Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-01 19:30:00,32.226,-3.1335,32.377984777500004,5.356,-3.1035,6.190189678,26.87,-0.03,26.8700167473,78.02,32.546,-3.1035,32.6936358983,5.356,-3.1035,6.190189678,27.19,0.0,27.19,65.1
2020-03-01 20:00:00,29.4435,-2.9495,29.5908641729,5.6735,-3.2995,6.5631777745,23.77,0.35000000000000003,23.7725766378,78.23,29.7835,-3.2995,29.9657066077,5.6735,-3.2995,6.5631777745,24.11,0.0,24.11,65.26
2020-03-01 20:30:00,29.1685,-2.762,29.2989767099,5.1485,-3.742,6.3647165098,24.02,0.98,24.0399833611,78.32,29.4585,-3.742,29.6952148713,5.1485,-3.742,6.3647165098,24.31,0.0,24.31,65.32
2020-03-01 21:00:00,25.305,-2.8575,25.4658267341,3.255,-3.7575000000000003,4.9713007604,22.05,0.9,22.0683597034,78.43,25.595,-3.7575000000000003,25.869341531,3.255,-3.7575000000000003,4.9713007604,22.34,0.0,22.34,65.41
2020-03-01 21:30:00,25.2885,-2.9015,25.4544089403,1.1685,-3.8315,4.0057189742,24.12,0.93,24.1379224458,78.43,25.5685,-3.8315,25.8539858532,1.1685,-3.8315,4.0057189742,24.4,0.0,24.4,65.41
2020-03-01 22:00:00,29.561,-2.4245,29.6602582802,0.47100000000000003,-4.7745,4.7976756091,29.09,2.35,29.1847665744,78.56,29.931,-4.7745,30.3094145646,0.47100000000000003,-4.7745,4.7976756091,29.46,0.0,29.46,65.52
2020-03-01 22:30:00,26.3205,-2.4085,26.430467126,0.8505,-5.2785,5.346579514,25.47,2.87,25.6311880333,78.71,26.610500000000002,-5.2785,27.1289747779,0.8505,-5.2785,5.346579514,25.76,0.0,25.76,65.64
2020-03-01 23:00:00,29.3105,-2.021,29.3800927713,1.4705,-6.131,6.3048815413,27.84,4.11,28.1417430164,78.95,29.6705,-6.131,30.2973221795,1.4705,-6.131,6.3048815413,28.2,0.0,28.2,65.84
2020-03-01 23:30:00,25.2205,-1.7610000000000001,25.2819054118,0.6705,-6.661,6.6946613992,24.55,4.9,25.0342265708,79.12,25.5305,-6.661,26.385135043200002,0.6705,-6.661,6.6946613992,24.86,0.0,24.86,65.97
2020-03-02 00:00:00,26.116,-2.0755,26.1983426241,0.41600000000000004,-6.2355,6.2493612674,25.7,4.16,26.0345078694,79.03,26.406,-6.2355,27.1322372142,0.41600000000000004,-6.2355,6.2493612674,25.99,0.0,25.99,65.9
2020-03-02 00:30:00,23.093,-2.2155,23.1990320757,0.353,-5.9355,5.9459876598,22.74,3.7199999999999998,23.0422655136,78.91,23.383,-5.9355,24.1245694107,0.353,-5.9355,5.9459876598,23.03,0.0,23.03,65.8
2020-03-02 01:00:00,23.9715,-2.384,24.0897544249,0.0015,-5.284,5.2840002129,23.97,2.9,24.1447903284,78.82,24.2515,-5.284,24.8204735702,0.0015,-5.284,5.2840002129,24.25,0.0,24.25,65.72
2020-03-02 01:30:00,23.01,-2.337,23.1283736782,0.0,-5.487,5.487,23.01,3.15,23.2246119451,78.99,23.3,-5.487,23.9373592737,0.0,-5.487,5.487,23.3,0.0,23.3,65.85
2020-03-02 02:00:00,22.7675,-2.01,22.8560529456,0.007500000000000001,-6.26,6.2600044928,22.76,4.25,23.1534036375,79.03,23.0775,-6.26,23.9114743638,0.007500000000000001,-6.26,6.2600044928,23.07,0.0,23.07,65.85
2020-03-02 02:30:00,15.89,-1.475,15.9583120975,0.02,-7.375,7.3750271186,15.87,5.9,16.9312403562,79.09,16.06,-7.375,17.672414238,0.02,-7.375,7.3750271186,16.04,0.0,16.04,65.94
2020-03-02 03:00:00,12.405,-2.0365,12.5710523525,0.185,-7.2065,7.2088742013000005,12.22,5.17,13.2686585607,79.09,12.535,-7.2065,14.4589026987,0.185,-7.2065,7.2088742013000005,12.35,0.0,12.35,65.94
2020-03-02 03:30:00,13.921,-1.8090000000000002,14.0380455192,0.811,-7.679,7.7217071947,13.11,5.87,14.36415678,79.36,14.081,-7.679,16.038753131100002,0.811,-7.679,7.7217071947,13.27,0.0,13.27,66.1
2020-03-02 04:00:00,12.9225,-1.933,13.0662731967,1.2825,-7.793,7.8978259825,11.64,5.86,13.0318532834,79.43,13.0525,-7.793,15.201927682,1.2825,-7.793,7.8978259825,11.77,0.0,11.77,66.1
2020-03-02 04:30:00,15.807,-2.2505,15.9664022012,1.337,-7.2205,7.343241059,14.47,4.97,15.2997320238,79.38,15.947,-7.2205,17.5054971152,1.337,-7.2205,7.343241059,14.61,0.0,14.61,66.13
2020-03-02 05:00:00,17.1385,-5.078,17.874961993,2.1485,-2.248,3.1095910101,14.99,-2.83,15.2548025225,77.75,17.2885,-2.248,17.434039585,2.1485,-2.248,3.1095910101,15.14,0.0,15.14,64.78
2020-03-02 05:30:00,16.334,-4.8665,17.0435435943,2.024,-2.4265,3.1598225029,14.31,-2.44,14.516531955,77.85,16.424,-2.4265,16.602279308900002,2.024,-2.4265,3.1598225029,14.4,0.0,14.4,64.88
2020-03-02 06:00:00,16.504,-5.4755,17.3885915545,2.114,-1.3955,2.5330645965,14.39,-4.08,14.9572223357,77.48,16.634,-1.3955,16.6924347011,2.114,-1.3955,2.5330645965,14.52,0.0,14.52,64.58
2020-03-02 06:30:00,17.424,-5.8145,18.3685651658,2.594,-0.4445,2.6318085512,14.83,-5.37,15.7723111813,77.05,17.574,-0.4445,17.5796204808,2.594,-0.4445,2.6318085512,14.98,0.0,14.98,64.24
2020-03-02 07:00:00,16.383,-4.6850000000000005,17.039715784,4.153,-3.9450000000000003,5.7280392806,12.23,-0.74,12.2523671182,77.98,16.513,-3.9450000000000003,16.9776969581,4.153,-3.9450000000000003,5.7280392806,12.36,0.0,12.36,65.02
2020-03-02 07:30:00,23.6835,-4.9535,24.1959776513,4.0735,-3.0235,5.0729630888,19.61,-1.9300000000000002,19.7047456213,77.49,23.8535,-3.0235,24.0443551484,4.0735,-3.0235,5.0729630888,19.78,0.0,19.78,64.64
2020-03-02 08:00:00,29.5365,-4.4615,29.8715552742,5.2465,-4.0015,6.5983152774,24.29,-0.46,24.2943553115,77.62,29.7165,-4.0015,29.9847023414,5.2465,-4.0015,6.5983152774,24.47,0.0,24.47,64.75
2020-03-02 08:30:00,33.62,-4.379,33.9039826717,4.26,-4.719,6.3574020637,29.36,0.34,29.3619685989,77.48,33.88,-4.719,34.2070659513,4.26,-4.719,6.3574020637,29.62,0.0,29.62,64.65
2020-03-02 09:00:00,40.964,-4.391,41.198667175,4.084,-4.351,5.9674330327,36.88,-0.04,36.880021692,77.39,41.324,-4.351,41.5524268485,4.084,-4.351,5.9674330327,37.24,0.0,37.24,64.56
2020-03-02 09:30:00,34.237,-4.2525,34.5000858731,6.017,-3.3825,6.902578884,28.22,-0.87,28.2334075166,77.39,34.487,-3.3825,34.6524815165,6.017,-3.3825,6.902578884,28.47,0.0,28.47,64.56
2020-03-02 10:00:00,22.661,-4.286,23.0627560582,9.811,-2.726,10.182671407800001,12.85,-1.56,12.9443462562,77.64,22.841,-2.726,23.0030945092,9.811,-2.726,10.182671407800001,13.03,0.0,13.03,64.76
2020-03-02 10:30:00,18.089,-4.0775,18.5428672877,11.089,-3.0675,11.5054542392,7.0,-1.01,7.0724889537,77.72,18.139,-3.0675,18.3965452531,11.089,-3.0675,11.5054542392,7.05,0.0,7.05,64.82
2020-03-02 11:00:00,30.4165,-3.8565,30.660007575,12.8765,-4.1165,13.5184993435,17.54,0.26,17.5419269181,77.29,30.5965,-4.1165,30.8721781625,12.8765,-4.1165,13.5184993435,17.72,0.0,17.72,64.47
2020-03-02 11:30:00,20.1855,-4.239,20.6257977118,13.4455,-3.189,13.8185090097,6.74,-1.05,6.8212975305,77.45,20.2655,-3.189,20.5148778025,13.4455,-3.189,13.8185090097,6.82,0.0,6.82,64.63
2020-03-02 12:00:00,25.7125,-4.445,26.0938820655,13.5125,-4.165,14.1398331408,12.2,-0.28,12.2032126917,77.39,25.8425,-4.165,26.1759819539,13.5125,-4.165,14.1398331408,12.33,0.0,12.33,64.58
2020-03-02 12:30:00,18.9175,-4.131,19.363289164,14.7975,-4.831,15.5661352702,4.12,0.7000000000000001,4.1790429526,77.32,18.9575,-4.831,19.5633679935,14.7975,-4.831,15.5661352702,4.16,0.0,4.16,64.52
2020-03-02 13:00:00,15.573,-3.711,16.0090552501,10.123,-4.751,11.1824474065,5.45,1.04,5.5483420947,77.42,15.613,-4.751,16.3198581489,10.123,-4.751,11.1824474065,5.49,0.0,5.49,64.62
2020-03-02 13:30:00,17.3915,-3.336,17.708562004,18.3315,-5.456,19.12620789,-0.9400000000000001,2.12,2.3190515303,77.31,17.4215,-5.456,18.2558647631,18.3315,-5.456,19.12620789,-0.91,0.0,0.91,64.53
2020-03-02 14:00:00,18.5945,-3.214,18.8702206201,16.2445,-5.504,17.1516120598,2.35,2.29,3.2812497619,77.23,18.5945,-5.504,19.3919943856,16.2445,-5.504,17.1516120598,2.35,0.0,2.35,64.48
2020-03-02 14:30:00,17.35,-3.6065,17.7208730668,15.54,-5.0365,16.3357868574,1.81,1.43,2.3067292862,77.39,17.43,-5.0365,18.143076703,15.54,-5.0365,16.3357868574,1.8900000000000001,0.0,1.8900000000000001,64.62
2020-03-02 15:00:00,15.721,-3.5605,16.1191501404,21.181,-4.8305,21.7248358164,-5.46,1.27,5.6057559704,77.34,15.581,-4.8305,16.3126114172,21.181,-4.8305,21.7248358164,-5.6,0.0,5.6,64.62
2020-03-02 15:30:00,25.6755,-3.449,25.9061170624,21.9155,-6.039,22.7323263493,3.76,2.59,4.5657091454,77.29,25.7155,-6.039,26.4150801863,21.9155,-6.039,22.7323263493,3.8,0.0,3.8,64.57
2020-03-02 16:00:00,28.5665,-3.8265000000000002,28.8216415997,18.2165,-5.6665,19.077476104,10.35,1.8399999999999999,10.5122832915,76.99,28.6765,-5.6665,29.2309916784,18.2165,-5.6665,19.077476104,10.46,0.0,10.46,64.33
2020-03-02 16:30:00,23.88,-3.8280000000000003,24.1848709734,20.44,-5.818,21.2518875397,3.44,1.99,3.9741288354,76.93,24.0,-5.818,24.6951234862,20.44,-5.818,21.2518875397,3.56,0.0,3.56,64.25
2020-03-02 17:00:00,18.5305,-3.8625,18.9287700736,19.7405,-5.1525,20.4018527713,-1.21,1.29,1.7686718181,76.74,18.5105,-5.1525,19.2142360374,19.7405,-5.1525,20.4018527713,-1.23,0.0,1.23,64.08
2020-03-02 17:30:00,30.751,-0.9045000000000001,30.7642994598,16.231,-10.7145,19.4485441936,14.52,9.81,17.5233130429,78.22,30.561,-10.7145,32.3847993857,16.231,-10.7145,19.4485441936,14.33,0.0,14.33,65.31
2020-03-02 18:00:00,32.9055,-0.684,32.9126083173,13.6255,-10.104,16.9630500279,19.28,9.42,21.4582105498,78.49,32.8355,-10.104,34.3549250654,13.6255,-10.104,16.9630500279,19.21,0.0,19.21,65.53
2020-03-02 18:30:00,28.405,-1.1905000000000001,28.4299369547,11.525,-8.6905,14.4343484526,16.88,7.5,18.4711775477,78.49,28.125,-8.6905,29.437058536,11.525,-8.6905,14.4343484526,16.6,0.0,16.6,65.53
2020-03-02 19:00:00,32.5175,-0.8220000000000001,32.5278878849,9.3075,-9.152,13.0533007416,23.21,8.33,24.6595417638,78.44,32.4575,-9.152,33.7231138872,9.3075,-9.152,13.0533007416,23.15,0.0,23.15,65.53
2020-03-02 19:30:00,34.0405,-0.4565,34.0435608082,10.5405,-9.9065,14.4651609912,23.5,9.45,25.3288866712,78.66,33.9005,-9.9065,35.318304638,10.5405,-9.9065,14.4651609912,23.36,0.0,23.36,65.69
2020-03-02 20:00:00,32.335,-0.666,32.3418580326,12.565,-10.216,16.1940075645,19.77,9.55,21.9557600643,78.66,32.095,-10.216,33.6816816831,12.565,-10.216,16.1940075645,19.53,0.0,19.53,65.69
2020-03-02 20:30:00,36.458,-0.8305,36.4674580174,14.458,-10.2205,17.7057161462,22.0,9.39,23.9201191469,78.51,36.328,-10.2205,37.7383386525,14.458,-10.2205,17.7057161462,21.87,0.0,21.87,65.55
2020-03-02 21:00:00,36.748,-1.2445,36.7690669483,15.858,-9.5545,18.513903809,20.89,8.31,22.4821751617,78.29,36.678,-9.5545,37.9020336427,15.858,-9.5545,18.513903809,20.82,0.0,20.82,65.36
2020-03-02 21:30:00,19.6465,-1.0465,19.6743519461,15.8765,-8.6465,18.0783078439,3.77,7.6,8.4836843411,78.62,19.5865,-8.6465,21.4101131361,15.8765,-8.6465,18.0783078439,3.71,0.0,3.71,65.63
2020-03-02 22:00:00,33.84,-0.9470000000000001,33.8532481307,17.24,-10.447,20.158308684,16.6,9.5,19.1261600955,78.5,33.74,-10.447,35.3203540328,17.24,-10.447,20.158308684,16.5,0.0,16.5,65.52
2020-03-02 22:30:00,35.236,-0.28650000000000003,35.2371647306,18.286,-11.6165,21.6638147206,16.95,11.33,20.3880209927,78.67,35.026,-11.6165,36.9020832508,18.286,-11.6165,21.6638147206,16.74,0.0,16.74,65.67
2020-03-02 23:00:00,36.756,-0.598,36.7608642445,12.406,-11.798,17.1202114473,24.35,11.2,26.8022853503,78.99,36.646,-11.798,38.498339185,12.406,-11.798,17.1202114473,24.24,0.0,24.24,65.92
2020-03-02 23:30:00,35.305,-0.467,35.3080885067,9.575,-12.047,15.3886592658,25.73,11.58,28.2157633248,79.04,35.085,-12.047,37.0956524946,9.575,-12.047,15.3886592658,25.51,0.0,25.51,65.96
2020-03-03 00:00:00,33.923,-0.777,33.9318973534,8.753,-11.547,14.4895899873,25.17,10.77,27.3773957856,78.97,33.773,-11.547,35.6924184947,8.753,-11.547,14.4895899873,25.02,0.0,25.02,65.89
2020-03-03 00:30:00,21.9065,-1.15,21.9366643374,9.9865,-10.63,14.585166514299999,11.92,9.48,15.2301280362,79.12,21.7865,-10.63,24.2414620485,9.9865,-10.63,14.585166514299999,11.8,0.0,11.8,66.01
2020-03-03 01:00:00,36.077,-1.139,36.0949754121,12.397,-11.329,16.7938039169,23.68,10.19,25.7794200866,78.56,35.937,-11.329,37.6804221049,12.397,-11.329,16.7938039169,23.54,0.0,23.54,65.56
2020-03-03 01:30:00,36.5205,-1.1515,36.538649024,13.1005,-11.4215,17.3802693449,23.42,10.27,25.5728234655,78.78,36.2805,-11.4215,38.0358428656,13.1005,-11.4215,17.3802693449,23.18,0.0,23.18,65.73
2020-03-03 02:00:00,36.1075,-1.1415,36.1255391448,12.5775,-11.3515,16.9425517116,23.53,10.21,25.6496588671,78.98,35.9375,-11.3515,37.687669847,12.5775,-11.3515,16.9425517116,23.36,0.0,23.36,65.89
2020-03-03 02:30:00,33.816,-0.555,33.8205541202,12.086,-12.265,17.2192224273,21.73,11.71,24.684347267,79.13,33.716,-12.265,35.8775539997,12.086,-12.265,17.2192224273,21.63,0.0,21.63,66.02
2020-03-03 03:00:00,34.204,-0.5630000000000001,34.208633194,13.164,-12.473,18.1346801736,21.04,11.91,24.1770490342,78.85,34.064,-12.473,36.2757746299,13.164,-12.473,18.1346801736,20.9,0.0,20.9,65.78
2020-03-03 03:30:00,27.627,-0.23800000000000002,27.6280251375,13.187,-12.278,18.0179425296,14.44,12.04,18.8009361469,79.12,27.467,-12.278,30.0862987587,13.187,-12.278,18.0179425296,14.28,0.0,14.28,66.01
2020-03-03 04:00:00,23.522,-0.1935,23.5227958851,12.372,-12.2835,17.4341835556,11.15,12.09,16.4465984325,79.34,23.432,-12.2835,26.4564358191,12.372,-12.2835,17.4341835556,11.06,0.0,11.06,66.2
2020-03-03 04:30:00,25.8905,-0.41200000000000003,25.8937779061,11.0405,-12.242,16.4851206926,14.85,11.83,18.9860843778,79.34,25.7105,-12.242,28.4762422776,11.0405,-12.242,16.4851206926,14.67,0.0,14.67,66.2
2020-03-03 05:00:00,30.876,-0.537,30.880669439000002,12.326,-12.357,17.4535304452,18.55,11.82,21.9957927795,79.15,30.806,-12.357,33.1919430736,12.326,-12.357,17.4535304452,18.48,0.0,18.48,66.02
2020-03-03 05:30:00,30.4445,-0.443,30.447722891,15.7745,-12.003,19.8218782977,14.67,11.56,18.6773258257,79.15,30.2545,-12.003,32.548529602,15.7745,-12.003,19.8218782977,14.48,0.0,14.48,66.02
2020-03-03 06:00:00,30.153,-2.504,30.2567913864,19.673000000000002,-8.974,21.6231266241,10.48,6.47,12.3163022048,78.42,30.383,-8.974,31.6805834069,19.673000000000002,-8.974,21.6231266241,10.71,0.0,10.71,65.43
2020-03-03 06:30:00,29.2525,-2.7755,29.383875791,20.1825,-8.0855,21.7418632251,9.07,5.31,10.5100428163,78.19,29.2925,-8.0855,30.387923037,20.1825,-8.0855,21.7418632251,9.11,0.0,9.11,65.27
2020-03-03 07:00:00,34.709,-3.4795,34.882970075,12.179,-7.4095,14.2558314822,22.53,3.93,22.8701945772,78.19,34.939,-7.4095,35.7160245723,12.179,-7.4095,14.2558314822,22.76,0.0,22.76,65.27
2020-03-03 07:30:00,24.9625,-3.9505,25.2731647504,9.9025,-5.7205,11.4360669157,15.06,1.77,15.1636572106,78.1,25.2025,-5.7205,25.8435703126,9.9025,-5.7205,11.4360669157,15.3,0.0,15.3,65.21
2020-03-03 08:00:00,28.592,-4.01,28.8718299385,10.762,-5.99,12.3166855931,17.83,1.98,17.9396014448,78.03,28.752,-5.99,29.3693310104,10.762,-5.99,12.3166855931,17.99,0.0,17.99,65.16
2020-03-03 08:30:00,31.9445,-4.638,32.2794381031,9.5545,-5.348,10.9494097672,22.39,0.71,22.4012544292,77.6,32.2845,-5.348,32.7244563629,9.5545,-5.348,10.9494097672,22.73,0.0,22.73,64.8
2020-03-03 09:00:00,29.6405,-4.467,29.9752119133,9.3605,-5.257,10.7356885783,20.28,0.79,20.295381248,77.79,29.8205,-5.257,30.2803280902,9.3605,-5.257,10.7356885783,20.46,0.0,20.46,64.95
2020-03-03 09:30:00,24.1595,-3.8015,24.4567545373,11.1095,-5.4915,12.3926414658,13.05,1.69,13.1589741241,78.06,24.3995,-5.4915,25.0098415129,11.1095,-5.4915,12.3926414658,13.29,0.0,13.29,65.17
2020-03-03 10:00:00,21.312,-4.0555,21.6944330244,10.652,-5.1455,11.82967769,10.66,1.09,10.715582112,0.003,21.372,-5.1455,21.982687603,10.652,-5.1455,11.82967769,10.72,0.0,10.72,0.003
2020-03-03 10:30:00,23.1215,-3.9325,23.4535353092,6.5515,-5.7025,8.6856582076,16.57,1.77,16.6642671606,78.15,23.3715,-5.7025,24.0571303048,6.5515,-5.7025,8.6856582076,16.82,0.0,16.82,65.23
2020-03-03 11:00:00,13.962,-3.636,14.4276796471,6.442,-5.296,8.3394831974,7.52,1.6600000000000001,7.701038891,78.34,14.052,-5.296,15.0168678492,6.442,-5.296,8.3394831974,7.61,0.0,7.61,65.39
2020-03-03 11:30:00,18.015,-3.48,18.3480414486,7.555,-5.92,9.5981469566,10.46,2.44,10.7408193356,78.41,18.135,-5.92,19.0768085643,7.555,-5.92,9.5981469566,10.58,0.0,10.58,65.46
2020-03-03 12:00:00,21.3735,-3.842,21.7160647045,7.6235,-5.962,9.6779748011,13.75,2.12,13.9124728212,78.11,21.4735,-5.962,22.2857947188,7.6235,-5.962,9.6779748011,13.85,0.0,13.85,65.21
2020-03-03 12:30:00,23.3535,-3.959,23.6866976012,8.8535,-6.029,10.7113632769,14.5,2.07,14.6470099338,77.91,23.5735,-6.029,24.3322572576,8.8535,-6.029,10.7113632769,14.72,0.0,14.72,65.06
2020-03-03 13:00:00,21.1915,-3.7385,21.5187372887,11.7715,-6.1885,13.2990881078,9.42,2.45,9.7333909816,78.06,21.2915,-6.1885,22.1726296253,11.7715,-6.1885,13.2990881078,9.52,0.0,9.52,65.19
2020-03-03 13:30:00,32.52,-3.7745,32.738314713,14.24,-6.9045000000000005,15.8256033139,18.28,3.13,18.5460319206,77.95,32.75,-6.9045000000000005,33.4699061882,14.24,-6.9045000000000005,15.8256033139,18.51,0.0,18.51,65.11
2020-03-03 14:00:00,29.87,-3.4385,30.0672609702,12.49,-7.3185,14.4762060724,17.38,3.88,17.8078297386,78.09,30.06,-7.3185,30.9380678493,12.49,-7.3185,14.4762060724,17.57,0.0,17.57,65.23
2020-03-03 14:30:00,25.7435,-3.175,25.9385507932,9.3335,-7.295,11.8461490473,16.41,4.12,16.9192937205,78.24,25.9335,-7.295,26.939997165,9.3335,-7.295,11.8461490473,16.6,0.0,16.6,65.37
2020-03-03 15:00:00,19.287,-2.9795,19.5157830806,7.237,-7.2495,10.2435061991,12.05,4.27,12.7841855431,78.48,19.417,-7.2495,20.7261945193,7.237,-7.2495,10.2435061991,12.18,0.0,12.18,65.57
2020-03-03 15:30:00,21.5135,-2.777,21.6919895641,5.6835,-7.567,9.4637023014,15.83,4.79,16.5388330906,78.59,21.6435,-7.567,22.9281613142,5.6835,-7.567,9.4637023014,15.96,0.0,15.96,65.65
2020-03-03 16:00:00,22.213,-2.749,22.3824567463,5.543,-7.489,9.3171868072,16.67,4.74,17.3307962887,78.55,22.393,-7.489,23.6121064287,5.543,-7.489,9.3171868072,16.85,0.0,16.85,65.65
2020-03-03 16:30:00,18.9145,-2.888,19.1337098925,4.0745,-7.148,8.2277247311,14.84,4.26,15.4393393641,78.6,19.0845,-7.148,20.3792061732,4.0745,-7.148,8.2277247311,15.01,0.0,15.01,65.65
2020-03-03 17:00:00,17.5005,-3.2435,17.7985334368,3.5505,-6.2435,7.1824329095,13.95,3.0,14.2689347886,78.53,17.7105,-6.2435,18.7787939575,3.5505,-6.2435,7.1824329095,14.16,0.0,14.16,65.57
2020-03-03 17:30:00,27.2925,-3.2115,27.4807985419,3.8625,-6.8115,7.8304175176,23.43,3.6,23.7049551782,78.41,27.4625,-6.8115,28.2946185431,3.8625,-6.8115,7.8304175176,23.6,0.0,23.6,65.48
2020-03-03 18:00:00,33.456,-3.344,33.6227047098,2.386,-6.804,7.2102296773,31.07,3.46,31.2620616723,78.21,33.836,-6.804,34.5133207907,2.386,-6.804,7.2102296773,31.45,0.0,31.45,65.31
2020-03-03 18:30:00,31.036,-3.1385,31.1942859872,2.266,-6.6385000000000005,7.0145875324,28.77,3.5,28.9821134495,78.21,31.466,-6.6385000000000005,32.1586510639,2.266,-6.6385000000000005,7.0145875324,29.2,0.0,29.2,65.31
2020-03-03 19:00:00,14.4255,-3.2435,14.7856465026,2.2655,-4.8535,5.3562069135,12.16,1.6099999999999999,12.2661200059,78.41,14.5455,-4.8535,15.3338851078,2.2655,-4.8535,5.3562069135,12.28,0.0,12.28,65.47
2020-03-03 19:30:00,14.7915,-3.0785,15.1084623473,1.5415,-5.2485,5.4701896219,13.25,2.17,13.4265185361,78.5,14.9515,-5.2485,15.8459491511,1.5415,-5.2485,5.4701896219,13.41,0.0,13.41,65.52
2020-03-03 20:00:00,25.5225,-4.121,25.85305876,2.1325,-4.421,4.9084414278,23.39,0.30000000000000004,23.39192382,77.74,25.7025,-4.421,26.079949142,2.1325,-4.421,4.9084414278,23.57,0.0,23.57,64.89
2020-03-03 20:30:00,34.5675,-4.2715,34.8304144176,1.6375000000000002,-4.6515,4.9313140744,32.93,0.38,32.9321924566,77.59,35.0075,-4.6515,35.3151739129,1.6375000000000002,-4.6515,4.9313140744,33.37,0.0,33.37,64.76
2020-03-03 21:00:00,25.0665,-4.119,25.4026688214,1.3965,-4.239,4.4631080258,23.67,0.12,23.6703041806,77.65,25.4265,-4.239,25.777432441,1.3965,-4.239,4.4631080258,24.03,0.0,24.03,64.82
2020-03-03 21:30:00,22.9675,-3.8435,23.2868750265,1.1975,-5.0435,5.1837147395,21.77,1.2,21.803047952100002,77.9,23.2075,-5.0435,23.7492094289,1.1975,-5.0435,5.1837147395,22.01,0.0,22.01,65.03
2020-03-03 22:00:00,33.378,-3.9565,33.6116761892,1.5779999999999998,-5.8165,6.0267533756,31.8,1.8599999999999999,31.8543497815,77.75,33.768,-5.8165,34.2652812078,1.5779999999999998,-5.8165,6.0267533756,32.19,0.0,32.19,64.9
2020-03-03 22:30:00,30.604,-3.879,30.8488485523,1.504,-6.289,6.4663387632,29.1,2.41,29.1996249976,77.96,30.984,-6.289,31.6158152987,1.504,-6.289,6.4663387632,29.48,0.0,29.48,65.07
2020-03-03 23:00:00,29.932,-3.5295,30.1393761423,0.202,-6.9395,6.9424393588,29.73,3.41,29.9249227234,78.24,30.232,-6.9395,31.0182282578,0.202,-6.9395,6.9424393588,30.03,0.0,30.03,65.3
2020-03-03 23:30:00,22.519,-3.3725,22.7701365224,0.059000000000000004,-6.5425,6.5427660244,22.46,3.17,22.6826034661,78.56,22.799,-6.5425,23.7191632915,0.059000000000000004,-6.5425,6.5427660244,22.74,0.0,22.74,65.53
2020-03-04 00:00:00,23.8975,-3.7345,24.1875380413,0.3875,-6.6345,6.6458066854,23.51,2.9,23.6881848186,78.34,24.2375,-6.6345,25.1291264572,0.3875,-6.6345,6.6458066854,23.85,0.0,23.85,65.36
2020-03-04 00:30:00,23.6885,-4.036,24.0298632591,0.9385,-6.416,6.4842762318,22.75,2.38,22.8741535363,78.2,23.9185,-6.416,24.7640808077,0.9385,-6.416,6.4842762318,22.98,0.0,22.98,65.24
2020-03-04 01:00:00,22.9355,-4.0985,23.2988167618,1.6755,-6.4085,6.6239091555,21.26,2.31,21.3851280099,78.24,23.2055,-6.4085,24.0741376273,1.6755,-6.4085,6.6239091555,21.53,0.0,21.53,65.24
2020-03-04 01:30:00,19.915,-3.934,20.2998418959,1.465,-6.194,6.3648928506,18.45,2.26,18.5879019795,78.31,20.185,-6.194,21.1139731221,1.465,-6.194,6.3648928506,18.72,0.0,18.72,65.32
2020-03-04 02:00:00,17.1595,-3.7105,17.5560887016,2.1595,-6.7605,7.097027582,15.0,3.05,15.3069428692,78.45,17.3395,-6.7605,18.6108199846,2.1595,-6.7605,7.097027582,15.18,0.0,15.18,65.44
2020-03-04 02:30:00,19.7085,-3.4495,20.0080989227,2.5385,-7.3195,7.7471970738,17.17,3.87,17.6007329393,78.38,19.8285,-7.3195,21.1363311031,2.5385,-7.3195,7.7471970738,17.29,0.0,17.29,65.38
2020-03-04 03:00:00,28.718,-3.217,28.897622964500002,1.078,-7.807,7.8810743557,27.64,4.59,28.0185242295,78.24,29.098,-7.807,30.127111594,1.078,-7.807,7.8810743557,28.02,0.0,28.02,65.26
2020-03-04 03:30:00,25.0105,-3.066,25.1977274025,0.5305,-7.946,7.9636892362000005,24.48,4.88,24.961666611,78.43,25.3505,-7.946,26.5666476291,0.5305,-7.946,7.9636892362000005,24.82,0.0,24.82,65.42
2020-03-04 04:00:00,24.404,-2.867,24.5718315353,0.354,-8.787,8.7941278703,24.05,5.92,24.7679005973,78.64,24.584,-8.787,26.1071719074,0.354,-8.787,8.7941278703,24.23,0.0,24.23,65.59
2020-03-04 04:30:00,17.741,-2.416,17.9047517995,0.47100000000000003,-5.756,5.7752382635,17.27,3.34,17.5900113701,78.98,18.061,-5.756,18.9560348438,0.47100000000000003,-5.756,5.7752382635,17.59,0.0,17.59,65.86
2020-03-04 05:00:00,12.353,-1.796,12.4828772725,0.263,-1.776,1.7953676504,12.09,-0.02,12.0900165426,79.37,12.493,-1.776,12.6186063018,0.263,-1.776,1.7953676504,12.23,0.0,12.23,66.17
2020-03-04 05:30:00,10.8945,-1.6724999999999999,11.0221316677,0.4045,-1.2425,1.3066853102,10.49,-0.43,10.4988094563,79.44,10.9945,-1.2425,11.0644853699,0.4045,-1.2425,1.3066853102,10.59,0.0,10.59,66.26
2020-03-04 06:00:00,13.9755,-1.822,14.0937675676,0.5655,-0.882,1.0477185929,13.41,-0.9400000000000001,13.442905192,79.38,14.1655,-0.882,14.1929318412,0.5655,-0.882,1.0477185929,13.6,0.0,13.6,66.21
2020-03-04 06:30:00,12.6035,-2.0845,12.7747153589,0.6335000000000001,-0.3045,0.7028815690000001,11.97,-1.78,12.101623858,79.17,12.743500000000001,-0.3045,12.7471374238,0.6335000000000001,-0.3045,0.7028815690000001,12.11,0.0,12.11,66.05
2020-03-04 07:00:00,12.5965,-2.3695,12.8174233955,0.7165,0.9605,1.1983040098,11.88,-3.33,12.3378806932,78.94,12.7365,0.9605,12.7726658337,0.7165,0.9605,1.1983040098,12.02,0.0,12.02,65.88
2020-03-04 07:30:00,16.164,-2.723,16.3917547871,1.944,0.547,2.0194912726,14.22,-3.27,14.5911377212,78.59,16.354,0.547,16.3631453272,1.944,0.547,2.0194912726,14.41,0.0,14.41,65.59
2020-03-04 08:00:00,11.697,-2.5225,11.9659021912,3.157,-0.0325,3.1571672825,8.54,-2.49,8.895600036,78.87,11.807,-0.0325,11.8070447297,3.157,-0.0325,3.1571672825,8.65,0.0,8.65,65.81
2020-03-04 08:30:00,12.2185,-2.1775,12.4110131939,4.5585,-0.4475,4.5804124814,7.66,-1.73,7.8529293897,78.87,12.2985,-0.4475,12.3066387978,4.5585,-0.4475,4.5804124814,7.74,0.0,7.74,65.81
2020-03-04 09:00:00,13.993,-2.144,14.1562984216,4.763,-0.164,4.7658225943,9.23,-1.98,9.4399841102,78.68,14.103,-0.164,14.1039535237,4.763,-0.164,4.7658225943,9.34,0.0,9.34,65.65
2020-03-04 09:30:00,13.503,-2.193,13.6799217103,4.643,-0.503,4.6701668064,8.86,-1.69,9.0197394641,78.59,13.623,-0.503,13.632282934300001,4.643,-0.503,4.6701668064,8.98,0.0,8.98,65.57
2020-03-04 10:00:00,10.1405,-2.6205,10.4736221289,6.5504999999999995,0.2195,6.5541765692,3.59,-2.84,4.5775211632,78.59,10.1805,0.2195,10.1828660258,6.5504999999999995,0.2195,6.5541765692,3.63,0.0,3.63,65.57
2020-03-04 10:30:00,12.557,-2.1135,12.733622079,6.797,-0.5535,6.8194993401,5.76,-1.56,5.9675120444,78.68,12.617,-0.5535,12.6291350159,6.797,-0.5535,6.8194993401,5.82,0.0,5.82,65.63
2020-03-04 11:00:00,11.2465,-1.974,11.418425384,8.4965,-0.714,8.526447575,2.75,-1.26,3.0249132219,78.73,11.2865,-0.714,11.3090617759,8.4965,-0.714,8.526447575,2.79,0.0,2.79,65.67
2020-03-04 11:30:00,9.3755,-2.6105,9.7321482983,9.1455,0.46950000000000003,9.157543366,0.23,-3.08,3.0885757235,78.65,9.3955,0.46950000000000003,9.4072233151,9.1455,0.46950000000000003,9.157543366,0.25,0.0,0.25,65.59
2020-03-04 12:00:00,11.339,-3.247,11.794741625,8.769,-5.297,10.2446849634,2.5700000000000003,2.05,3.2874610264,78.06,11.369,-5.297,12.5424228122,8.769,-5.297,10.2446849634,2.6,0.0,2.6,64.98
2020-03-04 12:30:00,11.139,-3.331,11.6263873151,8.209,-5.291,9.7663894045,2.93,1.96,3.5251241113000003,77.99,11.159,-5.291,12.3498162739,8.209,-5.291,9.7663894045,2.95,0.0,2.95,64.92
2020-03-04 13:00:00,11.801,-3.629,12.3463857869,10.321,-4.969,11.4548680481,1.48,1.34,1.9964969321,78.06,11.811,-4.969,12.8136911934,10.321,-4.969,11.4548680481,1.49,0.0,1.49,64.96
2020-03-04 13:30:00,13.886,-4.0365,14.4607858794,11.616,-4.4365,12.4343873291,2.27,0.4,2.3049728849,78.26,13.906,-4.4365,14.5965533004,11.616,-4.4365,12.4343873291,2.29,0.0,2.29,65.11
2020-03-04 14:00:00,14.0425,-3.6175,14.5009693641,11.2525,-4.2875,12.0416532295,2.79,0.67,2.869320477,78.21,14.0825,-4.2875,14.7207154208,11.2525,-4.2875,12.0416532295,2.83,0.0,2.83,65.11
2020-03-04 14:30:00,17.0335,-3.749,17.4411904195,14.8835,-4.159,15.4536679546,2.15,0.41000000000000003,2.188743932,78.15,17.0735,-4.159,17.572754003,14.8835,-4.159,15.4536679546,2.19,0.0,2.19,65.15
2020-03-04 15:00:00,18.51,-3.876,18.9114641422,17.94,-3.956,18.3709971422,0.5700000000000001,0.08,0.5755866572,78.23,18.56,-3.956,18.976921141200002,17.94,-3.956,18.3709971422,0.62,0.0,0.62,65.22
2020-03-04 15:30:00,12.3145,-4.123,12.9863789892,20.4545,-3.453,20.7439094495,-8.14,-0.67,8.1675271656,78.27,12.2345,-3.453,12.7124426941,20.4545,-3.453,20.7439094495,-8.22,0.0,8.22,65.22
2020-03-04 16:00:00,11.2945,-3.9935,11.97972339,18.1445,-3.2235,18.428614503,-6.85,-0.77,6.8931415189,78.34,11.1845,-3.2235,11.6397591255,18.1445,-3.2235,18.428614503,-6.96,0.0,6.96,65.31
2020-03-04 16:30:00,8.7955,-3.922,9.6303117421,16.9755,-3.232,17.280434724,-8.18,-0.6900000000000001,8.2090498841,78.34,8.7255,-3.232,9.304846815,16.9755,-3.232,17.280434724,-8.25,0.0,8.25,65.31
2020-03-04 17:00:00,7.3745,-3.6225,8.2161886845,17.0245,-3.4925,17.3790436014,-9.65,-0.13,9.6508756079,78.52,7.2245,-3.4925,8.0243975786,17.0245,-3.4925,17.3790436014,-9.8,0.0,9.8,65.49
2020-03-04 17:30:00,7.3035,-3.2615,7.9986557933,14.0335,-3.5715,14.4808402553,-6.73,0.31,6.73713589,78.78,7.2035,-3.5715,8.0402751508,14.0335,-3.5715,14.4808402553,-6.83,0.0,6.83,65.72
2020-03-04 18:00:00,9.7815,-3.134,10.2713046031,13.3515,-4.124,13.9739016831,-3.5700000000000003,0.99,3.7047267106,78.64,9.7015,-4.124,10.5416544361,13.3515,-4.124,13.9739016831,-3.65,0.0,3.65,65.6
2020-03-04 18:30:00,12.253,-2.964,12.606399367,11.993,-3.274,12.4318592737,0.26,0.31,0.40459856650000003,78.64,12.233,-3.274,12.6635447249,11.993,-3.274,12.4318592737,0.24,0.0,0.24,65.6
2020-03-04 19:00:00,12.144,-2.87,12.4785269964,11.014,-3.58,11.5812173799,1.13,0.71,1.3345411195999999,78.64,12.164,-3.58,12.6798776019,11.014,-3.58,11.5812173799,1.15,0.0,1.15,65.6
2020-03-04 19:30:00,12.186,-2.6445,12.4696421861,11.836,-3.8745000000000003,12.4540212883,0.35000000000000003,1.23,1.2788275881,78.68,12.186,-3.8745000000000003,12.7871164165,11.836,-3.8745000000000003,12.4540212883,0.35000000000000003,0.0,0.35000000000000003,65.6
2020-03-04 20:00:00,11.8715,-3.223,12.3012292577,10.8315,-3.193,11.2923266535,1.04,-0.03,1.0404326023,78.37,11.8715,-3.193,12.2934031598,10.8315,-3.193,11.2923266535,1.04,0.0,1.04,65.37
2020-03-04 20:30:00,11.29,-3.141,11.7187875226,10.42,-3.251,10.915374524,0.87,0.11,0.8769264507000001,78.48,11.29,-3.251,11.7487489121,10.42,-3.251,10.915374524,0.87,0.0,0.87,65.46
2020-03-04 21:00:00,11.5405,-3.327,12.0104982932,8.5905,-3.237,9.1801339451,2.95,-0.09,2.951372562,78.41,11.5705,-3.237,12.0147675487,8.5905,-3.237,9.1801339451,2.98,0.0,2.98,65.39
2020-03-04 21:30:00,10.8855,-3.9735,11.5880461036,7.5055,-2.6935000000000002,7.9741753492,3.38,-1.28,3.6142495762999998,78.09,10.9155,-2.6935000000000002,11.2429125452,7.5055,-2.6935000000000002,7.9741753492,3.41,0.0,3.41,65.12
2020-03-04 22:00:00,10.008,-3.586,10.6310610947,8.698,-3.306,9.3050975277,1.31,-0.28,1.3395894894,78.33,10.008,-3.306,10.5399098668,8.698,-3.306,9.3050975277,1.31,0.0,1.31,65.31
2020-03-04 22:30:00,9.7655,-3.564,10.395532033,6.7855,-3.414,7.5959466987,2.98,-0.15,2.9837727796,78.33,9.8055,-3.414,10.3828332477,6.7855,-3.414,7.5959466987,3.02,0.0,3.02,65.31
2020-03-04 23:00:00,9.703,-3.77,10.409664211700001,6.453,-3.35,7.2707433595,3.25,-0.42,3.2770260908,78.33,9.753,-3.35,10.3122989193,6.453,-3.35,7.2707433595,3.3,0.0,3.3,65.34
2020-03-04 23:30:00,8.651,-3.6445,9.3873415433,8.991,-3.5545,9.6681203576,-0.34,-0.09,0.3517101079,78.42,8.641,-3.5545,9.3435192112,8.991,-3.5545,9.6681203576,-0.35000000000000003,0.0,0.35000000000000003,65.39
2020-03-05 00:00:00,7.786,-3.718,8.628170142,8.266,-3.638,9.0311571795,-0.48,-0.08,0.4866210024,78.47,7.806,-3.638,8.6121240121,8.266,-3.638,9.0311571795,-0.46,0.0,0.46,65.43
2020-03-05 00:30:00,7.1335,-3.765,8.0661048375,9.4435,-3.555,10.0904765621,-2.31,-0.21,2.3195258136,78.47,7.0935,-3.555,7.9344670426,9.4435,-3.555,10.0904765621,-2.35,0.0,2.35,65.43
2020-03-05 01:00:00,7.8629999999999995,-3.836,8.7488093476,11.153,-3.656,11.736939337,-3.29,-0.18,3.2949203329,78.19,7.823,-3.656,8.6351412843,11.153,-3.656,11.736939337,-3.33,0.0,3.33,65.2
2020-03-05 01:30:00,9.536,-3.597,10.1918450243,10.636,-4.217,11.441485262,-1.1,0.62,1.2626955294,78.23,9.496,-4.217,10.3902408538,10.636,-4.217,11.441485262,-1.1400000000000001,0.0,1.1400000000000001,65.23
2020-03-05 02:00:00,12.439,-3.5885,12.9462756517,11.999,-4.3685,12.7694868045,0.44,0.78,0.8955445271,78.23,12.459,-4.3685,13.2026691714,11.999,-4.3685,12.7694868045,0.46,0.0,0.46,65.23
2020-03-05 02:30:00,10.254,-3.4130000000000003,10.8070849446,13.494,-4.263,14.1513676018,-3.24,0.85,3.3496417719,78.35,10.204,-4.263,11.058697256,13.494,-4.263,14.1513676018,-3.29,0.0,3.29,65.32
2020-03-05 03:00:00,15.5495,-3.3365,15.9034330413,13.0195,-4.3965,13.7417827264,2.5300000000000002,1.06,2.743082208,78.35,15.5595,-4.3965,16.1687121472,13.0195,-4.3965,13.7417827264,2.54,0.0,2.54,65.32
2020-03-05 03:30:00,14.4575,-3.0695,14.7797542774,13.4775,-4.9095,14.3438557055,0.98,1.8399999999999999,2.0847062143,78.45,14.4875,-4.9095,15.2967593463,13.4775,-4.9095,14.3438557055,1.01,0.0,1.01,65.4
2020-03-05 04:00:00,16.1845,-3.1310000000000002,16.4845746457,14.8345,-4.891,15.6199958787,1.35,1.76,2.2181298429,78.5,16.2145,-4.891,16.9361120465,14.8345,-4.891,15.6199958787,1.38,0.0,1.38,65.4
2020-03-05 04:30:00,15.774000000000001,-2.94,16.0456435209,16.164,-6.06,17.2626329394,-0.39,3.12,3.1442805218,78.58,15.784,-6.06,16.9073432567,16.164,-6.06,17.2626329394,-0.38,0.0,0.38,65.5
2020-03-05 05:00:00,15.0275,-3.004,15.3248090445,18.1275,-6.274,19.1825267431,-3.1,3.27,4.5058739441,78.49,14.9975,-6.274,16.2569395106,18.1275,-6.274,19.1825267431,-3.13,0.0,3.13,65.45
2020-03-05 05:30:00,16.4125,-2.9995000000000003,16.6843386594,20.5025,-5.9395,21.3454952273,-4.09,2.94,5.0370328568,78.26,16.3725,-5.9395,17.4165558162,20.5025,-5.9395,21.3454952273,-4.13,0.0,4.13,65.28
2020-03-05 06:00:00,15.6895,-2.453,15.8801013615,20.2995,-5.783,21.1071738812,-4.61,3.33,5.6869148051,78.5,15.6095,-5.783,16.6463082769,20.2995,-5.783,21.1071738812,-4.69,0.0,4.69,65.48
2020-03-05 06:30:00,17.269,-2.269,17.4174258144,22.069,-6.069,22.8882835093,-4.8,3.8,6.122091146,78.28,17.219,-6.069,18.2572375238,22.069,-6.069,22.8882835093,-4.85,0.0,4.85,65.3
2020-03-05 07:00:00,19.047,-2.294,19.1846460744,23.007,-6.334,23.8629756108,-3.96,4.04,5.6571370851000005,78.09,19.037,-6.334,20.0630736678,23.007,-6.334,23.8629756108,-3.9699999999999998,0.0,3.9699999999999998,65.14
2020-03-05 07:30:00,21.811,-1.912,21.8946446648,25.161,-6.572,26.0051361273,-3.35,4.66,5.7391724142000005,77.79,21.791,-6.572,22.7604671525,25.161,-6.572,26.0051361273,-3.37,0.0,3.37,64.91
2020-03-05 08:00:00,19.3495,-1.5075,19.4081350598,27.2395,-6.7375,28.0603682531,-7.89,5.23,9.46599176,77.68,19.2595,-6.7375,20.4039762424,27.2395,-6.7375,28.0603682531,-7.98,0.0,7.98,64.81
2020-03-05 08:30:00,24.2585,-1.5550000000000002,24.3082876248,25.9885,-6.485,26.7853944763,-1.73,4.93,5.2247296581,77.58,24.2485,-6.485,25.1006967483,25.9885,-6.485,26.7853944763,-1.74,0.0,1.74,64.72
2020-03-05 09:00:00,20.27,-1.634,20.335753145600002,25.32,-5.894,25.9969543601,-5.05,4.26,6.6068222316,77.62,20.23,-5.894,21.0711209004,25.32,-5.894,25.9969543601,-5.09,0.0,5.09,64.72
2020-03-05 09:30:00,11.922,-2.4939999999999998,12.1800706073,21.562,-3.434,21.8337399453,-9.64,0.9400000000000001,9.6857214496,77.91,11.812,-3.434,12.3010446711,21.562,-3.434,21.8337399453,-9.75,0.0,9.75,64.99
2020-03-05 10:00:00,10.8915,-2.691,11.2190130248,17.5815,-3.081,17.8494174485,-6.69,0.39,6.7013580713,78.12,10.8215,-3.081,11.2515520374,17.5815,-3.081,17.8494174485,-6.76,0.0,6.76,65.16
2020-03-05 10:30:00,8.717,-2.7835,9.1506262764,16.547,-3.3335,16.8794381201,-7.83,0.55,7.8492929618,78.18,8.597,-3.3335,9.220663276,16.547,-3.3335,16.8794381201,-7.95,0.0,7.95,65.21
2020-03-05 11:00:00,19.0145,-3.065,19.2599438018,14.8945,-4.025,15.4287638925,4.12,0.96,4.2303664144,78.03,19.0445,-4.025,19.4651895765,14.8945,-4.025,15.4287638925,4.15,0.0,4.15,65.1
2020-03-05 11:30:00,30.0355,-3.0735,30.1923444353,14.9555,-4.9035,15.7388466064,15.08,1.83,15.1906319816,77.86,30.1955,-4.9035,30.5910531447,14.9555,-4.9035,15.7388466064,15.24,0.0,15.24,64.95
2020-03-05 12:00:00,28.9345,-3.4085,29.134569887,11.1945,-3.9185,11.8605005164,17.74,0.51,17.7473293766,78.04,29.1345,-3.9185,29.3968320147,11.1945,-3.9185,11.8605005164,17.94,0.0,17.94,65.11
2020-03-05 12:30:00,24.0275,-3.414,24.2688308793,12.5675,-3.164,12.9596663634,11.46,-0.25,11.4627265517,78.14,24.2075,-3.164,24.413396983,12.5675,-3.164,12.9596663634,11.64,0.0,11.64,65.2
2020-03-05 13:00:00,37.656,-3.441,37.8128922062,12.816,-3.981,13.4200676973,24.84,0.54,24.8458688719,78.0,37.896,-3.981,38.1045296126,12.816,-3.981,13.4200676973,25.08,0.0,25.08,65.08
2020-03-05 13:30:00,24.581,-3.708,24.8590994406,10.931000000000001,-2.968,11.3267729297,13.65,-0.74,13.6700438917,78.32,24.821,-2.968,24.9978212051,10.931000000000001,-2.968,11.3267729297,13.89,0.0,13.89,65.35
2020-03-05 14:00:00,31.1335,-3.2695,31.3047033607,7.3935,-4.2095,8.5078629808,23.74,0.9400000000000001,23.7586026525,78.09,31.3135,-4.2095,31.5951764119,7.3935,-4.2095,8.5078629808,23.92,0.0,23.92,65.16
2020-03-05 14:30:00,38.265,-3.1535,38.3947234298,6.355,-5.6935,8.5324068849,31.91,2.54,32.0109309455,77.81,38.635,-5.6935,39.0522619991,6.355,-5.6935,8.5324068849,32.28,0.0,32.28,64.92
2020-03-05 15:00:00,34.1725,-2.9035,34.295627542,6.6125,-6.1535,9.0327580782,27.56,3.25,27.750965749,77.81,34.5525,-6.1535,35.0961652962,6.6125,-6.1535,9.0327580782,27.94,0.0,27.94,64.92
2020-03-05 15:30:00,41.654,-2.683,41.7403186979,7.934,-6.733,10.4058466739,33.72,4.05,33.9623453254,77.81,42.014,-6.733,42.5500820798,7.934,-6.733,10.4058466739,34.08,0.0,34.08,64.92
2020-03-05 16:00:00,32.1105,-2.769,32.2296691148,7.3905,-5.549,9.241801299,24.72,2.7800000000000002,24.8758276244,77.85,32.4905,-5.549,32.9609464556,7.3905,-5.549,9.241801299,25.1,0.0,25.1,64.97
2020-03-05 16:30:00,28.5715,-2.7984999999999998,28.7082255547,5.9215,-5.4385,8.0399903296,22.65,2.64,22.8033352824,77.95,28.8315,-5.4385,29.3399501448,5.9215,-5.4385,8.0399903296,22.91,0.0,22.91,65.07
2020-03-05 17:00:00,27.743,-2.714,27.8754344361,2.803,-5.574,6.2390932835,24.94,2.86,25.1034499621,78.05,28.063,-5.574,28.6112118758,2.803,-5.574,6.2390932835,25.26,0.0,25.26,65.16
2020-03-05 17:30:00,34.5255,-2.445,34.6119657814,3.2155,-6.655,7.3911071735,31.31,4.21,31.5917742458,77.8,34.8955,-6.655,35.5244274444,3.2155,-6.655,7.3911071735,31.68,0.0,31.68,64.96
2020-03-05 18:00:00,34.5365,-2.768,34.6472460125,1.5465,-5.508,5.7209899712,32.99,2.74,33.1035904397,77.8,34.8165,-5.508,35.2494927091,1.5465,-5.508,5.7209899712,33.27,0.0,33.27,64.96
2020-03-05 18:30:00,38.5155,-2.8890000000000002,38.6236981819,1.9255,-5.419,5.7509226434,36.59,2.5300000000000002,36.6773635912,77.65,39.1055,-5.419,39.479180478399996,1.9255,-5.419,5.7509226434,37.18,0.0,37.18,64.83
2020-03-05 19:00:00,46.047,-2.509,46.1153042926,1.647,-5.799,6.0283505207,44.4,3.29,44.521726157,77.52,46.567,-5.799,46.9266863309,1.647,-5.799,6.0283505207,44.92,0.0,44.92,64.72
2020-03-05 19:30:00,40.1035,-2.3945,40.1749218108,1.0235,-5.7645,5.8546573341,39.08,3.37,39.2250340981,77.72,40.4735,-5.7645,40.8819478805,1.0235,-5.7645,5.8546573341,39.45,0.0,39.45,64.89
2020-03-05 20:00:00,28.5835,-2.2655,28.6731400879,1.4535,-4.9955,5.2026610979,27.13,2.73,27.2670093703,78.0,29.0135,-4.9955,29.4404178384,1.4535,-4.9955,5.2026610979,27.56,0.0,27.56,65.12
2020-03-05 20:30:00,31.682,-2.339,31.7682238251,0.792,-4.699,4.7652770119,30.89,2.36,30.9800209813,77.96,32.042,-4.699,32.3847242539,0.792,-4.699,4.7652770119,31.25,0.0,31.25,65.07
2020-03-05 21:00:00,43.155,-2.705,43.2396929915,0.835,-4.965,5.0347244215,42.32,2.26,42.3803020282,77.73,43.585,-4.965,43.8668832948,0.835,-4.965,5.0347244215,42.75,0.0,42.75,64.87
2020-03-05 21:30:00,42.252,-3.088,42.3646934133,0.112,-4.4879999999999995,4.4893972869,42.14,1.4,42.1632494004,77.65,42.752,-4.4879999999999995,42.9869241514,0.112,-4.4879999999999995,4.4893972869,42.64,0.0,42.64,64.8
2020-03-05 22:00:00,34.09,-1.299,34.1147402306,0.0,-4.579,4.579,34.09,3.2800000000000002,34.2474305606,77.69,34.63,-4.579,34.9314205408,0.0,-4.579,4.579,34.63,0.0,34.63,64.8
2020-03-05 22:30:00,28.21,0.055,28.2100536157,0.0,-5.355,5.355,28.21,5.41,28.7240700459,77.45,28.55,-5.355,29.0478661006,0.0,-5.355,5.355,28.55,0.0,28.55,64.6
2020-03-05 23:00:00,25.71,-0.97,25.7282918205,0.0,-4.59,4.59,25.71,3.62,25.9635995193,77.72,26.03,-4.59,26.4315909472,0.0,-4.59,4.59,26.03,0.0,26.03,64.83
2020-03-05 23:30:00,26.99,-2.371,27.093942884,0.0,-4.181,4.181,26.99,1.81,27.0506229133,78.19,27.33,-4.181,27.6479594365,0.0,-4.181,4.181,27.33,0.0,27.33,65.22
2020-03-06 00:00:00,23.74,-2.7595,23.8998418457,0.0,-3.3395,3.3395,23.74,0.58,23.747084031500002,77.89,24.02,-3.3395,24.2510342099,0.0,-3.3395,3.3395,24.02,0.0,24.02,64.97
2020-03-06 00:30:00,25.72,-2.725,25.8639522309,0.0,-3.385,3.385,25.72,0.66,25.7284667246,77.7,26.05,-3.385,26.2690069283,0.0,-3.385,3.385,26.05,0.0,26.05,64.81
2020-03-06 01:00:00,23.47,-3.0215,23.6636929123,0.0,-3.1215,3.1215,23.47,0.1,23.470213037,77.65,23.73,-3.1215,23.9344242097,0.0,-3.1215,3.1215,23.73,0.0,23.73,64.77
2020-03-06 01:30:00,33.2,-1.893,33.2539238136,0.0,-4.563,4.563,33.2,2.67,33.3071899145,77.36,33.74,-4.563,34.0471521423,0.0,-4.563,4.563,33.74,0.0,33.74,64.55
2020-03-06 02:00:00,36.7,-1.5590000000000002,36.7330978955,0.0,-5.499,5.499,36.7,3.94,36.9108872828,77.4,37.15,-5.499,37.554780002,0.0,-5.499,5.499,37.15,0.0,37.15,64.58
2020-03-06 02:30:00,34.43,-2.3455,34.5097996263,0.0,-5.1155,5.1155,34.43,2.77,34.5412478061,77.81,34.83,-5.1155,35.2036537912,0.0,-5.1155,5.1155,34.83,0.0,34.83,64.92
2020-03-06 03:00:00,25.26,-2.3155,25.3659050745,0.0,-4.8655,4.8655,25.26,2.55,25.3883851397,78.04,25.55,-4.8655,26.0091443583,0.0,-4.8655,4.8655,25.55,0.0,25.55,65.11
2020-03-06 03:30:00,32.63,-2.6015,32.7335409366,0.0,-5.4415,5.4415,32.63,2.84,32.7533586064,78.04,33.02,-5.4415,33.4653600347,0.0,-5.4415,5.4415,33.02,0.0,33.02,65.11
2020-03-06 04:00:00,23.53,-2.145,23.6275670563,0.0,-4.905,4.905,23.53,2.76,23.6913169748,78.27,23.81,-4.905,24.3099799465,0.0,-4.905,4.905,23.81,0.0,23.81,65.3
2020-03-06 04:30:00,24.99,-1.51,25.0355786831,0.0,-5.55,5.55,24.99,4.04,25.3144563442,78.11,25.28,-5.55,25.8820574916,0.0,-5.55,5.55,25.28,0.0,25.28,65.16
2020-03-06 05:00:00,26.64,-1.4805000000000001,26.6811071781,0.0,-5.7605,5.7605,26.64,4.28,26.9816233759,78.31,26.96,-5.7605,27.5685502022,0.0,-5.7605,5.7605,26.96,0.0,26.96,65.34
2020-03-06 05:30:00,28.47,-1.0555,28.4895591445,0.0,-6.6955,6.6955,28.47,5.64,29.0232751425,78.39,28.81,-6.6955,29.5777926873,0.0,-6.6955,6.6955,28.81,0.0,28.81,65.42
2020-03-06 06:00:00,34.25,-0.7525000000000001,34.2582655172,0.0,-7.1425,7.1425,34.25,6.39,34.840990227,78.39,34.64,-7.1425,35.3686995273,0.0,-7.1425,7.1425,34.64,0.0,34.64,65.42
2020-03-06 06:30:00,33.35,-0.9430000000000001,33.3633294052,0.0,-6.463,6.463,33.35,5.52,33.8037409172,78.26,33.75,-6.463,34.3632488132,0.0,-6.463,6.463,33.75,0.0,33.75,65.3
2020-03-06 07:00:00,46.29,-1.2925,46.3080409459,0.0,-6.6325,6.6325,46.29,5.34,46.5969923922,77.8,46.85,-6.6325,47.3171486488,0.0,-6.6325,6.6325,46.85,0.0,46.85,64.92
2020-03-06 07:30:00,41.12,-1.051,41.1334292395,0.0,-6.191,6.191,41.12,5.14,41.4400048263,77.7,41.63,-6.191,42.0878293691,0.0,-6.191,6.191,41.63,0.0,41.63,64.85
2020-03-06 08:00:00,43.33,-0.6960000000000001,43.3355894849,0.0,-6.656,6.656,43.33,5.96,43.7379754904,77.82,43.85,-6.656,44.3522810687,0.0,-6.656,6.656,43.85,0.0,43.85,64.93
2020-03-06 08:30:00,41.04,-0.8255,41.0483014295,0.0,-6.2955,6.2955,41.04,5.47,41.4029286404,77.68,41.52,-6.2955,41.9945677469,0.0,-6.2955,6.2955,41.52,0.0,41.52,64.82
2020-03-06 09:00:00,40.39,-0.9005000000000001,40.4000371318,0.0,-6.0005,6.0005,40.39,5.1,40.7107123495,77.79,40.88,-6.0005,41.3180396467,0.0,-6.0005,6.0005,40.88,0.0,40.88,64.9
2020-03-06 09:30:00,42.44,-0.6305000000000001,42.44468318,0.0,-6.4805,6.4805,42.44,5.85,42.8412896631,77.87,42.95,-6.4805,43.4361529172,0.0,-6.4805,6.4805,42.95,0.0,42.95,64.96
2020-03-06 10:00:00,39.53,-0.384,39.5318650711,0.0,-6.914,6.914,39.53,6.53,40.0657185135,77.91,40.0,-6.914,40.5931446922,0.0,-6.914,6.914,40.0,0.0,40.0,65.0
2020-03-06 10:30:00,33.83,-1.22,33.8519910788,0.0,-5.71,5.71,33.83,4.49,34.1266611317,78.15,34.22,-5.71,34.6931189143,0.0,-5.71,5.71,34.22,0.0,34.22,65.21
2020-03-06 11:00:00,22.88,-2.0305,22.9699222953,0.0,-5.2205,5.2205,22.88,3.19,23.1013094867,78.46,23.15,-5.2205,23.731332037,0.0,-5.2205,5.2205,23.15,0.0,23.15,65.46
2020-03-06 11:30:00,31.16,-1.7785000000000002,31.2107139016,0.0,-6.3585,6.3585,31.16,4.58,31.4947932205,78.34,31.55,-6.3585,32.1843599012,0.0,-6.3585,6.3585,31.55,0.0,31.55,65.38
2020-03-06 12:00:00,42.11,-1.811,42.148924316,0.0,-6.911,6.911,42.11,5.1,42.4177097449,78.08,42.61,-6.911,43.1668162018,0.0,-6.911,6.911,42.61,0.0,42.61,65.16
2020-03-06 12:30:00,38.69,-1.7865000000000002,38.731223609,0.0,-6.6665,6.6665,38.69,4.88,38.9965447187,78.2,39.16,-6.6665,39.723391374,0.0,-6.6665,6.6665,39.16,0.0,39.16,65.26
2020-03-06 13:00:00,38.692,-1.3365,38.7150758265,0.022,-6.8865,6.8865351410999995,38.67,5.55,39.0662437406,78.31,39.152,-6.8865,39.7530248692,0.022,-6.8865,6.8865351410999995,39.13,0.0,39.13,65.36
2020-03-06 13:30:00,45.18,-1.545,45.2064091142,0.24,-7.055,7.0590810308,44.94,5.51,45.2765248225,78.19,45.73,-7.055,46.2710052301,0.24,-7.055,7.0590810308,45.49,0.0,45.49,65.28
2020-03-06 14:00:00,43.434,-2.8745000000000003,43.5290145334,0.084,-5.9045000000000005,5.9050974801,43.35,3.03,43.4557637144,78.49,43.964,-5.9045000000000005,44.3587242406,0.084,-5.9045000000000005,5.9050974801,43.88,0.0,43.88,65.53
2020-03-06 14:30:00,38.7105,-2.6385,38.8003156237,0.07050000000000001,-6.0885,6.0889081534,38.64,3.45,38.7937121194,78.35,39.1705,-6.0885,39.6408615257,0.07050000000000001,-6.0885,6.0889081534,39.1,0.0,39.1,65.42
2020-03-06 15:00:00,24.338,-2.0095,24.4208176409,0.278,-6.2795,6.2856506624,24.06,4.27,24.4359673432,78.81,24.618,-6.2795,25.4062599422,0.278,-6.2795,6.2856506624,24.34,0.0,24.34,65.81
2020-03-06 15:30:00,29.4815,-2.7885,29.6130811382,0.21150000000000002,-5.5885,5.5925007376,29.27,2.8,29.4036205254,78.72,29.8215,-5.5885,30.3406195471,0.21150000000000002,-5.5885,5.5925007376,29.61,0.0,29.61,65.72
2020-03-06 16:00:00,24.3735,-3.141,24.575056119,0.4635,-5.011,5.0323904111,23.91,1.87,23.983014823,78.68,24.6635,-5.011,25.1674065658,0.4635,-5.011,5.0323904111,24.2,0.0,24.2,65.72
2020-03-06 16:30:00,37.5345,-3.3875,37.6870514434,1.1245,-5.7775,5.885915944,36.41,2.39,36.4883570471,78.31,37.9845,-5.7775,38.4213709607,1.1245,-5.7775,5.885915944,36.86,0.0,36.86,65.38
2020-03-06 17:00:00,47.968,-3.03,48.0636029028,1.188,-6.4,6.5093274614,46.78,3.37,46.901229195,77.93,48.528,-6.4,48.9482051152,1.188,-6.4,6.5093274614,47.34,0.0,47.34,65.08
2020-03-06 17:30:00,48.357,-2.95,48.4468982392,3.667,-6.51,7.4717460476,44.69,3.56,44.8315703495,77.8,48.907,-6.51,49.3383699467,3.667,-6.51,7.4717460476,45.24,0.0,45.24,64.96
2020-03-06 18:00:00,46.9335,-2.817,47.017963708,7.1935,-6.5969999999999995,9.7604739255,39.74,3.7800000000000002,39.9193687325,77.8,47.4135,-6.5969999999999995,47.8702453644,7.1935,-6.5969999999999995,9.7604739255,40.22,0.0,40.22,64.96
2020-03-06 18:30:00,47.1165,-3.259,47.229076354,9.9565,-5.359,11.3071116228,37.16,2.1,37.2192906972,77.42,47.5665,-5.359,47.8674294615,9.9565,-5.359,11.3071116228,37.61,0.0,37.61,64.66
2020-03-06 19:00:00,43.35,-2.842,43.4430600211,13.83,-4.9719999999999995,14.6965874951,29.52,2.13,29.5967447534,77.54,43.74,-4.9719999999999995,44.0216808402,13.83,-4.9719999999999995,14.6965874951,29.91,0.0,29.91,64.75
2020-03-06 19:30:00,43.861,-2.7835,43.9492342738,12.571,-5.2035,13.6053832452,31.29,2.42,31.3834430871,77.44,44.261,-5.2035,44.5658224792,12.571,-5.2035,13.6053832452,31.69,0.0,31.69,64.68
2020-03-06 20:00:00,41.293,-2.715,41.3821588852,11.173,-5.205,12.3259058085,30.12,2.49,30.2227480551,77.6,41.693,-5.205,42.0166428216,11.173,-5.205,12.3259058085,30.52,0.0,30.52,64.81
2020-03-06 20:30:00,30.7985,-2.807,30.9261515752,9.3485,-4.617,10.4264635064,21.45,1.81,21.5262305107,77.86,31.0585,-4.617,31.3997947645,9.3485,-4.617,10.4264635064,21.71,0.0,21.71,65.01
2020-03-06 21:00:00,27.371,-3.571,27.6029650944,4.541,-3.761,5.8962532171,22.83,0.19,22.8307906127,77.71,27.671,-3.761,27.9254250102,4.541,-3.761,5.8962532171,23.13,0.0,23.13,64.88
2020-03-06 21:30:00,42.3315,-3.7875,42.5006005663,2.6814999999999998,-4.7375,5.4437439782,39.65,0.9500000000000001,39.6613791994,77.62,42.8115,-4.7375,43.0728271478,2.6814999999999998,-4.7375,5.4437439782,40.13,0.0,40.13,64.8
2020-03-06 22:00:00,39.9205,-3.4565,40.0698604003,3.2905,-5.3465,6.2779337763,36.63,1.8900000000000001,36.6787268045,77.71,40.3705,-5.3465,40.7229951317,3.2905,-5.3465,6.2779337763,37.08,0.0,37.08,64.88
2020-03-06 22:30:00,36.5585,-3.5035,36.7259912664,2.5285,-5.3335,5.9025023931,34.03,1.83,34.0791695908,77.86,36.9785,-5.3335,37.3611520767,2.5285,-5.3335,5.9025023931,34.45,0.0,34.45,64.98
2020-03-06 23:00:00,30.244,-3.037,30.396100161,3.314,-6.1370000000000005,6.9746229289,26.93,3.1,27.1078383498,78.23,30.554,-6.1370000000000005,31.1642372761,3.314,-6.1370000000000005,6.9746229289,27.24,0.0,27.24,65.3
2020-03-06 23:30:00,29.2425,-2.5295,29.3516980173,3.4525,-6.5095,7.3684018959,25.79,3.98,26.0952965111,78.5,29.5525,-6.5095,30.2609293727,3.4525,-6.5095,7.3684018959,26.1,0.0,26.1,65.53
2020-03-07 00:00:00,27.9775,-2.644,28.1021572526,2.1175,-6.524,6.8590365395,25.86,3.88,26.1494550612,78.5,28.2775,-6.524,29.0203304986,2.1175,-6.524,6.8590365395,26.16,0.0,26.16,65.53
2020-03-07 00:30:00,28.514,-2.8025,28.6513909305,3.444,-6.0825,6.9898456528,25.07,3.2800000000000002,25.2836567767,78.42,28.814,-6.0825,29.4489966255,3.444,-6.0825,6.9898456528,25.37,0.0,25.37,65.46
2020-03-07 01:00:00,28.7185,-2.955,28.8701275932,3.8485,-6.085,7.199873419,24.87,3.13,25.066188382,78.37,29.0185,-6.085,29.6496301368,3.8485,-6.085,7.199873419,25.17,0.0,25.17,65.4
