Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-07 01:30:00,32.899,-3.014,33.0367734048,4.279,-6.614,7.8774892574,28.62,3.6,28.8455265163,78.44,33.249,-6.614,33.9004571798,4.279,-6.614,7.8774892574,28.97,0.0,28.97,65.46
2020-03-07 02:00:00,32.1815,-2.5605,32.2832015528,5.4815000000000005,-7.0405,8.922750837,26.7,4.48,27.0732414018,78.54,32.4915,-7.0405,33.2455442503,5.4815000000000005,-7.0405,8.922750837,27.01,0.0,27.01,65.54
2020-03-07 02:30:00,31.8445,-2.421,31.9363964976,5.4145,-7.271,9.065553003,26.43,4.85,26.87131184,78.65,32.1545,-7.271,32.9663360301,5.4145,-7.271,9.065553003,26.74,0.0,26.74,65.64
2020-03-07 03:00:00,34.0205,-2.352,34.1017055915,6.9705,-8.082,10.6727032307,27.05,5.73,27.6502332721,78.81,34.3605,-8.082,35.2981966147,6.9705,-8.082,10.6727032307,27.39,0.0,27.39,65.75
2020-03-07 03:30:00,32.4415,-2.109,32.5099800561,10.5915,-8.839,13.7952090687,21.85,6.73,22.8629700608,78.76,32.6915,-8.839,33.8653524011,10.5915,-8.839,13.7952090687,22.1,0.0,22.1,65.71
2020-03-07 04:00:00,18.652,-1.766,18.7354172625,12.942,-8.646,15.5643400117,5.71,6.88,8.9408332945,79.04,18.722,-8.646,20.6219931141,12.942,-8.646,15.5643400117,5.78,0.0,5.78,65.93
2020-03-07 04:30:00,15.7075,-1.466,15.7757634443,9.1975,-9.096,12.9356570088,6.51,7.63,10.0298055814,79.28,15.7875,-9.096,18.2203834276,9.1975,-9.096,12.9356570088,6.59,0.0,6.59,66.15
2020-03-07 05:00:00,11.896,-1.7575,12.0251246251,6.076,-8.6675,10.5850523027,5.82,6.91,9.0344064553,79.28,11.946,-8.6675,14.7591487644,6.076,-8.6675,10.5850523027,5.87,0.0,5.87,66.15
2020-03-07 05:30:00,16.02,-2.231,16.1746023444,4.94,-8.311,9.6683153134,11.08,6.08,12.63854422,79.28,16.15,-8.311,18.1630179486,4.94,-8.311,9.6683153134,11.21,0.0,11.21,66.11
2020-03-07 06:00:00,16.755,-2.442,16.9320225903,5.905,-7.712,9.7130823635,10.85,5.27,12.0621474042,79.14,16.885,-7.712,18.562816839,5.905,-7.712,9.7130823635,10.98,0.0,10.98,66.02
2020-03-07 06:30:00,30.463,-3.0535,30.6156533696,7.333,-7.7635000000000005,10.6791769931,23.13,4.71,23.604681739,78.64,30.753,-7.7635000000000005,31.7178016459,7.333,-7.7635000000000005,10.6791769931,23.42,0.0,23.42,65.62
2020-03-07 07:00:00,23.96,-2.857,24.1297337118,11.89,-7.757,14.1965893439,12.07,4.9,13.0266995052,78.64,24.09,-7.757,25.3080846569,11.89,-7.757,14.1965893439,12.2,0.0,12.2,65.62
2020-03-07 07:30:00,15.3475,-2.7885,15.5987656082,14.5175,-6.8085,16.0347584484,0.8300000000000001,4.02,4.104789885,78.52,15.3575,-6.8085,16.7990618339,14.5175,-6.8085,16.0347584484,0.84,0.0,0.84,65.55
2020-03-07 08:00:00,25.9315,-3.473,26.1630353982,11.3515,-6.323,12.9937246873,14.58,2.85,14.8559382067,78.21,26.1115,-6.323,26.866163873,11.3515,-6.323,12.9937246873,14.76,0.0,14.76,65.28
2020-03-07 08:30:00,20.815,-2.6315,20.9806820015,14.825,-7.6215,16.6693697316,5.99,4.99,7.7961657243,78.59,20.885,-7.6215,22.2321948365,14.825,-7.6215,16.6693697316,6.06,0.0,6.06,65.59
2020-03-07 09:00:00,21.6435,-2.5255,21.7903474617,21.0735,-7.5755,22.3937625802,0.5700000000000001,5.05,5.0820665088,78.32,21.6435,-7.5755,22.93096798,21.0735,-7.5755,22.3937625802,0.5700000000000001,0.0,0.5700000000000001,65.36
2020-03-07 09:30:00,24.857,-1.932,24.9319688954,24.867,-8.252,26.2004426108,-0.01,6.32,6.3200079114,78.16,24.867,-8.252,26.2004426108,24.867,-8.252,26.2004426108,0.0,0.0,0.0,65.23
2020-03-07 10:00:00,18.7215,-1.7535,18.8034391668,26.3015,-7.6935,27.403628309,-7.58,5.94,9.630160954,78.16,18.6315,-7.6935,20.1574486109,26.3015,-7.6935,27.403628309,-7.67,0.0,7.67,65.23
2020-03-07 10:30:00,28.173,-1.5899999999999999,28.2178317558,26.713,-8.59,28.0601580359,1.46,7.0,7.1506363353,77.99,28.203,-8.59,29.4821523807,26.713,-8.59,28.0601580359,1.49,0.0,1.49,65.1
2020-03-07 11:00:00,38.031,-1.5975000000000001,38.0645368716,27.881,-9.4275,29.4317501561,10.15,7.83,12.8191809411,77.94,38.161,-9.4275,39.3082647448,27.881,-9.4275,29.4317501561,10.28,0.0,10.28,65.04
2020-03-07 11:30:00,34.4005,-1.3465,34.4268421802,27.8105,-10.0365,29.5661164596,6.59,8.69,10.9061542259,78.23,34.4905,-10.0365,35.921106922,27.8105,-10.0365,29.5661164596,6.68,0.0,6.68,65.26
2020-03-07 12:00:00,36.8705,-1.2955,36.8932526419,29.2405,-10.3155,31.0067150872,7.63,9.02,11.8142837278,78.14,36.9605,-10.3155,38.3730126586,29.2405,-10.3155,31.0067150872,7.72,0.0,7.72,65.18
2020-03-07 12:30:00,31.618,-1.7895,31.6686001309,29.198,-9.3195,30.6492460633,2.42,7.53,7.9093172904,77.71,31.648,-9.3195,32.9916502202,29.198,-9.3195,30.6492460633,2.45,0.0,2.45,64.83
2020-03-07 13:00:00,34.0435,-1.6219999999999999,34.0821181303,29.2935,-9.222,30.7108193679,4.75,7.6,8.9622820755,77.71,34.0935,-9.222,35.3187206202,29.2935,-9.222,30.7108193679,4.8,0.0,4.8,64.83
2020-03-07 13:30:00,34.8685,-1.8995000000000002,34.9202003502,29.5785,-9.4195,31.0421430075,5.29,7.52,9.1942645165,77.52,34.9485,-9.4195,36.1956438332,29.5785,-9.4195,31.0421430075,5.37,0.0,5.37,64.68
2020-03-07 14:00:00,29.025,-1.4115,29.0593007013,30.475,-9.9015,32.0431791065,-1.45,8.49,8.6129321372,77.75,28.995,-9.9015,30.6390229487,30.475,-9.9015,32.0431791065,-1.48,0.0,1.48,64.87
2020-03-07 14:30:00,31.0315,-1.415,31.0637444177,31.4615,-10.165,33.0628674989,-0.43,8.75,8.7605593429,77.7,31.0115,-10.165,32.6349560632,31.4615,-10.165,33.0628674989,-0.45,0.0,0.45,64.84
2020-03-07 15:00:00,35.7125,-1.286,35.7356468005,31.8925,-10.746,33.6542430052,3.8200000000000003,9.46,10.2021566348,77.7,35.7625,-10.746,37.3421065588,31.8925,-10.746,33.6542430052,3.87,0.0,3.87,64.8
2020-03-07 15:30:00,37.653,-0.9925,37.6660784427,31.763,-11.3925,33.7442917432,5.89,10.4,11.9520751336,77.7,37.713,-11.3925,39.396185415,31.763,-11.3925,33.7442917432,5.95,0.0,5.95,64.85
2020-03-07 16:00:00,34.559,-1.158,34.5783956395,30.089,-10.078,31.7319083101,4.47,8.92,9.9773393247,77.79,34.609,-10.078,36.046483393,30.089,-10.078,31.7319083101,4.52,0.0,4.52,64.9
2020-03-07 16:30:00,35.822,-1.1485,35.8404064744,30.252,-9.6585,31.7564186622,5.57,8.51,10.170791513,77.69,35.902,-9.6585,37.1784914467,30.252,-9.6585,31.7564186622,5.65,0.0,5.65,64.84
2020-03-07 17:00:00,33.174,-1.2225,33.1965176223,30.724,-9.3425,32.1130266753,2.45,8.12,8.4815623561,77.53,33.204,-9.3425,34.4933025709,30.724,-9.3425,32.1130266753,2.48,0.0,2.48,64.72
2020-03-07 17:30:00,28.037,-1.0745,28.0575822061,30.367,-9.3845,31.7840137373,-2.33,8.31,8.6304692804,77.74,27.977,-9.3845,29.5090048841,30.367,-9.3845,31.7840137373,-2.39,0.0,2.39,64.91
2020-03-07 18:00:00,21.285,-2.148,21.3931093813,31.905,-7.7780000000000005,32.8394017759,-10.62,5.63,12.0200374375,77.61,21.145,-7.7780000000000005,22.5301644246,31.905,-7.7780000000000005,32.8394017759,-10.76,0.0,10.76,64.78
2020-03-07 18:30:00,31.0925,-1.799,31.1445012362,32.3025,-8.919,33.5111931636,-1.21,7.12,7.2220841867,77.48,31.0625,-8.919,32.3176030555,32.3025,-8.919,33.5111931636,-1.24,0.0,1.24,64.67
2020-03-07 19:00:00,33.0025,-1.3519999999999999,33.0301818077,28.9525,-9.662,30.5221477005,4.05,8.31,9.2443820778,77.56,33.0425,-9.662,34.4261681029,28.9525,-9.662,30.5221477005,4.09,0.0,4.09,64.73
2020-03-07 19:30:00,32.812,-1.5145,32.8469337115,29.542,-9.4645,31.0210658142,3.27,7.95,8.5962433656,77.65,32.842,-9.4645,34.1785564975,29.542,-9.4645,31.0210658142,3.3,0.0,3.3,64.81
2020-03-07 20:00:00,26.472,-2.283,26.5702629456,28.712,-7.373,29.6435502766,-2.24,5.09,5.561088023,77.52,26.432,-7.373,27.4410596188,28.712,-7.373,29.6435502766,-2.2800000000000002,0.0,2.2800000000000002,64.68
2020-03-07 20:30:00,19.8065,-2.2195,19.9304697009,27.7565,-6.7895,28.5748246276,-7.95,4.57,9.1699182112,77.77,19.7065,-6.7895,20.8433071392,27.7565,-6.7895,28.5748246276,-8.05,0.0,8.05,64.87
2020-03-07 21:00:00,17.0,-2.024,17.1200635513,28.18,-7.264,29.1011700108,-11.18,5.24,12.3470644284,77.62,16.87,-7.264,18.367433027,28.18,-7.264,29.1011700108,-11.31,0.0,11.31,64.75
2020-03-07 21:30:00,20.2865,-2.059,20.3907224798,27.4865,-6.979,28.3586692785,-7.2,4.92,8.7204587035,77.71,20.1965,-6.979,21.3683189149,27.4865,-6.979,28.3586692785,-7.29,0.0,7.29,64.82
2020-03-07 22:00:00,21.626,-1.178,21.6580599316,30.956,-7.948,31.9600475594,-9.33,6.77,11.5274368357,78.1,21.526,-7.948,22.9464459122,30.956,-7.948,31.9600475594,-9.43,0.0,9.43,65.13
2020-03-07 22:30:00,21.582,-1.5110000000000001,21.6348294424,31.232,-7.481,32.1154664453,-9.65,5.97,11.3473961771,77.91,21.472,-7.481,22.7379010685,31.232,-7.481,32.1154664453,-9.76,0.0,9.76,64.98
2020-03-07 23:00:00,20.954,-0.915,20.9739681749,31.294,-8.365,32.3927099978,-10.34,7.45,12.7443359968,78.33,20.834,-8.365,22.4505853153,31.294,-8.365,32.3927099978,-10.46,0.0,10.46,65.32
2020-03-07 23:30:00,15.204,-0.6425000000000001,15.2175695251,31.094,-9.2225,32.4328744062,-15.89,8.58,18.0584744649,78.33,15.014,-9.2225,17.6202923429,31.094,-9.2225,32.4328744062,-16.08,0.0,16.08,65.32
2020-03-08 00:00:00,11.4655,-0.6645,11.4847398969,30.7955,-9.8545,32.3337902279,-19.33,9.19,21.4033875823,78.45,11.2155,-9.8545,14.9297893656,30.7955,-9.8545,32.3337902279,-19.58,0.0,19.58,65.43
2020-03-08 00:30:00,12.7725,-0.5815,12.7857302685,29.7625,-9.1615,31.1406404639,-16.99,8.58,19.0335624621,78.53,12.5725,-9.1615,15.5563761365,29.7625,-9.1615,31.1406404639,-17.19,0.0,17.19,65.48
2020-03-08 01:00:00,11.9845,-1.135,12.0381254874,31.3445,-8.395,32.4492481461,-19.36,7.26,20.6764890637,78.06,11.7445,-8.395,14.4363882343,31.3445,-8.395,32.4492481461,-19.6,0.0,19.6,65.08
2020-03-08 01:30:00,11.037,-0.9420000000000001,11.0771265678,32.357,-8.262,33.3951507408,-21.32,7.32,22.5416237215,78.42,10.767,-8.262,13.5716223422,32.357,-8.262,33.3951507408,-21.59,0.0,21.59,65.35
2020-03-08 02:00:00,14.6035,-0.425,14.6096829962,32.3635,-10.115,33.907364351300004,-17.76,9.69,20.2315026629,78.5,14.3935,-10.115,17.5922160983,32.3635,-10.115,33.907364351300004,-17.97,0.0,17.97,65.42
2020-03-08 02:30:00,16.204,-0.10400000000000001,16.2043337413,33.664,-10.594,35.2916099378,-17.46,10.49,20.3688904951,78.55,15.974,-10.594,19.1677205739,33.664,-10.594,35.2916099378,-17.69,0.0,17.69,65.46
2020-03-08 03:00:00,13.36,0.096,13.3603449057,33.98,-10.764,35.6441312982,-20.62,10.86,23.3050209182,78.64,13.1,-10.764,16.9550492774,33.98,-10.764,35.6441312982,-20.88,0.0,20.88,65.54
2020-03-08 03:30:00,13.6705,-0.394,13.6761765947,33.4205,-10.464,35.0203528859,-19.75,10.07,22.1690640308,78.4,13.4305,-10.464,17.0256755005,33.4205,-10.464,35.0203528859,-19.99,0.0,19.99,65.33
2020-03-08 04:00:00,14.3815,-0.1315,14.3821011852,32.1415,-10.6615,33.8636029462,-17.76,10.53,20.6469973604,78.67,14.1715,-10.6615,17.7341195017,32.1415,-10.6615,33.8636029462,-17.97,0.0,17.97,65.56
2020-03-08 04:30:00,13.3245,-0.2765,13.3273685512,30.8745,-10.1365,32.4958979334,-17.55,9.86,20.13012916,78.67,13.1045,-10.1365,16.5673338984,30.8745,-10.1365,32.4958979334,-17.77,0.0,17.77,65.56
2020-03-08 05:00:00,13.0505,-0.30000000000000004,13.0539476883,31.0705,-9.93,32.6187196292,-18.02,9.63,20.4317718272,78.67,12.8305,-9.93,16.2242605456,31.0705,-9.93,32.6187196292,-18.24,0.0,18.24,65.6
2020-03-08 05:30:00,11.2715,-0.3425,11.2767024657,29.8215,-9.5625,31.3171401712,-18.55,9.22,20.7149921554,79.09,11.0415,-9.5625,14.6067151851,29.8215,-9.5625,31.3171401712,-18.78,0.0,18.78,65.91
2020-03-08 06:00:00,12.3665,-0.541,12.3783279667,29.1565,-9.381,30.6284941394,-16.79,8.84,18.9749756258,78.98,12.1565,-9.381,15.3552483943,29.1565,-9.381,30.6284941394,-17.0,0.0,17.0,65.81
2020-03-08 06:30:00,10.8615,-0.6655,10.8818689801,30.1615,-8.8055,31.4205810338,-19.3,8.14,20.9463505175,78.85,10.6315,-8.8055,13.8045507895,30.1615,-8.8055,31.4205810338,-19.53,0.0,19.53,65.7
2020-03-08 07:00:00,12.725,-0.5825,12.7383252922,29.045,-9.0425,30.4200399613,-16.32,8.46,18.3824372704,78.85,12.535,-9.0425,15.4561648299,29.045,-9.0425,30.4200399613,-16.51,0.0,16.51,65.7
2020-03-08 07:30:00,13.4855,-0.5785,13.4979025222,28.8755,-8.8185,30.1920592623,-15.39,8.24,17.4570816576,78.72,13.3055,-8.8185,15.9625271339,28.8755,-8.8185,30.1920592623,-15.57,0.0,15.57,65.6
2020-03-08 08:00:00,15.0975,-0.664,15.1120945686,27.7875,-8.614,29.0920290157,-12.69,7.95,14.9745984921,78.77,14.9475,-8.614,17.2519202482,27.7875,-8.614,29.0920290157,-12.84,0.0,12.84,65.65
2020-03-08 08:30:00,14.6985,-1.181,14.7458693623,27.4585,-8.041,28.6116567722,-12.76,6.86,14.4871391241,78.42,14.5485,-8.041,16.6227715273,27.4585,-8.041,28.6116567722,-12.91,0.0,12.91,65.36
2020-03-08 09:00:00,17.58,-0.9865,17.6076569211,23.7,-8.2965,25.1101953845,-6.12,7.31,9.5336509271,78.58,17.51,-8.2965,19.3760680286,23.7,-8.2965,25.1101953845,-6.19,0.0,6.19,65.51
2020-03-08 09:30:00,26.761,-0.898,26.7760625373,21.071,-8.768,22.8224640431,5.69,7.87,9.7114880425,78.42,26.851,-8.768,28.246309936,21.071,-8.768,22.8224640431,5.78,0.0,5.78,65.38
2020-03-08 10:00:00,35.544,-0.757,35.5520602075,29.884,-10.357,31.6278501482,5.66,9.6,11.1443079642,78.1,35.624,-10.357,37.0990138009,29.884,-10.357,31.6278501482,5.74,0.0,5.74,65.11
2020-03-08 10:30:00,35.6385,-1.0055,35.6526817014,29.7485,-9.9855,31.3796663861,5.89,8.98,10.7392969975,77.92,35.7185,-9.9855,37.088023033,29.7485,-9.9855,31.3796663861,5.97,0.0,5.97,64.97
2020-03-08 11:00:00,35.997,-1.842,36.0440976167,21.477,-8.412,23.0656296901,14.52,6.57,15.9372299977,78.03,36.187,-8.412,37.1518601553,21.477,-8.412,23.0656296901,14.71,0.0,14.71,65.08
2020-03-08 11:30:00,31.5395,-1.5405,31.5770993047,22.7795,-8.4605,24.2999111212,8.76,6.92,11.1635119922,78.03,31.6495,-8.4605,32.7608136422,22.7795,-8.4605,24.2999111212,8.87,0.0,8.87,65.08
2020-03-08 12:00:00,29.152,-0.9395,29.1671350024,25.562,-9.0695,27.1232681337,3.59,8.13,8.8873505613,78.31,29.192,-9.0695,30.5684264274,25.562,-9.0695,27.1232681337,3.63,0.0,3.63,65.3
2020-03-08 12:30:00,38.276,-0.798,38.2843176771,27.936,-10.178,29.7323355961,10.34,9.38,13.9606590102,78.08,38.426,-10.178,39.7510900479,27.936,-10.178,29.7323355961,10.49,0.0,10.49,65.11
2020-03-08 13:00:00,33.638,-0.7665000000000001,33.6467318807,30.808,-10.5965,32.5794210546,2.83,9.83,10.229261948,77.98,33.668,-10.5965,35.2961759437,30.808,-10.5965,32.5794210546,2.86,0.0,2.86,65.02
2020-03-08 13:30:00,29.4165,-0.5875,29.4223661268,32.2965,-10.8375,34.0663370279,-2.88,10.25,10.6469197423,78.04,29.3865,-10.8375,31.321203497,32.2965,-10.8375,34.0663370279,-2.91,0.0,2.91,65.1
2020-03-08 14:00:00,27.574,-0.5125000000000001,27.5787623408,32.004,-10.3325,33.6305898291,-4.43,9.82,10.7729893716,78.18,27.534,-10.3325,29.4088713189,32.004,-10.3325,33.6305898291,-4.47,0.0,4.47,65.21
2020-03-08 14:30:00,30.0175,-0.2295,30.0183773129,31.6775,-11.1295,33.5757319578,-1.6600000000000001,10.9,11.0256791174,78.25,29.9875,-11.1295,31.9861833688,31.6775,-11.1295,33.5757319578,-1.69,0.0,1.69,65.28
2020-03-08 15:00:00,32.592,-0.3885,32.5943153978,30.942,-11.618500000000001,33.0514282029,1.65,11.23,11.3505682677,78.11,32.612,-11.618500000000001,34.619822158,30.942,-11.618500000000001,33.0514282029,1.67,0.0,1.67,65.15
2020-03-08 15:30:00,37.4695,-0.8180000000000001,37.4784278519,26.9295,-10.348,28.8492473775,10.54,9.53,14.209591830899999,78.11,37.5995,-10.348,38.9974807424,26.9295,-10.348,28.8492473775,10.67,0.0,10.67,65.15
2020-03-08 16:00:00,36.4405,-0.8260000000000001,36.4498603049,30.6005,-10.806000000000001,32.4524303597,5.84,9.98,11.5631310639,77.87,36.5005,-10.806000000000001,38.0664699736,30.6005,-10.806000000000001,32.4524303597,5.9,0.0,5.9,64.97
2020-03-08 16:30:00,28.9465,-1.6065,28.9910452468,29.3765,-8.8565,30.6825087713,-0.43,7.25,7.2627405296,77.94,28.9465,-8.8565,30.2710662927,29.3765,-8.8565,30.6825087713,-0.43,0.0,0.43,65.01
2020-03-08 17:00:00,22.824,-1.1025,22.8506122949,30.824,-9.2425,32.1798505629,-8.0,8.14,11.4131327864,77.94,22.734,-9.2425,24.5409568324,30.824,-9.2425,32.1798505629,-8.09,0.0,8.09,65.01
2020-03-08 17:30:00,31.1675,-1.3555000000000001,31.1969619755,28.3875,-8.5455,29.6458382661,2.7800000000000002,7.19,7.7087288187,77.67,31.2075,-8.5455,32.3563537269,28.3875,-8.5455,29.6458382661,2.8200000000000003,0.0,2.8200000000000003,64.79
2020-03-08 18:00:00,36.0575,-1.6205,36.0938959729,24.6275,-8.1005,25.9255059063,11.43,6.48,13.1390753099,77.81,36.1975,-8.1005,37.0928174516,24.6275,-8.1005,25.9255059063,11.57,0.0,11.57,64.92
2020-03-08 18:30:00,39.922,-2.0535,39.9747788768,23.762,-8.3235,25.1776348423,16.16,6.27,17.3337387773,77.57,40.132,-8.3235,40.9860717348,23.762,-8.3235,25.1776348423,16.37,0.0,16.37,64.71
2020-03-08 19:00:00,37.237,-1.5939999999999999,37.2711014729,25.247,-8.784,26.7314358948,11.99,7.19,13.9805650816,77.96,37.387,-8.784,38.4050312459,25.247,-8.784,26.7314358948,12.14,0.0,12.14,65.05
2020-03-08 19:30:00,37.1345,-1.6680000000000001,37.1719425676,22.2345,-8.008,23.6326269012,14.9,6.34,16.192763816,78.08,37.3045,-8.008,38.1543416173,22.2345,-8.008,23.6326269012,15.07,0.0,15.07,65.15
2020-03-08 20:00:00,36.8185,-1.9525000000000001,36.870234587,23.3985,-7.4725,24.5627371948,13.42,5.52,14.510920026,77.74,37.0185,-7.4725,37.765163822,23.3985,-7.4725,24.5627371948,13.62,0.0,13.62,64.86
2020-03-08 20:30:00,35.688,-2.3905,35.7679721853,21.658,-7.2005,22.8235878917,14.03,4.8100000000000005,14.8316216241,77.46,35.878,-7.2005,36.5934158593,21.658,-7.2005,22.8235878917,14.22,0.0,14.22,64.61
2020-03-08 21:00:00,30.3815,-2.425,30.4781260456,24.4415,-6.825,25.3765156641,5.94,4.4,7.3921309512,77.52,30.4615,-6.825,31.2167199951,24.4415,-6.825,25.3765156641,6.02,0.0,6.02,64.65
2020-03-08 21:30:00,35.221,-2.3795,35.3012869631,24.741,-7.7895,25.9382611455,10.48,5.41,11.7940027132,77.52,35.361,-7.7895,36.2087921816,24.741,-7.7895,25.9382611455,10.62,0.0,10.62,64.65
2020-03-08 22:00:00,40.5065,-2.281,40.5706729455,21.8865,-8.321,23.414908141,18.62,6.04,19.575137292,77.96,40.7465,-8.321,41.587453676,21.8865,-8.321,23.414908141,18.86,0.0,18.86,65.01
2020-03-08 22:30:00,38.2625,-1.8815,38.3087320137,24.8625,-8.8315,26.3844518325,13.4,6.95,15.0951151039,78.15,38.4325,-8.8315,39.4341533255,24.8625,-8.8315,26.3844518325,13.57,0.0,13.57,65.18
2020-03-08 23:00:00,42.2935,-1.0165,42.3057137335,25.3535,-10.2665,27.3532627761,16.94,9.25,19.3009352105,78.37,42.5035,-10.2665,43.7258337199,25.3535,-10.2665,27.3532627761,17.15,0.0,17.15,65.33
2020-03-08 23:30:00,42.1165,-0.353,42.1179793111,26.5365,-11.973,29.1125155431,15.58,11.62,19.4360695615,78.74,42.3165,-11.973,43.9777091405,26.5365,-11.973,29.1125155431,15.78,0.0,15.78,65.63
2020-03-09 00:00:00,32.2085,-0.7705000000000001,32.2177147312,24.5085,-11.1705,26.9341167017,7.7,10.4,12.9402472928,78.45,32.3085,-11.1705,34.1850733874,24.5085,-11.1705,26.9341167017,7.8,0.0,7.8,65.41
2020-03-09 00:30:00,25.6165,-1.5875,25.665642959,21.5065,-9.3775,23.4620341936,4.11,7.79,8.8077352367,78.35,25.6765,-9.3775,27.3353280299,21.5065,-9.3775,23.4620341936,4.17,0.0,4.17,65.31
2020-03-09 01:00:00,32.5935,-1.67,32.636255028,22.7335,-9.56,24.6618252011,9.86,7.89,12.6282104829,78.25,32.7235,-9.56,34.0913633088,22.7335,-9.56,24.6618252011,9.99,0.0,9.99,65.23
2020-03-09 01:30:00,30.018,-1.6795,30.0649471021,23.788,-9.4695,25.6035226922,6.23,7.79,9.9748182941,78.37,30.088,-9.4695,31.5429734529,23.788,-9.4695,25.6035226922,6.3,0.0,6.3,65.31
2020-03-09 02:00:00,23.5045,-0.983,23.525046424,26.4045,-10.153,28.2892387535,-2.9,9.17,9.6176348444,78.68,23.4745,-10.153,25.5760739608,26.4045,-10.153,28.2892387535,-2.93,0.0,2.93,65.58
2020-03-09 02:30:00,41.488,-1.0655000000000001,41.5016798967,23.558,-11.1055,26.044413878,17.93,10.04,20.5496107019,78.62,41.738,-11.1055,43.1901930333,23.558,-11.1055,26.044413878,18.18,0.0,18.18,65.52
2020-03-09 03:00:00,32.963,-0.9805,32.9775794935,21.553,-10.7405,24.0809083975,11.41,9.76,15.0148493166,78.93,33.113,-10.7405,34.8113359303,21.553,-10.7405,24.0809083975,11.56,0.0,11.56,65.78
2020-03-09 03:30:00,43.728,-1.604,43.7574085156,18.978,-10.404,21.642728571,24.75,8.8,26.2678986598,78.93,44.018,-10.404,45.2308251085,18.978,-10.404,21.642728571,25.04,0.0,25.04,65.78
2020-03-09 04:00:00,27.6915,-1.125,27.7143428075,21.0315,-10.065,23.3158361902,6.66,8.94,11.1480581269,79.23,27.7915,-10.065,29.5579379736,21.0315,-10.065,23.3158361902,6.76,0.0,6.76,66.04
2020-03-09 04:30:00,33.5,-2.021,33.5609064389,17.88,-8.951,19.995369489,15.62,6.93,17.0882796091,79.04,33.69,-8.951,34.8588080835,17.88,-8.951,19.995369489,15.81,0.0,15.81,65.89
2020-03-09 05:00:00,32.4885,-2.1215,32.5576933228,19.2585,-9.0715,21.288070239,13.23,6.95,14.9444103263,78.99,32.6485,-9.0715,33.8853458666,19.2585,-9.0715,21.288070239,13.39,0.0,13.39,65.89
2020-03-09 05:30:00,33.888,-2.184,33.9583038446,18.928,-8.454,20.7301543651,14.96,6.27,16.2208045423,79.04,34.088,-8.454,35.1206756769,18.928,-8.454,20.7301543651,15.16,0.0,15.16,65.89
2020-03-09 06:00:00,22.4955,-2.491,22.6329980615,18.2555,-6.871,19.5057407255,4.24,4.38,6.0960643041,78.89,22.5355,-6.871,23.5596986664,18.2555,-6.871,19.5057407255,4.28,0.0,4.28,65.79
2020-03-09 06:30:00,32.062,-2.547,32.1630075242,18.372,-7.537,19.857914115,13.69,4.99,14.5710740853,78.71,32.242,-7.537,33.111220651,18.372,-7.537,19.857914115,13.87,0.0,13.87,65.66
2020-03-09 07:00:00,33.152,-3.18,33.3041664661,15.662,-6.87,17.1024894094,17.49,3.69,17.8750160839,78.58,33.382,-6.87,34.0815906906,15.662,-6.87,17.1024894094,17.72,0.0,17.72,65.57
2020-03-09 07:30:00,30.2035,-3.5484999999999998,30.4112358266,14.1135,-5.8285,15.2696527302,16.09,2.2800000000000002,16.2507384448,78.58,30.4035,-5.8285,30.9571352761,14.1135,-5.8285,15.2696527302,16.29,0.0,16.29,65.57
2020-03-09 08:00:00,29.3565,-3.3155,29.5431317314,13.6465,-5.8655,14.8536545167,15.71,2.55,15.9156086908,78.58,29.5465,-5.8655,30.1230767436,13.6465,-5.8655,14.8536545167,15.9,0.0,15.9,65.57
2020-03-09 08:30:00,24.463,-3.3755,24.6947842519,10.343,-5.3255,11.6335119053,14.12,1.9500000000000002,14.2540134699,78.52,24.633,-5.3255,25.2020959297,10.343,-5.3255,11.6335119053,14.29,0.0,14.29,65.53
2020-03-09 09:00:00,22.6375,-3.4785,22.9031955958,8.4975,-4.5085,9.6194635245,14.14,1.03,14.1774645124,78.67,22.7875,-4.5085,23.2292214355,8.4975,-4.5085,9.6194635245,14.29,0.0,14.29,65.65
2020-03-09 09:30:00,17.106,-3.314,17.424058999,5.126,-4.594,6.8833648748,11.98,1.28,12.0481865855,78.61,17.246,-4.594,17.8473906216,5.126,-4.594,6.8833648748,12.12,0.0,12.12,65.59
2020-03-09 10:00:00,29.5125,-3.132,29.6782256924,8.6325,-5.842,10.4234840744,20.88,2.71,21.0551300162,78.4,29.7625,-5.842,30.3304363676,8.6325,-5.842,10.4234840744,21.13,0.0,21.13,65.42
2020-03-09 10:30:00,28.831,-2.694,28.9565915985,12.931000000000001,-6.424,14.438785856199999,15.9,3.73,16.331653315,78.52,29.021,-6.424,29.7234960427,12.931000000000001,-6.424,14.438785856199999,16.09,0.0,16.09,65.53
2020-03-09 11:00:00,23.683,-2.565,23.8214968883,17.723,-6.515,18.8825303919,5.96,3.95,7.1501118872,78.33,23.743,-6.515,24.6206270026,17.723,-6.515,18.8825303919,6.02,0.0,6.02,65.37
2020-03-09 11:30:00,26.893,-2.8545,27.0440680973,14.153,-6.0645,15.3975832276,12.74,3.21,13.1381771947,78.33,27.053,-6.0645,27.7244110713,14.153,-6.0645,15.3975832276,12.9,0.0,12.9,65.37
2020-03-09 12:00:00,27.1075,-2.92,27.2643165374,16.0775,-6.34,17.2824074206,11.03,3.42,11.5480431243,78.16,27.2375,-6.34,27.9656397433,16.0775,-6.34,17.2824074206,11.16,0.0,11.16,65.25
2020-03-09 12:30:00,29.8215,-2.593,29.9340192966,20.0615,-7.023,21.2552654947,9.76,4.43,10.7183254289,78.05,29.9415,-7.023,30.7541208824,20.0615,-7.023,21.2552654947,9.88,0.0,9.88,65.16
2020-03-09 13:00:00,27.2345,-2.4555,27.3449715761,23.6045,-7.6355,24.808733956,3.63,5.18,6.3252905072,77.85,27.2945,-7.6355,28.3423815248,23.6045,-7.6355,24.808733956,3.69,0.0,3.69,64.97
2020-03-09 13:30:00,32.5655,-2.162,32.6371879035,23.7255,-9.512,25.561249857,8.84,7.35,11.496438579,77.63,32.6655,-9.512,34.0222432278,23.7255,-9.512,25.561249857,8.94,0.0,8.94,64.78
2020-03-09 14:00:00,28.9095,-2.3135,29.001921876,20.9095,-8.5835,22.6027357304,8.0,6.27,10.1642953519,77.63,28.9995,-8.5835,30.2431392633,20.9095,-8.5835,22.6027357304,8.09,0.0,8.09,64.78
2020-03-09 14:30:00,32.6605,-2.13,32.7298817635,21.2805,-9.28,23.2159014525,11.38,7.15,13.4397507417,77.51,32.8005,-9.28,34.0879920243,21.2805,-9.28,23.2159014525,11.52,0.0,11.52,64.7
2020-03-09 15:00:00,25.316,-2.12,25.4046109201,23.096,-9.25,24.8794637402,2.22,7.13,7.467616755,77.55,25.336,-9.25,26.9717518156,23.096,-9.25,24.8794637402,2.24,0.0,2.24,64.7
2020-03-09 15:30:00,31.2305,-1.157,31.2519244087,22.5405,-10.987,25.0756517213,8.69,9.83,13.1204039572,78.03,31.3305,-10.987,33.2011204517,22.5405,-10.987,25.0756517213,8.79,0.0,8.79,65.13
2020-03-09 16:00:00,20.5185,-1.421,20.567646517,21.3285,-9.761,23.45595944,-0.81,8.34,8.3792422092,78.1,20.4785,-9.761,22.685812378,21.3285,-9.761,23.45595944,-0.85,0.0,0.85,65.19
2020-03-09 16:30:00,14.2065,-1.627,14.2993626169,16.7965,-9.077,19.0922586733,-2.59,7.45,7.8873696503,78.22,14.1565,-9.077,16.8166114675,16.7965,-9.077,19.0922586733,-2.64,0.0,2.64,65.27
2020-03-09 17:00:00,17.9705,-1.4805000000000001,18.0313823791,20.9805,-9.5505,23.0519723777,-3.01,8.07,8.6130714614,78.22,17.9005,-9.5505,20.2889120088,20.9805,-9.5505,23.0519723777,-3.08,0.0,3.08,65.27
2020-03-09 17:30:00,23.0535,-0.9545,23.0732514505,28.2135,-10.0045,29.9347891675,-5.16,9.05,10.4176820838,77.89,22.9835,-10.0045,25.0665373057,28.2135,-10.0045,29.9347891675,-5.23,0.0,5.23,65.01
2020-03-09 18:00:00,30.627,-0.633,30.6335407356,31.457,-10.823,33.266802942300004,-0.8300000000000001,10.19,10.223746867,77.73,30.607,-10.823,32.4642230463,31.457,-10.823,33.266802942300004,-0.85,0.0,0.85,64.88
2020-03-09 18:30:00,35.839,-0.0465,35.8390301661,32.119,-12.2365,34.3709483903,3.7199999999999998,12.19,12.7449794037,78.09,35.859,-12.2365,37.8893100129,32.119,-12.2365,34.3709483903,3.74,0.0,3.74,65.18
2020-03-09 19:00:00,37.125,-0.132,37.1252346659,31.955,-12.062,34.1557296658,5.17,11.93,13.0020690661,78.22,37.185,-12.062,39.0924042366,31.955,-12.062,34.1557296658,5.23,0.0,5.23,65.28
2020-03-09 19:30:00,34.9775,-0.846,34.9877295955,31.0075,-10.676,32.7939328573,3.9699999999999998,9.83,10.6014055672,77.87,35.0175,-10.676,36.6087732962,31.0075,-10.676,32.7939328573,4.01,0.0,4.01,64.97
2020-03-09 20:00:00,17.5275,-1.421,17.585007741,31.0475,-8.971,32.3175818596,-13.52,7.55,15.4852478185,77.9,17.3275,-8.971,19.5120756776,31.0475,-8.971,32.3175818596,-13.72,0.0,13.72,65.0
2020-03-09 20:30:00,16.053,-0.918,16.0792267538,31.203,-10.208,32.8303285546,-15.15,9.29,17.7715109093,0.003,15.843,-10.208,18.8468541937,31.203,-10.208,32.8303285546,-15.36,0.0,15.36,0.003
2020-03-09 21:00:00,22.9475,-0.9955,22.9690830574,30.3475,-10.7655,32.2004153156,-7.4,9.77,12.256137238099999,78.03,22.8475,-10.7655,25.2567663508,30.3475,-10.7655,32.2004153156,-7.5,0.0,7.5,65.08
2020-03-09 21:30:00,29.544,-1.175,29.5673563411,30.174,-10.455,31.9339521669,-0.63,9.28,9.3013601156,77.63,29.524,-10.455,31.3204980963,30.174,-10.455,31.9339521669,-0.65,0.0,0.65,64.74
2020-03-09 22:00:00,37.3665,-0.3985,37.3686248677,29.3465,-11.5085,31.5224147949,8.02,11.11,13.702280832,77.72,37.4565,-11.5085,39.1846266347,29.3465,-11.5085,31.5224147949,8.11,0.0,8.11,64.82
2020-03-09 22:30:00,37.724,-0.261,37.724902876,28.984,-11.991,31.3664842945,8.74,11.73,14.6280723269,77.93,37.834,-11.991,39.688734384,28.984,-11.991,31.3664842945,8.85,0.0,8.85,64.98
2020-03-09 23:00:00,37.377,0.4525,37.3797389671,29.317,-13.6575,32.3421365288,8.06,14.11,16.2497907679,78.4,37.467,-13.6575,39.8786082411,29.317,-13.6575,32.3421365288,8.15,0.0,8.15,65.38
2020-03-09 23:30:00,35.7935,1.2570000000000001,35.8155649299,28.3735,-14.713,31.9613496469,7.42,15.97,17.6095797792,78.88,35.8635,-14.713,38.7641974153,28.3735,-14.713,31.9613496469,7.49,0.0,7.49,65.78
2020-03-10 00:00:00,27.481,0.243,27.4820743395,28.871,-12.187,31.337798423,-1.3900000000000001,12.43,12.5074777633,78.44,27.471,-12.187,30.0529334675,28.871,-12.187,31.337798423,-1.4,0.0,1.4,65.42
2020-03-10 00:30:00,24.5775,-0.3735,24.5803378435,28.7375,-10.6435,30.6451953575,-4.16,10.27,11.0805460154,78.14,24.5275,-10.6435,26.7372838654,28.7375,-10.6435,30.6451953575,-4.21,0.0,4.21,65.17
2020-03-10 01:00:00,28.918,-1.056,28.937274578,29.828,-10.626,31.664198395,-0.91,9.57,9.6131680522,77.71,28.908,-10.626,30.7990964153,29.828,-10.626,31.664198395,-0.92,0.0,0.92,64.8
2020-03-10 01:30:00,27.198,-0.7055,27.2071485873,29.678,-11.4655,31.8157409823,-2.48,10.76,11.0421012493,77.93,27.168,-11.4655,29.4882673999,29.678,-11.4655,31.8157409823,-2.51,0.0,2.51,64.98
2020-03-10 02:00:00,29.3,-0.3395,29.3019668325,29.55,-12.1895,31.965393948,-0.25,11.85,11.8526368374,78.03,29.29,-12.1895,31.7251951964,29.55,-12.1895,31.965393948,-0.26,0.0,0.26,65.07
2020-03-10 02:30:00,25.9295,-0.101,25.9296967057,28.8895,-12.271,31.3875875347,-2.96,12.17,12.5247954075,78.37,25.8995,-12.271,28.6594058077,28.8895,-12.271,31.3875875347,-2.99,0.0,2.99,65.35
2020-03-10 03:00:00,28.583,-0.2005,28.5837032109,29.473,-12.1405,31.8755308858,-0.89,11.94,11.9731240702,78.31,28.573,-12.1405,31.045258402,29.473,-12.1405,31.8755308858,-0.9,0.0,0.9,65.3
2020-03-10 03:30:00,27.7065,-0.134,27.7068240376,29.4365,-12.274000000000001,31.8929241094,-1.73,12.14,12.2626465333,78.43,27.6765,-12.274000000000001,30.2760586644,29.4365,-12.274000000000001,31.8929241094,-1.76,0.0,1.76,65.41
2020-03-10 04:00:00,24.584,0.0505,24.584051868,28.624,-12.0295,31.0490297151,-4.04,12.08,12.7376606957,78.55,24.544,-12.0295,27.3334375125,28.624,-12.0295,31.0490297151,-4.08,0.0,4.08,65.5
2020-03-10 04:30:00,19.681,-0.0635,19.681102439900002,28.441,-12.0335,30.8819624255,-8.76,11.97,14.833020596,78.5,19.561,-12.0335,22.9660149623,28.441,-12.0335,30.8819624255,-8.88,0.0,8.88,65.45
2020-03-10 05:00:00,23.2545,0.5695,23.2614724491,29.0945,-13.0705,31.8955780713,-5.84,13.64,14.8376278428,78.8,23.1645,-13.0705,26.5975944495,29.0945,-13.0705,31.8955780713,-5.93,0.0,5.93,65.7
2020-03-10 05:30:00,30.819,0.625,30.825336754,29.659,-13.155,32.4454974688,1.16,13.78,13.8287381926,78.68,30.839,-13.155,33.5275699388,29.659,-13.155,32.4454974688,1.18,0.0,1.18,65.59
2020-03-10 06:00:00,30.979,-0.075,30.9790907872,29.909,-11.735,32.1287800266,1.07,11.66,11.7089922709,78.22,30.979,-11.735,33.1271590391,29.909,-11.735,32.1287800266,1.07,0.0,1.07,65.21
2020-03-10 06:30:00,30.5725,-0.0545,30.5725485771,30.1525,-11.5945,32.3048864183,0.42,11.54,11.5476404516,78.28,30.5725,-11.5945,32.6972504425,30.1525,-11.5945,32.3048864183,0.42,0.0,0.42,65.27
2020-03-10 07:00:00,24.121,-0.675,24.1304427228,30.541,-10.195,32.1976816867,-6.42,9.52,11.4824561832,77.82,24.011,-10.195,26.0857460311,30.541,-10.195,32.1976816867,-6.53,0.0,6.53,64.91
2020-03-10 07:30:00,23.28,-1.07,23.3045768037,31.48,-10.02,33.0362043825,-8.2,8.95,12.1384718972,77.96,23.18,-10.02,25.2529760622,31.48,-10.02,33.0362043825,-8.3,0.0,8.3,65.02
2020-03-10 08:00:00,23.642,-1.2105000000000001,23.672969274,32.482,-9.2505,33.7735410381,-8.84,8.04,11.9493598155,77.85,23.502,-9.2505,25.256994165,32.482,-9.2505,33.7735410381,-8.98,0.0,8.98,64.93
2020-03-10 08:30:00,19.8315,-1.6835,19.9028280528,33.1215,-8.3535,34.1586698292,-13.29,6.67,14.8698688629,77.56,19.6415,-8.3535,21.344073756,33.1215,-8.3535,34.1586698292,-13.48,0.0,13.48,64.68
2020-03-10 09:00:00,30.053,-0.988,30.0692359896,33.613,-10.328,35.1639211835,-3.56,9.34,9.995458969,77.9,30.003,-10.328,31.7308618383,33.613,-10.328,35.1639211835,-3.61,0.0,3.61,64.96
2020-03-10 09:30:00,27.426,-1.3805,27.4607220635,33.926,-9.5505,35.244652449,-6.5,8.17,10.4402538283,77.32,27.316,-9.5505,28.9374481641,33.926,-9.5505,35.244652449,-6.61,0.0,6.61,64.48
2020-03-10 10:00:00,36.7975,-1.67,36.8353757447,34.0175,-10.01,35.4597011585,2.7800000000000002,8.34,8.7911318953,77.25,36.8075,-10.01,38.144359429,34.0175,-10.01,35.4597011585,2.79,0.0,2.79,64.42
2020-03-10 10:30:00,40.083,-1.3205,40.1047454705,34.673,-12.1305,36.7337169267,5.41,10.81,12.0881843136,77.32,40.133,-12.1305,41.9262056386,34.673,-12.1305,36.7337169267,5.46,0.0,5.46,64.48
2020-03-10 11:00:00,41.689,-0.9985,41.7009559033,33.709,-11.9385,35.7606552408,7.98,10.94,13.5411964021,77.27,41.759,-11.9385,43.432037291,33.709,-11.9385,35.7606552408,8.05,0.0,8.05,64.44
2020-03-10 11:30:00,42.004,-0.42850000000000005,42.0061855951,33.494,-12.4885,35.7464777041,8.51,12.06,14.7602066381,77.76,42.084,-12.4885,43.8979007271,33.494,-12.4885,35.7464777041,8.59,0.0,8.59,64.85
2020-03-10 12:00:00,42.2555,-0.487,42.2583062752,32.8855,-12.457,35.1657924587,9.37,11.97,15.2012433702,77.84,42.3355,-12.457,44.1301643918,32.8855,-12.457,35.1657924587,9.45,0.0,9.45,64.91
2020-03-10 12:30:00,33.0745,-0.459,33.0776847928,32.5845,-11.529,34.5639621752,0.49,11.07,11.0808393184,77.98,33.0645,-11.529,35.0168388243,32.5845,-11.529,34.5639621752,0.48,0.0,0.48,65.02
2020-03-10 13:00:00,24.1425,-0.007,24.1425010148,31.8225,-10.627,33.5500318219,-7.68,10.62,13.1059833664,78.16,24.0225,-10.627,26.2681106144,31.8225,-10.627,33.5500318219,-7.8,0.0,7.8,65.17
2020-03-10 13:30:00,24.593,-0.195,24.5937730737,32.013,-10.725,33.7617800775,-7.42,10.53,12.881665265,78.1,24.473,-10.725,26.7199055762,32.013,-10.725,33.7617800775,-7.54,0.0,7.54,65.08
2020-03-10 14:00:00,31.5105,0.197,31.5111158046,31.2405,-11.333,33.2326003986,0.27,11.53,11.533160885000001,78.27,31.4705,-11.333,33.4489052026,31.2405,-11.333,33.2326003986,0.23,0.0,0.23,65.24
2020-03-10 14:30:00,31.4025,0.523,31.4068549086,30.9625,-12.127,33.252677114,0.44,12.65,12.6576498609,78.37,31.3825,-12.127,33.6440995607,30.9625,-12.127,33.252677114,0.42,0.0,0.42,65.3
2020-03-10 15:00:00,35.528,0.4055,35.5303140185,31.068,-12.3845,33.4454251617,4.46,12.79,13.5453202251,78.1,35.558,-12.3845,37.6529840019,31.068,-12.3845,33.4454251617,4.49,0.0,4.49,65.1
2020-03-10 15:30:00,40.4095,0.0175,40.4095037893,31.0795,-12.2025,33.3891648069,9.33,12.22,15.3745666606,77.72,40.5095,-12.2025,42.3074532027,31.0795,-12.2025,33.3891648069,9.43,0.0,9.43,64.8
2020-03-10 16:00:00,39.423,0.2655,39.4238940143,29.883,-12.1745,32.2678189416,9.54,12.44,15.6769002038,77.84,39.523,-12.1745,41.3556039643,29.883,-12.1745,32.2678189416,9.64,0.0,9.64,64.9
2020-03-10 16:30:00,38.536,0.362,38.5377002427,29.466,-12.638,32.0618807932,9.07,13.0,15.851337483,77.99,38.636,-12.638,40.650455594,29.466,-12.638,32.0618807932,9.17,0.0,9.17,65.02
2020-03-10 17:00:00,41.067,-0.0985,41.0671181269,28.567,-11.7185,30.8771231051,12.5,11.62,17.0667630206,77.8,41.227,-11.7185,42.8601069907,28.567,-11.7185,30.8771231051,12.66,0.0,12.66,64.87
2020-03-10 17:30:00,39.413,-0.355,39.4145987421,29.133,-11.365,31.2713113572,10.28,11.01,15.0631504009,77.62,39.533,-11.365,41.1341866821,29.133,-11.365,31.2713113572,10.4,0.0,10.4,64.72
2020-03-10 18:00:00,32.876,-0.5385,32.8804099465,28.816,-10.2385,30.5808557475,4.06,9.7,10.5153982331,77.67,32.926,-10.2385,34.4811304665,28.816,-10.2385,30.5808557475,4.11,0.0,4.11,64.77
2020-03-10 18:30:00,41.309,-0.782,41.3164011623,29.659,-10.382,31.4235931268,11.65,9.6,15.0957775553,77.35,41.449,-10.382,42.7294456435,29.659,-10.382,31.4235931268,11.79,0.0,11.79,64.48
2020-03-10 19:00:00,38.888,-0.72,38.8946647241,29.608,-10.01,31.2543399226,9.28,9.29,13.1309748305,77.4,39.008,-10.01,40.2718780789,29.608,-10.01,31.2543399226,9.4,0.0,9.4,64.55
2020-03-10 19:30:00,39.859,-0.795,39.8669274713,28.539,-9.825,30.1828617927,11.32,9.03,14.4804454351,77.4,39.999,-9.825,41.1879912839,28.539,-9.825,30.1828617927,11.46,0.0,11.46,64.55
2020-03-10 20:00:00,45.991,-0.582,45.9946823557,27.321,-10.602,29.3059626186,18.67,10.02,21.1888956767,77.45,46.231,-10.602,47.4310843751,27.321,-10.602,29.3059626186,18.91,0.0,18.91,64.6
2020-03-10 20:30:00,42.418,-0.5225000000000001,42.4212179251,26.848,-10.3025,28.7568532745,15.57,9.78,18.3867697,77.69,42.608,-10.3025,43.8358662541,26.848,-10.3025,28.7568532745,15.76,0.0,15.76,64.8
2020-03-10 21:00:00,39.088,-0.5650000000000001,39.0920832011,27.668,-10.155,29.4727373856,11.42,9.59,14.9125618188,77.53,39.228,-10.155,40.5211057228,27.668,-10.155,29.4727373856,11.56,0.0,11.56,64.67
2020-03-10 21:30:00,41.6095,-0.6795,41.6150478854,28.6595,-10.6695,30.5811244152,12.95,9.99,16.3555067179,77.53,41.7795,-10.6695,43.1203530888,28.6595,-10.6695,30.5811244152,13.12,0.0,13.12,64.67
2020-03-10 22:00:00,35.6635,-0.483,35.666770547,25.9235,-10.663,28.0308298352,9.74,10.18,14.0890028036,77.87,35.783500000000004,-10.663,37.3384311568,25.9235,-10.663,28.0308298352,9.86,0.0,9.86,64.95
2020-03-10 22:30:00,47.2205,-0.545,47.2236449806,22.4005,-11.945,25.3863235867,24.82,11.4,27.3128614393,78.11,47.5005,-11.945,48.9793887799,22.4005,-11.945,25.3863235867,25.1,0.0,25.1,65.14
2020-03-10 23:00:00,42.3905,-0.521,42.3937015516,22.8105,-12.381,25.9539606082,19.58,11.86,22.8918326047,78.23,42.6405,-12.381,44.4015923279,22.8105,-12.381,25.9539606082,19.83,0.0,19.83,65.22
2020-03-10 23:30:00,44.96,-0.043000000000000003,44.9600205627,21.11,-13.233,24.9147424028,23.85,13.19,27.2543317658,78.48,45.24,-13.233,47.1356541166,21.11,-13.233,24.9147424028,24.13,0.0,24.13,65.44
2020-03-11 00:00:00,42.5285,-0.915,42.5383419664,18.7285,-11.845,22.1598902806,23.8,10.93,26.1897861771,78.33,42.8385,-11.845,44.4459346538,18.7285,-11.845,22.1598902806,24.11,0.0,24.11,65.31
2020-03-11 00:30:00,38.2355,-1.6475,38.2709774699,17.2555,-10.0975,19.9927933641,20.98,8.45,22.617756299,78.15,38.4855,-10.0975,39.7881039571,17.2555,-10.0975,19.9927933641,21.23,0.0,21.23,65.17
2020-03-11 01:00:00,33.794,-2.0305,33.8549459644,18.154,-9.0105,20.2671366071,15.64,6.98,17.1268794589,78.04,33.994,-9.0105,35.1678993722,18.154,-9.0105,20.2671366071,15.84,0.0,15.84,65.06
2020-03-11 01:30:00,33.8075,-1.7745000000000002,33.8540382599,17.8275,-9.2345,20.0772444947,15.98,7.46,17.6355323141,78.15,34.0075,-9.2345,35.2389847541,17.8275,-9.2345,20.0772444947,16.18,0.0,16.18,65.16
2020-03-11 02:00:00,28.325,-2.2535,28.4145013549,18.105,-7.7435,19.6914402025,10.22,5.49,11.6012283832,78.24,28.455,-7.7435,29.4898087015,18.105,-7.7435,19.6914402025,10.35,0.0,10.35,65.23
2020-03-11 02:30:00,25.2635,-2.0015,25.3426603675,14.9735,-8.1215,17.0342145255,10.29,6.12,11.9724057733,78.59,25.3835,-8.1215,26.6510944334,14.9735,-8.1215,17.0342145255,10.41,0.0,10.41,65.54
2020-03-11 03:00:00,23.3535,-2.1495,23.4522133817,15.5235,-8.1995,17.5559349651,7.83,6.05,9.8950189489,78.59,23.4535,-8.1995,24.8454917943,15.5235,-8.1995,17.5559349651,7.93,0.0,7.93,65.54
2020-03-11 03:30:00,21.591,-1.5385,21.6457446915,16.641,-8.3185,18.6043092656,4.95,6.78,8.3946947532,78.76,21.651,-8.3185,23.1940346479,16.641,-8.3185,18.6043092656,5.01,0.0,5.01,65.71
2020-03-11 04:00:00,20.791,-1.6405,20.8556208551,14.771,-7.6905,16.6531147612,6.02,6.05,8.5348052116,78.76,20.851,-7.6905,22.2240408398,14.771,-7.6905,16.6531147612,6.08,0.0,6.08,65.71
2020-03-11 04:30:00,8.067,-1.8245,8.2707490138,15.477,-6.9745,16.9758999541,-7.41,5.15,9.0238905135,78.88,7.957,-6.9745,10.580997082,15.477,-6.9745,16.9758999541,-7.52,0.0,7.52,65.78
2020-03-11 05:00:00,6.9535,-1.7465000000000002,7.169478677,16.1635,-7.3365,17.7505764554,-9.21,5.59,10.7736808937,78.84,6.8335,-7.3365,10.0260138889,16.1635,-7.3365,17.7505764554,-9.33,0.0,9.33,65.78
2020-03-11 05:30:00,25.9375,-1.3495,25.9725827845,23.3875,-9.6395,25.2961482542,2.55,8.29,8.673326928,78.52,25.9575,-9.6395,27.689560605,23.3875,-9.6395,25.2961482542,2.5700000000000003,0.0,2.5700000000000003,65.5
2020-03-11 06:00:00,25.3825,-1.55,25.4297818758,22.7625,-8.69,24.3648826439,2.62,7.14,7.605524308,78.56,25.4125,-8.69,26.8572384331,22.7625,-8.69,24.3648826439,2.65,0.0,2.65,65.5
2020-03-11 06:30:00,24.331,-1.8250000000000002,24.3993480651,22.861,-8.385,24.3502268162,1.47,6.5600000000000005,6.7226854753000005,78.43,24.351,-8.385,25.7542118109,22.861,-8.385,24.3502268162,1.49,0.0,1.49,65.43
2020-03-11 07:00:00,15.918,-1.6385,16.0021063067,22.918,-7.3885,24.0795485059,-7.0,5.75,9.058835466,78.68,15.808,-7.3885,17.4494354135,22.918,-7.3885,24.0795485059,-7.11,0.0,7.11,65.66
2020-03-11 07:30:00,18.6065,-2.1925,18.7352314771,21.8465,-5.9125,22.632437308,-3.24,3.7199999999999998,4.9331531499,78.08,18.5465,-5.9125,19.4661326025,21.8465,-5.9125,22.632437308,-3.3,0.0,3.3,65.16
2020-03-11 08:00:00,32.3915,-1.593,32.4306478697,28.1515,-8.133,29.3027753165,4.24,6.54,7.7941773139,77.56,32.4515,-8.133,33.4551272789,28.1515,-8.133,29.3027753165,4.3,0.0,4.3,64.73
2020-03-11 08:30:00,34.302,-1.8094999999999999,34.3496942381,28.752,-7.8595,29.8068657234,5.55,6.05,8.210054811,77.56,34.342,-7.8595,35.229883682,28.752,-7.8595,29.8068657234,5.59,0.0,5.59,64.73
2020-03-11 09:00:00,35.0915,-1.8025,35.1377628557,26.2915,-8.2425,27.5532535012,8.8,6.44,10.9047512581,78.02,35.1815,-8.2425,36.1341493396,26.2915,-8.2425,27.5532535012,8.89,0.0,8.89,65.11
2020-03-11 09:30:00,28.668,-1.9145,28.7318557398,26.448,-7.5344999999999995,27.500279894,2.22,5.62,6.0425822295,77.7,28.678,-7.5344999999999995,29.6512457453,26.448,-7.5344999999999995,27.500279894,2.23,0.0,2.23,64.85
2020-03-11 10:00:00,31.228,-1.168,31.2498353276,32.348,-8.818,33.5283496164,-1.12,7.65,7.7315522374,77.93,31.198,-8.818,32.4202456499,32.348,-8.818,33.5283496164,-1.15,0.0,1.15,65.03
2020-03-11 10:30:00,24.8795,-1.0795,24.9029082739,30.0995,-9.0195,31.4218280897,-5.22,7.94,9.5022102692,78.48,24.7895,-9.0195,26.3793610707,30.0995,-9.0195,31.4218280897,-5.31,0.0,5.31,65.49
2020-03-11 11:00:00,15.493500000000001,-1.1400000000000001,15.5353835566,30.0935,-8.0,31.1387016789,-14.6,6.86,16.1313235663,78.48,15.2935,-8.0,17.2595232336,30.0935,-8.0,31.1387016789,-14.8,0.0,14.8,65.49
2020-03-11 11:30:00,14.513,-1.5255,14.5929544387,30.793,-7.7155000000000005,31.744886033,-16.28,6.19,17.4170749553,78.28,14.293,-7.7155000000000005,16.2424994767,30.793,-7.7155000000000005,31.744886033,-16.5,0.0,16.5,65.31
2020-03-11 12:00:00,13.268,-0.856,13.2955842294,30.858,-8.076,31.8973030208,-17.59,7.22,19.0141131794,78.6,13.028,-8.076,15.3280970769,30.858,-8.076,31.8973030208,-17.83,0.0,17.83,65.59
2020-03-11 12:30:00,15.5485,-1.155,15.5913398157,30.7785,-7.995,31.7999384787,-15.23,6.84,16.6954634557,78.39,15.3385,-7.995,17.2970982321,30.7785,-7.995,31.7999384787,-15.44,0.0,15.44,65.41
2020-03-11 13:00:00,16.205,-0.511,16.2130548016,29.995,-8.391,31.1465713362,-13.79,7.88,15.8826477641,78.75,16.035,-8.391,18.0977928489,29.995,-8.391,31.1465713362,-13.96,0.0,13.96,65.7
2020-03-11 13:30:00,14.723,-0.6980000000000001,14.7395363903,30.123,-8.348,31.2583466133,-15.4,7.65,17.1954209021,78.75,14.513,-8.348,16.742648327,30.123,-8.348,31.2583466133,-15.61,0.0,15.61,65.67
2020-03-11 14:00:00,14.5185,-1.194,14.5675144843,29.7485,-6.734,30.5011476546,-15.23,5.54,16.2063104993,78.34,14.3085,-6.734,15.813915652,29.7485,-6.734,30.5011476546,-15.44,0.0,15.44,65.36
2020-03-11 14:30:00,10.493,-1.2935,10.572425987,30.393,-6.4535,31.0705988235,-19.9,5.16,20.5581030253,78.34,10.243,-6.4535,12.1064739396,30.393,-6.4535,31.0705988235,-20.15,0.0,20.15,65.36
2020-03-11 15:00:00,14.7415,-1.0205,14.7767805188,31.6915,-7.9105,32.6638513115,-16.95,6.89,18.2968467229,78.34,14.5115,-7.9105,16.5275419376,31.6915,-7.9105,32.6638513115,-17.18,0.0,17.18,65.36
2020-03-11 15:30:00,17.2765,-1.502,17.3416682084,32.8665,-6.9719999999999995,33.5978512148,-15.59,5.47,16.5217735126,78.0,17.0765,-6.9719999999999995,18.4449352466,32.8665,-6.9719999999999995,33.5978512148,-15.79,0.0,15.79,65.08
2020-03-11 16:00:00,20.463,-1.7105000000000001,20.5343658108,32.963,-6.7205,33.6411130798,-12.5,5.01,13.4666291254,78.0,20.303,-6.7205,21.3863725127,32.963,-6.7205,33.6411130798,-12.66,0.0,12.66,65.08
2020-03-11 16:30:00,19.934,-1.2965,19.9761174468,33.404,-7.5665,34.2502428933,-13.47,6.27,14.8577858377,78.45,19.744,-7.5665,21.1442062573,33.404,-7.5665,34.2502428933,-13.66,0.0,13.66,65.46
2020-03-11 17:00:00,23.176,-1.266,23.2105521692,33.896,-8.156,34.8634357458,-10.72,6.89,12.7432531168,78.45,23.016,-8.156,24.4183658749,33.896,-8.156,34.8634357458,-10.88,0.0,10.88,65.46
2020-03-11 17:30:00,26.85,-1.457,26.88950258,35.32,-8.667,36.3678331634,-8.47,7.21,11.1231740074,78.35,26.73,-8.667,28.0999962456,35.32,-8.667,36.3678331634,-8.59,0.0,8.59,65.37
2020-03-11 18:00:00,35.7665,-1.509,35.7983184417,35.5265,-8.879,36.6192414347,0.24,7.37,7.3739066986,78.03,35.7465,-8.879,36.8327151219,35.5265,-8.879,36.6192414347,0.22,0.0,0.22,65.07
2020-03-11 18:30:00,32.0415,-1.975,32.1023106217,35.5415,-7.975,36.425250133,-3.5,6.0,6.9462219947,77.78,31.9815,-7.975,32.9608399051,35.5415,-7.975,36.425250133,-3.56,0.0,3.56,64.87
2020-03-11 19:00:00,41.088,-2.0485,41.1390337301,35.648,-8.4985,36.6470245211,5.44,6.45,8.4377781436,77.65,41.158,-8.4985,42.0262473491,35.648,-8.4985,36.6470245211,5.51,0.0,5.51,64.75
2020-03-11 19:30:00,43.3835,-2.367,43.4480236748,35.6535,-7.587,36.4518124549,7.73,5.22,9.3274487401,77.43,43.4635,-7.587,44.1207253029,35.6535,-7.587,36.4518124549,7.8100000000000005,0.0,7.8100000000000005,64.56
2020-03-11 20:00:00,45.3725,-2.022,45.4175323003,35.6325,-8.432,36.6165765774,9.74,6.41,11.6600042882,77.56,45.5025,-8.432,46.2771664026,35.6325,-8.432,36.6165765774,9.87,0.0,9.87,64.68
2020-03-11 20:30:00,44.247,-1.7495,44.281573586,35.667,-8.6395,36.6984447797,8.58,6.89,11.004021992,77.52,44.327,-8.6395,45.1610882204,35.667,-8.6395,36.6984447797,8.66,0.0,8.66,64.63
2020-03-11 21:00:00,39.0155,-1.7855,39.0563343198,30.3055,-7.2955,31.1712632163,8.71,5.51,10.3065125042,77.9,39.1155,-7.2955,39.7900321752,30.3055,-7.2955,31.1712632163,8.81,0.0,8.81,64.93
2020-03-11 21:30:00,38.1875,-1.403,38.213264258,33.8375,-7.933,34.7549837469,4.35,6.53,7.8462347658,77.69,38.2375,-7.933,39.051746379,33.8375,-7.933,34.7549837469,4.4,0.0,4.4,64.77
2020-03-11 22:00:00,39.435,-2.0835,39.4900012313,33.255,-7.1235,34.0093998367,6.18,5.04,7.9745846287,77.47,39.505,-7.1235,40.1421135125,33.255,-7.1235,34.0093998367,6.25,0.0,6.25,64.59
2020-03-11 22:30:00,44.0335,-1.6075,44.0628321661,34.5135,-8.4575,35.5346449047,9.52,6.85,11.7282948462,77.65,44.1635,-8.4575,44.966032052,34.5135,-8.4575,35.5346449047,9.65,0.0,9.65,64.73
2020-03-11 23:00:00,28.024,-1.1915,28.0493181423,35.344,-8.7815,36.418581497,-7.32,7.59,10.5446906071,78.34,27.934,-8.7815,29.2817878254,35.344,-8.7815,36.418581497,-7.41,0.0,7.41,65.29
2020-03-11 23:30:00,35.9525,-1.5925,35.9877522568,33.9525,-9.1725,35.1696888314,2.0,7.58,7.8394132433,78.06,35.9725,-9.1725,37.1235169737,33.9525,-9.1725,35.1696888314,2.02,0.0,2.02,65.05
2020-03-12 00:00:00,33.941,-1.3595000000000002,33.968216339,34.061,-10.2195,35.561072836,-0.12,8.86,8.8608126038,78.38,33.951,-10.2195,35.4557270585,34.061,-10.2195,35.561072836,-0.11,0.0,0.11,65.31
2020-03-12 00:30:00,28.4445,-1.929,28.509833764,32.9945,-9.309,34.2825686209,-4.55,7.38,8.669884659000001,78.24,28.3845,-9.309,29.8720156878,32.9945,-9.309,34.2825686209,-4.61,0.0,4.61,65.21
2020-03-12 01:00:00,33.622,-2.1595,33.691279647,33.872,-8.9795,35.0420291115,-0.25,6.82,6.8245805732,77.78,33.632,-8.9795,34.8100968722,33.872,-8.9795,35.0420291115,-0.24,0.0,0.24,64.83
2020-03-12 01:30:00,33.274,-1.597,33.3123023071,34.034,-10.297,35.5575781656,-0.76,8.7,8.7331323132,77.93,33.274,-10.297,34.8308381323,34.034,-10.297,35.5575781656,-0.76,0.0,0.76,64.96
2020-03-12 02:00:00,36.406,-1.3195000000000001,36.4299041482,32.276,-10.2695,33.8703824344,4.13,8.95,9.8569467889,78.18,36.466,-10.2695,37.8844530942,32.276,-10.2695,33.8703824344,4.19,0.0,4.19,65.16
2020-03-12 02:30:00,36.998,-1.3335,37.0220235299,30.938,-10.1135,32.5490818035,6.06,8.78,10.6682707127,78.21,37.088,-10.1135,38.4421985096,30.938,-10.1135,32.5490818035,6.15,0.0,6.15,65.2
2020-03-12 03:00:00,31.6505,-1.4895,31.6855291971,25.8305,-9.5595,27.5426718112,5.82,8.07,9.94973869,78.61,31.7305,-9.5595,33.1392315919,25.8305,-9.5595,27.5426718112,5.9,0.0,5.9,65.53
2020-03-12 03:30:00,37.102,-1.7665000000000002,37.1440294832,20.222,-9.586500000000001,22.3792373921,16.88,7.82,18.6034082899,78.79,37.312,-9.586500000000001,38.523841011100004,20.222,-9.586500000000001,22.3792373921,17.09,0.0,17.09,65.68
2020-03-12 04:00:00,23.9865,-1.55,24.0365280823,25.1765,-8.9,26.7032985275,-1.19,7.35,7.4457101743,78.9,23.9965,-8.9,25.5937885482,25.1765,-8.9,26.7032985275,-1.18,0.0,1.18,65.75
2020-03-12 04:30:00,31.984,-1.2055,32.0067100192,26.104,-10.2155,28.0316830792,5.88,9.01,10.7589265264,78.9,32.044,-10.2155,33.6329358851,26.104,-10.2155,28.0316830792,5.94,0.0,5.94,65.75
2020-03-12 05:00:00,38.978,-2.0205,39.0303331301,23.718,-9.2005,25.4399827879,15.26,7.18,16.86475615,78.5,39.178,-9.2005,40.2438179631,23.718,-9.2005,25.4399827879,15.46,0.0,15.46,65.45
