Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-12 05:30:00,33.937,-1.6415000000000002,33.9766756945,28.857,-9.4415,30.362285343,5.08,7.8,9.3084048043,78.5,34.017,-9.4415,35.3029490447,28.857,-9.4415,30.362285343,5.16,0.0,5.16,65.45
2020-03-12 06:00:00,27.829,-2.015,27.9018541678,27.299,-7.905,28.420493064,0.53,5.89,5.9137974264,78.56,27.859,-7.905,28.9588139605,27.299,-7.905,28.420493064,0.56,0.0,0.56,65.52
2020-03-12 06:30:00,29.0945,-2.371,29.1909501601,27.3045,-7.541,28.3267082671,1.79,5.17,5.4711059211,78.43,29.1045,-7.541,30.0655716934,27.3045,-7.541,28.3267082671,1.8,0.0,1.8,65.41
2020-03-12 07:00:00,22.7945,-3.2055,23.0187849484,22.5045,-5.9855,23.2868789343,0.29,2.7800000000000002,2.7950849719,78.85,22.8045,-5.9855,23.5769258068,22.5045,-5.9855,23.2868789343,0.30000000000000004,0.0,0.30000000000000004,65.77
2020-03-12 07:30:00,29.06,-3.5295,29.2735541103,27.3,-5.9295,27.9365167881,1.76,2.4,2.976172038,78.17,29.08,-5.9295,29.6783653568,27.3,-5.9295,27.9365167881,1.78,0.0,1.78,65.22
2020-03-12 08:00:00,31.1065,-3.158,31.2663926005,31.0765,-6.268,31.7023134211,0.03,3.11,3.1101446912,78.33,31.1065,-6.268,31.7317217662,31.0765,-6.268,31.7023134211,0.03,0.0,0.03,65.36
2020-03-12 08:30:00,28.6455,-3.691,28.8823155452,25.0455,-4.831,25.5071682327,3.6,1.1400000000000001,3.7761885546,78.33,28.6855,-4.831,29.0894563588,25.0455,-4.831,25.5071682327,3.64,0.0,3.64,65.36
2020-03-12 09:00:00,28.1315,-3.2445,28.3179814341,26.7015,-5.3845,27.2389967234,1.43,2.14,2.5738104048,78.49,28.1615,-5.3845,28.6716396898,26.7015,-5.3845,27.2389967234,1.46,0.0,1.46,65.48
2020-03-12 09:30:00,40.4245,-2.766,40.5190196852,29.5145,-7.276,30.3981230712,10.91,4.51,11.8054309536,78.05,40.5545,-7.276,41.2020344916,29.5145,-7.276,30.3981230712,11.04,0.0,11.04,65.11
2020-03-12 10:00:00,34.2745,-2.4795,34.3640694694,32.6345,-7.2995,33.4408924896,1.6400000000000001,4.82,5.0913652393,78.25,34.2945,-7.2995,35.0627356391,32.6345,-7.2995,33.4408924896,1.6600000000000001,0.0,1.6600000000000001,65.28
2020-03-12 10:30:00,40.52,-2.411,40.5916656593,32.2,-8.561,33.3186242363,8.32,6.15,10.3462505286,78.18,40.62,-8.561,41.5123490181,32.2,-8.561,33.3186242363,8.42,0.0,8.42,65.23
2020-03-12 11:00:00,38.304,-1.74,38.3435003097,30.824,-9.32,32.2021952047,7.48,7.58,10.6492628853,78.18,38.404,-9.32,39.5187248782,30.824,-9.32,32.2021952047,7.58,0.0,7.58,65.23
2020-03-12 11:30:00,40.3705,-1.4525000000000001,40.3966214738,30.2805,-10.4125,32.0207563387,10.09,8.96,13.4940616569,78.05,40.4905,-10.4125,41.807902919200004,30.2805,-10.4125,32.0207563387,10.21,0.0,10.21,65.11
2020-03-12 12:00:00,43.5765,-2.0285,43.6236881121,30.5565,-11.3585,32.5993130986,13.02,9.33,16.0177807452,77.82,43.7265,-11.3585,45.1776750674,30.5565,-11.3585,32.5993130986,13.17,0.0,13.17,64.91
2020-03-12 12:30:00,44.548,-2.027,44.5940919069,31.428,-11.387,33.427278576,13.12,9.36,16.1165753186,77.76,44.708,-11.387,46.1353338885,31.428,-11.387,33.427278576,13.28,0.0,13.28,64.86
2020-03-12 13:00:00,47.387,-2.0645,47.4319505107,32.477,-11.0645,34.3100377331,14.91,9.0,17.4157428782,77.51,47.597,-11.0645,48.8661188274,32.477,-11.0645,34.3100377331,15.12,0.0,15.12,64.66
2020-03-12 13:30:00,33.447,-2.0285,33.5084559664,34.337,-10.5285,35.9148838401,-0.89,8.5,8.5464671064,77.7,33.437,-10.5285,35.0554172882,34.337,-10.5285,35.9148838401,-0.9,0.0,0.9,64.81
2020-03-12 14:00:00,40.94,-2.0235,40.9899762411,34.37,-11.6035,36.2758612889,6.57,9.58,11.6164237182,77.55,41.02,-11.6035,42.629586114,34.37,-11.6035,36.2758612889,6.65,0.0,6.65,64.7
2020-03-12 14:30:00,46.442,-1.9125,46.481362074,34.552,-11.9925,36.5740448987,11.89,10.08,15.58776764,77.55,46.592,-11.9925,48.1106487199,34.552,-11.9925,36.5740448987,12.04,0.0,12.04,64.7
2020-03-12 15:00:00,41.083,-1.205,41.1006680481,34.973,-10.975,36.6546225461,6.11,9.77,11.5232373923,77.85,41.163,-10.975,42.6009764442,34.973,-10.975,36.6546225461,6.19,0.0,6.19,64.97
2020-03-12 15:30:00,40.516,-1.4705,40.5426766044,33.846,-11.0405,35.6011847591,6.67,9.57,11.6650675094,77.85,40.596,-11.0405,42.0705105299,33.846,-11.0405,35.6011847591,6.75,0.0,6.75,64.97
2020-03-12 16:00:00,31.3815,-1.858,31.4364550522,34.8015,-10.448,36.3360028931,-3.42,8.59,9.2457828225,77.7,31.3415,-10.448,33.0371052947,34.8015,-10.448,36.3360028931,-3.46,0.0,3.46,64.81
2020-03-12 16:30:00,34.974,-2.097,35.0368104285,34.854,-10.467,36.3917491336,0.12,8.37,8.3708601709,77.54,34.964,-10.467,36.497114749,34.854,-10.467,36.3917491336,0.11,0.0,0.11,64.68
2020-03-12 17:00:00,46.2325,-2.502,46.3001518383,34.4225,-10.522,35.9947355908,11.81,8.02,14.2757311547,77.17,46.3825,-10.522,47.561000728,34.4225,-10.522,35.9947355908,11.96,0.0,11.96,64.39
2020-03-12 17:30:00,45.8105,-2.5620000000000003,45.8820853302,34.0905,-9.962,35.516244653,11.72,7.4,13.8606781941,77.12,45.9705,-9.962,47.0375202817,34.0905,-9.962,35.516244653,11.88,0.0,11.88,64.39
2020-03-12 18:00:00,48.0775,-2.3890000000000002,48.1368188318,33.5675,-10.649000000000001,35.2161647152,14.51,8.26,16.6963379218,77.04,48.2575,-10.649000000000001,49.4184935753,33.5675,-10.649000000000001,35.2161647152,14.69,0.0,14.69,64.29
2020-03-12 18:30:00,39.3795,-2.79,39.4782107022,33.1995,-9.58,34.5540619935,6.18,6.79,9.1813125423,77.28,39.4495,-9.58,40.596052151,33.1995,-9.58,34.5540619935,6.25,0.0,6.25,64.49
2020-03-12 19:00:00,52.1805,-2.598,52.245135508,32.5505,-10.898,34.326395882,19.63,8.3,21.3125995599,77.03,52.4205,-10.898,53.5413412631,32.5505,-10.898,34.326395882,19.87,0.0,19.87,64.28
2020-03-12 19:30:00,58.6005,-1.416,58.6176053439,32.4805,-11.386,34.4183653919,26.12,9.97,27.9580990055,76.89,58.9205,-11.386,60.0105517076,32.4805,-11.386,34.4183653919,26.44,0.0,26.44,64.16
2020-03-12 20:00:00,50.283,-1.4335,50.3034294184,30.003,-10.4035,31.7555163909,20.28,8.97,22.1751956023,76.93,50.563,-10.4035,51.6221830345,30.003,-10.4035,31.7555163909,20.56,0.0,20.56,64.21
2020-03-12 20:30:00,47.606,-2.3145,47.6622297658,31.286,-10.1245,32.8834197773,16.32,7.8100000000000005,18.0924984455,77.15,47.816,-10.1245,48.8761225574,31.286,-10.1245,32.8834197773,16.53,0.0,16.53,64.37
2020-03-12 21:00:00,44.2545,-1.9335,44.2967176267,30.4045,-10.4635,32.1546023533,13.85,8.53,16.2660197959,77.15,44.4045,-10.4635,45.620658177,30.4045,-10.4635,32.1546023533,14.0,0.0,14.0,64.37
2020-03-12 21:30:00,38.403,-1.5815000000000001,38.4355506172,29.533,-10.2415,31.258381456,8.87,8.66,12.3964712721,77.46,38.513,-10.2415,39.8514678682,29.533,-10.2415,31.258381456,8.98,0.0,8.98,64.62
2020-03-12 22:00:00,44.6855,-2.1375,44.7365937069,27.0455,-10.1875,28.9005921479,17.64,8.05,19.39,77.17,44.9055,-10.1875,46.0465969047,27.0455,-10.1875,28.9005921479,17.86,0.0,17.86,64.39
2020-03-12 22:30:00,44.676,-2.7560000000000002,44.7609261745,23.216,-9.326,25.0191313199,21.46,6.57,22.4431838205,77.35,44.966,-9.326,45.922929262,23.216,-9.326,25.0191313199,21.75,0.0,21.75,64.53
2020-03-12 23:00:00,45.94,-1.881,45.9784923742,26.62,-11.041,28.818884104,19.32,9.16,21.3814873196,77.65,46.19,-11.041,47.4912600486,26.62,-11.041,28.818884104,19.57,0.0,19.57,64.78
2020-03-12 23:30:00,40.6155,-1.6320000000000001,40.6482750464,27.7855,-11.722,30.1569112187,12.83,10.09,16.3222853792,78.09,40.7755,-11.722,42.4269570468,27.7855,-11.722,30.1569112187,12.99,0.0,12.99,65.13
2020-03-13 00:00:00,39.5175,-1.233,39.5367309631,26.1475,-12.633,29.0393602762,13.37,11.4,17.5703414879,78.23,39.6875,-12.633,41.6496139868,26.1475,-12.633,29.0393602762,13.54,0.0,13.54,65.25
2020-03-13 00:30:00,35.541,-0.676,35.5474282755,20.851,-9.886,23.0759007842,14.69,9.21,17.3384024639,77.63,35.751,-9.886,37.0926811784,20.851,-9.886,23.0759007842,14.9,0.0,14.9,64.76
2020-03-13 01:00:00,31.4305,-1.0675,31.4486229667,22.5905,-8.5975,24.1712162809,8.84,7.53,11.6123425716,77.35,31.5505,-8.5975,32.7009335723,22.5905,-8.5975,24.1712162809,8.96,0.0,8.96,64.51
2020-03-13 01:30:00,35.324,-1.0545,35.3397360807,22.884,-9.8445,24.9116767049,12.44,8.79,15.2321272316,77.56,35.484,-9.8445,36.8242913883,22.884,-9.8445,24.9116767049,12.6,0.0,12.6,64.68
2020-03-13 02:00:00,38.6135,-1.048,38.6277191438,22.9735,-10.118,25.1029007537,15.64,9.07,18.0796709041,77.62,38.8335,-10.118,40.1299719194,22.9735,-10.118,25.1029007537,15.86,0.0,15.86,64.73
2020-03-13 02:30:00,35.2885,-0.777,35.2970531525,22.9985,-10.567,25.3099287089,12.29,9.79,15.7126764111,77.96,35.4685,-10.567,37.0091337544,22.9985,-10.567,25.3099287089,12.47,0.0,12.47,65.02
2020-03-13 03:00:00,24.059,-1.5145,24.1066213155,23.009,-9.3345,24.8303638969,1.05,7.82,7.8901774378,78.31,24.089,-9.3345,25.8343339618,23.009,-9.3345,24.8303638969,1.08,0.0,1.08,65.3
2020-03-13 03:30:00,26.343,-0.48350000000000004,26.3474367112,23.003,-9.7935,25.0010130045,3.34,9.31,9.8909908503,78.13,26.413,-9.7935,28.1701830177,23.003,-9.7935,25.0010130045,3.41,0.0,3.41,65.14
2020-03-13 04:00:00,32.0395,-0.541,32.0440671771,22.3095,-10.721,24.7518409669,9.73,10.18,14.082091464,78.13,32.1695,-10.721,33.9089452984,22.3095,-10.721,24.7518409669,9.86,0.0,9.86,65.14
2020-03-13 04:30:00,31.0635,0.052000000000000005,31.0635435237,19.4235,-10.188,21.9332554868,11.64,10.24,15.5031351668,78.28,31.2135,-10.188,32.8340970068,19.4235,-10.188,21.9332554868,11.79,0.0,11.79,65.26
2020-03-13 05:00:00,29.0755,-0.30000000000000004,29.0770476536,13.7955,-9.44,16.7161425051,15.28,9.14,17.804999298,78.48,29.2755,-9.44,30.7598520843,13.7955,-9.44,16.7161425051,15.48,0.0,15.48,65.44
2020-03-13 05:30:00,31.037,-1.6885,31.0828956381,14.427,-9.6985,17.383878487,16.61,8.01,18.4405043315,78.6,31.267,-9.6985,32.7366185067,14.427,-9.6985,17.383878487,16.84,0.0,16.84,65.55
2020-03-13 06:00:00,34.2415,-2.0095,34.3004141739,14.3515,-9.3795,17.1446951708,19.89,7.37,21.2115298835,78.71,34.5015,-9.3795,35.7537204008,14.3515,-9.3795,17.1446951708,20.15,0.0,20.15,65.64
2020-03-13 06:30:00,35.389,-2.4955,35.4768775578,12.449,-8.6655,15.1680088097,22.94,6.17,23.7552625748,78.29,35.659,-8.6655,36.6968005588,12.449,-8.6655,15.1680088097,23.21,0.0,23.21,65.3
2020-03-13 07:00:00,24.095,-2.5725,24.2319372162,10.715,-8.0425,13.397500933,13.38,5.47,14.4549403319,78.57,24.255,-8.0425,25.5536070106,10.715,-8.0425,13.397500933,13.54,0.0,13.54,65.54
2020-03-13 07:30:00,25.4485,-3.2815,25.6591970743,10.0585,-6.9315,12.2155275981,15.39,3.65,15.8169086739,78.25,25.6485,-6.9315,26.5686138987,10.0585,-6.9315,12.2155275981,15.59,0.0,15.59,65.28
2020-03-13 08:00:00,22.2275,-3.357,22.4795730665,5.9875,-6.007,8.4814034953,16.24,2.65,16.4547895763,78.35,22.4275,-6.007,23.2180275917,5.9875,-6.007,8.4814034953,16.44,0.0,16.44,65.37
2020-03-13 08:30:00,25.5525,-3.7785,25.8303565306,4.5225,-5.3985,7.0425001597,21.03,1.62,21.0923042838,78.17,25.8025,-5.3985,26.36119892,4.5225,-5.3985,7.0425001597,21.28,0.0,21.28,65.21
2020-03-13 09:00:00,37.217,-4.1255,37.4449574609,3.607,-5.6955,6.7415999028,33.61,1.57,33.6466491645,77.94,37.617,-5.6955,38.0457278712,3.607,-5.6955,6.7415999028,34.01,0.0,34.01,65.02
2020-03-13 09:30:00,45.6285,-4.377,45.8379552473,3.6085000000000003,-6.087,7.0762165915,42.02,1.71,42.0547797521,77.62,46.1385,-6.087,46.5382933857,3.6085000000000003,-6.087,7.0762165915,42.53,0.0,42.53,64.75
2020-03-13 10:00:00,44.0835,-3.8525,44.2515166802,3.9235,-7.0525,8.0704156337,40.16,3.2,40.2872883178,77.7,44.5835,-7.0525,45.1378580407,3.9235,-7.0525,8.0704156337,40.66,0.0,40.66,64.83
2020-03-13 10:30:00,39.4425,-3.543,39.6013087568,4.3025,-7.203,8.3901558537,35.14,3.66,35.3300891592,77.97,39.8725,-7.203,40.5178906812,4.3025,-7.203,8.3901558537,35.57,0.0,35.57,65.06
2020-03-13 11:00:00,42.8915,-3.544,43.0376661571,5.4715,-7.494,9.2788656769,37.42,3.95,37.6279005526,77.97,43.3615,-7.494,44.0043147686,5.4715,-7.494,9.2788656769,37.89,0.0,37.89,65.06
2020-03-13 11:30:00,28.4555,-3.5095,28.6711016618,6.7355,-6.0895,9.0801415463,21.72,2.58,21.8726953072,78.39,28.735500000000002,-6.0895,29.3736441474,6.7355,-6.0895,9.0801415463,22.0,0.0,22.0,65.4
2020-03-13 12:00:00,33.917,-3.5845000000000002,34.1058870175,6.5969999999999995,-6.4945,9.2573721568,27.32,2.91,27.4745427623,78.35,34.247,-6.4945,34.8573599007,6.5969999999999995,-6.4945,9.2573721568,27.65,0.0,27.65,65.4
2020-03-13 12:30:00,36.727,-3.341,36.8786497855,8.097,-7.161,10.8093168147,28.63,3.8200000000000003,28.8837203282,78.3,37.077,-7.161,37.7622013394,8.097,-7.161,10.8093168147,28.98,0.0,28.98,65.34
2020-03-13 13:00:00,38.027,-3.199,38.1613198147,10.397,-7.679,12.9253491249,27.63,4.48,27.9908431456,78.38,38.377,-7.679,39.1377205519,10.397,-7.679,12.9253491249,27.98,0.0,27.98,65.4
2020-03-13 13:30:00,31.7785,-2.948,31.9149458131,12.3185,-7.228,14.282486697,19.46,4.28,19.9251097864,78.59,32.0385,-7.228,32.8437127355,12.3185,-7.228,14.282486697,19.72,0.0,19.72,65.57
2020-03-13 14:00:00,27.202,-3.161,27.3850456454,11.702,-6.7010000000000005,13.484813866,15.5,3.54,15.8991068932,78.69,27.382,-6.7010000000000005,28.1900217276,11.702,-6.7010000000000005,13.484813866,15.68,0.0,15.68,65.67
2020-03-13 14:30:00,34.9005,-3.2045,35.0473068937,9.0605,-7.2045,11.5757280765,25.84,4.0,26.1477647228,78.38,35.2305,-7.2045,35.9596016455,9.0605,-7.2045,11.5757280765,26.17,0.0,26.17,65.41
2020-03-13 15:00:00,32.8755,-3.737,33.0872130777,6.0455,-6.237,8.6860945914,26.83,2.5,26.9462223697,78.24,33.2155,-6.237,33.7959999001,6.0455,-6.237,8.6860945914,27.17,0.0,27.17,65.31
2020-03-13 15:30:00,35.6935,-3.7195,35.8867750362,4.0435,-6.2895,7.4771453443,31.65,2.5700000000000003,31.7541713795,78.24,36.0835,-6.2895,36.6275413112,4.0435,-6.2895,7.4771453443,32.04,0.0,32.04,65.31
2020-03-13 16:00:00,34.11,-3.948,34.3377169305,2.92,-5.758,6.4560796154,31.19,1.81,31.2424742938,78.12,34.5,-5.758,34.9772006313,2.92,-5.758,6.4560796154,31.58,0.0,31.58,65.2
2020-03-13 16:30:00,37.066,-3.6835,37.2485775332,2.076,-5.9135,6.2673166706,34.99,2.23,35.0609897179,78.05,37.496,-5.9135,37.9594454418,2.076,-5.9135,6.2673166706,35.42,0.0,35.42,65.15
2020-03-13 17:00:00,41.567,-3.8775,41.7474609438,1.927,-5.2975,5.6370945752,39.64,1.42,39.6654257509,77.84,42.057,-5.2975,42.3893235998,1.927,-5.2975,5.6370945752,40.13,0.0,40.13,64.97
2020-03-13 17:30:00,49.425,-4.029,49.5889449979,1.505,-5.259,5.4701102365,47.92,1.23,47.9357830853,77.51,50.015,-5.259,50.2907278333,1.505,-5.259,5.4701102365,48.51,0.0,48.51,64.71
2020-03-13 18:00:00,45.536,-4.166,45.7261725055,0.436,-4.456,4.4772795311,45.1,0.29,45.1009323629,77.39,46.096,-4.456,46.3108750943,0.436,-4.456,4.4772795311,45.66,0.0,45.66,64.61
2020-03-13 18:30:00,48.3305,-4.39,48.5294686788,1.0705,-4.19,4.3245890267,47.26,-0.2,47.260423189,77.18,48.9105,-4.19,49.089643615,1.0705,-4.19,4.3245890267,47.84,0.0,47.84,64.44
2020-03-13 19:00:00,43.722,-4.4085,43.9436930202,2.072,-3.9385,4.4502770981,41.65,-0.47000000000000003,41.6526517763,77.18,44.242,-3.9385,44.4169601194,2.072,-3.9385,4.4502770981,42.17,0.0,42.17,64.44
2020-03-13 19:30:00,35.0345,-4.0725,35.270404683,3.3645,-3.9525,5.1905795919,31.67,-0.12,31.6702273437,77.44,35.4345,-3.9525,35.65425706,3.3645,-3.9525,5.1905795919,32.07,0.0,32.07,64.66
2020-03-13 20:00:00,41.1255,-3.938,41.3136126991,4.7155000000000005,-4.618,6.6001412295,36.41,0.68,36.4163493503,77.4,41.5755,-4.618,41.8311860249,4.7155000000000005,-4.618,6.6001412295,36.86,0.0,36.86,64.62
2020-03-13 20:30:00,41.3625,-3.5015,41.5104433667,5.0425,-5.4315,7.4113425572,36.32,1.9300000000000002,36.3712427613,77.34,41.8125,-5.4315,42.1638037717,5.0425,-5.4315,7.4113425572,36.77,0.0,36.77,64.56
2020-03-13 21:00:00,42.9975,-3.382,43.130301764,5.6875,-5.382,7.8302988608,37.31,2.0,37.3635664786,77.54,43.4475,-5.382,43.7795749208,5.6875,-5.382,7.8302988608,37.76,0.0,37.76,64.72
2020-03-13 21:30:00,40.2505,-3.1645,40.3747050825,5.6505,-5.7445,8.0577559221,34.6,2.58,34.6960574129,77.88,40.6905,-5.7445,41.093990686,5.6505,-5.7445,8.0577559221,35.04,0.0,35.04,65.01
2020-03-13 22:00:00,37.6175,-2.3505000000000003,37.6908630373,6.3775,-6.2305,8.9158082359,31.24,3.88,31.480025413,78.11,37.9975,-6.2305,38.5049235358,6.3775,-6.2305,8.9158082359,31.62,0.0,31.62,65.18
2020-03-13 22:30:00,38.6925,-2.9795,38.8070480261,5.4825,-6.3595,8.3964901298,33.21,3.38,33.3815592805,78.15,39.0925,-6.3595,39.6063984288,5.4825,-6.3595,8.3964901298,33.61,0.0,33.61,65.18
2020-03-13 23:00:00,34.8,-2.7800000000000002,34.9108636387,4.2,-6.5,7.7388629656,30.6,3.7199999999999998,30.8252883198,78.28,35.15,-6.5,35.7459438258,4.2,-6.5,7.7388629656,30.95,0.0,30.95,65.32
2020-03-13 23:30:00,39.3815,-2.9655,39.492995993,4.2815,-7.2455,8.4159677103,35.1,4.28,35.3599830317,78.28,39.8315,-7.2455,40.4851289056,4.2815,-7.2455,8.4159677103,35.55,0.0,35.55,65.32
2020-03-14 00:00:00,34.796,-3.156,34.9388315775,4.5760000000000005,-7.236,8.5615110816,30.22,4.08,30.4941764932,78.28,35.146,-7.236,35.8831577763,4.5760000000000005,-7.236,8.5615110816,30.57,0.0,30.57,65.32
2020-03-14 00:30:00,25.312,-3.2439999999999998,25.5190297621,4.642,-6.384,7.8932642170000005,20.67,3.14,20.9071399287,78.44,25.572,-6.384,26.3568328902,4.642,-6.384,7.8932642170000005,20.93,0.0,20.93,65.44
2020-03-14 01:00:00,37.202,-3.755,37.391026049,3.652,-6.655,7.5911875882,33.55,2.9,33.6751020785,78.1,37.612,-6.655,38.1962245386,3.652,-6.655,7.5911875882,33.96,0.0,33.96,65.16
2020-03-14 01:30:00,31.4075,-3.633,31.6169218181,2.9675000000000002,-6.783,7.4037250928,28.44,3.15,28.6139144473,78.38,31.7675,-6.783,32.4835827034,2.9675000000000002,-6.783,7.4037250928,28.8,0.0,28.8,65.38
2020-03-14 02:00:00,27.032,-3.161,27.2161890242,2.992,-7.681,8.2431683836,24.04,4.52,24.4612346377,78.85,27.312,-7.681,28.3715192579,2.992,-7.681,8.2431683836,24.32,0.0,24.32,65.77
2020-03-14 02:30:00,29.3865,-3.377,29.5799004604,2.1865,-7.517,7.8285420897,27.2,4.14,27.5132622566,78.85,29.7265,-7.517,30.6621931905,2.1865,-7.517,7.8285420897,27.54,0.0,27.54,65.73
2020-03-14 03:00:00,24.647,-3.417,24.8827349381,2.137,-7.377,7.680292833,22.51,3.96,22.8556710687,79.05,24.937,-7.377,26.0052705812,2.137,-7.377,7.680292833,22.8,0.0,22.8,65.9
2020-03-14 03:30:00,34.0985,-4.25,34.3623369731,1.3685,-6.13,6.2808990001,32.73,1.88,32.7839488165,78.52,34.4785,-6.13,35.0191927698,1.3685,-6.13,6.2808990001,33.11,0.0,33.11,65.46
2020-03-14 04:00:00,33.1575,-4.197,33.4220677884,1.6975,-6.567,6.7828456602,31.46,2.37,31.5491442039,78.6,33.5575,-6.567,34.1940242623,1.6975,-6.567,6.7828456602,31.86,0.0,31.86,65.55
2020-03-14 04:30:00,37.7485,-4.0145,37.9613680272,0.9785,-6.9745,7.0428057264,36.77,2.96,36.8889482095,78.6,38.1985,-6.9745,38.8300019637,0.9785,-6.9745,7.0428057264,37.22,0.0,37.22,65.55
2020-03-14 05:00:00,32.544,-4.0705,32.7975747007,3.644,-6.2805,7.2610891917,28.9,2.21,28.9843768261,78.49,32.904,-6.2805,33.4980282442,3.644,-6.2805,7.2610891917,29.26,0.0,29.26,65.46
2020-03-14 05:30:00,31.611,-3.722,31.8293670217,3.731,-7.072,7.9958454837,27.88,3.35,28.0805430859,78.73,31.961,-7.072,32.7340603195,3.731,-7.072,7.9958454837,28.23,0.0,28.23,65.65
2020-03-14 06:00:00,30.677,-3.321,30.8562371329,3.447,-7.671,8.4098781204,27.23,4.35,27.5752679044,78.89,31.007,-7.671,31.9417953472,3.447,-7.671,8.4098781204,27.56,0.0,27.56,65.79
2020-03-14 06:30:00,33.5405,-3.2115,33.6938996333,3.3305,-7.8015,8.4826665913,30.21,4.59,30.5567046653,78.96,33.9005,-7.8015,34.7865965927,3.3305,-7.8015,8.4826665913,30.57,0.0,30.57,65.85
2020-03-14 07:00:00,30.964,-3.3385,31.1434564275,1.794,-7.6085,7.8171419489,29.17,4.27,29.4808717646,78.96,31.314,-7.6085,32.2250813537,1.794,-7.6085,7.8171419489,29.52,0.0,29.52,65.85
2020-03-14 07:30:00,27.3035,-3.673,27.5494472041,2.4135,-7.333,7.7199657545,24.89,3.66,25.1576568861,79.2,27.6135,-7.333,28.5705840201,2.4135,-7.333,7.7199657545,25.2,0.0,25.2,66.03
2020-03-14 08:00:00,29.087,-4.0365,29.3657436693,4.357,-7.0165,8.2592203779,24.73,2.98,24.9089000159,79.01,29.397,-7.0165,30.2227543624,4.357,-7.0165,8.2592203779,25.04,0.0,25.04,65.87
2020-03-14 08:30:00,31.353,-3.7199999999999998,31.5729157507,5.693,-7.49,9.4079938882,25.66,3.77,25.9354679927,79.01,31.673000000000002,-7.49,32.5465670847,5.693,-7.49,9.4079938882,25.98,0.0,25.98,65.87
2020-03-14 09:00:00,30.9095,-4.2845,31.2050337366,6.5595,-6.2645,9.0703362948,24.35,1.98,24.4303683967,78.7,31.2295,-6.2645,31.851618962,6.5595,-6.2645,9.0703362948,24.67,0.0,24.67,65.63
2020-03-14 09:30:00,30.508,-4.392,30.822519819100002,5.598,-6.162,8.3251335124,24.91,1.77,24.9728052089,78.66,30.818,-6.162,31.4280029273,5.598,-6.162,8.3251335124,25.22,0.0,25.22,65.6
2020-03-14 10:00:00,38.3925,-4.542,38.6602356466,5.1025,-6.222,8.0466632992,33.29,1.6800000000000002,33.3323641526,78.49,38.8125,-6.222,39.3080582101,5.1025,-6.222,8.0466632992,33.71,0.0,33.71,65.45
2020-03-14 10:30:00,38.2295,-4.358,38.47709493,6.4595,-6.338,9.0496068561,31.77,1.98,31.8316399201,78.49,38.6295,-6.338,39.1459897595,6.4595,-6.338,9.0496068561,32.17,0.0,32.17,65.45
2020-03-14 11:00:00,39.8995,-4.078,40.1073582308,7.9795,-7.168,10.7262595647,31.92,3.09,32.0692142093,78.49,40.3195,-7.168,40.951706976,7.9795,-7.168,10.7262595647,32.34,0.0,32.34,65.45
2020-03-14 11:30:00,37.5015,-3.8845,37.7021463912,9.9415,-6.8145,12.0528350399,27.56,2.93,27.7153116526,78.49,37.8515,-6.8145,38.4600242135,9.9415,-6.8145,12.0528350399,27.91,0.0,27.91,65.45
2020-03-14 12:00:00,38.484,-3.4435000000000002,38.6377528882,12.834,-6.8935,14.5681810206,25.65,3.45,25.8809775704,78.15,38.814,-6.8935,39.421402033,12.834,-6.8935,14.5681810206,25.98,0.0,25.98,65.18
2020-03-14 12:30:00,34.8935,-3.3965,35.0584163148,12.6435,-6.6665,14.2933661011,22.25,3.27,22.489006203,78.15,35.1835,-6.6665,35.809508437,12.6435,-6.6665,14.2933661011,22.54,0.0,22.54,65.18
2020-03-14 13:00:00,33.99,-3.2875,34.1486128013,15.04,-6.4575,16.3676787068,18.95,3.17,19.2133130927,78.15,34.24,-6.4575,34.8436063898,15.04,-6.4575,16.3676787068,19.2,0.0,19.2,65.09
2020-03-14 13:30:00,34.289,-3.095,34.4283973777,14.569,-7.445,16.361044771,19.72,4.35,20.1940808159,78.35,34.539,-7.445,35.3322875852,14.569,-7.445,16.361044771,19.97,0.0,19.97,65.14
2020-03-14 14:00:00,37.262,-2.958,37.379224283,14.472,-7.828,16.4534606694,22.79,4.87,23.3045274571,78.45,37.562,-7.828,38.3690165107,14.472,-7.828,16.4534606694,23.09,0.0,23.09,65.21
2020-03-14 14:30:00,39.4765,-2.966,39.5877658911,14.6665,-7.976,16.694993209,24.81,5.01,25.3107921646,78.45,39.7965,-7.976,40.5879044575,14.6665,-7.976,16.694993209,25.13,0.0,25.13,65.21
2020-03-14 15:00:00,31.748,-2.9965,31.8890971376,13.758,-7.1065,15.4849897078,17.99,4.11,18.4535145704,78.63,31.988,-7.1065,32.7678880346,13.758,-7.1065,15.4849897078,18.23,0.0,18.23,65.33
2020-03-14 15:30:00,24.499,-2.7265,24.6502495576,14.849,-6.9565,16.3977343938,9.65,4.23,10.5363845792,78.63,24.609,-6.9565,25.5733410655,14.849,-6.9565,16.3977343938,9.76,0.0,9.76,65.33
2020-03-14 16:00:00,31.7835,-2.708,31.8986541448,15.0835,-7.218,16.7215877311,16.7,4.51,17.2982686995,78.28,32.0035,-7.218,32.8073701514,15.0835,-7.218,16.7215877311,16.92,0.0,16.92,65.07
2020-03-14 16:30:00,29.2205,-2.117,29.2970870438,16.4405,-6.987,17.8636001201,12.78,4.87,13.6764505629,78.28,29.3805,-6.987,30.1998667091,16.4405,-6.987,17.8636001201,12.94,0.0,12.94,65.07
2020-03-14 17:00:00,28.4265,-1.4905,28.4655492218,18.4265,-6.1705,19.432214812,10.0,4.68,11.0409419888,77.89,28.5665,-6.1705,29.2253313497,18.4265,-6.1705,19.432214812,10.14,0.0,10.14,64.73
2020-03-14 17:30:00,28.5635,-2.0465,28.636719339,19.5335,-5.9265,20.4127662138,9.03,3.88,9.8282907975,77.75,28.6835,-5.9265,29.2893594075,19.5335,-5.9265,20.4127662138,9.15,0.0,9.15,64.63
2020-03-14 18:00:00,30.052,-2.4085,30.1483594288,19.522,-5.6285,20.3171970569,10.53,3.22,11.0113259874,77.75,30.202,-5.6285,30.7219923874,19.522,-5.6285,20.3171970569,10.68,0.0,10.68,64.6
2020-03-14 18:30:00,30.9395,-2.1235,31.0122864765,19.2395,-5.2735,19.9491393925,11.7,3.15,12.1166208161,77.64,31.0895,-5.2735,31.5335822973,19.2395,-5.2735,19.9491393925,11.85,0.0,11.85,64.53
2020-03-14 19:00:00,29.981,-2.396,30.07658852,17.381,-5.786,18.3187597015,12.6,3.39,13.0480688226,77.94,30.151,-5.786,30.7011497667,17.381,-5.786,18.3187597015,12.77,0.0,12.77,64.77
2020-03-14 19:30:00,29.8315,-2.726,29.9557918982,14.0315,-5.236,14.976604697,15.8,2.51,15.9981280155,77.89,30.0415,-5.236,30.4943833886,14.0315,-5.236,14.976604697,16.01,0.0,16.01,64.71
2020-03-14 20:00:00,35.4375,-2.593,35.5322396599,9.0175,-6.123,10.8998364781,26.42,3.5300000000000002,26.6547800591,78.0,35.7475,-6.123,36.2680973481,9.0175,-6.123,10.8998364781,26.73,0.0,26.73,64.81
2020-03-14 20:30:00,35.409,-2.898,35.5273934451,12.739,-6.678,14.3832473732,22.67,3.7800000000000002,22.9829784841,78.15,35.689,-6.678,36.3084068089,12.739,-6.678,14.3832473732,22.95,0.0,22.95,64.93
2020-03-14 21:00:00,34.395,-2.1405,34.4615403784,16.215,-7.6005,17.9079263247,18.18,5.46,18.9822021905,78.23,34.635,-7.6005,35.4591430417,16.215,-7.6005,17.9079263247,18.42,0.0,18.42,64.99
2020-03-14 21:30:00,40.088,-2.031,40.1394158528,17.488,-7.881,19.1817701217,22.6,5.85,23.344860248,77.93,40.368,-7.881,41.1301055797,17.488,-7.881,19.1817701217,22.88,0.0,22.88,64.73
2020-03-14 22:00:00,37.859,-2.1405,37.9194623017,19.119,-7.7405,20.6264757351,18.74,5.6,19.5588240955,77.83,38.129,-7.7405,38.9067600971,19.119,-7.7405,20.6264757351,19.01,0.0,19.01,64.66
2020-03-14 22:30:00,32.382,-1.5925,32.4211347773,20.582,-7.3525,21.8558454481,11.8,5.76,13.1307882475,77.92,32.552,-7.3525,33.3720236163,20.582,-7.3525,21.8558454481,11.97,0.0,11.97,64.73
2020-03-14 23:00:00,23.46,-0.244,23.4612688489,21.53,-8.184,23.0329927712,1.9300000000000002,7.94,8.1711994224,78.26,23.49,-8.184,24.8748458488,21.53,-8.184,23.0329927712,1.96,0.0,1.96,65.01
2020-03-14 23:30:00,30.0625,-0.0815,30.0626104738,21.2325,-9.4915,23.257420934,8.83,9.41,12.9041466204,78.39,30.1625,-9.4915,31.6206416522,21.2325,-9.4915,23.257420934,8.93,0.0,8.93,65.1
2020-03-15 00:00:00,29.3865,0.59,29.3924221909,22.4465,-10.34,24.7135784995,6.94,10.93,12.9471425419,78.56,29.4965,-10.34,31.2563451518,22.4465,-10.34,24.7135784995,7.05,0.0,7.05,65.25
2020-03-15 00:30:00,22.5685,-0.1895,22.5692955694,22.3385,-8.9295,24.0571102275,0.23,8.74,8.743025792000001,78.3,22.5985,-8.9295,24.2987277959,22.3385,-8.9295,24.0571102275,0.26,0.0,0.26,65.04
2020-03-15 01:00:00,19.281,-0.5640000000000001,19.2892471859,20.071,-8.224,21.6905328888,-0.79,7.66,7.7006298444,78.42,19.281,-8.224,20.9616587368,20.071,-8.224,21.6905328888,-0.79,0.0,0.79,65.14
2020-03-15 01:30:00,25.5885,-0.2275,25.5895112986,17.7285,-9.4675,20.0980911656,7.86,9.24,12.1308367395,78.52,25.6685,-9.4675,27.3588276156,17.7285,-9.4675,20.0980911656,7.94,0.0,7.94,65.2
2020-03-15 02:00:00,23.6565,0.3775,23.6595117976,19.0565,-10.3225,21.6726601621,4.6,10.7,11.6468879964,78.84,23.7365,-10.3225,25.88388376,19.0565,-10.3225,21.6726601621,4.68,0.0,4.68,65.47
2020-03-15 02:30:00,22.225,0.234,22.2262318219,19.355,-10.356,21.951372645,2.87,10.59,10.9720098432,78.91,22.265,-10.356,24.5555892008,19.355,-10.356,21.951372645,2.91,0.0,2.91,65.53
2020-03-15 03:00:00,20.457,0.5545,20.4645136578,20.387,-10.1355,22.767479642,0.07,10.69,10.6902291837,79.07,20.457,-10.1355,22.8301819802,20.387,-10.1355,22.767479642,0.07,0.0,0.07,65.65
2020-03-15 03:30:00,24.795,-0.14250000000000002,24.7954094794,19.475,-10.7325,22.2365055989,5.32,10.59,11.8511813757,79.32,24.855,-10.7325,27.0731893439,19.475,-10.7325,22.2365055989,5.38,0.0,5.38,65.87
2020-03-15 04:00:00,40.4105,-0.765,40.4177403531,21.3505,-11.055,24.0428133805,19.06,10.29,21.6602793149,78.89,40.6805,-11.055,42.1558549344,21.3505,-11.055,24.0428133805,19.33,0.0,19.33,65.52
2020-03-15 04:30:00,31.735,-2.01,31.7985899845,19.585,-9.13,21.6085428708,12.15,7.12,14.0825033286,78.89,31.895,-9.13,33.1760143025,19.585,-9.13,21.6085428708,12.31,0.0,12.31,65.52
2020-03-15 05:00:00,33.129,-2.18,33.2006482015,17.579,-8.9,19.7035844709,15.55,6.72,16.9399203068,79.03,33.349,-8.9,34.5161672409,17.579,-8.9,19.7035844709,15.77,0.0,15.77,65.66
2020-03-15 05:30:00,30.664,-3.3255,30.8437975329,12.184,-7.7555,14.4429095493,18.48,4.43,19.0035601928,79.12,30.894,-7.7555,31.852582568,12.184,-7.7555,14.4429095493,18.71,0.0,18.71,65.75
2020-03-15 06:00:00,33.7385,-3.346,33.904013011,6.5985,-7.716,10.1526773932,27.14,4.37,27.4895707496,78.97,34.0685,-7.716,34.9313519385,6.5985,-7.716,10.1526773932,27.47,0.0,27.47,65.61
2020-03-15 06:30:00,43.8575,-3.22,43.9755466851,8.4075,-8.78,12.1562517352,35.45,5.5600000000000005,35.8833680136,78.74,44.3175,-8.78,45.1788579565,8.4075,-8.78,12.1562517352,35.91,0.0,35.91,65.43
2020-03-15 07:00:00,39.6395,-3.1085,39.7611963163,10.0395,-8.5185,13.1664878574,29.6,5.41,30.0903323345,78.87,40.0095,-8.5185,40.906294534,10.0395,-8.5185,13.1664878574,29.97,0.0,29.97,65.54
2020-03-15 07:30:00,32.8515,-3.5715,33.0450701997,7.7215,-7.3915,10.6890520861,25.13,3.8200000000000003,25.4186801388,79.11,33.1715,-7.3915,33.9850361851,7.7215,-7.3915,10.6890520861,25.45,0.0,25.45,65.76
2020-03-15 08:00:00,27.265,-4.232,27.5914850815,3.505,-6.082,7.0196687244,23.76,1.85,23.8319134775,79.11,27.565,-6.082,28.22799938,3.505,-6.082,7.0196687244,24.06,0.0,24.06,65.76
2020-03-15 08:30:00,30.757,-3.7335000000000003,30.9827705548,3.877,-7.0435,8.0400261971,26.88,3.31,27.0830297419,79.25,31.077,-7.0435,31.8651976496,3.877,-7.0435,8.0400261971,27.2,0.0,27.2,65.91
2020-03-15 09:00:00,28.787,-4.322,29.1096384897,5.707,-5.472,7.9064930911,23.08,1.15,23.1086325861,78.85,29.097,-5.472,29.6070632282,5.707,-5.472,7.9064930911,23.39,0.0,23.39,65.56
2020-03-15 09:30:00,25.734,-4.5065,26.1256061796,5.774,-4.9665,7.61611438,19.96,0.46,19.9652998976,78.68,25.974,-4.9665,26.4445608443,5.774,-4.9665,7.61611438,20.2,0.0,20.2,65.4
2020-03-15 10:00:00,30.0035,-4.5125,30.3409404683,5.6335,-4.9925,7.527375273,24.37,0.48,24.3747266651,78.43,30.3035,-4.9925,30.7120036549,5.6335,-4.9925,7.527375273,24.67,0.0,24.67,65.2
2020-03-15 10:30:00,27.2575,-4.8305,27.6822151661,3.3675,-4.7405,5.8148427752,23.89,-0.09,23.8901695264,78.55,27.5475,-4.7405,27.9524077049,3.3675,-4.7405,5.8148427752,24.18,0.0,24.18,65.3
2020-03-15 11:00:00,26.8875,-4.845,27.3205358888,0.8175,-4.475,4.5490582817,26.07,-0.37,26.0726254911,78.48,27.2075,-4.475,27.5730607886,0.8175,-4.475,4.5490582817,26.39,0.0,26.39,65.24
2020-03-15 11:30:00,26.3525,-4.8515,26.7953598315,0.8825000000000001,-4.5715,4.6559014702,25.47,-0.28,25.4715390191,78.25,26.6525,-4.5715,27.0417153395,0.8825000000000001,-4.5715,4.6559014702,25.77,0.0,25.77,65.04
2020-03-15 12:00:00,25.258,-4.729,25.6968870683,1.478,-3.6390000000000002,3.9276971625,23.78,-1.09,23.8049679689,78.15,25.548000000000002,-3.6390000000000002,25.8058641591,1.478,-3.6390000000000002,3.9276971625,24.07,0.0,24.07,64.96
2020-03-15 12:30:00,22.143,-4.5775,22.6111909295,2.103,-3.7875,4.3321778876,20.04,-0.79,20.0555653124,78.47,22.373,-3.7875,22.6913262118,2.103,-3.7875,4.3321778876,20.27,0.0,20.27,65.22
2020-03-15 13:00:00,31.936,-3.8125,32.1627618878,0.776,-4.6925,4.756230887,31.16,0.88,31.1724237107,78.4,32.306,-4.6925,32.6450178779,0.776,-4.6925,4.756230887,31.53,0.0,31.53,65.17
2020-03-15 13:30:00,29.0945,-3.349,29.2866135162,2.1545,-5.389,5.8037221893,26.94,2.04,27.0171279006,78.55,29.4045,-5.389,29.8942459555,2.1545,-5.389,5.8037221893,27.25,0.0,27.25,65.33
2020-03-15 14:00:00,27.295,-2.927,27.4514909249,2.745,-6.6370000000000005,7.1822554953,24.55,3.71,24.8287454375,79.0,27.585,-6.6370000000000005,28.3722046024,2.745,-6.6370000000000005,7.1822554953,24.84,0.0,24.84,65.68
2020-03-15 14:30:00,18.342,-2.4655,18.5069623183,3.362,-5.6655,6.5879385433,14.98,3.2,15.3179763677,79.16,18.512,-5.6655,19.3595463338,3.362,-5.6655,6.5879385433,15.15,0.0,15.15,65.81
2020-03-15 15:00:00,23.0455,-2.2195,23.1521327419,2.9655,-6.9695,7.5741745755,20.08,4.75,20.6341682653,79.24,23.2655,-6.9695,24.2869804731,2.9655,-6.9695,7.5741745755,20.3,0.0,20.3,65.88
2020-03-15 15:30:00,22.6295,-2.105,22.727192859,4.2995,-6.955,8.1766573396,18.33,4.85,18.9607858487,79.24,22.8195,-6.955,23.8558505455,4.2995,-6.955,8.1766573396,18.52,0.0,18.52,65.88
2020-03-15 16:00:00,24.243,-2.073,24.3314688829,3.133,-6.933,7.6080337801999995,21.11,4.86,21.6622182613,79.24,24.503,-6.933,25.4649464559,3.133,-6.933,7.6080337801999995,21.37,0.0,21.37,65.88
2020-03-15 16:30:00,22.3265,-2.051,22.4205085413,4.0265,-6.301,7.4776535925,18.3,4.25,18.7870301006,79.12,22.5365,-6.301,23.4007784753,4.0265,-6.301,7.4776535925,18.51,0.0,18.51,65.85
2020-03-15 17:00:00,29.0835,-2.5795,29.1976675866,6.9935,-5.9195,9.1623972027,22.09,3.34,22.3410765184,78.67,29.3235,-5.9195,29.915015168,6.9935,-5.9195,9.1623972027,22.33,0.0,22.33,65.63
2020-03-15 17:30:00,26.9695,-2.9755000000000003,27.1331445008,6.5695,-4.7755,8.1218058645,20.4,1.8,20.4792577991,78.67,27.2295,-4.7755,27.645091255,6.5695,-4.7755,8.1218058645,20.66,0.0,20.66,65.63
2020-03-15 18:00:00,20.807,-3.1,21.0366643981,4.077,-3.58,5.4257099996,16.73,0.48,16.7368844174,78.76,20.997,-3.58,21.3000096009,4.077,-3.58,5.4257099996,16.92,0.0,16.92,65.71
2020-03-15 18:30:00,23.5145,-3.8015,23.8198050475,5.4245,-2.2815,5.8847635891,18.09,-1.52,18.1537461699,78.56,23.7545,-2.2815,23.8638117764,5.4245,-2.2815,5.8847635891,18.33,0.0,18.33,65.55
2020-03-15 19:00:00,20.3065,-4.1235,20.7209361396,4.7065,-1.6535000000000002,4.9885072417,15.6,-2.47,15.7943312616,78.38,20.4965,-1.6535000000000002,20.5630876694,4.7065,-1.6535000000000002,4.9885072417,15.79,0.0,15.79,65.4
2020-03-15 19:30:00,12.16,-3.957,12.7876287481,7.31,-1.617,7.4867074873,4.85,-2.34,5.3849883937,78.5,12.22,-1.617,12.326519744,7.31,-1.617,7.4867074873,4.91,0.0,4.91,65.51
2020-03-15 20:00:00,8.6595,-3.407,9.305621379,12.5095,-2.717,12.8011592932,-3.85,-0.6900000000000001,3.9113424805,78.79,8.6295,-2.717,9.047118837,12.5095,-2.717,12.8011592932,-3.88,0.0,3.88,65.73
2020-03-15 20:30:00,7.7545,-3.2415,8.4047363135,19.2745,-3.1115,19.5240308978,-11.52,-0.13,11.5207334836,78.56,7.6245,-3.1115,8.2349518821,19.2745,-3.1115,19.5240308978,-11.65,0.0,11.65,65.55
2020-03-15 21:00:00,15.2225,-3.2295,15.5613038175,15.6925,-4.0895,16.2166139036,-0.47000000000000003,0.86,0.9800510191,78.66,15.2325,-4.0895,15.7719075099,15.6925,-4.0895,16.2166139036,-0.46,0.0,0.46,65.64
2020-03-15 21:30:00,5.8965,-3.495,6.8544684148,11.7465,-2.815,12.0790929813,-5.85,-0.68,5.8893887629,78.8,5.8165,-2.815,6.4618803185,11.7465,-2.815,12.0790929813,-5.93,0.0,5.93,65.75
2020-03-15 22:00:00,1.9445000000000001,-3.384,3.9028881934,10.1845,-2.974,10.6098405384,-8.24,-0.41000000000000003,8.2501939371,78.97,1.8445,-2.974,3.499550864,10.1845,-2.974,10.6098405384,-8.34,0.0,8.34,65.89
2020-03-15 22:30:00,2.032,-3.34,3.9095554735,9.502,-3.45,10.1089318921,-7.47,0.11,7.4708098624,79.09,1.932,-3.45,3.9541274638,9.502,-3.45,10.1089318921,-7.57,0.0,7.57,65.99
2020-03-15 23:00:00,16.229,-2.8355,16.4748444985,4.729,-5.7055,7.4105445987,11.5,2.87,11.8527169881,78.83,16.329,-5.7055,17.2970798475,4.729,-5.7055,7.4105445987,11.6,0.0,11.6,65.74
2020-03-15 23:30:00,16.025,-2.883,16.2822699277,4.9350000000000005,-5.453,7.3545519238,11.09,2.5700000000000003,11.3838921288,78.76,16.145,-5.453,17.0410162256,4.9350000000000005,-5.453,7.3545519238,11.21,0.0,11.21,65.58
2020-03-16 00:00:00,14.693,-3.014,14.9989481298,6.683,-5.624,8.7345214523,8.01,2.61,8.4244999852,78.81,14.803,-5.624,15.8353460651,6.683,-5.624,8.7345214523,8.12,0.0,8.12,65.62
2020-03-16 00:30:00,11.847,-3.3905,12.3226173863,6.437,-4.2905,7.7358489676,5.41,0.9,5.4843504629,78.63,11.877,-4.2905,12.6282033263,6.437,-4.2905,7.7358489676,5.44,0.0,5.44,65.4
2020-03-16 01:00:00,22.5755,-3.359,22.8240242124,5.9955,-4.799,7.6796107486,16.58,1.44,16.64241569,78.54,22.7555,-4.799,23.2560353726,5.9955,-4.799,7.6796107486,16.76,0.0,16.76,65.33
2020-03-16 01:30:00,23.8565,-3.899,24.1730178763,2.9565,-4.319,5.2339901844,20.9,0.42,20.9042196697,78.63,24.1165,-4.319,24.500190473700002,2.9565,-4.319,5.2339901844,21.16,0.0,21.16,65.38
2020-03-16 02:00:00,28.138,-3.844,28.3993552744,4.058,-5.144,6.551953907,24.08,1.3,24.1150658303,78.63,28.398,-5.144,28.8601306303,4.058,-5.144,6.551953907,24.34,0.0,24.34,65.38
2020-03-16 02:30:00,25.308,-3.9370000000000003,25.6123960808,5.318,-4.577,7.016413115,19.99,0.64,20.0002424985,78.67,25.568,-4.577,25.974440379,5.318,-4.577,7.016413115,20.25,0.0,20.25,65.38
2020-03-16 03:00:00,31.402,-3.6215,31.6101386623,4.382,-5.4015,6.9554386095,27.02,1.78,27.0785671704,78.86,31.712,-5.4015,32.1687293229,4.382,-5.4015,6.9554386095,27.33,0.0,27.33,65.55
2020-03-16 03:30:00,30.8415,-3.685,31.0608652045,2.6015,-5.405,5.998485413,28.24,1.72,28.2923311164,78.86,31.1815,-5.405,31.6464842795,2.6015,-5.405,5.998485413,28.58,0.0,28.58,65.55
2020-03-16 04:00:00,24.4845,-3.515,24.7355203149,2.8245,-5.185,5.9044072734,21.66,1.67,21.7242836476,79.02,24.7345,-5.185,25.272113391,2.8245,-5.185,5.9044072734,21.91,0.0,21.91,65.67
2020-03-16 04:30:00,23.0065,-3.588,23.2846040604,2.0565,-4.968,5.376822133,20.95,1.38,20.9954018776,79.14,23.2365,-4.968,23.7616488538,2.0565,-4.968,5.376822133,21.18,0.0,21.18,65.77
2020-03-16 05:00:00,21.2205,-3.9575,21.5863713139,2.5605,-4.7175,5.3675847921,18.66,0.76,18.6754705429,79.29,21.4305,-4.7175,21.9435898727,2.5605,-4.7175,5.3675847921,18.87,0.0,18.87,65.91
2020-03-16 05:30:00,25.767,-3.8115,26.0473764754,1.437,-4.5415,4.7634222204,24.33,0.73,24.3409490366,79.37,26.057,-4.5415,26.4498104199,1.437,-4.5415,4.7634222204,24.62,0.0,24.62,65.99
2020-03-16 06:00:00,25.669,-3.348,25.8864185433,1.409,-4.808,5.0102040877,24.26,1.46,24.3038926923,79.3,25.949,-4.808,26.390670037,1.409,-4.808,5.0102040877,24.54,0.0,24.54,65.91
2020-03-16 06:30:00,31.863,-3.5404999999999998,32.0591002564,2.013,-4.6905,5.1042099536,29.85,1.15,29.872144215,78.99,32.243,-4.6905,32.5823854137,2.013,-4.6905,5.1042099536,30.23,0.0,30.23,65.66
2020-03-16 07:00:00,28.922,-3.478,29.1303719166,1.842,-4.598,4.9532381328,27.08,1.12,27.1031511083,78.84,29.252,-4.598,29.6111652591,1.842,-4.598,4.9532381328,27.41,0.0,27.41,65.51
2020-03-16 07:30:00,23.9415,-3.7205,24.2288576392,1.3315000000000001,-3.9705,4.1878111825,22.61,0.25,22.6113820896,78.42,24.2115,-3.9705,24.5349057977,1.3315000000000001,-3.9705,4.1878111825,22.88,0.0,22.88,65.19
2020-03-16 08:00:00,25.3715,-4.13,25.7054451868,0.8915000000000001,-3.67,3.7767277172,24.48,-0.46,24.484321514,78.1,25.6215,-3.67,25.8830091421,0.8915000000000001,-3.67,3.7767277172,24.73,0.0,24.73,64.94
2020-03-16 08:30:00,24.1895,-3.9215,24.5053070273,0.5595,-3.2715,3.3189987195,23.63,-0.65,23.6389382164,78.0,24.4995,-3.2715,24.7169620403,0.5595,-3.2715,3.3189987195,23.94,0.0,23.94,64.86
2020-03-16 09:00:00,25.057,-3.957,25.3675205332,0.5670000000000001,-3.287,3.3355446332,24.49,-0.67,24.499163251,77.91,25.347,-3.287,25.5592405599,0.5670000000000001,-3.287,3.3355446332,24.78,0.0,24.78,64.77
2020-03-16 09:30:00,28.912,-3.9685,29.1830899024,0.512,-3.3085,3.3478823531,28.4,-0.66,28.4076679789,77.95,29.262,-3.3085,29.4484433587,0.512,-3.3085,3.3478823531,28.75,0.0,28.75,64.77
2020-03-16 10:00:00,24.276,-3.94,24.593653165,1.036,-3.03,3.2022173568,23.24,-0.91,23.2578094411,77.98,24.536,-3.03,24.7223824904,1.036,-3.03,3.2022173568,23.5,0.0,23.5,64.85
2020-03-16 10:30:00,14.95,-3.99,15.473286658,1.6099999999999999,-1.87,2.4675899172999998,13.34,-2.12,13.5074053763,78.31,15.13,-1.87,15.2451238106,1.6099999999999999,-1.87,2.4675899172999998,13.52,0.0,13.52,65.33
2020-03-16 11:00:00,25.9095,-3.6545,26.1659618684,1.5695000000000001,-3.0145,3.3986086124,24.34,-0.64,24.3484126793,78.25,26.1795,-3.0145,26.3524843326,1.5695000000000001,-3.0145,3.3986086124,24.61,0.0,24.61,65.33
2020-03-16 11:30:00,32.0145,-3.6295,32.2195822521,2.0145,-3.5695,4.0987242527,30.0,-0.06,30.0000599999,78.32,32.3945,-3.5695,32.5905655137,2.0145,-3.5695,4.0987242527,30.38,0.0,30.38,65.36
2020-03-16 12:00:00,31.7445,-3.54,31.9412723643,2.1645,-3.8200000000000003,4.3906104644,29.58,0.28,29.5813251901,78.39,32.0845,-3.8200000000000003,32.311105525,2.1645,-3.8200000000000003,4.3906104644,29.92,0.0,29.92,65.42
2020-03-16 12:30:00,31.233,-3.9175,31.477723794,3.233,-3.4375,4.7189718425,28.0,-0.48,28.0041139835,78.24,31.573,-3.4375,31.7595770635,3.233,-3.4375,4.7189718425,28.34,0.0,28.34,65.3
2020-03-16 13:00:00,29.2335,-3.7359999999999998,29.4712608867,1.6835,-3.366,3.7635260395,27.55,-0.37,27.5524844615,78.37,29.5835,-3.366,29.7743753629,1.6835,-3.366,3.7635260395,27.9,0.0,27.9,65.41
2020-03-16 13:30:00,30.9595,-3.482,31.1546940966,4.8395,-4.142,6.3700019035,26.12,0.66,26.1283371074,78.45,31.2895,-4.142,31.5624614732,4.8395,-4.142,6.3700019035,26.45,0.0,26.45,65.49
2020-03-16 14:00:00,26.5905,-3.6885,26.8451061182,5.9905,-3.3085,6.8434101514000005,20.6,-0.38,20.6035045563,78.29,26.8405,-3.3085,27.0436427372,5.9905,-3.3085,6.8434101514000005,20.85,0.0,20.85,65.35
2020-03-16 14:30:00,27.396,-3.491,27.6175287997,7.5760000000000005,-3.661,8.4141961589,19.82,0.17,19.8207290481,78.29,27.616,-3.661,27.8576089606,7.5760000000000005,-3.661,8.4141961589,20.04,0.0,20.04,65.39
2020-03-16 15:00:00,23.985,-3.1295,24.1883028601,5.495,-2.9995000000000003,6.2603534445,18.49,-0.13,18.4904569981,78.29,24.225,-2.9995000000000003,24.4099902755,5.495,-2.9995000000000003,6.2603534445,18.73,0.0,18.73,65.39
2020-03-16 15:30:00,26.0395,-2.8475,26.1947287923,7.5695,-3.6575,8.4068208319,18.47,0.81,18.4877527028,78.22,26.2695,-3.6575,26.5228945724,7.5695,-3.6575,8.4068208319,18.7,0.0,18.7,65.3
2020-03-16 16:00:00,22.505,-2.968,22.6998689203,8.505,-3.048,9.0346737074,14.0,0.08,14.0002285696,77.82,22.645,-3.048,22.8492084983,8.505,-3.048,9.0346737074,14.14,0.0,14.14,64.97
2020-03-16 16:30:00,28.9265,-2.787,29.0604502933,11.8865,-3.3970000000000002,12.3623821026,17.04,0.61,17.0509149315,77.53,29.1465,-3.3970000000000002,29.343791017,11.8865,-3.3970000000000002,12.3623821026,17.26,0.0,17.26,64.74
2020-03-16 17:00:00,31.6735,-3.008,31.8160127334,10.4835,-3.678,11.1099710283,21.19,0.67,21.2005896144,77.2,31.9335,-3.678,32.1446123985,10.4835,-3.678,11.1099710283,21.45,0.0,21.45,64.46
2020-03-16 17:30:00,29.7075,-2.8505000000000003,29.8439425428,12.3075,-4.0805,12.9663038874,17.4,1.23,17.4434199628,77.43,29.9175,-4.0805,30.1944909959,12.3075,-4.0805,12.9663038874,17.61,0.0,17.61,64.63
2020-03-16 18:00:00,37.7845,-2.638,37.876476661,13.3345,-4.798,14.1714393853,24.45,2.16,24.545225605,77.05,38.0745,-4.798,38.3756218744,13.3345,-4.798,14.1714393853,24.74,0.0,24.74,64.31
2020-03-16 18:30:00,41.7305,-2.626,41.8130422984,13.3105,-5.176,14.2814700311,28.42,2.55,28.5341707432,76.99,42.0605,-5.176,42.377784702,13.3105,-5.176,14.2814700311,28.75,0.0,28.75,64.26
2020-03-16 19:00:00,37.1785,-2.6345,37.271724571,10.7985,-4.8645,11.8436042867,26.38,2.23,26.4740873308,77.1,37.5085,-4.8645,37.8226246115,10.7985,-4.8645,11.8436042867,26.71,0.0,26.71,64.36
2020-03-16 19:30:00,32.1765,-2.414,32.2669265386,11.9465,-5.174,13.0187994166,20.23,2.76,20.4174067893,77.3,32.4165,-5.174,32.82681447,11.9465,-5.174,13.0187994166,20.47,0.0,20.47,64.52
2020-03-16 20:00:00,20.8955,-1.705,20.9649456296,14.9755,-5.775,16.0504275722,5.92,4.07,7.1841005004,77.49,20.985500000000002,-5.775,21.7656112997,14.9755,-5.775,16.0504275722,6.01,0.0,6.01,64.7
2020-03-16 20:30:00,35.8315,-1.323,35.8559161262,15.6215,-7.453,17.3083353113,20.21,6.13,21.1192092655,77.53,36.0615,-7.453,36.8236200183,15.6215,-7.453,17.3083353113,20.44,0.0,20.44,64.7
2020-03-16 21:00:00,34.758,-1.1725,34.7777704899,15.828,-7.2425,17.4063031759,18.93,6.07,19.8793812781,77.46,34.978,-7.2425,35.7199424727,15.828,-7.2425,17.4063031759,19.15,0.0,19.15,64.7
2020-03-16 21:30:00,33.6355,-1.7185000000000001,33.6793720621,17.4055,-6.7085,18.6535627294,16.23,4.99,16.9797820952,77.32,33.8455,-6.7085,34.5039395215,17.4055,-6.7085,18.6535627294,16.44,0.0,16.44,64.55
2020-03-16 22:00:00,34.8795,-2.183,34.9477468408,14.3595,-6.143,15.6183126249,20.52,3.96,20.8986123941,77.36,35.1295,-6.143,35.6625604696,14.3595,-6.143,15.6183126249,20.77,0.0,20.77,64.55
2020-03-16 22:30:00,30.0715,-2.2165,30.1530758713,14.2615,-5.9365,15.4477316943,15.81,3.7199999999999998,16.2417517528,77.54,30.2715,-5.9365,30.8481076324,14.2615,-5.9365,15.4477316943,16.01,0.0,16.01,64.73
2020-03-16 23:00:00,29.189,-1.6055000000000001,29.2331207922,9.779,-7.0455,12.0527138541,19.41,5.44,20.1579190394,77.69,29.419,-7.0455,30.2508947182,9.779,-7.0455,12.0527138541,19.64,0.0,19.64,64.85
2020-03-16 23:30:00,23.3385,-1.4665,23.3845291699,10.5685,-8.586500000000001,13.6169443893,12.77,7.12,14.6207831528,78.41,23.4785,-8.586500000000001,24.9993588818,10.5685,-8.586500000000001,13.6169443893,12.91,0.0,12.91,65.45
2020-03-17 00:00:00,25.2275,-1.709,25.2853205882,11.4275,-8.629,14.3194761514,13.8,6.92,15.4378236808,78.22,25.3975,-8.629,26.8233601036,11.4275,-8.629,14.3194761514,13.97,0.0,13.97,65.3
2020-03-17 00:30:00,30.9405,-2.2865,31.0248710312,22.0205,-9.5565,24.0047727025,8.92,7.27,11.5073585153,77.76,31.0605,-9.5565,32.4974053195,22.0205,-9.5565,24.0047727025,9.04,0.0,9.04,64.92
2020-03-17 01:00:00,31.2875,-2.4185,31.3808348917,22.3075,-9.1685,24.1181663586,8.98,6.75,11.2340064091,77.8,31.4175,-9.1685,32.7279803608,22.3075,-9.1685,24.1181663586,9.11,0.0,9.11,64.92
2020-03-17 01:30:00,29.737,-2.348,29.8295536842,18.477,-9.448,20.7524512528,11.26,7.1,13.3115588869,78.24,29.867,-9.448,31.3257464875,18.477,-9.448,20.7524512528,11.39,0.0,11.39,65.3
2020-03-17 02:00:00,31.0795,-1.9609999999999999,31.1413044243,20.9595,-10.611,23.4924234861,10.12,8.65,13.3130349658,78.33,31.2095,-10.611,32.9640138826,20.9595,-10.611,23.4924234861,10.25,0.0,10.25,65.36
2020-03-17 02:30:00,27.217,-1.7715,27.2745907623,19.267,-10.2915,21.8433573713,7.95,8.52,11.6530210675,78.5,27.287,-10.2915,29.1632532693,19.267,-10.2915,21.8433573713,8.02,0.0,8.02,65.5
2020-03-17 03:00:00,35.036,-1.4975,35.0679882835,19.456,-10.8075,22.256189976,15.58,9.31,18.1497245158,78.58,35.246,-10.8075,36.8657371044,19.456,-10.8075,22.256189976,15.79,0.0,15.79,65.56
2020-03-17 03:30:00,29.409,-1.218,29.4342114724,25.619,-10.698,27.7629314915,3.79,9.48,10.2095298618,78.45,29.469,-10.698,31.3507442495,25.619,-10.698,27.7629314915,3.85,0.0,3.85,65.45
2020-03-17 04:00:00,32.8395,-0.8345,32.8501012251,26.4095,-11.6545,28.8667466213,6.43,10.82,12.5863934469,78.51,32.9295,-11.6545,34.9310655506,26.4095,-11.6545,28.8667466213,6.52,0.0,6.52,65.49
2020-03-17 04:30:00,35.8685,-1.1685,35.8875282584,25.2485,-11.0385,27.556038077,10.62,9.87,14.4983205924,78.55,35.9885,-11.0385,37.6433342639,25.2485,-11.0385,27.556038077,10.74,0.0,10.74,65.49
2020-03-17 05:00:00,33.153,-1.429,33.1837829369,24.023,-10.709,26.3018480339,9.13,9.28,13.0182679339,78.65,33.283,-10.709,34.9634204562,24.023,-10.709,26.3018480339,9.26,0.0,9.26,65.6
2020-03-17 05:30:00,35.8555,-2.426,35.9374784348,20.7255,-9.136,22.6497868919,15.13,6.71,16.5511631011,78.43,36.0655,-9.136,37.2046608135,20.7255,-9.136,22.6497868919,15.34,0.0,15.34,65.42
2020-03-17 06:00:00,28.467,-2.5045,28.5769594123,19.867,-8.2745,21.5212694619,8.6,5.77,10.356297601,78.58,28.567,-8.2745,29.7412313002,19.867,-8.2745,21.5212694619,8.7,0.0,8.7,65.55
2020-03-17 06:30:00,27.148,-2.667,27.2786875234,21.048,-8.197,22.5878089464,6.1,5.53,8.2335229398,78.53,27.218,-8.197,28.4255225634,21.048,-8.197,22.5878089464,6.17,0.0,6.17,65.5
2020-03-17 07:00:00,29.452,-2.916,29.5960024328,21.212,-7.876,22.6269821231,8.24,4.96,9.6176504407,78.35,29.572,-7.876,30.6028521547,21.212,-7.876,22.6269821231,8.36,0.0,8.36,65.3
2020-03-17 07:30:00,26.383,-2.9025,26.5421776659,20.603,-7.6925,21.9922296562,5.78,4.79,7.5068302232,78.09,26.423,-7.6925,27.5199833803,20.603,-7.6925,21.9922296562,5.82,0.0,5.82,64.91
2020-03-17 08:00:00,25.4835,-3.163,25.6790447885,19.6735,-7.343,20.999196443,5.8100000000000005,4.18,7.157408749,78.16,25.5435,-7.343,26.5779991958,19.6735,-7.343,20.999196443,5.87,0.0,5.87,64.98
2020-03-17 08:30:00,30.072,-3.2,30.2417787837,19.992,-7.53,21.3630747787,10.08,4.33,10.9706563158,78.16,30.162,-7.53,31.0877330148,19.992,-7.53,21.3630747787,10.17,0.0,10.17,64.98
2020-03-17 09:00:00,40.9175,-2.877,41.0185194181,19.3875,-8.637,21.2243474635,21.53,5.76,22.287182415,78.16,41.1675,-8.637,42.0637709347,19.3875,-8.637,21.2243474635,21.78,0.0,21.78,64.93
2020-03-17 09:30:00,28.706,-3.136,28.8767888104,19.886,-7.116,21.1208534865,8.82,3.98,9.6764042909,78.09,28.816,-7.116,29.6816325697,19.886,-7.116,21.1208534865,8.93,0.0,8.93,64.93
