Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-17 10:00:00,30.556,-3.0385,30.7067031485,20.026,-7.7785,21.4836155768,10.53,4.74,11.547662101,78.03,30.666,-7.7785,31.6371398557,20.026,-7.7785,21.4836155768,10.64,0.0,10.64,64.85
2020-03-17 10:30:00,33.077,-2.761,33.1920329296,19.487,-8.271,21.1696152539,13.59,5.51,14.6645218129,78.2,33.207,-8.271,34.2215471596,19.487,-8.271,21.1696152539,13.72,0.0,13.72,65.01
2020-03-17 11:00:00,31.2675,-2.689,31.3829137788,20.2575,-7.989,21.7759139246,11.01,5.3,12.2192512046,78.04,31.4075,-7.989,32.4076407233,20.2575,-7.989,21.7759139246,11.15,0.0,11.15,64.89
2020-03-17 11:30:00,38.6575,-0.036000000000000004,38.6575167626,22.2275,-9.326,24.1046890096,16.43,9.29,18.8745595975,77.56,38.8575,-9.326,39.960975742,22.2275,-9.326,24.1046890096,16.63,0.0,16.63,64.47
2020-03-17 12:00:00,38.232,-0.41050000000000003,38.2342037219,21.492,-8.5105,23.1156802679,16.74,8.1,18.5967093863,77.56,38.422,-8.5105,39.3532551926,21.492,-8.5105,23.1156802679,16.93,0.0,16.93,64.47
2020-03-17 12:30:00,40.54,-0.17500000000000002,40.5403777116,20.62,-8.945,22.4765972736,19.92,8.77,21.7650936134,77.72,40.79,-8.945,41.7592759157,20.62,-8.945,22.4765972736,20.17,0.0,20.17,64.62
2020-03-17 13:00:00,43.282,-0.47450000000000003,43.2846008905,20.852,-9.1245,22.7609842549,22.43,8.65,24.040120632,77.35,43.512,-9.1245,44.4584147744,20.852,-9.1245,22.7609842549,22.66,0.0,22.66,64.3
2020-03-17 13:30:00,47.096,-0.241,47.0966166195,20.446,-10.251,22.8718586258,26.65,10.01,28.4679222986,77.38,47.426,-10.251,48.5212167716,20.446,-10.251,22.8718586258,26.98,0.0,26.98,64.33
2020-03-17 14:00:00,47.7885,0.016,47.7885026785,19.8185,-10.654,22.5006812841,27.97,10.67,29.9360952698,77.48,48.1185,-10.654,49.2838488579,19.8185,-10.654,22.5006812841,28.3,0.0,28.3,64.42
2020-03-17 14:30:00,45.5205,-0.1915,45.5209028085,22.0705,-10.4015,24.3987330101,23.45,10.21,25.5762898013,77.54,45.7605,-10.4015,46.9277589759,22.0705,-10.4015,24.3987330101,23.69,0.0,23.69,64.46
2020-03-17 15:00:00,32.5715,-1.2535,32.5956112767,23.6515,-9.1035,25.3429904411,8.92,7.85,11.8822935496,77.97,32.6915,-9.1035,33.9353485985,23.6515,-9.1035,25.3429904411,9.04,0.0,9.04,64.82
2020-03-17 15:30:00,32.5275,-0.9135000000000001,32.5403248063,26.4875,-9.9635,28.2994520883,6.04,9.05,10.880445762899999,78.09,32.5675,-9.9635,34.0575012075,26.4875,-9.9635,28.2994520883,6.08,0.0,6.08,64.95
2020-03-17 16:00:00,32.869,-0.8395,32.8797189959,28.149,-9.8695,29.8290668853,4.72,9.03,10.1891756291,78.02,32.899,-9.8695,34.3475069146,28.149,-9.8695,29.8290668853,4.75,0.0,4.75,64.88
2020-03-17 16:30:00,34.5705,-0.5915,34.5755599015,28.3505,-10.7215,30.310087636,6.22,10.13,11.8871905848,78.23,34.6205,-10.7215,36.2426486684,28.3505,-10.7215,30.310087636,6.27,0.0,6.27,65.03
2020-03-17 17:00:00,34.208,-1.011,34.2229365339,28.618,-9.701,30.2175334036,5.59,8.69,10.3326763232,78.07,34.258,-9.701,35.6050553293,28.618,-9.701,30.2175334036,5.64,0.0,5.64,64.91
2020-03-17 17:30:00,29.7065,-1.5055,29.7446242622,27.5365,-8.0255,28.6821805744,2.17,6.52,6.8716300832,78.17,29.7065,-8.0255,30.7714931796,27.5365,-8.0255,28.6821805744,2.17,0.0,2.17,65.01
2020-03-17 18:00:00,35.693,-1.7865000000000002,35.737680832,28.893,-8.2265,30.041317402,6.8,6.44,9.3655539078,77.84,35.773,-8.2265,36.7067137081,28.893,-8.2265,30.041317402,6.88,0.0,6.88,64.74
2020-03-17 18:30:00,28.899,-1.912,28.962181288700002,26.499,-7.282,27.4813486751,2.4,5.37,5.8819129541,77.84,28.909,-7.282,29.8120412753,26.499,-7.282,27.4813486751,2.41,0.0,2.41,64.74
2020-03-17 19:00:00,30.778,-1.591,30.8190941625,29.228,-8.511,30.4419628966,1.55,6.92,7.091466703,77.73,30.788,-8.511,31.9427310197,29.228,-8.511,30.4419628966,1.56,0.0,1.56,64.63
2020-03-17 19:30:00,29.9295,-1.272,29.9565177257,30.8595,-8.952,32.1317139949,-0.93,7.68,7.7361036705,77.87,29.8895,-8.952,31.2012902658,30.8595,-8.952,32.1317139949,-0.97,0.0,0.97,64.74
2020-03-17 20:00:00,26.126,-0.8225,26.138943786,30.276,-9.1525,31.6291705906,-4.15,8.33,9.306524593,78.22,26.066,-9.1525,27.626158116,30.276,-9.1525,31.6291705906,-4.21,0.0,4.21,65.02
2020-03-17 20:30:00,33.0325,-1.3885,33.0616694754,30.3725,-8.6585,31.58256447,2.66,7.27,7.7413500115,77.62,33.0025,-8.6585,34.119417177,30.3725,-8.6585,31.58256447,2.63,0.0,2.63,64.52
2020-03-17 21:00:00,32.5545,-0.7010000000000001,32.5620464844,29.9345,-9.671,31.457948618,2.62,8.97,9.3448006934,78.0,32.4945,-9.671,33.903108578,29.9345,-9.671,31.457948618,2.56,0.0,2.56,64.84
2020-03-17 21:30:00,28.9925,-0.3295,28.9943723246,31.4925,-9.9595,33.0298228348,-2.5,9.63,9.9492160495,78.07,28.9725,-9.9595,30.6365369534,31.4925,-9.9595,33.0298228348,-2.52,0.0,2.52,64.9
2020-03-17 22:00:00,24.8765,-0.35000000000000003,24.8789620413,31.9065,-10.14,33.4790134599,-7.03,9.79,12.052593082,78.4,24.8565,-10.14,26.8452079942,31.9065,-10.14,33.4790134599,-7.05,0.0,7.05,65.17
2020-03-17 22:30:00,25.0215,-0.292,25.0232037567,30.8315,-10.902,32.7022169929,-5.8100000000000005,10.61,12.0966193624,78.65,25.0215,-10.902,27.2933886912,30.8315,-10.902,32.7022169929,-5.8100000000000005,0.0,5.8100000000000005,65.38
2020-03-17 23:00:00,21.924,0.3965,21.9275850985,32.454,-12.1535,34.655009425,-10.53,12.55,16.3824112999,78.92,21.924,-12.1535,25.0672961895,32.454,-12.1535,34.655009425,-10.53,0.0,10.53,65.58
2020-03-17 23:30:00,21.009,0.275,21.0107997468,33.389,-11.555,35.331902666,-12.38,11.83,17.1234721946,78.82,21.019,-11.555,23.9857538135,33.389,-11.555,35.331902666,-12.37,0.0,12.37,65.48
2020-03-18 00:00:00,29.765,0.2755,29.7662749643,31.885,-12.2245,34.1480837713,-2.12,12.5,12.6785014887,78.63,29.735,-12.2245,32.1497842178,31.885,-12.2245,34.1480837713,-2.15,0.0,2.15,65.35
2020-03-18 00:30:00,28.388,0.35000000000000003,28.3901575198,31.188,-12.79,33.7086849936,-2.8,13.14,13.4350139561,78.38,28.408,-12.79,31.1544308887,31.188,-12.79,33.7086849936,-2.7800000000000002,0.0,2.7800000000000002,65.15
2020-03-18 01:00:00,32.124,-0.1565,32.1243812119,31.484,-12.1465,33.7458103807,0.64,11.99,12.0070687514,78.1,32.084,-12.1465,34.3062752022,31.484,-12.1465,33.7458103807,0.6000000000000001,0.0,0.6000000000000001,64.91
2020-03-18 01:30:00,37.123,0.0495,37.1230330018,31.203,-13.1105,33.8454194722,5.92,13.16,14.4302460131,78.28,37.053,-13.1105,39.3040712808,31.203,-13.1105,33.8454194722,5.85,0.0,5.85,65.04
2020-03-18 02:00:00,32.6335,0.263,32.634559768,30.9835,-13.607,33.839735833,1.65,13.87,13.9677986813,78.49,32.5935,-13.607,35.3197776218,30.9835,-13.607,33.839735833,1.6099999999999999,0.0,1.6099999999999999,65.2
2020-03-18 02:30:00,26.2215,0.905,26.2371127842,32.2215,-14.185,35.205671237,-6.0,15.09,16.2390917234,78.81,26.2215,-14.185,29.812435111,32.2215,-14.185,35.205671237,-6.0,0.0,6.0,65.47
2020-03-18 03:00:00,25.3065,0.765,25.3180601005,29.0865,-13.535,32.0814698424,-3.7800000000000002,14.3,14.791159521800001,78.98,25.2765,-13.535,28.6722457657,29.0865,-13.535,32.0814698424,-3.81,0.0,3.81,65.59
2020-03-18 03:30:00,18.4455,1.3765,18.4967895187,28.4255,-13.6835,31.5475390879,-9.98,15.06,18.0666543665,79.52,18.4455,-13.6835,22.9668161159,28.4255,-13.6835,31.5475390879,-9.98,0.0,9.98,66.03
2020-03-18 04:00:00,27.1505,1.0175,27.1695593726,28.860500000000002,-14.2025,32.1658120759,-1.71,15.22,15.3157598571,79.18,27.1005,-14.2025,30.596537492,28.860500000000002,-14.2025,32.1658120759,-1.76,0.0,1.76,65.77
2020-03-18 04:30:00,28.519,0.3255,28.5208574775,28.589,-14.2145,31.9277767978,-0.07,14.54,14.5401684997,79.29,28.489,-14.2145,31.8382652048,28.589,-14.2145,31.9277767978,-0.1,0.0,0.1,65.86
2020-03-18 05:00:00,29.169,-0.157,29.1694225174,28.999,-13.837,32.1310530484,0.17,13.68,13.6810562458,79.15,29.119,-13.837,32.2393971718,28.999,-13.837,32.1310530484,0.12,0.0,0.12,65.75
2020-03-18 05:30:00,35.975,-0.3865,35.9770761354,28.945,-12.836500000000001,31.6636819914,7.03,12.45,14.297671139,79.37,35.915,-12.836500000000001,38.1400440122,28.945,-12.836500000000001,31.6636819914,6.97,0.0,6.97,65.94
2020-03-18 06:00:00,43.036,-0.937,43.0461991934,28.676,-11.647,30.951019127,14.36,10.71,17.9140643071,79.33,42.926,-11.647,44.4780179977,28.676,-11.647,30.951019127,14.25,0.0,14.25,65.9
2020-03-18 06:30:00,43.5925,-1.1165,43.6067956688,28.9325,-10.7865,30.8777936145,14.66,9.67,17.5620186767,79.26,43.4625,-10.7865,44.7809947243,28.9325,-10.7865,30.8777936145,14.53,0.0,14.53,65.84
2020-03-18 07:00:00,46.0115,-1.1715,46.0264113798,27.6815,-10.7815,29.7070056468,18.33,9.61,20.6964006533,78.94,45.9215,-10.7815,47.1701696467,27.6815,-10.7815,29.7070056468,18.24,0.0,18.24,65.58
2020-03-18 07:30:00,45.499,-1.5594999999999999,45.5257184595,26.949,-9.8495,28.6925295373,18.55,8.29,20.3181347569,78.51,45.339,-9.8495,46.3965254222,26.949,-9.8495,28.6925295373,18.39,0.0,18.39,65.23
2020-03-18 08:00:00,45.9985,-1.4925000000000002,46.022706988,26.2085,-9.4925,27.8745946787,19.79,8.0,21.3458216052,78.41,45.8785,-9.4925,46.8502328543,26.2085,-9.4925,27.8745946787,19.67,0.0,19.67,65.15
2020-03-18 08:30:00,41.303,-1.093,41.3174594814,27.843,-9.613,29.4557705382,13.46,8.52,15.9299089765,78.51,41.203,-9.613,42.3095376718,27.843,-9.613,29.4557705382,13.36,0.0,13.36,65.21
2020-03-18 09:00:00,39.8155,-1.505,39.8439338576,26.7955,-9.205,28.3325051001,13.02,7.7,15.1264800929,78.33,39.7055,-9.205,40.7585421139,26.7955,-9.205,28.3325051001,12.91,0.0,12.91,65.06
2020-03-18 09:30:00,38.665,-1.4165,38.69093818,26.775,-8.7765,28.1767204843,11.89,7.36,13.9836225636,78.33,38.575,-8.7765,39.5608086021,26.775,-8.7765,28.1767204843,11.8,0.0,11.8,65.1
2020-03-18 10:00:00,38.047,-1.4235,38.0736202803,26.097,-8.8835,27.5675530515,11.95,7.46,14.0873737794,78.58,37.947,-8.8835,38.9729570504,26.097,-8.8835,27.5675530515,11.85,0.0,11.85,65.26
2020-03-18 10:30:00,41.3915,-1.6105,41.4228195866,25.4515,-9.2605,27.0838644307,15.94,7.65,17.6806702362,78.45,41.2315,-9.2605,42.2586494401,25.4515,-9.2605,27.0838644307,15.78,0.0,15.78,65.16
2020-03-18 11:00:00,49.323,-1.4845000000000002,49.3453348276,24.583,-9.5145,26.359999985800002,24.74,8.03,26.0105459381,78.34,49.183,-9.5145,50.0948420424,24.583,-9.5145,26.359999985800002,24.6,0.0,24.6,65.07
2020-03-18 11:30:00,45.5,-1.3325,45.5195074254,22.62,-9.2925,24.4543443226,22.88,7.96,24.2251109389,78.39,45.31,-9.2925,46.2530718574,22.62,-9.2925,24.4543443226,22.69,0.0,22.69,65.12
2020-03-18 12:00:00,53.4165,-1.241,53.4309138351,21.2165,-9.891,23.408796493,32.2,8.65,33.3416031408,78.39,53.2265,-9.891,54.1377149799,21.2165,-9.891,23.408796493,32.01,0.0,32.01,65.12
2020-03-18 12:30:00,44.9475,-1.0635,44.9600799432,18.4075,-8.2135,20.1568261018,26.54,7.15,27.4862529276,78.57,44.7875,-8.2135,45.5344017035,18.4075,-8.2135,20.1568261018,26.38,0.0,26.38,65.24
2020-03-18 13:00:00,29.684,-0.894,29.6974593526,15.894,-6.824,17.2970000867,13.79,5.93,15.0109626607,78.87,29.584,-6.824,30.3608305552,15.894,-6.824,17.2970000867,13.69,0.0,13.69,65.48
2020-03-18 13:30:00,33.6735,-1.0405,33.6895717174,13.7835,-7.6005,15.7401547801,19.89,6.5600000000000005,20.943870225,78.81,33.5135,-7.6005,34.3645497934,13.7835,-7.6005,15.7401547801,19.73,0.0,19.73,65.48
2020-03-18 14:00:00,36.1295,-0.8185,36.1387702129,9.0195,-7.7285,11.8777562065,27.11,6.91,27.9767796574,78.87,35.9595,-7.7285,36.7806382829,9.0195,-7.7285,11.8777562065,26.94,0.0,26.94,65.57
2020-03-18 14:30:00,31.9575,-0.8675,31.9692721609,7.0475,-7.8575,10.5549780909,24.91,6.99,25.8721510509,78.9,31.7875,-7.8575,32.7442431963,7.0475,-7.8575,10.5549780909,24.74,0.0,24.74,65.57
2020-03-18 15:00:00,29.318,-0.8170000000000001,29.3293813948,4.458,-7.837,9.0162260952,24.86,7.02,25.832150510600002,79.08,29.138,-7.837,30.1735250344,4.458,-7.837,9.0162260952,24.68,0.0,24.68,65.73
2020-03-18 15:30:00,33.371,-0.742,33.3792481192,3.571,-8.292,9.0282503842,29.8,7.55,30.7415435527,79.15,33.141,-8.292,34.1625986277,3.571,-8.292,9.0282503842,29.57,0.0,29.57,65.78
2020-03-18 16:00:00,40.979,-0.557,40.9827852885,1.619,-9.087,9.2300991327,39.36,8.53,40.2736948888,78.82,40.719,-9.087,41.7206247556,1.619,-9.087,9.2300991327,39.1,0.0,39.1,65.53
2020-03-18 16:30:00,39.104,-0.299,39.1051431016,0.454,-9.129,9.140282107200001,38.65,8.83,39.6458244964,78.89,38.864,-9.129,39.921787748,0.454,-9.129,9.140282107200001,38.41,0.0,38.41,65.59
2020-03-18 17:00:00,33.8145,-0.41100000000000003,33.8169976676,0.42450000000000004,-8.991,9.0010155677,33.39,8.58,34.4747516307,78.89,33.5845,-8.991,34.7671787934,0.42450000000000004,-8.991,9.0010155677,33.16,0.0,33.16,65.63
2020-03-18 17:30:00,36.806,-0.6415000000000001,36.8115899989,1.3559999999999999,-8.6115,8.717606796,35.45,7.97,36.3348785604,78.89,36.546,-8.6115,37.5468780094,1.3559999999999999,-8.6115,8.717606796,35.19,0.0,35.19,65.63
2020-03-18 18:00:00,30.097,-0.6445000000000001,30.103899901,1.467,-7.8445,7.9804930455,28.63,7.2,29.521465072,79.02,29.907,-7.8445,30.9186809106,1.467,-7.8445,7.9804930455,28.44,0.0,28.44,65.7
2020-03-18 18:30:00,28.866,-0.625,28.8727653854,1.166,-7.365,7.4567272312,27.7,6.74,28.5082023285,78.93,28.676,-7.365,29.606691828,1.166,-7.365,7.4567272312,27.51,0.0,27.51,65.64
2020-03-18 19:00:00,16.06,-0.7515000000000001,16.0775729589,0.66,-6.0015,6.0376818606,15.4,5.25,16.2702950188,79.02,15.93,-6.0015,17.0230109631,0.66,-6.0015,6.0376818606,15.27,0.0,15.27,65.71
2020-03-18 19:30:00,15.671,-0.811,15.6919712592,0.911,-6.261,6.3269299032,14.76,5.45,15.73404271,78.98,15.561,-6.261,16.773337235,0.911,-6.261,6.3269299032,14.65,0.0,14.65,65.67
2020-03-18 20:00:00,15.441,-1.498,15.5134936426,1.581,-5.548,5.76887034,13.86,4.05,14.4396017951,78.8,15.321,-5.548,16.2945802339,1.581,-5.548,5.76887034,13.74,0.0,13.74,65.53
2020-03-18 20:30:00,25.1385,-1.2575,25.1699322307,1.7685,-7.0275,7.2466094486,23.37,5.77,24.0717635415,78.68,24.9685,-7.0275,25.9386150074,1.7685,-7.0275,7.2466094486,23.2,0.0,23.2,65.42
2020-03-18 21:00:00,31.8205,-1.1895,31.8427249227,1.6605,-7.8095,7.984081068,30.16,6.62,30.8779856856,78.6,31.610500000000002,-7.8095,32.5608968012,1.6605,-7.8095,7.984081068,29.95,0.0,29.95,65.35
2020-03-18 21:30:00,39.1815,-1.4615,39.2087480609,2.8015,-7.5315,8.0356639116,36.38,6.07,36.8829133882,78.74,38.9415,-7.5315,39.6631304173,2.8015,-7.5315,8.0356639116,36.14,0.0,36.14,65.46
2020-03-18 22:00:00,38.6175,-1.8475000000000001,38.6616678701,1.5575,-6.7975,6.9736513033000005,37.06,4.95,37.3891174007,78.6,38.3775,-6.7975,38.9748446116,1.5575,-6.7975,6.9736513033000005,36.82,0.0,36.82,65.35
2020-03-18 22:30:00,31.9475,-1.651,31.9901321856,1.9175,-7.141,7.3939628921,30.03,5.49,30.527708725,78.75,31.7175,-7.141,32.5114393291,1.9175,-7.141,7.3939628921,29.8,0.0,29.8,65.48
2020-03-18 23:00:00,38.1005,-1.336,38.1239163289,3.0505,-8.126,8.6797134889,35.05,6.79,35.7016330159,78.87,37.8705,-8.126,38.7325011618,3.0505,-8.126,8.6797134889,34.82,0.0,34.82,65.56
2020-03-18 23:30:00,35.574,-1.2835,35.5971466307,5.424,-8.5735,10.1451800502,30.15,7.29,31.0188104221,79.09,35.364,-8.5735,36.3884239594,5.424,-8.5735,10.1451800502,29.94,0.0,29.94,65.79
2020-03-19 00:00:00,28.123,-1.108,28.1448182265,8.073,-8.988,12.0812860656,20.05,7.88,21.5429083459,79.31,28.003,-8.988,29.4100689051,8.073,-8.988,12.0812860656,19.93,0.0,19.93,65.99
2020-03-19 00:30:00,30.008,-1.1465,30.0298938768,9.818,-8.9465,13.2828079204,20.19,7.8,21.6443087208,79.11,29.858,-8.9465,31.1695368309,9.818,-8.9465,13.2828079204,20.04,0.0,20.04,65.88
2020-03-19 01:00:00,27.02,-1.491,27.061106426,7.77,-8.091,11.2177172812,19.25,6.6,20.35,79.05,26.88,-8.091,28.0713142015,7.77,-8.091,11.2177172812,19.11,0.0,19.11,65.93
2020-03-19 01:30:00,38.4225,-1.393,38.447743175,8.2625,-9.063,12.2640480776,30.16,7.67,31.1200016067,79.05,38.2025,-9.063,39.2628192473,8.2625,-9.063,12.2640480776,29.94,0.0,29.94,65.93
2020-03-19 02:00:00,40.0065,-0.797,40.0144380349,8.8165,-10.617,13.8004116334,31.19,9.82,32.6993654373,79.49,39.8165,-10.617,41.2076978397,8.8165,-10.617,13.8004116334,31.0,0.0,31.0,66.3
2020-03-19 02:30:00,48.804,-0.6015,48.8077065457,12.294,-11.3915,16.7603313884,36.51,10.79,38.0710414882,79.49,48.524,-11.3915,49.8432026283,12.294,-11.3915,16.7603313884,36.23,0.0,36.23,66.3
2020-03-19 03:00:00,44.502,-0.733,44.5080362744,15.372,-10.473,18.600594426,29.13,9.74,30.7152160989,79.23,44.432,-10.473,45.6496040837,15.372,-10.473,18.600594426,29.06,0.0,29.06,66.09
2020-03-19 03:30:00,46.79,-3.6875,46.9350802306,16.43,-6.8175,17.7882884576,30.36,3.13,30.5209190556,77.88,47.07,-6.8175,47.561152280499996,16.43,-6.8175,17.7882884576,30.64,0.0,30.64,64.96
2020-03-19 04:00:00,42.0905,-3.515,42.2370147531,16.1105,-6.985,17.5595681966,25.98,3.47,26.2107096432,78.05,42.3705,-6.985,42.9423974092,16.1105,-6.985,17.5595681966,26.26,0.0,26.26,65.12
2020-03-19 04:30:00,29.4045,-3.5785,29.6214497029,16.6145,-5.5685,17.5228365997,12.79,1.99,12.9438865879,78.15,29.5045,-5.5685,30.0253844688,16.6145,-5.5685,17.5228365997,12.89,0.0,12.89,65.19
2020-03-19 05:00:00,27.041,-3.4295,27.257607218,16.441,-5.6295,17.3780824964,10.6,2.2,10.8258948822,78.24,27.191,-5.6295,27.7676385609,16.441,-5.6295,17.3780824964,10.75,0.0,10.75,65.27
2020-03-19 05:30:00,27.0165,-3.452,27.2361446657,16.0065,-5.442,16.9063126154,11.01,1.99,11.1883957742,78.06,27.1165,-5.442,27.6571859785,16.0065,-5.442,16.9063126154,11.11,0.0,11.11,65.13
2020-03-19 06:00:00,37.47,-3.5035,37.6334347655,16.53,-6.4235,17.7342113512,20.94,2.92,21.1426110024,78.02,37.69,-6.4235,38.2334598519,16.53,-6.4235,17.7342113512,21.16,0.0,21.16,65.13
2020-03-19 06:30:00,35.3885,-4.353,35.655217588,16.1185,-5.253,16.9528773738,19.27,0.9,19.2910056762,77.63,35.5685,-5.253,35.9543071307,16.1185,-5.253,16.9528773738,19.45,0.0,19.45,64.78
2020-03-19 07:00:00,35.6065,-3.9805,35.8283019762,15.9665,-5.5205,16.8939350804,19.64,1.54,19.7002842619,77.63,35.7765,-5.5205,36.1999153659,15.9665,-5.5205,16.8939350804,19.81,0.0,19.81,64.78
2020-03-19 07:30:00,40.495,-4.439,40.7375716753,16.565,-4.769,17.2378242827,23.93,0.33,23.9322752784,77.45,40.725,-4.769,41.0032801859,16.565,-4.769,17.2378242827,24.16,0.0,24.16,64.65
2020-03-19 08:00:00,37.8425,-4.622,38.1237155882,18.9825,-3.342,19.2744460426,18.86,-1.28,18.9033859401,77.37,38.0725,-3.342,38.2188987315,18.9825,-3.342,19.2744460426,19.09,0.0,19.09,64.58
2020-03-19 08:30:00,21.144,-4.803,21.6826553955,19.594,-2.433,19.7444758097,1.55,-2.37,2.831854516,77.44,21.184,-2.433,21.3232583111,19.594,-2.433,19.7444758097,1.5899999999999999,0.0,1.5899999999999999,64.63
2020-03-19 09:00:00,17.819,-4.7285,18.4357118997,19.929,-1.4285,19.9801314623,-2.11,-3.3,3.9168992839000003,77.48,17.829,-1.4285,17.8861357831,19.929,-1.4285,19.9801314623,-2.1,0.0,2.1,64.63
2020-03-19 09:30:00,14.2665,-4.3105,14.9034704851,20.3465,-2.0905,20.4536122115,-6.08,-2.22,6.4726192533999996,77.6,14.2365,-2.0905,14.3891668452,20.3465,-2.0905,20.4536122115,-6.11,0.0,6.11,64.76
2020-03-19 10:00:00,13.2795,-4.225,13.9354133505,21.0895,-2.135,21.1972931114,-7.8100000000000005,-2.09,8.084812923,77.56,13.2295,-2.135,13.4006677166,21.0895,-2.135,21.1972931114,-7.86,0.0,7.86,64.76
2020-03-19 10:30:00,12.582,-4.206,13.2663921245,21.242,-2.316,21.3678829087,-8.66,-1.8900000000000001,8.863842282,77.61,12.522,-2.316,12.7343763098,21.242,-2.316,21.3678829087,-8.72,0.0,8.72,64.76
2020-03-19 11:00:00,11.2955,-4.4045,12.1238583174,21.3455,-2.0645,21.4451050475,-10.05,-2.34,10.3188226073,77.49,11.2055,-2.0645,11.394094545,21.3455,-2.0645,21.4451050475,-10.14,0.0,10.14,64.67
2020-03-19 11:30:00,7.7219999999999995,-4.9705,9.1834173514,20.792,-1.0205,20.8170287085,-13.07,-3.95,13.6538419502,77.49,7.612,-1.0205,7.6801018385,20.792,-1.0205,20.8170287085,-13.18,0.0,13.18,64.67
2020-03-19 12:00:00,9.4395,-4.8385,10.6073202318,19.2195,-1.3885,19.2695903563,-9.78,-3.45,10.3706750021,77.38,9.3595,-1.3885,9.4619328099,19.2195,-1.3885,19.2695903563,-9.86,0.0,9.86,64.58
2020-03-19 12:30:00,11.221,-4.606,12.1295538665,17.381,-1.936,17.4884892715,-6.16,-2.67,6.7137545383,77.29,11.171,-1.936,11.3375189967,17.381,-1.936,17.4884892715,-6.21,0.0,6.21,64.51
2020-03-19 13:00:00,11.606,-4.641,12.499524671,14.116,-1.5110000000000001,14.1966396376,-2.51,-3.13,4.0121066785,77.39,11.586,-1.5110000000000001,11.6841138731,14.116,-1.5110000000000001,14.1966396376,-2.5300000000000002,0.0,2.5300000000000002,64.59
2020-03-19 13:30:00,10.088,-4.5635,11.0721848002,15.448,-1.6435,15.5351793118,-5.36,-2.92,6.1037693272,77.43,10.058,-1.6435,10.1913912814,15.448,-1.6435,15.5351793118,-5.39,0.0,5.39,64.63
2020-03-19 14:00:00,11.095,-4.4335,11.9480101795,16.475,-1.8435000000000001,16.5778200391,-5.38,-2.59,5.9709714453,77.43,11.035,-1.8435000000000001,11.1879272991,16.475,-1.8435000000000001,16.5778200391,-5.44,0.0,5.44,64.63
2020-03-19 14:30:00,9.1675,-4.5895,10.25214936,12.4175,-0.6795,12.4360776172,-3.25,-3.91,5.0843485325,77.59,9.1475,-0.6795,9.1727027914,12.4175,-0.6795,12.4360776172,-3.27,0.0,3.27,64.77
2020-03-19 15:00:00,16.986,-4.2575,17.5114391827,11.696,-1.7575,11.8273083265,5.29,-2.5,5.850991369,77.45,17.036,-1.7575,17.1264153357,11.696,-1.7575,11.8273083265,5.34,0.0,5.34,64.67
2020-03-19 15:30:00,28.6035,-4.4615,28.9493556837,12.4435,-2.2615,12.6473346797,16.16,-2.2,16.309064964,77.53,28.7435,-2.2615,28.8323286347,12.4435,-2.2615,12.6473346797,16.3,0.0,16.3,64.74
2020-03-19 16:00:00,29.7215,-5.286,30.1879008586,9.3715,-2.306,9.6510438943,20.35,-2.98,20.5670343025,77.6,29.9415,-2.306,30.0301691346,9.3715,-2.306,9.6510438943,20.57,0.0,20.57,64.79
2020-03-19 16:30:00,26.0085,-5.0225,26.4890086357,11.2385,-1.3625,11.3207901005,14.77,-3.66,15.2167177801,77.67,26.1385,-1.3625,26.1739868667,11.2385,-1.3625,11.3207901005,14.9,0.0,14.9,64.85
2020-03-19 17:00:00,27.6905,-5.311,28.1952214258,11.6105,-1.871,11.7602870394,16.08,-3.44,16.4438438329,77.57,27.8805,-1.871,27.9432088574,11.6105,-1.871,11.7602870394,16.27,0.0,16.27,64.76
2020-03-19 17:30:00,13.0265,-5.136,14.00243544,14.7865,-1.506,14.862994928700001,-1.76,-3.63,4.0341665806,77.74,12.9965,-1.506,13.0834646883,14.7865,-1.506,14.862994928700001,-1.79,0.0,1.79,64.91
2020-03-19 18:00:00,26.6215,-5.2735,27.1387926132,13.8515,-2.7735000000000003,14.126441678599999,12.77,-2.5,13.0124133042,77.52,26.7515,-2.7735000000000003,26.8948890033,13.8515,-2.7735000000000003,14.126441678599999,12.9,0.0,12.9,64.74
2020-03-19 18:30:00,19.2195,-5.342,19.9480862303,14.2595,-1.762,14.3679498973,4.96,-3.58,6.1170254209,77.62,19.2895,-1.762,19.3698078011,14.2595,-1.762,14.3679498973,5.03,0.0,5.03,64.82
2020-03-19 19:00:00,31.2525,-5.714,31.7705610944,11.6025,-2.134,11.7971166922,19.65,-3.58,19.9734548839,77.32,31.4525,-2.134,31.5248110581,11.6025,-2.134,11.7971166922,19.85,0.0,19.85,64.55
2020-03-19 19:30:00,19.517,-4.9905,20.1449343322,13.027,-1.8705,13.160604061,6.49,-3.12,7.201006874,77.59,19.587,-1.8705,19.6761108772,13.027,-1.8705,13.160604061,6.5600000000000005,0.0,6.5600000000000005,64.77
2020-03-19 20:00:00,26.264,-4.7445,26.6890984533,16.304,-3.4545,16.6659529055,9.96,-1.29,10.0431917237,77.33,26.374,-3.4545,26.599275295600002,16.304,-3.4545,16.6659529055,10.07,0.0,10.07,64.55
2020-03-19 20:30:00,39.791,-4.6485,40.0616054752,18.951,-4.2485,19.421383917,20.84,-0.4,20.8438384181,77.02,40.031,-4.2485,40.2558158935,18.951,-4.2485,19.421383917,21.08,0.0,21.08,64.28
2020-03-19 21:00:00,34.3165,-4.7855,34.6485668174,18.7565,-4.4055,19.2669333964,15.56,-0.38,15.5646394112,77.18,34.4865,-4.4055,34.7667529761,18.7565,-4.4055,19.2669333964,15.73,0.0,15.73,64.42
2020-03-19 21:30:00,31.5685,-4.537,31.8928606627,19.7585,-4.747,20.3207364839,11.81,0.21,11.8118669143,77.18,31.7085,-4.747,32.061861787,19.7585,-4.747,20.3207364839,11.95,0.0,11.95,64.38
2020-03-19 22:00:00,34.2625,-3.98,34.4928877633,21.0525,-6.06,21.9073356721,13.21,2.08,13.3727521476,77.51,34.4125,-6.06,34.9420056129,21.0525,-6.06,21.9073356721,13.36,0.0,13.36,64.69
2020-03-19 22:30:00,24.006,-3.368,24.2411109481,24.926,-6.808,25.8390081079,-0.92,3.44,3.560898763,77.75,24.036,-6.808,24.9815563967,24.926,-6.808,25.8390081079,-0.89,0.0,0.89,64.9
2020-03-19 23:00:00,30.018,-3.0215,30.1696832309,26.018,-8.1915,27.2770415597,4.0,5.17,6.5367346588,77.57,30.038,-8.1915,31.1349018988,26.018,-8.1915,27.2770415597,4.02,0.0,4.02,64.75
2020-03-19 23:30:00,38.7905,-3.01,38.9071071946,24.7305,-8.21,26.057661642,14.06,5.2,14.9907838354,77.82,39.0005,-8.21,39.8552769436,24.7305,-8.21,26.057661642,14.27,0.0,14.27,64.95
2020-03-20 00:00:00,47.495,-2.9805,47.5884272198,26.585,-8.5505,27.9262112584,20.91,5.57,21.639154327299998,77.76,47.765,-8.5505,48.5242854172,26.585,-8.5505,27.9262112584,21.18,0.0,21.18,64.88
2020-03-20 00:30:00,36.582,-3.201,36.7217799814,27.472,-8.241,28.6814376383,9.11,5.04,10.4112295143,77.72,36.682,-8.241,37.5963190352,27.472,-8.241,28.6814376383,9.21,0.0,9.21,64.85
2020-03-20 01:00:00,37.1355,-3.2005,37.2731613966,26.8355,-8.3205,28.0958142879,10.3,5.12,11.5023649742,77.64,37.2755,-8.3205,38.1928477663,26.8355,-8.3205,28.0958142879,10.44,0.0,10.44,64.77
2020-03-20 01:30:00,28.54,-2.644,28.6622109405,27.97,-9.024,29.3896831558,0.5700000000000001,6.38,6.4054117744,77.9,28.56,-9.024,29.951730768,27.97,-9.024,29.3896831558,0.59,0.0,0.59,64.97
2020-03-20 02:00:00,33.256,-2.5460000000000003,33.3533154574,27.726,-10.676,29.7104030939,5.53,8.13,9.8324869692,77.83,33.316,-10.676,34.9847514212,27.726,-10.676,29.7104030939,5.59,0.0,5.59,64.92
2020-03-20 02:30:00,39.24,-2.5115,39.3202903378,27.1,-11.7615,29.5422220263,12.14,9.25,15.2624408271,77.96,39.36,-11.7615,41.0797088871,27.1,-11.7615,29.5422220263,12.26,0.0,12.26,65.01
2020-03-20 03:00:00,37.5265,-2.9050000000000002,37.6387729243,27.2665,-11.395,29.5517858555,10.26,8.49,13.3171956507,77.96,37.6265,-11.395,39.3141135885,27.2665,-11.395,29.5517858555,10.36,0.0,10.36,65.01
2020-03-20 03:30:00,37.064,-2.9495,37.1811732769,25.144,-10.4795,27.2404232025,11.92,7.53,14.0991950125,78.26,37.214,-10.4795,38.6613724052,25.144,-10.4795,27.2404232025,12.07,0.0,12.07,65.24
2020-03-20 04:00:00,30.9395,-2.306,31.0253170209,24.8295,-11.176,27.22879076,6.11,8.87,10.7707474207,78.73,31.0195,-11.176,32.9713869325,24.8295,-11.176,27.22879076,6.19,0.0,6.19,65.62
2020-03-20 04:30:00,31.7095,-2.357,31.796978461,26.4995,-10.937,28.6677775429,5.21,8.58,10.0379529786,78.64,31.7595,-10.937,33.5899361305,26.4995,-10.937,28.6677775429,5.26,0.0,5.26,65.38
2020-03-20 05:00:00,27.0415,-2.3505000000000003,27.1434627949,25.9715,-10.9405,28.1817911514,1.07,8.59,8.6563849267,78.85,27.0315,-10.9405,29.1615591576,25.9715,-10.9405,28.1817911514,1.06,0.0,1.06,65.53
2020-03-20 05:30:00,22.4525,-2.943,22.644557961,20.9625,-9.283,22.9259786105,1.49,6.34,6.512733681,78.96,22.4525,-9.283,24.2958606608,20.9625,-9.283,22.9259786105,1.49,0.0,1.49,65.64
2020-03-20 06:00:00,28.941,-2.503,29.0490359565,21.991,-10.003,24.1591409202,6.95,7.5,10.2250916866,78.96,29.041,-10.003,30.7154633694,21.991,-10.003,24.1591409202,7.05,0.0,7.05,65.64
2020-03-20 06:30:00,28.7315,-2.2595,28.8202087518,23.4015,-10.1595,25.5116765913,5.33,7.9,9.5298950676,78.81,28.8015,-10.1595,30.5408225577,23.4015,-10.1595,25.5116765913,5.4,0.0,5.4,65.7
2020-03-20 07:00:00,34.6255,-2.8005,34.7385671912,22.9755,-9.6705,24.9277389769,11.65,6.87,13.5247698687,78.48,34.7555,-9.6705,36.0758000674,22.9755,-9.6705,24.9277389769,11.78,0.0,11.78,65.44
2020-03-20 07:30:00,35.6615,-2.5295,35.7510972209,25.4815,-9.7295,27.2758136909,10.18,7.2,12.4688572051,78.23,35.8015,-9.7295,37.1000077156,25.4815,-9.7295,27.2758136909,10.32,0.0,10.32,65.24
2020-03-20 08:00:00,35.993,-3.001,36.117890996,28.353,-9.491,29.8993593577,7.64,6.49,10.0244550974,77.81,36.113,-9.491,37.3393605998,28.353,-9.491,29.8993593577,7.76,0.0,7.76,64.89
2020-03-20 08:30:00,36.718,-3.2195,36.8588755153,29.238,-8.7495,30.5190824608,7.48,5.53,9.3022201651,77.6,36.798,-8.7495,37.8238886717,29.238,-8.7495,30.5190824608,7.5600000000000005,0.0,7.5600000000000005,64.73
2020-03-20 09:00:00,38.9475,-3.1745,39.0766580774,32.3375,-8.6545,33.4755773139,6.61,5.48,8.5861807575,77.35,39.0475,-8.6545,39.9950950305,32.3375,-8.6545,33.4755773139,6.71,0.0,6.71,64.52
2020-03-20 09:30:00,42.5155,-3.045,42.6244034005,33.5755,-8.355,34.5994252156,8.94,5.31,10.3980623195,77.17,42.6855,-8.355,43.4954932752,33.5755,-8.355,34.5994252156,9.11,0.0,9.11,64.38
2020-03-20 10:00:00,41.1575,-2.717,41.2470834757,33.1575,-8.207,34.1580833076,8.0,5.49,9.7025821305,77.17,41.2575,-8.207,42.0658549806,33.1575,-8.207,34.1580833076,8.1,0.0,8.1,64.38
2020-03-20 10:30:00,38.5315,-2.9735,38.6460631177,33.5415,-7.9735,34.4762080934,4.99,5.0,7.0640002831,77.35,38.6415,-7.9735,39.455572794,33.5415,-7.9735,34.4762080934,5.1,0.0,5.1,64.55
2020-03-20 11:00:00,30.886,-3.2815,31.0598331974,33.816,-7.6615,34.6730506049,-2.93,4.38,5.269658433,77.17,30.866,-7.6615,31.8026498621,33.816,-7.6615,34.6730506049,-2.95,0.0,2.95,64.39
2020-03-20 11:30:00,33.366,-2.542,33.4626914638,34.216,-8.402,35.2324887001,-0.85,5.86,5.921325865,77.1,33.366,-8.402,34.4076090422,34.216,-8.402,35.2324887001,-0.85,0.0,0.85,64.34
2020-03-20 12:00:00,31.8845,-2.3545,31.9713154327,34.3145,-8.8545,35.4384971535,-2.43,6.5,6.9393731705,77.35,31.8745,-8.8545,33.0815042055,34.3145,-8.8545,35.4384971535,-2.44,0.0,2.44,64.53
2020-03-20 12:30:00,25.3065,-2.3755,25.4177485726,33.6965,-8.3155,34.7073717314,-8.39,5.94,10.2798686762,77.67,25.1965,-8.3155,26.5332084848,33.6965,-8.3155,34.7073717314,-8.5,0.0,8.5,64.78
2020-03-20 13:00:00,28.7215,-2.085,28.7970794917,34.2015,-8.735,35.2993318244,-5.48,6.65,8.6170122432,77.67,28.6515,-8.735,29.9534418264,34.2015,-8.735,35.2993318244,-5.55,0.0,5.55,64.78
2020-03-20 13:30:00,31.0315,-2.026,31.0975669185,33.5715,-8.576,34.6495799145,-2.54,6.55,7.0252473266,77.92,31.0215,-8.576,32.185108952,33.5715,-8.576,34.6495799145,-2.55,0.0,2.55,65.0
2020-03-20 14:00:00,25.5125,-2.2705,25.613332983,33.5725,-8.1005,34.5359357264,-8.06,5.83,9.9474871199,78.0,25.4125,-8.1005,26.6723312911,33.5725,-8.1005,34.5359357264,-8.16,0.0,8.16,65.07
2020-03-20 14:30:00,28.761,-2.067,28.8351800757,32.821,-8.367,33.8707060747,-4.06,6.3,7.494904936,78.13,28.711,-8.367,29.905320764,32.821,-8.367,33.8707060747,-4.11,0.0,4.11,65.19
2020-03-20 15:00:00,28.1105,-2.0395,28.1843887729,32.5405,-8.3195,33.587173452100004,-4.43,6.28,7.6852651223,78.13,28.0705,-8.3195,29.2774153658,32.5405,-8.3195,33.587173452100004,-4.47,0.0,4.47,65.19
2020-03-20 15:30:00,26.749,-1.835,26.8118672606,32.229,-8.395,33.3044211179,-5.48,6.5600000000000005,8.5477482415,78.23,26.689,-8.395,27.9781833935,32.229,-8.395,33.3044211179,-5.54,0.0,5.54,65.28
2020-03-20 16:00:00,28.7475,-1.6680000000000001,28.7958500526,32.8475,-7.418,33.6746934693,-4.1,5.75,7.0620464456,78.35,28.6775,-7.418,29.6213728623,32.8475,-7.418,33.6746934693,-4.17,0.0,4.17,65.37
2020-03-20 16:30:00,32.134,-1.463,32.1672865657,32.904,-7.9030000000000005,33.8397787375,-0.77,6.44,6.4858692555,78.29,32.134,-7.9030000000000005,33.0915603289,32.904,-7.9030000000000005,33.8397787375,-0.77,0.0,0.77,65.32
2020-03-20 17:00:00,30.9215,-1.7945,30.9735272854,34.0415,-8.0045,34.9699262581,-3.12,6.21,6.9497122243,78.07,30.9015,-8.0045,31.9213834678,34.0415,-8.0045,34.9699262581,-3.14,0.0,3.14,65.14
2020-03-20 17:30:00,29.985,-1.935,30.0473701012,33.795,-7.445,34.6053471302,-3.81,5.51,6.6989700701,78.15,29.935,-7.445,30.8469163775,33.795,-7.445,34.6053471302,-3.86,0.0,3.86,65.22
2020-03-20 18:00:00,39.8345,-2.0785,39.888689531,33.5645,-8.1985,34.5512816332,6.27,6.12,8.7616950415,77.76,39.9045,-8.1985,40.7379985088,33.5645,-8.1985,34.5512816332,6.34,0.0,6.34,64.91
2020-03-20 18:30:00,40.446,-1.8495,40.4882645497,33.866,-7.4895,34.6842697235,6.58,5.64,8.6663717899,77.43,40.536,-7.4895,41.2220803241,33.866,-7.4895,34.6842697235,6.67,0.0,6.67,64.64
2020-03-20 19:00:00,41.5155,-1.3895,41.5387463761,33.4255,-8.2795,34.4356526074,8.09,6.89,10.6263916736,77.28,41.6355,-8.2795,42.4507359241,33.4255,-8.2795,34.4356526074,8.21,0.0,8.21,64.51
2020-03-20 19:30:00,42.169,-0.923,42.1791001564,33.009,-8.383,34.0568461546,9.16,7.46,11.8134330319,77.41,42.289,-8.383,43.1118801492,33.009,-8.383,34.0568461546,9.28,0.0,9.28,64.62
2020-03-20 20:00:00,37.9195,-0.8665,37.9293989209,31.8495,-9.0265,33.1039023757,6.07,8.16,10.1700786624,77.68,38.0095,-9.0265,39.0666071281,31.8495,-9.0265,33.1039023757,6.16,0.0,6.16,64.85
2020-03-20 20:30:00,38.4065,-1.093,38.4220495452,30.3865,-8.843,31.6470856676,8.02,7.75,11.1527081913,77.82,38.4865,-8.843,39.4893571896,30.3865,-8.843,31.6470856676,8.1,0.0,8.1,64.94
2020-03-20 21:00:00,33.958,-0.729,33.9658240736,31.368,-9.849,32.8778683159,2.59,9.12,9.4806381642,77.75,33.998,-9.849,35.3958585854,31.368,-9.849,32.8778683159,2.63,0.0,2.63,64.89
2020-03-20 21:30:00,30.231,-1.45,30.2657539308,29.541,-8.36,30.7011446204,0.6900000000000001,6.91,6.9443646218,77.59,30.261,-8.36,31.3945492243,29.541,-8.36,30.7011446204,0.72,0.0,0.72,64.75
2020-03-20 22:00:00,22.773,-0.8280000000000001,22.7880475908,29.753,-9.428,31.2110267854,-6.98,8.6,11.0761184537,77.59,22.693,-9.428,24.5735514934,29.753,-9.428,31.2110267854,-7.06,0.0,7.06,64.75
2020-03-20 22:30:00,22.078,-0.3685,22.0810750701,31.018,-10.6985,32.8111905643,-8.94,10.33,13.6613505921,77.95,21.948,-10.6985,24.4166460893,31.018,-10.6985,32.8111905643,-9.07,0.0,9.07,65.05
2020-03-20 23:00:00,23.2075,-0.7425,23.2193747224,31.4475,-10.0525,33.0151179386,-8.24,9.31,12.43276719,77.73,23.1175,-10.0525,25.2085612937,31.4475,-10.0525,33.0151179386,-8.33,0.0,8.33,64.85
2020-03-20 23:30:00,34.0505,-0.6615,34.0569248832,30.9705,-11.5215,33.0441648782,3.08,10.86,11.28831254,77.73,34.0505,-11.5215,35.946926329,30.9705,-11.5215,33.0441648782,3.08,0.0,3.08,64.85
2020-03-21 00:00:00,33.111,0.1615,33.1113938585,29.721,-12.6585,32.3044186335,3.39,12.82,13.2606372396,78.17,33.151,-12.6585,35.4855804976,29.721,-12.6585,32.3044186335,3.43,0.0,3.43,65.22
2020-03-21 00:30:00,14.9155,-0.908,14.9431122679,29.6655,-9.338,31.1004844697,-14.75,8.43,16.989037642,77.79,14.7455,-9.338,17.4535960263,29.6655,-9.338,31.1004844697,-14.92,0.0,14.92,64.89
2020-03-21 01:00:00,15.4915,-1.133,15.532876786,29.3515,-9.643,30.894951064,-13.86,8.51,16.2640616083,77.85,15.3315,-9.643,18.1119391908,29.3515,-9.643,30.894951064,-14.02,0.0,14.02,64.95
2020-03-21 01:30:00,13.411,-0.704,13.4294652537,29.211,-9.834,30.8219090421,-15.8,9.13,18.2482026512,78.1,13.211,-9.834,16.4693071196,29.211,-9.834,30.8219090421,-16.0,0.0,16.0,65.14
2020-03-21 02:00:00,14.384,-0.023,14.3840183885,29.594,-10.963,31.559344178899998,-15.21,10.94,18.7357332389,78.67,14.184,-10.963,17.9268855354,29.594,-10.963,31.559344178899998,-15.41,0.0,15.41,65.6
2020-03-21 02:30:00,26.174,0.08850000000000001,26.1741496185,29.534,-12.4115,32.0359561782,-3.36,12.5,12.9437088966,78.62,26.124,-12.4115,28.9224602731,29.534,-12.4115,32.0359561782,-3.41,0.0,3.41,65.6
2020-03-21 03:00:00,22.417,0.509,22.4227779278,29.747,-12.441,32.2437976982,-7.33,12.95,14.8805712256,78.98,22.287,-12.441,25.5242796177,29.747,-12.441,32.2437976982,-7.46,0.0,7.46,65.86
2020-03-21 03:30:00,26.113,0.3785,26.1157429772,29.623,-13.0915,32.3868723598,-3.51,13.47,13.9198060331,78.98,26.093,-13.0915,29.1930132266,29.623,-13.0915,32.3868723598,-3.5300000000000002,0.0,3.5300000000000002,65.86
2020-03-21 04:00:00,33.1005,-0.486,33.1040676692,30.1205,-11.306,32.1725062165,2.98,10.82,11.2228695083,78.76,33.1305,-11.306,35.0065089126,30.1205,-11.306,32.1725062165,3.01,0.0,3.01,65.67
2020-03-21 04:30:00,36.8735,-0.033,36.8735147667,30.3235,-12.863,32.9389043723,6.55,12.83,14.4052559852,79.09,36.9835,-12.863,39.1565580874,30.3235,-12.863,32.9389043723,6.66,0.0,6.66,65.93
2020-03-21 05:00:00,30.214,-0.036500000000000005,30.2140220469,29.114,-12.3665,31.6315557355,1.1,12.33,12.3789700702,79.35,30.214,-12.3665,32.6468393302,29.114,-12.3665,31.6315557355,1.1,0.0,1.1,66.16
2020-03-21 05:30:00,26.5115,-0.8515,26.5251707723,29.9015,-10.6415,31.7386392982,-3.39,9.79,10.3603185279,79.25,26.4915,-10.6415,28.5489245769,29.9015,-10.6415,31.7386392982,-3.41,0.0,3.41,66.07
2020-03-21 06:00:00,27.4345,-0.6980000000000001,27.4433779672,30.3645,-10.258,32.0504200323,-2.93,9.56,9.9989249422,79.25,27.3845,-10.258,29.2427325031,30.3645,-10.258,32.0504200323,-2.98,0.0,2.98,66.07
2020-03-21 06:30:00,26.2795,-1.5805,26.3269842652,30.5495,-8.8105,31.7946042671,-4.27,7.23,8.3967731897,78.77,26.2695,-8.8105,27.7076079895,30.5495,-8.8105,31.7946042671,-4.28,0.0,4.28,65.69
2020-03-21 07:00:00,27.9655,-1.361,27.9985983801,30.2055,-9.221,31.5816255321,-2.24,7.86,8.1729554018,78.77,27.9155,-9.221,29.39901327,30.2055,-9.221,31.5816255321,-2.29,0.0,2.29,65.69
2020-03-21 07:30:00,32.2765,-1.597,32.315984609,28.9965,-9.147,30.4050098051,3.2800000000000002,7.55,8.2317009178,78.52,32.3665,-9.147,33.6341780225,28.9965,-9.147,30.4050098051,3.37,0.0,3.37,65.5
2020-03-21 08:00:00,24.878,-1.588,24.9286306884,29.278,-8.698,30.5426994223,-4.4,7.11,8.3613455855,78.43,24.848,-8.698,26.3263804576,29.278,-8.698,30.5426994223,-4.43,0.0,4.43,65.43
2020-03-21 08:30:00,25.459,-1.837,25.52518854,28.959,-8.897,30.2948888428,-3.5,7.06,7.8799492384,78.35,25.409,-8.897,26.921624951,28.959,-8.897,30.2948888428,-3.55,0.0,3.55,65.37
2020-03-21 09:00:00,33.186,-1.651,33.2270431576,30.356,-9.361,31.7665713762,2.83,7.71,8.2129775356,78.27,33.226,-9.361,34.5194930003,30.356,-9.361,31.7665713762,2.87,0.0,2.87,65.3
2020-03-21 09:30:00,25.16,-1.473,25.2030817362,30.45,-8.683,31.6638119783,-5.29,7.21,8.9424940593,78.5,25.1,-8.683,26.559451971,30.45,-8.683,31.6638119783,-5.35,0.0,5.35,65.5
2020-03-21 10:00:00,25.8005,-2.0005,25.8779404223,30.3505,-7.0805,31.1654669546,-4.55,5.08,6.8197433969,78.37,25.7805,-7.0805,26.7351390589,30.3505,-7.0805,31.1654669546,-4.57,0.0,4.57,65.38
2020-03-21 10:30:00,28.8375,-1.6075,28.8822689985,29.8275,-8.3575,30.9762419041,-0.99,6.75,6.822213717,78.37,28.8375,-8.3575,30.0241438263,29.8275,-8.3575,30.9762419041,-0.99,0.0,0.99,65.38
2020-03-21 11:00:00,34.159,-1.428,34.1888353853,29.449,-9.208,30.8549974072,4.71,7.78,9.0946412793,78.24,34.219,-9.208,35.4362416884,29.449,-9.208,30.8549974072,4.77,0.0,4.77,65.28
2020-03-21 11:30:00,42.41,-1.6315,42.4413700562,28.35,-9.5915,29.9285711695,14.06,7.96,16.1568932657,78.24,42.62,-9.5915,43.685939068,28.35,-9.5915,29.9285711695,14.27,0.0,14.27,65.28
2020-03-21 12:00:00,38.078,-1.8705,38.1239144665,28.518,-8.9505,29.889593076,9.56,7.08,11.8962178864,78.43,38.208,-8.9505,39.2423586734,28.518,-8.9505,29.889593076,9.69,0.0,9.69,65.43
2020-03-21 12:30:00,27.8175,-2.0215,27.8908545674,28.5875,-7.8215,29.6381682717,-0.77,5.8,5.8508888214,78.43,27.8875,-7.8215,28.9635722676,28.5875,-7.8215,29.6381682717,-0.7000000000000001,0.0,0.7000000000000001,65.43
2020-03-21 13:00:00,19.6495,-1.7635,19.7284764364,28.6195,-7.4535,29.5741515939,-8.97,5.69,10.6224761708,78.54,19.5195,-7.4535,20.894150916,28.6195,-7.4535,29.5741515939,-9.1,0.0,9.1,65.54
2020-03-21 13:30:00,43.8885,-1.4125,43.9112239467,28.7385,-9.3325,30.215839199,15.15,7.92,17.0952888247,78.29,44.1085,-9.3325,45.0849789675,28.7385,-9.3325,30.215839199,15.37,0.0,15.37,65.33
2020-03-21 14:00:00,25.587,-1.1795,25.6141716487,28.987,-8.5695,30.2271814639,-3.4,7.39,8.1346235315,78.64,25.587,-8.5695,26.9839007419,28.987,-8.5695,30.2271814639,-3.4,0.0,3.4,65.62
2020-03-21 14:30:00,28.3935,-0.918,28.4083362105,28.6435,-9.488,30.1740324824,-0.25,8.57,8.5736456656,78.64,28.3735,-9.488,29.9178482891,28.6435,-9.488,30.1740324824,-0.27,0.0,0.27,65.62
2020-03-21 15:00:00,30.854,-0.8615,30.866024983,27.134,-9.4115,28.7198587784,3.7199999999999998,8.55,9.3242104223,78.57,30.944,-9.4115,32.3435846537,27.134,-9.4115,28.7198587784,3.81,0.0,3.81,65.56
2020-03-21 15:30:00,30.9705,-0.9555,30.9852360085,27.4405,-9.6555,29.0896840908,3.5300000000000002,8.7,9.3888710716,78.57,31.0405,-9.6555,32.5075578981,27.4405,-9.6555,29.0896840908,3.6,0.0,3.6,65.56
2020-03-21 16:00:00,35.562,-1.311,35.5861569293,27.252,-8.781,28.6317562332,8.31,7.47,11.173942903,78.46,35.662,-8.781,36.7271589563,27.252,-8.781,28.6317562332,8.41,0.0,8.41,65.47
2020-03-21 16:30:00,33.704,-1.5630000000000002,33.7402220651,26.744,-8.153,27.9591299042,6.96,6.59,9.5848682829,78.65,33.864,-8.153,34.8316221988,26.744,-8.153,27.9591299042,7.12,0.0,7.12,65.62
2020-03-21 17:00:00,38.134,-2.3515,38.2064328124,25.724,-7.2015,26.7130263776,12.41,4.85,13.3240609425,78.26,38.274,-7.2015,38.9456117971,25.724,-7.2015,26.7130263776,12.55,0.0,12.55,65.28
2020-03-21 17:30:00,44.4585,-3.1245,44.5681581681,25.4885,-7.0945,26.4574292496,18.97,3.9699999999999998,19.3809648883,78.12,44.7585,-7.0945,45.3172732245,25.4885,-7.0945,26.4574292496,19.27,0.0,19.27,65.17
2020-03-21 18:00:00,44.6815,-2.779,44.7678375985,23.7015,-6.959,24.70199958,20.98,4.18,21.3923537742,78.4,44.9715,-6.959,45.5067411847,23.7015,-6.959,24.70199958,21.27,0.0,21.27,65.4
2020-03-21 18:30:00,49.046,-3.1875,49.1494686874,21.946,-5.9275,22.732403574,27.1,2.74,27.2381644022,78.11,49.366,-5.9275,49.720591431,21.946,-5.9275,22.732403574,27.42,0.0,27.42,65.15
2020-03-21 19:00:00,40.2545,-3.7015000000000002,40.4243227834,21.1345,-4.8315,21.6797251482,19.12,1.13,19.1533626291,77.93,40.5245,-4.8315,40.811499513,21.1345,-4.8315,21.6797251482,19.39,0.0,19.39,65.0
2020-03-21 19:30:00,42.053,-3.058,42.1640388601,23.923000000000002,-5.828,24.6226625896,18.13,2.77,18.3403871279,77.93,42.313,-5.828,42.712475379,23.923000000000002,-5.828,24.6226625896,18.39,0.0,18.39,65.0
2020-03-21 20:00:00,42.9195,-2.864,43.0149506131,23.9195,-6.214,24.7134836931,19.0,3.35,19.2930687036,77.82,43.1995,-6.214,43.6441358747,23.9195,-6.214,24.7134836931,19.28,0.0,19.28,64.91
2020-03-21 20:30:00,43.0925,-2.37,43.1576233851,23.6025,-7.14,24.6588241052,19.49,4.77,20.0652186631,78.05,43.3625,-7.14,43.946399241,23.6025,-7.14,24.6588241052,19.76,0.0,19.76,65.11
2020-03-21 21:00:00,40.595,-2.5055,40.6722455152,22.945,-7.4255,24.1166140917,17.65,4.92,18.3229064288,77.94,40.825,-7.4255,41.4948029909,22.945,-7.4255,24.1166140917,17.88,0.0,17.88,65.01
2020-03-21 21:30:00,38.2365,-3.0875,38.3609513503,24.4765,-6.1975,25.2489219275,13.76,3.11,14.1070797829,77.5,38.4265,-6.1975,38.923063966,24.4765,-6.1975,25.2489219275,13.95,0.0,13.95,64.63
2020-03-21 22:00:00,41.1825,-3.1605,41.3035962902,24.4325,-5.7305,25.0955312058,16.75,2.5700000000000003,16.9460142807,77.5,41.4125,-5.7305,41.807102106,24.4325,-5.7305,25.0955312058,16.98,0.0,16.98,64.63
2020-03-21 22:30:00,21.6525,-3.5300000000000002,21.938360382,23.9125,-3.93,24.2332943747,-2.26,0.4,2.2951252689,77.68,21.6925,-3.93,22.0456221561,23.9125,-3.93,24.2332943747,-2.22,0.0,2.22,64.77
2020-03-21 23:00:00,23.4355,-3.431,23.6853207969,20.7755,-4.371,21.2303330461,2.66,0.9400000000000001,2.8212054161,77.93,23.4655,-4.371,23.869129252,20.7755,-4.371,21.2303330461,2.69,0.0,2.69,64.97
2020-03-21 23:30:00,29.3385,-3.443,29.5398346517,17.4285,-5.133,18.1686626159,11.91,1.69,12.0293058819,78.19,29.4985,-5.133,29.941763329,17.4285,-5.133,18.1686626159,12.07,0.0,12.07,65.2
2020-03-22 00:00:00,26.74,-3.0915,26.9181160606,15.02,-6.0815,16.2044759943,11.72,2.99,12.0953916844,78.67,26.9,-6.0815,27.5788803661,15.02,-6.0815,16.2044759943,11.88,0.0,11.88,65.59
2020-03-22 00:30:00,30.777,-2.9685,30.919827316,15.737,-6.3785,16.9805309472,15.04,3.41,15.4217281781,78.43,30.967,-6.3785,31.6170895443,15.737,-6.3785,16.9805309472,15.23,0.0,15.23,65.4
2020-03-22 01:00:00,39.8425,-3.1335,39.9655305044,15.6525,-6.7135,17.0314954863,24.19,3.58,24.4534762355,78.19,40.1625,-6.7135,40.7197432273,15.6525,-6.7135,17.0314954863,24.51,0.0,24.51,65.2
2020-03-22 01:30:00,30.924500000000002,-3.38,31.1086659992,12.8145,-5.64,14.000750346,18.11,2.26,18.2504712268,78.56,31.1745,-5.64,31.6805784393,12.8145,-5.64,14.000750346,18.36,0.0,18.36,65.49
2020-03-22 02:00:00,31.2535,-2.927,31.3902626821,13.5535,-6.687,15.1133494385,17.7,3.76,18.0949606244,78.63,31.5035,-6.687,32.2053796942,13.5535,-6.687,15.1133494385,17.95,0.0,17.95,65.56
2020-03-22 02:30:00,36.359,-3.0345,36.4854090185,13.369,-6.7445,14.9739253788,22.99,3.71,23.2874257916,78.54,36.679,-6.7445,37.2939314266,13.369,-6.7445,14.9739253788,23.31,0.0,23.31,65.47
2020-03-22 03:00:00,29.6605,-2.831,29.7952986434,12.3405,-6.711,14.0472581399,17.32,3.88,17.7492760416,78.85,29.8705,-6.711,30.615099073,12.3405,-6.711,14.0472581399,17.53,0.0,17.53,65.72
2020-03-22 03:30:00,28.539,-3.132,28.7103456092,13.459,-6.542,14.964706646,15.08,3.41,15.4607406032,78.78,28.749,-6.542,29.4839407983,13.459,-6.542,14.964706646,15.29,0.0,15.29,65.66
2020-03-22 04:00:00,35.2645,-2.859,35.3802040872,13.8245,-7.009,15.4997703612,21.44,4.15,21.8379509112,78.88,35.5445,-7.009,36.2289602563,13.8245,-7.009,15.4997703612,21.72,0.0,21.72,65.74
2020-03-22 04:30:00,29.173,-3.0265,29.3295692306,11.623,-6.2665,13.2046639961,17.55,3.24,17.8465710992,79.01,29.413,-6.2665,30.0731373696,11.623,-6.2665,13.2046639961,17.79,0.0,17.79,65.85
2020-03-22 05:00:00,30.086,-2.4755000000000003,30.1876712625,14.696,-7.0855,16.3149234215,15.39,4.61,16.0656216811,79.07,30.316,-7.0855,31.1330076647,14.696,-7.0855,16.3149234215,15.62,0.0,15.62,65.9
2020-03-22 05:30:00,44.7645,-2.4665,44.832399919,15.4945,-8.2365,17.5476340998,29.27,5.77,29.8333001862,78.79,45.0945,-8.2365,45.8405264204,15.4945,-8.2365,17.5476340998,29.6,0.0,29.6,65.67
2020-03-22 06:00:00,41.277,-2.1815,41.3346062186,15.937,-8.5315,18.0769040837,25.34,6.35,26.1235162258,78.9,41.637,-8.5315,42.5020736112,15.937,-8.5315,18.0769040837,25.7,0.0,25.7,65.76
2020-03-22 06:30:00,38.1995,-2.2125,38.2635199178,16.8295,-8.0125,18.6395339668,21.37,5.8,22.1431005056,78.9,38.5195,-8.0125,39.3440216107,16.8295,-8.0125,18.6395339668,21.69,0.0,21.69,65.76
2020-03-22 07:00:00,37.6945,-2.2815,37.7634819965,16.2345,-7.6415,17.9430073427,21.46,5.36,22.1192495352,78.69,37.9645,-7.6415,38.7259058319,16.2345,-7.6415,17.9430073427,21.73,0.0,21.73,65.59
2020-03-22 07:30:00,43.2775,-2.524,43.3510389985,15.5275,-7.454,17.2239766677,27.75,4.93,28.1845241223,78.6,43.6075,-7.454,44.2399838636,15.5275,-7.454,17.2239766677,28.08,0.0,28.08,65.53
2020-03-22 08:00:00,32.109,-2.008,32.1717258629,15.579,-7.568,17.3199268186,16.53,5.5600000000000005,17.4400258027,78.87,32.359,-7.568,33.2322058401,15.579,-7.568,17.3199268186,16.78,0.0,16.78,65.77
2020-03-22 08:30:00,28.3745,-2.1415,28.4551976359,14.6145,-7.0715,16.2354464829,13.76,4.93,14.6165146324,78.76,28.5845,-7.0715,29.446217966,14.6145,-7.0715,16.2354464829,13.97,0.0,13.97,65.67
2020-03-22 09:00:00,31.539,-2.5715,31.6436586578,15.769,-7.2915,17.3731785592,15.77,4.72,16.4612059097,78.39,31.749,-7.2915,32.5755272137,15.769,-7.2915,17.3731785592,15.98,0.0,15.98,65.37
2020-03-22 09:30:00,27.6665,-1.9695,27.7365129838,20.3265,-7.9595,21.8293436113,7.34,5.99,9.4739484905,78.71,27.7565,-7.9595,28.8751958002,20.3265,-7.9595,21.8293436113,7.43,0.0,7.43,65.63
2020-03-22 10:00:00,25.4435,-1.5645,25.4915545328,21.5435,-7.6045,22.846242853,3.9,6.04,7.1896870586,78.3,25.5135,-7.6045,26.6226802276,21.5435,-7.6045,22.846242853,3.9699999999999998,0.0,3.9699999999999998,65.3
2020-03-22 10:30:00,25.8915,-1.925,25.9629620277,17.6315,-7.295,19.0810591229,8.26,5.37,9.852131749,78.3,26.0015,-7.295,27.0054629149,17.6315,-7.295,19.0810591229,8.37,0.0,8.37,65.3
2020-03-22 11:00:00,28.309,-2.001,28.3796314634,12.349,-7.231,14.3103166282,15.96,5.23,16.7950736825,78.55,28.469,-7.231,29.3729692404,12.349,-7.231,14.3103166282,16.12,0.0,16.12,65.51
2020-03-22 11:30:00,24.5335,-1.956,24.6113501915,10.0435,-6.956,12.2171121076,14.49,5.0,15.328408267,78.7,24.7235,-6.956,25.6834068661,10.0435,-6.956,12.2171121076,14.68,0.0,14.68,65.65
2020-03-22 12:00:00,28.3095,-1.8535,28.3701119578,9.9595,-7.3235,12.3622527276,18.35,5.47,19.1479346145,78.53,28.5395,-7.3235,29.4641597963,9.9595,-7.3235,12.3622527276,18.58,0.0,18.58,65.51
2020-03-22 12:30:00,26.916,-1.88,26.9815762327,8.856,-7.04,11.313281398400001,18.06,5.16,18.7826835143,78.58,27.146,-7.04,28.0440174725,8.856,-7.04,11.313281398400001,18.29,0.0,18.29,65.56
2020-03-22 13:00:00,22.863,-1.8585,22.9384130064,9.323,-7.0285,11.6755360155,13.54,5.17,14.4934640442,78.73,23.023,-7.0285,24.0719409531,9.323,-7.0285,11.6755360155,13.7,0.0,13.7,65.67
2020-03-22 13:30:00,33.966,-2.296,34.043512921,10.326,-7.326,12.6608274611,23.64,5.03,24.1692056138,78.48,34.276,-7.326,35.0501704989,10.326,-7.326,12.6608274611,23.95,0.0,23.95,65.47
