Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-22 14:00:00,27.636,-1.995,27.7079144109,12.936,-7.235,14.8217853513,14.7,5.24,15.6060116622,78.79,27.826,-7.235,28.7511999923,12.936,-7.235,14.8217853513,14.89,0.0,14.89,65.73
2020-03-22 14:30:00,30.857,-1.907,30.9158712961,13.267,-7.657,15.3180592113,17.59,5.75,18.5059612017,78.79,31.077,-7.657,32.0063990164,13.267,-7.657,15.3180592113,17.81,0.0,17.81,65.73
2020-03-22 15:00:00,30.044,-1.987,30.1096347537,12.804,-7.6370000000000005,14.9085943335,17.24,5.65,18.1422187177,79.02,30.254,-7.6370000000000005,31.2030172419,12.804,-7.6370000000000005,14.9085943335,17.45,0.0,17.45,65.9
2020-03-22 15:30:00,16.356,-2.1445,16.4959878834,11.975999999999999,-6.5245,13.6379498551,4.38,4.38,6.1942554032,79.14,16.436,-6.5245,17.6836420528,11.975999999999999,-6.5245,13.6379498551,4.46,0.0,4.46,66.0
2020-03-22 16:00:00,14.7905,-2.3905,14.982435733199999,9.3705,-6.0905,11.1758874592,5.42,3.7,6.5624995238,79.02,14.8505,-6.0905,16.050904663,9.3705,-6.0905,11.1758874592,5.48,0.0,5.48,65.91
2020-03-22 16:30:00,29.016,-2.1475,29.0953606654,12.236,-7.7375,14.4771752165,16.78,5.59,17.686619236,78.95,29.206,-7.7375,30.2135622238,12.236,-7.7375,14.4771752165,16.97,0.0,16.97,65.85
2020-03-22 17:00:00,36.5305,-2.537,36.6184898549,12.0205,-7.3870000000000005,14.1088691698,24.51,4.85,24.9852476474,78.85,36.8705,-7.3870000000000005,37.6032118209,12.0205,-7.3870000000000005,14.1088691698,24.85,0.0,24.85,65.77
2020-03-22 17:30:00,40.6535,-3.304,40.7875407232,12.6135,-5.234,13.6563222813,28.04,1.9300000000000002,28.1063427005,78.81,41.0235,-5.234,41.356043189,12.6135,-5.234,13.6563222813,28.41,0.0,28.41,65.73
2020-03-22 18:00:00,26.815,-3.358,27.0244405863,12.345,-4.088,13.0042596483,14.47,0.73,14.4884022584,78.72,27.005,-4.088,27.3126668233,12.345,-4.088,13.0042596483,14.66,0.0,14.66,65.66
2020-03-22 18:30:00,48.77,-3.749,48.9138824977,12.43,-4.329,13.1622620016,36.34,0.58,36.3446282138,78.14,49.2,-4.329,49.3900824154,12.43,-4.329,13.1622620016,36.77,0.0,36.77,65.16
2020-03-22 19:00:00,51.747,-3.5115,51.866006606,15.997,-5.0515,16.7756270002,35.75,1.54,35.7831538576,77.87,52.277,-5.0515,52.5204948687,15.997,-5.0515,16.7756270002,36.28,0.0,36.28,64.94
2020-03-22 19:30:00,44.1655,-3.445,44.2996547983,14.8055,-5.145,15.6739865781,29.36,1.7000000000000002,29.409175439,77.99,44.5755,-5.145,44.8714410873,14.8055,-5.145,15.6739865781,29.77,0.0,29.77,65.04
2020-03-22 20:00:00,40.542,-3.6029999999999998,40.7017858699,11.512,-4.813,12.4776244935,29.03,1.21,29.055206074,77.95,40.862,-4.813,41.1444773086,11.512,-4.813,12.4776244935,29.35,0.0,29.35,65.0
2020-03-22 20:30:00,35.651,-3.2535,35.799148918,14.281,-5.7135,15.3815162858,21.37,2.46,21.5111250287,78.19,36.021,-5.7135,36.4713109615,14.281,-5.7135,15.3815162858,21.74,0.0,21.74,65.19
2020-03-22 21:00:00,20.9975,-2.94,21.2023254916,14.7675,-5.4,15.7238371987,6.23,2.46,6.6980967446,78.62,21.0875,-5.4,21.7679272383,14.7675,-5.4,15.7238371987,6.32,0.0,6.32,65.52
2020-03-22 21:30:00,17.774,-2.7555,17.986324145,14.284,-5.9555,15.4758080968,3.49,3.2,4.7349868004,78.89,17.814,-5.9555,18.783146069,14.284,-5.9555,15.4758080968,3.5300000000000002,0.0,3.5300000000000002,65.77
2020-03-22 22:00:00,17.757,-2.8810000000000002,17.989197036,10.127,-5.401,11.4772352943,7.63,2.52,8.0353780247,79.04,17.857,-5.401,18.6559172918,10.127,-5.401,11.4772352943,7.73,0.0,7.73,65.9
2020-03-22 22:30:00,38.4115,-2.8785,38.5192042298,9.4915,-7.0785,11.8403435128,28.92,4.2,29.2233878939,78.7,38.7415,-7.0785,39.3828514013,9.4915,-7.0785,11.8403435128,29.25,0.0,29.25,65.64
2020-03-22 23:00:00,42.706,-2.7625,42.7952549034,11.086,-7.5725,13.4254293134,31.62,4.8100000000000005,31.9837536884,78.82,43.116,-7.5725,43.7759318833,11.086,-7.5725,13.4254293134,32.03,0.0,32.03,65.72
2020-03-22 23:30:00,37.5955,-2.122,37.6553383234,9.4455,-8.192,12.5030529972,28.15,6.07,28.7970033163,79.35,37.9855,-8.192,38.8588094806,9.4455,-8.192,12.5030529972,28.54,0.0,28.54,66.14
2020-03-23 00:00:00,41.7875,-2.1995,41.845345697,8.1775,-8.6095,11.8741313998,33.61,6.41,34.2157887531,79.08,42.1775,-8.6095,43.0472414505,8.1775,-8.6095,11.8741313998,34.0,0.0,34.0,65.92
2020-03-23 00:30:00,45.5385,-2.3975,45.6015678294,9.1285,-8.8875,12.7403755243,36.41,6.49,36.9838910879,78.95,45.9985,-8.8875,46.8492226029,9.1285,-8.8875,12.7403755243,36.87,0.0,36.87,65.8
2020-03-23 01:00:00,41.456,-2.374,41.523918553,14.146,-8.554,16.5311896729,27.31,6.18,28.0005089239,78.79,41.796,-8.554,42.6623549748,14.146,-8.554,16.5311896729,27.65,0.0,27.65,65.66
2020-03-23 01:30:00,41.952,-2.62,42.0337329296,11.412,-8.01,13.9425192845,30.54,5.39,31.0119928415,78.9,42.362,-8.01,43.1126332297,11.412,-8.01,13.9425192845,30.95,0.0,30.95,65.76
2020-03-23 02:00:00,33.44,-2.359,33.5231036898,13.85,-8.299,16.1460800506,19.59,5.94,20.4707523066,79.18,33.72,-8.299,34.726240813,13.85,-8.299,16.1460800506,19.87,0.0,19.87,65.99
2020-03-23 02:30:00,27.3875,-2.352,27.4883077007,13.7975,-7.692,15.7967677153,13.59,5.34,14.6014964986,78.95,27.5775,-7.692,28.6301479257,13.7975,-7.692,15.7967677153,13.78,0.0,13.78,65.8
2020-03-23 03:00:00,32.057,-1.889,32.1126076487,17.517,-8.479,19.4612109079,14.54,6.59,15.9636994459,78.98,32.227,-8.479,33.3237598419,17.517,-8.479,19.4612109079,14.71,0.0,14.71,65.8
2020-03-23 03:30:00,32.7425,-1.6375000000000002,32.7834213056,20.8725,-9.0575,22.7530121632,11.87,7.42,13.9983320435,78.93,32.9225,-9.0575,34.1457070874,20.8725,-9.0575,22.7530121632,12.05,0.0,12.05,65.8
2020-03-23 04:00:00,37.023,-1.863,37.0698435119,21.453,-9.543,23.479779769,15.57,7.68,17.3610857955,78.93,37.203,-9.543,38.4074479496,21.453,-9.543,23.479779769,15.75,0.0,15.75,65.8
2020-03-23 04:30:00,38.01,-2.5435,38.0950061327,16.41,-8.3835,18.4274570207,21.6,5.84,22.3755580936,78.87,38.31,-8.3835,39.2165675735,16.41,-8.3835,18.4274570207,21.9,0.0,21.9,65.75
2020-03-23 05:00:00,37.632,-2.73,37.7308934959,7.962,-7.46,10.9107765077,29.67,4.73,30.0446634196,78.99,38.002,-7.46,38.7272979176,7.962,-7.46,10.9107765077,30.04,0.0,30.04,65.87
2020-03-23 05:30:00,31.4625,-2.4225,31.5556241025,6.9525,-6.4525,9.485357795,24.51,4.03,24.8391022382,79.08,31.7725,-6.4525,32.4210812975,6.9525,-6.4525,9.485357795,24.82,0.0,24.82,65.93
2020-03-23 06:00:00,33.541,-3.6035,33.7340168561,6.971,-4.6635,8.3870777539,26.57,1.06,26.5911357411,78.42,33.771,-4.6635,34.0914750818,6.971,-4.6635,8.3870777539,26.8,0.0,26.8,65.4
2020-03-23 06:30:00,34.5645,-3.792,34.7718841056,6.2245,-4.202,7.5100735183000005,28.34,0.41000000000000003,28.3429656176,78.16,34.8445,-4.202,35.0969512102,6.2245,-4.202,7.5100735183000005,28.62,0.0,28.62,65.22
2020-03-23 07:00:00,33.908,-3.701,34.1093808944,4.678,-3.9210000000000003,6.1039270146,29.23,0.22,29.2308279048,78.1,34.138,-3.9210000000000003,34.3624400327,4.678,-3.9210000000000003,6.1039270146,29.46,0.0,29.46,65.17
2020-03-23 07:30:00,34.6355,-4.0865,34.8757414617,6.6754999999999995,-3.1165,7.3671481932,27.96,-0.97,27.9768207629,77.67,34.9355,-3.1165,35.074231745,6.6754999999999995,-3.1165,7.3671481932,28.26,0.0,28.26,64.81
2020-03-23 08:00:00,31.873,-4.066,32.1313007051,5.853,-2.376,6.316880955,26.02,-1.69,26.0748250234,77.53,32.103,-2.376,32.1908059079,5.853,-2.376,6.316880955,26.25,0.0,26.25,64.72
2020-03-23 08:30:00,28.7975,-4.983,29.2254391798,5.8475,-0.833,5.9065341149,22.95,-4.15,23.3221997247,77.18,29.0575,-0.833,29.0694374774,5.8475,-0.833,5.9065341149,23.21,0.0,23.21,64.43
2020-03-23 09:00:00,27.029,-5.497,27.5823104543,3.649,-1.067,3.8018008891,23.38,-4.43,23.7959933602,76.86,27.239,-1.067,27.2598901318,3.649,-1.067,3.8018008891,23.59,0.0,23.59,64.16
2020-03-23 09:30:00,26.007,-4.5075,26.3947268455,3.197,-2.4575,4.0323833213,22.81,-2.05,22.9019344161,77.4,26.237,-2.4575,26.3518400733,3.197,-2.4575,4.0323833213,23.04,0.0,23.04,64.61
2020-03-23 10:00:00,23.908,-4.526,24.3326352868,3.108,-2.7359999999999998,4.1406955937,20.8,-1.79,20.8768795561,77.46,24.108,-2.7359999999999998,24.2627566447,3.108,-2.7359999999999998,4.1406955937,21.0,0.0,21.0,64.65
2020-03-23 10:30:00,32.713,-4.6135,33.0367182276,4.003,-2.9235,4.9569003672,28.71,-1.69,28.7596974949,77.39,32.963,-2.9235,33.0923891741,4.003,-2.9235,4.9569003672,28.96,0.0,28.96,64.6
2020-03-23 11:00:00,39.78,-4.4565,40.0288494995,3.86,-2.9565,4.8621489333,35.92,-1.5,35.9513059568,77.47,40.14,-2.9565,40.248732803,3.86,-2.9565,4.8621489333,36.28,0.0,36.28,64.65
2020-03-23 11:30:00,42.3175,-4.3705,42.5425913233,4.9775,-3.2105,5.9230749193,37.34,-1.16,37.3580138658,77.52,42.6675,-3.2105,42.7881159494,4.9775,-3.2105,5.9230749193,37.69,0.0,37.69,64.69
2020-03-23 12:00:00,42.2725,-4.5275,42.5142624598,4.8625,-3.1775,5.8086498000999995,37.41,-1.35,37.4343505353,77.35,42.6525,-3.1775,42.7706939679,4.8625,-3.1775,5.8086498000999995,37.79,0.0,37.79,64.54
2020-03-23 12:30:00,37.432,-4.3975,37.6894233207,4.5120000000000005,-3.7675,5.878111963,32.92,-0.63,32.9260276985,77.58,37.752,-3.7675,37.9395250399,4.5120000000000005,-3.7675,5.878111963,33.24,0.0,33.24,64.74
2020-03-23 13:00:00,32.1965,-3.5465,32.391237619099996,4.5765,-4.1665,6.1890285587000005,27.62,0.62,27.6269578492,77.75,32.4765,-4.1665,32.7426751274,4.5765,-4.1665,6.1890285587000005,27.9,0.0,27.9,64.87
2020-03-23 13:30:00,37.9075,-3.483,38.0671754304,4.3175,-4.623,6.325577859,33.59,1.1400000000000001,33.6093394758,77.64,38.1775,-4.623,38.4563861439,4.3175,-4.623,6.325577859,33.86,0.0,33.86,64.8
2020-03-23 14:00:00,39.023,-3.4155,39.1721861689,3.683,-4.2955,5.6582514304,35.34,0.88,35.3509547254,77.57,39.413,-4.2955,39.6463855761,3.683,-4.2955,5.6582514304,35.73,0.0,35.73,64.73
2020-03-23 14:30:00,37.634,-3.5165,37.7979328568,2.464,-4.0965,4.7804401732,35.17,0.58,35.17478216,77.48,37.944,-4.0965,38.1644919821,2.464,-4.0965,4.7804401732,35.48,0.0,35.48,64.67
2020-03-23 15:00:00,44.357,-2.911,44.4524169197,2.467,-5.221,5.7745069054,41.89,2.31,41.9536434651,77.55,44.767,-5.221,45.070424116,2.467,-5.221,5.7745069054,42.3,0.0,42.3,64.74
2020-03-23 15:30:00,42.7565,-3.347,42.8873023312,1.5265,-4.657,4.9008010825,41.23,1.31,41.2508060527,77.47,43.1665,-4.657,43.4169825212,1.5265,-4.657,4.9008010825,41.64,0.0,41.64,64.68
2020-03-23 16:00:00,34.973,-2.83,35.08731436,1.343,-3.19,3.4611774008,33.63,0.36,33.6319267958,77.64,35.273,-3.19,35.4169539769,1.343,-3.19,3.4611774008,33.93,0.0,33.93,64.84
2020-03-23 16:30:00,33.766,-3.103,33.9082787089,3.236,-1.963,3.7848467604,30.53,-1.1400000000000001,30.5512765691,77.59,34.086,-1.963,34.1424774291,3.236,-1.963,3.7848467604,30.85,0.0,30.85,64.84
2020-03-23 17:00:00,34.294,-3.529,34.4750964756,2.604,-2.309,3.4802725468,31.69,-1.22,31.713475054,77.28,34.554,-2.309,34.631061159,2.604,-2.309,3.4802725468,31.95,0.0,31.95,64.57
2020-03-23 17:30:00,37.257,-3.9905,37.4700966005,2.127,-1.9805000000000001,2.9062878815,35.13,-2.01,35.1874551509,77.02,37.617,-1.9805000000000001,37.6690996607,2.127,-1.9805000000000001,2.9062878815,35.49,0.0,35.49,64.36
2020-03-23 18:00:00,35.8725,-3.0045,35.9981010124,1.7625000000000002,-2.4245,2.9974333187,34.11,-0.58,34.1149307489,77.15,36.0925,-2.4245,36.1738407762,1.7625000000000002,-2.4245,2.9974333187,34.33,0.0,34.33,64.46
2020-03-23 18:30:00,37.917,-1.3185,37.9399173859,2.157,-5.4585,5.8692308908,35.76,4.14,35.9988499816,78.11,37.687,-5.4585,38.0802467331,2.157,-5.4585,5.8692308908,35.53,0.0,35.53,65.24
2020-03-23 19:00:00,31.7805,-1.05,31.7978408111,3.8805,-7.03,8.0298929165,27.9,5.98,28.5336713376,79.18,31.610500000000002,-7.03,32.3827826206,3.8805,-7.03,8.0298929165,27.73,0.0,27.73,66.11
2020-03-23 19:30:00,41.853,-0.668,41.858330509,2.3529999999999998,-8.318,8.644404722099999,39.5,7.65,40.233971964,79.18,41.583,-8.318,42.4067802716,2.3529999999999998,-8.318,8.644404722099999,39.23,0.0,39.23,66.11
2020-03-23 20:00:00,45.605,-0.804,45.612086567,4.255,-8.484,9.4912212597,41.35,7.68,42.0571622913,79.05,45.345,-8.484,46.1318467114,4.255,-8.484,9.4912212597,41.09,0.0,41.09,65.99
2020-03-23 20:30:00,46.7185,-1.7525,46.751358253,6.5785,-6.9925,9.6006103191,40.14,5.24,40.4805780591,78.54,46.4785,-6.9925,47.0015533626,6.5785,-6.9925,9.6006103191,39.9,0.0,39.9,65.54
2020-03-23 21:00:00,43.8095,-1.451,43.83352246,8.2695,-7.921,11.4510641973,35.54,6.47,36.124126287,78.8,43.6095,-7.921,44.3230270994,8.2695,-7.921,11.4510641973,35.34,0.0,35.34,65.76
2020-03-23 21:30:00,26.62,-1.403,26.6569467306,7.52,-6.973,10.2553951167,19.1,5.57,19.8956000161,79.06,26.49,-6.973,27.3923863327,7.52,-6.973,10.2553951167,18.97,0.0,18.97,65.95
2020-03-23 22:00:00,26.7615,-1.0855,26.7835059785,8.0915,-7.4855,11.022934387,18.67,6.4,19.7364865161,79.34,26.6415,-7.4855,27.6731319604,8.0915,-7.4855,11.022934387,18.55,0.0,18.55,66.16
2020-03-23 22:30:00,26.2705,-3.065,26.4486936398,7.4905,-4.185,8.5803155682,18.78,1.12,18.813367588,78.37,26.4005,-4.185,26.7301445048,7.4905,-4.185,8.5803155682,18.91,0.0,18.91,65.36
2020-03-23 23:00:00,36.6955,-4.224,36.9378112,6.2955,-3.254,7.0867366432,30.4,-0.97,30.415471392,77.53,36.9755,-3.254,37.1184067041,6.2955,-3.254,7.0867366432,30.68,0.0,30.68,64.68
2020-03-23 23:30:00,34.819,-4.314,35.0852298981,7.119,-3.214,7.8108870815,27.7,-1.1,27.7218325513,77.59,35.119,-3.214,35.2657618236,7.119,-3.214,7.8108870815,28.0,0.0,28.0,64.73
2020-03-24 00:00:00,40.298,-4.404,40.5379330998,7.288,-3.5140000000000002,8.0909294892,33.01,-0.89,33.0219956998,77.49,40.578,-3.5140000000000002,40.7298696291,7.288,-3.5140000000000002,8.0909294892,33.29,0.0,33.29,64.65
2020-03-24 00:30:00,39.202,-4.391,39.4471505308,6.612,-3.311,7.3946781539,32.59,-1.08,32.6078901495,77.6,39.562,-3.311,39.7003093817,6.612,-3.311,7.3946781539,32.95,0.0,32.95,64.74
2020-03-24 01:00:00,37.2575,-4.7035,37.5532184839,5.8975,-2.9535,6.5957310815,31.36,-1.75,31.4087901709,77.41,37.5975,-2.9535,37.713328791,5.8975,-2.9535,6.5957310815,31.7,0.0,31.7,64.58
2020-03-24 01:30:00,36.8935,-4.5485,37.1728287126,3.1035,-3.1085,4.3925487476,33.79,-1.44,33.8206697154,77.59,37.1935,-3.1085,37.323172621,3.1035,-3.1085,4.3925487476,34.09,0.0,34.09,64.73
2020-03-24 02:00:00,31.5835,-4.265,31.8701693947,1.2735,-3.315,3.551200818,30.31,-0.9500000000000001,30.3248841713,77.78,31.9135,-3.315,32.0852101014,1.2735,-3.315,3.551200818,30.64,0.0,30.64,64.88
2020-03-24 02:30:00,37.9825,-4.215,38.2156581946,1.0525,-4.095,4.2280942811,36.93,-0.12,36.9301949629,77.7,38.3425,-4.095,38.5605540838,1.0525,-4.095,4.2280942811,37.29,0.0,37.29,64.82
2020-03-24 03:00:00,41.1275,-4.0775,41.3291333384,0.6575000000000001,-4.6675,4.7135827669,40.47,0.59,40.4743004881,77.79,41.4975,-4.6675,41.7591674067,0.6575000000000001,-4.6675,4.7135827669,40.84,0.0,40.84,64.89
2020-03-24 03:30:00,39.527,-3.3205,39.6662255483,1.577,-6.2905,6.4851614668,37.95,2.9699999999999998,38.0660399832,78.31,39.877,-6.2905,40.370106753,1.577,-6.2905,6.4851614668,38.3,0.0,38.3,65.34
2020-03-24 04:00:00,33.9865,-3.2305,34.1396882309,1.9365,-6.0805,6.381419317,32.05,2.85,32.1764665555,78.41,34.3165,-6.0805,34.8510351711,1.9365,-6.0805,6.381419317,32.38,0.0,32.38,65.41
2020-03-24 04:30:00,39.062,-3.068,39.1822978908,1.542,-6.5280000000000005,6.7076484702,37.52,3.46,37.6791985053,78.28,39.422,-6.5280000000000005,39.9588396728,1.542,-6.5280000000000005,6.7076484702,37.88,0.0,37.88,65.3
2020-03-24 05:00:00,40.9265,-3.127,41.0457857916,1.0465,-6.057,6.1467398879,39.88,2.93,39.9874892935,78.02,41.3065,-6.057,41.7482238095,1.0465,-6.057,6.1467398879,40.26,0.0,40.26,65.09
2020-03-24 05:30:00,36.5,-3.0805,36.6297622194,1.0,-6.0805,6.1621814522,35.5,3.0,35.6265350546,78.06,36.81,-6.0805,37.308827109,1.0,-6.0805,6.1621814522,35.81,0.0,35.81,65.15
2020-03-24 06:00:00,36.3105,-3.4130000000000003,36.4705494783,0.6205,-5.323,5.359043688,35.69,1.9100000000000001,35.7410716124,77.85,36.7005,-5.323,37.0845119861,0.6205,-5.323,5.359043688,36.08,0.0,36.08,64.99
2020-03-24 06:30:00,36.5865,-3.9605,36.8002383484,0.8065,-4.2805,4.3558147917,35.78,0.32,35.7814309384,77.54,36.9065,-4.2805,37.1539018476,0.8065,-4.2805,4.3558147917,36.1,0.0,36.1,64.73
2020-03-24 07:00:00,39.2335,-3.9565,39.4324918627,0.5035000000000001,-3.9165,3.9487320116999998,38.73,-0.04,38.7300206558,77.54,39.5835,-3.9165,39.7767827319,0.5035000000000001,-3.9165,3.9487320116999998,39.08,0.0,39.08,64.73
2020-03-24 07:30:00,30.349,-4.02,30.61408501,0.9590000000000001,-3.32,3.4557316157,29.39,-0.7000000000000001,29.3983349869,77.74,30.609,-3.32,30.788525151400002,0.9590000000000001,-3.32,3.4557316157,29.65,0.0,29.65,64.9
2020-03-24 08:00:00,43.0145,-4.6515,43.265270859,1.0445,-3.6115,3.759509609,41.97,-1.04,41.9828834169,77.44,43.4145,-3.6115,43.564455035,1.0445,-3.6115,3.759509609,42.37,0.0,42.37,64.65
2020-03-24 08:30:00,42.0265,-3.9210000000000003,42.2090149524,0.5765,-4.371,4.4088539611,41.45,0.45,41.4524426301,77.63,42.4465,-4.371,42.6709620615,0.5765,-4.371,4.4088539611,41.87,0.0,41.87,64.83
2020-03-24 09:00:00,34.1215,-3.984,34.3532970506,0.6515000000000001,-5.114,5.1553320213,33.47,1.13,33.4890698587,77.63,34.4315,-5.114,34.8092112558,0.6515000000000001,-5.114,5.1553320213,33.78,0.0,33.78,64.83
2020-03-24 09:30:00,23.979,-3.9305,24.2989973301,0.8190000000000001,-4.0805,4.1618795333,23.16,0.15,23.1604857462,77.82,24.199,-4.0805,24.5406210445,0.8190000000000001,-4.0805,4.1618795333,23.38,0.0,23.38,64.98
2020-03-24 10:00:00,14.9895,-3.7595,15.4537681651,0.5695,-4.2395,4.2775799817,14.42,0.48,14.4279866925,77.89,15.1295,-4.2395,15.7122605153,0.5695,-4.2395,4.2775799817,14.56,0.0,14.56,65.01
2020-03-24 10:30:00,27.253,-4.185,27.5724542615,0.883,-5.365,5.4371788641,26.37,1.18,26.3963880105,77.55,27.443,-5.365,27.9625012114,0.883,-5.365,5.4371788641,26.56,0.0,26.56,64.76
2020-03-24 11:00:00,38.1825,-4.378,38.4326708706,0.9725,-5.368,5.4553808529,37.21,0.99,37.223167517,77.38,38.5425,-5.368,38.9145182451,0.9725,-5.368,5.4553808529,37.57,0.0,37.57,64.62
2020-03-24 11:30:00,35.3065,-4.5065,35.5929414983,1.6065,-5.0365,5.286508725,33.7,0.53,33.7041673981,77.24,35.6365,-5.0365,35.9906441245,1.6065,-5.0365,5.286508725,34.03,0.0,34.03,64.51
2020-03-24 12:00:00,31.221,-4.7965,31.5872957572,1.831,-4.2465,4.6244268023,29.39,-0.55,29.3951458578,77.31,31.521,-4.2465,31.8057573915,1.831,-4.2465,4.6244268023,29.69,0.0,29.69,64.55
2020-03-24 12:30:00,32.9865,-4.546,33.298277707,2.2865,-4.496,5.0440160834,30.7,-0.05,30.7000407166,77.53,33.2865,-4.496,33.5887644645,2.2865,-4.496,5.0440160834,31.0,0.0,31.0,64.75
2020-03-24 13:00:00,28.8915,-4.743,29.2782311838,3.0115,-4.073,5.0654181713,25.88,-0.67,25.8886712676,77.42,29.1415,-4.073,29.4247574544,3.0115,-4.073,5.0654181713,26.13,0.0,26.13,64.66
2020-03-24 13:30:00,30.747,-4.565,31.0840350341,4.567,-4.675,6.5355270637,26.18,0.11,26.1802310914,77.58,31.007,-4.675,31.3574500558,4.567,-4.675,6.5355270637,26.44,0.0,26.44,64.8
2020-03-24 14:00:00,25.243,-4.14,25.5802394242,6.103,-5.5600000000000005,8.2559196338,19.14,1.42,19.1926027417,77.84,25.423,-5.5600000000000005,26.0238838185,6.103,-5.5600000000000005,8.2559196338,19.32,0.0,19.32,65.02
2020-03-24 14:30:00,27.6035,-4.4045,27.9526891819,7.3435,-5.2945,9.0531056826,20.26,0.89,20.2795389494,77.65,27.8035,-5.2945,28.3031154204,7.3435,-5.2945,9.0531056826,20.46,0.0,20.46,64.85
2020-03-24 15:00:00,23.477,-3.887,23.7966026567,7.287,-5.877,9.3615969791,16.19,1.99,16.3118423239,77.82,23.647,-5.877,24.366364891,7.287,-5.877,9.3615969791,16.36,0.0,16.36,64.99
2020-03-24 15:30:00,20.1725,-3.868,20.5399897821,6.7825,-5.458,8.70586413,13.39,1.5899999999999999,13.4840720852,77.77,20.3025,-5.458,21.0233505952,6.7825,-5.458,8.70586413,13.52,0.0,13.52,64.94
2020-03-24 16:00:00,18.334,-3.7055,18.7047129422,5.394,-5.2955,7.5589388309,12.94,1.5899999999999999,13.0373195098,77.85,18.444,-5.2955,19.1891494405,5.394,-5.2955,7.5589388309,13.05,0.0,13.05,65.01
2020-03-24 16:30:00,24.3095,-4.322,24.6907163576,3.8895,-4.322,5.814455628,20.42,0.0,20.42,77.45,24.4795,-4.322,24.8581094263,3.8895,-4.322,5.814455628,20.59,0.0,20.59,64.69
2020-03-24 17:00:00,37.539,-4.523,37.810501848,2.959,-4.493,5.3798447933,34.58,-0.03,34.5800130133,77.01,37.829,-4.493,38.0948853522,2.959,-4.493,5.3798447933,34.87,0.0,34.87,64.33
2020-03-24 17:30:00,39.5825,-3.3385,39.7230397691,2.3725,-5.5485,6.0344517978,37.21,2.21,37.2755710889,77.47,39.6525,-5.5485,40.0388137749,2.3725,-5.5485,6.0344517978,37.28,0.0,37.28,64.73
2020-03-24 18:00:00,33.926,-1.376,33.9538930316,2.296,-7.926,8.2518538523,31.63,6.55,32.3010742855,78.74,33.726,-7.926,34.6448344202,2.296,-7.926,8.2518538523,31.43,0.0,31.43,65.79
2020-03-24 18:30:00,35.2245,-1.3785,35.2514632675,1.6245,-7.8285,7.9952743855,33.6,6.45,34.2134841839,78.69,34.9945,-7.8285,35.8594540184,1.6245,-7.8285,7.9952743855,33.37,0.0,33.37,65.74
2020-03-24 19:00:00,34.5485,-1.0975,34.5659277107,1.5385,-8.1575,8.3013124565,33.01,7.06,33.7565356635,78.6,34.3485,-8.1575,35.3038844676,1.5385,-8.1575,8.3013124565,32.81,0.0,32.81,65.66
2020-03-24 19:30:00,38.884,-0.2795,38.8850045165,1.604,-9.8195,9.9496430212,37.28,9.54,38.481294157,78.99,38.634,-9.8195,39.8623699277,1.604,-9.8195,9.9496430212,37.03,0.0,37.03,65.97
2020-03-24 20:00:00,31.897,-0.9450000000000001,31.9109955031,1.437,-8.795,8.9116212891,30.46,7.85,31.4552714183,78.99,31.687,-8.795,32.8849204652,1.437,-8.795,8.9116212891,30.25,0.0,30.25,65.97
2020-03-24 20:30:00,19.131,-1.4745,19.1877385653,1.331,-6.3645,6.5021858825,17.8,4.89,18.4594718234,79.08,19.001,-6.3645,20.0385843125,1.331,-6.3645,6.5021858825,17.67,0.0,17.67,66.02
2020-03-24 21:00:00,16.671,-1.362,16.7265443233,0.931,-6.062,6.1330746775,15.74,4.7,16.4267343072,79.08,16.551,-6.062,17.6262147099,0.931,-6.062,6.1330746775,15.62,0.0,15.62,66.02
2020-03-24 21:30:00,16.919,-1.2075,16.9620345846,1.409,-6.4375,6.5898928102,15.51,5.23,16.3680481426,79.28,16.799,-6.4375,17.990214208,1.409,-6.4375,6.5898928102,15.39,0.0,15.39,66.14
2020-03-24 22:00:00,14.912,-3.8825000000000003,15.4091385304,0.9420000000000001,-2.5425,2.7113963653,13.97,-1.34,14.0341191387,77.96,15.022,-2.5425,15.2356421017,0.9420000000000001,-2.5425,2.7113963653,14.08,0.0,14.08,65.03
2020-03-24 22:30:00,19.973,-4.4525,20.4632716165,0.963,-2.1125,2.3216427912,19.01,-2.34,19.153477491,77.45,20.133,-2.1125,20.2435260083,0.963,-2.1125,2.3216427912,19.17,0.0,19.17,64.62
2020-03-24 23:00:00,22.901,-4.3665,23.3135609303,1.311,-2.5965,2.9086995806,21.59,-1.77,21.6624329197,77.54,23.141,-2.5965,23.2862125141,1.311,-2.5965,2.9086995806,21.83,0.0,21.83,64.7
2020-03-24 23:30:00,27.258,-4.7165,27.6630427873,1.888,-2.6365,3.2427883449,25.37,-2.08,25.4551232564,77.42,27.468,-2.6365,27.5942413603,1.888,-2.6365,3.2427883449,25.58,0.0,25.58,64.6
2020-03-25 00:00:00,31.6845,-4.2055,31.9623805512,1.8245,-3.7855,4.2022387486,29.86,-0.42,29.8629536382,77.6,32.0045,-3.7855,32.227597343,1.8245,-3.7855,4.2022387486,30.18,0.0,30.18,64.76
2020-03-25 00:30:00,24.5715,-4.101,24.911379192,1.4215,-3.211,3.5115784556,23.15,-0.89,23.1671016746,77.91,24.8115,-3.211,25.0184142833,1.4215,-3.211,3.5115784556,23.39,0.0,23.39,64.98
2020-03-25 01:00:00,35.045,-4.44,35.3251415425,1.595,-3.81,4.1303904174,33.45,-0.63,33.4559322094,77.43,35.315,-3.81,35.5199285613,1.595,-3.81,4.1303904174,33.72,0.0,33.72,64.6
2020-03-25 01:30:00,45.8545,-4.285,46.0542766228,1.2345,-4.815,4.9707358862,44.62,0.53,44.6231475806,77.43,46.2745,-4.815,46.5243331521,1.2345,-4.815,4.9707358862,45.04,0.0,45.04,64.6
2020-03-25 02:00:00,42.1595,-4.017,42.3504395402,1.1395,-4.937,5.0667967445,41.02,0.92,41.0303156215,77.69,42.5495,-4.937,42.834961413,1.1395,-4.937,5.0667967445,41.41,0.0,41.41,64.82
2020-03-25 02:30:00,36.2415,-3.7255000000000003,36.4324810094,1.4215,-5.5755,5.7538563156,34.82,1.85,34.8691109723,78.25,36.6215,-5.5755,37.0434941994,1.4215,-5.5755,5.7538563156,35.2,0.0,35.2,65.27
2020-03-25 03:00:00,36.737,-3.6775,36.9206063771,1.787,-5.9275,6.19101165,34.95,2.25,35.0223500068,78.25,37.067,-5.9275,37.5379507332,1.787,-5.9275,6.19101165,35.28,0.0,35.28,65.27
2020-03-25 03:30:00,33.056,-3.6675,33.2588287865,1.806,-5.6275,5.9101939266,31.25,1.96,31.3114052703,78.25,33.356,-5.6275,33.8273778506,1.806,-5.6275,5.9101939266,31.55,0.0,31.55,65.27
2020-03-25 04:00:00,19.9465,-2.9265,20.1600412822,1.8665,-6.7265,6.9806607495,18.08,3.8,18.4750209743,79.03,20.0765,-6.7265,21.1733713541,1.8665,-6.7265,6.9806607495,18.21,0.0,18.21,65.9
2020-03-25 04:30:00,33.196,-3.8615,33.4198383935,1.3860000000000001,-6.2215,6.3740142963,31.81,2.36,31.8974246609,78.33,33.496,-6.2215,34.068887247,1.3860000000000001,-6.2215,6.3740142963,32.11,0.0,32.11,65.32
2020-03-25 05:00:00,31.506,-3.755,31.7289782533,1.096,-6.105,6.2025995357,30.41,2.35,30.5006655665,78.43,31.776,-6.105,32.3571506935,1.096,-6.105,6.2025995357,30.68,0.0,30.68,65.41
2020-03-25 05:30:00,28.8565,-3.8935,29.1179830088,0.7465,-5.4135,5.4647273034,28.11,1.52,28.1510656992,78.38,29.1665,-5.4135,29.6646372723,0.7465,-5.4135,5.4647273034,28.42,0.0,28.42,65.41
2020-03-25 06:00:00,25.2715,-4.093,25.6008078242,0.7915000000000001,-4.463,4.5326417518,24.48,0.37,24.4827960005,78.38,25.5215,-4.463,25.9087886874,0.7915000000000001,-4.463,4.5326417518,24.73,0.0,24.73,65.37
2020-03-25 06:30:00,13.9235,-3.6925,14.404805049,0.9535,-4.3125,4.4166524088,12.97,0.62,12.9848103567,78.67,14.0235,-4.3125,14.6716123347,0.9535,-4.3125,4.4166524088,13.07,0.0,13.07,65.64
2020-03-25 07:00:00,26.308,-4.283,26.6543608627,1.068,-4.873,4.988662446,25.24,0.59,25.2468948586,78.14,26.528,-4.873,26.971854089,1.068,-4.873,4.988662446,25.46,0.0,25.46,65.22
2020-03-25 07:30:00,25.0125,-4.9285,25.4934357924,1.1125,-3.6285,3.7952165287,23.9,-1.3,23.9353295361,77.63,25.2125,-3.6285,25.4722627283,1.1125,-3.6285,3.7952165287,24.1,0.0,24.1,64.8
2020-03-25 08:00:00,22.7735,-4.9945,23.3147449589,0.7435,-3.2945,3.377354364,22.03,-1.7000000000000002,22.095495016,77.44,23.0135,-3.2945,23.2481163215,0.7435,-3.2945,3.377354364,22.27,0.0,22.27,64.64
2020-03-25 08:30:00,24.2485,-5.1935,24.7984312911,0.6685,-2.5535,2.6395557391,23.58,-2.64,23.7273260187,77.23,24.4485,-2.5535,24.5814872312,0.6685,-2.5535,2.6395557391,23.78,0.0,23.78,64.46
2020-03-25 09:00:00,20.048,-5.561,20.8049759673,0.748,-1.721,1.8765247134,19.3,-3.84,19.6783027723,77.03,20.248,-1.721,20.3210074799,0.748,-1.721,1.8765247134,19.5,0.0,19.5,64.3
2020-03-25 09:30:00,11.2405,-5.446,12.4903064914,1.1305,-1.206,1.6530173169,10.11,-4.24,10.9631063116,77.52,11.3205,-1.206,11.3845577977,1.1305,-1.206,1.6530173169,10.19,0.0,10.19,64.69
2020-03-25 10:00:00,5.656,-5.777,8.084804574,2.406,-0.067,2.4069326954,3.25,-5.71,6.5701293747000005,77.52,5.686,-0.067,5.6863947278,2.406,-0.067,2.4069326954,3.2800000000000002,0.0,3.2800000000000002,64.65
2020-03-25 10:30:00,4.6045,-5.769,7.3812452371,2.1445,-0.089,2.1463460229,2.46,-5.68,6.1898303692,77.55,4.6245,-0.089,4.6253563375999995,2.1445,-0.089,2.1463460229,2.48,0.0,2.48,64.7
2020-03-25 11:00:00,7.611,-6.063,9.7307394375,0.851,0.637,1.0630004704,6.76,-6.7,9.5177518354,77.45,7.661,0.637,7.6874371542,0.851,0.637,1.0630004704,6.8100000000000005,0.0,6.8100000000000005,64.61
2020-03-25 11:30:00,5.848,-5.704,8.1691321448,1.988,1.396,2.4291891651,3.86,-7.1,8.081435516,77.76,5.898,1.396,6.06095867,1.988,1.396,2.4291891651,3.91,0.0,3.91,64.86
2020-03-25 12:00:00,6.2455,-5.7620000000000005,8.4974651662,1.9755,1.488,2.4732052584,4.27,-7.25,8.4140002377,77.64,6.2955,1.488,6.4689616052,1.9755,1.488,2.4732052584,4.32,0.0,4.32,64.76
2020-03-25 12:30:00,6.4975,-5.5495,8.5448497061,1.8975,1.2805,2.2891453645,4.6,-6.83,8.2346159595,77.59,6.5275,1.2805,6.6519122439,1.8975,1.2805,2.2891453645,4.63,0.0,4.63,64.76
2020-03-25 13:00:00,7.5215,-5.6375,9.3997004474,1.8615,1.1625,2.1946727546,5.66,-6.8,8.8473498857,77.52,7.5815,1.1625,7.6701074634,1.8615,1.1625,2.1946727546,5.72,0.0,5.72,64.67
2020-03-25 13:30:00,7.175,-5.608,9.1066068873,2.345,0.762,2.4656984812,4.83,-6.37,7.994110332,77.73,7.215,0.762,7.2551270837,2.345,0.762,2.4656984812,4.87,0.0,4.87,64.85
2020-03-25 14:00:00,7.8629999999999995,-5.7945,9.7674458918,1.933,-0.0945,1.9353085670999999,5.93,-5.7,8.2252598743,77.83,7.913,-0.0945,7.913564257,1.933,-0.0945,1.9353085670999999,5.98,0.0,5.98,64.92
2020-03-25 14:30:00,11.1265,-5.4685,12.3977213431,1.1765,-0.1285,1.1834967258,9.95,-5.34,11.2923912437,77.95,11.2265,-0.1285,11.2272353899,1.1765,-0.1285,1.1834967258,10.05,0.0,10.05,65.03
2020-03-25 15:00:00,9.1715,-5.5465,10.718212281,0.36150000000000004,0.24350000000000002,0.43586064290000004,8.81,-5.79,10.5423052508,77.95,9.2415,0.24350000000000002,9.2447073777,0.36150000000000004,0.24350000000000002,0.43586064290000004,8.88,0.0,8.88,65.03
2020-03-25 15:30:00,13.6355,-4.655,14.4081881321,0.3055,-1.955,1.9787256631,13.33,-2.7,13.6006948352,78.17,13.7455,-1.955,13.8838321529,0.3055,-1.955,1.9787256631,13.44,0.0,13.44,65.24
2020-03-25 16:00:00,25.3395,-4.336,25.7078034116,0.1895,-3.646,3.6509212878,25.15,-0.6900000000000001,25.1594634283,77.88,25.5695,-3.646,25.8281367166,0.1895,-3.646,3.6509212878,25.38,0.0,25.38,65.0
2020-03-25 16:30:00,32.39,-4.47,32.6969876288,0.03,-3.99,3.9901127804,32.36,-0.48,32.3635597548,77.66,32.65,-3.99,32.8928958895,0.03,-3.99,3.9901127804,32.62,0.0,32.62,64.81
2020-03-25 17:00:00,36.471,-4.9795,36.8093637713,0.001,-3.0195,3.0195001656,36.47,-1.96,36.522629971,77.48,36.861,-3.0195,36.9844656748,0.001,-3.0195,3.0195001656,36.86,0.0,36.86,64.65
2020-03-25 17:30:00,34.921,-4.9285,35.2670717986,0.001,-2.7385,2.7385001826,34.92,-2.19,34.988605288,77.66,35.271,-2.7385,35.3771511466,0.001,-2.7385,2.7385001826,35.27,0.0,35.27,64.78
2020-03-25 18:00:00,27.97,-5.014,28.4158599377,0.0,-1.854,1.854,27.97,-3.16,28.1479395338,77.6,28.19,-1.854,28.2509011538,0.0,-1.854,1.854,28.19,0.0,28.19,64.72
2020-03-25 18:30:00,36.0525,-5.0495,36.4043981752,0.0125,-2.9895,2.989526133,36.04,-2.06,36.0988254657,77.45,36.4225,-2.9895,36.5449807292,0.0125,-2.9895,2.989526133,36.41,0.0,36.41,64.6
2020-03-25 19:00:00,39.636,-4.7705,39.9220511278,0.116,-3.2805,3.2825502662,39.52,-1.49,39.5480783351,77.51,40.026,-3.2805,40.1602086181,0.116,-3.2805,3.2825502662,39.91,0.0,39.91,64.65
2020-03-25 19:30:00,41.4405,-4.682,41.7041504439,0.2605,-3.092,3.1029541166,41.18,-1.5899999999999999,41.2106842942,77.59,41.8505,-3.092,41.9645661749,0.2605,-3.092,3.1029541166,41.59,0.0,41.59,64.72
2020-03-25 20:00:00,38.607,-4.536,38.8725577368,0.597,-3.406,3.4579249558000003,38.01,-1.13,38.0267931859,77.59,38.937,-3.406,39.0856854232,0.597,-3.406,3.4579249558000003,38.34,0.0,38.34,64.72
2020-03-25 20:30:00,30.8675,-4.3105,31.1670172859,1.7175,-2.8305,3.3108211217,29.15,-1.48,29.1875470021,77.59,31.1575,-2.8305,31.2858040731,1.7175,-2.8305,3.3108211217,29.44,0.0,29.44,64.72
2020-03-25 21:00:00,26.1665,-4.4625,26.5442955925,2.4665,-2.6625,3.6293978151,23.7,-1.8,23.7682561413,77.54,26.4465,-2.6625,26.580185637,2.4665,-2.6625,3.6293978151,23.98,0.0,23.98,64.64
2020-03-25 21:30:00,31.7125,-4.3004999999999995,32.0027648259,3.6525,-3.8205,5.2855441063,28.06,-0.48,28.0641051879,77.64,31.9125,-3.8205,32.1403776658,3.6525,-3.8205,5.2855441063,28.26,0.0,28.26,64.74
2020-03-25 22:00:00,39.6335,-4.041,39.8389759312,4.5235,-5.051,6.7804611384,35.11,1.01,35.1245241961,77.64,40.0335,-5.051,40.3508825585,4.5235,-5.051,6.7804611384,35.51,0.0,35.51,64.74
2020-03-25 22:30:00,36.1715,-4.7715,36.4848547277,5.1115,-3.2915,6.079589172,31.06,-1.48,31.0952407934,77.18,36.4215,-3.2915,36.5699280079,5.1115,-3.2915,6.079589172,31.31,0.0,31.31,64.37
2020-03-25 23:00:00,38.2755,-4.7,38.5629861428,6.0955,-3.48,7.0189401087,32.18,-1.22,32.2031178615,77.18,38.5755,-3.48,38.7321520219,6.0955,-3.48,7.0189401087,32.48,0.0,32.48,64.37
2020-03-25 23:30:00,35.6175,-5.1585,35.989115417,5.8275,-2.5885,6.3765263663,29.79,-2.5700000000000003,29.9006521668,76.95,35.9675,-2.5885,36.0605239632,5.8275,-2.5885,6.3765263663,30.14,0.0,30.14,64.18
2020-03-26 00:00:00,27.947,-4.676,28.3354863202,5.677,-2.7960000000000003,6.3281865491,22.27,-1.88,22.3492125141,77.21,28.157,-2.7960000000000003,28.295481353,5.677,-2.7960000000000003,6.3281865491,22.48,0.0,22.48,64.4
2020-03-26 00:30:00,26.841,-4.6115,27.2342654252,6.651,-3.0115,7.3010227537,20.19,-1.6,20.2532984968,77.3,27.021,-3.0115,27.1882984618,6.651,-3.0115,7.3010227537,20.37,0.0,20.37,64.47
2020-03-26 01:00:00,25.1025,-4.997,25.5950291121,5.5625,-2.447,6.0769412742,19.54,-2.55,19.7056869964,77.23,25.3025,-2.447,25.4205490745,5.5625,-2.447,6.0769412742,19.74,0.0,19.74,64.41
2020-03-26 01:30:00,27.82,-4.946,28.256243841,3.87,-2.516,4.6159675042,23.95,-2.43,24.0729599343,77.23,28.01,-2.516,28.1227729074,3.87,-2.516,4.6159675042,24.14,0.0,24.14,64.41
2020-03-26 02:00:00,30.505,-4.784,30.8778509777,4.915,-2.964,5.7395575613,25.59,-1.82,25.6546389567,77.29,30.785,-2.964,30.9273587783,4.915,-2.964,5.7395575613,25.87,0.0,25.87,64.46
2020-03-26 02:30:00,30.3245,-5.139,30.7568629943,6.2345,-3.169,6.9936793785999996,24.09,-1.97,24.1704158011,77.42,30.5445,-3.169,30.708452277,6.2345,-3.169,6.9936793785999996,24.31,0.0,24.31,64.56
2020-03-26 03:00:00,27.9395,-4.7535,28.3409848541,9.8895,-3.7135,10.5637253135,18.05,-1.04,18.0799363937,77.52,28.0995,-3.7135,28.3438173593,9.8895,-3.7135,10.5637253135,18.21,0.0,18.21,64.63
2020-03-26 03:30:00,28.972,-4.749,29.3586407213,9.162,-3.6390000000000002,9.8582232172,19.81,-1.11,19.8410735597,77.52,29.142,-3.6390000000000002,29.3683245181,9.162,-3.6390000000000002,9.8582232172,19.98,0.0,19.98,64.63
2020-03-26 04:00:00,29.987,-4.7275,30.3573619613,8.037,-3.5875,8.8013365604,21.95,-1.1400000000000001,21.9795837085,77.61,30.207,-3.5875,30.4192867314,8.037,-3.5875,8.8013365604,22.17,0.0,22.17,64.71
2020-03-26 04:30:00,16.367,-4.842,17.0682059104,6.5969999999999995,-4.102,7.7683211185,9.77,-0.74,9.7979844866,77.61,16.467,-4.102,16.9702237169,6.5969999999999995,-4.102,7.7683211185,9.87,0.0,9.87,64.71
2020-03-26 05:00:00,27.8705,-5.006,28.3165111949,3.4205,-4.516,5.6651633913,24.45,-0.49,24.4549095275,77.44,28.0905,-4.516,28.4511941094,3.4205,-4.516,5.6651633913,24.67,0.0,24.67,64.59
2020-03-26 05:30:00,28.0705,-4.7915,28.4765068521,2.6305,-3.7915,4.6146508535,25.44,-1.0,25.4596465019,77.44,28.3105,-3.7915,28.5632610621,2.6305,-3.7915,4.6146508535,25.68,0.0,25.68,64.59
2020-03-26 06:00:00,27.4945,-4.494,27.8593532992,2.2945,-3.694,4.3486050924,25.2,-0.8,25.2126952149,77.67,27.6445,-3.694,27.8902136286,2.2945,-3.694,4.3486050924,25.35,0.0,25.35,64.79
2020-03-26 06:30:00,19.649,-4.5325,20.1649884019,1.959,-2.9025,3.5017406029,17.69,-1.63,17.7649373768,77.76,19.889,-2.9025,20.099672317,1.959,-2.9025,3.5017406029,17.93,0.0,17.93,64.86
2020-03-26 07:00:00,21.0575,-4.6095,21.5561081019,1.5875,-2.1595,2.6802232183,19.47,-2.45,19.6235419841,77.47,21.1975,-2.1595,21.3072158317,1.5875,-2.1595,2.6802232183,19.61,0.0,19.61,64.63
2020-03-26 07:30:00,27.323,-4.3325,27.664361284,2.3529999999999998,-3.2825,4.0387393144,24.97,-1.05,24.9920667413,77.31,27.533,-3.2825,27.7279803673,2.3529999999999998,-3.2825,4.0387393144,25.18,0.0,25.18,64.51
2020-03-26 08:00:00,32.8315,-4.514,33.1403619209,2.7815000000000003,-3.724,4.6481091048,30.05,-0.79,30.0603825658,77.31,33.0915,-3.724,33.3003836051,2.7815000000000003,-3.724,4.6481091048,30.31,0.0,30.31,64.51
2020-03-26 08:30:00,24.041,-3.927,24.3596184289,3.411,-3.547,4.9209887218,20.63,-0.38,20.6334994608,77.1,24.271,-3.547,24.5288126496,3.411,-3.547,4.9209887218,20.86,0.0,20.86,64.31
2020-03-26 09:00:00,23.3765,-3.633,23.6571224212,5.2765,-3.403,6.2786830825,18.1,-0.23,18.101461267,76.89,23.5365,-3.403,23.7812371682,5.2765,-3.403,6.2786830825,18.26,0.0,18.26,64.14
2020-03-26 09:30:00,22.991,-0.247,22.9923267635,6.691,-7.417,9.9890625186,16.3,7.17,17.8072709869,78.6,22.881,-7.417,24.0531089467,6.691,-7.417,9.9890625186,16.19,0.0,16.19,65.56
2020-03-26 10:00:00,19.282,-0.424,19.2866611937,9.282,-7.134,11.7068134008,10.0,6.71,12.0425952352,78.86,19.182,-7.134,20.4656561097,9.282,-7.134,11.7068134008,9.9,0.0,9.9,65.76
2020-03-26 10:30:00,19.74,-1.0005,19.765338354,7.62,-6.3605,9.9257423022,12.12,5.36,13.2523205515,79.11,19.63,-6.3605,20.6347488536,7.62,-6.3605,9.9257423022,12.01,0.0,12.01,65.97
2020-03-26 11:00:00,25.6465,-0.705,25.6561880888,8.2465,-7.565,11.190799223,17.4,6.86,18.703464919600002,79.11,25.4865,-7.565,26.5855394388,8.2465,-7.565,11.190799223,17.24,0.0,17.24,65.97
2020-03-26 11:30:00,35.33,-0.775,35.33849919,8.57,-8.105,11.795589218,26.76,7.33,27.7457474219,79.31,35.15,-8.105,36.0723373931,8.57,-8.105,11.795589218,26.58,0.0,26.58,66.14
2020-03-26 12:00:00,36.7215,-0.9425,36.733593188,6.2515,-8.2125,10.321163137,30.47,7.27,31.3252901024,79.25,36.5215,-8.2125,37.4334759073,6.2515,-8.2125,10.321163137,30.27,0.0,30.27,66.08
2020-03-26 12:30:00,35.991,-0.918,36.0027055233,6.311,-8.128,10.2904375514,29.68,7.21,30.5431907305,79.25,35.811,-8.128,36.7218205567,6.311,-8.128,10.2904375514,29.5,0.0,29.5,66.08
2020-03-26 13:00:00,36.0095,-0.804,36.0184745131,5.4095,-8.124,9.7602288011,30.6,7.32,31.4633501077,79.34,35.7595,-8.124,36.6707133316,5.4095,-8.124,9.7602288011,30.35,0.0,30.35,66.16
2020-03-26 13:30:00,28.2465,-0.35050000000000003,28.2486745264,5.6365,-8.2805,10.0168264685,22.61,7.93,23.9603213668,79.52,28.0965,-8.2805,29.2912955074,5.6365,-8.2805,10.0168264685,22.46,0.0,22.46,66.31
2020-03-26 14:00:00,38.131,-0.0995,38.1311298187,3.8810000000000002,-9.1895,9.9754233619,34.25,9.09,35.4357249115,79.52,37.881,-9.1895,38.9797007589,3.8810000000000002,-9.1895,9.9754233619,34.0,0.0,34.0,66.31
2020-03-26 14:30:00,40.9435,-0.0585,40.9435417923,3.7035,-9.5085,10.2042875547,37.24,9.45,38.4203084319,79.52,40.6835,-9.5085,41.7798844481,3.7035,-9.5085,10.2042875547,36.98,0.0,36.98,66.31
2020-03-26 15:00:00,34.861,-1.04,34.8765095874,3.3609999999999998,-8.03,8.7050112579,31.5,6.99,32.2662377726,79.28,34.941,-8.03,35.8518392973,3.3609999999999998,-8.03,8.7050112579,31.58,0.0,31.58,66.11
2020-03-26 15:30:00,37.254,-1.7755,37.2962855557,3.634,-7.3255,8.1773410257,33.62,5.55,34.0750187087,78.97,37.684,-7.3255,38.3894100795,3.634,-7.3255,8.1773410257,34.05,0.0,34.05,65.86
2020-03-26 16:00:00,36.2155,-1.6475,36.2529543141,3.8455,-7.3875,8.328446824,32.37,5.74,32.8749828897,79.05,36.5755,-7.3875,37.314103989,3.8455,-7.3875,8.328446824,32.73,0.0,32.73,65.92
2020-03-26 16:30:00,28.3655,-2.199,28.4506096815,3.1855,-6.169,6.9429079823,25.18,3.9699999999999998,25.4910435251,79.19,28.6555,-6.169,29.3120153052,3.1855,-6.169,6.9429079823,25.47,0.0,25.47,66.05
2020-03-26 17:00:00,26.747,-2.4375,26.857837129,1.907,-5.7575,6.0651014212,24.84,3.32,25.0608858582,78.95,27.087,-5.7575,27.692135621,1.907,-5.7575,6.0651014212,25.18,0.0,25.18,65.84
2020-03-26 17:30:00,29.1185,-2.5540000000000003,29.2302917921,2.4085,-5.354,5.8707911094,26.71,2.8,26.8563605129,78.92,29.4585,-5.354,29.9410844535,2.4085,-5.354,5.8707911094,27.05,0.0,27.05,65.81
2020-03-26 18:00:00,28.909,-2.9255,29.0566486583,2.839,-4.3555,5.1990673442,26.07,1.43,26.109189953,78.47,29.219,-4.3555,29.541840519,2.839,-4.3555,5.1990673442,26.38,0.0,26.38,65.45
2020-03-26 18:30:00,45.305,-3.0885,45.4101514779,2.675,-4.9185,5.5988630319,42.63,1.83,42.6692605982,78.14,45.835,-4.9185,46.0981438591,2.675,-4.9185,5.5988630319,43.16,0.0,43.16,65.17
2020-03-26 19:00:00,27.3005,-3.6635,27.5452088847,4.3705,-2.7735000000000003,5.176250815,22.93,-0.89,22.9472656323,77.92,27.610500000000002,-2.7735000000000003,27.7494506702,4.3705,-2.7735000000000003,5.176250815,23.24,0.0,23.24,64.98
2020-03-26 19:30:00,36.9165,-4.03,37.135816569,5.5865,-3.02,6.3505418863,31.33,-1.01,31.3462756958,77.7,37.3065,-3.02,37.4285364695,5.5865,-3.02,6.3505418863,31.72,0.0,31.72,64.8
2020-03-26 20:00:00,44.3725,-4.0205,44.5542722587,7.8825,-3.7605,8.733565509,36.49,-0.26,36.4909262694,77.76,44.7925,-3.7605,44.9500769354,7.8825,-3.7605,8.733565509,36.91,0.0,36.91,64.84
2020-03-26 20:30:00,46.306,-3.9035,46.4702372304,10.186,-4.2435,11.0345769402,36.12,0.34,36.121600186,77.82,46.786,-4.2435,46.9780490043,10.186,-4.2435,11.0345769402,36.6,0.0,36.6,64.87
2020-03-26 21:00:00,46.2335,-3.379,46.356813558,11.6435,-4.979,12.6633934334,34.59,1.6,34.6269851416,78.03,46.7035,-4.979,46.9681525424,11.6435,-4.979,12.6633934334,35.06,0.0,35.06,65.05
2020-03-26 21:30:00,37.4,-3.1135,37.5293735926,13.03,-5.0235,13.9648291164,24.37,1.9100000000000001,24.4447335841,78.29,37.75,-5.0235,38.082778946,13.03,-5.0235,13.9648291164,24.72,0.0,24.72,65.25
2020-03-26 22:00:00,40.0555,-2.746,40.149515517,15.1055,-6.406,16.4077105731,24.95,3.66,25.217020046000002,78.21,40.3855,-6.406,40.8904077535,15.1055,-6.406,16.4077105731,25.28,0.0,25.28,65.19
2020-03-26 22:30:00,37.145,-4.1735,37.3787255969,13.935,-3.8835,14.466022164,23.21,-0.29,23.2118116484,77.7,37.455,-3.8835,37.6557910188,13.935,-3.8835,14.466022164,23.52,0.0,23.52,64.76
2020-03-26 23:00:00,39.0385,-4.1015,39.2533665372,10.3585,-4.5515,11.3143570078,28.68,0.45,28.6835301175,77.8,39.3885,-4.5515,39.6506000522,10.3585,-4.5515,11.3143570078,29.03,0.0,29.03,64.86
2020-03-26 23:30:00,40.323,-3.859,40.507236514,7.963,-5.059,9.4341321805,32.36,1.2,32.3822420471,77.95,40.713,-5.059,41.026111807,7.963,-5.059,9.4341321805,32.75,0.0,32.75,64.97
2020-03-27 00:00:00,41.511,-2.9,41.6121751534,7.931,-6.41,10.1974928782,33.58,3.51,33.7629456653,78.48,41.941,-6.41,42.4280046785,7.931,-6.41,10.1974928782,34.01,0.0,34.01,65.42
2020-03-27 00:30:00,33.386,-3.2125,33.5402020305,6.996,-5.3125,8.7844562865,26.39,2.1,26.4734225215,78.48,33.656,-5.3125,34.0727015696,6.996,-5.3125,8.7844562865,26.66,0.0,26.66,65.42
2020-03-27 01:00:00,37.8925,-3.1445,38.022748934,9.0825,-5.7945,10.7734876665,28.81,2.65,28.9316193809,78.42,38.2625,-5.7945,38.698774354,9.0825,-5.7945,10.7734876665,29.18,0.0,29.18,65.37
2020-03-27 01:30:00,39.4635,-3.1145,39.5862089938,9.7535,-6.2045,11.5596964709,29.71,3.09,29.8702561087,78.46,39.8035,-6.2045,40.2841709918,9.7535,-6.2045,11.5596964709,30.05,0.0,30.05,65.41
2020-03-27 02:00:00,32.316,-2.684,32.4272680317,9.906,-6.734,11.9781297372,22.41,4.05,22.7730235147,78.84,32.666,-6.734,33.3528756182,9.906,-6.734,11.9781297372,22.76,0.0,22.76,65.72
2020-03-27 02:30:00,19.968,-3.552,20.2814626691,12.358,-4.892,13.2910431494,7.61,1.34,7.7270757729,78.74,20.058,-4.892,20.6459445897,12.358,-4.892,13.2910431494,7.7,0.0,7.7,65.62
2020-03-27 03:00:00,34.299,-2.9859999999999998,34.4287321434,14.369,-7.086,16.021222082,19.93,4.1,20.3473560936,78.63,34.499,-7.086,35.2192049456,14.369,-7.086,16.021222082,20.13,0.0,20.13,65.54
2020-03-27 03:30:00,34.2605,-3.143,34.4043646831,14.5305,-6.833,16.0569399093,19.73,3.69,20.0720950576,78.53,34.4905,-6.833,35.1608372945,14.5305,-6.833,16.0569399093,19.96,0.0,19.96,65.46
2020-03-27 04:00:00,24.4735,-2.8005,24.6332093423,14.4335,-6.4305,15.8011788326,10.04,3.63,10.6760713748,78.87,24.6535,-6.4305,25.4783514478,14.4335,-6.4305,15.8011788326,10.22,0.0,10.22,65.73
2020-03-27 04:30:00,39.3465,-2.6705,39.4370210906,17.3665,-7.6605,18.9810058348,21.98,4.99,22.5393101048,78.57,39.5465,-7.6605,40.2816201573,17.3665,-7.6605,18.9810058348,22.18,0.0,22.18,65.49
2020-03-27 05:00:00,42.1,-2.73,42.1884213973,15.19,-7.32,16.8617466474,26.91,4.59,27.2986483182,78.64,42.47,-7.32,43.0962098101,15.19,-7.32,16.8617466474,27.28,0.0,27.28,65.56
2020-03-27 05:30:00,40.6975,-3.023,40.809619396,14.7975,-6.493,16.1593643207,25.9,3.47,26.1314159586,78.51,41.0575,-6.493,41.5677441684,14.7975,-6.493,16.1593643207,26.26,0.0,26.26,65.45
2020-03-27 06:00:00,44.1685,-3.053,44.2738884812,14.8385,-6.413,16.1650131843,29.33,3.36,29.5218309053,78.51,44.5285,-6.413,44.9879303953,14.8385,-6.413,16.1650131843,29.69,0.0,29.69,65.45
2020-03-27 06:30:00,46.616,-3.219,46.727009502,17.376,-6.499,18.5516138651,29.24,3.2800000000000002,29.4233920546,78.14,46.956,-6.499,47.4036173409,17.376,-6.499,18.5516138651,29.58,0.0,29.58,65.16
2020-03-27 07:00:00,46.347,-2.2035,46.3993515176,19.997,-7.6935,21.4259177458,26.35,5.49,26.9158429183,78.26,46.727,-7.6935,47.3561239044,19.997,-7.6935,21.4259177458,26.73,0.0,26.73,65.26
2020-03-27 07:30:00,49.6255,-2.4085,49.6839121095,19.1555,-6.8885000000000005,20.3564390918,30.47,4.48,30.7975859444,78.08,50.0055,-6.8885000000000005,50.4777323431,19.1555,-6.8885000000000005,20.3564390918,30.85,0.0,30.85,65.12
2020-03-27 08:00:00,33.3435,-2.5855,33.4435913517,15.5335,-5.3155,16.4178001724,17.81,2.73,18.018018759,78.34,33.5735,-5.3155,33.9916819604,15.5335,-5.3155,16.4178001724,18.04,0.0,18.04,65.33
2020-03-27 08:30:00,37.8425,-2.5725,37.9298373645,12.9025,-5.6525,14.0863502193,24.94,3.08,25.1294647774,78.27,38.0925,-5.6525,38.5096002641,12.9025,-5.6525,14.0863502193,25.19,0.0,25.19,65.27
2020-03-27 09:00:00,45.859,-2.7975,45.944247597,10.979,-5.8175,12.4250451609,34.88,3.02,35.0104955692,78.17,46.339,-5.8175,46.7027432519,10.979,-5.8175,12.4250451609,35.36,0.0,35.36,65.19
2020-03-27 09:30:00,44.2975,-2.6175,44.3747654923,9.8875,-5.7275,11.426587964,34.41,3.11,34.5502561496,78.21,44.7175,-5.7275,45.082802292,9.8875,-5.7275,11.426587964,34.83,0.0,34.83,65.23
2020-03-27 10:00:00,43.213,-2.488,43.2845643735,10.723,-5.748,12.166438797,32.49,3.26,32.6531422684,78.21,43.613,-5.748,43.990149727,10.723,-5.748,12.166438797,32.89,0.0,32.89,65.23
2020-03-27 10:30:00,44.6505,-2.395,44.7146863486,10.0405,-6.015,11.7043524063,34.61,3.62,34.7988002667,78.21,45.0705,-6.015,45.4701022129,10.0405,-6.015,11.7043524063,35.03,0.0,35.03,65.23
2020-03-27 11:00:00,31.598,-2.0165,31.6622784438,8.548,-5.7365,10.2944517217,23.05,3.7199999999999998,23.3482526113,78.54,31.948,-5.7365,32.4589299924,8.548,-5.7365,10.2944517217,23.4,0.0,23.4,65.5
2020-03-27 11:30:00,29.533,-1.6219999999999999,29.5775078903,8.173,-6.482,10.4314070479,21.36,4.86,21.9059170089,78.54,29.733,-6.482,30.4313590396,8.173,-6.482,10.4314070479,21.56,0.0,21.56,65.5
2020-03-27 12:00:00,36.1245,-2.1515,36.1885127147,7.7145,-6.0515,9.8048030322,28.41,3.9,28.6764380633,78.36,36.5445,-6.0515,37.0421534539,7.7145,-6.0515,9.8048030322,28.83,0.0,28.83,65.33
2020-03-27 12:30:00,31.513,-2.258,31.593792634,5.263,-5.068,7.3064213539,26.25,2.81,26.3999734848,78.36,31.823,-5.068,32.2240275726,5.263,-5.068,7.3064213539,26.56,0.0,26.56,65.33
2020-03-27 13:00:00,37.7625,-1.7570000000000001,37.803352434,5.1225,-6.677,8.4156007064,32.64,4.92,33.008726119,78.57,38.1725,-6.677,38.7520591098,5.1225,-6.677,8.4156007064,33.05,0.0,33.05,65.52
2020-03-27 13:30:00,27.8075,-2.378,27.9089938953,4.5375,-5.788,7.3545802226,23.27,3.41,23.5185246136,78.94,28.1275,-5.788,28.716845235,4.5375,-5.788,7.3545802226,23.59,0.0,23.59,65.82
2020-03-27 14:00:00,25.033,-2.044,25.11630994,4.9030000000000005,-6.394,8.0574589667,20.13,4.35,20.594644935,79.27,25.273,-6.394,26.0692877732,4.9030000000000005,-6.394,8.0574589667,20.37,0.0,20.37,66.09
2020-03-27 14:30:00,32.0395,-1.4365,32.0716867735,5.6295,-8.0565,9.828451683800001,26.41,6.62,27.2270545598,79.35,32.3495,-8.0565,33.3376265277,5.6295,-8.0565,9.828451683800001,26.72,0.0,26.72,66.16
2020-03-27 15:00:00,32.846,-1.8860000000000001,32.9001020059,7.086,-7.336,10.1994260623,25.76,5.45,26.3302126843,79.14,33.176,-7.336,33.9774023728,7.086,-7.336,10.1994260623,26.09,0.0,26.09,65.98
2020-03-27 15:30:00,33.752,-1.587,33.7892893237,8.192,-7.607,11.1792357968,25.56,6.02,26.2593602359,79.39,34.052,-7.607,34.8913334942,8.192,-7.607,11.1792357968,25.86,0.0,25.86,66.2
2020-03-27 16:00:00,39.302,-1.5525,39.3326513249,9.332,-8.0325,12.3128908161,29.97,6.48,30.6625390338,79.39,39.662,-8.0325,40.4672126573,9.332,-8.0325,12.3128908161,30.33,0.0,30.33,66.2
2020-03-27 16:30:00,32.6695,-1.204,32.6916785475,10.2295,-8.194,13.1066512218,22.44,6.99,23.5034827207,79.49,32.9795,-8.194,33.9821873376,10.2295,-8.194,13.1066512218,22.75,0.0,22.75,66.29
2020-03-27 17:00:00,32.8935,-2.374,32.979057267499996,11.1335,-6.704,12.9960931918,21.76,4.33,22.1866288561,79.26,33.1235,-6.704,33.7951160414,11.1335,-6.704,12.9960931918,21.99,0.0,21.99,66.09
2020-03-27 17:30:00,38.718,-2.6005000000000003,38.805233207,11.618,-6.2405,13.1879401064,27.1,3.64,27.3433648259,78.82,39.118,-6.2405,39.6126465191,11.618,-6.2405,13.1879401064,27.5,0.0,27.5,65.74
2020-03-27 18:00:00,46.5325,-2.9130000000000003,46.6235897937,11.0825,-6.323,12.7593940001,35.45,3.41,35.6136294135,78.43,46.9625,-6.323,47.3862504874,11.0825,-6.323,12.7593940001,35.88,0.0,35.88,65.41
