Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-27 18:30:00,47.601,-3.339,47.7179643531,10.581,-5.409,11.8833851238,37.02,2.07,37.0778276063,78.15,48.101,-5.409,48.404168023,10.581,-5.409,11.8833851238,37.52,0.0,37.52,65.18
2020-03-27 19:00:00,47.3095,-3.286,47.4234813805,12.9295,-5.566,14.0766589164,34.38,2.2800000000000002,34.4555191515,78.15,47.7795,-5.566,48.10260883,12.9295,-5.566,14.0766589164,34.85,0.0,34.85,65.18
2020-03-27 19:30:00,38.4795,-3.4565,38.6344316964,15.2195,-4.8865,15.9847134006,23.26,1.43,23.3039159799,78.34,38.8095,-4.8865,39.1159196811,15.2195,-4.8865,15.9847134006,23.59,0.0,23.59,65.34
2020-03-27 20:00:00,39.3185,-3.191,39.4477746299,16.4685,-5.441,17.3440471993,22.85,2.25,22.9605095762,78.16,39.6085,-5.441,39.9804671465,16.4685,-5.441,17.3440471993,23.14,0.0,23.14,65.19
2020-03-27 20:30:00,34.9115,-2.6485000000000003,35.0118177834,17.6315,-6.0385,18.6368794196,17.28,3.39,17.6093867014,78.41,35.1715,-6.0385,35.6861022598,17.6315,-6.0385,18.6368794196,17.54,0.0,17.54,65.38
2020-03-27 21:00:00,41.5545,-2.634,41.6378965157,19.6345,-6.834,20.7898327615,21.92,4.2,22.3187454845,78.36,41.7945,-6.834,42.3495429285,19.6345,-6.834,20.7898327615,22.16,0.0,22.16,65.33
2020-03-27 21:30:00,39.5285,-1.79,39.5690082293,25.9885,-8.77,27.4283618222,13.54,6.98,15.2332530997,78.55,39.7785,-8.77,40.7337938603,25.9885,-8.77,27.4283618222,13.79,0.0,13.79,65.48
2020-03-27 22:00:00,36.611,-1.855,36.6579642915,27.101,-8.135,28.295625563,9.51,6.28,11.396424878,78.24,36.681,-8.135,37.5722502121,27.101,-8.135,28.295625563,9.58,0.0,9.58,65.21
2020-03-27 22:30:00,42.326,-2.8095,42.4191415077,24.046,-6.3095,24.8600061595,18.28,3.5,18.6120498602,77.72,42.616,-6.3095,43.0805437088,24.046,-6.3095,24.8600061595,18.57,0.0,18.57,64.77
2020-03-27 23:00:00,37.18,-2.914,37.2940182335,21.75,-5.594,22.457856888,15.43,2.68,15.6610121001,77.72,37.44,-5.594,37.8555997971,21.75,-5.594,22.457856888,15.69,0.0,15.69,64.77
2020-03-27 23:30:00,30.989,-2.423,31.0835816791,23.449,-6.303,24.2813387193,7.54,3.88,8.4797405621,78.27,31.079,-6.303,31.7117020988,23.449,-6.303,24.2813387193,7.63,0.0,7.63,65.22
2020-03-28 00:00:00,34.9585,-2.199,35.0275937405,24.2685,-7.489,25.3977403178,10.69,5.29,11.9272880405,78.45,35.1585,-7.489,35.9472564078,24.2685,-7.489,25.3977403178,10.89,0.0,10.89,65.38
2020-03-28 00:30:00,31.5105,-2.1205,31.5817689577,25.860500000000002,-7.8805,27.0345656614,5.65,5.76,8.0684632985,78.54,31.6005,-7.8805,32.5682956339,25.860500000000002,-7.8805,27.0345656614,5.74,0.0,5.74,65.44
2020-03-28 01:00:00,33.7445,-2.4425,33.832781241,22.3545,-7.7125,23.6475437731,11.39,5.27,12.5500996012,78.4,33.9045,-7.7125,34.7706453276,22.3545,-7.7125,23.6475437731,11.55,0.0,11.55,65.32
2020-03-28 01:30:00,36.0405,-2.1575,36.1050196856,22.2505,-7.9275,23.620542045,13.79,5.77,14.9484781834,78.33,36.2405,-7.9275,37.0974270873,22.2505,-7.9275,23.620542045,13.99,0.0,13.99,65.25
2020-03-28 02:00:00,32.367,-1.9460000000000002,32.4254468743,19.957,-8.486,21.6862639705,12.41,6.54,14.0278187898,78.71,32.547,-8.486,33.6350918685,19.957,-8.486,21.6862639705,12.59,0.0,12.59,65.57
2020-03-28 02:30:00,31.847,-1.6764999999999999,31.8910968963,22.977,-8.8065,24.606848056,8.87,7.13,11.3804129978,78.71,31.977,-8.8065,33.1674987186,22.977,-8.8065,24.606848056,9.0,0.0,9.0,65.57
2020-03-28 03:00:00,25.584,-0.974,25.6025337027,28.424,-10.214,30.2034695358,-2.84,9.24,9.6666022986,78.83,25.584,-10.214,27.5475380388,28.424,-10.214,30.2034695358,-2.84,0.0,2.84,65.66
2020-03-28 03:30:00,26.2455,-1.4235,26.2840754545,28.7055,-9.7835,30.3269286691,-2.46,8.36,8.7144248232,78.9,26.2155,-9.7835,27.981588813000002,28.7055,-9.7835,30.3269286691,-2.49,0.0,2.49,65.7
2020-03-28 04:00:00,30.353,-0.9480000000000001,30.3678005954,30.303,-10.978,32.2302387984,0.05,10.03,10.0301246253,78.99,30.393,-10.978,32.3148717002,30.303,-10.978,32.2302387984,0.09,0.0,0.09,65.79
2020-03-28 04:30:00,26.3125,-1.4635,26.3531684717,28.9325,-9.9535,30.5967599347,-2.62,8.49,8.8850717499,78.87,26.2825,-9.9535,28.1041272503,28.9325,-9.9535,30.5967599347,-2.65,0.0,2.65,65.7
2020-03-28 05:00:00,18.4925,-1.4505,18.5492993533,29.0525,-9.0805,30.438515675,-10.56,7.63,13.028065858,78.95,18.3825,-9.0805,20.5029701873,29.0525,-9.0805,30.438515675,-10.67,0.0,10.67,65.75
2020-03-28 05:30:00,16.9215,-1.7775,17.0146016263,28.9615,-7.9675,30.0374689097,-12.04,6.19,13.5380094549,79.02,16.7915,-7.9675,18.5858959563,28.9615,-7.9675,30.0374689097,-12.17,0.0,12.17,65.81
2020-03-28 06:00:00,27.486,-1.8705,27.549572886900002,28.216,-8.5905,29.4947342122,-0.73,6.72,6.7595340076,78.92,27.456,-8.5905,28.7685353511,28.216,-8.5905,29.4947342122,-0.76,0.0,0.76,65.74
2020-03-28 06:30:00,32.257,-2.05,32.3220752583,29.597,-8.91,30.9090683942,2.66,6.86,7.3576626723,78.78,32.307,-8.91,33.5131369615,29.597,-8.91,30.9090683942,2.71,0.0,2.71,65.63
2020-03-28 07:00:00,31.091,-2.0755,31.1601986715,29.881,-8.8155,31.1542485265,1.21,6.74,6.8477514558,78.65,31.161,-8.8155,32.3839614817,29.881,-8.8155,31.1542485265,1.28,0.0,1.28,65.53
2020-03-28 07:30:00,36.189,-2.0715,36.2482390365,29.479,-8.6415,30.7194883299,6.71,6.57,9.3908998504,78.65,36.269,-8.6415,37.2842578476,29.479,-8.6415,30.7194883299,6.79,0.0,6.79,65.53
2020-03-28 08:00:00,32.345,-1.9675,32.4047848512,31.205,-8.9575,32.4651941508,1.1400000000000001,6.99,7.0823513045,78.65,32.415,-8.9575,33.6298830098,31.205,-8.9575,32.4651941508,1.21,0.0,1.21,65.53
2020-03-28 08:30:00,34.5255,-2.216,34.5965432702,31.9555,-9.046,33.2112043782,2.5700000000000003,6.83,7.2975201267,78.43,34.5255,-9.046,35.6908989275,31.9555,-9.046,33.2112043782,2.5700000000000003,0.0,2.5700000000000003,65.36
2020-03-28 09:00:00,38.2725,-2.209,38.3361961761,30.5925,-8.469,31.7431097602,7.68,6.26,9.9080775128,78.32,38.4425,-8.469,39.3643209931,30.5925,-8.469,31.7431097602,7.85,0.0,7.85,65.28
2020-03-28 09:30:00,42.198,-2.116,42.2510196327,30.238,-8.776,31.4857875874,11.96,6.66,13.6893096977,78.25,42.318,-8.776,43.2184138996,30.238,-8.776,31.4857875874,12.08,0.0,12.08,65.23
2020-03-28 10:00:00,41.97,-1.629,42.001601648,28.95,-9.109,30.3492402047,13.02,7.48,15.0156851326,78.46,42.2,-9.109,43.171910787,28.95,-9.109,30.3492402047,13.25,0.0,13.25,65.4
2020-03-28 10:30:00,32.1725,-1.887,32.2277911941,27.9925,-7.877,29.0796696207,4.18,5.99,7.3042795675,78.34,32.2425,-7.877,33.1907507485,27.9925,-7.877,29.0796696207,4.25,0.0,4.25,65.32
2020-03-28 11:00:00,37.6175,-1.913,37.6661104343,28.9575,-8.213,30.0996706834,8.66,6.3,10.7091362864,78.09,37.7575,-8.213,38.6404215201,28.9575,-8.213,30.0996706834,8.8,0.0,8.8,65.12
2020-03-28 11:30:00,47.1635,-1.5485,47.1889137881,29.5335,-9.2485,30.9477361773,17.63,7.7,19.2381625942,77.97,47.3635,-9.2485,48.2580136817,29.5335,-9.2485,30.9477361773,17.83,0.0,17.83,65.01
2020-03-28 12:00:00,41.366,-1.9575,41.4122899904,27.846,-7.3375,28.7965036463,13.52,5.38,14.5511099233,77.97,41.536,-7.3375,42.1791204537,27.846,-7.3375,28.7965036463,13.69,0.0,13.69,65.01
2020-03-28 12:30:00,47.133,-2.9495,47.2251970801,27.093,-6.2995,27.8157212606,20.04,3.35,20.3180732354,77.45,47.413,-6.2995,47.829658887,27.093,-6.2995,27.8157212606,20.32,0.0,20.32,64.59
2020-03-28 13:00:00,45.638,-2.6225,45.7132863646,26.838,-6.2625,27.558975856300002,18.8,3.64,19.1491409729,77.66,45.888,-6.2625,46.3133614657,26.838,-6.2625,27.558975856300002,19.05,0.0,19.05,64.77
2020-03-28 13:30:00,45.8415,-2.3675,45.9025944637,27.3415,-6.4475,28.0914200157,18.5,4.08,18.9445612248,77.78,46.1415,-6.4475,46.5897872768,27.3415,-6.4475,28.0914200157,18.8,0.0,18.8,64.88
2020-03-28 14:00:00,43.475,-1.861,43.5148129492,28.295,-7.161,29.1871023913,15.18,5.3,16.0786317826,78.16,43.715,-7.161,44.2976426687,28.295,-7.161,29.1871023913,15.42,0.0,15.42,65.2
2020-03-28 14:30:00,48.908,-1.6720000000000002,48.9365716821,26.758,-8.022,27.9346209568,22.15,6.35,23.0422438144,78.16,49.148,-8.022,49.7983773631,26.758,-8.022,27.9346209568,22.39,0.0,22.39,65.2
2020-03-28 15:00:00,54.2215,-1.5825,54.2445883799,26.9215,-8.7625,28.3116330949,27.3,7.18,28.2283970498,78.08,54.6315,-8.7625,55.3297587063,26.9215,-8.7625,28.3116330949,27.71,0.0,27.71,65.13
2020-03-28 15:30:00,49.3665,-1.1675,49.3803035481,26.6565,-9.0975,28.1661764977,22.71,7.93,24.0547084788,78.32,49.6365,-9.0975,50.4633197332,26.6565,-9.0975,28.1661764977,22.98,0.0,22.98,65.32
2020-03-28 16:00:00,39.355,-1.0455,39.3688848617,27.455,-9.0655,28.9129783186,11.9,8.02,14.3502752587,78.62,39.615,-9.0655,40.6390393003,27.455,-9.0655,28.9129783186,12.16,0.0,12.16,65.57
2020-03-28 16:30:00,23.763,-0.913,23.7805327527,28.163,-8.953,29.5518320583,-4.4,8.04,9.1652386767,78.87,23.693,-8.953,25.3281356993,28.163,-8.953,29.5518320583,-4.47,0.0,4.47,65.76
2020-03-28 17:00:00,26.768,-1.4695,26.8083056953,28.798000000000002,-8.3695,29.9895537521,-2.03,6.9,7.1924196207,78.37,26.778,-8.3695,28.0554774376,28.798000000000002,-8.3695,29.9895537521,-2.02,0.0,2.02,65.36
2020-03-28 17:30:00,27.371,-1.7915,27.4295664065,27.201,-6.8115,28.0408796804,0.17,5.02,5.0228776613,78.23,27.391,-6.8115,28.2252265403,27.201,-6.8115,28.0408796804,0.19,0.0,0.19,65.24
2020-03-28 18:00:00,36.068,-2.103,36.1292572993,29.368,-7.173,30.2312975739,6.7,5.07,8.4020771241,77.69,36.158,-7.173,36.8626218954,29.368,-7.173,30.2312975739,6.79,0.0,6.79,64.81
2020-03-28 18:30:00,37.1815,-2.163,37.2443621405,28.1615,-6.763,28.9621865758,9.02,4.6,10.1252357997,77.69,37.3715,-6.763,37.9785094659,28.1615,-6.763,28.9621865758,9.21,0.0,9.21,64.81
2020-03-28 19:00:00,39.1415,-2.541,39.2238919952,27.8015,-6.471,28.5446534968,11.34,3.93,12.0016873814,77.43,39.2715,-6.471,39.8010622126,27.8015,-6.471,28.5446534968,11.47,0.0,11.47,64.58
2020-03-28 19:30:00,35.8565,-1.7015,35.8968479744,28.8765,-7.0515,29.7250047014,6.98,5.35,8.794481224,77.62,35.9965,-7.0515,36.6806715383,28.8765,-7.0515,29.7250047014,7.12,0.0,7.12,64.74
2020-03-28 20:00:00,32.5625,-1.7615,32.6101102191,29.1025,-6.6115,29.8440519786,3.46,4.85,5.9576925063,77.56,32.6725,-6.6115,33.3347294649,29.1025,-6.6115,29.8440519786,3.5700000000000003,0.0,3.5700000000000003,64.69
2020-03-28 20:30:00,25.4915,-1.7005,25.5481559511,27.8215,-5.9105,28.4423956885,-2.33,4.21,4.8117564361,77.56,25.5115,-5.9105,26.1872228864,27.8215,-5.9105,28.4423956885,-2.31,0.0,2.31,64.69
2020-03-28 21:00:00,25.6415,-1.494,25.6849870206,27.7915,-6.174,28.4690313894,-2.15,4.68,5.1502330044,77.62,25.6615,-6.174,26.3937655186,27.7915,-6.174,28.4690313894,-2.13,0.0,2.13,64.72
2020-03-28 21:30:00,31.319,-1.157,31.3403639098,27.779,-7.187,28.693654525,3.54,6.03,6.9923172125,77.79,31.399,-7.187,32.2110255968,27.779,-7.187,28.693654525,3.62,0.0,3.62,64.88
2020-03-28 22:00:00,28.044,-1.6960000000000002,28.0952371764,27.694,-7.156,28.6036006824,0.35000000000000003,5.46,5.4712064483,77.79,28.074,-7.156,28.9716725786,27.694,-7.156,28.6036006824,0.38,0.0,0.38,64.88
2020-03-28 22:30:00,43.032,-1.09,43.0458026293,25.782,-8.79,27.2392295045,17.25,7.7,18.8905399605,77.85,43.252,-8.79,44.1361484953,25.782,-8.79,27.2392295045,17.47,0.0,17.47,64.88
2020-03-28 23:00:00,31.153,-0.6435000000000001,31.1596453967,24.143,-8.5935,25.6267963517,7.01,7.95,10.5991792135,78.58,31.283,-8.5935,32.4418607859,24.143,-8.5935,25.6267963517,7.14,0.0,7.14,65.48
2020-03-28 23:30:00,26.0285,0.125,26.02880015,26.4885,-10.105,28.3505142325,-0.46,10.23,10.2403369085,79.24,26.0685,-10.105,27.9584999106,26.4885,-10.105,28.3505142325,-0.42,0.0,0.42,66.02
2020-03-29 00:00:00,26.4705,-0.837,26.4837297081,26.7205,-8.587,28.0663800525,-0.25,7.75,7.7540312096,78.65,26.4805,-8.587,27.8379857254,26.7205,-8.587,28.0663800525,-0.24,0.0,0.24,65.52
2020-03-29 00:30:00,24.964,-0.558,24.9702354815,28.364,-9.208,29.8211964884,-3.4,8.65,9.2942186331,78.73,24.944,-9.208,26.5892910774,28.364,-9.208,29.8211964884,-3.42,0.0,3.42,65.59
2020-03-29 01:00:00,39.4445,-1.3255,39.4667648852,28.1345,-9.7355,29.7712957478,11.31,8.41,14.0941193411,78.03,39.5245,-9.7355,40.705847989,28.1345,-9.7355,29.7712957478,11.39,0.0,11.39,65.03
2020-03-29 01:30:00,47.859,-1.211,47.874318815,29.869,-10.531,31.6711086323,17.99,9.32,20.2608612848,0.003,48.159,-10.531,49.2969699069,29.869,-10.531,31.6711086323,18.29,0.0,18.29,0.003
2020-03-29 02:00:00,45.03,-1.4095,45.052054229,28.2,-9.8495,29.8705984247,16.83,8.44,18.8277056489,0.003,45.29,-9.8495,46.3486434564,28.2,-9.8495,29.8705984247,17.09,0.0,17.09,0.003
2020-03-29 02:30:00,38.0655,-1.2215,38.0850935735,28.1255,-9.5815,29.7127732213,9.94,8.36,12.9881946397,78.03,38.1655,-9.5815,39.3498479349,28.1255,-9.5815,29.7127732213,10.04,0.0,10.04,65.03
2020-03-29 03:00:00,43.9535,-1.092,43.9670629705,27.5935,-9.772,29.2727386189,16.36,8.68,18.5200431965,78.19,44.1535,-9.772,45.2219365601,27.5935,-9.772,29.2727386189,16.56,0.0,16.56,65.15
2020-03-29 03:30:00,41.2785,-0.757,41.2854406692,30.8285,-10.877,32.6910621004,10.45,10.12,14.5470581218,78.29,41.4485,-10.877,42.8519227252,30.8285,-10.877,32.6910621004,10.62,0.0,10.62,65.23
2020-03-29 04:00:00,52.4165,-0.6950000000000001,52.4211073638,30.8965,-11.525,32.9760418675,21.52,10.83,24.0914777463,78.29,52.7065,-11.525,53.951837478,30.8965,-11.525,32.9760418675,21.81,0.0,21.81,65.23
2020-03-29 04:30:00,47.195,-0.724,47.2005529735,29.415,-11.064,31.4269680529,17.78,10.34,20.56803345,78.29,47.455,-11.064,48.7277038347,29.415,-11.064,31.4269680529,18.04,0.0,18.04,65.23
2020-03-29 05:00:00,39.0495,-0.8130000000000001,39.0579623028,28.8095,-10.153,30.5462059714,10.24,9.34,13.859769117799999,78.29,39.2395,-10.153,40.531737802,28.8095,-10.153,30.5462059714,10.43,0.0,10.43,65.23
2020-03-29 05:30:00,37.8355,-1.316,37.8583797362,28.1355,-9.506,29.6979864006,9.7,8.19,12.6951211101,78.47,37.9655,-9.506,39.1374913127,28.1355,-9.506,29.6979864006,9.83,0.0,9.83,65.38
2020-03-29 06:00:00,42.5675,-0.9785,42.5787449146,29.2575,-11.1385,31.306029587,13.31,10.16,16.7446021153,78.63,42.6875,-11.1385,44.1167636902,29.2575,-11.1385,31.306029587,13.43,0.0,13.43,65.52
2020-03-29 06:30:00,40.409,-0.8985000000000001,40.4189879048,31.629,-10.7285,33.3990172498,8.78,9.83,13.1801858864,78.55,40.589,-10.7285,41.9829445519,31.629,-10.7285,33.3990172498,8.96,0.0,8.96,65.45
2020-03-29 07:00:00,43.0325,-0.838,43.0406586875,30.7925,-10.618,32.5717666124,12.24,9.78,15.6673545948,78.55,43.1525,-10.618,44.4396239886,30.7925,-10.618,32.5717666124,12.36,0.0,12.36,65.45
2020-03-29 07:30:00,42.678,-0.854,42.6865435471,29.328,-10.054,31.0034594844,13.35,9.2,16.2130348794,78.35,42.908,-10.054,44.0701642838,29.328,-10.054,31.0034594844,13.58,0.0,13.58,65.3
2020-03-29 08:00:00,45.0565,-0.5935,45.0604087254,30.1365,-10.7135,31.9841791281,14.92,10.12,18.0283332563,78.22,45.2665,-10.7135,46.5170410119,30.1365,-10.7135,31.9841791281,15.13,0.0,15.13,65.18
2020-03-29 08:30:00,32.7935,-1.055,32.8104658189,32.5535,-9.865,34.0154169054,0.24,8.81,8.8132684062,78.28,32.8335,-9.865,34.2834792174,32.5535,-9.865,34.0154169054,0.28,0.0,0.28,65.23
2020-03-29 09:00:00,45.635,-1.6785,45.6658580041,31.855,-9.4985,33.240976629,13.78,7.82,15.844267102,78.24,45.755,-9.4985,46.7305202972,31.855,-9.4985,33.240976629,13.9,0.0,13.9,65.19
2020-03-29 09:30:00,50.612,-1.8290000000000002,50.6450371211,33.012,-8.929,34.1982336532,17.6,7.1,18.9781453256,77.97,50.822,-8.929,51.6004140003,33.012,-8.929,34.1982336532,17.81,0.0,17.81,64.97
2020-03-29 10:00:00,52.355,-1.8905,52.3891211536,33.085,-9.1005,34.3137920558,19.27,7.21,20.5746688916,77.66,52.705,-9.1005,53.4849149317,33.085,-9.1005,34.3137920558,19.62,0.0,19.62,64.72
2020-03-29 10:30:00,49.003,-1.7635,49.0347217923,32.493,-8.2835,33.5322445006,16.51,6.52,17.7507887149,77.42,49.193,-8.2835,49.8855452135,32.493,-8.2835,33.5322445006,16.7,0.0,16.7,64.51
2020-03-29 11:00:00,46.3775,-1.7615,46.4109403966,32.3675,-7.5515,33.2367298106,14.01,5.79,15.1592941788,77.32,46.5975,-7.5515,47.2054250961,32.3675,-7.5515,33.2367298106,14.23,0.0,14.23,64.43
2020-03-29 11:30:00,41.745,-1.811,41.7842643348,29.675,-6.851,30.4555713458,12.07,5.04,13.0800038226,77.71,41.865,-6.851,42.4218625947,29.675,-6.851,30.4555713458,12.19,0.0,12.19,64.76
2020-03-29 12:00:00,39.2085,-2.1205,39.2657992724,27.3585,-5.9205000000000005,27.9917816957,11.85,3.8,12.4443762399,77.99,39.4185,-5.9205000000000005,39.8606380092,27.3585,-5.9205000000000005,27.9917816957,12.06,0.0,12.06,64.98
2020-03-29 12:30:00,35.783500000000004,-1.4655,35.813496932,29.2335,-7.0255,30.0658472773,6.55,5.5600000000000005,8.5916296475,78.1,35.8035,-7.0255,36.486274988,29.2335,-7.0255,30.0658472773,6.57,0.0,6.57,65.1
2020-03-29 13:00:00,45.454,-1.2,45.469837431,28.804,-8.83,30.1270528927,16.65,7.63,18.3150047775,78.05,45.764,-8.83,46.6080743649,28.804,-8.83,30.1270528927,16.96,0.0,16.96,65.06
2020-03-29 13:30:00,33.637,-1.2995,33.6620924669,28.107,-7.9795,29.2177321031,5.53,6.68,8.6719836254,78.05,33.737,-7.9795,34.6678177746,28.107,-7.9795,29.2177321031,5.63,0.0,5.63,65.1
2020-03-29 14:00:00,31.2665,-0.97,31.2815428368,27.6765,-8.53,28.961173185,3.59,7.5600000000000005,8.369091946,77.88,31.3565,-8.53,32.4960150211,27.6765,-8.53,28.961173185,3.68,0.0,3.68,64.93
2020-03-29 14:30:00,24.193,-0.921,24.2105243644,27.963,-8.311,29.1719401137,-3.77,7.39,8.2960834133,78.08,24.173,-8.311,25.5618201621,27.963,-8.311,29.1719401137,-3.79,0.0,3.79,65.1
2020-03-29 15:00:00,24.211,-0.934,24.2290089975,29.491,-8.394,30.6623273252,-5.28,7.46,9.1394748208,78.44,24.151,-8.394,25.568144966,29.491,-8.394,30.6623273252,-5.34,0.0,5.34,65.4
2020-03-29 15:30:00,29.641,-0.8985000000000001,29.6546148727,28.031,-9.0385,29.4521891079,1.6099999999999999,8.14,8.2976924503,78.53,29.671,-9.0385,31.0171359614,28.031,-9.0385,29.4521891079,1.6400000000000001,0.0,1.6400000000000001,65.47
2020-03-29 16:00:00,28.038,-1.202,28.0637532771,29.008,-8.562,30.2451964451,-0.97,7.36,7.4236446574,78.47,28.038,-8.562,29.3161608673,29.008,-8.562,30.2451964451,-0.97,0.0,0.97,65.41
2020-03-29 16:30:00,30.3785,-1.43,30.4121384031,28.4785,-7.67,29.4932850366,1.9,6.24,6.5228521369,78.47,30.3985,-7.67,31.351199375,28.4785,-7.67,29.4932850366,1.92,0.0,1.92,65.45
2020-03-29 17:00:00,34.3905,-1.7415,34.4345656645,28.4905,-7.6915,29.510468693299998,5.9,5.95,8.3792899461,78.23,34.5005,-7.6915,35.3474705248,28.4905,-7.6915,29.510468693299998,6.01,0.0,6.01,65.24
2020-03-29 17:30:00,32.717,-1.8675000000000002,32.7702554956,28.607,-6.9175,29.4314840817,4.11,5.05,6.511113576,78.02,32.817,-6.9175,33.538146866700004,28.607,-6.9175,29.4314840817,4.21,0.0,4.21,65.09
2020-03-29 18:00:00,33.102,-2.1365,33.1708763262,26.792,-6.4365,27.5543063104,6.31,4.3,7.63584311,77.73,33.222,-6.4365,33.8397667878,26.792,-6.4365,27.5543063104,6.43,0.0,6.43,64.82
2020-03-29 18:30:00,42.6295,-2.09,42.680702551,25.0195,-6.62,25.8804903402,17.61,4.53,18.1833165292,77.68,42.8295,-6.62,43.3380949079,25.0195,-6.62,25.8804903402,17.81,0.0,17.81,64.78
2020-03-29 19:00:00,43.944,-2.95,44.0429067615,22.874,-5.5,23.5259404913,21.07,2.55,21.2237461349,77.76,44.274,-5.5,44.6143146983,22.874,-5.5,23.5259404913,21.4,0.0,21.4,64.83
2020-03-29 19:30:00,52.8695,-3.087,52.9595468188,19.5095,-5.467,20.2610137765,33.36,2.38,33.4447903267,77.63,53.2695,-5.467,53.5493017625,19.5095,-5.467,20.2610137765,33.76,0.0,33.76,64.73
2020-03-29 20:00:00,52.3445,-2.7375,52.4160336777,20.5545,-5.7675,21.3483377924,31.79,3.03,31.9340727124,77.36,52.8045,-5.7675,53.1185398566,20.5545,-5.7675,21.3483377924,32.25,0.0,32.25,64.5
2020-03-29 20:30:00,43.177,-2.5789999999999997,43.2539543857,18.407,-5.379,19.1768425451,24.77,2.8,24.9277536092,77.21,43.567,-5.379,43.897803248,18.407,-5.379,19.1768425451,25.16,0.0,25.16,64.37
2020-03-29 21:00:00,40.63,-2.815,40.7274001748,14.68,-5.165,15.5621214813,25.95,2.35,26.0561892839,77.44,40.92,-5.165,41.24467996,14.68,-5.165,15.5621214813,26.24,0.0,26.24,64.56
2020-03-29 21:30:00,49.21,-2.7800000000000002,49.2884621387,15.96,-6.04,17.0646769673,33.25,3.26,33.4094313032,77.6,49.71,-6.04,50.0755998466,15.96,-6.04,17.0646769673,33.75,0.0,33.75,64.7
2020-03-29 22:00:00,39.4095,-2.421,39.4837932733,17.9995,-6.201,19.0377099791,21.41,3.7800000000000002,21.7411246259,77.79,39.6895,-6.201,40.170994651,17.9995,-6.201,19.0377099791,21.69,0.0,21.69,64.85
2020-03-29 22:30:00,45.3175,-1.98,45.3607341899,17.0875,-7.64,18.7176990106,28.23,5.66,28.7918130725,77.68,45.7275,-7.64,46.3613401041,17.0875,-7.64,18.7176990106,28.64,0.0,28.64,64.75
2020-03-29 23:00:00,38.1515,-2.114,38.2100241854,14.5015,-7.774,16.4538317194,23.65,5.66,24.3178555798,78.08,38.4315,-7.774,39.2098873787,14.5015,-7.774,16.4538317194,23.93,0.0,23.93,65.08
2020-03-29 23:30:00,14.5015,-7.774,16.4538317194,14.5015,-7.774,16.4538317194,0.0,0.0,0.0,78.29,14.5015,-7.774,16.4538317194,14.5015,-7.774,16.4538317194,0.0,0.0,0.0,65.26
2020-03-30 00:00:00,14.5015,-7.774,16.4538317194,14.5015,-7.774,16.4538317194,0.0,0.0,0.0,78.67,14.5015,-7.774,16.4538317194,14.5015,-7.774,16.4538317194,0.0,0.0,0.0,65.55
2020-03-30 00:30:00,41.651,-2.058,41.7018124906,12.261,-8.158,14.7270188769,29.39,6.1,30.0163638704,78.53,42.021,-8.158,42.8055767979,12.261,-8.158,14.7270188769,29.76,0.0,29.76,65.44
2020-03-30 01:00:00,41.466,-2.0335,41.5158316579,8.586,-8.0335,11.7582531972,32.88,6.0,33.4229621667,78.53,41.836,-8.0335,42.6003288514,8.586,-8.0335,11.7582531972,33.25,0.0,33.25,65.44
2020-03-30 01:30:00,40.886,-2.079,40.9388231023,6.466,-7.679,10.0387348306,34.42,5.6,34.8725737507,78.62,41.376,-7.679,42.0825429008,6.466,-7.679,10.0387348306,34.91,0.0,34.91,65.52
2020-03-30 02:00:00,29.704,-2.895,29.8447422673,4.744,-5.405,7.191631317,24.96,2.51,25.0858864703,78.36,30.034,-5.405,30.516473928,4.744,-5.405,7.191631317,25.29,0.0,25.29,65.29
2020-03-30 02:30:00,26.687,-2.7465,26.8279561512,4.017,-5.3665,6.7034029604,22.67,2.62,22.8208961261,78.44,26.967,-5.3665,27.495788973,4.017,-5.3665,6.7034029604,22.95,0.0,22.95,65.35
2020-03-30 03:00:00,27.0275,-2.6595,27.1580318967,4.1075,-6.0095,7.2791240201,22.92,3.35,23.1635252067,78.48,27.3275,-6.0095,27.9804636577,4.1075,-6.0095,7.2791240201,23.22,0.0,23.22,65.4
2020-03-30 03:30:00,30.8535,-2.325,30.9409774773,3.1135,-6.885,7.5562627833,27.74,4.5600000000000005,28.112296242,78.66,31.1235,-6.885,31.875938845,3.1135,-6.885,7.5562627833,28.01,0.0,28.01,65.54
2020-03-30 04:00:00,34.515,-2.4845,34.6043055883,2.495,-6.7345,7.1818183805,32.02,4.25,32.3008188751,78.51,34.985,-6.7345,35.6272889124,2.495,-6.7345,7.1818183805,32.49,0.0,32.49,65.42
2020-03-30 04:30:00,22.763,-2.1985,22.8689215148,3.483,-6.4385,7.3202166122,19.28,4.24,19.7407193385,78.91,22.963,-6.4385,23.8485565863,3.483,-6.4385,7.3202166122,19.48,0.0,19.48,65.74
2020-03-30 05:00:00,38.2425,-2.048,38.2972989942,2.5425,-7.548,7.9647103055,35.7,5.5,36.1211849197,78.62,38.6725,-7.548,39.4022151693,2.5425,-7.548,7.9647103055,36.13,0.0,36.13,65.53
2020-03-30 05:30:00,40.923,-1.6215000000000002,40.9551119062,2.023,-8.1315,8.3793687859,38.9,6.51,39.4409698157,78.85,41.453,-8.1315,42.2430171892,2.023,-8.1315,8.3793687859,39.43,0.0,39.43,65.72
2020-03-30 06:00:00,41.578,-1.8565,41.6194266689,2.888,-7.4965,8.0335581314,38.69,5.64,39.09892198,78.73,42.048,-7.4965,42.7110268695,2.888,-7.4965,8.0335581314,39.16,0.0,39.16,65.62
2020-03-30 06:30:00,41.387,-1.5835,41.4172819153,5.187,-8.1035,9.6214178399,36.2,6.52,36.7824740875,78.85,41.807,-8.1035,42.5851143153,5.187,-8.1035,9.6214178399,36.62,0.0,36.62,65.74
2020-03-30 07:00:00,41.5075,-1.3945,41.5309184404,6.2075,-8.4145,10.4564270427,35.3,7.02,35.9912544933,78.85,42.0075,-8.4145,42.8419638497,6.2075,-8.4145,10.4564270427,35.8,0.0,35.8,65.74
2020-03-30 07:30:00,30.1965,-1.9905,30.2620340113,8.5265,-7.1905,11.1536761877,21.67,5.2,22.2851722004,78.92,30.4565,-7.1905,31.2937962302,8.5265,-7.1905,11.1536761877,21.93,0.0,21.93,65.8
2020-03-30 08:00:00,34.8775,-2.0375,34.9369634127,9.4375,-7.0475,11.7785254807,25.44,5.01,25.9286270365,78.8,35.2075,-7.0475,35.9059230838,9.4375,-7.0475,11.7785254807,25.77,0.0,25.77,65.72
2020-03-30 08:30:00,34.754,-2.116,34.8183568251,8.154,-6.916,10.6919956977,26.6,4.8,27.0296133898,78.69,35.064,-6.916,35.739546052,8.154,-6.916,10.6919956977,26.91,0.0,26.91,65.63
2020-03-30 09:00:00,35.423,-2.3185000000000002,35.4987939408,5.663,-6.5285,8.642388631,29.76,4.21,30.0563088219,78.5,35.783,-6.5285,36.3736773127,5.663,-6.5285,8.642388631,30.12,0.0,30.12,65.48
2020-03-30 09:30:00,33.561,-2.439,33.6495087928,4.381,-6.249,7.6317207758,29.18,3.81,29.4276825455,78.41,33.921,-6.249,34.4917996341,4.381,-6.249,7.6317207758,29.54,0.0,29.54,65.4
2020-03-30 10:00:00,35.135,-2.2265,35.2054758134,7.725,-6.4865,10.0871357307,27.41,4.26,27.739064512,78.41,35.485,-6.4865,36.0729802934,7.725,-6.4865,10.0871357307,27.76,0.0,27.76,65.4
2020-03-30 10:30:00,42.047,-2.4865,42.1204569212,8.947,-6.3265,10.9578013876,33.1,3.84,33.3219987396,78.11,42.387,-6.3265,42.8565324221,8.947,-6.3265,10.9578013876,33.44,0.0,33.44,65.15
2020-03-30 11:00:00,36.3825,-1.9715,36.4358768043,9.2525,-6.6115,11.3719254526,27.13,4.64,27.5239259554,78.43,36.7525,-6.6115,37.3424448651,9.2525,-6.6115,11.3719254526,27.5,0.0,27.5,65.42
2020-03-30 11:30:00,48.2655,-2.258,48.3182890244,8.3955,-7.158,11.0327414657,39.87,4.9,40.1699751058,78.14,48.7855,-7.158,49.3078287319,8.3955,-7.158,11.0327414657,40.39,0.0,40.39,65.18
2020-03-30 12:00:00,33.6365,-3.1035,33.7793701022,10.3265,-5.3535,11.6317051416,23.31,2.25,23.4183389676,78.14,33.9365,-5.3535,34.3561638502,10.3265,-5.3535,11.6317051416,23.61,0.0,23.61,65.18
2020-03-30 12:30:00,35.965,-3.2375,36.1104227509,10.735,-4.7975,11.758240993,25.23,1.56,25.2781822922,78.02,36.265,-4.7975,36.580954488,10.735,-4.7975,11.758240993,25.53,0.0,25.53,65.08
2020-03-30 13:00:00,36.299,-2.7915,36.4061790531,12.069,-5.3815,13.2144354117,24.23,2.59,24.3680323375,78.12,36.619,-5.3815,37.0123182637,12.069,-5.3815,13.2144354117,24.55,0.0,24.55,65.18
2020-03-30 13:30:00,36.479,-2.821,36.5879144254,11.179,-5.341,12.3893632605,25.3,2.52,25.4251922313,77.98,36.739,-5.341,37.1251990163,11.179,-5.341,12.3893632605,25.56,0.0,25.56,65.06
2020-03-30 14:00:00,35.6855,-1.587,35.7207709778,12.9155,-7.107,14.7417634376,22.77,5.52,23.429539048,78.52,36.0255,-7.107,36.7198325057,12.9155,-7.107,14.7417634376,23.11,0.0,23.11,65.51
2020-03-30 14:30:00,28.4775,-0.9655,28.4938624356,16.9475,-7.2055,18.4156723065,11.53,6.24,13.1102440862,78.64,28.5975,-7.2055,29.4912908585,16.9475,-7.2055,18.4156723065,11.65,0.0,11.65,65.6
2020-03-30 15:00:00,41.2675,-0.909,41.277510066,15.8875,-8.619,18.0748393423,25.38,7.71,26.5252426945,78.64,41.5675,-8.619,42.4516691927,15.8875,-8.619,18.0748393423,25.68,0.0,25.68,65.6
2020-03-30 15:30:00,35.8565,-0.9380000000000001,35.8687668627,12.2165,-8.238,14.7345687501,23.64,7.3,24.7414550906,78.81,36.1465,-8.238,37.0733611404,12.2165,-8.238,14.7345687501,23.93,0.0,23.93,65.76
2020-03-30 16:00:00,40.371,-1.072,40.3852302829,8.731,-8.682,12.3128991306,31.64,7.61,32.5423063104,78.61,40.751,-8.682,41.6655868193,8.731,-8.682,12.3128991306,32.02,0.0,32.02,65.58
2020-03-30 16:30:00,44.331,-1.174,44.3465425597,8.191,-8.824,12.0397448893,36.14,7.65,36.9407918161,78.48,44.711,-8.824,45.5734187548,8.191,-8.824,12.0397448893,36.52,0.0,36.52,65.47
2020-03-30 17:00:00,44.6375,-1.633,44.6673605136,7.3575,-7.813,10.7319977288,37.28,6.18,37.7887655263,78.25,45.2075,-7.813,45.8776745842,7.3575,-7.813,10.7319977288,37.85,0.0,37.85,65.27
2020-03-30 17:30:00,41.363,-1.659,41.3962564733,13.963,-7.689,15.9400781052,27.4,6.03,28.0556750052,78.14,41.683,-7.689,42.3862384507,13.963,-7.689,15.9400781052,27.72,0.0,27.72,65.21
2020-03-30 18:00:00,40.993,-2.207,41.0523677514,14.293,-6.207,15.5825767446,26.7,4.0,26.9979628861,78.01,41.373,-6.207,41.8360129314,14.293,-6.207,15.5825767446,27.08,0.0,27.08,65.1
2020-03-30 18:30:00,42.2645,-2.232,42.3233952354,11.8645,-5.7219999999999995,13.1722300409,30.4,3.49,30.5996748349,78.2,42.5945,-5.7219999999999995,42.9771184964,11.8645,-5.7219999999999995,13.1722300409,30.73,0.0,30.73,65.25
2020-03-30 19:00:00,35.056,-2.1015,35.1189327607,11.686,-5.6415,12.9764832775,23.37,3.54,23.636592394,78.34,35.406,-5.6415,35.8526339095,11.686,-5.6415,12.9764832775,23.72,0.0,23.72,65.37
2020-03-30 19:30:00,34.5735,-2.0395,34.6336030828,11.743500000000001,-6.0395,13.2055046288,22.83,4.0,23.1777673644,78.41,34.8835,-6.0395,35.4024594132,11.743500000000001,-6.0395,13.2055046288,23.14,0.0,23.14,65.42
2020-03-30 20:00:00,44.4735,-1.9995,44.518425427,14.8535,-7.5695,16.6710465328,29.62,5.57,30.1391655492,78.13,44.8235,-7.5695,45.4581508918,14.8535,-7.5695,16.6710465328,29.97,0.0,29.97,65.17
2020-03-30 20:30:00,42.9285,-1.7755,42.9652011807,12.7685,-7.7855,14.9548855729,30.16,6.01,30.7529787175,78.26,43.3285,-7.7855,44.022413865,12.7685,-7.7855,14.9548855729,30.56,0.0,30.56,65.28
2020-03-30 21:00:00,45.142,-1.6095000000000002,45.1706835708,11.332,-8.1295,13.9464330296,33.81,6.52,34.4329275549,78.45,45.542,-8.1295,46.2618907336,11.332,-8.1295,13.9464330296,34.21,0.0,34.21,65.42
2020-03-30 21:30:00,45.932,-1.7845,45.9666516537,14.742,-8.1345,16.8373588858,31.19,6.35,31.8298382025,78.28,46.382,-8.1345,47.0899141457,14.742,-8.1345,16.8373588858,31.64,0.0,31.64,65.28
2020-03-30 22:00:00,40.407,-1.608,40.4389825911,16.767,-8.428,18.7660191037,23.64,6.82,24.6041053485,78.57,40.697,-8.428,41.5605220492,16.767,-8.428,18.7660191037,23.93,0.0,23.93,65.51
2020-03-30 22:30:00,43.176,-1.498,43.2019788899,17.576,-9.088,19.7865489664,25.6,7.59,26.7014625068,78.7,43.436,-9.088,44.3765460576,17.576,-9.088,19.7865489664,25.86,0.0,25.86,65.61
2020-03-30 23:00:00,36.6205,-1.018,36.6346467739,15.6205,-9.488,18.2762732593,21.0,8.47,22.6437828112,79.11,36.9105,-9.488,38.110459906,15.6205,-9.488,18.2762732593,21.29,0.0,21.29,65.97
2020-03-30 23:30:00,42.49,-1.297,42.5097907428,14.46,-9.167,17.1209079491,28.03,7.87,29.1138764166,78.94,42.85,-9.167,43.8195891012,14.46,-9.167,17.1209079491,28.39,0.0,28.39,65.83
2020-03-31 00:00:00,46.5055,-1.674,46.5356186834,15.8355,-9.064,18.2460723513,30.67,7.39,31.547757448,78.65,46.7055,-9.064,47.576883318,15.8355,-9.064,18.2460723513,30.87,0.0,30.87,65.58
2020-03-31 00:30:00,51.78,-2.4735,51.8390451518,16.66,-8.1235,18.5350169207,35.12,5.65,35.5715743256,78.1,52.16,-8.1235,52.7887947603,16.66,-8.1235,18.5350169207,35.5,0.0,35.5,65.12
2020-03-31 01:00:00,45.7195,-2.9285,45.8131945241,17.0395,-6.8485,18.3642727191,28.68,3.92,28.9466543835,78.0,45.9895,-6.8485,46.4966242054,17.0395,-6.8485,18.3642727191,28.95,0.0,28.95,65.05
2020-03-31 01:30:00,33.42,-3.6905,33.6231496182,17.56,-4.9605,18.2471959558,15.86,1.27,15.9107667948,77.85,33.61,-4.9605,33.9740880709,17.56,-4.9605,18.2471959558,16.05,0.0,16.05,64.91
2020-03-31 02:00:00,43.0105,-3.914,43.1882218464,18.5805,-5.144,19.2794117195,24.43,1.23,24.4609443808,77.39,43.2705,-5.144,43.5751868183,18.5805,-5.144,19.2794117195,24.69,0.0,24.69,64.52
2020-03-31 02:30:00,46.6205,-3.092,46.7229224712,19.8205,-6.352,20.81346017,26.8,3.26,26.9975480368,77.52,46.8705,-6.352,47.2989606043,19.8205,-6.352,20.81346017,27.05,0.0,27.05,64.62
2020-03-31 03:00:00,48.403,-2.482,48.4665939901,20.723,-6.982,21.867579953,27.68,4.5,28.0434020761,77.67,48.603,-6.982,49.1019341065,20.723,-6.982,21.867579953,27.88,0.0,27.88,64.74
2020-03-31 03:30:00,52.269,-2.6635,52.3368187154,18.369,-7.3035,19.7676825463,33.9,4.64,34.2160722468,77.74,52.649,-7.3035,53.1531590148,18.369,-7.3035,19.7676825463,34.28,0.0,34.28,64.81
2020-03-31 04:00:00,50.631,-2.1455,50.6764376338,22.641,-7.6754999999999995,23.9066555848,27.99,5.53,28.5310532578,77.66,50.861,-7.6754999999999995,51.4368994133,22.641,-7.6754999999999995,23.9066555848,28.22,0.0,28.22,64.74
2020-03-31 04:30:00,47.922,-2.042,47.9654860082,24.772,-7.922,26.0078847275,23.15,5.88,23.885076931,77.81,48.152,-7.922,48.799315446,24.772,-7.922,26.0078847275,23.38,0.0,23.38,64.87
2020-03-31 05:00:00,46.129,-2.0585,46.1749072901,22.619,-7.8385,23.9386976097,23.51,5.78,24.2100908714,77.98,46.429,-7.8385,47.0860289603,22.619,-7.8385,23.9386976097,23.81,0.0,23.81,65.01
2020-03-31 05:30:00,36.072,-2.38,36.1504299283,21.262,-7.03,22.3940515316,14.81,4.65,15.5228412348,78.29,36.132,-7.03,36.8095412088,21.262,-7.03,22.3940515316,14.87,0.0,14.87,65.28
2020-03-31 06:00:00,46.925,-2.818,47.009538915,21.085,-7.318,22.3188339525,25.84,4.5,26.2289077165,77.98,47.155,-7.318,47.7194629999,21.085,-7.318,22.3188339525,26.07,0.0,26.07,65.02
2020-03-31 06:30:00,44.058,-2.364,44.1213764518,14.658,-7.614,16.5175651959,29.4,5.25,29.865071572,78.22,44.328,-7.614,44.9771562018,14.658,-7.614,16.5175651959,29.67,0.0,29.67,65.25
2020-03-31 07:00:00,41.3795,-2.6109999999999998,41.4617937534,12.8295,-6.761,14.501971978,28.55,4.15,28.8500433275,78.16,41.7195,-6.761,42.2637882974,12.8295,-6.761,14.501971978,28.89,0.0,28.89,65.2
2020-03-31 07:30:00,30.6735,-2.3395,30.7625886833,16.7235,-6.1595,17.8217533509,13.95,3.8200000000000003,14.4635714815,78.21,30.7835,-6.1595,31.3936826846,16.7235,-6.1595,17.8217533509,14.06,0.0,14.06,65.23
2020-03-31 08:00:00,39.1455,-3.2295,39.2784908124,16.985500000000002,-5.3995,17.823069615,22.16,2.17,22.2659942513,77.96,39.3955,-5.3995,39.7638028928,16.985500000000002,-5.3995,17.823069615,22.41,0.0,22.41,65.02
2020-03-31 08:30:00,27.479,-3.5315,27.7049983442,19.189,-3.8415,19.569743055300002,8.29,0.31,8.2957941151,78.02,27.639,-3.8415,27.9046849696,19.189,-3.8415,19.569743055300002,8.45,0.0,8.45,65.07
2020-03-31 09:00:00,34.918,-2.958,35.04306619,24.988,-4.768,25.4388279604,9.93,1.81,10.0936118412,77.54,35.008,-4.768,35.3312027534,24.988,-4.768,25.4388279604,10.02,0.0,10.02,64.67
2020-03-31 09:30:00,29.725,-2.683,29.8458391405,27.125,-4.693,27.5279834714,2.6,2.01,3.2863505594999998,77.54,29.785,-4.693,30.1524538637,27.125,-4.693,27.5279834714,2.66,0.0,2.66,64.67
2020-03-31 10:00:00,33.409,-2.9345,33.5376291835,26.089,-4.4545,26.4665542005,7.32,1.52,7.4761487412,77.41,33.469,-4.4545,33.7641308381,26.089,-4.4545,26.4665542005,7.38,0.0,7.38,64.53
2020-03-31 10:30:00,33.3505,-3.645,33.5490964893,22.0905,-3.495,22.3652680567,11.26,-0.15,11.2609990676,77.32,33.5005,-3.495,33.6823176942,22.0905,-3.495,22.3652680567,11.41,0.0,11.41,64.45
2020-03-31 11:00:00,32.0865,-3.84,32.3154619687,19.0665,-3.1,19.3168688521,13.02,-0.74,13.0410122307,77.36,32.2065,-3.1,32.3553495152,19.0665,-3.1,19.3168688521,13.14,0.0,13.14,64.49
2020-03-31 11:30:00,37.7095,-3.9210000000000003,37.9128029991,18.5295,-3.391,18.8372304559,19.18,-0.53,19.187321334700002,77.27,37.9095,-3.391,38.060860096,18.5295,-3.391,18.8372304559,19.38,0.0,19.38,64.43
2020-03-31 12:00:00,35.8995,-3.878,36.1083506166,17.2595,-3.518,17.6143879897,18.64,-0.36,18.6434760707,77.36,35.9995,-3.518,36.1709873276,17.2595,-3.518,17.6143879897,18.74,0.0,18.74,64.51
2020-03-31 12:30:00,36.034,-4.144,36.2715024778,13.144,-2.654,13.4092673924,22.89,-1.49,22.9384437136,77.32,36.264,-2.654,36.3609875003,13.144,-2.654,13.4092673924,23.12,0.0,23.12,64.51
2020-03-31 13:00:00,37.51,-3.787,37.7006826066,9.9,-3.197,10.4034037219,27.61,-0.59,27.6163031559,77.62,37.79,-3.197,37.9249905603,9.9,-3.197,10.4034037219,27.89,0.0,27.89,64.74
2020-03-31 13:30:00,27.2925,-4.039,27.5897458714,10.0425,-2.649,10.3860005416,17.25,-1.3900000000000001,17.3059122845,77.62,27.5025,-2.649,27.6297793558,10.0425,-2.649,10.3860005416,17.46,0.0,17.46,64.74
2020-03-31 14:00:00,35.304,-3.371,35.4645746767,13.644,-5.251,14.6195669225,21.66,1.88,21.7414350952,77.72,35.514,-5.251,35.9001002366,13.644,-5.251,14.6195669225,21.87,0.0,21.87,64.82
2020-03-31 14:30:00,36.7735,-3.642,36.9534093995,7.2835,-4.882,8.7683120525,29.49,1.24,29.5160583412,77.88,36.9535,-4.882,37.2745903566,7.2835,-4.882,8.7683120525,29.67,0.0,29.67,64.95
2020-03-31 15:00:00,35.5695,-3.0655,35.701353202600004,8.4995,-5.5455,10.1485994354,27.07,2.48,27.1833643981,78.02,35.8495,-5.5455,36.2758765642,8.4995,-5.5455,10.1485994354,27.35,0.0,27.35,65.08
2020-03-31 15:30:00,35.927,-3.515,36.0985394995,5.337,-4.625,7.0621663815,30.59,1.11,30.6101323094,77.86,36.207,-4.625,36.5011982543,5.337,-4.625,7.0621663815,30.87,0.0,30.87,64.94
2020-03-31 16:00:00,34.8075,-2.863,34.925045816,5.5275,-5.433,7.7505319334,29.28,2.5700000000000003,29.3925721909,78.27,35.0975,-5.433,35.5155176683,5.5275,-5.433,7.7505319334,29.57,0.0,29.57,65.29
2020-03-31 16:30:00,29.061,-2.863,29.2016864239,5.721,-5.343,7.8279939959,23.34,2.48,23.4713868359,78.36,29.291,-5.343,29.774323334,5.721,-5.343,7.8279939959,23.57,0.0,23.57,65.36
2020-03-31 17:00:00,35.408,-2.6045,35.5036601529,6.5280000000000005,-6.1645,8.9786326492,28.88,3.56,29.0985910312,78.04,35.668,-6.1645,36.1967855513,6.5280000000000005,-6.1645,8.9786326492,29.14,0.0,29.14,65.11
2020-03-31 17:30:00,42.493,-2.649,42.5754888404,6.4030000000000005,-6.699,9.266877036,36.09,4.05,36.3165334249,77.88,42.773,-6.699,43.2944122261,6.4030000000000005,-6.699,9.266877036,36.37,0.0,36.37,64.97
2020-03-31 18:00:00,40.843,-2.8369999999999997,40.9414120177,5.803,-5.607,8.0692786543,35.04,2.77,35.1493172053,77.88,41.233,-5.607,41.6124829588,5.803,-5.607,8.0692786543,35.43,0.0,35.43,64.97
2020-03-31 18:30:00,38.1885,-2.8165,38.2922212009,6.6985,-5.1365,8.4411808712,31.49,2.32,31.5753463956,77.88,38.4685,-5.1365,38.8099101326,6.6985,-5.1365,8.4411808712,31.77,0.0,31.77,64.97
2020-03-31 19:00:00,36.8045,-2.7515,36.9072075955,3.6545,-5.0515,6.2348233736,33.15,2.3,33.229693047,77.94,37.1345,-5.0515,37.4765092091,3.6545,-5.0515,6.2348233736,33.48,0.0,33.48,65.01
2020-03-31 19:30:00,35.7505,-2.896,35.8676046907,5.5605,-5.086,7.5356855196,30.19,2.19,30.2693277097,77.82,36.0005,-5.086,36.3579894418,5.5605,-5.086,7.5356855196,30.44,0.0,30.44,64.9
2020-03-31 20:00:00,43.4385,-2.286,43.4986100726,5.4285,-6.056,8.1328806858,38.01,3.77,38.1965050757,77.46,43.8385,-6.056,44.2548214125,5.4285,-6.056,8.1328806858,38.41,0.0,38.41,64.6
2020-03-31 20:30:00,32.0525,-2.0485,32.1178938989,5.3425,-5.0185,7.3299146312,26.71,2.9699999999999998,26.8746162763,77.61,32.3025,-5.0185,32.6900114485,5.3425,-5.0185,7.3299146312,26.96,0.0,26.96,64.72
2020-03-31 21:00:00,27.199,-2.4795,27.3117835604,5.019,-4.0995,6.4804522412,22.18,1.62,22.2390827149,77.45,27.409,-4.0995,27.7138806602,5.019,-4.0995,6.4804522412,22.39,0.0,22.39,64.58
2020-03-31 21:30:00,23.0795,-3.426,23.3323979961,4.4795,-2.016,4.9122475762,18.6,-1.4100000000000001,18.6533669883,77.06,23.2595,-2.016,23.346704183900002,4.4795,-2.016,4.9122475762,18.78,0.0,18.78,64.23
2020-03-31 22:00:00,26.8695,-3.4175,27.0859619822,4.1695,-2.6575,4.9443944523,22.7,-0.76,22.7127189037,77.0,27.0795,-2.6575,27.2095870329,4.1695,-2.6575,4.9443944523,22.91,0.0,22.91,64.19
2020-03-31 22:30:00,34.5455,-3.315,34.7041898803,4.3355,-4.145,5.9981318133,30.21,0.8300000000000001,30.2213997029,77.18,34.7755,-4.145,35.0216565178,4.3355,-4.145,5.9981318133,30.44,0.0,30.44,64.35
2020-03-31 23:00:00,33.429,-3.4595000000000002,33.607531615,5.539,-4.1995000000000005,6.9509942634,27.89,0.74,27.8998154116,77.23,33.739,-4.1995000000000005,33.9993517769,5.539,-4.1995000000000005,6.9509942634,28.2,0.0,28.2,64.39
2020-03-31 23:30:00,32.614,-2.576,32.7155738449,6.7940000000000005,-5.466,8.7198389893,25.82,2.89,25.981233612,77.65,32.784,-5.466,33.2365433221,6.7940000000000005,-5.466,8.7198389893,25.99,0.0,25.99,64.73
2020-04-01 00:00:00,34.0355,-2.8275,34.1527453728,6.2155,-5.4275,8.251678405,27.82,2.6,27.9412311826,77.48,34.3055,-5.4275,34.7321909257,6.2155,-5.4275,8.251678405,28.09,0.0,28.09,64.59
2020-04-01 00:30:00,26.2445,-3.2105,26.4401416505,5.4145,-4.2405,6.8774014351,20.83,1.03,20.855450127,77.9,26.4745,-4.2405,26.811956111,5.4145,-4.2405,6.8774014351,21.06,0.0,21.06,64.93
2020-04-01 01:00:00,37.5425,-3.5635,37.711242866,2.6425,-5.1735,5.8092950089,34.9,1.6099999999999999,34.9371163664,77.69,37.8125,-5.1735,38.1647777211,2.6425,-5.1735,5.8092950089,35.17,0.0,35.17,64.76
2020-04-01 01:30:00,42.104,-3.698,42.2660859319,1.764,-5.678,5.9457026498,40.34,1.98,40.3885627375,77.6,42.514,-5.678,42.8914895988,1.764,-5.678,5.9457026498,40.75,0.0,40.75,64.7
2020-04-01 02:00:00,47.1915,-4.074,47.3670259595,2.8415,-4.994,5.7457948319,44.35,0.92,44.359541251,77.38,47.5115,-4.994,47.7732421785,2.8415,-4.994,5.7457948319,44.67,0.0,44.67,64.51
2020-04-01 02:30:00,42.872,-3.9675000000000002,43.0551906307,2.582,-4.3475,5.0564295951,40.29,0.38,40.2917919681,77.55,43.292,-4.3475,43.5097462674,2.582,-4.3475,5.0564295951,40.71,0.0,40.71,64.66
2020-04-01 03:00:00,37.34,-4.0615,37.5602367172,1.94,-4.2115,4.636845075,35.4,0.15,35.4003177952,77.65,37.65,-4.2115,37.8848153255,1.94,-4.2115,4.636845075,35.71,0.0,35.71,64.72
2020-04-01 03:30:00,41.1755,-3.8045,41.3508889929,1.5755,-4.3145,4.5931590981,39.6,0.51,39.6032839547,77.69,41.5855,-4.3145,41.8087158437,1.5755,-4.3145,4.5931590981,40.01,0.0,40.01,64.72
2020-04-01 04:00:00,39.192,-3.5525,39.3526761511,1.662,-4.8625,5.138691492,37.53,1.31,37.5528560831,77.6,39.562,-4.8625,39.8597008299,1.662,-4.8625,5.138691492,37.9,0.0,37.9,64.69
2020-04-01 04:30:00,36.5405,-3.309,36.6900207311,1.7605,-5.589,5.8597168234,34.78,2.2800000000000002,34.8546524872,77.64,36.8305,-5.589,37.2521496192,1.7605,-5.589,5.8597168234,35.07,0.0,35.07,64.69
2020-04-01 05:00:00,38.1385,-3.294,38.2804861287,1.9585,-5.724,6.0497849755,36.18,2.43,36.2615126546,77.64,38.4885,-5.724,38.9118080825,1.9585,-5.724,6.0497849755,36.53,0.0,36.53,64.69
2020-04-01 05:30:00,37.0485,-3.591,37.2221255875,1.7285,-5.291,5.5661830054,35.32,1.7000000000000002,35.3608879979,77.54,37.3685,-5.291,37.741217167,1.7285,-5.291,5.5661830054,35.64,0.0,35.64,64.65
2020-04-01 06:00:00,21.64,-3.1305,21.8652608091,1.9,-4.7705,5.1349459832,19.74,1.6400000000000001,19.8080084814,77.77,21.84,-4.7705,22.3549383862,1.9,-4.7705,5.1349459832,19.94,0.0,19.94,64.84
2020-04-01 06:30:00,19.08,-3.2385,19.3528882147,0.54,-4.2785,4.3124427243,18.54,1.04,18.5691464532,77.72,19.23,-4.2785,19.7002147767,0.54,-4.2785,4.3124427243,18.69,0.0,18.69,64.81
2020-04-01 07:00:00,32.002,-2.856,32.1291882873,0.182,-5.736,5.7388866516,31.82,2.88,31.9500672926,77.76,32.232,-5.736,32.7384104684,0.182,-5.736,5.7388866516,32.05,0.0,32.05,64.87
2020-04-01 07:30:00,37.0825,-3.1045,37.2122254978,0.4025,-5.3245000000000005,5.3396916109,36.68,2.22,36.747119615,77.4,37.4425,-5.3245000000000005,37.8191896595,0.4025,-5.3245000000000005,5.3396916109,37.04,0.0,37.04,64.57
2020-04-01 08:00:00,22.633,-3.29,22.8708720647,0.10300000000000001,-3.4,3.4015597893000002,22.53,0.11,22.5302685292,77.55,22.853,-3.4,23.1045365459,0.10300000000000001,-3.4,3.4015597893000002,22.75,0.0,22.75,64.69
2020-04-01 08:30:00,21.321,-3.6325000000000003,21.6282245515,0.431,-2.2125,2.2540890067,20.89,-1.42,20.9382067045,77.33,21.521,-2.2125,21.634430828,0.431,-2.2125,2.2540890067,21.09,0.0,21.09,64.47
2020-04-01 09:00:00,15.988,-3.8365,16.4418635273,0.498,-1.5365,1.6151892304,15.49,-2.3,15.659824392400001,77.28,16.128,-1.5365,16.2010251605,0.498,-1.5365,1.6151892304,15.63,0.0,15.63,64.47
2020-04-01 09:30:00,20.377,-3.7585,20.7207251623,0.357,-1.1285,1.1836220892,20.02,-2.63,20.1920107964,77.13,20.547,-1.1285,20.5779668882,0.357,-1.1285,1.1836220892,20.19,0.0,20.19,64.31
2020-04-01 10:00:00,21.3355,-3.824,21.6754823764,0.35550000000000004,-1.334,1.3805565001,20.98,-2.49,21.1272454428,77.13,21.5355,-1.334,21.5767772443,0.35550000000000004,-1.334,1.3805565001,21.18,0.0,21.18,64.31
2020-04-01 10:30:00,20.0155,-4.079,20.4269058168,0.8255,-1.099,1.3745003638,19.19,-2.98,19.4200025747,76.93,20.1955,-1.099,20.2253806206,0.8255,-1.099,1.3745003638,19.37,0.0,19.37,64.13
2020-04-01 11:00:00,15.3465,-3.96,15.8491849081,0.7265,-0.55,0.9112092241,14.62,-3.41,15.0124115318,77.09,15.4665,-0.55,15.4762761106,0.7265,-0.55,0.9112092241,14.74,0.0,14.74,64.27
2020-04-01 11:30:00,23.6735,-4.296,24.060137536,0.0235,0.014,0.027354158700000002,23.65,-4.31,24.0395216259,77.02,23.8935,0.014,23.8935041015,0.0235,0.014,0.027354158700000002,23.87,0.0,23.87,64.21
2020-04-01 12:00:00,23.5075,-4.1715,23.8747558836,0.42750000000000005,-0.9715,1.0613993122,23.08,-3.2,23.3007811028,77.13,23.7075,-0.9715,23.7273970022,0.42750000000000005,-0.9715,1.0613993122,23.28,0.0,23.28,64.31
2020-04-01 12:30:00,26.0345,-4.195,26.3703093507,2.6345,-1.445,3.0047654235,23.4,-2.75,23.561037753,77.08,26.2345,-1.445,26.2742652657,2.6345,-1.445,3.0047654235,23.6,0.0,23.6,64.31
2020-04-01 13:00:00,25.06,-4.2325,25.4149101169,1.4100000000000001,-1.4725000000000001,2.038714362,23.65,-2.76,23.8105039846,77.15,25.3,-1.4725000000000001,25.3428146868,1.4100000000000001,-1.4725000000000001,2.038714362,23.89,0.0,23.89,64.31
2020-04-01 13:30:00,23.554,-4.183,23.9225501358,1.074,-1.5430000000000001,1.8799800531000002,22.48,-2.64,22.6344869613,77.29,23.734,-1.5430000000000001,23.7841040403,1.074,-1.5430000000000001,1.8799800531000002,22.66,0.0,22.66,64.44
2020-04-01 14:00:00,26.527,-3.6335,26.7746904977,1.7269999999999999,-2.3635,2.9272275706,24.8,-1.27,24.8324968539,77.24,26.777,-2.3635,26.8811060273,1.7269999999999999,-2.3635,2.9272275706,25.05,0.0,25.05,64.44
2020-04-01 14:30:00,27.208,-3.7125,27.4601150808,1.8679999999999999,-2.4025,3.0432598065,25.34,-1.31,25.3738388897,77.14,27.428,-2.4025,27.5330199987,1.8679999999999999,-2.4025,3.0432598065,25.56,0.0,25.56,64.32
2020-04-01 15:00:00,24.924,-3.597,25.1822196202,1.254,-2.297,2.6170068780999998,23.67,-1.3,23.705672317,77.14,25.124,-2.297,25.2287848498,1.254,-2.297,2.6170068780999998,23.87,0.0,23.87,64.32
2020-04-01 15:30:00,26.4635,-2.9555,26.6280268233,0.49350000000000005,-3.7255000000000003,3.7580437065,25.97,0.77,25.9814125867,77.48,26.7035,-3.7255000000000003,26.9621264462,0.49350000000000005,-3.7255000000000003,3.7580437065,26.21,0.0,26.21,64.61
2020-04-01 16:00:00,25.3815,-2.9655,25.5541529404,1.4615,-3.9655,4.2262480405,23.92,1.0,23.9408938847,77.55,25.5915,-3.9655,25.8969122194,1.4615,-3.9655,4.2262480405,24.13,0.0,24.13,64.68
2020-04-01 16:30:00,23.2685,-2.5445,23.4072119762,1.4785,-4.5045,4.74093688,21.79,1.96,21.8779729408,77.78,23.4385,-4.5045,23.8674213626,1.4785,-4.5045,4.74093688,21.96,0.0,21.96,64.87
2020-04-01 17:00:00,22.6235,-3.234,22.853479127900002,3.5535,-3.604,5.0612427575,19.07,0.37,19.0735890697,77.34,22.8035,-3.604,23.0865421458,3.5535,-3.604,5.0612427575,19.25,0.0,19.25,64.5
2020-04-01 17:30:00,23.765,-3.154,23.973379841,3.135,-3.234,4.5041071257,20.63,0.08,20.6301551133,77.22,23.935,-3.234,24.1524943018,3.135,-3.234,4.5041071257,20.8,0.0,20.8,64.42
2020-04-01 18:00:00,24.1225,-3.622,24.392906556,2.5625,-2.322,3.4580471729,21.56,-1.3,21.599157391,77.05,24.3125,-2.322,24.423131254,2.5625,-2.322,3.4580471729,21.75,0.0,21.75,64.29
2020-04-01 18:30:00,24.1095,-3.5275,24.366190644,2.5495,-2.3575,3.472428041,21.56,-1.17,21.5917229512,77.05,24.3095,-2.3575,24.4235459444,2.5495,-2.3575,3.472428041,21.76,0.0,21.76,64.29
2020-04-01 19:00:00,24.5675,-3.559,24.8239508791,1.9775,-2.329,3.055281861,22.59,-1.23,22.6234612736,76.97,24.7775,-2.329,24.8867182901,1.9775,-2.329,3.055281861,22.8,0.0,22.8,64.22
2020-04-01 19:30:00,25.979,-3.396,26.2000239885,3.089,-3.126,4.3947465228,22.89,-0.27,22.891592343,77.09,26.199,-3.126,26.3848342235,3.089,-3.126,4.3947465228,23.11,0.0,23.11,64.33
2020-04-01 20:00:00,22.213,-3.4615,22.481088747,4.213,-3.1215,5.2433892903,18.0,-0.34,18.0032108247,77.3,22.383,-3.1215,22.59961175,4.213,-3.1215,5.2433892903,18.17,0.0,18.17,64.48
2020-04-01 20:30:00,26.1395,-3.643,26.3921372619,2.9595000000000002,-2.473,3.8567303834,23.18,-1.17,23.2095088272,77.3,26.3395,-2.473,26.4553395225,2.9595000000000002,-2.473,3.8567303834,23.38,0.0,23.38,64.48
2020-04-01 21:00:00,32.981,-3.152,33.1312762356,2.111,-3.682,4.2442248998,30.87,0.53,30.8745493894,77.16,33.251,-3.682,33.454239268,2.111,-3.682,4.2442248998,31.14,0.0,31.14,64.38
2020-04-01 21:30:00,39.5845,-3.1735,39.7115064245,1.1445,-4.7235,4.8601782374999996,38.44,1.55,38.4712373079,77.12,39.9445,-4.7235,40.2228110964,1.1445,-4.7235,4.8601782374999996,38.8,0.0,38.8,64.33
2020-04-01 22:00:00,42.873,-2.8435,42.9671923827,1.063,-6.1235,6.2150801483,41.81,3.2800000000000002,41.9384608683,77.39,43.243,-6.1235,43.6744124317,1.063,-6.1235,6.2150801483,42.18,0.0,42.18,64.54
2020-04-01 22:30:00,37.9825,-3.6465,38.1571391551,0.6425000000000001,-4.2765,4.3244951728,37.34,0.63,37.3453142978,77.09,38.3425,-4.2765,38.580250886900004,0.6425000000000001,-4.2765,4.3244951728,37.7,0.0,37.7,64.31
