Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-01 23:00:00,35.1985,-3.025,35.3282468748,0.9285,-5.285,5.365942345,34.27,2.26,34.3444391423,77.33,35.5085,-5.285,35.8996489851,0.9285,-5.285,5.365942345,34.58,0.0,34.58,64.51
2020-04-01 23:30:00,33.831,-2.974,33.9614669442,0.981,-5.314,5.4037909841000005,32.85,2.34,32.9332370107,77.54,34.081,-5.314,34.4927986252,0.981,-5.314,5.4037909841000005,33.1,0.0,33.1,64.68
2020-04-02 00:00:00,40.664,-2.691,40.7529431698,1.164,-6.421,6.5256522279,39.5,3.73,39.6757217956,77.66,41.074,-6.421,41.5728603418,1.164,-6.421,6.5256522279,39.91,0.0,39.91,64.77
2020-04-02 00:30:00,44.433,-3.1215,44.5425106078,0.543,-5.8315,5.8567261546000005,43.89,2.71,43.973585253,77.51,44.853,-5.8315,45.230498574,0.543,-5.8315,5.8567261546000005,44.31,0.0,44.31,64.65
2020-04-02 01:00:00,43.822,-2.2725,43.88088354,1.252,-7.5925,7.695034779,42.57,5.32,42.9011340176,77.97,44.192,-7.5925,44.8394794824,1.252,-7.5925,7.695034779,42.94,0.0,42.94,65.04
2020-04-02 01:30:00,38.3845,-2.717,38.4805396174,0.8845000000000001,-6.1370000000000005,6.2004120226,37.5,3.42,37.6556290613,77.89,38.7745,-6.1370000000000005,39.2571601017,0.8845000000000001,-6.1370000000000005,6.2004120226,37.89,0.0,37.89,64.96
2020-04-02 02:00:00,35.1275,-2.6965,35.2308439936,0.4675,-6.0865,6.1044277783,34.66,3.39,34.8253887272,77.89,35.3875,-6.0865,35.9071112525,0.4675,-6.0865,6.1044277783,34.92,0.0,34.92,64.96
2020-04-02 02:30:00,41.0535,-2.878,41.154255506,1.1535,-6.328,6.4322738009,39.9,3.45,40.0488763887,77.71,41.4835,-6.328,41.9633692195,1.1535,-6.328,6.4322738009,40.33,0.0,40.33,64.8
2020-04-02 03:00:00,40.7555,-2.501,40.8321660122,2.3255,-7.331,7.6910019666,38.43,4.83,38.7323353285,77.9,41.1055,-7.331,41.7541098726,2.3255,-7.331,7.6910019666,38.78,0.0,38.78,64.96
2020-04-02 03:30:00,38.7395,-2.0515,38.7937818793,3.5795,-8.1415,8.893640565,35.16,6.09,35.6835214069,78.27,38.9995,-8.1415,39.8402437555,3.5795,-8.1415,8.893640565,35.42,0.0,35.42,65.27
2020-04-02 04:00:00,33.2625,-2.208,33.3357041361,1.3925,-7.358,7.4886060285,31.87,5.15,32.2834229908,78.41,33.6125,-7.358,34.4084338535,1.3925,-7.358,7.4886060285,32.22,0.0,32.22,65.4
2020-04-02 04:30:00,32.8535,-1.845,32.9052653423,0.5135000000000001,-7.165,7.183377148,32.34,5.32,32.7746548418,78.35,33.1435,-7.165,33.9091258697,0.5135000000000001,-7.165,7.183377148,32.63,0.0,32.63,65.35
2020-04-02 05:00:00,25.65,-2.4835000000000003,25.7699490153,1.52,-5.9035,6.0960407028,24.13,3.42,24.371157133,78.19,25.89,-5.9035,26.5545365663,1.52,-5.9035,6.0960407028,24.37,0.0,24.37,65.2
2020-04-02 05:30:00,25.7415,-2.525,25.8650429586,2.7915,-5.625,6.2795777923,22.95,3.1,23.1584217942,78.19,25.9515,-5.625,26.5541141304,2.7915,-5.625,6.2795777923,23.16,0.0,23.16,65.2
2020-04-02 06:00:00,31.969,-3.0605,32.1151618593,1.529,-4.8805,5.1144033132,30.44,1.82,30.4943601343,78.0,32.249,-4.8805,32.616211939,1.529,-4.8805,5.1144033132,30.72,0.0,30.72,65.06
2020-04-02 06:30:00,45.184,-3.1885,45.2963617551,1.154,-5.7085,5.8239752961,44.03,2.52,44.1020555077,78.0,45.594,-5.7085,45.94997071,1.154,-5.7085,5.8239752961,44.44,0.0,44.44,65.1
2020-04-02 07:00:00,37.258,-3.1,37.3867431585,1.588,-6.13,6.3323490112,35.67,3.03,35.7984608608,78.44,37.598,-6.13,38.0944419043,1.588,-6.13,6.3323490112,36.01,0.0,36.01,65.44
2020-04-02 07:30:00,42.583,-4.057,42.7758242235,2.503,-4.867,5.4729058095,40.08,0.81,40.0881840447,77.96,42.963,-4.867,43.2377966367,2.503,-4.867,5.4729058095,40.46,0.0,40.46,65.04
2020-04-02 08:00:00,39.997,-4.324,40.2300507705,1.957,-4.334,4.7553554021,38.04,0.01,38.0400013144,77.54,40.317,-4.334,40.5492792168,1.957,-4.334,4.7553554021,38.36,0.0,38.36,64.7
2020-04-02 08:30:00,34.8325,-4.6835,35.1459560761,2.7025,-2.6035,3.7525615918,32.13,-2.08,32.1972560943,77.25,35.1425,-2.6035,35.238806996,2.7025,-2.6035,3.7525615918,32.44,0.0,32.44,64.46
2020-04-02 09:00:00,41.9015,-4.148,42.1063131401,4.2515,-3.838,5.7276082486,37.65,-0.31,37.6512762068,77.58,42.2315,-3.838,42.4055401599,4.2515,-3.838,5.7276082486,37.98,0.0,37.98,64.73
2020-04-02 09:30:00,42.1815,-2.8535,42.2779068131,2.1815,-5.6235,6.0318069018,40.0,2.77,40.0957965378,78.42,42.6015,-5.6235,42.9710548451,2.1815,-5.6235,6.0318069018,40.42,0.0,40.42,65.44
2020-04-02 10:00:00,37.8335,-2.6685,37.9274915398,1.9535,-5.5685,5.9012163577,35.88,2.9,35.997005431,78.42,38.1935,-5.5685,38.5973008707,1.9535,-5.5685,5.9012163577,36.24,0.0,36.24,65.44
2020-04-02 10:30:00,25.4045,-2.4015,25.5177550443,3.1645,-5.2415,6.1226940557,22.24,2.84,22.4205976727,78.8,25.6145,-5.2415,26.1452850912,3.1645,-5.2415,6.1226940557,22.45,0.0,22.45,65.72
2020-04-02 11:00:00,24.4145,-2.261,24.518970844000002,2.3045,-5.521,5.9826550335,22.11,3.26,22.3490424851,78.84,24.6145,-5.521,25.2260787926,2.3045,-5.521,5.9826550335,22.31,0.0,22.31,65.76
2020-04-02 11:30:00,31.1385,-2.608,31.247525442,3.2885,-5.298,6.2356263719000005,27.85,2.69,27.9796104333,78.64,31.4185,-5.298,31.8620612367,3.2885,-5.298,6.2356263719000005,28.13,0.0,28.13,65.6
2020-04-02 12:00:00,27.1155,-3.7555,27.374333243,3.8055,-2.9355,4.8061409155,23.31,-0.8200000000000001,23.3244185351,78.01,27.2655,-2.9355,27.4230678535,3.8055,-2.9355,4.8061409155,23.46,0.0,23.46,65.07
2020-04-02 12:30:00,23.767,-4.002,24.1015827903,4.917,-2.052,5.3280008446,18.85,-1.9500000000000002,18.9505936582,78.13,24.037,-2.052,24.1244289673,4.917,-2.052,5.3280008446,19.12,0.0,19.12,65.16
2020-04-02 13:00:00,34.726,-4.3305,34.9949754429,4.066,-2.5105,4.7785945894,30.66,-1.82,30.7139707625,77.69,35.006,-2.5105,35.095906403,4.066,-2.5105,4.7785945894,30.94,0.0,30.94,64.79
2020-04-02 13:30:00,38.5085,-3.8645,38.7019241447,6.0685,-3.7045,7.1098531982,32.44,-0.16,32.4403945722,77.63,38.7885,-3.7045,38.9649977865,6.0685,-3.7045,7.1098531982,32.72,0.0,32.72,64.75
2020-04-02 14:00:00,34.287,-3.3925,34.4544253362,6.327,-4.2725,7.6344734756,27.96,0.88,27.973844927000002,78.05,34.577,-4.2725,34.8399653451,6.327,-4.2725,7.6344734756,28.25,0.0,28.25,65.1
2020-04-02 14:30:00,31.513,-3.034,31.6587164143,5.943,-4.914,7.7114619237,25.57,1.88,25.639019092,78.23,31.713,-4.914,32.0914593778,5.943,-4.914,7.7114619237,25.77,0.0,25.77,65.24
2020-04-02 15:00:00,41.3625,-2.9245,41.465758241,7.9125,-6.3345,10.1357558426,33.45,3.41,33.6233639007,78.17,41.7425,-6.3345,42.2204002409,7.9125,-6.3345,10.1357558426,33.83,0.0,33.83,65.2
2020-04-02 15:30:00,44.7375,-2.7505,44.8219718051,11.2875,-7.3205,13.4535265451,33.45,4.57,33.7607375512,78.27,45.0475,-7.3205,45.6384374897,11.2875,-7.3205,13.4535265451,33.76,0.0,33.76,65.27
2020-04-02 16:00:00,44.1045,-2.773,44.1915879919,11.3845,-7.193,13.4664802101,32.72,4.42,33.0171894625,78.27,44.3345,-7.193,44.9142197889,11.3845,-7.193,13.4664802101,32.95,0.0,32.95,65.27
2020-04-02 16:30:00,38.871,-2.8235,38.9734113627,13.321,-6.3935,14.7758547384,25.55,3.5700000000000003,25.7982053639,78.35,39.191,-6.3935,39.7090836365,13.321,-6.3935,14.7758547384,25.87,0.0,25.87,65.35
2020-04-02 17:00:00,37.577,-4.292,37.8213192922,13.297,-4.102,13.9153373297,24.28,-0.19,24.2807433988,77.09,37.817,-4.102,38.0388208676,13.297,-4.102,13.9153373297,24.52,0.0,24.52,64.32
2020-04-02 17:30:00,36.8955,-4.146,37.1277152037,12.6255,-3.866,13.2041359524,24.27,-0.28,24.271615109,77.16,37.0455,-3.866,37.2466780566,12.6255,-3.866,13.2041359524,24.42,0.0,24.42,64.38
2020-04-02 18:00:00,37.7275,-2.034,37.7822896639,11.7775,-6.884,13.6418093466,25.95,4.85,26.3993371129,78.15,37.5575,-6.884,38.183180358,11.7775,-6.884,13.6418093466,25.78,0.0,25.78,65.21
2020-04-02 18:30:00,47.133,-2.028,47.1766093843,8.113,-7.088,10.7731384935,39.02,5.06,39.3467152377,78.07,46.823,-7.088,47.3564470057,8.113,-7.088,10.7731384935,38.71,0.0,38.71,65.16
2020-04-02 19:00:00,45.231,-1.974,45.2740547886,5.751,-7.064,9.1090118564,39.48,5.09,39.8067645005,78.07,44.991,-7.064,45.5421801959,5.751,-7.064,9.1090118564,39.24,0.0,39.24,65.16
2020-04-02 19:30:00,43.2165,-1.8855,43.2576118446,8.1465,-7.2255,10.8891373625,35.07,5.34,35.4742230359,78.11,43.0965,-7.2255,43.6980109673,8.1465,-7.2255,10.8891373625,34.95,0.0,34.95,65.16
2020-04-02 20:00:00,33.2275,-1.7955,33.2759759662,12.3275,-7.0955,14.2236906779,20.9,5.3,21.5615398337,78.38,33.1275,-7.0955,33.8788632705,12.3275,-7.0955,14.2236906779,20.8,0.0,20.8,65.38
2020-04-02 20:30:00,43.5435,-1.13,43.5581598814,12.743500000000001,-9.09,15.6532709761,30.8,7.96,31.8119725889,78.58,43.2535,-9.09,44.1983411708,12.743500000000001,-9.09,15.6532709761,30.51,0.0,30.51,65.54
2020-04-02 21:00:00,40.352,-1.079,40.3664234854,9.472,-8.629,12.813212907,30.88,7.55,31.7895721896,78.64,40.182,-8.629,41.0980871209,9.472,-8.629,12.813212907,30.71,0.0,30.71,65.59
2020-04-02 21:30:00,37.9725,-1.337,37.9960303881,9.1025,-8.147,12.2159369371,28.87,6.8100000000000005,29.6623161604,78.6,37.8725,-8.147,38.7388676299,9.1025,-8.147,12.2159369371,28.77,0.0,28.77,65.59
2020-04-02 22:00:00,34.6385,-0.5185000000000001,34.6423804681,5.4285,-9.3285,10.7930312934,29.21,8.81,30.5096738757,79.13,34.3785,-9.3285,35.6216531691,5.4285,-9.3285,10.7930312934,28.95,0.0,28.95,65.98
2020-04-02 22:30:00,33.13,-0.23850000000000002,33.1308584593,3.69,-9.7385,10.4141481769,29.44,9.5,30.9348282685,79.34,33.06,-9.7385,34.4645032207,3.69,-9.7385,10.4141481769,29.37,0.0,29.37,66.16
2020-04-02 23:00:00,30.9845,-2.161,31.0597675659,2.9045,-7.911,8.4273389187,28.08,5.75,28.6626743344,78.87,31.3445,-7.911,32.3274125356,2.9045,-7.911,8.4273389187,28.44,0.0,28.44,65.77
2020-04-02 23:30:00,26.523,-1.7395,26.5799809866,3.173,-8.9295,9.4764919274,23.35,7.19,24.4319176488,79.24,26.813,-8.9295,28.2608021693,3.173,-8.9295,9.4764919274,23.64,0.0,23.64,66.07
2020-04-03 00:00:00,29.0435,-1.6865,29.0924246927,3.4435000000000002,-9.1865,9.8106816532,25.6,7.5,26.6760191933,79.19,29.4035,-9.1865,30.8051553234,3.4435000000000002,-9.1865,9.8106816532,25.96,0.0,25.96,66.01
2020-04-03 00:30:00,34.5815,-1.153,34.6007160511,3.4215,-10.233,10.7898540884,31.16,9.08,32.456000986,79.14,34.9515,-10.233,36.4186990604,3.4215,-10.233,10.7898540884,31.53,0.0,31.53,66.01
2020-04-03 01:00:00,37.4275,-1.2610000000000001,37.4487366576,3.7375,-10.161,10.8265796653,33.69,8.9,34.8457472298,78.98,37.8575,-10.161,39.1974007716,3.7375,-10.161,10.8265796653,34.12,0.0,34.12,65.85
2020-04-03 01:30:00,31.2165,-1.8995000000000002,31.2742381602,3.9665,-9.0195,9.8531468324,27.25,7.12,28.1648167045,78.63,31.5265,-9.0195,32.7913339543,3.9665,-9.0195,9.8531468324,27.56,0.0,27.56,65.56
2020-04-03 02:00:00,27.6885,-2.314,27.7850252519,3.4185,-7.894,8.6024053758,24.27,5.58,24.9031985897,78.5,28.0185,-7.894,29.1093039809,3.4185,-7.894,8.6024053758,24.6,0.0,24.6,65.45
2020-04-03 02:30:00,26.37,-2.4555,26.4840778629,4.4,-7.4155,8.6226237451,21.97,4.96,22.5229327575,78.21,26.65,-7.4155,27.6624680795,4.4,-7.4155,8.6226237451,22.25,0.0,22.25,65.21
2020-04-03 03:00:00,29.5835,-2.276,29.6709226053,8.2735,-8.096,11.5756649161,21.31,5.82,22.0904617426,78.32,29.8635,-8.096,30.9414584053,8.2735,-8.096,11.5756649161,21.59,0.0,21.59,65.29
2020-04-03 03:30:00,33.5975,-2.0885,33.6623504601,7.7675,-8.618500000000001,11.6022669552,25.83,6.53,26.6426312514,78.51,33.8775,-8.618500000000001,34.9565952075,7.7675,-8.618500000000001,11.6022669552,26.11,0.0,26.11,65.45
2020-04-03 04:00:00,36.7285,-2.747,36.8310836285,4.4485,-8.357,9.4672383117,32.28,5.61,32.7638596627,78.38,37.1685,-8.357,38.0964150708,4.4485,-8.357,9.4672383117,32.72,0.0,32.72,65.33
2020-04-03 04:30:00,37.2325,-2.3155,37.3044313252,3.7025,-8.4555,9.2306005493,33.53,6.14,34.0875417125,78.57,37.6825,-8.4555,38.6195065543,3.7025,-8.4555,9.2306005493,33.98,0.0,33.98,65.5
2020-04-03 05:00:00,43.3185,-2.4859999999999998,43.389775734,5.9385,-8.456,10.3329433488,37.38,5.97,37.8537356149,78.39,43.7685,-8.456,44.5778591708,5.9385,-8.456,10.3329433488,37.83,0.0,37.83,65.36
2020-04-03 05:30:00,45.6045,-2.5035,45.6731642488,4.3445,-8.3135,9.3802432005,41.26,5.8100000000000005,41.6670577315,78.67,46.1845,-8.3135,46.9267761784,4.3445,-8.3135,9.3802432005,41.84,0.0,41.84,65.58
2020-04-03 06:00:00,43.0435,-2.0485,43.0922179111,2.7035,-8.5185,8.9372117856,40.34,6.47,40.8555565376,78.84,43.5535,-8.5185,44.3787359498,2.7035,-8.5185,8.9372117856,40.85,0.0,40.85,65.72
2020-04-03 06:30:00,43.1645,-2.053,43.213295052,3.1145,-8.263,8.8304744635,40.05,6.21,40.5285899089,78.79,43.6545,-8.263,44.4296358217,3.1145,-8.263,8.8304744635,40.54,0.0,40.54,65.68
2020-04-03 07:00:00,36.329,-2.1245,36.3910667781,2.359,-7.9345,8.2777515818,33.97,5.8100000000000005,34.4632703033,79.14,36.729,-7.9345,37.5762655309,2.359,-7.9345,8.2777515818,34.37,0.0,34.37,65.97
2020-04-03 07:30:00,35.3075,-2.947,35.430274699,2.8975,-5.127,5.8891115841,32.41,2.18,32.483234137,78.03,35.6075,-5.127,35.9747159162,2.8975,-5.127,5.8891115841,32.71,0.0,32.71,65.07
2020-04-03 08:00:00,42.306,-4.711,42.5674894374,1.786,-2.911,3.415218441,40.52,-1.8,40.5599605522,77.01,42.576,-2.911,42.6753992014,1.786,-2.911,3.415218441,40.79,0.0,40.79,64.21
2020-04-03 08:30:00,42.5715,-3.525,42.7171890139,1.2915,-5.015,5.1786288967,41.28,1.49,41.3068819932,77.52,42.9815,-5.015,43.2730813237,1.2915,-5.015,5.1786288967,41.69,0.0,41.69,64.64
2020-04-03 09:00:00,45.3235,-3.6035,45.4665246583,0.47350000000000003,-4.8735,4.8964481515,44.85,1.27,44.8679774449,77.2,45.6635,-4.8735,45.9228291213,0.47350000000000003,-4.8735,4.8964481515,45.19,0.0,45.19,64.38
2020-04-03 09:30:00,43.6695,-3.156,43.783393727,0.7395,-5.736,5.7834726808,42.93,2.58,43.0074563303,77.2,44.0195,-5.736,44.3916442166,0.7395,-5.736,5.7834726808,43.28,0.0,43.28,64.38
2020-04-03 10:00:00,38.529,-2.8725,38.6359301331,1.259,-5.2525,5.4012810749,37.27,2.38,37.3459141005,77.2,38.949,-5.2525,39.3015693993,1.259,-5.2525,5.4012810749,37.69,0.0,37.69,64.41
2020-04-03 10:30:00,33.2225,-3.2105,33.3772649643,2.0125,-4.4505,4.884373706,31.21,1.24,31.234623417,77.4,33.5025,-4.4505,33.7968113363,2.0125,-4.4505,4.884373706,31.49,0.0,31.49,64.55
2020-04-03 11:00:00,40.6725,-3.4775,40.8208924755,2.1825,-4.9175,5.3800662170999995,38.49,1.44,38.5169274476,77.2,41.0425,-4.9175,41.3360449547,2.1825,-4.9175,5.3800662170999995,38.86,0.0,38.86,64.38
2020-04-03 11:30:00,45.6875,-2.8725,45.7777119623,3.6375,-5.8225,6.8653413972,42.05,2.95,42.1533509937,77.12,46.0375,-5.8225,46.4042337777,3.6375,-5.8225,6.8653413972,42.4,0.0,42.4,64.34
2020-04-03 12:00:00,38.0995,-2.939,38.2126892701,2.5995,-5.099,5.7233907127,35.5,2.16,35.5656519693,77.17,38.4295,-5.099,38.7663032962,2.5995,-5.099,5.7233907127,35.83,0.0,35.83,64.39
2020-04-03 12:30:00,29.612,-2.6885,29.7337951875,1.9020000000000001,-4.3385,4.7371073716000005,27.71,1.65,27.7590813969,77.29,29.872,-4.3385,30.1854098241,1.9020000000000001,-4.3385,4.7371073716000005,27.97,0.0,27.97,64.5
2020-04-03 13:00:00,37.717,-2.7560000000000002,37.8175570998,2.377,-4.816,5.3706596429,35.34,2.06,35.3999887006,77.15,38.017,-4.816,38.3208317368,2.377,-4.816,5.3706596429,35.64,0.0,35.64,64.38
2020-04-03 13:30:00,42.947,-2.4265,43.0154938511,2.737,-6.1365,6.7192113563,40.21,3.71,40.3807899873,77.24,43.317,-6.1365,43.74950424,2.737,-6.1365,6.7192113563,40.58,0.0,40.58,64.46
2020-04-03 14:00:00,43.148,-2.108,43.1994625892,2.418,-6.808,7.2246514103,40.73,4.7,41.0002792673,77.5,43.518,-6.808,44.0473062513,2.418,-6.808,7.2246514103,41.1,0.0,41.1,64.66
2020-04-03 14:30:00,41.146,-1.9100000000000001,41.1903073065,3.996,-7.24,8.2695596013,37.15,5.33,37.5304063394,77.55,41.406,-7.24,42.0342055474,3.996,-7.24,8.2695596013,37.41,0.0,37.41,64.7
2020-04-03 15:00:00,38.1765,-1.8559999999999999,38.2215892952,3.7365,-7.386,8.2773442752,34.44,5.53,34.8811482036,77.59,38.4965,-7.386,39.1986416633,3.7365,-7.386,8.2773442752,34.76,0.0,34.76,64.7
2020-04-03 15:30:00,30.297,-1.397,30.3291908563,2.377,-6.947,7.3424068261,27.92,5.55,28.4662765391,77.95,30.557,-6.947,31.3367365563,2.377,-6.947,7.3424068261,28.18,0.0,28.18,65.02
2020-04-03 16:00:00,37.4495,-2.137,37.5104228082,2.7995,-5.947,6.5729756770000005,34.65,3.81,34.8588381906,77.37,37.7795,-5.947,38.244704591,2.7995,-5.947,6.5729756770000005,34.98,0.0,34.98,64.55
2020-04-03 16:30:00,38.1275,-2.1385,38.1874251358,1.7275,-5.9685,6.2134731431,36.4,3.83,36.6009412447,77.61,38.4075,-5.9685,38.8684840005,1.7275,-5.9685,6.2134731431,36.68,0.0,36.68,64.75
2020-04-03 17:00:00,32.124,-2.7045,32.2376440865,2.074,-5.0545,5.4634646745,30.05,2.35,30.1417484563,77.79,32.474,-5.0545,32.8650064088,2.074,-5.0545,5.4634646745,30.4,0.0,30.4,64.9
2020-04-03 17:30:00,28.1145,-2.75,28.2486744866,2.8245,-4.52,5.329934357,25.29,1.77,25.3518638368,77.64,28.3245,-4.52,28.6828816588,2.8245,-4.52,5.329934357,25.5,0.0,25.5,64.78
2020-04-03 18:00:00,39.971,-3.0065,40.0839105284,2.321,-4.9165,5.4368201414,37.65,1.9100000000000001,37.6984164124,77.14,40.211,-4.9165,40.510449186,2.321,-4.9165,5.4368201414,37.89,0.0,37.89,64.35
2020-04-03 18:30:00,30.1365,-2.8975,30.2754709047,1.8465,-4.6975,5.0473823414,28.29,1.8,28.3472062115,77.32,30.4865,-4.6975,30.8462832202,1.8465,-4.6975,5.0473823414,28.64,0.0,28.64,64.51
2020-04-03 19:00:00,19.8955,-2.9130000000000003,20.1076226653,2.4955,-4.043,4.7511439938,17.4,1.13,17.4366539221,77.47,20.0455,-4.043,20.4491544874,2.4955,-4.043,4.7511439938,17.55,0.0,17.55,64.61
2020-04-03 19:30:00,35.9135,-2.9305,36.0328643394,1.2035,-4.7205,4.8715020784,34.71,1.79,34.7561246401,77.17,36.1235,-4.7205,36.4306241025,1.2035,-4.7205,4.8715020784,34.92,0.0,34.92,64.36
2020-04-03 20:00:00,33.7495,-3.201,33.9009609193,1.2595,-3.761,3.9662906159,32.49,0.56,32.494825742,77.31,34.0595,-3.761,34.2665239155,1.2595,-3.761,3.9662906159,32.8,0.0,32.8,64.47
2020-04-03 20:30:00,44.856,-3.022,44.957682547,1.166,-4.222,4.380050228,43.69,1.2,43.7064766368,77.04,45.156,-4.222,45.3529449981,1.166,-4.222,4.380050228,43.99,0.0,43.99,64.24
2020-04-03 21:00:00,39.2135,-0.562,39.2175270287,0.6135,-6.752,6.7798146177,38.6,6.19,39.0931720381,78.58,39.0635,-6.752,39.6427362357,0.6135,-6.752,6.7798146177,38.45,0.0,38.45,65.5
2020-04-03 21:30:00,42.3475,-0.052500000000000005,42.3475325432,0.8075,-7.8225,7.8640678087,41.54,7.77,42.2604365808,78.8,42.0375,-7.8225,42.7591266574,0.8075,-7.8225,7.8640678087,41.23,0.0,41.23,65.67
2020-04-03 22:00:00,40.097,-0.8155,40.1052920355,0.177,-6.8055,6.8078013521,39.92,5.99,40.366898568,78.46,39.837,-6.8055,40.4141237595,0.177,-6.8055,6.8078013521,39.66,0.0,39.66,65.41
2020-04-03 22:30:00,46.086,-0.21250000000000002,46.0864899103,0.006,-7.7925,7.7925023099,46.08,7.58,46.6992805084,78.82,45.796,-7.7925,46.4542427799,0.006,-7.7925,7.7925023099,45.79,0.0,45.79,65.71
2020-04-03 23:00:00,41.906,-1.6675,41.9391629894,0.006,-5.0575,5.0575035591,41.9,3.39,42.0369135404,78.15,42.086,-5.0575,42.3887921773,0.006,-5.0575,5.0575035591,42.08,0.0,42.08,65.15
2020-04-03 23:30:00,30.47,-0.8935000000000001,30.4830976485,0.03,-5.9735,5.9735753322,30.44,5.08,30.8609785976,78.82,30.71,-5.9735,31.285568594,0.03,-5.9735,5.9735753322,30.68,0.0,30.68,65.69
2020-04-04 00:00:00,42.15,0.053,42.1500333215,0.12,-8.547,8.5478423593,42.03,8.6,42.9008263324,79.2,42.46,-8.547,43.311693675,0.12,-8.547,8.5478423593,42.34,0.0,42.34,66.01
2020-04-04 00:30:00,39.192,-0.38,39.1938421694,0.07200000000000001,-7.58,7.5803419448,39.12,7.2,39.7770587148,78.99,39.112,-7.58,39.8397407622,0.07200000000000001,-7.58,7.5803419448,39.04,0.0,39.04,65.82
2020-04-04 01:00:00,44.62,-0.30000000000000004,44.621008505,0.14,-8.15,8.1512023653,44.48,7.85,45.1673875711,78.99,44.33,-8.15,45.0729564151,0.14,-8.15,8.1512023653,44.19,0.0,44.19,65.82
2020-04-04 01:30:00,42.2485,-0.8115,42.2562928391,0.41850000000000004,-7.4115,7.4233061704,41.83,6.6,42.3474780831,78.54,41.9785,-7.4115,42.6277467678,0.41850000000000004,-7.4115,7.4233061704,41.56,0.0,41.56,65.46
2020-04-04 02:00:00,41.379,-0.7755000000000001,41.3862663362,0.059000000000000004,-7.3955,7.3957353421,41.32,6.62,41.8469449303,78.54,41.059,-7.3955,41.7197183745,0.059000000000000004,-7.3955,7.3957353421,41.0,0.0,41.0,65.46
2020-04-04 02:30:00,43.056,-1.042,43.0686068964,0.006,-6.662,6.6620027019,43.05,5.62,43.415284175,78.46,42.816,-6.662,43.3311908445,0.006,-6.662,6.6620027019,42.81,0.0,42.81,65.38
2020-04-04 03:00:00,40.8775,-0.451,40.8799878578,0.007500000000000001,-7.291,7.2910038575,40.87,6.84,41.4384181648,78.8,40.6375,-7.291,41.2863789554,0.007500000000000001,-7.291,7.2910038575,40.63,0.0,40.63,65.66
2020-04-04 03:30:00,42.642,-1.2835,42.6613119377,0.012,-6.7735,6.7735106297000005,42.63,5.49,42.9820543948,78.59,42.792,-6.7735,43.3247685077,0.012,-6.7735,6.7735106297000005,42.78,0.0,42.78,65.48
2020-04-04 04:00:00,40.366,-2.39,40.4366919517,0.006,-5.24,5.2400034351,40.36,2.85,40.4605004912,78.21,40.796,-5.24,41.1311465437,0.006,-5.24,5.2400034351,40.79,0.0,40.79,65.15
2020-04-04 04:30:00,46.373,-2.3865,46.4343677813,0.013000000000000001,-6.1565,6.1565137253,46.36,3.77,46.5130358072,78.03,46.813,-6.1565,47.2160932443,0.013000000000000001,-6.1565,6.1565137253,46.8,0.0,46.8,65.02
2020-04-04 05:00:00,37.732,-1.8645,37.7780383854,0.052000000000000005,-6.6945,6.6947019538,37.68,4.83,37.9883047792,78.34,38.072,-6.6945,38.6560928477,0.052000000000000005,-6.6945,6.6947019538,38.02,0.0,38.02,65.28
2020-04-04 05:30:00,34.739,-2.002,34.7966395648,0.129,-6.882,6.8832089174,34.61,4.88,34.9523461301,78.34,34.999,-6.882,35.6692013507,0.129,-6.882,6.8832089174,34.87,0.0,34.87,65.28
2020-04-04 06:00:00,39.8755,-2.0715,39.9292701223,0.2555,-6.8915,6.896234661,39.62,4.82,39.9121134494,78.12,40.2555,-6.8915,40.8411318709,0.2555,-6.8915,6.896234661,40.0,0.0,40.0,65.09
2020-04-04 06:30:00,38.224,-2.0715,38.2800899718,0.10400000000000001,-6.4815000000000005,6.4823343211,38.12,4.41,38.3742426635,78.12,38.584,-6.4815000000000005,39.1246073239,0.10400000000000001,-6.4815000000000005,6.4823343211,38.48,0.0,38.48,65.09
2020-04-04 07:00:00,35.366,-2.291,35.4401274969,0.266,-6.011,6.0168826646,35.1,3.7199999999999998,35.2965777378,77.95,35.666,-6.011,36.1689877796,0.266,-6.011,6.0168826646,35.4,0.0,35.4,64.96
2020-04-04 07:30:00,23.67,-2.552,23.807175473,0.32,-5.052,5.0621244552,23.35,2.5,23.4834516202,78.12,23.96,-5.052,24.4868189849,0.32,-5.052,5.0621244552,23.64,0.0,23.64,65.1
2020-04-04 08:00:00,28.403,-2.526,28.5151027528,0.14300000000000002,-5.006,5.0080420326,28.26,2.48,28.3686094125,77.82,28.593,-5.006,29.0279121709,0.14300000000000002,-5.006,5.0080420326,28.45,0.0,28.45,64.85
2020-04-04 08:30:00,40.727,-2.513,40.8044568399,0.707,-5.763,5.806205129,40.02,3.25,40.1517484053,77.66,41.107,-5.763,41.5090064685,0.707,-5.763,5.806205129,40.4,0.0,40.4,64.73
2020-04-04 09:00:00,43.755,-2.351,43.8181152721,2.855,-6.431,7.0362480059,40.9,4.08,41.1029974576,77.66,44.105,-6.431,44.5713897697,2.855,-6.431,7.0362480059,41.25,0.0,41.25,64.73
2020-04-04 09:30:00,45.942,-3.0655,46.0441598278,3.982,-5.2255,6.5697925576,41.96,2.16,42.0155590228,77.23,46.402,-5.2255,46.6953044133,3.982,-5.2255,6.5697925576,42.42,0.0,42.42,64.36
2020-04-04 10:00:00,45.9885,-3.0595,46.0901580872,5.1285,-5.1895,7.2960552698,40.86,2.13,40.9154799556,77.31,46.3885,-5.1895,46.6778731574,5.1285,-5.1895,7.2960552698,41.26,0.0,41.26,64.43
2020-04-04 10:30:00,44.588,-3.5035,44.7254318733,6.9879999999999995,-4.2235,8.1651758248,37.6,0.72,37.6068929852,77.09,44.908,-4.2235,45.1061682728,6.9879999999999995,-4.2235,8.1651758248,37.92,0.0,37.92,64.26
2020-04-04 11:00:00,41.3735,-3.4235,41.5148991869,7.8735,-4.7535,9.197160676,33.5,1.33,33.5263910972,77.02,41.7535,-4.7535,42.0232141143,7.8735,-4.7535,9.197160676,33.88,0.0,33.88,64.2
2020-04-04 11:30:00,34.121,-3.604,34.3108067087,9.551,-4.124,10.4033156734,24.57,0.52,24.5755020295,76.98,34.371,-4.124,34.6175247093,9.551,-4.124,10.4033156734,24.82,0.0,24.82,64.16
2020-04-04 12:00:00,42.58,-3.3955,42.7151708442,14.37,-5.1455,15.2634553837,28.21,1.75,28.2642282753,76.98,42.86,-5.1455,43.1677630906,14.37,-5.1455,15.2634553837,28.49,0.0,28.49,64.16
2020-04-04 12:30:00,44.6165,-3.3955,44.7455192449,15.4065,-5.6455,16.408287921,29.21,2.25,29.2965288046,76.82,44.8665,-5.6455,45.2202885053,15.4065,-5.6455,16.408287921,29.46,0.0,29.46,64.04
2020-04-04 13:00:00,44.409,-3.333,44.5338991107,17.809,-5.463,18.6280661906,26.6,2.13,26.685143807,76.82,44.669,-5.463,45.0018214076,17.809,-5.463,18.6280661906,26.86,0.0,26.86,64.04
2020-04-04 13:30:00,39.458,-3.008,39.5724882715,19.328,-5.648,20.1363226037,20.13,2.64,20.3023767082,76.95,39.698,-5.648,40.0977693644,19.328,-5.648,20.1363226037,20.37,0.0,20.37,64.15
2020-04-04 14:00:00,36.8695,-2.6945,36.9678287231,20.7995,-5.9145,21.6240724772,16.07,3.22,16.389426469500002,77.15,36.9895,-5.9145,37.459370263,20.7995,-5.9145,21.6240724772,16.19,0.0,16.19,64.31
2020-04-04 14:30:00,42.269,-2.238,42.3282057853,22.319,-7.598,23.5768395889,19.95,5.36,20.6574950079,77.25,42.549,-7.598,43.2220661815,22.319,-7.598,23.5768395889,20.23,0.0,20.23,64.39
2020-04-04 15:00:00,44.1275,-1.9535,44.1707190172,23.6175,-7.9235,24.9112054807,20.51,5.97,21.3612031496,77.34,44.2875,-7.9235,44.9907158034,23.6175,-7.9235,24.9112054807,20.67,0.0,20.67,64.47
2020-04-04 15:30:00,46.8545,-1.9175,46.8937200113,22.1445,-8.6775,23.7839838232,24.71,6.76,25.6179956281,77.45,47.0645,-8.6775,47.8577701789,22.1445,-8.6775,23.7839838232,24.92,0.0,24.92,64.57
2020-04-04 16:00:00,46.747,-2.318,46.8044349715,20.037,-7.948,21.5557897791,26.71,5.63,27.2969045864,77.39,46.957,-7.948,47.6248942571,20.037,-7.948,21.5557897791,26.92,0.0,26.92,64.51
2020-04-04 16:30:00,39.2125,-2.117,39.2696045976,18.3425,-7.307,19.7443550224,20.87,5.19,21.5056504203,77.72,39.5025,-7.307,40.1726244506,18.3425,-7.307,19.7443550224,21.16,0.0,21.16,64.78
2020-04-04 17:00:00,42.7275,-2.438,42.7969987295,17.4575,-7.298,18.9215514758,25.27,4.86,25.7331012511,77.57,42.9275,-7.298,43.5434387738,17.4575,-7.298,18.9215514758,25.47,0.0,25.47,64.68
2020-04-04 17:30:00,43.829,-2.3335,43.891074984,15.359,-7.7535,17.2051051508,28.47,5.42,28.9813267467,77.8,44.069,-7.7535,44.7458771648,15.359,-7.7535,17.2051051508,28.71,0.0,28.71,64.87
2020-04-04 18:00:00,43.928,-2.6015,44.0049654727,14.088,-6.9415,15.7052910272,29.84,4.34,30.1539582808,77.66,44.208,-6.9415,44.749655711,14.088,-6.9415,15.7052910272,30.12,0.0,30.12,64.75
2020-04-04 18:30:00,41.67,-3.358,41.8050841884,12.83,-5.498,13.9583990486,28.84,2.14,28.9192876814,77.29,42.0,-5.498,42.3583286261,12.83,-5.498,13.9583990486,29.17,0.0,29.17,64.45
2020-04-04 19:00:00,41.7495,-3.3405,41.8829283897,13.6495,-5.1105,14.5748434125,28.1,1.77,28.1556903662,77.06,41.9895,-5.1105,42.2993536653,13.6495,-5.1105,14.5748434125,28.34,0.0,28.34,64.24
2020-04-04 19:30:00,41.555,-3.3865,41.6927620487,11.365,-4.8265,12.3474016396,30.19,1.44,30.2243229866,77.13,41.825,-4.8265,42.1025620034,11.365,-4.8265,12.3474016396,30.46,0.0,30.46,64.3
2020-04-04 20:00:00,42.071,-3.262,42.1972710611,10.141,-4.702,11.1780447754,31.93,1.44,31.9624545365,77.27,42.371,-4.702,42.6310971592,10.141,-4.702,11.1780447754,32.23,0.0,32.23,64.39
2020-04-04 20:30:00,45.68,-1.7745000000000002,45.7144534064,13.9,-6.9945,15.5606243528,31.78,5.22,32.2058504002,77.54,45.73,-6.9945,46.2618193573,13.9,-6.9945,15.5606243528,31.83,0.0,31.83,64.62
2020-04-04 21:00:00,45.387,-1.5430000000000001,45.4132207402,12.427,-7.543,14.5370966152,32.96,6.0,33.5016656302,77.85,45.197,-7.543,45.8221088341,12.427,-7.543,14.5370966152,32.77,0.0,32.77,64.87
2020-04-04 21:30:00,42.9905,-1.0805,43.004076208,15.0805,-8.7505,17.4353873057,27.91,7.67,28.9447231806,78.17,42.7305,-8.7505,43.6172773164,15.0805,-8.7505,17.4353873057,27.65,0.0,27.65,65.13
2020-04-04 22:00:00,42.7655,-1.6840000000000002,42.7986430422,14.6255,-7.7940000000000005,16.5726185695,28.14,6.11,28.7956889134,78.04,42.6155,-7.7940000000000005,43.3223646198,14.6255,-7.7940000000000005,16.5726185695,27.99,0.0,27.99,65.03
2020-04-04 22:30:00,42.1295,-1.1535,42.1452883784,15.7595,-9.0635,18.1799029838,26.37,7.91,27.5308009328,78.24,41.9695,-9.0635,42.9369999243,15.7595,-9.0635,18.1799029838,26.21,0.0,26.21,65.2
2020-04-04 23:00:00,37.4145,-1.185,37.4332610822,17.3645,-9.155,19.6300760378,20.05,7.97,21.5759912866,78.29,37.3445,-9.155,38.4503017576,17.3645,-9.155,19.6300760378,19.98,0.0,19.98,65.23
2020-04-04 23:30:00,35.256,-0.29250000000000004,35.2572133364,16.956,-10.4225,19.9031264441,18.3,10.13,20.9166656042,78.82,35.106,-10.4225,36.6204825508,16.956,-10.4225,19.9031264441,18.15,0.0,18.15,65.67
2020-04-05 00:00:00,36.8425,-0.644,36.8481280698,15.6625,-10.064,18.6171426983,21.18,9.42,23.1803537505,78.82,36.6725,-10.064,38.0283624713,15.6625,-10.064,18.6171426983,21.01,0.0,21.01,65.67
2020-04-05 00:30:00,46.8565,-0.34650000000000003,46.8577811521,16.5365,-11.1465,19.942424489,30.32,10.8,32.186059094,78.82,46.6965,-11.1465,48.0084114974,16.5365,-11.1465,19.942424489,30.16,0.0,30.16,65.67
2020-04-05 01:00:00,48.753,0.14450000000000002,48.7532141428,22.513,-11.9855,25.5046540704,26.24,12.13,28.9080352151,78.86,48.593,-11.9855,50.0492942932,22.513,-11.9855,25.5046540704,26.08,0.0,26.08,65.72
2020-04-05 01:30:00,48.0965,0.117,48.0966423074,19.8565,-11.723,23.0588230673,28.24,11.84,30.6216132821,78.91,47.8765,-11.723,49.2908508879,19.8565,-11.723,23.0588230673,28.02,0.0,28.02,65.77
2020-04-05 02:00:00,47.9145,-0.9345,47.9236121395,15.0645,-10.7145,18.4862021654,32.85,9.78,34.2749310721,78.55,47.7045,-10.7145,48.8929425429,15.0645,-10.7145,18.4862021654,32.64,0.0,32.64,65.48
2020-04-05 02:30:00,40.9555,-0.07,40.955559821,18.5155,-11.89,22.0044504646,22.44,11.82,25.3626891319,78.91,40.8655,-11.89,42.5600891711,18.5155,-11.89,22.0044504646,22.35,0.0,22.35,65.78
2020-04-05 03:00:00,29.2445,0.12,29.2447461991,20.9445,-12.2,24.2386484823,8.3,12.32,14.8550462806,79.19,29.1645,-12.2,31.613415827,20.9445,-12.2,24.2386484823,8.22,0.0,8.22,66.02
2020-04-05 03:30:00,22.9155,-2.849,23.0919237235,20.7055,-7.339,21.9676728683,2.21,4.49,5.0044180481,77.91,22.9255,-7.339,24.0715489998,20.7055,-7.339,21.9676728683,2.22,0.0,2.22,64.93
2020-04-05 04:00:00,25.104,-2.672,25.2457996506,18.864,-7.532,20.3121027961,6.24,4.86,7.9093109687,77.91,25.174,-7.532,26.2766303015,18.864,-7.532,20.3121027961,6.31,0.0,6.31,64.93
2020-04-05 04:30:00,29.116,-2.4965,29.2228329949,19.146,-7.9665,20.7372717166,9.97,5.47,11.3719743229,77.91,29.216,-7.9665,30.2826646491,19.146,-7.9665,20.7372717166,10.07,0.0,10.07,64.93
2020-04-05 05:00:00,27.688,-2.7800000000000002,27.827212293,18.578,-8.08,20.2590346266,9.11,5.3,10.5395493262,77.7,27.748,-8.08,28.9004827641,18.578,-8.08,20.2590346266,9.17,0.0,9.17,64.78
2020-04-05 05:30:00,41.7145,-2.8245,41.8100144762,18.3945,-8.9345,20.449521278,23.32,6.11,24.1071462434,77.4,41.9545,-8.9345,42.8952836627,18.3945,-8.9345,20.449521278,23.56,0.0,23.56,64.54
2020-04-05 06:00:00,38.904,-2.9405,39.0149683615,17.614,-7.8705,19.292427692,21.29,4.93,21.8533521456,77.44,39.114,-7.8705,39.8979920077,17.614,-7.8705,19.292427692,21.5,0.0,21.5,64.58
2020-04-05 06:30:00,40.1665,-2.9585,40.2753081242,20.7065,-7.2885,21.9517966121,19.46,4.33,19.9359098112,77.34,40.3665,-7.2885,41.0192217686,20.7065,-7.2885,21.9517966121,19.66,0.0,19.66,64.5
2020-04-05 07:00:00,39.631,-2.6385,39.7187341597,20.051,-7.4585,21.3932658388,19.58,4.82,20.1645431389,77.34,39.811,-7.4585,40.503641111,20.051,-7.4585,21.3932658388,19.76,0.0,19.76,64.5
2020-04-05 07:30:00,45.0375,-3.0105,45.1380052339,18.5375,-7.3405000000000005,19.9379499071,26.5,4.33,26.8514226811,77.12,45.2875,-7.3405000000000005,45.878541787,18.5375,-7.3405000000000005,19.9379499071,26.75,0.0,26.75,64.32
2020-04-05 08:00:00,37.286,-2.6950000000000003,37.3832692658,17.736,-7.525,19.2663260898,19.55,4.83,20.1378102087,77.57,37.446,-7.525,38.1946140313,17.736,-7.525,19.2663260898,19.71,0.0,19.71,64.69
2020-04-05 08:30:00,31.04,-2.766,31.1629965825,17.76,-6.536,18.9245051719,13.28,3.77,13.8047564267,77.68,31.13,-6.536,31.808744018,17.76,-6.536,18.9245051719,13.37,0.0,13.37,64.78
2020-04-05 09:00:00,32.3355,-2.9515000000000002,32.4699231982,16.6855,-5.0915,17.4450360418,15.65,2.14,15.7956354731,77.73,32.5255,-5.0915,32.9215965971,16.6855,-5.0915,17.4450360418,15.84,0.0,15.84,64.83
2020-04-05 09:30:00,39.6125,-2.8765,39.7168025966,20.0125,-5.6465,20.7938240471,19.6,2.77,19.7947695112,77.42,39.7625,-5.6465,40.1614164155,20.0125,-5.6465,20.7938240471,19.75,0.0,19.75,64.56
2020-04-05 10:00:00,27.5255,-2.9205,27.6800012735,17.6555,-5.0305,18.3581755766,9.87,2.11,10.0930173883,77.37,27.6055,-5.0305,28.0601062097,17.6555,-5.0305,18.3581755766,9.95,0.0,9.95,64.5
2020-04-05 10:30:00,43.296,-0.5805,43.2998914115,23.186,-9.1505,24.9263363985,20.11,8.57,21.8599405306,77.85,43.236,-9.1505,44.1937025633,23.186,-9.1505,24.9263363985,20.05,0.0,20.05,64.91
2020-04-05 11:00:00,36.777,0.6980000000000001,36.783623163,23.467,-10.702,25.7921091228,13.31,11.4,17.5247282433,78.65,36.627,-10.702,38.158484417,23.467,-10.702,25.7921091228,13.16,0.0,13.16,65.57
2020-04-05 11:30:00,42.3805,0.716,42.3865478218,24.8805,-11.444,27.3862085045,17.5,12.16,21.3099882684,78.52,42.2605,-11.444,43.7825878204,24.8805,-11.444,27.3862085045,17.38,0.0,17.38,65.47
2020-04-05 12:00:00,52.2665,1.45,52.2866093971,27.6065,-12.33,30.2348762566,24.66,13.78,28.2489645828,78.73,52.0865,-12.33,53.525997256,27.6065,-12.33,30.2348762566,24.48,0.0,24.48,65.63
2020-04-05 12:30:00,41.6045,1.482,41.630886902,30.0845,-12.338,32.5162018731,11.52,13.82,17.9917425504,78.8,41.5145,-12.338,43.3091209129,30.0845,-12.338,32.5162018731,11.43,0.0,11.43,65.7
2020-04-05 13:00:00,36.209,1.7185000000000001,36.2497575613,32.609,-11.7715,34.6686471217,3.6,13.49,13.962095115,78.87,36.149,-11.7715,38.0173435849,32.609,-11.7715,34.6686471217,3.54,0.0,3.54,65.76
2020-04-05 13:30:00,42.0545,1.4735,42.0803062311,29.9845,-12.0365,32.3101775374,12.07,13.51,18.1164290079,79.07,41.9445,-12.0365,43.6373511169,29.9845,-12.0365,32.3101775374,11.96,0.0,11.96,65.92
2020-04-05 14:00:00,42.7635,1.297,42.7831642267,27.7835,-12.453,30.4466760296,14.98,13.75,20.3337871534,78.99,42.6635,-12.453,44.4438009316,27.7835,-12.453,30.4466760296,14.88,0.0,14.88,65.86
2020-04-05 14:30:00,53.586,1.4105,53.6045604986,29.206,-14.3195,32.5275039966,24.38,15.73,29.0140879574,78.74,53.406,-14.3195,55.2923947415,29.206,-14.3195,32.5275039966,24.2,0.0,24.2,65.65
2020-04-05 15:00:00,52.467,1.467,52.4875049702,28.717,-13.963,31.9316685753,23.75,15.43,28.3222068349,78.74,52.327,-13.963,54.1579199933,28.717,-13.963,31.9316685753,23.61,0.0,23.61,65.65
2020-04-05 15:30:00,47.2405,1.2610000000000001,47.2573270642,27.2605,-12.879,30.1496849279,19.98,14.14,24.4773364564,78.97,47.0905,-12.879,48.8199122413,27.2605,-12.879,30.1496849279,19.83,0.0,19.83,65.87
2020-04-05 16:00:00,40.648,1.3125,40.669184406,27.788,-11.7075,30.1535818809,12.86,13.02,18.300273222,78.83,40.528,-11.7075,42.1851198914,27.788,-11.7075,30.1535818809,12.74,0.0,12.74,65.74
2020-04-05 16:30:00,50.1065,0.906,50.114690244,26.9265,-12.454,29.667128581100002,23.18,13.36,26.754476261,78.68,49.9665,-12.454,51.4951768445,26.9265,-12.454,29.667128581100002,23.04,0.0,23.04,65.63
2020-04-05 17:00:00,51.748,-0.106,51.7481085645,22.848,-10.636,25.2022935464,28.9,10.53,30.7585906699,78.8,51.538,-10.636,52.6240433642,22.848,-10.636,25.2022935464,28.69,0.0,28.69,65.73
2020-04-05 17:30:00,45.434,0.24050000000000002,45.434636526,23.344,-10.6595,25.6625656599,22.09,10.9,24.6328662563,79.14,45.284,-10.6595,46.5216680295,23.344,-10.6595,25.6625656599,21.94,0.0,21.94,66.0
2020-04-05 18:00:00,50.551,-0.0805,50.5510640961,23.191,-10.9405,25.6420947126,27.36,10.86,29.4365283279,78.78,50.341,-10.9405,51.5161219547,23.191,-10.9405,25.6420947126,27.15,0.0,27.15,65.69
2020-04-05 18:30:00,46.1735,-1.156,46.1879685443,24.1735,-9.086,25.8246684054,22.0,7.93,23.3855703373,78.32,46.0235,-9.086,46.911810328,24.1735,-9.086,25.8246684054,21.85,0.0,21.85,65.28
2020-04-05 19:00:00,37.919,-1.463,37.9472124141,25.609,-8.293,26.9182973087,12.31,6.83,14.0778194334,78.03,37.859,-8.293,38.7566475588,25.609,-8.293,26.9182973087,12.25,0.0,12.25,65.02
2020-04-05 19:30:00,35.0205,-1.536,35.0541683149,23.4305,-8.306,24.8591626217,11.59,6.77,13.4224066396,78.1,34.8905,-8.306,35.8655353543,23.4305,-8.306,24.8591626217,11.46,0.0,11.46,65.08
2020-04-05 20:00:00,43.1925,-1.7269999999999999,43.2270122175,21.5425,-9.067,23.3728431144,21.65,7.34,22.8604046333,77.81,43.0525,-9.067,43.9969117695,21.5425,-9.067,23.3728431144,21.51,0.0,21.51,64.83
2020-04-05 20:30:00,33.676,-1.1595,33.695955488,24.576,-9.0795,26.1995629019,9.1,7.92,12.063846816,77.91,33.576,-9.0795,34.7819651005,24.576,-9.0795,26.1995629019,9.0,0.0,9.0,64.91
2020-04-05 21:00:00,26.2165,-0.5285000000000001,26.2218264905,21.3665,-9.1885,23.2584576982,4.85,8.66,9.9256284436,78.4,26.1465,-9.1885,27.714039664,21.3665,-9.1885,23.2584576982,4.78,0.0,4.78,65.32
2020-04-05 21:30:00,19.4635,-1.81,19.5474789231,17.7635,-6.57,18.9395573404,1.7000000000000002,4.76,5.0544633741,77.92,19.4335,-6.57,20.5140396375,17.7635,-6.57,18.9395573404,1.67,0.0,1.67,64.93
2020-04-05 22:00:00,18.503,-1.3014999999999999,18.54871724,16.593,-7.6815,18.2847775827,1.9100000000000001,6.38,6.6597672632,78.37,18.473,-7.6815,20.0064282482,16.593,-7.6815,18.2847775827,1.88,0.0,1.88,65.3
2020-04-05 22:30:00,31.775,-1.3565,31.8039418508,19.585,-8.2165,21.2387169398,12.19,6.86,13.9876981666,78.02,31.665,-8.2165,32.713653071,19.585,-8.2165,21.2387169398,12.08,0.0,12.08,65.04
2020-04-05 23:00:00,30.9535,-0.554,30.9584572976,20.2735,-10.174,22.683145246,10.68,9.62,14.3738234301,78.55,30.8835,-10.174,32.5161628771,20.2735,-10.174,22.683145246,10.61,0.0,10.61,65.48
2020-04-05 23:30:00,25.2675,-0.29250000000000004,25.2691929531,19.4775,-10.4825,22.1191277518,5.79,10.19,11.7200767916,78.88,25.1675,-10.4825,27.2632694756,19.4775,-10.4825,22.1191277518,5.69,0.0,5.69,65.75
2020-04-06 00:00:00,17.6755,-3.2475,17.9713537748,15.9155,-4.1375,16.4445141765,1.76,0.89,1.9722322378000001,77.55,17.6955,-4.1375,18.172771569,15.9155,-4.1375,16.4445141765,1.78,0.0,1.78,64.65
2020-04-06 00:30:00,22.8765,-3.0275,23.0759617026,13.5165,-5.1875,14.477773603,9.36,2.16,9.6059981262,77.55,22.8765,-5.1875,23.4572890271,13.5165,-5.1875,14.477773603,9.36,0.0,9.36,64.65
2020-04-06 01:00:00,38.2625,-0.9205000000000001,38.2735708616,13.2525,-9.1905,16.1274314911,25.01,8.27,26.3418488341,78.7,38.1025,-9.1905,39.1952267056,13.2525,-9.1905,16.1274314911,24.85,0.0,24.85,65.61
2020-04-06 01:30:00,32.189,-1.2015,32.2114160392,13.389,-7.8615,15.5263808806,18.8,6.66,19.9448138623,78.7,32.049,-7.8615,32.9991148859,13.389,-7.8615,15.5263808806,18.66,0.0,18.66,65.61
2020-04-06 02:00:00,36.3325,-1.178,36.3515919906,17.6825,-8.138,19.465298617,18.65,6.96,19.9063833983,78.46,36.2325,-8.138,37.1351733569,17.6825,-8.138,19.465298617,18.55,0.0,18.55,65.42
2020-04-06 02:30:00,40.0675,-1.0005,40.0799894773,18.5375,-8.1905,20.266306928,21.53,7.19,22.6988325691,78.62,39.9375,-8.1905,40.7687159045,18.5375,-8.1905,20.266306928,21.4,0.0,21.4,65.53
2020-04-06 03:00:00,39.873,-0.759,39.8802232943,16.933,-8.479,18.9372630018,22.94,7.72,24.2041731939,78.69,39.733,-8.479,40.627635053,16.933,-8.479,18.9372630018,22.8,0.0,22.8,65.6
2020-04-06 03:30:00,34.738,-0.502,34.74162702,16.888,-8.982,19.1280126516,17.85,8.48,19.7619052725,78.99,34.618,-8.982,35.764259366,16.888,-8.982,19.1280126516,17.73,0.0,17.73,65.85
2020-04-06 04:00:00,38.8775,-0.493,38.8806257055,18.4975,-9.613,20.8462772516,20.38,9.12,22.3275345706,78.79,38.7575,-9.613,39.9318616552,18.4975,-9.613,20.8462772516,20.26,0.0,20.26,65.66
2020-04-06 04:30:00,31.4715,-0.452,31.47474569,18.3415,-8.872,20.3745676334,13.13,8.42,15.597862033,78.95,31.3415,-8.872,32.573025746,18.3415,-8.872,20.3745676334,13.0,0.0,13.0,65.8
2020-04-06 05:00:00,36.564,-0.7695000000000001,36.5720962791,15.874,-8.3395,17.9312893081,20.69,7.57,22.0313640068,78.83,36.444,-8.3395,37.3859919789,15.874,-8.3395,17.9312893081,20.57,0.0,20.57,65.7
2020-04-06 05:30:00,29.615,-0.744,29.6243440602,17.495,-7.784,19.1485164177,12.12,7.04,14.016276253,79.02,29.515,-7.784,30.5241851816,17.495,-7.784,19.1485164177,12.02,0.0,12.02,65.84
2020-04-06 06:00:00,24.243,-1.0285,24.2648070516,15.383,-6.6585,16.7622287077,8.86,5.63,10.4974520718,78.97,24.203,-6.6585,25.1022076967,15.383,-6.6585,16.7622287077,8.82,0.0,8.82,65.8
2020-04-06 06:30:00,27.572,-0.6575000000000001,27.579838474,14.332,-7.3375,16.1010909646,13.24,6.68,14.8296999295,79.1,27.482,-7.3375,28.4446696281,14.332,-7.3375,16.1010909646,13.15,0.0,13.15,65.88
2020-04-06 07:00:00,25.4075,-1.558,25.4552238303,12.3075,-6.058,13.7176499536,13.1,4.5,13.851353724500001,78.79,25.3275,-6.058,26.0419204409,12.3075,-6.058,13.7176499536,13.02,0.0,13.02,65.63
2020-04-06 07:30:00,25.972,-1.545,26.017913233,10.392,-6.095,12.0475179601,15.58,4.55,16.2308009661,78.85,25.872,-6.095,26.5802447129,10.392,-6.095,12.0475179601,15.48,0.0,15.48,65.68
2020-04-06 08:00:00,21.3105,-0.9355,21.3310236627,12.3805,-6.8155,14.132509349,8.93,5.88,10.6920203891,79.09,21.2305,-6.8155,22.2976494389,12.3805,-6.8155,14.132509349,8.85,0.0,8.85,65.88
2020-04-06 08:30:00,25.7855,-1.091,25.8085701125,13.6855,-6.921,15.3360083219,12.1,5.83,13.4312657631,78.63,25.7155,-6.921,26.6305685491,13.6855,-6.921,15.3360083219,12.03,0.0,12.03,65.52
2020-04-06 09:00:00,38.6065,-0.8375,38.615582975,14.5465,-8.1175,16.6581652201,24.06,7.28,25.1372631764,78.39,38.4765,-8.1175,39.3234644773,14.5465,-8.1175,16.6581652201,23.93,0.0,23.93,65.34
2020-04-06 09:30:00,37.274,-1.3865,37.2997782601,10.204,-7.4165,12.6145189464,27.07,6.03,27.7334779644,78.22,37.074,-7.4165,37.8085433236,10.204,-7.4165,12.6145189464,26.87,0.0,26.87,65.2
2020-04-06 10:00:00,36.089,-1.003,36.1029351992,10.489,-8.073,13.2360284829,25.6,7.07,26.5583301433,78.47,35.949,-8.073,36.8443201864,10.489,-8.073,13.2360284829,25.46,0.0,25.46,65.42
2020-04-06 10:30:00,36.009,-0.7565000000000001,36.0169456402,10.249,-8.4065,13.2556117645,25.76,7.65,26.8719202887,78.65,35.859,-8.4065,36.8311976896,10.249,-8.4065,13.2556117645,25.61,0.0,25.61,65.57
2020-04-06 11:00:00,43.532,-0.6515000000000001,43.5368749022,9.952,-8.8715,13.3321347222,33.58,8.22,34.571444864200004,78.87,43.312,-8.8715,44.2112299789,9.952,-8.8715,13.3321347222,33.36,0.0,33.36,65.75
2020-04-06 11:30:00,44.096,-0.712,44.1017478112,10.986,-8.592,13.9468512575,33.11,7.88,34.0347836779,79.0,43.886,-8.592,44.719162112,10.986,-8.592,13.9468512575,32.9,0.0,32.9,65.86
2020-04-06 12:00:00,45.5955,-0.72,45.6011844172,10.5955,-8.34,13.4840728361,35.0,7.62,35.8198883304,78.83,45.3855,-8.34,46.145413751,10.5955,-8.34,13.4840728361,34.79,0.0,34.79,65.72
2020-04-06 12:30:00,41.8715,-0.7965,41.8790750196,10.5215,-7.6965,13.0360298596,31.35,6.9,32.1003504654,78.83,41.6815,-7.6965,42.3861245516,10.5215,-7.6965,13.0360298596,31.16,0.0,31.16,65.72
2020-04-06 13:00:00,49.6325,-0.17750000000000002,49.6328173943,9.4225,-8.9875,13.0214692911,40.21,8.81,41.1638214941,79.01,49.3825,-8.9875,50.1936894689,9.4225,-8.9875,13.0214692911,39.96,0.0,39.96,65.87
2020-04-06 13:30:00,49.1605,-0.53,49.1633568855,9.1305,-8.97,12.7994894527,40.03,8.44,40.9100782204,79.01,48.9605,-8.97,49.7754101967,9.1305,-8.97,12.7994894527,39.83,0.0,39.83,65.87
2020-04-06 14:00:00,47.5535,-0.46900000000000003,47.5558127178,9.6735,-9.429,13.5086136687,37.88,8.96,38.9252617204,79.27,47.3735,-9.429,48.3027384653,9.6735,-9.429,13.5086136687,37.7,0.0,37.7,66.08
2020-04-06 14:30:00,49.3525,-1.7895,49.3849325858,9.5825,-8.1295,12.5663469831,39.77,6.34,40.2721802241,78.67,49.8625,-8.1295,50.5208637743,9.5825,-8.1295,12.5663469831,40.28,0.0,40.28,65.59
2020-04-06 15:00:00,49.751,-1.416,49.7711468323,11.421,-8.856,14.4522654625,38.33,7.44,39.0453902529,78.56,50.271,-8.856,51.0450994416,11.421,-8.856,14.4522654625,38.85,0.0,38.85,65.49
2020-04-06 15:30:00,44.4395,-1.1165,44.4535232856,10.5795,-8.9965,13.8875063456,33.86,7.88,34.7648385585,78.64,44.8395,-8.9965,45.7331146162,10.5795,-8.9965,13.8875063456,34.26,0.0,34.26,65.56
2020-04-06 16:00:00,31.822,-1.293,31.8482579272,10.102,-7.923,12.838392929,21.72,6.63,22.7093659092,78.64,32.082,-7.923,33.0458568205,10.102,-7.923,12.838392929,21.98,0.0,21.98,65.56
2020-04-06 16:30:00,33.357,-0.7275,33.364932268,9.177,-8.7075,12.650608098,24.18,7.98,25.4627728262,78.97,33.647,-8.7075,34.7554479938,9.177,-8.7075,12.650608098,24.47,0.0,24.47,65.83
2020-04-06 17:00:00,31.766,-1.959,31.8263481568,9.226,-6.419,11.2393343664,22.54,4.46,22.9770146016,78.3,32.076,-6.419,32.7119754371,9.226,-6.419,11.2393343664,22.85,0.0,22.85,65.27
2020-04-06 17:30:00,37.0445,-2.4135,37.1230381637,11.1645,-5.7535,12.5598098115,25.88,3.34,26.094635464,78.02,37.3745,-5.7535,37.8147591887,11.1645,-5.7535,12.5598098115,26.21,0.0,26.21,65.05
2020-04-06 18:00:00,42.2555,-3.1575,42.3733062965,9.3355,-5.0575,10.617432199,32.92,1.9,32.9747843056,77.6,42.7155,-5.0575,43.0138610973,9.3355,-5.0575,10.617432199,33.38,0.0,33.38,64.69
2020-04-06 18:30:00,43.523,-2.9875,43.625413296,6.033,-5.4975,8.1620827765,37.49,2.51,37.5739297918,77.64,43.993,-5.4975,44.335161613,6.033,-5.4975,8.1620827765,37.96,0.0,37.96,64.69
2020-04-06 19:00:00,38.0245,-2.6615,38.1175311701,3.0545,-5.3515,6.1618603116,34.97,2.69,35.07330894,77.7,38.4745,-5.3515,38.8448928754,3.0545,-5.3515,6.1618603116,35.42,0.0,35.42,64.77
2020-04-06 19:30:00,31.295,-2.7915,31.4192536075,1.375,-4.7215,4.9176404149,29.92,1.9300000000000002,29.9821830426,77.77,31.655,-4.7215,32.0051806314,1.375,-4.7215,4.9176404149,30.28,0.0,30.28,64.82
2020-04-06 20:00:00,37.185,-2.698,37.2827497511,1.065,-5.108,5.2178433284,36.12,2.41,36.2003107721,77.84,37.645,-5.108,37.989968268,1.065,-5.108,5.2178433284,36.58,0.0,36.58,64.88
2020-04-06 20:30:00,37.614,-2.6605,37.7079733777,0.484,-4.5405,4.5662234122,37.13,1.88,37.1775644711,77.72,38.054,-4.5405,38.323922767,0.484,-4.5405,4.5662234122,37.57,0.0,37.57,64.77
2020-04-06 21:00:00,26.503,-2.9210000000000003,26.6634815806,0.463,-2.901,2.9377150985,26.04,-0.02,26.0400076805,77.93,26.813,-2.901,26.9694784896,0.463,-2.901,2.9377150985,26.35,0.0,26.35,64.92
2020-04-06 21:30:00,19.6235,-2.357,19.7645440436,0.8335,-3.557,3.6533506881,18.79,1.2,18.8282792629,78.38,19.8735,-3.557,20.1893103213,0.8335,-3.557,3.6533506881,19.04,0.0,19.04,65.3
2020-04-06 22:00:00,27.4805,-2.2235,27.5703070803,1.0605,-5.0335,5.1440045198,26.42,2.81,26.5690139072,78.35,27.8405,-5.0335,28.2918638923,1.0605,-5.0335,5.1440045198,26.78,0.0,26.78,65.3
2020-04-06 22:30:00,29.215,-2.3775,29.3115801561,0.935,-4.7975,4.88776342,28.28,2.42,28.3833542768,78.4,29.535,-4.7975,29.9221027211,0.935,-4.7975,4.88776342,28.6,0.0,28.6,65.3
2020-04-06 23:00:00,41.026,-2.4465,41.0988812287,0.746,-5.7965,5.8443073371,40.28,3.35,40.4190660456,78.29,41.526,-5.7965,41.9286070392,0.746,-5.7965,5.8443073371,40.78,0.0,40.78,65.21
2020-04-06 23:30:00,36.301,-1.8014999999999999,36.34567379,0.921,-6.6115,6.6753406842,35.38,4.8100000000000005,35.7054687688,78.58,36.731,-6.6115,37.3212847213,0.921,-6.6115,6.6753406842,35.81,0.0,35.81,65.45
2020-04-07 00:00:00,40.3835,-2.186,40.442621926,1.0535,-6.216,6.3046425949,39.33,4.03,39.5359304937,78.36,40.8835,-6.216,41.3533460345,1.0535,-6.216,6.3046425949,39.83,0.0,39.83,65.27
2020-04-07 00:30:00,37.606,-2.6045,37.6960827706,0.466,-5.3045,5.3249296944,37.14,2.7,37.2380128363,78.08,38.086,-5.3045,38.4536229275,0.466,-5.3045,5.3249296944,37.62,0.0,37.62,65.05
2020-04-07 01:00:00,38.874,-2.495,38.9539844047,0.014,-5.395,5.3950181649,38.86,2.9,38.9680587148,78.19,39.304,-5.395,39.672540138,0.014,-5.395,5.3950181649,39.29,0.0,39.29,65.15
2020-04-07 01:30:00,26.62,-2.5380000000000003,26.7407150989,0.07,-4.698,4.6985214696,26.55,2.16,26.637719497,78.23,26.95,-4.698,27.356419795,0.07,-4.698,4.6985214696,26.88,0.0,26.88,65.15
2020-04-07 02:00:00,21.596,-2.6109999999999998,21.7532649733,0.026000000000000002,-4.411,4.4110766259,21.57,1.8,21.6449740125,78.23,21.856,-4.411,22.2966736757,0.026000000000000002,-4.411,4.4110766259,21.83,0.0,21.83,65.15
2020-04-07 02:30:00,19.8175,-2.359,19.9574093321,0.007500000000000001,-4.399,4.3990063935,19.81,2.04,19.9147608572,78.15,20.0475,-4.399,20.5244599746,0.007500000000000001,-4.399,4.3990063935,20.04,0.0,20.04,65.08
2020-04-07 03:00:00,26.987,-2.176,27.0745848537,0.007,-5.276,5.2760046437,26.98,3.1,27.1575109316,78.18,27.317,-5.276,27.8218379156,0.007,-5.276,5.2760046437,27.31,0.0,27.31,65.13
