Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-07 03:30:00,30.347,-2.2405,30.429594957,0.007,-5.5205,5.520504438,30.34,3.2800000000000002,30.516782268100002,78.04,30.737,-5.5205,31.2288182493,0.007,-5.5205,5.520504438,30.73,0.0,30.73,65.01
2020-04-07 04:00:00,25.257,-2.508,25.381215751,0.007,-5.2780000000000005,5.2780046419,25.25,2.77,25.4014842086,78.33,25.547,-5.2780000000000005,26.086519373,0.007,-5.2780000000000005,5.2780046419,25.54,0.0,25.54,65.25
2020-04-07 04:30:00,28.687,-2.3495,28.7830526395,0.007,-5.9395,5.9395041249,28.68,3.59,28.9038146271,78.47,29.037,-5.9395,29.6382359335,0.007,-5.9395,5.9395041249,29.03,0.0,29.03,65.36
2020-04-07 05:00:00,20.5095,-2.207,20.6279043834,0.0395,-5.697,5.6971369345,20.47,3.49,20.7653798424,78.79,20.7295,-5.697,21.4980924561,0.0395,-5.697,5.6971369345,20.69,0.0,20.69,65.62
2020-04-07 05:30:00,14.1285,-2.23,14.3034056172,0.0285,-4.93,4.9300823776,14.1,2.7,14.356183336800001,78.92,14.2885,-4.93,15.1150961707,0.0285,-4.93,4.9300823776,14.26,0.0,14.26,65.71
2020-04-07 06:00:00,23.07,-1.6219999999999999,23.1269493016,0.48,-7.122,7.138156905,22.59,5.5,23.2499053762,78.79,23.37,-7.122,24.4311232652,0.48,-7.122,7.138156905,22.89,0.0,22.89,65.62
2020-04-07 06:30:00,26.7085,-1.099,26.7311012353,1.0585,-8.239,8.3067167551,25.65,7.14,26.6252154921,78.85,26.9785,-8.239,28.2085196926,1.0585,-8.239,8.3067167551,25.92,0.0,25.92,65.69
2020-04-07 07:00:00,19.4825,-1.8900000000000001,19.5739599021,1.6125,-7.03,7.2125623914,17.87,5.14,18.5945287652,78.95,19.6925,-7.03,20.9096976604,1.6125,-7.03,7.2125623914,18.08,0.0,18.08,65.76
2020-04-07 07:30:00,28.7775,-1.754,28.8309039444,1.5875,-6.974,7.1524004537,27.19,5.22,27.6865400511,78.76,29.1175,-6.974,29.9410334199,1.5875,-6.974,7.1524004537,27.53,0.0,27.53,65.62
2020-04-07 08:00:00,24.428,-2.2439999999999998,24.5308524108,1.258,-5.564,5.7044421287,23.17,3.32,23.4066507643,78.76,24.688,-5.564,25.3072211039,1.258,-5.564,5.7044421287,23.43,0.0,23.43,65.62
2020-04-07 08:30:00,17.9495,-2.438,18.1143146227,0.3995,-4.678,4.6950276091,17.55,2.24,17.6923740634,78.94,18.1595,-4.678,18.7523631644,0.3995,-4.678,4.6950276091,17.76,0.0,17.76,65.78
2020-04-07 09:00:00,19.9985,-2.6315,20.1708897796,0.17850000000000002,-4.1015,4.1053823817,19.82,1.47,19.8744383568,78.83,20.2185,-4.1015,20.6303185749,0.17850000000000002,-4.1015,4.1053823817,20.04,0.0,20.04,65.69
2020-04-07 09:30:00,22.0825,-2.7725,22.2558657998,0.3125,-3.8425000000000002,3.8551864417,21.77,1.07,21.796279499,78.78,22.3425,-3.8425000000000002,22.6705119594,0.3125,-3.8425000000000002,3.8551864417,22.03,0.0,22.03,65.65
2020-04-07 10:00:00,23.051,-3.1175,23.2608556861,0.491,-3.2675,3.3041848087,22.56,0.15,22.5604986647,78.78,23.321,-3.2675,23.5487918427,0.491,-3.2675,3.3041848087,22.83,0.0,22.83,65.65
2020-04-07 10:30:00,21.525,-3.0485,21.7398016838,1.8250000000000002,-3.8185000000000002,4.2322059555,19.7,0.77,19.7150424803,78.82,21.765,-3.8185000000000002,22.0974244483,1.8250000000000002,-3.8185000000000002,4.2322059555,19.94,0.0,19.94,65.7
2020-04-07 11:00:00,19.102,-4.0845,19.5338051657,2.682,-1.6844999999999999,3.1671223926,16.42,-2.4,16.5944689581,78.15,19.302,-1.6844999999999999,19.3753643643,2.682,-1.6844999999999999,3.1671223926,16.62,0.0,16.62,65.15
2020-04-07 11:30:00,17.249,-3.838,17.6708303427,5.569,-2.068,5.9405711005,11.68,-1.77,11.8133526147,78.2,17.389,-2.068,17.5115374825,5.569,-2.068,5.9405711005,11.82,0.0,11.82,65.21
2020-04-07 12:00:00,15.5245,-3.7415000000000003,15.9689987945,7.3345,-2.1615,7.6463698903,8.19,-1.58,8.3410131279,78.2,15.6345,-2.1615,15.7832085616,7.3345,-2.1615,7.6463698903,8.3,0.0,8.3,65.15
2020-04-07 12:30:00,13.961500000000001,-3.7015000000000002,14.4438424424,7.9515,-2.0515,8.2118819098,6.01,-1.65,6.2323831718000005,78.13,14.0315,-2.0515,14.1806785627,7.9515,-2.0515,8.2118819098,6.08,0.0,6.08,65.15
2020-04-07 13:00:00,9.8155,-3.408,10.3903081884,8.3055,-2.678,8.7265694434,1.51,-0.73,1.6772000477,78.38,9.8355,-2.678,10.193563864,8.3055,-2.678,8.7265694434,1.53,0.0,1.53,65.34
2020-04-07 13:30:00,12.6015,-2.966,12.945847143,6.5915,-3.366,7.4012045135,6.01,0.4,6.0232964397,78.52,12.6815,-3.366,13.1206096752,6.5915,-3.366,7.4012045135,6.09,0.0,6.09,65.45
2020-04-07 14:00:00,10.2705,-3.0085,10.7020672069,5.3905,-3.3585000000000003,6.3511426137,4.88,0.35000000000000003,4.8925351302,78.56,10.3205,-3.3585000000000003,10.8532134642,5.3905,-3.3585000000000003,6.3511426137,4.93,0.0,4.93,65.45
2020-04-07 14:30:00,6.755,-3.019,7.3989449248,5.165,-3.299,6.12867245,1.5899999999999999,0.28,1.6144658559,78.74,6.775,-3.299,7.5355176332,5.165,-3.299,6.12867245,1.6099999999999999,0.0,1.6099999999999999,65.63
2020-04-07 15:00:00,6.6085,-2.9685,7.2446024391,4.6485,-3.3685,5.7406745684,1.96,0.4,2.00039996,78.74,6.6285,-3.3685,7.4353079627,4.6485,-3.3685,5.7406745684,1.98,0.0,1.98,65.63
2020-04-07 15:30:00,6.5715,-2.867,7.169679299,3.9515000000000002,-3.217,5.0954333721,2.62,0.35000000000000003,2.6432744844,78.69,6.6015,-3.217,7.3436292969,3.9515000000000002,-3.217,5.0954333721,2.65,0.0,2.65,65.58
2020-04-07 16:00:00,6.0735,-2.7555,6.6693464822,3.9635,-2.4555,4.6624899464,2.11,-0.30000000000000004,2.1312203077,78.69,6.0835,-2.4555,6.5603698448,3.9635,-2.4555,4.6624899464,2.12,0.0,2.12,65.58
2020-04-07 16:30:00,5.845,-2.65,6.4176728648,2.815,-2.3,3.635137549,3.03,-0.35000000000000003,3.0501475374,78.69,5.875,-2.3,6.3091699137,2.815,-2.3,3.635137549,3.06,0.0,3.06,65.58
2020-04-07 17:00:00,7.5205,-3.169,8.1609117904,1.3205,-1.419,1.9383707721,6.2,-1.75,6.4422433981000005,78.25,7.6005,-1.419,7.7318278078,1.3205,-1.419,1.9383707721,6.28,0.0,6.28,65.24
2020-04-07 17:30:00,10.2765,-3.618,10.8947866546,1.2265,-0.898,1.5201007368,9.05,-2.7199999999999998,9.4499153435,78.0,10.3965,-0.898,10.4352104076,1.2265,-0.898,1.5201007368,9.17,0.0,9.17,65.03
2020-04-07 18:00:00,12.3515,-3.439,12.8213210415,1.0315,-1.319,1.6744411754000001,11.32,-2.12,11.5168051125,77.94,12.4915,-1.319,12.5609447595,1.0315,-1.319,1.6744411754000001,11.46,0.0,11.46,64.98
2020-04-07 18:30:00,26.353,-3.7385,26.6168553975,0.47300000000000003,-1.7485,1.8113479097,25.88,-1.99,25.9563961289,77.54,26.683,-1.7485,26.7402270232,0.47300000000000003,-1.7485,1.8113479097,26.21,0.0,26.21,64.65
2020-04-07 19:00:00,30.258,-3.5815,30.4692255604,0.988,-2.8415,3.0083660432,29.27,-0.74,29.2793527934,77.43,30.648,-2.8415,30.7794416169,0.988,-2.8415,3.0083660432,29.66,0.0,29.66,64.54
2020-04-07 19:30:00,27.603,-3.715,27.8518730788,0.803,-2.145,2.2903785712999998,26.8,-1.57,26.8459475527,77.43,27.933,-2.145,28.0152371755,0.803,-2.145,2.2903785712999998,27.13,0.0,27.13,64.54
2020-04-07 20:00:00,30.453,-3.8055,30.6898523823,0.963,-2.2555,2.4524781854,29.49,-1.55,29.5307060532,77.74,30.813,-2.2555,30.89544059,0.963,-2.2555,2.4524781854,29.85,0.0,29.85,64.78
2020-04-07 20:30:00,19.669,-3.3075,19.9451527257,1.159,-2.3175,2.591155582,18.51,-0.99,18.5364559719,77.97,19.899,-2.3175,20.0334971298,1.159,-2.3175,2.591155582,18.74,0.0,18.74,64.98
2020-04-07 21:00:00,31.5065,-3.217,31.6703115117,1.0965,-3.327,3.5030331500000003,30.41,0.11,30.4101989471,77.88,31.8965,-3.327,32.0695438267,1.0965,-3.327,3.5030331500000003,30.8,0.0,30.8,64.88
2020-04-07 21:30:00,30.69,-3.4314999999999998,30.8812449919,0.61,-3.1215,3.1805443323,30.08,-0.31,30.0815973645,77.71,31.07,-3.1215,31.226409692,0.61,-3.1215,3.1805443323,30.46,0.0,30.46,64.73
2020-04-07 22:00:00,31.7415,-3.5140000000000002,31.9354194939,0.5415,-3.214,3.2592972019,31.2,-0.30000000000000004,31.2014422744,77.41,32.1715,-3.214,32.3316440697,0.5415,-3.214,3.2592972019,31.63,0.0,31.63,64.47
2020-04-07 22:30:00,44.9925,-3.2065,45.1066147976,0.2625,-5.1865,5.1931385982,44.73,1.98,44.7738014915,77.61,45.5225,-5.1865,45.8170032684,0.2625,-5.1865,5.1931385982,45.26,0.0,45.26,64.66
2020-04-07 23:00:00,43.3235,-2.8040000000000003,43.4141459463,0.20350000000000001,-6.384,6.3872426171,43.12,3.58,43.2683579536,78.04,43.8535,-6.384,44.3157412016,0.20350000000000001,-6.384,6.3872426171,43.65,0.0,43.65,65.02
2020-04-07 23:30:00,35.043,-2.0115,35.1006834869,0.343,-7.7215,7.7291145191,34.7,5.71,35.1666617694,78.7,35.473,-7.7215,36.3036539655,0.343,-7.7215,7.7291145191,35.13,0.0,35.13,65.56
2020-04-08 00:00:00,40.0605,-1.816,40.10163982,0.6805,-8.776,8.802343793,39.38,6.96,39.9903238296,78.99,40.5505,-8.776,41.4892905007,0.6805,-8.776,8.802343793,39.87,0.0,39.87,65.78
2020-04-08 00:30:00,36.888,-2.126,36.9492140647,0.838,-8.246,8.2884715117,36.05,6.12,36.5657886555,79.05,37.328,-8.246,38.2279491995,0.838,-8.246,8.2884715117,36.49,0.0,36.49,65.83
2020-04-08 01:00:00,34.4075,-1.884,34.4590410814,0.5175000000000001,-8.824,8.8391618522,33.89,6.94,34.5932898118,79.12,34.7875,-8.824,35.8891784839,0.5175000000000001,-8.824,8.8391618522,34.27,0.0,34.27,65.91
2020-04-08 01:30:00,36.765,-2.25,36.8337851028,0.47500000000000003,-8.45,8.4633400617,36.29,6.2,36.8158131786,78.92,37.225,-8.45,38.1720201849,0.47500000000000003,-8.45,8.4633400617,36.75,0.0,36.75,65.73
2020-04-08 02:00:00,29.143,-2.189,29.2250948673,0.363,-8.309,8.3169255137,28.78,6.12,29.4235076087,79.24,29.483,-8.309,30.6314669907,0.363,-8.309,8.3169255137,29.12,0.0,29.12,66.0
2020-04-08 02:30:00,30.7485,-1.976,30.8119267208,0.14850000000000002,-8.576,8.5772855992,30.6,6.6,31.3036739058,79.32,31.1285,-8.576,32.2882531,0.14850000000000002,-8.576,8.5772855992,30.98,0.0,30.98,66.06
2020-04-08 03:00:00,29.6655,-1.5939999999999999,29.7082938967,0.0055000000000000005,-8.744,8.7440017298,29.66,7.15,30.5096394603,79.38,29.9955,-8.744,31.2440003241,0.0055000000000000005,-8.744,8.7440017298,29.99,0.0,29.99,66.1
2020-04-08 03:30:00,20.2555,-4.0245,20.6514377345,0.0055000000000000005,-3.1645,3.1645047796,20.25,-0.86,20.2682535015,78.11,20.4155,-3.1645,20.6593005811,0.0055000000000000005,-3.1645,3.1645047796,20.41,0.0,20.41,65.06
2020-04-08 04:00:00,17.985500000000002,-3.6305,18.3482626017,0.0055000000000000005,-3.5305,3.5305042841,17.98,-0.1,17.9802780846,78.28,18.1155,-3.5305,18.4563206111,0.0055000000000000005,-3.5305,3.5305042841,18.11,0.0,18.11,65.19
2020-04-08 04:30:00,28.09,-3.55,28.3134349735,0.01,-4.17,4.1700119904,28.08,0.62,28.0868438953,78.24,28.33,-4.17,28.6352544951,0.01,-4.17,4.1700119904,28.32,0.0,28.32,65.19
2020-04-08 05:00:00,30.3155,-3.5465,30.522241112,0.0055000000000000005,-4.6465,4.6465032551,30.31,1.1,30.329953841,78.17,30.5255,-4.6465,30.8771130856,0.0055000000000000005,-4.6465,4.6465032551,30.52,0.0,30.52,65.13
2020-04-08 05:30:00,25.462,-3.5620000000000003,25.709945313,0.012,-4.092,4.0920175953,25.45,0.53,25.4555180658,78.17,25.642,-4.092,25.9664519717,0.012,-4.092,4.0920175953,25.63,0.0,25.63,65.13
2020-04-08 06:00:00,25.5805,-3.735,25.851735053,0.1105,-3.885,3.8865711431000003,25.47,0.15,25.4704416923,78.17,25.7805,-3.885,26.0715823312,0.1105,-3.885,3.8865711431000003,25.67,0.0,25.67,65.13
2020-04-08 06:30:00,32.289,-4.0185,32.5380986422,0.159,-3.8285,3.8318002623,32.13,-0.19,32.1305617754,77.79,32.529,-3.8285,32.7535227609,0.159,-3.8285,3.8318002623,32.37,0.0,32.37,64.83
2020-04-08 07:00:00,32.308,-4.1375,32.5718554929,0.188,-3.4875,3.4925635642,32.12,-0.65,32.1265762259,77.72,32.578,-3.4875,32.7641380209,0.188,-3.4875,3.4925635642,32.39,0.0,32.39,64.77
2020-04-08 07:30:00,31.442,-4.4335,31.7530358588,0.17200000000000001,-2.5535,2.5592862775,31.27,-1.88,31.3264632539,77.52,31.672,-2.5535,31.7747690196,0.17200000000000001,-2.5535,2.5592862775,31.5,0.0,31.5,64.63
2020-04-08 08:00:00,30.834,-4.8095,31.2068397351,0.274,-1.7495,1.7708264314000002,30.56,-3.06,30.7128181709,77.4,31.064,-1.7495,31.113226227,0.274,-1.7495,1.7708264314000002,30.79,0.0,30.79,64.53
2020-04-08 08:30:00,25.0825,-4.8065,25.5388771973,0.4425,-1.1965,1.2757031394,24.64,-3.61,24.9030459984,77.4,25.2725,-1.1965,25.300807665,0.4425,-1.1965,1.2757031394,24.83,0.0,24.83,64.53
2020-04-08 09:00:00,36.44,-5.003,36.7818380318,0.39,-1.7930000000000001,1.8349247941,36.05,-3.21,36.1926318468,77.05,36.73,-1.7930000000000001,36.7737372183,0.39,-1.7930000000000001,1.8349247941,36.34,0.0,36.34,64.25
2020-04-08 09:30:00,32.0525,-2.9370000000000003,32.1867787337,0.5125000000000001,-4.737,4.7646432448,31.54,1.8,31.591321593099998,77.49,32.3925,-4.737,32.7370314056,0.5125000000000001,-4.737,4.7646432448,31.88,0.0,31.88,64.62
2020-04-08 10:00:00,38.207,-0.311,38.2082657288,0.467,-8.391,8.4039853641,37.74,8.08,38.5952587762,78.6,38.657,-8.391,39.5572057911,0.467,-8.391,8.4039853641,38.19,0.0,38.19,65.53
2020-04-08 10:30:00,36.008,-0.1315,36.008240116,1.058,-8.461500000000001,8.5273880086,34.95,8.33,35.9289771633,78.68,36.418,-8.461500000000001,37.3880690361,1.058,-8.461500000000001,8.5273880086,35.36,0.0,35.36,65.6
2020-04-08 11:00:00,30.435,-0.033,30.4350178906,0.6950000000000001,-8.193,8.2224250681,29.74,8.16,30.8391504423,78.79,30.755,-8.193,31.827586682,0.6950000000000001,-8.193,8.2224250681,30.06,0.0,30.06,65.67
2020-04-08 11:30:00,24.3775,0.157,24.3780055634,0.20750000000000002,-8.133,8.1356465785,24.17,8.29,25.5521623351,78.87,24.6475,-8.133,25.9546709717,0.20750000000000002,-8.133,8.1356465785,24.44,0.0,24.44,65.75
2020-04-08 12:00:00,32.436,0.126,32.4362447272,0.016,-8.734,8.7340146554,32.42,8.86,33.6088678774,78.68,32.856,-8.734,33.9970512251,0.016,-8.734,8.7340146554,32.84,0.0,32.84,65.6
2020-04-08 12:30:00,36.585,0.094,36.5851207597,0.005,-8.886,8.8860014067,36.58,8.98,37.6661227099,78.62,36.985,-8.886,38.0374975649,0.005,-8.886,8.8860014067,36.98,0.0,36.98,65.55
2020-04-08 13:00:00,40.382,0.01,40.3820012382,0.122,-9.18,9.1808106396,40.26,9.19,41.2955651372,78.53,40.852,-9.18,41.8707332632,0.122,-9.18,9.1808106396,40.73,0.0,40.73,65.48
2020-04-08 13:30:00,39.1935,0.5235000000000001,39.1969959882,0.7035,-9.9265,9.9513976154,38.49,10.45,39.883362446,78.85,39.6235,-9.9265,40.8479761371,0.7035,-9.9265,9.9513976154,38.92,0.0,38.92,65.73
2020-04-08 14:00:00,41.3915,0.5815,41.3955844807,1.2715,-10.2185,10.2973032635,40.12,10.8,41.5482177716,79.0,41.8715,-10.2185,43.1003509788,1.2715,-10.2185,10.2973032635,40.6,0.0,40.6,65.86
2020-04-08 14:30:00,32.669,-2.9485,32.8017867387,0.549,-4.7385,4.7701974016,32.12,1.79,32.1698383583,78.44,32.929,-4.7385,33.2681893594,0.549,-4.7385,4.7701974016,32.38,0.0,32.38,65.39
2020-04-08 15:00:00,30.3675,-4.063,30.6380976115,0.17750000000000002,-3.383,3.3876533545,30.19,-0.68,30.1976571939,78.03,30.6275,-3.383,30.8137703835,0.17750000000000002,-3.383,3.3876533545,30.45,0.0,30.45,65.07
2020-04-08 15:30:00,33.423,-4.1625,33.6812015114,0.113,-2.5825,2.5849710347,33.31,-1.58,33.347451177,78.03,33.653,-2.5825,33.7519438736,0.113,-2.5825,2.5849710347,33.54,0.0,33.54,65.07
2020-04-08 16:00:00,31.645,-4.5765,31.9742142554,0.665,-1.9365,2.0475002442,30.98,-2.64,31.0922820005,77.59,31.875,-1.9365,31.9337698565,0.665,-1.9365,2.0475002442,31.21,0.0,31.21,64.7
2020-04-08 16:30:00,34.4015,-4.8525,34.7420488529,0.6615,-1.4325,1.5778588340000002,33.74,-3.42,33.9128884054,77.19,34.6715,-1.4325,34.7010802209,0.6615,-1.4325,1.5778588340000002,34.01,0.0,34.01,64.36
2020-04-08 17:00:00,44.571,-5.1415,44.8665695507,0.491,-2.5215,2.5688603018,44.08,-2.62,44.157794329,76.78,44.941,-2.5215,45.0116811867,0.491,-2.5215,2.5688603018,44.45,0.0,44.45,64.02
2020-04-08 17:30:00,33.548,-4.648,33.8684544672,0.108,-3.118,3.1198698691,33.44,-1.53,33.4749831964,77.59,33.888,-3.118,34.0311396812,0.108,-3.118,3.1198698691,33.78,0.0,33.78,64.71
2020-04-08 18:00:00,41.327,-4.26,41.5459809007,0.097,-3.75,3.7512543236,41.23,-0.51,41.233154136,77.42,41.717,-3.75,41.8852072813,0.097,-3.75,3.7512543236,41.62,0.0,41.62,64.55
2020-04-08 18:30:00,36.687,-4.3025,36.9384281643,0.007,-3.0825,3.0825079481,36.68,-1.22,36.7002833777,77.49,37.007,-3.0825,37.1351565939,0.007,-3.0825,3.0825079481,37.0,0.0,37.0,64.6
2020-04-08 19:00:00,33.026,-4.633,33.3493832777,0.006,-2.253,2.2530079893,33.02,-2.38,33.1056611473,77.37,33.346,-2.253,33.4220245497,0.006,-2.253,2.2530079893,33.34,0.0,33.34,64.49
2020-04-08 19:30:00,30.1545,-4.8395,30.5403770524,0.0045000000000000005,-1.0095,1.0095100297,30.15,-3.83,30.3922917859,77.52,30.4445,-1.0095,30.4612322551,0.0045000000000000005,-1.0095,1.0095100297,30.44,0.0,30.44,64.6
2020-04-08 20:00:00,48.2345,-5.0735,48.5005916716,0.0045000000000000005,-2.0335,2.0335049791,48.23,-3.04,48.3257126176,77.14,48.7045,-2.0335,48.7469326471,0.0045000000000000005,-2.0335,2.0335049791,48.7,0.0,48.7,64.3
2020-04-08 20:30:00,49.9945,-5.2535,50.2697651924,0.0045000000000000005,-1.7934999999999999,1.7935056454,49.99,-3.46,50.1095968852,76.95,50.4845,-1.7934999999999999,50.5163476758,0.0045000000000000005,-1.7934999999999999,1.7935056454,50.48,0.0,50.48,64.13
2020-04-08 21:00:00,48.066,-5.102,48.3360192817,0.006,-1.6920000000000002,1.6920106383,48.06,-3.41,48.1808229486,77.11,48.526,-1.6920000000000002,48.555489288,0.006,-1.6920000000000002,1.6920106383,48.52,0.0,48.52,64.26
2020-04-08 21:30:00,42.945,-5.155,43.2532894703,0.005,-1.455,1.455008591,42.94,-3.7,43.09911368,77.23,43.355,-1.455,43.3794081334,0.005,-1.455,1.455008591,43.35,0.0,43.35,64.36
2020-04-08 22:00:00,41.764,-5.4415,42.1169991601,0.014,-1.8415,1.8415532167,41.75,-3.6,41.9049221453,77.18,42.154,-1.8415,42.1942038466,0.014,-1.8415,1.8415532167,42.14,0.0,42.14,64.31
2020-04-08 22:30:00,40.0445,-5.6835,40.4458174908,0.0045000000000000005,-0.9535,0.9535106187000001,40.04,-4.73,40.3184139073,77.47,40.4045,-0.9535,40.4157491889,0.0045000000000000005,-0.9535,0.9535106187000001,40.4,0.0,40.4,64.55
2020-04-08 23:00:00,35.925,-5.7785,36.386765276,0.005,-0.7285,0.7285171583000001,35.92,-5.05,36.2732532315,77.7,36.265,-0.7285,36.2723164031,0.005,-0.7285,0.7285171583000001,36.26,0.0,36.26,64.75
2020-04-08 23:30:00,32.1745,-5.401,32.6246724313,0.0045000000000000005,-1.111,1.1110091134,32.17,-4.29,32.4547839309,77.7,32.4645,-1.111,32.4835047563,0.0045000000000000005,-1.111,1.1110091134,32.46,0.0,32.46,64.75
2020-04-09 00:00:00,25.135,-5.751,25.7845346283,0.005,-0.781,0.781016005,25.13,-4.97,25.6167484275,77.65,25.395,-0.781,25.407006632,0.005,-0.781,0.781016005,25.39,0.0,25.39,64.68
2020-04-09 00:30:00,30.767,-5.317,31.2230488261,0.007,-2.267,2.2670108072,30.76,-3.05,30.9108411403,77.78,31.017,-2.267,31.0997359796,0.007,-2.267,2.2670108072,31.01,0.0,31.01,64.8
2020-04-09 01:00:00,21.3535,-5.7345,22.1100984281,0.1135,-1.8245,1.8280269418000001,21.24,-3.91,21.59689098,77.59,21.5735,-1.8245,21.6505127537,0.1135,-1.8245,1.8280269418000001,21.46,0.0,21.46,64.63
2020-04-09 01:30:00,23.7675,-6.226,24.5694349192,0.6975,-1.276,1.4541947084,23.07,-4.95,23.5950715193,77.38,23.9475,-1.276,23.9814706023,0.6975,-1.276,1.4541947084,23.25,0.0,23.25,64.46
2020-04-09 02:00:00,26.9885,-6.3565000000000005,27.726958443,1.7685,-1.3065,2.19875749,25.22,-5.05,25.7206317963,77.34,27.2685,-1.3065,27.2997808508,1.7685,-1.3065,2.19875749,25.5,0.0,25.5,64.46
2020-04-09 02:30:00,29.907,-5.9065,30.4846746948,1.867,-2.4665,3.093430337,28.04,-3.44,28.2502247779,77.2,30.157,-2.4665,30.2576977189,1.867,-2.4665,3.093430337,28.29,0.0,28.29,64.31
2020-04-09 03:00:00,32.695,-4.9095,33.0615519184,2.085,-4.8595,5.2879074547,30.61,-0.05,30.6100408363,77.68,32.985,-4.8595,33.3410402545,2.085,-4.8595,5.2879074547,30.9,0.0,30.9,64.69
2020-04-09 03:30:00,34.331,-4.8995,34.678850345,2.6310000000000002,-5.1395,5.7737874268,31.7,0.24,31.7009085043,77.73,34.591,-5.1395,34.9707269191,2.6310000000000002,-5.1395,5.7737874268,31.96,0.0,31.96,64.73
2020-04-09 04:00:00,23.937,-4.8705,24.4274791833,4.127,-4.7005,6.255144223,19.81,-0.17,19.8107294162,77.97,24.107,-4.7005,24.5609883606,4.127,-4.7005,6.255144223,19.98,0.0,19.98,64.92
2020-04-09 04:30:00,34.304,-4.8,34.6381930245,4.274,-5.52,6.981223102,30.03,0.72,30.0386301286,77.92,34.574,-5.52,35.011881926,4.274,-5.52,6.981223102,30.3,0.0,30.3,64.92
2020-04-09 05:00:00,36.7395,-4.936,37.0695961166,4.1595,-5.136,6.6090798338,32.58,0.2,32.5806138678,77.98,37.0295,-5.136,37.3839854249,4.1595,-5.136,6.6090798338,32.87,0.0,32.87,64.92
2020-04-09 05:30:00,36.1345,-5.273,36.5172099051,4.7045,-4.413,6.450340243,31.43,-0.86,31.4417636274,77.89,36.4345,-4.413,36.7007814529,4.7045,-4.413,6.450340243,31.73,0.0,31.73,64.87
2020-04-09 06:00:00,32.6665,-5.401,33.1099837398,4.4865,-3.801,5.8801601381,28.18,-1.6,28.225385737,77.98,32.9065,-3.801,33.1252976326,4.4865,-3.801,5.8801601381,28.42,0.0,28.42,64.96
2020-04-09 06:30:00,26.6295,-4.999,27.0946539238,4.1295,-3.859,5.6519599477,22.5,-1.1400000000000001,22.5288614892,78.22,26.8395,-3.859,27.1155055503,4.1295,-3.859,5.6519599477,22.71,0.0,22.71,65.17
2020-04-09 07:00:00,29.289,-4.5365,29.638241399400002,2.939,-4.4565,5.3383624128000005,26.35,-0.08,26.3501214418,78.22,29.519,-4.4565,29.8535048738,2.939,-4.4565,5.3383624128000005,26.58,0.0,26.58,65.17
2020-04-09 07:30:00,37.0445,-4.3295,37.296642617,3.4945,-4.5095,5.7050083698,33.55,0.18,33.5504828579,78.07,37.3545,-4.5095,37.6257127574,3.4945,-4.5095,5.7050083698,33.86,0.0,33.86,65.05
2020-04-09 08:00:00,42.3265,-4.3065,42.5450178576,2.9165,-4.8565000000000005,5.6649417031,39.41,0.55,39.4138376716,77.89,42.6865,-4.8565000000000005,42.96187699,2.9165,-4.8565000000000005,5.6649417031,39.77,0.0,39.77,64.91
2020-04-09 08:30:00,33.0125,-4.279,33.2886616921,2.7725,-4.189,5.0233930017,30.24,-0.09,30.2401339283,78.07,33.2725,-4.189,33.5351603135,2.7725,-4.189,5.0233930017,30.5,0.0,30.5,65.06
2020-04-09 09:00:00,36.081,-4.233,36.3284578533,1.911,-4.163,4.5806647989,34.17,-0.07,34.1700717002,77.9,36.411,-4.163,36.648212644,1.911,-4.163,4.5806647989,34.5,0.0,34.5,64.91
2020-04-09 09:30:00,25.866,-3.5725,26.1115436589,1.336,-5.1325,5.3035320542,24.53,1.56,24.5795545118,78.12,26.076,-5.1325,26.5763114869,1.336,-5.1325,5.3035320542,24.74,0.0,24.74,65.11
2020-04-09 10:00:00,24.7265,-3.601,24.9873368579,1.4565000000000001,-4.861,5.0745160607,23.27,1.26,23.3040876243,78.12,24.9165,-4.861,25.3862422042,1.4565000000000001,-4.861,5.0745160607,23.46,0.0,23.46,65.11
2020-04-09 10:30:00,26.641,-4.055,26.9478367592,1.871,-4.175,4.5750700541,24.77,0.12,24.7702906725,78.12,26.841,-4.175,27.1637608957,1.871,-4.175,4.5750700541,24.97,0.0,24.97,65.11
2020-04-09 11:00:00,18.8475,-4.212,19.3124105241,2.6775,-3.432,4.3528875761,16.17,-0.78,16.1888016851,78.06,18.9875,-3.432,19.295175051,2.6775,-3.432,4.3528875761,16.31,0.0,16.31,65.06
2020-04-09 11:30:00,17.7425,-4.158,18.2232069145,2.9025,-3.378,4.4536940005,14.84,-0.78,14.8604845143,78.06,17.8625,-3.378,18.1791031201,2.9025,-3.378,4.4536940005,14.96,0.0,14.96,65.06
2020-04-09 12:00:00,14.798,-4.1625,15.3722870859,2.818,-2.8625,4.0168433191,11.98,-1.3,12.0503277964,78.11,14.888,-2.8625,15.1606876576,2.818,-2.8625,4.0168433191,12.07,0.0,12.07,65.06
2020-04-09 12:30:00,10.987,-4.524,11.881950387,3.777,-2.794,4.6981022765,7.21,-1.73,7.4146476653,78.0,11.047,-2.794,11.3948516884,3.777,-2.794,4.6981022765,7.27,0.0,7.27,65.0
2020-04-09 13:00:00,12.9995,-4.5145,13.761094088,3.5195,-2.6845,4.4264455831,9.48,-1.83,9.6550142413,78.0,13.0695,-2.6845,13.34235251,3.5195,-2.6845,4.4264455831,9.55,0.0,9.55,65.0
2020-04-09 13:30:00,12.814,-4.297,13.5152804262,3.354,-2.767,4.3480576123,9.46,-1.53,9.5829275276,78.19,12.894,-2.767,13.1875518956,3.354,-2.767,4.3480576123,9.54,0.0,9.54,65.15
2020-04-09 14:00:00,27.8365,-4.235,28.1568101398,3.4165,-3.915,5.1961232905,24.42,-0.32,24.4220965521,78.19,28.0365,-3.915,28.3085244626,3.4165,-3.915,5.1961232905,24.62,0.0,24.62,65.15
2020-04-09 14:30:00,33.076,-4.1735,33.3382644757,2.726,-4.4235,5.1960011788,30.35,0.25,30.3510296366,78.35,33.356,-4.4235,33.6480324573,2.726,-4.4235,5.1960011788,30.63,0.0,30.63,65.29
2020-04-09 15:00:00,33.908,-3.992,34.1421810668,2.338,-3.872,4.5231214885,31.57,-0.12,31.5702280638,78.18,34.198,-3.872,34.4165016816,2.338,-3.872,4.5231214885,31.86,0.0,31.86,65.14
2020-04-09 15:30:00,31.587,-4.049,31.8454544637,2.087,-3.9290000000000003,4.4488886253,29.5,-0.12,29.5002440668,78.37,31.837,-3.9290000000000003,32.0785225657,2.087,-3.9290000000000003,4.4488886253,29.75,0.0,29.75,65.29
2020-04-09 16:00:00,32.588,-3.92,32.8229210157,1.468,-4.01,4.2702604136,31.12,0.09,31.1201301411,78.25,32.858,-4.01,33.1017864171,1.468,-4.01,4.2702604136,31.39,0.0,31.39,65.21
2020-04-09 16:30:00,25.244,-3.6615,25.5081578765,1.024,-4.0715,4.1982958745,24.22,0.41000000000000003,24.2234700239,78.38,25.454,-4.0715,25.7775721946,1.024,-4.0715,4.1982958745,24.43,0.0,24.43,65.31
2020-04-09 17:00:00,25.8065,-3.8045,26.0854300808,0.9865,-4.0545,4.1727871381,24.82,0.25,24.8212590333,78.11,26.0265,-4.0545,26.3404189887,0.9865,-4.0545,4.1727871381,25.04,0.0,25.04,65.09
2020-04-09 17:30:00,24.6625,-4.0025,24.9851738537,1.0725,-3.3925,3.5579927628,23.59,-0.61,23.5978854985,78.01,24.8425,-3.3925,25.0730704641,1.0725,-3.3925,3.5579927628,23.77,0.0,23.77,65.01
2020-04-09 18:00:00,14.9625,-4.5155,15.6290161719,0.8825000000000001,-2.0755,2.2553284683,14.08,-2.44,14.2898565423,77.78,15.0825,-2.0755,15.224634856,0.8825000000000001,-2.0755,2.2553284683,14.2,0.0,14.2,64.81
2020-04-09 18:30:00,26.253,-5.241,26.7710307982,0.513,-1.091,1.2055911413,25.74,-4.15,26.0724011169,77.39,26.493,-1.091,26.5154545501,0.513,-1.091,1.2055911413,25.98,0.0,25.98,64.48
2020-04-09 19:00:00,25.9465,-5.4485,26.5123936019,0.2665,-0.7485,0.7945278472,25.68,-4.7,26.1065585629,77.39,26.1965,-0.7485,26.2071910837,0.2665,-0.7485,0.7945278472,25.93,0.0,25.93,64.48
2020-04-09 19:30:00,36.5065,-5.251,36.8822117456,0.10650000000000001,-1.231,1.2355983368,36.4,-4.02,36.6213107357,77.39,36.8365,-1.231,36.8570630036,0.10650000000000001,-1.231,1.2355983368,36.73,0.0,36.73,64.44
2020-04-09 20:00:00,37.896,-5.042,38.2299434998,0.516,-1.592,1.6735351804,37.38,-3.45,37.5388718531,77.33,38.256,-1.592,38.2891107235,0.516,-1.592,1.6735351804,37.74,0.0,37.74,64.44
2020-04-09 20:30:00,41.166,-4.9825,41.4664305463,1.456,-2.6925,3.0609626345,39.71,-2.29,39.7759751609,77.12,41.556,-2.6925,41.6431349955,1.456,-2.6925,3.0609626345,40.1,0.0,40.1,64.22
2020-04-09 21:00:00,40.58,-4.687,40.8497780777,1.9300000000000002,-2.9370000000000003,3.5143803152,38.65,-1.75,38.6895980853,77.54,40.92,-2.9370000000000003,41.0252650083,1.9300000000000002,-2.9370000000000003,3.5143803152,38.99,0.0,38.99,64.56
2020-04-09 21:30:00,35.658500000000004,-4.8025,35.9804478641,2.0785,-2.8325,3.5132916901,33.58,-1.97,33.6377362496,77.65,35.9585,-2.8325,36.0698874201,2.0785,-2.8325,3.5132916901,33.88,0.0,33.88,64.66
2020-04-09 22:00:00,41.129,-4.6565,41.3917580353,2.199,-3.7665,4.3614359161,38.93,-0.89,38.9401720592,77.33,41.509,-3.7665,41.6795345853,2.199,-3.7665,4.3614359161,39.31,0.0,39.31,64.37
2020-04-09 22:30:00,35.957,-4.777,36.2729317536,2.6870000000000003,-3.997,4.8162203023,33.27,-0.78,33.2791421163,77.44,36.287,-3.997,36.506470358,2.6870000000000003,-3.997,4.8162203023,33.6,0.0,33.6,64.46
2020-04-09 23:00:00,39.4525,-4.3395,39.6904398628,1.9125,-5.4095,5.7376255106,37.54,1.07,37.5552459718,77.61,39.7925,-5.4095,40.1585077723,1.9125,-5.4095,5.7376255106,37.88,0.0,37.88,64.6
2020-04-09 23:30:00,43.6045,-3.683,43.7597635877,2.4945,-6.6530000000000005,7.1052754521,41.11,2.9699999999999998,41.2171444911,78.1,43.9645,-6.6530000000000005,44.4650387299,2.4945,-6.6530000000000005,7.1052754521,41.47,0.0,41.47,65.0
2020-04-10 00:00:00,42.6125,-3.245,42.73587698,3.1125,-7.855,8.4491822829,39.5,4.61,39.7681040534,78.23,42.9925,-7.855,43.7041883719,3.1125,-7.855,8.4491822829,39.88,0.0,39.88,65.11
2020-04-10 00:30:00,38.814,-2.855,38.9188594514,3.974,-8.505,9.3876355383,34.84,5.65,35.2951568916,78.57,39.114,-8.505,40.0279904692,3.974,-8.505,9.3876355383,35.14,0.0,35.14,65.38
2020-04-10 01:00:00,20.463,-3.2915,20.7260305232,4.883,-6.7115,8.299874773199999,15.58,3.42,15.950949815,78.42,20.603,-6.7115,21.6685911229,4.883,-6.7115,8.299874773199999,15.72,0.0,15.72,65.27
2020-04-10 01:30:00,19.008,-3.4735,19.3227654918,3.798,-6.3435,7.3935645158,15.21,2.87,15.4784043105,78.35,19.148,-6.3435,20.1714128471,3.798,-6.3435,7.3935645158,15.35,0.0,15.35,65.19
2020-04-10 02:00:00,30.7745,-3.924,31.0236623604,5.2645,-6.424,8.3055846423,25.51,2.5,25.6322082545,77.83,31.0245,-6.424,31.6826036848,5.2645,-6.424,8.3055846423,25.76,0.0,25.76,64.8
2020-04-10 02:30:00,29.0695,-3.969,29.339202294,7.3595,-6.249,9.654648686,21.71,2.2800000000000002,21.8293953192,77.83,29.2595,-6.249,29.9193639847,7.3595,-6.249,9.654648686,21.9,0.0,21.9,64.8
2020-04-10 03:00:00,17.6925,-3.911,18.1196158141,6.6425,-5.801,8.8189799438,11.05,1.8900000000000001,11.2104683221,77.95,17.7925,-5.801,18.7142901882,6.6425,-5.801,8.8189799438,11.15,0.0,11.15,64.87
2020-04-10 03:30:00,18.319,-4.1185,18.7762563694,5.029,-5.1185,7.1756451452,13.29,1.0,13.3275691707,78.08,18.449,-5.1185,19.1458779702,5.029,-5.1185,7.1756451452,13.42,0.0,13.42,64.98
2020-04-10 04:00:00,32.4545,-4.1885,32.7236627305,3.8745000000000003,-5.6085,6.816672392,28.58,1.42,28.615254673,77.99,32.7345,-5.6085,33.2114854004,3.8745000000000003,-5.6085,6.816672392,28.86,0.0,28.86,64.92
2020-04-10 04:30:00,34.7115,-4.0195,34.943448778,4.4815000000000005,-6.4195,7.8290371375,30.23,2.4,30.3251199503,77.88,34.9815,-6.4195,35.565648068,4.4815000000000005,-6.4195,7.8290371375,30.5,0.0,30.5,64.85
2020-04-10 05:00:00,34.9555,-3.911,35.1736108645,5.6255,-7.091,9.0514380764,29.33,3.18,29.5018863804,77.8,35.2255,-7.091,35.9321322948,5.6255,-7.091,9.0514380764,29.6,0.0,29.6,64.77
2020-04-10 05:30:00,36.7985,-4.1305,37.0295913088,5.9685,-6.1905,8.5991442888,30.83,2.06,30.8987459292,77.9,37.0785,-6.1905,37.5917205313,5.9685,-6.1905,8.5991442888,31.11,0.0,31.11,64.87
2020-04-10 06:00:00,32.214,-4.1285,32.4774738588,6.284,-5.4185,8.2975175956,25.93,1.29,25.9620684846,77.85,32.474,-5.4185,32.9229527572,6.284,-5.4185,8.2975175956,26.19,0.0,26.19,64.83
2020-04-10 06:30:00,35.9795,-3.273,36.1280631815,5.6895,-5.943,8.2273725605,30.29,2.67,30.4074497451,78.18,36.2795,-5.943,36.7630435254,5.6895,-5.943,8.2273725605,30.59,0.0,30.59,65.08
2020-04-10 07:00:00,44.739,-3.29,44.859806297,4.039,-6.94,8.0297646914,40.7,3.65,40.8633393153,78.08,45.089,-6.94,45.6199684458,4.039,-6.94,8.0297646914,41.05,0.0,41.05,65.02
2020-04-10 07:30:00,51.355,-4.074,51.5163420771,3.275,-6.284,7.0862035675,48.08,2.21,48.1307645898,77.82,51.815,-6.284,52.1946633383,3.275,-6.284,7.0862035675,48.54,0.0,48.54,64.79
2020-04-10 08:00:00,42.1665,-4.614,42.418188531,2.7565,-5.274,5.9509132282,39.41,0.66,39.4155261287,77.98,42.5565,-5.274,42.8820564835,2.7565,-5.274,5.9509132282,39.8,0.0,39.8,64.94
2020-04-10 08:30:00,47.817,-4.782,48.0555201096,2.237,-5.242,5.6993625082,45.58,0.46,45.5823211344,77.69,48.237,-5.242,48.5209927042,2.237,-5.242,5.6993625082,46.0,0.0,46.0,64.7
2020-04-10 09:00:00,42.6875,-4.803,42.9568558585,1.8875000000000002,-4.733,5.095482828,40.8,-0.07,40.800060049,77.79,43.0375,-4.733,43.2969709708,1.8875000000000002,-4.733,5.095482828,41.15,0.0,41.15,64.78
2020-04-10 09:30:00,33.2635,-4.9205000000000005,33.6254628593,1.9735,-4.0205,4.4787411736,31.29,-0.9,31.3029407564,77.96,33.5535,-4.0205,33.7935168708,1.9735,-4.0205,4.4787411736,31.58,0.0,31.58,64.91
2020-04-10 10:00:00,30.2515,-5.663,30.7769852528,1.6515,-2.083,2.6582590637,28.6,-3.58,28.8231920508,77.52,30.5515,-2.083,30.622427096,1.6515,-2.083,2.6582590637,28.9,0.0,28.9,64.56
2020-04-10 10:30:00,39.3355,-5.5555,39.7258749495,1.1855,-2.5455,2.8080207442000003,38.15,-3.01,38.2685588963,77.11,39.7055,-2.5455,39.7870117061,1.1855,-2.5455,2.8080207442000003,38.52,0.0,38.52,64.22
2020-04-10 11:00:00,41.7355,-4.4125,41.9681083264,0.5455,-4.5325,4.5652082647,41.19,0.12,41.1901747993,77.68,42.2455,-4.5325,42.4879491915,0.5455,-4.5325,4.5652082647,41.7,0.0,41.7,64.7
2020-04-10 11:30:00,43.58,-4.4055,43.8021098835,0.91,-4.6754999999999995,4.7632342216,42.67,0.27,42.6708542216,77.65,44.11,-4.6754999999999995,44.3571009,0.91,-4.6754999999999995,4.7632342216,43.2,0.0,43.2,64.7
2020-04-10 12:00:00,34.1965,-4.8535,34.5392106815,1.7065000000000001,-3.5235000000000003,3.9149961047,32.49,-1.33,32.5172108275,77.65,34.5965,-3.5235000000000003,34.7754635411,1.7065000000000001,-3.5235000000000003,3.9149961047,32.89,0.0,32.89,64.65
2020-04-10 12:30:00,24.427,-4.821,24.8982001358,1.077,-2.6310000000000002,2.8429016867,23.35,-2.19,23.4524753491,77.71,24.727,-2.6310000000000002,24.8665777702,1.077,-2.6310000000000002,2.8429016867,23.65,0.0,23.65,64.7
2020-04-10 13:00:00,17.5485,-4.492,18.1143014287,1.7485,-2.912,3.396615411,15.8,-1.58,15.8788034814,77.92,17.7385,-2.912,17.9759318604,1.7485,-2.912,3.396615411,15.99,0.0,15.99,64.87
2020-04-10 13:30:00,16.8445,-3.9155,17.2935918912,2.6745,-3.8955,4.7252376131,14.17,-0.02,14.1700141143,78.11,17.0245,-3.8955,17.4644931361,2.6745,-3.8955,4.7252376131,14.35,0.0,14.35,65.04
2020-04-10 14:00:00,16.642,-3.855,17.0826575509,2.732,-4.225,5.0313466388,13.91,0.37,13.9149200501,78.11,16.812,-4.225,17.3347618674,2.732,-4.225,5.0313466388,14.08,0.0,14.08,65.04
2020-04-10 14:30:00,17.7465,-3.636,18.115152725,4.1765,-4.656,6.2547172798,13.57,1.02,13.6082805674,78.23,17.9265,-4.656,18.5212779864,4.1765,-4.656,6.2547172798,13.75,0.0,13.75,65.14
2020-04-10 15:00:00,18.6245,-3.694,18.987301974,4.3445,-4.714,6.4106533403,14.28,1.02,14.3163822246,78.16,18.7845,-4.714,19.3669624942,4.3445,-4.714,6.4106533403,14.44,0.0,14.44,65.07
2020-04-10 15:30:00,17.776,-3.623,18.1414526706,4.086,-4.723,6.2451681322,13.69,1.1,13.734121741100001,78.3,17.936,-4.723,18.5474209797,4.086,-4.723,6.2451681322,13.85,0.0,13.85,65.19
2020-04-10 16:00:00,14.8065,-3.9530000000000003,15.3250987354,3.4665,-3.983,5.2802378024,11.34,0.03,11.3400396825,78.1,14.9365,-3.983,15.4584385127,3.4665,-3.983,5.2802378024,11.47,0.0,11.47,65.01
2020-04-10 16:30:00,14.339,-3.93,14.867811574000001,3.169,-4.01,5.1110332615,11.17,0.08,11.170286478,78.04,14.479,-4.01,15.0240321152,3.169,-4.01,5.1110332615,11.31,0.0,11.31,64.97
2020-04-10 17:00:00,16.516,-4.174,17.0352731707,3.996,-3.664,5.4215230332,12.52,-0.51,12.5303830748,77.74,16.666,-3.664,17.0640104313,3.996,-3.664,5.4215230332,12.67,0.0,12.67,64.71
2020-04-10 17:30:00,17.028,-3.864,17.4609071929,3.388,-4.354,5.5168704897000005,13.64,0.49,13.6487984819,77.68,17.188,-4.354,17.7308956345,3.388,-4.354,5.5168704897000005,13.8,0.0,13.8,64.65
2020-04-10 18:00:00,13.8425,-3.9895,14.4059333783,2.4725,-3.6395,4.399910965,11.37,-0.35000000000000003,11.3753857077,77.77,13.9825,-3.6395,14.4484001363,2.4725,-3.6395,4.399910965,11.51,0.0,11.51,64.71
2020-04-10 18:30:00,12.414,-4.187,13.1010825889,2.694,-3.207,4.1883749832,9.72,-0.98,9.769278376599999,77.88,12.524000000000001,-3.207,12.928086672,2.694,-3.207,4.1883749832,9.83,0.0,9.83,64.81
2020-04-10 19:00:00,17.29,-4.2335,17.8007478003,1.8900000000000001,-3.5535,4.0248555564,15.4,-0.68,15.4150056763,77.75,17.48,-3.5535,17.8375380098,1.8900000000000001,-3.5535,4.0248555564,15.59,0.0,15.59,64.7
2020-04-10 19:30:00,19.686,-4.3415,20.1590480492,1.3860000000000001,-3.7915,4.0368884367,18.3,-0.55,18.3082631618,77.62,19.926,-3.7915,20.2835141987,1.3860000000000001,-3.7915,4.0368884367,18.54,0.0,18.54,64.58
2020-04-10 20:00:00,19.895,-4.274,20.3489090862,2.445,-3.944,4.6403837126,17.45,-0.33,17.4531200649,77.7,20.105,-3.944,20.4881956502,2.445,-3.944,4.6403837126,17.66,0.0,17.66,64.65
2020-04-10 20:30:00,20.878,-4.3025,21.3167162164,2.958,-3.5925000000000002,4.6535814434,17.92,-0.71,17.9340597746,77.66,21.108,-3.5925000000000002,21.4115324125,2.958,-3.5925000000000002,4.6535814434,18.15,0.0,18.15,64.61
2020-04-10 21:00:00,36.754,-4.1225,36.984476774,2.774,-4.7225,5.4769592157,33.98,0.6000000000000001,33.9852968208,77.39,37.184,-4.7225,37.4826875004,2.774,-4.7225,5.4769592157,34.41,0.0,34.41,64.4
2020-04-10 21:30:00,30.6595,-5.068,31.0755460813,2.5895,-2.468,3.5772243779,28.07,-2.6,28.1901560833,77.64,31.0195,-2.468,31.1175256769,2.5895,-2.468,3.5772243779,28.43,0.0,28.43,64.59
2020-04-10 22:00:00,37.8845,-5.504,38.2822329057,2.9345,-2.044,3.5762027697,34.95,-3.46,35.1208499328,77.55,38.3045,-2.044,38.3589970704,2.9345,-2.044,3.5762027697,35.37,0.0,35.37,64.52
2020-04-10 22:30:00,40.48,-5.163,40.8079277715,3.36,-3.103,4.5736428587999995,37.12,-2.06,37.1771166176,77.41,40.96,-3.103,41.0773685744,3.36,-3.103,4.5736428587999995,37.6,0.0,37.6,64.43
2020-04-10 23:00:00,39.9455,-3.988,40.1440794421,3.5555,-5.408,6.472097361,36.39,1.42,36.4176948749,77.86,40.3755,-5.408,40.7360708003,3.5555,-5.408,6.472097361,36.82,0.0,36.82,64.8
2020-04-10 23:30:00,32.305,-3.1555,32.4587462058,3.355,-6.2855,7.1248533494,28.95,3.13,29.1187121968,78.16,32.665,-6.2855,33.2642410893,3.355,-6.2855,7.1248533494,29.31,0.0,29.31,65.05
2020-04-11 00:00:00,33.7535,-2.4005,33.838752378,2.5235000000000003,-7.8605,8.2556351966,31.23,5.46,31.7036985224,78.6,34.1235,-7.8605,35.0171488345,2.5235000000000003,-7.8605,8.2556351966,31.6,0.0,31.6,65.41
2020-04-11 00:30:00,37.2075,-2.6885,37.3045049357,1.9375,-8.1685,8.3951354069,35.27,5.48,35.6931828225,78.53,37.6275,-8.1685,38.5039367922,1.9375,-8.1685,8.3951354069,35.69,0.0,35.69,65.34
2020-04-11 01:00:00,29.374,-2.605,29.4892845115,2.254,-7.825,8.1431652937,27.12,5.22,27.6177986089,78.9,29.714,-7.825,30.7270633319,2.254,-7.825,8.1431652937,27.46,0.0,27.46,65.64
2020-04-11 01:30:00,35.138,-3.232,35.286326927,3.418,-7.062,7.8456719279,31.72,3.83,31.9503881041,78.7,35.518,-7.062,36.2132595606,3.418,-7.062,7.8456719279,32.1,0.0,32.1,65.49
2020-04-11 02:00:00,24.9355,-3.468,25.1755076265,4.1955,-6.538,7.7683759081,20.74,3.07,20.9659843556,79.0,25.1855,-6.538,26.0202777512,4.1955,-6.538,7.7683759081,20.99,0.0,20.99,65.74
2020-04-11 02:30:00,33.242,-3.643,33.441022906,3.952,-6.783,7.8503116499,29.29,3.14,29.45782918,78.77,33.602,-6.783,34.2797825693,3.952,-6.783,7.8503116499,29.65,0.0,29.65,65.54
2020-04-11 03:00:00,33.222,-2.916,33.349727735,2.432,-8.226,8.5779776171,30.79,5.31,31.24452272,79.05,33.612,-8.226,34.6039538203,2.432,-8.226,8.5779776171,31.18,0.0,31.18,65.78
2020-04-11 03:30:00,32.2055,-3.022,32.3469738036,1.4355,-7.7620000000000005,7.8936242785,30.77,4.74,31.1329487842,79.05,32.5855,-7.7620000000000005,33.4972156194,1.4355,-7.7620000000000005,7.8936242785,31.15,0.0,31.15,65.78
2020-04-11 04:00:00,30.7725,-2.366,30.8633230915,1.1525,-8.606,8.6828274341,29.62,6.24,30.2701503135,79.29,31.1025,-8.606,32.2711750987,1.1525,-8.606,8.6828274341,29.95,0.0,29.95,65.99
2020-04-11 04:30:00,26.892,-2.3175,26.9916740913,0.712,-8.3775,8.4077018412,26.18,6.06,26.8722161349,79.21,27.202,-8.3775,28.462805734,0.712,-8.3775,8.4077018412,26.49,0.0,26.49,65.91
2020-04-11 05:00:00,22.226,-2.018,22.3174236864,0.366,-7.908,7.9164651202,21.86,5.89,22.6396046785,79.35,22.516,-7.908,23.8643399238,0.366,-7.908,7.9164651202,22.15,0.0,22.15,66.03
2020-04-11 05:30:00,32.3745,-2.076,32.4409929911,0.0045000000000000005,-7.986,7.9860012678,32.37,5.91,32.9050907915,79.05,32.7545,-7.986,33.7139951096,0.0045000000000000005,-7.986,7.9860012678,32.75,0.0,32.75,65.81
2020-04-11 06:00:00,35.8335,-2.2545,35.9043519994,0.0035,-7.9045000000000005,7.9045007749,35.83,5.65,36.2727363181,78.99,36.2635,-7.9045000000000005,37.1149909403,0.0035,-7.9045000000000005,7.9045007749,36.26,0.0,36.26,65.76
2020-04-11 06:30:00,41.6435,-2.862,41.7417313518,0.0035,-6.962,6.9620008798,41.64,4.1,41.8413623105,78.73,42.1535,-6.962,42.724548052,0.0035,-6.962,6.9620008798,42.15,0.0,42.15,65.55
2020-04-11 07:00:00,37.5035,-2.7199999999999998,37.6020067583,0.0035,-7.01,7.0100008738,37.5,4.29,37.7445903409,78.73,37.9835,-7.01,38.6249449482,0.0035,-7.01,7.0100008738,37.98,0.0,37.98,65.55
2020-04-11 07:30:00,35.5335,-3.049,35.6640718826,0.0035,-6.359,6.3590009632,35.53,3.31,35.6838478867,78.54,35.9535,-6.359,36.5115193227,0.0035,-6.359,6.3590009632,35.95,0.0,35.95,65.41
2020-04-11 08:00:00,17.8335,-3.112,18.1029905333,0.0035,-4.712,4.7120012999,17.83,1.6,17.9016451758,78.68,18.0435,-4.712,18.6486148614,0.0035,-4.712,4.7120012999,18.04,0.0,18.04,65.51
2020-04-11 08:30:00,13.166,-2.7625,13.4526934942,0.116,-5.1925,5.1937955534,13.05,2.43,13.2743135416,78.84,13.326,-5.1925,14.3018996028,0.116,-5.1925,5.1937955534,13.21,0.0,13.21,65.62
2020-04-11 09:00:00,20.914,-2.9815,21.1254523798,0.004,-5.2415,5.2415015263,20.91,2.26,21.0317783366,78.49,21.184,-5.2415,21.8228132524,0.004,-5.2415,5.2415015263,21.18,0.0,21.18,65.36
2020-04-11 09:30:00,24.6335,-2.692,24.780157107,0.0035,-5.472,5.4720011193,24.63,2.7800000000000002,24.7863934448,78.45,24.9235,-5.472,25.5171243727,0.0035,-5.472,5.4720011193,24.92,0.0,24.92,65.36
2020-04-11 10:00:00,26.814,-3.204,27.0047442499,0.004,-4.884,4.884001638,26.81,1.6800000000000002,26.8625855047,78.16,27.134,-4.884,27.5700455567,0.004,-4.884,4.884001638,27.13,0.0,27.13,65.1
2020-04-11 10:30:00,35.2535,-2.991,35.3801546527,0.0035,-5.341,5.3410011468,35.25,2.35,35.3282464892,77.93,35.6935,-5.341,36.0908883688,0.0035,-5.341,5.3410011468,35.69,0.0,35.69,64.92
2020-04-11 11:00:00,33.8635,-3.567,34.0508461165,0.0035,-3.867,3.8670015839,33.86,0.30000000000000004,33.8613289757,77.79,34.3135,-3.867,34.5307105523,0.0035,-3.867,3.8670015839,34.31,0.0,34.31,64.8
2020-04-11 11:30:00,35.2135,-3.222,35.3605976512,0.0035,-4.432,4.432001382,35.21,1.21,35.2307848337,78.18,35.6135,-4.432,35.888215423,0.0035,-4.432,4.432001382,35.61,0.0,35.61,65.13
2020-04-11 12:00:00,30.9215,-3.382,31.1059011483,0.061500000000000006,-4.102,4.1024609992,30.86,0.72,30.8683980796,78.27,31.3115,-4.102,31.5790505913,0.061500000000000006,-4.102,4.1024609992,31.25,0.0,31.25,65.2
2020-04-11 12:30:00,22.4305,-3.6515,22.7257735292,0.5105000000000001,-3.8115,3.8455353984,21.92,0.16,21.9205839338,78.42,22.7005,-3.8115,23.0182586765,0.5105000000000001,-3.8115,3.8455353984,22.19,0.0,22.19,65.31
2020-04-11 13:00:00,20.9165,-3.1865,21.1578296264,0.3865,-4.7065,4.7223431154,20.53,1.52,20.5861919742,78.27,21.1565,-4.7065,21.6736853004,0.3865,-4.7065,4.7223431154,20.77,0.0,20.77,65.2
2020-04-11 13:30:00,14.3605,-2.7905,14.6291096961,0.7605000000000001,-4.9105,4.9690412053,13.6,2.12,13.7642435317,78.78,14.5205,-4.9105,15.3283374995,0.7605000000000001,-4.9105,4.9690412053,13.76,0.0,13.76,65.62
2020-04-11 14:00:00,29.025,-2.6475,29.1454950421,0.8250000000000001,-5.9875,6.0440699243,28.2,3.34,28.3971054863,78.82,29.385,-5.9875,29.9888042651,0.8250000000000001,-5.9875,6.0440699243,28.56,0.0,28.56,65.66
2020-04-11 14:30:00,26.5145,-2.4475,26.6272222828,1.6545,-6.2075,6.4242062934,24.86,3.76,25.1427365257,78.67,26.8145,-6.2075,27.5236346891,1.6545,-6.2075,6.4242062934,25.16,0.0,25.16,65.54
2020-04-11 15:00:00,25.372,-2.5115,25.4960000049,1.732,-6.1215,6.3618068385,23.64,3.61,23.9140481726,78.75,25.662,-6.1215,26.3820205111,1.732,-6.1215,6.3618068385,23.93,0.0,23.93,65.54
2020-04-11 15:30:00,42.1,-2.328,42.1643164773,1.71,-6.848,7.0582720265,40.39,4.52,40.6421271589,78.69,42.61,-6.848,43.1567747173,1.71,-6.848,7.0582720265,40.9,0.0,40.9,65.54
2020-04-11 16:00:00,43.533,-2.3355,43.5956035541,1.7229999999999999,-7.3655,7.5643452625,41.81,5.03,42.1114829945,78.58,44.053,-7.3655,44.6644981977,1.7229999999999999,-7.3655,7.5643452625,42.33,0.0,42.33,65.45
2020-04-11 16:30:00,30.208,-2.2185,30.2893546688,1.9580000000000002,-6.4285,6.7200726373,28.25,4.21,28.5619782228,78.79,30.548000000000002,-6.4285,31.2170773176,1.9580000000000002,-6.4285,6.7200726373,28.59,0.0,28.59,65.61
2020-04-11 17:00:00,27.1715,-2.3165,27.2700675558,2.0315,-6.2865,6.6065932598,25.14,3.9699999999999998,25.4515323704,78.98,27.4715,-6.2865,28.1816144765,2.0315,-6.2865,6.6065932598,25.44,0.0,25.44,65.74
2020-04-11 17:30:00,26.683,-1.8545,26.7473673331,1.863,-6.9145,7.1610808716,24.82,5.06,25.3305349332,79.14,26.993,-6.9145,27.86453587,1.863,-6.9145,7.1610808716,25.13,0.0,25.13,65.88
2020-04-11 18:00:00,29.159,-2.035,29.2299248374,1.439,-6.865,7.0141960338,27.72,4.83,28.1376491555,79.0,29.499,-6.865,30.2872782864,1.439,-6.865,7.0141960338,28.06,0.0,28.06,65.76
2020-04-11 18:30:00,32.842,-2.7305,32.9553120794,1.312,-5.8805,6.0250829247,31.53,3.15,31.6869594628,78.53,33.232,-5.8805,33.7482755745,1.312,-5.8805,6.0250829247,31.92,0.0,31.92,65.36
2020-04-11 19:00:00,35.856,-3.0325,35.9840074512,1.046,-5.7525,5.8468258269,34.81,2.7199999999999998,34.9161065985,78.28,36.286,-5.7525,36.7391487687,1.046,-5.7525,5.8468258269,35.24,0.0,35.24,65.15
2020-04-11 19:30:00,51.934,-3.011,52.0212117986,0.764,-6.761,6.8040294679,51.17,3.75,51.307225612,78.0,52.584,-6.761,53.0168669104,0.764,-6.761,6.8040294679,51.82,0.0,51.82,64.92
2020-04-11 20:00:00,49.949,-3.2105,50.0520719976,0.909,-5.5305,5.6047043856,49.04,2.32,49.0948469801,77.65,50.569,-5.5305,50.8705237957,0.909,-5.5305,5.6047043856,49.66,0.0,49.66,64.64
2020-04-11 20:30:00,40.0045,-3.298,40.1402145516,0.5745,-4.578,4.6139066148,39.43,1.28,39.4507705882,77.77,40.4845,-4.578,40.7425186292,0.5745,-4.578,4.6139066148,39.91,0.0,39.91,64.73
2020-04-11 21:00:00,43.553,-3.7355,43.7129016338,1.133,-4.4155,4.5585446417,42.42,0.68,42.4254499092,77.72,44.093,-4.4155,44.3135339287,1.133,-4.4155,4.5585446417,42.96,0.0,42.96,64.68
2020-04-11 21:30:00,50.1915,-3.3515,50.3032725029,0.7815000000000001,-5.2515,5.30933089,49.41,1.9,49.446517572,77.65,50.8115,-5.2515,51.0821572029,0.7815000000000001,-5.2515,5.30933089,50.03,0.0,50.03,64.63
2020-04-11 22:00:00,44.463,-3.6995,44.6166411695,1.043,-4.8195,4.9310677596,43.42,1.12,43.4344425543,77.65,45.003,-4.8195,45.2603312985,1.043,-4.8195,4.9310677596,43.96,0.0,43.96,64.63
2020-04-11 22:30:00,47.3775,-3.8805,47.5361524158,0.8875000000000001,-4.6005,4.6853235214,46.49,0.72,46.4955750583,77.52,47.9575,-4.6005,48.1776546388,0.8875000000000001,-4.6005,4.6853235214,47.07,0.0,47.07,64.52
2020-04-11 23:00:00,40.583,-2.4095,40.6544656741,0.393,-5.5695,5.5833483905,40.19,3.16,40.3140384978,77.47,41.073,-5.5695,41.4488921354,0.393,-5.5695,5.5833483905,40.68,0.0,40.68,64.46
2020-04-11 23:30:00,48.242,-2.116,48.2883839034,0.022,-6.306,6.306038376,48.22,4.19,48.4016993503,77.47,48.842,-6.306,49.2474019619,0.022,-6.306,6.306038376,48.82,0.0,48.82,64.46
2020-04-12 00:00:00,47.1765,-2.0605,47.2214761787,0.0965,-6.5705,6.5712086027000005,47.08,4.51,47.2955230439,77.64,47.7465,-6.5705,48.1964701249,0.0965,-6.5705,6.5712086027000005,47.65,0.0,47.65,64.62
2020-04-12 00:30:00,46.7755,-1.8695,46.812844717,0.17550000000000002,-7.1095,7.1116658035,46.6,5.24,46.8936840097,77.79,47.3655,-7.1095,47.896091495,0.17550000000000002,-7.1095,7.1116658035,47.19,0.0,47.19,64.75
2020-04-12 01:00:00,44.9055,-2.0315,44.9514284812,0.10550000000000001,-6.6915,6.6923316191,44.8,4.66,45.041709559,77.79,45.4455,-6.6915,45.9354943644,0.10550000000000001,-6.6915,6.6923316191,45.34,0.0,45.34,64.75
2020-04-12 01:30:00,44.9635,-2.0915,45.0121173075,0.3935,-6.2415,6.2538919482,44.57,4.15,44.7627903509,77.93,45.5235,-6.2415,45.9493783908,0.3935,-6.2415,6.2538919482,45.13,0.0,45.13,64.87
2020-04-12 02:00:00,41.495,-2.019,41.5440896639,0.195,-6.409,6.4119658452,41.3,4.39,41.5326630497,77.93,41.985,-6.409,42.4713492369,0.195,-6.409,6.4119658452,41.79,0.0,41.79,64.87
2020-04-12 02:30:00,31.718,-1.8405,31.7713544604,0.008,-5.7705,5.7705055454,31.71,3.93,31.9526055276,78.22,32.108,-5.7705,32.6224207295,0.008,-5.7705,5.7705055454,32.1,0.0,32.1,65.11
2020-04-12 03:00:00,28.8535,-1.621,28.8989983088,0.0035,-6.011,6.011001019,28.85,4.39,29.1820938248,78.27,29.2035,-6.011,29.8157095044,0.0035,-6.011,6.011001019,29.2,0.0,29.2,65.15
2020-04-12 03:30:00,26.5035,-1.3505,26.5378854188,0.0035,-6.3705,6.3705009615,26.5,5.02,26.9712884379,78.38,26.8235,-6.3705,27.5696104887,0.0035,-6.3705,6.3705009615,26.82,0.0,26.82,65.23
2020-04-12 04:00:00,25.874,-1.121,25.8982724713,0.004,-6.871,6.8710011643,25.87,5.75,26.5013094016,78.53,26.184,-6.871,27.0705097292,0.004,-6.871,6.8710011643,26.18,0.0,26.18,65.36
2020-04-12 04:30:00,24.9255,-1.0265,24.9466280788,0.0055000000000000005,-6.8665,6.8665022027,24.92,5.84,25.5951557917,78.58,25.2355,-6.8665,26.1529975815,0.0055000000000000005,-6.8665,6.8665022027,25.23,0.0,25.23,65.4
2020-04-12 05:00:00,33.4375,-1.016,33.4529320426,0.0475,-7.746,7.7461456383,33.39,6.73,34.0614885171,78.54,33.8475,-7.746,34.7225254302,0.0475,-7.746,7.7461456383,33.8,0.0,33.8,65.4
2020-04-12 05:30:00,31.58,-2.051,31.6465322113,0.11,-7.741,7.7417815133,31.47,5.69,31.9802595362,78.76,31.96,-7.741,32.8841098557,0.11,-7.741,7.7417815133,31.85,0.0,31.85,65.55
