Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-12 06:00:00,44.319,-1.8435000000000001,44.3573246854,0.159,-9.5735,9.5748202725,44.16,7.73,44.8314454373,78.99,44.859,-9.5735,45.8691811923,0.159,-9.5735,9.5748202725,44.7,0.0,44.7,65.76
2020-04-12 06:30:00,43.8885,-1.976,43.9329603857,0.2985,-9.496,9.5006904091,43.59,7.52,44.233906678,78.99,44.4185,-9.496,45.4222099666,0.2985,-9.496,9.5006904091,44.12,0.0,44.12,65.76
2020-04-12 07:00:00,44.605,-1.9505,44.6476256396,0.585,-9.4205,9.4386463675,44.02,7.47,44.6493146644,78.91,45.145,-9.4205,46.1174245297,0.585,-9.4205,9.4386463675,44.56,0.0,44.56,65.69
2020-04-12 07:30:00,40.869,-2.1835,40.9272871475,0.849,-8.5235,8.5656787968,40.02,6.34,40.5190819244,78.78,41.339,-8.5235,42.2085651645,0.849,-8.5235,8.5656787968,40.49,0.0,40.49,65.58
2020-04-12 08:00:00,30.8925,-2.2785,30.9764122923,0.7825000000000001,-7.6185,7.6585800577,30.11,5.34,30.5798577498,79.04,31.2425,-7.6185,32.1579748818,0.7825000000000001,-7.6185,7.6585800577,30.46,0.0,30.46,65.79
2020-04-12 08:30:00,35.2435,-2.779,35.3528942698,0.3735,-6.489,6.4997402448,34.87,3.71,35.0668076677,78.92,35.6735,-6.489,36.2588709594,0.3735,-6.489,6.4997402448,35.3,0.0,35.3,65.69
2020-04-12 09:00:00,27.408,-2.849,27.5556757311,0.188,-5.409,5.4122661612,27.22,2.56,27.3401170444,79.13,27.718,-5.409,28.2408357702,0.188,-5.409,5.4122661612,27.53,0.0,27.53,65.86
2020-04-12 09:30:00,19.1265,-3.465,19.4378297978,0.08650000000000001,-3.675,3.6760178522,19.04,0.21,19.041158053,78.78,19.3565,-3.675,19.702276956,0.08650000000000001,-3.675,3.6760178522,19.27,0.0,19.27,65.56
2020-04-12 10:00:00,23.1495,-3.4355,23.4030342157,0.1295,-3.5355,3.5378708993,23.02,0.1,23.0202172014,78.48,23.4395,-3.5355,23.7046392189,0.1295,-3.5355,3.5378708993,23.31,0.0,23.31,65.33
2020-04-12 10:30:00,39.688,-3.8825000000000003,39.8774516519,0.108,-3.8725,3.8740057111,39.58,-0.01,39.5800012633,78.01,40.198,-3.8725,40.3840991016,0.108,-3.8725,3.8740057111,40.09,0.0,40.09,64.97
2020-04-12 11:00:00,33.3245,-3.777,33.5378596403,0.0045000000000000005,-3.077,3.0770032905,33.32,-0.7000000000000001,33.32735213,78.09,33.6945,-3.077,33.8347049529,0.0045000000000000005,-3.077,3.0770032905,33.69,0.0,33.69,65.03
2020-04-12 11:30:00,41.2235,-4.193,41.4361943384,0.0035,-2.483,2.4830024668,41.22,-1.71,41.2554541849,77.74,41.7735,-2.483,41.8472291944,0.0035,-2.483,2.4830024668,41.77,0.0,41.77,64.75
2020-04-12 12:00:00,43.4835,-4.315,43.6970708086,0.0035,-2.435,2.4350025154,43.48,-1.88,43.5206249955,77.74,44.0035,-2.435,44.0708207009,0.0035,-2.435,2.4350025154,44.0,0.0,44.0,64.75
2020-04-12 12:30:00,45.6535,-4.062,45.8338510956,0.0035,-2.5220000000000002,2.5220024286,45.65,-1.54,45.6759685174,77.74,46.2435,-2.5220000000000002,46.3122205929,0.0035,-2.5220000000000002,2.5220024286,46.24,0.0,46.24,64.75
2020-04-12 13:00:00,44.1835,-3.9855,44.3628885725,0.0035,-2.6555,2.6555023065,44.18,-1.33,44.2000147059,77.89,44.7135,-2.6555,44.7922846314,0.0035,-2.6555,2.6555023065,44.71,0.0,44.71,64.88
2020-04-12 13:30:00,40.2035,-3.762,40.3791289684,0.0035,-2.592,2.592002363,40.2,-1.17,40.2170225153,78.1,40.6835,-2.592,40.7659862661,0.0035,-2.592,2.592002363,40.68,0.0,40.68,65.03
2020-04-12 14:00:00,35.4335,-3.2265,35.5800959035,0.0035,-3.4365,3.4365017823,35.43,0.21,35.4306223485,78.29,35.8635,-3.4365,36.0277693523,0.0035,-3.4365,3.4365017823,35.86,0.0,35.86,65.21
2020-04-12 14:30:00,33.743,-3.3155,33.9054949713,0.003,-3.3955,3.3955013253,33.74,0.08,33.7400948428,78.48,34.153,-3.3955,34.3213756899,0.003,-3.3955,3.3955013253,34.15,0.0,34.15,65.36
2020-04-12 15:00:00,22.853,-2.9205,23.0388569432,0.003,-4.0305,4.0305011165,22.85,1.11,22.8769447261,78.55,23.123,-4.0305,23.471643727100002,0.003,-4.0305,4.0305011165,23.12,0.0,23.12,65.42
2020-04-12 15:30:00,11.5645,-3.0345,11.9559964244,0.20450000000000002,-3.6745,3.6801862045,11.36,0.64,11.3780138864,78.68,11.6945,-3.6745,12.2581923831,0.20450000000000002,-3.6745,3.6801862045,11.49,0.0,11.49,65.5
2020-04-12 16:00:00,13.4135,-2.99,13.7427101494,0.14350000000000002,-4.6,4.6022377438,13.27,1.6099999999999999,13.3673108739,78.68,13.5735,-4.6,14.3317794516,0.14350000000000002,-4.6,4.6022377438,13.43,0.0,13.43,65.5
2020-04-12 16:30:00,21.671,-2.9775,21.8745913619,0.401,-4.9675,4.9836590222,21.27,1.99,21.3628883815,78.24,21.941,-4.9675,22.4963005236,0.401,-4.9675,4.9836590222,21.54,0.0,21.54,65.15
2020-04-12 17:00:00,32.555,-3.502,32.7428164488,0.47500000000000003,-4.592,4.6165018141,32.08,1.09,32.0985124266,77.88,32.955,-4.592,33.2733901038,0.47500000000000003,-4.592,4.6165018141,32.48,0.0,32.48,64.87
2020-04-12 17:30:00,37.176,-3.614,37.3512512776,1.126,-4.7940000000000005,4.9244605796,36.05,1.18,36.0693068966,77.69,37.606,-4.7940000000000005,37.910337271,1.126,-4.7940000000000005,4.9244605796,36.48,0.0,36.48,64.71
2020-04-12 18:00:00,35.249,-3.7665,35.4496618214,1.759,-4.3865,4.72604097,33.49,0.62,33.4957385349,77.48,35.659,-4.3865,35.9277840014,1.759,-4.3865,4.72604097,33.9,0.0,33.9,64.56
2020-04-12 18:30:00,37.2015,-3.564,37.371830277,1.8315000000000001,-4.854,5.1880351049,35.37,1.29,35.3935163554,77.62,37.6515,-4.854,37.9630974533,1.8315000000000001,-4.854,5.1880351049,35.82,0.0,35.82,64.67
2020-04-12 19:00:00,21.6945,-3.918,22.0454542763,2.2145,-4.478,4.9956475306,19.48,0.56,19.488047619,77.85,21.924500000000002,-4.478,22.3771353003,2.2145,-4.478,4.9956475306,19.71,0.0,19.71,64.85
2020-04-12 19:30:00,25.019,-3.4635,25.2575967434,3.109,-5.4735,6.2948457686,21.91,2.01,22.0020044541,78.0,25.289,-5.4735,25.8745574503,3.109,-5.4735,6.2948457686,22.18,0.0,22.18,64.99
2020-04-12 20:00:00,25.591,-3.7535,25.8648031744,3.801,-4.9135,6.2120916968,21.79,1.16,21.8208547037,77.83,25.841,-4.9135,26.3039875922,3.801,-4.9135,6.2120916968,22.04,0.0,22.04,64.85
2020-04-12 20:30:00,20.314,-4.2295,20.7496329184,3.404,-3.5395,4.9107307246000005,16.91,-0.6900000000000001,16.9240716141,77.43,20.534,-3.5395,20.8368235643,3.404,-3.5395,4.9107307246000005,17.13,0.0,17.13,64.51
2020-04-12 21:00:00,18.215,-3.6950000000000003,18.5859960723,5.305,-4.665,7.0643647981,12.91,0.97,12.9463894581,77.84,18.365,-4.665,18.9482307881,5.305,-4.665,7.0643647981,13.06,0.0,13.06,64.85
2020-04-12 21:30:00,20.6185,-3.409,20.8984167642,6.6785,-5.419,8.6004606417,13.94,2.01,14.084164867,77.91,20.7885,-5.419,21.4831862918,6.6785,-5.419,8.6004606417,14.11,0.0,14.11,64.9
2020-04-12 22:00:00,26.37,-3.1495,26.5574142237,8.37,-7.0195,10.9238399956,18.0,3.87,18.4113253189,78.06,26.59,-7.0195,27.5009359886,8.37,-7.0195,10.9238399956,18.22,0.0,18.22,65.03
2020-04-12 22:30:00,22.116,-2.61,22.2694758807,11.366,-7.87,13.8247190207,10.75,5.26,11.9678778403,78.17,22.236,-7.87,23.5876365073,11.366,-7.87,13.8247190207,10.87,0.0,10.87,65.13
2020-04-12 23:00:00,22.0005,-2.1045,22.1009257838,19.9605,-8.9845,21.8893307458,2.04,6.88,7.1760713486,78.44,22.0105,-8.9845,23.7735851419,19.9605,-8.9845,21.8893307458,2.05,0.0,2.05,65.35
2020-04-12 23:30:00,36.7555,-2.2145,36.8221508131,23.7655,-10.5645,26.0078382512,12.99,8.35,15.4422342943,78.02,36.8955,-10.5645,38.3782044981,23.7655,-10.5645,26.0078382512,13.13,0.0,13.13,65.0
2020-04-13 00:00:00,35.04,-1.1175,35.057815195,28.79,-11.7575,31.0982781879,6.25,10.64,12.339858184,78.28,35.13,-11.7575,37.0453196268,28.79,-11.7575,31.0982781879,6.34,0.0,6.34,65.21
2020-04-13 00:30:00,27.4665,-0.726,27.476093213,33.4265,-11.975999999999999,35.5071186982,-5.96,11.25,12.7312253927,78.4,27.3665,-11.975999999999999,29.8722262018,33.4265,-11.975999999999999,35.5071186982,-6.06,0.0,6.06,65.32
2020-04-13 01:00:00,33.4435,-0.7735000000000001,33.4524437747,34.4935,-13.1835,36.9270390703,-1.05,12.41,12.4543406088,78.05,33.4335,-13.1835,35.9388869402,34.4935,-13.1835,36.9270390703,-1.06,0.0,1.06,65.02
2020-04-13 01:30:00,28.2285,-0.7455,28.2383424177,35.3585,-13.0955,37.7056447034,-7.13,12.35,14.2604137387,78.22,28.1185,-13.0955,31.0184165054,35.3585,-13.0955,37.7056447034,-7.24,0.0,7.24,65.16
2020-04-13 02:00:00,23.661,-0.6375000000000001,23.6695865458,35.471,-13.2575,37.8675738231,-11.81,12.62,17.2841112008,78.39,23.501,-13.2575,26.9825556101,35.471,-13.2575,37.8675738231,-11.97,0.0,11.97,65.27
2020-04-13 02:30:00,20.867,-0.81,20.8827150773,34.957,-12.23,37.0346425526,-14.09,11.42,18.1368271757,78.5,20.657,-12.23,24.0059273722,34.957,-12.23,37.0346425526,-14.3,0.0,14.3,65.37
2020-04-13 03:00:00,26.176,-0.41050000000000003,26.1792185951,35.526,-13.4305,37.9799289922,-9.35,13.02,16.0294385429,78.54,26.066,-13.4305,29.3225968538,35.526,-13.4305,37.9799289922,-9.46,0.0,9.46,65.41
2020-04-13 03:30:00,33.6295,-0.552,33.6340300031,35.1595,-13.932,37.8191891009,-1.53,13.38,13.4671934715,78.43,33.5895,-13.932,36.3642012734,35.1595,-13.932,37.8191891009,-1.57,0.0,1.57,65.31
2020-04-13 04:00:00,30.0405,-0.3775,30.0428718085,34.3405,-14.0075,37.0874641422,-4.3,13.63,14.2921971719,78.67,29.9505,-14.0075,33.0642179176,34.3405,-14.0075,37.0874641422,-4.39,0.0,4.39,65.51
2020-04-13 04:30:00,23.1675,-0.048,23.1675497248,33.7275,-13.178,36.2105501235,-10.56,13.13,16.8496439132,79.08,23.0475,-13.178,26.5489536564,33.7275,-13.178,36.2105501235,-10.68,0.0,10.68,65.84
2020-04-13 05:00:00,37.608,-0.0925,37.6081137555,34.468,-14.3625,37.3406538541,3.14,14.27,14.6113825492,78.92,37.618,-14.3625,40.2665534936,34.468,-14.3625,37.3406538541,3.15,0.0,3.15,65.71
2020-04-13 05:30:00,32.399,-0.0765,32.3990903152,34.849,-14.1465,37.6108529982,-2.45,14.07,14.2817155832,78.92,32.339,-14.1465,35.2977957279,34.849,-14.1465,37.6108529982,-2.51,0.0,2.51,65.71
2020-04-13 06:00:00,28.724,-0.1295,28.724291919,33.514,-13.4895,36.1269263327,-4.79,13.36,14.1927340566,79.13,28.664,-13.4895,31.6795124055,33.514,-13.4895,36.1269263327,-4.85,0.0,4.85,65.88
2020-04-13 06:30:00,27.8745,-0.4055,27.8774493184,33.8745,-13.2955,36.3902743944,-6.0,12.89,14.218020256,78.94,27.7945,-13.2955,30.8107862688,33.8745,-13.2955,36.3902743944,-6.08,0.0,6.08,65.73
2020-04-13 07:00:00,32.573,-0.4375,32.5759379796,33.893,-13.7075,36.5599645138,-1.32,13.27,13.3354902422,78.91,32.533,-13.7075,35.3028560495,33.893,-13.7075,36.5599645138,-1.3599999999999999,0.0,1.3599999999999999,65.73
2020-04-13 07:30:00,38.224,-0.5115000000000001,38.2274222025,33.924,-13.6515,36.5677621444,4.3,13.14,13.8256862397,78.77,38.284,-13.6515,40.6451486435,33.924,-13.6515,36.5677621444,4.36,0.0,4.36,65.58
2020-04-13 08:00:00,28.4505,-0.042,28.4505310012,33.9005,-13.482,36.4829854076,-5.45,13.44,14.5029686616,79.1,28.3705,-13.482,31.4109788808,33.9005,-13.482,36.4829854076,-5.53,0.0,5.53,65.84
2020-04-13 08:30:00,24.283,-0.20700000000000002,24.2838822679,33.773,-13.057,36.2091256177,-9.49,12.85,15.9744358273,78.98,24.163,-13.057,27.4651746399,33.773,-13.057,36.2091256177,-9.61,0.0,9.61,65.75
2020-04-13 09:00:00,35.6965,-0.3295,35.6980207084,33.1765,-13.7295,35.905143399,2.52,13.4,13.6348964059,78.71,35.7065,-13.7295,38.255108319,33.1765,-13.7295,35.905143399,2.5300000000000002,0.0,2.5300000000000002,65.53
2020-04-13 09:30:00,31.895,-0.9135000000000001,31.9080790279,33.275,-12.4035,35.511581734,-1.38,11.49,11.57257534,78.45,31.865,-12.4035,34.1939327549,33.275,-12.4035,35.511581734,-1.4100000000000001,0.0,1.4100000000000001,65.32
2020-04-13 10:00:00,37.1265,-1.016,37.1403992742,32.6465,-12.746,35.046461708,4.48,11.73,12.5564047402,78.24,37.1865,-12.746,39.310256909,32.6465,-12.746,35.046461708,4.54,0.0,4.54,65.14
2020-04-13 10:30:00,42.069,-0.9105000000000001,42.078851829,33.219,-13.4305,35.8312753227,8.85,12.52,15.3320872682,78.17,42.179,-13.4305,44.2656342014,33.219,-13.4305,35.8312753227,8.96,0.0,8.96,65.08
2020-04-13 11:00:00,26.2735,-0.9335,26.2900784423,32.6935,-11.6535,34.7083420016,-6.42,10.72,12.4953911503,78.44,26.1635,-11.6535,28.6414523811,32.6935,-11.6535,34.7083420016,-6.53,0.0,6.53,65.32
2020-04-13 11:30:00,21.652,-0.7255,21.6641513623,32.002,-11.4155,33.9770752751,-10.35,10.69,14.8794690765,78.5,21.532,-11.4155,24.3708978959,32.002,-11.4155,33.9770752751,-10.47,0.0,10.47,65.36
2020-04-13 12:00:00,37.78,-0.706,37.7865959832,29.44,-12.536,31.9978889304,8.34,11.83,14.4742702752,78.23,37.9,-12.536,39.9194350661,29.44,-12.536,31.9978889304,8.46,0.0,8.46,65.15
2020-04-13 12:30:00,41.2465,-1.2974999999999999,41.2669028218,29.9265,-11.3375,32.0020985015,11.32,10.04,15.1308955452,77.94,41.3865,-11.3375,42.9113188856,29.9265,-11.3375,32.0020985015,11.46,0.0,11.46,64.9
2020-04-13 13:00:00,38.8935,-1.297,38.9151198283,28.4935,-10.987,30.5383973262,10.4,9.69,14.2146438577,77.89,39.0235,-10.987,40.5406921654,28.4935,-10.987,30.5383973262,10.53,0.0,10.53,64.9
2020-04-13 13:30:00,37.0895,-1.3905,37.1155560446,26.6595,-10.2505,28.5622423927,10.43,8.86,13.6851927279,78.16,37.1895,-10.2505,38.576309576,26.6595,-10.2505,28.5622423927,10.53,0.0,10.53,65.09
2020-04-13 14:00:00,31.784,-1.4655,31.817767776,28.464,-10.1355,30.2146927214,3.32,8.67,9.2839269708,78.28,31.844,-10.1355,33.4180893567,28.464,-10.1355,30.2146927214,3.38,0.0,3.38,65.18
2020-04-13 14:30:00,29.6655,-1.505,29.7036515474,23.8955,-9.845,25.8441278679,5.77,8.34,10.1414249492,78.62,29.7255,-9.845,31.3134056795,23.8955,-9.845,25.8441278679,5.83,0.0,5.83,65.47
2020-04-13 15:00:00,19.948,-1.3335,19.9925217581,21.578,-9.6735,23.647128499,-1.63,8.34,8.4977938313,78.91,19.898,-9.6735,22.1248052251,21.578,-9.6735,23.647128499,-1.6800000000000002,0.0,1.6800000000000002,65.71
2020-04-13 15:30:00,14.9465,-1.4335,15.0150852312,18.7965,-8.4535,20.6099508612,-3.85,7.02,8.006428667,79.19,14.9065,-8.4535,17.1366684189,18.7965,-8.4535,20.6099508612,-3.89,0.0,3.89,65.92
2020-04-13 16:00:00,15.243,-0.9005000000000001,15.2695759355,18.983,-8.8005,20.9237446278,-3.74,7.9,8.7405720637,79.25,15.183,-8.8005,17.5491392738,18.983,-8.8005,20.9237446278,-3.8,0.0,3.8,65.97
2020-04-13 16:30:00,14.827,-0.684,14.8427687781,18.767,-9.284,20.937835251,-3.94,8.6,9.4595771576,79.32,14.757,-9.284,17.4344975551,18.767,-9.284,20.937835251,-4.01,0.0,4.01,66.02
2020-04-13 17:00:00,12.714,-1.055,12.7576965397,18.324,-8.755,20.3081018562,-5.61,7.7,9.5269145058,79.16,12.634,-8.755,15.3710110598,18.324,-8.755,20.3081018562,-5.69,0.0,5.69,65.91
2020-04-13 17:30:00,17.0475,-1.7045,17.132500591,17.0175,-7.8945,18.7594892388,0.03,6.19,6.1900726975,78.92,17.0275,-7.8945,18.7685611196,17.0175,-7.8945,18.7594892388,0.01,0.0,0.01,65.71
2020-04-13 18:00:00,28.685,-2.0385,28.7573417974,15.875,-7.9985,17.7761533311,12.81,5.96,14.1286128123,78.42,28.855,-7.9985,29.9430630906,15.875,-7.9985,17.7761533311,12.98,0.0,12.98,65.29
2020-04-13 18:30:00,29.009,-2.1895,29.0915106388,14.529,-8.2495,16.7076656434,14.48,6.06,15.6969423774,78.37,29.179,-8.2495,30.3227355502,14.529,-8.2495,16.7076656434,14.65,0.0,14.65,65.26
2020-04-13 19:00:00,34.3555,-2.1585,34.4232407321,13.8455,-8.3585,16.1728906662,20.51,6.2,21.4266212922,78.24,34.6255,-8.3585,35.620075414,13.8455,-8.3585,16.1728906662,20.78,0.0,20.78,65.14
2020-04-13 19:30:00,40.163,-2.186,40.2224460345,14.033,-8.516,16.4148513548,26.13,6.33,26.8857917867,78.1,40.473,-8.516,41.3592309527,14.033,-8.516,16.4148513548,26.44,0.0,26.44,65.02
2020-04-13 20:00:00,35.1825,-2.2735,35.2558804811,13.1425,-8.3535,15.5726127705,22.04,6.08,22.8632456139,78.2,35.4625,-8.3535,36.433087551,13.1425,-8.3535,15.5726127705,22.32,0.0,22.32,65.1
2020-04-13 20:30:00,25.8195,-2.6105,25.9511327402,15.5495,-7.1005,17.0939770241,10.27,4.49,11.2086127598,78.34,25.9295,-7.1005,26.884123019,15.5495,-7.1005,17.0939770241,10.38,0.0,10.38,65.21
2020-04-13 21:00:00,18.3325,-2.4575,18.4964824359,17.2325,-6.9675,18.5877678192,1.1,4.51,4.6422085261,78.34,18.3325,-6.9675,19.6118997677,17.2325,-6.9675,18.5877678192,1.1,0.0,1.1,65.21
2020-04-13 21:30:00,18.52,-2.083,18.6367724942,16.43,-7.303,17.9799529755,2.09,5.22,5.6228551466,78.55,18.54,-7.303,19.9265001694,16.43,-7.303,17.9799529755,2.11,0.0,2.11,65.36
2020-04-13 22:00:00,13.7785,-2.9435000000000002,14.0894022052,13.2585,-5.6035,14.3939930006,0.52,2.66,2.7103505308,78.46,13.7885,-5.6035,14.8836132878,13.2585,-5.6035,14.3939930006,0.53,0.0,0.53,65.27
2020-04-13 22:30:00,13.3355,-3.1065,13.69254916,9.2955,-5.5765,10.8399110928,4.04,2.47,4.7352402262,78.46,13.3655,-5.5765,14.4821939809,9.2955,-5.5765,10.8399110928,4.07,0.0,4.07,65.27
2020-04-13 23:00:00,13.0515,-2.693,13.3264361796,13.0315,-6.283,14.4670688548,0.02,3.59,3.5900557099,78.7,13.0515,-6.283,14.4850868568,13.0315,-6.283,14.4670688548,0.02,0.0,0.02,65.48
2020-04-13 23:30:00,10.3315,-2.3529999999999998,10.5960606477,15.9415,-6.783,17.3245638112,-5.61,4.43,7.1482165608,78.9,10.2615,-6.783,12.3007101929,15.9415,-6.783,17.3245638112,-5.68,0.0,5.68,65.63
2020-04-14 00:00:00,19.2225,-1.3045,19.2667129137,18.2225,-9.5745,20.5847165757,1.0,8.27,8.3302400926,79.2,19.2225,-9.5745,21.4749984051,18.2225,-9.5745,20.5847165757,1.0,0.0,1.0,65.92
2020-04-14 00:30:00,22.1455,-0.968,22.1666459856,15.8855,-10.738,19.1742993158,6.26,9.77,11.6034693088,79.2,22.2355,-10.738,24.6925515946,15.8855,-10.738,19.1742993158,6.35,0.0,6.35,65.92
2020-04-14 01:00:00,21.3315,-3.306,21.5861652048,8.7715,-6.606,10.9808218386,12.56,3.3,12.9862850731,78.76,21.4415,-6.606,22.436068244,8.7715,-6.606,10.9808218386,12.67,0.0,12.67,65.55
2020-04-14 01:30:00,23.023,-3.298,23.2580165319,6.683,-6.688,9.4547254323,16.34,3.39,16.687950743000002,78.76,23.183,-6.688,24.1284237571,6.683,-6.688,9.4547254323,16.5,0.0,16.5,65.55
2020-04-14 02:00:00,23.893,-3.2645,24.1149830862,12.603,-6.9645,14.3993009987,11.29,3.7,11.8808290956,78.33,23.993,-6.9645,24.9833606476,12.603,-6.9645,14.3993009987,11.39,0.0,11.39,65.19
2020-04-14 02:30:00,22.1285,-2.8205,22.3075263644,11.7885,-7.8905,14.185511006,10.34,5.07,11.5160974293,78.64,22.2385,-7.8905,23.5968403075,11.7885,-7.8905,14.185511006,10.45,0.0,10.45,65.45
2020-04-14 03:00:00,21.039,-2.8775,21.2348658402,7.749,-7.6275,10.8731668455,13.29,4.75,14.1133482916,78.46,21.149,-7.6275,22.4824143999,7.749,-7.6275,10.8731668455,13.4,0.0,13.4,65.31
2020-04-14 03:30:00,20.4445,-2.2265,20.5653806797,8.3445,-8.5965,11.9804212155,12.1,6.37,13.6743153394,78.71,20.5545,-8.5965,22.2797505035,8.3445,-8.5965,11.9804212155,12.21,0.0,12.21,65.51
2020-04-14 04:00:00,19.707,-2.135,19.8223125291,9.167,-8.345,12.3964879704,10.54,6.21,12.2333846502,78.79,19.797,-8.345,21.4839529417,9.167,-8.345,12.3964879704,10.63,0.0,10.63,65.59
2020-04-14 04:30:00,19.144,-2.5025,19.306870338,9.874,-7.6925,12.5168059923,9.27,5.19,10.6239823042,78.7,19.234,-7.6925,20.7152434755,9.874,-7.6925,12.5168059923,9.36,0.0,9.36,65.51
2020-04-14 05:00:00,24.6055,-2.247,24.7078861753,8.2955,-9.017,12.2524123849,16.31,6.77,17.6592468696,78.92,24.7455,-9.017,26.3371611843,8.2955,-9.017,12.2524123849,16.45,0.0,16.45,65.69
2020-04-14 05:30:00,24.608,-2.5035,24.7350192288,7.098,-8.2435,10.8782763455,17.51,5.74,18.4268201272,78.66,24.758,-8.2435,26.0943261314,7.098,-8.2435,10.8782763455,17.66,0.0,17.66,65.48
2020-04-14 06:00:00,24.8735,-2.6,25.0090184184,6.8735,-7.63,10.2694645552,18.0,5.03,18.689593361,78.73,25.0335,-7.63,26.1704608719,6.8735,-7.63,10.2694645552,18.16,0.0,18.16,65.54
2020-04-14 06:30:00,24.994,-3.1225,25.1882917692,6.134,-6.6225000000000005,9.0268190549,18.86,3.5,19.1820124075,78.35,25.164,-6.6225000000000005,26.020845533,6.134,-6.6225000000000005,9.0268190549,19.03,0.0,19.03,65.25
2020-04-14 07:00:00,28.1565,-3.854,28.4190395378,5.8365,-5.724,8.1748949993,22.32,1.87,22.3981985883,78.06,28.3665,-5.724,28.9382531997,5.8365,-5.724,8.1748949993,22.53,0.0,22.53,65.0
2020-04-14 07:30:00,31.7835,-3.9955,32.0336525001,5.7535,-5.2455,7.7857583125000005,26.03,1.25,26.0599961627,77.92,32.0235,-5.2455,32.4502669095,5.7535,-5.2455,7.7857583125000005,26.27,0.0,26.27,64.9
2020-04-14 08:00:00,34.1545,-4.426,34.440083424,5.3645,-4.216,6.8229404402,28.79,-0.21,28.7907658807,77.67,34.4345,-4.216,34.6916336636,5.3645,-4.216,6.8229404402,29.07,0.0,29.07,64.68
2020-04-14 08:30:00,34.7785,-3.9779999999999998,35.0052645505,4.4685,-4.898,6.6300751316,30.31,0.92,30.3239591742,77.86,35.0585,-4.898,35.3989947068,4.4685,-4.898,6.6300751316,30.59,0.0,30.59,64.85
2020-04-14 09:00:00,32.4945,-3.66,32.6999714105,4.0445,-5.23,6.6114204412,28.45,1.57,28.4932869287,78.07,32.7445,-5.23,33.1595413154,4.0445,-5.23,6.6114204412,28.7,0.0,28.7,65.02
2020-04-14 09:30:00,26.4775,-3.7715,26.7447605803,4.5375,-4.6115,6.4695315518,21.94,0.84,21.9560743304,77.97,26.6875,-4.6115,27.0829944522,4.5375,-4.6115,6.4695315518,22.15,0.0,22.15,64.95
2020-04-14 10:00:00,21.3215,-3.931,21.6808469219,2.4715,-3.141,3.9967728544,18.85,-0.79,18.8665471139,78.01,21.4915,-3.141,21.719817063,2.4715,-3.141,3.9967728544,19.02,0.0,19.02,64.95
2020-04-14 10:30:00,20.986,-4.2185,21.4057921659,2.036,-2.8585000000000003,3.5094612478,18.95,-1.3599999999999999,18.9987394319,77.55,21.166,-2.8585000000000003,21.3581501598,2.036,-2.8585000000000003,3.5094612478,19.13,0.0,19.13,64.6
2020-04-14 11:00:00,18.6505,-4.0145,19.0776665371,2.2405,-4.0245,4.6061307515,16.41,0.01,16.410003046900002,77.59,18.7905,-4.0245,19.2166461824,2.2405,-4.0245,4.6061307515,16.55,0.0,16.55,64.64
2020-04-14 11:30:00,16.953,-3.8355,17.3814633806,1.803,-3.7355,4.147863215,15.15,-0.1,15.1503300294,77.59,17.093,-3.7355,17.4964170404,1.803,-3.7355,4.147863215,15.29,0.0,15.29,64.64
2020-04-14 12:00:00,18.3675,-3.871,18.7709801888,1.5075,-4.111,4.37868442,16.86,0.24,16.8617080985,77.63,18.5175,-4.111,18.968345401,1.5075,-4.111,4.37868442,17.01,0.0,17.01,64.69
2020-04-14 12:30:00,27.794,-3.658,28.0336833113,0.934,-5.008,5.0943517743,26.86,1.35,26.8939045138,77.52,28.044,-5.008,28.4876464454,0.934,-5.008,5.0943517743,27.11,0.0,27.11,64.61
2020-04-14 13:00:00,27.588,-3.681,27.832490097,0.648,-4.791,4.8346235634,26.94,1.11,26.9628577862,77.39,27.828,-4.791,28.237408964,0.648,-4.791,4.8346235634,27.18,0.0,27.18,64.51
2020-04-14 13:30:00,28.9005,-3.805,29.1499043781,0.3805,-4.595,4.6107271932,28.52,0.79,28.5309393466,77.3,29.1705,-4.595,29.5301895566,0.3805,-4.595,4.6107271932,28.79,0.0,28.79,64.43
2020-04-14 14:00:00,27.8895,-3.559,28.1156662957,0.3095,-5.409,5.4178474739,27.58,1.85,27.6419771362,77.55,28.1295,-5.409,28.6448259071,0.3095,-5.409,5.4178474739,27.82,0.0,27.82,64.63
2020-04-14 14:30:00,26.8655,-3.3775,27.0769753942,0.2555,-5.4075,5.413532719,26.61,2.03,26.687319086,77.5,27.1055,-5.4075,27.6396307229,0.2555,-5.4075,5.413532719,26.85,0.0,26.85,64.63
2020-04-14 15:00:00,21.8135,-3.097,22.032253431,0.2535,-5.557,5.5627790941,21.56,2.46,21.6998894006,77.81,22.0035,-5.557,22.6943662888,0.2535,-5.557,5.5627790941,21.75,0.0,21.75,64.83
2020-04-14 15:30:00,18.8265,-3.218,19.0995451844,0.40650000000000003,-4.968,4.984602918,18.42,1.75,18.5029430092,77.71,18.9765,-4.968,19.6160285545,0.40650000000000003,-4.968,4.984602918,18.57,0.0,18.57,64.75
2020-04-14 16:00:00,23.0075,-2.8295,23.1808353279,0.5275000000000001,-6.4695,6.4909696117,22.48,3.64,22.772790782,77.92,23.2075,-6.4695,24.092374032,0.5275000000000001,-6.4695,6.4909696117,22.68,0.0,22.68,64.92
2020-04-14 16:30:00,22.3465,-2.497,22.4855747369,0.42650000000000005,-6.577,6.5908141568000005,21.92,4.08,22.2964750577,77.92,22.5365,-6.577,23.4766002916,0.42650000000000005,-6.577,6.5908141568000005,22.11,0.0,22.11,64.92
2020-04-14 17:00:00,23.1885,-3.624,23.469978872,0.35850000000000004,-4.694,4.7076701509,22.83,1.07,22.8550607087,78.04,23.3885,-4.694,23.8548856264,0.35850000000000004,-4.694,4.7076701509,23.03,0.0,23.03,65.03
2020-04-14 17:30:00,22.9335,-4.7985,23.4301306975,0.4035,-3.8885,3.9093790428,22.53,-0.91,22.5483702294,77.07,23.1735,-3.8885,23.4974793223,0.4035,-3.8885,3.9093790428,22.77,0.0,22.77,64.23
2020-04-14 18:00:00,24.335,-3.4725,24.5815068954,0.675,-6.0925,6.1297782382,23.66,2.62,23.8046214001,77.69,24.615,-6.0925,25.357775558,0.675,-6.0925,6.1297782382,23.94,0.0,23.94,64.74
2020-04-14 18:30:00,27.8275,-3.9295,28.1035714189,0.4475,-5.4195,5.4379441428,27.38,1.49,27.4205123949,77.6,28.1575,-5.4195,28.674305336,0.4475,-5.4195,5.4379441428,27.71,0.0,27.71,64.66
2020-04-14 19:00:00,27.311,-3.714,27.5623750247,0.371,-5.614,5.6262453732,26.94,1.9,27.0069176323,77.6,27.651,-5.614,28.2151519046,0.371,-5.614,5.6262453732,27.28,0.0,27.28,64.66
2020-04-14 19:30:00,27.259,-3.9055,27.5373566496,0.199,-5.1255,5.1293616806,27.06,1.22,27.0874878865,77.42,27.589,-5.1255,28.0610703867,0.199,-5.1255,5.1293616806,27.39,0.0,27.39,64.5
2020-04-14 20:00:00,27.0735,-3.847,27.3454532098,0.043500000000000004,-5.217,5.2171813511,27.03,1.37,27.0646965621,77.6,27.4135,-5.217,27.9055025264,0.043500000000000004,-5.217,5.2171813511,27.37,0.0,27.37,64.64
2020-04-14 20:30:00,25.3445,-4.378,25.7198476716,0.0845,-4.338,4.3388229107,25.26,-0.04,25.2600316706,77.49,25.6445,-4.338,26.0088182017,0.0845,-4.338,4.3388229107,25.56,0.0,25.56,64.54
2020-04-14 21:00:00,26.607,-3.8795,26.8883426274,0.107,-5.3595,5.360567997,26.5,1.48,26.5412961251,77.76,26.937,-5.3595,27.4649997133,0.107,-5.3595,5.360567997,26.83,0.0,26.83,64.76
2020-04-14 21:30:00,26.5085,-3.3205,26.715656318,0.3685,-6.4605,6.4710008886,26.14,3.14,26.3279167425,78.03,26.8285,-6.4605,27.5954067283,0.3685,-6.4605,6.4710008886,26.46,0.0,26.46,64.98
2020-04-14 22:00:00,24.594,-3.1255,24.7918048203,0.5740000000000001,-6.8055,6.8296636996,24.02,3.68,24.3002633731,78.07,24.894,-6.8055,25.8074808195,0.5740000000000001,-6.8055,6.8296636996,24.32,0.0,24.32,64.98
2020-04-14 22:30:00,23.0095,-3.775,23.3171120693,1.3595000000000002,-5.865,6.0205037372,21.65,2.09,21.7506459674,77.64,23.2695,-5.865,23.9972468265,1.3595000000000002,-5.865,6.0205037372,21.91,0.0,21.91,64.66
2020-04-14 23:00:00,28.8625,-3.0775,29.0261074293,2.5925000000000002,-7.5575,7.9897974004000005,26.27,4.48,26.6492645302,78.3,29.1925,-7.5575,30.1548978194,2.5925000000000002,-7.5575,7.9897974004000005,26.6,0.0,26.6,65.21
2020-04-14 23:30:00,26.5655,-3.1375,26.7501345137,3.0955,-7.5175,8.1298786276,23.47,4.38,23.8752026169,78.62,26.8555,-7.5175,27.8878232657,3.0955,-7.5175,8.1298786276,23.76,0.0,23.76,65.46
2020-04-15 00:00:00,26.9135,-2.4545,27.0251929225,3.4835000000000003,-8.6445,9.3199867221,23.43,6.19,24.2338812409,78.87,27.1935,-8.6445,28.5344322267,3.4835000000000003,-8.6445,9.3199867221,23.71,0.0,23.71,65.66
2020-04-15 00:30:00,22.5625,-2.302,22.6796298526,4.9625,-9.472,10.6932310482,17.6,7.17,19.0044442171,78.82,22.7725,-9.472,24.6638508804,4.9625,-9.472,10.6932310482,17.81,0.0,17.81,65.62
2020-04-15 01:00:00,18.524,-1.7930000000000001,18.6105729358,4.564,-9.953,10.949534465,13.96,8.16,16.1699474334,79.02,18.684,-9.953,21.1696496192,4.564,-9.953,10.949534465,14.12,0.0,14.12,65.8
2020-04-15 01:30:00,18.914,-1.97,19.0163165729,3.714,-8.29,9.0839361513,15.2,6.32,16.4615430625,78.94,19.084,-8.29,20.8068055213,3.714,-8.29,9.0839361513,15.37,0.0,15.37,65.72
2020-04-15 02:00:00,21.923000000000002,-2.0625,22.0198055225,0.903,-8.3825,8.4309972868,21.02,6.32,21.9495512483,78.94,22.173,-8.3825,23.7046036721,0.903,-8.3825,8.4309972868,21.27,0.0,21.27,65.72
2020-04-15 02:30:00,25.9455,-1.737,26.0035793546,0.5455,-9.657,9.6723947009,25.4,7.92,26.6061346309,79.02,26.2455,-9.657,27.9657633411,0.5455,-9.657,9.6723947009,25.7,0.0,25.7,65.8
2020-04-15 03:00:00,28.316,-1.429,28.3520351474,0.316,-9.879,9.8840526607,28.0,8.45,29.2472648294,79.13,28.636,-9.879,30.2921629634,0.316,-9.879,9.8840526607,28.32,0.0,28.32,65.89
2020-04-15 03:30:00,24.604,-1.6179999999999999,24.6571437924,0.374,-9.278,9.2855349873,24.23,7.66,25.4119755234,79.32,24.894,-9.278,26.5667559179,0.374,-9.278,9.2855349873,24.52,0.0,24.52,66.05
2020-04-15 04:00:00,24.2145,-1.3900000000000001,24.2543627055,0.2245,-9.53,9.5326439276,23.99,8.14,25.3333712719,79.28,24.4845,-9.53,26.2737823743,0.2245,-9.53,9.5326439276,24.26,0.0,24.26,66.01
2020-04-15 04:30:00,23.2495,-0.9375,23.268393939,0.2595,-10.2275,10.2307915872,22.99,9.29,24.7960521051,79.47,23.5095,-10.2275,25.6378303782,0.2595,-10.2275,10.2307915872,23.25,0.0,23.25,66.17
2020-04-15 05:00:00,24.209,-1.3085,24.2443365191,0.46900000000000003,-8.8585,8.870906563,23.74,7.55,24.911645871,79.47,24.459,-8.8585,26.013759883,0.46900000000000003,-8.8585,8.870906563,23.99,0.0,23.99,66.17
2020-04-15 05:30:00,19.133,-2.722,19.3256558233,0.603,-6.402,6.4303353723,18.53,3.68,18.891884501,78.75,19.303,-6.402,20.3369469931,0.603,-6.402,6.4303353723,18.7,0.0,18.7,65.59
2020-04-15 06:00:00,25.831,-3.095,26.0157564949,0.781,-6.145,6.1944318545,25.05,3.05,25.2349955419,78.63,26.061,-6.145,26.77567452,0.781,-6.145,6.1944318545,25.28,0.0,25.28,65.49
2020-04-15 06:30:00,20.2495,-3.333,20.5219672364,0.6695,-4.923,4.9683155345,19.58,1.5899999999999999,19.644452143,78.63,20.4095,-4.923,20.9948474453,0.6695,-4.923,4.9683155345,19.74,0.0,19.74,65.53
2020-04-15 07:00:00,22.5595,-3.478,22.8260273427,1.1695,-5.028,5.1622198955,21.39,1.55,21.44608589,78.58,22.7395,-5.028,23.2887450123,1.1695,-5.028,5.1622198955,21.57,0.0,21.57,65.46
2020-04-15 07:30:00,11.8275,-3.553,12.3496382639,1.9975,-3.483,4.0151332792,9.83,-0.07,9.8302492339,78.71,11.8875,-3.483,12.3872493012,1.9975,-3.483,4.0151332792,9.89,0.0,9.89,65.56
2020-04-15 08:00:00,9.301,-3.956,10.107350642,2.461,-1.936,3.1312325049,6.84,-2.02,7.1320403813,78.59,9.361,-1.936,9.5591012653,2.461,-1.936,3.1312325049,6.9,0.0,6.9,65.44
2020-04-15 08:30:00,8.622,-4.4415,9.6987528193,3.062,-0.5815,3.1167268488,5.5600000000000005,-3.86,6.7685448953,78.33,8.662,-0.5815,8.6814967748,3.062,-0.5815,3.1167268488,5.6,0.0,5.6,65.23
2020-04-15 09:00:00,10.2065,-4.725,11.2471448488,3.0765,0.005,3.0765040631,7.13,-4.73,8.5562725529,78.25,10.2565,0.005,10.2565012187,3.0765,0.005,3.0765040631,7.18,0.0,7.18,65.19
2020-04-15 09:30:00,10.2525,-4.349,11.136766014,3.1525,-0.789,3.2497349507,7.1,-3.56,7.9425184923,78.39,10.3025,-0.789,10.3326679638,3.1525,-0.789,3.2497349507,7.15,0.0,7.15,65.32
2020-04-15 10:00:00,10.268,-4.0515,11.0384091358,4.288,-0.9515,4.3922996539,5.98,-3.1,6.73575534,78.45,10.318,-0.9515,10.361779589,4.288,-0.9515,4.3922996539,6.03,0.0,6.03,65.38
2020-04-15 10:30:00,9.0105,-4.112,9.904425993,5.4705,0.028,5.4705716566,3.54,-4.14,5.4471276835,78.31,9.0405,0.028,9.0405433603,5.4705,0.028,5.4705716566,3.5700000000000003,0.0,3.5700000000000003,65.26
2020-04-15 11:00:00,8.554,-3.925,9.4115110901,5.114,-0.265,5.1208613533,3.44,-3.66,5.0228677068,78.31,8.574,-0.265,8.5780942522,5.114,-0.265,5.1208613533,3.46,0.0,3.46,65.26
2020-04-15 11:30:00,7.6945,-4.2285,8.7798372707,5.4445,0.2215,5.449003808,2.25,-4.45,4.9864817256,78.42,7.7245,0.2215,7.7276751032,5.4445,0.2215,5.449003808,2.2800000000000002,0.0,2.2800000000000002,65.31
2020-04-15 12:00:00,8.546,-3.9955,9.433882353,4.056,0.1945,4.0606608144,4.49,-4.19,6.1413516428,78.36,8.586,0.1945,8.5882027369,4.056,0.1945,4.0606608144,4.53,0.0,4.53,65.27
2020-04-15 12:30:00,8.9165,-3.652,9.6354074252,2.6465,-0.812,2.7682677345,6.27,-2.84,6.8832041957,78.36,8.9665,-0.812,9.0031920034,2.6465,-0.812,2.7682677345,6.32,0.0,6.32,65.27
2020-04-15 13:00:00,8.947,-3.5065,9.6095968308,1.827,-1.0265,2.0956219244,7.12,-2.48,7.5395490581,78.58,9.007,-1.0265,9.0653048073,1.827,-1.0265,2.0956219244,7.18,0.0,7.18,65.47
2020-04-15 13:30:00,9.5815,-3.4395,10.1801425579,1.5015,-1.1295,1.87890194,8.08,-2.31,8.4037194146,78.67,9.6415,-1.1295,9.7074349084,1.5015,-1.1295,1.87890194,8.14,0.0,8.14,65.57
2020-04-15 14:00:00,9.125,-3.2685,9.6927146481,2.095,-1.4485000000000001,2.5469937672,7.03,-1.82,7.2617697567,78.74,9.185,-1.4485000000000001,9.2985147873,2.095,-1.4485000000000001,2.5469937672,7.09,0.0,7.09,65.61
2020-04-15 14:30:00,9.493500000000001,-3.0615,9.9749348118,2.3135,-1.6815,2.8600217657,7.18,-1.38,7.3114157316,78.78,9.5535,-1.6815,9.7003507411,2.3135,-1.6815,2.8600217657,7.24,0.0,7.24,65.65
2020-04-15 15:00:00,9.7975,-3.004,10.2476837505,2.5875,-1.964,3.2484538245,7.21,-1.04,7.2846207863,78.84,9.8575,-1.964,10.0512487906,2.5875,-1.964,3.2484538245,7.27,0.0,7.27,65.69
2020-04-15 15:30:00,10.151,-2.9025,10.5578078809,2.6710000000000003,-2.2425,3.4875560569,7.48,-0.66,7.509061193,78.84,10.211,-2.2425,10.4543448982,2.6710000000000003,-2.2425,3.4875560569,7.54,0.0,7.54,65.69
2020-04-15 16:00:00,9.18,-2.865,9.6166847198,2.96,-2.285,3.7393615765,6.22,-0.58,6.2469832719,78.89,9.23,-2.285,9.5086342342,2.96,-2.285,3.7393615765,6.27,0.0,6.27,65.69
2020-04-15 16:30:00,9.994,-2.742,10.3633295808,3.294,-2.832,4.3440372927,6.7,0.09,6.7006044503,78.89,10.044,-2.832,10.4356197708,3.294,-2.832,4.3440372927,6.75,0.0,6.75,65.75
2020-04-15 17:00:00,9.4605,-2.7805,9.8606409782,2.5605,-2.8205,3.8093805927,6.9,0.04,6.9001159411,78.89,9.5105,-2.8205,9.9199208918,2.5605,-2.8205,3.8093805927,6.95,0.0,6.95,65.75
2020-04-15 17:30:00,9.7015,-3.505,10.3152376245,2.5915,-1.195,2.8537514345,7.11,-2.31,7.4758410898,78.47,9.7715,-1.195,9.8442997339,2.5915,-1.195,2.8537514345,7.18,0.0,7.18,65.37
2020-04-15 18:00:00,10.6,-4.0735,11.3557651548,2.84,-0.3235,2.8583653108,7.76,-3.75,8.618590372,78.04,10.66,-0.3235,10.6649075125,2.84,-0.3235,2.8583653108,7.82,0.0,7.82,65.02
2020-04-15 18:30:00,10.832,-4.358,11.675803527,2.672,0.292,2.6879077365,8.16,-4.65,9.3919167373,77.91,10.902,0.292,10.9059097741,2.672,0.292,2.6879077365,8.23,0.0,8.23,64.91
2020-04-15 19:00:00,9.682,-4.635,10.7342605241,2.7720000000000002,1.035,2.9589202423,6.91,-5.67,8.9385121804,77.8,9.752,1.035,9.8067695497,2.7720000000000002,1.035,2.9589202423,6.98,0.0,6.98,64.82
2020-04-15 19:30:00,10.681000000000001,-4.609,11.6329979799,2.451,0.771,2.5694049895,8.23,-5.38,9.832461543299999,77.8,10.761,0.771,10.7885848006,2.451,0.771,2.5694049895,8.31,0.0,8.31,64.82
2020-04-15 20:00:00,10.722,-4.507,11.6307494599,3.502,0.293,3.5142357633,7.22,-4.8,8.6699711649,77.8,10.782,0.293,10.7859803912,3.502,0.293,3.5142357633,7.28,0.0,7.28,64.82
2020-04-15 20:30:00,10.5995,-4.481,11.5077696036,2.7495000000000003,0.259,2.7616718216000002,7.85,-4.74,9.1700654305,77.54,10.6795,0.259,10.6826401816,2.7495000000000003,0.259,2.7616718216000002,7.93,0.0,7.93,64.59
2020-04-15 21:00:00,10.8615,-5.3445,12.1051998125,3.1415,1.4455,3.4581053338,7.72,-6.79,10.2811721122,77.54,10.9415,1.4455,11.0365706857,3.1415,1.4455,3.4581053338,7.8,0.0,7.8,64.55
2020-04-15 21:30:00,9.717,-5.0665,10.9585359994,4.417,0.6035,4.4580378251,5.3,-5.67,7.7613723013,77.81,9.757,0.6035,9.7756463341,4.417,0.6035,4.4580378251,5.34,0.0,5.34,64.79
2020-04-15 22:00:00,11.2645,-4.8925,12.2811040424,4.9945,-0.0425,4.9946808206,6.27,-4.85,7.9268783263,78.07,11.3445,-0.0425,11.3445796088,4.9945,-0.0425,4.9946808206,6.35,0.0,6.35,64.98
2020-04-15 22:30:00,11.295,-5.1725,12.4230343012,6.545,0.9975,6.6205763533,4.75,-6.17,7.7866167236,77.81,11.355,0.9975,11.39872937,6.545,0.9975,6.6205763533,4.8100000000000005,0.0,4.8100000000000005,64.77
2020-04-15 23:00:00,13.725,-4.0795,14.3184477249,8.385,-1.1095,8.4580857911,5.34,-2.9699999999999998,6.1103600549,78.14,13.775,-1.1095,13.8196098082,8.385,-1.1095,8.4580857911,5.39,0.0,5.39,65.04
2020-04-15 23:30:00,11.6935,-3.7775,12.2885087989,6.8035,-1.6775,7.0072547049,4.89,-2.1,5.3218511817,78.49,11.7335,-1.6775,11.8528067773,6.8035,-1.6775,7.0072547049,4.93,0.0,4.93,65.32
2020-04-16 00:00:00,13.424,-3.4015,13.8482482015,7.304,-3.1915,7.9708273253,6.12,-0.21,6.1236018812,78.82,13.494,-3.1915,13.8662795389,7.304,-3.1915,7.9708273253,6.19,0.0,6.19,65.58
2020-04-16 00:30:00,16.201,-2.895,16.4576251628,4.311,-4.795,6.4480032568,11.89,1.9,12.0408512988,78.67,16.301,-4.795,16.991604574,4.311,-4.795,6.4480032568,11.99,0.0,11.99,65.46
2020-04-16 01:00:00,14.372,-2.938,14.6692272462,2.832,-4.418,5.247756473,11.54,1.48,11.6345176093,78.7,14.482,-4.418,15.1409064458,2.832,-4.418,5.247756473,11.65,0.0,11.65,65.46
2020-04-16 01:30:00,8.2075,-3.147,8.7901459174,3.4975,-3.557,4.9884622129,4.71,0.41000000000000003,4.727811333,78.86,8.2375,-3.557,8.9726615477,3.4975,-3.557,4.9884622129,4.74,0.0,4.74,65.61
2020-04-16 02:00:00,7.416,-3.2635,8.102313759,4.036,-3.3235,5.2282834898,3.38,0.06,3.3805325024,78.86,7.436,-3.3235,8.1449216233,4.036,-3.3235,5.2282834898,3.4,0.0,3.4,65.61
2020-04-16 02:30:00,10.3385,-3.1390000000000002,10.8045316072,3.5585,-3.409,4.9279004911,6.78,0.27,6.7853739764,79.02,10.3985,-3.409,10.9430381179,3.5585,-3.409,4.9279004911,6.84,0.0,6.84,65.76
2020-04-16 03:00:00,15.7965,-3.0625,16.0906282817,2.8865,-3.6325000000000003,4.6397131916,12.91,0.5700000000000001,12.9225771424,79.1,15.9065,-3.6325000000000003,16.3159982379,2.8865,-3.6325000000000003,4.6397131916,13.02,0.0,13.02,65.82
2020-04-16 03:30:00,16.828,-2.8200000000000003,17.0626487979,3.648,-4.12,5.5029359437,13.18,1.3,13.2439571126,79.15,16.948,-4.12,17.4415912118,3.648,-4.12,5.5029359437,13.3,0.0,13.3,65.86
2020-04-16 04:00:00,25.219,-3.0015,25.3969872869,3.899,-3.9715,5.5655200341,21.32,0.97,21.3420547277,79.09,25.429,-3.9715,25.7372658464,3.899,-3.9715,5.5655200341,21.53,0.0,21.53,65.81
2020-04-16 04:30:00,22.347,-3.017,22.5497383133,3.907,-3.537,5.2702009449,18.44,0.52,18.4473304302,79.15,22.517,-3.537,22.7931054927,3.907,-3.537,5.2702009449,18.61,0.0,18.61,65.87
2020-04-16 05:00:00,21.428,-2.993,21.6360170318,3.278,-3.633,4.8932579127,18.15,0.64,18.1612802412,79.2,21.598,-3.633,21.9014221684,3.278,-3.633,4.8932579127,18.32,0.0,18.32,65.93
2020-04-16 05:30:00,21.148,-3.0775,21.3707489398,2.898,-2.9175,4.1122026032,18.25,-0.16,18.2507013564,79.15,21.318,-2.9175,21.5167128124,2.898,-2.9175,4.1122026032,18.42,0.0,18.42,65.88
2020-04-16 06:00:00,22.423,-3.4405,22.6854131382,3.313,-2.2205,3.9883065642,19.11,-1.22,19.1489033629,79.02,22.613,-2.2205,22.7217602586,3.313,-2.2205,3.9883065642,19.3,0.0,19.3,65.78
2020-04-16 06:30:00,23.462,-3.892,23.7826219749,2.732,-1.532,3.1322273225,20.73,-2.36,20.8639042367,78.74,23.662,-1.532,23.7115429274,2.732,-1.532,3.1322273225,20.93,0.0,20.93,65.55
2020-04-16 07:00:00,23.1105,-3.7005,23.4048907389,3.0005,-1.9304999999999999,3.5678888015,20.11,-1.77,20.1877438066,78.87,23.3105,-1.9304999999999999,23.3903022747,3.0005,-1.9304999999999999,3.5678888015,20.31,0.0,20.31,65.65
2020-04-16 07:30:00,18.41,-4.2365,18.8911628083,3.25,-0.9765,3.3935309414,15.16,-3.26,15.5065534533,78.69,18.57,-0.9765,18.5956568115,3.25,-0.9765,3.3935309414,15.32,0.0,15.32,65.51
2020-04-16 08:00:00,18.068,-4.14,18.5362408271,3.998,-1.17,4.1656816969,14.07,-2.9699999999999998,14.3800486786,78.78,18.198,-1.17,18.235572489,3.998,-1.17,4.1656816969,14.2,0.0,14.2,65.59
2020-04-16 08:30:00,17.8075,-4.5195,18.372069467,4.4975,-0.46950000000000003,4.5219394622,13.31,-4.05,13.9125339173,78.49,17.9375,-0.46950000000000003,17.9436433452,4.4975,-0.46950000000000003,4.5219394622,13.44,0.0,13.44,65.35
2020-04-16 09:00:00,16.9545,-4.4755,17.5352550737,3.6145,0.17450000000000002,3.6187097839,13.34,-4.65,14.1272113313,78.55,17.0845,0.17450000000000002,17.0853911427,3.6145,0.17450000000000002,3.6187097839,13.47,0.0,13.47,65.42
2020-04-16 09:30:00,15.734,-4.8505,16.4646927165,3.184,1.0295,3.3463003825,12.55,-5.88,13.8591810725,78.4,15.864,1.0295,15.8973697903,3.184,1.0295,3.3463003825,12.68,0.0,12.68,65.29
2020-04-16 10:00:00,14.9675,-4.8265,15.7264477394,4.7775,0.9335,4.8678463924,10.19,-5.76,11.7052851311,78.33,15.0675,0.9335,15.0963895849,4.7775,0.9335,4.8678463924,10.29,0.0,10.29,65.23
2020-04-16 10:30:00,16.6855,-4.674,17.3277865364,4.9555,0.176,4.9586244312000005,11.73,-4.85,12.6931241229,78.2,16.8055,0.176,16.8064215778,4.9555,0.176,4.9586244312000005,11.85,0.0,11.85,65.13
2020-04-16 11:00:00,17.146,-4.9645,17.8502542349,4.226,0.5255000000000001,4.2585474343,12.92,-5.49,14.0380376121,78.04,17.276,0.5255000000000001,17.2839904608,4.226,0.5255000000000001,4.2585474343,13.05,0.0,13.05,64.98
2020-04-16 11:30:00,17.3765,-4.705,18.0022158983,4.6165,0.625,4.6586153791000005,12.76,-5.33,13.8284670155,78.12,17.5065,0.625,17.5176530177,4.6165,0.625,4.6586153791000005,12.89,0.0,12.89,64.94
2020-04-16 12:00:00,18.7625,-4.8,19.3667603447,3.9625,0.81,4.0444414015,14.8,-5.61,15.8275740403,78.08,18.9125,0.81,18.9298377238,3.9625,0.81,4.0444414015,14.95,0.0,14.95,65.0
2020-04-16 12:30:00,15.734,-5.0915,16.5372950705,7.214,1.8385,7.4445871779,8.52,-6.93,10.9824997155,78.15,15.824,1.8385,15.9304443833,7.214,1.8385,7.4445871779,8.61,0.0,8.61,65.1
2020-04-16 13:00:00,16.73,-4.9510000000000005,17.4472147061,9.06,1.589,9.1982890257,7.67,-6.54,10.079707337,78.23,16.81,1.589,16.8849347348,9.06,1.589,9.1982890257,7.75,0.0,7.75,65.16
2020-04-16 13:30:00,18.196,-4.831,18.82639044,9.406,1.369,9.5051037343,8.79,-6.2,10.7565840303,78.37,18.296,1.369,18.3471462904,9.406,1.369,9.5051037343,8.89,0.0,8.89,65.27
2020-04-16 14:00:00,19.5625,-4.82,20.1475508747,8.9325,1.29,9.0251679347,10.63,-6.11,12.2608727259,78.49,19.6725,1.29,19.7147497131,8.9325,1.29,9.0251679347,10.74,0.0,10.74,65.36
2020-04-16 14:30:00,20.6705,-4.511,21.1570009985,7.9605,0.779,7.9985249421,12.71,-5.29,13.76692413,78.44,20.8005,0.779,20.8150820621,7.9605,0.779,7.9985249421,12.84,0.0,12.84,65.32
2020-04-16 15:00:00,19.221,-4.0625,19.6456292149,6.791,0.40750000000000003,6.8032152141,12.43,-4.47,13.2093073248,78.48,19.351,0.40750000000000003,19.3552901619,6.791,0.40750000000000003,6.8032152141,12.56,0.0,12.56,65.32
2020-04-16 15:30:00,22.677,-4.0135,23.0294270717,4.937,0.20650000000000002,4.9413167526,17.74,-4.22,18.2350212503,78.48,22.857,0.20650000000000002,22.857932786,4.937,0.20650000000000002,4.9413167526,17.92,0.0,17.92,65.32
2020-04-16 16:00:00,22.5825,-3.61,22.8692239975,4.2925,-0.1,4.2936646644,18.29,-3.51,18.6237536496,78.52,22.7725,-0.1,22.772719562,4.2925,-0.1,4.2936646644,18.48,0.0,18.48,65.38
2020-04-16 16:30:00,22.7455,-3.5465,23.0203265072,5.2955,-0.34650000000000003,5.3068241444,17.45,-3.2,17.7409836255,78.66,22.9155,-0.34650000000000003,22.9181195236,5.2955,-0.34650000000000003,5.3068241444,17.62,0.0,17.62,65.51
2020-04-16 17:00:00,23.2515,-3.6285,23.5329187416,6.1215,-0.40850000000000003,6.1351148726,17.13,-3.22,17.4300114745,78.57,23.4315,-0.40850000000000003,23.4350605824,6.1215,-0.40850000000000003,6.1351148726,17.31,0.0,17.31,65.44
2020-04-16 17:30:00,24.69,-4.2745,25.0572833773,4.8100000000000005,0.3355,4.8216864529,19.88,-4.61,20.4075108722,78.23,24.89,0.3355,24.8922610514,4.8100000000000005,0.3355,4.8216864529,20.08,0.0,20.08,65.18
2020-04-16 18:00:00,24.4465,-4.9235,24.9373658292,3.8665000000000003,1.3065,4.0812699617,20.58,-6.23,21.5023091783,78.04,24.6565,1.3065,24.6910901845,3.8665000000000003,1.3065,4.0812699617,20.79,0.0,20.79,65.01
2020-04-16 18:30:00,23.2375,-5.234,23.8196591548,2.6875,1.986,3.341684044,20.55,-7.22,21.7814347553,77.99,23.4475,1.986,23.5314566538,2.6875,1.986,3.341684044,20.76,0.0,20.76,64.96
2020-04-16 19:00:00,25.324,-5.3155,25.8758481262,2.8040000000000003,1.8145,3.3398841672,22.52,-7.13,23.6217548036,77.77,25.564,1.8145,25.6283145417,2.8040000000000003,1.8145,3.3398841672,22.76,0.0,22.76,64.77
2020-04-16 19:30:00,27.1415,-4.731,27.5507419728,3.0815,0.549,3.1300228833,24.06,-5.28,24.632539455,77.73,27.3715,0.549,27.3770051914,3.0815,0.549,3.1300228833,24.29,0.0,24.29,64.77
2020-04-16 20:00:00,25.4125,-4.7385,25.8505036411,3.3525,0.8015,3.4469781694,22.06,-5.54,22.745003847,77.92,25.6425,0.8015,25.6550230657,3.3525,0.8015,3.4469781694,22.29,0.0,22.29,64.89
2020-04-16 20:30:00,25.455,-5.1725,25.9752147489,2.625,1.5275,3.0370843337,22.83,-6.7,23.7928329545,77.8,25.695,1.5275,25.7403628811,2.625,1.5275,3.0370843337,23.07,0.0,23.07,64.8
2020-04-16 21:00:00,27.796,-5.0265,28.2468284636,1.776,0.42350000000000004,1.8257952377,26.02,-5.45,26.5846365407,77.49,28.046,0.42350000000000004,28.0491972835,1.776,0.42350000000000004,1.8257952377,26.27,0.0,26.27,64.53
2020-04-16 21:30:00,27.4485,-4.726,27.852382811,1.5385,-0.626,1.6609811106999999,25.91,-4.1,26.2323864717,77.65,27.7085,-0.626,27.715570502,1.5385,-0.626,1.6609811106999999,26.17,0.0,26.17,64.66
2020-04-16 22:00:00,25.3375,-4.759,25.7805544403,1.4675,0.271,1.4923127186,23.87,-5.03,24.3942165277,77.61,25.5675,0.271,25.5689361775,1.4675,0.271,1.4923127186,24.1,0.0,24.1,64.66
2020-04-16 22:30:00,26.4485,-5.226,26.9598632832,1.8985,0.244,1.9141155268,24.55,-5.47,25.1520058842,77.42,26.6885,0.244,26.6896153635,1.8985,0.244,1.9141155268,24.79,0.0,24.79,64.48
2020-04-16 23:00:00,25.1365,-4.7625,25.5836869606,2.4565,-0.4425,2.4960365582,22.68,-4.32,23.0877629925,77.72,25.3665,-0.4425,25.3703592505,2.4565,-0.4425,2.4960365582,22.91,0.0,22.91,64.72
2020-04-16 23:30:00,22.9495,-4.5235,23.391058174,2.7195,-0.8035,2.8357172814,20.23,-3.7199999999999998,20.5691832604,78.08,23.1495,-0.8035,23.163440213,2.7195,-0.8035,2.8357172814,20.43,0.0,20.43,65.02
2020-04-17 00:00:00,23.847,-5.476,24.4676518081,1.467,0.124,1.4722312998,22.38,-5.6,23.0699891634,77.87,24.087,0.124,24.0873191742,1.467,0.124,1.4722312998,22.62,0.0,22.62,64.82
2020-04-17 00:30:00,25.0255,-5.065,25.5329174841,0.9955,-1.185,1.5476579887000002,24.03,-3.88,24.3412263454,77.98,25.2555,-1.185,25.2832850961,0.9955,-1.185,1.5476579887000002,24.26,0.0,24.26,64.95
2020-04-17 01:00:00,24.9615,-4.459,25.3566394313,0.5115000000000001,-2.319,2.3747406701,24.45,-2.14,24.5434736743,78.28,25.2015,-2.319,25.3079703503,0.5115000000000001,-2.319,2.3747406701,24.69,0.0,24.69,65.2
2020-04-17 01:30:00,30.755,-3.996,31.0135138448,0.725,-3.636,3.7075761624,30.03,-0.36,30.0321577646,78.47,31.045,-3.636,31.2571995067,0.725,-3.636,3.7075761624,30.32,0.0,30.32,65.35
2020-04-17 02:00:00,28.486,-3.92,28.7544534985,2.816,-3.34,4.3686904216,25.67,-0.58,25.676551559700002,78.53,28.736,-3.34,28.9294537798,2.816,-3.34,4.3686904216,25.92,0.0,25.92,65.38
2020-04-17 02:30:00,33.1775,-3.787,33.3929315163,5.2875,-4.177,6.7383221391,27.89,0.39,27.8927266505,78.48,33.4475,-4.177,33.7073075942,5.2875,-4.177,6.7383221391,28.16,0.0,28.16,65.38
2020-04-17 03:00:00,37.146,-3.275,37.2900917269,7.256,-5.345,9.012134098,29.89,2.07,29.9615920805,78.72,37.436,-5.345,37.8156465104,7.256,-5.345,9.012134098,30.18,0.0,30.18,65.56
2020-04-17 03:30:00,29.64,-2.7435,29.7666993845,9.28,-4.6535,10.3813998213,20.36,1.9100000000000001,20.449393634,79.0,29.84,-4.6535,30.2006732086,9.28,-4.6535,10.3813998213,20.56,0.0,20.56,65.77
2020-04-17 04:00:00,27.393,-2.2835,27.488012319,10.553,-5.1535,11.74412071,16.84,2.87,17.0828130002,79.09,27.553,-5.1535,28.0308111058,10.553,-5.1535,11.74412071,17.0,0.0,17.0,65.83
2020-04-17 04:30:00,22.4115,-3.1325,22.6293589945,11.6015,-6.0525,13.0853948546,10.81,2.92,11.1974327415,78.99,22.5115,-6.0525,23.3109499699,11.6015,-6.0525,13.0853948546,10.91,0.0,10.91,65.75
2020-04-17 05:00:00,21.848,-3.2345,22.086129001,11.318,-6.0545,12.8356571413,10.53,2.8200000000000003,10.9010687549,79.03,21.958,-6.0545,22.7774171988,11.318,-6.0545,12.8356571413,10.64,0.0,10.64,65.75
2020-04-17 05:30:00,25.438,-3.138,25.6308191051,10.888,-5.768,12.3214596538,14.55,2.63,14.7857837127,78.98,25.578,-5.768,26.2202957268,10.888,-5.768,12.3214596538,14.69,0.0,14.69,65.75
2020-04-17 06:00:00,26.8425,-2.7605,26.9840724595,12.7325,-4.7105,13.5759112585,14.11,1.9500000000000002,14.2441075537,78.83,26.9825,-4.7105,27.3905844498,12.7325,-4.7105,13.5759112585,14.25,0.0,14.25,65.61
2020-04-17 06:30:00,26.7475,-3.7815000000000003,27.0134873443,13.8675,-3.0615,14.2014202987,12.88,-0.72,12.9001085267,78.34,26.8775,-3.0615,27.0512992017,13.8675,-3.0615,14.2014202987,13.01,0.0,13.01,65.21
2020-04-17 07:00:00,23.8395,-3.4605,24.0893507696,15.4195,-3.3505000000000003,15.779316541,8.42,-0.11,8.4207184967,78.22,23.9395,-3.3505000000000003,24.1728258691,15.4195,-3.3505000000000003,15.779316541,8.52,0.0,8.52,65.12
2020-04-17 07:30:00,28.8185,-4.112,29.1103845088,19.2185,-2.742,19.4131220119,9.6,-1.37,9.6972625003,77.92,28.9285,-2.742,29.0581602351,19.2185,-2.742,19.4131220119,9.71,0.0,9.71,64.88
2020-04-17 08:00:00,30.6035,-3.705,30.826956341,20.5335,-4.095,20.9378520209,10.07,0.39,10.0775493053,77.97,30.7135,-4.095,30.9852885617,20.5335,-4.095,20.9378520209,10.18,0.0,10.18,64.93
2020-04-17 08:30:00,37.5295,-4.0695,37.7494927184,21.1495,-3.8495,21.4969765432,16.38,-0.22,16.3814773449,77.52,37.7195,-3.8495,37.9154233855,21.1495,-3.8495,21.4969765432,16.57,0.0,16.57,64.58
2020-04-17 09:00:00,38.2525,-4.0935,38.4709045709,25.0125,-4.5535,25.4236016036,13.24,0.46,13.2479885266,77.19,38.4025,-4.5535,38.6715188285,25.0125,-4.5535,25.4236016036,13.39,0.0,13.39,64.3
