Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-17 09:30:00,40.689,-4.5305,40.9404463978,18.209,-3.1205,18.4744472515,22.48,-1.4100000000000001,22.5241759006,77.01,40.939,-3.1205,41.0577549465,18.209,-3.1205,18.4744472515,22.73,0.0,22.73,64.17
2020-04-17 10:00:00,39.7175,-4.6665,39.990699275,15.8175,-2.6665,16.0406835422,23.9,-2.0,23.9835360195,76.82,39.9675,-2.6665,40.0563512879,15.8175,-2.6665,16.0406835422,24.15,0.0,24.15,64.02
2020-04-17 10:30:00,40.106,-4.1515,40.3202949921,21.096,-3.1615,21.3315798348,19.01,-0.99,19.0357610828,76.88,40.306,-3.1615,40.4297998789,21.096,-3.1615,21.3315798348,19.21,0.0,19.21,64.07
2020-04-17 11:00:00,29.528,-4.1245,29.8146655901,20.888,-2.4945,21.036422563,8.64,-1.63,8.7924115008,76.88,29.638,-2.4945,29.7427902903,20.888,-2.4945,21.036422563,8.75,0.0,8.75,64.07
2020-04-17 11:30:00,28.6145,-1.83,28.6729578218,20.5645,-3.45,20.8518862516,8.05,1.62,8.2113884331,77.6,28.6245,-3.45,28.8316579518,20.5645,-3.45,20.8518862516,8.06,0.0,8.06,64.64
2020-04-17 12:00:00,28.158,-0.2315,28.1589516184,22.188,-5.3515,22.8242392261,5.97,5.12,7.8648140474,78.45,28.108,-5.3515,28.6129029679,22.188,-5.3515,22.8242392261,5.92,0.0,5.92,65.33
2020-04-17 12:30:00,38.2495,-1.1555,38.2669495845,20.0095,-6.7955,21.1319405285,18.24,5.64,19.0920716529,78.45,38.1395,-6.7955,38.7401636612,20.0095,-6.7955,21.1319405285,18.13,0.0,18.13,65.33
2020-04-17 13:00:00,39.8695,-1.7155,39.9063900961,23.5195,-7.0155,24.5435148359,16.35,5.3,17.1875681817,78.56,39.7695,-7.0155,40.3835408366,23.5195,-7.0155,24.5435148359,16.25,0.0,16.25,65.42
2020-04-17 13:30:00,37.851,-1.9755,37.9025170833,20.881,-5.8855,21.6945908293,16.97,3.91,17.4146202945,78.83,37.761,-5.8855,38.2169102787,20.881,-5.8855,21.6945908293,16.88,0.0,16.88,65.64
2020-04-17 14:00:00,39.493,-1.662,39.5279558414,22.213,-7.532,23.4552423351,17.28,5.87,18.2498027387,78.87,39.393,-7.532,40.1066013644,22.213,-7.532,23.4552423351,17.18,0.0,17.18,65.69
2020-04-17 14:30:00,40.006,-1.674,40.0410078794,19.556,-7.954,21.1116852004,20.45,6.28,21.3925430933,79.0,39.876,-7.954,40.6615480768,19.556,-7.954,21.1116852004,20.32,0.0,20.32,65.81
2020-04-17 15:00:00,40.663,-1.1165,40.6783252021,24.603,-9.0165,26.2031463998,16.06,7.9,17.8978657946,79.22,40.573,-9.0165,41.5627910666,24.603,-9.0165,26.2031463998,15.97,0.0,15.97,65.98
2020-04-17 15:30:00,38.045,-0.9515,38.0568965793,25.305,-9.6015,27.0653251828,12.74,8.65,15.3990291902,79.22,37.965,-9.6015,39.1603118891,25.305,-9.6015,27.0653251828,12.66,0.0,12.66,65.98
2020-04-17 16:00:00,37.2155,-1.029,37.2297230885,26.6655,-9.919,28.4505791022,10.55,8.89,13.7961806309,79.34,37.1255,-9.919,38.427715405,26.6655,-9.919,28.4505791022,10.46,0.0,10.46,66.07
2020-04-17 16:30:00,39.0685,-2.1785,39.1291905679,26.2785,-7.6185,27.3605757341,12.79,5.44,13.8988380809,78.7,39.0985,-7.6185,39.8338329125,26.2785,-7.6185,27.3605757341,12.82,0.0,12.82,65.56
2020-04-17 17:00:00,34.916,-4.3085,35.1808218814,23.506,-4.3785,23.9103178199,11.41,0.07,11.4102147219,77.62,35.056,-4.3785,35.3283795022,23.506,-4.3785,23.9103178199,11.55,0.0,11.55,64.66
2020-04-17 17:30:00,36.0345,-4.9415,36.3717419503,24.5345,-3.1015,24.7297592487,11.5,-1.8399999999999999,11.6462697891,77.18,36.1745,-3.1015,36.307213505,24.5345,-3.1015,24.7297592487,11.64,0.0,11.64,64.31
2020-04-17 18:00:00,34.2705,-5.2620000000000005,34.6721186871,26.0305,-2.352,26.136542125,8.24,-2.91,8.7387470498,77.03,34.4005,-2.352,34.4808106669,26.0305,-2.352,26.136542125,8.37,0.0,8.37,64.2
2020-04-17 18:30:00,36.387,-5.554,36.808432254,22.127,-1.784,22.1988014316,14.26,-3.77,14.7499322032,77.19,36.567,-1.784,36.6104922802,22.127,-1.784,22.1988014316,14.44,0.0,14.44,64.33
2020-04-17 19:00:00,30.6235,-5.355,31.0881774514,17.8735,-1.305,17.9210777368,12.75,-4.05,13.3777800849,77.44,30.7835,-1.305,30.8111489116,17.8735,-1.305,17.9210777368,12.91,0.0,12.91,64.53
2020-04-17 19:30:00,25.8505,-5.0965,26.3481054822,17.4705,-1.9665,17.5808274123,8.38,-3.13,8.945462537000001,77.68,25.9605,-1.9665,26.0348743515,17.4705,-1.9665,17.5808274123,8.49,0.0,8.49,64.74
2020-04-17 20:00:00,34.954,-5.4335,35.3737902726,17.984,-2.9035,18.216875919,16.97,-2.5300000000000002,17.1575581013,77.56,35.154,-2.9035,35.2737016522,17.984,-2.9035,18.216875919,17.17,0.0,17.17,64.63
2020-04-17 20:30:00,31.3115,-5.345,31.764430693,19.6015,-2.235,19.7285079834,11.71,-3.11,12.1159481676,77.32,31.4415,-2.235,31.5208367156,19.6015,-2.235,19.7285079834,11.84,0.0,11.84,64.42
2020-04-17 21:00:00,30.8585,-5.5120000000000005,31.3469163755,19.2585,-2.112,19.3739610367,11.6,-3.4,12.088010589,77.06,30.9985,-2.112,31.070364437,19.2585,-2.112,19.3739610367,11.74,0.0,11.74,64.2
2020-04-17 21:30:00,34.6885,-5.235,35.0812949768,21.2485,-3.345,21.510178457,13.44,-1.8900000000000001,13.5722400509,76.97,34.8385,-3.345,34.9987157943,21.2485,-3.345,21.510178457,13.59,0.0,13.59,64.12
2020-04-17 22:00:00,34.336,-4.949,34.6908272747,21.426,-4.199,21.8335768256,12.91,-0.75,12.9317670873,77.28,34.496,-4.199,34.750620383,21.426,-4.199,21.8335768256,13.07,0.0,13.07,64.38
2020-04-17 22:30:00,20.9435,-4.5275,21.4272828072,20.5535,-3.3775,20.8291590925,0.39,-1.15,1.2143310916,77.5,20.9735,-3.3775,21.2437098573,20.5535,-3.3775,20.8291590925,0.42,0.0,0.42,64.57
2020-04-17 23:00:00,27.5765,-4.791,27.9895879436,19.6165,-4.421,20.108513452,7.96,-0.37,7.9685946063,77.5,27.6565,-4.421,28.0076281261,19.6165,-4.421,20.108513452,8.04,0.0,8.04,64.57
2020-04-17 23:30:00,30.323,-4.081,30.5963868782,19.233,-5.361,19.9661866665,11.09,1.28,11.1636239636,77.86,30.453,-5.361,30.921279566,19.233,-5.361,19.9661866665,11.22,0.0,11.22,64.87
2020-04-18 00:00:00,27.055,-3.499,27.2803230553,21.715,-6.159,22.57154195,5.34,2.66,5.9658360688,78.06,27.105,-6.159,27.795940459,21.715,-6.159,22.57154195,5.39,0.0,5.39,65.02
2020-04-18 00:30:00,28.944,-3.6965,29.1790892293,20.764,-5.2065,21.4068058862,8.18,1.51,8.3182029309,77.97,29.054,-5.2065,29.5168182271,20.764,-5.2065,21.4068058862,8.29,0.0,8.29,64.93
2020-04-18 01:00:00,38.4375,-4.0945,38.6549652244,18.1075,-5.8845,19.0396663968,20.33,1.79,20.4086501268,77.97,38.6375,-5.8845,39.0830365568,18.1075,-5.8845,19.0396663968,20.53,0.0,20.53,64.93
2020-04-18 01:30:00,37.5265,-3.8285,37.7212886113,19.6165,-7.0485,20.8443859228,17.91,3.22,18.1971563713,77.97,37.6965,-7.0485,38.3498039695,19.6165,-7.0485,20.8443859228,18.08,0.0,18.08,64.93
2020-04-18 02:00:00,33.6925,-4.133,33.9450474333,21.5325,-6.433,22.4729180404,12.16,2.3,12.3756050357,77.83,33.8125,-6.433,34.4190157507,21.5325,-6.433,22.4729180404,12.28,0.0,12.28,64.83
2020-04-18 02:30:00,35.91,-3.8695,36.1178782634,16.1,-6.0995,17.2166750637,19.81,2.23,19.9351197639,78.02,36.1,-6.0995,36.6116634455,16.1,-6.0995,17.2166750637,20.0,0.0,20.0,65.0
2020-04-18 03:00:00,32.3025,-3.9815,32.5469483746,15.4925,-5.9215,16.5855876742,16.81,1.94,16.9215749858,78.11,32.4725,-5.9215,33.0079902221,15.4925,-5.9215,16.5855876742,16.98,0.0,16.98,65.07
2020-04-18 03:30:00,31.7915,-3.6145,31.9963135767,14.3315,-5.9645,15.5231167135,17.46,2.35,17.6174373846,78.34,31.9715,-5.9645,32.5231005979,14.3315,-5.9645,15.5231167135,17.64,0.0,17.64,65.26
2020-04-18 04:00:00,26.191,-3.8495,26.4723843137,12.261,-5.5395,13.4542997309,13.93,1.69,14.0321416755,78.23,26.331,-5.5395,26.9073897145,12.261,-5.5395,13.4542997309,14.07,0.0,14.07,65.16
2020-04-18 04:30:00,31.1645,-3.6525,31.377807707,11.1445,-6.2025,12.7542497427,20.02,2.55,20.1817467034,78.27,31.3645,-6.2025,31.971907458,11.1445,-6.2025,12.7542497427,20.22,0.0,20.22,65.16
2020-04-18 05:00:00,22.159,-4.337,22.5794342267,9.189,-5.257,10.5864899754,12.97,0.92,13.0025882039,78.22,22.279,-5.257,22.8908254548,9.189,-5.257,10.5864899754,13.09,0.0,13.09,65.16
2020-04-18 05:30:00,28.958,-4.247,29.2677770423,7.608,-5.837,9.5891726963,21.35,1.5899999999999999,21.4091242231,78.14,29.158,-5.837,29.736501694,7.608,-5.837,9.5891726963,21.55,0.0,21.55,65.09
2020-04-18 06:00:00,32.459,-4.3225,32.7455445404,7.569,-5.6825,9.4647011178,24.89,1.3599999999999999,24.9271277928,78.14,32.689,-5.6825,33.1792333735,7.569,-5.6825,9.4647011178,25.12,0.0,25.12,65.09
2020-04-18 06:30:00,25.337,-3.5805,25.5887387194,9.407,-6.4605,11.411823222,15.93,2.88,16.1882457357,78.6,25.487,-6.4605,26.2930642803,9.407,-6.4605,11.411823222,16.08,0.0,16.08,65.48
2020-04-18 07:00:00,24.296,-3.7815000000000003,24.5885208634,9.236,-6.6115,11.3585046661,15.06,2.83,15.3235929207,78.36,24.436,-6.6115,25.3146208395,9.236,-6.6115,11.3585046661,15.2,0.0,15.2,65.28
2020-04-18 07:30:00,30.1815,-3.6950000000000003,30.4068407969,5.1415,-6.095,7.9739605748999995,25.04,2.4,25.15475303,77.97,30.4115,-6.095,31.0162595625,5.1415,-6.095,7.9739605748999995,25.27,0.0,25.27,64.98
2020-04-18 08:00:00,29.5705,-3.3375,29.7582488816,4.3905,-6.0675,7.4893956031,25.18,2.73,25.3275600878,78.08,29.8005,-6.0675,30.4119114246,4.3905,-6.0675,7.4893956031,25.41,0.0,25.41,65.05
2020-04-18 08:30:00,29.898,-3.424,30.0934241987,4.068,-5.664,6.9734869327,25.83,2.24,25.9269454429,78.08,30.148,-5.664,30.6754429471,4.068,-5.664,6.9734869327,26.08,0.0,26.08,65.05
2020-04-18 09:00:00,22.41,-3.4965,22.6811289898,5.45,-5.4365,7.6979238922,16.96,1.94,17.0705946001,78.08,22.56,-5.4365,23.2057995391,5.45,-5.4365,7.6979238922,17.11,0.0,17.11,65.05
2020-04-18 09:30:00,27.8175,-3.254,28.0071744782,6.3575,-5.384,8.33098207,21.46,2.13,21.5654469001,78.15,28.0175,-5.384,28.5301202635,6.3575,-5.384,8.33098207,21.66,0.0,21.66,65.11
2020-04-18 10:00:00,34.0875,-3.3795,34.2546154044,6.0675,-5.6895,8.3177500864,28.02,2.31,28.1150582429,77.88,34.3475,-5.6895,34.815530536,6.0675,-5.6895,8.3177500864,28.28,0.0,28.28,64.9
2020-04-18 10:30:00,32.2775,-3.612,32.4789708927,4.0475,-4.832,6.3032118995,28.23,1.22,28.2563497289,77.81,32.5475,-4.832,32.9042243527,4.0475,-4.832,6.3032118995,28.5,0.0,28.5,64.84
2020-04-18 11:00:00,33.1695,-3.7935,33.385721087,3.2895,-4.8335,5.8466684958,29.88,1.04,29.8980935847,77.76,33.4495,-4.8335,33.7969195712,3.2895,-4.8335,5.8466684958,30.16,0.0,30.16,64.8
2020-04-18 11:30:00,33.9735,-3.8965,34.1962193013,2.3835,-5.3465,5.8537282564,31.59,1.45,31.6232604265,77.71,34.2735,-5.3465,34.6880075026,2.3835,-5.3465,5.8537282564,31.89,0.0,31.89,64.77
2020-04-18 12:00:00,24.897,-4.1805,25.2455380067,2.087,-4.4405,4.9064864465,22.81,0.26,22.8114817581,77.89,25.117,-4.4405,25.5065036657,2.087,-4.4405,4.9064864465,23.03,0.0,23.03,64.91
2020-04-18 12:30:00,23.4255,-3.8875,23.7458776738,2.3455,-3.8175,4.4804772625,21.08,-0.07,21.0801162236,77.79,23.6255,-3.8175,23.9319359121,2.3455,-3.8175,4.4804772625,21.28,0.0,21.28,64.81
2020-04-18 13:00:00,18.3595,-4.7235,18.9573915004,2.2295,-3.7035,4.3227979944,16.13,-1.02,16.1622182883,77.89,18.5095,-3.7035,18.8763741884,2.2295,-3.7035,4.3227979944,16.28,0.0,16.28,64.9
2020-04-18 13:30:00,18.194,-4.4425,18.728519489,1.204,-4.3325,4.4966845842,16.99,-0.11,16.9903560881,77.99,18.354,-4.3325,18.8584164831,1.204,-4.3325,4.4966845842,17.15,0.0,17.15,64.99
2020-04-18 14:00:00,26.1025,-3.48,26.3334560256,1.0925,-4.98,5.0984268407,25.01,1.5,25.0549416283,77.87,26.3325,-4.98,26.7992715619,1.0925,-4.98,5.0984268407,25.24,0.0,25.24,64.9
2020-04-18 14:30:00,24.8735,-2.936,25.0461793144,0.7035,-5.596,5.6400468305,24.17,2.66,24.3159309918,77.91,25.0835,-5.596,25.7001398488,0.7035,-5.596,5.6400468305,24.38,0.0,24.38,64.94
2020-04-18 15:00:00,18.1115,-3.1175,18.3778464054,0.8715,-5.8875,5.9516525856,17.24,2.77,17.4611139393,78.15,18.2715,-5.8875,19.1966238829,0.8715,-5.8875,5.9516525856,17.4,0.0,17.4,65.12
2020-04-18 15:30:00,17.983,-3.364,18.294938781,0.913,-5.764,5.8358602622,17.07,2.4,17.2378914024,78.26,18.123,-5.764,19.0175399303,0.913,-5.764,5.8358602622,17.21,0.0,17.21,65.21
2020-04-18 16:00:00,22.183,-2.9314999999999998,22.3758615756,0.973,-5.2215,5.3113831767,21.21,2.29,21.3332651041,78.13,22.373,-5.2215,22.97422885,0.973,-5.2215,5.3113831767,21.4,0.0,21.4,65.11
2020-04-18 16:30:00,23.683,-2.9975,23.8719394949,0.913,-4.6775,4.7657712125,22.77,1.6800000000000002,22.8318921686,78.0,23.903,-4.6775,24.3563629315,0.913,-4.6775,4.7657712125,22.99,0.0,22.99,65.0
2020-04-18 17:00:00,20.5615,-3.597,20.8737560408,1.0215,-3.967,4.0964071148,19.54,0.37,19.5435027567,77.82,20.7315,-3.967,21.1076332461,1.0215,-3.967,4.0964071148,19.71,0.0,19.71,64.83
2020-04-18 17:30:00,20.0195,-3.7775,20.3727731667,0.7195,-3.2475,3.3262496148,19.3,-0.53,19.3072758306,77.63,20.1995,-3.2475,20.458886981,0.7195,-3.2475,3.3262496148,19.48,0.0,19.48,64.68
2020-04-18 18:00:00,25.271,-4.0095,25.587096968,0.591,-2.8395,2.9003519183,24.68,-1.17,24.7077174178,77.44,25.501,-2.8395,25.6586001421,0.591,-2.8395,2.9003519183,24.91,0.0,24.91,64.53
2020-04-18 18:30:00,29.728,-3.8200000000000003,29.9724270622,0.548,-3.54,3.5821647087,29.18,-0.28,29.181343355,77.24,29.998,-3.54,30.2061517575,0.548,-3.54,3.5821647087,29.45,0.0,29.45,64.37
2020-04-18 19:00:00,29.259,-3.699,29.491891801,0.599,-3.129,3.18581889,28.66,-0.5700000000000001,28.6656676183,77.27,29.529,-3.129,29.6943173351,0.599,-3.129,3.18581889,28.93,0.0,28.93,64.37
2020-04-18 19:30:00,30.825,-3.5455,31.0282322289,0.845,-3.2955,3.4021089415,29.98,-0.25,29.9810423435,77.27,31.105,-3.2955,31.2790879862,0.845,-3.2955,3.4021089415,30.26,0.0,30.26,64.37
2020-04-18 20:00:00,27.3165,-3.762,27.5743325622,1.1065,-3.072,3.2651992665,26.21,-0.6900000000000001,26.2190808382,77.39,27.5565,-3.072,27.7272046238,1.1065,-3.072,3.2651992665,26.45,0.0,26.45,64.51
2020-04-18 20:30:00,28.665,-3.8745000000000003,28.9256629181,1.605,-3.1845,3.5660994448,27.06,-0.6900000000000001,27.068795688,76.98,28.915,-3.1845,29.0898309595,1.605,-3.1845,3.5660994448,27.31,0.0,27.31,64.15
2020-04-18 21:00:00,28.5225,-3.7185,28.763870541,1.6925,-3.4585,3.8504257557,26.83,-0.26,26.8312597542,77.05,28.7825,-3.4585,28.989541709,1.6925,-3.4585,3.8504257557,27.09,0.0,27.09,64.21
2020-04-18 21:30:00,27.7505,-3.292,27.9450803228,1.2005,-3.612,3.8062769539,26.55,0.32,26.5519283669,77.2,28.0105,-3.612,28.2424264937,1.2005,-3.612,3.8062769539,26.81,0.0,26.81,64.33
2020-04-18 22:00:00,26.6505,-2.8325,26.8006008608,1.0805,-5.4025,5.5094905844,25.57,2.5700000000000003,25.6988287671,77.97,26.9505,-5.4025,27.4866596097,1.0805,-5.4025,5.5094905844,25.87,0.0,25.87,64.95
2020-04-18 22:30:00,21.948,-2.833,22.1300834386,0.918,-5.763,5.8356570324,21.03,2.93,21.233129774,77.97,22.208,-5.763,22.9435706245,0.918,-5.763,5.8356570324,21.29,0.0,21.29,64.95
2020-04-18 23:00:00,22.268,-3.3655,22.5208883983,1.038,-5.0355,5.1413718257,21.23,1.67,21.2955817014,77.74,22.528,-5.0355,23.0839131052,1.038,-5.0355,5.1413718257,21.49,0.0,21.49,64.76
2020-04-18 23:30:00,18.58,-3.499,18.9065967588,1.9500000000000002,-5.279,5.6276408023,16.63,1.78,16.724990284,77.99,18.79,-5.279,19.517477834,1.9500000000000002,-5.279,5.6276408023,16.84,0.0,16.84,64.96
2020-04-19 00:00:00,21.8365,-3.317,22.0869921277,2.0365,-5.897,6.2387451663,19.8,2.58,19.9673834039,78.12,22.0765,-5.897,22.8505243102,2.0365,-5.897,6.2387451663,20.04,0.0,20.04,65.06
2020-04-19 00:30:00,19.2465,-2.644,19.427261728,2.5765000000000002,-7.184,7.6320513789,16.67,4.54,17.2771670131,78.6,19.4365,-7.184,20.7216647075,2.5765000000000002,-7.184,7.6320513789,16.86,0.0,16.86,65.47
2020-04-19 01:00:00,14.844,-2.715,15.0902472147,2.024,-7.345,7.61876637,12.82,4.63,13.6304548714,78.77,14.984,-7.345,16.6873988686,2.024,-7.345,7.61876637,12.96,0.0,12.96,65.61
2020-04-19 01:30:00,18.506,-2.3705,18.6572052101,1.486,-7.2305,7.3816208417,17.02,4.86,17.7002824836,78.66,18.716,-7.2305,20.0641168819,1.486,-7.2305,7.3816208417,17.23,0.0,17.23,65.53
2020-04-19 02:00:00,25.033,-2.7,25.1781867695,1.323,-6.76,6.8882457128,23.71,4.06,24.0550971729,78.32,25.313,-6.76,26.2001062784,1.323,-6.76,6.8882457128,23.99,0.0,23.99,65.25
2020-04-19 02:30:00,23.6345,-2.951,23.8180182058,2.0045,-6.901,7.1862244085,21.63,3.95,21.9877102037,78.4,23.8945,-6.901,24.8710862499,2.0045,-6.901,7.1862244085,21.89,0.0,21.89,65.3
2020-04-19 03:00:00,31.8205,-2.771,31.9409245522,2.0905,-7.291,7.584778919,29.73,4.52,30.0716361377,78.36,32.1905,-7.291,33.00586268,2.0905,-7.291,7.584778919,30.1,0.0,30.1,65.3
2020-04-19 03:30:00,27.2105,-2.779,27.3520410801,2.5905,-7.049,7.5099328392,24.62,4.27,24.9875428964,78.42,27.5105,-7.049,28.3992255396,2.5905,-7.049,7.5099328392,24.92,0.0,24.92,65.3
2020-04-19 04:00:00,22.8675,-2.7685,23.0344773872,2.6475,-7.1385,7.6136350385,20.22,4.37,20.6868388112,78.47,23.1075,-7.1385,24.1850106161,2.6475,-7.1385,7.6136350385,20.46,0.0,20.46,65.35
2020-04-19 04:30:00,22.0395,-2.7735000000000003,22.2133262367,2.5895,-7.3835,7.8244221831,19.45,4.61,19.9888618986,78.43,22.2795,-7.3835,23.4710926993,2.5895,-7.3835,7.8244221831,19.69,0.0,19.69,65.35
2020-04-19 05:00:00,19.7325,-2.759,19.9244482295,3.3425000000000002,-7.349,8.0734197989,16.39,4.59,17.0205816587,78.43,19.9325,-7.349,21.2441134729,3.3425000000000002,-7.349,8.0734197989,16.59,0.0,16.59,65.35
2020-04-19 05:30:00,20.7055,-3.053,20.9293702545,2.5855,-6.483,6.9795486423,18.12,3.43,18.4417813673,78.59,20.9155,-6.483,21.8972014022,2.5855,-6.483,6.9795486423,18.33,0.0,18.33,65.44
2020-04-19 06:00:00,25.9375,-3.124,26.1249551626,2.3475,-6.934,7.3205950749,23.59,3.81,23.8956941728,78.52,26.2275,-6.934,27.128621643,2.3475,-6.934,7.3205950749,23.88,0.0,23.88,65.39
2020-04-19 06:30:00,29.4585,-3.142,29.625586682,3.2785,-6.952,7.686277789,26.18,3.81,26.4557838667,78.43,29.7785,-6.952,30.5792309624,3.2785,-6.952,7.686277789,26.5,0.0,26.5,65.33
2020-04-19 07:00:00,27.897,-3.107,28.069486244,5.257,-7.187,8.9044381069,22.64,4.08,23.0046951729,78.58,28.167,-7.187,29.0694488768,5.257,-7.187,8.9044381069,22.91,0.0,22.91,65.45
2020-04-19 07:30:00,18.5495,-3.376,18.8542124272,5.1795,-6.546,8.3472951457,13.37,3.17,13.7406622839,78.75,18.7095,-6.546,19.8215919202,5.1795,-6.546,8.3472951457,13.53,0.0,13.53,65.59
2020-04-19 08:00:00,26.203,-3.15,26.3916598379,5.453,-6.23,8.2793785395,20.75,3.08,20.977342539,78.58,26.473,-6.23,27.1961877659,5.453,-6.23,8.2793785395,21.02,0.0,21.02,65.45
2020-04-19 08:30:00,32.4905,-3.021,32.6306455843,5.4505,-6.651,8.5990552533,27.04,3.63,27.2825676944,78.24,32.8305,-6.651,33.4974257406,5.4505,-6.651,8.5990552533,27.38,0.0,27.38,65.18
2020-04-19 09:00:00,28.593,-2.7765,28.7274885998,4.703,-6.7265,8.2075581783,23.89,3.95,24.2143469869,78.24,28.883,-6.7265,29.6559183174,4.703,-6.7265,8.2075581783,24.18,0.0,24.18,65.18
2020-04-19 09:30:00,29.0665,-2.615,29.1838936273,6.1665,-6.895,9.2502295782,22.9,4.28,23.2965319307,78.19,29.3465,-6.895,30.1456147267,6.1665,-6.895,9.2502295782,23.18,0.0,23.18,65.18
2020-04-19 10:00:00,30.73,-2.6545,30.8444366175,8.73,-6.8445,11.0932448026,22.0,4.19,22.3954481982,78.19,31.01,-6.8445,31.7563738523,8.73,-6.8445,11.0932448026,22.28,0.0,22.28,65.15
2020-04-19 10:30:00,31.742,-2.9314999999999998,31.8770804223,6.662,-6.4915,9.3017103938,25.08,3.56,25.3314034353,77.91,32.062,-6.4915,32.7125574703,6.662,-6.4915,9.3017103938,25.4,0.0,25.4,64.93
2020-04-19 11:00:00,28.7525,-3.2275,28.9330781719,6.1725,-6.1875,8.7398462515,22.58,2.96,22.773185987,77.98,29.0425,-6.1875,29.6943085877,6.1725,-6.1875,8.7398462515,22.87,0.0,22.87,64.97
2020-04-19 11:30:00,15.2935,-4.002,15.8084517348,6.1135,-5.032,7.9180746555,9.18,1.03,9.2376025028,77.98,15.4235,-5.032,16.2236055256,6.1135,-5.032,7.9180746555,9.31,0.0,9.31,64.97
2020-04-19 12:00:00,15.088,-3.89,15.581394161,5.198,-4.1,6.6203628299,9.89,0.21,9.8922292735,77.98,15.228,-4.1,15.7702880126,5.198,-4.1,6.6203628299,10.03,0.0,10.03,64.97
2020-04-19 12:30:00,13.6825,-3.162,14.0431139798,5.5225,-2.242,5.9602491768,8.16,-0.92,8.2116989716,77.8,13.7925,-2.242,13.9735328479,5.5225,-2.242,5.9602491768,8.27,0.0,8.27,64.82
2020-04-19 13:00:00,16.214,-3.3435,16.5551438607,6.604,-2.4035,7.0277754838,9.61,-0.9400000000000001,9.6558635036,77.8,16.344,-2.4035,16.5197805146,6.604,-2.4035,7.0277754838,9.74,0.0,9.74,64.82
2020-04-19 13:30:00,15.571,-4.285,16.1498379558,7.011,-3.575,7.8698631500000005,8.56,-0.71,8.5893946236,77.97,15.691,-3.575,16.0931074066,7.011,-3.575,7.8698631500000005,8.68,0.0,8.68,64.96
2020-04-19 14:00:00,14.912,-4.337,15.5298845134,6.232,-4.337,7.5925880304,8.68,0.0,8.68,77.97,15.042,-4.337,15.6547543258,6.232,-4.337,7.5925880304,8.81,0.0,8.81,64.96
2020-04-19 14:30:00,16.3035,-4.17,16.8283395571,5.4235,-5.09,7.4379064427,10.88,0.92,10.9188277759,78.02,16.4435,-5.09,17.2132737226,5.4235,-5.09,7.4379064427,11.02,0.0,11.02,65.01
2020-04-19 15:00:00,15.205,-4.176,15.7680373224,5.055,-4.616,6.8454715689,10.15,0.44,10.1595324696,78.02,15.345,-4.616,16.0242466594,5.055,-4.616,6.8454715689,10.29,0.0,10.29,65.01
2020-04-19 15:30:00,14.7545,-4.087,15.3100894592,5.5245,-5.217,7.5984991446,9.23,1.13,9.2989139151,78.19,14.8845,-5.217,15.7722994281,5.5245,-5.217,7.5984991446,9.36,0.0,9.36,65.14
2020-04-19 16:00:00,13.072,-3.7165,13.590053577900001,4.7620000000000005,-5.5065,7.2799853194,8.31,1.79,8.5005999788,78.19,13.182,-5.5065,14.2858904605,4.7620000000000005,-5.5065,7.2799853194,8.42,0.0,8.42,65.14
2020-04-19 16:30:00,15.219,-3.7415000000000003,15.6721658762,6.209,-5.5015,8.2956725616,9.01,1.76,9.1802886665,78.26,15.339,-5.5015,16.295748625,6.209,-5.5015,8.2956725616,9.13,0.0,9.13,65.21
2020-04-19 17:00:00,11.9705,-4.2565,12.704749604,7.6305,-4.6565,8.9391007657,4.34,0.4,4.3583941997,78.0,12.0405,-4.6565,12.9095558599,7.6305,-4.6565,8.9391007657,4.41,0.0,4.41,65.02
2020-04-19 17:30:00,11.458,-4.476,12.3012332715,9.208,-4.146,10.098345409,2.25,-0.33,2.274071239,78.05,11.488,-4.146,12.2132493629,9.208,-4.146,10.098345409,2.2800000000000002,0.0,2.2800000000000002,65.02
2020-04-19 18:00:00,15.56,-3.9575,16.055385584,8.88,-4.5475,9.9766806228,6.68,0.59,6.7060047718,77.92,15.65,-4.5475,16.2973082517,8.88,-4.5475,9.9766806228,6.77,0.0,6.77,64.95
2020-04-19 18:30:00,17.891,-3.6975,18.2690828245,10.261,-3.0275,10.6983118879,7.63,-0.67,7.6593602866,77.7,18.001,-3.0275,18.2538148684,10.261,-3.0275,10.6983118879,7.74,0.0,7.74,64.75
2020-04-19 19:00:00,16.2445,-3.6955,16.6595468276,9.5745,-3.0955,10.0624634409,6.67,-0.6000000000000001,6.6969321334,77.81,16.3445,-3.0955,16.6350473549,9.5745,-3.0955,10.0624634409,6.77,0.0,6.77,64.84
2020-04-19 19:30:00,17.221,-3.5855,17.5902999193,9.321,-2.5855,9.6729442906,7.9,-1.0,7.9630396206,77.6,17.331,-2.5855,17.5227957601,9.321,-2.5855,9.6729442906,8.01,0.0,8.01,64.66
2020-04-19 20:00:00,25.618,-3.4,25.8426377137,10.858,-4.49,11.7497346353,14.76,1.09,14.8001925663,77.54,25.818,-4.49,26.2055189607,10.858,-4.49,11.7497346353,14.96,0.0,14.96,64.61
2020-04-19 20:30:00,41.5075,-3.6109999999999998,41.6642757917,10.4775,-4.771,11.5126212154,31.03,1.16,31.051674673,77.08,41.9075,-4.771,42.1782052398,10.4775,-4.771,11.5126212154,31.43,0.0,31.43,64.25
2020-04-19 21:00:00,39.463,-3.73,39.6388858194,9.523,-4.37,10.4778064975,29.94,0.64,29.9468395661,77.22,39.853,-4.37,40.0918758479,9.523,-4.37,10.4778064975,30.33,0.0,30.33,64.35
2020-04-19 21:30:00,29.081,-3.2545,29.2625414353,12.921,-4.8545,13.8028406949,16.16,1.6,16.2390147484,77.8,29.301,-4.8545,29.7004170215,12.921,-4.8545,13.8028406949,16.38,0.0,16.38,64.81
2020-04-19 22:00:00,34.812,-2.75,34.9204502262,15.132,-6.65,16.5287605101,19.68,3.9,20.0627116811,78.06,35.082,-6.65,35.7067111899,15.132,-6.65,16.5287605101,19.95,0.0,19.95,65.02
2020-04-19 22:30:00,35.875,-2.3855,35.9542241642,16.775,-7.6754999999999995,18.4475994441,19.1,5.29,19.8190337807,78.37,36.105,-7.6754999999999995,36.9118453244,16.775,-7.6754999999999995,18.4475994441,19.33,0.0,19.33,65.29
2020-04-19 23:00:00,33.3535,-1.75,33.3993781716,18.3135,-8.65,20.2535622114,15.04,6.9,16.5472535485,78.79,33.5335,-8.65,34.6311726953,18.3135,-8.65,20.2535622114,15.22,0.0,15.22,65.62
2020-04-19 23:30:00,27.655,-0.8165,27.6670507508,18.585,-10.7065,21.4483418298,9.07,9.89,13.4192771787,79.24,27.775,-10.7065,29.7670920187,18.585,-10.7065,21.4483418298,9.19,0.0,9.19,65.97
2020-04-20 00:00:00,22.03,-1.239,22.0648140939,20.11,-10.219,22.5574834811,1.92,8.98,9.182962485000001,79.1,22.05,-10.219,24.3028899722,20.11,-10.219,22.5574834811,1.94,0.0,1.94,65.85
2020-04-20 00:30:00,25.1295,-2.3105,25.2354944572,22.3295,-9.2405,24.1659556091,2.8,6.93,7.4742825743,78.81,25.1395,-9.2405,26.7839746957,22.3295,-9.2405,24.1659556091,2.81,0.0,2.81,65.61
2020-04-20 01:00:00,29.0265,-2.6705,29.1490869926,22.3365,-8.6005,23.9350753602,6.69,5.93,8.9398545849,78.61,29.1165,-8.6005,30.3601576495,22.3365,-8.6005,23.9350753602,6.78,0.0,6.78,65.46
2020-04-20 01:30:00,29.774,-2.686,29.8949104698,19.684,-8.436,21.4155539737,10.09,5.75,11.6133802142,78.55,29.904,-8.436,31.0711330981,19.684,-8.436,21.4155539737,10.22,0.0,10.22,65.42
2020-04-20 02:00:00,29.7535,-2.49,29.8575093109,19.2835,-8.07,20.9040252643,10.47,5.58,11.864118172,78.51,29.8835,-8.07,30.9539734485,19.2835,-8.07,20.9040252643,10.6,0.0,10.6,65.42
2020-04-20 02:30:00,31.719,-2.2765,31.8005882532,22.429,-8.336500000000001,23.9281690325,9.29,6.06,11.0917852486,78.51,31.859,-8.336500000000001,32.931643039,22.429,-8.336500000000001,23.9281690325,9.43,0.0,9.43,65.38
2020-04-20 03:00:00,31.6055,-2.386,31.6954354166,21.2555,-8.696,22.96555456,10.35,6.31,12.1218232952,78.65,31.735500000000002,-8.696,32.9053548264,21.2555,-8.696,22.96555456,10.48,0.0,10.48,65.49
2020-04-20 03:30:00,28.9185,-2.6635,29.0409000291,17.4985,-8.2935,19.3643911472,11.42,5.63,12.7323721278,78.76,29.0585,-8.2935,30.2188445262,17.4985,-8.2935,19.3643911472,11.56,0.0,11.56,65.58
2020-04-20 04:00:00,22.1345,-1.966,22.2216391441,20.4245,-8.986,22.3138610789,1.71,7.02,7.2252681611,79.14,22.1445,-8.986,23.8982651305,20.4245,-8.986,22.3138610789,1.72,0.0,1.72,65.89
2020-04-20 04:30:00,29.6095,-2.234,29.6936566669,22.5295,-9.104,24.2994071173,7.08,6.87,9.8652572192,78.71,29.6795,-9.104,31.0444123193,22.5295,-9.104,24.2994071173,7.15,0.0,7.15,65.55
2020-04-20 05:00:00,27.213,-2.282,27.3085131964,22.493,-8.862,24.175816284,4.72,6.58,8.097826869,78.77,27.283,-8.862,28.6861836604,22.493,-8.862,24.175816284,4.79,0.0,4.79,65.6
2020-04-20 05:30:00,17.4065,-3.0885,17.6783787294,26.5265,-8.6685,27.9069542319,-9.12,5.58,10.691622889,78.77,17.2965,-8.6685,19.3471394397,26.5265,-8.6685,27.9069542319,-9.23,0.0,9.23,65.56
2020-04-20 06:00:00,11.0485,-3.899,11.716294348,24.1085,-7.169,25.1518256445,-13.06,3.27,13.4631534196,78.95,10.8885,-7.169,13.0366404127,24.1085,-7.169,25.1518256445,-13.22,0.0,13.22,65.72
2020-04-20 06:30:00,10.568,-3.7205,11.2037825867,26.878,-7.5905000000000005,27.9292422785,-16.31,3.87,16.7628458204,79.14,10.378,-7.5905000000000005,12.8576270847,26.878,-7.5905000000000005,27.9292422785,-16.5,0.0,16.5,65.89
2020-04-20 07:00:00,10.5225,-4.03,11.2678261546,25.2325,-7.04,26.1961954537,-14.71,3.01,15.014799366,78.94,10.3325,-7.04,12.5028859169,25.2325,-7.04,26.1961954537,-14.9,0.0,14.9,65.71
2020-04-20 07:30:00,9.513,-4.6815,10.602528531,7.253,-5.1415,8.8905023058,2.26,0.46,2.3063390904,78.94,9.523,-5.1415,10.8223172773,7.253,-5.1415,8.8905023058,2.27,0.0,2.27,65.71
2020-04-20 08:00:00,6.1395,-4.9695,7.8986954936,8.4995,-4.2295,9.4936910893,-2.36,-0.74,2.4732973942,78.94,6.1095,-4.2295,7.4306568014,8.4995,-4.2295,9.4936910893,-2.39,0.0,2.39,65.75
2020-04-20 08:30:00,6.5355,-5.2645,8.3921225265,7.4755,-3.5645,8.2818331606,-0.9400000000000001,-1.7000000000000002,1.9425756099,78.82,6.5155,-3.5645,7.4268028451,7.4755,-3.5645,8.2818331606,-0.96,0.0,0.96,65.63
2020-04-20 09:00:00,5.85,-5.605,8.1017606111,6.35,-2.615,6.8673666714,-0.5,-2.99,3.0315177717,78.73,5.84,-2.615,6.3987362033,6.35,-2.615,6.8673666714,-0.51,0.0,0.51,65.58
2020-04-20 09:30:00,4.795,-5.2935,7.1423502609,4.655,-2.8035,5.4340258787,0.14,-2.49,2.4939326374,79.0,4.785,-2.8035,5.5457945553,4.655,-2.8035,5.4340258787,0.13,0.0,0.13,65.82
2020-04-20 10:00:00,7.0435,-5.186,8.746741579,3.8335,-2.516,4.5854092784,3.21,-2.67,4.1752844214,79.04,7.0935,-2.516,7.5264864479,3.8335,-2.516,4.5854092784,3.26,0.0,3.26,65.86
2020-04-20 10:30:00,5.971,-5.3725,8.0322224353,7.341,-2.7925,7.8541923359,-1.37,-2.58,2.9211812678999998,79.04,5.961,-2.7925,6.5826725006,7.341,-2.7925,7.8541923359,-1.38,0.0,1.38,65.86
2020-04-20 11:00:00,6.714,-5.4855,8.6699772924,6.484,-2.7255000000000003,7.0335344067,0.23,-2.76,2.7695667531,79.04,6.714,-2.7255000000000003,7.2461124922,6.484,-2.7255000000000003,7.0335344067,0.23,0.0,0.23,65.86
2020-04-20 11:30:00,6.6785,-5.256,8.4986997976,6.5085,-2.896,7.1237201131,0.17,-2.36,2.3661149592,79.04,6.6785,-2.896,7.2793666105,6.5085,-2.896,7.1237201131,0.17,0.0,0.17,65.86
2020-04-20 12:00:00,6.073,-5.425,8.1432152127,7.323,-2.585,7.7658582269,-1.25,-2.84,3.1029179815,79.09,6.063,-2.585,6.5910692607,7.323,-2.585,7.7658582269,-1.26,0.0,1.26,65.92
2020-04-20 12:30:00,5.8015,-5.397,7.9236993412,8.0515,-2.487,8.4268512061,-2.25,-2.91,3.6783963897,79.09,5.7715,-2.487,6.2845350862,8.0515,-2.487,8.4268512061,-2.2800000000000002,0.0,2.2800000000000002,65.92
2020-04-20 13:00:00,6.428,-5.582,8.5133957972,6.898,-2.192,7.2379049455,-0.47000000000000003,-3.39,3.4224260401,79.05,6.428,-2.192,6.791468766,6.898,-2.192,7.2379049455,-0.47000000000000003,0.0,0.47000000000000003,65.88
2020-04-20 13:30:00,6.446,-5.277,8.3305248934,7.116,-2.147,7.4328369416,-0.67,-3.13,3.2009061217,79.02,6.436,-2.147,6.7846669041,7.116,-2.147,7.4328369416,-0.68,0.0,0.68,65.88
2020-04-20 14:00:00,16.6935,-4.163,17.2047525774,4.8935,-2.443,5.4694233014,11.8,-1.72,11.9246970611,78.88,16.8435,-2.443,17.0197456282,4.8935,-2.443,5.4694233014,11.95,0.0,11.95,65.76
2020-04-20 14:30:00,24.195,-4.311,24.5760604247,4.945,-2.761,5.6635806695,19.25,-1.55,19.3123017789,78.88,24.435,-2.761,24.5904930003,4.945,-2.761,5.6635806695,19.49,0.0,19.49,65.76
2020-04-20 15:00:00,30.4435,-3.9465,30.6982337358,5.6435,-3.6165000000000003,6.7028474919,24.8,-0.33,24.8021954673,78.84,30.7635,-3.6165000000000003,30.975345107,5.6435,-3.6165000000000003,6.7028474919,25.12,0.0,25.12,65.73
2020-04-20 15:30:00,18.4295,-3.819,18.8210316202,6.0095,-3.919,7.1744443165,12.42,0.1,12.42040257,79.34,18.5695,-3.919,18.9785376478,6.0095,-3.919,7.1744443165,12.56,0.0,12.56,66.13
2020-04-20 16:00:00,28.9355,-3.519,29.1486967333,6.1855,-5.349,8.177543106,22.75,1.83,22.8234835203,79.24,29.2455,-5.349,29.7306419583,6.1855,-5.349,8.177543106,23.06,0.0,23.06,66.05
2020-04-20 16:30:00,28.1445,-3.5815,28.371464934,6.3545,-6.0015,8.740576211,21.79,2.42,21.9239708995,79.17,28.4045,-6.0015,29.0315969678,6.3545,-6.0015,8.740576211,22.05,0.0,22.05,65.97
2020-04-20 17:00:00,24.7995,-4.131,25.1412084286,5.6495,-4.921,7.4922020294,19.15,0.79,19.1662881122,78.75,25.0495,-4.921,25.5282919767,5.6495,-4.921,7.4922020294,19.4,0.0,19.4,65.61
2020-04-20 17:30:00,27.7845,-4.4795,28.1432826888,4.7045,-3.7395,6.0096739096,23.08,-0.74,23.0918600377,78.44,28.0745,-3.7395,28.3224541751,4.7045,-3.7395,6.0096739096,23.37,0.0,23.37,65.36
2020-04-20 18:00:00,23.125,-5.0725,23.6747942177,5.345,-2.1225,5.75100263,17.78,-2.95,18.0230657769,78.21,23.365,-2.1225,23.4612069436,5.345,-2.1225,5.75100263,18.02,0.0,18.02,65.17
2020-04-20 18:30:00,21.4925,-5.761,22.251217433,6.5825,-1.5310000000000001,6.7582000007000005,14.91,-4.23,15.4984192742,77.97,21.6925,-1.5310000000000001,21.7464598786,6.5825,-1.5310000000000001,6.7582000007000005,15.11,0.0,15.11,64.97
2020-04-20 19:00:00,25.338,-5.39,25.9049482532,6.448,-2.51,6.9193066127,18.89,-2.88,19.1082835441,77.62,25.598,-2.51,25.7207640633,6.448,-2.51,6.9193066127,19.15,0.0,19.15,64.67
2020-04-20 19:30:00,28.487,-4.697,28.8716292924,6.807,-3.507,7.6573035724,21.68,-1.19,21.7126345707,77.54,28.767,-3.507,28.979981677,6.807,-3.507,7.6573035724,21.96,0.0,21.96,64.6
2020-04-20 20:00:00,34.7,-4.392,34.9768446833,7.9,-4.602,9.1426694133,26.8,0.21,26.8008227486,77.99,35.04,-4.602,35.3409111937,7.9,-4.602,9.1426694133,27.14,0.0,27.14,64.95
2020-04-20 20:30:00,41.549,-4.96,41.8440079462,9.609,-5.01,10.8366498975,31.94,0.05,31.9400391359,77.99,41.949,-5.01,42.2471147062,9.609,-5.01,10.8366498975,32.34,0.0,32.34,64.95
2020-04-20 21:00:00,43.8245,-4.8605,44.0932110477,12.5545,-5.2205,13.5966573282,31.27,0.36,31.2720722051,77.5,44.2045,-5.2205,44.5117000406,12.5545,-5.2205,13.5966573282,31.65,0.0,31.65,64.55
2020-04-20 21:30:00,42.5005,-4.4335,42.7311177305,21.8105,-5.6535,22.5313109361,20.69,1.22,20.7259378557,77.5,42.7905,-5.6535,43.1623557339,21.8105,-5.6535,22.5313109361,20.98,0.0,20.98,64.55
2020-04-20 22:00:00,35.511,-2.594,35.6056169305,30.141,-7.044,30.9531552027,5.37,4.45,6.9741952941,78.09,35.581,-7.044,36.2715521725,30.141,-7.044,30.9531552027,5.44,0.0,5.44,65.01
2020-04-20 22:30:00,39.99,-2.701,40.081111524,28.61,-8.301,29.7899093822,11.38,5.6,12.6832330263,78.2,40.16,-8.301,41.0089283084,28.61,-8.301,29.7899093822,11.55,0.0,11.55,65.11
2020-04-20 23:00:00,29.3705,-2.077,29.4438482412,28.5305,-8.477,29.7632148675,0.84,6.4,6.4548896195,78.66,29.3805,-8.477,30.5789684138,28.5305,-8.477,29.7632148675,0.85,0.0,0.85,65.47
2020-04-20 23:30:00,22.718,-1.2635,22.7531087162,29.578,-6.5535,30.2953205339,-6.86,5.29,8.6627766911,78.81,22.638,-6.5535,23.5675074255,29.578,-6.5535,30.2953205339,-6.94,0.0,6.94,65.58
2020-04-21 00:00:00,37.101,-2.423,37.1800367133,24.281,-8.423,25.7004647818,12.82,6.0,14.1545893618,78.71,37.251,-8.423,38.1914117309,24.281,-8.423,25.7004647818,12.97,0.0,12.97,65.53
2020-04-21 00:30:00,39.4885,-3.161,39.6148148203,20.6085,-7.841,22.049751773,18.88,4.68,19.4513958368,78.52,39.7185,-7.841,40.4850654347,20.6085,-7.841,22.049751773,19.11,0.0,19.11,65.39
2020-04-21 01:00:00,38.761,-2.8075,38.8625420842,20.581,-7.8275,22.0192487894,18.18,5.02,18.8603499437,78.59,38.981,-7.8275,39.7591262134,20.581,-7.8275,22.0192487894,18.4,0.0,18.4,65.46
2020-04-21 01:30:00,31.5885,-3.0785,31.7381551843,18.7985,-7.2085,20.1332082515,12.79,4.13,13.4402752948,78.67,31.7685,-7.2085,32.5760658229,18.7985,-7.2085,20.1332082515,12.97,0.0,12.97,65.51
2020-04-21 02:00:00,34.342,-3.035,34.4758493586,23.092,-8.755,24.6959609856,11.25,5.72,12.6206537073,78.54,34.472,-8.755,35.5664000006,23.092,-8.755,24.6959609856,11.38,0.0,11.38,65.4
2020-04-21 02:30:00,32.071,-3.306,32.24094721,23.641,-9.586,25.5105522676,8.43,6.28,10.5120549846,78.69,32.181,-9.586,33.578388243,23.641,-9.586,25.5105522676,8.54,0.0,8.54,65.52
2020-04-21 03:00:00,23.768,-3.1895,23.9810494818,24.538,-9.4495,26.2946096044,-0.77,6.26,6.30717845,78.96,23.758,-9.4495,25.5682540321,24.538,-9.4495,26.2946096044,-0.78,0.0,0.78,65.73
2020-04-21 03:30:00,30.778,-3.1485,30.9386220807,25.168,-10.0385,27.0961197637,5.61,6.89,8.885054867600001,78.7,30.828,-10.0385,32.4212440577,25.168,-10.0385,27.0961197637,5.66,0.0,5.66,65.53
2020-04-21 04:00:00,19.2905,-3.301,19.5708965367,23.8305,-9.811,25.7710778054,-4.54,6.51,7.9367310651,78.98,19.2405,-9.811,21.5975128487,23.8305,-9.811,25.7710778054,-4.59,0.0,4.59,65.75
2020-04-21 04:30:00,15.863,-3.108,16.1646043255,25.253,-10.088,27.1934137798,-9.39,6.98,11.7001068371,79.15,15.743,-10.088,18.6978553048,25.253,-10.088,27.1934137798,-9.51,0.0,9.51,65.89
2020-04-21 05:00:00,24.0045,-3.1655,24.2123193953,24.6345,-9.8555,26.5327998994,-0.63,6.69,6.7195982023,78.92,23.9845,-9.8555,25.9304284673,24.6345,-9.8555,26.5327998994,-0.65,0.0,0.65,65.72
2020-04-21 05:30:00,28.3595,-3.689,28.5984258527,21.1695,-9.369,23.150073245,7.19,5.68,9.1628870996,78.78,28.4295,-9.369,29.9335034911,21.1695,-9.369,23.150073245,7.26,0.0,7.26,65.6
2020-04-21 06:00:00,24.746,-3.884,25.048951515,17.666,-8.504,19.606263591,7.08,4.62,8.4540404541,78.93,24.826,-8.504,26.2421091378,17.666,-8.504,19.606263591,7.16,0.0,7.16,65.75
2020-04-21 06:30:00,33.6495,-3.951,33.8806619069,21.0095,-9.301,22.976241887,12.64,5.35,13.725600169,78.56,33.7895,-9.301,35.0462396164,21.0095,-9.301,22.976241887,12.78,0.0,12.78,65.43
2020-04-21 07:00:00,32.42,-3.7975,32.641651402,23.88,-9.1975,25.5900059838,8.54,5.4,10.1040387964,78.33,32.55,-9.1975,33.824495654,23.88,-9.1975,25.5900059838,8.67,0.0,8.67,65.26
2020-04-21 07:30:00,29.6695,-4.165,29.9604148044,23.5195,-8.355,24.9594251787,6.15,4.19,7.4416799179,77.93,29.7195,-8.355,30.8715841066,23.5195,-8.355,24.9594251787,6.2,0.0,6.2,64.92
2020-04-21 08:00:00,32.987,-3.5495,33.1774188154,23.177,-8.5895,24.7174602103,9.81,5.04,11.0289482726,78.06,33.137,-8.5895,34.2321527113,23.177,-8.5895,24.7174602103,9.96,0.0,9.96,65.02
2020-04-21 08:30:00,36.432,-3.8120000000000003,36.6308881683,20.282,-8.002,21.8034751359,16.15,4.19,16.6846815972,77.66,36.602,-8.002,37.4664971408,20.282,-8.002,21.8034751359,16.32,0.0,16.32,64.71
2020-04-21 09:00:00,29.559,-3.4355,29.7579760947,18.019,-8.0755,19.7458365548,11.54,4.64,12.4378937124,78.27,29.699,-8.0755,30.7773342129,18.019,-8.0755,19.7458365548,11.68,0.0,11.68,65.2
2020-04-21 09:30:00,30.128,-3.3075,30.3090075761,18.208,-8.0575,19.9111669736,11.92,4.75,12.8315587518,78.27,30.288,-8.0575,31.3414462055,18.208,-8.0575,19.9111669736,12.08,0.0,12.08,65.2
2020-04-21 10:00:00,28.5955,-2.8045,28.7326963667,15.9555,-8.4445,18.0523560928,12.64,5.64,13.8412138196,78.57,28.7455,-8.4445,29.9601961025,15.9555,-8.4445,18.0523560928,12.79,0.0,12.79,65.47
2020-04-21 10:30:00,28.123,-2.5595,28.2392310315,21.233,-9.0395,23.0771066048,6.89,6.48,9.45846182,78.38,28.203,-9.0395,29.6162416463,21.233,-9.0395,23.0771066048,6.97,0.0,6.97,65.31
2020-04-21 11:00:00,41.153,-2.4265,41.2244746631,24.143,-9.4065,25.9107447066,17.01,6.98,18.3864216203,78.18,41.363,-9.4065,42.4190996044,24.143,-9.4065,25.9107447066,17.22,0.0,17.22,65.15
2020-04-21 11:30:00,38.6125,-2.3465,38.6837332544,23.9625,-9.4165,25.7462983456,14.65,7.07,16.2667575134,78.18,38.8125,-9.4165,39.9384605174,23.9625,-9.4165,25.7462983456,14.85,0.0,14.85,65.15
2020-04-21 12:00:00,30.566,-2.314,30.653465579,25.246,-8.584,26.66543778,5.32,6.27,8.2228523032,78.14,30.646,-8.584,31.8254987706,25.246,-8.584,26.66543778,5.4,0.0,5.4,65.15
2020-04-21 12:30:00,20.257,-3.0615,20.4870405684,26.087,-8.4115,27.4095768163,-5.83,5.35,7.9127365683,78.14,20.177,-8.4115,21.8601157648,26.087,-8.4115,27.4095768163,-5.91,0.0,5.91,65.1
2020-04-21 13:00:00,20.2705,-3.4050000000000002,20.5544933105,27.5705,-8.955,28.9883510267,-7.3,5.55,9.1701962902,78.23,20.1705,-8.955,22.0690075728,27.5705,-8.955,28.9883510267,-7.4,0.0,7.4,65.16
2020-04-21 13:30:00,22.2555,-2.521,22.3978284941,24.8755,-8.531,26.2976892759,-2.62,6.01,6.5562565539,78.35,22.2155,-8.531,23.7971931381,24.8755,-8.531,26.2976892759,-2.66,0.0,2.66,65.27
2020-04-21 14:00:00,32.9985,-2.433,33.0880717367,22.2285,-8.723,23.878796897,10.77,6.29,12.4722491957,78.12,33.1385,-8.723,34.2673446775,22.2285,-8.723,23.878796897,10.91,0.0,10.91,65.11
2020-04-21 14:30:00,38.271,-2.4565,38.3497566257,22.201,-8.6965,23.8435214104,16.07,6.24,17.2389819885,78.06,38.491,-8.6965,39.4611985785,22.201,-8.6965,23.8435214104,16.29,0.0,16.29,65.11
2020-04-21 15:00:00,34.995,-3.0835,35.1305849261,19.285,-7.3335,20.6322913718,15.71,4.25,16.2747227319,78.18,35.195,-7.3335,35.9509144147,19.285,-7.3335,20.6322913718,15.91,0.0,15.91,65.18
2020-04-21 15:30:00,21.3325,-2.768,21.5113314383,20.1225,-7.028,21.314497185,1.21,4.26,4.4285099074,78.47,21.3525,-7.028,22.4793692138,20.1225,-7.028,21.314497185,1.23,0.0,1.23,65.41
2020-04-21 16:00:00,36.068,-2.7960000000000003,36.176210968,19.808,-7.806,21.2906200004,16.26,5.01,17.0143380712,78.27,36.288,-7.806,37.1180896599,19.808,-7.806,21.2906200004,16.48,0.0,16.48,65.24
2020-04-21 16:30:00,18.558,-2.9405,18.7895158067,17.188,-8.0405,18.9756945657,1.37,5.1,5.2808048629,78.78,18.568,-8.0405,20.2341361133,17.188,-8.0405,18.9756945657,1.38,0.0,1.38,65.61
2020-04-21 17:00:00,17.4735,-4.043,17.9351345479,17.8435,-7.6530000000000005,19.4154294634,-0.37,3.61,3.6289116826,78.42,17.4935,-7.6530000000000005,19.0942648785,17.8435,-7.6530000000000005,19.4154294634,-0.35000000000000003,0.0,0.35000000000000003,65.32
2020-04-21 17:30:00,20.8995,-4.2495,21.3271505481,15.0395,-5.2295,15.9227582567,5.86,0.98,5.941380311,78.03,20.9795,-5.2295,21.6214497779,15.0395,-5.2295,15.9227582567,5.94,0.0,5.94,65.0
2020-04-21 18:00:00,22.2185,-4.514,22.6724047743,15.4285,-4.064,15.954770705,6.79,-0.45,6.8048952968,77.68,22.3185,-4.064,22.6854918009,15.4285,-4.064,15.954770705,6.89,0.0,6.89,64.71
2020-04-21 18:30:00,20.1915,-4.7075,20.732998541,14.8115,-3.7375,15.2757794727,5.38,-0.97,5.4667449181,77.63,20.2815,-3.7375,20.6230004728,14.8115,-3.7375,15.2757794727,5.47,0.0,5.47,64.66
2020-04-21 19:00:00,23.2355,-4.6185,23.6900612599,14.8055,-4.7585,15.551403554,8.43,0.14,8.4311624347,77.63,23.3555,-4.7585,23.8353246779,14.8055,-4.7585,15.551403554,8.55,0.0,8.55,64.7
2020-04-21 19:30:00,32.8325,-4.6615,33.1617647073,12.1725,-4.5215,12.9851345199,20.66,-0.14,20.6604743411,77.47,33.1025,-4.5215,33.4098708244,12.1725,-4.5215,12.9851345199,20.93,0.0,20.93,64.53
2020-04-21 20:00:00,25.9965,-4.117,26.3204806425,11.9365,-5.567,13.1708587894,14.06,1.45,14.1345710936,77.83,26.1865,-5.567,26.7717065435,11.9365,-5.567,13.1708587894,14.25,0.0,14.25,64.82
2020-04-21 20:30:00,25.261,-4.225,25.6118868106,11.411,-5.565,12.6956743027,13.85,1.34,13.9146721126,77.72,25.441,-5.565,26.042536474,11.411,-5.565,12.6956743027,14.03,0.0,14.03,64.72
2020-04-21 21:00:00,27.8775,-4.636,28.2603521254,13.0375,-4.736,13.8710526727,14.84,0.1,14.8403369234,77.49,28.0775,-4.736,28.4741233798,13.0375,-4.736,13.8710526727,15.04,0.0,15.04,64.53
2020-04-21 21:30:00,31.39,-4.1155,31.6586392672,17.26,-6.2755,18.3654430997,14.13,2.16,14.2941421568,77.63,31.54,-6.2755,32.1582571084,17.26,-6.2755,18.3654430997,14.28,0.0,14.28,64.65
2020-04-21 22:00:00,33.1445,-3.638,33.343558962,18.5545,-7.568,20.0385651744,14.59,3.93,15.1100297816,77.88,33.3645,-7.568,34.2120517398,18.5545,-7.568,20.0385651744,14.81,0.0,14.81,64.85
2020-04-21 22:30:00,29.734,-2.8055,29.8660607756,19.634,-9.2155,21.6891538851,10.1,6.41,11.9623618069,78.48,29.844,-9.2155,31.2344325425,19.634,-9.2155,21.6891538851,10.21,0.0,10.21,65.35
2020-04-21 23:00:00,32.622,-2.3815,32.7088126695,19.482,-11.1215,22.4329241574,13.14,8.74,15.7812293564,78.88,32.742,-11.1215,34.5792759648,19.482,-11.1215,22.4329241574,13.26,0.0,13.26,65.67
2020-04-21 23:30:00,31.071,-3.1575,31.2310237945,20.861,-10.0375,23.1502208899,10.21,6.88,12.3117220566,78.43,31.211,-10.0375,32.7853309767,20.861,-10.0375,23.1502208899,10.35,0.0,10.35,65.3
2020-04-22 00:00:00,33.2415,-3.124,33.3879723591,22.3715,-10.274000000000001,24.6178611632,10.87,7.15,13.010741716,78.33,33.3615,-10.274000000000001,34.9076604523,22.3715,-10.274000000000001,24.6178611632,10.99,0.0,10.99,65.21
2020-04-22 00:30:00,29.012,-3.1445,29.1819126215,21.342,-10.2845,23.6907556707,7.67,7.14,10.4789551006,78.43,29.102,-10.2845,30.8657957009,21.342,-10.2845,23.6907556707,7.76,0.0,7.76,65.29
2020-04-22 01:00:00,35.08,-2.9535,35.2041128599,19.31,-10.3235,21.8963639048,15.77,7.37,17.4071766809,78.51,35.25,-10.3235,36.7306023943,19.31,-10.3235,21.8963639048,15.94,0.0,15.94,65.37
2020-04-22 01:30:00,37.083,-3.2655,37.2265010342,17.183,-9.8655,19.8137219939,19.9,6.6,20.9659247352,78.51,37.303,-9.8655,38.5855141115,17.183,-9.8655,19.8137219939,20.12,0.0,20.12,65.37
2020-04-22 02:00:00,32.3205,-2.6775,32.4312153103,17.5305,-9.9775,20.170992452,14.79,7.3,16.4934562782,78.69,32.5005,-9.9775,33.9975441245,17.5305,-9.9775,20.170992452,14.97,0.0,14.97,65.51
2020-04-22 02:30:00,24.4665,-2.713,24.6164577316,14.2365,-9.393,17.0559778743,10.23,6.68,12.2178271391,78.9,24.5865,-9.393,26.3196586462,14.2365,-9.393,17.0559778743,10.35,0.0,10.35,65.68
2020-04-22 03:00:00,28.478,-2.624,28.5986338835,12.228,-9.614,15.5548378326,16.25,6.99,17.6896184244,79.03,28.668,-9.614,30.2371165953,12.228,-9.614,15.5548378326,16.44,0.0,16.44,65.78
2020-04-22 03:30:00,33.6955,-2.8845,33.8187383044,13.8555,-9.9845,17.0782060094,19.84,7.1,21.0721522394,79.11,33.9255,-9.9845,35.3642445204,13.8555,-9.9845,17.0782060094,20.07,0.0,20.07,65.86
2020-04-22 04:00:00,35.98,-2.8040000000000003,36.0890955276,14.94,-10.134,18.052743725,21.04,7.33,22.2802715423,79.24,36.24,-10.134,37.6302478865,14.94,-10.134,18.052743725,21.3,0.0,21.3,65.97
2020-04-22 04:30:00,33.8915,-2.7815000000000003,34.0054483061,17.2215,-10.4015,20.1189280157,16.67,7.62,18.3290288886,79.24,34.0815,-10.4015,35.6334091058,17.2215,-10.4015,20.1189280157,16.86,0.0,16.86,65.97
2020-04-22 05:00:00,36.552,-3.149,36.687394361,17.202,-9.479,19.6407801525,19.35,6.33,20.3590618644,79.29,36.802,-9.479,38.0031399361,17.202,-9.479,19.6407801525,19.6,0.0,19.6,66.0
2020-04-22 05:30:00,40.9775,-3.456,41.1229794914,15.5275,-9.326,18.112910651,25.45,5.87,26.1181814068,79.24,41.2875,-9.326,42.3276733621,15.5275,-9.326,18.112910651,25.76,0.0,25.76,66.0
2020-04-22 06:00:00,29.7125,-3.5105,29.9191621958,14.5025,-8.7905,16.9586378138,15.21,5.28,16.1003881941,79.43,29.9125,-8.7905,31.1774044221,14.5025,-8.7905,16.9586378138,15.41,0.0,15.41,66.13
2020-04-22 06:30:00,27.5955,-4.2345,27.9184994314,16.8355,-8.5445,18.8796859216,10.76,4.31,11.5911043477,79.06,27.7555,-8.5445,29.0409411091,16.8355,-8.5445,18.8796859216,10.92,0.0,10.92,65.81
2020-04-22 07:00:00,31.7945,-4.181,32.0682240115,21.8845,-8.611,23.5176670027,9.91,4.43,10.8550909715,78.72,31.924500000000002,-8.611,33.0654354462,21.8845,-8.611,23.5176670027,10.04,0.0,10.04,65.54
2020-04-22 07:30:00,32.3015,-4.119,32.5630628665,21.2215,-8.609,22.9012432687,11.08,4.49,11.9551871587,78.2,32.4215,-8.609,33.54502263,21.2215,-8.609,22.9012432687,11.2,0.0,11.2,65.13
2020-04-22 08:00:00,33.9635,-3.571,34.1507155599,18.3335,-9.031,20.4371275685,15.63,5.46,16.5562223952,78.05,34.1735,-9.031,35.3466697618,18.3335,-9.031,20.4371275685,15.84,0.0,15.84,65.04
2020-04-22 08:30:00,38.6225,-3.7485,38.8039786427,16.8725,-9.4285,19.3281625743,21.75,5.68,22.479432822,78.18,38.8625,-9.4285,39.9898802011,16.8725,-9.4285,19.3281625743,21.99,0.0,21.99,65.13
2020-04-22 09:00:00,29.681,-3.2505,29.8584579516,14.951,-9.1205,17.5133069764,14.73,5.87,15.8565380837,78.61,29.861,-9.1205,31.222793617,14.951,-9.1205,17.5133069764,14.91,0.0,14.91,65.51
2020-04-22 09:30:00,30.426,-3.205,30.5943377278,12.236,-8.655,14.9876189236,18.19,5.45,18.9889072882,78.67,30.656,-8.655,31.85434603,12.236,-8.655,14.9876189236,18.42,0.0,18.42,65.56
2020-04-22 10:00:00,29.7225,-3.5585,29.9347612067,15.1625,-7.5185,16.9242207649,14.56,3.96,15.0889098347,78.56,29.9025,-7.5185,30.8332182637,15.1625,-7.5185,16.9242207649,14.74,0.0,14.74,65.48
2020-04-22 10:30:00,35.561,-3.241,35.7083855978,15.871,-8.711,18.104423824,19.69,5.47,20.4356795825,78.33,35.811,-8.711,36.8552471434,15.871,-8.711,18.104423824,19.94,0.0,19.94,65.3
2020-04-22 11:00:00,36.969,-3.599,37.1437715102,15.669,-8.009,17.5972055168,21.3,4.41,21.7517378616,78.5,37.249,-8.009,38.1002897889,15.669,-8.009,17.5972055168,21.58,0.0,21.58,65.44
2020-04-22 11:30:00,24.0015,-4.2165,24.3690556752,14.5715,-6.8765,16.1125685258,9.43,2.66,9.7979844866,78.68,24.1315,-6.8765,25.0921410904,14.5715,-6.8765,16.1125685258,9.56,0.0,9.56,65.57
2020-04-22 12:00:00,14.896,-5.1370000000000005,15.7568900802,13.356,-7.037,15.0964268951,1.54,1.9,2.4457309746,78.64,14.936,-7.037,16.5107075863,13.356,-7.037,15.0964268951,1.58,0.0,1.58,65.52
2020-04-22 12:30:00,15.7145,-4.8185,16.4366496738,13.9045,-7.4485,15.7738794372,1.81,2.63,3.1926478039,78.46,15.7445,-7.4485,17.4175036242,13.9045,-7.4485,15.7738794372,1.8399999999999999,0.0,1.8399999999999999,65.37
2020-04-22 13:00:00,16.7925,-4.7605,17.4542377806,12.4025,-7.4605,14.4734607644,4.39,2.7,5.1538432262,78.46,16.8525,-7.4605,18.4300248643,12.4025,-7.4605,14.4734607644,4.45,0.0,4.45,65.37
2020-04-22 13:30:00,20.398,-4.7345,20.940245802,8.298,-7.8945,11.4533809091,12.1,3.16,12.5058226439,78.37,20.548000000000002,-7.8945,22.0123473135,8.298,-7.8945,11.4533809091,12.25,0.0,12.25,65.31
2020-04-22 14:00:00,26.2195,-4.004,26.5234650121,5.5295,-8.524000000000001,10.1604107323,20.69,4.52,21.1779720464,78.37,26.4695,-8.524000000000001,27.8081464008,5.5295,-8.524000000000001,10.1604107323,20.94,0.0,20.94,65.31
2020-04-22 14:30:00,32.357,-4.084,32.6137165162,4.537,-8.784,9.8865072194,27.82,4.7,28.2142233634,78.19,32.697,-8.784,33.8563504383,4.537,-8.784,9.8865072194,28.16,0.0,28.16,65.21
2020-04-22 15:00:00,30.9015,-4.1165,31.1744811424,5.0215,-9.0465,10.3467204708,25.88,4.93,26.3453847951,78.27,31.2315,-9.0465,32.5153156912,5.0215,-9.0465,10.3467204708,26.21,0.0,26.21,65.27
