Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-22 15:30:00,34.2835,-4.058,34.522829204,4.5835,-8.708,9.84061666,29.7,4.65,30.0618113227,78.32,34.6435,-8.708,35.7211611828,4.5835,-8.708,9.84061666,30.06,0.0,30.06,65.27
2020-04-22 16:00:00,35.695,-4.101,35.9298097128,4.715,-8.781,9.9668042019,30.98,4.68,31.3314985278,78.39,36.075,-8.781,37.1283124583,4.715,-8.781,9.9668042019,31.36,0.0,31.36,65.36
2020-04-22 16:30:00,43.9475,-4.01,44.1300674852,4.3275,-9.36,10.3119763503,39.62,5.35,39.9795810383,78.39,44.4475,-9.36,45.4223497438,4.3275,-9.36,10.3119763503,40.12,0.0,40.12,65.36
2020-04-22 17:00:00,45.2385,-4.5115,45.4629026185,3.6285,-8.4515,9.1974922941,41.61,3.94,41.7961206334,78.35,45.7685,-8.4515,46.5422758844,3.6285,-8.4515,9.1974922941,42.14,0.0,42.14,65.29
2020-04-22 17:30:00,30.3925,-5.2185,30.8372631487,3.2725,-7.4385,8.1265329938,27.12,2.22,27.2107111263,78.27,30.7425,-7.4385,31.6296156869,3.2725,-7.4385,8.1265329938,27.47,0.0,27.47,65.19
2020-04-22 18:00:00,40.1095,-5.226,40.4485236597,3.3695,-7.296,8.0364884278,36.74,2.07,36.7982676223,77.9,40.5695,-7.296,41.2203341356,3.3695,-7.296,8.0364884278,37.2,0.0,37.2,64.89
2020-04-22 18:30:00,41.535,-4.4945,41.7774670756,4.025,-7.4445,8.4629312446,37.51,2.95,37.625823579,77.83,41.995,-7.4445,42.6497433199,4.025,-7.4445,8.4629312446,37.97,0.0,37.97,64.83
2020-04-22 19:00:00,48.332,-4.246,48.5181485632,3.862,-8.286,9.1418181999,44.47,4.04,44.6531353882,77.89,48.912,-8.286,49.608885696,3.862,-8.286,9.1418181999,45.05,0.0,45.05,64.88
2020-04-22 19:30:00,47.5435,-4.273,47.7351329866,3.8035,-8.233,9.0691179974,43.74,3.96,43.9188934287,77.98,48.0735,-8.233,48.7733912215,3.8035,-8.233,9.0691179974,44.27,0.0,44.27,64.96
2020-04-22 20:00:00,46.7275,-4.065,46.9039815074,2.5975,-8.725,9.103440627,44.13,4.66,44.3753591535,78.11,47.2875,-8.725,48.0856868647,2.5975,-8.725,9.103440627,44.69,0.0,44.69,65.06
2020-04-22 20:30:00,44.843,-3.7605,45.000400101,2.763,-8.7205,9.1477477693,42.08,4.96,42.3713110489,78.18,45.353,-8.7205,46.1837821021,2.763,-8.7205,9.1477477693,42.59,0.0,42.59,65.12
2020-04-22 21:00:00,47.3335,-3.8175,47.4871933104,2.8735,-8.6875,9.1503911665,44.46,4.87,44.7259264857,78.1,47.8735,-8.6875,48.655366184,2.8735,-8.6875,9.1503911665,45.0,0.0,45.0,65.05
2020-04-22 21:30:00,48.4525,-3.7215,48.5952088019,3.3425000000000002,-9.1815,9.7709901494,45.11,5.46,45.4392308474,78.04,49.0225,-9.1815,49.8748979798,3.3425000000000002,-9.1815,9.7709901494,45.68,0.0,45.68,65.0
2020-04-22 22:00:00,48.2985,-4.4595,48.5039404843,5.3985,-8.1195,9.7503888384,42.9,3.66,43.0558428091,77.65,48.8385,-8.1195,49.5088412559,5.3985,-8.1195,9.7503888384,43.44,0.0,43.44,64.67
2020-04-22 22:30:00,43.3925,-4.493,43.624489742,6.5025,-8.773,10.9200748738,36.89,4.28,37.13745414,77.96,43.8625,-8.773,44.7312467437,6.5025,-8.773,10.9200748738,37.36,0.0,37.36,64.91
2020-04-22 23:00:00,49.345,-3.99,49.5060513978,7.475,-8.61,11.4020930096,41.87,4.62,42.1241177949,78.04,49.855,-8.61,50.593014587,7.475,-8.61,11.4020930096,42.38,0.0,42.38,64.98
2020-04-22 23:30:00,52.1855,-3.7605,52.3208158432,8.6155,-9.2105,12.6119051099,43.57,5.45,43.9095365496,78.23,52.7455,-9.2105,53.5436371617,8.6155,-9.2105,12.6119051099,44.13,0.0,44.13,65.14
2020-04-23 00:00:00,48.0165,-3.7925,48.1660391614,7.8665,-8.7725,11.7829783374,40.15,4.98,40.457668,78.39,48.5165,-8.7725,49.303220265,7.8665,-8.7725,11.7829783374,40.65,0.0,40.65,65.27
2020-04-23 00:30:00,41.075,-2.982,41.1831027122,6.825,-10.082,12.1748654613,34.25,7.1,34.9781717647,79.05,41.495,-10.082,42.7022452454,6.825,-10.082,12.1748654613,34.67,0.0,34.67,65.81
2020-04-23 01:00:00,48.088,-3.029,48.1833019313,8.618,-10.589,13.6527229885,39.47,7.5600000000000005,40.1874918351,78.79,48.578,-10.589,49.718698746,8.618,-10.589,13.6527229885,39.96,0.0,39.96,65.61
2020-04-23 01:30:00,46.399,-3.1415,46.5052279131,9.449,-10.1715,13.883191753,36.95,7.03,37.6128089884,78.79,46.879,-10.1715,47.9697827101,9.449,-10.1715,13.883191753,37.43,0.0,37.43,65.61
2020-04-23 02:00:00,45.4605,-3.5785,45.6011263293,8.7405,-9.7185,13.0707911964,36.72,6.14,37.229799892,78.72,45.9005,-9.7185,46.9180684012,8.7405,-9.7185,13.0707911964,37.16,0.0,37.16,65.55
2020-04-23 02:30:00,36.7285,-3.7984999999999998,36.9243999884,7.9485,-9.4985,12.3854816015,28.78,5.7,29.3390252053,78.66,37.0885,-9.4985,38.285484645,7.9485,-9.4985,12.3854816015,29.14,0.0,29.14,65.49
2020-04-23 03:00:00,38.561,-3.4345,38.7136476097,8.081,-9.8645,12.7518987312,30.48,6.43,31.1508475005,78.66,38.961,-9.8645,40.1903953856,8.081,-9.8645,12.7518987312,30.88,0.0,30.88,65.49
2020-04-23 03:30:00,35.8395,-2.5300000000000002,35.9286885406,7.3995,-11.25,13.4653295634,28.44,8.72,29.746798147,79.51,36.1695,-11.25,37.8786909786,7.3995,-11.25,13.4653295634,28.77,0.0,28.77,66.2
2020-04-23 04:00:00,36.028,-4.7945,36.3456189141,4.878,-6.6745,8.2670329774,31.15,1.88,31.2066803746,78.1,36.268,-6.6745,36.8770494244,4.878,-6.6745,8.2670329774,31.39,0.0,31.39,65.04
2020-04-23 04:30:00,29.385,-4.8875,29.7886871354,5.105,-6.4875,8.2552214537,24.28,1.6,24.3326611779,78.03,29.585,-6.4875,30.2879494395,5.105,-6.4875,8.2552214537,24.48,0.0,24.48,64.99
2020-04-23 05:00:00,23.7095,-4.8535,24.2011746099,6.6595,-6.8235,9.5346259759,17.05,1.97,17.1634320577,78.17,23.8395,-6.8235,24.7968125472,6.6595,-6.8235,9.5346259759,17.18,0.0,17.18,65.09
2020-04-23 05:30:00,23.625,-5.2675,24.2051065118,6.915,-6.5775,9.5436225434,16.71,1.31,16.7612708349,78.09,23.745,-6.5775,24.6391666103,6.915,-6.5775,9.5436225434,16.83,0.0,16.83,65.02
2020-04-23 06:00:00,31.398,-4.8375,31.7684719533,6.828,-7.0275,9.7983335445,24.57,2.19,24.6674076465,78.02,31.608,-7.0275,32.3797995709,6.828,-7.0275,9.7983335445,24.78,0.0,24.78,64.97
2020-04-23 06:30:00,30.788,-5.258,31.2337559061,7.268,-6.148,9.5195445269,23.52,0.89,23.5368328371,77.73,30.938,-6.148,31.5429508448,7.268,-6.148,9.5195445269,23.67,0.0,23.67,64.74
2020-04-23 07:00:00,33.79,-5.7065,34.2684730073,7.52,-5.3065,9.203767829,26.27,-0.4,26.2730451223,77.21,34.02,-5.3065,34.4313714837,7.52,-5.3065,9.203767829,26.5,0.0,26.5,64.32
2020-04-23 07:30:00,27.5895,-5.173,28.0702767933,7.3695,-6.723,9.9753826618,20.22,1.55,20.2793219808,77.47,27.7495,-6.723,28.5522937651,7.3695,-6.723,9.9753826618,20.38,0.0,20.38,64.53
2020-04-23 08:00:00,26.6245,-5.406,27.167790419,5.8245000000000005,-6.696,8.8747516162,20.8,1.29,20.8399640115,77.69,26.7945,-6.696,27.6185018828,5.8245000000000005,-6.696,8.8747516162,20.97,0.0,20.97,64.72
2020-04-23 08:30:00,26.173,-5.939,26.8383615372,3.163,-5.389,6.2486710587,23.01,-0.55,23.0165722904,77.5,26.373,-5.389,26.9179577606,3.163,-5.389,6.2486710587,23.21,0.0,23.21,64.57
2020-04-23 09:00:00,19.331,-6.018,20.2460832014,2.201,-4.708,5.1970823546,17.13,-1.31,17.1800174622,77.33,19.461,-4.708,20.022382101,2.201,-4.708,5.1970823546,17.26,0.0,17.26,64.44
2020-04-23 09:30:00,30.0425,-5.709,30.5801322307,1.2125,-4.639,4.7948386052,28.83,-1.07,28.8498492197,77.06,30.2825,-4.639,30.6357654915,1.2125,-4.639,4.7948386052,29.07,0.0,29.07,64.23
2020-04-23 10:00:00,15.7795,-6.772,17.171272645,0.6795,-3.302,3.3711903313000002,15.1,-3.47,15.4935760882,77.22,15.9195,-3.302,16.2583419896,0.6795,-3.302,3.3711903313000002,15.24,0.0,15.24,64.34
2020-04-23 10:30:00,13.837,-6.6385000000000005,15.3470600198,0.897,-2.8885,3.0245729037,12.94,-3.75,13.4724199756,77.22,13.927,-2.8885,14.223387826,0.897,-2.8885,3.0245729037,13.03,0.0,13.03,64.34
2020-04-23 11:00:00,15.9985,-6.1745,17.1486574547,1.6185,-2.5945,3.0579359869,14.38,-3.58,14.8189338348,76.99,16.1185,-2.5945,16.325975392,1.6185,-2.5945,3.0579359869,14.5,0.0,14.5,64.15
2020-04-23 11:30:00,19.7315,-6.14,20.6647451533,1.4115,-3.12,3.4244316682,18.32,-3.02,18.5672507389,76.9,19.8815,-3.12,20.1248215458,1.4115,-3.12,3.4244316682,18.47,0.0,18.47,64.09
2020-04-23 12:00:00,20.868,-4.7010000000000005,21.3909519424,1.708,-5.181,5.4552749702,19.16,0.48,19.166011583,77.45,20.868,-5.181,21.501539131,1.708,-5.181,5.4552749702,19.16,0.0,19.16,64.54
2020-04-23 12:30:00,24.338,-3.0555,24.5290506186,2.318,-8.3455,8.6614371931,22.02,5.29,22.6465118727,78.31,24.138,-8.3455,25.5399767864,2.318,-8.3455,8.6614371931,21.82,0.0,21.82,65.26
2020-04-23 13:00:00,30.7875,-2.896,30.9234049265,3.2775,-9.256,9.8191416249,27.51,6.36,28.2356104946,78.24,30.5675,-9.256,31.9381526117,3.2775,-9.256,9.8191416249,27.29,0.0,27.29,65.2
2020-04-23 13:30:00,32.8675,-2.6495,32.9741172209,3.4875,-9.4595,10.0819044084,29.38,6.8100000000000005,30.1589207367,78.31,32.6375,-9.4595,33.9807084461,3.4875,-9.4595,10.0819044084,29.15,0.0,29.15,65.27
2020-04-23 14:00:00,33.516,-2.432,33.6041199855,2.116,-9.532,9.7640401474,31.4,7.1,32.1927010361,78.36,33.296,-9.532,34.633547898,2.116,-9.532,9.7640401474,31.18,0.0,31.18,65.31
2020-04-23 14:30:00,35.366,-2.3025,35.4408727637,1.706,-9.8525,9.9991095729,33.66,7.55,34.4963490822,78.36,35.106,-9.8525,36.4623503391,1.706,-9.8525,9.9991095729,33.4,0.0,33.4,65.31
2020-04-23 15:00:00,29.368,-1.505,29.4065375214,1.548,-10.905,11.0143238104,27.82,9.4,29.365156223,78.7,29.148,-10.905,31.1211331574,1.548,-10.905,11.0143238104,27.6,0.0,27.6,65.6
2020-04-23 15:30:00,20.744,-1.2495,20.7815972978,0.854,-10.7095,10.7434959976,19.89,9.46,22.0250698069,78.97,20.574,-10.7095,23.1944576623,0.854,-10.7095,10.7434959976,19.72,0.0,19.72,65.81
2020-04-23 16:00:00,15.721,-1.289,15.7737554818,0.841,-10.409,10.4429192279,14.88,9.12,17.4524726042,79.25,15.551,-10.409,18.7131205842,0.841,-10.409,10.4429192279,14.71,0.0,14.71,66.04
2020-04-23 16:30:00,15.4535,-1.11,15.493313469,0.6435000000000001,-10.25,10.2701797574,14.81,9.14,17.4033243951,79.54,15.2935,-10.25,18.4106936928,0.6435000000000001,-10.25,10.2701797574,14.65,0.0,14.65,66.27
2020-04-23 17:00:00,22.586,-1.6735,22.6479137726,0.256,-9.8735,9.876818225000001,22.33,8.2,23.7879990752,79.16,22.406,-9.8735,24.4849921023,0.256,-9.8735,9.876818225000001,22.15,0.0,22.15,65.97
2020-04-23 17:30:00,18.073,-2.176,18.2035245214,0.203,-9.466,9.4681764348,17.87,7.29,19.299766838,79.03,17.883,-9.466,20.2338045113,0.203,-9.466,9.4681764348,17.68,0.0,17.68,65.87
2020-04-23 18:00:00,24.79,-2.0335,24.8732632007,0.01,-8.6035,8.6035058116,24.78,6.57,25.6361717111,78.85,24.59,-8.6035,26.0516470161,0.01,-8.6035,8.6035058116,24.58,0.0,24.58,65.73
2020-04-23 18:30:00,39.8235,-1.7045,39.8599607689,0.0035,-9.3545,9.3545006548,39.82,7.65,40.5481799838,78.6,39.5235,-9.3545,40.6154369975,0.0035,-9.3545,9.3545006548,39.52,0.0,39.52,65.52
2020-04-23 19:00:00,31.771,-1.9525000000000001,31.8309393083,0.001,-9.1925,9.1925000544,31.77,7.24,32.5845131926,78.78,31.561,-9.1925,32.8724622937,0.001,-9.1925,9.1925000544,31.56,0.0,31.56,65.66
2020-04-23 19:30:00,26.6625,-2.234,26.7559276096,0.0025,-8.874,8.8740003522,26.66,6.64,27.4744463093,78.87,26.4525,-8.874,27.9013016229,0.0025,-8.874,8.8740003522,26.45,0.0,26.45,65.71
2020-04-23 20:00:00,31.4455,-1.892,31.5023671214,0.6655,-9.482,9.5053255731,30.78,7.59,31.7019952053,78.69,31.2155,-9.482,32.6238526886,0.6655,-9.482,9.5053255731,30.55,0.0,30.55,65.56
2020-04-23 20:30:00,26.873,-1.865,26.9376382409,1.2429999999999999,-9.585,9.6652611967,25.63,7.72,26.7674298355,78.73,26.663,-9.585,28.3335100896,1.2429999999999999,-9.585,9.6652611967,25.42,0.0,25.42,65.56
2020-04-23 21:00:00,30.512,-1.8905,30.5705108601,2.232,-9.4905,9.7494314834,28.28,7.6,29.2834151014,78.64,30.302,-9.4905,31.7534375186,2.232,-9.4905,9.7494314834,28.07,0.0,28.07,65.51
2020-04-23 21:30:00,39.309,-1.9835,39.3590110807,2.089,-9.7835,10.0040388469,37.22,7.8,38.0285208758,78.51,39.049,-9.7835,40.255947054399996,2.089,-9.7835,10.0040388469,36.96,0.0,36.96,65.4
2020-04-23 22:00:00,31.3995,-2.2640000000000002,31.4810148542,2.6095,-9.974,10.3097122293,28.79,7.71,29.8044996603,78.61,31.1695,-9.974,32.7264175591,2.6095,-9.974,10.3097122293,28.56,0.0,28.56,65.49
2020-04-23 22:30:00,33.4325,-2.0495,33.4952609558,3.1225,-10.4395,10.8964749575,30.31,8.39,31.4497726542,78.82,33.2125,-10.4395,34.8145561009,3.1225,-10.4395,10.8964749575,30.09,0.0,30.09,65.65
2020-04-23 23:00:00,36.197,-1.9235000000000002,36.2480711383,3.747,-11.2635,11.8704018993,32.45,9.34,33.7674118049,79.25,35.957,-11.2635,37.6798657276,3.747,-11.2635,11.8704018993,32.21,0.0,32.21,66.0
2020-04-23 23:30:00,30.0875,-3.1595,30.2529353369,3.3475,-9.1695,9.7614285071,26.74,6.01,27.4070739044,78.76,30.0875,-9.1695,31.4537340629,3.3475,-9.1695,9.7614285071,26.74,0.0,26.74,65.55
2020-04-24 00:00:00,37.8375,-4.9105,38.1548085633,3.3175,-7.2105,7.9370722877,34.52,2.3,34.596537399,77.56,38.1875,-7.2105,38.8622756217,3.3175,-7.2105,7.9370722877,34.87,0.0,34.87,64.58
2020-04-24 00:30:00,32.4215,-5.121,32.8234413682,4.4415,-6.971,8.2656979893,27.98,1.85,28.04109306,77.56,32.6715,-6.971,33.4069117586,4.4415,-6.971,8.2656979893,28.23,0.0,28.23,64.58
2020-04-24 01:00:00,24.159,-5.0995,24.6913381827,4.529,-6.7895,8.1614429637,19.63,1.69,19.7026140398,77.69,24.359,-6.7895,25.2875105783,4.529,-6.7895,8.1614429637,19.83,0.0,19.83,64.67
2020-04-24 01:30:00,35.353,-5.916,35.8445765075,3.883,-5.606,6.8194519575,31.47,-0.31,31.4715268139,77.18,35.653,-5.606,36.0910466044,3.883,-5.606,6.8194519575,31.77,0.0,31.77,64.26
2020-04-24 02:00:00,37.143,-5.795,37.5923459497,4.713,-5.905,7.5552229616,32.43,0.11,32.4301865551,77.1,37.473,-5.905,37.9354023835,4.713,-5.905,7.5552229616,32.76,0.0,32.76,64.21
2020-04-24 02:30:00,36.137,-4.912,36.4693091928,4.367,-7.112,8.3457314239,31.77,2.2,31.8460813916,77.65,36.427,-7.112,37.1147797111,4.367,-7.112,8.3457314239,32.06,0.0,32.06,64.67
2020-04-24 03:00:00,32.7355,-4.407,33.0308130274,2.4155,-7.497,7.8765252015,30.32,3.09,30.4770487416,78.04,33.0155,-7.497,33.8559928115,2.4155,-7.497,7.8765252015,30.6,0.0,30.6,64.98
2020-04-24 03:30:00,32.2065,-4.2465,32.4852490294,1.7565,-7.9565,8.1480785772,30.45,3.71,30.6751788911,78.11,32.4765,-7.9565,33.4369398196,1.7565,-7.9565,8.1480785772,30.72,0.0,30.72,65.03
2020-04-24 04:00:00,32.777,-4.133,33.0365467021,1.367,-8.313,8.4246458679,31.41,4.18,31.6869137027,78.17,33.067,-8.313,34.0959302263,1.367,-8.313,8.4246458679,31.7,0.0,31.7,65.08
2020-04-24 04:30:00,20.6555,-4.037,21.0463072592,1.2455,-7.477,7.5800263357,19.41,3.44,19.7124757451,78.37,20.8255,-7.477,22.1270644065,1.2455,-7.477,7.5800263357,19.58,0.0,19.58,65.21
2020-04-24 05:00:00,36.0095,-4.0905,36.2410855315,1.2495,-8.7105,8.7996625219,34.76,4.62,35.0656812282,78.13,36.3195,-8.7105,37.3494162003,1.2495,-8.7105,8.7996625219,35.07,0.0,35.07,65.06
2020-04-24 05:30:00,21.6205,-4.152,22.0155654992,1.0105,-7.252,7.322063524,20.61,3.1,20.8418353319,78.33,21.8205,-7.252,22.9940367106,1.0105,-7.252,7.322063524,20.81,0.0,20.81,65.21
2020-04-24 06:00:00,22.2145,-4.494,22.6645107216,0.49450000000000005,-6.804,6.8219459284,21.72,2.31,21.8424929896,78.39,22.4045,-6.804,23.4148678461,0.49450000000000005,-6.804,6.8219459284,21.91,0.0,21.91,65.21
2020-04-24 06:30:00,28.571,-4.753,28.9636504951,0.781,-6.3629999999999995,6.410751126,27.79,1.6099999999999999,27.8365982117,78.13,28.831,-6.3629999999999995,29.5248087208,0.781,-6.3629999999999995,6.410751126,28.05,0.0,28.05,65.07
2020-04-24 07:00:00,22.0895,-4.831,22.6116025803,1.5895000000000001,-6.171,6.3724211451,20.5,1.34,20.5437484408,78.32,22.2495,-6.171,23.0894237964,1.5895000000000001,-6.171,6.3724211451,20.66,0.0,20.66,65.24
2020-04-24 07:30:00,30.9005,-4.2965,31.1977693513,1.1405,-6.4265,6.5269167683,29.76,2.13,29.8361274297,78.14,31.1905,-6.4265,31.8456777679,1.1405,-6.4265,6.5269167683,30.05,0.0,30.05,65.12
2020-04-24 08:00:00,24.4165,-5.0055,24.9242954264,0.9665,-5.0055,5.0979557177,23.45,0.0,23.45,77.88,24.6165,-5.0055,25.1202528351,0.9665,-5.0055,5.0979557177,23.65,0.0,23.65,64.91
2020-04-24 08:30:00,22.925,-5.3405000000000005,23.5388310086,0.885,-4.7805,4.8617286278,22.04,-0.56,22.0471131897,77.65,23.125,-4.7805,23.6139536133,0.885,-4.7805,4.8617286278,22.24,0.0,22.24,64.72
2020-04-24 09:00:00,33.803,-4.53,34.1051859546,1.143,-5.88,5.9900625205,32.66,1.35,32.6878891946,77.82,34.083,-5.88,34.586489978,1.143,-5.88,5.9900625205,32.94,0.0,32.94,64.86
2020-04-24 09:30:00,29.688,-4.854,30.0821983904,0.878,-4.894,4.9721343506,28.81,0.04,28.8100277681,77.58,29.948,-4.894,30.3452457561,0.878,-4.894,4.9721343506,29.07,0.0,29.07,64.65
2020-04-24 10:00:00,26.349,-4.893,26.799463614,0.259,-4.523,4.5304094738,26.09,-0.37,26.0926234787,77.61,26.599,-4.523,26.9808141093,0.259,-4.523,4.5304094738,26.34,0.0,26.34,64.68
2020-04-24 10:30:00,21.073,-4.9565,21.648053521,0.323,-4.4465,4.4582161511,20.75,-0.51,20.7562665236,77.9,21.243,-4.4465,21.703373268900002,0.323,-4.4465,4.4582161511,20.92,0.0,20.92,64.92
2020-04-24 11:00:00,31.8845,-4.953,32.2669110584,0.0845,-4.843,4.8437371161,31.8,-0.11,31.800190251,77.52,32.1845,-4.843,32.546838391,0.0845,-4.843,4.8437371161,32.1,0.0,32.1,64.6
2020-04-24 11:30:00,24.5265,-5.4295,25.1202840848,0.3765,-3.3795,3.4004076961,24.15,-2.05,24.2368521058,77.72,24.7265,-3.3795,24.9563783931,0.3765,-3.3795,3.4004076961,24.35,0.0,24.35,64.77
2020-04-24 12:00:00,20.6065,-5.0765,21.2225986745,1.1265,-3.7765,3.9409332017,19.48,-1.3,19.5233296341,77.8,20.7865,-3.7765,21.1267729315,1.1265,-3.7765,3.9409332017,19.66,0.0,19.66,64.85
2020-04-24 12:30:00,18.5395,-5.2345,19.2642947055,1.6495000000000002,-3.3945,3.7740535900000003,16.89,-1.8399999999999999,16.9899293701,77.69,18.6795,-3.3945,18.9854246858,1.6495000000000002,-3.3945,3.7740535900000003,17.03,0.0,17.03,64.76
2020-04-24 13:00:00,17.7075,-5.6685,18.5926719032,1.9375,-3.0385,3.6036632057,15.77,-2.63,15.9878016,77.58,17.8375,-3.0385,18.0944435808,1.9375,-3.0385,3.6036632057,15.9,0.0,15.9,64.65
2020-04-24 13:30:00,16.726,-5.399,17.575786668,2.106,-3.3689999999999998,3.9730840666000002,14.62,-2.03,14.7602608378,77.8,16.856,-3.3689999999999998,17.1893832641,2.106,-3.3689999999999998,3.9730840666000002,14.75,0.0,14.75,64.84
2020-04-24 14:00:00,12.9095,-5.491,14.0287658491,2.1595,-3.741,4.3195510473,10.75,-1.75,10.8915104554,77.87,12.9895,-3.741,13.5174772517,2.1595,-3.741,4.3195510473,10.83,0.0,10.83,64.88
2020-04-24 14:30:00,14.6365,-5.3805,15.5941307068,2.0865,-4.2505,4.735000792,12.55,-1.13,12.6007698178,77.72,14.7365,-4.2505,15.3372482049,2.0865,-4.2505,4.735000792,12.65,0.0,12.65,64.77
2020-04-24 15:00:00,17.686,-5.067,18.3975293178,1.746,-4.877,5.1801201724,15.94,-0.19,15.9411323312,77.66,17.816,-4.877,18.471464073,1.746,-4.877,5.1801201724,16.07,0.0,16.07,64.71
2020-04-24 15:30:00,21.8375,-4.497,22.2957263898,1.0275,-5.657,5.7495569612,20.81,1.16,20.8423055347,77.97,22.0075,-5.657,22.7229334649,1.0275,-5.657,5.7495569612,20.98,0.0,20.98,64.98
2020-04-24 16:00:00,33.132,-3.9305,33.3643260722,0.672,-6.6005,6.6346201285,32.46,2.67,32.56962542,77.97,33.432,-6.6005,34.0773418014,0.672,-6.6005,6.6346201285,32.76,0.0,32.76,65.01
2020-04-24 16:30:00,37.859,-3.8415,38.0533967373,0.11900000000000001,-6.9415,6.9425199496,37.74,3.1,37.8671044576,77.97,38.169,-6.9415,38.7950639032,0.11900000000000001,-6.9415,6.9425199496,38.05,0.0,38.05,65.01
2020-04-24 17:00:00,40.972,-4.056,41.1722712514,0.002,-6.116,6.116000327,40.97,2.06,41.0217564227,77.79,41.332,-6.116,41.7820497343,0.002,-6.116,6.116000327,41.33,0.0,41.33,64.85
2020-04-24 17:30:00,43.9855,-4.274,44.1926609999,0.0055000000000000005,-5.604,5.6040026990000005,43.98,1.33,44.0001056817,77.62,44.3855,-5.604,44.7378746282,0.0055000000000000005,-5.604,5.6040026990000005,44.38,0.0,44.38,64.71
2020-04-24 18:00:00,44.3805,-4.2935,44.5876992286,0.0405,-5.4335,5.4336509365,44.34,1.1400000000000001,44.3546525181,77.53,44.8005,-5.4335,45.1287903948,0.0405,-5.4335,5.4336509365,44.76,0.0,44.76,64.62
2020-04-24 18:30:00,32.4835,-4.541,32.7993666593,0.0235,-4.091,4.0910674952,32.46,-0.45,32.4631190738,77.68,32.783500000000004,-4.091,33.0377685876,0.0235,-4.091,4.0910674952,32.76,0.0,32.76,64.72
2020-04-24 19:00:00,34.931,-4.616,35.2346735049,0.001,-3.806,3.8060001314000003,34.93,-0.81,34.9393903782,77.53,35.271,-3.806,35.4757533676,0.001,-3.806,3.8060001314000003,35.27,0.0,35.27,64.59
2020-04-24 19:30:00,32.861,-4.7505,33.2025988629,0.001,-3.4605,3.4605001445,32.86,-1.29,32.8853113107,77.46,33.161,-3.4605,33.3410704875,0.001,-3.4605,3.4605001445,33.16,0.0,33.16,64.53
2020-04-24 20:00:00,32.612,-4.4755,32.9176646233,0.002,-3.9155,3.9155005108000003,32.61,-0.56,32.6148079866,77.46,32.902,-3.9155,33.1341627969,0.002,-3.9155,3.9155005108000003,32.9,0.0,32.9,64.53
2020-04-24 20:30:00,30.951,-4.353,31.2556076569,0.001,-4.413,4.4130001133,30.95,0.06,30.9500581583,77.39,31.231,-4.413,31.5412417321,0.001,-4.413,4.4130001133,31.23,0.0,31.23,64.47
2020-04-24 21:00:00,32.171,-4.289,32.4556429916,0.001,-4.809,4.809000104,32.17,0.52,32.1742023988,77.34,32.481,-4.809,32.835070306,0.001,-4.809,4.809000104,32.48,0.0,32.48,64.42
2020-04-24 21:30:00,28.051,-4.2525,28.37150608,0.001,-4.1925,4.1925001193,28.05,-0.06,28.050064171,77.48,28.291,-4.1925,28.5999604414,0.001,-4.1925,4.1925001193,28.29,0.0,28.29,64.52
2020-04-24 22:00:00,25.251,-4.2015,25.5981562471,0.001,-3.9615,3.9615001262,25.25,-0.24,25.2511405683,77.78,25.481,-3.9615,25.7871061434,0.001,-3.9615,3.9615001262,25.48,0.0,25.48,64.77
2020-04-24 22:30:00,26.8345,-4.5535,27.2180960484,0.3245,-3.4435000000000002,3.458755918,26.51,-1.11,26.5332282242,77.57,27.0845,-3.4435000000000002,27.3025242881,0.3245,-3.4435000000000002,3.458755918,26.76,0.0,26.76,64.59
2020-04-24 23:00:00,27.5555,-4.3785,27.9011978686,0.5255000000000001,-4.7785,4.8073082385,27.03,0.4,27.0329595124,77.65,27.7755,-4.7785,28.1835495014,0.5255000000000001,-4.7785,4.8073082385,27.25,0.0,27.25,64.65
2020-04-24 23:30:00,25.312,-3.9075,25.6118312553,0.312,-5.2075,5.2168381468,25.0,1.3,25.033777182,78.0,25.572,-5.2075,26.0968434921,0.312,-5.2075,5.2168381468,25.26,0.0,25.26,64.92
2020-04-25 00:00:00,17.0475,-3.251,17.3547185875,1.4375,-6.841,6.9903996488,15.61,3.59,16.0174966833,78.57,17.1875,-6.841,18.498903677,1.4375,-6.841,6.9903996488,15.75,0.0,15.75,65.38
2020-04-25 00:30:00,21.321,-4.1195,21.7153245716,1.9809999999999999,-5.8295,6.1569011077,19.34,1.71,19.4154500334,78.26,21.511,-5.8295,22.2869062736,1.9809999999999999,-5.8295,6.1569011077,19.53,0.0,19.53,65.13
2020-04-25 01:00:00,29.5505,-4.798,29.9374824301,2.8205,-5.208,5.9227091985,26.73,0.41000000000000003,26.7331442221,77.68,29.8005,-5.208,30.2521580098,2.8205,-5.208,5.9227091985,26.98,0.0,26.98,64.66
2020-04-25 01:30:00,29.436,-4.862,29.8348309866,2.896,-4.832,5.633386193,26.54,-0.03,26.5400169555,77.62,29.696,-4.832,30.0865524778,2.896,-4.832,5.633386193,26.8,0.0,26.8,64.6
2020-04-25 02:00:00,14.0095,-4.7035,14.7779904757,3.3095,-3.8735,5.0947809079,10.7,-0.8300000000000001,10.7321433088,77.92,14.1195,-3.8735,14.6411844637,3.3095,-3.8735,5.0947809079,10.81,0.0,10.81,64.83
2020-04-25 02:30:00,13.4785,-3.9859999999999998,14.0555383479,1.9685000000000001,-5.076,5.444333591,11.51,1.09,11.5614964429,78.23,13.5785,-5.076,14.496256008,1.9685000000000001,-5.076,5.444333591,11.61,0.0,11.61,65.08
2020-04-25 03:00:00,26.5205,-4.036,26.8258497768,1.7705000000000002,-6.406,6.6461647775,24.75,2.37,24.8632137907,78.1,26.7305,-6.406,27.4873874031,1.7705000000000002,-6.406,6.6461647775,24.96,0.0,24.96,64.99
2020-04-25 03:30:00,31.1885,-3.8605,31.426517346,2.1485,-6.7005,7.0365298621,29.04,2.84,29.1785400594,78.19,31.4385,-6.7005,32.1446104736,2.1485,-6.7005,7.0365298621,29.29,0.0,29.29,65.06
2020-04-25 04:00:00,34.8415,-4.0615,35.0774272788,2.8515,-7.1515,7.6990262047,31.99,3.09,32.1388892154,78.03,35.1115,-7.1515,35.8324069035,2.8515,-7.1515,7.6990262047,32.26,0.0,32.26,64.92
2020-04-25 04:30:00,16.6055,-3.777,17.0296318002,2.9255,-6.397,7.0342134777,13.68,2.62,13.9286323808,78.52,16.7655,-6.397,17.9444587338,2.9255,-6.397,7.0342134777,13.84,0.0,13.84,65.33
2020-04-25 05:00:00,17.5335,-4.04,17.9929214484,3.8035,-5.84,6.9693767476,13.73,1.8,13.8474871367,78.46,17.6435,-5.84,18.5849049567,3.8035,-5.84,6.9693767476,13.84,0.0,13.84,65.27
2020-04-25 05:30:00,31.7435,-3.826,31.9732398773,3.5635,-7.196,8.0300030044,28.18,3.37,28.380791039,78.33,31.9835,-7.196,32.7830243914,3.5635,-7.196,8.0300030044,28.42,0.0,28.42,65.2
2020-04-25 06:00:00,32.926,-4.1195,33.1827026664,4.066,-6.3795,7.5650760902,28.86,2.26,28.9483540119,78.3,33.206,-6.3795,33.8132585867,4.066,-6.3795,7.5650760902,29.14,0.0,29.14,65.2
2020-04-25 06:30:00,25.5765,-4.218,25.9219767041,4.1665,-5.548,6.9383013952,21.41,1.33,21.4512703587,78.3,25.7765,-5.548,26.366802162,4.1665,-5.548,6.9383013952,21.61,0.0,21.61,65.2
2020-04-25 07:00:00,26.123,-4.0265,26.431493171,3.043,-6.2165,6.9213236631,23.08,2.19,23.183668821,78.41,26.353,-6.2165,27.0762900201,3.043,-6.2165,6.9213236631,23.31,0.0,23.31,65.26
2020-04-25 07:30:00,27.4605,-4.08,27.7619426599,2.8805,-6.18,6.8183341257,24.58,2.1,24.6695439763,78.48,27.6805,-6.18,28.3619900615,2.8805,-6.18,6.8183341257,24.8,0.0,24.8,65.32
2020-04-25 08:00:00,31.9425,-4.1005,32.2046177822,2.0925,-6.1305,6.4777763546,29.85,2.03,29.918947174,78.4,32.1825,-6.1305,32.761201695,2.0925,-6.1305,6.4777763546,30.09,0.0,30.09,65.26
2020-04-25 08:30:00,41.037,-4.505,41.2835365975,1.457,-5.6850000000000005,5.8687370021,39.58,1.18,39.597585785,78.05,41.427,-5.6850000000000005,41.8152550393,1.457,-5.6850000000000005,5.8687370021,39.97,0.0,39.97,64.98
2020-04-25 09:00:00,37.2165,-4.098,37.4414406273,1.0965,-5.808,5.9105986372,36.12,1.71,36.1604549197,78.14,37.5465,-5.808,37.993058922,1.0965,-5.808,5.9105986372,36.45,0.0,36.45,65.05
2020-04-25 09:30:00,36.0205,-4.2655,36.272178188,0.9705,-4.9254999999999995,5.020201241,35.05,0.66,35.0562134293,77.93,36.3305,-4.9254999999999995,36.6628665069,0.9705,-4.9254999999999995,5.020201241,35.36,0.0,35.36,64.88
2020-04-25 10:00:00,39.091,-4.541,39.3538684503,1.441,-5.261,5.4547779057,37.65,0.72,37.6568838328,77.79,39.431,-5.261,39.7804208374,1.441,-5.261,5.4547779057,37.99,0.0,37.99,64.78
2020-04-25 10:30:00,38.2135,-4.3035,38.4550607138,1.5235,-5.5335,5.7393967017000005,36.69,1.23,36.7106115449,78.02,38.5635,-5.5335,38.9584798792,1.5235,-5.5335,5.7393967017000005,37.04,0.0,37.04,64.98
2020-04-25 11:00:00,37.1505,-4.279,37.3961159915,1.6804999999999999,-5.189,5.4543378379,35.47,0.91,35.4816713248,77.94,37.4905,-5.189,37.8478970519,1.6804999999999999,-5.189,5.4543378379,35.81,0.0,35.81,64.92
2020-04-25 11:30:00,35.514,-4.52,35.8004831811,1.584,-4.53,4.798953636,33.93,0.01,33.9300014736,77.94,35.834,-4.53,36.119197887,1.584,-4.53,4.798953636,34.25,0.0,34.25,64.92
2020-04-25 12:00:00,24.245,-4.337,24.6298516845,2.145,-3.9370000000000003,4.4834132087,22.1,-0.4,22.1036196131,78.04,24.445,-3.9370000000000003,24.7600079564,2.145,-3.9370000000000003,4.4834132087,22.3,0.0,22.3,64.98
2020-04-25 12:30:00,26.774,-4.138,27.0918829172,2.2640000000000002,-4.168,4.7431972339,24.51,0.03,24.5100183598,78.12,26.984,-4.168,27.304001172,2.2640000000000002,-4.168,4.7431972339,24.72,0.0,24.72,65.03
2020-04-25 13:00:00,45.0345,-4.2435,45.2339859232,2.0445,-5.6535,6.011825222,42.99,1.4100000000000001,43.0131166041,77.73,45.4445,-5.6535,45.7948102136,2.0445,-5.6535,6.011825222,43.4,0.0,43.4,64.74
2020-04-25 13:30:00,42.9215,-4.269,43.133276287,1.8615,-5.589,5.8908491111,41.06,1.32,41.0812122509,77.93,43.2915,-5.589,43.6507834208,1.8615,-5.589,5.8908491111,41.43,0.0,41.43,64.92
2020-04-25 14:00:00,43.978,-3.821,44.143680465,1.978,-6.291,6.5946315288,42.0,2.47,42.0725670717,78.14,44.348,-6.291,44.7919834904,1.978,-6.291,6.5946315288,42.37,0.0,42.37,65.08
2020-04-25 14:30:00,41.2355,-4.3585,41.4652020675,2.0555,-5.6685,6.0296743279,39.18,1.31,39.2018940869,77.93,41.6055,-5.6685,41.9898740472,2.0555,-5.6685,6.0296743279,39.55,0.0,39.55,64.91
2020-04-25 15:00:00,43.1285,-4.0,43.3135950049,1.8685,-6.32,6.5904242845,41.26,2.32,41.3251739258,78.0,43.5085,-6.32,43.9651222249,1.8685,-6.32,6.5904242845,41.64,0.0,41.64,64.97
2020-04-25 15:30:00,38.5745,-4.166,38.7988093406,1.4245,-5.856,6.026768309,37.15,1.69,37.1884202407,78.05,38.9345,-5.856,39.3724272334,1.4245,-5.856,6.026768309,37.51,0.0,37.51,65.0
2020-04-25 16:00:00,24.204,-4.3635,24.5941811868,1.074,-4.0135,4.1547151828,23.13,-0.35000000000000003,23.1326479245,77.96,24.404,-4.0135,24.7318296584,1.074,-4.0135,4.1547151828,23.33,0.0,23.33,64.91
2020-04-25 16:30:00,29.6485,-4.265,29.9536938832,0.7585000000000001,-4.895,4.9534177343,28.89,0.63,28.8968683424,77.73,29.8985,-4.895,30.2965563596,0.7585000000000001,-4.895,4.9534177343,29.14,0.0,29.14,64.75
2020-04-25 17:00:00,37.0695,-4.153,37.3014106871,1.1095,-5.583,5.692177022,35.96,1.43,35.9884217492,77.86,37.4295,-5.583,37.8435907288,1.1095,-5.583,5.692177022,36.32,0.0,36.32,64.86
2020-04-25 17:30:00,44.53,-4.2325,44.7306936706,1.03,-6.1225,6.208534952,43.5,1.8900000000000001,43.5410392618,77.86,44.93,-6.1225,45.3452302481,1.03,-6.1225,6.208534952,43.9,0.0,43.9,64.86
2020-04-25 18:00:00,42.986,-4.6850000000000005,43.2405529682,0.796,-4.625,4.6929991477,42.19,-0.06,42.1900426641,77.53,43.366,-4.625,43.6119316357,0.796,-4.625,4.6929991477,42.57,0.0,42.57,64.58
2020-04-25 18:30:00,42.0035,-5.231,42.3279738855,0.4535,-2.8810000000000002,2.9164744556,41.55,-2.35,41.6164030161,76.98,42.3935,-2.8810000000000002,42.4912814969,0.4535,-2.8810000000000002,2.9164744556,41.94,0.0,41.94,64.12
2020-04-25 19:00:00,36.813,-5.4,37.2069478592,0.353,-1.58,1.6189530568000001,36.46,-3.8200000000000003,36.65956901,76.98,37.203,-1.58,37.2365359425,0.353,-1.58,1.6189530568000001,36.85,0.0,36.85,64.12
2020-04-25 19:30:00,25.978,-5.0305,26.4605822734,0.198,-1.6105,1.622625727,25.78,-3.42,26.0058608779,77.17,26.198,-1.6105,26.2474553862,0.198,-1.6105,1.622625727,26.0,0.0,26.0,64.27
2020-04-25 20:00:00,34.5685,-4.973,34.9243743144,0.0085,-2.123,2.1230170159,34.56,-2.85,34.6773139098,77.1,34.9385,-2.123,35.0029414657,0.0085,-2.123,2.1230170159,34.93,0.0,34.93,64.2
2020-04-25 20:30:00,39.45,-4.7545,39.7354724428,0.0,-2.6045,2.6045,39.45,-2.15,39.5085433799,77.19,39.8,-2.6045,39.8851278079,0.0,-2.6045,2.6045,39.8,0.0,39.8,64.28
2020-04-25 21:00:00,41.801,-5.0805,42.1086105357,0.001,-2.5905,2.590500193,41.8,-2.49,41.8740981992,76.96,42.221,-2.5905,42.3003963486,0.001,-2.5905,2.590500193,42.22,0.0,42.22,64.08
2020-04-25 21:30:00,41.4805,-4.934,41.7729127097,0.0005,-2.904,2.904000043,41.48,-2.03,41.5296436296,77.08,41.8705,-2.904,41.9710851212,0.0005,-2.904,2.904000043,41.87,0.0,41.87,64.18
2020-04-25 22:00:00,34.88,-5.0335,35.2413183955,0.0,-2.9835000000000003,2.9835000000000003,34.88,-2.05,34.9401903258,77.21,35.25,-2.9835000000000003,35.3760338683,0.0,-2.9835000000000003,2.9835000000000003,35.25,0.0,35.25,64.3
2020-04-25 22:30:00,34.221,-4.987,34.5824668004,0.001,-2.617,2.6170001911,34.22,-2.37,34.3019722465,77.08,34.551,-2.617,34.6499681097,0.001,-2.617,2.6170001911,34.55,0.0,34.55,64.17
2020-04-25 23:00:00,34.15,-4.7485,34.4785549617,0.0,-2.5885,2.5885,34.15,-2.16,34.2182422108,77.0,34.47,-2.5885,34.5670541448,0.0,-2.5885,2.5885,34.47,0.0,34.47,64.11
2020-04-25 23:30:00,32.7705,-4.1915,33.0374687665,0.0005,-3.5715,3.571500035,32.77,-0.62,32.7758645958,77.39,33.0805,-3.5715,33.2727379772,0.0005,-3.5715,3.571500035,33.08,0.0,33.08,64.42
2020-04-26 00:00:00,31.2505,-3.3925,31.4341026037,0.0005,-5.0225,5.0225000249,31.25,1.63,31.2924815251,77.99,31.5505,-5.0225,31.9477629342,0.0005,-5.0225,5.0225000249,31.55,0.0,31.55,64.91
2020-04-26 00:30:00,22.79,-3.345,23.0341729828,0.0,-5.065,5.065,22.79,1.72,22.8548134974,78.4,22.97,-5.065,23.5218010577,0.0,-5.065,5.065,22.97,0.0,22.97,65.24
2020-04-26 01:00:00,30.5305,-4.1465,30.8107918188,0.0005,-4.7365,4.7365000264,30.53,0.59,30.5357004177,78.11,30.8305,-4.7365,31.1922131709,0.0005,-4.7365,4.7365000264,30.83,0.0,30.83,65.01
2020-04-26 01:30:00,29.2405,-3.723,29.4765596576,0.0005,-5.043,5.0430000248,29.24,1.32,29.269779637,78.23,29.5205,-5.043,29.9481513495,0.0005,-5.043,5.0430000248,29.52,0.0,29.52,65.11
2020-04-26 02:00:00,28.37,-3.9335,28.6413917652,0.0,-4.6935,4.6935,28.37,0.76,28.3801779417,78.23,28.63,-4.6935,29.0121671416,0.0,-4.6935,4.6935,28.63,0.0,28.63,65.11
2020-04-26 02:30:00,30.3005,-3.9,30.5504549925,0.0005,-4.74,4.7400000264,30.3,0.84,30.311641328,78.29,30.5805,-4.74,30.9456714299,0.0005,-4.74,4.7400000264,30.58,0.0,30.58,65.16
2020-04-26 03:00:00,28.81,-3.8505000000000003,29.0661736431,0.0,-4.7405,4.7405,28.81,0.89,28.8237436847,78.29,29.07,-4.7405,29.4539851336,0.0,-4.7405,4.7405,29.07,0.0,29.07,65.16
2020-04-26 03:30:00,27.811,-3.6635,28.051255823,0.001,-4.9935,4.9935001001,27.81,1.33,27.8417851439,78.42,28.061,-4.9935,28.5018378925,0.001,-4.9935,4.9935001001,28.06,0.0,28.06,65.27
2020-04-26 04:00:00,28.4405,-3.588,28.6659342121,0.0005,-5.058,5.0580000247,28.44,1.47,28.4779651661,78.54,28.7005,-5.058,29.1427875168,0.0005,-5.058,5.0580000247,28.7,0.0,28.7,65.37
2020-04-26 04:30:00,30.26,-3.4145,30.4520345831,0.0,-5.3845,5.3845,30.26,1.97,30.3240581057,78.54,30.54,-5.3845,31.011037394,0.0,-5.3845,5.3845,30.54,0.0,30.54,65.37
2020-04-26 05:00:00,39.1905,-3.395,39.3372764086,0.0005,-6.355,6.3550000197,39.19,2.96,39.3016246484,78.44,39.5505,-6.355,40.0578091669,0.0005,-6.355,6.3550000197,39.55,0.0,39.55,65.29
2020-04-26 05:30:00,40.8805,-3.5845000000000002,41.0373478736,0.0005,-6.2845,6.2845000199,40.88,2.7,40.9690663794,78.44,41.2205,-6.2845,41.6968171507,0.0005,-6.2845,6.2845000199,41.22,0.0,41.22,65.29
2020-04-26 06:00:00,42.4805,-3.3355,42.6112478167,0.0005,-6.4955,6.4955000192,42.48,3.16,42.5973708109,78.53,42.8805,-6.4955,43.3696760479,0.0005,-6.4955,6.4955000192,42.88,0.0,42.88,65.37
2020-04-26 06:30:00,42.601,-3.8835,42.7776433812,0.001,-5.8135,5.813500086,42.6,1.9300000000000002,42.6436970724,78.44,43.001,-5.8135,43.3921972623,0.001,-5.8135,5.813500086,43.0,0.0,43.0,65.29
2020-04-26 07:00:00,31.33,-3.7395,31.5523812136,0.0,-5.3295,5.3295,31.33,1.5899999999999999,31.3703203681,78.78,31.64,-5.3295,32.0857159847,0.0,-5.3295,5.3295,31.64,0.0,31.64,65.57
2020-04-26 07:30:00,38.201,-3.9255,38.4021607628,0.001,-5.3355,5.3355000937,38.2,1.4100000000000001,38.226013394,78.42,38.541,-5.3355,38.9085625698,0.001,-5.3355,5.3355000937,38.54,0.0,38.54,65.28
2020-04-26 08:00:00,37.781,-3.368,37.9308236794,0.001,-6.558,6.5580000762,37.78,3.19,37.9144365645,78.64,38.131,-6.558,38.6908325705,0.001,-6.558,6.5580000762,38.13,0.0,38.13,65.46
2020-04-26 08:30:00,30.72,-3.2755,30.8941305145,0.0,-6.2655,6.2655,30.72,2.99,30.8651664502,78.64,31.0,-6.2655,31.6268318086,0.0,-6.2655,6.2655,31.0,0.0,31.0,65.46
2020-04-26 09:00:00,22.391,-3.7235,22.6984874661,0.001,-4.9435,4.9435001011,22.39,1.22,22.4232134182,78.42,22.601,-4.9435,23.1353278181,0.001,-4.9435,4.9435001011,22.6,0.0,22.6,65.28
2020-04-26 09:30:00,15.523,-3.414,15.8939902164,0.003,-4.754,4.7540009466,15.52,1.34,15.5777405294,78.71,15.653,-4.754,16.3590013448,0.003,-4.754,4.7540009466,15.65,0.0,15.65,65.52
2020-04-26 10:00:00,16.3005,-3.215,16.6145275362,0.0005,-4.9350000000000005,4.9350000253,16.3,1.72,16.3904972469,78.71,16.4605,-4.9350000000000005,17.184361648,0.0005,-4.9350000000000005,4.9350000253,16.46,0.0,16.46,65.52
2020-04-26 10:30:00,25.921,-3.22,26.1202343213,0.001,-5.76,5.7600000868,25.92,2.54,26.0441548145,78.38,26.121,-5.76,26.748537175,0.001,-5.76,5.7600000868,26.12,0.0,26.12,65.27
2020-04-26 11:00:00,29.35,-3.5085,29.5589592552,0.0,-5.0885,5.0885,29.35,1.58,29.392497342,78.1,29.63,-5.0885,30.0637611128,0.0,-5.0885,5.0885,29.63,0.0,29.63,65.03
2020-04-26 11:30:00,33.9615,-3.68,34.1602968701,0.0015,-4.96,4.9600002268,33.96,1.28,33.9841139358,78.1,34.2915,-4.96,34.648355981899996,0.0015,-4.96,4.9600002268,34.29,0.0,34.29,65.03
2020-04-26 12:00:00,25.162,-3.6635,25.4272978558,0.362,-4.5735,4.5878040771,24.8,0.91,24.8166899485,78.2,25.412,-4.5735,25.8202758748,0.362,-4.5735,4.5878040771,25.05,0.0,25.05,65.16
2020-04-26 12:30:00,29.551,-3.912,29.8088132102,0.381,-4.882,4.8968443921,29.17,0.97,29.1861234151,78.2,29.801,-4.882,30.1982371174,0.381,-4.882,4.8968443921,29.42,0.0,29.42,65.16
2020-04-26 13:00:00,38.6945,-3.6595,38.8671618529,0.5845,-5.6395,5.6697090313,38.11,1.98,38.1614006556,78.08,39.0745,-5.6395,39.4793681624,0.5845,-5.6395,5.6697090313,38.49,0.0,38.49,65.06
2020-04-26 13:30:00,38.5335,-3.4955,38.6917193014,0.8435,-5.9955,6.0545447806,37.69,2.5,37.7728222403,78.12,38.8935,-5.9955,39.3528952239,0.8435,-5.9955,6.0545447806,38.05,0.0,38.05,65.06
2020-04-26 14:00:00,41.867,-3.3985,42.0047079653,1.397,-6.9185,7.0581336945,40.47,3.52,40.6227928631,78.12,42.247,-6.9185,42.8097494883,1.397,-6.9185,7.0581336945,40.85,0.0,40.85,65.06
2020-04-26 14:30:00,36.2975,-3.56,36.4716616875,2.0475,-6.79,7.0919924034,34.25,3.23,34.401967967,78.15,36.6075,-6.79,37.2318835979,2.0475,-6.79,7.0919924034,34.56,0.0,34.56,65.12
2020-04-26 15:00:00,38.315,-3.3925,38.4648967404,1.425,-7.0125,7.1558214937,36.89,3.62,37.0671889951,78.24,38.655,-7.0125,39.28592854,1.425,-7.0125,7.1558214937,37.23,0.0,37.23,65.18
2020-04-26 15:30:00,28.3015,-3.433,28.5089528263,0.7915000000000001,-5.873,5.926094941,27.51,2.44,27.6179959447,78.39,28.5715,-5.873,29.1688659576,0.7915000000000001,-5.873,5.926094941,27.78,0.0,27.78,65.3
2020-04-26 16:00:00,35.4145,-3.3505000000000003,35.5726392119,0.49450000000000005,-6.6505,6.6688590104,34.92,3.3,35.0755812496,78.39,35.7145,-6.6505,36.3284277185,0.49450000000000005,-6.6505,6.6688590104,35.22,0.0,35.22,65.3
2020-04-26 16:30:00,41.6265,-3.571,41.77939137,0.8565,-6.311,6.3688549403,40.77,2.74,40.8619688708,78.15,42.0265,-6.311,42.4977108001,0.8565,-6.311,6.3688549403,41.17,0.0,41.17,65.11
2020-04-26 17:00:00,33.8125,-3.874,34.0337043569,1.0725,-5.744,5.8432689695,32.74,1.87,32.7933606085,78.07,34.1425,-5.744,34.6223026711,1.0725,-5.744,5.8432689695,33.07,0.0,33.07,65.03
2020-04-26 17:30:00,32.3895,-5.3995,32.8364783511,0.8395,-2.6295,2.7602591364,31.55,-2.77,31.6713656163,77.08,32.6995,-2.6295,32.805054039,0.8395,-2.6295,2.7602591364,31.86,0.0,31.86,64.2
2020-04-26 18:00:00,27.723,-5.0355,28.176603579000002,0.123,-1.8054999999999999,1.8096848482999999,27.6,-3.23,27.7883590735,76.93,27.983,-1.8054999999999999,28.0411861242,0.123,-1.8054999999999999,1.8096848482999999,27.86,0.0,27.86,64.07
2020-04-26 18:30:00,34.386,-4.8995,34.7332995301,0.166,-2.6695,2.6746562863000003,34.22,-2.23,34.2925837463,76.88,34.706,-2.6695,34.8085142781,0.166,-2.6695,2.6746562863000003,34.54,0.0,34.54,64.07
2020-04-26 19:00:00,33.0985,-4.689,33.4289907603,0.1285,-2.279,2.2826198216,32.97,-2.41,33.0579642446,76.84,33.3985,-2.279,33.4761653009,0.1285,-2.279,2.2826198216,33.27,0.0,33.27,64.0
2020-04-26 19:30:00,41.5895,-3.8585000000000003,41.7681042483,0.1095,-4.9085,4.9097212243,41.48,1.05,41.4932874089,77.45,42.1495,-4.9085,42.4343460242,0.1095,-4.9085,4.9097212243,42.04,0.0,42.04,64.51
2020-04-26 20:00:00,38.494,-3.4645,38.6495898588,0.064,-5.3345,5.3348839022,38.43,1.87,38.4754701076,77.61,38.974,-5.3345,39.3373812836,0.064,-5.3345,5.3348839022,38.91,0.0,38.91,64.64
2020-04-26 20:30:00,26.721,-3.7505,26.9829222148,0.021,-4.4505,4.4505495447,26.7,0.7000000000000001,26.7091744537,77.61,27.071,-4.4505,27.4343943117,0.021,-4.4505,4.4505495447,27.05,0.0,27.05,64.64
2020-04-26 21:00:00,19.684,-3.7175000000000002,20.0319660106,0.004,-3.7475,3.7475021348,19.68,0.03,19.6800228658,77.69,19.934,-3.7475,20.2831977817,0.004,-3.7475,3.7475021348,19.93,0.0,19.93,64.7
2020-04-26 21:30:00,21.6565,-4.122,22.0452914757,0.6865,-4.062,4.1196026811,20.97,-0.06,20.9700858367,77.46,21.8965,-4.062,22.270082089,0.6865,-4.062,4.1196026811,21.21,0.0,21.21,64.5
2020-04-26 22:00:00,28.9735,-4.0105,29.2497489305,0.9835,-4.9305,5.0276338868,27.99,0.92,28.0051156041,77.51,29.3635,-4.9305,29.7745690565,0.9835,-4.9305,5.0276338868,28.38,0.0,28.38,64.54
2020-04-26 22:30:00,26.9875,-3.954,27.2756168079,1.5575,-4.994,5.2312371625,25.43,1.04,25.4512573363,77.63,27.2975,-4.994,27.7505593142,1.5575,-4.994,5.2312371625,25.74,0.0,25.74,64.63
2020-04-26 23:00:00,32.43,-3.0975,32.5775905532,1.57,-7.1875,7.3569733077,30.86,4.09,31.1298522322,78.28,32.8,-7.1875,33.5782691074,1.57,-7.1875,7.3569733077,31.23,0.0,31.23,65.16
2020-04-26 23:30:00,28.776,-3.041,28.9362377824,1.196,-8.091,8.178917838,27.58,5.05,28.0385252822,78.77,29.146,-8.091,30.2481998969,1.196,-8.091,8.178917838,27.95,0.0,27.95,65.56
2020-04-27 00:00:00,14.0195,-3.3385,14.4115218662,1.0095,-6.7985,6.8730409936,13.01,3.46,13.4622323557,78.82,14.1695,-6.7985,15.7160533373,1.0095,-6.7985,6.8730409936,13.16,0.0,13.16,65.6
2020-04-27 00:30:00,29.64,-3.2185,29.8142305326,0.81,-7.8285,7.8702930219,28.83,4.61,29.1962497592,78.71,29.96,-7.8285,30.9659007983,0.81,-7.8285,7.8702930219,29.15,0.0,29.15,65.52
2020-04-27 01:00:00,25.254,-3.6675,25.5189159693,1.5939999999999999,-6.7275,6.9137610785,23.66,3.06,23.857057656,78.49,25.574,-6.7275,26.4440679974,1.5939999999999999,-6.7275,6.9137610785,23.98,0.0,23.98,65.33
2020-04-27 01:30:00,14.328,-3.497,14.7485793553,1.358,-5.357,5.5264466884,12.97,1.8599999999999999,13.1026905634,78.61,14.498,-5.357,15.4560490747,1.358,-5.357,5.5264466884,13.14,0.0,13.14,65.41
2020-04-27 02:00:00,15.49,-3.519,15.884692663100001,1.73,-5.929,6.1762400374,13.76,2.41,13.9694559665,78.7,15.66,-5.929,16.7448093748,1.73,-5.929,6.1762400374,13.93,0.0,13.93,65.49
2020-04-27 02:30:00,17.1695,-3.284,17.480743298,1.2795,-6.054,6.1877327229,15.89,2.77,16.1296311179,78.74,17.3695,-6.054,18.3943047232,1.2795,-6.054,6.1877327229,16.09,0.0,16.09,65.49
2020-04-27 03:00:00,18.1985,-2.9995000000000003,18.4440343336,0.8785000000000001,-6.4195,6.4793319486,17.32,3.42,17.6544272068,78.83,18.3985,-6.4195,19.4862716419,0.8785000000000001,-6.4195,6.4793319486,17.52,0.0,17.52,65.59
2020-04-27 03:30:00,18.19,-3.214,18.4717594181,1.0,-6.024,6.1064372592,17.19,2.81,17.418157193,78.78,18.41,-6.024,19.3705104734,1.0,-6.024,6.1064372592,17.41,0.0,17.41,65.55
2020-04-27 04:00:00,24.763,-2.212,24.8615991642,1.293,-8.142,8.2440289301,23.47,5.93,24.2075566714,79.14,25.013,-8.142,26.3047967679,1.293,-8.142,8.2440289301,23.72,0.0,23.72,65.87
2020-04-27 04:30:00,26.5995,-2.5835,26.7246678651,1.3295,-7.4435,7.5613003181,25.27,4.86,25.7331012511,78.73,26.8395,-7.4435,27.852548402300002,1.3295,-7.4435,7.5613003181,25.51,0.0,25.51,65.53
2020-04-27 05:00:00,30.5295,-2.87,30.6641039369,1.1695,-7.79,7.8772984106,29.36,4.92,29.7693802421,78.77,30.7995,-7.79,31.7693767684,1.1695,-7.79,7.8772984106,29.63,0.0,29.63,65.58
2020-04-27 05:30:00,25.3095,-2.911,25.4763559256,0.40950000000000003,-6.871,6.8831919376,24.9,3.96,25.2129252567,78.8,25.5195,-6.871,26.428309088,0.40950000000000003,-6.871,6.8831919376,25.11,0.0,25.11,65.58
2020-04-27 06:00:00,29.4275,-2.6675,29.548152438,0.0275,-7.2775,7.2775519579,29.4,4.61,29.7592355413,78.88,29.6675,-7.2775,30.5470548908,0.0275,-7.2775,7.2775519579,29.64,0.0,29.64,65.7
2020-04-27 06:30:00,31.8295,-2.935,31.9645318322,0.0395,-7.175,7.1751087274,31.79,4.24,32.0715091631,78.76,32.1195,-7.175,32.9111364928,0.0395,-7.175,7.1751087274,32.08,0.0,32.08,65.61
2020-04-27 07:00:00,31.7705,-3.061,31.9176188217,0.0005,-6.391,6.3910000196,31.77,3.33,31.9440416979,78.69,32.0505,-6.391,32.6814845325,0.0005,-6.391,6.3910000196,32.05,0.0,32.05,65.55
2020-04-27 07:30:00,35.5105,-3.8665000000000003,35.7203783925,0.0005,-4.9165,4.9165000254,35.51,1.05,35.5255204044,78.01,35.8305,-4.9165,36.166237052,0.0005,-4.9165,4.9165000254,35.83,0.0,35.83,65.01
2020-04-27 08:00:00,37.4305,-4.0735,37.6515037216,0.0005,-4.4535,4.4535000281,37.43,0.38,37.4319288843,77.82,37.7305,-4.4535,37.9924241461,0.0005,-4.4535,4.4535000281,37.73,0.0,37.73,64.87
2020-04-27 08:30:00,38.33,-4.026,38.5408559324,0.0,-4.676,4.676,38.33,0.65,38.3355109526,77.69,38.66,-4.676,38.9417587687,0.0,-4.676,4.676,38.66,0.0,38.66,64.75
2020-04-27 09:00:00,36.261,-4.4015,36.5271587076,0.001,-3.7815000000000003,3.7815001322,36.26,-0.62,36.2653002194,77.39,36.611,-3.7815000000000003,36.8057748628,0.001,-3.7815000000000003,3.7815001322,36.61,0.0,36.61,64.5
2020-04-27 09:30:00,31.691,-4.4675,32.0043440372,0.001,-3.5275,3.5275001417,31.69,-0.9400000000000001,31.7039382412,77.47,32.011,-3.5275,32.204772585,0.001,-3.5275,3.5275001417,32.01,0.0,32.01,64.56
2020-04-27 10:00:00,18.7425,-4.4695,19.2680496289,0.0625,-3.1595,3.1601181149,18.68,-1.31,18.7258778165,77.77,18.8725,-3.1595,19.1351429705,0.0625,-3.1595,3.1601181149,18.81,0.0,18.81,64.8
2020-04-27 10:30:00,33.291,-4.617,33.6096321015,0.001,-4.207,4.2070001188,33.29,-0.41000000000000003,33.2925246865,77.66,33.591,-4.207,33.8534212451,0.001,-4.207,4.2070001188,33.59,0.0,33.59,64.71
2020-04-27 11:00:00,22.74,-4.3325,23.1490422318,0.0,-3.5525,3.5525,22.74,-0.78,22.7533733763,77.77,22.98,-3.5525,23.2529709123,0.0,-3.5525,3.5525,22.98,0.0,22.98,64.8
2020-04-27 11:30:00,32.476,-4.656,32.8080616922,0.046,-4.096,4.0962582926,32.43,-0.56,32.4348346689,77.64,32.766,-4.096,33.0210231822,0.046,-4.096,4.0962582926,32.72,0.0,32.72,64.69
2020-04-27 12:00:00,25.6125,-4.3205,25.9743503576,0.0925,-3.5505,3.5517047315,25.52,-0.77,25.5316137367,77.67,25.8025,-3.5505,26.0456341159,0.0925,-3.5505,3.5517047315,25.71,0.0,25.71,64.69
2020-04-27 12:30:00,30.98,-4.676,31.3309012957,0.0,-3.066,3.066,30.98,-1.6099999999999999,31.0218068462,77.51,31.26,-3.066,31.4099977077,0.0,-3.066,3.066,31.26,0.0,31.26,64.58
2020-04-27 13:00:00,37.001,-4.2235,37.2412668051,0.001,-4.0835,4.0835001224,37.0,-0.14,37.0002648639,77.63,37.361,-4.0835,37.5834976186,0.001,-4.0835,4.0835001224,37.36,0.0,37.36,64.68
2020-04-27 13:30:00,39.421,-4.2345,39.6477771287,0.001,-4.1745,4.1745001198,39.42,-0.06,39.4200456621,77.53,39.761,-4.1745,39.9795394077,0.001,-4.1745,4.1745001198,39.76,0.0,39.76,64.61
2020-04-27 14:00:00,32.45,-3.9895,32.6943207645,0.0,-3.5795,3.5795,32.45,-0.41000000000000003,32.4525900353,77.71,32.76,-3.5795,32.9549756524,0.0,-3.5795,3.5795,32.76,0.0,32.76,64.73
2020-04-27 14:30:00,24.811,-3.518,25.0591708761,0.001,-3.528,3.5280001416999998,24.81,0.01,24.8100020153,77.8,25.031,-3.528,25.2784047163,0.001,-3.528,3.5280001416999998,25.03,0.0,25.03,64.81
2020-04-27 15:00:00,34.17,-3.797,34.3803157199,0.0,-4.257,4.257,34.17,0.46,34.173096143,77.6,34.47,-4.257,34.7318722357,0.0,-4.257,4.257,34.47,0.0,34.47,64.65
2020-04-27 15:30:00,32.9805,-3.976,33.2193009597,0.0005,-3.636,3.6360000344,32.98,-0.34,32.9817525308,77.75,33.2805,-3.636,33.478533066,0.0005,-3.636,3.6360000344,33.28,0.0,33.28,64.78
2020-04-27 16:00:00,21.5435,-3.596,21.8415569099,0.0235,-3.816,3.8160723591,21.52,0.22,21.5211245059,78.01,21.7535,-3.816,22.0856654473,0.0235,-3.816,3.8160723591,21.73,0.0,21.73,65.01
2020-04-27 16:30:00,28.6575,-3.726,28.8987090066,0.0375,-4.356,4.3561614123,28.62,0.63,28.6269331225,77.9,28.9175,-4.356,29.2437436429,0.0375,-4.356,4.3561614123,28.88,0.0,28.88,64.93
2020-04-27 17:00:00,28.666,-3.636,28.8956753166,0.08600000000000001,-4.416,4.41683733,28.58,0.78,28.5906418256,77.9,28.916,-4.416,29.2512582977,0.08600000000000001,-4.416,4.41683733,28.83,0.0,28.83,64.93
2020-04-27 17:30:00,24.0405,-4.627,24.4817231675,0.0105,-2.247,2.2470245326000002,24.03,-2.38,24.147573377,77.43,24.2605,-2.247,24.3643360109,0.0105,-2.247,2.2470245326000002,24.25,0.0,24.25,64.55
2020-04-27 18:00:00,24.57,-3.925,24.8815297962,0.02,-2.745,2.7450728588,24.55,-1.18,24.5783420922,77.49,24.58,-2.745,24.732800589500002,0.02,-2.745,2.7450728588,24.56,0.0,24.56,64.6
2020-04-27 18:30:00,31.2635,-2.024,31.3289484064,0.0935,-6.074,6.0747196026,31.17,4.05,31.4320123441,78.4,31.0635,-6.074,31.6517694332,0.0935,-6.074,6.0747196026,30.97,0.0,30.97,65.36
2020-04-27 19:00:00,32.0875,-2.1285,32.1580187278,0.0775,-5.5885,5.58903735,32.01,3.46,32.1964547738,78.51,31.8775,-5.5885,32.3636576811,0.0775,-5.5885,5.58903735,31.8,0.0,31.8,65.44
2020-04-27 19:30:00,22.6965,-2.02,22.7862132056,0.0665,-5.5,5.500402008,22.63,3.48,22.8960105695,78.51,22.5065,-5.5,23.1687837888,0.0665,-5.5,5.500402008,22.44,0.0,22.44,65.44
2020-04-27 20:00:00,32.643,-2.1345,32.7127121965,0.113,-6.5344999999999995,6.5354769719,32.53,4.4,32.8262227495,78.47,32.433,-6.5344999999999995,33.0847272809,0.113,-6.5344999999999995,6.5354769719,32.32,0.0,32.32,65.4
2020-04-27 20:30:00,30.002,-2.096,30.0751262674,0.10200000000000001,-6.236,6.2368341328,29.9,4.14,30.1852546784,78.5,29.822,-6.236,30.4670211869,0.10200000000000001,-6.236,6.2368341328,29.72,0.0,29.72,65.4
