Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-27 21:00:00,18.379,-2.232,18.5140342713,0.259,-5.792,5.7977879402,18.12,3.56,18.4664019235,78.68,18.229,-5.792,19.1270411983,0.259,-5.792,5.7977879402,17.97,0.0,17.97,65.57
2020-04-27 21:30:00,17.309,-2.1595,17.4431912576,0.229,-5.9595,5.9638981589,17.08,3.8,17.4976112655,78.74,17.189,-5.9595,18.1927832189,0.229,-5.9595,5.9638981589,16.96,0.0,16.96,65.57
2020-04-27 22:00:00,25.6245,-1.8435000000000001,25.6907277534,0.6845,-7.3035,7.3355062879,24.94,5.46,25.5306717499,78.82,25.4045,-7.3035,26.4334964108,0.6845,-7.3035,7.3355062879,24.72,0.0,24.72,65.67
2020-04-27 22:30:00,35.5685,-2.053,35.6276999152,1.8285,-8.143,8.3457690628,33.74,6.09,34.2852110975,78.67,35.3785,-8.143,36.3035357954,1.8285,-8.143,8.3457690628,33.55,0.0,33.55,65.55
2020-04-27 23:00:00,28.8185,-2.2915,28.9094606401,3.2285,-7.4415,8.1116665674,25.59,5.15,26.103076447,78.67,28.6185,-7.4415,29.570161726,3.2285,-7.4415,8.1116665674,25.39,0.0,25.39,65.55
2020-04-27 23:30:00,29.19,-1.4845000000000002,29.2277238294,3.31,-8.9945,9.5842125524,25.88,7.51,26.9476251273,79.15,29.04,-8.9945,30.4010300853,3.31,-8.9945,9.5842125524,25.73,0.0,25.73,65.95
2020-04-28 00:00:00,32.3805,-2.637,32.4876984296,3.8305,-7.267,8.2147440161,28.55,4.63,28.922990855000002,78.58,32.5905,-7.267,33.3908667041,3.8305,-7.267,8.2147440161,28.76,0.0,28.76,65.47
2020-04-28 00:30:00,28.2605,-3.0105,28.4203970855,3.4305,-6.7805,7.598915087,24.83,3.77,25.1145734585,78.5,28.4605,-6.7805,29.2570545425,3.4305,-6.7805,7.598915087,25.03,0.0,25.03,65.4
2020-04-28 01:00:00,25.6185,-3.024,25.7963586238,3.4085,-7.114,7.8884008677,22.21,4.09,22.5834496922,78.77,25.8185,-7.114,26.780663514,3.4085,-7.114,7.8884008677,22.41,0.0,22.41,65.61
2020-04-28 01:30:00,15.94,-2.912,16.2038064664,4.49,-6.782,8.1336107603,11.45,3.87,12.0863311224,78.99,16.04,-6.782,17.4148535452,4.49,-6.782,8.1336107603,11.55,0.0,11.55,65.77
2020-04-28 02:00:00,14.586,-3.0905,14.9098150978,5.336,-6.1705,8.1576936845,9.25,3.08,9.7493025392,78.99,14.636,-6.1705,15.8835627694,5.336,-6.1705,8.1576936845,9.3,0.0,9.3,65.77
2020-04-28 02:30:00,17.2055,-2.541,17.3921221031,5.9155,-7.201,9.3192028227,11.29,4.66,12.2139141965,78.95,17.2955,-7.201,18.7346929852,5.9155,-7.201,9.3192028227,11.38,0.0,11.38,65.77
2020-04-28 03:00:00,34.0255,-2.724,34.1343643012,6.7955,-8.094,10.568427331,27.23,5.37,27.7544554982,78.57,34.2455,-8.094,35.189019683,6.7955,-8.094,10.568427331,27.45,0.0,27.45,65.44
2020-04-28 03:30:00,36.74,-2.617,36.8330868785,6.82,-8.427,10.8409745411,29.92,5.8100000000000005,30.4788861345,78.52,37.03,-8.427,37.9767722299,6.82,-8.427,10.8409745411,30.21,0.0,30.21,65.41
2020-04-28 04:00:00,37.3925,-2.3895,37.4687705496,7.1525,-8.8595,11.3863513252,30.24,6.47,30.9243997517,78.52,37.6225,-8.8595,38.6515620189,7.1525,-8.8595,11.3863513252,30.47,0.0,30.47,65.41
2020-04-28 04:30:00,35.986,-2.4125,36.0667762941,6.276,-8.4425,10.5196949694,29.71,6.03,30.3157549799,78.52,36.256,-8.4425,37.2259767132,6.276,-8.4425,10.5196949694,29.98,0.0,29.98,65.41
2020-04-28 05:00:00,36.8805,-2.3205,36.9534301588,5.1605,-8.6205,10.0470782071,31.72,6.3,32.3395794654,78.59,37.1505,-8.6205,38.137549351,5.1605,-8.6205,10.0470782071,31.99,0.0,31.99,65.47
2020-04-28 05:30:00,31.6565,-2.6025,31.7632964048,5.2765,-7.3925,9.0824285574,26.38,4.79,26.8113502084,78.59,31.9165,-7.3925,32.7614411847,5.2765,-7.3925,9.0824285574,26.64,0.0,26.64,65.47
2020-04-28 06:00:00,29.43,-2.525,29.5381198623,6.66,-7.275,9.8631245049,22.77,4.75,23.2601676692,78.54,29.6,-7.275,30.4809059085,6.66,-7.275,9.8631245049,22.94,0.0,22.94,65.42
2020-04-28 06:30:00,41.8005,-2.9779999999999998,41.9064468101,8.4705,-7.848,11.5473145904,33.33,4.87,33.6839101056,78.01,42.1005,-7.848,42.825730633,8.4705,-7.848,11.5473145904,33.63,0.0,33.63,65.0
2020-04-28 07:00:00,40.405,-3.1390000000000002,40.5267485249,7.425,-7.489,10.5458876345,32.98,4.35,33.2656414338,77.88,40.705,-7.489,41.3881884842,7.425,-7.489,10.5458876345,33.28,0.0,33.28,64.9
2020-04-28 07:30:00,39.3715,-3.809,39.5553219333,7.6715,-6.369,9.9707609163,31.7,2.56,31.8032010967,77.51,39.6715,-6.369,40.1794981707,7.6715,-6.369,9.9707609163,32.0,0.0,32.0,64.6
2020-04-28 08:00:00,43.0475,-3.726,43.2084520927,9.4075,-6.156,11.242659483,33.64,2.43,33.7276518602,77.36,43.3675,-6.156,43.8022418633,9.4075,-6.156,11.242659483,33.96,0.0,33.96,64.48
2020-04-28 08:30:00,36.034,-3.291,36.1839721009,10.764,-6.831,12.7485786267,25.27,3.54,25.5167494011,77.36,36.224,-6.831,36.8624570125,10.764,-6.831,12.7485786267,25.46,0.0,25.46,64.48
2020-04-28 09:00:00,33.0985,-3.4695,33.2798457403,7.5785,-5.9195,9.6163476695,25.52,2.45,25.6373341048,77.33,33.3385,-5.9195,33.8599477628,7.5785,-5.9195,9.6163476695,25.76,0.0,25.76,64.48
2020-04-28 09:30:00,42.585,-3.387,42.7194802637,8.205,-6.087,10.2163395597,34.38,2.7,34.4858579711,77.22,42.905,-6.087,43.3346350394,8.205,-6.087,10.2163395597,34.7,0.0,34.7,64.36
2020-04-28 10:00:00,32.6,-3.393,32.7760956949,8.58,-5.153,10.0084868487,24.02,1.76,24.0843932869,77.37,32.81,-5.153,33.212189163,8.58,-5.153,10.0084868487,24.23,0.0,24.23,64.48
2020-04-28 10:30:00,36.192,-3.129,36.327007928,9.862,-6.129,11.6113601701,26.33,3.0,26.5003566014,77.37,36.412,-6.129,36.9242249072,9.862,-6.129,11.6113601701,26.55,0.0,26.55,64.48
2020-04-28 11:00:00,38.7435,-2.88,38.8503950076,10.6135,-7.44,12.9614807121,28.13,4.5600000000000005,28.497201617,77.37,39.0135,-7.44,39.7165806969,10.6135,-7.44,12.9614807121,28.4,0.0,28.4,64.48
2020-04-28 11:30:00,41.925,-2.9455,42.0283427612,11.785,-7.4655000000000005,13.9506241885,30.14,4.52,30.4770405387,77.27,42.195,-7.4655000000000005,42.8503409,11.785,-7.4655000000000005,13.9506241885,30.41,0.0,30.41,64.39
2020-04-28 12:00:00,38.6545,-3.1525,38.78283933,11.7545,-7.6925,14.0478762274,26.9,4.54,27.2804252166,77.22,38.8645,-7.6925,39.6184794824,11.7545,-7.6925,14.0478762274,27.11,0.0,27.11,64.36
2020-04-28 12:30:00,31.695,-3.7185,31.9123842301,8.215,-5.7985,10.0552885215,23.48,2.08,23.5719494315,77.46,31.935,-5.7985,32.4571537146,8.215,-5.7985,10.0552885215,23.72,0.0,23.72,64.57
2020-04-28 13:00:00,34.037,-3.5115,34.2176562793,7.217,-5.9715,9.3671714647,26.82,2.46,26.9325824978,77.46,34.257,-5.9715,34.7735655527,7.217,-5.9715,9.3671714647,27.04,0.0,27.04,64.57
2020-04-28 13:30:00,27.927,-3.5525,28.1520440688,6.187,-5.5625,8.3198783194,21.74,2.01,21.8327208565,77.53,28.127,-5.5625,28.6717550082,6.187,-5.5625,8.3198783194,21.94,0.0,21.94,64.62
2020-04-28 14:00:00,18.6025,-3.3235,18.8970542281,4.8825,-5.0535,7.0268533854,13.72,1.73,13.8286405695,77.79,18.7125,-5.0535,19.3828666224,4.8825,-5.0535,7.0268533854,13.83,0.0,13.83,64.82
2020-04-28 14:30:00,25.887,-2.8365,26.0419373559,2.447,-6.4165,6.8672615539,23.44,3.58,23.7118114028,77.66,26.077,-6.4165,26.8548208195,2.447,-6.4165,6.8672615539,23.63,0.0,23.63,64.7
2020-04-28 15:00:00,23.171,-2.6965,23.3273734752,1.971,-6.9365,7.2110937624,21.2,4.24,21.6198427376,77.8,23.361,-6.9365,24.3690654981,1.971,-6.9365,7.2110937624,21.39,0.0,21.39,64.81
2020-04-28 15:30:00,26.763,-2.7115,26.9000074582,2.523,-7.2615,7.6873214613,24.24,4.55,24.6633351354,77.71,26.963,-7.2615,27.9236951575,2.523,-7.2615,7.6873214613,24.44,0.0,24.44,64.76
2020-04-28 16:00:00,44.2435,-2.5665,44.3178769178,1.7435,-8.0965,8.2820954172,42.5,5.53,42.8582652472,77.47,44.6035,-8.0965,45.3323893535,1.7435,-8.0965,8.2820954172,42.86,0.0,42.86,64.56
2020-04-28 16:30:00,48.0885,-2.709,48.1647434671,1.4485000000000001,-8.089,8.2176683585,46.64,5.38,46.9492704949,77.32,48.4985,-8.089,49.1684494697,1.4485000000000001,-8.089,8.2176683585,47.05,0.0,47.05,64.43
2020-04-28 17:00:00,44.8725,-2.743,44.9562599117,0.9325,-7.753,7.8088773361,43.94,5.01,44.2246955897,77.36,45.2625,-7.753,45.9217041849,0.9325,-7.753,7.8088773361,44.33,0.0,44.33,64.47
2020-04-28 17:30:00,43.4875,-2.9195,43.5853890255,0.6875,-7.2195,7.2521608159,42.8,4.3,43.0154623362,77.36,43.8575,-7.2195,44.4477388233,0.6875,-7.2195,7.2521608159,43.17,0.0,43.17,64.47
2020-04-28 18:00:00,47.2365,-3.016,47.3326862564,0.0165,-6.926,6.9260196542,47.22,3.91,47.3816050805,77.2,47.6265,-6.926,48.1274659446,0.0165,-6.926,6.9260196542,47.61,0.0,47.61,64.34
2020-04-28 18:30:00,42.826,-3.0255,42.9327372322,0.006,-6.4655000000000005,6.465502784,42.82,3.44,42.9579561897,77.25,43.236,-6.4655000000000005,43.7167517806,0.006,-6.4655000000000005,6.465502784,43.23,0.0,43.23,64.4
2020-04-28 19:00:00,29.2155,-2.766,29.346144487,0.0055000000000000005,-6.156,6.156002457,29.21,3.39,29.4060571992,77.58,29.4755,-6.156,30.1114834615,0.0055000000000000005,-6.156,6.156002457,29.47,0.0,29.47,64.65
2020-04-28 19:30:00,40.1055,-2.973,40.2155425085,0.0055000000000000005,-6.633,6.6330022803,40.1,3.66,40.2666810154,77.22,40.3655,-6.633,40.9068488062,0.0055000000000000005,-6.633,6.6330022803,40.36,0.0,40.36,64.36
2020-04-28 20:00:00,36.085,-0.6925,36.0916442026,0.005,-9.2825,9.2825013466,36.08,8.59,37.0884685583,78.57,35.825,-9.2825,37.0080454935,0.005,-9.2825,9.2825013466,35.82,0.0,35.82,65.48
2020-04-28 20:30:00,38.445,-0.9685,38.45719721,0.005,-9.0385,9.038501383,38.44,8.07,39.2779645603,78.62,38.205,-9.0385,39.2596040129,0.005,-9.0385,9.038501383,38.2,0.0,38.2,65.48
2020-04-28 21:00:00,40.2745,-0.902,40.2845994674,0.0045000000000000005,-8.652,8.6520011702,40.27,7.75,41.008967312,78.51,39.9945,-8.652,40.9196424013,0.0045000000000000005,-8.652,8.6520011702,39.99,0.0,39.99,65.42
2020-04-28 21:30:00,40.2645,-1.5375,40.2938440273,0.0045000000000000005,-8.3075,8.3075012188,40.26,6.77,40.8252434163,78.85,39.9845,-8.3075,40.8383985545,0.0045000000000000005,-8.3075,8.3075012188,39.98,0.0,39.98,65.7
2020-04-28 22:00:00,23.6545,-1.862,23.7276719096,0.0045000000000000005,-6.692,6.692001513,23.65,4.83,24.1381730875,79.11,23.5045,-6.692,24.4385839248,0.0045000000000000005,-6.692,6.692001513,23.5,0.0,23.5,65.91
2020-04-28 22:30:00,41.5745,-0.9485,41.5853183528,0.0045000000000000005,-9.3385,9.3385010842,41.57,8.39,42.4082185431,79.11,41.2845,-9.3385,42.3275031451,0.0045000000000000005,-9.3385,9.3385010842,41.28,0.0,41.28,65.91
2020-04-28 23:00:00,42.2245,-0.4045,42.2264374593,0.0045000000000000005,-10.0345,10.034501009,42.22,9.63,43.3043335014,79.26,41.9245,-10.0345,43.108640555,0.0045000000000000005,-10.0345,10.034501009,41.92,0.0,41.92,66.03
2020-04-28 23:30:00,42.783500000000004,-1.5055,42.809980174,0.0135,-8.9855,8.9855101413,42.77,7.48,43.4191582139,79.08,42.7335,-8.9855,43.6679657472,0.0135,-8.9855,8.9855101413,42.72,0.0,42.72,65.88
2020-04-29 00:00:00,28.9715,-3.7175000000000002,29.2090331661,0.061500000000000006,-6.1875,6.1878056288,28.91,2.47,29.0153235377,78.89,29.2715,-6.1875,29.9183199478,0.061500000000000006,-6.1875,6.1878056288,29.21,0.0,29.21,65.71
2020-04-29 00:30:00,29.942,-3.47,30.1423997718,0.062,-6.88,6.8802793548,29.88,3.41,30.073950522,78.95,30.182,-6.88,30.956219472,0.062,-6.88,6.8802793548,30.12,0.0,30.12,65.76
2020-04-29 01:00:00,33.136,-2.957,33.2676771807,0.08600000000000001,-7.557,7.5574893318,33.05,4.6,33.3685855259,79.01,33.416,-7.557,34.2598497516,0.08600000000000001,-7.557,7.5574893318,33.33,0.0,33.33,65.81
2020-04-29 01:30:00,41.3345,-3.2055,41.458607315,0.0545,-7.9855,7.9856859755,41.28,4.78,41.5558275095,78.85,41.7145,-7.9855,42.471963935,0.0545,-7.9855,7.9856859755,41.66,0.0,41.66,65.67
2020-04-29 02:00:00,42.4155,-3.071,42.5265291465,0.025500000000000002,-8.721,8.721037280600001,42.39,5.65,42.7648757744,79.02,42.7455,-8.721,43.626065732,0.025500000000000002,-8.721,8.721037280600001,42.72,0.0,42.72,65.8
2020-04-29 02:30:00,36.8745,-2.918,36.9897752663,0.0345,-8.808,8.8080675662,36.84,5.89,37.3078771843,79.25,37.1945,-8.808,38.2231826808,0.0345,-8.808,8.8080675662,37.16,0.0,37.16,66.0
2020-04-29 03:00:00,35.768,-3.0075,35.8942179223,0.108,-8.4975,8.4981862918,35.66,5.49,36.08012888,79.14,36.118,-8.4975,37.1041430335,0.108,-8.4975,8.4981862918,36.01,0.0,36.01,65.91
2020-04-29 03:30:00,37.8015,-3.0825,37.926972045,0.1615,-8.4725,8.4740390901,37.64,5.39,38.0239621818,79.1,38.1115,-8.4725,39.0418965792,0.1615,-8.4725,8.4740390901,37.95,0.0,37.95,65.91
2020-04-29 04:00:00,38.444,-2.641,38.5346080426,0.114,-8.521,8.5217625524,38.33,5.88,38.7783870216,79.1,38.764,-8.521,39.6894839599,0.114,-8.521,8.5217625524,38.65,0.0,38.65,65.86
2020-04-29 04:30:00,43.389,-1.149,43.4042108787,0.129,-9.049,9.0499194472,43.26,7.9,43.9754204073,78.9,43.779,-9.049,44.7044208328,0.129,-9.049,9.0499194472,43.65,0.0,43.65,65.7
2020-04-29 05:00:00,48.635,-1.3965,48.6550453422,0.225,-9.1765,9.1792579902,48.41,7.78,49.0311788559,78.85,49.065,-9.1765,49.9157527966,0.225,-9.1765,9.1792579902,48.84,0.0,48.84,65.67
2020-04-29 05:30:00,47.563,-1.552,47.5883144585,0.503,-8.582,8.5967280404,47.06,7.03,47.582186793,78.85,47.983,-8.582,48.7444254556,0.503,-8.582,8.5967280404,47.48,0.0,47.48,65.67
2020-04-29 06:00:00,40.0105,-2.694,40.101094078,1.2605,-7.664,7.7669657042,38.75,4.97,39.06742121,79.13,40.3305,-7.664,41.052236556,1.2605,-7.664,7.7669657042,39.07,0.0,39.07,65.92
2020-04-29 06:30:00,38.636,-2.951,38.7485341271,2.276,-7.261,7.609355886,36.36,4.31,36.6145558487,78.84,38.976,-7.261,39.6465723235,2.276,-7.261,7.609355886,36.7,0.0,36.7,65.7
2020-04-29 07:00:00,41.225,-3.241,41.3522031578,3.8449999999999998,-7.061,8.0400090796,37.38,3.8200000000000003,37.5746829661,78.6,41.585,-7.061,42.1802079891,3.8449999999999998,-7.061,8.0400090796,37.74,0.0,37.74,65.49
2020-04-29 07:30:00,23.1405,-3.19,23.3593416057,4.9805,-4.76,6.8893381576,18.16,1.57,18.2277398489,78.65,23.3005,-4.76,23.781734593,4.9805,-4.76,6.8893381576,18.32,0.0,18.32,65.49
2020-04-29 08:00:00,18.605,-3.616,18.9531390804,9.205,-2.786,9.6173707946,9.4,-0.8300000000000001,9.436572471,78.39,18.685,-2.786,18.8915595174,9.205,-2.786,9.6173707946,9.48,0.0,9.48,65.32
2020-04-29 08:30:00,14.5045,-3.7865,14.9906004716,9.9645,-1.7865000000000002,10.1233809817,4.54,-2.0,4.9610079621,78.22,14.5145,-1.7865000000000002,14.6240313354,9.9645,-1.7865000000000002,10.1233809817,4.55,0.0,4.55,65.17
2020-04-29 09:00:00,13.497,-4.0475,14.0908220218,9.257,-1.2575,9.3420209404,4.24,-2.79,5.0755984869,77.87,13.507,-1.2575,13.56541025,9.257,-1.2575,9.3420209404,4.25,0.0,4.25,64.87
2020-04-29 09:30:00,17.012,-3.922,17.4582424087,8.852,-1.1219999999999999,8.9228239924,8.16,-2.8,8.627027298,77.78,17.082,-1.1219999999999999,17.1188086034,8.852,-1.1219999999999999,8.9228239924,8.23,0.0,8.23,64.79
2020-04-29 10:00:00,14.8505,-4.1345,15.4152989105,12.5305,-1.3845,12.6067549552,2.32,-2.75,3.5979021665,77.62,14.8605,-1.3845,14.9248551249,12.5305,-1.3845,12.6067549552,2.33,0.0,2.33,64.65
2020-04-29 10:30:00,18.328,-4.011,18.7617617776,12.548,-1.371,12.6226758257,5.78,-2.64,6.354368576,77.44,18.368,-1.371,18.4190951189,12.548,-1.371,12.6226758257,5.82,0.0,5.82,64.48
2020-04-29 11:00:00,16.849,-3.981,17.3129189336,15.689,-1.061,15.7248351979,1.16,-2.92,3.1419739019,77.33,16.859,-1.061,16.8923533588,15.689,-1.061,15.7248351979,1.17,0.0,1.17,64.4
2020-04-29 11:30:00,16.1645,-3.2015000000000002,16.4784909048,25.2145,-1.4115,25.253976766,-9.05,-1.79,9.2253238426,77.13,16.0645,-1.4115,16.1263911803,25.2145,-1.4115,25.253976766,-9.15,0.0,9.15,64.25
2020-04-29 12:00:00,15.4415,-3.515,15.8365131026,23.5215,-0.9550000000000001,23.5408790671,-8.08,-2.56,8.4758480402,77.13,15.3715,-0.9550000000000001,15.401137531,23.5215,-0.9550000000000001,23.5408790671,-8.15,0.0,8.15,64.21
2020-04-29 12:30:00,16.433,-3.4975,16.801071253,19.933,-0.35750000000000004,19.9362056382,-3.5,-3.14,4.7020846441,76.95,16.413,-0.35750000000000004,16.4168929841,19.933,-0.35750000000000004,19.9362056382,-3.52,0.0,3.52,64.11
2020-04-29 13:00:00,15.3915,-3.1605,15.7126392595,30.0215,-1.0805,30.0409377766,-14.63,-2.08,14.7771208292,77.14,15.2715,-1.0805,15.3096764336,30.0215,-1.0805,30.0409377766,-14.75,0.0,14.75,64.27
2020-04-29 13:30:00,14.448,-3.359,14.8333268352,30.918,-1.579,30.9582939614,-16.47,-1.78,16.5659077626,77.35,14.308,-1.579,14.394863841,30.918,-1.579,30.9582939614,-16.61,0.0,16.61,64.46
2020-04-29 14:00:00,12.494,-3.351,12.935580273,24.014,-1.191,24.0435163194,-11.52,-2.16,11.7207508292,77.73,12.384,-1.191,12.4411388948,24.014,-1.191,24.0435163194,-11.63,0.0,11.63,64.78
2020-04-29 14:30:00,11.069,-3.3945,11.5777973402,19.389,-0.9345,19.4115071865,-8.32,-2.46,8.6760590132,78.02,10.999,-0.9345,11.0386272358,19.389,-0.9345,19.4115071865,-8.39,0.0,8.39,65.03
2020-04-29 15:00:00,10.812,-3.37,11.3250273289,18.452,-1.04,18.4812852367,-7.64,-2.33,7.9873963217,78.22,10.752,-1.04,10.8021805206,18.452,-1.04,18.4812852367,-7.7,0.0,7.7,65.21
2020-04-29 15:30:00,10.759,-3.388,11.2798326672,16.459,-1.218,16.5040057259,-5.7,-2.17,6.0990900961,78.35,10.709,-1.218,10.7780427258,16.459,-1.218,16.5040057259,-5.75,0.0,5.75,65.31
2020-04-29 16:00:00,10.162,-3.286,10.6800767788,16.122,-1.776,16.2195271201,-5.96,-1.51,6.1483087105,78.57,10.092,-1.776,10.247079584,16.122,-1.776,16.2195271201,-6.03,0.0,6.03,65.47
2020-04-29 16:30:00,13.753,-3.2065,14.1218501355,12.923,-2.1665,13.1033450405,0.8300000000000001,-1.04,1.3306013678,78.86,13.743,-2.1665,13.9127197647,12.923,-2.1665,13.1033450405,0.8200000000000001,0.0,0.8200000000000001,65.73
2020-04-29 17:00:00,14.7975,-3.5805,15.2245192535,7.9075,-2.0305,8.1640361648,6.89,-1.55,7.0621951262,78.67,14.8575,-2.0305,14.9956072401,7.9075,-2.0305,8.1640361648,6.95,0.0,6.95,65.57
2020-04-29 17:30:00,14.1945,-4.1865,14.7990071458,3.0845,-0.8565,3.2012079751,11.11,-3.33,11.5983188437,78.35,14.2845,-0.8565,14.3101548734,3.0845,-0.8565,3.2012079751,11.2,0.0,11.2,65.32
2020-04-29 18:00:00,15.941,-4.6525,16.6060602567,2.991,0.23750000000000002,3.000414513,12.95,-4.89,13.8424925501,78.07,16.041,0.23750000000000002,16.0427580936,2.991,0.23750000000000002,3.000414513,13.05,0.0,13.05,65.1
2020-04-29 18:30:00,15.9765,-4.812,16.6854396481,4.6565,-0.192,4.6604566568,11.32,-4.62,12.2264794606,78.0,16.0865,-0.192,16.0876457647,4.6565,-0.192,4.6604566568,11.43,0.0,11.43,65.01
2020-04-29 19:00:00,17.695,-4.566,18.2746102831,10.495,-1.506,10.6025025819,7.2,-3.06,7.8232729724,77.72,17.755,-1.506,17.8187558769,10.495,-1.506,10.6025025819,7.26,0.0,7.26,64.78
2020-04-29 19:30:00,18.2665,-4.508,18.8145445401,15.1665,-1.6179999999999999,15.2525619569,3.1,-2.89,4.2381717757,77.36,18.3065,-1.6179999999999999,18.3778634844,15.1665,-1.6179999999999999,15.2525619569,3.14,0.0,3.14,64.47
2020-04-29 20:00:00,18.8545,-3.8545,19.2444625932,18.2545,-3.5245,18.5916344225,0.6000000000000001,-0.33,0.6847627326,77.36,18.8545,-3.5245,19.1810914835,18.2545,-3.5245,18.5916344225,0.6000000000000001,0.0,0.6000000000000001,64.47
2020-04-29 20:30:00,21.039,-3.0755,21.2626014695,24.849,-5.5455,25.4602704473,-3.81,2.47,4.5405946747,77.18,20.989,-5.5455,21.7092305541,24.849,-5.5455,25.4602704473,-3.86,0.0,3.86,64.3
2020-04-29 21:00:00,19.7735,-2.9165,19.9874279111,26.5935,-5.4965,27.1555842231,-6.82,2.58,7.2916939047,77.18,19.7235,-5.4965,20.4750571306,26.5935,-5.4965,27.1555842231,-6.87,0.0,6.87,64.3
2020-04-29 21:30:00,19.717,-3.371,20.0030930108,11.627,-3.911,12.2671532965,8.09,0.54,8.10800222,77.54,19.767,-3.911,20.1501913142,11.627,-3.911,12.2671532965,8.14,0.0,8.14,64.6
2020-04-29 22:00:00,17.9765,-3.249,18.2677462554,12.7465,-4.599,13.5507956685,5.23,1.35,5.4014257377,77.77,18.0265,-4.599,18.6039109665,12.7465,-4.599,13.5507956685,5.28,0.0,5.28,64.81
2020-04-29 22:30:00,13.9855,-2.8535,14.273635574,18.6755,-5.3435,19.4249142212,-4.69,2.49,5.3100094162,77.86,13.9255,-5.3435,14.9155134843,18.6755,-5.3435,19.4249142212,-4.75,0.0,4.75,64.87
2020-04-29 23:00:00,14.6045,-2.104,14.7552782505,25.0945,-6.684,25.9694009606,-10.49,4.58,11.4462439254,77.93,14.5145,-6.684,15.9795671484,25.0945,-6.684,25.9694009606,-10.58,0.0,10.58,64.92
2020-04-29 23:30:00,16.303,-2.2535,16.4580093344,27.873,-7.0535,28.7516258888,-11.57,4.8,12.5261686082,77.83,16.183,-7.0535,17.6533665699,27.873,-7.0535,28.7516258888,-11.69,0.0,11.69,64.83
2020-04-30 00:00:00,15.4425,-1.9895,15.5701289815,27.7625,-8.6895,29.0906138901,-12.32,6.7,14.023993725,77.83,15.3125,-8.6895,17.6062507792,27.7625,-8.6895,29.0906138901,-12.45,0.0,12.45,64.83
2020-04-30 00:30:00,15.142,-1.4135,15.2078317406,26.992,-9.2435,28.530866728,-11.85,7.83,14.2032179452,78.4,15.032,-9.2435,17.6466233668,26.992,-9.2435,28.530866728,-11.96,0.0,11.96,65.29
2020-04-30 01:00:00,14.625,-1.358,14.687913024,23.655,-9.298,25.4167627561,-9.03,7.94,12.0243295031,78.62,14.515,-9.298,17.2376921019,23.655,-9.298,25.4167627561,-9.14,0.0,9.14,65.47
2020-04-30 01:30:00,16.3385,-1.4585,16.4034692824,25.5585,-9.4285,27.2421279363,-9.22,7.97,12.1872597412,78.45,16.2585,-9.4285,18.7945586407,25.5585,-9.4285,27.2421279363,-9.3,0.0,9.3,65.31
2020-04-30 02:00:00,15.227,-1.3825,15.2896316257,27.687,-9.5125,29.2755465406,-12.46,8.13,14.8777854535,78.41,15.097,-9.5125,17.8439643928,27.687,-9.5125,29.2755465406,-12.59,0.0,12.59,65.28
2020-04-30 02:30:00,19.3645,-1.463,19.4196866414,24.4245,-9.593,26.2408431505,-5.06,8.13,9.5760378028,78.52,19.2845,-9.593,21.5387462321,24.4245,-9.593,26.2408431505,-5.14,0.0,5.14,65.37
2020-04-30 03:00:00,18.309,-1.419,18.3639059571,22.119,-9.739,24.1681253307,-3.81,8.32,9.1508742752,78.52,18.249,-9.739,20.6851183705,22.119,-9.739,24.1681253307,-3.87,0.0,3.87,65.37
2020-04-30 03:30:00,27.0665,-1.171,27.0918191204,23.7065,-10.361,25.8717696196,3.36,9.19,9.784973173200001,78.43,27.0465,-10.361,28.9631400792,23.7065,-10.361,25.8717696196,3.34,0.0,3.34,65.31
2020-04-30 04:00:00,31.77,-1.6280000000000001,31.8116847086,16.96,-10.238,19.8105589018,14.81,8.61,17.1309135775,78.43,31.92,-10.238,33.5216802085,16.96,-10.238,19.8105589018,14.96,0.0,14.96,65.31
2020-04-30 04:30:00,23.6505,-1.663,23.7088953612,13.8005,-9.273,16.6265549423,9.85,7.61,12.4472727937,78.59,23.7505,-9.273,25.4965640675,13.8005,-9.273,16.6265549423,9.95,0.0,9.95,65.44
2020-04-30 05:00:00,29.094,-2.4,29.1928216519,17.434,-8.91,19.5788778024,11.66,6.51,13.3542390274,78.72,29.154,-8.91,30.485140905,17.434,-8.91,19.5788778024,11.72,0.0,11.72,65.54
2020-04-30 05:30:00,32.178,-2.783,32.2981233665,13.768,-8.103,15.9754947654,18.41,5.32,19.1632591174,78.81,32.348,-8.103,33.347439377,13.768,-8.103,15.9754947654,18.58,0.0,18.58,65.63
2020-04-30 06:00:00,23.3415,-2.8565,23.5156376588,13.6515,-7.4565,15.5551549173,9.69,4.6,10.7264206518,78.91,23.4515,-7.4565,24.6083775268,13.6515,-7.4565,15.5551549173,9.8,0.0,9.8,65.73
2020-04-30 06:30:00,20.0755,-3.0335,20.3033943591,13.3055,-6.6135,14.8584895767,6.77,3.58,7.6582830974,78.68,20.1255,-6.6135,21.1842897568,13.3055,-6.6135,14.8584895767,6.82,0.0,6.82,65.55
2020-04-30 07:00:00,32.923,-3.239,33.0819444713,13.473,-7.009,15.1870935337,19.45,3.77,19.8120014133,78.43,33.063,-7.009,33.7977521442,13.473,-7.009,15.1870935337,19.59,0.0,19.59,65.33
2020-04-30 07:30:00,40.4365,-4.0785,40.6416620539,6.6765,-5.4985,8.6492285494,33.76,1.42,33.7898505472,77.92,40.7665,-5.4985,41.1356417781,6.6765,-5.4985,8.6492285494,34.09,0.0,34.09,64.91
2020-04-30 08:00:00,34.2695,-4.1395,34.5186049906,6.3395,-4.5795,7.8205549995,27.93,0.44,27.9334655924,77.61,34.5295,-4.5795,34.8318559727,6.3395,-4.5795,7.8205549995,28.19,0.0,28.19,64.67
2020-04-30 08:30:00,33.1105,-4.2135,33.3775192682,9.6005,-3.7635,10.3118151894,23.51,-0.45,23.5143062836,77.44,33.3105,-3.7635,33.5224304384,9.6005,-3.7635,10.3118151894,23.71,0.0,23.71,64.53
2020-04-30 09:00:00,21.931,-4.804,22.4509950114,5.961,-1.344,6.1106347461,15.97,-3.46,16.3405171277,77.44,22.081,-1.344,22.1218646818,5.961,-1.344,6.1106347461,16.12,0.0,16.12,64.48
2020-04-30 09:30:00,20.369,-5.1795,21.0172163059,7.369,-0.3195,7.3759230778,13.0,-4.86,13.8787463411,77.13,20.499,-0.3195,20.5014897325,7.369,-0.3195,7.3759230778,13.13,0.0,13.13,64.25
2020-04-30 10:00:00,16.928,-4.9635,17.6406778852,5.898,-0.8135,5.9538379429,11.03,-4.15,11.7848801436,77.13,17.018,-0.8135,17.0374325017,5.898,-0.8135,5.9538379429,11.12,0.0,11.12,64.25
2020-04-30 10:30:00,23.0425,-4.797,23.5365251312,2.3625,-2.467,3.4157715453,20.68,-2.33,20.8108457301,77.0,23.1725,-2.467,23.3034513592,2.3625,-2.467,3.4157715453,20.81,0.0,20.81,64.15
2020-04-30 11:00:00,37.688,-4.131,37.9137244939,1.658,-3.791,4.1377101155,36.03,-0.34,36.031604183,77.03,38.028,-3.791,38.2164946718,1.658,-3.791,4.1377101155,36.37,0.0,36.37,64.19
2020-04-30 11:30:00,33.4465,-3.6695,33.6471929364,1.8465,-3.7595,4.1884845111,31.6,0.09,31.6001281643,77.35,33.7665,-3.7595,33.9751433036,1.8465,-3.7595,4.1884845111,31.92,0.0,31.92,64.47
2020-04-30 12:00:00,22.699,-3.8915,23.0301622498,3.859,-3.1615,4.9886835187,18.84,-0.73,18.854137477000002,77.3,22.869,-3.1615,23.0864948238,3.859,-3.1615,4.9886835187,19.01,0.0,19.01,64.42
2020-04-30 12:30:00,29.605,-4.1005,29.8876249516,7.9350000000000005,-3.4005,8.6329383903,21.67,-0.7000000000000001,21.6813030051,77.03,29.805,-3.4005,29.9983570425,7.9350000000000005,-3.4005,8.6329383903,21.87,0.0,21.87,64.21
2020-04-30 13:00:00,34.1075,-2.0785,34.1707728695,10.3075,-6.4885,12.1797039578,23.8,4.41,24.2051254903,77.73,34.0775,-6.4885,34.689719493,10.3075,-6.4885,12.1797039578,23.77,0.0,23.77,64.79
2020-04-30 13:30:00,28.437,-0.7225,28.4461768125,12.107,-8.6825,14.8984984227,16.33,7.96,18.1667415901,78.73,28.277,-8.6825,29.5799684795,12.107,-8.6825,14.8984984227,16.17,0.0,16.17,65.63
2020-04-30 14:00:00,26.994,0.0785,26.9941141409,20.044,-10.1215,22.4545473847,6.95,10.2,12.3427103993,78.9,26.904,-10.1215,28.744912215,20.044,-10.1215,22.4545473847,6.86,0.0,6.86,65.77
2020-04-30 14:30:00,32.338,0.321,32.3395931483,22.548000000000002,-10.819,25.0092595852,9.79,11.14,14.8304989801,79.01,32.268,-10.819,34.0334333413,22.548000000000002,-10.819,25.0092595852,9.72,0.0,9.72,65.86
2020-04-30 15:00:00,26.9,0.66,26.908095436099998,22.94,-11.1,25.4843795294,3.96,11.76,12.4088355618,79.14,26.8,-11.1,29.0077575831,22.94,-11.1,25.4843795294,3.86,0.0,3.86,65.95
2020-04-30 15:30:00,30.738,0.606,30.7439730679,19.658,-10.334,22.2087487266,11.08,10.94,15.5708060164,79.03,30.658,-10.334,32.3528131698,19.658,-10.334,22.2087487266,11.0,0.0,11.0,65.88
2020-04-30 16:00:00,30.6815,0.8525,30.693341273,22.6715,-11.1375,25.2594698777,8.01,11.99,14.4194382692,79.27,30.5915,-11.1375,32.5558562858,22.6715,-11.1375,25.2594698777,7.92,0.0,7.92,66.07
2020-04-30 16:30:00,28.2145,0.932,28.229889023,23.6145,-11.568,26.2956885107,4.6,12.5,13.3195345264,79.36,28.1745,-11.568,30.4568723649,23.6145,-11.568,26.2956885107,4.5600000000000005,0.0,4.5600000000000005,66.15
2020-04-30 17:00:00,25.4105,0.5625,25.4167251333,27.2305,-11.2175,29.4505082554,-1.82,11.78,11.9197650984,79.09,25.3805,-11.2175,27.7489114471,27.2305,-11.2175,29.4505082554,-1.85,0.0,1.85,65.93
2020-04-30 17:30:00,38.744,0.0955,38.7441176987,27.444,-10.9945,29.5643732599,11.3,11.09,15.8328171846,78.85,38.624,-10.9945,40.158341677,27.444,-10.9945,29.5643732599,11.18,0.0,11.18,65.74
2020-04-30 18:00:00,26.518,-0.666,26.526361982,27.928,-9.146,29.3874548064,-1.4100000000000001,8.48,8.596423675,78.85,26.528,-9.146,28.0603652863,27.928,-9.146,29.3874548064,-1.4,0.0,1.4,65.74
2020-04-30 18:30:00,36.0785,-0.974,36.0916449923,24.5685,-9.434,26.3175140971,11.51,8.46,14.2846666044,78.94,35.9385,-9.434,37.156104993,24.5685,-9.434,26.3175140971,11.37,0.0,11.37,65.82
2020-04-30 19:00:00,42.1325,-0.89,42.1418990584,22.3925,-10.1,24.5648947942,19.74,9.21,21.7828303946,78.94,42.0325,-10.1,43.2289377183,22.3925,-10.1,24.5648947942,19.64,0.0,19.64,65.82
2020-04-30 19:30:00,46.26,-1.168,46.2747428302,21.76,-9.718,23.8314314299,24.5,8.55,25.949036591,78.82,46.08,-9.718,47.093586867,21.76,-9.718,23.8314314299,24.32,0.0,24.32,65.7
2020-04-30 20:00:00,35.059,-1.4915,35.0907117803,23.169,-8.9815,24.8489416928,11.89,7.49,14.0524802081,79.1,34.979,-8.9815,36.113678617,23.169,-8.9815,24.8489416928,11.81,0.0,11.81,65.93
2020-04-30 20:30:00,39.673,-1.4255,39.6986017292,18.853,-8.2755,20.589305701,20.82,6.85,21.9179127656,79.17,39.503,-8.2755,40.3605117565,18.853,-8.2755,20.589305701,20.65,0.0,20.65,65.98
2020-04-30 21:00:00,38.5355,-1.8975,38.5821884618,20.485500000000002,-7.6475,21.8664118341,18.05,5.75,18.9437324728,78.94,38.4455,-7.6475,39.1987337359,20.485500000000002,-7.6475,21.8664118341,17.96,0.0,17.96,65.78
2020-04-30 21:30:00,35.802,-2.0325,35.8596466833,19.082,-7.5625,20.5259379871,16.72,5.53,17.6107722715,78.94,35.652,-7.5625,36.4452536039,19.082,-7.5625,20.5259379871,16.57,0.0,16.57,65.82
2020-04-30 22:00:00,38.5365,-2.124,38.594989419,18.4165,-7.444,19.8640531677,20.12,5.32,20.8114583823,79.19,38.4465,-7.444,39.1605221907,18.4165,-7.444,19.8640531677,20.03,0.0,20.03,66.0
2020-04-30 22:30:00,38.1845,-1.49,38.2135596386,21.2445,-9.07,23.099646756,16.94,7.58,18.5585559783,79.4,38.0445,-9.07,39.1107258978,21.2445,-9.07,23.099646756,16.8,0.0,16.8,66.16
2020-04-30 23:00:00,40.055,-3.5540000000000003,40.21236055,18.635,-6.414,19.7079329459,21.42,2.86,21.6100902358,78.7,40.345,-6.414,40.8516636259,18.635,-6.414,19.7079329459,21.71,0.0,21.71,65.57
2020-04-30 23:30:00,42.7415,-3.1775,42.8594485324,17.0915,-7.0375,18.4836624753,25.65,3.86,25.938814545,78.74,43.0615,-7.0375,43.632776539,17.0915,-7.0375,18.4836624753,25.97,0.0,25.97,65.57
2020-05-01 00:00:00,44.263,-2.2800000000000002,44.3216828313,17.243,-10.45,20.1624291443,27.02,8.17,28.228165013,79.37,44.603,-10.45,45.810807775,17.243,-10.45,20.1624291443,27.36,0.0,27.36,66.1
2020-05-01 00:30:00,41.775,-2.906,41.8759532548,18.085,-8.446,19.9600135521,23.69,5.54,24.3291532939,78.87,42.045,-8.446,42.8849267342,18.085,-8.446,19.9600135521,23.96,0.0,23.96,65.68
2020-05-01 01:00:00,27.222,-3.1265,27.400954112,16.402,-6.6965,17.7163403741,10.82,3.5700000000000003,11.393739509,78.91,27.332,-6.6965,28.1403862136,16.402,-6.6965,17.7163403741,10.93,0.0,10.93,65.68
2020-05-01 01:30:00,41.017,-3.0735,41.1319910927,15.557,-7.4735,17.2590107263,25.46,4.4,25.8374069906,78.79,41.257,-7.4735,41.9284301071,15.557,-7.4735,17.2590107263,25.7,0.0,25.7,65.62
2020-05-01 02:00:00,47.405,-3.5775,47.5397994448,10.355,-7.5875,12.837296493,37.05,4.01,37.266373582599996,78.63,47.755,-7.5875,48.354008947,10.355,-7.5875,12.837296493,37.4,0.0,37.4,65.48
2020-05-01 02:30:00,44.1735,-3.7665,44.3337864895,6.1735,-7.3865,9.6266548967,38.0,3.62,38.1720368857,78.67,44.4835,-7.3865,45.09259534,6.1735,-7.3865,9.6266548967,38.31,0.0,38.31,65.52
2020-05-01 03:00:00,42.2575,-3.666,42.4162216876,5.6475,-7.846,9.6671594716,36.61,4.18,36.8478561113,78.8,42.6175,-7.846,43.3337169217,5.6475,-7.846,9.6671594716,36.97,0.0,36.97,65.63
2020-05-01 03:30:00,45.489,-3.6265,45.6333279879,5.239,-8.0865,9.6352790956,40.25,4.46,40.4963467488,78.8,45.869,-8.0865,46.5763528333,5.239,-8.0865,9.6352790956,40.63,0.0,40.63,65.63
2020-05-01 04:00:00,42.858,-3.533,43.0033749024,4.398,-8.233,9.3340609062,38.46,4.7,38.7461172248,78.86,43.228,-8.233,44.0050255425,4.398,-8.233,9.3340609062,38.83,0.0,38.83,65.67
2020-05-01 04:30:00,43.125,-3.4495,43.262740034,4.275,-8.1495,9.2027156454,38.85,4.7,39.1332659,78.9,43.525,-8.1495,44.2813727796,4.275,-8.1495,9.2027156454,39.25,0.0,39.25,65.72
2020-05-01 05:00:00,28.812,-3.6945,29.0479030956,3.642,-7.1345,8.010321732,25.17,3.44,25.4039859077,79.14,29.022,-7.1345,29.8860765951,3.642,-7.1345,8.010321732,25.38,0.0,25.38,65.91
2020-05-01 05:30:00,39.259,-4.018,39.4640773996,2.539,-7.248,7.679845376,36.72,3.23,36.8617864461,78.92,39.619,-7.248,40.2765274695,2.539,-7.248,7.679845376,37.08,0.0,37.08,65.72
2020-05-01 06:00:00,41.555,-3.888,41.7364896583,2.025,-6.828,7.1219526115,39.53,2.94,39.6391788512,78.92,41.895,-6.828,42.447763298,2.025,-6.828,7.1219526115,39.87,0.0,39.87,65.72
2020-05-01 06:30:00,32.7895,-3.826,33.0119612603,1.4495,-5.556,5.7419671063,31.34,1.73,31.387712564,78.62,33.0995,-5.556,33.5625689757,1.4495,-5.556,5.7419671063,31.65,0.0,31.65,65.5
2020-05-01 07:00:00,34.309,-4.26,34.5724613095,1.389,-4.8100000000000005,5.0065378257,32.92,0.55,32.9245941509,78.26,34.639,-4.8100000000000005,34.9713657297,1.389,-4.8100000000000005,5.0065378257,33.25,0.0,33.25,65.21
2020-05-01 07:30:00,28.84,-4.131,29.1343570549,0.39,-4.141,4.1593245846,28.45,0.01,28.4500017575,78.03,29.11,-4.141,29.403060742,0.39,-4.141,4.1593245846,28.72,0.0,28.72,65.03
2020-05-01 08:00:00,27.941,-3.782,28.1957976479,0.381,-4.712,4.7273782375,27.56,0.93,27.5756867548,78.22,28.191,-4.712,28.582082237,0.381,-4.712,4.7273782375,27.81,0.0,27.81,65.19
2020-05-01 08:30:00,30.5425,-4.0535,30.8103094515,0.7225,-4.0135,4.0780128126,29.82,-0.04,29.8200268276,78.09,30.8125,-4.0135,31.0727909673,0.7225,-4.0135,4.0780128126,30.09,0.0,30.09,65.07
2020-05-01 09:00:00,29.9445,-4.4515,30.2735682155,1.8745,-3.2515,3.7531323584000003,28.07,-1.2,28.0956384515,77.87,30.1945,-3.2515,30.3690645641,1.8745,-3.2515,3.7531323584000003,28.32,0.0,28.32,64.9
2020-05-01 09:30:00,27.2735,-4.2605,27.604268918,2.0535,-2.7105,3.4005400306,25.22,-1.55,25.2675859551,77.94,27.5435,-2.7105,27.6765460724,2.0535,-2.7105,3.4005400306,25.49,0.0,25.49,64.96
2020-05-01 10:00:00,24.3535,-4.551,24.7750794802,3.5035,-2.3609999999999998,4.2247879533,20.85,-2.19,20.9646989008,77.83,24.5735,-2.3609999999999998,24.6866608364,3.5035,-2.3609999999999998,4.2247879533,21.07,0.0,21.07,64.86
2020-05-01 10:30:00,19.389,-4.511,19.9068440995,6.399,-2.331,6.8103422821,12.99,-2.18,13.1716551731,77.71,19.509,-2.331,19.6477643003,6.399,-2.331,6.8103422821,13.11,0.0,13.11,64.74
2020-05-01 11:00:00,26.185,-4.4555,26.5613573684,7.675,-3.3455,8.3724545535,18.51,-1.11,18.543252142,77.42,26.365,-3.3455,26.5764105035,7.675,-3.3455,8.3724545535,18.69,0.0,18.69,64.52
2020-05-01 11:30:00,23.271,-4.22,23.6505357445,6.691,-4.17,7.8840586629,16.58,-0.05,16.5800753919,77.81,23.441,-4.17,23.8090189004,6.691,-4.17,7.8840586629,16.75,0.0,16.75,64.86
2020-05-01 12:00:00,29.149,-4.4405,29.4852885563,7.139,-4.6505,8.5201215514,22.01,0.21,22.0110017946,77.68,29.369,-4.6505,29.7349173742,7.139,-4.6505,8.5201215514,22.23,0.0,22.23,64.73
2020-05-01 12:30:00,27.610500000000002,-4.3165,27.9458741588,6.3205,-4.3665,7.6821248688,21.29,0.05,21.2900587129,77.5,27.7705,-4.3665,28.1116878273,6.3205,-4.3665,7.6821248688,21.45,0.0,21.45,64.6
2020-05-01 13:00:00,27.7885,-4.2315,28.1088300094,8.9985,-4.5815,10.0976801544,18.79,0.35000000000000003,18.7932594299,77.59,27.9785,-4.5815,28.3511305683,8.9985,-4.5815,10.0976801544,18.98,0.0,18.98,64.67
2020-05-01 13:30:00,27.0775,-3.821,27.3457683609,8.0875,-5.351,9.6974665377,18.99,1.53,19.0515353712,78.13,27.3075,-5.351,27.8268352,8.0875,-5.351,9.6974665377,19.22,0.0,19.22,65.11
2020-05-01 14:00:00,34.7505,-3.3064999999999998,34.9074518191,12.6105,-6.5165,14.1946990986,22.14,3.21,22.3714930213,78.27,34.9405,-6.5165,35.5429783853,12.6105,-6.5165,14.1946990986,22.33,0.0,22.33,65.22
2020-05-01 14:30:00,40.6325,-3.466,40.7800590025,14.2225,-6.5760000000000005,15.6691825648,26.41,3.11,26.5924839005,78.1,40.8725,-6.5760000000000005,41.3981283665,14.2225,-6.5760000000000005,15.6691825648,26.65,0.0,26.65,65.09
2020-05-01 15:00:00,46.3275,-3.293,46.4443872309,11.7475,-7.243,13.8008987117,34.58,3.95,34.8048689123,78.29,46.6775,-7.243,47.2361096541,11.7475,-7.243,13.8008987117,34.93,0.0,34.93,65.25
2020-05-01 15:30:00,33.574,-3.1875,33.7249704559,9.264,-6.7475000000000005,11.4608224945,24.31,3.56,24.5692836688,78.51,33.814,-6.7475000000000005,34.4806518536,9.264,-6.7475000000000005,11.4608224945,24.55,0.0,24.55,65.44
2020-05-01 16:00:00,35.2895,-3.1015,35.4255291068,16.1795,-7.1915,17.7057587383,19.11,4.09,19.5427787175,78.3,35.4495,-7.1915,36.1716010497,16.1795,-7.1915,17.7057587383,19.27,0.0,19.27,65.29
2020-05-01 16:30:00,39.514,-3.0395,39.6307299485,16.594,-7.3295,18.1406286068,22.92,4.29,23.3180295051,78.16,39.754,-7.3295,40.4240285752,16.594,-7.3295,18.1406286068,23.16,0.0,23.16,65.17
2020-05-01 17:00:00,37.9135,-3.2800000000000002,38.0551163741,18.7835,-7.18,20.1090097282,19.13,3.9,19.5234961009,77.98,38.1335,-7.18,38.8035594018,18.7835,-7.18,20.1090097282,19.35,0.0,19.35,65.01
2020-05-01 17:30:00,31.6585,-3.474,31.8485368306,20.1785,-6.304,21.1402998619,11.48,2.83,11.823675401500001,77.94,31.7685,-6.304,32.3879299778,20.1785,-6.304,21.1402998619,11.59,0.0,11.59,64.97
2020-05-01 18:00:00,36.095,-3.4795,36.2623212888,21.445,-7.0495,22.5739556846,14.65,3.5700000000000003,15.0787068411,77.82,36.255,-7.0495,36.9340016144,21.445,-7.0495,22.5739556846,14.81,0.0,14.81,64.86
2020-05-01 18:30:00,31.6945,-3.9425,31.9387638537,17.6345,-5.6325,18.5121756285,14.06,1.69,14.1612040449,78.05,31.8345,-5.6325,32.3289413142,17.6345,-5.6325,18.5121756285,14.2,0.0,14.2,65.06
2020-05-01 19:00:00,34.326,-4.033,34.5621088043,18.456,-5.483,19.2532393378,15.87,1.45,15.9361036643,78.01,34.446,-5.483,34.8796531663,18.456,-5.483,19.2532393378,15.99,0.0,15.99,65.01
2020-05-01 19:30:00,33.9765,-3.61,34.1677428615,17.7465,-5.99,18.730145815,16.23,2.38,16.4035758297,77.96,34.1665,-5.99,34.6876032935,17.7465,-5.99,18.730145815,16.42,0.0,16.42,64.97
2020-05-01 20:00:00,28.271,-3.33,28.4664423664,12.031,-5.65,13.291631239200001,16.24,2.32,16.4048773235,78.34,28.441,-5.65,28.9967753552,12.031,-5.65,13.291631239200001,16.41,0.0,16.41,65.28
2020-05-01 20:30:00,31.7505,-4.1245,32.0172726899,12.9805,-3.7545,13.5125737926,18.77,-0.37,18.7736464226,77.42,31.9005,-3.7545,32.1206813517,12.9805,-3.7545,13.5125737926,18.92,0.0,18.92,64.5
2020-05-01 21:00:00,22.9925,-4.681,23.4641602716,13.7425,-2.591,13.9846196677,9.25,-2.09,9.4831745739,77.14,23.1225,-2.591,23.267214858,13.7425,-2.591,13.9846196677,9.38,0.0,9.38,64.25
2020-05-01 21:30:00,21.525,-4.482,21.9866766247,12.635,-2.672,12.9144418772,8.89,-1.81,9.0723866761,76.93,21.625,-2.672,21.7894517829,12.635,-2.672,12.9144418772,8.99,0.0,8.99,64.07
2020-05-01 22:00:00,39.378,-2.201,39.4394635486,9.308,-7.381,11.8793107965,30.07,5.18,30.5129038277,78.18,39.258,-7.381,39.9458348893,9.308,-7.381,11.8793107965,29.95,0.0,29.95,65.11
2020-05-01 22:30:00,37.0625,-1.184,37.0814072313,7.9625,-9.484,12.383362316,29.1,8.3,30.2605353555,78.95,36.8825,-9.484,38.0823458081,7.9625,-9.484,12.383362316,28.92,0.0,28.92,65.76
2020-05-01 23:00:00,34.395,-1.6265,34.4334361813,8.655,-9.3965,12.7751022403,25.74,7.77,26.8871809605,79.37,34.235,-9.3965,35.501118816900004,8.655,-9.3965,12.7751022403,25.58,0.0,25.58,66.07
2020-05-01 23:30:00,31.1405,-4.4215,31.4528282115,8.650500000000001,-4.1215,9.5821663782,22.49,-0.30000000000000004,22.4920008003,78.34,31.2805,-4.1215,31.5508548616,8.650500000000001,-4.1215,9.5821663782,22.63,0.0,22.63,65.23
2020-05-02 00:00:00,24.3235,-4.732,24.7795172723,7.0735,-3.502,7.8929339444,17.25,-1.23,17.2937965757,77.97,24.5035,-3.502,24.752485052,7.0735,-3.502,7.8929339444,17.43,0.0,17.43,64.93
2020-05-02 00:30:00,32.287,-4.6095,32.6143811723,7.197,-4.4595,8.4666374228,25.09,-0.15,25.0904483818,77.68,32.507,-4.4595,32.811464296,7.197,-4.4595,8.4666374228,25.31,0.0,25.31,64.67
2020-05-02 01:00:00,25.6425,-4.2475,25.9919037875,6.8925,-4.6875,8.3354191556,18.75,0.44,18.7551619561,78.01,25.8525,-4.6875,26.2740254339,6.8925,-4.6875,8.3354191556,18.96,0.0,18.96,64.96
2020-05-02 01:30:00,20.5225,-4.2675,20.9615019142,7.1125,-4.9775,8.6811959142,13.41,0.71,13.4287825211,78.12,20.6625,-4.9775,21.2535741112,7.1125,-4.9775,8.6811959142,13.55,0.0,13.55,65.06
2020-05-02 02:00:00,20.65,-4.201,21.0729898448,8.18,-4.7010000000000005,9.434606563100001,12.47,0.5,12.480020032,78.16,20.78,-4.7010000000000005,21.3051120861,8.18,-4.7010000000000005,9.434606563100001,12.6,0.0,12.6,65.06
2020-05-02 02:30:00,25.089,-3.8200000000000003,25.3781465241,7.779,-5.9,9.7633416923,17.31,2.08,17.4345203547,77.91,25.299,-5.9,25.9778636728,7.779,-5.9,9.7633416923,17.52,0.0,17.52,64.87
2020-05-02 03:00:00,15.038,-3.2425,15.3836032921,4.968,-5.9125,7.7226083838,10.07,2.67,10.4179556536,78.31,15.108,-5.9125,16.2237270764,4.968,-5.9125,7.7226083838,10.14,0.0,10.14,65.18
2020-05-02 03:30:00,10.607,-3.3685,11.1290269678,5.617,-5.6785,7.9872430319,4.99,2.31,5.4987453114000004,78.58,10.637,-5.6785,12.0578244825,5.617,-5.6785,7.9872430319,5.02,0.0,5.02,65.4
2020-05-02 04:00:00,9.004,-3.3475,9.6061320129,5.524,-5.0075,7.4558455087,3.48,1.6600000000000001,3.8556452118999998,78.58,9.024,-5.0075,10.3202534974,5.524,-5.0075,7.4558455087,3.5,0.0,3.5,65.4
2020-05-02 04:30:00,17.979,-3.0275,18.232119933,4.159,-6.2675,7.521890537,13.82,3.24,14.1947173272,78.54,18.169,-6.2675,19.2196284368,4.159,-6.2675,7.521890537,14.01,0.0,14.01,65.4
2020-05-02 05:00:00,23.846,-3.0555,24.0409608013,2.336,-6.7855,7.1763435153,21.51,3.73,21.8310100545,78.37,23.966,-6.7855,24.9080743184,2.336,-6.7855,7.1763435153,21.63,0.0,21.63,65.26
2020-05-02 05:30:00,18.7305,-2.8395,18.9445081884,2.6505,-6.9295,7.419105101,16.08,4.09,16.5920010849,78.43,18.9305,-6.9295,20.1589136736,2.6505,-6.9295,7.419105101,16.28,0.0,16.28,65.34
2020-05-02 06:00:00,19.3055,-2.829,19.5116778174,2.2055,-7.029,7.3668902021000005,17.1,4.2,17.608236709,78.38,19.4155,-7.029,20.6486919985,2.2055,-7.029,7.3668902021000005,17.21,0.0,17.21,65.29
2020-05-02 06:30:00,20.6415,-3.039,20.8640131147,2.6015,-6.579,7.074676194,18.04,3.54,18.3840474325,78.32,20.7815,-6.579,21.7980270495,2.6015,-6.579,7.074676194,18.18,0.0,18.18,65.25
2020-05-02 07:00:00,16.0605,-3.544,16.446871929,3.3905,-5.644,6.5840888701,12.67,2.1,12.8428540442,78.15,16.1805,-5.644,17.1366074895,3.3905,-5.644,6.5840888701,12.79,0.0,12.79,65.11
2020-05-02 07:30:00,20.97,-3.3175,21.2307961756,4.0,-5.8175,7.0599791961,16.97,2.5,17.1531600587,78.08,21.17,-5.8175,21.9547763881,4.0,-5.8175,7.0599791961,17.17,0.0,17.17,65.06
2020-05-02 08:00:00,22.3545,-3.3745,22.6077623948,3.2445,-5.6945,6.5539385487,19.11,2.32,19.2503116858,78.14,22.4945,-5.6945,23.2040914603,3.2445,-5.6945,6.5539385487,19.25,0.0,19.25,65.12
2020-05-02 08:30:00,20.156,-3.307,20.425488611,2.206,-5.447,5.8767546316,17.95,2.14,18.0771153672,78.07,20.296,-5.447,21.0142195906,2.206,-5.447,5.8767546316,18.09,0.0,18.09,65.05
2020-05-02 09:00:00,12.218,-4.096,12.8863004776,2.528,-3.606,4.4038642123,9.69,-0.49,9.702381151,78.07,12.308,-3.606,12.8253693904,2.528,-3.606,4.4038642123,9.78,0.0,9.78,65.05
2020-05-02 09:30:00,16.126,-3.8525,16.579795905,2.626,-4.2725,5.0149907527,13.5,0.42,13.5065317532,77.8,16.256,-4.2725,16.8080871086,2.626,-4.2725,5.0149907527,13.63,0.0,13.63,64.85
2020-05-02 10:00:00,27.139,-3.8595,27.4120605072,2.189,-4.8995,5.3662669753,24.95,1.04,24.9716659436,77.58,27.379,-4.8995,27.8139307048,2.189,-4.8995,5.3662669753,25.19,0.0,25.19,64.66
2020-05-02 10:30:00,37.026,-3.6385,37.2043459592,1.016,-6.3785,6.4589099893,36.01,2.74,36.1140928171,77.58,37.426,-6.3785,37.9656520851,1.016,-6.3785,6.4589099893,36.41,0.0,36.41,64.66
2020-05-02 11:00:00,38.204,-3.5125,38.3651309427,0.34400000000000003,-5.9025,5.9125157294,37.86,2.39,37.9353621309,77.52,38.514,-5.9025,38.9636715705,0.34400000000000003,-5.9025,5.9125157294,38.17,0.0,38.17,64.61
2020-05-02 11:30:00,31.8125,-4.059,32.0704012642,0.14250000000000002,-3.779,3.7816857683,31.67,-0.28,31.6712377403,77.69,32.0825,-3.779,32.3042976591,0.14250000000000002,-3.779,3.7816857683,31.94,0.0,31.94,64.76
2020-05-02 12:00:00,19.0185,-4.2165,19.4803032446,0.3785,-2.4765,2.505257372,18.64,-1.74,18.7210362961,77.95,19.1485,-2.4765,19.307980332,0.3785,-2.4765,2.505257372,18.77,0.0,18.77,64.98
2020-05-02 12:30:00,15.564,-4.0525,16.0829366799,0.604,-2.4125,2.486960444,14.96,-1.6400000000000001,15.04962458,78.06,15.694,-2.4125,15.8783434983,0.604,-2.4125,2.486960444,15.09,0.0,15.09,65.05
2020-05-02 13:00:00,14.9345,-4.2335,15.522944711000001,0.7045,-2.2235,2.3324391739,14.23,-2.01,14.3712560342,78.06,15.0445,-2.2235,15.2079233461,0.7045,-2.2235,2.3324391739,14.34,0.0,14.34,65.05
2020-05-02 13:30:00,23.7135,-3.954,24.0408859706,0.2335,-3.534,3.5417055566,23.48,-0.42,23.483756088,77.88,24.0335,-3.534,24.2919385445,0.2335,-3.534,3.5417055566,23.8,0.0,23.8,64.92
2020-05-02 14:00:00,33.9405,-3.9779999999999998,34.172825816,0.1905,-3.928,3.9326167179000002,33.75,-0.05,33.750037037,77.56,34.2405,-3.928,34.4650696249,0.1905,-3.928,3.9326167179000002,34.05,0.0,34.05,64.63
2020-05-02 14:30:00,29.3665,-4.259,29.6737325466,0.9365,-3.549,3.6704813376,28.43,-0.71,28.438864253,77.43,29.6265,-3.549,29.8383126743,0.9365,-3.549,3.6704813376,28.69,0.0,28.69,64.53
2020-05-02 15:00:00,37.7255,-4.4105,37.9824414763,2.1555,-4.4305,4.9270184189,35.57,0.02,35.5700056227,77.24,38.0655,-4.4305,38.3224688727,2.1555,-4.4305,4.9270184189,35.91,0.0,35.91,64.36
2020-05-02 15:30:00,30.531,-4.2675,30.8278042885,4.181,-4.4075,6.0750981268,26.35,0.14,26.3503719139,77.48,30.681,-4.4075,30.9959645317,4.181,-4.4075,6.0750981268,26.5,0.0,26.5,64.57
2020-05-02 16:00:00,33.188,-3.9895,33.4269270836,4.548,-4.9295,6.7070317019,28.64,0.9400000000000001,28.6554218255,77.56,33.518,-4.9295,33.8785521274,4.548,-4.9295,6.7070317019,28.97,0.0,28.97,64.63
2020-05-02 16:30:00,29.568,-3.8725,29.8205110662,2.818,-4.5325,5.3371041071,26.75,0.66,26.7581408173,77.6,29.758,-4.5325,30.101197987,2.818,-4.5325,5.3371041071,26.94,0.0,26.94,64.63
2020-05-02 17:00:00,28.9195,-4.107,29.2096718443,1.4595,-4.087,4.3397821662,27.46,-0.02,27.4600072833,77.48,29.2495,-4.087,29.5336557041,1.4595,-4.087,4.3397821662,27.79,0.0,27.79,64.55
2020-05-02 17:30:00,29.977,-4.0995,30.2560147615,1.087,-3.8295,3.9807837482,28.89,-0.27,28.8912616547,77.44,30.247,-3.8295,30.4884581317,1.087,-3.8295,3.9807837482,29.16,0.0,29.16,64.51
2020-05-02 18:00:00,27.9555,-4.022,28.2433437158,1.3054999999999999,-3.352,3.5972537094,26.65,-0.67,26.6584208084,77.55,28.1555,-3.352,28.3543309611,1.3054999999999999,-3.352,3.5972537094,26.85,0.0,26.85,64.61
2020-05-02 18:30:00,32.4305,-4.482,32.7387485138,1.2505,-2.5620000000000003,2.850893588,31.18,-1.92,31.2390588847,77.16,32.7805,-2.5620000000000003,32.8804656939,1.2505,-2.5620000000000003,2.850893588,31.53,0.0,31.53,64.28
2020-05-02 19:00:00,29.218,-4.895,29.6252012483,0.368,-1.665,1.7051829814000001,28.85,-3.23,29.0302497406,76.89,29.478,-1.665,29.5249844877,0.368,-1.665,1.7051829814000001,29.11,0.0,29.11,64.05
2020-05-02 19:30:00,29.3905,-2.2035,29.4729859787,0.4005,-5.5935,5.6078197635,28.99,3.39,29.1875350107,78.36,29.1605,-5.5935,29.6921202089,0.4005,-5.5935,5.6078197635,28.76,0.0,28.76,65.28
2020-05-02 20:00:00,36.2635,-2.364,36.3404723174,0.24350000000000002,-5.714,5.7191859779000005,36.02,3.35,36.1754460926,78.28,36.0335,-5.714,36.4837349822,0.24350000000000002,-5.714,5.7191859779000005,35.79,0.0,35.79,65.19
2020-05-02 20:30:00,35.6745,-2.142,35.7387480789,0.0245,-5.212,5.2120575831,35.65,3.07,35.7819423732,78.33,35.4645,-5.212,35.8454418895,0.0245,-5.212,5.2120575831,35.44,0.0,35.44,65.23
2020-05-02 21:00:00,23.7375,-2.349,23.8534422516,0.007500000000000001,-4.169,4.1690067462,23.73,1.82,23.7996911745,78.4,23.5775,-4.169,23.9432467984,0.007500000000000001,-4.169,4.1690067462,23.57,0.0,23.57,65.27
2020-05-02 21:30:00,31.5275,-2.1505,31.6007580051,0.007500000000000001,-5.1205,5.1205054926,31.52,2.9699999999999998,31.6596162327,78.36,31.3675,-5.1205,31.7826930341,0.007500000000000001,-5.1205,5.1205054926,31.36,0.0,31.36,65.27
2020-05-02 22:00:00,24.8575,-2.2325,24.957551212,0.007500000000000001,-5.0125,5.012505611,24.85,2.7800000000000002,25.0050174965,78.75,24.6375,-5.0125,25.1422266814,0.007500000000000001,-5.0125,5.012505611,24.63,0.0,24.63,65.56
2020-05-02 22:30:00,23.3775,-1.349,23.4163897143,0.007500000000000001,-6.099,6.0990046114,23.37,4.75,23.8478384765,79.15,23.2675,-6.099,24.0535726504,0.007500000000000001,-6.099,6.0990046114,23.26,0.0,23.26,65.88
2020-05-02 23:00:00,30.236,-1.195,30.2596054336,0.016,-7.035,7.0350181947,30.22,5.84,30.7791162966,79.15,29.976,-7.035,30.7904498343,0.016,-7.035,7.0350181947,29.96,0.0,29.96,65.88
2020-05-02 23:30:00,33.8155,-1.0755,33.832598784300004,0.24550000000000002,-8.4455,8.4490674337,33.57,7.37,34.3694893765,78.99,33.6255,-8.4455,34.6698820376,0.24550000000000002,-8.4455,8.4490674337,33.38,0.0,33.38,65.76
2020-05-03 00:00:00,38.937,-3.152,39.0643708896,0.107,-6.192,6.1929244303,38.83,3.04,38.9488189808,78.19,39.207,-6.192,39.6929428614,0.107,-6.192,6.1929244303,39.1,0.0,39.1,65.1
2020-05-03 00:30:00,35.6895,-3.9325,35.9055005048,0.0395,-4.3925,4.3926776003,35.65,0.46,35.6529676184,77.9,36.0595,-4.3925,36.3260457042,0.0395,-4.3925,4.3926776003,36.02,0.0,36.02,64.87
