Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-03 01:00:00,37.716,-3.7605,37.9030080106,0.316,-5.7805,5.7891308717,37.4,2.02,37.4545110768,77.99,38.066,-5.7805,38.5023965001,0.316,-5.7805,5.7891308717,37.75,0.0,37.75,64.94
2020-05-03 01:30:00,34.1405,-3.84,34.3557759372,0.12050000000000001,-4.88,4.8814875038,34.02,1.04,34.0358928192,77.99,34.4105,-4.88,34.7548113252,0.12050000000000001,-4.88,4.8814875038,34.29,0.0,34.29,64.94
2020-05-03 02:00:00,23.099,-3.636,23.3834192752,0.029,-4.126,4.1261019134,23.07,0.49,23.075203141,78.24,23.289,-4.126,23.6516679539,0.029,-4.126,4.1261019134,23.26,0.0,23.26,65.13
2020-05-03 02:30:00,25.7505,-3.9915000000000003,26.0580183917,0.0205,-4.3615,4.361548177,25.73,0.37,25.7326601812,78.04,26.0505,-4.3615,26.4130882802,0.0205,-4.3615,4.361548177,26.03,0.0,26.03,64.98
2020-05-03 03:00:00,37.6695,-3.476,37.8295361622,0.0695,-6.026,6.0264007708,37.6,2.55,37.6863702152,78.04,38.0395,-6.026,38.5138447347,0.0695,-6.026,6.0264007708,37.97,0.0,37.97,64.98
2020-05-03 03:30:00,35.004,-3.577,35.1862891621,0.084,-5.777,5.7776106653,34.92,2.2,34.9892326295,78.09,35.254,-5.777,35.7241969119,0.084,-5.777,5.7776106653,35.17,0.0,35.17,65.03
2020-05-03 04:00:00,30.8995,-2.821,31.0280057569,0.0795,-7.291,7.2914334153,30.82,4.47,31.1424677892,78.55,31.1695,-7.291,32.0108795763,0.0795,-7.291,7.2914334153,31.09,0.0,31.09,65.41
2020-05-03 04:30:00,32.301,-2.981,32.4382638561,0.231,-7.151,7.1547300438,32.07,4.17,32.3399721707,78.42,32.621,-7.151,33.39560513,0.231,-7.151,7.1547300438,32.39,0.0,32.39,65.3
2020-05-03 05:00:00,31.6445,-3.561,31.8442318364,0.0545,-6.571,6.5712260081,31.59,3.01,31.7330773799,78.38,31.9045,-6.571,32.574148665,0.0545,-6.571,6.5712260081,31.85,0.0,31.85,65.25
2020-05-03 05:30:00,25.8075,-3.334,26.0219640352,0.1875,-6.474,6.4767146185,25.62,3.14,25.8117027722,78.67,26.0675,-6.474,26.8593974663,0.1875,-6.474,6.4767146185,25.88,0.0,25.88,65.5
2020-05-03 06:00:00,29.3455,-3.4859999999999998,29.5518284756,0.5755,-6.436,6.4616790581,28.77,2.95,28.9208471522,78.46,29.6155,-6.436,30.3067638696,0.5755,-6.436,6.4616790581,29.04,0.0,29.04,65.32
2020-05-03 06:30:00,25.989,-3.2325,26.1892569053,0.849,-6.3625,6.4188945505,25.14,3.13,25.3340975762,78.57,26.189,-6.3625,26.9507908465,0.849,-6.3625,6.4188945505,25.34,0.0,25.34,65.43
2020-05-03 07:00:00,24.683,-3.1585,24.8842643301,1.383,-6.4785,6.6244736583,23.3,3.32,23.5353436346,78.57,24.973,-6.4785,25.7996451768,1.383,-6.4785,6.6244736583,23.59,0.0,23.59,65.43
2020-05-03 07:30:00,28.792,-3.396,28.9915863657,1.952,-6.296,6.5916553308,26.84,2.9,26.9962145495,78.67,28.952,-6.296,29.6286671992,1.952,-6.296,6.5916553308,27.0,0.0,27.0,65.51
2020-05-03 08:00:00,17.923000000000002,-3.4015,18.2429200308,1.213,-5.5615,5.692244834,16.71,2.16,16.8490266781,78.6,18.083,-5.5615,18.9189104139,1.213,-5.5615,5.692244834,16.87,0.0,16.87,65.51
2020-05-03 08:30:00,34.0255,-3.7085,34.2270013659,1.1055,-5.4885,5.5987286503,32.92,1.78,32.9680876,78.36,34.3255,-5.4885,34.7615244559,1.1055,-5.4885,5.5987286503,33.22,0.0,33.22,65.27
2020-05-03 09:00:00,37.2215,-3.61,37.3961517038,1.7315,-5.98,6.2256318756,35.49,2.37,35.5690455312,78.31,37.6115,-5.98,38.0839248535,1.7315,-5.98,6.2256318756,35.88,0.0,35.88,65.23
2020-05-03 09:30:00,38.5095,-3.678,38.6847421376,2.6795,-5.648,6.2513697899,35.83,1.97,35.8841162633,78.04,38.8295,-5.648,39.2381188929,2.6795,-5.648,6.2513697899,36.15,0.0,36.15,65.01
2020-05-03 10:00:00,34.261,-3.5995,34.449564892,1.391,-4.8995,5.0931307906,32.87,1.3,32.895697287,78.04,34.511,-4.8995,34.8570541103,1.391,-4.8995,5.0931307906,33.12,0.0,33.12,65.01
2020-05-03 10:30:00,22.1085,-3.7720000000000002,22.4279681703,1.2085,-3.832,4.0180463225,20.9,0.06,20.9000861242,78.04,22.3085,-3.832,22.6352246786,1.2085,-3.832,4.0180463225,21.1,0.0,21.1,65.01
2020-05-03 11:00:00,34.922,-3.6005000000000003,35.1071172877,1.262,-4.4705,4.6452141232,33.66,0.87,33.6712414384,77.85,35.282,-4.4705,35.5640955776,1.262,-4.4705,4.6452141232,34.02,0.0,34.02,64.84
2020-05-03 11:30:00,39.5255,-3.445,39.6753471976,3.0555,-4.765,5.6605039749,36.47,1.32,36.4938803089,77.58,39.8255,-4.765,40.1095459367,3.0555,-4.765,5.6605039749,36.77,0.0,36.77,64.63
2020-05-03 12:00:00,45.468,-3.594,45.6098219685,3.608,-4.7940000000000005,6.0000083333,41.86,1.2,41.8771966588,77.47,45.888,-4.7940000000000005,46.1377392164,3.608,-4.7940000000000005,6.0000083333,42.28,0.0,42.28,64.52
2020-05-03 12:30:00,42.0195,-3.5445,42.1687308381,2.2195,-4.1545,4.7102070549,39.8,0.61,39.8046743486,77.35,42.3395,-4.1545,42.5428387687,2.2195,-4.1545,4.7102070549,40.12,0.0,40.12,64.45
2020-05-03 13:00:00,36.9475,-3.309,37.0953802683,1.7675,-4.099,4.4638388468,35.18,0.79,35.1888689787,77.35,37.2675,-4.099,37.4922439613,1.7675,-4.099,4.4638388468,35.5,0.0,35.5,64.45
2020-05-03 13:30:00,31.956,-3.31,32.1269674261,1.146,-3.9,4.0648881903,30.81,0.59,30.8156486221,77.35,32.256,-3.9,32.4909146686,1.146,-3.9,4.0648881903,31.11,0.0,31.11,64.45
2020-05-03 14:00:00,30.225,-2.6915,30.3446007924,0.785,-4.6815,4.7468586718,29.44,1.99,29.507180482,77.62,30.475,-4.6815,30.8324839617,0.785,-4.6815,4.7468586718,29.69,0.0,29.69,64.67
2020-05-03 14:30:00,33.1095,-3.123,33.2564598123,0.4995,-4.3629999999999995,4.3914996584,32.61,1.24,32.6335670744,77.37,33.3695,-4.3629999999999995,33.6535183785,0.4995,-4.3629999999999995,4.3914996584,32.87,0.0,32.87,64.47
2020-05-03 15:00:00,34.4335,-3.0745,34.5704855693,0.21350000000000002,-4.9545,4.9590979522000005,34.22,1.88,34.2716034057,77.37,34.8435,-4.9545,35.1939847488,0.21350000000000002,-4.9545,4.9590979522000005,34.63,0.0,34.63,64.47
2020-05-03 15:30:00,39.396,-3.3375,39.5371182846,0.456,-4.7775,4.7992126698,38.94,1.44,38.9666164813,77.3,39.666,-4.7775,39.9526727798,0.456,-4.7775,4.7992126698,39.21,0.0,39.21,64.38
2020-05-03 16:00:00,39.096,-3.3435,39.2387080349,0.386,-5.0735,5.0881625613,38.71,1.73,38.7486386858,77.3,39.426,-5.0735,39.7510990823,0.386,-5.0735,5.0881625613,39.04,0.0,39.04,64.38
2020-05-03 16:30:00,24.6895,-3.2685,24.9049092048,0.029500000000000002,-3.7485,3.748616078,24.66,0.48,24.6646710904,77.55,24.9095,-3.7485,25.1899671,0.029500000000000002,-3.7485,3.748616078,24.88,0.0,24.88,64.58
2020-05-03 17:00:00,16.1895,-3.508,16.5652037189,0.2495,-2.698,2.7095118103,15.94,-0.81,15.9605670325,77.49,16.3395,-2.698,16.5607507152,0.2495,-2.698,2.7095118103,16.09,0.0,16.09,64.54
2020-05-03 17:30:00,16.1045,-3.9335,16.5779173149,0.1245,-2.1435,2.147112596,15.98,-1.79,16.0799409203,77.22,16.2345,-2.1435,16.3753956441,0.1245,-2.1435,2.147112596,16.11,0.0,16.11,64.32
2020-05-03 18:00:00,14.847,-4.521,15.5200789302,0.28700000000000003,-1.111,1.1474711325,14.56,-3.41,14.9539860907,77.0,14.997,-1.111,15.0380959566,0.28700000000000003,-1.111,1.1474711325,14.71,0.0,14.71,64.15
2020-05-03 18:30:00,18.211,-5.2095,18.9414733125,0.161,0.060500000000000005,0.1719920056,18.05,-5.27,18.803600719,76.72,18.391,0.060500000000000005,18.3910995117,0.161,0.060500000000000005,0.1719920056,18.23,0.0,18.23,63.91
2020-05-03 19:00:00,19.114,-5.2635,19.8254742251,0.064,0.10650000000000001,0.1242507545,19.05,-5.37,19.792407635300002,76.99,19.304,0.10650000000000001,19.3042937776,0.064,0.10650000000000001,0.1242507545,19.24,0.0,19.24,64.15
2020-05-03 19:30:00,20.225,-5.5335,20.9683153174,0.305,-0.10350000000000001,0.3220826757,19.92,-5.43,20.6468230002,76.89,20.435,-0.10350000000000001,20.4352621038,0.305,-0.10350000000000001,0.3220826757,20.13,0.0,20.13,64.05
2020-05-03 20:00:00,19.86,-5.1915,20.527329886,0.99,-0.5215000000000001,1.1189558749,18.87,-4.67,19.4392849663,76.89,20.04,-0.5215000000000001,20.0467843369,0.99,-0.5215000000000001,1.1189558749,19.05,0.0,19.05,64.05
2020-05-03 20:30:00,26.6135,-4.423,26.978534268,1.3235000000000001,-2.613,2.9290649105,25.29,-1.81,25.3546879295,77.15,26.8035,-2.613,26.9305659289,1.3235000000000001,-2.613,2.9290649105,25.48,0.0,25.48,64.3
2020-05-03 21:00:00,45.5555,-1.5230000000000001,45.5809511666,1.2255,-7.923,8.0172176751,44.33,6.4,44.7896070534,78.22,45.3355,-7.923,46.0226193219,1.2255,-7.923,8.0172176751,44.11,0.0,44.11,65.18
2020-05-03 21:30:00,46.1155,-1.5875,46.1428163044,1.1355,-7.8075,7.8896398207,44.98,6.22,45.4080257223,78.08,45.8155,-7.8075,46.4759840832,1.1355,-7.8075,7.8896398207,44.68,0.0,44.68,65.04
2020-05-03 22:00:00,36.367,-1.3525,36.3921412567,0.777,-7.6625,7.7017942877,35.59,6.31,36.1450439203,78.43,36.027,-7.6625,36.8328472325,0.777,-7.6625,7.7017942877,35.25,0.0,35.25,65.32
2020-05-03 22:30:00,40.3785,-1.4304999999999999,40.4038314087,1.1485,-7.6005,7.6867842756,39.23,6.17,39.712237408600004,78.43,40.1785,-7.6005,40.8910682485,1.1485,-7.6005,7.6867842756,39.03,0.0,39.03,65.32
2020-05-03 23:00:00,25.477,-1.1505,25.5029641267,0.857,-7.9005,7.9468452388,24.62,6.75,25.5285506835,78.75,25.247,-7.9005,26.4542796018,0.857,-7.9005,7.9468452388,24.39,0.0,24.39,65.58
2020-05-03 23:30:00,33.6705,-0.451,33.6735203276,1.2505,-9.981,10.0590313276,32.42,9.53,33.7916750103,79.07,33.5005,-9.981,34.9557414633,1.2505,-9.981,10.0590313276,32.25,0.0,32.25,65.85
2020-05-04 00:00:00,29.455,-0.899,29.4687160562,2.015,-9.199,9.4171028454,27.44,8.3,28.6678147057,79.12,29.455,-9.199,30.8580398924,2.015,-9.199,9.4171028454,27.44,0.0,27.44,65.85
2020-05-04 00:30:00,28.469,-3.15,28.6427383642,1.419,-5.59,5.7672923456,27.05,2.44,27.1598251099,77.94,28.709,-5.59,29.2481585916,1.419,-5.59,5.7672923456,27.29,0.0,27.29,64.9
2020-05-04 01:00:00,28.5635,-3.007,28.7213436533,1.2335,-5.937,6.0637852246,27.33,2.93,27.4866112862,77.98,28.8335,-5.937,29.4383880545,1.2335,-5.937,6.0637852246,27.6,0.0,27.6,64.94
2020-05-04 01:30:00,26.0025,-3.3525,26.2177280194,1.6125,-5.3425,5.5805432083,24.39,1.99,24.4710481999,77.83,26.1725,-5.3425,26.7122081173,1.6125,-5.3425,5.5805432083,24.56,0.0,24.56,64.81
2020-05-04 02:00:00,22.8125,-3.592,23.0935623118,1.9025,-5.502,5.8216415426,20.91,1.9100000000000001,20.9970521741,77.83,23.0425,-5.502,23.6902682604,1.9025,-5.502,5.8216415426,21.14,0.0,21.14,64.81
2020-05-04 02:30:00,34.429,-3.806,34.6387308803,2.609,-8.816,9.1939511093,31.82,5.01,32.2119931082,77.56,34.689,-8.816,35.7917389491,2.609,-8.816,9.1939511093,32.08,0.0,32.08,64.6
2020-05-04 03:00:00,37.2525,-3.1390000000000002,37.3845165443,2.4025,-8.659,8.9861163608,34.85,5.52,35.284456918,77.35,37.5925,-8.659,38.5768627191,2.4025,-8.659,8.9861163608,35.19,0.0,35.19,64.42
2020-05-04 03:30:00,42.346,-2.1035,42.3982125596,1.326,-9.5135,9.60546502,41.02,7.41,41.6839117646,77.22,42.786,-9.5135,43.8309077963,1.326,-9.5135,9.60546502,41.46,0.0,41.46,64.31
2020-05-04 04:00:00,45.709,-2.098,45.7571227789,1.619,-9.718,9.851938134200001,44.09,7.62,44.7436308317,77.05,46.099,-9.718,47.1121780965,1.619,-9.718,9.851938134200001,44.48,0.0,44.48,64.16
2020-05-04 04:30:00,40.1185,-2.154,40.1762835296,1.8585,-9.384,9.5662677283,38.26,7.23,38.937135231,77.37,40.4285,-9.384,41.5032898485,1.8585,-9.384,9.5662677283,38.57,0.0,38.57,64.43
2020-05-04 05:00:00,36.669,-2.257,36.7383942218,2.749,-9.187,9.5894718311,33.92,6.93,34.6206773475,77.37,36.989,-9.187,38.1128205464,2.749,-9.187,9.5894718311,34.24,0.0,34.24,64.43
2020-05-04 05:30:00,38.153,-2.148,38.2134179707,3.233,-8.778,9.3544413516,34.92,6.63,35.543822248,77.32,38.493,-8.778,39.4811896097,3.233,-8.778,9.3544413516,35.26,0.0,35.26,64.43
2020-05-04 06:00:00,46.2785,-2.0675,46.3246599394,4.2985,-9.5575,10.479642575,41.98,7.49,42.6429419717,77.16,46.7085,-9.5575,47.676302064,4.2985,-9.5575,10.479642575,42.41,0.0,42.41,64.28
2020-05-04 06:30:00,46.5935,-1.9085,46.6325703184,5.1135,-10.4785,11.6596245437,41.48,8.57,42.3560538766,77.23,47.0635,-10.4785,48.2158894401,5.1135,-10.4785,11.6596245437,41.95,0.0,41.95,64.33
2020-05-04 07:00:00,47.5615,-1.0105,47.5722334193,4.4415,-10.9505,11.8169527586,43.12,9.94,44.2508530991,77.74,48.1215,-10.9505,49.3517194483,4.4415,-10.9505,11.8169527586,43.68,0.0,43.68,64.76
2020-05-04 07:30:00,43.6865,-1.189,43.7026773007,4.1365,-9.469,10.333082466,39.55,8.28,40.4074361968,77.66,44.0965,-9.469,45.101699228,4.1365,-9.469,10.333082466,39.96,0.0,39.96,64.7
2020-05-04 08:00:00,34.8665,-0.773,34.8750677598,4.1965,-9.773,10.6358893023,30.67,9.0,31.9632429519,77.96,35.2565,-9.773,36.5859579791,4.1965,-9.773,10.6358893023,31.06,0.0,31.06,64.95
2020-05-04 08:30:00,41.5775,-0.778,41.584778348,4.1375,-10.738,11.5075431891,37.44,9.96,38.7421630785,77.64,42.0275,-10.738,43.3775909918,4.1375,-10.738,11.5075431891,37.89,0.0,37.89,64.71
2020-05-04 09:00:00,37.611,-0.765,37.6187791668,4.561,-10.175,11.1504863571,33.05,9.41,34.3635068059,77.52,38.031,-10.175,39.3686116849,4.561,-10.175,11.1504863571,33.47,0.0,33.47,64.6
2020-05-04 09:30:00,35.7395,-0.768,35.7477507579,5.1695,-9.838,11.1135041391,30.57,9.07,31.8871416091,77.65,36.0595,-9.838,37.3774502107,5.1695,-9.838,11.1135041391,30.89,0.0,30.89,64.72
2020-05-04 10:00:00,32.4485,-0.7575000000000001,32.457340595,5.3485,-9.8175,11.1798818643,27.1,9.06,28.5743521361,77.61,32.7685,-9.8175,34.2075707775,5.3485,-9.8175,11.1798818643,27.42,0.0,27.42,64.66
2020-05-04 10:30:00,42.275,-0.5745,42.2789034301,6.435,-11.2845,12.9903489272,35.84,10.71,37.4060115489,77.74,42.765,-11.2845,44.228782091,6.435,-11.2845,12.9903489272,36.33,0.0,36.33,64.8
2020-05-04 11:00:00,38.963,-0.4595,38.9657094026,7.673,-11.2695,13.6336553884,31.29,10.81,33.104685469,78.04,39.323,-11.2695,40.9059892834,7.673,-11.2695,13.6336553884,31.65,0.0,31.65,65.04
2020-05-04 11:30:00,39.0655,-0.536,39.0691769334,7.2255,-10.856,13.0407279801,31.84,10.32,33.4707036078,78.11,39.4055,-10.856,40.8735387048,7.2255,-10.856,13.0407279801,32.18,0.0,32.18,65.1
2020-05-04 12:00:00,25.8365,-1.314,25.8698923123,9.6065,-8.814,13.0373094713,16.23,7.5,17.8791191058,77.86,26.0065,-8.814,27.4595090679,9.6065,-8.814,13.0373094713,16.4,0.0,16.4,64.92
2020-05-04 12:30:00,29.5975,-1.334,29.6275473546,9.4075,-9.004,13.0220225868,20.19,7.67,21.597800814,77.86,29.8575,-9.004,31.1856108205,9.4075,-9.004,13.0220225868,20.45,0.0,20.45,64.92
2020-05-04 13:00:00,30.8425,-1.828,30.8966242533,8.0625,-8.288,11.5626489288,22.78,6.46,23.6782600712,77.8,31.1325,-8.288,32.2168201449,8.0625,-8.288,11.5626489288,23.07,0.0,23.07,64.87
2020-05-04 13:30:00,11.839,-5.2855,12.9652779087,8.699,-7.0255,11.1816926827,3.14,1.74,3.5898746496,78.78,28.339,-7.0255,29.1968589278,8.699,-7.0255,11.1816926827,19.64,0.0,19.64,64.95
2020-05-04 14:00:00,7.542,-8.2465,11.1752640349,7.542,-8.2465,11.1752640349,0.0,0.0,0.0,79.2,43.622,-8.2465,44.3946353319,7.542,-8.2465,11.1752640349,36.08,0.0,36.08,64.9
2020-05-04 14:30:00,7.893,-8.179,11.366419401,7.893,-8.179,11.366419401,0.0,0.0,0.0,79.15,46.933,-8.179,47.6403456117,7.893,-8.179,11.366419401,39.04,0.0,39.04,64.9
2020-05-04 15:00:00,10.2395,-8.913,13.5753058621,10.2395,-8.913,13.5753058621,0.0,0.0,0.0,79.35,42.7595,-8.913,43.6785577744,10.2395,-8.913,13.5753058621,32.52,0.0,32.52,64.95
2020-05-04 15:30:00,11.3335,-9.249,14.6284730321,11.3335,-9.249,14.6284730321,0.0,0.0,0.0,79.15,43.6435,-9.249,44.612768276,11.3335,-9.249,14.6284730321,32.31,0.0,32.31,64.76
2020-05-04 16:00:00,12.3895,-10.4505,16.2084132629,12.3895,-10.4505,16.2084132629,0.0,0.0,0.0,79.4,46.0095,-10.4505,47.1814268595,12.3895,-10.4505,16.2084132629,33.62,0.0,33.62,64.8
2020-05-04 16:30:00,12.337,-11.186,16.653172820800002,12.337,-11.186,16.653172820800002,0.0,0.0,0.0,79.57,44.067,-11.186,45.464569557,12.337,-11.186,16.653172820800002,31.73,0.0,31.73,64.85
2020-05-04 17:00:00,13.192,-10.906,17.1163576733,13.192,-10.906,17.1163576733,0.0,0.0,0.0,78.97,50.752,-10.906,51.9105609679,13.192,-10.906,17.1163576733,37.56,0.0,37.56,64.41
2020-05-04 17:30:00,16.0505,-9.737,18.773058335,16.0505,-9.737,18.773058335,0.0,0.0,0.0,78.87,43.4605,-9.737,44.5378965517,16.0505,-9.737,18.773058335,27.41,0.0,27.41,64.46
2020-05-04 18:00:00,16.579,-12.103,20.5267106473,16.579,-12.103,20.5267106473,0.0,0.0,0.0,78.45,66.399,-12.103,67.4930352703,16.579,-12.103,20.5267106473,49.82,0.0,49.82,64.35
2020-05-04 18:30:00,16.945,-12.466,21.0364964051,16.945,-12.466,21.0364964051,0.0,0.0,0.0,77.98,62.745,-12.466,63.9713700103,16.945,-12.466,21.0364964051,45.8,0.0,45.8,64.68
2020-05-04 19:00:00,18.942,-11.9865,22.4159663243,18.942,-11.9865,22.4159663243,0.0,0.0,0.0,77.98,49.132,-11.9865,50.5730126278,18.942,-11.9865,22.4159663243,30.19,0.0,30.19,64.76
2020-05-04 19:30:00,22.554,-11.919,25.5097133853,22.554,-11.919,25.5097133853,0.0,0.0,0.0,77.79,47.564,-11.919,49.0346475158,22.554,-11.919,25.5097133853,25.01,0.0,25.01,64.6
2020-05-04 20:00:00,19.692,-10.8755,22.4955854391,19.692,-10.8755,22.4955854391,0.0,0.0,0.0,77.54,48.072,-10.8755,49.2868510279,19.692,-10.8755,22.4955854391,28.38,0.0,28.38,64.53
2020-05-04 20:30:00,18.3415,-10.7345,21.251826098,18.3415,-10.7345,21.251826098,0.0,0.0,0.0,77.1,51.9715,-10.7345,53.0685057496,18.3415,-10.7345,21.251826098,33.63,0.0,33.63,64.26
2020-05-04 21:00:00,16.481,-11.118,19.8804749692,16.481,-11.118,19.8804749692,0.0,0.0,0.0,77.38,61.681,-11.118,62.6750004787,16.481,-11.118,19.8804749692,45.2,0.0,45.2,64.4
2020-05-04 21:30:00,20.8195,-11.376,23.724775157,20.8195,-11.376,23.724775157,0.0,0.0,0.0,77.18,56.3095,-11.376,57.4471336644,20.8195,-11.376,23.724775157,35.49,0.0,35.49,64.2
2020-05-04 22:00:00,25.9845,-12.046,28.640886094,25.9845,-12.046,28.640886094,0.0,0.0,0.0,77.91,49.9945,-12.046,51.4252481399,25.9845,-12.046,28.640886094,24.01,0.0,24.01,64.65
2020-05-04 22:30:00,27.329,-12.1665,29.9148451985,27.329,-12.1665,29.9148451985,0.0,0.0,0.0,77.97,38.009,-12.1665,39.9087434436,27.329,-12.1665,29.9148451985,10.68,0.0,10.68,64.69
2020-05-04 23:00:00,26.991,-12.871,29.9027878633,26.991,-12.871,29.9027878633,0.0,0.0,0.0,77.97,54.051,-12.871,55.5623365419,26.991,-12.871,29.9027878633,27.06,0.0,27.06,64.58
2020-05-04 23:30:00,26.2235,-13.5795,29.5309121515,26.2235,-13.5795,29.5309121515,0.0,0.0,0.0,78.35,44.0335,-13.5795,46.0798431258,26.2235,-13.5795,29.5309121515,17.81,0.0,17.81,64.83
2020-05-05 00:00:00,25.8335,-13.19,29.0059618398,25.8335,-13.19,29.0059618398,0.0,0.0,0.0,78.32,38.5035,-13.19,40.7000689465,25.8335,-13.19,29.0059618398,12.67,0.0,12.67,64.83
2020-05-05 00:30:00,26.9745,-14.461500000000001,30.6065129098,26.9745,-14.461500000000001,30.6065129098,0.0,0.0,0.0,78.77,44.8945,-14.461500000000001,47.1662073152,26.9745,-14.461500000000001,30.6065129098,17.92,0.0,17.92,65.1
2020-05-05 01:00:00,25.645,-14.342,29.3829710717,25.645,-14.342,29.3829710717,0.0,0.0,0.0,78.56,51.075,-14.342,53.0504343903,25.645,-14.342,29.3829710717,25.43,0.0,25.43,64.96
2020-05-05 01:30:00,27.32,-14.6975,31.0225547989,27.32,-14.6975,31.0225547989,0.0,0.0,0.0,78.99,45.98,-14.6975,48.2719059728,27.32,-14.6975,31.0225547989,18.66,0.0,18.66,65.28
2020-05-05 02:00:00,26.498,-14.0425,29.9889281277,26.498,-14.0425,29.9889281277,0.0,0.0,0.0,78.64,41.578,-14.0425,43.8853265939,26.498,-14.0425,29.9889281277,15.08,0.0,15.08,65.08
2020-05-05 02:30:00,27.8715,-14.9555,31.6304835957,27.8715,-14.9555,31.6304835957,0.0,0.0,0.0,78.98,41.6215,-14.9555,44.2268724024,27.8715,-14.9555,31.6304835957,13.75,0.0,13.75,65.24
2020-05-05 03:00:00,29.2725,-15.5,33.1229415398,29.2725,-15.5,33.1229415398,0.0,0.0,0.0,78.71,41.6325,-15.5,44.4242620226,29.2725,-15.5,33.1229415398,12.36,0.0,12.36,64.95
2020-05-05 03:30:00,29.043,-14.917,32.649850505,29.043,-14.917,32.649850505,0.0,0.0,0.0,78.96,39.553,-14.917,42.2724106008,29.043,-14.917,32.649850505,10.51,0.0,10.51,65.28
2020-05-05 04:00:00,29.4495,-14.723,32.9247593651,29.4495,-14.723,32.9247593651,0.0,0.0,0.0,79.23,30.5195,-14.723,33.8851974946,29.4495,-14.723,32.9247593651,1.07,0.0,1.07,65.49
2020-05-05 04:30:00,29.4995,-15.7135,33.4235632825,29.4995,-15.7135,33.4235632825,0.0,0.0,0.0,79.03,50.0695,-15.7135,52.4773180765,29.4995,-15.7135,33.4235632825,20.57,0.0,20.57,65.2
2020-05-05 05:00:00,29.662,-16.008,33.7059387646,29.662,-16.008,33.7059387646,0.0,0.0,0.0,79.03,54.742,-16.008,57.0345739705,29.662,-16.008,33.7059387646,25.08,0.0,25.08,65.2
2020-05-05 05:30:00,29.42,-15.6895,33.3421176629,29.42,-15.6895,33.3421176629,0.0,0.0,0.0,78.88,51.97,-15.6895,54.2866586764,29.42,-15.6895,33.3421176629,22.55,0.0,22.55,65.06
2020-05-05 06:00:00,29.842,-15.9835,33.8528763364,29.842,-15.9835,33.8528763364,0.0,0.0,0.0,78.88,49.222,-15.9835,51.752077796500004,29.842,-15.9835,33.8528763364,19.38,0.0,19.38,65.0
2020-05-05 06:30:00,28.847,-14.269,32.1831286546,28.847,-14.269,32.1831286546,0.0,0.0,0.0,78.32,48.367,-14.269,50.4278796897,28.847,-14.269,32.1831286546,19.52,0.0,19.52,64.69
2020-05-05 07:00:00,30.158,-14.3505,33.3982307054,30.158,-14.3505,33.3982307054,0.0,0.0,0.0,78.58,47.808,-14.3505,49.9153454786,30.158,-14.3505,33.3982307054,17.65,0.0,17.65,64.92
2020-05-05 07:30:00,30.4385,-14.4595,33.6983593443,30.4385,-14.4595,33.6983593443,0.0,0.0,0.0,78.3,41.9585,-14.4595,44.3800953413,30.4385,-14.4595,33.6983593443,11.52,0.0,11.52,64.71
2020-05-05 08:00:00,28.9985,-13.5545,32.0099589581,28.9985,-13.5545,32.0099589581,0.0,0.0,0.0,78.17,43.8285,-13.5545,45.8765940595,28.9985,-13.5545,32.0099589581,14.83,0.0,14.83,64.71
2020-05-05 08:30:00,27.1855,-13.555,30.3774494527,27.1855,-13.555,30.3774494527,0.0,0.0,0.0,78.41,42.9655,-13.555,45.0529934105,27.1855,-13.555,30.3774494527,15.78,0.0,15.78,64.9
2020-05-05 09:00:00,23.5905,-11.9475,26.4434197202,23.5905,-11.9475,26.4434197202,0.0,0.0,0.0,78.0,38.4005,-11.9475,40.2161802823,23.5905,-11.9475,26.4434197202,14.81,0.0,14.81,64.77
2020-05-05 09:30:00,22.1195,-11.879,25.1074276112,22.1195,-11.879,25.1074276112,0.0,0.0,0.0,78.0,41.9195,-11.879,43.5701172967,22.1195,-11.879,25.1074276112,19.8,0.0,19.8,64.77
2020-05-05 10:00:00,24.1685,-12.005,26.985855874,24.1685,-12.005,26.985855874,0.0,0.0,0.0,78.11,39.1185,-12.005,40.9191528169,24.1685,-12.005,26.985855874,14.95,0.0,14.95,64.85
2020-05-05 10:30:00,24.117,-12.414,27.1244739119,24.117,-12.414,27.1244739119,0.0,0.0,0.0,78.38,43.667,-12.414,45.397293807,24.117,-12.414,27.1244739119,19.55,0.0,19.55,65.0
2020-05-05 11:00:00,24.5665,-12.775500000000001,27.6898234465,24.5665,-12.775500000000001,27.6898234465,0.0,0.0,0.0,78.34,34.9465,-12.775500000000001,37.2084837436,24.5665,-12.775500000000001,27.6898234465,10.38,0.0,10.38,64.9
2020-05-05 11:30:00,25.8205,-13.471,29.1232907009,25.8205,-13.471,29.1232907009,0.0,0.0,0.0,78.13,45.2805,-13.471,47.2418407902,25.8205,-13.471,29.1232907009,19.46,0.0,19.46,64.66
2020-05-05 12:00:00,24.9415,-14.3695,28.784734713,24.9415,-14.3695,28.784734713,0.0,0.0,0.0,78.69,56.0215,-14.3695,57.8350325711,24.9415,-14.3695,28.784734713,31.08,0.0,31.08,65.05
2020-05-05 12:30:00,26.1595,-14.51,29.9142029854,26.1595,-14.51,29.9142029854,0.0,0.0,0.0,78.09,57.5095,-14.51,59.3117415884,26.1595,-14.51,29.9142029854,31.35,0.0,31.35,64.51
2020-05-05 13:00:00,25.841,-15.2815,30.021351123,25.841,-15.2815,30.021351123,0.0,0.0,0.0,78.59,55.681,-15.2815,57.7399168968,25.841,-15.2815,30.021351123,29.84,0.0,29.84,64.85
2020-05-05 13:30:00,26.961,-13.853,30.311732547,26.961,-13.853,30.311732547,0.0,0.0,0.0,78.59,40.181,-13.853,42.5019807774,26.961,-13.853,30.311732547,13.22,0.0,13.22,65.02
2020-05-05 14:00:00,29.407,-14.9295,32.9797152694,29.407,-14.9295,32.9797152694,0.0,0.0,0.0,78.8,44.687,-14.9295,47.1149439058,29.407,-14.9295,32.9797152694,15.28,0.0,15.28,65.02
2020-05-05 14:30:00,27.2815,-13.258,30.332405217,27.2815,-13.258,30.332405217,0.0,0.0,0.0,78.65,36.2715,-13.258,38.6186001332,27.2815,-13.258,30.332405217,8.99,0.0,8.99,65.14
2020-05-05 15:00:00,26.3775,-12.872,29.3506540004,26.3775,-12.872,29.3506540004,0.0,0.0,0.0,78.45,45.4275,-12.872,47.2159521799,26.3775,-12.872,29.3506540004,19.05,0.0,19.05,65.01
2020-05-05 15:30:00,25.1205,-12.142,27.9010337488,25.1205,-12.142,27.9010337488,0.0,0.0,0.0,78.4,43.3305,-12.142,44.999559934,25.1205,-12.142,27.9010337488,18.21,0.0,18.21,65.07
2020-05-05 16:00:00,22.735,-12.187,25.7954103282,22.735,-12.187,25.7954103282,0.0,0.0,0.0,78.77,43.355,-12.187,45.0353083036,22.735,-12.187,25.7954103282,20.62,0.0,20.62,65.39
2020-05-05 16:30:00,22.336,-11.777,25.2506361306,22.336,-11.777,25.2506361306,0.0,0.0,0.0,78.87,42.886,-11.777,44.4736632739,22.336,-11.777,25.2506361306,20.55,0.0,20.55,65.51
2020-05-05 17:00:00,20.3955,-11.208,23.2722084094,20.3955,-11.208,23.2722084094,0.0,0.0,0.0,78.47,41.1555,-11.208,42.6543602021,20.3955,-11.208,23.2722084094,20.76,0.0,20.76,65.27
2020-05-05 17:30:00,18.2195,-10.075,20.8196014671,18.2195,-10.075,20.8196014671,0.0,0.0,0.0,78.19,42.9195,-10.075,44.0861554828,18.2195,-10.075,20.8196014671,24.7,0.0,24.7,65.2
2020-05-05 18:00:00,13.2235,-9.849,16.4882913987,13.2235,-9.849,16.4882913987,0.0,0.0,0.0,77.85,57.783500000000004,-9.849,58.6168548563,13.2235,-9.849,16.4882913987,44.56,0.0,44.56,64.93
2020-05-05 18:30:00,11.3205,-9.6455,14.872437275,11.3205,-9.6455,14.872437275,0.0,0.0,0.0,77.64,53.3905,-9.6455,54.2547800705,11.3205,-9.6455,14.872437275,42.07,0.0,42.07,64.8
2020-05-05 19:00:00,11.7295,-10.804,15.9470243698,11.7295,-10.804,15.9470243698,0.0,0.0,0.0,77.16,65.9495,-10.804,66.8286088906,11.7295,-10.804,15.9470243698,54.22,0.0,54.22,64.28
2020-05-05 19:30:00,9.183,-11.2615,14.5309625025,9.183,-11.2615,14.5309625025,0.0,0.0,0.0,77.23,72.553,-11.2615,73.4217896217,9.183,-11.2615,14.5309625025,63.37,0.0,63.37,64.25
2020-05-05 20:00:00,6.828,-11.285,13.1898752458,6.828,-11.285,13.1898752458,0.0,0.0,0.0,77.54,67.608,-11.285,68.54336502539999,6.828,-11.285,13.1898752458,60.78,0.0,60.78,64.47
2020-05-05 20:30:00,4.431,-10.075,11.0063339037,4.431,-10.075,11.0063339037,0.0,0.0,0.0,77.32,66.371,-10.075,67.1313284987,4.431,-10.075,11.0063339037,61.94,0.0,61.94,64.42
2020-05-05 21:00:00,4.817,-9.1955,10.3807855796,4.817,-9.1955,10.3807855796,0.0,0.0,0.0,77.2,59.267,-9.1955,59.9761161568,4.817,-9.1955,10.3807855796,54.45,0.0,54.45,64.49
2020-05-05 21:30:00,6.1705,-8.7815,10.7326516994,6.1705,-8.7815,10.7326516994,0.0,0.0,0.0,77.11,46.7505,-8.7815,47.5680984747,6.1705,-8.7815,10.7326516994,40.58,0.0,40.58,64.49
2020-05-05 22:00:00,7.18,-9.544,11.943212968000001,7.18,-9.544,11.943212968000001,0.0,0.0,0.0,77.83,45.02,-9.544,46.0205208141,7.18,-9.544,11.943212968000001,37.84,0.0,37.84,64.93
2020-05-05 22:30:00,9.1995,-9.634,13.3208391721,9.1995,-9.634,13.3208391721,0.0,0.0,0.0,77.72,39.1895,-9.634,40.3562989662,9.1995,-9.634,13.3208391721,29.99,0.0,29.99,64.87
2020-05-05 23:00:00,10.123,-10.3885,14.5050357204,10.123,-10.3885,14.5050357204,0.0,0.0,0.0,77.99,51.613,-10.3885,52.6481025418,10.123,-10.3885,14.5050357204,41.49,0.0,41.49,64.97
2020-05-05 23:30:00,10.5445,-12.053,16.0144088011,10.5445,-12.053,16.0144088011,0.0,0.0,0.0,78.15,60.8545,-12.053,62.0366422306,10.5445,-12.053,16.0144088011,50.31,0.0,50.31,64.88
2020-05-06 00:00:00,12.069,-12.901,17.6662548946,12.069,-12.901,17.6662548946,0.0,0.0,0.0,78.43,65.289,-12.901,66.5514036065,12.069,-12.901,17.6662548946,53.22,0.0,53.22,65.04
2020-05-06 00:30:00,12.8475,-13.172,18.399995659,12.8475,-13.172,18.399995659,0.0,0.0,0.0,78.37,61.1375,-13.172,62.5403508964,12.8475,-13.172,18.399995659,48.29,0.0,48.29,64.98
2020-05-06 01:00:00,12.815,-13.7345,18.7845871727,12.815,-13.7345,18.7845871727,0.0,0.0,0.0,78.79,58.515,-13.7345,60.1052553048,12.815,-13.7345,18.7845871727,45.7,0.0,45.7,65.29
2020-05-06 01:30:00,13.9365,-13.356,19.3030766524,13.9365,-13.356,19.3030766524,0.0,0.0,0.0,78.87,48.2865,-13.356,50.0995890028,13.9365,-13.356,19.3030766524,34.35,0.0,34.35,65.41
2020-05-06 02:00:00,14.179,-13.3715,19.4895113651,14.179,-13.3715,19.4895113651,0.0,0.0,0.0,78.87,46.459,-13.3715,48.3449655419,14.179,-13.3715,19.4895113651,32.28,0.0,32.28,65.41
2020-05-06 02:30:00,13.199,-13.3535,18.7757706433,13.199,-13.3535,18.7757706433,0.0,0.0,0.0,79.09,43.959,-13.3535,45.9424601349,13.199,-13.3535,18.7757706433,30.76,0.0,30.76,65.56
2020-05-06 03:00:00,11.4415,-13.2935,17.5392435555,11.4415,-13.2935,17.5392435555,0.0,0.0,0.0,79.74,43.4015,-13.2935,45.3917100857,11.4415,-13.2935,17.5392435555,31.96,0.0,31.96,66.14
2020-05-06 03:30:00,10.9905,-10.8105,15.4161603683,10.9905,-10.8105,15.4161603683,0.0,0.0,0.0,80.04,43.3505,-10.8105,44.6781015767,10.9905,-10.8105,15.4161603683,32.36,0.0,32.36,65.35
2020-05-06 04:00:00,11.6915,-11.663499999999999,16.514490743,11.6915,-11.663499999999999,16.514490743,0.0,0.0,0.0,80.04,44.7615,-11.663499999999999,46.2561251566,11.6915,-11.663499999999999,16.514490743,33.07,0.0,33.07,65.23
2020-05-06 04:30:00,10.0145,-11.6605,15.3706691624,10.0145,-11.6605,15.3706691624,0.0,0.0,0.0,80.12,49.7545,-11.6605,51.1026176482,10.0145,-11.6605,15.3706691624,39.74,0.0,39.74,65.28
2020-05-06 05:00:00,12.405,-11.908,17.1954787372,12.405,-11.908,17.1954787372,0.0,0.0,0.0,80.24,49.255,-11.908,50.6740119687,12.405,-11.908,17.1954787372,36.85,0.0,36.85,65.32
2020-05-06 05:30:00,12.008,-11.0875,16.3439505705,12.008,-11.0875,16.3439505705,0.0,0.0,0.0,80.14,50.888,-11.0875,52.0818701685,12.008,-11.0875,16.3439505705,38.88,0.0,38.88,65.32
2020-05-06 06:00:00,11.5365,-11.1655,16.0548815785,11.5365,-11.1655,16.0548815785,0.0,0.0,0.0,80.38,42.2565,-11.1655,43.7067521385,11.5365,-11.1655,16.0548815785,30.72,0.0,30.72,65.51
2020-05-06 06:30:00,11.4045,-11.109,15.9208197418,11.4045,-11.109,15.9208197418,0.0,0.0,0.0,79.76,51.1045,-11.109,52.2979904131,11.4045,-11.109,15.9208197418,39.7,0.0,39.7,65.02
2020-05-06 07:00:00,8.2715,-9.653,12.7121249699,8.2715,-9.653,12.7121249699,0.0,0.0,0.0,79.47,45.4915,-9.653,46.5043759366,8.2715,-9.653,12.7121249699,37.22,0.0,37.22,64.95
2020-05-06 07:30:00,8.7265,-8.419,12.1256489826,8.7265,-8.419,12.1256489826,0.0,0.0,0.0,79.1,35.7365,-8.419,36.7148061857,8.7265,-8.419,12.1256489826,27.01,0.0,27.01,64.77
2020-05-06 08:00:00,5.7435,-7.9015,9.7683926262,5.7435,-7.9015,9.7683926262,0.0,0.0,0.0,78.55,41.6035,-7.9015,42.3471948835,5.7435,-7.9015,9.7683926262,35.86,0.0,35.86,64.36
2020-05-06 08:30:00,5.436,-7.183,9.0080844246,5.436,-7.183,9.0080844246,0.0,0.0,0.0,78.32,45.616,-7.183,46.1780786196,5.436,-7.183,9.0080844246,40.18,0.0,40.18,64.26
2020-05-06 09:00:00,4.143,-8.637,9.5792597835,4.143,-8.637,9.5792597835,0.0,0.0,0.0,78.07,52.343,-8.637,53.0508003521,4.143,-8.637,9.5792597835,48.2,0.0,48.2,64.33
2020-05-06 09:30:00,4.477,-11.1775,12.0407655591,4.477,-11.1775,12.0407655591,0.0,0.0,0.0,77.7,56.997,-11.1775,58.0826524468,4.477,-11.1775,12.0407655591,52.52,0.0,52.52,64.61
2020-05-06 10:00:00,4.595,-10.0855,11.0829299037,4.595,-10.0855,11.0829299037,0.0,0.0,0.0,77.74,51.335,-10.0855,52.3163409964,4.595,-10.0855,11.0829299037,46.74,0.0,46.74,64.76
2020-05-06 10:30:00,4.0305,-7.5735,8.5792093167,4.0305,-7.5735,8.5792093167,0.0,0.0,0.0,77.9,40.5705,-7.5735,41.27133839,4.0305,-7.5735,8.5792093167,36.54,0.0,36.54,65.25
2020-05-06 11:00:00,4.62,-6.3545,7.856466779,4.62,-6.3545,7.856466779,0.0,0.0,0.0,77.9,27.98,-6.3545,28.692508957,4.62,-6.3545,7.856466779,23.36,0.0,23.36,65.38
2020-05-06 11:30:00,4.4005,-6.1365,7.5512272181,4.4005,-6.1365,7.5512272181,0.0,0.0,0.0,77.82,31.9805,-6.1365,32.5639219459,4.4005,-6.1365,7.5512272181,27.58,0.0,27.58,65.31
2020-05-06 12:00:00,4.381,-6.2015,7.5928758221,4.381,-6.2015,7.5928758221,0.0,0.0,0.0,77.74,30.441,-6.2015,31.06626922,4.381,-6.2015,7.5928758221,26.06,0.0,26.06,65.21
2020-05-06 12:30:00,4.7780000000000005,-5.4879999999999995,7.2764983337,4.7780000000000005,-5.4879999999999995,7.2764983337,0.0,0.0,0.0,77.66,32.288,-5.4879999999999995,32.7510776617,4.7780000000000005,-5.4879999999999995,7.2764983337,27.51,0.0,27.51,65.21
2020-05-06 13:00:00,4.3685,-6.113,7.5134919478,4.3685,-6.113,7.5134919478,0.0,0.0,0.0,77.66,35.9785,-6.113,36.4941259828,4.3685,-6.113,7.5134919478,31.61,0.0,31.61,65.13
2020-05-06 13:30:00,4.8825,-7.1085,8.6237798267,4.8825,-7.1085,8.6237798267,0.0,0.0,0.0,77.66,35.0025,-7.1085,35.7170236512,4.8825,-7.1085,8.6237798267,30.12,0.0,30.12,65.03
2020-05-06 14:00:00,4.841,-8.0405,9.385356746,4.841,-8.0405,9.385356746,0.0,0.0,0.0,77.79,36.071,-8.0405,36.9562806739,4.841,-8.0405,9.385356746,31.23,0.0,31.23,65.03
2020-05-06 14:30:00,3.8695,-8.26,9.1214379486,3.8695,-8.26,9.1214379486,0.0,0.0,0.0,77.94,36.2695,-8.26,37.198175093,3.8695,-8.26,9.1214379486,32.4,0.0,32.4,65.12
2020-05-06 15:00:00,3.223,-8.347,8.9476330948,3.223,-8.347,8.9476330948,0.0,0.0,0.0,77.94,37.173,-8.347,38.0986133343,3.223,-8.347,8.9476330948,33.95,0.0,33.95,65.12
2020-05-06 15:30:00,3.026,-9.1455,9.6331119712,3.026,-9.1455,9.6331119712,0.0,0.0,0.0,78.38,39.086,-9.1455,40.1416936146,3.026,-9.1455,9.6331119712,36.06,0.0,36.06,65.34
2020-05-06 16:00:00,2.1365,-9.3565,9.597329029499999,2.1365,-9.3565,9.597329029499999,0.0,0.0,0.0,78.85,33.2665,-9.3565,34.5572584922,2.1365,-9.3565,9.597329029499999,31.13,0.0,31.13,65.78
2020-05-06 16:30:00,1.9085,-9.5935,9.781493469800001,1.9085,-9.5935,9.781493469800001,0.0,0.0,0.0,78.85,36.4285,-9.5935,37.6705568647,1.9085,-9.5935,9.781493469800001,34.52,0.0,34.52,65.68
2020-05-06 17:00:00,1.4445000000000001,-8.8405,8.9577352327,1.4445000000000001,-8.8405,8.9577352327,0.0,0.0,0.0,78.77,36.1545,-8.8405,37.2196495215,1.4445000000000001,-8.8405,8.9577352327,34.71,0.0,34.71,65.68
2020-05-06 17:30:00,0.969,-9.116,9.1673560529,0.969,-9.116,9.1673560529,0.0,0.0,0.0,78.52,42.739,-9.116,43.7003841745,0.969,-9.116,9.1673560529,41.77,0.0,41.77,65.45
2020-05-06 18:00:00,0.937,-8.124,8.1778569931,0.937,-8.124,8.1778569931,0.0,0.0,0.0,77.87,48.317,-8.124,48.9952228794,0.937,-8.124,8.1778569931,47.38,0.0,47.38,65.0
2020-05-06 18:30:00,0.6995,-7.775,7.8064028368,0.6995,-7.775,7.8064028368,0.0,0.0,0.0,77.65,48.7795,-7.775,49.3952451684,0.6995,-7.775,7.8064028368,48.08,0.0,48.08,64.81
2020-05-06 19:00:00,0.7065,-7.6845,7.7169088695,0.7065,-7.6845,7.7169088695,0.0,0.0,0.0,77.65,44.2165,-7.6845,44.8792871211,0.7065,-7.6845,7.7169088695,43.51,0.0,43.51,64.81
2020-05-06 19:30:00,0.5135000000000001,-7.9885,8.004986852,0.5135000000000001,-7.9885,8.004986852,0.0,0.0,0.0,77.7,46.8935,-7.9885,47.5690705659,0.5135000000000001,-7.9885,8.004986852,46.38,0.0,46.38,64.85
2020-05-06 20:00:00,0.34850000000000003,-8.6125,8.619548045,0.34850000000000003,-8.6125,8.619548045,0.0,0.0,0.0,77.7,56.8985,-8.6125,57.5466285589,0.34850000000000003,-8.6125,8.619548045,56.55,0.0,56.55,64.73
2020-05-06 20:30:00,0.051000000000000004,-8.927,8.9271456805,0.051000000000000004,-8.927,8.9271456805,0.0,0.0,0.0,77.81,55.941,-8.927,56.6488023704,0.051000000000000004,-8.927,8.9271456805,55.89,0.0,55.89,64.73
2020-05-06 21:00:00,0.3085,-9.6515,9.6564291796,0.3085,-9.6515,9.6564291796,0.0,0.0,0.0,77.68,66.4585,-9.6515,67.1556674786,0.3085,-9.6515,9.6564291796,66.15,0.0,66.15,64.54
2020-05-06 21:30:00,0.9485,-8.914,8.9643208471,0.9485,-8.914,8.9643208471,0.0,0.0,0.0,77.74,53.5285,-8.914,54.2656402178,0.9485,-8.914,8.9643208471,52.58,0.0,52.58,64.71
2020-05-06 22:00:00,1.5685,-9.6955,9.8215534667,1.5685,-9.6955,9.8215534667,0.0,0.0,0.0,77.98,51.4385,-9.6955,52.3442642751,1.5685,-9.6955,9.8215534667,49.87,0.0,49.87,64.86
2020-05-06 22:30:00,2.669,-10.216,10.5588927923,2.669,-10.216,10.5588927923,0.0,0.0,0.0,77.6,68.439,-10.216,69.197278682,2.669,-10.216,10.5588927923,65.77,0.0,65.77,64.46
2020-05-06 23:00:00,3.9235,-10.593,11.2962604985,3.9235,-10.593,11.2962604985,0.0,0.0,0.0,77.69,71.2635,-10.593,72.0464994379,3.9235,-10.593,11.2962604985,67.34,0.0,67.34,64.46
2020-05-06 23:30:00,4.1675,-10.269,11.0824373335,4.1675,-10.269,11.0824373335,0.0,0.0,0.0,78.2,48.8875,-10.269,49.9543793601,4.1675,-10.269,11.0824373335,44.72,0.0,44.72,64.98
2020-05-07 00:00:00,3.1055,-10.1345,10.5996330361,3.1055,-10.1345,10.5996330361,0.0,0.0,0.0,78.24,49.3355,-10.1345,50.3656594368,3.1055,-10.1345,10.5996330361,46.23,0.0,46.23,65.03
2020-05-07 00:30:00,1.3185,-10.735,10.8156676747,1.3185,-10.735,10.8156676747,0.0,0.0,0.0,78.45,49.2185,-10.735,50.375598927,1.3185,-10.735,10.8156676747,47.9,0.0,47.9,65.13
2020-05-07 01:00:00,0.4415,-10.9105,10.9194291289,0.4415,-10.9105,10.9194291289,0.0,0.0,0.0,78.45,58.6315,-10.9105,59.6380063592,0.4415,-10.9105,10.9194291289,58.19,0.0,58.19,65.13
2020-05-07 01:30:00,0.9965,-11.0175,11.062473435,0.9965,-11.0175,11.062473435,0.0,0.0,0.0,78.45,55.1765,-11.0175,56.2657218784,0.9965,-11.0175,11.062473435,54.18,0.0,54.18,65.13
2020-05-07 02:00:00,1.6745,-11.608,11.7281547675,1.6745,-11.608,11.7281547675,0.0,0.0,0.0,78.4,63.8645,-11.608,64.9108621438,1.6745,-11.608,11.7281547675,62.19,0.0,62.19,64.99
2020-05-07 02:30:00,2.421,-11.715,11.9625442946,2.421,-11.715,11.9625442946,0.0,0.0,0.0,78.51,60.851,-11.715,61.9684228136,2.421,-11.715,11.9625442946,58.43,0.0,58.43,65.1
2020-05-07 03:00:00,3.496,-12.4525,12.9339387756,3.496,-12.4525,12.9339387756,0.0,0.0,0.0,78.66,64.316,-12.4525,65.5104007945,3.496,-12.4525,12.9339387756,60.82,0.0,60.82,65.13
2020-05-07 03:30:00,3.801,-12.8235,13.3749674112,3.801,-12.8235,13.3749674112,0.0,0.0,0.0,78.79,65.911,-12.8235,67.1468694226,3.801,-12.8235,13.3749674112,62.11,0.0,62.11,65.17
2020-05-07 04:00:00,6.22,-13.417,14.7886540632,6.22,-13.417,14.7886540632,0.0,0.0,0.0,78.79,69.13,-13.417,70.419974361,6.22,-13.417,14.7886540632,62.91,0.0,62.91,65.11
2020-05-07 04:30:00,6.9745,-13.1155,14.8546285884,6.9745,-13.1155,14.8546285884,0.0,0.0,0.0,78.95,58.4145,-13.1155,59.8687744196,6.9745,-13.1155,14.8546285884,51.44,0.0,51.44,65.31
2020-05-07 05:00:00,6.1245,-13.124,14.4827095617,6.1245,-13.124,14.4827095617,0.0,0.0,0.0,78.89,66.5545,-13.124,67.8361323061,6.1245,-13.124,14.4827095617,60.43,0.0,60.43,65.21
2020-05-07 05:30:00,6.0485,-12.633,14.0063214746,6.0485,-12.633,14.0063214746,0.0,0.0,0.0,78.82,68.0685,-12.633,69.2308701466,6.0485,-12.633,14.0063214746,62.02,0.0,62.02,65.21
2020-05-07 06:00:00,4.36,-11.696,12.4822280062,4.36,-11.696,12.4822280062,0.0,0.0,0.0,78.77,62.45,-11.696,63.53580814,4.36,-11.696,12.4822280062,58.09,0.0,58.09,65.35
2020-05-07 06:30:00,2.0625,-10.028,10.237904583,2.0625,-10.028,10.237904583,0.0,0.0,0.0,78.69,42.2025,-10.028,43.3775493804,2.0625,-10.028,10.237904583,40.14,0.0,40.14,65.5
2020-05-07 07:00:00,0.9395,-10.723,10.7640786531,0.9395,-10.723,10.7640786531,0.0,0.0,0.0,78.77,56.0195,-10.723,57.0365418767,0.9395,-10.723,10.7640786531,55.08,0.0,55.08,65.5
2020-05-07 07:30:00,0.6815,-10.244,10.2666439624,0.6815,-10.244,10.2666439624,0.0,0.0,0.0,78.6,58.5115,-10.244,59.4014744619,0.6815,-10.244,10.2666439624,57.83,0.0,57.83,65.44
2020-05-07 08:00:00,0.551,-10.5485,10.5628809162,0.551,-10.5485,10.5628809162,0.0,0.0,0.0,78.1,66.041,-10.5485,66.878131951,0.551,-10.5485,10.5628809162,65.49,0.0,65.49,64.95
2020-05-07 08:30:00,0.35750000000000004,-9.2555,9.2624017674,0.35750000000000004,-9.2555,9.2624017674,0.0,0.0,0.0,77.69,59.3475,-9.2555,60.0648818903,0.35750000000000004,-9.2555,9.2624017674,58.99,0.0,58.99,64.78
2020-05-07 09:00:00,0.1635,-8.7885,8.7900207338,0.1635,-8.7885,8.7900207338,0.0,0.0,0.0,77.36,61.3235,-8.7885,61.9500555649,0.1635,-8.7885,8.7900207338,61.16,0.0,61.16,64.51
2020-05-07 09:30:00,0.031,-7.7345,7.734562124,0.031,-7.7345,7.734562124,0.0,0.0,0.0,77.26,54.181,-7.7345,54.730277281,0.031,-7.7345,7.734562124,54.15,0.0,54.15,64.51
2020-05-07 10:00:00,0.0415,-9.636,9.636089365,0.0415,-9.636,9.636089365,0.0,0.0,0.0,77.57,69.1915,-9.636,69.8592597173,0.0415,-9.636,9.636089365,69.15,0.0,69.15,64.47
2020-05-07 10:30:00,0.10550000000000001,-10.411,10.4115345291,0.10550000000000001,-10.411,10.4115345291,0.0,0.0,0.0,77.89,75.0755,-10.411,75.7939286569,0.10550000000000001,-10.411,10.4115345291,74.97,0.0,74.97,64.6
2020-05-07 11:00:00,0.044,-9.2175,9.217605017,0.044,-9.2175,9.217605017,0.0,0.0,0.0,78.12,67.964,-9.2175,68.5862056266,0.044,-9.2175,9.217605017,67.92,0.0,67.92,65.01
2020-05-07 11:30:00,0.6885,-9.1915,9.2172503763,0.6885,-9.1915,9.2172503763,0.0,0.0,0.0,78.12,57.2085,-9.1915,57.9421793213,0.6885,-9.1915,9.2172503763,56.52,0.0,56.52,65.09
2020-05-07 12:00:00,0.0335,-9.113,9.1130615739,0.0335,-9.113,9.1130615739,0.0,0.0,0.0,78.05,51.1035,-9.113,51.9096761813,0.0335,-9.113,9.1130615739,51.07,0.0,51.07,65.06
2020-05-07 12:30:00,0.17300000000000001,-9.1165,9.1181413265,0.17300000000000001,-9.1165,9.1181413265,0.0,0.0,0.0,77.91,50.353,-9.1165,51.1716247666,0.17300000000000001,-9.1165,9.1181413265,50.18,0.0,50.18,64.94
2020-05-07 13:00:00,0.07200000000000001,-8.9185,8.9187906271,0.07200000000000001,-8.9185,8.9187906271,0.0,0.0,0.0,77.91,63.622,-8.9185,64.2440544039,0.07200000000000001,-8.9185,8.9187906271,63.55,0.0,63.55,64.88
2020-05-07 13:30:00,0.038,-10.0595,10.0595717727,0.038,-10.0595,10.0595717727,0.0,0.0,0.0,78.15,71.258,-10.0595,71.9645475512,0.038,-10.0595,10.0595717727,71.22,0.0,71.22,64.88
2020-05-07 14:00:00,0.34900000000000003,-9.914,9.9201409768,0.34900000000000003,-9.914,9.9201409768,0.0,0.0,0.0,78.25,64.029,-9.914,64.7919766406,0.34900000000000003,-9.914,9.9201409768,63.68,0.0,63.68,65.06
2020-05-07 14:30:00,0.229,-9.9125,9.9151448426,0.229,-9.9125,9.9151448426,0.0,0.0,0.0,78.31,64.479,-9.9125,65.2364859358,0.229,-9.9125,9.9151448426,64.25,0.0,64.25,65.06
2020-05-07 15:00:00,0.229,-10.3675,10.370028797,0.229,-10.3675,10.370028797,0.0,0.0,0.0,78.42,63.799,-10.3675,64.6358836657,0.229,-10.3675,10.370028797,63.57,0.0,63.57,65.11
2020-05-07 15:30:00,0.0745,-10.814,10.8142566203,0.0745,-10.814,10.8142566203,0.0,0.0,0.0,78.66,66.6545,-10.814,67.5260317674,0.0745,-10.814,10.8142566203,66.58,0.0,66.58,65.23
2020-05-07 16:00:00,0.035,-10.143,10.1430603863,0.035,-10.143,10.1430603863,0.0,0.0,0.0,78.66,57.865,-10.143,58.7472439694,0.035,-10.143,10.1430603863,57.83,0.0,57.83,65.32
2020-05-07 16:30:00,6.293,-9.279,11.2116765026,0.013000000000000001,-10.199,10.1990082851,6.28,0.92,6.3470308019,78.48,54.563,-10.199,55.5080225733,0.013000000000000001,-10.199,10.1990082851,54.55,0.0,54.55,65.15
2020-05-07 17:00:00,44.2365,-2.01,44.2821412338,0.0165,-8.75,8.7500155571,44.22,6.74,44.7307053376,77.75,44.7365,-8.75,45.5841741425,0.0165,-8.75,8.7500155571,44.72,0.0,44.72,64.73
2020-05-07 17:30:00,45.795,-1.71,45.8269148536,0.005,-8.55,8.550001462,45.79,6.84,46.2980528748,77.43,46.375,-8.55,47.1565809299,0.005,-8.55,8.550001462,46.37,0.0,46.37,64.48
2020-05-07 18:00:00,43.2675,-1.8695,43.3078697987,0.1875,-7.8495,7.8517390749,43.08,5.98,43.493066114,77.27,43.7575,-7.8495,44.4559721129,0.1875,-7.8495,7.8517390749,43.57,0.0,43.57,64.36
2020-05-07 18:30:00,35.9295,-1.9264999999999999,35.9811113294,0.0695,-6.9665,6.9668466683,35.86,5.04,36.2124453745,77.43,36.3595,-6.9665,37.020877387,0.0695,-6.9665,6.9668466683,36.29,0.0,36.29,64.49
2020-05-07 19:00:00,45.1115,-1.569,45.1387770465,0.0115,-7.719,7.7190085665,45.1,6.15,45.5173867879,77.16,45.6515,-7.719,46.2994861014,0.0115,-7.719,7.7190085665,45.64,0.0,45.64,64.26
2020-05-07 19:30:00,41.003,-1.412,41.0273049688,0.003,-7.462,7.4620006031,41.0,6.05,41.443968198,77.32,41.493,-7.462,42.1586348569,0.003,-7.462,7.4620006031,41.49,0.0,41.49,64.39
2020-05-07 20:00:00,26.413,-0.9755,26.4310077229,0.003,-6.5955,6.5955006823,26.41,5.62,27.0013425592,77.68,26.763,-6.5955,27.563722340200002,0.003,-6.5955,6.5955006823,26.76,0.0,26.76,64.67
2020-05-07 20:30:00,38.4165,-0.8605,38.42613606,0.006500000000000001,-7.7405,7.7405027292,38.41,6.88,39.0213082815,77.45,38.8465,-7.7405,39.6101742296,0.006500000000000001,-7.7405,7.7405027292,38.84,0.0,38.84,64.49
2020-05-07 21:00:00,45.2765,-0.8765000000000001,45.2849832119,0.10650000000000001,-8.3165,8.3171818845,45.17,7.44,45.7786249247,77.39,45.8365,-8.3165,46.5848570299,0.10650000000000001,-8.3165,8.3171818845,45.73,0.0,45.73,64.45
2020-05-07 21:30:00,47.6095,-1.3435000000000001,47.628452447,0.5795,-7.8835,7.904770237,47.03,6.54,47.4825494261,77.25,48.2195,-7.8835,48.85969456,0.5795,-7.8835,7.904770237,47.64,0.0,47.64,64.31
2020-05-07 22:00:00,40.349,-1.7385000000000002,40.3864356344,0.329,-6.4885,6.4968356336,40.02,4.75,40.3009044564,77.01,40.799,-6.4885,41.3117299716,0.329,-6.4885,6.4968356336,40.47,0.0,40.47,64.1
2020-05-07 22:30:00,35.515,-1.5245000000000002,35.5477049224,0.145,-6.7245,6.7260631316,35.37,5.2,35.750201398,77.32,36.005,-6.7245,36.6275705617,0.145,-6.7245,6.7260631316,35.86,0.0,35.86,64.36
2020-05-07 23:00:00,46.8885,-1.042,46.900076719,0.0685,-8.582,8.5822733731,46.82,7.54,47.4232432463,77.2,47.3985,-8.582,48.1691657209,0.0685,-8.582,8.5822733731,47.33,0.0,47.33,64.27
2020-05-07 23:30:00,42.8755,-1.3545,42.8968899863,0.1855,-8.2445,8.2465865969,42.69,6.89,43.2424351766,77.38,43.3955,-8.2445,44.1717239928,0.1855,-8.2445,8.2465865969,43.21,0.0,43.21,64.41
2020-05-08 00:00:00,44.599,-1.0515,44.6113937605,0.019,-9.0715,9.0715198975,44.58,8.02,45.2956598362,77.83,45.209,-9.0715,46.1101484844,0.019,-9.0715,9.0715198975,45.19,0.0,45.19,64.76
2020-05-08 00:30:00,45.923,-0.35250000000000004,45.9243528561,0.003,-10.2025,10.2025004411,45.92,9.85,46.9645493963,78.04,46.473,-10.2025,47.5797302982,0.003,-10.2025,10.2025004411,46.47,0.0,46.47,64.95
2020-05-08 01:00:00,47.1315,-0.34800000000000003,47.1327847284,0.061500000000000006,-10.518,10.5181797974,47.07,10.17,48.1561397955,78.12,47.7215,-10.518,48.8668587721,0.061500000000000006,-10.518,10.5181797974,47.66,0.0,47.66,65.02
2020-05-08 01:30:00,41.873,-0.427,41.8751771101,0.133,-10.207,10.2078664764,41.74,9.78,42.8704560274,78.32,42.313,-10.207,43.5266908689,0.133,-10.207,10.2078664764,42.18,0.0,42.18,65.18
2020-05-08 02:00:00,24.2245,-0.6695,24.2337498233,0.0045000000000000005,-8.9595,8.9595011301,24.22,8.29,25.599462885,78.68,24.5745,-8.9595,26.1568096392,0.0045000000000000005,-8.9595,8.9595011301,24.57,0.0,24.57,65.46
2020-05-08 02:30:00,38.163,-0.2735,38.1639800237,0.003,-10.3135,10.3135004363,38.16,10.04,39.4586771192,78.47,38.583,-10.3135,39.9376535521,0.003,-10.3135,10.3135004363,38.58,0.0,38.58,65.3
2020-05-08 03:00:00,41.983,0.1875,41.9834186942,0.003,-11.3225,11.3225003974,41.98,11.51,43.5293062201,78.47,42.533,-11.3225,44.0142601352,0.003,-11.3225,11.3225003974,42.53,0.0,42.53,65.33
2020-05-08 03:30:00,41.853,0.1975,41.8534659885,0.003,-11.5425,11.5425003899,41.85,11.74,43.4655047135,78.7,42.313,-11.5425,43.8590842956,0.003,-11.5425,11.5425003899,42.31,0.0,42.31,65.5
2020-05-08 04:00:00,29.863,0.0585,29.8630572991,0.003,-11.211500000000001,11.2115004014,29.86,11.27,31.9160226219,79.14,30.213,-11.211500000000001,32.2261245149,0.003,-11.211500000000001,11.2115004014,30.21,0.0,30.21,65.87
2020-05-08 04:30:00,23.673000000000002,-0.028,23.6730165589,0.003,-10.548,10.5480004266,23.67,10.52,25.9024960187,79.29,23.943,-10.548,26.1634774638,0.003,-10.548,10.5480004266,23.94,0.0,23.94,65.98
2020-05-08 05:00:00,20.323,-0.24750000000000003,20.3245070112,0.003,-9.9875,9.9875004506,20.32,9.74,22.5337524616,79.37,20.583,-9.9875,22.878156509,0.003,-9.9875,9.9875004506,20.58,0.0,20.58,66.03
2020-05-08 05:30:00,25.033,-0.27,25.0344560356,0.003,-10.89,10.8900004132,25.03,10.62,27.1898013968,79.53,25.383,-10.89,27.6204415062,0.003,-10.89,10.8900004132,25.38,0.0,25.38,66.22
2020-05-08 06:00:00,41.283,-0.28600000000000003,41.2839906622,0.003,-11.636,11.6360003867,41.28,11.35,42.8119247407,79.2,41.793,-11.636,43.3826157003,0.003,-11.636,11.6360003867,41.79,0.0,41.79,65.93
2020-05-08 06:30:00,39.533,-0.5515,39.5368466275,0.003,-11.0715,11.0715004064,39.53,10.52,40.9058834399,79.01,39.953,-11.0715,41.458657977,0.003,-11.0715,11.0715004064,39.95,0.0,39.95,65.78
2020-05-08 07:00:00,41.293,-0.662,41.2983061759,0.003,-11.342,11.3420003968,41.29,10.68,42.6488745455,78.9,41.803,-11.342,43.3143368067,0.003,-11.342,11.3420003968,41.8,0.0,41.8,65.68
2020-05-08 07:30:00,23.903,-0.5235000000000001,23.9087319038,0.003,-10.1535,10.1535004432,23.9,9.63,25.767167093,79.19,24.183,-10.1535,26.2280584728,0.003,-10.1535,10.1535004432,24.18,0.0,24.18,65.92
2020-05-08 08:00:00,31.923000000000002,-0.649,31.9295964585,0.003,-10.299,10.2990004369,31.92,9.65,33.3467974474,78.73,32.323,-10.299,33.9241172324,0.003,-10.299,10.2990004369,32.32,0.0,32.32,65.54
2020-05-08 08:30:00,43.643,-0.849,43.6512571411,0.003,-10.689,10.689000421,43.64,9.84,44.7356144476,78.23,44.203,-10.689,45.477026398,0.003,-10.689,10.689000421,44.2,0.0,44.2,65.15
2020-05-08 09:00:00,45.8545,-1.0315,45.8661003629,0.0045000000000000005,-10.3115,10.3115009819,45.85,9.28,46.77970607,78.07,46.3445,-10.3115,47.4777812508,0.0045000000000000005,-10.3115,10.3115009819,46.34,0.0,46.34,65.02
