Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-08 09:30:00,45.0135,-1.455,45.0370093062,0.0035,-8.675,8.6750007061,45.01,7.22,45.5853978813,77.48,45.5535,-8.675,46.3721574574,0.0035,-8.675,8.6750007061,45.55,0.0,45.55,64.56
2020-05-08 10:00:00,37.1135,-1.4020000000000001,37.1399715435,0.0035,-7.832,7.832000782,37.11,6.43,37.6629393436,77.41,37.5535,-7.832,38.3615117826,0.0035,-7.832,7.832000782,37.55,0.0,37.55,64.5
2020-05-08 10:30:00,43.463,-0.673,43.4682102001,0.003,-8.983,8.9830005009,43.46,8.31,44.2473468131,77.0,44.003,-8.983,44.9105588698,0.003,-8.983,8.9830005009,44.0,0.0,44.0,64.16
2020-05-08 11:00:00,47.233,-0.1275,47.2331720854,0.003,-9.4375,9.4375004768,47.23,9.31,48.1388512534,77.2,47.473,-9.4375,48.4019848276,0.003,-9.4375,9.4375004768,47.47,0.0,47.47,64.33
2020-05-08 11:30:00,44.2955,0.8835000000000001,44.3043100894,0.0155,-10.6965,10.6965112303,44.28,11.58,45.7691468131,77.71,44.0355,-10.6965,45.3160056989,0.0155,-10.6965,10.6965112303,44.02,0.0,44.02,64.76
2020-05-08 12:00:00,48.0765,0.447,48.078577987,0.0565,-10.703,10.7031491277,48.02,11.15,49.2974938511,77.39,47.7665,-10.703,48.9509216588,0.0565,-10.703,10.7031491277,47.71,0.0,47.71,64.47
2020-05-08 12:30:00,45.895,1.258,45.9122379002,0.325,-11.592,11.596555048799999,45.57,12.85,47.3470949478,77.92,45.555,-11.592,47.0067281248,0.325,-11.592,11.596555048799999,45.23,0.0,45.23,64.9
2020-05-08 13:00:00,52.453,1.741,52.481885351,0.333,-11.879,11.8836665217,52.12,13.62,53.8702032667,77.36,52.083,-11.879,53.4204972833,0.333,-11.879,11.8836665217,51.75,0.0,51.75,64.42
2020-05-08 13:30:00,39.6435,2.628,39.7305106467,0.1635,-11.692,11.6931431296,39.48,14.32,41.9968189272,77.32,39.3435,-11.692,41.0440477566,0.1635,-11.692,11.6931431296,39.18,0.0,39.18,64.42
2020-05-08 14:00:00,38.691,2.468,38.7696338002,0.361,-11.132,11.1378519024,38.33,13.6,40.6712293888,77.42,38.411,-11.132,39.991578426,0.361,-11.132,11.1378519024,38.05,0.0,38.05,64.47
2020-05-08 14:30:00,54.783500000000004,3.052,54.8684479118,0.12350000000000001,-12.948,12.9485889675,54.66,16.0,56.9536267502,77.06,54.4135,-12.948,55.9328140384,0.12350000000000001,-12.948,12.9485889675,54.29,0.0,54.29,64.19
2020-05-08 15:00:00,50.308,3.063,50.4011590442,0.098,-12.987,12.9873697491,50.21,16.05,52.7128693964,77.45,49.998,-12.987,51.6571599394,0.098,-12.987,12.9873697491,49.9,0.0,49.9,64.51
2020-05-08 15:30:00,52.924,3.531,53.0416603907,0.244,-13.839,13.8411508553,52.68,17.37,55.4698052998,77.49,52.554,-13.839,54.345568697,0.244,-13.839,13.8411508553,52.31,0.0,52.31,64.55
2020-05-08 16:00:00,57.627,3.13,57.7119400904,0.467,-13.89,13.8978483586,57.16,17.02,59.6401374915,77.97,57.257,-13.89,58.917706583,0.467,-13.89,13.8978483586,56.79,0.0,56.79,64.94
2020-05-08 16:30:00,54.528,3.2875,54.6270120018,0.11800000000000001,-13.8525,13.8530025716,54.41,17.14,57.0458385862,77.79,54.108,-13.8525,55.8530878309,0.11800000000000001,-13.8525,13.8530025716,53.99,0.0,53.99,64.8
2020-05-08 17:00:00,50.8545,3.213,50.955897983,0.35450000000000004,-13.787,13.7915568102,50.5,17.0,53.2846131637,77.75,50.5045,-13.787,52.3525155962,0.35450000000000004,-13.787,13.7915568102,50.15,0.0,50.15,64.8
2020-05-08 17:30:00,44.8235,1.9775,44.8670999564,0.2335,-12.2825,12.284719309,44.59,14.26,46.8146953424,77.85,44.4935,-12.2825,46.1576791932,0.2335,-12.2825,12.284719309,44.26,0.0,44.26,64.87
2020-05-08 18:00:00,44.7825,0.517,44.7854842025,0.2525,-11.323,11.3258149927,44.53,11.84,46.0771798182,77.96,44.4525,-11.323,45.8719422441,0.2525,-11.323,11.3258149927,44.2,0.0,44.2,64.94
2020-05-08 18:30:00,48.154,0.0845,48.1540741397,0.014,-10.6555,10.6555091971,48.14,10.74,49.3234954155,77.73,47.884,-10.6555,49.0552457567,0.014,-10.6555,10.6555091971,47.87,0.0,47.87,64.76
2020-05-08 19:00:00,55.7225,-0.022500000000000003,55.7225045426,0.0025,-10.4625,10.4625002987,55.72,10.44,56.6896110412,77.46,55.3225,-10.4625,56.3031341268,0.0025,-10.4625,10.4625002987,55.32,0.0,55.32,64.53
2020-05-08 19:30:00,45.8625,-0.17550000000000002,45.8628357878,0.0025,-9.4455,9.4455003308,45.86,9.27,46.7875250467,77.58,45.5425,-9.4455,46.5116843008,0.0025,-9.4455,9.4455003308,45.54,0.0,45.54,64.63
2020-05-08 20:00:00,48.843,0.1095,48.8431227426,0.003,-10.2505,10.250500439,48.84,10.36,49.9266982686,77.58,48.513,-10.2505,49.5841095438,0.003,-10.2505,10.250500439,48.51,0.0,48.51,64.63
2020-05-08 20:30:00,33.993,-0.163,33.9933907988,0.003,-9.283,9.2830004848,33.99,9.12,35.1922505674,77.85,33.793,-9.283,35.0448418173,0.003,-9.283,9.2830004848,33.79,0.0,33.79,64.85
2020-05-08 21:00:00,51.15,0.6855,51.1545932468,0.09,-11.6745,11.6748469048,51.06,12.36,52.5346856848,77.49,50.78,-11.6745,52.1047248361,0.09,-11.6745,11.6748469048,50.69,0.0,50.69,64.54
2020-05-08 21:30:00,49.4735,0.61,49.4772604562,0.0135,-11.11,11.1100082021,49.46,11.72,50.8296173505,77.4,49.1735,-11.11,50.4129467721,0.0135,-11.11,11.1100082021,49.16,0.0,49.16,64.46
2020-05-08 22:00:00,40.623,0.1275,40.6232000863,0.003,-9.6825,9.6825004648,40.62,9.81,41.7878032445,77.48,40.333,-9.6825,41.478930739,0.003,-9.6825,9.6825004648,40.33,0.0,40.33,64.52
2020-05-08 22:30:00,33.9225,-0.868,33.9336032606,0.0125,-8.208,8.2080095181,33.91,7.34,34.6952979523,77.28,33.6825,-8.208,34.6681708524,0.0125,-8.208,8.2080095181,33.67,0.0,33.67,64.37
2020-05-08 23:00:00,39.7935,-0.41350000000000003,39.7956483111,0.0335,-8.9135,8.913562952,39.76,8.5,40.658425941,77.64,39.5235,-8.9135,40.5161391855,0.0335,-8.9135,8.913562952,39.49,0.0,39.49,64.66
2020-05-08 23:30:00,41.8455,-0.727,41.8518147665,0.6055,-9.797,9.8156935185,41.24,9.07,42.2256142643,78.02,41.6555,-9.797,42.7920774122,0.6055,-9.797,9.8156935185,41.05,0.0,41.05,64.94
2020-05-09 00:00:00,42.563,-0.89,42.5723040133,1.103,-10.61,10.6671790554,41.46,9.72,42.5841519817,78.02,42.273,-10.61,43.5841557105,1.103,-10.61,10.6671790554,41.17,0.0,41.17,64.94
2020-05-09 00:30:00,39.5495,-1.0665,39.5638771166,1.1195,-10.4265,10.4864284911,38.43,9.36,39.5534385357,77.9,39.3295,-10.4265,40.6880998881,1.1195,-10.4265,10.4864284911,38.21,0.0,38.21,64.84
2020-05-09 01:00:00,43.4125,-0.7015,43.4181673784,1.0325,-11.4515,11.4979523612,42.38,10.75,43.7221557108,78.18,43.2025,-11.4515,44.6944387872,1.0325,-11.4515,11.4979523612,42.17,0.0,42.17,65.07
2020-05-09 01:30:00,48.4685,-0.6125,48.4723699493,0.3685,-11.7725,11.7782659377,48.1,11.16,49.3776832182,78.18,48.1185,-11.7725,49.5376805927,0.3685,-11.7725,11.7782659377,47.75,0.0,47.75,65.07
2020-05-09 02:00:00,37.8335,-0.6880000000000001,37.8397551029,0.4335,-11.318,11.326298877,37.4,10.63,38.8813181361,78.34,37.6035,-11.318,39.2698400334,0.4335,-11.318,11.326298877,37.17,0.0,37.17,65.2
2020-05-09 02:30:00,44.5775,-0.35350000000000004,44.5789016072,0.5075000000000001,-12.2035,12.2140479981,44.07,11.85,45.6353744369,78.48,44.3375,-12.2035,45.9862948986,0.5075000000000001,-12.2035,12.2140479981,43.83,0.0,43.83,65.32
2020-05-09 03:00:00,41.533,-0.494,41.5359377527,0.653,-12.024,12.0417185235,40.88,11.53,42.4748784577,78.56,41.273,-12.024,42.9888020885,0.653,-12.024,12.0417185235,40.62,0.0,40.62,65.38
2020-05-09 03:30:00,36.652,-0.343,36.6536049114,0.922,-11.943,11.9785363463,35.73,11.6,37.5658475214,78.75,36.362,-11.943,38.2731014291,0.922,-11.943,11.9785363463,35.44,0.0,35.44,65.54
2020-05-09 04:00:00,21.855,-0.542,21.8617197174,0.745,-10.802,10.8276603659,21.11,10.26,23.4712526295,78.94,21.705,-10.802,24.244385515,0.745,-10.802,10.8276603659,20.96,0.0,20.96,65.69
2020-05-09 04:30:00,33.415,-0.4045,33.4174482157,0.625,-11.3445,11.3617034484,32.79,10.94,34.5668584051,78.82,33.225,-11.3445,35.1083794165,0.625,-11.3445,11.3617034484,32.6,0.0,32.6,65.59
2020-05-09 05:00:00,35.783,-0.47650000000000003,35.7861724867,0.873,-11.5665,11.5993987452,34.91,11.09,36.6291714348,78.72,35.573,-11.5665,37.4061793191,0.873,-11.5665,11.5993987452,34.7,0.0,34.7,65.5
2020-05-09 05:30:00,40.4235,-0.21050000000000002,40.4240480717,1.1635,-12.4305,12.4848332988,39.26,12.22,41.1178306821,78.85,40.1735,-12.4305,42.0526744988,1.1635,-12.4305,12.4848332988,39.01,0.0,39.01,65.62
2020-05-09 06:00:00,42.603,-0.29550000000000004,42.6040248011,1.583,-12.3955,12.4961717838,41.02,12.1,42.7673987986,78.74,42.353,-12.3955,44.1296388978,1.583,-12.3955,12.4961717838,40.77,0.0,40.77,65.53
2020-05-09 06:30:00,41.251,-0.338,41.2523847189,1.681,-12.298,12.4123553365,39.57,11.96,41.3379547148,78.74,41.011,-12.298,42.8152183809,1.681,-12.298,12.4123553365,39.33,0.0,39.33,65.53
2020-05-09 07:00:00,41.2345,-0.241,41.2352042707,1.9545,-12.061,12.2183383179,39.28,11.82,41.0198829837,78.63,41.0045,-12.061,42.7415107507,1.9545,-12.061,12.2183383179,39.05,0.0,39.05,65.46
2020-05-09 07:30:00,39.4815,-0.3715,39.4832477704,1.4315,-11.461500000000001,11.5505486666,38.05,11.09,39.6332007287,78.83,39.2715,-11.461500000000001,40.9098606023,1.4315,-11.461500000000001,11.5505486666,37.84,0.0,37.84,65.63
2020-05-09 08:00:00,42.1145,-0.3045,42.1156007971,1.3845,-12.1645,12.2430347749,40.73,11.86,42.4216041658,78.67,41.8445,-12.1645,43.5767970427,1.3845,-12.1645,12.2430347749,40.46,0.0,40.46,65.51
2020-05-09 08:30:00,42.016,-0.3075,42.0171252259,1.156,-11.9875,12.0431097417,40.86,11.68,42.4966116296,78.71,41.786,-11.9875,43.4714843576,1.156,-11.9875,12.0431097417,40.63,0.0,40.63,65.54
2020-05-09 09:00:00,38.435,-0.487,38.438085202,0.775,-10.857,10.8846255792,37.66,10.37,39.0616499908,78.55,38.145,-10.857,39.6599984115,0.775,-10.857,10.8846255792,37.37,0.0,37.37,65.4
2020-05-09 09:30:00,29.6455,-0.5165000000000001,29.6499990304,0.7055,-9.7865,9.8118964783,28.94,9.27,30.3884270735,78.47,29.4555,-9.7865,31.0387187638,0.7055,-9.7865,9.8118964783,28.75,0.0,28.75,65.31
2020-05-09 10:00:00,23.326,-0.9470000000000001,23.3452154627,0.396,-8.887,8.8958183997,22.93,7.94,24.2657886746,78.55,23.186,-8.887,24.8308148275,0.396,-8.887,8.8958183997,22.79,0.0,22.79,65.37
2020-05-09 10:30:00,24.6345,-0.8705,24.6498754662,0.35450000000000004,-9.0505,9.0574400633,24.28,8.18,25.6209055265,78.28,24.4845,-9.0505,26.1036834661,0.35450000000000004,-9.0505,9.0574400633,24.13,0.0,24.13,65.15
2020-05-09 11:00:00,38.419,-1.104,38.4348588784,0.6890000000000001,-9.754,9.7783044031,37.73,8.65,38.7088542843,77.75,38.199,-9.754,39.4246638159,0.6890000000000001,-9.754,9.7783044031,37.51,0.0,37.51,64.75
2020-05-09 11:30:00,41.7765,-1.1925,41.7935163452,0.9665,-9.6825,9.7306180944,40.81,8.49,41.6837642254,77.52,41.5165,-9.6825,42.6306295813,0.9665,-9.6825,9.7306180944,40.55,0.0,40.55,64.55
2020-05-09 12:00:00,39.555,-1.09,39.5700154789,0.34500000000000003,-9.64,9.6461715203,39.21,8.55,40.1313667846,77.52,39.345,-9.64,40.5087475121,0.34500000000000003,-9.64,9.6461715203,39.0,0.0,39.0,64.55
2020-05-09 12:30:00,40.6315,-0.9490000000000001,40.6425810358,0.3415,-9.529,9.5351173695,40.29,8.58,41.1934521496,77.52,40.4415,-9.529,41.5489682573,0.3415,-9.529,9.5351173695,40.1,0.0,40.1,64.55
2020-05-09 13:00:00,41.4155,0.151,41.4157752704,0.3055,-11.099,11.103203648,41.11,11.25,42.6215274245,78.04,41.0955,-11.099,42.56792127,0.3055,-11.099,11.103203648,40.79,0.0,40.79,64.98
2020-05-09 13:30:00,40.108,0.17500000000000002,40.1083817799,0.6880000000000001,-10.935,10.9566221528,39.42,11.11,40.9556894705,78.24,39.888,-10.935,41.3597239957,0.6880000000000001,-10.935,10.9566221528,39.2,0.0,39.2,65.16
2020-05-09 14:00:00,42.836,0.384,42.8377211345,1.016,-11.836,11.8795265899,41.82,12.22,43.5688053543,78.38,42.536,-11.836,44.1520349701,1.016,-11.836,11.8795265899,41.52,0.0,41.52,65.27
2020-05-09 14:30:00,38.9535,0.2785,38.9544955621,1.1435,-11.6315,11.6875739356,37.81,11.91,39.6414454832,78.33,38.7235,-11.6315,40.4326754556,1.1435,-11.6315,11.6875739356,37.58,0.0,37.58,65.22
2020-05-09 15:00:00,39.329,0.603,39.3336223859,0.429,-12.187,12.1945483721,38.9,12.79,40.9486764133,78.53,39.099,-12.187,40.9543009951,0.429,-12.187,12.1945483721,38.67,0.0,38.67,65.37
2020-05-09 15:30:00,30.642,0.4425,30.6451948966,0.252,-11.0975,11.1003608162,30.39,11.54,32.5072868754,78.53,30.432,-11.0975,32.3923004779,0.252,-11.0975,11.1003608162,30.18,0.0,30.18,65.37
2020-05-09 16:00:00,30.1465,0.6910000000000001,30.154418304,0.0565,-11.119,11.1191435484,30.09,11.81,32.3246685985,78.73,29.9465,-11.119,31.9440921494,0.0565,-11.119,11.1191435484,29.89,0.0,29.89,65.49
2020-05-09 16:30:00,29.0965,0.4995,29.1007871457,0.006500000000000001,-10.0705,10.0705020977,29.09,10.57,30.9508158212,78.73,28.9065,-10.0705,30.6104673682,0.006500000000000001,-10.0705,10.0705020977,28.9,0.0,28.9,65.49
2020-05-09 17:00:00,28.7675,0.2535,28.7686169028,0.0775,-10.3665,10.3667896911,28.69,10.62,30.5924909087,78.63,28.5875,-10.3665,30.4090361324,0.0775,-10.3665,10.3667896911,28.51,0.0,28.51,65.42
2020-05-09 17:30:00,29.3385,-0.1575,29.3389227563,0.40850000000000003,-9.5575,9.5662259277,28.93,9.4,30.4188247636,78.29,29.1585,-9.5575,30.6849136955,0.40850000000000003,-9.5575,9.5662259277,28.75,0.0,28.75,65.12
2020-05-09 18:00:00,29.2355,-0.339,29.2374653698,1.0055,-9.499,9.5520694747,28.23,9.16,29.678923498,78.24,29.0655,-9.499,30.5783304196,1.0055,-9.499,9.5520694747,28.06,0.0,28.06,65.08
2020-05-09 18:30:00,27.643,-0.973,27.6601189079,0.9430000000000001,-8.443,8.4954986905,26.7,7.47,27.725275472,77.98,27.463,-8.443,28.7315265519,0.9430000000000001,-8.443,8.4954986905,26.52,0.0,26.52,64.85
2020-05-09 19:00:00,23.959,-1.2705,23.992662446,0.149,-7.8605,7.8619120607,23.81,6.59,24.7051452131,77.98,23.809,-7.8605,25.0730122093,0.149,-7.8605,7.8619120607,23.66,0.0,23.66,64.85
2020-05-09 19:30:00,25.8685,-1.223,25.8973941015,0.1585,-8.093,8.0945519487,25.71,6.87,26.6120461446,77.98,25.7185,-8.093,26.9617857578,0.1585,-8.093,8.0945519487,25.56,0.0,25.56,64.85
2020-05-09 20:00:00,34.7365,-1.1935,34.7569974897,0.0465,-8.7235,8.7236239316,34.69,7.53,35.497845005,77.79,34.5465,-8.7235,35.6308870855,0.0465,-8.7235,8.7236239316,34.5,0.0,34.5,64.72
2020-05-09 20:30:00,32.4665,-1.217,32.4893014891,0.14650000000000002,-8.847,8.8482128845,32.32,7.63,33.2084221245,77.79,32.2665,-8.847,33.4573823132,0.14650000000000002,-8.847,8.8482128845,32.12,0.0,32.12,64.72
2020-05-09 21:00:00,30.5245,-1.215,30.5486714155,0.47450000000000003,-8.885,8.8976612236,30.05,7.67,31.0134067784,77.79,30.3445,-8.885,31.6185373673,0.47450000000000003,-8.885,8.8976612236,29.87,0.0,29.87,64.72
2020-05-09 21:30:00,32.0955,-0.4535,32.0987037511,2.1455,-10.4435,10.661606938,29.95,9.99,31.5721807926,78.13,31.8955,-10.4435,33.5617283896,2.1455,-10.4435,10.661606938,29.75,0.0,29.75,65.0
2020-05-09 22:00:00,37.4185,-1.0625,37.4335818284,2.8185000000000002,-9.2525,9.6722643936,34.6,8.19,35.5560979299,77.39,37.1985,-9.2525,38.3319339259,2.8185000000000002,-9.2525,9.6722643936,34.38,0.0,34.38,64.38
2020-05-09 22:30:00,26.895,-0.47950000000000004,26.8992740655,2.6950000000000003,-9.3095,9.6917395368,24.2,8.83,25.7606075239,78.27,26.745,-9.3095,28.3189303338,2.6950000000000003,-9.3095,9.6917395368,24.05,0.0,24.05,65.11
2020-05-09 23:00:00,46.019,-0.585,46.0227181509,2.629,-11.485,11.7820569511,43.39,10.9,44.7381503864,78.16,45.749,-11.485,47.1685936403,2.629,-11.485,11.7820569511,43.12,0.0,43.12,65.05
2020-05-09 23:30:00,44.287,-0.514,44.289982671,1.5670000000000002,-12.404,12.502587932099999,42.72,11.89,44.343776339,78.55,44.027,-12.404,45.74096572,1.5670000000000002,-12.404,12.502587932099999,42.46,0.0,42.46,65.38
2020-05-10 00:00:00,39.266,-0.193,39.2664743133,1.056,-12.313,12.3581999094,38.21,12.12,40.086138502,78.77,39.016,-12.313,40.9128124797,1.056,-12.313,12.3581999094,37.96,0.0,37.96,65.55
2020-05-10 00:30:00,38.2895,0.182,38.2899325443,0.7895000000000001,-12.578,12.6027534392,37.5,12.76,39.6114579383,79.19,38.0795,-12.578,40.1030473188,0.7895000000000001,-12.578,12.6027534392,37.29,0.0,37.29,65.91
2020-05-10 01:00:00,40.8905,0.108,40.8906426246,0.9305,-12.642,12.6761979414,39.96,12.75,41.9447744064,79.04,40.6205,-12.642,42.5422752594,0.9305,-12.642,12.6761979414,39.69,0.0,39.69,65.79
2020-05-10 01:30:00,44.8195,0.34,44.8207895987,1.3395000000000001,-12.69,12.7605,43.48,13.03,45.3904318111,79.2,44.5195,-12.69,46.2927854017,1.3395000000000001,-12.69,12.7605,43.18,0.0,43.18,65.92
2020-05-10 02:00:00,40.05,-1.057,40.0639457493,1.97,-11.057,11.2311241201,38.08,10.0,39.3711366359,78.7,40.16,-11.057,41.6543256937,1.97,-11.057,11.2311241201,38.19,0.0,38.19,65.51
2020-05-10 02:30:00,40.5915,-1.7730000000000001,40.6302030668,2.4515000000000002,-9.943,10.240756869,38.14,8.17,39.0052368279,78.33,41.0715,-9.943,42.2579147764,2.4515000000000002,-9.943,10.240756869,38.62,0.0,38.62,65.22
2020-05-10 03:00:00,30.886,-2.0045,30.95097763,3.046,-9.0345,9.5341652099,27.84,7.03,28.7138729537,78.59,31.196,-9.0345,32.4778787215,3.046,-9.0345,9.5341652099,28.15,0.0,28.15,65.41
2020-05-10 03:30:00,24.9765,-1.955,25.0528955861,3.5165,-9.305,9.9473010033,21.46,7.35,22.6837849575,78.53,25.2365,-9.305,26.8972853138,3.5165,-9.305,9.9473010033,21.72,0.0,21.72,65.36
2020-05-10 04:00:00,24.2785,-2.1195,24.370840004,4.0285,-9.1695,10.0154152435,20.25,7.05,21.4421314239,78.48,24.5385,-9.1695,26.1957575287,4.0285,-9.1695,10.0154152435,20.51,0.0,20.51,65.36
2020-05-10 04:30:00,25.497,-1.759,25.5576033696,4.127,-8.939,9.845702108,21.37,7.18,22.5439415365,78.54,25.757,-8.939,27.2640563746,4.127,-8.939,9.845702108,21.63,0.0,21.63,65.36
2020-05-10 05:00:00,20.649,-2.041,20.7496236592,4.509,-8.521,9.640462748200001,16.14,6.48,17.3922396488,78.5,20.859,-8.521,22.5323172799,4.509,-8.521,9.640462748200001,16.35,0.0,16.35,65.36
2020-05-10 05:30:00,34.959,-2.121,35.0232825703,4.659,-9.631,10.6987121655,30.3,7.51,31.2168239896,78.27,35.339,-9.631,36.6278730204,4.659,-9.631,10.6987121655,30.68,0.0,30.68,65.2
2020-05-10 06:00:00,39.9,-1.911,39.9457372069,5.39,-9.921,11.2906306733,34.51,8.01,35.427393356,78.34,40.34,-9.921,41.5420490708,5.39,-9.921,11.2906306733,34.95,0.0,34.95,65.27
2020-05-10 06:30:00,39.204,-2.7255000000000003,39.2986255008,5.564,-8.6555,10.2895955338,33.64,5.93,34.1586665431,77.75,39.664,-8.6555,40.5974208079,5.564,-8.6555,10.2895955338,34.1,0.0,34.1,64.8
2020-05-10 07:00:00,43.869,-2.2695,43.9276654427,5.089,-9.5995,10.8650044294,38.78,7.33,39.4666606137,77.96,44.339,-9.5995,45.3662575187,5.089,-9.5995,10.8650044294,39.25,0.0,39.25,64.97
2020-05-10 07:30:00,44.7295,-2.4515000000000002,44.7966295886,5.4295,-8.6415,10.2056353305,39.3,6.19,39.7844957238,77.75,45.2395,-8.6415,46.0574411198,5.4295,-8.6415,10.2056353305,39.81,0.0,39.81,64.81
2020-05-10 08:00:00,37.898,-2.504,37.9806321696,4.558,-8.184,9.3676688669,33.34,5.68,33.8203784722,77.98,38.318,-8.184,39.1822278591,4.558,-8.184,9.3676688669,33.76,0.0,33.76,65.01
2020-05-10 08:30:00,34.105,-2.745,34.2152897109,4.645,-7.915,9.1773225943,29.46,5.17,29.9102072878,77.92,34.445,-7.915,35.3426831183,4.645,-7.915,9.1773225943,29.8,0.0,29.8,64.95
2020-05-10 09:00:00,38.318,-2.474,38.3977837902,5.148,-8.574,10.0007689704,33.17,6.1,33.7262345956,77.92,38.728,-8.574,39.665746684,5.148,-8.574,10.0007689704,33.58,0.0,33.58,64.95
2020-05-10 09:30:00,47.2455,-2.779,47.3271603971,6.6955,-8.649000000000001,10.937774968,40.55,5.87,40.9726664985,77.33,47.8055,-8.649000000000001,48.5815914854,6.6955,-8.649000000000001,10.937774968,41.11,0.0,41.11,64.48
2020-05-10 10:00:00,39.413,-1.7355,39.4511917342,8.593,-9.8655,13.0831089291,30.82,8.13,31.8742733251,77.85,39.743,-9.8655,40.9491653059,8.593,-9.8655,13.0831089291,31.15,0.0,31.15,64.91
2020-05-10 10:30:00,45.12,-1.812,45.1563699161,12.27,-9.932,15.7859913848,32.85,8.12,33.8386893954,77.54,45.57,-9.932,46.6397847765,12.27,-9.932,15.7859913848,33.3,0.0,33.3,64.64
2020-05-10 11:00:00,52.565,-1.608,52.5895891693,15.225,-10.138,18.2915190457,37.34,8.53,38.3019124849,77.25,53.005,-10.138,53.9658138918,15.225,-10.138,18.2915190457,37.78,0.0,37.78,64.4
2020-05-10 11:30:00,47.7915,-1.885,47.8286597894,19.5115,-9.525,21.7123065852,28.28,7.64,29.2938218742,77.06,48.1715,-9.525,49.1041651721,19.5115,-9.525,21.7123065852,28.66,0.0,28.66,64.25
2020-05-10 12:00:00,43.5605,-1.4685000000000001,43.5852458121,23.2105,-9.6985,25.155282,20.35,8.23,21.9512049783,77.06,43.8105,-9.6985,44.8711579135,23.2105,-9.6985,25.155282,20.6,0.0,20.6,64.25
2020-05-10 12:30:00,45.825,-1.19,45.8404485689,25.655,-10.27,27.6342527491,20.17,9.08,22.1195682598,76.96,46.155,-10.27,47.283791356,25.655,-10.27,27.6342527491,20.5,0.0,20.5,64.15
2020-05-10 13:00:00,48.648,-0.4625,48.6501984605,24.408,-11.0925,26.8103342062,24.24,10.63,26.4683679134,77.23,48.788,-11.0925,50.0331140371,24.408,-11.0925,26.8103342062,24.38,0.0,24.38,64.37
2020-05-10 13:30:00,45.1395,0.42050000000000004,45.1414585553,25.7795,-11.8395,28.3682283638,19.36,12.26,22.9154358457,77.67,45.0495,-11.8395,46.5793002363,25.7795,-11.8395,28.3682283638,19.27,0.0,19.27,64.74
2020-05-10 14:00:00,46.9225,0.9845,46.9328269605,27.6725,-13.1055,30.6189710229,19.25,14.09,23.855619883,78.03,46.7725,-13.1055,48.5738704089,27.6725,-13.1055,30.6189710229,19.1,0.0,19.1,65.04
2020-05-10 14:30:00,50.621,0.8335,50.6278615315,28.971,-13.9065,32.1357990915,21.65,14.74,26.1914127149,77.91,50.471,-13.9065,52.3518154723,28.971,-13.9065,32.1357990915,21.5,0.0,21.5,64.94
2020-05-10 15:00:00,49.442,1.0755,49.4536961637,30.692,-14.6145,33.9938593609,18.75,15.69,24.4486932166,77.91,49.312,-14.6145,51.43206154,30.692,-14.6145,33.9938593609,18.62,0.0,18.62,64.94
2020-05-10 15:30:00,36.8245,0.9295,36.8362290483,31.6045,-13.7005,34.446307792,5.22,14.63,15.5333608727,78.28,36.7645,-13.7005,39.2343237548,31.6045,-13.7005,34.446307792,5.16,0.0,5.16,65.26
2020-05-10 16:00:00,32.613,0.858,32.6242844059,32.783,-13.552,35.4736774665,-0.17,14.41,14.411002741,77.88,32.623,-13.552,35.3258663446,32.783,-13.552,35.4736774665,-0.16,0.0,0.16,64.93
2020-05-10 16:30:00,46.376,1.3025,46.3942871726,32.806,-15.2975,36.1973361209,13.57,16.6,21.4407299316,77.77,46.306,-15.2975,48.7673983543,32.806,-15.2975,36.1973361209,13.5,0.0,13.5,64.8
2020-05-10 17:00:00,44.809,1.0375,44.8210094403,33.389,-14.8125,36.5271881925,11.42,15.85,19.5355803599,77.59,44.709,-14.8125,47.0988836094,33.389,-14.8125,36.5271881925,11.32,0.0,11.32,64.64
2020-05-10 17:30:00,38.8535,1.101,38.869096506700004,33.5135,-14.309,36.4403919195,5.34,15.41,16.3090067141,77.92,38.7735,-14.309,41.3295509684,33.5135,-14.309,36.4403919195,5.26,0.0,5.26,64.91
2020-05-10 18:00:00,45.036,0.9590000000000001,45.0462093522,33.456,-14.221,36.3530023107,11.58,15.18,19.0926373244,77.92,44.946,-14.221,47.1421229581,33.456,-14.221,36.3530023107,11.49,0.0,11.49,64.91
2020-05-10 18:30:00,41.6935,1.0375,41.7064065642,33.4935,-14.4925,36.494480384,8.2,15.53,17.5619161825,78.0,41.6435,-14.4925,44.0932381267,33.4935,-14.4925,36.494480384,8.15,0.0,8.15,65.0
2020-05-10 19:00:00,43.0685,1.392,43.0909892698,33.6285,-14.588,36.6563194586,9.44,15.98,18.5600107759,78.3,42.9885,-14.588,45.3962650033,33.6285,-14.588,36.6563194586,9.36,0.0,9.36,65.22
2020-05-10 19:30:00,45.0025,0.5345,45.0056740478,33.1025,-13.3155,35.6802192608,11.9,13.85,18.2601341726,77.77,44.9225,-13.3155,46.8543866303,33.1025,-13.3155,35.6802192608,11.82,0.0,11.82,64.78
2020-05-10 20:00:00,43.947,0.28150000000000003,43.9479015568,32.877,-12.5885,35.2046511309,11.07,12.87,16.9759182373,77.47,43.887,-12.5885,45.6567530739,32.877,-12.5885,35.2046511309,11.01,0.0,11.01,64.53
2020-05-10 20:30:00,34.3355,-0.061,34.3355541859,33.5555,-11.811,35.5734634419,0.78,11.75,11.7758609027,77.47,34.2955,-11.811,36.2723178367,33.5555,-11.811,35.5734634419,0.74,0.0,0.74,64.49
2020-05-10 21:00:00,44.2105,-0.0395,44.2105176457,34.2905,-12.8095,36.604940657,9.92,12.77,16.17032158,77.39,44.1905,-12.8095,46.0096031335,34.2905,-12.8095,36.604940657,9.9,0.0,9.9,64.49
2020-05-10 21:30:00,33.3335,-0.4325,33.3363057116,33.783500000000004,-11.7825,35.779214336,-0.45,11.35,11.3589172019,77.57,33.3035,-11.7825,35.3263417084,33.783500000000004,-11.7825,35.779214336,-0.48,0.0,0.48,64.61
2020-05-10 22:00:00,39.1595,-0.043500000000000004,39.1595241608,33.7595,-12.4635,35.9867013284,5.4,12.42,13.5431311003,77.57,39.1295,-12.4635,41.0664900192,33.7595,-12.4635,35.9867013284,5.37,0.0,5.37,64.61
2020-05-10 22:30:00,40.4405,0.4385,40.4428772777,33.9805,-13.3015,36.4911534827,6.46,13.74,15.1828587558,77.85,40.3605,-13.3015,42.4958805356,33.9805,-13.3015,36.4911534827,6.38,0.0,6.38,64.85
2020-05-10 23:00:00,36.1615,1.241,36.1827882183,32.1815,-13.329,34.8326166581,3.98,14.57,15.1038173983,78.67,36.1315,-13.329,38.511654512,32.1815,-13.329,34.8326166581,3.95,0.0,3.95,65.52
2020-05-10 23:30:00,32.0565,1.2185,32.07964985,32.8865,-13.5215,35.5577395865,-0.8300000000000001,14.74,14.7633498909,78.47,32.0665,-13.5215,34.8007382752,32.8865,-13.5215,35.5577395865,-0.8200000000000001,0.0,0.8200000000000001,65.37
2020-05-11 00:00:00,44.1965,1.5755,44.2245724965,34.3765,-15.2045,37.5888357428,9.82,16.78,19.442242669,78.4,44.1065,-15.2045,46.6536189647,34.3765,-15.2045,37.5888357428,9.73,0.0,9.73,65.33
2020-05-11 00:30:00,33.4365,1.518,33.4709404745,34.6265,-14.102,37.3879780979,-1.19,15.62,15.6652641216,78.49,33.4365,-14.102,36.2886474844,34.6265,-14.102,37.3879780979,-1.19,0.0,1.19,65.42
2020-05-11 01:00:00,32.934,1.5965,32.9726730528,34.714,-14.2835,37.5377166094,-1.78,15.88,15.9794493022,78.58,32.914,-14.2835,35.8796567465,34.714,-14.2835,37.5377166094,-1.8,0.0,1.8,65.5
2020-05-11 01:30:00,32.3965,1.5070000000000001,32.431531898,34.5465,-14.183,37.3445866392,-2.15,15.69,15.8366221146,78.63,32.3565,-14.183,35.3284670096,34.5465,-14.183,37.3445866392,-2.19,0.0,2.19,65.5
2020-05-11 02:00:00,24.5075,1.4645000000000001,24.5512182284,33.6175,-13.5655,36.251332341,-9.11,15.03,17.5753520591,78.88,24.5375,-13.5655,28.0376835081,33.6175,-13.5655,36.251332341,-9.08,0.0,9.08,65.69
2020-05-11 02:30:00,24.072,1.6825,24.1307270974,33.572,-13.4375,36.1613825821,-9.5,15.12,17.8567746248,78.88,24.132,-13.4375,27.6210034258,33.572,-13.4375,36.1613825821,-9.44,0.0,9.44,65.69
2020-05-11 03:00:00,34.29,1.849,34.3398150985,32.71,-14.711,35.8658280401,1.58,16.56,16.6352036357,79.11,34.3,-14.711,37.3216227005,32.71,-14.711,35.8658280401,1.5899999999999999,0.0,1.5899999999999999,65.9
2020-05-11 03:30:00,44.8505,1.397,44.8722515509,30.1405,-14.453,33.4266203684,14.71,15.85,21.6242132805,79.26,44.7505,-14.453,47.0265505778,30.1405,-14.453,33.4266203684,14.61,0.0,14.61,66.02
2020-05-11 04:00:00,51.0005,1.0285,51.0108695525,31.3105,-14.6315,34.5605006112,19.69,15.66,25.1581338736,78.93,50.8605,-14.6315,52.923258143300004,31.3105,-14.6315,34.5605006112,19.55,0.0,19.55,65.75
2020-05-11 04:30:00,45.922,0.529,45.9250468154,29.782,-13.111,32.5402188837,16.14,13.64,21.1317107684,79.05,45.812,-13.111,47.6512084317,29.782,-13.111,32.5402188837,16.03,0.0,16.03,65.86
2020-05-11 05:00:00,42.6425,0.25,42.6432328307,27.2025,-11.82,29.6595415718,15.44,12.07,19.5979208081,79.19,42.5425,-11.82,44.1540112136,27.2025,-11.82,29.6595415718,15.34,0.0,15.34,65.96
2020-05-11 05:30:00,38.4215,0.1125,38.4216647024,25.5315,-10.9975,27.7993255044,12.89,11.11,17.0171736784,79.35,38.3415,-10.9975,39.8875372579,25.5315,-10.9975,27.7993255044,12.81,0.0,12.81,66.1
2020-05-11 06:00:00,39.2025,0.3205,39.2038101018,24.6925,-11.7995,27.3669098822,14.51,12.12,18.9059382206,79.09,39.1925,-11.7995,40.9301875942,24.6925,-11.7995,27.3669098822,14.5,0.0,14.5,65.88
2020-05-11 06:30:00,49.241,0.274,49.2417623263,24.621,-12.326,27.534050138,24.62,12.6,27.6569051052,78.5,49.121,-12.326,50.6438833128,24.621,-12.326,27.534050138,24.5,0.0,24.5,65.41
2020-05-11 07:00:00,44.0155,-0.1285,44.0156875727,24.7855,-11.1685,27.1855918181,19.23,11.04,22.1737344622,78.42,43.8355,-11.1685,45.2358978302,24.7855,-11.1685,27.1855918181,19.05,0.0,19.05,65.35
2020-05-11 07:30:00,28.8615,-0.1715,28.8620095368,25.9015,-9.9715,27.7546124905,2.96,9.8,10.237265259800001,78.42,28.8915,-9.9715,30.5638607591,25.9015,-9.9715,27.7546124905,2.99,0.0,2.99,65.35
2020-05-11 08:00:00,48.0885,0.0565,48.0885331914,26.1785,-12.1035,28.8410917703,21.91,12.16,25.0582062407,78.04,47.9885,-12.1035,49.4913209007,26.1785,-12.1035,28.8410917703,21.81,0.0,21.81,65.03
2020-05-11 08:30:00,45.654,0.1905,45.654397447,26.664,-11.8795,29.1906049312,18.99,12.07,22.501222189,78.2,45.494,-11.8795,47.0194274343,26.664,-11.8795,29.1906049312,18.83,0.0,18.83,65.17
2020-05-11 09:00:00,33.505,-0.41850000000000004,33.5076135714,26.485,-10.2485,28.3987143591,7.02,9.83,12.0792921978,78.24,33.455,-10.2485,34.9895524014,26.485,-10.2485,28.3987143591,6.97,0.0,6.97,65.17
2020-05-11 09:30:00,20.4045,-0.4615,20.4097183347,28.5145,-9.1115,29.9348649989,-8.11,8.65,11.8572593798,78.24,20.4245,-9.1115,22.3646961191,28.5145,-9.1115,29.9348649989,-8.09,0.0,8.09,65.2
2020-05-11 10:00:00,22.659,-0.2575,22.660463085499998,30.369,-9.6975,31.8797375656,-7.71,9.44,12.1884248367,78.01,22.699,-9.6975,24.6837215032,30.369,-9.6975,31.8797375656,-7.67,0.0,7.67,65.0
2020-05-11 10:30:00,24.004,0.17500000000000002,24.004637906,31.224,-10.105,32.8184277655,-7.22,10.28,12.5621176559,77.8,24.034,-10.105,26.071904054,31.224,-10.105,32.8184277655,-7.19,0.0,7.19,64.82
2020-05-11 11:00:00,25.5315,0.667,25.5402110651,32.1415,-11.123,34.0117207923,-6.61,11.79,13.5165158232,78.14,25.5515,-11.123,27.867548892,32.1415,-11.123,34.0117207923,-6.59,0.0,6.59,65.08
2020-05-11 11:30:00,26.4535,0.41950000000000004,26.4568260096,31.9535,-10.8705,33.751947092,-5.5,11.29,12.5584274493,78.14,26.4635,-10.8705,28.6091699023,31.9535,-10.8705,33.751947092,-5.49,0.0,5.49,65.08
2020-05-11 12:00:00,25.7365,0.47950000000000004,25.7409664251,30.7165,-10.2005,32.3659322823,-4.98,10.68,11.78400611,78.14,25.7565,-10.2005,27.702842679,30.7165,-10.2005,32.3659322823,-4.96,0.0,4.96,65.08
2020-05-11 12:30:00,23.0055,0.406,23.0090822557,29.0355,-9.874,30.6684876746,-6.03,10.28,11.9180241651,78.143,23.0155,-9.874,25.0441433523,29.0355,-9.874,30.6684876746,-6.02,0.0,6.02,65.083
2020-05-11 13:00:00,22.7515,1.0645,22.776389364899998,29.8415,-11.3655,31.9325807366,-7.09,12.43,14.3098916837,78.54,22.7615,-11.3655,25.4413142841,29.8415,-11.3655,31.9325807366,-7.08,0.0,7.08,65.44
2020-05-11 13:30:00,30.4095,0.9635,30.4247600237,29.3295,-12.3665,31.8300155906,1.08,13.33,13.3736793741,78.44,30.4195,-12.3665,32.8371177557,29.3295,-12.3665,31.8300155906,1.09,0.0,1.09,65.36
2020-05-11 14:00:00,36.908,1.076,36.9236812899,26.048,-12.704,28.9808543697,10.86,13.78,17.5450277857,78.93,36.798,-12.704,38.9292232134,26.048,-12.704,28.9808543697,10.75,0.0,10.75,65.77
2020-05-11 14:30:00,35.699,1.448,35.7283543562,25.899,-12.802,28.8902994965,9.8,14.25,17.2945800759,78.93,35.669,-12.802,37.8968173466,25.899,-12.802,28.8902994965,9.77,0.0,9.77,65.77
2020-05-11 15:00:00,51.1075,1.374,51.1259663209,25.2375,-14.216,28.9659465968,25.87,15.59,30.2043870986,78.93,50.9075,-14.216,52.8551625884,25.2375,-14.216,28.9659465968,25.67,0.0,25.67,65.77
2020-05-11 15:30:00,35.2905,1.108,35.3078894052,25.360500000000002,-12.882,28.444698702,9.93,13.99,17.1559027743,79.17,35.2105,-12.882,37.4930024705,25.360500000000002,-12.882,28.444698702,9.85,0.0,9.85,65.95
2020-05-11 16:00:00,31.1235,-0.465,31.1269734676,22.8135,-9.935,24.8829260187,8.31,9.47,12.5990872685,78.74,31.1335,-9.935,32.6802546999,22.8135,-9.935,24.8829260187,8.32,0.0,8.32,65.57
2020-05-11 16:30:00,36.6565,-3.0315,36.7816392307,20.3465,-6.2015,21.2706056449,16.31,3.17,16.6152038808,77.53,36.7565,-6.2015,37.2759828107,20.3465,-6.2015,21.2706056449,16.41,0.0,16.41,64.57
2020-05-11 17:00:00,33.5255,-1.279,33.5498880959,20.6755,-8.529,22.3656017413,12.85,7.25,14.754151958,78.38,33.4355,-8.529,34.5061806239,20.6755,-8.529,22.3656017413,12.76,0.0,12.76,65.29
2020-05-11 17:30:00,38.971,-1.593,39.0035445825,19.691,-8.373,21.3972570672,19.28,6.78,20.4373873086,78.25,38.851,-8.373,39.743016116,19.691,-8.373,21.3972570672,19.16,0.0,19.16,65.16
2020-05-11 18:00:00,44.0125,-0.883,44.0213566948,19.4725,-10.603,22.1720965461,24.54,9.72,26.3948858683,78.25,43.8925,-10.603,45.155012626,19.4725,-10.603,22.1720965461,24.42,0.0,24.42,65.16
2020-05-11 18:30:00,49.2865,-0.5710000000000001,49.2898074986,16.6165,-11.091,19.9779466725,32.67,10.52,34.3219944059,78.4,49.0965,-11.091,50.3336526913,16.6165,-11.091,19.9779466725,32.48,0.0,32.48,65.32
2020-05-11 19:00:00,40.6205,-0.8505,40.629402783,14.1305,-10.0405,17.3344359729,26.49,9.19,28.0388337846,78.54,40.4605,-10.0405,41.6876924343,14.1305,-10.0405,17.3344359729,26.33,0.0,26.33,65.42
2020-05-11 19:30:00,32.003,-1.6560000000000001,32.0458163416,12.563,-7.846,14.8117752143,19.44,6.19,20.4017082618,78.14,31.873,-7.846,32.8245006817,12.563,-7.846,14.8117752143,19.31,0.0,19.31,65.06
2020-05-11 20:00:00,31.754,-1.421,31.785779163,11.064,-7.891,13.5897011373,20.69,6.47,21.6780303533,78.3,31.634,-7.891,32.6033408871,11.064,-7.891,13.5897011373,20.57,0.0,20.57,65.16
2020-05-11 20:30:00,32.5075,-1.6280000000000001,32.548240202,12.1875,-7.5280000000000005,14.3250110035,20.32,5.9,21.1592154864,78.21,32.3875,-7.5280000000000005,33.2508787891,12.1875,-7.5280000000000005,14.3250110035,20.2,0.0,20.2,65.08
2020-05-11 21:00:00,38.2205,-2.007,38.2731586004,9.7205,-8.187,12.7088586919,28.5,6.18,29.1623455847,77.84,38.1005,-8.187,38.9701817965,9.7205,-8.187,12.7088586919,28.38,0.0,28.38,64.81
2020-05-11 21:30:00,49.1415,-1.354,49.1601499006,11.7715,-9.394,15.0603933631,37.37,8.04,38.2251030084,77.79,48.9215,-9.394,49.8152627038,11.7715,-9.394,15.0603933631,37.15,0.0,37.15,64.81
2020-05-11 22:00:00,39.265,-1.568,39.2962956142,13.605,-8.388,15.9829461927,25.66,6.82,26.55085686,77.85,39.105,-8.388,39.9944942336,13.605,-8.388,15.9829461927,25.5,0.0,25.5,64.81
2020-05-11 22:30:00,45.2545,-1.529,45.2803225612,8.5245,-8.949,12.3592759193,36.73,7.42,37.4719801985,78.01,45.0645,-8.949,45.9444638803,8.5245,-8.949,12.3592759193,36.54,0.0,36.54,64.96
2020-05-11 23:00:00,39.6495,-1.6325,39.6830934593,7.3595,-8.4425,11.1999127898,32.29,6.8100000000000005,33.0003060592,78.14,39.4395,-8.4425,40.332988564,7.3595,-8.4425,11.1999127898,32.08,0.0,32.08,65.06
2020-05-11 23:30:00,34.399,-1.615,34.436890481,5.699,-8.425,10.1714908445,28.7,6.8100000000000005,29.4968828862,78.23,34.249,-8.425,35.2700244684,5.699,-8.425,10.1714908445,28.55,0.0,28.55,65.13
2020-05-12 00:00:00,44.752,-1.7085,44.784600883,2.982,-8.7885,9.280628009499999,41.77,7.08,42.3657798229,77.98,44.512,-8.7885,45.3713111586,2.982,-8.7885,9.280628009499999,41.53,0.0,41.53,64.91
2020-05-12 00:30:00,46.907,-0.625,46.9111636394,2.447,-10.685,10.9616163954,44.46,10.06,45.5839357669,78.88,46.657,-10.685,47.8648605346,2.447,-10.685,10.9616163954,44.21,0.0,44.21,65.66
2020-05-12 01:00:00,35.7325,-0.882,35.7433837269,1.8525,-10.212,10.3786656295,33.88,9.33,35.1411909303,79.01,35.5425,-10.212,36.9804576804,1.8525,-10.212,10.3786656295,33.69,0.0,33.69,65.76
2020-05-12 01:30:00,45.809,-0.6115,45.813081246,0.839,-11.0515,11.0833015501,44.97,10.44,46.1659452411,79.05,45.499,-11.0515,46.8219462779,0.839,-11.0515,11.0833015501,44.66,0.0,44.66,65.8
2020-05-12 02:00:00,44.4385,-0.7635000000000001,44.4450583811,0.3885,-10.2935,10.3008288259,44.05,9.53,45.0690958418,78.86,44.1985,-10.2935,45.3813127234,0.3885,-10.2935,10.3008288259,43.81,0.0,43.81,65.64
2020-05-12 02:30:00,41.4225,-0.884,41.4319316741,0.0125,-9.724,9.7240080342,41.41,8.84,42.3430478355,78.86,41.1725,-9.724,42.3052116441,0.0125,-9.724,9.7240080342,41.16,0.0,41.16,65.64
2020-05-12 03:00:00,42.102,-0.7495,42.1086707728,0.002,-9.8095,9.8095002039,42.1,9.06,43.063831692,78.9,41.862,-9.8095,42.9959688139,0.002,-9.8095,9.8095002039,41.86,0.0,41.86,65.68
2020-05-12 03:30:00,42.732,-0.5865,42.7360246894,0.002,-9.8965,9.8965002021,42.73,9.31,43.732470774,78.9,42.462,-9.8965,43.6000247276,0.002,-9.8965,9.8965002021,42.46,0.0,42.46,65.68
2020-05-12 04:00:00,37.942,-0.337,37.9434965837,0.002,-10.297,10.2970001942,37.94,9.96,39.2255681922,78.97,37.732,-10.297,39.1117889261,0.002,-10.297,10.2970001942,37.73,0.0,37.73,65.73
2020-05-12 04:30:00,38.442,-0.41750000000000004,38.4442670661,0.002,-10.1175,10.1175001977,38.44,9.7,39.6449694161,78.97,38.222,-10.1175,39.5384001984,0.002,-10.1175,10.1175001977,38.22,0.0,38.22,65.73
2020-05-12 05:00:00,37.0215,-0.4995,37.0248695136,0.0415,-10.1895,10.1895845107,36.98,9.69,38.2284776051,79.05,36.7615,-10.1895,38.1475266892,0.0415,-10.1895,10.1895845107,36.72,0.0,36.72,65.8
2020-05-12 05:30:00,45.6305,-0.8635,45.6386695961,0.0805,-10.5735,10.5738064338,45.55,9.71,46.5734538122,78.82,45.4305,-10.5735,46.6447128033,0.0805,-10.5735,10.5738064338,45.35,0.0,45.35,65.63
2020-05-12 06:00:00,43.6655,-0.8635,43.6740371674,0.0955,-10.2435,10.2439451629,43.57,9.38,44.568254397,78.97,43.3355,-10.2435,44.5297075277,0.0955,-10.2435,10.2439451629,43.24,0.0,43.24,65.76
2020-05-12 06:30:00,40.129,-1.341,40.1514000005,0.019,-9.071,9.0710198986,40.11,7.73,40.8480721699,78.74,39.919,-9.071,40.9366535271,0.019,-9.071,9.0710198986,39.9,0.0,39.9,65.57
2020-05-12 07:00:00,32.138,-0.9755,32.1528014992,0.098,-9.5755,9.576001475,32.04,8.6,33.1741103875,79.32,31.898,-9.5755,33.3042430367,0.098,-9.5755,9.576001475,31.8,0.0,31.8,66.04
2020-05-12 07:30:00,37.91,-1.293,37.9320438284,0.43,-9.693,9.7025331228,37.48,8.4,38.4097695906,79.04,37.71,-9.693,38.9358234663,0.43,-9.693,9.7025331228,37.28,0.0,37.28,65.83
2020-05-12 08:00:00,42.139,-1.3035,42.1591559836,0.319,-9.9235,9.9286259497,41.82,8.62,42.6991428485,78.92,41.859,-9.9235,43.0192019132,0.319,-9.9235,9.9286259497,41.54,0.0,41.54,65.73
2020-05-12 08:30:00,45.3845,-1.846,45.4220272142,0.20450000000000002,-8.716,8.7183987205,45.18,6.87,45.6993358814,78.45,45.0645,-8.716,45.8996494131,0.20450000000000002,-8.716,8.7183987205,44.86,0.0,44.86,65.36
2020-05-12 09:00:00,41.2295,-1.6365,41.2619655676,0.029500000000000002,-8.5565,8.556550853000001,41.2,6.92,41.7771037771,78.66,40.9395,-8.5565,41.8241120946,0.029500000000000002,-8.5565,8.556550853000001,40.91,0.0,40.91,65.53
2020-05-12 09:30:00,41.5025,-1.69,41.5368945186,0.0825,-7.85,7.8504335071,41.42,6.16,41.8755537277,78.52,41.2325,-7.85,41.9731051538,0.0825,-7.85,7.8504335071,41.15,0.0,41.15,65.43
2020-05-12 10:00:00,42.502,-2.0345,42.5506662022,0.002,-7.0345,7.0345002843,42.5,5.0,42.7931069216,78.23,42.242,-7.0345,42.8237171933,0.002,-7.0345,7.0345002843,42.24,0.0,42.24,65.18
2020-05-12 10:30:00,32.692,-1.8399999999999999,32.74373931,0.002,-6.75,6.7500002963,32.69,4.91,33.0566816241,78.59,32.532,-6.75,33.2248931375,0.002,-6.75,6.7500002963,32.53,0.0,32.53,65.47
2020-05-12 11:00:00,39.202,-1.9695,39.251442448,0.002,-6.7795000000000005,6.779500295,39.2,4.8100000000000005,39.4940008102,78.19,38.882,-6.7795000000000005,39.4686146736,0.002,-6.7795000000000005,6.779500295,38.88,0.0,38.88,65.13
2020-05-12 11:30:00,33.045,-2.261,33.1222605811,0.065,-6.271,6.2713368591,32.98,4.01,33.2228912047,78.1,32.825,-6.271,33.4186484766,0.065,-6.271,6.2713368591,32.76,0.0,32.76,65.06
2020-05-12 12:00:00,35.642,-2.2595,35.713547909,0.082,-6.6095,6.6100086422,35.56,4.35,35.825076413,78.24,35.412,-6.6095,36.0235372257,0.082,-6.6095,6.6100086422,35.33,0.0,35.33,65.17
2020-05-12 12:30:00,32.897,-2.1205,32.9652715634,0.047,-6.5305,6.5306691273,32.85,4.41,33.1446918827,78.39,32.657,-6.5305,33.3035595583,0.047,-6.5305,6.5306691273,32.61,0.0,32.61,65.31
2020-05-12 13:00:00,24.392,-2.4585,24.5155845586,0.082,-5.5085,5.5091102957,24.31,3.05,24.5005836665,78.47,24.222,-5.5085,24.8404681166,0.082,-5.5085,5.5091102957,24.14,0.0,24.14,65.38
2020-05-12 13:30:00,31.596,-1.752,31.6445369693,0.056,-7.122,7.1222201595,31.54,5.37,31.9938822277,78.73,31.386,-7.122,32.1839071587,0.056,-7.122,7.1222201595,31.33,0.0,31.33,65.61
2020-05-12 14:00:00,22.8995,-1.915,22.9794326573,0.4395,-6.565,6.5796949207,22.46,4.65,22.9363052822,78.69,22.7295,-6.565,23.6586008726,0.4395,-6.565,6.5796949207,22.29,0.0,22.29,65.56
2020-05-12 14:30:00,40.2245,-1.4849999999999999,40.2519021321,2.5945,-8.405,8.7963319202,37.63,6.92,38.2609892711,78.55,39.9745,-8.405,40.8485578111,2.5945,-8.405,8.7963319202,37.38,0.0,37.38,65.46
2020-05-12 15:00:00,36.805,-1.445,36.8333551282,3.875,-8.565,9.4007898604,32.93,7.12,33.6909379507,78.66,36.595,-8.565,37.5839493667,3.875,-8.565,9.4007898604,32.72,0.0,32.72,65.54
2020-05-12 15:30:00,33.8,-1.061,33.8166485773,5.05,-9.051,10.3645116142,28.75,7.99,29.8396146088,78.91,33.62,-9.051,34.8170217135,5.05,-9.051,10.3645116142,28.57,0.0,28.57,65.75
2020-05-12 16:00:00,35.5035,-0.96,35.5164766306,4.2335,-9.82,10.6936860927,31.27,8.86,32.5009615242,79.11,35.2935,-9.82,36.6341854318,4.2335,-9.82,10.6936860927,31.06,0.0,31.06,65.9
2020-05-12 16:30:00,36.483,-0.9275,36.494787919,4.253,-9.6675,10.5616554219,32.23,8.74,33.3940189256,79.11,36.303,-9.6675,37.5681828846,4.253,-9.6675,10.5616554219,32.05,0.0,32.05,65.9
2020-05-12 17:00:00,47.565,-1.587,47.5914676597,4.745,-9.617,10.7238852101,42.82,8.03,43.5664239983,78.61,47.265,-9.617,48.233462596,4.745,-9.617,10.7238852101,42.52,0.0,42.52,65.5
2020-05-12 17:30:00,41.3155,-1.5310000000000001,41.3438568744,4.1655,-9.071,9.9817048268,37.15,7.54,37.907441222,78.69,41.0655,-9.071,42.0554197607,4.1655,-9.071,9.9817048268,36.9,0.0,36.9,65.57
2020-05-12 18:00:00,41.644,-1.615,41.6753039701,2.484,-8.655,9.0044034228,39.16,7.04,39.7877770176,78.57,41.354,-8.655,42.2499981183,2.484,-8.655,9.0044034228,38.87,0.0,38.87,65.47
2020-05-12 18:30:00,42.1595,-1.3465,42.1809969358,1.9995,-8.7365,8.9623898877,40.16,7.39,40.8342711457,78.63,41.9495,-8.7365,42.8495855581,1.9995,-8.7365,8.9623898877,39.95,0.0,39.95,65.53
2020-05-12 19:00:00,41.465,-1.3094999999999999,41.4856724093,1.845,-8.6395,8.8343072875,39.62,7.33,40.2923479088,78.47,41.165,-8.6395,42.0618376352,1.845,-8.6395,8.8343072875,39.32,0.0,39.32,65.38
2020-05-12 19:30:00,37.9095,-1.3805,37.9346275914,2.9695,-8.3305,8.8439335423,34.94,6.95,35.6245154353,78.47,37.6395,-8.3305,38.5503461787,2.9695,-8.3305,8.8439335423,34.67,0.0,34.67,65.38
2020-05-12 20:00:00,40.4055,-1.5635,40.4357386788,2.4755000000000003,-8.2635,8.6263278688,37.93,6.7,38.5172026502,78.19,40.1855,-8.2635,41.0263310875,2.4755000000000003,-8.2635,8.6263278688,37.71,0.0,37.71,65.15
2020-05-12 20:30:00,38.6115,-1.533,38.6419205171,2.7915,-8.243,8.7028455835,35.82,6.71,36.4430583239,78.3,38.3615,-8.243,39.2371218523,2.7915,-8.243,8.7028455835,35.57,0.0,35.57,65.22
2020-05-12 21:00:00,38.2865,-1.5745,38.3188613153,6.6665,-8.7445,10.9958402362,31.62,7.17,32.4227281394,78.43,38.0565,-8.7445,39.0482198378,6.6665,-8.7445,10.9958402362,31.39,0.0,31.39,65.32
2020-05-12 21:30:00,29.784,-1.677,29.8311747171,6.454,-8.207,10.4407358457,23.33,6.53,24.2266341038,78.54,29.624,-8.207,30.7398149799,6.454,-8.207,10.4407358457,23.17,0.0,23.17,65.4
2020-05-12 22:00:00,26.3095,-1.5195,26.3533426817,5.1195,-8.0195,9.5142871777,21.19,6.5,22.1645234553,78.65,26.1995,-8.0195,27.3993828489,5.1195,-8.0195,9.5142871777,21.08,0.0,21.08,65.48
2020-05-12 22:30:00,34.2965,-1.718,34.3395025626,4.4965,-8.228,9.3764863488,29.8,6.51,30.5027883971,78.57,34.0665,-8.228,35.0460612088,4.4965,-8.228,9.3764863488,29.57,0.0,29.57,65.42
2020-05-12 23:00:00,32.3515,-2.151,32.4229294366,4.4915,-7.761,8.9669779329,27.86,5.61,28.4192135711,78.32,32.1815,-7.761,33.1041094617,4.4915,-7.761,8.9669779329,27.69,0.0,27.69,65.2
2020-05-12 23:30:00,35.9735,-2.0705,36.0330358491,3.9935,-8.5805,9.4643025364,31.98,6.51,32.635877497,78.4,35.8435,-8.5805,36.8562270519,3.9935,-8.5805,9.4643025364,31.85,0.0,31.85,65.25
2020-05-13 00:00:00,38.4105,-2.2445,38.4760222801,4.4905,-9.3945,10.4125511043,33.92,7.15,34.6653847519,78.3,38.1705,-9.3945,39.3095878953,4.4905,-9.3945,10.4125511043,33.68,0.0,33.68,65.17
2020-05-13 00:30:00,34.0725,-1.5535,34.1078967176,4.3925,-10.0335,10.952861658,29.68,8.48,30.8676659305,78.7,33.8725,-10.0335,35.3272894304,4.3925,-10.0335,10.952861658,29.48,0.0,29.48,65.52
2020-05-13 01:00:00,31.546,-1.6019999999999999,31.5866509779,4.496,-10.142,11.093880295,27.05,8.54,28.3660730451,78.78,31.386,-10.142,32.9839530681,4.496,-10.142,11.093880295,26.89,0.0,26.89,65.56
2020-05-13 01:30:00,37.171,-1.117,37.1877793099,2.961,-10.787,11.1860131414,34.21,9.67,35.5504289707,79.02,37.011,-10.787,38.5509207413,2.961,-10.787,11.1860131414,34.05,0.0,34.05,65.77
2020-05-13 02:00:00,44.4165,-1.1395,44.4311144639,3.3064999999999998,-11.3795,11.8501460961,41.11,10.24,42.3661386015,79.02,44.1465,-11.3795,45.5895435654,3.3064999999999998,-11.3795,11.8501460961,40.84,0.0,40.84,65.77
2020-05-13 02:30:00,49.5575,-1.2810000000000001,49.5740533672,4.0775,-10.741,11.4889114911,45.48,9.46,46.4534390546,78.66,49.2775,-10.741,50.4345227721,4.0775,-10.741,11.4889114911,45.2,0.0,45.2,65.47
2020-05-13 03:00:00,39.6545,-0.812,39.6628127375,4.2545,-11.182,11.9640250021,35.4,10.37,36.8876252963,79.2,39.4545,-11.182,41.008471006,4.2545,-11.182,11.9640250021,35.2,0.0,35.2,65.91
2020-05-13 03:30:00,50.0225,-0.597,50.02606236,2.2925,-11.987,12.2042502945,47.73,11.39,49.070204809,79.08,49.7325,-11.987,51.1567173033,2.2925,-11.987,12.2042502945,47.44,0.0,47.44,65.83
2020-05-13 04:00:00,52.1415,-0.5135000000000001,52.1440284644,1.9615,-12.3035,12.4588761331,50.18,11.79,51.5464499263,79.16,51.8315,-12.3035,53.2717608541,1.9615,-12.3035,12.4588761331,49.87,0.0,49.87,65.88
2020-05-13 04:30:00,47.8445,-0.6910000000000001,47.8494896655,4.3245000000000005,-12.241,12.9824258615,43.52,11.55,45.0265799279,79.37,47.5945,-12.241,49.1434483044,4.3245000000000005,-12.241,12.9824258615,43.27,0.0,43.27,66.05
2020-05-13 05:00:00,45.5315,-2.4905,45.599562306,4.1815,-10.1905,11.015045733,41.35,7.7,42.06081906,78.56,46.0615,-10.1905,47.1752909106,4.1815,-10.1905,11.015045733,41.88,0.0,41.88,65.38
2020-05-13 05:30:00,49.7865,-2.097,49.8306430949,4.3465,-10.847,11.6854384278,45.44,8.75,46.2747890325,78.45,50.3265,-10.847,51.4821717806,4.3465,-10.847,11.6854384278,45.98,0.0,45.98,65.3
2020-05-13 06:00:00,47.2335,-1.467,47.2562758927,5.3935,-11.377,12.5907097199,41.84,9.91,42.9976010959,78.32,47.7735,-11.377,49.10950449,5.3935,-11.377,12.5907097199,42.38,0.0,42.38,65.19
2020-05-13 06:30:00,50.1795,-1.8615,50.2140159965,5.4295,-10.7515,12.0446761061,44.75,8.89,45.6244956137,77.89,50.7795,-10.7515,51.9052249056,5.4295,-10.7515,12.0446761061,45.35,0.0,45.35,64.86
2020-05-13 07:00:00,43.7885,-1.6465,43.8194442514,5.8085,-9.9065,11.4837892048,37.98,8.26,38.8678273126,78.2,44.2185,-9.9065,45.3146166761,5.8085,-9.9065,11.4837892048,38.41,0.0,38.41,65.13
2020-05-13 07:30:00,32.7945,-2.2125,32.869049066,4.7145,-7.7425,9.0649223108,28.08,5.53,28.6193518445,78.37,33.1645,-7.7425,34.0562823353,4.7145,-7.7425,9.0649223108,28.45,0.0,28.45,65.27
2020-05-13 08:00:00,45.01,-2.42,45.075009706,5.71,-8.67,10.3813775579,39.3,6.25,39.7938751569,77.88,45.49,-8.67,46.3088436478,5.71,-8.67,10.3813775579,39.78,0.0,39.78,64.87
2020-05-13 08:30:00,41.997,-2.1655,42.0527930018,4.207,-9.1055,10.0304027462,37.79,6.94,38.4219689761,77.41,42.467,-9.1055,43.4322025604,4.207,-9.1055,10.0304027462,38.26,0.0,38.26,64.47
2020-05-13 09:00:00,39.0615,-2.0625,39.1159134944,7.0015,-8.6625,11.1382183719,32.06,6.6,32.7323020883,77.29,39.4415,-8.6625,40.3815654538,7.0015,-8.6625,11.1382183719,32.44,0.0,32.44,64.35
2020-05-13 09:30:00,42.8485,-2.503,42.9215442552,5.2885,-8.623,10.115550467,37.56,6.12,38.0553281421,77.05,43.3285,-8.623,44.1782190819,5.2885,-8.623,10.115550467,38.04,0.0,38.04,64.16
2020-05-13 10:00:00,39.8715,0.07150000000000001,39.871564109,2.7615,-10.7585,11.1072590903,37.11,10.83,38.6580004656,78.42,40.1215,-10.7585,41.5388984507,2.7615,-10.7585,11.1072590903,37.36,0.0,37.36,65.27
2020-05-13 10:30:00,34.7595,0.9675,34.7729621473,5.2295,-11.0825,12.2543656099,29.53,12.05,31.8939398632,79.07,34.9795,-11.0825,36.6931495854,5.2295,-11.0825,12.2543656099,29.75,0.0,29.75,65.81
2020-05-13 11:00:00,32.115,1.011,32.1309095109,5.255,-11.159,12.3344357796,26.86,12.17,29.4884468903,79.0,32.285,-11.159,34.1591057553,5.255,-11.159,12.3344357796,27.03,0.0,27.03,65.75
2020-05-13 11:30:00,30.731,1.028,30.7481892963,5.601,-10.872,12.2299462386,25.13,11.9,27.8051595931,79.08,30.901,-10.872,32.7577805262,5.601,-10.872,12.2299462386,25.3,0.0,25.3,65.8
2020-05-13 12:00:00,28.736,1.042,28.7548858457,6.026,-11.008,12.5494517809,22.71,12.05,25.7088817338,78.92,28.876,-11.008,30.9030652201,6.026,-11.008,12.5494517809,22.85,0.0,22.85,65.67
