Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-13 12:30:00,26.946,0.7735000000000001,26.957099589,6.736,-10.3865,12.3795427319,20.21,11.16,23.0865696889,78.98,27.086,-10.3865,29.0091499057,6.736,-10.3865,12.3795427319,20.35,0.0,20.35,65.74
2020-05-13 13:00:00,30.0845,0.487,30.088441456,7.5945,-11.073,13.4271277364,22.49,11.56,25.2870263179,79.03,30.2445,-11.073,32.2077802596,7.5945,-11.073,13.4271277364,22.65,0.0,22.65,65.74
2020-05-13 13:30:00,31.497,0.312,31.4985452521,6.487,-11.328,13.0539171516,25.01,11.64,27.5860417603,79.37,31.667,-11.328,33.6321642628,6.487,-11.328,13.0539171516,25.18,0.0,25.18,66.07
2020-05-13 14:00:00,29.1485,-1.2974999999999999,29.1773638031,5.2585,-9.0875,10.4992608549,23.89,7.79,25.1279963387,78.88,29.3485,-9.0875,30.7232340176,5.2585,-9.0875,10.4992608549,24.09,0.0,24.09,65.64
2020-05-13 14:30:00,36.1555,-2.8855,36.2704603017,7.8555,-8.4855,11.5634160394,28.3,5.6,28.8487434735,77.84,36.5455,-8.4855,37.5176928995,7.8555,-8.4855,11.5634160394,28.69,0.0,28.69,64.81
2020-05-13 15:00:00,44.2865,-2.755,44.372109565,5.9565,-9.905,11.5580671935,38.33,7.15,38.9911707955,77.79,44.7665,-9.905,45.8491935289,5.9565,-9.905,11.5580671935,38.81,0.0,38.81,64.77
2020-05-13 15:30:00,48.6085,-2.769,48.6873046415,6.2585,-10.289,12.0429374843,42.35,7.52,43.0124737722,77.63,49.1085,-10.289,50.1747774609,6.2585,-10.289,12.0429374843,42.85,0.0,42.85,64.63
2020-05-13 16:00:00,50.5275,-2.7305,50.6012241601,7.8075,-10.4505,13.044922633,42.72,7.72,43.4119430572,77.66,51.0575,-10.4505,52.1160364619,7.8075,-10.4505,13.044922633,43.25,0.0,43.25,64.63
2020-05-13 16:30:00,39.4,-2.658,39.4895551254,6.84,-9.518,11.7208329056,32.56,6.86,33.2748132977,77.87,39.83,-9.518,40.9514495958,6.84,-9.518,11.7208329056,32.99,0.0,32.99,64.82
2020-05-13 17:00:00,48.5285,-2.947,48.6178991859,6.7285,-9.637,11.7534880461,41.8,6.69,42.3319749126,77.63,48.9985,-9.637,49.9372082845,6.7285,-9.637,11.7534880461,42.27,0.0,42.27,64.65
2020-05-13 17:30:00,42.9675,-3.1125,43.0800848711,8.1875,-9.0025,12.168819273,34.78,5.89,35.2752108427,77.63,43.3675,-9.0025,44.2920428802,8.1875,-9.0025,12.168819273,35.18,0.0,35.18,64.65
2020-05-13 18:00:00,33.3965,-3.2715,33.5563544578,7.3565000000000005,-8.1315,10.9653720639,26.04,4.86,26.4896432592,77.73,33.7165,-8.1315,34.6831899412,7.3565000000000005,-8.1315,10.9653720639,26.36,0.0,26.36,64.72
2020-05-13 18:30:00,28.473,-3.183,28.6503615684,7.673,-7.383,10.6481743975,20.8,4.2,21.2198020726,77.59,28.723,-7.383,29.6566926342,7.673,-7.383,10.6481743975,21.05,0.0,21.05,64.63
2020-05-13 19:00:00,46.802,-2.995,46.8977315976,8.112,-8.445,11.7099346283,38.69,5.45,39.0719669328,77.11,47.282,-8.445,48.0302565994,8.112,-8.445,11.7099346283,39.17,0.0,39.17,64.22
2020-05-13 19:30:00,41.6305,-3.0055,41.7388495349,7.4805,-7.9254999999999995,10.8982306133,34.15,4.92,34.5025926562,77.06,42.0505,-7.9254999999999995,42.7908646851,7.4805,-7.9254999999999995,10.8982306133,34.57,0.0,34.57,64.18
2020-05-13 20:00:00,47.201,-2.89,47.2893909984,6.9510000000000005,-8.86,11.261261075,40.25,5.97,40.6903354619,77.19,47.711,-8.86,48.5266846282,6.9510000000000005,-8.86,11.261261075,40.76,0.0,40.76,64.27
2020-05-13 20:30:00,38.1515,-2.86,38.2585487473,8.4015,-7.82,11.4777002161,29.75,4.96,30.1606382558,77.12,38.5015,-7.82,39.2876303975,8.4015,-7.82,11.4777002161,30.1,0.0,30.1,64.21
2020-05-13 21:00:00,36.7905,-2.963,36.9096228543,6.3605,-7.523,9.8514714256,30.43,4.5600000000000005,30.769766005,77.05,37.2005,-7.523,37.9535601657,6.3605,-7.523,9.8514714256,30.84,0.0,30.84,64.15
2020-05-13 21:30:00,40.4515,-3.1595,40.5747001529,5.8215,-7.4595,9.4622408815,34.63,4.3,34.8959438904,76.97,40.8515,-7.4595,41.5269694596,5.8215,-7.4595,9.4622408815,35.03,0.0,35.03,64.07
2020-05-13 22:00:00,32.957,-3.3195,33.1237517387,6.167,-7.0595,9.3738161519,26.79,3.74,27.0498003689,77.15,33.247,-7.0595,33.988226627,6.167,-7.0595,9.3738161519,27.08,0.0,27.08,64.23
2020-05-13 22:30:00,34.7325,-3.3145,34.8902918661,6.2625,-7.2145,9.5534243337,28.47,3.9,28.7358817509,77.38,35.0925,-7.2145,35.8264227422,6.2625,-7.2145,9.5534243337,28.83,0.0,28.83,64.43
2020-05-13 23:00:00,40.845,-3.007,40.9555377696,9.365,-8.107,12.3865521434,31.48,5.1,31.8904437097,77.58,41.265,-8.107,42.0538187802,9.365,-8.107,12.3865521434,31.9,0.0,31.9,64.61
2020-05-13 23:30:00,34.995,-2.622,35.0930891915,9.535,-8.622,12.8551588477,25.46,6.0,26.1574387125,78.03,35.285,-8.622,36.3231346252,9.535,-8.622,12.8551588477,25.75,0.0,25.75,64.95
2020-05-14 00:00:00,39.8045,-3.087,39.9240252135,7.3245000000000005,-8.337,11.0974712998,32.48,5.25,32.9015637926,77.38,40.2345,-8.337,41.0891781282,7.3245000000000005,-8.337,11.0974712998,32.91,0.0,32.91,64.4
2020-05-14 00:30:00,36.9005,-2.6675,36.9967898134,7.4505,-9.1675,11.813255542,29.45,6.5,30.1587881056,77.55,37.2105,-9.1675,38.3231570529,7.4505,-9.1675,11.813255542,29.76,0.0,29.76,64.55
2020-05-14 01:00:00,29.47,-2.246,29.5554633867,8.13,-9.446,12.4628975764,21.34,7.2,22.5218915724,77.7,29.74,-9.446,31.2040785155,8.13,-9.446,12.4628975764,21.61,0.0,21.61,64.68
2020-05-14 01:30:00,26.45,-2.709,26.5883655195,7.43,-8.639,11.3946136837,19.02,5.93,19.9229842142,77.7,26.66,-8.639,28.0247733443,7.43,-8.639,11.3946136837,19.23,0.0,19.23,64.68
2020-05-14 02:00:00,26.9605,-3.061,27.1337111588,6.9505,-8.261,10.7959979275,20.01,5.2,20.6746245431,77.79,27.2605,-8.261,28.4847148704,6.9505,-8.261,10.7959979275,20.31,0.0,20.31,64.75
2020-05-14 02:30:00,32.478,-3.267,32.6419021045,7.908,-8.267,11.4402689217,24.57,5.0,25.0735896911,77.83,32.788,-8.267,33.8141424998,7.908,-8.267,11.4402689217,24.88,0.0,24.88,64.75
2020-05-14 03:00:00,29.3785,-3.371,29.571268205,7.8585,-7.781,11.0589322835,21.52,4.41,21.9672142066,78.04,29.5985,-7.781,30.6041690501,7.8585,-7.781,11.0589322835,21.74,0.0,21.74,64.96
2020-05-14 03:30:00,31.051,-3.434,31.2403098096,8.301,-8.064,11.5730158991,22.75,4.63,23.2163606106,78.1,31.321,-8.064,32.3424355453,8.301,-8.064,11.5730158991,23.02,0.0,23.02,65.0
2020-05-14 04:00:00,26.697,-3.552,26.9322578519,7.127,-7.442,10.3042463577,19.57,3.89,19.9528694678,78.25,26.947,-7.442,27.9557538442,7.127,-7.442,10.3042463577,19.82,0.0,19.82,65.12
2020-05-14 04:30:00,15.4485,-3.681,15.8809921998,5.2985,-6.171,8.1335935016,10.15,2.49,10.4509616782,78.57,15.5485,-6.171,16.7283320522,5.2985,-6.171,8.1335935016,10.25,0.0,10.25,65.39
2020-05-14 05:00:00,13.982,-4.049,14.556466776,5.772,-5.709,8.1184151779,8.21,1.6600000000000001,8.3761387286,78.57,14.102,-5.709,15.213779445,5.772,-5.709,8.1184151779,8.33,0.0,8.33,65.39
2020-05-14 05:30:00,19.8045,-4.0065,20.205698763,6.3845,-6.1965,8.8971036017,13.42,2.19,13.5975181559,78.41,19.9645,-6.1965,20.9040157027,6.3845,-6.1965,8.8971036017,13.58,0.0,13.58,65.27
2020-05-14 06:00:00,30.7205,-4.0365,30.9845518364,5.6705,-6.4365,8.5780593668,25.05,2.4,25.1647074293,78.22,31.0505,-6.4365,31.7105988985,5.6705,-6.4365,8.5780593668,25.38,0.0,25.38,65.12
2020-05-14 06:30:00,32.184,-3.9335,32.4234834379,5.594,-6.6335,8.6773358959,26.59,2.7,26.7267300656,78.18,32.514,-6.6335,33.1837839652,5.594,-6.6335,8.6773358959,26.92,0.0,26.92,65.12
2020-05-14 07:00:00,28.8035,-3.551,29.0215646244,5.2335,-6.551,8.3848150397,23.57,3.0,23.760153619,78.43,29.0635,-6.551,29.7926607279,5.2335,-6.551,8.3848150397,23.83,0.0,23.83,65.31
2020-05-14 07:30:00,27.242,-3.4405,27.4583977,6.152,-6.3205,8.8201941163,21.09,2.88,21.2857346596,78.39,27.472,-6.3205,28.1897056432,6.152,-6.3205,8.8201941163,21.32,0.0,21.32,65.31
2020-05-14 08:00:00,16.1145,-3.474,16.4847137145,6.9545,-5.344,8.7705989676,9.16,1.87,9.3489304201,78.5,16.2145,-5.344,17.072444062,6.9545,-5.344,8.7705989676,9.26,0.0,9.26,65.41
2020-05-14 08:30:00,18.6355,-3.769,19.0128172886,7.9355,-4.6690000000000005,9.2071559805,10.7,0.9,10.7377837564,78.13,18.7555,-4.6690000000000005,19.3279161125,7.9355,-4.6690000000000005,9.2071559805,10.82,0.0,10.82,65.09
2020-05-14 09:00:00,32.015,-4.283,32.3002215782,6.945,-5.133,8.6360126216,25.07,0.85,25.0844055142,77.67,32.335,-5.133,32.7398826204,6.945,-5.133,8.6360126216,25.39,0.0,25.39,64.71
2020-05-14 09:30:00,36.751,-4.537,37.0299928436,4.851,-4.807,6.8293081641,31.9,0.27,31.9011426128,77.44,37.161,-4.807,37.4706174222,4.851,-4.807,6.8293081641,32.31,0.0,32.31,64.52
2020-05-14 10:00:00,32.2055,-4.5120000000000005,32.5200303544,4.4755,-4.472,6.3268384087000005,27.73,-0.04,27.7300288496,77.53,32.5055,-4.472,32.8116795402,4.4755,-4.472,6.3268384087000005,28.03,0.0,28.03,64.6
2020-05-14 10:30:00,35.831,-4.239,36.0808769572,5.261,-4.809,7.1277347033,30.57,0.5700000000000001,30.5753135716,77.6,36.211,-4.809,36.5289337649,5.261,-4.809,7.1277347033,30.95,0.0,30.95,64.67
2020-05-14 11:00:00,23.2565,-4.5055,23.6889071614,6.3465,-3.6155,7.3041017586,16.91,-0.89,16.9334048555,77.56,23.4265,-3.6155,23.7038550135,6.3465,-3.6155,7.3041017586,17.08,0.0,17.08,64.67
2020-05-14 11:30:00,23.0505,-4.5495,23.4951803675,6.1405,-3.1195,6.8874538474,16.91,-1.43,16.9703565077,77.61,23.2705,-3.1195,23.4786594698,6.1405,-3.1195,6.8874538474,17.13,0.0,17.13,64.67
2020-05-14 12:00:00,22.326,-4.5465,22.7842256452,6.036,-3.1065,6.7884930765,16.29,-1.44,16.3535225563,77.61,22.516,-3.1065,22.7292894357,6.036,-3.1065,6.7884930765,16.48,0.0,16.48,64.67
2020-05-14 12:30:00,24.584,-4.453,24.9840402057,4.814,-3.283,5.8268932546,19.77,-1.17,19.804590377,77.67,24.854,-3.283,25.0698904066,4.814,-3.283,5.8268932546,20.04,0.0,20.04,64.73
2020-05-14 13:00:00,31.325,-4.328,31.6225743576,4.145,-4.068,5.80772322,27.18,-0.26,27.181243533,77.67,31.655,-4.068,31.9153199733,4.145,-4.068,5.80772322,27.51,0.0,27.51,64.73
2020-05-14 13:30:00,30.3955,-4.228,30.6881476184,5.0155,-4.398,6.6706554588,25.38,0.17,25.3805693396,77.82,30.7055,-4.398,31.0188673915,5.0155,-4.398,6.6706554588,25.69,0.0,25.69,64.87
2020-05-14 14:00:00,36.686,-4.225,36.9284879328,4.146,-4.805,6.3464431771,32.54,0.58,32.5451686123,77.75,37.066,-4.805,37.3761472199,4.146,-4.805,6.3464431771,32.92,0.0,32.92,64.8
2020-05-14 14:30:00,38.7525,-3.332,38.8954814889,2.5125,-5.892,6.4053352957000005,36.24,2.56,36.3303069076,78.05,39.1925,-5.892,39.6329120839,2.5125,-5.892,6.4053352957000005,36.68,0.0,36.68,65.05
2020-05-14 15:00:00,32.85,-2.769,32.9664960376,2.7,-6.159,6.7248257226,30.15,3.39,30.3399835201,78.39,33.18,-6.159,33.7467877138,2.7,-6.159,6.7248257226,30.48,0.0,30.48,65.3
2020-05-14 15:30:00,26.7945,-2.425,26.9040118802,2.3945,-6.165,6.6136869634,24.4,3.74,24.6849670853,78.63,27.1045,-6.165,27.7967830018,2.3945,-6.165,6.6136869634,24.71,0.0,24.71,65.51
2020-05-14 16:00:00,34.0405,-2.236,34.1138584193,3.6105,-7.936,8.7187043906,30.43,5.7,30.9592457918,78.72,34.3805,-7.936,35.2845416046,3.6105,-7.936,8.7187043906,30.77,0.0,30.77,65.58
2020-05-14 16:30:00,34.735,-2.065,34.7963281109,4.375,-8.455,9.5198555661,30.36,6.39,31.0251784846,79.01,35.145,-8.455,36.147725378,4.375,-8.455,9.5198555661,30.77,0.0,30.77,65.84
2020-05-14 17:00:00,35.9275,-2.32,36.0023284837,3.8675,-8.17,9.0391623644,32.06,5.85,32.5893556242,78.89,36.2575,-8.17,37.166587229,3.8675,-8.17,9.0391623644,32.39,0.0,32.39,65.73
2020-05-14 17:30:00,28.5375,-2.9685,28.6914778027,3.9475,-6.5185,7.6206035522,24.59,3.55,24.8449310726,78.58,28.8575,-6.5185,29.584559292,3.9475,-6.5185,7.6206035522,24.91,0.0,24.91,65.5
2020-05-14 18:00:00,28.4445,-3.7560000000000002,28.6914118901,4.1645,-5.156,6.6277746077,24.28,1.4,24.3203289451,78.16,28.7245,-5.156,29.1835781948,4.1645,-5.156,6.6277746077,24.56,0.0,24.56,65.17
2020-05-14 18:30:00,26.2625,-3.8905000000000003,26.5491034971,3.6925,-4.2305,5.6153082284,22.57,0.34,22.5725607763,77.97,26.5425,-4.2305,26.8775266068,3.6925,-4.2305,5.6153082284,22.85,0.0,22.85,65.02
2020-05-14 19:00:00,36.311,-3.903,36.5201605966,4.551,-4.9030000000000005,6.6896195706,31.76,1.0,31.7757391731,77.79,36.691,-4.9030000000000005,37.0171431907,4.551,-4.9030000000000005,6.6896195706,32.14,0.0,32.14,64.86
2020-05-14 19:30:00,38.5695,-4.0025,38.7766210042,4.7795000000000005,-5.2025,7.0646745502,33.79,1.2,33.8113013651,77.73,39.0195,-5.2025,39.3647988246,4.7795000000000005,-5.2025,7.0646745502,34.24,0.0,34.24,64.81
2020-05-14 20:00:00,36.2015,-3.8385,36.4044322096,3.0815,-5.2985,6.1294163262,33.12,1.46,33.1521643336,77.8,36.5715,-5.2985,36.9533315751,3.0815,-5.2985,6.1294163262,33.49,0.0,33.49,64.87
2020-05-14 20:30:00,33.908,-3.7085,34.1101954883,2.7880000000000003,-5.0185,5.7409307824999996,31.12,1.31,31.1475600971,77.9,34.278,-5.0185,34.6434211107,2.7880000000000003,-5.0185,5.7409307824999996,31.49,0.0,31.49,64.94
2020-05-14 21:00:00,24.1345,-3.5985,24.401296943,1.5945,-4.5985,4.8670969273,22.54,1.0,22.5621718813,78.19,24.3945,-4.5985,24.8241381019,1.5945,-4.5985,4.8670969273,22.8,0.0,22.8,65.18
2020-05-14 21:30:00,22.2775,-3.6775,22.57899494,1.8575,-4.3275,4.7093059467,20.42,0.65,20.4303426305,78.19,22.5075,-4.3275,22.9197472172,1.8575,-4.3275,4.7093059467,20.65,0.0,20.65,65.18
2020-05-14 22:00:00,34.0165,-4.558,34.3205133448,1.2065000000000001,-4.048,4.2239728041,32.81,-0.51,32.8139634912,77.53,34.4665,-4.048,34.7033993472,1.2065000000000001,-4.048,4.2239728041,33.26,0.0,33.26,64.61
2020-05-14 22:30:00,36.939,-4.5015,37.2122724817,1.179,-4.4415,4.5953197114,35.76,-0.06,35.7600503355,77.63,37.339,-4.4415,37.6022318919,1.179,-4.4415,4.5953197114,36.16,0.0,36.16,64.71
2020-05-14 23:00:00,36.5645,-4.1515,36.7994240784,3.0945,-3.7615,4.8708123039,33.47,-0.39,33.4722721069,77.92,36.9745,-3.7615,37.1653404733,3.0945,-3.7615,4.8708123039,33.88,0.0,33.88,64.96
2020-05-14 23:30:00,28.201,-3.6425,28.4352634461,3.781,-2.5625,4.5675340448,24.42,-1.08,24.4438703973,78.28,28.521,-2.5625,28.635883909,3.781,-2.5625,4.5675340448,24.74,0.0,24.74,65.22
2020-05-15 00:00:00,29.8245,-4.268,30.1283359024,4.4645,-1.638,4.7555025234,25.36,-2.63,25.4960094917,77.89,30.1345,-1.638,30.1789849771,4.4645,-1.638,4.7555025234,25.67,0.0,25.67,64.88
2020-05-15 00:30:00,25.034,-4.293,25.3994292259,7.354,-1.223,7.4550013414,17.68,-3.07,17.9445618503,77.95,25.254,-1.223,25.2835963621,7.354,-1.223,7.4550013414,17.9,0.0,17.9,64.93
2020-05-15 01:00:00,15.5745,-4.1875,16.1276224689,6.9245,-0.3875,6.9353339141,8.65,-3.8,9.4478833608,78.3,15.6945,-0.3875,15.6992829932,6.9245,-0.3875,6.9353339141,8.77,0.0,8.77,65.23
2020-05-15 01:30:00,25.653,-4.052,25.9710437411,6.443,-1.192,6.5523364535,19.21,-2.86,19.4217326724,78.1,25.913,-1.192,25.9404015582,6.443,-1.192,6.5523364535,19.47,0.0,19.47,65.07
2020-05-15 02:00:00,23.7005,-4.0005,24.0357587877,5.2505,-1.2305,5.392761862,18.45,-2.77,18.6567789289,78.06,23.9405,-1.2305,23.9721019208,5.2505,-1.2305,5.392761862,18.69,0.0,18.69,65.03
2020-05-15 02:30:00,20.572,-3.8435,20.9279639777,3.672,-1.4135,3.934662152,16.9,-2.43,17.0738074254,78.29,20.812,-1.4135,20.8599454997,3.672,-1.4135,3.934662152,17.14,0.0,17.14,65.22
2020-05-15 03:00:00,23.7855,-4.2535,24.1628283216,3.9755000000000003,-1.3135,4.1868702512,19.81,-2.94,20.0269743097,78.12,24.0355,-1.3135,24.0713635364,3.9755000000000003,-1.3135,4.1868702512,20.06,0.0,20.06,65.09
2020-05-15 03:30:00,24.5045,-4.0075,24.8300337595,4.3745,-1.5575,4.6434961505,20.13,-2.45,20.2785453127,78.12,24.7545,-1.5575,24.8034488832,4.3745,-1.5575,4.6434961505,20.38,0.0,20.38,65.09
2020-05-15 04:00:00,23.3335,-3.68,23.6219097926,4.5435,-2.02,4.9723025099000004,18.79,-1.6600000000000001,18.8631837186,78.3,23.6135,-2.02,23.6997422402,4.5435,-2.02,4.9723025099000004,19.07,0.0,19.07,65.22
2020-05-15 04:30:00,35.593,-3.785,35.7936848341,5.303,-3.035,6.1100764316,30.29,-0.75,30.2992838199,78.14,35.953,-3.035,36.0808735205,5.303,-3.035,6.1100764316,30.65,0.0,30.65,65.1
2020-05-15 05:00:00,31.9405,-3.7279999999999998,32.1573245817,5.3605,-2.758,6.0283931731,26.58,-0.97,26.597693509,78.26,32.3005,-2.758,32.4180330102,5.3605,-2.758,6.0283931731,26.94,0.0,26.94,65.2
2020-05-15 05:30:00,30.869,-3.659,31.0850999998,2.5789999999999997,-2.709,3.7403104149,28.29,-0.9500000000000001,28.3059463717,78.26,31.229,-2.709,31.3462776419,2.5789999999999997,-2.709,3.7403104149,28.65,0.0,28.65,65.2
2020-05-15 06:00:00,25.2825,-3.8405,25.5725291377,1.4325,-1.9805000000000001,2.4442660453,23.85,-1.8599999999999999,23.922418356,78.26,25.5625,-1.9805000000000001,25.6391065854,1.4325,-1.9805000000000001,2.4442660453,24.13,0.0,24.13,65.23
2020-05-15 06:30:00,31.7225,-3.91,31.9625578803,1.2525,-2.09,2.4365664879,30.47,-1.82,30.5243067079,78.12,32.1325,-2.09,32.2003983865,1.2525,-2.09,2.4365664879,30.88,0.0,30.88,65.11
2020-05-15 07:00:00,25.3225,-3.27,25.5327614302,1.8325,-2.49,3.0916267967,23.49,-0.78,23.5029466238,78.54,25.5825,-2.49,25.7033928937,1.8325,-2.49,3.0916267967,23.75,0.0,23.75,65.46
2020-05-15 07:30:00,23.129,-3.194,23.3484962471,1.299,-2.134,2.498270802,21.83,-1.06,21.8557200751,78.42,23.399,-2.134,23.4961094013,1.299,-2.134,2.498270802,22.1,0.0,22.1,65.4
2020-05-15 08:00:00,22.4935,-3.591,22.7783410996,1.7934999999999999,-1.351,2.2454049189,20.7,-2.24,20.8208453239,78.19,22.7335,-1.351,22.773608042,1.7934999999999999,-1.351,2.2454049189,20.94,0.0,20.94,65.19
2020-05-15 08:30:00,24.4945,-3.8595,24.7966987823,2.7545,-1.0095,2.9336599155,21.74,-2.85,21.9260142297,77.89,24.7845,-1.0095,24.8050505039,2.7545,-1.0095,2.9336599155,22.03,0.0,22.03,64.93
2020-05-15 09:00:00,22.898,-3.9779999999999998,23.2409743341,2.418,-0.498,2.4687502911,20.48,-3.48,20.7735601186,77.89,23.138,-0.498,23.1433586154,2.418,-0.498,2.4687502911,20.72,0.0,20.72,64.93
2020-05-15 09:30:00,16.0205,-3.884,16.4845951194,1.6405,-0.244,1.6585464268,14.38,-3.64,14.8335430697,78.16,16.1905,-0.244,16.1923385047,1.6405,-0.244,1.6585464268,14.55,0.0,14.55,65.14
2020-05-15 10:00:00,16.2145,-3.883,16.6729631215,0.48450000000000004,-0.013000000000000001,0.4846743752,15.73,-3.87,16.1990678744,78.05,16.4145,-0.013000000000000001,16.4145051479,0.48450000000000004,-0.013000000000000001,0.4846743752,15.93,0.0,15.93,65.05
2020-05-15 10:30:00,15.545,-4.0025,16.0520101934,0.125,0.3175,0.3412202368,15.42,-4.32,16.013706629,78.0,15.735,0.3175,15.7382029231,0.125,0.3175,0.3412202368,15.61,0.0,15.61,65.05
2020-05-15 11:00:00,17.378,-4.199,17.8781007101,0.008,0.761,0.7610420488,17.37,-4.96,18.0642879738,78.0,17.588,0.761,17.604455828,0.008,0.761,0.7610420488,17.58,0.0,17.58,64.97
2020-05-15 11:30:00,13.9025,-3.9575,14.4548024027,0.0625,0.4425,0.4468920451,13.84,-4.4,14.5225893008,78.17,14.0725,0.4425,14.0794553339,0.0625,0.4425,0.4468920451,14.01,0.0,14.01,65.15
2020-05-15 12:00:00,21.483,-3.9859999999999998,21.8496564046,0.013000000000000001,0.134,0.1346291202,21.47,-4.12,21.8617314044,77.94,21.753,0.134,21.7534127208,0.013000000000000001,0.134,0.1346291202,21.74,0.0,21.74,64.95
2020-05-15 12:30:00,20.606,-3.6895,20.9336964306,0.126,-0.3395,0.3621273947,20.48,-3.35,20.7521781989,78.17,20.866,-0.3395,20.8687617326,0.126,-0.3395,0.3621273947,20.74,0.0,20.74,65.16
2020-05-15 13:00:00,20.879,-3.455,21.1629314132,0.389,-1.395,1.4482216681,20.49,-2.06,20.5932925973,78.71,21.099,-1.395,21.145066233,0.389,-1.395,1.4482216681,20.71,0.0,20.71,65.59
2020-05-15 13:30:00,12.2955,-3.1685,12.6971930953,0.5155000000000001,-1.5285000000000002,1.6130878773,11.78,-1.6400000000000001,11.8936117307,79.15,12.4255,-1.5285000000000002,12.5191598161,0.5155000000000001,-1.5285000000000002,1.6130878773,11.91,0.0,11.91,65.95
2020-05-15 14:00:00,16.1,-3.07,16.3900854177,0.93,-2.5700000000000003,2.7330934854,15.17,-0.5,15.1782377106,79.2,16.27,-2.5700000000000003,16.4717272925,0.93,-2.5700000000000003,2.7330934854,15.34,0.0,15.34,66.0
2020-05-15 14:30:00,29.6135,-2.5585,29.7238171253,1.1035,-5.0785,5.1970063017,28.51,2.52,28.6211547636,79.3,29.9835,-5.0785,30.4105480796,1.1035,-5.0785,5.1970063017,28.88,0.0,28.88,66.08
2020-05-15 15:00:00,31.335,-2.6635,31.4479960769,1.5550000000000002,-5.3835,5.6035789679,29.78,2.7199999999999998,29.903959604,79.24,31.685,-5.3835,32.1390929749,1.5550000000000002,-5.3835,5.6035789679,30.13,0.0,30.13,66.01
2020-05-15 15:30:00,28.932,-2.807,29.0678494733,1.252,-4.827,4.9867256792,27.68,2.02,27.7536087744,79.24,29.252,-4.827,29.6475873049,1.252,-4.827,4.9867256792,28.0,0.0,28.0,66.01
2020-05-15 16:00:00,21.9445,-3.4145,22.2085544442,1.2345,-3.4045,3.6214100154,20.71,-0.01,20.7100024143,79.1,22.1445,-3.4045,22.4046758624,1.2345,-3.4045,3.6214100154,20.91,0.0,20.91,65.9
2020-05-15 16:30:00,19.619,-4.125,20.0479621408,1.8290000000000002,-1.995,2.7065228615,17.79,-2.13,17.9170589104,78.68,19.809,-1.995,19.9092065638,1.8290000000000002,-1.995,2.7065228615,17.98,0.0,17.98,65.56
2020-05-15 17:00:00,25.91,-4.1995000000000005,26.2481218423,2.61,-2.3895,3.5386169968,23.3,-1.81,23.3701968327,78.54,26.11,-2.3895,26.2191115458,2.61,-2.3895,3.5386169968,23.5,0.0,23.5,65.44
2020-05-15 17:30:00,27.0235,-4.835,27.4526278751,3.1135,-1.355,3.3955717118,23.91,-3.48,24.1619225228,78.24,27.2235,-1.355,27.2572004661,3.1135,-1.355,3.3955717118,24.11,0.0,24.11,65.21
2020-05-15 18:00:00,19.23,-5.2525,19.9344339335,4.26,0.1675,4.2632917153,14.97,-5.42,15.9209704478,77.95,19.36,0.1675,19.3607245797,4.26,0.1675,4.2632917153,15.1,0.0,15.1,64.98
2020-05-15 18:30:00,21.311,-5.6485,22.0468653838,5.131,0.5815,5.163845781,16.18,-6.23,17.3379727765,77.74,21.481,0.5815,21.4888692874,5.131,0.5815,5.163845781,16.35,0.0,16.35,64.81
2020-05-15 19:00:00,24.283,-5.6765,24.9376570922,5.893,0.3335,5.9024292668000005,18.39,-6.01,19.3471496609,77.74,24.443,0.3335,24.4452750291,5.893,0.3335,5.9024292668000005,18.55,0.0,18.55,64.81
2020-05-15 19:30:00,28.884,-6.0605,29.5129652229,6.494,0.34950000000000003,6.5033980541,22.39,-6.41,23.2894868986,77.53,29.144,0.34950000000000003,29.1460955576,6.494,0.34950000000000003,6.5033980541,22.65,0.0,22.65,64.64
2020-05-15 20:00:00,29.0195,-6.007,29.6346997496,6.3895,0.783,6.4372975114,22.63,-6.79,23.626700997,77.45,29.1995,0.783,29.2099963925,6.3895,0.783,6.4372975114,22.81,0.0,22.81,64.57
2020-05-15 20:30:00,26.318,-6.6685,27.1496964302,6.098,2.1815,6.4764609356000005,20.22,-8.85,22.0719482602,77.11,26.538,2.1815,26.6275118299,6.098,2.1815,6.4764609356000005,20.44,0.0,20.44,64.26
2020-05-15 21:00:00,18.9975,-6.736,20.1563563734,4.6175,3.014,5.5141184471999996,14.38,-9.75,17.3737416811,77.11,19.1675,3.014,19.4030217299,4.6175,3.014,5.5141184471999996,14.55,0.0,14.55,64.26
2020-05-15 21:30:00,26.0035,-6.8775,26.8976210565,4.7735,2.8825000000000003,5.5762988173,21.23,-9.76,23.3660116408,76.84,26.1935,2.8825000000000003,26.351627056,4.7735,2.8825000000000003,5.5762988173,21.42,0.0,21.42,64.03
2020-05-15 22:00:00,23.386,-6.5855,24.2955511617,5.956,2.4145,6.4267990672,17.43,-9.0,19.616444632,77.08,23.586,2.4145,23.709264144,5.956,2.4145,6.4267990672,17.63,0.0,17.63,64.23
2020-05-15 22:30:00,22.8065,-6.367,23.6785795868,7.1765,1.913,7.4270937284,15.63,-8.28,17.6877160764,77.29,22.9465,1.913,23.026103258,7.1765,1.913,7.4270937284,15.77,0.0,15.77,64.41
2020-05-15 23:00:00,19.302,-6.188,20.2696459762,5.2620000000000005,1.802,5.5620003596,14.04,-7.99,16.1543090227,77.47,19.442,1.802,19.525331444,5.2620000000000005,1.802,5.5620003596,14.18,0.0,14.18,64.56
2020-05-15 23:30:00,16.309,-5.6235,17.2512965672,3.8890000000000002,0.8565,3.9821995492,12.42,-6.48,14.0088115128,77.98,16.459,0.8565,16.4812703773,3.8890000000000002,0.8565,3.9821995492,12.57,0.0,12.57,64.96
2020-05-16 00:00:00,16.9485,-5.5775,17.8426499854,4.2485,0.29250000000000004,4.2585570913,12.7,-5.87,13.9909577942,78.12,17.1185,0.29250000000000004,17.1209987588,4.2485,0.29250000000000004,4.2585570913,12.87,0.0,12.87,65.04
2020-05-16 00:30:00,19.1445,-5.1895,19.8353923707,3.4345,-0.5795,3.4830461524,15.71,-4.61,16.3724219345,78.36,19.2945,-0.5795,19.3032005248,3.4345,-0.5795,3.4830461524,15.86,0.0,15.86,65.25
2020-05-16 01:00:00,21.1575,-6.032,22.0005643166,3.7575000000000003,0.438,3.7829420099,17.4,-6.47,18.5639677871,77.83,21.3675,0.438,21.3719886826,3.7575000000000003,0.438,3.7829420099,17.61,0.0,17.61,64.8
2020-05-16 01:30:00,10.3295,-6.088,11.990092337,2.7695,1.472,3.1363855391,7.5600000000000005,-7.5600000000000005,10.6914545315,77.91,10.4295,1.472,10.532865434,2.7695,1.472,3.1363855391,7.66,0.0,7.66,64.85
2020-05-16 02:00:00,8.356,-5.8355,10.1919476181,1.066,1.5345,1.8684341706,7.29,-7.37,10.366339759,78.12,8.446,1.5345,8.5842650384,1.066,1.5345,1.8684341706,7.38,0.0,7.38,65.01
2020-05-16 02:30:00,8.6335,-5.923,10.4699212628,0.24350000000000002,1.917,1.932402973,8.39,-7.84,11.4829308106,78.12,8.743500000000001,1.917,8.9511832318,0.24350000000000002,1.917,1.932402973,8.5,0.0,8.5,65.01
2020-05-16 03:00:00,7.646,-5.7515,9.5677096659,0.8160000000000001,1.5085000000000002,1.7150592555,6.83,-7.26,9.9677730713,78.24,7.736,1.5085000000000002,7.8817046538,0.8160000000000001,1.5085000000000002,1.7150592555,6.92,0.0,6.92,65.09
2020-05-16 03:30:00,9.87,-5.7195,11.4074353055,0.39,1.4505,1.5020153961,9.48,-7.17,11.8860969204,78.33,10.0,1.4505,10.1046499321,0.39,1.4505,1.5020153961,9.61,0.0,9.61,65.17
2020-05-16 04:00:00,19.202,-5.508,19.9763577261,0.002,0.41200000000000003,0.4120048543,19.2,-5.92,20.0919486362,78.41,19.442,0.41200000000000003,19.4463649045,0.002,0.41200000000000003,0.4120048543,19.44,0.0,19.44,65.27
2020-05-16 04:30:00,25.926,-5.7715,26.5606417138,0.116,-0.0015,0.1160096979,25.81,-5.77,26.4470981395,78.14,26.156,-0.0015,26.156000043,0.116,-0.0015,0.1160096979,26.04,0.0,26.04,65.05
2020-05-16 05:00:00,32.259,-5.602,32.7418002712,0.099,-1.172,1.1761738817,32.16,-4.43,32.4636797052,78.3,32.639,-1.172,32.6600352878,0.099,-1.172,1.1761738817,32.54,0.0,32.54,65.18
2020-05-16 05:30:00,14.8895,-5.4725,15.8633371804,0.1595,0.35750000000000004,0.39146711230000003,14.73,-5.83,15.8417738906,78.49,15.0095,0.35750000000000004,15.0137569082,0.1595,0.35750000000000004,0.39146711230000003,14.85,0.0,14.85,65.35
2020-05-16 06:00:00,9.4325,-5.23,10.7854047791,0.052500000000000005,1.04,1.0413242771,9.38,-6.27,11.2826105135,78.58,9.5425,1.04,9.5990054823,0.052500000000000005,1.04,1.0413242771,9.49,0.0,9.49,65.41
2020-05-16 06:30:00,24.8205,-5.873,25.5058689178,0.0505,0.327,0.33087648750000004,24.77,-6.2,25.5341516405,78.1,25.1205,0.327,25.1226282313,0.0505,0.327,0.33087648750000004,25.07,0.0,25.07,65.05
2020-05-16 07:00:00,22.4225,-5.6495,23.1232643997,0.7325,-0.08950000000000001,0.7379474914,21.69,-5.5600000000000005,22.3912862516,78.3,22.6425,-0.08950000000000001,22.6426768846,0.7325,-0.08950000000000001,0.7379474914,21.91,0.0,21.91,65.21
2020-05-16 07:30:00,22.3615,-5.7175,23.080868452,0.42150000000000004,0.5425,0.6869996361,21.94,-6.26,22.8155911604,78.12,22.6215,0.5425,22.6280040768,0.42150000000000004,0.5425,0.6869996361,22.2,0.0,22.2,65.05
2020-05-16 08:00:00,26.1435,-5.8260000000000005,26.7847880008,0.10350000000000001,0.404,0.4170470597,26.04,-6.23,26.7748856207,77.87,26.3835,0.404,26.386592964,0.10350000000000001,0.404,0.4170470597,26.28,0.0,26.28,64.87
2020-05-16 08:30:00,11.149,-5.7185,12.530021678,0.539,1.9215,1.9956661169,10.61,-7.64,13.0744674844,78.02,11.259,1.9215,11.4217880934,0.539,1.9215,1.9956661169,10.72,0.0,10.72,64.98
2020-05-16 09:00:00,9.981,-5.7745,11.5310542124,0.35100000000000003,2.1655,2.1937618946,9.63,-7.94,12.4812058712,77.94,10.101,2.1655,10.3305174725,0.35100000000000003,2.1655,2.1937618946,9.75,0.0,9.75,64.9
2020-05-16 09:30:00,9.3495,-5.9525,11.0835647018,1.2195,2.6875,2.9512432126,8.13,-8.64,11.8636630094,77.79,9.4495,2.6875,9.8242407595,1.2195,2.6875,2.9512432126,8.23,0.0,8.23,64.79
2020-05-16 10:00:00,10.3055,-6.213,12.0334824241,1.3255,2.957,3.2404936738,8.98,-9.17,12.8346912701,77.64,10.4255,2.957,10.8367384046,1.3255,2.957,3.2404936738,9.1,0.0,9.1,64.65
2020-05-16 10:30:00,15.637,-6.082,16.7781552323,1.957,1.728,2.6107150362000002,13.68,-7.8100000000000005,15.7524125136,77.64,15.797,1.728,15.8912300657,1.957,1.728,2.6107150362000002,13.84,0.0,13.84,64.65
2020-05-16 11:00:00,28.4795,-6.0985,29.1251372958,1.6395,0.4515,1.7005330047,26.84,-6.55,27.6276691018,77.68,28.8095,0.4515,28.8130377173,1.6395,0.4515,1.7005330047,27.17,0.0,27.17,64.71
2020-05-16 11:30:00,28.0025,-6.4975,28.7464347789,1.7825000000000002,1.2425,2.172812118,26.22,-7.74,27.3385442187,77.44,28.2525,1.2425,28.2798083887,1.7825000000000002,1.2425,2.172812118,26.47,0.0,26.47,64.51
2020-05-16 12:00:00,22.721,-6.3765,23.5988049115,1.671,1.6135000000000002,2.3228480902,21.05,-7.99,22.5153858506,77.55,22.931,1.6135000000000002,22.987695475,1.671,1.6135000000000002,2.3228480902,21.26,0.0,21.26,64.61
2020-05-16 12:30:00,17.606,-6.413,18.7376040357,1.956,2.357,3.0629046671,15.65,-8.77,17.939771459,77.55,17.806,2.357,17.9613219168,1.956,2.357,3.0629046671,15.85,0.0,15.85,64.61
2020-05-16 13:00:00,21.459,-6.1745,22.3296469128,2.279,1.6955,2.840521299,19.18,-7.87,20.7318426581,77.55,21.669,1.6955,21.7352313365,2.279,1.6955,2.840521299,19.39,0.0,19.39,64.61
2020-05-16 13:30:00,22.602,-6.102,23.4112111605,2.262,1.108,2.5187909798,20.34,-7.21,21.5800764595,77.51,22.822,1.108,22.8488806728,2.262,1.108,2.5187909798,20.56,0.0,20.56,64.61
2020-05-16 14:00:00,20.3935,-5.64,21.159027441,2.7935,0.72,2.88479501,17.6,-6.36,18.7138878911,77.88,20.5635,0.72,20.5761009973,2.7935,0.72,2.88479501,17.77,0.0,17.77,64.9
2020-05-16 14:30:00,18.309,-5.3455,19.073380698,5.219,0.0845,5.2196840182,13.09,-5.43,14.171556019,78.04,18.469,0.0845,18.4691933026,5.219,0.0845,5.2196840182,13.25,0.0,13.25,65.03
2020-05-16 15:00:00,18.161,-4.9925,18.834727958,6.391,-0.7525000000000001,6.4351485803,11.77,-4.24,12.5104156606,78.3,18.281,-0.7525000000000001,18.2964810073,6.391,-0.7525000000000001,6.4351485803,11.89,0.0,11.89,65.25
2020-05-16 15:30:00,18.0485,-4.825,18.6823172345,8.5485,-0.8150000000000001,8.5872625004,9.5,-4.01,10.3116487527,78.3,18.1685,-0.8150000000000001,18.1867703909,8.5485,-0.8150000000000001,8.5872625004,9.62,0.0,9.62,65.25
2020-05-16 16:00:00,20.1945,-4.8335,20.7648874907,10.1045,-1.2035,10.1759192459,10.09,-3.63,10.7231058934,78.3,20.3345,-1.2035,20.3700835173,10.1045,-1.2035,10.1759192459,10.23,0.0,10.23,65.25
2020-05-16 16:30:00,19.825,-4.5955,20.3506571208,9.395,-1.2955,9.483899264,10.43,-3.3,10.9396023694,78.41,19.955,-1.2955,19.9970084075,9.395,-1.2955,9.483899264,10.56,0.0,10.56,65.33
2020-05-16 17:00:00,20.2585,-4.659,20.7873303541,10.7385,-1.279,10.8143988853,9.52,-3.38,10.1022175783,78.28,20.3585,-1.279,20.3986363086,10.7385,-1.279,10.8143988853,9.62,0.0,9.62,65.23
2020-05-16 17:30:00,19.6825,-5.1765,20.3518293649,10.0825,-0.4365,10.0919442379,9.6,-4.74,10.7064279758,78.02,19.8125,-0.4365,19.8173078015,10.0825,-0.4365,10.0919442379,9.73,0.0,9.73,65.0
2020-05-16 18:00:00,17.5265,-5.168,18.2725593788,9.4465,-0.128,9.4473671597,8.08,-5.04,9.5230247296,78.02,17.6265,-0.128,17.6269647486,9.4465,-0.128,9.4473671597,8.18,0.0,8.18,65.0
2020-05-16 18:30:00,16.6835,-5.6305,17.6080010933,8.3335,0.7095,8.3636482769,8.35,-6.34,10.4841833254,77.87,16.8135,0.7095,16.8284631651,8.3335,0.7095,8.3636482769,8.48,0.0,8.48,64.86
2020-05-16 19:00:00,20.3045,-5.562,21.0525191901,5.6845,0.388,5.6977262351,14.62,-5.95,15.7843878564,77.72,20.4745,0.388,20.4781760479,5.6845,0.388,5.6977262351,14.79,0.0,14.79,64.75
2020-05-16 19:30:00,19.531,-5.739,20.3567208067,3.271,0.721,3.3495196671,16.26,-6.46,17.496262458,77.72,19.721,0.721,19.7341754832,3.271,0.721,3.3495196671,16.45,0.0,16.45,64.75
2020-05-16 20:00:00,22.7755,-6.013,23.5558818398,2.5855,0.857,2.723831722,20.19,-6.87,21.3268141081,77.61,22.9955,0.857,23.0114638659,2.5855,0.857,2.723831722,20.41,0.0,20.41,64.64
2020-05-16 20:30:00,23.3775,-5.4535,24.0051696203,2.1875,0.40650000000000003,2.2249491005,21.19,-5.86,21.9853519417,77.75,23.5875,0.40650000000000003,23.5910024904,2.1875,0.40650000000000003,2.2249491005,21.4,0.0,21.4,64.76
2020-05-16 21:00:00,23.856,-5.9865,24.5956686888,0.756,1.3735,1.5678132062999999,23.1,-7.36,24.2441663086,77.33,24.086,1.3735,24.1251300152,0.756,1.3735,1.5678132062999999,23.33,0.0,23.33,64.41
2020-05-16 21:30:00,21.8665,-5.616,22.5761661548,0.2565,0.794,0.8344029302,21.61,-6.41,22.5406344188,77.64,22.1965,0.794,22.2106967079,0.2565,0.794,0.8344029302,21.94,0.0,21.94,64.66
2020-05-16 22:00:00,18.788,-5.5045,19.5777543209,0.418,0.8355,0.9342292278000001,18.37,-6.34,19.4332833047,77.81,19.028,0.8355,19.046334142,0.418,0.8355,0.9342292278000001,18.61,0.0,18.61,64.79
2020-05-16 22:30:00,18.386,-5.7135,19.253287466,0.406,0.8165,0.9118707419000001,17.98,-6.53,19.1290695017,77.74,18.626,0.8165,18.6438876914,0.406,0.8165,0.9118707419000001,18.22,0.0,18.22,64.74
2020-05-16 23:00:00,17.4355,-5.626,18.3207133117,0.42550000000000004,0.544,0.6906419116,17.01,-6.17,18.0944466619,77.86,17.6755,0.544,17.68386938,0.42550000000000004,0.544,0.6906419116,17.25,0.0,17.25,64.84
2020-05-16 23:30:00,18.259,-5.392,19.0385069005,0.739,-0.272,0.7874674596,17.52,-5.12,18.2528025245,78.14,18.519,-0.272,18.5209974083,0.739,-0.272,0.7874674596,17.78,0.0,17.78,65.07
2020-05-17 00:00:00,16.6035,-5.3415,17.4415548189,0.9335,-0.1015,0.9390018637,15.67,-5.24,16.5229083396,78.14,16.8135,-0.1015,16.8138063656,0.9335,-0.1015,0.9390018637,15.88,0.0,15.88,65.07
2020-05-17 00:30:00,15.182,-5.1705,16.0383039705,0.372,-0.7205,0.8108663577,14.81,-4.45,15.4641068284,78.34,15.402,-0.7205,15.4188431554,0.372,-0.7205,0.8108663577,15.03,0.0,15.03,65.24
2020-05-17 01:00:00,14.0435,-4.711,14.8126099405,1.0835,-1.391,1.7631940476999999,12.96,-3.32,13.3784901988,78.62,14.2335,-1.391,14.3013077461,1.0835,-1.391,1.7631940476999999,13.15,0.0,13.15,65.46
2020-05-17 01:30:00,12.8505,-4.5969999999999995,13.647994697,1.6804999999999999,-1.4969999999999999,2.2505753153,11.17,-3.1,11.592191337300001,78.71,13.0005,-1.4969999999999999,13.086405513,1.6804999999999999,-1.4969999999999999,2.2505753153,11.32,0.0,11.32,65.55
2020-05-17 02:00:00,11.7905,-4.7595,12.7149019068,1.7105000000000001,-1.2295,2.1065328148,10.08,-3.5300000000000002,10.6802293983,78.64,11.9305,-1.2295,11.9936858597,1.7105000000000001,-1.2295,2.1065328148,10.22,0.0,10.22,65.49
2020-05-17 02:30:00,14.358,-4.203,14.9605271632,0.988,-2.243,2.450957568,13.37,-1.96,13.5129012429,78.92,14.548,-2.243,14.719896501000001,0.988,-2.243,2.450957568,13.56,0.0,13.56,65.72
2020-05-17 03:00:00,12.3525,-4.6129999999999995,13.1857508413,1.3725,-2.263,2.6466819322,10.98,-2.35,11.2286642126,79.16,12.5225,-2.263,12.7253359582,1.3725,-2.263,2.6466819322,11.15,0.0,11.15,65.9
2020-05-17 03:30:00,12.62,-4.53,13.408404081,1.02,-2.36,2.5709920264,11.6,-2.17,11.8012245127,79.22,12.79,-2.36,13.005910195,1.02,-2.36,2.5709920264,11.77,0.0,11.77,65.96
2020-05-17 04:00:00,18.509,-4.594,19.0706034776,0.929,-2.534,2.6989251564,17.58,-2.06,17.7002824836,79.16,18.739,-2.534,18.9095551772,0.929,-2.534,2.6989251564,17.81,0.0,17.81,65.91
2020-05-17 04:30:00,21.1885,-4.4115,21.6428709856,0.8885000000000001,-2.9314999999999998,3.0631886165,20.3,-1.48,20.3538792371,79.2,21.4485,-2.9314999999999998,21.6479062382,0.8885000000000001,-2.9314999999999998,3.0631886165,20.56,0.0,20.56,65.91
2020-05-17 05:00:00,18.1025,-4.438,18.6385715721,1.1225,-2.898,3.1077982962,16.98,-1.54,17.0496920793,79.3,18.3325,-2.898,18.5601444027,1.1225,-2.898,3.1077982962,17.21,0.0,17.21,66.03
2020-05-17 05:30:00,8.4385,-5.568,10.1099409617,1.1785,0.112,1.1838100566,7.26,-5.68,9.2179173353,78.77,8.538499999999999,0.112,8.5392345237,1.1785,0.112,1.1838100566,7.36,0.0,7.36,65.62
2020-05-17 06:00:00,7.893,-6.501,10.2255782233,1.013,2.159,2.3848375207,6.88,-8.66,11.0602893271,78.2,7.993,2.159,8.2794522766,1.013,2.159,2.3848375207,6.98,0.0,6.98,65.14
2020-05-17 06:30:00,19.8625,-6.9245,21.0349139884,0.28250000000000003,1.6155,1.6400141768,19.58,-8.54,21.3613669975,77.95,20.0725,1.6155,20.1374054064,0.28250000000000003,1.6155,1.6400141768,19.79,0.0,19.79,64.95
2020-05-17 07:00:00,19.5145,-7.274,20.8261082838,0.6645,1.9260000000000002,2.0374092004,18.85,-9.2,20.9752830732,77.58,19.6845,1.9260000000000002,19.7784988371,0.6645,1.9260000000000002,2.0374092004,19.02,0.0,19.02,64.64
2020-05-17 07:30:00,22.0495,-7.2885,23.2228913467,0.5995,1.7015,1.8040239743000002,21.45,-8.99,23.2577427968,77.53,22.2695,1.7015,22.3344069207,0.5995,1.7015,1.8040239743000002,21.67,0.0,21.67,64.59
2020-05-17 08:00:00,16.985500000000002,-7.179,18.4403159206,0.8555,2.551,2.6906284117,16.13,-9.73,18.8374573656,77.47,17.1555,2.551,17.344128149,0.8555,2.551,2.6906284117,16.3,0.0,16.3,64.54
2020-05-17 08:30:00,23.339,-7.054,24.3817111171,1.399,1.976,2.4211106955,21.94,-9.03,23.7256085275,77.25,23.509,1.976,23.591898122,1.399,1.976,2.4211106955,22.11,0.0,22.11,64.36
2020-05-17 09:00:00,23.7985,-6.6795,24.7180970647,1.8085,1.2605,2.2044347348,21.99,-7.94,23.3795573098,77.31,24.0585,1.2605,24.0914981373,1.8085,1.2605,2.2044347348,22.25,0.0,22.25,64.42
2020-05-17 09:30:00,24.9465,-6.283,25.7255505529,1.8365,0.777,1.9941066295,23.11,-7.06,24.1643477048,77.57,25.2065,0.777,25.2184728176,1.8365,0.777,1.9941066295,23.37,0.0,23.37,64.63
2020-05-17 10:00:00,25.03,-5.7435,25.6805119157,1.46,0.1665,1.4694632523,23.57,-5.91,24.2996502032,77.68,25.25,0.1665,25.2505489495,1.46,0.1665,1.4694632523,23.79,0.0,23.79,64.72
2020-05-17 10:30:00,23.2945,-5.88,24.0251561962,1.9045,0.59,1.9937954384,21.39,-6.47,22.3471027205,77.6,23.5145,0.59,23.5219006513,1.9045,0.59,1.9937954384,21.61,0.0,21.61,64.66
2020-05-17 11:00:00,25.995,-5.7455,26.6223739597,2.295,0.5145000000000001,2.351964126,23.7,-6.26,24.5128048171,77.53,26.255,0.5145000000000001,26.2600406559,2.295,0.5145000000000001,2.351964126,23.96,0.0,23.96,64.6
2020-05-17 11:30:00,26.5435,-6.313,27.2839029695,3.7435,1.367,3.9852830828,22.8,-7.68,24.0587281459,77.3,26.7835,1.367,26.8183623894,3.7435,1.367,3.9852830828,23.04,0.0,23.04,64.42
2020-05-17 12:00:00,25.9155,-6.191,26.6447297087,5.1555,1.169,5.286373166,20.76,-7.36,22.0260572958,77.41,26.1755,1.169,26.2015908153,5.1555,1.169,5.286373166,21.02,0.0,21.02,64.51
2020-05-17 12:30:00,21.3135,-6.187,22.1933379925,6.2335,1.223,6.3523421862,15.08,-7.41,16.8022171156,77.34,21.4835,1.223,21.5182829531,6.2335,1.223,6.3523421862,15.25,0.0,15.25,64.46
2020-05-17 13:00:00,26.1825,-5.945,26.8489540066,9.0925,0.47500000000000003,9.1048987501,17.09,-6.42,18.2560811786,77.42,26.3425,0.47500000000000003,26.3467821802,9.0925,0.47500000000000003,9.1048987501,17.25,0.0,17.25,64.51
2020-05-17 13:30:00,26.3265,-6.184,27.0430482426,10.0465,0.496,10.0587364142,16.28,-6.68,17.5971815925,77.49,26.5365,0.496,26.5411350219,10.0465,0.496,10.0587364142,16.49,0.0,16.49,64.57
2020-05-17 14:00:00,21.4025,-5.7945,22.173029484,11.1625,0.3355,11.1675407543,10.24,-6.13,11.9345925779,77.83,21.5225,0.3355,21.5251147848,11.1625,0.3355,11.1675407543,10.36,0.0,10.36,64.84
2020-05-17 14:30:00,26.5555,-5.625,27.144708605,10.0455,-0.525,10.0592094744,16.51,-5.1,17.2797598363,77.83,26.7455,-0.525,26.7506522397,10.0455,-0.525,10.0592094744,16.7,0.0,16.7,64.84
2020-05-17 15:00:00,29.141,-5.386,29.6345554547,9.501,-0.966,9.5499820419,19.64,-4.42,20.1312195358,77.76,29.351,-0.966,29.3668921917,9.501,-0.966,9.5499820419,19.85,0.0,19.85,64.78
2020-05-17 15:30:00,24.928,-5.325,25.4904062149,9.218,-0.8250000000000001,9.2548446232,15.71,-4.5,16.3417899876,77.86,25.148,-0.8250000000000001,25.1615287493,9.218,-0.8250000000000001,9.2548446232,15.93,0.0,15.93,64.86
2020-05-17 16:00:00,22.92,-5.3795,23.5428422296,9.72,-0.8295,9.7553303506,13.2,-4.55,13.9621810617,77.86,23.04,-0.8295,23.0549272445,9.72,-0.8295,9.7553303506,13.32,0.0,13.32,64.86
2020-05-17 16:30:00,22.5295,-5.259,23.1351561752,9.1695,-0.969,9.2205580769,13.36,-4.29,14.0318815559,77.96,22.6795,-0.969,22.7001912162,9.1695,-0.969,9.2205580769,13.51,0.0,13.51,64.94
2020-05-17 17:00:00,24.815,-5.441,25.4045016877,11.685,-0.8210000000000001,11.71380664,13.13,-4.62,13.9190983903,77.75,24.985,-0.8210000000000001,24.9984852741,11.685,-0.8210000000000001,11.71380664,13.3,0.0,13.3,64.77
2020-05-17 17:30:00,20.115,-5.8175,20.9393536493,12.115,0.2525,12.1176310082,8.0,-6.07,10.042156143,77.75,20.215,0.2525,20.2165768925,12.115,0.2525,12.1176310082,8.1,0.0,8.1,64.77
2020-05-17 18:00:00,20.5715,-5.4925,21.2921151721,12.1115,-0.0325,12.1115436052,8.46,-5.46,10.0689224846,77.55,20.6915,-0.0325,20.6915255238,12.1115,-0.0325,12.1115436052,8.58,0.0,8.58,64.62
2020-05-17 18:30:00,21.131,-5.5285,21.842240573,12.301,0.5015000000000001,12.3112185932,8.83,-6.03,10.6925113982,77.55,21.251,0.5015000000000001,21.2569165979,12.301,0.5015000000000001,12.3112185932,8.95,0.0,8.95,64.62
2020-05-17 19:00:00,22.35,-5.4545,23.0059572774,10.63,-0.1245,10.6307290554,11.72,-5.33,12.8750650484,77.55,22.51,-0.1245,22.5103442943,10.63,-0.1245,10.6307290554,11.88,0.0,11.88,64.66
2020-05-17 19:30:00,20.5645,-5.8015,21.3671725434,8.0545,0.14850000000000002,8.0558688234,12.51,-5.95,13.8528913949,77.36,20.7145,0.14850000000000002,20.7150322833,8.0545,0.14850000000000002,8.0558688234,12.66,0.0,12.66,64.48
2020-05-17 20:00:00,18.2615,-5.4075,19.0452996432,7.3315,-0.3275,7.3388111094,10.93,-5.08,12.0528544337,77.62,18.3915,-0.3275,18.3944156879,7.3315,-0.3275,7.3388111094,11.06,0.0,11.06,64.68
2020-05-17 20:30:00,21.752,-5.6805,22.4814942619,7.582,0.3995,7.592517649,14.17,-6.08,15.4193158084,77.28,21.922,0.3995,21.9256398823,7.582,0.3995,7.592517649,14.34,0.0,14.34,64.39
2020-05-17 21:00:00,19.3405,-5.673,20.1553434416,8.1805,0.967,8.2374552654,11.16,-6.64,12.985961651,77.03,19.4905,0.967,19.5144735837,8.1805,0.967,8.2374552654,11.31,0.0,11.31,64.17
2020-05-17 21:30:00,18.8715,-5.5595,19.6733716607,8.7815,1.4005,8.892476736,10.09,-6.96,12.2576384349,76.74,18.9915,1.4005,19.0430688835,8.7815,1.4005,8.892476736,10.21,0.0,10.21,63.95
2020-05-17 22:00:00,13.5955,-5.7885,14.7764797059,13.1855,1.9915,13.3350471503,0.41000000000000003,-7.78,7.7907958515,77.03,13.6455,1.9915,13.7900595539,13.1855,1.9915,13.3350471503,0.46,0.0,0.46,64.15
2020-05-17 22:30:00,12.2945,-5.918,13.6446859345,13.4945,2.332,13.6945154807,-1.2,-8.25,8.336815939,76.94,12.3145,2.332,12.5333608521,13.4945,2.332,13.6945154807,-1.18,0.0,1.18,64.08
2020-05-17 23:00:00,12.106,-6.0125,13.5168558567,14.156,2.2575,14.3348750343,-2.05,-8.27,8.5202934222,76.94,12.136,2.2575,12.3441809064,14.156,2.2575,14.3348750343,-2.02,0.0,2.02,64.08
2020-05-17 23:30:00,16.934,-5.947,17.9479014094,12.244,1.893,12.3894707312,4.69,-7.84,9.135737518100001,76.94,17.034,1.893,17.1388624185,12.244,1.893,12.3894707312,4.79,0.0,4.79,64.08
2020-05-18 00:00:00,16.307,-5.6754999999999995,17.2664283872,16.037,1.1145,16.0756797446,0.27,-6.79,6.7953660681,76.94,16.357,1.1145,16.3949248016,16.037,1.1145,16.0756797446,0.32,0.0,0.32,64.08
2020-05-18 00:30:00,12.95,-5.3795,14.0228927205,15.18,1.0505,15.2163054074,-2.23,-6.43,6.805718184,77.18,12.95,1.0505,12.9925382528,15.18,1.0505,15.2163054074,-2.23,0.0,2.23,64.31
2020-05-18 01:00:00,7.1815,-5.446,9.0129272853,16.3515,1.544,16.4242347843,-9.17,-6.99,11.5303512522,77.31,7.1215,1.544,7.2869539761,16.3515,1.544,16.4242347843,-9.23,0.0,9.23,64.4
2020-05-18 01:30:00,5.856,-5.5945,8.0988373394,17.916,1.9455,18.0213214346,-12.06,-7.54,14.2230517119,77.25,5.796,1.9455,6.1138029286,17.916,1.9455,18.0213214346,-12.12,0.0,12.12,64.36
2020-05-18 02:00:00,6.15,-5.4845,8.2402815638,18.26,1.5755,18.3278422148,-12.11,-7.06,14.0176923921,77.25,6.08,1.5755,6.2808120693,18.26,1.5755,18.3278422148,-12.18,0.0,12.18,64.36
2020-05-18 02:30:00,11.194,-5.4035,12.4299416028,14.234,1.1965,14.2841999513,-3.04,-6.6,7.2664709454,77.38,11.224,1.1965,11.2875944404,14.234,1.1965,14.2841999513,-3.01,0.0,3.01,64.47
2020-05-18 03:00:00,13.1825,-5.2475,14.1885363058,17.6925,0.5625,17.7014395601,-4.51,-5.8100000000000005,7.3550118967,77.21,13.1625,0.5625,13.1745137481,17.6925,0.5625,17.7014395601,-4.53,0.0,4.53,64.33
2020-05-18 03:30:00,14.0575,-5.195,14.9867051499,18.8575,0.485,18.8637358773,-4.8,-5.68,7.4365583438,77.21,14.0975,0.485,14.1058403241,18.8575,0.485,18.8637358773,-4.76,0.0,4.76,64.33
2020-05-18 04:00:00,16.8265,-5.428,17.6803361464,14.1565,0.212,14.158087309,2.67,-5.64,6.240072115,77.28,16.9065,0.212,16.9078291407,14.1565,0.212,14.158087309,2.75,0.0,2.75,64.4
2020-05-18 04:30:00,19.4245,-5.6754999999999995,20.2366622866,9.0245,0.3245,9.0303322475,10.4,-6.0,12.0066648158,77.44,19.5645,0.3245,19.56719092,9.0245,0.3245,9.0303322475,10.54,0.0,10.54,64.55
2020-05-18 05:00:00,21.2365,-5.9445,22.0528005591,6.7465,0.8755000000000001,6.803070079,14.49,-6.82,16.014758818,77.44,21.3865,0.8755000000000001,21.4044126876,6.7465,0.8755000000000001,6.803070079,14.64,0.0,14.64,64.55
2020-05-18 05:30:00,25.0965,-5.5825,25.7098933973,8.9665,-0.0025,8.9665003485,16.13,-5.58,17.0679026245,77.22,25.2965,-0.0025,25.2965001235,8.9665,-0.0025,8.9665003485,16.33,0.0,16.33,64.38
2020-05-18 06:00:00,22.7985,-5.861,23.5398157013,8.9085,0.9390000000000001,8.957850928100001,13.89,-6.8,15.4651899439,77.06,22.9785,0.9390000000000001,22.997677779500002,8.9085,0.9390000000000001,8.957850928100001,14.07,0.0,14.07,64.25
2020-05-18 06:30:00,17.7575,-3.7835,18.1560920492,9.3175,-1.5935000000000001,9.452779935,8.44,-2.19,8.7195011325,78.24,17.7775,-1.5935000000000001,17.8487744257,9.3175,-1.5935000000000001,9.452779935,8.46,0.0,8.46,65.24
2020-05-18 07:00:00,14.7895,-3.457,15.1881585207,12.1995,-2.727,12.5005731569,2.59,-0.73,2.6909106265,78.77,14.7695,-2.727,15.0191430931,12.1995,-2.727,12.5005731569,2.5700000000000003,0.0,2.5700000000000003,65.68
2020-05-18 07:30:00,17.3005,-5.6635,18.2039153069,11.8905,0.35650000000000004,11.8958430765,5.41,-6.02,8.0937321428,77.64,17.4205,0.35650000000000004,17.4241473966,11.8905,0.35650000000000004,11.8958430765,5.53,0.0,5.53,64.75
2020-05-18 08:00:00,16.6445,-6.16,17.7478162107,13.3945,1.05,13.4355919203,3.25,-7.21,7.908640844,77.22,16.6845,1.05,16.7175069987,13.3945,1.05,13.4355919203,3.29,0.0,3.29,64.39
2020-05-18 08:30:00,18.664,-4.6985,19.2463190831,18.654,-1.4485000000000001,18.7101541482,0.01,-3.25,3.2500153846,77.53,18.704,-1.4485000000000001,18.7600044843,18.654,-1.4485000000000001,18.7101541482,0.05,0.0,0.05,64.65
2020-05-18 09:00:00,18.044,-2.7315,18.2495761115,17.614,-4.1415,18.0943366347,0.43,1.4100000000000001,1.4741099009,78.49,18.044,-4.1415,18.5131833635,17.614,-4.1415,18.0943366347,0.43,0.0,0.43,65.43
2020-05-18 09:30:00,15.2845,-3.0125,15.5785460329,14.6745,-3.7625,15.1491701588,0.61,0.75,0.9667471231,78.66,15.2845,-3.7625,15.7407860827,14.6745,-3.7625,15.1491701588,0.61,0.0,0.61,65.57
2020-05-18 10:00:00,15.946,-2.561,16.1503447951,15.466,-4.371,16.0718012992,0.48,1.81,1.8725650857,78.79,15.946,-4.371,16.53422381,15.466,-4.371,16.0718012992,0.48,0.0,0.48,65.67
2020-05-18 10:30:00,15.164,-2.6025,15.3857044769,16.494,-4.3225,17.0509836153,-1.33,1.72,2.1742354978,79.06,15.184,-4.3225,15.7872689928,16.494,-4.3225,17.0509836153,-1.31,0.0,1.31,65.88
2020-05-18 11:00:00,16.2765,-2.455,16.4606037936,16.4865,-4.265,17.029236837,-0.21,1.81,1.8221415971,79.06,16.2565,-4.265,16.8066658576,16.4865,-4.265,17.029236837,-0.23,0.0,0.23,65.88
2020-05-18 11:30:00,13.459,-2.775,13.7420997668,15.979,-3.765,16.4165668153,-2.52,0.99,2.7074896122,79.15,13.479,-3.765,13.9949514469,15.979,-3.765,16.4165668153,-2.5,0.0,2.5,65.88
2020-05-18 12:00:00,17.529,-2.7395,17.7417784128,15.149,-4.2395,15.7310381491,2.38,1.5,2.8132543433,79.08,17.519,-4.2395,18.0246697959,15.149,-4.2395,15.7310381491,2.37,0.0,2.37,65.88
2020-05-18 12:30:00,22.4485,-3.052,22.6550183458,15.1185,-3.932,15.6214489165,7.33,0.88,7.3826350309,78.87,22.4185,-3.932,22.760706629,15.1185,-3.932,15.6214489165,7.3,0.0,7.3,65.7
2020-05-18 13:00:00,21.646,-2.363,21.7745972408,16.086,-5.013,16.849022672,5.5600000000000005,2.65,6.1592288478,79.3,21.596,-5.013,22.1701913614,16.086,-5.013,16.849022672,5.51,0.0,5.51,66.05
2020-05-18 13:30:00,22.2895,-2.7795,22.462133258,13.0295,-4.3695,13.7426489623,9.26,1.5899999999999999,9.3955148874,79.27,22.2495,-4.3695,22.6744962568,13.0295,-4.3695,13.7426489623,9.22,0.0,9.22,66.05
2020-05-18 14:00:00,19.4075,-3.345,19.693655863,12.6375,-3.475,13.1065644335,6.77,0.13,6.7712480386,79.06,19.3975,-3.475,19.7063094274,12.6375,-3.475,13.1065644335,6.76,0.0,6.76,65.84
2020-05-18 14:30:00,20.5,-5.4695,21.2171023057,11.61,-0.2995,11.6138624174,8.89,-5.17,10.284016725,77.95,20.63,-0.2995,20.6321739099,11.61,-0.2995,11.6138624174,9.02,0.0,9.02,64.95
2020-05-18 15:00:00,20.0145,-5.293,20.7025616591,11.1445,-0.253,11.1473714054,8.87,-5.04,10.2018870803,77.95,20.1345,-0.253,20.1360894726,11.1445,-0.253,11.1473714054,8.99,0.0,8.99,64.95
