Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-18 15:30:00,23.461,-5.078,24.0042622257,6.9510000000000005,-0.608,6.9775400393,16.51,-4.47,17.1044146348,78.01,23.661,-0.608,23.6688103841,6.9510000000000005,-0.608,6.9775400393,16.71,0.0,16.71,65.03
2020-05-18 16:00:00,27.3955,-5.226,27.8895051274,5.7455,-0.776,5.7976673111,21.65,-4.45,22.1026016568,77.87,27.6355,-0.776,27.6463928253,5.7455,-0.776,5.7976673111,21.89,0.0,21.89,64.92
2020-05-18 16:30:00,24.8535,-5.036,25.3585835222,6.3335,-1.066,6.4225834561,18.52,-3.9699999999999998,18.9407312425,78.12,25.0335,-1.066,25.0561864267,6.3335,-1.066,6.4225834561,18.7,0.0,18.7,65.09
2020-05-18 17:00:00,26.627,-5.3315,27.1555154849,8.037,-0.8815000000000001,8.0851970446,18.59,-4.45,19.1151929104,78.05,26.847,-0.8815000000000001,26.8614677791,8.037,-0.8815000000000001,8.0851970446,18.81,0.0,18.81,65.05
2020-05-18 17:30:00,24.3735,-5.5705,25.0019593732,6.6335,-0.2205,6.6371637391,17.74,-5.35,18.5291688966,78.05,24.5735,-0.2205,24.5744892622,6.6335,-0.2205,6.6371637391,17.94,0.0,17.94,65.05
2020-05-18 18:00:00,23.3205,-5.7175,24.0111542101,5.8505,0.2225,5.854729413,17.47,-5.94,18.4522220884,77.9,23.5305,0.2225,23.5315519356,5.8505,0.2225,5.854729413,17.68,0.0,17.68,64.93
2020-05-18 18:30:00,20.92,-5.702,21.6831548443,5.61,0.748,5.6596469855,15.31,-6.45,16.6132055907,78.03,21.06,0.748,21.0732793841,5.61,0.748,5.6596469855,15.45,0.0,15.45,65.05
2020-05-18 19:00:00,27.0295,-5.809,27.646669804,5.7395,0.551,5.7658877244,21.29,-6.36,22.2196692145,77.96,27.2595,0.551,27.2650681505,5.7395,0.551,5.7658877244,21.52,0.0,21.52,65.0
2020-05-18 19:30:00,28.4425,-6.153,29.1004332485,5.8725000000000005,1.037,5.9633568776,22.57,-7.19,23.6875705804,77.81,28.6925,1.037,28.7112334331,5.8725000000000005,1.037,5.9633568776,22.82,0.0,22.82,64.88
2020-05-18 20:00:00,27.5635,-5.7375,28.1543147404,7.1235,-0.007500000000000001,7.1235039482,20.44,-5.73,21.2279650461,78.07,27.7735,-0.007500000000000001,27.7735010127,7.1235,-0.007500000000000001,7.1235039482,20.65,0.0,20.65,65.08
2020-05-18 20:30:00,32.421,-5.6129999999999995,32.903297859,6.671,-0.263,6.6761822923,25.75,-5.35,26.2999049428,77.99,32.691,-0.263,32.692057904,6.671,-0.263,6.6761822923,26.02,0.0,26.02,65.02
2020-05-18 21:00:00,34.0815,-5.307,34.4922149369,7.2615,-0.897,7.3166926442,26.82,-4.41,27.1801490062,78.26,34.3415,-0.897,34.3532128228,7.2615,-0.897,7.3166926442,27.08,0.0,27.08,65.24
2020-05-18 21:30:00,34.4535,-5.2045,34.8443751917,6.9335,-1.0945,7.0193555616,27.52,-4.11,27.8252133864,78.29,34.7135,-1.0945,34.7307502438,6.9335,-1.0945,7.0193555616,27.78,0.0,27.78,65.24
2020-05-18 22:00:00,32.466,-5.053,32.8568708948,7.586,-1.593,7.7514543797,24.88,-3.46,25.119434707,78.37,32.716,-1.593,32.7547600358,7.586,-1.593,7.7514543797,25.13,0.0,25.13,65.32
2020-05-18 22:30:00,27.8365,-5.203,28.3185794356,8.4065,-0.963,8.4614780771,19.43,-4.24,19.8872446558,78.25,28.0265,-0.963,28.0430396222,8.4065,-0.963,8.4614780771,19.62,0.0,19.62,65.22
2020-05-18 23:00:00,28.4605,-5.2845,28.9469514889,9.0605,-0.9445,9.1095960668,19.4,-4.34,19.8795271574,78.08,28.6805,-0.9445,28.6960478202,9.0605,-0.9445,9.1095960668,19.62,0.0,19.62,65.08
2020-05-18 23:30:00,27.517,-5.9695,28.1570633989,7.047,0.1705,7.0490622958,20.47,-6.14,21.3710200973,77.78,27.737,0.1705,27.7375240288,7.047,0.1705,7.0490622958,20.69,0.0,20.69,64.82
2020-05-19 00:00:00,26.3885,-6.021,27.0666838244,7.0685,0.049,7.068669836,19.32,-6.07,20.2511061426,77.78,26.6185,0.049,26.6185451002,7.0685,0.049,7.068669836,19.55,0.0,19.55,64.82
2020-05-19 00:30:00,21.7165,-6.1375,22.5671282732,5.5365,0.5125000000000001,5.5601698265,16.18,-6.65,17.4932815675,77.87,21.9065,0.5125000000000001,21.9124941187,5.5365,0.5125000000000001,5.5601698265,16.37,0.0,16.37,64.91
2020-05-19 01:00:00,24.1075,-6.243,24.9027429262,6.1475,0.837,6.2042183432,17.96,-7.08,19.3051288522,77.66,24.2975,0.837,24.3119122088,6.1475,0.837,6.2042183432,18.15,0.0,18.15,64.73
2020-05-19 01:30:00,24.41,-6.547,25.2727384547,8.9,1.113,8.9693237761,15.51,-7.66,17.2984305646,77.52,24.59,1.113,24.6151755834,8.9,1.113,8.9693237761,15.69,0.0,15.69,64.61
2020-05-19 02:00:00,21.5845,-6.5415,22.5539766449,10.8945,0.9285,10.9339948098,10.69,-7.47,13.0413572913,77.58,21.7345,0.9285,21.7543237656,10.8945,0.9285,10.9339948098,10.84,0.0,10.84,64.66
2020-05-19 02:30:00,18.695,-6.727,19.8684562561,10.335,1.183,10.4024859529,8.36,-7.91,11.509026892,77.63,18.815,1.183,18.8521540944,10.335,1.183,10.4024859529,8.48,0.0,8.48,64.69
2020-05-19 03:00:00,16.615,-6.088,17.695252725,11.855,0.07200000000000001,11.8552186399,4.76,-6.16,7.7848057137,77.82,16.695,0.07200000000000001,16.6951552553,11.855,0.07200000000000001,11.8552186399,4.84,0.0,4.84,64.83
2020-05-19 03:30:00,18.06,-5.7635000000000005,18.9573608989,11.17,-0.0235,11.1700247202,6.89,-5.74,8.9677031619,77.97,18.15,-0.0235,18.1500152135,11.17,-0.0235,11.1700247202,6.98,0.0,6.98,64.99
2020-05-19 04:00:00,17.067,-5.578,17.9554051194,8.807,-0.328,8.8131057522,8.26,-5.25,9.7872416952,77.97,17.207,-0.328,17.2101258857,8.807,-0.328,8.8131057522,8.4,0.0,8.4,64.99
2020-05-19 04:30:00,17.0135,-5.65,17.9271214156,8.0035,-0.38,8.012515975,9.01,-5.27,10.4380553744,77.97,17.1235,-0.38,17.1277159087,8.0035,-0.38,8.012515975,9.12,0.0,9.12,64.99
2020-05-19 05:00:00,20.227,-5.615,20.9918973416,8.217,-0.5650000000000001,8.2364017629,12.01,-5.05,13.0285302318,78.05,20.397,-0.5650000000000001,20.4048237924,8.217,-0.5650000000000001,8.2364017629,12.18,0.0,12.18,65.05
2020-05-19 05:30:00,16.377,-5.7125,17.3447048188,7.787,-0.24250000000000002,7.7907750096,8.59,-5.47,10.183761584,78.19,16.467,-0.24250000000000002,16.4687854819,7.787,-0.24250000000000002,7.7907750096,8.68,0.0,8.68,65.18
2020-05-19 06:00:00,16.2125,-6.274,17.3841373743,8.1125,0.666,8.1397919046,8.1,-6.94,10.6664708315,77.94,16.3325,0.666,16.3460732976,8.1125,0.666,8.1397919046,8.22,0.0,8.22,64.97
2020-05-19 06:30:00,17.494,-6.4935,18.6602673681,5.864,1.1865,5.982831959,11.63,-7.68,13.9369759991,77.82,17.644,1.1865,17.683849079,5.864,1.1865,5.982831959,11.78,0.0,11.78,64.87
2020-05-19 07:00:00,17.521,-6.331,18.6297343513,10.841,0.8290000000000001,10.8726501829,6.68,-7.16,9.7922418271,77.73,17.631,0.8290000000000001,17.6504788037,10.841,0.8290000000000001,10.8726501829,6.79,0.0,6.79,64.79
2020-05-19 07:30:00,18.339,-5.682,19.199063649,13.099,-0.062,13.0991467279,5.24,-5.62,7.6838792286,77.89,18.419,-0.062,18.4191043485,13.099,-0.062,13.0991467279,5.32,0.0,5.32,64.93
2020-05-19 08:00:00,20.7955,-5.651,21.5496315804,13.3855,0.339,13.389792054,7.41,-5.99,9.5282842107,77.6,20.8755,0.339,20.8782523514,13.3855,0.339,13.389792054,7.49,0.0,7.49,64.72
2020-05-19 08:30:00,20.0235,-5.9915,20.9006847854,13.9635,1.1085,14.0074303318,6.06,-7.1,9.3345380175,77.39,20.1335,1.1085,20.1639925238,13.9635,1.1085,14.0074303318,6.17,0.0,6.17,64.56
2020-05-19 09:00:00,21.2255,-6.15,22.0985146616,10.1855,1.4,10.2812650121,11.04,-7.55,13.3747560725,77.27,21.3355,1.4,21.3813834971,10.1855,1.4,10.2812650121,11.15,0.0,11.15,64.45
2020-05-19 09:30:00,18.9905,-6.3605,20.0273575516,6.3505,2.1495,6.7044164921,12.64,-8.51,15.2377721469,77.2,19.1205,2.1495,19.2409425575,6.3505,2.1495,6.7044164921,12.77,0.0,12.77,64.41
2020-05-19 10:00:00,19.5365,-6.13,20.4756375298,2.8665000000000003,2.06,3.5299323294000002,16.67,-8.19,18.573233428800002,77.35,19.7165,2.06,19.823823351,2.8665000000000003,2.06,3.5299323294000002,16.85,0.0,16.85,64.52
2020-05-19 10:30:00,16.894,-5.4495000000000005,17.7511770384,1.044,1.1805,1.5759175899,15.85,-6.63,17.1807857795,77.76,17.054,1.1805,17.094809044,1.044,1.1805,1.5759175899,16.01,0.0,16.01,64.85
2020-05-19 11:00:00,19.143,-5.255,19.8511831889,2.023,0.8150000000000001,2.1809983952,17.12,-6.07,18.1642313352,77.81,19.313,0.8150000000000001,19.3301886695,2.023,0.8150000000000001,2.1809983952,17.29,0.0,17.29,64.85
2020-05-19 11:30:00,21.4105,-5.3145,22.060222585,3.8005,0.8055,3.884923487,17.61,-6.12,18.6431354659,77.81,21.5805,0.8055,21.5955275578,3.8005,0.8055,3.884923487,17.78,0.0,17.78,64.85
2020-05-19 12:00:00,20.002,-5.573,20.7638708578,2.602,1.467,2.9870542345,17.4,-7.04,18.7702317514,77.57,20.182,1.467,20.2352467986,2.602,1.467,2.9870542345,17.58,0.0,17.58,64.67
2020-05-19 12:30:00,10.2565,-5.6395,11.704689338,2.9865,2.7105,4.0331120118,7.27,-8.35,11.0713775114,77.52,10.3265,2.7105,10.6763014429,2.9865,2.7105,4.0331120118,7.34,0.0,7.34,64.67
2020-05-19 13:00:00,15.767,-5.9385,16.84826612,3.527,1.9115000000000002,4.011678109,12.24,-7.85,14.540980022,77.52,15.917,1.9115000000000002,16.0313667929,3.527,1.9115000000000002,4.011678109,12.39,0.0,12.39,64.67
2020-05-19 13:30:00,17.5445,-6.4675,18.69861055,3.9345,1.4625,4.1975226622,13.61,-7.93,15.7517300637,77.67,17.6545,1.4625,17.7149732289,3.9345,1.4625,4.1975226622,13.72,0.0,13.72,64.76
2020-05-19 14:00:00,23.501,-6.112,24.2827828924,2.241,0.618,2.3246515868,21.26,-6.73,22.2997869945,77.82,23.721,0.618,23.7290489696,2.241,0.618,2.3246515868,21.48,0.0,21.48,64.89
2020-05-19 14:30:00,20.8125,-5.9315,21.6412302908,1.8825,0.4985,1.9473850415,18.93,-6.43,19.9922434959,77.82,20.9925,0.4985,20.9984179999,1.8825,0.4985,1.9473850415,19.11,0.0,19.11,64.89
2020-05-19 15:00:00,21.163,-5.917,21.9746093936,2.253,0.423,2.2923651542,18.91,-6.34,19.9445155369,77.82,21.373,0.423,21.3771854555,2.253,0.423,2.2923651542,19.12,0.0,19.12,64.89
2020-05-19 15:30:00,23.5715,-5.74,24.2603217672,5.3015,0.04,5.3016508985,18.27,-5.78,19.1624972277,77.89,23.7415,0.04,23.7415336962,5.3015,0.04,5.3016508985,18.44,0.0,18.44,64.96
2020-05-19 16:00:00,18.03,-5.8485,18.9548371729,5.08,0.3915,5.0950635178,12.95,-6.24,14.3749817391,77.94,18.17,0.3915,18.174217239,5.08,0.3915,5.0950635178,13.09,0.0,13.09,64.96
2020-05-19 16:30:00,19.845,-5.748,20.6606759086,2.325,0.47200000000000003,2.3724268166,17.52,-6.22,18.5913635864,78.0,20.015,0.47200000000000003,20.0205646524,2.325,0.47200000000000003,2.3724268166,17.69,0.0,17.69,65.03
2020-05-19 17:00:00,21.3745,-6.3870000000000005,22.3083620925,1.8945,1.083,2.1822051347,19.48,-7.47,20.8631565205,77.79,21.5945,1.083,21.6216400685,1.8945,1.083,2.1822051347,19.7,0.0,19.7,64.87
2020-05-19 17:30:00,26.8295,-6.4,27.5822781918,1.5594999999999999,0.49,1.6346682385,25.27,-6.89,26.1924607473,77.93,27.0795,0.49,27.08393288,1.5594999999999999,0.49,1.6346682385,25.52,0.0,25.52,65.02
2020-05-19 18:00:00,22.6955,-6.435,23.5901450875,0.6855,1.2650000000000001,1.4387964589,22.01,-7.7,23.318020928,77.98,22.9255,1.2650000000000001,22.9603740224,0.6855,1.2650000000000001,1.4387964589,22.24,0.0,22.24,65.06
2020-05-19 18:30:00,20.2515,-6.6265,21.3080678265,0.3415,1.7535,1.7864446535,19.91,-8.38,21.6016781755,77.98,20.4315,1.7535,20.5066075815,0.3415,1.7535,1.7864446535,20.09,0.0,20.09,65.06
2020-05-19 19:00:00,13.3055,-6.77,14.9288053859,0.41550000000000004,1.94,1.9839960307000002,12.89,-8.71,15.5568698651,78.06,13.4355,1.94,13.5748392348,0.41550000000000004,1.94,1.9839960307000002,13.02,0.0,13.02,65.13
2020-05-19 19:30:00,20.8665,-6.692,21.9133221181,0.0165,2.038,2.0380667923,20.85,-8.73,22.6038801979,77.99,21.0865,2.038,21.1847569316,0.0165,2.038,2.0380667923,21.07,0.0,21.07,65.07
2020-05-19 20:00:00,27.801,-6.4515,28.5397521582,0.001,1.3285,1.3285003764,27.8,-7.78,28.8681208256,78.15,28.091,1.3285,28.1223966484,0.001,1.3285,1.3285003764,28.09,0.0,28.09,65.19
2020-05-19 20:30:00,24.741,-6.346,25.5419027678,0.001,1.524,1.5240003281,24.74,-7.87,25.9615966381,78.28,24.971,1.524,25.0174622414,0.001,1.524,1.5240003281,24.97,0.0,24.97,65.29
2020-05-19 21:00:00,17.8465,-6.322,18.9331784508,0.026500000000000003,1.468,1.4682391665,17.82,-7.79,19.4483032679,78.32,18.0165,1.468,18.0762080163,0.026500000000000003,1.468,1.4682391665,17.99,0.0,17.99,65.33
2020-05-19 21:30:00,17.1495,-6.1895,18.2322587877,0.0395,1.2505,1.2511236949,17.11,-7.44,18.6575909485,78.26,17.3395,1.2505,17.3845336578,0.0395,1.2505,1.2511236949,17.3,0.0,17.3,65.28
2020-05-19 22:00:00,22.3615,-6.2775,23.2259270751,0.1015,0.9825,0.9877289608,22.26,-7.26,23.4139958145,78.03,22.5715,0.9825,22.5928731794,0.1015,0.9825,0.9877289608,22.47,0.0,22.47,65.08
2020-05-19 22:30:00,21.274,-5.999,22.1036439756,0.294,-0.019,0.2946133059,20.98,-5.98,21.8156090907,78.25,21.494,-0.019,21.4940083977,0.294,-0.019,0.2946133059,21.2,0.0,21.2,65.26
2020-05-19 23:00:00,21.8775,-6.146,22.7243992715,0.0675,0.384,0.3898874838,21.81,-6.53,22.7665763785,78.18,22.0775,0.384,22.080839256,0.0675,0.384,0.3898874838,22.01,0.0,22.01,65.18
2020-05-19 23:30:00,20.254,-6.3685,21.2316346109,0.044,0.8515,0.8526360595,20.21,-7.22,21.4609529145,78.12,20.484,0.8515,20.5016903754,0.044,0.8515,0.8526360595,20.44,0.0,20.44,65.1
2020-05-20 00:00:00,22.9525,-6.7455,23.9231901405,0.0025,1.3545,1.3545023071,22.95,-8.1,24.3374711094,77.92,23.1925,1.3545,23.2320194236,0.0025,1.3545,1.3545023071,23.19,0.0,23.19,64.93
2020-05-20 00:30:00,21.511,-6.507,22.4736327727,0.001,1.033,1.033000484,21.51,-7.54,22.7932380324,77.97,21.741,1.033,21.7655271014,0.001,1.033,1.033000484,21.74,0.0,21.74,64.97
2020-05-20 01:00:00,20.551,-6.3685,21.5151433472,0.001,0.49150000000000005,0.4915010173,20.55,-6.86,21.6647663269,78.23,20.801,0.49150000000000005,20.8068059358,0.001,0.49150000000000005,0.4915010173,20.8,0.0,20.8,65.18
2020-05-20 01:30:00,20.8735,-6.23,21.7833859225,0.0035,0.18,0.1800340246,20.87,-6.41,21.8322009884,78.36,21.0935,0.18,21.0942679951,0.0035,0.18,0.1800340246,21.09,0.0,21.09,65.29
2020-05-20 02:00:00,13.946,-7.5285,15.8483194141,0.316,2.6315,2.6504052992,13.63,-10.16,17.0000735293,77.64,14.106,2.6315,14.3493563706,0.316,2.6315,2.6504052992,13.79,0.0,13.79,64.67
2020-05-20 02:30:00,13.45,-7.024,15.1736309432,0.21,1.716,1.7288018973,13.24,-8.74,15.8645894999,77.9,13.62,1.716,13.7276748213,0.21,1.716,1.7288018973,13.41,0.0,13.41,64.9
2020-05-20 03:00:00,17.2135,-6.9435,18.5611630697,0.2335,1.2265,1.2485289344,16.98,-8.17,18.8432826227,77.95,17.4035,1.2265,17.4466648532,0.2335,1.2265,1.2485289344,17.17,0.0,17.17,64.95
2020-05-20 03:30:00,13.7645,-6.7845,15.3457127726,0.4645,0.9455,1.0534374685,13.3,-7.73,15.3832018774,78.02,13.9245,0.9455,13.9565637067,0.4645,0.9455,1.0534374685,13.46,0.0,13.46,65.0
2020-05-20 04:00:00,21.3,-7.111,22.4556523174,0.63,0.9390000000000001,1.130761248,20.67,-8.05,22.182231628,77.9,21.56,0.9390000000000001,21.5804383876,0.63,0.9390000000000001,1.130761248,20.93,0.0,20.93,64.9
2020-05-20 04:30:00,25.661,-7.3315,26.6877839704,0.551,1.2585,1.3738352339,25.11,-8.59,26.5386548265,77.82,25.941,1.2585,25.9715094527,0.551,1.2585,1.3738352339,25.39,0.0,25.39,64.84
2020-05-20 05:00:00,26.5835,-7.2915,27.5653486192,0.1135,1.0685,1.0745112843,26.47,-8.36,27.7587914002,77.95,26.8535,1.0685,26.8747493849,0.1135,1.0685,1.0745112843,26.74,0.0,26.74,64.96
2020-05-20 05:30:00,26.4625,-7.263,27.441120153,0.0125,1.467,1.467053254,26.45,-8.73,27.8534629804,77.89,26.7525,1.467,26.792692012,0.0125,1.467,1.467053254,26.74,0.0,26.74,64.92
2020-05-20 06:00:00,25.0175,-7.2885,26.0575812097,0.0375,1.7615,1.7618991174,24.98,-9.05,26.568833245,77.85,25.2975,1.7615,25.3587536859,0.0375,1.7615,1.7618991174,25.26,0.0,25.26,64.88
2020-05-20 06:30:00,19.9045,-7.0735,21.1240034676,0.0045000000000000005,2.2565,2.256504487,19.9,-9.33,21.9786009564,77.92,20.1245,2.2565,20.2506121512,0.0045000000000000005,2.2565,2.256504487,20.12,0.0,20.12,64.96
2020-05-20 07:00:00,24.721,-6.057,25.4522118882,0.001,0.033,0.033015148,24.72,-6.09,25.4591142815,78.45,24.991,0.033,24.9910217878,0.001,0.033,0.033015148,24.99,0.0,24.99,65.41
2020-05-20 07:30:00,25.901,-6.1195,26.614095537,0.001,0.21050000000000002,0.21050237530000002,25.9,-6.33,26.6623123528,78.22,26.181,0.21050000000000002,26.1818462155,0.001,0.21050000000000002,0.21050237530000002,26.18,0.0,26.18,65.21
2020-05-20 08:00:00,26.851,-6.3805,27.5986771649,0.001,0.17950000000000002,0.1795027855,26.85,-6.5600000000000005,27.6397557876,77.74,27.111,0.17950000000000002,27.1115942218,0.001,0.17950000000000002,0.1795027855,27.11,0.0,27.11,64.82
2020-05-20 08:30:00,26.111,-6.5504999999999995,26.9201294806,0.001,0.7995,0.7995006254,26.11,-7.35,27.1247967734,77.32,26.391,0.7995,26.4031074166,0.001,0.7995,0.7995006254,26.39,0.0,26.39,64.47
2020-05-20 09:00:00,23.201,-6.821,24.1828956496,0.091,1.669,1.6714789857999999,23.11,-8.49,24.6201584073,77.27,23.431,1.669,23.4903665787,0.091,1.669,1.6714789857999999,23.34,0.0,23.34,64.43
2020-05-20 09:30:00,8.265,-6.8585,10.7400766873,1.385,2.9615,3.2693588439,6.88,-9.82,11.9902793962,77.44,8.325,2.9615,8.8360685404,1.385,2.9615,3.2693588439,6.94,0.0,6.94,64.55
2020-05-20 10:00:00,6.0315,-6.5335,8.8918847552,2.8515,3.3265000000000002,4.3813986922,3.18,-9.86,10.3601158295,77.44,6.0815,3.3265000000000002,6.9318283662999995,2.8515,3.3265000000000002,4.3813986922,3.23,0.0,3.23,64.51
2020-05-20 10:30:00,5.179,-6.55,8.3501222147,4.139,3.37,5.3374358076,1.04,-9.92,9.9743671478,77.38,5.209,3.37,6.2040777719,4.139,3.37,5.3374358076,1.07,0.0,1.07,64.51
2020-05-20 11:00:00,4.979,-6.4905,8.1802830788,4.499,3.4495,5.6692196332,0.48,-9.94,9.9515827887,77.38,4.989,3.4495,6.0654077563,4.499,3.4495,5.6692196332,0.49,0.0,0.49,64.51
2020-05-20 11:30:00,5.371,-6.6695,8.5632862413,4.471,3.0905,5.4351661658,0.9,-9.76,9.8014080621,77.38,5.411,3.0905,6.2313811671,4.471,3.0905,5.4351661658,0.9400000000000001,0.0,0.9400000000000001,64.51
2020-05-20 12:00:00,6.8745,-6.64,9.5576330883,2.8845,2.73,3.9715538836,3.99,-9.37,10.1841543586,77.28,6.9345,2.73,7.4525291177,2.8845,2.73,3.9715538836,4.05,0.0,4.05,64.42
2020-05-20 12:30:00,7.311,-6.519,9.7953091835,2.731,2.371,3.6166285405,4.58,-8.89,10.000424991,77.18,7.371,2.371,7.7429504712,2.731,2.371,3.6166285405,4.64,0.0,4.64,64.34
2020-05-20 13:00:00,9.5535,-6.4255,11.5133145749,1.3935,1.9745,2.4167110915,8.16,-8.4,11.7109179828,77.27,9.6535,1.9745,9.8533604674,1.3935,1.9745,2.4167110915,8.26,0.0,8.26,64.4
2020-05-20 13:30:00,9.0975,-6.3675,11.1044838917,2.2375,1.5825,2.7405679156,6.86,-7.95,10.5005761747,77.34,9.1875,1.5825,9.3227926342,2.2375,1.5825,2.7405679156,6.95,0.0,6.95,64.45
2020-05-20 14:00:00,10.166,-6.332,11.9767182483,1.626,1.418,2.1574522011,8.54,-7.75,11.5323067944,77.4,10.276,1.418,10.3733745715,1.626,1.418,2.1574522011,8.65,0.0,8.65,64.51
2020-05-20 14:30:00,10.1695,-6.5245,12.0825423856,1.7395,1.6655,2.4082671156,8.43,-8.19,11.753339950800001,77.4,10.2695,1.6655,10.4036782197,1.7395,1.6655,2.4082671156,8.53,0.0,8.53,64.51
2020-05-20 15:00:00,9.485,-6.416,11.4512130798,2.495,1.6640000000000001,2.9989866622,6.99,-8.08,10.6839365404,77.4,9.575,1.6640000000000001,9.7185143412,2.495,1.6640000000000001,2.9989866622,7.08,0.0,7.08,64.51
2020-05-20 15:30:00,9.628,-6.2345,11.4702822219,2.668,1.4755,3.0488234206,6.96,-7.71,10.3868041283,77.4,9.718,1.4755,9.8293755778,2.668,1.4755,3.0488234206,7.05,0.0,7.05,64.51
2020-05-20 16:00:00,9.9655,-5.799,11.5299432457,3.0955,0.211,3.1026829116,6.87,-6.01,9.1278146344,77.64,10.0555,0.211,10.05771352,3.0955,0.211,3.1026829116,6.96,0.0,6.96,64.71
2020-05-20 16:30:00,11.198,-5.288,12.3837856894,2.718,-0.398,2.7469852566,8.48,-4.89,9.7888967713,77.88,11.298,-0.398,11.3050080938,2.718,-0.398,2.7469852566,8.58,0.0,8.58,64.91
2020-05-20 17:00:00,12.166,-5.3325,13.2833396497,2.386,-0.4525,2.4285288242,9.78,-4.88,10.9299039337,77.88,12.276,-0.4525,12.2843368665,2.386,-0.4525,2.4285288242,9.89,0.0,9.89,64.91
2020-05-20 17:30:00,14.849,-5.6815,15.8988126365,2.609,0.2185,2.6181335432,12.24,-5.9,13.5877739163,77.69,14.989,0.2185,14.9905924916,2.609,0.2185,2.6181335432,12.38,0.0,12.38,64.76
2020-05-20 18:00:00,20.1125,-6.1095,21.0199582897,2.8425000000000002,0.42050000000000004,2.8734346173,17.27,-6.53,18.4633095625,77.41,20.3025,0.42050000000000004,20.3068541754,2.8425000000000002,0.42050000000000004,2.8734346173,17.46,0.0,17.46,64.56
2020-05-20 18:30:00,20.0855,-6.327,21.0584481681,2.6455,0.783,2.7589416902,17.44,-7.11,18.833632151,77.29,20.2855,0.783,20.3006058838,2.6455,0.783,2.7589416902,17.64,0.0,17.64,64.46
2020-05-20 19:00:00,21.406,-6.624,22.4074588474,2.7359999999999998,0.41600000000000004,2.7674450311000003,18.67,-7.04,19.9532077622,77.24,21.596,0.41600000000000004,21.6000062963,2.7359999999999998,0.41600000000000004,2.7674450311000003,18.86,0.0,18.86,64.43
2020-05-20 19:30:00,22.4165,-5.938,23.1896381224,1.0265,-0.298,1.0688808399,21.39,-5.64,22.1210691423,77.54,22.6365,-0.298,22.6384614373,1.0265,-0.298,1.0688808399,21.61,0.0,21.61,64.66
2020-05-20 20:00:00,23.1825,-5.676,23.8672428707,0.0425,-0.6960000000000001,0.6972963861,23.14,-4.98,23.6698119976,77.6,23.4125,-0.6960000000000001,23.4228429583,0.0425,-0.6960000000000001,0.6972963861,23.37,0.0,23.37,64.66
2020-05-20 20:30:00,21.445,-5.513,22.1422942352,0.435,-0.783,0.8957198223,21.01,-4.73,21.5358538257,77.79,21.645,-0.783,21.6591577399,0.435,-0.783,0.8957198223,21.21,0.0,21.21,64.82
2020-05-20 21:00:00,19.306,-6.04,20.2287724788,0.166,0.67,0.6902579228,19.14,-6.71,20.2821029482,77.41,19.506,0.67,19.5175033239,0.166,0.67,0.6902579228,19.34,0.0,19.34,64.51
2020-05-20 21:30:00,29.941,-6.0175,30.5397083688,0.001,0.1625,0.16250307690000002,29.94,-6.18,30.5711628827,77.18,30.241,0.1625,30.2414365937,0.001,0.1625,0.16250307690000002,30.24,0.0,30.24,64.32
2020-05-20 22:00:00,28.741,-6.0125,29.3631612271,0.001,-0.022500000000000003,0.0225222113,28.74,-5.99,29.3575833474,77.26,29.031,-0.022500000000000003,29.0310087191,0.001,-0.022500000000000003,0.0225222113,29.03,0.0,29.03,64.38
2020-05-20 22:30:00,32.417,-5.4565,32.8730175258,0.007,-0.8065,0.8065303776,32.41,-4.65,32.7418783823,77.43,32.767,-0.8065,32.7769237612,0.007,-0.8065,0.8065303776,32.76,0.0,32.76,64.5
2020-05-20 23:00:00,34.948,-4.9845,35.3016705589,0.188,-1.8945,1.9038052027,34.76,-3.09,34.8970729432,77.53,35.278,-1.8945,35.3288326194,0.188,-1.8945,1.9038052027,35.09,0.0,35.09,64.58
2020-05-20 23:30:00,35.269,-5.343,35.6714172693,0.549,-1.643,1.7322961641,34.72,-3.7,34.9165920445,77.47,35.609,-1.643,35.646883875,0.549,-1.643,1.7322961641,35.06,0.0,35.06,64.52
2020-05-21 00:00:00,34.5385,-5.26,34.9367368575,1.0185,-2.03,2.2711764022,33.52,-3.23,33.675262434,77.63,34.8885,-2.03,34.9475082409,1.0185,-2.03,2.2711764022,33.87,0.0,33.87,64.65
2020-05-21 00:30:00,26.2675,-5.2725,26.7914316993,1.9375,-1.7025000000000001,2.5792271129,24.33,-3.5700000000000003,24.5905225646,77.74,26.5175,-1.7025000000000001,26.5720965018,1.9375,-1.7025000000000001,2.5792271129,24.58,0.0,24.58,64.73
2020-05-21 01:00:00,31.115,-5.9715,31.682835057,3.055,-1.0715,3.2374584553,28.06,-4.9,28.4846204117,77.36,31.395,-1.0715,31.4132796322,3.055,-1.0715,3.2374584553,28.34,0.0,28.34,64.43
2020-05-21 01:30:00,29.9785,-5.9565,30.564527716,3.0385,-1.6764999999999999,3.4703219591,26.94,-4.28,27.2778664855,77.36,30.2685,-1.6764999999999999,30.3148931138,3.0385,-1.6764999999999999,3.4703219591,27.23,0.0,27.23,64.43
2020-05-21 02:00:00,27.3775,-5.8245000000000005,27.9902180502,1.7974999999999999,-1.9045,2.6188024935,25.58,-3.92,25.8786166555,77.36,27.6275,-1.9045,27.6930654948,1.7974999999999999,-1.9045,2.6188024935,25.83,0.0,25.83,64.43
2020-05-21 02:30:00,30.83,-5.8635,31.38263106,1.09,-1.9435,2.2282935736000002,29.74,-3.92,29.9972332057,77.4,31.15,-1.9435,31.2105702007,1.09,-1.9435,2.2282935736000002,30.06,0.0,30.06,64.43
2020-05-21 03:00:00,29.1505,-5.064,29.5870874918,7.1805,-3.444,7.9637124666,21.97,-1.62,22.0296459345,77.78,29.360500000000002,-3.444,29.5618013025,7.1805,-3.444,7.9637124666,22.18,0.0,22.18,64.76
2020-05-21 03:30:00,31.7825,-5.1575,32.1982470408,4.3925,-3.6675,5.7222908437,27.39,-1.49,27.4304976258,77.78,32.0625,-3.6675,32.2715735981,4.3925,-3.6675,5.7222908437,27.67,0.0,27.67,64.76
2020-05-21 04:00:00,26.387,-5.0235,26.8609255472,3.797,-3.4735,5.1461064165,22.59,-1.55,22.6431137435,77.86,26.617,-3.4735,26.8426878544,3.797,-3.4735,5.1461064165,22.82,0.0,22.82,64.82
2020-05-21 04:30:00,26.646,-4.978,27.1070064743,5.8260000000000005,-3.918,7.0208973785,20.82,-1.06,20.8469662061,77.86,26.856,-3.918,27.1402921871,5.8260000000000005,-3.918,7.0208973785,21.03,0.0,21.03,64.82
2020-05-21 05:00:00,31.0875,-4.792,31.4546645229,6.1775,-4.492,7.6380344494,24.91,-0.30000000000000004,24.9118064379,78.05,31.3475,-4.492,31.6677094254,6.1775,-4.492,7.6380344494,25.17,0.0,25.17,64.99
2020-05-21 05:30:00,24.483,-4.547,24.9016565312,3.423,-4.027,5.2852301747,21.06,-0.52,21.0664187749,78.26,24.673000000000002,-4.027,24.9994731544,3.423,-4.027,5.2852301747,21.25,0.0,21.25,65.18
2020-05-21 06:00:00,17.551,-4.7315000000000005,18.1775876631,2.531,-3.4915000000000003,4.3123697951,15.02,-1.24,15.0710981683,78.12,17.701,-3.4915000000000003,18.0420612251,2.531,-3.4915000000000003,4.3123697951,15.17,0.0,15.17,65.07
2020-05-21 06:30:00,17.1975,-5.4085,18.0279194168,3.5275,-2.2285,4.1724655181,13.67,-3.18,14.0350026719,77.93,17.3475,-2.2285,17.4900534162,3.5275,-2.2285,4.1724655181,13.82,0.0,13.82,64.93
2020-05-21 07:00:00,18.284,-5.4265,19.072271974,2.794,-1.9665,3.4166589309,15.49,-3.46,15.8717264341,77.75,18.444,-1.9665,18.5485379006,2.794,-1.9665,3.4166589309,15.65,0.0,15.65,64.78
2020-05-21 07:30:00,21.888,-5.514,22.5718572563,4.388,-1.704,4.707245479,17.5,-3.81,17.9099441652,77.48,22.078,-1.704,22.1436604923,4.388,-1.704,4.707245479,17.69,0.0,17.69,64.57
2020-05-21 08:00:00,28.432,-5.1725,28.898674368400002,3.512,-2.6425,4.3951052604,24.92,-2.5300000000000002,25.0480997283,76.99,28.692,-2.6425,28.8134286445,3.512,-2.6425,4.3951052604,25.18,0.0,25.18,64.16
2020-05-21 08:30:00,25.8255,-3.3515,26.0420621783,2.0255,-5.2215,5.6005992983,23.8,1.87,23.873351252,77.81,25.8755,-5.2215,26.3970748853,2.0255,-5.2215,5.6005992983,23.85,0.0,23.85,64.81
2020-05-21 09:00:00,19.7675,-1.6035,19.8324297175,1.2575,-6.7835,6.8990708432000005,18.51,5.18,19.2211472082,78.72,19.6275,-6.7835,20.7666710982,1.2575,-6.7835,6.8990708432000005,18.37,0.0,18.37,65.54
2020-05-21 09:30:00,26.256,-1.1165,26.2797280855,0.026000000000000002,-7.4765,7.4765452082,26.23,6.36,26.990044460900002,78.72,26.076,-7.4765,27.1266626818,0.026000000000000002,-7.4765,7.4765452082,26.05,0.0,26.05,65.54
2020-05-21 10:00:00,31.3305,-1.288,31.3569637282,0.030500000000000003,-7.508,7.5080619503,31.3,6.22,31.9120416144,78.68,31.1005,-7.508,31.9939238645,0.030500000000000003,-7.508,7.5080619503,31.07,0.0,31.07,65.54
2020-05-21 10:30:00,29.5755,-1.3835,29.607841402200002,0.1155,-7.4235,7.4243984605,29.46,6.04,30.07279834,78.75,29.3755,-7.4235,30.2989826974,0.1155,-7.4235,7.4243984605,29.26,0.0,29.26,65.58
2020-05-21 11:00:00,28.1415,-1.434,28.178012319,0.36150000000000004,-7.414,7.4228079761,27.78,5.98,28.4163474078,78.65,27.9715,-7.414,28.9373842676,0.36150000000000004,-7.414,7.4228079761,27.61,0.0,27.61,65.5
2020-05-21 11:30:00,24.829,-1.512,24.8749951759,1.309,-7.012,7.133135706,23.52,5.5,24.1545109659,78.6,24.639,-7.012,25.6173469547,1.309,-7.012,7.133135706,23.33,0.0,23.33,65.5
2020-05-21 12:00:00,17.0055,-1.2469999999999999,17.0511594694,0.7055,-6.987,7.0225279814,16.3,5.74,17.281134222,78.93,16.8755,-6.987,18.2647384118,0.7055,-6.987,7.0225279814,16.17,0.0,16.17,65.73
2020-05-21 12:30:00,29.028,-0.8585,29.0406922481,0.128,-7.9585,7.9595292731,28.9,7.1,29.7593682729,78.66,28.838,-7.9585,29.9160152134,0.128,-7.9585,7.9595292731,28.71,0.0,28.71,65.53
2020-05-21 13:00:00,32.6505,-0.8645,32.6619428464,0.18050000000000002,-8.3545,8.3564496349,32.47,7.49,33.3226799643,78.82,32.4205,-8.3545,33.4796429267,0.18050000000000002,-8.3545,8.3564496349,32.24,0.0,32.24,65.66
2020-05-21 13:30:00,35.851,-0.613,35.8562403216,0.341,-9.033,9.0394341637,35.51,8.42,36.4946091909,78.82,35.611,-9.033,36.738786180299996,0.341,-9.033,9.0394341637,35.27,0.0,35.27,65.66
2020-05-21 14:00:00,27.778,-0.6960000000000001,27.7867180502,0.978,-8.456,8.512368648,26.8,7.76,27.9008530336,79.05,27.588,-8.456,28.8548380692,0.978,-8.456,8.512368648,26.61,0.0,26.61,65.85
2020-05-21 14:30:00,35.222,-0.6235,35.2275181676,1.702,-9.4735,9.6251756477,33.52,8.85,34.6686154901,78.95,34.992,-9.4735,36.2517208729,1.702,-9.4735,9.6251756477,33.29,0.0,33.29,65.78
2020-05-21 15:00:00,36.6185,-0.42050000000000004,36.6209142772,1.1585,-9.6605,9.7297164656,35.46,9.24,36.6440881999,79.05,36.3785,-9.6605,37.6393480616,1.1585,-9.6605,9.7297164656,35.22,0.0,35.22,65.87
2020-05-21 15:30:00,37.063,-0.1375,37.0632550547,0.093,-9.8575,9.8579386917,36.97,9.72,38.2264214909,79.26,36.803,-9.8575,38.100277102,0.093,-9.8575,9.8579386917,36.71,0.0,36.71,66.05
2020-05-21 16:00:00,37.1305,-0.114,37.130675004,0.0005,-9.644,9.644000013,37.13,9.53,38.3335075358,79.26,36.8705,-9.644,38.1108974737,0.0005,-9.644,9.644000013,36.87,0.0,36.87,66.08
2020-05-21 16:30:00,35.3215,-0.17300000000000001,35.3219236629,0.2215,-9.923,9.9254718402,35.1,9.75,36.4290062999,79.26,35.0815,-9.923,36.4578876411,0.2215,-9.923,9.9254718402,34.86,0.0,34.86,66.08
2020-05-21 17:00:00,34.1745,-0.447,34.1774232389,1.2145000000000001,-10.017,10.0903567454,32.96,9.57,34.3212252112,79.2,33.9445,-10.017,35.3916567746,1.2145000000000001,-10.017,10.0903567454,32.73,0.0,32.73,66.01
2020-05-21 17:30:00,28.291,-0.7445,28.3007943572,2.161,-9.3645,9.6106077461,26.13,8.62,27.5151103941,79.26,28.091,-9.3645,29.610777451,2.161,-9.3645,9.6106077461,25.93,0.0,25.93,66.01
2020-05-21 18:00:00,31.385,-0.541,31.3896624066,2.975,-9.661,10.1086866605,28.41,9.12,29.8379372611,79.14,31.195,-9.661,32.6567442652,2.975,-9.661,10.1086866605,28.22,0.0,28.22,65.96
2020-05-21 18:30:00,32.306,-1.0475,32.3229777751,2.856,-9.0875,9.5257226629,29.45,8.04,30.5277594985,79.14,32.096,-9.0875,33.3576958474,2.856,-9.0875,9.5257226629,29.24,0.0,29.24,65.96
2020-05-21 19:00:00,33.465,-1.1015,33.4831230212,4.415,-9.4315,10.4137129426,29.05,8.33,30.220711441,79.18,33.275,-9.4315,34.5858181521,4.415,-9.4315,10.4137129426,28.86,0.0,28.86,65.96
2020-05-21 19:30:00,34.9545,-1.183,34.9745129952,5.6445,-9.663,11.1907975252,29.31,8.48,30.5120713817,79.06,34.7145,-9.663,36.0342903253,5.6445,-9.663,11.1907975252,29.07,0.0,29.07,65.88
2020-05-21 20:00:00,32.661,-1.2085,32.6833503982,8.031,-9.618500000000001,12.5304630102,24.63,8.41,26.0262367622,79.0,32.471,-9.618500000000001,33.8656372043,8.031,-9.618500000000001,12.5304630102,24.44,0.0,24.44,65.83
2020-05-21 20:30:00,31.609,-1.5470000000000002,31.6468338069,9.929,-8.977,13.3854984965,21.68,7.43,22.9178380307,78.67,31.459,-8.977,32.714755233700004,9.929,-8.977,13.3854984965,21.53,0.0,21.53,65.54
2020-05-21 21:00:00,35.02,-1.7845,35.0654365473,11.55,-8.4745,14.3254895292,23.47,6.69,24.4048560742,78.58,34.85,-8.4745,35.8655775117,11.55,-8.4745,14.3254895292,23.3,0.0,23.3,65.47
2020-05-21 21:30:00,41.8,-1.8365,41.8403242369,12.19,-8.586500000000001,14.9105359478,29.61,6.75,30.3696328592,78.38,41.63,-8.586500000000001,42.5062922666,12.19,-8.586500000000001,14.9105359478,29.44,0.0,29.44,65.32
2020-05-21 22:00:00,44.9045,-1.738,44.9381215034,10.3145,-8.858,13.5960683379,34.59,7.12,35.3151879508,78.53,44.6545,-8.858,45.5245926313,10.3145,-8.858,13.5960683379,34.34,0.0,34.34,65.44
2020-05-21 22:30:00,42.0715,-1.6655,42.1044534758,12.0715,-9.3155,15.247939287,30.0,7.65,30.9600145349,78.58,41.8715,-9.3155,42.8952334473,12.0715,-9.3155,15.247939287,29.8,0.0,29.8,65.48
2020-05-21 23:00:00,38.671,-2.2095000000000002,38.7340693867,12.841,-8.4895,15.393599035,25.83,6.28,26.5824622637,78.77,38.501,-8.4895,39.4258622131,12.841,-8.4895,15.393599035,25.66,0.0,25.66,65.65
2020-05-21 23:30:00,36.83,-2.2005,36.8956786121,13.73,-8.6305,16.2172263427,23.1,6.43,23.9782171981,79.03,36.66,-8.6305,37.6621976291,13.73,-8.6305,16.2172263427,22.93,0.0,22.93,65.84
2020-05-22 00:00:00,35.26,-2.9065000000000003,35.3795893454,13.24,-8.6365,15.8078060543,22.02,5.73,22.7533140443,78.77,35.11,-8.6365,36.1566208633,13.24,-8.6365,15.8078060543,21.87,0.0,21.87,65.61
2020-05-22 00:30:00,38.563,-2.2485,38.6284962334,21.853,-10.2985,24.158077557,16.71,8.05,18.5479540651,78.61,38.453,-10.2985,39.8081940215,21.853,-10.2985,24.158077557,16.6,0.0,16.6,65.48
2020-05-22 01:00:00,41.07,-2.1565,41.1265776871,21.97,-10.1565,24.2040366933,19.1,8.0,20.707728026,78.79,40.94,-10.1565,42.1810157802,21.97,-10.1565,24.2040366933,18.97,0.0,18.97,65.64
2020-05-22 01:30:00,36.7865,-2.4435000000000002,36.8675639892,18.3565,-8.5135,20.2346429299,18.43,6.07,19.4038604406,78.79,36.6765,-8.5135,37.6516312329,18.3565,-8.5135,20.2346429299,18.32,0.0,18.32,65.64
2020-05-22 02:00:00,32.779,-2.474,32.8722301799,19.199,-8.474,20.985954279,13.58,6.0,14.8464271796,78.83,32.679,-8.474,33.7598240072,19.199,-8.474,20.985954279,13.48,0.0,13.48,65.69
2020-05-22 02:30:00,27.5155,-2.384,27.618584255000002,18.5555,-7.554,20.0342081513,8.96,5.17,10.344587957,78.73,27.4655,-7.554,28.4853753047,18.5555,-7.554,20.0342081513,8.91,0.0,8.91,65.63
2020-05-22 03:00:00,35.8495,-1.2955,35.8729002243,14.1395,-8.4755,16.4851314978,21.71,7.18,22.8664929537,78.64,35.7195,-8.4755,36.7112623114,14.1395,-8.4755,16.4851314978,21.58,0.0,21.58,65.56
2020-05-22 03:30:00,34.0415,-0.9580000000000001,34.0549774079,21.0015,-9.058,22.8716061144,13.04,8.1,15.3509478535,78.42,33.9415,-9.058,35.12937213,21.0015,-9.058,22.8716061144,12.94,0.0,12.94,65.37
2020-05-22 04:00:00,38.351,-0.5305,38.3546689629,25.001,-10.1705,26.9905366981,13.35,9.64,16.4666966936,78.42,38.261,-10.1705,39.5896854149,25.001,-10.1705,26.9905366981,13.26,0.0,13.26,65.37
2020-05-22 04:30:00,44.4155,-0.1705,44.4158272522,31.3355,-11.1605,33.2636486348,13.08,10.99,17.0841007958,78.04,44.3555,-11.1605,45.7380272913,31.3355,-11.1605,33.2636486348,13.02,0.0,13.02,65.04
2020-05-22 05:00:00,45.959,-0.0175,45.9590033318,34.649,-12.1775,36.7266212338,11.31,12.16,16.6066763683,77.87,45.869,-12.1775,47.4579463025,34.649,-12.1775,36.7266212338,11.22,0.0,11.22,64.9
2020-05-22 05:30:00,43.783500000000004,0.10300000000000001,43.7836211528,35.1335,-11.697,37.0294832701,8.65,11.8,14.6308748884,77.95,43.7135,-11.697,45.2514076162,35.1335,-11.697,37.0294832701,8.58,0.0,8.58,64.98
2020-05-22 06:00:00,41.213,-0.109,41.2131441412,34.093,-11.789,36.0737185497,7.12,11.68,13.6790642955,77.77,41.173,-11.789,42.8275197741,34.093,-11.789,36.0737185497,7.08,0.0,7.08,64.84
2020-05-22 06:30:00,41.2085,0.234,41.2091643721,35.0485,-12.166,37.0999852864,6.16,12.4,13.8457791402,77.99,41.1485,-12.166,42.9093300839,35.0485,-12.166,37.0999852864,6.1,0.0,6.1,65.02
2020-05-22 07:00:00,34.1525,0.2265,34.1532510678,34.3325,-12.3835,36.497556473,-0.18,12.61,12.6112846293,78.33,34.1325,-12.3835,36.3094840021,34.3325,-12.3835,36.497556473,-0.2,0.0,0.2,65.29
2020-05-22 07:30:00,37.306,0.066,37.306058382,34.206,-11.784,36.1789039635,3.1,11.85,12.248775449,78.24,37.276,-11.784,39.0942813209,34.206,-11.784,36.1789039635,3.07,0.0,3.07,65.21
2020-05-22 08:00:00,37.9775,0.116,37.9776771571,33.8075,-12.094,35.9055969488,4.17,12.21,12.9024416294,78.24,37.9375,-12.094,39.8185728304,33.8075,-12.094,35.9055969488,4.13,0.0,4.13,65.21
2020-05-22 08:30:00,39.173,-0.323,39.1743316216,34.403,-11.033,36.1288457884,4.77,10.71,11.72420573,77.72,39.133,-11.033,40.6585634031,34.403,-11.033,36.1288457884,4.73,0.0,4.73,64.79
2020-05-22 09:00:00,42.3615,-0.34950000000000003,42.3629417357,33.5215,-10.8995,35.2489725028,8.84,10.55,13.764014676,77.64,42.3015,-10.8995,43.6831317845,33.5215,-10.8995,35.2489725028,8.78,0.0,8.78,64.72
2020-05-22 09:30:00,41.3495,0.4055,41.3514882501,34.3895,-12.0045,36.4245210058,6.96,12.41,14.2284819991,78.01,41.2995,-12.0045,43.0087981755,34.3895,-12.0045,36.4245210058,6.91,0.0,6.91,65.05
2020-05-22 10:00:00,39.3705,0.6205,39.3753894012,34.1005,-12.3895,36.2814527066,5.27,13.01,14.0368443747,78.4,39.3205,-12.3895,41.2262226077,34.1005,-12.3895,36.2814527066,5.22,0.0,5.22,65.37
2020-05-22 10:30:00,32.8185,0.0475,32.8185343746,34.1185,-10.7325,35.7667247382,-1.3,10.78,10.8581029651,78.19,32.7985,-10.7325,34.5098269845,34.1185,-10.7325,35.7667247382,-1.32,0.0,1.32,65.21
2020-05-22 11:00:00,41.876,0.5215000000000001,41.879247107,34.316,-12.4385,36.5007416123,7.5600000000000005,12.96,15.0038395086,78.29,41.826,-12.4385,43.6363444648,34.316,-12.4385,36.5007416123,7.51,0.0,7.51,65.28
2020-05-22 11:30:00,34.7,0.4555,34.7029895002,35.08,-11.7945,37.0096829256,-0.38,12.25,12.2558924604,78.39,34.66,-11.7945,36.6118263714,35.08,-11.7945,37.0096829256,-0.42,0.0,0.42,65.35
2020-05-22 12:00:00,28.5305,0.531,28.5354409682,35.2605,-11.599,37.1192626712,-6.73,12.13,13.8719068624,78.48,28.5405,-11.599,30.8074169844,35.2605,-11.599,37.1192626712,-6.72,0.0,6.72,65.4
2020-05-22 12:30:00,32.263,-0.1095,32.2631858199,35.333,-11.1595,37.0534118436,-3.07,11.05,11.4685395757,78.35,32.243,-11.1595,34.1195763346,35.333,-11.1595,37.0534118436,-3.09,0.0,3.09,65.29
2020-05-22 13:00:00,33.1485,-0.022500000000000003,33.1485076361,35.6685,-11.5825,37.5019492627,-2.52,11.56,11.8314834235,78.45,33.1485,-11.5825,35.1137773317,35.6685,-11.5825,37.5019492627,-2.52,0.0,2.52,65.37
2020-05-22 13:30:00,32.773,-0.1555,32.773368903,35.693,-11.525500000000001,37.5076978666,-2.92,11.37,11.738965031,78.54,32.763,-11.525500000000001,34.731128966,35.693,-11.525500000000001,37.5076978666,-2.93,0.0,2.93,65.45
2020-05-22 14:00:00,34.6565,-0.1255,34.656727233,35.8665,-11.7655,37.7469576589,-1.21,11.64,11.7027219056,78.54,34.6465,-11.7655,36.5897110196,35.8665,-11.7655,37.7469576589,-1.22,0.0,1.22,65.45
2020-05-22 14:30:00,38.399,0.006500000000000001,38.3990005501,35.769,-12.3535,37.8421765131,2.63,12.36,12.6367123889,78.59,38.369,-12.3535,40.3086730525,35.769,-12.3535,37.8421765131,2.6,0.0,2.6,65.49
2020-05-22 15:00:00,40.241,0.294,40.2420739649,35.761,-12.396,37.8485130091,4.48,12.69,13.4575815063,78.48,40.161,-12.396,42.0305452855,35.761,-12.396,37.8485130091,4.4,0.0,4.4,65.4
2020-05-22 15:30:00,29.6805,0.3955,29.6831349507,35.8205,-12.3945,37.904245811,-6.14,12.79,14.187448678300001,78.54,29.7005,-12.3945,32.1829664652,35.8205,-12.3945,37.904245811,-6.12,0.0,6.12,65.4
2020-05-22 16:00:00,26.504,-0.125,26.5042947652,35.514,-11.615,37.3651230561,-9.01,11.49,14.6013766474,78.76,26.534,-11.615,28.9648300703,35.514,-11.615,37.3651230561,-8.98,0.0,8.98,65.61
2020-05-22 16:30:00,36.2745,0.20700000000000002,36.2750906167,35.5245,-13.003,37.8294608639,0.75,13.21,13.2312735593,78.76,36.2245,-13.003,38.4875617473,35.5245,-13.003,37.8294608639,0.7000000000000001,0.0,0.7000000000000001,65.61
2020-05-22 17:00:00,37.5845,-0.4975,37.5877925196,35.3545,-12.5075,37.5017096477,2.23,12.01,12.2152773198,78.37,37.5645,-12.5075,39.5920347608,35.3545,-12.5075,37.5017096477,2.21,0.0,2.21,65.32
2020-05-22 17:30:00,35.18,-0.9635,35.193191561,35.43,-11.5735,37.2723865918,-0.25,10.61,10.6129449259,78.29,35.16,-11.5735,37.0158277261,35.43,-11.5735,37.2723865918,-0.27,0.0,0.27,65.25
2020-05-22 18:00:00,31.35,-1.4065,31.3815350525,35.17,-10.4965,36.7029346545,-3.8200000000000003,9.09,9.8600456388,78.14,31.36,-10.4965,33.0700183285,35.17,-10.4965,36.7029346545,-3.81,0.0,3.81,65.13
2020-05-22 18:30:00,36.2515,-1.5110000000000001,36.282976356,35.4215,-9.911,36.7819328373,0.8300000000000001,8.4,8.4409063494,78.14,36.2515,-9.911,37.5818995429,35.4215,-9.911,36.7819328373,0.8300000000000001,0.0,0.8300000000000001,65.13
2020-05-22 19:00:00,37.3675,-1.1219999999999999,37.3843408428,34.7775,-11.162,36.5248511325,2.59,10.04,10.3686884416,78.47,37.3175,-11.162,38.9510725173,34.7775,-11.162,36.5248511325,2.54,0.0,2.54,65.41
2020-05-22 19:30:00,36.491,-1.3135,36.5146321801,34.401,-10.6535,36.012856916,2.09,9.34,9.5709821858,78.7,36.531,-10.6535,38.0527400229,34.401,-10.6535,36.012856916,2.13,0.0,2.13,65.6
2020-05-22 20:00:00,36.787,-3.0925,36.9167567,34.167,-7.5225,34.9853097064,2.62,4.43,5.1467756897,77.6,36.847,-7.5225,37.6070394375,34.167,-7.5225,34.9853097064,2.68,0.0,2.68,64.68
2020-05-22 20:30:00,32.288,-3.0305,32.4299070959,32.948,-6.7205,33.6264155724,-0.66,3.69,3.7485597234,77.89,32.308,-6.7205,32.9995755162,32.948,-6.7205,33.6264155724,-0.64,0.0,0.64,64.91
2020-05-22 21:00:00,36.3845,-3.348,36.5382121107,33.5945,-6.408,34.2001885119,2.79,3.06,4.1409781453,77.58,36.4345,-6.408,36.9937191189,33.5945,-6.408,34.2001885119,2.84,0.0,2.84,64.66
2020-05-22 21:30:00,32.5255,-3.2295,32.6854374378,34.0855,-6.4995,34.699637037,-1.56,3.27,3.6230512003,77.52,32.5255,-6.4995,33.1685340421,34.0855,-6.4995,34.699637037,-1.56,0.0,1.56,64.62
2020-05-22 22:00:00,36.4725,-3.1095,36.6048117944,34.0225,-7.8795,34.9230157131,2.45,4.77,5.3624061763,77.52,36.5325,-7.8795,37.3725845574,34.0225,-7.8795,34.9230157131,2.51,0.0,2.51,64.62
2020-05-22 22:30:00,37.196,-3.5175,37.3619488551,32.476,-6.7275,33.1654915876,4.72,3.21,5.7081082681,77.52,37.286,-6.7275,37.8880594944,32.476,-6.7275,33.1654915876,4.8100000000000005,0.0,4.8100000000000005,64.62
2020-05-22 23:00:00,34.6955,-3.7725,34.8999925,31.985500000000002,-5.8925,32.5237415821,2.71,2.12,3.4407121356,77.47,34.7655,-5.8925,35.2613321714,31.985500000000002,-5.8925,32.5237415821,2.7800000000000002,0.0,2.7800000000000002,64.58
2020-05-22 23:30:00,34.752,-3.838,34.9632914354,31.152,-6.198,31.7625929042,3.6,2.36,4.3046021884,77.58,34.822,-6.198,35.3692930096,31.152,-6.198,31.7625929042,3.67,0.0,3.67,64.66
2020-05-23 00:00:00,37.4265,-3.802,37.6191188925,29.2265,-6.352,29.9087981412,8.2,2.55,8.5873453407,77.64,37.5665,-6.352,38.0997352517,29.2265,-6.352,29.9087981412,8.34,0.0,8.34,64.72
2020-05-23 00:30:00,38.97,-3.643,39.1399073709,31.04,-7.343,31.8967278729,7.93,3.7,8.7507085427,77.64,39.07,-7.343,39.7540507244,31.04,-7.343,31.8967278729,8.03,0.0,8.03,64.72
2020-05-23 01:00:00,35.005,-3.629,35.1926081159,33.605,-7.649,34.4645212646,1.4,4.02,4.2568063146,77.57,35.055,-7.649,35.8798024799,33.605,-7.649,34.4645212646,1.45,0.0,1.45,64.65
2020-05-23 01:30:00,34.5225,-3.204,34.6708612851,32.4925,-7.384,33.3209545519,2.03,4.18,4.6468591543,77.8,34.5625,-7.384,35.342465424,32.4925,-7.384,33.3209545519,2.07,0.0,2.07,64.85
2020-05-23 02:00:00,39.095,-3.062,39.2147277053,33.085,-8.182,34.0817010872,6.01,5.12,7.8952200729,77.74,39.195,-8.182,40.0398944679,33.085,-8.182,34.0817010872,6.11,0.0,6.11,64.79
2020-05-23 02:30:00,37.2355,-2.9845,37.3549153459,33.9555,-8.2445,34.9420629113,3.2800000000000002,5.26,6.1988708649,77.81,37.2955,-8.2445,38.1958911468,33.9555,-8.2445,34.9420629113,3.34,0.0,3.34,64.85
2020-05-23 03:00:00,34.831,-2.7199999999999998,34.9370428199,34.421,-8.77,35.5206720235,0.41000000000000003,6.05,6.0638766478,77.99,34.851,-8.77,35.9375166226,34.421,-8.77,35.5206720235,0.43,0.0,0.43,65.0
2020-05-23 03:30:00,36.3825,-2.9005,36.4979342772,34.5925,-8.6905,35.6674339769,1.79,5.79,6.0603795261,77.91,36.4125,-8.6905,37.4352099834,34.5925,-8.6905,35.6674339769,1.82,0.0,1.82,64.92
2020-05-23 04:00:00,36.6655,-2.6325000000000003,36.7598822971,34.3655,-9.4825,35.6497601184,2.3,6.85,7.2258217526,77.97,36.7255,-9.4825,37.9299374703,34.3655,-9.4825,35.6497601184,2.36,0.0,2.36,64.97
2020-05-23 04:30:00,38.521,-2.875,38.6281382673,33.871,-9.205,35.0995251535,4.65,6.33,7.854387309,77.86,38.581,-9.205,39.6639078508,33.871,-9.205,35.0995251535,4.71,0.0,4.71,64.88
2020-05-23 05:00:00,36.2335,-2.585,36.3255935567,31.7135,-9.335,33.0588612516,4.52,6.75,8.1236014181,78.13,36.3135,-9.335,37.4941663096,31.7135,-9.335,33.0588612516,4.6,0.0,4.6,65.11
2020-05-23 05:30:00,29.049,-2.448,29.1519657142,32.229,-10.508,33.898768488,-3.18,8.06,8.6646407889,77.92,29.019,-10.508,30.8629296244,32.229,-10.508,33.898768488,-3.21,0.0,3.21,64.94
2020-05-23 06:00:00,26.519,-2.269,26.6158922826,32.909,-10.869,34.6574298239,-6.39,8.6,10.7141075223,77.99,26.449,-10.869,28.595187742,32.909,-10.869,34.6574298239,-6.46,0.0,6.46,65.0
2020-05-23 06:30:00,27.2475,-2.5905,27.3703662106,32.6775,-10.0505,34.1881786075,-5.43,7.46,9.2269442396,77.9,27.1775,-10.0505,28.9763534024,32.6775,-10.0505,34.1881786075,-5.5,0.0,5.5,64.95
2020-05-23 07:00:00,29.6265,-2.551,29.7361245499,34.1365,-10.831,35.8135615829,-4.51,8.28,9.4286001082,77.77,29.5865,-10.831,31.5066904522,34.1365,-10.831,35.8135615829,-4.55,0.0,4.55,64.82
2020-05-23 07:30:00,32.1785,-2.6265,32.2855132296,32.0485,-9.7865,33.5094305308,0.13,7.16,7.1611800704,77.93,32.2085,-9.7865,33.6624873487,32.0485,-9.7865,33.5094305308,0.16,0.0,0.16,64.96
2020-05-23 08:00:00,33.076,-2.793,33.1937136368,33.906,-10.273,35.4281154593,-0.8300000000000001,7.48,7.525908583,77.62,33.066,-10.273,34.6250615162,33.906,-10.273,35.4281154593,-0.84,0.0,0.84,64.7
2020-05-23 08:30:00,32.0195,-3.081,32.1673894068,34.6195,-10.261,36.1081417585,-2.6,7.18,7.6362556269,77.52,31.9995,-10.261,33.6044062773,34.6195,-10.261,36.1081417585,-2.62,0.0,2.62,64.63
2020-05-23 09:00:00,34.7365,-3.2515,34.8883459697,34.2365,-9.4415,35.5145020309,0.5,6.19,6.2101610285,77.38,34.7665,-9.4415,36.0257053297,34.2365,-9.4415,35.5145020309,0.53,0.0,0.53,64.51
2020-05-23 09:30:00,35.9645,-3.5615,36.1404142547,34.4145,-7.7515,35.2766716471,1.55,4.19,4.4675048965,77.14,35.9945,-7.7515,36.8196928627,34.4145,-7.7515,35.2766716471,1.58,0.0,1.58,64.31
2020-05-23 10:00:00,21.748,-4.03,22.1182369098,32.868,-5.01,33.2476393748,-11.12,0.98,11.1630999279,77.65,21.628,-5.01,22.200686566,32.868,-5.01,33.2476393748,-11.24,0.0,11.24,64.75
2020-05-23 10:30:00,27.062,-4.3705,27.4126451524,33.222,-4.9005,33.5814857362,-6.16,0.53,6.1827582841,77.46,27.002,-4.9005,27.4430848166,33.222,-4.9005,33.5814857362,-6.22,0.0,6.22,64.59
2020-05-23 11:00:00,34.3015,-3.7465,34.5054947001,33.7315,-6.3965,34.3326274046,0.5700000000000001,2.65,2.7106087877,77.23,34.3315,-6.3965,34.9223009623,33.7315,-6.3965,34.3326274046,0.6000000000000001,0.0,0.6000000000000001,64.4
2020-05-23 11:30:00,34.6895,-3.4005,34.8557715522,33.2695,-6.9305,33.9836940385,1.42,3.5300000000000002,3.8049047294,77.45,34.7395,-6.9305,35.4240693667,33.2695,-6.9305,33.9836940385,1.47,0.0,1.47,64.57
2020-05-23 12:00:00,36.4185,-3.2875,36.5665803501,33.4685,-7.2075,34.2357787775,2.95,3.92,4.9060065226,77.5,36.4785,-7.2075,37.1837198045,33.4685,-7.2075,34.2357787775,3.01,0.0,3.01,64.57
2020-05-23 12:30:00,32.1225,-3.351,32.2968141966,34.3925,-6.851,35.0682228984,-2.27,3.5,4.1716783193,77.4,32.0925,-6.851,32.8156175814,34.3925,-6.851,35.0682228984,-2.3,0.0,2.3,64.53
2020-05-23 13:00:00,36.1155,-3.503,36.2849879323,34.9155,-7.4030000000000005,35.6916873971,1.2,3.9,4.0804411526,77.18,36.1555,-7.4030000000000005,36.905617313,34.9155,-7.4030000000000005,35.6916873971,1.24,0.0,1.24,64.36
2020-05-23 13:30:00,35.136,-3.266,35.2874659334,35.436,-7.7059999999999995,36.2642045549,-0.30000000000000004,4.44,4.4501235938,77.18,35.156,-7.7059999999999995,35.9906483965,35.436,-7.7059999999999995,36.2642045549,-0.28,0.0,0.28,64.36
2020-05-23 14:00:00,33.6815,-2.8970000000000002,33.8058582386,35.1615,-7.747,36.0048203891,-1.48,4.85,5.0707888933,77.34,33.7015,-7.747,34.580444058,35.1615,-7.747,36.0048203891,-1.46,0.0,1.46,64.5
2020-05-23 14:30:00,33.0595,-2.9095,33.1872826622,35.0095,-8.2095,35.9591571161,-1.9500000000000002,5.3,5.6473445087,77.39,33.0395,-8.2095,34.0441544248,35.0095,-8.2095,35.9591571161,-1.97,0.0,1.97,64.54
2020-05-23 15:00:00,33.2955,-2.792,33.4123567599,35.3255,-8.102,36.242700703,-2.03,5.31,5.6848043062,77.47,33.3055,-8.102,34.2767958574,35.3255,-8.102,36.242700703,-2.02,0.0,2.02,64.61
2020-05-23 15:30:00,28.785,-2.8445,28.9252036337,34.935,-7.5145,35.7340444849,-6.15,4.67,7.7221370099,77.4,28.705,-7.5145,29.6722890126,34.935,-7.5145,35.7340444849,-6.23,0.0,6.23,64.56
2020-05-23 16:00:00,33.1265,-2.731,33.2388833033,35.1565,-8.351,36.1347297382,-2.03,5.62,5.9753912006,77.35,33.1365,-8.351,34.172603548,35.1565,-8.351,36.1347297382,-2.02,0.0,2.02,64.5
2020-05-23 16:30:00,34.5215,-2.6855,34.6257977886,34.1515,-8.0855,35.0955875075,0.37,5.4,5.4126610831,77.46,34.5615,-8.0855,35.4946840034,34.1515,-8.0855,35.0955875075,0.41000000000000003,0.0,0.41000000000000003,64.58
2020-05-23 17:00:00,31.939,-2.785,32.0601925446,34.639,-7.565,35.4554586206,-2.7,4.78,5.4898451709,77.5,31.929,-7.565,32.812958812,34.639,-7.565,35.4554586206,-2.71,0.0,2.71,64.58
2020-05-23 17:30:00,30.918,-3.443,31.1091139861,33.988,-6.3629999999999995,34.578489166,-3.07,2.92,4.2368974498,77.13,30.898,-6.3629999999999995,31.546381298,33.988,-6.3629999999999995,34.578489166,-3.09,0.0,3.09,64.33
