Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-23 18:00:00,30.8995,-3.0095,31.0457113061,34.5595,-7.5495,35.3744821941,-3.66,4.54,5.8315692571,77.51,30.8795,-7.5495,31.7889677483,34.5595,-7.5495,35.3744821941,-3.68,0.0,3.68,64.63
2020-05-23 18:30:00,29.296,-2.8245,29.4318435755,34.286,-7.3045,35.0554634294,-4.99,4.48,6.7060047718,77.57,29.266,-7.3045,30.1637941289,34.286,-7.3045,35.0554634294,-5.02,0.0,5.02,64.63
2020-05-23 19:00:00,32.856,-2.4955,32.9506336244,32.936,-8.0855,33.9139411784,-0.08,5.59,5.5905724215,77.78,32.886,-8.0855,33.8653850746,32.936,-8.0855,33.9139411784,-0.05,0.0,0.05,64.83
2020-05-23 19:30:00,27.2085,-2.6710000000000003,27.3392888212,32.4385,-7.131,33.2130613351,-5.23,4.46,6.8734634647,77.74,27.1585,-7.131,28.0790897867,32.4385,-7.131,33.2130613351,-5.28,0.0,5.28,64.83
2020-05-23 20:00:00,27.3135,-3.175,27.4974163741,29.6235,-6.235,30.2725449417,-2.31,3.06,3.8340187793,77.51,27.3135,-6.235,28.0161115655,29.6235,-6.235,30.2725449417,-2.31,0.0,2.31,64.61
2020-05-23 20:30:00,25.62,-3.581,25.8690541188,26.48,-4.921,26.9333741109,-0.86,1.34,1.592231139,77.35,25.64,-4.921,26.1079650873,26.48,-4.921,26.9333741109,-0.84,0.0,0.84,64.49
2020-05-23 21:00:00,22.788,-3.9355,23.1253346841,21.448,-4.3055,21.8758779081,1.34,0.37,1.3901438774,77.51,22.848,-4.3055,23.2501276179,21.448,-4.3055,21.8758779081,1.4,0.0,1.4,64.62
2020-05-23 21:30:00,22.821,-4.2975,23.2221133244,20.701,-3.7575000000000003,21.0392539613,2.12,-0.54,2.1876928486000002,77.51,22.881,-3.7575000000000003,23.1874743612,20.701,-3.7575000000000003,21.0392539613,2.18,0.0,2.18,64.62
2020-05-23 22:00:00,25.19,-4.714,25.6272881125,16.22,-3.104,16.5143336529,8.97,-1.6099999999999999,9.1133418678,77.78,25.34,-3.104,25.5294029699,16.22,-3.104,16.5143336529,9.12,0.0,9.12,64.85
2020-05-23 22:30:00,20.3755,-4.6675,20.9032666466,13.2755,-2.1975,13.4561475356,7.1,-2.47,7.5173732114,77.94,20.4955,-2.1975,20.6129698612,13.2755,-2.1975,13.4561475356,7.22,0.0,7.22,64.97
2020-05-23 23:00:00,23.883,-4.9455,24.3896629589,14.263,-2.3055,14.4481313411,9.62,-2.64,9.9756704035,77.69,24.033,-2.3055,24.1433307406,14.263,-2.3055,14.4481313411,9.77,0.0,9.77,64.76
2020-05-23 23:30:00,24.981,-4.4285,25.3704941467,16.311,-3.4685,16.6757072789,8.67,-0.96,8.7229868738,77.77,25.131,-3.4685,25.3692265008,16.311,-3.4685,16.6757072789,8.82,0.0,8.82,64.85
2020-05-24 00:00:00,25.3065,-4.45,25.6947746098,12.586500000000001,-3.92,13.1828063116,12.72,-0.53,12.7310368784,78.02,25.4965,-3.92,25.7960832734,12.586500000000001,-3.92,13.1828063116,12.91,0.0,12.91,65.05
2020-05-24 00:30:00,24.92,-4.486,25.3205567869,11.62,-4.006,12.2911527531,13.3,-0.48,13.3086588355,78.13,25.11,-4.006,25.4275467948,11.62,-4.006,12.2911527531,13.49,0.0,13.49,65.14
2020-05-24 01:00:00,25.81,-4.16,26.1431004282,13.27,-4.78,14.1046552599,12.54,0.62,12.5553175985,78.27,25.99,-4.78,26.4259058501,13.27,-4.78,14.1046552599,12.72,0.0,12.72,65.25
2020-05-24 01:30:00,25.502,-4.185,25.8431079594,17.252,-4.755,17.8952934874,8.25,0.5700000000000001,8.2696674661,78.12,25.642,-4.755,26.0791523827,17.252,-4.755,17.8952934874,8.39,0.0,8.39,65.12
2020-05-24 02:00:00,18.4785,-4.236,18.9578125914,15.8485,-3.846,16.3084845479,2.63,-0.39,2.6587591091,78.2,18.5385,-3.846,18.9332432047,15.8485,-3.846,16.3084845479,2.69,0.0,2.69,65.17
2020-05-24 02:30:00,19.0975,-4.3235,19.5807854413,13.3275,-3.8935,13.8845813225,5.77,-0.43,5.7860003457,78.34,19.1975,-3.8935,19.5883472631,13.3275,-3.8935,13.8845813225,5.87,0.0,5.87,65.3
2020-05-24 03:00:00,27.034,-4.339,27.3799941015,13.134,-4.569,13.9060316769,13.9,0.23,13.9019027475,78.22,27.234,-4.569,27.6146069499,13.134,-4.569,13.9060316769,14.1,0.0,14.1,65.2
2020-05-24 03:30:00,29.137,-3.823,29.3867333673,15.317,-5.433,16.2520145828,13.82,1.6099999999999999,13.9134647015,78.41,29.357,-5.433,29.8555009672,15.317,-5.433,16.2520145828,14.04,0.0,14.04,65.36
2020-05-24 04:00:00,26.9295,-3.9995000000000003,27.2248777867,13.9095,-5.2295,14.8600760597,13.02,1.23,13.077970026,78.41,27.1395,-5.2295,27.6387432873,13.9095,-5.2295,14.8600760597,13.23,0.0,13.23,65.36
2020-05-24 04:30:00,25.91,-3.6945,26.1720734801,13.7,-5.6745,14.8286867338,12.21,1.98,12.3694987772,78.68,26.07,-5.6745,26.6804207285,13.7,-5.6745,14.8286867338,12.37,0.0,12.37,65.58
2020-05-24 05:00:00,25.399,-3.826,25.6855499649,9.649000000000001,-5.506,11.109421092,15.75,1.6800000000000002,15.8393465774,78.73,25.639,-5.506,26.223545851,9.649000000000001,-5.506,11.109421092,15.99,0.0,15.99,65.63
2020-05-24 05:30:00,30.9975,-4.4355,31.313234686,7.2775,-4.7655,8.698965254600001,23.72,0.33,23.7222954201,78.68,31.3075,-4.7655,31.6681156133,7.2775,-4.7655,8.698965254600001,24.03,0.0,24.03,65.6
2020-05-24 06:00:00,30.561,-4.2565,30.8559963905,9.201,-4.9465,10.4463516718,21.36,0.6900000000000001,21.3711417571,78.76,30.861,-4.9465,31.2549065468,9.201,-4.9465,10.4463516718,21.66,0.0,21.66,65.66
2020-05-24 06:30:00,31.175,-4.1495,31.4499439626,9.235,-4.9595,10.4824551156,21.94,0.81,21.9549470507,78.76,31.485,-4.9595,31.8732154834,9.235,-4.9595,10.4824551156,22.25,0.0,22.25,65.66
2020-05-24 07:00:00,25.479,-4.1735,25.8185503708,7.479,-4.4035,8.6790698378,18.0,0.23,18.0014693845,78.83,25.719,-4.4035,26.0932514887,7.479,-4.4035,8.6790698378,18.24,0.0,18.24,65.7
2020-05-24 07:30:00,31.902,-4.1855,32.1753945469,6.132,-5.0755,7.9600329302,25.77,0.89,25.7853640657,78.83,32.252,-5.0755,32.6489234777,6.132,-5.0755,7.9600329302,26.12,0.0,26.12,65.7
2020-05-24 08:00:00,33.5535,-4.1370000000000005,33.8075750572,6.7135,-4.927,8.3274492643,26.84,0.79,26.851623787,78.73,33.9135,-4.927,34.2695318213,6.7135,-4.927,8.3274492643,27.2,0.0,27.2,65.63
2020-05-24 08:30:00,31.6395,-4.316,31.9325197291,6.7295,-4.416,8.049051264,24.91,0.1,24.9102007218,78.67,31.9795,-4.416,32.2829595336,6.7295,-4.416,8.049051264,25.25,0.0,25.25,65.56
2020-05-24 09:00:00,31.6325,-4.359,31.9314255437,8.3925,-4.289,9.4249444163,23.24,-0.07,23.2401054214,78.46,31.9525,-4.289,32.2390722145,8.3925,-4.289,9.4249444163,23.56,0.0,23.56,65.39
2020-05-24 09:30:00,32.0955,-4.45,32.4025249055,8.7555,-4.08,9.6594606604,23.34,-0.37,23.3429325493,78.34,32.4255,-4.08,32.6811788381,8.7555,-4.08,9.6594606604,23.67,0.0,23.67,65.29
2020-05-24 10:00:00,30.925,-4.3745,31.2328653064,8.525,-3.9945,9.4144386583,22.4,-0.38,22.4032229824,78.25,31.225,-3.9945,31.4794640242,8.525,-3.9945,9.4144386583,22.7,0.0,22.7,65.21
2020-05-24 10:30:00,30.578,-4.91,30.9696978351,8.998,-3.13,9.526851736,21.58,-1.78,21.6532861247,77.99,30.878,-3.13,31.0362334055,8.998,-3.13,9.526851736,21.88,0.0,21.88,65.02
2020-05-24 11:00:00,26.8845,-3.9805,27.1775775319,11.0845,-4.4205,11.9334387542,15.8,0.44,15.8061253949,78.42,27.1245,-4.4205,27.482345615,11.0845,-4.4205,11.9334387542,16.04,0.0,16.04,65.36
2020-05-24 11:30:00,34.4335,-4.003,34.6653996263,10.1035,-4.583,11.0943499697,24.33,0.58,24.3369122939,78.42,34.7535,-4.583,35.0543813417,10.1035,-4.583,11.0943499697,24.65,0.0,24.65,65.36
2020-05-24 12:00:00,29.154,-3.992,29.426039149,11.004,-4.282,11.8077745575,18.15,0.29,18.1523166566,78.42,29.414,-4.282,29.724046158,11.004,-4.282,11.8077745575,18.41,0.0,18.41,65.36
2020-05-24 12:30:00,36.549,-3.9375,36.7604856776,9.289,-4.7375,10.4273403728,27.26,0.8,27.271736285,78.29,36.909,-4.7375,37.21180172,9.289,-4.7375,10.4273403728,27.62,0.0,27.62,65.26
2020-05-24 13:00:00,33.9255,-3.7925,34.1368218571,9.7655,-5.1125,11.0228238895,24.16,1.32,24.1960327327,78.46,34.2555,-5.1125,34.6349092174,9.7655,-5.1125,11.0228238895,24.49,0.0,24.49,65.41
2020-05-24 13:30:00,30.4885,-3.77,30.7207020143,9.7185,-5.24,11.0411431587,20.77,1.47,20.8219547593,78.59,30.7585,-5.24,31.2016493514,9.7185,-5.24,11.0411431587,21.04,0.0,21.04,65.49
2020-05-24 14:00:00,31.3655,-3.622,31.573936629,7.3755,-5.562,9.2376319612,23.99,1.94,24.0683131939,78.72,31.6955,-5.562,32.1798161003,7.3755,-5.562,9.2376319612,24.32,0.0,24.32,65.61
2020-05-24 14:30:00,22.571,-3.6375,22.8622275216,7.891,-4.8175,9.2453332687,14.68,1.18,14.7273487091,78.92,22.771,-4.8175,23.2750241085,7.891,-4.8175,9.2453332687,14.88,0.0,14.88,65.74
2020-05-24 15:00:00,27.718,-3.613,27.9524827699,11.358,-5.173,12.4805485857,16.36,1.56,16.4342082255,78.68,27.948,-5.173,28.4227133293,11.358,-5.173,12.4805485857,16.59,0.0,16.59,65.56
2020-05-24 15:30:00,26.843,-3.607,27.0842592293,11.463,-5.697,12.8006319375,15.38,2.09,15.5213562552,78.79,27.053,-5.697,27.6463490899,11.463,-5.697,12.8006319375,15.59,0.0,15.59,65.66
2020-05-24 16:00:00,24.0585,-3.7675,24.351703811,12.2485,-5.2075,13.3095382527,11.81,1.44,11.8974661168,78.6,24.2385,-5.2075,24.7915900761,12.2485,-5.2075,13.3095382527,11.99,0.0,11.99,65.52
2020-05-24 16:30:00,26.785,-3.754,27.0467879978,7.875,-5.334,9.5114237105,18.91,1.58,18.9758926009,78.64,27.055,-5.334,27.5757970148,7.875,-5.334,9.5114237105,19.18,0.0,19.18,65.52
2020-05-24 17:00:00,32.0115,-4.109,32.2741384587,5.5015,-4.959,7.4066310324,26.51,0.85,26.5236234327,78.47,32.3615,-4.959,32.7392480557,5.5015,-4.959,7.4066310324,26.86,0.0,26.86,65.42
2020-05-24 17:30:00,30.718,-4.1255,30.9937941248,4.478,-4.8355,6.5904889234,26.24,0.71,26.2496038065,78.52,31.068,-4.8355,31.4420527996,4.478,-4.8355,6.5904889234,26.59,0.0,26.59,65.42
2020-05-24 18:00:00,29.709,-4.2985,30.0183574376,3.539,-4.5185,5.7394567034,26.17,0.22,26.1709247066,78.41,30.059,-4.5185,30.3967156655,3.539,-4.5185,5.7394567034,26.52,0.0,26.52,65.36
2020-05-24 18:30:00,30.4875,-4.871,30.8741687702,2.6075,-3.061,4.0210418115,27.88,-1.81,27.938691809,78.03,30.8575,-3.061,31.0089507602,2.6075,-3.061,4.0210418115,28.25,0.0,28.25,65.06
2020-05-24 19:00:00,31.8195,-5.0465,32.2171963786,5.5495,-2.6665,6.1568800947,26.27,-2.38,26.377590868,78.03,32.1695,-2.6665,32.2798226838,5.5495,-2.6665,6.1568800947,26.62,0.0,26.62,65.06
2020-05-24 19:30:00,30.926,-4.946,31.3190100738,5.686,-2.726,6.3056856883,25.24,-2.22,25.3374426492,78.03,31.276,-2.726,31.3945736076,5.686,-2.726,6.3056856883,25.59,0.0,25.59,65.06
2020-05-24 20:00:00,28.986,-4.839,29.3871420353,4.036,-2.479,4.7365321703,24.95,-2.36,25.0613666826,78.26,29.306,-2.479,29.4106626413,4.036,-2.479,4.7365321703,25.27,0.0,25.27,65.23
2020-05-24 20:30:00,29.884,-4.4635,30.2154974847,1.214,-3.2335,3.453884516,28.67,-1.23,28.6963725931,78.26,30.264,-3.2335,30.436248426,1.214,-3.2335,3.453884516,29.05,0.0,29.05,65.23
2020-05-24 21:00:00,31.727,-4.529,32.0486250875,3.527,-3.269,4.8089593469,28.2,-1.26,28.2281349012,78.26,32.097,-3.269,32.2630403093,3.527,-3.269,4.8089593469,28.57,0.0,28.57,65.23
2020-05-24 21:30:00,29.0635,-5.041,29.4974357063,1.8035,-2.121,2.7841072627,27.26,-2.92,27.4159442661,78.03,29.4135,-2.121,29.4898732322,1.8035,-2.121,2.7841072627,27.61,0.0,27.61,65.03
2020-05-24 22:00:00,22.965,-5.0165,23.5065203135,0.325,-1.8465,1.874883263,22.64,-3.17,22.8608508153,78.07,23.275,-1.8465,23.3481302731,0.325,-1.8465,1.874883263,22.95,0.0,22.95,65.07
2020-05-24 22:30:00,28.619,-4.8495,29.0269669661,0.419,-2.2695,2.3078542523,28.2,-2.58,28.3177753364,78.14,28.989,-2.2695,29.0777019596,0.419,-2.2695,2.3078542523,28.57,0.0,28.57,65.13
2020-05-24 23:00:00,30.2865,-5.0025,30.6968579581,1.3565,-2.5225,2.8641051831,28.93,-2.48,29.0361033887,78.1,30.6665,-2.5225,30.7700703363,1.3565,-2.5225,2.8641051831,29.31,0.0,29.31,65.08
2020-05-24 23:30:00,27.018,-4.8685,27.4531349075,4.588,-2.6885,5.3176852342,22.43,-2.18,22.5356894725,78.3,27.328,-2.6885,27.4599274626,4.588,-2.6885,5.3176852342,22.74,0.0,22.74,65.25
2020-05-25 00:00:00,21.196,-5.1475,21.8120877554,2.7560000000000002,-2.1875,3.5186207879999998,18.44,-2.96,18.6760595416,78.3,21.446,-2.1875,21.5572742305,2.7560000000000002,-2.1875,3.5186207879999998,18.69,0.0,18.69,65.21
2020-05-25 00:30:00,21.914,-4.717,22.4159203469,0.544,-3.047,3.0951809317,21.37,-1.67,21.4351533701,78.35,22.214,-3.047,22.4219982383,0.544,-3.047,3.0951809317,21.67,0.0,21.67,65.3
2020-05-25 01:00:00,20.61,-4.9925,21.2060641386,1.1400000000000001,-2.7125,2.9423215749000002,19.47,-2.2800000000000002,19.6030431311,78.25,20.88,-2.7125,21.0554519365,1.1400000000000001,-2.7125,2.9423215749000002,19.74,0.0,19.74,65.2
2020-05-25 01:30:00,23.0265,-5.232,23.6134183516,0.4565,-2.262,2.3076040063,22.57,-2.9699999999999998,22.7645733542,78.09,23.3465,-2.262,23.4558245698,0.4565,-2.262,2.3076040063,22.89,0.0,22.89,65.06
2020-05-25 02:00:00,22.0455,-5.224,22.6559980193,0.7755000000000001,-2.204,2.3364537766,21.27,-3.02,21.4833260926,78.19,22.3455,-2.204,22.4539303074,0.7755000000000001,-2.204,2.3364537766,21.57,0.0,21.57,65.13
2020-05-25 02:30:00,16.491,-5.055,17.2483653138,0.921,-2.105,2.2976653368,15.57,-2.95,15.846999716,78.37,16.721,-2.105,16.8529779564,0.921,-2.105,2.2976653368,15.8,0.0,15.8,65.24
2020-05-25 03:00:00,14.363,-4.8735,15.1672928122,0.583,-2.5935,2.6582195639,13.78,-2.2800000000000002,13.9673476365,78.67,14.563,-2.5935,14.7921334246,0.583,-2.5935,2.6582195639,13.98,0.0,13.98,65.5
2020-05-25 03:30:00,16.189,-4.563,16.819770807,0.159,-3.273,3.2768597773,16.03,-1.29,16.0818220361,78.82,16.409,-3.273,16.7322386428,0.159,-3.273,3.2768597773,16.25,0.0,16.25,65.63
2020-05-25 04:00:00,20.9575,-5.055,21.5585210822,0.3375,-3.525,3.5411200559,20.62,-1.53,20.6766849374,78.88,21.2475,-3.525,21.5379172914,0.3375,-3.525,3.5411200559,20.91,0.0,20.91,65.7
2020-05-25 04:30:00,22.5575,-5.0305,23.1116147532,0.1875,-3.4305,3.4356202497,22.37,-1.6,22.427146497,78.67,22.8575,-3.4305,23.1134946838,0.1875,-3.4305,3.4356202497,22.67,0.0,22.67,65.55
2020-05-25 05:00:00,24.2615,-5.03,24.7774349409,0.0015,-3.32,3.3200003389,24.26,-1.71,24.320191199900002,78.67,24.6015,-3.32,24.8245080968,0.0015,-3.32,3.3200003389,24.6,0.0,24.6,65.55
2020-05-25 05:30:00,15.8715,-4.9145,16.6149577941,0.0015,-2.9145000000000003,2.9145003860000003,15.87,-2.0,15.9955274999,78.9,16.0915,-2.9145000000000003,16.3533079987,0.0015,-2.9145000000000003,2.9145003860000003,16.09,0.0,16.09,65.73
2020-05-25 06:00:00,13.9515,-4.835,14.76555374,0.0015,-2.935,2.9350003833000002,13.95,-1.9,14.0787961133,78.9,14.1515,-2.935,14.4526529485,0.0015,-2.935,2.9350003833000002,14.15,0.0,14.15,65.73
2020-05-25 06:30:00,16.2515,-4.886,16.9700986517,0.0015,-3.006,3.0060003743,16.25,-1.88,16.358389285,78.78,16.4615,-3.006,16.7337090404,0.0015,-3.006,3.0060003743,16.46,0.0,16.46,65.65
2020-05-25 07:00:00,16.5815,-4.206,17.1066238121,0.0015,-4.686,4.6860002401,16.58,0.48,16.586946675,79.07,16.8115,-4.686,17.452367411,0.0015,-4.686,4.6860002401,16.81,0.0,16.81,65.91
2020-05-25 07:30:00,16.2815,-3.5869999999999997,16.6719468344,0.0015,-5.757,5.7570001954,16.28,2.17,16.423985509,79.34,16.5015,-5.757,17.4769148093,0.0015,-5.757,5.7570001954,16.5,0.0,16.5,66.14
2020-05-25 08:00:00,18.809,-3.9465,19.2185676691,0.079,-5.6165,5.6170555676,18.73,1.67,18.8043026991,79.15,19.049,-5.6165,19.8597450449,0.079,-5.6165,5.6170555676,18.97,0.0,18.97,65.98
2020-05-25 08:30:00,20.057,-4.136,20.4790074222,0.08700000000000001,-5.006,5.0067559357,19.97,0.87,19.988941943,79.03,20.317,-5.006,20.9246391845,0.08700000000000001,-5.006,5.0067559357,20.23,0.0,20.23,65.89
2020-05-25 09:00:00,19.222,-4.4265,19.7250902723,0.022,-4.1865,4.1865578044,19.2,-0.24,19.2014999414,78.88,19.482,-4.1865,19.9267434934,0.022,-4.1865,4.1865578044,19.46,0.0,19.46,65.76
2020-05-25 09:30:00,23.1865,-4.798,23.6777234178,0.006500000000000001,-3.298,3.2980064054,23.18,-1.5,23.2284825161,78.68,23.5065,-3.298,23.736729898,0.006500000000000001,-3.298,3.2980064054,23.5,0.0,23.5,65.6
2020-05-25 10:00:00,22.308,-4.885,22.8365953899,0.298,-3.205,3.2188241642,22.01,-1.6800000000000002,22.0740231947,78.72,22.598,-3.205,22.8241457452,0.298,-3.205,3.2188241642,22.3,0.0,22.3,65.6
2020-05-25 10:30:00,16.6455,-5.429,17.5084754119,1.3054999999999999,-1.8090000000000002,2.2308767895,15.34,-3.62,15.7613451203,78.5,16.8755,-1.8090000000000002,16.9721825718,1.3054999999999999,-1.8090000000000002,2.2308767895,15.57,0.0,15.57,65.43
2020-05-25 11:00:00,23.5295,-5.2015,24.0975719213,2.0695,-2.7015000000000002,3.4030769166,21.46,-2.5,21.6051290207,78.44,23.8095,-2.7015000000000002,23.9622701867,2.0695,-2.7015000000000002,3.4030769166,21.74,0.0,21.74,65.43
2020-05-25 11:30:00,26.414,-5.506,26.9817610989,2.884,-2.166,3.6068007985,23.53,-3.34,23.765868383,78.23,26.744,-2.166,26.8315689441,2.884,-2.166,3.6068007985,23.86,0.0,23.86,65.25
2020-05-25 12:00:00,19.713,-5.745,20.53308048,4.763,-1.405,4.9659031404,14.95,-4.34,15.5672123388,78.16,19.933,-1.405,19.9824551545,4.763,-1.405,4.9659031404,15.17,0.0,15.17,65.17
2020-05-25 12:30:00,24.5245,-6.11,25.274160723,4.6045,-0.93,4.6974802022,19.92,-5.18,20.5824877019,77.88,24.8145,-0.93,24.8319211953,4.6045,-0.93,4.6974802022,20.21,0.0,20.21,64.97
2020-05-25 13:00:00,28.897,-6.2465,29.5644274636,6.307,-1.2865,6.436872785,22.59,-4.96,23.1281149253,77.79,29.227,-1.2865,29.2553005667,6.307,-1.2865,6.436872785,22.92,0.0,22.92,64.91
2020-05-25 13:30:00,28.5795,-5.6235,29.1275054287,5.9995,-2.5835,6.5321108763,22.58,-3.04,22.7837222595,78.25,28.8795,-2.5835,28.9948269955,5.9995,-2.5835,6.5321108763,22.88,0.0,22.88,65.29
2020-05-25 14:00:00,28.382,-5.7015,28.949007344800002,6.372,-2.4715,6.8345223864,22.01,-3.23,22.2457411654,78.2,28.692,-2.4715,28.798249534500002,6.372,-2.4715,6.8345223864,22.32,0.0,22.32,65.25
2020-05-25 14:30:00,28.02,-5.8745,28.6291835414,6.27,-1.9545,6.5675695847,21.75,-3.92,22.1004275977,78.07,28.33,-1.9545,28.397340901,6.27,-1.9545,6.5675695847,22.06,0.0,22.06,65.14
2020-05-25 15:00:00,24.181,-5.5355,24.806501592300002,7.301,-2.5755,7.7419507393,16.88,-2.96,17.1375610867,78.23,24.421,-2.5755,24.5564338056,7.301,-2.5755,7.7419507393,17.12,0.0,17.12,65.27
2020-05-25 15:30:00,20.8945,-5.234,21.5400762824,9.4745,-3.114,9.973121189,11.42,-2.12,11.6151108475,78.23,21.0745,-3.114,21.3033224228,9.4745,-3.114,9.973121189,11.6,0.0,11.6,65.27
2020-05-25 16:00:00,19.8185,-5.478,20.5616494049,8.7385,-3.048,9.2548196228,11.08,-2.43,11.3433372514,78.15,19.9785,-3.048,20.2096701173,8.7385,-3.048,9.2548196228,11.24,0.0,11.24,65.2
2020-05-25 16:30:00,21.755,-4.673,22.2512236517,8.805,-4.633,9.9495082291,12.95,-0.04,12.9500617759,78.71,21.935,-4.633,22.4189409652,8.805,-4.633,9.9495082291,13.13,0.0,13.13,65.65
2020-05-25 17:00:00,23.1705,-5.2375,23.7550726478,7.2705,-3.9075,8.2540127514,15.9,-1.33,15.9555288223,78.38,23.3905,-3.9075,23.7146378109,7.2705,-3.9075,8.2540127514,16.12,0.0,16.12,65.36
2020-05-25 17:30:00,29.2075,-5.218,29.6699440554,6.4775,-4.028,7.6277644333,22.73,-1.19,22.761129146000002,78.3,29.5175,-4.028,29.7910656112,6.4775,-4.028,7.6277644333,23.04,0.0,23.04,65.3
2020-05-25 18:00:00,23.8175,-5.871,24.5304290066,6.0975,-2.231,6.49283199,17.72,-3.64,18.089997236,77.94,24.0675,-2.231,24.1706830117,6.0975,-2.231,6.49283199,17.97,0.0,17.97,65.0
2020-05-25 18:30:00,26.429,-5.782,27.0540859206,5.569,-2.192,5.984866331,20.86,-3.59,21.1666648294,77.94,26.709,-2.192,26.7987974544,5.569,-2.192,5.984866331,21.14,0.0,21.14,65.0
2020-05-25 19:00:00,25.414,-5.8535,26.0793952815,6.514,-2.2335,6.8862702713,18.9,-3.62,19.2435547652,77.94,25.694,-2.2335,25.7908929324,6.514,-2.2335,6.8862702713,19.18,0.0,19.18,65.0
2020-05-25 19:30:00,26.7845,-5.827,27.4110081765,5.2945,-2.257,5.7554999130999995,21.49,-3.5700000000000003,21.7845128474,78.07,27.0745,-2.257,27.1684117911,5.2945,-2.257,5.7554999130999995,21.78,0.0,21.78,65.1
2020-05-25 20:00:00,30.062,-5.584,30.576214612,3.652,-2.434,4.3887879876,26.41,-3.15,26.5971915811,78.07,30.422,-2.434,30.5192142756,3.652,-2.434,4.3887879876,26.77,0.0,26.77,65.1
2020-05-25 20:30:00,28.2835,-5.5795,28.8285829083,3.0935,-2.3795,3.9027890668,25.19,-3.2,25.3924417888,78.15,28.6235,-2.3795,28.7222348103,3.0935,-2.3795,3.9027890668,25.53,0.0,25.53,65.1
2020-05-25 21:00:00,33.885,-5.303,34.2974493804,2.345,-3.253,4.0101164572,31.54,-2.05,31.606551536,78.3,34.305,-3.253,34.4588890419,2.345,-3.253,4.0101164572,31.96,0.0,31.96,65.26
2020-05-25 21:30:00,31.4595,-5.4735,31.9321051999,1.8495,-2.5735,3.1691564335,29.61,-2.9,29.7516739025,78.18,31.8495,-2.5735,31.9533026853,1.8495,-2.5735,3.1691564335,30.0,0.0,30.0,65.16
2020-05-25 22:00:00,25.1255,-5.4775,25.7156325316,1.0255,-2.0775,2.3168203426,24.1,-3.4,24.3386523867,78.18,25.4455,-2.0775,25.5301679685,1.0255,-2.0775,2.3168203426,24.42,0.0,24.42,65.16
2020-05-25 22:30:00,29.4605,-6.238,30.1136796863,2.2405,-1.468,2.6785937075,27.22,-4.77,27.6347842402,77.83,29.8305,-1.468,29.8665993084,2.2405,-1.468,2.6785937075,27.59,0.0,27.59,64.83
2020-05-25 23:00:00,26.534,-5.8385,27.168754816,3.084,-2.4485,3.9377923066,23.45,-3.39,23.6937671129,78.14,26.854,-2.4485,26.9653939013,3.084,-2.4485,3.9377923066,23.77,0.0,23.77,65.08
2020-05-25 23:30:00,22.2765,-5.6445,22.9804880823,2.3165,-2.5945,3.4781607927,19.96,-3.05,20.1916839318,78.27,22.5565,-2.5945,22.7052223618,2.3165,-2.5945,3.4781607927,20.24,0.0,20.24,65.18
2020-05-26 00:00:00,28.649,-5.1085,29.1008929975,2.839,-4.0485,4.9447217566,25.81,-1.06,25.8317575864,78.51,28.999,-4.0485,29.2802382717,2.839,-4.0485,4.9447217566,26.16,0.0,26.16,65.36
2020-05-26 00:30:00,26.8345,-5.1875,27.3313107351,3.5945,-4.2375,5.5566929463,23.24,-0.9500000000000001,23.2594088489,78.69,27.1245,-4.2375,27.4535044484,3.5945,-4.2375,5.5566929463,23.53,0.0,23.53,65.51
2020-05-26 01:00:00,23.572,-5.1,24.1174041721,4.842,-4.42,6.5560173886,18.73,-0.68,18.7423397686,78.64,23.832,-4.42,24.2384121592,4.842,-4.42,6.5560173886,18.99,0.0,18.99,65.47
2020-05-26 01:30:00,24.265,-4.8455,24.7440719214,4.085,-4.7455,6.2615489497,20.18,-0.1,20.1802477685,78.78,24.525,-4.7455,24.9798998247,4.085,-4.7455,6.2615489497,20.44,0.0,20.44,65.59
2020-05-26 02:00:00,23.6905,-4.998,24.2119762566,3.9305,-4.628,6.0718377984,19.76,-0.37,19.7634637652,78.78,23.9505,-4.628,24.3935408305,3.9305,-4.628,6.0718377984,20.02,0.0,20.02,65.59
2020-05-26 02:30:00,19.999,-4.9225,20.5958978258,3.519,-4.5225,5.7303025444,16.48,-0.4,16.4848536542,78.78,20.229,-4.5225,20.7283730006,3.519,-4.5225,5.7303025444,16.71,0.0,16.71,65.59
2020-05-26 03:00:00,22.256,-5.173,22.849277122,3.336,-4.133,5.3113637608,18.92,-1.04,18.9485619507,78.63,22.496,-4.133,22.8725098098,3.336,-4.133,5.3113637608,19.16,0.0,19.16,65.47
2020-05-26 03:30:00,21.4515,-5.071,22.0427288068,2.7015000000000002,-4.011,4.8359304430000005,18.75,-1.06,18.7799387645,78.79,21.7015,-4.011,22.0690557852,2.7015000000000002,-4.011,4.8359304430000005,19.0,0.0,19.0,65.61
2020-05-26 04:00:00,19.8795,-4.687,20.4245560356,2.1595,-4.107,4.6401389257,17.72,-0.58,17.7294895584,78.96,20.1195,-4.107,20.5344035523,2.1595,-4.107,4.6401389257,17.96,0.0,17.96,65.73
2020-05-26 04:30:00,23.9845,-5.053,24.5109985364,1.7445,-2.813,3.3100225452,22.24,-2.24,22.3525211106,78.64,24.2045,-2.813,24.3674124447,1.7445,-2.813,3.3100225452,22.46,0.0,22.46,65.51
2020-05-26 05:00:00,25.0605,-5.1085,25.575875987,2.4205,-2.8985000000000003,3.7762577375,22.64,-2.21,22.7476086655,78.58,25.2905,-2.8985000000000003,25.4560541424,2.4205,-2.8985000000000003,3.7762577375,22.87,0.0,22.87,65.46
2020-05-26 05:30:00,25.7,-5.175,26.2158468297,2.31,-2.775,3.6106405249,23.39,-2.4,23.5128071484,78.49,25.93,-2.775,26.0780659751,2.31,-2.775,3.6106405249,23.62,0.0,23.62,65.4
2020-05-26 06:00:00,26.316,-4.8715,26.7630971349,1.016,-3.0615,3.2256841522,25.3,-1.81,25.3646624263,78.67,26.566,-3.0615,26.7418237645,1.016,-3.0615,3.2256841522,25.55,0.0,25.55,65.55
2020-05-26 06:30:00,18.8465,-5.031,19.506448248,0.3865,-1.701,1.7443575465,18.46,-3.33,18.7579449834,78.54,19.0365,-1.701,19.1123450484,0.3865,-1.701,1.7443575465,18.65,0.0,18.65,65.46
2020-05-26 07:00:00,11.837,-5.142,12.905608587,0.097,-1.412,1.4153278772,11.74,-3.73,12.3182993956,78.6,11.957,-1.412,12.0400827655,0.097,-1.412,1.4153278772,11.86,0.0,11.86,65.52
2020-05-26 07:30:00,11.013,-5.6035,12.356592623,0.113,-0.3835,0.3998015133,10.9,-5.22,12.0854623412,78.25,11.123,-0.3835,11.1296092137,0.113,-0.3835,0.3998015133,11.01,0.0,11.01,65.26
2020-05-26 08:00:00,9.864,-5.8995,11.4935893545,0.044,0.6105,0.6120835319,9.82,-6.51,11.7818716679,77.95,9.974,0.6105,9.9926666236,0.044,0.6105,0.6120835319,9.93,0.0,9.93,65.0
2020-05-26 08:30:00,8.7505,-5.955,10.5845772353,0.21050000000000002,1.915,1.9265345182,8.54,-7.87,11.6132898009,77.8,8.8405,1.915,9.0455328892,0.21050000000000002,1.915,1.9265345182,8.63,0.0,8.63,64.89
2020-05-26 09:00:00,8.216,-5.8595,10.0914020953,0.166,2.9005,2.9052463321,8.05,-8.76,11.8970626627,77.6,8.316,2.9005,8.8073126577,0.166,2.9005,2.9052463321,8.15,0.0,8.15,64.72
2020-05-26 09:30:00,9.007,-5.199,10.3997908633,0.297,2.151,2.1714073777,8.71,-7.35,11.3967802471,77.6,9.107,2.151,9.3575771437,0.297,2.151,2.1714073777,8.81,0.0,8.81,64.72
2020-05-26 10:00:00,9.0705,-5.509,10.612400824,0.2605,2.531,2.5443705017,8.81,-8.04,11.9271832383,77.49,9.1705,2.531,9.5133606707,0.2605,2.531,2.5443705017,8.91,0.0,8.91,64.61
2020-05-26 10:30:00,8.531,-5.766,10.2968304347,0.361,2.464,2.4903045998,8.17,-8.23,11.5966288205,77.36,8.611,2.464,8.9565962843,0.361,2.464,2.4903045998,8.25,0.0,8.25,64.53
2020-05-26 11:00:00,7.219,-5.603,9.1382476438,0.969,1.417,1.7166391584,6.25,-7.02,9.3990903815,77.42,7.269,1.417,7.4058254098,0.969,1.417,1.7166391584,6.3,0.0,6.3,64.57
2020-05-26 11:30:00,9.4215,-2.2800000000000002,9.6934546087,0.3815,-2.69,2.7169177849,9.04,0.41000000000000003,9.04929279,78.99,9.3415,-2.69,9.7210967617,0.3815,-2.69,2.7169177849,8.96,0.0,8.96,65.88
2020-05-26 12:00:00,8.5075,-2.4205,8.8451329272,1.0775,-2.3405,2.5766153186,7.43,-0.08,7.4304306739,78.9,8.4275,-2.3405,8.7464676584,1.0775,-2.3405,2.5766153186,7.35,0.0,7.35,65.8
2020-05-26 12:30:00,8.065,-2.836,8.549100596,1.125,-2.036,2.3261386459,6.94,-0.8,6.9859573431,78.86,7.995,-2.036,8.2501709679,1.125,-2.036,2.3261386459,6.87,0.0,6.87,65.8
2020-05-26 13:00:00,8.2865,-2.7445,8.7291673429,1.1865,-2.3845,2.6633855335,7.1,-0.36,7.1091209021,78.97,8.2165,-2.3845,8.5555077289,1.1865,-2.3845,2.6633855335,7.03,0.0,7.03,65.86
2020-05-26 13:30:00,10.68,-2.584,10.9881507088,0.92,-2.714,2.8656929354000003,9.76,0.13,9.7608657403,79.18,10.6,-2.714,10.9419283492,0.92,-2.714,2.8656929354000003,9.68,0.0,9.68,66.02
2020-05-26 14:00:00,12.4715,-2.2720000000000002,12.676762057,0.8515,-2.942,3.0627465207,11.62,0.67,11.6392998071,79.37,12.3815,-2.942,12.7262290664,0.8515,-2.942,3.0627465207,11.53,0.0,11.53,66.17
2020-05-26 14:30:00,12.564,-2.548,12.8197659885,0.674,-2.398,2.4909195089000002,11.89,-0.15,11.8909461356,79.21,12.464,-2.398,12.6925844492,0.674,-2.398,2.4909195089000002,11.79,0.0,11.79,66.05
2020-05-26 15:00:00,13.4205,-2.085,13.581496429,0.42050000000000004,-3.205,3.2324673626,13.0,1.12,13.048156958,79.32,13.3205,-3.205,13.7006476216,0.42050000000000004,-3.205,3.2324673626,12.9,0.0,12.9,66.14
2020-05-26 15:30:00,15.8905,-1.6905000000000001,15.9801683502,0.8205,-3.9605,4.0445989294,15.07,2.27,15.2400065617,79.35,15.7705,-3.9605,16.2602038886,0.8205,-3.9605,4.0445989294,14.95,0.0,14.95,66.14
2020-05-26 16:00:00,15.887,-1.7000000000000002,15.9776959853,0.40700000000000003,-4.1,4.1201515749,15.48,2.4,15.664941749,79.24,15.767,-4.1,16.2913562664,0.40700000000000003,-4.1,4.1201515749,15.36,0.0,15.36,66.07
2020-05-26 16:30:00,10.2235,-3.6109999999999998,10.8424754208,0.3735,-0.7010000000000001,0.7942941835,9.85,-2.91,10.2708616971,78.48,10.2535,-0.7010000000000001,10.2774346629,0.3735,-0.7010000000000001,0.7942941835,9.88,0.0,9.88,65.46
2020-05-26 17:00:00,11.494,-4.14,12.2168586797,0.584,-0.17,0.6082400842,10.91,-3.9699999999999998,11.6098664936,77.99,11.594,-0.17,11.5952462673,0.584,-0.17,0.6082400842,11.01,0.0,11.01,65.05
2020-05-26 17:30:00,14.826,-3.693,15.2790223836,0.326,-0.893,0.9506445182000001,14.5,-2.8,14.7678705303,77.95,14.956,-0.893,14.9826361165,0.326,-0.893,0.9506445182000001,14.63,0.0,14.63,65.05
2020-05-26 18:00:00,19.832,-5.14,20.4872600413,0.422,1.43,1.4909674711,19.41,-6.57,20.4917788393,77.41,20.022,1.43,20.07300137,0.422,1.43,1.4909674711,19.6,0.0,19.6,64.58
2020-05-26 18:30:00,21.987,-4.9945,22.5471328388,0.147,0.8755000000000001,0.8877551746000001,21.84,-5.87,22.6150945167,77.27,22.197,0.8755000000000001,22.2142591425,0.147,0.8755000000000001,0.8877551746000001,22.05,0.0,22.05,64.48
2020-05-26 19:00:00,22.682,-4.8870000000000005,23.2024975595,0.082,0.763,0.7673936408,22.6,-5.65,23.2955467847,77.2,22.902,0.763,22.9147064786,0.082,0.763,0.7673936408,22.82,0.0,22.82,64.41
2020-05-26 19:30:00,22.051,-4.7775,22.562604177,0.001,0.9925,0.9925005038,22.05,-5.77,22.7924417297,77.31,22.261,0.9925,22.2831141731,0.001,0.9925,0.9925005038,22.26,0.0,22.26,64.49
2020-05-26 20:00:00,29.2725,-4.7995,29.6633520779,0.0025,-0.1595,0.1595195913,29.27,-4.64,29.635493922,77.16,29.5525,-0.1595,29.5529304215,0.0025,-0.1595,0.1595195913,29.55,0.0,29.55,64.38
2020-05-26 20:30:00,24.0725,-5.0355,24.5935259062,0.0025,0.0745,0.0745419345,24.07,-5.11,24.6064422459,77.21,24.3025,0.0745,24.3026141907,0.0025,0.0745,0.0745419345,24.3,0.0,24.3,64.41
2020-05-26 21:00:00,23.2005,-5.111,23.756799474,0.0005,0.399,0.3990003133,23.2,-5.51,23.8453370704,77.09,23.4205,0.399,23.4238985067,0.0005,0.399,0.3990003133,23.42,0.0,23.42,64.31
2020-05-26 21:30:00,23.13,-5.599,23.7980188461,0.0,1.221,1.221,23.13,-6.82,24.1145039344,77.05,23.35,1.221,23.3819019971,0.0,1.221,1.221,23.35,0.0,23.35,64.27
2020-05-26 22:00:00,28.111,-3.93,28.3843834,0.001,-1.73,1.730000289,28.11,-2.2,28.1959589303,78.11,28.051,-1.73,28.1042968423,0.001,-1.73,1.730000289,28.05,0.0,28.05,65.14
2020-05-26 22:30:00,30.48,-2.6485000000000003,30.5948517279,0.0,-3.0785,3.0785,30.48,0.43,30.4830329856,78.58,30.29,-3.0785,30.4460385313,0.0,-3.0785,3.0785,30.29,0.0,30.29,65.52
2020-05-26 23:00:00,33.432,-2.404,33.5183209603,0.002,-3.714,3.7140005385,33.43,1.31,33.4556572197,78.52,33.212,-3.714,33.4190176397,0.002,-3.714,3.7140005385,33.21,0.0,33.21,65.47
2020-05-26 23:30:00,20.6225,-2.189,20.738351604,0.052500000000000005,-4.299,4.2993205568,20.57,2.11,20.6779351,78.85,20.4725,-4.299,20.9190023005,0.052500000000000005,-4.299,4.2993205568,20.42,0.0,20.42,65.75
2020-05-27 00:00:00,24.584,-2.659,24.7273803101,0.14400000000000002,-4.519,4.5212937308,24.44,1.8599999999999999,24.510675225299998,78.76,24.414,-4.519,24.8287083232,0.14400000000000002,-4.519,4.5212937308,24.27,0.0,24.27,65.66
2020-05-27 00:30:00,25.575,-2.34,25.6818267458,0.125,-5.5,5.5014202712,25.45,3.16,25.6454303922,78.76,25.395,-5.5,25.9837646426,0.125,-5.5,5.5014202712,25.27,0.0,25.27,65.66
2020-05-27 01:00:00,26.4235,-2.137,26.5097740701,0.4335,-5.837,5.8530753668,25.99,3.7,26.2520494438,78.94,26.2435,-5.837,26.8847886592,0.4335,-5.837,5.8530753668,25.81,0.0,25.81,65.81
2020-05-27 01:30:00,28.831,-1.9460000000000002,28.8965997481,0.811,-6.006,6.060507982,28.02,4.06,28.3126120307,78.94,28.641,-6.006,29.2639525184,0.811,-6.006,6.060507982,27.83,0.0,27.83,65.81
2020-05-27 02:00:00,28.8395,-2.012,28.9095988255,0.8595,-6.082,6.1424314607,27.98,4.07,28.2744637438,78.94,28.6495,-6.082,29.287959544,0.8595,-6.082,6.1424314607,27.79,0.0,27.79,65.81
2020-05-27 02:30:00,27.667,-1.3395000000000001,27.6994070198,1.017,-7.6195,7.6870715653,26.65,6.28,27.3799360847,79.45,27.487,-7.6195,28.5235332533,1.017,-7.6195,7.6870715653,26.47,0.0,26.47,66.21
2020-05-27 03:00:00,25.8965,-1.4095,25.9348299108,1.1065,-7.2695,7.3532287126,24.79,5.86,25.4731957163,79.49,25.7265,-7.2695,26.733844327,1.1065,-7.2695,7.3532287126,24.62,0.0,24.62,66.21
2020-05-27 03:30:00,19.694,-2.3935,19.8389132326,0.874,-5.2835,5.3553009486,18.82,2.89,19.040601356,79.12,19.654,-5.2835,20.3517834169,0.874,-5.2835,5.3553009486,18.78,0.0,18.78,65.92
2020-05-27 04:00:00,29.743,-5.0175,30.1632451048,1.133,-1.1475,1.6125896099,28.61,-3.87,28.8705559351,78.02,30.033,-1.1475,30.0549138287,1.133,-1.1475,1.6125896099,28.9,0.0,28.9,65.01
2020-05-27 04:30:00,26.354,-4.9965,26.8234659999,0.904,-0.6265000000000001,1.0998719244,25.45,-4.37,25.8224592167,78.12,26.614,-0.6265000000000001,26.6213729595,0.904,-0.6265000000000001,1.0998719244,25.71,0.0,25.71,65.1
2020-05-27 05:00:00,23.7025,-4.979,24.2198048557,1.0425,-0.629,1.2175579042,22.66,-4.35,23.0737534875,78.15,23.9325,-0.629,23.9407643414,1.0425,-0.629,1.2175579042,22.89,0.0,22.89,65.14
2020-05-27 05:30:00,22.582,-5.084,23.1472197035,1.3820000000000001,-1.264,1.8728641168,21.2,-3.8200000000000003,21.5414112815,78.15,22.792,-1.264,22.8270225829,1.3820000000000001,-1.264,1.8728641168,21.41,0.0,21.41,65.14
2020-05-27 06:00:00,22.6335,-5.399,23.2685307497,1.2835,-1.2690000000000001,1.804919181,21.35,-4.13,21.7457903972,78.15,22.8435,-1.2690000000000001,22.8787205335,1.2835,-1.2690000000000001,1.804919181,21.56,0.0,21.56,65.14
2020-05-27 06:30:00,23.733,-6.4215,24.5863976875,1.343,0.47850000000000004,1.4256967595,22.39,-6.9,23.4290866233,77.59,23.963,0.47850000000000004,23.9677769359,1.343,0.47850000000000004,1.4256967595,22.62,0.0,22.62,64.73
2020-05-27 07:00:00,26.844,-6.54,27.6291863072,1.654,0.61,1.7628998837,25.19,-7.15,26.1850835401,77.49,27.084,0.61,27.0908684984,1.654,0.61,1.7628998837,25.43,0.0,25.43,64.65
2020-05-27 07:30:00,30.115,-6.279,30.7626244979,1.275,-0.059000000000000004,1.276364368,28.84,-6.22,29.5031184792,77.38,30.395,-0.059000000000000004,30.3950572627,1.275,-0.059000000000000004,1.276364368,29.12,0.0,29.12,64.55
2020-05-27 08:00:00,28.9785,-5.8315,29.5594291978,0.4485,-0.5215000000000001,0.687833192,28.53,-5.31,29.0199414197,77.5,29.2485,-0.5215000000000001,29.2531487963,0.4485,-0.5215000000000001,0.687833192,28.8,0.0,28.8,64.65
2020-05-27 08:30:00,28.612,-6.162,29.2680164685,0.202,0.318,0.37673332740000004,28.41,-6.48,29.1396379525,77.23,28.892,0.318,28.8937499816,0.202,0.318,0.37673332740000004,28.69,0.0,28.69,64.42
2020-05-27 09:00:00,27.6635,-6.4605,28.4078737765,0.043500000000000004,1.0495,1.0504011139,27.62,-7.51,28.6227968584,77.08,27.9435,1.0495,27.9632015781,0.043500000000000004,1.0495,1.0504011139,27.9,0.0,27.9,64.31
2020-05-27 09:30:00,30.9515,-6.4205,31.610412406400002,0.0015,1.1195,1.1195010049,30.95,-7.54,31.8552052261,76.9,31.2515,1.1195,31.2715450929,0.0015,1.1195,1.1195010049,31.25,0.0,31.25,64.17
2020-05-27 10:00:00,30.491,-6.5755,31.1919585991,0.001,1.0645,1.0645004697,30.49,-7.64,31.4326215897,76.84,30.801,1.0645,30.8193893718,0.001,1.0645,1.0645004697,30.8,0.0,30.8,64.13
2020-05-27 10:30:00,32.79,-6.259,33.3820188275,0.0,0.381,0.381,32.79,-6.64,33.4555481199,76.9,33.11,0.381,33.1121920295,0.0,0.381,0.381,33.11,0.0,33.11,64.13
2020-05-27 11:00:00,33.451,-5.905,33.9681972733,0.001,0.085,0.0850058821,33.45,-5.99,33.9820923429,76.8,33.771,0.085,33.7711069703,0.001,0.085,0.0850058821,33.77,0.0,33.77,64.06
2020-05-27 11:30:00,30.981,-2.7795,31.1054333075,0.001,-4.6395,4.6395001078,30.98,1.8599999999999999,31.0357857964,78.54,30.841,-4.6395,31.1880143845,0.001,-4.6395,4.6395001078,30.84,0.0,30.84,65.5
2020-05-27 12:00:00,26.22,-2.8745000000000003,26.3770951822,0.0,-3.7545,3.7545,26.22,0.88,26.2347631969,78.54,26.06,-3.7545,26.3290689211,0.0,-3.7545,3.7545,26.06,0.0,26.06,65.5
2020-05-27 12:30:00,31.981,-3.0275,32.1239804079,0.001,-3.7075,3.7075001349,31.98,0.68,31.9872287015,78.54,31.781,-3.7075,31.9965235182,0.001,-3.7075,3.7075001349,31.78,0.0,31.78,65.5
2020-05-27 13:00:00,32.73,-3.154,32.8816151671,0.0,-3.664,3.664,32.73,0.51,32.7339731777,78.49,32.53,-3.664,32.7356960519,0.0,-3.664,3.664,32.53,0.0,32.53,65.5
2020-05-27 13:30:00,22.5705,-3.2625,22.8050734816,0.0005,-2.9325,2.9325000426,22.57,-0.33,22.5724123655,78.75,22.4205,-2.9325,22.6114655982,0.0005,-2.9325,2.9325000426,22.42,0.0,22.42,65.66
2020-05-27 14:00:00,20.201,-3.36,20.4785253619,0.001,-2.92,2.9200001712,20.2,-0.44,20.2047915109,78.88,20.081,-2.92,20.2921896551,0.001,-2.92,2.9200001712,20.08,0.0,20.08,65.77
2020-05-27 14:30:00,18.39,-4.0065,18.8213746111,0.0,-2.8765,2.8765,18.39,-1.13,18.4246845292,79.04,18.27,-2.8765,18.4950575087,0.0,-2.8765,2.8765,18.27,0.0,18.27,65.91
2020-05-27 15:00:00,28.9505,-4.1705,29.2493507706,0.0005,-3.4205,3.4205000365,28.95,-0.75,28.9597133964,78.91,28.7805,-3.4205,28.9830467774,0.0005,-3.4205,3.4205000365,28.78,0.0,28.78,65.82
2020-05-27 15:30:00,27.651,-3.496,27.8711287357,0.001,-4.476,4.4760001117,27.65,0.98,27.6673616379,79.34,27.461,-4.476,27.8233911844,0.001,-4.476,4.4760001117,27.46,0.0,27.46,66.17
2020-05-27 16:00:00,28.7965,-3.0915,28.9619713504,0.006500000000000001,-5.1715,5.1715040849000005,28.79,2.08,28.8650394076,79.23,28.6165,-5.1715,29.0800358408,0.006500000000000001,-5.1715,5.1715040849000005,28.61,0.0,28.61,66.08
2020-05-27 16:30:00,27.7345,-2.8875,27.8844068701,0.20450000000000002,-5.4375,5.4413441814,27.53,2.55,27.6478462091,79.23,27.5445,-5.4375,28.076073203,0.20450000000000002,-5.4375,5.4413441814,27.34,0.0,27.34,66.08
2020-05-27 17:00:00,30.12,-3.0505,30.2740805021,0.17,-5.7705,5.7730035727,29.95,2.7199999999999998,30.0732588856,79.33,29.93,-5.7705,30.4812002757,0.17,-5.7705,5.7730035727,29.76,0.0,29.76,66.15
2020-05-27 17:30:00,34.4355,-3.174,34.5814681043,0.0755,-5.614,5.6145076587,34.36,2.44,34.4465266754,79.27,34.2155,-5.614,34.6730073148,0.0755,-5.614,5.6145076587,34.14,0.0,34.14,66.11
2020-05-27 18:00:00,33.8205,-3.0805,33.9605020649,0.0005,-5.3205,5.3205000235,33.82,2.24,33.8940997815,79.36,33.6105,-5.3205,34.0290086617,0.0005,-5.3205,5.3205000235,33.61,0.0,33.61,66.18
2020-05-27 18:30:00,34.02,-2.906,34.1438901709,0.0,-5.596,5.596,34.02,2.69,34.1261849611,79.36,33.8,-5.596,34.2601111498,0.0,-5.596,5.596,33.8,0.0,33.8,66.18
2020-05-27 19:00:00,26.531,-2.88,26.6868574583,0.001,-5.26,5.2600000951,26.53,2.38,26.6365406913,79.46,26.351,-5.26,26.8708541174,0.001,-5.26,5.2600000951,26.35,0.0,26.35,66.24
2020-05-27 19:30:00,23.0205,-3.6365,23.3059553012,0.0005,-3.3365,3.3365000375,23.02,-0.30000000000000004,23.0219547389,79.0,22.8705,-3.3365,23.1125940236,0.0005,-3.3365,3.3365000375,22.87,0.0,22.87,65.86
2020-05-27 20:00:00,27.6065,-3.598,27.8399792789,0.026500000000000003,-3.938,3.9380891623,27.58,0.34,27.5820956419,78.88,27.4265,-3.938,27.7077741122,0.026500000000000003,-3.938,3.9380891623,27.4,0.0,27.4,65.76
2020-05-27 20:30:00,32.0085,-3.6955,32.2211233898,0.018500000000000003,-3.9855,3.9855429367,31.99,0.29,31.9913144463,78.88,31.8085,-3.9855,32.057212644,0.018500000000000003,-3.9855,3.9855429367,31.79,0.0,31.79,65.76
2020-05-27 21:00:00,31.9495,-3.777,32.1719797223,0.6695,-4.357,4.4081378438,31.28,0.58,31.2853767757,78.81,31.7595,-4.357,32.0569694333,0.6695,-4.357,4.4081378438,31.09,0.0,31.09,65.7
2020-05-27 21:30:00,32.0805,-3.8045,32.3053045257,1.0005,-4.2845,4.3997659597,31.08,0.48,31.0837063427,78.81,31.8805,-4.2845,32.1671139598,1.0005,-4.2845,4.3997659597,30.88,0.0,30.88,65.7
2020-05-27 22:00:00,31.0805,-4.008,31.3378611946,1.5405,-4.348,4.6128347304,29.54,0.34,29.5419566041,78.69,30.9005,-4.348,31.2049035289,1.5405,-4.348,4.6128347304,29.36,0.0,29.36,65.59
2020-05-27 22:30:00,29.8865,-3.7185,30.1169408224,1.8965,-4.9285,5.2807977144,27.99,1.21,28.0161417758,78.83,29.7065,-4.9285,30.1125597467,1.8965,-4.9285,5.2807977144,27.81,0.0,27.81,65.71
2020-05-27 23:00:00,27.8835,-3.1725,28.0633983776,2.4635,-5.9225,6.4144242532,25.42,2.75,25.5683182865,79.18,27.7135,-5.9225,28.339267607,2.4635,-5.9225,6.4144242532,25.25,0.0,25.25,65.98
2020-05-27 23:30:00,28.0615,-2.895,28.2104379131,2.6814999999999998,-5.455,6.078442831,25.38,2.56,25.5087828012,79.28,27.8915,-5.455,28.4199366159,2.6814999999999998,-5.455,6.078442831,25.21,0.0,25.21,66.05
2020-05-28 00:00:00,25.098,-3.9385,25.4051448776,3.178,-3.6885,4.8687489409,21.92,-0.25,21.9214255923,78.87,25.158,-3.6885,25.4269541284,3.178,-3.6885,4.8687489409,21.98,0.0,21.98,65.7
2020-05-28 00:30:00,23.306,-5.5445,23.9564420616,4.656,-1.1345,4.7922256051000005,18.65,-4.41,19.1643053618,78.06,23.516,-1.1345,23.5433503616,4.656,-1.1345,4.7922256051000005,18.86,0.0,18.86,64.99
2020-05-28 01:00:00,28.576999999999998,-6.527,29.3129094087,6.657,0.033,6.6570817931,21.92,-6.5600000000000005,22.8805594337,77.46,28.827,0.033,28.8270188885,6.657,0.033,6.6570817931,22.17,0.0,22.17,64.5
2020-05-28 01:30:00,23.8685,-6.704,24.792113831800002,6.6285,0.41600000000000004,6.641541105,17.24,-7.12,18.6523993095,77.52,24.0785,0.41600000000000004,24.0820933112,6.6285,0.41600000000000004,6.641541105,17.45,0.0,17.45,64.54
2020-05-28 02:00:00,23.066,-6.352,23.9246370923,5.516,-0.212,5.5200724633,17.55,-6.14,18.5930659118,77.78,23.266,-0.212,23.2669658529,5.516,-0.212,5.5200724633,17.75,0.0,17.75,64.75
2020-05-28 02:30:00,21.553,-6.0585,22.3883280137,3.6630000000000003,-0.5185000000000001,3.699515002,17.89,-5.54,18.7281526051,77.96,21.763,-0.5185000000000001,21.7691757136,3.6630000000000003,-0.5185000000000001,3.699515002,18.1,0.0,18.1,64.9
2020-05-28 03:00:00,22.162,-5.6765,22.8774320292,3.182,-1.1665,3.3890774925000002,18.98,-4.51,19.5084725184,78.12,22.362,-1.1665,22.3924042088,3.182,-1.1665,3.3890774925000002,19.18,0.0,19.18,65.03
2020-05-28 03:30:00,21.719,-5.4435,22.3907716091,2.8890000000000002,-1.5635,3.2849434166,18.83,-3.88,19.2255897179,78.26,21.919,-1.5635,21.9746921082,2.8890000000000002,-1.5635,3.2849434166,19.03,0.0,19.03,65.15
2020-05-28 04:00:00,23.2595,-5.28,23.8512628649,2.9295,-1.83,3.4541091833,20.33,-3.45,20.6206546938,78.51,23.4895,-1.83,23.5606772027,2.9295,-1.83,3.4541091833,20.56,0.0,20.56,65.35
2020-05-28 04:30:00,20.9305,-5.687,21.6893475985,2.5205,-1.157,2.7733678534,18.41,-4.53,18.9591402759,78.51,21.1305,-1.157,21.1621520468,2.5205,-1.157,2.7733678534,18.61,0.0,18.61,65.35
2020-05-28 05:00:00,18.805,-5.9525,19.7246110545,2.955,-0.8425,3.0727562953,15.85,-5.11,16.6533660261,78.41,18.975,-0.8425,18.9936945129,2.955,-0.8425,3.0727562953,16.02,0.0,16.02,65.27
2020-05-28 05:30:00,24.8785,-5.7865,25.5425790495,4.0985,-1.3765,4.3234771307,20.78,-4.41,21.2427987798,78.27,25.1085,-1.3765,25.1462029838,4.0985,-1.3765,4.3234771307,21.01,0.0,21.01,65.17
2020-05-28 06:00:00,25.3875,-5.896,26.0631535362,4.1275,-1.366,4.3476674493,21.26,-4.53,21.737260637,78.11,25.6175,-1.366,25.6538937054,4.1275,-1.366,4.3476674493,21.49,0.0,21.49,65.04
2020-05-28 06:30:00,27.1245,-5.9715,27.7740402624,2.9445,-0.8315,3.0596523495,24.18,-5.14,24.7202750794,77.9,27.3845,-0.8315,27.3971208798,2.9445,-0.8315,3.0596523495,24.44,0.0,24.44,64.88
2020-05-28 07:00:00,20.734,-5.942,21.5686374164,2.374,-0.272,2.3895313348,18.36,-5.67,19.2155796166,77.94,20.924,-0.272,20.9257678473,2.374,-0.272,2.3895313348,18.55,0.0,18.55,64.88
2020-05-28 07:30:00,21.4435,-6.0505,22.2807594687,2.5535,-0.2205,2.5630026336,18.89,-5.83,19.7691932056,77.94,21.6235,-0.2205,21.6246242164,2.5535,-0.2205,2.5630026336,19.07,0.0,19.07,64.95
2020-05-28 08:00:00,22.177,-5.6505,22.8855299097,1.887,-0.9305,2.1039484903,20.29,-4.72,20.8317666078,78.3,22.377,-0.9305,22.3963380768,1.887,-0.9305,2.1039484903,20.49,0.0,20.49,65.25
2020-05-28 08:30:00,10.074,-6.2535,11.8571387042,2.034,1.6365,2.6106107044,8.04,-7.89,11.2647103824,78.3,10.154,1.6365,10.2850302989,2.034,1.6365,2.6106107044,8.12,0.0,8.12,65.25
2020-05-28 09:00:00,16.5115,-6.7035,17.8203968671,2.2015000000000002,1.9565000000000001,2.9452494801,14.31,-8.66,16.7263773723,78.01,16.6415,1.9565000000000001,16.7561157343,2.2015000000000002,1.9565000000000001,2.9452494801,14.44,0.0,14.44,65.01
2020-05-28 09:30:00,21.4135,-6.8585,22.4850395708,1.5035,2.0615,2.5515278756,19.91,-8.92,21.8168398262,77.87,21.6135,2.0615,21.7115905567,1.5035,2.0615,2.5515278756,20.11,0.0,20.11,64.89
2020-05-28 10:00:00,19.52,-6.6995000000000005,20.6376767164,1.18,1.9805000000000001,2.3053807169000002,18.34,-8.68,20.2903425304,78.0,19.69,1.9805000000000001,19.7893526991,1.18,1.9805000000000001,2.3053807169000002,18.51,0.0,18.51,64.98
2020-05-28 10:30:00,14.093,-6.461,15.5034567113,1.043,1.949,2.2105316103,13.05,-8.41,15.5251602246,78.12,14.213,1.949,14.3460088526,1.043,1.949,2.2105316103,13.17,0.0,13.17,65.09
2020-05-28 11:00:00,20.118,-6.6905,21.201337558,0.908,2.0295,2.2233610256,19.21,-8.72,21.0965044498,78.01,20.308,2.0295,20.4091580975,0.908,2.0295,2.2233610256,19.4,0.0,19.4,64.99
2020-05-28 11:30:00,15.1945,-6.5605,16.5503169305,1.1945000000000001,2.3395,2.6268023336,14.0,-8.9,16.5894544817,78.14,15.3445,2.3395,15.5218214298,1.1945000000000001,2.3395,2.6268023336,14.15,0.0,14.15,65.1
2020-05-28 12:00:00,19.3405,-6.464,20.3921121086,1.0605,1.846,2.128937822,18.28,-8.31,20.0802016922,78.19,19.5205,1.846,19.6075912914,1.0605,1.846,2.128937822,18.46,0.0,18.46,65.14
2020-05-28 12:30:00,10.3905,-6.521,12.2672707335,1.2505,2.8890000000000002,3.1480265644,9.14,-9.41,13.1182201537,78.19,10.4805,2.8890000000000002,10.8713937124,1.2505,2.8890000000000002,3.1480265644,9.23,0.0,9.23,65.08
2020-05-28 13:00:00,16.7445,-6.5440000000000005,17.9778256819,1.3545,2.196,2.5801329908,15.39,-8.74,17.698579039,78.1,16.9045,2.196,17.0465403015,1.3545,2.196,2.5801329908,15.55,0.0,15.55,65.08
2020-05-28 13:30:00,20.1075,-6.472,21.1234074015,1.0275,1.608,1.9082505732000001,19.08,-8.08,20.7203474874,78.2,20.3075,1.608,20.3710633068,1.0275,1.608,1.9082505732000001,19.28,0.0,19.28,65.13
2020-05-28 14:00:00,17.2345,-6.519,18.4262136982,1.1145,1.971,2.2642772025999998,16.12,-8.49,18.2190696799,78.2,17.4045,1.971,17.5157489492,1.1145,1.971,2.2642772025999998,16.29,0.0,16.29,65.13
2020-05-28 14:30:00,23.47,-6.8675,24.4541091895,1.1,1.9825,2.2672243493,22.37,-8.85,24.0570031384,77.85,23.69,1.9825,23.7728081271,1.1,1.9825,2.2672243493,22.59,0.0,22.59,64.86
2020-05-28 15:00:00,14.687,-6.7245,16.1532309229,2.037,2.6155,3.3151484507,12.65,-9.34,15.7244427564,78.0,14.817,2.6155,15.0460735493,2.037,2.6155,3.3151484507,12.78,0.0,12.78,64.98
2020-05-28 15:30:00,19.8335,-6.876,20.9915958957,2.5335,2.534,3.5832636311,17.3,-9.41,19.693605561200002,77.75,20.0135,2.534,20.1732827832,2.5335,2.534,3.5832636311,17.48,0.0,17.48,64.77
2020-05-28 16:00:00,18.4425,-6.67,19.6115962188,2.6825,2.32,3.5465766945,15.76,-8.99,18.1438061057,77.87,18.6125,2.32,18.756533695,2.6825,2.32,3.5465766945,15.93,0.0,15.93,64.86
2020-05-28 16:30:00,15.4475,-6.1815,16.6383953102,3.2975,1.6785,3.700117363,12.15,-7.86,14.4707325316,78.27,15.5575,1.6785,15.6477847793,3.2975,1.6785,3.700117363,12.26,0.0,12.26,65.19
2020-05-28 17:00:00,24.0285,-6.174,24.8090122385,3.4785,0.636,3.5361643415,20.55,-6.8100000000000005,21.6489861194,78.17,24.2485,0.636,24.2568392057,3.4785,0.636,3.5361643415,20.77,0.0,20.77,65.1
2020-05-28 17:30:00,25.222,-6.5085,26.0482217483,2.952,1.4115,3.2720996699000002,22.27,-7.92,23.6363977797,77.99,25.442,1.4115,25.4811243129,2.952,1.4115,3.2720996699000002,22.49,0.0,22.49,64.97
2020-05-28 18:00:00,23.3905,-6.5315,24.2853038379,3.2105,1.5785,3.5775651636,20.18,-8.11,21.7486666258,77.93,23.6005,1.5785,23.6532294307,3.2105,1.5785,3.5775651636,20.39,0.0,20.39,64.91
2020-05-28 18:30:00,22.4475,-6.7615,23.4437227952,2.8675,2.1485,3.5831004033,19.58,-8.91,21.5119617887,77.93,22.6475,2.1485,22.7491825897,2.8675,2.1485,3.5831004033,19.78,0.0,19.78,64.91
2020-05-28 19:00:00,23.678,-6.5925,24.5786236443,3.018,1.9075000000000002,3.5702773352,20.66,-8.5,22.3402238127,77.88,23.888,1.9075000000000002,23.964037645,3.018,1.9075000000000002,3.5702773352,20.87,0.0,20.87,64.86
2020-05-28 19:30:00,31.468,-6.3415,32.1006175369,3.778,0.1685,3.78175571,27.69,-6.51,28.4449679205,77.63,31.748,0.1685,31.7484471471,3.778,0.1685,3.78175571,27.97,0.0,27.97,64.65
2020-05-28 20:00:00,31.8345,-6.197,32.4320551191,3.7545,-0.167,3.7582122412,28.08,-6.03,28.7201549439,77.68,32.1045,-0.167,32.1049343443,3.7545,-0.167,3.7582122412,28.35,0.0,28.35,64.65
2020-05-28 20:30:00,29.3205,-6.0845,29.9451642256,4.6305,-0.6845,4.6808194261,24.69,-5.4,25.2736245917,77.77,29.5705,-0.6845,29.5784213659,4.6305,-0.6845,4.6808194261,24.94,0.0,24.94,64.72
2020-05-28 21:00:00,21.904,-6.542,22.8600739281,4.7940000000000005,1.288,4.9640084609,17.11,-7.83,18.8165087091,77.51,22.084,1.288,22.1215279762,4.7940000000000005,1.288,4.9640084609,17.29,0.0,17.29,64.51
2020-05-28 21:30:00,24.1255,-7.065,25.1386947802,5.0555,1.775,5.3580505083,19.07,-8.84,21.0192887606,77.44,24.3255,1.775,24.3901737437,5.0555,1.775,5.3580505083,19.27,0.0,19.27,64.47
2020-05-28 22:00:00,25.4685,-7.173,26.4593352382,6.1985,1.687,6.423968497,19.27,-8.86,21.2092550553,77.28,25.6685,1.687,25.7238772593,6.1985,1.687,6.423968497,19.47,0.0,19.47,64.33
