Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-28 22:30:00,23.2655,-6.9355,24.2772455295,8.6655,1.4245,8.7818045127,14.6,-8.36,16.8240779837,77.38,23.4355,1.4245,23.4787533847,8.6655,1.4245,8.7818045127,14.77,0.0,14.77,64.42
2020-05-28 23:00:00,21.881,-6.728,22.8920105059,11.291,0.982,11.3336227659,10.59,-7.71,13.0993205931,77.49,22.001,0.982,22.0229045541,11.291,0.982,11.3336227659,10.71,0.0,10.71,64.52
2020-05-28 23:30:00,20.147,-6.4535,21.1553603432,13.187,0.7565000000000001,13.2086812835,6.96,-7.21,10.0212623955,77.82,20.237,0.7565000000000001,20.2511348139,13.187,0.7565000000000001,13.2086812835,7.05,0.0,7.05,64.77
2020-05-29 00:00:00,17.9355,-6.416,19.0485489277,14.7155,0.874,14.7414319606,3.22,-7.29,7.9694730064,77.87,17.9955,0.874,18.0167115826,14.7155,0.874,14.7414319606,3.2800000000000002,0.0,3.2800000000000002,64.77
2020-05-29 00:30:00,18.093,-6.0445,19.0759699426,13.493,-0.14450000000000002,13.4937737216,4.6,-5.9,7.4813100457,78.18,18.183,-0.14450000000000002,18.1835741605,13.493,-0.14450000000000002,13.4937737216,4.69,0.0,4.69,65.02
2020-05-29 01:00:00,18.715,-5.718,19.569025244,13.635,-1.188,13.6866566042,5.08,-4.53,6.8064160907,78.41,18.775,-1.188,18.8125481793,13.635,-1.188,13.6866566042,5.14,0.0,5.14,65.2
2020-05-29 01:30:00,18.4505,-6.054,19.4183384009,13.0405,-0.534,13.0514288969,5.41,-5.52,7.7290685079,78.2,18.5305,-0.534,18.5381926371,13.0405,-0.534,13.0514288969,5.49,0.0,5.49,65.03
2020-05-29 02:00:00,19.88,-5.865,20.7270988081,14.04,-0.885,14.0678649766,5.84,-4.98,7.6750244299,78.29,19.95,-0.885,19.9696200515,14.04,-0.885,14.0678649766,5.91,0.0,5.91,65.1
2020-05-29 02:30:00,20.515,-5.777,21.3128823485,14.245,-1.387,14.3123650736,6.27,-4.39,7.6540838773,78.29,20.595,-1.387,20.6416519203,14.245,-1.387,14.3123650736,6.35,0.0,6.35,65.1
2020-05-29 03:00:00,19.1515,-5.7075,19.9838812171,15.7415,-1.9375,15.8602877811,3.41,-3.77,5.0834043711,78.29,19.2215,-1.9375,19.3189018451,15.7415,-1.9375,15.8602877811,3.48,0.0,3.48,65.1
2020-05-29 03:30:00,29.5015,-5.534,30.0160566739,15.8915,-2.734,16.1249659922,13.61,-2.8,13.8950386829,78.23,29.6615,-2.734,29.7872344848,15.8915,-2.734,16.1249659922,13.77,0.0,13.77,65.05
2020-05-29 04:00:00,34.36,-5.585,34.8109440406,12.09,-2.565,12.3590988749,22.27,-3.02,22.4738358987,78.28,34.6,-2.565,34.694945237,12.09,-2.565,12.3590988749,22.51,0.0,22.51,65.11
2020-05-29 04:30:00,33.5105,-5.774,34.0043039371,9.7905,-2.2439999999999998,10.0443728649,23.72,-3.5300000000000002,23.9812280753,78.28,33.7605,-2.2439999999999998,33.8349951419,9.7905,-2.2439999999999998,10.0443728649,23.97,0.0,23.97,65.11
2020-05-29 05:00:00,32.244,-5.747,32.752153288,9.504,-2.227,9.7614315036,22.74,-3.52,23.0108235402,78.33,32.494,-2.227,32.5702251297,9.504,-2.227,9.7614315036,22.99,0.0,22.99,65.17
2020-05-29 05:30:00,22.3455,-5.8629999999999995,23.1018644107,9.4055,-1.943,9.6040970034,12.94,-3.92,13.5207248326,78.33,22.485500000000002,-1.943,22.5692923959,9.4055,-1.943,9.6040970034,13.08,0.0,13.08,65.17
2020-05-29 06:00:00,23.0185,-6.369,23.8833729454,9.1685,-1.649,9.315610192,13.85,-4.72,14.6321871229,78.18,23.1785,-1.649,23.237083794,9.1685,-1.649,9.315610192,14.01,0.0,14.01,65.05
2020-05-29 06:30:00,18.5575,-6.4755,19.654844352,11.1475,-1.0855,11.2002261808,7.41,-5.39,9.1629798647,77.93,18.6475,-1.0855,18.679067602499998,11.1475,-1.0855,11.2002261808,7.5,0.0,7.5,64.86
2020-05-29 07:00:00,16.202,-6.402,17.4209760921,11.042,-1.972,11.2167084298,5.16,-4.43,6.800772015,77.85,16.262,-1.972,16.3811302418,11.042,-1.972,11.2167084298,5.22,0.0,5.22,64.8
2020-05-29 07:30:00,19.5,-6.3215,20.4990575942,7.76,-1.3915,7.8837727168,11.74,-4.93,12.7331260891,77.65,19.62,-1.3915,19.6692824539,7.76,-1.3915,7.8837727168,11.86,0.0,11.86,64.65
2020-05-29 08:00:00,21.091,-6.35,22.0261839863,8.001,-1.3,8.1059238215,13.09,-5.05,14.0303456836,77.47,21.221,-1.3,21.2607817589,8.001,-1.3,8.1059238215,13.22,0.0,13.22,64.51
2020-05-29 08:30:00,22.842,-6.1375,23.6521853166,7.832,-1.8775,8.0538953464,15.01,-4.26,15.6028106442,77.59,23.002,-1.8775,23.0784967069,7.832,-1.8775,8.0538953464,15.17,0.0,15.17,64.61
2020-05-29 09:00:00,13.628,-5.73,14.78361539,6.848,-1.44,6.9977642144,6.78,-4.29,8.0232474722,77.91,13.678,-1.44,13.7535916764,6.848,-1.44,6.9977642144,6.83,0.0,6.83,64.85
2020-05-29 09:30:00,13.711,-5.4435,14.7520579327,6.501,-1.5835,6.6910741477,7.21,-3.86,8.1782455331,78.13,13.791,-1.5835,13.8816120552,6.501,-1.5835,6.6910741477,7.29,0.0,7.29,65.05
2020-05-29 10:00:00,20.8745,-5.5075,21.5888236479,5.8345,-1.4475,6.0113764231,15.04,-4.06,15.5783567811,78.13,21.0245,-1.4475,21.0742700111,5.8345,-1.4475,6.0113764231,15.19,0.0,15.19,65.05
2020-05-29 10:30:00,20.3395,-5.8945,21.1764111808,5.6295,-0.8645,5.695492121,14.71,-5.03,15.5462214059,77.83,20.4795,-0.8645,20.497738424,5.6295,-0.8645,5.695492121,14.85,0.0,14.85,64.79
2020-05-29 11:00:00,15.3805,-5.979,16.501764186,7.4005,-0.639,7.4280361638,7.98,-5.34,9.6018748169,77.93,15.4605,-0.639,15.4736996627,7.4005,-0.639,7.4280361638,8.06,0.0,8.06,64.88
2020-05-29 11:30:00,12.459,-6.2235,13.9269032182,8.369,-0.3035,8.3745013732,4.09,-5.92,7.1954499512,77.88,12.519,-0.3035,12.5226783577,8.369,-0.3035,8.3745013732,4.15,0.0,4.15,64.84
2020-05-29 12:00:00,13.0535,-6.0355,14.3812768035,7.8035,-0.42550000000000004,7.81509197,5.25,-5.61,7.6833976859,78.03,13.1035,-0.42550000000000004,13.1104066489,7.8035,-0.42550000000000004,7.81509197,5.3,0.0,5.3,64.96
2020-05-29 12:30:00,13.5975,-6.192,14.9409795613,7.0775,-0.032,7.0775723416,6.52,-6.16,8.9697268632,77.74,13.6675,-0.032,13.6675374611,7.0775,-0.032,7.0775723416,6.59,0.0,6.59,64.74
2020-05-29 13:00:00,16.3685,-5.828,17.3750791725,7.9285,-1.338,8.0406067091,8.44,-4.49,9.5600052301,77.9,16.4785,-1.338,16.5327313608,7.9285,-1.338,8.0406067091,8.55,0.0,8.55,64.88
2020-05-29 13:30:00,19.5325,-6.0115,20.4366506184,6.8225,-0.9615,6.8899193392,12.71,-5.05,13.6764980898,77.9,19.6625,-0.9615,19.6859947298,6.8225,-0.9615,6.8899193392,12.84,0.0,12.84,64.88
2020-05-29 14:00:00,24.859,-6.362,25.6601817024,6.539,-1.052,6.6230827414,18.32,-5.31,19.0740268428,77.42,25.049,-1.052,25.0710810497,6.539,-1.052,6.6230827414,18.51,0.0,18.51,64.48
2020-05-29 14:30:00,24.9755,-6.2825,25.7535513376,5.2355,-1.1425,5.3587094062,19.74,-5.14,20.3982156082,77.32,25.1755,-1.1425,25.2014108038,5.2355,-1.1425,5.3587094062,19.94,0.0,19.94,64.4
2020-05-29 15:00:00,23.0605,-5.434,23.6920876296,5.5405,-1.9540000000000002,5.8749686169,17.52,-3.48,17.8622730916,77.67,23.2505,-1.9540000000000002,23.3324637844,5.5405,-1.9540000000000002,5.8749686169,17.71,0.0,17.71,64.68
2020-05-29 15:30:00,29.519,-5.4835,30.0239926267,6.409,-2.3135,6.8137774582,23.11,-3.17,23.3264013513,77.67,29.749,-2.3135,29.838821747,6.409,-2.3135,6.8137774582,23.34,0.0,23.34,64.68
2020-05-29 16:00:00,31.1845,-5.348,31.6397557552,7.0245,-2.718,7.5320066549,24.16,-2.63,24.3027261845,77.72,31.4345,-2.718,31.5517878138,7.0245,-2.718,7.5320066549,24.41,0.0,24.41,64.72
2020-05-29 16:30:00,19.3315,-5.202,20.0191832064,5.7915,-2.242,6.2103169203,13.54,-2.96,13.859769117799999,78.03,19.4615,-2.242,19.5902155744,5.7915,-2.242,6.2103169203,13.67,0.0,13.67,64.98
2020-05-29 17:00:00,23.199,-5.2425,23.7839737481,4.279,-2.6125,5.0134815498,18.92,-2.63,19.1019187518,77.91,23.389,-2.6125,23.5344529839,4.279,-2.6125,5.0134815498,19.11,0.0,19.11,64.87
2020-05-29 17:30:00,30.2075,-5.366,30.6804011097,4.6575,-2.706,5.3865334168,25.55,-2.66,25.6880925722,77.78,30.4575,-2.706,30.5774711552,4.6575,-2.706,5.3865334168,25.8,0.0,25.8,64.77
2020-05-29 18:00:00,25.736,-5.6895,26.3573918712,4.606,-1.8995000000000002,4.9823023042,21.13,-3.79,21.4672075501,77.78,25.956,-1.8995000000000002,26.025411356,4.606,-1.8995000000000002,4.9823023042,21.35,0.0,21.35,64.77
2020-05-29 18:30:00,26.536,-5.718,27.1450699023,4.836,-1.428,5.0424279866,21.7,-4.29,22.1199932188,77.84,26.756,-1.428,26.7940799432,4.836,-1.428,5.0424279866,21.92,0.0,21.92,64.82
2020-05-29 19:00:00,26.4215,-5.858,27.0631082149,3.6814999999999998,-1.208,3.8746233688,22.74,-4.65,23.2105600966,77.68,26.6615,-1.208,26.6888524716,3.6814999999999998,-1.208,3.8746233688,22.98,0.0,22.98,64.67
2020-05-29 19:30:00,22.0495,-5.4155,22.7048032473,2.7595,-0.9555,2.9202432262,19.29,-4.46,19.7988812815,77.72,22.2295,-0.9555,22.2500258539,2.7595,-0.9555,2.9202432262,19.47,0.0,19.47,64.67
2020-05-29 20:00:00,24.73,-5.0945,25.2492936584,1.97,-1.2045,2.3090518076,22.76,-3.89,23.090034647,77.77,24.96,-1.2045,24.9890460052,1.97,-1.2045,2.3090518076,22.99,0.0,22.99,64.74
2020-05-29 20:30:00,27.869,-4.9175,28.2995223855,1.919,-1.6875,2.5554289757,25.95,-3.23,26.1502466528,77.87,28.139,-1.6875,28.1895543996,1.919,-1.6875,2.5554289757,26.22,0.0,26.22,64.81
2020-05-29 21:00:00,28.1425,-6.186,28.8143523656,2.0025,0.404,2.0428466046000002,26.14,-6.59,26.9578875285,77.09,28.4025,0.404,28.4053731229,2.0025,0.404,2.0428466046000002,26.4,0.0,26.4,64.16
2020-05-29 21:30:00,30.861,-6.172,31.4721290192,2.691,0.6980000000000001,2.7800512585,28.17,-6.87,28.9956169101,76.94,31.161,0.6980000000000001,31.168816548,2.691,0.6980000000000001,2.7800512585,28.47,0.0,28.47,64.03
2020-05-29 22:00:00,35.74,-5.883,36.2209509676,4.58,-0.603,4.6195247591,31.16,-5.28,31.6041769391,77.28,36.13,-0.603,36.1350316037,4.58,-0.603,4.6195247591,31.55,0.0,31.55,64.3
2020-05-29 22:30:00,35.312,-5.0365,35.6693660758,5.572,-1.5465,5.7826331589,29.74,-3.49,29.9440762088,77.85,35.712,-1.5465,35.7454697304,5.572,-1.5465,5.7826331589,30.14,0.0,30.14,64.77
2020-05-29 23:00:00,36.7185,-5.26,37.0933395942,6.8385,-1.3,6.9609684851,29.88,-3.96,30.1412673921,77.85,37.1285,-1.3,37.1512518261,6.8385,-1.3,6.9609684851,30.29,0.0,30.29,64.77
2020-05-29 23:30:00,29.05,-5.2385,29.5185430238,7.24,-1.4085,7.3757353701,21.81,-3.83,22.1437350056,77.98,29.35,-1.4085,29.3837773652,7.24,-1.4085,7.3757353701,22.11,0.0,22.11,64.87
2020-05-30 00:00:00,25.541,-5.413,26.1082984892,4.801,-1.423,5.0074474535,20.74,-3.99,21.1203148651,77.98,25.821,-1.423,25.8601811672,4.801,-1.423,5.0074474535,21.02,0.0,21.02,64.87
2020-05-30 00:30:00,22.5225,-5.1395,23.1014602677,3.0225,-2.1795,3.7263556594000002,19.5,-2.96,19.7233769928,78.15,22.7925,-2.1795,22.8964686469,3.0225,-2.1795,3.7263556594000002,19.77,0.0,19.77,65.01
2020-05-30 01:00:00,22.2505,-4.7555,22.75301146,1.9805000000000001,-3.0555,3.6412168982,20.27,-1.7000000000000002,20.3411627003,78.23,22.5205,-3.0555,22.7268343704,1.9805000000000001,-3.0555,3.6412168982,20.54,0.0,20.54,65.08
2020-05-30 01:30:00,23.141,-4.7785,23.6292179991,2.1310000000000002,-3.1585,3.810155279,21.01,-1.62,21.0723634175,78.13,23.411,-3.1585,23.6231040139,2.1310000000000002,-3.1585,3.810155279,21.28,0.0,21.28,64.98
2020-05-30 02:00:00,17.9775,-4.5205,18.5371364159,4.6175,-3.4405,5.7583284467,13.36,-1.08,13.4035816109,78.27,18.1675,-3.4405,18.4904055256,4.6175,-3.4405,5.7583284467,13.55,0.0,13.55,65.1
2020-05-30 02:30:00,21.643,-4.908,22.1925193027,5.803,-3.168,6.6114319931,15.84,-1.74,15.9352816103,78.16,21.873,-3.168,22.1012296717,5.803,-3.168,6.6114319931,16.07,0.0,16.07,65.0
2020-05-30 03:00:00,20.443,-4.921,21.0269467589,6.623,-2.831,7.2026863044,13.82,-2.09,13.9771420541,78.1,20.633,-2.831,20.8263114833,6.623,-2.831,7.2026863044,14.01,0.0,14.01,64.96
2020-05-30 03:30:00,23.503,-5.077,24.0451021624,6.843,-3.037,7.4866559958,16.66,-2.04,16.7844332642,78.03,23.733,-3.037,23.9265262418,6.843,-3.037,7.4866559958,16.89,0.0,16.89,64.9
2020-05-30 04:00:00,23.214,-5.031,23.7529104953,8.494,-3.211,9.0806694137,14.72,-1.82,14.832086839,78.03,23.424,-3.211,23.6430602292,8.494,-3.211,9.0806694137,14.93,0.0,14.93,64.9
2020-05-30 04:30:00,16.323,-5.0225,17.0782269352,8.103,-2.9525,8.624144319900001,8.22,-2.07,8.4766325861,78.24,16.463,-2.9525,16.7256576926,8.103,-2.9525,8.624144319900001,8.36,0.0,8.36,65.08
2020-05-30 05:00:00,17.132,-4.641,17.7494874574,10.642,-3.521,11.2093534604,6.49,-1.12,6.5859319766,78.37,17.232,-3.521,17.5880432397,10.642,-3.521,11.2093534604,6.59,0.0,6.59,65.19
2020-05-30 05:30:00,22.1695,-4.892,22.702827891,12.3895,-3.422,12.8533962146,9.78,-1.47,9.8898584419,78.08,22.3195,-3.422,22.5803047865,12.3895,-3.422,12.8533962146,9.93,0.0,9.93,64.96
2020-05-30 06:00:00,20.5215,-4.955,21.1112289375,11.0615,-3.045,11.4729598295,9.46,-1.9100000000000001,9.6508911506,78.14,20.6715,-3.045,20.8945671707,11.0615,-3.045,11.4729598295,9.61,0.0,9.61,65.02
2020-05-30 06:30:00,20.8675,-4.446,21.3358728964,8.0875,-4.086,9.0610734601,12.78,-0.36,12.7850694171,78.54,21.0475,-4.086,21.4404443109,8.0875,-4.086,9.0610734601,12.96,0.0,12.96,65.36
2020-05-30 07:00:00,22.649,-3.9965,22.9988959137,6.849,-4.6265,8.2651862199,15.8,0.63,15.8125551382,78.91,22.859,-4.6265,23.3224866438,6.849,-4.6265,8.2651862199,16.01,0.0,16.01,65.68
2020-05-30 07:30:00,23.5585,-3.738,23.8532087202,7.9485,-5.148,9.4699818506,15.61,1.4100000000000001,15.6735509697,79.1,23.7685,-5.148,24.3196113507,7.9485,-5.148,9.4699818506,15.82,0.0,15.82,65.84
2020-05-30 08:00:00,25.381,-3.918,25.6816254353,4.711,-5.108,6.9487542049,20.67,1.19,20.7042266216,79.01,25.651,-5.108,26.1546451897,4.711,-5.108,6.9487542049,20.94,0.0,20.94,65.76
2020-05-30 08:30:00,24.5535,-3.9565,24.870228276,3.1235,-4.6165,5.573896707,21.43,0.66,21.4401609136,78.95,24.8535,-4.6165,25.2786181288,3.1235,-4.6165,5.573896707,21.73,0.0,21.73,65.71
2020-05-30 09:00:00,20.1835,-4.0445,20.5847431973,2.1535,-3.7045,4.2849600348,18.03,-0.34,18.0332054832,78.95,20.4135,-3.7045,20.7469106736,2.1535,-3.7045,4.2849600348,18.26,0.0,18.26,65.71
2020-05-30 09:30:00,21.0905,-4.139,21.4928013821,2.5505,-3.6189999999999998,4.4274384524,18.54,-0.52,18.5472909073,78.72,21.3405,-3.6189999999999998,21.6451865608,2.5505,-3.6189999999999998,4.4274384524,18.79,0.0,18.79,65.53
2020-05-30 10:00:00,21.118,-4.3085,21.5530298624,2.988,-3.2984999999999998,4.4506455992,18.13,-1.01,18.1581111352,78.55,21.368,-3.2984999999999998,21.6210898488,2.988,-3.2984999999999998,4.4506455992,18.38,0.0,18.38,65.37
2020-05-30 10:30:00,20.6285,-4.3365,21.0793796042,2.8785,-3.3365,4.406585356,17.75,-1.0,17.7781466976,78.51,20.8685,-3.3365,21.1335402737,2.8785,-3.3365,4.406585356,17.99,0.0,17.99,65.37
2020-05-30 11:00:00,21.474,-4.6925,21.9807241066,4.214,-3.3825,5.4036193658,17.26,-1.31,17.3096418218,78.44,21.684,-3.3825,21.9462334411,4.214,-3.3825,5.4036193658,17.47,0.0,17.47,65.3
2020-05-30 11:30:00,18.3825,-4.5075,18.9270669281,4.7825,-3.2175,5.7640795015,13.6,-1.29,13.661043152,78.53,18.5625,-3.2175,18.8392864116,4.7825,-3.2175,5.7640795015,13.78,0.0,13.78,65.39
2020-05-30 12:00:00,17.7805,-4.702,18.3917096609,5.1905,-2.942,5.966293175000001,12.59,-1.76,12.7124230578,78.41,17.9605,-2.942,18.1998605558,5.1905,-2.942,5.966293175000001,12.77,0.0,12.77,65.28
2020-05-30 12:30:00,22.1065,-4.2195,22.5055886948,4.5365,-3.8995,5.9821344435,17.57,-0.32,17.5729138164,78.41,22.3365,-3.8995,22.6743320188,4.5365,-3.8995,5.9821344435,17.8,0.0,17.8,65.28
2020-05-30 13:00:00,21.3825,-4.4015,21.8308155711,4.2225,-3.5415,5.5110551168,17.16,-0.86,17.1815366018,78.29,21.6025,-3.5415,21.8908708941,4.2225,-3.5415,5.5110551168,17.38,0.0,17.38,65.18
2020-05-30 13:30:00,21.5815,-4.3004999999999995,22.0058047456,4.1815,-3.7905,5.6438313671,17.4,-0.51,17.4074725334,78.29,21.8215,-3.7905,22.148267483,4.1815,-3.7905,5.6438313671,17.64,0.0,17.64,65.18
2020-05-30 14:00:00,19.6485,-4.229,20.0984574843,3.2485,-3.569,4.8260245803,16.4,-0.66,16.413275115,78.47,19.8685,-3.569,20.1865067124,3.2485,-3.569,4.8260245803,16.62,0.0,16.62,65.32
2020-05-30 14:30:00,22.3475,-4.179,22.7348806298,2.9075,-3.6790000000000003,4.689200065,19.44,-0.5,19.4464289781,78.47,22.5975,-3.6790000000000003,22.8950223247,2.9075,-3.6790000000000003,4.689200065,19.69,0.0,19.69,65.32
2020-05-30 15:00:00,20.8995,-4.2035,21.3180325664,2.0095,-3.4235,3.9696904791,18.89,-0.78,18.9060969002,78.43,21.1495,-3.4235,21.4247917726,2.0095,-3.4235,3.9696904791,19.14,0.0,19.14,65.32
2020-05-30 15:30:00,21.3435,-4.0835,21.7306227361,2.5135,-3.8835,4.6259328248,18.83,-0.2,18.8310621049,78.47,21.6035,-3.8835,21.9497786891,2.5135,-3.8835,4.6259328248,19.09,0.0,19.09,65.32
2020-05-30 16:00:00,14.184,-3.327,14.5689665042,2.604,-4.317,5.041557795,11.58,0.99,11.6222416082,78.38,14.344,-4.317,14.979546889,2.604,-4.317,5.041557795,11.74,0.0,11.74,65.27
2020-05-30 16:30:00,19.39,-2.91,19.6071466563,1.6800000000000002,-5.13,5.3980829931,17.71,2.22,17.8485993848,78.59,19.62,-5.13,20.279578398,1.6800000000000002,-5.13,5.3980829931,17.94,0.0,17.94,65.42
2020-05-30 17:00:00,24.9035,-3.691,25.1755395821,1.8735,-4.291,4.6821665124,23.03,0.6000000000000001,23.0378145665,78.1,25.1835,-4.291,25.5464548079,1.8735,-4.291,4.6821665124,23.31,0.0,23.31,65.01
2020-05-30 17:30:00,28.4245,-3.927,28.6944860426,1.9145,-3.887,4.3329065590999996,26.51,-0.04,26.5100301773,78.03,28.7745,-3.887,29.035850586,1.9145,-3.887,4.3329065590999996,26.86,0.0,26.86,64.93
2020-05-30 18:00:00,27.309,-4.1575,27.6236544876,1.709,-3.1675,3.5991300685,25.6,-0.99,25.6191354265,77.88,27.669,-3.1675,27.8497148504,1.709,-3.1675,3.5991300685,25.96,0.0,25.96,64.79
2020-05-30 18:30:00,24.1405,-4.268,24.5148845449,1.4105,-2.498,2.8687129954,22.73,-1.77,22.7988113725,77.88,24.4405,-2.498,24.5678253871,1.4105,-2.498,2.8687129954,23.03,0.0,23.03,64.83
2020-05-30 19:00:00,14.208,-4.737,14.9768632564,1.1280000000000001,-1.2469999999999999,1.6814853553,13.08,-3.49,13.5375957984,77.7,14.398,-1.2469999999999999,14.4518999789,1.1280000000000001,-1.2469999999999999,1.6814853553,13.27,0.0,13.27,64.61
2020-05-30 19:30:00,16.1295,-4.9105,16.8604205315,1.6195,-0.8405,1.8246151649,14.51,-4.07,15.0700033178,77.58,16.3295,-0.8405,16.3511164909,1.6195,-0.8405,1.8246151649,14.71,0.0,14.71,64.52
2020-05-30 20:00:00,17.7415,-4.8215,18.3849853005,2.5315,-1.0915,2.7567851748,15.21,-3.73,15.6606832546,77.65,17.9715,-1.0915,18.0046156443,2.5315,-1.0915,2.7567851748,15.44,0.0,15.44,64.56
2020-05-30 20:30:00,18.932,-4.477,19.4541551603,1.952,-1.5670000000000002,2.5031566072,16.98,-2.91,17.2275506094,77.85,19.172,-1.5670000000000002,19.2359318204,1.952,-1.5670000000000002,2.5031566072,17.22,0.0,17.22,64.72
2020-05-30 21:00:00,14.6975,-4.5775,15.3938303388,1.9275,-1.2775,2.3124148633,12.77,-3.3,13.1894996114,77.74,14.8875,-1.2775,14.9422107635,1.9275,-1.2775,2.3124148633,12.96,0.0,12.96,64.62
2020-05-30 21:30:00,9.863,-5.221,11.1596420193,2.743,-0.381,2.7693338549,7.12,-4.84,8.6092973,77.74,9.983,-0.381,9.9902677642,2.743,-0.381,2.7693338549,7.24,0.0,7.24,64.62
2020-05-30 22:00:00,10.572,-5.311,11.8310567998,3.382,-0.331,3.3981590604000003,7.19,-4.98,8.7462277583,77.54,10.692,-0.331,10.6971222766,3.382,-0.331,3.3981590604000003,7.31,0.0,7.31,64.45
2020-05-30 22:30:00,15.8825,-4.5585,16.5237322812,4.5425,-1.5385,4.7959658568,11.34,-3.02,11.7352460562,77.74,16.0425,-1.5385,16.1161033907,4.5425,-1.5385,4.7959658568,11.5,0.0,11.5,64.61
2020-05-30 23:00:00,13.7095,-4.023,14.2875791949,5.4695,-2.313,5.9384677527,8.24,-1.71,8.4155629639,77.95,13.8395,-2.313,14.031454994,5.4695,-2.313,5.9384677527,8.37,0.0,8.37,64.78
2020-05-30 23:30:00,14.108,-3.3505000000000003,14.5003970377,6.188,-3.4405,7.0801401293,7.92,0.09,7.9205113471,78.39,14.218,-3.4405,14.6283479672,6.188,-3.4405,7.0801401293,8.03,0.0,8.03,65.14
2020-05-31 00:00:00,17.874,-2.9450000000000003,18.1149910571,9.894,-4.655,10.9343614811,7.98,1.71,8.1611580061,78.54,17.984,-4.655,18.5766864914,9.894,-4.655,10.9343614811,8.09,0.0,8.09,65.27
2020-05-31 00:30:00,26.536,-2.5095,26.6543971279,8.326,-6.3395,10.4647759771,18.21,3.83,18.6084120763,78.7,26.746,-6.3395,27.4870474269,8.326,-6.3395,10.4647759771,18.42,0.0,18.42,65.42
2020-05-31 01:00:00,27.842,-2.4845,27.9526332257,7.812,-6.4445,10.1271380088,20.03,3.96,20.4177006541,78.78,28.102,-6.4445,28.8314755823,7.812,-6.4445,10.1271380088,20.29,0.0,20.29,65.48
2020-05-31 01:30:00,25.9765,-2.327,26.0805191906,8.2465,-6.627,10.5793143091,17.73,4.3,18.2439825696,78.95,26.1865,-6.627,27.0120327123,8.2465,-6.627,10.5793143091,17.94,0.0,17.94,65.63
2020-05-31 02:00:00,22.8505,-2.7735000000000003,23.018202634,9.5705,-6.0435,11.3189382232,13.28,3.27,13.6766699163,78.66,23.0205,-6.0435,23.8005737851,9.5705,-6.0435,11.3189382232,13.45,0.0,13.45,65.39
2020-05-31 02:30:00,24.875,-2.6515,25.0159164783,9.375,-5.7915,11.0196232808,15.5,3.14,15.8148537774,78.72,25.075,-5.7915,25.7351335192,9.375,-5.7915,11.0196232808,15.7,0.0,15.7,65.44
2020-05-31 03:00:00,26.5425,-3.286,26.7451323095,11.5225,-4.586,12.4015886986,15.02,1.3,15.0761533555,78.43,26.7425,-4.586,27.1328712496,11.5225,-4.586,12.4015886986,15.22,0.0,15.22,65.2
2020-05-31 03:30:00,25.8915,-3.3805,26.111253369,13.1015,-4.3405000000000005,13.8017840332,12.79,0.96,12.8259775456,78.43,26.0615,-4.3405000000000005,26.4204792254,13.1015,-4.3405000000000005,13.8017840332,12.96,0.0,12.96,65.2
2020-05-31 04:00:00,30.7575,-3.1745,30.920887058799998,11.7475,-4.8345,12.7033911417,19.01,1.6600000000000001,19.0823400033,78.47,30.9975,-4.8345,31.372239265,11.7475,-4.8345,12.7033911417,19.25,0.0,19.25,65.25
2020-05-31 04:30:00,29.817,-3.163,29.9842968569,10.577,-4.853,11.637204905,19.24,1.69,19.3140803561,78.47,30.077,-4.853,30.4660062693,10.577,-4.853,11.637204905,19.5,0.0,19.5,65.25
2020-05-31 05:00:00,28.5,-3.1545,28.6740452369,9.33,-5.0745,10.6207085569,19.17,1.92,19.2659103081,78.58,28.75,-5.0745,29.1944010086,9.33,-5.0745,10.6207085569,19.42,0.0,19.42,65.34
2020-05-31 05:30:00,25.138,-3.5655,25.3896009077,9.158,-4.7655,10.3237083575,15.98,1.2,16.0249929797,78.63,25.348,-4.7655,25.7920742526,9.158,-4.7655,10.3237083575,16.19,0.0,16.19,65.34
2020-05-31 06:00:00,29.6445,-3.194,29.8160697653,9.0145,-5.234,10.423817259,20.63,2.04,20.7306174534,78.74,29.8945,-5.234,30.3492320537,9.0145,-5.234,10.423817259,20.88,0.0,20.88,65.48
2020-05-31 06:30:00,25.482,-3.657,25.7430762148,7.922,-5.087,9.414650976,17.56,1.43,17.6181298667,78.9,25.722,-5.087,26.2201993318,7.922,-5.087,9.414650976,17.8,0.0,17.8,65.62
2020-05-31 07:00:00,25.894,-2.8755,26.0531713281,5.994,-5.9555,8.4496163374,19.9,3.08,20.1369411778,79.26,26.144,-5.9555,26.8137411834,5.994,-5.9555,8.4496163374,20.15,0.0,20.15,65.9
2020-05-31 07:30:00,25.4025,-3.974,25.7114698578,4.8525,-4.974,6.9489159047,20.55,1.0,20.5743165136,79.15,25.6725,-4.974,26.1499126624,4.8525,-4.974,6.9489159047,20.82,0.0,20.82,65.83
2020-05-31 08:00:00,26.4135,-3.584,26.655544231,4.1135,-4.984,6.4622858378,22.3,1.4,22.3439029715,79.19,26.6935,-4.984,27.1548006483,4.1135,-4.984,6.4622858378,22.58,0.0,22.58,65.83
2020-05-31 08:30:00,20.1905,-4.1615,20.6149065605,4.8305,-4.1015,6.3368787664,15.36,-0.06,15.3601171871,78.82,20.4005,-4.1015,20.8087169835,4.8305,-4.1015,6.3368787664,15.57,0.0,15.57,65.55
2020-05-31 09:00:00,18.861,-4.314,19.3480726947,4.711,-3.334,5.7714016495,14.15,-0.98,14.1838957977,78.7,19.061,-3.334,19.3503818309,4.711,-3.334,5.7714016495,14.35,0.0,14.35,65.45
2020-05-31 09:30:00,19.0545,-4.3755,19.5504212359,3.5245,-2.8855,4.5550203622000005,15.53,-1.49,15.6013140472,78.58,19.2545,-2.8855,19.469511563,3.5245,-2.8855,4.5550203622000005,15.73,0.0,15.73,65.35
2020-05-31 10:00:00,21.763,-4.0645,22.1392937839,3.443,-2.5345,4.2752706639,18.32,-1.53,18.3837781753,78.5,22.003,-2.5345,22.1484920311,3.443,-2.5345,4.2752706639,18.56,0.0,18.56,65.28
2020-05-31 10:30:00,20.3625,-3.3225,20.6317816124,2.4925,-3.0525,3.940851748,17.87,-0.27,17.872039615,78.5,20.5925,-3.0525,20.8175121592,2.4925,-3.0525,3.940851748,18.1,0.0,18.1,65.28
2020-05-31 11:00:00,18.838,-3.0475,19.08291121,2.868,-3.7475,4.7190232305,15.97,0.7000000000000001,15.9853339033,78.67,19.048,-3.7475,19.4131414318,2.868,-3.7475,4.7190232305,16.18,0.0,16.18,65.44
2020-05-31 11:30:00,18.035,-3.5275,18.3767375029,3.385,-2.8175,4.4041493219,14.65,-0.71,14.6671946875,78.32,18.235,-2.8175,18.4513829089,3.385,-2.8175,4.4041493219,14.85,0.0,14.85,65.16
2020-05-31 12:00:00,15.3765,-3.718,15.8196168174,5.5465,-2.588,6.1205723793,9.83,-1.13,9.8947359742,78.22,15.5065,-2.588,15.7209823564,5.5465,-2.588,6.1205723793,9.96,0.0,9.96,65.08
2020-05-31 12:30:00,16.2545,-3.8765,16.7103567436,8.0745,-2.8465,8.5615484873,8.18,-1.03,8.244592167,78.22,16.3845,-2.8465,16.6299249096,8.0745,-2.8465,8.5615484873,8.31,0.0,8.31,65.08
2020-05-31 13:00:00,15.423,-3.7675,15.8764915913,9.653,-2.9175,10.0842558104,5.77,-0.85,5.8322722845,78.29,15.513,-2.9175,15.7849604133,9.653,-2.9175,10.0842558104,5.86,0.0,5.86,65.13
2020-05-31 13:30:00,16.0025,-3.541,16.3895908201,8.7325,-3.191,9.2972596635,7.27,-0.35000000000000003,7.2784201582,78.44,16.1025,-3.191,16.4156324048,8.7325,-3.191,9.2972596635,7.37,0.0,7.37,65.25
2020-05-31 14:00:00,17.736,-3.2765,18.036106793,10.026,-3.7465,10.7031274985,7.71,0.47000000000000003,7.7243122671,78.56,17.836,-3.7465,18.2252341069,10.026,-3.7465,10.7031274985,7.8100000000000005,0.0,7.8100000000000005,65.35
2020-05-31 14:30:00,25.0245,-3.4395,25.2597656462,8.6145,-4.2895,9.6233788505,16.41,0.85,16.4319992697,78.48,25.2545,-4.2895,25.6161976199,8.6145,-4.2895,9.6233788505,16.64,0.0,16.64,65.31
2020-05-31 15:00:00,23.468,-3.4625,23.7220557762,7.448,-4.5025,8.7031724245,16.02,1.04,16.0537223098,78.67,23.668,-4.5025,24.0924621044,7.448,-4.5025,8.7031724245,16.22,0.0,16.22,65.45
2020-05-31 15:30:00,22.1865,-3.496,22.4602492918,7.5765,-4.056,8.5938634065,14.61,0.56,14.620728436,78.73,22.3965,-4.056,22.7608072847,7.5765,-4.056,8.5938634065,14.82,0.0,14.82,65.5
2020-05-31 16:00:00,23.586,-3.2355,23.80688674,6.456,-4.6155,7.9361688648,17.13,1.38,17.1854967924,78.83,23.816,-4.6155,24.2591157351,6.456,-4.6155,7.9361688648,17.36,0.0,17.36,65.59
2020-05-31 16:30:00,24.8385,-3.4045,25.0707339841,6.9885,-4.5344999999999995,8.3307156055,17.85,1.13,17.8857317435,78.46,25.0685,-4.5344999999999995,25.4753092719,6.9885,-4.5344999999999995,8.3307156055,18.08,0.0,18.08,65.26
2020-05-31 17:00:00,16.4315,-3.3045,16.7604866427,6.3215,-3.6845,7.3168915873,10.11,0.38,10.1171389236,78.88,16.5815,-3.6845,16.9859260124,6.3215,-3.6845,7.3168915873,10.26,0.0,10.26,65.6
2020-05-31 17:30:00,13.2465,-4.1925,13.894128922,6.0165,-2.3325,6.4528155483,7.23,-1.8599999999999999,7.4654202829,78.47,13.3465,-2.3325,13.5487866062,6.0165,-2.3325,6.4528155483,7.33,0.0,7.33,65.23
2020-05-31 18:00:00,24.2725,-4.4775,24.6820230634,5.5525,-2.5275,6.100697706,18.72,-1.9500000000000002,18.8212884787,77.97,24.5425,-2.5275,24.6723035507,5.5525,-2.5275,6.100697706,18.99,0.0,18.99,64.86
2020-05-31 18:30:00,24.307,-4.233,24.6728299552,5.307,-2.263,5.76935161,19.0,-1.97,19.1018559308,78.0,24.567,-2.263,24.6710084512,5.307,-2.263,5.76935161,19.26,0.0,19.26,64.9
2020-05-31 19:00:00,22.925,-4.419,23.3470166402,4.645,-1.579,4.9060438237,18.28,-2.84,18.499297284,77.86,23.185,-1.579,23.2387062032,4.645,-1.579,4.9060438237,18.54,0.0,18.54,64.78
2020-05-31 19:30:00,21.8195,-4.699,22.3197486825,5.7995,-1.169,5.9161441201,16.02,-3.5300000000000002,16.4043073612,77.63,22.0395,-1.169,22.0704807662,5.7995,-1.169,5.9161441201,16.24,0.0,16.24,64.59
2020-05-31 20:00:00,24.962,-4.602,25.3826682601,4.622,-1.812,4.9644967519000005,20.34,-2.79,20.5304578614,77.78,25.242,-1.812,25.3069537479,4.622,-1.812,4.9644967519000005,20.62,0.0,20.62,64.7
2020-05-31 20:30:00,27.22,-4.507,27.5906043609,3.85,-2.297,4.4831583733,23.37,-2.21,23.4742625017,77.78,27.53,-2.297,27.625660336,3.85,-2.297,4.4831583733,23.68,0.0,23.68,64.7
2020-05-31 21:00:00,20.204,-4.2955,20.6555788166,4.204,-2.6855,4.9885394907,16.0,-1.6099999999999999,16.0807991095,78.02,20.434,-2.6855,20.6097129104,4.204,-2.6855,4.9885394907,16.23,0.0,16.23,64.89
2020-05-31 21:30:00,18.6395,-4.507,19.1766527123,4.0695,-2.417,4.733151091,14.57,-2.09,14.719137203,78.02,18.8395,-2.417,18.9939108466,4.0695,-2.417,4.733151091,14.77,0.0,14.77,64.89
2020-05-31 22:00:00,23.677,-4.522,24.1049541174,5.357,-2.612,5.959865183,18.32,-1.9100000000000001,18.4192969464,77.88,23.927,-2.612,24.0691477415,5.357,-2.612,5.959865183,18.57,0.0,18.57,64.77
2020-05-31 22:30:00,19.46,-4.954,20.0806801678,7.8,-1.774,7.9991922092,11.66,-3.18,12.0858595061,78.02,19.64,-1.774,19.719956288,7.8,-1.774,7.9991922092,11.84,0.0,11.84,64.87
2020-05-31 23:00:00,19.275,-5.2515,19.9775843697,6.145,-1.1215,6.2465020011,13.13,-4.13,13.7642217361,78.14,19.445,-1.1215,19.4773146827,6.145,-1.1215,6.2465020011,13.3,0.0,13.3,64.96
2020-05-31 23:30:00,14.7405,-4.9510000000000005,15.5497505205,5.2105,-1.471,5.4141621005000005,9.53,-3.48,10.1455063945,78.2,14.8805,-1.471,14.953030503899999,5.2105,-1.471,5.4141621005000005,9.67,0.0,9.67,64.99
2020-06-01 00:00:00,20.2255,-4.2695,20.6712234882,5.0855,-3.6995,6.2887685997,15.14,-0.5700000000000001,15.1507260552,78.2,20.4155,-3.6995,20.7479864204,5.0855,-3.6995,6.2887685997,15.33,0.0,15.33,64.99
2020-06-01 00:30:00,22.658,-3.9695,23.0030844508,6.078,-4.6995000000000005,7.6829281039,16.58,0.73,16.5960627861,78.24,22.888,-4.6995000000000005,23.3654840363,6.078,-4.6995000000000005,7.6829281039,16.81,0.0,16.81,64.99
2020-06-01 01:00:00,24.024,-4.052,24.363318329,6.114,-4.492,7.5867687457,17.91,0.44,17.9154039865,78.34,24.264,-4.492,24.6762995605,6.114,-4.492,7.5867687457,18.15,0.0,18.15,65.08
2020-06-01 01:30:00,26.291,-3.8825000000000003,26.5761262649,5.911,-4.9825,7.730797323,20.38,1.1,20.4096643774,78.42,26.541,-4.9825,27.0046289967,5.911,-4.9825,7.730797323,20.63,0.0,20.63,65.17
2020-06-01 02:00:00,24.7615,-4.0715,25.0940031581,8.1715,-4.9915,9.575410409,16.59,0.92,16.6154897611,78.31,24.9915,-4.9915,25.4850965174,8.1715,-4.9915,9.575410409,16.82,0.0,16.82,65.08
2020-06-01 02:30:00,18.473,-4.209,18.9464352848,7.073,-5.199,8.778207675800001,11.4,0.99,11.4429060994,78.62,18.633,-5.199,19.3447225361,7.073,-5.199,8.778207675800001,11.56,0.0,11.56,65.31
2020-06-01 03:00:00,18.7055,-4.313,19.1962938936,8.0455,-5.563,9.7814640648,10.66,1.25,10.7330377806,78.52,18.8455,-5.563,19.6494233821,8.0455,-5.563,9.7814640648,10.8,0.0,10.8,65.23
2020-06-01 03:30:00,19.2085,-4.2115,19.6647706445,7.6385000000000005,-5.7515,9.5617171314,11.57,1.54,11.6720392391,78.61,19.3585,-5.7515,20.1948328664,7.6385000000000005,-5.7515,9.5617171314,11.72,0.0,11.72,65.31
2020-06-01 04:00:00,20.826,-3.942,21.1957929788,8.975999999999999,-6.182,10.8988852641,11.85,2.24,12.0598548913,78.61,20.996,-6.182,21.8871912314,8.975999999999999,-6.182,10.8988852641,12.02,0.0,12.02,65.31
2020-06-01 04:30:00,24.9365,-3.763,25.2188263258,9.9965,-6.773,12.074913716,14.94,3.01,15.2402001299,78.75,25.1265,-6.773,26.0233458888,9.9965,-6.773,12.074913716,15.13,0.0,15.13,65.44
2020-06-01 05:00:00,28.7075,-3.3655,28.9041025894,7.0375,-7.5755,10.3399519583,21.67,4.21,22.0751670435,79.01,28.9775,-7.5755,29.9513556705,7.0375,-7.5755,10.3399519583,21.94,0.0,21.94,65.67
2020-06-01 05:30:00,35.0535,-3.5365,35.2314446837,5.8135,-7.3265,9.3527741606,29.24,3.79,29.4846010656,78.92,35.4135,-7.3265,36.1634288266,5.8135,-7.3265,9.3527741606,29.6,0.0,29.6,65.6
2020-06-01 06:00:00,34.779,-3.5060000000000002,34.95526966,6.089,-6.796,9.1247759973,28.69,3.29,28.8780227855,78.82,35.159,-6.796,35.8097877263,6.089,-6.796,9.1247759973,29.07,0.0,29.07,65.52
2020-06-01 06:30:00,31.962,-3.8325,32.1909537021,6.352,-5.7625,8.5763809529,25.61,1.9300000000000002,25.6826205828,78.58,32.292,-5.7625,32.8021290506,6.352,-5.7625,8.5763809529,25.94,0.0,25.94,65.33
2020-06-01 07:00:00,29.8215,-3.7285,30.0536782191,6.1415,-5.4985,8.2432714683,23.68,1.77,23.7460586203,78.62,30.1515,-5.4985,30.6487594284,6.1415,-5.4985,8.2432714683,24.01,0.0,24.01,65.37
2020-06-01 07:30:00,25.127,-4.2875,25.4901703653,6.5969999999999995,-4.4175,7.9394404872,18.53,0.13,18.5304560117,78.37,25.367,-4.4175,25.7487668685,6.5969999999999995,-4.4175,7.9394404872,18.77,0.0,18.77,65.15
2020-06-01 08:00:00,21.5605,-4.6265,22.0512961637,5.2505,-3.1165,6.1057614185,16.31,-1.51,16.3797496928,78.14,21.7905,-3.1165,22.0122343823,5.2505,-3.1165,6.1057614185,16.54,0.0,16.54,64.96
2020-06-01 08:30:00,27.606,-3.7960000000000003,27.8657648738,5.026,-3.7960000000000003,6.2984356788,22.58,0.0,22.58,78.32,27.896,-3.7960000000000003,28.1530892088,5.026,-3.7960000000000003,6.2984356788,22.87,0.0,22.87,65.12
2020-06-01 09:00:00,38.7465,-3.417,38.8968784255,6.1365,-4.657,7.7035239501,32.61,1.24,32.6335670744,78.19,39.1665,-4.657,39.442393072,6.1365,-4.657,7.7035239501,33.03,0.0,33.03,65.03
2020-06-01 09:30:00,24.3235,-4.0315,24.6553370389,7.1835,-2.9115,7.7510969869,17.14,-1.12,17.1765537871,78.19,24.5635,-2.9115,24.7354475298,7.1835,-2.9115,7.7510969869,17.38,0.0,17.38,65.03
2020-06-01 10:00:00,32.867,-4.1305,33.1255297203,8.137,-3.5404999999999998,8.873889184,24.73,-0.59,24.7370370093,78.15,33.207,-3.5404999999999998,33.3952090763,8.137,-3.5404999999999998,8.873889184,25.07,0.0,25.07,64.98
2020-06-01 10:30:00,39.429,-4.238,39.6561052677,6.539,-3.658,7.4926287109,32.89,-0.58,32.8951136189,77.78,39.849,-3.658,40.0165436413,6.539,-3.658,7.4926287109,33.31,0.0,33.31,64.68
2020-06-01 11:00:00,38.7985,-3.681,38.9727258894,7.0385,-4.421,8.3117821946,31.76,0.74,31.7686197371,77.9,39.2085,-4.421,39.4569602637,7.0385,-4.421,8.3117821946,32.17,0.0,32.17,64.79
2020-06-01 11:30:00,36.1985,-3.9675000000000002,36.4152778171,7.5485,-4.0675,8.574637514199999,28.65,0.1,28.6501745195,77.9,36.5885,-4.0675,36.8138953182,7.5485,-4.0675,8.574637514199999,29.04,0.0,29.04,64.79
2020-06-01 12:00:00,34.0835,-3.817,34.2965663187,4.0935,-3.747,5.5494820704,29.99,-0.07,29.9900816938,77.9,34.4835,-3.747,34.6864783633,4.0935,-3.747,5.5494820704,30.39,0.0,30.39,64.79
2020-06-01 12:30:00,26.251,-3.7545,26.5181309909,3.191,-2.8745000000000003,4.2947911765,23.06,-0.88,23.0767848714,78.08,26.551,-2.8745000000000003,26.7061481919,3.191,-2.8745000000000003,4.2947911765,23.36,0.0,23.36,64.93
2020-06-01 13:00:00,36.2735,-3.904,36.4829825844,2.7235,-3.894,4.7519141669,33.55,-0.01,33.5500014903,78.08,36.6835,-3.894,36.8895975615,2.7235,-3.894,4.7519141669,33.96,0.0,33.96,64.98
2020-06-01 13:30:00,36.43,-3.952,36.6437334888,2.02,-3.542,4.0775193439,34.41,-0.41000000000000003,34.4124425172,78.03,36.89,-3.542,37.0596527777,2.02,-3.542,4.0775193439,34.87,0.0,34.87,64.91
2020-06-01 14:00:00,38.426,-3.6925,38.6030054821,1.8359999999999999,-3.7725,4.1955514834,36.59,0.08,36.5900874555,78.03,38.886,-3.7725,39.068564758,1.8359999999999999,-3.7725,4.1955514834,37.05,0.0,37.05,64.91
2020-06-01 14:30:00,33.2535,-3.709,33.4597062637,1.5135,-3.319,3.6477997821,31.74,-0.39,31.7423959398,78.14,33.6535,-3.319,33.8167683738,1.5135,-3.319,3.6477997821,32.14,0.0,32.14,65.0
2020-06-01 15:00:00,39.1205,-3.7995,39.3045763302,1.5905,-3.8295,4.1466565447,37.53,0.03,37.5300119904,77.93,39.6105,-3.8295,39.7951853935,1.5905,-3.8295,4.1466565447,38.02,0.0,38.02,64.82
2020-06-01 15:30:00,37.273,-3.54,37.4407282114,1.673,-4.22,4.5395296012,35.6,0.68,35.6064937898,78.03,37.723,-4.22,37.9583077731,1.673,-4.22,4.5395296012,36.05,0.0,36.05,64.91
2020-06-01 16:00:00,34.8615,-3.7595,35.0636281993,1.0815,-4.0495,4.1914308416,33.78,0.29,33.7812447965,78.14,35.3015,-4.0495,35.5330037078,1.0815,-4.0495,4.1914308416,34.22,0.0,34.22,64.99
2020-06-01 16:30:00,36.1845,-3.086,36.3158565402,1.7845,-5.026,5.3333963147,34.4,1.94,34.4546600622,78.57,36.6145,-5.026,36.9578447187,1.7845,-5.026,5.3333963147,34.83,0.0,34.83,65.38
2020-06-01 17:00:00,36.5785,-3.0085,36.7020126764,1.2185,-5.0585,5.203187917,35.36,2.05,35.4193746416,78.74,37.0385,-5.0585,37.3823341232,1.2185,-5.0585,5.203187917,35.82,0.0,35.82,65.51
2020-06-01 17:30:00,38.0535,-2.805,38.156741046,0.6835,-5.385,5.4282038696,37.37,2.58,37.4589548706,78.67,38.5035,-5.385,38.8782424661,0.6835,-5.385,5.4282038696,37.82,0.0,37.82,65.45
2020-06-01 18:00:00,39.3335,-2.758,39.4300746417,0.9035000000000001,-5.608,5.680314802,38.43,2.85,38.5355342509,78.62,39.8335,-5.608,40.2263270291,0.9035000000000001,-5.608,5.680314802,38.93,0.0,38.93,65.4
2020-06-01 18:30:00,32.647,-2.955,32.7804611621,0.377,-4.805,4.8197670068,32.27,1.85,32.3229856294,78.57,33.047,-4.805,33.3944940671,0.377,-4.805,4.8197670068,32.67,0.0,32.67,65.36
2020-06-01 19:00:00,31.257,-3.3575,31.4368073323,0.447,-4.2675,4.2908466822,30.81,0.91,30.8234358889,78.45,31.657,-4.2675,31.9433436767,0.447,-4.2675,4.2908466822,31.21,0.0,31.21,65.26
2020-06-01 19:30:00,26.427,-3.2615,26.627499155,0.617,-4.2915,4.3356269731,25.81,1.03,25.8305439354,78.59,26.767,-4.2915,27.1088410164,0.617,-4.2915,4.3356269731,26.15,0.0,26.15,65.36
2020-06-01 20:00:00,34.7735,-3.377,34.9370924842,0.6635,-4.397,4.4467787498,34.11,1.02,34.1252472519,78.4,35.2035,-4.397,35.4770351249,0.6635,-4.397,4.4467787498,34.54,0.0,34.54,65.2
2020-06-01 20:30:00,37.2955,-4.2105,37.5324210583,0.41550000000000004,-3.0305,3.0588511732,36.88,-1.18,36.8988726115,77.94,37.7555,-3.0305,37.8769284724,0.41550000000000004,-3.0305,3.0588511732,37.34,0.0,37.34,64.81
2020-06-01 21:00:00,37.191,-4.367,37.4465107854,0.661,-2.827,2.9032481809,36.53,-1.54,36.5624465812,77.94,37.661,-2.827,37.7669544708,0.661,-2.827,2.9032481809,37.0,0.0,37.0,64.81
2020-06-01 21:30:00,36.835,-4.5440000000000005,37.1142177743,1.115,-2.4939999999999998,2.7318969600000003,35.72,-2.05,35.778777229,77.89,37.305,-2.4939999999999998,37.3882743785,1.115,-2.4939999999999998,2.7318969600000003,36.19,0.0,36.19,64.76
2020-06-01 22:00:00,30.1815,-4.3445,30.4925830736,0.8315,-2.7945,2.9155827033,29.35,-1.55,29.3908999522,78.05,30.5715,-2.7945,30.6989550718,0.8315,-2.7945,2.9155827033,29.74,0.0,29.74,64.89
2020-06-01 22:30:00,33.9335,-4.1575,34.1872378016,0.8235,-3.5975,3.6905498913,33.11,-0.56,33.1147353908,78.0,34.3435,-3.5975,34.5314059734,0.8235,-3.5975,3.6905498913,33.52,0.0,33.52,64.83
2020-06-01 23:00:00,33.199,-3.7565,33.4108499331,1.099,-4.4765,4.6094309031,32.1,0.72,32.108073751,78.38,33.619,-4.4765,33.9157222133,1.099,-4.4765,4.6094309031,32.52,0.0,32.52,65.15
2020-06-01 23:30:00,32.52,-3.856,32.7478111635,1.02,-4.636,4.7468827666,31.5,0.78,31.509655663,78.38,32.92,-4.636,33.244832621,1.02,-4.636,4.7468827666,31.9,0.0,31.9,65.15
2020-06-02 00:00:00,29.4875,-3.3955,29.6823529475,0.7275,-5.6055,5.6525115214,28.76,2.21,28.8447863573,78.69,29.8575,-5.6055,30.3791365332,0.7275,-5.6055,5.6525115214,29.13,0.0,29.13,65.41
2020-06-02 00:30:00,34.539,-3.3115,34.697385395,0.779,-6.0515,6.1014337045,33.76,2.74,33.8710082519,78.69,34.979,-6.0515,35.4986069198,0.779,-6.0515,6.1014337045,34.2,0.0,34.2,65.41
2020-06-02 01:00:00,38.2875,-3.3155,38.4307844898,2.2175,-6.5955,6.9582991097,36.07,3.2800000000000002,36.2188252156,78.69,38.7375,-6.5955,39.2949682084,2.2175,-6.5955,6.9582991097,36.52,0.0,36.52,65.41
2020-06-02 01:30:00,36.542,-3.422,36.7018779901,3.742,-6.362,7.3808947967,32.8,2.94,32.9314985994,78.69,36.972,-6.362,37.5153812189,3.742,-6.362,7.3808947967,33.23,0.0,33.23,65.41
2020-06-02 02:00:00,32.1785,-2.8565,32.3050376025,4.4085,-7.0765,8.3373691594,27.77,4.22,28.0888109396,78.95,32.5185,-7.0765,33.2795687247,4.4085,-7.0765,8.3373691594,28.11,0.0,28.11,65.64
2020-06-02 02:30:00,35.435,-3.0315,35.564437536,5.435,-6.9515,8.8239774053,30.0,3.92,30.2550227235,78.87,35.835,-6.9515,36.5030214811,5.435,-6.9515,8.8239774053,30.4,0.0,30.4,65.58
2020-06-02 03:00:00,36.567,-3.0375,36.6929406732,5.647,-6.7975,8.8371157767,30.92,3.76,31.1477768067,79.06,36.957,-6.7975,37.5769324886,5.647,-6.7975,8.8371157767,31.31,0.0,31.31,65.72
2020-06-02 03:30:00,37.5515,-3.0225,37.6729433214,5.6415,-6.9425,8.9456597577,31.91,3.92,32.149875583,79.06,37.9415,-6.9425,38.5714366922,5.6415,-6.9425,8.9456597577,32.3,0.0,32.3,65.72
2020-06-02 04:00:00,36.8835,-3.13,37.0160704593,5.1635,-6.85,8.5781252177,31.72,3.7199999999999998,31.9373887474,78.99,37.2835,-6.85,37.907543738,5.1635,-6.85,8.5781252177,32.12,0.0,32.12,65.67
2020-06-02 04:30:00,34.9005,-3.033,35.032042322,3.9005,-6.893,7.9200599272000005,31.0,3.86,31.2393917995,79.15,35.3005,-6.893,35.9671898993,3.9005,-6.893,7.9200599272000005,31.4,0.0,31.4,65.8
2020-06-02 05:00:00,26.963,-3.6345,27.2068550048,2.783,-6.0445,6.6544022459,24.18,2.41,24.299804526,79.32,27.273,-6.0445,27.9347903026,2.783,-6.0445,6.6544022459,24.49,0.0,24.49,65.93
2020-06-02 05:30:00,27.387,-3.3895,27.595950414,2.127,-5.6695,6.0553578961,25.26,2.2800000000000002,25.3626891319,79.37,27.697,-5.6695,28.2713112404,2.127,-5.6695,6.0553578961,25.57,0.0,25.57,66.01
2020-06-02 06:00:00,33.2805,-3.2505,33.4388610826,1.2705,-5.8405000000000005,5.9770904711,32.01,2.59,32.1146103822,79.2,33.6905,-5.8405000000000005,34.1929997295,1.2705,-5.8405000000000005,5.9770904711,32.42,0.0,32.42,65.87
2020-06-02 06:30:00,30.809,-3.412,30.9973583552,0.509,-5.022,5.0477286971,30.3,1.6099999999999999,30.3427437784,79.08,31.189,-5.022,31.590729732,0.509,-5.022,5.0477286971,30.68,0.0,30.68,65.79
2020-06-02 07:00:00,26.342,-3.5275,26.5771371718,0.012,-3.9375,3.9375182857,26.33,0.41000000000000003,26.3331919827,79.08,26.682,-3.9375,26.9709664315,0.012,-3.9375,3.9375182857,26.67,0.0,26.67,65.79
2020-06-02 07:30:00,23.6705,-4.036,24.0121191537,0.0005,-2.806,2.8060000445,23.67,-1.23,23.7019366297,78.87,23.9805,-2.806,24.1441093489,0.0005,-2.806,2.8060000445,23.98,0.0,23.98,65.57
2020-06-02 08:00:00,23.37,-4.7,23.8379298598,0.0,-1.26,1.26,23.37,-3.44,23.6218225376,78.41,23.67,-1.26,23.703512398,0.0,-1.26,1.26,23.67,0.0,23.67,65.22
2020-06-02 08:30:00,26.2105,-4.386,26.5749375587,0.0005,-1.366,1.3660000915000001,26.21,-3.02,26.3834133501,78.35,26.5505,-1.366,26.5856165294,0.0005,-1.366,1.3660000915000001,26.55,0.0,26.55,65.15
2020-06-02 09:00:00,28.6205,-4.82,29.0235321808,0.0005,-0.16,0.1600007812,28.62,-4.66,28.9968963856,77.99,28.9905,-0.16,28.9909415206,0.0005,-0.16,0.1600007812,28.99,0.0,28.99,64.88
2020-06-02 09:30:00,28.02,-4.5485,28.3867795329,0.0,-0.3785,0.3785,28.02,-4.17,28.328595094,78.16,28.37,-0.3785,28.3725247775,0.0,-0.3785,0.3785,28.37,0.0,28.37,65.04
2020-06-02 10:00:00,24.6245,-4.4075,25.0158361143,0.0045000000000000005,-0.6575000000000001,0.6575153991,24.62,-3.75,24.9039535014,78.05,24.9545,-0.6575000000000001,24.9631603869,0.0045000000000000005,-0.6575000000000001,0.6575153991,24.95,0.0,24.95,64.94
2020-06-02 10:30:00,21.5245,-4.257,21.9414254152,0.0845,-1.157,1.1600815704,21.44,-3.1,21.6629545538,77.99,21.7945,-1.157,21.8251891,0.0845,-1.157,1.1600815704,21.71,0.0,21.71,64.9
2020-06-02 11:00:00,19.549,-4.1745,19.9897436514,0.049,-1.0945,1.0955962988,19.5,-3.08,19.7417425776,77.94,19.789,-1.0945,19.8192444672,0.049,-1.0945,1.0955962988,19.74,0.0,19.74,64.86
2020-06-02 11:30:00,20.482,-4.027,20.8741240056,0.042,-1.287,1.2876851323,20.44,-2.74,20.6228320073,77.9,20.742,-1.287,20.7818895435,0.042,-1.287,1.2876851323,20.7,0.0,20.7,64.86
2020-06-02 12:00:00,24.487,-4.2945,24.8607300627,0.167,-0.8045,0.821650321,24.32,-3.49,24.569137144,77.62,24.787,-0.8045,24.8000522026,0.167,-0.8045,0.821650321,24.62,0.0,24.62,64.58
2020-06-02 12:30:00,20.417,-3.931,20.7919852347,0.057,-1.421,1.4221427495,20.36,-2.51,20.5141341518,77.85,20.667,-1.421,20.715794216,0.057,-1.421,1.4221427495,20.61,0.0,20.61,64.81
2020-06-02 13:00:00,30.9175,-3.8345000000000002,31.1543768434,0.0375,-2.4845,2.4847829885,30.88,-1.35,30.9094953048,77.85,31.2975,-2.4845,31.3959590792,0.0375,-2.4845,2.4847829885,31.26,0.0,31.26,64.81
2020-06-02 13:30:00,23.448,-3.908,23.7714359684,0.218,-3.018,3.0258631826,23.23,-0.89,23.2470428227,78.04,23.748,-3.018,23.9390022348,0.218,-3.018,3.0258631826,23.53,0.0,23.53,64.97
2020-06-02 14:00:00,26.8705,-3.854,27.1454800335,0.1005,-2.834,2.8357814179,26.77,-1.02,26.7894251525,77.97,27.2005,-2.834,27.3477376807,0.1005,-2.834,2.8357814179,27.1,0.0,27.1,64.92
2020-06-02 14:30:00,23.4235,-3.979,23.7590570783,0.2335,-2.989,2.9981066108,23.19,-0.99,23.2111223339,77.92,23.7035,-2.989,23.8912124692,0.2335,-2.989,2.9981066108,23.47,0.0,23.47,64.88
2020-06-02 15:00:00,25.3865,-4.0345,25.7050884554,0.8965000000000001,-3.2245,3.3468063135,24.49,-0.81,24.503391602,77.85,25.6765,-3.2245,25.8781771479,0.8965000000000001,-3.2245,3.3468063135,24.78,0.0,24.78,64.82
2020-06-02 15:30:00,25.392,-4.142,25.7276082837,3.592,-3.122,4.7591331143,21.8,-1.02,21.8238493397,77.95,25.672,-3.122,25.8611381807,3.592,-3.122,4.7591331143,22.08,0.0,22.08,64.89
2020-06-02 16:00:00,25.9935,-4.222,26.3341475322,3.1835,-3.032,4.3963275867,22.81,-1.19,22.8410201173,78.09,26.2735,-3.032,26.4478699757,3.1835,-3.032,4.3963275867,23.09,0.0,23.09,65.0
2020-06-02 16:30:00,32.5955,-3.911,32.8292939499,3.4755000000000003,-3.481,4.9189898607,29.12,-0.43,29.1231746209,78.03,32.9555,-3.481,33.1388343375,3.4755000000000003,-3.481,4.9189898607,29.48,0.0,29.48,64.95
2020-06-02 17:00:00,33.913,-4.236,34.1765309094,3.483,-2.946,4.5618203603000005,30.43,-1.29,30.4573308089,77.88,34.313,-2.946,34.439234675,3.483,-2.946,4.5618203603000005,30.83,0.0,30.83,64.83
2020-06-02 17:30:00,28.422,-4.0735,28.7124273835,4.922,-3.1535,5.8455663755,23.5,-0.92,23.5180016158,78.07,28.702,-3.1535,28.8747184618,4.922,-3.1535,5.8455663755,23.78,0.0,23.78,65.0
2020-06-02 18:00:00,28.798000000000002,-4.5075,29.1486253578,4.498,-2.8075,5.3022693491,24.3,-1.7000000000000002,24.3593924391,77.89,29.108,-2.8075,29.2430798694,4.498,-2.8075,5.3022693491,24.61,0.0,24.61,64.83
2020-06-02 18:30:00,27.0655,-4.246,27.3965290913,4.7355,-2.966,5.5876753887,22.33,-1.28,22.3666559861,77.97,27.3355,-2.966,27.4959399958,4.7355,-2.966,5.5876753887,22.6,0.0,22.6,64.92
2020-06-02 19:00:00,27.583,-4.1935,27.8999521729,5.463,-3.1635,6.3128520694,22.12,-1.03,22.1439675758,78.21,27.863,-3.1635,28.0420131455,5.463,-3.1635,6.3128520694,22.4,0.0,22.4,65.11
2020-06-02 19:30:00,22.1815,-4.7105,22.6761494196,4.8515,-2.0505,5.2670297607,17.33,-2.66,17.5329546854,78.17,22.3915,-2.0505,22.4851911822,4.8515,-2.0505,5.2670297607,17.54,0.0,17.54,65.07
2020-06-02 20:00:00,26.8965,-4.3825,27.2512021478,4.5865,-2.8325,5.3906436072,22.31,-1.55,22.3637787505,78.11,27.1865,-2.8325,27.3336576129,4.5865,-2.8325,5.3906436072,22.6,0.0,22.6,65.02
2020-06-02 20:30:00,28.708,-4.116,29.0015640958,5.448,-3.676,6.5721898938,23.26,-0.44,23.2641612787,78.19,28.998,-3.676,29.2300697912,5.448,-3.676,6.5721898938,23.55,0.0,23.55,65.06
2020-06-02 21:00:00,28.7995,-4.192,29.102990641,5.7495,-3.462,6.7113481693,23.05,-0.73,23.0615567558,78.25,29.0795,-3.462,29.2848555443,5.7495,-3.462,6.7113481693,23.33,0.0,23.33,65.11
2020-06-02 21:30:00,28.815,-4.2620000000000005,29.1284889584,5.175,-3.452,6.2206855732,23.64,-0.81,23.653872833,78.31,29.115,-3.452,29.3189278283,5.175,-3.452,6.2206855732,23.94,0.0,23.94,65.15
2020-06-02 22:00:00,30.0565,-4.4665,30.3865564765,5.3265,-3.1465,6.1864419904,24.73,-1.32,24.7652034112,78.22,30.3865,-3.1465,30.5489745245,5.3265,-3.1465,6.1864419904,25.06,0.0,25.06,65.06
2020-06-02 22:30:00,28.0125,-4.126,28.3147317178,4.5425,-3.806,5.9262080836,23.47,-0.32,23.4721814069,78.48,28.2825,-3.806,28.5374393079,4.5425,-3.806,5.9262080836,23.74,0.0,23.74,65.28
2020-06-02 23:00:00,28.0445,-3.748,28.2938418079,3.5045,-5.028,6.1288093664,24.54,1.28,24.573359558699998,78.87,28.3545,-5.028,28.7968479916,3.5045,-5.028,6.1288093664,24.85,0.0,24.85,65.59
2020-06-02 23:30:00,28.848,-3.4285,29.0510191947,3.178,-6.0185,6.8060286695,25.67,2.59,25.8003294553,79.19,29.168,-6.0185,29.7824539998,3.178,-6.0185,6.8060286695,25.99,0.0,25.99,65.83
2020-06-03 00:00:00,22.234,-3.9185,22.5766560467,2.654,-4.9685,5.6329129454,19.58,1.05,19.6081335165,79.15,22.514,-4.9685,23.0557192091,2.654,-4.9685,5.6329129454,19.86,0.0,19.86,65.78
2020-06-03 00:30:00,17.4025,-3.903,17.8348090893,2.1625,-5.143,5.5791446701,15.24,1.24,15.290362978,79.25,17.5825,-5.143,18.319245488,2.1625,-5.143,5.5791446701,15.42,0.0,15.42,65.86
2020-06-03 01:00:00,16.1315,-4.116,16.648325689099998,2.5615,-4.556,5.226702426,13.57,0.44,13.5771315085,79.25,16.3315,-4.556,16.9550885651,2.5615,-4.556,5.226702426,13.77,0.0,13.77,65.86
2020-06-03 01:30:00,12.0825,-4.059,12.7460694824,1.3225,-4.479,4.6701656555,10.76,0.42,10.7681939061,79.31,12.2325,-4.479,13.0267224293,1.3225,-4.479,4.6701656555,10.91,0.0,10.91,65.91
2020-06-03 02:00:00,13.2125,-5.9105,14.4742587548,0.9925,-1.6305,1.9088180898,12.22,-4.28,12.9478492422,78.47,13.3625,-1.6305,13.4616097292,0.9925,-1.6305,1.9088180898,12.37,0.0,12.37,65.21
2020-06-03 02:30:00,9.5145,-6.367,11.4483360909,0.5245000000000001,0.163,0.5492442535000001,8.99,-6.53,11.1113005539,78.07,9.6345,0.163,9.6358787482,0.5245000000000001,0.163,0.5492442535000001,9.11,0.0,9.11,64.9
