Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-03 03:00:00,10.2965,-6.3655,12.1052675518,0.6265000000000001,0.2545,0.6762192692,9.67,-6.62,11.718929132,78.26,10.4065,0.2545,10.4096115441,0.6265000000000001,0.2545,0.6762192692,9.78,0.0,9.78,65.08
2020-06-03 03:30:00,8.788,-6.5525,10.9619432698,1.3980000000000001,0.6175,1.5283030622,7.39,-7.17,10.2966499406,78.26,8.868,0.6175,8.8894730018,1.3980000000000001,0.6175,1.5283030622,7.47,0.0,7.47,65.08
2020-06-03 04:00:00,9.884,-6.539,11.85124369,2.144,0.261,2.1598280024,7.74,-6.8,10.3027957371,78.26,9.954,0.261,9.9574212023,2.144,0.261,2.1598280024,7.8100000000000005,0.0,7.8100000000000005,65.08
2020-06-03 04:30:00,11.438,-6.5365,13.1739772373,2.318,0.24350000000000002,2.3307544379,9.12,-6.78,11.3641013723,78.26,11.538,0.24350000000000002,11.5405691476,2.318,0.24350000000000002,2.3307544379,9.22,0.0,9.22,65.08
2020-06-03 05:00:00,9.372,-6.4905,11.4000427302,6.872,0.0795,6.8724598398,2.5,-6.57,7.0295732445,78.26,9.372,0.0795,9.3723371818,6.872,0.0795,6.8724598398,2.5,0.0,2.5,65.08
2020-06-03 05:30:00,7.199,-6.7595,9.875041329,11.309,0.6305000000000001,11.3265621991,-4.11,-7.39,8.4560156102,78.1,7.219,0.6305000000000001,7.2464813013,11.309,0.6305000000000001,11.3265621991,-4.09,0.0,4.09,64.97
2020-06-03 06:00:00,10.671,-7.0595,12.7947950843,6.371,1.1705,6.4776316081,4.3,-8.23,9.2856286809,78.1,10.751,1.1705,10.8145305608,6.371,1.1705,6.4776316081,4.38,0.0,4.38,64.97
2020-06-03 06:30:00,9.46,-7.035,11.7890977178,3.7,1.995,4.2035728851,5.76,-9.03,10.7106722478,77.92,9.54,1.995,9.7463647069,3.7,1.995,4.2035728851,5.84,0.0,5.84,64.83
2020-06-03 07:00:00,9.8725,-7.032,12.1208613658,1.5525,2.108,2.6179992838,8.32,-9.14,12.3596925528,77.92,9.9625,2.108,10.1830776414,1.5525,2.108,2.6179992838,8.41,0.0,8.41,64.83
2020-06-03 07:30:00,10.2245,-7.157,12.4805067706,1.6145,2.943,3.3567632103,8.61,-10.1,13.2718536761,77.74,10.3245,2.943,10.7357603014,1.6145,2.943,3.3567632103,8.71,0.0,8.71,64.68
2020-06-03 08:00:00,9.2895,-7.133,11.7121517771,1.5995,2.8970000000000002,3.3092309152,7.69,-10.03,12.6387103772,77.74,9.3695,2.8970000000000002,9.8071473554,1.5995,2.8970000000000002,3.3092309152,7.77,0.0,7.77,64.68
2020-06-03 08:30:00,9.0425,-7.3705,11.665808008900001,0.8125,3.4795,3.5731046024,8.23,-10.85,13.6182010559,77.45,9.1325,3.4795,9.7728949907,0.8125,3.4795,3.5731046024,8.32,0.0,8.32,64.46
2020-06-03 09:00:00,9.9135,-7.3075,12.3157232228,0.8135,4.0725,4.1529553935,9.1,-11.38,14.571012319,77.32,10.0235,4.0725,10.8192332677,0.8135,4.0725,4.1529553935,9.21,0.0,9.21,64.35
2020-06-03 09:30:00,12.1245,-7.155,14.078264284,0.6645,3.555,3.6165709242,11.46,-10.71,15.6855251745,77.35,12.2345,3.555,12.7405264903,0.6645,3.555,3.6165709242,11.57,0.0,11.57,64.35
2020-06-03 10:00:00,11.613,-7.2075,13.6678390849,2.153,2.9825,3.6784120555,9.46,-10.19,13.9042331684,77.35,11.693,2.9825,12.0673756571,2.153,2.9825,3.6784120555,9.54,0.0,9.54,64.35
2020-06-03 10:30:00,11.881,-7.132,13.8572574848,3.391,2.848,4.4283162715,8.49,-9.98,13.1026905634,77.35,11.981,2.848,12.3148473397,3.391,2.848,4.4283162715,8.59,0.0,8.59,64.35
2020-06-03 11:00:00,12.0065,-6.9095,13.8526976615,2.6965,2.2505,3.5122446526,9.31,-9.16,13.0606929372,77.47,12.1165,2.2505,12.3237300563,2.6965,2.2505,3.5122446526,9.42,0.0,9.42,64.46
2020-06-03 11:30:00,11.0695,-5.505,12.3628012703,2.5795,0.005,2.5795048459,8.49,-5.51,10.1212746233,78.22,11.2295,0.005,11.2295011131,2.5795,0.005,2.5795048459,8.65,0.0,8.65,65.09
2020-06-03 12:00:00,15.8985,-5.357,16.7767622398,2.5885,-0.517,2.6396252101,13.31,-4.84,14.162686892,78.03,16.0185,-0.517,16.0268409629,2.5885,-0.517,2.6396252101,13.43,0.0,13.43,64.93
2020-06-03 12:30:00,19.747,-5.6895,20.550290004,2.867,-0.4495,2.9020233028,16.88,-5.24,17.6746145644,77.89,19.967,-0.4495,19.9720589637,2.867,-0.4495,2.9020233028,17.1,0.0,17.1,64.81
2020-06-03 13:00:00,19.6825,-5.5600000000000005,20.4527359111,2.3725,-0.38,2.4027393221,17.31,-5.18,18.0684393349,77.96,19.9125,-0.38,19.9161255331,2.3725,-0.38,2.4027393221,17.54,0.0,17.54,64.87
2020-06-03 13:30:00,18.1305,-5.4065,18.919441654,1.3505,-0.5265000000000001,1.4495007761,16.78,-4.88,17.4752052921,78.1,18.360500000000002,-0.5265000000000001,18.3680473241,1.3505,-0.5265000000000001,1.4495007761,17.01,0.0,17.01,65.0
2020-06-03 14:00:00,18.8135,-5.1835,19.5145190691,2.1435,-0.9535,2.3460082054,16.67,-4.23,17.1983080563,78.24,18.9935,-0.9535,19.0174184499,2.1435,-0.9535,2.3460082054,16.85,0.0,16.85,65.11
2020-06-03 14:30:00,20.8835,-4.906,21.4520257377,4.3335,-1.5859999999999999,4.6146092196,16.55,-3.32,16.8797185996,78.24,21.1535,-1.5859999999999999,21.2128724658,4.3335,-1.5859999999999999,4.6146092196,16.82,0.0,16.82,65.11
2020-06-03 15:00:00,17.582,-4.7835,18.221103047,5.482,-1.7235,5.7465447227,12.1,-3.06,12.4809294526,78.38,17.732,-1.7235,17.8155627542,5.482,-1.7235,5.7465447227,12.25,0.0,12.25,65.22
2020-06-03 15:30:00,17.843,-4.4975,18.4010911429,7.993,-2.9475,8.5191434575,9.85,-1.55,9.9712085526,78.47,17.953,-2.9475,18.1933494786,7.993,-2.9475,8.5191434575,9.96,0.0,9.96,65.3
2020-06-03 16:00:00,15.28,-4.4015,15.901308193,8.85,-2.9715,9.3355402763,6.43,-1.43,6.587093441,78.54,15.3,-2.9715,15.5858850326,8.85,-2.9715,9.3355402763,6.45,0.0,6.45,65.36
2020-06-03 16:30:00,17.987,-4.954,18.6567490469,8.067,-1.874,8.281809283,9.92,-3.08,10.3871459025,78.47,18.167,-1.874,18.2633996014,8.067,-1.874,8.281809283,10.1,0.0,10.1,65.3
2020-06-03 17:00:00,18.8685,-5.3565000000000005,19.6140863794,8.4985,-1.3665,8.607660803,10.37,-3.99,11.1111205556,78.19,18.9885,-1.3665,19.0376063227,8.4985,-1.3665,8.607660803,10.49,0.0,10.49,65.07
2020-06-03 17:30:00,18.1745,-5.378,18.9535045374,7.2645,-1.308,7.3813158888,10.91,-4.07,11.6444407337,78.24,18.3245,-1.308,18.371123108,7.2645,-1.308,7.3813158888,11.06,0.0,11.06,65.11
2020-06-03 18:00:00,20.002,-5.392,20.7160244256,10.002,-1.262,10.0813019001,10.0,-4.13,10.8192837101,78.24,20.172,-1.262,20.2114380488,10.002,-1.262,10.0813019001,10.17,0.0,10.17,65.11
2020-06-03 18:30:00,20.8665,-5.4485,21.566107078,12.0565,-1.1885,12.1149380725,8.81,-4.26,9.7858929077,78.24,20.9365,-1.1885,20.9702065917,12.0565,-1.1885,12.1149380725,8.88,0.0,8.88,65.11
2020-06-03 19:00:00,23.7495,-5.339,24.3422199327,16.2795,-1.859,16.3852983265,7.47,-3.48,8.2408312687,78.24,23.9295,-1.859,24.0016010143,16.2795,-1.859,16.3852983265,7.65,0.0,7.65,65.11
2020-06-03 19:30:00,23.7675,-5.3225,24.3561709326,11.4875,-1.9225,11.6472598709,12.28,-3.4,12.7419935646,78.44,23.9775,-1.9225,24.0544489128,11.4875,-1.9225,11.6472598709,12.49,0.0,12.49,65.29
2020-06-03 20:00:00,22.6665,-5.287,23.2749348281,16.1865,-2.297,16.348669403,6.48,-2.99,7.1365607964,78.44,22.7265,-2.297,22.842285596,16.1865,-2.297,16.348669403,6.54,0.0,6.54,65.29
2020-06-03 20:30:00,21.2305,-4.8195,21.7706616918,22.9605,-3.1595,23.1768634742,-1.73,-1.6600000000000001,2.3976029696,78.44,21.1505,-3.1595,21.3851839015,22.9605,-3.1595,23.1768634742,-1.81,0.0,1.81,65.29
2020-06-03 21:00:00,20.526,-4.8105,21.0821627508,23.196,-3.0905,23.4009744722,-2.67,-1.72,3.1760510071,78.44,20.536,-3.0905,20.7672455143,23.196,-3.0905,23.4009744722,-2.66,0.0,2.66,65.29
2020-06-03 21:30:00,25.37,-5.1325,25.8839613709,19.54,-3.1625,19.7942670046,5.83,-1.97,6.1538443269,78.34,25.45,-3.1625,25.6457385593,19.54,-3.1625,19.7942670046,5.91,0.0,5.91,65.19
2020-06-03 22:00:00,26.735,-4.6595,27.138002234,23.245,-4.1195,23.607208756,3.49,-0.54,3.5315294137,78.16,26.885,-4.1195,27.1987776426,23.245,-4.1195,23.607208756,3.64,0.0,3.64,65.03
2020-06-03 22:30:00,27.7935,-4.4935,28.1543990257,18.3135,-4.6935,18.9053755451,9.48,0.2,9.4821094699,78.52,27.9935,-4.6935,28.3842383111,18.3135,-4.6935,18.9053755451,9.68,0.0,9.68,65.33
2020-06-03 23:00:00,26.357,-4.258,26.6987268048,14.157,-5.438,15.1655033876,12.2,1.18,12.2569327321,78.95,26.457,-5.438,27.0100850239,14.157,-5.438,15.1655033876,12.3,0.0,12.3,65.68
2020-06-03 23:30:00,25.996,-4.362,26.3594207068,22.356,-6.612,23.3132854827,3.64,2.25,4.2792639554,78.61,26.056,-6.612,26.8818466628,22.356,-6.612,23.3132854827,3.7,0.0,3.7,65.39
2020-06-04 00:00:00,20.1355,-4.248,20.5787235817,20.7055,-5.978,21.5511998332,-0.5700000000000001,1.73,1.8214829124,78.8,20.1455,-5.978,21.0137491717,20.7055,-5.978,21.5511998332,-0.56,0.0,0.56,65.53
2020-06-04 00:30:00,14.0265,-3.9235,14.5649083245,18.7865,-5.1535,19.4805324491,-4.76,1.23,4.9163502723,78.8,14.0065,-5.1535,14.9244967922,18.7865,-5.1535,19.4805324491,-4.78,0.0,4.78,65.53
2020-06-04 01:00:00,14.149,-4.098,14.7305059316,19.269,-4.7780000000000005,19.8525475695,-5.12,0.68,5.1649588575,78.87,14.129,-4.7780000000000005,14.9150234663,19.269,-4.7780000000000005,19.8525475695,-5.14,0.0,5.14,65.53
2020-06-04 01:30:00,15.9885,-4.298,16.5561147692,18.3085,-4.898,18.9523501511,-2.32,0.6000000000000001,2.3963305281,78.87,16.0385,-4.898,16.7697312516,18.3085,-4.898,18.9523501511,-2.27,0.0,2.27,65.6
2020-06-04 02:00:00,25.4445,-4.6425,25.8645585019,13.7945,-5.2625,14.7642181134,11.65,0.62,11.6664861891,78.79,25.7145,-5.2625,26.2474649538,13.7945,-5.2625,14.7642181134,11.92,0.0,11.92,65.54
2020-06-04 02:30:00,28.0805,-4.583,28.4520362936,9.0505,-4.603,10.1537756155,19.03,0.02,19.0300105097,79.05,28.3105,-4.603,28.6822596608,9.0505,-4.603,10.1537756155,19.26,0.0,19.26,65.76
2020-06-04 03:00:00,24.8835,-4.6855,25.3207915062,6.6435,-4.5855,8.0723542105,18.24,-0.1,18.2402741207,79.11,25.1335,-4.5855,25.5483782753,6.6435,-4.5855,8.0723542105,18.49,0.0,18.49,65.81
2020-06-04 03:30:00,25.733,-4.7585,26.1692684508,4.233,-4.9885,6.542432365,21.5,0.23,21.501230197399998,79.11,26.003,-4.9885,26.4771815201,4.233,-4.9885,6.542432365,21.77,0.0,21.77,65.81
2020-06-04 04:00:00,29.51,-4.733,29.8871442095,1.97,-5.173,5.5354158832,27.54,0.44,27.5435146632,79.06,29.9,-5.173,30.3441910256,1.97,-5.173,5.5354158832,27.93,0.0,27.93,65.77
2020-06-04 04:30:00,32.6255,-4.753,32.9698992909,1.0555,-4.713,4.8297462925,31.57,-0.04,31.5700253405,79.06,33.0555,-4.713,33.3897955856,1.0555,-4.713,4.8297462925,32.0,0.0,32.0,65.77
2020-06-04 05:00:00,32.172,-4.6865,32.5115497362,1.452,-4.3265,4.5636505399,30.72,-0.36,30.7221093026,79.1,32.622,-4.3265,32.9076508771,1.452,-4.3265,4.5636505399,31.17,0.0,31.17,65.81
2020-06-04 05:30:00,31.055,-4.8905,31.4377164446,1.445,-4.5705,4.7934846667,29.61,-0.32,29.6117290951,79.03,31.405,-4.5705,31.735839287,1.445,-4.5705,4.7934846667,29.96,0.0,29.96,65.77
2020-06-04 06:00:00,31.309,-4.7595,31.6686962354,3.549,-5.0095,6.1392582003,27.76,0.25,27.7611256976,79.17,31.749,-5.0095,32.141781084,3.549,-5.0095,6.1392582003,28.2,0.0,28.2,65.88
2020-06-04 06:30:00,33.1465,-4.9105,33.5082597653,2.9965,-4.2505,5.200554057,30.15,-0.66,30.1572230154,78.9,33.5365,-4.2505,33.8047863845,2.9965,-4.2505,5.200554057,30.54,0.0,30.54,65.68
2020-06-04 07:00:00,32.2285,-4.508,32.5422537058,3.1985,-5.468,6.3347791003000005,29.03,0.96,29.0458688973,79.31,32.6085,-5.468,33.0637761947,3.1985,-5.468,6.3347791003000005,29.41,0.0,29.41,66.01
2020-06-04 07:30:00,29.775,-4.4935,30.1121597905,1.665,-4.6735,4.9612324326,28.11,0.18,28.1105763015,79.23,30.055,-4.6735,30.4161902159,1.665,-4.6735,4.9612324326,28.39,0.0,28.39,65.95
2020-06-04 08:00:00,16.575,-4.071,17.0676203965,0.755,-3.581,3.659724853,15.82,-0.49,15.8275866764,79.06,16.775,-3.581,17.1529643502,0.755,-3.581,3.659724853,16.02,0.0,16.02,65.82
2020-06-04 08:30:00,15.4875,-4.321,16.0789830913,1.1375,-2.691,2.9215385074,14.35,-1.63,14.4422782136,78.82,15.6475,-2.691,15.8772081063,1.1375,-2.691,2.9215385074,14.51,0.0,14.51,65.61
2020-06-04 09:00:00,13.9785,-4.3905,14.6517900783,1.8985,-2.4305,3.0840934649,12.08,-1.96,12.2379736885,78.77,14.1485,-2.4305,14.3557438853,1.8985,-2.4305,3.0840934649,12.25,0.0,12.25,65.57
2020-06-04 09:30:00,14.063,-4.5205,14.7716921593,1.053,-1.9705,2.2342066265,13.01,-2.55,13.257548793,78.58,14.213,-1.9705,14.3489455797,1.053,-1.9705,2.2342066265,13.16,0.0,13.16,65.42
2020-06-04 10:00:00,12.701,-4.6115,13.5122660294,1.491,-2.0715,2.5522917643,11.21,-2.54,11.4941593864,78.46,12.841,-2.0715,13.0070132333,1.491,-2.0715,2.5522917643,11.35,0.0,11.35,65.32
2020-06-04 10:30:00,12.9245,-4.9695,13.8469718892,3.1345,-1.6095000000000002,3.5235749602,9.79,-3.36,10.3505410487,78.24,13.0445,-1.6095000000000002,13.143419285,3.1345,-1.6095000000000002,3.5235749602,9.91,0.0,9.91,65.14
2020-06-04 11:00:00,14.875,-5.189,15.7540898182,4.165,-1.129,4.3153060146,10.71,-4.06,11.4537199197,78.2,15.015,-1.129,15.0573857625,4.165,-1.129,4.3153060146,10.85,0.0,10.85,65.14
2020-06-04 11:30:00,17.094,-5.0025,17.8109472586,5.654,-1.4525000000000001,5.8375913055,11.44,-3.55,11.9781509424,78.28,17.234,-1.4525000000000001,17.2951008164,5.654,-1.4525000000000001,5.8375913055,11.58,0.0,11.58,65.14
2020-06-04 12:00:00,18.4885,-4.7175,19.0808657691,7.5185,-2.0475,7.7923102158,10.97,-2.67,11.290252433,78.28,18.6385,-2.0475,18.7506250162,7.5185,-2.0475,7.7923102158,11.12,0.0,11.12,65.18
2020-06-04 12:30:00,27.067,-4.939,27.5139275641,7.177,-2.099,7.477642008,19.89,-2.84,20.0917321304,78.09,27.417,-2.099,27.4972305878,7.177,-2.099,7.477642008,20.24,0.0,20.24,65.06
2020-06-04 13:00:00,30.108,-5.065,30.531064328,6.008,-1.775,6.2647177909,24.1,-3.29,24.3235297603,78.09,30.358,-1.775,30.4098469085,6.008,-1.775,6.2647177909,24.35,0.0,24.35,65.06
2020-06-04 13:30:00,32.7465,-5.1775,33.1532768893,7.0765,-2.0375,7.3639838742,25.67,-3.14,25.8613321389,78.09,33.0965,-2.0375,33.1591573853,7.0765,-2.0375,7.3639838742,26.02,0.0,26.02,65.06
2020-06-04 14:00:00,33.995,-4.844,34.3383802909,4.585,-2.064,5.0281528418,29.41,-2.7800000000000002,29.5410984901,78.22,34.375,-2.064,34.4369092835,4.585,-2.064,5.0281528418,29.79,0.0,29.79,65.16
2020-06-04 14:30:00,28.782,-4.7835,29.1767955103,3.432,-2.1235,4.0358241104,25.35,-2.66,25.4891761342,78.22,29.102,-2.1235,29.1793703882,3.432,-2.1235,4.0358241104,25.67,0.0,25.67,65.16
2020-06-04 15:00:00,28.0865,-4.688,28.4750562115,5.4765,-2.038,5.8434147765,22.61,-2.65,22.7647666362,78.22,28.4165,-2.038,28.4894878201,5.4765,-2.038,5.8434147765,22.94,0.0,22.94,65.16
2020-06-04 15:30:00,31.6745,-4.676,32.0177907772,3.9145000000000003,-2.316,4.5483146604,27.76,-2.36,27.8601363959,78.22,32.0945,-2.316,32.1779549731,3.9145000000000003,-2.316,4.5483146604,28.18,0.0,28.18,65.16
2020-06-04 16:00:00,25.0645,-4.573,25.4782552238,3.9245,-2.203,4.5005454392,21.14,-2.37,21.2724352156,78.31,25.2445,-2.203,25.340441773,3.9245,-2.203,4.5005454392,21.32,0.0,21.32,65.23
2020-06-04 16:30:00,31.851,-4.6655,32.19088522,4.091,-3.2055,5.1972599752,27.76,-1.46,27.7983668585,78.19,32.251,-3.2055,32.4099094607,4.091,-3.2055,5.1972599752,28.16,0.0,28.16,65.13
2020-06-04 17:00:00,25.18,-4.9015,25.6526236913,6.63,-2.5415,7.1004311313,18.55,-2.36,18.6995213842,78.25,25.37,-2.5415,25.4969826107,6.63,-2.5415,7.1004311313,18.74,0.0,18.74,65.13
2020-06-04 17:30:00,27.228,-4.991,27.6816557489,6.548,-2.471,6.9987245267,20.68,-2.52,20.8329738636,78.14,27.548000000000002,-2.471,27.658599838,6.548,-2.471,6.9987245267,21.0,0.0,21.0,65.08
2020-06-04 18:00:00,31.2075,-4.9525,31.5980270349,7.6775,-2.6225,8.1130458214,23.53,-2.33,23.6450798265,78.14,31.4375,-2.6225,31.5466941612,7.6775,-2.6225,8.1130458214,23.76,0.0,23.76,65.08
2020-06-04 18:30:00,31.8445,-4.8785,32.2160199668,6.5445,-2.5785,7.0341412056,25.3,-2.3,25.4043303395,78.21,32.1845,-2.5785,32.2876246029,6.5445,-2.5785,7.0341412056,25.64,0.0,25.64,65.15
2020-06-04 19:00:00,30.631,-4.091,30.9029843543,5.031,-3.121,5.9204393418,25.6,-0.97,25.6183703619,78.15,31.031,-3.121,31.1875552424,5.031,-3.121,5.9204393418,26.0,0.0,26.0,65.11
2020-06-04 19:30:00,31.1795,-3.9085,31.4235197344,6.2095,-3.8185000000000002,7.2896387085,24.97,-0.09,24.9701621941,78.15,31.4795,-3.8185000000000002,31.7102485405,6.2095,-3.8185000000000002,7.2896387085,25.27,0.0,25.27,65.11
2020-06-04 20:00:00,30.036,-4.056,30.308619764,4.936,-5.276,7.2249755709,25.1,1.22,25.1296319114,78.02,30.296,-5.276,30.7519721644,4.936,-5.276,7.2249755709,25.36,0.0,25.36,64.97
2020-06-04 20:30:00,26.5955,-4.447,26.9647256476,4.1155,-4.547,6.1329070798,22.48,0.1,22.4802224188,77.79,26.9055,-4.547,27.2870141139,4.1155,-4.547,6.1329070798,22.79,0.0,22.79,64.8
2020-06-04 21:00:00,28.325,-5.376,28.8306607798,4.795,-3.006,5.6593339714,23.53,-2.37,23.6490549494,77.27,28.635,-3.006,28.792347264500002,4.795,-3.006,5.6593339714,23.84,0.0,23.84,64.35
2020-06-04 21:30:00,29.5965,-5.3629999999999995,30.0784737188,5.5565,-3.313,6.4692087035,24.04,-2.05,24.1272480818,77.19,29.8765,-3.313,30.059627763,5.5565,-3.313,6.4692087035,24.32,0.0,24.32,64.3
2020-06-04 22:00:00,29.707,-5.419,30.1972086458,3.267,-3.549,4.8237630539000005,26.44,-1.87,26.50604648,77.19,30.127,-3.549,30.3353181951,3.267,-3.549,4.8237630539000005,26.86,0.0,26.86,64.3
2020-06-04 22:30:00,29.446,-5.235,29.9077271119,2.616,-3.735,4.5600088816,26.83,-1.5,26.8718979605,77.38,29.696,-3.735,29.929962261900002,2.616,-3.735,4.5600088816,27.08,0.0,27.08,64.44
2020-06-04 23:00:00,30.538,-4.8435,30.9197175965,3.928,-4.5135000000000005,5.9833825091,26.61,-0.33,26.6120461446,77.46,30.878,-4.5135000000000005,31.2061302671,3.928,-4.5135000000000005,5.9833825091,26.95,0.0,26.95,64.52
2020-06-04 23:30:00,29.63,-4.6705,29.9958408825,5.58,-5.2005,7.6276864284,24.05,0.53,24.055839208,77.87,30.0,-5.2005,30.4474169717,5.58,-5.2005,7.6276864284,24.42,0.0,24.42,64.83
2020-06-05 00:00:00,29.4005,-4.0325,29.6757553653,4.3605,-6.3925,7.7380886852,25.04,2.36,25.1509681722,78.2,29.6805,-6.3925,30.3610957724,4.3605,-6.3925,7.7380886852,25.32,0.0,25.32,65.11
2020-06-05 00:30:00,29.860500000000002,-3.6145,30.0784652285,6.1005,-7.2545,9.4786006615,23.76,3.64,24.0372044964,78.38,30.2005,-7.2545,31.0595874168,6.1005,-7.2545,9.4786006615,24.1,0.0,24.1,65.26
2020-06-05 01:00:00,31.801,-3.3905,31.9812302961,8.331,-7.8505,11.447091825,23.47,4.46,23.8900083717,78.56,32.051,-7.8505,32.9984386184,8.331,-7.8505,11.447091825,23.72,0.0,23.72,65.4
2020-06-05 01:30:00,33.404,-4.024,33.6455018093,6.034,-7.074,9.2978832,27.37,3.05,27.5394153896,78.24,33.834,-7.074,34.5656047539,6.034,-7.074,9.2978832,27.8,0.0,27.8,65.13
2020-06-05 02:00:00,28.117,-3.767,28.3682212696,6.667,-6.997,9.6647244141,21.45,3.23,21.6918279543,78.37,28.297,-6.997,29.1492404361,6.667,-6.997,9.6647244141,21.63,0.0,21.63,65.23
2020-06-05 02:30:00,25.3665,-3.8075,25.6506603911,8.2165,-6.9375,10.7535937481,17.15,3.13,17.4332842574,78.45,25.6565,-6.9375,26.5779024473,8.2165,-6.9375,10.7535937481,17.44,0.0,17.44,65.3
2020-06-05 03:00:00,26.1625,-3.7279999999999998,26.4267741174,7.7425,-7.438,10.7363937265,18.42,3.71,18.7899042041,78.59,26.3325,-7.438,27.3628288057,7.7425,-7.438,10.7363937265,18.59,0.0,18.59,65.41
2020-06-05 03:30:00,33.284,-3.751,33.4946959532,12.334,-7.751,14.5672769247,20.95,4.0,21.32844345,78.41,33.594,-7.751,34.476583894,12.334,-7.751,14.5672769247,21.26,0.0,21.26,65.28
2020-06-05 04:00:00,32.59,-3.5505,32.7828331639,12.53,-8.1105,14.9258537528,20.06,4.5600000000000005,20.5717573386,78.41,32.8,-8.1105,33.7878707564,12.53,-8.1105,14.9258537528,20.27,0.0,20.27,65.28
2020-06-05 04:30:00,30.0425,-3.7065,30.2702816059,14.1525,-8.6065,16.5639698895,15.89,4.9,16.6283522936,78.41,30.3125,-8.6065,31.5106251683,14.1525,-8.6065,16.5639698895,16.16,0.0,16.16,65.28
2020-06-05 05:00:00,27.7105,-3.533,27.934815182,18.7605,-9.083,20.8436381001,8.95,5.55,10.5311442873,78.41,27.8005,-9.083,29.2466868081,18.7605,-9.083,20.8436381001,9.04,0.0,9.04,65.28
2020-06-05 05:30:00,29.9135,-3.498,30.1173286706,16.4235,-8.658,18.5658912054,13.49,5.16,14.4431887061,78.3,30.0835,-8.658,31.3045992827,16.4235,-8.658,18.5658912054,13.66,0.0,13.66,65.21
2020-06-05 06:00:00,30.0875,-3.8315,30.3304805188,13.7575,-8.0115,15.9202053536,16.33,4.18,16.8564913312,78.24,30.2675,-8.0115,31.3098337348,13.7575,-8.0115,15.9202053536,16.51,0.0,16.51,65.16
2020-06-05 06:30:00,32.42,-4.1925,32.6899595633,14.64,-7.1925,16.3113965144,17.78,3.0,18.0313172009,77.82,32.65,-7.1925,33.4328364972,14.64,-7.1925,16.3113965144,18.01,0.0,18.01,64.83
2020-06-05 07:00:00,31.84,-4.4885,32.154816626,13.85,-5.9185,15.0615783452,17.99,1.43,18.0467448588,77.62,32.17,-5.9185,32.7098997591,13.85,-5.9185,15.0615783452,18.32,0.0,18.32,64.67
2020-06-05 07:30:00,34.089,-4.871,34.4352517342,12.279,-5.001,13.2583498973,21.81,0.13,21.8103874335,77.54,34.309,-5.001,34.6715659006,12.279,-5.001,13.2583498973,22.03,0.0,22.03,64.6
2020-06-05 08:00:00,34.4395,-4.7695,34.7681936617,15.7295,-6.0895,16.8671035006,18.71,1.32,18.7565055381,77.36,34.7395,-6.0895,35.2691773437,15.7295,-6.0895,16.8671035006,19.01,0.0,19.01,64.43
2020-06-05 08:30:00,31.932,-4.866,32.3006281673,15.532,-5.596,16.5093379637,16.4,0.73,16.4162389115,77.3,32.072,-5.596,32.5565415854,15.532,-5.596,16.5093379637,16.54,0.0,16.54,64.38
2020-06-05 09:00:00,30.2405,-5.3305,30.7067105125,18.0305,-4.7905,18.6560397861,12.21,-0.54,12.2219351987,77.26,30.4705,-4.7905,30.8447768755,18.0305,-4.7905,18.6560397861,12.44,0.0,12.44,64.35
2020-06-05 09:30:00,21.4895,-5.135,22.0944978501,19.0895,-4.745,19.6703847255,2.4,-0.39,2.4314810302,77.66,21.4395,-4.745,21.9583056097,19.0895,-4.745,19.6703847255,2.35,0.0,2.35,64.68
2020-06-05 10:00:00,22.924500000000002,-3.9815,23.267682362,20.3845,-6.0815,21.2723407856,2.54,2.1,3.2956941606,78.47,22.9545,-6.0815,23.7464463131,20.3845,-6.0815,21.2723407856,2.5700000000000003,0.0,2.5700000000000003,65.36
2020-06-05 10:30:00,25.348,-4.037,25.667459418500002,20.128,-6.297,21.090011688,5.22,2.26,5.6882334692,78.32,25.418,-6.297,26.1863883153,20.128,-6.297,21.090011688,5.29,0.0,5.29,65.23
2020-06-05 11:00:00,14.0595,-3.3885,14.4620701319,21.3195,-6.2885,22.227602491,-7.26,2.9,7.8177746194,78.65,13.9495,-6.2885,15.3014307338,21.3195,-6.2885,22.227602491,-7.37,0.0,7.37,65.48
2020-06-05 11:30:00,18.364,-3.6875,18.7305673232,18.284,-5.6075,19.1245578315,0.08,1.92,1.9216659439,78.48,18.434,-5.6075,19.2680152649,18.284,-5.6075,19.1245578315,0.15,0.0,0.15,65.37
2020-06-05 12:00:00,24.634,-3.8970000000000002,24.940340114,16.454,-6.047,17.5299835995,8.18,2.15,8.4578306911,78.37,24.784,-6.047,25.5110341813,16.454,-6.047,17.5299835995,8.33,0.0,8.33,65.29
2020-06-05 12:30:00,24.945,-3.8565,25.2413473739,20.505,-5.9665,21.3554243051,4.44,2.11,4.9158620811,78.31,24.975,-5.9665,25.6778065117,20.505,-5.9665,21.3554243051,4.47,0.0,4.47,65.29
2020-06-05 13:00:00,18.6905,-3.722,19.0574939132,19.3105,-5.952,20.2069719218,-0.62,2.23,2.3145841959,78.51,18.6305,-5.952,19.5581654112,19.3105,-5.952,20.2069719218,-0.68,0.0,0.68,65.43
2020-06-05 13:30:00,20.962,-2.9605,21.1700260805,22.792,-7.3605,23.9510380621,-1.83,4.4,4.7653856087,78.84,20.942,-7.3605,22.1978450362,22.792,-7.3605,23.9510380621,-1.85,0.0,1.85,65.7
2020-06-05 14:00:00,24.3325,-2.971,24.5132086282,22.0325,-7.821,23.3794588742,2.3,4.85,5.3677276384,78.91,24.3625,-7.821,25.5870953266,22.0325,-7.821,23.3794588742,2.33,0.0,2.33,65.75
2020-06-05 14:30:00,23.9235,-2.901,24.0987479602,19.3635,-7.681,20.831296005,4.5600000000000005,4.78,6.6062092004,78.97,24.0135,-7.681,25.2120198169,19.3635,-7.681,20.831296005,4.65,0.0,4.65,65.81
2020-06-05 15:00:00,27.416,-2.6115,27.5400978257,19.196,-8.9915,21.1974877816,8.22,6.38,10.4054216637,79.09,27.526,-8.9915,28.957343598,19.196,-8.9915,21.1974877816,8.33,0.0,8.33,65.91
2020-06-05 15:30:00,31.0875,-2.8405,31.2170001201,20.6475,-8.9805,22.5159640367,10.44,6.14,12.1116968258,78.75,31.2275,-8.9805,32.4931706132,20.6475,-8.9805,22.5159640367,10.58,0.0,10.58,65.62
2020-06-05 16:00:00,31.421,-2.305,31.5054323252,17.541,-8.985,19.7082953601,13.88,6.68,15.403791741,78.75,31.591,-8.985,32.8438960235,17.541,-8.985,19.7082953601,14.05,0.0,14.05,65.66
2020-06-05 16:30:00,31.6445,-2.6135,31.7522402753,17.3245,-8.4635,19.281315632,14.32,5.85,15.4688364139,78.65,31.924500000000002,-8.4635,33.0273300843,17.3245,-8.4635,19.281315632,14.6,0.0,14.6,65.55
2020-06-05 17:00:00,30.0775,-3.0805,30.2348389528,12.8375,-7.0605,14.6510090608,17.24,3.98,17.6934451139,78.65,30.2675,-7.0605,31.0800935729,12.8375,-7.0605,14.6510090608,17.43,0.0,17.43,65.55
2020-06-05 17:30:00,30.468,-3.057,30.6209776624,8.588,-7.177,11.1920986861,21.88,4.12,22.2645188585,78.8,30.808,-7.177,31.6329289349,8.588,-7.177,11.1920986861,22.22,0.0,22.22,65.67
2020-06-05 18:00:00,37.994,-3.145,38.1239434083,7.324,-6.955,10.1001485633,30.67,3.81,30.9057438027,78.28,38.354,-6.955,38.9794989834,7.324,-6.955,10.1001485633,31.03,0.0,31.03,65.24
2020-06-05 18:30:00,35.416,-2.8255,35.5285308766,10.626,-7.7155000000000005,13.1316722564,24.79,4.89,25.2676908324,78.28,35.686,-7.7155000000000005,36.5105400706,10.626,-7.7155000000000005,13.1316722564,25.06,0.0,25.06,65.24
2020-06-05 19:00:00,30.4095,-2.5115,30.5130352882,7.5895,-6.9215,10.2716927768,22.82,4.41,23.24221375,78.42,30.7295,-6.9215,31.4993544775,7.5895,-6.9215,10.2716927768,23.14,0.0,23.14,65.34
2020-06-05 19:30:00,31.381,-2.223,31.4596390634,2.321,-6.803,7.1880351975,29.06,4.58,29.4187015349,78.52,31.821,-6.803,32.5400806698,2.321,-6.803,7.1880351975,29.5,0.0,29.5,65.41
2020-06-05 20:00:00,38.7195,-2.916,38.8291480237,2.2695,-6.626,7.0038922215,36.45,3.71,36.6383214681,78.15,39.1195,-6.626,39.6766827778,2.2695,-6.626,7.0038922215,36.85,0.0,36.85,65.1
2020-06-05 20:30:00,38.451,-3.207,38.5845079015,5.161,-6.447,8.2583127817,33.29,3.24,33.4472973497,78.09,38.911,-6.447,39.4414722088,5.161,-6.447,8.2583127817,33.75,0.0,33.75,65.07
2020-06-05 21:00:00,38.353,-3.2605,38.4913427832,5.623,-6.5805,8.6556980799,32.73,3.32,32.8979528238,78.28,38.813,-6.5805,39.3668889963,5.623,-6.5805,8.6556980799,33.19,0.0,33.19,65.22
2020-06-05 21:30:00,35.062,-3.2645,35.2136451429,8.902,-6.3045,10.9083602915,26.16,3.04,26.3360437424,78.28,35.262,-6.3045,35.8211580529,8.902,-6.3045,10.9083602915,26.36,0.0,26.36,65.26
2020-06-05 22:00:00,31.294,-3.336,31.4713096645,7.734,-6.266,9.9537687335,23.56,2.93,23.7414932134,78.28,31.604,-6.266,32.2191801882,7.734,-6.266,9.9537687335,23.87,0.0,23.87,65.21
2020-06-05 22:30:00,29.1225,-4.3875,29.4511487467,9.8525,-4.9375,11.0204656208,19.27,0.55,19.2778473902,77.74,29.3825,-4.9375,29.7944661389,9.8525,-4.9375,11.0204656208,19.53,0.0,19.53,64.76
2020-06-05 23:00:00,30.9415,-3.91,31.1875699959,7.8015,-5.27,9.414685456800001,23.14,1.3599999999999999,23.1799309749,78.03,31.2515,-5.27,31.6927302745,7.8015,-5.27,9.414685456800001,23.45,0.0,23.45,65.02
2020-06-05 23:30:00,31.0555,-4.1995000000000005,31.3381537507,9.3355,-5.3195,10.7447029042,21.72,1.12,21.7488574413,77.81,31.3055,-5.3195,31.7542345286,9.3355,-5.3195,10.7447029042,21.97,0.0,21.97,64.83
2020-06-06 00:00:00,34.968,-3.142,35.1088761996,18.458,-8.502,20.3219528589,16.51,5.36,17.3582746839,78.17,35.238,-8.502,36.2491468589,18.458,-8.502,20.3219528589,16.78,0.0,16.78,65.13
2020-06-06 00:30:00,34.0055,-3.35,34.1701116511,16.7455,-7.11,18.1924124362,17.26,3.76,17.6648011594,78.04,34.1555,-7.11,34.8876809239,16.7455,-7.11,18.1924124362,17.41,0.0,17.41,65.04
2020-06-06 01:00:00,33.842,-3.4485,34.017247335,16.062,-7.1285,17.572801605,17.78,3.68,18.1568389319,78.15,34.102,-7.1285,34.8390860421,16.062,-7.1285,17.572801605,18.04,0.0,18.04,65.14
2020-06-06 01:30:00,33.6375,-3.136,33.7833672426,12.0775,-7.636,14.2889643519,21.56,4.5,22.024613504,78.56,33.9075,-7.636,34.7566835623,12.0775,-7.636,14.2889643519,21.83,0.0,21.83,65.46
2020-06-06 02:00:00,31.871,-3.2615,32.0374472025,15.131,-7.4115,16.8486644352,16.74,4.15,17.2467417213,78.5,32.111,-7.4115,32.9552219421,15.131,-7.4115,16.8486644352,16.98,0.0,16.98,65.41
2020-06-06 02:30:00,33.354,-3.1825,33.50548645,17.224,-7.7625,18.8923948257,16.13,4.58,16.7676265464,78.28,33.544,-7.7625,34.4304566082,17.224,-7.7625,18.8923948257,16.32,0.0,16.32,65.22
2020-06-06 03:00:00,31.4985,-2.917,31.6332798055,16.4985,-7.717,18.2140767334,15.0,4.8,15.7492856981,78.49,31.7085,-7.717,32.6340475769,16.4985,-7.717,18.2140767334,15.21,0.0,15.21,65.38
2020-06-06 03:30:00,34.069,-3.058,34.2059662194,17.579,-7.848,19.2512946318,16.49,4.79,17.1716102914,78.31,34.319,-7.848,35.2048983098,17.579,-7.848,19.2512946318,16.74,0.0,16.74,65.24
2020-06-06 04:00:00,24.889,-3.193,25.0929785,17.619,-6.853,18.9048345669,7.27,3.66,8.1393181533,78.38,24.939,-6.853,25.86343616,17.619,-6.853,18.9048345669,7.32,0.0,7.32,65.28
2020-06-06 04:30:00,31.343,-2.963,31.4827415896,20.043,-7.803,21.5083392664,11.3,4.84,12.2929085248,78.45,31.493,-7.803,32.4452748178,20.043,-7.803,21.5083392664,11.45,0.0,11.45,65.35
2020-06-06 05:00:00,31.829,-2.9345,31.9639880373,19.079,-8.0945,20.7250855547,12.75,5.16,13.7545665144,78.45,32.079,-8.0945,33.0844853557,19.079,-8.0945,20.7250855547,13.0,0.0,13.0,65.35
2020-06-06 05:30:00,30.879,-2.7705,31.0030371294,19.389,-8.1405,21.0285772522,11.49,5.37,12.6829412992,78.49,31.039,-8.1405,32.0887404123,19.389,-8.1405,21.0285772522,11.65,0.0,11.65,65.38
2020-06-06 06:00:00,30.3295,-3.021,30.479583515,19.8795,-7.861,21.377320722,10.45,4.84,11.5164273974,78.49,30.3795,-7.861,31.3800787324,19.8795,-7.861,21.377320722,10.5,0.0,10.5,65.38
2020-06-06 06:30:00,29.4995,-3.4875,29.7049348846,20.4695,-7.1275,21.6749091463,9.03,3.64,9.73604129,78.24,29.6995,-7.1275,30.5427823962,20.4695,-7.1275,21.6749091463,9.23,0.0,9.23,65.18
2020-06-06 07:00:00,31.096,-3.1355,31.2536810032,23.466,-7.4255,24.6128260517,7.63,4.29,8.7533422188,78.18,31.176,-7.4255,32.0481048777,23.466,-7.4255,24.6128260517,7.71,0.0,7.71,65.13
2020-06-06 07:30:00,25.539,-3.3815,25.7618916862,23.949,-6.5015,24.815803498,1.5899999999999999,3.12,3.501785259,78.06,25.539,-6.5015,26.3535580757,23.949,-6.5015,24.815803498,1.5899999999999999,0.0,1.5899999999999999,65.04
2020-06-06 08:00:00,27.078,-2.625,27.2049390553,26.488,-7.695,27.583095711,0.59,5.07,5.1042139454,78.13,27.148,-7.695,28.2174933153,26.488,-7.695,27.583095711,0.66,0.0,0.66,65.11
2020-06-06 08:30:00,30.5045,-2.303,30.5913113359,27.7845,-8.463,29.044806924,2.7199999999999998,6.16,6.7337953637,78.07,30.5445,-8.463,31.6952496322,27.7845,-8.463,29.044806924,2.76,0.0,2.76,65.03
2020-06-06 09:00:00,25.2125,-2.2560000000000002,25.3132315647,28.7725,-7.986,29.86022358,-3.56,5.73,6.7458505765,77.99,25.1525,-7.986,26.389855101,28.7725,-7.986,29.86022358,-3.62,0.0,3.62,64.96
2020-06-06 09:30:00,28.336,-2.5595,28.4513608857,27.176,-7.4095,28.1679900996,1.16,4.85,4.9867925563,77.87,28.426,-7.4095,29.3758092016,27.176,-7.4095,28.1679900996,1.25,0.0,1.25,64.85
2020-06-06 10:00:00,32.423,-2.815,32.5449712552,25.683,-7.485,26.7514805945,6.74,4.67,8.1997865826,77.87,32.633,-7.485,33.4804108995,25.683,-7.485,26.7514805945,6.95,0.0,6.95,64.85
2020-06-06 10:30:00,41.1855,-3.442,41.3290790395,24.6255,-6.7219999999999995,25.526467328,16.56,3.2800000000000002,16.8817060749,77.47,41.3355,-6.7219999999999995,41.878500979,24.6255,-6.7219999999999995,25.526467328,16.71,0.0,16.71,64.51
2020-06-06 11:00:00,35.6815,-3.9425,35.8986454967,18.8915,-5.2625,19.6107796505,16.79,1.32,16.8418080977,77.61,35.9415,-5.2625,36.3247206252,18.8915,-5.2625,19.6107796505,17.05,0.0,17.05,64.65
2020-06-06 11:30:00,40.5705,-4.1545,40.7826598017,16.7905,-5.5045,17.6697597748,23.78,1.35,23.8182891913,77.68,40.8905,-5.5045,41.2593324049,16.7905,-5.5045,17.6697597748,24.1,0.0,24.1,64.71
2020-06-06 12:00:00,37.569,-3.8725,37.7680555132,17.609,-5.7125,18.5124157594,19.96,1.8399999999999999,20.0446302036,77.88,37.789,-5.7125,38.2183356159,17.609,-5.7125,18.5124157594,20.18,0.0,20.18,64.88
2020-06-06 12:30:00,34.9115,-3.6895,35.105914637,21.0915,-5.3995,21.7716782197,13.82,1.71,13.9253904793,77.65,35.1415,-5.3995,35.5538974305,21.0915,-5.3995,21.7716782197,14.05,0.0,14.05,64.7
2020-06-06 13:00:00,33.479,-3.374,33.6485856612,22.599,-5.804,23.3324070126,10.88,2.43,11.148062612,77.65,33.619,-5.804,34.1163242012,22.599,-5.804,23.3324070126,11.02,0.0,11.02,64.7
2020-06-06 13:30:00,32.75,-3.685,32.9566643488,20.71,-5.385,21.3986524108,12.04,1.7000000000000002,12.1594243285,77.61,32.97,-5.385,33.4068724217,20.71,-5.385,21.3986524108,12.26,0.0,12.26,64.7
2020-06-06 14:00:00,30.511,-2.887,30.6472819349,20.801,-6.917,21.9209144426,9.71,4.03,10.5130870823,78.28,30.641,-6.917,31.4120322488,20.801,-6.917,21.9209144426,9.84,0.0,9.84,65.21
2020-06-06 14:30:00,35.3735,-2.968,35.497796076,19.3335,-7.388,20.6970231253,16.04,4.42,16.6378484186,78.16,35.5535,-7.388,36.312999136,19.3335,-7.388,20.6970231253,16.22,0.0,16.22,65.13
2020-06-06 15:00:00,30.222,-2.9779999999999998,30.368367885,17.962,-8.318,19.794508531399998,12.26,5.34,13.3724792017,78.25,30.432,-8.318,31.5483081638,17.962,-8.318,19.794508531399998,12.47,0.0,12.47,65.19
2020-06-06 15:30:00,35.5475,-3.056,35.6786195396,18.9675,-8.666,20.853431666,16.58,5.61,17.5033853868,78.29,35.7075,-8.666,36.7440486644,18.9675,-8.666,20.853431666,16.74,0.0,16.74,65.22
2020-06-06 16:00:00,30.0125,-3.038,30.1658681335,16.4025,-8.548,18.496224216,13.61,5.51,14.6830582645,78.52,30.1825,-8.548,31.3695969093,16.4025,-8.548,18.496224216,13.78,0.0,13.78,65.39
2020-06-06 16:30:00,31.945,-3.3235,32.1174201525,14.275,-8.1035,16.4146988169,17.67,4.78,18.305116771,78.46,32.165,-8.1035,33.1700759307,14.275,-8.1035,16.4146988169,17.89,0.0,17.89,65.33
2020-06-06 17:00:00,32.648,-3.3465,32.8190640672,16.768,-7.7765,18.4835001082,15.88,4.43,16.4863367672,78.46,32.878,-7.7765,33.7851570405,16.768,-7.7765,18.4835001082,16.11,0.0,16.11,65.33
2020-06-06 17:30:00,34.626,-4.3295,34.8956221645,14.026,-4.9895,14.8870341657,20.6,0.66,20.6105701037,77.92,34.886,-4.9895,35.2410003582,14.026,-4.9895,14.8870341657,20.86,0.0,20.86,64.89
2020-06-06 18:00:00,28.268,-4.483,28.6212702898,15.288,-4.573,15.9572952909,12.98,0.09,12.9803120147,78.02,28.448,-4.573,28.8132093492,15.288,-4.573,15.9572952909,13.16,0.0,13.16,64.96
2020-06-06 18:30:00,38.1155,-4.9615,38.4370631357,14.6655,-4.3915,15.3088916157,23.45,-0.5700000000000001,23.4569264824,77.64,38.4255,-4.3915,38.6756295682,14.6655,-4.3915,15.3088916157,23.76,0.0,23.76,64.67
2020-06-06 19:00:00,36.2705,-4.7975,36.5864069908,11.5005,-4.8875,12.4959656089,24.77,0.09,24.7701635037,77.78,36.6905,-4.8875,37.0145977487,11.5005,-4.8875,12.4959656089,25.19,0.0,25.19,64.79
2020-06-06 19:30:00,32.1445,-4.7895,32.4993567706,5.9345,-4.1095,7.2184680161,26.21,-0.68,26.2188195768,77.78,32.4045,-4.1095,32.6640415518,5.9345,-4.1095,7.2184680161,26.47,0.0,26.47,64.79
2020-06-06 20:00:00,36.055,-4.783,36.37086903,9.015,-4.643,10.1403981184,27.04,-0.14,27.0403624236,77.78,36.455,-4.643,36.7494826358,9.015,-4.643,10.1403981184,27.44,0.0,27.44,64.79
2020-06-06 20:30:00,33.0845,-4.966,33.4551236173,7.9545,-4.176,8.9840439809,25.13,-0.79,25.142414363,77.6,33.4045,-4.176,33.6645153871,7.9545,-4.176,8.9840439809,25.45,0.0,25.45,64.64
2020-06-06 21:00:00,34.4005,-4.7325,34.7245008099,11.5305,-4.7325,12.4639073528,22.87,0.0,22.87,77.73,34.6905,-4.7325,35.0118172408,11.5305,-4.7325,12.4639073528,23.16,0.0,23.16,64.73
2020-06-06 21:30:00,32.9405,-4.726,33.2777946422,8.2905,-4.516,9.4406909837,24.65,-0.21,24.6508945071,77.77,33.2905,-4.516,33.5954110892,8.2905,-4.516,9.4406909837,25.0,0.0,25.0,64.77
2020-06-06 22:00:00,33.4595,-5.011,33.8326508162,7.2095,-4.671,8.5904092598,26.25,-0.34,26.2522018124,77.7,33.8095,-4.671,34.1306391861,7.2095,-4.671,8.5904092598,26.6,0.0,26.6,64.71
2020-06-06 22:30:00,33.584,-4.741,33.9169889141,4.374,-4.721,6.4358151776,29.21,-0.02,29.210006847,77.75,33.884,-4.721,34.2113036437,4.374,-4.721,6.4358151776,29.51,0.0,29.51,64.71
2020-06-06 23:00:00,31.775,-4.364,32.0732773661,4.035,-5.514,6.8326730494,27.74,1.15,27.7638271857,78.19,32.185,-5.514,32.6539189225,4.035,-5.514,6.8326730494,28.15,0.0,28.15,65.11
2020-06-06 23:30:00,33.3995,-4.62,33.7175177059,4.1195,-5.49,6.8637001865,29.28,0.87,29.2929223534,78.15,33.7895,-5.49,34.2325928064,4.1195,-5.49,6.8637001865,29.67,0.0,29.67,65.11
2020-06-07 00:00:00,27.262,-3.8200000000000003,27.5283316603,7.252,-6.8100000000000005,9.9482462776,20.01,2.99,20.2321575715,78.58,27.482,-6.8100000000000005,28.3131846319,7.252,-6.8100000000000005,9.9482462776,20.23,0.0,20.23,65.43
2020-06-07 00:30:00,29.6455,-3.9405,29.9062403271,5.8555,-7.3105,9.3664449232,23.79,3.37,24.0275050723,78.58,29.8955,-7.3105,30.7763599293,5.8555,-7.3105,9.3664449232,24.04,0.0,24.04,65.43
2020-06-07 01:00:00,28.7465,-3.6925,28.9826813546,5.6665,-8.2725,10.0271371039,23.08,4.58,23.530040374,78.73,29.1165,-8.2725,30.2688755738,5.6665,-8.2725,10.0271371039,23.45,0.0,23.45,65.55
2020-06-07 01:30:00,21.1515,-3.909,21.5096776649,3.6615,-7.149,8.0321095143,17.49,3.24,17.7875715037,78.73,21.2915,-7.149,22.4596565702,3.6615,-7.149,8.0321095143,17.63,0.0,17.63,65.55
2020-06-07 02:00:00,27.5355,-4.191,27.8526164166,3.5355,-6.771,7.6384685146999995,24.0,2.58,24.1382766576,78.43,27.8955,-6.771,28.7054935727,3.5355,-6.771,7.6384685146999995,24.36,0.0,24.36,65.31
2020-06-07 02:30:00,30.5545,-3.424,30.7457516781,3.9045,-8.624,9.4667046141,26.65,5.2,27.1525781465,78.88,30.8845,-8.624,32.0659588388,3.9045,-8.624,9.4667046141,26.98,0.0,26.98,65.68
2020-06-07 03:00:00,28.196,-3.8375,28.4559452883,5.586,-8.3275,10.0274948143,22.61,4.49,23.051511881,79.15,28.416,-8.3275,29.6110842802,5.586,-8.3275,10.0274948143,22.83,0.0,22.83,65.89
2020-06-07 03:30:00,25.489,-4.1385,25.8227865121,5.049,-7.1085,8.7191268628,20.44,2.9699999999999998,20.6546483872,78.86,25.789,-7.1085,26.7507624798,5.049,-7.1085,8.7191268628,20.74,0.0,20.74,65.66
2020-06-07 04:00:00,21.9275,-3.86,22.2646548648,3.8675,-7.53,8.4651317916,18.06,3.67,18.4291209774,79.14,22.1175,-7.53,23.3641757023,3.8675,-7.53,8.4651317916,18.25,0.0,18.25,65.88
2020-06-07 04:30:00,16.2885,-4.333,16.8549731904,3.7485,-7.013,7.9519444949,12.54,2.68,12.8231821324,79.22,16.4185,-7.013,17.8535517825,3.7485,-7.013,7.9519444949,12.67,0.0,12.67,65.94
2020-06-07 05:00:00,13.7855,-4.3095,14.4433998941,3.5355,-6.9495000000000005,7.7971347622,10.25,2.64,10.5845217181,79.22,13.9255,-6.9495000000000005,15.5632612424,3.5355,-6.9495000000000005,7.7971347622,10.39,0.0,10.39,65.94
2020-06-07 05:30:00,13.663,-4.135,14.2750059194,3.383,-6.655,7.4655015907,10.28,2.52,10.5843658289,79.32,13.783,-6.655,15.3055582714,3.383,-6.655,7.4655015907,10.4,0.0,10.4,66.03
2020-06-07 06:00:00,12.2285,-4.318,12.9684747079,3.3285,-6.088,6.9384909202,8.9,1.77,9.074298871,79.27,12.3385,-6.088,13.7587181907,3.3285,-6.088,6.9384909202,9.01,0.0,9.01,65.98
2020-06-07 06:30:00,15.6865,-5.6415,16.6701171112,5.6565,-3.6515,6.7327144971,10.03,-1.99,10.2255073224,78.45,15.7965,-3.6515,16.2130461203,5.6565,-3.6515,6.7327144971,10.14,0.0,10.14,65.35
2020-06-07 07:00:00,24.058,-6.021,24.7999960685,6.478,-3.351,7.2934000987,17.58,-2.67,17.7816000405,78.23,24.268,-3.351,24.4982657549,6.478,-3.351,7.2934000987,17.79,0.0,17.79,65.17
2020-06-07 07:30:00,23.1485,-5.812,23.866972917600002,4.8285,-3.162,5.7717117262,18.32,-2.65,18.510669896,78.34,23.3285,-3.162,23.5418171824,4.8285,-3.162,5.7717117262,18.5,0.0,18.5,65.26
2020-06-07 08:00:00,25.969,-6.407,26.747684198800002,4.009,-1.517,4.2864169186,21.96,-4.89,22.4978598982,77.88,26.239,-1.517,26.2828158689,4.009,-1.517,4.2864169186,22.23,0.0,22.23,64.88
2020-06-07 08:30:00,22.711,-6.552,23.6372211776,1.401,-1.3519999999999999,1.9469732921,21.31,-5.2,21.9352706844,77.72,22.901,-1.3519999999999999,22.9408741115,1.401,-1.3519999999999999,1.9469732921,21.5,0.0,21.5,64.76
2020-06-07 09:00:00,19.651,-6.797,20.7932924281,0.551,-0.667,0.8651531656,19.1,-6.13,20.0595837444,77.45,19.831,-0.667,19.8422138382,0.551,-0.667,0.8651531656,19.28,0.0,19.28,64.54
2020-06-07 09:30:00,21.634,-5.924,22.430419791,0.904,-1.744,1.9643706371,20.73,-4.18,21.1472291329,77.7,21.874,-1.744,21.9434138638,0.904,-1.744,1.9643706371,20.97,0.0,20.97,64.72
2020-06-07 10:00:00,26.4925,-6.2025,27.2088875645,1.5125000000000002,-1.6825,2.2624019316,24.98,-4.52,25.385641611,77.4,26.8125,-1.6825,26.8652370639,1.5125000000000002,-1.6825,2.2624019316,25.3,0.0,25.3,64.47
2020-06-07 10:30:00,27.1865,-6.727,28.0063976843,2.5165,-1.027,2.7179958149,24.67,-5.7,25.3199308846,77.06,27.4465,-1.027,27.4657075505,2.5165,-1.027,2.7179958149,24.93,0.0,24.93,64.18
2020-06-07 11:00:00,33.143,-4.6850000000000005,33.4724913026,2.473,-4.895,5.4842277487,30.67,0.21,30.6707189352,78.15,33.073,-4.895,33.4332821302,2.473,-4.895,5.4842277487,30.6,0.0,30.6,65.08
2020-06-07 11:30:00,29.759,-4.003,30.0270226629,2.5789999999999997,-5.4030000000000005,5.9869566559,27.18,1.4,27.21603204,78.41,29.519,-5.4030000000000005,30.0093946957,2.5789999999999997,-5.4030000000000005,5.9869566559,26.94,0.0,26.94,65.29
2020-06-07 12:00:00,30.5965,-2.5115,30.6994046278,2.3765,-8.2515,8.5869089025,28.22,5.74,28.7978471418,79.34,30.4565,-8.2515,31.5544869155,2.3765,-8.2515,8.5869089025,28.08,0.0,28.08,66.06
2020-06-07 12:30:00,27.5415,-3.101,27.715526754,2.8915,-7.071,7.639359479,24.65,3.9699999999999998,24.9676470658,78.94,27.4215,-7.071,28.3185046083,2.8915,-7.071,7.639359479,24.53,0.0,24.53,65.72
2020-06-07 13:00:00,30.7735,-3.098,30.9290463198,1.9935,-7.188,7.4593154009,28.78,4.09,29.0691675147,78.89,30.5535,-7.188,31.3876362004,1.9935,-7.188,7.4593154009,28.56,0.0,28.56,65.72
2020-06-07 13:30:00,30.7735,-3.1425,30.9335353379,2.4435000000000002,-7.3325,7.7289228551,28.33,4.19,28.6381738245,78.94,30.5835,-7.3325,31.4502150788,2.4435000000000002,-7.3325,7.7289228551,28.14,0.0,28.14,65.72
2020-06-07 14:00:00,26.069,-2.884,26.228042569,1.7690000000000001,-7.364,7.5734970126,24.3,4.48,24.7095204324,79.08,25.919,-7.364,26.94481503,1.7690000000000001,-7.364,7.5734970126,24.15,0.0,24.15,65.85
2020-06-07 14:30:00,20.8435,-4.627,21.3508927507,2.0735,-4.907,5.327105335,18.77,0.28,18.7720883228,78.4,21.0935,-4.907,21.6567400882,2.0735,-4.907,5.327105335,19.02,0.0,19.02,65.3
2020-06-07 15:00:00,30.81,-4.176,31.091720377,2.39,-6.396,6.8279510836,28.42,2.22,28.5065746802,78.4,31.2,-6.396,31.8488432443,2.39,-6.396,6.8279510836,28.81,0.0,28.81,65.35
2020-06-07 15:30:00,30.368,-4.041,30.6356835243,2.268,-6.841,7.2071565128,28.1,2.8,28.2391572112,78.53,30.728,-6.841,31.4802996333,2.268,-6.841,7.2071565128,28.46,0.0,28.46,65.43
2020-06-07 16:00:00,37.919,-3.5095,38.0810602695,2.209,-6.9195,7.2635501822,35.71,3.41,35.8724434629,78.83,38.349,-6.9195,38.9682599207,2.209,-6.9195,7.2635501822,36.14,0.0,36.14,65.69
2020-06-07 16:30:00,31.388,-3.7855,31.6154480318,1.778,-5.5155,5.7949999353,29.61,1.73,29.6604956129,78.88,31.838,-5.5155,32.3122110703,1.778,-5.5155,5.7949999353,30.06,0.0,30.06,65.69
2020-06-07 17:00:00,34.298,-4.0135,34.532028412,2.218,-5.2235,5.6748987876,32.08,1.21,32.1028114034,78.62,34.658,-5.2235,35.0494210544,2.218,-5.2235,5.6748987876,32.44,0.0,32.44,65.52
2020-06-07 17:30:00,35.93,-4.323,36.1891313656,2.37,-4.873,5.4187663725,33.56,0.55,33.5645065508,78.49,36.38,-4.873,36.7049115106,2.37,-4.873,5.4187663725,34.01,0.0,34.01,65.4
2020-06-07 18:00:00,33.2065,-4.0415,33.4515375506,3.1365,-4.9615,5.8697627294,30.07,0.92,30.0840705358,78.64,33.5665,-4.9615,33.931201047100004,3.1365,-4.9615,5.8697627294,30.43,0.0,30.43,65.52
2020-06-07 18:30:00,32.0245,-4.2685,32.3077187759,3.2945,-4.2485,5.3761959135,28.73,-0.02,28.7300069614,78.47,32.4045,-4.2485,32.681820214,3.2945,-4.2485,5.3761959135,29.11,0.0,29.11,65.39
2020-06-07 19:00:00,31.111,-3.6545,31.3249052872,2.291,-5.2745,5.7505679067,28.82,1.62,28.8654949724,78.88,31.491,-5.2745,31.9296638136,2.291,-5.2745,5.7505679067,29.2,0.0,29.2,65.7
2020-06-07 19:30:00,32.4625,-3.6455,32.6665513408,3.1725,-5.6355,6.4671180985,29.29,1.99,29.3575237375,78.79,32.8525,-5.6355,33.3323508997,3.1725,-5.6355,6.4671180985,29.68,0.0,29.68,65.62
2020-06-07 20:00:00,35.8875,-4.0745,36.1180592848,3.6775,-4.9745,6.1862473682,32.21,0.9,32.2225712816,78.47,36.2975,-4.9745,36.6367869293,3.6775,-4.9745,6.1862473682,32.62,0.0,32.62,65.35
2020-06-07 20:30:00,37.114,-4.873,37.4325409904,5.904,-3.273,6.7505366453,31.21,-1.6,31.2509855845,77.96,37.514,-3.273,37.6565097294,5.904,-3.273,6.7505366453,31.61,0.0,31.61,64.92
2020-06-07 21:00:00,35.514,-5.091,35.8770466594,4.7940000000000005,-2.841,5.5725862039,30.72,-2.25,30.8022872527,77.85,35.894,-2.841,36.0062566369,4.7940000000000005,-2.841,5.5725862039,31.1,0.0,31.1,64.83
2020-06-07 21:30:00,34.4475,-5.633,34.9050275068,3.3175,-2.013,3.8804607007,31.13,-3.62,31.3397718562,77.64,34.8775,-2.013,34.9355431509,3.3175,-2.013,3.8804607007,31.56,0.0,31.56,64.65
2020-06-07 22:00:00,36.339,-5.944,36.8219235918,3.089,-1.564,3.4623715861,33.25,-4.38,33.5372464582,77.44,36.869,-1.564,36.9021578908,3.089,-1.564,3.4623715861,33.78,0.0,33.78,64.48
2020-06-07 22:30:00,34.822,-5.5865,35.267274721,2.092,-1.4465,2.5433887336,32.73,-4.14,32.9907941705,77.44,35.222,-1.4465,35.2516899772,2.092,-1.4465,2.5433887336,33.13,0.0,33.13,64.48
2020-06-07 23:00:00,37.6365,-4.8075,37.9423007803,2.2865,-3.0275,3.7939212564,35.35,-1.78,35.3947863392,77.9,38.0665,-3.0275,38.1867015923,2.2865,-3.0275,3.7939212564,35.78,0.0,35.78,64.86
2020-06-07 23:30:00,38.9505,-4.3595,39.1937072819,2.4305,-3.7595,4.4767365904,36.52,-0.6000000000000001,36.5249284736,77.83,39.4005,-3.7595,39.5794547777,2.4305,-3.7595,4.4767365904,36.97,0.0,36.97,64.8
2020-06-08 00:00:00,31.094,-3.4314999999999998,31.2827752645,2.604,-5.1115,5.7365711231,28.49,1.6800000000000002,28.5394901847,78.43,31.454,-5.1115,31.8666212243,2.604,-5.1115,5.7365711231,28.85,0.0,28.85,65.29
2020-06-08 00:30:00,36.5525,-3.6705,36.7363284298,2.3825,-4.9805,5.5210222332,34.17,1.31,34.1951019884,78.29,37.0025,-4.9805,37.336180663,2.3825,-4.9805,5.5210222332,34.62,0.0,34.62,65.18
2020-06-08 01:00:00,34.627,-3.29,34.7829445131,2.827,-5.62,6.2909720235,31.8,2.33,31.8852458043,78.57,35.027,-5.62,35.4749930092,2.827,-5.62,6.2909720235,32.2,0.0,32.2,65.41
2020-06-08 01:30:00,32.047,-3.1035,32.1969240961,3.277,-6.1335,6.9540312949,28.77,3.03,28.9291168203,78.71,32.397,-6.1335,32.9724950717,3.277,-6.1335,6.9540312949,29.12,0.0,29.12,65.53
2020-06-08 02:00:00,34.1785,-3.19,34.3270441817,3.2585,-6.4,7.1817701335,30.92,3.21,31.0861786008,78.71,34.5785,-6.4,35.1657882359,3.2585,-6.4,7.1817701335,31.32,0.0,31.32,65.53
2020-06-08 02:30:00,40.6205,-2.163,40.678048002,2.7605,-7.083,7.6019240492,37.86,4.92,38.1783446472,78.56,41.1105,-7.083,41.7162090709,2.7605,-7.083,7.6019240492,38.35,0.0,38.35,65.4
2020-06-08 03:00:00,35.215,-1.8705,35.2646422816,1.655,-7.0205,7.212935966,33.56,5.15,33.9528511321,78.73,35.615,-7.0205,36.3003532386,1.655,-7.0205,7.212935966,33.96,0.0,33.96,65.54
2020-06-08 03:30:00,33.915,-1.6305,33.9541713969,1.035,-6.2705,6.3553438341,32.88,4.64,33.2057826289,78.54,34.315,-6.2705,34.8832107933,1.035,-6.2705,6.3553438341,33.28,0.0,33.28,65.37
2020-06-08 04:00:00,37.259,-1.6585,37.2958939194,0.589,-6.6385000000000005,6.66457825,36.67,4.98,37.0066115714,78.48,37.719,-6.6385000000000005,38.2987290031,0.589,-6.6385000000000005,6.66457825,37.13,0.0,37.13,65.37
2020-06-08 04:30:00,37.635,-1.246,37.6556203109,1.405,-7.496,7.6265353208,36.23,6.25,36.7651383786,78.75,38.145,-7.496,38.8745551872,1.405,-7.496,7.6265353208,36.74,0.0,36.74,65.58
2020-06-08 05:00:00,37.5305,-1.726,37.5701677698,1.7005,-7.336,7.5305110218,35.83,5.61,36.2665272669,78.69,37.8905,-7.336,38.5941302046,1.7005,-7.336,7.5305110218,36.19,0.0,36.19,65.52
2020-06-08 05:30:00,32.987,-2.302,33.0672250574,1.917,-6.162,6.4533040375,31.07,3.86,31.3088565745,78.51,33.357,-6.162,33.9213751638,1.917,-6.162,6.4533040375,31.44,0.0,31.44,65.4
2020-06-08 06:00:00,36.1535,-2.107,36.2148451778,2.1035,-6.477,6.8100103708,34.05,4.37,34.3292790486,78.56,36.6135,-6.477,37.1819836917,2.1035,-6.477,6.8100103708,34.51,0.0,34.51,65.43
2020-06-08 06:30:00,36.3125,-2.757,36.417011207,0.7025,-4.707,4.759133876,35.61,1.9500000000000002,35.6633509362,77.99,36.7425,-4.707,37.04277467,0.7025,-4.707,4.759133876,36.04,0.0,36.04,64.98
2020-06-08 07:00:00,36.297,-2.665,36.3947033784,0.187,-4.705,4.7087146866000005,36.11,2.04,36.1675780223,77.99,36.817,-4.705,37.1164183886,0.187,-4.705,4.7087146866000005,36.63,0.0,36.63,64.98
2020-06-08 07:30:00,38.7515,-2.7765,38.8508391737,0.12150000000000001,-4.3565000000000005,4.3581939493,38.63,1.58,38.6622981728,77.69,39.1615,-4.3565000000000005,39.4030731606,0.12150000000000001,-4.3565000000000005,4.3581939493,39.04,0.0,39.04,64.77
