Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-08 08:00:00,27.4875,-2.5025,27.6011804548,0.0275,-4.0525,4.0525933055,27.46,1.55,27.5037106587,78.0,27.8175,-4.0525,28.1111376949,0.0275,-4.0525,4.0525933055,27.79,0.0,27.79,65.03
2020-06-08 08:30:00,32.9515,-2.7275,33.0641892158,0.0015,-4.0675,4.0675002766,32.95,1.34,32.9772360879,77.67,33.3415,-4.0675,33.5886912293,0.0015,-4.0675,4.0675002766,33.34,0.0,33.34,64.73
2020-06-08 09:00:00,25.0,-2.699,25.1452699528,0.0,-2.379,2.379,25.0,-0.32,25.0020479161,77.75,25.28,-2.379,25.3916923619,0.0,-2.379,2.379,25.28,0.0,25.28,64.77
2020-06-08 09:30:00,21.4705,-2.821,21.6550320076,0.0005,-1.891,1.8910000661000002,21.47,-0.93,21.4901326194,77.68,21.7305,-1.891,21.8126227504,0.0005,-1.891,1.8910000661000002,21.73,0.0,21.73,64.72
2020-06-08 10:00:00,20.5405,-2.829,20.7344009137,0.0005,-1.7690000000000001,1.7690000707,20.54,-1.06,20.5673333225,77.68,20.7905,-1.7690000000000001,20.8656236727,0.0005,-1.7690000000000001,1.7690000707,20.79,0.0,20.79,64.72
2020-06-08 10:30:00,19.37,-3.3055,19.6500185814,0.0,-1.1255,1.1255,19.37,-2.18,19.4922882187,77.68,19.6,-1.1255,19.6322884619,0.0,-1.1255,1.1255,19.6,0.0,19.6,64.72
2020-06-08 11:00:00,16.2815,-3.37,16.6266094634,0.0015,-0.96,0.9600011719,16.28,-2.41,16.4574147423,77.75,16.4515,-0.96,16.4794858005,0.0015,-0.96,0.9600011719,16.45,0.0,16.45,64.77
2020-06-08 11:30:00,15.3925,-3.1315,15.7078117031,0.052500000000000005,-1.4815,1.4824299309,15.34,-1.65,15.4284833992,77.86,15.5625,-1.4815,15.6328579761,0.052500000000000005,-1.4815,1.4824299309,15.51,0.0,15.51,64.86
2020-06-08 12:00:00,17.4245,-3.1255,17.7025972812,0.1945,-1.9255,1.9352985558,17.23,-1.2,17.271737029,77.86,17.6445,-1.9255,17.7492515476,0.1945,-1.9255,1.9352985558,17.45,0.0,17.45,64.86
2020-06-08 12:30:00,18.1555,-3.0065,18.4027504058,0.2255,-2.0765,2.0887083329,17.93,-0.93,17.9541025952,77.99,18.3655,-2.0765,18.4825172122,0.2255,-2.0765,2.0887083329,18.14,0.0,18.14,64.98
2020-06-08 13:00:00,18.507,-3.0685000000000002,18.7596572797,0.147,-2.0285,2.033819375,18.36,-1.04,18.3894317476,77.88,18.717,-2.0285,18.8266008947,0.147,-2.0285,2.033819375,18.57,0.0,18.57,64.9
2020-06-08 13:30:00,21.4285,-2.714,21.5996853739,0.018500000000000003,-2.314,2.3140739508,21.41,-0.4,21.4137362457,77.93,21.7185,-2.314,21.8414248219,0.018500000000000003,-2.314,2.3140739508,21.7,0.0,21.7,64.95
2020-06-08 14:00:00,20.7105,-2.5845000000000002,20.8711391759,0.0005,-2.5845000000000002,2.5845000484,20.71,0.0,20.71,77.93,20.9305,-2.5845000000000002,21.0894634948,0.0005,-2.5845000000000002,2.5845000484,20.93,0.0,20.93,64.95
2020-06-08 14:30:00,22.365,-2.4615,22.5000490499,0.035,-3.0215,3.0217027071,22.33,0.56,22.3370208399,77.98,22.635,-3.0215,22.8357764757,0.035,-3.0215,3.0217027071,22.6,0.0,22.6,64.99
2020-06-08 15:00:00,22.802,-2.5015,22.9388035052,0.162,-3.2115,3.2155833451999998,22.64,0.71,22.6511302146,77.98,23.082,-3.2115,23.3043441498,0.162,-3.2115,3.2155833451999998,22.92,0.0,22.92,64.99
2020-06-08 15:30:00,23.3215,-2.6725,23.4741265759,0.3715,-2.8225,2.846843603,22.95,0.15,22.9504901908,77.83,23.5815,-2.8225,23.7498136519,0.3715,-2.8225,2.846843603,23.21,0.0,23.21,64.86
2020-06-08 16:00:00,23.551,-2.8125,23.7183422113,0.681,-2.5025,2.5935048197,22.87,-0.31,22.8721009092,77.71,23.811,-2.5025,23.9421433303,0.681,-2.5025,2.5935048197,23.13,0.0,23.13,64.77
2020-06-08 16:30:00,22.418,-2.7745,22.5890365941,1.018,-3.2245,3.3813790456,21.4,0.45,21.4047307855,77.79,22.638,-3.2245,22.8664917346,1.018,-3.2245,3.3813790456,21.62,0.0,21.62,64.84
2020-06-08 17:00:00,27.569,-2.702,27.7010932095,0.46900000000000003,-4.102,4.1287243793,27.1,1.4,27.1361382662,77.93,27.919,-4.102,28.2187342912,0.46900000000000003,-4.102,4.1287243793,27.45,0.0,27.45,64.95
2020-06-08 17:30:00,25.924,-2.799,26.0746654245,0.634,-3.649,3.7036680467,25.29,0.85,25.3042802703,77.75,26.194,-3.649,26.4469438121,0.634,-3.649,3.7036680467,25.56,0.0,25.56,64.81
2020-06-08 18:00:00,36.1675,-2.6665,36.2656625267,0.24750000000000003,-4.5965,4.6031585352,35.92,1.9300000000000002,35.971812576,77.6,36.6675,-4.5965,36.9544769751,0.24750000000000003,-4.5965,4.6031585352,36.42,0.0,36.42,64.69
2020-06-08 18:30:00,34.2515,-2.157,34.3193517021,0.3315,-4.897,4.9082075394,33.92,2.74,34.0304863321,77.6,34.5715,-4.897,34.9166038046,0.3315,-4.897,4.9082075394,34.24,0.0,34.24,64.69
2020-06-08 19:00:00,33.3965,-2.0155,33.4572630755,1.2965,-5.7455,5.8899645585,32.1,3.73,32.3159852086,77.68,33.8065,-5.7455,34.2912556273,1.2965,-5.7455,5.8899645585,32.51,0.0,32.51,64.77
2020-06-08 19:30:00,34.921,-2.2295,34.9920978401,0.961,-5.7995,5.8785815679,33.96,3.5700000000000003,34.1471301869,77.68,35.321,-5.7995,35.7939553731,0.961,-5.7995,5.8785815679,34.36,0.0,34.36,64.77
2020-06-08 20:00:00,37.6155,-1.728,37.6551699538,0.6955,-6.298,6.3362863138,36.92,4.57,37.2017647431,77.93,37.9855,-6.298,38.5040649055,0.6955,-6.298,6.3362863138,37.29,0.0,37.29,64.96
2020-06-08 20:30:00,36.4305,-1.7995,36.4749164564,0.8205,-5.9795,6.035531501,35.61,4.18,35.8544906532,77.93,36.8605,-5.9795,37.3423470138,0.8205,-5.9795,6.035531501,36.04,0.0,36.04,64.96
2020-06-08 21:00:00,36.267,-1.8980000000000001,36.31663108,1.097,-5.518,5.6259872911,35.17,3.62,35.3558099893,77.93,36.667,-5.518,37.079876119,1.097,-5.518,5.6259872911,35.57,0.0,35.57,64.96
2020-06-08 21:30:00,31.5435,-2.5535,31.6466863115,1.4935,-4.1135,4.3762340545,30.05,1.56,30.0904652673,77.65,31.8935,-4.1135,32.1576775359,1.4935,-4.1135,4.3762340545,30.4,0.0,30.4,64.71
2020-06-08 22:00:00,32.1575,-2.6335,32.2651534709,1.4675,-4.1435,4.3956965887,30.69,1.51,30.7271248248,77.65,32.4775,-4.1435,32.7407482886,1.4675,-4.1435,4.3956965887,31.01,0.0,31.01,64.71
2020-06-08 22:30:00,25.8685,-2.7525,26.0145257212,1.9085,-4.3725,4.7708624482,23.96,1.62,24.0147038291,77.86,26.1985,-4.3725,26.5608764633,1.9085,-4.3725,4.7708624482,24.29,0.0,24.29,64.88
2020-06-08 23:00:00,31.0785,-2.1155,31.1504173728,2.2885,-5.6155,6.0639156079,28.79,3.5,29.0019671747,78.01,31.3585,-5.6155,31.8573282386,2.2885,-5.6155,6.0639156079,29.07,0.0,29.07,64.98
2020-06-08 23:30:00,29.5655,-2.5395,29.6743635231,4.1855,-5.2695,6.7294903596,25.38,2.73,25.5264039771,77.85,29.8755,-5.2695,30.3366631405,4.1855,-5.2695,6.7294903596,25.69,0.0,25.69,64.84
2020-06-09 00:00:00,29.398,-2.5335,29.5069657242,3.718,-5.4035,6.5590651964,25.68,2.87,25.8398780957,77.89,29.668,-5.4035,30.1560613517,3.718,-5.4035,6.5590651964,25.95,0.0,25.95,64.88
2020-06-09 00:30:00,29.4895,-2.352,29.5831457802,4.8495,-5.592,7.4018993677000005,24.64,3.24,24.8521065506,77.96,29.8095,-5.592,30.3294700621,4.8495,-5.592,7.4018993677000005,24.96,0.0,24.96,64.93
2020-06-09 01:00:00,31.2745,-2.451,31.3703960965,4.0945,-5.361,6.7457580189,27.18,2.91,27.3353342764,77.96,31.6045,-5.361,32.0559626474,4.0945,-5.361,6.7457580189,27.51,0.0,27.51,64.93
2020-06-09 01:30:00,30.122,-2.287,30.20869499,2.672,-5.6370000000000005,6.2382171331,27.45,3.35,27.653661602,78.02,30.502,-5.6370000000000005,31.0185069434,2.672,-5.6370000000000005,6.2382171331,27.83,0.0,27.83,64.98
2020-06-09 02:00:00,32.0905,-2.4305,32.1824101102,1.8005,-5.7405,6.0162397309,30.29,3.31,30.4703167033,78.02,32.4205,-5.7405,32.9247955271,1.8005,-5.7405,6.0162397309,30.62,0.0,30.62,64.98
2020-06-09 02:30:00,24.182,-2.1065,24.2735754731,0.992,-6.0865,6.1668100546,23.19,3.98,23.5290565047,78.45,24.422,-6.0865,25.16901997,0.992,-6.0865,6.1668100546,23.43,0.0,23.43,65.32
2020-06-09 03:00:00,23.155,-2.273,23.2662965252,0.375,-5.993,6.004720976,22.78,3.7199999999999998,23.081741702,78.56,23.435,-5.993,24.1891561242,0.375,-5.993,6.004720976,23.06,0.0,23.06,65.4
2020-06-09 03:30:00,25.5925,-2.402,25.7049734536,0.12250000000000001,-5.882,5.8832754695,25.47,3.48,25.7066392202,78.51,25.9425,-5.882,26.6009629572,0.12250000000000001,-5.882,5.8832754695,25.82,0.0,25.82,65.36
2020-06-09 04:00:00,29.0005,-2.261,29.0885049676,0.8105,-6.371,6.4223477989,28.19,4.11,28.4880360853,78.51,29.3005,-6.371,29.9851453432,0.8105,-6.371,6.4223477989,28.49,0.0,28.49,65.36
2020-06-09 04:30:00,31.1385,-2.189,31.215347239,1.7585000000000002,-6.369,6.6073052941,29.38,4.18,29.6758622453,78.51,31.5785,-6.369,32.2143729296,1.7585000000000002,-6.369,6.6073052941,29.82,0.0,29.82,65.36
2020-06-09 05:00:00,32.9495,-2.1605,33.0202560635,2.2495,-6.5805,6.9543677283,30.7,4.42,31.0165504207,78.51,33.2795,-6.5805,33.9238573942,2.2495,-6.5805,6.9543677283,31.03,0.0,31.03,65.36
2020-06-09 05:30:00,28.562,-2.113,28.6400526012,2.702,-5.993,6.5739526162,25.86,3.88,26.1494550612,78.51,28.802,-5.993,29.4188927902,2.702,-5.993,6.5739526162,26.1,0.0,26.1,65.36
2020-06-09 06:00:00,27.569,-2.3064999999999998,27.6653158892,3.589,-5.6165,6.6652826834,23.98,3.31,24.2073645819,78.44,27.859,-5.6165,28.4195171185,3.589,-5.6165,6.6652826834,24.27,0.0,24.27,65.36
2020-06-09 06:30:00,31.456,-2.7345,31.5746326384,2.416,-4.8145,5.3866934431,29.04,2.08,29.114395065,78.07,31.816,-4.8145,32.178211048,2.416,-4.8145,5.3866934431,29.4,0.0,29.4,65.04
2020-06-09 07:00:00,30.2745,-3.0435,30.4270971751,1.2245,-4.2935,4.464699598,29.05,1.25,29.0768808506,77.9,30.7145,-4.2935,31.013136773,1.2245,-4.2935,4.464699598,29.49,0.0,29.49,64.91
2020-06-09 07:30:00,30.563,-3.197,30.7297539528,0.28300000000000003,-3.437,3.4486313227,30.28,0.24,30.2809511079,77.67,30.923000000000002,-3.437,31.113419902,0.28300000000000003,-3.437,3.4486313227,30.64,0.0,30.64,64.74
2020-06-09 08:00:00,30.5205,-2.698,30.6395189951,0.060500000000000005,-4.018,4.0184554558,30.46,1.32,30.488588029,77.81,30.8105,-4.018,31.0713893196,0.060500000000000005,-4.018,4.0184554558,30.75,0.0,30.75,64.86
2020-06-09 08:30:00,33.5775,-2.763,33.6909880421,0.0275,-3.883,3.8830973784,33.55,1.12,33.5686892803,77.69,34.0475,-3.883,34.2682060407,0.0275,-3.883,3.8830973784,34.02,0.0,34.02,64.75
2020-06-09 09:00:00,32.88,-2.7755,32.9969362252,0.0,-3.3655,3.3655,32.88,0.59,32.8852930654,77.69,33.22,-3.3655,33.3900432801,0.0,-3.3655,3.3655,33.22,0.0,33.22,64.75
2020-06-09 09:30:00,25.241,-2.825,25.398596536,0.041,-2.935,2.9352863574,25.2,0.11,25.2002400782,77.77,25.611,-2.935,25.7786257586,0.041,-2.935,2.9352863574,25.57,0.0,25.57,64.81
2020-06-09 10:00:00,33.1125,-1.8705,33.1652894831,0.0025,-4.3205,4.3205007233,33.11,2.45,33.2005210802,78.02,33.4525,-4.3205,33.7303494868,0.0025,-4.3205,4.3205007233,33.45,0.0,33.45,65.02
2020-06-09 10:30:00,33.321,-1.998,33.3808484763,0.201,-4.358,4.362632806,33.12,2.36,33.2039756656,77.97,33.771,-4.358,34.0510294264,0.201,-4.358,4.362632806,33.57,0.0,33.57,64.96
2020-06-09 11:00:00,34.086,-2.0025,34.1447712285,0.656,-4.4825,4.5302474822,33.43,2.48,33.5218630151,77.97,34.446,-4.4825,34.7364322038,0.656,-4.4825,4.5302474822,33.79,0.0,33.79,64.96
2020-06-09 11:30:00,32.498,-2.6915,32.6092651903,0.488,-3.1115,3.1495358785,32.01,0.42,32.0127552704,77.62,32.918,-3.1115,33.0647267681,0.488,-3.1115,3.1495358785,32.43,0.0,32.43,64.69
2020-06-09 12:00:00,32.473,-2.885,32.6009041899,0.6930000000000001,-3.065,3.1423675788,31.78,0.18,31.7805097505,77.53,32.803,-3.065,32.9458803798,0.6930000000000001,-3.065,3.1423675788,32.11,0.0,32.11,64.61
2020-06-09 12:30:00,33.8005,-2.81,33.9171033588,1.5805,-3.12,3.4974819871,32.22,0.31,32.2214912752,77.48,34.2405,-3.12,34.3823536171,1.5805,-3.12,3.4974819871,32.66,0.0,32.66,64.56
2020-06-09 13:00:00,29.306,-2.467,29.4096536022,1.806,-3.797,4.2046218617,27.5,1.33,27.5321430332,77.8,29.556,-3.797,29.7988983857,1.806,-3.797,4.2046218617,27.75,0.0,27.75,64.83
2020-06-09 13:30:00,32.9825,-1.9729999999999999,33.041459339,3.9125,-5.173,6.4859529177,29.07,3.2,29.2455962497,78.1,33.3325,-5.173,33.7315206483,3.9125,-5.173,6.4859529177,29.42,0.0,29.42,65.08
2020-06-09 14:00:00,31.676,-1.699,31.7215317568,3.786,-5.439,6.6269538251,27.89,3.74,28.1396464086,78.21,32.036,-5.439,32.4944305536,3.786,-5.439,6.6269538251,28.25,0.0,28.25,65.18
2020-06-09 14:30:00,31.875,-1.77,31.924105704,4.465,-5.42,7.0222948528,27.41,3.65,27.6519547229,78.21,32.145,-5.42,32.5987334877,4.465,-5.42,7.0222948528,27.68,0.0,27.68,65.18
2020-06-09 15:00:00,26.962,-1.6395,27.0118012034,4.002,-5.2795,6.6248867349000005,22.96,3.64,23.2467460089,78.39,27.242,-5.2795,27.7488681616,4.002,-5.2795,6.6248867349000005,23.24,0.0,23.24,65.32
2020-06-09 15:30:00,30.048,-1.794,30.1015072712,4.188,-5.394,6.8289516033,25.86,3.6,26.1093776257,78.26,30.348,-5.394,30.8236328164,4.188,-5.394,6.8289516033,26.16,0.0,26.16,65.22
2020-06-09 16:00:00,31.246,-1.5635,31.2850930676,5.056,-5.6535,7.5845367855,26.19,4.09,26.5074366924,78.33,31.556,-5.6535,32.0584341204,5.056,-5.6535,7.5845367855,26.5,0.0,26.5,65.27
2020-06-09 16:30:00,32.628,-1.607,32.667550153,5.128,-5.977,7.8753357389000005,27.5,4.37,27.845051625,78.33,33.008,-5.977,33.5447848853,5.128,-5.977,7.8753357389000005,27.88,0.0,27.88,65.27
2020-06-09 17:00:00,31.7755,-1.637,31.8176392784,5.6455,-5.987,8.228963437200001,26.13,4.35,26.4896092836,78.33,32.0155,-5.987,32.5704837123,5.6455,-5.987,8.228963437200001,26.37,0.0,26.37,65.27
2020-06-09 17:30:00,31.3415,-1.8465,31.3958466123,4.9915,-5.5765,7.4841448743,26.35,3.73,26.6126924606,78.33,31.7115,-5.5765,32.1980835532,4.9915,-5.5765,7.4841448743,26.72,0.0,26.72,65.27
2020-06-09 18:00:00,32.633,-1.7235,32.678481318,4.173,-5.5035,6.9066953929,28.46,3.7800000000000002,28.7099285962,78.43,32.973,-5.5035,33.4291376085,4.173,-5.5035,6.9066953929,28.8,0.0,28.8,65.32
2020-06-09 18:30:00,32.9595,-1.7570000000000001,33.006297721,3.8495,-5.457,6.6781359113,29.11,3.7,29.3442004492,78.37,33.2395,-5.457,33.6844653995,3.8495,-5.457,6.6781359113,29.39,0.0,29.39,65.28
2020-06-09 19:00:00,32.9685,-1.963,33.0268884585,3.6785,-5.243,6.40471789,29.29,3.2800000000000002,29.4730809384,78.27,33.3585,-5.243,33.7680110645,3.6785,-5.243,6.40471789,29.68,0.0,29.68,65.2
2020-06-09 19:30:00,27.358,-2.574,27.4788216632,3.188,-3.654,4.849232929,24.17,1.08,24.1941170535,77.89,27.588,-3.654,27.8289320672,3.188,-3.654,4.849232929,24.4,0.0,24.4,64.9
2020-06-09 20:00:00,30.3185,-2.1875,30.3973123565,3.1785,-4.7375,5.7049775197,27.14,2.55,27.2595322777,78.11,30.6285,-4.7375,30.992723638,3.1785,-4.7375,5.7049775197,27.45,0.0,27.45,65.07
2020-06-09 20:30:00,29.078,-2.268,29.1663146112,3.008,-4.108,5.0915349356,26.07,1.8399999999999999,26.1348522093,78.07,29.368,-4.108,29.6539219666,3.008,-4.108,5.0915349356,26.36,0.0,26.36,65.07
2020-06-09 21:00:00,28.358,-2.362,28.4561980595,3.078,-3.972,5.025024179,25.28,1.6099999999999999,25.3312159203,78.12,28.668,-3.972,28.941855642,3.078,-3.972,5.025024179,25.59,0.0,25.59,65.07
2020-06-09 21:30:00,27.323,-2.483,27.4355903527,2.943,-3.893,4.8802354451,24.38,1.4100000000000001,24.4207391371,78.12,27.653,-3.893,27.9256845574,2.943,-3.893,4.8802354451,24.71,0.0,24.71,65.07
2020-06-09 22:00:00,29.579,-2.447,29.6800446428,1.9689999999999999,-3.697,4.1886477532,27.61,1.25,27.6382814227,78.23,29.869,-3.697,30.096926255,1.9689999999999999,-3.697,4.1886477532,27.9,0.0,27.9,65.18
2020-06-09 22:30:00,28.293,-2.351,28.390509858,1.233,-3.421,3.6364171927999998,27.06,1.07,27.0811465784,78.35,28.653,-3.421,28.8565010006,1.233,-3.421,3.6364171927999998,27.42,0.0,27.42,65.28
2020-06-09 23:00:00,25.7615,-2.2015000000000002,25.8553956555,0.3915,-3.9915000000000003,4.0106538744,25.37,1.79,25.4330690244,78.3,26.0115,-3.9915000000000003,26.3159686217,0.3915,-3.9915000000000003,4.0106538744,25.62,0.0,25.62,65.28
2020-06-09 23:30:00,23.0975,-1.9525000000000001,23.179878397,0.0575,-4.6125,4.6128583872,23.04,2.66,23.1930420601,78.48,23.3775,-4.6125,23.8281904999,0.0575,-4.6125,4.6128583872,23.32,0.0,23.32,65.38
2020-06-10 00:00:00,25.507,-2.35,25.6150258442,0.277,-4.14,4.1492564394,25.23,1.79,25.2934181162,78.2,25.817,-4.14,26.1468370745,0.277,-4.14,4.1492564394,25.54,0.0,25.54,65.15
2020-06-10 00:30:00,22.869,-2.1085,22.9659951504,0.229,-4.7685,4.7739955226,22.64,2.66,22.7957276699,78.46,23.109,-4.7685,23.5958571205,0.229,-4.7685,4.7739955226,22.88,0.0,22.88,65.36
2020-06-10 01:00:00,24.503,-2.1715,24.5990329332,0.063,-4.4715,4.4719437888,24.44,2.3,24.5479856607,78.42,24.823,-4.4715,25.2225224997,0.063,-4.4715,4.4719437888,24.76,0.0,24.76,65.36
2020-06-10 01:30:00,31.7585,-1.8225,31.8107502034,0.0685,-5.6525,5.6529150445,31.69,3.83,31.9206046309,78.9,32.1585,-5.6525,32.651491214,0.0685,-5.6525,5.6529150445,32.09,0.0,32.09,65.73
2020-06-10 02:00:00,30.9465,-3.337,31.125896473,0.3165,-5.187,5.1966471162,30.63,1.85,30.685817571,78.9,31.2665,-5.187,31.6938320695,0.3165,-5.187,5.1966471162,30.95,0.0,30.95,65.73
2020-06-10 02:30:00,28.9885,-3.476,29.1961591352,0.1385,-4.736,4.7380247203,28.85,1.26,28.8775016232,79.04,29.3485,-4.736,29.7281709537,0.1385,-4.736,4.7380247203,29.21,0.0,29.21,65.84
2020-06-10 03:00:00,33.7465,-3.4,33.9173445637,0.1165,-5.12,5.1213252435,33.63,1.72,33.6739558116,79.0,34.2065,-5.12,34.5875561763,0.1165,-5.12,5.1213252435,34.09,0.0,34.09,65.8
2020-06-10 03:30:00,31.408,-3.186,31.5691789567,0.6880000000000001,-5.656,5.6976907603,30.72,2.47,30.8191385344,79.15,31.788,-5.656,32.2872618845,0.6880000000000001,-5.656,5.6976907603,31.1,0.0,31.1,65.92
2020-06-10 04:00:00,28.7805,-3.227,28.9608478683,1.9705,-5.777,6.1038184155,26.81,2.55,26.9309970109,79.21,29.1005,-5.777,29.6683809678,1.9705,-5.777,6.1038184155,27.13,0.0,27.13,65.97
2020-06-10 04:30:00,28.387,-3.0965,28.5553862038,2.217,-5.3365,5.7786954626,26.17,2.24,26.2656905487,79.14,28.647,-5.3365,29.1398153949,2.217,-5.3365,5.7786954626,26.43,0.0,26.43,65.91
2020-06-10 05:00:00,21.385,-3.515,21.6719507659,1.5150000000000001,-4.025,4.3006801788,19.87,0.51,19.8765439652,78.98,21.625,-4.025,21.9963917496,1.5150000000000001,-4.025,4.3006801788,20.11,0.0,20.11,65.79
2020-06-10 05:30:00,18.561,-3.346,18.8601812558,1.101,-3.976,4.1256244376,17.46,0.63,17.4713622823,79.07,18.761,-3.976,19.1776874779,1.101,-3.976,4.1256244376,17.66,0.0,17.66,65.92
2020-06-10 06:00:00,17.133,-2.9215,17.3803006663,0.153,-4.0915,4.0943596874,16.98,1.17,17.0202614551,79.41,17.333,-4.0915,17.8093588107,0.153,-4.0915,4.0943596874,17.18,0.0,17.18,66.16
2020-06-10 06:30:00,17.2475,-3.856,17.6732847046,0.007500000000000001,-1.9260000000000002,1.9260146027,17.24,-1.9300000000000002,17.3476943713,78.72,17.4575,-1.9260000000000002,17.5634217125,0.007500000000000001,-1.9260000000000002,1.9260146027,17.45,0.0,17.45,65.62
2020-06-10 07:00:00,23.62,-3.4285,23.8675305017,0.0,-2.9985,2.9985,23.62,-0.43,23.6239137316,78.76,23.92,-2.9985,24.1072064381,0.0,-2.9985,2.9985,23.92,0.0,23.92,65.66
2020-06-10 07:30:00,25.5405,-3.7265,25.8109268044,0.0005,-2.2865,2.2865000547,25.54,-1.44,25.5805629336,78.52,25.8305,-2.2865,25.9315023186,0.0005,-2.2865,2.2865000547,25.83,0.0,25.83,65.47
2020-06-10 08:00:00,21.162,-4.248,21.5841550217,0.012,-1.108,1.10806498,21.15,-3.14,21.3818170416,78.17,21.482,-1.108,21.5105552694,0.012,-1.108,1.10806498,21.47,0.0,21.47,65.2
2020-06-10 08:30:00,24.221,-3.9855,24.5467116179,0.001,-2.0655,2.0655002421,24.22,-1.92,24.2959832071,78.44,24.471,-2.0655,24.5580156212,0.001,-2.0655,2.0655002421,24.47,0.0,24.47,65.41
2020-06-10 09:00:00,25.039,-3.9745,25.3524786017,0.019,-2.1945,2.1945822495,25.02,-1.78,25.0832374306,78.44,25.329,-2.1945,25.4238878075,0.019,-2.1945,2.1945822495,25.31,0.0,25.31,65.41
2020-06-10 09:30:00,24.9425,-3.9725,25.2568616914,0.0025,-1.8625,1.8625016779,24.94,-2.11,25.0290970672,78.39,25.2425,-1.8625,25.3111183574,0.0025,-1.8625,1.8625016779,25.24,0.0,25.24,65.37
2020-06-10 10:00:00,17.2055,-4.1305,17.6943567416,0.0155,-1.3205,1.3205909662,17.19,-2.81,17.418157193,78.46,17.3855,-1.3205,17.4355765749,0.0155,-1.3205,1.3205909662,17.37,0.0,17.37,65.37
2020-06-10 10:30:00,22.1425,-4.009,22.5024973558,0.07250000000000001,-1.749,1.7505019994,22.07,-2.26,22.1854118736,78.41,22.4125,-1.749,22.4806396095,0.07250000000000001,-1.749,1.7505019994,22.34,0.0,22.34,65.37
2020-06-10 11:00:00,25.565,-3.9375,25.8664479829,0.34500000000000003,-2.0975,2.1256837135,25.22,-1.8399999999999999,25.2870322498,78.35,25.875,-2.0975,25.959875409,0.34500000000000003,-2.0975,2.1256837135,25.53,0.0,25.53,65.33
2020-06-10 11:30:00,24.968,-3.806,25.2564181942,0.058,-1.9260000000000002,1.9268731147,24.91,-1.88,24.9808426599,78.3,25.258,-1.9260000000000002,25.3313252713,0.058,-1.9260000000000002,1.9268731147,25.2,0.0,25.2,65.33
2020-06-10 12:00:00,26.3195,-3.6695,26.5740721475,0.029500000000000002,-2.5895,2.5896680289000003,26.29,-1.08,26.3121739885,78.46,26.6595,-2.5895,26.7849668751,0.029500000000000002,-2.5895,2.5896680289000003,26.63,0.0,26.63,65.44
2020-06-10 12:30:00,32.1325,-3.483,32.3207185138,0.48250000000000004,-3.473,3.5063564066,31.65,-0.01,31.6500015798,78.38,32.5825,-3.473,32.7670724242,0.48250000000000004,-3.473,3.5063564066,32.1,0.0,32.1,65.37
2020-06-10 13:00:00,35.887,-3.452,36.0526430793,0.977,-3.702,3.8287508407,34.91,0.25,34.9108951475,78.33,36.277,-3.702,36.4654018626,0.977,-3.702,3.8287508407,35.3,0.0,35.3,65.33
2020-06-10 13:30:00,33.8095,-3.3945,33.9794779315,1.1795,-3.0545,3.2743229071,32.63,-0.34,32.631771328,78.44,34.1995,-3.0545,34.3356341211,1.1795,-3.0545,3.2743229071,33.02,0.0,33.02,65.43
2020-06-10 14:00:00,31.5385,-3.0035,31.6811930725,1.1985000000000001,-3.1735,3.3922712893,30.34,0.17,30.3404762652,78.48,31.9385,-3.1735,32.0957767393,1.1985000000000001,-3.1735,3.3922712893,30.74,0.0,30.74,65.46
2020-06-10 14:30:00,29.216,-3.012,29.370849494,0.316,-3.022,3.038476592,28.9,0.01,28.9000017301,78.65,29.486,-3.022,29.6404568116,0.316,-3.022,3.038476592,29.17,0.0,29.17,65.61
2020-06-10 15:00:00,28.93,-2.3725,29.027119324,1.12,-4.2825,4.4265343385,27.81,1.9100000000000001,27.8755125513,78.75,29.32,-4.2825,29.6311020087,1.12,-4.2825,4.4265343385,28.2,0.0,28.2,65.67
2020-06-10 15:30:00,36.959,-2.0765,37.0172869515,0.889,-5.2965,5.3705896557,36.07,3.22,36.2134408749,78.32,37.349,-5.2965,37.7226816816,0.889,-5.2965,5.3705896557,36.46,0.0,36.46,65.33
2020-06-10 16:00:00,31.5535,-1.851,31.6077453048,0.3235,-5.351,5.3607698374,31.23,3.5,31.4255135201,78.37,31.9135,-5.351,32.3589969444,0.3235,-5.351,5.3607698374,31.59,0.0,31.59,65.33
2020-06-10 16:30:00,28.707,-1.8705,28.7678747781,0.017,-4.7105,4.710530676,28.69,2.84,28.8302219901,78.45,29.037,-4.7105,29.4165970032,0.017,-4.7105,4.710530676,29.02,0.0,29.02,65.43
2020-06-10 17:00:00,35.012,-2.2115,35.081774132,0.512,-5.1815,5.2067347013,34.5,2.9699999999999998,34.6276031512,78.34,35.512,-5.1815,35.888021487,0.512,-5.1815,5.2067347013,35.0,0.0,35.0,65.33
2020-06-10 17:30:00,32.7755,-2.2235,32.8508348828,1.1955,-5.8335,5.9547411783,31.58,3.61,31.785665008,78.34,33.0355,-5.8335,33.5465942012,1.1955,-5.8335,5.9547411783,31.84,0.0,31.84,65.33
2020-06-10 18:00:00,24.946,-2.625,25.0837306037,1.556,-4.885,5.1268275766,23.39,2.26,23.4989297629,78.46,25.216,-4.885,25.6848181033,1.556,-4.885,5.1268275766,23.66,0.0,23.66,65.42
2020-06-10 18:30:00,21.754,-2.8995,21.9463804818,1.474,-4.0095,4.2718574707,20.28,1.11,20.3103545021,78.59,22.014,-4.0095,22.3761544116,1.474,-4.0095,4.2718574707,20.54,0.0,20.54,65.53
2020-06-10 19:00:00,31.8135,-2.4255,31.9058275633,2.3635,-4.4655000000000005,5.0524075944,29.45,2.04,29.5205707939,78.59,32.2035,-4.4655000000000005,32.5116302652,2.3635,-4.4655000000000005,5.0524075944,29.84,0.0,29.84,65.53
2020-06-10 19:30:00,32.081,-2.6005000000000003,32.1862262661,3.431,-4.3205,5.5171080513,28.65,1.72,28.70158358,78.43,32.341,-4.3205,32.6283159426,3.431,-4.3205,5.5171080513,28.91,0.0,28.91,65.4
2020-06-10 20:00:00,33.2095,-3.334,33.3764354935,4.5995,-3.384,5.7102413478,28.61,0.05,28.610043691,78.08,33.5895,-3.384,33.7595314874,4.5995,-3.384,5.7102413478,28.99,0.0,28.99,65.1
2020-06-10 20:30:00,37.4715,-4.1895,37.7049760973,5.6515,-1.8195000000000001,5.9371737805,31.82,-2.37,31.908138460300002,77.66,37.8915,-1.8195000000000001,37.9351598455,5.6515,-1.8195000000000001,5.9371737805,32.24,0.0,32.24,64.75
2020-06-10 21:00:00,37.9685,-4.224,38.2027377062,6.4285,-1.974,6.7247519099,31.54,-2.25,31.6201533836,77.6,38.2785,-1.974,38.3293652211,6.4285,-1.974,6.7247519099,31.85,0.0,31.85,64.71
2020-06-10 21:30:00,34.93,-3.923,35.1496063847,8.07,-3.133,8.6568232626,26.86,-0.79,26.8716151357,77.71,35.29,-3.133,35.4287988648,8.07,-3.133,8.6568232626,27.22,0.0,27.22,64.79
2020-06-10 22:00:00,35.933,-3.5795,36.1108475288,9.453,-3.4195,10.052471798,26.48,-0.16,26.4804833793,77.63,36.263,-3.4195,36.4238678513,9.453,-3.4195,10.052471798,26.81,0.0,26.81,64.74
2020-06-10 22:30:00,33.5825,-1.928,33.6377985345,8.8825,-5.018,10.2019179692,24.7,3.09,24.8925310083,77.58,33.7925,-5.018,34.1630411446,8.8825,-5.018,10.2019179692,24.91,0.0,24.91,64.7
2020-06-10 23:00:00,31.6045,-1.96,31.6652178305,6.1545,-5.43,8.2074825769,25.45,3.47,25.6854706011,78.01,31.9145,-5.43,32.3731402593,6.1545,-5.43,8.2074825769,25.76,0.0,25.76,65.04
2020-06-10 23:30:00,33.005,-0.652,33.0114393658,12.975,-7.412,14.9428367119,20.03,6.76,21.139973983,78.22,33.225,-7.412,34.0417151301,12.975,-7.412,14.9428367119,20.25,0.0,20.25,65.18
2020-06-11 00:00:00,33.5745,-1.177,33.5951243375,11.5045,-6.707,13.3168077725,22.07,5.53,22.7522702164,78.07,33.8445,-6.707,34.5026669875,11.5045,-6.707,13.3168077725,22.34,0.0,22.34,65.06
2020-06-11 00:30:00,32.489,-1.415,32.5197992921,11.469,-6.865,13.3666071237,21.02,5.45,21.7150385678,78.07,32.739,-6.865,33.4510141251,11.469,-6.865,13.3666071237,21.27,0.0,21.27,65.06
2020-06-11 01:00:00,28.2235,-1.4825,28.2624089295,11.6835,-7.3725,13.8151340384,16.54,5.89,17.5574400184,78.33,28.4435,-7.3725,29.3834383369,11.6835,-7.3725,13.8151340384,16.76,0.0,16.76,65.27
2020-06-11 01:30:00,27.709,-1.255,27.7374062594,17.689,-7.995,19.4118712648,10.02,6.74,12.0759264655,78.29,27.759,-7.995,28.8874039332,17.689,-7.995,19.4118712648,10.07,0.0,10.07,65.27
2020-06-11 02:00:00,25.6775,-1.362,25.7135966028,16.5675,-7.7620000000000005,18.2956470301,9.11,6.4,11.1333777444,78.43,25.8575,-7.7620000000000005,26.9973878412,16.5675,-7.7620000000000005,18.2956470301,9.29,0.0,9.29,65.36
2020-06-11 02:30:00,31.094,-1.5185,31.1310564911,13.344,-7.9185,15.516603309,17.75,6.4,18.8685585035,78.43,31.344,-7.9185,32.3287639456,13.344,-7.9185,15.516603309,18.0,0.0,18.0,65.36
2020-06-11 03:00:00,33.382,-1.0155,33.3974424807,15.372,-7.8955,17.281125665,18.01,6.88,19.2793801768,78.55,33.532,-7.8955,34.449004982,15.372,-7.8955,17.281125665,18.16,0.0,18.16,65.46
2020-06-11 03:30:00,33.4715,-0.996,33.4863155371,16.3215,-7.936,18.1485938367,17.15,6.94,18.5009756499,78.36,33.7415,-7.936,34.6622116757,16.3215,-7.936,18.1485938367,17.42,0.0,17.42,65.31
2020-06-11 04:00:00,29.566,-1.0365,29.5841627945,15.076,-7.7065,16.9315066739,14.49,6.67,15.9514576136,78.59,29.706,-7.7065,30.6893561068,15.076,-7.7065,16.9315066739,14.63,0.0,14.63,65.51
2020-06-11 04:30:00,30.3285,-0.5245000000000001,30.3330350031,21.6285,-7.8545,23.0105450283,8.7,7.33,11.3762427893,78.28,30.4585,-7.8545,31.4549422587,21.6285,-7.8545,23.0105450283,8.83,0.0,8.83,65.25
2020-06-11 05:00:00,31.999,-0.8915000000000001,32.0114162956,21.659,-7.9615,23.0759130534,10.34,7.07,12.5259929746,78.28,32.159,-7.9615,33.1298470152,21.659,-7.9615,23.0759130534,10.5,0.0,10.5,65.25
2020-06-11 05:30:00,32.1255,-0.87,32.1372782023,21.8055,-7.5,23.0592677735,10.32,6.63,12.2661852261,78.54,32.2455,-7.5,33.1062270615,21.8055,-7.5,23.0592677735,10.44,0.0,10.44,65.47
2020-06-11 06:00:00,33.6055,-0.368,33.6075148479,24.0755,-7.828,25.3161467102,9.53,7.46,12.1025823691,78.31,33.7155,-7.828,34.6123175221,24.0755,-7.828,25.3161467102,9.64,0.0,9.64,65.28
2020-06-11 06:30:00,35.9365,-0.247,35.9373488345,26.7665,-7.807,27.8818000002,9.17,7.5600000000000005,11.8845487924,77.94,36.0565,-7.807,36.8920105341,26.7665,-7.807,27.8818000002,9.29,0.0,9.29,64.97
2020-06-11 07:00:00,26.6475,-0.8875000000000001,26.6622750811,27.0975,-6.5375,27.8749603139,-0.45,5.65,5.6678920244,77.91,26.6375,-6.5375,27.4280023425,27.0975,-6.5375,27.8749603139,-0.46,0.0,0.46,64.91
2020-06-11 07:30:00,25.9395,-0.438,25.9431976489,27.5595,-6.498,28.3151910509,-1.62,6.06,6.2727984186,77.86,25.9095,-6.498,26.7119110932,27.5595,-6.498,28.3151910509,-1.65,0.0,1.65,64.87
2020-06-11 08:00:00,25.3785,-0.3285,25.3806259675,29.8085,-6.8785,30.591836076,-4.43,6.55,7.9074268887,77.63,25.3285,-6.8785,26.2458887161,29.8085,-6.8785,30.591836076,-4.48,0.0,4.48,64.7
2020-06-11 08:30:00,22.597,-0.7145,22.6082931521,32.307,-6.6745,32.9892588466,-9.71,5.96,11.3932304462,77.67,22.487,-6.6745,23.4566433927,32.307,-6.6745,32.9892588466,-9.82,0.0,9.82,64.7
2020-06-11 09:00:00,23.683,-0.621,23.6911403271,32.923,-6.771,33.6120569141,-9.24,6.15,11.0995540451,77.67,23.573,-6.771,24.526165008,32.923,-6.771,33.6120569141,-9.35,0.0,9.35,64.7
2020-06-11 09:30:00,24.5925,-1.003,24.6129450747,32.7925,-6.483,33.4271946961,-8.2,5.48,9.8625757285,77.48,24.5125,-6.483,25.355313945,32.7925,-6.483,33.4271946961,-8.28,0.0,8.28,64.55
2020-06-11 10:00:00,24.445,-1.108,24.4700978543,32.085,-5.948,32.6316706437,-7.64,4.84,9.0440698803,77.43,24.365,-5.948,25.0805089462,32.085,-5.948,32.6316706437,-7.72,0.0,7.72,64.55
2020-06-11 10:30:00,30.176,-1.1265,30.1970193604,31.016,-6.3465,31.6586531339,-0.84,5.22,5.287154244,77.43,30.176,-6.3465,30.8361644543,31.016,-6.3465,31.6586531339,-0.84,0.0,0.84,64.55
2020-06-11 11:00:00,32.5985,-1.367,32.6271496035,30.1085,-5.577,30.62065808,2.49,4.21,4.8912370623,77.35,32.6385,-5.577,33.1115480044,30.1085,-5.577,30.62065808,2.5300000000000002,0.0,2.5300000000000002,64.48
2020-06-11 11:30:00,32.036,-1.256,32.0606118469,30.016,-6.146,30.6387593091,2.02,4.89,5.2907938913,77.24,32.086,-6.146,32.6693237151,30.016,-6.146,30.6387593091,2.07,0.0,2.07,64.4
2020-06-11 12:00:00,35.7655,-1.1555,35.7841608886,30.8755,-6.3455,31.5208164631,4.89,5.19,7.1307923823,77.24,35.9055,-6.3455,36.4619020417,30.8755,-6.3455,31.5208164631,5.03,0.0,5.03,64.4
2020-06-11 12:30:00,37.7375,-1.629,37.7726428417,29.0975,-6.229,29.7567630506,8.64,4.6,9.7882378394,77.24,37.8275,-6.229,38.3369299403,29.0975,-6.229,29.7567630506,8.73,0.0,8.73,64.4
2020-06-11 13:00:00,36.6665,-1.239,36.6874275911,28.8165,-5.729,29.3804716308,7.85,4.49,9.0433732644,77.33,36.7665,-5.729,37.2101728463,28.8165,-5.729,29.3804716308,7.95,0.0,7.95,64.47
2020-06-11 13:30:00,27.981,-0.745,27.9909161336,30.611,-6.815,31.3604455644,-2.63,6.07,6.6152702137,77.44,28.001,-6.815,28.8184008231,30.611,-6.815,31.3604455644,-2.61,0.0,2.61,64.57
2020-06-11 14:00:00,33.326,-1.176,33.3467427495,28.276,-5.736,28.8519301261,5.05,4.5600000000000005,6.8041237496,77.54,33.376,-5.736,33.8653077943,28.276,-5.736,28.8519301261,5.1,0.0,5.1,64.63
2020-06-11 14:30:00,18.4745,-1.316,18.5213122173,28.4145,-5.536,28.9487669211,-9.94,4.22,10.7987036259,77.64,18.3645,-5.536,19.1807756947,28.4145,-5.536,28.9487669211,-10.05,0.0,10.05,64.69
2020-06-11 15:00:00,29.2555,-1.2305,29.2813662676,27.5855,-6.5605,28.3548932373,1.67,5.33,5.5854990824,77.81,29.3055,-6.5605,30.0308589704,27.5855,-6.5605,28.3548932373,1.72,0.0,1.72,64.85
2020-06-11 15:30:00,33.4575,-0.9875,33.4720698867,31.5375,-7.9475,32.5234786347,1.92,6.96,7.2199722991,77.7,33.4575,-7.9475,34.3884728143,31.5375,-7.9475,32.5234786347,1.92,0.0,1.92,64.77
2020-06-11 16:00:00,34.081,-1.129,34.0996950426,29.981,-7.409,30.8829020981,4.1,6.28,7.4998933326,77.6,34.201,-7.409,34.9943092802,29.981,-7.409,30.8829020981,4.22,0.0,4.22,64.68
2020-06-11 16:30:00,26.8475,-0.9505,26.8643203245,28.4575,-6.7105,29.2379909792,-1.6099999999999999,5.76,5.9807775414,77.67,26.8675,-6.7105,27.6928396251,28.4575,-6.7105,29.2379909792,-1.5899999999999999,0.0,1.5899999999999999,64.72
2020-06-11 17:00:00,32.923,-0.42250000000000004,32.9257108541,29.763,-8.0925,30.8435524097,3.16,7.67,8.2954505604,77.35,32.913,-8.0925,33.8932755167,29.763,-8.0925,30.8435524097,3.15,0.0,3.15,64.46
2020-06-11 17:30:00,36.485,-0.3345,36.4865333411,29.415,-8.7445,30.6872694329,7.07,8.41,10.9869468006,77.27,36.635,-8.7445,37.6641673909,29.415,-8.7445,30.6872694329,7.22,0.0,7.22,64.4
2020-06-11 18:00:00,38.2505,-0.6565000000000001,38.2561333971,28.6705,-8.6365,29.9430576678,9.58,7.98,12.4682316308,77.31,38.4305,-8.6365,39.3889891023,28.6705,-8.6365,29.9430576678,9.76,0.0,9.76,64.4
2020-06-11 18:30:00,37.2925,-0.6695,37.2985091726,30.5725,-8.5995,31.7589224707,6.72,7.93,10.3943879089,77.41,37.2825,-8.5995,38.2614192954,30.5725,-8.5995,31.7589224707,6.71,0.0,6.71,64.51
2020-06-11 19:00:00,36.952,-0.301,36.9532259079,31.802,-9.391,33.159585115,5.15,9.09,10.4475164513,77.18,37.022,-9.391,38.1944939095,31.802,-9.391,33.159585115,5.22,0.0,5.22,64.33
2020-06-11 19:30:00,35.857,-0.111,35.857171807,35.027,-10.461,36.5557553608,0.8300000000000001,10.35,10.3832268587,77.18,35.857,-10.461,37.3518000905,35.027,-10.461,36.5557553608,0.8300000000000001,0.0,0.8300000000000001,64.33
2020-06-11 20:00:00,39.6845,-0.2595,39.6853484362,33.8545,-10.4395,35.4275363312,5.83,10.18,11.7312105087,77.04,39.7645,-10.4395,41.1120252542,33.8545,-10.4395,35.4275363312,5.91,0.0,5.91,64.22
2020-06-11 20:30:00,38.2495,0.1595,38.2498325552,34.7895,-10.7405,36.4097191763,3.46,10.9,11.4359783141,77.04,38.2895,-10.7405,39.767375454,34.7895,-10.7405,36.4097191763,3.5,0.0,3.5,64.22
2020-06-11 21:00:00,37.536,-0.0545,37.5360395653,30.086,-9.2045,31.4625208184,7.45,9.15,11.7993643897,77.32,37.656,-9.2045,38.764637961,30.086,-9.2045,31.4625208184,7.57,0.0,7.57,64.45
2020-06-11 21:30:00,36.2945,-0.07200000000000001,36.2945714157,29.1645,-8.562,30.3953270134,7.13,8.49,11.086793946,77.38,36.3845,-8.562,37.3783317478,29.1645,-8.562,30.3953270134,7.22,0.0,7.22,64.51
2020-06-11 22:00:00,34.115,0.3265,34.1165623598,28.615,-8.993500000000001,29.9950207076,5.5,9.32,10.821848271,77.63,34.275,-8.993500000000001,35.4352743358,28.615,-8.993500000000001,29.9950207076,5.66,0.0,5.66,64.7
2020-06-11 22:30:00,39.7905,0.0345,39.7905149565,23.0805,-8.1755,24.485675006,16.71,8.21,18.6179537007,77.27,40.0405,-8.1755,40.8666176787,23.0805,-8.1755,24.485675006,16.96,0.0,16.96,64.39
2020-06-11 23:00:00,38.9395,0.45,38.9421001007,23.3595,-9.18,25.0985784508,15.58,9.63,18.3159302248,77.67,39.1195,-9.18,40.1821811286,23.3595,-9.18,25.0985784508,15.76,0.0,15.76,64.72
2020-06-11 23:30:00,36.8705,0.435,36.8730659866,19.5805,-9.335,21.6918926157,17.29,9.77,19.859431009,78.14,37.0305,-9.335,38.1890056855,19.5805,-9.335,21.6918926157,17.45,0.0,17.45,65.11
2020-06-12 00:00:00,34.767,0.8435,34.7772307875,22.817,-10.2965,25.0326467088,11.95,11.14,16.3371386724,78.41,34.917,-10.2965,36.4034998489,22.817,-10.2965,25.0326467088,12.1,0.0,12.1,65.33
2020-06-12 00:30:00,34.848,1.1865,34.8681930454,28.818,-11.9635,31.2026033569,6.03,13.15,14.4666305683,78.28,34.968,-11.9635,36.9578997814,28.818,-11.9635,31.2026033569,6.15,0.0,6.15,65.21
2020-06-12 01:00:00,36.175,1.3125,36.1988022074,29.885,-12.8675,32.5374519785,6.29,14.18,15.5124627316,78.44,36.225,-12.8675,38.4424658581,29.885,-12.8675,32.5374519785,6.34,0.0,6.34,65.34
2020-06-12 01:30:00,39.153,0.7645000000000001,39.1604630878,19.473,-11.0355,22.3825822739,19.68,11.8,22.9465117175,78.61,39.503,-11.0355,41.0154759725,19.473,-11.0355,22.3825822739,20.03,0.0,20.03,65.5
2020-06-12 02:00:00,41.5515,0.594,41.5557455504,16.8415,-10.656,19.9295373316,24.71,11.25,27.1504438269,78.68,41.7915,-10.656,43.1286425505,16.8415,-10.656,19.9295373316,24.95,0.0,24.95,65.56
2020-06-12 02:30:00,38.6235,-0.56,38.6275594912,15.1835,-9.71,18.0228402936,23.44,9.15,25.1625932686,78.85,38.9935,-9.71,40.1842897443,15.1835,-9.71,18.0228402936,23.81,0.0,23.81,65.7
2020-06-12 03:00:00,34.9125,-1.1245,34.9306048688,15.3325,-9.1045,17.8319229614,19.58,7.98,21.1437177431,79.14,35.0625,-9.1045,36.2252788326,15.3325,-9.1045,17.8319229614,19.73,0.0,19.73,65.95
2020-06-12 03:30:00,28.1805,-1.4275,28.2166322672,17.6805,-8.7075,19.7083900027,10.5,7.28,12.7768697262,79.29,28.3205,-8.7075,29.6288925966,17.6805,-8.7075,19.7083900027,10.64,0.0,10.64,66.06
2020-06-12 04:00:00,29.351,-1.441,29.3863519682,13.751,-8.761,16.3047576492,15.6,7.32,17.2320167131,79.29,29.561,-8.761,30.8319289374,13.751,-8.761,16.3047576492,15.81,0.0,15.81,66.06
2020-06-12 04:30:00,34.864,-1.5055,34.8964901709,12.754,-8.7155,15.4474741058,22.11,7.21,23.2558852766,79.11,35.164,-8.7155,36.2279841593,12.754,-8.7155,15.4474741058,22.41,0.0,22.41,65.93
2020-06-12 05:00:00,33.545,-1.2435,33.5680401163,15.655,-9.2335,18.1751629222,17.89,7.99,19.5931671763,79.03,33.815,-9.2335,35.0529848551,15.655,-9.2335,18.1751629222,18.16,0.0,18.16,65.86
2020-06-12 05:30:00,35.914,-1.145,35.9322476475,18.674,-9.825,21.1009218045,17.24,8.68,19.3018133863,78.92,36.064,-9.825,37.3783723696,18.674,-9.825,21.1009218045,17.39,0.0,17.39,65.77
2020-06-12 06:00:00,37.2355,-1.446,37.2635663383,19.1255,-10.266,21.7065774882,18.11,8.82,20.1435969976,78.62,37.4455,-10.266,38.8272613797,19.1255,-10.266,21.7065774882,18.32,0.0,18.32,65.53
2020-06-12 06:30:00,38.4465,-2.3615,38.5189569498,20.1465,-7.9315,21.6515624032,18.3,5.57,19.1289022163,78.7,38.7265,-7.9315,39.5303743279,20.1465,-7.9315,21.6515624032,18.58,0.0,18.58,65.59
2020-06-12 07:00:00,39.9945,-2.1455,40.0520061982,24.3545,-7.7555,25.5595275876,15.64,5.61,16.6157064249,78.47,40.1745,-7.7555,40.9162343148,24.3545,-7.7555,25.5595275876,15.82,0.0,15.82,65.39
2020-06-12 07:30:00,40.7465,-1.9835,40.7947488594,28.3965,-8.4335,29.6223755715,12.35,6.45,13.9328747931,78.35,40.9465,-8.4335,41.805977856,28.3965,-8.4335,29.6223755715,12.55,0.0,12.55,65.28
2020-06-12 08:00:00,42.2925,-2.806,42.3854832726,27.2225,-6.586,28.0078542957,15.07,3.7800000000000002,15.5368368724,77.88,42.4525,-6.586,42.9603323107,27.2225,-6.586,28.0078542957,15.23,0.0,15.23,64.9
2020-06-12 08:30:00,42.2795,-1.885,42.3214997992,24.3395,-7.315,25.4149657731,17.94,5.43,18.7437589613,78.14,42.5895,-7.315,43.213131514,24.3395,-7.315,25.4149657731,18.25,0.0,18.25,65.12
2020-06-12 09:00:00,39.4505,-1.475,39.4780644821,22.0005,-7.255,23.1658590441,17.45,5.78,18.3823529506,78.34,39.6205,-7.255,40.2792632163,22.0005,-7.255,23.1658590441,17.62,0.0,17.62,65.31
2020-06-12 09:30:00,26.959,-1.7095,27.0131462671,21.589,-6.3595,22.5061805123,5.37,4.65,7.1034780214,78.77,26.999,-6.3595,27.7378665591,21.589,-6.3595,22.5061805123,5.41,0.0,5.41,65.65
2020-06-12 10:00:00,33.9975,-2.058,34.0597323866,18.5175,-5.958,19.4523924043,15.48,3.9,15.9637213707,78.57,34.2075,-5.958,34.7224829217,18.5175,-5.958,19.4523924043,15.69,0.0,15.69,65.49
2020-06-12 10:30:00,42.6095,-1.971,42.6550621996,24.2795,-6.081,25.0294362951,18.33,4.11,18.7851270957,78.18,42.8695,-6.081,43.2986442195,24.2795,-6.081,25.0294362951,18.59,0.0,18.59,65.17
2020-06-12 11:00:00,42.083,-2.06,42.1333892418,25.003,-5.89,25.6873920241,17.08,3.83,17.5041509363,78.18,42.353,-5.89,42.7605976221,25.003,-5.89,25.6873920241,17.35,0.0,17.35,65.17
2020-06-12 11:30:00,33.3815,-1.851,33.4327794724,26.3115,-6.121,27.0141013778,7.07,4.27,8.2594067584,78.68,33.3615,-6.121,33.9183773676,26.3115,-6.121,27.0141013778,7.05,0.0,7.05,65.57
2020-06-12 12:00:00,27.0135,-2.0285,27.0895550812,27.1835,-5.3185,27.698900962,-0.17,3.29,3.2943891695,78.79,27.0935,-5.3185,27.6105810243,27.1835,-5.3185,27.698900962,-0.09,0.0,0.09,65.63
2020-06-12 12:30:00,35.8205,-2.145,35.884665879,27.9805,-5.505,28.5168968377,7.84,3.36,8.5296658786,78.58,35.9105,-5.505,36.3300018614,27.9805,-5.505,28.5168968377,7.93,0.0,7.93,65.48
2020-06-12 13:00:00,36.5735,-2.3275,36.6474850228,30.1135,-6.3775,30.7814130361,6.46,4.05,7.6245721191,78.31,36.6735,-6.3775,37.2238916356,30.1135,-6.3775,30.7814130361,6.5600000000000005,0.0,6.5600000000000005,65.27
2020-06-12 13:30:00,33.7465,-2.336,33.8272546662,30.2565,-6.906,31.0346359452,3.49,4.57,5.7502173872,78.4,33.7265,-6.906,34.4262928334,30.2565,-6.906,31.0346359452,3.47,0.0,3.47,65.35
2020-06-12 14:00:00,36.7295,-2.029,36.7855000136,30.1295,-7.269,30.9939531401,6.6,5.24,8.4271940763,78.4,36.8295,-7.269,37.5399844333,30.1295,-7.269,30.9939531401,6.7,0.0,6.7,65.31
2020-06-12 14:30:00,37.703,-2.015,37.7568064592,27.623,-7.835,28.7126688763,10.08,5.82,11.6395360732,78.55,37.923,-7.835,38.7239093326,27.623,-7.835,28.7126688763,10.3,0.0,10.3,65.47
2020-06-12 15:00:00,43.5085,-1.915,43.5506233853,26.5485,-8.645,27.9205816066,16.96,6.73,18.2464928137,78.3,43.658500000000004,-8.645,44.5061866177,26.5485,-8.645,27.9205816066,17.11,0.0,17.11,65.26
2020-06-12 15:30:00,42.266,-1.8439999999999999,42.3062063059,26.376,-8.294,27.649300389,15.89,6.45,17.1491865696,78.4,42.466,-8.294,43.2683671058,26.376,-8.294,27.649300389,16.09,0.0,16.09,65.34
2020-06-12 16:00:00,35.6365,-1.7605,35.6799592559,24.9565,-7.6505,26.1028167541,10.68,5.89,12.1964953983,78.32,35.8365,-7.6505,36.6440292885,24.9565,-7.6505,26.1028167541,10.88,0.0,10.88,65.27
2020-06-12 16:30:00,40.0795,-2.2855,40.1446114753,24.7395,-7.1555,25.753524817,15.34,4.87,16.0944866336,78.18,40.2695,-7.1555,40.9002910809,24.7395,-7.1555,25.753524817,15.53,0.0,15.53,65.15
2020-06-12 17:00:00,40.4525,-2.073,40.5055809149,26.2625,-7.543,27.3242704431,14.19,5.47,15.2077940544,78.18,40.5925,-7.543,41.2873819132,26.2625,-7.543,27.3242704431,14.33,0.0,14.33,65.15
2020-06-12 17:30:00,43.4785,-2.649,43.559122618,21.8485,-6.199,22.7108906309,21.63,3.55,21.9193841154,78.18,43.8285,-6.199,44.2647152171,21.8485,-6.199,22.7108906309,21.98,0.0,21.98,65.11
2020-06-12 18:00:00,35.812,-4.0305,36.0380947644,11.552,-4.4605,12.3832453036,24.26,0.43,24.2638105004,78.41,36.112,-4.4605,36.3864343437,11.552,-4.4605,12.3832453036,24.56,0.0,24.56,65.31
2020-06-12 18:30:00,30.16,-3.8995,30.4110456948,11.97,-3.9995000000000003,12.6204952458,18.19,0.1,18.1902748742,78.27,30.34,-3.9995000000000003,30.602477028,11.97,-3.9995000000000003,12.6204952458,18.37,0.0,18.37,65.21
2020-06-12 19:00:00,32.8965,-3.8135,33.116800789,9.5365,-4.0335,10.3544171492,23.36,0.22,23.3610359359,78.03,33.2365,-4.0335,33.4803532613,9.5365,-4.0335,10.3544171492,23.7,0.0,23.7,65.01
2020-06-12 19:30:00,37.767,-3.68,37.9458652425,11.747,-4.58,12.6082674861,26.02,0.9,26.0355602974,77.94,38.057,-4.58,38.3316011797,11.747,-4.58,12.6082674861,26.31,0.0,26.31,64.93
2020-06-12 20:00:00,37.479,-3.7755,37.6686851542,13.389,-4.5055,14.1267424147,24.09,0.73,24.1010580681,77.9,37.799,-4.5055,38.0665723601,13.389,-4.5055,14.1267424147,24.41,0.0,24.41,64.93
2020-06-12 20:30:00,33.7905,-3.5765000000000002,33.9792472327,15.4405,-4.9565,16.2165326904,18.35,1.38,18.401817845,77.86,34.0405,-4.9565,34.3994554099,15.4405,-4.9565,16.2165326904,18.6,0.0,18.6,64.87
2020-06-12 21:00:00,33.3725,-3.151,33.5209271538,17.1425,-5.751,18.0814630838,16.23,2.6,16.4369370626,78.02,33.5525,-5.751,34.0418016158,17.1425,-5.751,18.0814630838,16.41,0.0,16.41,65.0
2020-06-12 21:30:00,30.5175,-2.984,30.6630406556,12.5775,-5.444,13.7051319676,17.94,2.46,18.1078767391,78.28,30.7775,-5.444,31.2552658323,12.5775,-5.444,13.7051319676,18.2,0.0,18.2,65.21
2020-06-12 22:00:00,30.2305,-3.6075,30.4449862293,11.4405,-5.0475,12.5044910532,18.79,1.44,18.8450975057,78.0,30.4405,-5.0475,30.8561387166,11.4405,-5.0475,12.5044910532,19.0,0.0,19.0,64.95
2020-06-12 22:30:00,33.5325,-3.624,33.7277620403,11.7925,-5.034,12.8220205993,21.74,1.4100000000000001,21.7856764871,77.92,33.8725,-5.034,34.2445238286,11.7925,-5.034,12.8220205993,22.08,0.0,22.08,64.89
2020-06-12 23:00:00,33.4915,-3.6125,33.6857644785,7.1915,-5.0925,8.8119934464,26.3,1.48,26.3416096699,78.22,33.7915,-5.0925,34.1730746129,7.1915,-5.0925,8.8119934464,26.6,0.0,26.6,65.13
2020-06-12 23:30:00,39.8305,-4.261,40.057768925,4.8905,-4.011,6.3249593872,34.94,-0.25,34.9408943789,78.03,40.2705,-4.011,40.4697577365,4.8905,-4.011,6.3249593872,35.38,0.0,35.38,64.97
2020-06-13 00:00:00,36.0275,-4.099,36.2599304639,3.5375,-3.629,5.0678937686,32.49,-0.47000000000000003,32.4933993297,77.98,36.4575,-3.629,36.6376711494,3.5375,-3.629,5.0678937686,32.92,0.0,32.92,64.93
2020-06-13 00:30:00,32.198,-3.6470000000000002,32.4038857701,2.698,-4.487,5.235682668,29.5,0.84,29.5119568989,78.42,32.548,-4.487,32.8558286001,2.698,-4.487,5.235682668,29.85,0.0,29.85,65.31
2020-06-13 01:00:00,34.256,-3.6195,34.4466880302,2.966,-5.0295,5.8389233811,31.29,1.4100000000000001,31.3217528245,78.5,34.726,-5.0295,35.0883306279,2.966,-5.0295,5.8389233811,31.76,0.0,31.76,65.37
2020-06-13 01:30:00,38.0585,-4.1855,38.2879593671,2.1285,-4.0555,4.5801301837,35.93,-0.13,35.9302351787,78.05,38.5285,-4.0555,38.7413524867,2.1285,-4.0555,4.5801301837,36.4,0.0,36.4,64.99
2020-06-13 02:00:00,37.501,-4.305,37.7472916379,1.811,-3.895,4.2954331563,35.69,-0.41000000000000003,35.6923549237,78.05,37.891,-3.895,38.0906669146,1.811,-3.895,4.2954331563,36.08,0.0,36.08,64.99
2020-06-13 02:30:00,36.1255,-4.01,36.3473774879,1.6655,-4.59,4.8828260516,34.46,0.58,34.4648806758,78.28,36.5555,-4.59,36.8425390038,1.6655,-4.59,4.8828260516,34.89,0.0,34.89,65.2
2020-06-13 03:00:00,37.2515,-3.5835,37.4234648917,2.9815,-5.5735,6.3208578927,34.27,1.99,34.3277293161,78.45,37.7215,-5.5735,38.1310302051,2.9815,-5.5735,6.3208578927,34.74,0.0,34.74,65.33
2020-06-13 03:30:00,36.955,-3.496,37.1199951643,6.095,-5.996,8.5499146779,30.86,2.5,30.9610981717,78.59,37.375,-5.996,37.8529079596,6.095,-5.996,8.5499146779,31.28,0.0,31.28,65.44
2020-06-13 04:00:00,34.444,-3.6895,34.6410384696,5.744,-6.0295,8.327569048,28.7,2.34,28.795235717,78.93,34.734,-6.0295,35.2534484306,5.744,-6.0295,8.327569048,28.99,0.0,28.99,65.7
2020-06-13 04:30:00,31.902,-3.6595,32.1112058984,6.602,-5.6395,8.682762478,25.3,1.98,25.3773599888,78.82,32.232,-5.6395,32.7216409162,6.602,-5.6395,8.682762478,25.63,0.0,25.63,65.62
2020-06-13 05:00:00,29.56,-3.697,29.7902905155,9.79,-5.967,11.4651292622,19.77,2.27,19.8998944721,78.94,29.82,-5.967,30.4111408698,9.79,-5.967,11.4651292622,20.03,0.0,20.03,65.72
2020-06-13 05:30:00,30.6075,-3.7505,30.8364282384,10.5275,-5.7705,12.0052874393,20.08,2.02,20.1813478242,78.85,30.9175,-5.7705,31.4513986414,10.5275,-5.7705,12.0052874393,20.39,0.0,20.39,65.63
2020-06-13 06:00:00,35.5715,-3.7925,35.7730997888,8.4815,-5.7925,10.2707788653,27.09,2.0,27.1637276529,78.89,35.8615,-5.7925,36.326302296,8.4815,-5.7925,10.2707788653,27.38,0.0,27.38,65.63
2020-06-13 06:30:00,33.3415,-4.0235,33.583391349,7.1215,-5.3335,8.8973020911,26.22,1.31,26.2527046226,78.74,33.6815,-5.3335,34.1011680812,7.1215,-5.3335,8.8973020911,26.56,0.0,26.56,65.56
2020-06-13 07:00:00,32.44,-4.176,32.7076837456,8.57,-4.886,9.8649833249,23.87,0.71,23.8805569449,78.51,32.76,-4.886,33.1223579475,8.57,-4.886,9.8649833249,24.19,0.0,24.19,65.38
2020-06-13 07:30:00,33.4515,-4.003,33.6901597095,8.6515,-5.013,9.9989310054,24.8,1.01,24.8205580115,78.51,33.7615,-5.013,34.1316429615,8.6515,-5.013,9.9989310054,25.11,0.0,25.11,65.38
2020-06-13 08:00:00,34.6745,-4.191,34.9268583078,9.3845,-4.901,10.5871923214,25.29,0.71,25.2999644269,78.45,35.0645,-4.901,35.4053521554,9.3845,-4.901,10.5871923214,25.68,0.0,25.68,65.38
2020-06-13 08:30:00,42.154,-1.667,42.1869482779,8.064,-9.267,12.2843552944,34.09,7.6,34.9268965126,78.01,42.484,-9.267,43.4829569487,8.064,-9.267,12.2843552944,34.42,0.0,34.42,64.98
2020-06-13 09:00:00,42.6275,2.672,42.7111617759,6.9375,-15.768,17.226686572,35.69,18.44,40.1722503726,79.08,42.8375,-15.768,45.6473573195,6.9375,-15.768,17.226686572,35.9,0.0,35.9,65.82
2020-06-13 09:30:00,36.6035,1.3780000000000001,36.6294293738,9.7335,-11.292,14.9080611164,26.87,12.67,29.7073357944,77.34,36.9035,-11.292,38.5924549135,9.7335,-11.292,14.9080611164,27.17,0.0,27.17,64.38
2020-06-13 10:00:00,33.9705,0.8915000000000001,33.9821959635,7.6405,-9.8985,12.5043009601,26.33,10.79,28.4551049901,77.17,34.2705,-9.8985,35.6713817016,7.6405,-9.8985,12.5043009601,26.63,0.0,26.63,64.22
2020-06-13 10:30:00,33.528,1.08,33.5453899068,7.438,-9.91,12.3908007812,26.09,10.99,28.3102137046,77.17,33.828,-9.91,35.2497047364,7.438,-9.91,12.3908007812,26.39,0.0,26.39,64.22
2020-06-13 11:00:00,33.0625,1.0475,33.0790895053,7.6025,-9.7125,12.3341259317,25.46,10.76,27.6403545563,77.35,33.3525,-9.7125,34.7379031103,7.6025,-9.7125,12.3341259317,25.75,0.0,25.75,64.4
2020-06-13 11:30:00,33.0715,1.1915,33.0929567204,7.3315,-9.8485,12.2777784839,25.74,11.04,28.007663237,77.45,33.3715,-9.8485,34.7943955904,7.3315,-9.8485,12.2777784839,26.04,0.0,26.04,64.48
2020-06-13 12:00:00,33.9945,1.3685,34.0220343675,8.9645,-10.1015,13.5056492809,25.03,11.47,27.5329221115,77.45,34.2745,-10.1015,35.7320815585,8.9645,-10.1015,13.5056492809,25.31,0.0,25.31,64.48
