Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-13 12:30:00,34.046,1.5585,34.0816525164,9.556000000000001,-10.4115,14.1321077073,24.49,11.97,27.2587784026,77.45,34.336,-10.4115,35.8798025113,9.556000000000001,-10.4115,14.1321077073,24.78,0.0,24.78,64.48
2020-06-13 13:00:00,40.0515,1.6680000000000001,40.0862180338,6.1115,-11.202,12.7606910569,33.94,12.87,36.2982162096,77.37,40.5315,-11.202,42.0510082667,6.1115,-11.202,12.7606910569,34.42,0.0,34.42,64.41
2020-06-13 13:30:00,47.289,1.1285,47.3024632895,4.519,-11.8715,12.702514446,42.77,13.0,44.7020458145,77.25,47.699,-11.8715,49.154115934000004,4.519,-11.8715,12.702514446,43.18,0.0,43.18,64.35
2020-06-13 14:00:00,42.6405,0.5015000000000001,42.6434489986,4.1305,-11.0285,11.776622712,38.51,11.53,40.1990174009,77.38,43.1105,-11.0285,44.4987979894,4.1305,-11.0285,11.776622712,38.98,0.0,38.98,64.45
2020-06-13 14:30:00,37.2225,-0.308,37.2237742612,3.7125,-10.718,11.3427589347,33.51,10.41,35.0897164423,77.85,37.6325,-10.718,39.1290247802,3.7125,-10.718,11.3427589347,33.92,0.0,33.92,64.85
2020-06-13 15:00:00,34.0025,-0.8965000000000001,34.0143163756,4.8825,-10.4865,11.5674322345,29.12,9.59,30.6584816976,77.93,34.2725,-10.4865,35.8409115188,4.8825,-10.4865,11.5674322345,29.39,0.0,29.39,64.91
2020-06-13 15:30:00,33.3,-1.621,33.339430724,5.18,-10.441,11.655337017899999,28.12,8.82,29.4707787478,78.23,33.63,-10.441,35.2135113415,5.18,-10.441,11.655337017899999,28.45,0.0,28.45,65.18
2020-06-13 16:00:00,33.4195,-1.9665,33.4773072767,7.7195,-10.5465,13.0697873931,25.7,8.58,27.094397945,78.33,33.6995,-10.5465,35.3112582968,7.7195,-10.5465,13.0697873931,25.98,0.0,25.98,65.27
2020-06-13 16:30:00,35.538,-2.818,35.649552143,4.708,-9.948,11.0058151902,30.83,7.13,31.6437323968,78.65,35.938,-9.948,37.2894428491,4.708,-9.948,11.0058151902,31.23,0.0,31.23,65.51
2020-06-13 17:00:00,25.4445,-3.121,25.635194972,5.7645,-8.031,9.8856674661,19.68,4.91,20.2832566419,78.73,25.6045,-8.031,26.8344439341,5.7645,-8.031,9.8856674661,19.84,0.0,19.84,65.58
2020-06-13 17:30:00,25.1835,-3.3445,25.4046128193,3.7235,-6.9845,7.9150295325,21.46,3.64,21.7665155686,78.84,25.4835,-6.9845,26.4233232675,3.7235,-6.9845,7.9150295325,21.76,0.0,21.76,65.67
2020-06-13 18:00:00,25.7405,-3.564,25.986062346,2.7705,-6.574,7.1339432469,22.97,3.01,23.166376497,78.88,25.9805,-6.574,26.7993256678,2.7705,-6.574,7.1339432469,23.21,0.0,23.21,65.67
2020-06-13 18:30:00,27.7515,-3.8255,28.013928723,1.7815,-6.3055,6.552333363,25.97,2.48,26.0881448171,78.78,28.0715,-6.3055,28.7709652688,1.7815,-6.3055,6.552333363,26.29,0.0,26.29,65.63
2020-06-13 19:00:00,28.0855,-4.349,28.4202236312,2.8255,-5.749,6.4058138632,25.26,1.4,25.2987667684,78.56,28.4055,-5.749,28.9814325258,2.8255,-5.749,6.4058138632,25.58,0.0,25.58,65.44
2020-06-13 19:30:00,33.9255,-4.2905,34.1957298577,2.2155,-6.7205,7.076267413,31.71,2.43,31.8029715593,78.22,34.2955,-6.7205,34.9477673178,2.2155,-6.7205,7.076267413,32.08,0.0,32.08,65.15
2020-06-13 20:00:00,33.05,-4.107,33.3042031732,3.27,-7.027,7.7505889454,29.78,2.92,29.9228140388,78.17,33.44,-7.027,34.1703428282,3.27,-7.027,7.7505889454,30.17,0.0,30.17,65.15
2020-06-13 20:30:00,28.738,-4.144,29.0352437565,4.7379999999999995,-6.574,8.1034634571,24.0,2.43,24.1227050722,78.38,28.988,-6.574,29.7240915757,4.7379999999999995,-6.574,8.1034634571,24.25,0.0,24.25,65.28
2020-06-13 21:00:00,24.135,-4.2995,24.5149734907,6.155,-5.5895,8.3142369012,17.98,1.29,18.0262170186,78.38,24.365,-5.5895,24.997914618,6.155,-5.5895,8.3142369012,18.21,0.0,18.21,65.24
2020-06-13 21:30:00,25.675,-5.181,26.1925253842,5.335,-3.961,6.6446780208,20.34,-1.22,20.3765551554,77.79,25.935,-3.961,26.2357341426,5.335,-3.961,6.6446780208,20.6,0.0,20.6,64.77
2020-06-13 22:00:00,34.584,-4.7095,34.9031867635,6.014,-5.2095,7.9565750326,28.57,0.5,28.5743748838,77.59,34.974,-5.2095,35.3598581198,6.014,-5.2095,7.9565750326,28.96,0.0,28.96,64.64
2020-06-13 22:30:00,36.3265,-4.775,36.638985074,5.3365,-5.945,7.9888207672,30.99,1.17,31.0120782922,77.53,36.7665,-5.945,37.244040426,5.3365,-5.945,7.9888207672,31.43,0.0,31.43,64.58
2020-06-13 23:00:00,36.688,-4.4745,36.9598497596,7.088,-6.6645,9.7290957571,29.6,2.19,29.6809046358,77.67,37.058,-6.6645,37.6525022309,7.088,-6.6645,9.7290957571,29.97,0.0,29.97,64.69
2020-06-13 23:30:00,33.2885,-3.672,33.4904137963,9.2685,-6.462,11.2987847245,24.02,2.79,24.1814908556,78.12,33.5785,-6.462,34.1946356356,9.2685,-6.462,11.2987847245,24.31,0.0,24.31,65.07
2020-06-14 00:00:00,31.7705,-3.8120000000000003,31.9983751814,9.650500000000001,-5.902,11.3121949351,22.12,2.09,22.2185170522,78.01,32.0005,-5.902,32.5402151844,9.650500000000001,-5.902,11.3121949351,22.35,0.0,22.35,64.97
2020-06-14 00:30:00,33.3435,-4.1275,33.5979947095,8.4735,-5.7975,10.2669960797,24.87,1.67,24.9260064992,77.92,33.6535,-5.7975,34.149217685,8.4735,-5.7975,10.2669960797,25.18,0.0,25.18,64.88
2020-06-14 01:00:00,31.0425,-4.0625,31.3071990523,9.7225,-5.8525,11.3480730743,21.32,1.79,21.3950111007,77.92,31.3425,-5.8525,31.8842290561,9.7225,-5.8525,11.3480730743,21.62,0.0,21.62,64.88
2020-06-14 01:30:00,29.2885,-3.9165,29.5491997269,8.0485,-5.9365,10.0010191731,21.24,2.02,21.3358383946,78.28,29.5785,-5.9365,30.1683558468,8.0485,-5.9365,10.0010191731,21.53,0.0,21.53,65.19
2020-06-14 02:00:00,30.631,-4.0315,30.8951639136,8.281,-5.8015,10.1110020893,22.35,1.77,22.4199776985,78.28,30.871,-5.8015,31.4113998932,8.281,-5.8015,10.1110020893,22.59,0.0,22.59,65.19
2020-06-14 02:30:00,25.906,-3.7105,26.1703772661,6.616,-6.0105,8.9385438551,19.29,2.3,19.4266337794,78.49,26.166,-6.0105,26.8474517646,6.616,-6.0105,8.9385438551,19.55,0.0,19.55,65.37
2020-06-14 03:00:00,21.635,-3.4085,21.9018514571,4.585,-6.3785,7.8554113355,17.05,2.9699999999999998,17.3067443501,78.54,21.835,-6.3785,22.7475820089,4.585,-6.3785,7.8554113355,17.25,0.0,17.25,65.37
2020-06-14 03:30:00,19.549,-3.325,19.8297510322,3.299,-6.425,7.2224667531,16.25,3.1,16.5430499002,78.72,19.739,-6.425,20.7583416004,3.299,-6.425,7.2224667531,16.44,0.0,16.44,65.55
2020-06-14 04:00:00,16.561,-3.4425,16.9150089344,4.071,-5.9425,7.20321784,12.49,2.5,12.7377431282,78.72,16.701,-5.9425,17.7267229699,4.071,-5.9425,7.20321784,12.63,0.0,12.63,65.52
2020-06-14 04:30:00,20.105,-3.396,20.3897974732,2.885,-6.206,6.8438045706,17.22,2.81,17.4477648998,78.81,20.325,-6.206,21.2513543333,2.885,-6.206,6.8438045706,17.44,0.0,17.44,65.6
2020-06-14 05:00:00,15.752,-3.1525,16.0643630515,2.502,-6.5525,7.0139332938,13.25,3.4,13.6792726415,78.96,15.912,-6.5525,17.2083410081,2.502,-6.5525,7.0139332938,13.41,0.0,13.41,65.71
2020-06-14 05:30:00,19.3795,-3.4505,19.6842823212,1.5695000000000001,-6.3305,6.52215919,17.81,2.88,18.0413552706,78.8,19.5895,-6.3305,20.5869798781,1.5695000000000001,-6.3305,6.52215919,18.02,0.0,18.02,65.59
2020-06-14 06:00:00,24.799,-3.762,25.0827240347,1.339,-6.142,6.2862616077,23.46,2.38,23.5804156028,78.65,25.149,-6.142,25.8881510541,1.339,-6.142,6.2862616077,23.81,0.0,23.81,65.48
2020-06-14 06:30:00,29.089,-4.048,29.3693075335,1.079,-6.018,6.1139647529,28.01,1.97,28.0791915838,78.38,29.419,-6.018,30.0282181456,1.079,-6.018,6.1139647529,28.34,0.0,28.34,65.26
2020-06-14 07:00:00,28.6735,-4.3975,29.0087505505,0.5935,-5.5775,5.6089881886,28.08,1.18,28.1047825112,78.38,29.0535,-5.5775,29.584022182600002,0.5935,-5.5775,5.6089881886,28.46,0.0,28.46,65.26
2020-06-14 07:30:00,29.8815,-4.1905,30.1739015127,0.3215,-5.6305,5.6396713113,29.56,1.44,29.5950536408,78.43,30.2115,-5.6305,30.7316980087,0.3215,-5.6305,5.6396713113,29.89,0.0,29.89,65.31
2020-06-14 08:00:00,30.2875,-3.8115,30.5263851201,0.7675000000000001,-6.5215,6.5665073289,29.52,2.71,29.6441309537,78.56,30.6175,-6.5215,31.3043330627,0.7675000000000001,-6.5215,6.5665073289,29.85,0.0,29.85,65.42
2020-06-14 08:30:00,31.9255,-4.359,32.221707454,0.5555,-5.689,5.7160564422,31.37,1.33,31.398181476,78.27,32.3655,-5.689,32.8616845467,0.5555,-5.689,5.7160564422,31.81,0.0,31.81,65.18
2020-06-14 09:00:00,30.5375,-3.863,30.7808654077,0.0275,-5.643,5.6430670074,30.51,1.78,30.5618798506,78.59,30.9075,-5.643,31.4184182487,0.0275,-5.643,5.6430670074,30.88,0.0,30.88,65.45
2020-06-14 09:30:00,28.2755,-4.06,28.5654949239,0.0155,-4.65,4.6500258333,28.26,0.59,28.2661582108,78.43,28.6155,-4.65,28.9908492502,0.0155,-4.65,4.6500258333,28.6,0.0,28.6,65.33
2020-06-14 10:00:00,25.1655,-3.7195,25.43888894,0.025500000000000002,-4.8995,4.8995663583999995,25.14,1.18,25.1676776839,78.63,25.4555,-4.8995,25.9227232462,0.025500000000000002,-4.8995,4.8995663583999995,25.43,0.0,25.43,65.48
2020-06-14 10:30:00,30.439,-3.7945,30.6745978172,0.169,-5.3945,5.3971465841,30.27,1.6,30.312256597,78.45,30.829,-5.3945,31.2974099767,0.169,-5.3945,5.3971465841,30.66,0.0,30.66,65.35
2020-06-14 11:00:00,32.968,-3.7119999999999997,33.1763163718,0.258,-5.352,5.3582150013,32.71,1.6400000000000001,32.7510870049,78.35,33.368,-5.352,33.7944866509,0.258,-5.352,5.3582150013,33.11,0.0,33.11,65.27
2020-06-14 11:30:00,31.2455,-3.668,31.460061892,0.4055,-5.418,5.4331532511,30.84,1.75,30.8896115223,78.35,31.6055,-5.418,32.0665301249,0.4055,-5.418,5.4331532511,31.2,0.0,31.2,65.27
2020-06-14 12:00:00,30.2845,-3.683,30.5076290336,0.34450000000000003,-5.263,5.2742629106,29.94,1.58,29.9816610614,78.35,30.7045,-5.263,31.152295088,0.34450000000000003,-5.263,5.2742629106,30.36,0.0,30.36,65.27
2020-06-14 12:30:00,31.2535,-3.5869999999999997,31.4586686185,0.5535,-5.507,5.5347458162,30.7,1.92,30.7599804941,78.39,31.5835,-5.507,32.0600143676,0.5535,-5.507,5.5347458162,31.03,0.0,31.03,65.33
2020-06-14 13:00:00,31.3375,-3.0275,31.4834029689,0.2575,-6.5575,6.5625538093,31.08,3.5300000000000002,31.2798225698,78.74,31.7075,-6.5575,32.3784861057,0.2575,-6.5575,6.5625538093,31.45,0.0,31.45,65.62
2020-06-14 13:30:00,31.221,-2.835,31.3494508086,0.331,-6.945,6.9528832868,30.89,4.11,31.1622239258,78.88,31.601,-6.945,32.3551576414,0.331,-6.945,6.9528832868,31.27,0.0,31.27,65.73
2020-06-14 14:00:00,30.5595,-2.4715,30.659278408,0.2595,-6.0415,6.0470705718,30.3,3.5700000000000003,30.5095870179,79.09,30.8995,-6.0415,31.4845807102,0.2595,-6.0415,6.0470705718,30.64,0.0,30.64,65.9
2020-06-14 14:30:00,33.0795,-2.2245,33.1542112031,0.0495,-6.4445,6.4446901012,33.03,4.22,33.2984879537,79.26,33.5395,-6.4445,34.1530326691,0.0495,-6.4445,6.4446901012,33.49,0.0,33.49,66.05
2020-06-14 15:00:00,33.359,-2.578,33.4584662679,0.059000000000000004,-5.878,5.8782960967,33.3,3.3,33.4631140213,79.13,33.729,-5.878,34.2373527744,0.059000000000000004,-5.878,5.8782960967,33.67,0.0,33.67,65.93
2020-06-14 15:30:00,33.2645,-2.4859999999999998,33.3572654192,0.14450000000000002,-6.806,6.8075337862000005,33.12,4.32,33.4005508937,79.21,33.6945,-6.806,34.3750049636,0.14450000000000002,-6.806,6.8075337862000005,33.55,0.0,33.55,66.0
2020-06-14 16:00:00,28.5025,-2.7105,28.6310900334,0.7325,-6.3004999999999995,6.3429375293,27.77,3.59,28.0010892645,79.21,28.8825,-6.3004999999999995,29.5617169072,0.7325,-6.3004999999999995,6.3429375293,28.15,0.0,28.15,66.0
2020-06-14 16:30:00,33.1745,-3.1075,33.319723986,1.4045,-6.3175,6.4717406082,31.77,3.21,31.9317553542,78.93,33.5545,-6.3175,34.1440372027,1.4045,-6.3175,6.4717406082,32.15,0.0,32.15,65.75
2020-06-14 17:00:00,34.023,-3.323,34.1848922479,2.123,-5.923,6.29198363,31.9,2.6,32.0057807279,78.7,34.423,-5.923,34.9288542326,2.123,-5.923,6.29198363,32.3,0.0,32.3,65.57
2020-06-14 17:30:00,33.754,-3.524,33.9374585377,1.344,-5.284,5.4522465095,32.41,1.76,32.4577525408,78.51,34.104,-5.284,34.5109181564,1.344,-5.284,5.4522465095,32.76,0.0,32.76,65.41
2020-06-14 18:00:00,35.263,-3.231,35.4107120798,0.753,-5.721,5.7703422775,34.51,2.49,34.5997138716,78.51,35.763,-5.721,36.2177029918,0.753,-5.721,5.7703422775,35.01,0.0,35.01,65.41
2020-06-14 18:30:00,33.1945,-3.5425,33.3829917248,0.9045000000000001,-5.1625,5.2411379013,32.29,1.62,32.3306124285,78.51,33.5645,-5.1625,33.9591970827,0.9045000000000001,-5.1625,5.2411379013,32.66,0.0,32.66,65.41
2020-06-14 19:00:00,34.8125,-3.5675,34.9948169377,0.6025,-5.3375,5.37139763,34.21,1.77,34.25575864,78.55,35.2025,-5.3375,35.6048439471,0.6025,-5.3375,5.37139763,34.6,0.0,34.6,65.41
2020-06-14 19:30:00,32.3325,-3.4575,32.5168396758,0.5425,-4.8575,4.8877001238,31.79,1.4,31.8208123718,78.68,32.7725,-4.8575,33.1305306704,0.5425,-4.8575,4.8877001238,32.23,0.0,32.23,65.53
2020-06-14 20:00:00,36.1425,-3.0255,36.2689117082,0.2625,-5.6655,5.671577955,35.88,2.64,35.9769926481,78.83,36.5625,-5.6655,36.9988418265,0.2625,-5.6655,5.671577955,36.3,0.0,36.3,65.65
2020-06-14 20:30:00,41.813,-2.732,41.9021573788,0.313,-5.952,5.9602242407,41.5,3.22,41.6247330322,78.67,42.323,-5.952,42.7394739439,0.313,-5.952,5.9602242407,42.01,0.0,42.01,65.51
2020-06-14 21:00:00,35.0805,-3.7665,35.2821201531,0.8005,-4.0865,4.1641664832,34.28,0.32,34.2814935497,78.22,35.5405,-4.0865,35.7746645337,0.8005,-4.0865,4.1641664832,34.74,0.0,34.74,65.13
2020-06-14 21:30:00,40.8605,-3.598,41.0186063177,0.3405,-4.158,4.1719185335,40.52,0.56,40.5238695092,78.06,41.3905,-4.158,41.5988275586,0.3405,-4.158,4.1719185335,41.05,0.0,41.05,65.0
2020-06-14 22:00:00,39.0645,-3.6855,39.2379672065,0.0145,-3.5455,3.5455296500999998,39.05,-0.14,39.0502509595,78.1,39.4745,-3.5455,39.6334040993,0.0145,-3.5455,3.5455296500999998,39.46,0.0,39.46,65.04
2020-06-14 22:30:00,37.774,-3.992,37.9843538842,0.114,-3.262,3.2639914216,37.66,-0.73,37.6670744816,78.1,38.244,-3.262,38.3828631032,0.114,-3.262,3.2639914216,38.13,0.0,38.13,65.04
2020-06-14 23:00:00,37.763,-3.6710000000000003,37.9410122427,0.223,-4.211,4.2169005205,37.54,0.54,37.5438836563,78.2,38.303,-4.211,38.5337816727,0.223,-4.211,4.2169005205,38.08,0.0,38.08,65.12
2020-06-14 23:30:00,36.0565,-3.572,36.233001204,0.7565000000000001,-4.472,4.5355348362,35.3,0.9,35.311471224,78.4,36.4765,-4.472,36.7496100149,0.7565000000000001,-4.472,4.5355348362,35.72,0.0,35.72,65.27
2020-06-15 00:00:00,39.707,-3.017,39.8214532382,0.307,-6.007,6.014839815,39.4,2.99,39.5132901693,78.68,40.167,-6.007,40.6136915091,0.307,-6.007,6.014839815,39.86,0.0,39.86,65.5
2020-06-15 00:30:00,41.3845,-3.3125,41.5168579796,0.1845,-5.5925,5.5955425564,41.2,2.2800000000000002,41.2630391513,78.61,41.9445,-5.5925,42.3156842849,0.1845,-5.5925,5.5955425564,41.76,0.0,41.76,65.45
2020-06-15 01:00:00,42.458,-2.9575,42.5608807504,0.368,-6.1075,6.1185766523,42.09,3.15,42.2077078269,78.85,42.908,-6.1075,43.3404893864,0.368,-6.1075,6.1185766523,42.54,0.0,42.54,65.65
2020-06-15 01:30:00,37.554,-3.098,37.6815673772,0.074,-5.858,5.8584673764,37.48,2.76,37.581484803,78.99,38.034,-5.858,38.4824806893,0.074,-5.858,5.8584673764,37.96,0.0,37.96,65.76
2020-06-15 02:00:00,36.561,-2.669,36.6582907676,0.011,-6.159,6.159009823,36.55,3.49,36.7162443613,78.99,37.031,-6.159,37.5396888906,0.011,-6.159,6.159009823,37.02,0.0,37.02,65.76
2020-06-15 02:30:00,36.605,-2.473,36.6884416949,0.215,-6.633,6.6364835568,36.39,4.16,36.6270077948,79.11,37.065,-6.633,37.6538300044,0.215,-6.633,6.6364835568,36.85,0.0,36.85,65.86
2020-06-15 03:00:00,36.0975,-2.61,36.1917339492,1.1575,-6.5,6.6022576631,34.94,3.89,35.1558771758,79.07,36.4875,-6.5,37.0619435034,1.1575,-6.5,6.6022576631,35.33,0.0,35.33,65.82
2020-06-15 03:30:00,38.4705,-2.5355,38.5539638753,1.1405,-6.9355,7.0286485543,37.33,4.4,37.5884144385,79.07,38.9005,-6.9355,39.5139223629,1.1405,-6.9355,7.0286485543,37.76,0.0,37.76,65.82
2020-06-15 04:00:00,41.5035,-2.4155,41.57373152,1.4835,-6.9155,7.0728291723,40.02,4.5,40.2722038135,78.98,41.9535,-6.9155,42.5196460768,1.4835,-6.9155,7.0728291723,40.47,0.0,40.47,65.76
2020-06-15 04:30:00,36.978,-4.5775,37.2602467819,0.708,-2.8375,2.9244948709000003,36.27,-1.74,36.3117129863,77.83,37.268,-2.8375,37.3758642743,0.708,-2.8375,2.9244948709000003,36.56,0.0,36.56,64.82
2020-06-15 05:00:00,37.1465,-4.784,37.4532924888,0.0565,-2.2439999999999998,2.244711173,37.09,-2.54,37.1768704977,77.73,37.4465,-2.2439999999999998,37.5136761495,0.0565,-2.2439999999999998,2.244711173,37.39,0.0,37.39,64.73
2020-06-15 05:30:00,35.879,-5.001,36.2258559871,0.009000000000000001,-1.5710000000000002,1.5710257795,35.87,-3.43,36.0336204121,77.58,36.179,-1.5710000000000002,36.2130926876,0.009000000000000001,-1.5710000000000002,1.5710257795,36.17,0.0,36.17,64.63
2020-06-15 06:00:00,34.0495,-4.855,34.3938871785,0.0095,-1.585,1.5850284698000001,34.04,-3.27,34.1967030575,77.76,34.2995,-1.585,34.3361023596,0.0095,-1.585,1.5850284698000001,34.29,0.0,34.29,64.78
2020-06-15 06:30:00,37.039,-5.3165,37.4186142615,0.009000000000000001,-1.2165,1.2165332918,37.03,-4.1,37.2562867178,77.39,37.359,-1.2165,37.3788008536,0.009000000000000001,-1.2165,1.2165332918,37.35,0.0,37.35,64.48
2020-06-15 07:00:00,35.1385,-5.3095,35.5373743051,0.0085,-1.0195,1.0195354334,35.13,-4.29,35.3909734254,77.29,35.4485,-1.0195,35.4631573961,0.0085,-1.0195,1.0195354334,35.44,0.0,35.44,64.4
2020-06-15 07:30:00,39.059,-4.868,39.3611852591,0.009000000000000001,-1.558,1.5580259946,39.05,-3.31,39.1900318959,77.29,39.349,-1.558,39.3798319575,0.009000000000000001,-1.558,1.5580259946,39.34,0.0,39.34,64.43
2020-06-15 08:00:00,38.4885,-4.977,38.8089572296,0.0085,-1.347,1.3470268186,38.48,-3.63,38.6508382833,77.2,38.8585,-1.347,38.8818393501,0.0085,-1.347,1.3470268186,38.85,0.0,38.85,64.35
2020-06-15 08:30:00,36.7485,-5.312,37.1304402916,0.0085,-1.482,1.4820243756,36.74,-3.83,36.9390917593,77.03,37.1285,-1.482,37.1580655612,0.0085,-1.482,1.4820243756,37.12,0.0,37.12,64.2
2020-06-15 09:00:00,35.588,-5.9325,36.0790839719,0.008,-1.1825,1.182527061,35.58,-4.75,35.8956668694,76.91,35.878,-1.1825,35.89748167,0.008,-1.1825,1.182527061,35.87,0.0,35.87,64.1
2020-06-15 09:30:00,29.7465,-5.734,30.2941086393,0.006500000000000001,-1.014,1.0140208331,29.74,-4.72,30.1122234317,77.12,29.9965,-1.014,30.0136337062,0.006500000000000001,-1.014,1.0140208331,29.99,0.0,29.99,64.26
2020-06-15 10:00:00,27.119,-5.029,27.5813524324,0.009000000000000001,-1.749,1.7490231559,27.11,-3.2800000000000002,27.3077003792,77.47,27.379,-1.749,27.4348071253,0.009000000000000001,-1.749,1.7490231559,27.37,0.0,27.37,64.52
2020-06-15 10:30:00,34.2075,-5.136,34.590917193,0.007500000000000001,-2.446,2.4460114983,34.2,-2.69,34.3056278182,77.25,34.5175,-2.446,34.6040564421,0.007500000000000001,-2.446,2.4460114983,34.51,0.0,34.51,64.37
2020-06-15 11:00:00,36.226,-5.1115,36.5848398691,0.026000000000000002,-2.3715,2.3716425215,36.2,-2.74,36.303548036,77.08,36.586,-2.3715,36.6627796034,0.026000000000000002,-2.3715,2.3716425215,36.56,0.0,36.56,64.22
2020-06-15 11:30:00,34.9575,-5.45,35.3797866903,0.0775,-1.98,1.9815161493,34.88,-3.47,35.0521796754,76.95,35.2975,-1.98,35.352990061,0.0775,-1.98,1.9815161493,35.22,0.0,35.22,64.12
2020-06-15 12:00:00,33.543,-5.319,33.9621055001,0.073,-2.209,2.2102058728,33.47,-3.11,33.6141785561,76.89,33.833,-2.209,33.9050375313,0.073,-2.209,2.2102058728,33.76,0.0,33.76,64.07
2020-06-15 12:30:00,30.6885,-5.3025,31.1432262057,0.0085,-1.3825,1.38252613,30.68,-3.92,30.9294164187,76.89,30.9485,-1.3825,30.9793634295,0.0085,-1.3825,1.38252613,30.94,0.0,30.94,64.07
2020-06-15 13:00:00,33.6045,-5.3805,34.0325168111,0.14450000000000002,-1.6105,1.6169695421,33.46,-3.77,33.671716618,76.85,33.8845,-1.6105,33.9227512224,0.14450000000000002,-1.6105,1.6169695421,33.74,0.0,33.74,64.07
2020-06-15 13:30:00,32.155,-4.9075,32.5273359077,0.135,-2.1275,2.1317788933,32.02,-2.7800000000000002,32.1404542594,76.85,32.475,-2.1275,32.5446137057,0.135,-2.1275,2.1317788933,32.34,0.0,32.34,64.07
2020-06-15 14:00:00,35.2915,-5.1225,35.6613232859,0.1015,-2.2125,2.2148269684,35.19,-2.91,35.3101146982,76.85,35.6315,-2.2125,35.7001253289,0.1015,-2.2125,2.2148269684,35.53,0.0,35.53,64.07
2020-06-15 14:30:00,31.558,-4.969,31.9468046133,0.098,-2.169,2.1712127947,31.46,-2.8,31.5843568875,76.93,31.798000000000002,-2.169,31.8718898875,0.098,-2.169,2.1712127947,31.7,0.0,31.7,64.13
2020-06-15 15:00:00,31.98,-4.6705,32.3192507687,0.25,-2.8505000000000003,2.8614419879,31.73,-1.82,31.7821537974,77.09,32.29,-2.8505000000000003,32.4155741928,0.25,-2.8505000000000003,2.8614419879,32.04,0.0,32.04,64.25
2020-06-15 15:30:00,29.402,-4.526,29.7483155826,0.202,-3.226,3.2323180537,29.2,-1.3,29.228924030800002,77.24,29.632,-3.226,29.8070880832,0.202,-3.226,3.2323180537,29.43,0.0,29.43,64.38
2020-06-15 16:00:00,30.5445,-4.2615,30.8403447208,0.0645,-3.5015,3.5020940164,30.48,-0.76,30.4894735934,77.36,30.8145,-3.5015,31.0128023968,0.0645,-3.5015,3.5020940164,30.75,0.0,30.75,64.47
2020-06-15 16:30:00,30.218,-4.308,30.5235382615,0.038,-3.648,3.6481979113,30.18,-0.66,30.1872158372,77.31,30.518,-3.648,30.7352603373,0.038,-3.648,3.6481979113,30.48,0.0,30.48,64.42
2020-06-15 17:00:00,30.926,-4.226,31.213403403,0.006,-3.556,3.5560050619,30.92,-0.67,30.9272582037,77.4,31.176,-3.556,31.3781470454,0.006,-3.556,3.5560050619,31.17,0.0,31.17,64.5
2020-06-15 17:30:00,30.6155,-4.402,30.9303482724,0.0055000000000000005,-3.202,3.2020047236,30.61,-1.2,30.6335126944,77.33,30.8655,-3.202,31.0311439404,0.0055000000000000005,-3.202,3.2020047236,30.86,0.0,30.86,64.43
2020-06-15 18:00:00,27.5865,-4.492,27.9498308805,0.0165,-3.332,3.3320408536,27.57,-1.16,27.5943925463,77.37,27.8765,-3.332,28.074926113,0.0165,-3.332,3.3320408536,27.86,0.0,27.86,64.43
2020-06-15 18:30:00,32.8655,-4.213,33.1344301181,0.2655,-4.313,4.3211641082,32.6,0.1,32.6001533739,77.24,33.1555,-4.313,33.434849323,0.2655,-4.313,4.3211641082,32.89,0.0,32.89,64.36
2020-06-15 19:00:00,32.9105,-4.2965,33.1897713535,0.1505,-4.2865,4.2891412311,32.76,-0.01,32.7600015263,77.18,33.2505,-4.2865,33.5256593149,0.1505,-4.2865,4.2891412311,33.1,0.0,33.1,64.3
2020-06-15 19:30:00,37.3465,-4.8795,37.6639161865,0.036500000000000005,-3.1395,3.1397121683,37.31,-1.74,37.3505515354,77.0,37.6765,-3.1395,37.8070775451,0.036500000000000005,-3.1395,3.1397121683,37.64,0.0,37.64,64.16
2020-06-15 20:00:00,38.048,-4.9995,38.3750609674,0.018000000000000002,-2.3495,2.3495689498,38.03,-2.65,38.1222166197,76.82,38.388,-2.3495,38.4598322182,0.018000000000000002,-2.3495,2.3495689498,38.37,0.0,38.37,64.0
2020-06-15 20:30:00,32.6685,-4.7175,33.0073582478,0.0085,-2.4875,2.4875145226,32.66,-2.23,32.7360428274,77.01,32.908500000000004,-2.4875,33.0023791339,0.0085,-2.4875,2.4875145226,32.9,0.0,32.9,64.15
2020-06-15 21:00:00,36.215,-4.9275,36.5486864504,0.005,-2.1475,2.1475058207,36.21,-2.7800000000000002,36.3165595837,76.9,36.565,-2.1475,36.6280081529,0.005,-2.1475,2.1475058207,36.56,0.0,36.56,64.04
2020-06-15 21:30:00,33.325,-4.8945,33.6825140874,0.005,-2.2245,2.2245056192,33.32,-2.67,33.4268051121,76.95,33.615,-2.2245,33.6885236431,0.005,-2.2245,2.2245056192,33.61,0.0,33.61,64.1
2020-06-15 22:00:00,36.105,-5.0655,36.458610989,0.005,-2.1655,2.1655057723,36.1,-2.9,36.2162946752,76.85,36.505,-2.1655,36.5691730184,0.005,-2.1655,2.1655057723,36.5,0.0,36.5,64.0
2020-06-15 22:30:00,38.415,-5.036,38.7436900798,0.005,-2.186,2.1860057182,38.41,-2.85,38.5155890517,76.85,38.685,-2.186,38.74671368,0.005,-2.186,2.1860057182,38.68,0.0,38.68,64.0
2020-06-15 23:00:00,39.005,-5.073,39.3335143866,0.005,-2.343,2.343005335,39.0,-2.73,39.0954332371,76.92,39.375,-2.343,39.4446482301,0.005,-2.343,2.343005335,39.37,0.0,39.37,64.05
2020-06-15 23:30:00,33.665,-4.849,34.0124245828,0.005,-2.799,2.7990044659,33.66,-2.05,33.7223679477,77.13,33.955,-2.799,34.0701691513,0.005,-2.799,2.7990044659,33.95,0.0,33.95,64.21
2020-06-16 00:00:00,34.395,-4.334,34.6669811348,0.005,-3.684,3.6840033930000002,34.39,-0.65,34.3961422255,77.44,34.715,-3.684,34.9099281151,0.005,-3.684,3.6840033930000002,34.71,0.0,34.71,64.47
2020-06-16 00:30:00,34.215,-4.3905,34.4955463104,0.005,-3.7205,3.7205033598,34.21,-0.67,34.2165603181,77.39,34.575,-3.7205,34.7745991386,0.005,-3.7205,3.7205033598,34.57,0.0,34.57,64.42
2020-06-16 01:00:00,32.941,-4.1005,33.1952343153,0.011,-3.9905,3.9905151610000003,32.93,-0.11,32.9301837225,77.23,33.181,-3.9905,33.4200965177,0.011,-3.9905,3.9905151610000003,33.17,0.0,33.17,64.3
2020-06-16 01:30:00,32.3745,-4.1685,32.6417622456,0.0045000000000000005,-3.7185,3.7185027229000003,32.37,-0.45,32.3731277451,77.23,32.6645,-3.7185,32.8754741791,0.0045000000000000005,-3.7185,3.7185027229000003,32.66,0.0,32.66,64.3
2020-06-16 02:00:00,24.487,-4.7940000000000005,24.9518657619,0.117,-3.424,3.4259983946,24.37,-1.37,24.4084780353,77.59,24.707,-3.424,24.9431278111,0.117,-3.424,3.4259983946,24.59,0.0,24.59,64.6
2020-06-16 02:30:00,22.9365,-4.5745000000000005,23.3882252961,0.0665,-3.7345,3.7350920337,22.87,-0.84,22.8854211235,77.51,23.1865,-3.7345,23.4853203619,0.0665,-3.7345,3.7350920337,23.12,0.0,23.12,64.53
2020-06-16 03:00:00,22.9575,-4.385,23.3725272756,0.007500000000000001,-3.155,3.1550089144,22.95,-1.23,22.9829371491,77.73,23.1475,-3.155,23.3615235216,0.007500000000000001,-3.155,3.1550089144,23.14,0.0,23.14,64.71
2020-06-16 03:30:00,20.455,-4.4295,20.9291064131,0.095,-3.1595,3.1609279096,20.36,-1.27,20.3995710739,77.73,20.635,-3.1595,20.8754800005,0.095,-3.1595,3.1609279096,20.54,0.0,20.54,64.71
2020-06-16 04:00:00,20.3055,-4.4515,20.7877171065,0.1155,-4.0715,4.0731379181,20.19,-0.38,20.1935757111,77.9,20.4955,-4.0715,20.8959956092,0.1155,-4.0715,4.0731379181,20.38,0.0,20.38,64.84
2020-06-16 04:30:00,22.174,-4.3435,22.5954036974,0.014,-4.5035,4.5035217608,22.16,0.16,22.1605776098,77.9,22.384,-4.5035,22.832541870100002,0.014,-4.5035,4.5035217608,22.37,0.0,22.37,64.88
2020-06-16 05:00:00,20.0355,-4.724,20.5848836832,0.10550000000000001,-3.684,3.6855103107,19.93,-1.04,19.9571165252,77.9,20.1955,-3.684,20.5287621704,0.10550000000000001,-3.684,3.6855103107,20.09,0.0,20.09,64.83
2020-06-16 05:30:00,16.221,-4.8055,16.9178506687,0.101,-2.5655,2.5674873417,16.12,-2.24,16.2748886325,77.9,16.371,-2.5655,16.5708005615,0.101,-2.5655,2.5674873417,16.27,0.0,16.27,64.88
2020-06-16 06:00:00,21.9965,-4.5645,22.4650989871,0.6265000000000001,-5.0645,5.1031032225,21.37,0.5,21.3758485212,78.0,22.2565,-5.0645,22.8254452859,0.6265000000000001,-5.0645,5.1031032225,21.63,0.0,21.63,64.98
2020-06-16 06:30:00,29.535,-4.75,29.9145236466,1.075,-5.2,5.3099552729,28.46,0.45,28.4635574024,77.7,29.785,-5.2,30.2355126466,1.075,-5.2,5.3099552729,28.71,0.0,28.71,64.75
2020-06-16 07:00:00,30.0435,-5.3115,30.5094071476,0.3835,-4.0015,4.0198351334,29.66,-1.31,29.6889154399,77.37,30.3035,-4.0015,30.5665522181,0.3835,-4.0015,4.0198351334,29.92,0.0,29.92,64.47
2020-06-16 07:30:00,29.465,-5.204,29.9210267371,0.005,-3.414,3.4140036614,29.46,-1.79,29.5143304176,77.37,29.745,-3.414,29.9402809105,0.005,-3.414,3.4140036614,29.74,0.0,29.74,64.47
2020-06-16 08:00:00,31.6745,-5.1825,32.0956734857,0.0045000000000000005,-2.2225,2.2225045557,31.67,-2.96,31.8080257168,77.22,31.9345,-2.2225,32.011744665,0.0045000000000000005,-2.2225,2.2225045557,31.93,0.0,31.93,64.36
2020-06-16 08:30:00,23.827,-5.2235,24.392844878200002,0.007,-1.4835,1.4835165149,23.82,-3.74,24.1118228262,77.49,24.007,-1.4835,24.0527923795,0.007,-1.4835,1.4835165149,24.0,0.0,24.0,64.57
2020-06-16 09:00:00,26.2745,-5.4675,26.8373416437,0.0045000000000000005,-1.2875,1.2875078641,26.27,-4.18,26.6004755597,77.49,26.5345,-1.2875,26.565717504,0.0045000000000000005,-1.2875,1.2875078641,26.53,0.0,26.53,64.57
2020-06-16 09:30:00,26.0545,-5.315,26.5910924042,0.0045000000000000005,-1.205,1.2050084025,26.05,-4.11,26.3722316083,77.49,26.2545,-1.205,26.282138331,0.0045000000000000005,-1.205,1.2050084025,26.25,0.0,26.25,64.57
2020-06-16 10:00:00,21.6945,-5.3555,22.3457537465,0.0045000000000000005,-0.7855000000000001,0.7855128898,21.69,-4.57,22.1662130279,77.49,21.9145,-0.7855000000000001,21.9285731524,0.0045000000000000005,-0.7855000000000001,0.7855128898,21.91,0.0,21.91,64.57
2020-06-16 10:30:00,24.4945,-5.4455,25.0925088522,0.0045000000000000005,-0.9955,0.9955101707,24.49,-4.45,24.891014443,77.41,24.7545,-0.9955,24.7745088851,0.0045000000000000005,-0.9955,0.9955101707,24.75,0.0,24.75,64.52
2020-06-16 11:00:00,24.1245,-5.3435,24.7091985402,0.0045000000000000005,-0.8335,0.8335121475,24.12,-4.51,24.5380215176,77.41,24.3245,-0.8335,24.3387761093,0.0045000000000000005,-0.8335,0.8335121475,24.32,0.0,24.32,64.52
2020-06-16 11:30:00,21.3545,-5.3495,22.0143548736,0.0045000000000000005,-0.5395,0.5395187671,21.35,-4.8100000000000005,21.8851228007,77.41,21.5145,-0.5395,21.521263218,0.0045000000000000005,-0.5395,0.5395187671,21.51,0.0,21.51,64.52
2020-06-16 12:00:00,27.925,-4.9245,28.3558869593,0.015,-1.9545,1.9545575586,27.91,-2.9699999999999998,28.0675791617,77.66,28.185,-1.9545,28.2526865139,0.015,-1.9545,1.9545575586,28.17,0.0,28.17,64.74
2020-06-16 12:30:00,25.888,-4.712,26.3133328942,0.028,-2.092,2.0921873721,25.86,-2.62,25.9923834998,77.66,26.128,-2.092,26.2116166613,0.028,-2.092,2.0921873721,26.1,0.0,26.1,64.74
2020-06-16 13:00:00,28.546,-4.5595,28.9078390104,0.006,-2.5795,2.5795069781,28.54,-1.98,28.6086001056,77.79,28.836,-2.5795,28.9511436087,0.006,-2.5795,2.5795069781,28.83,0.0,28.83,64.85
2020-06-16 13:30:00,26.6545,-4.6530000000000005,27.0575826572,0.0045000000000000005,-2.683,2.6830037738,26.65,-1.97,26.7227131856,77.82,26.9045,-2.683,27.0379475784,0.0045000000000000005,-2.683,2.6830037738,26.9,0.0,26.9,64.85
2020-06-16 14:00:00,27.3175,-4.6605,27.7122006795,0.007500000000000001,-2.8705,2.8705097979,27.31,-1.79,27.368598795,77.75,27.5575,-2.8705,27.706598068,0.007500000000000001,-2.8705,2.8705097979,27.55,0.0,27.55,64.8
2020-06-16 14:30:00,24.8005,-4.5255,25.2100168683,0.1605,-2.9855,2.9898111144,24.64,-1.54,24.6880780945,77.68,25.0205,-2.9855,25.1979886201,0.1605,-2.9855,2.9898111144,24.86,0.0,24.86,64.8
2020-06-16 15:00:00,13.9715,-4.3885,14.6445124364,0.7815000000000001,-2.6085000000000003,2.7230524233,13.19,-1.78,13.3095642303,77.83,14.0715,-2.6085000000000003,14.3112328085,0.7815000000000001,-2.6085000000000003,2.7230524233,13.29,0.0,13.29,64.88
2020-06-16 15:30:00,19.324,-4.045,19.7428215055,0.594,-3.415,3.4662748016,18.73,-0.63,18.7405923065,77.6,19.504,-3.415,19.8007131437,0.594,-3.415,3.4662748016,18.91,0.0,18.91,64.7
2020-06-16 16:00:00,23.578,-3.9585,23.9079862441,0.248,-3.8585000000000003,3.8664617223,23.33,-0.1,23.3302143153,77.6,23.828,-3.8585000000000003,24.1383844996,0.248,-3.8585000000000003,3.8664617223,23.58,0.0,23.58,64.7
2020-06-16 16:30:00,22.7255,-3.6945,23.0238502536,0.6455000000000001,-3.9945,4.0463193769,22.08,0.30000000000000004,22.0820379494,77.73,22.8755,-3.9945,23.2216392725,0.6455000000000001,-3.9945,4.0463193769,22.23,0.0,22.23,64.82
2020-06-16 17:00:00,17.882,-3.496,18.220536216,0.712,-4.136,4.1968369041,17.17,0.64,17.1819236408,77.95,18.012,-4.136,18.4807640535,0.712,-4.136,4.1968369041,17.3,0.0,17.3,65.0
2020-06-16 17:30:00,19.774,-3.6285,20.1041559945,0.494,-4.0685,4.0983811743,19.28,0.44,19.285020093299998,77.83,19.954,-4.0685,20.3645478283,0.494,-4.0685,4.0983811743,19.46,0.0,19.46,64.89
2020-06-16 18:00:00,21.184,-3.719,21.5079710108,0.354,-3.769,3.7855880653,20.83,0.05,20.8300600095,77.83,21.364,-3.769,21.693912902,0.354,-3.769,3.7855880653,21.01,0.0,21.01,64.89
2020-06-16 18:30:00,21.925,-4.126,22.3098521062,0.035,-2.926,2.9262093227,21.89,-1.2,21.922867057,77.76,22.135,-2.926,22.3275547474,0.035,-2.926,2.9262093227,22.1,0.0,22.1,64.81
2020-06-16 19:00:00,15.1065,-4.2795,15.7009701133,0.1165,-2.2395,2.2425281492,14.99,-2.04,15.1281756997,77.76,15.2265,-2.2395,15.3903106694,0.1165,-2.2395,2.2425281492,15.11,0.0,15.11,64.81
2020-06-16 19:30:00,18.101,-4.726,18.707786534,0.07100000000000001,-1.6360000000000001,1.6375399231999999,18.03,-3.09,18.2928674625,77.5,18.311,-1.6360000000000001,18.3839391046,0.07100000000000001,-1.6360000000000001,1.6375399231999999,18.24,0.0,18.24,64.59
2020-06-16 20:00:00,27.964,-4.4015,28.3082761441,0.004,-2.9815,2.9815026832,27.96,-1.42,27.9960354336,77.29,28.174,-2.9815,28.3313186818,0.004,-2.9815,2.9815026832,28.17,0.0,28.17,64.43
2020-06-16 20:30:00,31.274,-4.5120000000000005,31.5978040376,0.004,-2.072,2.072003861,31.27,-2.44,31.3650522078,76.84,31.624,-2.072,31.691805881,0.004,-2.072,2.072003861,31.62,0.0,31.62,64.05
2020-06-16 21:00:00,35.14,-4.5565,35.4341825396,0.02,-2.5365,2.5365788476,35.12,-2.02,35.178044289,76.84,35.49,-2.5365,35.5805274307,0.02,-2.5365,2.5365788476,35.47,0.0,35.47,64.05
2020-06-16 21:30:00,32.6495,-4.761,32.9948021853,0.0795,-2.3609999999999998,2.3623380897,32.57,-2.4,32.6583052224,76.84,32.8795,-2.3609999999999998,32.9641599506,0.0795,-2.3609999999999998,2.3623380897,32.8,0.0,32.8,64.05
2020-06-16 22:00:00,30.034,-4.3115,30.3418883435,0.004,-2.2615,2.2615035375,30.03,-2.05,30.0998903652,76.9,30.364,-2.2615,30.4481013899,0.004,-2.2615,2.2615035375,30.36,0.0,30.36,64.09
2020-06-16 22:30:00,28.844,-4.2565,29.1563737157,0.004,-2.7365,2.7365029234,28.84,-1.52,28.8800277008,77.06,29.114,-2.7365,29.2423225523,0.004,-2.7365,2.7365029234,29.11,0.0,29.11,64.22
2020-06-16 23:00:00,31.375,-2.18,31.45064427,0.005,-5.94,5.9400021043999995,31.37,3.76,31.5945327549,77.99,31.255,-5.94,31.8144405106,0.005,-5.94,5.9400021043999995,31.25,0.0,31.25,65.0
2020-06-16 23:30:00,30.0645,-1.9540000000000002,30.1279318283,0.0045000000000000005,-7.134,7.1340014193,30.06,5.18,30.5030490279,78.59,29.8745,-7.134,30.7144869117,0.0045000000000000005,-7.134,7.1340014193,29.87,0.0,29.87,65.49
2020-06-17 00:00:00,27.957,-2.034,28.0308937603,0.007,-6.814,6.8140035955,27.95,4.78,28.3557912956,78.72,27.757,-6.814,28.5811414223,0.007,-6.814,6.8140035955,27.75,0.0,27.75,65.59
2020-06-17 00:30:00,26.3145,-1.669,26.3673751301,0.0045000000000000005,-7.019,7.0190014425,26.31,5.35,26.8484375709,78.98,26.0745,-7.019,27.002701925,0.0045000000000000005,-7.019,7.0190014425,26.07,0.0,26.07,65.8
2020-06-17 01:00:00,20.7045,-1.822,20.7845135678,0.0045000000000000005,-6.362,6.3620015915,20.7,4.54,21.192017365,78.98,20.5745,-6.362,21.5356702763,0.0045000000000000005,-6.362,6.3620015915,20.57,0.0,20.57,65.8
2020-06-17 01:30:00,25.6345,-1.9095,25.7055204285,0.0045000000000000005,-7.1295,7.1295014202,25.63,5.22,26.1561713559,78.98,25.4345,-7.1295,26.4148359923,0.0045000000000000005,-7.1295,7.1295014202,25.43,0.0,25.43,65.8
2020-06-17 02:00:00,26.5245,-1.536,26.5689366789,0.0045000000000000005,-7.766,7.7660013037999995,26.52,6.23,27.2419400924,78.9,26.3445,-7.766,27.4653133288,0.0045000000000000005,-7.766,7.7660013037999995,26.34,0.0,26.34,65.74
2020-06-17 02:30:00,27.215,-1.3860000000000001,27.2502701088,0.005,-8.326,8.3260015013,27.21,6.94,28.081091503,78.9,27.005,-8.326,28.2593754531,0.005,-8.326,8.3260015013,27.0,0.0,27.0,65.74
2020-06-17 03:00:00,26.7745,-1.1685,26.7999858675,0.0045000000000000005,-8.4985,8.4985011914,26.77,7.33,27.7553922689,78.9,26.6245,-8.4985,27.9479606143,0.0045000000000000005,-8.4985,8.4985011914,26.62,0.0,26.62,65.74
2020-06-17 03:30:00,26.5545,-1.2675,26.584732959,0.0045000000000000005,-8.5575,8.5575011832,26.55,7.29,27.532646077,78.96,26.3545,-8.5575,27.7090323992,0.0045000000000000005,-8.5575,8.5575011832,26.35,0.0,26.35,65.79
2020-06-17 04:00:00,32.0045,-1.2775,32.0299863643,0.0045000000000000005,-9.0975,9.0975011129,32.0,7.82,32.9416514462,79.0,31.8145,-9.0975,33.0896799093,0.0045000000000000005,-9.0975,9.0975011129,31.81,0.0,31.81,65.79
2020-06-17 04:30:00,24.4445,-0.9975,24.4648438887,0.0045000000000000005,-9.0975,9.0975011129,24.44,8.1,25.7473027714,79.27,24.2345,-9.0975,25.8858165121,0.0045000000000000005,-9.0975,9.0975011129,24.23,0.0,24.23,66.05
2020-06-17 05:00:00,29.5245,-1.1195,29.5457167877,0.0045000000000000005,-9.1695,9.1695011042,29.52,8.05,30.5979231321,79.08,29.3545,-9.1695,30.7533152766,0.0045000000000000005,-9.1695,9.1695011042,29.35,0.0,29.35,65.9
2020-06-17 05:30:00,30.2645,-0.8210000000000001,30.2756337878,0.0045000000000000005,-9.511,9.5110010646,30.26,8.69,31.4830700536,79.19,30.0845,-9.511,31.5521197584,0.0045000000000000005,-9.511,9.5110010646,30.08,0.0,30.08,66.01
2020-06-17 06:00:00,33.8245,-0.326,33.826070955,0.0045000000000000005,-10.506,10.5060009637,33.82,10.18,35.3189014552,79.42,33.5045,-10.506,35.1130681691,0.0045000000000000005,-10.506,10.5060009637,33.5,0.0,33.5,66.2
2020-06-17 06:30:00,26.9445,-0.7175,26.9540513931,0.0045000000000000005,-8.9175,8.9175011354,26.94,8.2,28.1603196005,79.26,26.7745,-8.9175,28.2204829246,0.0045000000000000005,-8.9175,8.9175011354,26.77,0.0,26.77,66.07
2020-06-17 07:00:00,28.7635,-3.3455,28.9574049683,0.0035,-4.3255,4.325501416,28.76,0.98,28.7766919572,78.0,29.0935,-4.3255,29.4132910858,0.0035,-4.3255,4.325501416,29.09,0.0,29.09,65.03
2020-06-17 07:30:00,35.3935,-3.359,35.5525346952,0.0035,-4.659,4.6590013147,35.39,1.3,35.4138687522,77.89,35.7035,-4.659,36.0061965952,0.0035,-4.659,4.6590013147,35.7,0.0,35.7,64.95
2020-06-17 08:00:00,29.704,-3.5225,29.9121316902,0.004,-3.9725,3.9725020138,29.7,0.45,29.7034088953,77.76,29.924,-3.9725,30.1865289865,0.004,-3.9725,3.9725020138,29.92,0.0,29.92,64.85
2020-06-17 08:30:00,29.0135,-3.4355,29.2161914441,0.0035,-4.0655,4.0655015066,29.01,0.63,29.0168399382,77.76,29.2635,-4.0655,29.5445548706,0.0035,-4.0655,4.0655015066,29.26,0.0,29.26,64.85
2020-06-17 09:00:00,30.5535,-3.3495,30.7365501073,0.0035,-3.7595,3.7595016292,30.55,0.41000000000000003,30.5527511036,77.65,30.8635,-3.7595,31.0916302644,0.0035,-3.7595,3.7595016292,30.86,0.0,30.86,64.75
2020-06-17 09:30:00,31.6535,-3.5425,31.8511125159,0.0035,-3.3125,3.3125018491000002,31.65,-0.23,31.650835692,77.58,32.0035,-3.3125,32.1744723111,0.0035,-3.3125,3.3125018491000002,32.0,0.0,32.0,64.68
2020-06-17 10:00:00,33.7235,-3.5025,33.9048957895,0.0035,-3.4725,3.4725017639,33.72,-0.03,33.7200133452,77.53,33.9735,-3.4725,34.1505045131,0.0035,-3.4725,3.4725017639,33.97,0.0,33.97,64.62
2020-06-17 10:30:00,29.1295,-3.5595,29.3461719906,0.0995,-3.2595,3.2610183225,29.03,-0.30000000000000004,29.0315500792,77.68,29.3695,-3.2595,29.5498201433,0.0995,-3.2595,3.2610183225,29.27,0.0,29.27,64.75
2020-06-17 11:00:00,11.026,-2.7505,11.3638869341,0.036000000000000004,-2.1005,2.1008084753,10.99,-0.65,11.0092052393,77.74,24.836,-2.1005,24.924666422,0.036000000000000004,-2.1005,2.1008084753,24.8,0.0,24.8,64.75
2020-06-17 11:30:00,0.007,-1.851,1.851013236,0.007,-1.851,1.851013236,0.0,0.0,0.0,77.74,33.167,-1.851,33.2186105971,0.007,-1.851,1.851013236,33.16,0.0,33.16,64.71
2020-06-17 12:00:00,0.018000000000000002,-1.2335,1.2336313266,0.018000000000000002,-1.2335,1.2336313266,0.0,0.0,0.0,0.0,32.408,-1.2335,32.4314659898,0.018000000000000002,-1.2335,1.2336313266,32.39,0.0,32.39,64.75
2020-06-17 12:30:00,0.0175,-0.518,0.5182955238,0.0175,-0.518,0.5182955238,0.0,0.0,0.0,0.0,33.9175,-0.518,33.9214553086,0.0175,-0.518,0.5182955238,33.9,0.0,33.9,64.75
2020-06-17 13:00:00,0.1105,-0.655,0.6642554102,0.1105,-0.655,0.6642554102,0.0,0.0,0.0,0.0,31.9005,-0.655,31.9072237158,0.1105,-0.655,0.6642554102,31.79,0.0,31.79,64.75
2020-06-17 13:30:00,0.01,-0.62,0.6200806399000001,0.01,-0.62,0.6200806399000001,0.0,0.0,0.0,0.0,33.79,-0.62,33.7956875947,0.01,-0.62,0.6200806399000001,33.78,0.0,33.78,64.82
2020-06-17 14:00:00,0.026500000000000003,-1.3715,1.3717559914000002,0.026500000000000003,-1.3715,1.3717559914000002,0.0,0.0,0.0,0.0,32.7765,-1.3715,32.8051819763,0.026500000000000003,-1.3715,1.3717559914000002,32.75,0.0,32.75,64.88
2020-06-17 14:30:00,0.03,-1.2025000000000001,1.2028741622,0.03,-1.2025000000000001,1.2028741622,0.0,0.0,0.0,0.0,30.21,-1.2025000000000001,30.2339231039,0.03,-1.2025000000000001,1.2028741622,30.18,0.0,30.18,64.88
2020-06-17 15:00:00,0.026000000000000002,-1.4255,1.4257370901,0.026000000000000002,-1.4255,1.4257370901,0.0,0.0,0.0,0.0,30.436,-1.4255,30.4693640605,0.026000000000000002,-1.4255,1.4257370901,30.41,0.0,30.41,64.88
2020-06-17 15:30:00,0.0235,-1.8815,1.8816467522,0.0235,-1.8815,1.8816467522,0.0,0.0,0.0,0.0,33.6635,-1.8815,33.7160388317,0.0235,-1.8815,1.8816467522,33.64,0.0,33.64,64.95
2020-06-17 16:00:00,0.026500000000000003,-1.9945,1.9946760389,0.026500000000000003,-1.9945,1.9946760389,0.0,0.0,0.0,0.0,39.5765,-1.9945,39.6267256091,0.026500000000000003,-1.9945,1.9946760389,39.55,0.0,39.55,64.85
2020-06-17 16:30:00,0.022,-2.145,2.1451128175,0.022,-2.145,2.1451128175,0.0,0.0,0.0,0.0,42.422,-2.145,42.4761946153,0.022,-2.145,2.1451128175,42.4,0.0,42.4,64.69
2020-06-17 17:00:00,0.018500000000000003,-2.224,2.2240769434,0.018500000000000003,-2.224,2.2240769434,0.0,0.0,0.0,0.0,50.5985,-2.224,50.6473531219,0.018500000000000003,-2.224,2.2240769434,50.58,0.0,50.58,64.58
2020-06-17 17:30:00,0.017,-2.0805,2.0805694533,0.017,-2.0805,2.0805694533,0.0,0.0,0.0,0.0,55.607,-2.0805,55.6459066711,0.017,-2.0805,2.0805694533,55.59,0.0,55.59,64.53
2020-06-17 18:00:00,0.0195,-2.1435,2.1435886966,0.0195,-2.1435,2.1435886966,0.0,0.0,0.0,0.0,57.3995,-2.1435,57.4395089855,0.0195,-2.1435,2.1435886966,57.38,0.0,57.38,64.53
2020-06-17 18:30:00,0.111,-2.6470000000000002,2.6493263295,0.111,-2.6470000000000002,2.6493263295,0.0,0.0,0.0,0.0,54.221,-2.6470000000000002,54.2855731295,0.111,-2.6470000000000002,2.6493263295,54.11,0.0,54.11,64.57
2020-06-17 19:00:00,0.41300000000000003,-2.699,2.7304157193,0.41300000000000003,-2.699,2.7304157193,0.0,0.0,0.0,0.0,53.173,-2.699,53.2414549951,0.41300000000000003,-2.699,2.7304157193,52.76,0.0,52.76,64.51
2020-06-17 19:30:00,0.9625,-2.396,2.5820964835,0.9625,-2.396,2.5820964835,0.0,0.0,0.0,0.0,52.8325,-2.396,52.8868024393,0.9625,-2.396,2.5820964835,51.87,0.0,51.87,64.42
2020-06-17 20:00:00,0.079,-2.6265,2.6276878143999998,0.079,-2.6265,2.6276878143999998,0.0,0.0,0.0,0.0,51.669,-2.6265,51.735713615,0.079,-2.6265,2.6276878143999998,51.59,0.0,51.59,64.56
2020-06-17 20:30:00,0.634,-2.985,3.0515866365,0.634,-2.985,3.0515866365,0.0,0.0,0.0,0.0,51.634,-2.985,51.7202105661,0.634,-2.985,3.0515866365,51.0,0.0,51.0,64.63
2020-06-17 21:00:00,0.962,-3.557,3.6847921244,0.962,-3.557,3.6847921244,0.0,0.0,0.0,0.0,42.722,-3.557,42.8698207717,0.962,-3.557,3.6847921244,41.76,0.0,41.76,64.75
2020-06-17 21:30:00,1.3555000000000001,-2.6315,2.9600967045,1.3555000000000001,-2.6315,2.9600967045,0.0,0.0,0.0,0.0,44.3655,-2.6315,44.4434740148,1.3555000000000001,-2.6315,2.9600967045,43.01,0.0,43.01,64.56
2020-06-17 22:00:00,1.002,-1.6665,1.9445375414,1.002,-1.6665,1.9445375414,0.0,0.0,0.0,0.0,46.562,-1.6665,46.5918132964,1.002,-1.6665,1.9445375414,45.56,0.0,45.56,64.26
2020-06-17 22:30:00,0.513,-0.35750000000000004,0.6252801372,0.513,-0.35750000000000004,0.6252801372,0.0,0.0,0.0,0.0,43.853,-0.35750000000000004,43.854457188,0.513,-0.35750000000000004,0.6252801372,43.34,0.0,43.34,64.07
2020-06-17 23:00:00,0.29,-0.7435,0.7980552926000001,0.29,-0.7435,0.7980552926000001,0.0,0.0,0.0,0.0,49.27,-0.7435,49.2756095066,0.29,-0.7435,0.7980552926000001,48.98,0.0,48.98,63.92
2020-06-17 23:30:00,0.03,-1.49,1.4903019828000001,0.03,-1.49,1.4903019828000001,0.0,0.0,0.0,0.0,48.93,-1.49,48.952681234,0.03,-1.49,1.4903019828000001,48.9,0.0,48.9,64.14
2020-06-18 00:00:00,0.0375,-2.153,2.1533265544,0.0375,-2.153,2.1533265544,0.0,0.0,0.0,0.0,45.8475,-2.153,45.8980246334,0.0375,-2.153,2.1533265544,45.81,0.0,45.81,64.33
2020-06-18 00:30:00,0.11,-3.037,3.0389914445,0.11,-3.037,3.0389914445,0.0,0.0,0.0,0.0,49.4,-3.037,49.4932658955,0.11,-3.037,3.0389914445,49.29,0.0,49.29,64.45
2020-06-18 01:00:00,0.48,-2.8465,2.8866870717,0.48,-2.8465,2.8866870717,0.0,0.0,0.0,0.0,39.18,-2.8465,39.283265677,0.48,-2.8465,2.8866870717,38.7,0.0,38.7,64.61
2020-06-18 01:30:00,0.554,-3.1325,3.1811117946,0.554,-3.1325,3.1811117946,0.0,0.0,0.0,0.0,40.414,-3.1325,40.5352186654,0.554,-3.1325,3.1811117946,39.86,0.0,39.86,64.61
2020-06-18 02:00:00,0.861,-3.105,3.2221648003,0.861,-3.105,3.2221648003,0.0,0.0,0.0,0.0,35.021,-3.105,35.1583768966,0.861,-3.105,3.2221648003,34.16,0.0,34.16,64.7
2020-06-18 02:30:00,0.932,-3.571,3.6906185118,0.932,-3.571,3.6906185118,0.0,0.0,0.0,0.0,37.602,-3.571,37.7711853799,0.932,-3.571,3.6906185118,36.67,0.0,36.67,64.7
2020-06-18 03:00:00,0.6795,-2.5905,2.6781356388,0.6795,-2.5905,2.6781356388,0.0,0.0,0.0,0.0,34.4495,-2.5905,34.54676165,0.6795,-2.5905,2.6781356388,33.77,0.0,33.77,64.57
2020-06-18 03:30:00,0.8485,-3.227,3.3366871669,0.8485,-3.227,3.3366871669,0.0,0.0,0.0,0.0,34.2485,-3.227,34.4001930409,0.8485,-3.227,3.3366871669,33.4,0.0,33.4,64.66
2020-06-18 04:00:00,0.9135000000000001,-3.1525,3.2821850192,0.9135000000000001,-3.1525,3.2821850192,0.0,0.0,0.0,0.0,38.3735,-3.1525,38.5027759843,0.9135000000000001,-3.1525,3.2821850192,37.46,0.0,37.46,64.73
2020-06-18 04:30:00,0.35350000000000004,-2.83,2.8519926806,0.35350000000000004,-2.83,2.8519926806,0.0,0.0,0.0,0.0,42.7235,-2.83,42.8171268566,0.35350000000000004,-2.83,2.8519926806,42.37,0.0,42.37,64.69
2020-06-18 05:00:00,0.018500000000000003,-2.6965,2.6965634611000002,0.018500000000000003,-2.6965,2.6965634611000002,0.0,0.0,0.0,0.0,41.9685,-2.6965,42.0550366128,0.018500000000000003,-2.6965,2.6965634611000002,41.95,0.0,41.95,64.79
2020-06-18 05:30:00,0.0165,-2.427,2.4270560871,0.0165,-2.427,2.4270560871,0.0,0.0,0.0,0.0,39.1165,-2.427,39.1917198047,0.0165,-2.427,2.4270560871,39.1,0.0,39.1,64.91
2020-06-18 06:00:00,0.0165,-3.492,3.4920389817,0.0165,-3.492,3.4920389817,0.0,0.0,0.0,0.0,41.5565,-3.492,41.7029586031,0.0165,-3.492,3.4920389817,41.54,0.0,41.54,65.23
2020-06-18 06:30:00,0.016,-2.8805,2.8805444364,0.016,-2.8805,2.8805444364,0.0,0.0,0.0,0.0,45.126,-2.8805,45.2178411277,0.016,-2.8805,2.8805444364,45.11,0.0,45.11,65.11
2020-06-18 07:00:00,0.0155,-2.8015,2.8015428785000003,0.0155,-2.8015,2.8015428785000003,0.0,0.0,0.0,0.0,45.6255,-2.8015,45.7114280295,0.0155,-2.8015,2.8015428785000003,45.61,0.0,45.61,65.11
2020-06-18 07:30:00,0.016,-2.576,2.576049689,0.016,-2.576,2.576049689,0.0,0.0,0.0,0.0,48.216,-2.576,48.2847639737,0.016,-2.576,2.576049689,48.2,0.0,48.2,64.99
2020-06-18 08:00:00,0.021,-2.117,2.1171041543,0.021,-2.117,2.1171041543,0.0,0.0,0.0,0.0,51.701,-2.117,51.7443242298,0.021,-2.117,2.1171041543,51.68,0.0,51.68,64.75
2020-06-18 08:30:00,0.0425,-1.6925,1.6930335200000002,0.0425,-1.6925,1.6930335200000002,0.0,0.0,0.0,0.0,49.5325,-1.6925,49.5614074911,0.0425,-1.6925,1.6930335200000002,49.49,0.0,49.49,64.75
2020-06-18 09:00:00,0.0455,-1.3900000000000001,1.3907444949,0.0455,-1.3900000000000001,1.3907444949,0.0,0.0,0.0,0.0,41.0555,-1.3900000000000001,41.0790236039,0.0455,-1.3900000000000001,1.3907444949,41.01,0.0,41.01,64.78
2020-06-18 09:30:00,0.048,-1.29,1.2908927144,0.048,-1.29,1.2908927144,0.0,0.0,0.0,0.0,35.288,-1.29,35.3115709648,0.048,-1.29,1.2908927144,35.24,0.0,35.24,64.64
2020-06-18 10:00:00,0.048,-0.968,0.9691893520000001,0.048,-0.968,0.9691893520000001,0.0,0.0,0.0,0.0,29.458,-0.968,29.4739001152,0.048,-0.968,0.9691893520000001,29.41,0.0,29.41,64.73
2020-06-18 10:30:00,0.063,-1.5630000000000002,1.5642691584000001,0.063,-1.5630000000000002,1.5642691584000001,0.0,0.0,0.0,0.0,39.263,-1.5630000000000002,39.2940980047,0.063,-1.5630000000000002,1.5642691584000001,39.2,0.0,39.2,64.66
2020-06-18 11:00:00,0.2685,-1.5715,1.5942724045999999,0.2685,-1.5715,1.5942724045999999,0.0,0.0,0.0,0.0,41.5885,-1.5715,41.6181804564,0.2685,-1.5715,1.5942724045999999,41.32,0.0,41.32,64.6
2020-06-18 11:30:00,0.3305,-1.887,1.9157242103,0.3305,-1.887,1.9157242103,0.0,0.0,0.0,0.0,44.8505,-1.887,44.8901784275,0.3305,-1.887,1.9157242103,44.52,0.0,44.52,64.53
2020-06-18 12:00:00,0.28,-1.8,1.8216476059,0.28,-1.8,1.8216476059,0.0,0.0,0.0,0.0,41.01,-1.8,41.0494835534,0.28,-1.8,1.8216476059,40.73,0.0,40.73,64.53
2020-06-18 12:30:00,0.0505,-1.593,1.5938002541,0.0505,-1.593,1.5938002541,0.0,0.0,0.0,0.0,44.0605,-1.593,44.0892879195,0.0505,-1.593,1.5938002541,44.01,0.0,44.01,64.53
2020-06-18 13:00:00,0.0475,-1.2974999999999999,1.2983691694,0.0475,-1.2974999999999999,1.2983691694,0.0,0.0,0.0,0.0,43.2475,-1.2974999999999999,43.2669592472,0.0475,-1.2974999999999999,1.2983691694,43.2,0.0,43.2,64.53
2020-06-18 13:30:00,0.0475,-1.725,1.7256538616000001,0.0475,-1.725,1.7256538616000001,0.0,0.0,0.0,0.0,48.7775,-1.725,48.8079924935,0.0475,-1.725,1.7256538616000001,48.73,0.0,48.73,64.53
2020-06-18 14:00:00,0.0475,-1.824,1.8246183848,0.0475,-1.824,1.8246183848,0.0,0.0,0.0,0.0,45.7575,-1.824,45.7938400033,0.0475,-1.824,1.8246183848,45.71,0.0,45.71,64.58
2020-06-18 14:30:00,0.0925,-1.348,1.3511699560000001,0.0925,-1.348,1.3511699560000001,0.0,0.0,0.0,0.0,42.1225,-1.348,42.1440637605,0.0925,-1.348,1.3511699560000001,42.03,0.0,42.03,64.71
