Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-18 15:00:00,0.051500000000000004,-1.6785,1.6792898797,0.051500000000000004,-1.6785,1.6792898797,0.0,0.0,0.0,0.0,45.7715,-1.6785,45.8022660411,0.051500000000000004,-1.6785,1.6792898797,45.72,0.0,45.72,64.94
2020-06-18 15:30:00,0.11750000000000001,-2.5145,2.5172438301,0.11750000000000001,-2.5145,2.5172438301,0.0,0.0,0.0,0.0,48.1075,-2.5145,48.1731695708,0.11750000000000001,-2.5145,2.5172438301,47.99,0.0,47.99,64.94
2020-06-18 16:00:00,0.0545,-3.1325,3.1329740663,0.0545,-3.1325,3.1329740663,0.0,0.0,0.0,0.0,50.1145,-3.1325,50.2123059269,0.0545,-3.1325,3.1329740663,50.06,0.0,50.06,64.89
2020-06-18 16:30:00,0.0475,-3.1310000000000002,3.1313602875,0.0475,-3.1310000000000002,3.1313602875,0.0,0.0,0.0,0.0,55.6675,-3.1310000000000002,55.7554814996,0.0475,-3.1310000000000002,3.1313602875,55.62,0.0,55.62,64.98
2020-06-18 17:00:00,0.0485,-3.0765,3.0768822694,0.0485,-3.0765,3.0768822694,0.0,0.0,0.0,0.0,54.0885,-3.0765,54.1759234762,0.0485,-3.0765,3.0768822694,54.04,0.0,54.04,64.98
2020-06-18 17:30:00,0.0475,-3.124,3.1243610947000002,0.0475,-3.124,3.1243610947000002,0.0,0.0,0.0,0.0,55.8375,-3.124,55.9248225947,0.0475,-3.124,3.1243610947000002,55.79,0.0,55.79,64.88
2020-06-18 18:00:00,0.0485,-2.9485,2.9488988623,0.0485,-2.9485,2.9488988623,0.0,0.0,0.0,0.0,61.4685,-2.9485,61.5391756891,0.0485,-2.9485,2.9488988623,61.42,0.0,61.42,64.88
2020-06-18 18:30:00,0.0485,-3.112,3.1123779093,0.0485,-3.112,3.1123779093,0.0,0.0,0.0,0.0,60.5785,-3.112,60.6583811707,0.0485,-3.112,3.1123779093,60.53,0.0,60.53,64.96
2020-06-18 19:00:00,0.048,-3.543,3.5433251332999998,0.048,-3.543,3.5433251332999998,0.0,0.0,0.0,0.0,53.968,-3.543,54.0841739606,0.048,-3.543,3.5433251332999998,53.92,0.0,53.92,64.96
2020-06-18 19:30:00,0.0485,-2.8890000000000002,2.8894070759,0.0485,-2.8890000000000002,2.8894070759,0.0,0.0,0.0,0.0,46.908500000000004,-2.8890000000000002,46.9973796424,0.0485,-2.8890000000000002,2.8894070759,46.86,0.0,46.86,65.01
2020-06-18 20:00:00,0.049,-2.9735,2.9739037056,0.049,-2.9735,2.9739037056,0.0,0.0,0.0,0.0,58.269,-2.9735,58.3448203635,0.049,-2.9735,2.9739037056,58.22,0.0,58.22,64.75
2020-06-18 20:30:00,0.048,-3.485,3.4853305439,0.048,-3.485,3.4853305439,0.0,0.0,0.0,0.0,59.758,-3.485,59.8595338188,0.048,-3.485,3.4853305439,59.71,0.0,59.71,64.75
2020-06-18 21:00:00,0.048,-2.8795,2.8799000417,0.048,-2.8795,2.8799000417,0.0,0.0,0.0,0.0,57.218,-2.8795,57.2904097057,0.048,-2.8795,2.8799000417,57.17,0.0,57.17,64.48
2020-06-18 21:30:00,0.048,-2.318,2.3184969269,0.048,-2.318,2.3184969269,0.0,0.0,0.0,0.0,57.328,-2.318,57.3748438604,0.048,-2.318,2.3184969269,57.28,0.0,57.28,64.37
2020-06-18 22:00:00,0.048,-1.779,1.779647437,0.048,-1.779,1.779647437,0.0,0.0,0.0,0.0,59.288,-1.779,59.314684396,0.048,-1.779,1.779647437,59.24,0.0,59.24,64.23
2020-06-18 22:30:00,0.0475,-1.623,1.6236949375,0.0475,-1.623,1.6236949375,0.0,0.0,0.0,0.0,57.0675,-1.623,57.0905743994,0.0475,-1.623,1.6236949375,57.02,0.0,57.02,64.31
2020-06-18 23:00:00,0.048,-2.3465,2.3469908926,0.048,-2.3465,2.3469908926,0.0,0.0,0.0,0.0,56.998,-2.3465,57.0462800387,0.048,-2.3465,2.3469908926,56.95,0.0,56.95,64.36
2020-06-18 23:30:00,0.055,-1.6305,1.6314273658,0.055,-1.6305,1.6314273658,0.0,0.0,0.0,0.0,49.815,-1.6305,49.8416768904,0.055,-1.6305,1.6314273658,49.76,0.0,49.76,64.1
2020-06-19 00:00:00,1.4705,-1.7215,2.26405223,1.4705,-1.7215,2.26405223,0.0,0.0,0.0,0.0,32.2705,-1.7215,32.3163848922,1.4705,-1.7215,2.26405223,30.8,0.0,30.8,64.24
2020-06-19 00:30:00,4.274,-2.902,5.1661087871,4.274,-2.902,5.1661087871,0.0,0.0,0.0,0.0,28.494,-2.902,28.6413973123,4.274,-2.902,5.1661087871,24.22,0.0,24.22,64.38
2020-06-19 01:00:00,5.9375,-2.9995000000000003,6.6521354842000004,5.9375,-2.9995000000000003,6.6521354842000004,0.0,0.0,0.0,0.0,37.2675,-2.9995000000000003,37.3880135404,5.9375,-2.9995000000000003,6.6521354842000004,31.33,0.0,31.33,64.17
2020-06-19 01:30:00,6.4065,-3.013,7.0796476784,6.4065,-3.013,7.0796476784,0.0,0.0,0.0,0.0,29.8565,-3.013,30.0081449152,6.4065,-3.013,7.0796476784,23.45,0.0,23.45,64.24
2020-06-19 02:00:00,5.128,-2.8365,5.8602146932,5.128,-2.8365,5.8602146932,0.0,0.0,0.0,0.0,30.278,-2.8365,30.4105740862,5.128,-2.8365,5.8602146932,25.15,0.0,25.15,64.35
2020-06-19 02:30:00,4.2965,-2.5785,5.0108456871,4.2965,-2.5785,5.0108456871,0.0,0.0,0.0,0.0,28.2165,-2.5785,28.3340702071,4.2965,-2.5785,5.0108456871,23.92,0.0,23.92,64.51
2020-06-19 03:00:00,4.1715,-2.882,5.0702402556,4.1715,-2.882,5.0702402556,0.0,0.0,0.0,0.0,33.9815,-2.882,34.1034934611,4.1715,-2.882,5.0702402556,29.81,0.0,29.81,64.45
2020-06-19 03:30:00,4.639,-3.652,5.9040176998,4.639,-3.652,5.9040176998,0.0,0.0,0.0,0.0,35.059,-3.652,35.248696217,4.639,-3.652,5.9040176998,30.42,0.0,30.42,64.4
2020-06-19 04:00:00,7.309,-3.9685,8.3168788166,7.309,-3.9685,8.3168788166,0.0,0.0,0.0,0.0,35.499,-3.9685,35.7201342838,7.309,-3.9685,8.3168788166,28.19,0.0,28.19,64.4
2020-06-19 04:30:00,6.339,-3.7235,7.3516918631,6.339,-3.7235,7.3516918631,0.0,0.0,0.0,0.0,37.489,-3.7235,37.6734597993,6.339,-3.7235,7.3516918631,31.15,0.0,31.15,64.32
2020-06-19 05:00:00,4.3405000000000005,-3.7255000000000003,5.7200778404,4.3405000000000005,-3.7255000000000003,5.7200778404,0.0,0.0,0.0,0.0,40.4905,-3.7255000000000003,40.6615289986,4.3405000000000005,-3.7255000000000003,5.7200778404,36.15,0.0,36.15,64.32
2020-06-19 05:30:00,4.8755,-2.873,5.6590307695,4.8755,-2.873,5.6590307695,0.0,0.0,0.0,0.0,32.7055,-2.873,32.8314461949,4.8755,-2.873,5.6590307695,27.83,0.0,27.83,64.32
2020-06-19 06:00:00,3.883,-4.092,5.6411127448,3.883,-4.092,5.6411127448,0.0,0.0,0.0,0.0,36.783,-4.092,37.0099115508,3.883,-4.092,5.6411127448,32.9,0.0,32.9,64.56
2020-06-19 06:30:00,15.99,-4.2595,16.5476113155,15.99,-4.2595,16.5476113155,0.0,0.0,0.0,0.0,30.78,-4.2595,31.0733284385,15.99,-4.2595,16.5476113155,14.79,0.0,14.79,64.26
2020-06-19 07:00:00,18.6745,-4.42,19.1904494541,18.6745,-4.42,19.1904494541,0.0,0.0,0.0,0.0,31.6145,-4.42,31.9219831817,18.6745,-4.42,19.1904494541,12.94,0.0,12.94,64.12
2020-06-19 07:30:00,20.707,-3.2495,20.9604174398,20.707,-3.2495,20.9604174398,0.0,0.0,0.0,0.0,28.677,-3.2495,28.8605193864,20.707,-3.2495,20.9604174398,7.97,0.0,7.97,63.77
2020-06-19 08:00:00,19.7435,-4.222,20.1898755878,19.7435,-4.222,20.1898755878,0.0,0.0,0.0,0.0,27.9235,-4.222,28.2408770446,19.7435,-4.222,20.1898755878,8.18,0.0,8.18,64.18
2020-06-19 08:30:00,18.0345,-3.954,18.4628628942,18.0345,-3.954,18.4628628942,0.0,0.0,0.0,0.0,35.4545,-3.954,35.6743000807,18.0345,-3.954,18.4628628942,17.42,0.0,17.42,63.96
2020-06-19 09:00:00,18.987,-3.8810000000000002,19.3795853929,18.987,-3.8810000000000002,19.3795853929,0.0,0.0,0.0,0.0,41.247,-3.8810000000000002,41.4291825891,18.987,-3.8810000000000002,19.3795853929,22.26,0.0,22.26,63.78
2020-06-19 09:30:00,17.2635,-3.6525,17.6456563635,17.2635,-3.6525,17.6456563635,0.0,0.0,0.0,0.0,41.9735,-3.6525,42.1321190839,17.2635,-3.6525,17.6456563635,24.71,0.0,24.71,63.82
2020-06-19 10:00:00,15.5835,-5.0775,16.3898285073,15.5835,-5.0775,16.3898285073,0.0,0.0,0.0,0.0,42.3035,-5.0775,42.6071252081,15.5835,-5.0775,16.3898285073,26.72,0.0,26.72,64.3
2020-06-19 10:30:00,15.8795,-3.6375,16.290792691,15.8795,-3.6375,16.290792691,0.0,0.0,0.0,0.0,24.9895,-3.6375,25.2528516509,15.8795,-3.6375,16.290792691,9.11,0.0,9.11,64.35
2020-06-19 11:00:00,14.6275,-3.839,15.122885877,14.6275,-3.839,15.122885877,0.0,0.0,0.0,0.0,22.6875,-3.839,23.0100103705,14.6275,-3.839,15.122885877,8.06,0.0,8.06,64.45
2020-06-19 11:30:00,19.5385,-5.7535,20.3680078677,19.5385,-5.7535,20.3680078677,0.0,0.0,0.0,0.0,32.3285,-5.7535,32.8364838937,19.5385,-5.7535,20.3680078677,12.79,0.0,12.79,64.62
2020-06-19 12:00:00,17.673000000000002,-5.9515,18.6481978017,17.673000000000002,-5.9515,18.6481978017,0.0,0.0,0.0,0.0,31.873,-5.9515,32.4238875098,17.673000000000002,-5.9515,18.6481978017,14.2,0.0,14.2,64.58
2020-06-19 12:30:00,18.1045,-6.468,19.2251903567,18.1045,-6.468,19.2251903567,0.0,0.0,0.0,0.0,35.2945,-6.468,35.8822623904,18.1045,-6.468,19.2251903567,17.19,0.0,17.19,64.63
2020-06-19 13:00:00,15.384,-6.6655,16.7659281357,15.384,-6.6655,16.7659281357,0.0,0.0,0.0,0.0,34.064,-6.6655,34.7100127665,15.384,-6.6655,16.7659281357,18.68,0.0,18.68,64.88
2020-06-19 13:30:00,17.853,-6.098,18.8657152793,17.853,-6.098,18.8657152793,0.0,0.0,0.0,0.0,28.103,-6.098,28.7569854644,17.853,-6.098,18.8657152793,10.25,0.0,10.25,64.81
2020-06-19 14:00:00,20.109,-6.3975,21.1021299221,20.109,-6.3975,21.1021299221,0.0,0.0,0.0,0.0,34.579,-6.3975,35.1658249903,20.109,-6.3975,21.1021299221,14.47,0.0,14.47,65.06
2020-06-19 14:30:00,18.7505,-6.7195,19.9181558007,18.7505,-6.7195,19.9181558007,0.0,0.0,0.0,0.0,40.7505,-6.7195,41.3007860761,18.7505,-6.7195,19.9181558007,22.0,0.0,22.0,65.16
2020-06-19 15:00:00,17.1325,-6.059,18.1723426462,17.1325,-6.059,18.1723426462,0.0,0.0,0.0,0.0,41.0625,-6.059,41.5071124899,17.1325,-6.059,18.1723426462,23.93,0.0,23.93,65.03
2020-06-19 15:30:00,18.109,-6.974,19.4054774999,18.109,-6.974,19.4054774999,0.0,0.0,0.0,0.0,46.439,-6.974,46.9597423013,18.109,-6.974,19.4054774999,28.33,0.0,28.33,65.12
2020-06-19 16:00:00,17.0495,-6.693,18.3161595115,17.0495,-6.693,18.3161595115,0.0,0.0,0.0,0.0,46.9095,-6.693,47.3845696324,17.0495,-6.693,18.3161595115,29.86,0.0,29.86,65.05
2020-06-19 16:30:00,19.169,-6.989,20.403349774,19.169,-6.989,20.403349774,0.0,0.0,0.0,0.0,43.539,-6.989,44.0963790123,19.169,-6.989,20.403349774,24.37,0.0,24.37,65.12
2020-06-19 17:00:00,16.1185,-6.3965,17.3413164004,16.1185,-6.3965,17.3413164004,0.0,0.0,0.0,0.0,44.4885,-6.3965,44.9459880801,16.1185,-6.3965,17.3413164004,28.37,0.0,28.37,65.06
2020-06-19 17:30:00,11.2905,-5.3155,12.4791798809,11.2905,-5.3155,12.4791798809,0.0,0.0,0.0,0.0,46.6005,-5.3155,46.9026773276,11.2905,-5.3155,12.4791798809,35.31,0.0,35.31,65.0
2020-06-19 18:00:00,9.5685,-4.8375,10.7218281324,9.5685,-4.8375,10.7218281324,0.0,0.0,0.0,0.0,47.1985,-4.8375,47.4457564857,9.5685,-4.8375,10.7218281324,37.63,0.0,37.63,65.0
2020-06-19 18:30:00,10.2945,-5.075,11.4774716401,10.2945,-5.075,11.4774716401,0.0,0.0,0.0,0.0,47.7545,-5.075,48.023409867,10.2945,-5.075,11.4774716401,37.46,0.0,37.46,64.92
2020-06-19 19:00:00,10.8875,-5.1655,12.0507280485,10.8875,-5.1655,12.0507280485,0.0,0.0,0.0,0.0,45.8575,-5.1655,46.1475101874,10.8875,-5.1655,12.0507280485,34.97,0.0,34.97,65.0
2020-06-19 19:30:00,8.566,-4.9205000000000005,9.8786474909,8.566,-4.9205000000000005,9.8786474909,0.0,0.0,0.0,0.0,45.846,-4.9205000000000005,46.1092944671,8.566,-4.9205000000000005,9.8786474909,37.28,0.0,37.28,65.0
2020-06-19 20:00:00,6.443,-4.14,7.6584495167,6.443,-4.14,7.6584495167,0.0,0.0,0.0,0.0,38.663,-4.14,38.884022027,6.443,-4.14,7.6584495167,32.22,0.0,32.22,65.06
2020-06-19 20:30:00,7.524,-5.641,9.4038001361,7.524,-5.641,9.4038001361,0.0,0.0,0.0,0.0,40.884,-5.641,41.2713258449,7.524,-5.641,9.4038001361,33.36,0.0,33.36,65.33
2020-06-19 21:00:00,11.438,-5.748,12.8010682367,11.438,-5.748,12.8010682367,0.0,0.0,0.0,0.0,38.688,-5.748,39.1126686382,11.438,-5.748,12.8010682367,27.25,0.0,27.25,65.33
2020-06-19 21:30:00,10.2085,-5.8495,11.7656331109,10.2085,-5.8495,11.7656331109,0.0,0.0,0.0,0.0,45.1885,-5.8495,45.5655262507,10.2085,-5.8495,11.7656331109,34.98,0.0,34.98,65.16
2020-06-19 22:00:00,9.642,-6.0675,11.3922219189,9.642,-6.0675,11.3922219189,0.0,0.0,0.0,0.0,42.622,-6.0675,43.0517065893,9.642,-6.0675,11.3922219189,32.98,0.0,32.98,65.37
2020-06-19 22:30:00,9.6375,-5.411,11.0526163079,9.6375,-5.411,11.0526163079,0.0,0.0,0.0,0.0,44.8375,-5.411,45.1628201871,9.6375,-5.411,11.0526163079,35.2,0.0,35.2,65.11
2020-06-19 23:00:00,6.4835,-6.072,8.8828461796,6.4835,-6.072,8.8828461796,0.0,0.0,0.0,0.0,45.9035,-6.072,46.3033529698,6.4835,-6.072,8.8828461796,39.42,0.0,39.42,65.31
2020-06-19 23:30:00,5.5025,-7.2045,9.065446845,5.5025,-7.2045,9.065446845,0.0,0.0,0.0,0.0,46.1725,-7.2045,46.731194897,5.5025,-7.2045,9.065446845,40.67,0.0,40.67,65.6
2020-06-20 00:00:00,5.6065000000000005,-8.005,9.7730684665,5.6065000000000005,-8.005,9.7730684665,0.0,0.0,0.0,0.0,47.5065,-8.005,48.1762137081,5.6065000000000005,-8.005,9.7730684665,41.9,0.0,41.9,65.76
2020-06-20 00:30:00,6.423,-8.139,10.3681362838,6.423,-8.139,10.3681362838,0.0,0.0,0.0,0.0,45.433,-8.139,46.1562651219,6.423,-8.139,10.3681362838,39.01,0.0,39.01,65.81
2020-06-20 01:00:00,5.3455,-6.9605,8.7762708766,5.3455,-6.9605,8.7762708766,0.0,0.0,0.0,0.0,48.7655,-6.9605,49.2597457413,5.3455,-6.9605,8.7762708766,43.42,0.0,43.42,65.47
2020-06-20 01:30:00,3.2905,-6.997,7.732101865,3.2905,-6.997,7.732101865,0.0,0.0,0.0,0.0,47.2405,-6.997,47.755867171,3.2905,-6.997,7.732101865,43.95,0.0,43.95,65.55
2020-06-20 02:00:00,2.8335,-6.9955,7.5475653359,2.8335,-6.9955,7.5475653359,0.0,0.0,0.0,0.0,47.1535,-6.9955,47.6695876057,2.8335,-6.9955,7.5475653359,44.32,0.0,44.32,65.55
2020-06-20 02:30:00,1.8125,-7.1325,7.359192381,1.8125,-7.1325,7.359192381,0.0,0.0,0.0,0.0,49.5325,-7.1325,50.0433922961,1.8125,-7.1325,7.359192381,47.72,0.0,47.72,65.69
2020-06-20 03:00:00,2.3035,-7.7,8.037170662,2.3035,-7.7,8.037170662,0.0,0.0,0.0,0.0,47.5435,-7.7,48.1629981651,2.3035,-7.7,8.037170662,45.24,0.0,45.24,65.73
2020-06-20 03:30:00,2.99,-7.4695,8.0457150242,2.99,-7.4695,8.0457150242,0.0,0.0,0.0,0.0,39.89,-7.4695,40.58331591,2.99,-7.4695,8.0457150242,36.9,0.0,36.9,65.73
2020-06-20 04:00:00,2.525,-7.8035,8.2018435275,2.525,-7.8035,8.2018435275,0.0,0.0,0.0,0.0,50.035,-7.8035,50.6398641117,2.525,-7.8035,8.2018435275,47.51,0.0,47.51,65.73
2020-06-20 04:30:00,1.3519999999999999,-7.7855,7.9020196311,1.3519999999999999,-7.7855,7.9020196311,0.0,0.0,0.0,0.0,50.842,-7.7855,51.434647605,1.3519999999999999,-7.7855,7.9020196311,49.49,0.0,49.49,65.73
2020-06-20 05:00:00,1.9889999999999999,-8.3685,8.6016227103,1.9889999999999999,-8.3685,8.6016227103,0.0,0.0,0.0,0.0,50.569,-8.3685,51.2567610492,1.9889999999999999,-8.3685,8.6016227103,48.58,0.0,48.58,65.89
2020-06-20 05:30:00,1.967,-8.3105,8.5401111966,1.967,-8.3105,8.5401111966,0.0,0.0,0.0,0.0,47.357,-8.3105,48.0806599294,1.967,-8.3105,8.5401111966,45.39,0.0,45.39,65.89
2020-06-20 06:00:00,2.666,-8.175,8.5987313599,2.666,-8.175,8.5987313599,0.0,0.0,0.0,0.0,43.866,-8.175,44.6212570531,2.666,-8.175,8.5987313599,41.2,0.0,41.2,65.84
2020-06-20 06:30:00,4.0985,-7.118,8.2136244284,4.0985,-7.118,8.2136244284,0.0,0.0,0.0,0.0,32.5185,-7.118,33.2884178995,4.0985,-7.118,8.2136244284,28.42,0.0,28.42,65.79
2020-06-20 07:00:00,4.2165,-6.979,8.153852663,4.2165,-6.979,8.153852663,0.0,0.0,0.0,0.0,29.8465,-6.979,30.6515905501,4.2165,-6.979,8.153852663,25.63,0.0,25.63,65.96
2020-06-20 07:30:00,3.738,-6.9315,7.875172141,3.738,-6.9315,7.875172141,0.0,0.0,0.0,0.0,33.018,-6.9315,33.737723934,3.738,-6.9315,7.875172141,29.28,0.0,29.28,65.96
2020-06-20 08:00:00,4.427,-6.5535,7.908646613,4.427,-6.5535,7.908646613,0.0,0.0,0.0,0.0,31.587,-6.5535,32.259679652,4.427,-6.5535,7.908646613,27.16,0.0,27.16,65.92
2020-06-20 08:30:00,3.3925,-4.8045,5.8815199141,3.3925,-4.8045,5.8815199141,0.0,0.0,0.0,0.0,32.3225,-4.8045,32.6776257782,3.3925,-4.8045,5.8815199141,28.93,0.0,28.93,65.49
2020-06-20 09:00:00,3.193,-3.7685,4.9393158686,3.193,-3.7685,4.9393158686,0.0,0.0,0.0,0.0,29.073,-3.7685,29.316222834,3.193,-3.7685,4.9393158686,25.88,0.0,25.88,65.18
2020-06-20 09:30:00,3.1185,-3.4335,4.6383148341,3.1185,-3.4335,4.6383148341,0.0,0.0,0.0,0.0,29.6085,-3.4335,29.8069152127,3.1185,-3.4335,4.6383148341,26.49,0.0,26.49,65.18
2020-06-20 10:00:00,1.6995,-1.6815,2.3907619078,1.6995,-1.6815,2.3907619078,0.0,0.0,0.0,0.0,23.3095,-1.6815,23.3700712986,1.6995,-1.6815,2.3907619078,21.61,0.0,21.61,65.08
2020-06-20 10:30:00,2.7075,-2.4535,3.6537950818000002,2.7075,-2.4535,3.6537950818000002,0.0,0.0,0.0,0.0,23.5875,-2.4535,23.7147595075,2.7075,-2.4535,3.6537950818000002,20.88,0.0,20.88,65.32
2020-06-20 11:00:00,2.64,-3.004,3.9992019204,2.64,-3.004,3.9992019204,0.0,0.0,0.0,0.0,34.22,-3.004,34.3515999045,2.64,-3.004,3.9992019204,31.58,0.0,31.58,65.15
2020-06-20 11:30:00,2.0325,-3.7165,4.2359684253,2.0325,-3.7165,4.2359684253,0.0,0.0,0.0,0.0,42.6925,-3.7165,42.8539604763,2.0325,-3.7165,4.2359684253,40.66,0.0,40.66,64.95
2020-06-20 12:00:00,1.5285000000000002,-3.8475,4.1399961957,1.5285000000000002,-3.8475,4.1399961957,0.0,0.0,0.0,0.0,45.6885,-3.8475,45.8502157956,1.5285000000000002,-3.8475,4.1399961957,44.16,0.0,44.16,64.95
2020-06-20 12:30:00,1.546,-3.9915000000000003,4.2804425297,1.546,-3.9915000000000003,4.2804425297,0.0,0.0,0.0,0.0,46.386,-3.9915000000000003,46.5574168984,1.546,-3.9915000000000003,4.2804425297,44.84,0.0,44.84,64.95
2020-06-20 13:00:00,1.7375,-3.729,4.1139211526,1.7375,-3.729,4.1139211526,0.0,0.0,0.0,0.0,49.0375,-3.729,49.1790793656,1.7375,-3.729,4.1139211526,47.3,0.0,47.3,64.95
2020-06-20 13:30:00,3.328,-4.3295,5.4607833,3.328,-4.3295,5.4607833,0.0,0.0,0.0,0.0,49.718,-4.3295,49.9061528697,3.328,-4.3295,5.4607833,46.39,0.0,46.39,65.03
2020-06-20 14:00:00,5.5445,-4.52,7.1534523309,5.5445,-4.52,7.1534523309,0.0,0.0,0.0,0.0,44.3245,-4.52,44.5543679144,5.5445,-4.52,7.1534523309,38.78,0.0,38.78,65.12
2020-06-20 14:30:00,5.6315,-4.807,7.40412326,5.6315,-4.807,7.40412326,0.0,0.0,0.0,0.0,42.9815,-4.807,43.2494692597,5.6315,-4.807,7.40412326,37.35,0.0,37.35,65.3
2020-06-20 15:00:00,5.054,-4.965,7.0847823537,5.054,-4.965,7.0847823537,0.0,0.0,0.0,0.0,41.634,-4.965,41.9290016695,5.054,-4.965,7.0847823537,36.58,0.0,36.58,65.3
2020-06-20 15:30:00,4.331,-5.1915,6.7608603927,4.331,-5.1915,6.7608603927,0.0,0.0,0.0,0.0,48.161,-5.1915,48.4399999303,4.331,-5.1915,6.7608603927,43.83,0.0,43.83,65.3
2020-06-20 16:00:00,5.3465,-5.542,7.7005731118,5.3465,-5.542,7.7005731118,0.0,0.0,0.0,0.0,48.4865,-5.542,48.8021971457,5.3465,-5.542,7.7005731118,43.14,0.0,43.14,65.34
2020-06-20 16:30:00,3.2775,-5.9235,6.7697753655,3.2775,-5.9235,6.7697753655,0.0,0.0,0.0,0.0,47.7775,-5.9235,48.1433002452,3.2775,-5.9235,6.7697753655,44.5,0.0,44.5,65.55
2020-06-20 17:00:00,4.3065,-5.753,7.1863030308,4.3065,-5.753,7.1863030308,0.0,0.0,0.0,0.0,46.3865,-5.753,46.7418911818,4.3065,-5.753,7.1863030308,42.08,0.0,42.08,65.51
2020-06-20 17:30:00,4.304,-5.115,6.6848815248,4.304,-5.115,6.6848815248,0.0,0.0,0.0,0.0,46.394,-5.115,46.6751160791,4.304,-5.115,6.6848815248,42.09,0.0,42.09,65.43
2020-06-20 18:00:00,3.015,-4.7145,5.5961357426,3.015,-4.7145,5.5961357426,0.0,0.0,0.0,0.0,52.975,-4.7145,53.1843692757,3.015,-4.7145,5.5961357426,49.96,0.0,49.96,65.23
2020-06-20 18:30:00,1.9145,-4.0915,4.5172649358,1.9145,-4.0915,4.5172649358,0.0,0.0,0.0,0.0,45.8745,-4.0915,46.0565969488,1.9145,-4.0915,4.5172649358,43.96,0.0,43.96,65.23
2020-06-20 19:00:00,0.7945,-4.17,4.2450123969,0.7945,-4.17,4.2450123969,0.0,0.0,0.0,0.0,45.3845,-4.17,45.575670486,0.7945,-4.17,4.2450123969,44.59,0.0,44.59,65.23
2020-06-20 19:30:00,2.0325,-4.909,5.3131287628,2.0325,-4.909,5.3131287628,0.0,0.0,0.0,0.0,45.0325,-4.909,45.2992752398,2.0325,-4.909,5.3131287628,43.0,0.0,43.0,65.23
2020-06-20 20:00:00,4.2655,-4.3725,6.1084569656,4.2655,-4.3725,6.1084569656,0.0,0.0,0.0,0.0,41.9855,-4.3725,42.2125688214,4.2655,-4.3725,6.1084569656,37.72,0.0,37.72,65.15
2020-06-20 20:30:00,5.1275,-3.9859999999999998,6.4945709828,5.1275,-3.9859999999999998,6.4945709828,0.0,0.0,0.0,0.0,42.5175,-3.9859999999999998,42.7039342713,5.1275,-3.9859999999999998,6.4945709828,37.39,0.0,37.39,64.97
2020-06-20 21:00:00,7.8625,-2.2395,8.1752227187,7.8625,-2.2395,8.1752227187,0.0,0.0,0.0,0.0,44.3625,-2.2395,44.4189910568,7.8625,-2.2395,8.1752227187,36.5,0.0,36.5,64.53
2020-06-20 21:30:00,9.745,-2.046,9.9574665955,9.745,-2.046,9.9574665955,0.0,0.0,0.0,0.0,38.575,-2.046,38.6292213357,9.745,-2.046,9.9574665955,28.83,0.0,28.83,64.53
2020-06-20 22:00:00,9.644,-2.0325,9.8558506609,9.644,-2.0325,9.8558506609,0.0,0.0,0.0,0.0,40.344,-2.0325,40.3951654564,9.644,-2.0325,9.8558506609,30.7,0.0,30.7,64.53
2020-06-20 22:30:00,12.684,-2.872,13.0050851593,12.684,-2.872,13.0050851593,0.0,0.0,0.0,0.0,39.734,-2.872,39.8376598208,12.684,-2.872,13.0050851593,27.05,0.0,27.05,64.57
2020-06-20 23:00:00,14.809,-4.2435,15.4049918289,14.809,-4.2435,15.4049918289,0.0,0.0,0.0,0.0,43.569,-4.2435,43.7751647998,14.809,-4.2435,15.4049918289,28.76,0.0,28.76,64.88
2020-06-20 23:30:00,16.708,-5.2335,17.5084775537,16.708,-5.2335,17.5084775537,0.0,0.0,0.0,0.0,34.868,-5.2335,35.2585726633,16.708,-5.2335,17.5084775537,18.16,0.0,18.16,64.88
2020-06-21 00:00:00,18.6455,-6.406,19.7152607452,18.6455,-6.406,19.7152607452,0.0,0.0,0.0,0.0,28.7055,-6.406,29.4116059788,18.6455,-6.406,19.7152607452,10.06,0.0,10.06,65.18
2020-06-21 00:30:00,13.2885,-5.8305,14.5113391009,13.2885,-5.8305,14.5113391009,0.0,0.0,0.0,0.0,30.0585,-5.8305,30.6187549143,13.2885,-5.8305,14.5113391009,16.77,0.0,16.77,65.25
2020-06-21 01:00:00,15.8505,-6.3535,17.0764549161,15.8505,-6.3535,17.0764549161,0.0,0.0,0.0,0.0,26.9905,-6.3535,27.7282176221,15.8505,-6.3535,17.0764549161,11.14,0.0,11.14,65.33
2020-06-21 01:30:00,19.841,-5.7219999999999995,20.649614161,19.841,-5.7219999999999995,20.649614161,0.0,0.0,0.0,0.0,22.361,-5.7219999999999995,23.0814991931,19.841,-5.7219999999999995,20.649614161,2.52,0.0,2.52,65.24
2020-06-21 02:00:00,25.665,-5.6625,26.2822398446,25.665,-5.6625,26.2822398446,0.0,0.0,0.0,0.0,14.225,-5.6625,15.3106019232,25.665,-5.6625,26.2822398446,-11.44,0.0,11.44,65.24
2020-06-21 02:30:00,20.297,-5.733,21.091123678,20.297,-5.733,21.091123678,0.0,0.0,0.0,0.0,18.887,-5.733,19.7379344917,20.297,-5.733,21.091123678,-1.4100000000000001,0.0,1.4100000000000001,65.35
2020-06-21 03:00:00,19.46,-5.994,20.3622109801,19.46,-5.994,20.3622109801,0.0,0.0,0.0,0.0,17.01,-5.994,18.0351915986,19.46,-5.994,20.3622109801,-2.45,0.0,2.45,65.41
2020-06-21 03:30:00,19.634,-6.749,20.7615740492,19.634,-6.749,20.7615740492,0.0,0.0,0.0,0.0,27.744,-6.749,28.5530827933,19.634,-6.749,20.7615740492,8.11,0.0,8.11,65.32
2020-06-21 04:00:00,15.0505,-5.9285,16.1760521296,15.0505,-5.9285,16.1760521296,0.0,0.0,0.0,0.0,29.3505,-5.9285,29.9432623891,15.0505,-5.9285,16.1760521296,14.3,0.0,14.3,65.32
2020-06-21 04:30:00,24.694,-7.002,25.6675211113,24.694,-7.002,25.6675211113,0.0,0.0,0.0,0.0,21.604,-7.002,22.7103681168,24.694,-7.002,25.6675211113,-3.09,0.0,3.09,65.08
2020-06-21 05:00:00,20.091,-6.492,21.1138424973,20.091,-6.492,21.1138424973,0.0,0.0,0.0,0.0,21.921,-6.492,22.8621150596,20.091,-6.492,21.1138424973,1.83,0.0,1.83,65.24
2020-06-21 05:30:00,18.924500000000002,-6.5545,20.0274354449,18.924500000000002,-6.5545,20.0274354449,0.0,0.0,0.0,0.0,23.9145,-6.5545,24.7964670971,18.924500000000002,-6.5545,20.0274354449,4.99,0.0,4.99,65.36
2020-06-21 06:00:00,17.948,-6.5375,19.101560414,17.948,-6.5375,19.101560414,0.0,0.0,0.0,0.0,15.918,-6.5375,17.2081849784,17.948,-6.5375,19.101560414,-2.03,0.0,2.03,65.68
2020-06-21 06:30:00,15.866,-5.8565000000000005,16.9123785509,15.866,-5.8565000000000005,16.9123785509,0.0,0.0,0.0,0.0,20.366,-5.8565000000000005,21.1913319131,15.866,-5.8565000000000005,16.9123785509,4.5,0.0,4.5,65.42
2020-06-21 07:00:00,15.7965,-5.5125,16.7307222946,15.7965,-5.5125,16.7307222946,0.0,0.0,0.0,0.0,27.0365,-5.5125,27.5927524633,15.7965,-5.5125,16.7307222946,11.24,0.0,11.24,65.16
2020-06-21 07:30:00,20.5965,-6.018,21.4576824529,20.5965,-6.018,21.4576824529,0.0,0.0,0.0,0.0,25.1865,-6.018,25.895484283000002,20.5965,-6.018,21.4576824529,4.59,0.0,4.59,65.08
2020-06-21 08:00:00,24.2075,-6.4165,25.0434528071,24.2075,-6.4165,25.0434528071,0.0,0.0,0.0,0.0,27.1175,-6.4165,27.8662928733,24.2075,-6.4165,25.0434528071,2.91,0.0,2.91,65.02
2020-06-21 08:30:00,26.601,-7.1045,27.5333819436,26.601,-7.1045,27.5333819436,0.0,0.0,0.0,0.0,27.101,-7.1045,28.0167471568,26.601,-7.1045,27.5333819436,0.5,0.0,0.5,65.16
2020-06-21 09:00:00,24.912,-7.4645,26.0062781699,24.912,-7.4645,26.0062781699,0.0,0.0,0.0,0.0,26.612,-7.4645,27.6390539681,24.912,-7.4645,26.0062781699,1.7000000000000002,0.0,1.7000000000000002,65.29
2020-06-21 09:30:00,24.769,-6.683,25.6547432262,24.769,-6.683,25.6547432262,0.0,0.0,0.0,0.0,32.319,-6.683,33.0027309476,24.769,-6.683,25.6547432262,7.55,0.0,7.55,65.18
2020-06-21 10:00:00,26.985,-5.2095,27.4832515407,26.985,-5.2095,27.4832515407,0.0,0.0,0.0,0.0,31.145,-5.2095,31.5776806503,26.985,-5.2095,27.4832515407,4.16,0.0,4.16,64.85
2020-06-21 10:30:00,27.441,-4.6775,27.8368009522,27.441,-4.6775,27.8368009522,0.0,0.0,0.0,0.0,29.101,-4.6775,29.4745179307,27.441,-4.6775,27.8368009522,1.6600000000000001,0.0,1.6600000000000001,64.72
2020-06-21 11:00:00,27.82,-5.465,28.3516952756,27.82,-5.465,28.3516952756,0.0,0.0,0.0,0.0,23.36,-5.465,23.9907445695,27.82,-5.465,28.3516952756,-4.46,0.0,4.46,64.81
2020-06-21 11:30:00,28.507,-5.2285,28.9825164755,28.507,-5.2285,28.9825164755,0.0,0.0,0.0,0.0,21.067,-5.2285,21.7061212853,28.507,-5.2285,28.9825164755,-7.44,0.0,7.44,64.66
2020-06-21 12:00:00,26.179,-5.08,26.6673290939,26.179,-5.08,26.6673290939,0.0,0.0,0.0,0.0,20.669,-5.08,21.2841246238,26.179,-5.08,26.6673290939,-5.51,0.0,5.51,64.92
2020-06-21 12:30:00,28.0085,-4.6425,28.3906477295,28.0085,-4.6425,28.3906477295,0.0,0.0,0.0,0.0,22.9285,-4.6425,23.393779483,28.0085,-4.6425,28.3906477295,-5.08,0.0,5.08,64.69
2020-06-21 13:00:00,25.303,-4.9254999999999995,25.7779432704,25.303,-4.9254999999999995,25.7779432704,0.0,0.0,0.0,0.0,20.433,-4.9254999999999995,21.0182786938,25.303,-4.9254999999999995,25.7779432704,-4.87,0.0,4.87,64.86
2020-06-21 13:30:00,27.7295,-5.9095,28.3522020397,27.7295,-5.9095,28.3522020397,0.0,0.0,0.0,0.0,22.1195,-5.9095,22.8952936321,27.7295,-5.9095,28.3522020397,-5.61,0.0,5.61,64.98
2020-06-21 14:00:00,26.561,-6.5085,27.346796764,26.561,-6.5085,27.346796764,0.0,0.0,0.0,0.0,17.511,-6.5085,18.6814264244,26.561,-6.5085,27.346796764,-9.05,0.0,9.05,65.28
2020-06-21 14:30:00,29.1675,-6.71,29.9293694596,29.1675,-6.71,29.9293694596,0.0,0.0,0.0,0.0,22.3675,-6.71,23.3522837481,29.1675,-6.71,29.9293694596,-6.8,0.0,6.8,65.08
2020-06-21 15:00:00,28.8385,-7.9855,29.9236911577,28.8385,-7.9855,29.9236911577,0.0,0.0,0.0,0.0,20.2585,-7.9855,21.7755604405,28.8385,-7.9855,29.9236911577,-8.58,0.0,8.58,65.33
2020-06-21 15:30:00,26.935,-7.048,27.8418485198,26.935,-7.048,27.8418485198,0.0,0.0,0.0,0.0,21.825,-7.048,22.9347973394,26.935,-7.048,27.8418485198,-5.11,0.0,5.11,65.33
2020-06-21 16:00:00,27.1665,-7.4335,28.165149467,27.1665,-7.4335,28.165149467,0.0,0.0,0.0,0.0,21.9465,-7.4335,23.1712275139,27.1665,-7.4335,28.165149467,-5.22,0.0,5.22,65.42
2020-06-21 16:30:00,27.916,-6.47,28.6559584729,27.916,-6.47,28.6559584729,0.0,0.0,0.0,0.0,14.306,-6.47,15.7010361442,27.916,-6.47,28.6559584729,-13.61,0.0,13.61,65.22
2020-06-21 17:00:00,26.2295,-6.9225,27.1276183345,26.2295,-6.9225,27.1276183345,0.0,0.0,0.0,0.0,14.7295,-6.9225,16.2751091087,26.2295,-6.9225,27.1276183345,-11.5,0.0,11.5,65.66
2020-06-21 17:30:00,24.85,-6.9295,25.7980710568,24.85,-6.9295,25.7980710568,0.0,0.0,0.0,0.0,13.61,-6.9295,15.2725266492,24.85,-6.9295,25.7980710568,-11.24,0.0,11.24,65.86
2020-06-21 18:00:00,23.7845,-6.568,24.6747049476,23.7845,-6.568,24.6747049476,0.0,0.0,0.0,0.0,15.5945,-6.568,16.9212013241,23.7845,-6.568,24.6747049476,-8.19,0.0,8.19,65.77
2020-06-21 18:30:00,22.4795,-6.102,23.2929672702,22.4795,-6.102,23.2929672702,0.0,0.0,0.0,0.0,14.4595,-6.102,15.6943156668,22.4795,-6.102,23.2929672702,-8.02,0.0,8.02,65.77
2020-06-21 19:00:00,20.1015,-6.015,20.982147822599998,20.1015,-6.015,20.982147822599998,0.0,0.0,0.0,0.0,16.0915,-6.015,17.1789579792,20.1015,-6.015,20.982147822599998,-4.01,0.0,4.01,65.72
2020-06-21 19:30:00,16.1565,-5.4545,17.0523916944,16.1565,-5.4545,17.0523916944,0.0,0.0,0.0,0.0,23.8265,-5.4545,24.4428654724,16.1565,-5.4545,17.0523916944,7.67,0.0,7.67,65.49
2020-06-21 20:00:00,15.252,-5.3795,16.1728947393,15.252,-5.3795,16.1728947393,0.0,0.0,0.0,0.0,19.482,-5.3795,20.2110698443,15.252,-5.3795,16.1728947393,4.23,0.0,4.23,65.49
2020-06-21 20:30:00,12.6105,-4.253,13.3083702702,12.6105,-4.253,13.3083702702,0.0,0.0,0.0,0.0,29.5905,-4.253,29.8945764186,12.6105,-4.253,13.3083702702,16.98,0.0,16.98,65.11
2020-06-21 21:00:00,11.82,-3.478,12.321074790800001,11.82,-3.478,12.321074790800001,0.0,0.0,0.0,0.0,33.93,-3.478,34.1077906643,11.82,-3.478,12.321074790800001,22.11,0.0,22.11,64.85
2020-06-21 21:30:00,11.348,-3.5305,11.8845081619,11.348,-3.5305,11.8845081619,0.0,0.0,0.0,0.0,31.328,-3.5305,31.5263067017,11.348,-3.5305,11.8845081619,19.98,0.0,19.98,65.0
2020-06-21 22:00:00,9.953,-3.834,10.665916041300001,9.953,-3.834,10.665916041300001,0.0,0.0,0.0,0.0,35.443,-3.834,35.6497658478,9.953,-3.834,10.665916041300001,25.49,0.0,25.49,65.0
2020-06-21 22:30:00,8.296,-4.678,9.5240380092,8.296,-4.678,9.5240380092,0.0,0.0,0.0,0.0,39.336,-4.678,39.6131869458,8.296,-4.678,9.5240380092,31.04,0.0,31.04,65.18
2020-06-21 23:00:00,6.974,-4.5735,8.3398787911,6.974,-4.5735,8.3398787911,0.0,0.0,0.0,0.0,37.404,-4.5735,37.6825704836,6.974,-4.5735,8.3398787911,30.43,0.0,30.43,65.25
2020-06-21 23:30:00,8.8405,-6.0465,10.7104903016,8.8405,-6.0465,10.7104903016,0.0,0.0,0.0,0.0,28.1405,-6.0465,28.782770931599998,8.8405,-6.0465,10.7104903016,19.3,0.0,19.3,65.65
2020-06-22 00:00:00,8.1115,-7.714,11.1938477857,8.1115,-7.714,11.1938477857,0.0,0.0,0.0,0.0,28.8715,-7.714,29.8842652285,8.1115,-7.714,11.1938477857,20.76,0.0,20.76,66.0
2020-06-22 00:30:00,4.666,-6.7945,8.2423774635,4.666,-6.7945,8.2423774635,0.0,0.0,0.0,0.0,32.926,-6.7945,33.6197368558,4.666,-6.7945,8.2423774635,28.26,0.0,28.26,65.81
2020-06-22 01:00:00,4.6465,-6.1785,7.7307065977,4.6465,-6.1785,7.7307065977,0.0,0.0,0.0,0.0,33.7965,-6.1785,34.3566190784,4.6465,-6.1785,7.7307065977,29.15,0.0,29.15,65.62
2020-06-22 01:30:00,3.7155,-6.1485,7.1839399009000005,3.7155,-6.1485,7.1839399009000005,0.0,0.0,0.0,0.0,34.9955,-6.1485,35.5315222373,3.7155,-6.1485,7.1839399009000005,31.28,0.0,31.28,65.65
2020-06-22 02:00:00,5.49,-5.541,7.8001782672,5.49,-5.541,7.8001782672,0.0,0.0,0.0,0.0,21.53,-5.541,22.2315897092,5.49,-5.541,7.8001782672,16.04,0.0,16.04,65.72
2020-06-22 02:30:00,6.2675,-6.238,8.8427484557,6.2675,-6.238,8.8427484557,0.0,0.0,0.0,0.0,30.6875,-6.238,31.3150970021,6.2675,-6.238,8.8427484557,24.42,0.0,24.42,65.6
2020-06-22 03:00:00,4.271,-6.4725,7.7546564882,4.271,-6.4725,7.7546564882,0.0,0.0,0.0,0.0,34.921,-6.4725,35.5157640668,4.271,-6.4725,7.7546564882,30.65,0.0,30.65,65.66
2020-06-22 03:30:00,4.7275,-6.22,7.8126599984,4.7275,-6.22,7.8126599984,0.0,0.0,0.0,0.0,32.2675,-6.22,32.8615269921,4.7275,-6.22,7.8126599984,27.54,0.0,27.54,65.66
2020-06-22 04:00:00,4.0785,-6.5655,7.7291624708,4.0785,-6.5655,7.7291624708,0.0,0.0,0.0,0.0,33.1085,-6.5655,33.7532007741,4.0785,-6.5655,7.7291624708,29.03,0.0,29.03,65.76
2020-06-22 04:30:00,3.7875,-6.4395,7.4707641175,3.7875,-6.4395,7.4707641175,0.0,0.0,0.0,0.0,34.3475,-6.4395,34.9459284681,3.7875,-6.4395,7.4707641175,30.56,0.0,30.56,65.76
2020-06-22 05:00:00,3.9985,-6.9805,8.0445871553,3.9985,-6.9805,8.0445871553,0.0,0.0,0.0,0.0,40.2485,-6.9805,40.8493467818,3.9985,-6.9805,8.0445871553,36.25,0.0,36.25,65.83
2020-06-22 05:30:00,3.9705,-6.293,7.4408816178,3.9705,-6.293,7.4408816178,0.0,0.0,0.0,0.0,39.6705,-6.293,40.1665335727,3.9705,-6.293,7.4408816178,35.7,0.0,35.7,65.73
2020-06-22 06:00:00,4.813,-6.3775,7.9898357461,4.813,-6.3775,7.9898357461,0.0,0.0,0.0,0.0,42.593,-6.3775,43.0678088048,4.813,-6.3775,7.9898357461,37.78,0.0,37.78,65.63
2020-06-22 06:30:00,6.3205,-4.911,8.0041639944,6.3205,-4.911,8.0041639944,0.0,0.0,0.0,0.0,32.3705,-4.911,32.7409100553,6.3205,-4.911,8.0041639944,26.05,0.0,26.05,65.28
2020-06-22 07:00:00,6.0275,-4.337,7.4256531868,6.0275,-4.337,7.4256531868,0.0,0.0,0.0,0.0,34.7075,-4.337,34.977423079,6.0275,-4.337,7.4256531868,28.68,0.0,28.68,65.12
2020-06-22 07:30:00,2.5620000000000003,-4.1265,4.8571438367,2.5620000000000003,-4.1265,4.8571438367,0.0,0.0,0.0,0.0,40.122,-4.1265,40.3336445942,2.5620000000000003,-4.1265,4.8571438367,37.56,0.0,37.56,64.67
2020-06-22 08:00:00,2.5955,-3.84,4.6348916115000005,2.5955,-3.84,4.6348916115000005,0.0,0.0,0.0,0.0,32.6655,-3.84,32.8904315911,2.5955,-3.84,4.6348916115000005,30.07,0.0,30.07,64.8
2020-06-22 08:30:00,4.6625,-3.7665,5.9937824869,4.6625,-3.7665,5.9937824869,0.0,0.0,0.0,0.0,31.7025,-3.7665,31.9254605057,4.6625,-3.7665,5.9937824869,27.04,0.0,27.04,64.62
2020-06-22 09:00:00,5.985,-4.553,7.5199756649000005,5.985,-4.553,7.5199756649000005,0.0,0.0,0.0,0.0,36.135,-4.553,36.4207088619,5.985,-4.553,7.5199756649000005,30.15,0.0,30.15,64.62
2020-06-22 09:30:00,5.316,-3.9195,6.6047207549,5.316,-3.9195,6.6047207549,0.0,0.0,0.0,0.0,37.496,-3.9195,37.7002983576,5.316,-3.9195,6.6047207549,32.18,0.0,32.18,64.74
2020-06-22 10:00:00,5.2145,-4.42,6.8357450399,5.2145,-4.42,6.8357450399,0.0,0.0,0.0,0.0,32.7745,-4.42,33.0711997099,5.2145,-4.42,6.8357450399,27.56,0.0,27.56,65.06
2020-06-22 10:30:00,6.178,-4.6845,7.7532073524000005,6.178,-4.6845,7.7532073524000005,0.0,0.0,0.0,0.0,41.678,-4.6845,41.9404366245,6.178,-4.6845,7.7532073524000005,35.5,0.0,35.5,64.89
2020-06-22 11:00:00,8.0845,-4.522,9.2632404832,8.0845,-4.522,9.2632404832,0.0,0.0,0.0,0.0,39.7645,-4.522,40.0207938983,8.0845,-4.522,9.2632404832,31.68,0.0,31.68,64.83
2020-06-22 11:30:00,8.327,-3.8865,9.1893313821,8.327,-3.8865,9.1893313821,0.0,0.0,0.0,0.0,38.977,-3.8865,39.1702873521,8.327,-3.8865,9.1893313821,30.65,0.0,30.65,64.99
2020-06-22 12:00:00,9.2305,-3.5345,9.8840690255,9.2305,-3.5345,9.8840690255,0.0,0.0,0.0,0.0,28.5105,-3.5345,28.7287538974,9.2305,-3.5345,9.8840690255,19.28,0.0,19.28,65.19
2020-06-22 12:30:00,10.256,-5.0765,11.4436177955,10.256,-5.0765,11.4436177955,0.0,0.0,0.0,0.0,35.456,-5.0765,35.8175765268,10.256,-5.0765,11.4436177955,25.2,0.0,25.2,64.98
2020-06-22 13:00:00,9.8145,-4.7940000000000005,10.9227673348,9.8145,-4.7940000000000005,10.9227673348,0.0,0.0,0.0,0.0,46.4945,-4.7940000000000005,46.7409987725,9.8145,-4.7940000000000005,10.9227673348,36.68,0.0,36.68,64.9
2020-06-22 13:30:00,8.701,-5.6690000000000005,10.3848428972,8.701,-5.6690000000000005,10.3848428972,0.0,0.0,0.0,0.0,45.011,-5.6690000000000005,45.3665921356,8.701,-5.6690000000000005,10.3848428972,36.31,0.0,36.31,65.07
2020-06-22 14:00:00,9.2565,-6.9795,11.5929380443,9.2565,-6.9795,11.5929380443,0.0,0.0,0.0,0.0,43.3765,-6.9795,43.9344303764,9.2565,-6.9795,11.5929380443,34.12,0.0,34.12,65.11
2020-06-22 14:30:00,11.4795,-6.209,13.0510766318,11.4795,-6.209,13.0510766318,0.0,0.0,0.0,0.0,43.0895,-6.209,43.534545952,11.4795,-6.209,13.0510766318,31.61,0.0,31.61,65.03
2020-06-22 15:00:00,10.822,-5.7115,12.2367036513,10.822,-5.7115,12.2367036513,0.0,0.0,0.0,0.0,39.542,-5.7115,39.9523590824,10.822,-5.7115,12.2367036513,28.72,0.0,28.72,65.19
2020-06-22 15:30:00,10.0095,-5.2325,11.2946512341,10.0095,-5.2325,11.2946512341,0.0,0.0,0.0,0.0,39.3795,-5.2325,39.7256098317,10.0095,-5.2325,11.2946512341,29.37,0.0,29.37,65.22
2020-06-22 16:00:00,9.401,-5.217,10.7515529111,9.401,-5.217,10.7515529111,0.0,0.0,0.0,0.0,38.141,-5.217,38.4961422743,9.401,-5.217,10.7515529111,28.74,0.0,28.74,65.22
2020-06-22 16:30:00,8.641,-5.9755,10.505878414,8.641,-5.9755,10.505878414,0.0,0.0,0.0,0.0,40.381,-5.9755,40.8207271034,8.641,-5.9755,10.505878414,31.74,0.0,31.74,65.19
2020-06-22 17:00:00,10.165,-5.955,11.7808849413,10.165,-5.955,11.7808849413,0.0,0.0,0.0,0.0,32.025,-5.955,32.5739566218,10.165,-5.955,11.7808849413,21.86,0.0,21.86,65.19
2020-06-22 17:30:00,11.882,-6.166,13.3866157038,11.882,-6.166,13.3866157038,0.0,0.0,0.0,0.0,36.252,-6.166,36.772640101,11.882,-6.166,13.3866157038,24.37,0.0,24.37,65.02
2020-06-22 18:00:00,12.1325,-5.6995000000000005,13.4045461132,12.1325,-5.6995000000000005,13.4045461132,0.0,0.0,0.0,0.0,35.5525,-5.6995000000000005,36.0064515955,12.1325,-5.6995000000000005,13.4045461132,23.42,0.0,23.42,64.96
2020-06-22 18:30:00,13.353,-4.9565,14.2432265042,13.353,-4.9565,14.2432265042,0.0,0.0,0.0,0.0,36.053,-4.9565,36.3921104259,13.353,-4.9565,14.2432265042,22.7,0.0,22.7,64.9
2020-06-22 19:00:00,15.1365,-5.0195,15.9470690881,15.1365,-5.0195,15.9470690881,0.0,0.0,0.0,0.0,33.5365,-5.0195,33.9100606384,15.1365,-5.0195,15.9470690881,18.4,0.0,18.4,64.85
2020-06-22 19:30:00,16.067,-4.792,16.7663875954,16.067,-4.792,16.7663875954,0.0,0.0,0.0,0.0,33.847,-4.792,34.1845385079,16.067,-4.792,16.7663875954,17.78,0.0,17.78,64.66
2020-06-22 20:00:00,13.475,-5.134,14.4199022535,13.475,-5.134,14.4199022535,0.0,0.0,0.0,0.0,40.545,-5.134,40.8687531129,13.475,-5.134,14.4199022535,27.07,0.0,27.07,64.82
2020-06-22 20:30:00,12.0025,-5.05,13.0216168831,12.0025,-5.05,13.0216168831,0.0,0.0,0.0,0.0,36.0525,-5.05,36.4044675315,12.0025,-5.05,13.0216168831,24.05,0.0,24.05,64.96
2020-06-22 21:00:00,11.265,-6.0195,12.7724157954,11.265,-6.0195,12.7724157954,0.0,0.0,0.0,0.0,34.255,-6.0195,34.7798706905,11.265,-6.0195,12.7724157954,22.99,0.0,22.99,65.24
2020-06-22 21:30:00,9.6465,-4.771,10.7618494345,9.6465,-4.771,10.7618494345,0.0,0.0,0.0,0.0,30.3865,-4.771,30.7587682336,9.6465,-4.771,10.7618494345,20.74,0.0,20.74,64.92
2020-06-22 22:00:00,9.6385,-4.1175,10.4811491975,9.6385,-4.1175,10.4811491975,0.0,0.0,0.0,0.0,35.6785,-4.1175,35.9153054908,9.6385,-4.1175,10.4811491975,26.04,0.0,26.04,64.76
2020-06-22 22:30:00,9.978,-4.1275,10.797997048100001,9.978,-4.1275,10.797997048100001,0.0,0.0,0.0,0.0,38.118,-4.1275,38.3408161135,9.978,-4.1275,10.797997048100001,28.14,0.0,28.14,64.76
2020-06-22 23:00:00,9.6425,-4.5485,10.6614566781,9.6425,-4.5485,10.6614566781,0.0,0.0,0.0,0.0,31.5525,-4.5485,31.8786622759,9.6425,-4.5485,10.6614566781,21.91,0.0,21.91,64.81
2020-06-22 23:30:00,7.4535,-3.254,8.1328456428,7.4535,-3.254,8.1328456428,0.0,0.0,0.0,0.0,27.5435,-3.254,27.735048373,7.4535,-3.254,8.1328456428,20.09,0.0,20.09,64.61
2020-06-23 00:00:00,7.575,-3.314,8.268205428,7.575,-3.314,8.268205428,0.0,0.0,0.0,0.0,36.965,-3.314,37.1132566747,7.575,-3.314,8.268205428,29.39,0.0,29.39,64.3
2020-06-23 00:30:00,8.3435,-3.4005,9.009849749,8.3435,-3.4005,9.009849749,0.0,0.0,0.0,0.0,34.3135,-3.4005,34.4815846866,8.3435,-3.4005,9.009849749,25.97,0.0,25.97,64.37
2020-06-23 01:00:00,7.788,-4.1025,8.802468418,7.788,-4.1025,8.802468418,0.0,0.0,0.0,0.0,32.028,-4.1025,32.2896777663,7.788,-4.1025,8.802468418,24.24,0.0,24.24,64.56
2020-06-23 01:30:00,6.6935,-3.9385,7.7662555006,6.6935,-3.9385,7.7662555006,0.0,0.0,0.0,0.0,32.6435,-3.9385,32.880235317,6.6935,-3.9385,7.7662555006,25.95,0.0,25.95,64.61
2020-06-23 02:00:00,5.648,-4.031,6.9389383194,5.648,-4.031,6.9389383194,0.0,0.0,0.0,0.0,31.468,-4.031,31.725131757,5.648,-4.031,6.9389383194,25.82,0.0,25.82,64.68
2020-06-23 02:30:00,4.795,-5.168,7.0498403528,4.795,-5.168,7.0498403528,0.0,0.0,0.0,0.0,31.925,-5.168,32.340591352,4.795,-5.168,7.0498403528,27.13,0.0,27.13,65.03
2020-06-23 03:00:00,3.88,-6.029,7.1696053587,3.88,-6.029,7.1696053587,0.0,0.0,0.0,0.0,30.3,-6.029,30.8939936072,3.88,-6.029,7.1696053587,26.42,0.0,26.42,65.31
2020-06-23 03:30:00,3.753,-6.527,7.5290595694,3.753,-6.527,7.5290595694,0.0,0.0,0.0,0.0,34.813,-6.527,35.4195807146,3.753,-6.527,7.5290595694,31.06,0.0,31.06,65.35
2020-06-23 04:00:00,4.2525,-7.385,8.5218531582,4.2525,-7.385,8.5218531582,0.0,0.0,0.0,0.0,44.3525,-7.385,44.9631235709,4.2525,-7.385,8.5218531582,40.1,0.0,40.1,65.35
2020-06-23 04:30:00,3.699,-7.088,7.9951450894,3.699,-7.088,7.9951450894,0.0,0.0,0.0,0.0,42.789,-7.088,43.3720908535,3.699,-7.088,7.9951450894,39.09,0.0,39.09,65.5
2020-06-23 05:00:00,2.243,-6.7615,7.1238284124,2.243,-6.7615,7.1238284124,0.0,0.0,0.0,0.0,34.493,-6.7615,35.1494655898,2.243,-6.7615,7.1238284124,32.25,0.0,32.25,65.78
2020-06-23 05:30:00,2.2025,-5.586,6.0045318094,2.2025,-5.586,6.0045318094,0.0,0.0,0.0,0.0,27.4925,-5.586,28.0542501637,2.2025,-5.586,6.0045318094,25.29,0.0,25.29,65.72
2020-06-23 06:00:00,1.9955,-5.48,5.8320168253,1.9955,-5.48,5.8320168253,0.0,0.0,0.0,0.0,31.9255,-5.48,32.3924057497,1.9955,-5.48,5.8320168253,29.93,0.0,29.93,65.76
2020-06-23 06:30:00,0.8415,-4.6935,4.7683398054,0.8415,-4.6935,4.7683398054,0.0,0.0,0.0,0.0,40.4615,-4.6935,40.7328113994,0.8415,-4.6935,4.7683398054,39.62,0.0,39.62,65.24
2020-06-23 07:00:00,1.0875,-5.3545,5.4638197719,1.0875,-5.3545,5.4638197719,0.0,0.0,0.0,0.0,40.4575,-5.3545,40.8102925314,1.0875,-5.3545,5.4638197719,39.37,0.0,39.37,65.42
2020-06-23 07:30:00,0.734,-3.5005,3.5766263783000003,0.734,-3.5005,3.5766263783000003,0.0,0.0,0.0,0.0,30.594,-3.5005,30.7936086916,0.734,-3.5005,3.5766263783000003,29.86,0.0,29.86,65.06
2020-06-23 08:00:00,0.7585000000000001,-3.1325,3.2230231926,0.7585000000000001,-3.1325,3.2230231926,0.0,0.0,0.0,0.0,31.5385,-3.1325,31.6936829431,0.7585000000000001,-3.1325,3.2230231926,30.78,0.0,30.78,65.06
2020-06-23 08:30:00,0.762,-2.591,2.700726754,0.762,-2.591,2.700726754,0.0,0.0,0.0,0.0,33.922,-2.591,34.020807824,0.762,-2.591,2.700726754,33.16,0.0,33.16,65.06
2020-06-23 09:00:00,1.2085,-2.7605,3.0134419689,1.2085,-2.7605,3.0134419689,0.0,0.0,0.0,0.0,33.2285,-2.7605,33.3429688615,1.2085,-2.7605,3.0134419689,32.02,0.0,32.02,64.9
2020-06-23 09:30:00,1.3965,-2.5355,2.8946454878,1.3965,-2.5355,2.8946454878,0.0,0.0,0.0,0.0,28.8065,-2.5355,28.9178699509,1.3965,-2.5355,2.8946454878,27.41,0.0,27.41,64.8
2020-06-23 10:00:00,1.6795,-2.786,3.2530779656,1.6795,-2.786,3.2530779656,0.0,0.0,0.0,0.0,32.1995,-2.786,32.3198019216,1.6795,-2.786,3.2530779656,30.52,0.0,30.52,64.85
2020-06-23 10:30:00,1.8935,-3.183,3.7036240697,1.8935,-3.183,3.7036240697,0.0,0.0,0.0,0.0,27.5535,-3.183,27.7367419004,1.8935,-3.183,3.7036240697,25.66,0.0,25.66,64.98
2020-06-23 11:00:00,1.5675,-3.201,3.5641909671,1.5675,-3.201,3.5641909671,0.0,0.0,0.0,0.0,28.3375,-3.201,28.5177191804,1.5675,-3.201,3.5641909671,26.77,0.0,26.77,65.05
2020-06-23 11:30:00,2.581,-2.7945,3.8040493228,2.581,-2.7945,3.8040493228,0.0,0.0,0.0,0.0,26.021,-2.7945,26.170626115,2.581,-2.7945,3.8040493228,23.44,0.0,23.44,65.1
2020-06-23 12:00:00,2.776,-3.151,4.1994019812,2.776,-3.151,4.1994019812,0.0,0.0,0.0,0.0,26.606,-3.151,26.7919397767,2.776,-3.151,4.1994019812,23.83,0.0,23.83,65.1
2020-06-23 12:30:00,3.402,-3.0075,4.540777494,3.402,-3.0075,4.540777494,0.0,0.0,0.0,0.0,29.482,-3.0075,29.6350026194,3.402,-3.0075,4.540777494,26.08,0.0,26.08,64.97
2020-06-23 13:00:00,4.612,-3.515,5.7987730599,4.612,-3.515,5.7987730599,0.0,0.0,0.0,0.0,24.802,-3.515,25.0498389017,4.612,-3.515,5.7987730599,20.19,0.0,20.19,65.18
2020-06-23 13:30:00,4.861,-3.406,5.9354997262,4.861,-3.406,5.9354997262,0.0,0.0,0.0,0.0,25.261,-3.406,25.4895852654,4.861,-3.406,5.9354997262,20.4,0.0,20.4,65.18
2020-06-23 14:00:00,6.326,-4.055,7.5140735291,6.326,-4.055,7.5140735291,0.0,0.0,0.0,0.0,22.626,-4.055,22.9864938823,6.326,-4.055,7.5140735291,16.3,0.0,16.3,65.23
2020-06-23 14:30:00,7.0615,-4.2620000000000005,8.2479952867,7.0615,-4.2620000000000005,8.2479952867,0.0,0.0,0.0,0.0,22.2315,-4.2620000000000005,22.6363476791,7.0615,-4.2620000000000005,8.2479952867,15.17,0.0,15.17,65.19
2020-06-23 15:00:00,7.098,-4.204,8.2495587761,7.098,-4.204,8.2495587761,0.0,0.0,0.0,0.0,17.668,-4.204,18.1612730831,7.098,-4.204,8.2495587761,10.57,0.0,10.57,65.19
2020-06-23 15:30:00,8.317,-3.5404999999999998,9.0392272485,8.317,-3.5404999999999998,9.0392272485,0.0,0.0,0.0,0.0,11.447,-3.5404999999999998,11.9820260912,8.317,-3.5404999999999998,9.0392272485,3.13,0.0,3.13,65.19
2020-06-23 16:00:00,9.5615,-3.3064999999999998,10.1170758868,9.5615,-3.3064999999999998,10.1170758868,0.0,0.0,0.0,0.0,9.711500000000001,-3.3064999999999998,10.2589558192,9.5615,-3.3064999999999998,10.1170758868,0.15,0.0,0.15,65.19
2020-06-23 16:30:00,8.7915,-3.531,9.4740927402,8.7915,-3.531,9.4740927402,0.0,0.0,0.0,0.0,11.5315,-3.531,12.0599939158,8.7915,-3.531,9.4740927402,2.74,0.0,2.74,65.26
2020-06-23 17:00:00,8.9815,-3.439,9.6173833889,8.9815,-3.439,9.6173833889,0.0,0.0,0.0,0.0,13.3115,-3.439,13.7485545877,8.9815,-3.439,9.6173833889,4.33,0.0,4.33,65.31
2020-06-23 17:30:00,8.648,-3.08,9.1801037031,8.648,-3.08,9.1801037031,0.0,0.0,0.0,0.0,15.738,-3.08,16.0365533703,8.648,-3.08,9.1801037031,7.09,0.0,7.09,65.2
2020-06-23 18:00:00,7.6975,-3.4795,8.447391698,7.6975,-3.4795,8.447391698,0.0,0.0,0.0,0.0,17.5875,-3.4795,17.9283874484,7.6975,-3.4795,8.447391698,9.89,0.0,9.89,65.2
2020-06-23 18:30:00,6.3585,-2.9939999999999998,7.0281262261,6.3585,-2.9939999999999998,7.0281262261,0.0,0.0,0.0,0.0,21.5985,-2.9939999999999998,21.8050278204,6.3585,-2.9939999999999998,7.0281262261,15.24,0.0,15.24,65.13
2020-06-23 19:00:00,5.136,-3.6545,6.303480487,5.136,-3.6545,6.303480487,0.0,0.0,0.0,0.0,27.416,-3.6545,27.658496456800002,5.136,-3.6545,6.303480487,22.28,0.0,22.28,65.13
2020-06-23 19:30:00,4.8495,-2.584,5.4949709963,4.8495,-2.584,5.4949709963,0.0,0.0,0.0,0.0,28.9695,-2.584,29.0845145438,4.8495,-2.584,5.4949709963,24.12,0.0,24.12,64.73
2020-06-23 20:00:00,3.694,-1.4975,3.9859932576,3.694,-1.4975,3.9859932576,0.0,0.0,0.0,0.0,27.114,-1.4975,27.1553218035,3.694,-1.4975,3.9859932576,23.42,0.0,23.42,64.51
2020-06-23 20:30:00,3.3165,-0.9195000000000001,3.4416060931,3.3165,-0.9195000000000001,3.4416060931,0.0,0.0,0.0,0.0,20.7965,-0.9195000000000001,20.8168175402,3.3165,-0.9195000000000001,3.4416060931,17.48,0.0,17.48,64.66
2020-06-23 21:00:00,2.3855,-1.239,2.6880720321,2.3855,-1.239,2.6880720321,0.0,0.0,0.0,0.0,23.2655,-1.239,23.2984680022,2.3855,-1.239,2.6880720321,20.88,0.0,20.88,64.93
2020-06-23 21:30:00,2.6045,-1.4095,2.9614372355,2.6045,-1.4095,2.9614372355,0.0,0.0,0.0,0.0,24.4845,-1.4095,24.5250368094,2.6045,-1.4095,2.9614372355,21.88,0.0,21.88,64.82
2020-06-23 22:00:00,2.533,-1.639,3.017020053,2.533,-1.639,3.017020053,0.0,0.0,0.0,0.0,26.993,-1.639,27.0427138061,2.533,-1.639,3.017020053,24.46,0.0,24.46,64.85
2020-06-23 22:30:00,2.2885,-2.2495,3.2089690712,2.2885,-2.2495,3.2089690712,0.0,0.0,0.0,0.0,30.7685,-2.2495,30.8506214281,2.2885,-2.2495,3.2089690712,28.48,0.0,28.48,64.74
2020-06-23 23:00:00,2.645,-4.299,5.0475168152,2.645,-4.299,5.0475168152,0.0,0.0,0.0,0.0,40.065,-4.299,40.2949826405,2.645,-4.299,5.0475168152,37.42,0.0,37.42,64.85
2020-06-23 23:30:00,4.463,-4.252,6.1642414781,4.463,-4.252,6.1642414781,0.0,0.0,0.0,0.0,47.553,-4.252,47.74272,4.463,-4.252,6.1642414781,43.09,0.0,43.09,64.58
2020-06-24 00:00:00,4.442,-4.1645,6.0888770927,4.442,-4.1645,6.0888770927,0.0,0.0,0.0,0.0,31.062,-4.1645,31.3399250837,4.442,-4.1645,6.0888770927,26.62,0.0,26.62,64.9
2020-06-24 00:30:00,3.8815,-4.514,5.9533384122,3.8815,-4.514,5.9533384122,0.0,0.0,0.0,0.0,39.4615,-4.514,39.7188390849,3.8815,-4.514,5.9533384122,35.58,0.0,35.58,64.7
2020-06-24 01:00:00,3.452,-5.359,6.3745733191,3.452,-5.359,6.3745733191,0.0,0.0,0.0,0.0,41.382,-5.359,41.7275545054,3.452,-5.359,6.3745733191,37.93,0.0,37.93,65.05
2020-06-24 01:30:00,3.667,-6.3935,7.3704634352,3.667,-6.3935,7.3704634352,0.0,0.0,0.0,0.0,34.687,-6.3935,35.2713029423,3.667,-6.3935,7.3704634352,31.02,0.0,31.02,65.35
2020-06-24 02:00:00,3.0375,-7.1165,7.7376339084,3.0375,-7.1165,7.7376339084,0.0,0.0,0.0,0.0,33.7175,-7.1165,34.4603305048,3.0375,-7.1165,7.7376339084,30.68,0.0,30.68,65.51
2020-06-24 02:30:00,4.158,-8.361,9.33784156,4.158,-8.361,9.33784156,0.0,0.0,0.0,0.0,35.548,-8.361,36.518031505,4.158,-8.361,9.33784156,31.39,0.0,31.39,65.7
2020-06-24 03:00:00,4.094,-8.3665,9.3144596327,4.094,-8.3665,9.3144596327,0.0,0.0,0.0,0.0,43.964,-8.3665,44.7530068068,4.094,-8.3665,9.3144596327,39.87,0.0,39.87,65.7
2020-06-24 03:30:00,2.8715,-7.513,8.0430517374,2.8715,-7.513,8.0430517374,0.0,0.0,0.0,0.0,39.1115,-7.513,39.8265564825,2.8715,-7.513,8.0430517374,36.24,0.0,36.24,65.81
2020-06-24 04:00:00,1.9729999999999999,-7.58,7.8325684804,1.9729999999999999,-7.58,7.8325684804,0.0,0.0,0.0,0.0,46.203,-7.58,46.8206536584,1.9729999999999999,-7.58,7.8325684804,44.23,0.0,44.23,65.81
2020-06-24 04:30:00,1.855,-6.8145,7.0624666548,1.855,-6.8145,7.0624666548,0.0,0.0,0.0,0.0,41.585,-6.8145,42.1396444604,1.855,-6.8145,7.0624666548,39.73,0.0,39.73,65.73
2020-06-24 05:00:00,2.243,-6.8755,7.2321192779,2.243,-6.8755,7.2321192779,0.0,0.0,0.0,0.0,46.863,-6.8755,47.3646837765,2.243,-6.8755,7.2321192779,44.62,0.0,44.62,65.76
2020-06-24 05:30:00,2.285,-6.7035,7.0822409766,2.285,-6.7035,7.0822409766,0.0,0.0,0.0,0.0,46.925,-6.7035,47.4013980516,2.285,-6.7035,7.0822409766,44.64,0.0,44.64,65.61
2020-06-24 06:00:00,1.8455,-6.3345,6.5978602971,1.8455,-6.3345,6.5978602971,0.0,0.0,0.0,0.0,45.3955,-6.3345,45.8353281923,1.8455,-6.3345,6.5978602971,43.55,0.0,43.55,65.52
2020-06-24 06:30:00,1.447,-4.7225,4.939212007,1.447,-4.7225,4.939212007,0.0,0.0,0.0,0.0,45.647,-4.7225,45.8906375555,1.447,-4.7225,4.939212007,44.2,0.0,44.2,65.15
