Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-24 07:00:00,0.47950000000000004,-4.311,4.3375847254,0.47950000000000004,-4.311,4.3375847254,0.0,0.0,0.0,0.0,46.5495,-4.311,46.7486970006,0.47950000000000004,-4.311,4.3375847254,46.07,0.0,46.07,65.15
2020-06-24 07:30:00,0.12350000000000001,-4.1725,4.1743273111,0.12350000000000001,-4.1725,4.1743273111,0.0,0.0,0.0,0.0,52.0435,-4.1725,52.2104936627,0.12350000000000001,-4.1725,4.1743273111,51.92,0.0,51.92,65.0
2020-06-24 08:00:00,0.1885,-3.289,3.2943972514,0.1885,-3.289,3.2943972514,0.0,0.0,0.0,0.0,46.4185,-3.289,46.5348757734,0.1885,-3.289,3.2943972514,46.23,0.0,46.23,65.05
2020-06-24 08:30:00,0.082,-2.9635,2.9646342522999998,0.082,-2.9635,2.9646342522999998,0.0,0.0,0.0,0.0,61.402,-2.9635,61.4734734357,0.082,-2.9635,2.9646342522999998,61.32,0.0,61.32,64.79
2020-06-24 09:00:00,0.018500000000000003,-2.3195,2.3195737755,0.018500000000000003,-2.3195,2.3195737755,0.0,0.0,0.0,0.0,61.9385,-2.3195,61.9819156085,0.018500000000000003,-2.3195,2.3195737755,61.92,0.0,61.92,64.68
2020-06-24 09:30:00,0.030500000000000003,-2.2895,2.2897031467,0.030500000000000003,-2.2895,2.2897031467,0.0,0.0,0.0,0.0,50.4005,-2.2895,50.4524747708,0.030500000000000003,-2.2895,2.2897031467,50.37,0.0,50.37,64.73
2020-06-24 10:00:00,0.1575,-2.615,2.6197387751,0.1575,-2.615,2.6197387751,0.0,0.0,0.0,0.0,37.2075,-2.615,37.2992799026,0.1575,-2.615,2.6197387751,37.05,0.0,37.05,65.05
2020-06-24 10:30:00,0.3265,-2.5895,2.6100023946,0.3265,-2.5895,2.6100023946,0.0,0.0,0.0,0.0,33.3965,-2.5895,33.4967419684,0.3265,-2.5895,2.6100023946,33.07,0.0,33.07,65.05
2020-06-24 11:00:00,0.371,-1.7349999999999999,1.7742226467000002,0.371,-1.7349999999999999,1.7742226467000002,0.0,0.0,0.0,0.0,30.811,-1.7349999999999999,30.8598111789,0.371,-1.7349999999999999,1.7742226467000002,30.44,0.0,30.44,65.05
2020-06-24 11:30:00,0.403,-1.5070000000000001,1.5599544865000001,0.403,-1.5070000000000001,1.5599544865000001,0.0,0.0,0.0,0.0,33.373,-1.5070000000000001,33.4070079175,0.403,-1.5070000000000001,1.5599544865000001,32.97,0.0,32.97,65.17
2020-06-24 12:00:00,0.49,-1.9475,2.0081972637,0.49,-1.9475,2.0081972637,0.0,0.0,0.0,0.0,43.87,-1.9475,43.9132059437,0.49,-1.9475,2.0081972637,43.38,0.0,43.38,64.99
2020-06-24 12:30:00,1.4105,-2.071,2.5057037435,1.4105,-2.071,2.5057037435,0.0,0.0,0.0,0.0,46.1305,-2.071,46.1769647254,1.4105,-2.071,2.5057037435,44.72,0.0,44.72,64.99
2020-06-24 13:00:00,2.7119999999999997,-1.9849999999999999,3.3608286181,2.7119999999999997,-1.9849999999999999,3.3608286181,0.0,0.0,0.0,0.0,39.472,-1.9849999999999999,39.5218801299,2.7119999999999997,-1.9849999999999999,3.3608286181,36.76,0.0,36.76,65.07
2020-06-24 13:30:00,3.168,-2.313,3.9225238049,3.168,-2.313,3.9225238049,0.0,0.0,0.0,0.0,43.118,-2.313,43.1799941292,3.168,-2.313,3.9225238049,39.95,0.0,39.95,65.07
2020-06-24 14:00:00,2.902,-2.453,3.7998438126,2.902,-2.453,3.7998438126,0.0,0.0,0.0,0.0,42.802,-2.453,42.8722335901,2.902,-2.453,3.7998438126,39.9,0.0,39.9,65.07
2020-06-24 14:30:00,3.1125,-2.4065,3.9343231311,3.1125,-2.4065,3.9343231311,0.0,0.0,0.0,0.0,42.1325,-2.4065,42.2011705821,3.1125,-2.4065,3.9343231311,39.02,0.0,39.02,65.13
2020-06-24 15:00:00,3.4895,-2.495,4.2897127235,3.4895,-2.495,4.2897127235,0.0,0.0,0.0,0.0,44.0095,-2.495,44.080166915,3.4895,-2.495,4.2897127235,40.52,0.0,40.52,65.17
2020-06-24 15:30:00,4.171,-2.4275,4.8259711199,4.171,-2.4275,4.8259711199,0.0,0.0,0.0,0.0,50.711,-2.4275,50.7690681148,4.171,-2.4275,4.8259711199,46.54,0.0,46.54,65.09
2020-06-24 16:00:00,3.7039999999999997,-2.0565,4.236603386,3.7039999999999997,-2.0565,4.236603386,0.0,0.0,0.0,0.0,40.534,-2.0565,40.5861349262,3.7039999999999997,-2.0565,4.236603386,36.83,0.0,36.83,65.24
2020-06-24 16:30:00,2.383,-3.008,3.8375451789,2.383,-3.008,3.8375451789,0.0,0.0,0.0,0.0,43.733,-3.008,43.8363245836,2.383,-3.008,3.8375451789,41.35,0.0,41.35,65.29
2020-06-24 17:00:00,1.74,-2.7725,3.273279128,1.74,-2.7725,3.273279128,0.0,0.0,0.0,0.0,42.25,-2.7725,42.3408698098,1.74,-2.7725,3.273279128,40.51,0.0,40.51,65.11
2020-06-24 17:30:00,1.588,-2.7720000000000002,3.1946405119,1.588,-2.7720000000000002,3.1946405119,0.0,0.0,0.0,0.0,40.878,-2.7720000000000002,40.9718789904,1.588,-2.7720000000000002,3.1946405119,39.29,0.0,39.29,65.11
2020-06-24 18:00:00,1.196,-2.8185000000000002,3.0617573793,1.196,-2.8185000000000002,3.0617573793,0.0,0.0,0.0,0.0,44.106,-2.8185000000000002,44.1959633705,1.196,-2.8185000000000002,3.0617573793,42.91,0.0,42.91,65.11
2020-06-24 18:30:00,1.3365,-2.633,2.952781951,1.3365,-2.633,2.952781951,0.0,0.0,0.0,0.0,45.0365,-2.633,45.113401792,1.3365,-2.633,2.952781951,43.7,0.0,43.7,65.11
2020-06-24 19:00:00,1.47,-3.0375,3.3745082975000003,1.47,-3.0375,3.3745082975000003,0.0,0.0,0.0,0.0,46.92,-3.0375,47.0182178124,1.47,-3.0375,3.3745082975000003,45.45,0.0,45.45,65.01
2020-06-24 19:30:00,0.9155000000000001,-3.0705,3.2040771682,0.9155000000000001,-3.0705,3.2040771682,0.0,0.0,0.0,0.0,56.7655,-3.0705,56.8484824819,0.9155000000000001,-3.0705,3.2040771682,55.85,0.0,55.85,64.87
2020-06-24 20:00:00,0.3955,-3.268,3.2918451133,0.3955,-3.268,3.2918451133,0.0,0.0,0.0,0.0,53.7855,-3.268,53.8846901657,0.3955,-3.268,3.2918451133,53.39,0.0,53.39,64.91
2020-06-24 20:30:00,0.1125,-3.1305,3.13252079,0.1125,-3.1305,3.13252079,0.0,0.0,0.0,0.0,58.2825,-3.1305,58.3665129719,0.1125,-3.1305,3.13252079,58.17,0.0,58.17,64.83
2020-06-24 21:00:00,0.025500000000000002,-2.4055,2.4056351552,0.025500000000000002,-2.4055,2.4056351552,0.0,0.0,0.0,0.0,62.5955,-2.4055,62.6417037643,0.025500000000000002,-2.4055,2.4056351552,62.57,0.0,62.57,64.6
2020-06-24 21:30:00,0.067,-2.419,2.4199276849,0.067,-2.419,2.4199276849,0.0,0.0,0.0,0.0,57.807,-2.419,57.857590772500004,0.067,-2.419,2.4199276849,57.74,0.0,57.74,64.53
2020-06-24 22:00:00,0.10650000000000001,-1.704,1.7073248812,0.10650000000000001,-1.704,1.7073248812,0.0,0.0,0.0,0.0,43.4465,-1.704,43.4799031536,0.10650000000000001,-1.704,1.7073248812,43.34,0.0,43.34,64.68
2020-06-24 22:30:00,0.079,-2.3705,2.3718160236,0.079,-2.3705,2.3718160236,0.0,0.0,0.0,0.0,51.269,-2.3705,51.3237725742,0.079,-2.3705,2.3718160236,51.19,0.0,51.19,64.63
2020-06-24 23:00:00,0.036000000000000004,-3.2439999999999998,3.2441997472,0.036000000000000004,-3.2439999999999998,3.2441997472,0.0,0.0,0.0,0.0,50.866,-3.2439999999999998,50.969338744,0.036000000000000004,-3.2439999999999998,3.2441997472,50.83,0.0,50.83,64.68
2020-06-24 23:30:00,0.198,-4.8025,4.8065798911,0.198,-4.8025,4.8065798911,0.0,0.0,0.0,0.0,54.878,-4.8025,55.0877381116,0.198,-4.8025,4.8065798911,54.68,0.0,54.68,64.72
2020-06-25 00:00:00,0.6165,-6.3095,6.3395474996,0.6165,-6.3095,6.3395474996,0.0,0.0,0.0,0.0,52.3565,-6.3095,52.7353096369,0.6165,-6.3095,6.3395474996,51.74,0.0,51.74,64.67
2020-06-25 00:30:00,0.8165,-6.912,6.9600586384,0.8165,-6.912,6.9600586384,0.0,0.0,0.0,0.0,45.4665,-6.912,45.9888939446,0.8165,-6.912,6.9600586384,44.65,0.0,44.65,64.96
2020-06-25 01:00:00,0.296,-5.981,5.9883200482,0.296,-5.981,5.9883200482,0.0,0.0,0.0,0.0,44.236,-5.981,44.6385041976,0.296,-5.981,5.9883200482,43.94,0.0,43.94,64.77
2020-06-25 01:30:00,0.8985000000000001,-5.982,6.0491012762,0.8985000000000001,-5.982,6.0491012762,0.0,0.0,0.0,0.0,44.3285,-5.982,44.7303055685,0.8985000000000001,-5.982,6.0491012762,43.43,0.0,43.43,64.77
2020-06-25 02:00:00,2.5785,-6.277,6.7859701775,2.5785,-6.277,6.7859701775,0.0,0.0,0.0,0.0,37.3385,-6.277,37.8624393199,2.5785,-6.277,6.7859701775,34.76,0.0,34.76,64.77
2020-06-25 02:30:00,4.435,-6.8155,8.1314368503,4.435,-6.8155,8.1314368503,0.0,0.0,0.0,0.0,38.435,-6.8155,39.034603434,4.435,-6.8155,8.1314368503,34.0,0.0,34.0,64.77
2020-06-25 03:00:00,6.371,-7.009,9.4718383643,6.371,-7.009,9.4718383643,0.0,0.0,0.0,0.0,41.681,-7.009,42.2662021242,6.371,-7.009,9.4718383643,35.31,0.0,35.31,64.77
2020-06-25 03:30:00,4.9985,-7.0165,8.6148867955,4.9985,-7.0165,8.6148867955,0.0,0.0,0.0,0.0,45.9385,-7.0165,46.4712497626,4.9985,-7.0165,8.6148867955,40.94,0.0,40.94,64.77
2020-06-25 04:00:00,3.409,-7.0975,7.8737403596,3.409,-7.0975,7.8737403596,0.0,0.0,0.0,0.0,48.039,-7.0975,48.5604780377,3.409,-7.0975,7.8737403596,44.63,0.0,44.63,64.77
2020-06-25 04:30:00,3.797,-6.834,7.8179770401,3.797,-6.834,7.8179770401,0.0,0.0,0.0,0.0,43.797,-6.834,44.3269755905,3.797,-6.834,7.8179770401,40.0,0.0,40.0,64.77
2020-06-25 05:00:00,3.9335,-6.8525,7.9012137359,3.9335,-6.8525,7.9012137359,0.0,0.0,0.0,0.0,43.6135,-6.8525,44.1485462784,3.9335,-6.8525,7.9012137359,39.68,0.0,39.68,64.83
2020-06-25 05:30:00,4.1025,-6.166,7.4060827871,4.1025,-6.166,7.4060827871,0.0,0.0,0.0,0.0,37.6025,-6.166,38.1046921291,4.1025,-6.166,7.4060827871,33.5,0.0,33.5,64.83
2020-06-25 06:00:00,3.8625,-5.625,6.8234544953,3.8625,-5.625,6.8234544953,0.0,0.0,0.0,0.0,32.4225,-5.625,32.906824995,3.8625,-5.625,6.8234544953,28.56,0.0,28.56,64.83
2020-06-25 06:30:00,3.594,-4.856,6.0413220407,3.594,-4.856,6.0413220407,0.0,0.0,0.0,0.0,31.514,-4.856,31.8859362729,3.594,-4.856,6.0413220407,27.92,0.0,27.92,64.61
2020-06-25 07:00:00,3.0445,-4.727,5.6225891945,3.0445,-4.727,5.6225891945,0.0,0.0,0.0,0.0,35.2945,-4.727,35.6096371682,3.0445,-4.727,5.6225891945,32.25,0.0,32.25,64.41
2020-06-25 07:30:00,2.8915,-4.3545,5.2270873821,2.8915,-4.3545,5.2270873821,0.0,0.0,0.0,0.0,43.1415,-4.3545,43.3607044742,2.8915,-4.3545,5.2270873821,40.25,0.0,40.25,64.18
2020-06-25 08:00:00,1.9715,-5.063,5.4333029779,1.9715,-5.063,5.4333029779,0.0,0.0,0.0,0.0,45.8515,-5.063,46.1301855757,1.9715,-5.063,5.4333029779,43.88,0.0,43.88,64.37
2020-06-25 08:30:00,1.366,-4.7415,4.9343467906,1.366,-4.7415,4.9343467906,0.0,0.0,0.0,0.0,39.466,-4.7415,39.7498047574,1.366,-4.7415,4.9343467906,38.1,0.0,38.1,64.42
2020-06-25 09:00:00,0.9025000000000001,-4.311,4.4044553863,0.9025000000000001,-4.311,4.4044553863,0.0,0.0,0.0,0.0,44.4825,-4.311,44.6909110139,0.9025000000000001,-4.311,4.4044553863,43.58,0.0,43.58,64.29
2020-06-25 09:30:00,0.9085000000000001,-3.895,3.9995496309,0.9085000000000001,-3.895,3.9995496309,0.0,0.0,0.0,0.0,35.6485,-3.895,35.8606550031,0.9085000000000001,-3.895,3.9995496309,34.74,0.0,34.74,64.39
2020-06-25 10:00:00,1.3255,-3.964,4.1797423665,1.3255,-3.964,4.1797423665,0.0,0.0,0.0,0.0,45.7755,-3.964,45.9468137769,1.3255,-3.964,4.1797423665,44.45,0.0,44.45,64.22
2020-06-25 10:30:00,2.017,-3.5195,4.056497165,2.017,-3.5195,4.056497165,0.0,0.0,0.0,0.0,36.357,-3.5195,36.5269534625,2.017,-3.5195,4.056497165,34.34,0.0,34.34,64.27
2020-06-25 11:00:00,2.299,-4.2625,4.842964717,2.299,-4.2625,4.842964717,0.0,0.0,0.0,0.0,50.149,-4.2625,50.3298232388,2.299,-4.2625,4.842964717,47.85,0.0,47.85,64.04
2020-06-25 11:30:00,2.4485,-4.232,4.8892715459,2.4485,-4.232,4.8892715459,0.0,0.0,0.0,0.0,44.2385,-4.232,44.4404624892,2.4485,-4.232,4.8892715459,41.79,0.0,41.79,64.04
2020-06-25 12:00:00,3.1945,-4.186,5.265683835,3.1945,-4.186,5.265683835,0.0,0.0,0.0,0.0,43.6945,-4.186,43.894554631,3.1945,-4.186,5.265683835,40.5,0.0,40.5,64.04
2020-06-25 12:30:00,4.3885,-3.6765,5.7249964629,4.3885,-3.6765,5.7249964629,0.0,0.0,0.0,0.0,36.7485,-3.6765,36.9319496439,4.3885,-3.6765,5.7249964629,32.36,0.0,32.36,64.16
2020-06-25 13:00:00,5.7525,-3.668,6.8224248072,5.7525,-3.668,6.8224248072,0.0,0.0,0.0,0.0,39.3925,-3.668,39.5629028289,5.7525,-3.668,6.8224248072,33.64,0.0,33.64,64.16
2020-06-25 13:30:00,7.034,-4.257,8.2218735699,7.034,-4.257,8.2218735699,0.0,0.0,0.0,0.0,38.874,-4.257,39.1063923803,7.034,-4.257,8.2218735699,31.84,0.0,31.84,64.23
2020-06-25 14:00:00,8.014,-3.9755000000000003,8.9458815245,8.014,-3.9755000000000003,8.9458815245,0.0,0.0,0.0,0.0,33.724,-3.9755000000000003,33.9575142826,8.014,-3.9755000000000003,8.9458815245,25.71,0.0,25.71,64.5
2020-06-25 14:30:00,7.91,-4.1345,8.9253677935,7.91,-4.1345,8.9253677935,0.0,0.0,0.0,0.0,37.47,-4.1345,37.6974135751,7.91,-4.1345,8.9253677935,29.56,0.0,29.56,64.41
2020-06-25 15:00:00,7.3945,-4.0855,8.4480731827,7.3945,-4.0855,8.4480731827,0.0,0.0,0.0,0.0,34.8145,-4.0855,35.0533981306,7.3945,-4.0855,8.4480731827,27.42,0.0,27.42,64.55
2020-06-25 15:30:00,7.6975,-4.0635,8.7042253245,7.6975,-4.0635,8.7042253245,0.0,0.0,0.0,0.0,31.5075,-4.0635,31.7684527244,7.6975,-4.0635,8.7042253245,23.81,0.0,23.81,64.65
2020-06-25 16:00:00,8.758,-3.8075,9.5498492266,8.758,-3.8075,9.5498492266,0.0,0.0,0.0,0.0,27.978,-3.8075,28.2358909944,8.758,-3.8075,9.5498492266,19.22,0.0,19.22,64.7
2020-06-25 16:30:00,7.214,-3.3064999999999998,7.935662433,7.214,-3.3064999999999998,7.935662433,0.0,0.0,0.0,0.0,25.234,-3.3064999999999998,25.4497091977,7.214,-3.3064999999999998,7.935662433,18.02,0.0,18.02,64.88
2020-06-25 17:00:00,5.196,-4.19,6.6749169283,5.196,-4.19,6.6749169283,0.0,0.0,0.0,0.0,39.336,-4.19,39.5585262112,5.196,-4.19,6.6749169283,34.14,0.0,34.14,64.59
2020-06-25 17:30:00,5.093,-4.6745,6.9130021879,5.093,-4.6745,6.9130021879,0.0,0.0,0.0,0.0,39.283,-4.6745,39.5601445808,5.093,-4.6745,6.9130021879,34.19,0.0,34.19,64.56
2020-06-25 18:00:00,3.214,-4.817,5.7907931236,3.214,-4.817,5.7907931236,0.0,0.0,0.0,0.0,40.624,-4.817,40.9085915793,3.214,-4.817,5.7907931236,37.41,0.0,37.41,64.36
2020-06-25 18:30:00,2.1415,-4.6505,5.1198801255,2.1415,-4.6505,5.1198801255,0.0,0.0,0.0,0.0,45.0715,-4.6505,45.3107852779,2.1415,-4.6505,5.1198801255,42.93,0.0,42.93,64.36
2020-06-25 19:00:00,2.711,-5.338,5.9869662601,2.711,-5.338,5.9869662601,0.0,0.0,0.0,0.0,42.891,-5.338,43.2218940469,2.711,-5.338,5.9869662601,40.18,0.0,40.18,64.2
2020-06-25 19:30:00,3.197,-5.2355,6.134433083,3.197,-5.2355,6.134433083,0.0,0.0,0.0,0.0,50.407,-5.2355,50.6781620548,3.197,-5.2355,6.134433083,47.21,0.0,47.21,64.2
2020-06-25 20:00:00,1.865,-4.6975,5.0541795823,1.865,-4.6975,5.0541795823,0.0,0.0,0.0,0.0,49.545,-4.6975,49.767193323,1.865,-4.6975,5.0541795823,47.68,0.0,47.68,64.27
2020-06-25 20:30:00,0.47450000000000003,-4.39,4.4155690743000005,0.47450000000000003,-4.39,4.4155690743000005,0.0,0.0,0.0,0.0,44.7345,-4.39,44.9493892089,0.47450000000000003,-4.39,4.4155690743000005,44.26,0.0,44.26,64.27
2020-06-25 21:00:00,0.1325,-4.2125,4.2145833127,0.1325,-4.2125,4.2145833127,0.0,0.0,0.0,0.0,42.0025,-4.2125,42.213210758,0.1325,-4.2125,4.2145833127,41.87,0.0,41.87,64.45
2020-06-25 21:30:00,0.131,-4.457,4.4589247583,0.131,-4.457,4.4589247583,0.0,0.0,0.0,0.0,43.471,-4.457,43.6988865991,0.131,-4.457,4.4589247583,43.34,0.0,43.34,64.45
2020-06-25 22:00:00,0.0125,-3.4465,3.4465226678,0.0125,-3.4465,3.4465226678,0.0,0.0,0.0,0.0,45.5925,-3.4465,45.7225810568,0.0125,-3.4465,3.4465226678,45.58,0.0,45.58,64.6
2020-06-25 22:30:00,0.012,-4.112,4.1120175097,0.012,-4.112,4.1120175097,0.0,0.0,0.0,0.0,49.902,-4.112,50.071130884,0.012,-4.112,4.1120175097,49.89,0.0,49.89,64.68
2020-06-25 23:00:00,0.012,-4.2695,4.2695168638,0.012,-4.2695,4.2695168638,0.0,0.0,0.0,0.0,47.502,-4.2695,47.6934862874,0.012,-4.2695,4.2695168638,47.49,0.0,47.49,64.68
2020-06-25 23:30:00,0.6415000000000001,-5.667,5.7031930749,0.6415000000000001,-5.667,5.7031930749,0.0,0.0,0.0,0.0,50.5215,-5.667,50.8383403668,0.6415000000000001,-5.667,5.7031930749,49.88,0.0,49.88,64.85
2020-06-26 00:00:00,0.47250000000000003,-5.945,5.963747249,0.47250000000000003,-5.945,5.963747249,0.0,0.0,0.0,0.0,61.7125,-5.945,61.9981909514,0.47250000000000003,-5.945,5.963747249,61.24,0.0,61.24,64.7
2020-06-26 00:30:00,0.5635,-6.328,6.353039922,0.5635,-6.328,6.353039922,0.0,0.0,0.0,0.0,59.6535,-6.328,59.9881958909,0.5635,-6.328,6.353039922,59.09,0.0,59.09,64.8
2020-06-26 01:00:00,1.548,-6.67,6.8472771231,1.548,-6.67,6.8472771231,0.0,0.0,0.0,0.0,56.688,-6.67,57.079052585,1.548,-6.67,6.8472771231,55.14,0.0,55.14,64.85
2020-06-26 01:30:00,0.578,-6.4105,6.4365048163,0.578,-6.4105,6.4365048163,0.0,0.0,0.0,0.0,52.398,-6.4105,52.788681687,0.578,-6.4105,6.4365048163,51.82,0.0,51.82,65.01
2020-06-26 02:00:00,2.8775,-7.0995,7.6604769107,2.8775,-7.0995,7.6604769107,0.0,0.0,0.0,0.0,50.7975,-7.0995,51.2912166604,2.8775,-7.0995,7.6604769107,47.92,0.0,47.92,65.01
2020-06-26 02:30:00,3.6095,-7.4155,8.247310501,3.6095,-7.4155,8.247310501,0.0,0.0,0.0,0.0,53.9195,-7.4155,54.427034831,3.6095,-7.4155,8.247310501,50.31,0.0,50.31,65.01
2020-06-26 03:00:00,1.6215000000000002,-7.6215,7.7920808838,1.6215000000000002,-7.6215,7.7920808838,0.0,0.0,0.0,0.0,57.4515,-7.6215,57.9548282242,1.6215000000000002,-7.6215,7.7920808838,55.83,0.0,55.83,65.12
2020-06-26 03:30:00,2.526,-7.5995,8.0083129466,2.526,-7.5995,8.0083129466,0.0,0.0,0.0,0.0,53.416,-7.5995,53.95388268,2.526,-7.5995,8.0083129466,50.89,0.0,50.89,65.12
2020-06-26 04:00:00,2.22,-7.638,7.9540834796,2.22,-7.638,7.9540834796,0.0,0.0,0.0,0.0,53.21,-7.638,53.7554010682,2.22,-7.638,7.9540834796,50.99,0.0,50.99,65.12
2020-06-26 04:30:00,1.443,-7.6645,7.7991543933,1.443,-7.6645,7.7991543933,0.0,0.0,0.0,0.0,56.343,-7.6645,56.8619223141,1.443,-7.6645,7.7991543933,54.9,0.0,54.9,65.06
2020-06-26 05:00:00,1.8225,-7.1405,7.3694129006,1.8225,-7.1405,7.3694129006,0.0,0.0,0.0,0.0,54.4525,-7.1405,54.9186807607,1.8225,-7.1405,7.3694129006,52.63,0.0,52.63,65.21
2020-06-26 05:30:00,1.552,-6.55,6.7313597438,1.552,-6.55,6.7313597438,0.0,0.0,0.0,0.0,49.952,-6.55,50.3796070251,1.552,-6.55,6.7313597438,48.4,0.0,48.4,65.02
2020-06-26 06:00:00,0.881,-6.7275,6.7849404751,0.881,-6.7275,6.7849404751,0.0,0.0,0.0,0.0,44.001,-6.7275,44.5123270258,0.881,-6.7275,6.7849404751,43.12,0.0,43.12,65.08
2020-06-26 06:30:00,0.171,-5.5600000000000005,5.5626289648,0.171,-5.5600000000000005,5.5626289648,0.0,0.0,0.0,0.0,43.691,-5.5600000000000005,44.0433545612,0.171,-5.5600000000000005,5.5626289648,43.52,0.0,43.52,64.91
2020-06-26 07:00:00,0.0685,-4.5865,4.5870114999,0.0685,-4.5865,4.5870114999,0.0,0.0,0.0,0.0,37.3385,-4.5865,37.6191382743,0.0685,-4.5865,4.5870114999,37.27,0.0,37.27,64.91
2020-06-26 07:30:00,0.07350000000000001,-4.606,4.6065863988,0.07350000000000001,-4.606,4.6065863988,0.0,0.0,0.0,0.0,43.1335,-4.606,43.378728177,0.07350000000000001,-4.606,4.6065863988,43.06,0.0,43.06,64.46
2020-06-26 08:00:00,0.0275,-3.947,3.9470957994,0.0275,-3.947,3.9470957994,0.0,0.0,0.0,0.0,48.9275,-3.947,49.0864448219,0.0275,-3.947,3.9470957994,48.9,0.0,48.9,64.26
2020-06-26 08:30:00,1.2275,-5.2105,5.3531361369,1.2275,-5.2105,5.3531361369,0.0,0.0,0.0,0.0,48.1475,-5.2105,48.4286182592,1.2275,-5.2105,5.3531361369,46.92,0.0,46.92,64.39
2020-06-26 09:00:00,2.8925,-5.094,5.8579341282,2.8925,-5.094,5.8579341282,0.0,0.0,0.0,0.0,46.8225,-5.094,47.0987828107,2.8925,-5.094,5.8579341282,43.93,0.0,43.93,64.27
2020-06-26 09:30:00,2.754,-5.0605,5.7613519464,2.754,-5.0605,5.7613519464,0.0,0.0,0.0,0.0,48.664,-5.0605,48.926409599,2.754,-5.0605,5.7613519464,45.91,0.0,45.91,64.2
2020-06-26 10:00:00,4.132,-4.3805,6.0218107119,4.132,-4.3805,6.0218107119,0.0,0.0,0.0,0.0,54.732,-4.3805,54.9070178051,4.132,-4.3805,6.0218107119,50.6,0.0,50.6,64.2
2020-06-26 10:30:00,5.5809999999999995,-4.7785,7.3472187425,5.5809999999999995,-4.7785,7.3472187425,0.0,0.0,0.0,0.0,51.171,-4.7785,51.39363096,5.5809999999999995,-4.7785,7.3472187425,45.59,0.0,45.59,64.03
2020-06-26 11:00:00,4.1545,-4.068,5.8145072233,4.1545,-4.068,5.8145072233,0.0,0.0,0.0,0.0,50.6245,-4.068,50.7876818161,4.1545,-4.068,5.8145072233,46.47,0.0,46.47,64.03
2020-06-26 11:30:00,4.0895,-4.8425,6.3382818255,4.0895,-4.8425,6.3382818255,0.0,0.0,0.0,0.0,54.3295,-4.8425,54.5448840543,4.0895,-4.8425,6.3382818255,50.24,0.0,50.24,63.85
2020-06-26 12:00:00,3.4275,-4.6875,5.8069279744,3.4275,-4.6875,5.8069279744,0.0,0.0,0.0,0.0,46.0975,-4.6875,46.3352151446,3.4275,-4.6875,5.8069279744,42.67,0.0,42.67,63.93
2020-06-26 12:30:00,3.203,-4.0965,5.20005012,3.203,-4.0965,5.20005012,0.0,0.0,0.0,0.0,44.263,-4.0965,44.4521594667,3.203,-4.0965,5.20005012,41.06,0.0,41.06,64.11
2020-06-26 13:00:00,2.3965,-4.168,4.8078515212,2.3965,-4.168,4.8078515212,0.0,0.0,0.0,0.0,44.9765,-4.168,45.1692127035,2.3965,-4.168,4.8078515212,42.58,0.0,42.58,64.11
2020-06-26 13:30:00,2.4875,-3.5545,4.3384474758,2.4875,-3.5545,4.3384474758,0.0,0.0,0.0,0.0,32.6375,-3.5545,32.8304869976,2.4875,-3.5545,4.3384474758,30.15,0.0,30.15,64.16
2020-06-26 14:00:00,1.891,-3.3665,3.8612437439000002,1.891,-3.3665,3.8612437439000002,0.0,0.0,0.0,0.0,28.661,-3.3665,28.8580360255,1.891,-3.3665,3.8612437439000002,26.77,0.0,26.77,64.25
2020-06-26 14:30:00,1.744,-3.6435,4.0393846375,1.744,-3.6435,4.0393846375,0.0,0.0,0.0,0.0,36.034,-3.6435,36.2177338917,1.744,-3.6435,4.0393846375,34.29,0.0,34.29,64.25
2020-06-26 15:00:00,0.7115,-3.7445,3.8114974092000002,0.7115,-3.7445,3.8114974092000002,0.0,0.0,0.0,0.0,34.3315,-3.7445,34.5351005862,0.7115,-3.7445,3.8114974092000002,33.62,0.0,33.62,64.28
2020-06-26 15:30:00,0.3945,-3.013,3.038716711,0.3945,-3.013,3.038716711,0.0,0.0,0.0,0.0,34.5845,-3.013,34.7154981132,0.3945,-3.013,3.038716711,34.19,0.0,34.19,64.34
2020-06-26 16:00:00,0.3685,-2.73,2.754758111,0.3685,-2.73,2.754758111,0.0,0.0,0.0,0.0,41.2685,-2.73,41.3586991122,0.3685,-2.73,2.754758111,40.9,0.0,40.9,64.26
2020-06-26 16:30:00,0.5985,-2.8765,2.9381038954000003,0.5985,-2.8765,2.9381038954000003,0.0,0.0,0.0,0.0,41.8385,-2.8765,41.9372666551,0.5985,-2.8765,2.9381038954000003,41.24,0.0,41.24,64.35
2020-06-26 17:00:00,1.228,-2.7605,3.0213149869,1.228,-2.7605,3.0213149869,0.0,0.0,0.0,0.0,36.588,-2.7605,36.6919896469,1.228,-2.7605,3.0213149869,35.36,0.0,35.36,64.41
2020-06-26 17:30:00,0.6545000000000001,-3.136,3.2035708592,0.6545000000000001,-3.136,3.2035708592,0.0,0.0,0.0,0.0,52.0045,-3.136,52.0989684759,0.6545000000000001,-3.136,3.2035708592,51.35,0.0,51.35,64.26
2020-06-26 18:00:00,0.35000000000000003,-2.378,2.4036189382,0.35000000000000003,-2.378,2.4036189382,0.0,0.0,0.0,76.88,33.77,-2.378,33.853622908,0.35000000000000003,-2.378,2.4036189382,33.42,0.0,33.42,64.46
2020-06-26 18:30:00,11.5935,-7.2545,13.6761475752,1.7035,-3.0545,3.497410828,9.89,-4.2,10.7448638893,77.13,29.7935,-3.0545,29.9496679865,1.7035,-3.0545,3.497410828,28.09,0.0,28.09,64.53
2020-06-26 19:00:00,25.6715,-6.3455,26.444116217,0.24150000000000002,-4.2055,4.2124283377,25.43,-2.14,25.5198844041,77.71,26.2515,-4.2055,26.5862273085,0.24150000000000002,-4.2055,4.2124283377,26.01,0.0,26.01,64.78
2020-06-26 19:30:00,32.0205,-3.422,32.2028337922,0.6105,-5.782,5.8141408867,31.41,2.36,31.4985348866,77.81,32.3305,-5.782,32.8434583174,0.6105,-5.782,5.8141408867,31.72,0.0,31.72,64.87
2020-06-26 20:00:00,31.9825,-3.2720000000000002,32.1494368574,0.6925,-6.092,6.1312331753,31.29,2.8200000000000003,31.4168187441,77.81,32.3525,-6.092,32.9210680302,0.6925,-6.092,6.1312331753,31.66,0.0,31.66,64.87
2020-06-26 20:30:00,33.735,-3.3045,33.8964591846,1.055,-6.2545,6.3428538727,32.68,2.95,32.8128770455,77.81,34.125,-6.2545,34.6934344689,1.055,-6.2545,6.3428538727,33.07,0.0,33.07,64.87
2020-06-26 21:00:00,29.2825,-3.0415,29.440032753,0.7625000000000001,-6.6915,6.7348035235,28.52,3.65,28.7526155332,78.07,29.6125,-6.6915,30.359122657,0.7625000000000001,-6.6915,6.7348035235,28.85,0.0,28.85,65.07
2020-06-26 21:30:00,34.3115,-2.9385,34.4370993915,1.1015,-6.8385,6.9266430903,33.21,3.9,33.43821317,78.02,34.6915,-6.8385,35.3590901255,1.1015,-6.8385,6.9266430903,33.59,0.0,33.59,65.03
2020-06-26 22:00:00,25.2165,-3.5455,25.4645330313,2.1965,-5.8055,6.2071283618,23.02,2.26,23.1306722773,77.98,25.5065,-5.8055,26.1588488374,2.1965,-5.8055,6.2071283618,23.31,0.0,23.31,64.97
2020-06-26 22:30:00,30.771,-3.9235,31.0201272281,4.681,-5.5235,7.2402219061,26.09,1.6,26.1390149011,77.64,31.061,-5.5235,31.5482927153,4.681,-5.5235,7.2402219061,26.38,0.0,26.38,64.7
2020-06-26 23:00:00,30.22,-4.1725,30.5066903523,6.13,-5.2425,8.0660217115,24.09,1.07,24.1137512635,77.43,30.53,-5.2425,30.9768414505,6.13,-5.2425,8.0660217115,24.4,0.0,24.4,64.52
2020-06-26 23:30:00,26.893,-3.482,27.1174809486,4.813,-6.592,8.1620728372,22.08,3.11,22.2979483361,77.7,27.133,-6.592,27.9222877465,4.813,-6.592,8.1620728372,22.32,0.0,22.32,64.72
2020-06-27 00:00:00,27.217,-3.3535,27.4228198997,3.627,-6.9935,7.8780816986,23.59,3.64,23.8691788715,77.8,27.497,-6.9935,28.3724170851,3.627,-6.9935,7.8780816986,23.87,0.0,23.87,64.79
2020-06-27 00:30:00,27.93,-3.767,28.1828882303,4.34,-6.267,7.623049849,23.59,2.5,23.7221015089,77.53,28.17,-6.267,28.8586934735,4.34,-6.267,7.623049849,23.83,0.0,23.83,64.56
2020-06-27 01:00:00,25.506,-3.762,25.7819448452,8.176,-6.902,10.699746726,17.33,3.14,17.6121690884,77.6,25.686,-6.902,26.5971464635,8.176,-6.902,10.699746726,17.51,0.0,17.51,64.61
2020-06-27 01:30:00,27.191,-2.8275,27.3376157931,11.311,-8.4175,14.0993981166,15.88,5.59,16.8351566669,78.07,27.421,-8.4175,28.6838900299,11.311,-8.4175,14.0993981166,16.11,0.0,16.11,64.99
2020-06-27 02:00:00,24.539,-3.371,24.7694602686,16.109,-8.221,18.085483737,8.43,4.85,9.7256053796,77.83,24.609,-8.221,25.9458613655,16.109,-8.221,18.085483737,8.5,0.0,8.5,64.79
2020-06-27 02:30:00,30.8975,-3.155,31.0581636812,16.4275,-7.725,18.1531920402,14.47,4.57,15.1745115243,77.83,31.0875,-7.725,32.0329249562,16.4275,-7.725,18.1531920402,14.66,0.0,14.66,64.79
2020-06-27 03:00:00,35.7525,-2.901,35.8700021919,16.6125,-8.051,18.4606001324,19.14,5.15,19.820749229,78.17,35.9825,-8.051,36.8721969409,16.6125,-8.051,18.4606001324,19.37,0.0,19.37,65.07
2020-06-27 03:30:00,34.869,-3.0065,34.9983742944,14.479,-7.7965,16.4446603264,20.39,4.79,20.9450757936,78.28,35.099,-7.7965,35.9544880822,14.479,-7.7965,16.4446603264,20.62,0.0,20.62,65.18
2020-06-27 04:00:00,36.6135,-2.827,36.7224769215,15.2435,-7.937,17.1860484478,21.37,5.11,21.9724600352,78.34,36.9135,-7.937,37.7571509949,15.2435,-7.937,17.1860484478,21.67,0.0,21.67,65.23
2020-06-27 04:30:00,40.391,-3.0555,40.5064064223,12.141,-7.9855,14.5317614641,28.25,4.93,28.6769489312,78.3,40.731,-7.9855,41.5064160251,12.141,-7.9855,14.5317614641,28.59,0.0,28.59,65.2
2020-06-27 05:00:00,39.482,-3.09,39.602732532,9.012,-7.37,11.6418660016,30.47,4.28,30.7691290094,78.37,39.832,-7.37,40.5080871432,9.012,-7.37,11.6418660016,30.82,0.0,30.82,65.26
2020-06-27 05:30:00,35.9985,-3.31,36.1503541096,8.0985,-7.05,10.7372343855,27.9,3.74,28.149557723,78.5,36.3685,-7.05,37.0455164932,8.0985,-7.05,10.7372343855,28.27,0.0,28.27,65.37
2020-06-27 06:00:00,32.736,-3.418,32.9139547912,11.696,-7.168,13.7177490865,21.04,3.75,21.3715722398,78.55,32.946,-7.168,33.716748657,11.696,-7.168,13.7177490865,21.25,0.0,21.25,65.42
2020-06-27 06:30:00,35.8675,-3.304,36.0193555224,13.5275,-7.294,15.3686594162,22.34,3.99,22.6935166953,78.34,36.2075,-7.294,36.934881782,13.5275,-7.294,15.3686594162,22.68,0.0,22.68,65.25
2020-06-27 07:00:00,38.0845,-3.3245,38.229326969,17.4045,-7.5945,18.9892877829,20.68,4.27,21.1162330921,78.11,38.3545,-7.5945,39.0991572863,17.4045,-7.5945,18.9892877829,20.95,0.0,20.95,65.05
2020-06-27 07:30:00,39.966,-3.5105,40.1198799381,13.356,-7.1205,15.1355295993,26.61,3.61,26.8537557895,78.23,40.256,-7.1205,40.8808886431,13.356,-7.1205,15.1355295993,26.9,0.0,26.9,65.16
2020-06-27 08:00:00,31.677,-3.4975,31.8694969406,9.957,-6.4875,11.8840020721,21.72,2.99,21.9248375137,78.43,31.967,-6.4875,32.6186563986,9.957,-6.4875,11.8840020721,22.01,0.0,22.01,65.32
2020-06-27 08:30:00,37.6575,-3.76,37.8447474063,9.1875,-6.5,11.2543394409,28.47,2.74,28.6015471609,78.14,37.9875,-6.5,38.5395920613,9.1875,-6.5,11.2543394409,28.8,0.0,28.8,65.11
2020-06-27 09:00:00,38.2285,-3.8585000000000003,38.4227307007,10.8785,-6.5485,12.6974255068,27.35,2.69,27.481968634,78.01,38.5485,-6.5485,39.1007634772,10.8785,-6.5485,12.6974255068,27.67,0.0,27.67,64.99
2020-06-27 09:30:00,37.446,-3.693,37.627664889,14.556000000000001,-6.503,15.9425890306,22.89,2.81,23.0618342722,78.01,37.796,-6.503,38.3513575379,14.556000000000001,-6.503,15.9425890306,23.24,0.0,23.24,64.99
2020-06-27 10:00:00,40.3965,-3.822,40.5769010183,10.6565,-5.9719999999999995,12.2158002706,29.74,2.15,29.817613922,77.84,40.7465,-5.9719999999999995,41.1818169372,10.6565,-5.9719999999999995,12.2158002706,30.09,0.0,30.09,64.85
2020-06-27 10:30:00,44.927,-3.4735,45.0610755669,10.157,-6.3635,11.9857741198,34.77,2.89,34.8898982515,77.77,45.317,-6.3635,45.7616064103,10.157,-6.3635,11.9857741198,35.16,0.0,35.16,64.81
2020-06-27 11:00:00,39.199,-3.0705,39.319073886,8.599,-6.1205,10.5547771767,30.6,3.05,30.7516259733,77.77,39.589,-6.1205,40.0593240239,8.599,-6.1205,10.5547771767,30.99,0.0,30.99,64.81
2020-06-27 11:30:00,39.184,-3.0385,39.3016327682,13.994,-6.4885,15.4250662316,25.19,3.45,25.4251568333,77.77,39.534,-6.4885,40.062922862,13.994,-6.4885,15.4250662316,25.54,0.0,25.54,64.81
2020-06-27 12:00:00,41.4045,-3.179,41.5263610403,21.1445,-6.879,22.2353439652,20.26,3.7,20.5950867927,77.44,41.6745,-6.879,42.23842553,21.1445,-6.879,22.2353439652,20.53,0.0,20.53,64.51
2020-06-27 12:30:00,34.711,-3.0795,34.8473362146,21.631,-7.2495,22.8134918688,13.08,4.17,13.7286306673,77.44,34.911,-7.2495,35.6557592999,21.631,-7.2495,22.8134918688,13.28,0.0,13.28,64.51
2020-06-27 13:00:00,38.568,-2.6135,38.6564484433,28.168,-7.5935,29.1735747938,10.4,4.98,11.5308455891,77.32,38.708,-7.5935,39.4457919967,28.168,-7.5935,29.1735747938,10.54,0.0,10.54,64.41
2020-06-27 13:30:00,34.115,-2.1035,34.1797884319,32.565,-8.9035,33.760206416,1.55,6.8,6.9744175384,77.46,34.155,-8.9035,35.2964068603,32.565,-8.9035,33.760206416,1.5899999999999999,0.0,1.5899999999999999,64.53
2020-06-27 14:00:00,37.1415,-2.1395,37.2030708746,32.5115,-8.9395,33.7181300267,4.63,6.8,8.2265971094,77.39,37.2015,-8.9395,38.2605052567,32.5115,-8.9395,33.7181300267,4.69,0.0,4.69,64.46
2020-06-27 14:30:00,30.95,-1.6095000000000002,30.9918213445,32.56,-9.5495,33.9314979075,-1.6099999999999999,7.94,8.1015862644,77.39,30.92,-9.5495,32.3610777053,32.56,-9.5495,33.9314979075,-1.6400000000000001,0.0,1.6400000000000001,64.46
2020-06-27 15:00:00,32.2865,-1.4505,32.3190660834,34.4365,-9.7905,35.8012069978,-2.15,8.34,8.6126708982,77.27,32.2865,-9.7905,33.7382864488,34.4365,-9.7905,35.8012069978,-2.15,0.0,2.15,64.37
2020-06-27 15:30:00,32.2735,-1.2125,32.2962684919,34.3835,-10.5025,35.9517395754,-2.11,9.29,9.5266048517,77.31,32.3035,-10.5025,33.9679057126,34.3835,-10.5025,35.9517395754,-2.08,0.0,2.08,64.43
2020-06-27 16:00:00,27.6085,-1.0645,27.6290143237,35.5785,-11.2045,37.3010788383,-7.97,10.14,12.8973059202,77.45,27.5085,-11.2045,29.7028347553,35.5785,-11.2045,37.3010788383,-8.07,0.0,8.07,64.55
2020-06-27 16:30:00,26.9675,-1.7695,27.0254914201,35.7575,-10.2595,37.2002170222,-8.79,8.49,12.2206464641,77.35,26.7975,-10.2595,28.6943086082,35.7575,-10.2595,37.2002170222,-8.96,0.0,8.96,64.47
2020-06-27 17:00:00,34.9095,-1.6605,34.9489692337,36.0895,-10.900500000000001,37.6997733481,-1.18,9.24,9.3150415995,77.35,34.8995,-10.900500000000001,36.5622209459,36.0895,-10.900500000000001,37.6997733481,-1.19,0.0,1.19,64.47
2020-06-27 17:30:00,34.691,-1.8519999999999999,34.7403998969,34.981,-10.192,36.4355214729,-0.29,8.34,8.3450404433,77.49,34.731,-10.192,36.1955691349,34.981,-10.192,36.4355214729,-0.25,0.0,0.25,64.58
2020-06-27 18:00:00,34.658,-1.858,34.7077675456,33.538,-9.738,34.9231454483,1.12,7.88,7.9591959393,77.58,34.678,-9.738,36.0193326979,33.538,-9.738,34.9231454483,1.1400000000000001,0.0,1.1400000000000001,64.66
2020-06-27 18:30:00,33.608,-1.9165,33.6625999627,33.218,-9.7565,34.6211613937,0.39,7.84,7.8496942616,77.54,33.618,-9.7565,35.0051312846,33.218,-9.7565,34.6211613937,0.4,0.0,0.4,64.66
2020-06-27 19:00:00,26.3615,-1.7349999999999999,26.4185334046,34.3215,-10.795,35.9791243258,-7.96,9.06,12.0600663348,77.7,26.2715,-10.795,28.4028825518,34.3215,-10.795,35.9791243258,-8.05,0.0,8.05,64.75
2020-06-27 19:30:00,16.002,-1.195,16.0465581668,33.142,-10.365,34.7249966019,-17.14,9.17,19.438839986,78.06,15.802,-10.365,18.898053577,33.142,-10.365,34.7249966019,-17.34,0.0,17.34,65.03
2020-06-27 20:00:00,25.371,-1.8860000000000001,25.4410030659,31.061,-9.146,32.3795465842,-5.69,7.26,9.2240826102,77.79,25.281,-9.146,26.8845360198,31.061,-9.146,32.3795465842,-5.78,0.0,5.78,64.79
2020-06-27 20:30:00,34.3055,-2.5675,34.4014445409,31.1355,-9.0675,32.4289826621,3.17,6.5,7.2317978401,77.71,34.3455,-9.0675,35.522287743,31.1355,-9.0675,32.4289826621,3.21,0.0,3.21,64.75
2020-06-27 21:00:00,36.2515,-2.2795,36.3230969563,31.4815,-9.0795,32.7646480601,4.77,6.8,8.3061964821,77.85,36.2915,-9.0795,37.4100293037,31.4815,-9.0795,32.7646480601,4.8100000000000005,0.0,4.8100000000000005,64.86
2020-06-27 21:30:00,30.894,-2.4365,30.9899301104,31.314,-8.7565,32.5152716158,-0.42,6.32,6.3339403218,77.53,30.964,-8.7565,32.1783403589,31.314,-8.7565,32.5152716158,-0.35000000000000003,0.0,0.35000000000000003,64.59
2020-06-27 22:00:00,27.2285,-2.666,27.3587055295,31.6585,-9.236,32.9782400721,-4.43,6.57,7.9240015144000004,77.29,27.1785,-9.236,28.7049570327,31.6585,-9.236,32.9782400721,-4.48,0.0,4.48,64.39
2020-06-27 22:30:00,24.3995,-2.219,24.5001951268,29.9995,-9.029,31.3287861439,-5.6,6.8100000000000005,8.8168078124,77.49,24.3295,-9.029,25.9508653276,29.9995,-9.029,31.3287861439,-5.67,0.0,5.67,64.55
2020-06-27 23:00:00,18.616,-2.1485,18.7395706528,30.706,-9.1885,32.0513177303,-12.09,7.04,13.990343098,77.67,18.486,-9.1885,20.6436607279,30.706,-9.1885,32.0513177303,-12.22,0.0,12.22,64.69
2020-06-27 23:30:00,22.843,-2.2685,22.9553641062,29.433,-9.1985,30.8368917248,-6.59,6.93,9.563106189900001,77.67,22.703,-9.1985,24.495685564,29.433,-9.1985,30.8368917248,-6.73,0.0,6.73,64.69
2020-06-28 00:00:00,26.4195,-2.321,26.521256027,24.7195,-9.511,26.4860869373,1.7000000000000002,7.19,7.3882406566,77.96,26.5095,-9.511,28.1640322264,24.7195,-9.511,26.4860869373,1.79,0.0,1.79,64.95
2020-06-28 00:30:00,19.915,-2.56,20.0788651323,29.355,-8.75,30.6313324065,-9.44,6.19,11.2884764251,77.58,19.805,-8.75,21.6518018881,29.355,-8.75,30.6313324065,-9.55,0.0,9.55,64.63
2020-06-28 01:00:00,15.9245,-2.268,16.0851958101,28.8645,-8.938,30.2166709657,-12.94,6.67,14.5579016345,77.87,15.7645,-8.938,18.122011595,28.8645,-8.938,30.2166709657,-13.1,0.0,13.1,64.86
2020-06-28 01:30:00,21.769,-2.403,21.9012275912,26.839,-8.613,28.1871546986,-5.07,6.21,8.0167948708,77.74,21.689,-8.613,23.3365912249,26.839,-8.613,28.1871546986,-5.15,0.0,5.15,64.77
2020-06-28 02:00:00,21.7905,-2.3975,21.9219957235,31.3405,-9.1175,32.6397877827,-9.55,6.72,11.6773669977,77.46,21.7105,-9.1175,23.5472846948,31.3405,-9.1175,32.6397877827,-9.63,0.0,9.63,64.53
2020-06-28 02:30:00,18.7965,-2.13,18.9167997359,30.6765,-8.92,31.9470507598,-11.88,6.79,13.6835119761,77.6,18.6865,-8.92,20.7063198625,30.6765,-8.92,31.9470507598,-11.99,0.0,11.99,64.66
2020-06-28 03:00:00,16.3505,-2.3225,16.5146255331,31.2505,-8.4425,32.3708133432,-14.9,6.12,16.1078986836,77.68,16.1605,-8.4425,18.2328704953,31.2505,-8.4425,32.3708133432,-15.09,0.0,15.09,64.72
2020-06-28 03:30:00,14.552,-2.252,14.7252235297,31.712,-8.462,32.8215841787,-17.16,6.21,18.2491013477,77.81,14.372,-8.462,16.6781242351,31.712,-8.462,32.8215841787,-17.34,0.0,17.34,64.83
2020-06-28 04:00:00,13.8725,-2.276,14.0579668605,31.8225,-7.926,32.7947096686,-17.95,5.65,18.8182092666,77.87,13.6125,-7.926,15.7518771024,31.8225,-7.926,32.7947096686,-18.21,0.0,18.21,64.89
2020-06-28 04:30:00,15.3875,-2.4875,15.5872644329,30.2375,-8.1175,31.3081492985,-14.85,5.63,15.8814168134,77.87,15.2575,-8.1175,17.2825088601,30.2375,-8.1175,31.3081492985,-14.98,0.0,14.98,64.89
2020-06-28 05:00:00,16.3215,-2.4495,16.504284671,31.0415,-8.3595,32.1474098879,-14.72,5.91,15.8621089392,77.81,16.1015,-8.3595,18.142203353,31.0415,-8.3595,32.1474098879,-14.94,0.0,14.94,64.83
2020-06-28 05:30:00,14.7175,-2.126,14.8702616739,30.9375,-9.176,32.269612366,-16.22,7.05,17.6858955103,77.81,14.5275,-9.176,17.1827597391,30.9375,-9.176,32.269612366,-16.41,0.0,16.41,64.83
2020-06-28 06:00:00,20.3015,-2.206,20.4210023811,28.6115,-9.616,30.1841910319,-8.31,7.41,11.1339211422,77.91,20.2415,-9.616,22.4095019635,28.6115,-9.616,30.1841910319,-8.37,0.0,8.37,64.92
2020-06-28 06:30:00,18.883,-1.873,18.9756638356,31.703,-10.373,33.3568484423,-12.82,8.5,15.3818854501,78.18,18.723,-10.373,21.4044354749,31.703,-10.373,33.3568484423,-12.98,0.0,12.98,65.15
2020-06-28 07:00:00,18.519,-1.407,18.5723722233,29.779,-10.907,31.7135852593,-11.26,9.5,14.7321960345,78.64,18.399,-10.907,21.38891886,29.779,-10.907,31.7135852593,-11.38,0.0,11.38,65.53
2020-06-28 07:30:00,19.2225,-1.94,19.3201476767,27.7725,-10.23,29.5967000906,-8.55,8.29,11.9090973629,78.64,19.1025,-10.23,21.6692963949,27.7725,-10.23,29.5967000906,-8.67,0.0,8.67,65.53
2020-06-28 08:00:00,20.032,-2.286,20.1620142843,27.402,-9.786,29.0969998453,-7.37,7.5,10.5150796478,78.64,19.952,-9.786,22.2226933561,27.402,-9.786,29.0969998453,-7.45,0.0,7.45,65.53
2020-06-28 08:30:00,21.428,-2.5765000000000002,21.5823431594,26.448,-9.2965,28.034293575,-5.02,6.72,8.3880152599,78.47,21.358,-9.2965,23.2935415137,26.448,-9.2965,28.034293575,-5.09,0.0,5.09,65.41
2020-06-28 09:00:00,20.9025,-2.871,21.098747528,25.2325,-8.861,26.7431557085,-4.33,5.99,7.3911433486,78.4,20.8525,-8.861,22.6570977235,25.2325,-8.861,26.7431557085,-4.38,0.0,4.38,65.36
2020-06-28 09:30:00,20.234,-2.7845,20.4246957444,27.294,-8.9945,28.7378403199,-7.06,6.21,9.4025368917,78.33,20.174,-8.9945,22.0882617299,27.294,-8.9945,28.7378403199,-7.12,0.0,7.12,65.27
2020-06-28 10:00:00,21.178,-2.766,21.3578659983,29.428,-8.876,30.7374455673,-8.25,6.11,10.2661872182,78.11,21.078,-8.876,22.8706243903,29.428,-8.876,30.7374455673,-8.35,0.0,8.35,65.1
2020-06-28 10:30:00,19.7655,-2.741,19.9546503665,26.5655,-8.361,27.8501725533,-6.8,5.62,8.8218138724,78.18,19.6955,-8.361,21.3967063178,26.5655,-8.361,27.8501725533,-6.87,0.0,6.87,65.15
2020-06-28 11:00:00,20.653,-2.5125,20.8052653252,29.133,-9.1225,30.5278838973,-8.48,6.61,10.751860304200001,78.18,20.573,-9.1225,22.5048513714,29.133,-9.1225,30.5278838973,-8.56,0.0,8.56,65.15
2020-06-28 11:30:00,19.12,-2.172,19.2429723276,32.2,-9.402,33.5445614668,-13.08,7.23,14.945209935,78.06,18.97,-9.402,21.1721161909,32.2,-9.402,33.5445614668,-13.23,0.0,13.23,65.05
2020-06-28 12:00:00,21.8035,-2.4130000000000003,21.9366173612,32.6335,-9.673,34.0369248207,-10.83,7.26,13.0382705908,77.88,21.6735,-9.673,23.7341005991,32.6335,-9.673,34.0369248207,-10.96,0.0,10.96,64.91
2020-06-28 12:30:00,22.314,-2.1735,22.4196052207,33.614,-10.0035,35.0709425059,-11.3,7.83,13.7476870782,77.88,22.164,-10.0035,24.3169263734,33.614,-10.0035,35.0709425059,-11.45,0.0,11.45,64.91
2020-06-28 13:00:00,22.8265,-1.7215,22.8913229085,34.6865,-11.0115,36.3923950091,-11.86,9.29,15.0653144673,78.0,22.6765,-11.0115,25.2086648694,34.6865,-11.0115,36.3923950091,-12.01,0.0,12.01,65.01
2020-06-28 13:30:00,22.9985,-1.6945000000000001,23.0608398047,34.2485,-10.6945,35.8794102864,-11.25,9.0,14.4070295342,78.26,22.8985,-10.6945,25.2727844232,34.2485,-10.6945,35.8794102864,-11.35,0.0,11.35,65.21
2020-06-28 14:00:00,16.427,-1.802,16.5255418368,33.777,-10.022,35.2324596502,-17.35,8.22,19.1987213116,78.31,16.207,-10.022,19.0553754358,33.777,-10.022,35.2324596502,-17.57,0.0,17.57,65.21
2020-06-28 14:30:00,15.805,-1.8715000000000002,15.9154182242,30.975,-9.8715,32.5099544332,-15.17,8.0,17.1501865879,78.49,15.615,-9.8715,18.473622743,30.975,-9.8715,32.5099544332,-15.36,0.0,15.36,65.38
2020-06-28 15:00:00,21.045,-1.5665,21.1032212529,34.305,-11.0665,36.045810398,-13.26,9.5,16.3118852375,78.38,20.875,-11.0665,23.6269559455,34.305,-11.0665,36.045810398,-13.43,0.0,13.43,65.31
2020-06-28 15:30:00,23.328,-1.843,23.4006887292,32.828,-10.823,34.5660948474,-9.5,8.98,13.0725054982,78.24,23.188,-10.823,25.5894641015,32.828,-10.823,34.5660948474,-9.64,0.0,9.64,65.2
2020-06-28 16:00:00,18.631,-2.0365,18.7419714345,31.201,-9.6765,32.6670637378,-12.57,7.64,14.7096736877,78.3,18.491,-9.6765,20.8698762155,31.201,-9.6765,32.6670637378,-12.71,0.0,12.71,65.24
2020-06-28 16:30:00,16.624,-2.3705,16.7921602616,32.594,-9.4405,33.9336393016,-15.97,7.07,17.4649878328,78.1,16.434,-9.4405,18.9525564568,32.594,-9.4405,33.9336393016,-16.16,0.0,16.16,65.06
2020-06-28 17:00:00,13.643,-2.3525,13.8443383825,34.303,-9.4425,35.5788787801,-20.66,7.09,21.8427035872,77.98,13.393,-9.4425,16.3869843245,34.303,-9.4425,35.5788787801,-20.91,0.0,20.91,64.96
2020-06-28 17:30:00,19.186,-2.3495,19.3293234814,34.086,-9.9795,35.5168384889,-14.9,7.63,16.739979092,78.11,18.976,-9.9795,21.440125845,34.086,-9.9795,35.5168384889,-15.11,0.0,15.11,65.08
2020-06-28 18:00:00,21.2455,-2.2305,21.3622658091,35.1855,-10.3705,36.6819666935,-13.94,8.14,16.1425896312,78.11,21.0255,-10.3705,23.4439527491,35.1855,-10.3705,36.6819666935,-14.16,0.0,14.16,65.08
2020-06-28 18:30:00,23.653,-2.188,23.7539839395,33.053,-10.478,34.6740435052,-9.4,8.29,12.5333195922,78.22,23.583,-10.478,25.8059367782,33.053,-10.478,34.6740435052,-9.47,0.0,9.47,65.17
2020-06-28 19:00:00,25.351,-2.1175,25.4392807927,34.581,-11.3775,36.4045748121,-9.23,9.26,13.0744215933,78.15,25.201,-11.3775,27.6502786107,34.581,-11.3775,36.4045748121,-9.38,0.0,9.38,65.11
2020-06-28 19:30:00,25.661,-2.7199999999999998,25.804753845,33.421,-9.82,34.8338289741,-7.76,7.1,10.5179655828,77.82,25.551,-9.82,27.3730889927,33.421,-9.82,34.8338289741,-7.87,0.0,7.87,64.84
2020-06-28 20:00:00,20.807,-2.7575000000000003,20.9889269676,32.407,-8.7775,33.5746653781,-11.6,6.02,13.0690627055,77.88,20.697,-8.7775,22.4813325951,32.407,-8.7775,33.5746653781,-11.71,0.0,11.71,64.88
2020-06-28 20:30:00,26.8795,-3.056,27.0526644945,30.7095,-8.816,31.9498864826,-3.83,5.76,6.9171164512,77.77,26.7895,-8.816,28.2028219554,30.7095,-8.816,31.9498864826,-3.92,0.0,3.92,64.81
2020-06-28 21:00:00,27.8985,-2.6495,28.0240281277,28.2585,-9.4495,29.7965748451,-0.36,6.8,6.8095227439,78.25,27.9285,-9.4495,29.4837949135,28.2585,-9.4495,29.7965748451,-0.33,0.0,0.33,65.21
2020-06-28 21:30:00,27.4705,-3.018,27.635786477899998,29.5405,-8.688,30.7915976242,-2.07,5.67,6.0360417494,77.93,27.4205,-8.688,28.763955991,29.5405,-8.688,30.7915976242,-2.12,0.0,2.12,64.94
2020-06-28 22:00:00,26.1985,-2.7305,26.3404068401,31.6385,-8.900500000000001,32.8666028439,-5.44,6.17,8.2257218528,78.0,26.1685,-8.900500000000001,27.6407180171,31.6385,-8.900500000000001,32.8666028439,-5.47,0.0,5.47,65.0
2020-06-28 22:30:00,27.3675,-2.6485000000000003,27.4953561261,31.0575,-8.8585,32.2961503666,-3.69,6.21,7.2235863669,78.1,27.2875,-8.8585,28.689382679,31.0575,-8.8585,32.2961503666,-3.77,0.0,3.77,65.07
2020-06-28 23:00:00,26.6065,-2.685,26.7416354633,27.9265,-9.145,29.3857180829,-1.32,6.46,6.5934816296,78.39,26.6365,-9.145,28.1626376117,27.9265,-9.145,29.3857180829,-1.29,0.0,1.29,65.32
2020-06-28 23:30:00,21.7785,-2.2800000000000002,21.897521829,30.2185,-8.73,31.454262704,-8.44,6.45,10.6224338077,78.53,21.6985,-8.73,23.3888392668,30.2185,-8.73,31.454262704,-8.52,0.0,8.52,65.43
2020-06-29 00:00:00,22.05,-1.596,22.1076845463,31.25,-9.906,32.7824852017,-9.2,8.31,12.3974231193,78.79,21.96,-9.906,24.0908786888,31.25,-9.906,32.7824852017,-9.29,0.0,9.29,65.66
2020-06-29 00:30:00,22.175,-1.4025,22.2193076231,31.155,-10.3725,32.8363027951,-8.98,8.97,12.692568692,78.97,22.075,-10.3725,24.3904567659,31.155,-10.3725,32.8363027951,-9.08,0.0,9.08,65.81
2020-06-29 01:00:00,22.485500000000002,-1.693,22.5491454217,29.1055,-10.043,30.7894783855,-6.62,8.35,10.6558387751,78.97,22.3455,-10.043,24.4986370896,29.1055,-10.043,30.7894783855,-6.76,0.0,6.76,65.81
2020-06-29 01:30:00,27.863,-2.0115,27.9355132627,29.203,-9.9415,30.8488027523,-1.34,7.93,8.0424187904,78.97,27.913,-9.9415,29.6305415281,29.203,-9.9415,30.8488027523,-1.29,0.0,1.29,65.81
2020-06-29 02:00:00,23.8305,-2.8385,23.9989544043,28.9805,-8.6685,30.249169782,-5.15,5.83,7.7789073783,78.34,23.7605,-8.6685,25.2923753827,28.9805,-8.6685,30.249169782,-5.22,0.0,5.22,65.27
2020-06-29 02:30:00,21.635,-2.6870000000000003,21.8012200117,27.755,-9.307,29.2738838216,-6.12,6.62,9.0154755837,78.44,21.605,-9.307,23.524376166,27.755,-9.307,29.2738838216,-6.15,0.0,6.15,65.37
2020-06-29 03:00:00,22.311,-2.228,22.4219692489,31.281,-10.208,32.9044712007,-8.97,7.98,12.0058860564,78.49,22.201,-10.208,24.4353773247,31.281,-10.208,32.9044712007,-9.08,0.0,9.08,65.37
2020-06-29 03:30:00,22.8615,-2.382,22.9852584551,31.1715,-10.082,32.7613970436,-8.31,7.7,11.328993777,78.36,22.7515,-10.082,24.8852863405,31.1715,-10.082,32.7613970436,-8.42,0.0,8.42,65.28
2020-06-29 04:00:00,24.4665,-2.0185,24.549622492,32.3765,-11.0185,34.2000744809,-7.91,9.0,11.9819906526,78.47,24.3665,-11.0185,26.7419831819,32.3765,-11.0185,34.2000744809,-8.01,0.0,8.01,65.37
2020-06-29 04:30:00,24.255,-2.356,24.3691559353,31.865,-10.406,33.5210838279,-7.61,8.05,11.0776622082,78.36,24.155,-10.406,26.3011190066,31.865,-10.406,33.5210838279,-7.71,0.0,7.71,65.29
2020-06-29 05:00:00,24.3035,-2.319,24.4138868935,30.4735,-10.149,32.1190971736,-6.17,7.83,9.9688414573,78.44,24.2735,-10.149,26.3097891145,30.4735,-10.149,32.1190971736,-6.2,0.0,6.2,65.36
2020-06-29 05:30:00,22.549,-2.589,22.6971434767,28.779,-9.319,30.2502000324,-6.23,6.73,9.1709214368,78.44,22.479,-9.319,24.3341160102,28.779,-9.319,30.2502000324,-6.3,0.0,6.3,65.36
2020-06-29 06:00:00,20.8935,-2.4755000000000003,21.0396397902,29.5835,-9.6455,31.1162199263,-8.69,7.17,11.2660995913,78.48,20.7635,-9.6455,22.8945103136,29.5835,-9.6455,31.1162199263,-8.82,0.0,8.82,65.41
2020-06-29 06:30:00,19.7895,-2.3455,19.9280124573,29.9995,-9.6355,31.508933027,-10.21,7.29,12.5454453887,78.59,19.7195,-9.6355,21.9477001187,29.9995,-9.6355,31.508933027,-10.28,0.0,10.28,65.51
2020-06-29 07:00:00,20.3765,-2.5045,20.5298385892,30.3865,-9.5345,31.8472302171,-10.01,7.03,12.2319663178,78.42,20.2665,-9.5345,22.397270202,30.3865,-9.5345,31.8472302171,-10.12,0.0,10.12,65.36
2020-06-29 07:30:00,19.562,-2.4205,19.7111811988,31.392,-9.3705,32.7607071696,-11.83,6.95,13.7204737528,78.24,19.412,-9.3705,21.5553244988,31.392,-9.3705,32.7607071696,-11.98,0.0,11.98,65.22
2020-06-29 08:00:00,22.0485,-2.8845,22.236382181,31.3785,-8.5645,32.5263112341,-9.33,5.68,10.9229712075,77.92,21.9385,-8.5645,23.5509754044,31.3785,-8.5645,32.5263112341,-9.44,0.0,9.44,64.96
2020-06-29 08:30:00,24.360500000000002,-2.6605,24.5053508545,32.6205,-9.4905,33.9730276911,-8.26,6.83,10.7180455308,77.88,24.2405,-9.4905,26.0321230502,32.6205,-9.4905,33.9730276911,-8.38,0.0,8.38,64.92
2020-06-29 09:00:00,27.1055,-3.254,27.3001217259,32.5555,-8.154,33.5611128577,-5.45,4.9,7.3288812243,77.49,27.0655,-8.154,28.2671011292,32.5555,-8.154,33.5611128577,-5.49,0.0,5.49,64.59
2020-06-29 09:30:00,26.902,-2.8529999999999998,27.0528596086,32.092,-8.533,33.2070557713,-5.19,5.68,7.6940561473999995,77.63,26.832,-8.533,28.1561416568,32.092,-8.533,33.2070557713,-5.26,0.0,5.26,64.71
2020-06-29 10:00:00,27.5875,-2.9485,27.7446176492,34.2975,-9.3785,35.5566416932,-6.71,6.43,9.2934923468,77.51,27.5075,-9.3785,29.0623264468,34.2975,-9.3785,35.5566416932,-6.79,0.0,6.79,64.61
2020-06-29 10:30:00,19.389,-2.5895,19.5611561839,34.469,-8.8295,35.581905953,-15.08,6.24,16.3200490195,77.79,19.199,-8.8295,21.1320058501,34.469,-8.8295,35.581905953,-15.27,0.0,15.27,64.82
2020-06-29 11:00:00,23.673000000000002,-2.7720000000000002,23.834741723,31.663,-8.832,32.8717172201,-7.99,6.06,10.0281453918,77.79,23.523,-8.832,25.1263955433,31.663,-8.832,32.8717172201,-8.14,0.0,8.14,64.82
2020-06-29 11:30:00,26.004,-2.4505,26.1192068457,31.794,-9.1005,33.0707958212,-5.79,6.65,8.8174032459,77.79,25.984,-9.1005,27.5315701741,31.794,-9.1005,33.0707958212,-5.8100000000000005,0.0,5.8100000000000005,64.82
2020-06-29 12:00:00,25.305,-2.1725,25.398086173,32.035,-9.4225,33.3919860333,-6.73,7.25,9.892188837700001,77.91,25.205,-9.4225,26.9086516059,32.035,-9.4225,33.3919860333,-6.83,0.0,6.83,64.94
2020-06-29 12:30:00,25.5095,-2.45,25.6268821797,33.8295,-9.22,35.0634206867,-8.32,6.77,10.7263833607,77.71,25.4095,-9.22,27.0305584524,33.8295,-9.22,35.0634206867,-8.42,0.0,8.42,64.78
2020-06-29 13:00:00,25.473,-2.657,25.6111963407,32.213,-8.247,33.2519229218,-6.74,5.59,8.7564661822,77.71,25.373,-8.247,26.6796202747,32.213,-8.247,33.2519229218,-6.84,0.0,6.84,64.78
2020-06-29 13:30:00,24.258,-2.568,24.3935480814,32.418,-8.648,33.5516710165,-8.16,6.08,10.1760503143,77.79,24.198,-8.648,25.69690853,32.418,-8.648,33.5516710165,-8.22,0.0,8.22,64.87
2020-06-29 14:00:00,22.5215,-2.464,22.6558879378,31.5415,-8.764,32.7364310555,-9.02,6.3,11.0022906706,77.86,22.3915,-8.764,24.0455186729,31.5415,-8.764,32.7364310555,-9.15,0.0,9.15,64.92
2020-06-29 14:30:00,24.748,-1.851,24.8171252364,32.238,-10.081,33.7774363296,-7.49,8.23,11.1280276779,78.12,24.658,-10.081,26.6391352149,32.238,-10.081,33.7774363296,-7.58,0.0,7.58,65.14
