Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-29 15:00:00,24.474,-1.754,24.5367722409,31.674,-9.924,33.1922890443,-7.2,8.17,10.8898530752,78.26,24.314,-9.924,26.2613094114,31.674,-9.924,33.1922890443,-7.36,0.0,7.36,65.27
2020-06-29 15:30:00,25.317,-1.708,25.3745493162,29.867,-9.998,31.4959948724,-4.55,8.29,9.456563858,78.4,25.257,-9.998,27.1638740426,29.867,-9.998,31.4959948724,-4.61,0.0,4.61,65.38
2020-06-29 16:00:00,24.566,-1.9715,24.6449826182,30.836,-10.0715,32.4390814952,-6.27,8.1,10.2431879803,78.22,24.516,-10.0715,26.5041387004,30.836,-10.0715,32.4390814952,-6.32,0.0,6.32,65.21
2020-06-29 16:30:00,21.706,-2.001,21.7980374575,31.806,-9.661,33.2408868263,-10.1,7.66,12.6761823906,78.45,21.596,-9.661,23.6584474765,31.806,-9.661,33.2408868263,-10.21,0.0,10.21,65.42
2020-06-29 17:00:00,19.961,-2.1115,20.0723679034,31.081,-9.0715,32.3777805485,-11.12,6.96,13.1185365037,78.52,19.761,-9.0715,21.7437170983,31.081,-9.0715,32.3777805485,-11.32,0.0,11.32,65.47
2020-06-29 17:30:00,22.8565,-2.0285,22.9463374964,29.6465,-9.1285,31.0200656753,-6.79,7.1,9.8241589971,78.43,22.7465,-9.1285,24.5098505605,29.6465,-9.1285,31.0200656753,-6.9,0.0,6.9,65.39
2020-06-29 18:00:00,19.776,-2.81,19.9746408228,29.686,-7.5600000000000005,30.6335142613,-9.91,4.75,10.9895677804,78.24,19.696,-7.5600000000000005,21.0970617859,29.686,-7.5600000000000005,30.6335142613,-9.99,0.0,9.99,65.23
2020-06-29 18:30:00,21.463,-2.6615,21.6273889143,29.883,-8.3515,31.0280718262,-8.42,5.69,10.1623078088,78.1,21.283,-8.3515,22.8629315979,29.883,-8.3515,31.0280718262,-8.6,0.0,8.6,65.12
2020-06-29 19:00:00,18.8275,-2.984,19.0625027803,27.9475,-7.134,28.8436598276,-9.12,4.15,10.0198253478,78.37,18.7575,-7.134,20.0683273406,27.9475,-7.134,28.8436598276,-9.19,0.0,9.19,65.35
2020-06-29 19:30:00,18.124,-3.46,18.451313666,26.444,-6.88,27.3243396261,-8.32,3.42,8.9954877578,78.25,17.944,-6.88,19.2177401377,26.444,-6.88,27.3243396261,-8.5,0.0,8.5,65.26
2020-06-29 20:00:00,18.86,-3.4165,19.1669526073,25.13,-6.9765,26.0804227774,-6.27,3.56,7.2101664336,78.36,18.77,-6.9765,20.0245961819,25.13,-6.9765,26.0804227774,-6.36,0.0,6.36,65.34
2020-06-29 20:30:00,17.5955,-3.472,17.9347819683,24.3855,-6.752,25.3030060319,-6.79,3.2800000000000002,7.540722777,78.32,17.4755,-6.752,18.7345297312,24.3855,-6.752,25.3030060319,-6.91,0.0,6.91,65.31
2020-06-29 21:00:00,15.7585,-3.7039999999999997,16.1879565804,22.6985,-6.304,23.5576382146,-6.94,2.6,7.4110458101,78.32,15.6385,-6.304,16.8612899343,22.6985,-6.304,23.5576382146,-7.06,0.0,7.06,65.31
2020-06-29 21:30:00,15.8875,-3.8449999999999998,16.346151879,24.5275,-5.915,25.2306456764,-8.64,2.07,8.8845089904,78.17,15.8075,-5.915,16.877922895,24.5275,-5.915,25.2306456764,-8.72,0.0,8.72,65.19
2020-06-29 22:00:00,15.7385,-4.178,16.2836134273,18.2485,-5.408,19.0329770727,-2.51,1.23,2.7951744132,78.29,15.6485,-5.408,16.5566305826,18.2485,-5.408,19.0329770727,-2.6,0.0,2.6,65.3
2020-06-29 22:30:00,16.927,-4.499,17.5146889781,19.717,-4.979,20.3359418272,-2.79,0.48,2.8309892264,78.1,16.877,-4.979,17.5961237209,19.717,-4.979,20.3359418272,-2.84,0.0,2.84,65.14
2020-06-29 23:00:00,17.6435,-3.7785,18.0435626887,21.9035,-6.3185,22.7966391054,-4.26,2.54,4.9597580586,78.48,17.5335,-6.3185,18.6372493813,21.9035,-6.3185,22.7966391054,-4.37,0.0,4.37,65.44
2020-06-29 23:30:00,10.0185,-3.5005,10.6124381035,18.4785,-6.2505,19.5070170067,-8.46,2.75,8.8957349331,78.59,9.8785,-6.2505,11.689889328,18.4785,-6.2505,19.5070170067,-8.6,0.0,8.6,65.52
2020-06-30 00:00:00,13.483,-3.3675,13.8971704044,16.773,-7.0375,18.1895556639,-3.29,3.67,4.9287929557000005,78.71,13.393,-7.0375,15.1294036647,16.773,-7.0375,18.1895556639,-3.38,0.0,3.38,65.62
2020-06-30 00:30:00,20.949,-3.042,21.1687119353,14.929,-8.192,17.0289137939,6.02,5.15,7.9223039578000005,78.76,20.969,-8.192,22.5123926982,14.929,-8.192,17.0289137939,6.04,0.0,6.04,65.68
2020-06-30 01:00:00,15.1445,-3.217,15.4824083802,12.2945,-7.267,14.2815972234,2.85,4.05,4.9522722058,78.85,15.1545,-7.267,16.8067890821,12.2945,-7.267,14.2815972234,2.86,0.0,2.86,65.73
2020-06-30 01:30:00,18.808,-3.516,19.1338213643,11.458,-7.386,13.6322690701,7.35,3.87,8.3065877471,78.72,18.878,-7.386,20.2714548072,11.458,-7.386,13.6322690701,7.42,0.0,7.42,65.65
2020-06-30 02:00:00,10.142,-3.5295,10.7386001997,12.422,-6.4495000000000005,13.9965043582,-2.2800000000000002,2.92,3.7046997179,78.85,10.072,-6.4495000000000005,11.9599847094,12.422,-6.4495000000000005,13.9965043582,-2.35,0.0,2.35,65.71
2020-06-30 02:30:00,22.2,-3.5745,22.4859300508,12.77,-7.9545,15.0448320114,9.43,4.38,10.3975622143,78.58,22.3,-7.9545,23.676234292,12.77,-7.9545,15.0448320114,9.53,0.0,9.53,65.53
2020-06-30 03:00:00,23.1845,-3.391,23.431174133,12.1745,-8.051,14.595788819,11.01,4.66,11.9555719227,78.58,23.3345,-8.051,24.6843572177,12.1745,-8.051,14.595788819,11.16,0.0,11.16,65.53
2020-06-30 03:30:00,20.651,-3.798,20.9973475706,7.551,-7.328,10.5222233867,13.1,3.5300000000000002,13.5672731232,78.62,20.781,-7.328,22.0351887898,7.551,-7.328,10.5222233867,13.23,0.0,13.23,65.53
2020-06-30 04:00:00,21.7375,-3.767,22.0614866963,5.4575,-7.587,9.3459550208,16.28,3.8200000000000003,16.7221649316,78.62,21.8975,-7.587,23.1746213615,5.4575,-7.587,9.3459550208,16.44,0.0,16.44,65.57
2020-06-30 04:30:00,22.1345,-3.455,22.4025247517,5.0745,-7.975,9.4525750592,17.06,4.52,17.6486260088,78.92,22.4045,-7.975,23.7815526249,5.0745,-7.975,9.4525750592,17.33,0.0,17.33,65.8
2020-06-30 05:00:00,21.337,-3.5140000000000002,21.6244251947,6.237,-7.974,10.1234798859,15.1,4.46,15.7448912349,78.85,21.507,-7.974,22.9376486371,6.237,-7.974,10.1234798859,15.27,0.0,15.27,65.75
2020-06-30 05:30:00,18.981,-3.661,19.3308375918,5.671,-7.541,9.4354078873,13.31,3.88,13.8640001443,78.77,19.151,-7.541,20.5822127576,5.671,-7.541,9.4354078873,13.48,0.0,13.48,65.67
2020-06-30 06:00:00,22.1225,-3.7935,22.4453925896,6.4625,-7.1835,9.6626382784,15.66,3.39,16.0227244874,78.95,22.2825,-7.1835,23.4118021199,6.4625,-7.1835,9.6626382784,15.82,0.0,15.82,65.83
2020-06-30 06:30:00,28.8055,-4.7505,29.1945899183,5.6455,-5.3105,7.7506825828,23.16,0.56,23.1667693043,78.61,29.0555,-5.3105,29.536815849,5.6455,-5.3105,7.7506825828,23.41,0.0,23.41,65.55
2020-06-30 07:00:00,30.883,-5.2125,31.3197995723,3.723,-4.2725,5.6670084921,27.16,-0.9400000000000001,27.1762617002,78.41,31.213,-4.2725,31.5040572824,3.723,-4.2725,5.6670084921,27.49,0.0,27.49,65.39
2020-06-30 07:30:00,31.3095,-5.461,31.7821854385,5.1195,-3.491,6.1964797466,26.19,-1.97,26.2639867499,78.08,31.6495,-3.491,31.8414498924,5.1195,-3.491,6.1964797466,26.53,0.0,26.53,65.12
2020-06-30 08:00:00,30.289,-4.52,30.6244007452,5.609,-3.85,6.8031890316,24.68,-0.67,24.6890927334,78.15,30.629,-3.85,30.8700201004,5.609,-3.85,6.8031890316,25.02,0.0,25.02,65.16
2020-06-30 08:30:00,32.5955,-4.6475,32.9251556792,4.4255,-3.5075000000000003,5.6469112354,28.17,-1.1400000000000001,28.1930576561,78.07,32.8655,-3.5075000000000003,33.052135279,4.4255,-3.5075000000000003,5.6469112354,28.44,0.0,28.44,65.09
2020-06-30 09:00:00,29.0385,-4.5695,29.3958298488,2.6985,-3.0095,4.042151964,26.34,-1.56,26.3861554608,78.21,29.3985,-3.0095,29.5521385436,2.6985,-3.0095,4.042151964,26.7,0.0,26.7,65.19
2020-06-30 09:30:00,20.194,-4.781,20.75224318,2.584,-1.081,2.8010028561,17.61,-3.7,17.9945019381,78.1,20.384,-1.081,20.4126435574,2.584,-1.081,2.8010028561,17.8,0.0,17.8,65.08
2020-06-30 10:00:00,19.9275,-4.0445,20.3337954278,1.7075,-1.9645000000000001,2.6028477674,18.22,-2.08,18.338342346,78.51,20.1075,-1.9645000000000001,20.2032377727,1.7075,-1.9645000000000001,2.6028477674,18.4,0.0,18.4,65.43
2020-06-30 10:30:00,19.566,-3.161,19.819694170200002,1.8860000000000001,-3.031,3.5698679247,17.68,-0.13,17.6804779347,78.9,19.736,-3.031,19.9673898394,1.8860000000000001,-3.031,3.5698679247,17.85,0.0,17.85,65.75
2020-06-30 11:00:00,18.7975,-3.1405,19.0580362708,1.1975,-2.7605,3.0090474406,17.6,-0.38,17.604101794800002,78.9,18.9775,-2.7605,19.177222596100002,1.1975,-2.7605,3.0090474406,17.78,0.0,17.78,65.75
2020-06-30 11:30:00,19.94,-3.073,20.1754040604,0.35000000000000003,-2.843,2.864463126,19.59,-0.23,19.5913501321,78.9,20.13,-2.843,20.3297700184,0.35000000000000003,-2.843,2.864463126,19.78,0.0,19.78,65.75
2020-06-30 12:00:00,22.2385,-3.6555,22.5369377356,0.0785,-1.8155000000000001,1.8171963295,22.16,-1.8399999999999999,22.2362586781,78.55,22.4785,-1.8155000000000001,22.5516962222,0.0785,-1.8155000000000001,1.8171963295,22.4,0.0,22.4,65.45
2020-06-30 12:30:00,21.7835,-3.4875,22.0609049792,0.043500000000000004,-2.4275,2.4278897215,21.74,-1.06,21.7658264258,78.72,22.0035,-2.4275,22.1369999887,0.043500000000000004,-2.4275,2.4278897215,21.96,0.0,21.96,65.59
2020-06-30 13:00:00,21.311,-3.4575,21.5896509293,0.001,-2.6275,2.6275001903,21.31,-0.8300000000000001,21.3261576474,78.88,21.531,-2.6275,21.6907288317,0.001,-2.6275,2.6275001903,21.53,0.0,21.53,65.72
2020-06-30 13:30:00,21.57,-3.725,21.8892787684,0.0,-2.365,2.365,21.57,-1.3599999999999999,21.6128318367,78.88,21.8,-2.365,21.9279097271,0.0,-2.365,2.365,21.8,0.0,21.8,65.72
2020-06-30 14:00:00,22.605,-3.4365,22.8647229865,0.135,-3.0865,3.0894509625,22.47,-0.35000000000000003,22.4727256914,78.96,22.835,-3.0865,23.0426497445,0.135,-3.0865,3.0894509625,22.7,0.0,22.7,65.79
2020-06-30 14:30:00,23.388,-3.5385,23.6541650931,0.448,-2.9785,3.0120036936,22.94,-0.56,22.9468342043,78.96,23.638,-2.9785,23.8249135623,0.448,-2.9785,3.0120036936,23.19,0.0,23.19,65.79
2020-06-30 15:00:00,22.1655,-3.878,22.5021837662,1.4255,-2.498,2.8761179131,20.74,-1.38,20.7858605788,78.69,22.3855,-2.498,22.5244448156,1.4255,-2.498,2.8761179131,20.96,0.0,20.96,65.58
2020-06-30 15:30:00,26.139,-4.694,26.5571262941,4.239,-2.574,4.9592940022,21.9,-2.12,22.0023725993,78.54,26.399,-2.574,26.5241904118,4.239,-2.574,4.9592940022,22.16,0.0,22.16,65.5
2020-06-30 16:00:00,24.487,-4.591,24.9136599078,8.327,-3.461,9.0176188653,16.16,-1.13,16.1994598675,78.93,24.707,-3.461,24.9482338052,8.327,-3.461,9.0176188653,16.38,0.0,16.38,65.79
2020-06-30 16:30:00,25.2355,-4.606,25.6524013739,9.0455,-3.316,9.6341541533,16.19,-1.29,16.2413115234,78.85,25.4155,-3.316,25.6309090016,9.0455,-3.316,9.6341541533,16.37,0.0,16.37,65.71
2020-06-30 17:00:00,24.766,-4.743,25.2160822691,7.506,-3.673,8.3564923862,17.26,-1.07,17.2931344759,78.85,24.966,-3.673,25.234739646,7.506,-3.673,8.3564923862,17.46,0.0,17.46,65.71
2020-06-30 17:30:00,32.1225,-4.748,32.4715030488,9.2825,-4.508,10.3192475622,22.84,-0.24,22.8412609109,78.67,32.4125,-4.508,32.7244896102,9.2825,-4.508,10.3192475622,23.13,0.0,23.13,65.6
2020-06-30 18:00:00,32.0735,-4.8975,32.4452601854,11.0435,-4.4475,11.9054251709,21.03,-0.45,21.0348139997,78.61,32.3135,-4.4475,32.6181320511,11.0435,-4.4475,11.9054251709,21.27,0.0,21.27,65.54
2020-06-30 18:30:00,34.0005,-4.3945,34.2833141703,11.1305,-5.7145,12.5117361105,22.87,1.32,22.9080618997,78.89,34.3005,-5.7145,34.7732628682,11.1305,-5.7145,12.5117361105,23.17,0.0,23.17,65.79
2020-06-30 19:00:00,31.1785,-4.4655000000000005,31.4966593864,10.9085,-5.6555,12.2873940484,20.27,1.19,20.3049008862,78.94,31.4185,-5.6555,31.9234525467,10.9085,-5.6555,12.2873940484,20.51,0.0,20.51,65.83
2020-06-30 19:30:00,26.535,-3.876,26.8165918976,11.495,-6.636,13.2729620281,15.04,2.76,15.2911477659,78.94,26.715,-6.636,27.5268545424,11.495,-6.636,13.2729620281,15.22,0.0,15.22,65.83
2020-06-30 20:00:00,23.74,-3.7165,24.0291483879,8.47,-7.1665,11.0950269152,15.27,3.45,15.6548842219,78.9,23.89,-7.1665,24.9417485804,8.47,-7.1665,11.0950269152,15.42,0.0,15.42,65.8
2020-06-30 20:30:00,24.4575,-3.2875,24.6774585908,4.4975,-7.6275,8.85473108,19.96,4.34,20.426384898,79.11,24.7175,-7.6275,25.8676160962,4.4975,-7.6275,8.85473108,20.22,0.0,20.22,65.97
2020-06-30 21:00:00,18.4965,-3.6045,18.8444403605,6.1165,-6.5945,8.9943872776,12.38,2.99,12.7359530464,78.88,18.5965,-6.5945,19.7311237009,6.1165,-6.5945,8.9943872776,12.48,0.0,12.48,65.78
2020-06-30 21:30:00,27.519,-4.1725,27.8335250597,5.399,-6.0725,8.1255435049,22.12,1.9,22.2014504031,78.33,27.799,-6.0725,28.4545191007,5.399,-6.0725,8.1255435049,22.4,0.0,22.4,65.37
2020-06-30 22:00:00,31.6325,-4.051,31.8908397075,5.0325,-6.301,8.0640347997,26.6,2.25,26.6949901667,78.27,31.9525,-6.301,32.5678500557,5.0325,-6.301,8.0640347997,26.92,0.0,26.92,65.31
2020-06-30 22:30:00,34.787,-4.7515,35.1100003026,4.667,-5.2115,6.995757375,30.12,0.46,30.1235124114,78.13,35.117,-5.2115,35.5015974465,4.667,-5.2115,6.995757375,30.45,0.0,30.45,65.18
2020-06-30 23:00:00,37.6385,-4.5755,37.9155889114,15.2885,-6.2355,16.5111990025,22.35,1.6600000000000001,22.4115617483,78.13,37.9685,-6.2355,38.4771159587,15.2885,-6.2355,16.5111990025,22.68,0.0,22.68,65.18
2020-06-30 23:30:00,39.0285,-3.895,39.2223767415,21.7885,-6.995,22.8838099374,17.24,3.1,17.5164950832,78.13,39.2185,-6.995,39.8374292249,21.7885,-6.995,22.8838099374,17.43,0.0,17.43,65.18
2020-07-01 00:00:00,38.55,-4.164,38.7742362401,22.18,-6.804,23.2001468961,16.37,2.64,16.5815107876,78.0,38.78,-6.804,39.3723610671,22.18,-6.804,23.2001468961,16.6,0.0,16.6,65.06
2020-07-01 00:30:00,37.228,-3.8795,37.4295939632,20.348,-7.5495,21.7033650444,16.88,3.67,17.2743538229,78.35,37.378,-7.5495,38.1327921119,20.348,-7.5495,21.7033650444,17.03,0.0,17.03,65.35
2020-07-01 01:00:00,39.47,-4.2955,39.7030505157,13.68,-7.0355,15.3831290786,25.79,2.74,25.9351441099,78.48,39.79,-7.0355,40.407206786,13.68,-7.0355,15.3831290786,26.11,0.0,26.11,65.45
2020-07-01 01:30:00,32.639,-3.8975,32.870881145,13.309,-7.5275,15.2902824451,19.33,3.63,19.6678875327,78.72,32.869,-7.5275,33.7199409438,13.309,-7.5275,15.2902824451,19.56,0.0,19.56,65.64
2020-07-01 02:00:00,30.348,-3.827,30.588347994,14.668,-7.757,16.5928078697,15.68,3.93,16.1650023198,78.67,30.538,-7.757,31.5077846413,14.668,-7.757,16.5928078697,15.87,0.0,15.87,65.59
2020-07-01 02:30:00,32.877,-3.1955,33.031929239,18.297,-9.1355,20.4508574209,14.58,5.94,15.7435701161,78.99,33.017,-9.1355,34.2575487922,18.297,-9.1355,20.4508574209,14.72,0.0,14.72,65.86
2020-07-01 03:00:00,38.104,-3.0535,38.2261517583,13.954,-9.2335,16.7323530398,24.15,6.18,24.9281948805,79.14,38.414,-9.2335,39.5081373675,13.954,-9.2335,16.7323530398,24.46,0.0,24.46,65.99
2020-07-01 03:30:00,35.4965,-2.319,35.5721699261,11.6965,-9.809,15.2651430799,23.8,7.49,24.9507534956,78.9,35.7265,-9.809,37.0486070352,11.6965,-9.809,15.2651430799,24.03,0.0,24.03,65.81
2020-07-01 04:00:00,42.599,-2.2715,42.6595184367,9.549,-10.0615,13.8714520959,33.05,7.79,33.9556563771,78.9,42.999,-10.0615,44.1604776157,9.549,-10.0615,13.8714520959,33.45,0.0,33.45,65.81
2020-07-01 04:30:00,39.114,-1.959,39.1630269131,15.084,-10.779,18.5395225667,24.03,8.82,25.597525271,79.02,39.414,-10.779,40.8613538322,15.084,-10.779,18.5395225667,24.33,0.0,24.33,65.9
2020-07-01 05:00:00,39.495,-1.7415,39.5333763705,16.075,-10.6215,19.2671193293,23.42,8.88,25.0469718729,79.15,39.725,-10.6215,41.1204558249,16.075,-10.6215,19.2671193293,23.65,0.0,23.65,66.02
2020-07-01 05:30:00,34.4445,-3.2945,34.6016951969,15.6145,-7.3445,17.2555582494,18.83,4.05,19.2606178509,78.43,34.7445,-7.3445,35.5122790102,15.6145,-7.3445,17.2555582494,19.13,0.0,19.13,65.45
2020-07-01 06:00:00,34.886,-3.5305,35.064190084,16.426,-6.5205,17.6728717601,18.46,2.99,18.7005802049,78.43,35.056,-6.5205,35.6572581146,16.426,-6.5205,17.6728717601,18.63,0.0,18.63,65.45
2020-07-01 06:30:00,29.952,-3.6835,30.1776486203,15.912,-5.6035,16.8698238358,14.04,1.92,14.170673943,78.43,30.122,-5.6035,30.6387678644,15.912,-5.6035,16.8698238358,14.21,0.0,14.21,65.41
2020-07-01 07:00:00,29.936,-3.6975,30.1634812687,14.616,-5.6075,15.6547600509,15.32,1.9100000000000001,15.4386042115,78.43,30.156,-5.6075,30.6729260464,14.616,-5.6075,15.6547600509,15.54,0.0,15.54,65.45
2020-07-01 07:30:00,32.206,-3.915,32.4430834077,12.196,-4.595,13.0328984113,20.01,0.68,20.021550889,78.25,32.396,-4.595,32.7202512368,12.196,-4.595,13.0328984113,20.2,0.0,20.2,65.28
2020-07-01 08:00:00,27.7725,-3.886,28.0430517642,9.5425,-4.526,10.5614384555,18.23,0.64,18.2412307699,78.39,28.0225,-4.526,28.3856509922,9.5425,-4.526,10.5614384555,18.48,0.0,18.48,65.42
2020-07-01 08:30:00,27.357,-3.892,27.6324648376,8.897,-4.572,10.0029892032,18.46,0.68,18.4725201313,78.51,27.587,-4.572,27.963292957,8.897,-4.572,10.0029892032,18.69,0.0,18.69,65.5
2020-07-01 09:00:00,26.065,-3.892,26.3539729263,6.795,-4.192,7.9840396417,19.27,0.30000000000000004,19.2723350946,78.39,26.305,-4.192,26.6369271689,6.795,-4.192,7.9840396417,19.51,0.0,19.51,65.41
2020-07-01 09:30:00,26.0575,-3.807,26.3341328935,10.3975,-4.197,11.2126185724,15.66,0.39,15.6648555691,78.28,26.2475,-4.197,26.5809342434,10.3975,-4.197,11.2126185724,15.85,0.0,15.85,65.32
2020-07-01 10:00:00,29.5615,-3.863,29.8128336669,10.8615,-4.373,11.7087706976,18.7,0.51,18.7069532527,78.28,29.7515,-4.373,30.0711636165,10.8615,-4.373,11.7087706976,18.89,0.0,18.89,65.32
2020-07-01 10:30:00,31.551,-3.9255,31.7942628669,9.921,-4.3655,10.8389958599,21.63,0.44,21.634474803,78.22,31.851,-4.3655,32.1487758904,9.921,-4.3655,10.8389958599,21.93,0.0,21.93,65.28
2020-07-01 11:00:00,28.6455,-4.0565,28.9312955552,10.5555,-3.8165,11.224270689,18.09,-0.24,18.0915919698,78.22,28.8755,-3.8165,29.1266230878,10.5555,-3.8165,11.224270689,18.32,0.0,18.32,65.28
2020-07-01 11:30:00,29.5205,-3.7075,29.7524028693,12.3405,-4.2675,13.0575455772,17.18,0.56,17.1891244687,78.25,29.7505,-4.2675,30.0550130012,12.3405,-4.2675,13.0575455772,17.41,0.0,17.41,65.31
2020-07-01 12:00:00,28.4475,-3.748,28.6933399982,11.2575,-4.308,12.0536372208,17.19,0.56,17.1991191635,78.25,28.6575,-4.308,28.9794956866,11.2575,-4.308,12.0536372208,17.4,0.0,17.4,65.31
2020-07-01 12:30:00,23.545,-3.7745,23.8456259144,12.135,-4.1645,12.8297032409,11.41,0.39,11.4166632603,78.29,23.695,-4.1645,24.058181254,12.135,-4.1645,12.8297032409,11.56,0.0,11.56,65.35
2020-07-01 13:00:00,20.8635,-3.7555,21.198806865,10.9235,-3.6155,11.5062892585,9.94,-0.14,9.9409858666,78.4,20.9835,-3.6155,21.2927009207,10.9235,-3.6155,11.5062892585,10.06,0.0,10.06,65.41
2020-07-01 13:30:00,20.4825,-4.0535,20.8797430181,10.7925,-3.5735,11.3687272155,9.69,-0.48,9.7018812609,78.46,20.6125,-3.5735,20.9199679374,10.7925,-3.5735,11.3687272155,9.82,0.0,9.82,65.45
2020-07-01 14:00:00,19.981,-4.0355,20.3844455713,14.671,-3.6555,15.1195542676,5.31,-0.38,5.3235796228,78.51,20.051,-3.6555,20.3814935971,14.671,-3.6555,15.1195542676,5.38,0.0,5.38,65.49
2020-07-01 14:30:00,17.455,-3.822,17.8685396437,18.105,-3.992,18.5398783437,-0.65,0.17,0.6718630813,78.57,17.475,-3.992,17.9251691484,18.105,-3.992,18.5398783437,-0.63,0.0,0.63,65.49
2020-07-01 15:00:00,16.9505,-3.8689999999999998,17.3864490696,17.2105,-3.8890000000000002,17.6444221002,-0.26,0.02,0.2607680962,78.57,16.9505,-3.8890000000000002,17.3909105929,17.2105,-3.8890000000000002,17.6444221002,-0.26,0.0,0.26,65.49
2020-07-01 15:30:00,19.038,-3.653,19.3852999203,15.708,-4.383,16.3080333885,3.33,0.73,3.4090761212,78.64,19.088,-4.383,19.5847500112,15.708,-4.383,16.3080333885,3.38,0.0,3.38,65.57
2020-07-01 16:00:00,17.559,-3.806,17.9667503183,14.509,-4.126,15.0842618978,3.05,0.32,3.0667409411,78.64,17.599,-4.126,18.0761908875,14.509,-4.126,15.0842618978,3.09,0.0,3.09,65.57
2020-07-01 16:30:00,21.522,-3.6425,21.8280619902,14.012,-5.0925,14.9087122264,7.51,1.45,7.6486992358,78.64,21.582,-5.0925,22.1746765534,14.012,-5.0925,14.9087122264,7.57,0.0,7.57,65.61
2020-07-01 17:00:00,30.957,-3.607,31.1664290223,13.807,-6.437,15.2337854127,17.15,2.83,17.381927396000002,78.47,31.177,-6.437,31.8345770822,13.807,-6.437,15.2337854127,17.37,0.0,17.37,65.46
2020-07-01 17:30:00,35.93,-3.445,36.0947769767,13.09,-7.105,14.8939291324,22.84,3.66,23.131389928,78.35,36.2,-7.105,36.8906631141,13.09,-7.105,14.8939291324,23.11,0.0,23.11,65.36
2020-07-01 18:00:00,30.1325,-4.8135,30.5145430656,15.3825,-5.3735,16.2940421167,14.75,0.56,14.7606266805,78.54,30.3325,-5.3735,30.8047895383,15.3825,-5.3735,16.2940421167,14.95,0.0,14.95,65.53
2020-07-01 18:30:00,32.9395,-4.5425,33.2512400746,13.4295,-5.4925,14.5092738102,19.51,0.9500000000000001,19.5331154709,78.54,33.1295,-5.4925,33.5817111908,13.4295,-5.4925,14.5092738102,19.7,0.0,19.7,65.53
2020-07-01 19:00:00,37.9535,-4.386,38.2060879736,13.1835,-5.936,14.4582422255,24.77,1.55,24.8184487831,78.54,38.3135,-5.936,38.7706123017,13.1835,-5.936,14.4582422255,25.13,0.0,25.13,65.53
2020-07-01 19:30:00,39.457,-4.4215,39.7039609013,11.177,-6.0815,12.7243849065,28.28,1.6600000000000001,28.3286780489,78.54,39.787,-6.0815,40.2490995086,11.177,-6.0815,12.7243849065,28.61,0.0,28.61,65.59
2020-07-01 20:00:00,39.8505,-4.3755,40.0899906523,8.8305,-6.2955,10.8448628622,31.02,1.92,31.0793629278,78.62,40.2005,-6.2955,40.6904598217,8.8305,-6.2955,10.8448628622,31.37,0.0,31.37,65.63
2020-07-01 20:30:00,29.9535,-4.369,30.270452974,5.0635,-5.219,7.2716568435,24.89,0.85,24.9045096318,78.74,30.2735,-5.219,30.7200710164,5.0635,-5.219,7.2716568435,25.21,0.0,25.21,65.72
2020-07-01 21:00:00,32.3505,-4.431,32.6525437179,3.7305,-5.401,6.5641017093,28.62,0.97,28.6364330879,78.84,32.6705,-5.401,33.1139301692,3.7305,-5.401,6.5641017093,28.94,0.0,28.94,65.8
2020-07-01 21:30:00,28.3225,-4.436,28.6677885832,8.7725,-5.086,10.1402244674,19.55,0.65,19.560802642,78.84,28.6125,-5.086,29.0610143018,8.7725,-5.086,10.1402244674,19.84,0.0,19.84,65.8
2020-07-01 22:00:00,30.838,-4.298,31.1360730986,8.938,-5.448,10.4674996059,21.9,1.15,21.9301732779,78.9,31.118,-5.448,31.5913062091,8.938,-5.448,10.4674996059,22.18,0.0,22.18,65.85
2020-07-01 22:30:00,26.317,-4.3875,26.6802294827,7.557,-5.5475,9.3745936045,18.76,1.16,18.7958293246,79.0,26.517,-5.5475,27.0910694741,7.557,-5.5475,9.3745936045,18.96,0.0,18.96,65.9
2020-07-01 23:00:00,29.4735,-4.0075,29.7447013517,6.3035,-6.7275,9.2191848067,23.17,2.7199999999999998,23.329108427,78.87,29.7335,-6.7275,30.4850828849,6.3035,-6.7275,9.2191848067,23.43,0.0,23.43,65.82
2020-07-01 23:30:00,32.278,-3.75,32.4951040004,10.468,-7.64,12.959499373,21.81,3.89,22.154191477,79.06,32.538,-7.64,33.4229119617,10.468,-7.64,12.959499373,22.07,0.0,22.07,65.96
2020-07-02 00:00:00,33.3095,-3.3529999999999998,33.4778344468,6.8895,-7.913,10.4919387746,26.42,4.5600000000000005,26.8106322193,79.19,33.5895,-7.913,34.5089854857,6.8895,-7.913,10.4919387746,26.7,0.0,26.7,66.06
2020-07-02 00:30:00,28.133,-3.711,28.3767018873,6.013,-7.201,9.3813948856,22.12,3.49,22.3936263254,79.12,28.433,-7.201,29.3306987643,6.013,-7.201,9.3813948856,22.42,0.0,22.42,66.0
2020-07-02 01:00:00,30.695,-3.769,30.9255296802,6.065,-7.559,9.6913727614,24.63,3.79,24.9198916531,79.12,30.945,-7.559,31.8548505883,6.065,-7.559,9.6913727614,24.88,0.0,24.88,66.0
2020-07-02 01:30:00,31.1435,-4.012,31.4008556611,7.4635,-7.102,10.3025354282,23.68,3.09,23.8807558507,78.94,31.4035,-7.102,32.1965559688,7.4635,-7.102,10.3025354282,23.94,0.0,23.94,65.85
2020-07-02 02:00:00,34.0605,-3.9535,34.2891793792,4.2805,-7.1335,8.3192248737,29.78,3.18,29.949303831599998,78.94,34.4205,-7.1335,35.1519223159,4.2805,-7.1335,8.3192248737,30.14,0.0,30.14,65.85
2020-07-02 02:30:00,31.245,-3.9485,31.4935021433,3.535,-7.2885,8.1005220356,27.71,3.34,27.9105660996,79.1,31.585,-7.2885,32.4150344323,3.535,-7.2885,8.1005220356,28.05,0.0,28.05,65.99
2020-07-02 03:00:00,32.6635,-4.174,32.9291133839,7.1135,-6.944,9.9408761309,25.55,2.77,25.6997159517,78.98,32.8835,-6.944,33.6086850122,7.1135,-6.944,9.9408761309,25.77,0.0,25.77,65.87
2020-07-02 03:30:00,34.596,-4.6575,34.9081010977,5.636,-6.3975,8.5259898106,28.96,1.74,29.0122250095,78.82,35.006,-6.3975,35.585784272,5.636,-6.3975,8.5259898106,29.37,0.0,29.37,65.76
2020-07-02 04:00:00,39.148,-4.2780000000000005,39.3810511287,7.808,-7.048,10.5185154846,31.34,2.77,31.4621757035,78.71,39.548,-7.048,40.1711165889,7.808,-7.048,10.5185154846,31.74,0.0,31.74,65.66
2020-07-02 04:30:00,34.6925,-4.382,34.9681495114,9.5125,-6.422,11.4773577207,25.18,2.04,25.2625018555,78.57,34.9825,-6.422,35.5670829595,9.5125,-6.422,11.4773577207,25.47,0.0,25.47,65.55
2020-07-02 05:00:00,29.458,-4.2695,29.7657923504,7.498,-6.4995,9.922877821,21.96,2.23,22.0729359171,78.74,29.728,-6.4995,30.430206773,7.498,-6.4995,9.922877821,22.23,0.0,22.23,65.71
2020-07-02 05:30:00,31.6425,-4.284,31.9311832266,7.0125,-6.244,9.3894990415,24.63,1.96,24.7078631209,78.87,31.9025,-6.244,32.5077997141,7.0125,-6.244,9.3894990415,24.89,0.0,24.89,65.83
2020-07-02 06:00:00,32.1905,-4.2425,32.4688634926,6.7605,-6.3425,9.2699334679,25.43,2.1,25.5165612887,78.82,32.5305,-6.3425,33.1430345095,6.7605,-6.3425,9.2699334679,25.77,0.0,25.77,65.78
2020-07-02 06:30:00,27.568,-4.8795,27.9965023574,7.708,-5.5095,9.4745899252,19.86,0.63,19.8699899346,78.78,27.798000000000002,-5.5095,28.338726052,7.708,-5.5095,9.4745899252,20.09,0.0,20.09,65.73
2020-07-02 07:00:00,22.2015,-4.3885,22.6310745326,5.8415,-5.7985,8.2307790944,16.36,1.4100000000000001,16.4206485865,78.74,22.4015,-5.7985,23.1397883417,5.8415,-5.7985,8.2307790944,16.56,0.0,16.56,65.73
2020-07-02 07:30:00,25.725,-4.064,26.0440342689,7.375,-6.384,9.7542852634,18.35,2.32,18.4960779626,79.05,25.975,-6.384,26.7480107859,7.375,-6.384,9.7542852634,18.6,0.0,18.6,65.98
2020-07-02 08:00:00,27.1955,-4.2620000000000005,27.5274383888,10.8655,-5.822,12.3269937231,16.33,1.56,16.4043439369,79.05,27.3855,-5.822,27.997523002,10.8655,-5.822,12.3269937231,16.52,0.0,16.52,65.98
2020-07-02 08:30:00,25.295,-4.3495,25.6662263539,9.485,-5.1295,10.7831811285,15.81,0.78,15.8292292927,78.93,25.445,-5.1295,25.9568833886,9.485,-5.1295,10.7831811285,15.96,0.0,15.96,65.88
2020-07-02 09:00:00,26.219,-4.5515,26.6111276208,9.089,-5.2115,10.4771013763,17.13,0.66,17.1427098208,78.67,26.429,-5.2115,26.9379244421,9.089,-5.2115,10.4771013763,17.34,0.0,17.34,65.67
2020-07-02 09:30:00,22.995,-4.7565,23.4817869263,5.895,-4.4965,7.4141444044,17.1,-0.26,17.101976494,78.73,23.245,-4.4965,23.6759062604,5.895,-4.4965,7.4141444044,17.35,0.0,17.35,65.71
2020-07-02 10:00:00,20.017,-4.6735,20.5553372935,5.657,-4.3935,7.1627153545,14.36,-0.28,14.3627295456,78.82,20.177,-4.3935,20.6497983344,5.657,-4.3935,7.1627153545,14.52,0.0,14.52,65.77
2020-07-02 10:30:00,14.5575,-4.3035,15.1802805804,3.9475,-4.3335,5.8619091173,10.61,0.03,10.6100424127,78.94,14.6775,-4.3335,15.3038631888,3.9475,-4.3335,5.8619091173,10.73,0.0,10.73,65.88
2020-07-02 11:00:00,22.0095,-4.105,22.3890400699,3.9395,-4.825,6.228987498,18.07,0.72,18.0843385281,78.77,22.2095,-4.825,22.7275716972,3.9395,-4.825,6.228987498,18.27,0.0,18.27,65.73
2020-07-02 11:30:00,23.610500000000002,-4.2745,23.994313086600002,2.9105,-4.6945,5.523526093,20.7,0.42,20.7042604311,78.72,23.860500000000002,-4.6945,24.3179314601,2.9105,-4.6945,5.523526093,20.95,0.0,20.95,65.68
2020-07-02 12:00:00,22.026,-4.3795,22.4571747166,3.006,-4.2795,5.2297376846,19.02,-0.1,19.0202628794,78.79,22.276,-4.2795,22.6833484356,3.006,-4.2795,5.2297376846,19.27,0.0,19.27,65.73
2020-07-02 12:30:00,19.1895,-4.35,19.676366795,2.3595,-4.12,4.7478037291,16.83,-0.23,16.831571525,78.89,19.3995,-4.12,19.8321708406,2.3595,-4.12,4.7478037291,17.04,0.0,17.04,65.81
2020-07-02 13:00:00,18.8175,-4.3745,19.3192793991,1.8975,-4.4945,4.8786305968,16.92,0.12,16.9204255266,78.98,19.0175,-4.4945,19.5413877834,1.8975,-4.4945,4.8786305968,17.12,0.0,17.12,65.87
2020-07-02 13:30:00,18.299,-4.4225,18.8258308515,2.279,-4.5525,5.0910801653,16.02,0.13,16.020527457,78.98,18.499,-4.5525,19.0509384874,2.279,-4.5525,5.0910801653,16.22,0.0,16.22,65.87
2020-07-02 14:00:00,19.055,-4.2615,19.5257114403,3.665,-4.7615,6.008669341,15.39,0.5,15.3981200151,78.98,19.245,-4.7615,19.825284544,3.665,-4.7615,6.008669341,15.58,0.0,15.58,65.87
2020-07-02 14:30:00,16.855,-4.1615,17.3611378443,3.255,-5.0115,5.9757976246,13.6,0.85,13.6265366106,78.98,17.035,-5.0115,17.7568678896,3.255,-5.0115,5.9757976246,13.78,0.0,13.78,65.87
2020-07-02 15:00:00,17.736,-4.1215,18.2085819945,4.196,-5.3315,6.7846376653,13.54,1.21,13.5939582168,79.04,17.876,-5.3315,18.6541220177,4.196,-5.3315,6.7846376653,13.68,0.0,13.68,65.94
2020-07-02 15:30:00,21.805,-3.9465,22.1592618841,3.215,-5.6265,6.4802567272000005,18.59,1.6800000000000002,18.6657574183,78.96,22.025,-5.6265,22.7323146039,3.215,-5.6265,6.4802567272000005,18.81,0.0,18.81,65.9
2020-07-02 16:00:00,24.4755,-3.8595,24.7779305129,3.7555,-5.8295,6.9344682925,20.72,1.97,20.8134403691,78.87,24.7455,-5.8295,25.4228802558,3.7555,-5.8295,6.9344682925,20.99,0.0,20.99,65.84
2020-07-02 16:30:00,24.51,-3.698,24.7874021229,3.63,-5.848,6.8830228824,20.88,2.15,20.9904001868,79.02,24.74,-5.848,25.4217761771,3.63,-5.848,6.8830228824,21.11,0.0,21.11,65.97
2020-07-02 17:00:00,25.703,-3.863,25.9916713199,3.563,-5.943,6.9292292501,22.14,2.08,22.2374908657,79.02,25.993,-5.943,26.6637450108,3.563,-5.943,6.9292292501,22.43,0.0,22.43,65.97
2020-07-02 17:30:00,22.796,-3.6345,23.0839166142,3.7960000000000003,-5.8345,6.9606757036,19.0,2.2,19.1269443456,79.02,22.986,-5.8345,23.7149232816,3.7960000000000003,-5.8345,6.9606757036,19.19,0.0,19.19,65.97
2020-07-02 18:00:00,26.713,-3.8095,26.9832662821,3.153,-5.5195,6.3565941549,23.56,1.71,23.6219749386,78.9,27.003,-5.5195,27.5613295987,3.153,-5.5195,6.3565941549,23.85,0.0,23.85,65.86
2020-07-02 18:30:00,24.3035,-3.688,24.5817301313,2.0135,-5.518,5.8738834045,22.29,1.83,22.3649949698,79.09,24.5735,-5.518,25.1854169362,2.0135,-5.518,5.8738834045,22.56,0.0,22.56,66.02
2020-07-02 19:00:00,22.893,-4.0145,23.2423247385,3.033,-5.1945,6.0151408338,19.86,1.18,19.8950245036,79.12,23.123,-5.1945,23.6992818298,3.033,-5.1945,6.0151408338,20.09,0.0,20.09,66.02
2020-07-02 19:30:00,24.898,-3.9235,25.2052426342,3.448,-5.3835,6.3930255943,21.45,1.46,21.4996302294,79.07,25.138,-5.3835,25.7079971264,3.448,-5.3835,6.3930255943,21.69,0.0,21.69,66.02
2020-07-02 20:00:00,30.738,-3.777,30.9691842482,5.128,-6.157,8.0128043156,25.61,2.38,25.7203518638,79.19,31.018,-6.157,31.623171457,5.128,-6.157,8.0128043156,25.89,0.0,25.89,66.1
2020-07-02 20:30:00,25.7535,-3.607,26.0048689912,5.8935,-5.777,8.2527008458,19.86,2.17,19.9782006197,79.35,26.0035,-5.777,26.6374875176,5.8935,-5.777,8.2527008458,20.11,0.0,20.11,66.22
2020-07-02 21:00:00,33.0115,-3.2640000000000002,33.1724709398,7.1715,-6.654,9.7829508968,25.84,3.39,26.0614216803,79.3,33.3215,-6.654,33.9793772493,7.1715,-6.654,9.7829508968,26.15,0.0,26.15,66.22
2020-07-02 21:30:00,36.194,-3.49,36.361872009,7.024,-6.5,9.5700875649,29.17,3.01,29.3248870416,78.98,36.554,-6.5,37.1274146151,7.024,-6.5,9.5700875649,29.53,0.0,29.53,65.93
2020-07-02 22:00:00,35.0575,-4.2685,35.3164040992,8.4075,-5.5185,10.0568334231,26.65,1.25,26.6792990912,78.39,35.3375,-5.5185,35.765804178,8.4075,-5.5185,10.0568334231,26.93,0.0,26.93,65.44
2020-07-02 22:30:00,36.238,-4.279,36.4897586317,6.008,-5.499,8.1446341232,30.23,1.22,30.2546079135,78.54,36.638,-5.499,37.0483743908,6.008,-5.499,8.1446341232,30.63,0.0,30.63,65.56
2020-07-02 23:00:00,36.165,-4.0235,36.388126872,3.135,-5.9235,6.7019457809,33.03,1.9,33.0846021587,78.63,36.585,-5.9235,37.0614365244,3.135,-5.9235,6.7019457809,33.45,0.0,33.45,65.63
2020-07-02 23:30:00,31.567,-3.2575,31.734630851,3.287,-7.4075,8.1040375894,28.28,4.15,28.5828777418,79.32,31.857,-7.4075,32.7068724468,3.287,-7.4075,8.1040375894,28.57,0.0,28.57,66.17
2020-07-03 00:00:00,32.9345,-3.721,33.144036134,3.4745,-7.071,7.8785272259,29.46,3.35,29.649858347,79.08,33.3145,-7.071,34.0566432763,3.4745,-7.071,7.8785272259,29.84,0.0,29.84,65.97
2020-07-03 00:30:00,28.1505,-4.72,28.5434589749,3.2905,-5.03,6.0106813466,24.86,0.31,24.8619327487,78.66,28.4605,-5.03,28.9015736639,3.2905,-5.03,6.0106813466,25.17,0.0,25.17,65.63
2020-07-03 01:00:00,24.922,-4.31,25.2919391111,3.782,-5.93,7.0333792732,21.14,1.62,21.2019810395,78.77,25.142,-5.93,25.8318614118,3.782,-5.93,7.0333792732,21.36,0.0,21.36,65.72
2020-07-03 01:30:00,25.4195,-4.289,25.7787994532,7.2495,-6.229,9.5580171192,18.17,1.94,18.2732728322,78.87,25.6795,-6.229,26.4241775889,7.2495,-6.229,9.5580171192,18.43,0.0,18.43,65.78
2020-07-03 02:00:00,30.5,-4.2445,30.7939244048,9.89,-6.7245,11.9595568584,20.61,2.48,20.7586728863,78.82,30.78,-6.7245,31.5059883237,9.89,-6.7245,11.9595568584,20.89,0.0,20.89,65.78
2020-07-03 02:30:00,32.0265,-3.9585,32.2702095515,13.7865,-7.3685,15.6320943734,18.24,3.41,18.5560151972,78.86,32.2565,-7.3685,33.0874082469,13.7865,-7.3685,15.6320943734,18.47,0.0,18.47,65.78
2020-07-03 03:00:00,26.3835,-3.7735000000000003,26.6519863143,15.6135,-7.8035,17.4549704812,10.77,4.03,11.4992956306,78.94,26.4835,-7.8035,27.6092445478,15.6135,-7.8035,17.4549704812,10.87,0.0,10.87,65.85
2020-07-03 03:30:00,29.0605,-3.8495,29.3143533188,17.8105,-8.0095,19.5285944323,11.25,4.16,11.9945029076,78.78,29.2105,-8.0095,30.2887008718,17.8105,-8.0095,19.5285944323,11.4,0.0,11.4,65.7
2020-07-03 04:00:00,28.9705,-3.5765000000000002,29.190430324,17.9105,-8.3965,19.7809813331,11.06,4.82,12.0646591332,78.78,29.0805,-8.3965,30.2684108024,17.9105,-8.3965,19.7809813331,11.17,0.0,11.17,65.7
2020-07-03 04:30:00,30.737,-3.9785,30.9934127074,17.507,-7.6485,19.1048318823,13.23,3.67,13.7295957697,78.63,30.917,-7.6485,31.8490257504,17.507,-7.6485,19.1048318823,13.41,0.0,13.41,65.6
2020-07-03 05:00:00,23.6425,-3.84,23.9523152587,19.7325,-7.14,20.9845456527,3.91,3.3,5.1164538501,78.74,23.7625,-7.14,24.8120133454,19.7325,-7.14,20.9845456527,4.03,0.0,4.03,65.68
2020-07-03 05:30:00,21.829,-4.2945,22.2474261714,19.979,-6.2245,20.9261759825,1.85,1.9300000000000002,2.6734621748,78.64,21.839,-6.2245,22.7087278651,19.979,-6.2245,20.9261759825,1.8599999999999999,0.0,1.8599999999999999,65.62
2020-07-03 06:00:00,18.1965,-3.999,18.6307437653,18.1865,-6.759,19.4018778279,0.01,2.76,2.7600181159,78.99,18.1965,-6.759,19.4112517178,18.1865,-6.759,19.4018778279,0.01,0.0,0.01,65.9
2020-07-03 06:30:00,29.1395,-3.645,29.3665879062,23.9295,-8.175,25.2873801579,5.21,4.53,6.9039843569,78.73,29.2095,-8.175,30.3319223797,23.9295,-8.175,25.2873801579,5.28,0.0,5.28,65.68
2020-07-03 07:00:00,27.2835,-3.9835000000000003,27.5727699824,25.5835,-7.1235,26.5567265396,1.7000000000000002,3.14,3.5706582025999998,78.26,27.3235,-7.1235,28.2368182432,25.5835,-7.1235,26.5567265396,1.74,0.0,1.74,65.31
2020-07-03 07:30:00,29.2595,-3.4785,29.4655443272,25.5195,-7.7585,26.6728176708,3.74,4.28,5.6838367323,78.6,29.3295,-7.7585,30.3383238248,25.5195,-7.7585,26.6728176708,3.81,0.0,3.81,65.6
2020-07-03 08:00:00,30.196,-3.9585,30.4543615637,24.406,-7.2985,25.4739266359,5.79,3.34,6.6842875462,78.24,30.206,-7.2985,31.0752399548,24.406,-7.2985,25.4739266359,5.8,0.0,5.8,65.3
2020-07-03 08:30:00,30.289,-3.8115,30.5278733824,25.479,-7.3615,26.5211448329,4.8100000000000005,3.55,5.9781769796,78.07,30.409,-7.3615,31.2873610784,25.479,-7.3615,26.5211448329,4.93,0.0,4.93,65.15
2020-07-03 09:00:00,30.0105,-2.651,30.127361505,28.9705,-8.411,30.1667829118,1.04,5.76,5.8531359116,78.07,30.0305,-8.411,31.1861483875,28.9705,-8.411,30.1667829118,1.06,0.0,1.06,65.15
2020-07-03 09:30:00,22.16,-2.319,22.2810089763,29.62,-8.339,30.7714692694,-7.46,6.02,9.5860315042,78.03,22.07,-8.339,23.5928764885,29.62,-8.339,30.7714692694,-7.55,0.0,7.55,65.09
2020-07-03 10:00:00,15.43,-2.5595,15.6408420569,29.61,-7.4095,30.5229878985,-14.18,4.85,14.9864905832,78.08,15.24,-7.4095,16.9457454911,29.61,-7.4095,30.5229878985,-14.37,0.0,14.37,65.09
2020-07-03 10:30:00,25.395,-2.338,25.5023973187,31.305,-8.638,32.4748836641,-5.91,6.3,8.638176891,78.0,25.295,-8.638,26.7292362218,31.305,-8.638,32.4748836641,-6.01,0.0,6.01,65.09
2020-07-03 11:00:00,27.831,-2.204,27.9181334799,31.761,-9.144,33.0510795134,-3.93,6.94,7.9754937151,77.93,27.791,-9.144,29.2566644886,31.761,-9.144,33.0510795134,-3.9699999999999998,0.0,3.9699999999999998,65.01
2020-07-03 11:30:00,30.027,-2.7555,30.1531674829,32.257,-8.7255,33.4162894297,-2.23,5.97,6.3728957311,77.82,29.947,-8.7255,31.1922612077,32.257,-8.7255,33.4162894297,-2.31,0.0,2.31,64.9
2020-07-03 12:00:00,24.489,-3.6115,24.7538694601,34.029,-7.4015,34.824632708,-9.54,3.79,10.2652666794,77.93,24.419,-7.4015,25.5160687264,34.029,-7.4015,34.824632708,-9.61,0.0,9.61,65.0
2020-07-03 12:30:00,31.269,-3.185,31.4307904132,34.439,-9.145,35.6325096787,-3.17,5.96,6.7505925666,77.75,31.149,-9.145,32.4636908869,34.439,-9.145,35.6325096787,-3.29,0.0,3.29,64.86
2020-07-03 13:00:00,32.443,-3.0965,32.5904366533,32.873,-9.1365,34.1190527602,-0.43,6.04,6.0552869461,77.69,32.513,-9.1365,33.7723378114,32.873,-9.1365,34.1190527602,-0.36,0.0,0.36,64.8
2020-07-03 13:30:00,22.99,-3.0685000000000002,23.1938740242,35.0,-9.2785,36.2089845515,-12.01,6.21,13.5205103454,77.75,22.78,-9.2785,24.597133212,35.0,-9.2785,36.2089845515,-12.22,0.0,12.22,64.84
2020-07-03 14:00:00,25.8395,-3.0395,26.0176540161,34.5895,-9.1395,35.7765841089,-8.75,6.1,10.666419268,77.75,25.7495,-9.1395,27.3233821204,34.5895,-9.1395,35.7765841089,-8.84,0.0,8.84,64.84
2020-07-03 14:30:00,30.412,-2.751,30.536171092700002,32.592,-9.231,33.8740287684,-2.18,6.48,6.8368706292,77.75,30.342,-9.231,31.7151119342,32.592,-9.231,33.8740287684,-2.25,0.0,2.25,64.9
2020-07-03 15:00:00,24.299,-2.682,24.4465646871,32.989,-9.122,34.2269631285,-8.69,6.44,10.8161776982,77.75,24.269,-9.122,25.9267283898,32.989,-9.122,34.2269631285,-8.72,0.0,8.72,64.9
2020-07-03 15:30:00,13.939,-2.232,14.1165698737,34.299,-8.892,35.4328811276,-20.36,6.66,21.4216059155,77.89,13.669,-8.892,16.3067233067,34.299,-8.892,35.4328811276,-20.63,0.0,20.63,64.98
2020-07-03 16:00:00,23.6325,-2.459,23.7600870632,32.4325,-9.409,33.7697547704,-8.8,6.95,11.2134963325,77.72,23.5025,-9.409,25.315939391,32.4325,-9.409,33.7697547704,-8.93,0.0,8.93,64.85
2020-07-03 16:30:00,24.836,-2.218,24.9348434926,33.216,-9.798,34.6309610031,-8.38,7.58,11.299592913,77.85,24.676,-9.798,26.5500617702,33.216,-9.798,34.6309610031,-8.54,0.0,8.54,64.96
2020-07-03 17:00:00,22.666,-2.7255000000000003,22.8292773922,33.306,-9.0755,34.5203466994,-10.64,6.35,12.3908070762,77.68,22.566,-9.0755,24.3226038131,33.306,-9.0755,34.5203466994,-10.74,0.0,10.74,64.81
2020-07-03 17:30:00,23.2895,-2.65,23.4397805077,32.2295,-9.21,33.5196176925,-8.94,6.5600000000000005,11.0886067655,77.81,23.1295,-9.21,24.8957400021,32.2295,-9.21,33.5196176925,-9.1,0.0,9.1,64.92
2020-07-03 18:00:00,22.3825,-2.8505000000000003,22.5632811555,32.0025,-9.1505,33.2850064819,-9.62,6.3,11.4993217191,77.9,22.3025,-9.1505,24.1067035594,32.0025,-9.1505,33.2850064819,-9.7,0.0,9.7,64.99
2020-07-03 18:30:00,20.578,-2.5380000000000003,20.7339221567,30.418,-8.878,31.6871205382,-9.84,6.34,11.7056054948,78.44,20.448,-8.878,22.2921418442,30.418,-8.878,31.6871205382,-9.97,0.0,9.97,65.45
2020-07-03 19:00:00,20.6955,-2.094,20.8011671848,30.985500000000002,-9.924,32.5359337694,-10.29,7.83,12.9303132213,78.52,20.5455,-9.924,22.8167339085,30.985500000000002,-9.924,32.5359337694,-10.44,0.0,10.44,65.51
2020-07-03 19:30:00,22.782,-2.1325,22.8815882371,30.532,-10.1625,32.1788662052,-7.75,8.03,11.1599014333,78.52,22.672,-10.1625,24.8454420418,30.532,-10.1625,32.1788662052,-7.86,0.0,7.86,65.51
2020-07-03 20:00:00,23.0505,-2.2075,23.1559626554,29.8305,-10.1275,31.502777441,-6.78,7.92,10.4256798339,78.52,22.9405,-10.1275,25.0765387663,29.8305,-10.1275,31.502777441,-6.89,0.0,6.89,65.51
2020-07-03 20:30:00,23.822,-2.232,23.9263350307,30.622,-9.852,32.1678222452,-6.8,7.62,10.2129525604,78.43,23.732,-9.852,25.6957141952,30.622,-9.852,32.1678222452,-6.89,0.0,6.89,65.44
2020-07-03 21:00:00,24.264,-2.122,24.3566126545,30.794,-9.792,32.3133672031,-6.53,7.67,10.0732219275,78.43,24.214,-9.792,26.1189789234,30.794,-9.792,32.3133672031,-6.58,0.0,6.58,65.4
2020-07-03 21:30:00,21.675,-2.03,21.7698535824,29.705,-9.85,31.295519248,-8.03,7.82,11.2086261424,78.58,21.555,-9.85,23.6989562006,29.705,-9.85,31.295519248,-8.15,0.0,8.15,65.52
2020-07-03 22:00:00,19.2975,-2.58,19.4692040477,27.3475,-8.27,28.5705907578,-8.05,5.69,9.8579206732,78.35,19.1875,-8.27,20.8938521161,27.3475,-8.27,28.5705907578,-8.16,0.0,8.16,65.32
2020-07-03 22:30:00,26.9605,-2.8970000000000002,27.1156996821,27.2905,-8.557,28.6005880927,-0.33,5.66,5.6696119797,78.18,26.9605,-8.557,28.2858764978,27.2905,-8.557,28.6005880927,-0.33,0.0,0.33,65.2
2020-07-03 23:00:00,27.164,-2.8365,27.3116939835,30.494,-8.8065,31.7401713645,-3.33,5.97,6.8359198357,78.01,27.114,-8.8065,28.5083047242,30.494,-8.8065,31.7401713645,-3.38,0.0,3.38,65.03
2020-07-03 23:30:00,28.643,-2.009,28.7133684893,30.373,-10.629,32.1791045556,-1.73,8.62,8.7918883068,78.55,28.603,-10.629,30.5140500426,30.373,-10.629,32.1791045556,-1.77,0.0,1.77,65.47
2020-07-04 00:00:00,23.906,-2.057,23.9943344354,31.826,-10.717,33.581964877,-7.92,8.66,11.7355016936,78.55,23.856,-10.717,26.1526829408,31.826,-10.717,33.581964877,-7.97,0.0,7.97,65.47
2020-07-04 00:30:00,22.6325,-2.027,22.7230892541,32.4925,-10.597,34.1768776404,-9.86,8.57,13.0638623691,78.42,22.4825,-10.597,24.8547624259,32.4925,-10.597,34.1768776404,-10.01,0.0,10.01,65.36
2020-07-04 01:00:00,26.081,-1.896,26.1498255635,31.951,-10.736,33.7064993288,-5.87,8.84,10.611432514,78.55,26.041,-10.736,28.1672749303,31.951,-10.736,33.7064993288,-5.91,0.0,5.91,65.47
2020-07-04 01:30:00,22.2475,-2.173,22.3533707805,32.7875,-10.183,34.3323993518,-10.54,8.01,13.2382665028,78.42,22.0975,-10.183,24.330906174,32.7875,-10.183,34.3323993518,-10.69,0.0,10.69,65.37
2020-07-04 02:00:00,19.7655,-2.0305,19.8695224024,33.0755,-10.0205,34.5600798683,-13.31,7.99,15.524052306,78.72,19.5655,-10.0205,21.9822476217,33.0755,-10.0205,34.5600798683,-13.51,0.0,13.51,65.62
2020-07-04 02:30:00,18.265,-2.333,18.4133949613,32.295,-9.263,33.5971753872,-14.03,6.93,15.6481883935,78.77,18.125,-9.263,20.354822377,32.295,-9.263,33.5971753872,-14.17,0.0,14.17,65.66
2020-07-04 03:00:00,13.0105,-2.3545,13.2218296956,32.3005,-8.9145,33.5080678419,-19.29,6.5600000000000005,20.3749282207,79.0,12.7605,-8.9145,15.5659458595,32.3005,-8.9145,33.5080678419,-19.54,0.0,19.54,65.82
2020-07-04 03:30:00,19.197,-2.38,19.3439708695,32.177,-9.75,33.6217463705,-12.98,7.37,14.9263960821,78.93,19.077,-9.75,21.4241552692,32.177,-9.75,33.6217463705,-13.1,0.0,13.1,65.77
2020-07-04 04:00:00,17.19,-2.51,17.3722825213,31.62,-9.3,32.9592839728,-14.43,6.79,15.9476957583,78.87,16.97,-9.3,19.3512506056,31.62,-9.3,32.9592839728,-14.65,0.0,14.65,65.73
2020-07-04 04:30:00,17.1365,-2.226,17.2804718758,30.7865,-9.586,32.2443790179,-13.65,7.36,15.507807711,79.11,16.9665,-9.586,19.4872655406,30.7865,-9.586,32.2443790179,-13.82,0.0,13.82,65.92
2020-07-04 05:00:00,17.218,-2.3255,17.3743337786,30.738,-9.1255,32.063989057,-13.52,6.8,15.1337503614,79.16,17.048,-9.1255,19.3367281165,30.738,-9.1255,32.063989057,-13.69,0.0,13.69,65.96
2020-07-04 05:30:00,19.172,-2.154,19.2926229425,30.882,-9.844,32.4129952334,-11.71,7.69,14.009289775,79.28,19.042,-9.844,21.4360000933,30.882,-9.844,32.4129952334,-11.84,0.0,11.84,66.07
2020-07-04 06:00:00,11.586500000000001,-1.944,11.7484517384,30.6565,-9.384,32.0605746712,-19.07,7.44,20.4699413775,79.15,11.336500000000001,-9.384,14.7165107362,30.6565,-9.384,32.0605746712,-19.32,0.0,19.32,65.93
2020-07-04 06:30:00,19.576999999999998,-2.0365,19.6826385744,28.707,-10.3465,30.5146179929,-9.13,8.31,12.3455660057,79.02,19.467,-10.3465,22.0457286396,28.707,-10.3465,30.5146179929,-9.24,0.0,9.24,65.84
2020-07-04 07:00:00,24.8105,-1.7985,24.8756007465,30.2905,-11.1585,32.2804354447,-5.48,9.36,10.8461974904,78.96,24.7205,-11.1585,27.1222278307,30.2905,-11.1585,32.2804354447,-5.57,0.0,5.57,65.8
2020-07-04 07:30:00,25.044,-1.9195000000000002,25.1174524236,28.554,-10.8295,30.5386474201,-3.51,8.91,9.5764398395,78.96,24.964,-10.8295,27.2117505179,28.554,-10.8295,30.5386474201,-3.59,0.0,3.59,65.77
2020-07-04 08:00:00,25.2785,-2.0965,25.3652887723,29.9485,-10.7565,31.8216112807,-4.67,8.66,9.8389277871,78.79,25.2485,-10.7565,27.4442898341,29.9485,-10.7565,31.8216112807,-4.7,0.0,4.7,65.66
2020-07-04 08:30:00,25.6185,-2.1905,25.7119783856,28.0385,-10.2605,29.8569144839,-2.42,8.07,8.4250400593,78.74,25.6085,-10.2605,27.5875539419,28.0385,-10.2605,29.8569144839,-2.43,0.0,2.43,65.62
2020-07-04 09:00:00,21.9665,-2.2165,22.078043267,28.3165,-9.9165,30.0026856215,-6.35,7.7,9.980606194,78.74,21.8765,-9.9165,24.0191220593,28.3165,-9.9165,30.0026856215,-6.44,0.0,6.44,65.62
2020-07-04 09:30:00,28.9465,-3.005,29.1020598455,27.2665,-8.655,28.6071852382,1.6800000000000002,5.65,5.894480469,78.2,28.9765,-8.655,30.2414711489,27.2665,-8.655,28.6071852382,1.71,0.0,1.71,65.16
2020-07-04 10:00:00,23.8565,-3.232,24.0744349103,27.9565,-8.122,29.1124161871,-4.1,4.89,6.3813869966,78.2,23.8665,-8.122,25.2106466845,27.9565,-8.122,29.1124161871,-4.09,0.0,4.09,65.16
2020-07-04 10:30:00,19.319,-3.2,19.5822307463,25.809,-7.93,26.9998033511,-6.49,4.73,8.0307533893,78.42,19.189,-7.93,20.7630108847,25.809,-7.93,26.9998033511,-6.62,0.0,6.62,65.24
2020-07-04 11:00:00,23.149,-2.842,23.3228035407,24.489,-8.552,25.9393104187,-1.34,5.71,5.8651257446,78.46,23.189,-8.552,24.7157121079,24.489,-8.552,25.9393104187,-1.3,0.0,1.3,65.24
2020-07-04 11:30:00,24.145,-2.9755000000000003,24.3276514536,24.455,-8.3155,25.8301096639,-0.31,5.34,5.348990559,78.41,24.115,-8.3155,25.5084449791,24.455,-8.3155,25.8301096639,-0.34,0.0,0.34,65.24
2020-07-04 12:00:00,23.543,-3.2645,23.7682521286,21.703,-7.9045000000000005,23.0976476995,1.8399999999999999,4.64,4.9915127967,78.52,23.633,-7.9045000000000005,24.9198677615,21.703,-7.9045000000000005,23.0976476995,1.9300000000000002,0.0,1.9300000000000002,65.3
2020-07-04 12:30:00,24.1415,-3.257,24.3602149262,25.3915,-8.137,26.6634401616,-1.25,4.88,5.0375490072,78.35,24.1715,-8.137,25.504356123,25.3915,-8.137,26.6634401616,-1.22,0.0,1.22,65.15
2020-07-04 13:00:00,28.1155,-3.082,28.2839188277,26.6455,-8.562,27.987327744,1.47,5.48,5.6737377451,78.53,28.0855,-8.562,29.3615931831,26.6455,-8.562,27.987327744,1.44,0.0,1.44,65.28
2020-07-04 13:30:00,28.725,-2.7365,28.8550525428,27.145,-9.1665,28.6509292563,1.58,6.43,6.621276312,78.63,28.805,-9.1665,30.228343442,27.145,-9.1665,28.6509292563,1.6600000000000001,0.0,1.6600000000000001,65.37
2020-07-04 14:00:00,29.4125,-2.6475,29.5314139943,28.8525,-9.7675,30.4609719559,0.56,7.12,7.1419885186,78.57,29.4225,-9.7675,31.0014122662,28.8525,-9.7675,30.4609719559,0.5700000000000001,0.0,0.5700000000000001,65.31
2020-07-04 14:30:00,27.5285,-2.399,27.6328339707,28.9785,-9.999,30.6550723902,-1.45,7.6,7.7370860148,78.57,27.5085,-9.999,29.2693965303,28.9785,-9.999,30.6550723902,-1.47,0.0,1.47,65.27
2020-07-04 15:00:00,28.0335,-2.3555,28.1322857674,28.5335,-9.9755,30.22699493,-0.5,7.62,7.6363865801,78.51,28.0335,-9.9755,29.7554654223,28.5335,-9.9755,30.22699493,-0.5,0.0,0.5,65.27
2020-07-04 15:30:00,19.4135,-2.097,19.5264280208,27.4735,-9.467,29.0588590838,-8.06,7.37,10.9215612437,78.88,19.3635,-9.467,21.5538678953,27.4735,-9.467,29.0588590838,-8.11,0.0,8.11,65.54
2020-07-04 16:00:00,21.174,-2.2495,21.2931567939,27.224,-9.8295,28.9441746514,-6.05,7.58,9.6983967747,78.76,21.064,-9.8295,23.2445943447,27.224,-9.8295,28.9441746514,-6.16,0.0,6.16,65.45
2020-07-04 16:30:00,20.1255,-2.253,20.2512162413,28.8455,-9.933,30.5078245578,-8.72,7.68,11.6198450936,78.76,20.0255,-9.933,22.3536381659,28.8455,-9.933,30.5078245578,-8.82,0.0,8.82,65.45
2020-07-04 17:00:00,20.3325,-2.5915,20.4969858394,30.2325,-9.9215,31.8188657639,-9.9,7.33,12.3182344514,78.76,20.2825,-9.9215,22.5791046877,30.2325,-9.9215,31.8188657639,-9.95,0.0,9.95,65.41
2020-07-04 17:30:00,23.157,-2.677,23.3112200024,31.347,-9.947,32.8873413033,-8.19,7.27,10.9512099788,78.55,23.067,-9.947,25.1202965349,31.347,-9.947,32.8873413033,-8.28,0.0,8.28,65.27
2020-07-04 18:00:00,24.018,-3.18,24.2276025227,31.808,-9.16,33.1006716548,-7.79,5.98,9.8206160703,78.39,23.908,-9.16,25.6026964205,31.808,-9.16,33.1006716548,-7.9,0.0,7.9,65.13
2020-07-04 18:30:00,23.5655,-2.951,23.7495513905,33.0155,-9.281,34.2951921011,-9.45,6.33,11.3741549137,78.43,23.4355,-9.281,25.2063408937,33.0155,-9.281,34.2951921011,-9.58,0.0,9.58,65.13
2020-07-04 19:00:00,23.703,-3.67,23.9854353515,30.083,-7.8,31.0777555335,-6.38,4.13,7.6000855258,78.07,23.653,-7.8,24.9059111257,30.083,-7.8,31.0777555335,-6.43,0.0,6.43,64.87
2020-07-04 19:30:00,24.59,-3.8185000000000002,24.8847150325,30.04,-7.2885,30.9115485256,-5.45,3.47,6.4609132481,77.94,24.54,-7.2885,25.599488906,30.04,-7.2885,30.9115485256,-5.5,0.0,5.5,64.77
