Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-04 20:00:00,21.43,-3.3225,21.6860302096,31.15,-8.0025,32.1615065917,-9.72,4.68,10.7879933259,77.9,21.34,-8.0025,22.791129990599998,31.15,-8.0025,32.1615065917,-9.81,0.0,9.81,64.73
2020-07-04 20:30:00,18.737,-3.301,19.025555708,31.167,-7.131,31.9723794861,-12.43,3.83,13.0066828976,77.74,18.637,-7.131,19.954671884,31.167,-7.131,31.9723794861,-12.53,0.0,12.53,64.63
2020-07-04 21:00:00,22.8385,-3.327,23.0795582984,32.0885,-7.747,33.010420192,-9.25,4.42,10.251775456,77.74,22.7285,-7.747,24.0125117647,32.0885,-7.747,33.010420192,-9.36,0.0,9.36,64.63
2020-07-04 21:30:00,23.815,-3.2895,24.0411113564,31.535,-8.0795,32.553564248,-7.72,4.79,9.0852903091,77.67,23.755,-8.0795,25.0913998264,31.535,-8.0795,32.553564248,-7.78,0.0,7.78,64.57
2020-07-04 22:00:00,19.6455,-3.075,19.8847000292,31.5155,-8.335,32.5990638708,-11.87,5.26,12.9832391952,77.94,19.485500000000002,-8.335,21.1933228931,31.5155,-8.335,32.5990638708,-12.03,0.0,12.03,64.8
2020-07-04 22:30:00,18.398,-3.459,18.7203388057,32.268,-7.579,33.1461168917,-13.87,4.12,14.468977158,77.94,18.258,-7.579,19.7685559665,32.268,-7.579,33.1461168917,-14.01,0.0,14.01,64.8
2020-07-04 23:00:00,18.51,-3.149,18.7759500692,33.65,-8.369,34.6751014562,-15.14,5.22,16.014618322,78.12,18.33,-8.369,20.1501628033,33.65,-8.369,34.6751014562,-15.32,0.0,15.32,64.94
2020-07-04 23:30:00,16.882,-1.585,16.9562421839,33.852,-11.455,35.7375842636,-16.97,9.87,19.6315511359,78.95,16.672,-11.455,20.2280154489,33.852,-11.455,35.7375842636,-17.18,0.0,17.18,65.61
2020-07-05 00:00:00,20.706,-0.9205000000000001,20.7264506428,33.836,-12.9705,36.2368426639,-13.13,12.05,17.8213186942,79.21,20.536,-12.9705,24.2891162097,33.836,-12.9705,36.2368426639,-13.3,0.0,13.3,65.81
2020-07-05 00:30:00,19.586,-1.0,19.6115118234,34.206,-12.9,36.5576317067,-14.62,11.9,18.8508461349,78.98,19.396,-12.9,23.2940940154,34.206,-12.9,36.5576317067,-14.81,0.0,14.81,65.61
2020-07-05 01:00:00,7.67,-6.2215,9.8760296805,14.46,-3.5515,14.8897532636,-6.79,-2.67,7.2960948459,78.13,7.62,-3.5515,8.4069942459,14.46,-3.5515,14.8897532636,-6.84,0.0,6.84,65.05
2020-07-05 01:30:00,8.1175,-6.3445,10.3027416982,24.2575,-3.4145,24.4966347995,-16.14,-2.93,16.4037952926,77.48,8.0075,-3.4145,8.7051057719,24.2575,-3.4145,24.4966347995,-16.25,0.0,16.25,64.52
2020-07-05 02:00:00,9.773,-4.42,10.7260397631,35.743,-6.42,36.3149893157,-25.97,2.0,26.0468980879,77.0,9.613,-6.42,11.5596785855,35.743,-6.42,36.3149893157,-26.13,0.0,26.13,64.12
2020-07-05 02:30:00,9.411,-4.447,10.4087813888,36.891,-6.407,37.4432307634,-27.48,1.96,27.5498094367,77.0,9.211,-6.407,11.2201680023,36.891,-6.407,37.4432307634,-27.68,0.0,27.68,64.12
2020-07-05 03:00:00,11.26,-4.139,11.9966212327,33.82,-7.289,34.596559381,-22.56,3.15,22.7788520343,77.08,11.07,-7.289,13.2542227611,33.82,-7.289,34.596559381,-22.75,0.0,22.75,64.17
2020-07-05 03:30:00,11.651,-3.8035,12.2561173807,34.331,-7.6535,35.1737632796,-22.68,3.85,23.0044539166,77.0,11.491,-7.6535,13.8064891718,34.331,-7.6535,35.1737632796,-22.84,0.0,22.84,64.08
2020-07-05 04:00:00,11.47,-3.752,12.0680737485,35.94,-7.672,36.7497371963,-24.47,3.92,24.7819954806,77.06,11.27,-7.672,13.6335059321,35.94,-7.672,36.7497371963,-24.67,0.0,24.67,64.12
2020-07-05 04:30:00,13.971,-4.492,14.6753843221,36.991,-7.172,37.6798575502,-23.02,2.68,23.1754784201,77.15,13.821,-7.172,15.5710508637,36.991,-7.172,37.6798575502,-23.17,0.0,23.17,64.2
2020-07-05 05:00:00,14.777,-4.1275,15.3426198952,37.897,-7.4175,38.6160836343,-23.12,3.29,23.352912024,77.19,14.597,-7.4175,16.3735065044,37.897,-7.4175,38.6160836343,-23.3,0.0,23.3,64.26
2020-07-05 05:30:00,17.1875,-3.9015,17.6247513032,36.3675,-7.2615,37.0853669053,-19.18,3.36,19.4720825799,77.15,17.0475,-7.2615,18.5296151741,36.3675,-7.2615,37.0853669053,-19.32,0.0,19.32,64.2
2020-07-05 06:00:00,19.339,-3.771,19.7032322729,35.129,-7.161,35.8514513235,-15.79,3.39,16.1498049524,77.36,19.179,-7.161,20.4722730052,35.129,-7.161,35.8514513235,-15.95,0.0,15.95,64.38
2020-07-05 06:30:00,16.403,-4.3125,16.9604264466,32.983,-6.9325,33.7036770286,-16.58,2.62,16.7857320365,77.05,16.313,-6.9325,17.7249407686,32.983,-6.9325,33.7036770286,-16.67,0.0,16.67,64.15
2020-07-05 07:00:00,20.631,-4.158,21.0458339108,30.551,-7.288,31.4082560006,-9.92,3.13,10.4020815225,77.16,20.561,-7.288,21.8144370773,30.551,-7.288,31.4082560006,-9.99,0.0,9.99,64.25
2020-07-05 07:30:00,19.1985,-4.677,19.7599780174,27.7785,-5.927,28.403774243,-8.58,1.25,8.6705766821,76.93,19.1185,-5.927,20.0161527585,27.7785,-5.927,28.403774243,-8.66,0.0,8.66,64.03
2020-07-05 08:00:00,19.962,-3.2755,20.2289481746,28.692,-9.3455,30.1756397488,-8.73,6.07,10.6328641485,77.98,19.892,-9.3455,21.9779442681,28.692,-9.3455,30.1756397488,-8.8,0.0,8.8,64.9
2020-07-05 08:30:00,14.5295,-1.8695,14.6492798628,29.3695,-11.1495,31.4146284476,-14.84,9.28,17.5026855082,78.7,14.3195,-11.1495,18.148262465,29.3695,-11.1495,31.4146284476,-15.05,0.0,15.05,65.48
2020-07-05 09:00:00,14.691,-2.3315,14.8748570833,28.111,-9.5615,29.6926018269,-13.42,7.23,15.2436642577,78.61,14.511,-9.5615,17.3778998515,28.111,-9.5615,29.6926018269,-13.6,0.0,13.6,65.39
2020-07-05 09:30:00,10.9675,-2.135,11.1733737631,24.3675,-9.245,26.0623306949,-13.4,7.11,15.1694462654,79.08,10.7975,-9.245,14.2146414394,24.3675,-9.245,26.0623306949,-13.57,0.0,13.57,65.79
2020-07-05 10:00:00,12.974,-1.412,13.0506099474,29.474,-10.642,31.3363820503,-16.5,9.23,18.9061603717,78.89,12.754,-10.642,16.6107398992,29.474,-10.642,31.3363820503,-16.72,0.0,16.72,65.66
2020-07-05 10:30:00,13.5,-1.783,13.6172349983,27.69,-9.893,29.4042097156,-14.19,8.11,16.3440570239,78.65,13.3,-9.893,16.575929808,27.69,-9.893,29.4042097156,-14.39,0.0,14.39,65.48
2020-07-05 11:00:00,15.948,-1.2385,15.9960178248,28.598,-10.5885,30.4952772778,-12.65,9.35,15.7303846107,78.82,15.778,-10.5885,19.0016214111,28.598,-10.5885,30.4952772778,-12.82,0.0,12.82,65.63
2020-07-05 11:30:00,15.5295,-2.2585,15.6928707539,27.9795,-9.7585,29.6324272124,-12.45,7.5,14.5345278561,78.24,15.3695,-9.7585,18.2057642657,27.9795,-9.7585,29.6324272124,-12.61,0.0,12.61,64.92
2020-07-05 12:00:00,27.5315,-2.107,27.6120071934,31.5315,-11.547,33.5792897669,-4.0,9.44,10.2524923799,78.02,27.4615,-11.547,29.7903875646,31.5315,-11.547,33.5792897669,-4.07,0.0,4.07,64.73
2020-07-05 12:30:00,26.155,-2.4045,26.2652935497,31.355,-10.4045,33.0361869054,-5.2,8.0,9.5414883535,77.84,26.075,-10.4045,28.0741739905,31.355,-10.4045,33.0361869054,-5.28,0.0,5.28,64.56
2020-07-05 13:00:00,24.97,-2.114,25.0593275249,34.2,-10.584,35.800294077,-9.23,8.47,12.52732214,77.88,24.87,-10.584,27.0284656612,34.2,-10.584,35.800294077,-9.33,0.0,9.33,64.56
2020-07-05 13:30:00,20.248,-2.2155,20.3688473962,35.698,-11.0055,37.3559665147,-15.45,8.79,17.7754493614,77.94,20.038,-11.0055,22.861375161,35.698,-11.0055,37.3559665147,-15.66,0.0,15.66,64.64
2020-07-05 14:00:00,20.264,-1.9,20.3528793049,35.044,-11.74,36.9582133767,-14.78,9.84,17.755956747,78.2,20.024,-11.74,23.2118111314,35.044,-11.74,36.9582133767,-15.02,0.0,15.02,64.82
2020-07-05 14:30:00,21.7245,-1.9745,21.8140447992,35.2745,-11.1045,36.9810798991,-13.55,9.13,16.3388922513,78.2,21.6045,-11.1045,24.2912399951,35.2745,-11.1045,36.9810798991,-13.67,0.0,13.67,64.82
2020-07-05 15:00:00,22.014,-1.674,22.077555843,36.964,-12.574,39.0441131542,-14.95,10.9,18.5016891121,78.2,21.814,-12.574,25.178484307,36.964,-12.574,39.0441131542,-15.15,0.0,15.15,64.82
2020-07-05 15:30:00,21.319,-1.6955,21.3863152799,36.209,-11.8955,38.1129190859,-14.89,10.2,18.0486038241,78.33,21.069,-11.8955,24.1951582192,36.209,-11.8955,38.1129190859,-15.14,0.0,15.14,64.93
2020-07-05 16:00:00,22.6065,-2.0405,22.698402642,35.8565,-11.5805,37.6801880635,-13.25,9.54,16.3270971088,78.14,22.4765,-11.5805,25.2844029492,35.8565,-11.5805,37.6801880635,-13.38,0.0,13.38,64.77
2020-07-05 16:30:00,20.659,-2.5300000000000002,20.8133414184,36.219,-10.61,37.7410659759,-15.56,8.08,17.5328263552,77.88,20.469,-10.61,23.0554128352,36.219,-10.61,37.7410659759,-15.75,0.0,15.75,64.56
2020-07-05 17:00:00,22.899,-2.335,23.0177415486,36.799,-11.115,38.4409888791,-13.9,8.78,16.4407542406,77.94,22.729,-11.115,25.3011989044,36.799,-11.115,38.4409888791,-14.07,0.0,14.07,64.56
2020-07-05 17:30:00,25.4125,-3.089,25.5995522861,35.9125,-9.669,37.1913594434,-10.5,6.58,12.3913841035,77.53,25.2725,-9.669,27.0589877351,35.9125,-9.669,37.1913594434,-10.64,0.0,10.64,64.28
2020-07-05 18:00:00,24.9485,-2.6775,25.0917647546,36.0285,-10.0575,37.4059636756,-11.08,7.38,13.312805865,77.76,24.8185,-10.0575,26.7789329231,36.0285,-10.0575,37.4059636756,-11.21,0.0,11.21,64.48
2020-07-05 18:30:00,25.2985,-3.0975,25.4874205933,36.5785,-9.8475,37.880864806700004,-11.28,6.75,13.1453756127,77.55,25.1685,-9.8475,27.0264065036,36.5785,-9.8475,37.880864806700004,-11.41,0.0,11.41,64.29
2020-07-05 19:00:00,22.1525,-2.759,22.3236497296,36.4025,-10.289,37.8286336953,-14.25,7.53,16.1171771722,77.87,21.9725,-10.289,24.2621985247,36.4025,-10.289,37.8286336953,-14.43,0.0,14.43,64.55
2020-07-05 19:30:00,23.5295,-3.328,23.7636898282,35.4795,-8.618,36.5111605437,-11.95,5.29,13.0685347304,77.58,23.3395,-8.618,24.8797545054,35.4795,-8.618,36.5111605437,-12.14,0.0,12.14,64.31
2020-07-05 20:00:00,20.3485,-2.963,20.5630936692,34.9885,-9.563,36.271836199,-14.64,6.6,16.0589414346,77.76,20.1785,-9.563,22.3298641118,34.9885,-9.563,36.271836199,-14.81,0.0,14.81,64.46
2020-07-05 20:30:00,19.0045,-2.883,19.2219330258,33.7245,-8.533,34.7872676313,-14.72,5.65,15.7670827993,77.96,18.8245,-8.533,20.6681854368,33.7245,-8.533,34.7872676313,-14.9,0.0,14.9,64.64
2020-07-05 21:00:00,18.6975,-2.699,18.8912971299,32.9175,-8.969,34.1175140837,-14.22,6.27,15.5409555691,78.08,18.5575,-8.969,20.6112534129,32.9175,-8.969,34.1175140837,-14.36,0.0,14.36,64.72
2020-07-05 21:30:00,15.1665,-3.098,15.4796746171,32.3965,-8.298,33.4423386779,-17.23,5.2,17.9975803929,77.96,14.9565,-8.298,17.1042011287,32.3965,-8.298,33.4423386779,-17.44,0.0,17.44,64.67
2020-07-05 22:00:00,18.2535,-2.6255,18.4413533262,32.6035,-9.2155,33.8808744353,-14.35,6.59,15.7908391164,78.11,18.0535,-9.2155,20.2695412504,32.6035,-9.2155,33.8808744353,-14.55,0.0,14.55,64.83
2020-07-05 22:30:00,20.461,-3.171,20.7052592836,32.881,-8.761,34.028154255,-12.42,5.59,13.6200036711,77.83,20.321,-8.761,22.1291247455,32.881,-8.761,34.028154255,-12.56,0.0,12.56,64.6
2020-07-05 23:00:00,20.966,-2.0265,21.0637095083,30.656,-10.5265,32.412922396,-9.69,8.5,12.8897672593,78.67,20.846,-10.5265,23.3530066212,30.656,-10.5265,32.412922396,-9.81,0.0,9.81,65.29
2020-07-05 23:30:00,20.0315,-2.282,20.161064363,31.9415,-10.352,33.5771250444,-11.91,8.07,14.3865562245,78.53,19.9015,-10.352,22.4328688814,31.9415,-10.352,33.5771250444,-12.04,0.0,12.04,65.18
2020-07-06 00:00:00,21.8865,-1.9500000000000002,21.9731969055,31.8765,-11.06,33.7407002335,-9.99,9.11,13.5200665679,78.78,21.6865,-11.06,24.3439496025,31.8765,-11.06,33.7407002335,-10.19,0.0,10.19,65.39
2020-07-06 00:30:00,24.95,-1.6395,25.0038089148,31.45,-11.9795,33.6542853178,-6.5,10.34,12.2133369723,79.07,24.93,-11.9795,27.6588741682,31.45,-11.9795,33.6542853178,-6.52,0.0,6.52,65.62
2020-07-06 01:00:00,23.534,-1.6515,23.5918758951,31.914,-12.3415,34.2171889297,-8.38,10.69,13.5830961124,79.16,23.374,-12.3415,26.4321111198,31.914,-12.3415,34.2171889297,-8.54,0.0,8.54,65.7
2020-07-06 01:30:00,20.839,-1.82,20.9183250046,30.979,-12.25,33.3130746254,-10.14,10.43,14.5466319126,79.16,20.739,-12.25,24.0866897061,30.979,-12.25,33.3130746254,-10.24,0.0,10.24,65.7
2020-07-06 02:00:00,15.617,-2.5495,15.8237365767,30.917,-11.1495,32.8659738826,-15.3,8.6,17.5513532242,79.16,15.467,-11.1495,19.0667102367,30.917,-11.1495,32.8659738826,-15.45,0.0,15.45,65.7
2020-07-06 02:30:00,18.926,-4.9155,19.5539156245,30.046,-6.8855,30.824863766900002,-11.12,1.97,11.2931527927,77.74,18.836,-6.8855,20.0550493954,30.046,-6.8855,30.824863766900002,-11.21,0.0,11.21,64.53
2020-07-06 03:00:00,18.0885,-5.517,18.9111374922,29.6385,-5.467,30.1384931815,-11.55,-0.05,11.5501082246,77.42,18.0085,-5.467,18.8200467919,29.6385,-5.467,30.1384931815,-11.63,0.0,11.63,64.26
2020-07-06 03:30:00,18.3805,-6.025,19.3427869049,25.5405,-5.095,26.0437356239,-7.16,-0.93,7.2201454279,77.34,18.3205,-5.095,19.01577622,25.5405,-5.095,26.0437356239,-7.22,0.0,7.22,64.2
2020-07-06 04:00:00,17.8555,-6.2575,18.9202321999,23.1855,-4.7175,23.6605624722,-5.33,-1.54,5.548017664,77.38,17.8555,-4.7175,18.4681803787,23.1855,-4.7175,23.6605624722,-5.33,0.0,5.33,64.2
2020-07-06 04:30:00,15.383,-6.292,16.6200467208,22.143,-3.872,22.4789864763,-6.76,-2.42,7.1801114197,77.43,15.323,-3.872,15.8046421345,22.143,-3.872,22.4789864763,-6.82,0.0,6.82,64.27
2020-07-06 05:00:00,8.468,-5.7275,10.2230758703,21.758,-3.7075,22.0716134492,-13.29,-2.02,13.44263739,77.85,8.418,-3.7075,9.198275939,21.758,-3.7075,22.0716134492,-13.34,0.0,13.34,64.61
2020-07-06 05:30:00,12.2465,-6.922,14.0673681352,18.1965,-2.342,18.3465957673,-5.95,-4.58,7.5085884159,77.31,12.2265,-2.342,12.448785734,18.1965,-2.342,18.3465957673,-5.97,0.0,5.97,64.19
2020-07-06 06:00:00,15.4975,-6.8335,16.9372143076,15.8275,-2.3635,16.0029962351,-0.33,-4.47,4.4821646556,77.31,15.4475,-2.3635,15.6272642679,15.8275,-2.3635,16.0029962351,-0.38,0.0,0.38,64.19
2020-07-06 06:30:00,15.019,-7.268,16.6851486358,16.439,-1.3780000000000001,16.4966543578,-1.42,-5.89,6.0587539973,76.8,15.089,-1.3780000000000001,15.1517921382,16.439,-1.3780000000000001,16.4966543578,-1.35,0.0,1.35,63.78
2020-07-06 07:00:00,16.1025,-5.005,16.8623999256,18.6025,-4.825,19.2180548248,-2.5,-0.18,2.5064716236,77.93,16.0925,-4.825,16.800273249299998,18.6025,-4.825,19.2180548248,-2.51,0.0,2.51,64.71
2020-07-06 07:30:00,10.8115,-4.29,11.6315361088,11.8615,-5.06,12.895688514,-1.05,0.77,1.3020752666,78.52,10.7715,-5.06,11.9007904044,11.8615,-5.06,12.895688514,-1.09,0.0,1.09,65.2
2020-07-06 08:00:00,13.139,-3.439,13.581606753300001,7.979,-6.629,10.3734315441,5.16,3.19,6.066440472,79.1,13.189,-6.629,14.7612114002,7.979,-6.629,10.3734315441,5.21,0.0,5.21,65.67
2020-07-06 08:30:00,22.3995,-3.954,22.7458065641,7.1395,-6.524,9.6713513146,15.26,2.5700000000000003,15.4748990304,78.71,22.5695,-6.524,23.4935077468,7.1395,-6.524,9.6713513146,15.43,0.0,15.43,65.35
2020-07-06 09:00:00,23.9305,-3.8635,24.2403684481,7.3205,-6.7835,9.9802601419,16.61,2.92,16.8647116785,78.71,24.0605,-6.7835,24.9984706032,7.3205,-6.7835,9.9802601419,16.74,0.0,16.74,65.35
2020-07-06 09:30:00,24.9385,-4.459,25.3339981695,8.0785,-5.889,9.9971237489,16.86,1.43,16.9205348615,78.24,25.1685,-5.889,25.8482825977,8.0785,-5.889,9.9971237489,17.09,0.0,17.09,64.95
2020-07-06 10:00:00,24.9325,-4.3565000000000005,25.3102478949,11.3125,-6.3165,12.9564975398,13.62,1.96,13.7603052292,78.29,25.0625,-6.3165,25.8462198106,11.3125,-6.3165,12.9564975398,13.75,0.0,13.75,64.95
2020-07-06 10:30:00,27.2425,-4.527,27.6160738565,9.3425,-5.907,11.0532780319,17.9,1.38,17.9531167211,78.2,27.4825,-5.907,28.1101486166,9.3425,-5.907,11.0532780319,18.14,0.0,18.14,64.88
2020-07-06 11:00:00,26.1425,-4.221,26.4810714898,10.5925,-6.451,12.4022762931,15.55,2.23,15.7090865425,78.42,26.3225,-6.451,27.1014650388,10.5925,-6.451,12.4022762931,15.73,0.0,15.73,65.06
2020-07-06 11:30:00,16.1655,-3.6315,16.5683789943,7.9155,-6.2415,10.0802511129,8.25,2.61,8.6530110366,78.9,16.2455,-6.2415,17.4032351159,7.9155,-6.2415,10.0802511129,8.33,0.0,8.33,65.43
2020-07-06 12:00:00,15.1055,-3.583,15.5246262193,6.0955,-6.213,8.7038203825,9.01,2.63,9.3860002131,78.9,15.1855,-6.213,16.4073391886,6.0955,-6.213,8.7038203825,9.09,0.0,9.09,65.43
2020-07-06 12:30:00,20.2685,-4.0545,20.67005231,6.3485,-6.0245,8.7520313356,13.92,1.97,14.0587090446,78.55,20.3885,-6.0245,21.2599513758,6.3485,-6.0245,8.7520313356,14.04,0.0,14.04,65.17
2020-07-06 13:00:00,25.0215,-3.504,25.2656580807,5.6015,-7.074,9.0232077583,19.42,3.5700000000000003,19.7454121254,78.7,25.2715,-7.074,26.2429073894,5.6015,-7.074,9.0232077583,19.67,0.0,19.67,65.29
2020-07-06 13:30:00,22.343,-3.669,22.6422439259,4.8629999999999995,-6.819,8.3754122287,17.48,3.15,17.7615568011,78.6,22.493,-6.819,23.5039105257,4.8629999999999995,-6.819,8.3754122287,17.63,0.0,17.63,65.19
2020-07-06 14:00:00,22.4065,-3.242,22.6398278759,5.6765,-7.662,9.5356644367,16.73,4.42,17.3040255432,78.95,22.5965,-7.662,23.8601772049,5.6765,-7.662,9.5356644367,16.92,0.0,16.92,65.46
2020-07-06 14:30:00,20.1705,-4.2075,20.6046627369,6.7905,-6.4975,9.3983188124,13.38,2.29,13.5745533997,79.13,20.3405,-6.4975,21.3530664426,6.7905,-6.4975,9.3983188124,13.55,0.0,13.55,65.6
2020-07-06 15:00:00,14.4975,-4.366,15.1406559386,6.5375,-6.056,8.911455675100001,7.96,1.69,8.1374258829,79.2,14.5675,-6.056,15.7761589828,6.5375,-6.056,8.911455675100001,8.03,0.0,8.03,65.68
2020-07-06 15:30:00,15.904,-4.875,16.6343873046,7.344,-4.965,8.8648497449,8.56,0.09,8.5604731178,78.86,15.944,-4.965,16.6991724645,7.344,-4.965,8.8648497449,8.6,0.0,8.6,65.4
2020-07-06 16:00:00,23.481,-4.3705,23.8842758159,5.611,-6.5504999999999995,8.6251012313,17.87,2.18,18.0024803847,78.99,23.651,-6.5504999999999995,24.5413701991,5.611,-6.5504999999999995,8.6251012313,18.04,0.0,18.04,65.48
2020-07-06 16:30:00,23.858,-4.2025,24.2253002097,8.848,-7.2225,11.4215415006,15.01,3.02,15.3107968441,78.93,24.028,-7.2225,25.0900237196,8.848,-7.2225,11.4215415006,15.18,0.0,15.18,65.43
2020-07-06 17:00:00,24.3015,-4.572,24.727840307,9.2815,-6.442,11.298035504,15.02,1.87,15.1359604915,78.66,24.4815,-6.442,25.3148811226,9.2815,-6.442,11.298035504,15.2,0.0,15.2,65.21
2020-07-06 17:30:00,25.4685,-4.741,25.9060142293,6.4685,-6.081,8.8780658507,19.0,1.34,19.0471940191,78.57,25.6685,-6.081,26.3789774868,6.4685,-6.081,8.8780658507,19.2,0.0,19.2,65.09
2020-07-06 18:00:00,27.727,-5.1325,28.1980333578,8.857,-5.7025,10.5339904713,18.87,0.5700000000000001,18.8786069401,78.41,27.907,-5.7025,28.4836647089,8.857,-5.7025,10.5339904713,19.05,0.0,19.05,64.96
2020-07-06 18:30:00,24.955,-5.0455,25.45995081,6.925,-5.6455,8.9346122048,18.03,0.6000000000000001,18.0399805987,78.48,25.165,-5.6455,25.7904807099,6.925,-5.6455,8.9346122048,18.24,0.0,18.24,65.02
2020-07-06 19:00:00,27.8425,-5.047,28.2962367683,4.9025,-5.417,7.3060519605,22.94,0.37,22.9429836769,78.44,28.0925,-5.417,28.6100060337,4.9025,-5.417,7.3060519605,23.19,0.0,23.19,64.98
2020-07-06 19:30:00,22.59,-5.3535,23.2156856942,5.39,-4.2335,6.8538034878000005,17.2,-1.12,17.2364265438,78.24,22.77,-4.2335,23.1602120511,5.39,-4.2335,6.8538034878000005,17.38,0.0,17.38,64.79
2020-07-06 20:00:00,26.7935,-5.2685,27.3065694385,3.9335,-4.6285,6.0741612178,22.86,-0.64,22.8689571253,78.12,27.0635,-4.6285,27.4564390353,3.9335,-4.6285,6.0741612178,23.13,0.0,23.13,64.69
2020-07-06 20:30:00,28.1415,-5.2245,28.6223587864,2.9314999999999998,-4.4645,5.3409224391,25.21,-0.76,25.2214531699,77.91,28.4015,-4.4645,28.7502515206,2.9314999999999998,-4.4645,5.3409224391,25.47,0.0,25.47,64.51
2020-07-06 21:00:00,27.4825,-5.0955,27.950884181,0.9525,-4.4155,4.5170672455,26.53,-0.68,26.5387132318,78.07,27.7825,-4.4155,28.1311917007,0.9525,-4.4155,4.5170672455,26.83,0.0,26.83,64.63
2020-07-06 21:30:00,26.5065,-5.1545,27.0030259878,0.1965,-3.9145000000000003,3.9194288487,26.31,-1.24,26.3392046197,77.85,26.8165,-3.9145000000000003,27.1007007751,0.1965,-3.9145000000000003,3.9194288487,26.62,0.0,26.62,64.47
2020-07-06 22:00:00,28.407,-4.6850000000000005,28.7907428525,0.137,-4.595,4.5970418749,28.27,-0.09,28.270143261,78.0,28.727,-4.595,29.0921734149,0.137,-4.595,4.5970418749,28.59,0.0,28.59,64.62
2020-07-06 22:30:00,21.9715,-4.6005,22.4479712335,0.5015000000000001,-4.7505,4.7768977904,21.47,0.15,21.4705239806,78.37,22.1715,-4.7505,22.6747141658,0.5015000000000001,-4.7505,4.7768977904,21.67,0.0,21.67,64.92
2020-07-06 23:00:00,27.106,-4.5015,27.4772403682,0.47600000000000003,-5.4115,5.4323943386,26.63,0.91,26.6455437175,78.45,27.436,-5.4115,27.9645924027,0.47600000000000003,-5.4115,5.4323943386,26.96,0.0,26.96,64.99
2020-07-06 23:30:00,25.6005,-4.0845,25.9242886209,0.8805000000000001,-6.2045,6.26666582,24.72,2.12,24.8107396101,78.74,25.9005,-6.2045,26.6332821954,0.8805000000000001,-6.2045,6.26666582,25.02,0.0,25.02,65.21
2020-07-07 00:00:00,22.688,-4.1705,23.0681255036,1.078,-5.9005,5.9981650736,21.61,1.73,21.6791374367,78.58,22.908,-5.9005,23.6557046872,1.078,-5.9005,5.9981650736,21.83,0.0,21.83,65.08
2020-07-07 00:30:00,26.5295,-3.445,26.7522409388,0.6295000000000001,-7.065,7.0929891618,25.9,3.62,26.1517571111,78.84,26.8095,-7.065,27.7247816087,0.6295000000000001,-7.065,7.0929891618,26.18,0.0,26.18,65.31
2020-07-07 01:00:00,26.871,-3.439,27.0901709482,1.241,-7.369,7.4727666898,25.63,3.93,25.9295545662,78.98,27.171,-7.369,28.1525381094,1.241,-7.369,7.4727666898,25.93,0.0,25.93,65.43
2020-07-07 01:30:00,29.117,-3.1275,29.2844830115,1.447,-7.8975,8.0289672592,27.67,4.77,28.0781374026,79.15,29.397,-7.8975,30.4393514262,1.447,-7.8975,8.0289672592,27.95,0.0,27.95,65.58
2020-07-07 02:00:00,23.8535,-3.4050000000000002,24.0953001071,0.8935000000000001,-7.525,7.5778603346,22.96,4.12,23.3267228731,79.19,24.1535,-7.525,25.2985609719,0.8935000000000001,-7.525,7.5778603346,23.26,0.0,23.26,65.58
2020-07-07 02:30:00,23.6815,-3.9865,24.014696011,0.5815,-6.4465,6.4726736748,23.1,2.46,23.2306177275,78.95,23.9615,-6.4465,24.8135214047,0.5815,-6.4465,6.4726736748,23.38,0.0,23.38,65.41
2020-07-07 03:00:00,25.0235,-5.6845,25.6610423113,1.0435,-3.2345,3.3986589267,23.98,-2.45,24.1048314659,77.72,25.1735,-3.2345,25.3804470508,1.0435,-3.2345,3.3986589267,24.13,0.0,24.13,64.4
2020-07-07 03:30:00,23.494,-5.745,24.1862163432,1.264,-3.265,3.5011313886,22.23,-2.48,22.3679078145,77.57,23.674,-3.265,23.8980857183,1.264,-3.265,3.5011313886,22.41,0.0,22.41,64.28
2020-07-07 04:00:00,21.894,-5.9435,22.6863930198,1.334,-3.0235,3.30471001,20.56,-2.92,20.7663188842,77.79,22.054,-3.0235,22.2602890424,1.334,-3.0235,3.30471001,20.72,0.0,20.72,64.45
2020-07-07 04:30:00,20.3355,-6.261,21.2775158618,1.4955,-2.341,2.7779131106,18.84,-3.92,19.2434924065,77.68,20.5155,-2.341,20.6486324305,1.4955,-2.341,2.7779131106,19.02,0.0,19.02,64.37
2020-07-07 05:00:00,20.2205,-5.595,20.9802918295,1.8805,-3.315,3.8112340849,18.34,-2.2800000000000002,18.481179616,77.88,20.3405,-3.315,20.6088613283,1.8805,-3.315,3.8112340849,18.46,0.0,18.46,64.56
2020-07-07 05:30:00,24.841,-5.995,25.5541641616,1.151,-2.415,2.6752618563,23.69,-3.58,23.9589753537,77.47,25.011,-2.415,25.1273226986,1.151,-2.415,2.6752618563,23.86,0.0,23.86,64.24
2020-07-07 06:00:00,26.851,-6.194,27.556157878,2.121,-2.144,3.0158542737,24.73,-4.05,25.059437344,77.39,27.031,-2.144,27.1158938079,2.121,-2.144,3.0158542737,24.91,0.0,24.91,64.17
2020-07-07 06:30:00,23.281,-5.175,23.849226109,1.881,-4.255,4.6522237693,21.4,-0.92,21.419766572,78.18,23.551,-4.255,23.9322925354,1.881,-4.255,4.6522237693,21.67,0.0,21.67,64.82
2020-07-07 07:00:00,27.496,-4.2695,27.8255035219,2.276,-5.3995,5.8595884028,25.22,1.13,25.2453025333,78.29,27.786,-5.3995,28.3057661308,2.276,-5.3995,5.8595884028,25.51,0.0,25.51,64.92
2020-07-07 07:30:00,25.6695,-3.961,25.9733084387,3.3195,-5.351,6.2970057369,22.35,1.3900000000000001,22.3931819981,78.22,25.9395,-5.351,26.4856727543,3.3195,-5.351,6.2970057369,22.62,0.0,22.62,64.86
2020-07-07 08:00:00,26.3005,-3.9325,26.5928722875,4.8605,-5.2925,7.185750935,21.44,1.3599999999999999,21.4830910253,78.22,26.5105,-5.2925,27.0336302871,4.8605,-5.2925,7.185750935,21.65,0.0,21.65,64.86
2020-07-07 08:30:00,25.5265,-4.3955,25.9021740883,5.8165,-4.2555,7.2070071805,19.71,-0.14,19.7104972033,78.03,25.7565,-4.2555,26.1056808473,5.8165,-4.2555,7.2070071805,19.94,0.0,19.94,64.69
2020-07-07 09:00:00,31.63,-4.4425,31.9404556362,7.84,-4.4525,9.0161164727,23.79,0.01,23.7900021017,77.87,31.91,-4.4525,32.2191380433,7.84,-4.4525,9.0161164727,24.07,0.0,24.07,64.56
2020-07-07 09:30:00,37.9485,-4.3065,38.1920750222,9.6685,-5.0765,10.9201989222,28.28,0.77,28.2904807312,77.87,38.2985,-5.0765,38.6334822984,9.6685,-5.0765,10.9201989222,28.63,0.0,28.63,64.56
2020-07-07 10:00:00,41.899,-4.197,42.108680934,10.609,-5.487,11.9439545378,31.29,1.29,31.3165802731,77.87,42.249,-5.487,42.6038163783,10.609,-5.487,11.9439545378,31.64,0.0,31.64,64.56
2020-07-07 10:30:00,37.3595,-4.104,37.5842394662,12.4995,-5.834,13.7939499872,24.86,1.73,24.9201223914,77.95,37.6295,-5.834,38.079060207,12.4995,-5.834,13.7939499872,25.13,0.0,25.13,64.63
2020-07-07 11:00:00,38.2065,-3.724,38.3875607228,11.6765,-6.624,13.424530839100001,26.53,2.9,26.6880291517,78.03,38.4365,-6.624,39.0031012645,11.6765,-6.624,13.424530839100001,26.76,0.0,26.76,64.7
2020-07-07 11:30:00,39.2345,-3.662,39.4050280326,13.4645,-6.742,15.0581314993,25.77,3.08,25.9534063275,78.03,39.6445,-6.742,40.2136910051,13.4645,-6.742,15.0581314993,26.18,0.0,26.18,64.7
2020-07-07 12:00:00,35.856,-3.5460000000000003,36.0309152257,12.656,-6.676,14.3088543217,23.2,3.13,23.4101879531,78.18,36.146,-6.676,36.7573433752,12.656,-6.676,14.3088543217,23.49,0.0,23.49,64.82
2020-07-07 12:30:00,37.487,-3.849,37.6840811219,12.797,-6.169,14.2063285194,24.69,2.32,24.7987600496,77.96,37.697,-6.169,38.1984341302,12.797,-6.169,14.2063285194,24.9,0.0,24.9,64.63
2020-07-07 13:00:00,32.9495,-3.1425,33.0990159446,13.6195,-7.3125,15.4584422404,19.33,4.17,19.7746757243,78.34,33.1895,-7.3125,33.9855199534,13.6195,-7.3125,15.4584422404,19.57,0.0,19.57,64.96
2020-07-07 13:30:00,29.2955,-2.4375,29.3967298606,15.525500000000001,-8.2375,17.5754816861,13.77,5.8,14.941649842,78.77,29.5255,-8.2375,30.6530839639,15.525500000000001,-8.2375,17.5754816861,14.0,0.0,14.0,65.31
2020-07-07 14:00:00,28.584,-2.3,28.6763849883,17.904,-8.23,19.7049769348,10.68,5.93,12.2158626384,78.95,28.624,-8.23,29.783657868,17.904,-8.23,19.7049769348,10.72,0.0,10.72,65.45
2020-07-07 14:30:00,26.6165,-2.4155,26.725880949,17.6265,-7.8155,19.2814818544,8.99,5.4,10.4871397435,78.92,26.7265,-7.8155,27.8457867998,17.6265,-7.8155,19.2814818544,9.1,0.0,9.1,65.45
2020-07-07 15:00:00,27.289,-2.4545,27.3991622363,18.809,-8.1745,20.5085575127,8.48,5.72,10.2288220241,78.92,27.349,-8.1745,28.5445310217,18.809,-8.1745,20.5085575127,8.54,0.0,8.54,65.45
2020-07-07 15:30:00,25.1985,-2.38,25.3106460259,21.1185,-8.21,22.658224605,4.08,5.83,7.1158485088,78.85,25.2585,-8.21,26.5592906955,21.1185,-8.21,22.658224605,4.14,0.0,4.14,65.45
2020-07-07 16:00:00,26.983,-2.399,27.0894350255,24.413,-7.699,25.5982259151,2.5700000000000003,5.3,5.8902376862,78.85,26.983,-7.699,28.0598804345,24.413,-7.699,25.5982259151,2.5700000000000003,0.0,2.5700000000000003,65.45
2020-07-07 16:30:00,24.6505,-2.6495,24.7924787083,23.7805,-8.3295,25.1970782136,0.87,5.68,5.7462422504,78.85,24.6805,-8.3295,26.0481794085,23.7805,-8.3295,25.1970782136,0.9,0.0,0.9,65.4
2020-07-07 17:00:00,20.6475,-2.7765,20.8333436707,25.7075,-8.0465,26.9373665844,-5.06,5.27,7.3059222553,78.72,20.5375,-8.0465,22.0575399467,25.7075,-8.0465,26.9373665844,-5.17,0.0,5.17,65.33
2020-07-07 17:30:00,18.112,-3.1995,18.3924262741,26.562,-6.9895,27.4662147783,-8.45,3.79,9.2610258611,78.44,18.012,-6.9895,19.320591457,26.562,-6.9895,27.4662147783,-8.55,0.0,8.55,65.09
2020-07-07 18:00:00,19.961,-3.4615,20.2589116995,25.831,-6.6215,26.6661737647,-5.87,3.16,6.6665208317,78.35,19.851,-6.6215,20.9262147377,25.831,-6.6215,26.6661737647,-5.98,0.0,5.98,65.05
2020-07-07 18:30:00,21.8265,-3.3475,22.0817086862,26.1165,-6.9375,27.0222219386,-4.29,3.59,5.5939431531,78.4,21.7565,-6.9375,22.8358095652,26.1165,-6.9375,27.0222219386,-4.36,0.0,4.36,65.09
2020-07-07 19:00:00,15.509,-3.7605,15.9583972018,27.429,-5.7905,28.0335501007,-11.92,2.03,12.0916210658,78.23,15.379,-5.7905,16.4330012855,27.429,-5.7905,28.0335501007,-12.05,0.0,12.05,64.93
2020-07-07 19:30:00,16.569,-4.315,17.1216525487,26.779,-5.125,27.2650044196,-10.21,0.81,10.2420798669,77.88,16.399,-5.125,17.1811765022,26.779,-5.125,27.2650044196,-10.38,0.0,10.38,64.66
2020-07-07 20:00:00,21.4255,-3.8735,21.7728283073,26.2455,-6.2235,26.9732872023,-4.82,2.35,5.3623595553,78.05,21.3055,-6.2235,22.1958618328,26.2455,-6.2235,26.9732872023,-4.94,0.0,4.94,64.82
2020-07-07 20:30:00,29.374,-3.431,29.5736983991,25.204,-7.911,26.4163876599,4.17,4.48,6.1204003137,77.74,29.434,-7.911,30.4785871884,25.204,-7.911,26.4163876599,4.23,0.0,4.23,64.58
2020-07-07 21:00:00,31.85,-3.226,32.0129595008,25.85,-8.196,27.1182026691,6.0,4.97,7.7910782309,77.65,31.93,-8.196,32.9651227208,25.85,-8.196,27.1182026691,6.08,0.0,6.08,64.52
2020-07-07 21:30:00,32.753,-2.6585,32.8607156229,25.923000000000002,-8.4385,27.2618820196,6.83,5.78,8.947474504,77.65,32.763,-8.4385,33.8322693778,25.923000000000002,-8.4385,27.2618820196,6.84,0.0,6.84,64.52
2020-07-07 22:00:00,33.6795,-2.8105,33.7965624066,22.5895,-7.4505,23.7864554001,11.09,4.64,12.0215514806,77.81,33.7795,-7.4505,34.5913944573,22.5895,-7.4505,23.7864554001,11.19,0.0,11.19,64.64
2020-07-07 22:30:00,33.2045,-2.6265,33.3082170417,19.9345,-7.7265,21.3795016897,13.27,5.1,14.216289952,78.1,33.4145,-7.7265,34.296174896,19.9345,-7.7265,21.3795016897,13.48,0.0,13.48,64.9
2020-07-07 23:00:00,32.835,-2.517,32.9313302798,17.655,-7.987,19.3775951552,15.18,5.47,16.1354671454,78.1,32.955,-7.987,33.9090576985,17.655,-7.987,19.3775951552,15.3,0.0,15.3,64.86
2020-07-07 23:30:00,32.1425,-2.9145000000000003,32.2743646955,14.3225,-8.0445,16.4270504504,17.82,5.13,18.5437132204,78.93,32.3325,-8.0445,33.3182312931,14.3225,-8.0445,16.4270504504,18.01,0.0,18.01,65.55
2020-07-08 00:00:00,30.569,-3.569,30.7766392252,12.489,-7.059,14.3458914676,18.08,3.49,18.4137584431,78.7,30.849,-7.059,31.6463312566,12.489,-7.059,14.3458914676,18.36,0.0,18.36,65.31
2020-07-08 00:30:00,25.756,-4.2745,26.108291523,11.216,-5.4045,12.4501918158,14.54,1.13,14.5838438006,78.35,25.916,-5.4045,26.4735278391,11.216,-5.4045,12.4501918158,14.7,0.0,14.7,65.05
2020-07-08 01:00:00,20.673000000000002,-4.2455,21.104435535,10.673,-5.0355,11.8012367678,10.0,0.79,10.0311564637,78.42,20.783,-5.0355,21.3843248491,10.673,-5.0355,11.8012367678,10.11,0.0,10.11,65.13
2020-07-08 01:30:00,27.9955,-4.383,28.3365260618,9.4555,-5.483,10.9302227448,18.54,1.1,18.5726034793,78.42,28.1255,-5.483,28.6549653507,9.4555,-5.483,10.9302227448,18.67,0.0,18.67,65.13
2020-07-08 02:00:00,29.0085,-4.1765,29.3076137633,7.9985,-5.9065,9.9429746304,21.01,1.73,21.0811052841,78.37,29.2585,-5.9065,29.8487280215,7.9985,-5.9065,9.9429746304,21.26,0.0,21.26,65.13
2020-07-08 02:30:00,30.7235,-3.4165,30.9128763544,10.8435,-7.1165,12.9701990925,19.88,3.7,20.2213847201,78.71,31.0035,-7.1165,31.8097718398,10.8435,-7.1165,12.9701990925,20.16,0.0,20.16,65.58
2020-07-08 03:00:00,36.8315,-3.295,36.978594041,13.5415,-7.245,15.3578073712,23.29,3.95,23.6225866492,78.84,37.0815,-7.245,37.7826371135,13.5415,-7.245,15.3578073712,23.54,0.0,23.54,65.71
2020-07-08 03:30:00,34.208,-3.418,34.3783360272,13.248,-6.428,14.7251040064,20.96,3.01,21.1750253837,78.55,34.448,-6.428,35.042601045,13.248,-6.428,14.7251040064,21.2,0.0,21.2,65.48
2020-07-08 04:00:00,33.1765,-3.185,33.3290320479,12.9465,-6.595,14.5294833786,20.23,3.41,20.5153844712,78.55,33.4865,-6.595,34.1297481275,12.9465,-6.595,14.5294833786,20.54,0.0,20.54,65.48
2020-07-08 04:30:00,29.9645,-3.5645,30.1757671071,10.8745,-5.8445,12.3455631909,19.09,2.2800000000000002,19.2256729401,78.44,30.1745,-5.8445,30.735299421,10.8745,-5.8445,12.3455631909,19.3,0.0,19.3,65.4
2020-07-08 05:00:00,29.125,-3.7720000000000002,29.3682415034,9.685,-5.682,11.2287287348,19.44,1.9100000000000001,19.5336043781,78.44,29.325,-5.682,29.8703992106,9.685,-5.682,11.2287287348,19.64,0.0,19.64,65.4
2020-07-08 05:30:00,27.945,-3.976,28.2264344365,7.045,-5.116,8.7066343095,20.9,1.1400000000000001,20.931067818,78.38,28.175,-5.116,28.6357133838,7.045,-5.116,8.7066343095,21.13,0.0,21.13,65.35
2020-07-08 06:00:00,24.3265,-3.725,24.6100432192,5.5965,-5.145,7.6020942674,18.73,1.42,18.7837509566,78.57,24.5765,-5.145,25.1092687518,5.5965,-5.145,7.6020942674,18.98,0.0,18.98,65.51
2020-07-08 06:30:00,21.895,-3.662,22.199127663,4.875,-5.602,7.4261718941,17.02,1.94,17.1302072375,78.88,22.075,-5.602,22.774723467,4.875,-5.602,7.4261718941,17.2,0.0,17.2,65.78
2020-07-08 07:00:00,23.302,-4.148,23.6683144309,4.252,-5.568,7.0058638297,19.05,1.42,19.1028505726,79.08,23.462,-5.568,24.113648998,4.252,-5.568,7.0058638297,19.21,0.0,19.21,65.94
2020-07-08 07:30:00,23.482,-4.8845,23.9846339194,2.982,-4.2045,5.1546235799,20.5,-0.68,20.5112749482,78.91,23.792,-4.2045,24.1606515692,2.982,-4.2045,5.1546235799,20.81,0.0,20.81,65.8
2020-07-08 08:00:00,17.6715,-4.721,18.291247996,2.1415,-3.521,4.1210997622,15.53,-1.2,15.5762928837,78.96,17.8415,-3.521,18.185614184,2.1415,-3.521,4.1210997622,15.7,0.0,15.7,65.85
2020-07-08 08:30:00,18.322,-4.6445,18.901509576,1.962,-3.3845,3.9120690497,16.36,-1.26,16.4084490431,79.03,18.502,-3.3845,18.8090096563,1.962,-3.3845,3.9120690497,16.54,0.0,16.54,65.9
2020-07-08 09:00:00,16.0135,-4.3855,16.6031561006,1.6835,-3.6055,3.979171082,14.33,-0.78,14.3512124923,79.03,16.1935,-3.6055,16.5900293098,1.6835,-3.6055,3.979171082,14.51,0.0,14.51,65.72
2020-07-08 09:30:00,20.305,-3.8745000000000003,20.6713515584,1.505,-4.0345,4.3060672603,18.8,0.16,18.8006808387,78.71,20.495,-4.0345,20.8883272487,1.505,-4.0345,4.3060672603,18.99,0.0,18.99,65.41
2020-07-08 10:00:00,21.5075,-3.825,21.8449806878,0.7375,-4.185,4.2494859983,20.77,0.36,20.7731196502,78.75,21.7275,-4.185,22.1268723784,0.7375,-4.185,4.2494859983,20.99,0.0,20.99,65.45
2020-07-08 10:30:00,23.7005,-3.81,24.0047870278,1.3305,-4.31,4.5106906622,22.37,0.5,22.3755871431,78.82,23.9805,-4.31,24.3647384605,1.3305,-4.31,4.5106906622,22.65,0.0,22.65,65.53
2020-07-08 11:00:00,20.5365,-3.85,20.8942655351,1.9765000000000001,-4.46,4.8783349875,18.56,0.61,18.5700215401,78.82,20.7565,-4.46,21.2302588833,1.9765000000000001,-4.46,4.8783349875,18.78,0.0,18.78,65.53
2020-07-08 11:30:00,20.4715,-3.911,20.8417425675,2.1515,-4.411,4.9077360616,18.32,0.5,18.326821874,78.69,20.6615,-4.411,21.1271035225,2.1515,-4.411,4.9077360616,18.51,0.0,18.51,65.42
2020-07-08 12:00:00,21.8045,-3.9445,22.1584137632,2.4045,-4.5245,5.1237408697,19.4,0.58,19.4086681666,78.69,22.0445,-4.5245,22.5040236513,2.4045,-4.5245,5.1237408697,19.64,0.0,19.64,65.42
2020-07-08 12:30:00,19.3625,-4.1045,19.7927594463,4.2825,-4.6645,6.3322481395,15.08,0.56,15.0903942957,78.69,19.4825,-4.6645,20.0331067611,4.2825,-4.6645,6.3322481395,15.2,0.0,15.2,65.42
2020-07-08 13:00:00,23.276,-4.409,23.6899020049,3.776,-4.359,5.7670665854,19.5,-0.05,19.5000641025,78.76,23.536,-4.359,23.9362523591,3.776,-4.359,5.7670665854,19.76,0.0,19.76,65.59
2020-07-08 13:30:00,24.6285,-4.4375,25.0250757941,5.6285,-4.4275,7.1611988172,19.0,-0.01,19.0000026316,78.83,24.8185,-4.4275,25.2103292025,5.6285,-4.4275,7.1611988172,19.19,0.0,19.19,65.79
2020-07-08 14:00:00,18.697,-4.6625,19.2695800486,7.797,-3.6125,8.5932162343,10.9,-1.05,10.9504566115,79.02,18.907,-3.6125,19.2490208907,7.797,-3.6125,8.5932162343,11.11,0.0,11.11,65.93
2020-07-08 14:30:00,10.5295,-4.109,11.3028426181,9.1195,-2.8890000000000002,9.5661696227,1.4100000000000001,-1.22,1.8645374762,79.12,10.5295,-2.8890000000000002,10.9186396245,9.1195,-2.8890000000000002,9.5661696227,1.4100000000000001,0.0,1.4100000000000001,66.0
2020-07-08 15:00:00,18.1755,-4.2620000000000005,18.6685147843,9.0655,-3.872,9.8577722762,9.11,-0.39,9.1183441479,79.12,18.2755,-3.872,18.681174595,9.0655,-3.872,9.8577722762,9.21,0.0,9.21,65.91
2020-07-08 15:30:00,17.5285,-4.1485,18.0127278473,10.2185,-4.2685,11.074196788,7.31,0.12,7.3109848858,79.12,17.5785,-4.2685,18.0893270881,10.2185,-4.2685,11.074196788,7.36,0.0,7.36,66.01
2020-07-08 16:00:00,19.6095,-4.2405,20.0627597927,11.9595,-4.5504999999999995,12.7959638363,7.65,0.31,7.6562784693,79.07,19.7095,-4.5504999999999995,20.2279865656,11.9595,-4.5504999999999995,12.7959638363,7.75,0.0,7.75,65.97
2020-07-08 16:30:00,19.286,-4.2745,19.7540159525,11.036,-4.5245,11.9274639488,8.25,0.25,8.2537870096,79.14,19.356,-4.5245,19.8777724167,11.036,-4.5245,11.9274639488,8.32,0.0,8.32,66.02
2020-07-08 17:00:00,22.977,-4.5515,23.4234643307,10.007,-3.9215,10.7479398607,12.97,-0.63,12.9852916794,79.17,23.137,-3.9215,23.4669753324,10.007,-3.9215,10.7479398607,13.13,0.0,13.13,66.02
2020-07-08 17:30:00,23.353,-4.636,23.8087190962,11.683,-3.746,12.2688632318,11.67,-0.89,11.7038882428,79.17,23.503,-3.746,23.799653884,11.683,-3.746,12.2688632318,11.82,0.0,11.82,66.02
2020-07-08 18:00:00,28.906,-4.855,29.3108829789,12.816,-3.185,13.2058351118,16.09,-1.67,16.1764334759,79.12,29.096,-3.185,29.2698042528,12.816,-3.185,13.2058351118,16.28,0.0,16.28,66.02
2020-07-08 18:30:00,27.8825,-4.7285,28.2806032202,12.8325,-3.3185000000000002,13.2546406402,15.05,-1.4100000000000001,15.1159055303,79.12,28.0325,-3.3185000000000002,28.2282393801,12.8325,-3.3185000000000002,13.2546406402,15.2,0.0,15.2,66.02
2020-07-08 19:00:00,29.924,-4.7155000000000005,30.2932618952,13.884,-3.4855,14.314823304899999,16.04,-1.23,16.0870910981,79.2,30.144,-3.4855,30.3448421688,13.884,-3.4855,14.314823304899999,16.26,0.0,16.26,66.07
2020-07-08 19:30:00,30.4365,-4.63,30.7866437315,14.5065,-3.91,15.024201884,15.93,-0.72,15.9462628851,79.2,30.6165,-3.91,30.8651611408,14.5065,-3.91,15.024201884,16.11,0.0,16.11,66.03
2020-07-08 20:00:00,31.2565,-4.079,31.5215328506,17.7365,-4.869,18.3926777074,13.52,0.79,13.5430609539,79.2,31.4665,-4.869,31.8409764808,17.7365,-4.869,18.3926777074,13.73,0.0,13.73,66.03
2020-07-08 20:30:00,33.2225,-3.9050000000000002,33.4512112075,18.8125,-4.995,19.4643309993,14.41,1.09,14.4511660429,79.06,33.4225,-4.995,33.7936907018,18.8125,-4.995,19.4643309993,14.61,0.0,14.61,65.93
2020-07-08 21:00:00,30.994,-3.723,31.2168026069,18.144,-5.373,18.922839771,12.85,1.65,12.9555007622,79.06,31.154,-5.373,31.6139343486,18.144,-5.373,18.922839771,13.01,0.0,13.01,65.93
2020-07-08 21:30:00,22.874,-3.414,23.1273706244,18.304,-5.904,19.2326189584,4.57,2.49,5.2043251244,79.06,22.884,-5.904,23.6333381476,18.304,-5.904,19.2326189584,4.58,0.0,4.58,65.93
2020-07-08 22:00:00,30.3785,-2.7595,30.5035752413,18.5485,-6.3995,19.6214284011,11.83,3.64,12.3773381629,79.06,30.5185,-6.3995,31.1822456295,18.5485,-6.3995,19.6214284011,11.97,0.0,11.97,65.93
2020-07-08 22:30:00,32.344,-1.541,32.3806889519,20.124,-7.941,21.6341132705,12.22,6.4,13.7945061528,78.7,32.494,-7.941,33.4502543638,20.124,-7.941,21.6341132705,12.37,0.0,12.37,65.63
2020-07-08 23:00:00,35.716,-0.9025000000000001,35.7274007206,21.026,-9.5425,23.0900840676,14.69,8.64,17.0424675443,78.7,35.896,-9.5425,37.1427263707,21.026,-9.5425,23.0900840676,14.87,0.0,14.87,65.63
2020-07-08 23:30:00,36.254,-0.21450000000000002,36.2546345486,23.554,-10.8945,25.9515133711,12.7,10.68,16.5937458098,79.02,36.384,-10.8945,37.980068276,23.554,-10.8945,25.9515133711,12.83,0.0,12.83,65.91
2020-07-09 00:00:00,31.568,-0.044,31.5680306639,24.978,-11.174,27.363456653,6.59,11.13,12.9346434044,79.02,31.638,-11.174,33.5532609444,24.978,-11.174,27.363456653,6.66,0.0,6.66,65.91
2020-07-09 00:30:00,31.5515,-0.5625,31.5565137254,23.9415,-10.2825,26.0561936687,7.61,9.72,12.3446547137,78.89,31.6315,-10.2825,33.2608117535,23.9415,-10.2825,26.0561936687,7.69,0.0,7.69,65.8
2020-07-09 01:00:00,27.1965,-0.5745,27.2025672042,24.2765,-9.9245,26.2267831138,2.92,9.35,9.7953509381,78.94,27.1965,-9.9245,28.950739412,24.2765,-9.9245,26.2267831138,2.92,0.0,2.92,65.85
2020-07-09 01:30:00,27.555,-0.978,27.5723504439,22.065,-9.368,23.9713088712,5.49,8.39,10.0265746893,79.23,27.585,-9.368,29.1323127987,22.065,-9.368,23.9713088712,5.52,0.0,5.52,66.08
2020-07-09 02:00:00,26.2265,-1.5550000000000002,26.2725584451,23.4365,-8.475,24.9217807801,2.79,6.92,7.4612666485,79.37,26.2665,-8.475,27.5999030297,23.4365,-8.475,24.9217807801,2.83,0.0,2.83,66.18
2020-07-09 02:30:00,24.5735,-2.518,24.7021704765,25.8235,-6.468,26.6211978741,-1.25,3.95,4.1430664972,78.62,24.5735,-6.468,25.4104688318,25.8235,-6.468,26.6211978741,-1.25,0.0,1.25,65.56
2020-07-09 03:00:00,28.918,-3.174,29.0916654731,26.708,-5.114,27.1932024594,2.21,1.94,2.9406971962,77.8,28.948,-5.114,29.3962531626,26.708,-5.114,27.1932024594,2.24,0.0,2.24,64.87
2020-07-09 03:30:00,24.1105,-3.0765,24.3059882025,26.3705,-4.8065,26.8049568644,-2.26,1.73,2.8461377338,77.88,24.0605,-4.8065,24.5358941655,26.3705,-4.8065,26.8049568644,-2.31,0.0,2.31,64.92
2020-07-09 04:00:00,24.8685,-3.0715,25.0574620523,27.2285,-4.8815,27.6626147445,-2.36,1.81,2.9741721537,77.88,24.9285,-4.8815,25.4019517852,27.2285,-4.8815,27.6626147445,-2.3,0.0,2.3,64.92
2020-07-09 04:30:00,23.791,-3.1335,23.9964685579,27.681,-5.2235,28.1695351976,-3.89,2.09,4.4159030786,77.75,23.701,-5.2235,24.2697827195,27.681,-5.2235,28.1695351976,-3.98,0.0,3.98,64.83
2020-07-09 05:00:00,24.2325,-3.0825,24.4277682669,28.0825,-5.2525,28.5694865635,-3.85,2.17,4.4194343529,77.75,24.2625,-5.2525,24.8245375083,28.0825,-5.2525,28.5694865635,-3.8200000000000003,0.0,3.8200000000000003,64.83
2020-07-09 05:30:00,21.533,-3.07,21.7507468607,27.753,-4.91,28.1839867478,-6.22,1.8399999999999999,6.4864474098,77.75,21.513,-4.91,22.0662019614,27.753,-4.91,28.1839867478,-6.24,0.0,6.24,64.83
2020-07-09 06:00:00,23.9965,-3.3945,24.2354006053,27.3865,-4.5945,27.7692241969,-3.39,1.2,3.5961229122000002,77.69,23.9865,-4.5945,24.4225635939,27.3865,-4.5945,27.7692241969,-3.4,0.0,3.4,64.79
2020-07-09 06:30:00,26.6525,-3.661,26.9027633757,25.3825,-4.201,25.72780028,1.27,0.54,1.3800362314,77.69,26.6425,-4.201,26.9716741648,25.3825,-4.201,25.72780028,1.26,0.0,1.26,64.79
2020-07-09 07:00:00,27.1065,-3.7195,27.3605011376,22.9465,-4.0595,23.3028196255,4.16,0.34,4.1738711049,77.65,27.1665,-4.0595,27.4681317621,22.9465,-4.0595,23.3028196255,4.22,0.0,4.22,64.79
2020-07-09 07:30:00,23.213,-4.151,23.581224947,21.853,-2.8609999999999998,22.0394857018,1.3599999999999999,-1.29,1.8744865964000001,77.47,23.213,-2.8609999999999998,23.3886444669,21.853,-2.8609999999999998,22.0394857018,1.3599999999999999,0.0,1.3599999999999999,64.63
2020-07-09 08:00:00,21.5095,-4.6415,22.0045929865,19.8295,-2.2415,19.9557859404,1.6800000000000002,-2.4,2.9295733478,77.33,21.5295,-2.2415,21.6458701026,19.8295,-2.2415,19.9557859404,1.7000000000000002,0.0,1.7000000000000002,64.52
2020-07-09 08:30:00,21.789,-5.086,22.3747160205,15.759,-1.446,15.8252013257,6.03,-3.64,7.0434721551,77.29,21.839,-1.446,21.8868187958,15.759,-1.446,15.8252013257,6.08,0.0,6.08,64.48
2020-07-09 09:00:00,23.1535,-5.584,23.8173386055,11.4035,-0.504,11.4146321995,11.75,-5.08,12.8011288565,77.05,23.2235,-0.504,23.2289682993,11.4035,-0.504,11.4146321995,11.82,0.0,11.82,64.29
2020-07-09 09:30:00,21.0625,-6.681,22.0967116841,8.0525,0.639,8.0778138905,13.01,-7.32,14.9279101016,77.37,21.1625,0.639,21.1721450791,8.0525,0.639,8.0778138905,13.11,0.0,13.11,64.55
2020-07-09 10:00:00,15.513,-7.097,17.0593252504,6.683,0.993,6.7563701793,8.83,-8.09,11.9756836966,77.43,15.593,0.993,15.6245863305,6.683,0.993,6.7563701793,8.91,0.0,8.91,64.61
2020-07-09 10:30:00,17.5675,-7.0815,18.9410849346,5.3175,0.8585,5.3863557718,12.25,-7.94,14.5981539929,77.43,17.6675,0.8585,17.6883458384,5.3175,0.8585,5.3863557718,12.35,0.0,12.35,64.61
2020-07-09 11:00:00,14.0175,-7.035,15.6837983681,6.0275,1.325,6.1714164703,7.99,-8.36,11.5641558274,77.39,14.0775,1.325,14.1397182168,6.0275,1.325,6.1714164703,8.05,0.0,8.05,64.56
2020-07-09 11:30:00,14.125,-7.071,15.7960332362,4.235,1.729,4.5743486968,9.89,-8.8,13.2382816105,77.23,14.235,1.729,14.3396187536,4.235,1.729,4.5743486968,10.0,0.0,10.0,64.44
2020-07-09 12:00:00,14.0985,-6.843,15.6714501961,5.7985,1.647,6.0278695449,8.3,-8.49,11.8730830032,77.33,14.1785,1.647,14.2738387006,5.7985,1.647,6.0278695449,8.38,0.0,8.38,64.53
2020-07-09 12:30:00,13.042,-6.893,14.751515617,4.902,1.687,5.1841656031,8.14,-8.58,11.826918449,77.33,13.112,1.687,13.2200799166,4.902,1.687,5.1841656031,8.21,0.0,8.21,64.53
2020-07-09 13:00:00,12.7995,-6.8775,14.5302170149,4.1995000000000005,1.3325,4.4058321008,8.6,-8.21,11.8896635781,77.33,12.8595,1.3325,12.9283524279,4.1995000000000005,1.3325,4.4058321008,8.66,0.0,8.66,64.53
2020-07-09 13:30:00,14.448,-6.9825,16.0468068553,3.068,1.3075,3.3349932908,11.38,-8.29,14.0793643322,77.33,14.548,1.3075,14.6066375409,3.068,1.3075,3.3349932908,11.48,0.0,11.48,64.53
2020-07-09 14:00:00,13.139,-6.821,14.8040319508,3.169,1.209,3.3917903827,9.97,-8.03,12.8016327084,77.33,13.219,1.209,13.2741719892,3.169,1.209,3.3917903827,10.05,0.0,10.05,64.53
2020-07-09 14:30:00,14.017,-6.781,15.571070933,1.7570000000000001,1.379,2.2335375529,12.26,-8.16,14.7272943883,77.39,14.087,1.379,14.1543353783,1.7570000000000001,1.379,2.2335375529,12.33,0.0,12.33,64.57
2020-07-09 15:00:00,15.369,-6.6285,16.737478103,0.999,1.1115,1.4944675473,14.37,-7.74,16.3219024626,77.39,15.489,1.1115,15.528829745,0.999,1.1115,1.4944675473,14.49,0.0,14.49,64.57
2020-07-09 15:30:00,16.244,-6.633,17.5460600991,0.884,0.687,1.1195646475,15.36,-7.32,17.0150521598,77.44,16.354,0.687,16.3684234122,0.884,0.687,1.1195646475,15.47,0.0,15.47,64.62
2020-07-09 16:00:00,15.955,-6.8415,17.3599581581,2.115,0.6885,2.2242430735,13.84,-7.53,15.7558401871,77.49,16.035,0.6885,16.0497743676,2.115,0.6885,2.2242430735,13.92,0.0,13.92,64.62
2020-07-09 16:30:00,20.022,-7.063,21.2312612202,2.492,0.097,2.4938871266,17.53,-7.16,18.9358522385,77.49,20.182,0.097,20.1822331024,2.492,0.097,2.4938871266,17.69,0.0,17.69,64.62
2020-07-09 17:00:00,23.008,-7.0965,24.077549216,2.708,-0.3665,2.7326884656,20.3,-6.73,21.3865121046,77.37,23.148,-0.3665,23.1509011974,2.708,-0.3665,2.7326884656,20.44,0.0,20.44,64.55
2020-07-09 17:30:00,22.02,-7.269,23.1887636799,3.2,0.081,3.2010249921,18.82,-7.35,20.2043287441,77.37,22.09,0.081,22.0901485056,3.2,0.081,3.2010249921,18.89,0.0,18.89,64.55
2020-07-09 18:00:00,18.883,-7.2975,20.2440409812,2.993,0.28250000000000003,3.0063025879,15.89,-7.58,17.605354299200002,77.25,18.973,0.28250000000000003,18.9751030366,2.993,0.28250000000000003,3.0063025879,15.98,0.0,15.98,64.47
2020-07-09 18:30:00,24.6025,-6.7775,25.5189637819,3.5625,-0.8175,3.655094048,21.04,-5.96,21.8678576911,76.94,24.7325,-0.8175,24.7460070011,3.5625,-0.8175,3.655094048,21.17,0.0,21.17,64.21
2020-07-09 19:00:00,24.6185,-6.7175,25.5185295129,4.0785,-0.5875,4.1205968621,20.54,-6.13,21.4352163507,76.85,24.7385,-0.5875,24.7454751116,4.0785,-0.5875,4.1205968621,20.66,0.0,20.66,64.14
2020-07-09 19:30:00,28.4265,-6.4505,29.1491827072,4.9665,-0.6005,5.0026715363,23.46,-5.85,24.1783808391,76.77,28.6165,-0.6005,28.6227998718,4.9665,-0.6005,5.0026715363,23.65,0.0,23.65,64.07
2020-07-09 20:00:00,19.5385,-5.731,20.3616635678,2.9985,-1.121,3.201194035,16.54,-4.61,17.1704309789,77.14,19.6785,-1.121,19.7104034269,2.9985,-1.121,3.201194035,16.68,0.0,16.68,64.38
2020-07-09 20:30:00,27.2005,-5.3055,27.713093124,2.1705,-1.9155000000000002,2.894859323,25.03,-3.39,25.2585233139,77.07,27.2905,-1.9155000000000002,27.3576411721,2.1705,-1.9155000000000002,2.894859323,25.12,0.0,25.12,64.33
2020-07-09 21:00:00,33.9205,-5.4475,34.3551390115,1.6804999999999999,-2.2375,2.7983006450000003,32.24,-3.21,32.3994089452,76.89,34.1905,-2.2375,34.263635191,1.6804999999999999,-2.2375,2.7983006450000003,32.51,0.0,32.51,64.18
2020-07-09 21:30:00,29.72,-5.211,30.1733810005,1.11,-2.181,2.4472149476,28.61,-3.03,28.7700017379,77.01,29.94,-2.181,30.0193331205,1.11,-2.181,2.4472149476,28.83,0.0,28.83,64.3
2020-07-09 22:00:00,20.227,-5.256,20.8987335741,2.8369999999999997,-1.566,3.2405130767,17.39,-3.69,17.7771820039,77.28,20.417,-1.566,20.4769686477,2.8369999999999997,-1.566,3.2405130767,17.58,0.0,17.58,64.51
2020-07-09 22:30:00,17.422,-5.3215,18.2165980976,4.052,-1.8715000000000002,4.4633189725,13.37,-3.45,13.8079469872,77.47,17.452,-1.8715000000000002,17.5520601711,4.052,-1.8715000000000002,4.4633189725,13.4,0.0,13.4,64.68
2020-07-09 23:00:00,33.979,-4.9719999999999995,34.3408390259,4.209,-3.352,5.3806677095,29.77,-1.62,29.8140453478,77.19,34.169,-3.352,34.3330229517,4.209,-3.352,5.3806677095,29.96,0.0,29.96,64.45
2020-07-09 23:30:00,33.361,-5.09,33.7470653687,3.391,-3.14,4.6215236665,29.97,-1.9500000000000002,30.0333714391,77.12,33.581,-3.14,33.7274837632,3.391,-3.14,4.6215236665,30.19,0.0,30.19,64.39
2020-07-10 00:00:00,28.5755,-5.0345,29.015605982,4.8755,-3.3845,5.9350939757,23.7,-1.65,23.7573672784,77.24,28.8055,-3.3845,29.0036492618,4.8755,-3.3845,5.9350939757,23.93,0.0,23.93,64.48
