Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-10 00:30:00,32.8735,-4.5565,33.1877792945,5.1035,-4.6265,6.8884116094,27.77,0.07,27.7700882246,77.56,33.0835,-4.6265,33.4054258243,5.1035,-4.6265,6.8884116094,27.98,0.0,27.98,64.74
2020-07-10 01:00:00,28.017,-4.941,28.4493544742,4.997,-3.741,6.2422023357,23.02,-1.2,23.0512559311,77.3,28.177,-3.741,28.4242574221,4.997,-3.741,6.2422023357,23.18,0.0,23.18,64.52
2020-07-10 01:30:00,30.4805,-4.9905,30.8863395452,7.8605,-3.4905,8.6006424469,22.62,-1.5,22.6696801918,77.2,30.610500000000002,-3.4905,30.8088672382,7.8605,-3.4905,8.6006424469,22.75,0.0,22.75,64.43
2020-07-10 02:00:00,29.391,-4.8255,29.7844981702,11.571,-4.0355,12.2545216655,17.82,-0.79,17.8375026279,77.25,29.611,-4.0355,29.8847215354,11.571,-4.0355,12.2545216655,18.04,0.0,18.04,64.47
2020-07-10 02:30:00,28.1355,-4.7915,28.5405822032,8.9455,-4.0615,9.8243448891,19.19,-0.73,19.2038798163,77.38,28.2755,-4.0615,28.5657081568,8.9455,-4.0615,9.8243448891,19.33,0.0,19.33,64.59
2020-07-10 03:00:00,16.9415,-4.6530000000000005,17.5688597026,8.8215,-3.533,9.5026812664,8.12,-1.12,8.1968774543,77.64,17.0315,-3.533,17.3940817881,8.8215,-3.533,9.5026812664,8.21,0.0,8.21,64.8
2020-07-10 03:30:00,22.962,-4.4845,23.3958155286,8.882,-4.0045,9.7429946243,14.08,-0.48,14.0881794424,77.58,23.062,-4.0045,23.4070900423,8.882,-4.0045,9.7429946243,14.18,0.0,14.18,64.73
2020-07-10 04:00:00,21.242,-4.269,21.666723910199998,7.442,-4.419,8.6551097624,13.8,0.15,13.8008151933,77.69,21.342,-4.419,21.7946902937,7.442,-4.419,8.6551097624,13.9,0.0,13.9,64.82
2020-07-10 04:30:00,25.4905,-4.357,25.8601825061,6.5705,-4.577,8.0075214174,18.92,0.22,18.9212790265,77.59,25.6405,-4.577,26.0458090535,6.5705,-4.577,8.0075214174,19.07,0.0,19.07,64.74
2020-07-10 05:00:00,23.919,-4.365,24.3140244715,5.879,-4.395,7.3402088526,18.04,0.03,18.0400249446,77.63,24.069,-4.395,24.4669733723,5.879,-4.395,7.3402088526,18.19,0.0,18.19,64.79
2020-07-10 05:30:00,21.4325,-4.384,21.8762773856,9.7425,-4.254,10.6307489035,11.69,-0.13,11.6907228177,77.55,21.5525,-4.254,21.9683129131,9.7425,-4.254,10.6307489035,11.81,0.0,11.81,64.72
2020-07-10 06:00:00,21.1525,-4.3505,21.5952565741,11.6525,-3.9505,12.3039508492,9.5,-0.4,9.5084173236,77.48,21.2125,-3.9505,21.5772242538,11.6525,-3.9505,12.3039508492,9.56,0.0,9.56,64.66
2020-07-10 06:30:00,19.756,-5.143,20.4144552952,8.276,-2.233,8.571958061,11.48,-2.91,11.8430781472,76.98,19.856,-2.233,19.9811667577,8.276,-2.233,8.571958061,11.58,0.0,11.58,64.26
2020-07-10 07:00:00,18.4375,-5.198,19.156215969,6.7675,-0.968,6.8363791769,11.67,-4.23,12.4129690244,76.82,18.5475,-0.968,18.5727429382,6.7675,-0.968,6.8363791769,11.78,0.0,11.78,64.14
2020-07-10 07:30:00,20.665,-4.8995,21.2378747819,6.425,-1.5495,6.6092038288,14.24,-3.35,14.6287422563,76.92,20.795,-1.5495,20.8526491183,6.425,-1.5495,6.6092038288,14.37,0.0,14.37,64.23
2020-07-10 08:00:00,19.494,-1.9675,19.5930368307,6.924,-5.7675,9.0114278697,12.57,3.8,13.1318277479,78.17,19.584,-5.7675,20.4156095243,6.924,-5.7675,9.0114278697,12.66,0.0,12.66,65.28
2020-07-10 08:30:00,20.991,-1.9245,21.0790365351,6.151,-6.1645,8.7083787957,14.84,4.24,15.4338329653,78.13,21.191,-6.1645,22.0694254853,6.151,-6.1645,8.7083787957,15.04,0.0,15.04,65.22
2020-07-10 09:00:00,21.9005,-1.6465,21.9623054915,3.2505,-6.3465,7.1304847311,18.65,4.7,19.233109473,78.27,22.0805,-6.3465,22.9744758917,3.2505,-6.3465,7.1304847311,18.83,0.0,18.83,65.34
2020-07-10 09:30:00,17.604,-1.9755,17.7144973468,3.784,-5.2355,6.4598077564,13.82,3.26,14.1992957572,78.27,17.754,-5.2355,18.5098615946,3.784,-5.2355,6.4598077564,13.97,0.0,13.97,65.34
2020-07-10 10:00:00,13.211,-2.05,13.3691069634,5.311,-4.86,7.1990500068,7.9,2.81,8.3848732847,78.33,13.291,-4.86,14.1516882738,5.311,-4.86,7.1990500068,7.98,0.0,7.98,65.34
2020-07-10 10:30:00,16.1845,-1.8375,16.2884758802,2.2545,-5.4575,5.9048350104,13.93,3.62,14.3926821684,78.33,16.2545,-5.4575,17.1462263049,2.2545,-5.4575,5.9048350104,14.0,0.0,14.0,65.38
2020-07-10 11:00:00,26.2195,-2.0845,26.3022303332,2.8095,-5.9345,6.5659409455,23.41,3.85,23.7244725969,78.06,26.4395,-5.9345,27.0973329038,2.8095,-5.9345,6.5659409455,23.63,0.0,23.63,65.16
2020-07-10 11:30:00,23.8335,-2.132,23.9286678745,2.4035,-5.532,6.0315699656,21.43,3.4,21.6980390819,78.1,24.1235,-5.532,24.7496722453,2.4035,-5.532,6.0315699656,21.72,0.0,21.72,65.21
2020-07-10 12:00:00,25.7015,-2.033,25.7817802188,3.4515000000000002,-5.733,6.6917965637,22.25,3.7,22.5555425561,78.1,25.9615,-5.733,26.5869661912,3.4515000000000002,-5.733,6.6917965637,22.51,0.0,22.51,65.21
2020-07-10 12:30:00,27.686,-1.6185,27.7332677168,2.296,-6.2985,6.7039330434,25.39,4.68,25.8177167852,78.39,27.966,-6.2985,28.6665006279,2.296,-6.2985,6.7039330434,25.67,0.0,25.67,65.45
2020-07-10 13:00:00,32.57,-1.984,32.6303716804,3.66,-6.054,7.0743562251,28.91,4.07,29.1950852028,78.21,32.9,-6.054,33.4523678684,3.66,-6.054,7.0743562251,29.24,0.0,29.24,65.28
2020-07-10 13:30:00,28.452,-1.8435000000000001,28.5116607066,3.162,-6.1035,6.873933099,25.29,4.26,25.6462804321,78.34,28.712,-6.1035,29.3535629226,3.162,-6.1035,6.873933099,25.55,0.0,25.55,65.28
2020-07-10 14:00:00,34.5535,-2.0895,34.6166198884,3.0535,-5.5195,6.3078318383,31.5,3.43,31.6861941546,78.22,34.9035,-5.5195,35.3372210636,3.0535,-5.5195,6.3078318383,31.85,0.0,31.85,65.12
2020-07-10 14:30:00,34.298,-2.115,34.3631492882,3.558,-5.675,6.6981332474,30.74,3.56,30.9454552398,78.22,34.618,-5.675,35.0800733893,3.558,-5.675,6.6981332474,31.06,0.0,31.06,65.17
2020-07-10 15:00:00,28.4825,-1.874,28.5440831391,2.6825,-5.954,6.5303845407,25.8,4.08,26.1206125502,78.27,28.7925,-5.954,29.4016695487,2.6825,-5.954,6.5303845407,26.11,0.0,26.11,65.22
2020-07-10 15:30:00,21.338,-1.8365,21.4168853069,2.938,-5.8265,6.5253311219,18.4,3.99,18.8276419129,78.27,21.548000000000002,-5.8265,22.321836982,2.938,-5.8265,6.5253311219,18.61,0.0,18.61,65.06
2020-07-10 16:00:00,27.2045,-1.865,27.2683524484,3.3045,-6.365,7.1716765997,23.9,4.5,24.3199506578,78.2,27.4545,-6.365,28.1826683487,3.3045,-6.365,7.1716765997,24.15,0.0,24.15,64.89
2020-07-10 16:30:00,24.4555,-1.387,24.4948004534,3.0855,-6.8469999999999995,7.5101078055,21.37,5.46,22.0564843073,78.31,24.6155,-6.8469999999999995,25.5500342319,3.0855,-6.8469999999999995,7.5101078055,21.53,0.0,21.53,64.89
2020-07-10 17:00:00,25.0725,-0.933,25.0898534322,2.8225,-7.8629999999999995,8.354236964,22.25,6.93,23.3042356665,78.6,25.3525,-7.8629999999999995,26.5438509876,2.8225,-7.8629999999999995,8.354236964,22.53,0.0,22.53,65.17
2020-07-10 17:30:00,23.3935,-0.9685,23.4135395551,4.2835,-7.9385,9.0204298401,19.11,6.97,20.3414109638,78.72,23.6035,-7.9385,24.9027105854,4.2835,-7.9385,9.0204298401,19.32,0.0,19.32,65.37
2020-07-10 18:00:00,19.431,-2.0835,19.5423829982,2.551,-7.2835,7.7173164539,16.88,5.2,17.6627970605,78.95,19.611,-7.2835,20.919863605,2.551,-7.2835,7.7173164539,17.06,0.0,17.06,65.55
2020-07-10 18:30:00,15.6605,-2.724,15.8956420521,4.8905,-6.574,8.1935624883,10.77,3.85,11.4374560108,79.07,15.7605,-6.574,17.0766166511,4.8905,-6.574,8.1935624883,10.87,0.0,10.87,65.55
2020-07-10 19:00:00,14.889,-3.16,15.2206412808,3.999,-5.72,6.9792837025,10.89,2.56,11.186853892,78.81,15.009,-5.72,16.0620198294,3.999,-5.72,6.9792837025,11.01,0.0,11.01,65.33
2020-07-10 19:30:00,15.3225,-3.517,15.720950838,4.8925,-5.257,7.181406913,10.43,1.74,10.5741429913,78.65,15.4025,-5.257,16.274921052,4.8925,-5.257,7.181406913,10.51,0.0,10.51,65.19
2020-07-10 20:00:00,14.2205,-3.4635,14.6362034866,3.9705,-4.8535,6.2706724121,10.25,1.3900000000000001,10.3438194106,78.75,14.3205,-4.8535,15.1206211017,3.9705,-4.8535,6.2706724121,10.35,0.0,10.35,65.25
2020-07-10 20:30:00,13.7195,-3.422,14.1398290036,3.4295,-4.672,5.7956064609,10.29,1.25,10.3656451801,78.75,13.8095,-4.672,14.5784043794,3.4295,-4.672,5.7956064609,10.38,0.0,10.38,65.25
2020-07-10 21:00:00,15.963,-3.3445,16.3095999108,4.463,-5.1445,6.8105983034,11.5,1.8,11.6400171821,78.83,16.063,-5.1445,16.866708311,4.463,-5.1445,6.8105983034,11.6,0.0,11.6,65.31
2020-07-10 21:30:00,15.1275,-3.065,15.4348787248,4.8675,-5.825,7.5909934297,10.26,2.76,10.6247447028,78.97,15.2375,-5.825,16.3129406071,4.8675,-5.825,7.5909934297,10.37,0.0,10.37,65.42
2020-07-10 22:00:00,15.8675,-3.322,16.2115156679,3.8575,-5.532,6.7441330243,12.01,2.21,12.2116419862,78.79,15.9875,-5.532,16.9175406088,3.8575,-5.532,6.7441330243,12.13,0.0,12.13,65.3
2020-07-10 22:30:00,17.301,-3.721,17.6966223331,2.781,-4.911,5.6437471595,14.52,1.19,14.5686821641,78.79,17.381,-4.911,18.0614806148,2.781,-4.911,5.6437471595,14.6,0.0,14.6,65.26
2020-07-10 23:00:00,26.391,-3.315,26.5983854021,2.741,-6.225,6.8017428649,23.65,2.91,23.8283570562,78.79,26.681,-6.225,27.3975616798,2.741,-6.225,6.8017428649,23.94,0.0,23.94,65.26
2020-07-10 23:30:00,20.8355,-3.4105,21.112782159200002,5.9955,-6.4305,8.7918911788,14.84,3.02,15.1441737972,78.87,21.0455,-6.4305,22.0060082818,5.9955,-6.4305,8.7918911788,15.05,0.0,15.05,65.33
2020-07-11 00:00:00,22.274,-3.2495,22.509782901,8.534,-6.7895,10.9053411799,13.74,3.54,14.188699729,78.83,22.364,-6.7895,23.3719020674,8.534,-6.7895,10.9053411799,13.83,0.0,13.83,65.28
2020-07-11 00:30:00,22.312,-2.931,22.5036909195,8.222,-7.671,11.2447999093,14.09,4.74,14.865924122,79.24,22.552,-7.671,23.8209350152,8.222,-7.671,11.2447999093,14.33,0.0,14.33,65.61
2020-07-11 01:00:00,24.3775,-3.74,24.6627270643,8.4775,-6.44,10.646201494,15.9,2.7,16.1276160669,78.72,24.5675,-6.44,25.3975521704,8.4775,-6.44,10.646201494,16.09,0.0,16.09,65.16
2020-07-11 01:30:00,24.4005,-3.4685,24.6457885348,4.7505,-6.9085,8.3841888397,19.65,3.44,19.9488370588,78.99,24.6005,-6.9085,25.5521422292,4.7505,-6.9085,8.3841888397,19.85,0.0,19.85,65.39
2020-07-11 02:00:00,20.2005,-3.4345,20.4903877587,6.2405,-6.8545,9.2697362692,13.96,3.42,14.3728215741,79.03,20.4405,-6.8545,21.5591792631,6.2405,-6.8545,9.2697362692,14.2,0.0,14.2,65.39
2020-07-11 02:30:00,21.7155,-3.7715,22.040579677,4.9855,-6.3315,8.0587283426,16.73,2.56,16.9247304262,78.91,21.9155,-6.3315,22.8117739884,4.9855,-6.3315,8.0587283426,16.93,0.0,16.93,65.32
2020-07-11 03:00:00,21.86,-3.733,22.1764489718,4.5,-6.423,7.8425078259,17.36,2.69,17.5671767794,78.87,22.08,-6.423,22.9952457912,4.5,-6.423,7.8425078259,17.58,0.0,17.58,65.28
2020-07-11 03:30:00,19.602,-3.7625,19.9598299154,2.122,-6.5825,6.9160820014,17.48,2.8200000000000003,17.706010279,78.87,19.762,-6.5825,20.8294491106,2.122,-6.5825,6.9160820014,17.64,0.0,17.64,65.28
2020-07-11 04:00:00,22.407,-3.5155000000000003,22.681102029,1.297,-7.3055,7.4197398371,21.11,3.79,21.4475220014,79.18,22.717,-7.3055,23.8627831413,1.297,-7.3055,7.4197398371,21.42,0.0,21.42,65.52
2020-07-11 04:30:00,22.8095,-3.2935,23.0460502581,1.4695,-7.6635,7.8031187675,21.34,4.37,21.782848757700002,79.18,23.0595,-7.6635,24.2995837927,1.4695,-7.6635,7.8031187675,21.59,0.0,21.59,65.52
2020-07-11 05:00:00,29.0685,-3.3225,29.2577630468,2.0085,-7.9025,8.1537462862,27.06,4.58,27.4448537981,79.18,29.3785,-7.9025,30.4227837073,2.0085,-7.9025,8.1537462862,27.37,0.0,27.37,65.52
2020-07-11 05:30:00,24.757,-3.181,24.9605250345,2.147,-7.731,8.0235883494,22.61,4.55,23.0632738353,79.23,24.997,-7.731,26.1652129745,2.147,-7.731,8.0235883494,22.85,0.0,22.85,65.57
2020-07-11 06:00:00,24.329,-3.421,24.5683430862,0.979,-7.071,7.1384509524,23.35,3.65,23.6335566515,79.09,24.669,-7.071,25.6623966535,0.979,-7.071,7.1384509524,23.69,0.0,23.69,65.57
2020-07-11 06:30:00,27.5135,-3.664,27.756397069,0.3135,-7.034,7.0409827617,27.2,3.37,27.4079714682,78.98,27.7935,-7.034,28.6697715068,0.3135,-7.034,7.0409827617,27.48,0.0,27.48,65.41
2020-07-11 07:00:00,23.1265,-3.721,23.4239373985,0.2665,-6.481,6.4864769521,22.86,2.76,23.0260113784,78.85,23.4865,-6.481,24.364298538,0.2665,-6.481,6.4864769521,23.22,0.0,23.22,65.3
2020-07-11 07:30:00,17.2085,-3.5105,17.5629178242,0.2785,-6.2505,6.2567014073,16.93,2.74,17.1502915427,79.09,17.3885,-6.2505,18.4777888964,0.2785,-6.2505,6.2567014073,17.11,0.0,17.11,65.55
2020-07-11 08:00:00,16.5415,-3.257,16.8591005469,0.21150000000000002,-6.3870000000000005,6.3905008607,16.33,3.13,16.6272607485,78.97,16.7515,-6.3870000000000005,17.9278141794,0.21150000000000002,-6.3870000000000005,6.3905008607,16.54,0.0,16.54,65.43
2020-07-11 08:30:00,13.2965,-3.0775,13.6480005312,0.2165,-5.7375,5.7415832747,13.08,2.66,13.3477338901,78.97,13.4365,-5.7375,14.6102169217,0.2165,-5.7375,5.7415832747,13.22,0.0,13.22,65.43
2020-07-11 09:00:00,14.2675,-3.3745,14.6611325108,0.0975,-4.4545,4.4555669112,14.17,1.08,14.211097776,78.77,14.4075,-4.4545,15.0804053825,0.0975,-4.4545,4.4555669112,14.31,0.0,14.31,65.28
2020-07-11 09:30:00,26.048,-3.357,26.263429955,0.038,-5.257,5.2571373389,26.01,1.9,26.0793040551,78.77,26.328,-5.257,26.8477118764,0.038,-5.257,5.2571373389,26.29,0.0,26.29,65.28
2020-07-11 10:00:00,26.6255,-3.7715,26.8912897143,0.0655,-4.8515,4.8519421369,26.56,1.08,26.5819487623,78.48,26.8655,-4.8515,27.3000392399,0.0655,-4.8515,4.8519421369,26.8,0.0,26.8,65.05
2020-07-11 10:30:00,24.4075,-4.0095,24.7346345536,0.28750000000000003,-4.9195,4.9278937184,24.12,0.91,24.1371601478,78.67,24.6975,-4.9195,25.1826922012,0.28750000000000003,-4.9195,4.9278937184,24.41,0.0,24.41,65.19
2020-07-11 11:00:00,23.023,-4.2495,23.4118939697,0.883,-4.2795,4.369646353,22.14,0.03,22.1400203252,78.61,23.263,-4.2795,23.6533568284,0.883,-4.2795,4.369646353,22.38,0.0,22.38,65.12
2020-07-11 11:30:00,26.127,-4.316,26.4810873077,0.577,-4.206,4.2453933858,25.55,-0.11,25.5502367895,78.68,26.427,-4.206,26.7596107034,0.577,-4.206,4.2453933858,25.85,0.0,25.85,65.15
2020-07-11 12:00:00,27.458,-4.4475,27.81585915,0.28800000000000003,-3.7975,3.8084052108,27.17,-0.65,27.1777740074,78.6,27.788,-3.7975,28.0462822893,0.28800000000000003,-3.7975,3.8084052108,27.5,0.0,27.5,65.15
2020-07-11 12:30:00,22.282,-4.0855,22.6534508243,0.302,-4.2455,4.2562277019,21.98,0.16,21.9805823399,78.76,22.512,-4.2455,22.9088283037,0.302,-4.2455,4.2562277019,22.21,0.0,22.21,65.28
2020-07-11 13:00:00,20.8535,-4.2,21.2722462906,0.49350000000000005,-4.5,4.5269793737,20.36,0.30000000000000004,20.3622100962,78.71,21.1035,-4.5,21.5779450423,0.49350000000000005,-4.5,4.5269793737,20.61,0.0,20.61,65.22
2020-07-11 13:30:00,24.735500000000002,-4.005,25.0576332731,0.1255,-4.295,4.2968331653,24.61,0.29,24.6117085957,78.77,25.0155,-4.295,25.381533942,0.1255,-4.295,4.2968331653,24.89,0.0,24.89,65.22
2020-07-11 14:00:00,24.621,-3.5955,24.8821474405,0.191,-4.9055,4.9092169691,24.43,1.31,24.4650975882,78.88,24.871,-4.9055,25.3501591958,0.191,-4.9055,4.9092169691,24.68,0.0,24.68,65.32
2020-07-11 14:30:00,26.0405,-3.6935000000000002,26.3011327228,0.2005,-5.1835,5.1873762636,25.84,1.49,25.8829229416,78.81,26.3705,-5.1835,26.8751175346,0.2005,-5.1835,5.1873762636,26.17,0.0,26.17,65.26
2020-07-11 15:00:00,22.9105,-3.43,23.1658349785,0.24050000000000002,-5.41,5.4153430408,22.67,1.98,22.7563024237,78.92,23.1505,-5.41,23.7742244931,0.24050000000000002,-5.41,5.4153430408,22.91,0.0,22.91,65.35
2020-07-11 15:30:00,21.891,-3.653,22.1936993311,0.601,-5.133,5.1680644346,21.29,1.48,21.3413799929,78.87,22.131,-5.133,22.7184693587,0.601,-5.133,5.1680644346,21.53,0.0,21.53,65.3
2020-07-11 16:00:00,18.222,-3.3465,18.52674678,1.012,-5.2965,5.3923145541,17.21,1.9500000000000002,17.3201212467,78.99,18.412,-5.2965,19.1586705241,1.012,-5.2965,5.3923145541,17.4,0.0,17.4,65.39
2020-07-11 16:30:00,17.557,-3.164,17.8398190854,1.807,-5.214,5.5182465512,15.75,2.05,15.8828523887,79.04,17.687,-5.214,18.4395163982,1.807,-5.214,5.5182465512,15.88,0.0,15.88,65.43
2020-07-11 17:00:00,15.429,-3.5035,15.8217746555,0.789,-4.6235,4.6903382874,14.64,1.12,14.6827790285,79.04,15.619,-4.6235,16.2889506491,0.789,-4.6235,4.6903382874,14.83,0.0,14.83,65.43
2020-07-11 17:30:00,15.347,-3.9015,15.8351542856,0.977,-4.2515,4.3623137496,14.37,0.35000000000000003,14.3742617202,78.87,15.437,-4.2515,16.0117525977,0.977,-4.2515,4.3623137496,14.46,0.0,14.46,65.26
2020-07-11 18:00:00,25.6185,-4.353,25.985691279,1.2985,-4.093,4.294036708,24.32,-0.26,24.3213897629,78.57,25.8485,-4.093,26.1705483559,1.2985,-4.093,4.294036708,24.55,0.0,24.55,65.03
2020-07-11 18:30:00,22.686,-4.5675,23.1412327297,1.106,-3.1275,3.3173019534,21.58,-1.44,21.6279911226,78.21,22.986,-3.1275,23.1977898139,1.106,-3.1275,3.3173019534,21.88,0.0,21.88,64.76
2020-07-11 19:00:00,22.876,-4.3615,23.2880668637,0.686,-3.6615,3.7252084841,22.19,-0.7000000000000001,22.201038264,78.3,23.096,-3.6615,23.3844349568,0.686,-3.6615,3.7252084841,22.41,0.0,22.41,64.82
2020-07-11 19:30:00,26.8825,-4.2620000000000005,27.2182558267,0.6225,-3.952,4.0007262153,26.26,-0.31,26.2618297154,78.23,27.1725,-3.952,27.4583877941,0.6225,-3.952,4.0007262153,26.55,0.0,26.55,64.76
2020-07-11 20:00:00,27.849,-3.8805,28.1180561428,0.9390000000000001,-4.3405000000000005,4.4409077056,26.91,0.46,26.9139313368,78.42,28.239,-4.3405000000000005,28.5706328465,0.9390000000000001,-4.3405000000000005,4.4409077056,27.3,0.0,27.3,64.9
2020-07-11 20:30:00,21.9725,-3.7715,22.2938325216,1.9625,-4.2815,4.7098459104,20.01,0.51,20.0164981952,78.55,22.2025,-4.2815,22.6115512183,1.9625,-4.2815,4.7098459104,20.24,0.0,20.24,65.01
2020-07-11 21:00:00,31.3235,-3.8645,31.5609887757,2.1235,-5.0645,5.4916675518,29.2,1.2,29.2246471322,78.51,31.6435,-5.0645,32.046220565,2.1235,-5.0645,5.4916675518,29.52,0.0,29.52,64.96
2020-07-11 21:30:00,28.048,-3.781,28.3017007439,2.038,-4.901,5.3078474922,26.01,1.12,26.0341026348,78.51,28.298,-4.901,28.719272362,2.038,-4.901,5.3078474922,26.26,0.0,26.26,64.96
2020-07-11 22:00:00,31.6905,-4.241,31.9730178627,2.3405,-4.761,5.3051919145,29.35,0.52,29.3546061122,78.4,32.1105,-4.761,32.4615361813,2.3405,-4.761,5.3051919145,29.77,0.0,29.77,64.87
2020-07-11 22:30:00,33.9925,-4.094,34.2381496616,2.3725,-5.234,5.7466087608,31.62,1.1400000000000001,31.640543611,78.33,34.2425,-5.234,34.640201533,2.3725,-5.234,5.7466087608,31.87,0.0,31.87,64.8
2020-07-11 23:00:00,33.911,-3.5615,34.0975102207,1.7109999999999999,-6.0515,6.2887338352,32.2,2.49,32.2961313473,78.62,34.311,-6.0515,34.840570794,1.7109999999999999,-6.0515,6.2887338352,32.6,0.0,32.6,65.05
2020-07-11 23:30:00,34.05,-3.1945,34.1995223687,0.9500000000000001,-6.6845,6.7516694417,33.1,3.49,33.2834808877,78.83,34.48,-6.6845,35.1219723286,0.9500000000000001,-6.6845,6.7516694417,33.53,0.0,33.53,65.22
2020-07-12 00:00:00,30.321,-3.0575,30.4747657456,0.591,-7.2275,7.2516230769,29.73,4.17,30.0210226341,79.02,30.591,-7.2275,31.4331996025,0.591,-7.2275,7.2516230769,30.0,0.0,30.0,65.38
2020-07-12 00:30:00,29.7465,-3.2185,29.9201103691,0.0565,-6.7285,6.7287372144,29.69,3.51,29.8967590217,79.16,30.1665,-6.7285,30.9077730434,0.0565,-6.7285,6.7287372144,30.11,0.0,30.11,65.51
2020-07-12 01:00:00,21.3665,-3.2865,21.6177798236,0.026500000000000003,-5.6565,5.6565620743,21.34,2.37,21.4712016431,79.16,21.5765,-5.6565,22.305634815,0.026500000000000003,-5.6565,5.6565620743,21.55,0.0,21.55,65.51
2020-07-12 01:30:00,22.5465,-3.237,22.7776827454,0.026500000000000003,-5.937,5.9370591415,22.52,2.7,22.6812786236,79.16,22.7965,-5.937,23.5569179064,0.026500000000000003,-5.937,5.9370591415,22.77,0.0,22.77,65.51
2020-07-12 02:00:00,18.5165,-3.576,18.8586465116,0.026500000000000003,-5.426,5.4260647112000004,18.49,1.85,18.5823195538,79.33,18.7465,-5.426,19.5159611152,0.026500000000000003,-5.426,5.4260647112000004,18.72,0.0,18.72,65.62
2020-07-12 02:30:00,13.823,-5.7115,14.9564889346,0.113,-0.7115,0.7204174137,13.71,-5.0,14.5932895538,77.8,13.923,-0.7115,13.9411678582,0.113,-0.7115,0.7204174137,13.81,0.0,13.81,64.34
2020-07-12 03:00:00,19.6065,-5.754,20.4333883203,0.026500000000000003,-1.254,1.2542799727,19.58,-4.5,20.0904554453,77.7,19.7265,-1.254,19.7663177717,0.026500000000000003,-1.254,1.2542799727,19.7,0.0,19.7,64.28
2020-07-12 03:30:00,28.0085,-5.879,28.6188524097,0.0285,-1.599,1.5992539667,27.98,-4.28,28.3054553046,77.63,28.1485,-1.599,28.1938797126,0.0285,-1.599,1.5992539667,28.12,0.0,28.12,64.28
2020-07-12 04:00:00,24.306,-5.8469999999999995,24.9993808923,0.026000000000000002,-1.617,1.6172090156,24.28,-4.23,24.645715652,77.63,24.526,-1.617,24.5792466321,0.026000000000000002,-1.617,1.6172090156,24.5,0.0,24.5,64.28
2020-07-12 04:30:00,18.411,-6.25,19.4429272745,0.07100000000000001,-0.52,0.5248247326000001,18.34,-5.73,19.2142785449,77.7,18.571,-0.52,18.5782787416,0.07100000000000001,-0.52,0.5248247326000001,18.5,0.0,18.5,64.32
2020-07-12 05:00:00,20.0175,-5.923,20.8753978465,0.2275,-1.353,1.3719931669,19.79,-4.57,20.3108099297,77.9,20.1575,-1.353,20.2028566111,0.2275,-1.353,1.3719931669,19.93,0.0,19.93,64.48
2020-07-12 05:30:00,21.398,-5.5415,22.1039052262,0.158,-2.3215,2.3268704841,21.24,-3.22,21.4826907067,78.11,21.538,-2.3215,21.6627515854,0.158,-2.3215,2.3268704841,21.38,0.0,21.38,64.66
2020-07-12 06:00:00,22.303,-5.4205,22.9522467146,0.083,-2.8305,2.8317166612999998,22.22,-2.59,22.3704380824,78.11,22.423,-2.8305,22.600943769,0.083,-2.8305,2.8317166612999998,22.34,0.0,22.34,64.66
2020-07-12 06:30:00,21.275,-5.499,21.9741808949,0.025,-2.359,2.3591324677,21.25,-3.14,21.480737883,77.91,21.465,-2.359,21.5942377962,0.025,-2.359,2.3591324677,21.44,0.0,21.44,64.48
2020-07-12 07:00:00,19.006,-5.9805,19.9247187245,0.026000000000000002,-1.2905,1.2907618874,18.98,-4.69,19.5508695459,77.56,19.146,-1.2905,19.1894425727,0.026000000000000002,-1.2905,1.2907618874,19.12,0.0,19.12,64.19
2020-07-12 07:30:00,17.0775,-6.282,18.196277923,0.0575,-0.10200000000000001,0.1170907768,17.02,-6.18,18.1072582132,77.43,17.2375,-0.10200000000000001,17.2378017813,0.0575,-0.10200000000000001,0.1170907768,17.18,0.0,17.18,64.09
2020-07-12 08:00:00,14.066,-6.186,15.3661625658,0.026000000000000002,-0.036000000000000004,0.0444072066,14.04,-6.15,15.3278863514,77.43,14.146,-0.036000000000000004,14.1460458079,0.026000000000000002,-0.036000000000000004,0.0444072066,14.12,0.0,14.12,64.09
2020-07-12 08:30:00,24.4165,-6.177,25.185726141,0.026500000000000003,-0.297,0.2981798954,24.39,-5.88,25.0887723893,77.06,24.5965,-0.297,24.5982930556,0.026500000000000003,-0.297,0.2981798954,24.57,0.0,24.57,63.81
2020-07-12 09:00:00,24.2145,-6.164,24.9867346056,0.0245,-0.444,0.44467544340000004,24.19,-5.72,24.857081486,77.1,24.3845,-0.444,24.388541905,0.0245,-0.444,0.44467544340000004,24.36,0.0,24.36,63.86
2020-07-12 09:30:00,15.574,-6.1635,16.7492748574,0.28400000000000003,0.41650000000000004,0.5041113468,15.29,-6.58,16.6457351895,77.25,15.744,0.41650000000000004,15.7495081907,0.28400000000000003,0.41650000000000004,0.5041113468,15.46,0.0,15.46,63.97
2020-07-12 10:00:00,9.258,-6.4715,11.2956131418,0.9480000000000001,1.4685000000000001,1.7479119686,8.31,-7.94,11.4934633597,77.06,9.298,1.4685000000000001,9.4132510988,0.9480000000000001,1.4685000000000001,1.7479119686,8.35,0.0,8.35,63.83
2020-07-12 10:30:00,11.091,-6.1415,12.6778666679,0.251,1.0885,1.1170645684,10.84,-7.23,13.0299079045,77.15,11.171,1.0885,11.2239063276,0.251,1.0885,1.1170645684,10.92,0.0,10.92,63.88
2020-07-12 11:00:00,9.82,-6.035,11.5262146865,0.86,1.155,1.4400086805,8.96,-7.19,11.4881547692,77.31,9.85,1.155,9.9174858205,0.86,1.155,1.4400086805,8.99,0.0,8.99,64.0
2020-07-12 11:30:00,11.718,-5.9515,13.1427499501,0.418,0.9885,1.0732456615000001,11.3,-6.94,13.2609803559,77.31,11.788,0.9885,11.8293734513,0.418,0.9885,1.0732456615000001,11.37,0.0,11.37,64.0
2020-07-12 12:00:00,15.7335,-5.882,16.797051713,0.0235,0.548,0.5485036463,15.71,-6.43,16.9749521354,77.11,15.8435,0.548,15.852974366,0.0235,0.548,0.5485036463,15.82,0.0,15.82,63.82
2020-07-12 12:30:00,14.533,-5.9865,15.7177056611,0.043000000000000003,0.47350000000000003,0.4754484725,14.49,-6.46,15.8647943573,77.04,14.633,0.47350000000000003,14.6406588393,0.043000000000000003,0.47350000000000003,0.4754484725,14.59,0.0,14.59,63.82
2020-07-12 13:00:00,13.0225,-6.148,14.400812833,0.14250000000000002,0.492,0.5122208996000001,12.88,-6.64,14.4908246832,77.12,13.1125,0.492,13.12172703,0.14250000000000002,0.492,0.5122208996000001,12.97,0.0,12.97,63.82
2020-07-12 13:30:00,13.593,-6.5615,15.0938043995,0.593,0.7385,0.947117337,13.0,-7.3,14.9093930125,77.03,13.683,0.7385,13.7029146991,0.593,0.7385,0.947117337,13.09,0.0,13.09,63.76
2020-07-12 14:00:00,20.9065,-5.9435,21.734924304,1.3165,-0.9735,1.6373376255,19.59,-4.97,20.2106160223,77.09,21.0265,-0.9735,21.0490238372,1.3165,-0.9735,1.6373376255,19.71,0.0,19.71,63.82
2020-07-12 14:30:00,23.397,-5.6690000000000005,24.0739936446,2.297,-1.599,2.7987515074,21.1,-4.07,21.4889483223,77.21,23.477,-1.599,23.5313903117,2.297,-1.599,2.7987515074,21.18,0.0,21.18,63.93
2020-07-12 15:00:00,24.4315,-5.112,24.960583652,2.7715,-2.822,3.9553629732,21.66,-2.29,21.7807185373,77.59,24.6715,-2.822,24.8323699282,2.7715,-2.822,3.9553629732,21.9,0.0,21.9,64.24
2020-07-12 15:30:00,23.972,-5.444,24.5823904452,3.162,-2.214,3.8600569944,20.81,-3.23,21.0591785215,77.36,24.062,-2.214,24.1636429373,3.162,-2.214,3.8600569944,20.9,0.0,20.9,64.01
2020-07-12 16:00:00,25.2155,-5.441,25.7958508534,3.0655,-2.351,3.8632229097,22.15,-3.09,22.3644941816,77.27,25.4155,-2.351,25.5240051961,3.0655,-2.351,3.8632229097,22.35,0.0,22.35,63.95
2020-07-12 16:30:00,29.489,-5.21,29.9457045501,3.109,-2.67,4.0981436041,26.38,-2.54,26.5019999245,77.37,29.649,-2.67,29.768978837,3.109,-2.67,4.0981436041,26.54,0.0,26.54,64.03
2020-07-12 17:00:00,22.5215,-5.184,23.1104266133,2.6814999999999998,-2.284,3.5223711119,19.84,-2.9,20.0508254194,77.57,22.6915,-2.284,22.8061576827,2.6814999999999998,-2.284,3.5223711119,20.01,0.0,20.01,64.2
2020-07-12 17:30:00,20.435,-6.016,21.3021473331,2.275,-1.3559999999999999,2.6484638944,18.16,-4.66,18.7483652621,77.36,20.525,-1.3559999999999999,20.5697438244,2.275,-1.3559999999999999,2.6484638944,18.25,0.0,18.25,64.02
2020-07-12 18:00:00,26.04,-5.8345,26.685632656,2.43,-1.5445,2.8793020422,23.61,-4.29,23.9965872574,77.2,26.22,-1.5445,26.265450315,2.43,-1.5445,2.8793020422,23.79,0.0,23.79,63.9
2020-07-12 18:30:00,24.907,-5.1125,25.4262916142,1.737,-2.8525,3.3397492795,23.17,-2.26,23.2799591924,77.64,25.177,-2.8525,25.3380758001,1.737,-2.8525,3.3397492795,23.44,0.0,23.44,64.3
2020-07-12 19:00:00,23.5415,-3.8475,23.8538357188,1.6115,-5.2275,5.4702548844,21.93,1.38,21.973377073199998,78.62,23.7115,-5.2275,24.2808976049,1.6115,-5.2275,5.4702548844,22.1,0.0,22.1,65.08
2020-07-12 19:30:00,30.5505,-3.4845,30.7485737962,2.0605,-5.9245,6.2725880225,28.49,2.44,28.5942948855,78.57,30.9005,-5.9245,31.4633215109,2.0605,-5.9245,6.2725880225,28.84,0.0,28.84,65.04
2020-07-12 20:00:00,21.7815,-3.8689999999999998,22.1224524692,1.2415,-4.129,4.3116079657,20.54,0.26,20.5416455037,78.73,22.0615,-4.129,22.4445633339,1.2415,-4.129,4.3116079657,20.82,0.0,20.82,65.15
2020-07-12 20:30:00,24.133,-3.9050000000000002,24.4468957948,0.593,-3.685,3.7324086057,23.54,-0.22,23.5410280149,78.52,24.313,-3.685,24.5906729066,0.593,-3.685,3.7324086057,23.72,0.0,23.72,64.98
2020-07-12 21:00:00,33.1415,-3.6425,33.3410681967,0.3015,-4.8225,4.8319156139,32.84,1.18,32.8611929181,78.64,33.5115,-4.8225,33.8567148214,0.3015,-4.8225,4.8319156139,33.21,0.0,33.21,65.08
2020-07-12 21:30:00,37.9905,-3.6235,38.1629118713,0.5105000000000001,-4.9635,4.9896836072,37.48,1.34,37.503946459,78.69,38.4505,-4.9635,38.7695406537,0.5105000000000001,-4.9635,4.9896836072,37.94,0.0,37.94,65.12
2020-07-12 22:00:00,33.7815,-4.1035,34.0298171388,0.7015,-4.3635,4.4195287645,33.08,0.26,33.0810217496,78.69,34.1915,-4.3635,34.4688091541,0.7015,-4.3635,4.4195287645,33.49,0.0,33.49,65.12
2020-07-12 22:30:00,36.8125,-3.724,37.0003828663,1.3725,-5.194,5.3722799862,35.44,1.47,35.4704736365,78.78,37.2225,-5.194,37.5831364078,1.3725,-5.194,5.3722799862,35.85,0.0,35.85,65.19
2020-07-12 23:00:00,37.207,-3.6405000000000003,37.3846771987,1.537,-5.7005,5.9040722599,35.67,2.06,35.7294346443,78.78,37.607,-5.7005,38.0365896112,1.537,-5.7005,5.9040722599,36.07,0.0,36.07,65.19
2020-07-12 23:30:00,33.3215,-2.8975,33.447240073,1.3014999999999999,-7.1875,7.3043862507,32.02,4.29,32.306106234,79.29,33.7215,-7.1875,34.478975021,1.3014999999999999,-7.1875,7.3043862507,32.42,0.0,32.42,65.58
2020-07-13 00:00:00,28.137,-2.88,28.2840090687,3.107,-7.38,8.0073621749,25.03,4.5,25.4312976468,79.4,28.397,-7.38,29.3403137168,3.107,-7.38,8.0073621749,25.29,0.0,25.29,65.68
2020-07-13 00:30:00,28.696,-3.0105,28.8534837801,3.006,-8.1705,8.7059236299,25.69,5.16,26.2030856962,79.2,28.956,-8.1705,30.0866582766,3.006,-8.1705,8.7059236299,25.95,0.0,25.95,65.51
2020-07-13 01:00:00,29.852,-4.2265,30.1497132034,4.092,-6.3665,7.5681428534,25.76,2.14,25.848736913,78.37,30.122,-6.3665,30.7874520909,4.092,-6.3665,7.5681428534,26.03,0.0,26.03,64.81
2020-07-13 01:30:00,29.111,-4.4545,29.4498368629,4.901,-6.0145,7.7584799574000005,24.21,1.56,24.2602081607,78.24,29.291,-6.0145,29.902121852,4.901,-6.0145,7.7584799574000005,24.39,0.0,24.39,64.71
2020-07-13 02:00:00,24.799,-4.626,25.226776984,5.019,-5.596,7.5170191566,19.78,0.97,19.8037698431,78.2,25.049,-5.596,25.6664687287,5.019,-5.596,7.5170191566,20.03,0.0,20.03,64.71
2020-07-13 02:30:00,27.9145,-4.3035,28.2442812353,4.7445,-6.2335,7.8336966051,23.17,1.9300000000000002,23.2502430095,78.33,28.1145,-6.2335,28.797250433,4.7445,-6.2335,7.8336966051,23.37,0.0,23.37,64.8
2020-07-13 03:00:00,30.1095,-4.536,30.4492575648,5.6395,-6.036,8.2605844981,24.47,1.5,24.5159315548,78.23,30.3095,-6.036,30.904677417,5.6395,-6.036,8.2605844981,24.67,0.0,24.67,64.72
2020-07-13 03:30:00,27.2535,-4.9565,27.7005442997,5.1835,-5.2865,7.4037662375,22.07,0.33,22.0724670121,78.08,27.4935,-5.2865,27.9971360053,5.1835,-5.2865,7.4037662375,22.31,0.0,22.31,64.61
2020-07-13 04:00:00,18.8355,-5.06,19.5033243384,5.2155,-4.9,7.1562168951,13.62,-0.16,13.620939762,78.14,18.8855,-4.9,19.5108203377,5.2155,-4.9,7.1562168951,13.67,0.0,13.67,64.66
2020-07-13 04:30:00,27.9925,-4.782,28.3980207101,4.2025,-5.642,7.0351382538,23.79,0.86,23.8055392714,78.18,28.2525,-5.642,28.8103439801,4.2025,-5.642,7.0351382538,24.05,0.0,24.05,64.7
2020-07-13 05:00:00,26.477,-4.802,26.908934074,4.517,-5.642,7.2274098403,21.96,0.84,21.9760597014,78.18,26.697,-5.642,27.2866629143,4.517,-5.642,7.2274098403,22.18,0.0,22.18,64.7
2020-07-13 05:30:00,29.964,-4.541,30.3061376127,3.064,-6.211,6.9256492114,26.9,1.67,26.9517884379,78.28,30.154,-6.211,30.7870140969,3.064,-6.211,6.9256492114,27.09,0.0,27.09,64.78
2020-07-13 06:00:00,27.203,-4.6825,27.6030617007,3.213,-5.8725000000000005,6.693999197,23.99,1.19,24.0194962478,78.15,27.483,-5.8725000000000005,28.1034080718,3.213,-5.8725000000000005,6.693999197,24.27,0.0,24.27,64.68
2020-07-13 06:30:00,36.5905,-5.129,36.9482250081,2.9905,-5.139,5.9457893715,33.6,0.01,33.6000014881,77.88,36.8305,-5.139,37.187296907,2.9905,-5.139,5.9457893715,33.84,0.0,33.84,64.48
2020-07-13 07:00:00,36.5965,-4.8975,36.9227479814,2.1565,-5.6975,6.091961794,34.44,0.8,34.4492902685,77.95,36.8565,-5.6975,37.2942770207,2.1565,-5.6975,6.091961794,34.7,0.0,34.7,64.53
2020-07-13 07:30:00,41.2145,-5.3445,41.5595800087,2.0445,-4.3645,4.8196307431,39.17,-0.98,39.1822574643,77.38,41.5945,-4.3645,41.8228560777,2.0445,-4.3645,4.8196307431,39.55,0.0,39.55,64.06
2020-07-13 08:00:00,34.871,-5.9345,35.372375256,2.621,-2.9345,3.9345814580000003,32.25,-3.0,32.3892343225,77.08,35.261,-2.9345,35.3828971574,2.621,-2.9345,3.9345814580000003,32.64,0.0,32.64,63.83
2020-07-13 08:30:00,25.744,-5.9515,26.422980306,4.064,-2.6115,4.8307378577,21.68,-3.34,21.935769874800002,77.27,25.864,-2.6115,25.9955078475,4.064,-2.6115,4.8307378577,21.8,0.0,21.8,63.98
2020-07-13 09:00:00,28.458,-5.4175,28.9690709249,2.998,-3.4575,4.5762768983,25.46,-1.96,25.5353323848,77.53,28.758,-3.4575,28.9650974493,2.998,-3.4575,4.5762768983,25.76,0.0,25.76,64.2
2020-07-13 09:30:00,21.0945,-5.6095,21.8276068432,4.1545,-2.7995,5.0096976456,16.94,-2.81,17.1714792607,77.72,21.1745,-2.7995,21.3587605094,4.1545,-2.7995,5.0096976456,17.02,0.0,17.02,64.34
2020-07-13 10:00:00,17.3045,-6.036,18.3270023804,4.6145,-1.6960000000000002,4.916302091,12.69,-4.34,13.411625554,77.57,17.4745,-1.6960000000000002,17.5566103292,4.6145,-1.6960000000000002,4.916302091,12.86,0.0,12.86,64.2
2020-07-13 10:30:00,20.3645,-6.508,21.3791235613,5.3545,-1.248,5.4980154829,15.01,-5.26,15.9049583464,77.33,20.4345,-1.248,20.472574197,5.3545,-1.248,5.4980154829,15.08,0.0,15.08,64.01
2020-07-13 11:00:00,23.1875,-5.5605,23.8449012684,5.1475,-3.2705,6.0986003722,18.04,-2.29,18.184765602,77.86,23.3775,-3.2705,23.6051620732,5.1475,-3.2705,6.0986003722,18.23,0.0,18.23,64.46
2020-07-13 11:30:00,30.931,-5.5255,31.4206605795,4.661,-3.5555,5.8622948791,26.27,-1.97,26.34376207,77.58,31.071,-3.5555,31.2737689006,4.661,-3.5555,5.8622948791,26.41,0.0,26.41,64.22
2020-07-13 12:00:00,33.605,-5.3795,34.0328524407,6.405,-4.1795,7.6480223097,27.2,-1.2,27.2264577204,77.58,33.845,-4.1795,34.1020856437,6.405,-4.1795,7.6480223097,27.44,0.0,27.44,64.22
2020-07-13 12:30:00,32.565,-5.6165,33.0457909158,6.115,-3.4365,7.0144677097,26.45,-2.18,26.5396853787,77.5,32.815,-3.4365,32.9944504008,6.115,-3.4365,7.0144677097,26.7,0.0,26.7,64.17
2020-07-13 13:00:00,31.569,-5.3185,32.0138751677,8.719,-4.0685,9.6215203191,22.85,-1.25,22.8841648307,77.5,31.819,-4.0685,32.0780525165,8.719,-4.0685,9.6215203191,23.1,0.0,23.1,64.17
2020-07-13 13:30:00,27.76,-5.1245,28.2290293891,9.84,-3.9445,10.6011640988,17.92,-1.18,17.9588084237,77.5,27.95,-3.9445,28.2269654807,9.84,-3.9445,10.6011640988,18.11,0.0,18.11,64.17
2020-07-13 14:00:00,27.687,-4.9965,28.134231485,9.267,-3.9665,10.0801989688,18.42,-1.03,18.4487750271,77.65,27.857,-3.9665,28.1379738299,9.267,-3.9665,10.0801989688,18.59,0.0,18.59,64.27
2020-07-13 14:30:00,24.712,-5.0225,25.2172252687,12.512,-3.8925,13.1034995421,12.2,-1.13,12.252220207,77.49,24.772,-3.8925,25.0759554205,12.512,-3.8925,13.1034995421,12.26,0.0,12.26,64.16
2020-07-13 15:00:00,29.3395,-5.035,29.768397425,10.9695,-4.235,11.7586204654,18.37,-0.8,18.3874114546,77.59,29.5195,-4.235,29.8217388033,10.9695,-4.235,11.7586204654,18.55,0.0,18.55,64.26
2020-07-13 15:30:00,25.434,-5.151,25.9503594773,9.904,-3.831,10.6191231747,15.53,-1.32,15.5859969203,77.5,25.564,-3.831,25.8494614451,9.904,-3.831,10.6191231747,15.66,0.0,15.66,64.2
2020-07-13 16:00:00,28.914,-4.9395,29.3328835311,10.474,-4.2795,11.3145391532,18.44,-0.66,18.4518074995,77.67,29.124,-4.2795,29.4367371876,10.474,-4.2795,11.3145391532,18.65,0.0,18.65,64.35
2020-07-13 16:30:00,33.1955,-4.414,33.4876785736,13.3555,-5.964,14.6266426855,19.84,1.55,19.9004547687,77.92,33.2955,-5.964,33.825428545,13.3555,-5.964,14.6266426855,19.94,0.0,19.94,64.56
2020-07-13 17:00:00,37.793,-4.4925,38.0590778297,15.983,-6.3925,17.2139578613,21.81,1.9,21.8926037739,77.84,37.983,-6.3925,38.5171694865,15.983,-6.3925,17.2139578613,22.0,0.0,22.0,64.48
2020-07-13 17:30:00,30.9165,-4.7855,31.2846764807,15.7365,-5.3555,16.6228400853,15.18,0.5700000000000001,15.1906978115,77.71,31.0665,-5.3555,31.5247331868,15.7365,-5.3555,16.6228400853,15.33,0.0,15.33,64.39
2020-07-13 18:00:00,36.327,-4.5845,36.6151412567,17.737,-6.2245,18.7974883761,18.59,1.6400000000000001,18.6621997632,77.71,36.537,-6.2245,37.0634155098,17.737,-6.2245,18.7974883761,18.8,0.0,18.8,64.39
2020-07-13 18:30:00,35.355,-4.527,35.6436495606,18.535,-6.087,19.5089157566,16.82,1.56,16.8921875434,77.67,35.525,-6.087,36.0427134661,18.535,-6.087,19.5089157566,16.99,0.0,16.99,64.33
2020-07-13 19:00:00,33.742,-5.04,34.1163328041,18.122,-5.09,18.8232564664,15.62,0.05,15.6200800254,77.24,33.892,-5.09,34.2720843253,18.122,-5.09,18.8232564664,15.77,0.0,15.77,63.98
2020-07-13 19:30:00,34.931,-4.9125,35.2747419161,13.681000000000001,-5.3625,14.6944264009,21.25,0.45,21.2547641718,77.35,35.151,-5.3625,35.5576884408,13.681000000000001,-5.3625,14.6944264009,21.47,0.0,21.47,64.1
2020-07-13 20:00:00,34.052,-4.7375,34.379973971,9.812,-5.1275,11.0709800944,24.24,0.39,24.2431371732,77.35,34.282,-5.1275,34.6633348114,9.812,-5.1275,11.0709800944,24.47,0.0,24.47,64.1
2020-07-13 20:30:00,31.3875,-4.772,31.748183259,3.9475,-4.292,5.8312966182,27.44,-0.48,27.4441979296,77.41,31.5975,-4.292,31.8876664284,3.9475,-4.292,5.8312966182,27.65,0.0,27.65,64.17
2020-07-13 21:00:00,33.98,-4.7780000000000005,34.3142781361,2.23,-4.348,4.8865124578,31.75,-0.43,31.7529116775,77.36,34.31,-4.348,34.5844069488,2.23,-4.348,4.8865124578,32.08,0.0,32.08,64.17
2020-07-13 21:30:00,22.7485,-4.6345,23.215788647,1.9085,-3.4245,3.9204046347,20.84,-1.21,20.8750976046,77.54,22.9385,-3.4245,23.192713996,1.9085,-3.4245,3.9204046347,21.03,0.0,21.03,64.28
2020-07-13 22:00:00,19.956,-4.834,20.5331315683,1.466,-3.294,3.6054946956,18.49,-1.54,18.5540211275,77.48,20.106,-3.294,20.3740440757,1.466,-3.294,3.6054946956,18.64,0.0,18.64,64.22
2020-07-13 22:30:00,25.229,-4.9085,25.7020585411,0.549,-3.1285,3.176304968,24.68,-1.78,24.744106369,77.15,25.449,-3.1285,25.6405755249,0.549,-3.1285,3.176304968,24.9,0.0,24.9,63.97
2020-07-13 23:00:00,16.599,-5.6815,17.5444077486,0.399,-2.2915,2.3259779126,16.2,-3.39,16.5508942357,76.97,16.719,-2.2915,16.8753054269,0.399,-2.2915,2.3259779126,16.32,0.0,16.32,63.84
2020-07-13 23:30:00,22.3205,-4.1365,22.7005584182,0.6005,-5.6165,5.6485106444,21.72,1.48,21.7703651784,77.61,22.5305,-5.6165,23.2200022071,0.6005,-5.6165,5.6485106444,21.93,0.0,21.93,64.37
2020-07-14 00:00:00,16.049,-4.591,16.6927433935,0.109,-4.361,4.3623619749,15.94,-0.23,15.9416592612,77.79,16.289,-4.361,16.8626760035,0.109,-4.361,4.3623619749,16.18,0.0,16.18,64.31
2020-07-14 00:30:00,15.4875,-4.158,16.0359477503,0.11750000000000001,-5.178,5.1793329928,15.37,1.02,15.4038079708,78.09,15.5875,-5.178,16.4250369939,0.11750000000000001,-5.178,5.1793329928,15.47,0.0,15.47,64.51
2020-07-14 01:00:00,30.65,-4.1865,30.9345968496,0.09,-6.3565000000000005,6.3571371112,30.56,2.17,30.6369466494,77.92,30.99,-6.3565000000000005,31.635189145200002,0.09,-6.3565000000000005,6.3571371112,30.9,0.0,30.9,64.39
2020-07-14 01:30:00,26.662,-3.8105,26.932919527,0.052000000000000005,-6.5305,6.5307070253,26.61,2.7199999999999998,26.7486541718,78.14,27.022,-6.5305,27.7999265152,0.052000000000000005,-6.5305,6.5307070253,26.97,0.0,26.97,64.58
2020-07-14 02:00:00,34.8145,-4.088,35.0536895954,0.044500000000000005,-6.458,6.4581533158,34.77,2.37,34.8506786161,77.98,35.1145,-6.458,35.7034154424,0.044500000000000005,-6.458,6.4581533158,35.07,0.0,35.07,64.45
2020-07-14 02:30:00,29.6335,-3.8025,29.8764678049,0.043500000000000004,-6.7825,6.7826394936,29.59,2.98,29.7396788819,78.02,30.0435,-6.7825,30.7995811416,0.043500000000000004,-6.7825,6.7826394936,30.0,0.0,30.0,64.45
2020-07-14 03:00:00,29.4625,-4.175,29.756840075,0.052500000000000005,-6.475,6.4752128343,29.41,2.3,29.4997983044,78.12,29.8825,-6.475,30.575961657,0.052500000000000005,-6.475,6.4752128343,29.83,0.0,29.83,64.55
2020-07-14 03:30:00,30.6815,-4.297,30.9809401286,0.0415,-6.147,6.1471400871,30.64,1.85,30.6957993869,78.16,30.9915,-6.147,31.5952319385,0.0415,-6.147,6.1471400871,30.95,0.0,30.95,64.59
2020-07-14 04:00:00,44.5315,-4.442,44.752495531,0.061500000000000006,-5.502,5.5023437052,44.47,1.06,44.4826314419,78.16,45.0315,-5.502,45.366375172,0.061500000000000006,-5.502,5.5023437052,44.97,0.0,44.97,64.55
2020-07-14 04:30:00,42.481,-4.4585,42.7143252697,0.131,-5.5285,5.5300518307,42.35,1.07,42.3635149628,78.29,43.001,-5.5285,43.3549341281,0.131,-5.5285,5.5300518307,42.87,0.0,42.87,64.68
2020-07-14 05:00:00,41.507,-4.509,41.7511931566,0.037,-5.349,5.3491279663,41.47,0.84,41.4785064823,78.25,42.047,-5.349,42.3858704051,0.037,-5.349,5.3491279663,42.01,0.0,42.01,64.63
2020-07-14 05:30:00,32.0995,-4.2275,32.3766838404,0.4395,-5.7275,5.7443377773,31.66,1.5,31.6955138782,78.42,32.4995,-5.7275,33.0003296423,0.4395,-5.7275,5.7443377773,32.06,0.0,32.06,64.81
2020-07-14 06:00:00,32.398,-4.779,32.7485762286,0.308,-4.789,4.7988941434,32.09,0.01,32.0900015581,78.16,32.808,-4.789,33.1556840527,0.308,-4.789,4.7988941434,32.5,0.0,32.5,64.59
2020-07-14 06:30:00,31.64,-4.749,31.9944151533,0.36,-4.909,4.9221825444,31.28,0.16,31.2804092045,78.24,32.03,-4.909,32.4039994599,0.36,-4.909,4.9221825444,31.67,0.0,31.67,64.64
2020-07-14 07:00:00,39.276,-4.9535,39.5871360198,0.186,-4.8235,4.8270848605,39.09,-0.13,39.0902161672,78.01,39.776,-4.8235,40.0673973231,0.186,-4.8235,4.8270848605,39.59,0.0,39.59,64.44
2020-07-14 07:30:00,44.612,-3.544,44.7525471901,0.382,-6.104,6.1159414647,44.23,2.56,44.3040235193,78.15,45.012,-6.104,45.423991018,0.382,-6.104,6.1159414647,44.63,0.0,44.63,64.61
2020-07-14 08:00:00,44.284,-1.8595000000000002,44.3230233203,0.334,-9.5795,9.5853208736,43.95,7.72,44.6228741791,78.85,44.804,-9.5795,45.816648025,0.334,-9.5795,9.5853208736,44.47,0.0,44.47,65.21
2020-07-14 08:30:00,41.041,-2.295,41.1051177592,0.731,-9.225,9.2539173327,40.31,6.93,40.9013569457,78.7,41.631,-9.225,42.6408347245,0.731,-9.225,9.2539173327,40.9,0.0,40.9,65.07
2020-07-14 09:00:00,43.659,-2.7720000000000002,43.746911491,1.479,-8.052,8.1867053813,42.18,5.28,42.5091848899,78.27,44.129,-8.052,44.8575896031,1.479,-8.052,8.1867053813,42.65,0.0,42.65,64.74
2020-07-14 09:30:00,35.6475,-2.884,35.7639722661,1.9975,-7.534,7.7943031921,33.65,4.65,33.9697659692,78.5,36.0475,-7.534,36.8263955913,1.9975,-7.534,7.7943031921,34.05,0.0,34.05,64.93
2020-07-14 10:00:00,37.789,-3.1895,37.9233626047,1.899,-6.4795,6.7520457085,35.89,3.29,36.040480019,78.05,38.109,-6.4795,38.6559154755,1.899,-6.4795,6.7520457085,36.21,0.0,36.21,64.66
2020-07-14 10:30:00,40.34,-3.029,40.4535590647,1.02,-6.609,6.6872476401,39.32,3.58,39.4826392228,78.1,40.83,-6.609,41.3614286625,1.02,-6.609,6.6872476401,39.81,0.0,39.81,64.79
2020-07-14 11:00:00,38.89,-3.2305,39.0239443195,0.9,-5.7905,5.8600247653,37.99,2.56,38.0761565813,78.03,39.32,-5.7905,39.7440849719,0.9,-5.7905,5.8600247653,38.42,0.0,38.42,64.79
2020-07-14 11:30:00,29.9645,-2.6515,30.0815842751,1.0645,-6.8215,6.9040584079,28.9,4.17,29.1992962244,78.59,30.2345,-6.8215,30.9944810007,1.0645,-6.8215,6.9040584079,29.17,0.0,29.17,65.24
2020-07-14 12:00:00,30.325,-2.8575,30.4593324164,1.755,-6.5075,6.7399986091,28.57,3.65,28.8022117206,78.41,30.765,-6.5075,31.4457116512,1.755,-6.5075,6.7399986091,29.01,0.0,29.01,65.06
2020-07-14 12:30:00,39.149,-2.4905,39.2281377489,3.899,-8.0305,8.926988924,35.25,5.54,35.6826862778,78.41,39.519,-8.0305,40.3266697267,3.899,-8.0305,8.926988924,35.62,0.0,35.62,65.06
2020-07-14 13:00:00,43.7455,-2.2975,43.8057904449,5.6455,-8.2775,10.0194149779,38.1,5.98,38.5664413707,78.34,44.1855,-8.2775,44.9541479343,5.6455,-8.2775,10.0194149779,38.54,0.0,38.54,65.0
2020-07-14 13:30:00,31.297,-2.2465,31.3775233447,5.867,-7.4365,9.4722342269,25.43,5.19,25.9542096778,78.5,31.567,-7.4365,32.4311119336,5.867,-7.4365,9.4722342269,25.7,0.0,25.7,65.14
2020-07-14 14:00:00,43.453,-2.119,43.5046361897,6.243,-8.569,10.6020191473,37.21,6.45,37.7648858068,78.4,43.823,-8.569,44.6529180457,6.243,-8.569,10.6020191473,37.58,0.0,37.58,65.02
2020-07-14 14:30:00,44.287,-2.0445,44.3341668383,4.547,-8.5345,9.6702067842,39.74,6.49,40.2664587467,78.37,44.747,-8.5345,45.5536134599,4.547,-8.5345,9.6702067842,40.2,0.0,40.2,64.98
2020-07-14 15:00:00,43.814,-1.891,43.8547885299,5.634,-8.711,10.3741735574,38.18,6.82,38.7843370447,78.37,44.254,-8.711,45.1031932018,5.634,-8.711,10.3741735574,38.62,0.0,38.62,64.98
2020-07-14 15:30:00,41.0215,-2.243,41.082776333300004,7.2515,-8.343,11.0539541002,33.77,6.1,34.3165106035,78.37,41.4715,-8.343,42.3023753618,7.2515,-8.343,11.0539541002,34.22,0.0,34.22,64.94
2020-07-14 16:00:00,38.5105,-1.8679999999999999,38.5557782213,8.4605,-8.478,11.9773346054,30.05,6.61,30.7684026235,78.5,38.8305,-8.478,39.7452414038,8.4605,-8.478,11.9773346054,30.37,0.0,30.37,65.07
2020-07-14 16:30:00,40.981,-2.1795,41.0389154492,7.571,-8.0695,11.0651195769,33.41,5.89,33.9252148114,78.45,41.381,-8.0695,42.1604553017,7.571,-8.0695,11.0651195769,33.81,0.0,33.81,65.07
2020-07-14 17:00:00,33.2235,-2.475,33.3155605874,6.7835,-7.315,9.9762266038,26.44,4.84,26.8793452301,78.48,33.4635,-7.315,34.2536867687,6.7835,-7.315,9.9762266038,26.68,0.0,26.68,65.04
2020-07-14 17:30:00,48.639,-2.1615,48.6870044596,6.279,-9.1015,11.0572665361,42.36,6.94,42.9247387878,78.29,49.129,-9.1015,49.9649471455,6.279,-9.1015,11.0572665361,42.85,0.0,42.85,64.87
2020-07-14 18:00:00,45.8325,-2.527,45.9021109019,7.8425,-8.527,11.5850997082,37.99,6.0,38.4608905253,78.24,46.2225,-8.527,47.0024386096,7.8425,-8.527,11.5850997082,38.38,0.0,38.38,64.87
2020-07-14 18:30:00,46.5055,-3.043,46.6049501582,7.4755,-8.053,10.987898309,39.03,5.01,39.3502350692,77.98,47.0055,-8.053,47.6903327651,7.4755,-8.053,10.987898309,39.53,0.0,39.53,64.62
2020-07-14 19:00:00,47.501,-3.0495,47.5987862372,6.321,-7.4595,9.7774833802,41.18,4.41,41.4154620885,78.03,47.891,-7.4595,48.4684641932,6.321,-7.4595,9.7774833802,41.57,0.0,41.57,64.76
2020-07-14 19:30:00,45.0905,-3.235,45.206397946,4.4205,-6.855,8.156705539,40.67,3.62,40.8307886282,77.89,45.6105,-6.855,46.1227572382,4.4205,-6.855,8.156705539,41.19,0.0,41.19,64.6
2020-07-14 20:00:00,41.2435,-2.8925,41.3448043713,3.5435,-7.2925,8.1078325402,37.7,4.4,37.9558954578,78.04,41.7035,-7.2925,42.3363020173,3.5435,-7.2925,8.1078325402,38.16,0.0,38.16,64.68
2020-07-14 20:30:00,23.264,-2.9755000000000003,23.4535135161,2.334,-5.9655000000000005,6.4058368891,20.93,2.99,21.1424927575,78.18,23.494,-5.9655000000000005,24.2395384909,2.334,-5.9655000000000005,6.4058368891,21.16,0.0,21.16,64.78
2020-07-14 21:00:00,34.6685,-3.088,34.805755792,2.1985,-6.408,6.7746487916,32.47,3.32,32.6392907398,78.09,34.9285,-6.408,35.5114428917,2.1985,-6.408,6.7746487916,32.73,0.0,32.73,64.78
2020-07-14 21:30:00,33.3075,-3.745,33.5173773027,3.4075,-5.715,6.6537418984,29.9,1.97,29.9648277152,78.13,33.7275,-5.715,34.2082662707,3.4075,-5.715,6.6537418984,30.32,0.0,30.32,64.78
2020-07-14 22:00:00,36.676,-3.71,36.8631669285,3.696,-6.22,7.2352481644,32.98,2.51,33.0753760372,78.17,37.056,-6.22,37.5744000085,3.696,-6.22,7.2352481644,33.36,0.0,33.36,64.78
2020-07-14 22:30:00,38.0035,-3.7505,38.1881167708,3.3335,-6.1805,7.0221650864,34.67,2.43,34.7550543087,78.2,38.3335,-6.1805,38.8285436567,3.3335,-6.1805,7.0221650864,35.0,0.0,35.0,64.83
2020-07-14 23:00:00,34.426,-3.5215,34.6056417113,2.126,-6.3515,6.6978674405,32.3,2.83,32.4237397596,78.41,34.776,-6.3515,35.3512620461,2.126,-6.3515,6.6978674405,32.65,0.0,32.65,64.99
2020-07-14 23:30:00,33.427,-3.606,33.6209393831,2.337,-6.226,6.6501612762,31.09,2.62,31.2002003199,78.26,33.797,-6.226,34.3656847015,2.337,-6.226,6.6501612762,31.46,0.0,31.46,64.91
2020-07-15 00:00:00,28.522,-3.4395,28.7286380507,3.612,-6.5495,7.4794715221,24.91,3.11,25.1033902093,78.44,28.782,-6.5495,29.5177823396,3.612,-6.5495,7.4794715221,25.17,0.0,25.17,65.03
2020-07-15 00:30:00,28.4295,-3.189,28.6077994828,4.4095,-6.849,8.1457038523,24.02,3.66,24.2972426419,78.59,28.7495,-6.849,29.5540615018,4.4095,-6.849,8.1457038523,24.34,0.0,24.34,65.13
2020-07-15 01:00:00,18.422,-2.997,18.6641928033,3.192,-6.877,7.5816880047,15.23,3.88,15.7164658877,79.03,18.592,-6.877,19.8231075515,3.192,-6.877,7.5816880047,15.4,0.0,15.4,65.46
2020-07-15 01:30:00,16.265,-4.3629999999999995,16.8400116983,2.345,-4.143,4.7606169768,13.92,-0.22,13.9217383972,78.19,16.415,-4.143,16.9297570567,2.345,-4.143,4.7606169768,14.07,0.0,14.07,64.85
2020-07-15 02:00:00,17.343,-4.017,17.8021329621,2.573,-4.867,5.5052718371000005,14.77,0.85,14.7944381441,78.57,17.493,-4.867,18.1574430469,2.573,-4.867,5.5052718371000005,14.92,0.0,14.92,65.28
2020-07-15 02:30:00,17.616,-3.6465,17.9894529725,2.346,-5.3665,5.8568795659,15.27,1.72,15.3665643525,78.76,17.786,-5.3665,18.577974008200002,2.346,-5.3665,5.8568795659,15.44,0.0,15.44,65.36
2020-07-15 03:00:00,18.014,-3.567,18.3637600997,2.104,-5.367,5.7646773544,15.91,1.8,16.0114989929,78.76,18.164,-5.367,18.9403163912,2.104,-5.367,5.7646773544,16.06,0.0,16.06,65.32
2020-07-15 03:30:00,19.4515,-3.5415,19.7712689148,2.1515,-5.4515,5.8607000009,17.3,1.9100000000000001,17.4051170637,78.76,19.6415,-5.4515,20.3839980009,2.1515,-5.4515,5.8607000009,17.49,0.0,17.49,65.4
2020-07-15 04:00:00,17.9435,-3.6175,18.3045212584,1.9435,-5.2575,5.6052206469,16.0,1.6400000000000001,16.0838303896,78.76,18.1235,-5.2575,18.8706798632,1.9435,-5.2575,5.6052206469,16.18,0.0,16.18,65.4
2020-07-15 04:30:00,17.6085,-3.7355,18.0003675657,1.5485,-4.9955,5.2299973709,16.06,1.26,16.1093513215,78.79,17.7785,-4.9955,18.466999824,1.5485,-4.9955,5.2299973709,16.23,0.0,16.23,65.35
