Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-15 05:00:00,19.6555,-3.601,19.9826394966,1.5755,-5.441,5.6645106805,18.08,1.8399999999999999,18.1733871361,78.79,19.8255,-5.441,20.5585731813,1.5755,-5.441,5.6645106805,18.25,0.0,18.25,65.35
2020-07-15 05:30:00,26.562,-3.6665,26.8138595926,0.972,-5.9465,6.0254166868,25.59,2.2800000000000002,25.6913701464,78.74,26.822,-5.9465,27.473269668,0.972,-5.9465,6.0254166868,25.85,0.0,25.85,65.35
2020-07-15 06:00:00,24.91,-3.497,25.1542662187,1.22,-6.177,6.2963266275,23.69,2.68,23.8411094541,78.89,25.21,-6.177,25.9557205448,1.22,-6.177,6.2963266275,23.99,0.0,23.99,65.46
2020-07-15 06:30:00,22.3945,-3.1355,22.612938564,0.7645000000000001,-6.6455,6.6893296002,21.63,3.51,21.9129413817,79.17,22.6445,-6.6455,23.5994925899,0.7645000000000001,-6.6455,6.6893296002,21.88,0.0,21.88,65.66
2020-07-15 07:00:00,34.6815,-3.2995,34.8380990081,0.7915000000000001,-7.3495,7.3919971929,33.89,4.05,34.1311382758,78.94,35.0115,-7.3495,35.7745759234,0.7915000000000001,-7.3495,7.3919971929,34.22,0.0,34.22,65.5
2020-07-15 07:30:00,33.105,-4.036,33.3501172562,0.685,-6.046,6.0846808462,32.42,2.01,32.4822489985,78.65,33.595,-6.046,34.1347058139,0.685,-6.046,6.0846808462,32.91,0.0,32.91,65.25
2020-07-15 08:00:00,34.757,-4.1705,35.0063154195,0.707,-5.9505,5.9923533983,34.05,1.78,34.0964939547,78.42,35.067,-5.9505,35.5682855821,0.707,-5.9505,5.9923533983,34.36,0.0,34.36,65.03
2020-07-15 08:30:00,36.2755,-4.03,36.4986684723,0.4955,-6.02,6.040357626,35.78,1.99,35.8352968454,78.3,36.7155,-6.02,37.205756816,0.4955,-6.02,6.040357626,36.22,0.0,36.22,64.95
2020-07-15 09:00:00,25.8,-4.4215,26.1761277169,0.61,-4.3315,4.3742419057,25.19,-0.09,25.1901607776,78.25,26.2,-4.3315,26.5556376736,0.61,-4.3315,4.3742419057,25.59,0.0,25.59,64.95
2020-07-15 09:30:00,15.416,-4.5195,16.0648353944,1.036,-3.1995,3.3630486541,14.38,-1.32,14.4404570565,78.3,15.606,-3.1995,15.9306006243,1.036,-3.1995,3.3630486541,14.57,0.0,14.57,64.95
2020-07-15 10:00:00,10.681000000000001,-5.1955,11.8775831401,1.221,-2.2455,2.5559951584,9.46,-2.95,9.9092936176,78.47,10.791,-2.2455,11.0221572866,1.221,-2.2455,2.5559951584,9.57,0.0,9.57,65.07
2020-07-15 10:30:00,10.5095,-5.3825,11.807662618,1.7295,-2.1625,2.7690389127,8.78,-3.22,9.3518340447,78.55,10.5995,-2.1625,10.8178466665,1.7295,-2.1625,2.7690389127,8.87,0.0,8.87,65.12
2020-07-15 11:00:00,14.0535,-5.219,14.9912915804,2.0935,-2.6790000000000003,3.3999681249,11.96,-2.54,12.2267411848,78.38,14.1835,-2.6790000000000003,14.4342894958,2.0935,-2.6790000000000003,3.3999681249,12.09,0.0,12.09,64.99
2020-07-15 11:30:00,17.0275,-5.072,17.7668494745,2.6575,-3.092,4.0771031689,14.37,-1.98,14.5057678184,78.3,17.1975,-3.092,17.4732501341,2.6575,-3.092,4.0771031689,14.54,0.0,14.54,64.92
2020-07-15 12:00:00,17.1405,-5.0565,17.8707843281,1.6905000000000001,-3.0565,3.4928473342,15.45,-2.0,15.5789120288,78.24,17.3105,-3.0565,17.5782707483,1.6905000000000001,-3.0565,3.4928473342,15.62,0.0,15.62,64.88
2020-07-15 12:30:00,17.328,-5.2725,18.1123946581,2.078,-2.6325000000000003,3.3538247196,15.25,-2.64,15.4768246097,78.24,17.528,-2.6325000000000003,17.7245829359,2.078,-2.6325000000000003,3.3538247196,15.45,0.0,15.45,64.88
2020-07-15 13:00:00,15.2915,-5.3635,16.2048481789,2.9615,-2.6035,3.9431832953,12.33,-2.76,12.6351295997,78.38,15.4215,-2.6035,15.6397210493,2.9615,-2.6035,3.9431832953,12.46,0.0,12.46,64.99
2020-07-15 13:30:00,21.008,-4.775,21.5438318087,3.578,-3.715,5.1578395671,17.43,-1.06,17.4622020375,78.31,21.208,-3.715,21.5309193719,3.578,-3.715,5.1578395671,17.63,0.0,17.63,64.93
2020-07-15 14:00:00,22.7375,-4.365,23.1526916632,3.9275,-4.125,5.695689708,18.81,-0.24,18.811531038200002,78.31,22.9675,-4.125,23.334988349,3.9275,-4.125,5.695689708,19.04,0.0,19.04,64.93
2020-07-15 14:30:00,23.149,-4.3595,23.5559215751,3.089,-4.0495,5.0931690773,20.06,-0.31,20.0623951711,78.23,23.379,-4.0495,23.7271172132,3.089,-4.0495,5.0931690773,20.29,0.0,20.29,64.87
2020-07-15 15:00:00,23.863,-4.313,24.2496337704,5.023,-4.463,6.7192929688,18.84,0.15,18.8405971243,78.23,24.093,-4.463,24.5028777494,5.023,-4.463,6.7192929688,19.07,0.0,19.07,64.87
2020-07-15 15:30:00,27.694,-4.006,27.9822385095,5.034,-4.916,7.036207217,22.66,0.91,22.6782649248,78.17,27.944,-4.916,28.3731244666,5.034,-4.916,7.036207217,22.91,0.0,22.91,64.83
2020-07-15 16:00:00,29.0525,-3.755,29.2941595075,4.6825,-5.195,6.993842381,24.37,1.44,24.4125070404,78.17,29.3525,-5.195,29.8086779521,4.6825,-5.195,6.993842381,24.67,0.0,24.67,64.83
2020-07-15 16:30:00,29.013,-3.6345,29.2397633241,5.393,-5.5344999999999995,7.7275571334,23.62,1.9,23.6962950691,78.29,29.273,-5.5344999999999995,29.7915964535,5.393,-5.5344999999999995,7.7275571334,23.88,0.0,23.88,64.91
2020-07-15 17:00:00,33.0685,-3.701,33.2749619572,5.2885,-6.041,8.0288176745,27.78,2.34,27.878378719,78.14,33.3985,-6.041,33.9404402336,5.2885,-6.041,8.0288176745,28.11,0.0,28.11,64.78
2020-07-15 17:30:00,41.739,-3.2205,41.8630593871,4.629,-7.1905,8.5516624846,37.11,3.9699999999999998,37.321749691,77.92,42.079,-7.1905,42.6889392144,4.629,-7.1905,8.5516624846,37.45,0.0,37.45,64.59
2020-07-15 18:00:00,34.169,-3.3195,34.3298651505,4.929,-6.8095,8.4062078995,29.24,3.49,29.4475414933,77.99,34.619,-6.8095,35.2823532556,4.929,-6.8095,8.4062078995,29.69,0.0,29.69,64.66
2020-07-15 18:30:00,44.43,-3.433,44.5624324852,5.28,-7.293,9.0036797477,39.15,3.86,39.3398284185,77.83,44.81,-7.293,45.3996029608,5.28,-7.293,9.0036797477,39.53,0.0,39.53,64.53
2020-07-15 19:00:00,51.473,-3.525,51.5935592298,6.913,-7.565,10.2478677782,44.56,4.04,44.7427670132,77.78,52.023,-7.565,52.5701603003,6.913,-7.565,10.2478677782,45.11,0.0,45.11,64.5
2020-07-15 19:30:00,48.1465,-3.3325,48.2616930754,8.5065,-7.9325,11.6312122541,39.64,4.6,39.9060095725,77.83,48.6765,-7.9325,49.3186192883,8.5065,-7.9325,11.6312122541,40.17,0.0,40.17,64.54
2020-07-15 20:00:00,34.3955,-3.1855,34.5426957619,6.1955,-7.1555,9.4649564447,28.2,3.9699999999999998,28.4780775334,78.11,34.7755,-7.1555,35.5040361156,6.1955,-7.1555,9.4649564447,28.58,0.0,28.58,64.76
2020-07-15 20:30:00,32.0285,-3.228,32.190756379,7.0985,-7.098,10.0384414253,24.93,3.87,25.2285909238,78.2,32.3285,-7.098,33.0985425095,7.0985,-7.098,10.0384414253,25.23,0.0,25.23,64.82
2020-07-15 21:00:00,31.32,-3.7195,31.5400868777,6.55,-5.8795,8.8017623377,24.77,2.16,24.8640000804,77.87,31.64,-5.8795,32.1816425971,6.55,-5.8795,8.8017623377,25.09,0.0,25.09,64.52
2020-07-15 21:30:00,29.586,-3.9715,29.851368616,5.166,-5.4115,7.4814362425,24.42,1.44,24.4624201583,77.77,29.826,-5.4115,30.3129445658,5.166,-5.4115,7.4814362425,24.66,0.0,24.66,64.45
2020-07-15 22:00:00,31.1935,-3.923,31.4392170903,1.9935,-5.263,5.6278958102,29.2,1.34,29.2307304048,77.77,31.5735,-5.263,32.0091404329,1.9935,-5.263,5.6278958102,29.58,0.0,29.58,64.45
2020-07-15 22:30:00,36.339,-3.9755000000000003,36.5558137818,1.799,-5.6455,5.925206431,34.54,1.67,34.5803484656,77.86,36.749,-5.6455,37.1801112324,1.799,-5.6455,5.925206431,34.95,0.0,34.95,64.64
2020-07-15 23:00:00,45.4825,-3.527,45.619047943300004,0.8025,-7.097,7.1422276112,44.68,3.5700000000000003,44.8223973031,77.8,46.0325,-7.097,46.5763723926,0.8025,-7.097,7.1422276112,45.23,0.0,45.23,64.54
2020-07-15 23:30:00,41.164,-3.325,41.2980692164,2.254,-7.575,7.9032361093,38.91,4.25,39.141417961,78.0,41.654,-7.575,42.337174457,2.254,-7.575,7.9032361093,39.4,0.0,39.4,64.68
2020-07-16 00:00:00,30.1855,-3.1095,30.3452368668,3.8555,-7.8495,8.7452576006,26.33,4.74,26.7532521388,78.1,30.5155,-7.8495,31.5088938317,3.8555,-7.8495,8.7452576006,26.66,0.0,26.66,64.75
2020-07-16 00:30:00,35.2875,-2.428,35.3709321371,2.9675000000000002,-9.928,10.3620094697,32.32,7.5,33.1787944326,78.1,35.6375,-9.928,36.9945481152,2.9675000000000002,-9.928,10.3620094697,32.67,0.0,32.67,64.75
2020-07-16 01:00:00,37.9145,-2.358,37.987754267,2.8945,-10.398,10.7933560235,35.02,8.04,35.9310729035,78.24,38.2345,-10.398,39.623167393,2.8945,-10.398,10.7933560235,35.34,0.0,35.34,64.87
2020-07-16 01:30:00,33.9945,-2.2675,34.0700394262,3.4845,-10.0475,10.6345661171,30.51,7.78,31.4863224274,78.35,34.3845,-10.0475,35.8224244922,3.4845,-10.0475,10.6345661171,30.9,0.0,30.9,65.03
2020-07-16 02:00:00,29.7745,-2.156,29.852456955,3.7945,-9.956,10.6545842833,25.98,7.8,27.1256410063,78.55,30.0445,-9.956,31.6511281987,3.7945,-9.956,10.6545842833,26.25,0.0,26.25,65.16
2020-07-16 02:30:00,29.413,-1.7570000000000001,29.4654308979,3.643,-10.867,11.4613759209,25.77,9.11,27.3328556869,78.89,29.783,-10.867,31.7036082804,3.643,-10.867,11.4613759209,26.14,0.0,26.14,65.71
2020-07-16 03:00:00,33.299,-2.0325,33.3609720669,3.429,-10.9925,11.5149076093,29.87,8.96,31.1849082089,78.98,33.589,-10.9925,35.34198604,3.429,-10.9925,11.5149076093,30.16,0.0,30.16,65.83
2020-07-16 03:30:00,31.191,-1.8615,31.2464984158,6.791,-11.1315,13.0394774914,24.4,9.27,26.1015880743,79.08,31.531,-11.1315,33.4382154615,6.791,-11.1315,13.0394774914,24.74,0.0,24.74,65.92
2020-07-16 04:00:00,31.6995,-1.873,31.7547859267,6.6395,-11.323,13.1260538339,25.06,9.45,26.7825708251,79.08,31.9995,-11.323,33.9437524333,6.6395,-11.323,13.1260538339,25.36,0.0,25.36,65.92
2020-07-16 04:30:00,31.595,-1.9689999999999999,31.6562945715,3.805,-11.009,11.648008671,27.79,9.04,29.2233759172,79.04,31.935,-11.009,33.7793177255,3.805,-11.009,11.648008671,28.13,0.0,28.13,65.88
2020-07-16 05:00:00,27.2935,-1.826,27.3545136723,4.7635000000000005,-11.276,12.2408785735,22.53,9.45,24.4316065784,79.39,27.5035,-11.276,29.7252533757,4.7635000000000005,-11.276,12.2408785735,22.74,0.0,22.74,66.18
2020-07-16 05:30:00,21.1755,-2.559,21.3295635504,7.3355,-10.309,12.6524717447,13.84,7.75,15.8621593738,79.29,21.3755,-10.309,23.7315714029,7.3355,-10.309,12.6524717447,14.04,0.0,14.04,66.11
2020-07-16 06:00:00,30.5975,-3.04,30.7481480133,8.8375,-9.99,13.337972344,21.76,6.95,22.842944206,78.97,30.8175,-9.99,32.3962714869,8.8375,-9.99,13.337972344,21.98,0.0,21.98,65.87
2020-07-16 06:30:00,36.624,-3.2595,36.7687600586,6.984,-9.9995,12.1969773407,29.64,6.74,30.3966642907,78.83,36.894,-9.9995,38.225086478,6.984,-9.9995,12.1969773407,29.91,0.0,29.91,65.76
2020-07-16 07:00:00,32.873,-3.416,33.0500103631,8.303,-9.256,12.4343614633,24.57,5.84,25.2545144479,78.63,33.143,-9.256,34.4112188828,8.303,-9.256,12.4343614633,24.84,0.0,24.84,65.58
2020-07-16 07:30:00,31.3625,-3.4425,31.5508670642,4.7025,-8.7625,9.9445921234,26.66,5.32,27.1856211995,78.5,31.7525,-8.7625,32.9393785992,4.7025,-8.7625,9.9445921234,27.05,0.0,27.05,65.51
2020-07-16 08:00:00,32.3415,-3.07,32.4868823104,2.9115,-8.06,8.5697393338,29.43,4.99,29.850041876,78.2,32.6115,-8.06,33.5927601166,2.9115,-8.06,8.5697393338,29.7,0.0,29.7,65.26
2020-07-16 08:30:00,28.849,-3.206,29.0265953394,2.749,-7.176,7.6845284175,26.1,3.9699999999999998,26.4002064386,77.97,29.239,-7.176,30.1067118264,2.749,-7.176,7.6845284175,26.49,0.0,26.49,65.07
2020-07-16 09:00:00,17.172,-3.275,17.4815104897,4.002,-6.465,7.603435342,13.17,3.19,13.5508302329,78.07,17.352,-6.465,18.517238698,4.002,-6.465,7.603435342,13.35,0.0,13.35,65.14
2020-07-16 09:30:00,26.1605,-3.515,26.3955864729,4.2205,-7.055,8.2210489142,21.94,3.54,22.2237530584,77.9,26.4105,-7.055,27.3365604137,4.2205,-7.055,8.2210489142,22.19,0.0,22.19,65.01
2020-07-16 10:00:00,18.9385,-3.1735,19.2025489063,1.7085,-5.5435,5.8008072283,17.23,2.37,17.3922338991,77.97,19.1285,-5.5435,19.9155693993,1.7085,-5.5435,5.8008072283,17.42,0.0,17.42,65.06
2020-07-16 10:30:00,27.922,-3.0525,28.088357735,1.332,-5.9725,6.1192303642,26.59,2.92,26.7498504669,77.76,28.212,-5.9725,28.8372623571,1.332,-5.9725,6.1192303642,26.88,0.0,26.88,64.9
2020-07-16 11:00:00,35.125,-3.067,35.2586459468,1.045,-6.307,6.3929863131,34.08,3.24,34.2336676387,77.54,35.445,-6.307,36.0017537628,1.045,-6.307,6.3929863131,34.4,0.0,34.4,64.72
2020-07-16 11:30:00,36.6635,-3.1915,36.802145379,1.7735,-5.9615,6.2197093582,34.89,2.77,34.9997857136,77.35,37.1435,-5.9615,37.6188659385,1.7735,-5.9615,6.2197093582,35.37,0.0,35.37,64.56
2020-07-16 12:00:00,36.037,-3.275,36.1855080661,1.2570000000000001,-5.825,5.9590833188,34.78,2.55,34.8733551583,77.41,36.437,-5.825,36.8996692939,1.2570000000000001,-5.825,5.9590833188,35.18,0.0,35.18,64.61
2020-07-16 12:30:00,34.882,-3.145,35.0234913879,0.902,-5.925,5.9932653037,33.98,2.7800000000000002,34.093530178,77.54,35.382,-5.925,35.8746644444,0.902,-5.925,5.9932653037,34.48,0.0,34.48,64.72
2020-07-16 13:00:00,28.755,-3.3935,28.9545482999,0.9550000000000001,-5.8735,5.9506325084,27.8,2.48,27.9103994955,77.75,29.075,-5.8735,29.6623267336,0.9550000000000001,-5.8735,5.9506325084,28.12,0.0,28.12,64.9
2020-07-16 13:30:00,25.81,-3.6265,26.0635301187,2.0,-5.8665,6.1980498748,23.81,2.24,23.9151353749,77.83,26.04,-5.8665,26.6926473444,2.0,-5.8665,6.1980498748,24.04,0.0,24.04,64.96
2020-07-16 14:00:00,26.14,-3.757,26.4086093727,2.18,-5.687,6.0905146745,23.96,1.9300000000000002,24.037605954,77.73,26.5,-5.687,27.1033571537,2.18,-5.687,6.0905146745,24.32,0.0,24.32,64.88
2020-07-16 14:30:00,31.978,-3.8965,32.2145184079,3.308,-6.0265,6.8747048118,28.67,2.13,28.7490138961,77.61,32.318,-6.0265,32.8750943155,3.308,-6.0265,6.8747048118,29.01,0.0,29.01,64.78
2020-07-16 15:00:00,27.4575,-3.746,27.7118534611,3.7375,-5.676,6.7960195887,23.72,1.9300000000000002,23.7983886009,77.73,27.7475,-5.676,28.3220891223,3.7375,-5.676,6.7960195887,24.01,0.0,24.01,64.87
2020-07-16 15:30:00,23.666,-3.6470000000000002,23.9453579009,4.026,-5.467,6.789459846,19.64,1.82,19.7241476368,77.83,23.866,-5.467,24.4841590625,4.026,-5.467,6.789459846,19.84,0.0,19.84,64.96
2020-07-16 16:00:00,37.117,-3.96,37.3276477828,2.857,-5.93,6.5823513276,34.26,1.97,34.3165921968,77.53,37.547,-5.93,38.0123941498,2.857,-5.93,6.5823513276,34.69,0.0,34.69,64.71
2020-07-16 16:30:00,39.325,-3.6495,39.4939802407,1.595,-6.2595,6.4595174162,37.73,2.61,37.8201665782,77.43,39.655,-6.2595,40.1459881588,1.595,-6.2595,6.4595174162,38.06,0.0,38.06,64.64
2020-07-16 17:00:00,40.65,-3.664,40.8147938375,1.47,-6.064,6.2396310788000005,39.18,2.4,39.253438066,77.43,41.16,-6.064,41.6042990086,1.47,-6.064,6.2396310788000005,39.69,0.0,39.69,64.64
2020-07-16 17:30:00,35.409,-4.019,35.6363528156,0.8190000000000001,-5.539,5.599221553,34.59,1.52,34.6233808286,77.55,35.839,-5.539,36.2645066422,0.8190000000000001,-5.539,5.599221553,35.02,0.0,35.02,64.74
2020-07-16 18:00:00,35.204,-3.7955,35.4080137292,0.484,-4.8855,4.9094160804,34.72,1.09,34.7371055213,77.4,35.684,-4.8855,36.0168844606,0.484,-4.8855,4.9094160804,35.2,0.0,35.2,64.6
2020-07-16 18:30:00,39.637,-3.674,39.8069095133,0.897,-4.944,5.0247134247,38.74,1.27,38.760811395,77.21,40.117,-4.944,40.4205000588,0.897,-4.944,5.0247134247,39.22,0.0,39.22,64.44
2020-07-16 19:00:00,21.194,-3.3565,21.4581389745,1.074,-4.2365,4.3705157876000005,20.12,0.88,20.139235338,77.52,21.414,-4.2365,21.8290478091,1.074,-4.2365,4.3705157876000005,20.34,0.0,20.34,64.68
2020-07-16 19:30:00,38.15,-3.6475,38.3239710397,1.0,-4.8475,4.9495713198,37.15,1.2,37.1693758355,77.26,38.59,-4.8475,38.8932687782,1.0,-4.8475,4.9495713198,37.59,0.0,37.59,64.48
2020-07-16 20:00:00,33.0215,-3.838,33.2437919956,1.2915,-3.908,4.1158761218,31.73,0.07,31.7300772139,77.53,33.4315,-3.908,33.6591392678,1.2915,-3.908,4.1158761218,32.14,0.0,32.14,64.7
2020-07-16 20:30:00,32.4815,-4.2195,32.7544198926,0.8615,-4.7195,4.7974850182,31.62,0.5,31.6239529471,77.44,32.7615,-4.7195,33.099691275,0.8615,-4.7195,4.7974850182,31.9,0.0,31.9,64.63
2020-07-16 21:00:00,42.556,-3.768,42.7224877553,0.186,-6.208,6.2107857796,42.37,2.44,42.4401991042,77.44,43.056,-6.208,43.5012459592,0.186,-6.208,6.2107857796,42.87,0.0,42.87,64.63
2020-07-16 21:30:00,38.5805,-3.9975,38.7870466329,0.41050000000000003,-5.9275,5.9416972743,38.17,1.9300000000000002,38.218762408,77.54,39.1405,-5.9275,39.586790682,0.41050000000000003,-5.9275,5.9416972743,38.73,0.0,38.73,64.72
2020-07-16 22:00:00,34.1785,-3.9050000000000002,34.4008559087,1.7285,-6.975,7.1859819962,32.45,3.07,32.5948983738,77.43,34.5685,-6.975,35.2651643588,1.7285,-6.975,7.1859819962,32.84,0.0,32.84,64.62
2020-07-16 22:30:00,37.443,-3.771,37.6324154154,1.663,-7.361,7.5465150898,35.78,3.59,35.9596509994,77.33,37.773,-7.361,38.4835529805,1.663,-7.361,7.5465150898,36.11,0.0,36.11,64.54
2020-07-16 23:00:00,33.979,-3.724,34.1824606633,1.8090000000000002,-6.724,6.9630924883,32.17,3.0,32.3095790749,77.47,34.379,-6.724,35.0303841972,1.8090000000000002,-6.724,6.9630924883,32.57,0.0,32.57,64.66
2020-07-16 23:30:00,26.2955,-3.328,26.5052618219,1.2355,-6.708,6.8208301731,25.06,3.38,25.2869136116,77.76,26.6555,-6.708,27.4865957196,1.2355,-6.708,6.8208301731,25.42,0.0,25.42,64.88
2020-07-17 00:00:00,18.4465,-2.9175,18.6757909739,1.1865,-7.0675,7.1664034564,17.26,4.15,17.7519041232,78.13,18.5365,-7.0675,19.8381296623,1.1865,-7.0675,7.1664034564,17.35,0.0,17.35,65.17
2020-07-17 00:30:00,32.1585,-3.2135,32.318658767,1.4285,-7.4935,7.6284437796999995,30.73,4.28,31.0266224394,77.96,32.5885,-7.4935,33.4389424848,1.4285,-7.4935,7.6284437796999995,31.16,0.0,31.16,65.04
2020-07-17 01:00:00,30.161,-2.9025,30.3003370815,1.191,-8.2125,8.2984117306,28.97,5.31,29.4526229732,78.09,30.421,-8.2125,31.5100364527,1.191,-8.2125,8.2984117306,29.23,0.0,29.23,65.16
2020-07-17 01:30:00,25.056,-2.305,25.1617996375,0.966,-8.955,9.0069518151,24.09,6.65,24.9910103837,78.46,25.376,-8.955,26.9097268845,0.966,-8.955,9.0069518151,24.41,0.0,24.41,65.45
2020-07-17 02:00:00,29.519,-2.2945,29.6080409897,0.6990000000000001,-9.0345,9.0615004966,28.82,6.74,29.5976350407,78.35,29.789,-9.0345,31.1288726306,0.6990000000000001,-9.0345,9.0615004966,29.09,0.0,29.09,65.36
2020-07-17 02:30:00,31.6435,-2.0135,31.707495557,0.4335,-9.5835,9.5932994585,31.21,7.57,32.1149342207,78.49,32.0535,-9.5835,33.4554978217,0.4335,-9.5835,9.5932994585,31.62,0.0,31.62,65.47
2020-07-17 03:00:00,30.0345,-1.759,30.0859646887,0.2645,-9.769,9.7725800713,29.77,8.01,30.8287690315,78.49,30.3745,-9.769,31.9067956907,0.2645,-9.769,9.7725800713,30.11,0.0,30.11,65.47
2020-07-17 03:30:00,21.509,-1.863,21.5895310278,0.419,-9.363,9.3723705646,21.09,7.5,22.3838803607,78.63,21.759,-9.363,23.687968465,0.419,-9.363,9.3723705646,21.34,0.0,21.34,65.58
2020-07-17 04:00:00,25.6605,-2.0025,25.7385171776,0.6005,-9.4225,9.4416156721,25.06,7.42,26.1354165836,78.53,25.9905,-9.4225,27.6457880427,0.6005,-9.4225,9.4416156721,25.39,0.0,25.39,65.5
2020-07-17 04:30:00,31.007,-1.8885,31.06445688,0.547,-9.9085,9.9235871161,30.46,8.02,31.4981269284,78.53,31.297,-9.9085,32.8280456508,0.547,-9.9085,9.9235871161,30.75,0.0,30.75,65.5
2020-07-17 05:00:00,25.762,-2.382,25.8718876003,0.212,-8.712,8.7145790489,25.55,6.33,26.3224504938,78.78,25.982,-8.712,27.403709019,0.212,-8.712,8.7145790489,25.77,0.0,25.77,65.69
2020-07-17 05:30:00,34.8,-2.521,34.8911943189,0.37,-8.600999999999999,8.6089546985,34.43,6.08,34.9627129954,78.63,35.22,-8.600999999999999,36.2550079437,0.37,-8.600999999999999,8.6089546985,34.85,0.0,34.85,65.58
2020-07-17 06:00:00,35.277,-2.566,35.3702005225,1.287,-8.316,8.415,33.99,5.75,34.4729256084,78.63,35.777,-8.316,36.7307716363,1.287,-8.316,8.415,34.49,0.0,34.49,65.58
2020-07-17 06:30:00,39.59,-3.1995,39.7190747658,1.17,-6.9295,7.0275792596,38.42,3.73,38.6006385958,78.23,40.01,-6.9295,40.6056408674,1.17,-6.9295,7.0275792596,38.84,0.0,38.84,65.25
2020-07-17 07:00:00,47.7695,-2.999,47.8635469982,1.0295,-7.529,7.5990598925,46.74,4.53,46.9590087204,78.4,48.2995,-7.529,48.8827939182,1.0295,-7.529,7.5990598925,47.27,0.0,47.27,65.41
2020-07-17 07:30:00,41.5395,-2.4915000000000003,41.6141518296,1.9595,-7.7515,7.9953356715,39.58,5.26,39.9279851733,78.7,41.9695,-7.7515,42.679323829,1.9595,-7.7515,7.9953356715,40.01,0.0,40.01,65.65
2020-07-17 08:00:00,46.4235,-3.3810000000000002,46.5464554316,2.2135,-6.741,7.0951154501,44.21,3.36,44.3374976741,78.15,47.0435,-6.741,47.5240147005,2.2135,-6.741,7.0951154501,44.83,0.0,44.83,65.18
2020-07-17 08:30:00,42.969,-3.7345,43.1309801796,1.8290000000000002,-5.6245,5.9144096282,41.14,1.8900000000000001,41.1833910697,77.95,43.479,-5.6245,43.8412869479,1.8290000000000002,-5.6245,5.9144096282,41.65,0.0,41.65,64.93
2020-07-17 09:00:00,40.04,-3.4495,40.1883148471,2.09,-5.9995,6.3531173647,37.95,2.55,38.0355754525,78.12,40.47,-5.9995,40.9122829997,2.09,-5.9995,6.3531173647,38.38,0.0,38.38,64.98
2020-07-17 09:30:00,52.7475,-3.549,52.866758527900004,1.1075,-6.359,6.4547220893,51.64,2.81,51.7163968196,77.89,53.2975,-6.359,53.6755101257,1.1075,-6.359,6.4547220893,52.19,0.0,52.19,64.79
2020-07-17 10:00:00,48.017,-3.6505,48.1555649873,1.127,-5.4205,5.5364202558999995,46.89,1.77,46.9233950178,77.69,48.627,-5.4205,48.9281815445,1.127,-5.4205,5.5364202558999995,47.5,0.0,47.5,64.64
2020-07-17 10:30:00,46.685,-3.309,46.8021228792,1.925,-5.359,5.6942520141,44.76,2.05,44.8069202244,77.75,47.265,-5.359,47.5678368859,1.925,-5.359,5.6942520141,45.34,0.0,45.34,64.68
2020-07-17 11:00:00,47.2215,-3.3615,47.3409943337,2.4515000000000002,-5.4815000000000005,6.004722683,44.77,2.12,44.8201662201,77.7,47.7115,-5.4815000000000005,48.0253482496,2.4515000000000002,-5.4815000000000005,6.004722683,45.26,0.0,45.26,64.68
2020-07-17 11:30:00,44.439,-3.2885,44.560508898,2.469,-5.7085,6.2195605351,41.97,2.42,42.0397109885,77.7,44.929,-5.7085,45.2901977612,2.469,-5.7085,6.2195605351,42.46,0.0,42.46,64.85
2020-07-17 12:00:00,47.2045,-3.4165,47.3279757913,3.1145,-5.9965,6.7570794357,44.09,2.58,44.165421995,77.7,47.7345,-5.9965,48.1096716108,3.1145,-5.9965,6.7570794357,44.62,0.0,44.62,64.85
2020-07-17 12:30:00,43.8375,-3.547,43.9807641504,3.5775,-6.297,7.2422866037,40.26,2.75,40.3538114681,77.7,44.3575,-6.297,44.8022322574,3.5775,-6.297,7.2422866037,40.78,0.0,40.78,64.85
2020-07-17 13:00:00,40.3085,-3.333,40.4460636064,3.4085,-6.333,7.1919928566,36.9,3.0,37.0217503638,77.81,40.7085,-6.333,41.198165751,3.4085,-6.333,7.1919928566,37.3,0.0,37.3,64.97
2020-07-17 13:30:00,49.838,-3.1815,49.9394451937,3.318,-7.3015,8.0200390429,46.52,4.12,46.7020856065,77.73,50.388,-7.3015,50.9142656458,3.318,-7.3015,8.0200390429,47.07,0.0,47.07,64.9
2020-07-17 14:00:00,48.5995,-2.7845,48.6792033676,4.7395,-7.9245,9.2336645217,43.86,5.14,44.1601539852,77.98,49.1695,-7.9245,49.8039901062,4.7395,-7.9245,9.2336645217,44.43,0.0,44.43,65.11
2020-07-17 14:30:00,47.4425,-2.805,47.5253493543,4.2925,-8.155,9.2157246731,43.15,5.35,43.4803978823,78.04,47.9725,-8.155,48.6607108585,4.2925,-8.155,9.2157246731,43.68,0.0,43.68,65.15
2020-07-17 15:00:00,47.144,-2.585,47.2148171764,4.614,-8.445,9.6232541793,42.53,5.86,42.9318122143,78.14,47.654,-8.445,48.3965054627,4.614,-8.445,9.6232541793,43.04,0.0,43.04,65.24
2020-07-17 15:30:00,47.0465,-2.348,47.1050556337,4.9665,-8.958,10.2426503528,42.08,6.61,42.5959915955,78.32,47.5465,-8.958,48.3830076189,4.9665,-8.958,10.2426503528,42.58,0.0,42.58,65.38
2020-07-17 16:00:00,42.507,-2.1655,42.5621244682,6.427,-9.0655,11.1125883236,36.08,6.9,36.7338590404,78.49,42.987,-9.0655,43.9325102771,6.427,-9.0655,11.1125883236,36.56,0.0,36.56,65.52
2020-07-17 16:30:00,35.99,-2.5945,36.0833968779,7.03,-8.4745,11.0108151492,28.96,5.88,29.5509052315,78.59,36.36,-8.4745,37.3345249099,7.03,-8.4745,11.0108151492,29.33,0.0,29.33,65.58
2020-07-17 17:00:00,49.922,-2.4255,49.9808876897,6.932,-9.1855,11.5076511178,42.99,6.76,43.5182455988,78.26,50.362,-9.1855,51.1928164321,6.932,-9.1855,11.5076511178,43.43,0.0,43.43,65.32
2020-07-17 17:30:00,43.7325,-2.965,43.8328961084,7.6425,-8.125,11.1545251468,36.09,5.16,36.4570116713,78.08,44.2725,-8.125,45.0118859997,7.6425,-8.125,11.1545251468,36.63,0.0,36.63,65.17
2020-07-17 18:00:00,46.7025,-2.9975,46.7985951979,9.2925,-7.9875,12.2535999812,37.41,4.99,37.7413327799,77.88,47.1525,-7.9875,47.824245028,9.2925,-7.9875,12.2535999812,37.86,0.0,37.86,65.0
2020-07-17 18:30:00,43.5755,-3.3215,43.7019057079,8.1655,-7.3815,11.0073581072,35.41,4.06,35.6419934908,77.72,44.0155,-7.3815,44.6301555285,8.1655,-7.3815,11.0073581072,35.85,0.0,35.85,64.87
2020-07-17 19:00:00,40.47,-3.4885,40.6200754831,7.55,-6.7085,10.0998253574,32.92,3.22,33.0771038635,77.67,40.81,-6.7085,41.3577087403,7.55,-6.7085,10.0998253574,33.26,0.0,33.26,64.82
2020-07-17 19:30:00,40.1025,-3.296,40.2377201423,7.4025,-7.276,10.3796523184,32.7,3.98,32.9413175207,77.79,40.5725,-7.276,41.2197517247,7.4025,-7.276,10.3796523184,33.17,0.0,33.17,64.92
2020-07-17 20:00:00,33.6425,-3.1605,33.7906283827,7.4625,-7.3305,10.4606470402,26.18,4.17,26.510022633,77.94,33.9225,-7.3305,34.7055072935,7.4625,-7.3305,10.4606470402,26.46,0.0,26.46,65.05
2020-07-17 20:30:00,29.438,-2.8355,29.5742439337,7.308,-7.2355,10.2839352512,22.13,4.4,22.5631757517,77.94,29.718,-7.2355,30.5861403948,7.308,-7.2355,10.2839352512,22.41,0.0,22.41,65.05
2020-07-17 21:00:00,31.3365,-3.105,31.4899548626,7.8665,-6.855,10.4342152197,23.47,3.75,23.7676965649,77.77,31.6265,-6.855,32.3608795809,7.8665,-6.855,10.4342152197,23.76,0.0,23.76,64.91
2020-07-17 21:30:00,33.1795,-2.8625,33.3027495336,8.9095,-7.3925,11.5770569015,24.27,4.53,24.689143363,77.92,33.3795,-7.3925,34.1883032118,8.9095,-7.3925,11.5770569015,24.47,0.0,24.47,65.02
2020-07-17 22:00:00,31.8055,-2.676,31.9178759671,9.0355,-7.296,11.6134351615,22.77,4.62,23.2339686666,78.04,32.1955,-7.296,33.0118438784,9.0355,-7.296,11.6134351615,23.16,0.0,23.16,65.11
2020-07-17 22:30:00,20.437,-2.435,20.5815498445,8.157,-6.715,10.5654093153,12.28,4.28,13.0044915318,78.28,20.607,-6.715,21.6734785856,8.157,-6.715,10.5654093153,12.45,0.0,12.45,65.31
2020-07-17 23:00:00,27.02,-1.5995,27.0673013108,9.06,-7.7295,11.9091884799,17.96,6.13,18.9773154055,78.47,27.16,-7.7295,28.2384626042,9.06,-7.7295,11.9091884799,18.1,0.0,18.1,65.48
2020-07-17 23:30:00,23.6275,-0.5355,23.6335675788,8.5375,-10.6455,13.6460828262,15.09,10.11,18.1637055691,79.23,23.8875,-10.6455,26.1522336809,8.5375,-10.6455,13.6460828262,15.35,0.0,15.35,66.09
2020-07-18 00:00:00,26.303,-0.5665,26.3090997803,9.423,-8.0065,12.3651514851,16.88,7.44,18.446896758,78.38,26.233,-8.0065,27.4276198612,9.423,-8.0065,12.3651514851,16.81,0.0,16.81,65.34
2020-07-18 00:30:00,26.816,-3.028,26.986415842,8.256,-6.888,10.7520267857,18.56,3.86,18.9571411347,78.11,27.016,-6.888,27.8802582484,8.256,-6.888,10.7520267857,18.76,0.0,18.76,65.11
2020-07-18 01:00:00,23.6695,-2.966,23.8546093292,8.0995,-7.136,10.7946466478,15.57,4.17,16.1187406456,78.38,23.7695,-7.136,24.8175668882,8.0995,-7.136,10.7946466478,15.67,0.0,15.67,65.35
2020-07-18 01:30:00,29.7225,-2.765,29.8508330076,9.0625,-7.675,11.875796026,20.66,4.91,21.2354350085,78.3,30.0225,-7.675,30.9879997943,9.0625,-7.675,11.875796026,20.96,0.0,20.96,65.29
2020-07-18 02:00:00,32.7725,-2.3945,32.8598598065,11.8425,-8.5545,14.6090477616,20.93,6.16,21.8176648613,78.46,32.8625,-8.5545,33.9576703633,11.8425,-8.5545,14.6090477616,21.02,0.0,21.02,65.41
2020-07-18 02:30:00,37.2795,-2.618,37.3713131192,13.3295,-7.958,15.5243464999,23.95,5.34,24.5380948731,78.28,37.5895,-7.958,38.4226531391,13.3295,-7.958,15.5243464999,24.26,0.0,24.26,65.25
2020-07-18 03:00:00,27.4525,-2.503,27.5663701863,13.3325,-7.293,15.1968222089,14.12,4.79,14.9103487551,78.36,27.6225,-7.293,28.5690454032,13.3325,-7.293,15.1968222089,14.29,0.0,14.29,65.33
2020-07-18 03:30:00,25.672,-3.253,25.8772794745,12.982,-6.203,14.3878258608,12.69,2.95,13.0283767216,78.17,25.822,-6.203,26.5565979184,12.982,-6.203,14.3878258608,12.84,0.0,12.84,65.17
2020-07-18 04:00:00,20.6745,-3.653,20.9947459916,12.9345,-5.193,13.9380249408,7.74,1.54,7.8917171769,77.97,20.7545,-5.193,21.3943104411,12.9345,-5.193,13.9380249408,7.82,0.0,7.82,65.01
2020-07-18 04:30:00,18.0495,-3.7465,18.4342266586,13.4695,-5.1865,14.4335446963,4.58,1.44,4.8010415537,77.97,18.1095,-5.1865,18.8375628068,13.4695,-5.1865,14.4335446963,4.64,0.0,4.64,65.01
2020-07-18 05:00:00,14.612,-3.669,15.0655934168,13.762,-4.529,14.4880807908,0.85,0.86,1.2091732713,78.21,14.672,-4.529,15.3551107127,13.762,-4.529,14.4880807908,0.91,0.0,0.91,65.17
2020-07-18 05:30:00,15.2515,-4.369,15.864942900900001,12.6515,-3.259,13.0645142753,2.6,-1.11,2.8270302439,78.21,15.2615,-3.259,15.605590769,12.6515,-3.259,13.0645142753,2.61,0.0,2.61,65.17
2020-07-18 06:00:00,17.225,-3.8715,17.6547199709,13.835,-4.0115,14.4048379807,3.39,0.14,3.3928896239,78.21,17.315,-4.0115,17.773614074,13.835,-4.0115,14.4048379807,3.48,0.0,3.48,65.17
2020-07-18 06:30:00,15.293,-3.7775,15.7526301058,14.493,-4.3075,15.1195768873,0.8,0.53,0.9596353474,78.11,15.313,-4.3075,15.9073104342,14.493,-4.3075,15.1195768873,0.8200000000000001,0.0,0.8200000000000001,65.11
2020-07-18 07:00:00,16.194,-3.6734999999999998,16.6054279755,15.484,-4.8035,16.2119668224,0.71,1.13,1.3345411195999999,77.98,16.214,-4.8035,16.9105709025,15.484,-4.8035,16.2119668224,0.73,0.0,0.73,64.99
2020-07-18 07:30:00,14.786,-3.9015,15.2920730527,15.566,-4.2915,16.1467435804,-0.78,0.39,0.8720665112,77.76,14.806000000000001,-4.2915,15.4154016571,15.566,-4.2915,16.1467435804,-0.76,0.0,0.76,64.83
2020-07-18 08:00:00,26.785,-4.0905,27.0955423502,13.885,-5.1705,14.8164535315,12.9,1.08,12.9451303586,77.64,26.805,-5.1705,27.2991226095,13.885,-5.1705,14.8164535315,12.92,0.0,12.92,64.73
2020-07-18 08:30:00,34.908,-3.801,35.1143284857,15.928,-6.461,17.1885341143,18.98,2.66,19.1654898189,77.46,35.158,-6.461,35.7467409004,15.928,-6.461,17.1885341143,19.23,0.0,19.23,64.58
2020-07-18 09:00:00,32.5905,-4.6025,32.9138830359,13.5805,-5.3425,14.5935700396,19.01,0.74,19.0243974937,77.3,32.7105,-5.3425,33.1439152259,13.5805,-5.3425,14.5935700396,19.13,0.0,19.13,64.44
2020-07-18 09:30:00,33.951,-4.377,34.2319810996,14.411,-5.237,15.3330717731,19.54,0.86,19.5589161254,77.03,34.191,-5.237,34.5897477585,14.411,-5.237,15.3330717731,19.78,0.0,19.78,64.23
2020-07-18 10:00:00,30.2125,-4.6475,30.5678656844,11.8125,-4.3475,12.5871328149,18.4,-0.30000000000000004,18.4024454897,76.98,30.4025,-4.3475,30.7117691203,11.8125,-4.3475,12.5871328149,18.59,0.0,18.59,64.23
2020-07-18 10:30:00,29.291,-4.5600000000000005,29.6438236569,12.901,-4.25,13.583015166,16.39,-0.31,16.3929314035,77.04,29.521,-4.25,29.8253573491,12.901,-4.25,13.583015166,16.62,0.0,16.62,64.23
2020-07-18 11:00:00,25.619,-4.5695,26.0233259068,12.199,-4.0395,12.8504148279,13.42,-0.53,13.4304616451,77.1,25.619,-4.0395,25.9355108153,12.199,-4.0395,12.8504148279,13.42,0.0,13.42,64.28
2020-07-18 11:30:00,36.057,-3.987,36.2767614045,15.707,-5.8469999999999995,16.7599897971,20.35,1.8599999999999999,20.434825666,77.1,36.357,-5.8469999999999995,36.8241613346,15.707,-5.8469999999999995,16.7599897971,20.65,0.0,20.65,64.28
2020-07-18 12:00:00,36.2715,-3.8145,36.4715248173,16.3715,-5.9845,17.4310140984,19.9,2.17,20.017964432,77.28,36.3915,-5.9845,36.8802862313,16.3715,-5.9845,17.4310140984,20.02,0.0,20.02,64.44
2020-07-18 12:30:00,38.578,-4.2805,38.8147493132,15.248,-5.4105,16.1794627306,23.33,1.13,23.3573500209,77.18,38.798,-5.4105,39.1734388872,15.248,-5.4105,16.1794627306,23.55,0.0,23.55,64.37
2020-07-18 13:00:00,36.984,-3.999,37.1995733443,12.974,-5.329,14.0257947012,24.01,1.33,24.0468085201,77.4,37.274,-5.329,37.6530120575,12.974,-5.329,14.0257947012,24.3,0.0,24.3,64.55
2020-07-18 13:30:00,33.93,-4.366,34.2097479675,10.37,-4.856,11.4506609416,23.56,0.49,23.5650949499,77.62,34.11,-4.856,34.453923376,10.37,-4.856,11.4506609416,23.74,0.0,23.74,64.72
2020-07-18 14:00:00,31.807,-4.047,32.0634286688,8.757,-5.357,10.2655977907,23.05,1.31,23.0871955854,77.62,32.077,-5.357,32.5212450254,8.757,-5.357,10.2655977907,23.32,0.0,23.32,64.72
2020-07-18 14:30:00,38.2195,-3.9205,38.4200533641,11.7995,-6.0705,13.2694826764,26.42,2.15,26.5073367202,77.5,38.4795,-6.0705,38.9553961666,11.7995,-6.0705,13.2694826764,26.68,0.0,26.68,64.63
2020-07-18 15:00:00,44.039,-3.597,44.1856529883,12.509,-6.977,14.3231843527,31.53,3.38,31.7106496307,77.59,44.309,-6.977,44.8549440976,12.509,-6.977,14.3231843527,31.8,0.0,31.8,64.7
2020-07-18 15:30:00,42.598,-3.8285,42.7696974066,13.228,-7.0185,14.9746227415,29.37,3.19,29.5427317627,77.59,42.888,-7.0185,43.458484629,13.228,-7.0185,14.9746227415,29.66,0.0,29.66,64.7
2020-07-18 16:00:00,43.01,-3.74,43.1723024635,12.28,-7.1,14.184794676,30.73,3.36,30.9131444535,77.74,43.24,-7.1,43.8190323946,12.28,-7.1,14.184794676,30.96,0.0,30.96,64.82
2020-07-18 16:30:00,32.655,-3.5415,32.8464799826,11.045,-6.3415,12.7360373449,21.61,2.8,21.7906424871,77.93,32.955,-6.3415,33.559598437,11.045,-6.3415,12.7360373449,21.91,0.0,21.91,64.98
2020-07-18 17:00:00,20.964,-3.9025,21.3241366121,10.154,-5.3025,11.4551395561,10.81,1.4,10.9002798129,77.89,21.104,-5.3025,21.7599476619,10.154,-5.3025,11.4551395561,10.95,0.0,10.95,64.92
2020-07-18 17:30:00,16.249,-3.732,16.6720672084,9.929,-4.432,10.8732545726,6.32,0.7000000000000001,6.358647655,77.93,16.299,-4.432,16.8908266524,9.929,-4.432,10.8732545726,6.37,0.0,6.37,64.92
2020-07-18 18:00:00,16.272,-3.836,16.718040555,10.802,-3.956,11.5036142147,5.47,0.12,5.4713161122,77.86,16.332,-3.956,16.8042899285,10.802,-3.956,11.5036142147,5.53,0.0,5.53,64.87
2020-07-18 18:30:00,13.9915,-4.058,14.5680965212,9.1815,-3.648,9.8796683269,4.8100000000000005,-0.41000000000000003,4.827442387,77.86,14.0515,-3.648,14.5173191826,9.1815,-3.648,9.8796683269,4.87,0.0,4.87,64.87
2020-07-18 19:00:00,15.078,-4.1975,15.6513606517,7.458,-3.2875,8.1504245442,7.62,-0.91,7.6741449035,77.78,15.148,-3.2875,15.500630963,7.458,-3.2875,8.1504245442,7.69,0.0,7.69,64.83
2020-07-18 19:30:00,13.5005,-3.948,14.0659235122,7.9805,-3.608,8.7581986875,5.52,-0.34,5.5304611019,77.81,13.5205,-3.608,13.9936265582,7.9805,-3.608,8.7581986875,5.54,0.0,5.54,64.83
2020-07-18 20:00:00,13.744,-3.6965,14.2324154046,9.574,-4.1065,10.417524574,4.17,0.41000000000000003,4.1901073972,77.93,13.804,-4.1065,14.4018664849,9.574,-4.1065,10.417524574,4.23,0.0,4.23,64.96
2020-07-18 20:30:00,27.371,-4.6985,27.7713439223,7.721,-3.7085,8.5654429687,19.65,-0.99,19.6749231256,77.28,27.501,-3.7085,27.7499184368,7.721,-3.7085,8.5654429687,19.78,0.0,19.78,64.43
2020-07-18 21:00:00,34.5445,-4.634,34.8539299972,5.6245,-3.7640000000000002,6.7677689271,28.92,-0.87,28.9330831402,77.09,34.8045,-3.7640000000000002,35.0074408698,5.6245,-3.7640000000000002,6.7677689271,29.18,0.0,29.18,64.28
2020-07-18 21:30:00,34.097,-4.652,34.412882951,5.607,-3.5220000000000002,6.6213996255000005,28.49,-1.13,28.5124008109,77.18,34.377,-3.5220000000000002,34.5569473912,5.607,-3.5220000000000002,6.6213996255000005,28.77,0.0,28.77,64.36
2020-07-18 22:00:00,29.1785,-4.445,29.5151298024,5.9585,-3.815,7.0751641147,23.22,-0.63,23.2285449394,77.18,29.3685,-3.815,29.6152497415,5.9585,-3.815,7.0751641147,23.41,0.0,23.41,64.36
2020-07-18 22:30:00,28.693,-4.3675,29.0234957448,4.563,-4.3275,6.2887379696,24.13,-0.04,24.1300331537,77.25,28.923000000000002,-4.3275,29.2449514489,4.563,-4.3275,6.2887379696,24.36,0.0,24.36,64.42
2020-07-18 23:00:00,18.561,-4.109,19.010381427,3.981,-3.989,5.6356438851,14.58,-0.12,14.5804938188,77.56,18.791,-3.989,19.2097319606,3.981,-3.989,5.6356438851,14.81,0.0,14.81,64.66
2020-07-18 23:30:00,25.377,-3.7295,25.6495867267,3.927,-5.5995,6.8392784159,21.45,1.87,21.531358526600002,77.79,25.557,-5.5995,26.1632308641,3.927,-5.5995,6.8392784159,21.63,0.0,21.63,64.86
2020-07-19 00:00:00,26.4485,-3.7755,26.7166156633,3.3085,-5.7255,6.6126789201000005,23.14,1.9500000000000002,23.2220175695,77.79,26.5985,-5.7255,27.2077480233,3.3085,-5.7255,6.6126789201000005,23.29,0.0,23.29,64.86
2020-07-19 00:30:00,25.452,-3.4105,25.6794823595,2.472,-5.9105,6.4066211258,22.98,2.5,23.1155878143,77.89,25.732,-5.9105,26.4020801122,2.472,-5.9105,6.4066211258,23.26,0.0,23.26,64.94
2020-07-19 01:00:00,23.4505,-3.064,23.6498212731,1.6005,-6.484,6.6786118505,21.85,3.42,22.116032646,78.13,23.6505,-6.484,24.5232217755,1.6005,-6.484,6.6786118505,22.05,0.0,22.05,65.14
2020-07-19 01:30:00,24.6035,-4.0335,24.9319340305,1.9135,-4.8535,5.2170819909,22.69,0.8200000000000001,22.7048122652,77.58,24.8335,-4.8535,25.3033433463,1.9135,-4.8535,5.2170819909,22.92,0.0,22.92,64.67
2020-07-19 02:00:00,22.4,-3.6470000000000002,22.6949467724,2.96,-5.877,6.5803289431,19.44,2.23,19.5674857864,77.79,22.54,-5.877,23.2935769902,2.96,-5.877,6.5803289431,19.58,0.0,19.58,64.84
2020-07-19 02:30:00,21.319,-3.3685,21.5834787106,6.509,-6.3085,9.0644499695,14.81,2.94,15.0989966554,77.96,21.489,-6.3085,22.3958543764,6.509,-6.3085,9.0644499695,14.98,0.0,14.98,64.98
2020-07-19 03:00:00,20.391,-3.4815,20.6860755884,4.721,-6.0715,7.6909656903,15.67,2.59,15.8826005427,78.05,20.501,-6.0715,21.3811625795,4.721,-6.0715,7.6909656903,15.78,0.0,15.78,65.04
2020-07-19 03:30:00,27.5455,-3.1975,27.7304629694,3.3355,-7.0975,7.8421978106,24.21,3.9,24.5221145092,78.2,27.8155,-7.0975,28.7067334697,3.3355,-7.0975,7.8421978106,24.48,0.0,24.48,65.17
2020-07-19 04:00:00,27.827,-3.5324999999999998,28.0503205909,3.627,-6.9225,7.8151222159,24.2,3.39,24.4362865428,77.98,27.987,-6.9225,28.8304210037,3.627,-6.9225,7.8151222159,24.36,0.0,24.36,64.99
2020-07-19 04:30:00,19.886,-3.512,20.1937401192,6.366,-6.532,9.1210185835,13.52,3.02,13.8531873589,78.27,20.116,-6.532,21.1499522458,6.366,-6.532,9.1210185835,13.75,0.0,13.75,65.1
2020-07-19 05:00:00,17.099,-3.5755,17.4688294184,10.929,-6.8155,12.8799876262,6.17,3.24,6.9689669249,78.45,17.199,-6.8155,18.5001794924,10.929,-6.8155,12.8799876262,6.27,0.0,6.27,65.23
2020-07-19 05:30:00,8.65,-4.2875,9.6542817573,10.44,-5.2475,11.6845991052,-1.79,0.96,2.0311819219,78.68,8.61,-5.2475,10.0830727583,10.44,-5.2475,11.6845991052,-1.83,0.0,1.83,65.55
2020-07-19 06:00:00,15.926,-4.168,16.462372247,12.166,-5.868,13.507219551,3.76,1.7000000000000002,4.1264512599,78.53,15.975999999999999,-5.868,17.019576963,12.166,-5.868,13.507219551,3.81,0.0,3.81,65.47
2020-07-19 06:30:00,23.4625,-3.965,23.7951703345,14.2025,-6.465,15.6047182368,9.26,2.5,9.5915379372,78.35,23.4925,-6.465,24.3658322503,14.2025,-6.465,15.6047182368,9.29,0.0,9.29,65.34
2020-07-19 07:00:00,36.462,-4.372,36.7231783483,13.412,-5.892,14.6491435927,23.05,1.52,23.1000627705,78.21,36.652,-5.892,37.1225641356,13.412,-5.892,14.6491435927,23.24,0.0,23.24,65.21
2020-07-19 07:30:00,34.221,-4.9475,34.5767927554,12.431,-4.7575,13.3102805098,21.79,-0.19,21.7908283459,78.21,34.521,-4.7575,34.8472846467,12.431,-4.7575,13.3102805098,22.09,0.0,22.09,65.21
2020-07-19 08:00:00,39.7695,-4.8865,40.068578868,14.2695,-4.7565,15.0413736906,25.5,-0.13,25.5003313704,78.04,40.0195,-4.7565,40.3011745797,14.2695,-4.7565,15.0413736906,25.75,0.0,25.75,65.08
2020-07-19 08:30:00,41.1,-4.8885000000000005,41.3897020073,13.08,-5.4785,14.1809859407,28.02,0.59,28.0262109462,77.82,41.37,-5.4785,41.7311737464,13.08,-5.4785,14.1809859407,28.29,0.0,28.29,64.88
2020-07-19 09:00:00,38.1575,-5.2105,38.511610152,8.3175,-5.6305,10.044069718,29.84,0.42,29.8429556177,77.76,38.4375,-5.6305,38.8477018175,8.3175,-5.6305,10.044069718,30.12,0.0,30.12,64.88
2020-07-19 09:30:00,36.512,-5.4735,36.9199857293,5.592,-4.3735,7.0991525022,30.92,-1.1,30.9395604364,77.59,36.712,-4.3735,36.9715897176,5.592,-4.3735,7.0991525022,31.12,0.0,31.12,64.73
2020-07-19 10:00:00,45.6075,-5.7795000000000005,45.9722381063,2.4475,-3.9395,4.6378784482,43.16,-1.8399999999999999,43.1992036964,77.3,46.0775,-3.9395,46.2456015909,2.4475,-3.9395,4.6378784482,43.63,0.0,43.63,64.5
2020-07-19 10:30:00,41.2665,-6.0535,41.7081393076,2.0165,-3.3635,3.9216583864,39.25,-2.69,39.3420716282,77.19,41.6765,-3.3635,41.8120052676,2.0165,-3.3635,3.9216583864,39.66,0.0,39.66,64.39
2020-07-19 11:00:00,43.1995,-6.0475,43.6207411274,2.0995,-3.4175,4.0108859994,41.1,-2.63,41.1840612373,77.06,43.6395,-3.4175,43.7731112271,2.0995,-3.4175,4.0108859994,41.54,0.0,41.54,64.28
2020-07-19 11:30:00,51.506,-6.139,51.8705634922,1.9260000000000002,-3.219,3.7511914107,49.58,-2.92,49.6659118511,76.79,51.896,-3.219,51.9957380657,1.9260000000000002,-3.219,3.7511914107,49.97,0.0,49.97,64.04
2020-07-19 12:00:00,33.2425,-5.5795,33.7074862086,1.0525,-2.3895,2.6110278627,32.19,-3.19,32.3476768872,77.39,33.6425,-2.3895,33.7272518373,1.0525,-2.3895,2.6110278627,32.59,0.0,32.59,64.51
2020-07-19 12:30:00,40.558,-5.223,40.8929222849,0.548,-3.443,3.4863380502,40.01,-1.78,40.0495755283,77.43,40.928,-3.443,41.0725630196,0.548,-3.443,3.4863380502,40.38,0.0,40.38,64.56
2020-07-19 13:00:00,40.4255,-5.327,40.7749675567,0.10550000000000001,-3.237,3.2387187667,40.32,-2.09,40.3741315696,77.43,40.7155,-3.237,40.8439727408,0.10550000000000001,-3.237,3.2387187667,40.61,0.0,40.61,64.56
2020-07-19 13:30:00,47.8195,-5.009,48.0811258318,1.0895,-4.879,4.9991650553,46.73,-0.13,46.7301808257,77.56,48.2695,-4.879,48.5154539425,1.0895,-4.879,4.9991650553,47.18,0.0,47.18,64.65
2020-07-19 14:00:00,32.6895,-4.8155,33.0422827677,1.0095,-4.9555,5.0572789621,31.68,0.14,31.6803093419,77.56,33.1395,-4.9555,33.5079608526,1.0095,-4.9555,5.0572789621,32.13,0.0,32.13,64.65
2020-07-19 14:30:00,32.39,-4.54,32.7066308262,1.49,-5.53,5.7272157284,30.9,0.99,30.9158551556,77.7,32.58,-5.53,33.0459876536,1.49,-5.53,5.7272157284,31.09,0.0,31.09,64.77
2020-07-19 15:00:00,27.9565,-4.315,28.2875434997,1.3265,-5.905,6.0521588917,26.63,1.5899999999999999,26.6774249132,77.93,28.2465,-5.905,28.8571271482,1.3265,-5.905,6.0521588917,26.92,0.0,26.92,64.95
2020-07-19 15:30:00,22.349,-4.1375,22.7287638742,1.889,-6.2875,6.5651334526,20.46,2.15,20.5726541798,78.04,22.609,-6.2875,23.4669882441,1.889,-6.2875,6.5651334526,20.72,0.0,20.72,65.05
2020-07-19 16:00:00,24.29,-4.2575,24.660300206,1.19,-6.8875,6.9895462120000005,23.1,2.63,23.249234396,78.0,24.44,-6.8875,25.3919525884,1.19,-6.8875,6.9895462120000005,23.25,0.0,23.25,65.01
2020-07-19 16:30:00,26.636,-4.199,26.9649419988,1.626,-6.729,6.9226668994,25.01,2.5300000000000002,25.1376410986,77.88,26.936,-6.729,27.7637810285,1.626,-6.729,6.9226668994,25.31,0.0,25.31,64.92
2020-07-19 17:00:00,28.404,-4.5915,28.7727143011,1.564,-6.2615,6.4538731201,26.84,1.67,26.8919039861,77.78,28.554,-6.2615,29.2324699307,1.564,-6.2615,6.4538731201,26.99,0.0,26.99,64.84
2020-07-19 17:30:00,27.7045,-4.7315000000000005,28.1056295517,2.0845,-6.0815,6.4288243482,25.62,1.35,25.6555432607,77.54,27.9345,-6.0815,28.5888253082,2.0845,-6.0815,6.4288243482,25.85,0.0,25.85,64.64
2020-07-19 18:00:00,27.913,-4.508,28.2746818373,2.483,-6.598,7.0497441798,25.43,2.09,25.5157402401,77.5,28.163,-6.598,28.925562622,2.483,-6.598,7.0497441798,25.68,0.0,25.68,64.64
2020-07-19 18:30:00,23.3645,-3.9815,23.7013122527,4.3845,-7.1715,8.4056083956,18.98,3.19,19.2462074186,77.6,23.5645,-7.1715,24.6316071847,4.3845,-7.1715,8.4056083956,19.18,0.0,19.18,64.7
2020-07-19 19:00:00,23.453,-4.087,23.8064440436,6.013,-7.337,9.4861866943,17.44,3.25,17.74023957,77.6,23.633,-7.337,24.7457119114,6.013,-7.337,9.4861866943,17.62,0.0,17.62,64.7
2020-07-19 19:30:00,20.417,-4.1435,20.8332062163,7.027,-7.4035,10.2073768055,13.39,3.26,13.7811356571,77.6,20.527,-7.4035,21.8213093386,7.027,-7.4035,10.2073768055,13.5,0.0,13.5,64.7
2020-07-19 20:00:00,21.1595,-4.383,21.6086818027,9.1695,-6.223,11.0817624614,11.99,1.8399999999999999,12.1303627316,77.6,21.2995,-6.223,22.1899623535,9.1695,-6.223,11.0817624614,12.13,0.0,12.13,64.7
2020-07-19 20:30:00,21.1915,-4.09,21.5825802964,8.7315,-6.87,11.1101751674,12.46,2.7800000000000002,12.7663620503,77.6,21.2215,-6.87,22.3058055728,8.7315,-6.87,11.1101751674,12.49,0.0,12.49,64.65
2020-07-19 21:00:00,28.2805,-4.064,28.5710128671,8.8105,-7.164,11.3555187574,19.47,3.1,19.71524537,77.53,28.4805,-7.164,29.3676995396,8.8105,-7.164,11.3555187574,19.67,0.0,19.67,64.61
2020-07-19 21:30:00,32.269,-4.4605,32.5758257186,7.209,-6.9105,9.9862250751,25.06,2.45,25.1794777547,77.37,32.409,-6.9105,33.1375661636,7.209,-6.9105,9.9862250751,25.2,0.0,25.2,64.48
2020-07-19 22:00:00,30.2505,-4.557,30.5918126179,12.3205,-7.367,14.3550482148,17.93,2.81,18.1488567133,77.31,30.5205,-7.367,31.3970318541,12.3205,-7.367,14.3550482148,18.2,0.0,18.2,64.42
2020-07-19 22:30:00,17.784,-4.3335,18.304367737,13.754,-6.6535,15.2787950523,4.03,2.32,4.6500860207,77.55,17.794,-6.6535,18.9972497549,13.754,-6.6535,15.2787950523,4.04,0.0,4.04,64.61
2020-07-19 23:00:00,23.9395,-4.683,24.3932398268,14.3995,-6.483,15.7916081907,9.54,1.8,9.7083263233,77.13,24.1195,-6.483,24.9755794577,14.3995,-6.483,15.7916081907,9.72,0.0,9.72,64.26
2020-07-19 23:30:00,24.777,-4.6655,25.2124298561,13.697,-6.9455,15.3573363332,11.08,2.2800000000000002,11.3121527571,77.13,24.777,-6.9455,25.7320753001,13.697,-6.9455,15.3573363332,11.08,0.0,11.08,64.26
2020-07-20 00:00:00,25.7805,-4.351,26.1450833093,11.1805,-7.321,13.364154341,14.6,2.9699999999999998,14.8990234579,77.48,26.0105,-7.321,27.0211611751,11.1805,-7.321,13.364154341,14.83,0.0,14.83,64.54
2020-07-20 00:30:00,24.0925,-4.628,24.5329765876,12.2925,-7.408,14.3521434026,11.8,2.7800000000000002,12.1230524209,77.48,24.1825,-7.408,25.2917332393,12.2925,-7.408,14.3521434026,11.89,0.0,11.89,64.54
2020-07-20 01:00:00,23.315,-4.405,23.7274787957,15.075,-7.825,16.9848829846,8.24,3.42,8.9215469511,77.51,23.465,-7.825,24.73533606,15.075,-7.825,16.9848829846,8.39,0.0,8.39,64.54
2020-07-20 01:30:00,28.4415,-3.761,28.6890927575,18.9315,-8.941,20.9366466572,9.51,5.18,10.8292428175,77.38,28.4915,-8.941,29.8614643521,18.9315,-8.941,20.9366466572,9.56,0.0,9.56,64.45
2020-07-20 02:00:00,29.14,-3.632,29.3654733318,19.15,-9.092,21.198749114,9.99,5.46,11.3847134351,77.54,29.23,-9.092,30.6113927158,19.15,-9.092,21.198749114,10.08,0.0,10.08,64.58
2020-07-20 02:30:00,23.3,-3.5505,23.5689637076,17.05,-8.9305,19.2472421466,6.25,5.38,8.2466296146,77.61,23.38,-8.9305,25.0275494256,17.05,-8.9305,19.2472421466,6.33,0.0,6.33,64.65
2020-07-20 03:00:00,25.0105,-3.6870000000000003,25.280804561,9.5305,-9.287,13.3070958233,15.48,5.6,16.4617860513,77.98,25.1605,-9.287,26.8197525949,9.5305,-9.287,13.3070958233,15.63,0.0,15.63,64.94
2020-07-20 03:30:00,20.069,-3.9325,20.450655668,4.979,-8.2925,9.6724349184,15.09,4.36,15.7072499184,77.9,20.189,-8.2925,21.8257022167,4.979,-8.2925,9.6724349184,15.21,0.0,15.21,64.88
2020-07-20 04:00:00,29.952,-3.7055,30.1803418511,1.732,-9.0055,9.1705427457,28.22,5.3,28.713383639,77.9,30.182,-9.0055,31.4968594347,1.732,-9.0055,9.1705427457,28.45,0.0,28.45,64.88
2020-07-20 04:30:00,22.815,-3.8025,23.1297045215,1.245,-8.1525,8.247016506,21.57,4.35,22.0042586787,77.96,22.995,-8.1525,24.3974031661,1.245,-8.1525,8.247016506,21.75,0.0,21.75,64.94
2020-07-20 05:00:00,13.122,-3.392,13.5533223971,0.912,-7.622,7.6763681517,12.21,4.23,12.921958056,78.31,13.222,-7.622,15.261591267,0.912,-7.622,7.6763681517,12.31,0.0,12.31,65.22
2020-07-20 05:30:00,13.91,-3.238,14.2819026744,0.36,-7.698,7.7064131735,13.55,4.46,14.2651358213,78.44,14.02,-7.698,15.9943616315,0.36,-7.698,7.7064131735,13.66,0.0,13.66,65.35
2020-07-20 06:00:00,11.692,-3.8255,12.3019231931,0.632,-6.4255,6.4565063502,11.06,2.6,11.3614963803,78.22,11.782,-6.4255,13.4202300371,0.632,-6.4255,6.4565063502,11.15,0.0,11.15,65.16
2020-07-20 06:30:00,15.388,-4.274,15.9705234729,0.34800000000000003,-5.044,5.0559905063,15.04,0.77,15.0596978721,77.89,15.528,-5.044,16.3266873554,0.34800000000000003,-5.044,5.0559905063,15.18,0.0,15.18,64.9
2020-07-20 07:00:00,19.4185,-4.535,19.9410222218,0.018500000000000003,-3.245,3.2450527345,19.4,-1.29,19.4428418705,77.93,19.5785,-3.245,19.8455961677,0.018500000000000003,-3.245,3.2450527345,19.56,0.0,19.56,64.9
2020-07-20 07:30:00,20.871,-3.844,21.2220398878,0.011,1.936,1.9360312497,20.86,-5.78,21.6459696018,77.93,21.051,1.936,21.1398367307,0.011,1.936,1.9360312497,21.04,0.0,21.04,64.9
2020-07-20 08:00:00,20.741,-4.4035,21.2032991124,0.011,-1.5935000000000001,1.5935379663,20.73,-2.81,20.9195841259,77.42,20.921,-1.5935000000000001,20.9815986819,0.011,-1.5935000000000001,1.5935379663,20.91,0.0,20.91,64.52
2020-07-20 08:30:00,18.261,-4.845,18.8928067264,0.011,-0.335,0.3351805484,18.25,-4.51,18.7990052928,77.05,18.411,-0.335,18.4140475181,0.011,-0.335,0.3351805484,18.4,0.0,18.4,64.21
2020-07-20 09:00:00,16.521,-4.6155,17.1536084032,0.011,-0.4955,0.4956220839,16.51,-4.12,17.0163010082,77.0,16.661,-0.4955,16.6683664842,0.011,-0.4955,0.4956220839,16.65,0.0,16.65,64.17
2020-07-20 09:30:00,18.7165,-2.3045,18.8578390199,0.34650000000000003,-4.0645,4.0792428832,18.37,1.76,18.4541187815,77.69,18.6665,-4.0645,19.1038839637,0.34650000000000003,-4.0645,4.0792428832,18.32,0.0,18.32,64.75
