Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-20 10:00:00,20.022,-0.754,20.036192253,0.812,-6.804,6.8522813719,19.21,6.05,20.1401737828,78.52,19.842,-6.804,20.9761621847,0.812,-6.804,6.8522813719,19.03,0.0,19.03,65.43
2020-07-20 10:30:00,19.176,-0.745,19.1904664091,0.686,-6.985,7.0186053458,18.49,6.24,19.5145509813,78.64,18.996,-6.985,20.2395217582,0.686,-6.985,7.0186053458,18.31,0.0,18.31,65.51
2020-07-20 11:00:00,18.595,-0.6685,18.6070125826,0.505,-6.7885,6.8072576894,18.09,6.12,19.0971856565,78.57,18.435,-6.7885,19.6451764372,0.505,-6.7885,6.8072576894,17.93,0.0,17.93,65.46
2020-07-20 11:30:00,18.928,-0.772,18.943736907,0.418,-6.482,6.4954636478,18.51,5.71,19.3707046852,78.42,18.748,-6.482,19.8369309118,0.418,-6.482,6.4954636478,18.33,0.0,18.33,65.35
2020-07-20 12:00:00,21.985500000000002,-0.7745000000000001,21.9991377217,0.5255000000000001,-6.8945,6.9144978487,21.46,6.12,22.3155999247,78.25,21.8155,-6.8945,22.8790334258,0.5255000000000001,-6.8945,6.9144978487,21.29,0.0,21.29,65.22
2020-07-20 12:30:00,26.8225,-1.6644999999999999,26.8740965709,1.0025,-7.9245,7.9876596385,25.82,6.26,26.5680258958,78.09,26.7125,-7.9245,27.8631541018,1.0025,-7.9245,7.9876596385,25.71,0.0,25.71,65.09
2020-07-20 13:00:00,27.2125,-8.651,28.5545085276,0.5125000000000001,-7.491,7.5085109875,26.7,-1.16,26.7251866224,78.02,27.7425,-7.491,28.7360642269,0.5125000000000001,-7.491,7.5085109875,27.23,0.0,27.23,65.03
2020-07-20 13:30:00,24.998,-8.161,26.2964241866,0.618,-8.671,8.6929951685,24.38,0.51,24.385333707,78.37,25.518,-8.671,26.9509659382,0.618,-8.671,8.6929951685,24.9,0.0,24.9,65.34
2020-07-20 14:00:00,21.5415,-8.315,23.0905921806,1.1315,-8.405,8.4808205529,20.41,0.09,20.4101984312,78.55,22.0015,-8.405,23.5522828458,1.1315,-8.405,8.4808205529,20.87,0.0,20.87,65.48
2020-07-20 14:30:00,32.016,-0.1155,32.0162083366,0.716,-6.1255,6.1672040869,31.3,6.01,31.8717759154,78.02,5.636,-6.1255,8.3238360297,0.716,-6.1255,6.1672040869,4.92,0.0,4.92,65.74
2020-07-20 15:00:00,57.058,2.7245,57.1230099369,0.738,-6.6055,6.6465986978,56.32,9.33,57.0875757061,77.58,0.738,-6.6055,6.6465986978,0.738,-6.6055,6.6465986978,0.0,0.0,0.0,0.0
2020-07-20 15:30:00,58.765,2.8145,58.8323604426,0.635,-6.9254999999999995,6.9545506864,58.13,9.74,58.940346962,77.58,0.635,-6.9254999999999995,6.9545506864,0.635,-6.9254999999999995,6.9545506864,0.0,0.0,0.0,0.0
2020-07-20 16:00:00,65.2125,2.926,65.278109901,0.41250000000000003,-7.524,7.5352990817,64.8,10.45,65.6372036272,77.49,0.41250000000000003,-7.524,7.5352990817,0.41250000000000003,-7.524,7.5352990817,0.0,0.0,0.0,0.0
2020-07-20 16:30:00,54.531,2.5905,54.5924962907,0.561,-6.6795,6.7030173243,53.97,9.27,54.7603305322,77.88,0.561,-6.6795,6.7030173243,0.561,-6.6795,6.7030173243,0.0,0.0,0.0,0.0
2020-07-20 17:00:00,58.98,2.6654999999999998,59.0402006285,0.5700000000000001,-6.7945,6.8183671249,58.41,9.46,59.1711052795,77.88,0.5700000000000001,-6.7945,6.8183671249,0.5700000000000001,-6.7945,6.8183671249,0.0,0.0,0.0,0.0
2020-07-20 17:30:00,62.019,2.5835,62.0727865755,0.709,-7.1165,7.151730787,61.31,9.7,62.0725873474,77.88,0.709,-7.1165,7.151730787,0.709,-7.1165,7.151730787,0.0,0.0,0.0,0.0
2020-07-20 18:00:00,55.9735,2.91,56.049092787,1.4335,-6.75,6.9005378232000005,54.54,9.66,55.3888725287,77.99,1.4335,-6.75,6.9005378232000005,1.4335,-6.75,6.9005378232000005,0.0,0.0,0.0,0.0
2020-07-20 18:30:00,58.2655,2.7225,58.3290707666,2.0255,-6.4875,6.7963450839,56.24,9.21,56.9891366841,77.93,2.0255,-6.4875,6.7963450839,2.0255,-6.4875,6.7963450839,0.0,0.0,0.0,0.0
2020-07-20 19:00:00,59.089,2.5635,59.1445809289,2.599,-6.5465,7.0435405337,56.49,9.11,57.2198584409,77.89,2.599,-6.5465,7.0435405337,2.599,-6.5465,7.0435405337,0.0,0.0,0.0,0.0
2020-07-20 19:30:00,51.248,3.062,51.3393937245,4.008,-5.368,6.6992154765,47.24,8.43,47.9862740792,77.74,4.008,-5.368,6.6992154765,4.008,-5.368,6.6992154765,0.0,0.0,0.0,0.0
2020-07-20 20:00:00,64.4285,3.29,64.512446181,4.4285,-5.84,7.3292027022,60.0,9.13,60.6906656744,77.07,4.4285,-5.84,7.3292027022,4.4285,-5.84,7.3292027022,0.0,0.0,0.0,0.0
2020-07-20 20:30:00,63.9875,3.4215,64.0789108717,6.1275,-5.6285,8.3202324787,57.86,9.05,58.5634877718,76.96,6.1275,-5.6285,8.3202324787,6.1275,-5.6285,8.3202324787,0.0,0.0,0.0,0.0
2020-07-20 21:00:00,64.6885,3.326,64.7739477587,5.7485,-5.984,8.2978014106,58.94,9.31,59.6707608465,77.02,5.7485,-5.984,8.2978014106,5.7485,-5.984,8.2978014106,0.0,0.0,0.0,0.0
2020-07-20 21:30:00,60.7015,3.0085,60.7760082146,6.0015,-5.7215,8.2917769205,54.7,8.73,55.3922639003,77.02,6.0015,-5.7215,8.2917769205,6.0015,-5.7215,8.2917769205,0.0,0.0,0.0,0.0
2020-07-20 22:00:00,59.928,2.9185,59.9990235441,5.848,-5.6615,8.1395138829,54.08,8.58,54.7563950603,77.11,5.848,-5.6615,8.1395138829,5.848,-5.6615,8.1395138829,0.0,0.0,0.0,0.0
2020-07-20 22:30:00,57.949,0.9570000000000001,57.9569016598,5.369,-4.4030000000000005,6.9435272016,52.58,5.36,52.8524928457,77.11,5.369,-4.4030000000000005,6.9435272016,5.369,-4.4030000000000005,6.9435272016,0.0,0.0,0.0,0.0
2020-07-20 23:00:00,63.715,0.6115,63.7179343454,5.525,-5.4485,7.7596248137,58.19,6.06,58.5046981019,77.11,5.525,-5.4485,7.7596248137,5.525,-5.4485,7.7596248137,0.0,0.0,0.0,0.0
2020-07-20 23:30:00,66.1725,1.366,66.1865976785,5.1725,-5.584,7.6115578070000005,61.0,6.95,61.394645532,77.11,5.1725,-5.584,7.6115578070000005,5.1725,-5.584,7.6115578070000005,0.0,0.0,0.0,0.0
2020-07-21 00:00:00,77.9045,0.652,77.9072283184,3.6145,-6.208,7.1835836635,74.29,6.86,74.6060567246,77.18,3.6145,-6.208,7.1835836635,3.6145,-6.208,7.1835836635,0.0,0.0,0.0,0.0
2020-07-21 00:30:00,75.487,0.3155,75.4876593176,3.457,-6.3745,7.2515584015,72.03,6.69,72.3400096765,77.31,3.457,-6.3745,7.2515584015,3.457,-6.3745,7.2515584015,0.0,0.0,0.0,0.0
2020-07-21 01:00:00,75.6575,-0.371,75.6584096268,2.5475,-5.891,6.4182269553,73.11,5.52,73.318091219,77.2,2.5475,-5.891,6.4182269553,2.5475,-5.891,6.4182269553,0.0,0.0,0.0,0.0
2020-07-21 01:30:00,74.7185,-1.4,74.731614744,1.6684999999999999,-5.31,5.5659673238,73.05,3.91,73.1545665013,77.2,1.6684999999999999,-5.31,5.5659673238,1.6684999999999999,-5.31,5.5659673238,0.0,0.0,0.0,0.0
2020-07-21 02:00:00,69.8685,-1.2575,69.8798153868,1.7585000000000002,-5.2275,5.5153493543,68.11,3.9699999999999998,68.2256036983,77.2,1.7585000000000002,-5.2275,5.5153493543,1.7585000000000002,-5.2275,5.5153493543,0.0,0.0,0.0,0.0
2020-07-21 02:30:00,65.1605,-0.908,65.1668261023,1.0105,-5.128,5.226614033,64.15,4.22,64.2886529646,77.46,1.0105,-5.128,5.226614033,1.0105,-5.128,5.226614033,0.0,0.0,0.0,0.0
2020-07-21 03:00:00,61.304,0.321,61.3048404043,0.214,-5.399,5.4032394913,61.09,5.72,61.357204141,77.81,0.214,-5.399,5.4032394913,0.214,-5.399,5.4032394913,0.0,0.0,0.0,0.0
2020-07-21 03:30:00,58.261,0.271,58.2616302724,0.021,-5.479,5.4790402444,58.24,5.75,58.5231586639,77.9,0.021,-5.479,5.4790402444,0.021,-5.479,5.4790402444,0.0,0.0,0.0,0.0
2020-07-21 04:00:00,57.9985,0.362,57.9996297079,0.0085,-5.238,5.2380068967,57.99,5.6,58.2597639885,77.98,0.0085,-5.238,5.2380068967,0.0085,-5.238,5.2380068967,0.0,0.0,0.0,0.0
2020-07-21 04:30:00,67.7685,-0.453,67.7700140272,0.0085,-5.383,5.3830067109,67.76,4.93,67.9391087666,77.67,0.0085,-5.383,5.3830067109,0.0085,-5.383,5.3830067109,0.0,0.0,0.0,0.0
2020-07-21 05:00:00,56.548,0.07200000000000001,56.5480458371,0.388,-4.688,4.7040289115,56.16,4.76,56.3613626521,77.85,0.388,-4.688,4.7040289115,0.388,-4.688,4.7040289115,0.0,0.0,0.0,0.0
2020-07-21 05:30:00,45.201,0.424,45.2029885848,0.101,-3.366,3.3675149591,45.1,3.79,45.2589670673,77.96,0.101,-3.366,3.3675149591,0.101,-3.366,3.3675149591,0.0,0.0,0.0,0.0
2020-07-21 06:00:00,45.4935,0.41250000000000003,45.4953700776,0.12350000000000001,-3.5775,3.5796310564000002,45.37,3.99,45.5451095069,78.34,0.12350000000000001,-3.5775,3.5796310564000002,0.12350000000000001,-3.5775,3.5796310564000002,0.0,0.0,0.0,0.0
2020-07-21 06:30:00,38.873,1.3054999999999999,38.8949155964,0.353,-4.4445,4.4584962992,38.52,5.75,38.9467957604,78.7,0.353,-4.4445,4.4584962992,0.353,-4.4445,4.4584962992,0.0,0.0,0.0,0.0
2020-07-21 07:00:00,35.948,-0.193,35.9485180918,0.438,-2.043,2.0894240833,35.51,1.85,35.558157995,78.96,0.438,-2.043,2.0894240833,0.438,-2.043,2.0894240833,0.0,0.0,0.0,0.0
2020-07-21 07:30:00,31.432,2.08,31.5007464039,0.922,2.2,2.3853896956,30.51,-0.12,30.5102359873,78.96,0.922,2.2,2.3853896956,0.922,2.2,2.3853896956,0.0,0.0,0.0,0.0
2020-07-21 08:00:00,26.739,2.9065000000000003,26.8965028071,2.659,2.8365,3.8879317445,24.08,0.07,24.080101744,79.07,2.659,2.8365,3.8879317445,2.659,2.8365,3.8879317445,0.0,0.0,0.0,0.0
2020-07-21 08:30:00,26.6135,3.4215,26.8325370493,2.9935,3.5515,4.644802956,23.62,-0.13,23.620357745,78.9,2.9935,3.5515,4.644802956,2.9935,3.5515,4.644802956,0.0,0.0,0.0,0.0
2020-07-21 09:00:00,27.448,3.6625,27.6912731786,1.538,3.6525,3.963104875,25.91,0.01,25.9100019298,78.7,1.538,3.6525,3.963104875,1.538,3.6525,3.963104875,0.0,0.0,0.0,0.0
2020-07-21 09:30:00,29.7525,4.108,30.0347618644,0.6325000000000001,3.488,3.5448836723,29.12,0.62,29.1265995269,78.54,0.6325000000000001,3.488,3.5448836723,0.6325000000000001,3.488,3.5448836723,0.0,0.0,0.0,0.0
2020-07-21 10:00:00,27.8565,-2.053,27.9320497144,1.1765,2.097,2.4044877313,26.68,-4.15,27.0008314687,79.2,1.1765,2.097,2.4044877313,1.1765,2.097,2.4044877313,0.0,0.0,0.0,0.0
2020-07-21 10:30:00,28.4035,-1.4805000000000001,28.4420585138,1.0535,2.0695,2.3222171518,27.35,-3.55,27.579430741,79.0,1.0535,2.0695,2.3222171518,1.0535,2.0695,2.3222171518,0.0,0.0,0.0,0.0
2020-07-21 11:00:00,29.5085,-1.923,29.5710923243,0.7085,2.197,2.3084153114,28.8,-4.12,29.0932019551,78.97,0.7085,2.197,2.3084153114,0.7085,2.197,2.3084153114,0.0,0.0,0.0,0.0
2020-07-21 11:30:00,27.616,-1.9060000000000001,27.6816959741,0.47600000000000003,2.874,2.913151558,27.14,-4.78,27.5577212411,78.86,0.47600000000000003,2.874,2.913151558,0.47600000000000003,2.874,2.913151558,0.0,0.0,0.0,0.0
2020-07-21 12:00:00,27.973,-3.1255,28.1470687506,0.463,2.1545,2.203687648,27.51,-5.28,28.0121134511,78.86,0.463,2.1545,2.203687648,0.463,2.1545,2.203687648,0.0,0.0,0.0,0.0
2020-07-21 12:30:00,29.697,-3.5355,29.9067144509,0.387,2.1345,2.1692992532,29.31,-5.67,29.8533917671,78.96,0.387,2.1345,2.1692992532,0.387,2.1345,2.1692992532,0.0,0.0,0.0,0.0
2020-07-21 13:00:00,27.217,-3.5165,27.443229789,0.917,2.3835,2.5538130805,26.3,-5.9,26.9536639439,78.99,0.917,2.3835,2.5538130805,0.917,2.3835,2.5538130805,0.0,0.0,0.0,0.0
2020-07-21 13:30:00,25.8315,1.8094999999999999,25.8948002985,1.1115,3.7895000000000003,3.9491445276,24.72,-1.98,24.7991693409,78.63,1.1115,3.7895000000000003,3.9491445276,1.1115,3.7895000000000003,3.9491445276,0.0,0.0,0.0,0.0
2020-07-21 14:00:00,24.7015,2.844,24.8646825487,1.4215,4.264,4.4947033551,23.28,-1.42,23.3232673526,78.55,1.4215,4.264,4.4947033551,1.4215,4.264,4.4947033551,0.0,0.0,0.0,0.0
2020-07-21 14:30:00,23.9445,3.1325,24.1485328022,2.2545,4.3525,4.9017370901,21.69,-1.22,21.7242836476,78.55,2.2545,4.3525,4.9017370901,2.2545,4.3525,4.9017370901,0.0,0.0,0.0,0.0
2020-07-21 15:00:00,26.7315,3.1935000000000002,26.9215812036,1.3215,2.4935,2.8220390678,25.41,0.7000000000000001,25.4196400447,78.39,1.3215,2.4935,2.8220390678,1.3215,2.4935,2.8220390678,0.0,0.0,0.0,0.0
2020-07-21 15:30:00,26.2865,3.171,26.4770716517,2.3365,-2.259,3.2499712691,23.95,5.43,24.5578378527,77.95,2.3365,-2.259,3.2499712691,2.3365,-2.259,3.2499712691,0.0,0.0,0.0,0.0
2020-07-21 16:00:00,27.1545,4.1315,27.467001338,1.4045,-2.1285,2.5501240166,25.75,6.26,26.5000018868,77.89,1.4045,-2.1285,2.5501240166,1.4045,-2.1285,2.5501240166,0.0,0.0,0.0,0.0
2020-07-21 16:30:00,31.168,4.4055,31.4778120944,0.518,-2.5945,2.6457048683,30.65,7.0,31.4391873305,77.93,0.518,-2.5945,2.6457048683,0.518,-2.5945,2.6457048683,0.0,0.0,0.0,0.0
2020-07-21 17:00:00,26.905,4.4265,27.2666999699,1.195,-2.4935,2.765061889,25.71,6.92,26.6249976526,78.01,1.195,-2.4935,2.765061889,1.195,-2.4935,2.765061889,0.0,0.0,0.0,0.0
2020-07-21 17:30:00,27.4225,4.568,27.8003620525,1.6925,-1.182,2.0643837458,25.73,5.75,26.364661955,77.65,1.6925,-1.182,2.0643837458,1.6925,-1.182,2.0643837458,0.0,0.0,0.0,0.0
2020-07-21 18:00:00,28.211,4.615,28.5859886308,1.181,-1.215,1.6943984183,27.03,5.83,27.6515786168,77.65,1.181,-1.215,1.6943984183,1.181,-1.215,1.6943984183,0.0,0.0,0.0,0.0
2020-07-21 18:30:00,28.2255,4.8395,28.6373813485,2.3455,-1.1805,2.6258237755,25.88,6.02,26.5709390124,77.73,2.3455,-1.1805,2.6258237755,2.3455,-1.1805,2.6258237755,0.0,0.0,0.0,0.0
2020-07-21 19:00:00,29.725,4.2255,30.0238317883,1.625,-1.5545,2.2487986237,28.1,5.78,28.6882972656,77.73,1.625,-1.5545,2.2487986237,1.625,-1.5545,2.2487986237,0.0,0.0,0.0,0.0
2020-07-21 19:30:00,32.8015,3.8875,33.031062025,0.5015000000000001,-1.6325,1.7077934594,32.3,5.52,32.768283446,77.73,0.5015000000000001,-1.6325,1.7077934594,0.5015000000000001,-1.6325,1.7077934594,0.0,0.0,0.0,0.0
2020-07-21 20:00:00,31.2225,4.6935,31.573302781,0.8425,-1.5365,1.7523237429,30.38,6.23,31.0122121107,77.73,0.8425,-1.5365,1.7523237429,0.8425,-1.5365,1.7523237429,0.0,0.0,0.0,0.0
2020-07-21 20:30:00,31.5205,4.725,31.8726770958,0.9105000000000001,-1.725,1.9505474232000002,30.61,6.45,31.2821770342,77.86,0.9105000000000001,-1.725,1.9505474232000002,0.9105000000000001,-1.725,1.9505474232000002,0.0,0.0,0.0,0.0
2020-07-21 21:00:00,33.101,4.409,33.3933448759,0.47100000000000003,-1.581,1.6496672392,32.63,5.99,33.1752467964,77.86,0.47100000000000003,-1.581,1.6496672392,0.47100000000000003,-1.581,1.6496672392,0.0,0.0,0.0,0.0
2020-07-21 21:30:00,34.665,3.6545,34.857102508,0.125,-1.5554999999999999,1.5605144184,34.54,5.21,34.9307271611,77.73,0.125,-1.5554999999999999,1.5605144184,0.125,-1.5554999999999999,1.5605144184,0.0,0.0,0.0,0.0
2020-07-21 22:00:00,33.9665,3.879,34.1872748731,0.42650000000000005,-1.601,1.6568353117,33.54,5.48,33.9847318659,77.78,0.42650000000000005,-1.601,1.6568353117,0.42650000000000005,-1.601,1.6568353117,0.0,0.0,0.0,0.0
2020-07-21 22:30:00,32.9015,3.4245,33.0792367279,0.36150000000000004,-1.7955,1.831530098,32.54,5.22,32.9560313145,77.88,0.36150000000000004,-1.7955,1.831530098,0.36150000000000004,-1.7955,1.831530098,0.0,0.0,0.0,0.0
2020-07-21 23:00:00,33.154,3.689,33.3586036428,0.334,-2.111,2.1372592262,32.82,5.8,33.3285523238,77.92,0.334,-2.111,2.1372592262,0.334,-2.111,2.1372592262,0.0,0.0,0.0,0.0
2020-07-21 23:30:00,35.9765,2.317,36.0510338444,0.2265,-2.293,2.3041595539,35.75,4.61,36.0460067136,78.0,0.2265,-2.293,2.3041595539,0.2265,-2.293,2.3041595539,0.0,0.0,0.0,0.0
2020-07-22 00:00:00,39.887,1.433,39.912733031,0.097,-2.197,2.1991402866,39.79,3.63,39.9552374539,78.06,0.097,-2.197,2.1991402866,0.097,-2.197,2.1991402866,0.0,0.0,0.0,0.0
2020-07-22 00:30:00,39.947,1.1985000000000001,39.9649748061,0.007,-2.4215,2.4215101177,39.94,3.62,40.1037155386,78.15,0.007,-2.4215,2.4215101177,0.007,-2.4215,2.4215101177,0.0,0.0,0.0,0.0
2020-07-22 01:00:00,40.6695,1.0495,40.683039224,0.0095,-2.8005,2.8005161131,40.66,3.85,40.8418669994,78.09,0.0095,-2.8005,2.8005161131,0.0095,-2.8005,2.8005161131,0.0,0.0,0.0,0.0
2020-07-22 01:30:00,41.8095,1.1875,41.8263606653,0.0095,-3.2925,3.2925137054,41.8,4.48,42.0393910517,78.2,0.0095,-3.2925,3.2925137054,0.0095,-3.2925,3.2925137054,0.0,0.0,0.0,0.0
2020-07-22 02:00:00,34.823,2.625,34.9217976914,0.153,-4.435,4.4376383359,34.67,7.06,35.3815276663,78.5,0.153,-4.435,4.4376383359,0.153,-4.435,4.4376383359,0.0,0.0,0.0,0.0
2020-07-22 02:30:00,44.866,1.092,44.8792872047,0.266,-4.468,4.4759110804,44.6,5.5600000000000005,44.9452288903,78.2,0.266,-4.468,4.4759110804,0.266,-4.468,4.4759110804,0.0,0.0,0.0,0.0
2020-07-22 03:00:00,42.934,1.1495,42.9493854001,0.214,-4.2305,4.2359091409,42.72,5.38,43.0574360593,78.08,0.214,-4.2305,4.2359091409,0.214,-4.2305,4.2359091409,0.0,0.0,0.0,0.0
2020-07-22 03:30:00,39.77,0.6515000000000001,39.7753359791,0.22,-3.5885,3.59523744,39.55,4.24,39.7766275594,78.12,0.22,-3.5885,3.59523744,0.22,-3.5885,3.59523744,0.0,0.0,0.0,0.0
2020-07-22 04:00:00,47.1465,0.552,47.1497313487,0.0465,-4.168,4.1682593789,47.1,4.72,47.3359102585,78.05,0.0465,-4.168,4.1682593789,0.0465,-4.168,4.1682593789,0.0,0.0,0.0,0.0
2020-07-22 04:30:00,58.53,-0.7835000000000001,58.5352438472,0.01,-4.1435,4.1435120671,58.52,3.36,58.6163799633,77.66,0.01,-4.1435,4.1435120671,0.01,-4.1435,4.1435120671,0.0,0.0,0.0,0.0
2020-07-22 05:00:00,49.4,-0.891,49.4080345794,0.15,-3.531,3.5341846302,49.25,2.64,49.3207066048,77.82,0.15,-3.531,3.5341846302,0.15,-3.531,3.5341846302,0.0,0.0,0.0,0.0
2020-07-22 05:30:00,47.971,-1.2405,47.9870365958,0.211,-3.2605,3.267320194,47.76,2.02,47.8026986686,77.88,0.211,-3.2605,3.267320194,0.211,-3.2605,3.267320194,0.0,0.0,0.0,0.0
2020-07-22 06:00:00,59.9135,-1.117,59.9239115149,0.2735,-4.547,4.5552180244,59.64,3.43,59.7385512044,77.88,0.2735,-4.547,4.5552180244,0.2735,-4.547,4.5552180244,0.0,0.0,0.0,0.0
2020-07-22 06:30:00,59.1045,-1.069,59.1141665022,0.41450000000000004,-4.169,4.1895550181,58.69,3.1,58.7718138226,77.78,0.41450000000000004,-4.169,4.1895550181,0.41450000000000004,-4.169,4.1895550181,0.0,0.0,0.0,0.0
2020-07-22 07:00:00,56.344,0.055,56.344026844,0.264,-4.165,4.1733584797,56.08,4.22,56.238552613,77.97,0.264,-4.165,4.1733584797,0.264,-4.165,4.1733584797,0.0,0.0,0.0,0.0
2020-07-22 07:30:00,50.759,1.693,50.7872260514,0.539,-4.127,4.1620487743,50.22,5.82,50.5561153571,77.89,0.539,-4.127,4.1620487743,0.539,-4.127,4.1620487743,0.0,0.0,0.0,0.0
2020-07-22 08:00:00,41.46,2.7215,41.549225772,0.86,-3.1685,3.2831375618,40.6,5.89,41.0250179768,77.99,0.86,-3.1685,3.2831375618,0.86,-3.1685,3.2831375618,0.0,0.0,0.0,0.0
2020-07-22 08:30:00,46.116,3.015,46.2144531613,0.866,-2.925,3.0505050402,45.25,5.94,45.6382087729,77.89,0.866,-2.925,3.0505050402,0.866,-2.925,3.0505050402,0.0,0.0,0.0,0.0
2020-07-22 09:00:00,41.2295,3.955,41.4187601848,1.7895,-2.495,3.0703965949,39.44,6.45,39.9639349914,77.78,1.7895,-2.495,3.0703965949,1.7895,-2.495,3.0703965949,0.0,0.0,0.0,0.0
2020-07-22 09:30:00,44.2695,4.239,44.4719883888,1.5495,-1.9809999999999999,2.5150171471,42.72,6.22,43.17043896,77.72,1.5495,-1.9809999999999999,2.5150171471,1.5495,-1.9809999999999999,2.5150171471,0.0,0.0,0.0,0.0
2020-07-22 10:00:00,40.0475,4.225,40.2697514426,2.2475,-2.465,3.3357879504,37.8,6.69,38.387447167,77.72,2.2475,-2.465,3.3357879504,2.2475,-2.465,3.3357879504,0.0,0.0,0.0,0.0
2020-07-22 10:30:00,32.2405,4.1595,32.5077110929,2.2305,-2.3905,3.2694985089,30.01,6.55,30.7164874294,77.79,2.2305,-2.3905,3.2694985089,2.2305,-2.3905,3.2694985089,0.0,0.0,0.0,0.0
2020-07-22 11:00:00,42.5965,4.005,42.7843644016,1.9264999999999999,-3.195,3.7308748639,40.67,7.2,41.3024079201,77.49,1.9264999999999999,-3.195,3.7308748639,1.9264999999999999,-3.195,3.7308748639,0.0,0.0,0.0,0.0
2020-07-22 11:30:00,45.1225,4.2545,45.3226298498,3.5125,-2.8955,4.552095836,41.61,7.15,42.21983657,77.49,3.5125,-2.8955,4.552095836,3.5125,-2.8955,4.552095836,0.0,0.0,0.0,0.0
2020-07-22 12:00:00,49.554,5.116,49.8173902568,4.7940000000000005,-2.414,5.3674791103,44.76,7.53,45.3889689242,77.33,4.7940000000000005,-2.414,5.3674791103,4.7940000000000005,-2.414,5.3674791103,0.0,0.0,0.0,0.0
2020-07-22 12:30:00,50.108,4.8805,50.3451183756,5.538,-2.0295,5.8981619383,44.57,6.91,45.1024722161,77.29,5.538,-2.0295,5.8981619383,5.538,-2.0295,5.8981619383,0.0,0.0,0.0,0.0
2020-07-22 13:00:00,50.193,4.7795000000000005,50.4200443202,6.273,-2.0205,6.5903679146,43.92,6.8,44.4432942073,77.38,6.273,-2.0205,6.5903679146,6.273,-2.0205,6.5903679146,0.0,0.0,0.0,0.0
2020-07-22 13:30:00,49.8755,5.0445,50.1299559196,7.1755,-2.6255,7.6407493415,42.7,7.67,43.3833942886,77.52,7.1755,-2.6255,7.6407493415,7.1755,-2.6255,7.6407493415,0.0,0.0,0.0,0.0
2020-07-22 14:00:00,41.9555,6.151,42.4039948737,7.2255,-2.6390000000000002,7.6923449773,34.73,8.79,35.8250889741,77.66,7.2255,-2.6390000000000002,7.6923449773,7.2255,-2.6390000000000002,7.6923449773,0.0,0.0,0.0,0.0
2020-07-22 14:30:00,42.5655,6.041,42.9920396265,7.1255,-2.239,7.4689939918,35.44,8.28,36.3943951729,77.58,7.1255,-2.239,7.4689939918,7.1255,-2.239,7.4689939918,0.0,0.0,0.0,0.0
2020-07-22 15:00:00,44.135,6.235,44.5732369253,9.635,-2.375,9.9233991152,34.5,8.61,35.5581509643,77.51,9.635,-2.375,9.9233991152,9.635,-2.375,9.9233991152,0.0,0.0,0.0,0.0
2020-07-22 15:30:00,45.209,6.732,45.7074775611,10.889,-2.768,11.235307962,34.32,9.5,35.6105658478,77.51,10.889,-2.768,11.235307962,10.889,-2.768,11.235307962,0.0,0.0,0.0,0.0
2020-07-22 16:00:00,37.1695,7.0825,37.8382549347,10.9895,-2.9375,11.3753248965,26.18,10.02,28.0319960046,77.73,10.9895,-2.9375,11.3753248965,10.9895,-2.9375,11.3753248965,0.0,0.0,0.0,0.0
2020-07-22 16:30:00,44.4705,5.9805,44.870834074,10.1105,-3.2295,10.6137590184,34.36,9.21,35.5729349365,77.68,10.1105,-3.2295,10.6137590184,10.1105,-3.2295,10.6137590184,0.0,0.0,0.0,0.0
2020-07-22 17:00:00,52.8415,5.285,53.1051348482,8.8115,-3.685,9.5510081798,44.03,8.97,44.9344166536,77.57,8.8115,-3.685,9.5510081798,8.8115,-3.685,9.5510081798,0.0,0.0,0.0,0.0
2020-07-22 17:30:00,54.6745,4.9675,54.8996995119,6.9445,-3.7025,7.8698530164000005,47.73,8.67,48.5110482262,77.67,6.9445,-3.7025,7.8698530164000005,6.9445,-3.7025,7.8698530164000005,0.0,0.0,0.0,0.0
2020-07-22 18:00:00,52.5115,4.941,52.743446164,6.2415,-3.129,6.9819025523,46.27,8.07,46.9684766625,77.73,6.2415,-3.129,6.9819025523,6.2415,-3.129,6.9819025523,0.0,0.0,0.0,0.0
2020-07-22 18:30:00,55.9425,3.942,56.0812149498,5.9825,-3.098,6.7370550131,49.96,7.04,50.4535746999,77.64,5.9825,-3.098,6.7370550131,5.9825,-3.098,6.7370550131,0.0,0.0,0.0,0.0
2020-07-22 19:00:00,51.0595,3.3705,51.1706244881,7.5195,-3.4595000000000002,8.2771384246,43.54,6.83,44.0724460406,77.7,7.5195,-3.4595000000000002,8.2771384246,7.5195,-3.4595000000000002,8.2771384246,0.0,0.0,0.0,0.0
2020-07-22 19:30:00,42.509,3.1355,42.6244817124,8.079,-3.4545,8.7865699366,34.43,6.59,35.0549996434,77.79,8.079,-3.4545,8.7865699366,8.079,-3.4545,8.7865699366,0.0,0.0,0.0,0.0
2020-07-22 20:00:00,56.3855,2.811,56.45552525,5.8655,-4.279,7.2604360234,50.52,7.09,51.0150811035,77.65,5.8655,-4.279,7.2604360234,5.8655,-4.279,7.2604360234,0.0,0.0,0.0,0.0
2020-07-22 20:30:00,47.8155,3.174,47.9207295046,4.8455,-4.206,6.4163312142,42.97,7.38,43.5991433402,77.69,4.8455,-4.206,6.4163312142,4.8455,-4.206,6.4163312142,0.0,0.0,0.0,0.0
2020-07-22 21:00:00,61.4295,2.3165,61.4731619693,2.5795,-4.8235,5.4699152187,58.85,7.14,59.2815494062,77.64,2.5795,-4.8235,5.4699152187,2.5795,-4.8235,5.4699152187,0.0,0.0,0.0,0.0
2020-07-22 21:30:00,60.2585,2.148,60.2967721047,3.5484999999999998,-4.712,5.8987114059,56.71,6.86,57.1234076364,77.64,3.5484999999999998,-4.712,5.8987114059,3.5484999999999998,-4.712,5.8987114059,0.0,0.0,0.0,0.0
2020-07-22 22:00:00,53.5,2.243,53.546998506,4.3,-4.027,5.8912417197,49.2,6.27,49.5979122544,77.72,4.3,-4.027,5.8912417197,4.3,-4.027,5.8912417197,0.0,0.0,0.0,0.0
2020-07-22 22:30:00,52.5715,2.301,52.621832097,5.6015,-4.399,7.1223593879,46.97,6.7,47.4454518368,77.72,5.6015,-4.399,7.1223593879,5.6015,-4.399,7.1223593879,0.0,0.0,0.0,0.0
2020-07-22 23:00:00,45.8695,2.8035,45.9550937601,9.0595,-4.7565,10.2322447439,36.81,7.5600000000000005,37.5783142251,77.99,9.0595,-4.7565,10.2322447439,9.0595,-4.7565,10.2322447439,0.0,0.0,0.0,0.0
2020-07-22 23:30:00,48.8305,1.966,48.8700612466,9.4505,-4.374,10.4136365526,39.38,6.34,39.8870906435,77.7,9.4505,-4.374,10.4136365526,9.4505,-4.374,10.4136365526,0.0,0.0,0.0,0.0
2020-07-23 00:00:00,52.096,1.159,52.1088907673,8.706,-4.191,9.6622418206,43.39,5.35,43.7185841491,77.7,8.706,-4.191,9.6622418206,8.706,-4.191,9.6622418206,0.0,0.0,0.0,0.0
2020-07-23 00:30:00,42.8395,0.7025,42.8452595569,7.2295,-3.7675,8.1522835145,35.61,4.47,35.8894552759,77.89,7.2295,-3.7675,8.1522835145,7.2295,-3.7675,8.1522835145,0.0,0.0,0.0,0.0
2020-07-23 01:00:00,50.078,1.6935,50.1066265702,6.7780000000000005,-5.5865,8.7835224284,43.3,7.28,43.9077259716,77.99,6.7780000000000005,-5.5865,8.7835224284,6.7780000000000005,-5.5865,8.7835224284,0.0,0.0,0.0,0.0
2020-07-23 01:30:00,50.1935,1.3785,50.2124257978,5.0235,-5.0915,7.1525467143,45.17,6.47,45.6310179593,77.99,5.0235,-5.0915,7.1525467143,5.0235,-5.0915,7.1525467143,0.0,0.0,0.0,0.0
2020-07-23 02:00:00,52.8485,1.109,52.8601346314,4.5385,-5.671,7.263485613,48.31,6.78,48.7834449378,77.99,4.5385,-5.671,7.263485613,4.5385,-5.671,7.263485613,0.0,0.0,0.0,0.0
2020-07-23 02:30:00,53.913,1.329,53.9293779864,3.823,-6.241,7.3188393889,50.09,7.57,50.6587899579,78.1,3.823,-6.241,7.3188393889,3.823,-6.241,7.3188393889,0.0,0.0,0.0,0.0
2020-07-23 03:00:00,49.3325,1.8090000000000002,49.3656564552,1.9425,-6.031,6.3361082101,47.39,7.84,48.034130574,78.25,1.9425,-6.031,6.3361082101,1.9425,-6.031,6.3361082101,0.0,0.0,0.0,0.0
2020-07-23 03:30:00,43.6185,0.5630000000000001,43.6221332726,2.4585,-4.707,5.3103739275,41.16,5.27,41.4960058319,77.94,2.4585,-4.707,5.3103739275,2.4585,-4.707,5.3103739275,0.0,0.0,0.0,0.0
2020-07-23 04:00:00,46.245,-0.5845,46.2486936599,2.715,-3.6545,4.5526470597,43.53,3.07,43.638123241,77.73,2.715,-3.6545,4.5526470597,2.715,-3.6545,4.5526470597,0.0,0.0,0.0,0.0
2020-07-23 04:30:00,43.1935,-0.531,43.1967638053,2.3335,-2.941,3.7542913113000003,40.86,2.41,40.9310114705,77.73,2.3335,-2.941,3.7542913113000003,2.3335,-2.941,3.7542913113000003,0.0,0.0,0.0,0.0
2020-07-23 05:00:00,54.2965,-0.8220000000000001,54.3027218125,2.5965,-2.682,3.7329527522,51.7,1.8599999999999999,51.7334475944,77.64,2.5965,-2.682,3.7329527522,2.5965,-2.682,3.7329527522,0.0,0.0,0.0,0.0
2020-07-23 05:30:00,59.3215,-0.6355000000000001,59.3249038979,4.0515,-2.5055,4.7636312305,55.27,1.87,55.3016256542,77.68,4.0515,-2.5055,4.7636312305,4.0515,-2.5055,4.7636312305,0.0,0.0,0.0,0.0
2020-07-23 06:00:00,59.531,0.0585,59.5310287434,5.321,-2.3915,5.8337220751,54.21,2.45,54.2653351598,77.68,5.321,-2.3915,5.8337220751,5.321,-2.3915,5.8337220751,0.0,0.0,0.0,0.0
2020-07-23 06:30:00,49.732,1.3980000000000001,49.7516454803,6.712,-2.622,7.2059578128,43.02,4.02,43.2074160301,78.22,6.712,-2.622,7.2059578128,6.712,-2.622,7.2059578128,0.0,0.0,0.0,0.0
2020-07-23 07:00:00,53.803,3.6385,53.9258888777,8.093,-3.9314999999999998,8.9974074738,45.71,7.57,46.3325911212,78.46,8.093,-3.9314999999999998,8.9974074738,8.093,-3.9314999999999998,8.9974074738,0.0,0.0,0.0,0.0
2020-07-23 07:30:00,44.1575,3.9565,44.3343963363,6.1075,-2.9035,6.7625341774,38.05,6.86,38.6634465613,78.6,6.1075,-2.9035,6.7625341774,6.1075,-2.9035,6.7625341774,0.0,0.0,0.0,0.0
2020-07-23 08:00:00,47.639,3.0475,47.7363758286,6.029,-2.7725,6.6359322819,41.61,5.82,42.0150508747,78.89,6.029,-2.7725,6.6359322819,6.029,-2.7725,6.6359322819,0.0,0.0,0.0,0.0
2020-07-23 08:30:00,55.5005,1.432,55.5189708501,6.1805,-1.608,6.3862543208,49.32,3.04,49.4136013664,78.62,6.1805,-1.608,6.3862543208,6.1805,-1.608,6.3862543208,0.0,0.0,0.0,0.0
2020-07-23 09:00:00,51.73,1.193,51.743754686,7.64,-1.267,7.7443456147,44.09,2.46,44.1585744788,78.5,7.64,-1.267,7.7443456147,7.64,-1.267,7.7443456147,0.0,0.0,0.0,0.0
2020-07-23 09:30:00,44.0415,2.1355,44.0932430481,7.9315,-1.2045,8.0224380646,36.11,3.34,36.2641379327,78.57,7.9315,-1.2045,8.0224380646,7.9315,-1.2045,8.0224380646,0.0,0.0,0.0,0.0
2020-07-23 10:00:00,58.503,2.001,58.5372104733,8.053,-1.819,8.2558809342,50.45,3.8200000000000003,50.5944156998,78.42,8.053,-1.819,8.2558809342,8.053,-1.819,8.2558809342,0.0,0.0,0.0,0.0
2020-07-23 10:30:00,58.2285,2.3585000000000003,58.2762450275,8.5885,-2.0615,8.8324466882,49.64,4.42,49.8363923253,78.42,8.5885,-2.0615,8.8324466882,8.5885,-2.0615,8.8324466882,0.0,0.0,0.0,0.0
2020-07-23 11:00:00,44.032,2.667,44.1126955989,8.972,-1.293,9.0646915557,35.06,3.96,35.2829307173,78.62,8.972,-1.293,9.0646915557,8.972,-1.293,9.0646915557,0.0,0.0,0.0,0.0
2020-07-23 11:30:00,53.9915,2.9075,54.0697293178,9.9015,-1.6025,10.030339401,44.09,4.51,44.3200654332,78.38,9.9015,-1.6025,10.030339401,9.9015,-1.6025,10.030339401,0.0,0.0,0.0,0.0
2020-07-23 12:00:00,58.194,2.908,58.2666122235,9.284,-1.482,9.401541363,48.91,4.39,49.1066207349,78.29,9.284,-1.482,9.401541363,9.284,-1.482,9.401541363,0.0,0.0,0.0,0.0
2020-07-23 12:30:00,53.3725,3.065,53.4604337922,8.8625,-0.995,8.9181798171,44.51,4.06,44.694783812,78.34,8.8625,-0.995,8.9181798171,8.8625,-0.995,8.9181798171,0.0,0.0,0.0,0.0
2020-07-23 13:00:00,40.521,3.3405,40.6584601436,8.711,-0.4295,8.7215819236,31.81,3.77,32.0326239949,78.5,8.711,-0.4295,8.7215819236,8.711,-0.4295,8.7215819236,0.0,0.0,0.0,0.0
2020-07-23 13:30:00,60.199,2.575,60.2540473827,8.429,-1.215,8.5161180123,51.77,3.79,51.908544576,78.28,8.429,-1.215,8.5161180123,8.429,-1.215,8.5161180123,0.0,0.0,0.0,0.0
2020-07-23 14:00:00,61.52,2.8625,61.5865594611,9.27,-1.4075,9.3762442508,52.25,4.27,52.4241871658,78.2,9.27,-1.4075,9.3762442508,9.27,-1.4075,9.3762442508,0.0,0.0,0.0,0.0
2020-07-23 14:30:00,61.748,2.5765000000000002,61.8017302043,10.608,-1.7235,10.7470980385,51.14,4.3,51.3204598576,78.3,10.608,-1.7235,10.7470980385,10.608,-1.7235,10.7470980385,0.0,0.0,0.0,0.0
2020-07-23 15:00:00,60.653,2.6775,60.7120697658,13.313,-2.4325,13.5334040526,47.34,5.11,47.614994487,78.25,13.313,-2.4325,13.5334040526,13.313,-2.4325,13.5334040526,0.0,0.0,0.0,0.0
2020-07-23 15:30:00,56.4875,2.263,56.5328119348,13.5975,-2.447,13.8159261452,42.89,4.71,43.1478411974,78.37,13.5975,-2.447,13.8159261452,13.5975,-2.447,13.8159261452,0.0,0.0,0.0,0.0
2020-07-23 16:00:00,58.176,2.5404999999999998,58.2314443943,13.026,-2.9895,13.3646468809,45.15,5.53,45.4873982549,78.28,13.026,-2.9895,13.3646468809,13.026,-2.9895,13.3646468809,0.0,0.0,0.0,0.0
2020-07-23 16:30:00,40.9095,3.289,41.041499866,12.0695,-2.581,12.3423819115,28.84,5.87,29.4313183531,78.51,12.0695,-2.581,12.3423819115,12.0695,-2.581,12.3423819115,0.0,0.0,0.0,0.0
2020-07-23 17:00:00,50.3005,2.719,50.3739343436,10.9205,-3.261,11.3969926406,39.38,5.98,39.8314549069,78.31,10.9205,-3.261,11.3969926406,10.9205,-3.261,11.3969926406,0.0,0.0,0.0,0.0
2020-07-23 17:30:00,62.558,2.734,62.6177141071,7.408,-4.156,8.4941627015,55.15,6.89,55.5787243466,78.31,7.408,-4.156,8.4941627015,7.408,-4.156,8.4941627015,0.0,0.0,0.0,0.0
2020-07-23 18:00:00,67.179,3.094,67.2502109811,5.529,-3.896,6.7637753511,61.65,6.99,62.0450046337,77.95,5.529,-3.896,6.7637753511,5.529,-3.896,6.7637753511,0.0,0.0,0.0,0.0
2020-07-23 18:30:00,56.06,3.1555,56.1487380112,3.24,-2.8445,4.3114707757,52.82,6.0,53.1596877342,78.09,3.24,-2.8445,4.3114707757,3.24,-2.8445,4.3114707757,0.0,0.0,0.0,0.0
2020-07-23 19:00:00,41.0265,3.4435000000000002,41.1707589741,3.1365,-2.3165,3.8992056242,37.89,5.76,38.3253140887,78.34,3.1365,-2.3165,3.8992056242,3.1365,-2.3165,3.8992056242,0.0,0.0,0.0,0.0
2020-07-23 19:30:00,36.878,4.011,37.0954849679,4.858,-2.339,5.3917608441,32.02,6.35,32.6435736402,78.17,4.858,-2.339,5.3917608441,4.858,-2.339,5.3917608441,0.0,0.0,0.0,0.0
2020-07-23 20:00:00,34.15,3.982,34.3813732128,5.84,-2.098,6.2054173107,28.31,6.08,28.9555262428,78.08,5.84,-2.098,6.2054173107,5.84,-2.098,6.2054173107,0.0,0.0,0.0,0.0
2020-07-23 20:30:00,34.403,3.9575,34.6298746063,3.723,-2.0225,4.2368898086,30.68,5.98,31.2573639324,78.08,3.723,-2.0225,4.2368898086,3.723,-2.0225,4.2368898086,0.0,0.0,0.0,0.0
2020-07-23 21:00:00,32.9875,3.79,33.2045065654,1.4175,-2.13,2.5585555007,31.57,5.92,32.1202630749,78.23,1.4175,-2.13,2.5585555007,1.4175,-2.13,2.5585555007,0.0,0.0,0.0,0.0
2020-07-23 21:30:00,29.912,3.54,30.1207460731,2.512,-1.8599999999999999,3.1256589705,27.4,5.4,27.9270478211,78.27,2.512,-1.8599999999999999,3.1256589705,2.512,-1.8599999999999999,3.1256589705,0.0,0.0,0.0,0.0
2020-07-23 22:00:00,33.726,3.3645,33.893405498,1.566,-2.0755,2.6000108173000003,32.16,5.44,32.6168545387,78.27,1.566,-2.0755,2.6000108173000003,1.566,-2.0755,2.6000108173000003,0.0,0.0,0.0,0.0
2020-07-23 22:30:00,36.5095,3.3015,36.6584709515,1.9595,-2.2984999999999998,3.0203878062,34.55,5.6,35.0008928458,78.27,1.9595,-2.2984999999999998,3.0203878062,1.9595,-2.2984999999999998,3.0203878062,0.0,0.0,0.0,0.0
2020-07-23 23:00:00,53.0375,2.6630000000000003,53.1043122096,1.2575,-2.987,3.2409065476,51.78,5.65,52.0873391526,78.27,1.2575,-2.987,3.2409065476,1.2575,-2.987,3.2409065476,0.0,0.0,0.0,0.0
2020-07-23 23:30:00,48.1875,0.968,48.1972217068,0.8575,-1.6920000000000002,1.8968843534,47.33,2.66,47.4046885867,78.27,0.8575,-1.6920000000000002,1.8968843534,0.8575,-1.6920000000000002,1.8968843534,0.0,0.0,0.0,0.0
2020-07-24 00:00:00,50.225,-0.5195000000000001,50.2276866404,1.795,-1.2795,2.2043468987,48.43,0.76,48.4359628788,78.2,1.795,-1.2795,2.2043468987,1.795,-1.2795,2.2043468987,0.0,0.0,0.0,0.0
2020-07-24 00:30:00,51.0695,-0.97,51.0787111256,2.3995,-1.55,2.8565889186,48.67,0.58,48.673455805,78.2,2.3995,-1.55,2.8565889186,2.3995,-1.55,2.8565889186,0.0,0.0,0.0,0.0
2020-07-24 01:00:00,51.1185,-0.912,51.1266348027,2.6985,-1.5819999999999999,3.1280387226,48.42,0.67,48.4246352593,78.27,2.6985,-1.5819999999999999,3.1280387226,2.6985,-1.5819999999999999,3.1280387226,0.0,0.0,0.0,0.0
2020-07-24 01:30:00,70.1565,-1.701,70.1771180176,3.7165,-2.961,4.7518305157,66.44,1.26,66.4519465479,78.04,3.7165,-2.961,4.7518305157,3.7165,-2.961,4.7518305157,0.0,0.0,0.0,0.0
2020-07-24 02:00:00,72.3525,-0.986,72.3592181567,3.0025,-3.606,4.6923599873,69.35,2.62,69.3994733409,78.04,3.0025,-3.606,4.6923599873,3.0025,-3.606,4.6923599873,0.0,0.0,0.0,0.0
2020-07-24 02:30:00,55.675,-0.523,55.6774564254,2.295,-2.943,3.7320602889,53.38,2.42,53.434827594,78.31,2.295,-2.943,3.7320602889,2.295,-2.943,3.7320602889,0.0,0.0,0.0,0.0
2020-07-24 03:00:00,49.496,-0.34450000000000003,49.4971988728,2.976,-2.6145,3.9613364222,46.52,2.27,46.575350777,78.46,2.976,-2.6145,3.9613364222,2.976,-2.6145,3.9613364222,0.0,0.0,0.0,0.0
2020-07-24 03:30:00,50.9125,0.1685,50.912778833,1.5825,-3.5515,3.8881176037,49.33,3.7199999999999998,49.4700646856,78.3,1.5825,-3.5515,3.8881176037,1.5825,-3.5515,3.8881176037,0.0,0.0,0.0,0.0
2020-07-24 04:00:00,49.4615,0.6165,49.4653419527,1.1415,-4.2135,4.3653870962,48.32,4.83,48.5608000346,78.37,1.1415,-4.2135,4.3653870962,1.1415,-4.2135,4.3653870962,0.0,0.0,0.0,0.0
2020-07-24 04:30:00,43.7695,0.1565,43.7697797858,0.3195,-2.8535,2.8713311373,43.45,3.01,43.5541341321,78.37,0.3195,-2.8535,2.8713311373,0.3195,-2.8535,2.8713311373,0.0,0.0,0.0,0.0
2020-07-24 05:00:00,64.835,-1.6705,64.8565169836,0.045,-3.1905,3.1908173326,64.79,1.52,64.8078274593,78.11,0.045,-3.1905,3.1908173326,0.045,-3.1905,3.1908173326,0.0,0.0,0.0,0.0
2020-07-24 05:30:00,67.243,-2.3635,67.2845240843,0.023,-2.9235,2.9235904723,67.22,0.56,67.2223325986,77.89,0.023,-2.9235,2.9235904723,0.023,-2.9235,2.9235904723,0.0,0.0,0.0,0.0
2020-07-24 06:00:00,65.3615,-1.733,65.3844704135,0.0115,-2.773,2.7730238459,65.35,1.04,65.358274916,77.89,0.0115,-2.773,2.7730238459,0.0115,-2.773,2.7730238459,0.0,0.0,0.0,0.0
2020-07-24 06:30:00,58.06,0.054,58.0600251119,0.05,-2.9859999999999998,2.9864185909,58.01,3.04,58.0896006184,78.11,0.05,-2.9859999999999998,2.9864185909,0.05,-2.9859999999999998,2.9864185909,0.0,0.0,0.0,0.0
2020-07-24 07:00:00,49.1425,1.0725,49.1542018804,0.6725,-3.0475,3.1208192034,48.47,4.12,48.6447869766,78.25,0.6725,-3.0475,3.1208192034,0.6725,-3.0475,3.1208192034,0.0,0.0,0.0,0.0
2020-07-24 07:30:00,58.9325,1.5065,58.9517522937,1.4925000000000002,-3.0635,3.4077248275,57.44,4.57,57.6215107403,78.07,1.4925000000000002,-3.0635,3.4077248275,1.4925000000000002,-3.0635,3.4077248275,0.0,0.0,0.0,0.0
2020-07-24 08:00:00,43.132,2.373,43.1972285338,1.492,-1.867,2.3899274048,41.64,4.24,41.8553126855,78.07,1.492,-1.867,2.3899274048,1.492,-1.867,2.3899274048,0.0,0.0,0.0,0.0
2020-07-24 08:30:00,45.7765,2.8105,45.8626957614,0.9965,-0.8395,1.3029859938000001,44.78,3.65,44.9285087667,77.85,0.9965,-0.8395,1.3029859938000001,0.9965,-0.8395,1.3029859938000001,0.0,0.0,0.0,0.0
2020-07-24 09:00:00,63.0715,2.129,63.1074223309,1.2115,-1.841,2.2038632557,61.86,3.9699999999999998,61.987260788,77.49,1.2115,-1.841,2.2038632557,1.2115,-1.841,2.2038632557,0.0,0.0,0.0,0.0
2020-07-24 09:30:00,53.257,1.168,53.2698063916,1.717,-1.182,2.0845174502,51.54,2.35,51.5935470771,77.64,1.717,-1.182,2.0845174502,1.717,-1.182,2.0845174502,0.0,0.0,0.0,0.0
2020-07-24 10:00:00,46.514,1.049,46.5258272038,1.814,-1.191,2.170040783,44.7,2.24,44.7560900884,77.8,1.814,-1.191,2.170040783,1.814,-1.191,2.170040783,0.0,0.0,0.0,0.0
2020-07-24 10:30:00,46.3115,1.1565,46.3259379236,2.2515,-1.0235,2.4732174389,44.06,2.18,44.1138980368,77.68,2.2515,-1.0235,2.4732174389,2.2515,-1.0235,2.4732174389,0.0,0.0,0.0,0.0
2020-07-24 11:00:00,67.9025,0.601,67.9051596512,2.3125,-2.479,3.3901470838,65.59,3.08,65.66227608,77.29,2.3125,-2.479,3.3901470838,2.3125,-2.479,3.3901470838,0.0,0.0,0.0,0.0
2020-07-24 11:30:00,71.5665,0.8150000000000001,71.5711404635,3.1765,-2.8449999999999998,4.2642909434,68.39,3.66,68.4878653485,77.17,3.1765,-2.8449999999999998,4.2642909434,3.1765,-2.8449999999999998,4.2642909434,0.0,0.0,0.0,0.0
2020-07-24 12:00:00,66.046,1.28,66.0584023119,3.006,-2.64,4.000704438,63.04,3.92,63.1617605834,77.17,3.006,-2.64,4.000704438,3.006,-2.64,4.000704438,0.0,0.0,0.0,0.0
2020-07-24 12:30:00,66.3085,0.9490000000000001,66.3152906444,3.5685000000000002,-2.791,4.5303281614,62.74,3.74,62.8513738911,77.29,3.5685000000000002,-2.791,4.5303281614,3.5685000000000002,-2.791,4.5303281614,0.0,0.0,0.0,0.0
2020-07-24 13:00:00,52.792,2.121,52.8345900429,3.902,-1.699,4.2558436296,48.89,3.8200000000000003,49.0390099819,77.43,3.902,-1.699,4.2558436296,3.902,-1.699,4.2558436296,0.0,0.0,0.0,0.0
2020-07-24 13:30:00,47.3765,1.9420000000000002,47.4162853485,4.4665,-1.9380000000000002,4.8688259622,42.91,3.88,43.0850612162,77.57,4.4665,-1.9380000000000002,4.8688259622,4.4665,-1.9380000000000002,4.8688259622,0.0,0.0,0.0,0.0
2020-07-24 14:00:00,57.036,1.8525,57.0660761946,4.186,-2.4975,4.8744335312,52.85,4.35,53.0287186343,77.42,4.186,-2.4975,4.8744335312,4.186,-2.4975,4.8744335312,0.0,0.0,0.0,0.0
2020-07-24 14:30:00,61.3075,1.339,61.3221206193,3.5575,-2.781,4.5155029897,57.75,4.12,57.896777976,77.42,3.5575,-2.781,4.5155029897,3.5575,-2.781,4.5155029897,0.0,0.0,0.0,0.0
2020-07-24 15:00:00,53.2085,1.9185,53.2430757423,5.9185,-2.7715,6.5352776911,47.29,4.69,47.5219970119,77.6,5.9185,-2.7715,6.5352776911,5.9185,-2.7715,6.5352776911,0.0,0.0,0.0,0.0
2020-07-24 15:30:00,42.5845,2.613,42.664591985,8.5245,-3.067,9.0594475135,34.06,5.68,34.5303634502,77.79,8.5245,-3.067,9.0594475135,8.5245,-3.067,9.0594475135,0.0,0.0,0.0,0.0
2020-07-24 16:00:00,55.241,2.129,55.2820108354,9.591,-4.341,10.5276570043,45.65,6.47,46.1062186695,77.72,9.591,-4.341,10.5276570043,9.591,-4.341,10.5276570043,0.0,0.0,0.0,0.0
2020-07-24 16:30:00,58.874,2.8905000000000003,58.9449138285,11.184,-4.3195,11.9891591135,47.69,7.21,48.2319416984,77.54,11.184,-4.3195,11.9891591135,11.184,-4.3195,11.9891591135,0.0,0.0,0.0,0.0
2020-07-24 17:00:00,58.2035,2.1545,58.2433625618,10.9535,-4.3255,11.7766341753,47.25,6.48,47.692272959,77.65,10.9535,-4.3255,11.7766341753,10.9535,-4.3255,11.7766341753,0.0,0.0,0.0,0.0
2020-07-24 17:30:00,55.685,2.108,55.724885724399996,8.985,-4.312,9.9661210609,46.7,6.42,47.1392235829,77.59,8.985,-4.312,9.9661210609,8.985,-4.312,9.9661210609,0.0,0.0,0.0,0.0
2020-07-24 18:00:00,52.8585,2.0385,52.8977930022,9.5185,-4.3015,10.4453216561,43.34,6.34,43.801269388,77.66,9.5185,-4.3015,10.4453216561,9.5185,-4.3015,10.4453216561,0.0,0.0,0.0,0.0
2020-07-24 18:30:00,61.616,1.646,61.6379815698,10.416,-4.424,11.3165733329,51.2,6.07,51.5585579705,77.55,10.416,-4.424,11.3165733329,10.416,-4.424,11.3165733329,0.0,0.0,0.0,0.0
2020-07-24 19:00:00,60.0915,1.5165000000000002,60.1106325412,11.7815,-4.7735,12.711807286900001,48.31,6.29,48.7177606218,77.68,11.7815,-4.7735,12.711807286900001,11.7815,-4.7735,12.711807286900001,0.0,0.0,0.0,0.0
2020-07-24 19:30:00,59.2815,0.4985,59.283595914,9.9515,-4.5215,10.9305221513,49.33,5.02,49.5847688308,77.68,9.9515,-4.5215,10.9305221513,9.9515,-4.5215,10.9305221513,0.0,0.0,0.0,0.0
2020-07-24 20:00:00,56.972,0.9795,56.9804194812,14.312,-4.7405,15.0766602485,42.66,5.72,43.0417704097,77.78,14.312,-4.7405,15.0766602485,14.312,-4.7405,15.0766602485,0.0,0.0,0.0,0.0
2020-07-24 20:30:00,52.449,1.79,52.4795360212,16.909,-4.85,17.5908152455,35.54,6.64,36.1549609321,77.78,16.909,-4.85,17.5908152455,16.909,-4.85,17.5908152455,0.0,0.0,0.0,0.0
2020-07-24 21:00:00,56.794,3.156,56.8816206872,21.074,-6.5440000000000005,22.0666583786,35.72,9.7,37.0136245185,77.43,21.074,-6.5440000000000005,22.0666583786,21.074,-6.5440000000000005,22.0666583786,0.0,0.0,0.0,0.0
2020-07-24 21:30:00,47.468,3.2535,47.5793682834,20.068,-5.1265,20.7124509957,27.4,8.38,28.6528253406,77.46,20.068,-5.1265,20.7124509957,20.068,-5.1265,20.7124509957,0.0,0.0,0.0,0.0
2020-07-24 22:00:00,47.3785,1.896,47.4164220313,16.8285,-4.484,17.4156443536,30.55,6.38,31.2090836136,77.79,16.8285,-4.484,17.4156443536,16.8285,-4.484,17.4156443536,0.0,0.0,0.0,0.0
2020-07-24 22:30:00,51.442,1.7565,51.471979331,16.232,-5.2235,17.0517675403,35.21,6.98,35.8951876997,77.88,16.232,-5.2235,17.0517675403,16.232,-5.2235,17.0517675403,0.0,0.0,0.0,0.0
2020-07-24 23:00:00,38.8555,2.6855,38.9481936744,20.8055,-5.8645,21.6162251677,18.05,8.55,19.9726062395,77.94,20.8055,-5.8645,21.6162251677,20.8055,-5.8645,21.6162251677,0.0,0.0,0.0,0.0
2020-07-24 23:30:00,38.105,3.0705,38.228510241,20.345,-6.9295,21.4927195871,17.76,10.0,20.3817957992,78.22,20.345,-6.9295,21.4927195871,20.345,-6.9295,21.4927195871,0.0,0.0,0.0,0.0
2020-07-25 00:00:00,38.777,1.9775,38.8273902709,17.497,-6.2325,18.5738812651,21.28,8.21,22.8088250465,78.19,17.497,-6.2325,18.5738812651,17.497,-6.2325,18.5738812651,0.0,0.0,0.0,0.0
2020-07-25 00:30:00,31.904,2.635,32.0126293984,15.454,-6.635,16.8181253712,16.45,9.27,18.8821450053,78.55,15.454,-6.635,16.8181253712,15.454,-6.635,16.8181253712,0.0,0.0,0.0,0.0
2020-07-25 01:00:00,26.917,1.907,26.9844684587,13.907,-6.153,15.2073685429,13.01,8.06,15.3043686573,78.62,13.907,-6.153,15.2073685429,13.907,-6.153,15.2073685429,0.0,0.0,0.0,0.0
2020-07-25 01:30:00,23.505,1.9,23.5816671378,11.945,-6.33,13.5185770331,11.56,8.23,14.190366450500001,78.49,11.945,-6.33,13.5185770331,11.945,-6.33,13.5185770331,0.0,0.0,0.0,0.0
2020-07-25 02:00:00,35.1995,1.842,35.2476632452,13.3795,-7.658,15.4160949741,21.82,9.5,23.7983696921,78.33,13.3795,-7.658,15.4160949741,13.3795,-7.658,15.4160949741,0.0,0.0,0.0,0.0
2020-07-25 02:30:00,22.076,4.0605,22.4463234462,19.806,-6.5495,20.8608146114,2.27,10.61,10.8501152068,78.15,19.806,-6.5495,20.8608146114,19.806,-6.5495,20.8608146114,0.0,0.0,0.0,0.0
2020-07-25 03:00:00,18.877,3.357,19.1731733941,18.177,-6.093,19.1710192217,0.7000000000000001,9.45,9.4758904595,78.45,18.177,-6.093,19.1710192217,18.177,-6.093,19.1710192217,0.0,0.0,0.0,0.0
2020-07-25 03:30:00,31.632,3.481,31.8229600289,17.812,-7.099,19.1745441928,13.82,10.58,17.4048498988,78.35,17.812,-7.099,19.1745441928,17.812,-7.099,19.1745441928,0.0,0.0,0.0,0.0
2020-07-25 04:00:00,30.862,3.622,31.0738141849,19.652,-7.818,21.1499935697,11.21,11.44,16.016794311,78.48,19.652,-7.818,21.1499935697,19.652,-7.818,21.1499935697,0.0,0.0,0.0,0.0
2020-07-25 04:30:00,37.112,3.3005,37.2584734557,22.552,-8.9295,24.255487508,14.56,12.23,19.0149020508,78.23,22.552,-8.9295,24.255487508,22.552,-8.9295,24.255487508,0.0,0.0,0.0,0.0
2020-07-25 05:00:00,51.3305,2.509,51.3917825265,22.4405,-9.371,24.3185460349,28.89,11.88,31.2372614037,78.15,22.4405,-9.371,24.3185460349,22.4405,-9.371,24.3185460349,0.0,0.0,0.0,0.0
2020-07-25 05:30:00,47.4885,3.184,47.5951204248,24.2985,-9.116,25.9522360934,23.19,12.3,26.2500685713,78.25,24.2985,-9.116,25.9522360934,24.2985,-9.116,25.9522360934,0.0,0.0,0.0,0.0
2020-07-25 06:00:00,36.068,3.6390000000000002,36.2511095692,25.188,-9.281,26.8434778857,10.88,12.92,16.8908495938,78.32,25.188,-9.281,26.8434778857,25.188,-9.281,26.8434778857,0.0,0.0,0.0,0.0
2020-07-25 06:30:00,34.6575,3.7525,34.8600568344,26.9175,-8.5475,28.2420176776,7.74,12.3,14.5326391272,77.98,26.9175,-8.5475,28.2420176776,26.9175,-8.5475,28.2420176776,0.0,0.0,0.0,0.0
2020-07-25 07:00:00,31.8215,3.122,31.974282576,25.1215,-7.598,26.2453684724,6.7,10.72,12.641534717,77.93,25.1215,-7.598,26.2453684724,25.1215,-7.598,26.2453684724,0.0,0.0,0.0,0.0
2020-07-25 07:30:00,42.1825,3.109,42.2969169946,25.7825,-7.381,26.8182114849,16.4,10.49,19.4679249023,77.78,25.7825,-7.381,26.8182114849,25.7825,-7.381,26.8182114849,0.0,0.0,0.0,0.0
2020-07-25 08:00:00,57.093,2.387,57.1428772289,23.903,-7.543,25.0649208656,33.19,9.93,34.643628562800004,77.36,23.903,-7.543,25.0649208656,23.903,-7.543,25.0649208656,0.0,0.0,0.0,0.0
2020-07-25 08:30:00,52.482,2.841,52.5588394564,24.462,-7.679,25.6389641951,28.02,10.52,29.9297644495,77.58,24.462,-7.679,25.6389641951,24.462,-7.679,25.6389641951,0.0,0.0,0.0,0.0
2020-07-25 09:00:00,51.4805,3.2995,51.5861277913,23.6805,-6.7205,24.6156698162,27.8,10.02,29.550641279,77.49,23.6805,-6.7205,24.6156698162,23.6805,-6.7205,24.6156698162,0.0,0.0,0.0,0.0
2020-07-25 09:30:00,50.0295,1.8275000000000001,50.0628667427,20.1995,-5.2425,20.8687231641,29.83,7.07,30.6563826959,77.49,20.1995,-5.2425,20.8687231641,20.1995,-5.2425,20.8687231641,0.0,0.0,0.0,0.0
2020-07-25 10:00:00,60.8805,0.352,60.8815175915,12.3005,-4.888,13.236118927,48.58,5.24,48.8617846584,77.45,12.3005,-4.888,13.236118927,12.3005,-4.888,13.236118927,0.0,0.0,0.0,0.0
2020-07-25 10:30:00,65.7315,-0.177,65.73173831,10.6615,-5.067,11.8043242606,55.07,4.89,55.2866801318,77.45,10.6615,-5.067,11.8043242606,10.6615,-5.067,11.8043242606,0.0,0.0,0.0,0.0
2020-07-25 11:00:00,66.8945,0.39,66.8956368551,9.0645,-5.67,10.6917753554,57.83,6.06,58.1466465069,77.63,9.0645,-5.67,10.6917753554,9.0645,-5.67,10.6917753554,0.0,0.0,0.0,0.0
2020-07-25 11:30:00,63.0385,-0.1355,63.0386456271,8.1985,-5.7755,10.0285493717,54.84,5.64,55.1292590191,77.78,8.1985,-5.7755,10.0285493717,8.1985,-5.7755,10.0285493717,0.0,0.0,0.0,0.0
2020-07-25 12:00:00,60.1535,0.055,60.153525144,11.0035,-5.975,12.5210877024,49.15,6.03,49.518515729,77.83,11.0035,-5.975,12.5210877024,11.0035,-5.975,12.5210877024,0.0,0.0,0.0,0.0
2020-07-25 12:30:00,57.9565,0.3725,57.95769706,13.3965,-6.0775,14.7106158437,44.56,6.45,45.024394499,77.83,13.3965,-6.0775,14.7106158437,13.3965,-6.0775,14.7106158437,0.0,0.0,0.0,0.0
2020-07-25 13:00:00,43.0445,0.5825,43.0484411623,12.3945,-4.8475,13.3087146825,30.65,5.43,31.1272774267,78.07,12.3945,-4.8475,13.3087146825,12.3945,-4.8475,13.3087146825,0.0,0.0,0.0,0.0
2020-07-25 13:30:00,61.45,-0.856,61.4559617612,8.02,-5.316,9.621863437,53.43,4.46,53.6158232241,77.88,8.02,-5.316,9.621863437,8.02,-5.316,9.621863437,0.0,0.0,0.0,0.0
2020-07-25 14:00:00,57.296,-1.3655,57.3122692471,4.186,-5.0055,6.5251533507,53.11,3.64,53.2345911978,78.08,4.186,-5.0055,6.5251533507,4.186,-5.0055,6.5251533507,0.0,0.0,0.0,0.0
2020-07-25 14:30:00,57.501,-2.2145,57.5436270255,1.841,-5.4345,5.7378629515,55.66,3.22,55.7530626961,78.28,1.841,-5.4345,5.7378629515,1.841,-5.4345,5.7378629515,0.0,0.0,0.0,0.0
2020-07-25 15:00:00,54.2,-1.1315,54.2118095275,5.9,-5.8815,8.3307888132,48.3,4.75,48.5330042342,78.28,5.9,-5.8815,8.3307888132,5.9,-5.8815,8.3307888132,0.0,0.0,0.0,0.0
2020-07-25 15:30:00,56.261,-0.8845000000000001,56.2679523463,2.961,-5.5945,6.3297670771,53.3,4.71,53.5077013149,78.28,2.961,-5.5945,6.3297670771,2.961,-5.5945,6.3297670771,0.0,0.0,0.0,0.0
2020-07-25 16:00:00,70.4135,-1.4405000000000001,70.4282331349,4.8235,-6.4805,8.0785538619,65.59,5.04,65.7833542775,78.14,4.8235,-6.4805,8.0785538619,4.8235,-6.4805,8.0785538619,0.0,0.0,0.0,0.0
2020-07-25 16:30:00,71.319,-1.492,71.334604681,4.749,-6.052,7.6928346531,66.57,4.5600000000000005,66.7259956838,78.03,4.749,-6.052,7.6928346531,4.749,-6.052,7.6928346531,0.0,0.0,0.0,0.0
2020-07-25 17:00:00,68.447,-1.1145,68.4560729172,6.467,-5.5045,8.4924442447,61.98,4.39,62.1352758101,77.93,6.467,-5.5045,8.4924442447,6.467,-5.5045,8.4924442447,0.0,0.0,0.0,0.0
2020-07-25 17:30:00,67.0085,0.01,67.0085007462,13.7085,-5.67,14.8348195894,53.3,5.68,53.6017947461,77.86,13.7085,-5.67,14.8348195894,13.7085,-5.67,14.8348195894,0.0,0.0,0.0,0.0
2020-07-25 18:00:00,63.764,0.048,63.7640180666,11.544,-4.912,12.5455840837,52.22,4.96,52.4550283576,77.86,11.544,-4.912,12.5455840837,11.544,-4.912,12.5455840837,0.0,0.0,0.0,0.0
2020-07-25 18:30:00,52.2295,0.315,52.2304498856,11.5495,-4.505,12.3970147717,40.68,4.82,40.9645554107,78.0,11.5495,-4.505,12.3970147717,11.5495,-4.505,12.3970147717,0.0,0.0,0.0,0.0
