Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-25 19:00:00,63.714,-0.11750000000000001,63.7141083454,12.764,-5.1975,13.7816436701,50.95,5.08,51.2026259092,77.72,12.764,-5.1975,13.7816436701,12.764,-5.1975,13.7816436701,0.0,0.0,0.0,0.0
2020-07-25 19:30:00,60.336,-0.864,60.3421858404,9.396,-4.604,10.4633470744,50.94,3.74,51.0771103333,77.85,9.396,-4.604,10.4633470744,9.396,-4.604,10.4633470744,0.0,0.0,0.0,0.0
2020-07-25 20:00:00,64.4305,-1.5365,64.4488181622,6.0905,-4.9665,7.858772964,58.34,3.43,58.4407434929,77.85,6.0905,-4.9665,7.858772964,6.0905,-4.9665,7.858772964,0.0,0.0,0.0,0.0
2020-07-25 20:30:00,65.921,-1.8305,65.9464098435,4.631,-5.1405,6.9188800575,61.29,3.31,61.379314105,77.99,4.631,-5.1405,6.9188800575,4.631,-5.1405,6.9188800575,0.0,0.0,0.0,0.0
2020-07-25 21:00:00,62.9435,-1.4705,62.9606747303,3.2435,-4.9405,5.9100619709,59.7,3.47,59.8007600286,77.92,3.2435,-4.9405,5.9100619709,3.2435,-4.9405,5.9100619709,0.0,0.0,0.0,0.0
2020-07-25 21:30:00,58.9285,-1.6305,58.951052938,6.2385,-4.4105,7.6401173093,52.69,2.7800000000000002,52.763287426,77.92,6.2385,-4.4105,7.6401173093,6.2385,-4.4105,7.6401173093,0.0,0.0,0.0,0.0
2020-07-25 22:00:00,59.7425,-1.8655,59.7716186538,5.4925,-4.4955,7.097681065,54.25,2.63,54.3137128173,77.92,5.4925,-4.4955,7.097681065,5.4925,-4.4955,7.097681065,0.0,0.0,0.0,0.0
2020-07-25 22:30:00,58.7565,-1.3605,58.7722489998,5.3065,-4.9105,7.2299344741,53.45,3.55,53.5677608268,78.06,5.3065,-4.9105,7.2299344741,5.3065,-4.9105,7.2299344741,0.0,0.0,0.0,0.0
2020-07-25 23:00:00,64.621,-0.8180000000000001,64.6261770879,4.631,-6.098,7.657138173,59.99,5.28,60.2219104645,78.06,4.631,-6.098,7.657138173,4.631,-6.098,7.657138173,0.0,0.0,0.0,0.0
2020-07-25 23:30:00,62.2545,-0.746,62.2589695245,5.6645,-7.296,9.2367838694,56.59,6.55,56.9678031874,78.33,5.6645,-7.296,9.2367838694,5.6645,-7.296,9.2367838694,0.0,0.0,0.0,0.0
2020-07-26 00:00:00,61.4385,-0.1955,61.438811044,6.3085,-7.4555,9.7663530809,55.13,7.26,55.605975398300004,78.47,6.3085,-7.4555,9.7663530809,6.3085,-7.4555,9.7663530809,0.0,0.0,0.0,0.0
2020-07-26 00:30:00,62.4915,-1.04,62.5001533778,5.9315,-7.22,9.3440404671,56.56,6.18,56.896625559,78.39,5.9315,-7.22,9.3440404671,5.9315,-7.22,9.3440404671,0.0,0.0,0.0,0.0
2020-07-26 01:00:00,50.1775,-0.536,50.1803627154,4.8475,-6.956,8.4784545909,45.33,6.42,45.7823688771,78.54,4.8475,-6.956,8.4784545909,4.8475,-6.956,8.4784545909,0.0,0.0,0.0,0.0
2020-07-26 01:30:00,53.057,0.738,53.0621323827,7.3870000000000005,-8.232,11.0604517539,45.67,8.97,46.5425590186,78.47,7.3870000000000005,-8.232,11.0604517539,7.3870000000000005,-8.232,11.0604517539,0.0,0.0,0.0,0.0
2020-07-26 02:00:00,54.411,0.739,54.4160182483,7.261,-7.651,10.5479818923,47.15,8.39,47.8906525326,78.29,7.261,-7.651,10.5479818923,7.261,-7.651,10.5479818923,0.0,0.0,0.0,0.0
2020-07-26 02:30:00,48.1625,0.975,48.1723679224,7.7525,-7.975,11.1221347434,40.41,8.95,41.3892570603,78.51,7.7525,-7.975,11.1221347434,7.7525,-7.975,11.1221347434,0.0,0.0,0.0,0.0
2020-07-26 03:00:00,50.1655,0.3825,50.1669582145,3.5455,-8.1075,8.8488488799,46.62,8.49,47.3867544784,78.55,3.5455,-8.1075,8.8488488799,3.5455,-8.1075,8.8488488799,0.0,0.0,0.0,0.0
2020-07-26 03:30:00,46.623,0.3925,46.6246521193,3.483,-8.1775,8.888351661,43.14,8.57,43.9830023987,78.64,3.483,-8.1775,8.888351661,3.483,-8.1775,8.888351661,0.0,0.0,0.0,0.0
2020-07-26 04:00:00,51.3225,0.8280000000000001,51.3291787412,3.9525,-8.142,9.0506585534,47.37,8.97,48.2118014598,78.54,3.9525,-8.142,9.0506585534,3.9525,-8.142,9.0506585534,0.0,0.0,0.0,0.0
2020-07-26 04:30:00,49.642,0.38,49.6434543923,4.372,-8.22,9.3103589619,45.27,8.6,46.0796365003,78.59,4.372,-8.22,9.3103589619,4.372,-8.22,9.3103589619,0.0,0.0,0.0,0.0
2020-07-26 05:00:00,42.462,0.492,42.4648502647,4.092,-7.628,8.6562606245,38.37,8.12,39.2197819984,78.68,4.092,-7.628,8.6562606245,4.092,-7.628,8.6562606245,0.0,0.0,0.0,0.0
2020-07-26 05:30:00,47.2865,0.41250000000000003,47.2882991711,4.4465,-8.3575,9.46674012,42.84,8.77,43.7284632705,78.48,4.4465,-8.3575,9.46674012,4.4465,-8.3575,9.46674012,0.0,0.0,0.0,0.0
2020-07-26 06:00:00,48.6395,0.9135000000000001,48.64807748,6.1895,-8.586500000000001,10.5847953452,42.45,9.5,43.5000287356,78.44,6.1895,-8.586500000000001,10.5847953452,6.1895,-8.586500000000001,10.5847953452,0.0,0.0,0.0,0.0
2020-07-26 06:30:00,44.5205,1.5215,44.5464912479,8.7505,-8.2085,11.9979465951,35.77,9.73,37.0697423784,78.44,8.7505,-8.2085,11.9979465951,8.7505,-8.2085,11.9979465951,0.0,0.0,0.0,0.0
2020-07-26 07:00:00,39.23,1.3965,39.2548482643,11.11,-7.8435,13.5997276535,28.12,9.24,29.5991891781,78.55,11.11,-7.8435,13.5997276535,11.11,-7.8435,13.5997276535,0.0,0.0,0.0,0.0
2020-07-26 07:30:00,41.8005,1.22,41.818299825,7.0105,-7.01,9.9139906319,34.79,8.23,35.7502027966,78.43,7.0105,-7.01,9.9139906319,7.0105,-7.01,9.9139906319,0.0,0.0,0.0,0.0
2020-07-26 08:00:00,41.2115,1.477,41.237958985,8.8515,-6.913,11.2311451442,32.36,8.39,33.4299521388,78.43,8.8515,-6.913,11.2311451442,8.8515,-6.913,11.2311451442,0.0,0.0,0.0,0.0
2020-07-26 08:30:00,43.9705,2.02,44.0168748351,11.8005,-6.21,13.3347628494,32.17,8.23,33.2060506535,78.13,11.8005,-6.21,13.3347628494,11.8005,-6.21,13.3347628494,0.0,0.0,0.0,0.0
2020-07-26 09:00:00,44.6505,1.819,44.6875364196,9.0405,-5.5809999999999995,10.6244153369,35.61,7.4,36.3707588593,77.94,9.0405,-5.5809999999999995,10.6244153369,9.0405,-5.5809999999999995,10.6244153369,0.0,0.0,0.0,0.0
2020-07-26 09:30:00,57.9425,1.25,57.9559816261,8.5025,-5.06,9.8942461183,49.44,6.31,49.841044331,77.5,8.5025,-5.06,9.8942461183,8.5025,-5.06,9.8942461183,0.0,0.0,0.0,0.0
2020-07-26 10:00:00,62.1715,2.3975,62.2177098462,15.4715,-5.5525,16.4376874438,46.7,7.95,47.3718534575,77.31,15.4715,-5.5525,16.4376874438,15.4715,-5.5525,16.4376874438,0.0,0.0,0.0,0.0
2020-07-26 10:30:00,39.277,2.747,39.3729442384,16.587,-4.183,17.1063163188,22.69,6.93,23.7246917788,77.58,16.587,-4.183,17.1063163188,16.587,-4.183,17.1063163188,0.0,0.0,0.0,0.0
2020-07-26 11:00:00,52.4895,2.9815,52.574109146,18.0395,-4.6785,18.6363065681,34.45,7.66,35.2913317969,77.28,18.0395,-4.6785,18.6363065681,18.0395,-4.6785,18.6363065681,0.0,0.0,0.0,0.0
2020-07-26 11:30:00,47.5685,3.335,47.685264152,20.2385,-4.525,20.7381895847,27.33,7.86,28.4378005479,77.28,20.2385,-4.525,20.7381895847,20.2385,-4.525,20.7381895847,0.0,0.0,0.0,0.0
2020-07-26 12:00:00,53.388,2.9835000000000003,53.4712989953,18.288,-4.3265,18.7928057046,35.1,7.31,35.8531184139,77.22,18.288,-4.3265,18.7928057046,18.288,-4.3265,18.7928057046,0.0,0.0,0.0,0.0
2020-07-26 12:30:00,48.41,4.0865,48.5821735027,18.32,-4.8335,18.9469027086,30.09,8.92,31.3843034015,77.43,18.32,-4.8335,18.9469027086,18.32,-4.8335,18.9469027086,0.0,0.0,0.0,0.0
2020-07-26 13:00:00,36.072,3.927,36.2851279865,19.592,-5.283,20.2917853576,16.48,9.21,18.8789432967,77.73,19.592,-5.283,20.2917853576,19.592,-5.283,20.2917853576,0.0,0.0,0.0,0.0
2020-07-26 13:30:00,28.9935,4.63,29.3608573146,21.2835,-5.1,21.8860085957,7.71,9.73,12.4143868153,77.73,21.2835,-5.1,21.8860085957,21.2835,-5.1,21.8860085957,0.0,0.0,0.0,0.0
2020-07-26 14:00:00,29.313,4.444,29.6479527961,19.793,-4.986,20.411345987,9.52,9.43,13.399824625699999,77.67,19.793,-4.986,20.411345987,19.793,-4.986,20.411345987,0.0,0.0,0.0,0.0
2020-07-26 14:30:00,32.5705,4.449,32.8729534914,20.2305,-5.811,21.0485356082,12.34,10.26,16.0481525416,77.71,20.2305,-5.811,21.0485356082,20.2305,-5.811,21.0485356082,0.0,0.0,0.0,0.0
2020-07-26 15:00:00,40.922,4.8035,41.2029573726,18.842,-5.9265,19.7520724546,22.08,10.73,24.5491201472,77.64,18.842,-5.9265,19.7520724546,18.842,-5.9265,19.7520724546,0.0,0.0,0.0,0.0
2020-07-26 15:30:00,38.0155,4.1315,38.2393453461,17.7655,-5.8985,18.7191156976,20.25,10.03,22.5978627308,77.77,17.7655,-5.8985,18.7191156976,17.7655,-5.8985,18.7191156976,0.0,0.0,0.0,0.0
2020-07-26 16:00:00,39.2575,4.3855,39.5016951092,19.6875,-5.8945,20.5509801834,19.57,10.28,22.1057300264,77.77,19.6875,-5.8945,20.5509801834,19.6875,-5.8945,20.5509801834,0.0,0.0,0.0,0.0
2020-07-26 16:30:00,50.2595,4.654,50.4745188808,24.5995,-6.896,25.5478025718,25.66,11.55,28.1396179789,77.32,24.5995,-6.896,25.5478025718,24.5995,-6.896,25.5478025718,0.0,0.0,0.0,0.0
2020-07-26 17:00:00,58.0025,3.836,58.1292086842,20.1125,-6.334,21.0863039021,37.89,10.17,39.2311228491,77.36,20.1125,-6.334,21.0863039021,20.1125,-6.334,21.0863039021,0.0,0.0,0.0,0.0
2020-07-26 17:30:00,54.3005,4.0425,54.450767731,22.2605,-5.2275,22.8660581758,32.04,9.27,33.3540777117,77.32,22.2605,-5.2275,22.8660581758,22.2605,-5.2275,22.8660581758,0.0,0.0,0.0,0.0
2020-07-26 18:00:00,61.0355,4.149,61.17635541,24.3355,-6.051,25.0765061611,36.7,10.2,38.0910750702,77.23,24.3355,-6.051,25.0765061611,24.3355,-6.051,25.0765061611,0.0,0.0,0.0,0.0
2020-07-26 18:30:00,59.9415,2.96,60.0145400903,23.9015,-4.66,24.3515359321,36.04,7.62,36.8367479564,77.19,23.9015,-4.66,24.3515359321,23.9015,-4.66,24.3515359321,0.0,0.0,0.0,0.0
2020-07-26 19:00:00,57.1415,2.626,57.2018085225,21.9315,-4.714,22.4323981832,35.21,7.34,35.966925084,77.28,21.9315,-4.714,22.4323981832,21.9315,-4.714,22.4323981832,0.0,0.0,0.0,0.0
2020-07-26 19:30:00,64.668,2.9685,64.7360967023,20.418,-5.4315,21.1280835915,44.25,8.4,45.0402320154,77.08,20.418,-5.4315,21.1280835915,20.418,-5.4315,21.1280835915,0.0,0.0,0.0,0.0
2020-07-26 20:00:00,65.957,3.7560000000000002,66.0638583872,28.427,-6.554,29.1727483278,37.53,10.31,38.9203931121,77.08,28.427,-6.554,29.1727483278,28.427,-6.554,29.1727483278,0.0,0.0,0.0,0.0
2020-07-26 20:30:00,67.154,2.9325,67.2179981274,24.854,-6.2775,25.6345142776,42.3,9.21,43.2910394886,77.14,24.854,-6.2775,25.6345142776,24.854,-6.2775,25.6345142776,0.0,0.0,0.0,0.0
2020-07-26 21:00:00,63.3235,1.71,63.3465843771,21.2435,-5.73,22.002708748,42.08,7.44,42.7326573009,77.33,21.2435,-5.73,22.002708748,21.2435,-5.73,22.002708748,0.0,0.0,0.0,0.0
2020-07-26 21:30:00,65.1275,0.0495,65.1275188112,17.8575,-4.8805,18.5124170896,47.27,4.93,47.5263905636,77.33,17.8575,-4.8805,18.5124170896,17.8575,-4.8805,18.5124170896,0.0,0.0,0.0,0.0
2020-07-26 22:00:00,62.7535,0.307,62.7542509417,16.8235,-5.043,17.5630863247,45.93,5.35,46.2405384917,77.54,16.8235,-5.043,17.5630863247,16.8235,-5.043,17.5630863247,0.0,0.0,0.0,0.0
2020-07-26 22:30:00,59.6075,0.735,59.6120313464,17.2475,-5.895,18.2271029308,42.36,6.63,42.8757099067,77.74,17.2475,-5.895,18.2271029308,17.2475,-5.895,18.2271029308,0.0,0.0,0.0,0.0
2020-07-26 23:00:00,56.059,1.5965,56.0817286935,18.659,-6.8235,19.8675220712,37.4,8.42,38.3360978713,77.85,18.659,-6.8235,19.8675220712,18.659,-6.8235,19.8675220712,0.0,0.0,0.0,0.0
2020-07-26 23:30:00,62.3645,0.9625,62.3719269103,17.0945,-7.3475,18.6066570479,45.27,8.31,46.0263946014,77.92,17.0945,-7.3475,18.6066570479,17.0945,-7.3475,18.6066570479,0.0,0.0,0.0,0.0
2020-07-27 00:00:00,56.412,2.637,56.473600142,26.112,-9.293,27.7163560556,30.3,11.93,32.5640123449,77.82,26.112,-9.293,27.7163560556,26.112,-9.293,27.7163560556,0.0,0.0,0.0,0.0
2020-07-27 00:30:00,54.8295,0.47700000000000004,54.8315748383,24.8995,-8.083,26.1786170233,29.93,8.56,31.1300256987,77.69,24.8995,-8.083,26.1786170233,24.8995,-8.083,26.1786170233,0.0,0.0,0.0,0.0
2020-07-27 01:00:00,53.746,-0.452,53.7479006102,21.116,-8.472,22.7521480305,32.63,8.02,33.6011502779,77.91,21.116,-8.472,22.7521480305,21.116,-8.472,22.7521480305,0.0,0.0,0.0,0.0
2020-07-27 01:30:00,56.361,-2.0155,56.3970261738,9.781,-6.4355,11.7082714886,46.58,4.42,46.7892380789,77.91,9.781,-6.4355,11.7082714886,9.781,-6.4355,11.7082714886,0.0,0.0,0.0,0.0
2020-07-27 02:00:00,48.4205,-2.101,48.4660605089,9.3005,-5.821,10.9719342529,39.12,3.7199999999999998,39.2964731242,78.04,9.3005,-5.821,10.9719342529,9.3005,-5.821,10.9719342529,0.0,0.0,0.0,0.0
2020-07-27 02:30:00,55.7815,-2.5105,55.8379651536,7.3415,-6.4005,9.7398163484,48.44,3.89,48.5959432463,78.0,7.3415,-6.4005,9.7398163484,7.3415,-6.4005,9.7398163484,0.0,0.0,0.0,0.0
2020-07-27 03:00:00,57.048,-2.7755,57.1154769239,7.328,-6.5255,9.812325629,49.72,3.75,49.8612163911,78.05,7.328,-6.5255,9.812325629,7.328,-6.5255,9.812325629,0.0,0.0,0.0,0.0
2020-07-27 03:30:00,52.6205,-2.0905,52.6620091764,10.7905,-6.6305,12.6648498017,41.83,4.54,42.0756521043,78.12,10.7905,-6.6305,12.6648498017,10.7905,-6.6305,12.6648498017,0.0,0.0,0.0,0.0
2020-07-27 04:00:00,36.726,-1.4985,36.7565583026,13.176,-6.1085,14.5231108324,23.55,4.61,23.9969706421,78.31,13.176,-6.1085,14.5231108324,13.176,-6.1085,14.5231108324,0.0,0.0,0.0,0.0
2020-07-27 04:30:00,51.371,-0.6085,51.3746037771,14.771,-7.6085,16.6154059008,36.6,7.0,37.2633868563,78.08,14.771,-7.6085,16.6154059008,14.771,-7.6085,16.6154059008,0.0,0.0,0.0,0.0
2020-07-27 05:00:00,47.9335,-0.6255000000000001,47.9375810038,13.5535,-7.2655,15.3780640036,34.38,6.64,35.0153394957,78.26,13.5535,-7.2655,15.3780640036,13.5535,-7.2655,15.3780640036,0.0,0.0,0.0,0.0
2020-07-27 05:30:00,52.6805,-0.28650000000000003,52.6812790515,16.8405,-7.7765,18.5492962805,35.84,7.49,36.6142827323,78.19,16.8405,-7.7765,18.5492962805,16.8405,-7.7765,18.5492962805,0.0,0.0,0.0,0.0
2020-07-27 06:00:00,56.919,0.136,56.9191624763,19.019,-7.754,20.5389112905,37.9,7.89,38.7125573942,78.06,19.019,-7.754,20.5389112905,19.019,-7.754,20.5389112905,0.0,0.0,0.0,0.0
2020-07-27 06:30:00,52.939,0.6215,52.9426480566,18.239,-7.4585,19.705084198,34.7,8.08,35.6283089691,77.92,18.239,-7.4585,19.705084198,18.239,-7.4585,19.705084198,0.0,0.0,0.0,0.0
2020-07-27 07:00:00,58.6595,-0.038,58.6595123083,21.0695,-7.598,22.3976211739,37.59,7.5600000000000005,38.3426876992,77.59,21.0695,-7.598,22.3976211739,21.0695,-7.598,22.3976211739,0.0,0.0,0.0,0.0
2020-07-27 07:30:00,58.071,0.35250000000000004,58.0720698551,21.261,-6.5075,22.234605399,36.81,6.86,37.4437671716,77.25,21.261,-6.5075,22.234605399,21.261,-6.5075,22.234605399,0.0,0.0,0.0,0.0
2020-07-27 08:00:00,60.796,1.4,60.8121173451,17.916,-5.24,18.6665651902,42.88,6.64,43.3910589868,77.15,17.916,-5.24,18.6665651902,17.916,-5.24,18.6665651902,0.0,0.0,0.0,0.0
2020-07-27 08:30:00,54.632,3.4755000000000003,54.7424380554,17.712,-6.5245,18.8754879208,36.92,10.0,38.250312417,77.57,17.712,-6.5245,18.8754879208,17.712,-6.5245,18.8754879208,0.0,0.0,0.0,0.0
2020-07-27 09:00:00,53.4985,3.8529999999999998,53.6370684438,16.6385,-5.747,17.6030591446,36.86,9.6,38.0896258842,77.53,16.6385,-5.747,17.6030591446,16.6385,-5.747,17.6030591446,0.0,0.0,0.0,0.0
2020-07-27 09:30:00,63.3075,4.0455,63.4366268531,17.9475,-6.8545,19.2118954427,45.36,10.9,46.6512550742,77.29,17.9475,-6.8545,19.2118954427,17.9475,-6.8545,19.2118954427,0.0,0.0,0.0,0.0
2020-07-27 10:00:00,59.2215,3.3715,59.3173926812,18.2515,-5.6685,19.1114924718,40.97,9.04,41.9554823593,77.52,18.2515,-5.6685,19.1114924718,18.2515,-5.6685,19.1114924718,0.0,0.0,0.0,0.0
2020-07-27 10:30:00,49.0875,3.246,49.1947067503,19.1275,-4.734,19.7046190587,29.96,7.98,31.0045480535,77.59,19.1275,-4.734,19.7046190587,19.1275,-4.734,19.7046190587,0.0,0.0,0.0,0.0
2020-07-27 11:00:00,49.1755,4.541,49.3847191067,22.6655,-5.169,23.2474396709,26.51,9.71,28.2323254444,77.47,22.6655,-5.169,23.2474396709,22.6655,-5.169,23.2474396709,0.0,0.0,0.0,0.0
2020-07-27 11:30:00,51.1825,4.5035,51.3802473573,23.1625,-6.3565000000000005,24.0188779609,28.02,10.86,30.0509567235,77.67,23.1625,-6.3565000000000005,24.0188779609,23.1625,-6.3565000000000005,24.0188779609,0.0,0.0,0.0,0.0
2020-07-27 12:00:00,59.997,4.572,60.1709497432,27.257,-7.828,28.3588016848,32.74,12.4,35.0095358438,77.52,27.257,-7.828,28.3588016848,27.257,-7.828,28.3588016848,0.0,0.0,0.0,0.0
2020-07-27 12:30:00,42.157,6.0755,42.592538657,35.577,-7.4245,36.3434468543,6.58,13.5,15.0182022892,77.52,35.577,-7.4245,36.3434468543,35.577,-7.4245,36.3434468543,0.0,0.0,0.0,0.0
2020-07-27 13:00:00,38.01,6.72,38.5994624315,37.0,-7.4,37.7327444006,1.01,14.12,14.1560764338,77.44,37.0,-7.4,37.7327444006,37.0,-7.4,37.7327444006,0.0,0.0,0.0,0.0
2020-07-27 13:30:00,40.121,5.293,40.4686358801,35.261,-5.787,35.7327229581,4.86,11.08,12.0990082238,77.58,35.261,-5.787,35.7327229581,35.261,-5.787,35.7327229581,0.0,0.0,0.0,0.0
2020-07-27 14:00:00,46.455,5.2175,46.7470783178,33.965,-5.9025,34.474058816,12.49,11.12,16.7228735569,77.58,33.965,-5.9025,34.474058816,33.965,-5.9025,34.474058816,0.0,0.0,0.0,0.0
2020-07-27 14:30:00,61.328,4.8105,61.5163758218,34.238,-6.9295,34.9322002492,27.09,11.74,29.5244932217,77.53,34.238,-6.9295,34.9322002492,34.238,-6.9295,34.9322002492,0.0,0.0,0.0,0.0
2020-07-27 15:00:00,68.3475,4.241,68.4789517826,31.9075,-7.459,32.7677469053,36.44,11.7,38.2722301414,77.64,31.9075,-7.459,32.7677469053,31.9075,-7.459,32.7677469053,0.0,0.0,0.0,0.0
2020-07-27 15:30:00,64.3425,4.809,64.5219636035,31.5125,-7.251,32.335965383,32.83,12.06,34.9750268049,77.83,31.5125,-7.251,32.335965383,31.5125,-7.251,32.335965383,0.0,0.0,0.0,0.0
2020-07-27 16:00:00,52.416,4.6685,52.6234923608,28.426,-6.4115,29.1400893659,23.99,11.08,26.4251111634,78.11,28.426,-6.4115,29.1400893659,28.426,-6.4115,29.1400893659,0.0,0.0,0.0,0.0
2020-07-27 16:30:00,60.05,2.9545,60.1226377519,24.11,-5.6855,24.771294077,35.94,8.64,36.9639445947,77.91,24.11,-5.6855,24.771294077,24.11,-5.6855,24.771294077,0.0,0.0,0.0,0.0
2020-07-27 17:00:00,54.23,1.7349999999999999,54.2577471427,17.96,-4.885,18.6124911014,36.27,6.62,36.869191746,78.1,17.96,-4.885,18.6124911014,17.96,-4.885,18.6124911014,0.0,0.0,0.0,0.0
2020-07-27 17:30:00,63.477,0.2585,63.4775263479,12.937,-4.5015,13.6977907434,50.54,4.76,50.7636602305,78.1,12.937,-4.5015,13.6977907434,12.937,-4.5015,13.6977907434,0.0,0.0,0.0,0.0
2020-07-27 18:00:00,51.7065,1.1405,51.7190765821,13.5665,-4.2295,14.210509931,38.14,5.37,38.5161849097,78.18,13.5665,-4.2295,14.210509931,13.5665,-4.2295,14.210509931,0.0,0.0,0.0,0.0
2020-07-27 18:30:00,66.2885,0.3145,66.2892460547,10.5585,-4.4155,11.4445866024,55.73,4.73,55.9303656344,77.99,10.5585,-4.4155,11.4445866024,10.5585,-4.4155,11.4445866024,0.0,0.0,0.0,0.0
2020-07-27 19:00:00,70.0495,0.5725,70.0518394227,10.0395,-4.1275,10.85485221,60.01,4.7,60.1937712724,77.45,10.0395,-4.1275,10.85485221,10.0395,-4.1275,10.85485221,0.0,0.0,0.0,0.0
2020-07-27 19:30:00,71.367,0.35650000000000004,71.3678904077,7.547,-5.1935,9.1613127471,63.82,5.55,64.0608687109,77.45,7.547,-5.1935,9.1613127471,7.547,-5.1935,9.1613127471,0.0,0.0,0.0,0.0
2020-07-27 20:00:00,65.8555,0.24350000000000002,65.8559501678,7.3955,-5.5465,9.244300000500001,58.46,5.79,58.7460270997,77.66,7.3955,-5.5465,9.244300000500001,7.3955,-5.5465,9.244300000500001,0.0,0.0,0.0,0.0
2020-07-27 20:30:00,73.742,-0.2195,73.7423266805,8.002,-6.2595,10.1593968448,65.74,6.04,66.0168857187,77.61,8.002,-6.2595,10.1593968448,8.002,-6.2595,10.1593968448,0.0,0.0,0.0,0.0
2020-07-27 21:00:00,63.1475,0.8465,63.1531734634,7.2475,-5.1735,8.9045695292,55.9,6.02,56.2232194027,77.71,7.2475,-5.1735,8.9045695292,7.2475,-5.1735,8.9045695292,0.0,0.0,0.0,0.0
2020-07-27 21:30:00,63.9575,0.336,63.95838258,6.3175,-5.354,8.281070115,57.64,5.69,57.9201666089,77.71,6.3175,-5.354,8.281070115,6.3175,-5.354,8.281070115,0.0,0.0,0.0,0.0
2020-07-27 22:00:00,67.152,0.4335,67.1533992159,6.412,-5.8465,8.6772868023,60.74,6.28,61.0637863222,77.79,6.412,-5.8465,8.6772868023,6.412,-5.8465,8.6772868023,0.0,0.0,0.0,0.0
2020-07-27 22:30:00,71.6335,0.5745,71.6358037053,6.7135,-6.2355,9.1625620052,64.92,6.8100000000000005,65.2762016358,77.79,6.7135,-6.2355,9.1625620052,6.7135,-6.2355,9.1625620052,0.0,0.0,0.0,0.0
2020-07-27 23:00:00,61.863,1.609,61.8839207711,7.593,-7.241,10.4921747031,54.27,8.85,54.9868657045,78.1,7.593,-7.241,10.4921747031,7.593,-7.241,10.4921747031,0.0,0.0,0.0,0.0
2020-07-27 23:30:00,55.1755,2.685,55.2407913163,10.9455,-7.195,13.0985493567,44.23,9.88,45.32005406,78.2,10.9455,-7.195,13.0985493567,10.9455,-7.195,13.0985493567,0.0,0.0,0.0,0.0
2020-07-28 00:00:00,55.861,3.1975,55.9524380814,13.191,-8.0625,15.4598314108,42.67,11.26,44.1306752724,78.25,13.191,-8.0625,15.4598314108,13.191,-8.0625,15.4598314108,0.0,0.0,0.0,0.0
2020-07-28 00:30:00,52.629,2.2655,52.6777384789,12.929,-7.0345,14.7188053608,39.7,9.3,40.7747470869,77.92,12.929,-7.0345,14.7188053608,12.929,-7.0345,14.7188053608,0.0,0.0,0.0,0.0
2020-07-28 01:00:00,44.551,2.1395,44.6023436744,15.631,-7.2305,17.2223195665,28.92,9.37,30.4000542763,78.22,15.631,-7.2305,17.2223195665,15.631,-7.2305,17.2223195665,0.0,0.0,0.0,0.0
2020-07-28 01:30:00,50.551,2.161,50.5971691105,17.121,-7.259,18.596282478,33.43,9.42,34.7318484967,78.13,17.121,-7.259,18.596282478,17.121,-7.259,18.596282478,0.0,0.0,0.0,0.0
2020-07-28 02:00:00,57.7655,2.053,57.8019705482,17.3355,-7.617,18.9351062646,40.43,9.67,41.570347605,78.24,17.3355,-7.617,18.9351062646,17.3355,-7.617,18.9351062646,0.0,0.0,0.0,0.0
2020-07-28 02:30:00,61.4585,1.186,61.4699423967,14.6585,-7.474,16.4539447626,46.8,8.66,47.5944912779,78.17,14.6585,-7.474,16.4539447626,14.6585,-7.474,16.4539447626,0.0,0.0,0.0,0.0
2020-07-28 03:00:00,51.9455,-0.036000000000000004,51.9455124746,10.8655,-7.786,13.3671569995,41.08,7.75,41.804651655,78.45,10.8655,-7.786,13.3671569995,10.8655,-7.786,13.3671569995,0.0,0.0,0.0,0.0
2020-07-28 03:30:00,59.186,0.096,59.1860778562,7.866,-7.944,11.1794942641,51.32,8.04,51.9459719324,78.3,7.866,-7.944,11.1794942641,7.866,-7.944,11.1794942641,0.0,0.0,0.0,0.0
2020-07-28 04:00:00,50.356,1.619,50.3820195804,6.736,-6.821,9.5864350517,43.62,8.44,44.4290220464,78.3,6.736,-6.821,9.5864350517,6.736,-6.821,9.5864350517,0.0,0.0,0.0,0.0
2020-07-28 04:30:00,46.9385,1.9965000000000002,46.9809407579,8.4385,-6.7435,10.8019940057,38.5,8.74,39.4795845976,78.3,8.4385,-6.7435,10.8019940057,8.4385,-6.7435,10.8019940057,0.0,0.0,0.0,0.0
2020-07-28 05:00:00,50.24,1.673,50.2678478652,7.24,-6.737,9.8896293662,43.0,8.41,43.8147018705,78.3,7.24,-6.737,9.8896293662,7.24,-6.737,9.8896293662,0.0,0.0,0.0,0.0
2020-07-28 05:30:00,49.0735,1.5155,49.0968954467,6.8235,-6.5245,9.4408290155,42.25,8.04,43.00818643,78.16,6.8235,-6.5245,9.4408290155,6.8235,-6.5245,9.4408290155,0.0,0.0,0.0,0.0
2020-07-28 06:00:00,50.085,1.8835000000000002,50.1204030037,7.415,-6.3565000000000005,9.7666430901,42.67,8.24,43.4583306168,78.0,7.415,-6.3565000000000005,9.7666430901,7.415,-6.3565000000000005,9.7666430901,0.0,0.0,0.0,0.0
2020-07-28 06:30:00,47.6025,3.2745,47.7149908991,9.4025,-7.0755,11.7673151781,38.2,10.35,39.5772977855,78.12,9.4025,-7.0755,11.7673151781,9.4025,-7.0755,11.7673151781,0.0,0.0,0.0,0.0
2020-07-28 07:00:00,45.2705,4.672,45.5109410389,8.1505,-7.068,10.7882933891,37.12,11.74,38.932274529,78.35,8.1505,-7.068,10.7882933891,8.1505,-7.068,10.7882933891,0.0,0.0,0.0,0.0
2020-07-28 07:30:00,63.895,3.6435,63.9987977797,7.355,-7.3565000000000005,10.4026014655,56.54,11.0,57.6001006944,78.28,7.355,-7.3565000000000005,10.4026014655,7.355,-7.3565000000000005,10.4026014655,0.0,0.0,0.0,0.0
2020-07-28 08:00:00,70.9315,2.3235,70.9695451902,5.8815,-5.0165,7.7302855381,65.05,7.34,65.4627993596,77.79,5.8815,-5.0165,7.7302855381,5.8815,-5.0165,7.7302855381,0.0,0.0,0.0,0.0
2020-07-28 08:30:00,77.0095,1.0015,77.0160119228,5.3595,-4.5485,7.0294446793,71.65,5.55,71.8646296867,77.54,5.3595,-4.5485,7.0294446793,5.3595,-4.5485,7.0294446793,0.0,0.0,0.0,0.0
2020-07-28 09:00:00,68.945,1.53,68.9619744859,6.265,-3.92,7.3903061506,62.68,5.45,62.9164914788,77.65,6.265,-3.92,7.3903061506,6.265,-3.92,7.3903061506,0.0,0.0,0.0,0.0
2020-07-28 09:30:00,76.974,1.3375,76.9856193211,5.364,-4.4525,6.9711729465,71.61,5.79,71.8436928338,77.45,5.364,-4.4525,6.9711729465,5.364,-4.4525,6.9711729465,0.0,0.0,0.0,0.0
2020-07-28 10:00:00,77.849,1.1725,77.8578291327,4.519,-4.5475,6.4110153057,73.33,5.72,73.552751818,77.37,4.519,-4.5475,6.4110153057,4.519,-4.5475,6.4110153057,0.0,0.0,0.0,0.0
2020-07-28 10:30:00,63.171,1.3355000000000001,63.1851153457,4.651,-2.8145,5.4362865313,58.52,4.15,58.666966003,77.71,4.651,-2.8145,5.4362865313,4.651,-2.8145,5.4362865313,0.0,0.0,0.0,0.0
2020-07-28 11:00:00,55.5605,1.8385,55.590909711,3.7405,-2.0415,4.2613451515,51.82,3.88,51.9650536418,77.81,3.7405,-2.0415,4.2613451515,3.7405,-2.0415,4.2613451515,0.0,0.0,0.0,0.0
2020-07-28 11:30:00,51.4395,2.0335,51.479678345,4.9895,-2.0365,5.3891040536,46.45,4.07,46.627968002,77.81,4.9895,-2.0365,5.3891040536,4.9895,-2.0365,5.3891040536,0.0,0.0,0.0,0.0
2020-07-28 12:00:00,51.0525,2.2155,51.1005498649,6.3525,-2.0545,6.6764681157,44.7,4.27,44.9034842746,77.72,6.3525,-2.0545,6.6764681157,6.3525,-2.0545,6.6764681157,0.0,0.0,0.0,0.0
2020-07-28 12:30:00,48.8375,2.633,48.9084256059,9.7675,-2.027,9.9756095177,39.07,4.66,39.3469249116,77.78,9.7675,-2.027,9.9756095177,9.7675,-2.027,9.9756095177,0.0,0.0,0.0,0.0
2020-07-28 13:00:00,52.076,1.254,52.0910960914,9.356,-2.476,9.6780841079,42.72,3.73,42.8825290765,77.78,9.356,-2.476,9.6780841079,9.356,-2.476,9.6780841079,0.0,0.0,0.0,0.0
2020-07-28 13:30:00,51.4265,1.6785,51.4538848339,11.3665,-2.5715,11.6537519495,40.06,4.25,40.2848122746,77.78,11.3665,-2.5715,11.6537519495,11.3665,-2.5715,11.6537519495,0.0,0.0,0.0,0.0
2020-07-28 14:00:00,49.127,3.656,49.26285076,13.827,-2.854,14.1184717657,35.3,6.51,35.8952657045,77.7,13.827,-2.854,14.1184717657,13.827,-2.854,14.1184717657,0.0,0.0,0.0,0.0
2020-07-28 14:30:00,56.044,3.01,56.1247720352,16.434,-2.44,16.614149271,39.61,5.45,39.9831789632,77.67,16.434,-2.44,16.614149271,16.434,-2.44,16.614149271,0.0,0.0,0.0,0.0
2020-07-28 15:00:00,47.7045,3.9485,47.8676296938,14.6945,-3.6715,15.146228656,33.01,7.62,33.8780828855,77.85,14.6945,-3.6715,15.146228656,14.6945,-3.6715,15.146228656,0.0,0.0,0.0,0.0
2020-07-28 15:30:00,45.462,4.9995,45.7360737739,10.732,-4.6405,11.6923079095,34.73,9.64,36.0430645201,78.2,10.732,-4.6405,11.6923079095,10.732,-4.6405,11.6923079095,0.0,0.0,0.0,0.0
2020-07-28 16:00:00,45.3915,4.443,45.6084259896,9.3115,-4.687,10.4245863827,36.08,9.13,37.2172446589,78.25,9.3115,-4.687,10.4245863827,9.3115,-4.687,10.4245863827,0.0,0.0,0.0,0.0
2020-07-28 16:30:00,49.1315,3.6925,49.2700603663,8.1215,-4.9975000000000005,9.5359199084,41.01,8.69,41.9205939843,78.33,8.1215,-4.9975000000000005,9.5359199084,8.1215,-4.9975000000000005,9.5359199084,0.0,0.0,0.0,0.0
2020-07-28 17:00:00,59.901,1.5035,59.9198657646,7.151,-5.0165,8.735105795,52.75,6.52,53.1514148448,78.25,7.151,-5.0165,8.735105795,7.151,-5.0165,8.735105795,0.0,0.0,0.0,0.0
2020-07-28 17:30:00,66.185,-0.375,66.1860623545,6.955,-3.955,8.0008780768,59.23,3.58,59.3380931611,78.09,6.955,-3.955,8.0008780768,6.955,-3.955,8.0008780768,0.0,0.0,0.0,0.0
2020-07-28 18:00:00,69.3785,-0.4605,69.3800282682,7.0285,-3.8705,8.0237511489,62.35,3.41,62.443178971,78.0,7.0285,-3.8705,8.0237511489,7.0285,-3.8705,8.0237511489,0.0,0.0,0.0,0.0
2020-07-28 18:30:00,72.8785,0.1905,72.8787489773,6.6085,-4.1195,7.7873328232,66.27,4.31,66.4100067761,77.77,6.6085,-4.1195,7.7873328232,6.6085,-4.1195,7.7873328232,0.0,0.0,0.0,0.0
2020-07-28 19:00:00,74.562,0.977,74.5684006332,4.652,-4.023,6.1502547102,69.91,5.0,70.0885732484,77.38,4.652,-4.023,6.1502547102,4.652,-4.023,6.1502547102,0.0,0.0,0.0,0.0
2020-07-28 19:30:00,78.2175,0.42550000000000004,78.2186573427,2.9175,-4.3845,5.2664643263,75.3,4.8100000000000005,75.4534697678,77.38,2.9175,-4.3845,5.2664643263,2.9175,-4.3845,5.2664643263,0.0,0.0,0.0,0.0
2020-07-28 20:00:00,72.963,0.5775,72.965285412,2.993,-4.7025,5.5741865102,69.97,5.28,70.1689340093,77.53,2.993,-4.7025,5.5741865102,2.993,-4.7025,5.5741865102,0.0,0.0,0.0,0.0
2020-07-28 20:30:00,70.9125,0.759,70.916561798,2.6925,-4.931,5.6182129944,68.22,5.69,68.4568805892,77.37,2.6925,-4.931,5.6182129944,2.6925,-4.931,5.6182129944,0.0,0.0,0.0,0.0
2020-07-28 21:00:00,70.159,1.003,70.1661691273,1.979,-5.067,5.4397545901,68.18,6.07,68.4496698312,77.37,1.979,-5.067,5.4397545901,1.979,-5.067,5.4397545901,0.0,0.0,0.0,0.0
2020-07-28 21:30:00,69.015,0.78,69.0194075967,1.275,-5.07,5.227860461,67.74,5.85,67.9921326331,77.4,1.275,-5.07,5.227860461,1.275,-5.07,5.227860461,0.0,0.0,0.0,0.0
2020-07-28 22:00:00,69.6055,0.8095,69.6102070138,0.7455,-4.8805,4.9371095289,68.86,5.69,69.0946864817,77.4,0.7455,-4.8805,4.9371095289,0.7455,-4.8805,4.9371095289,0.0,0.0,0.0,0.0
2020-07-28 22:30:00,69.4865,0.275,69.4870441683,1.0465,-4.375,4.4984205284,68.44,4.65,68.5977849497,77.48,1.0465,-4.375,4.4984205284,1.0465,-4.375,4.4984205284,0.0,0.0,0.0,0.0
2020-07-28 23:00:00,58.134,-0.07350000000000001,58.1340464638,2.224,-3.9735,4.5535566594,55.91,3.9,56.0458571172,77.77,2.224,-3.9735,4.5535566594,2.224,-3.9735,4.5535566594,0.0,0.0,0.0,0.0
2020-07-28 23:30:00,63.1025,-1.186,63.113644343,2.1625,-3.336,3.9755882898,60.94,2.15,60.9779148545,77.77,2.1625,-3.336,3.9755882898,2.1625,-3.336,3.9755882898,0.0,0.0,0.0,0.0
2020-07-29 00:00:00,74.4305,-1.384,74.4433663012,2.1605,-3.7039999999999997,4.288050402,72.27,2.32,72.307228546,77.69,2.1605,-3.7039999999999997,4.288050402,2.1605,-3.7039999999999997,4.288050402,0.0,0.0,0.0,0.0
2020-07-29 00:30:00,60.617,-0.6985,60.6210243336,2.247,-4.5085,5.0374181135,58.37,3.81,58.494213389,78.18,2.247,-4.5085,5.0374181135,2.247,-4.5085,5.0374181135,0.0,0.0,0.0,0.0
2020-07-29 01:00:00,53.637,-1.0065,53.646442671,2.237,-4.0265,4.6061775096,51.4,3.02,51.488643408,78.1,2.237,-4.0265,4.6061775096,2.237,-4.0265,4.6061775096,0.0,0.0,0.0,0.0
2020-07-29 01:30:00,59.4185,-1.869,59.44788729,1.5985,-3.829,4.1492702069,57.82,1.96,57.8532108011,78.04,1.5985,-3.829,4.1492702069,1.5985,-3.829,4.1492702069,0.0,0.0,0.0,0.0
2020-07-29 02:00:00,61.011,-2.4405,61.0597916902,0.921,-3.6205,3.7358079782,60.09,1.18,60.1015848377,77.95,0.921,-3.6205,3.7358079782,0.921,-3.6205,3.7358079782,0.0,0.0,0.0,0.0
2020-07-29 02:30:00,69.348,-4.715,69.508102614,0.888,-3.495,3.6060461727,68.46,-1.22,68.4708697184,77.91,0.888,-3.495,3.6060461727,0.888,-3.495,3.6060461727,0.0,0.0,0.0,0.0
2020-07-29 03:00:00,72.7125,-5.132,72.8933815943,0.49250000000000005,-3.582,3.6156991371,72.22,-1.55,72.2366312891,77.91,0.49250000000000005,-3.582,3.6156991371,0.49250000000000005,-3.582,3.6156991371,0.0,0.0,0.0,0.0
2020-07-29 03:30:00,74.5805,-5.2875,74.7676978146,1.0005,-4.0275,4.1499104207,73.58,-1.26,73.5907874669,77.85,1.0005,-4.0275,4.1499104207,1.0005,-4.0275,4.1499104207,0.0,0.0,0.0,0.0
2020-07-29 04:00:00,70.05,-4.927,70.2230576734,1.45,-3.817,4.0831347027,68.6,-1.11,68.608979733,77.93,1.45,-3.817,4.0831347027,1.45,-3.817,4.0831347027,0.0,0.0,0.0,0.0
2020-07-29 04:30:00,61.8925,-4.655,62.0673068632,1.4525000000000001,-3.425,3.7202662875,60.44,-1.23,60.4525144225,77.97,1.4525000000000001,-3.425,3.7202662875,1.4525000000000001,-3.425,3.7202662875,0.0,0.0,0.0,0.0
2020-07-29 05:00:00,57.165,-4.516,57.3431031686,1.115,-3.126,3.318900571,56.05,-1.3900000000000001,56.0672328549,78.08,1.115,-3.126,3.318900571,1.115,-3.126,3.318900571,0.0,0.0,0.0,0.0
2020-07-29 05:30:00,68.6565,-4.095,68.7785142123,0.9365,-4.695,4.7874896606,67.72,0.6000000000000001,67.7226579514,78.08,0.9365,-4.695,4.7874896606,0.9365,-4.695,4.7874896606,0.0,0.0,0.0,0.0
2020-07-29 06:00:00,70.5275,-3.4695,70.61278699,0.8175,-5.1495,5.2139866225,69.71,1.6800000000000002,69.7302409289,78.15,0.8175,-5.1495,5.2139866225,0.8175,-5.1495,5.2139866225,0.0,0.0,0.0,0.0
2020-07-29 06:30:00,75.7085,-4.7940000000000005,75.8601305578,0.9985,-3.874,4.0006097348,74.71,-0.92,74.7156643549,77.65,0.9985,-3.874,4.0006097348,0.9985,-3.874,4.0006097348,0.0,0.0,0.0,0.0
2020-07-29 07:00:00,78.2135,-4.3825,78.336185052,0.6235,-3.6925,3.7447708208,77.59,-0.6900000000000001,77.5930679894,77.74,0.6235,-3.6925,3.7447708208,0.6235,-3.6925,3.7447708208,0.0,0.0,0.0,0.0
2020-07-29 07:30:00,76.562,-3.6555,76.6492173753,0.8320000000000001,-3.3955,3.4959468317,75.73,-0.26,75.7304463211,77.66,0.8320000000000001,-3.3955,3.4959468317,0.8320000000000001,-3.3955,3.4959468317,0.0,0.0,0.0,0.0
2020-07-29 08:00:00,68.1915,-3.2855,68.2706026229,0.9815,-2.8055,2.9722335877,67.21,-0.48,67.2117140088,77.83,0.9815,-2.8055,2.9722335877,0.9815,-2.8055,2.9722335877,0.0,0.0,0.0,0.0
2020-07-29 08:30:00,58.1415,-1.855,58.1710842881,0.8015,-1.775,1.9475695751000002,57.34,-0.08,57.3400558074,77.94,0.8015,-1.775,1.9475695751000002,0.8015,-1.775,1.9475695751000002,0.0,0.0,0.0,0.0
2020-07-29 09:00:00,65.888,-1.5905,65.9071941009,0.628,-1.9304999999999999,2.0300774,65.26,0.34,65.260885682,77.72,0.628,-1.9304999999999999,2.0300774,0.628,-1.9304999999999999,2.0300774,0.0,0.0,0.0,0.0
2020-07-29 09:30:00,66.7545,-1.0265,66.7623919022,1.1445,-3.0565,3.2637512926,65.61,2.03,65.6413969991,77.57,1.1445,-3.0565,3.2637512926,1.1445,-3.0565,3.2637512926,0.0,0.0,0.0,0.0
2020-07-29 10:00:00,70.602,-1.12,70.6108830422,1.272,-3.4,3.6301493082,69.33,2.2800000000000002,69.367480133,77.42,1.272,-3.4,3.6301493082,1.272,-3.4,3.6301493082,0.0,0.0,0.0,0.0
2020-07-29 10:30:00,80.4935,-1.9415,80.5169110467,1.2635,-3.8815,4.0819694389,79.23,1.94,79.2537475455,77.25,1.2635,-3.8815,4.0819694389,1.2635,-3.8815,4.0819694389,0.0,0.0,0.0,0.0
2020-07-29 11:00:00,83.5025,-1.824,83.5224190397,1.1225,-4.334,4.4770037134,82.38,2.51,82.4182291729,77.15,1.1225,-4.334,4.4770037134,1.1225,-4.334,4.4770037134,0.0,0.0,0.0,0.0
2020-07-29 11:30:00,83.907,-1.7245,83.9247195363,1.357,-4.2245,4.4370991932,82.55,2.5,82.5878471689,77.2,1.357,-4.2245,4.4370991932,1.357,-4.2245,4.4370991932,0.0,0.0,0.0,0.0
2020-07-29 12:00:00,79.4335,-2.045,79.4598197031,1.3835,-4.365,4.5790061422,78.05,2.32,78.0844728483,77.25,1.3835,-4.365,4.5790061422,1.3835,-4.365,4.5790061422,0.0,0.0,0.0,0.0
2020-07-29 12:30:00,69.0425,-1.6560000000000001,69.0623569121,1.5425,-4.256,4.5269020588,67.5,2.6,67.5500555144,77.47,1.5425,-4.256,4.5269020588,1.5425,-4.256,4.5269020588,0.0,0.0,0.0,0.0
2020-07-29 13:00:00,67.0005,-1.674,67.0214090888,1.9605000000000001,-4.214,4.6477259224,65.04,2.54,65.0895782749,77.57,1.9605000000000001,-4.214,4.6477259224,1.9605000000000001,-4.214,4.6477259224,0.0,0.0,0.0,0.0
2020-07-29 13:30:00,63.0205,-1.866,63.0481195298,2.4405,-3.866,4.5718701042,60.58,2.0,60.6130052052,77.68,2.4405,-3.866,4.5718701042,2.4405,-3.866,4.5718701042,0.0,0.0,0.0,0.0
2020-07-29 14:00:00,76.176,-2.3075,76.2109410272,2.096,-4.7875,5.2262196902,74.08,2.48,74.1215002546,77.48,2.096,-4.7875,5.2262196902,2.096,-4.7875,5.2262196902,0.0,0.0,0.0,0.0
2020-07-29 14:30:00,78.999,-2.564,79.0405977773,1.949,-4.524,4.9259696507,77.05,1.96,77.0749252351,77.56,1.949,-4.524,4.9259696507,1.949,-4.524,4.9259696507,0.0,0.0,0.0,0.0
2020-07-29 15:00:00,78.101,-2.4939999999999998,78.140810317,1.091,-4.294,4.4304307917,77.01,1.8,77.0310333567,77.6,1.091,-4.294,4.4304307917,1.091,-4.294,4.4304307917,0.0,0.0,0.0,0.0
2020-07-29 15:30:00,79.54,-2.213,79.5707796179,0.71,-4.813,4.8650867413,78.83,2.6,78.8728654228,77.67,0.71,-4.813,4.8650867413,0.71,-4.813,4.8650867413,0.0,0.0,0.0,0.0
2020-07-29 16:00:00,78.691,-1.865,78.7130974235,1.181,-4.965,5.1035268198,77.51,3.1,77.5719672304,77.78,1.181,-4.965,5.1035268198,1.181,-4.965,5.1035268198,0.0,0.0,0.0,0.0
2020-07-29 16:30:00,76.007,-2.007,76.0334932645,1.557,-5.077,5.3103839786,74.45,3.07,74.5132699591,77.78,1.557,-5.077,5.3103839786,1.557,-5.077,5.3103839786,0.0,0.0,0.0,0.0
2020-07-29 17:00:00,71.3945,-1.9300000000000002,71.4205819792,2.0845,-4.86,5.2881698394,69.31,2.93,69.3719035345,77.78,2.0845,-4.86,5.2881698394,2.0845,-4.86,5.2881698394,0.0,0.0,0.0,0.0
2020-07-29 17:30:00,83.358,-2.8565,83.4069287065,1.6880000000000002,-4.3565000000000005,4.6720912074,81.67,1.5,81.6837737865,77.7,1.6880000000000002,-4.3565000000000005,4.6720912074,1.6880000000000002,-4.3565000000000005,4.6720912074,0.0,0.0,0.0,0.0
2020-07-29 18:00:00,89.6045,-3.15,89.659851217,1.2845,-4.32,4.5069213716,88.32,1.17,88.3277493204,77.59,1.2845,-4.32,4.5069213716,1.2845,-4.32,4.5069213716,0.0,0.0,0.0,0.0
2020-07-29 18:30:00,87.522,-3.5465,87.593824818,0.752,-4.1165,4.1846237883,86.77,0.5700000000000001,86.7718721707,77.79,0.752,-4.1165,4.1846237883,0.752,-4.1165,4.1846237883,0.0,0.0,0.0,0.0
2020-07-29 19:00:00,90.0655,-3.4745,90.1324938105,0.8155,-4.4045,4.479359385,89.25,0.93,89.2548452466,77.75,0.8155,-4.4045,4.479359385,0.8155,-4.4045,4.479359385,0.0,0.0,0.0,0.0
2020-07-29 19:30:00,84.113,-3.4065,84.1819518142,1.7229999999999999,-4.2265,4.5642120076,82.39,0.8200000000000001,82.3940804913,77.9,1.7229999999999999,-4.2265,4.5642120076,1.7229999999999999,-4.2265,4.5642120076,0.0,0.0,0.0,0.0
2020-07-29 20:00:00,79.787,-2.9135,79.840176924,1.767,-4.2635,4.6151621044,78.02,1.35,78.0316788234,77.9,1.767,-4.2635,4.6151621044,1.767,-4.2635,4.6151621044,0.0,0.0,0.0,0.0
2020-07-29 20:30:00,80.151,-2.5305,80.1909360916,1.321,-3.6705,3.9009756792,78.83,1.1400000000000001,78.8382426237,77.82,1.321,-3.6705,3.9009756792,1.321,-3.6705,3.9009756792,0.0,0.0,0.0,0.0
2020-07-29 21:00:00,64.5005,-1.4585,64.5169878598,0.4505,-2.5685000000000002,2.6077082851,64.05,1.11,64.0596175449,77.99,0.4505,-2.5685000000000002,2.6077082851,0.4505,-2.5685000000000002,2.6077082851,0.0,0.0,0.0,0.0
2020-07-29 21:30:00,63.6925,-1.8625,63.7197258508,0.0325,-2.3825,2.3827216581,63.66,0.52,63.6621237472,77.8,0.0325,-2.3825,2.3827216581,0.0325,-2.3825,2.3827216581,0.0,0.0,0.0,0.0
2020-07-29 22:00:00,60.658500000000004,-2.0355,60.6926427378,0.0285,-2.6654999999999998,2.6656523592,60.63,0.63,60.6332730438,77.94,0.0285,-2.6654999999999998,2.6656523592,0.0285,-2.6654999999999998,2.6656523592,0.0,0.0,0.0,0.0
2020-07-29 22:30:00,54.1075,-1.3935,54.1254413238,0.0275,-3.8635,3.8635978699,54.08,2.47,54.1363768644,77.79,0.0275,-3.8635,3.8635978699,0.0275,-3.8635,3.8635978699,0.0,0.0,0.0,0.0
2020-07-29 23:00:00,50.8215,-1.9300000000000002,50.8581336882,0.07150000000000001,-3.33,3.3307675167,50.75,1.4,50.7693066724,77.57,0.07150000000000001,-3.33,3.3307675167,0.07150000000000001,-3.33,3.3307675167,0.0,0.0,0.0,0.0
2020-07-29 23:30:00,51.2465,-1.9755,51.2845626139,0.1165,-3.4555,3.4574633042,51.13,1.48,51.1514154252,77.57,0.1165,-3.4555,3.4574633042,0.1165,-3.4555,3.4574633042,0.0,0.0,0.0,0.0
2020-07-30 00:00:00,73.212,-3.4205,73.29186015,0.092,-4.8905,4.8913652746,73.12,1.47,73.1347749022,77.38,0.092,-4.8905,4.8913652746,0.092,-4.8905,4.8913652746,0.0,0.0,0.0,0.0
2020-07-30 00:30:00,73.94,-3.9050000000000002,74.0430457572,0.23,-5.445,5.4498555027,73.71,1.54,73.7260856143,77.45,0.23,-5.445,5.4498555027,0.23,-5.445,5.4498555027,0.0,0.0,0.0,0.0
2020-07-30 01:00:00,52.495,-3.252,52.5956322236,0.355,-4.462,4.4760997531,52.14,1.21,52.1540381946,77.84,0.355,-4.462,4.4760997531,0.355,-4.462,4.4760997531,0.0,0.0,0.0,0.0
2020-07-30 01:30:00,69.6225,-4.0495,69.7401674539,0.2325,-5.7095,5.7142319256,69.39,1.6600000000000001,69.409853047,77.58,0.2325,-5.7095,5.7142319256,0.2325,-5.7095,5.7142319256,0.0,0.0,0.0,0.0
2020-07-30 02:00:00,74.7635,-4.7795000000000005,74.916116774,0.24350000000000002,-5.5795,5.5848108741,74.52,0.8,74.5242940255,77.7,0.24350000000000002,-5.5795,5.5848108741,0.24350000000000002,-5.5795,5.5848108741,0.0,0.0,0.0,0.0
2020-07-30 02:30:00,79.191,-2.45,79.228889813,0.791,-6.83,6.8756513146,78.4,4.38,78.5222541704,77.27,0.791,-6.83,6.8756513146,0.791,-6.83,6.8756513146,0.0,0.0,0.0,0.0
2020-07-30 03:00:00,82.8795,-2.2005,82.9087071453,0.9295,-6.9305,6.9925532175,81.95,4.73,82.0863898585,77.21,0.9295,-6.9305,6.9925532175,0.9295,-6.9305,6.9925532175,0.0,0.0,0.0,0.0
2020-07-30 03:30:00,77.953,-2.174,77.9833090155,0.833,-6.614,6.6662496953,77.12,4.44,77.2477054675,77.32,0.833,-6.614,6.6662496953,0.833,-6.614,6.6662496953,0.0,0.0,0.0,0.0
2020-07-30 04:00:00,71.8575,-1.994,71.8851607931,0.28750000000000003,-5.944,5.9509488529,71.57,3.95,71.6789187976,77.52,0.28750000000000003,-5.944,5.9509488529,0.28750000000000003,-5.944,5.9509488529,0.0,0.0,0.0,0.0
2020-07-30 04:30:00,77.986,-2.968,78.0424578034,0.326,-5.698,5.7073181092,77.66,2.73,77.7079693468,77.52,0.326,-5.698,5.7073181092,0.326,-5.698,5.7073181092,0.0,0.0,0.0,0.0
2020-07-30 05:00:00,73.5855,-3.886,73.6880370634,0.29550000000000004,-5.476,5.4839671999,73.29,1.5899999999999999,73.3072452081,77.69,0.29550000000000004,-5.476,5.4839671999,0.29550000000000004,-5.476,5.4839671999,0.0,0.0,0.0,0.0
2020-07-30 05:30:00,68.6455,-4.1385,68.7701377961,0.24550000000000002,-5.1585,5.1643385346,68.4,1.02,68.4076048404,77.74,0.24550000000000002,-5.1585,5.1643385346,0.24550000000000002,-5.1585,5.1643385346,0.0,0.0,0.0,0.0
2020-07-30 06:00:00,66.7495,-3.7935,66.8572089793,0.1695,-5.1635,5.1662813028,66.58,1.37,66.5940935819,77.8,0.1695,-5.1635,5.1662813028,0.1695,-5.1635,5.1662813028,0.0,0.0,0.0,0.0
2020-07-30 06:30:00,66.345,-2.689,66.3994709768,0.635,-5.539,5.5752799033,65.71,2.85,65.7717766219,77.8,0.635,-5.539,5.5752799033,0.635,-5.539,5.5752799033,0.0,0.0,0.0,0.0
2020-07-30 07:00:00,66.2205,-2.066,66.2527205196,0.3305,-5.196,5.2065003841,65.89,3.13,65.9643009513,77.8,0.3305,-5.196,5.2065003841,0.3305,-5.196,5.2065003841,0.0,0.0,0.0,0.0
2020-07-30 07:30:00,61.045,-1.224,61.0572698456,0.025,-4.5440000000000005,4.5440687715,61.02,3.32,61.1102511859,77.87,0.025,-4.5440000000000005,4.5440687715,0.025,-4.5440000000000005,4.5440687715,0.0,0.0,0.0,0.0
2020-07-30 08:00:00,70.0855,-0.6115,70.0881676355,0.025500000000000002,-4.7315000000000005,4.7315687145,70.06,4.12,70.1810373249,77.44,0.025500000000000002,-4.7315000000000005,4.7315687145,0.025500000000000002,-4.7315000000000005,4.7315687145,0.0,0.0,0.0,0.0
2020-07-30 08:30:00,78.345,-0.482,78.3464826843,0.025,-5.122,5.122061011,78.32,4.64,78.4573259804,77.35,0.025,-5.122,5.122061011,0.025,-5.122,5.122061011,0.0,0.0,0.0,0.0
2020-07-30 09:00:00,74.515,-0.1935,74.5152512393,0.025,-4.3935,4.3935711272,74.49,4.2,74.6083111992,77.35,0.025,-4.3935,4.3935711272,0.025,-4.3935,4.3935711272,0.0,0.0,0.0,0.0
2020-07-30 09:30:00,77.405,-0.218,77.4053069821,0.025,-4.068,4.0680768184,77.38,3.85,77.4757181316,77.23,0.025,-4.068,4.0680768184,0.025,-4.068,4.0680768184,0.0,0.0,0.0,0.0
2020-07-30 10:00:00,71.7645,0.5675,71.7667438059,0.0245,-3.7125,3.7125808409000003,71.74,4.28,71.8675587452,77.3,0.0245,-3.7125,3.7125808409000003,0.0245,-3.7125,3.7125808409000003,0.0,0.0,0.0,0.0
2020-07-30 10:30:00,68.946,1.248,68.9572941755,0.076,-3.872,3.8727457959000002,68.87,5.12,69.0600557486,77.15,0.076,-3.872,3.8727457959000002,0.076,-3.872,3.8727457959000002,0.0,0.0,0.0,0.0
2020-07-30 11:00:00,68.88,0.551,68.8822038048,0.14,-4.469,4.4711923466,68.74,5.02,68.9230585508,77.23,0.14,-4.469,4.4711923466,0.14,-4.469,4.4711923466,0.0,0.0,0.0,0.0
2020-07-30 11:30:00,55.197,1.5265,55.2181040172,0.537,-3.2235,3.267923079,54.66,4.75,54.8660013123,77.32,0.537,-3.2235,3.267923079,0.537,-3.2235,3.267923079,0.0,0.0,0.0,0.0
2020-07-30 12:00:00,54.733,1.8130000000000002,54.7630190731,0.613,-3.047,3.1080505144,54.12,4.86,54.3377769144,77.27,0.613,-3.047,3.1080505144,0.613,-3.047,3.1080505144,0.0,0.0,0.0,0.0
2020-07-30 12:30:00,65.669,2.358,65.7113211327,0.779,-3.572,3.6559574669,64.89,5.93,65.1603944126,76.97,0.779,-3.572,3.6559574669,0.779,-3.572,3.6559574669,0.0,0.0,0.0,0.0
2020-07-30 13:00:00,77.5055,2.1705,77.5358858884,0.8755000000000001,-5.8795,5.9443267491,76.63,8.05,77.0516670813,77.27,0.8755000000000001,-5.8795,5.9443267491,0.8755000000000001,-5.8795,5.9443267491,0.0,0.0,0.0,0.0
2020-07-30 13:30:00,74.6385,2.5555,74.6822352538,0.9585,-6.1845,6.2583354416,73.68,8.74,74.1965632627,77.44,0.9585,-6.1845,6.2583354416,0.9585,-6.1845,6.2583354416,0.0,0.0,0.0,0.0
2020-07-30 14:00:00,73.2605,2.387,73.2993767317,1.3705,-6.083,6.235475864,71.89,8.47,72.3872433513,77.44,1.3705,-6.083,6.235475864,1.3705,-6.083,6.235475864,0.0,0.0,0.0,0.0
2020-07-30 14:30:00,57.5915,2.982,57.6686500297,2.0815,-5.268,5.6643151616,55.51,8.25,56.1197166778,77.75,2.0815,-5.268,5.6643151616,2.0815,-5.268,5.6643151616,0.0,0.0,0.0,0.0
2020-07-30 15:00:00,68.004,2.56,68.0521683416,2.294,-6.01,6.4329259283999995,65.71,8.57,66.2664998321,77.55,2.294,-6.01,6.4329259283999995,2.294,-6.01,6.4329259283999995,0.0,0.0,0.0,0.0
2020-07-30 15:30:00,73.1445,1.788,73.1663503549,1.8945,-5.912,6.2081296902,71.25,7.7,71.6648623804,77.45,1.8945,-5.912,6.2081296902,1.8945,-5.912,6.2081296902,0.0,0.0,0.0,0.0
2020-07-30 16:00:00,64.343,2.226,64.3814936531,2.363,-5.424,5.9163793827,61.98,7.65,62.4503234579,77.55,2.363,-5.424,5.9163793827,2.363,-5.424,5.9163793827,0.0,0.0,0.0,0.0
2020-07-30 16:30:00,58.651,2.0875,58.6881372788,2.531,-5.8425,6.3671632027000005,56.12,7.93,56.6775025914,77.98,2.531,-5.8425,6.3671632027000005,2.531,-5.8425,6.3671632027000005,0.0,0.0,0.0,0.0
2020-07-30 17:00:00,59.473,2.148,59.511777263,2.753,-5.662,6.2958123384,56.72,7.8100000000000005,57.2551700722,77.91,2.753,-5.662,6.2958123384,2.753,-5.662,6.2958123384,0.0,0.0,0.0,0.0
2020-07-30 17:30:00,71.7785,1.6545,71.7975656447,2.5484999999999998,-7.1155,7.5581209636,69.23,8.77,69.7832773664,77.72,2.5484999999999998,-7.1155,7.5581209636,2.5484999999999998,-7.1155,7.5581209636,0.0,0.0,0.0,0.0
2020-07-30 18:00:00,72.108,1.169,72.1174751707,2.318,-6.191,6.6107189473,69.79,7.36,70.177016893,77.88,2.318,-6.191,6.6107189473,2.318,-6.191,6.6107189473,0.0,0.0,0.0,0.0
2020-07-30 18:30:00,80.3365,-0.107,80.3365712565,3.1565,-5.707,6.521759061,77.18,5.6,77.3828947507,77.73,3.1565,-5.707,6.521759061,3.1565,-5.707,6.521759061,0.0,0.0,0.0,0.0
2020-07-30 19:00:00,78.661,-0.3005,78.6615739815,2.011,-5.0105,5.3990028014,76.65,4.71,76.7945740271,77.87,2.011,-5.0105,5.3990028014,2.011,-5.0105,5.3990028014,0.0,0.0,0.0,0.0
2020-07-30 19:30:00,80.4805,-0.23850000000000002,80.4808533907,3.0505,-5.0185,5.8728947292,77.43,4.78,77.5774019931,77.83,3.0505,-5.0185,5.8728947292,3.0505,-5.0185,5.8728947292,0.0,0.0,0.0,0.0
2020-07-30 20:00:00,76.1705,-0.043500000000000004,76.1705124211,2.6605,-4.7835,5.473584977,73.51,4.74,73.662661505,77.9,2.6605,-4.7835,5.473584977,2.6605,-4.7835,5.473584977,0.0,0.0,0.0,0.0
2020-07-30 20:30:00,86.2545,-0.614,86.2566853424,3.5545,-4.694,5.8879628268,82.7,4.08,82.8005821236,77.5,3.5545,-4.694,5.8879628268,3.5545,-4.694,5.8879628268,0.0,0.0,0.0,0.0
2020-07-30 21:00:00,83.413,-1.156,83.4210099735,4.6129999999999995,-4.716,6.5970012127,78.8,3.56,78.8803752527,77.41,4.6129999999999995,-4.716,6.5970012127,4.6129999999999995,-4.716,6.5970012127,0.0,0.0,0.0,0.0
2020-07-30 21:30:00,88.7735,-0.9905,88.7790256339,5.9135,-4.9205000000000005,7.6929059854,82.86,3.93,82.9531464141,77.21,5.9135,-4.9205000000000005,7.6929059854,5.9135,-4.9205000000000005,7.6929059854,0.0,0.0,0.0,0.0
2020-07-30 22:00:00,86.8795,-1.056,86.8859174795,5.9695,-5.286,7.973501505,80.91,4.23,81.0204974065,77.4,5.9695,-5.286,7.973501505,5.9695,-5.286,7.973501505,0.0,0.0,0.0,0.0
2020-07-30 22:30:00,82.7825,-1.3355000000000001,82.7932718673,6.4625,-4.7155000000000005,7.9999904062,76.32,3.38,76.3948087242,77.19,6.4625,-4.7155000000000005,7.9999904062,6.4625,-4.7155000000000005,7.9999904062,0.0,0.0,0.0,0.0
2020-07-30 23:00:00,77.2505,-2.1385,77.2800940249,7.6105,-4.3185,8.7503801346,69.64,2.18,69.6741128397,77.19,7.6105,-4.3185,8.7503801346,7.6105,-4.3185,8.7503801346,0.0,0.0,0.0,0.0
2020-07-30 23:30:00,67.8105,-0.6265000000000001,67.8133940494,8.0305,-5.2365,9.5869631532,59.78,4.61,59.9574891069,77.19,8.0305,-5.2365,9.5869631532,8.0305,-5.2365,9.5869631532,0.0,0.0,0.0,0.0
2020-07-31 00:00:00,78.5315,-0.933,78.5370420964,7.7515,-5.833,9.7010123827,70.78,4.9,70.9494073266,77.0,7.7515,-5.833,9.7010123827,7.7515,-5.833,9.7010123827,0.0,0.0,0.0,0.0
2020-07-31 00:30:00,73.158,-0.767,73.162020564,10.748,-6.147,12.3816441961,62.41,5.38,62.6414599127,77.17,10.748,-6.147,12.3816441961,10.748,-6.147,12.3816441961,0.0,0.0,0.0,0.0
2020-07-31 01:00:00,70.9735,-1.0475,70.9812296209,9.7235,-5.8875,11.3670184525,61.25,4.84,61.4409317963,77.17,9.7235,-5.8875,11.3670184525,9.7235,-5.8875,11.3670184525,0.0,0.0,0.0,0.0
2020-07-31 01:30:00,66.5025,-1.456,66.5184368596,9.2425,-5.486,10.7480231787,57.26,4.03,57.4016419626,77.27,9.2425,-5.486,10.7480231787,9.2425,-5.486,10.7480231787,0.0,0.0,0.0,0.0
2020-07-31 02:00:00,56.6935,-0.425,56.6950929733,8.6935,-5.395,10.231469457,48.0,4.97,48.2566150906,77.32,8.6935,-5.395,10.231469457,8.6935,-5.395,10.231469457,0.0,0.0,0.0,0.0
2020-07-31 02:30:00,52.417,1.1345,52.4292759749,10.747,-6.9455,12.7960141939,41.67,8.08,42.4461458792,77.61,10.747,-6.9455,12.7960141939,10.747,-6.9455,12.7960141939,0.0,0.0,0.0,0.0
2020-07-31 03:00:00,61.479,0.8965000000000001,61.4855361305,9.449,-7.7335,12.2102671244,52.03,8.63,52.7408551315,77.48,9.449,-7.7335,12.2102671244,9.449,-7.7335,12.2102671244,0.0,0.0,0.0,0.0
2020-07-31 03:30:00,62.5335,0.7495,62.5379914332,8.3335,-7.3305,11.0988041022,54.2,8.08,54.7989634938,77.48,8.3335,-7.3305,11.0988041022,8.3335,-7.3305,11.0988041022,0.0,0.0,0.0,0.0
