Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-31 04:00:00,53.88,1.139,53.8920376401,8.89,-7.091,11.3716481215,44.99,8.23,45.7365608676,77.58,8.89,-7.091,11.3716481215,8.89,-7.091,11.3716481215,0.0,0.0,0.0,0.0
2020-07-31 04:30:00,65.7075,-0.458,65.7090961759,8.7575,-7.148,11.3043226356,56.95,6.69,57.3415957225,77.31,8.7575,-7.148,11.3043226356,8.7575,-7.148,11.3043226356,0.0,0.0,0.0,0.0
2020-07-31 05:00:00,64.0555,-0.5760000000000001,64.0580897018,8.4055,-6.086,10.3774672368,55.65,5.51,55.9221119058,77.26,8.4055,-6.086,10.3774672368,8.4055,-6.086,10.3774672368,0.0,0.0,0.0,0.0
2020-07-31 05:30:00,65.375,-0.1875,65.3752688809,8.645,-5.9575,10.498944292200001,56.73,5.77,57.0226779448,77.4,8.645,-5.9575,10.498944292200001,8.645,-5.9575,10.498944292200001,0.0,0.0,0.0,0.0
2020-07-31 06:00:00,53.5565,1.1975,53.5698861162,8.6365,-5.5725,10.2782239954,44.92,6.77,45.4272968599,77.58,8.6365,-5.5725,10.2782239954,8.6365,-5.5725,10.2782239954,0.0,0.0,0.0,0.0
2020-07-31 06:30:00,69.1995,-0.025,69.1995045159,7.9895,-5.305,9.5903667943,61.21,5.28,61.4373054422,77.03,7.9895,-5.305,9.5903667943,7.9895,-5.305,9.5903667943,0.0,0.0,0.0,0.0
2020-07-31 07:00:00,72.919,-0.517,72.9208327572,5.309,-4.877,7.2090644331,67.61,4.36,67.750436899,77.03,5.309,-4.877,7.2090644331,5.309,-4.877,7.2090644331,0.0,0.0,0.0,0.0
2020-07-31 07:30:00,65.6245,1.5750000000000002,65.6433974231,4.9745,-4.955,7.0212303231,60.65,6.53,61.0005196699,77.2,4.9745,-4.955,7.0212303231,4.9745,-4.955,7.0212303231,0.0,0.0,0.0,0.0
2020-07-31 08:00:00,65.1915,1.459,65.2078243254,3.7615,-4.781,6.083325016,61.43,6.24,61.746113238,77.33,3.7615,-4.781,6.083325016,3.7615,-4.781,6.083325016,0.0,0.0,0.0,0.0
2020-07-31 08:30:00,67.973,2.088,68.0050621131,3.113,-4.882,5.7900512088,64.86,6.97,65.2334308465,77.18,3.113,-4.882,5.7900512088,3.113,-4.882,5.7900512088,0.0,0.0,0.0,0.0
2020-07-31 09:00:00,55.6495,2.23,55.6941626228,3.1495,-3.69,4.8513348936,52.5,5.92,52.832720921800004,77.41,3.1495,-3.69,4.8513348936,3.1495,-3.69,4.8513348936,0.0,0.0,0.0,0.0
2020-07-31 09:30:00,53.5925,1.599,53.616348787,2.1425,-3.541,4.1387180684,51.45,5.14,51.7061127914,77.46,2.1425,-3.541,4.1387180684,2.1425,-3.541,4.1387180684,0.0,0.0,0.0,0.0
2020-07-31 10:00:00,58.4835,1.4100000000000001,58.5004946325,1.1435,-3.35,3.5397870345999998,57.34,4.76,57.5372331625,77.25,1.1435,-3.35,3.5397870345999998,1.1435,-3.35,3.5397870345999998,0.0,0.0,0.0,0.0
2020-07-31 10:30:00,75.4825,0.0405,75.4825108651,0.9825,-3.8895,4.0116725315,74.5,3.93,74.6035850345,76.93,0.9825,-3.8895,4.0116725315,0.9825,-3.8895,4.0116725315,0.0,0.0,0.0,0.0
2020-07-31 11:00:00,68.7495,0.307,68.7501854488,0.6495000000000001,-4.293,4.3418543561,68.1,4.6,68.2551829534,77.2,0.6495000000000001,-4.293,4.3418543561,0.6495000000000001,-4.293,4.3418543561,0.0,0.0,0.0,0.0
2020-07-31 11:30:00,66.977,0.226,66.977381294,0.447,-3.644,3.6713137975,66.53,3.87,66.6424624395,77.2,0.447,-3.644,3.6713137975,0.447,-3.644,3.6713137975,0.0,0.0,0.0,0.0
2020-07-31 12:00:00,69.5465,0.2175,69.5468401043,0.7265,-3.4925,3.5672620453,68.82,3.71,68.9199281776,77.09,0.7265,-3.4925,3.5672620453,0.7265,-3.4925,3.5672620453,0.0,0.0,0.0,0.0
2020-07-31 12:30:00,65.808,0.42550000000000004,65.8093755802,0.528,-3.7045,3.7419385684,65.28,4.13,65.4105136809,77.28,0.528,-3.7045,3.7419385684,0.528,-3.7045,3.7419385684,0.0,0.0,0.0,0.0
2020-07-31 13:00:00,58.965,0.28950000000000004,58.9657106737,0.745,-3.9005,3.9710106081000003,58.22,4.19,58.3705790617,77.59,0.745,-3.9005,3.9710106081000003,0.745,-3.9005,3.9710106081000003,0.0,0.0,0.0,0.0
2020-07-31 13:30:00,56.4205,0.68,56.4245976525,0.8905000000000001,-4.61,4.6952199363,55.53,5.29,55.7814037113,77.77,0.8905000000000001,-4.61,4.6952199363,0.8905000000000001,-4.61,4.6952199363,0.0,0.0,0.0,0.0
2020-07-31 14:00:00,56.735,0.3665,56.7361837565,0.685,-4.6135,4.6640762483,56.05,4.98,56.27079971,77.94,0.685,-4.6135,4.6640762483,0.685,-4.6135,4.6640762483,0.0,0.0,0.0,0.0
2020-07-31 14:30:00,60.2175,-0.151,60.2176893217,1.3775,-3.621,3.8741640711,58.84,3.47,58.9422301919,78.13,1.3775,-3.621,3.8741640711,1.3775,-3.621,3.8741640711,0.0,0.0,0.0,0.0
2020-07-31 15:00:00,56.5465,-0.23500000000000001,56.5469883128,1.0165,-2.725,2.9084183416,55.53,2.49,55.585798546,78.26,1.0165,-2.725,2.9084183416,1.0165,-2.725,2.9084183416,0.0,0.0,0.0,0.0
2020-07-31 15:30:00,73.665,0.6625,73.6679790089,0.445,-4.3975,4.419958286,73.22,5.06,73.3946319563,77.79,0.445,-4.3975,4.419958286,0.445,-4.3975,4.419958286,0.0,0.0,0.0,0.0
2020-07-31 16:00:00,86.927,-0.4385,86.9281059914,0.527,-4.7685,4.7975328295,86.4,4.33,86.5084325369,77.36,0.527,-4.7685,4.7975328295,0.527,-4.7685,4.7975328295,0.0,0.0,0.0,0.0
2020-07-31 16:30:00,82.6355,-0.0145,82.6355012722,0.34550000000000003,-5.3345,5.3456768047,82.29,5.32,82.4617881203,77.58,0.34550000000000003,-5.3345,5.3456768047,0.34550000000000003,-5.3345,5.3456768047,0.0,0.0,0.0,0.0
2020-07-31 17:00:00,74.592,0.6545000000000001,74.5948713669,1.912,-5.1555,5.4986293065,72.68,5.8100000000000005,72.9118543174,77.58,1.912,-5.1555,5.4986293065,1.912,-5.1555,5.4986293065,0.0,0.0,0.0,0.0
2020-07-31 17:30:00,76.828,-0.36150000000000004,76.8288504811,1.108,-4.1415,4.2871536303,75.72,3.7800000000000002,75.8142915287,77.43,1.108,-4.1415,4.2871536303,1.108,-4.1415,4.2871536303,0.0,0.0,0.0,0.0
2020-07-31 18:00:00,71.793,0.923,71.7989329865,1.843,-4.617,4.9712511504,69.95,5.54,70.169039469,77.39,1.843,-4.617,4.9712511504,1.843,-4.617,4.9712511504,0.0,0.0,0.0,0.0
2020-07-31 18:30:00,64.2495,1.6535000000000002,64.2707733927,1.4395,-4.6465,4.8643727756,62.81,6.3,63.125162178,77.66,1.4395,-4.6465,4.8643727756,1.4395,-4.6465,4.8643727756,0.0,0.0,0.0,0.0
2020-07-31 19:00:00,76.692,0.132,76.6921135972,1.112,-5.088,5.2080983094,75.58,5.22,75.7600475185,77.34,1.112,-5.088,5.2080983094,1.112,-5.088,5.2080983094,0.0,0.0,0.0,0.0
2020-07-31 19:30:00,86.62,-0.521,86.6215668353,1.11,-4.991,5.1129424992,85.51,4.47,85.6267539966,77.05,1.11,-4.991,5.1129424992,1.11,-4.991,5.1129424992,0.0,0.0,0.0,0.0
2020-07-31 20:00:00,75.161,0.7405,75.1646476826,1.2610000000000001,-5.3595,5.5058479138,73.9,6.1,74.151331748,77.25,1.2610000000000001,-5.3595,5.5058479138,1.2610000000000001,-5.3595,5.5058479138,0.0,0.0,0.0,0.0
2020-07-31 20:30:00,82.182,-0.074,82.1820333163,1.432,-5.384,5.5711829983,80.75,5.31,80.924400523,77.14,1.432,-5.384,5.5711829983,1.432,-5.384,5.5711829983,0.0,0.0,0.0,0.0
2020-07-31 21:00:00,79.359,-0.47350000000000003,79.3604125698,1.169,-5.1635,5.2941754079,78.19,4.69,78.3305317229,77.41,1.169,-5.1635,5.2941754079,1.169,-5.1635,5.2941754079,0.0,0.0,0.0,0.0
2020-07-31 21:30:00,78.087,-0.3215,78.0876618375,1.517,-4.7215,4.9592188145,76.57,4.4,76.6963160784,77.27,1.517,-4.7215,4.9592188145,1.517,-4.7215,4.9592188145,0.0,0.0,0.0,0.0
2020-07-31 22:00:00,71.4125,0.0665,71.4125309627,1.2425,-4.1335,4.3162053357,70.17,4.2,70.2955823648,77.43,1.2425,-4.1335,4.3162053357,1.2425,-4.1335,4.3162053357,0.0,0.0,0.0,0.0
2020-07-31 22:30:00,76.11,-0.28800000000000003,76.1105448936,1.1,-4.828,4.9517253559,75.01,4.54,75.14726675,77.5,1.1,-4.828,4.9517253559,1.1,-4.828,4.9517253559,0.0,0.0,0.0,0.0
2020-07-31 23:00:00,79.0375,-0.41300000000000003,79.0385790311,1.0775,-5.283,5.3917617946,77.96,4.87,78.111961312,77.34,1.0775,-5.283,5.3917617946,1.0775,-5.283,5.3917617946,0.0,0.0,0.0,0.0
2020-07-31 23:30:00,77.138,-0.113,77.1380827672,0.998,-4.743,4.8468601176,76.14,4.63,76.280643023,77.3,0.998,-4.743,4.8468601176,0.998,-4.743,4.8468601176,0.0,0.0,0.0,0.0
2020-08-01 00:00:00,77.7685,-0.42,77.769634127,1.5285000000000002,-5.16,5.3816272864,76.24,4.74,76.387205735,77.44,1.5285000000000002,-5.16,5.3816272864,1.5285000000000002,-5.16,5.3816272864,0.0,0.0,0.0,0.0
2020-08-01 00:30:00,63.209,0.0785,63.209048745,2.119,-4.7215,5.1752027255,61.09,4.8,61.2782840817,77.71,2.119,-4.7215,5.1752027255,2.119,-4.7215,5.1752027255,0.0,0.0,0.0,0.0
2020-08-01 01:00:00,51.21,0.295,51.2108496805,1.53,-3.935,4.22198117,49.68,4.23,49.8597563171,78.02,1.53,-3.935,4.22198117,1.53,-3.935,4.22198117,0.0,0.0,0.0,0.0
2020-08-01 01:30:00,37.807,2.075,37.8638993502,3.367,-5.425,6.3849286605,34.44,7.5,35.2471786105,78.48,3.367,-5.425,6.3849286605,3.367,-5.425,6.3849286605,0.0,0.0,0.0,0.0
2020-08-01 02:00:00,55.5555,2.1995,55.5990231974,2.3955,-7.0105,7.4084769352,53.16,9.21,53.9519202624,77.99,2.3955,-7.0105,7.4084769352,2.3955,-7.0105,7.4084769352,0.0,0.0,0.0,0.0
2020-08-01 02:30:00,70.7765,1.31,70.7886223361,0.9465,-7.46,7.5198046683,69.83,8.77,70.3785606559,77.7,0.9465,-7.46,7.5198046683,0.9465,-7.46,7.5198046683,0.0,0.0,0.0,0.0
2020-08-01 03:00:00,64.924,1.522,64.9418375163,0.964,-7.468,7.5299614873,63.96,8.99,64.5887118621,77.83,0.964,-7.468,7.5299614873,0.964,-7.468,7.5299614873,0.0,0.0,0.0,0.0
2020-08-01 03:30:00,61.6345,2.012,61.667331175,1.8045,-8.228,8.4235505727,59.83,10.24,60.6999711697,77.96,1.8045,-8.228,8.4235505727,1.8045,-8.228,8.4235505727,0.0,0.0,0.0,0.0
2020-08-01 04:00:00,53.372,2.76,53.4433156157,3.782,-8.22,9.0483105605,49.59,10.98,50.791027751,78.04,3.782,-8.22,9.0483105605,3.782,-8.22,9.0483105605,0.0,0.0,0.0,0.0
2020-08-01 04:30:00,47.822,3.839,47.975843973799996,3.162,-8.351,8.929582577,44.66,12.19,46.2937544384,78.04,3.162,-8.351,8.929582577,3.162,-8.351,8.929582577,0.0,0.0,0.0,0.0
2020-08-01 05:00:00,55.0705,3.2560000000000002,55.166670248,3.5305,-8.564,9.2631812165,51.54,11.82,52.8780105526,78.04,3.5305,-8.564,9.2631812165,3.5305,-8.564,9.2631812165,0.0,0.0,0.0,0.0
2020-08-01 05:30:00,51.425,2.526,51.4870012819,2.345,-7.954,8.2924749623,49.08,10.48,50.1864204741,78.13,2.345,-7.954,8.2924749623,2.345,-7.954,8.2924749623,0.0,0.0,0.0,0.0
2020-08-01 06:00:00,44.501,3.0325,44.6042044795,1.701,-7.4475,7.6392838179,42.8,10.48,44.0643892503,78.25,1.701,-7.4475,7.6392838179,1.701,-7.4475,7.6392838179,0.0,0.0,0.0,0.0
2020-08-01 06:30:00,62.575,2.5595,62.6273236315,0.745,-7.4205,7.4578043183,61.83,9.98,62.6302586614,77.8,0.745,-7.4205,7.4578043183,0.745,-7.4205,7.4578043183,0.0,0.0,0.0,0.0
2020-08-01 07:00:00,64.945,1.2675,64.9573674132,0.145,-7.1925,7.1939614435,64.8,8.46,65.3499166029,77.8,0.145,-7.1925,7.1939614435,0.145,-7.1925,7.1939614435,0.0,0.0,0.0,0.0
2020-08-01 07:30:00,54.9135,1.9765000000000001,54.9490585406,0.1535,-6.0635,6.0654426467,54.76,8.04,55.3470794171,77.8,0.1535,-6.0635,6.0654426467,0.1535,-6.0635,6.0654426467,0.0,0.0,0.0,0.0
2020-08-01 08:00:00,57.3065,1.9765000000000001,57.3405745916,2.0265,-5.8835,6.2227224348,55.28,7.86,55.8359919765,77.63,2.0265,-5.8835,6.2227224348,2.0265,-5.8835,6.2227224348,0.0,0.0,0.0,0.0
2020-08-01 08:30:00,56.0445,1.819,56.074011282,2.7045,-5.631,6.2467976796,53.34,7.45,53.8577580298,77.74,2.7045,-5.631,6.2467976796,2.7045,-5.631,6.2467976796,0.0,0.0,0.0,0.0
2020-08-01 09:00:00,65.5545,1.996,65.5848800125,2.3445,-5.044,5.5622492078,63.21,7.04,63.6008309694,77.4,2.3445,-5.044,5.5622492078,2.3445,-5.044,5.5622492078,0.0,0.0,0.0,0.0
2020-08-01 09:30:00,82.944,0.6095,82.9462393738,2.084,-3.8805,4.4046947965,80.86,4.49,80.9845645787,77.07,2.084,-3.8805,4.4046947965,2.084,-3.8805,4.4046947965,0.0,0.0,0.0,0.0
2020-08-01 10:00:00,85.224,0.335,85.2246584094,1.184,-3.245,3.4542554914,84.04,3.58,84.1162172236,76.97,1.184,-3.245,3.4542554914,1.184,-3.245,3.4542554914,0.0,0.0,0.0,0.0
2020-08-01 10:30:00,66.468,1.1855,66.478571241,0.5680000000000001,-2.6445,2.704811315,65.9,3.83,66.0112028371,77.33,0.5680000000000001,-2.6445,2.704811315,0.5680000000000001,-2.6445,2.704811315,0.0,0.0,0.0,0.0
2020-08-01 11:00:00,68.858,0.9425,68.8644499742,0.6880000000000001,-2.6075,2.6967388175,68.17,3.55,68.2623717724,77.33,0.6880000000000001,-2.6075,2.6967388175,0.6880000000000001,-2.6075,2.6967388175,0.0,0.0,0.0,0.0
2020-08-01 11:30:00,80.0185,0.139,80.0186207282,0.8885000000000001,-3.441,3.5538589238,79.13,3.58,79.2109417947,77.17,0.8885000000000001,-3.441,3.5538589238,0.8885000000000001,-3.441,3.5538589238,0.0,0.0,0.0,0.0
2020-08-01 12:00:00,84.466,-0.2215,84.4662904255,1.206,-3.5115,3.7128248343,83.26,3.29,83.3249764476,77.17,1.206,-3.5115,3.7128248343,1.206,-3.5115,3.7128248343,0.0,0.0,0.0,0.0
2020-08-01 12:30:00,81.2895,0.10200000000000001,81.2895639935,1.0095,-3.578,3.7176839901000003,80.28,3.68,80.364300532,77.3,1.0095,-3.578,3.7176839901000003,1.0095,-3.578,3.7176839901000003,0.0,0.0,0.0,0.0
2020-08-01 13:00:00,74.1595,1.473,74.1741273575,1.2095,-3.827,4.0135793564,72.95,5.3,73.1422757371,77.15,1.2095,-3.827,4.0135793564,1.2095,-3.827,4.0135793564,0.0,0.0,0.0,0.0
2020-08-01 13:30:00,81.1145,2.037,81.1400732021,0.5845,-5.093,5.1264304589,80.53,7.13,80.8450233471,76.93,0.5845,-5.093,5.1264304589,0.5845,-5.093,5.1264304589,0.0,0.0,0.0,0.0
2020-08-01 14:00:00,73.895,2.0755,73.9241416944,0.835,-4.8445,4.9159338126000005,73.06,6.92,73.3869879475,76.96,0.835,-4.8445,4.9159338126000005,0.835,-4.8445,4.9159338126000005,0.0,0.0,0.0,0.0
2020-08-01 14:30:00,62.789,2.199,62.8274949524,0.719,-5.091,5.1415213701999996,62.07,7.29,62.4966319092,77.2,0.719,-5.091,5.1415213701999996,0.719,-5.091,5.1415213701999996,0.0,0.0,0.0,0.0
2020-08-01 15:00:00,53.5385,2.81,53.6121915449,0.6485000000000001,-4.6,4.6454872995,52.89,7.41,53.4065557774,77.32,0.6485000000000001,-4.6,4.6454872995,0.6485000000000001,-4.6,4.6454872995,0.0,0.0,0.0,0.0
2020-08-01 15:30:00,63.166,1.488,63.18352396,1.366,-5.032,5.2141135392,61.8,6.52,62.1429835138,77.41,1.366,-5.032,5.2141135392,1.366,-5.032,5.2141135392,0.0,0.0,0.0,0.0
2020-08-01 16:00:00,70.587,1.2850000000000001,70.5986954129,1.427,-5.275,5.4646092267,69.16,6.5600000000000005,69.4704196043,77.26,1.427,-5.275,5.4646092267,1.427,-5.275,5.4646092267,0.0,0.0,0.0,0.0
2020-08-01 16:30:00,54.387,2.4605,54.4426287871,2.027,-4.1395,4.6091419212,52.36,6.6,52.7743270919,77.53,2.027,-4.1395,4.6091419212,2.027,-4.1395,4.6091419212,0.0,0.0,0.0,0.0
2020-08-01 17:00:00,53.3725,1.588,53.3961187752,1.8325,-3.342,3.8114328343,51.54,4.93,51.7752498787,77.49,1.8325,-3.342,3.8114328343,1.8325,-3.342,3.8114328343,0.0,0.0,0.0,0.0
2020-08-01 17:30:00,74.702,0.404,74.7030924393,1.422,-4.146,4.3830811081,73.28,4.55,73.4211202584,77.14,1.422,-4.146,4.3830811081,1.422,-4.146,4.3830811081,0.0,0.0,0.0,0.0
2020-08-01 18:00:00,69.4535,0.802,69.4581303106,1.5434999999999999,-4.168,4.444616547,67.91,4.97,68.0916220985,77.14,1.5434999999999999,-4.168,4.444616547,1.5434999999999999,-4.168,4.444616547,0.0,0.0,0.0,0.0
2020-08-01 18:30:00,66.085,1.1435,66.0948925201,1.895,-3.7365,4.1895652817,64.19,4.88,64.3752320384,77.2,1.895,-3.7365,4.1895652817,1.895,-3.7365,4.1895652817,0.0,0.0,0.0,0.0
2020-08-01 19:00:00,73.574,0.7015,73.5773441913,1.284,-4.3685,4.5532898271,72.29,5.07,72.4675720581,77.08,1.284,-4.3685,4.5532898271,1.284,-4.3685,4.5532898271,0.0,0.0,0.0,0.0
2020-08-01 19:30:00,67.4325,1.2575,67.4442240855,0.9225000000000001,-4.2525,4.3514092545,66.51,5.51,66.7378468337,77.12,0.9225000000000001,-4.2525,4.3514092545,0.9225000000000001,-4.2525,4.3514092545,0.0,0.0,0.0,0.0
2020-08-01 20:00:00,67.1505,1.2275,67.1617183111,1.4405000000000001,-4.2525,4.4898548418,65.71,5.48,65.9381111346,77.24,1.4405000000000001,-4.2525,4.4898548418,1.4405000000000001,-4.2525,4.4898548418,0.0,0.0,0.0,0.0
2020-08-01 20:30:00,73.309,0.792,73.3132780948,1.149,-4.998,5.1283725489,72.16,5.79,72.3919173665,77.24,1.149,-4.998,5.1283725489,1.149,-4.998,5.1283725489,0.0,0.0,0.0,0.0
2020-08-01 21:00:00,75.3915,1.0645,75.3990147979,1.1015,-5.0355,5.1545671496,74.29,6.1,74.5400167695,77.12,1.1015,-5.0355,5.1545671496,1.1015,-5.0355,5.1545671496,0.0,0.0,0.0,0.0
2020-08-01 21:30:00,62.413,0.895,62.4194168028,1.203,-4.135,4.3064409900000005,61.21,5.03,61.4163251913,77.34,1.203,-4.135,4.3064409900000005,1.203,-4.135,4.3064409900000005,0.0,0.0,0.0,0.0
2020-08-01 22:00:00,80.0975,0.369,80.0983499658,1.1975,-4.771,4.9189884377,78.9,5.14,79.0672473278,77.25,1.1975,-4.771,4.9189884377,1.1975,-4.771,4.9189884377,0.0,0.0,0.0,0.0
2020-08-01 22:30:00,81.06,-0.848,81.0644355066,1.33,-5.238,5.4042153917,79.73,4.39,79.8507670596,77.65,1.33,-5.238,5.4042153917,1.33,-5.238,5.4042153917,0.0,0.0,0.0,0.0
2020-08-01 23:00:00,82.519,-0.454,82.5202488908,0.8290000000000001,-4.584,4.6583577578,81.69,4.13,81.7943335446,77.52,0.8290000000000001,-4.584,4.6583577578,0.8290000000000001,-4.584,4.6583577578,0.0,0.0,0.0,0.0
2020-08-01 23:30:00,68.3055,0.132,68.3056275445,0.3955,-4.448,4.4655485945,67.91,4.58,68.0642674243,77.91,0.3955,-4.448,4.4655485945,0.3955,-4.448,4.4655485945,0.0,0.0,0.0,0.0
2020-08-02 00:00:00,79.4175,-1.0255,79.4241207474,0.2575,-5.7755,5.781237454,79.16,4.75,79.302383949,77.91,0.2575,-5.7755,5.781237454,0.2575,-5.7755,5.781237454,0.0,0.0,0.0,0.0
2020-08-02 00:30:00,78.908,-1.2025000000000001,78.9171620768,0.278,-6.1325,6.1387979483,78.63,4.93,78.7844007402,77.95,0.278,-6.1325,6.1387979483,0.278,-6.1325,6.1387979483,0.0,0.0,0.0,0.0
2020-08-02 01:00:00,72.44,-0.981,72.4466421651,0.23,-6.041,6.0453768286,72.21,5.06,72.3870685965,78.16,0.23,-6.041,6.0453768286,0.23,-6.041,6.0453768286,0.0,0.0,0.0,0.0
2020-08-02 01:30:00,67.647,-0.20550000000000002,67.6473121362,0.537,-6.3355,6.3582174585,67.11,6.13,67.3893834369,78.29,0.537,-6.3355,6.3582174585,0.537,-6.3355,6.3582174585,0.0,0.0,0.0,0.0
2020-08-02 02:00:00,66.5515,0.8065,66.5563865794,0.4515,-6.2235,6.2398561281,66.1,7.03,66.4727831522,78.29,0.4515,-6.2235,6.2398561281,0.4515,-6.2235,6.2398561281,0.0,0.0,0.0,0.0
2020-08-02 02:30:00,52.4645,1.6395,52.4901106924,0.24450000000000002,-5.0605,5.0664031127,52.22,6.7,52.6480616927,78.35,0.24450000000000002,-5.0605,5.0664031127,0.24450000000000002,-5.0605,5.0664031127,0.0,0.0,0.0,0.0
2020-08-02 03:00:00,56.865,1.8555000000000001,56.8952643482,0.835,-5.7745,5.8345587022,56.03,7.63,56.5471290164,78.27,0.835,-5.7745,5.8345587022,0.835,-5.7745,5.8345587022,0.0,0.0,0.0,0.0
2020-08-02 03:30:00,67.8275,1.5779999999999998,67.8458535229,1.1375,-6.982,7.0740533112,66.69,8.56,67.2371154943,78.16,1.1375,-6.982,7.0740533112,1.1375,-6.982,7.0740533112,0.0,0.0,0.0,0.0
2020-08-02 04:00:00,70.152,2.559,70.198658,1.232,-8.161,8.2534686647,68.92,10.72,69.7487261532,78.0,1.232,-8.161,8.2534686647,1.232,-8.161,8.2534686647,0.0,0.0,0.0,0.0
2020-08-02 04:30:00,71.0525,2.1855,71.0861038917,1.1325,-7.9445,8.0248137985,69.92,10.13,70.6500056617,77.9,1.1325,-7.9445,8.0248137985,1.1325,-7.9445,8.0248137985,0.0,0.0,0.0,0.0
2020-08-02 05:00:00,64.3815,2.3515,64.42442933,1.0015,-7.9885,8.0510331325,63.38,10.34,64.2179102743,77.98,1.0015,-7.9885,8.0510331325,1.0015,-7.9885,8.0510331325,0.0,0.0,0.0,0.0
2020-08-02 05:30:00,57.427,2.2925,57.4727403666,0.907,-6.6875,6.7487261946,56.52,8.98,57.2289332418,78.09,0.907,-6.6875,6.7487261946,0.907,-6.6875,6.7487261946,0.0,0.0,0.0,0.0
2020-08-02 06:00:00,56.2795,2.183,56.3218217856,0.5595,-6.687,6.710365806,55.72,8.87,56.4215854084,78.15,0.5595,-6.687,6.710365806,0.5595,-6.687,6.710365806,0.0,0.0,0.0,0.0
2020-08-02 06:30:00,63.498,1.9445000000000001,63.5277662463,0.528,-6.9655000000000005,6.9854831078,62.97,8.91,63.5972405062,77.94,0.528,-6.9655000000000005,6.9854831078,0.528,-6.9655000000000005,6.9854831078,0.0,0.0,0.0,0.0
2020-08-02 07:00:00,55.785,2.2305,55.8295741991,0.245,-6.4895,6.4941231317,55.54,8.72,56.2203699739,78.19,0.245,-6.4895,6.4941231317,0.245,-6.4895,6.4941231317,0.0,0.0,0.0,0.0
2020-08-02 07:30:00,63.631,2.3205,63.673298024,0.081,-6.5895,6.5899978187,63.55,8.91,64.1715715874,77.9,0.081,-6.5895,6.5899978187,0.081,-6.5895,6.5899978187,0.0,0.0,0.0,0.0
2020-08-02 08:00:00,68.072,1.6185,68.0912382488,0.492,-6.9415,6.9589141574,67.58,8.56,68.119967704,77.83,0.492,-6.9415,6.9589141574,0.492,-6.9415,6.9589141574,0.0,0.0,0.0,0.0
2020-08-02 08:30:00,61.676,2.298,61.7187960025,0.266,-6.182,6.1877200971,61.41,8.48,61.9927294124,77.87,0.266,-6.182,6.1877200971,0.266,-6.182,6.1877200971,0.0,0.0,0.0,0.0
2020-08-02 09:00:00,66.408,1.5265,66.4255422729,0.458,-5.3535,5.3730555785,65.95,6.88,66.3078947034,77.59,0.458,-5.3535,5.3730555785,0.458,-5.3535,5.3730555785,0.0,0.0,0.0,0.0
2020-08-02 09:30:00,57.421,2.3895,57.470696457,0.671,-3.9705,4.0267991321,56.75,6.36,57.1052720859,77.44,0.671,-3.9705,4.0267991321,0.671,-3.9705,4.0267991321,0.0,0.0,0.0,0.0
2020-08-02 10:00:00,55.0875,2.373,55.1385870806,0.4575,-2.717,2.755248673,54.63,5.09,54.8666109761,77.29,0.4575,-2.717,2.755248673,0.4575,-2.717,2.755248673,0.0,0.0,0.0,0.0
2020-08-02 10:30:00,56.2685,2.408,56.3200013872,0.2785,-2.212,2.2294632201,55.99,4.62,56.1802856881,77.25,0.2785,-2.212,2.2294632201,0.2785,-2.212,2.2294632201,0.0,0.0,0.0,0.0
2020-08-02 11:00:00,55.7545,2.321,55.8027894576,0.6245,-2.749,2.8190426123,55.13,5.07,55.3626390267,77.37,0.6245,-2.749,2.8190426123,0.6245,-2.749,2.8190426123,0.0,0.0,0.0,0.0
2020-08-02 11:30:00,50.3985,2.832,50.4780053712,0.6985,-1.858,1.9849600122000002,49.7,4.69,49.9207982709,77.29,0.6985,-1.858,1.9849600122000002,0.6985,-1.858,1.9849600122000002,0.0,0.0,0.0,0.0
2020-08-02 12:00:00,51.337,2.5295,51.3992795596,0.747,-2.1005,2.2293741835,50.59,4.63,50.8014271453,77.24,0.747,-2.1005,2.2293741835,0.747,-2.1005,2.2293741835,0.0,0.0,0.0,0.0
2020-08-02 12:30:00,56.2685,2.693,56.3329063803,1.9285,-1.717,2.582092417,54.34,4.41,54.5186546056,77.09,1.9285,-1.717,2.582092417,1.9285,-1.717,2.582092417,0.0,0.0,0.0,0.0
2020-08-02 13:00:00,60.2245,2.368,60.2710363628,2.3245,-1.702,2.880990151,57.9,4.07,58.0428712246,77.19,2.3245,-1.702,2.880990151,2.3245,-1.702,2.880990151,0.0,0.0,0.0,0.0
2020-08-02 13:30:00,57.4295,1.8005,57.4577172406,2.2095000000000002,-1.4795,2.6590995656,55.22,3.2800000000000002,55.3173282074,77.33,2.2095000000000002,-1.4795,2.6590995656,2.2095000000000002,-1.4795,2.6590995656,0.0,0.0,0.0,0.0
2020-08-02 14:00:00,53.2875,2.879,53.3652161736,2.2575,-2.141,3.1112999293,51.03,5.02,51.2763229961,77.52,2.2575,-2.141,3.1112999293,2.2575,-2.141,3.1112999293,0.0,0.0,0.0,0.0
2020-08-02 14:30:00,60.77,2.0585,60.80485443,2.47,-2.1115,3.2495126173,58.3,4.17,58.4489426765,77.43,2.47,-2.1115,3.2495126173,2.47,-2.1115,3.2495126173,0.0,0.0,0.0,0.0
2020-08-02 15:00:00,56.071,1.9975,56.106568664,2.101,-2.8925,3.5750184965000003,53.97,4.89,54.1910786016,77.83,2.101,-2.8925,3.5750184965000003,2.101,-2.8925,3.5750184965000003,0.0,0.0,0.0,0.0
2020-08-02 15:30:00,58.879,1.853,58.908150964,1.629,-3.357,3.7313657017,57.25,5.21,57.4865775638,77.87,1.629,-3.357,3.7313657017,1.629,-3.357,3.7313657017,0.0,0.0,0.0,0.0
2020-08-02 16:00:00,77.7595,0.8205,77.7638287413,1.6195,-4.0095,4.3242190624,76.14,4.83,76.2930435885,77.34,1.6195,-4.0095,4.3242190624,1.6195,-4.0095,4.3242190624,0.0,0.0,0.0,0.0
2020-08-02 16:30:00,83.262,0.39,83.2629133768,1.432,-3.9,4.1545907139,81.83,4.29,81.9423760944,77.14,1.432,-3.9,4.1545907139,1.432,-3.9,4.1545907139,0.0,0.0,0.0,0.0
2020-08-02 17:00:00,82.451,-0.341,82.4517051491,1.701,-4.081,4.4213077251,80.75,3.74,80.8365641279,77.28,1.701,-4.081,4.4213077251,1.701,-4.081,4.4213077251,0.0,0.0,0.0,0.0
2020-08-02 17:30:00,83.288,-0.6705,83.290698846,1.088,-3.8905000000000003,4.0397690837,82.2,3.22,82.2630439505,77.23,1.088,-3.8905000000000003,4.0397690837,1.088,-3.8905000000000003,4.0397690837,0.0,0.0,0.0,0.0
2020-08-02 18:00:00,77.858,-0.8345,77.8624720533,1.148,-3.1545,3.3568994995,76.71,2.32,76.7450747605,77.44,1.148,-3.1545,3.3568994995,1.148,-3.1545,3.3568994995,0.0,0.0,0.0,0.0
2020-08-02 18:30:00,75.734,-0.4655,75.7354305873,0.654,-2.2155,2.3100121753,75.08,1.75,75.1003921428,77.44,0.654,-2.2155,2.3100121753,0.654,-2.2155,2.3100121753,0.0,0.0,0.0,0.0
2020-08-02 19:00:00,73.472,-1.047,73.4794596673,0.492,-2.607,2.6530196004,72.98,1.56,72.996671157,77.64,0.492,-2.607,2.6530196004,0.492,-2.607,2.6530196004,0.0,0.0,0.0,0.0
2020-08-02 19:30:00,73.853,-1.264,73.8638159385,0.533,-2.9939999999999998,3.0410730014,73.32,1.73,73.3404070073,77.76,0.533,-2.9939999999999998,3.0410730014,0.533,-2.9939999999999998,3.0410730014,0.0,0.0,0.0,0.0
2020-08-02 20:00:00,71.788,-0.961,71.7944319916,0.788,-3.701,3.7839589057,71.0,2.74,71.0528507521,77.76,0.788,-3.701,3.7839589057,0.788,-3.701,3.7839589057,0.0,0.0,0.0,0.0
2020-08-02 20:30:00,81.065,-0.6960000000000001,81.0679877695,0.985,-3.5060000000000002,3.6417387331,80.08,2.81,80.1292861568,77.5,0.985,-3.5060000000000002,3.6417387331,0.985,-3.5060000000000002,3.6417387331,0.0,0.0,0.0,0.0
2020-08-02 21:00:00,85.0625,-1.077,85.0693178252,0.9225000000000001,-3.377,3.5007335303,84.14,2.3,84.1714298322,77.44,0.9225000000000001,-3.377,3.5007335303,0.9225000000000001,-3.377,3.5007335303,0.0,0.0,0.0,0.0
2020-08-02 21:30:00,82.4745,-0.837,82.4787470761,0.8245,-2.467,2.6011323015,81.65,1.63,81.6662684344,77.15,0.8245,-2.467,2.6011323015,0.8245,-2.467,2.6011323015,0.0,0.0,0.0,0.0
2020-08-02 22:00:00,81.8545,-0.9825,81.860396264,0.9545,-2.6225,2.7908021248,80.9,1.6400000000000001,80.9166212839,77.31,0.9545,-2.6225,2.7908021248,0.9545,-2.6225,2.7908021248,0.0,0.0,0.0,0.0
2020-08-02 22:30:00,75.9425,-1.051,75.949772266,0.7325,-2.501,2.6060616359,75.21,1.45,75.223976231,77.59,0.7325,-2.501,2.6060616359,0.7325,-2.501,2.6060616359,0.0,0.0,0.0,0.0
2020-08-02 23:00:00,74.382,-1.166,74.3911384508,0.17200000000000001,-3.116,3.1207435012,74.21,1.9500000000000002,74.2356154416,77.85,0.17200000000000001,-3.116,3.1207435012,0.17200000000000001,-3.116,3.1207435012,0.0,0.0,0.0,0.0
2020-08-02 23:30:00,87.259,-2.1275,87.2849319026,0.019,-3.8475,3.8475469133,87.24,1.72,87.2569538776,77.51,0.019,-3.8475,3.8475469133,0.019,-3.8475,3.8475469133,0.0,0.0,0.0,0.0
2020-08-03 00:00:00,85.975,-2.2845,86.0053461434,0.025,-4.5245,4.5245690679,85.95,2.24,85.9791841087,77.57,0.025,-4.5245,4.5245690679,0.025,-4.5245,4.5245690679,0.0,0.0,0.0,0.0
2020-08-03 00:30:00,88.593,-2.326,88.6235291838,0.043000000000000003,-5.256,5.2561758913,88.55,2.93,88.5984616119,77.57,0.043000000000000003,-5.256,5.2561758913,0.043000000000000003,-5.256,5.2561758913,0.0,0.0,0.0,0.0
2020-08-03 01:00:00,82.207,-1.6565,82.2236878354,0.187,-5.7065,5.70956314,82.02,4.05,82.1199299805,77.86,0.187,-5.7065,5.70956314,0.187,-5.7065,5.70956314,0.0,0.0,0.0,0.0
2020-08-03 01:30:00,70.6535,-1.292,70.6653120438,0.0235,-5.272,5.2720523755,70.63,3.98,70.7420476096,78.04,0.0235,-5.272,5.2720523755,0.0235,-5.272,5.2720523755,0.0,0.0,0.0,0.0
2020-08-03 02:00:00,61.8865,0.17500000000000002,61.8867474283,0.026500000000000003,-6.435,6.4350545646,61.86,6.61,62.2121507424,78.3,0.026500000000000003,-6.435,6.4350545646,0.026500000000000003,-6.435,6.4350545646,0.0,0.0,0.0,0.0
2020-08-03 02:30:00,62.472,0.108,62.4720933538,0.022,-6.7620000000000005,6.7620357881,62.45,6.87,62.8267411219,77.99,0.022,-6.7620000000000005,6.7620357881,0.022,-6.7620000000000005,6.7620357881,0.0,0.0,0.0,0.0
2020-08-03 03:00:00,63.1215,-0.321,63.1223162063,0.3315,-7.201,7.2086263081,62.79,6.88,63.1658016651,77.89,0.3315,-7.201,7.2086263081,0.3315,-7.201,7.2086263081,0.0,0.0,0.0,0.0
2020-08-03 03:30:00,57.388,-0.519,57.3903467928,0.5680000000000001,-6.879,6.9024100863,56.82,6.36,57.1748371226,78.01,0.5680000000000001,-6.879,6.9024100863,0.5680000000000001,-6.879,6.9024100863,0.0,0.0,0.0,0.0
2020-08-03 04:00:00,56.0265,-0.47650000000000003,56.0285262567,0.35650000000000004,-7.4765,7.4849946226,55.67,7.0,56.1083674687,78.01,0.35650000000000004,-7.4765,7.4849946226,0.35650000000000004,-7.4765,7.4849946226,0.0,0.0,0.0,0.0
2020-08-03 04:30:00,54.235,-0.5345,54.2376337542,0.545,-7.5545,7.5741333003,53.69,7.02,54.1469897594,78.07,0.545,-7.5545,7.5741333003,0.545,-7.5545,7.5741333003,0.0,0.0,0.0,0.0
2020-08-03 05:00:00,50.1465,-0.6955,50.151322839,0.6265000000000001,-7.6955,7.7209599468,49.52,7.0,50.0123024865,78.1,0.6265000000000001,-7.6955,7.7209599468,0.6265000000000001,-7.6955,7.7209599468,0.0,0.0,0.0,0.0
2020-08-03 05:30:00,55.213,-0.0395,55.2130141294,0.633,-6.8495,6.8786873203,54.58,6.8100000000000005,55.0032044521,77.79,0.633,-6.8495,6.8786873203,0.633,-6.8495,6.8786873203,0.0,0.0,0.0,0.0
2020-08-03 06:00:00,53.879,-0.5385,53.8816909836,0.929,-7.2685,7.327628078,52.95,6.73,53.3759814898,77.98,0.929,-7.2685,7.327628078,0.929,-7.2685,7.327628078,0.0,0.0,0.0,0.0
2020-08-03 06:30:00,54.1095,0.7795000000000001,54.1151144367,0.8295,-6.6205,6.6722627721,53.28,7.4,53.7914342623,77.67,0.8295,-6.6205,6.6722627721,0.8295,-6.6205,6.6722627721,0.0,0.0,0.0,0.0
2020-08-03 07:00:00,56.982,0.6890000000000001,56.9861653825,0.672,-5.881,5.9192689582,56.31,6.57,56.6919835603,77.62,0.672,-5.881,5.9192689582,0.672,-5.881,5.9192689582,0.0,0.0,0.0,0.0
2020-08-03 07:30:00,64.1945,2.4215,64.2401548294,0.2245,-6.1885,6.1925707505,63.97,8.61,64.5468279623,77.36,0.2245,-6.1885,6.1925707505,0.2245,-6.1885,6.1925707505,0.0,0.0,0.0,0.0
2020-08-03 08:00:00,62.044,2.884,62.1109925215,0.024,-5.906,5.9060487638,62.02,8.79,62.6397996485,77.36,0.024,-5.906,5.9060487638,0.024,-5.906,5.9060487638,0.0,0.0,0.0,0.0
2020-08-03 08:30:00,48.3785,3.5365,48.5075880095,0.0785,-5.9935,5.9940140557,48.3,9.53,49.2311984416,77.8,0.0785,-5.9935,5.9940140557,0.0785,-5.9935,5.9940140557,0.0,0.0,0.0,0.0
2020-08-03 09:00:00,59.4125,4.2725,59.5659249278,0.0325,-5.3675,5.3675983922,59.38,9.64,60.1574101836,77.23,0.0325,-5.3675,5.3675983922,0.0325,-5.3675,5.3675983922,0.0,0.0,0.0,0.0
2020-08-03 09:30:00,62.2915,4.5795,62.4596092887,0.061500000000000006,-5.1205,5.120869311,62.23,9.7,62.981448856,77.13,0.061500000000000006,-5.1205,5.120869311,0.061500000000000006,-5.1205,5.120869311,0.0,0.0,0.0,0.0
2020-08-03 10:00:00,65.3075,3.3955,65.3957106889,0.3175,-5.3745,5.38387003,64.99,8.77,65.5790591576,77.18,0.3175,-5.3745,5.38387003,0.3175,-5.3745,5.38387003,0.0,0.0,0.0,0.0
2020-08-03 10:30:00,67.6445,3.2695,67.7234672067,0.2545,-5.8305,5.8360517904,67.39,9.1,68.0016330686,77.06,0.2545,-5.8305,5.8360517904,0.2545,-5.8305,5.8360517904,0.0,0.0,0.0,0.0
2020-08-03 11:00:00,74.314,2.875,74.3695920454,0.614,-4.675,4.7151480359,73.7,7.55,74.085710498,76.93,0.614,-4.675,4.7151480359,0.614,-4.675,4.7151480359,0.0,0.0,0.0,0.0
2020-08-03 11:30:00,83.937,2.838,83.9849642079,0.257,-3.722,3.7308622328,83.68,6.5600000000000005,83.9367380829,76.76,0.257,-3.722,3.7308622328,0.257,-3.722,3.7308622328,0.0,0.0,0.0,0.0
2020-08-03 12:00:00,84.2385,2.0605,84.2636964683,0.3185,-3.4295,3.4442579027,83.92,5.49,84.0993846589,77.04,0.3185,-3.4295,3.4442579027,0.3185,-3.4295,3.4442579027,0.0,0.0,0.0,0.0
2020-08-03 12:30:00,79.4205,1.841,79.4418347047,0.3105,-4.549,4.559584548,79.11,6.39,79.3676521008,77.14,0.3105,-4.549,4.559584548,0.3105,-4.549,4.559584548,0.0,0.0,0.0,0.0
2020-08-03 13:00:00,62.1845,2.771,62.2462085693,1.0445,-4.869,4.9797732127,61.14,7.64,61.6154948045,77.51,1.0445,-4.869,4.9797732127,1.0445,-4.869,4.9797732127,0.0,0.0,0.0,0.0
2020-08-03 13:30:00,78.9685,2.1995,78.9991252641,1.4585,-5.2405,5.4396748524,77.51,7.44,77.8662552072,77.3,1.4585,-5.2405,5.4396748524,1.4585,-5.2405,5.4396748524,0.0,0.0,0.0,0.0
2020-08-03 14:00:00,88.939,1.52,88.9519877293,0.619,-5.45,5.4850397446,88.32,6.97,88.5946008513,77.16,0.619,-5.45,5.4850397446,0.619,-5.45,5.4850397446,0.0,0.0,0.0,0.0
2020-08-03 14:30:00,92.5115,0.8575,92.5154740489,1.3215,-4.5225,4.7116205811,91.19,5.38,91.3485659439,76.7,1.3215,-4.5225,4.7116205811,1.3215,-4.5225,4.7116205811,0.0,0.0,0.0,0.0
2020-08-03 15:00:00,80.6525,1.2690000000000001,80.6624827119,0.8425,-3.741,3.8346951965000002,79.81,5.01,79.9670944827,76.84,0.8425,-3.741,3.8346951965000002,0.8425,-3.741,3.8346951965000002,0.0,0.0,0.0,0.0
2020-08-03 15:30:00,70.9335,1.207,70.943768375,1.6635,-3.233,3.635865956,69.27,4.44,69.4121495129,77.03,1.6635,-3.233,3.635865956,1.6635,-3.233,3.635865956,0.0,0.0,0.0,0.0
2020-08-03 16:00:00,66.5545,1.7645,66.5778861973,2.9045,-3.6955,4.7003021711,63.65,5.46,63.883754586,77.03,2.9045,-3.6955,4.7003021711,2.9045,-3.6955,4.7003021711,0.0,0.0,0.0,0.0
2020-08-03 16:30:00,55.296,3.0515,55.3801342383,2.326,-4.8885000000000005,5.4136594139,52.97,7.94,53.5617820839,77.09,2.326,-4.8885000000000005,5.4136594139,2.326,-4.8885000000000005,5.4136594139,0.0,0.0,0.0,0.0
2020-08-03 17:00:00,61.4075,2.5085,61.4587148296,2.6375,-5.4515,6.0560101139,58.77,7.96,59.3066143023,76.95,2.6375,-5.4515,6.0560101139,2.6375,-5.4515,6.0560101139,0.0,0.0,0.0,0.0
2020-08-03 17:30:00,52.3345,2.9065000000000003,52.4151469759,2.0145,-4.7535,5.1627485412,50.32,7.66,50.8996856572,77.16,2.0145,-4.7535,5.1627485412,2.0145,-4.7535,5.1627485412,0.0,0.0,0.0,0.0
2020-08-03 18:00:00,47.0085,2.963,47.1017880897,2.2885,-4.437,4.9924143708,44.72,7.4,45.328119308,77.16,2.2885,-4.437,4.9924143708,2.2885,-4.437,4.9924143708,0.0,0.0,0.0,0.0
2020-08-03 18:30:00,46.235,2.7315,46.3156163432,2.135,-3.7685,4.331260469,44.1,6.5,44.5764511822,77.16,2.135,-3.7685,4.331260469,2.135,-3.7685,4.331260469,0.0,0.0,0.0,0.0
2020-08-03 19:00:00,46.9785,2.8200000000000003,47.0630626102,1.6085,-3.69,4.0253412588,45.37,6.51,45.8346702835,77.16,1.6085,-3.69,4.0253412588,1.6085,-3.69,4.0253412588,0.0,0.0,0.0,0.0
2020-08-03 19:30:00,44.148,2.109,44.1983459532,1.428,-3.541,3.8180970391,42.72,5.65,43.0920050589,77.42,1.428,-3.541,3.8180970391,1.428,-3.541,3.8180970391,0.0,0.0,0.0,0.0
2020-08-03 20:00:00,49.655,1.9535,49.6934119099,0.965,-3.9365,4.0530552982,48.69,5.89,49.0449610052,77.46,0.965,-3.9365,4.0530552982,0.965,-3.9365,4.0530552982,0.0,0.0,0.0,0.0
2020-08-03 20:30:00,50.747,1.8050000000000002,50.7790905196,0.757,-3.835,3.9089991046,49.99,5.64,50.3071535669,77.5,0.757,-3.835,3.9089991046,0.757,-3.835,3.9089991046,0.0,0.0,0.0,0.0
2020-08-03 21:00:00,59.167,1.5975000000000001,59.1885621996,0.337,-4.6825,4.6946112991,58.83,6.28,59.1642400441,77.32,0.337,-4.6825,4.6946112991,0.337,-4.6825,4.6946112991,0.0,0.0,0.0,0.0
2020-08-03 21:30:00,63.3785,1.436,63.3947660162,0.2285,-5.164,5.1690529355,63.15,6.6,63.4939564053,77.32,0.2285,-5.164,5.1690529355,0.2285,-5.164,5.1690529355,0.0,0.0,0.0,0.0
2020-08-03 22:00:00,66.7275,1.209,66.7384517145,0.0275,-5.261,5.2610718727,66.7,6.47,67.013065144,77.48,0.0275,-5.261,5.2610718727,0.0275,-5.261,5.2610718727,0.0,0.0,0.0,0.0
2020-08-03 22:30:00,68.664,0.971,68.6708652705,0.124,-5.909,5.910300923,68.54,6.88,68.884439462,77.56,0.124,-5.909,5.910300923,0.124,-5.909,5.910300923,0.0,0.0,0.0,0.0
2020-08-03 23:00:00,64.864,0.965,64.8711778913,0.114,-6.315,6.3160288948,64.75,7.28,65.1579688143,77.56,0.114,-6.315,6.3160288948,0.114,-6.315,6.3160288948,0.0,0.0,0.0,0.0
2020-08-03 23:30:00,55.813,1.5030000000000001,55.8332336337,0.063,-5.527,5.5273590439,55.75,7.03,56.1914886793,77.73,0.063,-5.527,5.5273590439,0.063,-5.527,5.5273590439,0.0,0.0,0.0,0.0
2020-08-04 00:00:00,56.3525,1.246,56.3662733578,0.022500000000000003,-6.054,6.0540418111,56.33,7.3,56.8010466453,77.95,0.022500000000000003,-6.054,6.0540418111,0.022500000000000003,-6.054,6.0540418111,0.0,0.0,0.0,0.0
2020-08-04 00:30:00,50.7685,0.29350000000000004,50.7693483758,0.2185,-4.5365,4.5417589654,50.55,4.83,50.7802264666,77.81,0.2185,-4.5365,4.5417589654,0.2185,-4.5365,4.5417589654,0.0,0.0,0.0,0.0
2020-08-04 01:00:00,55.053,0.14250000000000002,55.0531844242,0.043000000000000003,-5.4375,5.4376700203,55.01,5.58,55.2922824633,77.81,0.043000000000000003,-5.4375,5.4376700203,0.043000000000000003,-5.4375,5.4376700203,0.0,0.0,0.0,0.0
2020-08-04 01:30:00,53.584,1.4295,53.6030645229,0.044,-6.7705,6.7706429717,53.54,8.2,54.1643018971,77.92,0.044,-6.7705,6.7706429717,0.044,-6.7705,6.7706429717,0.0,0.0,0.0,0.0
2020-08-04 02:00:00,50.9295,1.748,50.9594885595,0.029500000000000002,-6.412,6.4120678607,50.9,8.16,51.5499330746,77.97,0.029500000000000002,-6.412,6.4120678607,0.029500000000000002,-6.412,6.4120678607,0.0,0.0,0.0,0.0
2020-08-04 02:30:00,51.789,1.453,51.8093787842,0.009000000000000001,-6.197,6.1970065354,51.78,7.65,52.342056704,78.07,0.009000000000000001,-6.197,6.1970065354,0.009000000000000001,-6.197,6.1970065354,0.0,0.0,0.0,0.0
2020-08-04 03:00:00,44.479,2.145,44.5306912814,0.029,-6.015,6.0150699082,44.45,8.16,45.1927881415,78.12,0.029,-6.015,6.0150699082,0.029,-6.015,6.0150699082,0.0,0.0,0.0,0.0
2020-08-04 03:30:00,47.444,1.191,47.4589466487,0.024,-5.499,5.4990523729,47.42,6.69,47.8895865507,78.32,0.024,-5.499,5.4990523729,0.024,-5.499,5.4990523729,0.0,0.0,0.0,0.0
2020-08-04 04:00:00,49.669,1.3545,49.6874655346,0.009000000000000001,-4.4955,4.495509009,49.66,5.85,50.0033808857,78.24,0.009000000000000001,-4.4955,4.495509009,0.009000000000000001,-4.4955,4.495509009,0.0,0.0,0.0,0.0
2020-08-04 04:30:00,61.429,0.511,61.4311253519,0.009000000000000001,-3.879,3.8790104408,61.42,4.39,61.576687959,77.9,0.009000000000000001,-3.879,3.8790104408,0.009000000000000001,-3.879,3.8790104408,0.0,0.0,0.0,0.0
2020-08-04 05:00:00,66.999,-0.5225000000000001,67.0010373595,0.009000000000000001,-4.6425,4.6425087237,66.99,4.12,67.116573959,77.82,0.009000000000000001,-4.6425,4.6425087237,0.009000000000000001,-4.6425,4.6425087237,0.0,0.0,0.0,0.0
2020-08-04 05:30:00,72.099,-0.6745,72.1021549695,0.009000000000000001,-3.5745,3.5745113302,72.09,2.9,72.1483062864,77.55,0.009000000000000001,-3.5745,3.5745113302,0.009000000000000001,-3.5745,3.5745113302,0.0,0.0,0.0,0.0
2020-08-04 06:00:00,73.1815,-1.1844999999999999,73.1910854032,0.061500000000000006,-3.7345,3.7350063587999998,73.12,2.55,73.1644510674,77.51,0.061500000000000006,-3.7345,3.7350063587999998,0.061500000000000006,-3.7345,3.7350063587999998,0.0,0.0,0.0,0.0
2020-08-04 06:30:00,71.73,-0.593,71.7324511571,0.18,-2.943,2.9484994489,71.55,2.35,71.5885814917,77.3,0.18,-2.943,2.9484994489,0.18,-2.943,2.9484994489,0.0,0.0,0.0,0.0
2020-08-04 07:00:00,73.532,-1.1440000000000001,73.5408985531,0.162,-3.7439999999999998,3.7475031688,73.37,2.6,73.4160534216,77.55,0.162,-3.7439999999999998,3.7475031688,0.162,-3.7439999999999998,3.7475031688,0.0,0.0,0.0,0.0
2020-08-04 07:30:00,79.642,-0.5115000000000001,79.643642535,0.302,-4.1815,4.1923914715,79.34,3.67,79.4248355365,77.62,0.302,-4.1815,4.1923914715,0.302,-4.1815,4.1923914715,0.0,0.0,0.0,0.0
2020-08-04 08:00:00,76.697,0.5875,76.6992500957,0.367,-3.2425,3.2632032192000002,76.33,3.83,76.4260282888,77.37,0.367,-3.2425,3.2632032192000002,0.367,-3.2425,3.2632032192000002,0.0,0.0,0.0,0.0
2020-08-04 08:30:00,72.2965,0.9325,72.3025135697,0.1665,-2.4675000000000002,2.4731110974,72.13,3.4,72.2100886303,77.37,0.1665,-2.4675000000000002,2.4731110974,0.1665,-2.4675000000000002,2.4731110974,0.0,0.0,0.0,0.0
2020-08-04 09:00:00,78.996,0.9915,79.0022220463,0.326,-3.3785,3.3941918405,78.67,4.37,78.7912799744,77.37,0.326,-3.3785,3.3941918405,0.326,-3.3785,3.3941918405,0.0,0.0,0.0,0.0
2020-08-04 09:30:00,80.6975,0.626,80.6999280189,0.3275,-2.564,2.584831184,80.37,3.19,80.433282912,77.12,0.3275,-2.564,2.584831184,0.3275,-2.564,2.584831184,0.0,0.0,0.0,0.0
2020-08-04 10:00:00,83.7195,0.12250000000000001,83.7195896221,1.2295,-2.9575,3.202885652,82.49,3.08,82.5474802765,77.22,1.2295,-2.9575,3.202885652,1.2295,-2.9575,3.202885652,0.0,0.0,0.0,0.0
2020-08-04 10:30:00,80.2815,0.672,80.2843124542,1.8014999999999999,-2.338,2.9515498048,78.48,3.01,78.5377011377,77.05,1.8014999999999999,-2.338,2.9515498048,1.8014999999999999,-2.338,2.9515498048,0.0,0.0,0.0,0.0
2020-08-04 11:00:00,77.3555,0.0,77.3555,2.1855,-2.33,3.1945751282,75.17,2.33,75.206102146,77.21,2.1855,-2.33,3.1945751282,2.1855,-2.33,3.1945751282,0.0,0.0,0.0,0.0
2020-08-04 11:30:00,79.516,0.34700000000000003,79.5167571333,2.036,-2.983,3.6115903699,77.48,3.33,77.5515267419,77.1,2.036,-2.983,3.6115903699,2.036,-2.983,3.6115903699,0.0,0.0,0.0,0.0
2020-08-04 12:00:00,75.792,0.48550000000000004,75.7935549651,2.022,-2.2945,3.0583025112,73.77,2.7800000000000002,73.8223631429,77.21,2.022,-2.2945,3.0583025112,2.022,-2.2945,3.0583025112,0.0,0.0,0.0,0.0
2020-08-04 12:30:00,67.595,0.5455,67.5972010904,1.9849999999999999,-2.0945,2.8856810721,65.61,2.64,65.6630923731,77.49,1.9849999999999999,-2.0945,2.8856810721,1.9849999999999999,-2.0945,2.8856810721,0.0,0.0,0.0,0.0
2020-08-04 13:00:00,70.107,0.3405,70.1078268758,1.9769999999999999,-2.4095,3.1167642275,68.13,2.75,68.185477926,77.4,1.9769999999999999,-2.4095,3.1167642275,1.9769999999999999,-2.4095,3.1167642275,0.0,0.0,0.0,0.0
2020-08-04 13:30:00,79.6085,0.26,79.6089245766,3.3885,-2.41,4.1581284552,76.22,2.67,76.2667509469,77.09,3.3885,-2.41,4.1581284552,3.3885,-2.41,4.1581284552,0.0,0.0,0.0,0.0
2020-08-04 14:00:00,82.6385,-0.7945,82.642319138,1.5085000000000002,-3.3645,3.6871984622,81.13,2.5700000000000003,81.170695451,77.33,1.5085000000000002,-3.3645,3.6871984622,1.5085000000000002,-3.3645,3.6871984622,0.0,0.0,0.0,0.0
2020-08-04 14:30:00,87.406,-0.9855,87.4115555648,1.206,-3.4655,3.6693495677,86.2,2.48,86.2356677947,77.25,1.206,-3.4655,3.6693495677,1.206,-3.4655,3.6693495677,0.0,0.0,0.0,0.0
2020-08-04 15:00:00,87.8755,-1.175,87.883355223,1.3054999999999999,-3.625,3.8529151626,86.57,2.45,86.6046615374,77.17,1.3054999999999999,-3.625,3.8529151626,1.3054999999999999,-3.625,3.8529151626,0.0,0.0,0.0,0.0
2020-08-04 15:30:00,83.118,-0.6185,83.1203011679,2.098,-3.1185,3.7585431021,81.02,2.5,81.0585615466,77.17,2.098,-3.1185,3.7585431021,2.098,-3.1185,3.7585431021,0.0,0.0,0.0,0.0
2020-08-04 16:00:00,75.2875,0.189,75.2877372302,3.3175,-2.8810000000000002,4.3938556246000005,71.97,3.07,72.0354482182,77.29,3.3175,-2.8810000000000002,4.3938556246000005,3.3175,-2.8810000000000002,4.3938556246000005,0.0,0.0,0.0,0.0
2020-08-04 16:30:00,82.4475,0.089,82.4475480366,3.8475,-3.151,4.9731335443999996,78.6,3.24,78.6667502824,77.12,3.8475,-3.151,4.9731335443999996,3.8475,-3.151,4.9731335443999996,0.0,0.0,0.0,0.0
2020-08-04 17:00:00,73.897,0.041,73.8970113739,4.297,-2.469,4.9558218289,69.6,2.51,69.6452446331,77.24,4.297,-2.469,4.9558218289,4.297,-2.469,4.9558218289,0.0,0.0,0.0,0.0
2020-08-04 17:30:00,82.327,-0.233,82.327329715,3.877,-2.643,4.6921826478,78.45,2.41,78.4870091162,77.15,3.877,-2.643,4.6921826478,3.877,-2.643,4.6921826478,0.0,0.0,0.0,0.0
2020-08-04 18:00:00,77.6345,-0.7515000000000001,77.6381371653,4.6145,-3.0415,5.5266927271,73.02,2.29,73.0558998302,77.32,4.6145,-3.0415,5.5266927271,4.6145,-3.0415,5.5266927271,0.0,0.0,0.0,0.0
2020-08-04 18:30:00,77.713,-1.6375000000000002,77.7302500655,4.523,-3.0675,5.4650787048,73.19,1.43,73.2039684717,77.48,4.523,-3.0675,5.4650787048,4.523,-3.0675,5.4650787048,0.0,0.0,0.0,0.0
2020-08-04 19:00:00,81.4295,-1.725,81.4477691238,6.1495,-3.635,7.1434988101,75.28,1.9100000000000001,75.304226309,77.48,6.1495,-3.635,7.1434988101,6.1495,-3.635,7.1434988101,0.0,0.0,0.0,0.0
2020-08-04 19:30:00,87.727,-1.7105000000000001,87.7436740697,7.187,-4.5205,8.4904587185,80.54,2.81,80.5890048332,77.24,7.187,-4.5205,8.4904587185,7.187,-4.5205,8.4904587185,0.0,0.0,0.0,0.0
2020-08-04 20:00:00,86.052,-2.5135,86.0887006886,8.222,-5.4135,9.8441488332,77.83,2.9,77.8840092702,77.51,8.222,-5.4135,9.8441488332,8.222,-5.4135,9.8441488332,0.0,0.0,0.0,0.0
2020-08-04 20:30:00,80.3055,-1.0375,80.3122016664,8.4155,-3.8275,9.2450200919,71.89,2.79,71.9441185921,77.34,8.4155,-3.8275,9.2450200919,8.4155,-3.8275,9.2450200919,0.0,0.0,0.0,0.0
2020-08-04 21:00:00,85.482,-1.24,85.4909932332,8.402,-4.44,9.5030102599,77.08,3.2,77.1463958977,77.2,8.402,-4.44,9.5030102599,8.402,-4.44,9.5030102599,0.0,0.0,0.0,0.0
2020-08-04 21:30:00,81.9575,0.3835,81.9583972421,10.6975,-4.4765,11.596359709,71.26,4.86,71.4255360498,77.32,10.6975,-4.4765,11.596359709,10.6975,-4.4765,11.596359709,0.0,0.0,0.0,0.0
2020-08-04 22:00:00,70.5125,2.1965,70.5467027472,13.3225,-6.3235,14.7470559265,57.19,8.52,57.8211596217,77.97,13.3225,-6.3235,14.7470559265,13.3225,-6.3235,14.7470559265,0.0,0.0,0.0,0.0
2020-08-04 22:30:00,63.881,3.852,63.997031689,18.631,-5.398,19.3972308591,45.25,9.25,46.1857662056,77.42,18.631,-5.398,19.3972308591,18.631,-5.398,19.3972308591,0.0,0.0,0.0,0.0
2020-08-04 23:00:00,50.406,4.558,50.6116607117,18.906,-5.582,19.712827296,31.5,10.14,33.0918358512,77.34,18.906,-5.582,19.712827296,18.906,-5.582,19.712827296,0.0,0.0,0.0,0.0
2020-08-04 23:30:00,48.182,4.7225,48.4128818627,20.372,-6.2575,21.3113746682,27.81,10.98,29.899105337800002,77.42,20.372,-6.2575,21.3113746682,20.372,-6.2575,21.3113746682,0.0,0.0,0.0,0.0
2020-08-05 00:00:00,50.709,5.5895,51.0161267762,21.809,-6.3505,22.7147822189,28.9,11.94,31.2693715959,77.62,21.809,-6.3505,22.7147822189,21.809,-6.3505,22.7147822189,0.0,0.0,0.0,0.0
2020-08-05 00:30:00,43.8425,5.7245,44.2146435754,21.1825,-6.5555,22.173698079,22.66,12.28,25.7735135362,77.71,21.1825,-6.5555,22.173698079,21.1825,-6.5555,22.173698079,0.0,0.0,0.0,0.0
2020-08-05 01:00:00,42.805,6.415,43.2830249636,24.565,-6.805,25.4901402507,18.24,13.22,22.527006015,77.64,24.565,-6.805,25.4901402507,24.565,-6.805,25.4901402507,0.0,0.0,0.0,0.0
2020-08-05 01:30:00,43.579,5.3385,43.9047699373,26.569,-6.8815,27.4457064629,17.01,12.22,20.9444145299,77.31,26.569,-6.8815,27.4457064629,26.569,-6.8815,27.4457064629,0.0,0.0,0.0,0.0
2020-08-05 02:00:00,40.712,4.9545,41.0123641631,29.262,-7.3755,30.1771874808,11.45,12.33,16.8265088476,77.25,29.262,-7.3755,30.1771874808,29.262,-7.3755,30.1771874808,0.0,0.0,0.0,0.0
2020-08-05 02:30:00,45.852,4.2375,46.0473920027,28.692,-7.7325,29.7156931646,17.16,11.97,20.9223923106,77.33,28.692,-7.7325,29.7156931646,28.692,-7.7325,29.7156931646,0.0,0.0,0.0,0.0
2020-08-05 03:00:00,43.31,4.5685,43.5502846403,29.12,-8.3315,30.2884184508,14.19,12.9,19.177228684,77.41,29.12,-8.3315,30.2884184508,29.12,-8.3315,30.2884184508,0.0,0.0,0.0,0.0
2020-08-05 03:30:00,34.5485,4.171,34.7993691502,26.0585,-7.819,27.2062894061,8.49,11.99,14.6915009444,77.64,26.0585,-7.819,27.2062894061,26.0585,-7.819,27.2062894061,0.0,0.0,0.0,0.0
2020-08-05 04:00:00,37.5165,3.675,37.6960660713,22.5065,-7.715,23.7920946377,15.01,11.39,18.8422981613,77.78,22.5065,-7.715,23.7920946377,22.5065,-7.715,23.7920946377,0.0,0.0,0.0,0.0
2020-08-05 04:30:00,40.514,3.6865,40.6813775363,24.974,-8.1135,26.2588948406,15.54,11.8,19.5123448104,77.73,24.974,-8.1135,26.2588948406,24.974,-8.1135,26.2588948406,0.0,0.0,0.0,0.0
2020-08-05 05:00:00,38.3705,2.9,38.4799333452,21.1905,-7.28,22.4061529552,17.18,10.18,19.9695968913,77.94,21.1905,-7.28,22.4061529552,21.1905,-7.28,22.4061529552,0.0,0.0,0.0,0.0
2020-08-05 05:30:00,38.8565,2.683,38.9490190024,22.9565,-7.747,24.2284316713,15.9,10.43,19.0156488188,78.0,22.9565,-7.747,24.2284316713,22.9565,-7.747,24.2284316713,0.0,0.0,0.0,0.0
2020-08-05 06:00:00,35.732,1.7605,35.7753432443,18.742,-7.3695,20.1388205774,16.99,9.13,19.2877422214,77.89,18.742,-7.3695,20.1388205774,18.742,-7.3695,20.1388205774,0.0,0.0,0.0,0.0
2020-08-05 06:30:00,39.089,1.6480000000000001,39.1237245799,12.459,-5.822,13.7521767368,26.63,7.47,27.6578704892,77.98,12.459,-5.822,13.7521767368,12.459,-5.822,13.7521767368,0.0,0.0,0.0,0.0
2020-08-05 07:00:00,33.272,0.881,33.2836618328,7.562,-5.289,9.2280748263,25.71,6.17,26.4399886536,78.49,7.562,-5.289,9.2280748263,7.562,-5.289,9.2280748263,0.0,0.0,0.0,0.0
2020-08-05 07:30:00,42.866,2.8235,42.9588885826,11.236,-5.8665,12.675311367,31.63,8.69,32.8020273764,78.38,11.236,-5.8665,12.675311367,11.236,-5.8665,12.675311367,0.0,0.0,0.0,0.0
2020-08-05 08:00:00,60.9775,1.7215,61.001795617,13.3175,-5.1785,14.2889001851,47.66,6.9,48.1568852813,77.94,13.3175,-5.1785,14.2889001851,13.3175,-5.1785,14.2889001851,0.0,0.0,0.0,0.0
2020-08-05 08:30:00,65.344,0.8895000000000001,65.3500539116,15.874,-3.9205,16.3509692756,49.47,4.8100000000000005,49.7032896296,77.42,15.874,-3.9205,16.3509692756,15.874,-3.9205,16.3509692756,0.0,0.0,0.0,0.0
2020-08-05 09:00:00,70.4485,0.3735,70.449490094,14.7585,-3.1565,15.0922766507,55.69,3.5300000000000002,55.8017652051,77.26,14.7585,-3.1565,15.0922766507,14.7585,-3.1565,15.0922766507,0.0,0.0,0.0,0.0
2020-08-05 09:30:00,74.5665,-0.3875,74.5675068545,10.4965,-2.8175,10.868064156,64.07,2.43,64.1160650695,77.38,10.4965,-2.8175,10.868064156,10.4965,-2.8175,10.868064156,0.0,0.0,0.0,0.0
2020-08-05 10:00:00,74.7145,-0.7475,74.7182391823,7.4345,-2.5175,7.849178078,67.28,1.77,67.3032785234,77.48,7.4345,-2.5175,7.849178078,7.4345,-2.5175,7.849178078,0.0,0.0,0.0,0.0
2020-08-05 10:30:00,75.1595,-0.548,75.1614977515,8.8595,-2.908,9.3245484743,66.3,2.36,66.3419897199,77.41,8.8595,-2.908,9.3245484743,8.8595,-2.908,9.3245484743,0.0,0.0,0.0,0.0
2020-08-05 11:00:00,77.008,0.5660000000000001,77.0100799896,16.958,-3.094,17.2379407123,60.05,3.66,60.1614336598,77.31,16.958,-3.094,17.2379407123,16.958,-3.094,17.2379407123,0.0,0.0,0.0,0.0
