Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-05 11:30:00,68.62,1.1125,68.6290175964,21.15,-2.9075,21.3489122966,47.47,4.02,47.6399128882,77.31,21.15,-2.9075,21.3489122966,21.15,-2.9075,21.3489122966,0.0,0.0,0.0,0.0
2020-08-05 12:00:00,58.0075,3.4,58.1070568541,20.7675,-4.74,21.3015646432,37.24,8.14,38.1192497303,77.78,20.7675,-4.74,21.3015646432,20.7675,-4.74,21.3015646432,0.0,0.0,0.0,0.0
2020-08-05 12:30:00,62.0965,3.4945,62.1947493162,22.4665,-5.1355,23.0459754079,39.63,8.63,40.5587697052,77.56,22.4665,-5.1355,23.0459754079,22.4665,-5.1355,23.0459754079,0.0,0.0,0.0,0.0
2020-08-05 13:00:00,57.8795,2.49,57.9330356554,17.6795,-4.74,18.3038881184,40.2,7.23,40.8449862284,77.75,17.6795,-4.74,18.3038881184,17.6795,-4.74,18.3038881184,0.0,0.0,0.0,0.0
2020-08-05 13:30:00,62.781,2.8355,62.8449999702,18.361,-5.1945,19.0816443539,44.42,8.03,45.1399745237,77.5,18.361,-5.1945,19.0816443539,18.361,-5.1945,19.0816443539,0.0,0.0,0.0,0.0
2020-08-05 14:00:00,64.086,2.732,64.1442064414,16.446,-5.038,17.2003592986,47.64,7.77,48.2694779338,77.46,16.446,-5.038,17.2003592986,16.446,-5.038,17.2003592986,0.0,0.0,0.0,0.0
2020-08-05 14:30:00,68.2455,2.143,68.2791382433,12.2055,-4.407,12.9767437846,56.04,6.55,56.4214861555,77.53,12.2055,-4.407,12.9767437846,12.2055,-4.407,12.9767437846,0.0,0.0,0.0,0.0
2020-08-05 15:00:00,67.8805,2.1045,67.9131150846,12.9105,-4.4755,13.6642274022,54.97,6.58,55.3624177579,77.53,12.9105,-4.4755,13.6642274022,12.9105,-4.4755,13.6642274022,0.0,0.0,0.0,0.0
2020-08-05 15:30:00,65.0345,3.137,65.1101141087,15.1845,-5.023,15.9937353126,49.85,8.16,50.5134447449,77.62,15.1845,-5.023,15.9937353126,15.1845,-5.023,15.9937353126,0.0,0.0,0.0,0.0
2020-08-05 16:00:00,59.5195,3.901,59.6472017889,15.3995,-5.059,16.2091974277,44.12,8.96,45.0206174991,77.62,15.3995,-5.059,16.2091974277,15.3995,-5.059,16.2091974277,0.0,0.0,0.0,0.0
2020-08-05 16:30:00,63.739,3.911,63.8588759845,17.149,-4.899,17.8350329969,46.59,8.81,47.4156535334,77.31,17.149,-4.899,17.8350329969,17.149,-4.899,17.8350329969,0.0,0.0,0.0,0.0
2020-08-05 17:00:00,68.2735,3.5205,68.3642064424,19.1635,-4.5895,19.7054115029,49.11,8.11,49.7751363634,77.22,19.1635,-4.5895,19.7054115029,19.1635,-4.5895,19.7054115029,0.0,0.0,0.0,0.0
2020-08-05 17:30:00,55.9625,3.095,56.048018977,19.9225,-4.375,20.3972211649,36.04,7.47,36.8060117372,77.58,19.9225,-4.375,20.3972211649,19.9225,-4.375,20.3972211649,0.0,0.0,0.0,0.0
2020-08-05 18:00:00,49.294,3.537,49.4207325421,22.064,-4.573,22.5329186969,27.23,8.11,28.4120572997,77.62,22.064,-4.573,22.5329186969,22.064,-4.573,22.5329186969,0.0,0.0,0.0,0.0
2020-08-05 18:30:00,50.372,3.8275,50.5172063781,23.052,-4.9925,23.5864316981,27.32,8.82,28.708444750600002,77.62,23.052,-4.9925,23.5864316981,23.052,-4.9925,23.5864316981,0.0,0.0,0.0,0.0
2020-08-05 19:00:00,56.9305,3.1725,57.018826597,20.9605,-5.3275,21.6269465367,35.97,8.5,36.9606669312,77.62,20.9605,-5.3275,21.6269465367,20.9605,-5.3275,21.6269465367,0.0,0.0,0.0,0.0
2020-08-05 19:30:00,45.754,3.102,45.8590331342,18.824,-4.168,19.2799170123,26.93,7.27,27.8940459597,77.85,18.824,-4.168,19.2799170123,18.824,-4.168,19.2799170123,0.0,0.0,0.0,0.0
2020-08-05 20:00:00,56.308,2.3295,56.3561658938,15.908,-4.3605,16.4947999154,40.4,6.69,40.9501660558,77.71,15.908,-4.3605,16.4947999154,15.908,-4.3605,16.4947999154,0.0,0.0,0.0,0.0
2020-08-05 20:30:00,66.1315,2.4875,66.1782664362,11.8115,-4.3325,12.5810209641,54.32,6.82,54.7464592462,77.28,11.8115,-4.3325,12.5810209641,11.8115,-4.3325,12.5810209641,0.0,0.0,0.0,0.0
2020-08-05 21:00:00,63.9385,2.7880000000000003,63.9992556695,14.4885,-4.962,15.3146360143,49.45,7.75,50.0536212476,77.44,14.4885,-4.962,15.3146360143,14.4885,-4.962,15.3146360143,0.0,0.0,0.0,0.0
2020-08-05 21:30:00,67.513,2.5825,67.5623747011,13.583,-5.3175,14.5867643859,53.93,7.9,54.5055492588,77.47,13.583,-5.3175,14.5867643859,13.583,-5.3175,14.5867643859,0.0,0.0,0.0,0.0
2020-08-05 22:00:00,58.7255,2.918,58.797951276,10.6655,-4.462,11.5612427641,48.06,7.38,48.6233277347,77.53,10.6655,-4.462,11.5612427641,10.6655,-4.462,11.5612427641,0.0,0.0,0.0,0.0
2020-08-05 22:30:00,61.74,2.143,61.777180649499996,7.32,-4.267,8.4728796168,54.42,6.41,54.7962088105,77.5,7.32,-4.267,8.4728796168,7.32,-4.267,8.4728796168,0.0,0.0,0.0,0.0
2020-08-05 23:00:00,64.1945,1.751,64.2183761181,6.8745,-5.179,8.607019882,57.32,6.93,57.7373994911,77.62,6.8745,-5.179,8.607019882,6.8745,-5.179,8.607019882,0.0,0.0,0.0,0.0
2020-08-05 23:30:00,61.857,1.173,61.868120854,4.247,-6.177,7.496154881,57.61,7.35,58.0769713398,78.07,4.247,-6.177,7.496154881,4.247,-6.177,7.496154881,0.0,0.0,0.0,0.0
2020-08-06 00:00:00,48.543,1.615,48.5698576691,3.613,-5.315,6.4267405425,44.93,6.93,45.4613000254,78.32,3.613,-5.315,6.4267405425,3.613,-5.315,6.4267405425,0.0,0.0,0.0,0.0
2020-08-06 00:30:00,47.105,1.724,47.1365378555,3.365,-6.116,6.9805931696,43.74,7.84,44.4370701104,78.54,3.365,-6.116,6.9805931696,3.365,-6.116,6.9805931696,0.0,0.0,0.0,0.0
2020-08-06 01:00:00,46.757,1.693,46.7876404406,2.247,-6.697,7.0639095408,44.51,8.39,45.2938428487,78.62,2.247,-6.697,7.0639095408,2.247,-6.697,7.0639095408,0.0,0.0,0.0,0.0
2020-08-06 01:30:00,52.329,0.9305,52.3372722947,2.459,-6.8295,7.2587017606,49.87,7.76,50.4701347333,78.58,2.459,-6.8295,7.2587017606,2.459,-6.8295,7.2587017606,0.0,0.0,0.0,0.0
2020-08-06 02:00:00,56.6635,-2.2005,56.7062115866,2.9635,-5.9905,6.6834439101,53.7,3.79,53.8335778116,78.44,2.9635,-5.9905,6.6834439101,2.9635,-5.9905,6.6834439101,0.0,0.0,0.0,0.0
2020-08-06 02:30:00,51.4865,-1.9935,51.5250785977,2.4465,-5.5535,6.0685026572,49.04,3.56,49.169047174,78.44,2.4465,-5.5535,6.0685026572,2.4465,-5.5535,6.0685026572,0.0,0.0,0.0,0.0
2020-08-06 03:00:00,54.467,-2.345,54.5174569656,1.557,-5.825,6.029500311,52.91,3.48,53.0243198919,78.6,1.557,-5.825,6.029500311,1.557,-5.825,6.029500311,0.0,0.0,0.0,0.0
2020-08-06 03:30:00,55.9235,-2.1975,55.9666584539,0.9935,-5.6675,5.7539202723,54.93,3.47,55.0394930936,78.52,0.9935,-5.6675,5.7539202723,0.9935,-5.6675,5.7539202723,0.0,0.0,0.0,0.0
2020-08-06 04:00:00,63.3135,-3.0875,63.3887366848,0.6035,-6.8575,6.8840045395,62.71,3.77,62.8232202295,78.59,0.6035,-6.8575,6.8840045395,0.6035,-6.8575,6.8840045395,0.0,0.0,0.0,0.0
2020-08-06 04:30:00,68.3765,-3.016,68.4429836305,0.8165,-6.586,6.6364198368,67.56,3.5700000000000003,67.6542570723,78.32,0.8165,-6.586,6.6364198368,0.8165,-6.586,6.6364198368,0.0,0.0,0.0,0.0
2020-08-06 05:00:00,67.4795,-3.266,67.5584907784,0.7995,-6.786,6.8329346733000005,66.68,3.52,66.7728447799,78.41,0.7995,-6.786,6.8329346733000005,0.7995,-6.786,6.8329346733000005,0.0,0.0,0.0,0.0
2020-08-06 05:30:00,51.201,-2.835,51.2794269274,0.6910000000000001,-5.395,5.4390721635,50.51,2.56,50.574832674,78.65,0.6910000000000001,-5.395,5.4390721635,0.6910000000000001,-5.395,5.4390721635,0.0,0.0,0.0,0.0
2020-08-06 06:00:00,60.9875,-2.7635,61.0500785298,0.6275000000000001,-5.4835,5.5192869558,60.36,2.7199999999999998,60.4212545384,78.38,0.6275000000000001,-5.4835,5.5192869558,0.6275000000000001,-5.4835,5.5192869558,0.0,0.0,0.0,0.0
2020-08-06 06:30:00,64.7315,-3.6045,64.8317785696,0.3915,-5.5945,5.6081817463,64.34,1.99,64.3707674337,78.38,0.3915,-5.5945,5.6081817463,0.3915,-5.5945,5.6081817463,0.0,0.0,0.0,0.0
2020-08-06 07:00:00,56.683,-3.6025,56.7973634533,0.483,-4.7925,4.8167774757,56.2,1.19,56.2125973426,78.34,0.483,-4.7925,4.8167774757,0.483,-4.7925,4.8167774757,0.0,0.0,0.0,0.0
2020-08-06 07:30:00,58.699,-2.6675,58.7595792807,0.839,-4.5675,4.6439183079,57.86,1.9,57.891187585,78.34,0.839,-4.5675,4.6439183079,0.839,-4.5675,4.6439183079,0.0,0.0,0.0,0.0
2020-08-06 08:00:00,62.226,-2.6245000000000003,62.2813220496,0.41600000000000004,-4.3945,4.4141461519,61.81,1.77,61.8353377932,78.29,0.41600000000000004,-4.3945,4.4141461519,0.41600000000000004,-4.3945,4.4141461519,0.0,0.0,0.0,0.0
2020-08-06 08:30:00,60.7755,-2.356,60.8211487581,0.8155,-3.4859999999999998,3.5801167928,59.96,1.13,59.9706469867,78.29,0.8155,-3.4859999999999998,3.5801167928,0.8155,-3.4859999999999998,3.5801167928,0.0,0.0,0.0,0.0
2020-08-06 09:00:00,50.9695,-1.5030000000000001,50.9916555845,1.3595000000000002,-2.833,3.1423127231,49.61,1.33,49.6278248566,78.29,1.3595000000000002,-2.833,3.1423127231,1.3595000000000002,-2.833,3.1423127231,0.0,0.0,0.0,0.0
2020-08-06 09:30:00,51.4485,-0.8325,51.4552349961,1.0585,-1.6125,1.9288801155000002,50.39,0.78,50.3960365505,78.03,1.0585,-1.6125,1.9288801155000002,1.0585,-1.6125,1.9288801155000002,0.0,0.0,0.0,0.0
2020-08-06 10:00:00,49.4015,-0.756,49.4072842631,1.6715,-1.8359999999999999,2.4829031898,47.73,1.08,47.7422171668,78.09,1.6715,-1.8359999999999999,2.4829031898,1.6715,-1.8359999999999999,2.4829031898,0.0,0.0,0.0,0.0
2020-08-06 10:30:00,55.0175,-0.9135000000000001,55.0250832666,0.6675,-1.3635,1.5181200545,54.35,0.45,54.3518628936,78.09,0.6675,-1.3635,1.5181200545,0.6675,-1.3635,1.5181200545,0.0,0.0,0.0,0.0
2020-08-06 11:00:00,54.6335,-1.1280000000000001,54.6451434827,0.9035000000000001,-1.788,2.0033113213,53.73,0.66,53.7340534484,78.17,0.9035000000000001,-1.788,2.0033113213,0.9035000000000001,-1.788,2.0033113213,0.0,0.0,0.0,0.0
2020-08-06 11:30:00,60.579,-1.38,60.5947162796,0.909,-0.97,1.3293536022999999,59.67,-0.41000000000000003,59.6714085639,77.89,0.909,-0.97,1.3293536022999999,0.909,-0.97,1.3293536022999999,0.0,0.0,0.0,0.0
2020-08-06 12:00:00,62.225,-1.427,62.2413604768,1.025,-1.157,1.5457276603999999,61.2,-0.27,61.2005955853,78.15,1.025,-1.157,1.5457276603999999,1.025,-1.157,1.5457276603999999,0.0,0.0,0.0,0.0
2020-08-06 12:30:00,54.903,-1.5750000000000002,54.9255863328,1.203,-0.535,1.3165994076,53.7,-1.04,53.7100698194,78.42,1.203,-0.535,1.3165994076,1.203,-0.535,1.3165994076,0.0,0.0,0.0,0.0
2020-08-06 13:00:00,55.56,-1.4895,55.5799623088,1.31,0.0205,1.3101603909000001,54.25,-1.51,54.2710106779,78.42,1.31,0.0205,1.3101603909000001,1.31,0.0205,1.3101603909000001,0.0,0.0,0.0,0.0
2020-08-06 13:30:00,60.9455,-2.0775,60.980898456,1.3155000000000001,0.21250000000000002,1.3325526256,59.63,-2.29,59.6739557931,78.46,1.3155000000000001,0.21250000000000002,1.3325526256,1.3155000000000001,0.21250000000000002,1.3325526256,0.0,0.0,0.0,0.0
2020-08-06 14:00:00,63.4955,-2.0425,63.5283427023,1.5354999999999999,-0.0325,1.5358439048,61.96,-2.01,61.9925939125,78.38,1.5354999999999999,-0.0325,1.5358439048,1.5354999999999999,-0.0325,1.5358439048,0.0,0.0,0.0,0.0
2020-08-06 14:30:00,72.2025,-2.2575,72.2377831367,3.1925,-1.2775,3.438613456,69.01,-0.98,69.016958061,78.16,3.1925,-1.2775,3.438613456,3.1925,-1.2775,3.438613456,0.0,0.0,0.0,0.0
2020-08-06 15:00:00,65.1765,-0.975,65.1837922896,2.7165,-0.47500000000000003,2.757715948,62.46,-0.5,62.4620012488,78.16,2.7165,-0.47500000000000003,2.757715948,2.7165,-0.47500000000000003,2.757715948,0.0,0.0,0.0,0.0
2020-08-06 15:30:00,60.9865,-1.584,61.0070671173,2.8165,-1.064,3.0107753569,58.17,-0.52,58.1723241757,78.33,2.8165,-1.064,3.0107753569,2.8165,-1.064,3.0107753569,0.0,0.0,0.0,0.0
2020-08-06 16:00:00,59.072,-1.6005,59.0936780396,2.362,-1.4705,2.7823397079000003,56.71,-0.13,56.7101490035,78.38,2.362,-1.4705,2.7823397079000003,2.362,-1.4705,2.7823397079000003,0.0,0.0,0.0,0.0
2020-08-06 16:30:00,69.4375,-1.2595,69.4489218527,2.2875,-3.4995,4.1808081157,67.15,2.24,67.187350744,78.12,2.2875,-3.4995,4.1808081157,2.2875,-3.4995,4.1808081157,0.0,0.0,0.0,0.0
2020-08-06 17:00:00,71.6215,-1.2,71.6315521418,2.1915,-3.24,3.911556244,69.43,2.04,69.4599632882,77.97,2.1915,-3.24,3.911556244,2.1915,-3.24,3.911556244,0.0,0.0,0.0,0.0
2020-08-06 17:30:00,74.3185,-1.1755,74.3277958943,2.3185000000000002,-3.2555,3.9967139627,72.0,2.08,72.0300381785,77.87,2.3185000000000002,-3.2555,3.9967139627,2.3185000000000002,-3.2555,3.9967139627,0.0,0.0,0.0,0.0
2020-08-06 18:00:00,75.3195,-1.264,75.3301053779,3.3495,-3.584,4.9055281316,71.97,2.32,72.0073836492,77.8,3.3495,-3.584,4.9055281316,3.3495,-3.584,4.9055281316,0.0,0.0,0.0,0.0
2020-08-06 18:30:00,71.496,-0.9,71.5016644282,2.666,-3.42,4.3363528454,68.83,2.52,68.876115599,77.67,2.666,-3.42,4.3363528454,2.666,-3.42,4.3363528454,0.0,0.0,0.0,0.0
2020-08-06 19:00:00,71.4215,-0.9490000000000001,71.4278045529,2.7215,-3.499,4.4327827885,68.7,2.55,68.7473090382,77.6,2.7215,-3.499,4.4327827885,2.7215,-3.499,4.4327827885,0.0,0.0,0.0,0.0
2020-08-06 19:30:00,73.636,-0.9490000000000001,73.6421149683,2.096,-3.329,3.933885738,71.54,2.38,71.5795780932,77.51,2.096,-3.329,3.933885738,2.096,-3.329,3.933885738,0.0,0.0,0.0,0.0
2020-08-06 20:00:00,72.6365,-0.963,72.642883349,2.1765,-3.343,3.9890852648,70.46,2.38,70.5001843969,77.6,2.1765,-3.343,3.9890852648,2.1765,-3.343,3.9890852648,0.0,0.0,0.0,0.0
2020-08-06 20:30:00,75.2655,-1.208,75.2751934853,2.4255,-4.108,4.7706094212,72.84,2.9,72.8977064111,77.74,2.4255,-4.108,4.7706094212,2.4255,-4.108,4.7706094212,0.0,0.0,0.0,0.0
2020-08-06 21:00:00,74.542,-1.085,74.5498959691,2.512,-3.935,4.6684439592,72.03,2.85,72.0863607071,77.69,2.512,-3.935,4.6684439592,2.512,-3.935,4.6684439592,0.0,0.0,0.0,0.0
2020-08-06 21:30:00,72.488,-1.5390000000000001,72.5043354911,2.138,-3.819,4.3767345133,70.35,2.2800000000000002,70.3869369983,77.74,2.138,-3.819,4.3767345133,2.138,-3.819,4.3767345133,0.0,0.0,0.0,0.0
2020-08-06 22:00:00,67.611,-1.251,67.6225725775,1.7309999999999999,-4.051,4.4053333586,65.88,2.8,65.9394752785,77.95,1.7309999999999999,-4.051,4.4053333586,1.7309999999999999,-4.051,4.4053333586,0.0,0.0,0.0,0.0
2020-08-06 22:30:00,76.2685,-1.0775,76.2761109293,1.8285,-4.2275,4.6059926726,74.44,3.15,74.5066178269,77.72,1.8285,-4.2275,4.6059926726,1.8285,-4.2275,4.6059926726,0.0,0.0,0.0,0.0
2020-08-06 23:00:00,75.2685,-1.047,75.2757816383,1.3985,-4.537,4.7476490235,73.87,3.49,73.9523968509,77.72,1.3985,-4.537,4.7476490235,1.3985,-4.537,4.7476490235,0.0,0.0,0.0,0.0
2020-08-06 23:30:00,70.389,-0.9520000000000001,70.3954375297,0.6890000000000001,-5.402,5.4457621138,69.7,4.45,69.84191077,78.12,0.6890000000000001,-5.402,5.4457621138,0.6890000000000001,-5.402,5.4457621138,0.0,0.0,0.0,0.0
2020-08-07 00:00:00,66.091,-0.588,66.0936156145,0.611,-4.668,4.7078174349,65.48,4.08,65.6069874327,78.19,0.611,-4.668,4.7078174349,0.611,-4.668,4.7078174349,0.0,0.0,0.0,0.0
2020-08-07 00:30:00,45.889,0.6645,45.8938109253,0.909,-5.3555,5.432095475,44.98,6.02,45.3810621295,78.68,0.909,-5.3555,5.432095475,0.909,-5.3555,5.432095475,0.0,0.0,0.0,0.0
2020-08-07 01:00:00,54.7075,0.908,54.715034682,1.1875,-5.442,5.5700556775,53.52,6.35,53.8953884855,78.19,1.1875,-5.442,5.5700556775,1.1875,-5.442,5.5700556775,0.0,0.0,0.0,0.0
2020-08-07 01:30:00,54.293,0.42750000000000005,54.2946830293,0.5630000000000001,-5.6525,5.6804687527,53.73,6.08,54.0729072642,78.34,0.5630000000000001,-5.6525,5.6804687527,0.5630000000000001,-5.6525,5.6804687527,0.0,0.0,0.0,0.0
2020-08-07 02:00:00,52.838,0.707,52.8427298027,0.138,-5.293,5.2947986742,52.7,6.0,53.0404562575,78.51,0.138,-5.293,5.2947986742,0.138,-5.293,5.2947986742,0.0,0.0,0.0,0.0
2020-08-07 02:30:00,54.3615,-0.41750000000000004,54.3631031905,0.2015,-5.9075,5.9109355013,54.16,5.49,54.4375394374,78.51,0.2015,-5.9075,5.9109355013,0.2015,-5.9075,5.9109355013,0.0,0.0,0.0,0.0
2020-08-07 03:00:00,55.147,-0.3325,55.1480023686,0.257,-5.7125,5.7182781718,54.89,5.38,55.153028022,78.43,0.257,-5.7125,5.7182781718,0.257,-5.7125,5.7182781718,0.0,0.0,0.0,0.0
2020-08-07 03:30:00,59.439,-1.2145000000000001,59.4514064699,0.229,-5.6645,5.6691270272,59.21,4.45,59.3769871246,78.53,0.229,-5.6645,5.6691270272,0.229,-5.6645,5.6691270272,0.0,0.0,0.0,0.0
2020-08-07 04:00:00,56.6145,-0.227,56.6149550848,0.044500000000000005,-5.767,5.7671716855,56.57,5.54,56.8406236771,78.53,0.044500000000000005,-5.767,5.7671716855,0.044500000000000005,-5.767,5.7671716855,0.0,0.0,0.0,0.0
2020-08-07 04:30:00,59.453,-1.0985,59.4631475054,0.263,-5.1185,5.1252523109,59.19,4.02,59.3263558631,78.53,0.263,-5.1185,5.1252523109,0.263,-5.1185,5.1252523109,0.0,0.0,0.0,0.0
2020-08-07 05:00:00,62.207,-1.458,62.2240838663,0.027,-4.878,4.8780747227,62.18,3.42,62.2739817259,78.45,0.027,-4.878,4.8780747227,0.027,-4.878,4.8780747227,0.0,0.0,0.0,0.0
2020-08-07 05:30:00,63.861,-3.206,63.9414244211,0.651,-3.636,3.6938187557,63.21,0.43,63.2114625681,78.11,0.651,-3.636,3.6938187557,0.651,-3.636,3.6938187557,0.0,0.0,0.0,0.0
2020-08-07 06:00:00,58.843,-1.929,58.8746098926,0.123,-4.189,4.1908054118999996,58.72,2.26,58.7634750504,78.33,0.123,-4.189,4.1908054118999996,0.123,-4.189,4.1908054118999996,0.0,0.0,0.0,0.0
2020-08-07 06:30:00,64.5395,-1.4545,64.5558876517,0.0195,-4.1845,4.1845454353000004,64.52,2.73,64.5777306817,78.23,0.0195,-4.1845,4.1845454353000004,0.0195,-4.1845,4.1845454353000004,0.0,0.0,0.0,0.0
2020-08-07 07:00:00,66.6405,-1.65,66.6609236378,0.1005,-3.71,3.71136097,66.54,2.06,66.5718799494,78.12,0.1005,-3.71,3.71136097,0.1005,-3.71,3.71136097,0.0,0.0,0.0,0.0
2020-08-07 07:30:00,64.019,-0.5895,64.0217140605,0.209,-2.4895,2.4982576428,63.81,1.9,63.8382808352,77.89,0.209,-2.4895,2.4982576428,0.209,-2.4895,2.4982576428,0.0,0.0,0.0,0.0
2020-08-07 08:00:00,67.697,-0.5415,67.6991656614,0.027,-2.8115,2.8116296431,67.67,2.27,67.7080630354,77.8,0.027,-2.8115,2.8116296431,0.027,-2.8115,2.8116296431,0.0,0.0,0.0,0.0
2020-08-07 08:30:00,66.225,1.062,66.2335146961,0.045,-2.168,2.16846697,66.18,3.23,66.2587752679,77.44,0.045,-2.168,2.16846697,0.045,-2.168,2.16846697,0.0,0.0,0.0,0.0
2020-08-07 09:00:00,65.1125,1.982,65.1426586827,0.022500000000000003,-2.318,2.3181091972,65.09,4.3,65.2318794762,77.44,0.022500000000000003,-2.318,2.3181091972,0.022500000000000003,-2.318,2.3181091972,0.0,0.0,0.0,0.0
2020-08-07 09:30:00,55.079,2.543,55.1376739625,0.019,-1.517,1.5171189802,55.06,4.06,55.2094846924,77.53,0.019,-1.517,1.5171189802,0.019,-1.517,1.5171189802,0.0,0.0,0.0,0.0
2020-08-07 10:00:00,51.1815,2.4165,51.2385149521,0.061500000000000006,-1.5035,1.5047572894,51.12,3.92,51.270077043,77.61,0.061500000000000006,-1.5035,1.5047572894,0.061500000000000006,-1.5035,1.5047572894,0.0,0.0,0.0,0.0
2020-08-07 10:30:00,49.081,2.625,49.1511463345,0.021,-1.455,1.4551515385,49.06,4.08,49.2293611577,77.65,0.021,-1.455,1.4551515385,0.021,-1.455,1.4551515385,0.0,0.0,0.0,0.0
2020-08-07 11:00:00,44.893,2.851,44.9834375076,0.383,-0.899,0.9771847318,44.51,3.75,44.6676907843,77.6,0.383,-0.899,0.9771847318,0.383,-0.899,0.9771847318,0.0,0.0,0.0,0.0
2020-08-07 11:30:00,52.661,3.713,52.7917350539,0.021,-1.7269999999999999,1.7271276733,52.64,5.44,52.9203476935,77.38,0.021,-1.7269999999999999,1.7271276733,0.021,-1.7269999999999999,1.7271276733,0.0,0.0,0.0,0.0
2020-08-07 12:00:00,62.1305,4.202,62.2724323778,0.0205,-2.068,2.0681016053,62.11,6.27,62.4256758073,77.17,0.0205,-2.068,2.0681016053,0.0205,-2.068,2.0681016053,0.0,0.0,0.0,0.0
2020-08-07 12:30:00,61.1705,4.3665,61.3261477063,0.0505,-2.1535,2.1540920360999998,61.12,6.52,61.4667780187,77.12,0.0505,-2.1535,2.1540920360999998,0.0505,-2.1535,2.1540920360999998,0.0,0.0,0.0,0.0
2020-08-07 13:00:00,57.283,4.34,57.4471730288,0.423,-2.14,2.181405281,56.86,6.48,57.2280525617,77.07,0.423,-2.14,2.181405281,0.423,-2.14,2.181405281,0.0,0.0,0.0,0.0
2020-08-07 13:30:00,59.9885,4.008,60.1222437726,0.1085,-2.442,2.4444091822000003,59.88,6.45,60.2263804325,77.17,0.1085,-2.442,2.4444091822000003,0.1085,-2.442,2.4444091822000003,0.0,0.0,0.0,0.0
2020-08-07 14:00:00,43.7235,4.42,43.9463406014,0.043500000000000004,-1.16,1.1608153385,43.68,5.58,44.0349724651,77.37,0.043500000000000004,-1.16,1.1608153385,0.043500000000000004,-1.16,1.1608153385,0.0,0.0,0.0,0.0
2020-08-07 14:30:00,46.201,4.248,46.3958824143,0.551,-1.9020000000000001,1.9802032724,45.65,6.15,46.0624033242,77.29,0.551,-1.9020000000000001,1.9802032724,0.551,-1.9020000000000001,1.9802032724,0.0,0.0,0.0,0.0
2020-08-07 15:00:00,59.4875,3.614,59.5971782239,0.0775,-2.326,2.3272907532,59.41,5.94,59.7062115697,77.12,0.0775,-2.326,2.3272907532,0.0775,-2.326,2.3272907532,0.0,0.0,0.0,0.0
2020-08-07 15:30:00,60.6245,3.2255,60.7102450209,0.0245,-2.2945,2.2946307982,60.6,5.52,60.8508866,77.24,0.0245,-2.2945,2.2946307982,0.0245,-2.2945,2.2946307982,0.0,0.0,0.0,0.0
2020-08-07 16:00:00,58.097,3.6885,58.213971186,0.057,-2.2515,2.2522214034,58.04,5.94,58.343167552,77.21,0.057,-2.2515,2.2522214034,0.057,-2.2515,2.2522214034,0.0,0.0,0.0,0.0
2020-08-07 16:30:00,54.735,3.208,54.8289293074,0.305,-2.552,2.570161279,54.43,5.76,54.7339245806,77.37,0.305,-2.552,2.570161279,0.305,-2.552,2.570161279,0.0,0.0,0.0,0.0
2020-08-07 17:00:00,63.556,2.5355,63.6065554503,0.126,-2.3545,2.3578690061,63.43,4.89,63.6182128011,77.26,0.126,-2.3545,2.3578690061,0.126,-2.3545,2.3578690061,0.0,0.0,0.0,0.0
2020-08-07 17:30:00,60.712,2.58,60.7667947484,0.382,-2.9,2.9250511107,60.33,5.48,60.5783732036,0.003,0.382,-2.9,2.9250511107,0.382,-2.9,2.9250511107,0.0,0.0,0.0,0.003
2020-08-07 18:00:00,64.1945,1.944,64.2239282997,0.14450000000000002,-2.896,2.8996027745,64.05,4.84,64.2326093196,77.44,0.14450000000000002,-2.896,2.8996027745,0.14450000000000002,-2.896,2.8996027745,0.0,0.0,0.0,0.0
2020-08-07 18:30:00,65.3165,2.528,65.3654033587,0.0165,-2.792,2.7920487549,65.3,5.32,65.5163521573,77.44,0.0165,-2.792,2.7920487549,0.0165,-2.792,2.7920487549,0.0,0.0,0.0,0.0
2020-08-07 19:00:00,58.09,2.7515,58.1551274803,0.15,-2.0685000000000002,2.0739315924,57.94,4.82,58.1401410387,77.38,0.15,-2.0685000000000002,2.0739315924,0.15,-2.0685000000000002,2.0739315924,0.0,0.0,0.0,0.0
2020-08-07 19:30:00,65.7785,2.383,65.8216510827,0.17850000000000002,-2.737,2.742814476,65.6,5.12,65.7995015179,77.24,0.17850000000000002,-2.737,2.742814476,0.17850000000000002,-2.737,2.742814476,0.0,0.0,0.0,0.0
2020-08-07 20:00:00,63.87,2.5415,63.9205453845,0.43,-2.8985000000000003,2.9302222185,63.44,5.44,63.6728136649,77.33,0.43,-2.8985000000000003,2.9302222185,0.43,-2.8985000000000003,2.9302222185,0.0,0.0,0.0,0.0
2020-08-07 20:30:00,60.335,2.1315,60.372638813,0.23500000000000001,-2.8185000000000002,2.8282799101,60.1,4.95,60.303503215,77.48,0.23500000000000001,-2.8185000000000002,2.8282799101,0.23500000000000001,-2.8185000000000002,2.8282799101,0.0,0.0,0.0,0.0
2020-08-07 21:00:00,66.103,2.1375,66.1375499641,0.133,-3.9025,3.90476571,65.97,6.04,66.2459244029,77.35,0.133,-3.9025,3.90476571,0.133,-3.9025,3.90476571,0.0,0.0,0.0,0.0
2020-08-07 21:30:00,62.3035,2.0055,62.3357693664,0.053500000000000006,-3.7545,3.7548811565999998,62.25,5.76,62.5159187727,77.45,0.053500000000000006,-3.7545,3.7548811565999998,0.053500000000000006,-3.7545,3.7548811565999998,0.0,0.0,0.0,0.0
2020-08-07 22:00:00,63.8335,1.877,63.8610902761,0.4035,-3.9530000000000003,3.9735401407,63.43,5.83,63.6973610128,77.52,0.4035,-3.9530000000000003,3.9735401407,0.4035,-3.9530000000000003,3.9735401407,0.0,0.0,0.0,0.0
2020-08-07 22:30:00,68.036,1.401,68.0504231949,0.6960000000000001,-4.329,4.3845931396,67.34,5.73,67.5833448418,77.63,0.6960000000000001,-4.329,4.3845931396,0.6960000000000001,-4.329,4.3845931396,0.0,0.0,0.0,0.0
2020-08-07 23:00:00,65.365,2.0545,65.3972797236,0.365,-4.0555,4.071892097,65.0,6.11,65.2865384287,77.59,0.365,-4.0555,4.071892097,0.365,-4.0555,4.071892097,0.0,0.0,0.0,0.0
2020-08-07 23:30:00,54.924,3.4055,55.0294757948,0.274,-4.5145,4.5228073417,54.65,7.92,55.2209099889,77.75,0.274,-4.5145,4.5228073417,0.274,-4.5145,4.5228073417,0.0,0.0,0.0,0.0
2020-08-08 00:00:00,42.723,3.483,42.864740965,0.093,-4.447,4.447972347,42.63,7.93,43.3612937999,77.95,0.093,-4.447,4.447972347,0.093,-4.447,4.447972347,0.0,0.0,0.0,0.0
2020-08-08 00:30:00,41.9855,3.9485,42.1707583818,0.035500000000000004,-4.9915,4.991626238,41.95,8.94,42.8920283969,78.02,0.035500000000000004,-4.9915,4.991626238,0.035500000000000004,-4.9915,4.991626238,0.0,0.0,0.0,0.0
2020-08-08 01:00:00,41.2265,3.081,41.3414666316,0.1165,-6.099,6.1001125604,41.11,9.18,42.1224939907,78.41,0.1165,-6.099,6.1001125604,0.1165,-6.099,6.1001125604,0.0,0.0,0.0,0.0
2020-08-08 01:30:00,39.7795,3.1365,39.9029604478,0.3095,-5.2435,5.2526262479,39.47,8.38,40.3497868644,78.52,0.3095,-5.2435,5.2526262479,0.3095,-5.2435,5.2526262479,0.0,0.0,0.0,0.0
2020-08-08 02:00:00,38.0115,2.738,38.1099826325,0.4615,-5.452,5.4714976241,37.55,8.19,38.4327802793,78.69,0.4615,-5.452,5.4714976241,0.4615,-5.452,5.4714976241,0.0,0.0,0.0,0.0
2020-08-08 02:30:00,39.5025,3.1685,39.6293691408,0.0825,-5.3315,5.3321382671,39.42,8.5,40.3260015375,78.69,0.0825,-5.3315,5.3321382671,0.0825,-5.3315,5.3321382671,0.0,0.0,0.0,0.0
2020-08-08 03:00:00,38.3145,2.9835000000000003,38.4304850672,0.0145,-5.9965,5.996517531,38.3,8.98,39.3386629158,78.86,0.0145,-5.9965,5.996517531,0.0145,-5.9965,5.996517531,0.0,0.0,0.0,0.0
2020-08-08 03:30:00,37.9695,3.178,38.1022652115,0.0195,-5.902,5.9020322136,37.95,9.08,39.0211340174,78.9,0.0195,-5.902,5.9020322136,0.0195,-5.902,5.9020322136,0.0,0.0,0.0,0.0
2020-08-08 04:00:00,38.7045,3.346,38.8488614537,0.0145,-6.374,6.3740164928,38.69,9.72,39.8922862218,78.96,0.0145,-6.374,6.3740164928,0.0145,-6.374,6.3740164928,0.0,0.0,0.0,0.0
2020-08-08 04:30:00,37.7645,-0.803,37.7730362726,0.0145,-3.903,3.9030269343,37.75,3.1,37.8770709005,78.3,0.0145,-3.903,3.9030269343,0.0145,-3.903,3.9030269343,0.0,0.0,0.0,0.0
2020-08-08 05:00:00,35.9895,-1.984,36.0441446875,0.029500000000000002,-2.924,2.9241488078,35.96,0.9400000000000001,35.9722837752,77.98,0.029500000000000002,-2.924,2.9241488078,0.029500000000000002,-2.924,2.9241488078,0.0,0.0,0.0,0.0
2020-08-08 05:30:00,34.617,-2.5695,34.712231551,0.047,-2.8395,2.8398889502999998,34.57,0.27,34.5710543663,78.09,0.047,-2.8395,2.8398889502999998,0.047,-2.8395,2.8398889502999998,0.0,0.0,0.0,0.0
2020-08-08 06:00:00,35.7245,-2.213,35.7929779321,0.0345,-2.673,2.6732226338,35.69,0.46,35.6929642927,78.09,0.0345,-2.673,2.6732226338,0.0345,-2.673,2.6732226338,0.0,0.0,0.0,0.0
2020-08-08 06:30:00,41.147,-2.6710000000000003,41.2336009827,0.137,-2.331,2.3350224838,41.01,-0.34,41.0114093881,77.79,0.137,-2.331,2.3350224838,0.137,-2.331,2.3350224838,0.0,0.0,0.0,0.0
2020-08-08 07:00:00,44.852,-2.1485,44.903429226,0.07200000000000001,-2.0385,2.0397711269,44.78,-0.11,44.7801351048,77.44,0.07200000000000001,-2.0385,2.0397711269,0.07200000000000001,-2.0385,2.0397711269,0.0,0.0,0.0,0.0
2020-08-08 07:30:00,40.0165,-0.9675,40.0281941699,0.0565,-1.7875,1.7883927141,39.96,0.8200000000000001,39.9684125279,77.44,0.0565,-1.7875,1.7883927141,0.0565,-1.7875,1.7883927141,0.0,0.0,0.0,0.0
2020-08-08 08:00:00,42.7385,1.7855,42.7757804429,0.08850000000000001,-3.2045,3.2057218376,42.65,4.99,42.9409198784,77.67,0.08850000000000001,-3.2045,3.2057218376,0.08850000000000001,-3.2045,3.2057218376,0.0,0.0,0.0,0.0
2020-08-08 08:30:00,47.906,1.666,47.9349600188,0.146,-2.594,2.5981054636,47.76,4.26,47.9496110516,77.57,0.146,-2.594,2.5981054636,0.146,-2.594,2.5981054636,0.0,0.0,0.0,0.0
2020-08-08 09:00:00,57.011,1.1360000000000001,57.022316833,0.101,-1.334,1.3378179996,56.91,2.47,56.9635760816,77.57,0.101,-1.334,1.3378179996,0.101,-1.334,1.3378179996,0.0,0.0,0.0,0.0
2020-08-08 09:30:00,61.135,1.7275,61.159402231,0.045,-1.0825,1.0834349311,61.09,2.81,61.1545926321,77.57,0.045,-1.0825,1.0834349311,0.045,-1.0825,1.0834349311,0.0,0.0,0.0,0.0
2020-08-08 10:00:00,54.3245,1.839,54.3556181204,0.0145,-0.8210000000000001,0.8211280351,54.31,2.66,54.375101839,77.67,0.0145,-0.8210000000000001,0.8211280351,0.0145,-0.8210000000000001,0.8211280351,0.0,0.0,0.0,0.0
2020-08-08 10:30:00,52.9745,2.5645,53.0365375048,0.0145,-0.1555,0.15617458180000002,52.96,2.7199999999999998,53.0298029414,77.45,0.0145,-0.1555,0.15617458180000002,0.0145,-0.1555,0.15617458180000002,0.0,0.0,0.0,0.0
2020-08-08 11:00:00,53.7045,2.4505,53.7603782585,0.0145,-0.6395000000000001,0.6396643651,53.69,3.09,53.7788452833,77.45,0.0145,-0.6395000000000001,0.6396643651,0.0145,-0.6395000000000001,0.6396643651,0.0,0.0,0.0,0.0
2020-08-08 11:30:00,56.244,2.4245,56.2962319898,0.014,-0.8055,0.8056216544,56.23,3.23,56.3226934725,77.54,0.014,-0.8055,0.8056216544,0.014,-0.8055,0.8056216544,0.0,0.0,0.0,0.0
2020-08-08 12:00:00,54.6935,1.8225,54.7238563014,0.0135,-0.3275,0.3277781262,54.68,2.15,54.7222523294,77.82,0.0135,-0.3275,0.3277781262,0.0135,-0.3275,0.3277781262,0.0,0.0,0.0,0.0
2020-08-08 12:30:00,48.4935,1.6635,48.5220236027,0.0135,0.21350000000000002,0.2139263892,48.48,1.45,48.501679352400004,77.91,0.0135,0.21350000000000002,0.2139263892,0.0135,0.21350000000000002,0.2139263892,0.0,0.0,0.0,0.0
2020-08-08 13:00:00,39.443,1.71,39.4800500126,0.013000000000000001,0.39,0.3902166065,39.43,1.32,39.4520886646,78.17,0.013000000000000001,0.39,0.3902166065,0.013000000000000001,0.39,0.3902166065,0.0,0.0,0.0,0.0
2020-08-08 13:30:00,53.623,2.0205,53.6610524426,0.013000000000000001,-0.8595,0.8595983074,53.61,2.88,53.6873029682,77.8,0.013000000000000001,-0.8595,0.8595983074,0.013000000000000001,-0.8595,0.8595983074,0.0,0.0,0.0,0.0
2020-08-08 14:00:00,59.773,2.3405,59.8188053145,0.013000000000000001,-2.5495,2.5495331435,59.76,4.89,59.9597339887,77.72,0.013000000000000001,-2.5495,2.5495331435,0.013000000000000001,-2.5495,2.5495331435,0.0,0.0,0.0,0.0
2020-08-08 14:30:00,57.3545,2.24,57.3982253232,0.0145,-2.63,2.6300399712,57.34,4.87,57.5464377699,77.77,0.0145,-2.63,2.6300399712,0.0145,-2.63,2.6300399712,0.0,0.0,0.0,0.0
2020-08-08 15:00:00,55.683,2.9245,55.7597452402,0.013000000000000001,-3.3155,3.3155254863,55.67,6.24,56.0186263666,77.69,0.013000000000000001,-3.3155,3.3155254863,0.013000000000000001,-3.3155,3.3155254863,0.0,0.0,0.0,0.0
2020-08-08 15:30:00,54.566,2.7515,54.6353283897,0.016,-3.5685000000000002,3.5685358691999998,54.55,6.32,54.914887781,77.74,0.016,-3.5685000000000002,3.5685358691999998,0.016,-3.5685000000000002,3.5685358691999998,0.0,0.0,0.0,0.0
2020-08-08 16:00:00,54.764,2.5415,54.8229415323,0.024,-3.9885,3.9885722069,54.74,6.53,55.1281098896,77.74,0.024,-3.9885,3.9885722069,0.024,-3.9885,3.9885722069,0.0,0.0,0.0,0.0
2020-08-08 16:30:00,50.9115,2.477,50.9717211918,0.051500000000000004,-3.383,3.3833919740000002,50.86,5.86,51.1964764413,77.7,0.051500000000000004,-3.383,3.3833919740000002,0.051500000000000004,-3.383,3.3833919740000002,0.0,0.0,0.0,0.0
2020-08-08 17:00:00,55.7955,2.3625,55.8454942363,0.025500000000000002,-3.2675,3.2675995012,55.77,5.63,56.0534548445,77.59,0.025500000000000002,-3.2675,3.2675995012,0.025500000000000002,-3.2675,3.2675995012,0.0,0.0,0.0,0.0
2020-08-08 17:30:00,55.8355,2.1295,55.8760935508,0.025500000000000002,-3.5305,3.5305920892,55.81,5.66,56.0962717121,77.64,0.025500000000000002,-3.5305,3.5305920892,0.025500000000000002,-3.5305,3.5305920892,0.0,0.0,0.0,0.0
2020-08-08 18:00:00,60.9545,2.2055,60.9943874508,0.0145,-2.8645,2.8645366990000003,60.94,5.07,61.1505396542,77.49,0.0145,-2.8645,2.8645366990000003,0.0145,-2.8645,2.8645366990000003,0.0,0.0,0.0,0.0
2020-08-08 18:30:00,48.102,2.1015,48.1478837152,0.012,-2.5785,2.5785279231000002,48.09,4.68,48.3171863833,77.59,0.012,-2.5785,2.5785279231000002,0.012,-2.5785,2.5785279231000002,0.0,0.0,0.0,0.0
2020-08-08 19:00:00,59.3365,1.6955,59.3607189352,0.026500000000000003,-2.5745,2.5746363821,59.31,4.27,59.463509819,77.32,0.026500000000000003,-2.5745,2.5746363821,0.026500000000000003,-2.5745,2.5746363821,0.0,0.0,0.0,0.0
2020-08-08 19:30:00,55.4115,1.7145000000000001,55.4380180246,0.49150000000000005,-3.0955,3.1342770299,54.92,4.8100000000000005,55.130232178,77.38,0.49150000000000005,-3.0955,3.1342770299,0.49150000000000005,-3.0955,3.1342770299,0.0,0.0,0.0,0.0
2020-08-08 20:00:00,55.6675,1.533,55.6886042674,0.9975,-3.237,3.3872075889,54.67,4.77,54.8776985669,77.42,0.9975,-3.237,3.3872075889,0.9975,-3.237,3.3872075889,0.0,0.0,0.0,0.0
2020-08-08 20:30:00,57.8575,1.9955,57.8919020805,1.8375,-3.6245000000000003,4.0636690933,56.02,5.62,56.3011971454,77.27,1.8375,-3.6245000000000003,4.0636690933,1.8375,-3.6245000000000003,4.0636690933,0.0,0.0,0.0,0.0
2020-08-08 21:00:00,56.6755,1.7775,56.7033668004,2.2455,-4.1225,4.6943877663,54.43,5.9,54.7488346908,77.37,2.2455,-4.1225,4.6943877663,2.2455,-4.1225,4.6943877663,0.0,0.0,0.0,0.0
2020-08-08 21:30:00,51.8625,1.871,51.8962382765,3.8225,-3.559,5.2228332589,48.04,5.43,48.345904687,77.27,3.8225,-3.559,5.2228332589,3.8225,-3.559,5.2228332589,0.0,0.0,0.0,0.0
2020-08-08 22:00:00,44.679,1.705,44.7115205065,5.149,-3.335,6.1346903752,39.53,5.04,39.85,77.39,5.149,-3.335,6.1346903752,5.149,-3.335,6.1346903752,0.0,0.0,0.0,0.0
2020-08-08 22:30:00,50.301,1.6985000000000001,50.3296682211,7.891,-3.5115,8.6370430849,42.41,5.21,42.7288216547,76.98,7.891,-3.5115,8.6370430849,7.891,-3.5115,8.6370430849,0.0,0.0,0.0,0.0
2020-08-08 23:00:00,49.242,1.915,49.2792226907,10.442,-4.805,11.4944938558,38.8,6.72,39.3776383243,77.09,10.442,-4.805,11.4944938558,10.442,-4.805,11.4944938558,0.0,0.0,0.0,0.0
2020-08-08 23:30:00,43.225,2.609,43.3036661958,12.385,-4.9510000000000005,13.3379393461,30.84,7.5600000000000005,31.7530974867,77.22,12.385,-4.9510000000000005,13.3379393461,12.385,-4.9510000000000005,13.3379393461,0.0,0.0,0.0,0.0
2020-08-09 00:00:00,44.1675,2.1615,44.220358869,12.6175,-5.4285,13.7357168906,31.55,7.59,32.4501248072,77.22,12.6175,-5.4285,13.7357168906,12.6175,-5.4285,13.7357168906,0.0,0.0,0.0,0.0
2020-08-09 00:30:00,49.2575,0.0455,49.2575210146,9.3875,-5.0845,10.6760150103,39.87,5.13,40.1986790828,76.95,9.3875,-5.0845,10.6760150103,9.3875,-5.0845,10.6760150103,0.0,0.0,0.0,0.0
2020-08-09 01:00:00,46.3785,-0.3975,46.3802034116,10.2985,-5.8975,11.8675864648,36.08,5.5,36.4967998597,77.26,10.2985,-5.8975,11.8675864648,10.2985,-5.8975,11.8675864648,0.0,0.0,0.0,0.0
2020-08-09 01:30:00,45.3675,-0.5885,45.3713168037,9.7475,-6.0685,11.4821796058,35.62,5.48,36.03907324,77.44,9.7475,-6.0685,11.4821796058,9.7475,-6.0685,11.4821796058,0.0,0.0,0.0,0.0
2020-08-09 02:00:00,44.3555,-0.8905000000000001,44.364438129,7.4355,-5.9705,9.5359074293,36.92,5.08,37.267852098,77.59,7.4355,-5.9705,9.5359074293,7.4355,-5.9705,9.5359074293,0.0,0.0,0.0,0.0
2020-08-09 02:30:00,45.785,-0.8825000000000001,45.7935042473,6.665,-5.9325,8.9228236142,39.12,5.05,39.4446054613,77.81,6.665,-5.9325,8.9228236142,6.665,-5.9325,8.9228236142,0.0,0.0,0.0,0.0
2020-08-09 03:00:00,39.954,-0.363,39.9556489748,5.164,-5.593,7.61239417,34.79,5.23,35.1809181233,78.07,5.164,-5.593,7.61239417,5.164,-5.593,7.61239417,0.0,0.0,0.0,0.0
2020-08-09 03:30:00,40.684,-0.4415,40.6863954935,4.574,-6.0015,7.5458252199,36.11,5.5600000000000005,36.5355402314,78.07,4.574,-6.0015,7.5458252199,4.574,-6.0015,7.5458252199,0.0,0.0,0.0,0.0
2020-08-09 04:00:00,41.0025,-0.7705000000000001,41.0097388007,4.0825,-6.1205,7.3571275985,36.92,5.35,37.3056148589,78.11,4.0825,-6.1205,7.3571275985,4.0825,-6.1205,7.3571275985,0.0,0.0,0.0,0.0
2020-08-09 04:30:00,44.103,-1.062,44.1157846241,3.333,-6.382,7.199917569,40.77,5.32,41.1156332798,78.19,3.333,-6.382,7.199917569,3.333,-6.382,7.199917569,0.0,0.0,0.0,0.0
2020-08-09 05:00:00,45.147,-1.725,45.1799428286,3.047,-5.345,6.1524981918,42.1,3.62,42.2553475906,77.9,3.047,-5.345,6.1524981918,3.047,-5.345,6.1524981918,0.0,0.0,0.0,0.0
2020-08-09 05:30:00,43.1365,-2.7315,43.2228958366,2.5765000000000002,-4.2615,4.9798327783000005,40.56,1.53,40.5888469903,77.68,2.5765000000000002,-4.2615,4.9798327783000005,2.5765000000000002,-4.2615,4.9798327783000005,0.0,0.0,0.0,0.0
2020-08-09 06:00:00,49.317,-2.4835000000000003,49.3794923146,1.237,-3.9135,4.1043454107,48.08,1.43,48.1012608982,77.53,1.237,-3.9135,4.1043454107,1.237,-3.9135,4.1043454107,0.0,0.0,0.0,0.0
2020-08-09 06:30:00,44.2595,-3.41,44.3906683916,1.1395,-3.21,3.4062531101,43.12,-0.2,43.1204638194,77.53,1.1395,-3.21,3.4062531101,1.1395,-3.21,3.4062531101,0.0,0.0,0.0,0.0
2020-08-09 07:00:00,38.2385,-2.8345000000000002,38.3434123742,1.8285,-2.8445,3.3815074301,36.41,0.01,36.4100013732,77.53,1.8285,-2.8445,3.3815074301,1.8285,-2.8445,3.3815074301,0.0,0.0,0.0,0.0
2020-08-09 07:30:00,39.1685,0.34900000000000003,39.1700548027,2.4185,-4.811,5.3846878507,36.75,5.16,37.1104850413,78.12,2.4185,-4.811,5.3846878507,2.4185,-4.811,5.3846878507,0.0,0.0,0.0,0.0
2020-08-09 08:00:00,43.1755,2.14,43.2285021745,2.6055,-6.24,6.7621172905,40.57,8.38,41.4264323832,78.51,2.6055,-6.24,6.7621172905,2.6055,-6.24,6.7621172905,0.0,0.0,0.0,0.0
2020-08-09 08:30:00,47.0105,1.7795,47.0441678691,2.5905,-6.0005,6.5358006778,44.42,7.78,45.0961727866,78.3,2.5905,-6.0005,6.5358006778,2.5905,-6.0005,6.5358006778,0.0,0.0,0.0,0.0
2020-08-09 09:00:00,43.419,1.658,43.4506447018,1.529,-5.252,5.4700406763,41.89,6.91,42.4560973242,78.2,1.529,-5.252,5.4700406763,1.529,-5.252,5.4700406763,0.0,0.0,0.0,0.0
2020-08-09 09:30:00,39.013,1.4915,39.0415002433,0.903,-3.8785,3.9822319433,38.11,5.37,38.4864781449,77.95,0.903,-3.8785,3.9822319433,0.903,-3.8785,3.9822319433,0.0,0.0,0.0,0.0
2020-08-09 10:00:00,39.21,1.653,39.2448277993,0.87,-3.6470000000000002,3.7493344743,38.34,5.3,38.7045940426,77.86,0.87,-3.6470000000000002,3.7493344743,0.87,-3.6470000000000002,3.7493344743,0.0,0.0,0.0,0.0
2020-08-09 10:30:00,41.1195,2.399,41.1894219582,0.4595,-3.481,3.5111965552999997,40.66,5.88,41.0829648395,77.62,0.4595,-3.481,3.5111965552999997,0.4595,-3.481,3.5111965552999997,0.0,0.0,0.0,0.0
2020-08-09 11:00:00,40.608,1.9020000000000001,40.6525185936,0.20800000000000002,-3.658,3.6639088417,40.4,5.5600000000000005,40.7807994036,77.62,0.20800000000000002,-3.658,3.6639088417,0.20800000000000002,-3.658,3.6639088417,0.0,0.0,0.0,0.0
2020-08-09 11:30:00,43.7435,2.1305,43.7953516084,0.3235,-3.0395,3.0566668939,43.42,5.17,43.726711516,77.48,0.3235,-3.0395,3.0566668939,0.3235,-3.0395,3.0566668939,0.0,0.0,0.0,0.0
2020-08-09 12:00:00,44.4355,1.9125,44.4766378732,0.24550000000000002,-2.7875,2.7982899242,44.19,4.7,44.4392405426,77.42,0.24550000000000002,-2.7875,2.7982899242,0.24550000000000002,-2.7875,2.7982899242,0.0,0.0,0.0,0.0
2020-08-09 12:30:00,38.2105,1.8405,38.2548003589,0.0405,-2.4795,2.4798307402,38.17,4.32,38.4136863631,77.49,0.0405,-2.4795,2.4798307402,0.0405,-2.4795,2.4798307402,0.0,0.0,0.0,0.0
2020-08-09 13:00:00,48.191,1.8215,48.2254117997,0.011,-2.4085,2.4085251192,48.18,4.23,48.365331592,77.44,0.011,-2.4085,2.4085251192,0.011,-2.4085,2.4085251192,0.0,0.0,0.0,0.0
2020-08-09 13:30:00,48.771,2.0015,48.8120522335,0.011,-2.9385,2.9385205887,48.76,4.94,49.0096031406,77.5,0.011,-2.9385,2.9385205887,0.011,-2.9385,2.9385205887,0.0,0.0,0.0,0.0
2020-08-09 14:00:00,48.791,2.063,48.8345948074,0.011,-3.097,3.097019535,48.78,5.16,49.0521559159,77.5,0.011,-3.097,3.097019535,0.011,-3.097,3.097019535,0.0,0.0,0.0,0.0
2020-08-09 14:30:00,49.891,1.839,49.9248815922,0.011,-3.871,3.871015629,49.88,5.71,50.2057616216,77.65,0.011,-3.871,3.871015629,0.011,-3.871,3.871015629,0.0,0.0,0.0,0.0
2020-08-09 15:00:00,46.1715,2.1015,46.2193002381,0.0315,-3.8285,3.8286295851,46.14,5.93,46.5195066612,77.65,0.0315,-3.8285,3.8286295851,0.0315,-3.8285,3.8286295851,0.0,0.0,0.0,0.0
2020-08-09 15:30:00,53.3745,1.9755,53.4110461468,0.0145,-4.1645,4.164525243,53.36,6.14,53.7120954721,77.62,0.0145,-4.1645,4.164525243,0.0145,-4.1645,4.164525243,0.0,0.0,0.0,0.0
2020-08-09 16:00:00,50.4915,2.0285,50.5322311451,0.0115,-4.1415,4.1415159664,50.48,6.17,50.8556712668,77.7,0.0115,-4.1415,4.1415159664,0.0115,-4.1415,4.1415159664,0.0,0.0,0.0,0.0
2020-08-09 16:30:00,49.5605,1.9415,49.5985139142,0.0105,-3.8385,3.8385143611,49.55,5.78,49.8859789921,77.65,0.0105,-3.8385,3.8385143611,0.0105,-3.8385,3.8385143611,0.0,0.0,0.0,0.0
2020-08-09 17:00:00,41.3015,1.627,41.3335339797,0.0115,-3.533,3.5330187163,41.29,5.16,41.6111727785,77.7,0.0115,-3.533,3.5330187163,0.0115,-3.533,3.5330187163,0.0,0.0,0.0,0.0
2020-08-09 17:30:00,45.701,2.1635,45.7521817321,0.011,-3.7065,3.7065163226,45.69,5.87,46.0655294119,77.48,0.011,-3.7065,3.7065163226,0.011,-3.7065,3.7065163226,0.0,0.0,0.0,0.0
2020-08-09 18:00:00,53.1205,1.7675,53.1498972388,0.0105,-3.5825,3.5825153873,53.11,5.35,53.378784175,77.28,0.0105,-3.5825,3.5825153873,0.0105,-3.5825,3.5825153873,0.0,0.0,0.0,0.0
2020-08-09 18:30:00,54.6555,1.541,54.6772197652,0.0155,-3.379,3.3790355503000002,54.64,4.92,54.861060872,77.28,0.0155,-3.379,3.3790355503000002,0.0155,-3.379,3.3790355503000002,0.0,0.0,0.0,0.0
2020-08-09 19:00:00,53.8005,1.25,53.8150192813,0.0105,-3.8,3.8000145066,53.79,5.05,54.0265360726,77.34,0.0105,-3.8,3.8000145066,0.0105,-3.8,3.8000145066,0.0,0.0,0.0,0.0
2020-08-09 19:30:00,54.9205,1.3725,54.9376471693,0.0105,-3.4775,3.4775158519,54.91,4.85,55.1237752698,77.28,0.0105,-3.4775,3.4775158519,0.0105,-3.4775,3.4775158519,0.0,0.0,0.0,0.0
2020-08-09 20:00:00,50.0005,1.6305,50.0270779728,0.0105,-3.4295,3.4295160737,49.99,5.06,50.2454346185,77.38,0.0105,-3.4295,3.4295160737,0.0105,-3.4295,3.4295160737,0.0,0.0,0.0,0.0
2020-08-09 20:30:00,52.7905,1.5005000000000002,52.8118205566,0.0105,-3.6195,3.61951523,52.78,5.12,53.0277549968,77.38,0.0105,-3.6195,3.61951523,0.0105,-3.6195,3.61951523,0.0,0.0,0.0,0.0
2020-08-09 21:00:00,47.1445,1.734,47.1763779475,0.044500000000000005,-3.686,3.686268608,47.1,5.42,47.410825768,77.31,0.044500000000000005,-3.686,3.686268608,0.044500000000000005,-3.686,3.686268608,0.0,0.0,0.0,0.0
2020-08-09 21:30:00,51.4435,0.9965,51.4531505789,0.1135,-3.7035,3.7052387912,51.33,4.7,51.5447271794,77.18,0.1135,-3.7035,3.7052387912,0.1135,-3.7035,3.7052387912,0.0,0.0,0.0,0.0
2020-08-09 22:00:00,45.026,0.7085,45.0315739038,0.026000000000000002,-3.3815,3.3815999542,45.0,4.09,45.1854855014,77.66,0.026000000000000002,-3.3815,3.3815999542,0.026000000000000002,-3.3815,3.3815999542,0.0,0.0,0.0,0.0
2020-08-09 22:30:00,49.13,1.239,49.145620567899996,0.0,-3.741,3.741,49.13,4.98,49.3817506778,77.55,0.0,-3.741,3.741,0.0,-3.741,3.741,0.0,0.0,0.0,0.0
2020-08-09 23:00:00,44.2125,1.645,44.2430919043,0.0625,-3.965,3.9654925608,44.15,5.61,44.5049952253,77.65,0.0625,-3.965,3.9654925608,0.0625,-3.965,3.9654925608,0.0,0.0,0.0,0.0
2020-08-09 23:30:00,46.356,1.671,46.3861075862,0.106,-4.779,4.7801754152,46.25,6.45,46.6975909443,77.65,0.106,-4.779,4.7801754152,0.106,-4.779,4.7801754152,0.0,0.0,0.0,0.0
2020-08-10 00:00:00,48.873,-1.4405000000000001,48.8942242934,0.003,-3.0805,3.0805014608,48.87,1.6400000000000001,48.8975101616,77.13,0.003,-3.0805,3.0805014608,0.003,-3.0805,3.0805014608,0.0,0.0,0.0,0.0
2020-08-10 00:30:00,40.646,-1.1400000000000001,40.6619836703,0.066,-3.0,3.0007259122,40.58,1.8599999999999999,40.6226045448,77.31,0.066,-3.0,3.0007259122,0.066,-3.0,3.0007259122,0.0,0.0,0.0,0.0
2020-08-10 01:00:00,36.989,-0.768,36.9969721058,0.109,-3.108,3.1099107704,36.88,2.34,36.9541607942,77.48,0.109,-3.108,3.1099107704,0.109,-3.108,3.1099107704,0.0,0.0,0.0,0.0
2020-08-10 01:30:00,37.981,-0.9105000000000001,37.9919119189,0.101,-3.4805,3.481965142,37.88,2.5700000000000003,37.9670817946,77.44,0.101,-3.4805,3.481965142,0.101,-3.4805,3.481965142,0.0,0.0,0.0,0.0
2020-08-10 02:00:00,33.8135,-1.6015000000000001,33.8514044686,0.24350000000000002,-3.4915000000000003,3.4999806428,33.57,1.8900000000000001,33.6231616598,77.74,0.24350000000000002,-3.4915000000000003,3.4999806428,0.24350000000000002,-3.4915000000000003,3.4999806428,0.0,0.0,0.0,0.0
2020-08-10 02:30:00,28.1015,-1.6804999999999999,28.1517030124,1.0515,-4.0405,4.1750799394,27.05,2.36,27.1527549247,78.1,1.0515,-4.0405,4.1750799394,1.0515,-4.0405,4.1750799394,0.0,0.0,0.0,0.0
2020-08-10 03:00:00,31.5935,-0.9035000000000001,31.6064163502,1.2935,-4.1935,4.3884603792,30.3,3.29,30.4780921319,77.92,1.2935,-4.1935,4.3884603792,1.2935,-4.1935,4.3884603792,0.0,0.0,0.0,0.0
2020-08-10 03:30:00,33.468,-0.668,33.4746657638,1.548,-4.568,4.8231657653,31.92,3.9,32.1573692954,77.88,1.548,-4.568,4.8231657653,1.548,-4.568,4.8231657653,0.0,0.0,0.0,0.0
2020-08-10 04:00:00,41.7175,-0.742,41.7240981958,1.4775,-5.252,5.4558693395,40.24,4.51,40.4919461128,77.77,1.4775,-5.252,5.4558693395,1.4775,-5.252,5.4558693395,0.0,0.0,0.0,0.0
2020-08-10 04:30:00,38.273,-0.8545,38.2825377849,1.733,-4.5645,4.8824122368000005,36.54,3.71,36.7278599976,77.84,1.733,-4.5645,4.8824122368000005,1.733,-4.5645,4.8824122368000005,0.0,0.0,0.0,0.0
2020-08-10 05:00:00,37.368,0.299,37.3691962049,0.798,-4.391,4.4629233693,36.57,4.69,36.8695131511,77.99,0.798,-4.391,4.4629233693,0.798,-4.391,4.4629233693,0.0,0.0,0.0,0.0
2020-08-10 05:30:00,43.077,-0.4345,43.0791912558,0.527,-4.4345,4.4657047876,42.55,4.0,42.737600541,77.91,0.527,-4.4345,4.4657047876,0.527,-4.4345,4.4657047876,0.0,0.0,0.0,0.0
2020-08-10 06:00:00,41.121,-1.395,41.1446553759,0.001,-4.295,4.2950001164,41.12,2.9,41.2221348307,78.13,0.001,-4.295,4.2950001164,0.001,-4.295,4.2950001164,0.0,0.0,0.0,0.0
2020-08-10 06:30:00,43.08,-0.683,43.0854138776,0.5700000000000001,-4.273,4.3108501482,42.51,3.59,42.661319717,77.99,0.5700000000000001,-4.273,4.3108501482,0.5700000000000001,-4.273,4.3108501482,0.0,0.0,0.0,0.0
2020-08-10 07:00:00,48.826,0.847,48.8333460353,0.516,-4.413,4.4430648206,48.31,5.26,48.5955111096,77.79,0.516,-4.413,4.4430648206,0.516,-4.413,4.4430648206,0.0,0.0,0.0,0.0
2020-08-10 07:30:00,56.1185,0.305,56.1193288204,0.2685,-3.255,3.2660553042,55.85,3.56,55.9633460401,77.49,0.2685,-3.255,3.2660553042,0.2685,-3.255,3.2660553042,0.0,0.0,0.0,0.0
2020-08-10 08:00:00,56.5,0.053,56.5000248584,0.0,-1.687,1.687,56.5,1.74,56.5267865706,77.26,0.0,-1.687,1.687,0.0,-1.687,1.687,0.0,0.0,0.0,0.0
2020-08-10 08:30:00,51.273,2.4885,51.3333533022,0.063,-2.6215,2.6222569001,51.21,5.11,51.4643196788,77.6,0.063,-2.6215,2.6222569001,0.063,-2.6215,2.6222569001,0.0,0.0,0.0,0.0
2020-08-10 09:00:00,48.295,3.3615,48.4118446999,0.065,-2.4085,2.4093769422999998,48.23,5.77,48.5739209865,77.69,0.065,-2.4085,2.4093769422999998,0.065,-2.4085,2.4093769422999998,0.0,0.0,0.0,0.0
2020-08-10 09:30:00,56.25,4.111,56.4000250089,0.86,-2.719,2.8517645415,55.39,6.83,55.8095063587,77.3,0.86,-2.719,2.8517645415,0.86,-2.719,2.8517645415,0.0,0.0,0.0,0.0
2020-08-10 10:00:00,61.18,3.605,61.2861193501,2.21,-3.175,3.8684266828,58.97,6.78,59.3584812811,77.3,2.21,-3.175,3.8684266828,2.21,-3.175,3.8684266828,0.0,0.0,0.0,0.0
2020-08-10 10:30:00,63.009,4.16,63.1461770894,1.469,-2.9,3.2508400453,61.54,7.06,61.9436453561,77.22,1.469,-2.9,3.2508400453,1.469,-2.9,3.2508400453,0.0,0.0,0.0,0.0
2020-08-10 11:00:00,58.5695,3.7285,58.6880570687,0.2495,-2.9215,2.9321344614,58.32,6.65,58.6979122286,77.3,0.2495,-2.9215,2.9321344614,0.2495,-2.9215,2.9321344614,0.0,0.0,0.0,0.0
2020-08-10 11:30:00,64.3235,3.5875,64.4234647353,0.4335,-3.3825,3.4101654652,63.89,6.97,64.2690672097,77.18,0.4335,-3.3825,3.4101654652,0.4335,-3.3825,3.4101654652,0.0,0.0,0.0,0.0
2020-08-10 12:00:00,63.299,2.4435000000000002,63.3461450544,1.279,-4.3665,4.5499629944,62.02,6.8100000000000005,62.3927599967,77.53,1.279,-4.3665,4.5499629944,1.279,-4.3665,4.5499629944,0.0,0.0,0.0,0.0
2020-08-10 12:30:00,56.7545,2.9075,56.8289259664,0.6045,-4.0425,4.0874474309,56.15,6.95,56.5784853102,77.49,0.6045,-4.0425,4.0874474309,0.6045,-4.0425,4.0874474309,0.0,0.0,0.0,0.0
2020-08-10 13:00:00,48.7005,3.3215,48.8136360303,1.0505,-2.7685,2.9611049458,47.65,6.09,48.0375956934,77.78,1.0505,-2.7685,2.9611049458,1.0505,-2.7685,2.9611049458,0.0,0.0,0.0,0.0
2020-08-10 13:30:00,57.968,2.815,58.0363097466,3.328,-4.145,5.3156945924,54.64,6.96,55.0814959855,77.53,3.328,-4.145,5.3156945924,3.328,-4.145,5.3156945924,0.0,0.0,0.0,0.0
2020-08-10 14:00:00,62.131,2.5,62.1812766112,4.541,-4.43,6.3439404947,57.59,6.93,58.0054566399,77.41,4.541,-4.43,6.3439404947,4.541,-4.43,6.3439404947,0.0,0.0,0.0,0.0
2020-08-10 14:30:00,62.773,3.651,62.8790849965,9.233,-4.289,10.1805603971,53.54,7.94,54.1255503436,77.19,9.233,-4.289,10.1805603971,9.233,-4.289,10.1805603971,0.0,0.0,0.0,0.0
2020-08-10 15:00:00,64.966,3.561,65.0635218613,11.026,-4.759,12.0091946857,53.94,8.32,54.5778892959,77.19,11.026,-4.759,12.0091946857,11.026,-4.759,12.0091946857,0.0,0.0,0.0,0.0
2020-08-10 15:30:00,59.247,4.133,59.3909816218,8.717,-4.357,9.7452315519,50.53,8.49,51.2382767079,77.23,8.717,-4.357,9.7452315519,8.717,-4.357,9.7452315519,0.0,0.0,0.0,0.0
2020-08-10 16:00:00,54.836,4.5255,55.0224231223,13.996,-5.1245,14.9046474715,40.84,9.65,41.964605324,77.32,13.996,-5.1245,14.9046474715,13.996,-5.1245,14.9046474715,0.0,0.0,0.0,0.0
2020-08-10 16:30:00,57.8365,4.541,58.014493131,14.3965,-5.389,15.3720699078,43.44,9.93,44.5605038122,77.32,14.3965,-5.389,15.3720699078,14.3965,-5.389,15.3720699078,0.0,0.0,0.0,0.0
2020-08-10 17:00:00,60.5415,3.5165,60.6435404186,10.8515,-5.2735,12.0650260878,49.69,8.79,50.4614724319,77.5,10.8515,-5.2735,12.0650260878,10.8515,-5.2735,12.0650260878,0.0,0.0,0.0,0.0
