Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-10 17:30:00,62.328,2.8125,62.3914236113,7.028,-5.1375,8.7055551374,55.3,7.95,55.868528708,77.58,7.028,-5.1375,8.7055551374,7.028,-5.1375,8.7055551374,0.0,0.0,0.0,0.0
2020-08-10 18:00:00,57.2295,2.7030000000000003,57.2932969836,4.8895,-4.6370000000000005,6.7386184971,52.34,7.34,52.8521636265,77.65,4.8895,-4.6370000000000005,6.7386184971,4.8895,-4.6370000000000005,6.7386184971,0.0,0.0,0.0,0.0
2020-08-10 18:30:00,64.0565,1.579,64.0759583093,2.6665,-5.141,5.7913818083,61.39,6.72,61.7567040895,77.73,2.6665,-5.141,5.7913818083,2.6665,-5.141,5.7913818083,0.0,0.0,0.0,0.0
2020-08-10 19:00:00,67.9995,2.12,68.0325392753,0.7995,-4.46,4.5310926111,67.2,6.58,67.5213773556,77.73,0.7995,-4.46,4.5310926111,0.7995,-4.46,4.5310926111,0.0,0.0,0.0,0.0
2020-08-10 19:30:00,63.431,2.083,63.4651924286,0.07100000000000001,-4.587,4.5875494547999995,63.36,6.67,63.710113012,77.82,0.07100000000000001,-4.587,4.5875494547999995,0.07100000000000001,-4.587,4.5875494547999995,0.0,0.0,0.0,0.0
2020-08-10 20:00:00,63.77,1.7195,63.7931781639,0.03,-4.3605,4.360603198,63.74,6.08,64.0293214082,77.82,0.03,-4.3605,4.360603198,0.03,-4.3605,4.360603198,0.0,0.0,0.0,0.0
2020-08-10 20:30:00,64.813,0.082,64.8130518723,0.003,-4.708,4.7080009558,64.81,4.79,64.9867694227,77.4,0.003,-4.708,4.7080009558,0.003,-4.708,4.7080009558,0.0,0.0,0.0,0.0
2020-08-10 21:00:00,68.427,0.20600000000000002,68.4273100816,0.077,-5.574,5.5745318189,68.35,5.78,68.5939567309,77.11,0.077,-5.574,5.5745318189,0.077,-5.574,5.5745318189,0.0,0.0,0.0,0.0
2020-08-10 21:30:00,64.364,0.297,64.3646852319,0.114,-4.543,4.5444301073,64.25,4.84,64.4320424944,77.36,0.114,-4.543,4.5444301073,0.114,-4.543,4.5444301073,0.0,0.0,0.0,0.0
2020-08-10 22:00:00,67.459,0.28250000000000003,67.4595915141,0.159,-4.0475,4.050621835,67.3,4.33,67.4391496091,77.62,0.159,-4.0475,4.050621835,0.159,-4.0475,4.050621835,0.0,0.0,0.0,0.0
2020-08-10 22:30:00,55.5685,0.777,55.5739320298,0.2985,-2.783,2.798962531,55.27,3.56,55.3845330395,77.8,0.2985,-2.783,2.798962531,0.2985,-2.783,2.798962531,0.0,0.0,0.0,0.0
2020-08-10 23:00:00,53.862,1.5655000000000001,53.8847458401,0.41200000000000003,-2.7645,2.795032066,53.45,4.33,53.6251004661,77.71,0.41200000000000003,-2.7645,2.795032066,0.41200000000000003,-2.7645,2.795032066,0.0,0.0,0.0,0.0
2020-08-10 23:30:00,60.8275,1.7810000000000001,60.8535678268,0.007500000000000001,-4.449,4.4490063216,60.82,6.23,61.1382474397,77.67,0.007500000000000001,-4.449,4.4490063216,0.007500000000000001,-4.449,4.4490063216,0.0,0.0,0.0,0.0
2020-08-11 00:00:00,62.75,1.479,62.7674273887,0.0,-4.731,4.731,62.75,6.21,63.0565349508,77.76,0.0,-4.731,4.731,0.0,-4.731,4.731,0.0,0.0,0.0,0.0
2020-08-11 00:30:00,68.37,1.0215,68.3776305691,0.0,-4.6885,4.6885,68.37,5.71,68.608024312,77.9,0.0,-4.6885,4.6885,0.0,-4.6885,4.6885,0.0,0.0,0.0,0.0
2020-08-11 01:00:00,66.44,-0.34800000000000003,66.4409113724,0.0,-4.148,4.148,66.44,3.8,66.5485807512,77.79,0.0,-4.148,4.148,0.0,-4.148,4.148,0.0,0.0,0.0,0.0
2020-08-11 01:30:00,61.42,0.10200000000000001,61.4200846955,0.0,-3.758,3.758,61.42,3.86,61.5411732095,77.79,0.0,-3.758,3.758,0.0,-3.758,3.758,0.0,0.0,0.0,0.0
2020-08-11 02:00:00,59.5,-0.3965,59.5013210967,0.0,-4.4565,4.4565,59.5,4.06,59.6383567849,78.0,0.0,-4.4565,4.4565,0.0,-4.4565,4.4565,0.0,0.0,0.0,0.0
2020-08-11 02:30:00,56.51,1.8235000000000001,56.5394132641,0.0,-5.4665,5.4665,56.51,7.29,56.9782783173,78.29,0.0,-5.4665,5.4665,0.0,-5.4665,5.4665,0.0,0.0,0.0,0.0
2020-08-11 03:00:00,53.5,2.557,53.561070275,0.0,-7.123,7.123,53.5,9.68,54.3686711259,78.29,0.0,-7.123,7.123,0.0,-7.123,7.123,0.0,0.0,0.0,0.0
2020-08-11 03:30:00,52.66,2.6475,52.726509995,0.0,-6.8125,6.8125,52.66,9.46,53.5029644039,78.38,0.0,-6.8125,6.8125,0.0,-6.8125,6.8125,0.0,0.0,0.0,0.0
2020-08-11 04:00:00,51.53,1.9609999999999999,51.5672999196,0.0,-7.069,7.069,51.53,9.03,52.3152157599,78.58,0.0,-7.069,7.069,0.0,-7.069,7.069,0.0,0.0,0.0,0.0
2020-08-11 04:30:00,53.36,0.3315,53.361029715,0.0,-5.2185,5.2185,53.36,5.55,53.6478527063,78.25,0.0,-5.2185,5.2185,0.0,-5.2185,5.2185,0.0,0.0,0.0,0.0
2020-08-11 05:00:00,56.91,-0.911,56.9172910547,0.0,-5.311,5.311,56.91,4.4,57.0798396984,78.29,0.0,-5.311,5.311,0.0,-5.311,5.311,0.0,0.0,0.0,0.0
2020-08-11 05:30:00,54.7475,-0.7645000000000001,54.7528375201,0.0675,-4.4245,4.4250148587,54.68,3.66,54.802353964,78.18,0.0675,-4.4245,4.4250148587,0.0675,-4.4245,4.4250148587,0.0,0.0,0.0,0.0
2020-08-11 06:00:00,54.475,-0.9715,54.4836621131,0.035,-3.8615,3.8616586139,54.44,2.89,54.5166552532,78.33,0.035,-3.8615,3.8616586139,0.035,-3.8615,3.8616586139,0.0,0.0,0.0,0.0
2020-08-11 06:30:00,51.7125,-0.5955,51.7159286536,0.12250000000000001,-3.0455,3.0479626802,51.59,2.45,51.6481422706,78.2,0.12250000000000001,-3.0455,3.0479626802,0.12250000000000001,-3.0455,3.0479626802,0.0,0.0,0.0,0.0
2020-08-11 07:00:00,59.4125,-1.2955,59.426622624,0.022500000000000003,-3.0055,3.0055842194,59.39,1.71,59.4146126807,78.05,0.022500000000000003,-3.0055,3.0055842194,0.022500000000000003,-3.0055,3.0055842194,0.0,0.0,0.0,0.0
2020-08-11 07:30:00,58.8775,-0.1155,58.8776132881,0.0375,-1.5455,1.5459548829,58.84,1.43,58.8573742194,77.65,0.0375,-1.5455,1.5459548829,0.0375,-1.5455,1.5459548829,0.0,0.0,0.0,0.0
2020-08-11 08:00:00,65.55,0.1965,65.5502945245,0.0,-2.1935000000000002,2.1935000000000002,65.55,2.39,65.5935560859,77.59,0.0,-2.1935000000000002,2.1935000000000002,0.0,-2.1935000000000002,2.1935000000000002,0.0,0.0,0.0,0.0
2020-08-11 08:30:00,64.35,0.858,64.3557197458,0.0,-1.4020000000000001,1.4020000000000001,64.35,2.26,64.3896738616,77.43,0.0,-1.4020000000000001,1.4020000000000001,0.0,-1.4020000000000001,1.4020000000000001,0.0,0.0,0.0,0.0
2020-08-11 09:00:00,70.937,-0.1605,70.9371815711,0.007,-2.5404999999999998,2.5405096438,70.93,2.38,70.9699182753,77.55,0.007,-2.5404999999999998,2.5405096438,0.007,-2.5404999999999998,2.5405096438,0.0,0.0,0.0,0.0
2020-08-11 09:30:00,62.9495,0.878,62.9556227374,0.0095,-1.642,1.6420274815,62.94,2.52,62.9904278442,77.45,0.0095,-1.642,1.6420274815,0.0095,-1.642,1.6420274815,0.0,0.0,0.0,0.0
2020-08-11 10:00:00,71.679,0.466,71.6805147652,0.009000000000000001,-1.874,1.8740216114,71.67,2.34,71.7081899088,77.32,0.009000000000000001,-1.874,1.8740216114,0.009000000000000001,-1.874,1.8740216114,0.0,0.0,0.0,0.0
2020-08-11 10:30:00,75.329,0.665,75.3319352333,0.009000000000000001,-1.275,1.2750317643,75.32,1.94,75.3449799257,77.19,0.009000000000000001,-1.275,1.2750317643,0.009000000000000001,-1.275,1.2750317643,0.0,0.0,0.0,0.0
2020-08-11 11:00:00,71.449,0.5615,71.4512063107,0.009000000000000001,-1.0685,1.0685379029,71.44,1.63,71.4585929053,77.27,0.009000000000000001,-1.0685,1.0685379029,0.009000000000000001,-1.0685,1.0685379029,0.0,0.0,0.0,0.0
2020-08-11 11:30:00,72.369,0.17,72.3691996709,0.009000000000000001,-0.46,0.4600880351,72.36,0.63,72.3627424853,77.06,0.009000000000000001,-0.46,0.4600880351,0.009000000000000001,-0.46,0.4600880351,0.0,0.0,0.0,0.0
2020-08-11 12:00:00,74.969,0.299,74.9695962507,0.009000000000000001,-0.891,0.8910454534000001,74.96,1.19,74.9694451093,76.91,0.009000000000000001,-0.891,0.8910454534000001,0.009000000000000001,-0.891,0.8910454534000001,0.0,0.0,0.0,0.0
2020-08-11 12:30:00,74.5085,-0.9015000000000001,74.5139535557,0.0085,-2.0915,2.0915172722,74.5,1.19,74.5095034207,77.54,0.0085,-2.0915,2.0915172722,0.0085,-2.0915,2.0915172722,0.0,0.0,0.0,0.0
2020-08-11 13:00:00,74.5185,-0.4535,74.5198799281,0.0085,-2.4135,2.4135149678,74.51,1.96,74.5357746321,77.54,0.0085,-2.4135,2.4135149678,0.0085,-2.4135,2.4135149678,0.0,0.0,0.0,0.0
2020-08-11 13:30:00,74.0885,-0.35950000000000004,74.0893721967,0.0085,-2.4595000000000002,2.4595146879,74.08,2.1,74.1097591414,77.47,0.0085,-2.4595000000000002,2.4595146879,0.0085,-2.4595000000000002,2.4595146879,0.0,0.0,0.0,0.0
2020-08-11 14:00:00,72.9285,-1.302,72.9401214439,0.0085,-2.662,2.6620135706,72.92,1.3599999999999999,72.932681289,77.67,0.0085,-2.662,2.6620135706,0.0085,-2.662,2.6620135706,0.0,0.0,0.0,0.0
2020-08-11 14:30:00,74.4985,-1.298,74.509806779,0.0085,-2.998,2.9980120497,74.49,1.7000000000000002,74.5093960518,77.67,0.0085,-2.998,2.9980120497,0.0085,-2.998,2.9980120497,0.0,0.0,0.0,0.0
2020-08-11 15:00:00,73.458,-1.377,73.4709050781,0.008,-2.697,2.697011865,73.45,1.32,73.4618601725,77.67,0.008,-2.697,2.697011865,0.008,-2.697,2.697011865,0.0,0.0,0.0,0.0
2020-08-11 15:30:00,63.888,-2.2365,63.9271341157,0.008,-2.7365,2.7365116937,63.88,0.5,63.881956764,77.98,0.008,-2.7365,2.7365116937,0.008,-2.7365,2.7365116937,0.0,0.0,0.0,0.0
2020-08-11 16:00:00,72.708,-1.135,72.7168583549,0.008,-2.975,2.9750107563,72.7,1.8399999999999999,72.7232810041,77.66,0.008,-2.975,2.9750107563,0.008,-2.975,2.9750107563,0.0,0.0,0.0,0.0
2020-08-11 16:30:00,71.858,-0.8055,71.8625145277,0.008,-3.4255,3.4255093416999998,71.85,2.62,71.8977530942,77.7,0.008,-3.4255,3.4255093416999998,0.008,-3.4255,3.4255093416999998,0.0,0.0,0.0,0.0
2020-08-11 17:00:00,69.338,-1.3465,69.3510728558,0.008,-3.5865,3.5865089223,69.33,2.24,69.3661769164,77.81,0.008,-3.5865,3.5865089223,0.008,-3.5865,3.5865089223,0.0,0.0,0.0,0.0
2020-08-11 17:30:00,59.148,-1.737,59.1734997528,0.008,-3.427,3.4270093376,59.14,1.69,59.1641420119,78.18,0.008,-3.427,3.4270093376,0.008,-3.427,3.4270093376,0.0,0.0,0.0,0.0
2020-08-11 18:00:00,62.468,-1.9015,62.4969337348,0.008,-4.0415,4.0415079178,62.46,2.14,62.4966495102,78.59,0.008,-4.0415,4.0415079178,0.008,-4.0415,4.0415079178,0.0,0.0,0.0,0.0
2020-08-11 18:30:00,63.918,-1.119,63.9277943073,0.008,-4.079,4.0790078451,63.91,2.96,63.9785096732,78.54,0.008,-4.079,4.0790078451,0.008,-4.079,4.0790078451,0.0,0.0,0.0,0.0
2020-08-11 19:00:00,66.558,-1.5735000000000001,66.5765969861,0.008,-2.8035,2.8035114143,66.55,1.23,66.5613656711,78.15,0.008,-2.8035,2.8035114143,0.008,-2.8035,2.8035114143,0.0,0.0,0.0,0.0
2020-08-11 19:30:00,65.798,-1.83,65.8234434225,0.008,-2.89,2.8900110726,65.79,1.06,65.7985387376,78.15,0.008,-2.89,2.8900110726,0.008,-2.89,2.8900110726,0.0,0.0,0.0,0.0
2020-08-11 20:00:00,66.488,-1.634,66.5080754495,0.008,-2.654,2.6540120572,66.48,1.02,66.4878244493,78.12,0.008,-2.654,2.6540120572,0.008,-2.654,2.6540120572,0.0,0.0,0.0,0.0
2020-08-11 20:30:00,63.308,-1.691,63.3305798568,0.008,-2.731,2.7310117173,63.3,1.04,63.3085428675,78.26,0.008,-2.731,2.7310117173,0.008,-2.731,2.7310117173,0.0,0.0,0.0,0.0
2020-08-11 21:00:00,62.2265,-1.456,62.2435316981,0.026500000000000003,-1.936,1.9361813577,62.2,0.48,62.2018520625,78.31,0.026500000000000003,-1.936,1.9361813577,0.026500000000000003,-1.936,1.9361813577,0.0,0.0,0.0,0.0
2020-08-11 21:30:00,69.1015,-2.1365,69.1345205704,0.021500000000000002,-3.0265,3.0265763661,69.08,0.89,69.08573297,78.24,0.021500000000000002,-3.0265,3.0265763661,0.021500000000000002,-3.0265,3.0265763661,0.0,0.0,0.0,0.0
2020-08-11 22:00:00,73.7495,-1.642,73.7677769372,0.029500000000000002,-2.362,2.3621842117,73.72,0.72,73.7235159227,78.07,0.029500000000000002,-2.362,2.3621842117,0.029500000000000002,-2.362,2.3621842117,0.0,0.0,0.0,0.0
2020-08-11 22:30:00,68.918,-1.858,68.9430408961,0.008,-2.758,2.7580116026,68.91,0.9,68.9158769806,78.28,0.008,-2.758,2.7580116026,0.008,-2.758,2.7580116026,0.0,0.0,0.0,0.0
2020-08-11 23:00:00,66.218,-1.7615,66.2414251526,0.008,-2.9415,2.9415108788,66.21,1.18,66.2205141931,78.28,0.008,-2.9415,2.9415108788,0.008,-2.9415,2.9415108788,0.0,0.0,0.0,0.0
2020-08-11 23:30:00,69.838,-1.7155,69.8590665859,0.008,-3.6055,3.6055088753,69.83,1.8900000000000001,69.8555724334,78.22,0.008,-3.6055,3.6055088753,0.008,-3.6055,3.6055088753,0.0,0.0,0.0,0.0
2020-08-12 00:00:00,66.838,-1.357,66.8517740453,0.008,-3.917,3.9170081695,66.83,2.56,66.8790138982,78.35,0.008,-3.917,3.9170081695,0.008,-3.917,3.9170081695,0.0,0.0,0.0,0.0
2020-08-12 00:30:00,65.138,-2.525,65.1869209965,0.008,-3.8449999999999998,3.8450083225,65.13,1.32,65.1433749509,78.35,0.008,-3.8449999999999998,3.8450083225,0.008,-3.8449999999999998,3.8450083225,0.0,0.0,0.0,0.0
2020-08-12 01:00:00,69.678,-2.3145,69.7164298731,0.008,-4.6045,4.6045069497,69.67,2.29,69.7076251209,78.22,0.008,-4.6045,4.6045069497,0.008,-4.6045,4.6045069497,0.0,0.0,0.0,0.0
2020-08-12 01:30:00,65.608,-2.8915,65.671686717,0.008,-5.2815,5.2815060589,65.6,2.39,65.6435229097,78.5,0.008,-5.2815,5.2815060589,0.008,-5.2815,5.2815060589,0.0,0.0,0.0,0.0
2020-08-12 02:00:00,68.718,-3.4645,68.8052780261,0.008,-5.3245000000000005,5.32450601,68.71,1.8599999999999999,68.7351707643,78.58,0.008,-5.3245000000000005,5.32450601,0.008,-5.3245000000000005,5.32450601,0.0,0.0,0.0,0.0
2020-08-12 02:30:00,69.538,-3.434,69.6227391015,0.008,-6.204,6.204005158,69.53,2.77,69.5851550261,78.58,0.008,-6.204,6.204005158,0.008,-6.204,6.204005158,0.0,0.0,0.0,0.0
2020-08-12 03:00:00,73.888,-3.311,73.9621475148,0.008,-6.571,6.5710048699,73.88,3.26,73.9518897663,78.5,0.008,-6.571,6.5710048699,0.008,-6.571,6.5710048699,0.0,0.0,0.0,0.0
2020-08-12 03:30:00,68.7615,-3.2955,68.8404256415,0.0115,-6.7955,6.7955097307,68.75,3.5,68.8390332588,78.61,0.0115,-6.7955,6.7955097307,0.0115,-6.7955,6.7955097307,0.0,0.0,0.0,0.0
2020-08-12 04:00:00,71.8415,-3.373,71.9206385626,0.2515,-7.303,7.307329283,71.59,3.93,71.6977893662,78.58,0.2515,-7.303,7.307329283,0.2515,-7.303,7.307329283,0.0,0.0,0.0,0.0
2020-08-12 04:30:00,68.2845,-3.5305,68.3757074589,0.6845,-7.0605,7.093602787,67.6,3.5300000000000002,67.6921036754,78.68,0.6845,-7.0605,7.093602787,0.6845,-7.0605,7.093602787,0.0,0.0,0.0,0.0
2020-08-12 05:00:00,64.7385,-3.382,64.8267792371,1.0185,-6.892,6.9668505259,63.72,3.51,63.8166005049,78.73,1.0185,-6.892,6.9668505259,1.0185,-6.892,6.9668505259,0.0,0.0,0.0,0.0
2020-08-12 05:30:00,62.754,-3.5324999999999998,62.8533457522,1.3639999999999999,-7.4725,7.595969474,61.39,3.94,61.5163043428,78.57,1.3639999999999999,-7.4725,7.595969474,1.3639999999999999,-7.4725,7.595969474,0.0,0.0,0.0,0.0
2020-08-12 06:00:00,68.5825,-3.8675,68.6914613507,1.4525000000000001,-7.5475,7.685994568,67.13,3.68,67.2307913087,78.45,1.4525000000000001,-7.5475,7.685994568,1.4525000000000001,-7.5475,7.685994568,0.0,0.0,0.0,0.0
2020-08-12 06:30:00,66.7455,-3.5975,66.842380093,0.9755,-6.8475,6.9166362128,65.77,3.25,65.8502498097,78.31,0.9755,-6.8475,6.9166362128,0.9755,-6.8475,6.9166362128,0.0,0.0,0.0,0.0
2020-08-12 07:00:00,69.7965,-3.253,69.8722650359,0.8965000000000001,-6.503,6.5645046462,68.9,3.25,68.9766083538,78.07,0.8965000000000001,-6.503,6.5645046462,0.8965000000000001,-6.503,6.5645046462,0.0,0.0,0.0,0.0
2020-08-12 07:30:00,69.666,-3.068,69.7335226416,1.016,-6.838,6.9130673366,68.65,3.77,68.7534391867,77.78,1.016,-6.838,6.9130673366,1.016,-6.838,6.9130673366,0.0,0.0,0.0,0.0
2020-08-12 08:00:00,70.696,-2.987,70.7590742237,0.9560000000000001,-6.797,6.8639015873,69.74,3.81,69.843995447,77.56,0.9560000000000001,-6.797,6.8639015873,0.9560000000000001,-6.797,6.8639015873,0.0,0.0,0.0,0.0
2020-08-12 08:30:00,70.2775,-1.631,70.2964235737,0.8975000000000001,-6.371,6.4339060647,69.38,4.74,69.5417284801,77.65,0.8975000000000001,-6.371,6.4339060647,0.8975000000000001,-6.371,6.4339060647,0.0,0.0,0.0,0.0
2020-08-12 09:00:00,56.3975,-0.528,56.3999715448,0.3875,-4.968,4.9830894283,56.01,4.44,56.1857072573,77.85,0.3875,-4.968,4.9830894283,0.3875,-4.968,4.9830894283,0.0,0.0,0.0,0.0
2020-08-12 09:30:00,53.8995,-0.20950000000000002,53.8999071474,0.1595,-4.3695,4.3724101477,53.74,4.16,53.9007717941,77.73,0.1595,-4.3695,4.3724101477,0.1595,-4.3695,4.3724101477,0.0,0.0,0.0,0.0
2020-08-12 10:00:00,58.882,-0.337,58.88296437,0.17200000000000001,-4.897,4.9000196938,58.71,4.5600000000000005,58.8868211063,77.59,0.17200000000000001,-4.897,4.9000196938,0.17200000000000001,-4.897,4.9000196938,0.0,0.0,0.0,0.0
2020-08-12 10:30:00,64.8805,-0.115,64.8806019181,0.1905,-5.815,5.8181195631,64.69,5.7,64.9406351986,77.44,0.1905,-5.815,5.8181195631,0.1905,-5.815,5.8181195631,0.0,0.0,0.0,0.0
2020-08-12 11:00:00,63.512,-0.007,63.5120003858,0.302,-5.227,5.2357170474,63.21,5.22,63.4251724475,77.27,0.302,-5.227,5.2357170474,0.302,-5.227,5.2357170474,0.0,0.0,0.0,0.0
2020-08-12 11:30:00,58.682,-0.249,58.6825282772,0.372,-4.909,4.9230747506,58.31,4.66,58.495911823,77.33,0.372,-4.909,4.9230747506,0.372,-4.909,4.9230747506,0.0,0.0,0.0,0.0
2020-08-12 12:00:00,45.311,0.030500000000000003,45.3110102652,0.751,-4.3495,4.4138589975,44.56,4.38,44.7747473471,77.56,0.751,-4.3495,4.4138589975,0.751,-4.3495,4.4138589975,0.0,0.0,0.0,0.0
2020-08-12 12:30:00,46.858,0.092,46.8580903153,1.3780000000000001,-4.398,4.6088271827,45.48,4.49,45.7010995491,77.6,1.3780000000000001,-4.398,4.6088271827,1.3780000000000001,-4.398,4.6088271827,0.0,0.0,0.0,0.0
2020-08-12 13:00:00,57.934,-0.6175,57.9372907742,2.564,-5.5775,6.1386156623,55.37,4.96,55.5917125118,77.53,2.564,-5.5775,6.1386156623,2.564,-5.5775,6.1386156623,0.0,0.0,0.0,0.0
2020-08-12 13:30:00,65.9565,-0.31,65.9572285064,0.8865000000000001,-5.67,5.7388833626,65.07,5.36,65.2903859691,77.65,0.8865000000000001,-5.67,5.7388833626,0.8865000000000001,-5.67,5.7388833626,0.0,0.0,0.0,0.0
2020-08-12 14:00:00,63.4825,-0.167,63.4827196586,0.5225000000000001,-5.497,5.5217764578,62.96,5.33,63.1852079208,77.72,0.5225000000000001,-5.497,5.5217764578,0.5225000000000001,-5.497,5.5217764578,0.0,0.0,0.0,0.0
2020-08-12 14:30:00,59.943,-0.08,59.943053384,1.133,-5.6,5.7134655858,58.81,5.52,59.0684899079,77.72,1.133,-5.6,5.7134655858,1.133,-5.6,5.7134655858,0.0,0.0,0.0,0.0
2020-08-12 15:00:00,68.578,-0.089,68.5780577517,0.438,-6.139,6.1546051864,68.14,6.05,68.4080558122,77.52,0.438,-6.139,6.1546051864,0.438,-6.139,6.1546051864,0.0,0.0,0.0,0.0
2020-08-12 15:30:00,71.147,-0.198,71.1472755135,0.28700000000000003,-6.108,6.1147389969,70.86,5.91,71.1060313897,77.52,0.28700000000000003,-6.108,6.1147389969,0.28700000000000003,-6.108,6.1147389969,0.0,0.0,0.0,0.0
2020-08-12 16:00:00,78.5135,-0.9335,78.5190493097,0.0835,-5.8135,5.8140996293,78.43,4.88,78.5816727997,77.6,0.0835,-5.8135,5.8140996293,0.0835,-5.8135,5.8140996293,0.0,0.0,0.0,0.0
2020-08-12 16:30:00,70.228,-1.172,70.2377787804,0.078,-4.932,4.9326167498,70.15,3.76,70.2506946585,77.95,0.078,-4.932,4.9326167498,0.078,-4.932,4.9326167498,0.0,0.0,0.0,0.0
2020-08-12 17:00:00,69.3465,-1.3775,69.3601799918,0.006500000000000001,-4.7375,4.7375044591,69.34,3.36,69.4213598253,78.08,0.006500000000000001,-4.7375,4.7375044591,0.006500000000000001,-4.7375,4.7375044591,0.0,0.0,0.0,0.0
2020-08-12 17:30:00,69.9965,-1.6435,70.0157918223,0.006500000000000001,-5.0335,5.0335041969,69.99,3.39,70.0720500628,78.14,0.006500000000000001,-5.0335,5.0335041969,0.006500000000000001,-5.0335,5.0335041969,0.0,0.0,0.0,0.0
2020-08-12 18:00:00,77.1065,-1.661,77.124388252,0.006500000000000001,-5.541,5.5410038125,77.1,3.88,77.1975673192,77.97,0.006500000000000001,-5.541,5.5410038125,0.006500000000000001,-5.541,5.5410038125,0.0,0.0,0.0,0.0
2020-08-12 18:30:00,78.2265,-1.542,78.2416964684,0.006500000000000001,-5.7219999999999995,5.7220036919,78.22,4.18,78.3316079243,77.83,0.006500000000000001,-5.7219999999999995,5.7220036919,0.006500000000000001,-5.7219999999999995,5.7220036919,0.0,0.0,0.0,0.0
2020-08-12 19:00:00,78.5365,-1.8255,78.5577130682,0.006500000000000001,-5.6555,5.6555037353,78.53,3.83,78.623341318,77.83,0.006500000000000001,-5.6555,5.6555037353,0.006500000000000001,-5.6555,5.6555037353,0.0,0.0,0.0,0.0
2020-08-12 19:30:00,79.4765,-1.9735,79.5009984497,0.006500000000000001,-5.7235,5.7235036909,79.47,3.75,79.5584275863,77.88,0.006500000000000001,-5.7235,5.7235036909,0.006500000000000001,-5.7235,5.7235036909,0.0,0.0,0.0,0.0
2020-08-12 20:00:00,78.8765,-1.7530000000000001,78.8959774719,0.006500000000000001,-6.163,6.1630034277,78.87,4.41,78.9931959095,77.99,0.006500000000000001,-6.163,6.1630034277,0.006500000000000001,-6.163,6.1630034277,0.0,0.0,0.0,0.0
2020-08-12 20:30:00,79.5535,-0.984,79.5595853323,0.5835,-5.084,5.1173751328,78.97,4.1,79.076361196,77.62,0.5835,-5.084,5.1173751328,0.5835,-5.084,5.1173751328,0.0,0.0,0.0,0.0
2020-08-12 21:00:00,73.797,1.3325,73.8090290225,15.577,-6.5975,16.9165580202,58.22,7.93,58.7575807875,77.57,15.577,-6.5975,16.9165580202,15.577,-6.5975,16.9165580202,0.0,0.0,0.0,0.0
2020-08-12 21:30:00,73.974,2.01,74.0013025291,18.354,-7.49,19.8234562072,55.62,9.5,56.4254765155,77.57,18.354,-7.49,19.8234562072,18.354,-7.49,19.8234562072,0.0,0.0,0.0,0.0
2020-08-12 22:00:00,75.341,2.805,75.3931980088,15.931000000000001,-7.275,17.5134915422,59.41,10.08,60.2590615592,77.53,15.931000000000001,-7.275,17.5134915422,15.931000000000001,-7.275,17.5134915422,0.0,0.0,0.0,0.0
2020-08-12 22:30:00,72.2975,3.012,72.3602145536,10.9375,-6.788,12.8726784412,61.36,9.8,62.1376665156,77.41,10.9375,-6.788,12.8726784412,10.9375,-6.788,12.8726784412,0.0,0.0,0.0,0.0
2020-08-12 23:00:00,73.4125,3.6470000000000002,73.5030323541,15.7625,-7.973,17.66423322,57.65,11.62,58.8094116617,77.41,15.7625,-7.973,17.66423322,15.7625,-7.973,17.66423322,0.0,0.0,0.0,0.0
2020-08-12 23:30:00,71.142,3.0675,71.2081015071,13.942,-8.0125,16.0804079628,57.2,11.08,58.2632508533,77.55,13.942,-8.0125,16.0804079628,13.942,-8.0125,16.0804079628,0.0,0.0,0.0,0.0
2020-08-13 00:00:00,55.343,2.424,55.3960596523,13.523,-6.836,15.1526375592,41.82,9.26,42.8329312562,77.94,13.523,-6.836,15.1526375592,13.523,-6.836,15.1526375592,0.0,0.0,0.0,0.0
2020-08-13 00:30:00,55.9755,4.354,56.1445804709,22.985500000000002,-8.086,24.3663006271,32.99,12.44,35.2575339467,77.6,22.985500000000002,-8.086,24.3663006271,22.985500000000002,-8.086,24.3663006271,0.0,0.0,0.0,0.0
2020-08-13 01:00:00,52.814,5.4475,53.0941979151,31.204,-9.7025,32.6776394841,21.61,15.15,26.3915630458,77.37,31.204,-9.7025,32.6776394841,31.204,-9.7025,32.6776394841,0.0,0.0,0.0,0.0
2020-08-13 01:30:00,52.134,3.9965,52.2869579173,22.874,-8.5235,24.410447112900002,29.26,12.52,31.8260585056,77.74,22.874,-8.5235,24.410447112900002,22.874,-8.5235,24.410447112900002,0.0,0.0,0.0,0.0
2020-08-13 02:00:00,49.0235,3.336,49.1368746284,15.5435,-8.004,17.4832608014,33.48,11.34,35.348352154,78.06,15.5435,-8.004,17.4832608014,15.5435,-8.004,17.4832608014,0.0,0.0,0.0,0.0
2020-08-13 02:30:00,42.9665,4.3305,43.1841794237,12.4865,-9.2795,15.5570499292,30.48,13.61,33.3805706961,78.31,12.4865,-9.2795,15.5570499292,12.4865,-9.2795,15.5570499292,0.0,0.0,0.0,0.0
2020-08-13 03:00:00,52.584,3.3285,52.6892395869,11.894,-10.5315,15.8864636798,40.69,13.86,42.9857615961,78.31,11.894,-10.5315,15.8864636798,11.894,-10.5315,15.8864636798,0.0,0.0,0.0,0.0
2020-08-13 03:30:00,57.1475,2.428,57.199055414,13.5175,-10.332,17.0139069661,43.63,12.76,45.4576121238,77.91,13.5175,-10.332,17.0139069661,13.5175,-10.332,17.0139069661,0.0,0.0,0.0,0.0
2020-08-13 04:00:00,56.1475,2.3775,56.1978136808,15.1875,-10.1925,18.2906318234,40.96,12.57,42.8453789807,77.91,15.1875,-10.1925,18.2906318234,15.1875,-10.1925,18.2906318234,0.0,0.0,0.0,0.0
2020-08-13 04:30:00,68.625,-0.8310000000000001,68.6300312254,10.425,-9.211,13.911259684200001,58.2,8.38,58.8002074826,77.8,10.425,-9.211,13.911259684200001,10.425,-9.211,13.911259684200001,0.0,0.0,0.0,0.0
2020-08-13 05:00:00,68.12,-0.6015,68.1226555725,12.04,-8.5315,14.7562899216,56.08,7.93,56.6378963239,77.57,12.04,-8.5315,14.7562899216,12.04,-8.5315,14.7562899216,0.0,0.0,0.0,0.0
2020-08-13 05:30:00,64.928,-0.987,64.9355014842,13.618,-8.447,16.0250345709,51.31,7.46,51.8494715499,77.57,13.618,-8.447,16.0250345709,13.618,-8.447,16.0250345709,0.0,0.0,0.0,0.0
2020-08-13 06:00:00,59.7565,-0.881,59.762994011800004,14.7665,-8.491,17.0336902417,44.99,7.61,45.6290718731,77.81,14.7665,-8.491,17.0336902417,14.7665,-8.491,17.0336902417,0.0,0.0,0.0,0.0
2020-08-13 06:30:00,59.8625,-0.9105000000000001,59.8694238865,11.4825,-7.5504999999999995,13.7425564034,48.38,6.64,48.8335335605,77.81,11.4825,-7.5504999999999995,13.7425564034,11.4825,-7.5504999999999995,13.7425564034,0.0,0.0,0.0,0.0
2020-08-13 07:00:00,58.2455,-0.92,58.2527653442,6.8555,-6.24,9.270139171,51.39,5.32,51.6646349063,77.72,6.8555,-6.24,9.270139171,6.8555,-6.24,9.270139171,0.0,0.0,0.0,0.0
2020-08-13 07:30:00,67.139,-1.55,67.1568896019,8.129,-6.32,10.2967490501,59.01,4.77,59.2024746104,77.52,8.129,-6.32,10.2967490501,8.129,-6.32,10.2967490501,0.0,0.0,0.0,0.0
2020-08-13 08:00:00,65.968,-1.9525000000000001,65.9968884134,5.088,-6.1925,8.0146615805,60.88,4.24,61.0274692249,77.4,5.088,-6.1925,8.0146615805,5.088,-6.1925,8.0146615805,0.0,0.0,0.0,0.0
2020-08-13 08:30:00,67.2425,-1.409,67.2572604798,5.6825,-6.329,8.5057067461,61.56,4.92,61.7562952257,77.52,5.6825,-6.329,8.5057067461,5.6825,-6.329,8.5057067461,0.0,0.0,0.0,0.0
2020-08-13 09:00:00,71.421,-0.5655,71.423238734,4.991,-7.2255,8.781681573,66.43,6.66,66.7630174573,77.64,4.991,-7.2255,8.781681573,4.991,-7.2255,8.781681573,0.0,0.0,0.0,0.0
2020-08-13 09:30:00,73.015,-0.806,73.019448512,4.165,-7.556,8.6278827646,68.85,6.75,69.1800910667,77.68,4.165,-7.556,8.6278827646,4.165,-7.556,8.6278827646,0.0,0.0,0.0,0.0
2020-08-13 10:00:00,69.3035,-0.685,69.3068852081,1.9135,-6.495,6.7710048922,67.39,5.8100000000000005,67.6399896511,77.68,1.9135,-6.495,6.7710048922,1.9135,-6.495,6.7710048922,0.0,0.0,0.0,0.0
2020-08-13 10:30:00,64.84,-2.05,64.8723985991,1.33,-5.15,5.3189660649,63.51,3.1,63.5856123663,77.51,1.33,-5.15,5.3189660649,1.33,-5.15,5.3189660649,0.0,0.0,0.0,0.0
2020-08-13 11:00:00,60.8485,-2.1975,60.8881676395,1.2885,-4.6875,4.8613669374,59.56,2.49,59.6120264712,77.51,1.2885,-4.6875,4.8613669374,1.2885,-4.6875,4.8613669374,0.0,0.0,0.0,0.0
2020-08-13 11:30:00,59.1395,-1.337,59.1546112256,0.9195000000000001,-4.057,4.1598953412,58.22,2.7199999999999998,58.2835036696,77.4,0.9195000000000001,-4.057,4.1598953412,0.9195000000000001,-4.057,4.1598953412,0.0,0.0,0.0,0.0
2020-08-13 12:00:00,61.8975,-0.915,61.9042626258,0.6075,-4.445,4.4863215723,61.29,3.5300000000000002,61.3915710827,77.48,0.6075,-4.445,4.4863215723,0.6075,-4.445,4.4863215723,0.0,0.0,0.0,0.0
2020-08-13 12:30:00,66.241,-0.34550000000000003,66.2419010238,0.451,-5.9055,5.9226962821,65.79,5.5600000000000005,66.0245234742,77.85,0.451,-5.9055,5.9226962821,0.451,-5.9055,5.9226962821,0.0,0.0,0.0,0.0
2020-08-13 13:00:00,69.088,0.642,69.090982827,0.20800000000000002,-6.038,6.041581581,68.88,6.68,69.2031559974,77.85,0.20800000000000002,-6.038,6.041581581,0.20800000000000002,-6.038,6.041581581,0.0,0.0,0.0,0.0
2020-08-13 13:30:00,64.657,0.7895000000000001,64.66181995,0.457,-5.7805,5.7985368198,64.2,6.57,64.5352996429,77.96,0.457,-5.7805,5.7985368198,0.457,-5.7805,5.7985368198,0.0,0.0,0.0,0.0
2020-08-13 14:00:00,64.47,0.9865,64.4775471172,1.1400000000000001,-5.8235,5.934033388,63.33,6.8100000000000005,63.6950940026,78.01,1.1400000000000001,-5.8235,5.934033388,1.1400000000000001,-5.8235,5.934033388,0.0,0.0,0.0,0.0
2020-08-13 14:30:00,61.8605,0.7345,61.8648603854,2.3605,-5.9155,6.3690737553,59.5,6.65,59.8704643376,78.13,2.3605,-5.9155,6.3690737553,2.3605,-5.9155,6.3690737553,0.0,0.0,0.0,0.0
2020-08-13 15:00:00,58.806,-0.4345,58.8076051736,4.746,-5.9545,7.6144984241,54.06,5.52,54.341089426,78.08,4.746,-5.9545,7.6144984241,4.746,-5.9545,7.6144984241,0.0,0.0,0.0,0.0
2020-08-13 15:30:00,60.5895,-0.045,60.5895167108,6.1395,-5.545,8.2728764798,54.45,5.5,54.7270728251,77.95,6.1395,-5.545,8.2728764798,6.1395,-5.545,8.2728764798,0.0,0.0,0.0,0.0
2020-08-13 16:00:00,69.809,-0.717,69.8126820141,3.009,-6.017,6.727434132,66.8,5.3,67.0099246381,77.9,3.009,-6.017,6.727434132,3.009,-6.017,6.727434132,0.0,0.0,0.0,0.0
2020-08-13 16:30:00,71.238,-1.1375,71.2470809946,0.148,-5.8675,5.8693662562,71.09,4.73,71.2471824004,78.0,0.148,-5.8675,5.8693662562,0.148,-5.8675,5.8693662562,0.0,0.0,0.0,0.0
2020-08-13 17:00:00,72.684,-0.5225000000000001,72.6858780111,1.034,-5.6725,5.7659701916,71.65,5.15,71.834845305,77.9,1.034,-5.6725,5.7659701916,1.034,-5.6725,5.7659701916,0.0,0.0,0.0,0.0
2020-08-13 17:30:00,74.8985,-1.2685,74.9092410488,1.7985,-5.8785,6.1474681374,73.1,4.61,73.2452189566,77.84,1.7985,-5.8785,6.1474681374,1.7985,-5.8785,6.1474681374,0.0,0.0,0.0,0.0
2020-08-13 18:00:00,76.3145,-1.803,76.3357957923,2.2145,-6.083,6.4735538346,74.1,4.28,74.2235030162,77.62,2.2145,-6.083,6.4735538346,2.2145,-6.083,6.4735538346,0.0,0.0,0.0,0.0
2020-08-13 18:30:00,86.6435,-4.007,86.7361063298,2.3535,-5.617,6.0901273591,84.29,1.6099999999999999,84.3053746804,77.55,2.3535,-5.617,6.0901273591,2.3535,-5.617,6.0901273591,0.0,0.0,0.0,0.0
2020-08-13 19:00:00,89.31,-4.273,89.4121615274,2.21,-6.043,6.4344346294,87.1,1.77,87.1179826442,77.66,2.21,-6.043,6.4344346294,2.21,-6.043,6.4344346294,0.0,0.0,0.0,0.0
2020-08-13 19:30:00,85.972,-4.25,86.0769846358,1.742,-5.87,6.1230273558,84.23,1.62,84.245577332,77.66,1.742,-5.87,6.1230273558,1.742,-5.87,6.1230273558,0.0,0.0,0.0,0.0
2020-08-13 20:00:00,74.3415,-3.434,74.4207698042,2.1015,-5.194,5.6030293815,72.24,1.76,72.2614364651,77.91,2.1015,-5.194,5.6030293815,2.1015,-5.194,5.6030293815,0.0,0.0,0.0,0.0
2020-08-13 20:30:00,82.869,-3.144,82.9286192879,3.1390000000000002,-6.5440000000000005,7.2579099609,79.73,3.4,79.8024617415,77.71,3.1390000000000002,-6.5440000000000005,7.2579099609,3.1390000000000002,-6.5440000000000005,7.2579099609,0.0,0.0,0.0,0.0
2020-08-13 21:00:00,81.529,-1.97,81.5527972604,4.589,-6.17,7.6894616847,76.94,4.2,77.0545495088,77.49,4.589,-6.17,7.6894616847,4.589,-6.17,7.6894616847,0.0,0.0,0.0,0.0
2020-08-13 21:30:00,84.3065,-2.134,84.3335040079,4.0465,-6.294,7.4825529233,80.26,4.16,80.367737308,77.56,4.0465,-6.294,7.4825529233,4.0465,-6.294,7.4825529233,0.0,0.0,0.0,0.0
2020-08-13 22:00:00,81.741,-2.062,81.7670038891,3.031,-6.222,6.921000289,78.71,4.16,78.8198560009,77.64,3.031,-6.222,6.921000289,3.031,-6.222,6.921000289,0.0,0.0,0.0,0.0
2020-08-13 22:30:00,83.066,-1.8860000000000001,83.0874079028,5.166,-6.686,8.4492693175,77.9,4.8,78.0477417995,77.71,5.166,-6.686,8.4492693175,5.166,-6.686,8.4492693175,0.0,0.0,0.0,0.0
2020-08-13 23:00:00,80.4375,-1.5594999999999999,80.452616157,5.6975,-7.1395,9.1342195343,74.74,5.58,74.948008646,77.85,5.6975,-7.1395,9.1342195343,5.6975,-7.1395,9.1342195343,0.0,0.0,0.0,0.0
2020-08-13 23:30:00,79.631,-2.1605,79.6603032962,3.071,-7.2605,7.8832671685,76.56,5.1,76.729678743,78.03,3.071,-7.2605,7.8832671685,3.071,-7.2605,7.8832671685,0.0,0.0,0.0,0.0
2020-08-14 00:00:00,76.9055,-3.6175,76.9905334213,2.7555,-5.6675,6.3018518310000005,74.15,2.05,74.1783324159,77.5,2.7555,-5.6675,6.3018518310000005,2.7555,-5.6675,6.3018518310000005,0.0,0.0,0.0,0.0
2020-08-14 00:30:00,70.6635,-2.868,70.721677414,2.9635,-6.678,7.3060260231,67.7,3.81,67.807124257,77.56,2.9635,-6.678,7.3060260231,2.9635,-6.678,7.3060260231,0.0,0.0,0.0,0.0
2020-08-14 01:00:00,66.145,-3.026,66.2141805129,2.675,-7.376,7.8460818884,63.47,4.35,63.6188918483,77.78,2.675,-7.376,7.8460818884,2.675,-7.376,7.8460818884,0.0,0.0,0.0,0.0
2020-08-14 01:30:00,56.9445,-2.947,57.020705794,1.7045,-6.947,7.1530503458,55.24,4.0,55.3846332479,78.0,1.7045,-6.947,7.1530503458,1.7045,-6.947,7.1530503458,0.0,0.0,0.0,0.0
2020-08-14 02:00:00,64.9145,-3.5335,65.0105986167,1.2345,-7.6635,7.7622949248,63.68,4.13,63.8137861281,77.86,1.2345,-7.6635,7.7622949248,1.2345,-7.6635,7.7622949248,0.0,0.0,0.0,0.0
2020-08-14 02:30:00,70.2065,-4.071,70.3244316241,2.2365,-8.461,8.7515971828,67.97,4.39,68.1116216222,77.95,2.2365,-8.461,8.7515971828,2.2365,-8.461,8.7515971828,0.0,0.0,0.0,0.0
2020-08-14 03:00:00,68.2315,-3.456,68.3189690222,2.7615,-7.746,8.2235271174,65.47,4.29,65.6104031385,77.95,2.7615,-7.746,8.2235271174,2.7615,-7.746,8.2235271174,0.0,0.0,0.0,0.0
2020-08-14 03:30:00,71.5635,-3.8755,71.668361447,3.6135,-7.9755,8.755911289,67.95,4.1,68.0735815129,78.09,3.6135,-7.9755,8.755911289,3.6135,-7.9755,8.755911289,0.0,0.0,0.0,0.0
2020-08-14 04:00:00,69.4665,-3.877,69.5746056493,2.8365,-7.577,8.0905291082,66.63,3.7,66.7326524274,78.14,2.8365,-7.577,8.0905291082,2.8365,-7.577,8.0905291082,0.0,0.0,0.0,0.0
2020-08-14 04:30:00,61.075,-3.81,61.1937229216,2.485,-6.8100000000000005,7.2492292694,58.59,3.0,58.6667546401,78.25,2.485,-6.8100000000000005,7.2492292694,2.485,-6.8100000000000005,7.2492292694,0.0,0.0,0.0,0.0
2020-08-14 05:00:00,71.333,-4.1815,71.4554534745,0.043000000000000003,-6.8715,6.8716345399000005,71.29,2.69,71.3407331053,78.03,0.043000000000000003,-6.8715,6.8716345399000005,0.043000000000000003,-6.8715,6.8716345399000005,0.0,0.0,0.0,0.0
2020-08-14 05:30:00,64.0345,-4.318,64.179921426,0.1845,-6.418,6.4206513883,63.85,2.1,63.8845247302,78.03,0.1845,-6.418,6.4206513883,0.1845,-6.418,6.4206513883,0.0,0.0,0.0,0.0
2020-08-14 06:00:00,69.822,-4.3355,69.9564739266,0.17200000000000001,-6.8155,6.8176700015,69.65,2.48,69.694138204,77.9,0.17200000000000001,-6.8155,6.8176700015,0.17200000000000001,-6.8155,6.8176700015,0.0,0.0,0.0,0.0
2020-08-14 06:30:00,72.7915,-3.419,72.8717505845,0.0115,-6.929,6.9290095432,72.78,3.51,72.8645901656,77.75,0.0115,-6.929,6.9290095432,0.0115,-6.929,6.9290095432,0.0,0.0,0.0,0.0
2020-08-14 07:00:00,72.2905,-3.1825,72.3605189071,0.0105,-6.3425,6.3425086914,72.28,3.16,72.3490428409,77.54,0.0105,-6.3425,6.3425086914,0.0105,-6.3425,6.3425086914,0.0,0.0,0.0,0.0
2020-08-14 07:30:00,79.52,-3.4485,79.594739476,0.01,-5.8685,5.8685085201,79.51,2.42,79.5468195467,77.38,0.01,-5.8685,5.8685085201,0.01,-5.8685,5.8685085201,0.0,0.0,0.0,0.0
2020-08-14 08:00:00,72.6715,-3.12,72.7384445273,0.0115,-4.69,4.6900140991,72.66,1.57,72.6769598979,77.38,0.0115,-4.69,4.6900140991,0.0115,-4.69,4.6900140991,0.0,0.0,0.0,0.0
2020-08-14 08:30:00,80.0005,-3.352,80.070693167,0.0105,-5.322,5.3220103579,79.99,1.97,80.01425498,77.19,0.0105,-5.322,5.3220103579,0.0105,-5.322,5.3220103579,0.0,0.0,0.0,0.0
2020-08-14 09:00:00,79.6395,-2.765,79.6874844957,0.0095,-4.305,4.305010482,79.63,1.54,79.6448899805,77.38,0.0095,-4.305,4.305010482,0.0095,-4.305,4.305010482,0.0,0.0,0.0,0.0
2020-08-14 09:30:00,81.6695,-2.49,81.7074496619,0.0095,-4.76,4.76000948,81.66,2.27,81.6915448501,77.26,0.0095,-4.76,4.76000948,0.0095,-4.76,4.76000948,0.0,0.0,0.0,0.0
2020-08-14 10:00:00,75.58,-2.3375,75.6161378692,0.01,-4.3975,4.3975113701,75.57,2.06,75.5980720654,77.41,0.01,-4.3975,4.3975113701,0.01,-4.3975,4.3975113701,0.0,0.0,0.0,0.0
2020-08-14 10:30:00,73.189,-2.155,73.2207193764,0.009000000000000001,-4.475,4.4750090503,73.18,2.32,73.2167658395,77.47,0.009000000000000001,-4.475,4.4750090503,0.009000000000000001,-4.475,4.4750090503,0.0,0.0,0.0,0.0
2020-08-14 11:00:00,73.159,-2.137,73.1902046042,0.009000000000000001,-4.727,4.7270085678000004,73.15,2.59,73.1958373133,77.38,0.009000000000000001,-4.727,4.7270085678000004,0.009000000000000001,-4.727,4.7270085678000004,0.0,0.0,0.0,0.0
2020-08-14 11:30:00,77.609,-2.085,77.6370021704,0.009000000000000001,-5.075,5.0750079803,77.6,2.99,77.6575823729,77.38,0.009000000000000001,-5.075,5.0750079803,0.009000000000000001,-5.075,5.0750079803,0.0,0.0,0.0,0.0
2020-08-14 12:00:00,74.0425,-1.6915,74.0618186281,0.0125,-4.6515,4.6515167956,74.03,2.96,74.0891523774,77.33,0.0125,-4.6515,4.6515167956,0.0125,-4.6515,4.6515167956,0.0,0.0,0.0,0.0
2020-08-14 12:30:00,70.1485,-1.893,70.1740372307,0.0085,-4.233,4.2330085341,70.14,2.34,70.1790225067,77.49,0.0085,-4.233,4.2330085341,0.0085,-4.233,4.2330085341,0.0,0.0,0.0,0.0
2020-08-14 13:00:00,64.405,-1.5190000000000001,64.4229104124,0.015,-3.379,3.3790332937,64.39,1.8599999999999999,64.4168588182,77.59,0.015,-3.379,3.3790332937,0.015,-3.379,3.3790332937,0.0,0.0,0.0,0.0
2020-08-14 13:30:00,65.4485,-2.199,65.4854316108,0.0085,-4.379,4.3790082496,65.44,2.18,65.4763010562,77.77,0.0085,-4.379,4.3790082496,0.0085,-4.379,4.3790082496,0.0,0.0,0.0,0.0
2020-08-14 14:00:00,72.5585,-2.3585000000000003,72.5968211735,0.0085,-5.1085,5.1085070715,72.55,2.75,72.6021005206,77.67,0.0085,-5.1085,5.1085070715,0.0085,-5.1085,5.1085070715,0.0,0.0,0.0,0.0
2020-08-14 14:30:00,71.2905,-2.3305,71.3285820727,0.0105,-4.7605,4.7605115797,71.28,2.43,71.3214084269,77.8,0.0105,-4.7605,4.7605115797,0.0105,-4.7605,4.7605115797,0.0,0.0,0.0,0.0
2020-08-14 15:00:00,75.224,-3.8815,75.3240746259,0.034,-5.0515,5.0516144202,75.19,1.17,75.1991023883,78.09,0.034,-5.0515,5.0516144202,0.034,-5.0515,5.0516144202,0.0,0.0,0.0,0.0
2020-08-14 15:30:00,65.879,-3.542,65.9741495209,0.009000000000000001,-4.292,4.2920094361,65.87,0.75,65.8742696354,78.25,0.009000000000000001,-4.292,4.2920094361,0.009000000000000001,-4.292,4.2920094361,0.0,0.0,0.0,0.0
2020-08-14 16:00:00,69.489,-3.723,69.588661792,0.009000000000000001,-4.623,4.6230087605,69.48,0.9,69.4858287711,78.2,0.009000000000000001,-4.623,4.6230087605,0.009000000000000001,-4.623,4.6230087605,0.0,0.0,0.0,0.0
2020-08-14 16:30:00,82.709,-4.9475,82.8568430321,0.009000000000000001,-6.2175,6.2175065139,82.7,1.27,82.7097509366,78.11,0.009000000000000001,-6.2175,6.2175065139,0.009000000000000001,-6.2175,6.2175065139,0.0,0.0,0.0,0.0
2020-08-14 17:00:00,79.589,-4.93,79.741543884,0.009000000000000001,-5.76,5.7600070312,79.58,0.8300000000000001,79.5843282311,78.11,0.009000000000000001,-5.76,5.7600070312,0.009000000000000001,-5.76,5.7600070312,0.0,0.0,0.0,0.0
2020-08-14 17:30:00,77.8895,-4.3055,78.0084068579,0.0095,-5.3655,5.3655084102,77.88,1.06,77.887213328,78.05,0.0095,-5.3655,5.3655084102,0.0095,-5.3655,5.3655084102,0.0,0.0,0.0,0.0
2020-08-14 18:00:00,77.2695,-4.3,77.3890536849,0.0095,-5.95,5.950007584,77.26,1.65,77.2776170699,78.09,0.0095,-5.95,5.950007584,0.0095,-5.95,5.950007584,0.0,0.0,0.0,0.0
2020-08-14 18:30:00,83.5995,-4.3870000000000005,83.7145278267,0.0095,-5.877,5.8770076782,83.59,1.49,83.6032786438,78.05,0.0095,-5.877,5.8770076782,0.0095,-5.877,5.8770076782,0.0,0.0,0.0,0.0
2020-08-14 19:00:00,77.9595,-4.2585,78.0757226191,0.0095,-5.9885,5.9885075353,77.95,1.73,77.9691951991,77.9,0.0095,-5.9885,5.9885075353,0.0095,-5.9885,5.9885075353,0.0,0.0,0.0,0.0
2020-08-14 19:30:00,75.3495,-2.7295,75.3989212158,0.0095,-4.6195,4.6195097684,75.34,1.8900000000000001,75.3637028018,77.54,0.0095,-4.6195,4.6195097684,0.0095,-4.6195,4.6195097684,0.0,0.0,0.0,0.0
2020-08-14 20:00:00,70.4495,-3.2315,70.5235750831,0.0095,-5.0815,5.0815088802,70.44,1.85,70.4642895373,77.82,0.0095,-5.0815,5.0815088802,0.0095,-5.0815,5.0815088802,0.0,0.0,0.0,0.0
2020-08-14 20:30:00,72.584,-3.083,72.6494455932,0.14400000000000002,-6.073,6.0747069888,72.44,2.99,72.5016806702,77.82,0.14400000000000002,-6.073,6.0747069888,0.14400000000000002,-6.073,6.0747069888,0.0,0.0,0.0,0.0
2020-08-14 21:00:00,66.8545,-2.6045,66.9052134777,0.0245,-5.4145,5.4145554296,66.83,2.81,66.889049926,77.82,0.0245,-5.4145,5.4145554296,0.0245,-5.4145,5.4145554296,0.0,0.0,0.0,0.0
2020-08-14 21:30:00,71.417,-2.935,71.477283902,0.007,-5.655,5.6550043324,71.41,2.7199999999999998,71.461783493,77.94,0.007,-5.655,5.6550043324,0.007,-5.655,5.6550043324,0.0,0.0,0.0,0.0
2020-08-14 22:00:00,71.85,-3.022,71.913524347,0.0,-6.112,6.112,71.85,3.09,71.9164139818,77.97,0.0,-6.112,6.112,0.0,-6.112,6.112,0.0,0.0,0.0,0.0
2020-08-14 22:30:00,78.4225,-3.944,78.5216125806,0.0025,-6.024,6.0240005188,78.42,2.08,78.4475799499,77.74,0.0025,-6.024,6.0240005188,0.0025,-6.024,6.0240005188,0.0,0.0,0.0,0.0
2020-08-14 23:00:00,81.098,-4.012,81.1971782022,0.138,-6.552,6.5534531356,80.96,2.54,80.9998345677,77.74,0.138,-6.552,6.5534531356,0.138,-6.552,6.5534531356,0.0,0.0,0.0,0.0
2020-08-14 23:30:00,72.2475,-1.7349999999999999,72.2683297251,0.5975,-6.885,6.9108777482,71.65,5.15,71.834845305,77.92,0.5975,-6.885,6.9108777482,0.5975,-6.885,6.9108777482,0.0,0.0,0.0,0.0
2020-08-15 00:00:00,68.3195,-2.0225,68.3494300379,1.0595,-6.6825,6.7659697383,67.26,4.66,67.4212370103,77.75,1.0595,-6.6825,6.7659697383,1.0595,-6.6825,6.7659697383,0.0,0.0,0.0,0.0
2020-08-15 00:30:00,62.1985,-1.913,62.2279115128,2.3485,-6.703,7.1025109116,59.85,4.79,60.0413740682,77.79,2.3485,-6.703,7.1025109116,2.3485,-6.703,7.1025109116,0.0,0.0,0.0,0.0
2020-08-15 01:00:00,61.3625,-1.782,61.388369666,3.0125,-7.462,8.0471485788,58.35,5.68,58.6258040457,77.88,3.0125,-7.462,8.0471485788,3.0125,-7.462,8.0471485788,0.0,0.0,0.0,0.0
2020-08-15 01:30:00,53.9585,-2.5715,54.0197402298,3.7685,-6.7915,7.7669855478,50.19,4.22,50.367097395,77.95,3.7685,-6.7915,7.7669855478,3.7685,-6.7915,7.7669855478,0.0,0.0,0.0,0.0
2020-08-15 02:00:00,56.478,-3.055,56.5605649636,3.228,-6.845,7.5679593683,53.25,3.79,53.3847038017,77.91,3.228,-6.845,7.5679593683,3.228,-6.845,7.5679593683,0.0,0.0,0.0,0.0
2020-08-15 02:30:00,59.9145,-3.1825,59.9989634619,2.5945,-6.9025,7.3740041023,57.32,3.7199999999999998,57.4405849552,77.95,2.5945,-6.9025,7.3740041023,2.5945,-6.9025,7.3740041023,0.0,0.0,0.0,0.0
2020-08-15 03:00:00,60.4205,-2.787,60.484743442,3.1305,-6.907,7.583315848,57.29,4.12,57.4379534803,77.91,3.1305,-6.907,7.583315848,3.1305,-6.907,7.583315848,0.0,0.0,0.0,0.0
2020-08-15 03:30:00,59.444,-3.3135,59.5362781693,1.874,-6.8635,7.1147388041,57.57,3.55,57.6793498576,78.05,1.874,-6.8635,7.1147388041,1.874,-6.8635,7.1147388041,0.0,0.0,0.0,0.0
2020-08-15 04:00:00,58.0125,-2.9905,58.0895278557,1.9525000000000001,-6.6205,6.9024109194,56.06,3.63,56.1774020403,78.05,1.9525000000000001,-6.6205,6.9024109194,1.9525000000000001,-6.6205,6.9024109194,0.0,0.0,0.0,0.0
2020-08-15 04:30:00,48.075,-3.0385,48.1709259538,1.8050000000000002,-6.9885,7.2178360504,46.27,3.95,46.4382966957,78.31,1.8050000000000002,-6.9885,7.2178360504,1.8050000000000002,-6.9885,7.2178360504,0.0,0.0,0.0,0.0
2020-08-15 05:00:00,47.012,-2.8405,47.0977343855,2.032,-7.0205,7.3086554338,44.98,4.18,45.1738065697,78.27,2.032,-7.0205,7.3086554338,2.032,-7.0205,7.3086554338,0.0,0.0,0.0,0.0
2020-08-15 05:30:00,52.885,-3.4895,52.9999984458,2.455,-7.7095,8.090946499,50.43,4.22,50.6062575182,78.22,2.455,-7.7095,8.090946499,2.455,-7.7095,8.090946499,0.0,0.0,0.0,0.0
2020-08-15 06:00:00,50.0275,-3.6185,50.1581927356,1.8375,-7.6585,7.8758509699,48.19,4.04,48.3590498252,78.33,1.8375,-7.6585,7.8758509699,1.8375,-7.6585,7.8758509699,0.0,0.0,0.0,0.0
2020-08-15 06:30:00,51.6315,-3.8925,51.7780199361,2.2615,-7.2625,7.6064636001,49.37,3.37,49.4848845608,78.24,2.2615,-7.2625,7.6064636001,2.2615,-7.2625,7.6064636001,0.0,0.0,0.0,0.0
2020-08-15 07:00:00,53.315,-3.626,53.4381614673,1.545,-6.206,6.3954250054,51.77,2.58,51.8342483306,77.95,1.545,-6.206,6.3954250054,1.545,-6.206,6.3954250054,0.0,0.0,0.0,0.0
2020-08-15 07:30:00,54.653,-3.3145,54.753413768,2.043,-6.1345,6.4657512518,52.61,2.8200000000000003,52.6855245774,77.81,2.043,-6.1345,6.4657512518,2.043,-6.1345,6.4657512518,0.0,0.0,0.0,0.0
2020-08-15 08:00:00,56.938,-3.3845,57.0385017707,1.528,-5.3545,5.5682541474,55.41,1.97,55.4450087925,77.62,1.528,-5.3545,5.5682541474,1.528,-5.3545,5.5682541474,0.0,0.0,0.0,0.0
2020-08-15 08:30:00,54.484,-4.06,54.6350606845,2.834,-5.17,5.8957998609,51.65,1.11,51.6619260191,77.62,2.834,-5.17,5.8957998609,2.834,-5.17,5.8957998609,0.0,0.0,0.0,0.0
2020-08-15 09:00:00,57.949,-4.805,58.1478686282,2.919,-5.365,6.1076825392,55.03,0.56,55.0328492811,77.57,2.919,-5.365,6.1076825392,2.919,-5.365,6.1076825392,0.0,0.0,0.0,0.0
2020-08-15 09:30:00,57.2735,-5.1525,57.5048003083,3.4535,-4.9325,6.0213136856,53.82,-0.22,53.8204496451,77.69,3.4535,-4.9325,6.0213136856,3.4535,-4.9325,6.0213136856,0.0,0.0,0.0,0.0
2020-08-15 10:00:00,65.5755,-5.667,65.8199140781,3.3055,-5.237,6.1929394677,62.27,-0.43,62.2714846459,77.55,3.3055,-5.237,6.1929394677,3.3055,-5.237,6.1929394677,0.0,0.0,0.0,0.0
2020-08-15 10:30:00,68.543,-5.417,68.7567214023,2.7030000000000003,-4.647,5.3759481024,65.84,-0.77,65.8445024281,77.37,2.7030000000000003,-4.647,5.3759481024,2.7030000000000003,-4.647,5.3759481024,0.0,0.0,0.0,0.0
2020-08-15 11:00:00,57.8105,-5.831,58.1038249279,2.3205,-4.671,5.2156458133,55.49,-1.16,55.5021233828,77.64,2.3205,-4.671,5.2156458133,2.3205,-4.671,5.2156458133,0.0,0.0,0.0,0.0
2020-08-15 11:30:00,62.1665,-3.425,62.2607769567,2.9765,-5.395,6.1616213167,59.19,1.97,59.2227743356,77.64,2.9765,-5.395,6.1616213167,2.9765,-5.395,6.1616213167,0.0,0.0,0.0,0.0
2020-08-15 12:00:00,62.0795,-1.124,62.0896746348,3.2595,-7.774,8.4296747416,58.82,6.65,59.1947202037,78.43,3.2595,-7.774,8.4296747416,3.2595,-7.774,8.4296747416,0.0,0.0,0.0,0.0
2020-08-15 12:30:00,59.9155,-0.9545,59.9231024773,2.7055,-7.6545000000000005,8.118565175,57.21,6.7,57.6009904429,78.49,2.7055,-7.6545000000000005,8.118565175,2.7055,-7.6545000000000005,8.118565175,0.0,0.0,0.0,0.0
2020-08-15 13:00:00,61.3935,-1.3615,61.4085948748,2.5835,-8.0015,8.4082384897,58.81,6.64,59.1836607519,78.59,2.5835,-8.0015,8.4082384897,2.5835,-8.0015,8.4082384897,0.0,0.0,0.0,0.0
2020-08-15 13:30:00,55.1775,-1.1315,55.1891003596,2.2475,-7.4915,7.8213699887,52.93,6.36,53.3107353166,78.69,2.2475,-7.4915,7.8213699887,2.2475,-7.4915,7.8213699887,0.0,0.0,0.0,0.0
2020-08-15 14:00:00,56.5375,-0.84,56.5437397618,2.1275,-7.82,8.104236932,54.41,6.98,54.8558884715,78.69,2.1275,-7.82,8.104236932,2.1275,-7.82,8.104236932,0.0,0.0,0.0,0.0
2020-08-15 14:30:00,57.563,-0.20550000000000002,57.5633668165,2.873,-7.5255,8.0552640708,54.69,7.32,55.1776992996,78.48,2.873,-7.5255,8.0552640708,2.873,-7.5255,8.0552640708,0.0,0.0,0.0,0.0
2020-08-15 15:00:00,53.3165,-0.11750000000000001,53.3166294743,1.3365,-7.3575,7.4779033492,51.98,7.24,52.4817873171,78.54,1.3365,-7.3575,7.4779033492,1.3365,-7.3575,7.4779033492,0.0,0.0,0.0,0.0
2020-08-15 15:30:00,52.676,0.022,52.6760045941,1.166,-7.178,7.2720863581,51.51,7.2,52.0107690772,78.68,1.166,-7.178,7.2720863581,1.166,-7.178,7.2720863581,0.0,0.0,0.0,0.0
2020-08-15 16:00:00,53.9775,0.24050000000000002,53.9780357785,1.0175,-7.1295,7.2017412131,52.96,7.37,53.4703515979,78.51,1.0175,-7.1295,7.2017412131,1.0175,-7.1295,7.2017412131,0.0,0.0,0.0,0.0
2020-08-15 16:30:00,53.5395,-0.0575,53.5395308767,1.7995,-7.4775,7.6909821544,51.74,7.42,52.269340918,78.51,1.7995,-7.4775,7.6909821544,1.7995,-7.4775,7.6909821544,0.0,0.0,0.0,0.0
2020-08-15 17:00:00,58.704,-0.063,58.7040338052,1.784,-7.263,7.4788919634,56.92,7.2,57.3735688275,78.24,1.784,-7.263,7.4788919634,1.784,-7.263,7.4788919634,0.0,0.0,0.0,0.0
2020-08-15 17:30:00,52.126,0.7075,52.1308011856,2.006,-6.2225,6.5378545601999996,50.12,6.93,50.5968309284,78.02,2.006,-6.2225,6.5378545601999996,2.006,-6.2225,6.5378545601999996,0.0,0.0,0.0,0.0
2020-08-15 18:00:00,58.2295,0.6675,58.2333257379,2.0295,-6.9225,7.2138669589,56.2,7.59,56.7102116025,78.02,2.0295,-6.9225,7.2138669589,2.0295,-6.9225,7.2138669589,0.0,0.0,0.0,0.0
2020-08-15 18:30:00,61.2705,0.5805,61.2732498771,2.3105,-6.4095,6.8132298141,58.96,6.99,59.3729037525,78.02,2.3105,-6.4095,6.8132298141,2.3105,-6.4095,6.8132298141,0.0,0.0,0.0,0.0
2020-08-15 19:00:00,58.738,0.202,58.738347338,2.238,-6.608,6.9766974995,56.5,6.8100000000000005,56.908928122,78.24,2.238,-6.608,6.9766974995,2.238,-6.608,6.9766974995,0.0,0.0,0.0,0.0
2020-08-15 19:30:00,55.077,0.405,55.0784890316,1.217,-6.555,6.6670168741,53.86,6.96,54.3078373718,78.24,1.217,-6.555,6.6670168741,1.217,-6.555,6.6670168741,0.0,0.0,0.0,0.0
2020-08-15 20:00:00,59.256,-0.139,59.2561630297,0.626,-5.949,5.9818456182,58.63,5.8100000000000005,58.9171706721,77.83,0.626,-5.949,5.9818456182,0.626,-5.949,5.9818456182,0.0,0.0,0.0,0.0
2020-08-15 20:30:00,57.88,-0.423,57.8815456687,1.76,-6.443,6.6790604878,56.12,6.02,56.4419595691,77.83,1.76,-6.443,6.6790604878,1.76,-6.443,6.6790604878,0.0,0.0,0.0,0.0
2020-08-15 21:00:00,55.4595,0.0635,55.4595363531,2.9895,-6.2665,6.9430636249,52.47,6.33,52.850447491,77.73,2.9895,-6.2665,6.9430636249,2.9895,-6.2665,6.9430636249,0.0,0.0,0.0,0.0
2020-08-15 21:30:00,62.33,0.11850000000000001,62.3301126443,2.15,-7.2315,7.5443417374,60.18,7.35,60.6271795485,77.73,2.15,-7.2315,7.5443417374,2.15,-7.2315,7.5443417374,0.0,0.0,0.0,0.0
2020-08-15 22:00:00,51.8525,-0.07100000000000001,51.852548609,3.7025,-6.791,7.7347389904,48.15,6.72,48.6166730659,78.04,3.7025,-6.791,7.7347389904,3.7025,-6.791,7.7347389904,0.0,0.0,0.0,0.0
2020-08-15 22:30:00,42.4265,-0.4495,42.428881113,4.2265,-6.2995,7.585974064,38.2,5.85,38.6453425396,78.37,4.2265,-6.2995,7.585974064,4.2265,-6.2995,7.585974064,0.0,0.0,0.0,0.0
2020-08-15 23:00:00,46.766,-0.8965000000000001,46.7745921228,2.656,-6.5665,7.0833084254,44.11,5.67,44.4729243473,78.28,2.656,-6.5665,7.0833084254,2.656,-6.5665,7.0833084254,0.0,0.0,0.0,0.0
2020-08-15 23:30:00,52.2845,-1.791,52.3151662642,3.3445,-7.211,7.9488490519,48.94,5.42,49.2392120164,77.96,3.3445,-7.211,7.9488490519,3.3445,-7.211,7.9488490519,0.0,0.0,0.0,0.0
2020-08-16 00:00:00,60.8105,-1.5805,60.8310355863,2.9505,-7.2205,7.8000686215,57.86,5.64,58.1342343202,77.81,2.9505,-7.2205,7.8000686215,2.9505,-7.2205,7.8000686215,0.0,0.0,0.0,0.0
