Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-16 00:30:00,60.6115,-1.4775,60.6295055109,2.4115,-7.4775,7.8567384136000005,58.2,6.0,58.5084609266,77.86,2.4115,-7.4775,7.8567384136000005,2.4115,-7.4775,7.8567384136000005,0.0,0.0,0.0,0.0
2020-08-16 01:00:00,55.5605,-1.9025,55.5930631149,1.3605,-7.4725,7.5953417632,54.2,5.57,54.4854558575,78.11,1.3605,-7.4725,7.5953417632,1.3605,-7.4725,7.5953417632,0.0,0.0,0.0,0.0
2020-08-16 01:30:00,59.6545,-1.283,59.6682952601,1.5545,-8.593,8.7324749785,58.1,7.31,58.5580575156,78.47,1.5545,-8.593,8.7324749785,1.5545,-8.593,8.7324749785,0.0,0.0,0.0,0.0
2020-08-16 02:00:00,58.985,-2.1005,59.0223883391,1.2850000000000001,-8.0305,8.1326597894,57.7,5.93,58.0039214192,78.27,1.2850000000000001,-8.0305,8.1326597894,1.2850000000000001,-8.0305,8.1326597894,0.0,0.0,0.0,0.0
2020-08-16 02:30:00,58.5625,-2.419,58.6124386735,2.0925,-8.179,8.4424283977,56.47,5.76,56.7630029156,78.34,2.0925,-8.179,8.4424283977,2.0925,-8.179,8.4424283977,0.0,0.0,0.0,0.0
2020-08-16 03:00:00,51.465,-2.2640000000000002,51.514773813,2.235,-7.844,8.1561977048,49.23,5.58,49.5452247951,78.5,2.235,-7.844,8.1561977048,2.235,-7.844,8.1561977048,0.0,0.0,0.0,0.0
2020-08-16 03:30:00,54.653,-2.599,54.7147622676,2.943,-8.599,9.0886770214,51.71,6.0,52.0569313348,78.33,2.943,-8.599,9.0886770214,2.943,-8.599,9.0886770214,0.0,0.0,0.0,0.0
2020-08-16 04:00:00,52.3655,-2.3585000000000003,52.4185855637,1.7355,-8.0985,8.2823705846,50.63,5.74,50.9543374012,78.33,1.7355,-8.0985,8.2823705846,1.7355,-8.0985,8.2823705846,0.0,0.0,0.0,0.0
2020-08-16 04:30:00,44.4855,-2.706,44.5677253879,1.0855,-8.646,8.7138755012,43.4,5.94,43.8046070636,78.74,1.0855,-8.646,8.7138755012,1.0855,-8.646,8.7138755012,0.0,0.0,0.0,0.0
2020-08-16 05:00:00,44.8175,-2.6705,44.8969918424,1.1575,-7.8905,7.9749480563,43.66,5.22,43.9709449523,78.57,1.1575,-7.8905,7.9749480563,1.1575,-7.8905,7.9749480563,0.0,0.0,0.0,0.0
2020-08-16 05:30:00,39.4805,-2.9815,39.5929188429,1.3605,-7.7615,7.8798377204,38.12,4.78,38.4185215749,78.73,1.3605,-7.7615,7.8798377204,1.3605,-7.7615,7.8798377204,0.0,0.0,0.0,0.0
2020-08-16 06:00:00,47.734,-2.66,47.8080574381,1.944,-8.21,8.4370158231,45.79,5.55,46.12511897,78.47,1.944,-8.21,8.4370158231,1.944,-8.21,8.4370158231,0.0,0.0,0.0,0.0
2020-08-16 06:30:00,51.1085,-3.4375,51.2239707412,2.8285,-7.9475,8.4358264859,48.28,4.51,48.4901897295,78.47,2.8285,-7.9475,8.4358264859,2.8285,-7.9475,8.4358264859,0.0,0.0,0.0,0.0
2020-08-16 07:00:00,52.298,-3.1925,52.3953515138,1.9580000000000002,-7.5525,7.8021804805,50.34,4.36,50.5284593076,78.32,1.9580000000000002,-7.5525,7.8021804805,1.9580000000000002,-7.5525,7.8021804805,0.0,0.0,0.0,0.0
2020-08-16 07:30:00,50.018,-2.638,50.0875170876,1.608,-7.538,7.7076006643,48.41,4.9,48.6573540177,78.2,1.608,-7.538,7.7076006643,1.608,-7.538,7.7076006643,0.0,0.0,0.0,0.0
2020-08-16 08:00:00,54.463,-0.032,54.4630094009,3.043,-8.342,8.8796854111,51.42,8.31,52.0871625259,78.27,3.043,-8.342,8.8796854111,3.043,-8.342,8.8796854111,0.0,0.0,0.0,0.0
2020-08-16 08:30:00,52.604,0.052000000000000005,52.6040257015,2.324,-8.208,8.5306646869,50.28,8.26,50.9539596106,78.43,2.324,-8.208,8.5306646869,2.324,-8.208,8.5306646869,0.0,0.0,0.0,0.0
2020-08-16 09:00:00,49.008,0.14350000000000002,49.0082100902,1.8479999999999999,-7.5365,7.75976393,47.16,7.68,47.7812515533,78.3,1.8479999999999999,-7.5365,7.75976393,1.8479999999999999,-7.5365,7.75976393,0.0,0.0,0.0,0.0
2020-08-16 09:30:00,46.097,0.063,46.0970430505,1.077,-6.537,6.6251262629,45.02,6.6,45.5012131706,78.26,1.077,-6.537,6.6251262629,1.077,-6.537,6.6251262629,0.0,0.0,0.0,0.0
2020-08-16 10:00:00,49.1155,0.5235000000000001,49.1182897962,0.6455000000000001,-5.9065,5.9416674848,48.47,6.43,48.894639788,78.01,0.6455000000000001,-5.9065,5.9416674848,0.6455000000000001,-5.9065,5.9416674848,0.0,0.0,0.0,0.0
2020-08-16 10:30:00,54.248,0.1945,54.2483486776,0.668,-5.8555,5.8934798082,53.58,6.05,53.9204868301,77.87,0.668,-5.8555,5.8934798082,0.668,-5.8555,5.8934798082,0.0,0.0,0.0,0.0
2020-08-16 11:00:00,54.5295,-0.1585,54.5297303542,0.3095,-6.0185,6.0264527294,54.22,5.86,54.5357497427,77.92,0.3095,-6.0185,6.0264527294,0.3095,-6.0185,6.0264527294,0.0,0.0,0.0,0.0
2020-08-16 11:30:00,55.955,0.6455000000000001,55.9587231381,0.28500000000000003,-5.3145,5.3221363427,55.67,5.96,55.9881282059,77.81,0.28500000000000003,-5.3145,5.3221363427,0.28500000000000003,-5.3145,5.3221363427,0.0,0.0,0.0,0.0
2020-08-16 12:00:00,49.145,1.4645000000000001,49.166815895,0.23500000000000001,-5.5055,5.5105131567,48.91,6.97,49.4041395027,78.16,0.23500000000000001,-5.5055,5.5105131567,0.23500000000000001,-5.5055,5.5105131567,0.0,0.0,0.0,0.0
2020-08-16 12:30:00,57.035,1.9500000000000002,57.0683250587,0.045,-5.59,5.5901811241,56.99,7.54,57.486621922,77.85,0.045,-5.59,5.5901811241,0.045,-5.59,5.5901811241,0.0,0.0,0.0,0.0
2020-08-16 13:00:00,60.194,1.6175000000000002,60.2157283627,0.274,-6.0025,6.0087504733,59.92,7.62,60.4025727929,77.89,0.274,-6.0025,6.0087504733,0.274,-6.0025,6.0087504733,0.0,0.0,0.0,0.0
2020-08-16 13:30:00,58.31,1.9565000000000001,58.3428144012,0.13,-5.7235,5.724976179,58.18,7.68,58.684706696,77.95,0.13,-5.7235,5.724976179,0.13,-5.7235,5.724976179,0.0,0.0,0.0,0.0
2020-08-16 14:00:00,56.1075,1.7015,56.1332936723,0.0175,-5.9285,5.9285258286,56.09,7.63,56.6065808895,78.19,0.0175,-5.9285,5.9285258286,0.0175,-5.9285,5.9285258286,0.0,0.0,0.0,0.0
2020-08-16 14:30:00,55.47,2.1485,55.5115929536,0.01,-6.3015,6.3015079346,55.46,8.45,56.1000365419,78.34,0.01,-6.3015,6.3015079346,0.01,-6.3015,6.3015079346,0.0,0.0,0.0,0.0
2020-08-16 15:00:00,54.9795,2.4225,55.0328440706,0.0095,-6.5675,6.567506871,54.97,8.99,55.7002782758,78.34,0.0095,-6.5675,6.567506871,0.0095,-6.5675,6.567506871,0.0,0.0,0.0,0.0
2020-08-16 15:30:00,57.3195,2.1065,57.358194031,0.0095,-6.6435,6.6435067923,57.31,8.75,57.9741200882,78.34,0.0095,-6.6435,6.6435067923,0.0095,-6.6435,6.6435067923,0.0,0.0,0.0,0.0
2020-08-16 16:00:00,55.9295,1.9220000000000002,55.962514724100004,0.0095,-6.518,6.5180069231,55.92,8.44,56.5533376557,78.39,0.0095,-6.518,6.5180069231,0.0095,-6.518,6.5180069231,0.0,0.0,0.0,0.0
2020-08-16 16:30:00,51.609,1.7995,51.6403629078,0.009000000000000001,-6.5805,6.5805061545,51.6,8.38,52.2760404009,78.5,0.009000000000000001,-6.5805,6.5805061545,0.009000000000000001,-6.5805,6.5805061545,0.0,0.0,0.0,0.0
2020-08-16 17:00:00,50.8235,2.021,50.8636667303,1.1635,-6.749,6.8485570195,49.66,8.77,50.4284493119,78.45,1.1635,-6.749,6.8485570195,1.1635,-6.749,6.8485570195,0.0,0.0,0.0,0.0
2020-08-16 17:30:00,54.4835,1.3665,54.5006338908,0.24350000000000002,-6.3635,6.3681570725,54.24,7.73,54.7880507045,78.3,0.24350000000000002,-6.3635,6.3681570725,0.24350000000000002,-6.3635,6.3681570725,0.0,0.0,0.0,0.0
2020-08-16 18:00:00,56.433,1.1895,56.4455348035,0.10300000000000001,-5.9305,5.9313943765,56.33,7.12,56.7781938776,78.16,0.10300000000000001,-5.9305,5.9313943765,0.10300000000000001,-5.9305,5.9313943765,0.0,0.0,0.0,0.0
2020-08-16 18:30:00,59.07,0.6960000000000001,59.0741002132,0.01,-5.834,5.8340085704,59.06,6.53,59.4198998653,78.25,0.01,-5.834,5.8340085704,0.01,-5.834,5.8340085704,0.0,0.0,0.0,0.0
2020-08-16 19:00:00,61.199,0.34800000000000003,61.1999894199,0.009000000000000001,-5.602,5.6020072296,61.19,5.95,61.4786027818,78.31,0.009000000000000001,-5.602,5.6020072296,0.009000000000000001,-5.602,5.6020072296,0.0,0.0,0.0,0.0
2020-08-16 19:30:00,58.189,-0.152,58.1891985252,0.009000000000000001,-6.092,6.0920066481,58.18,5.94,58.4824418095,78.43,0.009000000000000001,-6.092,6.0920066481,0.009000000000000001,-6.092,6.0920066481,0.0,0.0,0.0,0.0
2020-08-16 20:00:00,60.099,-0.3365,60.0999420403,0.009000000000000001,-6.7165,6.7165060299,60.09,6.38,60.4277461105,78.58,0.009000000000000001,-6.7165,6.7165060299,0.009000000000000001,-6.7165,6.7165060299,0.0,0.0,0.0,0.0
2020-08-16 20:30:00,60.019,-0.154,60.0191975704,0.009000000000000001,-6.184,6.1840065492,60.01,6.03,60.3121961132,78.45,0.009000000000000001,-6.184,6.1840065492,0.009000000000000001,-6.184,6.1840065492,0.0,0.0,0.0,0.0
2020-08-16 21:00:00,55.369,0.0085,55.3690006524,0.009000000000000001,-6.1415,6.1415065945,55.36,6.15,55.7005574478,78.52,0.009000000000000001,-6.1415,6.1415065945,0.009000000000000001,-6.1415,6.1415065945,0.0,0.0,0.0,0.0
2020-08-16 21:30:00,52.169,0.3675,52.1702943949,0.009000000000000001,-6.4625,6.4625062669,52.16,6.83,52.6052706485,78.69,0.009000000000000001,-6.4625,6.4625062669,0.009000000000000001,-6.4625,6.4625062669,0.0,0.0,0.0,0.0
2020-08-16 22:00:00,51.0795,-2.7445,51.1531778143,0.0095,-4.1045,4.104510994,51.07,1.3599999999999999,51.0881052692,78.04,0.0095,-4.1045,4.104510994,0.0095,-4.1045,4.104510994,0.0,0.0,0.0,0.0
2020-08-16 22:30:00,54.59,-4.1385,54.7466463105,0.01,-2.9185,2.918517132,54.58,-1.22,54.5936333284,77.5,0.01,-2.9185,2.918517132,0.01,-2.9185,2.918517132,0.0,0.0,0.0,0.0
2020-08-16 23:00:00,58.35,-4.176,58.4992433797,0.01,-3.856,3.8560129668,58.34,-0.32,58.3408776074,77.69,0.01,-3.856,3.8560129668,0.01,-3.856,3.8560129668,0.0,0.0,0.0,0.0
2020-08-16 23:30:00,50.389,-3.9725,50.5453467418,0.029,-4.3225,4.3225972806,50.36,0.35000000000000003,50.3612162284,77.8,0.029,-4.3225,4.3225972806,0.029,-4.3225,4.3225972806,0.0,0.0,0.0,0.0
2020-08-17 00:00:00,42.2005,-4.495,42.4392180094,0.0205,-4.405,4.4050477012,42.18,-0.09,42.180096017,77.91,0.0205,-4.405,4.4050477012,0.0205,-4.405,4.4050477012,0.0,0.0,0.0,0.0
2020-08-17 00:30:00,46.1435,-4.018,46.3181057066,0.07350000000000001,-5.818,5.8184642518,46.07,1.8,46.1051504715,78.05,0.07350000000000001,-5.818,5.8184642518,0.07350000000000001,-5.818,5.8184642518,0.0,0.0,0.0,0.0
2020-08-17 01:00:00,39.171,-4.089,39.3838439211,0.241,-5.989,5.9938470117,38.93,1.9,38.9763376935,78.29,0.241,-5.989,5.9938470117,0.241,-5.989,5.9938470117,0.0,0.0,0.0,0.0
2020-08-17 01:30:00,39.067,-4.0785,39.2793158195,0.267,-5.8285,5.8346123479,38.8,1.75,38.8394451557,78.41,0.267,-5.8285,5.8346123479,0.267,-5.8285,5.8346123479,0.0,0.0,0.0,0.0
2020-08-17 02:00:00,39.195,-4.1565,39.4147753672,0.155,-5.7665,5.7685827766,39.04,1.6099999999999999,39.0731838989,78.58,0.155,-5.7665,5.7685827766,0.155,-5.7665,5.7685827766,0.0,0.0,0.0,0.0
2020-08-17 02:30:00,30.4845,-4.1025,30.7593115414,0.47450000000000003,-5.7325,5.7521045279,30.01,1.63,30.0542343107,79.19,0.47450000000000003,-5.7325,5.7521045279,0.47450000000000003,-5.7325,5.7521045279,0.0,0.0,0.0,0.0
2020-08-17 03:00:00,30.751,-4.239,31.041796372,0.7010000000000001,-5.749,5.7915802679,30.05,1.51,30.0879145173,79.4,0.7010000000000001,-5.749,5.7915802679,0.7010000000000001,-5.749,5.7915802679,0.0,0.0,0.0,0.0
2020-08-17 03:30:00,32.734,-4.0365,32.9819357869,0.434,-5.0965,5.1149455764,32.3,1.06,32.3173885084,79.47,0.434,-5.0965,5.1149455764,0.434,-5.0965,5.1149455764,0.0,0.0,0.0,0.0
2020-08-17 04:00:00,36.584,-3.7375,36.7744199444,0.254,-5.6875,5.6931689111,36.33,1.9500000000000002,36.3822951448,79.38,0.254,-5.6875,5.6931689111,0.254,-5.6875,5.6931689111,0.0,0.0,0.0,0.0
2020-08-17 04:30:00,41.867,-3.5315,42.0156778031,0.017,-5.9815000000000005,5.9815241578,41.85,2.45,41.9216531163,79.28,0.017,-5.9815000000000005,5.9815241578,0.017,-5.9815000000000005,5.9815241578,0.0,0.0,0.0,0.0
2020-08-17 05:00:00,40.1745,-1.1715,40.1915770094,0.044500000000000005,-5.6915,5.6916739629,40.13,4.52,40.383750445,79.21,0.044500000000000005,-5.6915,5.6916739629,0.044500000000000005,-5.6915,5.6916739629,0.0,0.0,0.0,0.0
2020-08-17 05:30:00,38.804,-0.437,38.806460609,0.10400000000000001,-5.1370000000000005,5.1380526467,38.7,4.7,38.9843558367,79.12,0.10400000000000001,-5.1370000000000005,5.1380526467,0.10400000000000001,-5.1370000000000005,5.1380526467,0.0,0.0,0.0,0.0
2020-08-17 06:00:00,39.783500000000004,-1.301,39.8047669664,0.24350000000000002,-4.451,4.4576555778,39.54,3.15,39.6652757459,79.29,0.24350000000000002,-4.451,4.4576555778,0.24350000000000002,-4.451,4.4576555778,0.0,0.0,0.0,0.0
2020-08-17 06:30:00,36.9675,-1.5735000000000001,37.0009723994,0.9275,-3.4935,3.6145260409,36.04,1.92,36.0911069379,79.19,0.9275,-3.4935,3.6145260409,0.9275,-3.4935,3.6145260409,0.0,0.0,0.0,0.0
2020-08-17 07:00:00,41.801,-2.216,41.8596972875,0.391,-2.626,2.6549495287,41.41,0.41000000000000003,41.4120296532,78.99,0.391,-2.626,2.6549495287,0.391,-2.626,2.6549495287,0.0,0.0,0.0,0.0
2020-08-17 07:30:00,52.439,-2.444,52.4959222893,0.009000000000000001,-2.024,2.0240200098,52.43,-0.42,52.431682216,78.3,0.009000000000000001,-2.024,2.0240200098,0.009000000000000001,-2.024,2.0240200098,0.0,0.0,0.0,0.0
2020-08-17 08:00:00,52.7725,-3.9405,52.919413229,0.0125,-1.7905000000000002,1.7905436325,52.76,-2.15,52.8037886898,78.24,0.0125,-1.7905000000000002,1.7905436325,0.0125,-1.7905000000000002,1.7905436325,0.0,0.0,0.0,0.0
2020-08-17 08:30:00,55.2115,-3.8885,55.3482625247,0.0115,-1.7185000000000001,1.7185384779000001,55.2,-2.17,55.2426366134,78.14,0.0115,-1.7185000000000001,1.7185384779000001,0.0115,-1.7185000000000001,1.7185384779000001,0.0,0.0,0.0,0.0
2020-08-17 09:00:00,45.1855,-2.7785,45.2708457233,0.29550000000000004,-1.3285,1.3609674868,44.89,-1.45,44.9134122507,78.25,0.29550000000000004,-1.3285,1.3609674868,0.29550000000000004,-1.3285,1.3609674868,0.0,0.0,0.0,0.0
2020-08-17 09:30:00,50.138,-1.7135,50.1672714651,0.098,-1.9835,1.9859194974,50.04,0.27,50.040728412,78.07,0.098,-1.9835,1.9859194974,0.098,-1.9835,1.9859194974,0.0,0.0,0.0,0.0
2020-08-17 10:00:00,43.523,-1.5105,43.549203658,1.073,-1.3505,1.7248707923,42.45,-0.16,42.4503015301,78.16,1.073,-1.3505,1.7248707923,1.073,-1.3505,1.7248707923,0.0,0.0,0.0,0.0
2020-08-17 10:30:00,48.71,-1.101,48.7224414516,1.37,-1.631,2.1300377931,47.34,0.53,47.3429667427,77.99,1.37,-1.631,2.1300377931,1.37,-1.631,2.1300377931,0.0,0.0,0.0,0.0
2020-08-17 11:00:00,48.038,-0.393,48.0396075442,1.458,-1.163,1.8650289542,46.58,0.77,46.5863638847,77.78,1.458,-1.163,1.8650289542,1.458,-1.163,1.8650289542,0.0,0.0,0.0,0.0
2020-08-17 11:30:00,53.0495,-0.8775000000000001,53.0567569354,0.9895,-1.0775,1.4629137022,52.06,0.2,52.0603841707,77.74,0.9895,-1.0775,1.4629137022,0.9895,-1.0775,1.4629137022,0.0,0.0,0.0,0.0
2020-08-17 12:00:00,54.5205,-1.0045,54.5297528007,0.8005,-1.3245,1.5476112238000002,53.72,0.32,53.7209530816,77.79,0.8005,-1.3245,1.5476112238000002,0.8005,-1.3245,1.5476112238000002,0.0,0.0,0.0,0.0
2020-08-17 12:30:00,63.1145,-1.137,63.1247406272,0.5745,-1.177,1.3097248757,62.54,0.04,62.5400127918,77.56,0.5745,-1.177,1.3097248757,0.5745,-1.177,1.3097248757,0.0,0.0,0.0,0.0
2020-08-17 13:00:00,61.8455,-1.0905,61.8551134548,0.23550000000000001,-1.1705,1.19395582,61.61,0.08,61.6100519396,77.56,0.23550000000000001,-1.1705,1.19395582,0.23550000000000001,-1.1705,1.19395582,0.0,0.0,0.0,0.0
2020-08-17 13:30:00,58.097,-0.714,58.1013872898,0.417,-1.534,1.5896682044000001,57.68,0.8200000000000001,57.6858284157,77.83,0.417,-1.534,1.5896682044000001,0.417,-1.534,1.5896682044000001,0.0,0.0,0.0,0.0
2020-08-17 14:00:00,51.7625,0.17750000000000002,51.7628043338,0.6325000000000001,-2.5225,2.6005888756,51.13,2.7,51.2012392428,78.19,0.6325000000000001,-2.5225,2.6005888756,0.6325000000000001,-2.5225,2.6005888756,0.0,0.0,0.0,0.0
2020-08-17 14:30:00,57.308,0.545,57.3105914208,0.858,-2.865,2.9907171381,56.45,3.41,56.5529008982,78.05,0.858,-2.865,2.9907171381,0.858,-2.865,2.9907171381,0.0,0.0,0.0,0.0
2020-08-17 15:00:00,55.4395,0.1125,55.4396141446,0.47950000000000004,-3.1975,3.2332532378,54.96,3.31,55.0595831804,78.23,0.47950000000000004,-3.1975,3.2332532378,0.47950000000000004,-3.1975,3.2332532378,0.0,0.0,0.0,0.0
2020-08-17 15:30:00,50.139,0.631,50.1429704146,2.599,-3.729,4.5453538916,47.54,4.36,47.7395140319,78.39,2.599,-3.729,4.5453538916,2.599,-3.729,4.5453538916,0.0,0.0,0.0,0.0
2020-08-17 16:00:00,49.888,0.971,49.8974486823,3.468,-4.369,5.5780986904,46.42,5.34,46.7261382954,78.52,3.468,-4.369,5.5780986904,3.468,-4.369,5.5780986904,0.0,0.0,0.0,0.0
2020-08-17 16:30:00,53.8385,0.3025,53.839349815,4.4885,-4.1275,6.097777341,49.35,4.43,49.5484348895,78.45,4.4885,-4.1275,6.097777341,4.4885,-4.1275,6.097777341,0.0,0.0,0.0,0.0
2020-08-17 17:00:00,53.068,-0.425,53.0697017987,2.708,-4.175,4.9763328868,50.36,3.75,50.4994267294,78.54,2.708,-4.175,4.9763328868,2.708,-4.175,4.9763328868,0.0,0.0,0.0,0.0
2020-08-17 17:30:00,51.0555,-0.515,51.0580973524,3.2655,-4.315,5.4113505939,47.79,3.8,47.9408395838,78.64,3.2655,-4.315,5.4113505939,3.2655,-4.315,5.4113505939,0.0,0.0,0.0,0.0
2020-08-17 18:00:00,48.7925,-0.38,48.7939797132,4.0225,-4.1,5.7437362622,44.77,3.7199999999999998,44.9242840789,78.64,4.0225,-4.1,5.7437362622,4.0225,-4.1,5.7437362622,0.0,0.0,0.0,0.0
2020-08-17 18:30:00,51.708,-0.5675,51.7111140883,3.658,-4.3875,5.7123655564,48.05,3.8200000000000003,48.2016068197,78.69,3.658,-4.3875,5.7123655564,3.658,-4.3875,5.7123655564,0.0,0.0,0.0,0.0
2020-08-17 19:00:00,56.0955,-0.2555,56.0960818641,1.5955,-3.6955,4.0252130999,54.5,3.44,54.6084572205,78.33,1.5955,-3.6955,4.0252130999,1.5955,-3.6955,4.0252130999,0.0,0.0,0.0,0.0
2020-08-17 19:30:00,53.4415,0.20450000000000002,53.4418912699,2.3115,-2.5855,3.4681180055,51.13,2.79,51.206064094,77.96,2.3115,-2.5855,3.4681180055,2.3115,-2.5855,3.4681180055,0.0,0.0,0.0,0.0
2020-08-17 20:00:00,57.8835,-0.6000000000000001,57.8866096109,4.3635,-2.49,5.0239657891,53.52,1.8900000000000001,53.553361239,77.64,4.3635,-2.49,5.0239657891,4.3635,-2.49,5.0239657891,0.0,0.0,0.0,0.0
2020-08-17 20:30:00,57.498,-0.1915,57.4983188993,4.178,-2.1715,4.7086193571,53.32,1.98,53.3567502759,77.35,4.178,-2.1715,4.7086193571,4.178,-2.1715,4.7086193571,0.0,0.0,0.0,0.0
2020-08-17 21:00:00,56.6935,-1.22,56.706625206,7.6235,-2.22,7.9401607194,49.07,1.0,49.0801884674,77.0,7.6235,-2.22,7.9401607194,7.6235,-2.22,7.9401607194,0.0,0.0,0.0,0.0
2020-08-17 21:30:00,42.8495,-2.3555,42.9141938116,8.0495,-2.7155,8.4951980848,34.8,0.36,34.8018620192,77.26,8.0495,-2.7155,8.4951980848,8.0495,-2.7155,8.4951980848,0.0,0.0,0.0,0.0
2020-08-17 22:00:00,53.21,-1.865,53.2426739092,9.44,-3.755,10.159410662,43.77,1.8900000000000001,43.8107863431,77.08,9.44,-3.755,10.159410662,9.44,-3.755,10.159410662,0.0,0.0,0.0,0.0
2020-08-17 22:30:00,53.712,-2.8025,53.7850625197,5.592,-4.1125,6.9414062156,48.12,1.31,48.1378281604,77.39,5.592,-4.1125,6.9414062156,5.592,-4.1125,6.9414062156,0.0,0.0,0.0,0.0
2020-08-17 23:00:00,49.403,-3.0775,49.4987617547,4.293,-3.6675,5.646273572,45.11,0.59,45.1138581813,77.39,4.293,-3.6675,5.646273572,4.293,-3.6675,5.646273572,0.0,0.0,0.0,0.0
2020-08-17 23:30:00,51.0795,-4.1135,51.244865133,3.3295,-3.7335000000000003,5.0024586455,47.75,-0.38,47.7515120179,77.26,3.3295,-3.7335000000000003,5.0024586455,3.3295,-3.7335000000000003,5.0024586455,0.0,0.0,0.0,0.0
2020-08-18 00:00:00,47.131,-3.7675,47.2813411109,5.871,-4.6475,7.4878499751,41.26,0.88,41.2693833247,77.55,5.871,-4.6475,7.4878499751,5.871,-4.6475,7.4878499751,0.0,0.0,0.0,0.0
2020-08-18 00:30:00,47.93,-3.445,48.0536463237,10.41,-5.045,11.5680648771,37.52,1.6,37.554099643,77.63,10.41,-5.045,11.5680648771,10.41,-5.045,11.5680648771,0.0,0.0,0.0,0.0
2020-08-18 01:00:00,47.716,-3.5155000000000003,47.8453278414,10.566,-5.3255,11.8322147652,37.15,1.81,37.1940667311,77.73,10.566,-5.3255,11.8322147652,10.566,-5.3255,11.8322147652,0.0,0.0,0.0,0.0
2020-08-18 01:30:00,48.121,-3.6025,48.2556592251,9.631,-6.0725,11.385579355,38.49,2.47,38.5691716271,78.0,9.631,-6.0725,11.385579355,9.631,-6.0725,11.385579355,0.0,0.0,0.0,0.0
2020-08-18 02:00:00,48.64,-2.241,48.6915976427,11.99,-5.211,13.0734318754,36.65,2.9699999999999998,36.7701427792,77.6,11.99,-5.211,13.0734318754,11.99,-5.211,13.0734318754,0.0,0.0,0.0,0.0
2020-08-18 02:30:00,48.904,-0.9745,48.9137083674,16.064,-6.3645,17.2788586501,32.84,5.39,33.279388516,77.74,16.064,-6.3645,17.2788586501,16.064,-6.3645,17.2788586501,0.0,0.0,0.0,0.0
2020-08-18 03:00:00,43.354,-0.495,43.3568257717,20.214,-7.125,21.4329517566,23.14,6.63,24.0710718498,77.88,20.214,-7.125,21.4329517566,20.214,-7.125,21.4329517566,0.0,0.0,0.0,0.0
2020-08-18 03:30:00,36.409,0.4985,36.4124124887,23.869,-6.8115,24.8218793255,12.54,7.31,14.5150852564,77.78,23.869,-6.8115,24.8218793255,23.869,-6.8115,24.8218793255,0.0,0.0,0.0,0.0
2020-08-18 04:00:00,46.242,-0.115,46.2421429975,20.382,-7.325,21.6582905373,25.86,7.21,26.8462976963,77.78,20.382,-7.325,21.6582905373,20.382,-7.325,21.6582905373,0.0,0.0,0.0,0.0
2020-08-18 04:30:00,48.9855,-0.501,48.9880619258,15.7255,-6.461,17.001055004,33.26,5.96,33.7897795198,77.93,15.7255,-6.461,17.001055004,15.7255,-6.461,17.001055004,0.0,0.0,0.0,0.0
2020-08-18 05:00:00,41.2465,-1.0245,41.259221545,13.6965,-5.7845,14.8679034332,27.55,4.76,27.9581848481,78.48,13.6965,-5.7845,14.8679034332,13.6965,-5.7845,14.8679034332,0.0,0.0,0.0,0.0
2020-08-18 05:30:00,33.149,-0.545,33.1534798475,14.349,-5.145,15.2435175075,18.8,4.6,19.3545860199,78.59,14.349,-5.145,15.2435175075,14.349,-5.145,15.2435175075,0.0,0.0,0.0,0.0
2020-08-18 06:00:00,36.7065,-1.345,36.7311334871,10.9965,-4.405,11.8459713511,25.71,3.06,25.891459982,78.54,10.9965,-4.405,11.8459713511,10.9965,-4.405,11.8459713511,0.0,0.0,0.0,0.0
2020-08-18 06:30:00,39.1005,-1.573,39.1321278395,8.3105,-4.073,9.2549305373,30.79,2.5,30.8913272619,78.37,8.3105,-4.073,9.2549305373,8.3105,-4.073,9.2549305373,0.0,0.0,0.0,0.0
2020-08-18 07:00:00,37.629,-0.8805000000000001,37.6393002226,6.969,-3.3205,7.7196296058,30.66,2.44,30.7569374288,78.33,6.969,-3.3205,7.7196296058,6.969,-3.3205,7.7196296058,0.0,0.0,0.0,0.0
2020-08-18 07:30:00,37.925,-0.598,37.929714328,8.875,-3.8280000000000003,9.6653612969,29.05,3.23,29.2290164049,78.39,8.875,-3.8280000000000003,9.6653612969,8.875,-3.8280000000000003,9.6653612969,0.0,0.0,0.0,0.0
2020-08-18 08:00:00,39.211,-1.154,39.2279777327,6.011,-3.184,6.8022038341,33.2,2.03,33.2620038482,78.35,6.011,-3.184,6.8022038341,6.011,-3.184,6.8022038341,0.0,0.0,0.0,0.0
2020-08-18 08:30:00,49.6845,-1.2995,49.7014913307,6.4345,-3.8395,7.4929667355,43.25,2.54,43.3245207706,78.05,6.4345,-3.8395,7.4929667355,6.4345,-3.8395,7.4929667355,0.0,0.0,0.0,0.0
2020-08-18 09:00:00,53.7905,-0.14150000000000001,53.7906861129,5.2705,-3.8115,6.5042833963,48.52,3.67,48.6585994455,77.94,5.2705,-3.8115,6.5042833963,5.2705,-3.8115,6.5042833963,0.0,0.0,0.0,0.0
2020-08-18 09:30:00,59.257,-0.6980000000000001,59.2611107979,6.027,-3.968,7.2159374304,53.23,3.27,53.330345958,77.94,6.027,-3.968,7.2159374304,6.027,-3.968,7.2159374304,0.0,0.0,0.0,0.0
2020-08-18 10:00:00,62.4775,-2.2255,62.517124506,8.9175,-3.2855,9.5034897012,53.56,1.06,53.5704881441,77.78,8.9175,-3.2855,9.5034897012,8.9175,-3.2855,9.5034897012,0.0,0.0,0.0,0.0
2020-08-18 10:30:00,54.145,0.3165,54.145925029,11.085,-3.0835,11.5058766398,43.06,3.4,43.1940227346,78.12,11.085,-3.0835,11.5058766398,11.085,-3.0835,11.5058766398,0.0,0.0,0.0,0.0
2020-08-18 11:00:00,48.112,0.8835000000000001,48.1201113491,10.652,-2.6865,10.985553525,37.46,3.5700000000000003,37.6297289387,78.17,10.652,-2.6865,10.985553525,10.652,-2.6865,10.985553525,0.0,0.0,0.0,0.0
2020-08-18 11:30:00,44.1425,1.9095,44.1837809213,8.6625,-3.4205,9.3133627922,35.48,5.33,35.8781172862,78.36,8.6625,-3.4205,9.3133627922,8.6625,-3.4205,9.3133627922,0.0,0.0,0.0,0.0
2020-08-18 12:00:00,44.7985,1.863,44.8372208243,8.3285,-2.577,8.7180755474,36.47,4.44,36.7392773473,78.22,8.3285,-2.577,8.7180755474,8.3285,-2.577,8.7180755474,0.0,0.0,0.0,0.0
2020-08-18 12:30:00,45.751,1.208,45.7669451133,9.091,-2.332,9.3853345705,36.66,3.54,36.8305199529,78.38,9.091,-2.332,9.3853345705,9.091,-2.332,9.3853345705,0.0,0.0,0.0,0.0
2020-08-18 13:00:00,45.3575,1.458,45.3809273842,9.5175,-2.162,9.7599718365,35.84,3.62,36.0223541707,78.42,9.5175,-2.162,9.7599718365,9.5175,-2.162,9.7599718365,0.0,0.0,0.0,0.0
2020-08-18 13:30:00,43.369,0.9480000000000001,43.3793598962,9.239,-2.932,9.6930771688,34.13,3.88,34.349836972,78.42,9.239,-2.932,9.6930771688,9.239,-2.932,9.6930771688,0.0,0.0,0.0,0.0
2020-08-18 14:00:00,43.7585,1.2335,43.7758819957,7.7785,-2.0065,8.0331254503,35.98,3.24,36.1255865004,78.48,7.7785,-2.0065,8.0331254503,7.7785,-2.0065,8.0331254503,0.0,0.0,0.0,0.0
2020-08-18 14:30:00,43.7775,0.48450000000000004,43.7801809784,6.8275,-2.2155,7.177966042,36.95,2.7,37.0485154898,78.65,6.8275,-2.2155,7.177966042,6.8275,-2.2155,7.177966042,0.0,0.0,0.0,0.0
2020-08-18 15:00:00,43.4535,-0.0245,43.4535069068,6.2235,-2.4345,6.6827196934,37.23,2.41,37.3079214109,78.65,6.2235,-2.4345,6.6827196934,6.2235,-2.4345,6.6827196934,0.0,0.0,0.0,0.0
2020-08-18 15:30:00,44.987,-0.5435,44.9902829648,5.047,-1.8835000000000002,5.387001137,39.94,1.34,39.962472396,78.38,5.047,-1.8835000000000002,5.387001137,5.047,-1.8835000000000002,5.387001137,0.0,0.0,0.0,0.0
2020-08-18 16:00:00,44.1615,-0.8130000000000001,44.1689829094,5.9015,-2.863,6.5593041742,38.26,2.05,38.3148809211,78.5,5.9015,-2.863,6.5593041742,5.9015,-2.863,6.5593041742,0.0,0.0,0.0,0.0
2020-08-18 16:30:00,44.8075,-0.209,44.8079874269,5.4475,-2.519,6.0017178582,39.36,2.31,39.4277275531,78.43,5.4475,-2.519,6.0017178582,5.4475,-2.519,6.0017178582,0.0,0.0,0.0,0.0
2020-08-18 17:00:00,45.732,-0.788,45.7387884404,4.742,-2.678,5.4459386702,40.99,1.8900000000000001,41.033549688,78.49,4.742,-2.678,5.4459386702,4.742,-2.678,5.4459386702,0.0,0.0,0.0,0.0
2020-08-18 17:30:00,46.9355,-0.8265,46.9427764677,4.8055,-2.7165,5.5201632675,42.13,1.8900000000000001,42.172372473,78.35,4.8055,-2.7165,5.5201632675,4.8055,-2.7165,5.5201632675,0.0,0.0,0.0,0.0
2020-08-18 18:00:00,47.3045,-1.5365,47.3294469913,3.2245,-1.9965000000000002,3.7925469674,44.08,0.46,44.0824001161,78.64,3.2245,-1.9965000000000002,3.7925469674,3.2245,-1.9965000000000002,3.7925469674,0.0,0.0,0.0,0.0
2020-08-18 18:30:00,47.4755,-1.8170000000000002,47.5102577266,3.6855,-1.4969999999999999,3.9779290152,43.79,-0.32,43.7911692011,78.72,3.6855,-1.4969999999999999,3.9779290152,3.6855,-1.4969999999999999,3.9779290152,0.0,0.0,0.0,0.0
2020-08-18 19:00:00,48.6535,-1.495,48.6764633807,2.0535,-1.545,2.5698029594,46.6,0.05,46.600026824,78.54,2.0535,-1.545,2.5698029594,2.0535,-1.545,2.5698029594,0.0,0.0,0.0,0.0
2020-08-18 19:30:00,52.947,-0.963,52.9557567975,1.137,-1.5030000000000001,1.8846161413,51.81,0.54,51.8128140521,78.29,1.137,-1.5030000000000001,1.8846161413,1.137,-1.5030000000000001,1.8846161413,0.0,0.0,0.0,0.0
2020-08-18 20:00:00,56.1005,-1.2485,56.114390779,0.4005,-1.6885,1.7353479478,55.7,0.44,55.7017378544,78.39,0.4005,-1.6885,1.7353479478,0.4005,-1.6885,1.7353479478,0.0,0.0,0.0,0.0
2020-08-18 20:30:00,58.1785,-2.0535,58.2147294462,0.5485,0.006500000000000001,0.5485385128,57.63,-2.06,57.6668058765,78.12,0.5485,0.006500000000000001,0.5485385128,0.5485,0.006500000000000001,0.5485385128,0.0,0.0,0.0,0.0
2020-08-18 21:00:00,46.6035,-1.4845000000000002,46.6271375113,1.5735000000000001,-0.20450000000000002,1.5867332794,45.03,-1.28,45.0481886428,78.46,1.5735000000000001,-0.20450000000000002,1.5867332794,1.5735000000000001,-0.20450000000000002,1.5867332794,0.0,0.0,0.0,0.0
2020-08-18 21:30:00,23.228,-0.1135,23.2282772984,2.448,0.24650000000000002,2.4603792899,20.78,-0.36,20.7831181491,78.5,2.448,0.24650000000000002,2.4603792899,2.448,0.24650000000000002,2.4603792899,0.0,0.0,0.0,0.0
2020-08-18 22:00:00,13.278,-2.2545,13.468038248,3.528,2.5155000000000003,4.33295791,9.75,-4.77,10.8542802617,77.93,3.528,2.5155000000000003,4.33295791,3.528,2.5155000000000003,4.33295791,0.0,0.0,0.0,0.0
2020-08-18 22:30:00,14.9445,-2.7095000000000002,15.1881358468,2.5145,2.6505,3.6534723894,12.43,-5.36,13.536413852999999,77.87,2.5145,2.6505,3.6534723894,2.5145,2.6505,3.6534723894,0.0,0.0,0.0,0.0
2020-08-18 23:00:00,14.714,-2.785,14.9752469429,1.724,1.605,2.3554619504,12.99,-4.39,13.7117540818,78.14,1.724,1.605,2.3554619504,1.724,1.605,2.3554619504,0.0,0.0,0.0,0.0
2020-08-18 23:30:00,15.2775,-3.119,15.5926318256,0.8575,1.301,1.5581743324000001,14.42,-4.42,15.0822014308,78.02,0.8575,1.301,1.5581743324000001,0.8575,1.301,1.5581743324000001,0.0,0.0,0.0,0.0
2020-08-19 00:00:00,18.3105,-2.7199999999999998,18.511423777,0.1705,1.51,1.5195954231000002,18.14,-4.23,18.6266609998,78.02,0.1705,1.51,1.5195954231000002,0.1705,1.51,1.5195954231000002,0.0,0.0,0.0,0.0
2020-08-19 00:30:00,18.129,-2.841,18.3502567284,0.149,0.11900000000000001,0.1906882272,17.98,-2.96,18.2220196466,78.08,0.149,0.11900000000000001,0.1906882272,0.149,0.11900000000000001,0.1906882272,0.0,0.0,0.0,0.0
2020-08-19 01:00:00,19.046,-2.5065,19.2102227538,0.23600000000000002,0.3235,0.4004350759,18.81,-2.83,19.0216981366,77.96,0.23600000000000002,0.3235,0.4004350759,0.23600000000000002,0.3235,0.4004350759,0.0,0.0,0.0,0.0
2020-08-19 01:30:00,15.764,-2.5935,15.9759174463,0.064,0.5365,0.5403038497,15.7,-3.13,16.0089631145,78.34,0.064,0.5365,0.5403038497,0.064,0.5365,0.5403038497,0.0,0.0,0.0,0.0
2020-08-19 02:00:00,14.743,-2.3685,14.9320407597,0.9530000000000001,-0.1385,0.9630115524,13.79,-2.23,13.969144569400001,78.29,0.9530000000000001,-0.1385,0.9630115524,0.9530000000000001,-0.1385,0.9630115524,0.0,0.0,0.0,0.0
2020-08-19 02:30:00,10.598,-2.628,10.9189737613,3.988,-0.188,3.9924288347,6.61,-2.44,7.0459704796,78.73,3.988,-0.188,3.9924288347,3.988,-0.188,3.9924288347,0.0,0.0,0.0,0.0
2020-08-19 03:00:00,6.825,-2.71,7.3433456272,5.835,-0.51,5.8572455130000005,0.99,-2.2,2.4124883419,79.07,5.835,-0.51,5.8572455130000005,5.835,-0.51,5.8572455130000005,0.0,0.0,0.0,0.0
2020-08-19 03:30:00,7.567,-1.617,7.7378406549,6.357,-1.307,6.4899690292,1.21,-0.31,1.2490796612,79.17,6.357,-1.307,6.4899690292,6.357,-1.307,6.4899690292,0.0,0.0,0.0,0.0
2020-08-19 04:00:00,8.9925,-1.212,9.0738084755,5.9825,-1.862,6.2655686294,3.01,0.65,3.0793830551,79.1,5.9825,-1.862,6.2655686294,5.9825,-1.862,6.2655686294,0.0,0.0,0.0,0.0
2020-08-19 04:30:00,14.278,-0.9400000000000001,14.3089092526,6.628,-2.59,7.1160722312,7.65,1.65,7.8259184764,78.94,6.628,-2.59,7.1160722312,6.628,-2.59,7.1160722312,0.0,0.0,0.0,0.0
2020-08-19 05:00:00,13.956,-0.977,13.9901560034,8.106,-2.6470000000000002,8.5272413476,5.85,1.67,6.0836995324,78.88,8.106,-2.6470000000000002,8.5272413476,8.106,-2.6470000000000002,8.5272413476,0.0,0.0,0.0,0.0
2020-08-19 05:30:00,12.5715,-1.004,12.6115275938,9.7315,-2.084,9.9521428974,2.84,1.08,3.0384206424,78.72,9.7315,-2.084,9.9521428974,9.7315,-2.084,9.9521428974,0.0,0.0,0.0,0.0
2020-08-19 06:00:00,11.418,-0.5355,11.4305504789,13.958,-2.0155,14.1027658369,-2.54,1.48,2.9397278786000003,78.66,13.958,-2.0155,14.1027658369,13.958,-2.0155,14.1027658369,0.0,0.0,0.0,0.0
2020-08-19 06:30:00,9.61,-1.093,9.6719568341,14.14,-1.313,14.2008298701,-4.53,0.22,4.5353390171,78.59,14.14,-1.313,14.2008298701,14.14,-1.313,14.2008298701,0.0,0.0,0.0,0.0
2020-08-19 07:00:00,5.735,-1.724,5.9885224388000005,16.105,0.226,16.1065856407,-10.37,-1.9500000000000002,10.5517486702,78.41,16.105,0.226,16.1065856407,16.105,0.226,16.1065856407,0.0,0.0,0.0,0.0
2020-08-19 07:30:00,5.6975,-1.302,5.8443742394000004,18.7975,-0.232,18.7989316252,-13.1,-1.07,13.1436258316,78.35,18.7975,-0.232,18.7989316252,18.7975,-0.232,18.7989316252,0.0,0.0,0.0,0.0
2020-08-19 08:00:00,5.4215,-0.3935,5.4357616302,20.7915,0.0765,20.7916407361,-15.37,-0.47000000000000003,15.3771843977,78.28,20.7915,0.0765,20.7916407361,20.7915,0.0765,20.7916407361,0.0,0.0,0.0,0.0
2020-08-19 08:30:00,6.7145,1.5995,6.9023844068999995,20.9445,-1.0205,20.9693466875,-14.23,2.62,14.4691844967,78.69,20.9445,-1.0205,20.9693466875,20.9445,-1.0205,20.9693466875,0.0,0.0,0.0,0.0
2020-08-19 09:00:00,9.918,1.6059999999999999,10.0471866709,17.448,-1.024,17.4780227715,-7.53,2.63,7.9760767298,78.66,17.448,-1.024,17.4780227715,17.448,-1.024,17.4780227715,0.0,0.0,0.0,0.0
2020-08-19 09:30:00,11.554,1.7195,11.6812497726,17.184,-0.5205000000000001,17.1918811144,-5.63,2.24,6.0592491284,78.66,17.184,-0.5205000000000001,17.1918811144,17.184,-0.5205000000000001,17.1918811144,0.0,0.0,0.0,0.0
2020-08-19 10:00:00,17.309,2.1455,17.4414635639,20.289,-0.48450000000000004,20.2947840898,-2.98,2.63,3.974581739,78.57,20.289,-0.48450000000000004,20.2947840898,20.289,-0.48450000000000004,20.2947840898,0.0,0.0,0.0,0.0
2020-08-19 10:30:00,19.2395,1.6305,19.3084668086,19.4195,-0.4595,19.424935534,-0.18,2.09,2.0977368758,78.68,19.4195,-0.4595,19.424935534,19.4195,-0.4595,19.424935534,0.0,0.0,0.0,0.0
2020-08-19 11:00:00,20.198,2.34,20.3330962718,24.498,-1.22,24.5283591787,-4.3,3.56,5.5824367439,78.33,24.498,-1.22,24.5283591787,24.498,-1.22,24.5283591787,0.0,0.0,0.0,0.0
2020-08-19 11:30:00,21.2875,2.251,21.4061826875,24.5775,-1.629,24.6314260093,-3.29,3.88,5.0870915069,78.19,24.5775,-1.629,24.6314260093,24.5775,-1.629,24.6314260093,0.0,0.0,0.0,0.0
2020-08-19 12:00:00,18.4975,1.607,18.5671741321,23.5575,-0.593,23.5649624496,-5.06,2.2,5.5175719298,78.27,23.5575,-0.593,23.5649624496,23.5575,-0.593,23.5649624496,0.0,0.0,0.0,0.0
2020-08-19 12:30:00,22.639,1.5175,22.6898022744,22.909,-0.3925,22.9123621054,-0.27,1.9100000000000001,1.9289893727,78.27,22.909,-0.3925,22.9123621054,22.909,-0.3925,22.9123621054,0.0,0.0,0.0,0.0
2020-08-19 13:00:00,21.3205,1.5325,21.3755064618,20.0205,-0.2275,20.0217925396,1.3,1.76,2.1880585001,78.31,20.0205,-0.2275,20.0217925396,20.0205,-0.2275,20.0217925396,0.0,0.0,0.0,0.0
2020-08-19 13:30:00,25.307,1.224,25.3365827412,12.547,-0.156,12.5479697561,12.76,1.38,12.8344068815,78.41,12.547,-0.156,12.5479697561,12.547,-0.156,12.5479697561,0.0,0.0,0.0,0.0
2020-08-19 14:00:00,31.098,0.9025000000000001,31.1110930417,8.158,0.3425,8.1651864798,22.94,0.56,22.9468342043,78.47,8.158,0.3425,8.1651864798,8.158,0.3425,8.1651864798,0.0,0.0,0.0,0.0
2020-08-19 14:30:00,19.6325,0.195,19.6334683958,8.6525,1.175,8.7319173868,10.98,-0.98,11.0236473093,78.76,8.6525,1.175,8.7319173868,8.6525,1.175,8.7319173868,0.0,0.0,0.0,0.0
2020-08-19 15:00:00,21.547,0.8055,21.5620509055,10.387,1.0055,10.4355545732,11.16,-0.2,11.1617919708,78.73,10.387,1.0055,10.4355545732,10.387,1.0055,10.4355545732,0.0,0.0,0.0,0.0
2020-08-19 15:30:00,21.493,0.9555,21.5142285302,11.103,0.8055,11.1321803457,10.39,0.15,10.3910827155,78.59,11.103,0.8055,11.1321803457,11.103,0.8055,11.1321803457,0.0,0.0,0.0,0.0
2020-08-19 16:00:00,22.882,0.5035000000000001,22.8875388858,10.742,0.6235,10.7600797511,12.14,-0.12,12.1405930662,78.43,10.742,0.6235,10.7600797511,10.742,0.6235,10.7600797511,0.0,0.0,0.0,0.0
2020-08-19 16:30:00,23.003,0.5935,23.0106551678,9.663,0.8135,9.697182645,13.34,-0.22,13.3418139696,78.59,9.663,0.8135,9.697182645,9.663,0.8135,9.697182645,0.0,0.0,0.0,0.0
2020-08-19 17:00:00,18.5455,-0.338,18.5485798446,9.1555,0.752,9.1863313815,9.39,-1.09,9.4530524171,78.75,9.1555,0.752,9.1863313815,9.1555,0.752,9.1863313815,0.0,0.0,0.0,0.0
2020-08-19 17:30:00,16.4565,1.2445,16.5034897067,9.2265,-0.8555,9.2660769746,7.23,2.1,7.528804686,79.28,9.2265,-0.8555,9.2660769746,9.2265,-0.8555,9.2660769746,0.0,0.0,0.0,0.0
2020-08-19 18:00:00,20.574,0.9825,20.5974460128,9.334,-0.7475,9.3638833958,11.24,1.73,11.3723568358,79.28,9.334,-0.7475,9.3638833958,9.334,-0.7475,9.3638833958,0.0,0.0,0.0,0.0
2020-08-19 18:30:00,16.286,0.7365,16.3026448238,11.316,-0.8335,11.3466549366,4.97,1.57,5.2120821175,79.36,11.316,-0.8335,11.3466549366,11.316,-0.8335,11.3466549366,0.0,0.0,0.0,0.0
2020-08-19 19:00:00,17.3465,-0.666,17.3592804646,14.0065,0.684,14.0231914431,3.34,-1.35,3.6025130118,78.4,14.0065,0.684,14.0231914431,14.0065,0.684,14.0231914431,0.0,0.0,0.0,0.0
2020-08-19 19:30:00,19.006,0.9465,19.0295532856,15.876,1.1865,15.9202750683,3.13,-0.24,3.139187793,77.42,15.876,1.1865,15.9202750683,15.876,1.1865,15.9202750683,0.0,0.0,0.0,0.0
2020-08-19 20:00:00,18.5125,1.118,18.5462281947,16.6725,0.168,16.673346402299998,1.8399999999999999,0.9500000000000001,2.0707728026,77.73,16.6725,0.168,16.673346402299998,16.6725,0.168,16.673346402299998,0.0,0.0,0.0,0.0
2020-08-19 20:30:00,20.414,2.18,20.5300705308,20.014,-0.23,20.0153215313,0.4,2.41,2.4429695045,77.54,20.014,-0.23,20.0153215313,20.014,-0.23,20.0153215313,0.0,0.0,0.0,0.0
2020-08-19 21:00:00,21.913,2.4825,22.0531715463,21.063,-1.1175,21.0926237166,0.85,3.6,3.6989863476,77.37,21.063,-1.1175,21.0926237166,21.063,-1.1175,21.0926237166,0.0,0.0,0.0,0.0
2020-08-19 21:30:00,23.2645,3.6405000000000003,23.5476156012,24.8545,-2.3495,24.9653023314,-1.5899999999999999,5.99,6.1974349533,77.0,24.8545,-2.3495,24.9653023314,24.8545,-2.3495,24.9653023314,0.0,0.0,0.0,0.0
2020-08-19 22:00:00,21.3875,3.743,21.7125586988,29.0575,-3.797,29.3045306267,-7.67,7.54,10.7554869718,77.18,29.0575,-3.797,29.3045306267,29.0575,-3.797,29.3045306267,0.0,0.0,0.0,0.0
2020-08-19 22:30:00,18.829,5.1085,19.5096902397,26.579,-3.5915,26.8205539326,-7.75,8.7,11.6512874825,77.32,26.579,-3.5915,26.8205539326,26.579,-3.5915,26.8205539326,0.0,0.0,0.0,0.0
2020-08-19 23:00:00,15.3845,5.2085,16.242269315,25.3645,-4.6115,25.780298534,-9.98,9.82,14.0011713796,77.54,25.3645,-4.6115,25.780298534,25.3645,-4.6115,25.780298534,0.0,0.0,0.0,0.0
2020-08-19 23:30:00,14.797,5.061,15.6385718657,32.447,-3.809,32.6698070089,-17.65,8.87,19.7534655187,77.19,32.447,-3.809,32.6698070089,32.447,-3.809,32.6698070089,0.0,0.0,0.0,0.0
2020-08-20 00:00:00,11.408,5.704,12.7545317437,34.938,-3.866,35.1512417988,-23.53,9.57,25.4016889202,77.19,34.938,-3.866,35.1512417988,34.938,-3.866,35.1512417988,0.0,0.0,0.0,0.0
2020-08-20 00:30:00,11.7525,6.692,13.5242049766,36.6025,-4.468,36.8741919267,-24.85,11.16,27.2409269299,76.99,36.6025,-4.468,36.8741919267,36.6025,-4.468,36.8741919267,0.0,0.0,0.0,0.0
2020-08-20 01:00:00,13.8855,5.6045,14.9738949676,32.4655,-4.7755,32.8148455809,-18.58,10.38,21.2828757455,77.26,32.4655,-4.7755,32.8148455809,32.4655,-4.7755,32.8148455809,0.0,0.0,0.0,0.0
2020-08-20 01:30:00,17.672,5.323,18.4562702895,33.222,-6.927,33.9364790896,-15.55,12.25,19.7955803148,77.26,33.222,-6.927,33.9364790896,33.222,-6.927,33.9364790896,0.0,0.0,0.0,0.0
2020-08-20 02:00:00,22.384,5.877,23.1426572588,31.844,-6.843,32.5709530871,-9.46,12.72,15.8521291945,77.0,31.844,-6.843,32.5709530871,31.844,-6.843,32.5709530871,0.0,0.0,0.0,0.0
2020-08-20 02:30:00,17.937,5.0085,18.6231318862,28.837,-5.7715,29.4088894937,-10.9,10.78,15.3303098468,77.17,28.837,-5.7715,29.4088894937,28.837,-5.7715,29.4088894937,0.0,0.0,0.0,0.0
2020-08-20 03:00:00,18.143,3.401,18.4590154125,23.403,-6.339,24.2463054918,-5.26,9.74,11.0695618703,77.72,23.403,-6.339,24.2463054918,23.403,-6.339,24.2463054918,0.0,0.0,0.0,0.0
2020-08-20 03:30:00,19.829,1.3599999999999999,19.8755840417,14.689,-5.9,15.8296153143,5.14,7.26,8.8953470983,77.79,14.689,-5.9,15.8296153143,14.689,-5.9,15.8296153143,0.0,0.0,0.0,0.0
2020-08-20 04:00:00,20.653,1.564,20.7121342454,12.813,-6.036,14.1635541091,7.84,7.6,10.9190475775,77.62,12.813,-6.036,14.1635541091,12.813,-6.036,14.1635541091,0.0,0.0,0.0,0.0
2020-08-20 04:30:00,21.1705,2.105,21.2748935426,15.6105,-5.205,16.4553862079,5.5600000000000005,7.31,9.1842092746,77.34,15.6105,-5.205,16.4553862079,15.6105,-5.205,16.4553862079,0.0,0.0,0.0,0.0
2020-08-20 05:00:00,23.4275,1.9935,23.512162778,15.5975,-5.0265,16.3874253164,7.83,7.02,10.5161447308,77.18,15.5975,-5.0265,16.3874253164,15.5975,-5.0265,16.3874253164,0.0,0.0,0.0,0.0
2020-08-20 05:30:00,20.5405,1.6295000000000002,20.6050336205,12.8605,-4.9505,13.7804176461,7.68,6.58,10.1132981762,77.18,12.8605,-4.9505,13.7804176461,12.8605,-4.9505,13.7804176461,0.0,0.0,0.0,0.0
2020-08-20 06:00:00,22.0845,1.7565,22.1542418625,12.2845,-4.5435,13.0977987654,9.8,6.3,11.650321884,77.23,12.2845,-4.5435,13.0977987654,12.2845,-4.5435,13.0977987654,0.0,0.0,0.0,0.0
2020-08-20 06:30:00,20.5965,2.5095,20.748816894,13.8765,-5.8905,15.0749873134,6.72,8.4,10.7572487189,77.17,13.8765,-5.8905,15.0749873134,13.8765,-5.8905,15.0749873134,0.0,0.0,0.0,0.0
2020-08-20 07:00:00,18.194,2.007,18.3043624582,10.474,-7.673,12.9838208937,7.72,9.68,12.3814700258,77.76,10.474,-7.673,12.9838208937,10.474,-7.673,12.9838208937,0.0,0.0,0.0,0.0
2020-08-20 07:30:00,19.1865,3.3255,19.4725635832,10.6465,-5.6945,12.0737439305,8.54,9.02,12.4214330896,77.29,10.6465,-5.6945,12.0737439305,10.6465,-5.6945,12.0737439305,0.0,0.0,0.0,0.0
2020-08-20 08:00:00,20.518,3.064,20.74551566,12.938,-6.216,14.3537625729,7.58,9.28,11.9822702356,77.34,12.938,-6.216,14.3537625729,12.938,-6.216,14.3537625729,0.0,0.0,0.0,0.0
2020-08-20 08:30:00,20.441,3.8545,20.8012415795,14.951,-5.7155000000000005,16.0062282019,5.49,9.57,11.0329053291,77.2,14.951,-5.7155000000000005,16.0062282019,14.951,-5.7155000000000005,16.0062282019,0.0,0.0,0.0,0.0
2020-08-20 09:00:00,22.8075,4.7505,23.2969806305,10.9675,-3.6195,11.5493219065,11.84,8.37,14.499741377,76.88,10.9675,-3.6195,11.5493219065,10.9675,-3.6195,11.5493219065,0.0,0.0,0.0,0.0
2020-08-20 09:30:00,23.7545,5.354,24.3503919116,10.8145,-3.206,11.2797094932,12.94,8.56,15.515063648,76.75,10.8145,-3.206,11.2797094932,10.8145,-3.206,11.2797094932,0.0,0.0,0.0,0.0
2020-08-20 10:00:00,22.571,6.8905,23.5993438733,9.941,-4.7095,11.0001305106,12.63,11.6,17.1486705024,77.17,9.941,-4.7095,11.0001305106,9.941,-4.7095,11.0001305106,0.0,0.0,0.0,0.0
2020-08-20 10:30:00,21.814,7.0525,22.9257137784,12.914,-5.3175,13.9659300532,8.9,12.37,15.2389927489,77.17,12.914,-5.3175,13.9659300532,12.914,-5.3175,13.9659300532,0.0,0.0,0.0,0.0
2020-08-20 11:00:00,22.4195,7.543,23.6544040138,14.6295,-7.257,16.3305333425,7.79,14.8,16.7249544095,77.72,14.6295,-7.257,16.3305333425,14.6295,-7.257,16.3305333425,0.0,0.0,0.0,0.0
2020-08-20 11:30:00,22.601,6.965,23.6498715853,12.281,-6.245,13.7776262832,10.32,13.21,16.7632484919,78.17,12.281,-6.245,13.7776262832,12.281,-6.245,13.7776262832,0.0,0.0,0.0,0.0
2020-08-20 12:00:00,23.7825,7.322,24.8841112007,13.6025,-6.068,14.8945839234,10.18,13.39,16.820359687,78.11,13.6025,-6.068,14.8945839234,13.6025,-6.068,14.8945839234,0.0,0.0,0.0,0.0
2020-08-20 12:30:00,26.254,8.3615,27.5533518515,14.894,-4.5585,15.5759801698,11.36,12.92,17.2039530341,77.57,14.894,-4.5585,15.5759801698,14.894,-4.5585,15.5759801698,0.0,0.0,0.0,0.0
2020-08-20 13:00:00,25.2755,8.3155,26.6082400865,17.3955,-5.4345,18.2246319716,7.88,13.75,15.8479304643,77.69,17.3955,-5.4345,18.2246319716,17.3955,-5.4345,18.2246319716,0.0,0.0,0.0,0.0
2020-08-20 13:30:00,28.5975,7.955,29.6833123362,14.5675,-4.395,15.2160468339,14.03,12.35,18.6912653397,77.5,14.5675,-4.395,15.2160468339,14.5675,-4.395,15.2160468339,0.0,0.0,0.0,0.0
2020-08-20 14:00:00,28.489,6.12,29.1389347952,10.719,-4.77,11.7324277539,17.77,10.89,20.8414250952,77.77,10.719,-4.77,11.7324277539,10.719,-4.77,11.7324277539,0.0,0.0,0.0,0.0
2020-08-20 14:30:00,30.095,5.993,30.685910024000002,11.855,-4.857,12.8113806438,18.24,10.85,21.2231029777,77.72,11.855,-4.857,12.8113806438,11.855,-4.857,12.8113806438,0.0,0.0,0.0,0.0
2020-08-20 15:00:00,28.085,5.5595,28.6299714504,13.375,-5.3004999999999995,14.3870054302,14.71,10.86,18.2845207758,77.77,13.375,-5.3004999999999995,14.3870054302,13.375,-5.3004999999999995,14.3870054302,0.0,0.0,0.0,0.0
2020-08-20 15:30:00,26.459,5.611,27.0474028698,13.729,-5.559,14.8117494578,12.73,11.17,16.935814122700002,77.87,13.729,-5.559,14.8117494578,13.729,-5.559,14.8117494578,0.0,0.0,0.0,0.0
2020-08-20 16:00:00,26.4445,6.12,27.1434334647,15.3945,-5.42,16.3207545858,11.05,11.54,15.9772995215,77.87,15.3945,-5.42,16.3207545858,15.3945,-5.42,16.3207545858,0.0,0.0,0.0,0.0
2020-08-20 16:30:00,26.2595,5.5685,26.8434262437,17.2195,-6.2515,18.3191820915,9.04,11.82,14.8806585876,77.76,17.2195,-6.2515,18.3191820915,17.2195,-6.2515,18.3191820915,0.0,0.0,0.0,0.0
2020-08-20 17:00:00,27.4515,5.1675,27.933634001,16.5415,-6.2425,17.6802157368,10.91,11.41,15.7865829108,77.84,16.5415,-6.2425,17.6802157368,16.5415,-6.2425,17.6802157368,0.0,0.0,0.0,0.0
2020-08-20 17:30:00,23.367,2.312,23.4810994845,14.867,-5.478,15.8441210864,8.5,7.79,11.5297051133,78.51,14.867,-5.478,15.8441210864,14.867,-5.478,15.8441210864,0.0,0.0,0.0,0.0
2020-08-20 18:00:00,19.1955,2.637,19.3757835777,18.3155,-3.673,18.6801624525,0.88,6.31,6.3710674145,78.51,18.3155,-3.673,18.6801624525,18.3155,-3.673,18.6801624525,0.0,0.0,0.0,0.0
2020-08-20 18:30:00,14.297,2.5005,14.5140176812,23.997,-2.4595000000000002,24.1227102385,-9.7,4.96,10.8945674536,78.75,23.997,-2.4595000000000002,24.1227102385,23.997,-2.4595000000000002,24.1227102385,0.0,0.0,0.0,0.0
2020-08-20 19:00:00,14.903,2.111,15.0517683347,23.903,-2.179,24.0021134486,-9.0,4.29,9.9701604802,78.65,23.903,-2.179,24.0021134486,23.903,-2.179,24.0021134486,0.0,0.0,0.0,0.0
2020-08-20 19:30:00,13.7535,1.339,13.8185268119,24.5735,-1.661,24.6295721288,-10.82,3.0,11.2281966495,78.15,24.5735,-1.661,24.6295721288,24.5735,-1.661,24.6295721288,0.0,0.0,0.0,0.0
2020-08-20 20:00:00,16.76,1.542,16.8307861967,23.62,-2.358,23.7374085359,-6.86,3.9,7.8911089208,78.28,23.62,-2.358,23.7374085359,23.62,-2.358,23.7374085359,0.0,0.0,0.0,0.0
2020-08-20 20:30:00,17.5475,1.104,17.5821947507,22.4575,-1.876,22.5357201405,-4.91,2.98,5.7435616128,77.94,22.4575,-1.876,22.5357201405,22.4575,-1.876,22.5357201405,0.0,0.0,0.0,0.0
2020-08-20 21:00:00,18.102,1.3785,18.1544117572,24.772,-1.7115,24.8310534664,-6.67,3.09,7.3509863284,77.83,24.772,-1.7115,24.8310534664,24.772,-1.7115,24.8310534664,0.0,0.0,0.0,0.0
2020-08-20 21:30:00,16.556,1.904,16.6651238219,24.636,-1.976,24.7151182882,-8.08,3.88,8.9633029626,77.86,24.636,-1.976,24.7151182882,24.636,-1.976,24.7151182882,0.0,0.0,0.0,0.0
2020-08-20 22:00:00,15.24,1.451,15.3089190017,23.77,-3.079,23.9685865457,-8.53,4.53,9.6582503591,78.19,23.77,-3.079,23.9685865457,23.77,-3.079,23.9685865457,0.0,0.0,0.0,0.0
2020-08-20 22:30:00,15.29,1.2585,15.3417053241,23.33,-3.3115,23.5638479933,-8.04,4.57,9.2480538493,78.03,23.33,-3.3115,23.5638479933,23.33,-3.3115,23.5638479933,0.0,0.0,0.0,0.0
2020-08-20 23:00:00,11.1605,0.512,11.1722381039,25.4805,-3.2880000000000003,25.6917656896,-14.32,3.8,14.8156133859,77.93,25.4805,-3.2880000000000003,25.6917656896,25.4805,-3.2880000000000003,25.6917656896,0.0,0.0,0.0,0.0
2020-08-20 23:30:00,7.622,1.3305,7.7372549557,34.352,-3.5195,34.5318227762,-26.73,4.85,27.1664388539,77.64,34.352,-3.5195,34.5318227762,34.352,-3.5195,34.5318227762,0.0,0.0,0.0,0.0
2020-08-21 00:00:00,7.9975000000000005,1.6895,8.1740085943,33.8775,-4.2805,34.1468547087,-25.88,5.97,26.5596554948,77.81,33.8775,-4.2805,34.1468547087,33.8775,-4.2805,34.1468547087,0.0,0.0,0.0,0.0
2020-08-21 00:30:00,7.7095,1.2435,7.8091409579,31.7895,-3.9365,32.0323015486,-24.08,5.18,24.630850574,77.92,31.7895,-3.9365,32.0323015486,31.7895,-3.9365,32.0323015486,0.0,0.0,0.0,0.0
2020-08-21 01:00:00,4.3125,2.3055,4.8900906433,35.6925,-4.9145,36.0292501518,-31.38,7.22,32.1998881986,78.07,35.6925,-4.9145,36.0292501518,35.6925,-4.9145,36.0292501518,0.0,0.0,0.0,0.0
2020-08-21 01:30:00,6.5055,2.6185,7.0127079292,36.8255,-4.8315,37.1410937171,-30.32,7.45,31.2218657354,77.94,36.8255,-4.8315,37.1410937171,36.8255,-4.8315,37.1410937171,0.0,0.0,0.0,0.0
2020-08-21 02:00:00,6.5295,2.531,7.002880211,36.4195,-4.599,36.7087289517,-29.89,7.13,30.7286348542,78.09,36.4195,-4.599,36.7087289517,36.4195,-4.599,36.7087289517,0.0,0.0,0.0,0.0
2020-08-21 02:30:00,5.2825,2.7045,5.9345704562,34.7625,-5.0555,35.128186496,-29.48,7.76,30.4842254289,78.31,34.7625,-5.0555,35.128186496,34.7625,-5.0555,35.128186496,0.0,0.0,0.0,0.0
2020-08-21 03:00:00,3.0675,3.3095,4.5124656785,36.9275,-5.7705,37.3756461683,-33.86,9.08,35.0563261053,78.18,36.9275,-5.7705,37.3756461683,36.9275,-5.7705,37.3756461683,0.0,0.0,0.0,0.0
2020-08-21 03:30:00,10.7995,2.9515000000000002,11.1955594992,32.5395,-4.7385,32.8827073475,-21.74,7.69,23.0600021683,78.72,32.5395,-4.7385,32.8827073475,32.5395,-4.7385,32.8827073475,0.0,0.0,0.0,0.0
2020-08-21 04:00:00,9.144,3.7175000000000002,9.8707923821,37.614,-5.2325,37.976203763,-28.47,8.95,29.8436492407,78.53,37.614,-5.2325,37.976203763,37.614,-5.2325,37.976203763,0.0,0.0,0.0,0.0
2020-08-21 04:30:00,9.2155,3.746,9.9477613688,37.5055,-5.474,37.9028654095,-28.29,9.22,29.7545374691,78.6,37.5055,-5.474,37.9028654095,37.5055,-5.474,37.9028654095,0.0,0.0,0.0,0.0
2020-08-21 05:00:00,7.0905,3.5315,7.9212803574,35.0705,-4.4285,35.3489969094,-27.98,7.96,29.0902389127,78.6,35.0705,-4.4285,35.3489969094,35.0705,-4.4285,35.3489969094,0.0,0.0,0.0,0.0
2020-08-21 05:30:00,6.24,3.258,7.0393297976,36.07,-4.372,36.3339962569,-29.83,7.63,30.7903523851,78.43,36.07,-4.372,36.3339962569,36.07,-4.372,36.3339962569,0.0,0.0,0.0,0.0
2020-08-21 06:00:00,7.2335,2.806,7.7586827651,36.4335,-3.784,36.6294769039,-29.2,6.59,29.9343966032,78.19,36.4335,-3.784,36.6294769039,36.4335,-3.784,36.6294769039,0.0,0.0,0.0,0.0
