Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-21 06:30:00,9.3535,4.2765,10.2847661374,36.783500000000004,-4.8335,37.0997115151,-27.43,9.11,28.903235113,78.68,36.783500000000004,-4.8335,37.0997115151,36.783500000000004,-4.8335,37.0997115151,0.0,0.0,0.0,0.0
2020-08-21 07:00:00,10.925,3.9375,11.6129036528,37.895,-4.2725,38.1350925166,-26.97,8.21,28.1919314698,78.37,37.895,-4.2725,38.1350925166,37.895,-4.2725,38.1350925166,0.0,0.0,0.0,0.0
2020-08-21 07:30:00,12.65,3.455,13.1133338629,37.81,-3.415,37.9639081892,-25.16,6.87,26.0810755146,77.97,37.81,-3.415,37.9639081892,37.81,-3.415,37.9639081892,0.0,0.0,0.0,0.0
2020-08-21 08:00:00,12.9785,2.7,13.2563744006,37.3285,-2.85,37.4371394774,-24.35,5.55,24.9744869817,77.82,37.3285,-2.85,37.4371394774,37.3285,-2.85,37.4371394774,0.0,0.0,0.0,0.0
2020-08-21 08:30:00,12.7925,3.1695,13.179293854400001,35.9025,-2.2005,35.9698722058,-23.11,5.37,23.7257033615,77.82,35.9025,-2.2005,35.9698722058,35.9025,-2.2005,35.9698722058,0.0,0.0,0.0,0.0
2020-08-21 09:00:00,14.651,3.5745,15.0807443865,36.731,-3.0955,36.8612056402,-22.08,6.67,23.0654568565,78.22,36.731,-3.0955,36.8612056402,36.731,-3.0955,36.8612056402,0.0,0.0,0.0,0.0
2020-08-21 09:30:00,14.8955,3.8425000000000002,15.383131232,38.2055,-3.3175,38.3492638326,-23.31,7.16,24.3848662084,78.22,38.2055,-3.3175,38.3492638326,38.2055,-3.3175,38.3492638326,0.0,0.0,0.0,0.0
2020-08-21 10:00:00,11.855,1.831,11.9955652639,38.075,-3.689,38.2532919629,-26.22,5.52,26.7947532177,77.96,38.075,-3.689,38.2532919629,38.075,-3.689,38.2532919629,0.0,0.0,0.0,66.49
2020-08-21 10:30:00,14.8955,-6.839,16.3904802019,38.3955,-5.579,38.7987069533,-23.5,-1.26,23.5337544816,78.73,20.8055,-5.579,21.5405216104,38.3955,-5.579,38.7987069533,-17.59,0.0,17.59,66.03
2020-08-21 11:00:00,15.5975,-8.7935,17.9055200567,37.9375,-5.4035,38.3203825464,-22.34,-3.39,22.5957451747,78.77,17.1975,-5.4035,18.0264200134,37.9375,-5.4035,38.3203825464,-20.74,0.0,20.74,65.75
2020-08-21 11:30:00,10.058,-5.3275,11.3818109389,37.548,-5.6875,37.9763078807,-27.49,0.36,27.4923571198,78.92,23.388,-5.6875,24.0696115517,37.548,-5.6875,37.9763078807,-14.16,0.0,14.16,65.93
2020-08-21 12:00:00,24.337,-3.1535,24.5404590676,36.977,-5.5735,37.394684532,-12.64,2.42,12.8695765276,79.04,13.567,-5.5735,14.6672216609,36.977,-5.5735,37.394684532,-23.41,0.0,23.41,65.98
2020-08-21 12:30:00,23.781,-3.898,24.0983477649,37.591,-5.518,37.993836408,-13.81,1.62,13.9046934522,79.04,10.501,-5.518,11.8625176501,37.591,-5.518,37.993836408,-27.09,0.0,27.09,65.92
2020-08-21 13:00:00,14.1145,-5.773,15.2494799665,36.7345,-5.703,37.1745571493,-22.62,-0.07,22.620108311,79.1,24.7445,-5.703,25.3931976964,36.7345,-5.703,37.1745571493,-11.99,0.0,11.99,66.12
2020-08-21 13:30:00,19.6485,-8.657,21.4710782508,36.0385,-6.227,36.5725171577,-16.39,-2.43,16.5691580957,79.25,19.6985,-6.227,20.6592940647,36.0385,-6.227,36.5725171577,-16.34,0.0,16.34,66.12
2020-08-21 14:00:00,17.05,-8.5685,19.0819729653,35.95,-5.6385000000000005,36.3894927452,-18.9,-2.93,19.1257653442,79.32,17.05,-5.6385000000000005,17.9581508583,35.95,-5.6385000000000005,36.3894927452,-18.9,0.0,18.9,66.12
2020-08-21 14:30:00,16.6785,-8.868,18.8895152466,35.1485,-5.568,35.5867907551,-18.47,-3.3,18.762486509,79.32,16.6985,-5.568,17.6023443396,35.1485,-5.568,35.5867907551,-18.45,0.0,18.45,66.17
2020-08-21 15:00:00,19.6325,-9.288,21.7187016244,35.8225,-4.798,36.1423893821,-16.19,-4.49,16.8010773464,79.04,19.6825,-4.798,20.2588649793,35.8225,-4.798,36.1423893821,-16.14,0.0,16.14,65.92
2020-08-21 15:30:00,18.533,-9.3445,20.755523825,35.553,-4.8845,35.8869635,-17.02,-4.46,17.5946582803,78.99,18.573,-4.8845,19.2045481397,35.553,-4.8845,35.8869635,-16.98,0.0,16.98,65.88
2020-08-21 16:00:00,19.244,-8.731,21.1320111916,35.314,-5.061,35.6748134823,-16.07,-3.67,16.4837435069,79.08,19.284,-5.061,19.9370603901,35.314,-5.061,35.6748134823,-16.03,0.0,16.03,65.97
2020-08-21 16:30:00,17.343,-2.634,17.5418814555,34.893,-4.194,35.1441472368,-17.55,1.56,17.619196917,78.77,17.143,-4.194,17.6485717552,34.893,-4.194,35.1441472368,-17.75,0.0,17.75,65.7
2020-08-21 17:00:00,15.6925,-3.191,16.0136515901,34.7725,-3.121,34.9122814673,-19.08,-0.07,19.0801284063,78.17,15.4825,-3.121,15.7939370408,34.7725,-3.121,34.9122814673,-19.29,0.0,19.29,65.22
2020-08-21 17:30:00,12.52,-4.224,13.2133484023,35.68,-0.244,35.6808342952,-23.16,-3.98,23.4994893562,77.77,12.28,-0.244,12.282423865,35.68,-0.244,35.6808342952,-23.4,0.0,23.4,64.88
2020-08-21 18:00:00,11.352,-5.0785,12.4361998315,35.542,1.3315000000000001,35.5669320613,-24.19,-6.41,25.024871628,77.34,11.082,1.3315000000000001,11.1617031071,35.542,1.3315000000000001,35.5669320613,-24.46,0.0,24.46,64.53
2020-08-21 18:30:00,11.2015,-4.7825,12.1797335151,36.3115,1.0775,36.3274832393,-25.11,-5.86,25.7847183425,77.54,10.9115,1.0775,10.9645719707,36.3115,1.0775,36.3274832393,-25.4,0.0,25.4,64.71
2020-08-21 19:00:00,14.5845,-5.127,15.4594233156,36.3245,0.803,36.3333745921,-21.74,-5.93,22.5342517071,77.18,14.3545,0.803,14.3769426253,36.3245,0.803,36.3333745921,-21.97,0.0,21.97,64.4
2020-08-21 19:30:00,17.817,-4.5265,18.3830000612,35.727,0.0335,35.7270157059,-17.91,-4.5600000000000005,18.4813879349,77.44,17.637,0.0335,17.6370318152,35.727,0.0335,35.7270157059,-18.09,0.0,18.09,64.62
2020-08-21 20:00:00,17.324,-4.6325,17.9326805651,33.694,-0.1125,33.6941878111,-16.37,-4.52,16.9825587,77.44,17.154,-0.1125,17.1543688969,33.694,-0.1125,33.6941878111,-16.54,0.0,16.54,64.62
2020-08-21 20:30:00,17.1395,-4.5685,17.7379156752,34.7695,-0.7085,34.7767178224,-17.63,-3.86,18.0476175713,77.44,16.9695,-0.7085,16.9842839855,34.7695,-0.7085,34.7767178224,-17.8,0.0,17.8,64.62
2020-08-21 21:00:00,18.8635,-4.249,19.3361224978,35.2135,-0.879,35.2244690982,-16.35,-3.37,16.69369342,77.62,18.6935,-0.879,18.7141546229,35.2135,-0.879,35.2244690982,-16.52,0.0,16.52,64.74
2020-08-21 21:30:00,16.7195,-3.8875,17.1654984344,33.5795,-1.1075,33.5977585041,-16.86,-2.7800000000000002,17.0876563636,78.04,16.5495,-1.1075,16.5865158035,33.5795,-1.1075,33.5977585041,-17.03,0.0,17.03,65.08
2020-08-21 22:00:00,15.2555,-4.195,15.8217668182,34.6555,-0.925,34.6678425237,-19.4,-3.27,19.673660056,77.82,15.0455,-0.925,15.0739077631,34.6555,-0.925,34.6678425237,-19.61,0.0,19.61,64.9
2020-08-21 22:30:00,14.944,-3.968,15.4618291285,35.294,-1.488,35.3253532183,-20.35,-2.48,20.500558529,77.99,14.724,-1.488,14.7989972633,35.294,-1.488,35.3253532183,-20.57,0.0,20.57,65.04
2020-08-21 23:00:00,13.9945,-3.7880000000000003,14.4981024362,34.6245,-1.928,34.6781369778,-20.63,-1.8599999999999999,20.7136790552,78.19,13.7745,-1.928,13.9087754403,34.6245,-1.928,34.6781369778,-20.85,0.0,20.85,65.19
2020-08-21 23:30:00,14.3825,-3.0615,14.7047301403,35.0725,-3.4015,35.2370608664,-20.69,0.34,20.6927934315,78.59,14.1425,-3.4015,14.545807248100001,35.0725,-3.4015,35.2370608664,-20.93,0.0,20.93,65.54
2020-08-22 00:00:00,15.918,-2.5060000000000002,16.1140547349,34.708,-3.7359999999999998,34.9084940953,-18.79,1.23,18.8302150811,79.03,15.718,-3.7359999999999998,16.155903565,34.708,-3.7359999999999998,34.9084940953,-18.99,0.0,18.99,65.89
2020-08-22 00:30:00,16.302,-2.9585,16.568280727,33.492,-3.1685,33.6415436068,-17.19,0.21,17.1912826747,78.77,16.112,-3.1685,16.4205948811,33.492,-3.1685,33.6415436068,-17.38,0.0,17.38,65.7
2020-08-22 01:00:00,15.0165,-2.94,15.301597049,33.9165,-3.51,34.0976402739,-18.9,0.5700000000000001,18.9085932845,78.84,14.7965,-3.51,15.2071204457,33.9165,-3.51,34.0976402739,-19.12,0.0,19.12,65.74
2020-08-22 01:30:00,14.737,-3.309,15.103928297,31.917,-2.809,32.0403709404,-17.18,-0.5,17.1872743622,78.75,14.557,-2.809,14.8255431604,31.917,-2.809,32.0403709404,-17.36,0.0,17.36,65.66
2020-08-22 02:00:00,14.218,-3.6225,14.672219677,32.098,-1.9725000000000001,32.1585503443,-17.88,-1.65,17.9559711517,78.53,14.038,-1.9725000000000001,14.1759020965,32.098,-1.9725000000000001,32.1585503443,-18.06,0.0,18.06,65.48
2020-08-22 02:30:00,14.122,-3.4695,14.5419501529,31.482,-1.9595,31.5429225699,-17.36,-1.51,17.4255473372,78.62,13.932,-1.9595,14.0691245019,31.482,-1.9595,31.5429225699,-17.55,0.0,17.55,65.56
2020-08-22 03:00:00,13.6655,-3.433,14.0901163675,32.0955,-2.403,32.1853309638,-18.43,-1.03,18.4587594383,78.67,13.4755,-2.403,13.6880790928,32.0955,-2.403,32.1853309638,-18.62,0.0,18.62,65.56
2020-08-22 03:30:00,14.0375,-3.5945,14.4904049805,30.8375,-2.1445,30.911976425,-16.8,-1.45,16.8624583024,78.63,13.8475,-2.1445,14.0125706599,30.8375,-2.1445,30.911976425,-16.99,0.0,16.99,65.56
2020-08-22 04:00:00,14.65,-3.643,15.0961567626,30.22,-2.463,30.3202039736,-15.57,-1.18,15.6146501722,78.7,14.49,-2.463,14.6978389228,30.22,-2.463,30.3202039736,-15.73,0.0,15.73,65.62
2020-08-22 04:30:00,11.741,-3.59,12.2775885662,28.701,-1.45,28.7376043017,-16.96,-2.14,17.0944786408,78.87,11.571,-1.45,11.6614982314,28.701,-1.45,28.7376043017,-17.13,0.0,17.13,65.75
2020-08-22 05:00:00,8.262,-3.684,9.04613177,31.062,-1.734,31.110361618,-22.8,-1.9500000000000002,22.8832362222,78.95,7.992,-1.734,8.1779471752,31.062,-1.734,31.110361618,-23.07,0.0,23.07,65.82
2020-08-22 05:30:00,11.1905,-3.4055,11.6972099451,31.0105,-1.9355,31.070842771,-19.82,-1.47,19.8744383568,78.78,10.9705,-1.9355,11.1399295554,31.0105,-1.9355,31.070842771,-20.04,0.0,20.04,65.67
2020-08-22 06:00:00,15.3585,-3.438,15.7385947991,32.1085,-2.108,32.1776232225,-16.75,-1.33,16.8027200179,78.65,15.1985,-2.108,15.3439912099,32.1085,-2.108,32.1776232225,-16.91,0.0,16.91,65.57
2020-08-22 06:30:00,13.9305,-3.3475,14.3270578452,31.1005,-1.9175,31.159555621,-17.17,-1.43,17.2294457253,78.65,13.7405,-1.9175,13.8736493577,31.1005,-1.9175,31.159555621,-17.36,0.0,17.36,65.57
2020-08-22 07:00:00,15.0615,-3.852,15.5462756392,31.2515,-1.272,31.2773757891,-16.19,-2.58,16.39428254,78.32,14.9015,-1.272,14.9556907647,31.2515,-1.272,31.2773757891,-16.35,0.0,16.35,65.31
2020-08-22 07:30:00,13.9995,-3.7335000000000003,14.4887895457,29.4595,-1.4935,29.4973334812,-15.46,-2.24,15.6214339931,78.46,13.8395,-1.4935,13.9198528189,29.4595,-1.4935,29.4973334812,-15.62,0.0,15.62,65.42
2020-08-22 08:00:00,15.818,-4.0965,16.3398419898,29.368,-0.24650000000000002,29.3690344794,-13.55,-3.85,14.0863409017,78.17,15.688,-0.24650000000000002,15.6899364642,29.368,-0.24650000000000002,29.3690344794,-13.68,0.0,13.68,65.18
2020-08-22 08:30:00,15.412,-4.191,15.9716694494,31.372,-0.421,31.3748247007,-15.96,-3.77,16.3992225425,77.96,15.252,-0.421,15.257809312,31.372,-0.421,31.3748247007,-16.12,0.0,16.12,65.01
2020-08-22 09:00:00,12.92,-4.7105,13.7519166028,28.1,0.9495,28.116037243,-15.18,-5.66,16.2008641745,77.8,12.77,0.9495,12.8052508859,28.1,0.9495,28.116037243,-15.33,0.0,15.33,64.89
2020-08-22 09:30:00,12.146,-3.7165,12.7018773514,31.296,-1.3365,31.3245247091,-19.15,-2.38,19.2973288307,77.98,11.956,-1.3365,12.0304683305,31.296,-1.3365,31.3245247091,-19.34,0.0,19.34,65.03
2020-08-22 10:00:00,9.807,-3.8200000000000003,10.5247161007,31.987,-1.22,32.0102572467,-22.18,-2.6,22.3318696038,77.8,9.567,-1.22,9.6444745321,31.987,-1.22,32.0102572467,-22.42,0.0,22.42,64.89
2020-08-22 10:30:00,8.8025,-3.1575,9.3516743153,33.2925,-1.9475,33.3494124761,-24.49,-1.21,24.5198735723,77.96,8.5325,-1.9475,8.7519319296,33.2925,-1.9475,33.3494124761,-24.76,0.0,24.76,65.02
2020-08-22 11:00:00,9.785,-3.352,10.3432165693,31.885,-1.592,31.9247190904,-22.1,-1.76,22.1699706811,77.82,9.545,-1.592,9.6768532592,31.885,-1.592,31.9247190904,-22.34,0.0,22.34,64.91
2020-08-22 11:30:00,11.188,-3.9210000000000003,11.8551923224,28.068,-0.341,28.0700713394,-16.88,-3.58,17.2554571078,78.09,11.008,-0.341,11.0132803923,28.068,-0.341,28.0700713394,-17.06,0.0,17.06,65.13
2020-08-22 12:00:00,8.3845,-3.829,9.2174335501,29.2045,-0.029,29.2045143985,-20.82,-3.8,21.1639410319,77.96,8.1445,-0.029,8.1445516298,29.2045,-0.029,29.2045143985,-21.06,0.0,21.06,65.02
2020-08-22 12:30:00,11.4345,-3.082,11.8425721129,30.1345,-1.612,30.1775849638,-18.7,-1.47,18.7576890901,77.85,11.2345,-1.612,11.3495609717,30.1345,-1.612,30.1775849638,-18.9,0.0,18.9,64.92
2020-08-22 13:00:00,12.9535,-2.7615,13.2445854786,33.3835,-2.6715,33.4902222223,-20.43,-0.09,20.4301982369,77.74,12.7335,-2.6715,13.0107238269,33.3835,-2.6715,33.4902222223,-20.65,0.0,20.65,64.82
2020-08-22 13:30:00,7.9565,-3.005,8.5050524543,31.6765,-1.875,31.7319441139,-23.72,-1.13,23.7469008504,78.04,7.6865,-1.875,7.9118839255,31.6765,-1.875,31.7319441139,-23.99,0.0,23.99,65.07
2020-08-22 14:00:00,9.7655,-2.8609999999999998,10.1759673373,32.8655,-3.311,33.0318605478,-23.1,0.45,23.1043827011,78.17,9.4855,-3.311,10.0467622272,32.8655,-3.311,33.0318605478,-23.38,0.0,23.38,65.17
2020-08-22 14:30:00,8.794,-2.0475,9.0292132686,34.674,-4.5075,34.9657522763,-25.88,2.46,25.9966536308,78.56,8.504,-4.5075,9.6247375159,34.674,-4.5075,34.9657522763,-26.17,0.0,26.17,65.49
2020-08-22 15:00:00,6.775,-2.4505,7.2045523976,36.535,-3.7105,36.7229360924,-29.76,1.26,29.7866614443,78.56,6.405,-3.7105,7.4021507179,36.535,-3.7105,36.7229360924,-30.13,0.0,30.13,65.49
2020-08-22 15:30:00,6.453,-2.6915,6.9918081531,35.843,-2.9915000000000003,35.9676204558,-29.39,0.30000000000000004,29.3915310932,78.38,6.093,-2.9915000000000003,6.78776261,35.843,-2.9915000000000003,35.9676204558,-29.75,0.0,29.75,65.35
2020-08-22 16:00:00,6.319,-3.1145,7.0448471417,35.709,-2.1745,35.7751468376,-29.39,-0.9400000000000001,29.4050284815,78.1,5.969,-2.1745,6.3527483226,35.709,-2.1745,35.7751468376,-29.74,0.0,29.74,65.11
2020-08-22 16:30:00,6.92,-3.248,7.6443380354,34.82,-2.118,34.8843564367,-27.9,-1.13,27.9228741357,78.1,6.59,-2.118,6.921995666,34.82,-2.118,34.8843564367,-28.23,0.0,28.23,65.11
2020-08-22 17:00:00,8.9735,-3.528,9.6421204229,35.0135,-1.458,35.0438432003,-26.04,-2.07,26.1221457771,77.91,8.663499999999999,-1.458,8.7853284657,35.0135,-1.458,35.0438432003,-26.35,0.0,26.35,64.95
2020-08-22 17:30:00,11.489,-3.3645,11.9715070584,34.049,-2.0345,34.1097286892,-22.56,-1.33,22.5991703388,77.7,11.239,-2.0345,11.4216597415,34.049,-2.0345,34.1097286892,-22.81,0.0,22.81,64.77
2020-08-22 18:00:00,11.4395,-3.3925,11.9319410198,33.0595,-1.8125,33.1091482298,-21.62,-1.58,21.677656699899998,77.7,11.1995,-1.8125,11.3452173404,33.0595,-1.8125,33.1091482298,-21.86,0.0,21.86,64.77
2020-08-22 18:30:00,11.266,-3.636,11.8382115203,34.236,-1.216,34.2575882397,-22.97,-2.42,23.097127527,77.53,11.016,-1.216,11.082910809,34.236,-1.216,34.2575882397,-23.22,0.0,23.22,64.63
2020-08-22 19:00:00,11.2965,-4.2475,12.0686440208,34.1465,-0.17750000000000002,34.1469613363,-22.85,-4.07,23.2096402385,77.23,11.0465,-0.17750000000000002,11.0479259818,34.1465,-0.17750000000000002,34.1469613363,-23.1,0.0,23.1,64.36
2020-08-22 19:30:00,10.9545,-3.6950000000000003,11.5608864388,35.1145,-1.7850000000000001,35.1598398069,-24.16,-1.9100000000000001,24.2353811606,77.45,10.6745,-1.7850000000000001,10.8227157059,35.1145,-1.7850000000000001,35.1598398069,-24.44,0.0,24.44,64.56
2020-08-22 20:00:00,12.187,-3.9085,12.798411669,33.207,-0.9585,33.2208303817,-21.02,-2.95,21.2259958541,77.49,11.947,-0.9585,11.9853882394,33.207,-0.9585,33.2208303817,-21.26,0.0,21.26,64.56
2020-08-22 20:30:00,11.967,-3.672,12.5176943963,32.807,-1.112,32.8258403244,-20.84,-2.56,20.9966473514,77.56,11.747,-1.112,11.7995149477,32.807,-1.112,32.8258403244,-21.06,0.0,21.06,64.63
2020-08-22 21:00:00,10.5855,-3.939,11.2946239977,32.6955,-0.47900000000000004,32.6990085668,-22.11,-3.46,22.3790906875,77.45,10.3455,-0.47900000000000004,10.356582991,32.6955,-0.47900000000000004,32.6990085668,-22.35,0.0,22.35,64.53
2020-08-22 21:30:00,11.4515,-3.711,12.0377893839,30.7915,-0.841,30.8029828629,-19.34,-2.87,19.5517901994,77.78,11.2415,-0.841,11.2729145854,30.7915,-0.841,30.8029828629,-19.55,0.0,19.55,64.81
2020-08-22 22:00:00,11.8975,-3.521,12.4075762037,30.1875,-1.441,30.2218734901,-18.29,-2.08,18.4078923291,77.85,11.7075,-1.441,11.7958483057,30.1875,-1.441,30.2218734901,-18.48,0.0,18.48,64.87
2020-08-22 22:30:00,11.549,-3.348,12.0244960393,28.279,-1.158,28.3026996062,-16.73,-2.19,16.8727294769,78.15,11.379,-1.158,11.4377709804,28.279,-1.158,28.3026996062,-16.9,0.0,16.9,65.12
2020-08-22 23:00:00,9.831,-3.3810000000000002,10.3961397644,28.961,-1.271,28.9888765219,-19.13,-2.11,19.246012574,77.96,9.631,-1.271,9.7145047223,28.961,-1.271,28.9888765219,-19.33,0.0,19.33,64.96
2020-08-22 23:30:00,9.5655,-3.44,10.1652540672,28.0055,-1.52,28.0467187074,-18.44,-1.92,18.5396871603,78.17,9.3555,-1.52,9.4781738879,28.0055,-1.52,28.0467187074,-18.65,0.0,18.65,65.13
2020-08-23 00:00:00,9.6085,-3.336,10.1711439008,23.2585,-1.6560000000000001,23.3173788889,-13.65,-1.6800000000000002,13.7529960372,78.59,9.4685,-1.6560000000000001,9.6122228569,23.2585,-1.6560000000000001,23.3173788889,-13.79,0.0,13.79,65.47
2020-08-23 00:30:00,8.3205,-3.7605,9.1308313148,19.4505,-1.1405,19.4839085016,-11.13,-2.62,11.4342161953,78.55,8.2105,-1.1405,8.2893335377,19.4505,-1.1405,19.4839085016,-11.24,0.0,11.24,65.47
2020-08-23 01:00:00,8.3175,-3.544,9.0410586908,18.7675,-1.534,18.8300879512,-10.45,-2.01,10.6415506389,78.76,8.2075,-1.534,8.3496234795,18.7675,-1.534,18.8300879512,-10.56,0.0,10.56,65.63
2020-08-23 01:30:00,9.301,-3.6310000000000002,9.9846262824,17.551,-1.601,17.6238702333,-8.25,-2.03,8.4960814497,78.8,9.231,-1.601,9.3688079284,17.551,-1.601,17.6238702333,-8.32,0.0,8.32,65.63
2020-08-23 02:00:00,8.769,-3.246,9.3505014304,18.889,-2.336,19.0328982817,-10.12,-0.91,10.1608316589,78.96,8.669,-2.336,8.9782212604,18.889,-2.336,19.0328982817,-10.22,0.0,10.22,65.77
2020-08-23 02:30:00,7.9885,-3.3155,8.6492006856,15.0185,-2.2255,15.1824962539,-7.03,-1.09,7.1140002811,79.05,7.9185,-2.2255,8.2252958913,15.0185,-2.2255,15.1824962539,-7.1,0.0,7.1,65.84
2020-08-23 03:00:00,7.871,-3.507,8.616942033,12.801,-2.007,12.957378207,-4.93,-1.5,5.153144671,79.17,7.841,-2.007,8.0937834169,12.801,-2.007,12.957378207,-4.96,0.0,4.96,65.94
2020-08-23 03:30:00,9.6985,-3.565,10.3329631399,12.5685,-2.335,12.7835604293,-2.87,-1.23,3.1224669734,79.21,9.6785,-2.335,9.9561833676,12.5685,-2.335,12.7835604293,-2.89,0.0,2.89,65.94
2020-08-23 04:00:00,10.51,-3.6015,11.1099460957,11.8,-2.0615,11.9787220625,-1.29,-1.54,2.0089051745,79.21,10.5,-2.0615,10.7004571047,11.8,-2.0615,11.9787220625,-1.3,0.0,1.3,65.94
2020-08-23 04:30:00,8.9105,-3.429,9.5475154491,11.1005,-2.199,11.3162140864,-2.19,-1.23,2.5117722827,79.28,8.9105,-2.199,9.1778326009,11.1005,-2.199,11.3162140864,-2.19,0.0,2.19,66.02
2020-08-23 05:00:00,9.3515,-3.6205,10.0278897331,10.0515,-1.8805,10.2258951931,-0.7000000000000001,-1.74,1.8755265927,79.17,9.3615,-1.8805,9.5485057732,10.0515,-1.8805,10.2258951931,-0.6900000000000001,0.0,0.6900000000000001,65.94
2020-08-23 05:30:00,7.7805,-3.3265000000000002,8.4617836477,10.4905,-1.9365,10.6677374593,-2.71,-1.3900000000000001,3.0456854729,79.32,7.7705,-1.9365,8.0081647398,10.4905,-1.9365,10.6677374593,-2.7199999999999998,0.0,2.7199999999999998,66.07
2020-08-23 06:00:00,9.22,-3.6335,9.9101323023,9.46,-1.4835,9.5756134138,-0.24,-2.15,2.1633538777,79.24,9.23,-1.4835,9.348458282,9.46,-1.4835,9.5756134138,-0.23,0.0,0.23,66.0
2020-08-23 06:30:00,9.1815,-3.6665,9.8865142745,8.7015,-1.5165000000000002,8.8326595372,0.48,-2.15,2.2029298672,79.24,9.211500000000001,-1.5165000000000002,9.3354970141,8.7015,-1.5165000000000002,8.8326595372,0.51,0.0,0.51,66.0
2020-08-23 07:00:00,5.966,-3.976,7.169500122,8.246,-0.8260000000000001,8.2872668595,-2.2800000000000002,-3.15,3.8885601448,79.12,5.956,-0.8260000000000001,6.0130035756,8.246,-0.8260000000000001,8.2872668595,-2.29,0.0,2.29,65.91
2020-08-23 07:30:00,8.1275,-4.0465,9.0791199188,9.0475,-0.8365,9.0860876344,-0.92,-3.21,3.3392364397,78.82,8.1375,-0.8365,8.1803813175,9.0475,-0.8365,9.0860876344,-0.91,0.0,0.91,65.67
2020-08-23 08:00:00,8.3915,-4.3555,9.4545043498,9.8215,0.0545,9.8216512105,-1.43,-4.41,4.6360543569,78.61,8.4015,0.0545,8.4016767672,9.8215,0.0545,9.8216512105,-1.42,0.0,1.42,65.5
2020-08-23 08:30:00,9.7215,-4.35,10.6503550293,8.7315,0.28,8.7359883385,0.99,-4.63,4.7346594387,78.49,9.7615,0.28,9.7655149506,8.7315,0.28,8.7359883385,1.03,0.0,1.03,65.4
2020-08-23 09:00:00,10.2325,-4.5695,11.2064439721,8.0125,0.7505000000000001,8.047571466,2.22,-5.32,5.7646162058,78.42,10.2825,0.7505000000000001,10.3098523995,8.0125,0.7505000000000001,8.047571466,2.27,0.0,2.27,65.32
2020-08-23 09:30:00,12.0275,-4.79,12.9462294221,10.3075,1.31,10.3904117459,1.72,-6.1,6.3378545266,78.13,12.0875,1.31,12.1582793293,10.3075,1.31,10.3904117459,1.78,0.0,1.78,65.09
2020-08-23 10:00:00,13.1135,-4.6845,13.9251004485,8.4835,1.3855,8.5958933509,4.63,-6.07,7.6342517643,78.13,13.2035,1.3855,13.2759942189,8.4835,1.3855,8.5958933509,4.72,0.0,4.72,65.09
2020-08-23 10:30:00,13.1025,-4.932,14.0000046518,7.7125,1.8479999999999999,7.9308108192,5.39,-6.78,8.661437525,78.07,13.2025,1.8479999999999999,13.3312081317,7.7125,1.8479999999999999,7.9308108192,5.49,0.0,5.49,65.03
2020-08-23 11:00:00,13.1895,-4.5205,13.9426622458,8.3995,1.1095,8.472460711,4.79,-5.63,7.3919550864,78.24,13.2895,1.1095,13.3357339693,8.3995,1.1095,8.472460711,4.89,0.0,4.89,65.18
2020-08-23 11:30:00,13.0885,-4.6225000000000005,13.8807902693,7.4585,1.2375,7.5604648336,5.63,-5.86,8.1262845138,78.11,13.1885,1.2375,13.2464311609,7.4585,1.2375,7.5604648336,5.73,0.0,5.73,65.08
2020-08-23 12:00:00,14.767,-3.9210000000000003,15.2786952977,8.077,0.369,8.0854245405,6.69,-4.29,7.9473391774,78.46,14.877,0.369,14.8815755214,8.077,0.369,8.0854245405,6.8,0.0,6.8,65.38
2020-08-23 12:30:00,14.137,-3.9955,14.6907722483,11.957,0.49450000000000005,11.9672210329,2.18,-4.49,4.9912423303,78.32,14.207,0.49450000000000005,14.2156033727,11.957,0.49450000000000005,11.9672210329,2.25,0.0,2.25,65.27
2020-08-23 13:00:00,13.324,-3.8625,13.872558605,15.794,0.1975,15.7952347957,-2.47,-4.06,4.7523152252,78.32,13.334,0.1975,13.335462581,15.794,0.1975,15.7952347957,-2.46,0.0,2.46,65.27
2020-08-23 13:30:00,13.778,-3.455,14.204587604,17.878,-0.34500000000000003,17.8813285021,-4.1,-3.11,5.1460761751,78.4,13.768,-0.34500000000000003,13.7723218449,17.878,-0.34500000000000003,17.8813285021,-4.11,0.0,4.11,65.33
2020-08-23 14:00:00,14.0825,-3.008,14.4001691049,20.7025,-1.228,20.7388883562,-6.62,-1.78,6.8551294663,78.59,14.0325,-1.228,14.0861293566,20.7025,-1.228,20.7388883562,-6.67,0.0,6.67,65.48
2020-08-23 14:30:00,14.52,-2.6605,14.7617295819,25.68,-1.9805000000000001,25.7562571087,-11.16,-0.68,11.1806976527,78.47,14.42,-1.9805000000000001,14.5553694646,25.68,-1.9805000000000001,25.7562571087,-11.26,0.0,11.26,65.37
2020-08-23 15:00:00,13.297,-2.5035,13.5306216136,26.417,-2.2735,26.5146505021,-13.12,-0.23,13.1220158512,78.57,13.167,-2.2735,13.3618371211,26.417,-2.2735,26.5146505021,-13.25,0.0,13.25,65.46
2020-08-23 15:30:00,13.4865,-2.9485,13.8050474284,22.6165,-1.3085,22.6543206585,-9.13,-1.6400000000000001,9.2761252687,78.64,13.4065,-1.3085,13.4702046941,22.6165,-1.3085,22.6543206585,-9.21,0.0,9.21,65.52
2020-08-23 16:00:00,13.3035,-2.739,13.5825341248,24.4235,-1.889,24.4964420529,-11.12,-0.85,11.1524391951,78.6,13.2035,-1.889,13.3379433666,24.4235,-1.889,24.4964420529,-11.22,0.0,11.22,65.47
2020-08-23 16:30:00,12.315,-3.061,12.6897181214,23.985,-1.151,24.0126014001,-11.67,-1.9100000000000001,11.825269553,78.42,12.205,-1.151,12.259152744,23.985,-1.151,24.0126014001,-11.78,0.0,11.78,65.3
2020-08-23 17:00:00,13.3885,-2.848,13.688061815,24.6785,-1.638,24.7328002104,-11.29,-1.21,11.3546554329,78.53,13.2785,-1.638,13.3791481885,24.6785,-1.638,24.7328002104,-11.4,0.0,11.4,65.4
2020-08-23 17:30:00,12.773,-3.617,13.2752483216,23.873,-0.227,23.8740792074,-11.1,-3.39,11.6061233838,78.2,12.683,-0.227,12.6850312574,23.873,-0.227,23.8740792074,-11.19,0.0,11.19,65.12
2020-08-23 18:00:00,13.4845,-3.5245,13.9374976413,23.5145,-0.5345,23.5205739832,-10.03,-2.99,10.4661836407,78.29,13.4045,-0.5345,13.4151522727,23.5145,-0.5345,23.5205739832,-10.11,0.0,10.11,65.2
2020-08-23 18:30:00,16.172,-3.9425,16.6456267605,22.132,0.3175,22.1342772697,-5.96,-4.26,7.3259265626,78.07,16.122,0.3175,16.1251260538,22.132,0.3175,22.1342772697,-6.01,0.0,6.01,65.0
2020-08-23 19:00:00,16.5705,-4.0905,17.0679131853,20.3905,0.5695,20.3984514241,-3.8200000000000003,-4.66,6.0256120021,78.12,16.5505,0.5695,16.5602953023,20.3905,0.5695,20.3984514241,-3.84,0.0,3.84,65.05
2020-08-23 19:30:00,16.7885,-4.4875,17.3778994271,19.9885,1.2025000000000001,20.0246382864,-3.2,-5.69,6.5281007958,77.89,16.7985,1.2025000000000001,16.8414847475,19.9885,1.2025000000000001,20.0246382864,-3.19,0.0,3.19,64.85
2020-08-23 20:00:00,16.768,-4.6965,17.4132976845,19.608,1.5935000000000001,19.672643601,-2.84,-6.29,6.9014273886,77.79,16.778,1.5935000000000001,16.8535018987,19.608,1.5935000000000001,19.672643601,-2.83,0.0,2.83,64.76
2020-08-23 20:30:00,15.862,-3.919,16.3389597282,21.272,0.641,21.2816555982,-5.41,-4.5600000000000005,7.0754293156,77.92,15.842,0.641,15.8549627877,21.272,0.641,21.2816555982,-5.43,0.0,5.43,64.89
2020-08-23 21:00:00,14.944,-3.879,15.4392285105,19.904,0.841,19.9217593852,-4.96,-4.72,6.8468971074,77.85,14.904,0.841,14.9277090339,19.904,0.841,19.9217593852,-5.0,0.0,5.0,64.84
2020-08-23 21:30:00,13.8165,-3.9305,14.3646963943,19.3965,0.7295,19.4102133553,-5.58,-4.66,7.2699381015,78.03,13.7965,0.7295,13.8157729606,19.3965,0.7295,19.4102133553,-5.6,0.0,5.6,64.97
2020-08-23 22:00:00,11.1065,-3.9655,11.7931985695,17.6465,0.6845,17.6597707375,-6.54,-4.65,8.0245934476,78.21,11.0565,0.6845,11.0776681887,17.6465,0.6845,17.6597707375,-6.59,0.0,6.59,65.13
2020-08-23 22:30:00,11.931000000000001,-4.032,12.5938788703,14.311,0.548,14.3214882257,-2.38,-4.58,5.1614726581,78.38,11.941,0.548,11.9535678774,14.311,0.548,14.3214882257,-2.37,0.0,2.37,65.26
2020-08-23 23:00:00,10.751,-3.6310000000000002,11.347606003,12.951,-0.201,12.9525596698,-2.2,-3.43,4.074911042,78.62,10.751,-0.201,10.7528787773,12.951,-0.201,12.9525596698,-2.2,0.0,2.2,65.47
2020-08-23 23:30:00,11.388,-3.827,12.0138450548,10.258,-0.067,10.2582188025,1.13,-3.76,3.9261304105,78.62,11.428,-0.067,11.4281964019,10.258,-0.067,10.2582188025,1.17,0.0,1.17,65.47
2020-08-24 00:00:00,9.751,-3.491,10.3570788353,8.101,-0.511,8.1171005907,1.65,-2.98,3.4063029812,78.84,9.781,-0.511,9.7943392835,8.101,-0.511,8.1171005907,1.6800000000000002,0.0,1.6800000000000002,65.65
2020-08-24 00:30:00,9.064,-3.602,9.7534865561,5.114,-0.622,5.1516871023,3.95,-2.98,4.9480198059,78.84,9.124,-0.622,9.1451768709,5.114,-0.622,5.1516871023,4.01,0.0,4.01,65.65
2020-08-24 01:00:00,8.4095,-3.933,9.2837588966,4.1295,0.197,4.1341963246,4.28,-4.13,5.9477138465,78.63,8.4895,0.197,8.4917853983,4.1295,0.197,4.1341963246,4.36,0.0,4.36,65.47
2020-08-24 01:30:00,7.9595,-3.8425000000000002,8.8384640351,3.8295,0.0375,3.8296836031,4.13,-3.88,5.6666833333,78.63,8.0295,0.0375,8.0295875672,3.8295,0.0375,3.8296836031,4.2,0.0,4.2,65.47
2020-08-24 02:00:00,6.426,-3.8369999999999997,7.4843867484,3.526,-0.167,3.5299525493,2.9,-3.67,4.6774886424,78.75,6.476,-0.167,6.4781529003,3.526,-0.167,3.5299525493,2.95,0.0,2.95,65.58
2020-08-24 02:30:00,6.7935,-3.7385,7.7542262348,5.2135,-0.17850000000000002,5.2165548497,1.58,-3.56,3.8948684188,78.67,6.8335,-0.17850000000000002,6.8358309297,5.2135,-0.17850000000000002,5.2165548497,1.62,0.0,1.62,65.51
2020-08-24 03:00:00,7.147,-3.907,8.1451984629,4.777,-0.147,4.77926124,2.37,-3.76,4.4446034694,78.67,7.197,-0.147,7.198501094,4.777,-0.147,4.77926124,2.42,0.0,2.42,65.51
2020-08-24 03:30:00,6.494,-3.887,7.5684083531,4.954,-0.177,4.9571609818999995,1.54,-3.71,4.0169266859,78.71,6.524,-0.177,6.526400616,4.954,-0.177,4.9571609818999995,1.57,0.0,1.57,65.56
2020-08-24 04:00:00,7.949,-3.7505,8.7893601161,2.749,-0.030500000000000003,2.7491691927,5.2,-3.7199999999999998,6.3936218218,78.81,8.039,-0.030500000000000003,8.0390578584,2.749,-0.030500000000000003,2.7491691927,5.29,0.0,5.29,65.65
2020-08-24 04:30:00,6.473,-3.526,7.3710518245,2.623,-0.806,2.7440417271,3.85,-2.7199999999999998,4.713904963,79.13,6.533,-0.806,6.5825318077,2.623,-0.806,2.7440417271,3.91,0.0,3.91,65.92
2020-08-24 05:00:00,6.432,-3.56,7.3514776746,1.812,-0.37,1.8493901698,4.62,-3.19,5.6143120683,79.13,6.502,-0.37,6.5125190211,1.812,-0.37,1.8493901698,4.69,0.0,4.69,65.92
2020-08-24 05:30:00,7.63,-3.183,8.2673084495,1.56,-0.833,1.7684708084,6.07,-2.35,6.5090245045,79.25,7.72,-0.833,7.7648109443,1.56,-0.833,1.7684708084,6.16,0.0,6.16,66.06
2020-08-24 06:00:00,7.7780000000000005,-3.5455,8.5479736926,1.698,-0.0855,1.7001512433000001,6.08,-3.46,6.9955700268,79.09,7.868,-0.0855,7.8684645421,1.698,-0.0855,1.7001512433000001,6.17,0.0,6.17,65.91
2020-08-24 06:30:00,8.438,-3.5445,9.1522305615,1.8780000000000001,-0.34450000000000003,1.9093360757000002,6.5600000000000005,-3.2,7.2988766259,78.9,8.538,-0.34450000000000003,8.5449472936,1.8780000000000001,-0.34450000000000003,1.9093360757000002,6.66,0.0,6.66,65.77
2020-08-24 07:00:00,9.5145,-3.5735,10.163444913,0.7645000000000001,0.14650000000000002,0.7784102389,8.75,-3.7199999999999998,9.5079387882,78.7,9.6145,0.14650000000000002,9.6156160749,0.7645000000000001,0.14650000000000002,0.7784102389,8.85,0.0,8.85,65.6
2020-08-24 07:30:00,9.809,-4.1885,10.6658339219,0.329,0.061500000000000006,0.33469874510000003,9.48,-4.25,10.3890759936,78.58,9.919,0.061500000000000006,9.919190655,0.329,0.061500000000000006,0.33469874510000003,9.59,0.0,9.59,65.53
2020-08-24 08:00:00,9.735,-4.5775,10.7574965141,0.315,0.9325,0.9842668591,9.42,-5.51,10.9131342886,78.27,9.855,0.9325,9.8990192065,0.315,0.9325,0.9842668591,9.54,0.0,9.54,65.29
2020-08-24 08:30:00,10.538499999999999,-4.638,11.513949203,0.2785,1.262,1.2923645964000001,10.26,-5.9,11.8354383104,78.27,10.6485,1.262,10.7230217873,0.2785,1.262,1.2923645964000001,10.37,0.0,10.37,65.29
2020-08-24 09:00:00,9.9905,-5.0865,11.2108238993,0.3005,1.8635000000000002,1.8875731774000002,9.69,-6.95,11.9247054471,77.91,10.1005,1.8635000000000002,10.2709655096,0.3005,1.8635000000000002,1.8875731774000002,9.8,0.0,9.8,65.0
2020-08-24 09:30:00,10.541,-4.2935,11.3818637863,0.371,0.3165,0.4876609991,10.17,-4.61,11.1660646604,78.35,10.641,0.3165,10.6457058596,0.371,0.3165,0.4876609991,10.27,0.0,10.27,65.38
2020-08-24 10:00:00,10.6,-4.177,11.3933019358,0.43,-0.017,0.43033591530000004,10.17,-4.16,10.9879251909,78.55,10.71,-0.017,10.7100134921,0.43,-0.017,0.43033591530000004,10.28,0.0,10.28,65.53
2020-08-24 10:30:00,10.4895,-4.342,11.3526461343,0.46950000000000003,0.298,0.5560883473,10.02,-4.64,11.0421918114,78.38,10.5895,0.298,10.5936921916,0.46950000000000003,0.298,0.5560883473,10.12,0.0,10.12,65.38
2020-08-24 11:00:00,11.5105,-4.192,12.2500805814,0.7505000000000001,0.11800000000000001,0.7597198497000001,10.76,-4.31,11.5911043477,78.38,11.6405,0.11800000000000001,11.6410980689,0.7505000000000001,0.11800000000000001,0.7597198497000001,10.89,0.0,10.89,65.38
2020-08-24 11:30:00,11.22,-4.3105,12.0195178876,1.87,0.3195,1.8970978493000001,9.35,-4.63,10.4335708173,78.28,11.32,0.3195,11.3245079474,1.87,0.3195,1.8970978493000001,9.45,0.0,9.45,65.29
2020-08-24 12:00:00,11.203,-4.337,12.0131918323,3.493,0.353,3.5107916486,7.71,-4.69,9.0244224192,78.28,11.293,0.353,11.2985157432,3.493,0.353,3.5107916486,7.8,0.0,7.8,65.29
2020-08-24 12:30:00,11.9885,-4.5755,12.8319652626,3.5085,0.3645,3.5273832369,8.48,-4.94,9.8139696352,78.15,12.0885,0.3645,12.0939940673,3.5085,0.3645,3.5273832369,8.58,0.0,8.58,65.2
2020-08-24 13:00:00,12.3955,-4.5445,13.2023066356,5.5955,0.0155,5.5955214681,6.8,-4.5600000000000005,8.1874049613,78.19,12.4555,0.0155,12.4555096443,5.5955,0.0155,5.5955214681,6.86,0.0,6.86,65.25
2020-08-24 13:30:00,9.175,-4.588,10.2581854633,6.365,0.112,6.3659853126,2.81,-4.7,5.4759565374,78.19,9.215,0.112,9.2156806043,6.365,0.112,6.3659853126,2.85,0.0,2.85,65.25
2020-08-24 14:00:00,8.1135,-4.2265,9.1483432653,5.0135,-0.6665,5.0576085752,3.1,-3.56,4.7205508153,78.35,8.1335,-0.6665,8.160762495,5.0135,-0.6665,5.0576085752,3.12,0.0,3.12,65.37
2020-08-24 14:30:00,8.784,-4.1555,9.7173471817,4.484,-0.7155,4.5407264011,4.3,-3.44,5.5066868442,78.35,8.824,-0.7155,8.8529608748,4.484,-0.7155,4.5407264011,4.34,0.0,4.34,65.37
2020-08-24 15:00:00,8.287,-3.961,9.1849817637,4.457,-1.091,4.5885869285,3.83,-2.87,4.7860004179,78.51,8.307,-1.091,8.3783369472,4.457,-1.091,4.5885869285,3.85,0.0,3.85,65.51
2020-08-24 15:30:00,8.5365,-3.7635,9.3292960345,3.8365,-1.4535,4.1026082557,4.7,-2.31,5.2369934123,78.61,8.5765,-1.4535,8.6987938532,3.8365,-1.4535,4.1026082557,4.74,0.0,4.74,65.59
2020-08-24 16:00:00,7.868,-3.7565,8.7187565771,3.578,-1.4865,3.8745020648,4.29,-2.27,4.8535553979,78.69,7.908,-1.4865,8.0464990058,3.578,-1.4865,3.8745020648,4.33,0.0,4.33,65.67
2020-08-24 16:30:00,8.203,-3.723,9.0083260376,2.103,-1.283,2.463472752,6.1,-2.44,6.5699010647,78.72,8.253,-1.283,8.3521313448,2.103,-1.283,2.463472752,6.15,0.0,6.15,65.67
2020-08-24 17:00:00,7.9879999999999995,-3.7355,8.8182823866,2.068,-1.2255,2.4038457209,5.92,-2.51,6.4301244156,78.65,8.048,-1.2255,8.1407711091,2.068,-1.2255,2.4038457209,5.98,0.0,5.98,65.63
2020-08-24 17:30:00,9.2755,-4.002,10.1020247599,1.1655,-0.882,1.4616135775,8.11,-3.12,8.6894476234,78.52,9.3455,-0.882,9.3870279775,1.1655,-0.882,1.4616135775,8.18,0.0,8.18,65.52
2020-08-24 18:00:00,8.9995,-4.061,9.8733338468,1.0195,-0.151,1.0306217783,7.98,-3.91,8.8864222272,78.52,9.0795,-0.151,9.080755544,1.0195,-0.151,1.0306217783,8.06,0.0,8.06,65.52
2020-08-24 18:30:00,9.2655,-4.0395,10.1077717871,0.6855,0.1305,0.6978112209,8.58,-4.17,9.539669805599999,78.52,9.3555,0.1305,9.3564101289,0.6855,0.1305,0.6978112209,8.67,0.0,8.67,65.56
2020-08-24 19:00:00,9.4005,-3.972,10.2052037829,0.35050000000000003,0.578,0.6759691191,9.05,-4.55,10.1294126187,78.42,9.5005,0.578,9.5180662033,0.35050000000000003,0.578,0.6759691191,9.15,0.0,9.15,65.45
2020-08-24 19:30:00,10.0805,-4.2025,10.9214232818,2.4805,0.3075,2.4994872474,7.6,-4.51,8.8374260959,78.1,10.1605,0.3075,10.1651520648,2.4805,0.3075,2.4994872474,7.68,0.0,7.68,65.18
2020-08-24 20:00:00,10.4795,-4.439,11.3808892996,5.6695,0.251,5.6750534138,4.8100000000000005,-4.69,6.7180503124,78.04,10.5195,0.251,10.5224940603,5.6695,0.251,5.6750534138,4.85,0.0,4.85,65.12
2020-08-24 20:30:00,10.1245,-4.4125,11.0442589837,4.5645,0.5675,4.599643084,5.5600000000000005,-4.98,7.4641811339,78.11,10.1845,0.5675,10.2002988437,4.5645,0.5675,4.599643084,5.62,0.0,5.62,65.18
2020-08-24 21:00:00,9.885,-4.193,10.7375264377,2.085,0.077,2.0864213381,7.8,-4.27,8.8922944171,78.22,9.965,0.077,9.9652974868,2.085,0.077,2.0864213381,7.88,0.0,7.88,65.26
2020-08-24 21:30:00,10.1635,-4.2975,11.0347287461,2.4135,0.29250000000000004,2.4311599084,7.75,-4.59,9.0072526333,78.12,10.2435,0.29250000000000004,10.247675273,2.4135,0.29250000000000004,2.4311599084,7.83,0.0,7.83,65.18
2020-08-24 22:00:00,8.894,-4.8004999999999995,10.1068311676,2.864,1.1295,3.0786793029,6.03,-5.93,8.457292711000001,78.05,8.964,1.1295,9.0348805332,2.864,1.1295,3.0786793029,6.1,0.0,6.1,65.11
2020-08-24 22:30:00,7.697,-4.719,9.0284422798,2.237,0.931,2.4230002064000002,5.46,-5.65,7.8571050648,78.09,7.747,0.931,7.802741185,2.237,0.931,2.4230002064000002,5.51,0.0,5.51,65.15
2020-08-24 23:00:00,7.3175,-4.511,8.596215868,1.6875,0.419,1.738740133,5.63,-4.93,7.4834350401,78.26,7.3675,0.419,7.3794049387000005,1.6875,0.419,1.738740133,5.68,0.0,5.68,65.27
2020-08-24 23:30:00,7.784,-4.714,9.1001347243,1.564,0.356,1.6040049875,6.22,-5.07,8.0245436007,77.99,7.844,0.356,7.8520743756,1.564,0.356,1.6040049875,6.28,0.0,6.28,65.03
2020-08-25 00:00:00,8.4725,-5.1915,9.9365450988,4.2325,1.1585,4.3881862426,4.24,-6.35,7.6354502159,77.72,8.5225,1.1585,8.600879519,4.2325,1.1585,4.3881862426,4.29,0.0,4.29,64.82
2020-08-25 00:30:00,8.887,-4.969,10.181833332,6.587,0.671,6.6210882791,2.3,-5.64,6.0909440976,77.87,8.897,0.671,8.9222670886,6.587,0.671,6.6210882791,2.31,0.0,2.31,64.95
2020-08-25 01:00:00,6.8715,-4.66,8.3025967173,6.8515,0.4,6.8631663429,0.02,-5.06,5.0600395255,78.11,6.8515,0.4,6.8631663429,6.8515,0.4,6.8631663429,0.0,0.0,0.0,65.17
2020-08-25 01:30:00,7.0025,-4.9685,8.58609332,10.6225,0.2715,10.6259690617,-3.62,-5.24,6.3688303479,77.95,6.9525,0.2715,6.9577991132,10.6225,0.2715,10.6259690617,-3.67,0.0,3.67,65.03
2020-08-25 02:00:00,6.0435,-4.8125,7.7255451911,20.0935,-0.6725,20.1047506451,-14.05,-4.14,14.6472557157,77.88,5.8635,-0.6725,5.9019393846,20.0935,-0.6725,20.1047506451,-14.23,0.0,14.23,64.97
2020-08-25 02:30:00,5.9465,-5.0235,7.7843698846,19.1265,-0.3335,19.1294073222,-13.18,-4.69,13.989585412,77.66,5.7665,-0.3335,5.7761357758,19.1265,-0.3335,19.1294073222,-13.36,0.0,13.36,64.79
2020-08-25 03:00:00,6.1305,-4.6025,7.6659008929,18.4405,-0.14250000000000002,18.4410505802,-12.31,-4.46,13.0930401359,77.93,5.9605,-0.14250000000000002,5.9622031582,18.4405,-0.14250000000000002,18.4410505802,-12.48,0.0,12.48,65.02
2020-08-25 03:30:00,7.1225,-4.746,8.5588855729,22.9725,-0.6960000000000001,22.9830409705,-15.85,-4.05,16.359248149,77.63,6.9025,-0.6960000000000001,6.9375011532,22.9725,-0.6960000000000001,22.9830409705,-16.07,0.0,16.07,64.77
2020-08-25 04:00:00,6.649,-4.0235,7.7715991437,26.369,-1.3335,26.4026965148,-19.72,-2.69,19.9026254549,77.82,6.409,-1.3335,6.5462587216,26.369,-1.3335,26.4026965148,-19.96,0.0,19.96,64.92
2020-08-25 04:30:00,6.5125,-4.6835,8.021709824,23.4125,-0.3935,23.4158065951,-16.9,-4.29,17.4360001147,77.72,6.2725,-0.3935,6.2848308251,23.4125,-0.3935,23.4158065951,-17.14,0.0,17.14,64.83
2020-08-25 05:00:00,9.0855,-3.5465,9.7531519264,24.8655,-2.4465,24.9855648825,-15.78,-1.1,15.8182932075,78.39,8.8755,-2.4465,9.2065119616,24.8655,-2.4465,24.9855648825,-15.99,0.0,15.99,65.37
2020-08-25 05:30:00,12.566,-3.1885,12.964215682,26.066,-3.0685000000000002,26.2459910891,-13.5,-0.12,13.5005333228,78.66,12.386,-3.0685000000000002,12.7604344852,26.066,-3.0685000000000002,26.2459910891,-13.68,0.0,13.68,65.56
2020-08-25 06:00:00,13.351,-3.7125,13.8575559624,26.131,-2.7825,26.278726515,-12.78,-0.93,12.813793349400001,78.44,13.191,-2.7825,13.4812754311,26.131,-2.7825,26.278726515,-12.94,0.0,12.94,65.38
2020-08-25 06:30:00,13.1815,-3.6005000000000003,13.6643895766,27.2515,-2.3605,27.3535411327,-14.07,-1.24,14.1245353906,78.56,13.0015,-2.3605,13.2140441387,27.2515,-2.3605,27.3535411327,-14.25,0.0,14.25,65.48
2020-08-25 07:00:00,16.715,-3.01,16.9838548333,32.405,-2.99,32.5426508601,-15.69,-0.02,15.690012747,78.4,16.525,-2.99,16.7933238223,32.405,-2.99,32.5426508601,-15.88,0.0,15.88,65.23
2020-08-25 07:30:00,17.862,-2.6795,18.0618593796,35.462,-2.9795,35.5869479479,-17.6,0.30000000000000004,17.6025566325,78.14,17.642,-2.9795,17.8918300978,35.462,-2.9795,35.5869479479,-17.82,0.0,17.82,64.93
2020-08-25 08:00:00,18.399,-2.742,18.602197854,34.819,-2.692,34.9229097442,-16.42,-0.05,16.4200761265,78.1,18.179,-2.692,18.3772387752,34.819,-2.692,34.9229097442,-16.64,0.0,16.64,64.93
2020-08-25 08:30:00,18.628,-3.0525,18.8764440573,32.238,-1.7925,32.2877949115,-13.61,-1.26,13.6682003205,77.97,18.458,-1.7925,18.5448327102,32.238,-1.7925,32.2877949115,-13.78,0.0,13.78,64.79
2020-08-25 09:00:00,15.013,-2.768,15.2660405148,34.333,-2.218,34.4045696529,-19.32,-0.55,19.3278270895,77.62,14.763,-2.218,14.9286869148,34.333,-2.218,34.4045696529,-19.57,0.0,19.57,64.51
2020-08-25 09:30:00,14.1535,-2.445,14.363132919,36.3735,-2.685,36.47246533,-22.22,0.24,22.2212960918,77.73,13.8735,-2.685,14.1309315776,36.3735,-2.685,36.47246533,-22.5,0.0,22.5,64.6
2020-08-25 10:00:00,14.706,-2.6805,14.9482947606,36.186,-3.0105,36.3110135668,-21.48,0.33,21.4825347666,77.58,14.416,-3.0105,14.726987684200001,36.186,-3.0105,36.3110135668,-21.77,0.0,21.77,64.54
2020-08-25 10:30:00,12.633,-2.739,12.9265157719,35.223,-2.709,35.3270209613,-22.59,-0.03,22.5900199203,77.68,12.343,-2.709,12.6367847968,35.223,-2.709,35.3270209613,-22.88,0.0,22.88,64.81
2020-08-25 11:00:00,13.234,-2.9435000000000002,13.5573945967,36.394,-3.2935,36.5427199077,-23.16,0.35000000000000003,23.162644495,77.51,12.924,-3.2935,13.3370505829,36.394,-3.2935,36.5427199077,-23.47,0.0,23.47,64.65
2020-08-25 11:30:00,11.242,-2.952,11.6231178261,35.402,-2.972,35.5265307622,-24.16,0.02,24.1600082781,77.76,10.932,-2.972,11.3287866958,35.402,-2.972,35.5265307622,-24.47,0.0,24.47,64.87
2020-08-25 12:00:00,8.471,-3.018,8.9925616484,38.261,-3.388,38.4107102902,-29.79,0.37,29.7922976623,77.76,8.081,-3.388,8.7624828103,38.261,-3.388,38.4107102902,-30.18,0.0,30.18,64.87
2020-08-25 12:30:00,7.3595,-2.9275,7.9203848707,36.0895,-3.8075,36.2897928693,-28.73,0.88,28.7434740419,78.04,6.9595,-3.8075,7.9329500503,36.0895,-3.8075,36.2897928693,-29.13,0.0,29.13,65.11
2020-08-25 13:00:00,8.7555,-3.1715,9.3122066397,35.2055,-3.0815,35.3401028932,-26.45,-0.09,26.4501531186,78.0,8.3955,-3.0815,8.9431573004,35.2055,-3.0815,35.3401028932,-26.81,0.0,26.81,65.11
2020-08-25 13:30:00,10.465,-2.872,10.8519403334,37.535,-4.322,37.7830108514,-27.07,1.45,27.1088066871,78.0,10.085,-4.322,10.972096837,37.535,-4.322,37.7830108514,-27.45,0.0,27.45,65.07
2020-08-25 14:00:00,16.706,-2.823,16.9428381625,36.406,-4.373,36.667696478,-19.7,1.55,19.7608830774,78.04,16.436,-4.373,17.0077989464,36.406,-4.373,36.667696478,-19.97,0.0,19.97,65.07
2020-08-25 14:30:00,20.044,-2.925,20.2562968235,32.034,-3.755,32.2533282159,-11.99,0.8300000000000001,12.0186937726,78.34,19.864,-3.755,20.215798797,32.034,-3.755,32.2533282159,-12.17,0.0,12.17,65.34
2020-08-25 15:00:00,17.9865,-2.7205,18.1910775519,33.5465,-4.2905,33.8197583152,-15.56,1.57,15.6390057229,78.38,17.7865,-4.2905,18.2966656115,33.5465,-4.2905,33.8197583152,-15.76,0.0,15.76,65.38
2020-08-25 15:30:00,18.8585,-2.428,19.0141580474,35.6785,-4.768,35.9956828835,-16.82,2.34,16.9819904605,78.29,18.6185,-4.768,19.2193227313,35.6785,-4.768,35.9956828835,-17.06,0.0,17.06,65.3
2020-08-25 16:00:00,20.635,-1.8845,20.7208726952,37.315,-5.8245000000000005,37.766837639,-16.68,3.94,17.1390198086,78.45,20.405,-5.8245000000000005,21.22001002,37.315,-5.8245000000000005,37.766837639,-16.91,0.0,16.91,65.43
2020-08-25 16:30:00,19.614,-2.017,19.7174360656,37.014,-5.3870000000000005,37.4039565421,-17.4,3.37,17.723343364,78.45,19.374,-5.3870000000000005,20.108994132,37.014,-5.3870000000000005,37.4039565421,-17.64,0.0,17.64,65.43
2020-08-25 17:00:00,20.8725,-2.3064999999999998,20.9995523405,37.3525,-5.4365,37.7460565954,-16.48,3.13,16.7746028269,78.28,20.6525,-5.4365,21.3560597606,37.3525,-5.4365,37.7460565954,-16.7,0.0,16.7,65.28
2020-08-25 17:30:00,19.9905,-2.6315,20.1629581783,37.1605,-4.5815,37.441860297,-17.17,1.9500000000000002,17.2803761533,78.15,19.7505,-4.5815,20.2749202834,37.1605,-4.5815,37.441860297,-17.41,0.0,17.41,65.18
2020-08-25 18:00:00,19.126,-2.4705,19.2848968431,37.716,-4.6105,37.9967546805,-18.59,2.14,18.7127683681,78.15,18.876,-4.6105,19.4309054408,37.716,-4.6105,37.9967546805,-18.84,0.0,18.84,65.18
2020-08-25 18:30:00,18.966,-3.0625,19.2116647444,34.946,-3.0225,35.0764653614,-15.98,-0.04,15.9800500625,78.04,18.746,-3.0225,18.9881021234,34.946,-3.0225,35.0764653614,-16.2,0.0,16.2,65.11
2020-08-25 19:00:00,18.683,-3.628,19.031996033,32.003,-2.088,32.0710422812,-13.32,-1.54,13.4087285005,77.91,18.503,-2.088,18.6204391194,32.003,-2.088,32.0710422812,-13.5,0.0,13.5,65.0
2020-08-25 19:30:00,16.424,-4.1495,16.9400745645,29.604,-1.5594999999999999,29.6450477525,-13.18,-2.59,13.4320698331,77.86,16.234,-1.5594999999999999,16.3087337415,29.604,-1.5594999999999999,29.6450477525,-13.37,0.0,13.37,64.95
2020-08-25 20:00:00,16.59,-3.8545,17.0318898027,31.73,-1.9845000000000002,31.7919980538,-15.14,-1.87,15.2550483447,77.97,16.39,-1.9845000000000002,16.5097044265,31.73,-1.9845000000000002,31.7919980538,-15.34,0.0,15.34,65.05
2020-08-25 20:30:00,17.0035,-3.635,17.3877036221,33.3135,-1.795,33.3618240996,-16.31,-1.8399999999999999,16.4134609391,77.76,16.7835,-1.795,16.8792149477,33.3135,-1.795,33.3618240996,-16.53,0.0,16.53,64.86
2020-08-25 21:00:00,17.211,-3.5845000000000002,17.5803060625,33.081,-2.1345,33.1497911193,-15.87,-1.45,15.9361036643,77.96,17.001,-2.1345,17.1344708483,33.081,-2.1345,33.1497911193,-16.08,0.0,16.08,65.03
2020-08-25 21:30:00,18.475,-2.983,18.7142703304,36.155,-3.083,36.2862083167,-17.68,0.1,17.6802828032,78.06,18.245,-3.083,18.5036459651,36.155,-3.083,36.2862083167,-17.91,0.0,17.91,65.11
2020-08-25 22:00:00,17.994,-2.895,18.2253960451,36.384,-3.415,36.5439144181,-18.39,0.52,18.3973503527,78.0,17.764,-3.415,18.089276409,36.384,-3.415,36.5439144181,-18.62,0.0,18.62,65.04
2020-08-25 22:30:00,16.918,-3.588,17.2942900404,34.998,-2.158,35.0644687397,-18.08,-1.43,18.1364632715,77.69,16.678,-2.158,16.8170344591,34.998,-2.158,35.0644687397,-18.32,0.0,18.32,64.8
2020-08-25 23:00:00,15.568,-2.8995,15.8357104119,36.128,-3.4895,36.296129191,-20.56,0.59,20.5684637248,78.05,15.318,-3.4895,15.7104339294,36.128,-3.4895,36.296129191,-20.81,0.0,20.81,65.07
2020-08-25 23:30:00,15.343,-2.9875,15.6311485582,36.063,-2.8375,36.1744574977,-20.72,-0.15,20.7205429466,77.93,15.103,-2.8375,15.3672383742,36.063,-2.8375,36.1744574977,-20.96,0.0,20.96,64.96
2020-08-26 00:00:00,15.0185,-2.751,15.2683772304,35.9685,-4.001,36.1903439228,-20.95,1.25,20.9872580391,78.11,14.7585,-4.001,15.2912171932,35.9685,-4.001,36.1903439228,-21.21,0.0,21.21,65.09
2020-08-26 00:30:00,15.3295,-2.79,15.5813244062,33.2995,-3.76,33.5111071176,-17.97,0.97,17.9961607017,78.47,15.1095,-3.76,15.5703111803,33.2995,-3.76,33.5111071176,-18.19,0.0,18.19,65.4
2020-08-26 01:00:00,13.7395,-2.8295,14.0278270056,33.5495,-3.5495,33.7367440708,-19.81,0.72,19.8230799827,78.47,13.5195,-3.5495,13.9776904566,33.5495,-3.5495,33.7367440708,-20.03,0.0,20.03,65.4
2020-08-26 01:30:00,15.6275,-2.338,15.8014239944,33.2675,-4.768,33.6074453098,-17.64,2.43,17.8065858603,78.6,15.4175,-4.768,16.1379407066,33.2675,-4.768,33.6074453098,-17.85,0.0,17.85,65.5
2020-08-26 02:00:00,15.1985,-2.476,15.3988628882,32.1085,-4.436,32.4134828158,-16.91,1.96,17.0232106255,78.6,14.9985,-4.436,15.6407512048,32.1085,-4.436,32.4134828158,-17.11,0.0,17.11,65.5
2020-08-26 02:30:00,15.518,-2.2635,15.6822114592,30.478,-4.3735,30.7901930207,-14.96,2.11,15.1080673814,78.82,15.328,-4.3735,15.939732941599999,30.478,-4.3735,30.7901930207,-15.15,0.0,15.15,65.67
2020-08-26 03:00:00,16.366,-2.0285,16.491233072500002,30.706,-4.4485,31.0265626238,-14.34,2.42,14.542764524,78.93,16.196,-4.4485,16.7958199636,30.706,-4.4485,31.0265626238,-14.51,0.0,14.51,65.76
2020-08-26 03:30:00,14.8195,-2.533,15.0344161593,27.6995,-4.073,27.997350397,-12.88,1.54,12.9717385111,78.82,14.6895,-4.073,15.2437114657,27.6995,-4.073,27.997350397,-13.01,0.0,13.01,65.68
2020-08-26 04:00:00,15.5785,-2.252,15.7404309423,31.6785,-4.342,31.9746825825,-16.1,2.09,16.235088543,78.58,15.3885,-4.342,15.9893369547,31.6785,-4.342,31.9746825825,-16.29,0.0,16.29,65.48
2020-08-26 04:30:00,14.1855,-2.387,14.3849288928,32.0855,-4.577,32.4103106935,-17.9,2.19,18.0334716569,78.58,13.9655,-4.577,14.6963981727,32.0855,-4.577,32.4103106935,-18.12,0.0,18.12,65.48
2020-08-26 05:00:00,16.172,-2.8695,16.4246039298,30.982,-3.8995,31.2264379052,-14.81,1.03,14.8457738094,78.66,15.992,-3.8995,16.4605639104,30.982,-3.8995,31.2264379052,-14.99,0.0,14.99,65.55
2020-08-26 05:30:00,14.1765,-3.5125,14.6051637615,27.4765,-3.4325,27.6900723816,-13.3,-0.08,13.3002405993,78.42,14.0265,-3.4325,14.4403863695,27.4765,-3.4325,27.6900723816,-13.45,0.0,13.45,65.37
2020-08-26 06:00:00,10.5555,-3.7984999999999998,11.2181630626,25.6255,-3.9085,25.9218560774,-15.07,0.11,15.0704014545,78.6,10.3755,-3.9085,11.0872617224,25.6255,-3.9085,25.9218560774,-15.25,0.0,15.25,65.52
2020-08-26 06:30:00,6.6535,-3.322,7.4367160931,25.0835,-4.432,25.4720355733,-18.43,1.11,18.4633962206,78.77,6.4335,-4.432,7.8123329582,25.0835,-4.432,25.4720355733,-18.65,0.0,18.65,65.67
2020-08-26 07:00:00,7.361,-3.2675,8.0536250999,26.951,-3.9475,27.238560117,-19.59,0.68,19.6017983869,78.74,7.121,-3.9475,8.1419529138,26.951,-3.9475,27.238560117,-19.83,0.0,19.83,65.67
2020-08-26 07:30:00,9.496,-3.601,10.1558464443,22.136,-2.721,22.3026083004,-12.64,-0.88,12.6705958818,78.74,9.316,-2.721,9.7052406977,22.136,-2.721,22.3026083004,-12.82,0.0,12.82,65.67
2020-08-26 08:00:00,9.358,-4.097,10.2155554426,15.808,-1.7770000000000001,15.9075640184,-6.45,-2.32,6.8545532312,78.64,9.268,-1.7770000000000001,9.4368190085,15.808,-1.7770000000000001,15.9075640184,-6.54,0.0,6.54,65.6
