Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-26 08:30:00,16.396,-4.354,16.9642604319,10.816,-1.344,10.8991830887,5.58,-3.01,6.3400709775,78.64,16.456,-1.344,16.5107925915,10.816,-1.344,10.8991830887,5.64,0.0,5.64,65.55
2020-08-26 09:00:00,15.353,-4.716,16.0609858041,14.163,-0.746,14.1826332181,1.19,-3.9699999999999998,4.1445144468,78.37,15.353,-0.746,15.3711133299,14.163,-0.746,14.1826332181,1.19,0.0,1.19,65.33
2020-08-26 09:30:00,15.4295,-5.0345,16.2300850429,7.9295,0.3755,7.9383858876,7.5,-5.41,9.2475996886,78.37,15.5295,0.3755,15.5340390916,7.9295,0.3755,7.9383858876,7.6,0.0,7.6,65.33
2020-08-26 10:00:00,15.1165,-4.9265,15.8990243254,4.1265,0.5635,4.1647970539,10.99,-5.49,12.2849582824,78.49,15.2565,0.5635,15.2669029112,4.1265,0.5635,4.1647970539,11.13,0.0,11.13,65.42
2020-08-26 10:30:00,15.249,-4.845,16.0001883114,4.649,0.445,4.6702490298,10.6,-5.29,11.8466915213,78.54,15.379,0.445,15.3854368154,4.649,0.445,4.6702490298,10.73,0.0,10.73,65.47
2020-08-26 11:00:00,15.659,-4.7265,16.3567748426,1.699,0.8635,1.9058418743,13.96,-5.59,15.0376095175,78.47,15.829,0.8635,15.852535231000001,1.699,0.8635,1.9058418743,14.13,0.0,14.13,65.42
2020-08-26 11:30:00,17.823,-4.9515,18.498018306,2.233,1.5285000000000002,2.7060305338,15.59,-6.48,16.8830832492,78.4,18.023,1.5285000000000002,18.0876986167,2.233,1.5285000000000002,2.7060305338,15.79,0.0,15.79,65.42
2020-08-26 12:00:00,15.206,-4.8195,15.9514894681,1.076,1.2005,1.612134067,14.13,-6.02,15.3589485317,78.31,15.376,1.2005,15.4227940481,1.076,1.2005,1.612134067,14.3,0.0,14.3,65.29
2020-08-26 12:30:00,13.1195,-5.1,14.075911347,2.0195,1.6600000000000001,2.6141882583,11.1,-6.76,12.996445668,78.31,13.2595,1.6600000000000001,13.3630064076,2.0195,1.6600000000000001,2.6141882583,11.24,0.0,11.24,65.21
2020-08-26 13:00:00,16.654,-5.0875,17.4137409034,2.194,1.6525,2.7467057087,14.46,-6.74,15.9536578878,78.2,16.824,1.6525,16.9049617642,2.194,1.6525,2.7467057087,14.63,0.0,14.63,65.07
2020-08-26 13:30:00,14.9695,-4.953,15.7676294747,3.7595,1.387,4.0071946858,11.21,-6.34,12.8786528799,78.27,15.1295,1.387,15.1929437322,3.7595,1.387,4.0071946858,11.37,0.0,11.37,65.22
2020-08-26 14:00:00,17.877,-4.854,18.5242663822,9.997,0.796,10.0286402368,7.88,-5.65,9.6962312266,78.23,17.987,0.796,18.0046045499,9.997,0.796,10.0286402368,7.99,0.0,7.99,65.22
2020-08-26 14:30:00,15.2175,-4.6754999999999995,15.9195667812,10.3075,0.47450000000000003,10.318415891,4.91,-5.15,7.1155182524,78.23,15.2775,0.47450000000000003,15.2848669114,10.3075,0.47450000000000003,10.318415891,4.97,0.0,4.97,65.14
2020-08-26 15:00:00,14.9415,-4.584,15.6288668255,10.6515,0.47600000000000003,10.662130568,4.29,-5.06,6.6338299647,78.28,14.9915,0.47600000000000003,14.9990549119,10.6515,0.47600000000000003,10.662130568,4.34,0.0,4.34,65.18
2020-08-26 15:30:00,13.2045,-4.5075,13.952647652,9.7945,0.3225,9.7998079828,3.41,-4.83,5.9124445029,78.28,13.2545,0.3225,13.2584228512,9.7945,0.3225,9.7998079828,3.46,0.0,3.46,65.18
2020-08-26 16:00:00,12.183,-4.6645,13.0454225401,10.863,0.2555,10.8660042909,1.32,-4.92,5.0939964664,78.28,12.203,0.2555,12.2056744693,10.863,0.2555,10.8660042909,1.34,0.0,1.34,65.14
2020-08-26 16:30:00,12.0905,-4.3355,12.8443275612,11.8605,-0.2555,11.8632516832,0.23,-4.08,4.0864777009,78.28,12.0905,-0.2555,12.0931993492,11.8605,-0.2555,11.8632516832,0.23,0.0,0.23,65.18
2020-08-26 17:00:00,13.5405,-4.704,14.3343209204,10.7605,0.016,10.7605118954,2.7800000000000002,-4.72,5.4778462921,78.43,13.5805,0.016,13.5805094253,10.7605,0.016,10.7605118954,2.8200000000000003,0.0,2.8200000000000003,65.28
2020-08-26 17:30:00,13.4275,-4.677,14.2187230527,9.5175,0.203,9.5196646606,3.91,-4.88,6.2531991812,78.51,13.4575,0.203,13.4590309922,9.5175,0.203,9.5196646606,3.94,0.0,3.94,65.35
2020-08-26 18:00:00,15.1015,-4.4635,15.7473215024,8.1115,-0.1935,8.113807645,6.99,-4.27,8.1910316811,78.57,15.1815,-0.1935,15.1827331038,8.1115,-0.1935,8.113807645,7.07,0.0,7.07,65.44
2020-08-26 18:30:00,13.38,-4.7145,14.1862930412,7.42,0.41550000000000004,7.4316243346,5.96,-5.13,7.8637459267,78.57,13.45,0.41550000000000004,13.4564163227,7.42,0.41550000000000004,7.4316243346,6.03,0.0,6.03,65.53
2020-08-26 19:00:00,17.137,-5.308,17.9402238838,5.797,1.8519999999999999,6.0856481167,11.34,-7.16,13.4112340968,78.35,17.267,1.8519999999999999,17.3660356155,5.797,1.8519999999999999,6.0856481167,11.47,0.0,11.47,65.32
2020-08-26 19:30:00,16.2005,-4.9595,16.9426338124,5.5705,2.0205,5.9256130906,10.63,-6.98,12.7168117073,78.5,16.3405,2.0205,16.4649433798,5.5705,2.0205,5.9256130906,10.77,0.0,10.77,65.46
2020-08-26 20:00:00,19.0295,-4.735,19.6097449053,4.8095,2.055,5.2301352994,14.22,-6.79,15.7579345093,78.56,19.1995,2.055,19.3091642815,4.8095,2.055,5.2301352994,14.39,0.0,14.39,65.5
2020-08-26 20:30:00,21.3535,-4.6415,21.8521276882,1.6735,2.0085,2.61432104,19.68,-6.65,20.773177417,78.35,21.5935,2.0085,21.6867082449,1.6735,2.0085,2.61432104,19.92,0.0,19.92,65.31
2020-08-26 21:00:00,21.2685,-4.71,21.783782781,1.5585,2.21,2.7042600189,19.71,-6.92,20.8894829998,78.35,21.5185,2.21,21.6316883819,1.5585,2.21,2.7042600189,19.96,0.0,19.96,65.31
2020-08-26 21:30:00,16.9205,-4.4335,17.4916906701,4.4005,1.3165,4.59320939,12.52,-5.75,13.7772602501,78.46,17.0905,1.3165,17.1411307241,4.4005,1.3165,4.59320939,12.69,0.0,12.69,65.41
2020-08-26 22:00:00,16.6325,-4.6005,17.2570176015,6.2725,1.3295,6.4118504739,10.36,-5.93,11.9371060144,78.34,16.7525,1.3295,16.8051726114,6.2725,1.3295,6.4118504739,10.48,0.0,10.48,65.3
2020-08-26 22:30:00,15.6675,-4.4515,16.2876151876,4.7775,1.2285,4.9329219029,10.89,-5.68,12.2822839896,78.49,15.8175,1.2285,15.865135313,4.7775,1.2285,4.9329219029,11.04,0.0,11.04,65.43
2020-08-26 23:00:00,11.8305,-4.1055,12.5226139643,5.7305,0.7345,5.7773800723,6.1,-4.84,7.7868864124,78.57,11.9105,0.7345,11.933126183,5.7305,0.7345,5.7773800723,6.18,0.0,6.18,65.5
2020-08-26 23:30:00,9.0255,-4.594,10.1274126138,5.2555,0.726,5.3054082077,3.77,-5.32,6.520375756,78.86,9.0655,0.726,9.0945239705,5.2555,0.726,5.3054082077,3.81,0.0,3.81,65.75
2020-08-27 00:00:00,7.737,-4.6115,9.0070584127,4.1370000000000005,0.9285,4.2399152409,3.6,-5.54,6.6069357496,78.95,7.777,0.9285,7.8322309242,4.1370000000000005,0.9285,4.2399152409,3.64,0.0,3.64,65.82
2020-08-27 00:30:00,7.4705,-5.469,9.258419479,3.9305,2.371,4.5902582988,3.54,-7.84,8.6021625188,78.4,7.5105,2.371,7.8758651111999995,3.9305,2.371,4.5902582988,3.58,0.0,3.58,65.38
2020-08-27 01:00:00,5.1685,-5.282,7.3900552265,3.4185,2.158,4.0426607884,1.75,-7.44,7.6430425879,78.71,5.1885,2.158,5.6193857538,3.4185,2.158,4.0426607884,1.77,0.0,1.77,65.63
2020-08-27 01:30:00,3.399,-5.5969999999999995,6.5482524386000005,2.309,2.793,3.6238556815000003,1.09,-8.39,8.460508259000001,78.71,3.3890000000000002,2.793,4.3916022133,2.309,2.793,3.6238556815000003,1.08,0.0,1.08,65.63
2020-08-27 02:00:00,7.616,-5.3315,9.2966847989,1.496,1.5685,2.1675350632,6.12,-6.9,9.2230363764,78.6,7.676,1.5685,7.8346134716,1.496,1.5685,2.1675350632,6.18,0.0,6.18,65.53
2020-08-27 02:30:00,8.3555,-5.545,10.0280309757,1.3054999999999999,1.375,1.8960367217,7.05,-6.92,9.8787094299,78.64,8.4455,1.375,8.5566988524,1.3054999999999999,1.375,1.8960367217,7.14,0.0,7.14,65.57
2020-08-27 03:00:00,8.111,-5.36,9.7220327607,0.8210000000000001,1.0,1.2938473635,7.29,-6.36,9.6743837013,78.84,8.201,1.0,8.261743218,0.8210000000000001,1.0,1.2938473635,7.38,0.0,7.38,65.73
2020-08-27 03:30:00,8.501,-5.6145,10.187718648,0.231,1.2655,1.2864102184,8.27,-6.88,10.7576623855,78.71,8.591,1.2655,8.6837072296,0.231,1.2655,1.2864102184,8.36,0.0,8.36,65.63
2020-08-27 04:00:00,8.5685,-5.393,10.1244081926,0.0585,1.487,1.488150278,8.51,-6.88,10.9432399224,78.82,8.6685,1.487,8.795115761,0.0585,1.487,1.488150278,8.61,0.0,8.61,65.73
2020-08-27 04:30:00,8.9025,-5.633,10.5349511271,0.0825,1.877,1.8788121913,8.82,-7.51,11.5841486524,78.73,9.0025,1.877,9.1960934777,0.0825,1.877,1.8788121913,8.92,0.0,8.92,65.65
2020-08-27 05:00:00,10.609,-5.561,11.9781301546,0.139,1.849,1.8542173551,10.47,-7.41,12.8268858263,78.8,10.739,1.849,10.8970143617,0.139,1.849,1.8542173551,10.6,0.0,10.6,65.71
2020-08-27 05:30:00,12.134,-5.4655000000000005,13.3081045326,0.514,1.3345,1.4300651209000002,11.62,-6.8,13.4634468098,78.89,12.274000000000001,1.3345,12.3463341219,0.514,1.3345,1.4300651209000002,11.76,0.0,11.76,65.79
2020-08-27 06:00:00,12.37,-5.6105,13.5828793063,1.35,1.4095,1.9517146948000001,11.02,-7.02,13.0660169907,78.89,12.51,1.4095,12.5891536749,1.35,1.4095,1.9517146948000001,11.16,0.0,11.16,65.79
2020-08-27 06:30:00,13.75,-5.5925,14.8438053157,1.11,1.3875,1.7768669759,12.64,-6.98,14.4391828024,78.89,13.9,1.3875,13.9690785756,1.11,1.3875,1.7768669759,12.79,0.0,12.79,65.79
2020-08-27 07:00:00,14.319,-5.663,15.398159955,0.8290000000000001,1.317,1.5561908623,13.49,-6.98,15.1888281312,78.74,14.479,1.317,14.538773332,0.8290000000000001,1.317,1.5561908623,13.65,0.0,13.65,65.67
2020-08-27 07:30:00,12.063,-4.9445,13.0370260892,0.673,0.2755,0.72720647,11.39,-5.22,12.5291859273,78.97,12.203,0.2755,12.2061095051,0.673,0.2755,0.72720647,11.53,0.0,11.53,65.85
2020-08-27 08:00:00,10.332,-5.3585,11.6388893907,1.422,1.1715,1.8424158732,8.91,-6.53,11.0466737075,78.63,10.432,1.1715,10.4975728742,1.422,1.1715,1.8424158732,9.01,0.0,9.01,65.58
2020-08-27 08:30:00,9.911,-5.3125,11.2450245553,2.581,1.2875,2.8843053323000003,7.33,-6.6,9.8635135728,78.58,9.991,1.2875,10.0736158975,2.581,1.2875,2.8843053323000003,7.41,0.0,7.41,65.55
2020-08-27 09:00:00,9.9855,-5.1905,11.2539548826,1.8455,1.6195,2.4553310367,8.14,-6.8100000000000005,10.6129967493,78.38,10.0755,1.6195,10.2048263337,1.8455,1.6195,2.4553310367,8.23,0.0,8.23,65.37
2020-08-27 09:30:00,12.802,-5.0015,13.7443154158,4.792,1.7985,5.1183851213,8.01,-6.8,10.5071451879,78.17,12.892,1.7985,13.01684548,4.792,1.7985,5.1183851213,8.1,0.0,8.1,65.18
2020-08-27 10:00:00,11.351,-5.202,12.4862326184,3.161,2.328,3.9257489731,8.19,-7.53,11.1255112242,78.34,11.451,2.328,11.6852464672,3.161,2.328,3.9257489731,8.29,0.0,8.29,65.33
2020-08-27 10:30:00,13.7485,-5.4935,14.8053974786,2.0785,2.4165,3.1874181558,11.67,-7.91,14.0981204421,78.12,13.8885,2.4165,14.0971594479,2.0785,2.4165,3.1874181558,11.81,0.0,11.81,65.14
2020-08-27 11:00:00,14.1035,-4.4055,14.7755589573,1.7235,0.6545000000000001,1.8435895693000002,12.38,-5.06,13.3741541789,78.68,14.2635,0.6545000000000001,14.278508413,1.7235,0.6545000000000001,1.8435895693000002,12.54,0.0,12.54,65.61
2020-08-27 11:30:00,14.0255,-4.4935,14.7277354845,1.5855000000000001,1.0065,1.8779916133999999,12.44,-5.5,13.6016028467,78.58,14.1655,1.0065,14.2012123602,1.5855000000000001,1.0065,1.8779916133999999,12.58,0.0,12.58,65.53
2020-08-27 12:00:00,16.301,-4.5785,16.9317826365,1.661,1.2315,2.067731426,14.64,-5.8100000000000005,15.7507364907,78.49,16.491,1.2315,16.5369184932,1.661,1.2315,2.067731426,14.83,0.0,14.83,65.44
2020-08-27 12:30:00,14.082,-4.474,14.7756353501,1.162,1.246,1.7037488078,12.92,-5.72,14.1295718265,78.49,14.232,1.246,14.2864390245,1.162,1.246,1.7037488078,13.07,0.0,13.07,65.44
2020-08-27 13:00:00,12.803,-4.4395,13.5508659963,1.2730000000000001,1.6305,2.0685887097,11.53,-6.07,13.0301880263,78.67,12.933,1.6305,13.035375685,1.2730000000000001,1.6305,2.0685887097,11.66,0.0,11.66,65.6
2020-08-27 13:30:00,12.6395,-4.4545,13.4014749375,0.3095,2.1055,2.1281260536,12.33,-6.5600000000000005,13.9664777235,78.53,12.7895,2.1055,12.9616526917,0.3095,2.1055,2.1281260536,12.48,0.0,12.48,65.49
2020-08-27 14:00:00,13.589,-4.2635,14.2421330302,0.049,2.1365,2.1370618264,13.54,-6.4,14.976368051,78.53,13.759,2.1365,13.9238900186,0.049,2.1365,2.1370618264,13.71,0.0,13.71,65.52
2020-08-27 14:30:00,14.513,-4.3175,15.1415975131,0.453,1.7725,1.8294713034,14.06,-6.09,15.3222615824,78.53,14.673,1.7725,14.7796713512,0.453,1.7725,1.8294713034,14.22,0.0,14.22,65.47
2020-08-27 15:00:00,14.062,-4.252,14.6907912653,8.432,0.128,8.432971481,5.63,-4.38,7.1331129249,78.62,14.142,0.128,14.1425792556,8.432,0.128,8.432971481,5.71,0.0,5.71,65.56
2020-08-27 15:30:00,15.029,-4.1715,15.5971873506,9.319,0.1885,9.3209062462,5.71,-4.36,7.184267534,78.76,15.079,0.1885,15.0801781571,9.319,0.1885,9.3209062462,5.76,0.0,5.76,65.67
2020-08-27 16:00:00,14.342,-3.8625,14.8530087945,0.912,0.23750000000000002,0.9424172377000001,13.43,-4.1,14.0418980199,79.0,14.482,0.23750000000000002,14.4839473297,0.912,0.23750000000000002,0.9424172377000001,13.57,0.0,13.57,65.88
2020-08-27 16:30:00,12.01,-3.7955,12.5954722123,0.27,-0.0855,0.2832141416,11.74,-3.71,12.3122581195,79.0,12.16,-0.0855,12.1603005822,0.27,-0.0855,0.2832141416,11.89,0.0,11.89,65.92
2020-08-27 17:00:00,12.6685,-3.6615,13.1870191666,0.23850000000000002,-0.4015,0.466995182,12.43,-3.26,12.850389099200001,79.15,12.7985,-0.4015,12.8047961522,0.23850000000000002,-0.4015,0.466995182,12.56,0.0,12.56,66.03
2020-08-27 17:30:00,14.0835,-3.908,14.6156572295,0.17350000000000002,-0.198,0.26326080220000003,13.91,-3.71,14.3962564578,78.97,14.2535,-0.198,14.2548751748,0.17350000000000002,-0.198,0.26326080220000003,14.08,0.0,14.08,65.87
2020-08-27 18:00:00,13.112,-4.0065,13.7104553626,2.172,-0.2265,2.1837779764,10.94,-3.7800000000000002,11.574627423799999,78.97,13.232,-0.2265,13.2339384255,2.172,-0.2265,2.1837779764,11.06,0.0,11.06,65.87
2020-08-27 18:30:00,14.704,-3.9945,15.2369172161,1.554,-0.41450000000000004,1.6083302677,13.15,-3.58,13.6286059448,78.97,14.854,-0.41450000000000004,14.8597821737,1.554,-0.41450000000000004,1.6083302677,13.3,0.0,13.3,65.87
2020-08-27 19:00:00,13.9135,-4.0055,14.47858807,0.4535,-0.42550000000000004,0.621862123,13.46,-3.58,13.9279574956,79.05,14.0735,-0.42550000000000004,14.0799308414,0.4535,-0.42550000000000004,0.621862123,13.62,0.0,13.62,65.92
2020-08-27 19:30:00,14.243,-4.5065,14.9389287183,1.2730000000000001,0.7035,1.4544556542,12.97,-5.21,13.9773030303,78.7,14.383,0.7035,14.4001944865,1.2730000000000001,0.7035,1.4544556542,13.11,0.0,13.11,65.64
2020-08-27 20:00:00,10.9405,-4.2645,11.7422527864,5.3004999999999995,-1.4045,5.4834223346,5.64,-2.86,6.3237014477,78.75,11.0005,-1.4045,11.0897980369,5.3004999999999995,-1.4045,5.4834223346,5.7,0.0,5.7,65.69
2020-08-27 20:30:00,10.3075,-4.568,11.2743594164,5.2775,-1.238,5.4207610397,5.03,-3.33,6.0323958756,78.64,10.3575,-1.238,10.4312247723,5.2775,-1.238,5.4207610397,5.08,0.0,5.08,65.59
2020-08-27 21:00:00,11.4555,-4.7115,12.3865536975,8.1755,-0.9515,8.2306835986,3.2800000000000002,-3.76,4.9895891614,78.5,11.4955,-0.9515,11.5348113335,8.1755,-0.9515,8.2306835986,3.32,0.0,3.32,65.47
2020-08-27 21:30:00,11.0915,-5.08,12.1994988524,5.6215,-0.14,5.6232430367,5.47,-4.94,7.3705155858,78.32,11.1415,-0.14,11.1423795596,5.6215,-0.14,5.6232430367,5.52,0.0,5.52,65.32
2020-08-27 22:00:00,9.6525,-6.139,11.439321538,4.8125,0.611,4.8511315433,4.84,-6.75,8.3059075362,77.75,9.7125,0.611,9.7316996075,4.8125,0.611,4.8511315433,4.9,0.0,4.9,64.83
2020-08-27 22:30:00,10.2485,-6.0235,11.8875693268,4.2385,0.006500000000000001,4.2385049841,6.01,-6.03,8.5135773914,77.86,10.3085,0.006500000000000001,10.3085020493,4.2385,0.006500000000000001,4.2385049841,6.07,0.0,6.07,64.94
2020-08-27 23:00:00,9.197,-5.8695,10.9103546803,2.987,-0.1395,2.9902557165,6.21,-5.73,8.4496745499,77.94,9.267,-0.1395,9.2680499162,2.987,-0.1395,2.9902557165,6.28,0.0,6.28,65.0
2020-08-27 23:30:00,7.8635,-5.7295,9.7294297109,4.7235,-0.7495,4.7825937001,3.14,-4.98,5.8872744118,78.14,7.8935,-0.7495,7.9290032476,4.7235,-0.7495,4.7825937001,3.17,0.0,3.17,65.16
2020-08-28 00:00:00,8.202,-4.839,9.5230627951,5.122,-2.189,5.57015305,3.08,-2.65,4.0631145689,78.77,8.232,-2.189,8.5180716715,5.122,-2.189,5.57015305,3.11,0.0,3.11,65.68
2020-08-28 00:30:00,6.8875,-4.5655,8.2632588305,3.0375,-2.5855,3.9888866241,3.85,-1.98,4.3293071039,78.93,6.9175,-2.5855,7.3848910960000005,3.0375,-2.5855,3.9888866241,3.88,0.0,3.88,65.81
2020-08-28 01:00:00,7.7405,-4.521,8.9640828449,1.6405,-3.031,3.4464766429,6.1,-1.49,6.2793391372,79.02,7.8105,-3.031,8.3779992391,1.6405,-3.031,3.4464766429,6.17,0.0,6.17,65.87
2020-08-28 01:30:00,7.475,-4.699,8.8292823038,1.145,-2.469,2.7215778512,6.33,-2.23,6.7113187974,78.9,7.545,-2.469,7.938701783,1.145,-2.469,2.7215778512,6.4,0.0,6.4,65.78
2020-08-28 02:00:00,6.9190000000000005,-5.3615,8.753184749,1.029,-1.0515,1.4712216862,5.89,-4.31,7.2985066966,78.56,6.989,-1.0515,7.067656843,1.029,-1.0515,1.4712216862,5.96,0.0,5.96,65.5
2020-08-28 02:30:00,6.8955,-4.983,8.5075383778,0.5555,-1.623,1.7154326713999999,6.34,-3.36,7.1753188082,78.83,6.9855,-1.623,7.1715646305,0.5555,-1.623,1.7154326713999999,6.43,0.0,6.43,65.71
2020-08-28 03:00:00,5.6565,-4.5175,7.239046795,1.4465,-2.6575,3.0256682733,4.21,-1.8599999999999999,4.602575366,79.1,5.6965,-2.6575,6.2858904302,1.4465,-2.6575,3.0256682733,4.25,0.0,4.25,65.93
2020-08-28 03:30:00,8.043,-4.953,9.4457428506,0.8130000000000001,-2.263,2.4046076603,7.23,-2.69,7.7142076716,78.79,8.133,-2.263,8.4419700307,0.8130000000000001,-2.263,2.4046076603,7.32,0.0,7.32,65.68
2020-08-28 04:00:00,7.9055,-4.995,9.3513076759,0.9455,-1.855,2.0820651407,6.96,-3.14,7.635522248,78.66,7.9855,-1.855,8.198123886,0.9455,-1.855,2.0820651407,7.04,0.0,7.04,65.57
2020-08-28 04:30:00,7.9254999999999995,-4.6435,9.1856215086,0.7255,-2.6035,2.7026954138,7.2,-2.04,7.4834216773,78.91,8.0255,-2.6035,8.4372307364,0.7255,-2.6035,2.7026954138,7.3,0.0,7.3,65.79
2020-08-28 05:00:00,6.9005,-5.306,8.7046272896,1.2405,-1.116,1.6686210624000002,5.66,-4.19,7.0421374596,78.63,6.9605,-1.116,7.0493982899,1.2405,-1.116,1.6686210624000002,5.72,0.0,5.72,65.55
2020-08-28 05:30:00,7.228,-5.547,9.1111576103,1.298,-0.6970000000000001,1.4733000373,5.93,-4.85,7.6607701963,78.49,7.298,-0.6970000000000001,7.3312081542,1.298,-0.6970000000000001,1.4733000373,6.0,0.0,6.0,65.47
2020-08-28 06:00:00,8.085,-5.202,9.6139497086,2.035,-1.8719999999999999,2.7650694385,6.05,-3.33,6.9058960317,78.75,8.145,-1.8719999999999999,8.3573565797,2.035,-1.8719999999999999,2.7650694385,6.11,0.0,6.11,65.7
2020-08-28 06:30:00,5.7995,-5.686,8.1218714746,3.3895,-0.276,3.4007184903,2.41,-5.41,5.9225163571,78.64,5.8295,-0.276,5.8360300076,3.3895,-0.276,3.4007184903,2.44,0.0,2.44,65.62
2020-08-28 07:00:00,3.969,-5.002,6.3853711717,2.669,-1.362,2.9964320449,1.3,-3.64,3.8651778743,79.1,3.959,-1.362,4.1867320191,2.669,-1.362,2.9964320449,1.29,0.0,1.29,66.0
2020-08-28 07:30:00,4.746,-4.553,6.5768020344,2.906,-1.803,3.4198896181,1.8399999999999999,-2.75,3.3087913201,79.25,4.736,-1.803,5.0675936104,2.906,-1.803,3.4198896181,1.83,0.0,1.83,66.1
2020-08-28 08:00:00,5.761,-4.9475,7.593871032,3.951,-0.8975000000000001,4.0516548779,1.81,-4.05,4.4360568076,78.88,5.771,-0.8975000000000001,5.8403721842,3.951,-0.8975000000000001,4.0516548779,1.82,0.0,1.82,65.8
2020-08-28 08:30:00,6.325,-5.679,8.5003921086,4.075,0.371,4.0918536142,2.25,-6.05,6.4548431429,78.51,6.325,0.371,6.3358713686,4.075,0.371,4.0918536142,2.25,0.0,2.25,65.49
2020-08-28 09:00:00,6.2905,-5.398,8.2890768032,3.4205,0.202,3.4264594336,2.87,-5.6,6.292606773,78.45,6.3205,0.202,6.3237270854,3.4205,0.202,3.4264594336,2.9,0.0,2.9,65.46
2020-08-28 09:30:00,7.08,-5.3815,8.8930839561,4.61,0.7685000000000001,4.6736166135,2.47,-6.15,6.6274731233,78.51,7.08,0.7685000000000001,7.1215863577,4.61,0.7685000000000001,4.6736166135,2.47,0.0,2.47,65.51
2020-08-28 10:00:00,7.906,-5.351,9.5466243772,2.966,0.759,3.0615742682000002,4.94,-6.11,7.8572068829,78.56,7.956,0.759,7.9921221838,2.966,0.759,3.0615742682000002,4.99,0.0,4.99,65.54
2020-08-28 10:30:00,10.264,-5.3665,11.5822717223,4.074,0.28350000000000003,4.0838521337,6.19,-5.65,8.3808472125,78.42,10.334,0.28350000000000003,10.3378879976,4.074,0.28350000000000003,4.0838521337,6.26,0.0,6.26,65.44
2020-08-28 11:00:00,4.6485,-5.335,7.0760707494,7.1085,0.435,7.1217973328,-2.46,-5.77,6.27251943,78.42,4.5985,0.435,4.6190288211,7.1085,0.435,7.1217973328,-2.51,0.0,2.51,65.44
2020-08-28 11:30:00,5.4265,-5.28,7.5713474526999995,6.3865,-0.24,6.3910079213,-0.96,-5.04,5.1306139983,78.46,5.4065,-0.24,5.4118242996,6.3865,-0.24,6.3910079213,-0.98,0.0,0.98,65.44
2020-08-28 12:00:00,8.893,-4.859,10.1338704353,5.113,-1.309,5.2779020453,3.7800000000000002,-3.55,5.1856436438,78.73,8.913,-1.309,9.0086097707,5.113,-1.309,5.2779020453,3.8,0.0,3.8,65.7
2020-08-28 12:30:00,12.86,-4.875,13.7530078528,5.45,-1.445,5.6383087003,7.41,-3.43,8.1653536359,78.65,12.95,-1.445,13.0303693348,5.45,-1.445,5.6383087003,7.5,0.0,7.5,65.64
2020-08-28 13:00:00,7.5855,-4.7315000000000005,8.9401847017,5.4455,-1.6215000000000002,5.6817895508,2.14,-3.11,3.7751423814000002,78.78,7.5855,-1.6215000000000002,7.7568725979,5.4455,-1.6215000000000002,5.6817895508,2.14,0.0,2.14,65.73
2020-08-28 13:30:00,15.0685,-4.8415,15.8271859312,6.3585,-1.7115,6.5848124119,8.71,-3.13,9.2553227929,78.68,15.1785,-1.7115,15.2746880328,6.3585,-1.7115,6.5848124119,8.82,0.0,8.82,65.67
2020-08-28 14:00:00,10.609,-4.798,11.6435254541,7.359,-1.218,7.4591155642,3.25,-3.58,4.835173213,78.92,10.629,-1.218,10.6985590151,7.359,-1.218,7.4591155642,3.27,0.0,3.27,65.85
2020-08-28 14:30:00,10.2955,-4.6545000000000005,11.2987472978,10.1755,-1.6145,10.3027865405,0.12,-3.04,3.0423674992,78.92,10.3155,-1.6145,10.4410799489,10.1755,-1.6145,10.3027865405,0.14,0.0,0.14,65.85
2020-08-28 15:00:00,9.381,-4.357,10.3434331825,13.321,-2.227,13.505871686,-3.94,-2.13,4.478894953,79.16,9.311,-2.227,9.5736226163,13.321,-2.227,13.505871686,-4.01,0.0,4.01,66.03
2020-08-28 15:30:00,13.1765,-4.0265,13.7779844135,17.0165,-3.0065,17.2800553963,-3.84,-1.02,3.9731599515,78.97,13.1065,-3.0065,13.4469098495,17.0165,-3.0065,17.2800553963,-3.91,0.0,3.91,65.87
2020-08-28 16:00:00,28.127,-4.237,28.4443368353,16.907,-4.177,17.4153374357,11.22,-0.06,11.2201604267,78.35,28.287,-4.177,28.5937352929,16.907,-4.177,17.4153374357,11.38,0.0,11.38,65.35
2020-08-28 16:30:00,28.85,-3.8715,29.108607185,16.62,-3.3915,16.9625078408,12.23,-0.48,12.2394158357,78.5,29.0,-3.3915,29.1976415529,16.62,-3.3915,16.9625078408,12.38,0.0,12.38,65.5
2020-08-28 17:00:00,22.212,-4.0485,22.5779382639,16.972,-2.8185000000000002,17.2044391437,5.24,-1.23,5.382425104,78.41,22.292,-2.8185000000000002,22.4694727631,16.972,-2.8185000000000002,17.2044391437,5.32,0.0,5.32,65.4
2020-08-28 17:30:00,16.6565,-3.607,17.0425773066,19.7065,-2.877,19.9154028644,-3.05,-0.73,3.1361441293,78.41,16.6165,-2.877,16.8637244181,19.7065,-2.877,19.9154028644,-3.09,0.0,3.09,65.4
2020-08-28 18:00:00,22.7405,-3.4705,23.0037977408,20.7405,-3.5305,21.0388395711,2.0,0.06,2.0008997976,78.05,22.7305,-3.5305,23.003044592,20.7405,-3.5305,21.0388395711,1.99,0.0,1.99,65.12
2020-08-28 18:30:00,24.81,-3.25,25.0219623531,25.56,-4.79,26.004955297,-0.75,1.54,1.712921481,77.87,24.84,-4.79,25.2976224179,25.56,-4.79,26.004955297,-0.72,0.0,0.72,64.98
2020-08-28 19:00:00,30.0115,-2.766,30.1386942028,28.1115,-4.566,28.4799014789,1.9,1.8,2.6172504656999998,77.81,30.0015,-4.566,30.3469662116,28.1115,-4.566,28.4799014789,1.8900000000000001,0.0,1.8900000000000001,64.92
2020-08-28 19:30:00,29.312,-2.063,29.3845080442,23.362,-4.513,23.793911259,5.95,2.45,6.4346717088,78.06,29.372,-4.513,29.716688123,23.362,-4.513,23.793911259,6.01,0.0,6.01,65.12
2020-08-28 20:00:00,29.9535,-2.6405000000000003,30.0696591683,16.1035,-3.7305,16.5299528886,13.85,1.09,13.8928254866,78.13,30.0935,-3.7305,30.3238416514,16.1035,-3.7305,16.5299528886,13.99,0.0,13.99,65.18
2020-08-28 20:30:00,25.7585,-2.6895,25.8985276126,20.4985,-3.5995,20.8121335403,5.26,0.91,5.3381363789,78.02,25.8785,-3.5995,26.1276321641,20.4985,-3.5995,20.8121335403,5.38,0.0,5.38,65.08
2020-08-28 21:00:00,18.9935,-3.1495,19.2528541391,23.9735,-2.2595,24.079743406,-4.98,-0.89,5.0589030432,77.69,18.9335,-2.2595,19.0678462995,23.9735,-2.2595,24.079743406,-5.04,0.0,5.04,64.81
2020-08-28 21:30:00,20.7205,-2.6965,20.8952203267,24.3305,-3.2865,24.5514625328,-3.61,0.59,3.6578955699,77.69,20.6705,-3.2865,20.9301374219,24.3305,-3.2865,24.5514625328,-3.66,0.0,3.66,64.81
2020-08-28 22:00:00,23.049,-2.8245,23.2214168657,22.859,-3.7745,23.168528897,0.19,0.9500000000000001,0.9688137076000001,77.69,23.069,-3.7745,23.375748357,22.859,-3.7745,23.168528897,0.21,0.0,0.21,64.81
2020-08-28 22:30:00,20.259,-2.8645,20.4605093106,20.249,-4.4745,20.7374817963,0.01,1.6099999999999999,1.6100310556,77.89,20.259,-4.4745,20.7472463534,20.249,-4.4745,20.7374817963,0.01,0.0,0.01,64.97
2020-08-28 23:00:00,19.2855,-3.008,19.518672451,20.7555,-5.088,21.370038003,-1.47,2.08,2.5470178641,78.01,19.2455,-5.088,19.9067077702,20.7555,-5.088,21.370038003,-1.51,0.0,1.51,65.07
2020-08-28 23:30:00,21.908,-2.1365,22.0119307706,19.908,-6.3165,20.8860392667,2.0,4.18,4.6338321074,78.26,21.938,-6.3165,22.8292359979,19.908,-6.3165,20.8860392667,2.03,0.0,2.03,65.26
2020-08-29 00:00:00,19.961,-1.8115,20.0430300416,20.671,-6.8915,21.7895161316,-0.71,5.08,5.1293761804,78.62,19.951,-6.8915,21.1077041208,20.671,-6.8915,21.7895161316,-0.72,0.0,0.72,65.54
2020-08-29 00:30:00,13.955,-2.752,14.2237663437,20.925,-4.842,21.4779093256,-6.97,2.09,7.2766063519,78.07,13.895,-4.842,14.7144822879,20.925,-4.842,21.4779093256,-7.03,0.0,7.03,65.1
2020-08-29 01:00:00,15.706,-2.0735,15.8422800837,26.676,-6.3035,27.4106382314,-10.97,4.23,11.757287102,78.07,15.586,-6.3035,16.8124212489,26.676,-6.3035,27.4106382314,-11.09,0.0,11.09,65.1
2020-08-29 01:30:00,8.4305,-2.6505,8.837334468,23.6605,-5.5805,24.3096943728,-15.23,2.93,15.5092810923,78.19,8.2405,-5.5805,9.9522771515,23.6605,-5.5805,24.3096943728,-15.42,0.0,15.42,65.18
2020-08-29 02:00:00,8.13,-2.012,8.3752638167,25.84,-6.482,26.6406066748,-17.71,4.47,18.2654044576,78.42,7.89,-6.482,10.2111911156,25.84,-6.482,26.6406066748,-17.95,0.0,17.95,65.37
2020-08-29 02:30:00,10.7455,-2.0215,10.933994352500001,28.6255,-6.6615,29.3903867361,-17.88,4.64,18.472249457,78.02,10.5355,-6.6615,12.464844263,28.6255,-6.6615,29.3903867361,-18.09,0.0,18.09,65.06
2020-08-29 03:00:00,10.942,-2.3615,11.1939289908,27.042,-5.7715,27.651039334,-16.1,3.41,16.4571595362,78.02,10.742,-5.7715,12.1942927737,27.042,-5.7715,27.651039334,-16.3,0.0,16.3,65.06
2020-08-29 03:30:00,13.372,-1.5750000000000002,13.4644349677,25.472,-7.415,26.5293235685,-12.1,5.84,13.4356094019,78.6,13.192,-7.415,15.1331123369,25.472,-7.415,26.5293235685,-12.28,0.0,12.28,65.54
2020-08-29 04:00:00,17.103,-1.2305,17.1472079141,27.503,-8.0905,28.6682960646,-10.4,6.86,12.4587158247,78.74,17.003,-8.0905,18.829715856900002,27.503,-8.0905,28.6682960646,-10.5,0.0,10.5,65.66
2020-08-29 04:30:00,16.7325,-1.589,16.8077802595,24.6325,-7.289,25.6883159676,-7.9,5.7,9.7416631024,78.65,16.6125,-7.289,18.1412424395,24.6325,-7.289,25.6883159676,-8.02,0.0,8.02,65.58
2020-08-29 05:00:00,17.817,-2.1125,17.9417988298,22.337,-6.5025,23.2642230743,-4.52,4.39,6.3009919854,78.65,17.787,-6.5025,18.9383176457,22.337,-6.5025,23.2642230743,-4.55,0.0,4.55,65.58
2020-08-29 05:30:00,15.884,-2.0725,16.0186364042,25.434,-6.3525,26.215312553,-9.55,4.28,10.4652233612,78.37,15.794,-6.3525,17.0236509671,25.434,-6.3525,26.215312553,-9.64,0.0,9.64,65.36
2020-08-29 06:00:00,17.106,-2.373,17.269810798,23.236,-6.173,24.0419971092,-6.13,3.8,7.2122742599,78.64,17.026,-6.173,18.1105108984,23.236,-6.173,24.0419971092,-6.21,0.0,6.21,65.57
2020-08-29 06:30:00,17.033,-2.452,17.2085848634,21.203,-6.192,22.0886412665,-4.17,3.74,5.6014730206,78.71,16.993,-6.192,18.0859866471,21.203,-6.192,22.0886412665,-4.21,0.0,4.21,65.63
2020-08-29 07:00:00,21.331,-2.813,21.5156810257,15.991,-5.573,16.9342968558,5.34,2.76,6.0110897515,78.78,21.381,-5.573,22.0953725925,15.991,-5.573,16.9342968558,5.39,0.0,5.39,65.7
2020-08-29 07:30:00,20.2955,-2.9450000000000003,20.5080556185,16.0355,-4.475,16.648209671,4.26,1.53,4.5264224284,78.63,20.3555,-4.475,20.8415931553,16.0355,-4.475,16.648209671,4.32,0.0,4.32,65.58
2020-08-29 08:00:00,23.669,-3.5055,23.9271831031,14.009,-3.7055,14.4907836658,9.66,0.2,9.6620701716,78.23,23.759,-3.7055,24.0462223904,14.009,-3.7055,14.4907836658,9.75,0.0,9.75,65.26
2020-08-29 08:30:00,17.8765,-3.435,18.2035292526,12.8265,-3.885,13.4019523671,5.05,0.45,5.0700098619,78.38,17.9565,-3.885,18.371965525,12.8265,-3.885,13.4019523671,5.13,0.0,5.13,65.39
2020-08-29 09:00:00,18.849,-3.5885,19.1875515178,10.729,-3.0985,11.1674591224,8.12,-0.49,8.1347710478,78.08,18.949,-3.0985,19.2006589275,10.729,-3.0985,11.1674591224,8.22,0.0,8.22,65.15
2020-08-29 09:30:00,20.968,-3.523,21.2619037953,11.798,-2.543,12.0689540972,9.17,-0.98,9.2222177376,77.92,21.038,-2.543,21.1911371332,11.798,-2.543,12.0689540972,9.24,0.0,9.24,65.03
2020-08-29 10:00:00,23.351,-3.298,23.5827480375,12.981,-3.438,13.4285593047,10.37,0.14,10.3709449907,78.02,23.501,-3.438,23.7511440777,12.981,-3.438,13.4285593047,10.52,0.0,10.52,65.1
2020-08-29 10:30:00,21.568,-3.6125,21.8684425657,12.048,-3.3825,12.5138167739,9.52,-0.23,9.522777956,78.02,21.678,-3.3825,21.940305154,12.048,-3.3825,12.5138167739,9.63,0.0,9.63,65.1
2020-08-29 11:00:00,16.4595,-3.3495,16.7968535893,13.9595,-2.9795,14.2739293994,2.5,-0.37,2.527231687,77.92,16.4695,-2.9795,16.7368411147,13.9595,-2.9795,14.2739293994,2.51,0.0,2.51,65.0
2020-08-29 11:30:00,15.491,-3.4765,15.8763072926,10.061,-2.2465,10.3087575997,5.43,-1.23,5.5675667935,77.85,15.571,-2.2465,15.732221815399999,10.061,-2.2465,10.3087575997,5.51,0.0,5.51,64.95
2020-08-29 12:00:00,12.8325,-3.7975,13.3826029792,6.2525,-1.5275,6.4363819417,6.58,-2.27,6.9605531389,77.92,12.9025,-1.5275,12.9926041462,6.2525,-1.5275,6.4363819417,6.65,0.0,6.65,65.0
2020-08-29 12:30:00,17.412,-3.6825,17.7971500598,7.732,-2.0025,7.9871039964,9.68,-1.6800000000000002,9.8247035579,77.81,17.502,-2.0025,17.6161860302,7.732,-2.0025,7.9871039964,9.77,0.0,9.77,64.92
2020-08-29 13:00:00,23.109,-3.2375,23.334679926,7.089,-2.9775,7.6889158696,16.02,-0.26,16.0221097238,77.81,23.279,-2.9775,23.4686460464,7.089,-2.9775,7.6889158696,16.19,0.0,16.19,64.92
2020-08-29 13:30:00,23.3995,-3.223,23.6204218686,5.7395,-3.563,6.7555036267,17.66,0.34,17.66327263,78.09,23.6095,-3.563,23.8768393899,5.7395,-3.563,6.7555036267,17.87,0.0,17.87,65.12
2020-08-29 14:00:00,19.561,-3.0495,19.7972768645,4.361,-3.5695,5.6355701797,15.2,0.52,15.2088921359,78.28,19.741,-3.5695,20.0611168994,4.361,-3.5695,5.6355701797,15.38,0.0,15.38,65.29
2020-08-29 14:30:00,16.759,-2.9370000000000003,17.0144071304,6.739,-3.427,7.5603207604,10.02,0.49,10.0319738835,78.23,16.869,-3.427,17.2135844611,6.739,-3.427,7.5603207604,10.13,0.0,10.13,65.22
2020-08-29 15:00:00,11.393,-2.5665,11.6785003853,5.543,-3.6965,6.6625041276,5.85,1.13,5.9581372928,78.6,11.463,-3.6965,12.0442717194,5.543,-3.6965,6.6625041276,5.92,0.0,5.92,65.53
2020-08-29 15:30:00,9.9345,-2.9075,10.3512243962,7.0945,-3.4075,7.8703866805,2.84,0.5,2.8836782067,78.54,9.9345,-3.4075,10.5026352169,7.0945,-3.4075,7.8703866805,2.84,0.0,2.84,65.48
2020-08-29 16:00:00,14.607,-2.7575000000000003,14.8650010175,5.057,-3.4975,6.1486384875,9.55,0.74,9.5786272503,78.37,14.707,-3.4975,15.117154337,5.057,-3.4975,6.1486384875,9.65,0.0,9.65,65.34
2020-08-29 16:30:00,23.7555,-2.836,23.9241860102,7.2155,-4.246,8.3720938988,16.54,1.4100000000000001,16.5999909639,78.07,23.9355,-4.246,24.3091891319,7.2155,-4.246,8.3720938988,16.72,0.0,16.72,65.1
2020-08-29 17:00:00,24.664,-2.406,24.7810760864,9.574,-5.266,10.9266752491,15.09,2.86,15.3586360071,78.34,24.834,-5.266,25.3861834863,9.574,-5.266,10.9266752491,15.26,0.0,15.26,65.33
2020-08-29 17:30:00,17.3545,-2.6835,17.5607472079,11.6745,-4.4035,12.4773700154,5.68,1.72,5.9347114504,78.53,17.4245,-4.4035,17.972312386,11.6745,-4.4035,12.4773700154,5.75,0.0,5.75,65.48
2020-08-29 18:00:00,21.676,-2.9085,21.8702617325,9.846,-4.5885,10.8626906543,11.83,1.6800000000000002,11.9486944894,78.53,21.766,-4.5885,22.2443945355,9.846,-4.5885,10.8626906543,11.92,0.0,11.92,65.48
2020-08-29 18:30:00,22.1895,-3.034,22.3959609361,8.8195,-4.204,9.770219867,13.37,1.17,13.4210953353,78.46,22.3495,-4.204,22.7414547963,8.8195,-4.204,9.770219867,13.53,0.0,13.53,65.41
2020-08-29 19:00:00,19.561,-2.9215,19.7779645881,9.981,-4.4115,10.9124558762,9.58,1.49,9.6951792144,78.5,19.691,-4.4115,20.1791182476,9.981,-4.4115,10.9124558762,9.71,0.0,9.71,65.41
2020-08-29 19:30:00,10.375,-2.9135,10.7763216011,8.715,-3.6235,9.4382719419,1.6600000000000001,0.71,1.8054639293,78.63,10.385,-3.6235,10.9989989204,8.715,-3.6235,9.4382719419,1.67,0.0,1.67,65.54
2020-08-29 20:00:00,20.9495,-3.065,21.1725240642,8.3295,-3.745,9.1326663823,12.62,0.68,12.6383068486,78.26,21.0995,-3.745,21.4292772918,8.3295,-3.745,9.1326663823,12.77,0.0,12.77,65.24
2020-08-29 20:30:00,22.512,-2.9385,22.7029717493,11.192,-3.9985,11.8848166267,11.32,1.06,11.3695206583,78.21,22.602,-3.9985,22.9529607295,11.192,-3.9985,11.8848166267,11.41,0.0,11.41,65.21
2020-08-29 21:00:00,14.673,-3.01,14.9785522999,10.233,-2.93,10.6442091768,4.44,-0.08,4.4407206622,78.26,14.753,-2.93,15.0411405485,10.233,-2.93,10.6442091768,4.52,0.0,4.52,65.21
2020-08-29 21:30:00,19.824,-2.9370000000000003,20.0403828556,14.194,-3.8970000000000002,14.7192474332,5.63,0.96,5.7112608065,78.14,19.914,-3.8970000000000002,20.2917225735,14.194,-3.8970000000000002,14.7192474332,5.72,0.0,5.72,65.12
2020-08-29 22:00:00,23.676,-2.83,23.8445355585,17.016,-4.22,17.5314761501,6.66,1.3900000000000001,6.8035064489,78.21,23.756,-4.22,24.1279078248,17.016,-4.22,17.5314761501,6.74,0.0,6.74,65.18
2020-08-29 22:30:00,25.6485,-2.801,25.800991323,14.8085,-4.021,15.3447096176,10.84,1.22,10.9084371016,78.05,25.7585,-4.021,26.0704576724,14.8085,-4.021,15.3447096176,10.95,0.0,10.95,65.05
2020-08-29 23:00:00,25.1565,-2.229,25.2550575776,16.1865,-5.299,17.0317991783,8.97,3.07,9.480812201500001,78.18,25.2865,-5.299,25.8357597769,16.1865,-5.299,17.0317991783,9.1,0.0,9.1,65.14
2020-08-29 23:30:00,24.0015,-2.558,24.13742667,15.2815,-4.758,16.0050868867,8.72,2.2,8.9932419071,78.12,24.1015,-4.758,24.5666616831,15.2815,-4.758,16.0050868867,8.82,0.0,8.82,65.08
2020-08-30 00:00:00,25.197,-2.903,25.3636791101,12.787,-4.4030000000000005,13.5238226105,12.41,1.5,12.5003239958,78.12,25.397,-4.4030000000000005,25.7758417515,12.787,-4.4030000000000005,13.5238226105,12.61,0.0,12.61,65.08
2020-08-30 00:30:00,22.6365,-3.027,22.8379916203,9.9865,-4.237,10.8481496694,12.65,1.21,12.7077378003,78.25,22.7665,-4.237,23.1574111517,9.9865,-4.237,10.8481496694,12.78,0.0,12.78,65.17
2020-08-30 01:00:00,27.797,-2.995,27.9578832174,13.237,-3.935,13.8095037565,14.56,0.9400000000000001,14.5903118541,78.08,28.037,-3.935,28.3117924901,13.237,-3.935,13.8095037565,14.8,0.0,14.8,65.02
2020-08-30 01:30:00,25.5975,-3.202,25.7969922714,13.6575,-3.842,14.1876097441,11.94,0.64,11.9571401263,78.08,25.7575,-3.842,26.04246091,13.6575,-3.842,14.1876097441,12.1,0.0,12.1,65.02
2020-08-30 02:00:00,23.383,-2.9585,23.5694168627,13.843,-4.0185,14.4144715911,9.54,1.06,9.5987082464,78.16,23.483,-4.0185,23.8243495452,13.843,-4.0185,14.4144715911,9.64,0.0,9.64,65.08
2020-08-30 02:30:00,22.34,-2.1205,22.4404126577,21.06,-4.7105,21.5803709479,1.28,2.59,2.8890309794,78.22,22.42,-4.7105,22.9095004365,21.06,-4.7105,21.5803709479,1.3599999999999999,0.0,1.3599999999999999,65.13
2020-08-30 03:00:00,23.421,-2.475,23.5514090024,14.691,-4.535,15.3750351544,8.73,2.06,8.9697547347,78.38,23.511,-4.535,23.9443802593,14.691,-4.535,15.3750351544,8.82,0.0,8.82,65.27
2020-08-30 03:30:00,24.44,-2.7315,24.5921672947,11.64,-4.6215,12.5238916575,12.8,1.8900000000000001,12.938782786600001,78.42,24.6,-4.6215,25.0303468264,11.64,-4.6215,12.5238916575,12.96,0.0,12.96,65.31
2020-08-30 04:00:00,23.368,-2.482,23.499441440200002,14.738,-5.002,15.5636964761,8.63,2.52,8.990400436,78.5,23.528,-5.002,24.0538310462,14.738,-5.002,15.5636964761,8.79,0.0,8.79,65.38
2020-08-30 04:30:00,14.332,-2.739,14.5913791329,15.852,-4.889,16.5887981783,-1.52,2.15,2.6330400681,78.57,14.282,-4.889,15.0956233724,15.852,-4.889,16.5887981783,-1.57,0.0,1.57,65.38
2020-08-30 05:00:00,24.64,-2.4895,24.7654438735,15.22,-5.7095,16.2556694802,9.42,3.22,9.9551393762,78.43,24.78,-5.7095,25.429250682,15.22,-5.7095,16.2556694802,9.56,0.0,9.56,65.32
2020-08-30 05:30:00,25.719,-2.4995,25.8401714632,17.209,-5.9095,18.195380492,8.51,3.41,9.1677805384,78.37,25.799,-5.9095,26.4671606193,17.209,-5.9095,18.195380492,8.59,0.0,8.59,65.25
2020-08-30 06:00:00,22.67,-2.5925000000000002,22.8177552851,16.24,-5.6825,17.2054760542,6.43,3.09,7.1339329966,78.45,22.78,-5.6825,23.4780579744,16.24,-5.6825,17.2054760542,6.54,0.0,6.54,65.33
2020-08-30 06:30:00,22.4355,-2.5484999999999998,22.5797810552,17.2055,-5.9485,18.204776365,5.23,3.4,6.2380205194,78.54,22.5355,-5.9485,23.3073682019,17.2055,-5.9485,18.204776365,5.33,0.0,5.33,65.41
2020-08-30 07:00:00,15.874,-2.314,16.04177272,16.404,-6.464,17.6316338437,-0.53,4.15,4.1837064907,79.03,15.864,-6.464,17.1303762948,16.404,-6.464,17.6316338437,-0.54,0.0,0.54,65.79
2020-08-30 07:30:00,14.525500000000001,-3.0945,14.8514672844,12.4855,-4.9045000000000005,13.4142398406,2.04,1.81,2.7272146964,78.75,14.5355,-4.9045000000000005,15.3406284259,12.4855,-4.9045000000000005,13.4142398406,2.05,0.0,2.05,65.58
2020-08-30 08:00:00,13.954,-3.1835,14.3125395458,9.564,-4.4335,10.5416326179,4.39,1.25,4.5644934001,78.75,14.024,-4.4335,14.7081099483,9.564,-4.4335,10.5416326179,4.46,0.0,4.46,65.58
2020-08-30 08:30:00,15.577,-3.006,15.8643929919,9.737,-4.296,10.6425929641,5.84,1.29,5.9807775414,78.43,15.647,-4.296,16.2260354061,9.737,-4.296,10.6425929641,5.91,0.0,5.91,65.34
2020-08-30 09:00:00,15.4575,-3.1735,15.779905212,10.4475,-3.8535,11.1355160859,5.01,0.68,5.055937104,78.32,15.5275,-3.8535,15.9985223849,10.4475,-3.8535,11.1355160859,5.08,0.0,5.08,65.28
2020-08-30 09:30:00,12.091,-3.725,12.6517945763,11.941,-2.895,12.2869241879,0.15,-0.8300000000000001,0.8434453154,78.14,12.081,-2.895,12.4230264429,11.941,-2.895,12.2869241879,0.14,0.0,0.14,65.15
2020-08-30 10:00:00,11.3005,-3.3775,11.7944396433,15.6605,-3.3875,16.0226844349,-4.36,0.01,4.3600114679,78.24,11.2405,-3.3875,11.739846528,15.6605,-3.3875,16.0226844349,-4.42,0.0,4.42,65.24
2020-08-30 10:30:00,14.1435,-3.778,14.6393946682,14.1835,-2.5380000000000003,14.4087860783,-0.04,-1.24,1.2406449935000001,78.06,14.1635,-2.5380000000000003,14.3890992161,14.1835,-2.5380000000000003,14.4087860783,-0.02,0.0,0.02,65.08
2020-08-30 11:00:00,18.7915,-3.7039999999999997,19.1530699432,12.4315,-3.324,12.8682231971,6.36,-0.38,6.3713420878,78.06,18.8515,-3.324,19.1423098985,12.4315,-3.324,12.8682231971,6.42,0.0,6.42,65.08
2020-08-30 11:30:00,20.761,-4.193,21.1801881484,6.991,-2.773,7.5208782732,13.77,-1.42,13.8430235137,77.86,20.931,-2.773,21.1138885571,6.991,-2.773,7.5208782732,13.94,0.0,13.94,64.9
2020-08-30 12:00:00,23.4725,-4.3475,23.8717199318,6.7725,-3.3175,7.5413899581,16.7,-1.03,16.7317333232,77.81,23.6625,-3.3175,23.893926268,6.7725,-3.3175,7.5413899581,16.89,0.0,16.89,64.86
2020-08-30 12:30:00,25.2655,-4.059,25.5894699291,4.9355,-3.559,6.084869863,20.33,-0.5,20.3361476194,77.64,25.5055,-3.559,25.7526117365,4.9355,-3.559,6.084869863,20.57,0.0,20.57,64.73
2020-08-30 13:00:00,20.6765,-3.9905,21.0580564749,4.6265,-2.6505,5.3319464082,16.05,-1.34,16.1058405555,77.82,20.8665,-2.6505,21.0341620347,4.6265,-2.6505,5.3319464082,16.24,0.0,16.24,64.88
2020-08-30 13:30:00,18.7095,-3.4575,19.0262896146,3.3995,-3.1575,4.6396558600999995,15.31,-0.30000000000000004,15.3129389733,78.23,18.8895,-3.1575,19.1515800001,3.3995,-3.1575,4.6396558600999995,15.49,0.0,15.49,65.22
2020-08-30 14:00:00,25.0265,-3.247,25.2362578694,2.5165,-3.977,4.7063044154,22.51,0.73,22.5218338507,78.27,25.2665,-3.977,25.5775790733,2.5165,-3.977,4.7063044154,22.75,0.0,22.75,65.26
2020-08-30 14:30:00,24.089,-3.1175,24.2898894038,1.599,-4.3575,4.6416168788,22.49,1.24,22.5241581419,78.41,24.389,-4.3575,24.7752119517,1.599,-4.3575,4.6416168788,22.79,0.0,22.79,65.37
2020-08-30 15:00:00,19.0545,-3.2345,19.3270784264,1.0345,-3.7545,3.8944140124,18.02,0.52,18.0275012134,78.53,19.2345,-3.7545,19.5975064868,1.0345,-3.7545,3.8944140124,18.2,0.0,18.2,65.47
2020-08-30 15:30:00,23.2225,-2.988,23.4139413651,0.7525000000000001,-4.548,4.6098329959,22.47,1.56,22.5240871069,78.43,23.4925,-4.548,23.9286827939,0.7525000000000001,-4.548,4.6098329959,22.74,0.0,22.74,65.38
2020-08-30 16:00:00,25.396,-3.1005,25.5845640231,1.176,-4.6705,4.8162792953,24.22,1.57,24.270832289,78.35,25.676,-4.6705,26.0973283355,1.176,-4.6705,4.8162792953,24.5,0.0,24.5,65.3
2020-08-30 16:30:00,26.628,-2.936,26.7893725197,0.558,-4.736,4.7687587484,26.07,1.8,26.1320665084,78.35,26.948,-4.736,27.3610014437,0.558,-4.736,4.7687587484,26.39,0.0,26.39,65.3
2020-08-30 17:00:00,25.811,-3.0015,25.9849326197,1.011,-4.5815,4.6917228445,24.8,1.58,24.8502796765,78.44,26.101,-4.5815,26.5000442122,1.011,-4.5815,4.6917228445,25.09,0.0,25.09,65.36
2020-08-30 17:30:00,22.176,-3.211,22.4072643801,0.376,-4.041,4.0584550016,21.8,0.8300000000000001,21.8157947368,78.38,22.406,-4.041,22.7674881575,0.376,-4.041,4.0584550016,22.03,0.0,22.03,65.32
2020-08-30 18:00:00,21.5135,-3.3105,21.7667198379,0.6135,-3.5205,3.5735560021,20.9,0.21,20.9010549973,78.48,21.7835,-3.5205,22.0661458461,0.6135,-3.5205,3.5735560021,21.17,0.0,21.17,65.4
2020-08-30 18:30:00,18.1705,-3.3535,18.4773654101,0.1905,-2.7135,2.7201787625,17.98,-0.64,17.9913868281,78.48,18.3905,-2.7135,18.5896092616,0.1905,-2.7135,2.7201787625,18.2,0.0,18.2,65.4
2020-08-30 19:00:00,20.222,-2.985,20.4411229877,0.022,-3.215,3.2150752713,20.2,0.23,20.2013093635,78.55,20.432,-3.215,20.6833954901,0.022,-3.215,3.2150752713,20.41,0.0,20.41,65.46
2020-08-30 19:30:00,25.1075,-3.2,25.3106016572,0.0275,-3.34,3.3401132092,25.08,0.14,25.0803907466,78.24,25.4175,-3.34,25.6360080014,0.0275,-3.34,3.3401132092,25.39,0.0,25.39,65.19
2020-08-30 20:00:00,27.3385,-3.309,27.5380294003,0.0485,-3.249,3.2493619758,27.29,-0.06,27.2900659581,78.19,27.6385,-3.249,27.8288103096,0.0485,-3.249,3.2493619758,27.59,0.0,27.59,65.14
2020-08-30 20:30:00,25.417,-3.608,25.6718046308,0.017,-2.268,2.2680637116,25.4,-1.34,25.4353218969,78.19,25.767,-2.268,25.8666216,0.017,-2.268,2.2680637116,25.75,0.0,25.75,65.14
2020-08-30 21:00:00,23.197,-3.2515,23.4237712858,0.017,-2.3115,2.3115625127,23.18,-0.9400000000000001,23.1990517048,78.13,23.467,-2.3115,23.5805666015,0.017,-2.3115,2.3115625127,23.45,0.0,23.45,65.09
2020-08-30 21:30:00,25.517,-2.877,25.6786763288,0.017,-3.477,3.4770415586,25.5,0.6000000000000001,25.5070578468,78.33,25.807,-3.477,26.0401762283,0.017,-3.477,3.4770415586,25.79,0.0,25.79,65.26
2020-08-30 22:00:00,22.527,-2.9945,22.7251569687,0.017,-3.2345,3.2345446743,22.51,0.24,22.511279395,78.33,22.797,-3.2345,23.0253164853,0.017,-3.2345,3.2345446743,22.78,0.0,22.78,65.21
2020-08-30 22:30:00,15.997,-3.3015,16.334133318,0.017,-2.8715,2.8715503217,15.98,-0.43,15.9857843098,78.33,16.197,-2.8715,16.4495690293,0.017,-2.8715,2.8715503217,16.18,0.0,16.18,65.25
2020-08-30 23:00:00,15.1095,-2.954,15.3955547562,0.029500000000000002,-3.734,3.7341165287,15.08,0.78,15.1001589396,78.62,15.2795,-3.734,15.7291409889,0.029500000000000002,-3.734,3.7341165287,15.25,0.0,15.25,65.49
2020-08-30 23:30:00,13.711500000000001,-3.2355,14.0880691544,0.07150000000000001,-3.7255000000000003,3.7261860528,13.64,0.49,13.6487984819,78.62,13.8715,-3.7255000000000003,14.363072878,0.07150000000000001,-3.7255000000000003,3.7261860528,13.8,0.0,13.8,65.49
2020-08-31 00:00:00,12.2845,-3.1115,12.6724256755,0.2545,-4.7115,4.718368627,12.03,1.6,12.135934245,78.98,12.4045,-4.7115,13.2691315654,0.2545,-4.7115,4.718368627,12.15,0.0,12.15,65.76
2020-08-31 00:30:00,13.5845,-2.9725,13.9059122858,0.7245,-5.0025,5.0546915336,12.86,2.03,13.0192357687,78.8,13.7345,-5.0025,14.617164448,0.7245,-5.0025,5.0546915336,13.01,0.0,13.01,65.62
2020-08-31 01:00:00,17.2225,-3.21,17.5190926206,1.2125,-4.51,4.6701452065,16.01,1.3,16.0626928004,78.56,17.3725,-4.51,17.948366395,1.2125,-4.51,4.6701452065,16.16,0.0,16.16,65.42
2020-08-31 01:30:00,16.7825,-3.4275,17.1289247327,1.6025,-3.7375,4.0665602787,15.18,0.31,15.1831650192,78.44,16.9925,-3.7375,17.398677033,1.6025,-3.7375,4.0665602787,15.39,0.0,15.39,65.32
2020-08-31 02:00:00,12.7975,-3.939,13.389986081,0.9775,-2.649,2.8235982806,11.82,-1.29,11.890185028,78.24,12.9175,-2.649,13.1863189424,0.9775,-2.649,2.8235982806,11.94,0.0,11.94,65.14
2020-08-31 02:30:00,22.7425,-3.6835,23.0388688633,0.7625000000000001,-4.1235,4.1934065508,21.98,0.44,21.9844035625,78.24,22.9825,-4.1235,23.3494873284,0.7625000000000001,-4.1235,4.1934065508,22.22,0.0,22.22,65.14
2020-08-31 03:00:00,24.5595,-3.649,24.8291006935,0.7895000000000001,-4.279,4.3512241094,23.77,0.63,23.7783472933,78.18,24.8395,-4.279,25.2053685006,0.7895000000000001,-4.279,4.3512241094,24.05,0.0,24.05,65.11
2020-08-31 03:30:00,21.95,-3.329,22.2010076573,1.05,-4.689,4.8051244521,20.9,1.3599999999999999,20.9442020617,78.39,22.17,-4.689,22.6604417653,1.05,-4.689,4.8051244521,21.12,0.0,21.12,65.28
2020-08-31 04:00:00,23.851,-3.6745,24.1323880138,0.611,-4.2845,4.3278471842,23.24,0.61,23.2480042154,78.22,24.131,-4.2845,24.5084087866,0.611,-4.2845,4.3278471842,23.52,0.0,23.52,65.14
2020-08-31 04:30:00,23.647,-3.637,23.9250575339,0.507,-4.317,4.3466697597,23.14,0.68,23.1499892009,78.31,23.957,-4.317,24.3428498332,0.507,-4.317,4.3466697597,23.45,0.0,23.45,65.23
2020-08-31 05:00:00,22.092,-3.6825,22.3968138415,0.612,-4.6825,4.7223246659,21.48,1.0,21.5032648684,78.31,22.322,-4.6825,22.8078383511,0.612,-4.6825,4.7223246659,21.71,0.0,21.71,65.23
2020-08-31 05:30:00,19.728,-3.3415,20.0089881366,0.418,-4.5915,4.6104876369,19.31,1.25,19.3504160162,78.53,19.978,-4.5915,20.4988379244,0.418,-4.5915,4.6104876369,19.56,0.0,19.56,65.43
2020-08-31 06:00:00,13.4325,-3.179,13.8035537906,0.3425,-4.349,4.3624657305,13.09,1.17,13.142183989,78.74,13.5225,-4.349,14.2046403422,0.3425,-4.349,4.3624657305,13.18,0.0,13.18,65.6
2020-08-31 06:30:00,20.216,-2.7025,20.3958368853,0.226,-5.6925,5.6969844874,19.99,2.99,20.212377396,78.85,20.486,-5.6925,21.2621906738,0.226,-5.6925,5.6969844874,20.26,0.0,20.26,65.72
2020-08-31 07:00:00,21.9545,-2.8970000000000002,22.144811565,0.3145,-5.207,5.216489169,21.64,2.31,21.7629432752,78.68,22.2145,-5.207,22.8165917536,0.3145,-5.207,5.216489169,21.9,0.0,21.9,65.57
2020-08-31 07:30:00,17.9935,-2.939,18.2319434853,0.47350000000000003,-4.979,5.0014641106,17.52,2.04,17.6383672714,78.68,18.1835,-4.979,18.8528542468,0.47350000000000003,-4.979,5.0014641106,17.71,0.0,17.71,65.57
2020-08-31 08:00:00,16.474,-3.15,16.7724528916,0.324,-4.3,4.3121892352,16.15,1.15,16.1908925017,78.55,16.654,-4.3,17.200166162,0.324,-4.3,4.3121892352,16.33,0.0,16.33,65.47
2020-08-31 08:30:00,17.2095,-3.366,17.535587992700002,2.0395,-4.7059999999999995,5.1289371462,15.17,1.34,15.2290676011,78.35,17.3595,-4.7059999999999995,17.9860689493,2.0395,-4.7059999999999995,5.1289371462,15.32,0.0,15.32,65.31
2020-08-31 09:00:00,22.164,-3.3255,22.4120915189,2.434,-4.2555,4.902411269,19.73,0.93,19.751906237100002,78.21,22.424,-4.2555,22.8242208246,2.434,-4.2555,4.902411269,19.99,0.0,19.99,65.2
2020-08-31 09:30:00,20.235,-3.303,20.5028055153,2.6550000000000002,-4.143,4.9207188499,17.58,0.84,17.6000568181,78.21,20.425,-4.143,20.8409470514,2.6550000000000002,-4.143,4.9207188499,17.77,0.0,17.77,65.2
2020-08-31 10:00:00,22.3015,-3.155,22.5235638221,2.4515000000000002,-4.125,4.7984869751,19.85,0.97,19.8736861201,78.21,22.5515,-4.125,22.9256576187,2.4515000000000002,-4.125,4.7984869751,20.1,0.0,20.1,65.2
2020-08-31 10:30:00,17.4645,-3.62,17.8357270738,2.5645,-3.38,4.2427656369,14.9,-0.24,14.9019327606,78.3,17.6345,-3.38,17.9555002785,2.5645,-3.38,4.2427656369,15.07,0.0,15.07,65.28
2020-08-31 11:00:00,18.6695,-3.1725,18.9371324783,2.5995,-4.5525,5.2423903422,16.07,1.38,16.1291444286,78.43,18.8495,-4.5525,19.3914647848,2.5995,-4.5525,5.2423903422,16.25,0.0,16.25,65.38
2020-08-31 11:30:00,17.7925,-3.297,18.0953934815,0.8025,-4.737,4.8044953169,16.99,1.44,17.0509149315,78.53,17.9625,-4.737,18.5766136648,0.8025,-4.737,4.8044953169,17.16,0.0,17.16,65.46
2020-08-31 12:00:00,18.3805,-3.341,18.681677153,1.2305,-3.891,4.0809326446,17.15,0.55,17.1588169755,78.29,18.610500000000002,-3.891,19.0129059128,1.2305,-3.891,4.0809326446,17.38,0.0,17.38,65.26
2020-08-31 12:30:00,17.4185,-3.0765,17.6881031911,0.0985,-2.8565,2.8581977713,17.32,-0.22,17.3213971723,78.29,17.6185,-2.8565,17.8485611325,0.0985,-2.8565,2.8581977713,17.52,0.0,17.52,65.26
