Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-31 13:00:00,19.4775,-3.304,19.7557440318,0.14750000000000002,-2.584,2.588206377,19.33,-0.72,19.3434045607,78.15,19.7075,-2.584,19.876182034,0.14750000000000002,-2.584,2.588206377,19.56,0.0,19.56,65.16
2020-08-31 13:30:00,24.8675,-3.23,25.076392409,0.1675,-3.16,3.1644361662,24.7,-0.07,24.7000991901,78.15,25.1675,-3.16,25.3651070617,0.1675,-3.16,3.1644361662,25.0,0.0,25.0,65.16
2020-08-31 14:00:00,22.7725,-3.461,23.034002632,0.0425,-2.271,2.2713976424,22.73,-1.19,22.761129146000002,78.06,23.0425,-2.271,23.1541410389,0.0425,-2.271,2.2713976424,23.0,0.0,23.0,65.1
2020-08-31 14:30:00,22.604,-3.11,22.8169436165,0.044,-2.46,2.4603934645,22.56,-0.65,22.5693619759,78.24,22.874,-2.46,23.0059008952,0.044,-2.46,2.4603934645,22.83,0.0,22.83,65.25
2020-08-31 15:00:00,21.2895,-3.2645,21.538332584,0.029500000000000002,-2.4445,2.4446779952,21.26,-0.8200000000000001,21.2758078578,78.24,21.5095,-2.4445,21.6479599616,0.029500000000000002,-2.4445,2.4446779952,21.48,0.0,21.48,65.25
2020-08-31 15:30:00,21.6495,-3.104,21.8708862703,0.029500000000000002,-2.504,2.5041737659,21.62,-0.6000000000000001,21.628324022,78.29,21.9295,-2.504,22.0719955203,0.029500000000000002,-2.504,2.5041737659,21.9,0.0,21.9,65.29
2020-08-31 16:00:00,23.6545,-3.0555,23.8510261939,0.0145,-2.8255,2.8255372056,23.64,-0.23,23.6411188399,78.4,23.924500000000002,-2.8255,24.0907689894,0.0145,-2.8255,2.8255372056,23.91,0.0,23.91,65.38
2020-08-31 16:30:00,20.3665,-2.9625,20.5808340089,0.0165,-2.6125,2.6125521046999998,20.35,-0.35000000000000003,20.3530096055,78.34,20.6165,-2.6125,20.7813673395,0.0165,-2.6125,2.6125521046999998,20.6,0.0,20.6,65.33
2020-08-31 17:00:00,18.0245,-2.964,18.2665786684,0.0145,-2.294,2.2940458256,18.01,-0.67,18.0224582119,78.37,18.2445,-2.294,18.3881542372,0.0145,-2.294,2.2940458256,18.23,0.0,18.23,65.33
2020-08-31 17:30:00,16.9745,-3.0625,17.2485523016,0.0145,-2.2425,2.242546878,16.96,-0.8200000000000001,16.9798115419,78.42,17.1745,-2.2425,17.3202845387,0.0145,-2.2425,2.242546878,17.16,0.0,17.16,65.38
2020-08-31 18:00:00,15.577,-3.3305,15.9290664902,0.027,-1.6205,1.620724915,15.55,-1.71,15.643739962,78.37,15.767,-1.6205,15.850057074,0.027,-1.6205,1.620724915,15.74,0.0,15.74,65.33
2020-08-31 18:30:00,18.8625,-3.4465,19.1747820978,0.21250000000000002,-1.7665000000000002,1.7792353695,18.65,-1.6800000000000002,18.7255146792,78.1,19.0725,-1.7665000000000002,19.1541321521,0.21250000000000002,-1.7665000000000002,1.7792353695,18.86,0.0,18.86,65.12
2020-08-31 19:00:00,23.885,-3.672,24.1656121172,0.125,-1.9220000000000002,1.9260604871,23.76,-1.75,23.8243593828,78.0,24.185,-1.9220000000000002,24.2612511837,0.125,-1.9220000000000002,1.9260604871,24.06,0.0,24.06,65.02
2020-08-31 19:30:00,24.32,-3.6235,24.5884556703,0.04,-2.1735,2.1738680388000002,24.28,-1.45,24.3232584166,78.0,24.59,-2.1735,24.6858704981,0.04,-2.1735,2.1738680388000002,24.55,0.0,24.55,65.02
2020-08-31 20:00:00,26.365,-3.605,26.6103222453,0.015,-1.915,1.9150587458000001,26.35,-1.69,26.4041398269,77.94,26.665,-1.915,26.7336763278,0.015,-1.915,1.9150587458000001,26.65,0.0,26.65,64.96
2020-08-31 20:30:00,27.024,-3.4515000000000002,27.243520849,0.014,-1.8315000000000001,1.8315535073,27.01,-1.62,27.0585383936,77.88,27.344,-1.8315000000000001,27.4052682572,0.014,-1.8315000000000001,1.8315535073,27.33,0.0,27.33,64.89
2020-08-31 21:00:00,26.2375,-3.173,26.4286650297,0.0175,-2.403,2.4030637216,26.22,-0.77,26.2313038181,78.03,26.5975,-2.403,26.7058311095,0.0175,-2.403,2.4030637216,26.58,0.0,26.58,65.01
2020-08-31 21:30:00,23.912,-3.2575,24.1328624545,0.052000000000000005,-2.9875,2.987952518,23.86,-0.27,23.8615276125,78.13,24.202,-2.9875,24.3856917115,0.052000000000000005,-2.9875,2.987952518,24.15,0.0,24.15,65.1
2020-08-31 22:00:00,20.914,-2.9985,21.1278583451,0.014,-3.0885,3.0885317305,20.9,0.09,20.900193779,78.24,21.124,-3.0885,21.3485879685,0.014,-3.0885,3.0885317305,21.11,0.0,21.11,65.19
2020-08-31 22:30:00,19.2605,-3.309,19.542679991500002,0.0205,-2.689,2.6890781413,19.24,-0.62,19.249987013,78.24,19.4905,-2.689,19.6751190911,0.0205,-2.689,2.6890781413,19.47,0.0,19.47,65.19
2020-08-31 23:00:00,14.12,-3.5045,14.5483992332,0.13,-2.2745,2.2782120731,13.99,-1.23,14.0439666761,78.49,14.32,-2.2745,14.499508621,0.13,-2.2745,2.2782120731,14.19,0.0,14.19,65.4
2020-08-31 23:30:00,16.4325,-3.3695,16.7744027166,0.2325,-3.2495,3.2578070078,16.2,-0.12,16.2004444383,78.61,16.6125,-3.2495,16.9273272108,0.2325,-3.2495,3.2578070078,16.38,0.0,16.38,65.49
2020-09-01 00:00:00,17.94,-3.1175,18.2088551603,0.07,-3.8175,3.8181417273,17.87,0.7000000000000001,17.8837048734,78.8,18.14,-3.8175,18.5373381652,0.07,-3.8175,3.8181417273,18.07,0.0,18.07,65.64
2020-09-01 00:30:00,15.7375,-4.601,16.3962833365,0.0775,-1.7309999999999999,1.732734039,15.66,-2.87,15.9208197025,78.59,15.8975,-1.7309999999999999,15.9914623237,0.0775,-1.7309999999999999,1.732734039,15.82,0.0,15.82,65.47
2020-09-01 01:00:00,18.93,-4.3205,19.4167870733,0.08,-2.2105,2.2119471626,18.85,-2.11,18.9677252194,78.53,19.17,-2.2105,19.2970259431,0.08,-2.2105,2.2119471626,19.09,0.0,19.09,65.43
2020-09-01 01:30:00,17.008,-3.8935,17.447962810900002,0.048,-2.2035,2.2040227426,16.96,-1.69,17.0439930767,78.44,17.218,-2.2035,17.3584255118,0.048,-2.2035,2.2040227426,17.17,0.0,17.17,65.35
2020-09-01 02:00:00,16.2135,-4.25,16.7612673223,0.0235,-2.21,2.2101249399,16.19,-2.04,16.3180176492,78.57,16.4035,-2.21,16.5517042098,0.0235,-2.21,2.2101249399,16.38,0.0,16.38,65.45
2020-09-01 02:30:00,16.584,-4.268,17.1243942959,0.124,-2.118,2.1216267344,16.46,-2.15,16.5998222882,78.57,16.784,-2.118,16.9171090911,0.124,-2.118,2.1216267344,16.66,0.0,16.66,65.45
2020-09-01 03:00:00,14.3545,-3.955,14.8893819633,0.0245,-2.285,2.285131342,14.33,-1.67,14.4269816663,78.71,14.5145,-2.285,14.6932615593,0.0245,-2.285,2.285131342,14.49,0.0,14.49,65.57
2020-09-01 03:30:00,12.4555,-4.1565,13.1307262747,0.1555,-2.7765,2.7808510388,12.3,-1.38,12.3771725366,78.64,12.5855,-2.7765,12.8881248636,0.1555,-2.7765,2.7808510388,12.43,0.0,12.43,65.51
2020-09-01 04:00:00,16.5325,-3.8925,16.9845551163,0.0625,-3.1225,3.1231254378,16.47,-0.77,16.4879895682,78.75,16.6925,-3.1225,16.982036465,0.0625,-3.1225,3.1231254378,16.63,0.0,16.63,65.61
2020-09-01 04:30:00,17.8585,-4.026,18.3066845237,0.0485,-2.816,2.8164176271,17.81,-1.21,17.8510559912,78.62,18.1185,-2.816,18.3360273301,0.0485,-2.816,2.8164176271,18.07,0.0,18.07,65.5
2020-09-01 05:00:00,15.137,-3.8625,15.6220253248,0.057,-3.0725,3.0730286771,15.08,-0.79,15.1006787927,78.82,15.307,-3.0725,15.6123190222,0.057,-3.0725,3.0730286771,15.25,0.0,15.25,65.66
2020-09-01 05:30:00,16.6815,-3.607,17.0670117844,0.1115,-3.6470000000000002,3.6487040508,16.57,0.04,16.57004828,78.95,16.8715,-3.6470000000000002,17.2611738086,0.1115,-3.6470000000000002,3.6487040508,16.76,0.0,16.76,65.78
2020-09-01 06:00:00,16.8465,-3.267,17.1603569674,0.08650000000000001,-4.267,4.2678766676,16.76,1.0,16.7898064313,79.16,17.0465,-4.267,17.5724344144,0.08650000000000001,-4.267,4.2678766676,16.96,0.0,16.96,65.95
2020-09-01 06:30:00,15.427,-3.1915,15.7536662796,0.077,-4.1515,4.1522140178,15.35,0.96,15.3799902471,79.2,15.567,-4.1515,16.1110658012,0.077,-4.1515,4.1522140178,15.49,0.0,15.49,65.99
2020-09-01 07:00:00,17.6275,-3.3025,17.9341925522,0.11750000000000001,-4.1925,4.1941462182,17.51,0.89,17.5326039139,79.0,17.8175,-4.1925,18.304107804,0.11750000000000001,-4.1925,4.1941462182,17.7,0.0,17.7,65.83
2020-09-01 07:30:00,19.688,-3.594,20.0133500444,0.048,-3.144,3.1443663909,19.64,-0.45,19.6451546189,78.54,19.938,-3.144,20.1843647411,0.048,-3.144,3.1443663909,19.89,0.0,19.89,65.47
2020-09-01 08:00:00,18.004,-3.6575,18.3717533798,0.134,-2.2575,2.2614734688,17.87,-1.4,17.9247566232,78.23,18.214,-2.2575,18.3533675997,0.134,-2.2575,2.2614734688,18.08,0.0,18.08,65.22
2020-09-01 08:30:00,21.155,-3.8105,21.4954398711,0.035,-1.6905000000000001,1.6908622800000002,21.12,-2.12,21.2261348342,78.12,21.395,-1.6905000000000001,21.4616824888,0.035,-1.6905000000000001,1.6908622800000002,21.36,0.0,21.36,65.13
2020-09-01 09:00:00,22.607,-3.9235,22.944940646,0.47700000000000004,-1.4135,1.4918147506000001,22.13,-2.51,22.2718881104,77.99,22.907,-1.4135,22.9505693012,0.47700000000000004,-1.4135,1.4918147506000001,22.43,0.0,22.43,65.03
2020-09-01 09:30:00,24.054,-3.628,24.3260621556,0.384,-1.698,1.7408790883,23.67,-1.9300000000000002,23.7485536402,77.9,24.344,-1.698,24.4031461086,0.384,-1.698,1.7408790883,23.96,0.0,23.96,64.95
2020-09-01 10:00:00,13.982,-3.4335,14.3974041497,0.07200000000000001,-1.5235,1.5252003967,13.91,-1.9100000000000001,14.0405199334,77.94,14.122,-1.5235,14.2039408704,0.07200000000000001,-1.5235,1.5252003967,14.05,0.0,14.05,64.95
2020-09-01 10:30:00,23.938,-3.3465,24.170786215,0.018000000000000002,-2.4365,2.4365664879,23.92,-0.91,23.937303524,77.87,24.238,-2.4365,24.3601555055,0.018000000000000002,-2.4365,2.4365664879,24.22,0.0,24.22,64.95
2020-09-01 11:00:00,21.415,-3.5685000000000002,21.710283675,0.015,-1.7585000000000002,1.7585639738,21.4,-1.81,21.4764079864,77.74,21.655,-1.7585000000000002,21.7262824075,0.015,-1.7585000000000002,1.7585639738,21.64,0.0,21.64,64.82
2020-09-01 11:30:00,24.59,-3.519,24.8405205461,0.8300000000000001,-1.959,2.1275763206000002,23.76,-1.56,23.8111570487,77.82,24.91,-1.959,24.9869121942,0.8300000000000001,-1.959,2.1275763206000002,24.08,0.0,24.08,64.88
2020-09-01 12:00:00,26.177,-3.6395,26.428796591,0.047,-1.9495,1.9500664732000002,26.13,-1.69,26.1845947076,77.74,26.477,-1.9495,26.5486737757,0.047,-1.9495,1.9500664732000002,26.43,0.0,26.43,64.82
2020-09-01 12:30:00,24.8125,-3.8035,25.102325958,0.0425,-2.0235,2.023946269,24.77,-1.78,24.8338740433,77.7,25.0825,-2.0235,25.1639893201,0.0425,-2.0235,2.023946269,25.04,0.0,25.04,64.82
2020-09-01 13:00:00,26.895,-3.667,27.1438374958,0.015,-2.077,2.077054164,26.88,-1.5899999999999999,26.9269846065,77.79,27.205,-2.077,27.2841703924,0.015,-2.077,2.077054164,27.19,0.0,27.19,64.86
2020-09-01 13:30:00,26.9385,-3.8125,27.2069465119,0.0685,-2.2525,2.2535413242,26.87,-1.56,26.9152466086,77.79,27.2785,-2.2525,27.3713411893,0.0685,-2.2525,2.2535413242,27.21,0.0,27.21,64.86
2020-09-01 14:00:00,26.7475,-3.8689999999999998,27.0258749581,0.24750000000000003,-2.339,2.3520580881,26.5,-1.53,26.5441311781,77.79,27.0975,-2.339,27.1982614748,0.24750000000000003,-2.339,2.3520580881,26.85,0.0,26.85,64.86
2020-09-01 14:30:00,27.3045,-3.6495,27.5473151233,0.4045,-2.3295,2.3643583696,26.9,-1.32,26.9323671444,77.85,27.6145,-2.3295,27.7125816282,0.4045,-2.3295,2.3643583696,27.21,0.0,27.21,64.92
2020-09-01 15:00:00,25.2785,-3.5460000000000003,25.5260000441,0.0485,-2.5060000000000002,2.5064692797,25.23,-1.04,25.2514257023,77.85,25.6085,-2.5060000000000002,25.730824088,0.0485,-2.5060000000000002,2.5064692797,25.56,0.0,25.56,64.92
2020-09-01 15:30:00,26.1085,-3.4505,26.3355220662,0.018500000000000003,-2.5205,2.5205678924,26.09,-0.93,26.1065700543,77.85,26.3885,-2.5205,26.5085995952,0.018500000000000003,-2.5205,2.5205678924,26.37,0.0,26.37,64.92
2020-09-01 16:00:00,16.3265,-3.4465,16.6863106917,0.0965,-2.3665,2.3684666980999998,16.23,-1.08,16.2658937658,78.01,16.5465,-2.3665,16.7148731524,0.0965,-2.3665,2.3684666980999998,16.45,0.0,16.45,65.04
2020-09-01 16:30:00,23.1135,-3.312,23.3495872822,0.0835,-3.172,3.1730988403,23.03,-0.14,23.030425528,78.01,23.3335,-3.172,23.5481168302,0.0835,-3.172,3.1730988403,23.25,0.0,23.25,65.04
2020-09-01 17:00:00,23.0665,-3.7439999999999998,23.3683751735,0.0165,-2.794,2.79404872,23.05,-0.9500000000000001,23.0695686999,78.01,23.3665,-2.794,23.5329504791,0.0165,-2.794,2.79404872,23.35,0.0,23.35,65.04
2020-09-01 17:30:00,24.0765,-3.9135,24.3924852055,0.08650000000000001,-2.7335000000000003,2.7348682784,23.99,-1.18,24.0190028935,78.01,24.3865,-2.7335000000000003,24.5392217582,0.08650000000000001,-2.7335000000000003,2.7348682784,24.3,0.0,24.3,65.04
2020-09-01 18:00:00,26.7015,-3.99,26.9979666318,0.0115,-2.17,2.1700304721,26.69,-1.82,26.751981235,78.08,26.9815,-2.17,27.0686209891,0.0115,-2.17,2.1700304721,26.97,0.0,26.97,65.08
2020-09-01 18:30:00,34.2115,-3.537,34.3938526666,0.0115,-2.217,2.2170298261,34.2,-1.32,34.2254642043,78.08,34.6615,-2.217,34.7323289062,0.0115,-2.217,2.2170298261,34.65,0.0,34.65,65.08
2020-09-01 19:00:00,35.4115,-3.7585,35.6104009315,0.0115,-1.4385,1.4385459673,35.4,-2.32,35.4759411433,77.92,35.8015,-1.4385,35.8303877247,0.0115,-1.4385,1.4385459673,35.79,0.0,35.79,64.92
2020-09-01 19:30:00,34.0415,-3.9605,34.2711144041,0.0115,-0.6505000000000001,0.6506016446,34.03,-3.31,34.1905981229,77.92,34.4915,-0.6505000000000001,34.4976335783,0.0115,-0.6505000000000001,0.6506016446,34.48,0.0,34.48,64.92
2020-09-01 20:00:00,30.9615,-3.6835,31.1798437215,0.0115,-1.1435,1.1435578254,30.95,-2.54,31.0540512655,77.88,31.3215,-1.1435,31.3423667661,0.0115,-1.1435,1.1435578254,31.31,0.0,31.31,64.89
2020-09-01 20:30:00,30.6915,-3.7585,30.920777715,0.0115,-0.9085000000000001,0.9085727819,30.68,-2.85,30.8120901595,77.88,31.1115,-0.9085000000000001,31.1247619188,0.0115,-0.9085000000000001,0.9085727819,31.1,0.0,31.1,64.89
2020-09-01 21:00:00,30.791,-3.7975,31.0242918896,0.011,-0.9375,0.9375645311,30.78,-2.86,30.9125864334,77.88,31.171,-0.9375,31.1850949534,0.011,-0.9375,0.9375645311,31.16,0.0,31.16,64.89
2020-09-01 21:30:00,31.641,-3.493,31.8332205408,0.011,-2.063,2.063029326,31.63,-1.43,31.662308823,78.4,32.021,-2.063,32.0873870859,0.011,-2.063,2.063029326,32.01,0.0,32.01,65.32
2020-09-01 22:00:00,26.911,-3.323,27.1153876978,0.011,-1.983,1.9830305091,26.9,-1.34,26.9333547855,78.66,27.221,-1.983,27.2931333855,0.011,-1.983,1.9830305091,27.21,0.0,27.21,65.52
2020-09-01 22:30:00,27.9915,-3.568,28.2179853329,0.0115,-1.5979999999999999,1.5980413793000001,27.98,-1.97,28.0492655875,78.66,28.3315,-1.5979999999999999,28.3765307296,0.0115,-1.5979999999999999,1.5980413793000001,28.32,0.0,28.32,65.52
2020-09-01 23:00:00,27.6415,-3.439,27.8546090127,0.0115,-2.569,2.5690257395,27.63,-0.87,27.6436936751,78.66,27.9515,-2.569,28.0693090982,0.0115,-2.569,2.5690257395,27.94,0.0,27.94,65.52
2020-09-01 23:30:00,25.2665,-3.053,25.4502815554,0.0165,-3.373,3.373040357,25.25,0.32,25.2520276414,78.96,25.5765,-3.373,25.7979549819,0.0165,-3.373,3.373040357,25.56,0.0,25.56,65.78
2020-09-02 00:00:00,25.6705,-2.992,25.8442766246,0.2005,-4.322,4.3266481542,25.47,1.33,25.5047015274,78.85,25.9505,-4.322,26.3079481193,0.2005,-4.322,4.3266481542,25.75,0.0,25.75,65.7
2020-09-02 00:30:00,28.9485,-3.1390000000000002,29.1181897317,0.3785,-4.069,4.086566193,28.57,0.93,28.5851324993,78.63,29.3185,-4.069,29.5995135644,0.3785,-4.069,4.086566193,28.94,0.0,28.94,65.52
2020-09-02 01:00:00,27.6375,-3.0005,27.7998993973,0.6075,-4.7405,4.7792673602,27.03,1.74,27.0859465406,78.63,27.9275,-4.7405,28.32697648,0.6075,-4.7405,4.7792673602,27.32,0.0,27.32,65.52
2020-09-02 01:30:00,23.173,-3.5645,23.4455451899,0.873,-3.8345000000000002,3.9326224393,22.3,0.27,22.3016344692,78.42,23.443,-3.8345000000000002,23.7545288156,0.873,-3.8345000000000002,3.9326224393,22.57,0.0,22.57,65.35
2020-09-02 02:00:00,21.522,-3.4105,21.7905482779,0.7020000000000001,-3.8005,3.8647903242,20.82,0.39,20.8236524174,78.47,21.792,-3.8005,22.1209191547,0.7020000000000001,-3.8005,3.8647903242,21.09,0.0,21.09,65.4
2020-09-02 02:30:00,19.663,-2.8495,19.8683975008,1.113,-5.1995000000000005,5.3172896526,18.55,2.35,18.6982619513,78.83,19.883,-5.1995000000000005,20.5516055151,1.113,-5.1995000000000005,5.3172896526,18.77,0.0,18.77,65.69
2020-09-02 03:00:00,10.803,-2.868,11.1772193769,1.293,-5.238,5.3952287255,9.51,2.37,9.8008673086,78.96,10.903,-5.238,12.0959519262,1.293,-5.238,5.3952287255,9.61,0.0,9.61,65.8
2020-09-02 03:30:00,13.767,-2.8295,14.0547628671,1.077,-4.9695,5.0848657062000004,12.69,2.14,12.8691763528,79.07,13.897,-4.9695,14.7588122574,1.077,-4.9695,5.0848657062000004,12.82,0.0,12.82,65.89
2020-09-02 04:00:00,25.464,-2.909,25.6296230366,0.964,-4.819,4.9144742343,24.5,1.9100000000000001,24.5743382413,79.14,25.734,-4.819,26.1813200011,0.964,-4.819,4.9144742343,24.77,0.0,24.77,65.96
2020-09-02 04:30:00,30.568,-3.3265000000000002,30.7484670553,0.458,-4.3365,4.3606187921,30.11,1.01,30.1269347926,78.92,30.898,-4.3365,31.200827493,0.458,-4.3365,4.3606187921,30.44,0.0,30.44,65.77
2020-09-02 05:00:00,31.8345,-3.675,32.0459204151,0.5745,-3.385,3.43340578,31.26,-0.29,31.2613451406,79.06,32.2245,-3.385,32.4017997224,0.5745,-3.385,3.43340578,31.65,0.0,31.65,65.88
2020-09-02 05:30:00,27.5225,-4.2555,27.8495473303,0.9625,-1.9055,2.1347919102,26.56,-2.35,26.6637600499,78.85,27.8625,-1.9055,27.9275820024,0.9625,-1.9055,2.1347919102,26.9,0.0,26.9,65.73
2020-09-02 06:00:00,24.197,-4.356,24.5859623566,0.6970000000000001,-1.916,2.0388391305,23.5,-2.44,23.6263327666,78.92,24.457,-1.916,24.5319364299,0.6970000000000001,-1.916,2.0388391305,23.76,0.0,23.76,65.79
2020-09-02 06:30:00,26.6415,-3.5685000000000002,26.8794292071,1.0815,-3.0485,3.2346552367,25.56,-0.52,25.5652889677,79.4,26.9615,-3.0485,27.1332975235,1.0815,-3.0485,3.2346552367,25.88,0.0,25.88,66.18
2020-09-02 07:00:00,27.307,-3.958,27.592354249,0.777,-2.358,2.4827188725,26.53,-1.6,26.5782034758,79.14,27.637,-2.358,27.7374103514,0.777,-2.358,2.4827188725,26.86,0.0,26.86,65.96
2020-09-02 07:30:00,28.1905,-4.6095,28.5648696916,1.1505,-3.1995,3.4000662494,27.04,-1.4100000000000001,27.0767372481,78.75,28.5005,-3.1995,28.6795275502,1.1505,-3.1995,3.4000662494,27.35,0.0,27.35,65.63
2020-09-02 08:00:00,31.6485,-5.0895,32.0551175711,1.2785,-3.9195,4.1227469605,30.37,-1.17,30.3925286872,78.13,32.0185,-3.9195,32.257508002,1.2785,-3.9195,4.1227469605,30.74,0.0,30.74,65.12
2020-09-02 08:30:00,23.3175,-5.017,23.8511235637,1.4875,-2.697,3.0800105925,21.83,-2.32,21.9529337447,78.24,23.5875,-2.697,23.741187107000002,1.4875,-2.697,3.0800105925,22.1,0.0,22.1,65.22
2020-09-02 09:00:00,19.762,-4.95,20.3725095165,0.8320000000000001,-2.03,2.193883315,18.93,-2.92,19.1538847235,78.24,19.972,-2.03,20.0749018428,0.8320000000000001,-2.03,2.193883315,19.14,0.0,19.14,65.22
2020-09-02 09:30:00,20.523,-4.999,21.1230568337,0.983,-1.7189999999999999,1.9802146348,19.54,-3.2800000000000002,19.813379318,78.24,20.763,-1.7189999999999999,20.8340377748,0.983,-1.7189999999999999,1.9802146348,19.78,0.0,19.78,65.22
2020-09-02 10:00:00,18.634,-5.0025,19.2938063183,0.864,-1.7225000000000001,1.9270449528,17.77,-3.2800000000000002,18.0701770882,78.24,18.864,-1.7225000000000001,18.9424787779,0.864,-1.7225000000000001,1.9270449528,18.0,0.0,18.0,65.22
2020-09-02 10:30:00,18.1285,-5.0165,18.8097789594,1.8485,-1.7565,2.5499499015,16.28,-3.26,16.6031924641,78.21,18.3185,-1.7565,18.4025197867,1.8485,-1.7565,2.5499499015,16.47,0.0,16.47,65.18
2020-09-02 11:00:00,16.5155,-5.516,17.4122943994,1.4755,-1.116,1.8500152026,15.04,-4.4,15.6704052277,78.31,16.6855,-1.116,16.7227798601,1.4755,-1.116,1.8500152026,15.21,0.0,15.21,65.23
2020-09-02 11:30:00,17.5685,-5.649,18.4543597356,1.6385,-1.119,1.984147991,15.93,-4.53,16.561576012,78.18,17.7685,-1.119,17.8037005493,1.6385,-1.119,1.984147991,16.13,0.0,16.13,65.15
2020-09-02 12:00:00,18.87,-5.7505,19.726762285,2.07,-1.1805,2.3829561998,16.8,-4.57,17.4104824746,78.03,19.07,-1.1805,19.1065036113,2.07,-1.1805,2.3829561998,17.0,0.0,17.0,65.02
2020-09-02 12:30:00,17.891,-6.009,18.8731545323,2.091,-0.5690000000000001,2.167035302,15.8,-5.44,16.7102842585,77.88,18.091,-0.5690000000000001,18.0999459115,2.091,-0.5690000000000001,2.167035302,16.0,0.0,16.0,64.92
2020-09-02 13:00:00,20.2645,-5.515,21.0015519724,2.3045,-1.405,2.6990267227,17.96,-4.11,18.4242693207,78.02,20.4545,-1.405,20.5026972677,2.3045,-1.405,2.6990267227,18.15,0.0,18.15,65.03
2020-09-02 13:30:00,26.0465,-5.2195,26.5643246197,1.6065,-1.8094999999999999,2.4197381057,24.44,-3.41,24.6767441126,78.02,26.3665,-1.8094999999999999,26.4285189237,1.6065,-1.8094999999999999,2.4197381057,24.76,0.0,24.76,65.03
2020-09-02 14:00:00,25.7245,-5.1135,26.227805522,1.8145,-1.9635,2.6735262295,23.91,-3.15,24.1166042386,78.02,25.9945,-1.9635,26.068551216,1.8145,-1.9635,2.6735262295,24.18,0.0,24.18,65.03
2020-09-02 14:30:00,24.2365,-5.125,24.772435432400002,2.9365,-2.305,3.7331028984,21.3,-2.8200000000000003,21.4858651211,78.09,24.4965,-2.305,24.6047055916,2.9365,-2.305,3.7331028984,21.56,0.0,21.56,65.08
2020-09-02 15:00:00,28.09,-4.9155,28.5168413442,4.63,-2.9055,5.4661531492,23.46,-2.01,23.5459486961,78.03,28.37,-2.9055,28.5183945945,4.63,-2.9055,5.4661531492,23.74,0.0,23.74,65.02
2020-09-02 15:30:00,30.8945,-4.773,31.2610246033,5.1045,-3.113,5.9788535063,25.79,-1.6600000000000001,25.8433685885,77.92,31.2045,-3.113,31.3593939554,5.1045,-3.113,5.9788535063,26.1,0.0,26.1,64.95
2020-09-02 16:00:00,23.755,-4.946,24.2644377845,6.825,-3.056,7.477951658,16.93,-1.8900000000000001,17.0351695031,77.96,23.975,-3.056,24.1689834499,6.825,-3.056,7.477951658,17.15,0.0,17.15,64.95
2020-09-02 16:30:00,22.761,-4.689,23.2389724816,9.481,-3.549,10.1234757865,13.28,-1.1400000000000001,13.3288409098,78.07,22.931,-3.549,23.2040117652,9.481,-3.549,10.1234757865,13.45,0.0,13.45,65.08
2020-09-02 17:00:00,23.102,-4.9205000000000005,23.6201973796,11.302,-3.6205,11.8677388011,11.8,-1.3,11.8713941894,78.03,23.242,-3.6205,23.5222997228,11.302,-3.6205,11.8677388011,11.94,0.0,11.94,65.04
2020-09-02 17:30:00,18.232,-4.8165,18.8574785231,9.742,-1.7865000000000002,9.9044508303,8.49,-3.03,9.0144883382,78.36,18.342,-1.7865000000000002,18.4287966577,9.742,-1.7865000000000002,9.9044508303,8.6,0.0,8.6,65.3
2020-09-02 18:00:00,18.0795,-4.672,18.6734009824,8.4295,-1.322,8.5325350424,9.65,-3.35,10.214940039,78.36,18.1895,-1.322,18.2374777382,8.4295,-1.322,8.5325350424,9.76,0.0,9.76,65.3
2020-09-02 18:30:00,19.792,-4.672,20.3359496459,8.982,-1.4020000000000001,9.0907605842,10.81,-3.27,11.2937593387,78.22,19.912,-1.4020000000000001,19.9612962505,8.982,-1.4020000000000001,9.0907605842,10.93,0.0,10.93,65.21
2020-09-02 19:00:00,30.282,-4.695,30.6438011513,6.932,-2.095,7.2416606521,23.35,-2.6,23.4943078213,78.09,30.562,-2.095,30.6337211093,6.932,-2.095,7.2416606521,23.63,0.0,23.63,65.11
2020-09-02 19:30:00,30.3055,-4.886,30.6968455423,5.7155000000000005,-1.746,5.9762409799,24.59,-3.14,24.7896692193,77.92,30.5855,-1.746,30.6352954327,5.7155000000000005,-1.746,5.9762409799,24.87,0.0,24.87,64.97
2020-09-02 20:00:00,29.764,-4.615,30.1196600412,4.084,-2.375,4.7243709634,25.68,-2.24,25.7775095771,78.05,30.084,-2.375,30.177602307,4.084,-2.375,4.7243709634,26.0,0.0,26.0,65.08
2020-09-02 20:30:00,34.7525,-4.547,35.0487013347,4.7825,-2.607,5.4469032716,29.97,-1.94,30.0327238192,77.84,35.0925,-2.607,35.1892029641,4.7825,-2.607,5.4469032716,30.31,0.0,30.31,64.9
2020-09-02 21:00:00,33.791,-4.15,34.0448847993,5.941,-3.55,6.9208367269,27.85,-0.6000000000000001,27.8564624459,78.03,34.131,-3.55,34.3151229198,5.941,-3.55,6.9208367269,28.19,0.0,28.19,65.06
2020-09-02 21:30:00,31.9645,-4.4405,32.2714626334,6.8545,-3.1605,7.5480415009,25.11,-1.28,25.1426032861,78.15,32.2845,-3.1605,32.4388301346,6.8545,-3.1605,7.5480415009,25.43,0.0,25.43,65.17
2020-09-02 22:00:00,21.9095,-4.851,22.4401067567,7.0195,-2.281,7.3808089834,14.89,-2.5700000000000003,15.1101621434,78.15,22.0995,-2.281,22.2169048531,7.0195,-2.281,7.3808089834,15.08,0.0,15.08,65.17
2020-09-02 22:30:00,29.025,-4.635,29.3927516575,7.735,-3.525,8.5003441107,21.29,-1.11,21.3189164828,78.22,29.265,-3.525,29.4765304946,7.735,-3.525,8.5003441107,21.53,0.0,21.53,65.24
2020-09-02 23:00:00,31.115,-4.3675,31.4200299371,7.695,-3.7875,8.5766066279,23.42,-0.58,23.427180795,78.34,31.415,-3.7875,31.6424932843,7.695,-3.7875,8.5766066279,23.72,0.0,23.72,65.32
2020-09-02 23:30:00,17.276,-4.457,17.8416654211,6.426,-3.267,7.2087977500000004,10.85,-1.19,10.9150629865,78.68,17.406,-3.267,17.7099442405,6.426,-3.267,7.2087977500000004,10.98,0.0,10.98,65.57
2020-09-03 00:00:00,15.907,-4.367,16.4955550983,6.297,-3.817,7.3635384157,9.61,-0.55,9.6257259466,78.8,16.037,-3.817,16.4849888687,6.297,-3.817,7.3635384157,9.74,0.0,9.74,65.66
2020-09-03 00:30:00,17.271,-4.4885,17.8447211592,8.181,-3.4485,8.8781142846,9.09,-1.04,9.1493005197,78.65,17.391,-3.4485,17.7296089424,8.181,-3.4485,8.8781142846,9.21,0.0,9.21,65.52
2020-09-03 01:00:00,20.2145,-4.305,20.6678260891,13.8545,-3.935,14.4024787884,6.36,-0.37,6.3707534876,78.65,20.3145,-3.935,20.6921032099,13.8545,-3.935,14.4024787884,6.46,0.0,6.46,65.48
2020-09-03 01:30:00,28.1245,-4.035,28.4124748174,16.0145,-4.635,16.6717556139,12.11,0.6000000000000001,12.1248546383,78.39,28.2745,-4.635,28.6518860679,16.0145,-4.635,16.6717556139,12.26,0.0,12.26,65.28
2020-09-03 02:00:00,26.5095,-4.096,26.8240713959,17.9995,-4.996,18.6799897283,8.51,0.9,8.557458734899999,78.39,26.6495,-4.996,27.1137578777,17.9995,-4.996,18.6799897283,8.65,0.0,8.65,65.28
2020-09-03 02:30:00,25.751,-3.8395,26.0356632573,21.451,-5.2595,22.0863700333,4.3,1.42,4.5283992757,78.39,25.821,-5.2595,26.3512121401,21.451,-5.2595,22.0863700333,4.37,0.0,4.37,65.28
2020-09-03 03:00:00,25.0405,-3.094,25.2309230162,24.9305,-6.334,25.722546263,0.11,3.24,3.2418667462,78.53,25.0705,-6.334,25.8582583762,24.9305,-6.334,25.722546263,0.14,0.0,0.14,65.4
2020-09-03 03:30:00,24.442,-3.217,24.6527980765,26.562,-5.5969999999999995,27.1452804922,-2.12,2.38,3.1872872478,78.28,24.452,-5.5969999999999995,25.0843918204,26.562,-5.5969999999999995,27.1452804922,-2.11,0.0,2.11,65.19
2020-09-03 04:00:00,24.3005,-2.9395,24.4776420535,25.1205,-6.0795,25.845692881,-0.8200000000000001,3.14,3.2453043001,78.28,24.2905,-6.0795,25.0397426205,25.1205,-6.0795,25.845692881,-0.8300000000000001,0.0,0.8300000000000001,65.19
2020-09-03 04:30:00,26.576999999999998,-2.6835,26.7121339704,21.177,-5.4435,21.8654298208,5.4,2.76,6.0644538089,78.03,26.667,-5.4435,27.2169171886,21.177,-5.4435,21.8654298208,5.49,0.0,5.49,64.98
2020-09-03 05:00:00,30.818,-2.5725,30.925181976,20.478,-6.8225,21.5846007665,10.34,4.25,11.1793604468,78.08,30.958,-6.8225,31.7008559861,20.478,-6.8225,21.5846007665,10.48,0.0,10.48,65.06
2020-09-03 05:30:00,36.9735,-3.2915,37.11972083,18.0535,-6.2815,19.1150753203,18.92,2.99,19.1548035751,77.99,37.2235,-6.2815,37.7497840325,18.0535,-6.2815,19.1150753203,19.17,0.0,19.17,64.97
2020-09-03 06:00:00,30.9665,-3.6555,31.1815137942,19.5565,-5.5455,20.3275493481,11.41,1.8900000000000001,11.5654744823,78.07,31.1465,-5.5455,31.6363245732,19.5565,-5.5455,20.3275493481,11.59,0.0,11.59,65.05
2020-09-03 06:30:00,32.409,-3.651,32.6140013185,19.879,-5.251,20.560827853,12.53,1.6,12.6317417643,77.93,32.569,-5.251,32.9895856597,19.879,-5.251,20.560827853,12.69,0.0,12.69,64.94
2020-09-03 07:00:00,33.348,-2.8845,33.4725177459,20.568,-6.8345,21.6737863386,12.78,3.95,13.3765055227,78.29,33.518,-6.8345,34.207699634,20.568,-6.8345,21.6737863386,12.95,0.0,12.95,65.26
2020-09-03 07:30:00,34.0935,-3.5324999999999998,34.2760163744,19.5035,-5.4125,20.2405945688,14.59,1.88,14.7106254116,78.07,34.2935,-5.4125,34.7179967524,19.5035,-5.4125,20.2405945688,14.79,0.0,14.79,65.08
2020-09-03 08:00:00,32.1865,-4.257,32.4667958267,15.1965,-4.017,15.7184573432,16.99,-0.24,16.9916950302,77.97,32.4065,-4.017,32.654517777,15.1965,-4.017,15.7184573432,17.21,0.0,17.21,65.01
2020-09-03 08:30:00,29.324,-4.388,29.650489372,14.134,-3.378,14.5320624827,15.19,-1.01,15.223540981,77.8,29.514,-3.378,29.706684096300002,14.134,-3.378,14.5320624827,15.38,0.0,15.38,64.86
2020-09-03 09:00:00,34.0685,-4.216,34.3283752638,13.7985,-3.926,14.3461520363,20.27,-0.29,20.2720743882,77.68,34.2885,-3.926,34.5125297283,13.7985,-3.926,14.3461520363,20.49,0.0,20.49,64.76
2020-09-03 09:30:00,31.6605,-4.3655,31.9600508526,14.1905,-3.2855,14.5658779516,17.47,-1.08,17.5033511077,77.59,31.9205,-3.2855,32.0891388245,14.1905,-3.2855,14.5658779516,17.73,0.0,17.73,64.67
2020-09-03 10:00:00,27.787,-4.5005,28.1491006828,10.717,-2.9605,11.118392386,17.07,-1.54,17.1393261244,77.85,27.987,-2.9605,28.1431471099,10.717,-2.9605,11.118392386,17.27,0.0,17.27,64.88
2020-09-03 10:30:00,23.058,-4.7315000000000005,23.5384463432,9.008,-2.0115,9.2298535335,14.05,-2.7199999999999998,14.3108665007,77.95,23.238,-2.0115,23.3248960609,9.008,-2.0115,9.2298535335,14.23,0.0,14.23,64.96
2020-09-03 11:00:00,27.557,-4.6855,27.9524982649,9.677,-2.4755000000000003,9.9886149816,17.88,-2.21,18.0160622779,77.87,27.777,-2.4755000000000003,27.8870907276,9.677,-2.4755000000000003,9.9886149816,18.1,0.0,18.1,64.69
2020-09-03 11:30:00,31.517,-4.7265,31.869438201,9.037,-2.4665,9.3675499065,22.48,-2.26,22.5933175961,77.63,31.797,-2.4665,31.892519989,9.037,-2.4665,9.3675499065,22.76,0.0,22.76,64.46
2020-09-03 12:00:00,31.3855,-4.5760000000000005,31.7173357369,10.0255,-2.976,10.4578786687,21.36,-1.6,21.4198412693,77.77,31.6055,-2.976,31.7453021131,10.0255,-2.976,10.4578786687,21.58,0.0,21.58,64.63
2020-09-03 12:30:00,24.849,-4.5425,25.260782,11.539,-2.2925,11.7645262229,13.31,-2.25,13.4988369869,77.77,25.069,-2.2925,25.1736035809,11.539,-2.2925,11.7645262229,13.53,0.0,13.53,64.68
2020-09-03 13:00:00,29.3225,-4.4835,29.6632900822,12.8825,-2.9135,13.2078495032,16.44,-1.57,16.514796396,77.84,29.5225,-2.9135,29.6659145907,12.8825,-2.9135,13.2078495032,16.64,0.0,16.64,64.73
2020-09-03 13:30:00,23.769,-4.4515,24.1822499625,14.779,-2.5315,14.994243337,8.99,-1.92,9.192741702,77.9,23.909,-2.5315,24.0426448888,14.779,-2.5315,14.994243337,9.13,0.0,9.13,64.78
2020-09-03 14:00:00,24.6985,-4.07,25.0315960788,17.6885,-2.96,17.9344537762,7.01,-1.11,7.097337529,77.9,24.7885,-2.96,24.964601584,17.6885,-2.96,17.9344537762,7.1,0.0,7.1,64.78
2020-09-03 14:30:00,23.2975,-4.5595,23.7394723299,15.7475,-1.8695,15.8580826868,7.55,-2.69,8.0148986269,77.73,23.3875,-1.8695,23.4621010675,15.7475,-1.8695,15.8580826868,7.64,0.0,7.64,64.66
2020-09-03 15:00:00,26.9055,-4.056,27.2095032342,17.2355,-2.836,17.4672652768,9.67,-1.22,9.7466558367,77.87,27.0455,-2.836,27.1937854344,17.2355,-2.836,17.4672652768,9.81,0.0,9.81,64.8
2020-09-03 15:30:00,28.303,-4.0715,28.5943512123,16.993,-2.9915000000000003,17.2543073245,11.31,-1.08,11.3614479711,77.82,28.463,-2.9915000000000003,28.6197736058,16.993,-2.9915000000000003,17.2543073245,11.47,0.0,11.47,64.76
2020-09-03 16:00:00,25.3165,-3.8475,25.6071948581,19.7165,-3.3775,20.0036966209,5.6,-0.47000000000000003,5.6196886035,77.89,25.3965,-3.3775,25.6201037957,19.7165,-3.3775,20.0036966209,5.68,0.0,5.68,64.81
2020-09-03 16:30:00,28.5065,-3.402,28.7087816922,19.3865,-4.452,19.8911207892,9.12,1.05,9.1802450948,78.18,28.6165,-4.452,28.9607385308,19.3865,-4.452,19.8911207892,9.23,0.0,9.23,65.07
2020-09-03 17:00:00,27.603,-3.5015,27.8242001008,17.423,-4.4315,17.9777396035,10.18,0.93,10.222392088,78.3,27.743,-4.4315,28.094701302,17.423,-4.4315,17.9777396035,10.32,0.0,10.32,65.16
2020-09-03 17:30:00,27.6745,-3.421,27.8851428408,13.3345,-4.551,14.0897299921,14.34,1.13,14.3844534133,78.49,27.8445,-4.551,28.2139642952,13.3345,-4.551,14.0897299921,14.51,0.0,14.51,65.43
2020-09-03 18:00:00,27.181,-4.0955,27.4878133225,11.841,-3.1555,12.2542425817,15.34,-0.9400000000000001,15.368773536,78.19,27.371,-3.1555,27.5522924863,11.841,-3.1555,12.2542425817,15.53,0.0,15.53,65.21
2020-09-03 18:30:00,29.2705,-3.882,29.5268029805,13.9905,-3.742,14.4822876042,15.28,-0.14,15.2806413478,78.05,29.4605,-3.742,29.6971989294,13.9905,-3.742,14.4822876042,15.47,0.0,15.47,65.1
2020-09-03 19:00:00,30.408,-4.164,30.691780007,13.258,-3.5540000000000003,13.7260875708,17.15,-0.61,17.1608449675,77.98,30.628,-3.5540000000000003,30.8335093689,13.258,-3.5540000000000003,13.7260875708,17.37,0.0,17.37,65.05
2020-09-03 19:30:00,29.636,-3.966,29.9001948489,15.466,-3.626,15.8853716356,14.17,-0.34,14.1740784533,77.98,29.836,-3.626,30.0555281438,15.466,-3.626,15.8853716356,14.37,0.0,14.37,65.05
2020-09-03 20:00:00,29.3345,-4.415,29.6648801658,15.1845,-2.785,15.4377869285,14.15,-1.63,14.2435739897,77.8,29.5145,-2.785,29.6456056651,15.1845,-2.785,15.4377869285,14.33,0.0,14.33,64.88
2020-09-03 20:30:00,25.2375,-4.3285,25.606001611,15.1375,-2.7885,15.3921940769,10.1,-1.54,10.2167313755,77.93,25.3775,-2.7885,25.5302416459,15.1375,-2.7885,15.3921940769,10.24,0.0,10.24,64.95
2020-09-03 21:00:00,26.0095,-4.076,26.3269418325,16.9195,-3.206,17.2205666646,9.09,-0.87,9.1315387531,77.99,26.1295,-3.206,26.3254478832,16.9195,-3.206,17.2205666646,9.21,0.0,9.21,65.01
2020-09-03 21:30:00,33.683,-4.035,33.9238222198,14.873,-3.815,15.3544897017,18.81,-0.22,18.8112865057,77.93,33.923,-3.815,34.1368445232,14.873,-3.815,15.3544897017,19.05,0.0,19.05,64.97
2020-09-03 22:00:00,36.275,-3.8890000000000002,36.4828719538,13.425,-4.589,14.187654704,22.85,0.7000000000000001,22.8607195862,78.09,36.515,-4.589,36.802230177,13.425,-4.589,14.187654704,23.09,0.0,23.09,65.1
2020-09-03 22:30:00,34.4595,-3.8415,34.6729615479,12.0695,-4.6815,12.9456275437,22.39,0.84,22.4057514938,78.23,34.7795,-4.6815,35.0931626175,12.0695,-4.6815,12.9456275437,22.71,0.0,22.71,65.22
2020-09-03 23:00:00,33.5955,-3.6565000000000003,33.7938990426,11.2655,-5.1965,12.4062525567,22.33,1.54,22.3830404548,78.37,33.8955,-5.1965,34.2915227498,11.2655,-5.1965,12.4062525567,22.63,0.0,22.63,65.32
2020-09-03 23:30:00,32.701,-3.8215,32.9235366152,11.761,-5.1715,12.8477832037,20.94,1.35,20.9834720673,78.48,32.951,-5.1715,33.3543522385,11.761,-5.1715,12.8477832037,21.19,0.0,21.19,65.39
2020-09-04 00:00:00,32.9265,-4.142,33.1859995518,9.3765,-4.952,10.6038227187,23.55,0.81,23.5639258189,78.37,33.2465,-4.952,33.6132721741,9.3765,-4.952,10.6038227187,23.87,0.0,23.87,65.29
2020-09-04 00:30:00,32.739,-4.1735,33.003942541,7.899,-5.1235,9.4151183344,24.84,0.9500000000000001,24.8581596262,78.58,33.069,-5.1235,33.4635475294,7.899,-5.1235,9.4151183344,25.17,0.0,25.17,65.48
2020-09-04 01:00:00,34.761,-4.677,35.0742277178,8.221,-4.3870000000000005,9.3182943718,26.54,-0.29,26.5415843536,78.39,35.081,-4.3870000000000005,35.3542406226,8.221,-4.3870000000000005,9.3182943718,26.86,0.0,26.86,65.32
2020-09-04 01:30:00,34.3425,-5.0355,34.7097042122,8.3025,-4.1555,9.2843786276,26.04,-0.88,26.0548651887,78.56,34.6725,-4.1555,34.9206305284,8.3025,-4.1555,9.2843786276,26.37,0.0,26.37,65.47
2020-09-04 02:00:00,33.341,-5.334,33.7649794462,8.751,-3.564,9.4489204145,24.59,-1.77,24.6536204238,78.42,33.691,-3.564,33.8789842971,8.751,-3.564,9.4489204145,24.94,0.0,24.94,65.36
2020-09-04 02:30:00,32.0695,-5.633,32.5604594447,8.0595,-2.903,8.5663848413,24.01,-2.73,24.1647056676,78.23,32.4195,-2.903,32.5492148792,8.0595,-2.903,8.5663848413,24.36,0.0,24.36,65.2
2020-09-04 03:00:00,30.06,-4.856,30.4497017391,8.98,-4.196,9.9119531879,21.08,-0.66,21.0903295375,78.7,30.35,-4.196,30.6386833268,8.98,-4.196,9.9119531879,21.37,0.0,21.37,65.58
2020-09-04 03:30:00,30.9015,-5.273,31.348161529,7.0815,-3.643,7.9636104406,23.82,-1.63,23.8757052252,78.47,31.1715,-3.643,31.3836559574,7.0815,-3.643,7.9636104406,24.09,0.0,24.09,65.4
2020-09-04 04:00:00,33.335,-5.431,33.774516813700004,6.335,-3.331,7.1573588704,27.0,-2.1,27.0815435306,78.37,33.735,-3.331,33.8990528776,6.335,-3.331,7.1573588704,27.4,0.0,27.4,65.32
2020-09-04 04:30:00,34.788,-5.4745,35.2161198068,6.2780000000000005,-3.3845,7.1321893027,28.51,-2.09,28.5865038086,78.37,35.168,-3.3845,35.3304834987,6.2780000000000005,-3.3845,7.1321893027,28.89,0.0,28.89,65.32
2020-09-04 05:00:00,33.0965,-5.6795,33.5802774333,6.0465,-3.0095,6.754054523,27.05,-2.67,27.1814532356,78.37,33.4565,-3.0095,33.5915835069,6.0465,-3.0095,6.754054523,27.41,0.0,27.41,65.32
2020-09-04 05:30:00,31.2355,-5.185,31.6629228791,6.6955,-3.565,7.5854429831,24.54,-1.62,24.5934137525,78.37,31.5655,-3.565,31.7661772212,6.6955,-3.565,7.5854429831,24.87,0.0,24.87,65.32
2020-09-04 06:00:00,31.5665,-5.1745,31.9878003698,6.9165,-3.5745,7.7855650084,24.65,-1.6,24.7018723987,78.45,31.8365,-3.5745,32.0365382415,6.9165,-3.5745,7.7855650084,24.92,0.0,24.92,65.4
2020-09-04 06:30:00,31.808,-5.3165,32.2492486153,6.318,-3.1365,7.0537051434,25.49,-2.18,25.5830510299,78.35,32.158,-3.1365,32.3105957273,6.318,-3.1365,7.0537051434,25.84,0.0,25.84,65.32
2020-09-04 07:00:00,31.34,-4.527,31.6652700762,4.12,-4.407,6.0329138068,27.22,-0.12,27.2202645101,78.72,31.67,-4.407,31.9751551834,4.12,-4.407,6.0329138068,27.55,0.0,27.55,65.66
2020-09-04 07:30:00,29.5245,-5.2205,29.9824902318,4.0445,-2.5605,4.786871682,25.48,-2.66,25.6184698997,78.36,29.8845,-2.5605,29.9939910732,4.0445,-2.5605,4.786871682,25.84,0.0,25.84,65.36
2020-09-04 08:00:00,23.949,-5.736,24.6263334055,3.079,-0.996,3.2360866799,20.87,-4.74,21.4015069563,77.97,24.209,-0.996,24.229479916,3.079,-0.996,3.2360866799,21.13,0.0,21.13,65.06
2020-09-04 08:30:00,28.6415,-5.8015,29.2231573328,2.3515,-0.48150000000000004,2.4002905033,26.29,-5.32,26.8228727022,77.69,28.9315,-0.48150000000000004,28.935506467,2.3515,-0.48150000000000004,2.4002905033,26.58,0.0,26.58,64.82
2020-09-04 09:00:00,34.325,-5.6335,34.7842198022,2.565,-1.3535,2.9002046911,31.76,-4.28,32.0470903515,77.69,34.765,-1.3535,34.7913378192,2.565,-1.3535,2.9002046911,32.2,0.0,32.2,64.82
2020-09-04 09:30:00,31.4545,-5.236,31.8873214029,5.0745,-1.786,5.3796232442,26.38,-3.45,26.6046405727,77.88,31.7845,-1.786,31.834638937,5.0745,-1.786,5.3796232442,26.71,0.0,26.71,64.96
2020-09-04 10:00:00,32.6495,-5.3655,33.0874362939,3.6795,-1.5655000000000001,3.9986885975,28.97,-3.8,29.2181604486,77.88,33.0095,-1.5655000000000001,33.0466016483,3.6795,-1.5655000000000001,3.9986885975,29.33,0.0,29.33,64.96
2020-09-04 10:30:00,27.1375,-5.406,27.670719944600002,2.9375,-1.176,3.1641558511,24.2,-4.23,24.5669066022,77.95,27.4475,-1.176,27.4726815628,2.9375,-1.176,3.1641558511,24.51,0.0,24.51,65.04
2020-09-04 11:00:00,23.1325,-5.7165,23.8283639493,3.8125,-0.0665,3.8130799231,19.32,-5.65,20.1292051507,77.9,23.3825,-0.0665,23.3825945631,3.8125,-0.0665,3.8130799231,19.57,0.0,19.57,64.99
2020-09-04 11:30:00,22.1015,-5.5415,22.7856210032,10.4015,-1.0815,10.4575735474,11.7,-4.46,12.5212459444,77.97,22.2615,-1.0815,22.287755035,10.4015,-1.0815,10.4575735474,11.86,0.0,11.86,65.04
2020-09-04 12:00:00,27.928,-4.916,28.3573665914,11.498,-2.606,11.7896242519,16.43,-2.31,16.5915942573,78.09,28.138,-2.606,28.2584196303,11.498,-2.606,11.7896242519,16.64,0.0,16.64,65.15
2020-09-04 12:30:00,30.8055,-4.791,31.1758321661,11.7955,-3.031,12.1787019526,19.01,-1.76,19.0912990653,77.87,31.0255,-3.031,31.1732034166,11.7955,-3.031,12.1787019526,19.23,0.0,19.23,64.96
2020-09-04 13:00:00,32.76,-4.6515,33.0885788793,12.31,-3.6315,12.8344805992,20.45,-1.02,20.4754218516,77.97,33.04,-3.6315,33.2389739951,12.31,-3.6315,12.8344805992,20.73,0.0,20.73,65.05
2020-09-04 13:30:00,34.3535,-4.617,34.6623664981,8.8635,-3.597,9.565565391,25.49,-1.02,25.5103998401,78.01,34.6435,-3.597,34.8297358768,8.8635,-3.597,9.565565391,25.78,0.0,25.78,65.1
2020-09-04 14:00:00,35.2365,-4.679,35.5458010636,7.1965,-3.789,8.1330273115,28.04,-0.89,28.0541209094,78.17,35.5865,-3.789,35.7876445614,7.1965,-3.789,8.1330273115,28.39,0.0,28.39,65.21
2020-09-04 14:30:00,35.2165,-4.525,35.5060205775,5.3765,-4.315,6.8939087062,29.84,-0.21,29.8407389319,78.28,35.5665,-4.315,35.8272961197,5.3765,-4.315,6.8939087062,30.19,0.0,30.19,65.28
2020-09-04 15:00:00,35.4345,-4.584,35.7297753456,4.9045000000000005,-3.954,6.2998600183,30.53,-0.63,30.5364994719,78.2,35.8545,-3.954,36.0718628054,4.9045000000000005,-3.954,6.2998600183,30.95,0.0,30.95,65.22
2020-09-04 15:30:00,24.572,-4.775,25.0316561378,7.022,-3.255,7.7397357190000005,17.55,-1.52,17.6157003835,78.32,24.782,-3.255,24.9948504496,7.022,-3.255,7.7397357190000005,17.76,0.0,17.76,65.31
2020-09-04 16:00:00,24.342,-4.7815,24.807170460400002,6.352,-3.0115,7.0297251902,17.99,-1.77,18.076863666,78.32,24.562,-3.0115,24.7459284782,6.352,-3.0115,7.0297251902,18.21,0.0,18.21,65.31
2020-09-04 16:30:00,21.7385,-4.7395,22.2491627371,6.4585,-3.2995,7.2525114616,15.28,-1.44,15.3477034113,78.48,21.9285,-3.2995,22.1753424438,6.4585,-3.2995,7.2525114616,15.47,0.0,15.47,65.44
2020-09-04 17:00:00,22.031,-5.13,22.6203859605,8.881,-2.46,9.2154088895,13.15,-2.67,13.4183232932,78.19,22.201,-2.46,22.3368753634,8.881,-2.46,9.2154088895,13.32,0.0,13.32,65.2
2020-09-04 17:30:00,24.5005,-5.004,25.0062895338,7.4505,-2.614,7.8957549512,17.05,-2.39,17.2166953856,78.19,24.7005,-2.614,24.8384318396,7.4505,-2.614,7.8957549512,17.25,0.0,17.25,65.2
2020-09-04 18:00:00,27.477,-5.0345,27.9344181835,8.037,-2.5945,8.445401071,19.44,-2.44,19.5925291884,78.06,27.727,-2.5945,27.8481230831,8.037,-2.5945,8.445401071,19.69,0.0,19.69,65.11
2020-09-04 18:30:00,24.3805,-4.979,24.8837139762,9.0905,-2.569,9.4465311755,15.29,-2.41,15.4787661007,78.21,24.5705,-2.569,24.7044374809,9.0905,-2.569,9.4465311755,15.48,0.0,15.48,65.24
2020-09-04 19:00:00,25.3145,-4.5969999999999995,25.7285117963,7.4545,-2.877,7.9904129587,17.86,-1.72,17.9426307993,78.14,25.5245,-2.877,25.6861291216,7.4545,-2.877,7.9904129587,18.07,0.0,18.07,65.18
2020-09-04 19:30:00,25.732,-4.5335,26.1283073744,6.652,-3.3335,7.4405192191000005,19.08,-1.2,19.1176986063,78.27,25.972,-3.3335,26.1850531076,6.652,-3.3335,7.4405192191000005,19.32,0.0,19.32,65.27
2020-09-04 20:00:00,29.7995,-4.286,30.1061454898,5.6395,-4.236,7.0532018438,24.16,-0.05,24.1600517384,78.33,30.0495,-4.236,30.346600242,5.6395,-4.236,7.0532018438,24.41,0.0,24.41,65.32
2020-09-04 20:30:00,33.769,-4.08,34.0145815938,5.209,-4.76,7.0562937155,28.56,0.68,28.5680940911,78.44,34.169,-4.76,34.4989588394,5.209,-4.76,7.0562937155,28.96,0.0,28.96,65.4
2020-09-04 21:00:00,34.091,-3.71,34.2922787373,4.971,-5.26,7.2372951439,29.12,1.55,29.1612225395,78.58,34.411,-5.26,34.8106954972,4.971,-5.26,7.2372951439,29.44,0.0,29.44,65.52
2020-09-04 21:30:00,36.1245,-4.4365,36.3959068097,6.0845,-3.9665,7.2632129598,30.04,-0.47000000000000003,30.0436765393,78.14,36.5045,-3.9665,36.7193633183,6.0845,-3.9665,7.2632129598,30.42,0.0,30.42,65.17
2020-09-04 22:00:00,34.252,-4.0525,34.4909011226,7.152,-5.0725,8.7682016543,27.1,1.02,27.1191887784,78.53,34.602,-5.0725,34.9718266645,7.152,-5.0725,8.7682016543,27.45,0.0,27.45,65.48
2020-09-04 22:30:00,32.265,-4.33,32.5542489546,6.895,-4.33,8.1418625019,25.37,0.0,25.37,78.66,32.515,-4.33,32.8020445247,6.895,-4.33,8.1418625019,25.62,0.0,25.62,65.6
2020-09-04 23:00:00,31.7765,-4.7105,32.123741415,5.8465,-3.0205,6.5806521333,25.93,-1.69,25.9850149124,78.58,32.1565,-3.0205,32.2980481221,5.8465,-3.0205,6.5806521333,26.31,0.0,26.31,65.52
2020-09-04 23:30:00,31.665,-4.404,31.9697895051,6.635,-3.774,7.6332366006,25.03,-0.63,25.0379272305,78.77,31.965,-3.774,32.1870206916,6.635,-3.774,7.6332366006,25.33,0.0,25.33,65.65
2020-09-05 00:00:00,33.39,-4.251,33.6595172425,6.62,-4.321,7.9054058087,26.77,0.07,26.7700915202,78.9,33.73,-4.321,34.0056457224,6.62,-4.321,7.9054058087,27.11,0.0,27.11,65.75
2020-09-05 00:30:00,32.9185,-4.6965,33.2518383627,5.6985,-3.1665,6.5191736056,27.22,-1.53,27.2629657228,78.55,33.2885,-3.1665,33.438764249,5.6985,-3.1665,6.5191736056,27.59,0.0,27.59,65.47
2020-09-05 01:00:00,26.6355,-4.454,27.005332367,6.4255,-3.394,7.2667933953,20.21,-1.06,20.2377790283,78.85,26.9055,-3.394,27.1187235365,6.4255,-3.394,7.2667933953,20.48,0.0,20.48,65.72
2020-09-05 01:30:00,31.5275,-4.5805,31.8585033625,7.5775,-3.5505,8.3680676682,23.95,-1.03,23.9721379939,78.67,31.8675,-3.5505,32.0646784874,7.5775,-3.5505,8.3680676682,24.29,0.0,24.29,65.58
2020-09-05 02:00:00,31.965,-4.745,32.3152634215,9.145,-3.295,9.7204963865,22.82,-1.45,22.866020642,78.51,32.295,-3.295,32.4626562376,9.145,-3.295,9.7204963865,23.15,0.0,23.15,65.45
2020-09-05 02:30:00,25.828,-4.5475,26.2252805562,9.168,-3.4675000000000002,9.801825353,16.66,-1.08,16.6949693022,78.74,26.048,-3.4675000000000002,26.2777826357,9.168,-3.4675000000000002,9.801825353,16.88,0.0,16.88,65.63
2020-09-05 03:00:00,30.2015,-5.014,30.6148787071,8.1615,-2.754,8.6136286343,22.04,-2.26,22.1555681489,78.49,30.4715,-2.754,30.5956995058,8.1615,-2.754,8.6136286343,22.31,0.0,22.31,65.43
2020-09-05 03:30:00,29.0805,-4.866,29.4848000884,6.0605,-2.936,6.7342227651,23.02,-1.9300000000000002,23.1007640566,78.55,29.3905,-2.936,29.5367836138,6.0605,-2.936,6.7342227651,23.33,0.0,23.33,65.49
2020-09-05 04:00:00,34.395,-4.884,34.7400270725,7.875,-3.234,8.5131886506,26.52,-1.65,26.5712796079,78.5,34.755,-3.234,34.9051397505,7.875,-3.234,8.5131886506,26.88,0.0,26.88,65.45
2020-09-05 04:30:00,35.047,-4.8945,35.387121093,6.577,-2.7445,7.1266548429,28.47,-2.15,28.55106653,78.5,35.427,-2.7445,35.5331480346,6.577,-2.7445,7.1266548429,28.85,0.0,28.85,65.45
2020-09-05 05:00:00,36.9015,-5.037,37.2436849848,6.2415,-2.667,6.7874303864000005,30.66,-2.37,30.7514633798,78.39,37.3015,-2.667,37.3967216645,6.2415,-2.667,6.7874303864000005,31.06,0.0,31.06,65.35
2020-09-05 05:30:00,34.1015,-4.952,34.4591730349,5.1915,-2.602,5.8070712283,28.91,-2.35,29.0053546781,78.48,34.4815,-2.602,34.5795350786,5.1915,-2.602,5.8070712283,29.29,0.0,29.29,65.43
2020-09-05 06:00:00,33.4995,-4.782,33.8390901806,4.5095,-3.032,5.4340237624,28.99,-1.75,29.0427719063,78.65,33.8895,-3.032,34.0248620019,4.5095,-3.032,5.4340237624,29.38,0.0,29.38,65.57
2020-09-05 06:30:00,33.7285,-4.481,34.024859636,3.7185,-3.721,5.2605211957,30.01,-0.76,30.0196219163,78.7,34.0885,-3.721,34.2909853059,3.7185,-3.721,5.2605211957,30.37,0.0,30.37,65.57
2020-09-05 07:00:00,31.341,-5.065,31.7476378019,3.801,-3.125,4.9206936503000005,27.54,-1.94,27.6082451452,78.55,31.721,-3.125,31.8745582871,3.801,-3.125,4.9206936503000005,27.92,0.0,27.92,65.48
2020-09-05 07:30:00,33.4075,-4.462,33.7041614678,3.4675000000000002,-3.722,5.0869283708,29.94,-0.74,29.9491435604,78.7,33.7875,-3.722,33.9918878595,3.4675000000000002,-3.722,5.0869283708,30.32,0.0,30.32,65.6
2020-09-05 08:00:00,35.772,-4.5805,36.0640674945,3.7119999999999997,-3.4305,5.05443115,32.06,-1.15,32.0806187596,78.48,36.192,-3.4305,36.3542183832,3.7119999999999997,-3.4305,5.05443115,32.48,0.0,32.48,65.41
2020-09-05 08:30:00,29.8275,-5.076,30.2563304492,5.2175,-2.496,5.7837982546,24.61,-2.58,24.7448681548,78.42,30.1575,-2.496,30.2606150342,5.2175,-2.496,5.7837982546,24.94,0.0,24.94,65.37
2020-09-05 09:00:00,32.4305,-5.0995,32.8289846096,6.2505,-2.1595,6.613031869,26.18,-2.94,26.3445630064,78.36,32.7605,-2.1595,32.8315975929,6.2505,-2.1595,6.613031869,26.51,0.0,26.51,65.31
2020-09-05 09:30:00,32.5185,-4.466,32.823741381,5.3785,-3.386,6.3555690737,27.14,-1.08,27.1614800775,78.73,32.8685,-3.386,33.0424467655,5.3785,-3.386,6.3555690737,27.49,0.0,27.49,65.62
2020-09-05 10:00:00,32.159,-4.1625,32.4272676501,5.679,-3.7925,6.8289162574,26.48,-0.37,26.4825848436,78.73,32.529,-3.7925,32.7493343024,5.679,-3.7925,6.8289162574,26.85,0.0,26.85,65.62
2020-09-05 10:30:00,33.8685,-4.086,34.1140834297,6.2785,-3.806,7.3420159527,27.59,-0.28,27.5914207681,78.68,34.1985,-3.806,34.4096358343,6.2785,-3.806,7.3420159527,27.92,0.0,27.92,65.58
2020-09-05 11:00:00,33.352,-4.066,33.5989324235,6.002,-3.666,7.0330334849,27.35,-0.4,27.3529248893,78.82,33.712,-3.666,33.9107431355,6.002,-3.666,7.0330334849,27.71,0.0,27.71,65.71
2020-09-05 11:30:00,39.5205,-4.5485,39.7813872621,4.5605,-3.1485,5.5417697985,34.96,-1.4,34.9880208071,78.57,39.9605,-3.1485,40.0843437329,4.5605,-3.1485,5.5417697985,35.4,0.0,35.4,65.5
2020-09-05 12:00:00,33.824,-4.5415,34.1275284521,4.954,-3.3415,5.9755952214,28.87,-1.2,28.894928620800002,78.92,34.224,-3.3415,34.3867386975,4.954,-3.3415,5.9755952214,29.27,0.0,29.27,65.78
2020-09-05 12:30:00,33.965,-4.4145,34.25067934,3.485,-2.8545,4.504819114,30.48,-1.56,30.5198951505,78.73,34.375,-2.8545,34.4933152256,3.485,-2.8545,4.504819114,30.89,0.0,30.89,65.64
2020-09-05 13:00:00,30.772,-4.46,31.0935296163,2.402,-3.32,4.0978047782,28.37,-1.1400000000000001,28.3928952381,78.99,31.102,-3.32,31.2786956889,2.402,-3.32,4.0978047782,28.7,0.0,28.7,65.85
2020-09-05 13:30:00,35.965,-4.4925,36.2445000138,4.345,-3.6925,5.7020681555,31.62,-0.8,31.6301185581,78.87,36.395,-3.6925,36.5818340334,4.345,-3.6925,5.7020681555,32.05,0.0,32.05,65.74
2020-09-05 14:00:00,43.1655,-4.305,43.3796428668,6.2455,-4.295,7.5797951984,36.92,-0.01,36.9200013543,78.82,43.5955,-4.295,43.8065593861,6.2455,-4.295,7.5797951984,37.35,0.0,37.35,65.69
2020-09-05 14:30:00,39.331,-4.1985,39.5544556687,6.511,-4.8585,8.1239241288,32.82,0.66,32.8266355267,79.08,39.771,-4.8585,40.0666627416,6.511,-4.8585,8.1239241288,33.26,0.0,33.26,65.9
