Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-05 15:00:00,42.277,-3.985,42.4643963103,7.377,-5.025,8.9258475228,34.9,1.04,34.9154922635,79.08,42.737,-5.025,43.0314047412,7.377,-5.025,8.9258475228,35.36,0.0,35.36,65.9
2020-09-05 15:30:00,45.037,-3.9595000000000002,45.2107178582,6.627,-5.3895,8.5418873354,38.41,1.43,38.4366101523,79.12,45.517,-5.3895,45.8349648113,6.627,-5.3895,8.5418873354,38.89,0.0,38.89,65.9
2020-09-05 16:00:00,40.661,-3.8965,40.8472720417,7.401,-5.2465,9.0719657875,33.26,1.35,33.2873865,79.22,41.051,-5.2465,41.3849050168,7.401,-5.2465,9.0719657875,33.65,0.0,33.65,66.01
2020-09-05 16:30:00,38.948,-5.5485,39.3412322665,7.098,-1.7085,7.3007243647,31.85,-3.84,32.0806499311,78.18,39.258,-1.7085,39.2951591961,7.098,-1.7085,7.3007243647,32.16,0.0,32.16,65.15
2020-09-05 17:00:00,38.1665,-5.9505,38.6275830528,3.8665000000000003,-1.0005,3.9938480817,34.3,-4.95,34.6553386941,78.09,38.5065,-1.0005,38.5194956159,3.8665000000000003,-1.0005,3.9938480817,34.64,0.0,34.64,65.06
2020-09-05 17:30:00,35.291,-6.29,35.8471586182,3.991,-0.68,4.0485159009,31.3,-5.61,31.7987751336,78.09,35.651,-0.68,35.6574845019,3.991,-0.68,4.0485159009,31.66,0.0,31.66,65.1
2020-09-05 18:00:00,30.788,-6.795,31.5289227377,5.478,0.355,5.4894907778,25.31,-7.15,26.3005437206,77.95,31.008,0.355,31.0100320703,5.478,0.355,5.4894907778,25.53,0.0,25.53,64.97
2020-09-05 18:30:00,33.0695,-7.147,33.8329933534,7.8795,1.123,7.9591236484,25.19,-8.27,26.5128082255,77.62,33.3395,1.123,33.3584080743,7.8795,1.123,7.9591236484,25.46,0.0,25.46,64.69
2020-09-05 19:00:00,32.874,-6.8085,33.5716479823,4.674,1.0915,4.7997550198,28.2,-7.9,29.2856620209,77.35,33.154,1.0915,33.1719623817,4.674,1.0915,4.7997550198,28.48,0.0,28.48,64.47
2020-09-05 19:30:00,33.8495,-6.786,34.5230132846,3.3895,1.024,3.5408030516,30.46,-7.8100000000000005,31.4453128463,77.28,34.1995,1.024,34.2148268482,3.3895,1.024,3.5408030516,30.81,0.0,30.81,64.4
2020-09-05 20:00:00,19.203,-6.644,20.3198903786,2.7030000000000003,1.9460000000000002,3.330634324,16.5,-8.59,18.6020993439,77.58,19.373,1.9460000000000002,19.4704916476,2.7030000000000003,1.9460000000000002,3.330634324,16.67,0.0,16.67,64.65
2020-09-05 20:30:00,21.334,-6.6195,22.3373529374,2.124,1.7805,2.7715620596,19.21,-8.4,20.9662609924,77.45,21.484,1.7805,21.5576537742,2.124,1.7805,2.7715620596,19.36,0.0,19.36,64.55
2020-09-05 21:00:00,29.881,-6.211,30.5196769642,2.8810000000000002,0.339,2.9008760746,27.0,-6.55,27.7831333726,77.45,30.161,0.339,30.1629050657,2.8810000000000002,0.339,2.9008760746,27.28,0.0,27.28,64.55
2020-09-05 21:30:00,24.387,-6.098,25.1378474218,4.3870000000000005,0.07200000000000001,4.3875907968,20.0,-6.17,20.9300955564,77.58,24.627,0.07200000000000001,24.6271052501,4.3870000000000005,0.07200000000000001,4.3875907968,20.24,0.0,20.24,64.65
2020-09-05 22:00:00,22.7045,-5.4885,23.3584663987,4.7545,-0.7485,4.8130575002,17.95,-4.74,18.5652928875,77.67,22.8245,-0.7485,22.8367697475,4.7545,-0.7485,4.8130575002,18.07,0.0,18.07,64.72
2020-09-05 22:30:00,24.366,-5.9915,25.091831903,3.656,0.0285,3.6561110828,20.71,-6.02,21.5672089061,77.39,24.616,0.0285,24.6160164984,3.656,0.0285,3.6561110828,20.96,0.0,20.96,64.48
2020-09-05 23:00:00,24.857,-5.5775,25.475065363,5.337,-1.1675,5.4632064989,19.52,-4.41,20.0119589246,77.7,25.047,-1.1675,25.0741952064,5.337,-1.1675,5.4632064989,19.71,0.0,19.71,64.76
2020-09-05 23:30:00,24.2805,-5.1755,24.8259638383,4.4005,-1.6055000000000001,4.6842321142,19.88,-3.5700000000000003,20.1980023765,77.88,24.4405,-1.6055000000000001,24.4931759986,4.4005,-1.6055000000000001,4.6842321142,20.04,0.0,20.04,64.91
2020-09-06 00:00:00,23.03,-4.8895,23.5433241122,3.93,-2.5295,4.6736784496,19.1,-2.36,19.2452487643,78.08,23.2,-2.5295,23.3374885163,3.93,-2.5295,4.6736784496,19.27,0.0,19.27,65.06
2020-09-06 00:30:00,24.0945,-5.8535,24.7953300543,3.9345,-0.8635,4.0281413208,20.16,-4.99,20.7683822191,77.55,24.2845,-0.8635,24.2998471703,3.9345,-0.8635,4.0281413208,20.35,0.0,20.35,64.62
2020-09-06 01:00:00,23.2475,-5.807,23.9617926135,4.9875,-0.387,5.002491904,18.26,-5.42,19.0474145227,77.71,23.4775,-0.387,23.4806894117,4.9875,-0.387,5.002491904,18.49,0.0,18.49,64.77
2020-09-06 01:30:00,25.042,-5.91,25.7299410027,2.682,-0.4,2.7116644335,22.36,-5.51,23.0288883796,77.62,25.262,-0.4,25.2651666133,2.682,-0.4,2.7116644335,22.58,0.0,22.58,64.69
2020-09-06 02:00:00,26.365,-6.2475,27.0951006872,3.005,0.0425,3.0053005257,23.36,-6.29,24.1920172784,77.48,26.595,0.0425,26.5950339584,3.005,0.0425,3.0053005257,23.59,0.0,23.59,64.56
2020-09-06 02:30:00,23.9165,-6.0225,24.6631198047,3.3465,-0.5425,3.3901870892,20.57,-5.48,21.2874446564,77.63,24.1765,-0.5425,24.1825858522,3.3465,-0.5425,3.3901870892,20.83,0.0,20.83,64.68
2020-09-06 03:00:00,22.022,-5.9485,22.8112502123,1.792,-0.47850000000000004,1.854784691,20.23,-5.47,20.9564739401,77.67,22.212,-0.47850000000000004,22.2171534236,1.792,-0.47850000000000004,1.854784691,20.42,0.0,20.42,64.73
2020-09-06 03:30:00,22.5715,-5.759,23.294606527,0.9115000000000001,-0.619,1.1018136185,21.66,-5.14,22.2615183669,77.67,22.8215,-0.619,22.829893194,0.9115000000000001,-0.619,1.1018136185,21.91,0.0,21.91,64.73
2020-09-06 04:00:00,26.1375,-5.979,26.8126340976,0.47750000000000004,-0.539,0.7200883626,25.66,-5.44,26.2303107111,77.63,26.3675,-0.539,26.3730084983,0.47750000000000004,-0.539,0.7200883626,25.89,0.0,25.89,64.69
2020-09-06 04:30:00,29.996,-6.1935,30.6287358252,0.486,-0.21350000000000002,0.5308278911000001,29.51,-5.98,30.1098073723,77.79,30.336,-0.21350000000000002,30.3367512804,0.486,-0.21350000000000002,0.5308278911000001,29.85,0.0,29.85,64.83
2020-09-06 05:00:00,29.4005,-6.3235,30.0728457666,0.3705,0.3965,0.5426624181,29.03,-6.72,29.7976391682,77.83,29.610500000000002,0.3965,29.6131545517,0.3705,0.3965,0.5426624181,29.24,0.0,29.24,64.83
2020-09-06 05:30:00,23.9745,-6.3205,24.7936558519,0.1145,0.5495,0.5613025031000001,23.86,-6.87,24.8293475549,77.9,24.2145,0.5495,24.2207341032,0.1145,0.5495,0.5613025031000001,24.1,0.0,24.1,64.93
2020-09-06 06:00:00,23.4555,-6.409,24.3153400398,0.7855000000000001,0.791,1.1147606245,22.67,-7.2,23.7858970821,77.81,23.6955,0.791,23.7086988519,0.7855000000000001,0.791,1.1147606245,22.91,0.0,22.91,64.85
2020-09-06 06:30:00,23.6475,-6.3405000000000005,24.4827734642,1.2475,0.6095,1.3884331097,22.4,-6.95,23.4534112657,77.85,23.8475,0.6095,23.8552876004,1.2475,0.6095,1.3884331097,22.6,0.0,22.6,64.89
2020-09-06 07:00:00,22.038,-5.9635,22.8306105098,1.708,-0.4035,1.7550146011,20.33,-5.5600000000000005,21.0765865358,78.08,22.238,-0.4035,22.2416603753,1.708,-0.4035,1.7550146011,20.53,0.0,20.53,65.06
2020-09-06 07:30:00,28.1655,-6.19,28.8376748413,1.2755,-0.5,1.3700000912,26.89,-5.69,27.4854179521,77.93,28.4355,-0.5,28.4398955738,1.2755,-0.5,1.3700000912,27.16,0.0,27.16,64.94
2020-09-06 08:00:00,31.1205,-6.5305,31.7983167872,1.0705,-0.1005,1.0752071893,30.05,-6.43,30.7302359249,77.69,31.4305,-0.1005,31.4306606755,1.0705,-0.1005,1.0752071893,30.36,0.0,30.36,64.73
2020-09-06 08:30:00,32.657,-6.492,33.2960314903,1.607,0.248,1.6260236776,31.05,-6.74,31.7731034052,77.6,32.997,0.248,32.9979319504,1.607,0.248,1.6260236776,31.39,0.0,31.39,64.67
2020-09-06 09:00:00,25.5015,-6.819,26.3974480443,2.0415,1.991,2.851631682,23.46,-8.81,25.0596827594,77.39,25.7115,1.991,25.7884724877,2.0415,1.991,2.851631682,23.67,0.0,23.67,64.49
2020-09-06 09:30:00,14.496,-6.238,15.781212247500001,0.656,1.8719999999999999,1.9836128655,13.84,-8.11,16.0411252722,77.48,14.616,1.8719999999999999,14.7353941244,0.656,1.8719999999999999,1.9836128655,13.96,0.0,13.96,64.56
2020-09-06 10:00:00,16.1865,-6.388,17.4014173632,1.0365,1.832,2.104888655,15.15,-8.22,17.2363250143,77.19,16.3365,1.832,16.4389007008,1.0365,1.832,2.104888655,15.3,0.0,15.3,64.32
2020-09-06 10:30:00,20.2455,-6.079,21.1384604749,1.4055,1.141,1.8103345685,18.84,-7.22,20.1760749404,77.3,20.4955,1.141,20.5272355969,1.4055,1.141,1.8103345685,19.09,0.0,19.09,64.42
2020-09-06 11:00:00,23.7345,-6.267,24.5479485752,1.2845,1.343,1.8583835046,22.45,-7.61,23.704737923,77.12,23.9445,1.343,23.9821335425,1.2845,1.343,1.8583835046,22.66,0.0,22.66,64.27
2020-09-06 11:30:00,26.1625,-6.199,26.8868742559,0.8025,1.321,1.5456543112999999,25.36,-7.52,26.4514649878,77.07,26.4225,1.321,26.4555012663,0.8025,1.321,1.5456543112999999,25.62,0.0,25.62,64.22
2020-09-06 12:00:00,25.6605,-6.144,26.38579156,1.0005,1.336,1.6691004314,24.66,-7.48,25.76947807,77.07,25.9005,1.336,25.9349338972,1.0005,1.336,1.6691004314,24.9,0.0,24.9,64.22
2020-09-06 12:30:00,25.113,-6.0745,25.8372273909,0.773,1.3155000000000001,1.525801183,24.34,-7.39,25.4371323069,77.07,25.313,1.3155000000000001,25.3471597867,0.773,1.3155000000000001,1.525801183,24.54,0.0,24.54,64.22
2020-09-06 13:00:00,14.066,-6.113,15.3369203232,0.786,2.167,2.3051431626,13.28,-8.28,15.6498178903,77.32,14.196,2.167,14.3604423678,0.786,2.167,2.3051431626,13.41,0.0,13.41,64.43
2020-09-06 13:30:00,22.543,-6.2375,23.3900246954,1.333,1.2325,1.8154738362,21.21,-7.47,22.4869962423,77.13,22.813,1.2325,22.8462693946,1.333,1.2325,1.8154738362,21.48,0.0,21.48,64.28
2020-09-06 14:00:00,14.4585,-5.9665,15.6412066191,2.0085,1.4735,2.4910388395,12.45,-7.44,14.5036581592,77.33,14.5785,1.4735,14.6527766823,2.0085,1.4735,2.4910388395,12.57,0.0,12.57,64.45
2020-09-06 14:30:00,24.0475,-6.166,24.8254267285,2.2675,0.374,2.2981366909,21.78,-6.54,22.7407123899,77.11,24.2275,0.374,24.2303865477,2.2675,0.374,2.2981366909,21.96,0.0,21.96,64.26
2020-09-06 15:00:00,21.919,-5.952,22.7127467515,1.5590000000000002,0.268,1.5818675671,20.36,-6.22,21.2889173046,77.23,22.119,0.268,22.120623522,1.5590000000000002,0.268,1.5818675671,20.56,0.0,20.56,64.36
2020-09-06 15:30:00,22.242,-5.8855,23.0075134304,0.752,0.14450000000000002,0.7657573049,21.49,-6.03,22.319968638,77.23,22.442,0.14450000000000002,22.4424651999,0.752,0.14450000000000002,0.7657573049,21.69,0.0,21.69,64.36
2020-09-06 16:00:00,22.947,-5.7015,23.6447015471,0.837,0.0585,0.8390418643,22.11,-5.76,22.8479692752,77.36,23.177,0.0585,23.1770738285,0.837,0.0585,0.8390418643,22.34,0.0,22.34,64.47
2020-09-06 16:30:00,21.4265,-5.681,22.166837015,1.2165,-0.041,1.2171907205,20.21,-5.64,20.9822234284,77.36,21.6065,-0.041,21.6065389003,1.2165,-0.041,1.2171907205,20.39,0.0,20.39,64.47
2020-09-06 17:00:00,20.4935,-5.986,21.3498416446,2.0835,0.454,2.1323902668,18.41,-6.44,19.5038893557,77.23,20.7135,0.454,20.7184748051,2.0835,0.454,2.1323902668,18.63,0.0,18.63,64.36
2020-09-06 17:30:00,20.488,-6.1195,21.3823858409,2.608,0.49050000000000005,2.6537245995000003,17.88,-6.61,19.0626991793,77.26,20.618,0.49050000000000005,20.6238336458,2.608,0.49050000000000005,2.6537245995000003,18.01,0.0,18.01,64.39
2020-09-06 18:00:00,19.1795,-6.0565,20.1130408566,2.5195,0.6035,2.5907706382,16.66,-6.66,17.941883959000002,77.26,19.3495,0.6035,19.3589091247,2.5195,0.6035,2.5907706382,16.83,0.0,16.83,64.39
2020-09-06 18:30:00,17.214,-5.694,18.131283242,2.114,0.486,2.1691454539,15.1,-6.18,16.3157102205,77.26,17.364,0.486,17.3707999816,2.114,0.486,2.1691454539,15.25,0.0,15.25,64.39
2020-09-06 19:00:00,21.229,-5.667,21.9723765214,1.959,0.293,1.9807902463,19.27,-5.96,20.1706345959,77.14,21.419,0.293,21.4210039447,1.959,0.293,1.9807902463,19.46,0.0,19.46,64.3
2020-09-06 19:30:00,19.2855,-5.8355,20.1490339843,2.0555,0.6945,2.1696567701,17.23,-6.53,18.4259002494,77.02,19.4455,0.6945,19.4578981522,2.0555,0.6945,2.1696567701,17.39,0.0,17.39,64.19
2020-09-06 20:00:00,18.8355,-5.7975,19.7075383166,1.1655,1.1125,1.611225155,17.67,-6.91,18.9730598481,76.95,19.0455,1.1125,19.0779644223,1.1655,1.1125,1.611225155,17.88,0.0,17.88,64.15
2020-09-06 20:30:00,23.6625,-3.748,23.9574917354,0.8625,-1.538,1.7633349795000002,22.8,-2.21,22.906857052,77.88,23.6125,-1.538,23.662535795,0.8625,-1.538,1.7633349795000002,22.75,0.0,22.75,64.91
2020-09-06 21:00:00,23.8855,-2.9775,24.0703680175,0.7455,-3.5075000000000003,3.5858508753000002,23.14,0.53,23.1460687807,78.42,23.7055,-3.5075000000000003,23.9635825055,0.7455,-3.5075000000000003,3.5858508753000002,22.96,0.0,22.96,65.34
2020-09-06 21:30:00,23.233,-2.6045,23.3785309472,1.383,-4.4745,4.6833576897,21.85,1.87,21.9298746006,78.67,23.053,-4.4745,23.4832271898,1.383,-4.4745,4.6833576897,21.67,0.0,21.67,65.53
2020-09-06 22:00:00,23.954,-2.44,24.0779508264,0.764,-4.98,5.0382631928,23.19,2.54,23.3286883472,78.88,23.834,-4.98,24.3487156951,0.764,-4.98,5.0382631928,23.07,0.0,23.07,65.7
2020-09-06 22:30:00,22.0835,-2.944,22.2788713415,1.5434999999999999,-3.864,4.1608758994,20.54,0.92,20.560593376699998,78.62,21.9335,-3.864,22.271257671,1.5434999999999999,-3.864,4.1608758994,20.39,0.0,20.39,65.49
2020-09-06 23:00:00,23.1255,-2.3675,23.2463718997,0.8755000000000001,-5.0375,5.1130134461,22.25,2.67,22.4096273954,78.98,22.9055,-5.0375,23.4528961218,0.8755000000000001,-5.0375,5.1130134461,22.03,0.0,22.03,65.79
2020-09-06 23:30:00,16.558,-2.4735,16.7417312799,0.738,-4.6035,4.6622801556999995,15.82,2.13,15.9627472573,78.94,16.428,-4.6035,17.060814642,0.738,-4.6035,4.6622801556999995,15.69,0.0,15.69,65.79
2020-09-07 00:00:00,20.5755,-1.9665,20.6692603278,0.1555,-6.0565,6.0584958942,20.42,4.09,20.8255732214,79.38,20.4155,-6.0565,21.294925041,0.1555,-6.0565,6.0584958942,20.26,0.0,20.26,66.15
2020-09-07 00:30:00,21.762,-1.845,21.8400702609,0.312,-5.985,5.9931268133,21.45,4.14,21.8458714635,79.38,21.642,-5.985,22.4543178253,0.312,-5.985,5.9931268133,21.33,0.0,21.33,66.15
2020-09-07 01:00:00,19.8585,-2.612,20.0295423375,0.3385,-4.362,4.3751144271,19.52,1.75,19.5982881906,79.1,19.9185,-4.362,20.3905293274,0.3385,-4.362,4.3751144271,19.58,0.0,19.58,65.92
2020-09-07 01:30:00,18.0785,-3.593,18.4320864595,0.6285000000000001,-2.793,2.8628414643,17.45,-0.8,17.4683284833,78.73,18.2385,-2.793,18.4511173442,0.6285000000000001,-2.793,2.8628414643,17.61,0.0,17.61,65.62
2020-09-07 02:00:00,20.619,-3.8165,20.9692353997,0.149,-2.8265000000000002,2.8304245706,20.47,-0.99,20.4939259294,78.69,20.899,-2.8265000000000002,21.0892698605,0.149,-2.8265000000000002,2.8304245706,20.75,0.0,20.75,65.57
2020-09-07 02:30:00,19.0815,-3.721,19.4409229012,0.12150000000000001,-2.6310000000000002,2.6338039506,18.96,-1.09,18.9913059056,78.69,19.2615,-2.6310000000000002,19.4403586194,0.12150000000000001,-2.6310000000000002,2.6338039506,19.14,0.0,19.14,65.57
2020-09-07 03:00:00,19.0715,-3.5895,19.4063552091,0.021500000000000002,-2.8995,2.8995797109,19.05,-0.6900000000000001,19.0624919672,78.8,19.2915,-2.8995,19.5081796306,0.021500000000000002,-2.8995,2.8995797109,19.27,0.0,19.27,65.67
2020-09-07 03:30:00,17.889,-3.657,18.2589695766,0.289,-2.697,2.7124398611,17.6,-0.96,17.626162373,78.67,18.109,-2.697,18.3087326159,0.289,-2.697,2.7124398611,17.82,0.0,17.82,65.57
2020-09-07 04:00:00,18.19,-3.578,18.5385593831,0.09,-2.808,2.8094419375,18.1,-0.77,18.1163710494,78.72,18.38,-2.808,18.5932585633,0.09,-2.808,2.8094419375,18.29,0.0,18.29,65.62
2020-09-07 04:30:00,14.19,-3.8455,14.7018356082,0.84,-2.6455,2.7756567241,13.35,-1.2,13.4038240812,78.62,14.36,-2.6455,14.6016529972,0.84,-2.6455,2.7756567241,13.52,0.0,13.52,65.54
2020-09-07 05:00:00,20.8415,-3.784,21.1822278868,0.9615,-3.464,3.5949656813,19.88,-0.32,19.8825752859,78.62,21.1315,-3.464,21.4135374997,0.9615,-3.464,3.5949656813,20.17,0.0,20.17,65.54
2020-09-07 05:30:00,20.146,-3.8905000000000003,20.5182188859,1.776,-3.1505,3.6166042429000003,18.37,-0.74,18.3848986943,78.51,20.296,-3.1505,20.5390668301,1.776,-3.1505,3.6166042429000003,18.52,0.0,18.52,65.46
2020-09-07 06:00:00,22.1285,-3.3689999999999998,22.3834910872,3.6185,-3.899,5.3193743288,18.51,0.53,18.5175862358,78.92,22.3585,-3.899,22.6959186474,3.6185,-3.899,5.3193743288,18.74,0.0,18.74,65.8
2020-09-07 06:30:00,23.0085,-3.334,23.2487984259,3.4385,-3.354,4.8033944508,19.57,0.02,19.5700102197,78.77,23.2785,-3.354,23.5188834397,3.4385,-3.354,4.8033944508,19.84,0.0,19.84,65.68
2020-09-07 07:00:00,21.6805,-3.5095,21.9627109096,4.6205,-2.8895,5.4496082887,17.06,-0.62,17.0712624021,78.61,21.8305,-2.8895,22.0208978132,4.6205,-2.8895,5.4496082887,17.21,0.0,17.21,65.55
2020-09-07 07:30:00,21.3055,-3.851,21.6507397391,5.1555,-1.991,5.5265958103,16.15,-1.8599999999999999,16.2567555189,78.28,21.4955,-1.991,21.5875103069,5.1555,-1.991,5.5265958103,16.34,0.0,16.34,65.28
2020-09-07 08:00:00,19.724,-3.2545,19.9906964924,5.404,-2.7545,6.0655161569,14.32,-0.5,14.3287263914,78.55,19.894,-2.7545,20.0837871491,5.404,-2.7545,6.0655161569,14.49,0.0,14.49,65.51
2020-09-07 08:30:00,19.014,-3.6395,19.3591879026,5.864,-1.9495,6.1795668335,13.15,-1.69,13.2581522091,78.4,19.184,-1.9495,19.2828007885,5.864,-1.9495,6.1795668335,13.32,0.0,13.32,65.38
2020-09-07 09:00:00,20.529,-3.8609999999999998,20.8889243859,6.409,-1.5310000000000001,6.5893278868,14.12,-2.33,14.3109503528,78.36,20.719,-1.5310000000000001,20.77548849,6.409,-1.5310000000000001,6.5893278868,14.31,0.0,14.31,65.38
2020-09-07 09:30:00,25.76,-3.9635,26.0631335846,5.99,-1.4235,6.1568216029,19.77,-2.54,19.932498589,78.36,26.02,-1.4235,26.0589092682,5.99,-1.4235,6.1568216029,20.03,0.0,20.03,65.38
2020-09-07 10:00:00,30.6435,-4.1505,30.9233041976,7.5635,-1.1705,7.6535352942,23.08,-2.98,23.2715878272,78.36,30.9035,-1.1705,30.9256589663,7.5635,-1.1705,7.6535352942,23.34,0.0,23.34,65.34
2020-09-07 10:30:00,35.1105,-4.1905,35.3596875057,8.0505,-1.6205,8.2119772589,27.06,-2.5700000000000003,27.1817677865,78.19,35.4705,-1.6205,35.507497666,8.0505,-1.6205,8.2119772589,27.42,0.0,27.42,65.21
2020-09-07 11:00:00,32.711,-4.254,32.9864523252,7.9510000000000005,-1.254,8.0492805269,24.76,-3.0,24.9410825747,78.19,33.031,-1.254,33.0547950682,7.9510000000000005,-1.254,8.0492805269,25.08,0.0,25.08,65.21
2020-09-07 11:30:00,37.6415,-4.357,37.89282216,6.6415,-1.2770000000000001,6.7631539425,31.0,-3.08,31.1526307075,78.19,38.1015,-1.2770000000000001,38.1228937943,6.6415,-1.2770000000000001,6.7631539425,31.46,0.0,31.46,65.21
2020-09-07 12:00:00,25.794,-4.5655,26.1949274908,8.814,-0.2555,8.817702436,16.98,-4.31,17.5184616905,78.34,25.904,-0.2555,25.9052600112,8.814,-0.2555,8.817702436,17.09,0.0,17.09,65.33
2020-09-07 12:30:00,21.2315,-4.4015,21.682937866,11.3815,-0.36150000000000004,11.387239547,9.85,-4.04,10.6463186126,78.48,21.3415,-0.36150000000000004,21.3445614736,11.3815,-0.36150000000000004,11.387239547,9.96,0.0,9.96,65.45
2020-09-07 13:00:00,18.511,-4.109,18.9615664437,20.801,-0.6890000000000001,20.8124078857,-2.29,-3.42,4.1158838662,78.36,18.481,-0.6890000000000001,18.4938390282,20.801,-0.6890000000000001,20.8124078857,-2.32,0.0,2.32,65.34
2020-09-07 13:30:00,25.224,-4.089,25.5532795743,19.644,-1.069,19.673065267,5.58,-3.02,6.3448246627,78.22,25.334,-1.069,25.3565438694,19.644,-1.069,19.673065267,5.69,0.0,5.69,65.23
2020-09-07 14:00:00,38.457,-4.3165,38.6984886171,13.797,-1.7865000000000002,13.912181398,24.66,-2.5300000000000002,24.789443317699998,78.09,38.767,-1.7865000000000002,38.8081418165,13.797,-1.7865000000000002,13.912181398,24.97,0.0,24.97,65.12
2020-09-07 14:30:00,37.5165,-4.0825,37.7379726337,17.4065,-2.2325,17.5490825544,20.11,-1.85,20.1949152016,78.09,37.8265,-2.2325,37.8923232133,17.4065,-2.2325,17.5490825544,20.42,0.0,20.42,65.12
2020-09-07 15:00:00,40.6255,-3.323,40.7611773536,23.0255,-3.563,23.2995411811,17.6,0.24,17.6016362876,78.03,40.8055,-3.563,40.9607592612,23.0255,-3.563,23.2995411811,17.78,0.0,17.78,65.08
2020-09-07 15:30:00,35.4655,-3.117,35.6022103141,19.2855,-3.787,19.6538006312,16.18,0.67,16.1938661227,78.31,35.6755,-3.787,35.8759344025,19.2855,-3.787,19.6538006312,16.39,0.0,16.39,65.32
2020-09-07 16:00:00,26.915,-3.268,27.1126732175,22.815,-3.308,23.0535699838,4.1,0.04,4.1001951173,78.05,26.965,-3.308,27.167150918,22.815,-3.308,23.0535699838,4.15,0.0,4.15,65.09
2020-09-07 16:30:00,17.2225,-2.592,17.4164568799,19.4625,-3.422,19.7610472964,-2.24,0.8300000000000001,2.3888281646,78.62,17.1925,-3.422,17.529750148,19.4625,-3.422,19.7610472964,-2.27,0.0,2.27,65.56
2020-09-07 17:00:00,26.13,-2.8995,26.2903784729,22.75,-3.5795,23.0298788588,3.38,0.68,3.4477238869,78.12,26.22,-3.5795,26.463205026,22.75,-3.5795,23.0298788588,3.47,0.0,3.47,65.14
2020-09-07 17:30:00,31.4245,-2.7835,31.5475367105,26.8545,-4.0235,27.154239494,4.57,1.24,4.7352402262,77.71,31.4445,-4.0235,31.7008695859,26.8545,-4.0235,27.154239494,4.59,0.0,4.59,64.82
2020-09-07 18:00:00,31.0,-3.115,31.1561105564,24.47,-3.505,24.7197476727,6.53,0.39,6.541635881,77.5,31.11,-3.505,31.3068223395,24.47,-3.505,24.7197476727,6.64,0.0,6.64,64.65
2020-09-07 18:30:00,33.4425,-3.3025,33.6051679433,20.2425,-3.2325,20.4989722303,13.2,-0.07,13.2001856048,77.74,33.6325,-3.2325,33.7874845542,20.2425,-3.2325,20.4989722303,13.39,0.0,13.39,64.86
2020-09-07 19:00:00,24.0945,-3.2275,24.3097035461,18.9545,-2.4675000000000002,19.1144350296,5.14,-0.76,5.1958829856,77.8,24.1745,-2.4675000000000002,24.3001030142,18.9545,-2.4675000000000002,19.1144350296,5.22,0.0,5.22,64.9
2020-09-07 19:30:00,24.038,-2.9130000000000003,24.213859936,17.288,-3.093,17.5625053167,6.75,0.18,6.7523995735,77.97,24.098,-3.093,24.2956838348,17.288,-3.093,17.5625053167,6.8100000000000005,0.0,6.8100000000000005,65.03
2020-09-07 20:00:00,19.3865,-2.9779999999999998,19.6138947241,17.3665,-2.798,17.5904555441,2.02,-0.18,2.0280039448,77.92,19.4065,-2.798,19.6071682364,17.3665,-2.798,17.5904555441,2.04,0.0,2.04,64.98
2020-09-07 20:30:00,28.636,-3.07,28.8000936804,15.666,-3.51,16.0543967809,12.97,0.44,12.9774612309,77.8,28.846,-3.51,29.058764874,15.666,-3.51,16.0543967809,13.18,0.0,13.18,64.88
2020-09-07 21:00:00,27.3715,-3.199,27.5578049425,13.0815,-3.219,13.4717334909,14.29,0.02,14.2900139958,78.04,27.5215,-3.219,27.7091126392,13.0815,-3.219,13.4717334909,14.44,0.0,14.44,65.08
2020-09-07 21:30:00,19.05,-3.3495,19.3422245424,11.54,-2.5295,11.8139735166,7.51,-0.8200000000000001,7.5546343393,78.04,19.18,-2.5295,19.3460789373,11.54,-2.5295,11.8139735166,7.64,0.0,7.64,65.08
2020-09-07 22:00:00,34.8375,-3.545,35.0174018347,10.6775,-3.6550000000000002,11.2857446033,24.16,0.11,24.1602504126,77.82,35.1575,-3.6550000000000002,35.346977682,10.6775,-3.6550000000000002,11.2857446033,24.48,0.0,24.48,64.9
2020-09-07 22:30:00,36.9745,-3.826,37.1719238976,7.9845,-3.866,8.8712003838,28.99,0.04,28.9900275957,78.14,37.2845,-3.866,37.4843953699,7.9845,-3.866,8.8712003838,29.3,0.0,29.3,65.17
2020-09-07 23:00:00,37.4205,-3.6525,37.5983320973,7.0405,-4.2625,8.2302822856,30.38,0.61,30.3861234777,78.2,37.8705,-4.2625,38.1096270842,7.0405,-4.2625,8.2302822856,30.83,0.0,30.83,65.17
2020-09-07 23:30:00,36.1755,-3.4285,36.337603285,7.3455,-4.7885,8.7684720733,28.83,1.3599999999999999,28.862059871,78.42,36.4855,-4.7885,36.7983891291,7.3455,-4.7885,8.7684720733,29.14,0.0,29.14,65.35
2020-09-08 00:00:00,32.613,-3.7515,32.8280599678,6.853,-4.0315,7.9508868216,25.76,0.28,25.7615216942,78.25,32.993,-4.0315,33.2383970921,6.853,-4.0315,7.9508868216,26.14,0.0,26.14,65.21
2020-09-08 00:30:00,32.0845,-4.3625,32.3797243117,5.8945,-3.1525,6.6845632991,26.19,-1.21,26.2179366084,77.94,32.4445,-3.1525,32.5972979939,5.8945,-3.1525,6.6845632991,26.55,0.0,26.55,64.97
2020-09-08 01:00:00,21.003,-4.046,21.3891590531,5.683,-2.836,6.3513293884,15.32,-1.21,15.3677096537,78.25,21.133,-2.836,21.322443223,5.683,-2.836,6.3513293884,15.45,0.0,15.45,65.2
2020-09-08 01:30:00,26.829,-4.0215,27.128724689,5.279,-3.7315,6.4646680696,21.55,-0.29,21.5519511878,78.25,27.169,-3.7315,27.4240524586,5.279,-3.7315,6.4646680696,21.89,0.0,21.89,65.2
2020-09-08 02:00:00,30.3945,-3.8135,30.632799619,5.5845,-4.5735,7.2182783612,24.81,0.76,24.8216377381,78.25,30.6545,-4.5735,30.9937940966,5.5845,-4.5735,7.2182783612,25.07,0.0,25.07,65.2
2020-09-08 02:30:00,34.2495,-3.751,34.4542922036,5.3595,-4.641,7.0896488806,28.89,0.89,28.9037056448,78.41,34.6795,-4.641,34.9886638963,5.3595,-4.641,7.0896488806,29.32,0.0,29.32,65.33
2020-09-08 03:00:00,29.91,-3.9585,30.1708107655,3.98,-4.3785,5.917065341,25.93,0.42,25.9334012424,78.49,30.18,-4.3785,30.4959614088,3.98,-4.3785,5.917065341,26.2,0.0,26.2,65.39
2020-09-08 03:30:00,25.0735,-4.285,25.4370129388,4.0835,-3.385,5.3040736467,20.99,-0.9,21.0092860421,78.37,25.4035,-3.385,25.6280322547,4.0835,-3.385,5.3040736467,21.32,0.0,21.32,65.3
2020-09-08 04:00:00,29.8915,-4.1835,30.1828336062,4.7415,-3.9435000000000002,6.1670912511000004,25.15,-0.24,25.1511451032,78.33,30.1715,-3.9435000000000002,30.4281219351,4.7415,-3.9435000000000002,6.1670912511000004,25.43,0.0,25.43,65.3
2020-09-08 04:30:00,27.8075,-4.366,28.1481617917,5.8475,-3.596,6.8647266697,21.96,-0.77,21.9734953979,78.25,28.1375,-3.596,28.3663554629,5.8475,-3.596,6.8647266697,22.29,0.0,22.29,65.19
2020-09-08 05:00:00,28.248,-4.361,28.58264902,5.598,-3.251,6.4735311075,22.65,-1.11,22.6771823647,78.29,28.518,-3.251,28.7027058829,5.598,-3.251,6.4735311075,22.92,0.0,22.92,65.23
2020-09-08 05:30:00,23.065,-4.4975,23.4993985295,4.135,-2.4475,4.8050474764,18.93,-2.05,19.040677509,78.34,23.305,-2.4475,23.433166266,4.135,-2.4475,4.8050474764,19.17,0.0,19.17,65.3
2020-09-08 06:00:00,20.483,-4.573,20.9872727623,4.233,-2.273,4.8046662735000005,16.25,-2.3,16.4119621009,78.34,20.723,-2.273,20.8472841876,4.233,-2.273,4.8046662735000005,16.49,0.0,16.49,65.3
2020-09-08 06:30:00,26.138,-4.8775,26.5891904775,2.058,-1.4875,2.539295227,24.08,-3.39,24.3174525804,78.07,26.428,-1.4875,26.469828867,2.058,-1.4875,2.539295227,24.37,0.0,24.37,65.09
2020-09-08 07:00:00,23.2375,-3.659,23.5238110699,2.9075,-3.529,4.5724607434,20.33,-0.13,20.3304156377,78.74,23.4975,-3.529,23.7610258038,2.9075,-3.529,4.5724607434,20.59,0.0,20.59,65.65
2020-09-08 07:30:00,22.0165,-4.0715,22.3898053699,4.2265,-2.3415,4.8317620492,17.79,-1.73,17.8739195478,78.53,22.2665,-2.3415,22.3892752116,4.2265,-2.3415,4.8317620492,18.04,0.0,18.04,65.48
2020-09-08 08:00:00,20.0645,-4.462,20.5546492125,4.7245,-1.1320000000000001,4.8582223344,15.34,-3.33,15.6972768339,78.26,20.2445,-1.1320000000000001,20.2761239947,4.7245,-1.1320000000000001,4.8582223344,15.52,0.0,15.52,65.27
2020-09-08 08:30:00,13.602,-4.166,14.2256795971,5.102,-0.9460000000000001,5.1889613604000004,8.5,-3.22,9.089466431,78.57,13.682,-0.9460000000000001,13.7146651436,5.102,-0.9460000000000001,5.1889613604000004,8.58,0.0,8.58,65.53
2020-09-08 09:00:00,11.5795,-4.381,12.3805485036,4.0795,-0.47100000000000003,4.1065997187,7.5,-3.91,8.4580198628,78.68,11.6395,-0.47100000000000003,11.649025764,4.0795,-0.47100000000000003,4.1065997187,7.5600000000000005,0.0,7.5600000000000005,65.6
2020-09-08 09:30:00,8.719,-4.344,9.7412164025,3.539,0.436,3.565756161,5.18,-4.78,7.0484608249,78.63,8.779,0.436,8.7898200778,3.539,0.436,3.565756161,5.24,0.0,5.24,65.55
2020-09-08 10:00:00,7.7575,-4.243,8.8420503985,3.7075,0.777,3.7880450433,4.05,-5.02,6.4500310077,78.67,7.7975,0.777,7.8361173581,3.7075,0.777,3.7880450433,4.09,0.0,4.09,65.55
2020-09-08 10:30:00,7.7705,-3.9895,8.7348028312,3.7505,0.6705,3.80996332,4.02,-4.66,6.1543480565,78.85,7.8105,0.6705,7.8392270346,3.7505,0.6705,3.80996332,4.06,0.0,4.06,65.72
2020-09-08 11:00:00,16.883,-4.191,17.3954065776,3.083,-0.171,3.0877386547,13.8,-4.02,14.3736008015,78.54,17.053,-0.171,17.0538573349,3.083,-0.171,3.0877386547,13.97,0.0,13.97,65.32
2020-09-08 11:30:00,25.909,-4.2635,26.2574506236,2.829,-1.0335,3.0118703906,23.08,-3.23,23.3049200814,78.34,26.179,-1.0335,26.1993924214,2.829,-1.0335,3.0118703906,23.35,0.0,23.35,65.08
2020-09-08 12:00:00,25.65,-4.252,26.0000385384,2.71,-0.892,2.8530271643000003,22.94,-3.36,23.1847622373,78.3,25.93,-0.892,25.9453380013,2.71,-0.892,2.8530271643000003,23.22,0.0,23.22,65.08
2020-09-08 12:30:00,24.6555,-4.5175,25.065942761,3.1155,-0.8175,3.2209698074,21.54,-3.7,21.855470711,78.24,24.985500000000002,-0.8175,24.9988703045,3.1155,-0.8175,3.2209698074,21.87,0.0,21.87,65.08
2020-09-08 13:00:00,23.3535,-4.4395,23.7717294806,5.2035,-0.9495,5.2894198642,18.15,-3.49,18.4824944204,78.32,23.5035,-0.9495,23.522671245,5.2035,-0.9495,5.2894198642,18.3,0.0,18.3,65.21
2020-09-08 13:30:00,17.917,-4.1615,18.3939384377,7.247,-0.7715000000000001,7.2879504149,10.67,-3.39,11.1955794848,78.41,18.037,-0.7715000000000001,18.0534922176,7.247,-0.7715000000000001,7.2879504149,10.79,0.0,10.79,65.1
2020-09-08 14:00:00,20.4585,-3.8595,20.819365084,4.9585,-1.3595000000000002,5.1414941894,15.5,-2.5,15.7003184681,78.29,20.6585,-1.3595000000000002,20.7031848395,4.9585,-1.3595000000000002,5.1414941894,15.7,0.0,15.7,65.03
2020-09-08 14:30:00,21.215,-3.754,21.5445756746,4.6850000000000005,-1.3940000000000001,4.8879915098,16.53,-2.36,16.6976195908,78.29,21.425,-1.3940000000000001,21.4703018377,4.6850000000000005,-1.3940000000000001,4.8879915098,16.74,0.0,16.74,65.03
2020-09-08 15:00:00,18.401,-3.8605,18.8016026245,5.171,-0.9705,5.2612841826,13.23,-2.89,13.5419717914,78.41,18.541,-0.9705,18.5663822876,5.171,-0.9705,5.2612841826,13.37,0.0,13.37,65.07
2020-09-08 15:30:00,16.8855,-4.332,17.4323358805,7.3255,-0.422,7.3376450071,9.56,-3.91,10.3286833624,78.41,16.9955,-0.422,17.0007383443,7.3255,-0.422,7.3376450071,9.67,0.0,9.67,65.07
2020-09-08 16:00:00,12.419,-4.3415,13.1559941947,6.9190000000000005,-0.3415,6.9274225546,5.5,-4.0,6.8007352544,78.44,12.489,-0.3415,12.4936681263,6.9190000000000005,-0.3415,6.9274225546,5.57,0.0,5.57,65.07
2020-09-08 16:30:00,15.598,-4.0495,16.1150877829,6.248,-0.4595,6.2648738415,9.35,-3.59,10.0155179596,78.44,15.708,-0.4595,15.71471935,6.248,-0.4595,6.2648738415,9.46,0.0,9.46,65.16
2020-09-08 17:00:00,16.2915,-4.0035,16.7762029226,9.2915,-1.1735,9.3653123013,7.0,-2.83,7.5504238292,78.27,16.3415,-1.1735,16.3835809425,9.2915,-1.1735,9.3653123013,7.05,0.0,7.05,65.05
2020-09-08 17:30:00,25.434,-3.836,25.721649480499998,7.964,-1.806,8.1662067081,17.47,-2.03,17.5875467306,78.01,25.734,-1.806,25.7972942767,7.964,-1.806,8.1662067081,17.77,0.0,17.77,64.85
2020-09-08 18:00:00,30.4875,-3.7475,30.716956432899998,8.9475,-2.1475,9.2016038004,21.54,-1.6,21.5993425826,77.9,30.7075,-2.1475,30.7825001015,8.9475,-2.1475,9.2016038004,21.76,0.0,21.76,64.77
2020-09-08 18:30:00,17.446,-3.928,17.8827318942,8.296,-1.238,8.387863852,9.15,-2.69,9.5372218177,77.94,17.536,-1.238,17.5796456165,8.296,-1.238,8.387863852,9.24,0.0,9.24,64.82
2020-09-08 19:00:00,17.4135,-3.725,17.8074593148,7.4335,-1.455,7.5745592116000005,9.98,-2.27,10.2349059595,78.09,17.5335,-1.455,17.5937672842,7.4335,-1.455,7.5745592116000005,10.1,0.0,10.1,64.91
2020-09-08 19:30:00,22.1515,-4.0045,22.5105524699,8.3715,-1.3445,8.478778951,13.78,-2.66,14.0343863421,77.99,22.3115,-1.3445,22.3519733469,8.3715,-1.3445,8.478778951,13.94,0.0,13.94,64.8
2020-09-08 20:00:00,30.1505,-3.7165,30.3786935614,10.2205,-2.5265,10.5281443047,19.93,-1.19,19.9654952355,77.87,30.4605,-2.5265,30.5650987648,10.2205,-2.5265,10.5281443047,20.24,0.0,20.24,64.75
2020-09-08 20:30:00,32.986,-3.6795,33.1905847531,9.746,-3.2295,10.2671410943,23.24,-0.45,23.2443563043,78.03,33.256,-3.2295,33.4124408903,9.746,-3.2295,10.2671410943,23.51,0.0,23.51,64.9
2020-09-08 21:00:00,30.3425,-3.378,30.5299556215,8.7725,-3.7279999999999998,9.5317752937,21.57,0.35000000000000003,21.5728394051,78.33,30.6225,-3.7279999999999998,30.8485897611,8.7725,-3.7279999999999998,9.5317752937,21.85,0.0,21.85,65.15
2020-09-08 21:30:00,19.032,-3.5195,19.3546868807,10.802,-2.7295,11.1415157968,8.23,-0.79,8.2678292193,78.33,19.072,-2.7295,19.2663269527,10.802,-2.7295,11.1415157968,8.27,0.0,8.27,65.15
2020-09-08 22:00:00,12.277,-3.6645,12.8122320167,10.267,-2.3545,10.5335159966,2.01,-1.31,2.3992082027,78.5,12.297,-2.3545,12.520378558600001,10.267,-2.3545,10.5335159966,2.03,0.0,2.03,65.26
2020-09-08 22:30:00,18.7275,-3.877,19.124601571,10.0675,-2.547,10.3846889819,8.66,-1.33,8.7615352536,78.19,18.8975,-2.547,19.0683694964,10.0675,-2.547,10.3846889819,8.83,0.0,8.83,65.01
2020-09-08 23:00:00,30.7365,-3.9165,30.9850190334,10.6665,-3.1665,11.12658728,20.07,-0.75,20.084008564,77.94,31.0165,-3.1665,31.1777163131,10.6665,-3.1665,11.12658728,20.35,0.0,20.35,64.81
2020-09-08 23:30:00,29.3695,-3.944,29.6331346005,8.6295,-3.104,9.1707734816,20.74,-0.84,20.7570036373,77.94,29.6595,-3.104,29.8214814563,8.6295,-3.104,9.1707734816,21.03,0.0,21.03,64.81
2020-09-09 00:00:00,28.4785,-3.315,28.6707897912,7.4485,-4.015,8.4617006122,21.03,0.7000000000000001,21.0416467987,78.2,28.7585,-4.015,29.0374163322,7.4485,-4.015,8.4617006122,21.31,0.0,21.31,65.01
2020-09-09 00:30:00,28.435,-3.9165,28.7034527061,7.045,-2.7065,7.546997234,21.39,-1.21,21.424196601,77.82,28.715,-2.7065,28.8422670269,7.045,-2.7065,7.546997234,21.67,0.0,21.67,64.7
2020-09-09 01:00:00,16.3495,-3.5869999999999997,16.7383607098,7.7195,-2.767,8.2004249433,8.63,-0.8200000000000001,8.6688695918,78.21,16.4195,-2.767,16.6510140607,7.7195,-2.767,8.2004249433,8.7,0.0,8.7,65.0
2020-09-09 01:30:00,25.184,-3.614,25.4419899379,6.804,-3.4939999999999998,7.648689561,18.38,-0.12,18.380391726,78.13,25.464,-3.4939999999999998,25.7025938769,6.804,-3.4939999999999998,7.648689561,18.66,0.0,18.66,64.94
2020-09-09 02:00:00,28.194,-3.775,28.4456017866,7.804,-3.575,8.5838826297,20.39,-0.2,20.3909808494,78.06,28.424,-3.575,28.6479388613,7.804,-3.575,8.5838826297,20.62,0.0,20.62,64.89
2020-09-09 02:30:00,23.465,-3.4765,23.7211356653,9.295,-3.6765,9.9956829306,14.17,0.2,14.1714113623,78.18,23.655,-3.6765,23.9389990862,9.295,-3.6765,9.9956829306,14.36,0.0,14.36,64.98
2020-09-09 03:00:00,15.437,-3.399,15.8067760786,9.277,-3.359,9.8663878902,6.16,-0.04,6.1601298688,78.33,15.577,-3.359,15.9350497332,9.277,-3.359,9.8663878902,6.3,0.0,6.3,65.06
2020-09-09 03:30:00,26.8765,-3.325,27.0813935618,8.5565,-4.365,9.6055669926,18.32,1.04,18.3494959059,78.33,27.0865,-4.365,27.4359564668,8.5565,-4.365,9.6055669926,18.53,0.0,18.53,65.01
2020-09-09 04:00:00,25.208,-3.591,25.4624929062,7.048,-4.171,8.1897219123,18.16,0.58,18.1692597538,78.33,25.468,-4.171,25.8072909272,7.048,-4.171,8.1897219123,18.42,0.0,18.42,65.11
2020-09-09 04:30:00,24.3645,-3.497,24.6141802474,7.3845,-4.177,8.4839948874,16.98,0.68,16.993610564,78.33,24.5745,-4.177,24.9269608908,7.3845,-4.177,8.4839948874,17.19,0.0,17.19,65.07
2020-09-09 05:00:00,29.331,-3.776,29.5730576201,7.5809999999999995,-3.686,8.4296000498,21.75,-0.09,21.7501862061,78.15,29.641,-3.686,29.8693066039,7.5809999999999995,-3.686,8.4296000498,22.06,0.0,22.06,64.95
2020-09-09 05:30:00,25.6725,-3.537,25.9150077224,8.3725,-3.727,9.1645668337,17.3,0.19,17.3010433211,78.19,25.8625,-3.727,26.1296658082,8.3725,-3.727,9.1645668337,17.49,0.0,17.49,64.98
2020-09-09 06:00:00,22.887,-3.4545,23.1462381231,9.457,-3.6745,10.1457774098,13.43,0.22,13.4318018151,78.25,23.057,-3.6745,23.3479592095,9.457,-3.6745,10.1457774098,13.6,0.0,13.6,65.03
2020-09-09 06:30:00,21.333,-2.8155,21.5179908274,9.963,-4.5455,10.9509332593,11.37,1.73,11.5008608373,78.6,21.503,-4.5455,21.9781841664,9.963,-4.5455,10.9509332593,11.54,0.0,11.54,65.34
2020-09-09 07:00:00,21.6075,-2.9635,21.809777360200002,7.9375,-4.4735,9.111317605,13.67,1.51,13.7531450949,78.54,21.7775,-4.4735,22.2322223023,7.9375,-4.4735,9.111317605,13.84,0.0,13.84,65.27
2020-09-09 07:30:00,21.1455,-3.576,21.4457442457,6.8055,-2.7960000000000003,7.3574755351,14.34,-0.78,14.3611977216,78.15,21.3155,-2.7960000000000003,21.4980965727,6.8055,-2.7960000000000003,7.3574755351,14.51,0.0,14.51,64.94
2020-09-09 08:00:00,18.006,-3.373,18.3192020842,6.016,-2.713,6.5994412642,11.99,-0.66,12.0081513981,78.19,18.156,-2.713,18.3575789526,6.016,-2.713,6.5994412642,12.14,0.0,12.14,64.94
2020-09-09 08:30:00,14.206,-3.411,14.6097692316,4.056,-2.281,4.6533962866,10.15,-1.13,10.2127077702,78.43,14.316,-2.281,14.4965794931,4.056,-2.281,4.6533962866,10.26,0.0,10.26,65.12
2020-09-09 09:00:00,18.3575,-3.4885,18.6860225436,2.2175,-2.4785,3.3256981974,16.14,-1.01,16.1715707339,78.24,18.5875,-2.4785,18.7520163849,2.2175,-2.4785,3.3256981974,16.37,0.0,16.37,64.97
2020-09-09 09:30:00,18.8845,-3.235,19.1595815521,0.7645000000000001,-2.035,2.1738641287,18.12,-1.2,18.1596916273,78.07,19.0745,-2.035,19.1827468119,0.7645000000000001,-2.035,2.1738641287,18.31,0.0,18.31,64.84
2020-09-09 10:00:00,16.572,-3.239,16.8855649891,0.672,-1.389,1.5430181464000001,15.9,-1.85,16.0072639761,78.16,16.762,-1.389,16.8194519827,0.672,-1.389,1.5430181464000001,16.09,0.0,16.09,64.9
2020-09-09 10:30:00,14.649000000000001,-3.307,15.0176379634,0.369,-2.057,2.0898349217,14.28,-1.25,14.3346049823,78.16,14.789,-2.057,14.931368658,0.369,-2.057,2.0898349217,14.42,0.0,14.42,64.9
2020-09-09 11:00:00,13.412,-3.4975,13.8605284982,1.042,-1.8475000000000001,2.1210894017,12.37,-1.65,12.4795592871,78.08,13.562,-1.8475000000000001,13.6872605093,1.042,-1.8475000000000001,2.1210894017,12.52,0.0,12.52,64.8
2020-09-09 11:30:00,12.541,-3.6005000000000003,13.0476159221,1.8210000000000002,-1.8805,2.6176938801,10.72,-1.72,10.8571082706,78.08,12.661,-1.8805,12.7998906734,1.8210000000000002,-1.8805,2.6176938801,10.84,0.0,10.84,64.8
2020-09-09 12:00:00,10.152,-3.848,10.8568046865,1.172,-1.028,1.5589637584,8.98,-2.8200000000000003,9.4123748332,78.14,10.242,-1.028,10.2934614198,1.172,-1.028,1.5589637584,9.07,0.0,9.07,64.84
2020-09-09 12:30:00,8.864,-4.144,9.7848470606,2.474,-0.6940000000000001,2.5694964487,6.39,-3.45,7.2618592661,78.14,8.934,-0.6940000000000001,8.9609146855,2.474,-0.6940000000000001,2.5694964487,6.46,0.0,6.46,64.84
2020-09-09 13:00:00,9.7235,-4.2855,10.6260040702,2.5935,-0.7855000000000001,2.7098436302,7.13,-3.5,7.9427262322,78.09,9.8035,-0.7855000000000001,9.8349185304,2.5935,-0.7855000000000001,2.7098436302,7.21,0.0,7.21,64.84
2020-09-09 13:30:00,9.099,-3.972,9.928171281800001,2.529,-1.212,2.8044224004,6.57,-2.76,7.1261841121,78.18,9.169,-1.212,9.2487569435,2.529,-1.212,2.8044224004,6.64,0.0,6.64,64.9
2020-09-09 14:00:00,10.069,-3.888,10.7935770252,2.099,-1.338,2.4891856098,7.97,-2.55,8.367998566,78.24,10.149,-1.338,10.2368181092,2.099,-1.338,2.4891856098,8.05,0.0,8.05,64.96
2020-09-09 14:30:00,9.943,-3.368,10.4979366068,2.643,-1.998,3.3132239586,7.3,-1.37,7.4274423593,78.09,10.023,-1.998,10.2202021996,2.643,-1.998,3.3132239586,7.38,0.0,7.38,64.96
2020-09-09 15:00:00,15.926,-3.3985,16.2845717859,3.786,-2.5085,4.5416261680000005,12.14,-0.89,12.1725798416,78.09,16.076,-2.5085,16.2705362004,3.786,-2.5085,4.5416261680000005,12.29,0.0,12.29,65.02
2020-09-09 15:30:00,12.999,-3.551,13.4752959893,2.129,-2.341,3.1643201482,10.87,-1.21,10.9371385655,78.09,13.119,-2.341,13.3262313502,2.129,-2.341,3.1643201482,10.99,0.0,10.99,65.14
2020-09-09 16:00:00,13.146,-3.532,13.6122128987,2.446,-2.452,3.4634116128,10.7,-1.08,10.754366555,78.09,13.266,-2.452,13.4907027245,2.446,-2.452,3.4634116128,10.82,0.0,10.82,65.17
2020-09-09 16:30:00,10.922,-3.43,11.4479248775,2.362,-2.5300000000000002,3.4612055703,8.56,-0.9,8.6071830467,78.25,11.022,-2.5300000000000002,11.3086420051,2.362,-2.5300000000000002,3.4612055703,8.66,0.0,8.66,65.29
2020-09-09 17:00:00,13.76,-3.492,14.1961848396,3.47,-2.702,4.3979204177,10.29,-0.79,10.3202810039,78.25,13.87,-2.702,14.130736145,3.47,-2.702,4.3979204177,10.4,0.0,10.4,65.25
2020-09-09 17:30:00,14.917,-3.473,15.3159595847,9.807,-3.133,10.2952871742,5.11,-0.34,5.1212986634,78.2,14.947,-3.133,15.2718203892,9.807,-3.133,10.2952871742,5.14,0.0,5.14,65.25
2020-09-09 18:00:00,14.282,-3.375,14.6753585646,10.862,-2.9450000000000003,11.2541578539,3.42,-0.43,3.4469261669,78.2,14.342,-2.9450000000000003,14.641242741,10.862,-2.9450000000000003,11.2541578539,3.48,0.0,3.48,65.25
2020-09-09 18:30:00,15.438,-3.207,15.7675836132,13.798,-2.487,14.020341401,1.6400000000000001,-0.72,1.7910890542,78.15,15.428,-2.487,15.6271671457,13.798,-2.487,14.020341401,1.63,0.0,1.63,65.18
2020-09-09 19:00:00,12.221,-3.456,12.7002668082,18.061,-1.6560000000000001,18.1367598264,-5.84,-1.8,6.1111046465,78.02,12.161,-1.6560000000000001,12.2732333556,18.061,-1.6560000000000001,18.1367598264,-5.9,0.0,5.9,65.06
2020-09-09 19:30:00,14.008,-3.586,14.4597185311,18.188,-1.366,18.239224216,-4.18,-2.22,4.7329483412,77.87,13.958,-1.366,14.0246825276,18.188,-1.366,18.239224216,-4.23,0.0,4.23,64.91
2020-09-09 20:00:00,11.1265,-3.785,11.7526689416,11.5465,-1.085,11.5973655306,-0.42,-2.7,2.7324714088,77.87,11.0965,-1.085,11.1494186956,11.5465,-1.085,11.5973655306,-0.45,0.0,0.45,64.95
2020-09-09 20:30:00,10.711500000000001,-3.516,11.2737965322,17.2515,-1.456,17.3128330509,-6.54,-2.06,6.8567630847,78.13,10.6315,-1.456,10.7307375445,17.2515,-1.456,17.3128330509,-6.62,0.0,6.62,65.12
2020-09-09 21:00:00,13.357,-3.0105,13.6920619064,17.587,-2.0705,17.7084595392,-4.23,-0.9400000000000001,4.3331858949,78.03,13.327,-2.0705,13.4868787809,17.587,-2.0705,17.7084595392,-4.26,0.0,4.26,65.04
2020-09-09 21:30:00,25.082,-3.0105,25.2620235581,13.412,-3.1805,13.7839516921,11.67,0.17,11.671238152,78.07,25.252,-3.1805,25.4515045577,13.412,-3.1805,13.7839516921,11.84,0.0,11.84,65.08
2020-09-09 22:00:00,34.0775,-3.304,34.2372957789,10.9075,-3.644,11.5000996626,23.17,0.34,23.1724944708,77.85,34.4375,-3.644,34.6297580449,10.9075,-3.644,11.5000996626,23.53,0.0,23.53,64.91
2020-09-09 22:30:00,31.453,-3.2465,31.6201039095,8.213,-3.9965,9.1337495723,23.24,0.75,23.25209883,77.99,31.713,-3.9965,31.9638292645,8.213,-3.9965,9.1337495723,23.5,0.0,23.5,65.04
2020-09-09 23:00:00,19.571,-3.199,19.8307246968,8.551,-3.339,9.1797887775,11.02,0.14,11.0208892563,78.09,19.641,-3.339,19.9227960387,8.551,-3.339,9.1797887775,11.09,0.0,11.09,65.13
2020-09-09 23:30:00,27.9935,-3.3405,28.1921085146,7.7935,-4.3205,8.9109686623,20.2,0.98,20.2237583055,78.01,28.2335,-4.3205,28.5621645276,7.7935,-4.3205,8.9109686623,20.44,0.0,20.44,65.06
2020-09-10 00:00:00,28.9575,-3.0435,29.1170001631,6.9875,-5.0935,8.6469010923,21.97,2.05,22.0654345074,78.21,29.2275,-5.0935,29.6680046262,6.9875,-5.0935,8.6469010923,22.24,0.0,22.24,65.22
2020-09-10 00:30:00,27.53,-2.718,27.6638468764,5.72,-5.508,7.9408100342,21.81,2.79,21.9877283956,78.55,27.85,-5.508,28.3894445877,5.72,-5.508,7.9408100342,22.13,0.0,22.13,65.51
2020-09-10 01:00:00,26.411,-2.6795,26.5465749439,5.461,-5.8095,7.9732560005,20.95,3.13,21.1825258173,78.67,26.631,-5.8095,27.2573008798,5.461,-5.8095,7.9732560005,21.17,0.0,21.17,65.6
2020-09-10 01:30:00,19.8715,-2.608,20.041910494,4.5515,-5.2780000000000005,6.9694645598000005,15.32,2.67,15.5509260174,78.85,20.0115,-5.2780000000000005,20.6958308905,4.5515,-5.2780000000000005,6.9694645598000005,15.46,0.0,15.46,65.75
2020-09-10 02:00:00,23.8025,-2.8609999999999998,23.9738258784,3.4325,-5.281,6.2984932524,20.37,2.42,20.5132469395,78.96,24.0525,-5.281,24.625428265300002,3.4325,-5.281,6.2984932524,20.62,0.0,20.62,65.83
2020-09-10 02:30:00,28.413,-2.5060000000000002,28.5232993358,3.273,-5.776,6.6388782938,25.14,3.27,25.3517750858,79.17,28.703,-5.776,29.2783945086,3.273,-5.776,6.6388782938,25.43,0.0,25.43,65.98
2020-09-10 03:00:00,25.123,-2.362,25.2337903019,2.793,-5.692,6.3403243608,22.33,3.33,22.5769307037,79.23,25.473,-5.692,26.101199072100002,2.793,-5.692,6.3403243608,22.68,0.0,22.68,66.04
2020-09-10 03:30:00,30.062,-2.433,30.1602939807,2.502,-6.203,6.6885882666,27.56,3.77,27.8166586778,79.29,30.372,-6.203,30.99896116,2.502,-6.203,6.6885882666,27.87,0.0,27.87,66.08
2020-09-10 04:00:00,26.81,-3.221,27.002795059,2.39,-5.671,6.1540507798,24.42,2.45,24.5425935875,79.33,27.1,-5.671,27.6870049121,2.39,-5.671,6.1540507798,24.71,0.0,24.71,66.12
2020-09-10 04:30:00,24.824,-4.068,25.1551108127,1.714,-3.848,4.2124695845,23.11,-0.22,23.111047142,78.74,25.114,-3.848,25.4070875938,1.714,-3.848,4.2124695845,23.4,0.0,23.4,65.65
2020-09-10 05:00:00,27.5085,-4.221,27.830458373,1.0485,-3.641,3.7889620280000003,26.46,-0.58,26.4663560015,78.74,27.8085,-3.641,28.0458473441,1.0485,-3.641,3.7889620280000003,26.76,0.0,26.76,65.65
2020-09-10 05:30:00,25.5675,-4.3945,25.9424109616,0.24750000000000003,-2.4145,2.4271519318,25.32,-1.98,25.397299069,78.57,25.8375,-2.4145,25.950071608800002,0.24750000000000003,-2.4145,2.4271519318,25.59,0.0,25.59,65.53
2020-09-10 06:00:00,24.046,-3.7525,24.3370370475,0.136,-2.9525,2.9556306011,23.91,-0.8,23.9233797779,78.82,24.366,-2.9525,24.5442297139,0.136,-2.9525,2.9556306011,24.23,0.0,24.23,65.75
2020-09-10 06:30:00,19.974,-3.792,20.3307633895,0.084,-2.402,2.4034683272,19.89,-1.3900000000000001,19.938510476,78.92,20.184,-2.402,20.3264227054,0.084,-2.402,2.4034683272,20.1,0.0,20.1,65.82
2020-09-10 07:00:00,16.793,-4.211,17.3129249406,0.303,-1.2610000000000001,1.2968924396000001,16.49,-2.95,16.7517939338,78.73,16.993,-1.2610000000000001,17.0397232959,0.303,-1.2610000000000001,1.2968924396000001,16.69,0.0,16.69,65.67
2020-09-10 07:30:00,26.351,-4.3525,26.7080410598,0.131,-1.5325,1.5380888303,26.22,-2.8200000000000003,26.3712115763,78.4,26.681,-1.5325,26.7249755332,0.131,-1.5325,1.5380888303,26.55,0.0,26.55,65.38
2020-09-10 08:00:00,26.081,-4.53,26.4714839214,0.07100000000000001,-1.07,1.0723530202,26.01,-3.46,26.2391253665,78.23,26.401,-1.07,26.4226739941,0.07100000000000001,-1.07,1.0723530202,26.33,0.0,26.33,65.24
2020-09-10 08:30:00,19.346,-4.705,19.9099156452,0.036000000000000004,-0.115,0.12050311200000001,19.31,-4.59,19.8480276098,78.23,19.626,-0.115,19.6263369226,0.036000000000000004,-0.115,0.12050311200000001,19.59,0.0,19.59,65.24
2020-09-10 09:00:00,26.3685,-4.139,26.6913677666,0.11850000000000001,-1.689,1.6931518686,26.25,-2.45,26.3640854194,78.4,26.6985,-1.689,26.7518713972,0.11850000000000001,-1.689,1.6931518686,26.58,0.0,26.58,65.38
2020-09-10 09:30:00,26.0805,-4.0915,26.3994858378,0.1005,-1.4015,1.4050987510000001,25.98,-2.69,26.1188916304,78.4,26.3705,-1.4015,26.4077161546,0.1005,-1.4015,1.4050987510000001,26.27,0.0,26.27,65.38
2020-09-10 10:00:00,20.2455,-3.733,20.5867811775,0.0755,-1.353,1.3551048852,20.17,-2.38,20.3099310683,78.66,20.4955,-1.353,20.5401102541,0.0755,-1.353,1.3551048852,20.42,0.0,20.42,65.59
2020-09-10 10:30:00,19.67,-3.8415,20.0416072771,0.77,-1.4015,1.5990941966999999,18.9,-2.44,19.0568517862,78.58,19.88,-1.4015,19.9293402362,0.77,-1.4015,1.5990941966999999,19.11,0.0,19.11,65.53
2020-09-10 11:00:00,23.3075,-4.0,23.6482463673,0.4975,-1.6600000000000001,1.7329472727000002,22.81,-2.34,22.9297121657,78.42,23.6075,-1.6600000000000001,23.6657908435,0.4975,-1.6600000000000001,1.7329472727000002,23.11,0.0,23.11,65.4
2020-09-10 11:30:00,26.481,-4.104,26.7971300142,0.121,-1.484,1.4889247798,26.36,-2.62,26.489884862,78.34,26.831,-1.484,26.8720080567,0.121,-1.484,1.4889247798,26.71,0.0,26.71,65.33
2020-09-10 12:00:00,16.868,-4.001,17.3360152573,0.778,-1.191,1.4225909461000001,16.09,-2.81,16.3335299308,78.55,17.008,-1.191,17.0496494099,0.778,-1.191,1.4225909461000001,16.23,0.0,16.23,65.49
2020-09-10 12:30:00,23.831,-4.103,24.1816287706,0.391,-1.443,1.4950351166,23.44,-2.66,23.5904472192,78.42,24.161,-1.443,24.2040527598,0.391,-1.443,1.4950351166,23.77,0.0,23.77,65.38
2020-09-10 13:00:00,29.2805,-4.0705,29.5620812951,0.07050000000000001,-1.6405,1.6420141595,29.21,-2.43,29.3109024085,78.42,29.6505,-1.6405,29.6958480347,0.07050000000000001,-1.6405,1.6420141595,29.58,0.0,29.58,65.38
2020-09-10 13:30:00,21.806,-4.1285,22.1933807305,0.046,-0.8385,0.839760829,21.76,-3.29,22.0073101491,78.53,22.086,-0.8385,22.10191119,0.046,-0.8385,0.839760829,22.04,0.0,22.04,65.49
2020-09-10 14:00:00,27.3525,-3.8785,27.6261111722,0.0125,-1.5985,1.5985488732,27.34,-2.2800000000000002,27.4349047748,78.43,27.6925,-1.5985,27.738596909400002,0.0125,-1.5985,1.5985488732,27.68,0.0,27.68,65.39
2020-09-10 14:30:00,17.078,-3.6665,17.4671493453,0.40800000000000003,-1.6265,1.6768918420999999,16.67,-2.04,16.794359172100002,78.72,17.218,-1.6265,17.2946531116,0.40800000000000003,-1.6265,1.6768918420999999,16.81,0.0,16.81,65.61
2020-09-10 15:00:00,10.789,-3.7725,11.4295353033,0.539,-1.4925000000000002,1.5868450617,10.25,-2.2800000000000002,10.5005190348,78.78,10.919,-1.4925000000000002,11.0205316228,0.539,-1.4925000000000002,1.5868450617,10.38,0.0,10.38,65.66
2020-09-10 15:30:00,23.252,-3.4365,23.5045747941,0.552,-2.8465,2.8995286255,22.7,-0.59,22.7076661064,78.65,23.522,-2.8465,23.6936077086,0.552,-2.8465,2.8995286255,22.97,0.0,22.97,65.56
2020-09-10 16:00:00,24.6265,-3.5665,24.8834166565,0.1265,-2.7165,2.719443785,24.5,-0.85,24.5147404636,78.56,24.9865,-2.7165,25.1337333976,0.1265,-2.7165,2.719443785,24.86,0.0,24.86,65.48
2020-09-10 16:30:00,29.1255,-3.551,29.3411716066,0.5355,-3.371,3.4132684117,28.59,-0.18,28.5905666261,78.56,29.4155,-3.371,29.608027311,0.5355,-3.371,3.4132684117,28.88,0.0,28.88,65.48
