Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-10 17:00:00,31.3925,-3.918,31.6360519068,0.9825,-3.058,3.2119573861,30.41,-0.86,30.4221580431,78.47,31.8125,-3.058,31.9591382902,0.9825,-3.058,3.2119573861,30.83,0.0,30.83,65.41
2020-09-10 17:30:00,26.7695,-3.6790000000000003,27.0211245371,0.9795,-3.119,3.2691866343,25.79,-0.56,25.7960791594,78.65,27.0695,-3.119,27.2485961336,0.9795,-3.119,3.2691866343,26.09,0.0,26.09,65.57
2020-09-10 18:00:00,20.116,-3.746,20.4618174168,1.736,-2.276,2.8624940175,18.38,-1.47,18.4386903006,78.65,20.296,-2.276,20.4232169846,1.736,-2.276,2.8624940175,18.56,0.0,18.56,65.57
2020-09-10 18:30:00,29.126,-3.7425,29.3654589995,1.326,-3.1025,3.373986107,27.8,-0.64,27.8073659306,78.58,29.486,-3.1025,29.6487723565,1.326,-3.1025,3.373986107,28.16,0.0,28.16,65.51
2020-09-10 19:00:00,35.753,-3.866,35.9614093856,0.863,-2.896,3.0218512538,34.89,-0.97,34.903481201700004,78.55,36.223,-2.896,36.3385820444,0.863,-2.896,3.0218512538,35.36,0.0,35.36,65.47
2020-09-10 19:30:00,29.435,-4.201,29.7332747271,0.28500000000000003,-1.411,1.4394950504000001,29.15,-2.79,29.2832136215,78.55,29.795,-1.411,29.8283916093,0.28500000000000003,-1.411,1.4394950504000001,29.51,0.0,29.51,65.47
2020-09-10 20:00:00,40.039,-4.2635,40.2653567381,0.269,-1.8735,1.892713198,39.77,-2.39,39.8417494596,78.39,40.519,-1.8735,40.5622899163,0.269,-1.8735,1.892713198,40.25,0.0,40.25,65.33
2020-09-10 20:30:00,40.615,-3.7415000000000003,40.7869715381,0.23500000000000001,-2.4615,2.472692308,40.38,-1.28,40.4002821772,78.26,41.125,-2.4615,41.1985995787,0.23500000000000001,-2.4615,2.472692308,40.89,0.0,40.89,65.22
2020-09-10 21:00:00,41.938,-2.9265,42.0399838993,0.058,-3.1965,3.1970261572,41.88,0.27,41.8808703348,78.33,42.468,-3.1965,42.5881278791,0.058,-3.1965,3.1970261572,42.41,0.0,42.41,65.28
2020-09-10 21:30:00,32.35,-3.021,32.4907516226,0.09,-2.851,2.8524202005,32.26,-0.17,32.26044792,78.26,32.69,-2.851,32.8140869292,0.09,-2.851,2.8524202005,32.6,0.0,32.6,65.25
2020-09-10 22:00:00,35.573,-2.5855,35.666835285,0.623,-4.4455,4.4889418853,34.95,1.8599999999999999,34.9994585672,78.47,36.003,-4.4455,36.2764176739,0.623,-4.4455,4.4889418853,35.38,0.0,35.38,65.42
2020-09-10 22:30:00,28.8845,-3.402,29.0841528027,1.1445,-2.382,2.6426888296,27.74,-1.02,27.7587463694,78.29,29.2145,-2.382,29.3114471538,1.1445,-2.382,2.6426888296,28.07,0.0,28.07,65.26
2020-09-10 23:00:00,18.5325,-3.6390000000000002,18.8863939716,1.2225,-2.019,2.3602684699,17.31,-1.62,17.3856406267,78.37,18.7825,-2.019,18.8907031963,1.2225,-2.019,2.3602684699,17.56,0.0,17.56,65.33
2020-09-10 23:30:00,33.7315,-2.9855,33.8633622445,2.2915,-4.4855,5.0369318538,31.44,1.5,31.4757621036,78.48,34.0915,-4.4855,34.3853178333,2.2915,-4.4855,5.0369318538,31.8,0.0,31.8,65.41
2020-09-11 00:00:00,33.446,-3.4925,33.6278526262,3.156,-4.0825,5.1601494407,30.29,0.59,30.2957455759,78.48,33.796,-4.0825,34.0416865365,3.156,-4.0825,5.1601494407,30.64,0.0,30.64,65.41
2020-09-11 00:30:00,28.4535,-3.3965,28.6555033894,3.8535,-4.4865,5.9142323678,24.6,1.09,24.6241365331,78.8,28.7635,-4.4865,29.1112970254,3.8535,-4.4865,5.9142323678,24.91,0.0,24.91,65.69
2020-09-11 01:00:00,20.8345,-3.156,21.072178963,3.4145,-4.306,5.4954932672,17.42,1.15,17.4579179744,78.86,21.0345,-4.306,21.470720208,3.4145,-4.306,5.4954932672,17.62,0.0,17.62,65.76
2020-09-11 01:30:00,31.0815,-3.459,31.2733804257,3.5615,-4.219,5.5212537752,27.52,0.76,27.530492185900002,78.48,31.4015,-4.219,31.6836576684,3.5615,-4.219,5.5212537752,27.84,0.0,27.84,65.44
2020-09-11 02:00:00,31.487,-3.65,31.6978495958,3.107,-3.95,5.0255297233,28.38,0.30000000000000004,28.3815855794,78.4,31.887,-3.95,32.1307215761,3.107,-3.95,5.0255297233,28.78,0.0,28.78,65.36
2020-09-11 02:30:00,24.1275,-3.702,24.4098558015,2.4975,-3.292,4.1321629022,21.63,-0.41000000000000003,21.6338854578,78.44,24.3375,-3.292,24.559136187,2.4975,-3.292,4.1321629022,21.84,0.0,21.84,65.41
2020-09-11 03:00:00,34.066,-3.202,34.2161534951,2.586,-4.392,5.0967695651,31.48,1.19,31.502484029,78.44,34.516,-4.392,34.79430873,2.586,-4.392,5.0967695651,31.93,0.0,31.93,65.41
2020-09-11 03:30:00,32.1395,-3.4295,32.3219574051,3.8895,-4.3595,5.8423839740000005,28.25,0.93,28.2653038193,78.34,32.4495,-4.3595,32.7410337421,3.8895,-4.3595,5.8423839740000005,28.56,0.0,28.56,65.32
2020-09-11 04:00:00,32.77,-3.117,32.9179068138,5.88,-4.587,7.457544435,26.89,1.47,26.9301503895,78.37,33.05,-4.587,33.3667959055,5.88,-4.587,7.457544435,27.17,0.0,27.17,65.32
2020-09-11 04:30:00,25.8895,-3.7495000000000003,26.1596055112,5.1095,-3.6595,6.2848174596,20.78,-0.09,20.780194898,78.32,26.1595,-3.6595,26.4142268579,5.1095,-3.6595,6.2848174596,21.05,0.0,21.05,65.32
2020-09-11 05:00:00,22.345,-3.4875,22.6155185934,5.035,-4.1075,6.4979059127,17.31,0.62,17.3210998496,78.66,22.575,-4.1075,22.945635342,5.035,-4.1075,6.4979059127,17.54,0.0,17.54,65.6
2020-09-11 05:30:00,28.584,-3.0475,28.745996456,4.574,-5.2975,6.9989272214,24.01,2.25,24.1151943803,78.83,28.884,-5.2975,29.3657787612,4.574,-5.2975,6.9989272214,24.31,0.0,24.31,65.73
2020-09-11 06:00:00,23.874,-2.819,24.0398551784,6.364,-5.259,8.2557602315,17.51,2.44,17.6791883298,78.98,24.064,-5.259,24.6319543886,6.364,-5.259,8.2557602315,17.7,0.0,17.7,65.86
2020-09-11 06:30:00,33.381,-3.004,33.5158943936,6.331,-5.034,8.0884310592,27.05,2.03,27.1260649561,78.63,33.671,-5.034,34.0452257593,6.331,-5.034,8.0884310592,27.34,0.0,27.34,65.57
2020-09-11 07:00:00,31.534,-3.2265,31.6986349588,6.244,-4.7365,7.8372168689,25.29,1.51,25.335038977700002,78.4,31.864,-4.7365,32.2141107009,6.244,-4.7365,7.8372168689,25.62,0.0,25.62,65.39
2020-09-11 07:30:00,25.131,-4.0985,25.4630097053,6.781,-2.6585,7.2835144848,18.35,-1.44,18.4064146427,78.34,25.341,-2.6585,25.480068745,6.781,-2.6585,7.2835144848,18.56,0.0,18.56,65.33
2020-09-11 08:00:00,21.3975,-4.479,21.8612544757,5.8775,-1.339,6.0280948276,15.52,-3.14,15.8344561005,78.12,21.5875,-1.339,21.6289869677,5.8775,-1.339,6.0280948276,15.71,0.0,15.71,65.14
2020-09-11 08:30:00,13.2855,-3.9865,13.870713482,8.7355,-1.6265,8.885632363500001,4.55,-2.36,5.1256316684,78.24,13.2855,-1.6265,13.3846932165,8.7355,-1.6265,8.885632363500001,4.55,0.0,4.55,65.25
2020-09-11 09:00:00,22.1395,-3.7855,22.4607985277,9.9295,-2.3355,10.2004671707,12.21,-1.45,12.2957960295,78.08,22.3295,-2.3355,22.4513057638,9.9295,-2.3355,10.2004671707,12.4,0.0,12.4,65.11
2020-09-11 09:30:00,27.3115,-3.9450000000000003,27.5949462266,10.961500000000001,-2.225,11.1850394389,16.35,-1.72,16.440222018,77.92,27.4615,-2.225,27.5514901094,10.961500000000001,-2.225,11.1850394389,16.5,0.0,16.5,64.97
2020-09-11 10:00:00,23.502,-4.0965,23.8563475044,11.312,-1.6865,11.4370287335,12.19,-2.41,12.4259486559,77.96,23.652,-1.6865,23.7120514981,11.312,-1.6865,11.4370287335,12.34,0.0,12.34,65.01
2020-09-11 10:30:00,28.735,-3.784,28.9830792187,12.835,-2.844,13.1463135897,15.9,-0.9400000000000001,15.9277619269,78.15,28.955,-2.844,29.0943355484,12.835,-2.844,13.1463135897,16.12,0.0,16.12,65.16
2020-09-11 11:00:00,25.0265,-4.031,25.3490564568,16.9065,-2.151,17.0427856658,8.12,-1.88,8.3347945386,77.84,25.0665,-2.151,25.158621251,16.9065,-2.151,17.0427856658,8.16,0.0,8.16,64.9
2020-09-11 11:30:00,26.11,-4.2755,26.4577398931,15.56,-1.8955000000000002,15.675028556600001,10.55,-2.38,10.8151236701,77.91,26.29,-1.8955000000000002,26.3582438764,15.56,-1.8955000000000002,15.675028556600001,10.73,0.0,10.73,64.96
2020-09-11 12:00:00,22.8195,-4.3775,23.2355780324,15.9395,-1.3575,15.9972018334,6.88,-3.02,7.5136409283,77.91,22.8295,-1.3575,22.8698245839,15.9395,-1.3575,15.9972018334,6.89,0.0,6.89,64.96
2020-09-11 12:30:00,8.2235,-4.2785,9.2699252694,16.8235,-0.1285,16.8239907424,-8.6,-4.15,9.5489528222,78.23,8.1135,-0.1285,8.1145175149,16.8235,-0.1285,16.8239907424,-8.71,0.0,8.71,65.22
2020-09-11 13:00:00,7.112,-4.226,8.2728241852,16.372,-0.23600000000000002,16.3737008645,-9.26,-3.99,10.0830402161,78.35,6.982,-0.23600000000000002,6.9859874034,16.372,-0.23600000000000002,16.3737008645,-9.39,0.0,9.39,65.33
2020-09-11 13:30:00,15.5745,-3.2984999999999998,15.9199608197,21.1545,-2.5885,21.31227821,-5.58,-0.71,5.6249888889,78.4,15.5245,-2.5885,15.7388192854,21.1545,-2.5885,21.31227821,-5.63,0.0,5.63,65.33
2020-09-11 14:00:00,24.731,-3.118,24.9267784722,18.951,-3.758,19.3200146221,5.78,0.64,5.8153245825,78.45,24.801,-3.758,25.0841018376,18.951,-3.758,19.3200146221,5.85,0.0,5.85,65.41
2020-09-11 14:30:00,28.588,-2.8305,28.7277822717,21.178,-4.7905,21.7130507817,7.41,1.96,7.6648352885,78.34,28.668,-4.7905,29.0654969724,21.178,-4.7905,21.7130507817,7.49,0.0,7.49,65.31
2020-09-11 15:00:00,35.0365,-3.0295,35.1672319425,17.3565,-5.1695,18.1099923385,17.68,2.14,17.8090426469,78.17,35.3165,-5.1695,35.6928410539,17.3565,-5.1695,18.1099923385,17.96,0.0,17.96,65.17
2020-09-11 15:30:00,30.778,-3.151,30.9388765956,19.788,-4.571,20.309086267,10.99,1.42,11.08135822,77.99,30.848,-4.571,31.18482235,19.788,-4.571,20.309086267,11.06,0.0,11.06,65.03
2020-09-11 16:00:00,28.259,-3.439,28.4674867524,22.349,-4.139,22.7290369792,5.91,0.7000000000000001,5.95131078,77.83,28.389,-4.139,28.6891380491,22.349,-4.139,22.7290369792,6.04,0.0,6.04,64.89
2020-09-11 16:30:00,18.2985,-3.84,18.6970773719,17.7385,-2.48,17.9110240425,0.56,-1.3599999999999999,1.4707821049,78.0,18.2785,-2.48,18.4459741475,17.7385,-2.48,17.9110240425,0.54,0.0,0.54,65.03
2020-09-11 17:00:00,28.4875,-3.823,28.742877122,17.5475,-3.473,17.8878865507,10.94,-0.35000000000000003,10.9455972884,77.9,28.6175,-3.473,28.82747015,17.5475,-3.473,17.8878865507,11.07,0.0,11.07,64.94
2020-09-11 17:30:00,27.874,-3.9595000000000002,28.1538188573,15.704,-2.6995,15.9343313713,12.17,-1.26,12.2350521045,77.73,27.984,-2.6995,28.1139032553,15.704,-2.6995,15.9343313713,12.28,0.0,12.28,64.82
2020-09-11 18:00:00,29.095,-3.664,29.3248004426,17.485,-3.134,17.7636477391,11.61,-0.53,11.6220910339,77.64,29.315,-3.134,29.4820484533,17.485,-3.134,17.7636477391,11.83,0.0,11.83,64.75
2020-09-11 18:30:00,35.944,-3.5715,36.1210014846,14.254,-3.6615,14.716762492099999,21.69,0.09,21.6901867212,77.64,36.194,-3.6615,36.378733049,14.254,-3.6615,14.716762492099999,21.94,0.0,21.94,64.75
2020-09-11 19:00:00,36.0905,-3.665,36.2761135632,14.5805,-4.185,15.1692190059,21.51,0.52,21.5162845306,77.68,36.3405,-4.185,36.5806802185,14.5805,-4.185,15.1692190059,21.76,0.0,21.76,64.75
2020-09-11 19:30:00,38.445,-3.3295,38.5889050797,15.225,-4.7295,15.942672149,23.22,1.4,23.2621667091,77.75,38.705,-4.7295,38.9928864698,15.225,-4.7295,15.942672149,23.48,0.0,23.48,64.82
2020-09-11 20:00:00,33.894,-3.428,34.0669109254,15.914,-4.248,16.4712142843,17.98,0.8200000000000001,17.9986888411,77.75,34.154,-4.248,34.417164613,15.914,-4.248,16.4712142843,18.24,0.0,18.24,64.82
2020-09-11 20:30:00,39.074,-3.427,39.2239952708,15.054,-4.367,15.6746165822,24.02,0.9400000000000001,24.0383859691,77.75,39.374,-4.367,39.6154334193,15.054,-4.367,15.6746165822,24.32,0.0,24.32,64.82
2020-09-11 21:00:00,27.3265,-3.289,27.5237192845,15.1665,-4.069,15.7028495264,12.16,0.78,12.1849907673,77.91,27.4465,-4.069,27.7464794749,15.1665,-4.069,15.7028495264,12.28,0.0,12.28,64.95
2020-09-11 21:30:00,28.598,-3.4555,28.8060077805,14.498,-4.6555,15.227136442900001,14.1,1.2,14.1509716981,78.08,28.748,-4.6555,29.1225202249,14.498,-4.6555,15.227136442900001,14.25,0.0,14.25,65.08
2020-09-11 22:00:00,33.692,-2.871,33.8141021617,14.352,-5.681,15.435467761,19.34,2.81,19.5430729416,78.26,33.972,-5.681,34.4437301261,14.352,-5.681,15.435467761,19.62,0.0,19.62,65.21
2020-09-11 22:30:00,33.8045,-2.7215,33.9138730094,14.0945,-5.8115,15.2456046945,19.71,3.09,19.950744347,78.4,34.0345,-5.8115,34.5271012757,14.0945,-5.8115,15.2456046945,19.94,0.0,19.94,65.36
2020-09-11 23:00:00,32.9525,-2.7825,33.0697681047,13.7825,-6.4825,15.2308933586,19.17,3.7,19.5238034204,78.58,33.1925,-6.4825,33.819592879,13.7825,-6.4825,15.2308933586,19.41,0.0,19.41,65.5
2020-09-11 23:30:00,30.8275,-2.7015000000000002,30.945643611,15.9475,-6.6715,17.2867483495,14.88,3.9699999999999998,15.4004967452,78.98,30.9575,-6.6715,31.6682130614,15.9475,-6.6715,17.2867483495,15.01,0.0,15.01,65.8
2020-09-12 00:00:00,24.9665,-3.0925,25.1572987123,15.8765,-5.6725,16.8594338132,9.09,2.58,9.4490475711,78.91,25.1165,-5.6725,25.7490937413,15.8765,-5.6725,16.8594338132,9.24,0.0,9.24,65.73
2020-09-12 00:30:00,30.505,-3.085,30.6605976785,18.845,-6.095,19.8061366753,11.66,3.01,12.0422464682,78.85,30.675,-6.095,31.2746646665,18.845,-6.095,19.8061366753,11.83,0.0,11.83,65.73
2020-09-12 01:00:00,22.722,-3.199,22.9460864855,18.592,-5.189,19.3025434853,4.13,1.99,4.5844301718,78.85,22.722,-5.189,23.3069733127,18.592,-5.189,19.3025434853,4.13,0.0,4.13,65.73
2020-09-12 01:30:00,21.4915,-2.468,21.6327436136,23.6715,-6.438,24.5313627067,-2.18,3.9699999999999998,4.5291610702,78.89,21.4715,-6.438,22.415913014,23.6715,-6.438,24.5313627067,-2.2,0.0,2.2,65.73
2020-09-12 02:00:00,30.4055,-2.6665,30.5221993392,22.7855,-6.5865,23.7183682512,7.62,3.92,8.5691773234,78.57,30.5455,-6.5865,31.2475527442,22.7855,-6.5865,23.7183682512,7.76,0.0,7.76,65.49
2020-09-12 02:30:00,31.8345,-3.4605,32.0220307054,20.9945,-5.3305,21.6606385063,10.84,1.87,11.0001136358,78.21,31.9845,-5.3305,32.4256452596,20.9945,-5.3305,21.6606385063,10.99,0.0,10.99,65.19
2020-09-12 03:00:00,32.6985,-3.17,32.8518005937,24.3485,-5.22,24.9017640389,8.35,2.05,8.5979648755,78.1,32.7885,-5.22,33.2014176241,24.3485,-5.22,24.9017640389,8.44,0.0,8.44,65.11
2020-09-12 03:30:00,24.6465,-3.446,24.8862387325,20.8965,-4.486,21.3725971339,3.75,1.04,3.8915421108,78.37,24.7665,-4.486,25.1694997616,20.8965,-4.486,21.3725971339,3.87,0.0,3.87,65.32
2020-09-12 04:00:00,22.2015,-3.5885,22.4896406041,16.1015,-4.0785,16.6100109723,6.1,0.49,6.1196486827,78.37,22.2815,-4.0785,22.6516976075,16.1015,-4.0785,16.6100109723,6.18,0.0,6.18,65.32
2020-09-12 04:30:00,31.049,-3.261,31.2197777378,18.889,-5.221,19.5972743513,12.16,1.96,12.3169476738,78.37,31.239,-5.221,31.6722901288,18.889,-5.221,19.5972743513,12.35,0.0,12.35,65.32
2020-09-12 05:00:00,28.672,-3.7125,28.9113514082,17.732,-4.2525,18.2347903813,10.94,0.54,10.9533191317,78.27,28.812,-4.2525,29.1241326094,17.732,-4.2525,18.2347903813,11.08,0.0,11.08,65.26
2020-09-12 05:30:00,16.3825,-3.6465,16.7834224311,14.9525,-3.0065,15.2517637832,1.43,-0.64,1.5666843971,78.47,16.3625,-3.0065,16.6364193413,14.9525,-3.0065,15.2517637832,1.4100000000000001,0.0,1.4100000000000001,65.42
2020-09-12 06:00:00,12.535,-3.9555,13.1442841285,13.685,-2.5355,13.9179016109,-1.15,-1.42,1.8272657169,78.36,12.545,-2.5355,12.7986634165,13.685,-2.5355,13.9179016109,-1.1400000000000001,0.0,1.1400000000000001,65.31
2020-09-12 06:30:00,11.384,-4.315,12.174345198,10.394,-1.7650000000000001,10.5427918978,0.99,-2.55,2.735434152,78.27,11.424,-1.7650000000000001,11.5595415567,10.394,-1.7650000000000001,10.5427918978,1.03,0.0,1.03,65.23
2020-09-12 07:00:00,13.4675,-4.603,14.2323984363,8.2775,-0.9530000000000001,8.3321795018,5.19,-3.65,6.344966509,78.14,13.5575,-0.9530000000000001,13.5909534342,8.2775,-0.9530000000000001,8.3321795018,5.28,0.0,5.28,65.14
2020-09-12 07:30:00,18.0975,-4.082,18.5521489389,4.3975,-2.632,5.124981,13.7,-1.45,13.7765198799,78.35,18.2975,-2.632,18.4858305264,4.3975,-2.632,5.124981,13.9,0.0,13.9,65.33
2020-09-12 08:00:00,19.3615,-3.3925,19.6564681085,2.6814999999999998,-3.9025,4.7349708024,16.68,0.51,16.6877949412,78.65,19.5415,-3.9025,19.927361303,2.6814999999999998,-3.9025,4.7349708024,16.86,0.0,16.86,65.59
2020-09-12 08:30:00,24.2435,-3.1495,24.4472215701,2.1935000000000002,-4.5895,5.0867428183,22.05,1.44,22.0969703806,78.65,24.5235,-4.5895,24.9492597586,2.1935000000000002,-4.5895,5.0867428183,22.33,0.0,22.33,65.59
2020-09-12 09:00:00,24.253,-3.305,24.4771533067,1.643,-4.125,4.4401659879,22.61,0.8200000000000001,22.6248646405,78.48,24.553,-4.125,24.897096899,1.643,-4.125,4.4401659879,22.91,0.0,22.91,65.41
2020-09-12 09:30:00,24.875,-3.1985,25.0797932059,2.325,-4.1285,4.7381575797,22.55,0.93,22.5691692359,78.48,25.135,-4.1285,25.4718027876,2.325,-4.1285,4.7381575797,22.81,0.0,22.81,65.41
2020-09-12 10:00:00,23.8565,-3.3265000000000002,24.0873035955,2.5564999999999998,-3.9165,4.6770358669,21.3,0.59,21.3081697947,78.42,24.1465,-3.9165,24.4620611253,2.5564999999999998,-3.9165,4.6770358669,21.59,0.0,21.59,65.33
2020-09-12 10:30:00,16.632,-3.13,16.9239571023,2.992,-3.5300000000000002,4.6274143968,13.64,0.4,13.6458638422,78.55,16.772,-3.5300000000000002,17.139454017,2.992,-3.5300000000000002,4.6274143968,13.78,0.0,13.78,65.42
2020-09-12 11:00:00,12.2845,-3.2195,12.6993748074,4.1345,-3.2095000000000002,5.2340214463,8.15,-0.01,8.150006135,78.61,12.3945,-3.2095000000000002,12.8033011563,4.1345,-3.2095000000000002,5.2340214463,8.26,0.0,8.26,65.46
2020-09-12 11:30:00,13.4215,-3.071,13.7683587711,3.6415,-3.6310000000000002,5.142439426,9.78,0.56,9.7960195998,78.77,13.5615,-3.6310000000000002,14.0391753052,3.6415,-3.6310000000000002,5.142439426,9.92,0.0,9.92,65.6
2020-09-12 12:00:00,13.8885,-3.322,14.2802701743,4.8385,-3.482,5.9611581299,9.05,0.16,9.0514142541,78.6,13.9985,-3.482,14.4250589687,4.8385,-3.482,5.9611581299,9.16,0.0,9.16,65.45
2020-09-12 12:30:00,21.508,-3.161,21.7390428722,5.068,-4.411,6.7187457907,16.44,1.25,16.4874528051,78.6,21.758,-4.411,22.2006190229,5.068,-4.411,6.7187457907,16.69,0.0,16.69,65.5
2020-09-12 13:00:00,32.9985,-3.163,33.1497446634,6.1485,-5.133,8.0094782133,26.85,1.97,26.9221730178,78.6,33.2985,-5.133,33.6918059957,6.1485,-5.133,8.0094782133,27.15,0.0,27.15,65.46
2020-09-12 13:30:00,22.7705,-3.316,23.0106828723,7.4405,-4.496,8.6933915275,15.33,1.18,15.3753471506,78.9,22.9705,-4.496,23.4063642254,7.4405,-4.496,8.6933915275,15.53,0.0,15.53,65.72
2020-09-12 14:00:00,30.3665,-3.768,30.5993814684,9.3065,-4.208,10.2136284566,21.06,0.44,21.0645958898,78.43,30.6465,-4.208,30.9340463931,9.3065,-4.208,10.2136284566,21.34,0.0,21.34,65.35
2020-09-12 14:30:00,26.956,-3.7195,27.2114059955,9.676,-4.2495,10.568028494,17.28,0.53,17.2881259829,78.52,27.216,-4.2495,27.5457602228,9.676,-4.2495,10.568028494,17.54,0.0,17.54,65.46
2020-09-12 15:00:00,26.699,-3.2845,26.9002702821,11.859,-5.0845,12.9030237251,14.84,1.8,14.9487658353,78.79,26.859,-5.0845,27.3360205818,11.859,-5.0845,12.9030237251,15.0,0.0,15.0,65.67
2020-09-12 15:30:00,13.0165,-3.0075,13.3594284496,11.6665,-4.3175,12.4397760631,1.35,1.31,1.8811166896,79.13,13.0365,-4.3175,13.7328488851,11.6665,-4.3175,12.4397760631,1.37,0.0,1.37,65.93
2020-09-12 16:00:00,22.008,-2.9495,22.2047655752,9.948,-4.7195,11.0107394961,12.06,1.77,12.1891960358,78.88,22.198,-4.7195,22.6941596947,9.948,-4.7195,11.0107394961,12.25,0.0,12.25,65.75
2020-09-12 16:30:00,26.7115,-2.4115,26.820133566,9.8615,-6.1715,11.6334257422,16.85,3.76,17.2644171636,79.19,26.9215,-6.1715,27.6198221301,9.8615,-6.1715,11.6334257422,17.06,0.0,17.06,65.99
2020-09-12 17:00:00,28.658,-3.153,28.8309273698,10.108,-5.023,11.287257993,18.55,1.87,18.6440178073,78.73,28.908,-5.023,29.3411484608,10.108,-5.023,11.287257993,18.8,0.0,18.8,65.61
2020-09-12 17:30:00,22.979,-3.8365,23.2970636186,11.159,-3.2565,11.6244601272,11.82,-0.58,11.8342215629,78.46,23.099,-3.2565,23.3274214874,11.159,-3.2565,11.6244601272,11.94,0.0,11.94,65.4
2020-09-12 18:00:00,17.6015,-4.3745,18.1369526795,11.2815,-1.7045,11.4095382247,6.32,-2.67,6.8608527167,78.22,17.6915,-1.7045,17.7734209566,11.2815,-1.7045,11.4095382247,6.41,0.0,6.41,65.19
2020-09-12 18:30:00,24.765,-4.4745,25.1659765408,12.555,-1.9445000000000001,12.7046883177,12.21,-2.5300000000000002,12.4693624536,77.98,24.925,-1.9445000000000001,25.0007340942,12.555,-1.9445000000000001,12.7046883177,12.37,0.0,12.37,64.99
2020-09-12 19:00:00,20.359,-4.618,20.8761779308,15.769,-1.438,15.834430997,4.59,-3.18,5.5839502147,77.82,20.409,-1.438,20.4595973812,15.769,-1.438,15.834430997,4.64,0.0,4.64,64.85
2020-09-12 19:30:00,24.1165,-4.0005,24.446054334,14.5965,-2.5105,14.8108211285,9.52,-1.49,9.6358964295,78.03,24.2665,-2.5105,24.3960167343,14.5965,-2.5105,14.8108211285,9.67,0.0,9.67,65.04
2020-09-12 20:00:00,29.0125,-4.166,29.3100786804,14.4125,-2.416,14.613596828,14.6,-1.75,14.7045061121,77.64,29.2225,-2.416,29.3222025477,14.4125,-2.416,14.613596828,14.81,0.0,14.81,64.71
2020-09-12 20:30:00,27.165,-3.8355,27.4344361205,13.365,-2.5655,13.6090049324,13.8,-1.27,13.8583151934,77.95,27.355,-2.5655,27.4750398589,13.365,-2.5655,13.6090049324,13.99,0.0,13.99,64.98
2020-09-12 21:00:00,31.782,-3.674,31.9936524955,13.062,-3.874,13.6243796189,18.72,0.2,18.7210683456,78.06,31.992,-3.874,32.2257030955,13.062,-3.874,13.6243796189,18.93,0.0,18.93,65.05
2020-09-12 21:30:00,36.4955,-3.632,36.6757814402,14.9955,-3.822,15.4749056298,21.5,0.19,21.5008395185,77.91,36.8255,-3.822,37.0233052853,14.9955,-3.822,15.4749056298,21.83,0.0,21.83,64.93
2020-09-12 22:00:00,33.0175,-3.2875,33.1807619337,15.6275,-3.6975,16.0589620617,17.39,0.41000000000000003,17.394832566,78.07,33.2075,-3.6975,33.412715581,15.6275,-3.6975,16.0589620617,17.58,0.0,17.58,65.05
2020-09-12 22:30:00,30.0665,-3.6555,30.2879035673,14.1765,-3.3855,14.5751419376,15.89,-0.27,15.89229373,78.17,30.2565,-3.3855,30.4453182361,14.1765,-3.3855,14.5751419376,16.08,0.0,16.08,65.13
2020-09-12 23:00:00,28.2005,-3.408,28.4056801406,13.3605,-3.9779999999999998,13.9401378849,14.84,0.5700000000000001,14.850942731,78.49,28.4405,-3.9779999999999998,28.7173558018,13.3605,-3.9779999999999998,13.9401378849,15.08,0.0,15.08,65.39
2020-09-12 23:30:00,30.12,-3.195,30.2889819076,16.3,-4.745,16.9766022808,13.82,1.55,13.9066494886,78.49,30.25,-4.745,30.6198877366,16.3,-4.745,16.9766022808,13.95,0.0,13.95,65.39
2020-09-13 00:00:00,20.3025,-2.4815,20.4535901127,19.4625,-5.2815,20.1663866,0.84,2.8,2.9232858225,78.78,20.3325,-5.2815,21.0072558536,19.4625,-5.2815,20.1663866,0.87,0.0,0.87,65.65
2020-09-13 00:30:00,32.547,-4.033,32.7959189229,21.137,-3.163,21.3723498474,11.41,-0.87,11.4431202039,77.51,32.747,-3.163,32.899400876,21.137,-3.163,21.3723498474,11.61,0.0,11.61,64.61
2020-09-13 01:00:00,23.5525,-3.917,23.8759951677,19.1425,-2.8369999999999997,19.3515858588,4.41,-1.08,4.540319372,77.8,23.5925,-2.8369999999999997,23.762462525,19.1425,-2.8369999999999997,19.3515858588,4.45,0.0,4.45,64.87
2020-09-13 01:30:00,14.342,-4.228,14.952222176,17.662,-1.6680000000000001,17.7405881526,-3.32,-2.56,4.1923740291,77.89,14.312,-1.6680000000000001,14.4088711563,17.662,-1.6680000000000001,17.7405881526,-3.35,0.0,3.35,64.93
2020-09-13 02:00:00,25.319,-3.809,25.6039106779,17.779,-3.459,18.1123582672,7.54,-0.35000000000000003,7.548118971,77.89,25.459,-3.459,25.6929048961,17.779,-3.459,18.1123582672,7.68,0.0,7.68,64.93
2020-09-13 02:30:00,31.509,-3.593,31.7131948879,16.519,-4.203,17.0453093254,14.99,0.61,15.0024064736,78.01,31.739,-4.203,32.0160792415,16.519,-4.203,17.0453093254,15.22,0.0,15.22,65.04
2020-09-13 03:00:00,33.8415,-3.365,34.0083864253,16.8615,-4.255,17.3900893399,16.98,0.89,17.0033085016,78.1,34.0015,-4.255,34.2667043535,16.8615,-4.255,17.3900893399,17.14,0.0,17.14,65.11
2020-09-13 03:30:00,31.535,-3.037,31.6809026702,16.585,-5.147,17.3653054681,14.95,2.11,15.0981654515,78.3,31.795,-5.147,32.2089061286,16.585,-5.147,17.3653054681,15.21,0.0,15.21,65.29
2020-09-13 04:00:00,22.2015,-2.923,22.39309115,16.5615,-4.293,17.1088611909,5.64,1.37,5.8040072364,78.53,22.2215,-4.293,22.6323863357,16.5615,-4.293,17.1088611909,5.66,0.0,5.66,65.45
2020-09-13 04:30:00,28.8215,-2.7975,28.9569485357,16.7515,-5.1375,17.5216054772,12.07,2.34,12.2947346454,78.48,28.9915,-5.1375,29.4431822074,16.7515,-5.1375,17.5216054772,12.24,0.0,12.24,65.45
2020-09-13 05:00:00,33.3965,-2.7095000000000002,33.5062322934,18.4865,-5.5895,19.3130316755,14.91,2.88,15.1856017332,78.48,33.5965,-5.5895,34.0582930063,18.4865,-5.5895,19.3130316755,15.11,0.0,15.11,65.4
2020-09-13 05:30:00,27.4355,-2.5155000000000003,27.5505789504,20.7455,-5.4655000000000005,21.4533787665,6.69,2.95,7.3115388257,78.39,27.5355,-5.4655000000000005,28.0726815695,20.7455,-5.4655000000000005,21.4533787665,6.79,0.0,6.79,65.36
2020-09-13 06:00:00,26.4535,-2.406,26.5626899664,21.9535,-5.316,22.5879617994,4.5,2.91,5.3589271314,78.39,26.5035,-5.316,27.031377476,21.9535,-5.316,22.5879617994,4.55,0.0,4.55,65.36
2020-09-13 06:30:00,27.452,-3.343,27.6547998185,18.322,-3.833,18.718642392,9.13,0.49,9.1431395046,78.04,27.592,-3.833,27.8569623793,18.322,-3.833,18.718642392,9.27,0.0,9.27,65.05
2020-09-13 07:00:00,13.1555,-3.8545,13.7085502698,16.7755,-2.5745,16.9719017938,-3.62,-1.28,3.8396353994,78.33,13.1655,-2.5745,13.4148589445,16.7755,-2.5745,16.9719017938,-3.61,0.0,3.61,65.3
2020-09-13 07:30:00,20.971,-3.195,21.2129881441,15.351,-4.435,15.9788117831,5.62,1.24,5.7551715874,78.73,21.041,-4.435,21.5033231385,15.351,-4.435,15.9788117831,5.69,0.0,5.69,65.63
2020-09-13 08:00:00,27.405,-4.157,27.7184897496,14.175,-3.3970000000000002,14.576358736,13.23,-0.76,13.251811197,78.09,27.555,-3.3970000000000002,27.7636026841,14.175,-3.3970000000000002,14.576358736,13.38,0.0,13.38,65.1
2020-09-13 08:30:00,27.085,-3.2585,27.2803051165,11.505,-5.1185,12.5922224905,15.58,1.8599999999999999,15.6906341491,78.77,27.325,-5.1185,27.8002637982,11.505,-5.1185,12.5922224905,15.82,0.0,15.82,65.65
2020-09-13 09:00:00,27.8615,-3.6345,28.0975581234,10.3515,-4.5045,11.2891130077,17.51,0.87,17.5316000411,78.59,28.0715,-4.5045,28.4306108359,10.3515,-4.5045,11.2891130077,17.72,0.0,17.72,65.49
2020-09-13 09:30:00,23.284,-3.45,23.5382063038,9.844,-4.49,10.8196319716,13.44,1.04,13.4801780404,78.69,23.464,-4.49,23.8897341132,9.844,-4.49,10.8196319716,13.62,0.0,13.62,65.56
2020-09-13 10:00:00,21.449,-3.429,21.7213637233,9.139,-4.109,10.0202396179,12.31,0.68,12.3287671728,78.69,21.669,-4.109,22.0551454767,9.139,-4.109,10.0202396179,12.53,0.0,12.53,65.56
2020-09-13 10:30:00,29.3885,-3.674,29.617261997900002,7.7485,-3.964,8.7035939847,21.64,0.29,21.6419430736,78.4,29.6185,-3.964,29.8825841963,7.7485,-3.964,8.7035939847,21.87,0.0,21.87,65.3
2020-09-13 11:00:00,21.1815,-3.54,21.4752774662,7.2615,-3.31,7.9803184304,13.92,-0.23,13.921900014,78.55,21.3515,-3.31,21.6065418855,7.2615,-3.31,7.9803184304,14.09,0.0,14.09,65.43
2020-09-13 11:30:00,23.8025,-4.0285,24.1409987055,5.9625,-2.4185,6.4343258,17.84,-1.6099999999999999,17.9125012212,78.14,24.0625,-2.4185,24.1837352057,5.9625,-2.4185,6.4343258,18.1,0.0,18.1,65.11
2020-09-13 12:00:00,32.628,-4.0535,32.8788267164,5.848,-3.0935,6.6158027669,26.78,-0.96,26.7972013464,78.1,32.968,-3.0935,33.1128187603,5.848,-3.0935,6.6158027669,27.12,0.0,27.12,65.07
2020-09-13 12:30:00,19.5965,-4.075,20.0157047653,5.0365,-2.005,5.4209184877,14.56,-2.07,14.706410167,78.19,19.7765,-2.005,19.877876578,5.0365,-2.005,5.4209184877,14.74,0.0,14.74,65.14
2020-09-13 13:00:00,23.8115,-3.977,24.1413351174,3.8615,-2.377,4.5344582091,19.95,-1.6,20.0140575596,78.24,24.1015,-2.377,24.2184316431,3.8615,-2.377,4.5344582091,20.24,0.0,20.24,65.2
2020-09-13 13:30:00,31.0515,-4.3635,31.3565907665,3.9815,-2.5035,4.7031749383,27.07,-1.8599999999999999,27.1338257531,77.97,31.3815,-2.5035,31.4812016051,3.9815,-2.5035,4.7031749383,27.4,0.0,27.4,64.98
2020-09-13 14:00:00,32.286,-4.1875,32.5564272034,4.136,-2.7075,4.9433846957,28.15,-1.48,28.1888790128,78.12,32.646,-2.7075,32.7580810221,4.136,-2.7075,4.9433846957,28.51,0.0,28.51,65.11
2020-09-13 14:30:00,19.0265,-3.8064999999999998,19.4035343301,2.9265,-2.4365,3.8080092568,16.1,-1.37,16.1581836851,78.42,19.2365,-2.4365,19.3901899037,2.9265,-2.4365,3.8080092568,16.31,0.0,16.31,65.34
2020-09-13 15:00:00,18.322,-4.0515,18.7646032798,2.512,-2.2915,3.4001641504,15.81,-1.76,15.9076616761,78.34,18.592,-2.2915,18.7326836372,2.512,-2.2915,3.4001641504,16.08,0.0,16.08,65.29
2020-09-13 15:30:00,30.77,-3.787,31.0021655534,1.5899999999999999,-3.247,3.6153988715,29.18,-0.54,29.1849961453,78.34,31.09,-3.247,31.2590964201,1.5899999999999999,-3.247,3.6153988715,29.5,0.0,29.5,65.29
2020-09-13 16:00:00,25.0155,-3.734,25.2926470787,1.0155,-2.504,2.7020836867,24.0,-1.23,24.0314980806,78.34,25.3555,-2.504,25.4788421293,1.0155,-2.504,2.7020836867,24.34,0.0,24.34,65.29
2020-09-13 16:30:00,27.399,-3.543,27.6271252576,0.46900000000000003,-2.963,2.9998883313,26.93,-0.58,26.9362450984,78.43,27.719,-2.963,27.8769139253,0.46900000000000003,-2.963,2.9998883313,27.25,0.0,27.25,65.34
2020-09-13 17:00:00,26.6,-3.8935,26.8834399259,0.06,-2.2335,2.2343057647,26.54,-1.6600000000000001,26.5918634172,78.32,26.96,-2.2335,27.0523589036,0.06,-2.2335,2.2343057647,26.9,0.0,26.9,65.25
2020-09-13 17:30:00,13.406,-4.1105,14.0220200488,0.28600000000000003,-0.8305,0.8783656699,13.12,-3.2800000000000002,13.523786452,78.51,13.536,-0.8305,13.5614536924,0.28600000000000003,-0.8305,0.8783656699,13.25,0.0,13.25,65.38
2020-09-13 18:00:00,23.599,-3.9995000000000003,23.9355133901,0.009000000000000001,-1.0495,1.0495385891,23.59,-2.95,23.7737376111,78.22,23.929,-1.0495,23.9520039089,0.009000000000000001,-1.0495,1.0495385891,23.92,0.0,23.92,65.17
2020-09-13 18:30:00,23.7765,-4.1335,24.1331260822,0.006500000000000001,-0.7635000000000001,0.7635276681000001,23.77,-3.37,24.0077029305,78.11,24.0765,-0.7635000000000001,24.0886027926,0.006500000000000001,-0.7635000000000001,0.7635276681000001,24.07,0.0,24.07,65.07
2020-09-13 19:00:00,21.5065,-4.161,21.9053295627,0.0565,-0.871,0.8728305964,21.45,-3.29,21.7008433016,78.11,21.7965,-0.871,21.813895875100002,0.0565,-0.871,0.8728305964,21.74,0.0,21.74,65.07
2020-09-13 19:30:00,19.1385,-4.228,19.5999532206,0.17850000000000002,-1.158,1.1716766832,18.96,-3.07,19.2069388503,78.11,19.3685,-1.158,19.4030862558,0.17850000000000002,-1.158,1.1716766832,19.19,0.0,19.19,65.03
2020-09-13 20:00:00,24.2085,-4.292,24.5860272564,0.7585000000000001,-1.082,1.3213804335,23.45,-3.21,23.6686839516,77.73,24.5585,-1.082,24.5823238578,0.7585000000000001,-1.082,1.3213804335,23.8,0.0,23.8,64.74
2020-09-13 20:30:00,31.573,-3.618,31.779620089,1.873,-2.918,3.4673985926,29.7,-0.7000000000000001,29.708248013,77.79,31.953,-2.918,32.0859616188,1.873,-2.918,3.4673985926,30.08,0.0,30.08,64.8
2020-09-13 21:00:00,33.568,-3.6445,33.7652632783,1.308,-2.9445,3.2219472761,32.26,-0.7000000000000001,32.2675936506,77.97,33.928,-2.9445,34.0555320653,1.308,-2.9445,3.2219472761,32.62,0.0,32.62,64.95
2020-09-13 21:30:00,32.4665,-3.7039999999999997,32.6771057202,0.6165,-2.674,2.7441480007,31.85,-1.03,31.8666502789,78.06,32.8565,-2.674,32.9651310971,0.6165,-2.674,2.7441480007,32.24,0.0,32.24,65.02
2020-09-13 22:00:00,26.5655,-3.825,26.8394563144,0.7055,-2.765,2.8535863838,25.86,-1.06,25.8817155536,78.35,26.9055,-2.765,27.0472023553,0.7055,-2.765,2.8535863838,26.2,0.0,26.2,65.25
2020-09-13 22:30:00,25.7665,-3.3335,25.9812383173,0.7165,-3.5535,3.6250151034,25.05,0.22,25.0509660492,78.35,26.0765,-3.5535,26.3175077562,0.7165,-3.5535,3.6250151034,25.36,0.0,25.36,65.25
2020-09-13 23:00:00,25.331,-2.949,25.5020815229,0.591,-3.839,3.8842247618,24.74,0.89,24.7560033123,78.65,25.631,-3.839,25.9169072615,0.591,-3.839,3.8842247618,25.04,0.0,25.04,65.51
2020-09-13 23:30:00,26.6455,-3.1895,26.8357146449,0.6255000000000001,-3.8895,3.9394746477,26.02,0.7000000000000001,26.0294141309,78.65,27.0155,-3.8895,27.2940552227,0.6255000000000001,-3.8895,3.9394746477,26.39,0.0,26.39,65.51
2020-09-14 00:00:00,36.0175,-3.076,36.1486110694,0.9875,-4.676,4.7791350943,35.03,1.6,35.0665210707,78.49,36.4375,-4.676,36.7363087728,0.9875,-4.676,4.7791350943,35.45,0.0,35.45,65.39
2020-09-14 00:30:00,29.113,-3.039,29.2711853194,0.8130000000000001,-4.509,4.5817081967,28.3,1.47,28.3381527274,78.67,29.433,-4.509,29.7763760387,0.8130000000000001,-4.509,4.5817081967,28.62,0.0,28.62,65.53
2020-09-14 01:00:00,33.0895,-2.432,33.1787527531,0.48950000000000005,-5.912,5.9322301245,32.6,3.48,32.7852161805,78.85,33.5095,-5.912,34.0270235879,0.48950000000000005,-5.912,5.9322301245,33.02,0.0,33.02,65.68
2020-09-14 01:30:00,29.02,-2.6870000000000003,29.1441309529,0.52,-4.907,4.9344755547,28.5,2.22,28.5863323985,78.82,29.32,-4.907,29.7277824434,0.52,-4.907,4.9344755547,28.8,0.0,28.8,65.64
2020-09-14 02:00:00,26.953,-2.47,27.0659400169,0.163,-5.16,5.1625738736,26.79,2.69,26.9247135547,78.91,27.363,-5.16,27.8452755239,0.163,-5.16,5.1625738736,27.2,0.0,27.2,65.73
2020-09-14 02:30:00,27.4195,-2.5380000000000003,27.5367104835,0.2195,-5.228,5.2326058757,27.2,2.69,27.3326928787,79.1,27.6795,-5.228,28.1688960424,0.2195,-5.228,5.2326058757,27.46,0.0,27.46,65.88
2020-09-14 03:00:00,12.075,-4.7825,12.9876068331,0.20500000000000002,-0.0025,0.2050152433,11.87,-4.78,12.7963002466,77.87,12.175,-0.0025,12.1750002567,0.20500000000000002,-0.0025,0.2050152433,11.97,0.0,11.97,64.86
2020-09-14 03:30:00,12.015,-4.672,12.8913850691,0.255,-0.272,0.37283910740000004,11.76,-4.4,12.5561777624,77.98,12.115,-0.272,12.1180530202,0.255,-0.272,0.37283910740000004,11.86,0.0,11.86,64.96
2020-09-14 04:00:00,13.097,-5.058,14.0397568711,0.047,1.012,1.0130908153,13.05,-6.07,14.3926161625,77.84,13.217,1.012,13.2556868174,0.047,1.012,1.0130908153,13.17,0.0,13.17,64.86
2020-09-14 04:30:00,12.561,-5.3715,13.6613225293,0.031,1.5785,1.5788043736000001,12.53,-6.95,14.3284123335,77.71,12.671,1.5785,12.7689429183,0.031,1.5785,1.5788043736000001,12.64,0.0,12.64,64.75
2020-09-14 05:00:00,14.44,-5.4955,15.4503760553,0.16,1.3745,1.3837811424,14.28,-6.87,15.8466179357,77.64,14.57,1.3745,14.6346899608,0.16,1.3745,1.3837811424,14.41,0.0,14.41,64.7
2020-09-14 05:30:00,14.503,-4.7525,15.2618237852,0.633,0.5075000000000001,0.8113231477,13.87,-5.26,14.833896993,77.86,14.623,0.5075000000000001,14.631803896000001,0.633,0.5075000000000001,0.8113231477,13.99,0.0,13.99,64.93
2020-09-14 06:00:00,12.4405,-3.5755,12.9441199199,1.2205,-2.0355,2.3733690189,11.22,-1.54,11.3251931551,78.66,12.5705,-2.0355,12.7342345863,1.2205,-2.0355,2.3733690189,11.35,0.0,11.35,65.6
2020-09-14 06:30:00,14.4785,-3.7225,14.9493802045,2.0985,-1.8425,2.7925809747,12.38,-1.88,12.5219327582,78.43,14.618500000000001,-1.8425,14.7341558462,2.0985,-1.8425,2.7925809747,12.52,0.0,12.52,65.4
2020-09-14 07:00:00,23.9605,-3.6115,24.2311471561,2.0205,-3.0415,3.6514575857000002,21.94,-0.5700000000000001,21.9474030354,78.29,24.2405,-3.0415,24.4305661519,2.0205,-3.0415,3.6514575857000002,22.22,0.0,22.22,65.29
2020-09-14 07:30:00,32.3545,-4.2075,32.6269325328,2.0945,-2.5675,3.3134553717,30.26,-1.6400000000000001,30.3044089202,77.81,32.7045,-2.5675,32.8051272898,2.0945,-2.5675,3.3134553717,30.61,0.0,30.61,64.89
2020-09-14 08:00:00,28.938,-4.3315,29.2603782657,1.808,-2.0815,2.757082924,27.13,-2.25,27.2231408915,77.77,29.288,-2.0815,29.3618730031,1.808,-2.0815,2.757082924,27.48,0.0,27.48,64.89
2020-09-14 08:30:00,29.0715,-3.9779999999999998,29.3424027007,1.5314999999999999,-2.338,2.7949483448,27.54,-1.6400000000000001,27.5887875776,77.92,29.4115,-2.338,29.5042806428,1.5314999999999999,-2.338,2.7949483448,27.88,0.0,27.88,64.98
2020-09-14 09:00:00,28.9755,-4.308,29.2940004822,1.3655,-1.838,2.2897236187,27.61,-2.47,27.7202633465,77.69,29.3455,-1.838,29.4030034903,1.3655,-1.838,2.2897236187,27.98,0.0,27.98,64.77
2020-09-14 09:30:00,35.8635,-4.258,36.1153872505,1.0435,-2.338,2.5603000312,34.82,-1.92,34.8728949185,77.57,36.2335,-2.338,36.3088524502,1.0435,-2.338,2.5603000312,35.19,0.0,35.19,64.69
2020-09-14 10:00:00,31.4175,-4.1885,31.6954703152,0.8375,-1.8185,2.0020860371,30.58,-2.37,30.6717019417,77.57,31.8275,-1.8185,31.8794086912,0.8375,-1.8185,2.0020860371,30.99,0.0,30.99,64.69
2020-09-14 10:30:00,28.2935,-3.9755000000000003,28.5714322795,0.6135,-1.8655,1.9637903401,27.68,-2.11,27.7603043931,77.57,28.5935,-1.8655,28.6542899493,0.6135,-1.8655,1.9637903401,27.98,0.0,27.98,64.69
2020-09-14 11:00:00,24.7665,-3.5265,25.0163091702,0.7465,-2.2265,2.3483109887999998,24.02,-1.3,24.055153294,77.78,25.0465,-2.2265,25.1452672386,0.7465,-2.2265,2.3483109887999998,24.3,0.0,24.3,64.86
2020-09-14 11:30:00,12.6435,-3.6795,13.1680223458,1.0035,-0.8895000000000001,1.3409781877,11.64,-2.79,11.9696992443,77.83,12.8035,-0.8895000000000001,12.8343610086,1.0035,-0.8895000000000001,1.3409781877,11.8,0.0,11.8,64.9
2020-09-14 12:00:00,26.678,-3.7465,26.9397837083,2.008,-1.9465,2.7965918991,24.67,-1.8,24.7355796374,77.68,26.978,-1.9465,27.0481301803,2.008,-1.9465,2.7965918991,24.97,0.0,24.97,64.77
2020-09-14 12:30:00,27.9285,-3.7575000000000003,28.180133401,3.4485,-2.1475,4.0625002769,24.48,-1.6099999999999999,24.5328860919,77.52,28.2385,-2.1475,28.3200395215,3.4485,-2.1475,4.0625002769,24.79,0.0,24.79,64.64
2020-09-14 13:00:00,30.206,-3.384,30.394964912,3.326,-2.834,4.3696489562,26.88,-0.55,26.8856262713,77.52,30.546,-2.834,30.6771848774,3.326,-2.834,4.3696489562,27.22,0.0,27.22,64.64
2020-09-14 13:30:00,31.313,-3.566,31.5153982206,3.393,-2.876,4.4479011904,27.92,-0.6900000000000001,27.9285248447,77.43,31.643,-2.876,31.7734295442,3.393,-2.876,4.4479011904,28.25,0.0,28.25,64.55
2020-09-14 14:00:00,28.139,-3.371,28.340200458,3.279,-2.941,4.4046931789,24.86,-0.43,24.8637185473,77.53,28.439,-2.941,28.5906663441,3.279,-2.941,4.4046931789,25.16,0.0,25.16,64.62
2020-09-14 14:30:00,22.9165,-3.2775,23.1496863586,3.6665,-2.3975,4.3807794398,19.25,-0.88,19.270103788,77.48,23.1465,-2.3975,23.2703345163,3.6665,-2.3975,4.3807794398,19.48,0.0,19.48,64.58
2020-09-14 15:00:00,30.211,-3.1995,30.3799493293,3.6310000000000002,-3.5695,5.0917080877,26.58,0.37,26.5825751198,77.57,30.521,-3.5695,30.7290216449,3.6310000000000002,-3.5695,5.0917080877,26.89,0.0,26.89,64.67
2020-09-14 15:30:00,28.087,-3.164,28.2646504489,3.527,-3.534,4.9928834355,24.56,0.37,24.562786894,77.57,28.347,-3.534,28.5664412379,3.527,-3.534,4.9928834355,24.82,0.0,24.82,64.67
2020-09-14 16:00:00,26.8855,-2.947,27.0465324811,2.0655,-3.727,4.2610819342,24.82,0.78,24.8322532204,77.57,27.2055,-3.727,27.4596023141,2.0655,-3.727,4.2610819342,25.14,0.0,25.14,64.67
2020-09-14 16:30:00,27.052,-2.8915,27.2060926311,2.572,-3.8515,4.6313320168,24.48,0.96,24.4988162979,77.57,27.352,-3.8515,27.6218383937,2.572,-3.8515,4.6313320168,24.78,0.0,24.78,64.67
2020-09-14 17:00:00,31.9365,-3.194,32.0958201056,2.6765,-3.934,4.7581517683,29.26,0.74,29.2693559888,77.5,32.3265,-3.934,32.5649959043,2.6765,-3.934,4.7581517683,29.65,0.0,29.65,64.59
2020-09-14 17:30:00,33.741,-3.515,33.923595122,2.751,-3.465,4.4242768901,30.99,-0.05,30.9900403356,77.57,34.071,-3.465,34.2467409544,2.751,-3.465,4.4242768901,31.32,0.0,31.32,64.63
2020-09-14 18:00:00,30.3055,-3.915,30.5573322666,3.1355,-3.055,4.377714615,27.17,-0.86,27.1836071926,77.5,30.6655,-3.055,30.817298961,3.1355,-3.055,4.377714615,27.53,0.0,27.53,64.57
2020-09-14 18:30:00,35.8935,-3.6734999999999998,36.0809914567,3.3635,-3.5735,4.9074468413000005,32.53,-0.1,32.5301537039,77.63,36.2935,-3.5735,36.4690011448,3.3635,-3.5735,4.9074468413000005,32.93,0.0,32.93,64.66
2020-09-14 19:00:00,28.9695,-4.115,29.2602999856,3.2795,-2.425,4.0786940618,25.69,-1.69,25.745527767,77.77,29.2495,-2.425,29.3498530703,3.2795,-2.425,4.0786940618,25.97,0.0,25.97,64.78
2020-09-14 19:30:00,18.4285,-4.2535,18.9130080765,3.1485,-1.7335,3.5941722969,15.28,-2.52,15.4864069429,77.98,18.5985,-1.7335,18.6791119837,3.1485,-1.7335,3.5941722969,15.45,0.0,15.45,64.95
2020-09-14 20:00:00,21.5115,-4.689,22.0166153904,4.0815,-1.459,4.334434594,17.43,-3.23,17.7267537919,77.83,21.7315,-1.459,21.7804217877,4.0815,-1.459,4.334434594,17.65,0.0,17.65,64.81
2020-09-14 20:30:00,30.957,-4.321,31.2571094313,4.537,-2.681,5.2699269445,26.42,-1.6400000000000001,26.4708518941,77.95,31.267,-2.681,31.3817311505,4.537,-2.681,5.2699269445,26.73,0.0,26.73,64.91
2020-09-14 21:00:00,28.4545,-4.3935,28.7916899903,4.8845,-2.5535,5.5116878086,23.57,-1.8399999999999999,23.641711021,77.95,28.7445,-2.5535,28.8576964171,4.8845,-2.5535,5.5116878086,23.86,0.0,23.86,64.91
2020-09-14 21:30:00,24.4185,-4.598,24.8476305963,5.0285,-2.178,5.4799175404,19.39,-2.42,19.5404324415,77.91,24.6585,-2.178,24.7545007271,5.0285,-2.178,5.4799175404,19.63,0.0,19.63,64.91
2020-09-14 22:00:00,31.3075,-4.6855,31.6561758035,5.4275,-2.8355,6.1235460723,25.88,-1.85,25.9460382332,77.91,31.6375,-2.8355,31.7643112077,5.4275,-2.8355,6.1235460723,26.21,0.0,26.21,64.91
2020-09-14 22:30:00,31.2945,-4.843,31.66702353,5.9345,-2.793,6.5588977161,25.36,-2.05,25.4427219456,77.91,31.6045,-2.793,31.7276735556,5.9345,-2.793,6.5588977161,25.67,0.0,25.67,64.91
2020-09-14 23:00:00,28.7895,-4.412,29.1256082211,5.2095,-3.602,6.3335056841,23.58,-0.81,23.5939081121,78.19,29.0795,-3.602,29.3017358573,5.2095,-3.602,6.3335056841,23.87,0.0,23.87,65.12
2020-09-14 23:30:00,22.4095,-4.2555,22.8099752411,4.4095,-3.5255,5.6456036435,18.0,-0.73,18.014796696,78.38,22.5895,-3.5255,22.8629538883,4.4095,-3.5255,5.6456036435,18.18,0.0,18.18,65.27
2020-09-15 00:00:00,11.8235,-4.1805,12.5408027056,4.2035,-2.9405,5.1299076502,7.62,-1.24,7.7202331571,78.62,11.8935,-2.9405,12.2516073435,4.2035,-2.9405,5.1299076502,7.69,0.0,7.69,65.44
2020-09-15 00:30:00,17.2135,-4.103,17.695739353,4.0635,-3.693,5.4909271758,13.15,-0.41000000000000003,13.1563900824,78.55,17.3635,-3.693,17.7518838789,4.0635,-3.693,5.4909271758,13.3,0.0,13.3,65.4
2020-09-15 01:00:00,15.827,-4.6530000000000005,16.4967978105,3.777,-2.583,4.5757641985,12.05,-2.07,12.2265039975,78.29,15.967,-2.583,16.1745781398,3.777,-2.583,4.5757641985,12.19,0.0,12.19,65.18
2020-09-15 01:30:00,29.024,-4.736,29.4078607178,2.314,-3.376,4.092917297,26.71,-1.3599999999999999,26.7446013244,78.1,29.404,-3.376,29.5971720271,2.314,-3.376,4.092917297,27.09,0.0,27.09,65.03
2020-09-15 02:00:00,30.4715,-4.6015,30.816977699,0.9315,-3.5015,3.6232850426,29.54,-1.1,29.5604736092,78.1,30.8515,-3.5015,31.049566092,0.9315,-3.5015,3.6232850426,29.92,0.0,29.92,65.03
2020-09-15 02:30:00,34.9295,-4.1435,35.1744020916,0.3995,-3.2835,3.3077140898,34.53,-0.86,34.5407078677,78.1,35.3295,-3.2835,35.4817550651,0.3995,-3.2835,3.3077140898,34.93,0.0,34.93,65.03
2020-09-15 03:00:00,27.676,-3.436,27.8884756127,0.456,-3.106,3.1392948253,27.22,-0.33,27.2220002939,78.1,28.036,-3.106,28.2075261588,0.456,-3.106,3.1392948253,27.58,0.0,27.58,65.03
2020-09-15 03:30:00,31.9265,-3.6885,32.1388617487,0.28650000000000003,-2.6385,2.6540091371,31.64,-1.05,31.6574177721,77.86,32.2765,-2.6385,32.3841648727,0.28650000000000003,-2.6385,2.6540091371,31.99,0.0,31.99,64.83
2020-09-15 04:00:00,34.708,-3.6715,34.9016500505,0.048,-2.7615,2.7619171331,34.66,-0.91,34.6719439893,77.89,35.168,-2.7615,35.2762541414,0.048,-2.7615,2.7619171331,35.12,0.0,35.12,64.87
2020-09-15 04:30:00,38.289,-3.14,38.4175366337,0.009000000000000001,-3.73,3.7300108579,38.28,0.59,38.2845464907,78.01,38.749,-3.73,38.928111963,0.009000000000000001,-3.73,3.7300108579,38.74,0.0,38.74,64.97
2020-09-15 05:00:00,41.979,-3.0175,42.0873110005,0.009000000000000001,-4.0575,4.0575099815,41.97,1.04,41.9828834169,78.09,42.519,-4.0575,42.7121606483,0.009000000000000001,-4.0575,4.0575099815,42.51,0.0,42.51,65.04
2020-09-15 05:30:00,38.0385,-3.275,38.1792235024,0.5985,-3.8449999999999998,3.8913014854,37.44,0.5700000000000001,37.4443386909,77.98,38.4385,-3.8449999999999998,38.6303288525,0.5985,-3.8449999999999998,3.8913014854,37.84,0.0,37.84,64.94
2020-09-15 06:00:00,30.4125,-3.1945,30.5798133824,1.0725,-3.3445,3.5122551872,29.34,0.15,29.3403834331,78.1,30.8025,-3.3445,30.9835389602,1.0725,-3.3445,3.5122551872,29.73,0.0,29.73,65.04
2020-09-15 06:30:00,32.499,-3.2515,32.6612500258,0.9390000000000001,-3.2715,3.4035912284,31.56,0.02,31.5600063371,78.1,32.889,-3.2715,33.0513091004,0.9390000000000001,-3.2715,3.4035912284,31.95,0.0,31.95,65.04
2020-09-15 07:00:00,37.8085,-3.292,37.9515472181,1.0085,-3.872,4.0011818567,36.8,0.58,36.8045703684,77.93,38.2485,-3.872,38.4439869973,1.0085,-3.872,4.0011818567,37.24,0.0,37.24,64.92
2020-09-15 07:30:00,39.379,-2.9305,39.4878901848,0.009000000000000001,-3.9305,3.9305103040000002,39.37,1.0,39.3826979777,77.93,39.829,-3.9305,40.0224695796,0.009000000000000001,-3.9305,3.9305103040000002,39.82,0.0,39.82,64.92
2020-09-15 08:00:00,36.629,-2.205,36.6953085012,0.009000000000000001,-3.975,3.9750101887,36.62,1.77,36.6627508515,77.58,37.089,-3.975,37.3014013946,0.009000000000000001,-3.975,3.9750101887,37.08,0.0,37.08,64.65
2020-09-15 08:30:00,41.669,-1.9625,41.7151886877,0.009000000000000001,-4.4525,4.452509096,41.66,2.49,41.7343467662,77.62,42.159,-4.4525,42.3934669171,0.009000000000000001,-4.4525,4.452509096,42.15,0.0,42.15,64.65
2020-09-15 09:00:00,46.399,-0.34600000000000003,46.400290053,0.009000000000000001,-6.666,6.6660060756,46.39,6.32,46.8185273156,78.38,46.209,-6.666,46.6873348672,0.009000000000000001,-6.666,6.6660060756,46.2,0.0,46.2,65.3
2020-09-15 09:30:00,47.2375,-0.088,47.2375819687,0.0175,-7.138,7.1380214521,47.22,7.05,47.7433859294,78.38,46.9175,-7.138,47.4573793024,0.0175,-7.138,7.1380214521,46.9,0.0,46.9,65.3
2020-09-15 10:00:00,29.328,0.266,29.3292062627,0.018000000000000002,-5.874,5.8740275791,29.31,6.14,29.9462134501,78.72,29.388,-5.874,29.9692912829,0.018000000000000002,-5.874,5.8740275791,29.37,0.0,29.37,65.62
2020-09-15 10:30:00,22.8725,0.3315,22.8749021528,0.2225,-5.3585,5.3631174237,22.65,5.69,23.3537705735,78.85,22.9625,-5.3585,23.5794386808,0.2225,-5.3585,5.3631174237,22.74,0.0,22.74,65.74
2020-09-15 11:00:00,23.902,0.3635,23.9047638819,0.212,-5.0765,5.0809247436,23.69,5.44,24.3065772992,78.78,23.762,-5.0765,24.2982200223,0.212,-5.0765,5.0809247436,23.55,0.0,23.55,65.62
2020-09-15 11:30:00,24.412,0.3235,24.4141433651,0.022,-4.7665,4.7665507707,24.39,5.09,24.9154610634,78.9,24.212,-4.7665,24.6767191144,0.022,-4.7665,4.7665507707,24.19,0.0,24.19,65.73
2020-09-15 12:00:00,15.9995,-0.1655,16.0003559492,0.0095,-3.0055,3.0055150141,15.99,2.84,16.2402493823,78.84,15.8395,-3.0055,16.1221211539,0.0095,-3.0055,3.0055150141,15.83,0.0,15.83,65.68
2020-09-15 12:30:00,15.755,-0.6960000000000001,15.7703659121,1.2650000000000001,-3.196,3.4372432268,14.49,2.5,14.7040844666,79.0,15.605,-3.196,15.9289183876,1.2650000000000001,-3.196,3.4372432268,14.34,0.0,14.34,65.81
2020-09-15 13:00:00,12.961500000000001,-1.0985,13.0079661938,3.2215,-3.4485,4.7191328123,9.74,2.35,10.0194860148,79.07,12.8615,-3.4485,13.3157926726,3.2215,-3.4485,4.7191328123,9.64,0.0,9.64,65.88
2020-09-15 13:30:00,21.56,-0.782,21.5741772497,4.14,-4.222,5.9131111946,17.42,3.44,17.7564072943,78.95,21.4,-4.222,21.8125029284,4.14,-4.222,5.9131111946,17.26,0.0,17.26,65.77
2020-09-15 14:00:00,24.512,-0.5865,24.5190156052,3.592,-4.3765,5.6618209306,20.92,3.79,21.2605385633,78.81,24.342,-4.3765,24.7323010707,3.592,-4.3765,5.6618209306,20.75,0.0,20.75,65.65
2020-09-15 14:30:00,36.8575,-0.3805,36.8594640018,2.5775,-5.4805,6.0563509228,34.28,5.1,34.6572993755,78.67,36.6475,-5.4805,37.0550284914,2.5775,-5.4805,6.0563509228,34.07,0.0,34.07,65.53
2020-09-15 15:00:00,35.7895,-0.362,35.7913307136,2.9695,-5.122,5.9205417193,32.82,4.76,33.1633834221,78.76,35.5095,-5.122,35.8770048116,2.9695,-5.122,5.9205417193,32.54,0.0,32.54,65.6
2020-09-15 15:30:00,14.578,-0.7165,14.5955971529,1.408,-3.8365,4.0867097095,13.17,3.12,13.5345225257,79.18,14.438,-3.8365,14.9390286247,1.408,-3.8365,4.0867097095,13.03,0.0,13.03,65.96
2020-09-15 16:00:00,27.971,-0.5535,27.9764758905,0.531,-4.4135,4.44532825,27.44,3.86,27.7101642002,78.96,27.781,-4.4135,28.1293964253,0.531,-4.4135,4.44532825,27.25,0.0,27.25,65.78
2020-09-15 16:30:00,26.354,-0.373,26.3566394861,0.164,-4.573,4.5759397942,26.19,4.2,26.5246319484,79.02,26.124,-4.573,26.521231212,0.164,-4.573,4.5759397942,25.96,0.0,25.96,65.84
2020-09-15 17:00:00,35.5175,-0.5095000000000001,35.5211542113,0.0175,-4.9395,4.939531,35.5,4.43,35.775339271600004,78.93,35.3075,-4.9395,35.6513424221,0.0175,-4.9395,4.939531,35.29,0.0,35.29,65.75
2020-09-15 17:30:00,40.438,-0.7205,40.4444182088,0.028,-4.7405,4.740582691,40.41,4.02,40.6094631829,78.84,40.118,-4.7405,40.3971071272,0.028,-4.7405,4.740582691,40.09,0.0,40.09,65.68
2020-09-15 18:00:00,33.7515,-0.9490000000000001,33.7648390082,0.021500000000000002,-4.439,4.4390520666,33.73,3.49,33.91007225,78.98,33.5015,-4.439,33.7943075569,0.021500000000000002,-4.439,4.4390520666,33.48,0.0,33.48,65.8
2020-09-15 18:30:00,33.8095,-0.9335,33.8223847843,0.0195,-4.3735,4.3735434718,33.79,3.44,33.9646536859,78.98,33.6095,-4.3735,33.8928604945,0.0195,-4.3735,4.3735434718,33.59,0.0,33.59,65.8
