Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-15 19:00:00,31.9225,-0.6930000000000001,31.9300212222,0.022500000000000003,-4.803,4.8030527011,31.9,4.11,32.1636767177,79.14,31.6625,-4.803,32.0247203774,0.022500000000000003,-4.803,4.8030527011,31.64,0.0,31.64,65.92
2020-09-15 19:30:00,28.578,-1.0345,28.596717893,0.008,-4.0945,4.0945078154,28.57,3.06,28.7334039056,79.14,28.338,-4.0945,28.632275045,0.008,-4.0945,4.0945078154,28.33,0.0,28.33,65.92
2020-09-15 20:00:00,27.84,-0.8025,27.8515638026,0.01,-4.2925,4.2925116482,27.83,3.49,28.0479767541,79.29,27.63,-4.2925,27.9614458898,0.01,-4.2925,4.2925116482,27.62,0.0,27.62,66.03
2020-09-15 20:30:00,21.698,-1.1965,21.7309644574,0.008,-2.9265,2.9265109345,21.69,1.73,21.7588832434,79.14,21.508,-2.9265,21.7061849769,0.008,-2.9265,2.9265109345,21.5,0.0,21.5,65.89
2020-09-15 21:00:00,28.9675,-1.6975,29.0171942562,0.0175,-3.2375,3.237547297,28.95,1.54,28.9909313407,78.69,28.7775,-3.2375,28.9590385286,0.0175,-3.2375,3.237547297,28.76,0.0,28.76,65.52
2020-09-15 21:30:00,33.36,-1.691,33.402830434,0.01,-3.701,3.7010135098,33.35,2.01,33.4105163085,78.79,33.11,-3.701,33.3162047809,0.01,-3.701,3.7010135098,33.1,0.0,33.1,65.62
2020-09-15 22:00:00,36.9885,-1.7095,37.0279829656,0.018500000000000003,-4.3195,4.3195396167,36.97,2.61,37.0620155955,78.79,36.7585,-4.3195,37.0114225949,0.018500000000000003,-4.3195,4.3195396167,36.74,0.0,36.74,65.62
2020-09-15 22:30:00,37.9445,-1.8399999999999999,37.9890863308,0.0645,-4.13,4.1305036315,37.88,2.29,37.9491567759,78.69,37.6745,-4.13,37.9001959131,0.0645,-4.13,4.1305036315,37.61,0.0,37.61,65.54
2020-09-15 23:00:00,35.038,-1.8195000000000001,35.085210905,0.008,-3.8595,3.8595082912,35.03,2.04,35.0893502362,78.75,34.798,-3.8595,35.0113773544,0.008,-3.8595,3.8595082912,34.79,0.0,34.79,65.58
2020-09-15 23:30:00,28.448,-1.8655,28.5091002006,0.008,-3.5255,3.5255090767,28.44,1.6600000000000001,28.4884046587,78.96,28.238,-3.5255,28.4572274519,0.008,-3.5255,3.5255090767,28.23,0.0,28.23,65.76
2020-09-16 00:00:00,28.568,-1.5735000000000001,28.6113006739,0.008,-4.0935,4.0935078173,28.56,2.52,28.6709609187,79.14,28.328,-4.0935,28.6222348228,0.008,-4.0935,4.0935078173,28.32,0.0,28.32,65.91
2020-09-16 00:30:00,24.168,-1.492,24.2140101594,0.008,-4.2620000000000005,4.2620075082,24.16,2.77,24.3182750211,79.22,24.008,-4.2620000000000005,24.3833694964,0.008,-4.2620000000000005,4.2620075082,24.0,0.0,24.0,65.96
2020-09-16 01:00:00,24.5885,-1.4020000000000001,24.6284375519,0.0085,-4.502,4.5020080242,24.58,3.1,24.7747129146,79.3,24.3885,-4.502,24.8005430636,0.0085,-4.502,4.5020080242,24.38,0.0,24.38,66.04
2020-09-16 01:30:00,29.258,-1.4405000000000001,29.2934396111,0.008,-4.3805,4.3805073051,29.25,2.94,29.3973825365,79.1,29.028,-4.3805,29.3566613267,0.008,-4.3805,4.3805073051,29.02,0.0,29.02,65.88
2020-09-16 02:00:00,28.528,-1.4065,28.5626508968,0.008,-4.6265,4.6265069167,28.52,3.22,28.7011985812,79.29,28.348,-4.6265,28.7230500861,0.008,-4.6265,4.6265069167,28.34,0.0,28.34,66.05
2020-09-16 02:30:00,29.638,-1.036,29.6561012272,0.008,-5.126,5.1260062427,29.63,4.09,29.9109511718,79.4,29.448,-5.126,29.8908109626,0.008,-5.126,5.1260062427,29.44,0.0,29.44,66.14
2020-09-16 03:00:00,30.798000000000002,-1.0405,30.8155714575,0.008,-5.4105,5.4105059144,30.79,4.37,31.0985690989,79.4,30.508,-5.4105,30.9840535478,0.008,-5.4105,5.4105059144,30.5,0.0,30.5,66.14
2020-09-16 03:30:00,30.4885,-1.2165,30.5127596998,0.0085,-5.3465,5.3465067568,30.48,4.13,30.7585321496,79.37,30.3085,-5.3465,30.776455847,0.0085,-5.3465,5.3465067568,30.3,0.0,30.3,66.14
2020-09-16 04:00:00,28.639,-1.282,28.6676794492,0.089,-5.432,5.4327290564,28.55,4.15,28.8500433275,79.41,28.369,-5.432,28.8843692159,0.089,-5.432,5.4327290564,28.28,0.0,28.28,66.14
2020-09-16 04:30:00,29.1595,-1.3785,29.1920657457,0.0195,-4.9985,4.9985380363,29.14,3.62,29.3639915543,79.46,28.9495,-4.9985,29.3778582014,0.0195,-4.9985,4.9985380363,28.93,0.0,28.93,66.21
2020-09-16 05:00:00,24.328,-1.2085,24.3579977882,0.008,-4.2585,4.2585075144,24.32,3.05,24.5105059107,79.55,24.138,-4.2585,24.5107704132,0.008,-4.2585,4.2585075144,24.13,0.0,24.13,66.28
2020-09-16 05:30:00,28.1485,-3.708,28.3916768834,0.0085,-0.9480000000000001,0.9480381058,28.14,-2.76,28.2750278514,78.17,28.3885,-0.9480000000000001,28.4043242527,0.0085,-0.9480000000000001,0.9480381058,28.38,0.0,28.38,65.13
2020-09-16 06:00:00,27.638,-3.855,27.9055562389,0.008,-0.735,0.7350435361000001,27.63,-3.12,27.8055983572,78.03,27.868,-0.735,27.8776908836,0.008,-0.735,0.7350435361000001,27.86,0.0,27.86,65.03
2020-09-16 06:30:00,27.608,-4.1775,27.9222701486,0.008,0.0425,0.0432463871,27.6,-4.22,27.9207521389,77.77,27.858,0.0425,27.8580324189,0.008,0.0425,0.0432463871,27.85,0.0,27.85,64.84
2020-09-16 07:00:00,30.358,-4.6805,30.7166932506,0.008,1.0595,1.0595302025,30.35,-5.74,30.8880251878,77.32,30.658,1.0595,30.6763019976,0.008,1.0595,1.0595302025,30.65,0.0,30.65,64.47
2020-09-16 07:30:00,29.076,-4.439,29.4128967802,0.026000000000000002,0.631,0.6315354305,29.05,-5.07,29.4891064632,77.15,29.326,0.631,29.3327877468,0.026000000000000002,0.631,0.6315354305,29.3,0.0,29.3,64.33
2020-09-16 08:00:00,30.792,-4.3465,31.097255928,0.182,-0.7165,0.7392538468000001,30.61,-3.63,30.8244870193,76.94,31.062,-0.7165,31.0702625713,0.182,-0.7165,0.7392538468000001,30.88,0.0,30.88,64.16
2020-09-16 08:30:00,29.8275,-3.6189999999999998,30.0462463088,0.17750000000000002,-1.4889999999999999,1.4995423469,29.65,-2.13,29.726409134,76.85,30.1075,-1.4889999999999999,30.1442975909,0.17750000000000002,-1.4889999999999999,1.4995423469,29.93,0.0,29.93,64.09
2020-09-16 09:00:00,31.378,-2.71,31.4948088421,0.11800000000000001,-3.39,3.3920530656,31.26,0.68,31.2673951585,77.65,31.758,-3.39,31.9384198732,0.11800000000000001,-3.39,3.3920530656,31.64,0.0,31.64,64.75
2020-09-16 09:30:00,32.382,-2.2295,32.4586597729,0.302,-3.9995000000000003,4.0108857189,32.08,1.77,32.1287923832,77.65,32.722,-3.9995000000000003,32.9655165931,0.302,-3.9995000000000003,4.0108857189,32.42,0.0,32.42,64.75
2020-09-16 10:00:00,26.548000000000002,-2.4795,26.6635373544,0.648,-4.0395,4.0911446137,25.9,1.56,25.9469381623,78.5,26.858,-4.0395,27.160075925,0.648,-4.0395,4.0911446137,26.21,0.0,26.21,65.41
2020-09-16 10:30:00,35.752,-2.3785,35.8310307729,0.162,-5.1385,5.1410530293,35.59,2.76,35.6968584052,78.42,36.142,-5.1385,36.5054563901,0.162,-5.1385,5.1410530293,35.98,0.0,35.98,65.37
2020-09-16 11:00:00,37.198,-2.795,37.3028581881,0.058,-4.855,4.8553464346,37.14,2.06,37.1970859074,78.32,37.678,-4.855,37.9895078805,0.058,-4.855,4.8553464346,37.62,0.0,37.62,65.27
2020-09-16 11:30:00,31.107,-2.7279999999999998,31.2263900091,0.047,-4.428,4.4282494284,31.06,1.7000000000000002,31.1064880692,78.41,31.417,-4.428,31.7275128713,0.047,-4.428,4.4282494284,31.37,0.0,31.37,65.35
2020-09-16 12:00:00,33.099,-2.8365,33.2203180787,0.499,-4.6165,4.6433902754,32.6,1.78,32.6485589269,78.45,33.479,-4.6165,33.7957913541,0.499,-4.6165,4.6433902754,32.98,0.0,32.98,65.39
2020-09-16 12:30:00,25.178,-2.878,25.3419527267,1.978,-4.848,5.2359896868,23.2,1.97,23.2834898587,78.55,25.438,-4.848,25.8958480842,1.978,-4.848,5.2359896868,23.46,0.0,23.46,65.49
2020-09-16 13:00:00,26.636,-2.848,26.787825593,1.546,-5.458,5.6727312646,25.09,2.61,25.2253880049,78.55,26.946,-5.458,27.4932115258,1.546,-5.458,5.6727312646,25.4,0.0,25.4,65.49
2020-09-16 13:30:00,26.446,-2.77,26.5906715974,0.906,-5.32,5.3965948523,25.54,2.55,25.6669846301,78.62,26.716,-5.32,27.2405406701,0.906,-5.32,5.3965948523,25.81,0.0,25.81,65.57
2020-09-16 14:00:00,21.0645,-2.808,21.2508358483,0.9545,-5.018,5.1079735953,20.11,2.21,20.2310701645,78.72,21.2745,-5.018,21.8582861691,0.9545,-5.018,5.1079735953,20.32,0.0,20.32,65.65
2020-09-16 14:30:00,25.0105,-2.6550000000000002,25.1510265248,1.5705,-5.635,5.8497602729,23.44,2.98,23.6286690273,78.68,25.3105,-5.635,25.9301877211,1.5705,-5.635,5.8497602729,23.74,0.0,23.74,65.62
2020-09-16 15:00:00,30.681,-1.9140000000000001,30.7406434058,2.311,-6.914,7.290001166,28.37,5.0,28.807236938,78.48,30.961,-6.914,31.723601892,2.311,-6.914,7.290001166,28.65,0.0,28.65,65.46
2020-09-16 15:30:00,24.9605,-1.8225,25.0269468074,2.3605,-6.2625,6.6925978887,22.6,4.44,23.0320125043,78.61,25.2205,-6.2625,25.9863911788,2.3605,-6.2625,6.6925978887,22.86,0.0,22.86,65.58
2020-09-16 16:00:00,23.2925,-2.8265000000000002,23.4633684389,3.0025,-5.1865,5.9928948347,20.29,2.36,20.4267887834,78.73,23.5425,-5.1865,24.1070340046,3.0025,-5.1865,5.9928948347,20.54,0.0,20.54,65.65
2020-09-16 16:30:00,23.9865,-2.7545,24.1441390921,3.2165,-5.0845,6.0164784135,20.77,2.33,20.9002822947,78.73,24.1865,-5.0845,24.7151557248,3.2165,-5.0845,6.0164784135,20.97,0.0,20.97,65.65
2020-09-16 17:00:00,21.5495,-2.9845,21.7551876687,3.1095,-4.8245000000000005,5.7397552648,18.44,1.8399999999999999,18.5315730579,78.63,21.7595,-4.8245000000000005,22.2879258905,3.1095,-4.8245000000000005,5.7397552648,18.65,0.0,18.65,65.56
2020-09-16 17:30:00,24.8875,-2.7915,25.0435646125,3.8475,-4.8415,6.1841230987,21.04,2.05,21.1396333932,78.63,25.1275,-4.8415,25.5896732785,3.8475,-4.8415,6.1841230987,21.28,0.0,21.28,65.56
2020-09-16 18:00:00,24.464,-3.1235,24.6625941103,4.334,-4.3435,6.1359227709,20.13,1.22,20.1669358109,78.49,24.714,-4.3435,25.0927835891,4.334,-4.3435,6.1359227709,20.38,0.0,20.38,65.43
2020-09-16 18:30:00,37.0955,-3.171,37.230785128,6.2355,-5.221,8.1326687655,30.86,2.05,30.9280148086,78.33,37.4255,-5.221,37.7879199117,6.2355,-5.221,8.1326687655,31.19,0.0,31.19,65.29
2020-09-16 19:00:00,37.6645,-3.21,37.8010404652,8.3345,-5.76,10.1312136613,29.33,2.55,29.4406419767,78.33,38.0645,-5.76,38.4978409817,8.3345,-5.76,10.1312136613,29.73,0.0,29.73,65.29
2020-09-16 19:30:00,35.53,-3.541,35.7060160337,9.39,-4.791,10.5416213649,26.14,1.25,26.1698700799,77.99,35.81,-4.791,36.1290711339,9.39,-4.791,10.5416213649,26.42,0.0,26.42,65.01
2020-09-16 20:00:00,36.6625,-3.8485,36.8639370998,16.4825,-4.4585,17.0748654021,20.18,0.61,20.1892174192,77.53,36.9125,-4.4585,37.1807864158,16.4825,-4.4585,17.0748654021,20.43,0.0,20.43,64.62
2020-09-16 20:30:00,37.6535,-3.541,37.8196343617,16.6335,-4.471,17.2239125419,21.02,0.93,21.0405632054,77.53,37.8735,-4.471,38.1364896556,16.6335,-4.471,17.2239125419,21.24,0.0,21.24,64.62
2020-09-16 21:00:00,38.082,-3.7965,38.2707739176,15.182,-4.5865,15.8596691721,22.9,0.79,22.9136225857,77.64,38.352,-4.5865,38.6252752256,15.182,-4.5865,15.8596691721,23.17,0.0,23.17,64.7
2020-09-16 21:30:00,37.6615,-3.5495,37.8283958489,18.4915,-5.5995,19.3207135608,19.17,2.05,19.2792997798,77.64,37.9015,-5.5995,38.3128973389,18.4915,-5.5995,19.3207135608,19.41,0.0,19.41,64.7
2020-09-16 22:00:00,37.6425,-3.7835,37.8321646024,21.2225,-5.3235,21.8799944813,16.42,1.54,16.492058695,77.43,37.8525,-5.3235,38.2250102485,21.2225,-5.3235,21.8799944813,16.63,0.0,16.63,64.53
2020-09-16 22:30:00,32.724,-3.584,32.9196784917,19.864,-5.154,20.5217497305,12.86,1.57,12.9554814654,77.84,32.834,-5.154,33.236053797,19.864,-5.154,20.5217497305,12.97,0.0,12.97,64.86
2020-09-16 23:00:00,41.966,-3.6029999999999998,42.1203841982,20.566,-5.573,21.3077142134,21.4,1.97,21.4904839406,77.84,42.226,-5.573,42.5921753964,20.566,-5.573,21.3077142134,21.66,0.0,21.66,64.86
2020-09-16 23:30:00,42.0075,-2.767,42.0985313907,18.2875,-6.367,19.3641768544,23.72,3.6,23.9916318745,77.73,42.3275,-6.367,42.80369079,18.2875,-6.367,19.3641768544,24.04,0.0,24.04,64.79
2020-09-17 00:00:00,38.097,-2.183,38.159492895,17.717,-6.843,18.9925969262,20.38,4.66,20.905980005700002,77.98,38.307,-6.843,38.9134025498,17.717,-6.843,18.9925969262,20.59,0.0,20.59,65.0
2020-09-17 00:30:00,36.0465,-2.011,36.1025523094,16.0465,-6.941,17.4833533182,20.0,4.93,20.5986625779,78.29,36.3065,-6.941,36.9640287746,16.0465,-6.941,17.4833533182,20.26,0.0,20.26,65.26
2020-09-17 01:00:00,35.8445,-1.7770000000000001,35.8885205776,16.9045,-7.417,18.4600652558,18.94,5.64,19.7619128629,78.29,36.0545,-7.417,36.8094941455,16.9045,-7.417,18.4600652558,19.15,0.0,19.15,65.26
2020-09-17 01:30:00,33.017,-1.8235000000000001,33.0673168136,15.207,-7.4635,16.9397957854,17.81,5.64,18.6816942486,78.4,33.217,-7.4635,34.0451600268,15.207,-7.4635,16.9397957854,18.01,0.0,18.01,65.36
2020-09-17 02:00:00,27.2195,-1.6960000000000002,27.2722862307,16.0095,-6.986,17.4673491478,11.21,5.29,12.3954911157,78.49,27.2995,-6.986,28.1791926117,16.0095,-6.986,17.4673491478,11.29,0.0,11.29,65.41
2020-09-17 02:30:00,34.809,-1.8895,34.860245140399996,18.519,-8.0295,20.1848019869,16.29,6.14,17.4087248241,78.42,34.999,-8.0295,35.9082563104,18.519,-8.0295,20.1848019869,16.48,0.0,16.48,65.36
2020-09-17 03:00:00,44.279,-2.258,44.3365357803,19.169,-8.568,20.9966946208,25.11,6.31,25.890697171,78.42,44.569,-8.568,45.3850898975,19.169,-8.568,20.9966946208,25.4,0.0,25.4,65.36
2020-09-17 03:30:00,33.974,-2.761,34.0860058822,18.424,-8.171,20.154627682,15.55,5.41,16.4642218158,78.67,34.154,-8.171,35.1178153791,18.424,-8.171,20.154627682,15.73,0.0,15.73,65.55
2020-09-17 04:00:00,40.674,-2.852,40.7738663852,21.064,-8.322,22.6483504918,19.61,5.47,20.3586099722,78.53,40.894,-8.322,41.732180868,21.064,-8.322,22.6483504918,19.83,0.0,19.83,65.42
2020-09-17 04:30:00,36.5535,-2.721,36.6546341306,19.8335,-8.021,21.3940216708,16.72,5.3,17.5399087797,78.53,36.783500000000004,-8.021,37.6478726258,19.8335,-8.021,21.3940216708,16.95,0.0,16.95,65.42
2020-09-17 05:00:00,42.0915,-2.9095,42.1919371741,15.1515,-7.3395,16.8355639199,26.94,4.43,27.3018039697,78.53,42.3915,-7.3395,43.0221748927,15.1515,-7.3395,16.8355639199,27.24,0.0,27.24,65.42
2020-09-17 05:30:00,28.6785,-3.802,28.9294238838,14.6685,-4.282,15.28072041,14.01,0.48,14.0182202865,78.43,28.8185,-4.282,29.1348840096,14.6685,-4.282,15.28072041,14.15,0.0,14.15,65.37
2020-09-17 06:00:00,39.8585,-3.977,40.0564171045,12.7885,-4.587,13.5862541287,27.07,0.61,27.0768720498,78.23,40.2385,-4.587,40.4991043265,12.7885,-4.587,13.5862541287,27.45,0.0,27.45,65.21
2020-09-17 06:30:00,40.5755,-4.5005,40.8243273123,15.1355,-4.3205,15.7400787959,25.44,-0.18,25.4406367845,77.99,40.9055,-4.3205,41.1330359991,15.1355,-4.3205,15.7400787959,25.77,0.0,25.77,65.01
2020-09-17 07:00:00,38.771,-4.0475,38.9816969519,23.251,-5.5875,23.9129495724,15.52,1.54,15.5962174901,77.83,38.901,-5.5875,39.3002284631,23.251,-5.5875,23.9129495724,15.65,0.0,15.65,64.87
2020-09-17 07:30:00,37.4875,-4.0195,37.7023744146,23.9775,-5.9895,24.7142593759,13.51,1.97,13.6528751551,77.68,37.6875,-5.9895,38.1604738768,23.9775,-5.9895,24.7142593759,13.71,0.0,13.71,64.75
2020-09-17 08:00:00,38.5515,-3.8285,38.7411353022,27.0915,-5.9585,27.7390175475,11.46,2.13,11.6562644102,77.43,38.6715,-5.9585,39.1278498579,27.0915,-5.9585,27.7390175475,11.58,0.0,11.58,64.54
2020-09-17 08:30:00,33.711,-4.0195,33.9497849956,27.651,-5.8095,28.2547003391,6.06,1.79,6.3188369183,77.54,33.761,-5.8095,34.2571950289,27.651,-5.8095,28.2547003391,6.11,0.0,6.11,64.62
2020-09-17 09:00:00,35.8595,-4.225,36.1075388977,26.0395,-5.245,26.5624845459,9.82,1.02,9.8728314075,77.54,35.9995,-5.245,36.3795825327,26.0395,-5.245,26.5624845459,9.96,0.0,9.96,64.62
2020-09-17 09:30:00,35.034,-3.738,35.2328511478,24.024,-6.268,24.8282178176,11.01,2.5300000000000002,11.2969464901,77.93,35.164,-6.268,35.718268715,24.024,-6.268,24.8282178176,11.14,0.0,11.14,64.96
2020-09-17 10:00:00,32.101,-4.047,32.3550986708,18.671,-4.957,19.317817941,13.43,0.91,13.4607949245,78.11,32.281,-4.957,32.6593755299,18.671,-4.957,19.317817941,13.61,0.0,13.61,65.11
2020-09-17 10:30:00,31.715,-4.015,31.9681317878,15.115,-5.075,15.9442419073,16.6,1.06,16.6338089444,78.33,31.925,-5.075,32.3258603907,15.115,-5.075,15.9442419073,16.81,0.0,16.81,65.3
2020-09-17 11:00:00,37.866,-4.171,38.0950285077,16.046,-5.261,16.886451285,21.82,1.09,21.8472080596,78.08,38.096,-5.261,38.4575524052,16.046,-5.261,16.886451285,22.05,0.0,22.05,65.08
2020-09-17 11:30:00,42.21,-4.2805,42.4264867771,13.89,-5.4005,14.9029359607,28.32,1.12,28.3421382397,78.08,42.58,-5.4005,42.9211113585,13.89,-5.4005,14.9029359607,28.69,0.0,28.69,65.08
2020-09-17 12:00:00,44.1755,-4.4365,44.3977176497,10.0255,-4.8465,11.1354933658,34.15,0.41000000000000003,34.1524611119,77.99,44.5655,-4.8465,44.8282539533,10.0255,-4.8465,11.1354933658,34.54,0.0,34.54,64.98
2020-09-17 12:30:00,22.163,-4.112,22.5412313994,7.893,-2.822,8.3823107196,14.27,-1.29,14.3281889993,78.41,22.333,-2.822,22.5105880199,7.893,-2.822,8.3823107196,14.44,0.0,14.44,65.32
2020-09-17 13:00:00,26.877,-3.9035,27.1589845401,9.237,-3.8035,9.9894334799,17.64,-0.1,17.6402834444,78.53,27.097,-3.8035,27.3626391499,9.237,-3.8035,9.9894334799,17.86,0.0,17.86,65.42
2020-09-17 13:30:00,30.138,-3.9450000000000003,30.3950994241,11.598,-4.045,12.2831441008,18.54,0.1,18.5402696852,78.35,30.378,-4.045,30.6461238821,11.598,-4.045,12.2831441008,18.78,0.0,18.78,65.28
2020-09-17 14:00:00,44.8585,-4.3765,45.0714851597,15.3585,-5.3865,16.2756844557,29.5,1.01,29.5172847667,77.91,45.2385,-5.3865,45.5580537831,15.3585,-5.3865,16.2756844557,29.88,0.0,29.88,64.91
2020-09-17 14:30:00,46.0895,-4.1605,46.2769032078,13.2195,-5.5705,14.3452309323,32.87,1.4100000000000001,32.9002279627,78.02,46.4795,-5.5705,46.8121179878,13.2195,-5.5705,14.3452309323,33.26,0.0,33.26,65.0
2020-09-17 15:00:00,35.1635,-3.9525,35.384940137,13.2235,-4.2025,13.8752282324,21.94,0.25,21.9414242929,78.2,35.4135,-4.2025,35.6619823972,13.2235,-4.2025,13.8752282324,22.19,0.0,22.19,65.13
2020-09-17 15:30:00,38.926,-3.7455,39.1057827725,11.436,-5.1355,12.536165931,27.49,1.3900000000000001,27.5251194366,78.37,39.296,-5.1355,39.6301523622,11.436,-5.1355,12.536165931,27.86,0.0,27.86,65.27
2020-09-17 16:00:00,47.8995,-4.1095,48.0754624575,9.5695,-5.4295,11.0024906498,38.33,1.32,38.352722198,78.17,48.3595,-5.4295,48.6633405193,9.5695,-5.4295,11.0024906498,38.79,0.0,38.79,65.11
2020-09-17 16:30:00,42.3245,-3.6275,42.4796663888,8.8045,-5.7675,10.5253634854,33.52,2.14,33.5882419903,78.51,42.7245,-5.7675,43.1120279794,8.8045,-5.7675,10.5253634854,33.92,0.0,33.92,65.39
2020-09-17 17:00:00,42.4445,-3.879,42.6213822072,9.4645,-5.239,10.8177576812,32.98,1.3599999999999999,33.0080293262,78.4,42.8245,-5.239,43.1437703643,9.4645,-5.239,10.8177576812,33.36,0.0,33.36,65.31
2020-09-17 17:30:00,43.7055,-3.8245,43.8725145222,10.1455,-5.3145,11.4531690156,33.56,1.49,33.5930602952,78.4,44.1155,-5.3145,44.4344601689,10.1455,-5.3145,11.4531690156,33.97,0.0,33.97,65.31
2020-09-17 18:00:00,44.297,-3.9365,44.4715666606,10.837,-5.0465,11.9544021703,33.46,1.11,33.4784064734,78.4,44.707,-5.0465,44.9909214314,10.837,-5.0465,11.9544021703,33.87,0.0,33.87,65.31
2020-09-17 18:30:00,37.4995,-4.0035,37.7126041596,11.5595,-4.9835,12.5879828606,25.94,0.98,25.9585053499,78.4,37.8095,-4.9835,38.1365121963,11.5595,-4.9835,12.5879828606,26.25,0.0,26.25,65.31
2020-09-17 19:00:00,48.431,-3.5140000000000002,48.558315014,17.401,-6.904,18.7205773682,31.03,3.39,31.2146279811,78.33,48.801,-6.904,49.2869436768,17.401,-6.904,18.7205773682,31.4,0.0,31.4,65.22
2020-09-17 19:30:00,44.821,-3.6925,44.972842886,23.281,-6.9625,24.2998223707,21.54,3.27,21.7867964602,78.11,45.111,-6.9625,45.6451391415,23.281,-6.9625,24.2998223707,21.83,0.0,21.83,65.05
2020-09-17 20:00:00,47.259,-3.653,47.3999735232,27.159,-7.223,28.1030783011,20.1,3.5700000000000003,20.4145756752,77.94,47.469,-7.223,48.0153901369,27.159,-7.223,28.1030783011,20.31,0.0,20.31,64.9
2020-09-17 20:30:00,43.498,-3.372,43.6285043062,27.998,-7.532,28.9934307732,15.5,4.16,16.0485388743,78.08,43.708,-7.532,44.3522297974,27.998,-7.532,28.9934307732,15.71,0.0,15.71,65.0
2020-09-17 21:00:00,43.5125,-3.7195,43.6711842809,31.0625,-7.2195,31.8904387944,12.45,3.5,12.9326138116,77.56,43.6425,-7.2195,44.2356076764,31.0625,-7.2195,31.8904387944,12.58,0.0,12.58,64.56
2020-09-17 21:30:00,38.668,-3.7185,38.8463829236,32.048,-6.6985,32.74055904,6.62,2.98,7.25980716,77.62,38.738,-6.6985,39.3128801571,32.048,-6.6985,32.74055904,6.69,0.0,6.69,64.61
2020-09-17 22:00:00,42.7685,-3.806,42.9375153945,32.0285,-7.286,32.8467747009,10.74,3.48,11.2897298462,77.32,42.9385,-7.286,43.5522740882,32.0285,-7.286,32.8467747009,10.91,0.0,10.91,64.37
2020-09-17 22:30:00,51.4065,-3.857,51.5509911762,32.0965,-8.447,33.1894127886,19.31,4.59,19.8480276098,77.17,51.6365,-8.447,52.322843398,32.0965,-8.447,33.1894127886,19.54,0.0,19.54,64.26
2020-09-17 23:00:00,42.9545,-3.7445,43.1174019452,28.6445,-7.6345,29.6444424893,14.31,3.89,14.8293020739,77.28,43.1345,-7.6345,43.8049161682,28.6445,-7.6345,29.6444424893,14.49,0.0,14.49,64.36
2020-09-17 23:30:00,48.574,-3.777,48.720624021,29.044,-8.087,30.1488557826,19.53,4.31,19.9999249999,77.23,48.804,-8.087,49.4694853925,29.044,-8.087,30.1488557826,19.76,0.0,19.76,64.3
2020-09-18 00:00:00,41.6215,-2.942,41.725347527,28.8315,-8.572,30.0788060975,12.79,5.63,13.9742978357,77.83,41.7815,-8.572,42.65176346,28.8315,-8.572,30.0788060975,12.95,0.0,12.95,64.78
2020-09-18 00:30:00,43.0275,-2.6095,43.1065568852,25.9775,-9.9295,27.8105281593,17.05,7.32,18.5549157907,77.9,43.2775,-9.9295,44.4019929339,25.9775,-9.9295,27.8105281593,17.3,0.0,17.3,64.84
2020-09-18 01:00:00,39.044,-2.037,39.0971009795,25.014,-9.827,26.8750837208,14.03,7.79,16.0475854882,78.27,39.134,-9.827,40.3489762571,25.014,-9.827,26.8750837208,14.12,0.0,14.12,65.14
2020-09-18 01:30:00,31.741,-2.709,31.8563927964,26.181,-8.829,27.6296218215,5.5600000000000005,6.12,8.2684944216,78.31,31.821,-8.829,33.0231325286,26.181,-8.829,27.6296218215,5.64,0.0,5.64,65.18
2020-09-18 02:00:00,30.9955,-2.7359999999999998,31.1160202508,27.6155,-9.186,29.1032375562,3.38,6.45,7.2819571545,78.31,31.0255,-9.186,32.3568268878,27.6155,-9.186,29.1032375562,3.41,0.0,3.41,65.18
2020-09-18 02:30:00,31.012,-1.888,31.0694172459,28.812,-10.638,30.7131631064,2.2,8.75,9.0223334011,78.4,31.052,-10.638,32.8236766375,28.812,-10.638,30.7131631064,2.24,0.0,2.24,65.26
2020-09-18 03:00:00,32.575,-2.484,32.6695711787,26.055,-9.964,27.8952383213,6.52,7.48,9.9227415566,78.27,32.655,-9.964,34.1413286355,26.055,-9.964,27.8952383213,6.6,0.0,6.6,65.15
2020-09-18 03:30:00,28.429,-2.855,28.571997935,22.999,-8.135,24.3953320535,5.43,5.28,7.5738563493,78.13,28.469,-8.135,29.6084816564,22.999,-8.135,24.3953320535,5.47,0.0,5.47,65.06
2020-09-18 04:00:00,29.353,-3.14,29.5204710159,21.623,-7.62,22.926371911,7.73,4.48,8.9343886193,78.13,29.453,-7.62,30.4227482158,21.623,-7.62,22.926371911,7.83,0.0,7.83,65.06
2020-09-18 04:30:00,35.8395,-3.023,35.9667664553,22.4595,-8.373,23.9694862116,13.38,5.35,14.4099583622,78.13,36.0095,-8.373,36.9701395622,22.4595,-8.373,23.9694862116,13.55,0.0,13.55,65.06
2020-09-18 05:00:00,39.0205,-3.1315,39.1459539736,24.0005,-8.4815,25.4550553427,15.02,5.35,15.9443689119,78.04,39.2105,-8.4815,40.1173173642,24.0005,-8.4815,25.4550553427,15.21,0.0,15.21,64.97
2020-09-18 05:30:00,37.877,-3.321,38.0223114763,25.377,-7.591,26.4880238976,12.5,4.27,13.2091975532,77.79,37.997,-7.591,38.7478423915,25.377,-7.591,26.4880238976,12.62,0.0,12.62,64.79
2020-09-18 06:00:00,35.6025,-3.0185,35.730230177,31.5425,-7.9085,32.5188203737,4.06,4.89,6.3557611661,77.56,35.6525,-7.9085,36.5191063486,31.5425,-7.9085,32.5188203737,4.11,0.0,4.11,64.61
2020-09-18 06:30:00,31.367,-2.451,31.4626141635,34.817,-9.961,36.2138786931,-3.45,7.51,8.2645387046,77.81,31.287,-9.961,32.8344010148,34.817,-9.961,36.2138786931,-3.5300000000000002,0.0,3.5300000000000002,64.82
2020-09-18 07:00:00,31.791,-2.095,31.8599545825,34.901,-10.035,36.3150247969,-3.11,7.94,8.527350116000001,77.86,31.771,-10.035,33.3181281887,34.901,-10.035,36.3150247969,-3.13,0.0,3.13,64.87
2020-09-18 07:30:00,30.6625,-2.421,30.7579282015,34.2325,-8.591,35.2940411012,-3.5700000000000003,6.17,7.1283799001,77.61,30.6125,-8.591,31.7951322886,34.2325,-8.591,35.2940411012,-3.62,0.0,3.62,64.66
2020-09-18 08:00:00,31.2,-1.8775,31.2564394365,32.26,-8.9675,33.483184679,-1.06,7.09,7.1688004575,77.89,31.16,-8.9675,32.4247074968,32.26,-8.9675,33.483184679,-1.1,0.0,1.1,64.9
2020-09-18 08:30:00,29.0515,-1.63,29.0971914839,29.9815,-8.66,31.2071456921,-0.93,7.03,7.0912481271,78.11,29.0315,-8.66,30.2956035135,29.9815,-8.66,31.2071456921,-0.9500000000000001,0.0,0.9500000000000001,65.07
2020-09-18 09:00:00,32.8075,-1.3565,32.8355317986,29.6275,-9.0765,30.9866359662,3.18,7.72,8.3492993718,78.23,32.8175,-9.0765,34.0495397693,29.6275,-9.0765,30.9866359662,3.19,0.0,3.19,65.17
2020-09-18 09:30:00,38.5935,-1.303,38.6154897839,32.6635,-10.593,34.3382568173,5.93,9.29,11.0212975643,78.06,38.6735,-10.593,40.0980205403,32.6635,-10.593,34.3382568173,6.01,0.0,6.01,65.02
2020-09-18 10:00:00,29.0325,-1.125,29.0542885174,31.5625,-9.705,33.0208787171,-2.5300000000000002,8.58,8.9452389571,78.3,29.0125,-9.705,30.5926818251,31.5625,-9.705,33.0208787171,-2.55,0.0,2.55,65.21
2020-09-18 10:30:00,28.6875,-0.739,28.6970168702,32.6575,-10.329,34.252015229,-3.9699999999999998,9.59,10.3792581623,78.47,28.6175,-10.329,30.4244892685,32.6575,-10.329,34.252015229,-4.04,0.0,4.04,65.36
2020-09-18 11:00:00,33.496,-1.4060000000000001,33.5254955519,29.916,-9.766,31.4696967256,3.58,8.36,9.094283919,78.19,33.496,-9.766,34.8906401776,29.916,-9.766,31.4696967256,3.58,0.0,3.58,65.12
2020-09-18 11:30:00,32.841,-2.189,32.9138724856,28.001,-7.999,29.1211263862,4.84,5.8100000000000005,7.5618582372,78.03,32.861,-7.999,33.820545856,28.001,-7.999,29.1211263862,4.86,0.0,4.86,65.01
2020-09-18 12:00:00,32.418,-2.7315,32.5328728558,25.078,-7.1715,26.0832608439,7.34,4.44,8.578414772,78.09,32.528,-7.1715,33.3091758567,25.078,-7.1715,26.0832608439,7.45,0.0,7.45,65.06
2020-09-18 12:30:00,38.3505,-2.77,38.450406373,24.5705,-7.44,25.6722237107,13.78,4.67,14.5498213047,77.85,38.5105,-7.44,39.2225982088,24.5705,-7.44,25.6722237107,13.94,0.0,13.94,64.86
2020-09-18 13:00:00,27.335,-2.424,27.4422666884,24.325,-6.854,25.2721772113,3.01,4.43,5.3558379363,77.9,27.365,-6.854,28.2102914023,24.325,-6.854,25.2721772113,3.04,0.0,3.04,64.86
2020-09-18 13:30:00,18.042,-2.3015,18.1882012923,24.532,-6.5015,25.3788992324,-6.49,4.2,7.730465704,78.3,17.932,-6.5015,19.0742267537,24.532,-6.5015,25.3788992324,-6.6,0.0,6.6,65.24
2020-09-18 14:00:00,15.416,-2.0365,15.5499320979,26.616,-7.1865,27.5691356094,-11.2,5.15,12.3273070863,78.3,15.276,-7.1865,16.8820010144,26.616,-7.1865,27.5691356094,-11.34,0.0,11.34,65.24
2020-09-18 14:30:00,32.05,-1.1155,32.0694066089,25.47,-10.3255,27.4833922624,6.58,9.21,11.3190326442,78.57,32.18,-10.3255,33.7959812737,25.47,-10.3255,27.4833922624,6.71,0.0,6.71,65.45
2020-09-18 15:00:00,32.3555,-2.573,32.4576448506,23.8555,-7.303,24.9483203693,8.5,4.73,9.7274302876,77.8,32.3855,-7.303,33.1987111083,23.8555,-7.303,24.9483203693,8.53,0.0,8.53,64.84
2020-09-18 15:30:00,33.546,-2.98,33.678101431,28.056,-6.89,28.8896389039,5.49,3.91,6.7400445102,77.74,33.646,-6.89,34.3442195427,28.056,-6.89,28.8896389039,5.59,0.0,5.59,64.79
2020-09-18 16:00:00,30.62,-2.2535,30.70281196,27.05,-7.6735,28.1173452205,3.5700000000000003,5.42,6.4900924493,77.91,30.65,-7.6735,31.5959665503,27.05,-7.6735,28.1173452205,3.6,0.0,3.6,64.92
2020-09-18 16:30:00,29.3175,-1.763,29.3704609302,29.4075,-8.643,30.651305115,-0.09,6.88,6.8805886376,78.09,29.3475,-8.643,30.5937445444,29.4075,-8.643,30.651305115,-0.06,0.0,0.06,65.06
2020-09-18 17:00:00,40.4715,-1.9895,40.5203704635,30.3615,-9.1195,31.701513568,10.11,7.13,12.3712974259,77.85,40.5815,-9.1195,41.5935502512,30.3615,-9.1195,31.701513568,10.22,0.0,10.22,64.84
2020-09-18 17:30:00,35.336,-2.1315,35.4002286469,28.906,-8.1515,30.0333779028,6.43,6.02,8.8082518129,77.65,35.386,-8.1515,36.3127518683,28.906,-8.1515,30.0333779028,6.48,0.0,6.48,64.68
2020-09-18 18:00:00,24.4915,-2.54,24.6228587343,29.4815,-6.57,30.2046973541,-4.99,4.03,6.4141250378,77.65,24.4315,-6.57,25.2994682207,29.4815,-6.57,30.2046973541,-5.05,0.0,5.05,64.68
2020-09-18 18:30:00,32.4615,-2.501,32.5577023644,29.3515,-7.511,30.2972882161,3.11,5.01,5.8967957401,77.72,32.5515,-7.511,33.4068147726,29.3515,-7.511,30.2972882161,3.2,0.0,3.2,64.72
2020-09-18 19:00:00,33.7025,-2.724,33.812404266,26.5225,-6.7940000000000005,27.3788502726,7.18,4.07,8.2533205439,77.64,33.7325,-6.7940000000000005,34.4098821888,26.5225,-6.7940000000000005,27.3788502726,7.21,0.0,7.21,64.65
2020-09-18 19:30:00,40.5365,-3.056,40.651530946,27.2565,-6.976,28.1350558601,13.28,3.92,13.846472475,77.53,40.7565,-6.976,41.3492063799,27.2565,-6.976,28.1350558601,13.5,0.0,13.5,64.55
2020-09-18 20:00:00,40.874,-3.1295,40.9936293374,27.754,-6.6295,28.5347995656,13.12,3.5,13.578821745599999,77.34,41.004,-6.6295,41.5364693522,27.754,-6.6295,28.5347995656,13.25,0.0,13.25,64.39
2020-09-18 20:30:00,37.707,-2.6470000000000002,37.7997944174,29.917,-7.807,30.918863789,7.79,5.16,9.3439659674,77.62,37.827,-7.807,38.6242304519,29.917,-7.807,30.918863789,7.91,0.0,7.91,64.62
2020-09-18 21:00:00,29.539,-2.319,29.6298883224,31.949,-8.469,33.0524214242,-2.41,6.15,6.6053463195,77.83,29.469,-8.469,30.6617990666,31.949,-8.469,33.0524214242,-2.48,0.0,2.48,64.79
2020-09-18 21:30:00,40.292,-2.2835,40.3566554146,32.512,-9.7635,33.9463705902,7.78,7.48,10.7925344567,77.67,40.382,-9.7635,41.545539547,32.512,-9.7635,33.9463705902,7.87,0.0,7.87,64.66
2020-09-18 22:00:00,41.496,-2.346,41.5622633166,34.626,-10.396,36.1529624236,6.87,8.05,10.5829768969,77.32,41.546,-10.396,42.8269416606,34.626,-10.396,36.1529624236,6.92,0.0,6.92,64.36
2020-09-18 22:30:00,39.1285,-2.0545,39.1824001626,33.8985,-11.2145,35.7053681188,5.23,9.16,10.5479144858,77.67,39.1785,-11.2145,40.7519309052,33.8985,-11.2145,35.7053681188,5.28,0.0,5.28,64.66
2020-09-18 23:00:00,36.8345,-1.1360000000000001,36.852013327,35.2145,-12.916,37.5084532639,1.62,11.78,11.8908704475,78.2,36.8445,-12.916,39.0428000565,35.2145,-12.916,37.5084532639,1.63,0.0,1.63,65.1
2020-09-18 23:30:00,29.197,-1.6215000000000002,29.2419915746,34.397,-11.5115,36.2721413932,-5.2,9.89,11.1737236408,78.15,29.117,-11.5115,31.3099715945,34.397,-11.5115,36.2721413932,-5.28,0.0,5.28,65.03
2020-09-19 00:00:00,31.781,-1.9505,31.8407979054,34.051,-11.0705,35.8053986327,-2.27,9.12,9.3982604773,78.15,31.771,-11.0705,33.6445004607,34.051,-11.0705,35.8053986327,-2.2800000000000002,0.0,2.2800000000000002,65.03
2020-09-19 00:30:00,27.7995,-1.849,27.8609224767,32.2895,-10.399000000000001,33.9227211652,-4.49,8.55,9.6572563391,78.21,27.7295,-10.399000000000001,29.6152726013,32.2895,-10.399000000000001,33.9227211652,-4.5600000000000005,0.0,4.5600000000000005,65.09
2020-09-19 01:00:00,25.186,-1.5305,25.2324597741,28.796,-10.2905,30.5794703396,-3.61,8.76,9.4746873299,78.52,25.146,-10.2905,27.1701252527,28.796,-10.2905,30.5794703396,-3.65,0.0,3.65,65.35
2020-09-19 01:30:00,30.6345,-1.4005,30.6664962214,26.9745,-10.3905,28.9065068886,3.66,8.99,9.7064772188,78.67,30.7045,-10.3905,32.4149473314,26.9745,-10.3905,28.9065068886,3.73,0.0,3.73,65.47
2020-09-19 02:00:00,26.4975,-1.5350000000000001,26.5419240307,27.0175,-9.935,28.786273313,-0.52,8.4,8.4160798475,78.62,26.5075,-9.935,28.3081575036,27.0175,-9.935,28.786273313,-0.51,0.0,0.51,65.47
2020-09-19 02:30:00,29.295,-1.2285,29.3207475561,28.435,-10.8885,30.4484590292,0.86,9.66,9.6982060197,78.62,29.285,-10.8885,31.243729887,28.435,-10.8885,30.4484590292,0.85,0.0,0.85,65.43
2020-09-19 03:00:00,31.0155,-1.0865,31.0345246862,29.4155,-11.7365,31.670444779,1.6,10.65,10.7695171665,78.62,31.0555,-11.7365,33.1992396374,29.4155,-11.7365,31.670444779,1.6400000000000001,0.0,1.6400000000000001,65.43
2020-09-19 03:30:00,22.76,-0.672,22.7699184013,31.51,-12.182,33.7828539943,-8.75,11.51,14.4583055715,78.72,22.6,-12.182,25.6741333641,31.51,-12.182,33.7828539943,-8.91,0.0,8.91,65.54
2020-09-19 04:00:00,21.44,-0.8985000000000001,21.4588187524,32.1,-11.7885,34.1961800827,-10.66,10.89,15.2390189973,78.59,21.31,-11.7885,24.353333083,32.1,-11.7885,34.1961800827,-10.79,0.0,10.79,65.42
2020-09-19 04:30:00,30.0385,-1.191,30.062101777,29.3885,-12.581,31.9681950265,0.65,11.39,11.408531895,78.68,30.1085,-12.581,32.6313244177,29.3885,-12.581,31.9681950265,0.72,0.0,0.72,65.49
2020-09-19 05:00:00,37.801,-1.237,37.8212343796,31.001,-12.617,33.4701462501,6.8,11.38,13.2568623739,78.4,37.841,-12.617,39.8889705307,31.001,-12.617,33.4701462501,6.84,0.0,6.84,65.26
2020-09-19 05:30:00,36.528,-0.9390000000000001,36.5400671182,33.818,-12.739,36.1377814067,2.71,11.8,12.1071920774,78.33,36.558,-12.739,38.7139443224,33.818,-12.739,36.1377814067,2.74,0.0,2.74,65.2
2020-09-19 06:00:00,16.7945,-1.5899999999999999,16.8695978094,32.7445,-11.08,34.5683190255,-15.95,9.49,18.5597036614,78.45,16.5645,-11.08,19.9285990539,32.7445,-11.08,34.5683190255,-16.18,0.0,16.18,65.29
2020-09-19 06:30:00,9.761,-1.9295,9.9498789566,31.871,-9.3495,33.214060144,-22.11,7.42,23.3218459818,78.45,9.471,-9.3495,13.3083804894,31.871,-9.3495,33.214060144,-22.4,0.0,22.4,65.29
2020-09-19 07:00:00,9.3525,-2.5495,9.6937715312,35.0825,-8.4995,36.0974141248,-25.73,5.95,26.409002253,78.1,9.0225,-8.4995,12.3954429731,35.0825,-8.4995,36.0974141248,-26.06,0.0,26.06,65.0
2020-09-19 07:30:00,11.458,-1.682,11.5807982454,33.738,-9.152,34.9572846199,-22.28,7.47,23.4989212518,78.41,11.188,-9.152,14.4544265884,33.738,-9.152,34.9572846199,-22.55,0.0,22.55,65.27
2020-09-19 08:00:00,21.118,-1.3519999999999999,21.161234085,32.818,-10.112,34.3405542762,-11.7,8.76,14.6160049261,78.41,20.978,-10.112,23.2879588629,32.818,-10.112,34.3405542762,-11.84,0.0,11.84,65.27
2020-09-19 08:30:00,19.477,-1.7235,19.5531066905,32.537,-9.2635,33.8299985405,-13.06,7.54,15.0802917744,78.13,19.297,-9.2635,21.4052947013,32.537,-9.2635,33.8299985405,-13.24,0.0,13.24,65.06
2020-09-19 09:00:00,29.603,-2.641,29.720573514,34.453,-8.031,35.3766331072,-4.85,5.39,7.2508344347,77.19,29.553,-8.031,30.6247737951,34.453,-8.031,35.3766331072,-4.9,0.0,4.9,64.32
2020-09-19 09:30:00,34.471,-2.423,34.5560525813,35.241,-8.483,36.2476119213,-0.77,6.06,6.1087232709,77.09,34.461,-8.483,35.4897423208,35.241,-8.483,36.2476119213,-0.78,0.0,0.78,64.23
2020-09-19 10:00:00,28.168,-2.883,28.3151534165,33.928,-7.443,34.7348158625,-5.76,4.5600000000000005,7.3465093752,77.09,28.038,-7.443,29.0090967284,33.928,-7.443,34.7348158625,-5.89,0.0,5.89,64.23
2020-09-19 10:30:00,24.5375,-2.4115,24.6557141146,34.7175,-8.5115,35.745635237,-10.18,6.1,11.8677040745,77.15,24.4375,-8.5115,25.8773460482,34.7175,-8.5115,35.745635237,-10.28,0.0,10.28,64.27
2020-09-19 11:00:00,36.466,-2.309,36.5390289554,30.326,-9.539,31.7908602746,6.14,7.23,9.4853834925,77.47,36.476,-9.539,37.7026669746,30.326,-9.539,31.7908602746,6.15,0.0,6.15,64.54
2020-09-19 11:30:00,20.5215,-2.817,20.7139434017,28.7515,-6.947,29.5788701821,-8.23,4.13,9.2081377053,77.93,20.3815,-6.947,21.5329132086,28.7515,-6.947,29.5788701821,-8.37,0.0,8.37,64.93
2020-09-19 12:00:00,18.5325,-2.0715,18.6479132479,27.0225,-8.1615,28.2280992718,-8.49,6.09,10.4483587228,78.35,18.4225,-8.1615,20.1494066538,27.0225,-8.1615,28.2280992718,-8.6,0.0,8.6,65.28
2020-09-19 12:30:00,26.552,-2.2645,26.6483895245,27.252,-8.6645,28.5962421351,-0.7000000000000001,6.4,6.4381674411,78.12,26.532,-8.6645,27.9109402251,27.252,-8.6645,28.5962421351,-0.72,0.0,0.72,65.08
2020-09-19 13:00:00,26.359,-2.4385,26.4715538503,27.659,-8.3885,28.9030658106,-1.3,5.95,6.0903612372,77.72,26.319,-8.3885,27.6234808315,27.659,-8.3885,28.9030658106,-1.34,0.0,1.34,64.73
2020-09-19 13:30:00,36.802,-1.596,36.836590776,26.282,-11.116,28.5360995933,10.52,9.52,14.1880513109,78.23,36.942,-11.116,38.5781909892,26.282,-11.116,28.5360995933,10.66,0.0,10.66,65.16
2020-09-19 14:00:00,37.5525,-0.7775000000000001,37.5605479526,26.4225,-12.5175,29.2375839033,11.13,11.74,16.1772834555,78.6,37.7025,-12.5175,39.7261414248,26.4225,-12.5175,29.2375839033,11.28,0.0,11.28,65.46
2020-09-19 14:30:00,31.8035,-0.8515,31.814896896,24.7435,-12.3015,27.6327286836,7.06,11.45,13.4516207202,78.79,31.8335,-12.3015,34.127681206,24.7435,-12.3015,27.6327286836,7.09,0.0,7.09,65.63
2020-09-19 15:00:00,30.582,-1.2195,30.6063049754,28.472,-11.1395,30.5735710091,2.11,9.92,10.1419179646,78.34,30.622,-11.1395,32.5852013075,28.472,-11.1395,30.5735710091,2.15,0.0,2.15,65.25
2020-09-19 15:30:00,27.863,-1.923,27.9292802986,24.953,-9.383,26.6588240176,2.91,7.46,8.0074777552,78.09,27.893,-9.383,29.4288997076,24.953,-9.383,26.6588240176,2.94,0.0,2.94,65.03
2020-09-19 16:00:00,22.1335,-2.383,22.261413056,23.4435,-7.883,24.7333657485,-1.31,5.5,5.6538570905,78.09,22.1135,-7.883,23.4765536493,23.4435,-7.883,24.7333657485,-1.33,0.0,1.33,65.03
2020-09-19 16:30:00,30.489,-1.5785,30.5298343142,25.499,-9.6585,27.2669327804,4.99,8.08,9.4966573067,77.91,30.579,-9.6585,32.0680816896,25.499,-9.6585,27.2669327804,5.08,0.0,5.08,64.89
2020-09-19 17:00:00,39.861,-1.8185,39.9024593634,26.781,-9.9385,28.565639206,13.08,8.12,15.3954798561,77.55,40.011,-9.9385,41.226859003,26.781,-9.9385,28.565639206,13.23,0.0,13.23,64.58
2020-09-19 17:30:00,36.939,-2.7155,37.038677909,21.769,-8.3255,23.3067224476,15.17,5.61,16.174084209,77.55,37.119,-8.3255,38.0412159539,21.769,-8.3255,23.3067224476,15.35,0.0,15.35,64.58
2020-09-19 18:00:00,34.876,-2.9015,34.9964866558,21.746,-7.2115,22.9105706662,13.13,4.31,13.8192981008,77.19,35.056,-7.2115,35.7900666142,21.746,-7.2115,22.9105706662,13.31,0.0,13.31,64.29
2020-09-19 18:30:00,35.8085,-3.3355,35.9635125162,21.3185,-6.3455,22.2428373303,14.49,3.01,14.799331066,77.3,35.9685,-6.3455,36.5239423187,21.3185,-6.3455,22.2428373303,14.65,0.0,14.65,64.38
2020-09-19 19:00:00,35.1145,-3.6710000000000003,35.3058685101,23.7145,-6.121,24.4917159719,11.4,2.45,11.6602958796,77.25,35.2845,-6.121,35.8114867221,23.7145,-6.121,24.4917159719,11.57,0.0,11.57,64.33
2020-09-19 19:30:00,31.8725,-3.848,32.1039461788,24.9125,-5.888,25.5988515416,6.96,2.04,7.2528063534000005,77.36,31.9125,-5.888,32.4511355772,24.9125,-5.888,25.5988515416,7.0,0.0,7.0,64.41
2020-09-19 20:00:00,36.111,-3.739,36.3040554484,26.811,-6.649,27.6231591604,9.3,2.91,9.7446446831,77.16,36.261,-6.649,36.8655573944,26.811,-6.649,27.6231591604,9.45,0.0,9.45,64.24
2020-09-19 20:30:00,36.0415,-2.907,36.1585449272,27.9815,-7.857,29.0636678905,8.06,4.95,9.4586521238,77.42,36.1015,-7.857,36.9465932293,27.9815,-7.857,29.0636678905,8.12,0.0,8.12,64.46
2020-09-19 21:00:00,40.096,-3.2955,40.2312010292,26.286,-8.4555,27.6124840652,13.81,5.16,14.7425133542,77.23,40.296,-8.4555,41.1735727895,26.286,-8.4555,27.6124840652,14.01,0.0,14.01,64.29
2020-09-19 21:30:00,34.82,-3.156,34.9627335316,24.49,-7.566,25.6320981584,10.33,4.41,11.231963319,77.67,34.93,-7.566,35.7400231673,24.49,-7.566,25.6320981584,10.44,0.0,10.44,64.66
2020-09-19 22:00:00,32.549,-3.5165,32.7384051727,21.719,-7.3365,22.9246416166,10.83,3.8200000000000003,11.4839583768,77.67,32.669,-7.3365,33.4826491373,21.719,-7.3365,22.9246416166,10.95,0.0,10.95,64.66
2020-09-19 22:30:00,30.2625,-2.596,30.3736418997,22.7025,-8.546,24.2577332463,7.5600000000000005,5.95,9.6206080889,78.22,30.3425,-8.546,31.5230300296,22.7025,-8.546,24.2577332463,7.64,0.0,7.64,65.13
2020-09-19 23:00:00,27.8885,-2.498,28.0001506469,23.8785,-8.658,25.3996796486,4.01,6.16,7.3502176839,78.3,27.9085,-8.658,29.2206320303,23.8785,-8.658,25.3996796486,4.03,0.0,4.03,65.13
2020-09-19 23:30:00,29.7,-1.804,29.7547377068,27.25,-10.044,29.0421148679,2.45,8.24,8.5965167364,78.39,29.71,-10.044,31.3618563864,27.25,-10.044,29.0421148679,2.46,0.0,2.46,65.23
2020-09-20 00:00:00,33.8155,-1.516,33.8494652284,27.0755,-10.356,28.9884362505,6.74,8.84,11.1163483213,78.39,33.9655,-10.356,35.5091808727,27.0755,-10.356,28.9884362505,6.89,0.0,6.89,65.23
2020-09-20 00:30:00,41.0445,-1.2595,41.0638200914,29.8845,-11.0095,31.8479580272,11.16,9.75,14.8191801393,78.39,41.1745,-11.0095,42.6209870897,29.8845,-11.0095,31.8479580272,11.29,0.0,11.29,65.23
2020-09-20 01:00:00,37.7735,-1.053,37.7881742249,30.3535,-11.653,32.5134952174,7.42,10.6,12.9389489527,78.24,37.8335,-11.653,39.5874491632,30.3535,-11.653,32.5134952174,7.48,0.0,7.48,65.09
2020-09-20 01:30:00,37.128,-0.912,37.1391993452,31.198,-12.042,33.4413661204,5.93,11.13,12.6111775818,77.96,37.228,-12.042,39.1271484778,31.198,-12.042,33.4413661204,6.03,0.0,6.03,64.87
2020-09-20 02:00:00,25.3735,-1.321,25.4078638073,29.2535,-10.531,31.0913046244,-3.88,9.21,9.9939231536,77.96,25.3035,-10.531,27.4074638237,29.2535,-10.531,31.0913046244,-3.95,0.0,3.95,64.87
2020-09-20 02:30:00,28.912,-1.049,28.931023919,27.292,-10.899000000000001,29.3877774764,1.62,9.85,9.9823293875,78.18,28.922,-10.899000000000001,30.90744708,27.292,-10.899000000000001,29.3877774764,1.63,0.0,1.63,65.06
2020-09-20 03:00:00,26.293,-1.1335,26.31742144,24.043,-10.5035,26.2371751766,2.25,9.37,9.6363582333,78.35,26.353,-10.5035,28.3690697988,24.043,-10.5035,26.2371751766,2.31,0.0,2.31,65.19
2020-09-20 03:30:00,40.74,-1.3865,40.7635864743,20.14,-10.7665,22.8371872666,20.6,9.38,22.6350259554,78.12,41.03,-10.7665,42.4190808746,20.14,-10.7665,22.8371872666,20.89,0.0,20.89,64.98
2020-09-20 04:00:00,38.822,-1.1275,38.8383694335,20.352,-10.8575,23.0670589857,18.47,9.73,20.8761538603,78.3,39.042,-10.8575,40.5236112686,20.352,-10.8575,23.0670589857,18.69,0.0,18.69,65.15
2020-09-20 04:30:00,34.3355,-0.9465,34.3485432369,24.985500000000002,-10.8965,27.2581900078,9.35,9.95,13.6537540625,78.24,34.4255,-10.8965,36.1088460422,24.985500000000002,-10.8965,27.2581900078,9.44,0.0,9.44,65.11
2020-09-20 05:00:00,34.2085,-1.028,34.2239427339,24.9485,-10.658,27.1296998924,9.26,9.63,13.3598091304,78.16,34.3185,-10.658,35.9353921121,24.9485,-10.658,27.1296998924,9.37,0.0,9.37,65.05
2020-09-20 05:30:00,25.0125,-0.9410000000000001,25.0301945108,27.1525,-9.911,28.9047777582,-2.14,8.97,9.2217406166,78.25,25.0025,-9.911,26.8952212716,27.1525,-9.911,28.9047777582,-2.15,0.0,2.15,65.11
2020-09-20 06:00:00,22.9745,-1.0505,22.9985043101,25.3745,-9.7805,27.1941800851,-2.4,8.73,9.0538886673,78.37,22.9445,-9.7805,24.9420981575,25.3745,-9.7805,27.1941800851,-2.43,0.0,2.43,65.2
2020-09-20 06:30:00,24.729,-1.5545,24.7778108648,24.729,-9.5145,26.4962101299,0.0,7.96,7.96,78.27,24.749,-9.5145,26.5148771683,24.729,-9.5145,26.4962101299,0.02,0.0,0.02,65.16
2020-09-20 07:00:00,19.606,-1.465,19.660657695,23.946,-9.615,25.804246569100002,-4.34,8.15,9.2335312855,78.47,19.586,-9.615,21.8187905485,23.946,-9.615,25.804246569100002,-4.36,0.0,4.36,65.29
2020-09-20 07:30:00,37.0815,-1.3435000000000001,37.1058301955,19.7915,-11.7835,23.0337653131,17.29,10.44,20.1974676631,78.96,37.3515,-11.7835,39.1661259828,19.7915,-11.7835,23.0337653131,17.56,0.0,17.56,65.7
2020-09-20 08:00:00,36.5495,-2.682,36.6477703858,18.0895,-9.472,20.41932404,18.46,6.79,19.6691560571,78.44,36.7795,-9.472,37.9796051092,18.0895,-9.472,20.41932404,18.69,0.0,18.69,65.28
2020-09-20 08:30:00,37.1125,-3.2275,37.2525759176,15.4225,-8.0575,17.4004831111,21.69,4.83,22.2212735909,78.12,37.3725,-8.0575,38.2312315065,15.4225,-8.0575,17.4004831111,21.95,0.0,21.95,65.01
2020-09-20 09:00:00,30.086,-2.7565,30.2120123171,17.166,-8.1265,18.9924079108,12.92,5.37,13.9915438748,78.35,30.206,-8.1265,31.28006455,17.166,-8.1265,18.9924079108,13.04,0.0,13.04,65.21
2020-09-20 09:30:00,17.106,-3.344,17.4297897865,19.316,-5.784,20.163395349,-2.21,2.44,3.2920662205,78.02,17.076,-5.784,18.0289886572,19.316,-5.784,20.163395349,-2.24,0.0,2.24,64.93
2020-09-20 10:00:00,26.18,-3.843,26.4605564756,13.98,-5.473,15.0131318851,12.2,1.63,12.3084076956,77.75,26.34,-5.473,26.9025896337,13.98,-5.473,15.0131318851,12.36,0.0,12.36,64.72
2020-09-20 10:30:00,24.729,-3.998,25.0500987024,11.939,-4.928,12.9160715777,12.79,0.93,12.8237669973,77.71,24.899,-4.928,25.3819893822,11.939,-4.928,12.9160715777,12.96,0.0,12.96,64.72
2020-09-20 11:00:00,34.8125,-3.431,34.9811651786,11.0025,-5.901,12.4850633659,23.81,2.47,23.9377734971,77.86,35.1125,-5.901,35.6049077692,11.0025,-5.901,12.4850633659,24.11,0.0,24.11,64.82
2020-09-20 11:30:00,42.309,-3.0345,42.4176811159,11.039,-6.6545000000000005,12.889603999,31.27,3.62,31.478838924,78.12,42.739,-6.6545000000000005,43.2539534754,11.039,-6.6545000000000005,12.889603999,31.7,0.0,31.7,65.03
2020-09-20 12:00:00,43.839,-2.9015,43.9349134886,7.749,-5.8615,9.7161815159,36.09,2.96,36.2111819746,77.9,44.279,-5.8615,44.6652776018,7.749,-5.8615,9.7161815159,36.53,0.0,36.53,64.86
2020-09-20 12:30:00,37.5155,-2.675,37.6107480017,5.7155000000000005,-5.695,8.0684549481,31.8,3.02,31.9430806279,77.86,37.8955,-5.695,38.3210378937,5.7155000000000005,-5.695,8.0684549481,32.18,0.0,32.18,64.86
2020-09-20 13:00:00,29.819,-2.984,29.9679331453,4.979,-4.644,6.8086105044,24.84,1.6600000000000001,24.8954051986,77.6,30.139,-4.644,30.4946889966,4.979,-4.644,6.8086105044,25.16,0.0,25.16,64.63
2020-09-20 13:30:00,32.924,-3.3015,33.0891172178,3.484,-4.7215,5.8677779653,29.44,1.42,29.4742260289,77.55,33.264,-4.7215,33.5974144578,3.484,-4.7215,5.8677779653,29.78,0.0,29.78,64.58
2020-09-20 14:00:00,43.166,-3.308,43.2925677224,3.346,-5.648,6.5647254322,39.82,2.34,39.8886951404,77.42,43.696,-5.648,44.0595088488,3.346,-5.648,6.5647254322,40.35,0.0,40.35,64.46
2020-09-20 14:30:00,42.1105,-3.05,42.220808972,2.5005,-5.77,6.2885133577,39.61,2.7199999999999998,39.7032807209,77.58,42.5605,-5.77,42.9498435416,2.5005,-5.77,6.2885133577,40.06,0.0,40.06,64.61
2020-09-20 15:00:00,43.0395,-3.101,43.1510690627,1.6795,-5.931,6.164209702,41.36,2.83,41.4567063332,77.63,43.5495,-5.931,43.9515154602,1.6795,-5.931,6.164209702,41.87,0.0,41.87,64.65
2020-09-20 15:30:00,34.507,-3.1795,34.6531711283,1.227,-5.0195,5.1672922551,33.28,1.8399999999999999,33.3308265724,77.75,34.917,-5.0195,35.2759446259,1.227,-5.0195,5.1672922551,33.69,0.0,33.69,64.75
2020-09-20 16:00:00,35.189,-3.3225,35.3455050501,1.019,-4.7025,4.8116387281,34.17,1.38,34.1978551959,77.64,35.599,-4.7025,35.908248457,1.019,-4.7025,4.8116387281,34.58,0.0,34.58,64.63
2020-09-20 16:30:00,40.4875,-3.0205,40.6000132574,0.8975000000000001,-5.3405000000000005,5.4153897828,39.59,2.32,39.6579185031,77.59,41.0175,-5.3405000000000005,41.3637068757,0.8975000000000001,-5.3405000000000005,5.4153897828,40.12,0.0,40.12,64.6
2020-09-20 17:00:00,31.8955,-3.0475,32.0407580513,1.2955,-4.8575,5.0272881855,30.6,1.81,30.6534843044,77.68,32.2255,-4.8575,32.5895405997,1.2955,-4.8575,5.0272881855,30.93,0.0,30.93,64.67
2020-09-20 17:30:00,35.658500000000004,-3.95,35.8766096817,1.2685,-3.85,4.0535900446,34.39,-0.1,34.3901453908,77.49,36.0785,-3.85,36.2833386315,1.2685,-3.85,4.0535900446,34.81,0.0,34.81,64.52
2020-09-20 18:00:00,37.033,-4.0025,37.2486656842,2.3529999999999998,-3.5324999999999998,4.2444275527,34.68,-0.47000000000000003,34.6831846865,77.42,37.493,-3.5324999999999998,37.6590441362,2.3529999999999998,-3.5324999999999998,4.2444275527,35.14,0.0,35.14,64.47
2020-09-20 18:30:00,33.173,-4.047,33.4189487866,4.103,-3.347,5.294999339,29.07,-0.7000000000000001,29.0784267112,77.54,33.513,-3.347,33.6797205749,4.103,-3.347,5.294999339,29.41,0.0,29.41,64.58
2020-09-20 19:00:00,37.713,-4.0745,37.9324652409,2.733,-3.4145,4.3735682514,34.98,-0.66,34.986225861,77.34,38.153,-3.4145,38.3054854982,2.733,-3.4145,4.3735682514,35.42,0.0,35.42,64.41
2020-09-20 19:30:00,42.208,-4.3605,42.4326433804,2.318,-4.7005,5.2409755056,39.89,0.34,39.8914489584,77.22,42.728,-4.7005,42.9857730447,2.318,-4.7005,5.2409755056,40.41,0.0,40.41,64.3
2020-09-20 20:00:00,36.863,-4.372,37.1213571007,2.863,-4.202,5.0846408919,34.0,-0.17,34.0004249973,77.22,37.253,-4.202,37.4892359618,2.863,-4.202,5.0846408919,34.39,0.0,34.39,64.26
2020-09-20 20:30:00,47.589,-2.3815,47.6485515336,3.6189999999999998,-7.3415,8.1850341019,43.97,4.96,44.2488700421,77.48,47.739,-7.3415,48.300204381,3.6189999999999998,-7.3415,8.1850341019,44.12,0.0,44.12,64.49
2020-09-20 21:00:00,52.8615,-0.5255000000000001,52.8641119522,3.1115,-9.6555,10.1444621592,49.75,9.13,50.5808204757,77.57,52.5315,-9.6555,53.4114891433,3.1115,-9.6555,10.1444621592,49.42,0.0,49.42,64.57
2020-09-20 21:30:00,57.1185,-0.804,57.1241582717,4.9985,-9.784,10.9868857394,52.12,8.98,52.8879456965,77.48,56.7985,-9.784,57.6350263143,4.9985,-9.784,10.9868857394,51.8,0.0,51.8,64.49
2020-09-20 22:00:00,58.015,-0.4375,58.0166496038,6.415,-10.6375,12.4221025294,51.6,10.2,52.5984790655,77.48,57.675,-10.6375,58.647779423,6.415,-10.6375,12.4221025294,51.26,0.0,51.26,64.49
2020-09-20 22:30:00,47.0615,-0.5995,47.0653182556,5.9015,-10.0395,11.6455683631,41.16,9.44,42.2286537792,77.63,46.7315,-10.0395,47.797747358,5.9015,-10.0395,11.6455683631,40.83,0.0,40.83,64.63
