Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-20 23:00:00,47.0325,-0.1985,47.0329188814,4.6925,-10.5785,11.5725631776,42.34,10.38,43.5938068996,77.71,46.7725,-10.5785,47.9538467539,4.6925,-10.5785,11.5725631776,42.08,0.0,42.08,64.71
2020-09-20 23:30:00,49.66,0.091,49.6600833769,3.43,-11.269,11.7794423043,46.23,11.36,47.6052780687,77.99,49.35,-11.269,50.6202811233,3.43,-11.269,11.7794423043,45.92,0.0,45.92,64.95
2020-09-21 00:00:00,47.621,0.29250000000000004,47.6218982953,2.651,-11.7575,12.0526597583,44.97,12.05,46.5564539028,78.19,47.291,-11.7575,48.7306627007,2.651,-11.7575,12.0526597583,44.64,0.0,44.64,65.11
2020-09-21 00:30:00,45.2535,0.733,45.2594360465,2.1835,-12.427,12.6173690304,43.07,13.16,45.0356580944,78.54,44.9535,-12.427,46.6395485747,2.1835,-12.427,12.6173690304,42.77,0.0,42.77,65.42
2020-09-21 01:00:00,44.1395,0.5640000000000001,44.1431031561,1.5695000000000001,-12.246,12.3461672696,42.57,12.81,44.4556070704,78.54,43.8595,-12.246,45.5370207222,1.5695000000000001,-12.246,12.3461672696,42.29,0.0,42.29,65.42
2020-09-21 01:30:00,49.989,0.494,49.9914408374,0.929,-11.896,11.9322192823,49.06,12.39,50.6003527656,78.5,49.639,-11.896,51.0445407169,0.929,-11.896,11.9322192823,48.71,0.0,48.71,65.38
2020-09-21 02:00:00,50.709,0.4055,50.7106212864,0.679,-11.5345,11.5544680211,50.03,11.94,51.4350512783,78.41,50.369,-11.5345,51.6728250752,0.679,-11.5345,11.5544680211,49.69,0.0,49.69,65.31
2020-09-21 02:30:00,46.383,0.40650000000000003,46.3847812461,0.683,-12.1335,12.1527079801,45.7,12.54,47.3892561664,78.57,46.073,-12.1335,47.6439204018,0.683,-12.1335,12.1527079801,45.39,0.0,45.39,65.45
2020-09-21 03:00:00,40.482,0.0405,40.482020259,0.732,-10.5895,10.6147696277,39.75,10.63,41.146803035,78.57,40.172,-10.5895,41.5442787186,0.732,-10.5895,10.6147696277,39.44,0.0,39.44,65.45
2020-09-21 03:30:00,27.85,-0.002,27.8500000718,0.39,-9.822,9.8297397728,27.46,9.82,29.1630588245,78.92,27.63,-9.822,29.3238569087,0.39,-9.822,9.8297397728,27.24,0.0,27.24,65.73
2020-09-21 04:00:00,29.051,-0.1405,29.0513397497,0.021,-9.3505,9.3505235816,29.03,9.21,30.4559517993,78.73,28.841,-9.3505,30.3188906665,0.021,-9.3505,9.3505235816,28.82,0.0,28.82,65.59
2020-09-21 04:30:00,36.1355,0.17350000000000002,36.1359165167,0.0055000000000000005,-10.0565,10.056501504,36.13,10.23,37.5503635136,78.63,35.9055,-10.0565,37.2872380648,0.0055000000000000005,-10.0565,10.056501504,35.9,0.0,35.9,65.52
2020-09-21 05:00:00,50.405,-0.097,50.4050933339,0.005,-10.137,10.1370012331,50.4,10.04,51.39028702,78.28,50.065,-10.137,51.0809455081,0.005,-10.137,10.1370012331,50.06,0.0,50.06,65.23
2020-09-21 05:30:00,41.875,0.1625,41.8753152973,0.005,-10.0875,10.0875012392,41.87,10.25,43.1063730787,78.61,41.555,-10.0875,42.7618484312,0.005,-10.0875,10.0875012392,41.55,0.0,41.55,65.52
2020-09-21 06:00:00,42.735,0.539,42.7383989639,0.005,-10.591,10.5910011802,42.73,11.13,44.1557448131,78.91,42.445,-10.591,43.7463976345,0.005,-10.591,10.5910011802,42.44,0.0,42.44,65.76
2020-09-21 06:30:00,35.045,0.7995,35.0541185205,0.005,-9.3105,9.3105013426,35.04,10.11,36.469352887,79.14,34.795,-9.3105,36.0191259645,0.005,-9.3105,9.3105013426,34.79,0.0,34.79,65.92
2020-09-21 07:00:00,46.035,-0.0975,46.0351032501,0.005,-8.0275,8.0275015571,46.03,7.93,46.7080913761,78.45,45.735,-8.0275,46.434157484,0.005,-8.0275,8.0275015571,45.73,0.0,45.73,65.35
2020-09-21 07:30:00,42.075,-0.8705,42.0840040306,0.005,-6.7705,6.7705018462,42.07,5.9,42.4817007663,78.04,41.785,-6.7705,42.329964508,0.005,-6.7705,6.7705018462,41.78,0.0,41.78,65.0
2020-09-21 08:00:00,35.565,-1.0925,35.581775971,0.005,-6.1525,6.1525020317,35.56,5.06,35.918201514,78.3,35.325,-6.1525,35.8567829183,0.005,-6.1525,6.1525020317,35.32,0.0,35.32,65.21
2020-09-21 08:30:00,49.465,-0.972,49.4745491036,0.005,-7.202,7.2020017356,49.46,6.23,49.8508224606,78.09,49.155,-7.202,49.679803029,0.005,-7.202,7.2020017356,49.15,0.0,49.15,65.03
2020-09-21 09:00:00,49.375,-0.71,49.3801045463,0.005,-7.68,7.6800016276,49.37,6.97,49.8595808246,78.14,49.045,-7.68,49.642667384,0.005,-7.68,7.6800016276,49.04,0.0,49.04,65.1
2020-09-21 09:30:00,46.405,-0.9785,46.415315223,0.005,-6.8185,6.8185018332,46.4,5.84,46.7660731728,78.02,46.125,-6.8185,46.6262540555,0.005,-6.8185,6.8185018332,46.12,0.0,46.12,64.99
2020-09-21 10:00:00,41.495,-0.504,41.4980606896,0.005,-7.684,7.6840016268,41.49,7.18,42.1066799926,78.32,41.205,-7.684,41.9153418333,0.005,-7.684,7.6840016268,41.2,0.0,41.2,65.23
2020-09-21 10:30:00,25.925,-0.9755,25.9433464543,0.005,-6.3655,6.3655019637,25.92,5.39,26.4744877193,78.97,25.725,-6.3655,26.5008531042,0.005,-6.3655,6.3655019637,25.72,0.0,25.72,65.77
2020-09-21 11:00:00,39.965,-0.837,39.9737638208,0.005,-6.857,6.857001823,39.96,6.02,40.4109143673,78.87,39.735,-6.857,40.3223098793,0.005,-6.857,6.857001823,39.73,0.0,39.73,65.71
2020-09-21 11:30:00,42.465,-0.929,42.4751605765,0.005,-7.259,7.259001722,42.46,6.33,42.9292499352,78.78,42.175,-7.259,42.795136476,0.005,-7.259,7.259001722,42.17,0.0,42.17,65.66
2020-09-21 12:00:00,45.875,-0.8215,45.8823548573,0.005,-7.5415,7.5415016575,45.87,6.72,46.3596300675,78.98,45.555,-7.5415,46.1750175663,0.005,-7.5415,7.5415016575,45.55,0.0,45.55,65.82
2020-09-21 12:30:00,37.235,-0.619,37.2401448171,0.005,-7.379,7.379001694,37.23,6.76,37.8387433724,79.11,36.995,-7.379,37.723728156199996,0.005,-7.379,7.379001694,36.99,0.0,36.99,65.93
2020-09-21 13:00:00,33.8145,-0.741,33.8226180425,0.0045000000000000005,-6.741,6.741001502,33.81,6.0,34.3382600025,78.85,33.5945,-6.741,34.2641432295,0.0045000000000000005,-6.741,6.741001502,33.59,0.0,33.59,65.7
2020-09-21 13:30:00,50.3545,-1.0385,50.3652077579,0.0045000000000000005,-8.5785,8.5785011803,50.35,7.54,50.9114338828,78.31,50.0545,-8.5785,50.7842852908,0.0045000000000000005,-8.5785,8.5785011803,50.05,0.0,50.05,65.27
2020-09-21 14:00:00,50.7145,-0.9905,50.7241717577,0.0045000000000000005,-8.8305,8.8305011466,50.71,7.84,51.3124711937,78.2,50.3745,-8.8305,51.142623911,0.0045000000000000005,-8.8305,8.8305011466,50.37,0.0,50.37,65.18
2020-09-21 14:30:00,42.7845,-0.918,42.7943473399,0.0045000000000000005,-8.798,8.7980011508,42.78,7.88,43.4996873552,78.3,42.4945,-8.798,43.3957064034,0.0045000000000000005,-8.798,8.7980011508,42.49,0.0,42.49,65.26
2020-09-21 15:00:00,35.5385,-1.3685,35.5648390197,0.018500000000000003,-8.7885,8.7885194714,35.52,7.42,36.286730357,78.47,35.3085,-8.7885,36.3858201021,0.018500000000000003,-8.7885,8.7885194714,35.29,0.0,35.29,65.41
2020-09-21 15:30:00,51.9315,-1.215,51.9457112498,0.0115,-9.975,9.9750066291,51.92,8.76,52.6538127774,78.33,51.5915,-9.975,52.5469646816,0.0115,-9.975,9.9750066291,51.58,0.0,51.58,65.28
2020-09-21 16:00:00,52.3645,-0.7975,52.3705725241,0.0045000000000000005,-10.6075,10.6075009545,52.36,9.81,53.2710587468,78.56,52.0345,-10.6075,53.1046913794,0.0045000000000000005,-10.6075,10.6075009545,52.03,0.0,52.03,65.48
2020-09-21 16:30:00,52.9705,-0.5145000000000001,52.9729985983,0.0105,-11.3845,11.3845048421,52.96,10.87,54.0640222329,78.86,52.6405,-11.3845,53.8574886204,0.0105,-11.3845,11.3845048421,52.63,0.0,52.63,65.72
2020-09-21 17:00:00,45.104,-0.6625,45.108865229,0.014,-10.9125,10.9125089805,45.09,10.25,46.2403568325,78.93,44.824,-10.9125,46.133216149,0.014,-10.9125,10.9125089805,44.81,0.0,44.81,65.78
2020-09-21 17:30:00,48.7445,-1.1735,48.7586236732,0.0045000000000000005,-10.2335,10.2335009894,48.74,9.06,49.5749049419,78.51,48.4045,-10.2335,49.4744392843,0.0045000000000000005,-10.2335,10.2335009894,48.4,0.0,48.4,65.41
2020-09-21 18:00:00,36.6935,-1.5125000000000002,36.72465927,0.1135,-9.0325,9.0332130773,36.58,7.52,37.3449702102,78.45,36.4035,-9.0325,37.5073441942,0.1135,-9.0325,9.0332130773,36.29,0.0,36.29,65.35
2020-09-21 18:30:00,36.5005,-1.1915,36.5199421207,0.18050000000000002,-9.4315,9.4332270459,36.32,8.24,37.2429859168,78.45,36.2605,-9.4315,37.467012858,0.18050000000000002,-9.4315,9.4332270459,36.08,0.0,36.08,65.35
2020-09-21 19:00:00,44.677,-1.018,44.6885964537,0.147,-10.338,10.339045072,44.53,9.32,45.4948711395,78.3,44.377,-10.338,45.56525401,0.147,-10.338,10.339045072,44.23,0.0,44.23,65.23
2020-09-21 19:30:00,49.7215,-1.115,49.7340003142,0.3915,-10.025,10.0326415888,49.33,8.91,50.1282056332,78.03,49.4215,-10.025,50.428020854,0.3915,-10.025,10.0326415888,49.03,0.0,49.03,65.0
2020-09-21 20:00:00,42.5705,-0.622,42.5750437962,0.4505,-10.362,10.3717883824,42.12,9.74,43.2314931502,78.44,42.2905,-10.362,43.5414450179,0.4505,-10.362,10.3717883824,41.84,0.0,41.84,65.33
2020-09-21 20:30:00,47.1285,-0.187,47.1288709949,0.5885,-11.147,11.1625239641,46.54,10.96,47.8131069896,78.75,46.7885,-11.147,48.0980180595,0.5885,-11.147,11.1625239641,46.2,0.0,46.2,65.58
2020-09-21 21:00:00,38.282,-0.28,38.2830239662,0.322,-10.91,10.914750753,37.96,10.63,39.4202803136,78.93,37.992,-10.91,39.5274608848,0.322,-10.91,10.914750753,37.67,0.0,37.67,65.72
2020-09-21 21:30:00,47.7685,-0.051500000000000004,47.7685277615,0.3185,-11.8315,11.8357861801,47.45,11.78,48.8903968076,78.87,47.4785,-11.8315,48.9304849199,0.3185,-11.8315,11.8357861801,47.16,0.0,47.16,65.67
2020-09-21 22:00:00,31.8225,-1.299,31.849001668,0.4025,-8.999,9.00799685,31.42,7.7,32.3497511582,78.63,31.5525,-8.999,32.8107033946,0.4025,-8.999,9.00799685,31.15,0.0,31.15,65.48
2020-09-21 22:30:00,41.5285,-1.3635,41.5508777825,0.3285,-9.0035,9.0094908014,41.2,7.64,41.9023817939,78.03,41.2885,-9.0035,42.2587652979,0.3285,-9.0035,9.0094908014,40.96,0.0,40.96,65.02
2020-09-21 23:00:00,51.3765,-1.5965,51.4012992491,0.34650000000000003,-9.2665,9.2729760325,51.03,7.67,51.6031956375,77.93,51.0465,-9.2665,51.8807592899,0.34650000000000003,-9.2665,9.2729760325,50.7,0.0,50.7,64.94
2020-09-21 23:30:00,48.688,-1.2965,48.7052590205,0.658,-10.2865,10.3075237691,48.03,8.99,48.8641074819,78.03,48.358,-10.2865,49.4399458561,0.658,-10.2865,10.3075237691,47.7,0.0,47.7,65.06
2020-09-22 00:00:00,45.927,-1.19,45.9424142705,0.657,-10.44,10.4606524175,45.27,9.25,46.2053611608,78.13,45.607,-10.44,46.7866652904,0.657,-10.44,10.4606524175,44.95,0.0,44.95,65.13
2020-09-22 00:30:00,31.5825,-0.5695,31.587634234,0.47250000000000003,-10.6495,10.6599768527,31.11,10.08,32.7022705634,78.74,31.3525,-10.6495,33.1117970896,0.47250000000000003,-10.6495,10.6599768527,30.88,0.0,30.88,65.65
2020-09-22 01:00:00,35.274,-0.62,35.2794483517,0.5740000000000001,-10.74,10.755327796,34.7,10.12,36.1456000089,78.64,35.024,-10.74,36.633702734,0.5740000000000001,-10.74,10.755327796,34.45,0.0,34.45,65.57
2020-09-22 01:30:00,32.802,-0.776,32.8111776686,0.312,-10.156,10.1607913078,32.49,9.38,33.8169262352,78.5,32.562,-10.156,34.1090630185,0.312,-10.156,10.1607913078,32.25,0.0,32.25,65.46
2020-09-22 02:00:00,35.347,-0.6905,35.3537437798,0.34700000000000003,-10.3305,10.336326197,35.0,9.64,36.3033001255,78.59,35.147,-10.3305,36.6337390837,0.34700000000000003,-10.3305,10.336326197,34.8,0.0,34.8,65.52
2020-09-22 02:30:00,41.9345,-0.6035,41.9388424077,0.1545,-11.3835,11.38454841,41.78,10.78,43.1483116703,78.59,41.6345,-11.3835,43.1626651459,0.1545,-11.3835,11.38454841,41.48,0.0,41.48,65.52
2020-09-22 03:00:00,47.5625,-0.47350000000000003,47.5648568641,0.12250000000000001,-11.8735,11.8741319051,47.44,11.4,48.7905072734,78.45,47.2525,-11.8735,48.7214404395,0.12250000000000001,-11.8735,11.8741319051,47.13,0.0,47.13,65.41
2020-09-22 03:30:00,35.038,-0.42750000000000005,35.040607875,0.028,-10.9375,10.9375358399,35.01,10.51,36.5535251378,78.78,34.738,-10.9375,36.4191920593,0.028,-10.9375,10.9375358399,34.71,0.0,34.71,65.68
2020-09-22 04:00:00,25.6265,-0.489,25.6311650779,0.006500000000000001,-10.099,10.0990020918,25.62,9.61,27.3630499031,78.94,25.4265,-10.099,27.3586677901,0.006500000000000001,-10.099,10.0990020918,25.42,0.0,25.42,65.81
2020-09-22 04:30:00,21.8855,-0.8260000000000001,21.9010818511,0.0055000000000000005,-8.636,8.6360017514,21.88,7.8100000000000005,23.2321006368,78.69,21.7055,-8.636,23.3604200786,0.0055000000000000005,-8.636,8.6360017514,21.7,0.0,21.7,65.61
2020-09-22 05:00:00,22.1855,-0.848,22.2017007063,0.0055000000000000005,-8.328,8.3280018162,22.18,7.48,23.4073236403,78.74,22.0255,-8.328,23.5473615136,0.0055000000000000005,-8.328,8.3280018162,22.02,0.0,22.02,65.66
2020-09-22 05:30:00,21.797,-0.9205000000000001,21.8164279672,0.007,-8.2305,8.2305029767,21.79,7.31,22.9834766735,78.62,21.627,-8.2305,23.1401871049,0.007,-8.2305,8.2305029767,21.62,0.0,21.62,65.56
2020-09-22 06:00:00,20.4815,-1.233,20.518580147,0.061500000000000006,-7.9030000000000005,7.9032392884,20.42,6.67,21.4817434116,78.62,20.3015,-7.9030000000000005,21.7855069083,0.061500000000000006,-7.9030000000000005,7.9032392884,20.24,0.0,20.24,65.56
2020-09-22 06:30:00,22.389,-0.6885,22.399583774,0.069,-8.8285,8.828769634,22.32,8.14,23.7579881303,78.83,22.219,-8.8285,23.9087091506,0.069,-8.8285,8.828769634,22.15,0.0,22.15,65.74
2020-09-22 07:00:00,22.671,-0.28600000000000003,22.6728039069,0.291,-9.456,9.4604765736,22.38,9.17,24.1858078219,78.91,22.491,-9.456,24.3979715755,0.291,-9.456,9.4604765736,22.2,0.0,22.2,65.78
2020-09-22 07:30:00,25.4045,-0.20550000000000002,25.4053311433,0.4645,-8.7855,8.7977707688,24.94,8.58,26.3746090018,78.83,25.2245,-8.7855,26.7106797087,0.4645,-8.7855,8.7977707688,24.76,0.0,24.76,65.72
2020-09-22 08:00:00,25.6905,-0.21150000000000002,25.6913705843,0.4605,-7.4715,7.485677825,25.23,7.26,26.2537711577,78.65,25.4805,-7.4715,26.5533273339,0.4605,-7.4715,7.485677825,25.02,0.0,25.02,65.57
2020-09-22 08:30:00,22.2395,-0.22,22.2405881273,0.7695000000000001,-7.07,7.111752966,21.47,6.85,22.5362685465,78.65,22.0595,-7.07,23.1647672177,0.7695000000000001,-7.07,7.111752966,21.29,0.0,21.29,65.57
2020-09-22 09:00:00,22.6215,0.002,22.6215000884,1.0715,-8.118,8.1884086519,21.55,8.12,23.0290447045,78.92,22.4615,-8.118,23.8834860573,1.0715,-8.118,8.1884086519,21.39,0.0,21.39,65.8
2020-09-22 09:30:00,22.0975,0.0055000000000000005,22.0975006845,1.6075,-8.0045,8.1643172709,20.49,8.01,22.0000045455,78.92,21.9175,-8.0045,23.3334272343,1.6075,-8.0045,8.1643172709,20.31,0.0,20.31,65.8
2020-09-22 10:00:00,22.033,0.052000000000000005,22.0330613624,0.733,-7.618,7.6531831939,21.3,7.67,22.6388802727,78.74,21.863,-7.618,23.152207087,0.733,-7.618,7.6531831939,21.13,0.0,21.13,65.67
2020-09-22 10:30:00,21.355,0.42250000000000004,21.3591790865,0.465,-8.2875,8.3005349978,20.89,8.71,22.6330775636,78.99,21.195,-8.2875,22.7576510486,0.465,-8.2875,8.3005349978,20.73,0.0,20.73,65.87
2020-09-22 11:00:00,23.0875,-0.027,23.0875157878,0.42750000000000005,-7.787,7.7987258735000005,22.66,7.76,23.9518934533,78.89,22.9075,-7.787,24.1948532802,0.42750000000000005,-7.787,7.7987258735000005,22.48,0.0,22.48,65.79
2020-09-22 11:30:00,24.6825,0.083,24.6826395519,0.41250000000000003,-7.587,7.5982053967,24.27,7.67,25.4531294736,78.78,24.4925,-7.587,25.6406927607,0.41250000000000003,-7.587,7.5982053967,24.08,0.0,24.08,65.72
2020-09-22 12:00:00,22.3995,0.1705,22.4001488946,0.3295,-7.8495,7.8564126992,22.07,8.02,23.4820207819,78.78,22.2195,-7.8495,23.5652462431,0.3295,-7.8495,7.8564126992,21.89,0.0,21.89,65.75
2020-09-22 12:30:00,23.2395,0.447,23.2437985116,1.0695000000000001,-8.123,8.193104372,22.17,8.57,23.7687568038,78.78,23.0595,-8.123,24.4483878661,1.0695000000000001,-8.123,8.193104372,21.99,0.0,21.99,65.75
2020-09-22 13:00:00,22.3325,0.017,22.3325064704,2.8125,-7.963,8.4450888243,19.52,7.98,21.0881672983,78.78,22.1625,-7.963,23.5496449071,2.8125,-7.963,8.4450888243,19.35,0.0,19.35,65.75
2020-09-22 13:30:00,21.089,0.452,21.0938432961,2.599,-8.578,8.9630845695,18.49,9.03,20.5771961161,79.0,20.929,-8.578,22.6186897277,2.599,-8.578,8.9630845695,18.33,0.0,18.33,65.93
2020-09-22 14:00:00,21.747,0.277,21.7487640568,1.587,-8.293,8.4434837597,20.16,8.57,21.9059466812,78.9,21.587,-8.293,23.1251468752,1.587,-8.293,8.4434837597,20.0,0.0,20.0,65.84
2020-09-22 14:30:00,22.341,0.6925,22.3517300729,2.571,-9.1775,9.5308209117,19.77,9.87,22.0968278266,79.24,22.161,-9.1775,23.9861715839,2.571,-9.1775,9.5308209117,19.59,0.0,19.59,66.11
2020-09-22 15:00:00,20.9495,-0.1535,20.9500623507,3.2995,-7.8835,8.5461261692,17.65,7.73,19.2685079858,78.93,20.9895,-7.8835,22.4211659487,3.2995,-7.8835,8.5461261692,17.69,0.0,17.69,65.86
2020-09-22 15:30:00,21.6745,-1.218,21.708695821,3.5745,-6.938,7.8046713095,18.1,5.72,18.9823180882,78.93,21.8745,-6.938,22.9484115845,3.5745,-6.938,7.8046713095,18.3,0.0,18.3,65.86
2020-09-22 16:00:00,19.0755,-1.453,19.1307581985,3.9355,-6.393,7.5072371249,15.14,4.94,15.9255517958,78.85,19.2355,-6.393,20.2700495621,3.9355,-6.393,7.5072371249,15.3,0.0,15.3,65.78
2020-09-22 16:30:00,23.682,-1.0945,23.7072785079,4.312,-7.2045,8.3963184938,19.37,6.11,20.3108099297,78.67,23.912,-7.2045,24.9737575116,4.312,-7.2045,8.3963184938,19.6,0.0,19.6,65.63
2020-09-22 17:00:00,23.211,-0.874,23.2274492142,7.191,-7.534,10.4149717714,16.02,6.66,17.3492362944,78.56,23.391,-7.534,24.5743776523,7.191,-7.534,10.4149717714,16.2,0.0,16.2,65.55
2020-09-22 17:30:00,24.5665,-1.133,24.5926129407,8.8965,-7.173,11.4280200057,15.67,6.04,16.7937637235,78.49,24.7265,-7.173,25.745907077600002,8.8965,-7.173,11.4280200057,15.83,0.0,15.83,65.47
2020-09-22 18:00:00,21.789,-1.5985,21.8475564595,7.859,-6.2285,10.0278658373,13.93,4.63,14.6792983484,78.49,21.959,-6.2285,22.8252468388,7.859,-6.2285,10.0278658373,14.1,0.0,14.1,65.47
2020-09-22 18:30:00,22.6445,-2.2815,22.7591437119,4.1645,-4.3515,6.0231729595,18.48,2.07,18.5955720536,78.05,22.8545,-4.3515,23.2650751664,4.1645,-4.3515,6.0231729595,18.69,0.0,18.69,65.11
2020-09-22 19:00:00,25.1625,-2.4130000000000003,25.2779345527,5.4125,-4.373,6.9583248882,19.75,1.96,19.8470174082,77.89,25.3925,-4.373,25.7662994093,5.4125,-4.373,6.9583248882,19.98,0.0,19.98,64.97
2020-09-22 19:30:00,25.9255,-2.8475,26.081407295200002,5.9455,-4.2775,7.3243413697,19.98,1.43,20.0311083068,77.64,26.1655,-4.2775,26.5128345618,5.9455,-4.2775,7.3243413697,20.22,0.0,20.22,64.75
2020-09-22 20:00:00,26.2365,-1.7585000000000002,26.2953656468,7.1765,-5.9885,9.3468863532,19.06,4.23,19.5237419569,77.84,26.4565,-5.9885,27.1257907627,7.1765,-5.9885,9.3468863532,19.28,0.0,19.28,64.91
2020-09-22 20:30:00,25.1015,-1.6975,25.1588316203,6.9615,-5.8275,9.0786694234,18.14,4.13,18.6042065136,77.72,25.3015,-5.8275,25.963929951,6.9615,-5.8275,9.0786694234,18.34,0.0,18.34,64.8
2020-09-22 21:00:00,21.307,-2.3609999999999998,21.4374105246,8.637,-4.761,9.8622963857,12.67,2.4,12.8953053473,77.63,21.457,-4.761,21.9788527908,8.637,-4.761,9.8622963857,12.82,0.0,12.82,64.75
2020-09-22 21:30:00,19.599,-2.1615,19.7178316062,7.419,-5.0915,8.9980516363,12.18,2.93,12.5274618339,77.68,19.719,-5.0915,20.3657146511,7.419,-5.0915,8.9980516363,12.3,0.0,12.3,64.8
2020-09-22 22:00:00,19.808,-1.8900000000000001,19.8979638154,6.068,-5.89,8.4565196151,13.74,4.0,14.3104018113,77.98,19.968,-5.89,20.8185764163,6.068,-5.89,8.4565196151,13.9,0.0,13.9,65.06
2020-09-22 22:30:00,22.8885,-1.4965,22.9373700432,7.1485,-6.7765,9.8499748477,15.74,5.28,16.6019878328,77.87,23.0585,-6.7765,24.0336300733,7.1485,-6.7765,9.8499748477,15.91,0.0,15.91,64.96
2020-09-22 23:00:00,25.3395,-1.79,25.4026447491,8.8495,-6.45,10.9506232813,16.49,4.66,17.1358017029,77.58,25.5295,-6.45,26.3316894682,8.8495,-6.45,10.9506232813,16.68,0.0,16.68,64.75
2020-09-22 23:30:00,24.860500000000002,-1.6475,24.9150299318,9.8205,-6.6875,11.8812826117,15.04,5.04,15.8620049174,77.89,25.0405,-6.6875,25.9181267938,9.8205,-6.6875,11.8812826117,15.22,0.0,15.22,64.99
2020-09-23 00:00:00,26.1805,-1.69,26.2349896179,7.6005,-6.71,10.1386241793,18.58,5.02,19.2462152123,77.83,26.4005,-6.71,27.2398696812,7.6005,-6.71,10.1386241793,18.8,0.0,18.8,64.93
2020-09-23 00:30:00,27.7985,-1.7415,27.852996688,7.5585,-6.5815,10.0223282974,20.24,4.84,20.8106511191,77.72,28.0385,-6.5815,28.8005837528,7.5585,-6.5815,10.0223282974,20.48,0.0,20.48,64.85
2020-09-23 01:00:00,26.734,-1.6285,26.7835540631,9.304,-7.0685,11.6845243057,17.43,5.44,18.259203159,77.89,26.934,-7.0685,27.8460777893,9.304,-7.0685,11.6845243057,17.63,0.0,17.63,64.99
2020-09-23 01:30:00,21.481,-1.6684999999999999,21.5457015029,8.541,-7.2585,11.2086798174,12.94,5.59,14.0958043403,78.17,21.631,-7.2585,22.816353417,8.541,-7.2585,11.2086798174,13.09,0.0,13.09,65.21
2020-09-23 02:00:00,22.603,-1.4525000000000001,22.6496217463,7.563,-8.0525,11.047249669,15.04,6.6,16.4244208421,78.37,22.763,-8.0525,24.1453292636,7.563,-8.0525,11.047249669,15.2,0.0,15.2,65.38
2020-09-23 02:30:00,21.3675,-1.3435000000000001,21.4096951987,8.4375,-8.3535,11.873178534000001,12.93,7.01,14.7079910253,78.6,21.4975,-8.3535,23.063466099,8.4375,-8.3535,11.873178534000001,13.06,0.0,13.06,65.58
2020-09-23 03:00:00,19.368,-1.289,19.4108460661,11.588,-7.859,14.0016293695,7.78,6.57,10.1829907198,78.88,19.448,-7.859,20.9759048673,11.588,-7.859,14.0016293695,7.86,0.0,7.86,65.8
2020-09-23 03:30:00,21.2125,-1.142,21.2432182178,9.4225,-8.172,12.4725735215,11.79,7.03,13.7267986071,78.88,21.3525,-8.172,22.8628703415,9.4225,-8.172,12.4725735215,11.93,0.0,11.93,65.8
2020-09-23 04:00:00,19.778,-1.172,19.8126946173,8.388,-8.382,11.8581814795,11.39,7.21,13.4802151318,78.94,19.888,-8.382,21.582179408000002,8.388,-8.382,11.8581814795,11.5,0.0,11.5,65.86
2020-09-23 04:30:00,25.8045,-1.1485,25.8300459252,8.4245,-8.3685,11.8745102004,17.38,7.22,18.820010627,78.94,25.9945,-8.3685,27.3083471213,8.4245,-8.3685,11.8745102004,17.57,0.0,17.57,65.86
2020-09-23 05:00:00,18.1845,-1.284,18.2297749918,7.9145,-7.174,10.6820216368,10.27,5.89,11.8391300356,79.25,18.2945,-7.174,19.6508271136,7.9145,-7.174,10.6820216368,10.38,0.0,10.38,66.14
2020-09-23 05:30:00,15.681000000000001,-2.2720000000000002,15.8447387167,8.171,-5.572,9.8900164307,7.51,3.3,8.2030543092,78.93,15.751,-5.572,16.7075188164,8.171,-5.572,9.8900164307,7.58,0.0,7.58,65.87
2020-09-23 06:00:00,30.293,-3.1965,30.4611795775,10.883,-5.6765,12.2744588985,19.41,2.48,19.5677924151,78.82,30.553,-5.6765,31.0758501292,10.883,-5.6765,12.2744588985,19.67,0.0,19.67,65.77
2020-09-23 06:30:00,29.836,-3.814,30.078788074,8.666,-3.934,9.517137805,21.17,0.12,21.1703401012,78.31,30.076,-3.934,30.3321962937,8.666,-3.934,9.517137805,21.41,0.0,21.41,65.34
2020-09-23 07:00:00,16.041,-4.2295,16.5892239496,8.651,-1.8094999999999999,8.8382176512,7.39,-2.42,7.7761494327000005,78.37,16.121,-1.8094999999999999,16.2222357044,8.651,-1.8094999999999999,8.8382176512,7.47,0.0,7.47,65.34
2020-09-23 07:30:00,27.6225,-4.4030000000000005,27.9712158343,7.7225,-2.593,8.14620496,19.9,-1.81,19.9821445296,77.83,27.9025,-2.593,28.0227256927,7.7225,-2.593,8.14620496,20.18,0.0,20.18,64.91
2020-09-23 08:00:00,34.4675,-3.4939999999999998,34.6441422502,6.8175,-4.634,8.2433162168,27.65,1.1400000000000001,27.6734909254,77.26,34.7875,-4.634,35.0947875368,6.8175,-4.634,8.2433162168,27.97,0.0,27.97,64.43
2020-09-23 08:30:00,28.773,-3.4625,28.9805872137,7.523,-4.6825,8.8612265093,21.25,1.22,21.2849923655,77.35,29.043,-4.6825,29.4180498206,7.523,-4.6825,8.8612265093,21.52,0.0,21.52,64.48
2020-09-23 09:00:00,34.3115,-3.0305,34.4450716722,3.7815000000000003,-4.9905,6.2613762465,30.53,1.96,30.592850472,77.16,34.7015,-4.9905,35.0585109852,3.7815000000000003,-4.9905,6.2613762465,30.92,0.0,30.92,64.3
2020-09-23 09:30:00,30.7065,-3.0705,30.8596356508,3.2965,-4.8505,5.8646621812,27.41,1.78,27.4677356184,77.02,31.0265,-4.8505,31.4033605288,3.2965,-4.8505,5.8646621812,27.73,0.0,27.73,64.17
2020-09-23 10:00:00,35.118,-1.537,35.1516186398,1.968,-6.767,7.0473621306,33.15,5.23,33.5600268176,77.9,34.958,-6.767,35.6069382705,1.968,-6.767,7.0473621306,32.99,0.0,32.99,64.85
2020-09-23 10:30:00,26.655,-1.5230000000000001,26.6984747504,1.895,-6.633,6.8983848834,24.76,5.11,25.2818057108,78.18,26.495,-6.633,27.3126658164,1.895,-6.633,6.8983848834,24.6,0.0,24.6,65.0
2020-09-23 11:00:00,25.693,-1.5,25.7367489983,1.223,-6.16,6.2802331963,24.47,4.66,24.9097671607,78.1,25.473,-6.16,26.2072381032,1.223,-6.16,6.2802331963,24.25,0.0,24.25,64.92
2020-09-23 11:30:00,33.484,-1.6035,33.5223726525,1.554,-6.5235,6.7060396845,31.93,4.92,32.3068305471,77.97,33.294,-6.5235,33.9270760345,1.554,-6.5235,6.7060396845,31.74,0.0,31.74,64.78
2020-09-23 12:00:00,26.877,-1.8505,26.9406287835,1.177,-5.9905,6.105032289,25.7,4.14,26.0313195977,78.06,26.707,-5.9905,27.3706035602,1.177,-5.9905,6.105032289,25.53,0.0,25.53,64.87
2020-09-23 12:30:00,35.933,-1.859,35.9810557099,1.913,-6.559,6.8322800001,34.02,4.7,34.3431274056,77.79,35.673,-6.559,36.2709720024,1.913,-6.559,6.8322800001,33.76,0.0,33.76,64.67
2020-09-23 13:00:00,22.485500000000002,-1.959,22.5706754717,1.4155,-5.099,5.2918277797,21.07,3.14,21.3026876239,78.18,22.3355,-5.099,22.9101366484,1.4155,-5.099,5.2918277797,20.92,0.0,20.92,65.16
2020-09-23 13:30:00,40.5395,-1.814,40.580064764,1.9395,-6.514,6.7966062303,38.6,4.7,38.8850871158,78.18,40.2895,-6.514,40.8126941802,1.9395,-6.514,6.7966062303,38.35,0.0,38.35,65.19
2020-09-23 14:00:00,32.6315,-1.8805,32.6856401574,2.8215,-5.9605,6.5945752327000005,29.81,4.08,30.0879128555,78.49,32.4515,-5.9605,32.9943542519,2.8215,-5.9605,6.5945752327000005,29.63,0.0,29.63,65.46
2020-09-23 14:30:00,30.66,-1.597,30.7015636247,3.99,-5.517,6.8086260729,26.67,3.92,26.9565446599,78.45,30.48,-5.517,30.9752754467,3.99,-5.517,6.8086260729,26.49,0.0,26.49,65.42
2020-09-23 15:00:00,32.4595,-0.445,32.4625501963,4.4095,-7.815,8.9731775448,28.05,7.37,29.0020585476,79.1,32.2495,-7.815,33.182894317,4.4095,-7.815,8.9731775448,27.84,0.0,27.84,65.96
2020-09-23 15:30:00,26.01,-1.5225,26.0545218004,3.45,-5.8425,6.785079679,22.56,4.32,22.9698933389,78.83,26.02,-5.8425,26.6678684234,3.45,-5.8425,6.785079679,22.57,0.0,22.57,65.73
2020-09-23 16:00:00,27.8265,-3.3235,28.0242708112,2.7965,-2.8935,4.0240221794,25.03,-0.43,25.0336932952,77.8,28.0465,-2.8935,28.1953631738,2.7965,-2.8935,4.0240221794,25.25,0.0,25.25,64.87
2020-09-23 16:30:00,30.2985,-3.6275,30.5148792968,3.1185,-2.0975,3.7582640274,27.18,-1.53,27.2230288543,77.68,30.5785,-2.0975,30.6503534808,3.1185,-2.0975,3.7582640274,27.46,0.0,27.46,64.76
2020-09-23 17:00:00,43.998,-3.86,44.1669967736,3.098,-3.44,4.6293848403,40.9,-0.42,40.9021564224,77.42,44.348,-3.44,44.4812174294,3.098,-3.44,4.6293848403,41.25,0.0,41.25,64.54
2020-09-23 17:30:00,23.908,-4.142,24.2641428449,3.118,-1.422,3.4269531657,20.79,-2.7199999999999998,20.9671767294,77.81,24.098,-1.422,24.1399189725,3.118,-1.422,3.4269531657,20.98,0.0,20.98,64.86
2020-09-23 18:00:00,37.9985,-4.693,38.2872074099,1.9485000000000001,-1.5630000000000002,2.4979233875,36.05,-3.13,36.1856242174,77.68,38.3485,-1.5630000000000002,38.3803389934,1.9485000000000001,-1.5630000000000002,2.4979233875,36.4,0.0,36.4,64.75
2020-09-23 18:30:00,41.295,-3.989,41.4872166577,3.665,-2.839,4.6359622518,37.63,-1.15,37.6475683146,77.57,41.635,-2.839,41.731680364,3.665,-2.839,4.6359622518,37.97,0.0,37.97,64.67
2020-09-23 19:00:00,39.627,-3.4095,39.7734059297,8.597,-3.4795,9.2744449564,31.03,0.07,31.0300789557,77.46,39.967,-3.4795,40.1181755474,8.597,-3.4795,9.2744449564,31.37,0.0,31.37,64.58
2020-09-23 19:30:00,36.49,-3.2785,36.6369848957,0.77,-3.1685,3.2607195908,35.72,-0.11,35.7201693725,77.6,36.78,-3.1685,36.9162266795,0.77,-3.1685,3.2607195908,36.01,0.0,36.01,64.69
2020-09-23 20:00:00,32.8475,-3.1795,33.0010223554,0.40750000000000003,-3.1695,3.1955885999,32.44,-0.01,32.4400015413,77.6,33.1475,-3.1695,33.2986859576,0.40750000000000003,-3.1695,3.1955885999,32.74,0.0,32.74,64.69
2020-09-23 20:30:00,27.35,-2.824,27.4954082712,0.12,-3.2640000000000002,3.2662051375,27.23,0.44,27.2335546707,77.94,27.58,-3.2640000000000002,27.7724701098,0.12,-3.2640000000000002,3.2662051375,27.46,0.0,27.46,64.94
2020-09-23 21:00:00,30.9705,-2.745,31.0919104471,0.1305,-3.985,3.9871362217,30.84,1.24,30.864918597,78.05,31.2605,-3.985,31.5134746616,0.1305,-3.985,3.9871362217,31.13,0.0,31.13,65.06
2020-09-23 21:30:00,25.506,-3.027,25.6849910454,0.406,-3.437,3.4608965601,25.1,0.41000000000000003,25.1033483822,77.88,25.726,-3.437,25.9545765714,0.406,-3.437,3.4608965601,25.32,0.0,25.32,64.95
2020-09-23 22:00:00,34.777,-3.2075,34.9246014329,1.267,-4.1875,4.3749794571,33.51,0.98,33.524326988,77.75,35.067,-4.1875,35.3161385948,1.267,-4.1875,4.3749794571,33.8,0.0,33.8,64.86
2020-09-23 22:30:00,39.42,-3.6725,39.5907016388,1.26,-4.0725,4.2629633179,38.16,0.4,38.1620963785,77.55,39.8,-4.0725,40.0078149397,1.26,-4.0725,4.2629633179,38.54,0.0,38.54,64.7
2020-09-23 23:00:00,39.1665,-3.3585000000000003,39.310230786700004,1.7865000000000002,-4.5885,4.9240140637,37.38,1.23,37.4002312827,77.55,39.4765,-4.5885,39.742274526,1.7865000000000002,-4.5885,4.9240140637,37.69,0.0,37.69,64.7
2020-09-23 23:30:00,36.8785,-3.281,37.0241640453,1.5885,-4.931,5.1805495124,35.29,1.65,35.3285521922,77.85,37.2285,-4.931,37.5536412782,1.5885,-4.931,5.1805495124,35.64,0.0,35.64,64.91
2020-09-24 00:00:00,35.4,-3.267,35.5504330353,3.01,-5.307,6.1011760342,32.39,2.04,32.4541784675,78.12,35.68,-5.307,36.0725193049,3.01,-5.307,6.1011760342,32.67,0.0,32.67,65.12
2020-09-24 00:30:00,42.399,-3.3345000000000002,42.5299199535,1.889,-5.8445,6.1421902649,40.51,2.51,40.5876853245,77.98,42.759,-5.8445,43.1565784238,1.889,-5.8445,6.1421902649,40.87,0.0,40.87,65.0
2020-09-24 01:00:00,31.8665,-3.1705,32.023833195,1.7865000000000002,-5.1705,5.4704343977,30.08,2.0,30.1464160391,78.21,32.1665,-5.1705,32.5794074915,1.7865000000000002,-5.1705,5.4704343977,30.38,0.0,30.38,65.18
2020-09-24 01:30:00,37.949,-3.2495,38.0878701328,1.7389999999999999,-6.3695,6.6026245728,36.21,3.12,36.344167345,78.21,38.309,-6.3695,38.834907123,1.7389999999999999,-6.3695,6.6026245728,36.57,0.0,36.57,65.18
2020-09-24 02:00:00,38.1185,-3.011,38.2372352982,4.7985,-6.531,8.1042928902,33.32,3.52,33.5054144878,78.15,38.3785,-6.531,38.9302353351,4.7985,-6.531,8.1042928902,33.58,0.0,33.58,65.18
2020-09-24 02:30:00,29.372,-2.795,29.5046845264,5.502,-6.275,8.3455155024,23.87,3.48,24.1223402679,78.44,29.582,-6.275,30.2402107962,5.502,-6.275,8.3455155024,24.08,0.0,24.08,65.4
2020-09-24 03:00:00,27.978,-2.782,28.1159742495,7.5280000000000005,-6.612,10.0194474898,20.45,3.83,20.8055617564,78.51,28.168,-6.612,28.9336269417,7.5280000000000005,-6.612,10.0194474898,20.64,0.0,20.64,65.45
2020-09-24 03:30:00,25.8395,-2.89,26.0006126899,8.4795,-6.5,10.6841902009,17.36,3.61,17.7313761451,78.51,25.9995,-6.5,26.7997014955,8.4795,-6.5,10.6841902009,17.52,0.0,17.52,65.45
2020-09-24 04:00:00,29.1365,-2.9105,29.2815068345,7.8665,-6.9405,10.4905844689,21.27,4.03,21.6484133368,78.44,29.3365,-6.9405,30.1463227028,7.8665,-6.9405,10.4905844689,21.47,0.0,21.47,65.38
2020-09-24 04:30:00,35.1975,-2.4335,35.2815238971,18.1275,-8.0035,19.8157076205,17.07,5.57,17.9557734448,78.38,35.3575,-8.0035,36.25201813,18.1275,-8.0035,19.8157076205,17.23,0.0,17.23,65.38
2020-09-24 05:00:00,31.663,-2.8295,31.7891748753,17.553,-7.5195,19.0958291061,14.11,4.69,14.8690349384,78.38,31.773,-7.5195,32.6506724165,17.553,-7.5195,19.0958291061,14.22,0.0,14.22,65.38
2020-09-24 05:30:00,28.3655,-2.616,28.4858745039,24.7855,-7.256,25.8257729071,3.58,4.64,5.8605460496,78.07,28.4455,-7.256,29.3563622789,24.7855,-7.256,25.8257729071,3.66,0.0,3.66,65.1
2020-09-24 06:00:00,26.9615,-3.24,27.1554797831,14.3215,-5.72,15.4215356645,12.64,2.48,12.8809937505,78.07,27.1015,-5.72,27.6985505442,14.3215,-5.72,15.4215356645,12.78,0.0,12.78,65.13
2020-09-24 06:30:00,24.4895,-4.3745,24.8771352953,9.0895,-3.6945,9.8116431091,15.4,-0.68,15.4150056763,77.69,24.6395,-3.6945,24.9149411097,9.0895,-3.6945,9.8116431091,15.55,0.0,15.55,64.83
2020-09-24 07:00:00,26.49,-4.085,26.8031215533,14.38,-4.345,15.0220978894,12.11,0.26,12.1127907602,77.53,26.59,-4.345,26.9426636582,14.38,-4.345,15.0220978894,12.21,0.0,12.21,64.69
2020-09-24 07:30:00,26.1275,-3.533,26.365286747,15.9175,-5.043,16.6972649033,10.21,1.51,10.3210561475,77.62,26.2575,-5.043,26.7373924542,15.9175,-5.043,16.6972649033,10.34,0.0,10.34,64.76
2020-09-24 08:00:00,23.382,-3.6755,23.669119634,16.142,-5.4255,17.0293926565,7.24,1.75,7.4484964926,77.51,23.422,-5.4255,24.0421740749,16.142,-5.4255,17.0293926565,7.28,0.0,7.28,64.68
2020-09-24 08:30:00,28.365,-3.1505,28.5394266805,21.215,-6.3805,22.1537131256,7.15,3.23,7.8457249506,76.99,28.455,-6.3805,29.1615809799,21.215,-6.3805,22.1537131256,7.24,0.0,7.24,64.24
2020-09-24 09:00:00,29.6935,-3.004,29.8450658945,13.1635,-6.754,14.795075135,16.53,3.75,16.9500265487,77.42,29.8635,-6.754,30.6177260464,13.1635,-6.754,14.795075135,16.7,0.0,16.7,64.58
2020-09-24 09:30:00,39.4375,-3.55,39.59695577,10.1675,-6.74,12.1985923881,29.27,3.19,29.4433184271,77.42,39.6975,-6.74,40.2656069897,10.1675,-6.74,12.1985923881,29.53,0.0,29.53,64.58
2020-09-24 10:00:00,40.954,-3.7375,41.1241902321,9.014,-6.4275,11.0709056653,31.94,2.69,32.0530762954,77.53,41.244,-6.4275,41.7418290477,9.014,-6.4275,11.0709056653,32.23,0.0,32.23,64.68
2020-09-24 10:30:00,36.5165,-3.4215,36.6764425006,10.8065,-6.6115,12.6685585013,25.71,3.19,25.9071457324,77.25,36.7465,-6.6115,37.3365396696,10.8065,-6.6115,12.6685585013,25.94,0.0,25.94,64.46
2020-09-24 11:00:00,35.2825,-2.751,35.3895861413,7.6225000000000005,-7.871,10.956967977,27.66,5.12,28.1298773549,77.67,35.6325,-7.871,36.4914743091,7.6225000000000005,-7.871,10.956967977,28.01,0.0,28.01,64.8
2020-09-24 11:30:00,37.417,-2.5495,37.5037576684,16.307,-8.8895,18.5725996901,21.11,6.34,22.0414994953,77.55,37.637,-8.8895,38.672561064,16.307,-8.8895,18.5725996901,21.33,0.0,21.33,64.71
2020-09-24 12:00:00,19.132,-3.0295,19.3703715568,9.042,-5.8795,10.7854663436,10.09,2.85,10.4847794445,77.83,19.252,-5.8795,20.129779538,9.042,-5.8795,10.7854663436,10.21,0.0,10.21,64.94
2020-09-24 12:30:00,18.4635,-2.651,18.6528451784,4.2535,-6.291,7.5940070615,14.21,3.64,14.6688002236,78.15,18.6135,-6.291,19.6478768128,4.2535,-6.291,7.5940070615,14.36,0.0,14.36,65.22
2020-09-24 13:00:00,25.623,-2.307,25.7266472359,7.373,-8.207,11.0324964537,18.25,5.9,19.1800026069,78.23,25.833,-8.207,27.1053267459,7.373,-8.207,11.0324964537,18.46,0.0,18.46,65.3
2020-09-24 13:30:00,35.499,-2.317,35.5745342907,9.849,-9.407,13.6196347234,25.65,7.09,26.6118507436,78.32,35.789,-9.407,37.0046506537,9.849,-9.407,13.6196347234,25.94,0.0,25.94,65.38
2020-09-24 14:00:00,38.959,-2.092,39.0151271304,12.539,-10.432,16.3111356134,26.42,8.34,27.7050897851,78.39,39.289,-10.432,40.6503646355,12.539,-10.432,16.3111356134,26.75,0.0,26.75,65.44
2020-09-24 14:30:00,38.681,-1.7149999999999999,38.7190003228,14.971,-10.805,18.4629051343,23.71,9.09,25.3927588103,78.39,38.931,-10.805,40.4026086534,14.971,-10.805,18.4629051343,23.96,0.0,23.96,65.44
2020-09-24 15:00:00,32.3225,-2.2315,32.3994382436,16.4925,-8.8515,18.7176817074,15.83,6.62,17.1584760396,78.16,32.5125,-8.8515,33.695870793,16.4925,-8.8515,18.7176817074,16.02,0.0,16.02,65.22
2020-09-24 15:30:00,33.011,-2.209,33.0848273684,13.511,-9.199,16.3452966324,19.5,6.99,20.7149728457,78.24,33.271,-9.199,34.5192850737,13.511,-9.199,16.3452966324,19.76,0.0,19.76,65.3
2020-09-24 16:00:00,27.0175,-2.4175,27.1254421623,11.1875,-8.2975,13.9286992393,15.83,5.88,16.8867788521,78.32,27.1875,-8.2975,28.4254931795,11.1875,-8.2975,13.9286992393,16.0,0.0,16.0,65.3
2020-09-24 16:30:00,21.4785,-2.8135,21.6619884706,9.0085,-6.9235,11.3616866926,12.47,4.11,13.1298514843,78.49,21.6085,-6.9235,22.6905734723,9.0085,-6.9235,11.3616866926,12.6,0.0,12.6,65.46
2020-09-24 17:00:00,17.1825,-3.3689999999999998,17.5096678224,5.9125,-6.529,8.8082630098,11.27,3.16,11.7046358337,78.6,17.3225,-6.529,18.5120730133,5.9125,-6.529,8.8082630098,11.41,0.0,11.41,65.53
2020-09-24 17:30:00,22.074,-3.266,22.314305546,2.334,-5.926,6.3690683777,19.74,2.66,19.9184135914,78.6,22.304,-5.926,23.0778225143,2.334,-5.926,6.3690683777,19.97,0.0,19.97,65.53
2020-09-24 18:00:00,28.102,-3.14,28.2768810869,0.752,-6.61,6.6526388749,27.35,3.47,27.5692473601,78.42,28.422,-6.61,29.1805103451,0.752,-6.61,6.6526388749,27.67,0.0,27.67,65.38
2020-09-24 18:30:00,29.6475,-2.947,29.7936077918,0.7675000000000001,-6.057,6.1054324376,28.88,3.11,29.0469705821,78.3,29.9975,-6.057,30.6028961906,0.7675000000000001,-6.057,6.1054324376,29.23,0.0,29.23,65.3
2020-09-24 19:00:00,27.1645,-3.0035,27.3300397457,1.2345,-5.5535,5.6890555016,25.93,2.55,26.0550839569,78.24,27.4645,-5.5535,28.0203519339,1.2345,-5.5535,5.6890555016,26.23,0.0,26.23,65.23
2020-09-24 19:30:00,24.458,-3.159,24.661164713,2.428,-5.319,5.8469603214,22.03,2.16,22.1356386852,78.16,24.718,-5.319,25.2838146845,2.428,-5.319,5.8469603214,22.29,0.0,22.29,65.16
2020-09-24 20:00:00,29.8775,-2.885,30.016466002,1.7974999999999999,-5.665,5.9433350276,28.08,2.7800000000000002,28.2172783946,78.22,30.2375,-5.665,30.7635926259,1.7974999999999999,-5.665,5.9433350276,28.44,0.0,28.44,65.21
2020-09-24 20:30:00,36.34,-2.458,36.4230334267,2.75,-7.358,7.8551043278,33.59,4.9,33.9455166406,78.29,36.72,-7.358,37.4499474499,2.75,-7.358,7.8551043278,33.97,0.0,33.97,65.25
2020-09-24 21:00:00,38.2815,-2.692,38.3760355723,4.3615,-7.542,8.71231578,33.92,4.85,34.2649806654,77.95,38.7015,-7.542,39.4295303833,4.3615,-7.542,8.71231578,34.34,0.0,34.34,64.96
2020-09-24 21:30:00,35.4505,-3.608,35.6336303827,11.5605,-6.728,13.3757670528,23.89,3.12,24.09287239,77.54,35.7405,-6.728,36.3682460981,11.5605,-6.728,13.3757670528,24.18,0.0,24.18,64.63
2020-09-24 22:00:00,33.888,-3.3505000000000003,34.0532288374,10.578,-6.6405,12.4896086508,23.31,3.29,23.5410322628,77.71,34.168,-6.6405,34.8073047542,10.578,-6.6405,12.4896086508,23.59,0.0,23.59,64.81
2020-09-24 22:30:00,27.942,-3.1585,28.1199481907,9.952,-6.6085,11.9463206156,17.99,3.45,18.3178219229,78.02,28.202,-6.6085,28.9659295768,9.952,-6.6085,11.9463206156,18.25,0.0,18.25,65.09
2020-09-24 23:00:00,45.523,-3.2195,45.6367035318,9.833,-8.4395,12.9581267647,35.69,5.22,36.0697172154,77.7,45.953,-8.4395,46.7215514431,9.833,-8.4395,12.9581267647,36.12,0.0,36.12,64.82
2020-09-24 23:30:00,42.1015,-2.9005,42.2012938486,10.3615,-8.7105,13.5363766385,31.74,5.8100000000000005,32.2673782635,77.79,42.4715,-8.7105,43.3555200926,10.3615,-8.7105,13.5363766385,32.11,0.0,32.11,64.91
2020-09-25 00:00:00,37.0035,-2.4785,37.0864122624,9.5135,-8.8585,12.9992193804,27.49,6.38,28.22063961,78.06,37.3435,-8.8585,38.3798125907,9.5135,-8.8585,12.9992193804,27.83,0.0,27.83,65.14
2020-09-25 00:30:00,24.9655,-2.0875,25.0526215495,11.0455,-8.7875,14.1146458156,13.92,6.7,15.4485080186,78.67,25.1155,-8.7875,26.6084290498,11.0455,-8.7875,14.1146458156,14.07,0.0,14.07,65.6
2020-09-25 01:00:00,32.0975,-1.3655,32.1265325938,15.2875,-11.2055,18.9544423949,16.81,9.84,19.4782365732,78.72,32.3175,-11.2055,34.2050294036,15.2875,-11.2055,18.9544423949,17.03,0.0,17.03,65.6
2020-09-25 01:30:00,35.164,-1.5045000000000002,35.1961704771,12.414,-11.3445,16.8168093362,22.75,9.84,24.7868533703,78.79,35.444,-11.3445,37.2152497808,12.414,-11.3445,16.8168093362,23.03,0.0,23.03,65.68
2020-09-25 02:00:00,29.461,-2.2435,29.5462994849,10.701,-9.6135,14.3850889205,18.76,7.37,20.1557560017,78.46,29.691,-9.6135,31.2085703493,10.701,-9.6135,14.3850889205,18.99,0.0,18.99,65.4
2020-09-25 02:30:00,19.281,-1.9300000000000002,19.3773543344,14.611,-9.15,17.2396003724,4.67,7.22,8.5986801313,78.72,19.351,-9.15,21.4052260208,14.611,-9.15,17.2396003724,4.74,0.0,4.74,65.6
2020-09-25 03:00:00,18.5855,-1.5705,18.6517366618,16.0255,-9.6305,18.6966087968,2.56,8.06,8.4567842588,78.77,18.6255,-9.6305,20.9679703477,16.0255,-9.6305,18.6966087968,2.6,0.0,2.6,65.63
2020-09-25 03:30:00,32.3435,-1.8355000000000001,32.3955406268,11.8235,-10.4655,15.7899285147,20.52,8.63,22.2608917162,78.63,32.6435,-10.4655,34.2800930935,11.8235,-10.4655,15.7899285147,20.82,0.0,20.82,65.53
2020-09-25 04:00:00,37.342,-1.721,37.3816372702,13.422,-11.481,17.6624869427,23.92,9.76,25.834550509,78.63,37.612,-11.481,39.3252578504,13.422,-11.481,17.6624869427,24.19,0.0,24.19,65.53
2020-09-25 04:30:00,29.81,-1.306,29.838594739,17.05,-11.136,20.364503333000002,12.76,9.83,16.107343046,78.71,30.01,-11.136,32.0095391407,17.05,-11.136,20.364503333000002,12.96,0.0,12.96,65.61
2020-09-25 05:00:00,39.631,-1.5855000000000001,39.6627025208,14.191,-11.3655,18.1812835424,25.44,9.78,27.2551279579,78.65,39.931,-11.3655,41.5169766632,14.191,-11.3655,18.1812835424,25.74,0.0,25.74,65.56
2020-09-25 05:30:00,36.1215,-2.6775,36.2205986767,15.0215,-9.7875,17.9287651136,21.1,7.11,22.2657157981,78.45,36.3915,-9.7875,37.6846975376,15.0215,-9.7875,17.9287651136,21.37,0.0,21.37,65.4
2020-09-25 06:00:00,35.855,-2.5275,35.9439741994,11.095,-9.6275,14.689716854,24.76,7.1,25.7578648183,78.71,36.175,-9.6275,37.4342006893,11.095,-9.6275,14.689716854,25.08,0.0,25.08,65.62
2020-09-25 06:30:00,28.661,-2.253,28.749416168,8.931000000000001,-8.933,12.6317556183,19.73,6.68,20.830153624,78.6,28.941,-8.933,30.2882810671,8.931000000000001,-8.933,12.6317556183,20.01,0.0,20.01,65.56
2020-09-25 07:00:00,41.327,-2.0165,41.3761670681,11.097,-9.3465,14.5086343689,30.23,7.33,31.1059769176,78.19,41.707,-9.3465,42.7414425499,11.097,-9.3465,14.5086343689,30.61,0.0,30.61,65.23
2020-09-25 07:30:00,47.8595,-2.6865,47.9348414256,14.0795,-7.6765,16.0362393503,33.78,4.99,34.1465737666,77.58,48.2795,-7.6765,48.8859772583,14.0795,-7.6765,16.0362393503,34.2,0.0,34.2,64.73
2020-09-25 08:00:00,47.6995,-1.7545000000000002,47.7317564154,20.1895,-8.7845,22.0177962226,27.51,7.03,28.3940310629,77.39,48.0395,-8.7845,48.8360625,20.1895,-8.7845,22.0177962226,27.85,0.0,27.85,64.58
2020-09-25 08:30:00,45.729,-1.4795,45.7529273517,23.149,-9.6195,25.0681267998,22.58,8.14,24.002416545,77.29,46.019,-9.6195,47.0136484571,23.149,-9.6195,25.0681267998,22.87,0.0,22.87,64.51
2020-09-25 09:00:00,48.742,-1.3655,48.76112339,27.632,-11.0255,29.7504466227,21.11,9.66,23.2152471449,77.48,49.012,-11.0255,50.236817119,27.632,-11.0255,29.7504466227,21.38,0.0,21.38,64.65
2020-09-25 09:30:00,51.991,-0.6895,51.9955718427,29.041,-12.3395,31.5538102493,22.95,11.65,25.7376183824,77.71,52.271,-12.3395,53.7077340916,29.041,-12.3395,31.5538102493,23.23,0.0,23.23,64.86
2020-09-25 10:00:00,32.5885,-0.6045,32.5941061006,29.6385,-11.0145,31.6189799409,2.95,10.41,10.8199168204,78.21,32.5885,-11.0145,34.3995573009,29.6385,-11.0145,31.6189799409,2.95,0.0,2.95,65.27
2020-09-25 10:30:00,32.1445,-0.468,32.1479066854,31.3345,-11.748,33.4644048841,0.81,11.28,11.3090450525,78.21,32.1345,-11.748,34.2146400573,31.3345,-11.748,33.4644048841,0.8,0.0,0.8,65.27
2020-09-25 11:00:00,33.757,-0.651,33.7632766479,32.757,-12.641,35.1114786074,1.0,11.99,12.0316291499,78.26,33.757,-12.641,36.0462193579,32.757,-12.641,35.1114786074,1.0,0.0,1.0,65.27
2020-09-25 11:30:00,40.436,-0.726,40.4425168851,33.756,-12.756,36.0857738174,6.68,12.03,13.7602071205,77.89,40.506,-12.756,42.467064556,33.756,-12.756,36.0857738174,6.75,0.0,6.75,64.98
2020-09-25 12:00:00,42.556,-0.538,42.5594006067,35.266,-13.598,37.7967771113,7.29,13.06,14.9568613018,77.89,42.646,-13.598,44.7614445701,35.266,-13.598,37.7967771113,7.38,0.0,7.38,64.98
2020-09-25 12:30:00,41.9945,-0.981,42.0059566163,30.6545,-12.511,33.1092659425,11.34,11.53,16.1720901556,78.05,42.1145,-12.511,43.9335433496,30.6545,-12.511,33.1092659425,11.46,0.0,11.46,65.12
2020-09-25 13:00:00,39.686,-1.0925,39.7010346496,27.866,-11.4725,30.1352320756,11.82,10.38,15.7307596765,78.23,39.806,-11.4725,41.4262705569,27.866,-11.4725,30.1352320756,11.94,0.0,11.94,65.27
2020-09-25 13:30:00,27.788,-0.936,27.803759458000002,27.918,-11.086,30.0385439061,-0.13,10.15,10.1508324782,78.51,27.778,-11.086,29.9084717095,27.918,-11.086,30.0385439061,-0.14,0.0,0.14,65.52
2020-09-25 14:00:00,40.346,-0.8625,40.35521803,23.936,-11.7025,26.6435846359,16.41,10.84,19.6670714648,78.84,40.546,-11.7025,42.2010263175,23.936,-11.7025,26.6435846359,16.61,0.0,16.61,65.79
2020-09-25 14:30:00,44.127,-1.1215,44.1412493168,25.527,-12.8815,28.5930196246,18.6,11.76,22.0058537667,78.35,44.327,-12.8815,46.1607622473,25.527,-12.8815,28.5930196246,18.8,0.0,18.8,65.36
2020-09-25 15:00:00,40.2365,-1.7115,40.2728837371,28.7065,-12.9815,31.5052770897,11.53,11.27,16.1230828318,78.09,40.3865,-12.9815,42.421559666,28.7065,-12.9815,31.5052770897,11.68,0.0,11.68,65.15
2020-09-25 15:30:00,41.3945,-2.0285,41.4441726,30.8745,-12.4785,33.3008665428,10.52,10.45,14.8281118151,77.98,41.5145,-12.4785,43.3493560794,30.8745,-12.4785,33.3008665428,10.64,0.0,10.64,65.06
2020-09-25 16:00:00,45.9875,-1.9585,46.0291850732,31.6675,-12.868500000000001,34.1822885205,14.32,10.91,18.0025137134,77.59,46.1775,-12.868500000000001,47.937039943,31.6675,-12.868500000000001,34.1822885205,14.51,0.0,14.51,64.73
2020-09-25 16:30:00,51.4135,-1.9315,51.4497684591,30.5735,-12.0715,32.8703516029,20.84,10.14,23.1759616845,77.3,51.6935,-12.0715,53.0842637182,30.5735,-12.0715,32.8703516029,21.12,0.0,21.12,64.51
2020-09-25 17:00:00,46.747,-2.588,46.8185834151,25.607,-9.628,27.357208063,21.14,7.04,22.2814092912,77.38,46.987,-9.628,47.9632833843,25.607,-9.628,27.357208063,21.38,0.0,21.38,64.58
2020-09-25 17:30:00,34.652,-3.1085,34.7911465211,15.142,-8.0585,17.1528302694,19.51,4.95,20.1281544112,77.63,34.892,-8.0585,35.810488495,15.142,-8.0585,17.1528302694,19.75,0.0,19.75,64.78
2020-09-25 18:00:00,51.853,-3.039,51.9419784952,11.873,-8.309,14.4916393138,39.98,5.27,40.3258391109,77.13,52.353,-8.309,53.0082643557,11.873,-8.309,14.4916393138,40.48,0.0,40.48,64.36
2020-09-25 18:30:00,50.5155,-2.742,50.5898636512,18.1355,-8.872,20.1893225307,32.38,6.13,32.9551407219,77.05,50.9255,-8.872,51.6925423466,18.1355,-8.872,20.1893225307,32.79,0.0,32.79,64.29
2020-09-25 19:00:00,51.6555,-2.947,51.7394964147,17.1055,-7.877,18.8320274864,34.55,4.93,34.8999627507,77.05,52.0655,-7.877,52.6579853322,17.1055,-7.877,18.8320274864,34.96,0.0,34.96,64.29
2020-09-25 19:30:00,36.7025,-2.3,36.7744953228,22.1825,-8.16,23.6357548272,14.52,5.86,15.6579053516,77.05,36.8825,-8.16,37.7743882313,22.1825,-8.16,23.6357548272,14.7,0.0,14.7,64.29
2020-09-25 20:00:00,48.069,1.274,48.0858798089,23.259,-14.066,27.181490706,24.81,15.34,29.1693623516,78.67,48.219,-14.066,50.2287200414,23.259,-14.066,27.181490706,24.96,0.0,24.96,65.61
2020-09-25 20:30:00,47.022,1.118,47.0352889648,24.202,-13.822,27.8708537365,22.82,14.94,27.2755568229,78.52,47.192,-13.822,49.1745111618,24.202,-13.822,27.8708537365,22.99,0.0,22.99,65.47
2020-09-25 21:00:00,51.4575,0.7585000000000001,51.4630899626,24.5675,-13.9915,28.2723208899,26.89,14.75,30.6697668723,78.3,51.6675,-13.9915,53.5284282274,24.5675,-13.9915,28.2723208899,27.1,0.0,27.1,65.3
2020-09-25 21:30:00,50.6095,0.9525,50.6184625063,23.3395,-14.7675,27.619039022,27.27,15.72,31.4765198203,78.52,50.8095,-14.7675,52.912043492,23.3395,-14.7675,27.619039022,27.47,0.0,27.47,65.47
2020-09-25 22:00:00,48.333,1.2974999999999999,48.3504125655,19.863,-14.8725,24.8139078996,28.47,16.17,32.7415607447,78.99,48.513,-14.8725,50.7415256496,19.863,-14.8725,24.8139078996,28.65,0.0,28.65,65.87
2020-09-25 22:30:00,44.1115,1.3745,44.1329092911,14.711500000000001,-13.8155,20.1815825073,29.4,15.19,33.0922362496,79.47,44.3315,-13.8155,46.4343615494,14.711500000000001,-13.8155,20.1815825073,29.62,0.0,29.62,66.25
2020-09-25 23:00:00,36.416,0.223,36.4166827841,13.956,-11.177,17.880024189,22.46,11.4,25.18752866,78.89,36.346,-11.177,38.0257418731,13.956,-11.177,17.880024189,22.39,0.0,22.39,65.74
2020-09-25 23:30:00,43.3645,0.24150000000000002,43.3651724602,13.0545,-11.7085,17.5359328951,30.31,11.95,32.5806476302,78.8,43.1845,-11.7085,44.7436030344,13.0545,-11.7085,17.5359328951,30.13,0.0,30.13,65.65
2020-09-26 00:00:00,45.767,0.876,45.7753827401,14.167,-13.074,19.2777946093,31.6,13.95,34.5421843548,79.11,45.567,-13.074,47.4054950929,14.167,-13.074,19.2777946093,31.4,0.0,31.4,65.9
2020-09-26 00:30:00,34.14,0.6835,34.1468413217,11.8,-12.3165,17.0568511821,22.34,13.0,25.8471584512,79.42,34.0,-12.3165,36.1620819679,11.8,-12.3165,17.0568511821,22.2,0.0,22.2,66.16
2020-09-26 01:00:00,30.6265,0.1715,30.6269801727,3.7965,-10.9785,11.6164054036,26.83,11.15,29.0546278586,79.42,30.4365,-10.9785,32.3559576353,3.7965,-10.9785,11.6164054036,26.64,0.0,26.64,66.16
2020-09-26 01:30:00,31.3965,-0.0505,31.3965406136,3.7865,-10.3905,11.0589363187,27.61,10.34,29.4826677897,79.13,31.2265,-10.3905,32.9098282053,3.7865,-10.3905,11.0589363187,27.44,0.0,27.44,65.95
2020-09-26 02:00:00,38.723,0.258,38.7238594797,6.763,-11.192,13.0766598564,31.96,11.45,33.9491399007,79.02,38.523,-11.192,40.1158621121,6.763,-11.192,13.0766598564,31.76,0.0,31.76,65.87
