Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-26 02:30:00,43.771,0.261,43.7717781453,5.931,-11.759,13.170073728,37.84,12.02,39.7032240504,78.91,43.511,-11.759,45.0719558262,5.931,-11.759,13.170073728,37.58,0.0,37.58,65.78
2020-09-26 03:00:00,38.966,0.34850000000000003,38.9675584076,7.416,-11.8015,13.9381655267,31.55,12.15,33.8086527386,79.18,38.746,-11.8015,40.5034309442,7.416,-11.8015,13.9381655267,31.33,0.0,31.33,66.0
2020-09-26 03:30:00,39.359,0.2165,39.3595954406,7.949,-11.4235,13.9170023083,31.41,11.64,33.4974282595,79.32,39.169,-11.4235,40.8008200071,7.949,-11.4235,13.9170023083,31.22,0.0,31.22,66.11
2020-09-26 04:00:00,31.835,0.40700000000000003,31.8376015742,10.255,-11.533,15.4329230543,21.58,11.94,24.6629276445,79.42,31.675,-11.533,33.7092823121,10.255,-11.533,15.4329230543,21.42,0.0,21.42,66.2
2020-09-26 04:30:00,30.2555,-0.134,30.255796738,5.7655,-10.114,11.6419064697,24.49,9.98,26.4454249351,79.34,30.1155,-10.114,31.768480232,5.7655,-10.114,11.6419064697,24.35,0.0,24.35,66.13
2020-09-26 05:00:00,26.488,-0.28700000000000003,26.4895547905,4.838,-10.107,11.2052529199,21.65,9.82,23.7729867707,79.42,26.318,-10.107,28.191994839,4.838,-10.107,11.2052529199,21.48,0.0,21.48,66.19
2020-09-26 05:30:00,37.4735,-0.916,37.4846936529,5.9835,-9.956,11.6156880231,31.49,9.04,32.761894023400004,78.97,37.2835,-9.956,38.5899120011,5.9835,-9.956,11.6156880231,31.3,0.0,31.3,65.85
2020-09-26 06:00:00,36.2135,-0.2015,36.2140605912,8.2335,-10.1215,13.0474244393,27.98,9.92,29.6864750349,78.68,36.0335,-10.1215,37.4280360759,8.2335,-10.1215,13.0474244393,27.8,0.0,27.8,65.62
2020-09-26 06:30:00,36.6455,-0.6205,36.6507529322,8.1455,-9.9705,12.8747831244,28.5,9.35,29.99454117,78.68,36.4655,-9.9705,37.8040151373,8.1455,-9.9705,12.8747831244,28.32,0.0,28.32,65.62
2020-09-26 07:00:00,41.1615,-0.19,41.1619385142,9.5815,-10.7,14.3629781818,31.58,10.51,33.2829761289,78.68,40.9615,-10.7,42.3359714929,9.5815,-10.7,14.3629781818,31.38,0.0,31.38,65.62
2020-09-26 07:30:00,37.501,0.261,37.5019082448,12.271,-11.189,16.6063590832,25.23,11.45,27.7065948828,78.87,37.341,-11.189,38.9813288896,12.271,-11.189,16.6063590832,25.07,0.0,25.07,65.75
2020-09-26 08:00:00,30.364,-0.241,30.3649563971,7.854,-9.691,12.4740048501,22.51,9.45,24.4131644815,78.69,30.214,-9.691,31.7301320041,7.854,-9.691,12.4740048501,22.36,0.0,22.36,65.58
2020-09-26 08:30:00,36.8405,-0.4965,36.8438455173,8.0705,-9.7165,12.6310467698,28.77,9.22,30.2112776956,78.49,36.6805,-9.7165,37.9456117687,8.0705,-9.7165,12.6310467698,28.61,0.0,28.61,65.41
2020-09-26 09:00:00,41.553,-0.168,41.5533396131,10.733,-10.318,14.8881971037,30.82,10.15,32.4483420224,78.42,41.353,-10.318,42.6207899153,10.733,-10.318,14.8881971037,30.62,0.0,30.62,65.35
2020-09-26 09:30:00,48.522,-0.46900000000000003,48.5242665581,10.712,-10.649000000000001,15.1045736451,37.81,10.18,39.1564617911,78.27,48.302,-10.649000000000001,49.4619490619,10.712,-10.649000000000001,15.1045736451,37.59,0.0,37.59,65.22
2020-09-26 10:00:00,42.322,-0.762,42.3288592806,10.242,-9.012,13.6423864481,32.08,8.25,33.1238418665,78.7,42.122,-9.012,43.0752716532,10.242,-9.012,13.6423864481,31.88,0.0,31.88,65.57
2020-09-26 10:30:00,32.8855,-0.6035,32.891037115,15.6255,-8.9235,17.9940296349,17.26,8.32,19.1606367326,78.95,32.7755,-8.9235,33.9685479893,15.6255,-8.9235,17.9940296349,17.15,0.0,17.15,65.77
2020-09-26 11:00:00,45.524,-0.1115,45.5241365459,21.404,-11.0115,24.0704039902,24.12,10.9,26.4685549284,78.53,45.384,-11.0115,46.7007557567,21.404,-11.0115,24.0704039902,23.98,0.0,23.98,65.42
2020-09-26 11:30:00,47.4365,0.1305,47.4366795054,20.5165,-11.6395,23.5882329245,26.92,11.77,29.3805939355,78.48,47.2965,-11.6395,48.7076674919,20.5165,-11.6395,23.5882329245,26.78,0.0,26.78,65.42
2020-09-26 12:00:00,49.902,-0.6175,49.9058204045,15.972,-10.6575,19.2012262694,33.93,10.04,35.3842691037,78.67,49.712,-10.6575,50.8415701002,15.972,-10.6575,19.2012262694,33.74,0.0,33.74,65.54
2020-09-26 12:30:00,48.7625,-0.47100000000000003,48.764774656,10.9125,-10.711,15.2907873326,37.85,10.24,39.210714097,78.58,48.5025,-10.711,49.6710985106,10.9125,-10.711,15.2907873326,37.59,0.0,37.59,65.47
2020-09-26 13:00:00,45.519,-0.3225,45.5201424344,14.449,-11.5125,18.4746111529,31.07,11.19,33.0236430456,78.58,45.329,-11.5125,46.7681076937,14.449,-11.5125,18.4746111529,30.88,0.0,30.88,65.47
2020-09-26 13:30:00,46.8925,0.23800000000000002,46.8931039733,19.9925,-12.762,23.7185307355,26.9,13.0,29.876579456199998,78.67,46.7225,-12.762,48.4340856242,19.9925,-12.762,23.7185307355,26.73,0.0,26.73,65.55
2020-09-26 14:00:00,45.721,0.369,45.722489018,16.201,-11.931000000000001,20.120168041,29.52,12.3,31.98,78.98,45.541,-11.931000000000001,47.0779294574,16.201,-11.931000000000001,20.120168041,29.34,0.0,29.34,65.8
2020-09-26 14:30:00,35.0275,1.3145,35.0521563745,19.1175,-12.1255,22.6386076537,15.91,13.44,20.8269464877,79.38,34.8975,-12.1255,36.9440557668,19.1175,-12.1255,22.6386076537,15.78,0.0,15.78,66.11
2020-09-26 15:00:00,38.5805,1.3035,38.6025140697,18.7305,-13.1065,22.860708049,19.85,14.41,24.5289747034,79.38,38.4705,-13.1065,40.6418468146,18.7305,-13.1065,22.860708049,19.74,0.0,19.74,66.14
2020-09-26 15:30:00,44.976,1.554,45.0028387105,22.876,-13.706,26.6676922886,22.1,15.26,26.856611848900002,79.34,44.836,-13.706,46.8841266528,22.876,-13.706,26.6676922886,21.96,0.0,21.96,66.1
2020-09-26 16:00:00,40.304,1.21,40.3221591188,25.494,-13.59,28.8900006231,14.81,14.8,20.937432985,79.4,40.174,-13.59,42.4103569426,25.494,-13.59,28.8900006231,14.68,0.0,14.68,66.17
2020-09-26 16:30:00,43.747,1.0975,43.7607645643,26.017,-13.3125,29.2251081307,17.73,14.41,22.847341202,79.34,43.627,-13.3125,45.6129124837,26.017,-13.3125,29.2251081307,17.61,0.0,17.61,66.13
2020-09-26 17:00:00,37.4165,0.486,37.4196561749,19.7765,-11.424,22.8389519954,17.64,11.91,21.284212459,79.25,37.2865,-11.424,38.9973186033,19.7765,-11.424,22.8389519954,17.51,0.0,17.51,66.06
2020-09-26 17:30:00,38.061,0.063,38.06105214,16.841,-10.847,20.0318918228,21.22,10.91,23.8603541466,78.71,37.911,-10.847,39.4322371924,16.841,-10.847,20.0318918228,21.07,0.0,21.07,65.62
2020-09-26 18:00:00,39.754,0.1135,39.7541620242,17.234,-10.0865,19.9686814349,22.52,10.2,24.7222652684,78.42,39.584,-10.0865,40.8488743817,17.234,-10.0865,19.9686814349,22.35,0.0,22.35,65.37
2020-09-26 18:30:00,38.168,0.0465,38.1680283254,22.678,-10.1135,24.8309195611,15.49,10.16,18.5247321168,78.1,38.028,-10.1135,39.3498623409,22.678,-10.1135,24.8309195611,15.35,0.0,15.35,65.1
2020-09-26 19:00:00,37.6295,-0.457,37.6322749678,20.1395,-8.687,21.9331582142,17.49,8.23,19.3295887178,78.21,37.5295,-8.687,38.5217774674,20.1395,-8.687,21.9331582142,17.39,0.0,17.39,65.18
2020-09-26 19:30:00,36.779,-0.654,36.7848142173,17.009,-8.294,18.9234382975,19.77,7.64,21.1948696623,78.14,36.629,-8.294,37.556278796,17.009,-8.294,18.9234382975,19.62,0.0,19.62,65.13
2020-09-26 20:00:00,37.582,-0.5690000000000001,37.5863071477,22.392,-8.519,23.9577758776,15.19,7.95,17.1446376456,78.14,37.472,-8.519,38.4281686397,22.392,-8.519,23.9577758776,15.08,0.0,15.08,65.13
2020-09-26 20:30:00,40.853,-0.383,40.8547952877,21.433,-9.853,23.5893004983,19.42,9.47,21.6059551976,78.24,40.723,-9.853,41.8980230799,21.433,-9.853,23.5893004983,19.29,0.0,19.29,65.22
2020-09-26 21:00:00,41.2615,-0.607,41.2659645622,18.3715,-9.967,20.9010311049,22.89,9.36,24.7297735534,78.04,41.1015,-9.967,42.2927226748,18.3715,-9.967,20.9010311049,22.73,0.0,22.73,65.07
2020-09-26 21:30:00,43.006,-1.022,43.0181417544,13.536,-9.992,16.8244869164,29.47,8.97,30.804898961,78.19,42.816,-9.992,43.9664635831,13.536,-9.992,16.8244869164,29.28,0.0,29.28,65.19
2020-09-26 22:00:00,49.123,-0.5725,49.126335964,13.573,-11.4325,17.7462217176,35.55,10.86,37.1717917244,78.64,48.903,-11.4325,50.2215637476,13.573,-11.4325,17.7462217176,35.33,0.0,35.33,65.56
2020-09-26 22:30:00,49.857,-0.10300000000000001,49.8571063942,12.577,-12.323,17.607874886,37.28,12.22,39.231706565,78.82,49.627,-12.323,51.1340929127,12.577,-12.323,17.607874886,37.05,0.0,37.05,65.69
2020-09-26 23:00:00,48.237,-0.44,48.2390067166,13.027,-11.84,17.6036453327,35.21,11.4,37.0095136418,78.78,48.017,-11.84,49.4552109388,13.027,-11.84,17.6036453327,34.99,0.0,34.99,65.63
2020-09-26 23:30:00,41.7345,-0.197,41.7349649485,12.0345,-11.797,16.8522520528,29.7,11.6,31.8849494276,79.32,41.5145,-11.797,43.1581153348,12.0345,-11.797,16.8522520528,29.48,0.0,29.48,66.04
2020-09-27 00:00:00,33.8435,0.7705000000000001,33.8522696802,8.6335,-12.7395,15.3893528941,25.21,13.51,28.6018216203,79.59,33.7335,-12.7395,36.0588946378,8.6335,-12.7395,15.3893528941,25.1,0.0,25.1,66.28
2020-09-27 00:30:00,28.965,-0.932,28.9799904934,4.275,-10.242,11.0983867747,24.69,9.31,26.3869702694,79.29,29.245,-10.242,30.9865872435,4.275,-10.242,11.0983867747,24.97,0.0,24.97,66.01
2020-09-27 01:00:00,22.5525,-0.9075000000000001,22.5707512613,2.8925,-10.0275,10.4363457446,19.66,9.12,21.6723325925,79.61,22.7825,-10.0275,24.8916263531,2.8925,-10.0275,10.4363457446,19.89,0.0,19.89,66.27
2020-09-27 01:30:00,23.228,-1.7055,23.2905284236,7.208,-8.8855,11.4414760521,16.02,7.18,17.5554208152,79.36,23.418,-8.8855,25.0470524064,7.208,-8.8855,11.4414760521,16.21,0.0,16.21,66.07
2020-09-27 02:00:00,33.4455,-2.3165,33.5256266534,11.5455,-9.2565,14.7980188708,21.9,6.94,22.9733236603,78.74,33.7355,-9.2565,34.9823777422,11.5455,-9.2565,14.7980188708,22.19,0.0,22.19,65.58
2020-09-27 02:30:00,40.441,-2.214,40.5015589453,13.850999999999999,-9.174,16.6136232352,26.59,6.96,27.4858090658,78.43,40.751,-9.174,41.7708783365,13.850999999999999,-9.174,16.6136232352,26.9,0.0,26.9,65.36
2020-09-27 03:00:00,37.985,-1.4585,38.0129905065,21.345,-10.1185,23.6218768782,16.64,8.66,18.7586033595,78.43,38.205,-10.1185,39.5222224483,21.345,-10.1185,23.6218768782,16.86,0.0,16.86,65.36
2020-09-27 03:30:00,39.582,-0.878,39.5917366126,23.372,-11.188,25.9118067298,16.21,10.31,19.2109395918,78.39,39.772,-11.188,41.315654757,23.372,-11.188,25.9118067298,16.4,0.0,16.4,65.36
2020-09-27 04:00:00,39.636,-0.8415,39.6449318104,24.016,-11.7915,26.754583313,15.62,10.95,19.0758197727,78.3,39.846,-11.7915,41.554099536,24.016,-11.7915,26.754583313,15.83,0.0,15.83,65.25
2020-09-27 04:30:00,34.098,-1.4755,34.129909233,20.728,-11.5055,23.7070983937,13.37,10.03,16.7140001197,78.41,34.268,-11.5055,36.1479232356,20.728,-11.5055,23.7070983937,13.54,0.0,13.54,65.35
2020-09-27 05:00:00,30.994,-1.7309999999999999,31.0423001242,18.704,-10.931000000000001,21.663941862,12.29,9.2,15.352006383500001,78.54,31.104,-10.931000000000001,32.9688576842,18.704,-10.931000000000001,21.663941862,12.4,0.0,12.4,65.46
2020-09-27 05:30:00,26.558,-1.3345,26.5915071827,19.908,-10.0845,22.316487274,6.65,8.75,10.9902229277,78.68,26.638,-10.0845,28.4829806068,19.908,-10.0845,22.316487274,6.73,0.0,6.73,65.56
2020-09-27 06:00:00,24.5855,-1.534,24.6333100953,18.5355,-9.904,21.0155650947,6.05,8.37,10.3276037879,78.59,24.6555,-9.904,26.5703386552,18.5355,-9.904,21.0155650947,6.12,0.0,6.12,65.47
2020-09-27 06:30:00,24.0545,-1.9495,24.1333694394,18.2745,-8.6295,20.2095428078,5.78,6.68,8.8335044009,78.44,24.1245,-8.6295,25.6214708887,18.2745,-8.6295,20.2095428078,5.85,0.0,5.85,65.35
2020-09-27 07:00:00,24.8835,-1.2355,24.9141532567,25.4235,-9.2355,27.0490076066,-0.54,8.0,8.0182042877,78.28,24.8935,-9.2355,26.5514745824,25.4235,-9.2355,27.0490076066,-0.53,0.0,0.53,65.19
2020-09-27 07:30:00,27.829,-1.5255,27.8707802411,15.769,-8.8255,18.0707169545,12.06,7.3,14.0972905198,78.72,27.989,-8.8255,29.3474627736,15.769,-8.8255,18.0707169545,12.22,0.0,12.22,65.57
2020-09-27 08:00:00,26.6065,-1.6435,26.657211679,13.7265,-8.2335,16.0064775794,12.88,6.59,14.467981891099999,78.46,26.7565,-8.2335,27.994656892000002,13.7265,-8.2335,16.0064775794,13.03,0.0,13.03,65.39
2020-09-27 08:30:00,25.321,-2.029,25.4021629394,10.971,-6.9190000000000005,12.9705590473,14.35,4.89,15.1602968309,78.21,25.481,-6.9190000000000005,26.4036725097,10.971,-6.9190000000000005,12.9705590473,14.51,0.0,14.51,65.22
2020-09-27 09:00:00,26.9485,-1.818,27.0097533541,16.9185,-7.538,18.5218002972,10.03,5.72,11.5463977066,78.09,27.0685,-7.538,28.0984899283,16.9185,-7.538,18.5218002972,10.15,0.0,10.15,65.12
2020-09-27 09:30:00,27.5335,-1.8345,27.5945467892,16.7235,-7.1845,18.2014420445,10.81,5.35,12.0614509907,77.83,27.6835,-7.1845,28.6005806322,16.7235,-7.1845,18.2014420445,10.96,0.0,10.96,64.89
2020-09-27 10:00:00,30.036,-1.5554999999999999,30.0762510338,18.476,-7.2455,19.8459025053,11.56,5.69,12.8844751542,77.74,30.176,-7.2455,31.0336631136,18.476,-7.2455,19.8459025053,11.7,0.0,11.7,64.81
2020-09-27 10:30:00,28.0655,-2.222,28.1533226147,11.8455,-6.432,13.479113259,16.22,4.21,16.7574610249,77.8,28.2555,-6.432,28.9783350842,11.8455,-6.432,13.479113259,16.41,0.0,16.41,64.87
2020-09-27 11:00:00,30.759,-2.111,30.8313542031,7.229,-6.271,9.5699468128,23.53,4.16,23.8949053147,77.62,31.049,-6.271,31.6759505303,7.229,-6.271,9.5699468128,23.82,0.0,23.82,64.71
2020-09-27 11:30:00,29.8295,-2.0815,29.9020352568,5.8295,-5.8515,8.2597289604,24.0,3.77,24.2942976848,77.66,30.1095,-5.8515,30.6728225389,5.8295,-5.8515,8.2597289604,24.28,0.0,24.28,64.76
2020-09-27 12:00:00,27.1715,-2.219,27.2619583532,6.5915,-5.6690000000000005,8.6939883397,20.58,3.45,20.8671727841,77.62,27.4315,-5.6690000000000005,28.0111540864,6.5915,-5.6690000000000005,8.6939883397,20.84,0.0,20.84,64.71
2020-09-27 12:30:00,27.698,-2.459,27.8069395116,6.758,-5.309,8.5939539794,20.94,2.85,21.1330570434,77.74,27.948,-5.309,28.4477799661,6.758,-5.309,8.5939539794,21.19,0.0,21.19,64.82
2020-09-27 13:00:00,27.071,-2.5055,27.186698425,3.471,-5.2055,6.2566022129,23.6,2.7,23.7539470404,77.9,27.361,-5.2055,27.851778242199998,3.471,-5.2055,6.2566022129,23.89,0.0,23.89,64.96
2020-09-27 13:30:00,40.4235,-2.2625,40.4867664614,1.6935,-6.7325,6.9422257598,38.73,4.47,38.9870978658,77.66,40.8935,-6.7325,41.4439971347,1.6935,-6.7325,6.9422257598,39.2,0.0,39.2,64.78
2020-09-27 14:00:00,44.518,-2.1245,44.5686641515,2.008,-7.8545,8.1071101047,42.51,5.73,42.8944401992,77.73,45.058,-7.8545,45.7374740694,2.008,-7.8545,8.1071101047,43.05,0.0,43.05,64.85
2020-09-27 14:30:00,43.239,-2.0965,43.2897959484,0.47900000000000004,-7.5365,7.5517066449,42.76,5.44,43.1046540411,77.95,43.739,-7.5365,44.3835437212,0.47900000000000004,-7.5365,7.5517066449,43.26,0.0,43.26,65.01
2020-09-27 15:00:00,33.983,-1.8105,34.0311945023,0.233,-7.5905000000000005,7.5940752729,33.75,5.78,34.2413624145,78.09,34.383,-7.5905000000000005,35.2108843861,0.233,-7.5905000000000005,7.5940752729,34.15,0.0,34.15,65.12
2020-09-27 15:30:00,37.3635,-1.928,37.413210451,0.7335,-8.158,8.1909087561,36.63,6.23,37.1560197007,77.95,37.8135,-8.158,38.6835074192,0.7335,-8.158,8.1909087561,37.08,0.0,37.08,65.01
2020-09-27 16:00:00,38.989,-1.796,39.0303437981,0.779,-8.746,8.7806239528,38.21,6.95,38.8369231531,78.15,39.439,-8.746,40.3971191671,0.779,-8.746,8.7806239528,38.66,0.0,38.66,65.18
2020-09-27 16:30:00,28.1045,-1.709,28.156413146,2.5145,-8.139,8.518569789,25.59,6.43,26.3854694861,78.15,28.3945,-8.139,29.5379578043,2.5145,-8.139,8.518569789,25.88,0.0,25.88,65.18
2020-09-27 17:00:00,36.4465,-2.1165,36.5079023569,4.1265,-8.0065,9.0073328183,32.32,5.89,32.852313465,77.81,36.8465,-8.0065,37.7063470055,4.1265,-8.0065,9.0073328183,32.72,0.0,32.72,64.87
2020-09-27 17:30:00,47.2735,-2.0135,47.316360643,4.8835,-8.2635,9.5986459722,42.39,6.25,42.8482741776,77.1,47.783500000000004,-8.2635,48.4927654862,4.8835,-8.2635,9.5986459722,42.9,0.0,42.9,64.28
2020-09-27 18:00:00,43.8805,-1.619,43.9103568791,4.0505,-8.349,9.2796740918,39.83,6.73,40.3945763686,77.05,44.3705,-8.349,45.1491646794,4.0505,-8.349,9.2796740918,40.32,0.0,40.32,64.23
2020-09-27 18:30:00,41.3875,-2.045,41.4379920031,2.7075,-7.225,7.7156452258,38.68,5.18,39.0253097361,77.17,41.8575,-7.225,42.4764750332,2.7075,-7.225,7.7156452258,39.15,0.0,39.15,64.32
2020-09-27 19:00:00,48.2775,-0.624,48.2815325176,2.1875,-9.064,9.3242293113,46.09,8.44,46.8563944409,77.48,48.1675,-9.064,49.0128978153,2.1875,-9.064,9.3242293113,45.98,0.0,45.98,64.58
2020-09-27 19:30:00,53.3315,-0.1325,53.3316645952,1.4315,-9.1825,9.2934115641,51.9,9.05,52.6831329744,77.48,52.9615,-9.1825,53.751639868,1.4315,-9.1825,9.2934115641,51.53,0.0,51.53,64.58
2020-09-27 20:00:00,43.376,-0.033,43.376012553,2.9859999999999998,-8.573,9.0781344449,40.39,8.54,41.2829710656,77.78,43.116,-8.573,43.9600476001,2.9859999999999998,-8.573,9.0781344449,40.13,0.0,40.13,64.81
2020-09-27 20:30:00,37.3945,0.0055000000000000005,37.3945004045,5.7745,-8.6845,10.4290646992,31.62,8.69,32.7923847867,77.87,37.1645,-8.6845,38.1656992665,5.7745,-8.6845,10.4290646992,31.39,0.0,31.39,64.9
2020-09-27 21:00:00,25.6525,-0.2735,25.65395795,3.6525,-7.6835,8.507463106,22.0,7.41,23.2143942415,78.29,25.4925,-7.6835,26.625246074,3.6525,-7.6835,8.507463106,21.84,0.0,21.84,65.22
2020-09-27 21:30:00,28.91,0.3165,28.9117324325,4.04,-8.8935,9.7681084274,24.87,9.21,26.5205769168,78.48,28.72,-8.8935,30.0654742562,4.04,-8.8935,9.7681084274,24.68,0.0,24.68,65.39
2020-09-27 22:00:00,30.0735,0.4395,30.0767112979,2.5735,-9.650500000000001,9.9877451159,27.5,10.09,29.2926287656,78.6,29.8735,-9.650500000000001,31.3936005023,2.5735,-9.650500000000001,9.9877451159,27.3,0.0,27.3,65.49
2020-09-27 22:30:00,43.8775,0.8815000000000001,43.8863537845,1.8875000000000002,-11.7385,11.8892825057,41.99,12.62,43.8454615667,78.71,43.5975,-11.7385,45.1501316554,1.8875000000000002,-11.7385,11.8892825057,41.71,0.0,41.71,65.6
2020-09-27 23:00:00,47.092,0.8085,47.0989398633,1.452,-12.3515,12.4365532303,45.64,13.16,47.4994231544,78.71,46.772,-12.3515,48.3754021818,1.452,-12.3515,12.4365532303,45.32,0.0,45.32,65.6
2020-09-27 23:30:00,46.205,0.8035,46.2119858614,1.495,-12.5165,12.6054669588,44.71,13.32,46.6519720912,78.8,45.895,-12.5165,47.5711445863,1.495,-12.5165,12.6054669588,44.4,0.0,44.4,65.68
2020-09-28 00:00:00,44.343,1.029,44.3549376056,0.673,-12.381,12.3992778015,43.67,13.41,45.6825677912,78.96,44.053,-12.381,45.7597636576,0.673,-12.381,12.3992778015,43.38,0.0,43.38,65.82
2020-09-28 00:30:00,42.334,0.171,42.3343453593,0.094,-9.549,9.549462655,42.24,9.72,43.3439269102,78.46,42.044,-9.549,43.1147461665,0.094,-9.549,9.549462655,41.95,0.0,41.95,65.42
2020-09-28 01:00:00,40.8485,0.14200000000000002,40.848746813700004,0.2985,-9.768,9.7725598617,40.55,9.91,41.7433898959,78.46,40.5685,-9.768,41.727892545,0.2985,-9.768,9.7725598617,40.27,0.0,40.27,65.42
2020-09-28 01:30:00,40.8635,-0.064,40.863550118,0.10350000000000001,-9.434,9.4345677299,40.76,9.37,41.8231335507,78.46,40.5835,-9.434,41.6655832582,0.10350000000000001,-9.434,9.4345677299,40.48,0.0,40.48,65.42
2020-09-28 02:00:00,34.337,-0.017,34.3370042083,0.23700000000000002,-9.057,9.0601003306,34.1,9.04,35.2779194398,78.57,34.097,-9.057,35.2793800682,0.23700000000000002,-9.057,9.0601003306,33.86,0.0,33.86,65.52
2020-09-28 02:30:00,44.386,0.775,44.3927654128,0.5660000000000001,-11.625,11.6387705966,43.82,12.4,45.5406675401,78.89,44.106,-11.625,45.6122775248,0.5660000000000001,-11.625,11.6387705966,43.54,0.0,43.54,65.78
2020-09-28 03:00:00,47.283,1.2075,47.2984158852,1.343,-12.8425,12.912530939,45.94,14.05,48.0404631535,79.21,46.973,-12.8425,48.6969458514,1.343,-12.8425,12.912530939,45.63,0.0,45.63,66.05
2020-09-28 03:30:00,47.4995,1.5905,47.5261211388,0.11950000000000001,-12.9095,12.9100530789,47.38,14.5,49.549110991,79.42,47.1495,-12.9095,48.8848702617,0.11950000000000001,-12.9095,12.9100530789,47.03,0.0,47.03,66.21
2020-09-28 04:00:00,41.109,1.704,41.1443009055,0.149,-12.586,12.5868819411,40.96,14.29,43.381167573,79.56,40.829,-12.586,42.72487141,0.149,-12.586,12.5868819411,40.68,0.0,40.68,66.33
2020-09-28 04:30:00,39.8735,1.25,39.893088402000004,0.12350000000000001,-11.96,11.9606376189,39.75,13.21,41.8875470755,79.56,39.6035,-11.96,41.3700231115,0.12350000000000001,-11.96,11.9606376189,39.48,0.0,39.48,66.33
2020-09-28 05:00:00,34.41,-0.3235,34.4115206326,1.33,-8.3635,8.4685909247,33.08,8.04,34.0430315924,78.39,34.44,-8.3635,35.4409612207,1.33,-8.3635,8.4685909247,33.11,0.0,33.11,65.38
2020-09-28 05:30:00,45.545,-1.9995,45.5888695325,3.535,-8.4495,9.159163458,42.01,6.45,42.502265822,77.58,45.915,-8.4495,46.685985855,3.535,-8.4495,9.159163458,42.38,0.0,42.38,64.69
2020-09-28 06:00:00,48.458,-2.4945,48.5221629181,1.488,-7.6245,7.768342439,46.97,5.13,47.249315339,77.41,48.918,-7.6245,49.5086227262,1.488,-7.6245,7.768342439,47.43,0.0,47.43,64.55
2020-09-28 06:30:00,45.532,-2.5869999999999997,45.60543381,0.262,-6.8870000000000005,6.8919817905,45.27,4.3,45.4737605658,77.45,45.932,-6.8870000000000005,46.4454453418,0.262,-6.8870000000000005,6.8919817905,45.67,0.0,45.67,64.55
2020-09-28 07:00:00,38.8625,-2.5965,38.9491427184,0.5025000000000001,-6.4165,6.436146246,38.36,3.8200000000000003,38.5497341106,77.45,39.1925,-6.4165,39.7142736116,0.5025000000000001,-6.4165,6.436146246,38.69,0.0,38.69,64.55
2020-09-28 07:30:00,47.1135,-0.9430000000000001,47.1229363607,0.8235,-8.473,8.5129243653,46.29,7.53,46.8984541323,77.79,47.0435,-8.473,47.8004458269,0.8235,-8.473,8.5129243653,46.22,0.0,46.22,64.85
2020-09-28 08:00:00,45.7415,-0.159,45.7417763456,1.0215,-10.389,10.4390987758,44.72,10.23,45.8751708444,78.54,45.4615,-10.389,46.6334569086,1.0215,-10.389,10.4390987758,44.44,0.0,44.44,65.49
2020-09-28 08:30:00,36.643,-0.337,36.6445496357,1.913,-9.417,9.6093422251,34.73,9.08,35.8973439129,78.54,36.403,-9.417,37.6013071315,1.913,-9.417,9.6093422251,34.49,0.0,34.49,65.49
2020-09-28 09:00:00,43.707,-0.837,43.7150136452,1.457,-9.537,9.6476534971,42.25,8.7,43.1364405115,78.42,43.417,-9.537,44.4521119633,1.457,-9.537,9.6476534971,41.96,0.0,41.96,65.37
2020-09-28 09:30:00,37.71,-0.857,37.7197368628,1.62,-9.007,9.1515271403,36.09,8.15,36.9987918722,78.42,37.47,-9.007,38.5373448618,1.62,-9.007,9.1515271403,35.85,0.0,35.85,65.37
2020-09-28 10:00:00,42.1045,-0.35450000000000004,42.1059923348,1.8845,-10.2345,10.4065522869,40.22,9.88,41.4157313107,78.49,41.8445,-10.2345,43.0779197559,1.8845,-10.2345,10.4065522869,39.96,0.0,39.96,65.43
2020-09-28 10:30:00,35.907,-0.17550000000000002,35.9074288867,1.327,-9.6955,9.7858903146,34.58,9.52,35.8665136304,78.74,35.657,-9.6955,36.9516490735,1.327,-9.6955,9.7858903146,34.33,0.0,34.33,65.61
2020-09-28 11:00:00,30.2475,-0.308,30.249068089,1.5675,-9.528,9.6560778917,28.68,9.22,30.1255838118,78.97,30.0275,-9.528,31.5029132026,1.5675,-9.528,9.6560778917,28.46,0.0,28.46,65.81
2020-09-28 11:30:00,26.1055,-0.763,26.1166479329,1.7155,-8.733,8.899900519100001,24.39,7.97,25.6591699008,79.08,25.9355,-8.733,27.3663196146,1.7155,-8.733,8.899900519100001,24.22,0.0,24.22,65.89
2020-09-28 12:00:00,24.7325,-0.244,24.7337035692,1.6825,-9.254,9.4057068979,23.05,9.01,24.7483858059,79.26,24.5525,-9.254,26.2385550717,1.6825,-9.254,9.4057068979,22.87,0.0,22.87,66.04
2020-09-28 12:30:00,27.4005,-0.1825,27.4011077605,1.7705000000000002,-8.8325,9.0082032892,25.63,8.65,27.0503123827,79.03,27.2105,-8.8325,28.6081171436,1.7705000000000002,-8.8325,9.0082032892,25.44,0.0,25.44,65.86
2020-09-28 13:00:00,25.11,-0.633,25.1179774066,1.31,-8.793,8.8900477502,23.8,8.16,25.16,79.03,24.93,-8.793,26.4352368819,1.31,-8.793,8.8900477502,23.62,0.0,23.62,65.86
2020-09-28 13:30:00,44.4225,-0.162,44.4227953899,1.4225,-10.402,10.4988147069,43.0,10.24,44.2024614699,78.81,44.1325,-10.402,45.3418036722,1.4225,-10.402,10.4988147069,42.71,0.0,42.71,65.69
2020-09-28 14:00:00,49.8045,0.108,49.8046170977,1.3545,-11.062,11.1446181743,48.45,11.17,49.7209352285,78.89,49.4845,-11.062,50.7058535502,1.3545,-11.062,11.1446181743,48.13,0.0,48.13,65.75
2020-09-28 14:30:00,47.379,0.139,47.3792038979,1.799,-11.401,11.5420622941,45.58,11.54,47.0181667018,78.96,47.069,-11.401,48.430089428,1.799,-11.401,11.5420622941,45.27,0.0,45.27,65.81
2020-09-28 15:00:00,48.074,0.442,48.0760318662,2.444,-11.628,11.8820671602,45.63,12.07,47.1993834705,78.96,47.754,-11.628,49.1493123044,2.444,-11.628,11.8820671602,45.31,0.0,45.31,65.81
2020-09-28 15:30:00,47.3775,0.8665,47.3854231647,2.2275,-11.2835,11.5012663868,45.15,12.15,46.7562295315,79.17,47.0675,-11.2835,48.4011046207,2.2275,-11.2835,11.5012663868,44.84,0.0,44.84,65.96
2020-09-28 16:00:00,46.2875,0.8255,46.2948604761,2.5675,-11.0545,11.3487455915,43.72,11.88,45.3053286049,79.07,45.9975,-11.0545,47.3072085046,2.5675,-11.0545,11.3487455915,43.43,0.0,43.43,65.9
2020-09-28 16:30:00,62.0135,0.29050000000000004,62.0141804146,5.6835,-11.6795,12.9889527099,56.33,11.97,57.5877573795,78.63,61.6635,-11.6795,62.759843471,5.6835,-11.6795,12.9889527099,55.98,0.0,55.98,65.52
2020-09-28 17:00:00,58.729,0.14650000000000002,58.7291827225,6.689,-11.1735,13.0226657505,52.04,11.32,53.2569619862,78.5,58.379,-11.1735,59.4386637068,6.689,-11.1735,13.0226657505,51.69,0.0,51.69,65.42
2020-09-28 17:30:00,55.9855,-0.0975,55.9855848992,7.3655,-10.9075,13.1614644512,48.62,10.81,49.8072334104,78.5,55.6655,-10.9075,56.7240817158,7.3655,-10.9075,13.1614644512,48.3,0.0,48.3,65.42
2020-09-28 18:00:00,51.848,0.251,51.8486075512,6.378,-10.569,12.3443365557,45.47,10.82,46.7396330752,78.7,51.548,-10.569,52.620338891,6.378,-10.569,12.3443365557,45.17,0.0,45.17,65.58
2020-09-28 18:30:00,55.7905,0.1555,55.7907167054,4.9305,-10.4745,11.5769158458,50.86,10.63,51.9589886353,78.55,55.4605,-10.4745,56.4409621684,4.9305,-10.4745,11.5769158458,50.53,0.0,50.53,65.46
2020-09-28 19:00:00,50.747,0.3705,50.7483524782,3.387,-10.2195,10.7661483015,47.36,10.59,48.5295549124,78.55,50.427,-10.2195,51.452118608,3.387,-10.2195,10.7661483015,47.04,0.0,47.04,65.46
2020-09-28 19:30:00,44.497,0.217,44.4975291224,2.657,-10.013,10.359527885,41.84,10.23,43.0724796129,78.65,44.197,-10.013,45.3170495288,2.657,-10.013,10.359527885,41.54,0.0,41.54,65.53
2020-09-28 20:00:00,41.684,0.051000000000000004,41.684031199,1.344,-10.129,10.2177774981,40.34,10.18,41.6046632002,79.02,41.404,-10.129,42.6249675308,1.344,-10.129,10.2177774981,40.06,0.0,40.06,65.83
2020-09-28 20:30:00,47.221,0.145,47.2212226229,3.571,-10.635,11.2185233431,43.65,10.78,44.9614379218,78.85,46.931,-10.635,48.1209100704,3.571,-10.635,11.2185233431,43.36,0.0,43.36,65.7
2020-09-28 21:00:00,48.7255,-0.49,48.72796374,5.8655,-9.53,11.1903972338,42.86,9.04,43.8029816337,78.13,48.4455,-9.53,49.3739543712,5.8655,-9.53,11.1903972338,42.58,0.0,42.58,65.1
2020-09-28 21:30:00,48.767,-0.29150000000000004,48.7678711987,4.007,-9.6815,10.4779526268,44.76,9.39,45.7343383029,78.61,48.477,-9.6815,49.4343096569,4.007,-9.6815,10.4779526268,44.47,0.0,44.47,65.5
2020-09-28 22:00:00,39.8835,0.1545,39.8837992486,3.9035,-10.0455,10.7772622915,35.98,10.2,37.3978662493,78.86,39.6235,-10.0455,40.87705741,3.9035,-10.0455,10.7772622915,35.72,0.0,35.72,65.64
2020-09-28 22:30:00,42.4605,0.027,42.4605085844,6.9905,-10.393,12.5252360956,35.47,10.42,36.9688693362,78.93,42.2105,-10.393,43.4711485844,6.9905,-10.393,12.5252360956,35.22,0.0,35.22,65.53
2020-09-28 23:00:00,42.4575,0.29550000000000004,42.4585283129,4.7675,-11.1045,12.084658725,37.69,11.4,39.3763393423,79.08,42.1975,-11.1045,43.6341486281,4.7675,-11.1045,12.084658725,37.43,0.0,37.43,65.8
2020-09-28 23:30:00,44.136,0.47550000000000003,44.1385613296,5.006,-11.7845,12.8036899467,39.13,12.26,41.0056642429,79.13,43.866,-11.7845,45.4213649756,5.006,-11.7845,12.8036899467,38.86,0.0,38.86,65.93
2020-09-29 00:00:00,34.829,0.49,34.8324466697,4.319,-11.3,12.0972625416,30.51,11.79,32.7087786382,79.49,34.599,-11.3,36.397538392,4.319,-11.3,12.0972625416,30.28,0.0,30.28,66.21
2020-09-29 00:30:00,43.558,0.674,43.5632142983,4.648,-12.296,13.1451709764,38.91,12.97,41.0147412524,79.55,43.288,-12.296,45.0004728864,4.648,-12.296,13.1451709764,38.64,0.0,38.64,66.27
2020-09-29 01:00:00,51.8,1.326,51.8169689967,5.61,-13.794,14.8911563016,46.19,15.12,48.6017540836,79.32,51.48,-13.794,53.2960114455,5.61,-13.794,14.8911563016,45.87,0.0,45.87,66.08
2020-09-29 01:30:00,51.0625,0.854,51.0696409058,5.7425,-13.476,14.6485112639,45.32,14.33,47.5315821323,79.39,50.7625,-13.476,52.5207957123,5.7425,-13.476,14.6485112639,45.02,0.0,45.02,66.15
2020-09-29 02:00:00,42.1975,0.8270000000000001,42.2056031262,4.4975,-12.943,13.7021441844,37.7,13.77,40.1360548634,79.54,41.9375,-12.943,43.889351274,4.4975,-12.943,13.7021441844,37.44,0.0,37.44,66.26
2020-09-29 02:30:00,47.398,1.264,47.414851049,2.928,-13.926,14.2304834774,44.47,15.19,46.9927334808,79.41,47.088,-13.926,49.1041059383,2.928,-13.926,14.2304834774,44.16,0.0,44.16,66.15
2020-09-29 03:00:00,45.966,1.5430000000000001,45.9918906439,1.826,-13.897,14.0164505136,44.14,15.44,46.7625191794,79.41,45.646,-13.897,47.714609136,1.826,-13.897,14.0164505136,43.82,0.0,43.82,66.15
2020-09-29 03:30:00,32.808,1.1235,32.8272313217,1.8980000000000001,-13.0765,13.2135255042,30.91,14.2,34.0157037264,79.45,32.568,-13.0765,35.0951488991,1.8980000000000001,-13.0765,13.2135255042,30.67,0.0,30.67,66.2
2020-09-29 04:00:00,31.4785,1.303,31.505456214,1.3185,-12.967,13.0338609495,30.16,14.27,33.3655286186,79.51,31.2585,-12.967,33.8413491346,1.3185,-12.967,13.0338609495,29.94,0.0,29.94,66.23
2020-09-29 04:30:00,35.5035,1.284,35.5267106309,0.6435000000000001,-13.266,13.281598106,34.86,14.55,37.7746224336,79.45,35.2435,-13.266,37.6575496846,0.6435000000000001,-13.266,13.281598106,34.6,0.0,34.6,66.2
2020-09-29 05:00:00,37.216,1.0525,37.2308798211,0.226,-13.0975,13.0994496926,36.99,14.15,39.6040730229,79.45,36.936,-13.0975,39.1894450363,0.226,-13.0975,13.0994496926,36.71,0.0,36.71,66.2
2020-09-29 05:30:00,39.312,1.227,39.3311438049,0.982,-13.273,13.3092769526,38.33,14.5,40.9809577731,79.54,39.042,-13.273,41.2365164993,0.982,-13.273,13.3092769526,38.06,0.0,38.06,66.28
2020-09-29 06:00:00,37.5235,1.0065,37.5369963436,0.6735,-12.0835,12.1022549345,36.85,13.09,39.105889582,79.6,37.2635,-12.0835,39.173708077,0.6735,-12.0835,12.1022549345,36.59,0.0,36.59,66.32
2020-09-29 06:30:00,36.1195,-2.0845,36.1795995072,0.2695,-6.4045,6.4101677435,35.85,4.32,36.1093464355,77.69,36.4295,-6.4045,36.9881885269,0.2695,-6.4045,6.4101677435,36.16,0.0,36.16,64.74
2020-09-29 07:00:00,39.5945,-2.4905,39.6727490918,0.7445,-6.5504999999999995,6.5926724854,38.85,4.06,39.0615680689,77.33,39.9245,-6.5504999999999995,40.4583087944,0.7445,-6.5504999999999995,6.5926724854,39.18,0.0,39.18,64.46
2020-09-29 07:30:00,41.8385,-1.708,41.8733488779,0.20850000000000002,-7.148,7.1510402215,41.63,5.44,41.98393145,77.22,42.2485,-7.148,42.8489166287,0.20850000000000002,-7.148,7.1510402215,42.04,0.0,42.04,64.37
2020-09-29 08:00:00,37.133,-0.9685,37.1456280234,0.17300000000000001,-8.3285,8.3302965884,36.96,7.36,37.6856895917,77.93,37.573,-8.3285,38.484987219,0.17300000000000001,-8.3285,8.3302965884,37.4,0.0,37.4,64.97
2020-09-29 08:30:00,36.32,-0.7000000000000001,36.3267449684,0.03,-8.41,8.4100535076,36.29,7.71,37.0999757412,77.97,36.75,-8.41,37.7000079576,0.03,-8.41,8.4100535076,36.72,0.0,36.72,64.97
2020-09-29 09:00:00,39.6805,-0.6275000000000001,39.6854612736,0.0105,-8.3175,8.3175066276,39.67,7.69,40.4084768335,77.91,40.1505,-8.3175,41.0029688742,0.0105,-8.3175,8.3175066276,40.14,0.0,40.14,64.93
2020-09-29 09:30:00,26.9405,-0.8565,26.9541116066,0.0105,-7.2165,7.2165076387,26.93,6.36,27.6708239848,78.07,27.2505,-7.2165,28.189849636,0.0105,-7.2165,7.2165076387,27.24,0.0,27.24,65.05
2020-09-29 10:00:00,25.5905,-0.6845,25.5996529371,0.0105,-6.9945,6.9945078812,25.58,6.31,26.3467739961,78.16,25.8805,-6.9945,26.8090154705,0.0105,-6.9945,6.9945078812,25.87,0.0,25.87,65.12
2020-09-29 10:30:00,26.2005,-0.6915,26.2096236619,0.0105,-7.0115,7.0115078621,26.19,6.32,26.9417612639,78.16,26.5105,-7.0115,27.4220302403,0.0105,-7.0115,7.0115078621,26.5,0.0,26.5,65.12
2020-09-29 11:00:00,22.6205,-1.2735,22.6563197033,0.0105,-5.8735,5.8735093854,22.61,4.6,23.0731900699,78.2,22.8805,-5.8735,23.6223470997,0.0105,-5.8735,5.8735093854,22.87,0.0,22.87,65.17
2020-09-29 11:30:00,22.5625,-1.2730000000000001,22.5983834654,0.0125,-6.023,6.0230129711,22.55,4.75,23.0448475803,78.35,22.8325,-6.023,23.613546647,0.0125,-6.023,6.0230129711,22.82,0.0,22.82,65.32
2020-09-29 12:00:00,23.8345,-1.2495,23.8672294266,0.0345,-6.3795,6.3795932864000005,23.8,5.13,24.3465993519,78.47,24.1145,-6.3795,24.944080069199998,0.0345,-6.3795,6.3795932864000005,24.08,0.0,24.08,65.42
2020-09-29 12:30:00,21.6975,-1.178,21.7294544398,0.08750000000000001,-6.458,6.4585927453,21.61,5.28,22.2456849748,78.64,21.9475,-6.458,22.8779046298,0.08750000000000001,-6.458,6.4585927453,21.86,0.0,21.86,65.54
2020-09-29 13:00:00,25.202,-0.9535,25.2200310517,0.252,-7.2235,7.2278943165,24.95,6.27,25.725773069,78.38,25.482,-7.2235,26.4860581486,0.252,-7.2235,7.2278943165,25.23,0.0,25.23,65.23
2020-09-29 13:30:00,24.904,-1.1315,24.9296912987,0.404,-7.1815,7.1928546663,24.5,6.05,25.2359366777,78.53,25.184,-7.1815,26.1879323019,0.404,-7.1815,7.1928546663,24.78,0.0,24.78,65.11
2020-09-29 14:00:00,24.8405,-1.092,24.8644908303,0.9905,-7.152,7.2202627549,23.85,6.06,24.6078463097,78.57,25.1305,-7.152,26.1283970854,0.9905,-7.152,7.2202627549,24.14,0.0,24.14,65.11
2020-09-29 14:30:00,23.1,-0.9490000000000001,23.11948531,2.49,-7.519,7.9205720122,20.61,6.57,21.6318515158,78.65,23.33,-7.519,24.5117168105,2.49,-7.519,7.9205720122,20.84,0.0,20.84,65.17
2020-09-29 15:00:00,24.721,-0.723,24.73157031,2.451,-8.103,8.4655779484,22.27,7.38,23.4609739781,78.7,24.971,-8.103,26.252798898400002,2.451,-8.103,8.4655779484,22.52,0.0,22.52,65.17
2020-09-29 15:30:00,23.955,-0.527,23.9607961888,2.265,-7.927,8.2442436888,21.69,7.4,22.9175936782,78.7,24.205,-7.927,25.4699696506,2.265,-7.927,8.2442436888,21.94,0.0,21.94,65.17
2020-09-29 16:00:00,24.2075,-0.507,24.2128087022,2.6475,-8.277,8.6901084717,21.56,7.77,22.9173842312,78.7,24.4475,-8.277,25.8106370563,2.6475,-8.277,8.6901084717,21.8,0.0,21.8,65.17
2020-09-29 16:30:00,25.1785,-0.5505,25.1845173172,2.8885,-8.5305,9.0062679563,22.29,7.98,23.6753986239,78.75,25.4285,-8.5305,26.8212237323,2.8885,-8.5305,9.0062679563,22.54,0.0,22.54,65.17
2020-09-29 17:00:00,24.416,-0.6145,24.4237316201,1.986,-8.2945,8.528946374,22.43,7.68,23.7083803749,78.7,24.676,-8.2945,26.0327429644,1.986,-8.2945,8.528946374,22.69,0.0,22.69,65.1
2020-09-29 17:30:00,24.7075,-0.848,24.7220480594,1.8275000000000001,-7.808,8.0190161647,22.88,6.96,23.9151834616,78.49,24.9575,-7.808,26.1503665414,1.8275000000000001,-7.808,8.0190161647,23.13,0.0,23.13,64.94
2020-09-29 18:00:00,24.575,-1.1425,24.6015432697,2.295,-7.3125,7.6641817078,22.28,6.17,23.1185488299,78.44,24.825,-7.3125,25.8795919838,2.295,-7.3125,7.6641817078,22.53,0.0,22.53,64.88
2020-09-29 18:30:00,24.928,-1.403,24.9674506708,2.308,-6.763,7.1459801987,22.62,5.36,23.2463760617,78.39,25.178,-6.763,26.0704785725,2.308,-6.763,7.1459801987,22.87,0.0,22.87,64.88
2020-09-29 19:00:00,26.2615,-1.7850000000000001,26.3220935195,1.5215,-5.925,6.1172368967,24.74,4.14,25.0840028704,78.09,26.5515,-5.925,27.2045543476,1.5215,-5.925,6.1172368967,25.03,0.0,25.03,64.62
2020-09-29 19:30:00,26.4665,-1.3940000000000001,26.503185813199998,1.3065,-6.174,6.3107224824,25.16,4.78,25.6100370949,78.01,26.7565,-6.174,27.4595806277,1.3065,-6.174,6.3107224824,25.45,0.0,25.45,64.55
2020-09-29 20:00:00,26.265,-2.35,26.369920838,1.135,-4.39,4.5343494572,25.13,2.04,25.212665468,77.25,26.555,-4.39,26.91542541,1.135,-4.39,4.5343494572,25.42,0.0,25.42,63.91
2020-09-29 20:30:00,29.7865,-1.6575000000000002,29.8325809896,1.0765,-5.9275,6.0244591873,28.71,4.27,29.0257988693,77.25,30.1265,-5.9275,30.7040918853,1.0765,-5.9275,6.0244591873,29.05,0.0,29.05,63.91
2020-09-29 21:00:00,32.1335,-1.5665,32.1716605804,0.9235000000000001,-6.4365,6.5024137441,31.21,4.87,31.5876716458,77.59,32.5035,-6.4365,33.1346652994,0.9235000000000001,-6.4365,6.5024137441,31.58,0.0,31.58,64.18
2020-09-29 21:30:00,31.9165,-1.5765,31.9554115057,0.9465,-6.6565,6.7234555476,30.97,5.08,31.3838700609,77.59,32.2765,-6.6565,32.9557497942,0.9465,-6.6565,6.7234555476,31.33,0.0,31.33,64.18
2020-09-29 22:00:00,30.7635,-1.6335000000000002,30.8068377881,2.1435,-6.5835,6.923659762,28.62,4.95,29.0449117747,77.69,31.0935,-6.5835,31.7828289254,2.1435,-6.5835,6.923659762,28.95,0.0,28.95,64.29
2020-09-29 22:30:00,30.781,-1.624,30.8238112017,4.061,-6.924,8.0270478384,26.72,5.3,27.2405653392,77.81,31.091,-6.924,31.8526616941,4.061,-6.924,8.0270478384,27.03,0.0,27.03,64.38
2020-09-29 23:00:00,25.5815,-1.7615,25.6420752768,5.2315,-7.4515,9.1045837082,20.35,5.69,21.1305134817,78.11,25.8215,-7.4515,26.8751691064,5.2315,-7.4515,9.1045837082,20.59,0.0,20.59,64.65
2020-09-29 23:30:00,34.8355,-0.8185,34.845114471,4.5355,-9.9585,10.9426908254,30.3,9.14,31.6485323514,78.63,35.1955,-9.9585,36.57724624,4.5355,-9.9585,10.9426908254,30.66,0.0,30.66,65.12
2020-09-30 00:00:00,40.6615,-0.845,40.6702791637,4.5715,-10.315,11.2826343223,36.09,9.47,37.3117809813,78.51,41.0815,-10.315,42.356686216599996,4.5715,-10.315,11.2826343223,36.51,0.0,36.51,65.03
2020-09-30 00:30:00,28.5185,-0.9490000000000001,28.5342853993,4.3585,-9.259,10.2335528166,24.16,8.31,25.5492015531,78.85,28.7985,-9.259,30.2503336056,4.3585,-9.259,10.2335528166,24.44,0.0,24.44,65.31
2020-09-30 01:00:00,23.4945,-0.977,23.5148051076,6.2945,-8.917,10.9148348247,17.2,7.94,18.944223394,78.98,23.6745,-8.917,25.2981192829,6.2945,-8.917,10.9148348247,17.38,0.0,17.38,65.4
2020-09-30 01:30:00,21.2345,-1.232,21.2702095488,7.8545,-8.472,11.5528331698,13.38,7.24,15.213217937,78.91,21.3845,-8.472,23.0015569962,7.8545,-8.472,11.5528331698,13.53,0.0,13.53,65.32
2020-09-30 02:00:00,22.004,-1.1565,22.0343710655,9.134,-8.6265,12.5636960426,12.87,7.47,14.8807862695,78.8,22.144,-8.6265,23.7649582,9.134,-8.6265,12.5636960426,13.01,0.0,13.01,65.25
2020-09-30 02:30:00,22.2935,-1.251,22.3285723514,9.7035,-8.631,12.9866113074,12.59,7.38,14.5935773544,78.72,22.4335,-8.631,24.0365572254,9.7035,-8.631,12.9866113074,12.73,0.0,12.73,65.17
2020-09-30 03:00:00,23.3705,-0.843,23.3856990327,10.1305,-9.293,13.7472498795,13.24,8.45,15.7066896576,78.72,23.5105,-9.293,25.280495629,10.1305,-9.293,13.7472498795,13.38,0.0,13.38,65.21
2020-09-30 03:30:00,24.5965,-1.2645,24.6289823683,11.0565,-8.5145,13.9550314403,13.54,7.25,15.3588443576,78.26,24.7365,-8.5145,26.1608704461,11.0565,-8.5145,13.9550314403,13.68,0.0,13.68,64.83
2020-09-30 04:00:00,24.7615,-1.186,24.7898866123,13.0415,-9.086,15.8945310799,11.72,7.9,14.1339449553,78.18,24.8715,-9.086,26.4791787684,13.0415,-9.086,15.8945310799,11.83,0.0,11.83,64.74
2020-09-30 04:30:00,28.529,-0.963,28.5452484663,16.149,-9.183,18.5773434592,12.38,8.22,14.8604441387,78.06,28.669,-9.183,30.1038045768,16.149,-9.183,18.5773434592,12.52,0.0,12.52,64.67
2020-09-30 05:00:00,31.791,-1.3235000000000001,31.8185375725,13.881,-9.1235,16.6108522734,17.91,7.8,19.5347920388,78.09,31.981,-9.1235,33.2569182765,13.881,-9.1235,16.6108522734,18.1,0.0,18.1,64.67
2020-09-30 05:30:00,34.09,-1.389,34.1182857277,13.39,-8.769,16.0058570842,20.7,7.38,21.9762235154,77.93,34.32,-8.769,35.4225600571,13.39,-8.769,16.0058570842,20.93,0.0,20.93,64.57
2020-09-30 06:00:00,50.527,-1.3005,50.5437338277,9.567,-10.0905,13.904879692,40.96,8.79,41.8925494569,77.85,51.007,-10.0905,51.995502106,9.567,-10.0905,13.904879692,41.44,0.0,41.44,64.51
2020-09-30 06:30:00,40.7945,-1.232,40.8130990523,10.0945,-8.802,13.3930629152,30.7,7.57,31.6195335196,77.85,41.1545,-8.802,42.0852477033,10.0945,-8.802,13.3930629152,31.06,0.0,31.06,64.51
2020-09-30 07:00:00,43.371,-2.0465,43.4192561342,10.241,-8.7665,13.4807122679,33.13,6.72,33.8046638794,77.49,43.751,-8.7665,44.6206401035,10.241,-8.7665,13.4807122679,33.51,0.0,33.51,64.22
2020-09-30 07:30:00,38.5925,-2.2055,38.6554690374,11.3225,-7.3455,13.4964949709,27.27,5.14,27.7501801796,77.58,38.9025,-7.3455,39.589908771,11.3225,-7.3455,13.4964949709,27.58,0.0,27.58,64.31
2020-09-30 08:00:00,32.1495,-2.0575,32.2152705483,11.2795,-6.8675,13.2056683473,20.87,4.8100000000000005,21.4171193208,77.79,32.3795,-6.8675,33.0997670158,11.2795,-6.8675,13.2056683473,21.1,0.0,21.1,64.5
2020-09-30 08:30:00,27.2585,-2.0565,27.3359655857,12.0985,-6.3765,13.6760174941,15.16,4.32,15.763502149,77.79,27.4185,-6.3765,28.1502023883,12.0985,-6.3765,13.6760174941,15.32,0.0,15.32,64.5
2020-09-30 09:00:00,36.136,-1.9115000000000002,36.1865213616,13.046,-7.1915,14.896838196400001,23.09,5.28,23.6859979735,77.67,36.396,-7.1915,37.0996831287,13.046,-7.1915,14.896838196400001,23.35,0.0,23.35,64.37
2020-09-30 09:30:00,34.8035,-1.6585,34.8429940519,16.5635,-7.9885,18.3892812394,18.24,6.33,19.3071618836,77.88,34.9835,-7.9885,35.8839992824,16.5635,-7.9885,18.3892812394,18.42,0.0,18.42,64.56
2020-09-30 10:00:00,34.4865,-1.5655000000000001,34.522014317,16.4265,-7.7255,18.1524998967,18.06,6.16,19.0816456313,77.97,34.6865,-7.7255,35.5364127692,16.4265,-7.7255,18.1524998967,18.26,0.0,18.26,64.63
2020-09-30 10:30:00,30.356,-1.458,30.3909937317,14.926,-7.798,16.8402577177,15.43,6.34,16.6817415158,78.04,30.516,-7.798,31.4965880692,14.926,-7.798,16.8402577177,15.59,0.0,15.59,64.69
2020-09-30 11:00:00,38.7075,-1.6455000000000002,38.7424602536,13.8875,-7.6955,15.8771337621,24.82,6.05,25.546719946,77.59,39.0075,-7.6955,39.7593482907,13.8875,-7.6955,15.8771337621,25.12,0.0,25.12,64.35
2020-09-30 11:30:00,39.6905,-1.4925000000000002,39.7185516667,13.3205,-7.4925,15.2831042822,26.37,6.0,27.043980846,77.63,40.0005,-7.4925,40.6961614468,13.3205,-7.4925,15.2831042822,26.68,0.0,26.68,64.38
2020-09-30 12:00:00,38.079,-1.448,38.1065210299,12.179,-7.288,14.1930611568,25.9,5.84,26.5502467032,77.63,38.389,-7.288,39.0746754945,12.179,-7.288,14.1930611568,26.21,0.0,26.21,64.38
2020-09-30 12:30:00,40.817,-1.6175000000000002,40.8490366502,11.257,-7.3775,13.4591067776,29.56,5.76,30.1159625448,77.53,41.167,-7.3775,41.8228334197,11.257,-7.3775,13.4591067776,29.91,0.0,29.91,64.3
2020-09-30 13:00:00,40.7855,-1.7934999999999999,40.8249146049,14.6155,-7.5035,16.4291007818,26.17,5.71,26.7856864762,77.57,41.0855,-7.5035,41.7650670118,14.6155,-7.5035,16.4291007818,26.47,0.0,26.47,64.3
2020-09-30 13:30:00,33.1435,-1.569,33.1806171318,16.0335,-7.519,17.7089944167,17.11,5.95,18.1150379519,77.7,33.3335,-7.519,34.1710050079,16.0335,-7.519,17.7089944167,17.3,0.0,17.3,64.43
2020-09-30 14:00:00,32.9045,-1.657,32.9461950648,18.2245,-7.917,19.869858813,14.68,6.26,15.9590099944,77.7,33.0745,-7.917,34.0088435447,18.2245,-7.917,19.869858813,14.85,0.0,14.85,64.43
2020-09-30 14:30:00,32.691,-1.4495,32.7231192164,19.091,-7.6595,20.5702265726,13.6,6.21,14.9507223906,77.78,32.841,-7.6595,33.7223845724,19.091,-7.6595,20.5702265726,13.75,0.0,13.75,64.48
2020-09-30 15:00:00,31.7465,-1.159,31.7676493189,20.2665,-7.879,21.7441868841,11.48,6.72,13.3022103426,77.78,31.8865,-7.879,32.8455099405,20.2665,-7.879,21.7441868841,11.62,0.0,11.62,64.48
2020-09-30 15:30:00,40.8985,-0.91,40.9086225905,19.4685,-8.77,21.3526436829,21.43,7.86,22.825961097,77.74,41.1585,-8.77,42.0824788035,19.4685,-8.77,21.3526436829,21.69,0.0,21.69,64.45
2020-09-30 16:00:00,43.1415,-1.15,43.1568247471,13.7215,-8.94,16.376909423,29.42,7.79,30.4338709336,77.74,43.5015,-8.94,44.4106305095,13.7215,-8.94,16.376909423,29.78,0.0,29.78,64.45
2020-09-30 16:30:00,46.05,-1.3945,46.0711094966,6.68,-8.5945,10.8852115391,39.37,7.2,40.0229546635,77.63,46.52,-8.5945,47.3072492357,6.68,-8.5945,10.8852115391,39.84,0.0,39.84,64.34
2020-09-30 17:00:00,48.546,-0.978,48.5558503169,9.386,-9.328,13.2328598572,39.16,8.35,40.0403309177,77.47,49.016,-9.328,49.8956895934,9.386,-9.328,13.2328598572,39.63,0.0,39.63,64.2
2020-09-30 17:30:00,51.847,-0.637,51.850912991,11.817,-9.867,15.394777621,40.03,9.23,41.0803334943,77.31,52.327,-9.867,53.2491560309,11.817,-9.867,15.394777621,40.51,0.0,40.51,64.06
2020-09-30 18:00:00,44.368,-0.903,44.3771882052,10.068,-9.133,13.593245124,34.3,8.23,35.2735439104,77.57,44.788,-9.133,45.7096995505,10.068,-9.133,13.593245124,34.72,0.0,34.72,64.29
2020-09-30 18:30:00,42.8775,-0.877,42.8864679736,7.0575,-8.897,11.3562720666,35.82,8.02,36.7068494971,77.57,43.3075,-8.897,44.2119459564,7.0575,-8.897,11.3562720666,36.25,0.0,36.25,64.29
2020-09-30 19:00:00,47.733,-0.9655,47.7427636323,6.873,-8.7955,11.1623899435,40.86,7.83,41.6034674036,77.4,48.213,-8.7955,49.0087154417,6.873,-8.7955,11.1623899435,41.34,0.0,41.34,64.15
2020-09-30 19:30:00,33.0195,-0.882,33.031277666,7.0095,-7.492,10.2597833432,26.01,6.61,26.8367695522,77.74,33.3395,-7.492,34.1709280566,7.0095,-7.492,10.2597833432,26.33,0.0,26.33,64.45
2020-09-30 20:00:00,43.4785,-0.457,43.480901684,8.3285,-9.397,12.5565728306,35.15,8.94,36.2690791171,77.68,43.8785,-9.397,44.8734483994,8.3285,-9.397,12.5565728306,35.55,0.0,35.55,64.37
2020-09-30 20:30:00,41.074,-0.6135,41.0785815024,5.434,-8.9735,10.4905699678,35.64,8.36,36.6073653791,77.68,41.514,-8.9735,42.4727665481,5.434,-8.9735,10.4905699678,36.08,0.0,36.08,64.37
2020-09-30 21:00:00,39.836,-1.0635,39.8501935786,4.066,-8.2335,9.1827489484,35.77,7.17,36.4815268321,77.59,40.256,-8.2335,41.0893667297,4.066,-8.2335,9.1827489484,36.19,0.0,36.19,64.3
2020-09-30 21:30:00,45.8175,-0.4455,45.819665827,2.1875,-9.4455,9.6954951653,43.63,9.0,44.5485903256,77.59,46.3275,-9.4455,47.2805956657,2.1875,-9.4455,9.6954951653,44.14,0.0,44.14,64.3
2020-09-30 22:00:00,48.59,-0.2795,48.590803865,1.58,-10.0495,10.1729469796,47.01,9.77,48.0145082241,77.48,49.15,-10.0495,50.166871043,1.58,-10.0495,10.1729469796,47.57,0.0,47.57,64.23
2020-09-30 22:30:00,33.256,-0.7895000000000001,33.2653700754,1.096,-8.3895,8.4607875668,32.16,7.6,33.0458106271,77.69,33.626,-8.3895,34.6567682603,1.096,-8.3895,8.4607875668,32.53,0.0,32.53,64.43
2020-09-30 23:00:00,32.3425,-0.5175000000000001,32.346639895,1.9825,-9.4775,9.6826294208,30.36,8.96,31.6545604929,78.07,32.6925,-9.4775,34.0385452465,1.9825,-9.4775,9.6826294208,30.71,0.0,30.71,64.75
2020-09-30 23:30:00,26.9435,-0.7225,26.9531853127,3.0235,-9.3825,9.8576294564,23.92,8.66,25.4393789232,78.27,27.2235,-9.3825,28.7949693263,3.0235,-9.3825,9.8576294564,24.2,0.0,24.2,64.89
2020-10-01 00:00:00,24.4145,-1.327,24.4505365841,2.4545,-8.297,8.6524435421,21.96,6.97,23.0395854997,78.01,24.6545,-8.297,26.0131616542,2.4545,-8.297,8.6524435421,22.2,0.0,22.2,64.69
2020-10-01 00:30:00,26.0615,-1.227,26.0903681701,3.2315,-8.337,8.9413735662,22.83,7.11,23.9115244182,77.81,26.3415,-8.337,27.6293357005,3.2315,-8.337,8.9413735662,23.11,0.0,23.11,64.56
2020-10-01 01:00:00,29.909,-0.9585,29.9243546839,6.659,-9.0185,11.2105139601,23.25,8.06,24.6074399319,77.74,30.169,-9.0185,31.4881232094,6.659,-9.0185,11.2105139601,23.51,0.0,23.51,64.5
2020-10-01 01:30:00,39.698,-0.9555,39.7094974062,6.7780000000000005,-9.6055,11.7561436811,32.92,8.65,34.037463184,77.74,40.098,-9.6055,41.232453653,6.7780000000000005,-9.6055,11.7561436811,33.32,0.0,33.32,64.5
2020-10-01 02:00:00,29.2835,-1.2770000000000001,29.311330595,5.3035,-8.897,10.3577855379,23.98,7.62,25.1615738776,77.88,29.5635,-8.897,30.8732431282,5.3035,-8.897,10.3577855379,24.26,0.0,24.26,64.6
2020-10-01 02:30:00,35.28,-0.7305,35.2875619766,2.42,-9.7205,10.0172112012,32.86,8.99,34.0675754934,77.88,35.66,-9.7205,36.9611109174,2.42,-9.7205,10.0172112012,33.24,0.0,33.24,64.6
2020-10-01 03:00:00,49.9985,-0.429,50.0003404313,1.2385,-11.099,11.1678862481,48.76,10.67,49.9137906795,77.76,50.5685,-11.099,51.7722029013,1.2385,-11.099,11.1678862481,49.33,0.0,49.33,64.5
2020-10-01 03:30:00,50.0685,-0.463,50.0706407114,2.8685,-11.193,11.5547194362,47.2,10.73,48.4042653079,77.72,50.6385,-11.193,51.8607841365,2.8685,-11.193,11.5547194362,47.77,0.0,47.77,64.45
2020-10-01 04:00:00,44.883,-0.6675,44.8879632558,2.3529999999999998,-11.2575,11.5007788975,42.53,10.59,43.828632194,78.01,45.383,-11.2575,46.758400264,2.3529999999999998,-11.2575,11.5007788975,43.03,0.0,43.03,64.69
2020-10-01 04:30:00,42.7535,-0.28800000000000003,42.7544700148,2.5635,-11.668,11.9462862953,40.19,11.38,41.7700909743,78.11,43.2335,-11.668,44.7803276702,2.5635,-11.668,11.9462862953,40.67,0.0,40.67,64.76
2020-10-01 05:00:00,37.109,-0.7535000000000001,37.1166491382,1.8090000000000002,-9.9635,10.1263919167,35.3,9.21,36.4816954102,77.95,37.519,-9.9635,38.8194112945,1.8090000000000002,-9.9635,10.1263919167,35.71,0.0,35.71,64.65
2020-10-01 05:30:00,31.039,-0.8275,31.0500286191,3.109,-8.7475,9.2835681314,27.93,7.92,29.0312125134,78.24,31.369,-8.7475,32.5658243754,3.109,-8.7475,9.2835681314,28.26,0.0,28.26,64.88
