Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-01 06:00:00,40.9705,-1.3415,40.9924565317,2.7905,-8.5815,9.0238036603,38.18,7.24,38.8603911457,77.87,41.4305,-8.5815,42.3099098616,2.7905,-8.5815,9.0238036603,38.64,0.0,38.64,64.56
2020-10-01 06:30:00,35.7365,-1.9264999999999999,35.788389660600004,2.6765,-7.2565,7.7343677505,33.06,5.33,33.4869004239,77.47,36.1365,-7.2565,36.8578814435,2.6765,-7.2565,7.7343677505,33.46,0.0,33.46,64.25
2020-10-01 07:00:00,31.85,-1.44,31.8825359719,2.62,-8.32,8.7227747879,29.23,6.88,30.0287745338,77.98,32.2,-8.32,33.2575164437,2.62,-8.32,8.7227747879,29.58,0.0,29.58,64.64
2020-10-01 07:30:00,31.9805,-1.327,32.0080194522,2.5505,-8.547,8.9194315542,29.43,7.22,30.3026945997,78.11,32.3305,-8.547,33.4411787958,2.5505,-8.547,8.9194315542,29.78,0.0,29.78,64.7
2020-10-01 08:00:00,30.488,-1.537,30.5267180188,2.158,-7.917,8.2058426137,28.33,6.38,29.039512737,77.91,30.818,-7.917,31.8186739667,2.158,-7.917,8.2058426137,28.66,0.0,28.66,64.53
2020-10-01 08:30:00,38.6155,-1.6265,38.6497392294,1.3155000000000001,-8.0365,8.1434558082,37.3,6.41,37.8467713286,77.74,39.0655,-8.0365,39.8835633125,1.3155000000000001,-8.0365,8.1434558082,37.75,0.0,37.75,64.41
2020-10-01 09:00:00,51.061,-1.462,51.0819260111,0.47100000000000003,-8.922,8.9344235964,50.59,7.46,51.1370677689,77.42,51.681,-8.922,52.4454749716,0.47100000000000003,-8.922,8.9344235964,51.21,0.0,51.21,64.13
2020-10-01 09:30:00,26.878,-1.564,26.9234652302,0.248,-6.514,6.5187191993999996,26.63,4.95,27.0861477512,77.7,27.188,-6.514,27.9574594697,0.248,-6.514,6.5187191993999996,26.94,0.0,26.94,64.38
2020-10-01 10:00:00,38.659,-1.7155,38.6970440893,0.029,-6.7955,6.7955618789,38.63,5.08,38.9625884664,77.65,39.129,-6.7955,39.7147008204,0.029,-6.7955,6.7955618789,39.1,0.0,39.1,64.38
2020-10-01 10:30:00,36.618,-1.8315000000000001,36.6637738954,0.028,-8.3915,8.3915467138,36.59,6.5600000000000005,37.1734004363,77.6,37.068,-8.3915,38.0059718498,0.028,-8.3915,8.3915467138,37.04,0.0,37.04,64.32
2020-10-01 11:00:00,28.5755,-2.1195,28.6539958906,0.0455,-7.9495000000000005,7.9496302115,28.53,5.83,29.1195776068,77.78,28.9055,-7.9495000000000005,29.9787004472,0.0455,-7.9495000000000005,7.9496302115,28.86,0.0,28.86,64.43
2020-10-01 11:30:00,30.687,-1.9889999999999999,30.7513916758,0.047,-8.279,8.2791334088,30.64,6.29,31.2789657757,77.78,31.047,-8.279,32.1318852544,0.047,-8.279,8.2791334088,31.0,0.0,31.0,64.43
2020-10-01 12:00:00,36.5015,-1.975,36.5548919743,0.0415,-8.835,8.8350974669,36.46,6.86,37.0997466299,77.6,36.9515,-8.835,37.9930332726,0.0415,-8.835,8.8350974669,36.91,0.0,36.91,64.27
2020-10-01 12:30:00,27.562,-2.1855,27.6485126951,0.582,-7.6455,7.6676198556,26.98,5.46,27.5269322664,77.83,27.882,-7.6455,28.9112364704,0.582,-7.6455,7.6676198556,27.3,0.0,27.3,64.43
2020-10-01 13:00:00,37.641,-2.3970000000000002,37.7172439343,0.441,-8.677,8.6881994682,37.2,6.28,37.7263621358,77.83,38.091,-8.677,39.0667967717,0.441,-8.677,8.6881994682,37.65,0.0,37.65,64.43
2020-10-01 13:30:00,42.102,-1.7610000000000001,42.1388125723,0.682,-10.171,10.1938395612,41.42,8.41,42.2651688746,77.79,42.602,-10.171,43.7993110106,0.682,-10.171,10.1938395612,41.92,0.0,41.92,64.43
2020-10-01 14:00:00,43.5075,-1.2355,43.5250389604,0.28750000000000003,-10.8555,10.8593064465,43.22,9.62,44.2776783493,77.73,44.0275,-10.8555,45.346032202399996,0.28750000000000003,-10.8555,10.8593064465,43.74,0.0,43.74,64.37
2020-10-01 14:30:00,47.642,-1.3599999999999999,47.6614074908,2.062,-11.93,12.1068882873,45.58,10.57,46.7895426351,77.61,48.182,-11.93,49.6369824224,2.062,-11.93,12.1068882873,46.12,0.0,46.12,64.28
2020-10-01 15:00:00,48.1575,-2.3395,48.2142931764,0.7375,-10.9795,11.004241296,47.42,8.64,48.2006846424,77.78,48.7275,-10.9795,49.9491609189,0.7375,-10.9795,11.004241296,47.99,0.0,47.99,64.43
2020-10-01 15:30:00,45.622,-2.408,45.6855047909,0.772,-11.008,11.0350372904,44.85,8.6,45.6670833314,77.78,46.162,-11.008,47.4563621446,0.772,-11.008,11.0350372904,45.39,0.0,45.39,64.43
2020-10-01 16:00:00,41.295,-2.2335,41.3553569353,1.215,-10.7035,10.7722391939,40.08,8.47,40.9651962036,77.64,41.765,-10.7035,43.114732253,1.215,-10.7035,10.7722391939,40.55,0.0,40.55,64.3
2020-10-01 16:30:00,41.041,-2.7575000000000003,41.1335323945,1.601,-10.1975,10.3224128599,39.44,7.44,40.1356101237,77.64,41.521,-10.1975,42.7549113816,1.601,-10.1975,10.3224128599,39.92,0.0,39.92,64.3
2020-10-01 17:00:00,36.996,-2.9385,37.1125153856,2.186,-9.4385,9.6883372283,34.81,6.5,35.4116661568,77.59,37.416,-9.4385,38.5881113589,2.186,-9.4385,9.6883372283,35.23,0.0,35.23,64.24
2020-10-01 17:30:00,30.6365,-3.0925,30.7921855103,3.1565,-8.5425,9.1070191885,27.48,5.45,28.0152262172,77.82,30.9665,-8.5425,32.1231758782,3.1565,-8.5425,9.1070191885,27.81,0.0,27.81,64.43
2020-10-01 18:00:00,28.339,-3.4105,28.543483166,3.979,-7.7605,8.721112386,24.36,4.35,24.7453450168,77.78,28.619,-7.7605,29.6525297614,3.979,-7.7605,8.721112386,24.64,0.0,24.64,64.43
2020-10-01 18:30:00,23.3925,-3.9965,23.7314362924,4.0125,-6.4865,7.6272431782,19.38,2.49,19.539306538399998,77.78,23.6225,-6.4865,24.4968811995,4.0125,-6.4865,7.6272431782,19.61,0.0,19.61,64.43
2020-10-01 19:00:00,26.445,-4.019,26.7486520408,3.775,-6.359,7.3951001345,22.67,2.34,22.7904475603,77.78,26.725,-6.359,27.4711213095,3.775,-6.359,7.3951001345,22.95,0.0,22.95,64.38
2020-10-01 19:30:00,26.9785,-3.7199999999999998,27.2337632774,1.5785,-7.05,7.224552737,25.4,3.33,25.6173554451,77.83,27.2885,-7.05,28.1844767957,1.5785,-7.05,7.224552737,25.71,0.0,25.71,64.46
2020-10-01 20:00:00,39.867,-3.533,40.0232404735,2.497,-9.083,9.4199733545,37.37,5.55,37.7798808892,77.69,40.317,-9.083,41.3274893745,2.497,-9.083,9.4199733545,37.82,0.0,37.82,64.36
2020-10-01 20:30:00,28.97,-3.1025,29.1356552398,3.62,-8.8125,9.527043416,25.35,5.71,25.9851226666,78.05,29.27,-8.8125,30.5678435002,3.62,-8.8125,9.527043416,25.65,0.0,25.65,64.65
2020-10-01 21:00:00,30.113,-2.952,30.2573474217,6.6129999999999995,-9.282,11.3968106504,23.5,6.33,24.3376025935,77.93,30.393,-9.282,31.7787660711,6.6129999999999995,-9.282,11.3968106504,23.78,0.0,23.78,64.55
2020-10-01 21:30:00,31.1865,-3.1335,31.343525719,9.0465,-9.1835,12.8909206227,22.14,6.05,22.9517341393,77.93,31.4565,-9.1835,32.7696210613,9.0465,-9.1835,12.8909206227,22.41,0.0,22.41,64.55
2020-10-01 22:00:00,28.6245,-3.0395,28.7854227084,9.8045,-9.4595,13.623889330899999,18.82,6.42,19.8848887349,78.14,28.8445,-9.4595,30.3560096274,9.8045,-9.4595,13.623889330899999,19.04,0.0,19.04,64.72
2020-10-01 22:30:00,34.4935,-3.014,34.6249294331,9.5435,-10.214,13.978704813,24.95,7.2,25.9681054372,78.07,34.8035,-10.214,36.2713303899,9.5435,-10.214,13.978704813,25.26,0.0,25.26,64.72
2020-10-01 23:00:00,38.0565,-3.0835,38.1812148117,10.1965,-10.8935,14.9210239092,27.86,7.8100000000000005,28.9339886639,78.21,38.3965,-10.8935,39.9118974054,10.1965,-10.8935,14.9210239092,28.2,0.0,28.2,64.81
2020-10-01 23:30:00,50.9215,-2.74,50.9951641065,9.6615,-12.55,15.8381527411,41.26,9.81,42.4101839185,78.39,51.4115,-12.55,52.9211189626,9.6615,-12.55,15.8381527411,41.75,0.0,41.75,64.97
2020-10-02 00:00:00,49.6465,-3.3135,49.7569517203,10.3965,-11.3135,15.3649762284,39.25,8.0,40.0569906508,77.88,50.1365,-11.3135,51.3971197102,10.3965,-11.3135,15.3649762284,39.74,0.0,39.74,64.56
2020-10-02 00:30:00,45.197,-3.4345,45.3273052282,10.087,-10.7045,14.7082932134,35.11,7.27,35.8547765298,78.02,45.637,-10.7045,46.8756022815,10.087,-10.7045,14.7082932134,35.55,0.0,35.55,64.67
2020-10-02 01:00:00,36.752,-3.2995,36.8998130652,10.002,-10.4295,14.450414328,26.75,7.13,27.6839195202,78.24,37.082,-10.4295,38.5207631577,10.002,-10.4295,14.450414328,27.08,0.0,27.08,64.86
2020-10-02 01:30:00,41.875,-3.02,41.9837590623,10.805,-11.22,15.5767912293,31.07,8.2,32.1338590898,78.24,42.265,-11.22,43.7289220654,10.805,-11.22,15.5767912293,31.46,0.0,31.46,64.86
2020-10-02 02:00:00,32.443,-2.819,32.5652423605,12.943,-10.729,16.81168314,19.5,7.91,21.0432435713,78.4,32.683,-10.729,34.3989815256,12.943,-10.729,16.81168314,19.74,0.0,19.74,64.98
2020-10-02 02:30:00,40.197,-2.8120000000000003,40.2952373488,16.117,-11.632,19.8761443193,24.08,8.82,25.6444691893,78.13,40.497,-11.632,42.1344328667,16.117,-11.632,19.8761443193,24.38,0.0,24.38,64.78
2020-10-02 03:00:00,40.8225,-3.145,40.943467504,13.7725,-11.765,18.1134475253,27.05,8.62,28.390260654,78.13,41.1625,-11.765,42.8108237628,13.7725,-11.765,18.1134475253,27.39,0.0,27.39,64.78
2020-10-02 03:30:00,45.136,-2.6805,45.2155236202,15.306,-12.3705,19.680012862,29.83,9.69,31.3643906365,78.08,45.506,-12.3705,47.1574522875,15.306,-12.3705,19.680012862,30.2,0.0,30.2,64.72
2020-10-02 04:00:00,45.315,-2.5095,45.3844336227,19.125,-13.0095,23.1303418749,26.19,10.5,28.216415435,78.27,45.645,-13.0095,47.4627550322,19.125,-13.0095,23.1303418749,26.52,0.0,26.52,64.88
2020-10-02 04:30:00,47.1935,-2.699,47.2706150082,21.0735,-12.669,24.5885331659,26.12,9.97,27.9580990055,77.98,47.5135,-12.669,49.1735319379,21.0735,-12.669,24.5885331659,26.44,0.0,26.44,64.66
2020-10-02 05:00:00,43.711,-2.6995,43.7942784077,19.941,-11.9995,23.27297749,23.77,9.3,25.5245548443,78.06,44.011,-11.9995,45.6174979723,19.941,-11.9995,23.27297749,24.07,0.0,24.07,64.72
2020-10-02 05:30:00,48.1045,-2.48,48.16838507,24.6045,-12.67,27.6750848282,23.5,10.19,25.6141777147,77.32,48.3945,-12.67,50.02555877,24.6045,-12.67,27.6750848282,23.79,0.0,23.79,64.13
2020-10-02 06:00:00,45.1955,-1.3935,45.2169775914,27.3555,-14.0535,30.7542556811,17.84,12.66,21.8755845636,77.47,45.4155,-14.0535,47.540177771,27.3555,-14.0535,30.7542556811,18.06,0.0,18.06,64.26
2020-10-02 06:30:00,36.4585,-1.0905,36.4748051743,30.9385,-13.3705,33.7040213105,5.52,12.28,13.4636102142,77.38,36.5285,-13.3705,38.8986064339,30.9385,-13.3705,33.7040213105,5.59,0.0,5.59,64.18
2020-10-02 07:00:00,34.51,-0.8135,34.5195869363,32.76,-13.5435,35.4491747753,1.75,12.73,12.8497237324,77.29,34.53,-13.5435,37.0910675534,32.76,-13.5435,35.4491747753,1.77,0.0,1.77,64.12
2020-10-02 07:30:00,43.663,1.5434999999999999,43.6902730736,33.773,-17.2865,37.9399342547,9.89,18.83,21.2692501043,77.73,43.693,-17.2865,46.9883105809,33.773,-17.2865,37.9399342547,9.92,0.0,9.92,64.47
2020-10-02 08:00:00,45.835,3.254,45.950361707,34.695,-20.466,40.2815116524,11.14,23.72,26.2056864058,78.31,45.875,-20.466,50.2331840619,34.695,-20.466,40.2815116524,11.18,0.0,11.18,64.97
2020-10-02 08:30:00,42.9965,3.2555,43.1195697161,35.4765,-20.6845,41.0661733365,7.52,23.94,25.0933058803,78.31,42.9865,-20.6845,47.7041688168,35.4765,-20.6845,41.0661733365,7.51,0.0,7.51,64.97
2020-10-02 09:00:00,37.806,2.954,37.9212308872,36.376,-21.156,42.0807522746,1.43,24.11,24.1523704841,78.68,37.736,-21.156,43.2617848915,36.376,-21.156,42.0807522746,1.3599999999999999,0.0,1.3599999999999999,65.26
2020-10-02 09:30:00,48.026,2.5825,48.0953842094,37.566,-21.7575,43.4119011591,10.46,24.34,26.4923989099,78.34,48.046,-21.7575,52.7428376393,37.566,-21.7575,43.4119011591,10.48,0.0,10.48,64.96
2020-10-02 10:00:00,48.6795,3.052,48.7750799512,37.6295,-22.548000000000002,43.8678877341,11.05,25.6,27.8830145429,78.45,48.6995,-22.548000000000002,53.6661308858,37.6295,-22.548000000000002,43.8678877341,11.07,0.0,11.07,65.06
2020-10-02 10:30:00,49.7765,2.9615,49.8645207989,38.3465,-21.9985,44.2084614582,11.43,24.96,27.4526228255,78.26,49.7965,-21.9985,54.439190061,38.3465,-21.9985,44.2084614582,11.45,0.0,11.45,64.9
2020-10-02 11:00:00,51.0575,2.3555,51.1118057449,37.4575,-21.1545,43.0183353525,13.6,23.51,27.1602669354,77.84,51.1075,-21.1545,55.3126515953,37.4575,-21.1545,43.0183353525,13.65,0.0,13.65,64.54
2020-10-02 11:30:00,44.721,2.282,44.7791845057,36.301,-19.818,41.3583815568,8.42,22.1,23.649659617,77.9,44.731,-19.818,48.9245897786,36.301,-19.818,41.3583815568,8.43,0.0,8.43,64.6
2020-10-02 12:00:00,52.307,2.2225,52.354195202,34.067,-19.4575,39.232063357,18.24,21.68,28.3323137071,77.96,52.417,-19.4575,55.9118609532,34.067,-19.4575,39.232063357,18.35,0.0,18.35,64.63
2020-10-02 12:30:00,45.0225,2.3970000000000002,45.0862630437,32.8825,-19.163,38.0588935106,12.14,21.56,24.7429424281,77.96,45.0625,-19.163,48.9678412353,32.8825,-19.163,38.0588935106,12.18,0.0,12.18,64.63
2020-10-02 13:00:00,40.734,2.498,40.8105226627,33.054,-19.092,38.1716043676,7.68,21.59,22.9152896556,78.34,40.744,-19.092,44.9953108668,33.054,-19.092,38.1716043676,7.69,0.0,7.69,64.96
2020-10-02 13:30:00,27.505,2.1085,27.5856991438,30.355,-17.0315,34.8065800855,-2.85,19.14,19.3510232288,78.52,27.435,-17.0315,32.2916586327,30.355,-17.0315,34.8065800855,-2.92,0.0,2.92,65.1
2020-10-02 14:00:00,26.127,2.1155,26.2125059704,30.727,-16.8645,35.0508186673,-4.6,18.98,19.5294751594,78.72,26.017,-16.8645,31.0047681696,30.727,-16.8645,35.0508186673,-4.71,0.0,4.71,65.28
2020-10-02 14:30:00,39.3615,2.172,39.4213808263,31.3715,-18.598,36.4699412702,7.99,20.77,22.2538311308,78.49,39.3715,-18.598,43.5430891905,31.3715,-18.598,36.4699412702,8.0,0.0,8.0,65.08
2020-10-02 15:00:00,45.0565,2.711,45.1379852591,33.3265,-19.849,38.7896687695,11.73,22.56,25.427278659,78.55,45.1065,-19.849,49.2806163035,33.3265,-19.849,38.7896687695,11.78,0.0,11.78,65.12
2020-10-02 15:30:00,44.837,2.6505,44.9152726726,32.237,-19.7795,37.8213271746,12.6,22.43,25.7267351213,78.94,44.887,-19.7795,49.0517215727,32.237,-19.7795,37.8213271746,12.65,0.0,12.65,65.47
2020-10-02 16:00:00,43.5395,2.657,43.6204964352,31.1195,-19.513,36.7311917755,12.42,22.17,25.4119125608,78.85,43.5695,-19.513,47.7394857456,31.1195,-19.513,36.7311917755,12.45,0.0,12.45,65.37
2020-10-02 16:30:00,46.313,2.836,46.3997506998,34.333,-20.234,39.8518461931,11.98,23.07,25.9951014616,78.53,46.363,-20.234,50.5859913909,34.333,-20.234,39.8518461931,12.03,0.0,12.03,65.1
2020-10-02 17:00:00,42.763,2.604,42.8422103188,35.053,-19.656,40.187947758,7.71,22.26,23.5574128461,78.33,42.763,-19.656,47.0641318309,35.053,-19.656,40.187947758,7.71,0.0,7.71,64.93
2020-10-02 17:30:00,50.0675,2.4155,50.1257338749,33.2675,-19.4545,38.5383461827,16.8,21.87,27.57783349,77.94,50.1575,-19.4545,53.7982562589,33.2675,-19.4545,38.5383461827,16.89,0.0,16.89,64.63
2020-10-02 18:00:00,47.9535,2.4895,48.0180775594,32.0835,-18.5505,37.060383464,15.87,21.04,26.354098353,77.94,48.0435,-18.5505,51.5004751677,32.0835,-18.5505,37.060383464,15.96,0.0,15.96,64.63
2020-10-02 18:30:00,41.0545,2.2439999999999998,41.1157817176,33.6845,-18.176,38.2754819205,7.37,20.42,21.7092906379,78.03,41.0545,-18.176,44.8980951294,33.6845,-18.176,38.2754819205,7.37,0.0,7.37,64.73
2020-10-02 19:00:00,41.8795,2.007,41.9275633593,35.2495,-18.533,39.8246072077,6.63,20.54,21.5835238087,77.96,41.8795,-18.533,45.7969934521,35.2495,-18.533,39.8246072077,6.63,0.0,6.63,64.65
2020-10-02 19:30:00,46.259,3.302,46.3766998071,36.749,-20.578,42.1182037248,9.51,23.88,25.7039782913,77.84,46.279,-20.578,50.6478027658,36.749,-20.578,42.1182037248,9.53,0.0,9.53,64.54
2020-10-02 20:00:00,46.2165,3.6055,46.356925076,37.1365,-21.0345,42.6798526532,9.08,24.64,26.2597791308,78.2,46.2165,-21.0345,50.7780962867,37.1365,-21.0345,42.6798526532,9.08,0.0,9.08,64.83
2020-10-02 20:30:00,53.1775,3.8375,53.3157848343,37.3675,-22.4725,43.604395564,15.81,26.31,30.6948236678,78.2,53.2475,-22.4725,57.7954108256,37.3675,-22.4725,43.604395564,15.88,0.0,15.88,64.83
2020-10-02 21:00:00,51.98,3.8970000000000002,52.1258765778,36.79,-22.433,43.089947656,15.19,26.33,30.397450551,78.36,52.02,-22.433,56.650859561,36.79,-22.433,43.089947656,15.23,0.0,15.23,64.96
2020-10-02 21:30:00,52.8135,3.5615,52.9334493917,36.1535,-22.1485,42.398485993,16.66,25.71,30.635921726,78.24,52.8835,-22.1485,57.334288384,36.1535,-22.1485,42.398485993,16.73,0.0,16.73,64.84
2020-10-02 22:00:00,42.927,3.5575,43.0741585553,36.717,-19.9325,41.7784950094,6.21,23.49,24.2969998148,78.43,42.917,-19.9325,47.3199053808,36.717,-19.9325,41.7784950094,6.2,0.0,6.2,64.98
2020-10-02 22:30:00,37.4975,3.769,37.6864414246,36.0575,-19.551,41.0168856357,1.44,23.32,23.3644173906,78.89,37.4475,-19.551,42.2440156383,36.0575,-19.551,41.0168856357,1.3900000000000001,0.0,1.3900000000000001,65.37
2020-10-02 23:00:00,39.8225,4.2095,40.0443678499,33.8425,-20.2805,39.4539413304,5.98,24.49,25.2095319274,79.37,39.8125,-20.2805,44.6803517947,33.8425,-20.2805,39.4539413304,5.97,0.0,5.97,65.77
2020-10-02 23:30:00,38.198,3.594,38.3667048364,30.758,-20.146,36.7684087227,7.44,23.74,24.8785288954,79.52,38.188,-20.146,43.1762047892,30.758,-20.146,36.7684087227,7.43,0.0,7.43,65.9
2020-10-03 00:00:00,41.5375,3.2015000000000002,41.6606950074,32.3075,-19.8485,37.9175092602,9.23,23.05,24.8293254036,78.82,41.4375,-19.8485,45.9459395214,32.3075,-19.8485,37.9175092602,9.13,0.0,9.13,65.31
2020-10-03 00:30:00,40.7155,2.9925,40.825322981,30.1455,-18.9275,35.5949634991,10.57,21.92,24.3353919221,78.87,40.6255,-18.9275,44.8183166406,30.1455,-18.9275,35.5949634991,10.48,0.0,10.48,65.31
2020-10-03 01:00:00,34.126,1.9035000000000002,34.1790460407,29.856,-15.6865,33.7260584452,4.27,17.59,18.1008563333,79.05,34.076,-15.6865,37.513198454,29.856,-15.6865,33.7260584452,4.22,0.0,4.22,65.47
2020-10-03 01:30:00,33.686,1.2535,33.7093141172,30.406,-14.4965,33.6849127689,3.2800000000000002,15.75,16.0879116109,78.74,33.636,-14.4965,36.6268891424,30.406,-14.4965,33.6849127689,3.23,0.0,3.23,65.22
2020-10-03 02:00:00,42.4815,2.279,42.5425867014,30.5115,-16.501,34.687672641,11.97,18.78,22.2703682053,78.05,42.3715,-16.501,45.471166834,30.5115,-16.501,34.687672641,11.86,0.0,11.86,64.64
2020-10-03 02:30:00,44.2275,2.9875,44.3282856932,30.3875,-17.2225,34.9287082856,13.84,20.21,24.4946871791,78.05,44.1275,-17.2225,47.3693019001,30.3875,-17.2225,34.9287082856,13.74,0.0,13.74,64.6
2020-10-03 03:00:00,42.0475,3.284,42.1755487487,31.8575,-17.526,36.3601565213,10.19,20.81,23.1709343791,78.19,41.9575,-17.526,45.4707871303,31.8575,-17.526,36.3601565213,10.1,0.0,10.1,64.74
2020-10-03 03:30:00,39.9695,3.504,40.1227983352,33.7195,-18.246,38.3395513308,6.25,21.75,22.6301789653,78.14,39.8895,-18.246,43.8644357795,33.7195,-18.246,38.3395513308,6.17,0.0,6.17,64.74
2020-10-03 04:00:00,37.616,2.8689999999999998,37.7252517155,33.906,-17.291,38.0604192962,3.71,20.16,20.4985292155,78.44,37.576,-17.291,41.3634434858,33.906,-17.291,38.0604192962,3.67,0.0,3.67,64.96
2020-10-03 04:30:00,39.2955,3.019,39.4113014407,30.0655,-17.011,34.5442963635,9.23,20.03,22.0543374419,78.44,39.1855,-17.011,42.7185853142,30.0655,-17.011,34.5442963635,9.12,0.0,9.12,64.96
2020-10-03 05:00:00,38.022,2.995,38.1397759432,30.272,-15.895,34.1913001946,7.75,18.89,20.4179969635,78.63,37.972,-15.895,41.1645941192,30.272,-15.895,34.1913001946,7.7,0.0,7.7,65.13
2020-10-03 05:30:00,43.553,3.1675,43.6680302424,30.153,-16.5325,34.3878898051,13.4,19.7,23.8254066072,78.54,43.433,-16.5325,46.4731002328,30.153,-16.5325,34.3878898051,13.28,0.0,13.28,65.06
2020-10-03 06:00:00,43.109,3.1005,43.2203537844,32.459,-16.7595,36.5303643734,10.65,19.86,22.5353522271,78.37,43.019,-16.7595,46.1683354828,32.459,-16.7595,36.5303643734,10.56,0.0,10.56,64.92
2020-10-03 06:30:00,41.9275,2.8125,42.0217254822,32.2575,-16.1675,36.0823275649,9.67,18.98,21.3013919733,78.53,41.8475,-16.1675,44.8620252831,32.2575,-16.1675,36.0823275649,9.59,0.0,9.59,65.07
2020-10-03 07:00:00,30.544,2.7640000000000002,30.6688055196,32.674,-16.016,36.3882196871,-2.13,18.78,18.9004047576,78.65,30.514,-16.016,34.461811502,32.674,-16.016,36.3882196871,-2.16,0.0,2.16,65.2
2020-10-03 07:30:00,40.642,2.86,40.7425056176,34.202,-16.78,38.0965248284,6.44,19.64,20.6688945036,78.16,40.572,-16.78,43.9050746953,34.202,-16.78,38.0965248284,6.37,0.0,6.37,64.8
2020-10-03 08:00:00,37.4855,2.525,37.5704449701,32.7255,-15.795,36.3378642087,4.76,18.32,18.9282857121,77.8,37.4155,-15.795,40.6128263637,32.7255,-15.795,36.3378642087,4.69,0.0,4.69,64.52
2020-10-03 08:30:00,34.0235,2.239,34.0970918591,35.3935,-15.850999999999999,38.7808463452,-1.37,18.09,18.1418025565,77.28,33.9735,-15.850999999999999,37.4893705369,35.3935,-15.850999999999999,38.7808463452,-1.42,0.0,1.42,64.1
2020-10-03 09:00:00,36.279,2.3625,36.3558419962,35.689,-16.0775,39.1432079325,0.59,18.44,18.4494363058,77.35,36.239,-16.0775,39.6453165866,35.689,-16.0775,39.1432079325,0.55,0.0,0.55,64.2
2020-10-03 09:30:00,34.493,1.9665,34.5490111472,33.873,-15.2635,37.1531231695,0.62,17.23,17.2411513537,77.48,34.443,-15.2635,37.6735275923,33.873,-15.2635,37.1531231695,0.5700000000000001,0.0,0.5700000000000001,64.29
2020-10-03 10:00:00,36.685,1.7025000000000001,36.7244840842,34.095,-15.0275,37.259827982,2.59,16.73,16.9292941377,77.59,36.615,-15.0275,39.5788324897,34.095,-15.0275,37.259827982,2.52,0.0,2.52,64.37
2020-10-03 10:30:00,49.594,4.251,49.7758559645,34.254,-18.859,39.1024090946,15.34,23.11,27.7378387767,77.63,49.594,-18.859,53.0587100955,34.254,-18.859,39.1024090946,15.34,0.0,15.34,64.37
2020-10-03 11:00:00,54.485,4.505,54.6709269173,32.325,-20.075,38.0514290139,22.16,24.58,33.0944406207,78.03,54.615,-20.075,58.1876606335,32.325,-20.075,38.0514290139,22.29,0.0,22.29,64.71
2020-10-03 11:30:00,58.1675,4.614,58.3502103874,31.1575,-20.186,37.124983532,27.01,24.8,36.6685164685,77.94,58.3275,-20.186,61.7217291742,31.1575,-20.186,37.124983532,27.17,0.0,27.17,64.61
2020-10-03 12:00:00,56.3285,5.069,56.5561196799,33.7585,-20.921,39.7155456119,22.57,25.99,34.422158561,77.86,56.4485,-20.921,60.2006760199,33.7585,-20.921,39.7155456119,22.69,0.0,22.69,64.55
2020-10-03 12:30:00,53.2575,3.8895,53.3993400381,31.9275,-19.4305,37.3752536647,21.33,23.32,31.6036595982,78.14,53.3775,-19.4305,56.8040653167,31.9275,-19.4305,37.3752536647,21.45,0.0,21.45,64.78
2020-10-03 13:00:00,52.7615,3.8415,52.9011626006,30.7915,-19.1185,36.2440824756,21.97,22.96,31.7780191327,78.26,52.8915,-19.1185,56.2408020435,30.7915,-19.1185,36.2440824756,22.1,0.0,22.1,64.87
2020-10-03 13:30:00,47.54,3.7560000000000002,47.6881446064,30.07,-19.064,35.6039463543,17.47,22.82,28.7394032645,78.52,47.63,-19.064,51.3035378507,30.07,-19.064,35.6039463543,17.56,0.0,17.56,65.08
2020-10-03 14:00:00,46.0805,3.797,46.2366703954,30.4005,-19.513,36.1240580396,15.68,23.31,28.0930329441,78.69,46.1505,-19.513,50.1061455238,30.4005,-19.513,36.1240580396,15.75,0.0,15.75,65.23
2020-10-03 14:30:00,41.4555,3.6825,41.6187372045,27.5155,-18.9875,33.4309422018,13.94,22.67,26.6130137339,78.77,41.5155,-18.9875,45.6515267707,27.5155,-18.9875,33.4309422018,14.0,0.0,14.0,65.28
2020-10-03 15:00:00,34.555,2.206,34.6253442005,27.765,-17.174,32.6472280753,6.79,19.38,20.5350553932,78.97,34.555,-17.174,38.587488918,27.765,-17.174,32.6472280753,6.79,0.0,6.79,65.42
2020-10-03 15:30:00,27.485,1.4205,27.5216831834,28.465,-15.4595,32.3921651831,-0.98,16.88,16.908423936,79.4,27.445,-15.4595,31.4995899219,28.465,-15.4595,32.3921651831,-1.02,0.0,1.02,65.78
2020-10-03 16:00:00,38.8135,1.657,38.8488536671,30.5335,-16.483,34.69847131,8.28,18.14,19.94036108,79.1,38.8235,-16.483,42.1776414852,30.5335,-16.483,34.69847131,8.29,0.0,8.29,65.55
2020-10-03 16:30:00,34.3225,1.6975,34.3644512905,29.4825,-16.1825,33.6316980318,4.84,17.88,18.5234985896,78.99,34.3025,-16.1825,37.9280214683,29.4825,-16.1825,33.6316980318,4.82,0.0,4.82,65.46
2020-10-03 17:00:00,39.075,1.504,39.1039338302,30.645,-16.026,34.5824912492,8.43,17.53,19.4516271813,78.79,39.115,-16.026,42.2707452146,30.645,-16.026,34.5824912492,8.47,0.0,8.47,65.3
2020-10-03 17:30:00,43.12,2.321,43.1824205088,34.18,-17.649,38.4676435592,8.94,19.97,21.8797737648,78.6,43.12,-17.649,46.5920765903,34.18,-17.649,38.4676435592,8.94,0.0,8.94,65.13
2020-10-03 18:00:00,39.9815,2.0145,40.0322189305,35.2815,-17.5855,39.4212385967,4.7,19.6,20.1556443707,78.48,39.9715,-17.5855,43.6688747565,35.2815,-17.5855,39.4212385967,4.69,0.0,4.69,65.01
2020-10-03 18:30:00,39.5865,2.1285,39.6436816466,32.8565,-16.8615,36.9304721673,6.73,18.99,20.1472826952,78.56,39.5665,-16.8615,43.009511791,32.8565,-16.8615,36.9304721673,6.71,0.0,6.71,65.1
2020-10-03 19:00:00,41.2815,2.1865,41.3393641037,31.9615,-16.3835,35.9159651757,9.32,18.57,20.7775672301,78.45,41.3215,-16.3835,44.4509328867,31.9615,-16.3835,35.9159651757,9.36,0.0,9.36,65.01
2020-10-03 19:30:00,40.5035,1.8715000000000002,40.5467141024,32.9135,-16.1585,36.6660006614,7.59,18.03,19.5624384983,78.15,40.5035,-16.1585,43.6076900844,32.9135,-16.1585,36.6660006614,7.59,0.0,7.59,64.75
2020-10-03 20:00:00,37.034,2.5775,37.1235863334,32.994,-16.5525,36.9132671576,4.04,19.13,19.5519436374,78.52,37.024,-16.5525,40.5556633807,32.994,-16.5525,36.9132671576,4.03,0.0,4.03,65.07
2020-10-03 20:30:00,36.792,2.4125,36.8710105672,31.402,-16.7875,35.607664347,5.39,19.2,19.942219034,78.52,36.762,-16.7875,40.4136709574,31.402,-16.7875,35.607664347,5.36,0.0,5.36,65.07
2020-10-03 21:00:00,35.9485,1.9955,36.0038424685,25.8185,-16.5545,30.6699594473,10.13,18.55,21.1357375078,78.73,35.9785,-16.5545,39.604342344,25.8185,-16.5545,30.6699594473,10.16,0.0,10.16,65.23
2020-10-03 21:30:00,41.365,2.3525,41.4318413934,25.455,-17.1275,30.6807477296,15.91,19.48,25.151510889,79.03,41.435,-17.1275,44.8353708722,25.455,-17.1275,30.6807477296,15.98,0.0,15.98,65.5
2020-10-03 22:00:00,40.9605,2.156,41.017202443,21.4005,-17.754,27.806220819300002,19.56,19.91,27.9106019283,79.43,41.0305,-17.754,44.7068948402,21.4005,-17.754,27.806220819300002,19.63,0.0,19.63,65.79
2020-10-03 22:30:00,41.5505,1.376,41.5732777905,20.2205,-16.114,25.8559396706,21.33,17.49,27.583853972900002,78.68,41.3805,-16.114,44.407282919,20.2205,-16.114,25.8559396706,21.16,0.0,21.16,65.17
2020-10-03 23:00:00,40.1195,1.2265,40.1382433908,13.7395,-15.9035,21.0165452085,26.38,17.13,31.4537962733,78.87,39.9295,-15.9035,42.9800684329,13.7395,-15.9035,21.0165452085,26.19,0.0,26.19,65.34
2020-10-03 23:30:00,39.517,1.172,39.5343758393,14.627,-15.488,21.3032221272,24.89,16.66,29.951088461,78.82,39.327,-15.488,42.2669028082,14.627,-15.488,21.3032221272,24.7,0.0,24.7,65.3
2020-10-04 00:00:00,40.3555,1.096,40.3703801846,19.5555,-16.494,25.5826037817,20.8,17.59,27.2405598327,78.69,40.1855,-16.494,43.438766629,19.5555,-16.494,25.5826037817,20.63,0.0,20.63,65.18
2020-10-04 00:30:00,39.14,1.5715,39.1715357403,26.78,-17.4585,31.9682283252,12.36,19.03,22.6916394295,78.59,39.04,-17.4585,42.7658838591,26.78,-17.4585,31.9682283252,12.26,0.0,12.26,65.12
2020-10-04 01:00:00,40.203,1.7810000000000001,40.2424299714,27.523,-17.829,32.793120772500004,12.68,19.61,23.3523981638,78.75,40.083,-17.829,43.8693529699,27.523,-17.829,32.793120772500004,12.56,0.0,12.56,65.26
2020-10-04 01:30:00,38.2945,1.779,38.3358001253,29.4845,-18.001,34.5452130005,8.81,19.78,21.6532791974,78.52,38.2045,-18.001,42.2329234277,29.4845,-18.001,34.5452130005,8.72,0.0,8.72,65.07
2020-10-04 02:00:00,39.625,1.7125,39.6619878631,25.595,-17.1375,30.8025637123,14.03,18.85,23.4981573746,78.73,39.505,-17.1375,43.0620358466,25.595,-17.1375,30.8025637123,13.91,0.0,13.91,65.26
2020-10-04 02:30:00,33.7205,1.678,33.7622245157,24.8105,-17.402,30.3049585753,8.91,19.08,21.0578845091,78.73,33.6305,-17.402,37.8660815804,24.8105,-17.402,30.3049585753,8.82,0.0,8.82,65.26
2020-10-04 03:00:00,33.5165,1.9805000000000001,33.5749631794,26.4165,-17.6395,31.7644995632,7.1,19.62,20.8651479746,79.0,33.4365,-17.6395,37.8041200466,26.4165,-17.6395,31.7644995632,7.02,0.0,7.02,65.5
2020-10-04 03:30:00,35.4795,2.388,35.5597731187,29.0095,-17.862,34.0676112202,6.47,20.25,21.2584900687,79.0,35.3895,-17.862,39.6417425733,29.0095,-17.862,34.0676112202,6.38,0.0,6.38,65.5
2020-10-04 04:00:00,39.3165,2.589,39.401650895,29.2265,-18.441,34.5580494711,10.09,21.03,23.3252867078,78.89,39.2065,-18.441,43.3268983802,29.2265,-18.441,34.5580494711,9.98,0.0,9.98,65.38
2020-10-04 04:30:00,38.451,1.949,38.5003636606,24.901,-17.351,30.3499094233,13.55,19.3,23.5816136004,79.03,38.351,-17.351,42.0934246884,24.901,-17.351,30.3499094233,13.45,0.0,13.45,65.5
2020-10-04 05:00:00,38.776,2.054,38.8303630166,26.216,-17.066,31.2814164002,12.56,19.12,22.8763633474,79.24,38.666,-17.066,42.2647360337,26.216,-17.066,31.2814164002,12.45,0.0,12.45,65.68
2020-10-04 05:30:00,45.1295,2.299,45.1880202183,28.7895,-18.721,34.3411000297,16.34,21.02,26.6239741586,79.12,44.9995,-18.721,48.7383918615,28.7895,-18.721,34.3411000297,16.21,0.0,16.21,65.56
2020-10-04 06:00:00,57.5995,2.1415,57.6392958189,30.2795,-21.9985,37.42702396,27.32,24.14,36.4571255038,78.54,57.3995,-21.9985,61.4706157648,30.2795,-21.9985,37.42702396,27.12,0.0,27.12,65.06
2020-10-04 06:30:00,54.786,1.9315,54.8200372879,30.386,-21.3485,37.1357973962,24.4,23.28,33.7241515831,78.48,54.606,-21.3485,58.6308254099,30.386,-21.3485,37.1357973962,24.22,0.0,24.22,65.02
2020-10-04 07:00:00,43.341,1.833,43.3797437752,28.871,-21.087,35.751870021,14.47,22.92,27.1054846848,78.14,43.221,-21.087,48.0907102256,28.871,-21.087,35.751870021,14.35,0.0,14.35,64.76
2020-10-04 07:30:00,45.788,2.652,45.8647364323,29.388,-21.458,36.3881891278,16.4,24.11,29.159082633,77.44,45.638,-21.458,50.4308715768,29.388,-21.458,36.3881891278,16.25,0.0,16.25,64.18
2020-10-04 08:00:00,46.4,2.349,46.4594210145,29.61,-20.921,36.2552112254,16.79,23.27,28.6948950164,77.53,46.25,-20.921,50.761705458,29.61,-20.921,36.2552112254,16.64,0.0,16.64,64.26
2020-10-04 08:30:00,46.0435,2.477,46.1100793889,30.1135,-20.413,36.3801243985,15.93,22.89,27.8875778798,77.34,45.9135,-20.413,50.2467914523,30.1135,-20.413,36.3801243985,15.8,0.0,15.8,64.09
2020-10-04 09:00:00,44.514,2.7975,44.6018183738,30.684,-20.2625,36.7705964359,13.83,23.06,26.8892636567,77.13,44.384,-20.2625,48.7904535975,30.684,-20.2625,36.7705964359,13.7,0.0,13.7,63.91
2020-10-04 09:30:00,46.658500000000004,2.793,46.7420204019,32.0085,-19.597,37.5311401539,14.65,22.39,26.7569542362,77.06,46.5985,-19.597,50.5515836671,32.0085,-19.597,37.5311401539,14.59,0.0,14.59,63.85
2020-10-04 10:00:00,46.2235,3.4425,46.351513012,31.9135,-20.8675,38.1303558664,14.31,24.31,28.2090800984,78.02,46.2935,-20.8675,50.7793333798,31.9135,-20.8675,38.1303558664,14.38,0.0,14.38,64.65
2020-10-04 10:30:00,40.6605,3.3455,40.7978998295,31.860500000000002,-19.3645,37.2837138775,8.8,22.71,24.3553710709,78.44,40.6805,-19.3645,45.0542666182,31.860500000000002,-19.3645,37.2837138775,8.82,0.0,8.82,65.0
2020-10-04 11:00:00,38.3935,2.7325,38.4906144209,30.8635,-17.0875,35.2780142369,7.53,19.82,21.2022003575,78.66,38.4135,-17.0875,42.0425931467,30.8635,-17.0875,35.2780142369,7.55,0.0,7.55,65.15
2020-10-04 11:30:00,42.44,2.5545,42.516809267,29.86,-17.0655,34.3925993529,12.58,19.62,23.3066685736,78.59,42.5,-17.0655,45.798267328,29.86,-17.0655,34.3925993529,12.64,0.0,12.64,65.11
2020-10-04 12:00:00,40.4285,2.1075,40.4833937374,27.5885,-15.9725,31.8786149087,12.84,18.08,22.1754819564,78.37,40.4985,-15.9725,43.5344605858,27.5885,-15.9725,31.8786149087,12.91,0.0,12.91,64.93
2020-10-04 12:30:00,44.662,2.2984999999999998,44.7211062727,25.972,-16.3415,30.6853288438,18.69,18.64,26.3963198192,78.74,44.762,-16.3415,47.6516659336,25.972,-16.3415,30.6853288438,18.79,0.0,18.79,65.23
2020-10-04 13:00:00,40.575,2.7705,40.6694762107,24.285,-16.8195,29.5407651433,16.29,19.59,25.4780729256,79.04,40.665,-16.8195,44.0061109989,24.285,-16.8195,29.5407651433,16.38,0.0,16.38,65.5
2020-10-04 13:30:00,41.051,2.5755,41.1317128412,18.461,-16.1345,24.5179650716,22.59,18.71,29.3321018681,79.28,41.181,-16.1345,44.2289141993,18.461,-16.1345,24.5179650716,22.72,0.0,22.72,65.68
2020-10-04 14:00:00,33.674,2.2115,33.7465406857,10.554,-14.3285,17.7958654819,23.12,16.54,28.4272052795,79.34,33.814,-14.3285,36.7245491225,10.554,-14.3285,17.7958654819,23.26,0.0,23.26,65.77
2020-10-04 14:30:00,31.1525,-0.839,31.1637959378,3.9325,-9.479,10.2623582694,27.22,8.64,28.5583262815,77.95,31.4625,-9.479,32.8594027221,3.9325,-9.479,10.2623582694,27.53,0.0,27.53,64.51
2020-10-04 15:00:00,34.676,-0.3815,34.6780985386,3.026,-10.5015,10.9287775277,31.65,10.12,33.2285554907,77.95,35.036,-10.5015,36.575986634,3.026,-10.5015,10.9287775277,32.01,0.0,32.01,64.62
2020-10-04 15:30:00,34.141,0.197,34.1415683588,8.141,-12.263,14.7192747783,26.0,12.46,28.8314342342,78.08,34.431,-12.263,36.5496228435,8.141,-12.263,14.7192747783,26.29,0.0,26.29,64.76
2020-10-04 16:00:00,37.1565,0.5955,37.161271675,9.3265,-13.4145,16.3380663636,27.83,14.01,31.1574870617,78.19,37.4665,-13.4145,39.7955705136,9.3265,-13.4145,16.3380663636,28.14,0.0,28.14,64.86
2020-10-04 16:30:00,46.2725,0.3785,46.2740480021,8.7225,-13.9915,16.48769476,37.55,14.37,40.2057135243,78.19,46.7025,-13.9915,48.753313513,8.7225,-13.9915,16.48769476,37.98,0.0,37.98,64.86
2020-10-04 17:00:00,46.097,0.1105,46.0971324406,5.477,-13.0795,14.179945319,40.62,13.19,42.7078505664,78.11,46.567,-13.0795,48.3689860267,5.477,-13.0795,14.179945319,41.09,0.0,41.09,64.8
2020-10-04 17:30:00,43.912,0.07350000000000001,43.9120615122,3.132,-12.9665,13.3393982717,40.78,13.04,42.8141331805,77.9,44.382,-12.9665,46.2373447145,3.132,-12.9665,13.3393982717,41.25,0.0,41.25,64.61
2020-10-04 18:00:00,42.482,-0.161,42.4823050811,1.722,-12.721,12.8370216561,40.76,12.56,42.6512743069,77.94,42.962,-12.721,44.8057728981,1.722,-12.721,12.8370216561,41.24,0.0,41.24,64.61
2020-10-04 18:30:00,41.8975,-0.129,41.8976985913,5.5375,-12.979,14.1109300633,36.36,12.85,38.563870397,78.04,42.3275,-12.979,44.2726969729,5.5375,-12.979,14.1109300633,36.79,0.0,36.79,64.72
2020-10-04 19:00:00,39.323,-0.41600000000000004,39.3252003809,8.583,-12.326,15.019925599,30.74,11.91,32.9665845971,77.62,39.673,-12.326,41.5436782796,8.583,-12.326,15.019925599,31.09,0.0,31.09,64.38
2020-10-04 19:30:00,39.465,-0.976,39.477066773,7.635,-10.616,13.0764169787,31.83,9.64,33.2577584933,77.23,39.845,-10.616,41.2349788529,7.635,-10.616,13.0764169787,32.21,0.0,32.21,64.03
2020-10-04 20:00:00,38.7285,-0.446,38.7310679978,10.1785,-10.926,14.9324927005,28.55,10.48,30.4127095143,77.1,39.0685,-10.926,40.5675383558,10.1785,-10.926,14.9324927005,28.89,0.0,28.89,63.94
2020-10-04 20:30:00,45.892,0.8675,45.9001984772,9.862,-13.9025,17.0451914114,36.03,14.77,38.9398741652,77.6,46.212,-13.9025,48.257936655500004,9.862,-13.9025,17.0451914114,36.35,0.0,36.35,64.36
2020-10-04 21:00:00,44.274,1.5375,44.3006882819,8.624,-15.5225,17.7572909603,35.65,17.06,39.5217168149,78.33,44.514,-15.5225,47.1428064741,8.624,-15.5225,17.7572909603,35.89,0.0,35.89,64.96
2020-10-04 21:30:00,43.4255,1.5859999999999999,43.454452548,9.7055,-16.074,18.7768529379,33.72,17.66,38.0646029797,78.65,43.6755,-16.074,46.5394754617,9.7055,-16.074,18.7768529379,33.97,0.0,33.97,65.24
2020-10-04 22:00:00,42.3925,1.5630000000000002,42.4213039079,10.7325,-16.427,19.6222548462,31.66,17.99,36.4142238693,78.98,42.5925,-16.427,45.6504916211,10.7325,-16.427,19.6222548462,31.86,0.0,31.86,65.5
2020-10-04 22:30:00,43.334,1.784,43.3707068423,11.634,-16.126,19.8846129457,31.7,17.91,36.4095880229,79.17,43.464,-16.126,46.3591109923,11.634,-16.126,19.8846129457,31.83,0.0,31.83,65.65
2020-10-04 23:00:00,43.73,1.2665,43.7483362226,11.2,-14.663499999999999,18.4515102973,32.53,15.93,36.2210684547,78.9,43.51,-14.663499999999999,45.9144675701,11.2,-14.663499999999999,18.4515102973,32.31,0.0,32.31,65.41
2020-10-04 23:30:00,41.5585,1.123,41.5736701681,9.1885,-14.377,17.0624342123,32.37,15.5,35.8896489256,78.85,41.3385,-14.377,43.7672218818,9.1885,-14.377,17.0624342123,32.15,0.0,32.15,65.33
2020-10-05 00:00:00,31.9685,1.042,31.9854772709,9.4985,-14.288,17.1571689462,22.47,15.33,27.201283058,79.06,31.8085,-14.288,34.8701536597,9.4985,-14.288,17.1571689462,22.31,0.0,22.31,65.48
2020-10-05 00:30:00,37.1655,1.297,37.1881244385,10.0055,-15.343,18.3171416779,27.16,16.64,31.8520831344,79.25,36.9855,-15.343,40.041664042,10.0055,-15.343,18.3171416779,26.98,0.0,26.98,65.65
2020-10-05 01:00:00,31.232,0.9445,31.2462782464,9.592,-14.8055,17.6411250846,21.64,15.75,26.7647548093,79.34,31.062,-14.8055,34.4100374055,9.592,-14.8055,17.6411250846,21.47,0.0,21.47,65.72
2020-10-05 01:30:00,37.099,1.27,37.1207314179,9.989,-15.58,18.5072018685,27.11,16.85,31.9198151624,79.15,36.929,-15.58,40.0810109778,9.989,-15.58,18.5072018685,26.94,0.0,26.94,65.56
2020-10-05 02:00:00,35.721,0.9745,35.7342901322,7.941,-15.1155,17.0744786524,27.78,16.09,32.1032163498,79.23,35.521,-15.1155,38.6033648954,7.941,-15.1155,17.0744786524,27.58,0.0,27.58,65.63
2020-10-05 02:30:00,32.8855,-1.3635,32.9137546096,8.4255,-12.9335,15.4358178436,24.46,11.57,27.0583905656,78.95,32.9955,-12.9335,35.439786152,8.4255,-12.9335,15.4358178436,24.57,0.0,24.57,65.38
2020-10-05 03:00:00,34.7715,-1.159,34.7908104713,10.0515,-12.869,16.3292318634,24.72,11.71,27.3532904785,78.49,35.0915,-12.869,37.3767913718,10.0515,-12.869,16.3292318634,25.04,0.0,25.04,65.01
2020-10-05 03:30:00,33.4265,-1.635,33.4664627239,5.3065,-12.165,13.2720069036,28.12,10.53,30.0269095979,78.66,33.7665,-12.165,35.8909981367,5.3065,-12.165,13.2720069036,28.46,0.0,28.46,65.15
2020-10-05 04:00:00,35.056,-1.4915,35.0877144917,6.296,-12.9515,14.4007280458,28.76,11.46,30.9591537352,78.54,35.416,-12.9515,37.7098714961,6.296,-12.9515,14.4007280458,29.12,0.0,29.12,65.07
2020-10-05 04:30:00,39.957,-1.3025,39.9782235129,7.917,-13.2025,15.3943137311,32.04,11.9,34.1785254217,78.35,40.347,-13.2025,42.4521662021,7.917,-13.2025,15.3943137311,32.43,0.0,32.43,64.91
2020-10-05 05:00:00,30.8415,-1.487,30.8773264913,7.7615,-11.817,14.1379762077,23.08,10.33,25.2862670238,78.57,31.1315,-11.817,33.2988255236,7.7615,-11.817,14.1379762077,23.37,0.0,23.37,65.09
2020-10-05 05:30:00,31.114,-1.6219999999999999,31.1562494534,3.9939999999999998,-11.232,11.9209840198,27.12,9.61,28.7723217694,78.72,31.444,-11.232,33.3898631324,3.9939999999999998,-11.232,11.9209840198,27.45,0.0,27.45,65.21
2020-10-05 06:00:00,38.2615,-1.713,38.2998270394,3.0415,-11.463,11.8596412783,35.22,9.75,36.5446425622,78.77,38.6915,-11.463,40.3538417161,3.0415,-11.463,11.8596412783,35.65,0.0,35.65,65.28
2020-10-05 06:30:00,28.0985,-2.0405,28.1724926568,3.4885,-9.7505,10.3557656646,24.61,7.71,25.789459087,78.67,28.3985,-9.7505,30.0257731374,3.4885,-9.7505,10.3557656646,24.91,0.0,24.91,65.22
2020-10-05 07:00:00,22.7315,-2.208,22.8384841058,4.8415,-8.588,9.8586949567,17.89,6.38,18.9935910243,78.43,22.9415,-8.588,24.4962480035,4.8415,-8.588,9.8586949567,18.1,0.0,18.1,65.02
2020-10-05 07:30:00,24.559,-2.1575,24.6535856875,5.419,-8.5375,10.112095097,19.14,6.38,20.1753314719,77.82,24.789,-8.5375,26.2179981549,5.419,-8.5375,10.112095097,19.37,0.0,19.37,64.52
2020-10-05 08:00:00,30.942,-2.284,31.0261828139,4.112,-8.604,9.5361082209,26.83,6.32,27.564312072,77.26,31.262,-8.604,32.4243960622,4.112,-8.604,9.5361082209,27.15,0.0,27.15,64.08
2020-10-05 08:30:00,42.1745,-2.0085,42.2222988775,1.8145,-10.2385,10.3980427245,40.36,8.23,41.1905632397,77.26,42.6545,-10.2385,43.866083168,1.8145,-10.2385,10.3980427245,40.84,0.0,40.84,64.08
2020-10-05 09:00:00,38.651,-1.678,38.6874073181,2.401,-10.238,10.5157712508,36.25,8.56,37.2469609499,77.48,39.091,-10.238,40.409441038,2.401,-10.238,10.5157712508,36.69,0.0,36.69,64.27
2020-10-05 09:30:00,36.6015,-1.2905,36.6242432345,3.1215,-10.6005,11.0505367517,33.48,9.31,34.750345322,77.25,37.0015,-10.6005,38.4900195181,3.1215,-10.6005,11.0505367517,33.88,0.0,33.88,64.06
2020-10-05 10:00:00,36.709,-1.2465,36.7301571362,2.759,-10.8465,11.1919007881,33.95,9.6,35.2811918733,77.3,37.109,-10.8465,38.6616663279,2.759,-10.8465,11.1919007881,34.35,0.0,34.35,64.12
2020-10-05 10:30:00,37.0245,-1.4555,37.0530981228,2.5345,-10.0755,10.3893883602,34.49,8.62,35.5508720006,77.39,37.4345,-10.0755,38.7667059537,2.5345,-10.0755,10.3893883602,34.9,0.0,34.9,64.16
2020-10-05 11:00:00,30.0195,-1.422,30.0531606366,2.6895,-9.662,10.0293396717,27.33,8.24,28.5451659655,77.43,30.3295,-9.662,31.8313181356,2.6895,-9.662,10.0293396717,27.64,0.0,27.64,64.16
2020-10-05 11:30:00,30.3245,-1.0815,30.3437793048,6.6945,-8.9815,11.2019494955,23.63,7.9,24.9155955177,77.43,30.6145,-8.9815,31.9047794617,6.6945,-8.9815,11.2019494955,23.92,0.0,23.92,64.2
2020-10-05 12:00:00,30.8105,-0.9575,30.8253745557,11.5105,-9.2775,14.7838972027,19.3,8.32,21.0169550601,77.43,31.0505,-9.2775,32.4068751425,11.5105,-9.2775,14.7838972027,19.54,0.0,19.54,64.15
2020-10-05 12:30:00,30.735500000000002,-0.8495,30.747237445,15.3955,-9.2195,17.9449324462,15.34,8.37,17.4749105863,77.3,30.9155,-9.2195,32.2609255989,15.3955,-9.2195,17.9449324462,15.52,0.0,15.52,64.06
2020-10-05 13:00:00,31.6835,-0.649,31.6901463116,19.7935,-9.899000000000001,22.1308120784,11.89,9.25,15.0643486417,77.14,31.8235,-9.899000000000001,33.3275464631,19.7935,-9.899000000000001,22.1308120784,12.03,0.0,12.03,63.94
2020-10-05 13:30:00,28.259,-0.541,28.2641780705,23.859,-10.511,26.0716896652,4.4,9.97,10.8977474737,77.14,28.299,-10.511,30.1879863853,23.859,-10.511,26.0716896652,4.44,0.0,4.44,63.98
2020-10-05 14:00:00,27.145,-0.3435,27.1471732829,23.805,-10.3735,25.967046949,3.34,10.03,10.5714946909,77.39,27.195,-10.3735,29.1063142162,23.805,-10.3735,25.967046949,3.39,0.0,3.39,64.2
2020-10-05 14:30:00,22.622,-0.6945,22.6326581349,20.042,-10.1445,22.4631396793,2.58,9.45,9.795861371,77.5,22.642,-10.1445,24.8107042272,20.042,-10.1445,22.4631396793,2.6,0.0,2.6,64.28
2020-10-05 15:00:00,27.459,-0.561,27.4647301461,14.049,-10.121,17.3149947156,13.41,9.56,16.4688099145,77.6,27.609,-10.121,29.4056375887,14.049,-10.121,17.3149947156,13.56,0.0,13.56,64.36
2020-10-05 15:30:00,28.18,-0.11,28.1802146905,16.43,-11.04,19.7946078516,11.75,10.93,16.0476602656,77.37,28.32,-11.04,30.3957891821,16.43,-11.04,19.7946078516,11.89,0.0,11.89,64.16
2020-10-05 16:00:00,27.3585,-0.5065000000000001,27.3631881275,20.5185,-10.6565,23.1207663043,6.84,10.15,12.239611922,77.33,27.4385,-10.6565,29.4352216655,20.5185,-10.6565,23.1207663043,6.92,0.0,6.92,64.12
2020-10-05 16:30:00,30.0305,-0.378,30.0328788871,20.5205,-10.618,23.1048229651,9.51,10.24,13.9748953484,77.24,30.1405,-10.618,31.956089627,20.5205,-10.618,23.1048229651,9.62,0.0,9.62,64.06
2020-10-05 17:00:00,31.117,-0.894,31.1298397844,17.637,-9.714,20.1351822689,13.48,8.82,16.1090906013,77.17,31.277,-9.714,32.7507637316,17.637,-9.714,20.1351822689,13.64,0.0,13.64,64.01
2020-10-05 17:30:00,30.248,-0.843,30.259744761,19.168,-9.723,21.4929977667,11.08,8.88,14.1993239276,77.01,30.378,-9.723,31.896075197400002,19.168,-9.723,21.4929977667,11.21,0.0,11.21,63.88
2020-10-05 18:00:00,28.2285,-0.876,28.2420889498,20.4385,-9.446,22.5157544455,7.79,8.57,11.5814075138,77.01,28.3185,-9.446,29.8523760905,20.4385,-9.446,22.5157544455,7.88,0.0,7.88,63.88
2020-10-05 18:30:00,26.6545,-0.98,26.6725096354,18.1445,-9.06,20.280692302,8.51,8.08,11.7348412857,76.97,26.7545,-9.06,28.2468913378,18.1445,-9.06,20.280692302,8.61,0.0,8.61,63.88
2020-10-05 19:00:00,23.0585,-1.674,23.1191846364,15.0385,-7.744,16.9152599226,8.02,6.07,10.0580962413,77.09,23.1585,-7.744,24.4189610395,15.0385,-7.744,16.9152599226,8.12,0.0,8.12,63.97
2020-10-05 19:30:00,26.6545,-1.3465,26.6884887639,13.6345,-8.2265,15.9240350571,13.02,6.88,14.7259906288,77.13,26.7945,-8.2265,28.028923142,13.6345,-8.2265,15.9240350571,13.16,0.0,13.16,63.97
2020-10-05 20:00:00,27.369,-1.1735,27.3941465144,11.839,-8.2735,14.4434318377,15.53,7.1,17.0760329117,77.25,27.559,-8.2735,28.7741078619,11.839,-8.2735,14.4434318377,15.72,0.0,15.72,64.12
2020-10-05 20:30:00,28.326,-0.795,28.3371540738,10.006,-9.945,14.1075533315,18.32,9.15,20.4779124913,77.76,28.516,-9.945,30.2004185567,10.006,-9.945,14.1075533315,18.51,0.0,18.51,64.52
2020-10-05 21:00:00,29.958,0.86,29.9703414061,11.488,-12.68,17.1101298651,18.47,13.54,22.9013645882,78.64,30.068,-12.68,32.6323003173,11.488,-12.68,17.1101298651,18.58,0.0,18.58,65.25
2020-10-05 21:30:00,28.428,1.0375,28.4469258489,8.288,-12.5625,15.050161137,20.14,13.6,24.3018435515,79.09,28.548000000000002,-12.5625,31.1898174129,8.288,-12.5625,15.050161137,20.26,0.0,20.26,65.6
2020-10-05 22:00:00,28.278,1.2305,28.3047595688,5.788,-12.3395,13.6295342639,22.49,13.57,26.2668041452,79.55,28.418,-12.3395,30.9813812515,5.788,-12.3395,13.6295342639,22.63,0.0,22.63,65.96
2020-10-05 22:30:00,27.3855,-0.4355,27.3889625671,3.0155,-9.6655,10.1249755802,24.37,9.23,26.0593514885,78.47,27.6255,-9.6655,29.2675612325,3.0155,-9.6655,10.1249755802,24.61,0.0,24.61,65.05
2020-10-05 23:00:00,28.23,-1.146,28.2532514235,0.55,-7.936,7.9550358893,27.68,6.79,28.5006403437,78.07,28.57,-7.936,29.6517283813,0.55,-7.936,7.9550358893,28.02,0.0,28.02,64.69
2020-10-05 23:30:00,28.0765,-1.1465,28.0998988343,0.2265,-7.7765,7.7797978444,27.85,6.63,28.62829719,78.18,28.4265,-7.7765,29.471000229,0.2265,-7.7765,7.7797978444,28.2,0.0,28.2,64.76
2020-10-06 00:00:00,28.539,-1.4375,28.5751802663,0.309,-7.7575,7.7636516698,28.23,6.32,28.9287970714,78.03,28.889,-7.7575,29.9124242958,0.309,-7.7575,7.7636516698,28.58,0.0,28.58,64.65
2020-10-06 00:30:00,26.379,-1.2055,26.4065308447,0.079,-7.6955,7.695905486,26.3,6.49,27.0889294731,78.25,26.709,-7.6955,27.7955284398,0.079,-7.6955,7.695905486,26.63,0.0,26.63,64.82
2020-10-06 01:00:00,27.3205,-1.051,27.3407081337,0.9805,-8.821,8.8753265433,26.34,7.77,27.4621284681,78.25,27.6505,-8.821,29.0234420986,0.9805,-8.821,8.8753265433,26.67,0.0,26.67,64.82
2020-10-06 01:30:00,30.953,-0.862,30.9650004521,11.823,-10.172,15.5965673467,19.13,9.31,21.2751733248,78.25,31.203,-10.172,32.8191528379,11.823,-10.172,15.5965673467,19.38,0.0,19.38,64.82
2020-10-06 02:00:00,24.972,-0.266,24.9734166665,24.112,-11.176,26.576145695,0.86,10.91,10.9438430179,77.96,25.002,-11.176,27.3861822823,24.112,-11.176,26.576145695,0.89,0.0,0.89,64.58
2020-10-06 02:30:00,28.5875,-0.227,28.5884012363,25.2075,-11.547,27.7263640828,3.38,11.32,11.8138393421,77.96,28.6375,-11.547,30.8778175273,25.2075,-11.547,27.7263640828,3.43,0.0,3.43,64.58
2020-10-06 03:00:00,25.494,-0.18150000000000002,25.4946460703,25.554,-11.5115,28.0271573344,-0.06,11.33,11.3301588691,77.85,25.514,-11.5115,27.9906918144,25.554,-11.5115,28.0271573344,-0.04,0.0,0.04,64.49
2020-10-06 03:30:00,27.599,0.10650000000000001,27.5992054822,29.889,-12.1735,32.2729983616,-2.29,12.28,12.4916972426,77.85,27.579,-12.1735,30.1462326543,29.889,-12.1735,32.2729983616,-2.31,0.0,2.31,64.49
2020-10-06 04:00:00,27.4505,0.2575,27.4517077156,29.2305,-12.3625,31.7372578604,-1.78,12.62,12.7449127106,77.94,27.4305,-12.3625,30.0876010426,29.2305,-12.3625,31.7372578604,-1.8,0.0,1.8,64.56
2020-10-06 04:30:00,25.9285,0.6325000000000001,25.9362134572,29.0385,-12.3775,31.5663901721,-3.11,13.01,13.3765541153,78.07,25.8985,-12.3775,28.7042646396,29.0385,-12.3775,31.5663901721,-3.14,0.0,3.14,64.68
2020-10-06 05:00:00,29.1325,0.296,29.1340037113,28.9225,-12.384,31.4622704561,0.21,12.68,12.6817388398,78.07,29.1525,-12.384,31.6738332421,28.9225,-12.384,31.4622704561,0.23,0.0,0.23,64.68
2020-10-06 05:30:00,28.3265,-0.0105,28.3265019461,27.7965,-11.900500000000001,30.2368535483,0.53,11.89,11.9018065856,77.84,28.3265,-11.900500000000001,30.7247864517,27.7965,-11.900500000000001,30.2368535483,0.53,0.0,0.53,64.52
2020-10-06 06:00:00,36.949,-0.0955,36.9491234165,24.149,-11.8455,26.8977707487,12.8,11.75,17.3753417233,77.79,37.119,-11.8455,38.9632651513,24.149,-11.8455,26.8977707487,12.97,0.0,12.97,64.52
2020-10-06 06:30:00,28.2735,0.5125000000000001,28.2781445378,25.2835,-11.2075,27.6561643852,2.99,11.72,12.0953916844,77.88,28.3135,-11.2075,30.4509825539,25.2835,-11.2075,27.6561643852,3.03,0.0,3.03,64.56
2020-10-06 07:00:00,25.203,-0.448,25.2069814337,21.133,-9.568,23.19806701,4.07,9.12,9.9869564933,77.55,25.253,-9.568,27.0048261057,21.133,-9.568,23.19806701,4.12,0.0,4.12,64.31
2020-10-06 07:30:00,23.881,-0.262,23.8824371663,26.261,-9.882,28.0587605749,-2.38,9.62,9.9100353178,77.22,23.851,-9.882,25.8171285196,26.261,-9.882,28.0587605749,-2.41,0.0,2.41,64.06
2020-10-06 08:00:00,31.9665,0.9345,31.9801565428,28.7165,-12.7255,31.4098029682,3.25,13.66,14.0412997974,77.82,31.9665,-12.7255,34.4063289599,28.7165,-12.7255,31.4098029682,3.25,0.0,3.25,64.56
2020-10-06 08:30:00,34.595,2.8005,34.7081665498,27.185,-16.1295,31.6098876184,7.41,18.93,20.328625138,79.14,34.605,-16.1295,38.1794027618,27.185,-16.1295,31.6098876184,7.42,0.0,7.42,65.66
2020-10-06 09:00:00,37.0975,2.6630000000000003,37.192957334,28.0075,-16.027,32.2689445946,9.09,18.69,20.7832673081,78.9,37.1075,-16.027,40.4206789311,28.0075,-16.027,32.2689445946,9.1,0.0,9.1,65.45
2020-10-06 09:30:00,42.1925,2.9045,42.2923536411,30.7525,-16.9755,35.1266829704,11.44,19.88,22.9366082933,78.82,42.2225,-16.9755,45.5072203776,30.7525,-16.9755,35.1266829704,11.47,0.0,11.47,65.35
