Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-06 10:00:00,38.2345,2.6295,38.3248125958,30.2845,-15.9905,34.2468543154,7.95,18.62,20.2461576602,79.12,38.2445,-15.9905,41.4528391127,30.2845,-15.9905,34.2468543154,7.96,0.0,7.96,65.6
2020-10-06 10:30:00,35.559,1.9395,35.6118539429,29.419,-14.5705,32.8295146362,6.14,16.51,17.6147580171,79.44,35.539,-14.5705,38.4098944447,29.419,-14.5705,32.8295146362,6.12,0.0,6.12,65.86
2020-10-06 11:00:00,36.2885,0.4575,36.2913838053,28.2385,-12.4025,30.8420960458,8.05,12.86,15.1717533595,78.79,36.2085,-12.4025,38.2737178557,28.2385,-12.4025,30.8420960458,7.97,0.0,7.97,65.31
2020-10-06 11:30:00,37.779,0.261,37.7799015615,25.769,-11.479,28.2100833391,12.01,11.74,16.7948712409,78.55,37.659,-11.479,39.3696294369,25.769,-11.479,28.2100833391,11.89,0.0,11.89,65.13
2020-10-06 12:00:00,38.133,0.8885000000000001,38.1433496333,28.413,-12.0615,30.8671079185,9.72,12.95,16.1920011117,78.52,38.033,-12.0615,39.8997352278,28.413,-12.0615,30.8671079185,9.62,0.0,9.62,65.1
2020-10-06 12:30:00,32.643,1.2605,32.667327856,29.853,-12.1295,32.2230721572,2.79,13.39,13.6775801953,78.45,32.593,-12.1295,34.7768373957,29.853,-12.1295,32.2230721572,2.74,0.0,2.74,65.05
2020-10-06 13:00:00,25.5095,1.0625,25.5316175849,30.2595,-10.5775,32.0549660193,-4.75,11.64,12.5718773459,78.6,25.4895,-10.5775,27.5970671721,30.2595,-10.5775,32.0549660193,-4.77,0.0,4.77,65.15
2020-10-06 13:30:00,26.923000000000002,1.319,26.9552905753,30.413,-11.641,32.5647577912,-3.49,12.96,13.4216876733,78.71,26.883,-11.641,29.2951970466,30.413,-11.641,32.5647577912,-3.5300000000000002,0.0,3.5300000000000002,65.26
2020-10-06 14:00:00,30.5815,1.517,30.6191023913,31.2615,-12.733,33.7551576985,-0.68,14.25,14.2662153355,78.53,30.5415,-12.733,33.0894622388,31.2615,-12.733,33.7551576985,-0.72,0.0,0.72,65.12
2020-10-06 14:30:00,35.0015,1.4005,35.0295075972,29.5815,-12.9095,32.2756925952,5.42,14.31,15.3020423473,78.96,34.9115,-12.9095,37.2218755908,29.5815,-12.9095,32.2756925952,5.33,0.0,5.33,65.47
2020-10-06 15:00:00,33.03,1.948,33.0873934301,32.05,-14.092,35.0112405379,0.98,16.04,16.0699097695,78.89,32.97,-14.092,35.8553394071,32.05,-14.092,35.0112405379,0.92,0.0,0.92,65.39
2020-10-06 15:30:00,30.306,1.662,30.3515383465,30.286,-12.758,32.8634806434,0.02,14.42,14.4200138696,78.62,30.266,-12.758,32.8450501598,30.286,-12.758,32.8634806434,-0.02,0.0,0.02,65.16
2020-10-06 16:00:00,34.893,1.633,34.931191477,26.033,-13.247,29.2095891447,8.86,14.88,17.3180252916,78.38,34.773,-13.247,37.2108121115,26.033,-13.247,29.2095891447,8.74,0.0,8.74,64.95
2020-10-06 16:30:00,36.95,2.605,37.0417133108,25.39,-14.885,29.4315362324,11.56,17.49,20.9650590269,78.54,36.83,-14.885,39.7242007472,25.39,-14.885,29.4315362324,11.44,0.0,11.44,65.08
2020-10-06 17:00:00,35.763,2.5875,35.8564823323,27.683,-14.9925,31.4821146883,8.08,17.58,19.3479404589,78.33,35.663,-14.9925,38.6862330196,27.683,-14.9925,31.4821146883,7.98,0.0,7.98,64.91
2020-10-06 17:30:00,37.149,1.9975,37.2026639806,25.659,-13.8025,29.1357733251,11.49,15.8,19.5361229521,78.15,37.039,-13.8025,39.5271618922,25.659,-13.8025,29.1357733251,11.38,0.0,11.38,64.76
2020-10-06 18:00:00,36.674,1.9445000000000001,36.7255136962,23.514,-13.0155,26.8758522888,13.16,14.96,19.9245376358,77.88,36.554,-13.0155,38.8020380425,23.514,-13.0155,26.8758522888,13.04,0.0,13.04,64.53
2020-10-06 18:30:00,34.4185,0.29,34.419721705,13.8785,-10.43,17.3608082257,20.54,10.72,23.1691605372,78.19,34.2585,-10.43,35.8110279418,13.8785,-10.43,17.3608082257,20.38,0.0,20.38,64.8
2020-10-06 19:00:00,33.966,-0.0505,33.9660375412,12.616,-10.1605,16.1987411934,21.35,10.11,23.6227559781,78.02,33.786,-10.1605,35.2807249961,12.616,-10.1605,16.1987411934,21.17,0.0,21.17,64.65
2020-10-06 19:30:00,46.443,0.47800000000000004,46.4454597673,16.963,-11.382,20.4277579044,29.48,11.86,31.776248992,77.81,46.243,-11.382,47.6231558488,16.963,-11.382,20.4277579044,29.28,0.0,29.28,64.48
2020-10-06 20:00:00,46.3275,0.5255000000000001,46.330480318,15.2275,-11.2245,18.9173506734,31.1,11.75,33.2456388117,77.74,46.0775,-11.2245,47.4249449815,15.2275,-11.2245,18.9173506734,30.85,0.0,30.85,64.41
2020-10-06 20:30:00,42.9125,0.992,42.9239644051,9.8225,-13.038,16.3239379517,33.09,14.03,35.9414663029,78.07,42.6725,-13.038,44.6198576897,9.8225,-13.038,16.3239379517,32.85,0.0,32.85,64.69
2020-10-06 21:00:00,41.4435,1.3955,41.4669882256,8.4435,-13.5445,15.9607697966,33.0,14.94,36.2243509259,78.27,41.2035,-13.5445,43.3725937949,8.4435,-13.5445,15.9607697966,32.76,0.0,32.76,64.86
2020-10-06 21:30:00,46.275,1.1225,46.288612328,15.425,-13.5475,20.5296220435,30.85,14.67,34.1603776326,78.0,46.025,-13.5475,47.9774465895,15.425,-13.5475,20.5296220435,30.6,0.0,30.6,64.63
2020-10-06 22:00:00,39.793,0.854,39.8021628181,13.213,-12.676,18.3102251488,26.58,13.53,29.8254471886,77.88,39.603,-12.676,41.5821907191,13.213,-12.676,18.3102251488,26.39,0.0,26.39,64.52
2020-10-06 22:30:00,36.7245,1.4985,36.7550595497,15.3945,-13.2215,20.29282367,21.33,14.72,25.9161590518,77.99,36.5445,-13.2215,38.8626883077,15.3945,-13.2215,20.29282367,21.15,0.0,21.15,64.62
2020-10-06 23:00:00,49.131,1.4815,49.153331558,15.891,-14.5685,21.5584107311,33.24,16.05,36.9120590052,78.12,48.921,-14.5685,51.0441518026,15.891,-14.5685,21.5584107311,33.03,0.0,33.03,64.7
2020-10-06 23:30:00,47.3945,1.896,47.4324092394,16.9545,-15.354,22.8735739719,30.44,17.25,34.9879422087,78.53,47.1645,-15.354,49.6007598354,16.9545,-15.354,22.8735739719,30.21,0.0,30.21,65.01
2020-10-07 00:00:00,39.9145,1.4455,39.9406657493,18.6145,-13.8745,23.2164028329,21.3,15.32,26.2372330858,78.12,39.7545,-13.8745,42.1060805645,18.6145,-13.8745,23.2164028329,21.14,0.0,21.14,64.69
2020-10-07 00:30:00,44.3155,1.8675000000000002,44.3548317154,18.5255,-14.3925,23.4592882778,25.79,16.26,30.4878943189,78.27,44.1355,-14.3925,46.4229083158,18.5255,-14.3925,23.4592882778,25.61,0.0,25.61,64.83
2020-10-07 01:00:00,43.643,1.855,43.682404627,15.033,-14.385,20.8067131955,28.61,16.24,32.8978677121,78.23,43.453,-14.385,45.772168771,15.033,-14.385,20.8067131955,28.42,0.0,28.42,64.78
2020-10-07 01:30:00,44.738,1.525,44.7639840608,17.328,-14.175,22.3872778381,27.41,15.7,31.5879423198,78.12,44.568,-14.175,46.767908324,17.328,-14.175,22.3872778381,27.24,0.0,27.24,64.69
2020-10-07 02:00:00,32.1255,1.4535,32.1583645806,17.5555,-13.4665,22.1256006133,14.57,14.92,20.8540475688,78.34,31.9955,-13.4665,34.7139545788,17.5555,-13.4665,22.1256006133,14.44,0.0,14.44,64.88
2020-10-07 02:30:00,35.6555,1.447,35.6848495758,11.2455,-13.993,17.9517497546,24.41,15.44,28.8832425465,78.62,35.4555,-13.993,38.1168798467,11.2455,-13.993,17.9517497546,24.21,0.0,24.21,65.11
2020-10-07 03:00:00,44.5955,1.8975,44.6358502383,12.3755,-15.5125,19.844159254,32.22,17.41,36.622895844,78.86,44.3655,-15.5125,46.9993111279,12.3755,-15.5125,19.844159254,31.99,0.0,31.99,65.32
2020-10-07 03:30:00,42.577,1.803,42.6151585472,14.657,-15.457,21.3013262028,27.92,17.26,32.8242897867,78.68,42.387,-15.457,45.1173649275,14.657,-15.457,21.3013262028,27.73,0.0,27.73,65.18
2020-10-07 04:00:00,38.0915,2.184,38.154059132,15.3515,-15.296,21.6710906105,22.74,17.48,28.6820152709,78.81,37.9015,-15.296,40.871644428,15.3515,-15.296,21.6710906105,22.55,0.0,22.55,65.3
2020-10-07 04:30:00,45.6015,1.935,45.6425352851,15.7415,-15.215,21.8927167627,29.86,17.15,34.4346061398,78.57,45.3815,-15.215,47.864149081,15.7415,-15.215,21.8927167627,29.64,0.0,29.64,65.1
2020-10-07 05:00:00,49.5325,2.03,49.5740804882,14.3325,-15.06,20.7900013528,35.2,17.09,39.1293764325,78.61,49.2825,-15.06,51.5322074653,14.3325,-15.06,20.7900013528,34.95,0.0,34.95,65.16
2020-10-07 05:30:00,44.0895,1.9065,44.1307007932,13.1995,-16.0835,20.8063877812,30.89,17.99,35.7467788759,78.7,43.8795,-16.0835,46.7342432537,13.1995,-16.0835,20.8063877812,30.68,0.0,30.68,65.23
2020-10-07 06:00:00,39.749,1.854,39.7922142762,13.669,-16.186,21.1855648261,26.08,18.04,31.7113228989,78.7,39.539,-16.186,42.7237535453,13.669,-16.186,21.1855648261,25.87,0.0,25.87,65.23
2020-10-07 06:30:00,42.764,1.778,42.8009460176,12.734,-15.742,20.2476003516,30.03,17.52,34.7671008282,79.06,42.524,-15.742,45.3442514548,12.734,-15.742,20.2476003516,29.79,0.0,29.79,65.52
2020-10-07 07:00:00,38.3525,1.2375,38.3724596879,11.1425,-14.3425,18.1621202644,27.21,15.58,31.3547524309,78.44,38.1425,-14.3425,40.7499400306,11.1425,-14.3425,18.1621202644,27.0,0.0,27.0,65.04
2020-10-07 07:30:00,33.1955,0.74,33.2037470815,9.6255,-13.04,16.2077712919,23.57,13.78,27.302624416,78.39,33.0055,-13.04,35.4880913864,9.6255,-13.04,16.2077712919,23.38,0.0,23.38,65.04
2020-10-07 08:00:00,31.325,0.8725,31.337148582,6.855,-13.0475,14.7386661964,24.47,13.92,28.152216609,78.56,31.125,-13.0475,33.7491167477,6.855,-13.0475,14.7386661964,24.27,0.0,24.27,65.16
2020-10-07 08:30:00,32.5065,1.1525,32.526924209,6.2165,-13.1075,14.5069441475,26.29,14.26,29.9083884554,78.84,32.2765,-13.1075,34.8364609066,6.2165,-13.1075,14.5069441475,26.06,0.0,26.06,65.38
2020-10-07 09:00:00,44.043,0.995,44.0542378665,6.273,-13.385,14.7820416046,37.77,14.38,40.4148153528,78.61,43.773,-13.385,45.7737234011,6.273,-13.385,14.7820416046,37.5,0.0,37.5,65.18
2020-10-07 09:30:00,43.6595,1.0565,43.6722810545,5.7895,-13.7835,14.9500228261,37.87,14.84,40.673855239,78.51,43.3595,-13.7835,45.4975945793,5.7895,-13.7835,14.9500228261,37.57,0.0,37.57,65.11
2020-10-07 10:00:00,34.054,1.284,34.0781978984,5.294,-13.316,14.3297694329,28.76,14.6,32.2536447553,79.2,33.844,-13.316,36.3693853674,5.294,-13.316,14.3297694329,28.55,0.0,28.55,65.68
2020-10-07 10:30:00,40.8545,0.503,40.8575963469,3.8445,-12.067,12.6646227441,37.01,12.57,39.0863787015,78.95,40.5845,-12.067,42.3404549958,3.8445,-12.067,12.6646227441,36.74,0.0,36.74,65.47
2020-10-07 11:00:00,36.868,0.665,36.873996922,2.958,-12.125,12.4806005064,33.91,12.79,36.2418570164,79.09,36.618,-12.125,38.5732232125,2.958,-12.125,12.4806005064,33.66,0.0,33.66,65.56
2020-10-07 11:30:00,28.9965,0.6305000000000001,29.0033539871,3.1365,-11.9095,12.3155926573,25.86,12.54,28.7400626304,79.49,28.7965,-11.9095,31.1620699329,3.1365,-11.9095,12.3155926573,25.66,0.0,25.66,65.87
2020-10-07 12:00:00,28.5255,0.1985,28.5261906412,2.5755,-10.9015,11.2016026755,25.95,11.1,28.2243246155,79.49,28.3255,-10.9015,30.3508921203,2.5755,-10.9015,11.2016026755,25.75,0.0,25.75,65.87
2020-10-07 12:30:00,29.7805,-0.14300000000000002,29.7808433267,4.7805,-10.403,11.4488247978,25.0,10.26,27.0234638786,79.3,29.5905,-10.403,31.3659066384,4.7805,-10.403,11.4488247978,24.81,0.0,24.81,65.76
2020-10-07 13:00:00,25.6675,-0.1355,25.6678576531,5.4975,-10.5155,11.865843691,20.17,10.38,22.6842081634,79.52,25.5075,-10.5155,27.5900035611,5.4975,-10.5155,11.865843691,20.01,0.0,20.01,65.91
2020-10-07 13:30:00,31.111,-0.2735,31.1122021601,2.501,-10.5935,10.8847252262,28.61,10.32,30.4143798227,79.46,30.871,-10.5935,32.6380281765,2.501,-10.5935,10.8847252262,28.37,0.0,28.37,65.86
2020-10-07 14:00:00,30.262,-0.446,30.2652863856,2.142,-10.166,10.3892117122,28.12,9.72,29.7525259432,79.4,30.052,-10.166,31.7249154451,2.142,-10.166,10.3892117122,27.91,0.0,27.91,65.8
2020-10-07 14:30:00,31.2035,-0.48750000000000004,31.2073079342,3.7035,-10.3675,11.0091311419,27.5,9.88,29.2209582321,79.48,31.0035,-10.3675,32.6910089857,3.7035,-10.3675,11.0091311419,27.3,0.0,27.3,65.87
2020-10-07 15:00:00,26.479,-0.20850000000000002,26.4798208689,2.149,-10.6285,10.843579356,24.33,10.42,26.4674384858,79.62,26.279,-10.6285,28.3469725588,2.149,-10.6285,10.843579356,24.13,0.0,24.13,65.97
2020-10-07 15:30:00,28.7425,0.17400000000000002,28.7430266717,4.2425,-11.716,12.4604760042,24.5,11.89,27.2327394876,79.38,28.5425,-11.716,30.8535081028,4.2425,-11.716,12.4604760042,24.3,0.0,24.3,65.75
2020-10-07 16:00:00,34.284,0.232,34.2847849636,3.314,-11.668,12.1295020508,30.97,11.9,33.1775662157,78.8,34.044,-11.668,35.9880002223,3.314,-11.668,12.1295020508,30.73,0.0,30.73,65.27
2020-10-07 16:30:00,36.3795,0.9125000000000001,36.3909422315,3.2495,-12.0275,12.4587321385,33.13,12.94,35.5674078336,78.34,36.1295,-12.0275,38.0788855732,3.2495,-12.0275,12.4587321385,32.88,0.0,32.88,64.89
2020-10-07 17:00:00,38.4945,0.9490000000000001,38.5061960112,8.1045,-12.491,14.889862365,30.39,13.44,33.2292897908,78.23,38.2745,-12.491,40.2611777181,8.1045,-12.491,14.889862365,30.17,0.0,30.17,64.81
2020-10-07 17:30:00,41.0885,0.9115000000000001,41.0986090336,12.0485,-12.3885,17.2812408264,29.04,13.3,31.9407514001,77.92,40.8685,-12.3885,42.7049086698,12.0485,-12.3885,17.2812408264,28.82,0.0,28.82,64.55
2020-10-07 18:00:00,40.959,0.8725,40.9682918517,8.229,-12.3375,14.8300487946,32.73,13.21,35.295282971,78.0,40.709,-12.3375,42.5374727417,8.229,-12.3375,14.8300487946,32.48,0.0,32.48,64.6
2020-10-07 18:30:00,47.2175,1.355,47.2369382078,7.2675,-12.875,14.78452506,39.95,14.23,42.4086712831,78.1,46.9375,-12.875,48.6712906265,7.2675,-12.875,14.78452506,39.67,0.0,39.67,64.67
2020-10-07 19:00:00,45.391,1.463,45.4145708997,7.471,-13.297,15.2520834642,37.92,14.76,40.691325857,78.33,45.121,-13.297,47.0395030799,7.471,-13.297,15.2520834642,37.65,0.0,37.65,64.86
2020-10-07 19:30:00,40.7985,1.27,40.818261872,7.4785,-12.76,14.7900494337,33.32,14.03,36.1533304137,78.62,40.5385,-12.76,42.4992656672,7.4785,-12.76,14.7900494337,33.06,0.0,33.06,65.11
2020-10-07 20:00:00,48.1715,1.5635,48.1968665423,6.3415,-12.2865,13.8265217788,41.83,13.85,44.0632658799,78.22,47.8915,-12.2865,49.4424296986,6.3415,-12.2865,13.8265217788,41.55,0.0,41.55,64.77
2020-10-07 20:30:00,38.2925,0.7915000000000001,38.3006792172,3.8225,-10.9085,11.558844168,34.47,11.7,36.4015233198,78.47,38.0525,-10.9085,39.5852008773,3.8225,-10.9085,11.558844168,34.23,0.0,34.23,64.96
2020-10-07 21:00:00,33.0135,0.8300000000000001,33.0239319623,4.8635,-11.14,12.1553787374,28.15,11.97,30.5892693603,78.52,32.783500000000004,-11.14,34.6245212566,4.8635,-11.14,12.1553787374,27.92,0.0,27.92,65.0
2020-10-07 21:30:00,43.9665,0.681,43.9717737105,6.5665,-12.179,13.8364360747,37.4,12.86,39.5492047961,78.07,43.6865,-12.179,45.3523794662,6.5665,-12.179,13.8364360747,37.12,0.0,37.12,64.63
2020-10-07 22:00:00,37.788,0.966,37.8003452365,7.178,-12.604,14.5046371895,30.61,13.57,33.483085282,78.35,37.538,-12.604,39.5975032041,7.178,-12.604,14.5046371895,30.36,0.0,30.36,64.87
2020-10-07 22:30:00,43.995,1.204,44.0114716977,6.945,-13.126,14.8500808415,37.05,14.33,39.7246950901,78.31,43.735,-13.126,45.662261234,6.945,-13.126,14.8500808415,36.79,0.0,36.79,64.87
2020-10-07 23:00:00,38.869,1.1360000000000001,38.885597038,7.629,-12.854,14.9474732647,31.24,13.99,34.2294858273,78.62,38.619,-12.854,40.701995983,7.629,-12.854,14.9474732647,30.99,0.0,30.99,65.13
2020-10-07 23:30:00,38.073,1.9180000000000001,38.1212808415,13.203,-15.152,20.0973210404,24.87,17.07,30.1645785649,79.19,37.873,-15.152,40.7915093249,13.203,-15.152,20.0973210404,24.67,0.0,24.67,65.59
2020-10-08 00:00:00,40.266,3.0365,40.3803304624,30.376,-17.6435,35.1282574041,9.89,20.68,22.9232305751,79.09,40.146,-17.6435,43.8519601415,30.376,-17.6435,35.1282574041,9.77,0.0,9.77,65.49
2020-10-08 00:30:00,47.179,3.678,47.3221483557,33.449,-18.922,38.430166341,13.73,22.6,26.4437686422,79.16,47.049,-18.922,50.7114433338,33.449,-18.922,38.430166341,13.6,0.0,13.6,65.53
2020-10-08 01:00:00,44.773,2.126,44.823447045,33.503,-17.234,37.675745049,11.27,19.36,22.4013950458,78.22,44.913,-17.234,48.1060113188,33.503,-17.234,37.675745049,11.41,0.0,11.41,64.59
2020-10-08 01:30:00,48.446,1.647,48.4739881277,36.606,-17.763,40.6881236358,11.84,19.41,22.7361760197,77.62,48.606,-17.763,51.7500473913,36.606,-17.763,40.6881236358,12.0,0.0,12.0,63.95
2020-10-08 02:00:00,47.681,3.44,47.8049303001,37.561,-20.39,42.738516832,10.12,23.83,25.8898300497,78.49,47.731,-20.39,51.9037615304,37.561,-20.39,42.738516832,10.17,0.0,10.17,64.68
2020-10-08 02:30:00,45.793,3.7135,45.9433230323,37.403,-19.9065,42.3704277917,8.39,23.62,25.0658432932,78.68,45.683,-19.9065,49.8317692968,37.403,-19.9065,42.3704277917,8.28,0.0,8.28,64.83
2020-10-08 03:00:00,37.24,3.158,37.3736613673,36.27,-18.322,40.6350659406,0.97,21.48,21.5018906145,78.77,37.19,-18.322,41.4583138104,36.27,-18.322,40.6350659406,0.92,0.0,0.92,64.87
2020-10-08 03:30:00,39.9895,2.8,40.0874058808,36.2695,-18.94,40.9169919502,3.7199999999999998,21.74,22.0559742474,78.6,39.8995,-18.94,44.1666582418,36.2695,-18.94,40.9169919502,3.63,0.0,3.63,64.73
2020-10-08 04:00:00,43.4845,3.537,43.6281114564,36.9845,-19.583,41.8490995035,6.5,23.12,24.0163361069,78.8,43.3845,-19.583,47.5994614387,36.9845,-19.583,41.8490995035,6.4,0.0,6.4,64.92
2020-10-08 04:30:00,43.053,3.124,43.1661926164,36.543,-18.586,40.9979297648,6.51,21.71,22.6650435693,78.8,42.983,-18.586,46.8292396372,36.543,-18.586,40.9979297648,6.44,0.0,6.44,64.97
2020-10-08 05:00:00,38.9075,2.9005,39.0154643251,36.2875,-18.2995,40.6405506422,2.62,21.2,21.361282733,78.88,38.8275,-18.2995,42.9237283621,36.2875,-18.2995,40.6405506422,2.54,0.0,2.54,65.05
2020-10-08 05:30:00,39.334,2.483,39.4122930695,36.434,-17.547,40.4392577207,2.9,20.03,20.238846311,78.19,39.294,-17.547,43.0338894942,36.434,-17.547,40.4392577207,2.86,0.0,2.86,64.5
2020-10-08 06:00:00,39.8265,2.987,39.9383558907,36.8065,-18.193,41.0573220175,3.02,21.18,21.3942235194,78.44,39.7465,-18.193,43.7123496423,36.8065,-18.193,41.0573220175,2.94,0.0,2.94,64.7
2020-10-08 06:30:00,34.161,2.312,34.2391481348,36.611,-16.388,40.1114929291,-2.45,18.7,18.85981177,78.02,34.141,-16.388,37.8704954417,36.611,-16.388,40.1114929291,-2.47,0.0,2.47,64.37
2020-10-08 07:00:00,30.43,2.4055,30.5249296518,35.9,-16.6345,39.566609537,-5.47,19.04,19.8101615339,78.3,30.4,-16.6345,34.6535220468,35.9,-16.6345,39.566609537,-5.5,0.0,5.5,64.62
2020-10-08 07:30:00,33.1875,1.2935,33.2126978504,33.3075,-14.7165,36.4138013465,-0.12,16.01,16.0104497126,77.73,33.1375,-14.7165,36.2583683927,33.3075,-14.7165,36.4138013465,-0.17,0.0,0.17,64.15
2020-10-08 08:00:00,39.734,2.5105,39.8132310451,31.424,-16.8495,35.6563237905,8.31,19.36,21.0681204667,78.55,39.744,-16.8495,43.1681733022,31.424,-16.8495,35.6563237905,8.32,0.0,8.32,64.84
2020-10-08 08:30:00,50.2835,2.9415,50.3694629165,27.1235,-17.7385,32.4089283146,23.16,20.68,31.0491223708,78.68,50.4035,-17.7385,53.4337645548,27.1235,-17.7385,32.4089283146,23.28,0.0,23.28,64.94
2020-10-08 09:00:00,48.8135,2.6105,48.8832537021,24.1535,-17.3195,29.7213162982,24.66,19.93,31.7067894937,79.03,48.9635,-17.3195,51.9363977621,24.1535,-17.3195,29.7213162982,24.81,0.0,24.81,65.21
2020-10-08 09:30:00,46.4255,2.2675,46.4808412843,14.9355,-16.6925,22.3988552498,31.49,18.96,36.7573353224,79.38,46.6155,-16.6925,49.5140828098,14.9355,-16.6925,22.3988552498,31.68,0.0,31.68,65.48
2020-10-08 10:00:00,40.724,2.1635,40.7814284724,15.804,-16.4565,22.8162838396,24.92,18.62,31.108050405,79.38,40.854,-16.4565,44.0439065961,15.804,-16.4565,22.8162838396,25.05,0.0,25.05,65.48
2020-10-08 10:30:00,37.953,1.998,38.0055550282,13.043,-16.002,20.6442208136,24.91,18.0,30.7328505024,79.52,38.043,-16.002,41.2714653605,13.043,-16.002,20.6442208136,25.0,0.0,25.0,65.6
2020-10-08 11:00:00,34.7885,1.6625,34.8282017695,11.5485,-14.2775,18.3634108624,23.24,15.94,28.1812206975,79.27,34.5885,-14.2775,37.4193978907,11.5485,-14.2775,18.3634108624,23.04,0.0,23.04,65.41
2020-10-08 11:30:00,41.4945,1.6139999999999999,41.5258777902,9.9045,-14.626,17.6640594499,31.59,16.24,35.51993384,79.0,41.2345,-14.626,43.7516155845,9.9045,-14.626,17.6640594499,31.33,0.0,31.33,65.22
2020-10-08 12:00:00,45.479,1.131,45.4930610313,8.689,-13.809,16.3152444664,36.79,14.94,39.7077788349,78.87,45.209,-13.809,47.2709441623,8.689,-13.809,16.3152444664,36.52,0.0,36.52,65.29
2020-10-08 12:30:00,45.198,1.7265000000000001,45.2309629154,8.368,-14.7535,16.9614028385,36.83,16.48,40.3489690079,79.22,44.928,-14.7535,47.2883806685,8.368,-14.7535,16.9614028385,36.56,0.0,36.56,65.65
2020-10-08 13:00:00,50.4845,1.917,50.5208831005,7.7745,-15.803,17.6118613227,42.71,17.72,46.2400529844,79.27,50.1445,-15.803,52.5757138729,7.7745,-15.803,17.6118613227,42.37,0.0,42.37,65.65
2020-10-08 13:30:00,46.1355,1.788,46.1701343322,7.2755,-15.642,17.2512337023,38.86,17.43,42.5899577365,79.54,45.8455,-15.642,48.4404999381,7.2755,-15.642,17.2512337023,38.57,0.0,38.57,65.9
2020-10-08 14:00:00,26.8985,-0.559,26.9043078939,7.3685,-10.799,13.0733772702,19.53,10.24,22.0517232887,78.6,26.9285,-10.799,29.0131438016,7.3685,-10.799,13.0733772702,19.56,0.0,19.56,65.11
2020-10-08 14:30:00,24.259,-1.2915,24.2933540963,6.619,-9.2215,11.3510890777,17.64,7.93,19.3404886184,77.9,24.379,-9.2215,26.0647597965,6.619,-9.2215,11.3510890777,17.76,0.0,17.76,64.54
2020-10-08 15:00:00,37.0955,-1.6560000000000001,37.1324447923,6.1555,-9.746,11.527128708,30.94,8.09,31.9801766724,77.77,37.3355,-9.746,38.5865789654,6.1555,-9.746,11.527128708,31.18,0.0,31.18,64.42
2020-10-08 15:30:00,42.034,-1.9065,42.0772135276,7.064,-9.4765,11.819650936,34.97,7.57,35.7799636668,77.85,42.344,-9.4765,43.3914552447,7.064,-9.4765,11.819650936,35.28,0.0,35.28,64.51
2020-10-08 16:00:00,43.4,-1.565,43.4282077111,5.49,-9.595,11.0545974599,37.91,8.03,38.751116113,77.48,43.73,-9.595,44.770268315,5.49,-9.595,11.0545974599,38.24,0.0,38.24,64.19
2020-10-08 16:30:00,40.1395,-0.9645,40.1510861684,4.2795,-9.5645,10.4782527408,35.86,8.6,36.8768165654,77.12,40.4395,-9.5645,41.5551780227,4.2795,-9.5645,10.4782527408,36.16,0.0,36.16,63.89
2020-10-08 17:00:00,42.2555,-0.47350000000000003,42.2581528524,4.5855,-11.4235,12.3094745014,37.67,10.95,39.2292161533,77.63,42.6955,-11.4235,44.1973084305,4.5855,-11.4235,12.3094745014,38.11,0.0,38.11,64.3
2020-10-08 17:30:00,35.3975,-0.914,35.4092982457,5.5275,-10.814,12.1447870401,29.87,9.9,31.4678709162,77.96,35.7275,-10.814,37.3282313035,5.5275,-10.814,12.1447870401,30.2,0.0,30.2,64.57
2020-10-08 18:00:00,38.27,-0.9570000000000001,38.2819637558,4.06,-10.387,11.1522808878,34.21,9.43,35.4858986078,77.88,38.65,-10.387,40.0213976393,4.06,-10.387,11.1522808878,34.59,0.0,34.59,64.49
2020-10-08 18:30:00,39.8395,-0.7205,39.8460146125,2.9995000000000003,-10.2205,10.6515548396,36.84,9.5,38.0451784067,77.48,40.2795,-10.2205,41.5559471135,2.9995000000000003,-10.2205,10.6515548396,37.28,0.0,37.28,64.17
2020-10-08 19:00:00,33.8215,-1.084,33.8388669765,2.5415,-9.184,9.5291698615,31.28,8.1,32.3117378053,77.6,34.1615,-9.184,35.3744814556,2.5415,-9.184,9.5291698615,31.62,0.0,31.62,64.27
2020-10-08 19:30:00,39.88,-1.135,39.896147997,1.78,-9.015,9.1890491891,38.1,7.88,38.9063542368,77.54,40.32,-9.015,41.3155252296,1.78,-9.015,9.1890491891,38.54,0.0,38.54,64.2
2020-10-08 20:00:00,45.9625,0.481,45.9650167763,1.4425,-11.099,11.1923459225,44.52,11.58,46.0013782402,77.8,45.8725,-11.099,47.1961233286,1.4425,-11.099,11.1923459225,44.43,0.0,44.43,64.42
2020-10-08 20:30:00,39.802,0.517,39.8053575917,1.4020000000000001,-11.103,11.1911667399,38.4,11.62,40.1196261199,78.18,39.502,-11.103,41.032726122,1.4020000000000001,-11.103,11.1911667399,38.1,0.0,38.1,64.72
2020-10-08 21:00:00,46.1775,0.928,46.1868237731,1.9775,-12.522,12.6771838454,44.2,13.45,46.201109294,78.32,45.8875,-12.522,47.5653565134,1.9775,-12.522,12.6771838454,43.91,0.0,43.91,64.86
2020-10-08 21:30:00,43.494,0.5245000000000001,43.4971623931,1.974,-12.0555,12.2160450331,41.52,12.58,43.3839463396,78.47,43.194,-12.0555,44.8448070154,1.974,-12.0555,12.2160450331,41.22,0.0,41.22,64.99
2020-10-08 22:00:00,38.529,0.8195,38.5377142712,1.899,-12.5005,12.6439195367,36.63,13.32,38.9766507027,78.9,38.269,-12.5005,40.258897914,1.899,-12.5005,12.6439195367,36.37,0.0,36.37,65.34
2020-10-08 22:30:00,41.8955,0.708,41.9014818861,1.2655,-12.192,12.257501958,40.63,12.9,42.6287098092,78.63,41.5855,-12.192,43.3358820638,1.2655,-12.192,12.257501958,40.32,0.0,40.32,65.13
2020-10-08 23:00:00,38.5145,0.605,38.5192514887,0.8745,-12.125,12.1564951878,37.64,12.73,39.7343994544,78.84,38.2145,-12.125,40.0919397791,0.8745,-12.125,12.1564951878,37.34,0.0,37.34,65.33
2020-10-08 23:30:00,43.67,0.84,43.6780780255,1.02,-12.64,12.6810882814,42.65,13.48,44.7295528706,78.97,43.38,-12.64,45.1840015935,1.02,-12.64,12.6810882814,42.36,0.0,42.36,65.43
2020-10-09 00:00:00,44.1415,0.36150000000000004,44.1429802404,1.0215,-12.0185,12.0618325515,43.12,12.38,44.8619972805,78.72,43.8415,-12.0185,45.4590086177,1.0215,-12.0185,12.0618325515,42.82,0.0,42.82,65.25
2020-10-09 00:30:00,37.5975,0.9480000000000001,37.6094497467,0.7775000000000001,-12.902,12.9254056126,36.82,13.85,39.3387201114,79.2,37.3175,-12.902,39.4849010414,0.7775000000000001,-12.902,12.9254056126,36.54,0.0,36.54,65.64
2020-10-09 01:00:00,34.004,-0.0505,34.0040374992,1.764,-11.900500000000001,12.0305276796,32.24,11.85,34.3488005613,78.9,34.064,-11.900500000000001,36.0829322014,1.764,-11.900500000000001,12.0305276796,32.3,0.0,32.3,65.38
2020-10-09 01:30:00,26.339,-0.8815000000000001,26.3537466644,2.159,-9.8515,10.0853028338,24.18,8.97,25.7901783631,78.62,26.609,-9.8515,28.3741243609,2.159,-9.8515,10.0853028338,24.45,0.0,24.45,65.12
2020-10-09 02:00:00,27.5675,-1.627,27.6154700349,2.5575,-9.077,9.4304154336,25.01,7.45,26.0960265175,78.58,27.8575,-9.077,29.2990142368,2.5575,-9.077,9.4304154336,25.3,0.0,25.3,65.12
2020-10-09 02:30:00,32.198,-0.8615,32.209523223,3.338,-10.4815,11.0001857371,28.86,9.62,30.4211110908,78.51,32.518,-10.4815,34.1655113565,3.338,-10.4815,11.0001857371,29.18,0.0,29.18,65.05
2020-10-09 03:00:00,35.8995,-0.54,35.9035611082,2.7095000000000002,-11.04,11.3676290514,33.19,10.5,34.811292708,78.43,36.2895,-11.04,37.9316412807,2.7095000000000002,-11.04,11.3676290514,33.58,0.0,33.58,64.99
2020-10-09 03:30:00,36.2395,-0.5165000000000001,36.2431804965,3.8895,-11.3665,12.0135561971,32.35,10.85,34.1210345681,78.54,36.5995,-11.3665,38.3238923193,3.8895,-11.3665,12.0135561971,32.71,0.0,32.71,65.09
2020-10-09 04:00:00,38.339,-0.592,38.3435703215,3.119,-11.552,11.9656535551,35.22,10.96,36.8859051672,78.49,38.749,-11.552,40.4343134602,3.119,-11.552,11.9656535551,35.63,0.0,35.63,65.09
2020-10-09 04:30:00,34.5315,-0.6035,34.5367732207,5.7715,-11.3135,12.700610005,28.76,10.71,30.6894395517,78.54,34.8715,-11.3135,36.6608346127,5.7715,-11.3135,12.700610005,29.1,0.0,29.1,65.09
2020-10-09 05:00:00,35.819,-0.338,35.8205947047,5.9190000000000005,-11.808,13.2084603569,29.9,11.47,32.0245359061,78.69,36.159,-11.808,38.0381669511,5.9190000000000005,-11.808,13.2084603569,30.24,0.0,30.24,65.22
2020-10-09 05:30:00,39.8395,-1.331,39.8617275247,5.8995,-9.821,11.4567072604,33.94,8.49,34.9857642478,78.23,40.2595,-9.821,41.4400697544,5.8995,-9.821,11.4567072604,34.36,0.0,34.36,64.86
2020-10-09 06:00:00,33.712,-1.327,33.7381071342,6.332,-9.757,11.6315636524,27.38,8.43,28.6483734268,78.07,34.032,-9.757,35.403051747,6.332,-9.757,11.6315636524,27.7,0.0,27.7,64.74
2020-10-09 06:30:00,42.2855,-0.961,42.2964186575,6.9555,-11.061,13.066166279699999,35.33,10.1,36.7453248727,77.36,42.6955,-11.061,44.1050047189,6.9555,-11.061,13.066166279699999,35.74,0.0,35.74,64.17
2020-10-09 07:00:00,35.701,-0.8195,35.7104043837,7.061,-11.2795,13.3073228431,28.64,10.46,30.4903460131,77.69,36.011,-11.2795,37.7361794734,7.061,-11.2795,13.3073228431,28.95,0.0,28.95,64.47
2020-10-09 07:30:00,44.896,-0.5605,44.8994986191,7.086,-10.7305,12.859044531,37.81,10.17,39.1538631555,77.35,45.316,-10.7305,46.569125891,7.086,-10.7305,12.859044531,38.23,0.0,38.23,64.17
2020-10-09 08:00:00,42.81,0.7865000000000001,42.8172241306,10.46,-12.2735,16.1260783283,32.35,13.06,34.8867610993,77.77,42.8,-12.2735,44.5250356794,10.46,-12.2735,16.1260783283,32.34,0.0,32.34,64.53
2020-10-09 08:30:00,42.7675,1.617,42.7980577275,14.2075,-13.823,19.8224212762,28.56,15.44,32.4664010941,78.3,42.5575,-13.823,44.7461298354,14.2075,-13.823,19.8224212762,28.35,0.0,28.35,64.95
2020-10-09 09:00:00,42.4665,1.3415,42.4876834447,13.6465,-13.6085,19.2722140529,28.82,14.95,32.4668276861,78.2,42.2465,-13.6085,44.3842092923,13.6465,-13.6085,19.2722140529,28.6,0.0,28.6,64.86
2020-10-09 09:30:00,38.9185,1.7000000000000002,38.955611178,14.0685,-13.87,19.7560014236,24.85,15.57,29.324859761,78.94,38.7085,-13.87,41.1184249729,14.0685,-13.87,19.7560014236,24.64,0.0,24.64,65.47
2020-10-09 10:00:00,51.63,1.71,51.6583100769,14.95,-14.55,20.8615675346,36.68,16.26,40.1224376129,78.63,51.35,-14.55,53.3715748316,14.95,-14.55,20.8615675346,36.4,0.0,36.4,65.18
2020-10-09 10:30:00,51.5735,1.3745,51.5918128437,13.663499999999999,-14.4055,19.8547138609,37.91,15.78,41.0630795241,78.63,51.2835,-14.4055,53.2683377111,13.663499999999999,-14.4055,19.8547138609,37.62,0.0,37.62,65.18
2020-10-09 11:00:00,50.0675,0.982,50.0771293132,6.3275,-13.568,14.9709011168,43.74,14.55,46.0965302382,78.63,49.7575,-13.568,51.5742128418,6.3275,-13.568,14.9709011168,43.43,0.0,43.43,65.18
2020-10-09 11:30:00,42.3425,-0.468,42.3450862586,6.9425,-10.438,12.5359543015,35.4,9.97,36.7771790653,78.99,42.3325,-10.438,43.6003715609,6.9425,-10.438,12.5359543015,35.39,0.0,35.39,65.47
2020-10-09 12:00:00,36.3435,-1.57,36.3773953472,7.6635,-7.48,10.708857653799999,28.68,5.91,29.2825972209,78.27,36.6635,-7.48,37.4187470695,7.6635,-7.48,10.708857653799999,29.0,0.0,29.0,64.9
2020-10-09 12:30:00,43.812,-1.639,43.8426466468,7.482,-7.479,10.579024766,36.33,5.84,36.7963924862,78.02,44.242,-7.479,44.8697002999,7.482,-7.479,10.579024766,36.76,0.0,36.76,64.7
2020-10-09 13:00:00,37.0925,-1.252,37.1136236475,8.1625,-7.782,11.2776739734,28.93,6.53,29.6578117871,78.22,37.4525,-7.782,38.252441494,8.1625,-7.782,11.2776739734,29.29,0.0,29.29,64.86
2020-10-09 13:30:00,34.523,-0.739,34.5309086182,9.513,-8.499,12.7565735995,25.01,7.76,26.1862120208,78.27,34.803,-8.499,35.8257143683,9.513,-8.499,12.7565735995,25.29,0.0,25.29,64.89
2020-10-09 14:00:00,37.5965,-0.55,37.6005227656,7.1765,-9.11,11.597165699,30.42,8.56,31.6014240185,78.4,37.9465,-9.11,39.0247224494,7.1765,-9.11,11.597165699,30.77,0.0,30.77,65.0
2020-10-09 14:30:00,46.558,0.129,46.5581787122,9.338,-11.321,14.6752609858,37.22,11.45,38.9413777363,78.56,46.978,-11.321,48.3228468222,9.338,-11.321,14.6752609858,37.64,0.0,37.64,65.13
2020-10-09 15:00:00,42.078,-0.1405,42.0782345667,6.948,-10.2905,12.4164847783,35.13,10.15,36.5669167418,78.48,42.488,-10.2905,43.7164103541,6.948,-10.2905,12.4164847783,35.54,0.0,35.54,65.03
2020-10-09 15:30:00,39.487,0.431,39.4893521091,13.387,-11.349,17.5502584027,26.1,11.78,28.6352649717,78.82,39.777,-11.349,41.3643509559,13.387,-11.349,17.5502584027,26.39,0.0,26.39,65.32
2020-10-09 16:00:00,46.7645,0.3105,46.7655307946,11.8445,-11.8195,16.7329842078,34.92,12.13,36.9667864441,78.52,47.1945,-11.8195,48.6520442582,11.8445,-11.8195,16.7329842078,35.35,0.0,35.35,65.09
2020-10-09 16:30:00,42.597,0.5730000000000001,42.6008537238,10.407,-11.807,15.7388340737,32.19,12.38,34.488556073,78.83,42.957,-11.807,44.5500740516,10.407,-11.807,15.7388340737,32.55,0.0,32.55,65.34
2020-10-09 17:00:00,42.3405,0.1885,42.3409195991,14.5305,-11.5415,18.5564450394,27.81,11.73,30.1825943219,78.37,42.6805,-11.5415,44.2134742188,14.5305,-11.5415,18.5564450394,28.15,0.0,28.15,64.92
2020-10-09 17:30:00,41.3925,0.155,41.3927902086,8.1625,-10.825,13.5575451779,33.23,10.98,34.9970470183,78.15,41.7825,-10.825,43.161996377,8.1625,-10.825,13.5575451779,33.62,0.0,33.62,64.82
2020-10-09 18:00:00,45.988,0.059000000000000004,45.9880378468,10.238,-10.491,14.6587081627,35.75,10.55,37.2741867785,78.08,46.418,-10.491,47.5887781415,10.238,-10.491,14.6587081627,36.18,0.0,36.18,64.66
2020-10-09 18:30:00,42.0955,-0.24450000000000002,42.0962100491,9.4655,-9.3245,13.2869104949,32.63,9.08,33.8697992318,78.18,42.4855,-9.3245,43.4967126402,9.4655,-9.3245,13.2869104949,33.02,0.0,33.02,64.76
2020-10-09 19:00:00,41.4315,-0.28750000000000003,41.4324974929,8.0215,-9.2875,12.27200548,33.41,9.0,34.6009840901,77.9,41.8215,-9.2875,42.8403491874,8.0215,-9.2875,12.27200548,33.8,0.0,33.8,64.53
2020-10-09 19:30:00,42.257,-0.1125,42.257149753,6.127,-9.1225,10.9890916481,36.13,9.01,37.2365009097,77.81,42.677,-9.1225,43.6411083183,6.127,-9.1225,10.9890916481,36.55,0.0,36.55,64.5
2020-10-09 20:00:00,42.7785,-0.3175,42.7796782188,4.2385,-8.3875,9.3976081265,38.54,8.07,39.3758364991,77.57,43.2285,-8.3875,44.0346836993,4.2385,-8.3875,9.3976081265,38.99,0.0,38.99,64.25
2020-10-09 20:30:00,45.157,-0.269,45.1578012087,1.7570000000000001,-8.079,8.2678467572,43.4,7.8100000000000005,44.0971212212,77.25,45.667,-8.079,46.3761267249,1.7570000000000001,-8.079,8.2678467572,43.91,0.0,43.91,64.07
2020-10-09 21:00:00,52.461,-0.034,52.4610110177,3.331,-9.744,10.2976257943,49.13,9.71,50.0803454461,77.52,53.051,-9.744,53.9384291299,3.331,-9.744,10.2976257943,49.72,0.0,49.72,64.3
2020-10-09 21:30:00,38.6035,-0.6685,38.609287801,6.5035,-8.4185,10.637981693,32.1,7.75,33.0223030693,77.61,38.9935,-8.4185,39.891906253,6.5035,-8.4185,10.637981693,32.49,0.0,32.49,64.3
2020-10-09 22:00:00,45.611,-0.682,45.6160985289,7.481,-9.822,12.3465397987,38.13,9.14,39.2101581226,77.69,46.081,-9.822,47.116135718,7.481,-9.822,12.3465397987,38.6,0.0,38.6,64.35
2020-10-09 22:30:00,39.904,-0.919,39.9145810074,7.444,-9.919,12.4016005822,32.46,9.0,33.6845899485,78.13,40.304,-9.919,41.5066136537,7.444,-9.919,12.4016005822,32.86,0.0,32.86,64.67
2020-10-09 23:00:00,44.4745,-0.1165,44.4746525844,7.6445,-11.4865,13.7977557052,36.83,11.37,38.5451138278,78.22,44.9345,-11.4865,46.3794024595,7.6445,-11.4865,13.7977557052,37.29,0.0,37.29,64.75
2020-10-09 23:30:00,44.8275,0.148,44.8277443137,12.5575,-12.992,18.0688369922,32.27,13.14,34.8426821585,78.27,45.2075,-12.992,47.0373268825,12.5575,-12.992,18.0688369922,32.65,0.0,32.65,64.75
2020-10-10 00:00:00,41.1295,-0.14650000000000002,41.1297609098,11.2895,-12.1965,16.619489237,29.84,12.05,32.1811761749,78.27,41.5295,-12.1965,43.2834146354,11.2895,-12.1965,16.619489237,30.24,0.0,30.24,64.75
2020-10-10 00:30:00,43.739,-1.1360000000000001,43.7537497479,8.419,-10.296,13.2998938718,35.32,9.16,36.4884639304,77.4,44.179,-10.296,45.3628885434,8.419,-10.296,13.2998938718,35.76,0.0,35.76,64.03
2020-10-10 01:00:00,39.1585,-1.167,39.1758855835,12.3785,-10.537,16.2559414138,26.78,9.37,28.3719104045,77.63,39.4985,-10.537,40.8798222996,12.3785,-10.537,16.2559414138,27.12,0.0,27.12,64.35
2020-10-10 01:30:00,29.561,-1.5630000000000002,29.6022919721,13.351,-9.083,16.1477580487,16.21,7.52,17.8693732403,77.63,29.801,-9.083,31.1544617992,13.351,-9.083,16.1477580487,16.45,0.0,16.45,64.58
2020-10-10 02:00:00,22.874,-1.3825,22.9157409274,12.044,-8.9225,14.9889606794,10.83,7.54,13.1962305224,77.78,23.024,-8.9225,24.6924195301,12.044,-8.9225,14.9889606794,10.98,0.0,10.98,64.73
2020-10-10 02:30:00,33.373,-1.525,33.4078247421,13.833,-9.575,16.823570191800002,19.54,8.05,21.1332463195,77.49,33.613,-9.575,34.950170157,13.833,-9.575,16.823570191800002,19.78,0.0,19.78,64.51
2020-10-10 03:00:00,43.2905,-1.1775,43.3065110174,13.0705,-10.8775,17.0046457329,30.22,9.7,31.7385948019,77.71,43.6505,-10.8775,44.9853993702,13.0705,-10.8775,17.0046457329,30.58,0.0,30.58,64.71
2020-10-10 03:30:00,39.4845,-1.2745,39.5050641121,10.2845,-10.4645,14.6723106735,29.2,9.19,30.6120254149,77.91,39.8945,-10.4645,41.2441134042,10.2845,-10.4645,14.6723106735,29.61,0.0,29.61,64.88
2020-10-10 04:00:00,36.9285,-1.0565,36.9436097925,9.3785,-10.5065,14.0834230392,27.55,9.45,29.1256759578,78.23,37.2585,-10.5065,38.7115275403,9.3785,-10.5065,14.0834230392,27.88,0.0,27.88,65.16
2020-10-10 04:30:00,31.3225,-1.7149999999999999,31.3694155389,9.1325,-9.415,13.1165842066,22.19,7.7,23.4879990634,78.12,31.5825,-9.415,32.9559786875,9.1325,-9.415,13.1165842066,22.45,0.0,22.45,65.06
2020-10-10 05:00:00,41.6175,-1.7105000000000001,41.6526363691,8.9175,-10.3505,13.6621614871,32.7,8.64,33.8221761571,77.96,42.0375,-10.3505,43.2930047063,8.9175,-10.3505,13.6621614871,33.12,0.0,33.12,64.94
2020-10-10 05:30:00,41.9935,-1.8425,42.0339011811,7.9935,-10.2425,12.992492005,34.0,8.4,35.0222786238,78.0,42.4335,-10.2425,43.6521560579,7.9935,-10.2425,12.992492005,34.44,0.0,34.44,64.94
2020-10-10 06:00:00,42.673,-2.058,42.7225969833,7.453,-9.698,12.2310430054,35.22,7.64,36.0391176363,77.84,43.123,-9.698,44.2000490158,7.453,-9.698,12.2310430054,35.67,0.0,35.67,64.83
2020-10-10 06:30:00,33.257,-1.9729999999999999,33.3154735521,11.057,-9.003,14.2587256794,22.2,7.03,23.2864960868,77.84,33.547,-9.003,34.734064231,11.057,-9.003,14.2587256794,22.49,0.0,22.49,64.83
2020-10-10 07:00:00,34.518,-2.0565,34.5792064144,12.308,-9.0065,15.2513575215,22.21,6.95,23.2720132348,77.64,34.808,-9.0065,35.9543308414,12.308,-9.0065,15.2513575215,22.5,0.0,22.5,64.68
2020-10-10 07:30:00,37.166,-1.5925,37.200102315,12.966,-10.0625,16.4125276009,24.2,8.47,25.6394403215,78.08,37.446,-10.0625,38.7744351635,12.966,-10.0625,16.4125276009,24.48,0.0,24.48,65.06
2020-10-10 08:00:00,35.663,-2.083,35.7237800072,13.413,-8.643,15.9565039404,22.25,6.5600000000000005,23.1968984996,77.87,35.983,-8.643,37.0064553558,13.413,-8.643,15.9565039404,22.57,0.0,22.57,64.91
2020-10-10 08:30:00,40.2535,-2.103,40.3083970315,14.2235,-8.733,16.6905135107,26.03,6.63,26.8610833735,77.69,40.5535,-8.733,41.4831490035,14.2235,-8.733,16.6905135107,26.33,0.0,26.33,64.79
2020-10-10 09:00:00,27.729,-2.3895,27.8317651479,10.959,-7.5195,13.290694536,16.77,5.13,17.5370978215,77.74,27.969,-7.5195,28.9621794976,10.959,-7.5195,13.290694536,17.01,0.0,17.01,64.79
2020-10-10 09:30:00,25.935,-2.219,26.0297557806,12.505,-7.599,14.6328338335,13.43,5.38,14.4675257041,77.58,26.105,-7.599,27.1885237922,12.505,-7.599,14.6328338335,13.6,0.0,13.6,64.68
2020-10-10 10:00:00,37.215,-1.6365,37.2509645144,13.655,-9.1765,16.4519657564,23.56,7.54,24.7371219021,77.7,37.505,-9.1765,38.6113089295,13.655,-9.1765,16.4519657564,23.85,0.0,23.85,64.78
2020-10-10 10:30:00,38.772,-2.06,38.8266864927,11.382,-8.49,14.199648728,27.39,6.43,28.1346227983,77.23,39.112,-8.49,40.0228515226,11.382,-8.49,14.199648728,27.73,0.0,27.73,64.39
2020-10-10 11:00:00,36.936,-1.381,36.9618080862,17.466,-9.511,19.8876915956,19.47,8.13,21.099236953,77.29,37.176,-9.511,38.3733513913,17.466,-9.511,19.8876915956,19.71,0.0,19.71,64.45
2020-10-10 11:30:00,40.178,-0.771,40.1853969123,21.198,-10.631,23.7144126008,18.98,9.86,21.3883145666,77.15,40.408,-10.631,41.783066247,21.198,-10.631,23.7144126008,19.21,0.0,19.21,64.35
2020-10-10 12:00:00,43.6895,-0.1255,43.6896802517,22.2895,-11.4855,25.0746589309,21.4,11.36,24.2282809956,77.3,43.7395,-11.4855,45.2223459199,22.2895,-11.4855,25.0746589309,21.45,0.0,21.45,64.46
2020-10-10 12:30:00,44.743,1.319,44.7624374895,21.903,-13.381,25.6669548252,22.84,14.7,27.1616567978,77.85,44.593,-13.381,46.5573496883,21.903,-13.381,25.6669548252,22.69,0.0,22.69,64.91
2020-10-10 13:00:00,28.8995,1.465,28.9366087379,18.7995,-11.265,21.9162365668,10.1,12.73,16.2500123077,78.08,28.8095,-11.265,30.9335984853,18.7995,-11.265,21.9162365668,10.01,0.0,10.01,65.1
2020-10-10 13:30:00,29.1155,1.5655000000000001,29.157557005,16.1455,-10.8645,19.4605891612,12.97,12.43,17.9645706879,78.43,28.9955,-10.8645,30.9641143988,16.1455,-10.8645,19.4605891612,12.85,0.0,12.85,65.39
2020-10-10 14:00:00,42.9235,1.916,42.9662414955,11.9635,-12.554,17.3415180492,30.96,14.47,34.1745885125,78.43,42.6635,-12.554,44.4722064693,11.9635,-12.554,17.3415180492,30.7,0.0,30.7,65.43
2020-10-10 14:30:00,38.6795,1.545,38.7103441634,10.0595,-11.875,15.5630705598,28.62,13.42,31.6101376144,78.64,38.5095,-11.875,40.298848808,10.0595,-11.875,15.5630705598,28.45,0.0,28.45,65.59
2020-10-10 15:00:00,39.415,1.3485,39.4380612765,9.775,-12.4915,15.8615319957,29.64,13.84,32.7120039129,78.87,39.185,-12.4915,41.1278712949,9.775,-12.4915,15.8615319957,29.41,0.0,29.41,65.78
2020-10-10 15:30:00,48.7505,1.148,48.7640149521,7.0205,-12.762,14.565578061,41.73,13.91,43.9872822529,78.71,48.4505,-12.762,50.1030896677,7.0205,-12.762,14.565578061,41.43,0.0,41.43,65.65
2020-10-10 16:00:00,45.515,1.4929999999999999,45.5394803879,7.905,-12.897,15.1268514239,37.61,14.39,40.2688986688,78.84,45.245,-12.897,47.0472383249,7.905,-12.897,15.1268514239,37.34,0.0,37.34,65.75
2020-10-10 16:30:00,48.9515,1.4875,48.9740952801,9.3015,-13.3125,16.2400910866,39.65,14.8,42.322127782,78.68,48.6615,-13.3125,50.4496207964,9.3015,-13.3125,16.2400910866,39.36,0.0,39.36,65.59
2020-10-10 17:00:00,39.7145,1.181,39.7320559656,9.3645,-12.009,15.2285896015,30.35,13.19,33.0922740228,78.46,39.5145,-12.009,41.299053152,9.3645,-12.009,15.2285896015,30.15,0.0,30.15,65.4
2020-10-10 17:30:00,35.865,0.7895000000000001,35.8736886206,8.495,-10.6005,13.5843890275,27.37,11.39,29.645387499599998,78.11,35.665,-10.6005,37.2070265575,8.495,-10.6005,13.5843890275,27.17,0.0,27.17,65.09
2020-10-10 18:00:00,38.856,0.81,38.8644417945,6.446,-10.54,12.3548579919,32.41,11.35,34.3399271985,78.11,38.606,-10.54,40.0189309702,6.446,-10.54,12.3548579919,32.16,0.0,32.16,65.09
2020-10-10 18:30:00,45.271,1.0495,45.2831634413,8.261,-11.3505,14.0384461836,37.01,12.4,39.0320394035,77.82,45.011,-11.3505,46.4200815515,8.261,-11.3505,14.0384461836,36.75,0.0,36.75,64.86
2020-10-10 19:00:00,52.394,1.106,52.4056721358,6.234,-11.604,13.1725309641,46.16,12.71,47.8778623165,77.45,52.084,-11.604,53.3609957928,6.234,-11.604,13.1725309641,45.85,0.0,45.85,64.54
2020-10-10 19:30:00,50.906,1.113,50.9181657663,6.696,-11.547,13.348019516,44.21,12.66,45.9869514102,77.8,50.616,-11.547,51.9164007323,6.696,-11.547,13.348019516,43.92,0.0,43.92,64.83
2020-10-10 20:00:00,29.2995,0.8855000000000001,29.3128778952,7.0595,-9.6145,11.9279147591,22.24,10.5,24.5940561925,78.39,29.1495,-9.6145,30.6941681839,7.0595,-9.6145,11.9279147591,22.09,0.0,22.09,65.34
2020-10-10 20:30:00,26.6855,0.8675,26.6995967479,10.3855,-9.4725,14.0565595542,16.3,10.34,19.3029945863,78.35,26.5555,-9.4725,28.1943759729,10.3855,-9.4725,14.0565595542,16.17,0.0,16.17,65.34
2020-10-10 21:00:00,29.964,0.8955000000000001,29.9773784086,9.784,-9.2845,13.4880909046,20.18,10.18,22.6023184651,78.19,29.804,-9.2845,31.2166679236,9.784,-9.2845,13.4880909046,20.02,0.0,20.02,65.16
2020-10-10 21:30:00,30.2595,0.9580000000000001,30.2746610922,7.5195,-9.732,12.2985651297,22.74,10.69,25.1273496414,78.34,30.0895,-9.732,31.624196974,7.5195,-9.732,12.2985651297,22.57,0.0,22.57,65.31
2020-10-10 22:00:00,31.5585,1.1400000000000001,31.5790836195,8.6885,-10.31,13.4828087671,22.87,11.45,25.5761490455,78.52,31.3685,-10.31,33.0193714696,8.6885,-10.31,13.4828087671,22.68,0.0,22.68,65.47
2020-10-10 22:30:00,31.08,1.0895,31.0990901836,6.79,-10.6405,12.6223745884,24.29,11.73,26.9740060058,78.58,30.92,-10.6405,32.6996428153,6.79,-10.6405,12.6223745884,24.13,0.0,24.13,65.51
2020-10-10 23:00:00,37.3505,1.4575,37.3789266365,6.7505,-12.1525,13.9015289267,30.6,13.61,33.4901791575,78.66,37.0905,-12.1525,39.0306090972,6.7505,-12.1525,13.9015289267,30.34,0.0,30.34,65.57
2020-10-10 23:30:00,40.5175,1.513,40.5457392984,9.2975,-12.847,15.8584020396,31.22,14.36,34.3641964841,78.9,40.3275,-12.847,42.3243743634,9.2975,-12.847,15.8584020396,31.03,0.0,31.03,65.77
2020-10-11 00:00:00,44.5775,1.812,44.6143121683,5.1275,-13.698,14.6262250854,39.45,15.51,42.3894161319,79.22,44.2975,-13.698,46.3670541468,5.1275,-13.698,14.6262250854,39.17,0.0,39.17,66.01
2020-10-11 00:30:00,45.671,1.296,45.6893845111,5.231,-12.564,13.6094620393,40.44,13.86,42.749189466,78.57,45.391,-12.564,47.0977385551,5.231,-12.564,13.6094620393,40.16,0.0,40.16,65.45
2020-10-11 01:00:00,32.9435,0.962,32.9575429341,6.8035,-10.848,12.8049488968,26.14,11.81,28.6840670059,78.83,32.8035,-10.848,34.5506688249,6.8035,-10.848,12.8049488968,26.0,0.0,26.0,65.66
2020-10-11 01:30:00,27.741,0.581,27.7470834864,6.991,-10.179,12.3485271186,20.75,10.76,23.3739192264,78.63,27.591,-10.179,29.4087626737,6.991,-10.179,12.3485271186,20.6,0.0,20.6,65.48
2020-10-11 02:00:00,31.6285,0.5575,31.6334130075,8.0985,-10.6625,13.3893468287,23.53,11.22,26.0681664104,78.52,31.4585,-10.6625,33.2163533293,8.0985,-10.6625,13.3893468287,23.36,0.0,23.36,65.42
2020-10-11 02:30:00,35.4045,0.749,35.4124218495,7.0745,-11.291,13.3242347341,28.33,12.04,30.7823082305,78.63,35.1945,-11.291,36.9613245332,7.0745,-11.291,13.3242347341,28.12,0.0,28.12,65.5
2020-10-11 03:00:00,33.4495,0.879,33.4610473723,8.8395,-11.611,14.5928777577,24.61,12.49,27.5980470324,79.24,33.2995,-11.611,35.2657343784,8.8395,-11.611,14.5928777577,24.46,0.0,24.46,66.02
2020-10-11 03:30:00,26.478,0.7575000000000001,26.4888333124,8.718,-11.1425,14.1477500066,17.76,11.9,21.3782038535,79.08,26.348,-11.1425,28.6072090608,8.718,-11.1425,14.1477500066,17.63,0.0,17.63,65.88
2020-10-11 04:00:00,25.998,1.061,26.019641139,9.768,-12.079,15.534351129000001,16.23,13.14,20.882349005800002,79.27,25.888,-12.079,28.5673027253,9.768,-12.079,15.534351129000001,16.12,0.0,16.12,66.02
2020-10-11 04:30:00,28.485500000000002,1.272,28.51388599,10.9555,-12.098,16.3212923585,17.53,13.37,22.0467185767,79.13,28.3455,-12.098,30.8192954859,10.9555,-12.098,16.3212923585,17.39,0.0,17.39,65.9
2020-10-11 05:00:00,34.8275,1.479,34.858889788,10.2275,-13.071,16.5967706874,24.6,14.55,28.5808064967,79.21,34.6475,-13.071,37.031072051,10.2275,-13.071,16.5967706874,24.42,0.0,24.42,65.99
2020-10-11 05:30:00,41.7355,1.267,41.7547272683,9.0055,-12.963,15.7841185769,32.73,14.23,35.6895755088,79.13,41.5155,-12.963,43.4922534395,9.0055,-12.963,15.7841185769,32.51,0.0,32.51,65.92
2020-10-11 06:00:00,29.4045,0.23950000000000002,29.405475349,8.9145,-12.3005,15.1911359187,20.49,12.54,24.0227329836,79.06,29.2645,-12.3005,31.7444996889,8.9145,-12.3005,15.1911359187,20.35,0.0,20.35,65.86
2020-10-11 06:30:00,33.706,-0.35750000000000004,33.7078958443,8.126,-11.2875,13.908254105,25.58,10.93,27.8172841953,78.72,33.536,-11.2875,35.3846146263,8.126,-11.2875,13.908254105,25.41,0.0,25.41,65.6
2020-10-11 07:00:00,40.1625,0.40900000000000003,40.1645824981,8.5825,-12.291,14.9909301663,31.58,12.7,34.0380140431,79.37,39.9425,-12.291,41.7908122349,8.5825,-12.291,14.9909301663,31.36,0.0,31.36,66.16
2020-10-11 07:30:00,40.056,0.0545,40.0560370762,8.076,-12.1355,14.5771100102,31.98,12.19,34.2245014573,79.37,39.856,-12.1355,41.6625862885,8.076,-12.1355,14.5771100102,31.78,0.0,31.78,66.2
2020-10-11 08:00:00,42.609,-0.5275000000000001,42.6122651035,6.739,-10.6375,12.5924789954,35.87,10.11,37.2675327866,78.57,42.359,-10.6375,43.6742634426,6.739,-10.6375,12.5924789954,35.62,0.0,35.62,65.54
2020-10-11 08:30:00,39.0805,-0.3135,39.0817574131,6.2605,-10.493500000000001,12.219140825,32.82,10.18,34.3625493816,78.5,38.8805,-10.493500000000001,40.271662773,6.2605,-10.493500000000001,12.219140825,32.62,0.0,32.62,65.47
2020-10-11 09:00:00,39.68,-0.41200000000000003,39.6821388536,7.6,-10.322,12.8180998592,32.08,9.91,33.5758022987,78.22,39.48,-10.322,40.8070347367,7.6,-10.322,12.8180998592,31.88,0.0,31.88,65.24
2020-10-11 09:30:00,38.9995,-0.07250000000000001,38.9995673886,7.0895,-10.6725,12.812621375,31.91,10.6,33.6245163534,78.52,38.7795,-10.6725,40.2212863606,7.0895,-10.6725,12.812621375,31.69,0.0,31.69,65.49
2020-10-11 10:00:00,32.84,-0.212,32.8406842803,4.85,-9.452,10.6236906958,27.99,9.24,29.4757137318,78.62,32.63,-9.452,33.9714174564,4.85,-9.452,10.6236906958,27.78,0.0,27.78,65.55
2020-10-11 10:30:00,30.6215,-0.1865,30.6220679331,3.8015,-9.4865,10.2198377923,26.82,9.3,28.3866588383,78.93,30.4315,-9.4865,31.8758509612,3.8015,-9.4865,10.2198377923,26.63,0.0,26.63,65.8
2020-10-11 11:00:00,30.4845,-0.094,30.4846449258,3.0745,-9.294,9.7893302248,27.41,9.2,28.9127670762,78.85,30.2945,-9.294,31.6880918682,3.0745,-9.294,9.7893302248,27.22,0.0,27.22,65.73
2020-10-11 11:30:00,34.1555,0.08600000000000001,34.1556082694,2.8155,-9.244,9.6632590905,31.34,9.33,32.6993042739,78.56,33.9355,-9.244,35.1720015957,2.8155,-9.244,9.6632590905,31.12,0.0,31.12,65.49
2020-10-11 12:00:00,32.2465,0.056,32.2465486254,4.3065,-9.564,10.4888530474,27.94,9.62,29.5497546521,78.42,32.0365,-9.564,33.4336272075,4.3065,-9.564,10.4888530474,27.73,0.0,27.73,65.37
2020-10-11 12:30:00,31.888,-0.0695,31.8880757376,3.588,-9.2895,9.9583409386,28.3,9.22,29.764045424,78.36,31.678,-9.2895,33.0119750129,3.588,-9.2895,9.9583409386,28.09,0.0,28.09,65.32
2020-10-11 13:00:00,32.697,0.095,32.6971380093,4.357,-9.695,10.6290391852,28.34,9.79,29.9833236983,78.65,32.497,-9.695,33.9123581309,4.357,-9.695,10.6290391852,28.14,0.0,28.14,65.57
2020-10-11 13:30:00,42.531,-0.246,42.5317114281,4.081,-10.296,11.0752957974,38.45,10.05,39.7417286992,78.57,42.241,-10.296,43.4776919466,4.081,-10.296,11.0752957974,38.16,0.0,38.16,65.49
