Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-11 14:00:00,39.053,-0.1295,39.0532147108,3.793,-10.5395,11.2012458794,35.26,10.41,36.764598461,79.01,38.823,-10.5395,40.2281790447,3.793,-10.5395,11.2012458794,35.03,0.0,35.03,65.88
2020-10-11 14:30:00,34.247,-0.3325,34.2486140632,2.257,-10.0325,10.283243907,31.99,9.7,33.4282829353,79.05,34.017,-10.0325,35.4655797253,2.257,-10.0325,10.283243907,31.76,0.0,31.76,65.88
2020-10-11 15:00:00,35.501,-0.837,35.5108655203,1.741,-9.227,9.3898141622,33.76,8.39,34.7869185183,78.78,35.661,-9.227,36.8353695516,1.741,-9.227,9.3898141622,33.92,0.0,33.92,65.7
2020-10-11 15:30:00,30.057,-1.1915,30.0806070625,0.877,-7.7315000000000005,7.7810809821,29.18,6.54,29.9039127875,78.35,30.407,-7.7315000000000005,31.3745396978,0.877,-7.7315000000000005,7.7810809821,29.53,0.0,29.53,65.31
2020-10-11 16:00:00,33.821,-0.649,33.8272263421,1.071,-9.919,9.9766528455,32.75,9.27,34.0366772761,78.43,34.191,-9.919,35.6007168748,1.071,-9.919,9.9766528455,33.12,0.0,33.12,65.37
2020-10-11 16:30:00,34.005,-1.242,34.02767387,0.505,-9.302,9.3156979878,33.5,8.06,34.4559661017,78.35,34.425,-9.302,35.659610612,0.505,-9.302,9.3156979878,33.92,0.0,33.92,65.3
2020-10-11 17:00:00,30.9515,-1.5995,30.9928016239,0.9115000000000001,-8.7195,8.7670127467,30.04,7.12,30.8722529142,78.05,31.2715,-8.7195,32.4643865259,0.9115000000000001,-8.7195,8.7670127467,30.36,0.0,30.36,65.03
2020-10-11 17:30:00,36.0995,-1.1535,36.1179243936,1.1095,-9.0335,9.1013797031,34.99,7.88,35.8663421609,77.58,36.5195,-9.0335,37.6201807877,1.1095,-9.0335,9.1013797031,35.41,0.0,35.41,64.63
2020-10-11 18:00:00,37.9905,-0.911,38.0014211741,1.3705,-9.021,9.1245115623,36.62,8.11,37.5072859589,77.22,38.4305,-9.021,39.4750778498,1.3705,-9.021,9.1245115623,37.06,0.0,37.06,64.31
2020-10-11 18:30:00,39.9585,-0.7095,39.9647984169,1.2585,-8.7995,8.8890394588,38.7,8.09,39.5365413257,77.13,40.4085,-8.7995,41.3555083695,1.2585,-8.7995,8.8890394588,39.15,0.0,39.15,64.24
2020-10-11 19:00:00,46.1805,-0.34850000000000003,46.1818149546,2.6305,-9.3185,9.6826635024,43.55,8.97,44.46418109,77.39,46.3305,-9.3185,47.2583291336,2.6305,-9.3185,9.6826635024,43.7,0.0,43.7,64.45
2020-10-11 19:30:00,42.349,0.5445,42.3525002951,2.549,-10.3555,10.66460413,39.8,10.9,41.2656031096,77.94,42.089,-10.3555,43.3442072398,2.549,-10.3555,10.66460413,39.54,0.0,39.54,64.91
2020-10-11 20:00:00,43.839,0.2555,43.8397445391,2.919,-10.4045,10.8062103094,40.92,10.66,42.2857186293,77.86,43.569,-10.4045,44.7940998486,2.919,-10.4045,10.8062103094,40.65,0.0,40.65,64.85
2020-10-11 20:30:00,42.139,-0.2335,42.1396469284,1.699,-8.7235,8.8874098167,40.44,8.49,41.3215887884,77.43,41.849,-8.7235,42.7485467969,1.699,-8.7235,8.8874098167,40.15,0.0,40.15,64.49
2020-10-11 21:00:00,49.7865,0.14550000000000002,49.7867126099,1.8565,-10.3545,10.519613229600001,47.93,10.5,49.0666373415,77.82,49.4965,-10.3545,50.5679659716,1.8565,-10.3545,10.519613229600001,47.64,0.0,47.64,64.81
2020-10-11 21:30:00,44.9345,0.7255,44.9403564794,2.1945,-11.3545,11.5646227997,42.74,12.08,44.4143445297,78.33,44.6445,-11.3545,46.0657796037,2.1945,-11.3545,11.5646227997,42.45,0.0,42.45,65.24
2020-10-11 22:00:00,44.4405,0.433,44.4426093884,1.4805000000000001,-10.677,10.7791562402,42.96,11.11,44.3733444762,78.05,44.1705,-10.677,45.4426165537,1.4805000000000001,-10.677,10.7791562402,42.69,0.0,42.69,65.02
2020-10-11 22:30:00,40.4885,0.6315000000000001,40.49342446,0.5985,-11.0985,11.1146257022,39.89,11.73,41.5789008994,78.52,40.2085,-11.0985,41.7121106455,0.5985,-11.0985,11.1146257022,39.61,0.0,39.61,65.43
2020-10-11 23:00:00,43.287,0.23950000000000002,43.2876625524,0.277,-11.4005,11.4038646629,43.01,11.64,44.5572631565,78.69,42.997,-11.4005,44.4827315849,0.277,-11.4005,11.4038646629,42.72,0.0,42.72,65.56
2020-10-11 23:30:00,40.835,0.7985,40.8428063097,0.035,-11.9315,11.9315513346,40.8,12.73,42.7398280296,79.08,40.555,-11.9315,42.2737355488,0.035,-11.9315,11.9315513346,40.52,0.0,40.52,65.88
2020-10-12 00:00:00,34.332,0.7465,34.3401148258,0.022,-10.7235,10.7235225672,34.31,11.47,36.1764702535,78.93,34.102,-10.7235,35.7482846616,0.022,-10.7235,10.7235225672,34.08,0.0,34.08,65.77
2020-10-12 00:30:00,32.022,1.036,32.0387543453,0.022,-11.664,11.6640207476,32.0,12.7,34.4280408969,79.32,31.842,-11.664,33.9110875673,0.022,-11.664,11.6640207476,31.82,0.0,31.82,66.09
2020-10-12 01:00:00,29.082,-1.6760000000000002,29.1302540325,0.022,-6.836,6.8360354007,29.06,5.16,29.5145591192,77.77,29.332,-6.836,30.1180530579,0.022,-6.836,6.8360354007,29.31,0.0,29.31,64.79
2020-10-12 01:30:00,32.312,-1.9435,32.3703959854,0.022,-6.6835,6.6835362085,32.29,4.74,32.6360490869,77.55,32.622,-6.6835,33.2996104519,0.022,-6.6835,6.6835362085,32.6,0.0,32.6,64.64
2020-10-12 02:00:00,34.9415,-2.2565,35.0142858631,0.021500000000000002,-6.6065000000000005,6.6065349844,34.92,4.35,35.1898976981,77.23,35.2515,-6.6065000000000005,35.8652212387,0.021500000000000002,-6.6065000000000005,6.6065349844,35.23,0.0,35.23,64.38
2020-10-12 02:30:00,35.67,-1.9849999999999999,35.7251889428,0.04,-7.285,7.2851098139,35.63,5.3,36.022033535,77.41,36.0,-7.285,36.7297049403,0.04,-7.285,7.2851098139,35.96,0.0,35.96,64.53
2020-10-12 03:00:00,37.236,-2.0705,37.2935204325,0.026000000000000002,-7.3305,7.3305461086,37.21,5.26,37.5799374667,77.37,37.556,-7.3305,38.2647274425,0.026000000000000002,-7.3305,7.3305461086,37.53,0.0,37.53,64.5
2020-10-12 03:30:00,39.9795,-1.8415,40.0218882925,0.1495,-8.1915,8.1928641207,39.83,6.35,40.3330063348,77.43,40.3495,-8.1915,41.1725979567,0.1495,-8.1915,8.1928641207,40.2,0.0,40.2,64.55
2020-10-12 04:00:00,38.2145,-1.8285,38.258220325799996,0.10450000000000001,-8.2385,8.2391627305,38.11,6.41,38.6453127818,77.52,38.5745,-8.2385,39.444453761,0.10450000000000001,-8.2385,8.2391627305,38.47,0.0,38.47,64.63
2020-10-12 04:30:00,37.9975,-1.7085,38.0358906626,0.0475,-8.2485,8.2486367662,37.95,6.54,38.5094027479,77.47,38.3575,-8.2485,39.2343670587,0.0475,-8.2485,8.2486367662,38.31,0.0,38.31,64.58
2020-10-12 05:00:00,42.01,-1.5055,42.0369674245,0.46,-8.6955,8.7076587123,41.55,7.19,42.1675064475,77.47,42.39,-8.6955,43.2726682821,0.46,-8.6955,8.7076587123,41.93,0.0,41.93,64.58
2020-10-12 05:30:00,32.0605,-2.4335,32.1527227852,0.9605,-6.0135,6.0897243369,31.1,3.58,31.3053733407,77.3,32.3305,-6.0135,32.8850028508,0.9605,-6.0135,6.0897243369,31.37,0.0,31.37,64.52
2020-10-12 06:00:00,32.637,-2.609,32.7411155888,2.187,-6.499,6.8571109077,30.45,3.89,30.697468951,77.19,32.917,-6.499,33.552434934,2.187,-6.499,6.8571109077,30.73,0.0,30.73,64.42
2020-10-12 06:30:00,37.054,-1.8725,37.1012826227,2.224,-7.3125,7.6432213268,34.83,5.44,35.2522694305,77.62,37.454,-7.3125,38.1611683816,2.224,-7.3125,7.6432213268,35.23,0.0,35.23,64.77
2020-10-12 07:00:00,37.8485,-1.8639999999999999,37.8943722504,1.8685,-7.834,8.0537474662,35.98,5.97,36.471924819,77.45,38.2585,-7.834,39.0523287174,1.8685,-7.834,8.0537474662,36.39,0.0,36.39,64.62
2020-10-12 07:30:00,33.747,-2.123,33.8137122777,2.247,-6.793,7.1549883298,31.5,4.67,31.8442914821,77.24,34.127,-6.793,34.7965081294,2.247,-6.793,7.1549883298,31.88,0.0,31.88,64.41
2020-10-12 08:00:00,38.168,-1.87,38.2137818594,2.478,-7.34,7.7470048406,35.69,5.47,36.1067445223,77.15,38.598,-7.34,39.2897086271,2.478,-7.34,7.7470048406,36.12,0.0,36.12,64.36
2020-10-12 08:30:00,40.332,-0.251,40.3327810224,3.972,-9.831,10.6030818633,36.36,9.58,37.6008776493,77.71,40.162,-9.831,41.3477303488,3.972,-9.831,10.6030818633,36.19,0.0,36.19,64.81
2020-10-12 09:00:00,31.5395,0.0345,31.5395188692,4.4395,-9.8055,10.7636885174,27.1,9.84,28.8311567579,78.38,31.3295,-9.8055,32.8281190521,4.4395,-9.8055,10.7636885174,26.89,0.0,26.89,65.36
2020-10-12 09:30:00,41.2185,-0.343,41.2199271136,5.1585,-9.603,10.9008133297,36.06,9.26,37.2299771689,78.04,40.9785,-9.603,42.0886572754,5.1585,-9.603,10.9008133297,35.82,0.0,35.82,65.05
2020-10-12 10:00:00,41.812,-0.2745,41.8129010504,5.452,-10.3145,11.6667568008,36.36,10.04,37.7206998875,78.14,41.552,-10.3145,42.8130542504,5.452,-10.3145,11.6667568008,36.1,0.0,36.1,65.12
2020-10-12 10:30:00,41.195,-0.503,41.1980707558,4.345,-10.343,11.2185860963,36.85,9.84,38.1411601816,78.02,40.965,-10.343,42.2505488012,4.345,-10.343,11.2185860963,36.62,0.0,36.62,65.02
2020-10-12 11:00:00,36.039,-0.9185000000000001,36.0507026735,4.579,-9.2385,10.3110195058,31.46,8.32,32.54157341,78.1,35.829,-9.2385,37.0009070598,4.579,-9.2385,10.3110195058,31.25,0.0,31.25,65.09
2020-10-12 11:30:00,35.2035,-0.723,35.2109236069,2.7435,-9.223,9.6223968558,32.46,8.5,33.55445723,78.19,34.9335,-9.223,36.1305016745,2.7435,-9.223,9.6223968558,32.19,0.0,32.19,65.16
2020-10-12 12:00:00,46.518,-0.464,46.5203140574,1.548,-9.984,10.1032945122,44.97,9.52,45.9666324631,77.85,46.218,-9.984,47.284075332,1.548,-9.984,10.1032945122,44.67,0.0,44.67,64.87
2020-10-12 12:30:00,42.2725,-0.48750000000000004,42.2753109096,0.5425,-9.7275,9.7426157935,41.73,9.24,42.7407358383,77.94,42.0125,-9.7275,43.1239424508,0.5425,-9.7275,9.7426157935,41.47,0.0,41.47,64.96
2020-10-12 13:00:00,37.275,-0.6695,37.2810119934,0.305,-8.3095,8.3150956248,36.97,7.64,37.7511655449,77.89,37.025,-8.3095,37.9459934018,0.305,-8.3095,8.3150956248,36.72,0.0,36.72,64.92
2020-10-12 13:30:00,30.2095,-0.376,30.2118398356,0.23950000000000002,-7.8260000000000005,7.8296638657,29.97,7.45,30.8820886599,78.44,29.9995,-7.8260000000000005,31.0034881304,0.23950000000000002,-7.8260000000000005,7.8296638657,29.76,0.0,29.76,65.37
2020-10-12 14:00:00,27.8615,0.133,27.8618174434,0.0415,-8.397,8.3971025509,27.82,8.53,29.0983384405,78.75,27.6515,-8.397,28.8983574144,0.0415,-8.397,8.3971025509,27.61,0.0,27.61,65.66
2020-10-12 14:30:00,28.833,0.379,28.8354908056,0.023,-8.461,8.461031261,28.81,8.84,30.1357213287,78.96,28.623,-8.461,29.8473558293,0.023,-8.461,8.461031261,28.6,0.0,28.6,65.83
2020-10-12 15:00:00,24.993,0.7175,25.0032968876,0.023,-9.3425,9.3425283114,24.97,10.06,26.9203361792,79.06,24.793,-9.3425,26.4948137425,0.023,-9.3425,9.3425283114,24.77,0.0,24.77,65.95
2020-10-12 15:30:00,38.3085,0.9500000000000001,38.3202775597,0.2485,-10.94,10.9428219509,38.06,11.89,39.873997793,78.8,38.0185,-10.94,39.5612176538,0.2485,-10.94,10.9428219509,37.77,0.0,37.77,65.73
2020-10-12 16:00:00,43.6615,0.5455,43.6649075632,3.9115,-11.9245,12.549642724,39.75,12.47,41.6600936149,78.57,43.3615,-11.9245,44.9712506219,3.9115,-11.9245,12.549642724,39.45,0.0,39.45,65.55
2020-10-12 16:30:00,41.9805,0.40750000000000003,41.9824777318,14.7305,-12.2125,19.1345965858,27.25,12.62,30.0304328973,78.57,41.7905,-12.2125,43.5383858968,14.7305,-12.2125,19.1345965858,27.06,0.0,27.06,65.55
2020-10-12 17:00:00,35.053,0.4965,35.0565161026,21.073,-11.3035,23.9131855103,13.98,11.8,18.2942723277,78.57,34.943,-11.3035,36.7257724391,21.073,-11.3035,23.9131855103,13.87,0.0,13.87,65.55
2020-10-12 17:30:00,31.458,-0.24,31.4589154931,16.908,-10.0,19.6438403577,14.55,9.76,17.5202768243,78.39,31.338,-10.0,32.8948361297,16.908,-10.0,19.6438403577,14.43,0.0,14.43,65.38
2020-10-12 18:00:00,28.895,-0.0685,28.8950811947,15.975,-10.4085,19.0666593102,12.92,10.34,16.5481721045,78.74,28.785,-10.4085,30.6090362026,15.975,-10.4085,19.0666593102,12.81,0.0,12.81,65.66
2020-10-12 18:30:00,29.7915,-0.8105,29.8025230895,14.1615,-10.0905,17.3886823106,15.63,9.28,18.1773292868,78.7,29.6515,-10.0905,31.3213927293,14.1615,-10.0905,17.3886823106,15.49,0.0,15.49,65.63
2020-10-12 19:00:00,28.0715,-0.279,28.0728864432,14.0615,-10.489,17.5426595261,14.01,10.21,17.3356338217,78.7,27.9515,-10.489,29.8547395442,14.0615,-10.489,17.5426595261,13.89,0.0,13.89,65.63
2020-10-12 19:30:00,26.633,-0.41550000000000004,26.6362408994,14.883,-10.5855,18.2635292112,11.75,10.17,15.539993565,78.61,26.493,-10.5855,28.5294910444,14.883,-10.5855,18.2635292112,11.61,0.0,11.61,65.57
2020-10-12 20:00:00,29.2135,-0.724,29.2224700915,16.1235,-10.854,19.4364752013,13.09,10.13,16.5518881098,78.54,29.0835,-10.854,31.0428621143,16.1235,-10.854,19.4364752013,12.96,0.0,12.96,65.49
2020-10-12 20:30:00,35.271,0.1405,35.2712798357,16.421,-11.9495,20.3086137205,18.85,12.09,22.3939857998,78.4,35.101,-11.9495,37.0792496047,16.421,-11.9495,20.3086137205,18.68,0.0,18.68,65.39
2020-10-12 21:00:00,36.033,-0.8275,36.042500541,9.693,-10.5675,14.3396759116,26.34,9.74,28.0831479717,78.4,35.843,-10.5675,37.3683382725,9.693,-10.5675,14.3396759116,26.15,0.0,26.15,65.39
2020-10-12 21:30:00,38.768,-0.8755000000000001,38.7778844736,9.898,-10.1555,14.1811348012,28.87,9.28,30.3248297604,78.3,38.588,-10.1555,39.9019789516,9.898,-10.1555,14.1811348012,28.69,0.0,28.69,65.35
2020-10-12 22:00:00,39.8115,-0.075,39.8115706454,6.5415,-11.375,13.1218080785,33.27,11.3,35.1366318818,78.3,39.5315,-11.375,41.1355092013,6.5415,-11.375,13.1218080785,32.99,0.0,32.99,65.35
2020-10-12 22:30:00,41.815,-0.214,41.8155475989,2.425,-11.314,11.5709645665,39.39,11.1,40.9241017006,78.23,41.565,-11.314,43.0773237446,2.425,-11.314,11.5709645665,39.14,0.0,39.14,65.28
2020-10-12 23:00:00,38.4375,-0.1675,38.4378649576,2.1575,-11.4675,11.6686915505,36.28,11.3,37.9990578831,78.53,38.1575,-11.4675,39.8434230771,2.1575,-11.4675,11.6686915505,36.0,0.0,36.0,65.54
2020-10-12 23:30:00,36.168,0.078,36.1680841074,5.408,-12.542,13.6582659221,30.76,12.62,33.2481879205,79.2,35.978,-12.542,38.1014205509,5.408,-12.542,13.6582659221,30.57,0.0,30.57,66.07
2020-10-13 00:00:00,38.628,-0.0985,38.6281255855,7.498,-12.4585,14.5407780483,31.13,12.36,33.4939770705,78.78,38.408,-12.4585,40.3780718491,7.498,-12.4585,14.5407780483,30.91,0.0,30.91,65.72
2020-10-13 00:30:00,40.69,0.1315,40.6902124872,7.13,-12.9885,14.8168158607,33.56,13.12,36.0334289237,78.55,40.44,-12.9885,42.4746363404,7.13,-12.9885,14.8168158607,33.31,0.0,33.31,65.52
2020-10-13 01:00:00,34.518,0.037,34.5180198302,9.198,-11.973,15.0982095958,25.32,12.01,28.0239629603,78.81,34.368,-11.973,36.3938477356,9.198,-11.973,15.0982095958,25.17,0.0,25.17,65.73
2020-10-13 01:30:00,28.7885,-0.34400000000000003,28.7905551918,8.2085,-11.654,14.2546549678,20.58,11.31,23.4830257846,78.71,28.6185,-11.654,30.9003925258,8.2085,-11.654,14.2546549678,20.41,0.0,20.41,65.65
2020-10-13 02:00:00,36.675,-0.6265000000000001,36.6803506969,5.895,-11.0965,12.565163638,30.78,10.47,32.5119870202,78.48,36.455,-11.0965,38.1064212076,5.895,-11.0965,12.565163638,30.56,0.0,30.56,65.47
2020-10-13 02:30:00,40.0085,-0.6555000000000001,40.0138695017,7.7685,-11.4555,13.8411730897,32.24,10.8,34.0008470483,78.42,39.7985,-11.4555,41.4143584099,7.7685,-11.4555,13.8411730897,32.03,0.0,32.03,65.42
2020-10-13 03:00:00,36.988,-0.5105000000000001,36.9915227349,4.308,-11.2205,12.0190883286,32.68,10.71,34.3902093625,78.57,36.788,-11.2205,38.4611045636,4.308,-11.2205,12.0190883286,32.48,0.0,32.48,65.55
2020-10-13 03:30:00,28.7125,-0.34700000000000003,28.714596728,6.2325,-11.557,13.1304343131,22.48,11.21,25.1200019904,78.77,28.5225,-11.557,30.7749452518,6.2325,-11.557,13.1304343131,22.29,0.0,22.29,65.71
2020-10-13 04:00:00,30.292,-0.3975,30.2946079402,7.632,-12.1475,14.3460510333,22.66,11.75,25.5252443671,79.03,30.132,-12.1475,32.4884468735,7.632,-12.1475,14.3460510333,22.5,0.0,22.5,65.91
2020-10-13 04:30:00,30.3085,-0.3255,30.3102478132,9.5285,-12.1555,15.4450151343,20.78,11.83,23.9114470495,78.95,30.1385,-12.1555,32.4974670167,9.5285,-12.1555,15.4450151343,20.61,0.0,20.61,65.84
2020-10-13 05:00:00,37.5015,-0.166,37.5018673968,8.5615,-12.826,15.4209454396,28.94,12.66,31.5879597315,78.79,37.3015,-12.826,39.4450019426,8.5615,-12.826,15.4209454396,28.74,0.0,28.74,65.72
2020-10-13 05:30:00,36.3045,-0.1695,36.3048956823,5.6345,-12.8595,14.0397411123,30.67,12.69,33.1916405138,78.53,36.0745,-12.8595,38.297993296,5.6345,-12.8595,14.0397411123,30.44,0.0,30.44,65.51
2020-10-13 06:00:00,40.6085,-0.0935,40.6086076405,5.0085,-13.1435,14.0654422078,35.6,13.05,37.9165201462,78.58,40.3385,-13.1435,42.4257725268,5.0085,-13.1435,14.0654422078,35.33,0.0,35.33,65.51
2020-10-13 06:30:00,33.339,-0.7645000000000001,33.3477642616,6.269,-11.4045,13.013953329,27.07,10.64,29.0859845974,78.52,33.169,-11.4045,35.0748511223,6.269,-11.4045,13.013953329,26.9,0.0,26.9,65.51
2020-10-13 07:00:00,41.5035,0.149,41.5037674585,10.8235,-13.271,17.1250574671,30.68,13.42,33.4866958657,78.47,41.2835,-13.271,43.3641189608,10.8235,-13.271,17.1250574671,30.46,0.0,30.46,65.26
2020-10-13 07:30:00,47.9625,0.281,47.9633231464,11.2725,-13.589,17.655882228,36.69,13.87,39.2241379765,78.08,47.7125,-13.589,49.6099141024,11.2725,-13.589,17.655882228,36.44,0.0,36.44,64.88
2020-10-13 08:00:00,46.509,0.7335,46.5147837064,10.879,-13.7065,17.4991652158,35.63,14.44,38.4449021328,78.34,46.299,-13.7065,48.2852518193,10.879,-13.7065,17.4991652158,35.42,0.0,35.42,65.1
2020-10-13 08:30:00,32.3425,0.40700000000000003,32.3450607551,10.2225,-11.993,15.7585391217,22.12,12.4,25.3585173068,78.34,32.1625,-11.993,34.3257695507,10.2225,-11.993,15.7585391217,21.94,0.0,21.94,65.05
2020-10-13 09:00:00,42.8345,0.532,42.8378035647,4.7045,-12.458,13.3166844316,38.13,12.99,40.2819686709,78.25,42.5545,-12.458,44.3405822498,4.7045,-12.458,13.3166844316,37.85,0.0,37.85,64.99
2020-10-13 09:30:00,44.823,0.35650000000000004,44.82441769,6.033,-12.3435,13.7389621606,38.79,12.7,40.8161009897,78.25,44.563,-12.3435,46.2409230147,6.033,-12.3435,13.7389621606,38.53,0.0,38.53,64.99
2020-10-13 10:00:00,40.4245,0.465,40.4271743416,8.1845,-12.755,15.1550673126,32.24,13.22,34.845171832,78.39,40.1645,-12.755,42.1411566672,8.1845,-12.755,15.1550673126,31.98,0.0,31.98,65.06
2020-10-13 10:30:00,50.296,0.183,50.296332918,5.056,-12.957,13.9085220279,45.24,13.14,47.1096295889,78.25,50.016,-12.957,51.6670504771,5.056,-12.957,13.9085220279,44.96,0.0,44.96,64.94
2020-10-13 11:00:00,49.9195,0.306,49.9204378612,4.4095,-13.014,13.7407381989,45.51,13.32,47.4192207865,78.4,49.5995,-13.014,51.2784028247,4.4095,-13.014,13.7407381989,45.19,0.0,45.19,65.06
2020-10-13 11:30:00,47.6235,0.354,47.6248156768,4.6135,-12.876,13.6775640466,43.01,13.23,44.9988110954,78.4,47.3535,-12.876,49.0728574494,4.6135,-12.876,13.6775640466,42.74,0.0,42.74,65.11
2020-10-13 12:00:00,46.0665,-0.135,46.0666978114,4.0765,-12.205,12.8677844732,41.99,12.07,43.690330738,78.42,45.7465,-12.205,47.3466396616,4.0765,-12.205,12.8677844732,41.67,0.0,41.67,65.11
2020-10-13 12:30:00,50.905,0.0205,50.9050041278,4.325,-13.0495,13.7475479723,46.58,13.07,48.3789344653,78.31,50.605,-13.0495,52.2604580467,4.325,-13.0495,13.7475479723,46.28,0.0,46.28,65.11
2020-10-13 13:00:00,46.3095,0.28350000000000003,46.3103677647,4.3195,-12.9465,13.6480746811,41.99,13.23,44.0249134014,78.31,46.0495,-12.9465,47.8348023148,4.3195,-12.9465,13.6480746811,41.73,0.0,41.73,65.15
2020-10-13 13:30:00,35.482,0.0825,35.4820959112,3.602,-12.0175,12.5457048527,31.88,12.1,34.0990381096,78.78,35.252,-12.0175,37.2441110815,3.602,-12.0175,12.5457048527,31.65,0.0,31.65,65.57
2020-10-13 14:00:00,29.558,-0.46950000000000003,29.5617285396,4.348,-10.6095,11.4658882887,25.21,10.14,27.1728485809,79.02,29.348,-10.6095,31.2068356975,4.348,-10.6095,11.4658882887,25.0,0.0,25.0,65.8
2020-10-13 14:30:00,32.242,0.129,32.242258063,2.572,-11.721,11.999876041,29.67,11.85,31.9488873046,79.07,32.002,-11.721,34.0809308118,2.572,-11.721,11.999876041,29.43,0.0,29.43,65.8
2020-10-13 15:00:00,44.1305,0.7835000000000001,44.1374546446,3.6305,-13.1865,13.6771456269,40.5,13.97,42.8416958114,78.74,43.8605,-13.1865,45.7998607258,3.6305,-13.1865,13.6771456269,40.23,0.0,40.23,65.6
2020-10-13 15:30:00,46.5375,0.8310000000000001,46.5449188124,4.8675,-13.179,14.0491493426,41.67,14.01,43.9621314315,78.57,46.2375,-13.179,48.079022944,4.8675,-13.179,14.0491493426,41.37,0.0,41.37,65.56
2020-10-13 16:00:00,36.899,0.67,36.9050823194,5.069,-12.67,13.6463790435,31.83,13.34,34.5123818361,78.57,36.669,-12.67,38.7961913208,5.069,-12.67,13.6463790435,31.6,0.0,31.6,65.56
2020-10-13 16:30:00,44.0385,0.357,44.0399469942,8.618500000000001,-12.453,15.144495741,35.42,12.81,37.6652691481,78.37,43.7785,-12.453,45.515209229999996,8.618500000000001,-12.453,15.144495741,35.16,0.0,35.16,65.37
2020-10-13 17:00:00,46.6775,0.095,46.6775966739,4.9275,-11.995,12.9676629062,41.75,12.09,43.4652803971,78.12,46.3975,-11.995,47.9229384664,4.9275,-11.995,12.9676629062,41.47,0.0,41.47,65.16
2020-10-13 17:30:00,44.688,0.212,44.6885028615,6.428,-12.188,13.7792063632,38.26,12.4,40.21924415,78.19,44.418,-12.188,46.0598096826,6.428,-12.188,13.7792063632,37.99,0.0,37.99,65.22
2020-10-13 18:00:00,40.4555,0.051000000000000004,40.4555321464,7.7355,-11.839,14.1421314253,32.72,11.89,34.8133666858,78.13,40.2155,-11.839,41.9219317452,7.7355,-11.839,14.1421314253,32.48,0.0,32.48,65.17
2020-10-13 18:30:00,47.0775,0.6025,47.0813552534,9.7675,-13.4475,16.6204486251,37.31,14.05,39.8677639202,78.05,46.8375,-13.4475,48.7297307862,9.7675,-13.4475,16.6204486251,37.07,0.0,37.07,65.12
2020-10-13 19:00:00,51.098,-0.0755,51.0980557776,15.038,-12.9755,19.8621510479,36.06,12.9,38.2979581701,77.64,50.838,-12.9755,52.4677600461,15.038,-12.9755,19.8621510479,35.8,0.0,35.8,64.77
2020-10-13 19:30:00,52.854,0.24150000000000002,52.8545517269,15.124,-12.9385,19.9032700391,37.73,13.18,39.9658016309,77.59,52.594,-12.9385,54.162105002,15.124,-12.9385,19.9032700391,37.47,0.0,37.47,64.72
2020-10-13 20:00:00,51.2015,0.35250000000000004,51.20271339,14.6115,-13.2275,19.7094568291,36.59,13.58,39.028765033,77.7,50.9715,-13.2275,52.6598572776,14.6115,-13.2275,19.7094568291,36.36,0.0,36.36,64.82
2020-10-13 20:30:00,53.3195,0.6900000000000001,53.3239644086,13.5495,-14.02,19.4974190664,39.77,14.71,42.4032663836,78.1,53.0395,-14.02,54.8611789907,13.5495,-14.02,19.4974190664,39.49,0.0,39.49,65.14
2020-10-13 21:00:00,48.66,0.5735,48.6633794783,12.07,-14.0765,18.5427277457,36.59,14.65,39.4138376716,78.2,48.4,-14.0765,50.4054347491,12.07,-14.0765,18.5427277457,36.33,0.0,36.33,65.23
2020-10-13 21:30:00,48.381,0.167,48.3812882218,13.291,-13.133,18.6849236017,35.09,13.3,37.5259656771,77.85,48.141,-13.133,49.9002161318,13.291,-13.133,18.6849236017,34.85,0.0,34.85,64.94
2020-10-13 22:00:00,43.469,0.49450000000000005,43.471812606,18.499,-13.9755,23.184641495,24.97,14.47,28.859691613,78.09,43.289,-13.9755,45.4890329777,18.499,-13.9755,23.184641495,24.79,0.0,24.79,65.13
2020-10-13 22:30:00,43.417,0.903,43.4263894193,21.057,-15.197,25.9681739443,22.36,16.1,27.5532139686,78.26,43.237,-15.197,45.8299790312,21.057,-15.197,25.9681739443,22.18,0.0,22.18,65.3
2020-10-13 23:00:00,47.0305,1.093,47.0431990754,24.2705,-16.197,29.1787590423,22.76,17.29,28.5825418744,78.39,46.8405,-16.197,49.5618325857,24.2705,-16.197,29.1787590423,22.57,0.0,22.57,65.38
2020-10-13 23:30:00,47.076,1.2405,47.0923413757,20.836,-15.5095,25.974670089299998,26.24,16.75,31.1303726287,78.19,46.906,-15.5095,49.4036175421,20.836,-15.5095,25.974670089299998,26.07,0.0,26.07,65.18
2020-10-14 00:00:00,42.9295,0.874,42.9383959441,18.9395,-15.216,24.294676706,23.99,16.09,28.8861246968,78.06,42.7895,-15.216,45.4144026301,18.9395,-15.216,24.294676706,23.85,0.0,23.85,65.04
2020-10-14 00:30:00,32.288,2.159,32.3601023639,13.388,-13.801,19.2277441475,18.9,15.96,24.737251262,78.46,32.138,-13.801,34.9759723953,13.388,-13.801,19.2277441475,18.75,0.0,18.75,65.38
2020-10-14 01:00:00,37.9885,1.955,38.0387717632,13.6085,-14.165,19.6427721376,24.38,16.12,29.2273638907,78.27,37.8285,-14.165,40.393596488200004,13.6085,-14.165,19.6427721376,24.22,0.0,24.22,65.24
2020-10-14 01:30:00,31.534,2.141,31.6065979979,11.954,-13.729,18.2039434464,19.58,15.87,25.2038350256,78.54,31.394,-13.729,34.2646855669,11.954,-13.729,18.2039434464,19.44,0.0,19.44,65.43
2020-10-14 02:00:00,28.8095,2.9875,28.9639853352,14.9495,-13.3325,20.0310535544,13.86,16.32,21.4112587206,78.45,28.6895,-13.3325,31.6361022647,14.9495,-13.3325,20.0310535544,13.74,0.0,13.74,65.35
2020-10-14 02:30:00,40.517,3.1605,40.640079346,14.037,-15.0595,20.5870325509,26.48,18.22,32.1427876825,78.61,40.337,-15.0595,43.0564990362,14.037,-15.0595,20.5870325509,26.3,0.0,26.3,65.5
2020-10-14 03:00:00,39.988,3.2365,40.1187621475,16.188,-15.993500000000001,22.7561724868,23.8,19.23,30.5979231321,78.8,39.828,-15.993500000000001,42.9192454063,16.188,-15.993500000000001,22.7561724868,23.64,0.0,23.64,65.66
2020-10-14 03:30:00,36.2195,2.836,36.3303602549,14.1695,-15.314,20.8636843882,22.05,18.15,28.559149147,78.92,36.0795,-15.314,39.1950113694,14.1695,-15.314,20.8636843882,21.91,0.0,21.91,65.75
2020-10-14 04:00:00,32.789,2.3125,32.8704453461,12.389,-14.9475,19.4143008437,20.4,17.26,26.722043335,79.15,32.659,-14.9475,35.9170995105,12.389,-14.9475,19.4143008437,20.27,0.0,20.27,65.94
2020-10-14 04:30:00,34.946,2.388,35.0274957712,14.776,-14.502,20.7035789177,20.17,16.89,26.3078125278,78.75,34.816,-14.502,37.7155387075,14.776,-14.502,20.7035789177,20.04,0.0,20.04,65.62
2020-10-14 05:00:00,41.0065,2.5060000000000002,41.0830023033,17.9365,-15.024,23.3974060154,23.07,17.53,28.9745716103,78.59,40.8365,-15.024,43.512530474,17.9365,-15.024,23.3974060154,22.9,0.0,22.9,65.49
2020-10-14 05:30:00,34.2785,2.143,34.3454219839,17.2985,-14.067,22.2961564232,16.98,16.21,23.4751890301,78.69,34.1685,-14.067,36.9508711839,17.2985,-14.067,22.2961564232,16.87,0.0,16.87,65.57
2020-10-14 06:00:00,38.9205,2.0635,38.9751632774,15.2205,-14.4365,20.9779920989,23.7,16.5,28.8780193227,78.78,38.7505,-14.4365,41.3523129039,15.2205,-14.4365,20.9779920989,23.53,0.0,23.53,65.65
2020-10-14 06:30:00,40.692,1.3995,40.7160590462,14.022,-13.7605,19.6460643451,26.67,15.16,30.6775895402,78.81,40.502,-13.7605,42.7757333572,14.022,-13.7605,19.6460643451,26.48,0.0,26.48,65.73
2020-10-14 07:00:00,37.5005,1.2575,37.5215778786,13.6305,-12.7525,18.6659258142,23.87,14.01,27.6777347339,78.41,37.3605,-12.7525,39.476996042,13.6305,-12.7525,18.6659258142,23.73,0.0,23.73,65.41
2020-10-14 07:30:00,26.5345,3.337,26.7435087311,11.1345,-12.393,16.6602382711,15.4,15.73,22.0134708758,78.47,26.3845,-12.393,29.1500993009,11.1345,-12.393,16.6602382711,15.25,0.0,15.25,65.49
2020-10-14 08:00:00,23.7865,3.615,24.0596302393,11.3865,-11.695,16.3225429162,12.4,15.31,19.7016775935,78.47,23.6665,-11.695,26.398413726,11.3865,-11.695,16.3225429162,12.28,0.0,12.28,65.49
2020-10-14 08:30:00,25.626,3.303,25.8379891826,14.596,-11.067,18.3172515679,11.03,14.37,18.1151262761,78.37,25.536,-11.067,27.8310219899,14.596,-11.067,18.3172515679,10.94,0.0,10.94,65.39
2020-10-14 09:00:00,24.322,3.4795,24.5696276783,15.412,-11.7005,19.3502311162,8.91,15.18,17.6017186661,78.59,24.212,-11.7005,26.8909398172,15.412,-11.7005,19.3502311162,8.8,0.0,8.8,65.57
2020-10-14 09:30:00,23.1565,3.6109999999999998,23.4363566548,13.3965,-11.979,17.9711617112,9.76,15.59,18.3930883758,78.82,23.0565,-11.979,25.982660242,13.3965,-11.979,17.9711617112,9.66,0.0,9.66,65.74
2020-10-14 10:00:00,23.8635,3.083,24.0618270555,13.0535,-11.097,17.1329294416,10.81,14.18,17.830549627,79.12,23.7435,-11.097,26.2087237623,13.0535,-11.097,17.1329294416,10.69,0.0,10.69,65.98
2020-10-14 10:30:00,27.2935,2.7640000000000002,27.4330974965,14.4535,-11.196,18.2826168327,12.84,13.96,18.9670029261,79.4,27.1935,-11.196,29.408108716,14.4535,-11.196,18.2826168327,12.74,0.0,12.74,66.21
2020-10-14 11:00:00,23.699,2.8055,23.8644805359,18.019,-10.7245,20.9690071594,5.68,13.53,14.6738985958,79.58,23.649,-10.7245,25.9670965117,18.019,-10.7245,20.9690071594,5.63,0.0,5.63,66.35
2020-10-14 11:30:00,19.4145,2.2645,19.5461190649,15.9545,-9.8555,18.753051765,3.46,12.12,12.6042056473,79.67,19.3545,-9.8555,21.7192898249,15.9545,-9.8555,18.753051765,3.4,0.0,3.4,66.43
2020-10-14 12:00:00,19.4805,1.4865,19.537132914,12.0905,-8.5735,14.821777643,7.39,10.06,12.4826159117,79.29,19.4305,-8.5735,21.2379196839,12.0905,-8.5735,14.821777643,7.34,0.0,7.34,66.11
2020-10-14 12:30:00,19.132,-0.768,19.1474083886,13.742,-5.668,14.8650189371,5.39,4.9,7.2843736862,77.83,19.192,-5.668,20.0114739087,13.742,-5.668,14.8650189371,5.45,0.0,5.45,64.91
2020-10-14 13:00:00,18.131,-0.6165,18.1414782543,13.951,-5.8465,15.1265317654,4.18,5.23,6.6951699008,77.87,18.181,-5.8465,19.0979141073,13.951,-5.8465,15.1265317654,4.23,0.0,4.23,64.91
2020-10-14 13:30:00,19.8815,-0.668,19.8927189255,13.711500000000001,-6.018,14.9740293926,6.17,5.35,8.16648027,77.98,19.9415,-6.018,20.8297802737,13.711500000000001,-6.018,14.9740293926,6.23,0.0,6.23,65.02
2020-10-14 14:00:00,20.385,-0.5825,20.3933207509,11.935,-6.3725,13.5297073601,8.45,5.79,10.2433685866,77.9,20.465,-6.3725,21.4342012039,11.935,-6.3725,13.5297073601,8.53,0.0,8.53,64.97
2020-10-14 14:30:00,20.1765,-0.5205000000000001,20.1832126407,10.7265,-6.3305,12.4552411659,9.45,5.8100000000000005,11.0931780838,77.99,20.2465,-6.3305,21.2131089777,10.7265,-6.3305,12.4552411659,9.52,0.0,9.52,65.04
2020-10-14 15:00:00,25.456,-0.47600000000000003,25.4604499567,7.396,-6.696,9.9768347686,18.06,6.22,19.1010994448,77.99,25.626,-6.696,26.4863793675,7.396,-6.696,9.9768347686,18.23,0.0,18.23,65.04
2020-10-14 15:30:00,28.3985,-0.369,28.4008972261,12.1485,-7.169,14.1060488178,16.25,6.8,17.6154051898,77.99,28.5485,-7.169,29.4348673048,12.1485,-7.169,14.1060488178,16.4,0.0,16.4,65.04
2020-10-14 16:00:00,25.818,-0.5615,25.8241051394,7.848,-6.6515,10.2875437423,17.97,6.09,18.9739031304,77.99,25.978,-6.6515,26.8160201419,7.848,-6.6515,10.2875437423,18.13,0.0,18.13,65.04
2020-10-14 16:30:00,27.9275,-0.5055000000000001,27.9320745112,8.8375,-6.6455,11.0573087368,19.09,6.14,20.0531219515,77.99,28.1075,-6.6455,28.8824207175,8.8375,-6.6455,11.0573087368,19.27,0.0,19.27,65.0
2020-10-14 17:00:00,31.822,-0.9625,31.836552738199998,9.732,-5.8325,11.3459191012,22.09,4.87,22.6204553447,77.62,32.032,-5.8325,32.5586713527,9.732,-5.8325,11.3459191012,22.3,0.0,22.3,64.7
2020-10-14 17:30:00,29.443,-1.471,29.4797233705,6.213,-5.181,8.0897546316,23.23,3.71,23.5243915968,77.54,29.663,-5.181,30.1120628652,6.213,-5.181,8.0897546316,23.45,0.0,23.45,64.63
2020-10-14 18:00:00,29.0125,-1.332,29.0430607934,7.6125,-5.352,9.3055929553,21.4,4.02,21.7743059591,77.5,29.2125,-5.352,29.6987215255,7.6125,-5.352,9.3055929553,21.6,0.0,21.6,64.63
2020-10-14 18:30:00,25.8615,-1.3625,25.8973664395,7.0715,-4.0125,8.1305761481,18.79,2.65,18.9759479342,77.28,26.0115,-4.0125,26.3191620022,7.0715,-4.0125,8.1305761481,18.94,0.0,18.94,64.4
2020-10-14 19:00:00,25.026,0.5,25.0309943071,9.026,-7.22,11.5584201343,16.0,7.72,17.7650893609,78.66,24.906,-7.22,25.9313947947,9.026,-7.22,11.5584201343,15.88,0.0,15.88,65.53
2020-10-14 19:30:00,25.1445,0.8170000000000001,25.1577695603,9.7445,-7.743,12.4462576404,15.4,8.56,17.6191259715,78.73,25.0245,-7.743,26.195031003,9.7445,-7.743,12.4462576404,15.28,0.0,15.28,65.57
2020-10-14 20:00:00,23.749,1.114,23.7751129755,8.569,-8.576,12.1233467739,15.18,9.69,18.0091226882,79.17,23.629,-8.576,25.1371720168,8.569,-8.576,12.1233467739,15.06,0.0,15.06,65.93
2020-10-14 20:30:00,23.208,0.74,23.2197946589,8.818,-8.25,12.0755796548,14.39,8.99,16.9673863633,78.97,23.108,-8.25,24.5365475159,8.818,-8.25,12.0755796548,14.29,0.0,14.29,65.74
2020-10-14 21:00:00,24.6835,0.37,24.6862729518,10.3735,-7.67,12.9011008154,14.31,8.04,16.4139483367,78.64,24.5735,-7.67,25.7426844414,10.3735,-7.67,12.9011008154,14.2,0.0,14.2,65.48
2020-10-14 21:30:00,22.5995,0.5285000000000001,22.6056787666,11.4895,-8.2215,14.1280456009,11.11,8.75,14.1419447036,78.85,22.5095,-8.2215,23.9639448443,11.4895,-8.2215,14.1280456009,11.02,0.0,11.02,65.66
2020-10-14 22:00:00,23.9695,0.739,23.9808892923,12.0795,-8.531,14.7882480791,11.89,9.27,15.0766375562,78.9,23.8695,-8.531,25.3481950294,12.0795,-8.531,14.7882480791,11.79,0.0,11.79,65.71
2020-10-14 22:30:00,22.2615,0.5700000000000001,22.2687961563,11.4015,-8.63,14.2993392242,10.86,9.2,14.2330460549,79.14,22.1715,-8.63,23.7918539053,11.4015,-8.63,14.2993392242,10.77,0.0,10.77,65.91
2020-10-14 23:00:00,22.578,-1.2765,22.6140561654,12.208,-5.8165,13.5228301864,10.37,4.54,11.3202694314,77.76,22.668,-5.8165,23.4023480927,12.208,-5.8165,13.5228301864,10.46,0.0,10.46,64.76
2020-10-14 23:30:00,19.277,-1.2605,19.3181673367,14.617,-5.6605,15.6747551576,4.66,4.4,6.4090248868,77.5,19.327,-5.6605,20.1388725913,14.617,-5.6605,15.6747551576,4.71,0.0,4.71,64.54
2020-10-15 00:00:00,23.115,-1.254,23.1489900644,11.135,-5.994,12.6458001329,11.98,4.74,12.883633028,77.61,23.225,-5.994,23.9860096932,11.135,-5.994,12.6458001329,12.09,0.0,12.09,64.64
2020-10-15 00:30:00,16.17,5.004,16.9265742547,0.0,-1.006,1.006,16.17,6.01,17.2507680988,77.94,16.34,-1.006,16.3709387636,0.0,-1.006,1.006,16.34,0.0,16.34,64.94
2020-10-15 01:00:00,19.08,3.751,19.4452153755,0.0,-0.599,0.599,19.08,4.35,19.5695912068,77.54,19.26,-0.599,19.2693124164,0.0,-0.599,0.599,19.26,0.0,19.26,64.6
2020-10-15 01:30:00,17.93,4.031,18.3775368589,0.0,-0.739,0.739,17.93,4.77,18.5536465419,77.66,18.11,-0.739,18.1250716137,0.0,-0.739,0.739,18.11,0.0,18.11,64.7
2020-10-15 02:00:00,15.36,3.7555,15.8124438418,0.0,-0.3745,0.3745,15.36,4.13,15.9055493461,77.34,15.51,-0.3745,15.5145206259,0.0,-0.3745,0.3745,15.51,0.0,15.51,64.43
2020-10-15 02:30:00,12.57,3.7355,13.1133085165,0.0,-0.3945,0.3945,12.57,4.13,13.2310921696,77.67,12.77,-0.3945,12.7760921353,0.0,-0.3945,0.3945,12.77,0.0,12.77,64.71
2020-10-15 03:00:00,12.32,3.508,12.8097019481,0.0,-0.202,0.202,12.32,3.71,12.8664874772,77.67,12.44,-0.202,12.4416399241,0.0,-0.202,0.202,12.44,0.0,12.44,64.71
2020-10-15 03:30:00,8.21,5.093,9.6614051255,0.0,-0.377,0.377,8.21,5.47,9.8653433797,77.43,8.28,-0.377,8.2885782255,0.0,-0.377,0.377,8.28,0.0,8.28,64.5
2020-10-15 04:00:00,4.95,5.916,7.7137251701,0.0,-0.594,0.594,4.95,6.51,8.1781782813,77.47,5.03,-0.594,5.0649517273,0.0,-0.594,0.594,5.03,0.0,5.03,64.53
2020-10-15 04:30:00,11.05,5.206,12.2149472369,0.0,-0.744,0.744,11.05,5.95,12.5500996012,77.6,11.19,-0.744,11.2147062378,0.0,-0.744,0.744,11.19,0.0,11.19,64.65
2020-10-15 05:00:00,11.15,4.856,12.1615474344,0.0,-0.754,0.754,11.15,5.61,12.4817707077,77.66,11.26,-0.754,11.2852167015,0.0,-0.754,0.754,11.26,0.0,11.26,64.7
2020-10-15 05:30:00,9.23,4.1255,10.1100272131,0.0,-0.1845,0.1845,9.23,4.31,10.1867070244,77.75,9.33,-0.1845,9.331824058,0.0,-0.1845,0.1845,9.33,0.0,9.33,64.76
2020-10-15 06:00:00,13.54,3.0105,13.8706420273,0.0,-0.059500000000000004,0.059500000000000004,13.54,3.07,13.8836774667,77.7,13.7,-0.059500000000000004,13.7001292056,0.0,-0.059500000000000004,0.059500000000000004,13.7,0.0,13.7,64.71
2020-10-15 06:30:00,18.5,2.7655000000000003,18.7055604099,0.0,-0.21450000000000002,0.21450000000000002,18.5,2.98,18.7384737906,77.34,18.68,-0.21450000000000002,18.6812314971,0.0,-0.21450000000000002,0.21450000000000002,18.68,0.0,18.68,64.41
2020-10-15 07:00:00,17.33,2.7775,17.5511653815,0.0,0.0175,0.0175,17.33,2.76,17.5484044859,77.4,17.42,0.0175,17.4200087902,0.0,0.0175,0.0175,17.42,0.0,17.42,64.47
2020-10-15 07:30:00,18.28,6.43,19.3779075238,0.0,-1.52,1.52,18.28,7.95,19.9339133137,78.28,18.15,-1.52,18.2135361751,0.0,-1.52,1.52,18.15,0.0,18.15,65.21
2020-10-15 08:00:00,19.83,6.718,20.9370586282,0.0,-1.962,1.962,19.83,8.68,21.6465078015,78.47,19.67,-1.962,19.7676084542,0.0,-1.962,1.962,19.67,0.0,19.67,65.35
2020-10-15 08:30:00,15.59,5.3295,16.4757904287,0.0,-1.2405,1.2405,15.59,6.57,16.9178308302,78.59,15.47,-1.2405,15.5196565764,0.0,-1.2405,1.2405,15.47,0.0,15.47,65.43
2020-10-15 09:00:00,13.18,6.1395,14.5398026207,0.0,-1.2005,1.2005,13.18,7.34,15.0860200185,78.54,13.05,-1.2005,13.1051020694,0.0,-1.2005,1.2005,13.05,0.0,13.05,65.4
2020-10-15 09:30:00,12.17,5.7365,13.4542310167,0.0,-0.9835,0.9835,12.17,6.72,13.9020609983,78.42,12.09,-0.9835,12.1299370258,0.0,-0.9835,0.9835,12.09,0.0,12.09,65.29
2020-10-15 10:00:00,12.86,5.659,14.0500491458,0.0,-1.051,1.051,12.86,6.71,14.5052990317,78.65,12.76,-1.051,12.8032105739,0.0,-1.051,1.051,12.76,0.0,12.76,65.48
2020-10-15 10:30:00,15.64,5.9295,16.7262838147,0.0,-1.2005,1.2005,15.64,7.13,17.1885572402,78.89,15.52,-1.2005,15.5663611756,0.0,-1.2005,1.2005,15.52,0.0,15.52,65.68
2020-10-15 11:00:00,13.22,6.5945,14.7734840254,0.0,-1.3655,1.3655,13.22,7.96,15.431461369600001,78.78,13.09,-1.3655,13.1610292246,0.0,-1.3655,1.3655,13.09,0.0,13.09,65.58
2020-10-15 11:30:00,10.7,6.327,12.430644754,0.0,-1.353,1.353,10.7,7.68,13.170892149,79.02,10.61,-1.353,10.6959202035,0.0,-1.353,1.353,10.61,0.0,10.61,65.78
2020-10-15 12:00:00,11.95,6.187,13.456651478,0.0,-1.223,1.223,11.95,7.41,14.0609601379,78.86,11.87,-1.223,11.9328382625,0.0,-1.223,1.223,11.87,0.0,11.87,65.65
2020-10-15 12:30:00,11.66,6.3945,13.2983168202,0.0,-1.2855,1.2855,11.66,7.68,13.9620199112,78.94,11.55,-1.2855,11.6213170618,0.0,-1.2855,1.2855,11.55,0.0,11.55,65.73
2020-10-15 13:00:00,10.57,6.5445,12.4320304154,0.0,-1.2655,1.2655,10.57,7.8100000000000005,13.1423361698,78.94,10.5,-1.2655,10.5759864906,0.0,-1.2655,1.2655,10.5,0.0,10.5,65.73
2020-10-15 13:30:00,14.95,6.6225000000000005,16.3511469399,0.0,-1.6975,1.6975,14.95,8.32,17.1092051247,79.22,14.84,-1.6975,14.9367702751,0.0,-1.6975,1.6975,14.84,0.0,14.84,65.97
2020-10-15 14:00:00,16.1,6.18,17.2453587959,0.0,-1.53,1.53,16.1,7.71,17.8508851321,79.39,15.99,-1.53,16.0630320924,0.0,-1.53,1.53,15.99,0.0,15.99,66.09
2020-10-15 14:30:00,18.28,6.162,19.2906361741,0.0,-1.358,1.358,18.28,7.52,19.7663552533,79.63,18.14,-1.358,18.1907604019,0.0,-1.358,1.358,18.14,0.0,18.14,66.29
2020-10-15 15:00:00,20.63,5.654,21.3907600613,0.0,-1.076,1.076,20.63,6.73,21.6999953917,79.4,20.49,-1.076,20.5182327699,0.0,-1.076,1.076,20.49,0.0,20.49,66.12
2020-10-15 15:30:00,20.69,2.2995,20.8173917735,0.0,0.3795,0.3795,20.69,1.92,20.7788955433,77.6,20.86,0.3795,20.8634517818,0.0,0.3795,0.3795,20.86,0.0,20.86,64.64
2020-10-15 16:00:00,22.24,2.365,22.3653934685,0.0,0.085,0.085,22.24,2.2800000000000002,22.3565650313,77.5,22.45,0.085,22.4501609126,0.0,0.085,0.085,22.45,0.0,22.45,64.56
2020-10-15 16:30:00,22.0,1.8519999999999999,22.0778147469,0.0,0.082,0.082,22.0,1.77,22.0710874222,77.32,22.21,0.082,22.2101513727,0.0,0.082,0.082,22.21,0.0,22.21,64.38
2020-10-15 17:00:00,23.32,5.0995,23.8710557004,0.0,-1.1305,1.1305,23.32,6.23,24.1378395885,77.95,23.3,-1.1305,23.32740942,0.0,-1.1305,1.1305,23.3,0.0,23.3,64.9
2020-10-15 17:30:00,21.89,6.8004999999999995,22.9220178049,0.0,-1.8595000000000002,1.8595000000000002,21.89,8.66,23.5407667675,78.69,21.72,-1.8595000000000002,21.7994527512,0.0,-1.8595000000000002,1.8595000000000002,21.72,0.0,21.72,65.51
2020-10-15 18:00:00,23.28,6.4605,24.1598108488,0.0,-1.7995,1.7995,23.28,8.26,24.7019432434,78.62,23.1,-1.7995,23.1699848996,0.0,-1.7995,1.7995,23.1,0.0,23.1,65.44
2020-10-15 18:30:00,21.07,7.326,22.3072897502,0.0,-2.204,2.204,21.07,9.53,23.1250037838,78.85,20.89,-2.204,21.0059447776,0.0,-2.204,2.204,20.89,0.0,20.89,65.65
2020-10-15 19:00:00,19.33,6.4805,20.3873926791,0.0,-1.7495,1.7495,19.33,8.23,21.0090885095,78.74,19.18,-1.7495,19.259624873,0.0,-1.7495,1.7495,19.18,0.0,19.18,65.55
2020-10-15 19:30:00,22.26,6.3775,23.1555631814,0.0,-1.5225,1.5225,22.26,7.9,23.6202794226,78.35,22.1,-1.5225,22.1523815029,0.0,-1.5225,1.5225,22.1,0.0,22.1,65.22
2020-10-15 20:00:00,23.88,6.3775,24.7169356161,0.0,-1.6425,1.6425,23.88,8.02,25.1907681503,78.35,23.7,-1.6425,23.7568475655,0.0,-1.6425,1.6425,23.7,0.0,23.7,65.22
2020-10-15 20:30:00,26.57,7.5005,27.6083755453,0.0,-1.8895,1.8895,26.57,9.39,28.1804364764,78.05,26.36,-1.8895,26.4276334591,0.0,-1.8895,1.8895,26.36,0.0,26.36,64.98
2020-10-15 21:00:00,26.73,8.431,28.0281048414,0.0,-2.189,2.189,26.73,10.62,28.7624286179,78.05,26.56,-2.189,26.6500529268,0.0,-2.189,2.189,26.56,0.0,26.56,64.98
2020-10-15 21:30:00,29.12,8.8715,30.4413848609,0.0,-2.4185,2.4185,29.12,11.29,31.2320108222,78.21,28.9,-2.4185,29.001019676,0.0,-2.4185,2.4185,28.9,0.0,28.9,65.12
2020-10-15 22:00:00,22.75,8.459,24.2717362585,0.0,-2.571,2.571,22.75,11.03,25.2828677171,78.46,22.56,-2.571,22.7060265348,0.0,-2.571,2.571,22.56,0.0,22.56,65.35
2020-10-15 22:30:00,21.64,8.687,23.31852416,0.0,-2.833,2.833,21.64,11.52,24.5153013443,78.7,21.48,-2.833,21.6660169159,0.0,-2.833,2.833,21.48,0.0,21.48,65.55
2020-10-15 23:00:00,23.12,9.133,24.8585214564,0.0,-3.317,3.317,23.12,12.45,26.2590346357,78.79,22.93,-3.317,23.1686725774,0.0,-3.317,3.317,22.93,0.0,22.93,65.63
2020-10-15 23:30:00,18.83,7.569,20.2943011952,0.0,-2.521,2.521,18.83,10.09,21.3629820016,78.54,18.83,-2.521,18.9980088694,0.0,-2.521,2.521,18.83,0.0,18.83,65.37
2020-10-16 00:00:00,20.62,5.072,21.2346317133,0.0,-1.3780000000000001,1.3780000000000001,20.62,6.45,21.6052516764,77.34,20.83,-1.3780000000000001,20.8755307477,0.0,-1.3780000000000001,1.3780000000000001,20.83,0.0,20.83,64.36
2020-10-16 00:30:00,23.8485,4.522,24.273430665,4.5185,-2.308,5.073825603,19.33,6.83,20.5011658205,77.29,24.0185,-2.308,24.1291360444,4.5185,-2.308,5.073825603,19.5,0.0,19.5,64.32
2020-10-16 01:00:00,24.411,4.854,24.8889179556,4.511,-2.276,5.0526524717,19.9,7.13,21.138753511,77.17,24.591,-2.276,24.6961020609,4.511,-2.276,5.0526524717,20.08,0.0,20.08,64.23
2020-10-16 01:30:00,25.093,5.011,25.5884499335,4.423,-2.549,5.104931929,20.67,7.5600000000000005,22.0091458262,77.17,25.283,-2.549,25.4111686075,4.423,-2.549,5.104931929,20.86,0.0,20.86,64.23
2020-10-16 02:00:00,25.852,5.2035,26.3704819116,5.242,-2.8465,5.9649917225,20.61,8.05,22.1263327282,77.06,26.052,-2.8465,26.2070461184,5.242,-2.8465,5.9649917225,20.81,0.0,20.81,64.16
2020-10-16 02:30:00,25.124,5.24,25.6646249924,5.014,-2.49,5.5982404379,20.11,7.73,21.5444888545,77.16,25.314,-2.49,25.4361690512,5.014,-2.49,5.5982404379,20.3,0.0,20.3,64.22
2020-10-16 03:00:00,26.2635,5.49,26.8311671802,3.7335000000000003,-2.5700000000000003,4.5325403749,22.53,8.06,23.9283200413,77.33,26.4435,-2.5700000000000003,26.5680935005,3.7335000000000003,-2.5700000000000003,4.5325403749,22.71,0.0,22.71,64.37
2020-10-16 03:30:00,23.155,5.6855,23.8427962968,4.065,-2.3245,4.6826835522,19.09,8.01,20.7023718448,77.44,23.325,-2.3245,23.4405402082,4.065,-2.3245,4.6826835522,19.26,0.0,19.26,64.47
2020-10-16 04:00:00,25.308,5.603,25.9208115807,4.178,-2.577,4.908830105,21.13,8.18,22.6580956834,77.49,25.508,-2.577,25.6378429865,4.178,-2.577,4.908830105,21.33,0.0,21.33,64.51
2020-10-16 04:30:00,24.214,5.4425,24.8181103682,4.324,-2.4875,4.9884498845,19.89,7.93,21.4125430531,77.37,24.404,-2.4875,24.5304478608,4.324,-2.4875,4.9884498845,20.08,0.0,20.08,64.41
2020-10-16 05:00:00,26.12,5.3765,26.6676049215,3.98,-2.4135,4.6546087107,22.14,7.79,23.4704857214,77.42,26.3,-2.4135,26.4105089358,3.98,-2.4135,4.6546087107,22.32,0.0,22.32,64.46
2020-10-16 05:30:00,25.583,5.0135,26.069619699,3.613,-2.2465,4.254471912,21.97,7.26,23.1384636482,77.35,25.783,-2.2465,25.8806849069,3.613,-2.2465,4.254471912,22.17,0.0,22.17,64.4
2020-10-16 06:00:00,24.6315,4.9955,25.1329626686,3.4915000000000003,-1.8545,3.9534469138,21.14,6.85,22.2221083608,77.35,24.8215,-1.8545,24.8906816399,3.4915000000000003,-1.8545,3.9534469138,21.33,0.0,21.33,64.4
2020-10-16 06:30:00,27.4865,7.604,28.518914745300002,3.7265,-2.676,4.5877857677,23.76,10.28,25.8885302789,78.08,27.3765,-2.676,27.5069759925,3.7265,-2.676,4.5877857677,23.65,0.0,23.65,65.05
2020-10-16 07:00:00,23.867,8.426,25.3106927009,4.767,-3.874,6.1426513005,19.1,12.3,22.7178344038,78.64,23.707,-3.874,24.0214430249,4.767,-3.874,6.1426513005,18.94,0.0,18.94,65.52
2020-10-16 07:30:00,26.9515,8.5485,28.2747273108,5.1615,-3.5615,6.2709939005,21.79,12.11,24.929023246,78.43,26.7815,-3.5615,27.0172727065,5.1615,-3.5615,6.2709939005,21.62,0.0,21.62,65.35
2020-10-16 08:00:00,29.7195,9.3915,31.168075855,3.4095,-3.6085000000000003,4.964470012,26.31,13.0,29.3464836054,78.03,29.5195,-3.6085000000000003,29.7392359098,3.4095,-3.6085000000000003,4.964470012,26.11,0.0,26.11,65.03
2020-10-16 08:30:00,31.224,9.6905,32.6931792007,2.474,-3.4995,4.285694372,28.75,13.19,31.6312914691,77.83,31.014,-3.4995,31.210810567,2.474,-3.4995,4.285694372,28.54,0.0,28.54,64.86
2020-10-16 09:00:00,37.615,10.5705,39.0720321362,3.895,-4.1295,5.6766006773,33.72,14.7,36.7848936386,77.99,37.385,-4.1295,37.6123782185,3.895,-4.1295,5.6766006773,33.49,0.0,33.49,64.99
2020-10-16 09:30:00,41.53,9.116,42.518729473,3.2,-3.044,4.4165525017,38.33,12.16,40.2126161795,77.65,41.28,-3.044,41.3920805952,3.2,-3.044,4.4165525017,38.08,0.0,38.08,64.7
2020-10-16 10:00:00,41.635,9.1895,42.6370746563,1.435,-3.2305,3.5348769781,40.2,12.42,42.0748903742,78.02,41.305,-3.2305,41.4311375085,1.435,-3.2305,3.5348769781,39.87,0.0,39.87,65.0
2020-10-16 10:30:00,40.506,10.4325,41.8278984919,0.456,-3.6175,3.6461270206,40.05,14.05,42.4429617251,78.51,40.306,-3.6175,40.4680113454,0.456,-3.6175,3.6461270206,39.85,0.0,39.85,65.4
2020-10-16 11:00:00,41.3685,11.4425,42.9218312575,0.20850000000000002,-3.6775,3.6834058288,41.16,15.12,43.8492873374,78.42,41.0285,-3.6775,41.1929826366,0.20850000000000002,-3.6775,3.6834058288,40.82,0.0,40.82,65.32
2020-10-16 11:30:00,38.98,11.2535,40.5719319512,0.26,-4.0965,4.1047426533,38.72,15.35,41.6516614314,78.47,38.71,-4.0965,38.9261533195,0.26,-4.0965,4.1047426533,38.45,0.0,38.45,65.36
2020-10-16 12:00:00,41.753,10.8245,43.1333143782,0.123,-3.6455,3.6475744338,41.63,14.47,44.0730961018,78.16,41.503,-3.6455,41.6627973047,0.123,-3.6455,3.6475744338,41.38,0.0,41.38,65.09
2020-10-16 12:30:00,29.753,9.162,31.1317081607,0.133,-3.298,3.3006806874,29.62,12.46,32.1340318043,78.29,29.493,-3.298,29.6768234992,0.133,-3.298,3.3006806874,29.36,0.0,29.36,65.21
2020-10-16 13:00:00,35.7425,9.73,37.0432072889,0.12250000000000001,-3.63,3.6320663884,35.62,13.36,38.0430545566,78.39,35.5325,-3.63,35.7174391054,0.12250000000000001,-3.63,3.6320663884,35.41,0.0,35.41,65.28
2020-10-16 13:30:00,34.29,10.1045,35.7477974182,0.19,-3.6955,3.7003810952,34.1,13.8,36.7865464538,78.55,34.01,-3.6955,34.2101859137,0.19,-3.6955,3.7003810952,33.82,0.0,33.82,65.44
2020-10-16 14:00:00,41.128,11.6015,42.7329753966,0.018000000000000002,-4.1885,4.1885386772,41.11,15.79,44.0381221216,78.97,40.878,-4.1885,41.0920237546,0.018000000000000002,-4.1885,4.1885386772,40.86,0.0,40.86,65.78
2020-10-16 14:30:00,32.9525,11.403,34.869695514200004,0.0425,-3.727,3.7272423117,32.91,15.13,36.2213334928,79.42,32.6425,-3.727,32.8545786041,0.0425,-3.727,3.7272423117,32.6,0.0,32.6,66.15
2020-10-16 15:00:00,28.086,10.821,30.0984623694,0.066,-4.159,4.1595236506,28.02,14.98,31.7729570547,79.68,27.876,-4.159,28.1845464218,0.066,-4.159,4.1595236506,27.81,0.0,27.81,66.37
2020-10-16 15:30:00,36.7105,12.274000000000001,38.7080338722,0.060500000000000005,-4.146,4.1464413959,36.65,16.42,40.1601655873,79.42,36.4505,-4.146,36.6855321108,0.060500000000000005,-4.146,4.1464413959,36.39,0.0,36.39,66.17
2020-10-16 16:00:00,33.2905,10.452,34.892716922700004,0.12050000000000001,-4.018,4.0198064941,33.17,14.47,36.188807662,79.07,33.0205,-4.018,33.2640608503,0.12050000000000001,-4.018,4.0198064941,32.9,0.0,32.9,65.86
2020-10-16 16:30:00,31.631,9.0855,32.9099752545,0.731,-3.7045,3.775934487,30.9,12.79,33.4423997345,79.31,31.421,-3.7045,31.6386245158,0.731,-3.7045,3.775934487,30.69,0.0,30.69,66.07
2020-10-16 17:00:00,30.7745,9.053,32.0784453995,0.3345,-3.677,3.6921835342,30.44,12.73,32.9946435047,79.03,30.5245,-3.677,30.7451692018,0.3345,-3.677,3.6921835342,30.19,0.0,30.19,65.85
2020-10-16 17:30:00,27.2735,8.8415,28.6708200877,0.4435,-3.6685,3.6952110224,26.83,12.51,29.6031923954,79.03,27.0535,-3.6685,27.3010943828,0.4435,-3.6685,3.6952110224,26.61,0.0,26.61,65.88
2020-10-16 18:00:00,26.9375,7.659,28.0051635819,0.1975,-2.761,2.7680547773,26.74,10.42,28.6985017031,78.93,26.7275,-2.761,26.8697297577,0.1975,-2.761,2.7680547773,26.53,0.0,26.53,65.78
2020-10-16 18:30:00,24.55,7.324,25.6192013146,0.6000000000000001,-2.696,2.7619587253,23.95,10.02,25.9615658233,78.93,24.37,-2.696,24.5186728026,0.6000000000000001,-2.696,2.7619587253,23.77,0.0,23.77,65.78
2020-10-16 19:00:00,29.869,8.3,31.000760652,0.969,-3.21,3.3530674016,28.9,11.51,31.1077176919,78.55,29.679,-3.21,29.8520877159,0.969,-3.21,3.3530674016,28.71,0.0,28.71,65.44
2020-10-16 19:30:00,34.5605,9.7635,35.9131465135,0.6405000000000001,-3.9365,3.9882668542,33.92,13.7,36.5821869221,78.04,34.3505,-3.9365,34.5753218712,0.6405000000000001,-3.9365,3.9882668542,33.71,0.0,33.71,65.02
2020-10-16 20:00:00,38.8745,8.1895,39.7277568018,1.2445,-3.0005,3.2483504275,37.63,11.19,39.2585404721,77.13,38.6045,-3.0005,38.7209300056,1.2445,-3.0005,3.2483504275,37.36,0.0,37.36,64.26
