Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-16 20:30:00,35.303,8.051,36.2093967086,1.583,-2.9290000000000003,3.3294038505,33.72,10.98,35.4626394957,77.31,35.003,-2.9290000000000003,35.1253334504,1.583,-2.9290000000000003,3.3294038505,33.42,0.0,33.42,64.4
2020-10-16 21:00:00,43.7215,9.897,44.8276719365,1.9215,-3.283,3.8039783451,41.8,13.18,43.8286709814,77.2,43.5615,-3.283,43.6850360106,1.9215,-3.283,3.8039783451,41.64,0.0,41.64,64.32
2020-10-16 21:30:00,48.567,10.586,49.7073121884,1.767,-3.184,3.6414482009,46.8,13.77,48.7837360193,77.2,48.147,-3.184,48.2521653918,1.767,-3.184,3.6414482009,46.38,0.0,46.38,64.32
2020-10-16 22:00:00,33.14,9.638,34.5130503433,1.49,-3.392,3.7048298207,31.65,13.03,34.2272318483,78.05,32.88,-3.392,33.0545014181,1.49,-3.392,3.7048298207,31.39,0.0,31.39,65.04
2020-10-16 22:30:00,27.2575,9.5205,28.8723263091,1.6175000000000002,-3.2795,3.6566961181,25.64,12.8,28.6574527828,78.05,27.0675,-3.2795,27.2654484009,1.6175000000000002,-3.2795,3.6566961181,25.45,0.0,25.45,65.04
2020-10-16 23:00:00,26.146,9.6755,27.8788202091,1.266,-3.3645,3.5948040627999998,24.88,13.04,28.0901406191,78.33,25.926,-3.3645,26.1433994777,1.266,-3.3645,3.5948040627999998,24.66,0.0,24.66,65.28
2020-10-16 23:30:00,33.6525,10.7675,35.3331262769,0.3825,-3.3325,3.3543795999,33.27,14.1,36.1345112047,78.39,33.4325,-3.3325,33.5981787081,0.3825,-3.3325,3.3543795999,33.05,0.0,33.05,65.33
2020-10-17 00:00:00,33.256,11.615,35.2259813348,0.276,-3.995,4.0045225683,32.98,15.61,36.4877034081,78.66,33.026,-3.995,33.2667506829,0.276,-3.995,4.0045225683,32.75,0.0,32.75,65.53
2020-10-17 00:30:00,39.685,1.6684999999999999,39.7200593812,2.545,-14.5515,14.7723788623,37.14,16.22,40.5273734654,78.7,39.475,-14.5515,42.0716267483,2.545,-14.5515,14.7723788623,36.93,0.0,36.93,65.57
2020-10-17 01:00:00,52.35,1.778,52.3801850321,3.49,-15.762,16.1437524758,48.86,17.54,51.9129193939,78.59,52.04,-15.762,54.3746470701,3.49,-15.762,16.1437524758,48.55,0.0,48.55,65.49
2020-10-17 01:30:00,46.382,1.5695000000000001,46.4085472112,3.952,-15.4605,15.957611483200001,42.43,17.03,45.7200809273,78.72,45.992,-15.4605,48.5210379552,3.952,-15.4605,15.957611483200001,42.04,0.0,42.04,65.6
2020-10-17 02:00:00,33.182,1.5430000000000001,33.2178562373,3.542,-14.057,14.4963793066,29.64,15.6,33.4946204636,78.83,32.962,-14.057,35.8342391157,3.542,-14.057,14.4963793066,29.42,0.0,29.42,65.67
2020-10-17 02:30:00,44.7155,1.421,44.7380730614,3.5755,-15.259,15.6723093783,41.14,16.68,44.3928147339,78.72,44.4855,-15.259,47.0297436868,3.5755,-15.259,15.6723093783,40.91,0.0,40.91,65.6
2020-10-17 03:00:00,46.41,1.5665,46.4364299042,3.7800000000000002,-15.9535,16.395199366,42.63,17.52,46.089774354,78.66,46.03,-15.9535,48.7162710216,3.7800000000000002,-15.9535,16.395199366,42.25,0.0,42.25,65.54
2020-10-17 03:30:00,35.3435,2.0025,35.4001835942,3.7135,-15.4275,15.8681391001,31.63,17.43,36.1145649288,79.06,35.2035,-15.4275,38.4355846645,3.7135,-15.4275,15.8681391001,31.49,0.0,31.49,65.87
2020-10-17 04:00:00,43.371,2.0465,43.4192561342,3.501,-15.9135,16.2940628221,39.87,17.96,43.7284632705,79.06,42.991,-15.9135,45.8417447666,3.501,-15.9135,16.2940628221,39.49,0.0,39.49,65.87
2020-10-17 04:30:00,47.315,1.647,47.3436567451,3.545,-15.973,16.3616549896,43.77,17.62,47.1834430706,79.06,47.065,-15.973,49.7016192292,3.545,-15.973,16.3616549896,43.52,0.0,43.52,65.87
2020-10-17 05:00:00,38.7955,1.105,38.811233493,2.9255,-15.195,15.4740613689,35.87,16.3,39.399833756,79.39,38.5555,-15.195,41.4417012832,2.9255,-15.195,15.4740613689,35.63,0.0,35.63,66.14
2020-10-17 05:30:00,43.2325,0.46900000000000003,43.2350438562,3.4425,-14.451,14.8553763752,39.79,14.92,42.4952997401,79.32,42.9025,-14.451,45.2709167927,3.4425,-14.451,14.8553763752,39.46,0.0,39.46,66.07
2020-10-17 06:00:00,41.454,0.1335,41.4542149636,3.674,-13.5265,14.0165786927,37.78,13.66,40.1736729712,79.58,41.144,-13.5265,43.3104483728,3.674,-13.5265,14.0165786927,37.47,0.0,37.47,66.27
2020-10-17 06:30:00,33.4275,0.126,33.4277374683,4.9675,-12.714,13.6499762729,28.46,12.84,31.2223829968,79.36,33.2175,-12.714,35.5675147044,4.9675,-12.714,13.6499762729,28.25,0.0,28.25,66.11
2020-10-17 07:00:00,43.4945,0.5680000000000001,43.4982086327,6.4145,-13.802,15.219757365,37.08,14.37,39.7671132973,78.93,43.3345,-13.802,45.4793809792,6.4145,-13.802,15.219757365,36.92,0.0,36.92,65.76
2020-10-17 07:30:00,45.525,1.148,45.5394722082,7.095,-13.962,15.6613048307,38.43,15.11,41.2937888792,78.71,45.195,-13.962,47.302489036,7.095,-13.962,15.6613048307,38.1,0.0,38.1,65.57
2020-10-17 08:00:00,43.1755,1.068,43.188707138,6.9155,-13.472,15.1432798379,36.26,14.54,39.0665995449,78.59,42.9655,-13.472,45.0280909461,6.9155,-13.472,15.1432798379,36.05,0.0,36.05,65.46
2020-10-17 08:30:00,48.9195,0.769,48.9255438524,6.1995000000000005,-13.021,14.4215200742,42.72,13.79,44.8905613687,78.2,48.6195,-13.021,50.3329138959,6.1995000000000005,-13.021,14.4215200742,42.42,0.0,42.42,65.13
2020-10-17 09:00:00,44.797,0.6335000000000001,44.801479119,7.037,-12.7365,14.5512130508,37.76,13.37,40.0571404371,78.2,44.527,-12.7365,46.3127645606,7.037,-12.7365,14.5512130508,37.49,0.0,37.49,65.13
2020-10-17 09:30:00,38.2395,-0.125,38.2397043039,5.7795000000000005,-11.185,12.5899501687,32.46,11.06,34.2924948057,78.2,37.9895,-11.185,39.6018476242,5.7795000000000005,-11.185,12.5899501687,32.21,0.0,32.21,65.13
2020-10-17 10:00:00,38.734,0.3285,38.7353929663,5.454,-11.6415,12.855762842,33.28,11.97,35.367206562,78.4,38.454,-11.6415,40.177538977,5.454,-11.6415,12.855762842,33.0,0.0,33.0,65.28
2020-10-17 10:30:00,36.136,0.519,36.1397268529,4.006,-11.911,12.566620747,32.13,12.43,34.4505703872,78.68,35.966,-11.911,37.8870040647,4.006,-11.911,12.566620747,31.96,0.0,31.96,65.52
2020-10-17 11:00:00,39.5365,0.496,39.5396111292,2.3365,-12.264,12.4845876284,37.2,12.76,39.327567939,0.003,39.2765,-12.264,41.1466784595,2.3365,-12.264,12.4845876284,36.94,0.0,36.94,0.003
2020-10-17 11:30:00,46.0345,0.105,46.034619747,1.7845,-12.015,12.1467965015,44.25,12.12,45.8798092847,78.6,45.7045,-12.015,47.2573967253,1.7845,-12.015,12.1467965015,43.92,0.0,43.92,65.33
2020-10-17 12:00:00,45.748,0.786,45.7547516658,1.3980000000000001,-13.184,13.2579131088,44.35,13.97,46.4982085676,78.87,45.418,-13.184,47.2928385699,1.3980000000000001,-13.184,13.2579131088,44.02,0.0,44.02,65.7
2020-10-17 12:30:00,45.996,0.405,45.9977830009,1.376,-12.325,12.4015725213,44.62,12.73,46.4004019379,78.73,45.786,-12.325,47.4158562192,1.376,-12.325,12.4015725213,44.41,0.0,44.41,65.59
2020-10-17 13:00:00,30.6265,0.483,30.6303083767,2.2765,-11.607,11.8281402279,28.35,12.09,30.8202952614,79.23,30.3165,-11.607,32.4624802079,2.2765,-11.607,11.8281402279,28.04,0.0,28.04,66.01
2020-10-17 13:30:00,29.516,0.5265000000000001,29.5206954229,1.986,-11.8735,12.038446671,27.53,12.4,30.1937228576,79.26,29.326,-11.8735,31.6384936154,1.986,-11.8735,12.038446671,27.34,0.0,27.34,66.01
2020-10-17 14:00:00,41.9455,1.086,41.9595563162,1.6955,-13.724,13.8283367131,40.25,14.81,42.8882105013,79.43,41.6855,-13.724,43.8865478963,1.6955,-13.724,13.8283367131,39.99,0.0,39.99,66.16
2020-10-17 14:30:00,37.2805,0.10550000000000001,37.2806492768,1.3705,-11.5645,11.6454253035,35.91,11.67,37.758667879,78.74,37.2105,-11.5645,38.9661259365,1.3705,-11.5645,11.6454253035,35.84,0.0,35.84,65.61
2020-10-17 15:00:00,31.023,-1.8365,31.0773110363,1.043,-8.3665,8.4312615456,29.98,6.53,30.6829154417,77.45,31.283,-8.3665,32.3824707404,1.043,-8.3665,8.4312615456,30.24,0.0,30.24,64.53
2020-10-17 15:30:00,25.715,-2.048,25.7964247329,0.755,-6.348,6.3927403357,24.96,4.3,25.3276844579,77.2,25.925,-6.348,26.6908735151,0.755,-6.348,6.3927403357,25.17,0.0,25.17,64.35
2020-10-17 16:00:00,25.7215,-1.8655,25.7890607138,0.9115000000000001,-6.9055,6.965397512,24.81,5.04,25.3167474214,77.2,25.9515,-6.9055,26.8545393276,0.9115000000000001,-6.9055,6.965397512,25.04,0.0,25.04,64.35
2020-10-17 16:30:00,37.944,-0.212,37.9445922366,2.434,-9.822,10.1190928447,35.51,9.61,36.7873918619,77.61,37.984,-9.822,39.2333523931,2.434,-9.822,10.1190928447,35.55,0.0,35.55,64.71
2020-10-17 17:00:00,36.878,0.5765,36.8825058293,1.418,-11.5735,11.6600440072,35.46,12.15,37.4837844941,78.48,36.628,-11.5735,38.4129702867,1.418,-11.5735,11.6600440072,35.21,0.0,35.21,65.41
2020-10-17 17:30:00,32.664,0.3155,32.6655236641,1.044,-10.6245,10.6756702951,31.62,10.94,33.459049598,78.21,32.434,-10.6245,34.1298162352,1.044,-10.6245,10.6756702951,31.39,0.0,31.39,65.16
2020-10-17 18:00:00,34.632,-0.212,34.6326488736,0.642,-9.692,9.713239830300001,33.99,9.48,35.2872569067,78.11,34.392,-9.692,35.7315620705,0.642,-9.692,9.713239830300001,33.75,0.0,33.75,65.07
2020-10-17 18:30:00,33.2005,-0.232,33.2013105803,1.0305,-9.702,9.7565738992,32.17,9.47,33.5349042044,78.25,32.9705,-9.702,34.3683382527,1.0305,-9.702,9.7565738992,31.94,0.0,31.94,65.18
2020-10-17 19:00:00,35.687,-0.5760000000000001,35.6916481127,1.7570000000000001,-9.566,9.7260169134,33.93,8.99,35.100783467,77.92,35.457,-9.566,36.7247492163,1.7570000000000001,-9.566,9.7260169134,33.7,0.0,33.7,64.89
2020-10-17 19:30:00,36.3025,-0.12050000000000001,36.3026999891,2.2425,-10.7405,10.9721076599,34.06,10.62,35.6772756807,78.26,36.0825,-10.7405,37.6471133887,2.2425,-10.7405,10.9721076599,33.84,0.0,33.84,65.18
2020-10-17 20:00:00,39.405,-0.3165,39.4062710396,1.755,-10.586500000000001,10.7309835174,37.65,10.27,39.0255736665,78.03,39.165,-10.586500000000001,40.570570704,1.755,-10.586500000000001,10.7309835174,37.41,0.0,37.41,64.99
2020-10-17 20:30:00,39.2165,-0.56,39.2204981132,2.1865,-10.26,10.4903947614,37.03,9.7,38.2793795665,78.03,38.9865,-10.26,40.3139526994,2.1865,-10.26,10.4903947614,36.8,0.0,36.8,64.99
2020-10-17 21:00:00,40.658,-0.41300000000000003,40.6600975528,1.838,-10.403,10.5641210235,38.82,9.99,40.0848163274,78.03,40.398,-10.403,41.7159539385,1.838,-10.403,10.5641210235,38.56,0.0,38.56,64.99
2020-10-17 21:30:00,37.66,0.4575,37.6627787909,1.43,-11.3325,11.4223664908,36.23,11.79,38.1000918634,78.17,37.36,-11.3325,39.0409420513,1.43,-11.3325,11.4223664908,35.93,0.0,35.93,65.13
2020-10-17 22:00:00,35.304,0.29650000000000004,35.305245053,1.234,-11.6735,11.7385415725,34.07,11.97,36.1115743218,78.42,35.024,-11.6735,36.9181686741,1.234,-11.6735,11.7385415725,33.79,0.0,33.79,65.34
2020-10-17 22:30:00,36.2815,0.3865,36.2835585975,1.5115,-11.9535,12.0486843473,34.77,12.34,36.8948302612,78.42,36.0715,-11.9535,38.0005167662,1.5115,-11.9535,12.0486843473,34.56,0.0,34.56,65.34
2020-10-17 23:00:00,45.0155,0.835,45.0232436109,1.5855000000000001,-13.215,13.3097721712,43.43,14.05,45.6461104586,78.69,44.7955,-13.215,46.7041009468,1.5855000000000001,-13.215,13.3097721712,43.21,0.0,43.21,65.56
2020-10-17 23:30:00,46.353,1.1400000000000001,46.367016391,1.223,-13.49,13.5453249869,45.13,14.63,47.4421099868,79.07,45.953,-13.49,47.8921528959,1.223,-13.49,13.5453249869,44.73,0.0,44.73,65.89
2020-10-18 00:00:00,43.152,1.4365,43.1759034214,1.712,-14.1935,14.2963766826,41.44,15.63,44.2896206802,79.44,42.872,-14.1935,45.1604232293,1.712,-14.1935,14.2963766826,41.16,0.0,41.16,66.2
2020-10-18 00:30:00,43.291,0.9175000000000001,43.3007215558,1.691,-13.8725,13.9751829058,41.6,14.79,44.1509241126,79.44,42.991,-13.8725,45.1738014479,1.691,-13.8725,13.9751829058,41.3,0.0,41.3,66.2
2020-10-18 01:00:00,45.614,0.601,45.6179591499,0.624,-12.939,12.9540378647,44.99,13.54,46.9833129951,79.04,45.364,-12.939,47.1731938393,0.624,-12.939,12.9540378647,44.74,0.0,44.74,65.88
2020-10-18 01:30:00,46.868,0.6815,46.8729545287,0.068,-12.9585,12.9586784145,46.8,13.64,48.7472009453,79.08,46.538,-12.9585,48.3084688875,0.068,-12.9585,12.9586784145,46.47,0.0,46.47,65.88
2020-10-18 02:00:00,44.5705,0.5535,44.5739366951,0.0405,-12.6565,12.6565647986,44.53,13.21,46.4480893041,78.87,44.2605,-12.6565,46.0345397772,0.0405,-12.6565,12.6565647986,44.22,0.0,44.22,65.72
2020-10-18 02:30:00,43.822,0.785,43.8290304365,0.082,-13.045,13.0452577207,43.74,13.83,45.8743555813,79.23,43.522,-13.045,45.4349701111,0.082,-13.045,13.0452577207,43.44,0.0,43.44,66.02
2020-10-18 03:00:00,34.0355,1.046,34.0515693654,0.28550000000000003,-12.524000000000001,12.5272537393,33.75,13.57,36.3759178578,79.4,33.7355,-12.524000000000001,35.9851988497,0.28550000000000003,-12.524000000000001,12.5272537393,33.45,0.0,33.45,66.16
2020-10-18 03:30:00,30.461,-1.3285,30.4899562684,0.131,-8.4485,8.449515563,30.33,7.12,31.1545068971,77.9,30.771,-8.4485,31.9097413535,0.131,-8.4485,8.449515563,30.64,0.0,30.64,64.91
2020-10-18 04:00:00,40.9855,-1.31,41.0064301086,0.1855,-9.38,9.3818340558,40.8,8.07,41.5904424117,77.27,41.3855,-9.38,42.4351742102,0.1855,-9.38,9.3818340558,41.2,0.0,41.2,64.4
2020-10-18 04:30:00,40.9375,-1.2805,40.9575217329,0.1975,-10.1205,10.1224269076,40.74,8.84,41.6880462483,77.27,41.3075,-10.1205,42.5292143885,0.1975,-10.1205,10.1224269076,41.11,0.0,41.11,64.4
2020-10-18 05:00:00,42.993,-1.1485,43.0083375783,0.083,-10.3085,10.3088341363,42.91,9.16,43.8768013875,77.27,43.373,-10.3085,44.5811877506,0.083,-10.3085,10.3088341363,43.29,0.0,43.29,64.4
2020-10-18 05:30:00,40.179,-0.7505000000000001,40.1860086504,0.109,-10.6905,10.6910556658,40.07,9.94,41.284482557,77.3,40.499,-10.6905,41.8862243614,0.109,-10.6905,10.6910556658,40.39,0.0,40.39,64.45
2020-10-18 06:00:00,41.046,-0.9665,41.0573773913,0.066,-10.2565,10.256712350899999,40.98,9.29,42.019810804,77.13,41.406,-10.2565,42.6573865614,0.066,-10.2565,10.256712350899999,41.34,0.0,41.34,64.3
2020-10-18 06:30:00,41.217,-0.7495,41.2238139823,0.037,-10.6395,10.6395643355,41.18,9.89,42.3509681117,77.58,41.557,-10.6395,42.8973566697,0.037,-10.6395,10.6395643355,41.52,0.0,41.52,64.67
2020-10-18 07:00:00,34.8315,-0.767,34.8399437607,0.0115,-10.597,10.59700624,34.82,9.83,36.180952171,78.11,35.2115,-10.597,36.771539827,0.0115,-10.597,10.59700624,35.2,0.0,35.2,65.12
2020-10-18 07:30:00,39.1415,-1.1235,39.1576208994,0.0115,-10.6535,10.6535062069,39.13,9.53,40.2737855186,78.21,39.6615,-10.6535,41.0674036737,0.0115,-10.6535,10.6535062069,39.65,0.0,39.65,65.2
2020-10-18 08:00:00,40.613,-0.47050000000000003,40.6157252705,0.013000000000000001,-10.7705,10.7705078455,40.6,10.3,41.8861552306,77.74,41.063,-10.7705,42.4520157266,0.013000000000000001,-10.7705,10.7705078455,41.05,0.0,41.05,64.83
2020-10-18 08:30:00,43.512,-0.5625,43.5156356986,0.012,-10.7125,10.7125067211,43.5,10.15,44.6684732222,77.45,44.012,-10.7125,45.2969513351,0.012,-10.7125,10.7125067211,44.0,0.0,44.0,64.58
2020-10-18 09:00:00,30.1235,-0.9945,30.1399117865,0.0135,-9.0545,9.0545100641,30.11,8.06,31.1701090791,77.39,30.4935,-9.0545,31.8093934633,0.0135,-9.0545,9.0545100641,30.48,0.0,30.48,64.52
2020-10-18 09:30:00,30.731,-0.7555000000000001,30.740285315,0.011,-8.5155,8.5155071047,30.72,7.76,31.6849491084,77.48,31.141,-8.5155,32.2842937239,0.011,-8.5155,8.5155071047,31.13,0.0,31.13,64.57
2020-10-18 10:00:00,39.7385,-1.094,39.7535560453,0.018500000000000003,-8.344,8.3440205087,39.72,7.25,40.3762417766,77.43,40.1785,-8.344,41.0357673043,0.018500000000000003,-8.344,8.3440205087,40.16,0.0,40.16,64.57
2020-10-18 10:30:00,40.2415,-0.922,40.2520608944,0.0415,-8.222,8.2221047336,40.2,7.3,40.8574350639,77.34,40.7115,-8.222,41.53345057,0.0415,-8.222,8.2221047336,40.67,0.0,40.67,64.47
2020-10-18 11:00:00,41.767,-0.091,41.7670991332,0.28700000000000003,-10.341,10.3449818753,41.48,10.25,42.7276596598,77.65,42.267,-10.341,43.5136251075,0.28700000000000003,-10.341,10.3449818753,41.98,0.0,41.98,64.72
2020-10-18 11:30:00,29.6255,-0.4405,29.6287747047,0.24550000000000002,-9.1105,9.1138071353,29.38,8.67,30.6325529462,78.12,29.9455,-9.1105,31.3007057508,0.24550000000000002,-9.1105,9.1138071353,29.7,0.0,29.7,65.1
2020-10-18 12:00:00,34.7465,-0.6475000000000001,34.752532548,0.1165,-9.4275,9.4282197948,34.63,8.78,35.7256952347,78.08,35.1465,-9.4275,36.3889298895,0.1165,-9.4275,9.4282197948,35.03,0.0,35.03,65.1
2020-10-18 12:30:00,29.441,-1.014,29.4584567994,0.011,-8.364,8.3640072334,29.43,7.35,30.3339314959,78.24,29.841,-8.364,30.9909950953,0.011,-8.364,8.3640072334,29.83,0.0,29.83,65.19
2020-10-18 13:00:00,32.981,-1.2425,33.0043961807,0.011,-8.2025,8.2025073758,32.97,6.96,33.69662446,78.24,33.301,-8.2025,34.296320608,0.011,-8.2025,8.2025073758,33.29,0.0,33.29,65.19
2020-10-18 13:30:00,28.3015,-1.0315,28.320291215,0.0115,-8.6815,8.6815076168,28.29,7.65,29.3060846924,78.57,28.6315,-8.6815,29.9187438657,0.0115,-8.6815,8.6815076168,28.62,0.0,28.62,65.46
2020-10-18 14:00:00,35.551,-1.33,35.575869645,0.011,-8.95,8.9500067598,35.54,7.62,36.347709694,78.25,35.991,-8.95,37.0871214979,0.011,-8.95,8.9500067598,35.98,0.0,35.98,65.21
2020-10-18 14:30:00,41.6015,-1.21,41.6190930013,0.0115,-10.6,10.6000062382,41.59,9.39,42.6368408773,78.19,42.0715,-10.6,43.3863009745,0.0115,-10.6,10.6000062382,42.06,0.0,42.06,65.17
2020-10-18 15:00:00,47.252,-1.381,47.272176436,0.032,-10.871,10.8710470977,47.22,9.49,48.1641827503,77.94,47.872,-10.871,49.090803874,0.032,-10.871,10.8710470977,47.84,0.0,47.84,64.95
2020-10-18 15:30:00,47.647,-1.0565,47.6587117036,0.017,-11.4065,11.4065126682,47.63,10.35,48.7415572176,78.14,48.207,-11.4065,49.5380973721,0.017,-11.4065,11.4065126682,48.19,0.0,48.19,65.13
2020-10-18 16:00:00,43.1065,-1.204,43.1233110771,0.0165,-10.744,10.7440126699,43.09,9.54,44.1334306394,78.14,43.6165,-10.744,44.9202917204,0.0165,-10.744,10.7440126699,43.6,0.0,43.6,65.13
2020-10-18 16:30:00,30.7705,-1.304,30.7981182258,0.0105,-9.394,9.3940058681,30.76,8.09,31.8060638873,78.35,31.0705,-9.394,32.4595626318,0.0105,-9.394,9.3940058681,31.06,0.0,31.06,65.31
2020-10-18 17:00:00,39.7805,-1.772,39.8199468138,0.0105,-9.202,9.2020059905,39.77,7.43,40.4580993127,77.92,40.3205,-9.202,41.3572185265,0.0105,-9.202,9.2020059905,40.31,0.0,40.31,64.94
2020-10-18 17:30:00,44.8305,-1.8,44.8666215605,0.0105,-8.99,8.9900061318,44.82,7.19,45.3930446214,77.59,45.3305,-8.99,46.2133566218,0.0105,-8.99,8.9900061318,45.32,0.0,45.32,64.66
2020-10-18 18:00:00,35.8705,-1.838,35.9175585786,0.0105,-7.878,7.8780069973,35.86,6.04,36.365109652,77.59,36.2705,-7.878,37.1161966566,0.0105,-7.878,7.8780069973,36.26,0.0,36.26,64.66
2020-10-18 18:30:00,27.7305,-1.73,27.7844116412,0.0105,-7.2,7.2000076562,27.72,5.47,28.2545447672,77.8,28.1105,-7.2,29.0179291172,0.0105,-7.2,7.2000076562,28.1,0.0,28.1,64.85
2020-10-18 19:00:00,41.1305,-1.581,41.16087452,0.0105,-8.131,8.1310067796,41.12,6.55,41.6384065497,77.42,41.6105,-8.131,42.3974866148,0.0105,-8.131,8.1310067796,41.6,0.0,41.6,64.52
2020-10-18 19:30:00,35.9605,-1.2495,35.9822013015,0.0105,-8.5695,8.5695064327,35.95,7.32,36.687666865,77.75,36.3405,-8.5695,37.3372236582,0.0105,-8.5695,8.5695064327,36.33,0.0,36.33,64.81
2020-10-18 20:00:00,40.5705,-1.25,40.5897520348,0.0105,-9.1,9.1000060577,40.56,7.85,41.3126627077,77.66,41.1405,-9.1,42.1349111812,0.0105,-9.1,9.1000060577,41.13,0.0,41.13,64.72
2020-10-18 20:30:00,39.908500000000004,-0.732,39.9152125918,0.0985,-9.952,9.9524874403,39.81,9.22,40.8637308625,77.88,40.3085,-9.952,41.518880961,0.0985,-9.952,9.9524874403,40.21,0.0,40.21,64.92
2020-10-18 21:00:00,39.5315,-1.5105,39.5603476034,0.3215,-8.9305,8.9362851622,39.21,7.42,39.9058955544,77.42,39.9515,-8.9305,40.9374667328,0.3215,-8.9305,8.9362851622,39.63,0.0,39.63,64.55
2020-10-18 21:30:00,37.7685,-0.586,37.77304579,1.2685,-10.466,10.542592103,36.5,9.88,37.8135478367,77.73,37.6885,-10.466,39.1147055243,1.2685,-10.466,10.542592103,36.42,0.0,36.42,64.79
2020-10-18 22:00:00,41.046,0.603,41.0504290477,1.9460000000000002,-12.847,12.9935493611,39.1,13.45,41.3486698698,78.28,40.756,-12.847,42.7328555681,1.9460000000000002,-12.847,12.9935493611,38.81,0.0,38.81,65.27
2020-10-18 22:30:00,40.1875,0.895,40.197464861,1.6275,-12.765,12.8683324969,38.56,13.66,40.9080578859,78.52,39.8675,-12.765,41.8612324383,1.6275,-12.765,12.8683324969,38.24,0.0,38.24,65.46
2020-10-18 23:00:00,30.6095,0.9685,30.6248180811,1.9295,-12.3215,12.4716611764,28.68,13.29,31.6095950623,79.16,30.4095,-12.3215,32.8109288576,1.9295,-12.3215,12.4716611764,28.48,0.0,28.48,65.98
2020-10-18 23:30:00,39.2155,1.195,39.2337031804,2.4955,-13.975,14.1960609061,36.72,15.17,39.7301812228,79.28,38.9855,-13.975,41.4146089593,2.4955,-13.975,14.1960609061,36.49,0.0,36.49,66.07
2020-10-19 00:00:00,48.1345,1.274,48.1513568474,3.0745,-15.016,15.3275179416,45.06,16.29,47.9141701379,79.09,47.8145,-15.016,50.1169299364,3.0745,-15.016,15.3275179416,44.74,0.0,44.74,65.9
2020-10-19 00:30:00,40.744,1.5105,40.7719897264,2.564,-14.5095,14.734303046,38.18,16.02,41.4047436896,79.02,40.424,-14.5095,42.9491020424,2.564,-14.5095,14.734303046,37.86,0.0,37.86,65.83
2020-10-19 01:00:00,38.78,1.5345,38.8103477213,2.79,-14.7255,14.987476447,35.99,16.26,39.4926284261,79.48,38.56,-14.7255,41.2760699468,2.79,-14.7255,14.987476447,35.77,0.0,35.77,66.15
2020-10-19 01:30:00,39.079,1.3415,39.1020186595,3.069,-13.6285,13.9697807159,36.01,14.97,38.9977050607,79.09,38.829,-13.6285,41.1512728023,3.069,-13.6285,13.9697807159,35.76,0.0,35.76,65.77
2020-10-19 02:00:00,30.3405,1.5155,30.378325834400002,4.3805,-12.9945,13.7129796361,25.96,14.51,29.7399008068,79.47,30.0905,-12.9945,32.7764430727,4.3805,-12.9945,13.7129796361,25.71,0.0,25.71,66.01
2020-10-19 02:30:00,33.3795,1.299,33.4047664451,4.6995000000000005,-13.161,13.9748782195,28.68,14.46,32.1190597621,79.21,33.1895,-13.161,35.7037089285,4.6995000000000005,-13.161,13.9748782195,28.49,0.0,28.49,65.8
2020-10-19 03:00:00,39.9205,1.529,39.9497704781,4.4105,-14.441,15.0995030133,35.51,15.97,38.9358575095,79.21,39.6505,-14.441,42.1983960744,4.4105,-14.441,15.0995030133,35.24,0.0,35.24,65.8
2020-10-19 03:30:00,42.92,1.5030000000000001,42.9463084444,3.23,-14.007,14.3745938725,39.69,15.51,42.6128642548,79.1,42.65,-14.007,44.8911856493,3.23,-14.007,14.3745938725,39.42,0.0,39.42,65.71
2020-10-19 04:00:00,37.269,1.5855000000000001,37.3027099719,3.189,-14.2645,14.6166234558,34.08,15.85,37.5854878909,79.59,36.989,-14.2645,39.6441935376,3.189,-14.2645,14.6166234558,33.8,0.0,33.8,66.12
2020-10-19 04:30:00,41.3795,1.76,41.4169122491,2.2395,-13.98,14.1582400124,39.14,15.74,42.1863390211,79.22,41.1095,-13.98,43.421554443,2.2395,-13.98,14.1582400124,38.87,0.0,38.87,65.82
2020-10-19 05:00:00,45.9895,2.042,46.0348115479,2.1795,-14.688,14.8488236655,43.81,16.73,46.8957247518,79.42,45.7495,-14.688,48.0494962955,2.1795,-14.688,14.8488236655,43.57,0.0,43.57,66.0
2020-10-19 05:30:00,45.272,1.783,45.30709738,2.362,-14.057,14.2540623332,42.91,15.84,45.7402853074,79.19,44.912,-14.057,47.0604610368,2.362,-14.057,14.2540623332,42.55,0.0,42.55,65.82
2020-10-19 06:00:00,39.05,1.367,39.07391955,3.5300000000000002,-12.913,13.3868020453,35.52,14.28,38.2830092861,79.04,38.79,-12.913,40.882877455,3.5300000000000002,-12.913,13.3868020453,35.26,0.0,35.26,65.7
2020-10-19 06:30:00,37.334,1.7195,37.373576712,4.704,-13.4205,14.2210209285,32.63,15.14,35.9713288606,79.1,37.164,-13.4205,39.5129436546,4.704,-13.4205,14.2210209285,32.46,0.0,32.46,65.76
2020-10-19 07:00:00,41.1525,1.321,41.1736966673,5.8225,-12.299,13.607604758,35.33,13.62,37.8644067694,78.68,40.8525,-12.299,42.6637100737,5.8225,-12.299,13.607604758,35.03,0.0,35.03,65.4
2020-10-19 07:30:00,39.521,1.5125000000000002,39.5499316972,4.291,-11.4475,12.2252990659,35.23,12.96,37.5381739034,78.27,39.231,-11.4475,40.8670602962,4.291,-11.4475,12.2252990659,34.94,0.0,34.94,65.1
2020-10-19 08:00:00,42.8845,2.4655,42.9553143453,4.1045,-12.4545,13.1134088055,38.78,14.92,41.5511106951,78.27,42.6745,-12.4545,44.4547806259,4.1045,-12.4545,13.1134088055,38.57,0.0,38.57,65.1
2020-10-19 08:30:00,33.575,3.0095,33.7096086487,6.995,-13.3905,15.1074655469,26.58,16.4,31.2322973859,78.83,33.285,-13.3905,35.8775238171,6.995,-13.3905,15.1074655469,26.29,0.0,26.29,65.53
2020-10-19 09:00:00,49.2075,3.0545,49.3022111725,8.1975,-14.3855,16.5572224875,41.01,17.44,44.5642648318,78.58,48.9375,-14.3855,51.0080534475,8.1975,-14.3855,16.5572224875,40.74,0.0,40.74,65.31
2020-10-19 09:30:00,51.987,2.9530000000000003,52.0708015878,8.857,-13.887,16.4710418007,43.13,16.84,46.3009989093,78.87,51.677,-13.887,53.5103830859,8.857,-13.887,16.4710418007,42.82,0.0,42.82,65.56
2020-10-19 10:00:00,43.981,1.724,44.0147763484,7.921,-13.856,15.960293763,36.06,15.58,39.2818024026,78.67,43.741,-13.856,45.8831539565,7.921,-13.856,15.960293763,35.82,0.0,35.82,65.37
2020-10-19 10:30:00,37.5205,2.47,37.6017129962,8.0805,-14.27,16.3990054653,29.44,16.74,33.8665203409,79.01,37.2505,-14.27,39.8902575857,8.0805,-14.27,16.3990054653,29.17,0.0,29.17,65.68
2020-10-19 11:00:00,42.9545,1.992,43.0006643466,8.1345,-14.328,16.4760940229,34.82,16.32,38.4548410476,78.59,42.6645,-14.328,45.0061234084,8.1345,-14.328,16.4760940229,34.53,0.0,34.53,65.36
2020-10-19 11:30:00,44.936,1.8825,44.97541442,8.886,-13.2775,15.9766392664,36.05,15.16,39.1079032933,78.39,44.706,-13.2775,46.6360208664,8.886,-13.2775,15.9766392664,35.82,0.0,35.82,65.18
2020-10-19 12:00:00,50.025,2.36,50.0806372264,10.465,-15.08,18.3554521873,39.56,17.44,43.2336350542,78.55,49.705,-15.08,51.9422123614,10.465,-15.08,18.3554521873,39.24,0.0,39.24,65.29
2020-10-19 12:30:00,46.404,1.956,46.4452059098,10.124,-13.864,17.1669995049,36.28,15.82,39.57917129,78.42,46.124,-13.864,48.1625775058,10.124,-13.864,17.1669995049,36.0,0.0,36.0,65.23
2020-10-19 13:00:00,44.5075,1.9245,44.5490881669,10.7775,-14.2055,17.8311731667,33.73,16.13,37.3883645002,78.56,44.2975,-14.2055,46.5195092031,10.7775,-14.2055,17.8311731667,33.52,0.0,33.52,65.42
2020-10-19 13:30:00,38.7535,1.9105,38.8005640745,10.9135,-13.3295,17.2273054335,27.84,15.24,31.7383553449,78.87,38.4935,-13.3295,40.7360419346,10.9135,-13.3295,17.2273054335,27.58,0.0,27.58,65.73
2020-10-19 14:00:00,30.676,2.327,30.7641334186,9.546,-12.563,15.7783105876,21.13,14.89,25.8493520228,79.15,30.476,-12.563,32.9638520959,9.546,-12.563,15.7783105876,20.93,0.0,20.93,65.98
2020-10-19 14:30:00,30.303,2.093,30.3751947813,9.803,-13.047,16.3194061779,20.5,15.14,25.4846934453,78.88,30.113,-13.047,32.8179368334,9.803,-13.047,16.3194061779,20.31,0.0,20.31,65.78
2020-10-19 15:00:00,40.375,2.2125,40.4355756884,9.915,-13.8175,17.0067789793,30.46,16.03,34.4205244004,78.61,40.185,-13.8175,42.494205855,9.915,-13.8175,17.0067789793,30.27,0.0,30.27,65.56
2020-10-19 15:30:00,35.975,2.4565,36.0587717102,11.315,-14.5035,18.3951280846,24.66,16.96,29.9292031301,78.97,35.725,-14.5035,38.5568040331,11.315,-14.5035,18.3951280846,24.41,0.0,24.41,65.88
2020-10-19 16:00:00,36.372,2.423,36.4526173683,11.222,-14.257,18.1437408767,25.15,16.68,30.1785503297,78.75,36.142,-14.257,38.8523643167,11.222,-14.257,18.1437408767,24.92,0.0,24.92,65.7
2020-10-19 16:30:00,32.3045,2.513,32.4020969885,11.2145,-14.537,18.3599939883,21.09,17.05,27.1199299409,78.62,32.1345,-14.537,35.2696818706,11.2145,-14.537,18.3599939883,20.92,0.0,20.92,65.58
2020-10-19 17:00:00,30.7735,2.4035,30.8672174726,8.3935,-13.6565,16.0296860387,22.38,16.06,27.546106803,78.43,30.5635,-13.6565,33.4757751889,8.3935,-13.6565,16.0296860387,22.17,0.0,22.17,65.43
2020-10-19 17:30:00,35.29,2.05,35.349492217,9.61,-13.16,16.2953275512,25.68,15.21,29.8463816902,78.39,35.05,-13.16,37.4391252569,9.61,-13.16,16.2953275512,25.44,0.0,25.44,65.43
2020-10-19 18:00:00,35.2325,1.701,35.2735376345,7.2825,-11.859,13.9165616174,27.95,13.56,31.0656739827,78.28,35.0625,-11.859,37.0137108009,7.2825,-11.859,13.9165616174,27.78,0.0,27.78,65.31
2020-10-19 18:30:00,39.1945,1.56,39.2255328868,6.9745,-11.3,13.2790681243,32.22,12.86,34.6916128192,78.12,38.9345,-11.3,40.541155512,6.9745,-11.3,13.2790681243,31.96,0.0,31.96,65.17
2020-10-19 19:00:00,40.3045,1.806,40.3449421396,9.5345,-12.074,15.3846730953,30.77,13.88,33.7557002594,78.03,40.1245,-12.074,41.9017538565,9.5345,-12.074,15.3846730953,30.59,0.0,30.59,65.07
2020-10-19 19:30:00,47.2815,2.266,47.3357686982,12.0815,-14.064,18.5407318693,35.2,16.33,38.8034650515,78.1,46.9915,-14.064,49.0509650083,12.0815,-14.064,18.5407318693,34.91,0.0,34.91,65.13
2020-10-19 20:00:00,51.039,2.613,51.1058439907,12.699,-15.367,19.9351270375,38.34,17.98,42.3466173383,77.78,50.719,-15.367,52.9958644613,12.699,-15.367,19.9351270375,38.02,0.0,38.02,64.86
2020-10-19 20:30:00,38.838,2.7955,38.9384779396,14.428,-15.9245,21.4885291318,24.41,18.72,30.7617701051,77.85,38.578,-15.9245,41.7354978915,14.428,-15.9245,21.4885291318,24.15,0.0,24.15,64.91
2020-10-19 21:00:00,40.703,2.274,40.7664725602,13.963,-15.486,20.8514163787,26.74,17.76,32.1005482819,77.75,40.503,-15.486,43.3625322715,13.963,-15.486,20.8514163787,26.54,0.0,26.54,64.81
2020-10-19 21:30:00,43.828,2.3915,43.8931982914,14.808,-16.2385,21.9764816622,29.02,18.63,34.4853200652,77.75,43.598,-16.2385,46.5239130582,14.808,-16.2385,21.9764816622,28.79,0.0,28.79,64.81
2020-10-19 22:00:00,41.504,2.675,41.5901147029,14.034,-17.005,22.0482013099,27.47,19.68,33.7920597182,78.14,41.234,-17.005,44.6028337777,14.034,-17.005,22.0482013099,27.2,0.0,27.2,65.12
2020-10-19 22:30:00,42.0295,2.143,42.0840981756,13.8795,-16.357,21.4520854289,28.15,18.5,33.684900178,77.61,41.7895,-16.357,44.8766504905,13.8795,-16.357,21.4520854289,27.91,0.0,27.91,64.75
2020-10-19 23:00:00,37.736,2.5785,37.8239918339,12.036,-16.8715,20.7246907878,25.7,19.45,32.2303040631,78.26,37.496,-16.8715,41.1168764408,12.036,-16.8715,20.7246907878,25.46,0.0,25.46,65.28
2020-10-19 23:30:00,38.1865,2.9939999999999998,38.3036919663,13.3165,-17.836,22.2587526212,24.87,20.83,32.4408045523,78.91,38.0465,-17.836,42.0197460517,13.3165,-17.836,22.2587526212,24.73,0.0,24.73,65.76
2020-10-20 00:00:00,45.704,3.0605,45.8063562865,12.724,-18.0495,22.0835827313,32.98,21.11,39.1575343963,79.05,45.404,-18.0495,48.8600825444,12.724,-18.0495,22.0835827313,32.68,0.0,32.68,65.85
2020-10-20 00:30:00,47.5015,3.1315,47.6046089628,11.8615,-18.6885,22.1349319967,35.64,21.82,41.789017696,78.88,47.2115,-18.6885,50.7758383929,11.8615,-18.6885,22.1349319967,35.35,0.0,35.35,65.75
2020-10-20 01:00:00,33.921,3.18,34.0697320359,12.991,-17.1,21.475010617,20.93,20.28,29.143494986,79.37,33.701,-17.1,37.7911021406,12.991,-17.1,21.475010617,20.71,0.0,20.71,66.13
2020-10-20 01:30:00,31.606,3.064,31.7541703088,13.326,-16.696,21.3620853851,18.28,19.76,26.9186923902,79.5,31.446,-16.696,35.6034735946,13.326,-16.696,21.3620853851,18.12,0.0,18.12,66.13
2020-10-20 02:00:00,42.2115,2.8155,42.3052924881,13.7815,-17.6345,22.3809144697,28.43,20.45,35.0209565832,79.02,41.9715,-17.6345,45.5256235817,13.7815,-17.6345,22.3809144697,28.19,0.0,28.19,65.71
2020-10-20 02:30:00,43.1495,2.3085,43.2112082972,11.6995,-16.0315,19.8465939773,31.45,18.34,36.40684139,78.77,42.9295,-16.0315,45.8252219034,11.6995,-16.0315,19.8465939773,31.23,0.0,31.23,65.41
2020-10-20 03:00:00,46.2175,2.2365,46.271581327,9.5175,-15.3535,18.0641293314,36.7,17.59,40.6976424379,78.81,45.9275,-15.3535,48.4258734408,9.5175,-15.3535,18.0641293314,36.41,0.0,36.41,65.41
2020-10-20 03:30:00,38.9935,2.5615,39.0775424573,8.3935,-15.4985,17.6253892014,30.6,18.06,35.5320081054,79.25,38.8235,-15.4985,41.8027230513,8.3935,-15.4985,17.6253892014,30.43,0.0,30.43,65.81
2020-10-20 04:00:00,47.87,2.549,47.9378170237,9.43,-16.451,18.9620753347,38.44,19.0,42.8792910389,79.33,47.64,-16.451,50.4004464365,9.43,-16.451,18.9620753347,38.21,0.0,38.21,65.89
2020-10-20 04:30:00,52.649,2.2875,52.6986703556,8.219,-15.6225,17.6526051123,44.43,17.91,47.9039977455,79.33,52.309,-15.6225,54.5920689043,8.219,-15.6225,17.6526051123,44.09,0.0,44.09,65.89
2020-10-20 05:00:00,46.299,0.9430000000000001,46.3086023326,8.009,-13.217,15.454228224,38.29,14.16,40.8243762965,79.11,46.309,-13.217,48.1582035587,8.009,-13.217,15.454228224,38.3,0.0,38.3,65.89
2020-10-20 05:30:00,46.0995,-0.115,46.0996434395,5.3395,-10.855,12.0971602143,40.76,10.74,42.1512182505,78.83,46.5595,-10.855,47.8081380651,5.3395,-10.855,12.0971602143,41.22,0.0,41.22,65.7
2020-10-20 06:00:00,42.7095,-0.42,42.7115650644,4.6295,-9.45,10.5230589778,38.08,9.03,39.1360102719,78.53,43.2395,-9.45,44.2601046118,4.6295,-9.45,10.5230589778,38.61,0.0,38.61,65.45
2020-10-20 06:30:00,49.794,-1.0855,49.8058304443,5.224,-8.8355,10.2643185965,44.57,7.75,45.2387820349,78.03,50.344,-8.8355,51.1134463351,5.224,-8.8355,10.2643185965,45.12,0.0,45.12,65.03
2020-10-20 07:00:00,35.9645,-1.6179999999999999,36.0008775483,7.5945,-7.578,10.7285839816,28.37,5.96,28.9892825023,77.99,36.1745,-7.578,36.9597150185,7.5945,-7.578,10.7285839816,28.58,0.0,28.58,65.03
2020-10-20 07:30:00,35.32,-2.6375,35.4183399703,7.02,-5.9775,9.2201359128,28.3,3.34,28.4964138095,77.38,35.73,-5.9775,36.2265566436,7.02,-5.9775,9.2201359128,28.71,0.0,28.71,64.51
2020-10-20 08:00:00,35.162,-2.67,35.2632265115,7.962,-6.34,10.1778703077,27.2,3.67,27.4464733618,77.42,35.412,-6.34,35.9750655872,7.962,-6.34,10.1778703077,27.45,0.0,27.45,64.55
2020-10-20 08:30:00,35.3445,-2.6935000000000002,35.4469832637,10.1045,-7.2535,12.4384155944,25.24,4.5600000000000005,25.6486100988,77.05,35.6445,-7.2535,36.3750414776,10.1045,-7.2535,12.4384155944,25.54,0.0,25.54,64.24
2020-10-20 09:00:00,26.7645,-1.9725000000000001,26.8370865874,9.7345,-8.1225,12.678150358,17.03,6.15,18.1064463659,77.7,26.9545,-8.1225,28.1517330994,9.7345,-8.1225,12.678150358,17.22,0.0,17.22,64.77
2020-10-20 09:30:00,20.6645,-1.701,20.7343907856,10.6645,-8.341,13.5389748966,10.0,6.64,12.0037327528,77.84,20.7445,-8.341,22.3585903234,10.6645,-8.341,13.5389748966,10.08,0.0,10.08,64.88
2020-10-20 10:00:00,29.056,-1.24,29.0824472148,10.276,-9.82,14.2136756682,18.78,8.58,20.6471499244,77.9,29.286,-9.82,30.8885447375,10.276,-9.82,14.2136756682,19.01,0.0,19.01,64.93
2020-10-20 10:30:00,28.172,-1.2469999999999999,28.1995849792,8.992,-9.857,13.3422829006,19.18,8.61,21.0239030629,78.12,28.392,-9.857,30.0543859195,8.992,-9.857,13.3422829006,19.4,0.0,19.4,65.11
2020-10-20 11:00:00,33.4885,-1.345,33.5154987618,8.1185,-9.675,12.6299511975,25.37,8.33,26.7025429501,77.97,33.8385,-9.675,35.1944556322,8.1185,-9.675,12.6299511975,25.72,0.0,25.72,64.99
2020-10-20 11:30:00,34.1405,-1.5665,34.1764196852,9.4905,-9.1765,13.2014295627,24.65,7.61,25.7979572835,77.64,34.3905,-9.1765,35.5937444293,9.4905,-9.1765,13.2014295627,24.9,0.0,24.9,64.72
2020-10-20 12:00:00,29.277,-1.6975,29.3261698019,9.807,-8.7375,13.1347308785,19.47,7.04,20.7036832472,77.75,29.457,-8.7375,30.7255391368,9.807,-8.7375,13.1347308785,19.65,0.0,19.65,64.82
2020-10-20 12:30:00,32.7095,-1.491,32.7434645578,9.1995,-8.961,12.8425200506,23.51,7.47,24.6682184197,77.55,32.9695,-8.961,34.1655887005,9.1995,-8.961,12.8425200506,23.77,0.0,23.77,64.65
2020-10-20 13:00:00,28.126,-1.2655,28.1544555311,9.276,-9.1855,13.0544086902,18.85,7.92,20.4462441539,77.92,28.296,-9.1855,29.7495718667,9.276,-9.1855,13.0544086902,19.02,0.0,19.02,64.95
2020-10-20 13:30:00,22.221,-0.7935,22.2351632162,10.051,-8.9835,13.4805739214,12.17,8.19,14.669185389799999,78.32,22.341,-8.9835,24.0795256027,10.051,-8.9835,13.4805739214,12.29,0.0,12.29,65.31
2020-10-20 14:00:00,26.304,-1.0485,26.3248887604,8.804,-9.1985,12.7327459038,17.5,8.15,19.3047274003,77.67,26.504,-9.1985,28.0548466089,8.804,-9.1985,12.7327459038,17.7,0.0,17.7,64.78
2020-10-20 14:30:00,33.1955,-0.9520000000000001,33.2091482012,7.1555,-10.012,12.3061498548,26.04,9.06,27.5710935583,77.72,33.5455,-10.012,35.0077236371,7.1555,-10.012,12.3061498548,26.39,0.0,26.39,64.78
2020-10-20 15:00:00,36.348,-0.6890000000000001,36.3545296352,8.568,-10.369,13.4509027578,27.78,9.68,29.4182052478,77.65,36.678,-10.369,38.1155066213,8.568,-10.369,13.4509027578,28.11,0.0,28.11,64.74
2020-10-20 15:30:00,34.8465,-0.9045000000000001,34.8582369391,9.6465,-10.9545,14.5964390349,25.2,10.05,27.1301032066,77.52,35.0565,-10.9545,36.7281807676,9.6465,-10.9545,14.5964390349,25.41,0.0,25.41,64.62
2020-10-20 16:00:00,32.635,-1.237,32.6584352656,8.295,-9.497,12.6095215611,24.34,8.26,25.7033694289,77.52,32.915,-9.497,34.2577032797,8.295,-9.497,12.6095215611,24.62,0.0,24.62,64.62
2020-10-20 16:30:00,31.0045,-1.404,31.0362729117,6.4045,-7.944,10.2041538723,24.6,6.54,25.4545005844,77.61,31.3745,-7.944,32.3645853712,6.4045,-7.944,10.2041538723,24.97,0.0,24.97,64.68
2020-10-20 17:00:00,30.0525,-1.275,30.0795342592,5.5125,-8.015,9.7276863256,24.54,6.74,25.4487563547,77.8,30.3125,-8.015,31.3542322701,5.5125,-8.015,9.7276863256,24.8,0.0,24.8,64.84
2020-10-20 17:30:00,30.9415,-1.041,30.9590068195,5.4715,-8.191,9.8503702088,25.47,7.15,26.4545534833,77.97,31.2115,-8.191,32.2684089048,5.4715,-8.191,9.8503702088,25.74,0.0,25.74,64.99
2020-10-20 18:00:00,34.571,-0.8395,34.5811914377,5.571,-8.9295,10.524828324,29.0,8.09,30.1072765291,77.65,34.961,-8.9295,36.0833409103,5.571,-8.9295,10.524828324,29.39,0.0,29.39,64.72
2020-10-20 18:30:00,42.632,-0.9285,42.6421098944,4.442,-8.0385,9.1841627953,38.19,7.11,38.8462121706,77.42,43.072,-8.0385,43.815689727,4.442,-8.0385,9.1841627953,38.63,0.0,38.63,64.53
2020-10-20 19:00:00,41.683,-1.713,41.7181837812,4.153,-7.223,8.3318148083,37.53,5.51,37.9323213105,77.42,42.133,-7.223,42.747648099,4.153,-7.223,8.3318148083,37.98,0.0,37.98,64.5
2020-10-20 19:30:00,40.7775,-1.0815,40.791839239,4.0875,-8.3715,9.316097278400001,36.69,7.29,37.407221228,77.9,41.2275,-8.3715,42.0688574661,4.0875,-8.3715,9.316097278400001,37.14,0.0,37.14,64.92
2020-10-20 20:00:00,35.074,-1.006,35.088424188,5.194,-8.616,10.0604717583,29.88,7.61,30.8338531488,77.98,35.384,-8.616,36.4178927452,5.194,-8.616,10.0604717583,30.19,0.0,30.19,65.01
2020-10-20 20:30:00,39.023,0.08950000000000001,39.0231026348,4.793,-10.1605,11.2342605119,34.23,10.25,35.7317142046,77.57,39.433,-10.1605,40.7209681767,4.793,-10.1605,11.2342605119,34.64,0.0,34.64,64.68
2020-10-20 21:00:00,39.634,-0.36,39.6356349262,3.4939999999999998,-9.84,10.4419172569,36.14,9.48,37.3626819166,77.46,40.124,-9.84,41.3129637765,3.4939999999999998,-9.84,10.4419172569,36.63,0.0,36.63,64.58
2020-10-20 21:30:00,48.623,-0.304,48.6239503229,4.003,-10.354,11.1008704614,44.62,10.05,45.7378060252,77.1,49.173,-10.354,50.2512611285,4.003,-10.354,11.1008704614,45.17,0.0,45.17,64.3
2020-10-20 22:00:00,42.318,0.353,42.3194722675,3.968,-11.147,11.8321863153,38.35,11.5,40.0371390087,77.3,42.708,-11.147,44.1387457117,3.968,-11.147,11.8321863153,38.74,0.0,38.74,64.45
2020-10-20 22:30:00,32.73,0.3905,32.7323294351,4.2,-10.8395,11.624747750000001,28.53,11.23,30.6606229552,77.74,33.07,-10.8395,34.801144525,4.2,-10.8395,11.624747750000001,28.87,0.0,28.87,64.77
2020-10-20 23:00:00,40.3625,0.273,40.363423235,3.5825,-11.647,12.1855207213,36.78,11.92,38.6633521568,77.59,40.8125,-11.647,42.4418751382,3.5825,-11.647,12.1855207213,37.23,0.0,37.23,64.66
2020-10-20 23:30:00,37.717,-0.3065,37.7182453363,3.167,-10.2665,10.7438778497,34.55,9.96,35.9569756793,77.38,38.157,-10.2665,39.5140186674,3.167,-10.2665,10.7438778497,34.99,0.0,34.99,64.47
2020-10-21 00:00:00,31.5205,-0.083,31.5206092779,3.3705,-10.163,10.7073264287,28.15,10.08,29.9003160518,77.84,31.8405,-10.163,33.4231059187,3.3705,-10.163,10.7073264287,28.47,0.0,28.47,64.87
2020-10-21 00:30:00,34.898,-0.56,34.902492805,3.958,-11.08,11.7657198675,30.94,10.52,32.6795654806,78.17,35.298,-11.08,36.9961512052,3.958,-11.08,11.7657198675,31.34,0.0,31.34,65.12
2020-10-21 01:00:00,38.8775,-0.6045,38.8821993527,2.4575,-10.8245,11.0999597522,36.42,10.22,37.826773587,77.95,39.3475,-10.8245,40.8092582204,2.4575,-10.8245,11.0999597522,36.89,0.0,36.89,64.97
2020-10-21 01:30:00,36.5815,-0.3775,36.5834477394,2.7615,-11.1475,11.4844520331,33.82,10.77,35.4934543261,78.04,36.9815,-11.1475,38.6250967442,2.7615,-11.1475,11.4844520331,34.22,0.0,34.22,65.03
2020-10-21 02:00:00,40.767,-0.3805,40.7687756653,3.497,-11.900500000000001,12.4036651539,37.27,11.52,39.00978467,78.13,41.237,-11.900500000000001,42.9198330524,3.497,-11.900500000000001,12.4036651539,37.74,0.0,37.74,65.1
2020-10-21 02:30:00,32.4785,-0.1695,32.4789422934,3.2585,-11.9495,12.3858133564,29.22,11.78,31.5051868745,78.38,32.8185,-11.9495,34.9262722388,3.2585,-11.9495,12.3858133564,29.56,0.0,29.56,65.31
2020-10-21 03:00:00,33.658,0.1385,33.6582849571,2.758,-12.6015,12.8997816357,30.9,12.74,33.4233092317,78.46,34.038,-12.6015,36.2957744958,2.758,-12.6015,12.8997816357,31.28,0.0,31.28,65.31
2020-10-21 03:30:00,39.077,0.298,39.0781362529,2.597,-13.232,13.4844441116,36.48,13.53,38.9082420574,78.46,39.497,-13.232,41.6545175581,2.597,-13.232,13.4844441116,36.9,0.0,36.9,65.13
2020-10-21 04:00:00,35.109,0.3175,35.110435589,2.979,-13.6225,13.944423518,32.13,13.94,35.0237133954,78.61,35.529,-13.6225,38.0510492267,2.979,-13.6225,13.944423518,32.55,0.0,32.55,65.21
2020-10-21 04:30:00,39.6155,0.278,39.6164754143,1.6155,-13.402,13.4990164179,38.0,13.68,40.387403977,78.54,40.0755,-13.402,42.257062182,1.6155,-13.402,13.4990164179,38.46,0.0,38.46,65.15
2020-10-21 05:00:00,37.9725,-0.0005,37.9725000033,0.7325,-12.4105,12.432098234,37.24,12.41,39.253352723,78.67,38.4125,-12.4105,40.3675694896,0.7325,-12.4105,12.432098234,37.68,0.0,37.68,65.26
2020-10-21 05:30:00,38.6135,-0.14,38.6137537964,0.7035,-11.74,11.761059146600001,37.91,11.6,39.6450261697,78.52,39.1035,-11.74,40.8278252207,0.7035,-11.74,11.761059146600001,38.4,0.0,38.4,65.13
2020-10-21 06:00:00,32.8045,-0.2595,32.8055263713,0.7545000000000001,-10.9295,10.9555118776,32.05,10.67,33.7794523342,78.58,33.1845,-10.9295,34.9380166939,0.7545000000000001,-10.9295,10.9555118776,32.43,0.0,32.43,65.17
2020-10-21 06:30:00,37.8065,-0.617,37.8115343678,0.5565,-10.347,10.3619545092,37.25,9.73,38.4998103891,78.09,38.3165,-10.347,39.6889730435,0.5565,-10.347,10.3619545092,37.76,0.0,37.76,64.77
2020-10-21 07:00:00,49.129,-0.5545,49.1321291137,0.139,-10.3145,10.3154365516,48.99,9.76,49.9527546788,77.91,49.699,-10.3145,50.7580487337,0.139,-10.3145,10.3154365516,49.56,0.0,49.56,64.63
2020-10-21 07:30:00,54.16,-0.838,54.1664826623,0.08,-9.348,9.3483423129,54.08,8.51,54.7454701322,77.39,54.8,-9.348,55.5915920261,0.08,-9.348,9.3483423129,54.72,0.0,54.72,64.2
2020-10-21 08:00:00,54.177,0.7365,54.1820058806,0.027,-10.9535,10.953533277,54.15,11.69,55.3974602306,78.19,53.837,-10.9535,54.9399829928,0.027,-10.9535,10.953533277,53.81,0.0,53.81,64.88
2020-10-21 08:30:00,42.6665,1.3255,42.6870843757,0.026500000000000003,-11.1045,11.10453162,42.64,12.43,44.4148004611,78.92,42.2865,-11.1045,43.7202241817,0.026500000000000003,-11.1045,11.10453162,42.26,0.0,42.26,65.49
2020-10-21 09:00:00,31.896,1.361,31.9250236805,0.026000000000000002,-11.049,11.049030591,31.87,12.41,34.2009502792,79.02,31.666,-11.049,33.5382759992,0.026000000000000002,-11.049,11.049030591,31.64,0.0,31.64,65.58
2020-10-21 09:30:00,28.875,0.784,28.885641433099998,0.025,-10.386,10.3860300885,28.85,11.17,30.9368938324,79.08,28.655,-10.386,30.4791407523,0.025,-10.386,10.3860300885,28.63,0.0,28.63,65.58
2020-10-21 10:00:00,27.725,0.9390000000000001,27.7408966329,0.025,-10.331,10.3310302487,27.7,11.27,29.9048975922,79.08,27.535,-10.331,29.40928061,0.025,-10.331,10.3310302487,27.51,0.0,27.51,65.58
2020-10-21 10:30:00,27.295,1.303,27.3260834003,0.025,-9.727,9.727032127,27.27,11.03,29.416216616,79.19,27.095,-9.727,28.788080068,0.025,-9.727,9.727032127,27.07,0.0,27.07,65.75
2020-10-21 11:00:00,27.375,1.341,27.4078256343,0.025,-9.729,9.7290321204,27.35,11.07,29.5053791706,79.28,27.195,-9.729,28.8828922721,0.025,-9.729,9.7290321204,27.17,0.0,27.17,65.82
2020-10-21 11:30:00,27.1955,1.1585,27.2201642629,0.025500000000000002,-9.3815,9.3815346559,27.17,10.54,29.1427606791,79.37,26.9955,-9.3815,28.5791805778,0.025500000000000002,-9.3815,9.3815346559,26.97,0.0,26.97,65.89
2020-10-21 12:00:00,26.0055,0.327,26.0075558108,0.025500000000000002,-8.473,8.4730383718,25.98,8.8,27.4299179729,79.43,25.8255,-8.473,27.1799223555,0.025500000000000002,-8.473,8.4730383718,25.8,0.0,25.8,65.89
2020-10-21 12:30:00,28.22,0.5565,28.2254865724,0.14,-8.8335,8.8346093434,28.08,9.39,29.6084194107,79.33,28.04,-8.8335,29.398508844,0.14,-8.8335,8.8346093434,27.9,0.0,27.9,65.89
2020-10-21 13:00:00,27.2385,0.8065,27.2504371433,1.2685,-9.2435,9.3301331448,25.97,10.05,27.8467843745,79.37,27.0385,-9.2435,28.5748626331,1.2685,-9.2435,9.3301331448,25.77,0.0,25.77,65.89
2020-10-21 13:30:00,25.576,0.7155,25.5860062583,2.166,-9.3745,9.621476303,23.41,10.09,25.4918849833,79.63,25.386,-9.3745,27.061600955,2.166,-9.3745,9.621476303,23.22,0.0,23.22,66.1
2020-10-21 14:00:00,23.6345,0.447,23.6387266842,2.9145000000000003,-8.863,9.3299024245,20.72,9.31,22.7155123209,80.03,23.4745,-8.863,25.0919293648,2.9145000000000003,-8.863,9.3299024245,20.56,0.0,20.56,66.4
2020-10-21 14:30:00,23.5525,-0.3245,23.5547353307,4.1425,-8.0445,9.0484411088,19.41,7.72,20.8889085402,79.42,23.4825,-8.0445,24.8222034981,4.1425,-8.0445,9.0484411088,19.34,0.0,19.34,65.92
2020-10-21 15:00:00,21.9485,-2.147,22.0532596514,3.5185,-5.247,6.3175035615,18.43,3.1,18.6888977738,77.81,22.1285,-5.247,22.7420650173,3.5185,-5.247,6.3175035615,18.61,0.0,18.61,64.56
2020-10-21 15:30:00,25.0885,-1.7850000000000001,25.151919554,3.0385,-5.575,6.3492603703,22.05,3.79,22.3733457489,77.4,25.3085,-5.575,25.9152618596,3.0385,-5.575,6.3492603703,22.27,0.0,22.27,64.24
2020-10-21 16:00:00,29.578,-1.7934999999999999,29.6323256976,2.438,-5.3235,5.8552110338,27.14,3.5300000000000002,27.3686042757,77.27,29.828,-5.3235,30.2993273234,2.438,-5.3235,5.8552110338,27.39,0.0,27.39,64.16
2020-10-21 16:30:00,29.332,-1.8125,29.3879461727,4.472,-5.3525,6.9748147108000005,24.86,3.54,25.1107785622,77.34,29.572,-5.3525,30.0524947425,4.472,-5.3525,6.9748147108000005,25.1,0.0,25.1,64.16
2020-10-21 17:00:00,42.5185,0.29150000000000004,42.5194992268,4.1885,-10.0385,10.8772705446,38.33,10.33,39.6975792713,78.25,42.3585,-10.0385,43.5317585735,4.1885,-10.0385,10.8772705446,38.17,0.0,38.17,64.98
2020-10-21 17:30:00,43.6985,-0.17350000000000002,43.6988444298,4.4085,-9.1535,10.1597950029,39.29,8.98,40.3031574445,78.37,43.4685,-9.1535,44.4218083209,4.4085,-9.1535,10.1597950029,39.06,0.0,39.06,65.06
2020-10-21 18:00:00,43.841,-0.243,43.8416734398,2.231,-8.523,8.8101583414,41.61,8.28,42.4258235041,78.55,43.581,-8.523,44.4065883625,2.231,-8.523,8.8101583414,41.35,0.0,41.35,65.19
2020-10-21 18:30:00,44.3725,-0.093,44.3725974589,1.6425,-8.493,8.6503673477,42.73,8.4,43.5478231373,78.37,44.1625,-8.493,44.9717406295,1.6425,-8.493,8.6503673477,42.52,0.0,42.52,65.03
2020-10-21 19:00:00,40.5025,0.044500000000000005,40.502524446,0.7125,-8.3055,8.3360054283,39.79,8.35,40.6566919461,78.64,40.2025,-8.3055,41.0514596147,0.7125,-8.3055,8.3360054283,39.49,0.0,39.49,65.25
2020-10-21 19:30:00,42.1115,0.1135,42.1116529538,0.07150000000000001,-8.8165,8.8167899204,42.04,8.93,42.9779769184,78.91,41.8115,-8.8165,42.7309279621,0.07150000000000001,-8.8165,8.8167899204,41.74,0.0,41.74,65.47
2020-10-21 20:00:00,48.118,0.4355,48.1199707424,0.048,-9.7445,9.7446182198,48.07,10.18,49.1361099396,78.74,47.768,-9.7445,48.7517907799,0.048,-9.7445,9.7446182198,47.72,0.0,47.72,65.33
2020-10-21 20:30:00,43.8645,0.026000000000000002,43.8645077055,0.2245,-9.674,9.6766045827,43.64,9.7,44.7050287999,78.79,43.6445,-9.674,44.7037879407,0.2245,-9.674,9.6766045827,43.42,0.0,43.42,65.33
2020-10-21 21:00:00,50.232,-0.3415,50.2331608228,0.542,-10.2715,10.2857900158,49.69,9.93,50.6724876042,78.9,49.902,-10.2715,50.9481434034,0.542,-10.2715,10.2857900158,49.36,0.0,49.36,65.45
2020-10-21 21:30:00,45.513,-0.651,45.5176555855,0.323,-9.481,9.4865004085,45.19,8.83,46.0445979459,79.05,45.173,-9.481,46.157223595,0.323,-9.481,9.4865004085,44.85,0.0,44.85,65.58
2020-10-21 22:00:00,46.337,-0.34700000000000003,46.3382992567,0.427,-10.227,10.2359102184,45.91,9.88,46.9610743063,78.85,46.147,-10.227,47.2666598989,0.427,-10.227,10.2359102184,45.72,0.0,45.72,65.41
2020-10-21 22:30:00,43.105,-0.2585,43.1057751032,0.41500000000000004,-10.9485,10.9563624096,42.69,10.69,44.0080924376,79.23,42.745,-10.9485,44.124875946,0.41500000000000004,-10.9485,10.9563624096,42.33,0.0,42.33,65.71
2020-10-21 23:00:00,36.3705,-0.39,36.3725909202,0.5505,-10.12,10.1349617784,35.82,9.73,37.1179915944,79.12,36.1705,-10.12,37.5595456609,0.5505,-10.12,10.1349617784,35.62,0.0,35.62,65.61
2020-10-21 23:30:00,42.6875,-0.5575,42.6911403279,0.9075000000000001,-10.6575,10.6960676185,41.78,10.1,42.9834665889,78.96,42.3975,-10.6575,43.716476442,0.9075000000000001,-10.6575,10.6960676185,41.49,0.0,41.49,65.49
