Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-22 00:00:00,26.9095,-1.0865,26.9314253707,1.2495,-9.1065,9.1918220446,25.66,8.02,26.8841217078,79.02,26.7395,-9.1065,28.2476406537,1.2495,-9.1065,9.1918220446,25.49,0.0,25.49,65.49
2020-10-22 00:30:00,41.8815,-0.5795,41.8855089798,0.9015000000000001,-11.0895,11.1260825316,40.98,10.51,42.3062702209,78.73,41.7415,-11.0895,43.1894643692,0.9015000000000001,-11.0895,11.1260825316,40.84,0.0,40.84,65.3
2020-10-22 01:00:00,51.278,-0.47450000000000003,51.2801953414,0.268,-11.5945,11.597596917,51.01,11.12,52.2079926831,78.81,50.908,-11.5945,52.2116547741,0.268,-11.5945,11.597596917,50.64,0.0,50.64,65.37
2020-10-22 01:30:00,49.691,-0.14150000000000001,49.6912014672,0.201,-12.0615,12.0631746754,49.49,11.92,50.9052698647,78.44,49.421,-12.0615,50.8715541659,0.201,-12.0615,12.0631746754,49.22,0.0,49.22,65.08
2020-10-22 02:00:00,41.728,0.0405,41.7280196541,0.048,-11.4295,11.4296007914,41.68,11.47,43.2294263205,78.53,41.448,-11.4295,42.9950017357,0.048,-11.4295,11.4296007914,41.4,0.0,41.4,65.14
2020-10-22 02:30:00,41.5175,-0.099,41.5176180344,0.0475,-11.279,11.2791000195,41.47,11.18,42.9505913813,78.78,41.2775,-11.279,42.7907448784,0.0475,-11.279,11.2791000195,41.23,0.0,41.23,65.35
2020-10-22 03:00:00,41.368,-0.5335,41.3714399828,0.048,-11.493500000000001,11.4936002301,41.32,10.96,42.7488479377,79.14,41.098,-11.493500000000001,42.6748889424,0.048,-11.493500000000001,11.4936002301,41.05,0.0,41.05,65.65
2020-10-22 03:30:00,36.8185,-0.232,36.8192309296,0.0485,-11.472,11.4721025209,36.77,11.24,38.4495838729,79.14,36.5685,-11.472,38.3257351691,0.0485,-11.472,11.4721025209,36.52,0.0,36.52,65.65
2020-10-22 04:00:00,34.7135,-0.148,34.7138154954,0.1135,-11.798,11.798545938,34.6,11.65,36.5086633554,79.33,34.4735,-11.798,36.4364516144,0.1135,-11.798,11.798545938,34.36,0.0,34.36,65.82
2020-10-22 04:30:00,32.3955,-0.338,32.3972632216,0.1955,-11.698,11.6996335092,32.2,11.36,34.1451255672,79.45,32.2255,-11.698,34.2830286622,0.1955,-11.698,11.6996335092,32.03,0.0,32.03,65.93
2020-10-22 05:00:00,32.775,-0.555,32.7796987479,0.215,-9.775,9.7773641642,32.56,9.22,33.8402423159,79.33,32.545,-9.775,33.9812838192,0.215,-9.775,9.7773641642,32.33,0.0,32.33,65.8
2020-10-22 05:30:00,35.3745,-0.34850000000000003,35.3762166222,0.5045000000000001,-10.3485,10.3607901484,34.87,10.0,36.2755689135,79.13,35.2345,-10.3485,36.7227646358,0.5045000000000001,-10.3485,10.3607901484,34.73,0.0,34.73,65.66
2020-10-22 06:00:00,47.634,-0.076,47.6340606289,0.974,-11.236,11.2781369029,46.66,11.16,47.9760481907,78.66,47.314,-11.236,48.6298498044,0.974,-11.236,11.2781369029,46.34,0.0,46.34,65.27
2020-10-22 06:30:00,39.514,0.559,39.5179538564,1.004,-11.291,11.335550141,38.51,11.85,40.2919669413,78.74,39.254,-11.291,40.8456019297,1.004,-11.291,11.335550141,38.25,0.0,38.25,65.36
2020-10-22 07:00:00,44.7825,0.5285000000000001,44.7856184338,1.1525,-10.8715,10.9324182366,43.63,11.4,45.0947546839,78.45,44.5325,-10.8715,45.8402996118,1.1525,-10.8715,10.9324182366,43.38,0.0,43.38,65.11
2020-10-22 07:30:00,42.281,0.184,42.2814003671,0.801,-10.096,10.1277251641,41.48,10.28,42.7348663272,77.87,41.971,-10.096,43.168206553,0.801,-10.096,10.1277251641,41.17,0.0,41.17,64.65
2020-10-22 08:00:00,41.883,0.5355,41.8864232091,1.2530000000000001,-11.1745,11.2445301925,40.63,11.71,42.2838148705,78.34,41.623,-11.1745,43.0969091612,1.2530000000000001,-11.1745,11.2445301925,40.37,0.0,40.37,65.07
2020-10-22 08:30:00,34.973,0.797,34.9820802412,0.913,-11.123,11.160407609,34.06,11.92,36.0855926929,78.82,34.703,-11.123,36.4419996433,0.913,-11.123,11.160407609,33.79,0.0,33.79,65.45
2020-10-22 09:00:00,35.5235,0.683,35.5300653145,1.0435,-10.677,10.7278712357,34.48,11.36,36.3031679058,78.27,35.2935,-10.677,36.8731538012,1.0435,-10.677,10.7278712357,34.25,0.0,34.25,65.0
2020-10-22 09:30:00,42.081,1.053,42.0941726371,0.681,-11.307,11.3274891304,41.4,12.36,43.2056662951,78.27,41.781,-11.307,43.2839486415,0.681,-11.307,11.3274891304,41.1,0.0,41.1,65.0
2020-10-22 10:00:00,41.0805,1.1485,41.0965513456,0.3405,-11.6015,11.6064957028,40.74,12.75,42.688524219,78.49,40.8905,-11.6015,42.5044443853,0.3405,-11.6015,11.6064957028,40.55,0.0,40.55,65.15
2020-10-22 10:30:00,46.787,1.6145,46.8148478503,0.157,-12.3855,12.3864950349,46.63,14.0,48.6863112178,78.54,46.387,-12.3855,48.012023278,0.157,-12.3855,12.3864950349,46.23,0.0,46.23,65.15
2020-10-22 11:00:00,47.03,1.2015,47.0453451709,0.30000000000000004,-11.9285,11.9322718813,46.73,13.13,48.5395694254,78.61,46.71,-11.9285,48.2090573674,0.30000000000000004,-11.9285,11.9322718813,46.41,0.0,46.41,65.24
2020-10-22 11:30:00,42.1265,0.9525,42.1372668608,0.3765,-11.2975,11.3037718705,41.75,12.25,43.5100563089,79.01,41.8265,-11.2975,43.325392191,0.3765,-11.2975,11.3037718705,41.45,0.0,41.45,65.61
2020-10-22 12:00:00,30.3535,0.538,30.3582675107,0.48350000000000004,-9.942,9.9537498587,29.87,10.48,31.6551307058,79.01,30.1235,-9.942,31.721737283,0.48350000000000004,-9.942,9.9537498587,29.64,0.0,29.64,65.61
2020-10-22 12:30:00,24.7545,1.1385,24.7806669099,0.4645,-9.3815,9.3929922016,24.29,10.52,26.4702568934,79.53,24.5645,-9.3815,26.2950033752,0.4645,-9.3815,9.3929922016,24.1,0.0,24.1,66.15
2020-10-22 13:00:00,21.394,0.72,21.4061121178,0.544,-8.45,8.4674928993,20.85,9.17,22.7774318131,79.2,21.244,-8.45,22.8628527529,0.544,-8.45,8.4674928993,20.7,0.0,20.7,65.97
2020-10-22 13:30:00,24.234,-0.209,24.234901217,0.674,-6.769,6.8024728592,23.56,6.5600000000000005,24.4562302901,78.5,24.234,-6.769,25.1616000485,0.674,-6.769,6.8024728592,23.56,0.0,23.56,65.41
2020-10-22 14:00:00,25.162,-1.3555000000000001,25.1984845626,0.802,-6.4655000000000005,6.515051362,24.36,5.11,24.8901928478,77.5,25.412,-6.4655000000000005,26.2216024348,0.802,-6.4655000000000005,6.515051362,24.61,0.0,24.61,64.56
2020-10-22 14:30:00,31.329,-0.343,31.3308775811,0.429,-7.703,7.7149368111,30.9,7.36,31.7644392364,77.31,31.599,-7.703,32.5243448819,0.429,-7.703,7.7149368111,31.17,0.0,31.17,64.41
2020-10-22 15:00:00,33.9195,-0.10250000000000001,33.91965487,0.3695,-9.0625,9.0700295755,33.55,8.96,34.7258419624,77.28,34.1995,-9.0625,35.3798630085,0.3695,-9.0625,9.0700295755,33.83,0.0,33.83,64.41
2020-10-22 15:30:00,40.658,0.21150000000000002,40.6585501002,0.40800000000000003,-9.9685,9.9768460071,40.25,10.18,41.517404784,77.41,41.038,-9.9685,42.2313679183,0.40800000000000003,-9.9685,9.9768460071,40.63,0.0,40.63,64.51
2020-10-22 16:00:00,34.372,0.872,34.3830593171,0.8320000000000001,-10.848,10.8798588226,33.54,11.72,35.5287207763,78.28,34.232,-10.848,35.9097330539,0.8320000000000001,-10.848,10.8798588226,33.4,0.0,33.4,65.2
2020-10-22 16:30:00,36.633,0.5895,36.637742824200004,0.203,-11.5905,11.5922775696,36.43,12.18,38.4122024883,78.66,36.443,-11.5905,38.2417564875,0.203,-11.5905,11.5922775696,36.24,0.0,36.24,65.5
2020-10-22 17:00:00,37.9965,0.202,37.9970369404,0.0965,-10.688,10.6884356316,37.9,10.89,39.4335149334,78.29,37.6665,-10.688,39.1535255916,0.0965,-10.688,10.6884356316,37.57,0.0,37.57,65.18
2020-10-22 17:30:00,37.9675,0.28800000000000003,37.9685922869,0.0475,-10.362,10.3621088708,37.92,10.65,39.3871666917,78.19,37.7575,-10.362,39.1535419886,0.0475,-10.362,10.3621088708,37.71,0.0,37.71,65.1
2020-10-22 18:00:00,38.9005,-0.14150000000000001,38.9007573512,0.1905,-9.8715,9.8733379614,38.71,9.73,39.9141203085,77.83,38.6605,-9.8715,39.9008868636,0.1905,-9.8715,9.8733379614,38.47,0.0,38.47,64.79
2020-10-22 18:30:00,39.86,0.030500000000000003,39.860011669,0.06,-9.3995,9.3996914976,39.8,9.43,40.9018935992,77.77,39.62,-9.3995,40.719712674,0.06,-9.3995,9.3996914976,39.56,0.0,39.56,64.76
2020-10-22 19:00:00,44.5185,0.034,44.5185129834,0.0285,-9.216,9.2160440673,44.49,9.25,45.4414194321,77.59,44.1985,-9.216,45.1491091634,0.0285,-9.216,9.2160440673,44.17,0.0,44.17,64.61
2020-10-22 19:30:00,38.818,1.0595,38.8324563252,0.028,-10.0305,10.0305390807,38.79,11.09,40.344171822,77.99,38.558,-10.0305,39.8413139122,0.028,-10.0305,10.0305390807,38.53,0.0,38.53,64.95
2020-10-22 20:00:00,40.8385,0.9865,40.8504132721,0.0285,-10.4735,10.4735387764,40.81,11.46,42.3885326474,77.95,40.5885,-10.4735,41.9180215957,0.0285,-10.4735,10.4735387764,40.56,0.0,40.56,64.95
2020-10-22 20:30:00,42.0475,0.978,42.0588723131,0.0275,-10.642,10.6420355313,42.02,11.62,43.5970732963,78.1,41.7375,-10.642,43.0728576977,0.0275,-10.642,10.6420355313,41.71,0.0,41.71,65.04
2020-10-22 21:00:00,38.027,1.0245,38.0407982205,0.027,-10.525500000000001,10.5255346301,38.0,11.55,39.7165267867,78.19,37.797,-10.525500000000001,39.2351801226,0.027,-10.525500000000001,10.5255346301,37.77,0.0,37.77,65.11
2020-10-22 21:30:00,36.877,0.9675,36.8896894166,0.027,-10.6725,10.672534153099999,36.85,11.64,38.6446904503,78.43,36.607,-10.6725,38.1310202493,0.027,-10.6725,10.672534153099999,36.58,0.0,36.58,65.31
2020-10-22 22:00:00,47.097,0.7975,47.1037516048,0.027,-11.5625,11.5625315243,47.07,12.36,48.6657425711,78.17,46.797,-11.5625,48.2042593061,0.027,-11.5625,11.5625315243,46.77,0.0,46.77,65.11
2020-10-22 22:30:00,48.3765,0.7615000000000001,48.3824930579,0.026500000000000003,-11.6785,11.6785300659,48.35,12.44,49.9247043056,78.3,48.0965,-11.6785,49.4940468592,0.026500000000000003,-11.6785,11.6785300659,48.07,0.0,48.07,65.24
2020-10-22 23:00:00,43.7385,0.40950000000000003,43.7404169219,0.0285,-11.3905,11.3905356547,43.71,11.8,45.2747622854,78.49,43.4385,-11.3905,44.9070904479,0.0285,-11.3905,11.3905356547,43.41,0.0,43.41,65.39
2020-10-22 23:30:00,44.9435,0.3285,44.9447005163,0.07350000000000001,-12.2615,12.2617202912,44.87,12.59,46.6028432609,78.69,44.6835,-12.2615,46.3352949111,0.07350000000000001,-12.2615,12.2617202912,44.61,0.0,44.61,65.52
2020-10-23 00:00:00,45.5085,-0.684,45.5136400242,0.0285,-10.444,10.4440388859,45.48,9.76,46.5154597956,78.37,45.5485,-10.444,46.7305359294,0.0285,-10.444,10.4440388859,45.52,0.0,45.52,65.25
2020-10-23 00:30:00,40.929,0.049,40.9290293313,0.099,-11.031,11.0314442391,40.83,11.08,42.3066815054,78.23,40.699,-11.031,42.1674229945,0.099,-11.031,11.0314442391,40.6,0.0,40.6,65.13
2020-10-23 01:00:00,43.1435,0.3335,43.1447889611,0.1935,-12.9565,12.9579448409,42.95,13.29,44.9591659175,78.72,42.8735,-12.9565,44.7884794841,0.1935,-12.9565,12.9579448409,42.68,0.0,42.68,65.55
2020-10-23 01:30:00,35.2105,0.3005,35.2117822682,0.7005,-11.9995,12.0199293051,34.51,12.3,36.6364586171,78.72,35.0605,-11.9995,37.0570730158,0.7005,-11.9995,12.0199293051,34.36,0.0,34.36,65.55
2020-10-23 02:00:00,37.8235,0.6195,37.8285729641,0.28350000000000003,-12.2305,12.2337852891,37.54,12.85,39.6783832836,78.72,37.5135,-12.2305,39.4569108332,0.28350000000000003,-12.2305,12.2337852891,37.23,0.0,37.23,65.55
2020-10-23 02:30:00,43.7855,0.5635,43.7891258476,0.025500000000000002,-12.4965,12.4965260173,43.76,13.06,45.6672880736,78.55,43.5155,-12.4965,45.2742890888,0.025500000000000002,-12.4965,12.4965260173,43.49,0.0,43.49,65.4
2020-10-23 03:00:00,32.4695,1.049,32.4864407292,0.029500000000000002,-12.871,12.8710338066,32.44,13.92,35.3004249266,79.28,32.2395,-12.871,34.713801308,0.029500000000000002,-12.871,12.8710338066,32.21,0.0,32.21,66.0
2020-10-23 03:30:00,32.957,0.7745000000000001,32.9660992423,0.427,-13.2955,13.3023550265,32.53,14.07,35.442429375,79.07,32.757,-13.2955,35.3523884518,0.427,-13.2955,13.3023550265,32.33,0.0,32.33,65.82
2020-10-23 04:00:00,47.149,0.972,47.1590180665,0.129,-14.268,14.2685831462,47.02,15.24,49.4281094115,78.99,46.869,-14.268,48.9926421517,0.129,-14.268,14.2685831462,46.74,0.0,46.74,65.77
2020-10-23 04:30:00,45.945,0.6980000000000001,45.9503017292,0.775,-13.862,13.8836475395,45.17,14.56,47.4586398878,78.99,45.685,-13.862,47.7417455588,0.775,-13.862,13.8836475395,44.91,0.0,44.91,65.77
2020-10-23 05:00:00,47.7245,0.925,47.7334633695,1.0345,-14.005,14.0431554592,46.69,14.93,49.0189861176,79.03,47.3845,-14.005,49.4108375283,1.0345,-14.005,14.0431554592,46.35,0.0,46.35,65.82
2020-10-23 05:30:00,43.9305,0.507,43.9334255351,1.6705,-12.783,12.8916895421,42.26,13.29,44.3004706521,78.72,43.6605,-12.783,45.4933440104,1.6705,-12.783,12.8916895421,41.99,0.0,41.99,65.57
2020-10-23 06:00:00,42.291,0.325,42.2922487697,2.471,-12.445,12.6879417559,39.82,12.77,41.8175238387,78.6,42.031,-12.445,43.8347235191,2.471,-12.445,12.6879417559,39.56,0.0,39.56,65.47
2020-10-23 06:30:00,46.587,-0.111,46.5871322363,2.117,-11.891,12.0779787216,44.47,11.78,46.0037965825,78.17,46.317,-11.891,47.819037736,2.117,-11.891,12.0779787216,44.2,0.0,44.2,65.07
2020-10-23 07:00:00,41.2755,0.749,41.2822952517,2.8255,-12.961,13.2654050541,38.45,13.71,40.8211538298,78.66,41.0855,-12.961,43.0813861343,2.8255,-12.961,13.2654050541,38.26,0.0,38.26,65.35
2020-10-23 07:30:00,39.574,0.388,39.5759020112,2.254,-11.902,12.1135510896,37.32,12.29,39.2915576174,78.22,39.254,-11.902,41.0187045139,2.254,-11.902,12.1135510896,37.0,0.0,37.0,64.97
2020-10-23 08:00:00,37.088,0.8355,37.0974096704,2.038,-12.0345,12.2058442662,35.05,12.87,37.338176174,78.32,36.868,-12.0345,38.7824524012,2.038,-12.0345,12.2058442662,34.83,0.0,34.83,65.09
2020-10-23 08:30:00,37.121,1.05,37.1358471157,2.071,-11.81,11.990210215,35.05,12.86,37.3347304798,78.22,36.871,-11.81,38.7162335591,2.071,-11.81,11.990210215,34.8,0.0,34.8,64.99
2020-10-23 09:00:00,37.16,1.0365,37.1744526826,2.6,-11.8435,12.1255305966,34.56,12.88,36.8820823707,78.12,36.88,-11.8435,38.7350344294,2.6,-11.8435,12.1255305966,34.28,0.0,34.28,64.89
2020-10-23 09:30:00,33.9065,0.985,33.9208043426,3.2865,-11.865,12.3117548404,30.62,12.85,33.207030882,78.32,33.6865,-11.865,35.7149619522,3.2865,-11.865,12.3117548404,30.4,0.0,30.4,65.05
2020-10-23 10:00:00,33.1885,1.347,33.2158236576,2.2685,-11.403,11.6264569517,30.92,12.75,33.4456110723,78.09,32.9885,-11.403,34.903718158,2.2685,-11.403,11.6264569517,30.72,0.0,30.72,64.86
2020-10-23 10:30:00,41.4225,1.6695,41.4561302644,3.8925,-12.3705,12.9684550545,37.53,14.04,40.0702196151,78.09,41.1425,-12.3705,42.9620131803,3.8925,-12.3705,12.9684550545,37.25,0.0,37.25,64.81
2020-10-23 11:00:00,40.9305,1.8845,40.9738595997,5.6005,-13.0955,14.242812942,35.33,14.98,38.3745918545,78.24,40.6605,-13.0955,42.7173077394,5.6005,-13.0955,14.242812942,35.06,0.0,35.06,64.95
2020-10-23 11:30:00,35.279,1.4275,35.3078687724,7.519,-12.4525,14.546481267,27.76,13.88,31.0366235277,78.06,35.039,-12.4525,37.1859688223,7.519,-12.4525,14.546481267,27.52,0.0,27.52,64.8
2020-10-23 12:00:00,42.522,1.304,42.5419898453,5.832,-13.186,14.418142044,36.69,14.49,39.4476387126,77.97,42.342,-13.186,44.3476669059,5.832,-13.186,14.418142044,36.51,0.0,36.51,64.75
2020-10-23 12:30:00,46.84,1.9005,46.878539869,3.4,-13.4895,13.911384196,43.44,15.39,46.0856344212,78.29,46.51,-13.4895,48.4267148406,3.4,-13.4895,13.911384196,43.11,0.0,43.11,65.02
2020-10-23 13:00:00,45.787,1.718,45.81921969,3.757,-13.282,13.8031363465,42.03,15.0,44.62645964,78.47,45.497,-13.282,47.3960814098,3.757,-13.282,13.8031363465,41.74,0.0,41.74,65.17
2020-10-23 13:30:00,48.9835,2.064,49.0269657255,2.8735,-13.966,14.2585468492,46.11,16.03,48.8169335375,78.76,48.6535,-13.966,50.618299243,2.8735,-13.966,14.2585468492,45.78,0.0,45.78,65.4
2020-10-23 14:00:00,47.7685,1.6,47.7952883897,3.7185,-14.45,14.9207822265,44.05,16.05,46.8828860033,79.02,47.4685,-14.45,49.6191595278,3.7185,-14.45,14.9207822265,43.75,0.0,43.75,65.61
2020-10-23 14:30:00,47.339,1.4969999999999999,47.362663882,2.709,-14.013,14.2724507356,44.63,15.51,47.2482486448,79.02,47.019,-14.013,49.0627203689,2.709,-14.013,14.2724507356,44.31,0.0,44.31,65.61
2020-10-23 15:00:00,48.0555,1.6295000000000002,48.0831191844,2.6955,-14.7105,14.955418098500001,45.36,16.34,48.2133301069,79.45,47.6555,-14.7105,49.8742968923,2.6955,-14.7105,14.955418098500001,44.96,0.0,44.96,65.97
2020-10-23 15:30:00,45.4745,1.099,45.4877780426,3.1045,-13.571,13.9215646121,42.37,14.67,44.8377720232,79.13,45.1545,-13.571,47.1497710625,3.1045,-13.571,13.9215646121,42.05,0.0,42.05,65.74
2020-10-23 16:00:00,38.96,0.846,38.9691841844,3.42,-12.494,12.9536263648,35.54,13.34,37.9611274859,78.62,38.72,-12.494,40.6858505626,3.42,-12.494,12.9536263648,35.3,0.0,35.3,65.38
2020-10-23 16:30:00,34.722,0.6115,34.7273842414,2.992,-12.0885,12.4532684967,31.73,12.7,34.1772277986,78.57,34.432,-12.0885,36.4923890181,2.992,-12.0885,12.4532684967,31.44,0.0,31.44,65.38
2020-10-23 17:00:00,28.2695,0.0245,28.2695106166,2.7195,-10.9555,11.2879874424,25.55,10.98,27.809403086,78.45,28.0795,-10.9555,30.1410235477,2.7195,-10.9555,11.2879874424,25.36,0.0,25.36,65.34
2020-10-23 17:30:00,32.54,0.29650000000000004,32.5413508056,4.18,-11.1235,11.8829563767,28.36,11.42,30.5729619108,78.28,32.33,-11.1235,34.1900738848,4.18,-11.1235,11.8829563767,28.15,0.0,28.15,65.19
2020-10-23 18:00:00,33.346,0.2575,33.3469942011,3.086,-10.1425,10.6015896096,30.26,10.4,31.9973061366,78.16,33.116,-10.1425,34.6343725546,3.086,-10.1425,10.6015896096,30.03,0.0,30.03,65.1
2020-10-23 18:30:00,29.7585,-0.0115,29.7585022221,3.1485,-10.4115,10.8771496496,26.61,10.4,28.570126006,78.16,29.5585,-10.4115,31.3385426352,3.1485,-10.4115,10.8771496496,26.41,0.0,26.41,65.1
2020-10-23 19:00:00,33.4985,-1.2535,33.521944521500004,4.8885000000000005,-9.1135,10.3418235578,28.61,7.86,29.6700471857,77.89,33.3285,-9.1135,34.5520591933,4.8885000000000005,-9.1135,10.3418235578,28.44,0.0,28.44,64.89
2020-10-23 19:30:00,40.6065,-0.887,40.6161865671,4.2165,-10.947,11.7309710276,36.39,10.06,37.7549427228,78.15,40.2865,-10.947,41.747321965,4.2165,-10.947,11.7309710276,36.07,0.0,36.07,65.14
2020-10-23 20:00:00,44.565,-0.789,44.5719838688,4.265,-11.699,12.4521815759,40.3,10.91,41.750665863,78.01,44.365,-11.699,45.8815848244,4.265,-11.699,12.4521815759,40.1,0.0,40.1,65.02
2020-10-23 20:30:00,38.898,-0.41450000000000004,38.9002084088,4.678,-11.2845,12.2157121876,34.22,10.87,35.904948127,78.37,38.618,-11.2845,40.2329450109,4.678,-11.2845,12.2157121876,33.94,0.0,33.94,65.31
2020-10-23 21:00:00,44.97,-1.0235,44.9816457263,5.12,-11.3435,12.4454566911,39.85,10.32,41.1646073709,77.87,44.66,-11.3435,46.0780923243,5.12,-11.3435,12.4454566911,39.54,0.0,39.54,64.89
2020-10-23 21:30:00,52.6645,-0.9635,52.6733129061,4.9945,-12.5135,13.4734076054,47.67,11.55,49.049275224,78.29,52.3445,-12.5135,53.8194608158,4.9945,-12.5135,13.4734076054,47.35,0.0,47.35,65.24
2020-10-23 22:00:00,48.5115,-1.278,48.528331068,6.0515,-12.388,13.787066267,42.46,11.11,43.8894486181,78.59,48.2415,-12.388,49.8066749166,6.0515,-12.388,13.787066267,42.19,0.0,42.19,65.48
2020-10-23 22:30:00,41.2905,-0.4565,41.293023412,7.2005,-13.7565,15.5270245862,34.09,13.3,36.5925962457,78.94,41.0105,-13.7565,43.2562411971,7.2005,-13.7565,15.5270245862,33.81,0.0,33.81,65.76
2020-10-23 23:00:00,52.3125,-0.451,52.3144440595,7.0725,-14.401,16.0439726143,45.24,13.95,47.3419486291,78.43,52.0825,-14.401,54.0367986399,7.0725,-14.401,16.0439726143,45.01,0.0,45.01,65.32
2020-10-23 23:30:00,52.7405,-0.731,52.7455657022,7.0005,-15.041,16.5903189014,45.74,14.31,47.9262318569,78.14,52.3805,-15.041,54.4972335192,7.0005,-15.041,16.5903189014,45.38,0.0,45.38,65.08
2020-10-24 00:00:00,46.43,-1.2355,46.446435388,8.27,-14.9655,17.098511346,38.16,13.73,40.5548825667,78.14,46.14,-14.9655,48.5063479377,8.27,-14.9655,17.098511346,37.87,0.0,37.87,65.08
2020-10-24 00:30:00,43.708,-0.923,43.717744601,11.708,-14.813,18.8812667213,32.0,13.89,34.8845538885,78.54,43.518,-14.813,45.9700042745,11.708,-14.813,18.8812667213,31.81,0.0,31.81,65.44
2020-10-24 01:00:00,42.216,-0.713,42.2220206172,11.596,-15.063,19.0095024922,30.62,14.35,33.8157788614,78.74,41.986,-15.063,44.6062570163,11.596,-15.063,19.0095024922,30.39,0.0,30.39,65.61
2020-10-24 01:30:00,28.878,-1.1115,28.8993826275,12.688,-13.3015,18.3824711682,16.19,12.19,20.2660356261,78.79,28.718,-13.3015,31.6489087687,12.688,-13.3015,18.3824711682,16.03,0.0,16.03,65.61
2020-10-24 02:00:00,29.717,-1.1695,29.7400036861,15.737,-13.5695,20.7794249018,13.98,12.4,18.6869045056,78.57,29.627,-13.5695,32.5866607564,15.737,-13.5695,20.7794249018,13.89,0.0,13.89,65.47
2020-10-24 02:30:00,39.057,-1.178,39.0747608182,18.307,-14.618,23.4271674131,20.75,13.44,24.7223805488,78.26,38.957,-14.618,41.6092991169,18.307,-14.618,23.4271674131,20.65,0.0,20.65,65.24
2020-10-24 03:00:00,41.0005,-0.9450000000000001,41.01138897,19.6305,-15.435,24.971899312,21.37,14.49,25.8193144758,78.84,40.7905,-15.435,43.6131186141,19.6305,-15.435,24.971899312,21.16,0.0,21.16,65.71
2020-10-24 03:30:00,38.8,-0.9560000000000001,38.8117757388,17.5,-15.316,23.2557488807,21.3,14.36,25.6885110507,78.94,38.66,-15.316,41.5833555164,17.5,-15.316,23.2557488807,21.16,0.0,21.16,65.81
2020-10-24 04:00:00,36.738,-1.117,36.7549769827,14.468,-14.967,20.8166787216,22.27,13.85,26.2254723504,78.99,36.558,-14.967,39.5031448495,14.468,-14.967,20.8166787216,22.09,0.0,22.09,65.85
2020-10-24 04:30:00,44.0135,-1.3635,44.034614958,12.8835,-15.2635,19.9739581581,31.13,13.9,34.0923290492,78.54,43.8435,-15.2635,46.4244216388,12.8835,-15.2635,19.9739581581,30.96,0.0,30.96,65.48
2020-10-24 05:00:00,37.2475,-0.8625,37.2574846507,16.4075,-16.1425,23.0170884888,20.84,15.28,25.8415169833,78.66,37.0175,-16.1425,40.3841009867,16.4075,-16.1425,23.0170884888,20.61,0.0,20.61,65.57
2020-10-24 05:30:00,43.8,-0.9495,43.8102904607,19.84,-17.1995,26.2573494521,23.96,16.25,28.9507184712,78.37,43.66,-17.1995,46.9256688844,19.84,-17.1995,26.2573494521,23.82,0.0,23.82,65.34
2020-10-24 06:00:00,46.26,-0.846,46.267735151,22.43,-17.256,28.299725016300002,23.83,16.41,28.9336655127,78.37,46.07,-17.256,49.1956749725,22.43,-17.256,28.299725016300002,23.64,0.0,23.64,65.34
2020-10-24 06:30:00,37.4505,-0.6495000000000001,37.4561316809,25.7705,-17.3595,31.0720277822,11.68,16.71,20.3874103309,78.51,37.3305,-17.3595,41.169387541,25.7705,-17.3595,31.0720277822,11.56,0.0,11.56,65.44
2020-10-24 07:00:00,44.4605,-1.452,44.4842035362,24.9305,-16.142,29.7000672432,19.53,14.69,24.4380236517,78.57,44.2705,-16.142,47.1215591237,24.9305,-16.142,29.7000672432,19.34,0.0,19.34,65.49
2020-10-24 07:30:00,35.905,-1.416,35.9329108339,24.425,-15.336,28.8404840632,11.48,13.92,18.0431926221,78.77,35.815,-15.336,38.9603275269,24.425,-15.336,28.8404840632,11.39,0.0,11.39,65.63
2020-10-24 08:00:00,43.71,-2.1605,43.7633620766,24.83,-14.7405,28.8757898637,18.88,12.58,22.6872387037,78.03,43.56,-14.7405,45.9864756233,24.83,-14.7405,28.8757898637,18.73,0.0,18.73,65.01
2020-10-24 08:30:00,44.6335,-2.331,44.6943271932,25.9535,-14.891,29.9219993191,18.68,12.56,22.5099089292,78.25,44.5035,-14.891,46.9287054291,25.9535,-14.891,29.9219993191,18.55,0.0,18.55,65.19
2020-10-24 09:00:00,49.1215,-3.0755,49.2176844488,24.9415,-13.7055,28.4590785603,24.18,10.63,26.413430296,77.74,48.9515,-13.7055,50.833946163,24.9415,-13.7055,28.4590785603,24.01,0.0,24.01,64.75
2020-10-24 09:30:00,48.7245,-2.8280000000000003,48.8065004303,24.4645,-14.008,28.1910592963,24.26,11.18,26.7121695113,77.74,48.6045,-14.008,50.5828180734,24.4645,-14.008,28.1910592963,24.14,0.0,24.14,64.75
2020-10-24 10:00:00,53.8605,-2.787,53.932558156,25.3205,-14.947,29.403070065,28.54,12.16,31.0225272987,77.33,53.7305,-14.947,55.770775853,25.3205,-14.947,29.403070065,28.41,0.0,28.41,64.37
2020-10-24 10:30:00,52.2695,-1.4225,52.2888528895,23.5195,-15.5025,28.1690324026,28.75,14.08,32.0126365675,77.39,52.0195,-15.5025,54.2803453056,23.5195,-15.5025,28.1690324026,28.5,0.0,28.5,64.44
2020-10-24 11:00:00,46.664,-1.2535,46.6808328787,22.174,-14.0635,26.2577285432,24.49,12.81,27.6379485491,77.52,46.504,-14.0635,48.5839896288,22.174,-14.0635,26.2577285432,24.33,0.0,24.33,64.53
2020-10-24 11:30:00,34.2145,-0.978,34.2284749039,16.8245,-13.138,21.3464480476,17.39,12.16,21.2197478779,77.92,34.0745,-13.138,36.5195645408,16.8245,-13.138,21.3464480476,17.25,0.0,17.25,64.87
2020-10-24 12:00:00,34.059,-1.3635,34.0862818924,16.339,-12.2435,20.4173018112,17.72,10.88,20.793575931,77.92,33.949,-12.2435,36.0893044163,16.339,-12.2435,20.4173018112,17.61,0.0,17.61,64.87
2020-10-24 12:30:00,44.2955,-1.9625,44.3389526996,10.9355,-12.5225,16.6252268105,33.36,10.56,34.991473247100004,78.17,44.0955,-12.5225,45.8391331343,10.9355,-12.5225,16.6252268105,33.16,0.0,33.16,65.06
2020-10-24 13:00:00,47.8175,-1.9565000000000001,47.8575093219,9.1075,-13.2865,16.1083096103,38.71,11.33,40.3340179005,78.08,47.6075,-13.2865,49.426765406,9.1075,-13.2865,16.1083096103,38.5,0.0,38.5,64.99
2020-10-24 13:30:00,42.3225,-2.0035,42.369895191,9.4225,-12.5535,15.6963011089,32.9,10.55,34.5501447175,78.24,42.0925,-12.5535,43.9245821665,9.4225,-12.5535,15.6963011089,32.67,0.0,32.67,65.13
2020-10-24 14:00:00,40.206,-0.9655,40.2175910051,11.136,-13.1755,17.251211443,29.07,12.21,31.5301284488,78.73,39.976,-13.1755,42.0912624692,11.136,-13.1755,17.251211443,28.84,0.0,28.84,65.53
2020-10-24 14:30:00,44.425,-1.46,44.4489845216,11.565,-13.2,17.5496217908,32.86,11.74,34.8942287492,78.44,44.205,-13.2,46.1337406352,11.565,-13.2,17.5496217908,32.64,0.0,32.64,65.29
2020-10-24 15:00:00,37.339,-1.1205,37.3558086681,15.449,-14.0205,20.862550689,21.89,12.9,25.4083076965,78.86,37.129,-14.0205,39.6879964378,15.449,-14.0205,20.862550689,21.68,0.0,21.68,65.62
2020-10-24 15:30:00,31.99,-0.42050000000000004,31.9927635607,25.87,-15.1805,29.9950742665,6.12,14.76,15.9784855352,78.54,31.85,-15.1805,35.2827164523,25.87,-15.1805,29.9950742665,5.98,0.0,5.98,65.32
2020-10-24 16:00:00,43.001,-0.4435,43.0032870052,30.131,-17.1535,34.6715982217,12.87,16.71,21.0917282364,78.5,42.931,-17.1535,46.2310861137,30.131,-17.1535,34.6715982217,12.8,0.0,12.8,65.32
2020-10-24 16:30:00,48.8695,-1.121,48.8823554184,28.9595,-15.821,32.9993436488,19.91,14.7,24.7486989557,78.36,48.7395,-15.821,51.2429790435,28.9595,-15.821,32.9993436488,19.78,0.0,19.78,65.05
2020-10-24 17:00:00,45.713,-1.4085,45.7346940653,31.073,-14.8385,34.4341750482,14.64,13.43,19.8669197411,77.98,45.603,-14.8385,47.9563832169,31.073,-14.8385,34.4341750482,14.53,0.0,14.53,64.63
2020-10-24 17:30:00,49.0375,-1.9245,49.0752494288,24.5075,-12.7345,27.6185634402,24.53,10.81,26.8062865761,78.03,48.9375,-12.7345,50.5672462816,24.5075,-12.7345,27.6185634402,24.43,0.0,24.43,64.63
2020-10-24 18:00:00,48.3645,-2.3,48.4191579878,16.1445,-11.31,19.7119501889,32.22,9.01,33.4560682089,78.03,48.1245,-11.31,49.4356511058,16.1445,-11.31,19.7119501889,31.98,0.0,31.98,64.63
2020-10-24 18:30:00,42.255,-2.279,42.3164136713,9.795,-11.109,14.8105336163,32.46,8.83,33.6395674764,78.31,42.065,-11.109,43.5071730408,9.795,-11.109,14.8105336163,32.27,0.0,32.27,64.91
2020-10-24 19:00:00,47.72,-1.716,47.7508435109,7.04,-12.736,14.5522264963,40.68,11.02,42.1462074213,78.69,47.51,-12.736,49.1874556772,7.04,-12.736,14.5522264963,40.47,0.0,40.47,65.24
2020-10-24 19:30:00,37.724,-2.457,37.803928698,6.354,-11.027,12.7266666885,31.37,8.57,32.5195602676,78.57,37.454,-11.027,39.0435250074,6.354,-11.027,12.7266666885,31.1,0.0,31.1,65.15
2020-10-24 20:00:00,34.62,-2.4295,34.7051418417,6.61,-10.8895,12.7386541773,28.01,8.46,29.2597282968,78.48,34.43,-10.8895,36.1110247743,6.61,-10.8895,12.7386541773,27.82,0.0,27.82,65.07
2020-10-24 20:30:00,38.28,-2.313,38.3498157623,8.44,-11.433,14.2108088792,29.84,9.12,31.2025639972,78.41,38.1,-11.433,39.7784299464,8.44,-11.433,14.2108088792,29.66,0.0,29.66,65.07
2020-10-24 21:00:00,43.152,-1.802,43.1896087966,10.382,-12.652,16.3663993597,32.77,10.85,34.5194930438,78.57,42.902,-12.652,44.728678809,10.382,-12.652,16.3663993597,32.52,0.0,32.52,65.19
2020-10-24 21:30:00,45.3895,-1.5585,45.4162485516,11.9895,-12.1785,17.0898792418,33.4,10.62,35.0477445779,78.4,45.1595,-12.1785,46.7728158496,11.9895,-12.1785,17.0898792418,33.17,0.0,33.17,65.06
2020-10-24 22:00:00,36.6295,-1.46,36.6585852189,14.3995,-11.16,18.2178813326,22.23,9.7,24.2541316068,78.26,36.4895,-11.16,38.157950813,14.3995,-11.16,18.2178813326,22.09,0.0,22.09,64.96
2020-10-24 22:30:00,40.336,-2.2105,40.3965246803,11.316,-11.5705,16.1841998953,29.02,9.36,30.4921301322,78.22,40.156,-11.5705,41.789721299,11.316,-11.5705,16.1841998953,28.84,0.0,28.84,64.92
2020-10-24 23:00:00,45.8865,-1.375,45.9070964803,10.3565,-12.485,16.2213537428,35.53,11.11,37.2265093717,78.53,45.6565,-12.485,47.3327710709,10.3565,-12.485,16.2213537428,35.3,0.0,35.3,65.21
2020-10-24 23:30:00,41.031,-1.4055,41.0550653544,8.811,-12.4655,15.2650716097,32.22,11.06,34.0654076741,78.61,40.901,-12.4655,42.7583967339,8.811,-12.4655,15.2650716097,32.09,0.0,32.09,65.26
2020-10-25 00:00:00,44.397,-0.8180000000000001,44.4045350499,9.817,-13.928,17.0400314847,34.58,13.11,36.9817319767,78.98,44.097,-13.928,46.2442925451,9.817,-13.928,17.0400314847,34.28,0.0,34.28,65.56
2020-10-25 00:30:00,33.1785,-0.34700000000000003,33.180314514,14.1585,-12.277,18.7400067036,19.02,11.93,22.4518440223,79.03,33.0185,-12.277,35.2270644711,14.1585,-12.277,18.7400067036,18.86,0.0,18.86,65.61
2020-10-25 01:00:00,25.405,-0.2255,25.4060007725,9.945,-11.8355,15.4590454185,15.46,11.61,19.334003724,79.37,25.255,-11.8355,27.8907526835,9.945,-11.8355,15.4590454185,15.31,0.0,15.31,65.89
2020-10-25 01:30:00,24.4705,-1.24,24.5018972786,13.2205,-11.92,17.8007870683,11.25,10.68,15.5120888342,78.73,24.360500000000002,-11.92,27.120478614,13.2205,-11.92,17.8007870683,11.14,0.0,11.14,65.37
2020-10-25 02:00:00,29.3545,-1.1365,29.3764923451,16.3345,-12.7565,20.7254477032,13.02,11.62,17.4512119923,78.73,29.2845,-12.7565,31.9422953543,16.3345,-12.7565,20.7254477032,12.95,0.0,12.95,65.37
2020-10-25 02:30:00,35.6515,-1.2695,35.6740953985,17.5215,-13.7495,22.272218401,18.13,12.48,22.0101635614,79.19,35.4815,-13.7495,38.0524058701,17.5215,-13.7495,22.272218401,17.96,0.0,17.96,65.76
2020-10-25 03:00:00,35.653,-0.5525,35.6572806766,16.383,-14.1925,21.6755564,19.27,13.64,23.6089495743,79.46,35.583,-14.1925,38.308966904,16.383,-14.1925,21.6755564,19.2,0.0,19.2,65.96
2020-10-25 03:30:00,39.406,-0.9590000000000001,39.4176675743,17.316,-13.919,22.2167148112,22.09,12.96,25.611124536,78.95,39.226,-13.919,41.6223213793,17.316,-13.919,22.2167148112,21.91,0.0,21.91,65.52
2020-10-25 04:00:00,33.167,-0.3335,33.1686766581,16.827,-13.743500000000001,21.7262910146,16.34,13.41,21.1382047487,79.28,32.987,-13.743500000000001,35.735500014,16.827,-13.743500000000001,21.7262910146,16.16,0.0,16.16,65.8
2020-10-25 04:30:00,24.039,-1.438,24.0819717839,16.509,-11.418,20.0728125832,7.53,9.98,12.5020518316,78.93,23.939,-11.418,26.522564827,16.509,-11.418,20.0728125832,7.43,0.0,7.43,65.5
2020-10-25 05:00:00,25.647,-1.0525,25.66858713,17.587,-12.2425,21.4285178034,8.06,11.19,13.7905656157,79.48,25.587,-12.2425,28.3650026485,17.587,-12.2425,21.4285178034,8.0,0.0,8.0,65.96
2020-10-25 05:30:00,34.861,-1.433,34.8904400947,17.181,-12.413,21.1959743819,17.68,10.98,20.8120830289,79.05,34.801,-12.413,36.9485070064,17.181,-12.413,21.1959743819,17.62,0.0,17.62,65.63
2020-10-25 06:00:00,44.722,-0.554,44.7254312444,15.702,-14.714,21.5187034925,29.02,14.16,32.2903391125,79.18,44.482,-14.714,46.8524291793,15.702,-14.714,21.5187034925,28.78,0.0,28.78,65.69
2020-10-25 06:30:00,47.042,-1.0205,47.0530677454,19.742,-14.7705,24.6559168203,27.3,13.75,30.567180112,78.17,46.872,-14.7705,49.144196547,19.742,-14.7705,24.6559168203,27.13,0.0,27.13,64.81
2020-10-25 07:00:00,30.8985,-2.1135,30.9706988055,16.1485,-11.0435,19.5635616517,14.75,8.93,17.2426042117,78.21,30.7385,-11.0435,32.6621229331,16.1485,-11.0435,19.5635616517,14.59,0.0,14.59,64.87
2020-10-25 07:30:00,18.2135,-4.272,18.7077942647,17.4935,-7.372,18.9833855318,0.72,3.1,3.182514729,78.11,18.2535,-7.372,19.6859504787,17.4935,-7.372,18.9833855318,0.76,0.0,0.76,64.8
2020-10-25 08:00:00,21.722,-4.4735,22.1778602721,8.542,-7.3035,11.238633202,13.18,2.83,13.4804042966,77.72,21.942,-7.3035,23.1255805603,8.542,-7.3035,11.238633202,13.4,0.0,13.4,64.51
2020-10-25 08:30:00,41.5595,-3.7905,41.732001276,6.2295,-9.7805,11.5958980032,35.33,5.99,35.8341875867,77.3,41.8195,-9.7805,42.9479773738,6.2295,-9.7805,11.5958980032,35.59,0.0,35.59,64.15
2020-10-25 09:00:00,41.3095,-4.047,41.5072644154,6.8095,-9.137,11.3953525286,34.5,5.09,34.8734583889,77.36,41.6695,-9.137,42.6594889708,6.8095,-9.137,11.3953525286,34.86,0.0,34.86,64.15
2020-10-25 09:30:00,41.893,-4.3655,42.1198413963,4.243,-8.0655,9.113470209,37.65,3.7,37.8313692589,77.97,42.253,-8.0655,43.015907514,4.243,-8.0655,9.113470209,38.01,0.0,38.01,64.65
2020-10-25 10:00:00,41.185,-3.809,41.3607628798,4.055,-8.759,9.6521037085,37.13,4.95,37.4585023726,78.46,41.515,-8.759,42.4289442009,4.055,-8.759,9.6521037085,37.46,0.0,37.46,65.04
2020-10-25 10:30:00,44.034,-2.036,44.0810441346,4.784,-10.846,11.8542132594,39.25,8.81,40.2265907081,78.52,44.024,-10.846,45.3403605191,4.784,-10.846,11.8542132594,39.24,0.0,39.24,65.08
2020-10-25 11:00:00,44.456,-0.9085000000000001,44.4652820552,7.536,-11.8385,14.0335803789,36.92,10.93,38.5039127882,78.22,44.266,-11.8385,45.8217070639,7.536,-11.8385,14.0335803789,36.73,0.0,36.73,64.83
2020-10-25 11:30:00,44.283,-0.924,44.2926389482,1.143,-11.544,11.6004476207,43.14,10.62,44.4279641667,78.29,43.993,-11.544,45.4823920325,1.143,-11.544,11.6004476207,42.85,0.0,42.85,64.89
2020-10-25 12:00:00,48.2285,-0.9215000000000001,48.2373027283,2.0085,-11.6315,11.8036377655,46.22,10.71,47.4446256177,78.48,47.9385,-11.6315,49.3294189556,2.0085,-11.6315,11.8036377655,45.93,0.0,45.93,65.04
2020-10-25 12:30:00,49.0075,-0.844,49.0147670835,9.4275,-12.144,15.3738249063,39.58,11.3,41.161467418,78.35,48.6875,-12.144,50.1791728932,9.4275,-12.144,15.3738249063,39.26,0.0,39.26,64.93
2020-10-25 13:00:00,46.338,-0.789,46.3447166892,6.788,-11.939,13.7337782493,39.55,11.15,41.0916658217,78.66,46.148,-11.939,47.6673643597,6.788,-11.939,13.7337782493,39.36,0.0,39.36,65.17
2020-10-25 13:30:00,47.446,-1.0285,47.4571462295,5.226,-11.6585,12.7762161163,42.22,10.63,43.5376308496,78.35,47.176,-11.6585,48.5952219693,5.226,-11.6585,12.7762161163,41.95,0.0,41.95,64.93
2020-10-25 14:00:00,38.7885,-0.6945,38.7947169406,13.8585,-12.2145,18.4730082147,24.93,11.52,27.4629805374,78.47,38.5685,-12.2145,40.4564358601,13.8585,-12.2145,18.4730082147,24.71,0.0,24.71,65.03
2020-10-25 14:30:00,45.1575,-1.0955,45.1707862064,6.3975,-11.7955,13.418711804800001,38.76,10.7,40.2097948266,78.47,44.9775,-11.7955,46.4984873571,6.3975,-11.7955,13.418711804800001,38.58,0.0,38.58,65.03
2020-10-25 15:00:00,50.689,-0.934,50.6976042531,8.239,-12.924,15.3268032218,42.45,11.99,44.1107991313,78.85,50.409,-12.924,52.0393798676,8.239,-12.924,15.3268032218,42.17,0.0,42.17,65.37
2020-10-25 15:30:00,52.6215,-0.5345,52.6242145072,15.0915,-13.9745,20.5679367585,37.53,13.44,39.8639498796,78.48,52.3115,-13.9745,54.1459110414,15.0915,-13.9745,20.5679367585,37.22,0.0,37.22,65.05
2020-10-25 16:00:00,50.4185,-0.16,50.4187538744,10.5885,-14.07,17.6091235514,39.83,13.91,42.1890625637,78.55,50.2085,-14.07,52.1426732365,10.5885,-14.07,17.6091235514,39.62,0.0,39.62,65.17
2020-10-25 16:30:00,49.783500000000004,-0.7975,49.7898873116,9.2135,-12.9375,15.8829307277,40.57,12.14,42.3474261319,78.34,49.5235,-12.9375,51.1855053555,9.2135,-12.9375,15.8829307277,40.31,0.0,40.31,65.03
2020-10-25 17:00:00,50.064,-0.203,50.0644115615,19.474,-14.643,24.3650184691,30.59,14.44,33.8269374907,78.34,49.834,-14.643,51.9407836387,19.474,-14.643,24.3650184691,30.36,0.0,30.36,65.03
2020-10-25 17:30:00,46.9185,-0.9195000000000001,46.9275092297,16.7885,-12.5895,20.9845000536,30.13,11.67,32.3110785954,78.34,46.7485,-12.5895,48.4140244402,16.7885,-12.5895,20.9845000536,29.96,0.0,29.96,65.03
2020-10-25 18:00:00,34.0475,-1.349,34.0742139638,12.0175,-10.479,15.9445836336,22.03,9.13,23.8469662641,78.6,33.8775,-10.479,35.4611681597,12.0175,-10.479,15.9445836336,21.86,0.0,21.86,65.23
2020-10-25 18:30:00,36.1315,-1.5185,36.1633949526,9.2815,-10.538499999999999,14.0430133696,26.85,9.02,28.3245988498,78.6,35.9315,-10.538499999999999,37.4450620843,9.2815,-10.538499999999999,14.0430133696,26.65,0.0,26.65,65.23
2020-10-25 19:00:00,29.946,-1.479,29.9825008463,9.656,-9.869,13.8070814077,20.29,8.39,21.956233739,79.1,29.796,-9.869,31.3878762741,9.656,-9.869,13.8070814077,20.14,0.0,20.14,65.67
2020-10-25 19:30:00,28.7955,-1.2485,28.8225531919,12.2455,-10.1985,15.9361749645,16.55,8.95,18.8150205953,78.32,28.6655,-10.1985,30.4256518829,12.2455,-10.1985,15.9361749645,16.42,0.0,16.42,65.02
2020-10-25 20:00:00,28.641,-0.6505000000000001,28.6483861893,8.261,-11.6705,14.2984156902,20.38,11.02,23.1686167045,78.38,28.491,-11.6705,30.7885961234,8.261,-11.6705,14.2984156902,20.23,0.0,20.23,65.06
2020-10-25 20:30:00,33.056,-2.1715,33.1272478218,6.136,-10.0515,11.7763809487,26.92,7.88,28.0496131881,78.32,32.876,-10.0515,34.3782493482,6.136,-10.0515,11.7763809487,26.74,0.0,26.74,64.98
2020-10-25 21:00:00,29.1745,-2.2205,29.258880199,4.3945,-10.1505,11.0609348836,24.78,7.93,26.0179418863,78.12,29.0045,-10.1505,30.7293617002,4.3945,-10.1505,11.0609348836,24.61,0.0,24.61,64.85
2020-10-25 21:30:00,29.038,-2.3715,29.1346778985,5.388,-9.6715,11.0710639168,23.65,7.3,24.7510100804,77.91,28.888,-9.6715,30.4639862173,5.388,-9.6715,11.0710639168,23.5,0.0,23.5,64.67
2020-10-25 22:00:00,44.897,-2.296,44.9556695535,4.807,-11.116,12.1108507133,40.09,8.82,41.0487575939,78.03,44.717,-11.116,46.0779290442,4.807,-11.116,12.1108507133,39.91,0.0,39.91,64.76
2020-10-25 22:30:00,49.286,-2.1625,49.3334187164,4.936,-11.4025,12.4250192052,44.35,9.24,45.3023189252,78.3,48.926,-11.4025,50.2371424571,4.936,-11.4025,12.4250192052,43.99,0.0,43.99,64.98
2020-10-25 23:00:00,47.311,-2.064,47.3560008552,6.981,-11.714,13.6364275747,40.33,9.65,41.4684386009,78.89,47.111,-11.714,48.5454850321,6.981,-11.714,13.6364275747,40.13,0.0,40.13,65.5
2020-10-25 23:30:00,47.3325,-1.367,47.3522359055,6.1425,-11.907,13.3980205721,41.19,10.54,42.5171459531,78.82,47.0325,-11.907,48.5163138053,6.1425,-11.907,13.3980205721,40.89,0.0,40.89,65.44
2020-10-26 00:00:00,43.2395,0.3915,43.2412723275,8.7495,-11.9285,14.7933384501,34.49,12.32,36.6243429975,78.95,42.9895,-11.9285,44.6137447711,8.7495,-11.9285,14.7933384501,34.24,0.0,34.24,65.56
2020-10-26 00:30:00,32.237,-1.1855,32.2587907283,10.507,-12.4155,16.2647376016,21.73,11.23,24.4602902681,78.78,32.097,-12.4155,34.4145615874,10.507,-12.4155,16.2647376016,21.59,0.0,21.59,65.39
2020-10-26 01:00:00,31.631,-0.9605,31.6455798059,12.401,-12.7005,17.7507042466,19.23,11.74,22.5304349714,78.83,31.451,-12.7005,33.9185509898,12.401,-12.7005,17.7507042466,19.05,0.0,19.05,65.43
2020-10-26 01:30:00,28.7115,-0.8170000000000001,28.7231217184,15.5415,-12.957,20.2341807655,13.17,12.14,17.9116861295,78.93,28.6315,-12.957,31.4268458686,15.5415,-12.957,20.2341807655,13.09,0.0,13.09,65.47
2020-10-26 02:00:00,41.1825,-0.8140000000000001,41.190543845,12.2325,-14.384,18.8820950175,28.95,13.57,31.9726038977,78.86,41.0225,-14.384,43.4711969268,12.2325,-14.384,18.8820950175,28.79,0.0,28.79,65.47
2020-10-26 02:30:00,41.7275,-0.8805000000000001,41.736788766000004,13.3775,-14.0905,19.4293514174,28.35,13.21,31.2766142669,78.67,41.5275,-14.0905,43.8528841298,13.3775,-14.0905,19.4293514174,28.15,0.0,28.15,65.23
2020-10-26 03:00:00,41.23,-1.1235,41.2453046085,13.42,-14.1135,19.4752992852,27.81,12.99,30.6942372441,78.81,41.07,-14.1135,43.4273621378,13.42,-14.1135,19.4752992852,27.65,0.0,27.65,65.34
2020-10-26 03:30:00,43.8485,-1.1285,43.8630193272,13.8385,-14.4385,19.9993591022,30.01,13.31,32.8291973706,78.75,43.6385,-14.4385,45.965084189,13.8385,-14.4385,19.9993591022,29.8,0.0,29.8,65.34
2020-10-26 04:00:00,37.097,-0.9025000000000001,37.107976437,15.787,-13.9725,21.0822229675,21.31,13.07,24.9988199722,79.27,36.867,-13.9725,39.4259615641,15.787,-13.9725,21.0822229675,21.08,0.0,21.08,65.73
2020-10-26 04:30:00,32.857,-1.138,32.8767013704,14.147,-13.588,19.61558954,18.71,12.45,22.4736868359,79.46,32.757,-13.588,35.4634289515,14.147,-13.588,19.61558954,18.61,0.0,18.61,65.89
2020-10-26 05:00:00,32.5475,-1.1895,32.5692288288,12.7375,-13.5095,18.5674579978,19.81,12.32,23.3284911642,79.37,32.3575,-13.5095,35.0644320715,12.7375,-13.5095,18.5674579978,19.62,0.0,19.62,65.83
2020-10-26 05:30:00,36.6535,-0.6485000000000001,36.6592364146,15.0135,-14.6285,20.9618270792,21.64,13.98,25.7629579047,79.27,36.5435,-14.6285,39.3626778116,15.0135,-14.6285,20.9618270792,21.53,0.0,21.53,65.72
2020-10-26 06:00:00,35.2795,-1.309,35.3037760197,14.4595,-13.509,19.7881333443,20.82,12.2,24.1311499933,79.04,35.0495,-13.509,37.5627545748,14.4595,-13.509,19.7881333443,20.59,0.0,20.59,65.53
2020-10-26 06:30:00,41.421,-1.2355,41.439422067,20.701,-14.6355,25.3521056571,20.72,13.4,24.6754614952,79.08,41.301,-14.6355,43.8174675358,20.701,-14.6355,25.3521056571,20.6,0.0,20.6,65.57
2020-10-26 07:00:00,41.654,-1.749,41.6907030044,22.594,-13.199,26.1668193902,19.06,11.45,22.2347948045,78.42,41.544,-13.199,43.5903376564,22.594,-13.199,26.1668193902,18.95,0.0,18.95,65.06
2020-10-26 07:30:00,41.641,-1.2365,41.6593544507,17.211,-12.5165,21.2810078063,24.43,11.28,26.9084243314,78.87,41.421,-12.5165,43.2707986204,17.211,-12.5165,21.2810078063,24.21,0.0,24.21,65.43
2020-10-26 08:00:00,40.501,-1.6875,40.5361401375,16.381,-12.1075,20.369799146,24.12,10.42,26.2745275885,78.76,40.351,-12.1075,42.1283130122,16.381,-12.1075,20.369799146,23.97,0.0,23.97,65.32
2020-10-26 08:30:00,27.9145,-1.991,27.9854139017,14.8745,-9.011,17.3910572206,13.04,7.02,14.8095239626,78.2,27.8345,-9.011,29.2567515499,14.8745,-9.011,17.3910572206,12.96,0.0,12.96,64.86
2020-10-26 09:00:00,31.9845,-1.686,32.0289062606,11.7345,-9.376,15.0202485416,20.25,7.69,21.6609925904,78.13,31.8045,-9.376,33.1577381052,11.7345,-9.376,15.0202485416,20.07,0.0,20.07,64.86
2020-10-26 09:30:00,31.323,-1.432,31.3557164326,10.463,-9.502,14.1337317436,20.86,8.07,22.3665933928,78.33,31.183,-9.502,32.5985811501,10.463,-9.502,14.1337317436,20.72,0.0,20.72,64.99
2020-10-26 10:00:00,30.4315,-1.653,30.4763613519,9.1915,-8.953,12.8312073185,21.24,7.3,22.4594657105,78.24,30.2715,-8.953,31.567703769,9.1915,-8.953,12.8312073185,21.08,0.0,21.08,64.9
2020-10-26 10:30:00,29.8475,-1.4385,29.8821441416,7.0075,-9.1085,11.4921637867,22.84,7.67,24.0934534677,78.43,29.6675,-9.1085,31.0342605599,7.0075,-9.1085,11.4921637867,22.66,0.0,22.66,65.06
2020-10-26 11:00:00,41.641,-1.686,41.675118200200004,6.191,-10.176,11.911316342,35.45,8.49,36.4524704238,78.25,41.441,-10.176,42.6720922501,6.191,-10.176,11.911316342,35.25,0.0,35.25,64.91
2020-10-26 11:30:00,40.6175,-1.5670000000000002,40.6477157446,4.1975,-9.777,10.6399593632,36.42,8.21,37.3339055016,78.18,40.3075,-9.777,41.4763099281,4.1975,-9.777,10.6399593632,36.11,0.0,36.11,64.91
2020-10-26 12:00:00,37.152,-1.401,37.1784064344,4.862,-9.611,10.7708107866,32.29,8.21,33.3173858518,78.26,36.922,-9.611,38.1523971069,4.862,-9.611,10.7708107866,32.06,0.0,32.06,65.04
2020-10-26 12:30:00,45.122,-1.0855,45.1350550487,9.642,-10.8455,14.5118239464,35.48,9.76,36.7979347247,78.39,44.852,-10.8455,46.1446288776,9.642,-10.8455,14.5118239464,35.21,0.0,35.21,65.25
2020-10-26 13:00:00,37.535,0.181,37.5354364035,8.235,-12.409,14.8929011949,29.3,12.59,31.8904076487,79.26,37.305,-12.409,39.3147085198,8.235,-12.409,14.8929011949,29.07,0.0,29.07,66.06
2020-10-26 13:30:00,42.729,0.004,42.7290001872,5.449,-12.376,13.522461943,37.28,12.38,39.2818380425,79.22,42.459,-12.376,44.2259206462,5.449,-12.376,13.522461943,37.01,0.0,37.01,66.02
2020-10-26 14:00:00,43.0765,0.45,43.0788504054,4.8165,-13.15,14.0043269117,38.26,13.6,40.6052656684,79.3,42.8265,-13.15,44.799906275,4.8165,-13.15,14.0043269117,38.01,0.0,38.01,66.02
2020-10-26 14:30:00,36.5265,0.3025,36.5277525794,6.5165,-12.0975,13.740970799,30.01,12.4,32.4709115979,79.25,36.2565,-12.0975,38.2215030905,6.5165,-12.0975,13.740970799,29.74,0.0,29.74,65.93
2020-10-26 15:00:00,42.349,0.5785,42.3529510572,6.449,-13.0115,14.5220085818,35.9,13.59,38.3861706869,79.33,42.069,-13.0115,44.0352119701,6.449,-13.0115,14.5220085818,35.62,0.0,35.62,65.98
2020-10-26 15:30:00,25.6295,-0.269,25.6309116352,5.1895,-10.329,11.5593750372,20.44,10.06,22.7815100465,79.33,25.4295,-10.329,27.447180388,5.1895,-10.329,11.5593750372,20.24,0.0,20.24,65.98
2020-10-26 16:00:00,34.2505,-0.6825,34.2572993171,5.5504999999999995,-10.3325,11.7289644257,28.7,9.65,30.2789118034,79.05,34.1205,-10.3325,35.6506532409,5.5504999999999995,-10.3325,11.7289644257,28.57,0.0,28.57,65.73
2020-10-26 16:30:00,47.99,-0.765,47.9960969767,3.22,-11.025,11.4856007679,44.77,10.26,45.9306052649,78.67,47.67,-11.025,48.9283100567,3.22,-11.025,11.4856007679,44.45,0.0,44.45,65.4
2020-10-26 17:00:00,45.0865,-0.8310000000000001,45.094157529,4.1865,-10.581,11.3791187378,40.9,9.75,42.0460759168,78.52,44.7465,-10.581,45.9805048173,4.1865,-10.581,11.3791187378,40.56,0.0,40.56,65.28
2020-10-26 17:30:00,54.8435,-0.7605000000000001,54.8487725706,5.7335,-11.0905,12.4848793546,49.11,10.33,50.1846689737,78.17,54.5635,-11.0905,55.6792126606,5.7335,-11.0905,12.4848793546,48.83,0.0,48.83,64.97
2020-10-26 18:00:00,54.9525,-0.2165,54.952926478,2.8125,-11.3065,11.6510556818,52.14,11.09,53.3063570318,78.34,54.5825,-11.3065,55.7412436935,2.8125,-11.3065,11.6510556818,51.77,0.0,51.77,65.12
2020-10-26 18:30:00,50.985,-0.10200000000000001,50.9851020299,5.815,-11.982,13.3185040076,45.17,11.88,46.7061377123,78.73,50.615,-11.982,52.0139072653,5.815,-11.982,13.3185040076,44.8,0.0,44.8,65.45
2020-10-26 19:00:00,44.9705,0.14450000000000002,44.9707321544,9.8005,-12.5455,15.9197792227,35.17,12.69,37.3893701471,79.17,44.6605,-12.5455,46.3891132756,9.8005,-12.5455,15.9197792227,34.86,0.0,34.86,65.8
2020-10-26 19:30:00,55.1625,-0.1095,55.1626086811,9.5625,-13.1195,16.234613839,45.6,13.01,47.4196172486,78.82,54.9325,-13.1195,56.4774365256,9.5625,-13.1195,16.234613839,45.37,0.0,45.37,65.51
2020-10-26 20:00:00,49.259,-0.8505,49.2663417685,9.259,-11.0705,14.4320840924,40.0,10.22,41.2849657866,78.1,48.939,-11.0705,50.1755088788,9.259,-11.0705,14.4320840924,39.68,0.0,39.68,64.93
2020-10-26 20:30:00,45.623,-0.6695,45.6279120632,10.163,-11.4295,15.2944447186,35.46,10.76,37.0565675691,78.34,45.333,-11.4295,46.7516241349,10.163,-11.4295,15.2944447186,35.17,0.0,35.17,65.12
2020-10-26 21:00:00,49.2985,-0.42350000000000004,49.3003190101,6.9685,-11.9635,13.8450469302,42.33,11.54,43.874827635,78.42,49.0385,-11.9635,50.4767254732,6.9685,-11.9635,13.8450469302,42.07,0.0,42.07,65.19
2020-10-26 21:30:00,46.89,-0.8835000000000001,46.8983227019,6.31,-10.9235,12.6150288248,40.58,10.04,41.8035644413,78.2,46.62,-10.9235,47.882640406,6.31,-10.9235,12.6150288248,40.31,0.0,40.31,65.02
2020-10-26 22:00:00,36.653,-0.6145,36.6581507887,5.853,-10.9545,12.4200917569,30.8,10.34,32.4893151667,78.5,36.403,-10.9545,38.015516296,5.853,-10.9545,12.4200917569,30.55,0.0,30.55,65.25
2020-10-26 22:30:00,50.993,-0.5145000000000001,50.9955954887,6.193,-12.2945,13.7661897143,44.8,11.78,46.3228712409,78.5,50.713,-12.2945,52.1820189265,6.193,-12.2945,13.7661897143,44.52,0.0,44.52,65.25
2020-10-26 23:00:00,48.5855,-1.1005,48.5979619995,6.6155,-11.5805,13.3368969592,41.97,10.48,43.2586557812,78.19,48.3255,-11.5805,49.6936809917,6.6155,-11.5805,13.3368969592,41.71,0.0,41.71,64.99
2020-10-26 23:30:00,50.114,-0.549,50.1170070635,4.004,-12.679,13.2962046088,46.11,12.13,47.6788108073,78.49,49.804,-12.679,51.3925622732,4.004,-12.679,13.2962046088,45.8,0.0,45.8,65.23
2020-10-27 00:00:00,45.8565,-0.886,45.8650584677,2.0165,-11.916,12.0854180006,43.84,11.03,45.2062661586,78.26,45.5765,-11.916,47.108474909,2.0165,-11.916,12.0854180006,43.56,0.0,43.56,65.04
2020-10-27 00:30:00,47.6885,-0.5165000000000001,47.6912969471,1.8885,-12.4665,12.6087292976,45.8,11.95,47.3333127934,78.46,47.3385,-12.4665,48.9524994714,1.8885,-12.4665,12.6087292976,45.45,0.0,45.45,65.2
2020-10-27 01:00:00,34.429,-1.376,34.4564858481,3.179,-10.716,11.1775979978,31.25,9.34,32.615917893,78.28,34.209,-10.716,35.8481287796,3.179,-10.716,11.1775979978,31.03,0.0,31.03,65.05
2020-10-27 01:30:00,36.026,-0.503,36.0295113067,5.156,-12.303,13.3397205743,30.87,11.8,33.048402382,78.83,35.796,-12.303,37.8512539422,5.156,-12.303,13.3397205743,30.64,0.0,30.64,65.52
2020-10-27 02:00:00,38.17,-0.5095000000000001,38.1734002972,5.18,-12.8795,13.8821439356,32.99,12.37,35.2328965599,79.0,37.94,-12.8795,40.0665087105,5.18,-12.8795,13.8821439356,32.76,0.0,32.76,65.67
2020-10-27 02:30:00,22.9465,-0.152,22.9470034264,4.7065,-12.292,13.1622340904,18.24,12.14,21.9106640703,79.08,22.8065,-12.292,25.9081011703,4.7065,-12.292,13.1622340904,18.1,0.0,18.1,65.67
