Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-27 03:00:00,24.316,0.35100000000000003,24.3185332,6.8260000000000005,-13.049,14.7265296998,17.49,13.4,22.0331591017,79.45,24.156,-13.049,27.4552132937,6.8260000000000005,-13.049,14.7265296998,17.33,0.0,17.33,65.96
2020-10-27 03:30:00,34.083,-0.034,34.0830169586,5.553,-13.504,14.6011583445,28.53,13.47,31.5499889065,79.17,33.903,-13.504,36.4934435892,5.553,-13.504,14.6011583445,28.35,0.0,28.35,65.75
2020-10-27 04:00:00,43.9535,-0.060500000000000005,43.9535416377,5.7935,-14.1105,15.2535521273,38.16,14.05,40.664334496,79.17,43.6935,-14.1105,45.9154456855,5.7935,-14.1105,15.2535521273,37.9,0.0,37.9,65.75
2020-10-27 04:30:00,41.6965,0.14350000000000002,41.6967469295,10.4265,-14.4665,17.8323168573,31.27,14.61,34.5147070102,79.29,41.5465,-14.4665,43.9930822346,10.4265,-14.4665,17.8323168573,31.12,0.0,31.12,65.89
2020-10-27 05:00:00,41.673,-0.4435,41.6753598815,10.203,-13.2135,16.6942442551,31.47,12.77,33.9622407977,78.9,41.403,-13.2135,43.460384159,10.203,-13.2135,16.6942442551,31.2,0.0,31.2,65.57
2020-10-27 05:30:00,35.4685,-0.7605000000000001,35.4766522166,5.3185,-12.0305,13.1536828493,30.15,11.27,32.1875037864,79.04,35.2785,-12.0305,37.2733885299,5.3185,-12.0305,13.1536828493,29.96,0.0,29.96,65.65
2020-10-27 06:00:00,42.8985,-1.3375,42.9193453876,2.9785,-11.8475,12.2161662767,39.92,10.51,41.2803403571,78.63,42.6485,-11.8475,44.2635042501,2.9785,-11.8475,12.2161662767,39.67,0.0,39.67,65.3
2020-10-27 06:30:00,43.14,-1.4344999999999999,43.1638435528,2.42,-12.0045,12.2459960906,40.72,10.57,42.069505583,78.77,42.84,-12.0045,44.4901519468,2.42,-12.0045,12.2459960906,40.42,0.0,40.42,65.44
2020-10-27 07:00:00,39.338,-1.4235,39.3637472333,2.688,-11.4535,11.7646932068,36.65,10.03,37.9976762447,78.63,39.118,-11.4535,40.7602819697,2.688,-11.4535,11.7646932068,36.43,0.0,36.43,65.32
2020-10-27 07:30:00,42.9125,-1.328,42.9330436872,2.6525,-10.938,11.2550255553,40.26,9.61,41.3910582131,78.7,42.6025,-10.938,43.9842341101,2.6525,-10.938,11.2550255553,39.95,0.0,39.95,65.28
2020-10-27 08:00:00,38.559,-1.5685,38.5908884745,3.089,-10.2285,10.6847617311,35.47,8.66,36.5118679336,78.7,38.309,-10.2285,39.6509986413,3.089,-10.2285,10.6847617311,35.22,0.0,35.22,65.28
2020-10-27 08:30:00,40.3105,-0.2535,40.3112970828,3.6505,-11.3535,11.9259428348,36.66,11.1,38.3035977422,78.9,39.9705,-11.3535,41.5516886841,3.6505,-11.3535,11.9259428348,36.32,0.0,36.32,65.47
2020-10-27 09:00:00,34.3,-1.054,34.3161902897,4.47,-9.744,10.7203748069,29.83,8.69,31.0700016093,78.73,34.11,-9.744,35.4744645626,4.47,-9.744,10.7203748069,29.64,0.0,29.64,65.32
2020-10-27 09:30:00,35.832,-0.34650000000000003,35.8336753104,4.302,-10.6465,11.4828204832,31.53,10.3,33.1697286694,78.89,35.582,-10.6465,37.1406338967,4.302,-10.6465,11.4828204832,31.28,0.0,31.28,65.47
2020-10-27 10:00:00,34.661,-0.1555,34.6613488089,3.8810000000000002,-10.1955,10.9091879281,30.78,10.04,32.3760714108,78.89,34.371,-10.1955,35.8512741928,3.8810000000000002,-10.1955,10.9091879281,30.49,0.0,30.49,65.47
2020-10-27 10:30:00,38.843,-0.17950000000000002,38.8434147475,3.8529999999999998,-10.4695,11.1559867,34.99,10.29,36.4716903913,78.95,38.583,-10.4695,39.9782230627,3.8529999999999998,-10.4695,11.1559867,34.73,0.0,34.73,65.53
2020-10-27 11:00:00,35.7655,-0.0685,35.7655655974,3.7055,-10.2185,10.8696123436,32.06,10.15,33.628352621,79.01,35.4655,-10.2185,36.9082569691,3.7055,-10.2185,10.8696123436,31.76,0.0,31.76,65.59
2020-10-27 11:30:00,35.1905,0.47300000000000003,35.1936786831,13.5805,-11.457,17.7677468816,21.61,11.93,24.684347267,79.07,35.0105,-11.457,36.8374532134,13.5805,-11.457,17.7677468816,21.43,0.0,21.43,65.63
2020-10-27 12:00:00,23.2055,0.6155,23.2136612903,22.8555,-10.7045,25.2380704591,0.35000000000000003,11.32,11.3254094849,79.01,23.1155,-10.7045,25.473764160400002,22.8555,-10.7045,25.2380704591,0.26,0.0,0.26,65.55
2020-10-27 12:30:00,21.5595,0.0985,21.5597250098,22.6595,-9.8115,24.6924780551,-1.1,9.91,9.9708625505,78.85,21.5795,-9.8115,23.7052811099,22.6595,-9.8115,24.6924780551,-1.08,0.0,1.08,65.43
2020-10-27 13:00:00,36.9975,0.314,36.9988324444,22.9675,-11.476,25.674980667,14.03,11.79,18.3260743205,78.85,36.8675,-11.476,38.6123184003,22.9675,-11.476,25.674980667,13.9,0.0,13.9,65.43
2020-10-27 13:30:00,38.585,0.7845000000000001,38.5929742991,21.465,-12.5055,24.8421769427,17.12,13.29,21.672990102900002,79.31,38.405,-12.5055,40.3897456695,21.465,-12.5055,24.8421769427,16.94,0.0,16.94,65.82
2020-10-27 14:00:00,23.9095,0.051000000000000004,23.9095543925,21.7795,-10.299,24.0918247804,2.13,10.35,10.5669011541,79.36,23.8495,-10.299,25.9782226345,21.7795,-10.299,24.0918247804,2.07,0.0,2.07,65.86
2020-10-27 14:30:00,39.716,-0.4985,39.7191283672,22.926,-10.8085,25.3461071617,16.79,10.31,19.7027967558,78.87,39.936,-10.8085,41.3727901917,22.926,-10.8085,25.3461071617,17.01,0.0,17.01,65.48
2020-10-27 15:00:00,41.0465,-0.117,41.0466667496,22.4165,-11.847,25.354504161,18.63,11.73,22.0152174643,79.14,41.2465,-11.847,42.914160498,22.4165,-11.847,25.354504161,18.83,0.0,18.83,65.65
2020-10-27 15:30:00,37.874,-0.153,37.8743090366,20.414,-11.643,23.5008690265,17.46,11.49,20.9014760244,79.48,38.084,-11.643,39.8239940865,20.414,-11.643,23.5008690265,17.67,0.0,17.67,65.91
2020-10-27 16:00:00,26.902,-0.492,26.9064986202,17.942,-10.482,20.7795016302,8.96,9.99,13.4194522988,79.85,26.992,-10.482,28.9558351287,17.942,-10.482,20.7795016302,9.05,0.0,9.05,66.21
2020-10-27 16:30:00,29.2915,-1.729,29.3424847832,14.8015,-8.459,17.0481401698,14.49,6.73,15.976639196,79.17,29.4415,-8.459,30.6326068634,14.8015,-8.459,17.0481401698,14.64,0.0,14.64,65.66
2020-10-27 17:00:00,21.6905,-2.368,21.8193770362,16.4405,-6.748,17.7714812059,5.25,4.38,6.8371704674,78.89,21.7205,-6.748,22.7445735122,16.4405,-6.748,17.7714812059,5.28,0.0,5.28,65.41
2020-10-27 17:30:00,25.454,-2.0695,25.5379902547,19.324,-6.7995,20.4853649284,6.13,4.73,7.7427256183,78.46,25.544,-6.7995,26.4334851325,19.324,-6.7995,20.4853649284,6.22,0.0,6.22,65.11
2020-10-27 18:00:00,38.7095,-1.7875,38.7507489799,19.3195,-8.3875,21.0616532233,19.39,6.6,20.4824827597,78.17,38.9895,-8.3875,39.8814652,19.3195,-8.3875,21.0616532233,19.67,0.0,19.67,64.95
2020-10-27 18:30:00,43.774,-1.855,43.8132868089,19.914,-8.975,21.8430314059,23.86,7.12,24.8996787128,78.34,44.024,-8.975,44.9295359535,19.914,-8.975,21.8430314059,24.11,0.0,24.11,65.12
2020-10-27 19:00:00,43.242,-2.01,43.2886897931,20.882,-8.99,22.734951594400002,22.36,6.98,23.4241328548,78.21,43.492,-8.99,44.4114192973,20.882,-8.99,22.734951594400002,22.61,0.0,22.61,65.05
2020-10-27 19:30:00,35.866,-2.7325,35.9699390081,19.716,-7.6025,21.1309881986,16.15,4.87,16.8682957053,77.63,36.106,-7.6025,36.8977132388,19.716,-7.6025,21.1309881986,16.39,0.0,16.39,64.61
2020-10-27 20:00:00,28.9875,-3.3985,29.1860404731,19.3875,-6.4385,20.4286426005,9.6,3.04,10.0698361456,77.0,29.0375,-6.4385,29.7427417785,19.3875,-6.4385,20.4286426005,9.65,0.0,9.65,64.06
2020-10-27 20:30:00,26.626,-2.019,26.7024387838,17.626,-8.159,19.4227999269,9.0,6.14,10.8949346028,77.33,26.736,-8.159,27.9532283824,17.626,-8.159,19.4227999269,9.11,0.0,9.11,64.3
2020-10-27 21:00:00,26.654,-0.9590000000000001,26.6712466338,19.824,-9.659,22.0519218437,6.83,8.7,11.0606916601,77.66,26.744,-9.659,28.4347994014,19.824,-9.659,22.0519218437,6.92,0.0,6.92,64.56
2020-10-27 21:30:00,29.5805,-1.294,29.60878951,17.3505,-9.984,20.0179945611,12.23,8.69,15.0029663734,77.6,29.7505,-9.984,31.3810851669,17.3505,-9.984,20.0179945611,12.4,0.0,12.4,64.56
2020-10-27 22:00:00,44.7435,-0.39,44.7451996559,19.5835,-12.35,23.1524506748,25.16,11.96,27.857982698,77.69,45.1135,-12.35,46.7733939569,19.5835,-12.35,23.1524506748,25.53,0.0,25.53,64.62
2020-10-27 22:30:00,48.8505,-0.3965,48.8521090896,19.2405,-12.8765,23.1516974,29.61,12.48,32.1325769275,77.49,49.1505,-12.8765,50.8092108038,19.2405,-12.8765,23.1516974,29.91,0.0,29.91,64.48
2020-10-27 23:00:00,41.406,-1.824,41.4461555756,16.476,-10.434,19.5019725156,24.93,8.61,26.3749312795,77.1,41.796,-10.434,43.0786951056,16.476,-10.434,19.5019725156,25.32,0.0,25.32,64.15
2020-10-27 23:30:00,48.9165,-2.293,48.9702136125,15.2065,-10.803,18.653215574,33.71,8.51,34.7675739735,77.16,49.3365,-10.803,50.5053961597,15.2065,-10.803,18.653215574,34.13,0.0,34.13,64.22
2020-10-28 00:00:00,40.666,-1.8165,40.7065501885,13.236,-10.7565,17.0556145668,27.43,8.94,28.8501039859,77.74,40.966,-10.7565,42.3546390405,13.236,-10.7565,17.0556145668,27.73,0.0,27.73,64.7
2020-10-28 00:30:00,42.262,-1.9380000000000002,42.3064119017,11.782,-10.808,15.9883829076,30.48,8.87,31.7444058064,77.69,42.652,-10.808,44.0000678181,11.782,-10.808,15.9883829076,30.87,0.0,30.87,64.66
2020-10-28 01:00:00,43.804,-1.597,43.8331019322,15.214,-11.477,19.0574742555,28.59,9.88,30.2490082482,77.51,44.174,-11.477,45.6405938283,15.214,-11.477,19.0574742555,28.96,0.0,28.96,64.49
2020-10-28 01:30:00,41.249,-1.5615,41.2785450719,7.909,-11.3715,13.8514726022,33.34,9.81,34.7532976853,77.81,41.629,-11.3715,43.1541962415,7.909,-11.3715,13.8514726022,33.72,0.0,33.72,64.74
2020-10-28 02:00:00,49.7885,-1.637,49.8154042566,14.4785,-11.977,18.7903031176,35.31,10.34,36.7928213107,77.5,50.2585,-11.977,51.665901243,14.4785,-11.977,18.7903031176,35.78,0.0,35.78,64.46
2020-10-28 02:30:00,43.051,-0.2545,43.0517522437,20.861,-13.1345,24.6514991684,22.19,12.88,25.6571724865,77.92,43.361,-13.1345,45.306637607,20.861,-13.1345,24.6514991684,22.5,0.0,22.5,64.81
2020-10-28 03:00:00,39.5635,-0.20700000000000002,39.5640415182,17.0535,-12.757,21.2970164871,22.51,12.55,25.772128356,78.27,39.7935,-12.757,41.7883200338,17.0535,-12.757,21.2970164871,22.74,0.0,22.74,65.09
2020-10-28 03:30:00,42.1235,-0.066,42.1235517051,17.0435,-13.396,21.6779544296,25.08,13.33,28.4023819424,78.39,42.4635,-13.396,44.526415174,17.0435,-13.396,21.6779544296,25.42,0.0,25.42,65.18
2020-10-28 04:00:00,44.672,-0.0205,44.6720047037,17.122,-13.6305,21.8850043237,27.55,13.61,30.7284005441,78.5,45.002,-13.6305,47.0209584574,17.122,-13.6305,21.8850043237,27.88,0.0,27.88,65.26
2020-10-28 04:30:00,45.8855,-0.443,45.8876384144,16.7555,-13.113,21.2766902795,29.13,12.67,31.7661108731,78.29,46.2455,-13.113,48.0686700383,16.7555,-13.113,21.2766902795,29.49,0.0,29.49,65.06
2020-10-28 05:00:00,40.7625,-0.3725,40.7642019731,20.4125,-12.9925,24.19659506,20.35,12.62,23.9454985331,78.22,41.0425,-12.9925,43.0498764516,20.4125,-12.9925,24.19659506,20.63,0.0,20.63,65.0
2020-10-28 05:30:00,45.091,-0.5505,45.0943603043,16.341,-12.7405,20.7207292644,28.75,12.19,31.2275295212,78.18,45.501,-12.7405,47.2510459276,16.341,-12.7405,20.7207292644,29.16,0.0,29.16,65.0
2020-10-28 06:00:00,39.8465,-1.8155000000000001,39.8878377767,11.3065,-10.5455,15.4610644039,28.54,8.73,29.8453430203,77.77,40.1865,-10.5455,41.5471100379,11.3065,-10.5455,15.4610644039,28.88,0.0,28.88,64.62
2020-10-28 06:30:00,36.945,-2.4495,37.0261134235,16.105,-9.1395,18.5175993382,20.84,6.69,21.8874781553,77.5,37.235,-9.1395,38.3402619351,16.105,-9.1395,18.5175993382,21.13,0.0,21.13,64.41
2020-10-28 07:00:00,38.682,-1.3205,38.704532606,17.492,-10.8905,20.6051705708,21.19,9.57,23.2508279422,77.81,38.912,-10.8905,40.40726091,17.492,-10.8905,20.6051705708,21.42,0.0,21.42,64.71
2020-10-28 07:30:00,49.2255,-1.096,49.2376996442,17.6155,-11.656,21.1226933948,31.61,10.56,33.3272516119,77.46,49.6355,-11.656,50.9857352232,17.6155,-11.656,21.1226933948,32.02,0.0,32.02,64.41
2020-10-28 08:00:00,43.192,-1.5015,43.2180907289,19.312,-10.6015,22.0305502939,23.88,9.1,25.5551247307,77.22,43.462,-10.6015,44.7363079193,19.312,-10.6015,22.0305502939,24.15,0.0,24.15,64.22
2020-10-28 08:30:00,27.5245,-1.2815,27.5543162227,17.3845,-9.3015,19.7164586704,10.14,8.02,12.9282636112,77.4,27.6545,-9.3015,29.1768619372,17.3845,-9.3015,19.7164586704,10.27,0.0,10.27,64.43
2020-10-28 09:00:00,46.673,-0.47150000000000003,46.675381533,17.553,-11.2515,20.8495578191,29.12,10.78,31.0512930488,77.05,47.033,-11.2515,48.3601007159,17.553,-11.2515,20.8495578191,29.48,0.0,29.48,64.11
2020-10-28 09:30:00,50.1975,-0.3775,50.1989194356,18.3175,-11.3475,21.5475419132,31.88,10.97,33.714615525,76.92,50.6175,-11.3475,51.8738572163,18.3175,-11.3475,21.5475419132,32.3,0.0,32.3,64.04
2020-10-28 10:00:00,48.7895,-0.148,48.789724474,19.5295,-11.398,22.6122925474,29.26,11.25,31.3482072853,77.03,49.1295,-11.398,50.4343352712,19.5295,-11.398,22.6122925474,29.6,0.0,29.6,64.17
2020-10-28 10:30:00,38.8215,-1.0675,38.8361740971,10.3815,-9.8675,14.3228174079,28.44,8.8,29.7703476634,77.53,39.1215,-9.8675,40.3467386352,10.3815,-9.8675,14.3228174079,28.74,0.0,28.74,64.56
2020-10-28 11:00:00,27.296,-1.4425,27.3340890145,8.036,-7.9825,11.3268531486,19.26,6.54,20.3400884954,77.57,27.506,-7.9825,28.6408858496,8.036,-7.9825,11.3268531486,19.47,0.0,19.47,64.6
2020-10-28 11:30:00,25.581,-1.5605,25.6285528513,10.941,-7.6805,13.3677059083,14.64,6.12,15.8677030474,77.43,25.711,-7.6805,26.8336654457,10.941,-7.6805,13.3677059083,14.77,0.0,14.77,64.46
2020-10-28 12:00:00,27.4245,-1.308,27.4556745364,17.9745,-7.958,19.6573755687,9.45,6.65,11.5553018135,77.34,27.5345,-7.958,28.661445432,17.9745,-7.958,19.6573755687,9.56,0.0,9.56,64.39
2020-10-28 12:30:00,27.152,-1.1115,27.1747407761,19.832,-8.4015,21.5381853054,7.32,7.29,10.3308518526,77.25,27.252,-8.4015,28.5176560441,19.832,-8.4015,21.5381853054,7.42,0.0,7.42,64.28
2020-10-28 13:00:00,29.3175,-1.5354999999999999,29.3576832618,9.6175,-7.9155,12.4559803508,19.7,6.38,20.7073513516,77.33,29.5475,-7.9155,30.5893755494,9.6175,-7.9155,12.4559803508,19.93,0.0,19.93,64.37
2020-10-28 13:30:00,32.4695,-1.2135,32.4921684795,6.8695,-8.9635,11.2931112852,25.6,7.75,26.7473830496,77.37,32.7395,-8.9635,33.9443543539,6.8695,-8.9635,11.2931112852,25.87,0.0,25.87,64.43
2020-10-28 14:00:00,40.597,-0.195,40.5974683201,16.557,-11.005,19.880751344,24.04,10.81,26.3586361559,77.41,40.857,-11.005,42.3131714009,16.557,-11.005,19.880751344,24.3,0.0,24.3,64.43
2020-10-28 14:30:00,40.164,-0.1985,40.164490514,16.324,-10.9785,19.6723267117,23.84,10.78,26.1639828772,77.48,40.444,-10.9785,41.9075720873,16.324,-10.9785,19.6723267117,24.12,0.0,24.12,64.51
2020-10-28 15:00:00,42.715,0.0045000000000000005,42.715000237,18.065,-11.525500000000001,21.4285178034,24.65,11.53,27.2132945451,77.41,43.035,-11.525500000000001,44.5516371781,18.065,-11.525500000000001,21.4285178034,24.97,0.0,24.97,64.46
2020-10-28 15:30:00,42.342,-0.14750000000000002,42.3422569102,18.152,-11.2675,21.3647293512,24.19,11.12,26.6234952626,77.28,42.612,-11.2675,44.0765141572,18.152,-11.2675,21.3647293512,24.46,0.0,24.46,64.34
2020-10-28 16:00:00,53.599,-0.421,53.6006533729,17.609,-11.951,21.2815244285,35.99,11.53,37.7918112823,77.14,54.089,-11.951,55.3935584883,17.609,-11.951,21.2815244285,36.48,0.0,36.48,64.15
2020-10-28 16:30:00,53.0405,-0.798,53.046502658,17.9705,-11.598,21.3881386345,35.07,10.8,36.6952980639,77.28,53.4105,-11.598,54.6552386716,17.9705,-11.598,21.3881386345,35.44,0.0,35.44,64.25
2020-10-28 17:00:00,47.605,0.10250000000000001,47.605110348,18.335,-12.8375,22.3824402434,29.27,12.94,32.0027576937,78.07,47.845,-12.8375,49.5373135248,18.335,-12.8375,22.3824402434,29.51,0.0,29.51,64.92
2020-10-28 17:30:00,42.9425,2.215,42.9995875707,20.5425,-14.755,25.2923769395,22.4,16.97,28.102329085,79.22,43.1125,-14.755,45.567506858,20.5425,-14.755,25.2923769395,22.57,0.0,22.57,65.83
2020-10-28 18:00:00,51.249,2.1135,51.2925616756,20.619,-15.2665,25.6555877588,30.63,17.38,35.2173437386,79.1,51.469,-15.2665,53.6854168583,20.619,-15.2665,25.6555877588,30.85,0.0,30.85,65.83
2020-10-28 18:30:00,54.869,2.1745,54.912071635,20.059,-15.5055,25.3531854261,34.81,17.68,39.0425216911,79.19,55.109,-15.5055,57.2487765044,20.059,-15.5055,25.3531854261,35.05,0.0,35.05,65.83
2020-10-28 19:00:00,44.4275,1.697,44.4598983945,15.3775,-14.223,20.9466282549,29.05,15.92,33.1262569573,79.29,44.5575,-14.223,46.7724762574,15.3775,-14.223,20.9466282549,29.18,0.0,29.18,65.87
2020-10-28 19:30:00,48.972,1.5150000000000001,48.99542845,14.752,-14.625,20.7728700232,34.22,16.14,37.8352745464,79.11,49.202,-14.625,51.3295960339,14.752,-14.625,20.7728700232,34.45,0.0,34.45,65.68
2020-10-28 20:00:00,50.438,1.6195,50.4639933443,11.628,-14.8005,18.8219335949,38.81,16.42,42.140627665,79.23,50.688,-14.8005,52.8046223758,11.628,-14.8005,18.8219335949,39.06,0.0,39.06,65.81
2020-10-28 20:30:00,43.9775,1.857,44.0166895081,17.3775,-15.203,23.0891471313,26.6,17.06,31.6006898659,79.23,44.1475,-15.203,46.6918939994,17.3775,-15.203,23.0891471313,26.77,0.0,26.77,65.81
2020-10-28 21:00:00,42.763,1.7705000000000002,42.799635971,21.793,-14.8095,26.3487407526,20.97,16.58,26.7327009485,78.9,42.883,-14.8095,45.3681934757,21.793,-14.8095,26.3487407526,21.09,0.0,21.09,65.54
2020-10-28 21:30:00,42.3905,1.5825,42.4200282473,21.0605,-14.8375,25.7622993248,21.33,16.42,26.9181221485,79.01,42.5705,-14.8375,45.082134782,21.0605,-14.8375,25.7622993248,21.51,0.0,21.51,65.63
2020-10-28 22:00:00,40.4275,0.9115000000000001,40.4377742773,18.6575,-14.1985,23.4456756887,21.77,15.11,26.4999056602,79.01,40.5675,-14.1985,42.9804543775,18.6575,-14.1985,23.4456756887,21.91,0.0,21.91,65.7
2020-10-28 22:30:00,43.568,-2.171,43.6220570927,17.128,-10.121,19.8947989434,26.44,7.95,27.6093480546,77.63,43.918,-10.121,45.0691176417,17.128,-10.121,19.8947989434,26.79,0.0,26.79,64.52
2020-10-28 23:00:00,39.767,-1.5875,39.7986739132,17.576999999999998,-11.0375,20.7551761074,22.19,9.45,24.1184286387,77.63,40.007,-11.0375,41.5016440066,17.576999999999998,-11.0375,20.7551761074,22.43,0.0,22.43,64.45
2020-10-28 23:30:00,44.7885,-1.294,44.807188801,18.7985,-12.514,22.5828208656,25.99,11.22,28.3084528012,77.63,45.1785,-12.514,46.8796017288,18.7985,-12.514,22.5828208656,26.38,0.0,26.38,64.45
2020-10-29 00:00:00,45.3975,1.1505,45.4120761087,20.4475,-16.1295,26.0434449814,24.95,17.28,30.3496441495,79.21,45.5175,-16.1295,48.2908229015,20.4475,-16.1295,26.0434449814,25.07,0.0,25.07,65.79
2020-10-29 00:30:00,45.3505,0.8725,45.3588922539,21.0105,-15.5975,26.1672145346,24.34,16.47,29.3887138201,79.09,45.5405,-15.5975,48.1375024955,21.0105,-15.5975,26.1672145346,24.53,0.0,24.53,65.63
2020-10-29 01:00:00,38.671,0.7355,38.6779937594,21.271,-15.1745,26.1289282453,17.4,15.91,23.5772793172,78.98,38.841,-15.1745,41.6999847872,21.271,-15.1745,26.1289282453,17.57,0.0,17.57,65.63
2020-10-29 01:30:00,40.8055,0.8895000000000001,40.8151937457,21.2555,-15.4805,26.2952878003,19.55,16.37,25.4986156487,79.07,40.9455,-15.4805,43.774191603,21.2555,-15.4805,26.2952878003,19.69,0.0,19.69,65.78
2020-10-29 02:00:00,48.1735,-0.151,48.1737366544,22.6335,-14.061,26.6455820588,25.54,13.91,29.0822918629,78.43,48.0135,-14.061,50.0300699905,22.6335,-14.061,26.6455820588,25.38,0.0,25.38,65.29
2020-10-29 02:30:00,39.9045,-0.07100000000000001,39.9045631633,22.5845,-13.701,26.4154697337,17.32,13.63,22.0399478221,78.72,39.7645,-13.701,42.0586835416,22.5845,-13.701,26.4154697337,17.18,0.0,17.18,65.55
2020-10-29 03:00:00,38.867,0.147,38.8672779855,22.417,-13.653,26.247405548,16.45,13.8,21.4719002419,78.72,38.767,-13.653,41.1009087247,22.417,-13.653,26.247405548,16.35,0.0,16.35,65.4
2020-10-29 03:30:00,37.944,0.48050000000000004,37.9470422596,22.044,-13.9095,26.0655352189,15.9,14.39,21.4448618555,79.0,37.874,-13.9095,40.3474170951,22.044,-13.9095,26.0655352189,15.83,0.0,15.83,65.6
2020-10-29 04:00:00,33.3865,-0.0045000000000000005,33.3865003033,21.6765,-13.1545,25.3557000002,11.71,13.15,17.608140163,78.9,33.2765,-13.1545,35.7822067863,21.6765,-13.1545,25.3557000002,11.6,0.0,11.6,65.56
2020-10-29 04:30:00,35.75,0.162,35.7503670471,21.22,-13.838,25.3333504298,14.53,14.0,20.1772371746,78.9,35.67,-13.838,38.2601508622,21.22,-13.838,25.3333504298,14.45,0.0,14.45,65.56
2020-10-29 05:00:00,35.024,-0.152,35.0243298294,21.184,-13.312,25.01941646,13.84,13.16,19.0979370614,78.79,34.914,-13.312,37.3657161045,21.184,-13.312,25.01941646,13.73,0.0,13.73,65.43
2020-10-29 05:30:00,31.7075,-0.135,31.7077873913,21.0675,-12.985,24.7477227488,10.64,12.85,16.6832880452,78.7,31.6475,-12.985,34.2078131609,21.0675,-12.985,24.7477227488,10.58,0.0,10.58,65.35
2020-10-29 06:00:00,35.2335,-0.966,35.2467399663,19.9335,-11.975999999999999,23.2544403986,15.3,11.01,18.8496710847,78.42,35.1635,-11.975999999999999,37.1469555718,19.9335,-11.975999999999999,23.2544403986,15.23,0.0,15.23,65.13
2020-10-29 06:30:00,31.7185,-0.426,31.721360599,19.7685,-12.346,23.3070227238,11.95,11.92,16.8786521974,79.02,31.6085,-12.346,33.9340682537,19.7685,-12.346,23.3070227238,11.84,0.0,11.84,65.61
2020-10-29 07:00:00,29.5705,-0.8485,29.5826709832,19.4905,-11.6685,22.7163703637,10.08,10.82,14.7877922625,78.8,29.5205,-11.6685,31.7429332687,19.4905,-11.6685,22.7163703637,10.03,0.0,10.03,65.43
2020-10-29 07:30:00,31.5,-1.055,31.5176621119,19.52,-11.115,22.4627163317,11.98,10.06,15.6436568615,78.55,31.38,-11.115,33.2903533325,19.52,-11.115,22.4627163317,11.86,0.0,11.86,65.21
2020-10-29 08:00:00,32.592,-1.086,32.6100883163,20.862,-11.116,23.6387076635,11.73,10.03,15.4335284365,78.55,32.532,-11.116,34.3787213258,20.862,-11.116,23.6387076635,11.67,0.0,11.67,65.21
2020-10-29 08:30:00,32.1525,-0.9460000000000001,32.16641373,21.3825,-10.886,23.9940889023,10.77,9.94,14.6559373634,78.43,32.0425,-10.886,33.8411997756,21.3825,-10.886,23.9940889023,10.66,0.0,10.66,65.12
2020-10-29 09:00:00,29.3445,-0.3295,29.3463498667,22.6045,-11.5095,25.3659616514,6.74,11.18,13.0545011395,78.58,29.2745,-11.5095,31.4557616423,22.6045,-11.5095,25.3659616514,6.67,0.0,6.67,65.25
2020-10-29 09:30:00,37.759,-0.47150000000000003,37.7619437165,22.869,-11.5715,25.6298804767,14.89,11.1,18.5720785051,78.18,37.679,-11.5715,39.4158172978,22.869,-11.5715,25.6298804767,14.81,0.0,14.81,64.92
2020-10-29 10:00:00,42.666,0.1955,42.6664478982,22.816,-12.8245,26.1732240324,19.85,13.02,23.7390585323,78.24,42.516,-12.8245,44.4080854828,22.816,-12.8245,26.1732240324,19.7,0.0,19.7,64.97
2020-10-29 10:30:00,36.025,-0.054,36.0250404719,22.915,-11.684,25.7218405446,13.11,11.63,17.5250962907,78.38,35.875,-11.684,37.7297161532,22.915,-11.684,25.7218405446,12.96,0.0,12.96,65.04
2020-10-29 11:00:00,27.8565,0.1155,27.8567394449,22.8465,-11.1845,25.4372876404,5.01,11.3,12.3608292602,78.71,27.7865,-11.1845,29.9530069025,22.8465,-11.1845,25.4372876404,4.94,0.0,4.94,65.28
2020-10-29 11:30:00,31.261,-0.521,31.2653412263,22.861,-11.091,25.4093605193,8.4,10.57,13.5012925307,78.5,31.191,-11.091,33.1042106385,22.861,-11.091,25.4093605193,8.33,0.0,8.33,65.12
2020-10-29 12:00:00,30.323,0.5175000000000001,30.3274155716,22.763,-10.2825,24.977669532,7.5600000000000005,10.8,13.183080065,78.56,30.223,-10.2825,31.9242781477,22.763,-10.2825,24.977669532,7.46,0.0,7.46,65.19
2020-10-29 12:30:00,24.4475,0.56,24.4539129026,22.3975,-8.29,23.8824644091,2.05,8.85,9.0843271628,78.56,24.3875,-8.29,25.7579940261,22.3975,-8.29,23.8824644091,1.99,0.0,1.99,65.19
2020-10-29 13:00:00,20.543,0.7745000000000001,20.5575946854,22.873,-9.0455,24.5966501632,-2.33,9.82,10.0926359292,78.87,20.533,-9.0455,22.4371379469,22.873,-9.0455,24.5966501632,-2.34,0.0,2.34,65.46
2020-10-29 13:30:00,25.4455,-0.053,25.4455551963,22.9255,-8.123,24.3220410174,2.52,8.07,8.4543065949,79.03,25.3955,-8.123,26.6629808771,22.9255,-8.123,24.3220410174,2.47,0.0,2.47,65.58
2020-10-29 14:00:00,22.979,0.512,22.9847032828,22.639,-8.928,24.335848146300002,0.34,9.44,9.446120897,79.34,22.939,-8.928,24.6151763146,22.639,-8.928,24.335848146300002,0.30000000000000004,0.0,0.30000000000000004,65.85
2020-10-29 14:30:00,24.527,0.0765,24.5271193019,22.977,-8.5335,24.5104702372,1.55,8.61,8.748405568999999,79.17,24.487,-8.5335,25.9313283742,22.977,-8.5335,24.5104702372,1.51,0.0,1.51,65.7
2020-10-29 15:00:00,24.0565,0.8605,24.0718851048,22.9365,-9.7795,24.9343468433,1.12,10.64,10.6987849777,79.58,24.0165,-9.7795,25.9312724813,22.9365,-9.7795,24.9343468433,1.08,0.0,1.08,66.02
2020-10-29 15:30:00,33.5755,1.239,33.5983529544,22.6855,-10.231,24.8858447968,10.89,11.47,15.8162258456,79.46,33.4655,-10.231,34.9944717241,22.6855,-10.231,24.8858447968,10.78,0.0,10.78,65.92
2020-10-29 16:00:00,31.7045,1.4555,31.7378921874,22.8845,-10.8345,25.3196905688,8.82,12.29,15.1273427938,79.25,31.6145,-10.8345,33.419500303,22.8845,-10.8345,25.3196905688,8.73,0.0,8.73,65.75
2020-10-29 16:30:00,29.8115,0.89,29.8247821828,22.9215,-10.31,25.1334689657,6.89,11.2,13.1496045568,79.04,29.7315,-10.31,31.4683681218,22.9215,-10.31,25.1334689657,6.8100000000000005,0.0,6.8100000000000005,65.61
2020-10-29 17:00:00,38.6135,0.683,38.6195400186,22.7335,-10.887,25.2059277006,15.88,11.57,19.6478828376,78.68,38.5435,-10.887,40.0515687739,22.7335,-10.887,25.2059277006,15.81,0.0,15.81,65.3
2020-10-29 17:30:00,41.746,0.078,41.7460728692,22.336,-10.612,24.7287573485,19.41,10.69,22.1590658648,78.29,41.536,-10.612,42.8701975736,22.336,-10.612,24.7287573485,19.2,0.0,19.2,64.96
2020-10-29 18:00:00,36.5135,-0.0585,36.5135468628,22.6735,-10.4085,24.9484363137,13.84,10.35,17.2820166647,78.54,36.4335,-10.4085,37.8911176201,22.6735,-10.4085,24.9484363137,13.76,0.0,13.76,65.15
2020-10-29 18:30:00,37.6425,0.7215,37.6494139197,22.8625,-11.5685,25.6227262113,14.78,12.29,19.2221877007,78.54,37.5125,-11.5685,39.2558001893,22.8625,-11.5685,25.6227262113,14.65,0.0,14.65,65.18
2020-10-29 19:00:00,37.0505,0.855,37.0603639384,22.9005,-11.495,25.623581429,14.15,12.35,18.7815068618,78.4,36.9005,-11.495,38.6494750967,22.9005,-11.495,25.623581429,14.0,0.0,14.0,65.06
2020-10-29 19:30:00,34.2945,0.9595,34.3079199384,22.9045,-11.7905,25.7610560828,11.39,12.75,17.096625398,78.55,34.1945,-11.7905,36.1701495781,22.9045,-11.7905,25.7610560828,11.29,0.0,11.29,65.16
2020-10-29 20:00:00,40.707,1.053,40.7206171122,22.907,-12.687,26.1856949115,17.8,13.74,22.4861646352,78.39,40.607,-12.687,42.5427833833,22.907,-12.687,26.1856949115,17.7,0.0,17.7,65.03
2020-10-29 20:30:00,50.456,0.9965,50.4658394189,22.526,-13.6935,26.3615746542,27.93,14.69,31.5575822902,78.44,50.246,-13.6935,52.0785220436,22.526,-13.6935,26.3615746542,27.72,0.0,27.72,65.08
2020-10-29 21:00:00,46.946,0.4485,46.9481423301,22.576,-12.9515,26.0272381987,24.37,13.4,27.8110931105,78.44,46.786,-12.9515,48.5455574512,22.576,-12.9515,26.0272381987,24.21,0.0,24.21,65.19
2020-10-29 21:30:00,43.2125,0.734,43.2187333485,22.1425,-13.506,25.9365059761,21.07,14.24,25.4307392736,78.7,43.0625,-13.506,45.1308203144,22.1425,-13.506,25.9365059761,20.92,0.0,20.92,65.41
2020-10-29 22:00:00,46.9815,0.3245,46.9826206432,21.8015,-12.6255,25.193424787,25.18,12.95,28.3149236269,78.78,46.8315,-12.6255,48.5035322683,21.8015,-12.6255,25.193424787,25.03,0.0,25.03,65.5
2020-10-29 22:30:00,36.76,-0.089,36.7601077392,21.73,-11.319,24.5012787625,15.03,11.23,18.7620308069,78.63,36.65,-11.319,38.3580794749,21.73,-11.319,24.5012787625,14.92,0.0,14.92,65.39
2020-10-29 23:00:00,43.648,-0.6940000000000001,43.6535169259,21.538,-10.794,24.0914067667,22.11,10.1,24.3076551728,78.17,43.568,-10.794,44.885198674,21.538,-10.794,24.0914067667,22.03,0.0,22.03,65.02
2020-10-29 23:30:00,44.5685,-1.1385,44.58303909,20.5985,-10.3085,23.0339613289,23.97,9.17,25.664173472,78.06,44.4185,-10.3085,45.5989946655,20.5985,-10.3085,23.0339613289,23.82,0.0,23.82,64.93
2020-10-30 00:00:00,31.9075,-0.7735000000000001,31.9168741969,20.6575,-10.4035,23.1293129708,11.25,9.63,14.8087609205,78.49,31.7775,-10.4035,33.4371398074,20.6575,-10.4035,23.1293129708,11.12,0.0,11.12,65.22
2020-10-30 00:30:00,22.421,-1.152,22.4505756051,20.271,-8.892,22.1355168225,2.15,7.74,8.0330629277,78.49,22.391,-8.892,24.0920016811,20.271,-8.892,22.1355168225,2.12,0.0,2.12,65.25
2020-10-30 01:00:00,20.6725,-1.1115,20.7023594911,20.7625,-8.6915,22.5083002135,-0.09,7.58,7.580534282,78.31,20.6925,-8.6915,22.4437458661,20.7625,-8.6915,22.5083002135,-0.07,0.0,0.07,65.13
2020-10-30 01:30:00,26.581,-0.7935,26.592841203,20.541,-9.7635,22.7433201897,6.04,8.97,10.8139955613,78.5,26.541,-9.7635,28.2798623273,20.541,-9.7635,22.7433201897,6.0,0.0,6.0,65.25
2020-10-30 02:00:00,42.488,-0.48,42.4907112673,20.698,-11.49,23.6733458556,21.79,11.01,24.4136068617,78.35,42.398,-11.49,43.9273320838,20.698,-11.49,23.6733458556,21.7,0.0,21.7,65.16
2020-10-30 02:30:00,42.8965,-0.23850000000000002,42.8971630123,20.7665,-11.9385,23.9536073379,22.13,11.7,25.0325168531,78.78,42.7665,-11.9385,44.4015912384,20.7665,-11.9385,23.9536073379,22.0,0.0,22.0,65.52
2020-10-30 03:00:00,35.18,-0.247,35.1808670871,20.82,-11.397,23.7352903711,14.36,11.15,18.1805417961,78.92,35.04,-11.397,36.8468887289,20.82,-11.397,23.7352903711,14.22,0.0,14.22,65.61
2020-10-30 03:30:00,28.2745,0.41000000000000003,28.2774724869,20.7345,-11.97,23.9416037527,7.54,12.38,14.4953785739,79.13,28.2645,-11.97,30.6946715286,20.7345,-11.97,23.9416037527,7.53,0.0,7.53,65.68
2020-10-30 04:00:00,42.9215,-0.2655,42.9223211453,21.0015,-12.3255,24.3512002271,21.92,12.06,25.0185930859,78.88,42.8115,-12.3255,44.5504487351,21.0015,-12.3255,24.3512002271,21.81,0.0,21.81,65.51
2020-10-30 04:30:00,44.6815,-0.47750000000000004,44.6840513886,20.7715,-12.4275,24.2053293409,23.91,11.95,26.7299569771,78.88,44.5415,-12.4275,46.2427073007,20.7715,-12.4275,24.2053293409,23.77,0.0,23.77,65.51
2020-10-30 05:00:00,44.316,-0.6065,44.3201500251,20.666,-11.9165,23.8555345413,23.65,11.31,26.2152360279,78.82,44.166,-11.9165,45.7453661943,20.666,-11.9165,23.8555345413,23.5,0.0,23.5,65.51
2020-10-30 05:30:00,39.666,-0.34500000000000003,39.667500312,20.066,-12.115,23.4396582953,19.6,11.77,22.8624779934,78.96,39.506,-12.115,41.3218738805,20.066,-12.115,23.4396582953,19.44,0.0,19.44,65.61
2020-10-30 06:00:00,34.5665,-1.0105,34.5812670748,19.5865,-10.6305,22.2853878696,14.98,9.62,17.8029435768,78.68,34.4565,-10.6305,36.0590893188,19.5865,-10.6305,22.2853878696,14.87,0.0,14.87,65.38
2020-10-30 06:30:00,29.1755,-1.043,29.1941372411,19.9755,-9.983,22.3311640818,9.2,8.94,12.8282344849,79.03,29.1655,-9.983,30.826720215599998,19.9755,-9.983,22.3311640818,9.19,0.0,9.19,65.6
2020-10-30 07:00:00,34.575,-0.41050000000000003,34.5774367941,20.055,-11.8205,23.2793308592,14.52,11.41,18.4666862214,79.39,34.425,-11.8205,36.397868691,20.055,-11.8205,23.2793308592,14.37,0.0,14.37,65.88
2020-10-30 07:30:00,36.753,-0.6795,36.7592808587,19.983,-10.9895,22.805468626,16.77,10.31,19.685756272,79.04,36.633,-10.9895,38.2458598969,19.983,-10.9895,22.805468626,16.65,0.0,16.65,65.59
2020-10-30 08:00:00,40.681,-0.8145,40.6891529925,20.411,-10.6545,23.0244932898,20.27,9.84,22.5321658968,78.96,40.531,-10.6545,41.9079984162,20.411,-10.6545,23.0244932898,20.12,0.0,20.12,65.52
2020-10-30 08:30:00,35.2035,-0.20750000000000002,35.2041115283,20.2535,-11.6275,23.3538651726,14.95,11.42,18.8127323906,78.96,35.1435,-11.6275,37.0170818474,20.2535,-11.6275,23.3538651726,14.89,0.0,14.89,65.52
2020-10-30 09:00:00,40.8585,-0.6485000000000001,40.8636461234,19.2085,-11.5485,22.412816077,21.65,10.9,24.2390697016,78.57,40.6385,-11.5485,42.2475506331,19.2085,-11.5485,22.412816077,21.43,0.0,21.43,65.19
2020-10-30 09:30:00,22.065,-1.3615,22.1069651298,17.355,-8.8815,19.4955653227,4.71,7.52,8.8732463056,78.93,21.975,-8.8815,23.7019338293,17.355,-8.8815,19.4955653227,4.62,0.0,4.62,65.47
2020-10-30 10:00:00,27.807,-1.5255,27.8488132467,16.597,-8.6655,18.7230152286,11.21,7.14,13.2907373761,78.75,27.707,-8.6655,29.0304794871,16.597,-8.6655,18.7230152286,11.11,0.0,11.11,65.36
2020-10-30 10:30:00,28.467,-1.4855,28.5057327436,16.927,-8.9855,19.1640950543,11.54,7.5,13.7630519871,78.79,28.387,-8.9855,29.7751738744,16.927,-8.9855,19.1640950543,11.46,0.0,11.46,65.42
2020-10-30 11:00:00,42.0015,-1.7175,42.03660082,16.5915,-10.1875,19.4695410449,25.41,8.47,26.7844917816,78.53,41.8315,-10.1875,43.0541467051,16.5915,-10.1875,19.4695410449,25.24,0.0,25.24,65.17
2020-10-30 11:30:00,39.9705,-2.4425,40.0450580784,16.3705,-9.9225,19.1428648979,23.6,7.48,24.7570272852,78.86,39.8105,-9.9225,41.0284281505,16.3705,-9.9225,19.1428648979,23.44,0.0,23.44,65.43
2020-10-30 12:00:00,39.2385,-2.596,39.3242812808,14.7185,-9.166,17.3392559889,24.52,6.57,25.3849423872,78.9,39.0685,-9.166,40.1293315201,14.7185,-9.166,17.3392559889,24.35,0.0,24.35,65.48
2020-10-30 12:30:00,44.2715,-2.5055,44.3423414188,9.5815,-9.4155,13.4334203575,34.69,6.91,35.3715167896,78.95,44.0415,-9.4155,45.0367112754,9.5815,-9.4155,13.4334203575,34.46,0.0,34.46,65.55
2020-10-30 13:00:00,41.869,-2.9035,41.9695541226,7.949,-8.5635,11.6841830373,33.92,5.66,34.3889807933,78.73,41.619,-8.5635,42.4908777651,7.949,-8.5635,11.6841830373,33.67,0.0,33.67,65.34
2020-10-30 13:30:00,37.893,-2.2635,37.9605437428,6.843,-9.5535,11.7514259241,31.05,7.29,31.8943035666,79.09,37.693,-9.5535,38.8848506651,6.843,-9.5535,11.7514259241,30.85,0.0,30.85,65.64
2020-10-30 14:00:00,26.7045,-1.7530000000000001,26.7619754362,5.1445,-9.093,10.4474173483,21.56,7.34,22.7751882539,79.19,26.4845,-9.093,28.0019890231,5.1445,-9.093,10.4474173483,21.34,0.0,21.34,65.7
2020-10-30 14:30:00,23.935,-1.7845,24.0014304834,5.645,-9.0245,10.644605453,18.29,7.24,19.6708337393,79.3,23.785,-9.0245,25.4394934158,5.645,-9.0245,10.644605453,18.14,0.0,18.14,65.78
2020-10-30 15:00:00,25.505,-1.9689999999999999,25.5808910322,3.625,-8.999,9.7016816068,21.88,7.03,22.9816296202,79.3,25.355,-8.999,26.9046097537,3.625,-8.999,9.7016816068,21.73,0.0,21.73,65.78
2020-10-30 15:30:00,36.963,-1.4915,36.99307964,3.563,-10.7715,11.3454916707,33.4,9.28,34.6652333037,79.42,36.733,-10.7715,38.2797400886,3.563,-10.7715,11.3454916707,33.17,0.0,33.17,65.87
2020-10-30 16:00:00,39.3435,-1.4585,39.3705246917,2.4435000000000002,-11.2685,11.5303852711,36.9,9.81,38.1817508766,79.32,39.0935,-11.2685,40.6851426752,2.4435000000000002,-11.2685,11.5303852711,36.65,0.0,36.65,65.75
2020-10-30 16:30:00,29.091,-1.125,29.1127447349,1.301,-10.595,10.6745784928,27.79,9.47,29.359240453399998,79.81,28.851,-10.595,30.7349024075,1.301,-10.595,10.6745784928,27.55,0.0,27.55,66.12
2020-10-30 17:00:00,35.123,-0.934,35.1354163914,0.673,-11.324,11.3439810032,34.45,10.39,35.9826986203,79.55,34.843,-11.324,36.63697074,0.673,-11.324,11.3439810032,34.17,0.0,34.17,65.94
2020-10-30 17:30:00,39.084,-2.236,39.1479086542,0.544,-8.506,8.5233779689,38.54,6.27,39.0466964032,78.9,38.874,-8.506,39.7937169915,0.544,-8.506,8.5233779689,38.33,0.0,38.33,65.4
2020-10-30 18:00:00,27.3965,-2.814,27.5406392128,0.2265,-5.934,5.9383211643,27.17,3.12,27.348552064,79.03,27.1365,-5.934,27.7777246773,0.2265,-5.934,5.9383211643,26.91,0.0,26.91,65.5
2020-10-30 18:30:00,37.759,-2.435,37.8374326032,0.059000000000000004,-7.095,7.0952453094,37.7,4.66,37.9869135361,78.95,37.539,-7.095,38.2036064528,0.059000000000000004,-7.095,7.0952453094,37.48,0.0,37.48,65.47
2020-10-30 19:00:00,33.9645,-2.586,34.0628045858,0.3645,-7.556,7.5647865965,33.6,4.97,33.9655840521,78.75,33.7245,-7.556,34.5605994776,0.3645,-7.556,7.5647865965,33.36,0.0,33.36,65.27
2020-10-30 19:30:00,31.099,-2.757,31.2209681144,0.449,-7.497,7.5104334096,30.65,4.74,31.0143531288,78.85,30.889,-7.497,31.7857724462,0.449,-7.497,7.5104334096,30.44,0.0,30.44,65.36
2020-10-30 20:00:00,39.856,-2.7355,39.9497646583,0.786,-8.4155,8.4521261378,39.07,5.68,39.4807206115,78.72,39.596,-8.4155,40.4804132421,0.786,-8.4155,8.4521261378,38.81,0.0,38.81,65.25
2020-10-30 20:30:00,36.264,-2.322,36.3382633047,1.044,-8.932,8.9928060137,35.22,6.61,35.834906167,79.09,35.974,-8.932,37.066282522,1.044,-8.932,8.9928060137,34.93,0.0,34.93,65.54
2020-10-30 21:00:00,23.531,-2.393,23.6523658436,1.171,-7.843,7.9299363175,22.36,5.45,23.0146062317,79.31,23.341,-7.843,24.6234629977,1.171,-7.843,7.9299363175,22.17,0.0,22.17,65.72
2020-10-30 21:30:00,21.1015,-1.822,21.1800138397,2.4115,-8.882,9.203545852,18.69,7.06,19.9789814555,79.7,20.9515,-8.882,22.7564337331,2.4115,-8.882,9.203545852,18.54,0.0,18.54,66.07
2020-10-30 22:00:00,37.846,-1.9665,37.8970557992,3.806,-10.1865,10.8743008166,34.04,8.22,35.0184237224,79.54,37.616,-10.1865,38.9708639659,3.806,-10.1865,10.8743008166,33.81,0.0,33.81,65.96
2020-10-30 22:30:00,35.4665,-2.324,35.5425603784,4.0965,-9.464,10.3125461575,31.37,7.14,32.172293981,79.32,35.2865,-9.464,36.533606149,4.0965,-9.464,10.3125461575,31.19,0.0,31.19,65.79
2020-10-30 23:00:00,37.416,-2.3195,37.4878265074,4.796,-9.4995,10.6415279096,32.62,7.18,33.4008502886,79.39,37.196,-9.4995,38.3898803886,4.796,-9.4995,10.6415279096,32.4,0.0,32.4,65.85
2020-10-30 23:30:00,31.353,-4.91,31.7351336692,6.003,-5.97,8.4662216484,25.35,1.06,25.3721520569,78.18,31.603,-5.97,32.1619419345,6.003,-5.97,8.4662216484,25.6,0.0,25.6,64.83
2020-10-31 00:00:00,36.6105,-4.766,36.9194185524,7.5705,-6.506,9.9820091289,29.04,1.74,29.0920813968,78.04,36.8705,-6.506,37.4401095919,7.5705,-6.506,9.9820091289,29.3,0.0,29.3,64.72
2020-10-31 00:30:00,35.085,-3.9075,35.3019231948,5.465,-7.4975,9.2778624289,29.62,3.59,29.8367642347,78.4,35.105,-7.4975,35.8967064123,5.465,-7.4975,9.2778624289,29.64,0.0,29.64,65.01
2020-10-31 01:00:00,28.088,-2.4375,28.1935657598,5.928,-9.3675,11.0856321538,22.16,6.93,23.2183225062,79.45,27.908,-9.3675,29.4381813339,5.928,-9.3675,11.0856321538,21.98,0.0,21.98,65.88
2020-10-31 01:30:00,29.3195,-2.521,29.4276829066,6.3595,-9.741,11.6331561173,22.96,7.22,24.068444071,79.45,29.1895,-9.741,30.7719676207,6.3595,-9.741,11.6331561173,22.83,0.0,22.83,65.88
2020-10-31 02:00:00,35.9495,-1.8679999999999999,35.9979995868,8.9495,-11.578,14.6336473324,27.0,9.71,28.6929277,79.75,35.7295,-11.578,37.5585842951,8.9495,-11.578,14.6336473324,26.78,0.0,26.78,66.11
2020-10-31 02:30:00,35.9835,-3.4130000000000003,36.1449974582,12.9235,-9.733,16.1786322429,23.06,6.32,23.9103743174,78.92,36.3035,-9.733,37.585574377,12.9235,-9.733,16.1786322429,23.38,0.0,23.38,65.43
2020-10-31 03:00:00,39.9285,-3.2485,40.0604276625,11.0085,-10.6085,15.2881439194,28.92,7.36,29.8418498086,79.21,40.2685,-10.6085,41.6424346611,11.0085,-10.6085,15.2881439194,29.26,0.0,29.26,65.67
2020-10-31 03:30:00,37.591,-3.6915,37.7718208887,11.391,-9.8215,15.0405034241,26.2,6.13,26.9075621341,78.91,37.911,-9.8215,39.1625558825,11.391,-9.8215,15.0405034241,26.52,0.0,26.52,65.45
2020-10-31 04:00:00,37.291,-3.4435000000000002,37.4496511766,14.731,-10.1435,17.8855515221,22.56,6.7,23.5338819577,79.04,37.561,-10.1435,38.906545892,14.731,-10.1435,17.8855515221,22.83,0.0,22.83,65.59
2020-10-31 04:30:00,37.8365,-4.002,38.0475588737,15.9365,-9.452,18.5286895449,21.9,5.45,22.5679529422,78.65,38.1965,-9.452,39.3486075516,15.9365,-9.452,18.5286895449,22.26,0.0,22.26,65.26
2020-10-31 05:00:00,34.1335,-3.63,34.3259773677,18.3035,-9.69,20.7102441379,15.83,6.06,16.9502949827,78.93,34.3035,-9.69,35.6458442494,18.3035,-9.69,20.7102441379,16.0,0.0,16.0,65.47
2020-10-31 05:30:00,29.7215,-4.187,30.0149717849,17.7015,-8.507,19.6395557804,12.02,4.32,12.7727365901,78.67,29.8115,-8.507,31.0015254665,17.7015,-8.507,19.6395557804,12.11,0.0,12.11,65.26
2020-10-31 06:00:00,30.3705,-4.196,30.6589903006,18.3005,-8.526,20.1891301509,12.07,4.33,12.823174334,78.59,30.610500000000002,-8.526,31.7757043392,18.3005,-8.526,20.1891301509,12.31,0.0,12.31,65.19
2020-10-31 06:30:00,32.415,-4.062,32.6685180105,21.575,-8.632,23.2377289983,10.84,4.57,11.7639491668,78.3,32.525,-8.632,33.6509591097,21.575,-8.632,23.2377289983,10.95,0.0,10.95,64.97
2020-10-31 07:00:00,36.4265,-3.351,36.5803103219,26.7965,-9.741,28.5120938068,9.63,6.39,11.5572055446,78.27,36.5165,-9.741,37.7934101829,26.7965,-9.741,28.5120938068,9.72,0.0,9.72,64.97
2020-10-31 07:30:00,34.2255,-3.0145,34.3579984938,26.2955,-10.0645,28.1557717085,7.93,7.05,10.6107209934,78.34,34.3555,-10.0645,35.7993650852,26.2955,-10.0645,28.1557717085,8.06,0.0,8.06,64.97
2020-10-31 08:00:00,33.0905,-3.0515,33.2309019213,26.9105,-9.8615,28.6604988181,6.18,6.8100000000000005,9.1961133094,78.19,33.1805,-9.8615,34.6149499855,26.9105,-9.8615,28.6604988181,6.27,0.0,6.27,64.87
2020-10-31 08:30:00,21.436,-2.65,21.5991804474,26.926,-9.39,28.5163387552,-5.49,6.74,8.6929684228,78.75,21.376,-9.39,23.3474939983,26.926,-9.39,28.5163387552,-5.55,0.0,5.55,65.27
2020-10-31 09:00:00,25.108,-3.2800000000000002,25.3213361417,26.348,-8.49,27.682073694,-1.24,5.21,5.3555298524,78.07,25.138,-8.49,26.532982192,26.348,-8.49,27.682073694,-1.21,0.0,1.21,64.75
2020-10-31 09:30:00,33.303,-3.097,33.4466921832,24.983,-9.327,26.667268664,8.32,6.23,10.3940030787,77.88,33.413,-9.327,34.690366069,24.983,-9.327,26.667268664,8.43,0.0,8.43,64.63
2020-10-31 10:00:00,20.812,-2.9945,21.026325743,24.772,-8.0645,26.0516437917,-3.96,5.07,6.4332340234,78.1,20.772,-8.0645,22.2825524626,24.772,-8.0645,26.0516437917,-4.0,0.0,4.0,64.77
2020-10-31 10:30:00,21.43,-3.437,21.7038676046,25.49,-7.3870000000000005,26.5387993135,-4.06,3.95,5.664459374,77.79,21.39,-7.3870000000000005,22.6296237043,25.49,-7.3870000000000005,26.5387993135,-4.1,0.0,4.1,64.47
2020-10-31 11:00:00,26.407,-2.727,26.5474326066,27.277,-8.937,28.7037401396,-0.87,6.21,6.2706458997,77.85,26.437,-8.937,27.9067185101,27.277,-8.937,28.7037401396,-0.84,0.0,0.84,64.52
2020-10-31 11:30:00,35.3665,-3.319,35.5218958285,27.0465,-9.579,28.6926890209,8.32,6.26,10.4120122935,77.58,35.4865,-9.579,36.7566174076,27.0465,-9.579,28.6926890209,8.44,0.0,8.44,64.3
2020-10-31 12:00:00,25.391,-3.044,25.5728140219,26.101,-8.924,27.5844154732,-0.71,5.88,5.9227105281,77.91,25.381,-8.924,26.9041434913,26.101,-8.924,27.5844154732,-0.72,0.0,0.72,64.56
2020-10-31 12:30:00,24.788,-2.238,24.8888245604,25.788,-10.228,27.7422588842,-1.0,7.99,8.0523350651,78.32,24.788,-10.228,26.8152368626,25.788,-10.228,27.7422588842,-1.0,0.0,1.0,64.94
2020-10-31 13:00:00,25.2195,-1.9435,25.2942754887,25.9595,-9.3835,27.6033641519,-0.74,7.44,7.4767105066,78.92,25.2195,-9.3835,26.9086092636,25.9595,-9.3835,27.6033641519,-0.74,0.0,0.74,65.51
2020-10-31 13:30:00,24.734,-2.485,24.8585192841,27.684,-7.625,28.7148825698,-2.95,5.14,5.9263901323,78.39,24.694,-7.625,25.8444241762,27.684,-7.625,28.7148825698,-2.99,0.0,2.99,65.06
2020-10-31 14:00:00,22.874,-2.6525,23.0272801748,27.084,-7.3525,28.0642532815,-4.21,4.7,6.3098415194,78.25,22.844,-7.3525,23.9980747613,27.084,-7.3525,28.0642532815,-4.24,0.0,4.24,64.96
2020-10-31 14:30:00,29.31,-2.1375,29.3878377267,27.87,-9.2875,29.3767689893,1.44,7.15,7.2935656575,78.25,29.37,-9.2875,30.8034828591,27.87,-9.2875,29.3767689893,1.5,0.0,1.5,64.96
2020-10-31 15:00:00,30.75,-1.763,30.8004978694,27.0,-9.543,28.636844257,3.75,7.78,8.6366023412,78.3,30.84,-9.543,32.28272679,27.0,-9.543,28.636844257,3.84,0.0,3.84,65.03
2020-10-31 15:30:00,31.0445,-2.1975,31.1221783701,26.6545,-8.7975,28.0688150177,4.39,6.6,7.926670171,77.99,31.0945,-8.7975,32.3150728995,26.6545,-8.7975,28.0688150177,4.44,0.0,4.44,64.86
2020-10-31 16:00:00,30.3565,-2.826,30.4877576783,26.7565,-8.136,27.9661364555,3.6,5.31,6.4153020194,77.52,30.4265,-8.136,31.4954980632,26.7565,-8.136,27.9661364555,3.67,0.0,3.67,64.48
2020-10-31 16:30:00,25.67,-3.0225,25.847328803,25.22,-7.2525,26.2420874979,0.45,4.23,4.2538688273,77.56,25.68,-7.2525,26.684474067300002,25.22,-7.2525,26.2420874979,0.46,0.0,0.46,64.48
2020-10-31 17:00:00,22.174,-3.132,22.3940996693,24.394,-6.802,25.324581734,-2.22,3.67,4.289207386,77.4,22.174,-6.802,23.193824178,24.394,-6.802,25.324581734,-2.22,0.0,2.22,64.39
2020-10-31 17:30:00,23.214,-3.427,23.4655944949,23.414,-6.377,24.2668812376,-0.2,2.95,2.9567718884,77.44,23.244,-6.377,24.1028974399,23.414,-6.377,24.2668812376,-0.17,0.0,0.17,64.44
2020-10-31 18:00:00,24.8955,-3.118,25.0899949033,22.3155,-6.708,23.3019055927,2.58,3.59,4.4209161946,77.61,24.9455,-6.708,25.8316711471,22.3155,-6.708,23.3019055927,2.63,0.0,2.63,64.58
2020-10-31 18:30:00,28.4835,-3.0875,28.6503477902,19.8835,-7.3275,21.1907014631,8.6,4.24,9.58840967,77.8,28.6235,-7.3275,29.5465227819,19.8835,-7.3275,21.1907014631,8.74,0.0,8.74,64.76
2020-10-31 19:00:00,28.1555,-3.399,28.3599256214,17.5055,-6.939,18.8306200442,10.65,3.54,11.2229274256,77.89,28.3055,-6.939,29.1436279699,17.5055,-6.939,18.8306200442,10.8,0.0,10.8,64.87
2020-10-31 19:30:00,33.1785,-3.4655,33.3589950763,16.5985,-7.1655,18.0791203464,16.58,3.7,16.9878309386,77.84,33.4085,-7.1655,34.1682932336,16.5985,-7.1655,18.0791203464,16.81,0.0,16.81,64.87
2020-10-31 20:00:00,32.7885,-3.6395,32.9898725748,17.1785,-6.8795,18.5048205206,15.61,3.24,15.9427005241,77.52,32.9985,-6.8795,33.7079890011,17.1785,-6.8795,18.5048205206,15.82,0.0,15.82,64.59
2020-10-31 20:30:00,29.6535,-3.4435000000000002,29.8527679537,15.4435,-7.2735,17.070603226,14.21,3.83,14.7170988989,77.93,29.8535,-7.2735,30.7267841549,15.4435,-7.2735,17.070603226,14.41,0.0,14.41,64.91
2020-10-31 21:00:00,27.7785,-3.5205,28.0006961074,14.868500000000001,-7.4605,16.6352442874,12.91,3.94,13.497840568,77.93,27.9685,-7.4605,28.946434193199998,14.868500000000001,-7.4605,16.6352442874,13.1,0.0,13.1,64.96
2020-10-31 21:30:00,34.097,-3.1115,34.2386746421,13.597,-9.0215,16.3176552007,20.5,5.91,21.3349033276,78.13,34.347,-9.0215,35.5120243192,13.597,-9.0215,16.3176552007,20.75,0.0,20.75,65.1
2020-10-31 22:00:00,41.5805,-3.101,41.6959732019,15.9305,-9.531,18.563964858,25.65,6.43,26.4436646477,77.98,41.9105,-9.531,42.9805766742,15.9305,-9.531,18.563964858,25.98,0.0,25.98,64.99
2020-10-31 22:30:00,36.794,-2.9685,36.9135534492,15.624,-9.3685,18.2175236586,21.17,6.4,22.1162587252,78.34,37.124,-9.3685,38.2878592801,15.624,-9.3685,18.2175236586,21.5,0.0,21.5,65.28
2020-10-31 23:00:00,40.8525,-2.199,40.9116408526,18.6925,-11.039,21.7087327417,22.16,8.84,23.8581474553,78.49,41.1125,-11.039,42.5687347387,18.6925,-11.039,21.7087327417,22.42,0.0,22.42,65.43
2020-10-31 23:30:00,38.937,-2.3,39.0048710932,17.847,-11.29,21.1182269379,21.09,8.99,22.9261466453,78.57,39.227,-11.29,40.8193781065,17.847,-11.29,21.1182269379,21.38,0.0,21.38,65.5
2020-11-01 00:00:00,39.4615,-2.6345,39.5493435154,14.6815,-10.6145,18.1166788485,24.78,7.98,26.0332249251,78.64,39.7415,-10.6145,41.1345892468,14.6815,-10.6145,18.1166788485,25.06,0.0,25.06,65.56
2020-11-01 00:30:00,38.364,-4.2565,38.5994078743,11.574,-6.5965,13.3218350181,26.79,2.34,26.8920006693,77.63,38.644,-6.5965,39.2029660644,11.574,-6.5965,13.3218350181,27.07,0.0,27.07,64.72
2020-11-01 01:00:00,33.17,-4.167,33.4307162502,12.71,-6.457,14.2561197035,20.46,2.29,20.5877560701,77.74,33.32,-6.457,33.9398769738,12.71,-6.457,14.2561197035,20.61,0.0,20.61,64.82
2020-11-01 01:30:00,41.331,-3.801,41.5054112376,14.971,-8.511,17.2211486841,26.36,4.71,26.7774849454,77.68,41.591,-8.511,42.4528962734,14.971,-8.511,17.2211486841,26.62,0.0,26.62,64.77
2020-11-01 02:00:00,29.0235,-3.0165,29.1798359231,18.8835,-9.0365,20.9342997136,10.14,6.02,11.7923704148,78.1,29.1335,-9.0365,30.5027728985,18.8835,-9.0365,20.9342997136,10.25,0.0,10.25,65.13
2020-11-01 02:30:00,27.9655,-3.074,28.1339415342,18.7155,-8.104,20.3947237356,9.25,5.03,10.529169008,78.16,28.0655,-8.104,29.2121054744,18.7155,-8.104,20.3947237356,9.35,0.0,9.35,65.13
2020-11-01 03:00:00,32.97,-3.296,33.1343404341,17.23,-8.346,19.1449370853,15.74,5.05,16.5302782796,78.02,33.16,-8.346,34.1941707898,17.23,-8.346,19.1449370853,15.93,0.0,15.93,65.04
2020-11-01 03:30:00,44.2365,-3.6085000000000003,44.3834338971,15.9465,-8.9285,18.2759124122,28.29,5.32,28.7858732715,77.79,44.5165,-8.9285,45.4030492864,15.9465,-8.9285,18.2759124122,28.57,0.0,28.57,64.87
2020-11-01 04:00:00,48.574,-3.677,48.7129736826,13.354,-8.907,16.0519146833,35.22,5.23,35.6061974943,77.66,48.914,-8.907,49.7183471668,13.354,-8.907,16.0519146833,35.56,0.0,35.56,64.76
2020-11-01 04:30:00,41.624,-4.2885,41.8443378278,11.274000000000001,-7.9285,13.7827496622,30.35,3.64,30.5675007156,77.74,41.914,-7.9285,42.6572913844,11.274000000000001,-7.9285,13.7827496622,30.64,0.0,30.64,64.85
2020-11-01 05:00:00,30.4325,-4.378,30.745795489,11.6425,-7.108,13.6408016718,18.79,2.73,18.9872852193,77.95,30.5525,-7.108,31.368438282,11.6425,-7.108,13.6408016718,18.91,0.0,18.91,65.0
2020-11-01 05:30:00,38.0705,-4.378,38.3214020392,16.0905,-6.888,17.5028207512,21.98,2.51,22.122850178,77.56,38.3305,-6.888,38.9444703938,16.0905,-6.888,17.5028207512,22.24,0.0,22.24,64.7
2020-11-01 06:00:00,35.117,-4.1165,35.3574498692,15.027,-6.4465,16.3513941684,20.09,2.33,20.2246631616,77.7,35.297,-6.4465,35.880852432,15.027,-6.4465,16.3513941684,20.27,0.0,20.27,64.82
