Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-01 06:30:00,30.285,-3.8585000000000003,30.5298091584,18.665,-6.2485,19.6831394155,11.62,2.39,11.8632415469,77.67,30.395,-6.2485,31.0306264399,18.665,-6.2485,19.6831394155,11.73,0.0,11.73,64.78
2020-11-01 07:00:00,26.0275,-2.972,26.1966322311,24.7675,-6.932,25.7192861536,1.26,3.96,4.155622697,77.31,26.0575,-6.932,26.9637892413,24.7675,-6.932,25.7192861536,1.29,0.0,1.29,64.46
2020-11-01 07:30:00,27.1785,-2.393,27.2836454905,25.8785,-8.263,27.1656756082,1.3,5.87,6.0122292039,77.31,27.2285,-8.263,28.4546723975,25.8785,-8.263,27.1656756082,1.35,0.0,1.35,64.35
2020-11-01 08:00:00,30.067,-2.0455,30.1364987888,25.897,-8.9555,27.4017442739,4.17,6.91,8.0707496554,77.31,30.137,-8.9555,31.4394616565,25.897,-8.9555,27.4017442739,4.24,0.0,4.24,64.16
2020-11-01 08:30:00,37.2925,-2.278,37.3620106559,25.1225,-8.818,26.625122164,12.17,6.54,13.8159509264,77.11,37.4225,-8.818,38.4473748161,25.1225,-8.818,26.625122164,12.3,0.0,12.3,63.97
2020-11-01 09:00:00,36.629,-0.1285,36.6292253979,26.469,-12.0485,29.0821992506,10.16,11.92,15.6624391459,78.39,36.599,-12.0485,38.5311971427,26.469,-12.0485,29.0821992506,10.13,0.0,10.13,65.01
2020-11-01 09:30:00,28.326,0.7525000000000001,28.3359935815,25.946,-12.4075,28.7600586274,2.38,13.16,13.3734812222,78.66,28.286,-12.4075,30.8876002993,25.946,-12.4075,28.7600586274,2.34,0.0,2.34,65.23
2020-11-01 10:00:00,25.3335,0.639,25.3415576327,25.9135,-11.731,28.4451374272,-0.58,12.37,12.383589948000001,78.74,25.2935,-11.731,27.8814903341,25.9135,-11.731,28.4451374272,-0.62,0.0,0.62,65.32
2020-11-01 10:30:00,25.721,0.3935,25.7240098595,25.721,-11.0765,28.0046191413,0.0,11.47,11.47,78.74,25.721,-11.0765,28.0046191413,25.721,-11.0765,28.0046191413,0.0,0.0,0.0,65.32
2020-11-01 11:00:00,35.5095,0.0925,35.5096204781,24.0995,-11.4975,26.7016555011,11.41,11.59,16.2639540088,78.52,35.4195,-11.4975,37.2388706394,24.0995,-11.4975,26.7016555011,11.32,0.0,11.32,65.13
2020-11-01 11:30:00,39.5605,-0.2335,39.5611890936,24.1705,-11.2435,26.6576323499,15.39,11.01,18.9227957765,78.38,39.4705,-11.2435,41.0406708339,24.1705,-11.2435,26.6576323499,15.3,0.0,15.3,64.99
2020-11-01 12:00:00,36.4645,-0.548,36.4686175259,25.9845,-10.708,28.1043680635,10.48,10.16,14.5964379216,78.19,36.3945,-10.708,37.9370649135,25.9845,-10.708,28.1043680635,10.41,0.0,10.41,64.84
2020-11-01 12:30:00,34.6235,-0.593,34.6285778115,24.1135,-10.083,26.1367130919,10.51,9.49,14.1605155273,78.42,34.5435,-10.083,35.9850007816,24.1135,-10.083,26.1367130919,10.43,0.0,10.43,65.03
2020-11-01 13:00:00,39.9965,0.1925,39.996963241,26.4765,-11.8775,29.0186157234,13.52,12.07,18.1238875521,78.58,39.8965,-11.8775,41.6269830579,26.4765,-11.8775,29.0186157234,13.42,0.0,13.42,65.16
2020-11-01 13:30:00,45.294,0.6505000000000001,45.2986709104,26.054,-13.6995,29.4361549162,19.24,14.35,24.0020853261,78.75,45.174,-13.6995,47.2055778087,26.054,-13.6995,29.4361549162,19.12,0.0,19.12,65.28
2020-11-01 14:00:00,30.6155,0.9945,30.6316481845,24.0455,-13.2355,27.4474867793,6.57,14.23,15.6734744074,79.49,30.5155,-13.2355,33.262203783,24.0455,-13.2355,27.4474867793,6.47,0.0,6.47,65.86
2020-11-01 14:30:00,38.18,0.7275,38.1869304377,16.78,-12.8225,21.118354724,21.4,13.55,25.3290840735,79.71,38.03,-12.8225,40.1334948173,16.78,-12.8225,21.118354724,21.25,0.0,21.25,66.05
2020-11-01 15:00:00,47.5895,0.5795,47.5930281712,17.7295,-13.3005,22.1639001645,29.86,13.88,32.9283160821,79.54,47.3695,-13.3005,49.2013498849,17.7295,-13.3005,22.1639001645,29.64,0.0,29.64,65.93
2020-11-01 15:30:00,37.703,0.442,37.7055907393,21.743,-12.568,25.1139935693,15.96,13.01,20.5908159139,79.58,37.603,-12.568,39.6477014844,21.743,-12.568,25.1139935693,15.86,0.0,15.86,66.01
2020-11-01 16:00:00,49.0435,1.1355,49.0566433065,27.4135,-14.4445,30.9861834129,21.63,15.58,26.6569559402,78.92,48.8935,-14.4445,50.9825256583,27.4135,-14.4445,30.9861834129,21.48,0.0,21.48,65.57
2020-11-01 16:30:00,47.4765,1.043,47.4879553282,29.2365,-13.427,32.1723058118,18.24,14.47,23.2825793245,78.74,47.3165,-13.427,49.1847080021,29.2365,-13.427,32.1723058118,18.08,0.0,18.08,65.29
2020-11-01 17:00:00,44.562,0.879,44.5706684379,30.482,-12.811,33.0646948421,14.08,13.69,19.6382916772,78.4,44.472,-12.811,46.2804548919,30.482,-12.811,33.0646948421,13.99,0.0,13.99,64.98
2020-11-01 17:30:00,47.1205,0.5755,47.1240142656,30.1805,-12.3345,32.6037186606,16.94,12.91,21.2986314114,78.25,46.9805,-12.3345,48.5727008771,30.1805,-12.3345,32.6037186606,16.8,0.0,16.8,64.88
2020-11-01 18:00:00,50.694,0.485,50.6963199947,30.364,-12.845,32.9691753157,20.33,13.33,24.310446314300002,78.25,50.604,-12.845,52.2088004172,30.364,-12.845,32.9691753157,20.24,0.0,20.24,64.88
2020-11-01 18:30:00,56.0255,-0.085,56.0255644795,30.0355,-12.355,32.4773349469,25.99,12.27,28.7407898291,77.95,55.8155,-12.355,57.1665642246,30.0355,-12.355,32.4773349469,25.78,0.0,25.78,64.62
2020-11-01 19:00:00,51.1525,-0.01,51.1525009775,30.4025,-12.43,32.8453483198,20.75,12.42,24.1830291734,78.03,51.0325,-12.43,52.5244795905,30.4025,-12.43,32.8453483198,20.63,0.0,20.63,64.68
2020-11-01 19:30:00,47.413,0.1915,47.4133867304,28.733,-12.2485,31.2347729502,18.68,12.44,22.4431726812,78.33,47.253,-12.2485,48.8146674807,28.733,-12.2485,31.2347729502,18.52,0.0,18.52,64.93
2020-11-01 20:00:00,44.3825,0.2,44.3829506258,29.3925,-12.46,31.924452325,14.99,12.66,19.6207976392,78.42,44.2825,-12.46,46.0020804557,29.3925,-12.46,31.924452325,14.89,0.0,14.89,65.01
2020-11-01 20:30:00,30.353,0.4595,30.3564778795,28.593,-11.1905,30.7048357633,1.76,11.65,11.7821941929,78.61,30.303,-11.1905,32.3032366683,28.593,-11.1905,30.7048357633,1.71,0.0,1.71,65.14
2020-11-01 21:00:00,34.407,0.594,34.4121270049,27.977,-11.856,30.3854778636,6.43,12.45,14.01240165,78.84,34.397,-11.856,36.3829403017,27.977,-11.856,30.3854778636,6.42,0.0,6.42,65.36
2020-11-01 21:30:00,47.6275,0.9985,47.637965516,27.7275,-13.8815,31.0082295286,19.9,14.88,24.8480260785,78.84,47.4575,-13.8815,49.4460347096,27.7275,-13.8815,31.0082295286,19.73,0.0,19.73,65.36
2020-11-01 22:00:00,40.428,1.0425,40.441439023,27.428,-13.3975,30.5252058183,13.0,14.44,19.4297092104,79.21,40.308,-13.3975,42.4762035762,27.428,-13.3975,30.5252058183,12.88,0.0,12.88,65.67
2020-11-01 22:30:00,23.4195,0.1095,23.4197559872,28.2695,-11.7405,30.6105205852,-4.85,11.85,12.8041009056,79.61,23.4195,-11.7405,26.197563255,28.2695,-11.7405,30.6105205852,-4.85,0.0,4.85,65.99
2020-11-01 23:00:00,28.9625,-3.1015,29.1280913982,25.2125,-7.2715,26.2401385,3.75,4.17,5.6081547768,78.04,29.0225,-7.2715,29.9195624717,25.2125,-7.2715,26.2401385,3.81,0.0,3.81,64.72
2020-11-01 23:30:00,26.54,-2.7305,26.6800905218,25.08,-7.6105,26.2092752714,1.46,4.88,5.0937216257,78.12,26.56,-7.6105,27.6288492386,25.08,-7.6105,26.2092752714,1.48,0.0,1.48,64.76
2020-11-02 00:00:00,24.1065,-2.093,24.1971897387,27.8665,-8.583,29.1583557707,-3.76,6.49,7.5005133158,78.31,24.0965,-8.583,25.5794683535,27.8665,-8.583,29.1583557707,-3.77,0.0,3.77,64.9
2020-11-02 00:30:00,25.137,-2.1485,25.2286508012,28.637,-8.4785,29.8657451146,-3.5,6.33,7.2331804899,78.14,25.127,-8.4785,26.5188817873,28.637,-8.4785,29.8657451146,-3.51,0.0,3.51,64.76
2020-11-02 01:00:00,30.8895,-2.496,30.990179513,27.0095,-8.906,28.4399354122,3.88,6.41,7.492829906,77.85,30.9695,-8.906,32.2246298078,27.0095,-8.906,28.4399354122,3.96,0.0,3.96,64.53
2020-11-02 01:30:00,40.43,-2.4345,40.503230615,27.31,-9.5945,28.9463388056,13.12,7.16,14.9465715132,77.92,40.58,-9.5945,41.6988108973,27.31,-9.5945,28.9463388056,13.27,0.0,13.27,64.59
2020-11-02 02:00:00,45.219,-1.9495,45.2610043111,25.489,-10.4695,27.5553906024,19.73,8.52,21.4910050952,78.1,45.409,-10.4695,46.6002973301,25.489,-10.4695,27.5553906024,19.92,0.0,19.92,64.72
2020-11-02 02:30:00,43.664,-2.108,43.714855141,27.354,-10.908,29.4486974245,16.31,8.8,18.532568629300002,78.1,43.844,-10.908,45.1805356321,27.354,-10.908,29.4486974245,16.49,0.0,16.49,64.72
2020-11-02 03:00:00,40.724,-1.917,40.769094483399996,26.754,-11.047,28.9449948178,13.97,9.13,16.6888525669,78.3,40.834,-11.047,42.3019120726,26.754,-11.047,28.9449948178,14.08,0.0,14.08,64.89
2020-11-02 03:30:00,32.392,-1.4925000000000002,32.4263661277,27.682,-10.8025,29.7150993646,4.71,9.31,10.433609155,78.45,32.482,-10.8025,34.2311894367,27.682,-10.8025,29.7150993646,4.8,0.0,4.8,65.03
2020-11-02 04:00:00,40.661,-1.63,40.6936582406,26.421,-11.09,28.6540981537,14.24,9.46,17.0958825452,78.36,40.781,-11.09,42.2620167645,26.421,-11.09,28.6540981537,14.36,0.0,14.36,65.03
2020-11-02 04:30:00,20.1035,-2.7845,20.2954219592,19.5735,-8.1245,21.1926733212,0.53,5.34,5.3662370428,78.7,20.1135,-8.1245,21.6924037972,19.5735,-8.1245,21.1926733212,0.54,0.0,0.54,65.28
2020-11-02 05:00:00,26.032,-3.0075,26.2051536964,18.962,-8.1775,20.6501561798,7.07,5.17,8.7586414472,78.45,26.122,-8.1775,27.3720731814,18.962,-8.1775,20.6501561798,7.16,0.0,7.16,65.03
2020-11-02 05:30:00,24.855,-2.816,25.0140136923,17.565,-7.876,19.2499506753,7.29,5.06,8.8739900834,78.63,24.925,-7.876,26.1397590081,17.565,-7.876,19.2499506753,7.36,0.0,7.36,65.21
2020-11-02 06:00:00,23.208,-3.168,23.423225397,15.998,-7.458,17.6509990652,7.21,4.29,8.3897675772,78.55,23.278,-7.458,24.4435481876,15.998,-7.458,17.6509990652,7.28,0.0,7.28,65.13
2020-11-02 06:30:00,32.0335,-2.782,32.1540766661,25.3335,-8.302,26.6591340116,6.7,5.52,8.6810368044,77.89,32.1335,-8.302,33.1886279658,25.3335,-8.302,26.6591340116,6.8,0.0,6.8,64.6
2020-11-02 07:00:00,42.263,-2.85,42.3589856937,26.083,-8.69,27.4925260571,16.18,5.84,17.2016859639,77.5,42.413,-8.69,43.2940950824,26.083,-8.69,27.4925260571,16.33,0.0,16.33,64.3
2020-11-02 07:30:00,36.649,-3.304,36.7976305895,24.829,-7.094,25.8225497773,11.82,3.79,12.4127555361,77.36,36.809,-7.094,37.4863617466,24.829,-7.094,25.8225497773,11.98,0.0,11.98,64.3
2020-11-02 08:00:00,24.593,-3.9265,24.904478538,22.073,-5.5365,22.7567607811,2.52,1.6099999999999999,2.9904013109000003,77.18,24.603,-5.5365,25.2182561104,22.073,-5.5365,22.7567607811,2.5300000000000002,0.0,2.5300000000000002,64.22
2020-11-02 08:30:00,25.6885,-3.384,25.9104320352,23.0385,-6.444,23.9227426992,2.65,3.06,4.0479748023,77.37,25.7185,-6.444,26.5135131254,23.0385,-6.444,23.9227426992,2.68,0.0,2.68,64.36
2020-11-02 09:00:00,24.7045,-3.5620000000000003,24.959971239,23.1445,-5.592,23.8104671153,1.56,2.03,2.5601757752000003,77.3,24.7345,-5.592,25.3587451237,23.1445,-5.592,23.8104671153,1.5899999999999999,0.0,1.5899999999999999,64.31
2020-11-02 09:30:00,24.4815,-3.3725,24.7127011575,26.3815,-5.8625,27.0250337373,-1.9,2.49,3.1321079164,77.3,24.4815,-5.8625,25.1736518706,26.3815,-5.8625,27.0250337373,-1.9,0.0,1.9,64.27
2020-11-02 10:00:00,26.095,-3.196,26.2899874667,25.425,-6.296,26.19294258,0.67,3.1,3.1715768949,77.44,26.115,-6.296,26.8632246947,25.425,-6.296,26.19294258,0.6900000000000001,0.0,0.6900000000000001,64.41
2020-11-02 10:30:00,30.555,-2.7355,30.6772062817,28.285,-7.5455,29.2741489244,2.27,4.8100000000000005,5.3187404524,77.44,30.615,-7.5455,31.531140088,28.285,-7.5455,29.2741489244,2.33,0.0,2.33,64.41
2020-11-02 11:00:00,50.7005,-2.822,50.7789758094,28.0005,-8.732,29.3304589846,22.7,5.91,23.4567282459,77.19,50.9705,-8.732,51.7130514885,28.0005,-8.732,29.3304589846,22.97,0.0,22.97,64.19
2020-11-02 11:30:00,51.2955,-3.054,51.386333166,27.8955,-8.694,29.2189075129,23.4,5.64,24.0700976317,77.19,51.4855,-8.694,52.2143883068,27.8955,-8.694,29.2189075129,23.59,0.0,23.59,64.19
2020-11-02 12:00:00,52.0945,-2.8645,52.1731951341,27.5945,-9.5045,29.1854749919,24.5,6.64,25.3838452564,77.14,52.3945,-9.5045,53.2495929609,27.5945,-9.5045,29.1854749919,24.8,0.0,24.8,64.15
2020-11-02 12:30:00,45.0575,-2.1295,45.1077939662,26.9775,-11.2095,29.2136679741,18.08,9.08,20.2319746935,77.79,45.2775,-11.2095,46.644451937,26.9775,-11.2095,29.2136679741,18.3,0.0,18.3,64.68
2020-11-02 13:00:00,43.98,-2.0585,44.0281480675,26.14,-11.0085,28.3634742627,17.84,8.95,19.959160804,77.79,44.22,-11.0085,45.5696771137,26.14,-11.0085,28.3634742627,18.08,0.0,18.08,64.63
2020-11-02 13:30:00,39.6565,-2.153,39.7149015012,25.9665,-10.723,28.0934485468,13.69,8.57,16.1511919065,77.69,39.8065,-10.723,41.2254796364,25.9665,-10.723,28.0934485468,13.84,0.0,13.84,64.63
2020-11-02 14:00:00,28.3765,-2.3725,28.4755071684,26.1965,-9.6425,27.9147706152,2.18,7.27,7.5898155445,77.94,28.3865,-9.6425,29.9795128129,26.1965,-9.6425,27.9147706152,2.19,0.0,2.19,64.8
2020-11-02 14:30:00,39.345,-2.295,39.411877017,26.615,-10.945,28.7776171703,12.73,8.65,15.3907569664,77.99,39.545,-10.945,41.0316956754,26.615,-10.945,28.7776171703,12.93,0.0,12.93,64.85
2020-11-02 15:00:00,41.864,-1.9500000000000002,41.9093903081,27.504,-11.81,29.9323590116,14.36,9.86,17.4192192707,77.84,42.024,-11.81,43.6519492806,27.504,-11.81,29.9323590116,14.52,0.0,14.52,64.72
2020-11-02 15:30:00,44.0975,-1.8995000000000002,44.138391526,29.9575,-12.3995,32.422205454,14.14,10.5,17.6122003168,77.53,44.3175,-12.3995,46.0194350954,29.9575,-12.3995,32.422205454,14.36,0.0,14.36,64.48
2020-11-02 16:00:00,42.487,-2.0565,42.5367413097,30.307,-11.4565,32.4000870562,12.18,9.4,15.3854606691,77.39,42.587,-11.4565,44.1010653074,30.307,-11.4565,32.4000870562,12.28,0.0,12.28,64.52
2020-11-02 16:30:00,44.9835,-1.9515,45.0258106479,29.6335,-11.5915,31.8199182039,15.35,9.64,18.126006179,77.5,45.1735,-11.5915,46.636980761,29.6335,-11.5915,31.8199182039,15.54,0.0,15.54,64.62
2020-11-02 17:00:00,45.8785,-2.1675,45.9296725277,27.7685,-11.5075,30.0584788121,18.11,9.34,20.3766459458,77.41,46.1085,-11.5075,47.5227979869,27.7685,-11.5075,30.0584788121,18.34,0.0,18.34,64.53
2020-11-02 17:30:00,43.745,-2.3970000000000002,43.8106223877,27.495,-10.867,29.564619294,16.25,8.47,18.3249392905,77.31,43.965,-10.867,45.2881100732,27.495,-10.867,29.564619294,16.47,0.0,16.47,64.45
2020-11-02 18:00:00,44.623,-2.1845,44.6764386366,29.363,-11.4745,31.5253853149,15.26,9.29,17.8653771301,77.34,44.763,-11.4745,46.2102836958,29.363,-11.4745,31.5253853149,15.4,0.0,15.4,64.45
2020-11-02 18:30:00,45.1645,-2.9125,45.2583110213,28.6645,-10.0725,30.3827058785,16.5,7.16,17.9865394115,77.08,45.3745,-10.0725,46.4790329772,28.6645,-10.0725,30.3827058785,16.71,0.0,16.71,64.27
2020-11-02 19:00:00,40.032,-3.4745,40.1824983575,21.882,-8.7545,23.5682666789,18.15,5.28,18.9024046089,77.18,40.252,-8.7545,41.1930185135,21.882,-8.7545,23.5682666789,18.37,0.0,18.37,64.36
2020-11-02 19:30:00,41.517,-3.605,41.6732205859,13.747,-8.855,16.3520957067,27.77,5.25,28.2619072251,76.98,41.877,-8.855,42.8029689858,13.747,-8.855,16.3520957067,28.13,0.0,28.13,64.2
2020-11-02 20:00:00,39.3735,-3.266,39.5087238246,10.3235,-8.725999999999999,13.5173121681,29.05,5.46,29.5586552468,77.52,39.7035,-8.725999999999999,40.6510884018,10.3235,-8.725999999999999,13.5173121681,29.38,0.0,29.38,64.65
2020-11-02 20:30:00,30.2725,-2.6734999999999998,30.3903250805,7.7125,-8.7135,11.6364830812,22.56,6.04,23.3545541597,78.05,30.5325,-8.7135,31.751513956,7.7125,-8.7135,11.6364830812,22.82,0.0,22.82,65.07
2020-11-02 21:00:00,28.1655,-3.1765,28.3440565639,8.3155,-7.7965,11.3988136444,19.85,4.62,20.3805520043,77.72,28.3955,-7.7965,29.446389125,8.3155,-7.7965,11.3988136444,20.08,0.0,20.08,64.79
2020-11-02 21:30:00,22.1475,-3.4285,22.4113000181,5.2475,-7.6485,9.2755489595,16.9,4.22,17.4189092655,77.86,22.3275,-7.6485,23.6012035392,5.2475,-7.6485,9.2755489595,17.08,0.0,17.08,64.92
2020-11-02 22:00:00,25.8895,-3.1535,26.0808506859,4.8995,-8.8135,10.0837930611,20.99,5.66,21.7397263092,78.15,26.1295,-8.8135,27.5758690253,4.8995,-8.8135,10.0837930611,21.23,0.0,21.23,65.17
2020-11-02 22:30:00,34.8035,-3.73,35.0028072053,5.3635,-8.34,9.9157819787,29.44,4.61,29.7987533296,77.68,35.1935,-8.34,36.1681910282,5.3635,-8.34,9.9157819787,29.83,0.0,29.83,64.8
2020-11-02 23:00:00,36.868,-3.064,36.9951012973,4.868,-9.174,10.3855524648,32.0,6.11,32.5780923321,77.5,37.268,-9.174,38.3805432478,4.868,-9.174,10.3855524648,32.4,0.0,32.4,64.65
2020-11-02 23:30:00,38.453,-3.4495,38.607411973,3.803,-8.3795,9.2021100434,34.65,4.93,34.9989628418,77.11,38.863,-8.3795,39.7561163753,3.803,-8.3795,9.2021100434,35.06,0.0,35.06,64.32
2020-11-03 00:00:00,38.7705,-3.1065,38.8947555912,0.6305000000000001,-8.8965,8.9188139626,38.14,5.79,38.5769840708,77.56,39.2505,-8.8965,40.2461111475,0.6305000000000001,-8.8965,8.9188139626,38.62,0.0,38.62,64.7
2020-11-03 00:30:00,34.3395,-3.4505,34.5124211046,0.11950000000000001,-8.2905,8.2913611971,34.22,4.84,34.5605844858,77.52,34.7595,-8.2905,35.7345103576,0.11950000000000001,-8.2905,8.2913611971,34.64,0.0,34.64,64.7
2020-11-03 01:00:00,28.8785,-3.4725,29.0865264083,0.41850000000000004,-7.9125,7.9235597114,28.46,4.44,28.8042566299,77.57,29.2385,-7.9125,30.2902218298,0.41850000000000004,-7.9125,7.9235597114,28.82,0.0,28.82,64.7
2020-11-03 01:30:00,43.922,-2.8385,44.0136247797,0.062,-9.868500000000001,9.8686947592,43.86,7.03,44.4198210262,77.86,44.462,-9.868500000000001,45.5440087855,0.062,-9.868500000000001,9.8686947592,44.4,0.0,44.4,64.96
2020-11-03 02:00:00,33.3155,-2.8615,33.4381626663,0.1155,-8.9015,8.9022492944,33.2,6.04,33.7449492517,77.95,33.7255,-8.9015,34.8804537313,0.1155,-8.9015,8.9022492944,33.61,0.0,33.61,65.04
2020-11-03 02:30:00,38.263,-2.6195,38.3525611824,1.883,-9.8795,10.0573460341,36.38,7.26,37.0973314404,78.13,38.703,-9.8795,39.9440449786,1.883,-9.8795,10.0573460341,36.82,0.0,36.82,65.18
2020-11-03 03:00:00,33.062,-2.8415,33.183881121,1.012,-9.0315,9.0880215806,32.05,6.19,32.6422823957,78.13,33.432,-9.0315,34.6304290509,1.012,-9.0315,9.0880215806,32.42,0.0,32.42,65.18
2020-11-03 03:30:00,18.609,-2.5785,18.7867917232,0.049,-7.0585,7.0586700766,18.56,4.48,19.0930353794,78.68,18.809,-7.0585,20.0898208865,0.049,-7.0585,7.0586700766,18.76,0.0,18.76,65.62
2020-11-03 04:00:00,16.256,-2.556,16.4557185197,0.436,-6.756,6.7700540618,15.82,4.2,16.3680298142,78.68,16.436,-6.756,17.7703582406,0.436,-6.756,6.7700540618,16.0,0.0,16.0,65.62
2020-11-03 04:30:00,13.504,-2.283,13.6956235711,2.784,-7.953,8.4262011013,10.72,5.67,12.1271307406,78.82,13.634,-7.953,15.7840478015,2.784,-7.953,8.4262011013,10.85,0.0,10.85,65.7
2020-11-03 05:00:00,23.0305,-2.3695,23.1520724882,3.7905,-8.5395,9.342962619,19.24,6.17,20.2051107396,78.5,23.2705,-8.5395,24.7878847524,3.7905,-8.5395,9.342962619,19.48,0.0,19.48,65.43
2020-11-03 05:30:00,22.708,-2.426,22.8372226858,6.188,-8.476,10.4944709252,16.52,6.05,17.5929787131,78.38,22.898,-8.476,24.4164080077,6.188,-8.476,10.4944709252,16.71,0.0,16.71,65.35
2020-11-03 06:00:00,21.7705,-2.3625,21.8983121838,6.9105,-8.3125,10.8098411875,14.86,5.95,16.0069391203,78.52,21.9405,-8.3125,23.4623783215,6.9105,-8.3125,10.8098411875,15.03,0.0,15.03,65.46
2020-11-03 06:30:00,19.9195,-2.633,20.0927641018,5.9295,-7.833,9.824197639,13.99,5.2,14.9251499155,78.3,20.0795,-7.833,21.5532412702,5.9295,-7.833,9.824197639,14.15,0.0,14.15,65.28
2020-11-03 07:00:00,21.702,-2.188,21.8120184302,10.082,-8.828,13.4007577398,11.62,6.64,13.3833478622,78.3,21.842,-8.828,23.5585769519,10.082,-8.828,13.4007577398,11.76,0.0,11.76,65.28
2020-11-03 07:30:00,25.321,-2.8665000000000003,25.482736573,7.011,-7.8365,10.5149823229,18.31,4.97,18.9725327777,77.79,25.541,-7.8365,26.7161638947,7.011,-7.8365,10.5149823229,18.53,0.0,18.53,64.83
2020-11-03 08:00:00,28.076,-3.0315,28.2391885197,8.725999999999999,-7.9515,11.805482974,19.35,4.92,19.9656930759,77.55,28.296,-7.9515,29.3920051757,8.725999999999999,-7.9515,11.805482974,19.57,0.0,19.57,64.36
2020-11-03 08:30:00,25.263,-3.1275,25.4558524754,16.443,-7.5275,18.0841230158,8.82,4.4,9.856591703,77.47,25.353,-7.5275,26.4468876288,16.443,-7.5275,18.0841230158,8.91,0.0,8.91,64.23
2020-11-03 09:00:00,29.8025,-1.5445,29.8424946427,21.8325,-9.9145,23.9782269257,7.97,8.37,11.5575862532,77.71,29.8225,-9.9145,31.4273577715,21.8325,-9.9145,23.9782269257,7.99,0.0,7.99,64.43
2020-11-03 09:30:00,42.776,0.296,42.7770241134,23.856,-12.784,27.0654649323,18.92,13.08,23.0011477974,78.06,42.626,-12.784,44.5017587518,23.856,-12.784,27.0654649323,18.77,0.0,18.77,64.72
2020-11-03 10:00:00,33.5845,0.20550000000000002,33.5851287105,24.7645,-12.1345,27.5776458477,8.82,12.34,15.167992616,77.99,33.5245,-12.1345,35.6530249839,24.7645,-12.1345,27.5776458477,8.76,0.0,8.76,64.64
2020-11-03 10:30:00,44.12,0.1395,44.1202205372,22.97,-12.8905,26.3398156837,21.15,13.03,24.8415659732,77.99,43.96,-12.8905,45.8109876585,22.97,-12.8905,26.3398156837,20.99,0.0,20.99,64.68
2020-11-03 11:00:00,41.4555,-0.386,41.4572970205,21.2755,-11.926,24.3900876638,20.18,11.54,23.246591148,77.72,41.2655,-11.926,42.9542892649,21.2755,-11.926,24.3900876638,19.99,0.0,19.99,64.45
2020-11-03 11:30:00,37.434,-0.536,37.4378371704,20.234,-11.456,23.2519825391,17.2,10.92,20.3736692817,77.88,37.324,-11.456,39.0425525805,20.234,-11.456,23.2519825391,17.09,0.0,17.09,64.7
2020-11-03 12:00:00,32.883,-0.3985,32.8854145671,23.663,-11.2485,26.2005023091,9.22,10.85,14.2383601584,77.7,32.773,-11.2485,34.6496505213,23.663,-11.2485,26.2005023091,9.11,0.0,9.11,64.58
2020-11-03 12:30:00,25.3955,-0.424,25.3990392781,24.2255,-10.644,26.4607177954,1.17,10.22,10.2867536181,77.79,25.4055,-10.644,27.5451296285,24.2255,-10.644,26.4607177954,1.18,0.0,1.18,64.67
2020-11-03 13:00:00,45.1225,-0.353,45.1238807645,21.5225,-12.023,24.6530025605,23.6,11.67,26.3277211319,78.0,44.9225,-12.023,46.5035862622,21.5225,-12.023,24.6530025605,23.4,0.0,23.4,64.95
2020-11-03 13:30:00,36.3905,-0.35350000000000004,36.392216922,18.1205,-12.2235,21.857869807,18.27,11.87,21.7873770794,78.69,36.2205,-12.2235,38.2274583578,18.1205,-12.2235,21.857869807,18.1,0.0,18.1,65.53
2020-11-03 14:00:00,40.024,-0.3165,40.0252513827,12.604,-12.2765,17.594694321,27.42,11.96,29.9148458127,78.69,39.834,-12.2765,41.6828502894,12.604,-12.2765,17.594694321,27.23,0.0,27.23,65.57
2020-11-03 14:30:00,39.688,0.20350000000000001,39.6885217191,12.608,-12.9065,18.0427106126,27.08,13.11,30.0865169137,78.81,39.488,-12.9065,41.5437105499,12.608,-12.9065,18.0427106126,26.88,0.0,26.88,65.63
2020-11-03 15:00:00,39.563,-0.0175,39.5630038704,8.923,-12.4575,15.3234863934,30.64,12.44,33.0690671172,78.75,39.313,-12.4575,41.2395595909,8.923,-12.4575,15.3234863934,30.39,0.0,30.39,65.55
2020-11-03 15:30:00,35.3775,0.042,35.3775249311,6.0375,-12.348,13.744981275,29.34,12.39,31.848825724,78.83,35.1375,-12.348,37.2440197918,6.0375,-12.348,13.744981275,29.1,0.0,29.1,65.59
2020-11-03 16:00:00,37.385,-0.6095,37.3899681098,4.815,-11.2795,12.2642303162,32.57,10.67,34.273222784,78.66,37.135,-11.2795,38.8102479411,4.815,-11.2795,12.2642303162,32.32,0.0,32.32,65.44
2020-11-03 16:30:00,38.6825,-0.68,38.6884764012,5.0425,-11.21,12.2919040938,33.64,10.53,35.2495460964,78.49,38.4525,-11.21,40.0532003247,5.0425,-11.21,12.2919040938,33.41,0.0,33.41,65.23
2020-11-03 17:00:00,35.486,0.147,35.4863044709,4.626,-11.593,12.481887878,30.86,11.74,33.0176801123,78.89,35.226,-11.593,37.0846157456,4.626,-11.593,12.481887878,30.6,0.0,30.6,65.61
2020-11-03 17:30:00,40.89,-0.033,40.8900133162,4.08,-11.423,12.1297703606,36.81,11.39,38.5319114501,78.75,40.64,-11.423,42.2148614708,4.08,-11.423,12.1297703606,36.56,0.0,36.56,65.53
2020-11-03 18:00:00,37.323,-0.2745,37.3240094209,6.373,-10.7445,12.4923740438,30.95,10.47,32.6729766015,79.2,37.043,-10.7445,38.5697825927,6.373,-10.7445,12.4923740438,30.67,0.0,30.67,65.83
2020-11-03 18:30:00,30.39,-0.4605,30.3934887805,5.61,-9.9505,11.4229834216,24.78,9.49,26.5350428679,79.17,30.17,-9.9505,31.7685591466,5.61,-9.9505,11.4229834216,24.56,0.0,24.56,65.78
2020-11-03 19:00:00,32.907,-1.223,32.9297187659,7.037,-8.733,11.2153759634,25.87,7.51,26.9380214567,78.6,32.737,-8.733,33.8818012803,7.037,-8.733,11.2153759634,25.7,0.0,25.7,65.32
2020-11-03 19:30:00,26.3615,-1.891,26.4292369025,4.4315,-7.461,8.6778288327,21.93,5.57,22.626307697,78.52,26.1815,-7.461,27.2238399799,4.4315,-7.461,8.6778288327,21.75,0.0,21.75,65.23
2020-11-03 20:00:00,41.137,-1.1215,41.1522846419,2.527,-9.5115,9.8414613371,38.61,8.39,39.5110642732,78.21,40.867,-9.5115,41.9592697893,2.527,-9.5115,9.8414613371,38.34,0.0,38.34,64.99
2020-11-03 20:30:00,40.1745,-0.9405,40.1855072196,1.1145,-9.7405,9.8040527589,39.06,8.8,40.0390259622,78.26,39.9145,-9.7405,41.0858205528,1.1145,-9.7405,9.8040527589,38.8,0.0,38.8,65.05
2020-11-03 21:00:00,36.131,-0.5425,36.1350725369,2.161,-10.3625,10.5854299511,33.97,9.82,35.3609007238,78.54,35.851,-10.3625,37.3185692015,2.161,-10.3625,10.5854299511,33.69,0.0,33.69,65.27
2020-11-03 21:30:00,36.0235,-0.531,36.0274133577,2.6035,-10.531,10.8480492832,33.42,10.0,34.884042197,78.69,35.783500000000004,-10.531,37.3009494953,2.6035,-10.531,10.8480492832,33.18,0.0,33.18,65.38
2020-11-03 22:00:00,32.9315,-0.8145,32.9415710387,1.7915,-9.8645,10.0258581927,31.14,9.05,32.4284150091,78.56,32.6815,-9.8645,34.1377914122,1.7915,-9.8645,10.0258581927,30.89,0.0,30.89,65.29
2020-11-03 22:30:00,34.561,-1.2995,34.5854220915,1.9809999999999999,-9.6595,9.8605426448,32.58,8.36,33.6354872122,78.27,34.321,-9.6595,35.6544104039,1.9809999999999999,-9.6595,9.8605426448,32.34,0.0,32.34,65.05
2020-11-03 23:00:00,37.3775,-1.7415,37.4180481653,3.2775,-9.3115,9.8714760041,34.1,7.57,34.9301431431,78.05,37.1475,-9.3115,38.296746448,3.2775,-9.3115,9.8714760041,33.87,0.0,33.87,64.85
2020-11-03 23:30:00,35.4635,-1.0775,35.4798652548,2.7335000000000003,-10.4075,10.7604869081,32.73,9.33,34.0338331664,78.67,35.2235,-10.4075,36.7288852063,2.7335000000000003,-10.4075,10.7604869081,32.49,0.0,32.49,65.36
2020-11-04 00:00:00,35.6975,-0.9505,35.7101520089,2.7975,-10.650500000000001,11.0117735402,32.9,9.7,34.3001457723,78.67,35.4775,-10.650500000000001,37.0416813401,2.7975,-10.650500000000001,11.0117735402,32.68,0.0,32.68,65.32
2020-11-04 00:30:00,40.333,-1.21,40.351146068,2.003,-10.54,10.7286350017,38.33,9.33,39.4491799661,78.43,40.073,-10.54,41.4359376508,2.003,-10.54,10.7286350017,38.07,0.0,38.07,65.15
2020-11-04 01:00:00,24.8825,-1.1175,24.9075814261,0.7325,-9.1975,9.226622486,24.15,8.08,25.465837901,78.62,24.6725,-9.1975,26.3310892767,0.7325,-9.1975,9.226622486,23.94,0.0,23.94,65.27
2020-11-04 01:30:00,24.0685,-0.7225,24.0793417373,1.4185,-9.7925,9.8947055792,22.65,9.07,24.3985122497,78.89,23.8885,-9.7925,25.8176971959,1.4185,-9.7925,9.8947055792,22.47,0.0,22.47,65.5
2020-11-04 02:00:00,34.6665,-0.8295,34.6764227177,4.4765,-10.8695,11.7552151193,30.19,10.04,31.8156832396,78.83,34.4565,-10.8695,36.1302701692,4.4765,-10.8695,11.7552151193,29.98,0.0,29.98,65.45
2020-11-04 02:30:00,39.394,-0.176,39.3943931544,2.364,-12.236,12.4622707401,37.03,12.06,38.9443770011,79.23,39.144,-12.236,41.0118572123,2.364,-12.236,12.4622707401,36.78,0.0,36.78,65.78
2020-11-04 03:00:00,45.371,0.14100000000000001,45.3712190932,1.661,-13.209,13.3130237737,43.71,13.35,45.7032449614,79.18,45.081,-13.209,46.9763157559,1.661,-13.209,13.3130237737,43.42,0.0,43.42,65.75
2020-11-04 03:30:00,46.0925,0.0925,46.092592816,3.4725,-13.7475,14.1792810995,42.62,13.84,44.8108245851,79.18,45.7525,-13.7475,47.773266713699996,3.4725,-13.7475,14.1792810995,42.28,0.0,42.28,65.75
2020-11-04 04:00:00,28.0925,0.022500000000000003,28.0925090104,3.8525,-12.6475,13.2212333956,24.24,12.67,27.3515356059,79.64,27.9025,-12.6475,30.6350903785,3.8525,-12.6475,13.2212333956,24.05,0.0,24.05,66.15
2020-11-04 04:30:00,31.301,0.455,31.3043068283,3.3609999999999998,-13.335,13.7520378853,27.94,13.79,31.1577871486,79.59,31.131,-13.335,33.8668183625,3.3609999999999998,-13.335,13.7520378853,27.77,0.0,27.77,66.08
2020-11-04 05:00:00,40.803,0.28600000000000003,40.8040023159,2.523,-13.354,13.5902481581,38.28,13.64,40.6375196093,79.41,40.483,-13.354,42.6286594324,2.523,-13.354,13.5902481581,37.96,0.0,37.96,65.95
2020-11-04 05:30:00,36.23,-0.2325,36.2307460074,2.38,-11.9025,12.1381179039,33.85,11.67,35.8051867751,79.13,36.01,-11.9025,37.9261071856,2.38,-11.9025,12.1381179039,33.63,0.0,33.63,65.73
2020-11-04 06:00:00,41.0395,-0.535,41.042987041,3.1995,-11.805,12.2308963388,37.84,11.27,39.4826354237,78.88,40.7495,-11.805,42.4249899853,3.1995,-11.805,12.2308963388,37.55,0.0,37.55,65.55
2020-11-04 06:30:00,39.2345,-0.051500000000000004,39.2345338,3.9945,-12.3515,12.9813551873,35.24,12.3,37.3248924982,79.1,38.9945,-12.3515,40.9039189137,3.9945,-12.3515,12.9813551873,35.0,0.0,35.0,65.73
2020-11-04 07:00:00,37.959,-0.3425,37.960545139,3.979,-11.7525,12.4078079148,33.98,11.41,35.8445044602,78.86,37.719,-11.7525,39.5075210213,3.979,-11.7525,12.4078079148,33.74,0.0,33.74,65.58
2020-11-04 07:30:00,33.1405,-1.4445000000000001,33.1719658824,3.3505000000000003,-8.9445,9.5514360439,29.79,7.5,30.719604489600002,78.47,32.9405,-8.9445,34.1332773185,3.3505000000000003,-8.9445,9.5514360439,29.59,0.0,29.59,65.25
2020-11-04 08:00:00,27.1465,-1.936,27.2154470522,2.8365,-7.426,7.9492897953,24.31,5.49,24.9222029524,78.47,26.9565,-7.426,27.9606575075,2.8365,-7.426,7.9492897953,24.12,0.0,24.12,65.21
2020-11-04 08:30:00,19.6445,-1.889,19.7351134086,2.4945,-6.589,7.045385103,17.15,4.7,17.7823648596,78.39,19.4645,-6.589,20.5494934548,2.4945,-6.589,7.045385103,16.97,0.0,16.97,65.14
2020-11-04 09:00:00,15.86,-2.137,16.003323686,2.9,-5.767,6.4550979079,12.96,3.63,13.4587703747,78.48,15.73,-5.767,16.7538410223,2.9,-5.767,6.4550979079,12.83,0.0,12.83,65.18
2020-11-04 09:30:00,13.408,-2.0785,13.5681474878,1.488,-5.5185,5.7155915048,11.92,3.44,12.4064499354,78.48,13.288,-5.5185,14.388355925900001,1.488,-5.5185,5.7155915048,11.8,0.0,11.8,65.18
2020-11-04 10:00:00,16.5425,-1.7925,16.6393317925,0.9225000000000001,-6.0025,6.072973942,15.62,4.21,16.1774070852,78.62,16.4125,-6.0025,17.4757020603,0.9225000000000001,-6.0025,6.072973942,15.49,0.0,15.49,65.28
2020-11-04 10:30:00,16.8015,-1.6415000000000002,16.8814965125,0.4015,-6.2715,6.2843388276,16.4,4.63,17.0410357666,78.77,16.6415,-6.2715,17.7840162646,0.4015,-6.2715,6.2843388276,16.24,0.0,16.24,65.4
2020-11-04 11:00:00,12.407,-1.8775,12.5482530756,1.027,-5.7175,5.8090046695,11.38,3.84,12.0104121495,78.91,12.287,-5.7175,13.5521280709,1.027,-5.7175,5.8090046695,11.26,0.0,11.26,65.52
2020-11-04 11:30:00,24.791,-2.201,24.8885130532,0.901,-6.151,6.2166391242,23.89,3.95,24.2143469869,78.91,24.611,-6.151,25.3680137575,0.901,-6.151,6.2166391242,23.71,0.0,23.71,65.52
2020-11-04 12:00:00,26.095,-1.5345,26.1400787155,0.245,-7.1645,7.1686878332,25.85,5.63,26.45598987,78.79,25.905,-7.1645,26.8774828667,0.245,-7.1645,7.1686878332,25.66,0.0,25.66,65.44
2020-11-04 12:30:00,24.0955,-1.371,24.1344724668,0.1355,-7.221,7.2222711975,23.96,5.85,24.6638216828,78.95,23.9055,-7.221,24.9723000793,0.1355,-7.221,7.2222711975,23.77,0.0,23.77,65.58
2020-11-04 13:00:00,24.1605,-1.494,24.2066477698,0.2805,-7.454,7.4592758529,23.88,5.96,24.6125171407,78.99,23.9605,-7.454,25.0931798752,0.2805,-7.454,7.4592758529,23.68,0.0,23.68,65.63
2020-11-04 13:30:00,24.8125,-1.2855,24.8457776393,0.3925,-8.0655,8.0750446748,24.42,6.78,25.3437329531,79.13,24.6125,-8.0655,25.9003368028,0.3925,-8.0655,8.0750446748,24.22,0.0,24.22,65.79
2020-11-04 14:00:00,27.641,-0.8235,27.653264423,0.431,-8.9035,8.9139258046,27.21,8.08,28.3843354687,79.0,27.451,-8.9035,28.8587891854,0.431,-8.9035,8.9139258046,27.02,0.0,27.02,65.79
2020-11-04 14:30:00,31.969,-0.7585000000000001,31.9779968611,0.259,-8.8485,8.8522897179,31.71,8.09,32.7257116042,78.96,31.729,-8.8485,32.9397236365,0.259,-8.8485,8.8522897179,31.47,0.0,31.47,65.79
2020-11-04 15:00:00,31.622,-0.4555,31.6252804612,0.10200000000000001,-9.4555,9.45605014,31.52,9.0,32.7797254412,78.87,31.372,-9.4555,32.7659711324,0.10200000000000001,-9.4555,9.45605014,31.27,0.0,31.27,65.71
2020-11-04 15:30:00,27.0595,-0.1885,27.0601565498,0.059500000000000004,-8.3185,8.3187127911,27.0,8.13,28.1974626518,78.96,26.8295,-8.3185,28.0894911399,0.059500000000000004,-8.3185,8.3187127911,26.77,0.0,26.77,65.8
2020-11-04 16:00:00,32.8685,-0.1275,32.8687472913,0.08850000000000001,-8.7575,8.7579471624,32.78,8.63,33.8969806915,78.96,32.6285,-8.7575,33.7833216025,0.08850000000000001,-8.7575,8.7579471624,32.54,0.0,32.54,65.83
2020-11-04 16:30:00,31.908,0.19,31.9085656838,0.038,-8.62,8.6200837583,31.87,8.81,33.0652839093,78.78,31.658,-8.62,32.8105678707,0.038,-8.62,8.6200837583,31.62,0.0,31.62,65.66
2020-11-04 17:00:00,40.5885,-0.326,40.5898091674,0.0385,-8.416,8.416088061,40.55,8.09,41.3491305834,78.27,40.3085,-8.416,41.1777151898,0.0385,-8.416,8.416088061,40.27,0.0,40.27,65.22
2020-11-04 17:30:00,57.464,-0.1565,57.4642131091,0.044,-10.3665,10.3665933773,57.42,10.21,58.3206695778,78.12,57.104,-10.3665,58.0373253885,0.044,-10.3665,10.3665933773,57.06,0.0,57.06,65.09
2020-11-04 18:00:00,54.875,0.0845,54.8750650592,0.045,-10.2355,10.2355989199,54.83,10.32,55.7927531136,78.19,54.465,-10.2355,55.4184236987,0.045,-10.2355,10.2355989199,54.42,0.0,54.42,65.16
2020-11-04 18:30:00,37.561,0.275,37.5620066823,0.081,-9.585,9.5853422474,37.48,9.86,38.7552577078,78.59,37.291,-9.585,38.5031285222,0.081,-9.585,9.5853422474,37.21,0.0,37.21,65.48
2020-11-04 19:00:00,38.603,0.001,38.603000013,0.403,-9.669,9.6773947941,38.2,9.67,39.4049349701,78.34,38.313,-9.669,39.5142446467,0.403,-9.669,9.6773947941,37.91,0.0,37.91,65.27
2020-11-04 19:30:00,57.23,-0.24450000000000002,57.2305222783,1.11,-11.3545,11.4086270099,56.12,11.11,57.2091469959,78.03,56.84,-11.3545,57.9630077744,1.11,-11.3545,11.4086270099,55.73,0.0,55.73,65.01
2020-11-04 20:00:00,58.1435,0.10250000000000001,58.1435903475,0.8135,-12.1075,12.1347986592,57.33,12.21,58.6158084479,78.11,57.7535,-12.1075,59.0089681193,0.8135,-12.1075,12.1347986592,56.94,0.0,56.94,65.08
2020-11-04 20:30:00,47.6325,-0.453,47.6346540373,0.5825,-10.373,10.3893423878,47.05,9.92,48.0843935181,77.96,47.3025,-10.373,48.426497243200004,0.5825,-10.373,10.3893423878,46.72,0.0,46.72,64.95
2020-11-04 21:00:00,50.652,-0.7545000000000001,50.6576191135,0.782,-10.2845,10.3141875225,49.87,9.53,50.7724118001,77.61,50.322,-10.2845,51.3621906099,0.782,-10.2845,10.3141875225,49.54,0.0,49.54,64.67
2020-11-04 21:30:00,49.2665,-0.7445,49.2721250049,1.1165,-10.7445,10.8023540259,48.15,10.0,49.1774592674,77.92,48.9465,-10.7445,50.1119161727,1.1165,-10.7445,10.8023540259,47.83,0.0,47.83,64.92
2020-11-04 22:00:00,50.5025,0.1365,50.502684468300004,1.3725,-12.6035,12.6780112202,49.13,12.74,50.7549455718,78.47,50.1425,-12.6035,51.7022099963,1.3725,-12.6035,12.6780112202,48.77,0.0,48.77,65.39
2020-11-04 22:30:00,43.8515,-0.2775,43.8523780256,1.6815,-11.2575,11.382387645,42.17,10.98,43.5760174867,78.47,43.5515,-11.2575,44.9829351921,1.6815,-11.2575,11.382387645,41.87,0.0,41.87,65.39
2020-11-04 23:00:00,45.977,0.021500000000000002,45.977005027,1.397,-12.0685,12.1490864368,44.58,12.09,46.1903074248,78.6,45.657,-12.0685,47.2251028718,1.397,-12.0685,12.1490864368,44.26,0.0,44.26,65.51
2020-11-04 23:30:00,40.582,0.461,40.5846183301,2.152,-13.109,13.2844640464,38.43,13.57,40.755487974,79.19,40.332,-13.109,42.4089153952,2.152,-13.109,13.2844640464,38.18,0.0,38.18,65.98
2020-11-05 00:00:00,51.84,0.295,51.8408393547,2.65,-13.925,14.1749118163,49.19,14.22,51.20414534,78.86,51.46,-13.925,53.3107608743,2.65,-13.925,14.1749118163,48.81,0.0,48.81,65.71
2020-11-05 00:30:00,52.708,0.505,52.7104191693,2.308,-14.235,14.4208907145,50.4,14.74,52.5112140404,78.79,52.398,-14.235,54.2971972481,2.308,-14.235,14.4208907145,50.09,0.0,50.09,65.66
2020-11-05 01:00:00,52.405,0.3395,52.406099695099996,1.295,-14.0805,14.139925928,51.11,14.42,53.105258685,78.73,52.055,-14.0805,53.9257221115,1.295,-14.0805,14.139925928,50.76,0.0,50.76,65.61
2020-11-05 01:30:00,44.0225,0.5275000000000001,44.0256602733,0.5525,-13.5825,13.593732471300001,43.47,14.11,45.702658566,79.05,43.6925,-13.5825,45.7549872965,0.5525,-13.5825,13.593732471300001,43.14,0.0,43.14,65.88
2020-11-05 02:00:00,37.8145,0.41000000000000003,37.816722627,0.3745,-12.77,12.7754902156,37.44,13.18,39.6921402799,79.35,37.5945,-12.77,39.7041475195,0.3745,-12.77,12.7754902156,37.22,0.0,37.22,66.13
2020-11-05 02:30:00,31.1335,-2.7325,31.253181894,0.0335,-7.5925,7.5925739048,31.1,4.86,31.4774458938,77.39,31.4035,-7.5925,32.3082941131,0.0335,-7.5925,7.5925739048,31.37,0.0,31.37,64.5
2020-11-05 03:00:00,35.833,0.1005,35.8331409348,0.033,-12.6795,12.6795429433,35.8,12.78,38.0127399696,78.35,35.733,-12.6795,37.9159202612,0.033,-12.6795,12.6795429433,35.7,0.0,35.7,65.3
2020-11-05 03:30:00,31.973,2.0125,32.036274522,0.033,-13.9675,13.9675389833,31.94,15.98,35.7144788566,79.35,31.713,-13.9675,34.6526395135,0.033,-13.9675,13.9675389833,31.68,0.0,31.68,66.12
2020-11-05 04:00:00,36.203,2.364,36.2801006752,0.033,-13.346,13.3460407987,36.17,15.71,39.4344139046,79.22,35.963,-13.346,38.3595240455,0.033,-13.346,13.3460407987,35.93,0.0,35.93,66.01
2020-11-05 04:30:00,43.9425,1.671,43.9742600535,0.0325,-12.739,12.7390414573,43.91,14.41,46.2140260094,78.67,43.6125,-12.739,45.4349235418,0.0325,-12.739,12.7390414573,43.58,0.0,43.58,65.57
2020-11-05 05:00:00,34.792,0.989,34.8060538556,0.032,-11.961,11.9610428057,34.76,12.95,37.0939361621,78.77,34.542,-11.961,36.5542786141,0.032,-11.961,11.9610428057,34.51,0.0,34.51,65.63
2020-11-05 05:30:00,42.122,0.8715,42.1310146596,0.032,-12.0185,12.0185426009,42.09,12.89,44.019543387,78.51,41.802,-12.0185,43.4954198307,0.032,-12.0185,12.0185426009,41.77,0.0,41.77,65.44
2020-11-05 06:00:00,38.312,0.9205000000000001,38.3230565619,0.032,-11.8695,11.8695431357,38.28,12.79,40.3601598114,78.92,38.032,-11.8695,39.8411603025,0.032,-11.8695,11.8695431357,38.0,0.0,38.0,65.77
2020-11-05 06:30:00,42.182,1.19,42.1987822573,0.032,-12.4,12.4000412903,42.15,13.59,44.286686487,78.77,41.882,-12.4,43.6790787907,0.032,-12.4,12.4000412903,41.85,0.0,41.85,65.65
2020-11-05 07:00:00,45.4615,0.9825,45.472115505,0.0315,-12.3975,12.3975400181,45.43,13.38,47.3593633825,78.88,45.1415,-12.3975,46.8129579123,0.0315,-12.3975,12.3975400181,45.11,0.0,45.11,65.75
2020-11-05 07:30:00,45.1115,0.168,45.1118128238,0.0315,-10.872,10.8720456332,45.08,11.04,46.4121535807,78.12,44.8115,-10.872,46.1115052481,0.0315,-10.872,10.8720456332,44.78,0.0,44.78,65.11
2020-11-05 08:00:00,46.0015,0.798,46.0084210363,0.0315,-11.382,11.3820435885,45.97,12.18,47.5562120022,78.32,45.6615,-11.382,47.0587133935,0.0315,-11.382,11.3820435885,45.63,0.0,45.63,65.28
2020-11-05 08:30:00,51.041,1.0525,51.0518504782,0.031,-12.3775,12.3775388204,51.01,13.43,52.7483175087,78.54,50.681,-12.3775,52.1705498078,0.031,-12.3775,12.3775388204,50.65,0.0,50.65,65.46
2020-11-05 09:00:00,38.211,1.21,38.2301532955,0.031,-11.63,11.6300413155,38.18,12.84,40.2812363266,78.73,37.931,-11.63,39.6738914275,0.031,-11.63,11.6300413155,37.9,0.0,37.9,65.59
2020-11-05 09:30:00,53.9705,0.9775,53.9793513901,0.030500000000000003,-12.3525,12.3525376543,53.94,13.33,55.5626898197,78.52,53.6005,-12.3525,55.0054347906,0.030500000000000003,-12.3525,12.3525376543,53.57,0.0,53.57,65.19
2020-11-05 10:00:00,48.261,1.0085,48.2715360565,0.031,-11.8215,11.8215406462,48.23,12.83,49.9073321267,78.47,47.901,-11.8215,49.3381562612,0.031,-11.8215,11.8215406462,47.87,0.0,47.87,65.12
2020-11-05 10:30:00,46.7305,0.7865000000000001,46.737118145,0.030500000000000003,-11.0835,11.0835419655,46.7,11.87,48.1849239908,78.62,46.4005,-11.0835,47.705873564,0.030500000000000003,-11.0835,11.0835419655,46.37,0.0,46.37,65.26
2020-11-05 11:00:00,40.8305,0.0775,40.830573551,0.030500000000000003,-9.7625,9.7625476439,40.8,9.84,41.9698177266,78.88,40.5005,-9.7625,41.6604957544,0.030500000000000003,-9.7625,9.7625476439,40.47,0.0,40.47,65.47
2020-11-05 11:30:00,29.78,0.0315,29.7800166597,0.03,-9.1385,9.1385492421,29.75,9.17,31.1311965719,79.1,29.56,-9.1385,30.94035847,0.03,-9.1385,9.1385492421,29.53,0.0,29.53,65.73
2020-11-05 12:00:00,41.53,-0.0345,41.53001433,0.03,-10.0945,10.0945445786,41.5,10.06,42.7019156479,78.88,41.24,-10.0945,42.4574673085,0.03,-10.0945,10.0945445786,41.21,0.0,41.21,65.47
2020-11-05 12:30:00,47.2195,-0.2745,47.2202978654,0.029500000000000002,-10.3945,10.394541861,47.19,10.12,48.2629309098,78.59,46.8795,-10.3945,48.0180502572,0.029500000000000002,-10.3945,10.394541861,46.85,0.0,46.85,65.24
2020-11-05 13:00:00,46.29,-0.0005,46.2900000027,0.03,-10.8305,10.8305415492,46.26,10.83,47.5108040345,78.48,46.0,-10.8305,47.2578007344,0.03,-10.8305,10.8305415492,45.97,0.0,45.97,65.13
2020-11-05 13:30:00,46.4995,0.182,46.4998561745,0.029500000000000002,-11.138,11.1380390666,46.47,11.32,47.8288960776,78.79,46.1495,-11.138,47.4745341657,0.029500000000000002,-11.138,11.1380390666,46.12,0.0,46.12,65.41
2020-11-05 14:00:00,41.9395,0.6085,41.9439141295,0.029500000000000002,-11.3915,11.3915381973,41.91,12.0,43.5941291919,79.07,41.6395,-11.3915,43.1695984751,0.029500000000000002,-11.3915,11.3915381973,41.61,0.0,41.61,65.67
2020-11-05 14:30:00,44.9295,0.9390000000000001,44.9393112013,0.029500000000000002,-11.861,11.8610366853,44.9,12.8,46.6888637686,79.2,44.6095,-11.861,46.1594065305,0.029500000000000002,-11.861,11.8610366853,44.58,0.0,44.58,65.78
2020-11-05 15:00:00,41.049,0.912,41.0591298617,0.029,-11.498,11.4980365715,41.02,12.41,42.8561372501,79.07,40.729,-11.498,42.3208629992,0.029,-11.498,11.4980365715,40.7,0.0,40.7,65.63
2020-11-05 15:30:00,54.259,0.621,54.262553589,0.029,-11.619,11.6190361907,54.23,12.24,55.5941588658,78.68,53.889,-11.619,55.1273569292,0.029,-11.619,11.6190361907,53.86,0.0,53.86,65.31
2020-11-05 16:00:00,51.9485,1.157,51.9613827881,0.0285,-11.813,11.8130343794,51.92,12.97,53.5154865436,78.3,51.5985,-11.813,52.9334692916,0.0285,-11.813,11.8130343794,51.57,0.0,51.57,64.99
2020-11-05 16:30:00,52.8685,1.411,52.887325639,0.0285,-11.929,11.9290340451,52.84,13.34,54.497900877,78.41,52.4885,-11.929,53.8269790463,0.0285,-11.929,11.9290340451,52.46,0.0,52.46,65.08
2020-11-05 17:00:00,50.608,2.3529999999999998,50.6626713962,0.028,-13.017,13.0170301144,50.58,15.37,52.8637238567,78.97,50.238,-13.017,51.8970031216,0.028,-13.017,13.0170301144,50.21,0.0,50.21,65.56
2020-11-05 17:30:00,48.6685,2.301,48.7228641733,0.0285,-12.539,12.5390323889,48.64,14.84,50.853467925,79.05,48.3085,-12.539,49.9092946579,0.0285,-12.539,12.5390323889,48.28,0.0,48.28,65.64
2020-11-05 18:00:00,49.338,1.9785,49.377653916,0.028,-12.0115,12.0115326353,49.31,13.99,51.2561820662,79.29,48.988,-12.0115,50.4390748949,0.028,-12.0115,12.0115326353,48.96,0.0,48.96,65.82
2020-11-05 18:30:00,48.558,2.2145,48.6084701904,0.028,-11.7355,11.7355334029,48.53,13.95,50.4951819484,79.42,48.208,-11.7355,49.6158565808,0.028,-11.7355,11.7355334029,48.18,0.0,48.18,65.93
2020-11-05 19:00:00,39.6285,2.409,39.701653532899996,0.1885,-11.821,11.8225028336,39.44,14.23,41.9285880993,79.47,39.3085,-11.821,41.0474629332,0.1885,-11.821,11.8225028336,39.12,0.0,39.12,65.93
2020-11-05 19:30:00,44.572,2.6005000000000003,44.6477970817,0.752,-13.1495,13.1709853181,43.82,15.75,46.56452405,79.51,44.232,-13.1495,46.1451966541,0.752,-13.1495,13.1709853181,43.48,0.0,43.48,65.98
2020-11-05 20:00:00,48.8905,0.17350000000000002,48.8908078528,1.2005,-9.4565,9.5323969966,47.69,9.63,48.6525744437,77.79,48.5805,-9.4565,49.4923264002,1.2005,-9.4565,9.5323969966,47.38,0.0,47.38,64.55
2020-11-05 20:30:00,53.723,0.7165,53.7277777435,1.413,-11.3435,11.4311662244,52.31,12.06,53.6822102749,78.27,54.043,-11.3435,55.2206559292,1.413,-11.3435,11.4311662244,52.63,0.0,52.63,64.93
2020-11-05 21:00:00,53.166,1.34,53.1828840512,1.896,-12.28,12.4255066697,51.27,13.62,53.0482544482,78.57,53.556,-12.28,54.9458236448,1.896,-12.28,12.4255066697,51.66,0.0,51.66,65.23
2020-11-05 21:30:00,45.627,0.8835000000000001,45.6355530398,2.737,-11.7265,12.0416764302,42.89,12.61,44.7053039359,79.02,45.917,-11.7265,47.3907342341,2.737,-11.7265,12.0416764302,43.18,0.0,43.18,65.6
2020-11-05 22:00:00,48.0525,1.1915,48.0672698257,3.5425,-12.7585,13.2411717193,44.51,13.95,46.6448560937,79.12,48.3525,-12.7585,50.0074352322,3.5425,-12.7585,13.2411717193,44.81,0.0,44.81,65.67
2020-11-05 22:30:00,31.453,1.413,31.4847229303,3.223,-12.267,12.683336233,28.23,13.68,31.3699744979,79.65,31.603,-12.267,33.9002787304,3.223,-12.267,12.683336233,28.38,0.0,28.38,66.12
2020-11-05 23:00:00,50.688,1.4085,50.7075656707,3.358,-13.7715,14.1749912257,47.33,15.18,49.7047412225,79.19,51.068,-13.7715,52.8922946775,3.358,-13.7715,14.1749912257,47.71,0.0,47.71,65.74
2020-11-05 23:30:00,60.8295,1.738,60.8543237104,3.2495,-14.972,15.3205755195,57.58,16.71,59.9556544456,79.35,61.2595,-14.972,63.0625651575,3.2495,-14.972,15.3205755195,58.01,0.0,58.01,65.85
2020-11-06 00:00:00,57.264,1.4895,57.283368496,3.624,-14.3605,14.8107169391,53.64,15.85,55.9327462226,79.25,57.624,-14.3605,59.3864406767,3.624,-14.3605,14.8107169391,54.0,0.0,54.0,65.77
2020-11-06 00:30:00,50.999,1.2785,51.0150229173,4.089,-13.8815,14.4712115336,46.91,15.16,49.2988204727,79.25,51.339,-13.8815,53.1826001926,4.089,-13.8815,14.4712115336,47.25,0.0,47.25,65.77
2020-11-06 01:00:00,44.1035,1.1360000000000001,44.118127887,5.3935,-13.244,14.3001181201,38.71,14.38,41.2946546178,79.06,44.3835,-13.244,46.3173683217,5.3935,-13.244,14.3001181201,38.99,0.0,38.99,65.61
2020-11-06 01:30:00,46.701,1.447,46.7234117975,6.311,-14.223,15.5602843804,40.39,15.67,43.3232154855,79.24,46.971,-14.223,49.0771695394,6.311,-14.223,15.5602843804,40.66,0.0,40.66,65.77
2020-11-06 02:00:00,43.183,1.3765,43.2049330661,6.193,-13.7635,15.0926200923,36.99,15.14,39.9684838341,79.15,43.413,-13.7635,45.5425350771,6.193,-13.7635,15.0926200923,37.22,0.0,37.22,65.7
2020-11-06 02:30:00,40.7675,1.7109999999999999,40.8033892863,7.6175,-14.229,16.1397257489,33.15,15.94,36.7832312338,79.5,40.9775,-14.229,43.3776434036,7.6175,-14.229,16.1397257489,33.36,0.0,33.36,66.0
2020-11-06 03:00:00,37.9785,1.346,38.0023443783,7.8585,-14.024,16.0757145487,30.12,15.37,33.8149567499,79.38,38.1785,-14.024,40.6727235165,7.8585,-14.024,16.0757145487,30.32,0.0,30.32,65.88
2020-11-06 03:30:00,50.805,1.7725,50.8359103513,8.785,-16.1975,18.4264817925,42.02,17.97,45.7012177081,79.38,51.095,-16.1975,53.6009144628,8.785,-16.1975,18.4264817925,42.31,0.0,42.31,65.88
2020-11-06 04:00:00,50.42,1.734,50.4498082851,9.28,-15.886,18.3979182518,41.14,17.62,44.7544858087,79.38,50.72,-15.886,53.1496321342,9.28,-15.886,18.3979182518,41.44,0.0,41.44,65.88
2020-11-06 04:30:00,47.1445,1.3675,47.1643290687,10.2545,-14.8525,18.0485879365,36.89,16.22,40.2983932682,79.15,47.4345,-14.8525,49.7054176776,10.2545,-14.8525,18.0485879365,37.18,0.0,37.18,65.67
2020-11-06 05:00:00,49.3425,-0.889,49.3505078723,12.2925,-11.939,17.1360811521,37.05,11.05,38.6627081307,77.8,49.7825,-11.939,51.1941112556,12.2925,-11.939,17.1360811521,37.49,0.0,37.49,64.56
2020-11-06 05:30:00,46.831,-1.092,46.8437298366,13.031,-12.042,17.7430754099,33.8,10.95,35.5294596075,77.67,47.181,-12.042,48.6934957155,13.031,-12.042,17.7430754099,34.15,0.0,34.15,64.47
2020-11-06 06:00:00,48.3505,-1.1525,48.3642337528,13.2205,-12.3325,18.0796066467,35.13,11.18,36.8660996038,77.42,48.7605,-12.3325,50.2958936346,13.2205,-12.3325,18.0796066467,35.54,0.0,35.54,64.27
2020-11-06 06:30:00,47.866,-0.914,47.8747256076,12.466,-13.014,18.0212472376,35.4,12.1,37.4108273098,77.53,48.076,-13.014,49.8062844629,12.466,-13.014,18.0212472376,35.61,0.0,35.61,64.37
2020-11-06 07:00:00,42.1295,0.1715,42.1298490681,14.3795,-14.0685,20.1169757295,27.75,14.24,31.1903847363,77.97,41.9095,-14.0685,44.2077921016,14.3795,-14.0685,20.1169757295,27.53,0.0,27.53,64.72
2020-11-06 07:30:00,37.7645,0.589,37.7690929366,18.4645,-14.311,23.3611318486,19.3,14.9,24.3823706805,78.17,37.6145,-14.311,40.2449416853,18.4645,-14.311,23.3611318486,19.15,0.0,19.15,64.87
2020-11-06 08:00:00,48.306,0.768,48.3121046944,18.296,-14.912,23.6032065618,30.01,15.68,33.8594521515,77.85,48.046,-14.912,50.3069166219,18.296,-14.912,23.6032065618,29.75,0.0,29.75,64.59
2020-11-06 08:30:00,39.4825,0.23700000000000002,39.4832113087,18.5625,-14.303,23.4337836307,20.92,14.54,25.4766167299,77.69,39.3125,-14.303,41.8335805932,18.5625,-14.303,23.4337836307,20.75,0.0,20.75,64.47
2020-11-06 09:00:00,48.1495,0.561,48.1527680539,18.8995,-14.929,24.0845623014,29.25,15.49,33.0983776037,77.84,47.9195,-14.929,50.1911697538,18.8995,-14.929,24.0845623014,29.02,0.0,29.02,64.59
2020-11-06 09:30:00,44.049,0.34900000000000003,44.0503825409,20.349,-14.341,24.8946998777,23.7,14.69,27.8834377364,77.75,43.849,-14.341,46.1345757757,20.349,-14.341,24.8946998777,23.5,0.0,23.5,64.5
