Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-06 10:00:00,41.516,0.2235,41.516601598,21.016,-14.1765,25.3504518352,20.5,14.4,25.0521456167,77.92,41.336,-14.1765,43.6994055823,21.016,-14.1765,25.3504518352,20.32,0.0,20.32,64.68
2020-11-06 10:30:00,43.6055,0.149,43.6057545658,19.5955,-14.541,24.401317613,24.01,14.69,28.147401301,77.89,43.4355,-14.541,45.8048397143,19.5955,-14.541,24.401317613,23.84,0.0,23.84,64.63
2020-11-06 11:00:00,42.447,0.49250000000000005,42.4498570698,20.837,-14.7375,25.5220390104,21.61,15.23,26.4375679668,78.15,42.247,-14.7375,44.7437472196,20.837,-14.7375,25.5220390104,21.41,0.0,21.41,64.88
2020-11-06 11:30:00,45.369,0.663,45.3738441175,23.529,-15.777,28.3289175579,21.84,16.44,27.3360421422,77.76,45.179,-15.777,47.8545271631,23.529,-15.777,28.3289175579,21.65,0.0,21.65,64.62
2020-11-06 12:00:00,37.538,-0.212,37.5385986419,24.968,-14.372,28.8089466659,12.57,14.16,18.9343735043,78.39,37.388,-14.372,40.0551735485,24.968,-14.372,28.8089466659,12.42,0.0,12.42,65.18
2020-11-06 12:30:00,28.8885,-0.7105,28.8972358972,24.3785,-12.8805,27.5720609041,4.51,12.17,12.9787903905,78.67,28.8085,-12.8805,31.5568843915,24.3785,-12.8805,27.5720609041,4.43,0.0,4.43,65.38
2020-11-06 13:00:00,27.1585,-0.21150000000000002,27.159323528,23.2385,-13.4815,26.8659398589,3.92,13.27,13.8368818742,78.99,27.0585,-13.4815,30.230998404,23.2385,-13.4815,26.8659398589,3.8200000000000003,0.0,3.8200000000000003,65.55
2020-11-06 13:30:00,34.3945,-0.199,34.3950756832,22.6345,-13.509,26.3593184899,11.76,13.31,17.7610162998,78.63,34.2845,-13.509,36.849966367,22.6345,-13.509,26.3593184899,11.65,0.0,11.65,65.31
2020-11-06 14:00:00,37.269,0.0095,37.2690012108,21.399,-13.8805,25.5065772155,15.87,13.89,21.0900213371,78.63,37.109,-13.8805,39.6200222268,21.399,-13.8805,25.5065772155,15.71,0.0,15.71,65.31
2020-11-06 14:30:00,38.976,-1.2115,38.9948241213,23.966,-13.8815,27.6959419094,15.01,12.67,19.6425303869,78.59,38.866,-13.8815,41.2705948376,23.966,-13.8815,27.6959419094,14.9,0.0,14.9,65.31
2020-11-06 15:00:00,39.592,-0.8225,39.6005425499,28.392,-15.1025,32.1588428002,11.2,14.28,18.1482340739,78.98,39.442,-15.1025,42.234545934,28.392,-15.1025,32.1588428002,11.05,0.0,11.05,65.71
2020-11-06 15:30:00,34.9855,-0.7925000000000001,34.9944747996,28.9255,-14.2625,32.2506349782,6.06,13.47,14.7703926827,78.82,34.8755,-14.2625,37.6791640897,28.9255,-14.2625,32.2506349782,5.95,0.0,5.95,65.6
2020-11-06 16:00:00,27.162,-1.6925,27.2146798668,24.502,-12.3025,27.4171389873,2.66,10.61,10.9383591091,78.72,27.102,-12.3025,29.7635668267,24.502,-12.3025,27.4171389873,2.6,0.0,2.6,65.52
2020-11-06 16:30:00,39.0095,-1.767,39.0494990909,22.9795,-13.107,26.4546946543,16.03,11.34,19.6355926827,78.5,38.8795,-13.107,41.0293671563,22.9795,-13.107,26.4546946543,15.9,0.0,15.9,65.35
2020-11-06 17:00:00,37.414,-2.5975,37.5040584771,20.544,-11.4975,23.5424816502,16.87,8.9,19.073722762,78.17,37.244,-11.4975,38.9783021981,20.544,-11.4975,23.5424816502,16.7,0.0,16.7,65.07
2020-11-06 17:30:00,42.859,-2.1155,42.9111782785,22.579,-12.5055,25.8108266286,20.28,10.39,22.7866298517,78.1,42.689,-12.5055,44.4830108159,22.579,-12.5055,25.8108266286,20.11,0.0,20.11,65.03
2020-11-06 18:00:00,32.351,-1.9460000000000002,32.4094757286,25.131,-11.656,27.702517882,7.22,9.71,12.1001033053,78.19,32.231,-11.656,34.2738923526,25.131,-11.656,27.702517882,7.1,0.0,7.1,65.11
2020-11-06 18:30:00,41.2315,-1.3545,41.253742406,23.4715,-13.6145,27.1342205066,17.76,12.26,21.5806672742,78.19,41.0815,-13.6145,43.2786812703,23.4715,-13.6145,27.1342205066,17.61,0.0,17.61,65.11
2020-11-06 19:00:00,41.343,-1.477,41.3693748805,22.183,-13.317,25.8733062827,19.16,11.84,22.5231258932,78.19,41.133,-13.317,43.2350110212,22.183,-13.317,25.8733062827,18.95,0.0,18.95,65.11
2020-11-06 19:30:00,41.619,-1.7635,41.6563451739,23.769,-13.7835,27.4763577144,17.85,12.02,21.5198257428,78.02,41.469,-13.7835,43.6996891665,23.769,-13.7835,27.4763577144,17.7,0.0,17.7,64.98
2020-11-06 20:00:00,34.519,-1.8439999999999999,34.5682180189,25.429,-13.104,28.6067973915,9.09,11.26,14.4712024379,77.85,34.399,-13.104,36.8104063683,25.429,-13.104,28.6067973915,8.97,0.0,8.97,64.86
2020-11-06 20:30:00,24.8725,-2.248,24.9738815615,20.8425,-10.558,23.3641000308,4.03,8.31,9.2356374983,78.33,24.8125,-10.558,26.9653763232,20.8425,-10.558,23.3641000308,3.9699999999999998,0.0,3.9699999999999998,65.26
2020-11-06 21:00:00,36.807,-2.7845,36.9121753524,19.057,-11.2745,22.1423485487,17.75,8.49,19.6759396218,78.01,36.657,-11.2745,38.3516622749,19.057,-11.2745,22.1423485487,17.6,0.0,17.6,65.0
2020-11-06 21:30:00,39.374,-2.4785,39.4519307291,17.254,-11.5685,20.7733172182,22.12,9.09,23.9149012124,77.86,39.224,-11.5685,40.8944050972,17.254,-11.5685,20.7733172182,21.97,0.0,21.97,64.87
2020-11-06 22:00:00,38.5045,-2.4195,38.5804419428,9.8245,-11.4195,15.0640559113,28.68,9.0,30.0589820187,78.23,38.2745,-11.4195,39.9417366986,9.8245,-11.4195,15.0640559113,28.45,0.0,28.45,65.18
2020-11-06 22:30:00,36.9705,-2.3325,37.0440066205,11.3205,-11.7625,16.3251378708,25.65,9.43,27.3285089238,78.37,36.7705,-11.7625,38.6060367883,11.3205,-11.7625,16.3251378708,25.45,0.0,25.45,65.3
2020-11-06 23:00:00,43.743,-2.124,43.7945364743,11.063,-13.144,17.1800670837,32.68,11.02,34.4880095106,78.6,43.533,-13.144,45.4740236289,11.063,-13.144,17.1800670837,32.47,0.0,32.47,65.5
2020-11-06 23:30:00,42.869,-2.009,42.9160487697,12.589,-13.529,18.4801721312,30.28,11.52,32.397357917,78.6,42.629,-13.529,44.7243276305,12.589,-13.529,18.4801721312,30.04,0.0,30.04,65.5
2020-11-07 00:00:00,35.7665,-1.9340000000000002,35.8187503725,10.2065,-12.514,16.1484624113,25.56,10.58,27.6631523872,78.97,35.5665,-12.514,37.7037944808,10.2065,-12.514,16.1484624113,25.36,0.0,25.36,65.81
2020-11-07 00:30:00,40.194,-2.795,40.2910618004,8.174,-12.565,14.989779885,32.02,9.77,33.4773550329,79.15,39.964,-12.565,41.8927263496,8.174,-12.565,14.989779885,31.79,0.0,31.79,65.96
2020-11-07 01:00:00,38.7495,-2.3529999999999998,38.8208753025,5.5695,-12.643,13.8153819799,33.18,10.29,34.7389766689,79.2,38.4695,-12.643,40.4938005039,5.5695,-12.643,13.8153819799,32.9,0.0,32.9,66.01
2020-11-07 01:30:00,37.989,-2.5435,38.0740530184,7.259,-12.7735,14.6920176712,30.73,10.23,32.3880502655,79.32,37.769,-12.7735,39.8705362799,7.259,-12.7735,14.6920176712,30.51,0.0,30.51,66.1
2020-11-07 02:00:00,28.8235,-4.82,29.2237326885,6.3135,-8.49,10.5801881954,22.51,3.67,22.8072137711,78.32,28.9935,-8.49,30.2109771813,6.3135,-8.49,10.5801881954,22.68,0.0,22.68,65.28
2020-11-07 02:30:00,21.317,-4.898,21.8724688364,4.097,-7.548,8.5882310751,17.22,2.65,17.4227121884,78.47,21.447,-7.548,22.7364489971,4.097,-7.548,8.5882310751,17.35,0.0,17.35,65.4
2020-11-07 03:00:00,36.863,-5.5344999999999995,37.2761513471,4.113,-7.6145,8.654327198,32.75,2.08,32.8159854339,77.64,37.163,-7.6145,37.9350652991,4.113,-7.6145,8.654327198,33.05,0.0,33.05,64.71
2020-11-07 03:30:00,38.1955,-5.1755,38.5445459242,4.4755,-8.3655,9.4874491039,33.72,3.19,33.8705550589,77.75,38.4955,-8.3655,39.3939730225,4.4755,-8.3655,9.4874491039,34.02,0.0,34.02,64.81
2020-11-07 04:00:00,30.4735,-5.334,30.9368026507,4.1435,-7.114,8.2327145128,26.33,1.78,26.390098522,77.75,30.6635,-7.114,31.477916517,4.1435,-7.114,8.2327145128,26.52,0.0,26.52,64.81
2020-11-07 04:30:00,36.496,-5.68,36.9353545536,3.776,-6.97,7.9271101922,32.72,1.29,32.745419527,77.64,36.806,-6.97,37.4601459687,3.776,-6.97,7.9271101922,33.03,0.0,33.03,64.72
2020-11-07 05:00:00,31.127,-5.5545,31.6187064765,3.207,-6.5945,7.3329584241,27.92,1.04,27.9393629133,77.68,31.347,-6.5945,32.0331365815,3.207,-6.5945,7.3329584241,28.14,0.0,28.14,64.75
2020-11-07 05:30:00,26.472,-5.655,27.0692779549,3.7720000000000002,-6.265,7.3128796654,22.7,0.61,22.7081945562,77.68,26.662,-6.265,27.3881811919,3.7720000000000002,-6.265,7.3128796654,22.89,0.0,22.89,64.75
2020-11-07 06:00:00,29.751,-5.8935,30.3291170866,4.231,-6.0635,7.3937401395,25.52,0.17,25.5205662163,77.56,29.981,-6.0635,30.5880106128,4.231,-6.0635,7.3937401395,25.75,0.0,25.75,64.66
2020-11-07 06:30:00,36.283,-6.2715,36.8210239028,6.433,-5.7515,8.6292086109,29.85,-0.52,29.8545289697,77.21,36.573,-5.7515,37.0224807549,6.433,-5.7515,8.6292086109,30.14,0.0,30.14,64.38
2020-11-07 07:00:00,33.934,-6.1425,34.4854558075,6.204,-6.2025,8.7727203449,27.73,0.06,27.7300649116,77.27,34.094,-6.2025,34.6535978255,6.204,-6.2025,8.7727203449,27.89,0.0,27.89,64.43
2020-11-07 07:30:00,28.28,-2.674,28.4061379987,7.07,-10.274000000000001,12.4715667019,21.21,7.6,22.5305148632,79.05,28.1,-10.274000000000001,29.9193094172,7.07,-10.274000000000001,12.4715667019,21.03,0.0,21.03,65.89
2020-11-07 08:00:00,21.035,-2.5265,21.1861848205,8.985,-10.0065,13.4484299177,12.05,7.48,14.1828382209,79.18,20.915,-10.0065,23.1854969162,8.985,-10.0065,13.4484299177,11.93,0.0,11.93,65.99
2020-11-07 08:30:00,20.834,-2.615,20.9974708239,9.754,-9.495,13.6123304764,11.08,6.88,13.0422697411,78.79,20.714,-9.495,22.7865052388,9.754,-9.495,13.6123304764,10.96,0.0,10.96,65.65
2020-11-07 09:00:00,20.332,-3.159,20.5759448143,9.732,-8.069,12.6420166508,10.6,4.91,11.6819561718,78.46,20.222,-8.069,21.7724147719,9.732,-8.069,12.6420166508,10.49,0.0,10.49,65.37
2020-11-07 09:30:00,24.13,-2.7185,24.2826510548,11.23,-9.4385,14.6696347006,12.9,6.72,14.5453910226,78.57,24.02,-9.4385,25.8078608616,11.23,-9.4385,14.6696347006,12.79,0.0,12.79,65.28
2020-11-07 10:00:00,38.028,-2.967,38.1435692221,12.478,-10.277,16.1653089361,25.55,7.31,26.5751500466,77.97,37.848,-10.277,39.2184629097,12.478,-10.277,16.1653089361,25.37,0.0,25.37,64.63
2020-11-07 10:30:00,40.677,-2.2975,40.7418315157,11.587,-11.7475,16.5003734882,29.09,9.45,30.58644471,78.44,40.447,-11.7475,42.1184468523,11.587,-11.7475,16.5003734882,28.86,0.0,28.86,65.02
2020-11-07 11:00:00,27.6845,-2.3055,27.7803324404,10.1245,-10.0955,14.2977138207,17.56,7.79,19.210353979,78.63,27.5245,-10.0955,29.3175241195,10.1245,-10.0955,14.2977138207,17.4,0.0,17.4,65.2
2020-11-07 11:30:00,41.607,-2.082,41.6590587148,9.027,-11.432,14.5663088324,32.58,9.35,33.8951161674,78.58,41.347,-11.432,42.8983103747,9.027,-11.432,14.5663088324,32.32,0.0,32.32,65.2
2020-11-07 12:00:00,32.2755,-2.5805,32.3784941049,8.9455,-10.1005,13.4922967096,23.33,7.52,24.5120235803,78.71,32.1155,-10.1005,33.6663844287,8.9455,-10.1005,13.4922967096,23.17,0.0,23.17,65.3
2020-11-07 12:30:00,36.754,-2.3575,36.8295305733,9.854,-10.8375,14.6476183132,26.9,8.48,28.204971193,78.74,36.554,-10.8375,38.1267140238,9.854,-10.8375,14.6476183132,26.7,0.0,26.7,65.3
2020-11-07 13:00:00,40.185,-2.3995,40.2565749319,8.735,-10.9895,14.0381385963,31.45,8.59,32.602003006,78.67,39.945,-10.9895,41.4291218257,8.735,-10.9895,14.0381385963,31.21,0.0,31.21,65.26
2020-11-07 13:30:00,40.954,-2.329,41.020170124,7.554,-11.949,14.1365312931,33.4,9.62,34.7577962477,78.74,40.694,-11.949,42.4120293903,7.554,-11.949,14.1365312931,33.14,0.0,33.14,65.31
2020-11-07 14:00:00,45.5525,-2.1325,45.6023882324,6.3025,-12.0625,13.6097543145,39.25,9.93,40.4866323618,78.74,45.2725,-12.0625,46.8519280553,6.3025,-12.0625,13.6097543145,38.97,0.0,38.97,65.37
2020-11-07 14:30:00,43.004,-1.984,43.0497418343,4.704,-11.904,12.7997199969,38.3,9.92,39.563826913,78.79,42.734,-11.904,44.3610186087,4.704,-11.904,12.7997199969,38.03,0.0,38.03,65.42
2020-11-07 15:00:00,41.934,-2.05,41.9840786013,7.044,-12.1,14.0009976787,34.89,10.05,36.3086022865,78.83,41.664,-12.1,43.3854687194,7.044,-12.1,14.0009976787,34.62,0.0,34.62,65.42
2020-11-07 15:30:00,36.9155,-2.0415,36.9719063953,10.2255,-11.5515,15.4271838811,26.69,9.51,28.3336584295,78.9,36.6955,-11.5515,38.4707274756,10.2255,-11.5515,15.4271838811,26.47,0.0,26.47,65.49
2020-11-07 16:00:00,42.665,-2.1645,42.7198699114,12.595,-12.2045,17.5380684584,30.07,10.04,31.7018374862,78.74,42.445,-12.2045,44.1647805978,12.595,-12.2045,17.5380684584,29.85,0.0,29.85,65.36
2020-11-07 16:30:00,33.7135,-2.3535,33.7955477023,12.0135,-10.9635,16.2641481332,21.7,8.61,23.3457083851,78.68,33.5335,-10.9635,35.2802204429,12.0135,-10.9635,16.2641481332,21.52,0.0,21.52,65.33
2020-11-07 17:00:00,29.7965,-2.403,29.8932403939,10.2765,-9.753,14.1678319178,19.52,7.35,20.8579217565,78.97,29.6065,-9.753,31.1715551625,10.2765,-9.753,14.1678319178,19.33,0.0,19.33,65.61
2020-11-07 17:30:00,27.2875,-2.8064999999999998,27.4314436095,9.3275,-9.2265,13.1198536006,17.96,6.42,19.0729651601,78.61,27.1375,-9.2265,28.6630809317,9.3275,-9.2265,13.1198536006,17.81,0.0,17.81,65.36
2020-11-07 18:00:00,32.181,-2.4075,32.2709283605,11.311,-10.7775,15.6234831984,20.87,8.37,22.4858577777,78.49,31.991,-10.7775,33.7576448712,11.311,-10.7775,15.6234831984,20.68,0.0,20.68,65.3
2020-11-07 18:30:00,31.333,-2.5275,31.434776049,12.133,-10.3075,15.9202463941,19.2,7.78,20.7163799927,78.45,31.143,-10.3075,32.8044357557,12.133,-10.3075,15.9202463941,19.01,0.0,19.01,65.16
2020-11-07 19:00:00,26.037,-2.5,26.156746147,10.567,-9.72,14.3575725316,15.47,7.22,17.0718862461,78.85,25.887,-9.72,27.6516756997,10.567,-9.72,14.3575725316,15.32,0.0,15.32,65.48
2020-11-07 19:30:00,33.3725,-2.8305,33.4923198137,6.3525,-9.4405,11.3788090985,27.02,6.61,27.8167665267,78.52,33.1725,-9.4405,34.4896766656,6.3525,-9.4405,11.3788090985,26.82,0.0,26.82,65.18
2020-11-07 20:00:00,44.1205,-2.9825,44.221192052,7.8405000000000005,-10.5425,13.1384073045,36.28,7.5600000000000005,37.0593038251,78.02,43.8805,-10.5425,45.1291766654,7.8405000000000005,-10.5425,13.1384073045,36.04,0.0,36.04,64.78
2020-11-07 20:30:00,46.0845,-3.287,46.2015747486,8.9845,-10.337,13.6957953128,37.1,7.05,37.763904724,78.02,45.7845,-10.337,46.9369152081,8.9845,-10.337,13.6957953128,36.8,0.0,36.8,64.83
2020-11-07 21:00:00,44.017,-2.8735,44.1106936156,11.027,-11.8935,16.2188184295,32.99,9.02,34.2008844915,78.23,43.777,-11.8935,45.3638740767,11.027,-11.8935,16.2188184295,32.75,0.0,32.75,64.95
2020-11-07 21:30:00,38.984,-3.6625,39.1556657746,10.484,-10.5525,14.8751306633,28.5,6.89,29.321018058699998,78.14,38.774,-10.5525,40.184304551,10.484,-10.5525,14.8751306633,28.29,0.0,28.29,64.89
2020-11-07 22:00:00,40.538,-2.3915,40.6084808414,9.008,-11.961500000000001,14.9740290587,31.53,9.57,32.9503535641,78.5,40.288,-11.961500000000001,42.0261873866,9.008,-11.961500000000001,14.9740290587,31.28,0.0,31.28,65.23
2020-11-07 22:30:00,30.324,-1.9905,30.3892590606,8.774000000000001,-12.1705,15.00347114,21.55,10.18,23.8334827501,78.9,30.144,-12.1705,32.508180605,8.774000000000001,-12.1705,15.00347114,21.37,0.0,21.37,65.47
2020-11-07 23:00:00,33.601,-2.5615,33.6984937831,6.531,-11.5815,13.2960559284,27.07,9.02,28.5332315029,78.96,33.401,-11.5815,35.3519156942,6.531,-11.5815,13.2960559284,26.87,0.0,26.87,65.56
2020-11-07 23:30:00,37.5345,-2.428,37.612948226,5.4845,-11.818,13.0286171273,32.05,9.39,33.3972244356,78.7,37.3345,-11.818,39.1603117231,5.4845,-11.818,13.0286171273,31.85,0.0,31.85,65.38
2020-11-08 00:00:00,41.2065,-2.467,41.2802825965,4.7465,-12.247,13.1346210927,36.46,9.78,37.748907269,78.84,40.9365,-12.247,42.7292176531,4.7465,-12.247,13.1346210927,36.19,0.0,36.19,65.5
2020-11-08 00:30:00,37.9165,-2.742,38.0155170457,6.9465,-11.772,13.6687177983,30.97,9.03,32.2596001215,78.9,37.7165,-11.772,39.5109397035,6.9465,-11.772,13.6687177983,30.77,0.0,30.77,65.5
2020-11-08 01:00:00,33.402,-2.7505,33.5150541436,7.542,-11.3805,13.6527485969,25.86,8.63,27.261997359,78.9,33.202,-11.3805,35.0982703883,7.542,-11.3805,13.6527485969,25.66,0.0,25.66,65.5
2020-11-08 01:30:00,37.618,-2.1085,37.6770446857,5.368,-12.538499999999999,13.6392597398,32.25,10.43,33.8946514955,78.64,37.428,-12.538499999999999,39.4723848564,5.368,-12.538499999999999,13.6392597398,32.06,0.0,32.06,65.27
2020-11-08 02:00:00,40.1465,-1.8845,40.1907054243,4.1365,-13.4945,14.1142538768,36.01,11.61,37.8353300501,78.96,39.8765,-13.4945,42.0979427348,4.1365,-13.4945,14.1142538768,35.74,0.0,35.74,65.51
2020-11-08 02:30:00,36.883,-1.651,36.9199335048,2.143,-13.101,13.2751139355,34.74,11.45,36.5782736061,79.12,36.643,-13.101,38.914594306,2.143,-13.101,13.2751139355,34.5,0.0,34.5,65.63
2020-11-08 03:00:00,41.5075,-1.4095,41.531424807,3.9275,-13.9495,14.4918531079,37.58,12.54,39.6170165459,79.36,41.2575,-13.9495,43.551921387,3.9275,-13.9495,14.4918531079,37.33,0.0,37.33,65.85
2020-11-08 03:30:00,39.0815,-1.6745,39.1173566656,3.8815,-13.5745,14.1185371941,35.2,11.9,37.157098918,79.29,38.8415,-13.5745,41.1452205305,3.8815,-13.5745,14.1185371941,34.96,0.0,34.96,65.8
2020-11-08 04:00:00,33.706,-1.1125,33.7243545861,3.426,-13.1125,13.5526798918,30.28,12.0,32.5711283194,79.67,33.496,-13.1125,35.9710949548,3.426,-13.1125,13.5526798918,30.07,0.0,30.07,66.11
2020-11-08 04:30:00,30.5135,-1.7055,30.5611258382,2.1335,-11.7955,11.9868946145,28.38,10.09,30.1203004633,79.48,30.3935,-11.7955,32.6021266561,2.1335,-11.7955,11.9868946145,28.26,0.0,28.26,65.92
2020-11-08 05:00:00,41.2255,-4.2815,41.4472326278,2.0055,-9.3315,9.5445755537,39.22,5.05,39.5437845938,77.88,41.5955,-9.3315,42.6293620935,2.0055,-9.3315,9.5445755537,39.59,0.0,39.59,64.6
2020-11-08 05:30:00,36.3065,-4.696,36.6089382289,2.4565,-8.606,8.9497278311,33.85,3.91,34.0750730007,77.64,36.6065,-8.606,37.604508749,2.4565,-8.606,8.9497278311,34.15,0.0,34.15,64.38
2020-11-08 06:00:00,32.8425,-4.7780000000000005,33.1882372272,1.5925,-8.238,8.3905125141,31.25,3.46,31.4409621354,77.67,33.1425,-8.238,34.1509875443,1.5925,-8.238,8.3905125141,31.55,0.0,31.55,64.49
2020-11-08 06:30:00,30.494,-4.9965,30.9006318422,1.054,-7.5565,7.6296532195,29.44,2.56,29.5510947344,77.38,30.764,-7.5565,31.6784530596,1.054,-7.5565,7.6296532195,29.71,0.0,29.71,64.31
2020-11-08 07:00:00,31.661,-4.6905,32.0065573164,0.451,-8.0105,8.0231858541,31.21,3.32,31.3860876823,77.77,31.951,-8.0105,32.9398620405,0.451,-8.0105,8.0231858541,31.5,0.0,31.5,64.62
2020-11-08 07:30:00,29.349,-4.1315,29.6383719737,0.289,-8.2215,8.2265778578,29.06,4.09,29.3464086389,78.05,29.599,-8.2215,30.7196006362,0.289,-8.2215,8.2265778578,29.31,0.0,29.31,64.85
2020-11-08 08:00:00,32.5395,-4.45,32.8423744612,0.48950000000000005,-7.88,7.8951890573,32.05,3.43,32.2330172339,77.76,32.8295,-7.88,33.7619678077,0.48950000000000005,-7.88,7.8951890573,32.34,0.0,32.34,64.63
2020-11-08 08:30:00,31.497,-4.406,31.8036765956,0.257,-7.666,7.6703067083,31.24,3.26,31.4096354643,77.68,31.767,-7.666,32.6788898985,0.257,-7.666,7.6703067083,31.51,0.0,31.51,64.57
2020-11-08 09:00:00,29.689,-4.7705,30.0698252614,0.219,-6.2005,6.2043663053,29.47,1.43,29.504674206,77.45,29.889,-6.2005,30.5253750386,0.219,-6.2005,6.2043663053,29.67,0.0,29.67,64.34
2020-11-08 09:30:00,29.4635,-2.298,29.5529801585,0.1535,-8.948,8.9493165242,29.31,6.65,30.0549263849,78.69,29.2535,-8.948,30.5914034698,0.1535,-8.948,8.9493165242,29.1,0.0,29.1,65.27
2020-11-08 10:00:00,30.5665,-2.9885,30.7122460022,0.0765,-7.1885,7.1889070449,30.49,4.2,30.7779157839,78.73,30.3565,-7.1885,31.1960193695,0.0765,-7.1885,7.1889070449,30.28,0.0,30.28,65.27
2020-11-08 10:30:00,42.1885,-2.6525,42.2718025225,0.0685,-8.9725,8.9727614757,42.12,6.32,42.5915108913,78.51,41.8785,-8.9725,42.8288981705,0.0685,-8.9725,8.9727614757,41.81,0.0,41.81,65.09
2020-11-08 11:00:00,44.368,-2.445,44.4353175864,0.078,-10.105,10.1053010346,44.29,7.66,44.947521622400004,78.44,44.078,-10.105,45.2214673468,0.078,-10.105,10.1053010346,44.0,0.0,44.0,65.03
2020-11-08 11:30:00,41.7815,-2.22,41.8404366881,0.021500000000000002,-9.79,9.7900236082,41.76,7.57,42.4405761035,78.51,41.4715,-9.79,42.611376559,0.021500000000000002,-9.79,9.7900236082,41.45,0.0,41.45,65.08
2020-11-08 12:00:00,35.8575,-2.3205,35.9325065435,0.0275,-8.9205,8.9205423882,35.83,6.6,36.4327997826,78.63,35.5875,-8.9205,36.6884924261,0.0275,-8.9205,8.9205423882,35.56,0.0,35.56,65.2
2020-11-08 12:30:00,26.053,-2.391,26.1624863115,0.033,-7.431,7.4310732738,26.02,5.04,26.5036223939,78.63,25.843,-7.431,26.890154518,0.033,-7.431,7.4310732738,25.81,0.0,25.81,65.2
2020-11-08 13:00:00,27.2155,-2.4085,27.3218650992,0.025500000000000002,-7.8785,7.8785412673,27.19,5.47,27.7347615818,78.47,27.0355,-7.8785,28.1600607688,0.025500000000000002,-7.8785,7.8785412673,27.01,0.0,27.01,65.07
2020-11-08 13:30:00,40.857,-2.3195,40.9227874081,0.037,-9.0195,9.0195758908,40.82,6.7,41.3661987618,78.38,40.547,-9.0195,41.5380619342,0.037,-9.0195,9.0195758908,40.51,0.0,40.51,64.97
2020-11-08 14:00:00,41.977,-1.4809999999999999,42.0031176224,0.077,-10.541,10.5412812314,41.9,9.06,42.8683286355,78.78,41.677,-10.541,42.9893592648,0.077,-10.541,10.5412812314,41.6,0.0,41.6,65.29
2020-11-08 14:30:00,45.119,-1.246,45.136201402,0.019,-11.056,11.056016326,45.1,9.81,46.1545891543,78.78,44.809,-11.056,46.1528072494,0.019,-11.056,11.056016326,44.79,0.0,44.79,65.29
2020-11-08 15:00:00,38.85,-0.8405,38.8590908315,0.04,-11.6305,11.6305687845,38.81,10.79,40.2820083908,79.27,38.56,-11.6305,40.2758256309,0.04,-11.6305,11.6305687845,38.52,0.0,38.52,65.71
2020-11-08 15:30:00,37.3605,-1.5215,37.3914685791,0.030500000000000003,-10.8815,10.8815427445,37.33,9.36,38.4855622279,78.89,37.0705,-10.8815,38.6345572318,0.030500000000000003,-10.8815,10.8815427445,37.04,0.0,37.04,65.37
2020-11-08 16:00:00,33.4455,-1.2535,33.4689816472,0.0155,-10.7235,10.723511202000001,33.43,9.47,34.7454428667,79.06,33.1855,-10.7235,34.8750750895,0.0155,-10.7235,10.723511202000001,33.17,0.0,33.17,65.53
2020-11-08 16:30:00,32.8735,-1.7109999999999999,32.9179969508,0.21350000000000002,-10.351,10.3532015942,32.66,8.64,33.7835048507,78.9,32.6435,-10.351,34.2453105293,0.21350000000000002,-10.351,10.3532015942,32.43,0.0,32.43,65.4
2020-11-08 17:00:00,32.842,-2.2615,32.9197713578,0.542,-9.5215,9.5369138745,32.3,7.26,33.1058544671,78.53,32.602,-9.5215,33.9639421483,0.542,-9.5215,9.5369138745,32.06,0.0,32.06,65.08
2020-11-08 17:30:00,38.404,-2.1845,38.466079294,2.194,-10.0745,10.3106346192,36.21,7.89,37.0596303274,78.28,38.144,-10.0745,39.451999775,2.194,-10.0745,10.3106346192,35.95,0.0,35.95,64.87
2020-11-08 18:00:00,37.953,-2.073,38.0095716629,2.253,-10.163,10.4097347709,35.7,8.09,36.6051649361,78.62,37.703,-10.163,39.0487231289,2.253,-10.163,10.4097347709,35.45,0.0,35.45,65.15
2020-11-08 18:30:00,45.9475,-1.884,45.9861089053,2.1375,-10.974,11.1802317619,43.81,9.09,44.7430910868,78.67,45.6275,-10.974,46.9286419178,2.1375,-10.974,11.1802317619,43.49,0.0,43.49,65.2
2020-11-08 19:00:00,43.7165,-2.185,43.7710703233,2.0365,-10.905,11.0935277189,41.68,8.72,42.5824001202,78.56,43.4265,-10.905,44.7747688688,2.0365,-10.905,11.0935277189,41.39,0.0,41.39,65.11
2020-11-08 19:30:00,43.094,-2.5965,43.1721513044,1.534,-10.2265,10.3409118674,41.56,7.63,42.2545914665,78.24,42.794,-10.2265,43.9989515585,1.534,-10.2265,10.3409118674,41.26,0.0,41.26,64.85
2020-11-08 20:00:00,42.8625,-2.649,42.944279098,0.6325000000000001,-10.179,10.1986321264,42.23,7.53,42.8960814061,78.34,42.5625,-10.179,43.7627518245,0.6325000000000001,-10.179,10.1986321264,41.93,0.0,41.93,64.93
2020-11-08 20:30:00,41.208,-2.301,41.2721923939,0.978,-10.641,10.6858488198,40.23,8.34,41.0853806116,78.49,40.948,-10.641,42.308032157,0.978,-10.641,10.6858488198,39.97,0.0,39.97,65.06
2020-11-08 21:00:00,34.6825,-2.1795,34.7509140383,1.4325,-10.7995,10.8940927341,33.25,8.62,34.3491906746,78.67,34.4125,-10.7995,36.0672892868,1.4325,-10.7995,10.8940927341,32.98,0.0,32.98,65.23
2020-11-08 21:30:00,46.6405,-1.8090000000000002,46.6755687834,1.9105,-12.729,12.8715753212,44.73,10.92,46.043667317,78.72,46.3405,-12.729,48.0569389501,1.9105,-12.729,12.8715753212,44.43,0.0,44.43,65.28
2020-11-08 22:00:00,47.9675,-2.301,48.0226577487,2.4475,-12.191,12.4342566022,45.52,9.89,46.5819975956,78.59,47.6575,-12.191,49.1920500411,2.4475,-12.191,12.4342566022,45.21,0.0,45.21,65.16
2020-11-08 22:30:00,37.483,-2.618,37.5743158687,3.513,-11.398,11.927094071900001,33.97,8.78,35.0863121459,78.76,37.203,-11.398,38.9098652401,3.513,-11.398,11.927094071900001,33.69,0.0,33.69,65.28
2020-11-08 23:00:00,28.0485,-2.5205,28.1615211326,4.3985,-10.4205,11.3107746198,23.65,7.9,24.9345643635,78.97,27.8685,-10.4205,29.7529849343,4.3985,-10.4205,11.3107746198,23.47,0.0,23.47,65.47
2020-11-08 23:30:00,25.9135,-2.0905,25.9976859066,3.8035,-10.8005,11.4506511824,22.11,8.71,23.7637581203,79.07,25.7235,-10.8005,27.8989113139,3.8035,-10.8005,11.4506511824,21.92,0.0,21.92,65.58
2020-11-09 00:00:00,23.9675,-2.249,24.0727866532,4.7875,-10.599,11.6300884455,19.18,8.35,20.9187690842,79.25,23.7975,-10.599,26.051099924,4.7875,-10.599,11.6300884455,19.01,0.0,19.01,65.73
2020-11-09 00:30:00,25.1815,-2.475,25.3028371384,6.2415,-10.695,12.383026578700001,18.94,8.22,20.6468399519,78.88,25.0415,-10.695,27.2297584868,6.2415,-10.695,12.383026578700001,18.8,0.0,18.8,65.43
2020-11-09 01:00:00,43.1175,-2.564,43.193667386,3.8175,-12.384,12.959041718,39.3,9.82,40.508300384,78.55,42.8375,-12.384,44.5916456553,3.8175,-12.384,12.959041718,39.02,0.0,39.02,65.11
2020-11-09 01:30:00,34.741,-2.5455,34.8341305511,4.241,-12.3755,13.0820136543,30.5,9.83,32.0449512404,78.68,34.491,-12.3755,36.6439910661,4.241,-12.3755,13.0820136543,30.25,0.0,30.25,65.22
2020-11-09 02:00:00,36.844,-2.2955,36.9154392667,5.564,-12.9855,14.1273248087,31.28,10.69,33.0562323927,78.78,36.594,-12.9855,38.8296799658,5.564,-12.9855,14.1273248087,31.03,0.0,31.03,65.32
2020-11-09 02:30:00,39.303,-2.2425,39.3669228573,6.283,-13.6425,15.0197834622,33.02,11.4,34.9325120769,78.83,39.083,-13.6425,41.3956361861,6.283,-13.6425,15.0197834622,32.8,0.0,32.8,65.36
2020-11-09 03:00:00,41.3755,-2.0675,41.4271234398,4.2155,-13.7675,14.3984199307,37.16,11.7,38.9583829233,78.83,41.0755,-13.7675,43.3213660507,4.2155,-13.7675,14.3984199307,36.86,0.0,36.86,65.36
2020-11-09 03:30:00,40.95,-2.1575,41.0067958545,3.92,-13.7275,14.2762269613,37.03,11.57,38.7954352985,79.06,40.7,-13.7275,42.9526978926,3.92,-13.7275,14.2762269613,36.78,0.0,36.78,65.53
2020-11-09 04:00:00,36.144,-2.3125,36.217901544,5.654,-12.6625,13.8674663241,30.49,10.35,32.1987981142,78.88,35.874,-12.6625,38.0431699816,5.654,-12.6625,13.8674663241,30.22,0.0,30.22,65.37
2020-11-09 04:30:00,29.8905,-2.1655,29.9688401594,7.3705,-13.1455,15.0707810182,22.52,10.98,25.0541573397,79.15,29.7105,-13.1455,32.4887362096,7.3705,-13.1455,15.0707810182,22.34,0.0,22.34,65.6
2020-11-09 05:00:00,24.3415,-2.151,24.4363545409,8.7715,-12.571,15.3287068355,15.57,10.42,18.7350286896,79.15,24.1915,-12.571,27.2627715622,8.7715,-12.571,15.3287068355,15.42,0.0,15.42,65.6
2020-11-09 05:30:00,32.995,-2.6485000000000003,33.1011265254,9.995,-12.6385,16.1130911761,23.0,9.99,25.0758868238,78.77,32.815,-12.6385,35.1646968884,9.995,-12.6385,16.1130911761,22.82,0.0,22.82,65.37
2020-11-09 06:00:00,39.496,-2.621,39.5828707524,9.616,-12.701,15.9305636121,29.88,10.08,31.5344383175,78.53,39.266,-12.701,41.2690459909,9.616,-12.701,15.9305636121,29.65,0.0,29.65,65.18
2020-11-09 06:30:00,34.4765,-3.1915,34.6239039466,9.0065,-11.5715,14.6634462014,25.47,8.38,26.8131553533,78.75,34.2765,-11.5715,36.1770378072,9.0065,-11.5715,14.6634462014,25.27,0.0,25.27,65.34
2020-11-09 07:00:00,29.901,-1.744,29.9518169232,8.221,-11.864,14.4339647014,21.68,10.12,23.9256515063,79.13,29.731,-11.864,32.0107303416,8.221,-11.864,14.4339647014,21.51,0.0,21.51,65.68
2020-11-09 07:30:00,34.9655,-2.1505,35.0315691984,8.7955,-11.0605,14.1313651322,26.17,8.91,27.6451984981,78.6,34.7555,-11.0605,36.472996045,8.7955,-11.0605,14.1313651322,25.96,0.0,25.96,65.24
2020-11-09 08:00:00,34.5935,-2.402,34.6767911758,11.0135,-10.742,15.3846594454,23.58,8.34,25.0114373837,78.46,34.4035,-10.742,36.0415229458,11.0135,-10.742,15.3846594454,23.39,0.0,23.39,65.08
2020-11-09 08:30:00,28.8365,-1.9575,28.902863846,12.1465,-10.9475,16.3519178845,16.69,8.99,18.9572202604,78.22,28.6765,-10.9475,30.6951039826,12.1465,-10.9475,16.3519178845,16.53,0.0,16.53,64.87
2020-11-09 09:00:00,39.202,-2.3055,39.269735602,12.092,-10.6955,16.1434254187,27.11,8.39,28.3785869979,78.06,39.022,-10.6955,40.4612185216,12.092,-10.6955,16.1434254187,26.93,0.0,26.93,64.74
2020-11-09 09:30:00,42.6745,-2.2145,42.7319196913,12.0145,-10.5845,16.0118659281,30.66,8.37,31.7819524259,78.12,42.4245,-10.5845,43.7249338536,12.0145,-10.5845,16.0118659281,30.41,0.0,30.41,64.74
2020-11-09 10:00:00,39.0345,-2.2945,39.1018787336,8.9945,-9.8045,13.3052339513,30.04,7.51,30.9645232484,78.19,38.8045,-9.8045,40.0239608297,8.9945,-9.8045,13.3052339513,29.81,0.0,29.81,64.84
2020-11-09 10:30:00,34.8235,-2.5,34.9131229232,11.5335,-9.26,14.7908492741,23.29,6.76,24.2512205878,78.43,34.6535,-9.26,35.8693833547,11.5335,-9.26,14.7908492741,23.12,0.0,23.12,65.03
2020-11-09 11:00:00,39.1625,-2.564,39.2463438074,10.2225,-8.884,13.543447207,28.94,6.32,29.622052596,78.32,38.9525,-8.884,39.9527560032,10.2225,-8.884,13.543447207,28.73,0.0,28.73,65.03
2020-11-09 11:30:00,32.7885,-2.5365,32.8864647614,6.0085,-7.7665,9.8193988869,26.78,5.23,27.2859176133,78.55,32.5985,-7.7665,33.5109045611,6.0085,-7.7665,9.8193988869,26.59,0.0,26.59,65.19
2020-11-09 12:00:00,21.8855,-3.136,22.1090390169,5.5755,-5.816,8.0568018624,16.31,2.68,16.5287174336,78.33,21.7755,-5.816,22.5388166559,5.5755,-5.816,8.0568018624,16.2,0.0,16.2,65.02
2020-11-09 12:30:00,21.706,-2.8865,21.8970846975,11.306,-6.5765,13.0796019913,10.4,3.69,11.0352208859,78.33,21.636,-6.5765,22.6134218607,11.306,-6.5765,13.0796019913,10.33,0.0,10.33,65.02
2020-11-09 13:00:00,25.502,-2.9625,25.6734962607,9.232,-6.9525,11.55712249,16.27,3.99,16.7521043454,78.25,25.412,-6.9525,26.3459105033,9.232,-6.9525,11.55712249,16.18,0.0,16.18,64.95
2020-11-09 13:30:00,28.3565,-2.387,28.45678937,7.9765,-8.127,11.3873913277,20.38,5.74,21.1729072165,78.6,28.2065,-8.127,29.3539566541,7.9765,-8.127,11.3873913277,20.23,0.0,20.23,65.25
2020-11-09 14:00:00,16.3595,-1.9585,16.4763151979,6.6595,-7.3285,9.902315512,9.7,5.37,11.0872404141,79.1,16.2695,-7.3285,17.8438656826,6.6595,-7.3285,9.902315512,9.61,0.0,9.61,65.7
2020-11-09 14:30:00,29.062,-1.936,29.1264130988,5.362,-8.196,9.794154379,23.7,6.26,24.5128048171,78.81,28.932,-8.196,30.0705011598,5.362,-8.196,9.794154379,23.57,0.0,23.57,65.46
2020-11-09 15:00:00,36.6235,-2.0005,36.6780963587,5.9835,-8.7805,10.6254154036,30.64,6.78,31.3811726996,78.81,36.4335,-8.7805,37.4766207455,5.9835,-8.7805,10.6254154036,30.45,0.0,30.45,65.46
2020-11-09 15:30:00,31.518,-2.078,31.5864275916,8.888,-8.118,12.0373779537,22.63,6.04,23.4221796595,78.9,31.348,-8.118,32.3820788091,8.888,-8.118,12.0373779537,22.46,0.0,22.46,65.53
2020-11-09 16:00:00,35.284,-2.448,35.368819036,9.264,-8.108,12.3110259524,26.02,5.66,26.6284809931,78.8,35.134,-8.108,36.0574211502,9.264,-8.108,12.3110259524,25.87,0.0,25.87,65.41
2020-11-09 16:30:00,35.568,-3.0875,35.7017545822,13.868,-7.0875,15.5741478178,21.7,4.0,22.0655840621,78.45,35.448,-7.0875,36.1495969583,13.868,-7.0875,15.5741478178,21.58,0.0,21.58,65.1
2020-11-09 17:00:00,31.32,-3.058,31.4689333153,17.36,-6.498,18.5362780514,13.96,3.44,14.3775936791,78.45,31.24,-6.498,31.9086446594,17.36,-6.498,18.5362780514,13.88,0.0,13.88,65.1
2020-11-09 17:30:00,30.9185,-2.3005,31.0039665607,19.7685,-8.1805,21.3942555958,11.15,5.88,12.6054313691,78.35,30.8485,-8.1805,31.914738484,19.7685,-8.1805,21.3942555958,11.08,0.0,11.08,65.01
2020-11-09 18:00:00,40.9415,-2.1725,40.9990997279,9.9815,-8.2525,12.9512199618,30.96,6.08,31.551354963,78.31,40.7515,-8.2525,41.5787025832,9.9815,-8.2525,12.9512199618,30.77,0.0,30.77,64.97
2020-11-09 18:30:00,39.3985,-1.917,39.4451098522,9.6085,-8.467,12.8067701334,29.79,6.55,30.5015835654,78.59,39.2485,-8.467,40.1513989949,9.6085,-8.467,12.8067701334,29.64,0.0,29.64,65.21
2020-11-09 19:00:00,41.9195,-1.8170000000000002,41.9588604379,8.8595,-8.867,12.5345294786,33.06,7.05,33.8033445091,78.5,41.7095,-8.867,42.6416003364,8.8595,-8.867,12.5345294786,32.85,0.0,32.85,65.12
2020-11-09 19:30:00,37.695,-2.136,37.7554700805,5.975,-8.096,10.0620992343,31.72,5.96,32.2750677768,78.32,37.505,-8.096,38.3688707288,5.975,-8.096,10.0620992343,31.53,0.0,31.53,65.01
2020-11-09 20:00:00,34.083,-2.4565,34.1714102906,3.443,-7.7165,8.449770485,30.64,5.26,31.0882164172,78.25,33.893,-7.7165,34.7603196368,3.443,-7.7165,8.449770485,30.45,0.0,30.45,64.97
2020-11-09 20:30:00,25.5055,-2.502,25.6279248916,2.8355,-7.162,7.7028763621,22.67,4.66,23.1439949015,78.44,25.3555,-7.162,26.3475923805,2.8355,-7.162,7.7028763621,22.52,0.0,22.52,65.13
2020-11-09 21:00:00,25.305,-2.7065,25.4493254773,2.205,-6.6465,7.0027128493,23.1,3.94,23.4335998088,78.15,25.165,-6.6465,26.027930906,2.205,-6.6465,7.0027128493,22.96,0.0,22.96,64.87
2020-11-09 21:30:00,36.1165,-2.136,36.179608459,2.2165,-8.646,8.9255917591,33.9,6.51,34.5194162755,78.42,35.8965,-8.646,36.9230555108,2.2165,-8.646,8.9255917591,33.68,0.0,33.68,65.08
2020-11-09 22:00:00,25.417,-2.0895,25.502742975,2.377,-8.1195,8.4602842299,23.04,6.03,23.8160135203,78.82,25.277,-8.1195,26.5490679544,2.377,-8.1195,8.4602842299,22.9,0.0,22.9,65.41
2020-11-09 22:30:00,25.946,-2.8875,26.1061788136,2.196,-7.0175,7.3530757,23.75,4.13,24.1064182325,78.82,25.806,-7.0175,26.7431288792,2.196,-7.0175,7.3530757,23.61,0.0,23.61,65.41
2020-11-09 23:00:00,26.035,-2.7675,26.1816783505,2.915,-7.1775,7.7468529901,23.12,4.41,23.5368328371,78.93,25.875,-7.1775,26.8520414727,2.915,-7.1775,7.7468529901,22.96,0.0,22.96,65.51
2020-11-09 23:30:00,24.551,-2.5145,24.6794309345,3.481,-7.7045,8.4543882836,21.07,5.19,21.6997926257,79.34,24.421,-7.7045,25.6075098604,3.481,-7.7045,8.4543882836,20.94,0.0,20.94,65.85
2020-11-10 00:00:00,19.6765,-3.5525,19.9946219894,1.7565,-6.8525,7.074040465,17.92,3.3,18.2213171862,79.63,19.5465,-6.8525,20.7128563578,1.7565,-6.8525,7.074040465,17.79,0.0,17.79,66.11
2020-11-10 00:30:00,28.211,-3.793,28.4648444577,2.191,-7.333,7.6533241144,26.02,3.54,26.2597029686,79.45,28.071,-7.333,29.0129958812,2.191,-7.333,7.6533241144,25.88,0.0,25.88,65.96
2020-11-10 01:00:00,15.4835,-3.6355,15.904578979,1.8535,-6.6455,6.8991399826,13.63,3.01,13.9584024874,79.62,15.3735,-6.6455,16.7483483514,1.8535,-6.6455,6.8991399826,13.52,0.0,13.52,66.1
2020-11-10 01:30:00,19.4815,-4.45,19.9832765644,2.1315,-5.93,6.301443664,17.35,1.48,17.4130095044,79.3,19.5015,-5.93,20.383164677,2.1315,-5.93,6.301443664,17.37,0.0,17.37,65.89
2020-11-10 02:00:00,15.508,-5.095,16.3235133779,1.248,-5.425,5.5666982135000005,14.26,0.33,14.263817862,79.2,15.668,-5.425,16.5806166653,1.248,-5.425,5.5666982135000005,14.42,0.0,14.42,65.78
2020-11-10 02:30:00,10.357,-5.328,11.6471040607,1.267,-4.378,4.5576499427,9.09,-0.9500000000000001,9.1395076454,79.0,10.487,-4.378,11.3641565019,1.267,-4.378,4.5576499427,9.22,0.0,9.22,65.62
2020-11-10 03:00:00,11.337,-5.007,12.3934506091,1.417,-4.927,5.1267161029,9.92,-0.08,9.9203225754,78.96,11.467,-4.927,12.4806817923,1.417,-4.927,5.1267161029,10.05,0.0,10.05,65.57
2020-11-10 03:30:00,11.241,-5.105,12.3458942973,0.711,-4.675,4.7287573421,10.53,-0.43,10.53877602,79.1,11.381,-4.675,12.3037712105,0.711,-4.675,4.7287573421,10.67,0.0,10.67,65.68
2020-11-10 04:00:00,11.09,-5.012,12.1699730485,1.25,-4.952,5.1073284602,9.84,-0.06,9.8401829251,79.1,11.21,-4.952,12.2550562626,1.25,-4.952,5.1073284602,9.96,0.0,9.96,65.68
2020-11-10 04:30:00,13.2885,-4.844,14.1438526664,2.1685,-5.404,5.8228522435,11.12,0.56,11.1340917905,78.99,13.4385,-5.404,14.4843535669,2.1685,-5.404,5.8228522435,11.27,0.0,11.27,65.57
2020-11-10 05:00:00,12.0315,-4.983,13.0225681511,4.3715,-4.663,6.391680628,7.66,-0.32,7.6666811594,78.99,12.1315,-4.663,12.9968019624,4.3715,-4.663,6.391680628,7.76,0.0,7.76,65.53
2020-11-10 05:30:00,9.7485,-5.013,10.9619077377,5.4085,-4.133,6.8068760272,4.34,-0.88,4.4283179651,78.77,9.8185,-4.133,10.6529165607,5.4085,-4.133,6.8068760272,4.41,0.0,4.41,65.41
2020-11-10 06:00:00,13.104,-5.169,14.0866382434,3.234,-3.789,4.9814934508,9.87,-1.38,9.9660072246,78.64,13.244,-3.789,13.7753423551,3.234,-3.789,4.9814934508,10.01,0.0,10.01,65.31
2020-11-10 06:30:00,16.714,-5.443,17.5779420013,6.294,-3.193,7.0575976791,10.42,-2.25,10.6601547831,78.29,16.864,-3.193,17.1636168974,6.294,-3.193,7.0575976791,10.57,0.0,10.57,65.02
2020-11-10 07:00:00,15.1315,-5.726,16.1786701632,5.9715,-2.446,6.4530402331,9.16,-3.2800000000000002,9.7295426408,77.8,15.2615,-2.446,15.4562705156,5.9715,-2.446,6.4530402331,9.29,0.0,9.29,64.62
2020-11-10 07:30:00,17.649,-5.4385,18.467931212,5.819,-2.7285,6.426933425,11.83,-2.71,12.1364327543,77.46,17.809,-2.7285,18.0168030807,5.819,-2.7285,6.426933425,11.99,0.0,11.99,64.35
2020-11-10 08:00:00,20.916,-5.0755,21.5230052792,6.026,-3.9955,7.2302625298,14.89,-1.08,14.9291158479,77.93,21.116,-3.9955,21.4906834756,6.026,-3.9955,7.2302625298,15.09,0.0,15.09,64.71
2020-11-10 08:30:00,16.5865,-4.7455,17.2520072021,6.7265,-4.1155,7.8856288589,9.86,-0.63,9.8801062747,78.18,16.7265,-4.1155,17.2253633489,6.7265,-4.1155,7.8856288589,10.0,0.0,10.0,64.92
2020-11-10 09:00:00,34.45,-4.6850000000000005,34.7671069403,7.14,-5.065,8.7540747655,27.31,0.38,27.3126435923,77.56,34.81,-5.065,35.1765593116,7.14,-5.065,8.7540747655,27.67,0.0,27.67,64.42
2020-11-10 09:30:00,22.3585,-4.17,22.7440414669,5.0085,-4.28,6.5881311652,17.35,0.11,17.3503486997,77.89,22.5785,-4.28,22.9805801113,5.0085,-4.28,6.5881311652,17.57,0.0,17.57,64.69
2020-11-10 10:00:00,25.123,-4.1065,25.4564033447,5.013,-4.4665,6.7141485871,20.11,0.36,20.1132220194,77.73,25.393,-4.4665,25.7828251216,5.013,-4.4665,6.7141485871,20.38,0.0,20.38,64.54
2020-11-10 10:30:00,28.6605,-4.4275,29.000465798,6.1405,-5.2375,8.0707587314,22.52,0.81,22.5345623432,77.78,28.9505,-5.2375,29.4204496312,6.1405,-5.2375,8.0707587314,22.81,0.0,22.81,64.58
2020-11-10 11:00:00,31.5845,-4.4775,31.9002922636,5.9445,-5.6275,8.1857092851,25.64,1.15,25.6657768244,77.62,31.924500000000002,-5.6275,32.4167002716,5.9445,-5.6275,8.1857092851,25.98,0.0,25.98,64.49
2020-11-10 11:30:00,23.1215,-4.2225,23.5038990063,4.2415,-4.4825,6.1711529312,18.88,0.26,18.8817901694,77.78,23.3815,-4.4825,23.807296119,4.2415,-4.4825,6.1711529312,19.14,0.0,19.14,64.61
2020-11-10 12:00:00,27.5295,-4.3685,27.8739513256,3.7095000000000002,-4.7085,5.9941940659,23.82,0.34,23.8224264087,77.74,27.8195,-4.7085,28.2151475718,3.7095000000000002,-4.7085,5.9941940659,24.11,0.0,24.11,64.61
2020-11-10 12:30:00,30.5485,-4.1555,30.8298399688,4.1585,-5.5255,6.9155095618,26.39,1.37,26.4255368914,77.48,30.9085,-5.5255,31.3985114695,4.1585,-5.5255,6.9155095618,26.75,0.0,26.75,64.36
2020-11-10 13:00:00,30.169,-3.798,30.4071268784,4.909,-6.418,8.0801611989,25.26,2.62,25.3955114144,77.48,30.479,-6.418,31.1473941928,4.909,-6.418,8.0801611989,25.57,0.0,25.57,64.36
2020-11-10 13:30:00,21.293,-3.7455,21.6199125634,4.983,-5.9955,7.7959161905,16.31,2.25,16.4644647651,77.85,21.523,-5.9955,22.3424606803,4.983,-5.9955,7.7959161905,16.54,0.0,16.54,64.64
2020-11-10 14:00:00,42.3895,-3.5875,42.5410374403,4.6595,-7.6075,8.9210423438,37.73,4.02,37.9435541298,77.55,42.8595,-7.6075,43.5294244908,4.6595,-7.6075,8.9210423438,38.2,0.0,38.2,64.41
2020-11-10 14:30:00,43.1615,-3.5355,43.3060601129,3.8015,-7.5355,8.4400925647,39.36,4.0,39.5627299361,77.48,43.6715,-7.5355,44.3168553995,3.8015,-7.5355,8.4400925647,39.87,0.0,39.87,64.37
2020-11-10 15:00:00,34.5635,-3.6215,34.7527091678,3.1935000000000002,-6.6215,7.3513743273,31.37,3.0,31.5131226634,77.62,34.9435,-6.6215,35.5653265766,3.1935000000000002,-6.6215,7.3513743273,31.75,0.0,31.75,64.46
2020-11-10 15:30:00,25.689,-3.504,25.9268728735,2.239,-5.764,6.1835925642,23.45,2.26,23.5586523384,77.84,26.009,-5.764,26.6400408596,2.239,-5.764,6.1835925642,23.77,0.0,23.77,64.63
2020-11-10 16:00:00,45.6785,-2.6445,45.7549859851,2.3885,-8.0045,8.3532599924,43.29,5.36,43.6205651041,77.66,45.5285,-8.0045,46.2267923665,2.3885,-8.0045,8.3532599924,43.14,0.0,43.14,64.48
2020-11-10 16:30:00,46.944,-2.178,46.994497763,2.854,-8.468,8.9360136526,44.09,6.29,44.5364143146,77.83,46.674,-8.468,47.4359494476,2.854,-8.468,8.9360136526,43.82,0.0,43.82,64.61
2020-11-10 17:00:00,44.702,-1.6195,44.7313266543,2.822,-9.1795,9.6034839642,41.88,7.5600000000000005,42.5568795849,78.38,44.462,-9.1795,45.3996989445,2.822,-9.1795,9.6034839642,41.64,0.0,41.64,65.08
2020-11-10 17:30:00,33.8885,-1.686,33.9304145016,2.9185,-8.146,8.6530317375,30.97,6.46,31.6365690302,78.43,33.6885,-8.146,34.6593760511,2.9185,-8.146,8.6530317375,30.77,0.0,30.77,65.13
2020-11-10 18:00:00,33.581,-1.314,33.6066980973,2.281,-8.664,8.9592330587,31.3,7.35,32.1513996585,78.72,33.391,-8.664,34.49672125,2.281,-8.664,8.9592330587,31.11,0.0,31.11,65.38
2020-11-10 18:30:00,30.6095,-1.3165,30.6377979382,2.5595,-8.4665,8.8449229787,28.05,7.15,28.9469342073,78.83,30.4195,-8.4665,31.5757438946,2.5595,-8.4665,8.8449229787,27.86,0.0,27.86,65.48
2020-11-10 19:00:00,32.3475,-1.5715,32.3856506574,2.1275,-8.2715,8.5407241204,30.22,6.7,30.9538107509,78.75,32.1575,-8.2715,33.2042545241,2.1275,-8.2715,8.5407241204,30.03,0.0,30.03,65.44
2020-11-10 19:30:00,25.29,-2.0355,25.3717827566,1.72,-7.3555,7.5539248242,23.57,5.32,24.1629323552,78.54,25.13,-7.3555,26.1843518203,1.72,-7.3555,7.5539248242,23.41,0.0,23.41,65.24
2020-11-10 20:00:00,41.97,-1.9675,42.0160916346,1.57,-8.6175,8.7593496477,40.4,6.65,40.9436503014,78.22,41.74,-8.6175,42.6202874961,1.57,-8.6175,8.7593496477,40.17,0.0,40.17,64.98
2020-11-10 20:30:00,33.064,-1.9340000000000002,33.1205140661,2.584,-8.234,8.6299369638,30.48,6.3,31.1242734855,78.5,32.854,-8.234,33.8701058752,2.584,-8.234,8.6299369638,30.27,0.0,30.27,65.2
2020-11-10 21:00:00,41.524,-1.992,41.5717529099,2.354,-8.892,9.1983139759,39.17,6.9,39.7730926633,78.21,41.304,-8.892,42.2503027208,2.354,-8.892,9.1983139759,38.95,0.0,38.95,64.99
2020-11-10 21:30:00,45.1095,-2.1435,45.1603983873,2.8895,-8.8535,9.3130914577,42.22,6.71,42.7498830408,78.08,44.8495,-8.8535,45.7150097069,2.8895,-8.8535,9.3130914577,41.96,0.0,41.96,64.9
2020-11-10 22:00:00,41.0,-1.956,41.0466312381,4.67,-9.116,10.2425756526,36.33,7.16,37.02883336,78.28,40.77,-9.116,41.7767202638,4.67,-9.116,10.2425756526,36.1,0.0,36.1,65.05
2020-11-10 22:30:00,41.5665,-2.406,41.6360752023,5.8065,-8.725999999999999,10.4813414337,35.76,6.32,36.3141845565,78.03,41.3565,-8.725999999999999,42.2670458898,5.8065,-8.725999999999999,10.4813414337,35.55,0.0,35.55,64.85
2020-11-10 23:00:00,36.5385,-1.8065,36.5831303267,6.5085,-9.7865,11.7531338161,30.03,7.98,31.0721949659,78.62,36.3385,-9.7865,37.6332587547,6.5085,-9.7865,11.7531338161,29.83,0.0,29.83,65.31
2020-11-10 23:30:00,35.042,-1.274,35.0651513614,8.892,-11.104,14.2255572826,26.15,9.83,27.936560275,79.06,34.872,-11.104,36.5972020788,8.892,-11.104,14.2255572826,25.98,0.0,25.98,65.65
2020-11-11 00:00:00,23.311,-2.1795,23.4126662568,7.691,-9.8495,12.496564778,15.62,7.67,17.4015315418,79.53,23.181,-9.8495,25.1867308567,7.691,-9.8495,12.496564778,15.49,0.0,15.49,66.03
2020-11-11 00:30:00,22.5705,-3.9685,22.9167288787,8.0005,-7.2085,10.7689587473,14.57,3.24,14.9259003079,78.77,22.610500000000002,-7.2085,23.7317757974,8.0005,-7.2085,10.7689587473,14.61,0.0,14.61,65.4
2020-11-11 01:00:00,25.858,-4.705,26.2825643536,6.998,-5.665,9.0035675707,18.86,0.96,18.8844168562,77.42,26.088,-5.665,26.695991628,6.998,-5.665,9.0035675707,19.09,0.0,19.09,64.3
2020-11-11 01:30:00,34.494,-3.0735,34.6306574909,6.004,-8.9035,10.7387302904,28.49,5.83,29.0803885806,78.13,34.844,-8.9035,35.9635461023,6.004,-8.9035,10.7387302904,28.84,0.0,28.84,64.9
2020-11-11 02:00:00,26.9615,-2.998,27.127670122,6.2115,-8.458,10.4938313427,20.75,5.46,21.4563300683,78.27,27.2215,-8.458,28.5052245431,6.2115,-8.458,10.4938313427,21.01,0.0,21.01,64.97
2020-11-11 02:30:00,24.683,-2.4125,24.8006178401,7.673,-10.3725,12.9020806558,17.01,7.96,18.7803540968,78.79,24.883,-10.3725,26.9583464858,7.673,-10.3725,12.9020806558,17.21,0.0,17.21,65.42
2020-11-11 03:00:00,25.265,-2.2545,25.3653897122,7.285,-10.3445,12.6522687788,17.98,8.09,19.7161989237,79.23,25.485,-10.3445,27.5044342834,7.285,-10.3445,12.6522687788,18.2,0.0,18.2,65.78
2020-11-11 03:30:00,30.561,-2.186,30.63908153,7.421,-11.116,13.3655039935,23.14,8.93,24.8033163105,78.83,30.851,-11.116,32.7925244072,7.421,-11.116,13.3655039935,23.43,0.0,23.43,65.46
2020-11-11 04:00:00,34.9105,-2.141,34.9760902796,8.1805,-11.391,14.0241028679,26.73,9.25,28.2852505734,78.76,35.2405,-11.391,37.0357627335,8.1805,-11.391,14.0241028679,27.06,0.0,27.06,65.4
2020-11-11 04:30:00,30.2535,-1.6495000000000002,30.2984341592,7.6535,-11.3295,13.6723674797,22.6,9.68,24.5858170497,78.67,30.5235,-11.3295,32.5582803984,7.6535,-11.3295,13.6723674797,22.87,0.0,22.87,65.35
2020-11-11 05:00:00,29.0975,-1.7275,29.1487351784,7.3775,-10.9275,13.1847549276,21.72,9.2,23.588098694,78.67,29.3675,-10.9275,31.3346503491,7.3775,-10.9275,13.1847549276,21.99,0.0,21.99,65.35
2020-11-11 05:30:00,27.997,-2.1125,28.0765857121,8.367,-10.2025,13.1946085675,19.63,8.09,21.2316980009,78.43,28.217,-10.2025,30.0048345313,8.367,-10.2025,13.1946085675,19.85,0.0,19.85,65.17
2020-11-11 06:00:00,30.831,-2.5484999999999998,30.9361505888,8.101,-9.4885,12.476290845,22.73,6.94,23.765868383,78.22,31.121,-9.4885,32.5353388372,8.101,-9.4885,12.476290845,23.02,0.0,23.02,64.99
2020-11-11 06:30:00,28.9315,-2.762,29.0630407262,8.7015,-8.772,12.3557309072,20.23,6.01,21.1038622058,78.08,29.1715,-8.772,30.4618514908,8.7015,-8.772,12.3557309072,20.47,0.0,20.47,64.88
2020-11-11 07:00:00,26.9915,-3.226,27.1836007227,9.2315,-7.7059999999999995,12.0250999268,17.76,4.48,18.3163315104,77.64,27.2115,-7.7059999999999995,28.2815870886,9.2315,-7.7059999999999995,12.0250999268,17.98,0.0,17.98,64.53
2020-11-11 07:30:00,26.2485,-1.5915,26.2967036813,11.2185,-10.4115,15.3053609725,15.03,8.82,17.426798329,78.57,26.3985,-10.4115,28.3774582107,11.2185,-10.4115,15.3053609725,15.18,0.0,15.18,65.31
2020-11-11 08:00:00,24.997,0.3645,24.9996573827,12.557,-12.1955,17.5045271073,12.44,12.56,17.6778731752,79.62,25.047,-12.1955,27.8582560339,12.557,-12.1955,17.5045271073,12.49,0.0,12.49,66.16
2020-11-11 08:30:00,22.113,0.1715,22.1136650343,12.233,-11.0485,16.4837993572,9.88,11.22,14.9500100334,79.68,22.163,-11.0485,24.7642468339,12.233,-11.0485,16.4837993572,9.93,0.0,9.93,66.24
2020-11-11 09:00:00,22.2515,-0.30000000000000004,22.2535222437,12.1815,-10.41,16.0236401061,10.07,10.11,14.2694428763,79.62,22.3015,-10.41,24.6114811064,12.1815,-10.41,16.0236401061,10.12,0.0,10.12,66.16
2020-11-11 09:30:00,22.444,-0.277,22.4457092782,12.844,-10.877,16.830848612,9.6,10.6,14.3010489126,79.44,22.494,-10.877,24.9857792554,12.844,-10.877,16.830848612,9.65,0.0,9.65,66.02
2020-11-11 10:00:00,20.5515,-0.044500000000000005,20.5515481777,14.6615,-10.6545,18.1239607288,5.89,10.61,12.1352461862,79.56,20.5615,-10.6545,23.1580148653,14.6615,-10.6545,18.1239607288,5.9,0.0,5.9,66.13
2020-11-11 10:30:00,17.237,-0.484,17.2437938111,13.547,-10.104,16.9000599111,3.69,9.62,10.3034217617,79.48,17.237,-10.104,19.9801147394,13.547,-10.104,16.9000599111,3.69,0.0,3.69,66.07
2020-11-11 11:00:00,15.039,-1.3335,15.0980046115,15.229,-9.9135,18.1714039978,-0.19,8.58,8.5821034718,79.6,14.989,-9.9135,17.9707429799,15.229,-9.9135,18.1714039978,-0.24,0.0,0.24,66.16
2020-11-11 11:30:00,16.8965,-1.6925,16.981056165600002,14.9965,-9.4125,17.7056535745,1.9,7.72,7.9503710605,79.78,16.8865,-9.4125,19.3325900619,14.9965,-9.4125,17.7056535745,1.8900000000000001,0.0,1.8900000000000001,66.3
2020-11-11 12:00:00,18.138,-1.2285,18.1795559971,17.768,-9.9485,20.3635575539,0.37,8.72,8.7278462406,79.47,18.118,-9.9485,20.6696535106,17.768,-9.9485,20.3635575539,0.35000000000000003,0.0,0.35000000000000003,66.03
2020-11-11 12:30:00,20.0245,-1.6035,20.0885990676,17.8245,-9.3835,20.1435566001,2.2,7.78,8.0850726651,79.47,20.0245,-9.3835,22.1140379058,17.8245,-9.3835,20.1435566001,2.2,0.0,2.2,65.99
2020-11-11 13:00:00,23.323,-1.44,23.3674116881,12.963,-9.76,16.2264281036,10.36,8.32,13.2872871573,79.72,23.383,-9.76,25.3381587532,12.963,-9.76,16.2264281036,10.42,0.0,10.42,66.21
2020-11-11 13:30:00,22.196,-0.983,22.2177565249,16.836,-11.573,20.430007954,5.36,10.59,11.8691912109,79.84,22.196,-11.573,25.0319145293,16.836,-11.573,20.430007954,5.36,0.0,5.36,66.29
2020-11-11 14:00:00,22.7045,-1.3375,22.7438612927,19.6845,-10.9375,22.5190685087,3.02,9.6,10.0638163735,79.56,22.7145,-10.9375,25.2106607708,19.6845,-10.9375,22.5190685087,3.03,0.0,3.03,66.07
2020-11-11 14:30:00,21.919,-3.385,22.1788364438,20.419,-7.775,21.8491690002,1.5,4.39,4.6391917399,78.58,21.939,-7.775,23.2759606891,20.419,-7.775,21.8491690002,1.52,0.0,1.52,65.27
