Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-11 15:00:00,22.931,-2.976,23.1233072245,24.361,-8.776,25.8935609177,-1.43,5.8,5.9736839555,78.52,22.931,-8.776,24.5529822425,24.361,-8.776,25.8935609177,-1.43,0.0,1.43,65.21
2020-11-11 15:30:00,21.4,-3.1195,21.6261711879,23.77,-7.4495000000000005,24.9099969942,-2.37,4.33,4.9361726063999996,78.25,21.38,-7.4495000000000005,22.6406592274,23.77,-7.4495000000000005,24.9099969942,-2.39,0.0,2.39,65.01
2020-11-11 16:00:00,17.89,-3.652,18.2589486006,23.99,-6.572,24.8739076946,-6.1,2.92,6.7628692136,77.53,17.81,-6.572,18.9838690472,23.99,-6.572,24.8739076946,-6.18,0.0,6.18,64.42
2020-11-11 16:30:00,21.8515,-3.282,22.0965964857,30.3315,-7.522,31.2502860187,-8.48,4.24,9.4809282246,77.34,21.7415,-7.522,23.005940673,30.3315,-7.522,31.2502860187,-8.59,0.0,8.59,64.24
2020-11-11 17:00:00,17.599,-3.0245,17.856998663,34.309,-7.6545000000000005,35.1525084631,-16.71,4.63,17.339579003,77.28,17.399,-7.6545000000000005,19.0083289968,34.309,-7.6545000000000005,35.1525084631,-16.91,0.0,16.91,64.24
2020-11-11 17:30:00,21.12,-2.384,21.254125623,34.9,-7.834,35.7684435781,-13.78,5.45,14.8185997989,77.22,20.96,-7.834,22.3761738463,34.9,-7.834,35.7684435781,-13.94,0.0,13.94,64.2
2020-11-11 18:00:00,24.3125,-2.7665,24.4693926876,33.0525,-7.7065,33.9390320796,-8.74,4.94,10.0394820584,77.17,24.2025,-7.7065,25.3998257573,33.0525,-7.7065,33.9390320796,-8.85,0.0,8.85,64.15
2020-11-11 18:30:00,19.9125,-0.46900000000000003,19.9180224232,37.0825,-10.799,38.622923339,-17.17,10.33,20.0379090726,78.59,19.7325,-10.799,22.4942205299,37.0825,-10.799,38.622923339,-17.35,0.0,17.35,65.32
2020-11-11 19:00:00,14.7955,-0.155,14.79631188,37.7755,-10.925,39.3235810329,-22.98,10.77,25.3785992521,79.19,14.5455,-10.925,18.1914044331,37.7755,-10.925,39.3235810329,-23.23,0.0,23.23,65.78
2020-11-11 19:30:00,14.3095,0.28350000000000003,14.312308077299999,36.7395,-11.2665,38.4281782355,-22.43,11.55,25.2290982796,79.69,14.0795,-11.2665,18.032369298,36.7395,-11.2665,38.4281782355,-22.66,0.0,22.66,66.2
2020-11-11 20:00:00,18.224,0.033,18.2240298782,33.484,-10.747,35.1664081902,-15.26,10.78,18.6835756749,79.26,18.044,-10.747,21.0019985954,33.484,-10.747,35.1664081902,-15.44,0.0,15.44,65.82
2020-11-11 20:30:00,17.1945,-0.33,17.1976664187,32.9345,-10.33,34.5165205409,-15.74,10.0,18.647991849,78.73,17.0445,-10.33,19.9304761672,32.9345,-10.33,34.5165205409,-15.89,0.0,15.89,65.37
2020-11-11 21:00:00,18.7595,-0.0045000000000000005,18.7595005397,29.1495,-10.7545,31.0701242434,-10.39,10.75,14.9504046768,78.97,18.6195,-10.7545,21.5022103631,29.1495,-10.7545,31.0701242434,-10.53,0.0,10.53,65.57
2020-11-11 21:30:00,17.2385,-0.463,17.2447166184,33.1585,-11.503,35.0970815204,-15.92,11.04,19.3733838036,78.5,17.0685,-11.503,20.5828253952,33.1585,-11.503,35.0970815204,-16.09,0.0,16.09,65.18
2020-11-11 22:00:00,16.5795,0.4525,16.5856738332,33.6795,-13.0775,36.129347164,-17.1,13.53,21.8052952285,78.91,16.3895,-13.0775,20.9675157446,33.6795,-13.0775,36.129347164,-17.29,0.0,17.29,65.49
2020-11-11 22:30:00,20.449,0.9475,20.4709393348,33.569,-13.8025,36.295823,-13.12,14.75,19.740742134,78.87,20.289,-13.8025,24.5387963692,33.569,-13.8025,36.295823,-13.28,0.0,13.28,65.43
2020-11-11 23:00:00,24.4165,0.9315,24.4342621026,29.8965,-13.9685,32.9987833791,-5.48,14.9,15.8757802958,79.2,24.3365,-13.9685,28.0603675047,29.8965,-13.9685,32.9987833791,-5.5600000000000005,0.0,5.5600000000000005,65.72
2020-11-11 23:30:00,25.085,-0.9885,25.1044688701,33.465,-11.2085,35.2921619804,-8.38,10.22,13.2163837717,77.97,24.985,-11.2085,27.3839496284,33.465,-11.2085,35.2921619804,-8.48,0.0,8.48,64.69
2020-11-12 00:00:00,22.284,-1.279,22.3206742058,31.534,-10.199,33.1423106768,-9.25,8.92,12.8502490248,77.91,22.164,-10.199,24.3980019059,31.534,-10.199,33.1423106768,-9.37,0.0,9.37,64.63
2020-11-12 00:30:00,20.8105,-2.183,20.9246839701,23.6405,-8.783,25.2193245201,-2.83,6.6,7.1811489331,77.91,20.8005,-8.783,22.5787929095,23.6405,-8.783,25.2193245201,-2.84,0.0,2.84,64.58
2020-11-12 01:00:00,23.057,-2.424,23.1840683444,26.337,-9.354,27.9487904032,-3.2800000000000002,6.93,7.6670268031,77.42,23.027,-9.354,24.8543767775,26.337,-9.354,27.9487904032,-3.31,0.0,3.31,64.2
2020-11-12 01:30:00,32.3175,-1.639,32.3590347083,25.5475,-10.609,27.6627120371,6.77,8.97,11.2380514325,77.8,32.4275,-10.609,34.1188164691,25.5475,-10.609,27.6627120371,6.88,0.0,6.88,64.51
2020-11-12 02:00:00,31.333,-2.076,31.4016984413,22.733,-9.876,24.7855737275,8.6,7.8,11.610340219,77.98,31.443,-9.876,32.9575124213,22.733,-9.876,24.7855737275,8.71,0.0,8.71,64.66
2020-11-12 02:30:00,33.131,-1.251,33.154609966,27.441,-11.991,29.9464949869,5.69,10.74,12.1541638956,78.05,33.211,-11.991,35.3094123712,27.441,-11.991,29.9464949869,5.77,0.0,5.77,64.71
2020-11-12 03:00:00,31.3145,-1.483,31.3495964767,25.6045,-11.233,27.9601628974,5.71,9.75,11.2989645543,77.98,31.4145,-11.233,33.3624204645,25.6045,-11.233,27.9601628974,5.8100000000000005,0.0,5.8100000000000005,64.66
2020-11-12 03:30:00,26.5805,-1.26,26.6103472403,25.4605,-11.53,27.9495610028,1.12,10.27,10.3308905715,78.15,26.5905,-11.53,28.9826774169,25.4605,-11.53,27.9495610028,1.13,0.0,1.13,64.82
2020-11-12 04:00:00,32.2995,-1.955,32.3586112998,22.4495,-10.525,24.794266983500002,9.85,8.57,13.056316479,77.92,32.4195,-10.525,34.085181608,22.4495,-10.525,24.794266983500002,9.97,0.0,9.97,64.63
2020-11-12 04:30:00,21.956,-2.289,22.0749961948,16.596,-9.079,18.9170678753,5.36,6.79,8.6506473746,77.98,22.036,-9.079,23.8330345739,16.596,-9.079,18.9170678753,5.44,0.0,5.44,64.67
2020-11-12 05:00:00,33.94,-2.116,34.0058973709,11.86,-10.216,15.6533145372,22.08,8.1,23.5188520128,77.98,34.22,-10.216,35.712393591,11.86,-10.216,15.6533145372,22.36,0.0,22.36,64.67
2020-11-12 05:30:00,36.2125,-3.1390000000000002,36.3482940074,9.6325,-9.349,13.423444314,26.58,6.21,27.2957963797,77.44,36.3725,-9.349,37.5547940648,9.6325,-9.349,13.423444314,26.74,0.0,26.74,64.25
2020-11-12 06:00:00,33.2085,-2.078,33.2734512224,6.3185,-10.658,12.390173778,26.89,8.58,28.2256709398,77.97,33.0585,-10.658,34.7340954431,6.3185,-10.658,12.390173778,26.74,0.0,26.74,64.71
2020-11-12 06:30:00,36.207,-1.6455000000000002,36.2443722425,4.3870000000000005,-10.7855,11.6435724436,31.82,9.14,33.1066760639,78.19,35.987,-10.7855,37.568486518,4.3870000000000005,-10.7855,11.6435724436,31.6,0.0,31.6,64.91
2020-11-12 07:00:00,36.1415,-1.447,36.1704552259,4.4115,-11.167,12.0067989593,31.73,9.72,33.1854079378,78.39,35.9415,-11.167,37.6363296729,4.4115,-11.167,12.0067989593,31.53,0.0,31.53,65.06
2020-11-12 07:30:00,35.3375,-1.5585,35.3718507927,4.9875,-10.9285,12.0127960317,30.35,9.37,31.7634916217,78.26,35.1375,-10.9285,36.797771923,4.9875,-10.9285,12.0127960317,30.15,0.0,30.15,64.95
2020-11-12 08:00:00,30.931,-1.862,30.9869941266,9.631,-10.162,14.0008001557,21.3,8.3,22.8600087489,77.92,30.791,-10.162,32.4245574372,9.631,-10.162,14.0008001557,21.16,0.0,21.16,64.68
2020-11-12 08:30:00,21.0825,-0.734,21.0952734576,11.1225,-11.314,15.8655791653,9.96,10.58,14.5305884258,78.57,21.0025,-11.314,23.8560600739,11.1225,-11.314,15.8655791653,9.88,0.0,9.88,65.23
2020-11-12 09:00:00,28.059,-0.837,28.0714810796,11.729,-11.587,16.4872074652,16.33,10.75,19.5507391165,78.45,27.929,-11.587,30.2371891882,11.729,-11.587,16.4872074652,16.2,0.0,16.2,65.15
2020-11-12 09:30:00,27.28,-1.1085,27.3025121967,10.55,-11.3885,15.5241886181,16.73,10.28,19.6359695457,78.49,27.16,-11.3885,29.451036183,10.55,-11.3885,15.5241886181,16.61,0.0,16.61,65.15
2020-11-12 10:00:00,26.9525,-0.7815000000000001,26.9638275936,11.3225,-12.2015,16.6455882594,15.63,11.42,19.3575127535,78.9,26.8425,-12.2015,29.485528798,11.3225,-12.2015,16.6455882594,15.52,0.0,15.52,65.5
2020-11-12 10:30:00,22.3925,-0.499,22.3980592295,12.0425,-11.999,16.9999355072,10.35,11.5,15.4716676541,79.21,22.3025,-11.999,25.3254320249,12.0425,-11.999,16.9999355072,10.26,0.0,10.26,65.73
2020-11-12 11:00:00,23.1995,-0.3685,23.2024264356,13.8595,-11.8385,18.2273372301,9.34,11.47,14.7917713611,78.92,23.1095,-11.8385,25.9653436815,13.8595,-11.8385,18.2273372301,9.25,0.0,9.25,65.48
2020-11-12 11:30:00,24.097,-0.23900000000000002,24.0981852014,13.937,-12.219,18.53493809,10.16,11.98,15.7081507505,78.92,24.007,-12.219,26.9377061013,13.937,-12.219,18.53493809,10.07,0.0,10.07,65.48
2020-11-12 12:00:00,23.2005,-0.28850000000000003,23.2022936905,15.4005,-12.3985,19.7711457053,7.8,12.11,14.4045860753,78.97,23.1205,-12.3985,26.2350971506,15.4005,-12.3985,19.7711457053,7.72,0.0,7.72,65.54
2020-11-12 12:30:00,24.8925,-0.617,24.9001454865,17.0025,-12.227,20.9424099676,7.89,11.61,14.0372433191,78.86,24.8225,-12.227,27.6704903327,17.0025,-12.227,20.9424099676,7.82,0.0,7.82,65.46
2020-11-12 13:00:00,29.012,-0.28700000000000003,29.013419533,19.182,-13.107,23.2323604698,9.83,12.82,16.1549156606,78.66,28.932,-13.107,31.7624632703,19.182,-13.107,23.2323604698,9.75,0.0,9.75,65.32
2020-11-12 13:30:00,35.4275,-0.486,35.4308333553,16.7175,-13.386,21.4163442784,18.71,12.9,22.7260665316,78.6,35.2975,-13.386,37.750476848,16.7175,-13.386,21.4163442784,18.58,0.0,18.58,65.32
2020-11-12 14:00:00,31.023,-0.6345000000000001,31.0294878986,7.493,-12.6945,14.7409422782,23.53,12.06,26.4405843354,78.83,30.843,-12.6945,33.3532753901,7.493,-12.6945,14.7409422782,23.35,0.0,23.35,65.49
2020-11-12 14:30:00,27.1175,-0.84,27.1305069295,5.9775,-11.95,13.3616243867,21.14,11.11,23.8816184544,78.72,26.9475,-11.95,29.4783014478,5.9775,-11.95,13.3616243867,20.97,0.0,20.97,65.41
2020-11-12 15:00:00,27.2515,-0.9585,27.2683511511,7.6715,-11.1585,13.541197676,19.58,10.2,22.0775089174,78.72,27.1115,-11.1585,29.3180073419,7.6715,-11.1585,13.541197676,19.44,0.0,19.44,65.41
2020-11-12 15:30:00,23.811,-1.426,23.853662129699998,11.531,-10.326,15.4787026911,12.28,8.9,15.1660278254,78.46,23.711,-10.326,25.861898557499998,11.531,-10.326,15.4787026911,12.18,0.0,12.18,65.21
2020-11-12 16:00:00,24.1595,-1.4945,24.205680542,13.7795,-10.1045,17.0872917837,10.38,8.61,13.4861595719,78.25,24.0695,-10.1045,26.1044392872,13.7795,-10.1045,17.0872917837,10.29,0.0,10.29,65.02
2020-11-12 16:30:00,29.24,-1.162,29.2630798789,19.34,-10.672,22.0890738602,9.9,9.51,13.7277128466,77.99,29.17,-10.672,31.060915698,19.34,-10.672,22.0890738602,9.83,0.0,9.83,64.8
2020-11-12 17:00:00,27.0845,-1.549,27.1287585645,21.6545,-9.879,23.8015127933,5.43,8.33,9.9435305601,77.94,27.0345,-9.879,28.7829607798,21.6545,-9.879,23.8015127933,5.38,0.0,5.38,64.75
2020-11-12 17:30:00,30.246,-1.446,30.2805454376,17.746,-9.586,20.1695788751,12.5,8.14,14.9167556794,78.0,30.166,-9.586,31.6524714991,17.746,-9.586,20.1695788751,12.42,0.0,12.42,64.8
2020-11-12 18:00:00,28.024,-2.0765,28.1008261133,14.554,-8.3765,16.7923991213,13.47,6.3,14.870470739,77.84,27.944,-8.3765,29.1724679835,14.554,-8.3765,16.7923991213,13.39,0.0,13.39,64.69
2020-11-12 18:30:00,25.874,-1.139,25.89905784,15.414,-9.819,18.2757806126,10.46,8.68,13.5924243607,78.59,25.784,-9.819,27.5903500703,15.414,-9.819,18.2757806126,10.37,0.0,10.37,65.31
2020-11-12 19:00:00,24.7205,-0.6965,24.730309996,12.8805,-10.1365,16.3907264177,11.84,9.44,15.1426285697,78.92,24.6205,-10.1365,26.6255075538,12.8805,-10.1365,16.3907264177,11.74,0.0,11.74,65.57
2020-11-12 19:30:00,24.555,-0.6045,24.5624397251,12.975,-10.1645,16.4823446527,11.58,9.56,15.0163244504,78.92,24.465,-10.1645,26.4925137586,12.975,-10.1645,16.4823446527,11.49,0.0,11.49,65.57
2020-11-12 20:00:00,21.898,-1.3485,21.9394816769,12.758,-9.538499999999999,15.9295180797,9.14,8.19,12.2725588204,78.43,21.818,-9.538499999999999,23.8119320142,12.758,-9.538499999999999,15.9295180797,9.06,0.0,9.06,65.16
2020-11-12 20:30:00,21.696,-1.8005,21.7705814403,13.926,-8.7205,16.4310862772,7.77,6.92,10.4047729432,78.25,21.626,-8.7205,23.318040146,13.926,-8.7205,16.4310862772,7.7,0.0,7.7,65.01
2020-11-12 21:00:00,20.772,-2.329,20.9021583814,17.802,-8.169,19.5868263126,2.9699999999999998,5.84,6.5518318049,78.06,20.742,-8.169,22.2926697594,17.802,-8.169,19.5868263126,2.94,0.0,2.94,64.81
2020-11-12 21:30:00,20.9555,-1.5265,21.0110252606,18.1855,-9.5265,20.5296520307,2.77,8.0,8.4659848807,78.52,20.9055,-9.5265,22.9737705329,18.1855,-9.5265,20.5296520307,2.7199999999999998,0.0,2.7199999999999998,65.18
2020-11-12 22:00:00,32.22,-1.8130000000000002,32.2709678969,17.78,-10.223,20.5094643762,14.44,8.41,16.7105266225,78.05,32.12,-10.223,33.7076271636,17.78,-10.223,20.5094643762,14.34,0.0,14.34,64.79
2020-11-12 22:30:00,31.7845,-0.5395,31.789078321,27.9845,-12.6695,30.7188618035,3.8,12.13,12.7112902571,78.01,31.7445,-12.6695,34.1793725879,27.9845,-12.6695,30.7188618035,3.76,0.0,3.76,64.79
2020-11-12 23:00:00,27.7765,-0.095,27.776662457,26.1765,-13.095,29.2692360209,1.6,13.0,13.098091464,78.69,27.7265,-13.095,30.663297723,26.1765,-13.095,29.2692360209,1.55,0.0,1.55,65.38
2020-11-12 23:30:00,34.449,-1.1005,34.4665736802,20.869,-12.7105,24.4350561949,13.58,11.61,17.8664070255,78.23,34.339,-12.7105,36.6158945166,20.869,-12.7105,24.4350561949,13.47,0.0,13.47,65.02
2020-11-13 00:00:00,35.2005,-0.465,35.2035712002,19.2405,-13.425,23.4611906188,15.96,12.96,20.5592606871,78.7,35.0805,-13.425,37.5615775128,19.2405,-13.425,23.4611906188,15.84,0.0,15.84,65.41
2020-11-13 00:30:00,36.8845,-0.0985,36.8846315218,24.3645,-13.1085,27.6669772924,12.52,13.01,18.0557608535,78.01,36.8045,-13.1085,39.0692205259,24.3645,-13.1085,27.6669772924,12.44,0.0,12.44,64.83
2020-11-13 01:00:00,30.744,-0.059000000000000004,30.7440566126,18.704,-12.629,22.5683685055,12.04,12.57,17.4059328966,78.1,30.644,-12.629,33.1443264677,18.704,-12.629,22.5683685055,11.94,0.0,11.94,64.88
2020-11-13 01:30:00,41.8015,0.337,41.80285841,21.5215,-14.393,25.8907978102,20.28,14.73,25.0649416516,78.03,41.6515,-14.393,44.068196029,21.5215,-14.393,25.8907978102,20.13,0.0,20.13,64.88
2020-11-13 02:00:00,39.406,-0.0775,39.4060762098,19.866,-13.9775,24.2905014821,19.54,13.9,23.9796080035,77.83,39.256,-13.9775,41.6701816921,19.866,-13.9775,24.2905014821,19.39,0.0,19.39,64.68
2020-11-13 02:30:00,43.083,0.559,43.0866263474,18.463,-15.101,23.8520978113,24.62,15.66,29.1784166808,78.3,42.913,-15.101,45.4924803676,18.463,-15.101,23.8520978113,24.45,0.0,24.45,65.08
2020-11-13 03:00:00,42.6245,0.0585,42.6245401441,14.9045,-13.6515,20.2115702631,27.72,13.71,30.9251111558,77.82,42.4245,-13.6515,44.5668223289,14.9045,-13.6515,20.2115702631,27.52,0.0,27.52,64.68
2020-11-13 03:30:00,32.1925,0.26,32.1935499169,18.7825,-13.65,23.2186305852,13.41,13.91,19.3213922894,78.53,32.0825,-13.65,34.8655891424,18.7825,-13.65,23.2186305852,13.3,0.0,13.3,65.22
2020-11-13 04:00:00,43.6395,0.0775,43.6395688166,19.3995,-14.5325,24.2391038716,24.24,14.61,28.3024680903,78.19,43.4795,-14.5325,45.8438706536,19.3995,-14.5325,24.2391038716,24.08,0.0,24.08,64.97
2020-11-13 04:30:00,44.8395,0.40800000000000003,44.8413561821,20.1195,-14.452,24.7720524836,24.72,14.86,28.8426420426,78.0,44.6695,-14.452,46.9491696865,20.1195,-14.452,24.7720524836,24.55,0.0,24.55,64.82
2020-11-13 05:00:00,49.732,0.929,49.7406761615,22.062,-15.231,26.808864299,27.67,16.16,32.0433222372,77.86,49.562,-15.231,51.8495439228,22.062,-15.231,26.808864299,27.5,0.0,27.5,64.68
2020-11-13 05:30:00,52.817,0.385,52.8184031754,12.847,-14.405,19.3015396795,39.97,14.79,42.6185992262,77.7,52.567,-14.405,54.5049861389,12.847,-14.405,19.3015396795,39.72,0.0,39.72,64.55
2020-11-13 06:00:00,52.0065,1.274,52.0221022091,9.4165,-14.306,17.1269410068,42.59,15.58,45.3502425572,77.95,51.7265,-14.306,53.6683560234,9.4165,-14.306,17.1269410068,42.31,0.0,42.31,64.77
2020-11-13 06:30:00,49.6675,0.5955,49.6710698143,7.0675,-12.7645,14.5904769113,42.6,13.36,44.6458239928,77.67,49.3975,-12.7645,51.0200496521,7.0675,-12.7645,14.5904769113,42.33,0.0,42.33,64.51
2020-11-13 07:00:00,49.6845,0.7205,49.689723892399996,8.2045,-12.8095,15.2117425202,41.48,13.53,43.630852616,77.96,49.4245,-12.8095,51.0574626328,8.2045,-12.8095,15.2117425202,41.22,0.0,41.22,64.77
2020-11-13 07:30:00,53.7865,0.4,53.7879873415,7.2765,-12.11,14.1279705637,46.51,12.51,48.1630584577,77.67,53.5065,-12.11,54.8597998743,7.2765,-12.11,14.1279705637,46.23,0.0,46.23,64.52
2020-11-13 08:00:00,44.7375,0.6525000000000001,44.7422581292,9.1975,-12.1175,15.2127516413,35.54,12.77,37.7645932058,77.82,44.4975,-12.1175,46.1179066361,9.1975,-12.1175,15.2127516413,35.3,0.0,35.3,64.66
2020-11-13 08:30:00,45.346,0.049,45.3460264742,7.996,-11.461,13.9746390651,37.35,11.51,39.083277754,77.76,45.136,-11.461,46.5683692757,7.996,-11.461,13.9746390651,37.14,0.0,37.14,64.6
2020-11-13 09:00:00,32.246,-0.2295,32.246816684,6.596,-10.1095,12.0710068449,25.65,9.88,27.4870314876,77.97,32.066,-10.1095,33.621873033,6.596,-10.1095,12.0710068449,25.47,0.0,25.47,64.75
2020-11-13 09:30:00,35.9645,0.14350000000000002,35.9647862846,6.6845,-10.8565,12.7493581211,29.28,11.0,31.2780817826,78.0,35.7745,-10.8565,37.385537879,6.6845,-10.8565,12.7493581211,29.09,0.0,29.09,64.78
2020-11-13 10:00:00,43.4895,0.179,43.4898683747,9.4595,-11.221,14.676272730200001,34.03,11.4,35.8887294286,77.63,43.2695,-11.221,44.7007882621,9.4595,-11.221,14.676272730200001,33.81,0.0,33.81,64.47
2020-11-13 10:30:00,41.2295,-0.319,41.2307340615,15.8095,-10.789,19.1400838883,25.42,10.47,27.4917678588,77.63,41.1195,-10.789,42.5113608492,15.8095,-10.789,19.1400838883,25.31,0.0,25.31,64.47
2020-11-13 11:00:00,59.004,1.469,59.0222837325,14.424,-15.171,20.9334903205,44.58,16.64,47.5843041349,78.12,59.364,-15.171,61.2718837396,14.424,-15.171,20.9334903205,44.94,0.0,44.94,64.88
2020-11-13 11:30:00,54.3455,1.2345,54.3595195021,16.5555,-13.9455,21.6462826023,37.79,15.18,40.7248879679,77.98,54.6355,-13.9455,56.3871867582,16.5555,-13.9455,21.6462826023,38.08,0.0,38.08,64.76
2020-11-13 12:00:00,29.396,1.1685,29.4192149496,19.316,-12.7315,23.1343672542,10.08,13.9,17.1702184028,78.83,29.446,-12.7315,32.0804926435,19.316,-12.7315,23.1343672542,10.13,0.0,10.13,65.47
2020-11-13 12:30:00,30.004,1.152,30.0261073068,23.274,-13.148,26.731048988,6.73,14.3,15.8045215049,78.88,30.024,-13.148,32.7766758534,23.274,-13.148,26.731048988,6.75,0.0,6.75,65.47
2020-11-13 13:00:00,31.6815,1.1320000000000001,31.7017170868,21.7315,-13.628,25.6511301164,9.95,14.76,17.8005645978,78.58,31.7415,-13.628,34.5433815115,21.7315,-13.628,25.6511301164,10.01,0.0,10.01,65.24
2020-11-13 13:30:00,34.136,1.1405,34.1550470099,15.856,-13.8995,21.0857496013,18.28,15.04,23.6719242986,78.87,34.266,-13.8995,36.9777616447,15.856,-13.8995,21.0857496013,18.41,0.0,18.41,65.48
2020-11-13 14:00:00,33.705,0.5625,33.7096934316,11.365,-13.0675,17.3182788189,22.34,13.63,26.1696866622,78.65,33.865,-13.0675,36.2987297471,11.365,-13.0675,17.3182788189,22.5,0.0,22.5,65.31
2020-11-13 14:30:00,33.2005,0.9185000000000001,33.2132028341,11.0605,-13.8715,17.7412844095,22.14,14.79,26.6256211195,79.04,33.3505,-13.8715,36.1202763348,11.0605,-13.8715,17.7412844095,22.29,0.0,22.29,65.65
2020-11-13 15:00:00,34.1295,1.7125,34.1724366486,12.0095,-14.8975,19.135401655,22.12,16.61,27.6620046273,79.22,34.2695,-14.8975,37.3675545962,12.0095,-14.8975,19.135401655,22.26,0.0,22.26,65.79
2020-11-13 15:30:00,32.9285,1.635,32.9690663691,13.8785,-14.085,19.7737196109,19.05,15.72,24.698601175,79.0,33.0585,-14.085,35.9339901382,13.8785,-14.085,19.7737196109,19.18,0.0,19.18,65.6
2020-11-13 16:00:00,34.37,1.9540000000000002,34.4254995025,11.87,-14.826,18.992292542,22.5,16.78,28.0681028928,79.33,34.52,-14.826,37.5691452658,11.87,-14.826,18.992292542,22.65,0.0,22.65,65.86
2020-11-13 16:30:00,33.8135,1.683,33.8553580878,13.1935,-14.327,19.4764311733,20.62,16.01,26.1056411528,78.97,33.9535,-14.327,36.8524502747,13.1935,-14.327,19.4764311733,20.76,0.0,20.76,65.57
2020-11-13 17:00:00,34.506,1.0335,34.5214738713,12.646,-13.4665,18.4734387229,21.86,14.5,26.2318432444,78.73,34.676,-13.4665,37.1990806103,12.646,-13.4665,18.4734387229,22.03,0.0,22.03,65.37
2020-11-13 17:30:00,35.0385,0.922,35.0506286142,10.0185,-12.938,16.3634405383,25.02,13.86,28.6024474477,78.73,35.2085,-12.938,37.5104027738,10.0185,-12.938,16.3634405383,25.19,0.0,25.19,65.37
2020-11-13 18:00:00,34.479,0.4565,34.4820218846,8.259,-12.0435,14.6033206241,26.22,12.5,29.0471754221,78.32,34.679,-12.0435,36.7107468359,8.259,-12.0435,14.6033206241,26.42,0.0,26.42,65.03
2020-11-13 18:30:00,34.435,0.5205000000000001,34.4389335673,5.915,-12.1495,13.5128670255,28.52,12.67,31.2076801445,78.6,34.635,-12.1495,36.7041356696,5.915,-12.1495,13.5128670255,28.72,0.0,28.72,65.27
2020-11-13 19:00:00,35.909,1.1955,35.9288950742,4.389,-13.0645,13.7820347282,31.52,14.26,34.5956355629,78.77,36.139,-13.0645,38.4279648336,4.389,-13.0645,13.7820347282,31.75,0.0,31.75,65.41
2020-11-13 19:30:00,34.044,0.4355,34.0467854026,6.314,-12.1845,13.7232880991,27.73,12.62,30.4666588257,78.45,34.254,-12.1845,36.3565476393,6.314,-12.1845,13.7232880991,27.94,0.0,27.94,65.16
2020-11-13 20:00:00,33.811,0.757,33.8194732366,5.611,-12.713,13.8961753731,28.2,13.47,31.2518943426,78.69,34.021,-12.713,36.3187115686,5.611,-12.713,13.8961753731,28.41,0.0,28.41,65.35
2020-11-13 20:30:00,33.3095,0.511,33.3134193869,4.7895,-12.339,13.2359446678,28.52,12.85,31.2811908341,78.69,33.5095,-12.339,35.7090676334,4.7895,-12.339,13.2359446678,28.72,0.0,28.72,65.35
2020-11-13 21:00:00,47.3235,-0.42450000000000004,47.325403881,4.6735,-12.2245,13.0873986147,42.65,11.8,44.2522598293,77.76,47.6735,-12.2245,49.2158612898,4.6735,-12.2245,13.0873986147,43.0,0.0,43.0,64.59
2020-11-13 21:30:00,44.2145,-0.34750000000000003,44.2158655519,5.5045,-13.3575,14.4472255641,38.71,13.01,40.8377790777,77.95,44.5045,-13.3575,46.4658296655,5.5045,-13.3575,14.4472255641,39.0,0.0,39.0,64.75
2020-11-13 22:00:00,43.786,0.365,43.7875212932,5.396,-14.985,15.9269281721,38.39,15.35,41.3450674204,78.57,44.076,-14.985,46.553667965,5.396,-14.985,15.9269281721,38.68,0.0,38.68,65.25
2020-11-13 22:30:00,32.094,0.803,32.1040440599,6.444,-14.697,16.0476460891,25.65,15.5,29.9695261891,79.07,32.264,-14.697,35.4537375322,6.444,-14.697,16.0476460891,25.82,0.0,25.82,65.63
2020-11-13 23:00:00,43.466,1.619,43.4961414036,5.346,-16.321,17.1742469122,38.12,17.94,42.1304877731,79.48,43.746,-16.321,46.6914077428,5.346,-16.321,17.1742469122,38.4,0.0,38.4,66.01
2020-11-13 23:30:00,46.7865,1.1865,46.8015423304,4.8965,-15.7735,16.5160229626,41.89,16.96,45.1930713716,79.27,47.1065,-15.7735,49.6772145405,4.8965,-15.7735,16.5160229626,42.21,0.0,42.21,65.81
2020-11-14 00:00:00,50.8275,1.5430000000000001,50.8509154809,4.2075,-16.797,17.315954067,46.62,18.34,50.0977045382,79.5,51.1675,-16.797,53.8539902445,4.2075,-16.797,17.315954067,46.96,0.0,46.96,65.99
2020-11-14 00:30:00,47.7305,1.235,47.746474794,3.9905,-16.125,16.611433269,43.74,17.36,47.059082014,79.19,48.0705,-16.125,50.7029446408,3.9905,-16.125,16.611433269,44.08,0.0,44.08,65.74
2020-11-14 01:00:00,44.2475,1.1655,44.262847248,4.7375,-15.7845,16.4801197356,39.51,16.95,42.9923551344,79.34,44.5275,-15.7845,47.24244592,4.7375,-15.7845,16.4801197356,39.79,0.0,39.79,65.87
2020-11-14 01:30:00,37.962,1.143,37.9792034277,5.232,-15.487,16.346895515699998,32.73,16.63,36.7125291964,79.3,38.112,-15.487,41.1384456804,5.232,-15.487,16.346895515699998,32.88,0.0,32.88,65.83
2020-11-14 02:00:00,36.266,0.2545,36.2668929776,5.656,-13.5455,14.6789272854,30.61,13.8,33.5769578729,79.3,36.246,-13.5455,38.6943547078,5.656,-13.5455,14.6789272854,30.59,0.0,30.59,65.83
2020-11-14 02:30:00,43.92,0.24550000000000002,43.9206861314,5.6,-14.3745,15.4268029821,38.32,14.62,41.0142268,78.9,43.57,-14.3745,45.8799645842,5.6,-14.3745,15.4268029821,37.97,0.0,37.97,65.47
2020-11-14 03:00:00,47.925,0.446,47.9270752394,8.445,-15.414,17.5758192128,39.48,15.86,42.5465627284,78.7,47.665,-15.414,50.0953453027,8.445,-15.414,17.5758192128,39.22,0.0,39.22,65.3
2020-11-14 03:30:00,43.9195,0.64,43.9241628292,9.5595,-15.49,18.2023113986,34.36,16.13,37.9576935548,78.82,43.7895,-15.49,46.4484704834,9.5595,-15.49,18.2023113986,34.23,0.0,34.23,65.38
2020-11-14 04:00:00,38.496,1.2875,38.5175242227,10.916,-16.2825,19.6030319657,27.58,17.57,32.7010901959,79.36,38.266,-16.2825,41.5861342547,10.916,-16.2825,19.6030319657,27.35,0.0,27.35,65.85
2020-11-14 04:30:00,34.362,0.28550000000000003,34.3631860317,10.372,-14.2345,17.6124777998,23.99,14.52,28.0419418015,78.71,34.202,-14.2345,37.0458876834,10.372,-14.2345,17.6124777998,23.83,0.0,23.83,65.34
2020-11-14 05:00:00,41.7785,0.45,41.7809234251,9.0385,-15.07,17.5726885322,32.74,15.52,36.2322784268,78.81,41.4885,-15.07,44.1406902104,9.0385,-15.07,17.5726885322,32.45,0.0,32.45,65.43
2020-11-14 05:30:00,41.55,0.156,41.550292851,9.52,-14.294,17.1740745311,32.03,14.45,35.1386311629,78.45,41.33,-14.294,43.7319944206,9.52,-14.294,17.1740745311,31.81,0.0,31.81,65.14
2020-11-14 06:00:00,37.998,0.106,37.9981478496,11.078,-14.234,18.0368744521,26.92,14.34,30.501180305,78.59,37.848,-14.234,40.4360960034,11.078,-14.234,18.0368744521,26.77,0.0,26.77,65.27
2020-11-14 06:30:00,33.6435,0.12,33.643714008,12.7835,-13.76,18.7817856513,20.86,13.88,25.0558176877,78.59,33.5235,-13.76,36.2375861813,12.7835,-13.76,18.7817856513,20.74,0.0,20.74,65.27
2020-11-14 07:00:00,39.8575,-0.6655,39.8630555339,12.4675,-12.4655,17.630293432,27.39,11.8,29.8236835418,78.24,39.5975,-12.4655,41.5132592854,12.4675,-12.4655,17.630293432,27.13,0.0,27.13,64.97
2020-11-14 07:30:00,43.023,-0.761,43.0297298388,11.613,-12.631,17.1582029945,31.41,11.87,33.5780434213,78.24,42.883,-12.631,44.7045171096,11.613,-12.631,17.1582029945,31.27,0.0,31.27,64.97
2020-11-14 08:00:00,36.462,1.0015,36.475751483,16.892,-15.2785,22.7765718722,19.57,16.28,25.4563017738,79.26,36.352,-15.2785,39.4322262401,16.892,-15.2785,22.7765718722,19.46,0.0,19.46,65.77
2020-11-14 08:30:00,41.836,0.7425,41.8425883789,21.286,-14.9975,26.0387941781,20.55,15.74,25.8853259589,78.4,41.646,-14.9975,44.2641426241,21.286,-14.9975,26.0387941781,20.36,0.0,20.36,65.06
2020-11-14 09:00:00,33.042,0.6195,33.0478069507,24.932,-14.4205,28.802004170700002,8.11,15.04,17.0872379278,78.22,33.012,-14.4205,36.0241997031,24.932,-14.4205,28.802004170700002,8.08,0.0,8.08,64.9
2020-11-14 09:30:00,38.5255,0.392,38.5274942638,26.0455,-14.958,30.03514332,12.48,15.35,19.783146868,77.83,38.3855,-14.958,41.1969461763,26.0455,-14.958,30.03514332,12.34,0.0,12.34,64.61
2020-11-14 10:00:00,52.0635,-0.0405,52.0635157524,26.1535,-15.9905,30.6545535361,25.91,15.95,30.4258212708,77.2,51.8935,-15.9905,54.3013023094,26.1535,-15.9905,30.6545535361,25.74,0.0,25.74,64.07
2020-11-14 10:30:00,48.0205,-0.5185000000000001,48.023299163,23.3905,-15.6785,28.159027904,24.63,15.16,28.9216614322,77.24,47.8505,-15.6785,50.3536067477,23.3905,-15.6785,28.159027904,24.46,0.0,24.46,64.11
2020-11-14 11:00:00,50.9645,-0.0685,50.9645460345,20.6645,-16.2285,26.2751931011,30.3,16.16,34.34,77.43,50.7145,-16.2285,53.2477673006,20.6645,-16.2285,26.2751931011,30.05,0.0,30.05,64.27
2020-11-14 11:30:00,48.38,1.082,48.3920977433,22.46,-17.698,28.5949436789,25.92,18.78,32.0083551592,77.97,48.56,-17.698,51.6845509219,22.46,-17.698,28.5949436789,26.1,0.0,26.1,64.72
2020-11-14 12:00:00,41.95,1.413,41.9737902625,19.39,-17.817,26.3328234149,22.56,19.23,29.6436586811,78.66,42.1,-17.817,45.7149372634,19.39,-17.817,26.3328234149,22.71,0.0,22.71,65.28
2020-11-14 12:30:00,41.378,0.7405,41.3846254574,16.808,-15.9195,23.1503638038,24.57,16.66,29.6856952083,78.19,41.528,-15.9195,44.4747710983,16.808,-15.9195,23.1503638038,24.72,0.0,24.72,64.9
2020-11-14 13:00:00,41.557,0.704,41.5629626591,13.687,-14.596,20.0094274031,27.87,15.3,31.7935040535,78.45,41.777,-14.596,44.2533721314,13.687,-14.596,20.0094274031,28.09,0.0,28.09,65.11
2020-11-14 13:30:00,44.9295,1.653,44.959897456,24.1695,-17.137,29.6283900887,20.76,18.79,28.000744633,78.5,45.0495,-17.137,48.1989026768,24.1695,-17.137,29.6283900887,20.88,0.0,20.88,65.15
2020-11-14 14:00:00,42.06,3.0925,42.1735362076,30.4,-19.5275,36.1314718251,11.66,22.62,25.4483791232,78.97,42.03,-19.5275,46.344839586,30.4,-19.5275,36.1314718251,11.63,0.0,11.63,65.53
2020-11-14 14:30:00,56.827,2.729,56.8924895746,26.627,-20.391,33.5378891703,30.2,23.12,38.0338585999,78.82,57.017,-20.391,60.5535396984,26.627,-20.391,33.5378891703,30.39,0.0,30.39,65.4
2020-11-14 15:00:00,54.824,3.5404999999999998,54.9382027031,33.244,-21.8695,39.7924435823,21.58,25.41,33.33713395,78.86,54.984,-21.8695,59.1736029514,33.244,-21.8695,39.7924435823,21.74,0.0,21.74,65.4
2020-11-14 15:30:00,52.6745,3.16,52.7692007733,34.0045,-20.26,39.5824913346,18.67,23.42,29.9510483957,78.53,52.7945,-20.26,56.5484467536,34.0045,-20.26,39.5824913346,18.79,0.0,18.79,65.15
2020-11-14 16:00:00,55.1215,3.1455,55.2111757935,35.1615,-20.6245,40.7639679435,19.96,23.77,31.0389191178,78.38,55.3415,-20.6245,59.0597292789,35.1615,-20.6245,40.7639679435,20.18,0.0,20.18,65.03
2020-11-14 16:30:00,47.45,2.4015,47.5107324954,35.02,-18.3885,39.5542327981,12.43,20.79,24.22248955,78.25,47.51,-18.3885,50.9444504559,35.02,-18.3885,39.5542327981,12.49,0.0,12.49,64.93
2020-11-14 17:00:00,35.383,2.165,35.4491736716,34.523,-16.995,38.4794432652,0.86,19.16,19.1792909149,78.07,35.353,-16.995,39.2258159125,34.523,-16.995,38.4794432652,0.8300000000000001,0.0,0.8300000000000001,64.79
2020-11-14 17:30:00,48.3635,2.005,48.4050426841,34.6535,-18.015,39.0564372063,13.71,20.02,24.2644699097,77.78,48.3635,-18.015,51.6097699787,34.6535,-18.015,39.0564372063,13.71,0.0,13.71,64.54
2020-11-14 18:00:00,48.608,1.98,48.6483099809,32.738,-17.82,37.2737044577,15.87,19.8,25.375123645,77.87,48.708,-17.82,51.8654187682,32.738,-17.82,37.2737044577,15.97,0.0,15.97,64.62
2020-11-14 18:30:00,52.27,1.8915000000000002,52.3042127582,28.56,-16.8285,33.1492384867,23.71,18.72,30.2093114784,77.76,52.34,-16.8285,54.9788505905,28.56,-16.8285,33.1492384867,23.78,0.0,23.78,64.53
2020-11-14 19:00:00,54.6665,1.8210000000000002,54.6968213267,25.5265,-17.289,30.8303701446,29.14,19.11,34.8472624463,78.19,54.9765,-17.289,57.6309385075,25.5265,-17.289,30.8303701446,29.45,0.0,29.45,64.88
2020-11-14 19:30:00,50.557,2.2865,50.6086784183,30.827,-18.5235,35.9642041654,19.73,20.81,28.676279396,78.37,50.647,-18.5235,53.9280878694,30.827,-18.5235,35.9642041654,19.82,0.0,19.82,65.01
2020-11-14 20:00:00,49.6875,1.8265,49.721059507,25.7675,-16.4935,30.5941105198,23.92,18.32,30.1295336837,78.13,49.8475,-16.4935,52.5053216208,25.7675,-16.4935,30.5941105198,24.08,0.0,24.08,64.82
2020-11-14 20:30:00,48.571,2.2815,48.6245543244,27.351,-17.3585,32.3943625227,21.22,19.64,28.9139758594,78.46,48.771,-17.3585,51.7680206619,27.351,-17.3585,32.3943625227,21.42,0.0,21.42,65.11
2020-11-14 21:00:00,42.8975,2.266,42.9573074372,28.3775,-17.924,33.5641517433,14.52,20.19,24.8689867104,78.92,42.9175,-17.924,46.5100159347,28.3775,-17.924,33.5641517433,14.54,0.0,14.54,65.48
2020-11-14 21:30:00,42.632,1.7045,42.6660608007,25.502,-16.7955,30.5358940306,17.13,18.5,25.2128320504,78.81,42.792,-16.7955,45.970034634,25.502,-16.7955,30.5358940306,17.29,0.0,17.29,65.43
2020-11-14 22:00:00,40.2365,1.9625,40.2843311785,26.1065,-17.5375,31.4501708819,14.13,19.5,24.0812561965,78.88,40.3365,-17.5375,43.9840555031,26.1065,-17.5375,31.4501708819,14.23,0.0,14.23,65.47
2020-11-14 22:30:00,40.1795,2.175,40.2383255771,23.6795,-18.035,29.7654152541,16.5,20.21,26.0901149863,79.13,40.1895,-18.035,44.050620146,23.6795,-18.035,29.7654152541,16.51,0.0,16.51,65.67
2020-11-14 23:00:00,43.356,2.3035,43.4171492414,22.636,-18.1665,29.0243039236,20.72,20.47,29.1262647794,79.59,43.566,-18.1665,47.2018863844,22.636,-18.1665,29.0243039236,20.93,0.0,20.93,66.05
2020-11-14 23:30:00,43.544,2.291,43.6042270543,22.284,-18.769,29.1350650763,21.26,21.06,29.9250931494,79.53,43.644,-18.769,47.5086739133,22.284,-18.769,29.1350650763,21.36,0.0,21.36,66.01
2020-11-15 00:00:00,41.654,1.9100000000000001,41.6977675182,20.664,-17.94,27.3650232231,20.99,19.85,28.889489438200002,79.77,41.774,-17.94,45.4632893223,20.664,-17.94,27.3650232231,21.11,0.0,21.11,66.2
2020-11-15 00:30:00,42.1935,1.8679999999999999,42.2348300133,21.5235,-17.662,27.8425447158,20.67,19.53,28.4371201074,79.6,42.2935,-17.662,45.8332454257,21.5235,-17.662,27.8425447158,20.77,0.0,20.77,66.06
2020-11-15 01:00:00,42.8645,1.634,42.8956328342,18.4645,-17.496,25.4371338057,24.4,19.13,31.005110869,79.48,43.0745,-17.496,46.4921774737,18.4645,-17.496,25.4371338057,24.61,0.0,24.61,65.95
2020-11-15 01:30:00,41.1835,1.7645,41.2212825189,17.6935,-17.5555,24.9249979438,23.49,19.32,30.4145113392,79.15,41.2835,-17.5555,44.8611519301,17.6935,-17.5555,24.9249979438,23.59,0.0,23.59,65.68
2020-11-15 02:00:00,42.356,1.7615,42.3926127792,15.056,-17.9085,23.3965276964,27.3,19.67,33.6481633971,79.53,42.506,-17.9085,46.1245532038,15.056,-17.9085,23.3965276964,27.45,0.0,27.45,65.99
2020-11-15 02:30:00,35.3345,1.2905,35.3580582117,15.7345,-16.7595,22.9881563093,19.6,18.05,26.6451215047,79.33,35.3845,-16.7595,39.152824681,15.7345,-16.7595,22.9881563093,19.65,0.0,19.65,65.83
2020-11-15 03:00:00,43.815,0.8105,43.822495767,15.755,-16.4095,22.748444238,28.06,17.22,32.9225150923,78.8,43.605,-16.4095,46.5904251456,15.755,-16.4095,22.748444238,27.85,0.0,27.85,65.42
2020-11-15 03:30:00,45.152,0.28950000000000004,45.1529280806,15.732,-15.6805,22.2120216156,29.42,15.97,33.4750250187,78.39,44.992,-15.6805,47.6461765963,15.732,-15.6805,22.2120216156,29.26,0.0,29.26,65.08
2020-11-15 04:00:00,31.821,0.1575,31.8213897756,14.211,-14.5925,20.3689365763,17.61,14.75,22.9711688862,78.76,31.731,-14.5925,34.9255983091,14.211,-14.5925,20.3689365763,17.52,0.0,17.52,65.39
2020-11-15 04:30:00,42.598,-0.17850000000000002,42.598373986,14.018,-14.8785,20.4419687469,28.58,14.7,32.1388612119,78.36,42.328,-14.8785,44.866795587,14.018,-14.8785,20.4419687469,28.31,0.0,28.31,65.05
2020-11-15 05:00:00,42.9295,-0.0915,42.9295975115,13.4895,-14.8515,20.0632415751,29.44,14.76,32.9328286061,78.74,42.7195,-14.8515,45.2274555165,13.4895,-14.8515,20.0632415751,29.23,0.0,29.23,65.36
2020-11-15 05:30:00,43.5185,0.309,43.5195970024,22.3185,-15.541,27.1962887771,21.2,15.85,26.4700302229,78.5,43.3685,-15.541,46.0689643171,22.3185,-15.541,27.1962887771,21.05,0.0,21.05,65.16
2020-11-15 06:00:00,38.136,0.7495,38.1433643803,23.616,-16.2205,28.6499577007,14.52,16.97,22.3340838182,78.88,38.046,-16.2205,41.3594334614,23.616,-16.2205,28.6499577007,14.43,0.0,14.43,65.48
2020-11-15 06:30:00,30.8475,0.969,30.8627156493,30.7275,-15.741,34.5247496334,0.12,16.71,16.7104308742,78.8,30.8975,-15.741,34.6761385862,30.7275,-15.741,34.5247496334,0.17,0.0,0.17,65.38
2020-11-15 07:00:00,22.613,1.3780000000000001,22.6549476495,35.653,-15.542,38.8933178451,-13.04,16.92,21.3618351272,78.94,22.683,-15.542,27.4967680464,35.653,-15.542,38.8933178451,-12.97,0.0,12.97,65.48
2020-11-15 07:30:00,21.5455,1.362,21.5885065313,34.8355,-14.668,37.7976491895,-13.29,16.03,20.8227039551,78.94,21.5555,-14.668,26.0727789898,34.8355,-14.668,37.7976491895,-13.28,0.0,13.28,65.43
2020-11-15 08:00:00,22.1765,1.171,22.2073950127,35.8265,-14.849,38.7818372856,-13.65,16.02,21.0466838243,78.5,22.2165,-14.849,26.7220072833,35.8265,-14.849,38.7818372856,-13.61,0.0,13.61,65.08
2020-11-15 08:30:00,24.855,0.9390000000000001,24.8727309719,36.345,-14.431,39.1051503769,-11.49,15.37,19.1900234497,78.15,24.825,-14.431,28.7147067894,36.345,-14.431,39.1051503769,-11.52,0.0,11.52,64.8
2020-11-15 09:00:00,26.6635,-0.3275,26.6655112177,32.1135,-11.2875,34.039455614,-5.45,10.96,12.24026552,77.65,26.7035,-11.2875,28.991111888,32.1135,-11.2875,34.039455614,-5.41,0.0,5.41,64.42
2020-11-15 09:30:00,32.1475,0.2695,32.1486296209,29.4375,-12.5305,31.9934342717,2.71,12.8,13.0837341764,78.36,32.0175,-12.5305,34.3821717828,29.4375,-12.5305,31.9934342717,2.58,0.0,2.58,65.03
2020-11-15 10:00:00,44.9675,-0.076,44.9675642241,27.2575,-12.586,30.0229695775,17.71,12.51,21.6828088586,77.98,44.8375,-12.586,46.5704713552,27.2575,-12.586,30.0229695775,17.58,0.0,17.58,64.72
2020-11-15 10:30:00,43.383,-0.278,43.3838907084,27.823,-11.878,30.2523753282,15.56,11.6,19.4080807913,77.98,43.273,-11.878,44.8735937161,27.823,-11.878,30.2523753282,15.45,0.0,15.45,64.83
2020-11-15 11:00:00,46.1805,-0.4605,46.1827959364,22.7205,-11.4605,25.4472823795,23.46,11.0,25.9108394306,77.81,46.0605,-11.4605,47.4648577423,22.7205,-11.4605,25.4472823795,23.34,0.0,23.34,64.71
2020-11-15 11:30:00,46.2295,-0.666,46.2342970775,16.4095,-11.436,20.0013446111,29.82,10.77,31.7052882024,78.17,45.9495,-11.436,47.3512264493,16.4095,-11.436,20.0013446111,29.54,0.0,29.54,64.98
2020-11-15 12:00:00,34.0195,-0.622,34.0251857342,24.6295,-11.372,27.1281155676,9.39,10.75,14.273562975,78.17,34.0695,-11.372,35.917310788099996,24.6295,-11.372,27.1281155676,9.44,0.0,9.44,65.04
2020-11-15 12:30:00,31.0935,-0.2755,31.0947204924,28.1435,-10.8755,30.1717267073,2.95,10.6,11.0028405423,77.91,31.0435,-10.8755,32.8933943597,28.1435,-10.8755,30.1717267073,2.9,0.0,2.9,64.8
2020-11-15 13:00:00,41.1935,-0.482,41.1963198144,16.2135,-10.632,19.3885792736,24.98,10.15,26.9633621791,78.23,40.8535,-10.632,42.2143090225,16.2135,-10.632,19.3885792736,24.64,0.0,24.64,65.09
2020-11-15 13:30:00,37.6325,-1.0025,37.645850535,10.8825,-9.7425,14.6063380934,26.75,8.74,28.1416079853,78.23,37.5025,-9.7425,38.7473071645,10.8825,-9.7425,14.6063380934,26.62,0.0,26.62,65.01
2020-11-15 14:00:00,41.9075,-0.428,41.9096855184,10.4675,-10.848,15.0747358269,31.44,10.42,33.1217451231,78.33,41.7075,-10.848,43.0951814041,10.4675,-10.848,15.0747358269,31.24,0.0,31.24,65.1
2020-11-15 14:30:00,45.9915,-0.29,45.9924142903,12.5415,-11.33,16.9014236752,33.45,11.04,35.2247654357,78.15,45.8015,-11.33,47.1820548752,12.5415,-11.33,16.9014236752,33.26,0.0,33.26,64.97
2020-11-15 15:00:00,45.5495,-0.043500000000000004,45.5495207714,20.7795,-12.1535,24.0727061732,24.77,12.11,27.5718153193,78.1,45.4695,-12.1535,47.0657305531,20.7795,-12.1535,24.0727061732,24.69,0.0,24.69,64.97
2020-11-15 15:30:00,33.6485,0.17500000000000002,33.6489550692,23.0685,-11.675,25.8546188765,10.58,11.85,15.8858081318,78.0,33.5985,-11.675,35.56915556,23.0685,-11.675,25.8546188765,10.53,0.0,10.53,64.76
2020-11-15 16:00:00,31.801,-0.0205,31.8010066075,20.841,-10.7405,23.445801783,10.96,10.72,15.3310143174,78.05,31.621,-10.7405,33.3952987897,20.841,-10.7405,23.445801783,10.78,0.0,10.78,64.76
2020-11-15 16:30:00,53.478,0.5285000000000001,53.480611405,23.778,-13.6215,27.4032579496,29.7,14.15,32.8985182037,77.67,53.518,-13.6215,55.2242843888,23.778,-13.6215,27.4032579496,29.74,0.0,29.74,64.47
2020-11-15 17:00:00,44.8525,1.9285,44.8939402203,29.4125,-15.7015,33.3411496277,15.44,17.63,23.4352405578,78.09,44.9825,-15.7015,47.6441224969,29.4125,-15.7015,33.3411496277,15.57,0.0,15.57,64.8
2020-11-15 17:30:00,40.6325,2.254,40.6949698642,31.3225,-16.006,35.1751480772,9.31,18.26,20.4964313967,78.41,40.7325,-16.006,43.7644672337,31.3225,-16.006,35.1751480772,9.41,0.0,9.41,65.18
2020-11-15 18:00:00,42.5995,2.225,42.6575670339,30.9095,-15.645,34.6433718805,11.69,17.87,21.3539926009,78.41,42.6295,-15.645,45.4096938467,30.9095,-15.645,34.6433718805,11.72,0.0,11.72,65.18
2020-11-15 18:30:00,44.5305,2.545,44.6031664263,31.4005,-16.795,35.6098781976,13.13,19.34,23.3758957048,78.62,44.4805,-16.795,47.5456297177,31.4005,-16.795,35.6098781976,13.08,0.0,13.08,65.36
2020-11-15 19:00:00,46.0485,2.2015000000000002,46.1010949382,31.8485,-15.8885,35.5917319683,14.2,18.09,22.9975672626,78.01,46.2385,-15.8885,48.8921600515,31.8485,-15.8885,35.5917319683,14.39,0.0,14.39,64.78
2020-11-15 19:30:00,50.2945,3.0835,50.3889343259,28.5845,-17.4665,33.4985411996,21.71,20.55,29.8935879412,78.6,50.3745,-17.4665,53.3166847478,28.5845,-17.4665,33.4985411996,21.79,0.0,21.79,65.27
2020-11-15 20:00:00,48.933,3.5140000000000002,49.0590122709,27.603,-17.736,32.8099269277,21.33,21.25,30.1086598838,78.8,49.093,-17.736,52.1985473457,27.603,-17.736,32.8099269277,21.49,0.0,21.49,65.43
2020-11-15 20:30:00,46.843,3.5324999999999998,46.9760066976,29.873,-18.2475,35.0052479673,16.97,21.78,27.6106736607,78.65,46.993,-18.2475,50.4114402219,29.873,-18.2475,35.0052479673,17.12,0.0,17.12,65.3
2020-11-15 21:00:00,54.058,3.664,54.1820289395,31.948,-19.086,37.2149177078,22.11,22.75,31.7240382045,78.52,54.118,-19.086,57.3849572623,31.948,-19.086,37.2149177078,22.17,0.0,22.17,65.17
2020-11-15 21:30:00,39.519,3.298,39.6563760952,31.519,-17.522,36.0620000139,8.0,20.82,22.3040893112,78.57,39.629,-17.522,43.3298756633,31.519,-17.522,36.0620000139,8.11,0.0,8.11,65.17
2020-11-15 22:00:00,34.9305,3.116,35.0692070947,31.9905,-17.714,36.5674429821,2.94,20.83,21.0364564506,78.57,34.8405,-17.714,39.0851152774,31.9905,-17.714,36.5674429821,2.85,0.0,2.85,65.17
2020-11-15 22:30:00,50.942,2.399,50.9984564963,28.152,-17.431,33.1115518362,22.79,19.83,30.2094852654,78.23,51.082,-17.431,53.9741649773,28.152,-17.431,33.1115518362,22.93,0.0,22.93,64.94
2020-11-15 23:00:00,49.5295,2.935,49.6163843428,28.5195,-18.415,33.9481090085,21.01,21.35,29.9540080791,78.59,49.6895,-18.415,52.9920620022,28.5195,-18.415,33.9481090085,21.17,0.0,21.17,65.32
2020-11-15 23:30:00,44.9795,3.354,45.1043760211,32.9595,-19.046,38.0667670843,12.02,22.4,25.4212588201,78.69,45.0495,-19.046,48.9101990003,32.9595,-19.046,38.0667670843,12.09,0.0,12.09,65.37
2020-11-16 00:00:00,34.229,3.6005000000000003,34.4178448083,34.549,-18.7095,39.2896779225,-0.32,22.31,22.312294817,78.97,34.249,-18.7095,39.0261372832,34.549,-18.7095,39.2896779225,-0.30000000000000004,0.0,0.30000000000000004,65.56
2020-11-16 00:30:00,42.8375,2.7505,42.9257109027,34.7675,-18.8695,39.5580217718,8.07,21.62,23.0770297049,78.24,42.6975,-18.8695,46.6812011039,34.7675,-18.8695,39.5580217718,7.93,0.0,7.93,64.96
2020-11-16 01:00:00,50.1765,3.145,50.2749657111,34.5965,-20.425,40.1758439519,15.58,23.57,28.253872301,78.35,50.3965,-20.425,54.3781926626,34.5965,-20.425,40.1758439519,15.8,0.0,15.8,65.05
2020-11-16 01:30:00,32.9135,2.613,33.0170600031,32.1435,-17.707,36.6979896077,0.77,20.32,20.3345838413,78.61,32.8635,-17.707,37.3302488774,32.1435,-17.707,36.6979896077,0.72,0.0,0.72,65.23
2020-11-16 02:00:00,29.3635,2.823,29.4988891528,30.6235,-16.997,35.0242310587,-1.26,19.82,19.8600100705,78.99,29.3235,-16.997,33.8934456975,30.6235,-16.997,35.0242310587,-1.3,0.0,1.3,65.55
2020-11-16 02:30:00,36.989,2.9255,37.1045101201,31.709,-18.6145,36.7690126499,5.28,21.54,22.1776914939,78.45,36.919,-18.6145,41.346247366,31.709,-18.6145,36.7690126499,5.21,0.0,5.21,65.12
2020-11-16 03:00:00,48.558,3.1005,48.6568850652,30.118,-19.2895,35.7656082606,18.44,22.39,29.0059597324,78.79,48.668,-19.2895,52.3513040358,30.118,-19.2895,35.7656082606,18.55,0.0,18.55,65.4
2020-11-16 03:30:00,46.3935,2.749,46.4748732462,29.2935,-18.751,34.7808732388,17.1,21.5,27.4710756979,78.53,46.4635,-18.751,50.1044592152,29.2935,-18.751,34.7808732388,17.17,0.0,17.17,65.18
2020-11-16 04:00:00,39.5585,3.558,39.7181858379,32.0785,-19.412,37.4947450485,7.48,22.97,24.1572204527,78.96,39.6185,-19.412,44.1186047632,32.0785,-19.412,37.4947450485,7.54,0.0,7.54,65.53
2020-11-16 04:30:00,40.4355,3.0675,40.5516857418,31.5155,-18.7525,36.6726464344,8.92,21.82,23.572840304,78.57,40.5055,-18.7525,44.6357680174,31.5155,-18.7525,36.6726464344,8.99,0.0,8.99,65.21
2020-11-16 05:00:00,30.284,3.2915,30.462347714,28.024,-18.2185,33.425414257,2.26,21.51,21.628400310700002,79.04,30.224,-18.2185,35.2902807902,28.024,-18.2185,33.425414257,2.2,0.0,2.2,65.62
2020-11-16 05:30:00,23.672,1.3235000000000001,23.7089695316,23.842,-12.8265,27.073235238,-0.17,14.15,14.1510211646,78.84,23.642,-12.8265,26.8972724686,23.842,-12.8265,27.073235238,-0.2,0.0,0.2,65.42
2020-11-16 06:00:00,36.8175,-0.35100000000000003,36.819173093,23.3275,-12.581,26.5038453295,13.49,12.23,18.2085968707,77.7,36.9975,-12.581,39.0780829526,23.3275,-12.581,26.5038453295,13.67,0.0,13.67,64.48
2020-11-16 06:30:00,39.079,1.379,39.103323158,26.889,-15.551,31.0620656428,12.19,16.93,20.8619510114,78.18,39.109,-15.551,42.0873791296,26.889,-15.551,31.0620656428,12.22,0.0,12.22,64.96
2020-11-16 07:00:00,28.43,0.8685,28.4432626864,19.51,-14.5315,24.3270341852,8.92,15.4,17.7968087027,78.75,28.43,-14.5315,31.9285043848,19.51,-14.5315,24.3270341852,8.92,0.0,8.92,65.43
2020-11-16 07:30:00,38.0935,0.48850000000000005,38.0966320624,14.1435,-14.6015,20.3283642849,23.95,15.09,28.30743012,78.58,38.2635,-14.6015,40.9548438466,14.1435,-14.6015,20.3283642849,24.12,0.0,24.12,65.4
2020-11-16 08:00:00,39.2305,1.1915,39.2485898154,13.1805,-15.6785,20.4826986137,26.05,16.87,31.0354539197,78.85,39.3805,-15.6785,42.3867802799,13.1805,-15.6785,20.4826986137,26.2,0.0,26.2,65.6
2020-11-16 08:30:00,38.925,0.7895000000000001,38.933005731,9.335,-14.4305,17.1866679508,29.59,15.22,33.2748628848,78.52,39.145,-14.4305,41.7201432794,9.335,-14.4305,17.1866679508,29.81,0.0,29.81,65.34
2020-11-16 09:00:00,41.0665,0.8785000000000001,41.0758954193,9.4565,-14.4115,17.2370741282,31.61,15.29,35.1137608353,78.66,41.2765,-14.4115,43.7200272701,9.4565,-14.4115,17.2370741282,31.82,0.0,31.82,65.47
2020-11-16 09:30:00,34.0735,0.3775,34.0755910954,8.1135,-12.7525,15.1147324985,25.96,13.13,29.0915537571,78.89,34.2635,-12.7525,36.5597276863,8.1135,-12.7525,15.1147324985,26.15,0.0,26.15,65.57
2020-11-16 10:00:00,33.8145,0.8485,33.8251439391,10.8545,-12.6615,16.6773424891,22.96,13.51,26.6398517263,79.37,34.0345,-12.6615,36.3133690602,10.8545,-12.6615,16.6773424891,23.18,0.0,23.18,66.0
2020-11-16 10:30:00,35.097,-1.5425,35.1308797961,10.307,-9.8925,14.286210318,24.79,8.35,26.1584900176,77.92,35.387,-9.8925,36.7437249779,10.307,-9.8925,14.286210318,25.08,0.0,25.08,64.75
2020-11-16 11:00:00,33.978,-1.5115,34.011602671,17.288,-9.8315,19.8880199178,16.69,8.32,18.648820338,77.66,34.208,-9.8315,35.5927753378,17.288,-9.8315,19.8880199178,16.92,0.0,16.92,64.54
2020-11-16 11:30:00,35.086,-0.856,35.0964404463,21.246,-10.866,23.8634128322,13.84,10.01,17.0805649789,77.77,35.326,-10.866,36.9593862503,21.246,-10.866,23.8634128322,14.08,0.0,14.08,64.65
2020-11-16 12:00:00,34.911,-0.513,34.9147689381,24.101,-11.363,26.6453742702,10.81,10.85,15.3159589971,77.74,35.001,-11.363,36.7992903464,24.101,-11.363,26.6453742702,10.9,0.0,10.9,64.59
2020-11-16 12:30:00,38.3475,1.7225000000000001,38.3861662907,24.3875,-14.3075,28.2746301921,13.96,16.03,21.2565872143,78.7,38.4875,-14.3075,41.0608355066,24.3875,-14.3075,28.2746301921,14.1,0.0,14.1,65.4
2020-11-16 13:00:00,36.97,1.7565,37.0117034497,25.15,-15.493500000000001,29.5393135034,11.82,17.25,20.9111190518,79.15,37.01,-15.493500000000001,40.1221714548,25.15,-15.493500000000001,29.5393135034,11.86,0.0,11.86,65.77
2020-11-16 13:30:00,35.8695,1.5125000000000002,35.9013744375,27.0995,-15.3875,31.1634089358,8.77,16.9,19.0400341386,79.15,35.9395,-15.3875,39.0950484908,27.0995,-15.3875,31.1634089358,8.84,0.0,8.84,65.77
2020-11-16 14:00:00,34.0185,1.828,34.067578814,26.2385,-15.642,30.5471937541,7.78,17.47,19.1240503032,79.46,34.0085,-15.642,37.4332771241,26.2385,-15.642,30.5471937541,7.77,0.0,7.77,66.02
2020-11-16 14:30:00,38.101,1.5215,38.1313671831,25.321,-15.2885,29.5785610409,12.78,16.81,21.1164509329,79.1,38.211,-15.2885,41.1560293669,25.321,-15.2885,29.5785610409,12.89,0.0,12.89,65.72
2020-11-16 15:00:00,31.8905,0.6225,31.8965749964,24.0605,-13.5575,27.6172675422,7.83,14.18,16.1981881703,78.86,31.9405,-13.5575,34.6987225485,24.0605,-13.5575,27.6172675422,7.88,0.0,7.88,65.51
2020-11-16 15:30:00,30.2825,-1.514,30.3203232544,23.6625,-10.264,25.7927044385,6.62,8.75,10.9720964268,77.6,30.3725,-10.264,32.0599197168,23.6625,-10.264,25.7927044385,6.71,0.0,6.71,64.46
2020-11-16 16:00:00,29.6275,-1.5430000000000001,29.6676525066,26.7975,-9.883,28.5618573494,2.83,8.34,8.8070710228,77.6,29.6875,-9.883,31.289316791,26.7975,-9.883,28.5618573494,2.89,0.0,2.89,64.46
2020-11-16 16:30:00,28.272,-1.1535,28.2955216642,29.612,-10.3035,31.3533515952,-1.34,9.15,9.2475996886,77.51,28.282,-10.3035,30.1003926262,29.612,-10.3035,31.3533515952,-1.33,0.0,1.33,64.39
2020-11-16 17:00:00,31.0515,1.441,31.0849180995,33.1515,-14.649000000000001,36.2438291748,-2.1,16.09,16.2264629541,78.88,30.9815,-14.649000000000001,34.2701990547,33.1515,-14.649000000000001,36.2438291748,-2.17,0.0,2.17,65.51
2020-11-16 17:30:00,30.055,1.421,30.0885736784,34.485,-14.309,37.3358099684,-4.43,15.73,16.3419031939,78.68,29.985,-14.309,33.2242036172,34.485,-14.309,37.3358099684,-4.5,0.0,4.5,65.36
