Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-16 18:00:00,30.5025,1.712,30.5505065465,35.0525,-15.308,38.2493479716,-4.55,17.02,17.6176871354,78.83,30.4125,-15.308,34.047834296,35.0525,-15.308,38.2493479716,-4.64,0.0,4.64,65.49
2020-11-16 18:30:00,29.4005,1.3985,29.433742584,35.9605,-15.3615,39.1041333173,-6.5600000000000005,16.76,17.9980887874,78.55,29.3205,-15.3615,33.1008670959,35.9605,-15.3615,39.1041333173,-6.64,0.0,6.64,65.27
2020-11-16 19:00:00,29.9235,1.4745,29.9598064496,36.2035,-15.0655,39.213042505,-6.28,16.54,17.6920886274,78.65,29.8035,-15.0655,33.3948783873,36.2035,-15.0655,39.213042505,-6.4,0.0,6.4,65.36
2020-11-16 19:30:00,29.048,1.1005,29.0688390592,35.668,-14.6595,38.5630284632,-6.62,15.76,17.0939170467,78.33,28.958,-14.6595,32.4571518197,35.668,-14.6595,38.5630284632,-6.71,0.0,6.71,65.08
2020-11-16 20:00:00,29.2945,1.9649999999999999,29.3603296175,35.4645,-16.115,38.9541266781,-6.17,18.08,19.1038032863,78.95,29.1745,-16.115,33.3293365558,35.4645,-16.115,38.9541266781,-6.29,0.0,6.29,65.56
2020-11-16 20:30:00,29.1085,1.745,29.1607578305,35.7885,-16.285,39.3194348542,-6.68,18.03,19.2276701657,78.83,28.9785,-16.285,33.2408587021,35.7885,-16.285,39.3194348542,-6.8100000000000005,0.0,6.8100000000000005,65.46
2020-11-16 21:00:00,28.2005,1.956,28.2682531517,35.3805,-16.904,39.2112865926,-7.18,18.86,20.1804856235,79.1,28.0805,-16.904,32.7759011508,35.3805,-16.904,39.2112865926,-7.3,0.0,7.3,65.68
2020-11-16 21:30:00,27.916,1.9275,27.9824643706,33.706,-15.8425,37.2435127539,-5.79,17.77,18.6894890246,79.23,27.816,-15.8425,32.01116465,33.706,-15.8425,37.2435127539,-5.89,0.0,5.89,65.76
2020-11-16 22:00:00,25.9925,2.1425,26.0806511134,34.7325,-16.2375,38.3406176593,-8.74,18.38,20.3521988984,79.39,25.8525,-16.2375,30.5288087304,34.7325,-16.2375,38.3406176593,-8.88,0.0,8.88,65.89
2020-11-16 22:30:00,26.3565,1.7215,26.412660875,34.6865,-16.2185,38.2909000221,-8.33,17.94,19.7795980748,79.28,26.2465,-16.2185,30.8531765707,34.6865,-16.2185,38.2909000221,-8.44,0.0,8.44,65.8
2020-11-16 23:00:00,25.335,2.184,25.4289614613,37.155,-17.516,41.076809528,-11.82,19.7,22.9739504657,79.45,25.185,-17.516,30.677263258,37.155,-17.516,41.076809528,-11.97,0.0,11.97,65.94
2020-11-16 23:30:00,24.787,2.2445,24.8884139561,37.347,-18.0755,41.4912293051,-12.56,20.32,23.8884072303,79.23,24.597,-18.0755,30.5243527245,37.347,-18.0755,41.4912293051,-12.75,0.0,12.75,65.77
2020-11-17 00:00:00,23.864,2.142,23.9599386477,37.424,-17.528,41.3253742875,-13.56,19.67,23.8910548114,79.6,23.694,-17.528,29.4726384974,37.424,-17.528,41.3253742875,-13.73,0.0,13.73,66.08
2020-11-17 00:30:00,24.8345,-0.7025,24.8444339139,36.5645,-12.9325,38.7841748204,-11.73,12.23,16.9459670718,77.58,24.6845,-12.9325,27.8670790809,36.5645,-12.9325,38.7841748204,-11.88,0.0,11.88,64.4
2020-11-17 01:00:00,22.6235,-0.9265,22.6424635254,34.6835,-12.5065,36.8694685953,-12.06,11.58,16.7194497517,77.71,22.4635,-12.5065,25.7103359469,34.6835,-12.5065,36.8694685953,-12.22,0.0,12.22,64.51
2020-11-17 01:30:00,24.6,-0.8085,24.6132824355,34.65,-12.5485,36.8522367333,-10.05,11.74,15.4541288981,77.71,24.46,-12.5485,27.49102494,34.65,-12.5485,36.8522367333,-10.19,0.0,10.19,64.51
2020-11-17 02:00:00,24.4875,-0.5315,24.4932674117,34.7375,-13.3615,37.2185919736,-10.25,12.83,16.4216747014,77.96,24.3775,-13.3615,27.7991400676,34.7375,-13.3615,37.2185919736,-10.36,0.0,10.36,64.71
2020-11-17 02:30:00,35.322,-0.421,35.324508843,34.742,-14.911,37.8066724931,0.58,14.49,14.5016033596,77.68,35.292,-14.911,38.3127026585,34.742,-14.911,37.8066724931,0.55,0.0,0.55,64.5
2020-11-17 03:00:00,39.3725,-0.6325000000000001,39.3775800742,31.0625,-14.9625,34.4783310573,8.31,14.33,16.5651743124,77.84,39.4825,-14.9625,42.2225557315,31.0625,-14.9625,34.4783310573,8.42,0.0,8.42,64.62
2020-11-17 03:30:00,39.291,-0.502,39.2942067613,31.951,-15.162,35.3659814652,7.34,14.66,16.3948528508,77.64,39.301,-15.162,42.1242785695,31.951,-15.162,35.3659814652,7.35,0.0,7.35,64.46
2020-11-17 04:00:00,39.8395,-0.1705,39.8398648404,32.8695,-15.6605,36.409549441,6.97,15.49,16.9859059223,78.02,39.9195,-15.6605,42.8814381813,32.8695,-15.6605,36.409549441,7.05,0.0,7.05,64.78
2020-11-17 04:30:00,40.8585,-0.647,40.8636223462,32.9185,-15.087,36.2111199944,7.94,14.44,16.4789926877,77.52,41.0385,-15.087,43.7238613488,32.9185,-15.087,36.2111199944,8.12,0.0,8.12,64.37
2020-11-17 05:00:00,41.129,-0.6035,41.1334274435,33.879,-15.2935,37.1709265858,7.25,14.69,16.3816543731,77.64,41.129,-15.2935,43.8803576017,33.879,-15.2935,37.1709265858,7.25,0.0,7.25,64.47
2020-11-17 05:30:00,43.513,-0.532,43.516252056,33.623,-15.932,37.2066493116,9.89,15.4,18.3022430319,77.79,43.673,-15.932,46.4882732848,33.623,-15.932,37.2066493116,10.05,0.0,10.05,64.57
2020-11-17 06:00:00,46.9735,-0.5425,46.9766325794,35.2235,-16.1325,38.7421283424,11.75,15.59,19.5220541952,77.39,47.1735,-16.1325,49.855758529,35.2235,-16.1325,38.7421283424,11.95,0.0,11.95,64.25
2020-11-17 06:30:00,47.074,-0.0205,47.0740044637,32.704,-15.9605,36.3907842214,14.37,15.94,21.4611392987,77.78,47.034,-15.9605,49.668246559,32.704,-15.9605,36.3907842214,14.33,0.0,14.33,64.55
2020-11-17 07:00:00,34.906,0.34450000000000003,34.9076999565,29.506,-15.0255,33.1114736345,5.4,15.37,16.2910067215,78.42,34.766,-15.0255,37.8740070002,29.506,-15.0255,33.1114736345,5.26,0.0,5.26,65.1
2020-11-17 07:30:00,37.249,-0.052500000000000005,37.2490369976,27.359,-14.5625,30.9932458328,9.89,14.51,17.5599601366,78.2,37.209,-14.5625,39.9571781693,27.359,-14.5625,30.9932458328,9.85,0.0,9.85,64.9
2020-11-17 08:00:00,38.9495,0.41300000000000003,38.9516895558,25.1395,-14.917,29.2320260887,13.81,15.33,20.6331044683,78.69,38.8395,-14.917,41.6055723341,25.1395,-14.917,29.2320260887,13.7,0.0,13.7,65.31
2020-11-17 08:30:00,40.167,0.1295,40.167208756,24.777,-14.5105,28.7133129271,15.39,14.64,21.2410381102,78.57,40.037,-14.5105,42.5853963143,24.777,-14.5105,28.7133129271,15.26,0.0,15.26,65.19
2020-11-17 09:00:00,42.358,0.2225,42.358584375,23.178,-14.9975,27.6069681466,19.18,15.22,24.4851138449,78.75,42.178,-14.9975,44.7650387049,23.178,-14.9975,27.6069681466,19.0,0.0,19.0,65.34
2020-11-17 09:30:00,51.529,-7.5120000000000005,52.0736784278,21.189,-15.392,26.1894517888,30.34,7.88,31.3466106621,78.56,52.289,-15.392,54.5073681717,21.189,-15.392,26.1894517888,31.1,0.0,31.1,65.17
2020-11-17 10:00:00,47.111,-15.92,49.7281883945,20.401,-14.48,25.0174179523,26.71,-1.44,26.7487887576,78.56,48.881,-14.48,50.980609657,20.401,-14.48,25.0174179523,28.48,0.0,28.48,65.17
2020-11-17 10:30:00,47.132,-15.49,49.6121509713,22.202,-15.49,27.0715515625,24.93,0.0,24.93,79.02,48.732,-15.49,51.1346059338,22.202,-15.49,27.0715515625,26.53,0.0,26.53,65.54
2020-11-17 11:00:00,52.999,-15.1165,55.1126353321,24.479,-16.5065,29.5243286672,28.52,1.3900000000000001,28.5538526297,78.79,54.659,-16.5065,57.0970298987,24.479,-16.5065,29.5243286672,30.18,0.0,30.18,65.34
2020-11-17 11:30:00,46.488,-15.053,48.8643730442,26.358,-15.873,30.7684301354,20.13,0.8200000000000001,20.146694518,78.52,47.948,-15.873,50.5070572594,26.358,-15.873,30.7684301354,21.59,0.0,21.59,65.12
2020-11-17 12:00:00,41.6775,-14.8395,44.2405330721,28.3275,-15.5795,32.3290593198,13.35,0.74,13.3704936334,78.37,46.5175,-15.5795,49.0570955775,28.3275,-15.5795,32.3290593198,18.19,0.0,18.19,65.01
2020-11-17 12:30:00,30.17,-13.623,33.1030969699,30.17,-13.623,33.1030969699,0.0,0.0,0.0,78.3,41.82,-13.623,43.9829345201,30.17,-13.623,33.1030969699,11.65,0.0,11.65,65.01
2020-11-17 13:00:00,28.965,-14.1425,32.2332364377,28.965,-14.1425,32.2332364377,0.0,0.0,0.0,78.3,53.745,-14.1425,55.5745924974,28.965,-14.1425,32.2332364377,24.78,0.0,24.78,64.93
2020-11-17 13:30:00,28.718,-15.931000000000001,32.8408325869,28.718,-15.931000000000001,32.8408325869,0.0,0.0,0.0,77.23,69.208,-15.931000000000001,71.0179134092,28.718,-15.931000000000001,32.8408325869,40.49,0.0,40.49,64.28
2020-11-17 14:00:00,30.0715,-17.0975,34.5921901374,30.0715,-17.0975,34.5921901374,0.0,0.0,0.0,77.28,72.5215,-17.0975,74.5096803677,30.0715,-17.0975,34.5921901374,42.45,0.0,42.45,64.48
2020-11-17 14:30:00,30.6875,-17.7935,35.4729657415,30.6875,-17.7935,35.4729657415,0.0,0.0,0.0,77.35,69.4275,-17.7935,71.6713778192,30.6875,-17.7935,35.4729657415,38.74,0.0,38.74,64.48
2020-11-17 15:00:00,28.7245,-16.333,33.043362257,28.7245,-16.333,33.043362257,0.0,0.0,0.0,77.52,54.7045,-16.333,57.0907103586,28.7245,-16.333,33.043362257,25.98,0.0,25.98,64.8
2020-11-17 15:30:00,27.086,-15.5775,31.2459581746,27.086,-15.5775,31.2459581746,0.0,0.0,0.0,77.61,46.226,-15.5775,48.7801351192,27.086,-15.5775,31.2459581746,19.14,0.0,19.14,64.85
2020-11-17 16:00:00,24.79,-16.3235,29.6816568313,24.79,-16.3235,29.6816568313,0.0,0.0,0.0,77.61,62.22,-16.3235,64.3256173872,24.79,-16.3235,29.6816568313,37.43,0.0,37.43,64.78
2020-11-17 16:30:00,22.304,-14.622,26.6696700392,22.304,-14.622,26.6696700392,0.0,0.0,0.0,77.23,67.194,-14.622,68.7665363385,22.304,-14.622,26.6696700392,44.89,0.0,44.89,64.71
2020-11-17 17:00:00,18.309,-12.7725,22.323893864,18.309,-12.7725,22.323893864,0.0,0.0,0.0,77.45,59.239,-12.7725,60.6002960162,18.309,-12.7725,22.323893864,40.93,0.0,40.93,65.28
2020-11-17 17:30:00,17.22,-11.8905,20.9263563539,17.22,-11.8905,20.9263563539,0.0,0.0,0.0,77.28,68.39,-11.8905,69.4159642319,17.22,-11.8905,20.9263563539,51.17,0.0,51.17,65.23
2020-11-17 18:00:00,17.3485,-11.6075,20.8735360804,17.3485,-11.6075,20.8735360804,0.0,0.0,0.0,77.42,61.6485,-11.6075,62.7317432286,17.3485,-11.6075,20.8735360804,44.3,0.0,44.3,65.35
2020-11-17 18:30:00,19.641,-11.1535,22.5869308063,19.641,-11.1535,22.5869308063,0.0,0.0,0.0,77.36,51.561,-11.1535,52.7535523283,19.641,-11.1535,22.5869308063,31.92,0.0,31.92,65.42
2020-11-17 19:00:00,16.926,-9.803,19.5598641355,16.926,-9.803,19.5598641355,0.0,0.0,0.0,77.47,48.906,-9.803,49.8788095788,16.926,-9.803,19.5598641355,31.98,0.0,31.98,65.71
2020-11-17 19:30:00,12.165,-8.38,14.7719878486,12.165,-8.38,14.7719878486,0.0,0.0,0.0,77.08,47.915,-8.38,48.6422822758,12.165,-8.38,14.7719878486,35.75,0.0,35.75,65.53
2020-11-17 20:00:00,11.053,-9.5145,14.5840501662,11.053,-9.5145,14.5840501662,0.0,0.0,0.0,77.78,40.313,-9.5145,41.4205707258,11.053,-9.5145,14.5840501662,29.26,0.0,29.26,65.99
2020-11-17 20:30:00,7.9205000000000005,-9.02,12.0039460283,7.9205000000000005,-9.02,12.0039460283,0.0,0.0,0.0,77.6,39.7205,-9.02,40.7317875897,7.9205000000000005,-9.02,12.0039460283,31.8,0.0,31.8,65.9
2020-11-17 21:00:00,9.2885,-9.933,13.599291204,9.2885,-9.933,13.599291204,0.0,0.0,0.0,77.74,48.6385,-9.933,49.642402956,9.2885,-9.933,13.599291204,39.35,0.0,39.35,65.9
2020-11-17 21:30:00,10.28,-11.093,15.1239230691,10.28,-11.093,15.1239230691,0.0,0.0,0.0,77.95,52.62,-11.093,53.7765659837,10.28,-11.093,15.1239230691,42.34,0.0,42.34,65.95
2020-11-17 22:00:00,9.7265,-12.522,15.8557650793,9.7265,-12.522,15.8557650793,0.0,0.0,0.0,78.48,48.3465,-12.522,49.9418116036,9.7265,-12.522,15.8557650793,38.62,0.0,38.62,66.25
2020-11-17 22:30:00,9.982,-12.1755,15.7443045019,9.982,-12.1755,15.7443045019,0.0,0.0,0.0,78.27,47.062,-12.1755,48.6114661808,9.982,-12.1755,15.7443045019,37.08,0.0,37.08,66.13
2020-11-17 23:00:00,11.135,-13.026,17.1366537282,11.135,-13.026,17.1366537282,0.0,0.0,0.0,78.42,50.885,-13.026,52.5258022404,11.135,-13.026,17.1366537282,39.75,0.0,39.75,66.17
2020-11-17 23:30:00,11.618,-12.727,17.2323664364,11.618,-12.727,17.2323664364,0.0,0.0,0.0,78.07,59.318,-12.727,60.6679623277,11.618,-12.727,17.2323664364,47.7,0.0,47.7,65.88
2020-11-18 00:00:00,10.794,-11.1415,15.5126870093,10.794,-11.1415,15.5126870093,0.0,0.0,0.0,78.24,32.914,-11.1415,34.7485887231,10.794,-11.1415,15.5126870093,22.12,0.0,22.12,66.26
2020-11-18 00:30:00,8.8625,-10.5135,13.7505486618,8.8625,-10.5135,13.7505486618,0.0,0.0,0.0,78.1,35.5725,-10.5135,37.0936172205,8.8625,-10.5135,13.7505486618,26.71,0.0,26.71,66.22
2020-11-18 01:00:00,6.665,-9.582,11.6720584731,6.665,-9.582,11.6720584731,0.0,0.0,0.0,77.75,42.555,-9.582,43.6204395783,6.665,-9.582,11.6720584731,35.89,0.0,35.89,66.05
2020-11-18 01:30:00,5.357,-11.2475,12.4580779115,5.357,-11.2475,12.4580779115,0.0,0.0,0.0,78.23,62.457,-11.2475,63.4616664235,5.357,-11.2475,12.4580779115,57.1,0.0,57.1,66.22
2020-11-18 02:00:00,4.9115,-11.1745,12.2062394905,4.9115,-11.1745,12.2062394905,0.0,0.0,0.0,78.13,68.7815,-11.1745,69.6833135873,4.9115,-11.1745,12.2062394905,63.87,0.0,63.87,66.16
2020-11-18 02:30:00,5.9175,-11.915,13.3035345397,5.9175,-11.915,13.3035345397,0.0,0.0,0.0,79.04,63.0075,-11.915,64.1241941957,5.9175,-11.915,13.3035345397,57.09,0.0,57.09,66.84
2020-11-18 03:00:00,4.5915,-11.7345,12.6008080098,4.5915,-11.7345,12.6008080098,0.0,0.0,0.0,79.43,51.7115,-11.7345,53.0261984542,4.5915,-11.7345,12.6008080098,47.12,0.0,47.12,67.09
2020-11-18 03:30:00,4.9815000000000005,-10.8335,11.9239282328,4.9815000000000005,-10.8335,11.9239282328,0.0,0.0,0.0,79.43,48.1715,-10.8335,49.3746709812,4.9815000000000005,-10.8335,11.9239282328,43.19,0.0,43.19,66.94
2020-11-18 04:00:00,7.787,-12.1155,14.4021772399,7.787,-12.1155,14.4021772399,0.0,0.0,0.0,79.57,51.887,-12.1155,53.2826999058,7.787,-12.1155,14.4021772399,44.1,0.0,44.1,66.9
2020-11-18 04:30:00,8.1725,-12.432,14.8776469998,8.1725,-12.432,14.8776469998,0.0,0.0,0.0,79.5,46.1025,-12.432,47.7492945524,8.1725,-12.432,14.8776469998,37.93,0.0,37.93,66.81
2020-11-18 05:00:00,8.394,-11.455,14.2012767384,8.394,-11.455,14.2012767384,0.0,0.0,0.0,79.59,42.274,-11.455,43.7984942778,8.394,-11.455,14.2012767384,33.88,0.0,33.88,67.0
2020-11-18 05:30:00,5.8915,-10.3345,11.8958674547,5.8915,-10.3345,11.8958674547,0.0,0.0,0.0,79.52,35.4715,-10.3345,36.9463016079,5.8915,-10.3345,11.8958674547,29.58,0.0,29.58,67.04
2020-11-18 06:00:00,8.6715,-10.804,13.8535673474,8.6715,-10.804,13.8535673474,0.0,0.0,0.0,79.08,52.3915,-10.804,53.4938845874,8.6715,-10.804,13.8535673474,43.72,0.0,43.72,66.61
2020-11-18 06:30:00,14.0455,-10.178,17.345539895,14.0455,-10.178,17.345539895,0.0,0.0,0.0,78.7,50.7455,-10.178,51.7561344601,14.0455,-10.178,17.345539895,36.7,0.0,36.7,66.37
2020-11-18 07:00:00,15.908,-9.808,18.688534667,15.908,-9.808,18.688534667,0.0,0.0,0.0,78.87,41.518,-9.808,42.6607687226,15.908,-9.808,18.688534667,25.61,0.0,25.61,66.59
2020-11-18 07:30:00,18.731,-10.7525,21.5978382541,18.731,-10.7525,21.5978382541,0.0,0.0,0.0,78.4,49.871,-10.7525,51.0169863599,18.731,-10.7525,21.5978382541,31.14,0.0,31.14,66.08
2020-11-18 08:00:00,17.597,-8.8825,19.7117532262,17.597,-8.8825,19.7117532262,0.0,0.0,0.0,78.0,39.637,-8.8825,40.6200760124,17.597,-8.8825,19.7117532262,22.04,0.0,22.04,65.95
2020-11-18 08:30:00,16.813,-10.1815,19.6555313144,16.813,-10.1815,19.6555313144,0.0,0.0,0.0,78.16,48.513,-10.1815,49.5698911765,16.813,-10.1815,19.6555313144,31.7,0.0,31.7,65.84
2020-11-18 09:00:00,15.555,-9.07,18.0061912963,15.555,-9.07,18.0061912963,0.0,0.0,0.0,78.1,47.045,-9.07,47.9113444291,15.555,-9.07,18.0061912963,31.49,0.0,31.49,65.84
2020-11-18 09:30:00,20.0395,-9.3335,22.1064647219,20.0395,-9.3335,22.1064647219,0.0,0.0,0.0,77.76,53.9195,-9.3335,54.7213550865,20.0395,-9.3335,22.1064647219,33.88,0.0,33.88,65.47
2020-11-18 10:00:00,22.8875,-9.618,24.8262679485,22.8875,-9.618,24.8262679485,0.0,0.0,0.0,77.7,50.0475,-9.618,50.9633022895,22.8875,-9.618,24.8262679485,27.16,0.0,27.16,65.4
2020-11-18 10:30:00,23.57,-9.338,25.3523794544,23.57,-9.338,25.3523794544,0.0,0.0,0.0,77.7,49.81,-9.338,50.6777499895,23.57,-9.338,25.3523794544,26.24,0.0,26.24,65.47
2020-11-18 11:00:00,20.798000000000002,-8.955,22.6439578917,20.798000000000002,-8.955,22.6439578917,0.0,0.0,0.0,77.6,48.778,-8.955,49.5931982131,20.798000000000002,-8.955,22.6439578917,27.98,0.0,27.98,65.47
2020-11-18 11:30:00,21.116,-8.969,22.941848596,21.116,-8.969,22.941848596,0.0,0.0,0.0,77.75,48.346,-8.969,49.1709129161,21.116,-8.969,22.941848596,27.23,0.0,27.23,65.53
2020-11-18 12:00:00,26.2465,-9.4745,27.9042095839,26.2465,-9.4745,27.9042095839,0.0,0.0,0.0,77.97,42.6365,-9.4745,43.676507215,26.2465,-9.4745,27.9042095839,16.39,0.0,16.39,65.61
2020-11-18 12:30:00,27.2825,-8.896,28.6962301052,27.2825,-8.896,28.6962301052,0.0,0.0,0.0,77.87,41.0425,-8.896,41.9955428855,27.2825,-8.896,28.6962301052,13.76,0.0,13.76,65.58
2020-11-18 13:00:00,28.8865,-8.494,30.1094323801,28.8865,-8.494,30.1094323801,0.0,0.0,0.0,77.9,31.8265,-8.494,32.9404635403,28.8865,-8.494,30.1094323801,2.94,0.0,2.94,65.65
2020-11-18 13:30:00,24.7135,-7.8365,25.926199384,24.7135,-7.8365,25.926199384,0.0,0.0,0.0,78.33,29.0535,-7.8365,30.0918027792,24.7135,-7.8365,25.926199384,4.34,0.0,4.34,66.05
2020-11-18 14:00:00,27.738,-7.9415,28.8524533836,27.738,-7.9415,28.8524533836,0.0,0.0,0.0,78.61,24.848,-7.9415,26.0862133367,27.738,-7.9415,28.8524533836,-2.89,0.0,2.89,66.24
2020-11-18 14:30:00,33.0595,-9.4165,34.3744238134,33.0595,-9.4165,34.3744238134,0.0,0.0,0.0,78.61,24.2795,-9.4165,26.0415935092,33.0595,-9.4165,34.3744238134,-8.78,0.0,8.78,66.1
2020-11-18 15:00:00,31.266,-10.439,32.9626375917,31.266,-10.439,32.9626375917,0.0,0.0,0.0,79.03,31.726,-10.439,33.3992783904,31.266,-10.439,32.9626375917,0.46,0.0,0.46,66.38
2020-11-18 15:30:00,31.8695,-12.2395,34.1389863719,31.8695,-12.2395,34.1389863719,0.0,0.0,0.0,78.8,42.8095,-12.2395,44.524809382,31.8695,-12.2395,34.1389863719,10.94,0.0,10.94,66.06
2020-11-18 16:00:00,31.903,-12.0795,34.1132779025,31.903,-12.0795,34.1132779025,0.0,0.0,0.0,78.8,34.793,-12.0795,36.8302480205,31.903,-12.0795,34.1132779025,2.89,0.0,2.89,66.06
2020-11-18 16:30:00,28.6715,-11.5115,30.8961088893,28.6715,-11.5115,30.8961088893,0.0,0.0,0.0,78.72,43.9215,-11.5115,45.4049864497,28.6715,-11.5115,30.8961088893,15.25,0.0,15.25,66.06
2020-11-18 17:00:00,25.9665,-9.709,27.7222618711,25.9665,-9.709,27.7222618711,0.0,0.0,0.0,77.97,42.1265,-9.709,43.2308533718,25.9665,-9.709,27.7222618711,16.16,0.0,16.16,65.67
2020-11-18 17:30:00,29.5425,-9.494,31.0305549781,29.5425,-9.494,31.0305549781,0.0,0.0,0.0,77.57,36.8425,-9.494,38.0461015381,29.5425,-9.494,31.0305549781,7.3,0.0,7.3,65.36
2020-11-18 18:00:00,26.8045,-7.979,27.9668672048,26.8045,-7.979,27.9668672048,0.0,0.0,0.0,77.38,34.5645,-7.979,35.4734985764,26.8045,-7.979,27.9668672048,7.76,0.0,7.76,65.4
2020-11-18 18:30:00,29.092,-8.434,30.2898798281,29.092,-8.434,30.2898798281,0.0,0.0,0.0,77.57,28.952,-8.434,30.1554416317,29.092,-8.434,30.2898798281,-0.14,0.0,0.14,65.46
2020-11-18 19:00:00,33.4035,-9.598,34.7550775607,33.4035,-9.598,34.7550775607,0.0,0.0,0.0,77.47,32.5235,-9.598,33.9101703955,33.4035,-9.598,34.7550775607,-0.88,0.0,0.88,65.27
2020-11-18 19:30:00,34.718,-11.649000000000001,36.6201955893,34.718,-11.649000000000001,36.6201955893,0.0,0.0,0.0,77.43,40.088,-11.649000000000001,41.7462207272,34.718,-11.649000000000001,36.6201955893,5.37,0.0,5.37,65.04
2020-11-18 20:00:00,35.3095,-12.2985,37.3900239703,35.3095,-12.2985,37.3900239703,0.0,0.0,0.0,77.24,37.1995,-12.2985,39.1797894647,35.3095,-12.2985,37.3900239703,1.8900000000000001,0.0,1.8900000000000001,64.81
2020-11-18 20:30:00,33.9635,-10.769,35.6299128998,33.9635,-10.769,35.6299128998,0.0,0.0,0.0,76.7,32.4535,-10.769,34.193581609,33.9635,-10.769,35.6299128998,-1.51,0.0,1.51,64.45
2020-11-18 21:00:00,35.362,-13.348,37.7973563626,35.362,-13.348,37.7973563626,0.0,0.0,0.0,76.56,36.342,-13.348,38.7157599435,35.362,-13.348,37.7973563626,0.98,0.0,0.98,63.97
2020-11-18 21:30:00,36.1305,-15.104,39.1604883301,36.1305,-15.104,39.1604883301,0.0,0.0,0.0,77.54,36.2405,-15.104,39.262000156,36.1305,-15.104,39.1604883301,0.11,0.0,0.11,64.58
2020-11-18 22:00:00,35.628,-15.259,38.7581148277,35.628,-15.259,38.7581148277,0.0,0.0,0.0,77.24,32.048,-15.259,35.4952304542,35.628,-15.259,38.7581148277,-3.58,0.0,3.58,64.32
2020-11-18 22:30:00,36.204,-14.36,38.9479038717,36.204,-14.36,38.9479038717,0.0,0.0,0.0,77.24,33.154,-14.36,36.1302825342,36.204,-14.36,38.9479038717,-3.05,0.0,3.05,64.45
2020-11-18 23:00:00,37.252,-14.5405,39.9892191003,37.252,-14.5405,39.9892191003,0.0,0.0,0.0,77.15,29.782,-14.5405,33.1420226337,37.252,-14.5405,39.9892191003,-7.47,0.0,7.47,64.34
2020-11-18 23:30:00,36.652,-14.8345,39.5402515704,36.652,-14.8345,39.5402515704,0.0,0.0,0.0,77.15,34.892,-14.8345,37.9145625618,36.652,-14.8345,39.5402515704,-1.76,0.0,1.76,64.4
2020-11-19 00:00:00,36.0035,-16.249,39.5004052289,36.0035,-16.249,39.5004052289,0.0,0.0,0.0,77.59,40.7035,-16.249,43.8269884118,36.0035,-16.249,39.5004052289,4.7,0.0,4.7,64.71
2020-11-19 00:30:00,35.431,-14.581,38.3139833742,35.431,-14.581,38.3139833742,0.0,0.0,0.0,77.39,39.361,-14.581,41.9749196783,35.431,-14.581,38.3139833742,3.93,0.0,3.93,64.71
2020-11-19 01:00:00,34.717,-13.6265,37.2954634138,34.717,-13.6265,37.2954634138,0.0,0.0,0.0,77.3,25.917,-13.6265,29.2809219672,34.717,-13.6265,37.2954634138,-8.8,0.0,8.8,64.8
2020-11-19 01:30:00,35.1115,-13.1425,37.4905686607,35.1115,-13.1425,37.4905686607,0.0,0.0,0.0,77.52,17.7815,-13.1425,22.1112425815,35.1115,-13.1425,37.4905686607,-17.33,0.0,17.33,65.02
2020-11-19 02:00:00,34.7385,-13.715,37.3478862488,34.7385,-13.715,37.3478862488,0.0,0.0,0.0,77.8,27.7385,-13.715,30.9439106651,34.7385,-13.715,37.3478862488,-7.0,0.0,7.0,65.31
2020-11-19 02:30:00,34.4025,-15.8935,37.8963764561,34.4025,-15.8935,37.8963764561,0.0,0.0,0.0,78.2,40.3225,-15.8935,43.3417506395,34.4025,-15.8935,37.8963764561,5.92,0.0,5.92,65.36
2020-11-19 03:00:00,32.455,-15.41,35.9276373423,32.455,-15.41,35.9276373423,0.0,0.0,0.0,77.97,35.905,-15.41,39.0722039947,32.455,-15.41,35.9276373423,3.45,0.0,3.45,65.26
2020-11-19 03:30:00,33.0975,-16.214,36.8556413898,33.0975,-16.214,36.8556413898,0.0,0.0,0.0,78.17,32.8075,-16.214,36.5954348553,33.0975,-16.214,36.8556413898,-0.29,0.0,0.29,65.39
2020-11-19 04:00:00,35.4525,-16.4975,39.1030339296,35.4525,-16.4975,39.1030339296,0.0,0.0,0.0,78.17,36.3125,-16.4975,39.884397482,35.4525,-16.4975,39.1030339296,0.86,0.0,0.86,65.39
2020-11-19 04:30:00,34.1245,-17.7665,38.4724579732,34.1245,-17.7665,38.4724579732,0.0,0.0,0.0,78.64,38.8545,-17.7665,42.7237719835,34.1245,-17.7665,38.4724579732,4.73,0.0,4.73,65.66
2020-11-19 05:00:00,32.5745,-17.0255,36.7554853117,32.5745,-17.0255,36.7554853117,0.0,0.0,0.0,78.13,41.1545,-17.0255,44.5371813264,32.5745,-17.0255,36.7554853117,8.58,0.0,8.58,65.32
2020-11-19 05:30:00,32.7385,-16.589,36.7015572319,32.7385,-16.589,36.7015572319,0.0,0.0,0.0,78.33,40.5285,-16.589,43.7921709127,32.7385,-16.589,36.7015572319,7.79,0.0,7.79,65.55
2020-11-19 06:00:00,34.1415,-15.279,37.4044096765,34.1415,-15.279,37.4044096765,0.0,0.0,0.0,78.01,37.7115,-15.279,40.6891272117,34.1415,-15.279,37.4044096765,3.5700000000000003,0.0,3.5700000000000003,65.47
2020-11-19 06:30:00,34.7065,-15.862,38.1594573631,34.7065,-15.862,38.1594573631,0.0,0.0,0.0,78.29,38.3565,-15.862,41.5069167278,34.7065,-15.862,38.1594573631,3.65,0.0,3.65,65.59
2020-11-19 07:00:00,32.9235,-14.815,36.1032003741,32.9235,-14.815,36.1032003741,0.0,0.0,0.0,77.9,37.1335,-14.815,39.9797579689,32.9235,-14.815,36.1032003741,4.21,0.0,4.21,65.38
2020-11-19 07:30:00,32.756,-13.6725,35.4949685484,32.756,-13.6725,35.4949685484,0.0,0.0,0.0,77.57,33.006,-13.6725,35.7258070903,32.756,-13.6725,35.4949685484,0.25,0.0,0.25,65.23
2020-11-19 08:00:00,32.6875,-12.618500000000001,35.0385387609,32.6875,-12.618500000000001,35.0385387609,0.0,0.0,0.0,77.07,37.7175,-12.618500000000001,39.772306301,32.6875,-12.618500000000001,35.0385387609,5.03,0.0,5.03,64.85
2020-11-19 08:30:00,31.07,-13.293,33.7942117677,31.07,-13.293,33.7942117677,0.0,0.0,0.0,77.34,43.77,-13.293,45.7440351193,31.07,-13.293,33.7942117677,12.7,0.0,12.7,64.97
2020-11-19 09:00:00,24.3615,-11.1835,26.8058455285,24.3615,-11.1835,26.8058455285,0.0,0.0,0.0,77.24,34.2115,-11.1835,35.99301883,24.3615,-11.1835,26.8058455285,9.85,0.0,9.85,65.1
2020-11-19 09:30:00,23.746,-10.9045,26.1300714934,23.746,-10.9045,26.1300714934,0.0,0.0,0.0,77.41,22.446,-10.9045,24.9545794645,23.746,-10.9045,26.1300714934,-1.3,0.0,1.3,65.16
2020-11-19 10:00:00,20.958,-11.493,23.9024436617,20.958,-11.493,23.9024436617,0.0,0.0,0.0,77.84,40.718,-11.493,42.3089183624,20.958,-11.493,23.9024436617,19.76,0.0,19.76,65.42
2020-11-19 10:30:00,16.543,-12.0295,20.4543325301,16.543,-12.0295,20.4543325301,0.0,0.0,0.0,78.53,38.073,-12.0295,39.9282130736,16.543,-12.0295,20.4543325301,21.53,0.0,21.53,65.93
2020-11-19 11:00:00,17.4985,-11.99,21.2122040875,17.4985,-11.99,21.2122040875,0.0,0.0,0.0,78.53,54.4985,-11.99,55.8018512439,17.4985,-11.99,21.2122040875,37.0,0.0,37.0,65.93
2020-11-19 11:30:00,16.9765,-9.872,19.6381754817,16.9765,-9.872,19.6381754817,0.0,0.0,0.0,78.01,51.8065,-9.872,52.7386938239,16.9765,-9.872,19.6381754817,34.83,0.0,34.83,65.8
2020-11-19 12:00:00,20.6835,-10.2545,23.0859685199,20.6835,-10.2545,23.0859685199,0.0,0.0,0.0,78.19,49.7935,-10.2545,50.8384442376,20.6835,-10.2545,23.0859685199,29.11,0.0,29.11,65.97
2020-11-19 12:30:00,18.234,-9.158,20.4046004617,18.234,-9.158,20.4046004617,0.0,0.0,0.0,77.68,49.204,-9.158,50.0490017882,18.234,-9.158,20.4046004617,30.97,0.0,30.97,65.72
2020-11-19 13:00:00,15.3735,-9.1185,17.8743264069,15.3735,-9.1185,17.8743264069,0.0,0.0,0.0,77.8,58.5335,-9.1185,59.2394941277,15.3735,-9.1185,17.8743264069,43.16,0.0,43.16,65.81
2020-11-19 13:30:00,8.083,-7.9385,11.3293720589,8.083,-7.9385,11.3293720589,0.0,0.0,0.0,78.05,42.963,-7.9385,43.6902638038,8.083,-7.9385,11.3293720589,34.88,0.0,34.88,66.18
2020-11-19 14:00:00,7.819,-7.6155,10.9147881908,7.819,-7.6155,10.9147881908,0.0,0.0,0.0,78.13,34.859,-7.6155,35.6811675993,7.819,-7.6155,10.9147881908,27.04,0.0,27.04,66.21
2020-11-19 14:30:00,10.9985,-8.595,13.9585467456,10.9985,-8.595,13.9585467456,0.0,0.0,0.0,78.24,41.6085,-8.595,42.486954436,10.9985,-8.595,13.9585467456,30.61,0.0,30.61,66.25
2020-11-19 15:00:00,11.551,-9.9,15.2130076251,11.551,-9.9,15.2130076251,0.0,0.0,0.0,77.9,68.881,-9.9,69.588807728,11.551,-9.9,15.2130076251,57.33,0.0,57.33,65.79
2020-11-19 15:30:00,9.9245,-10.157,14.2007165048,9.9245,-10.157,14.2007165048,0.0,0.0,0.0,78.06,52.5545,-10.157,53.5270036454,9.9245,-10.157,14.2007165048,42.63,0.0,42.63,65.93
2020-11-19 16:00:00,9.072,-8.9865,12.769430929,9.072,-8.9865,12.769430929,0.0,0.0,0.0,77.27,52.012,-8.9865,52.7826233362,9.072,-8.9865,12.769430929,42.94,0.0,42.94,65.51
2020-11-19 16:30:00,6.9615,-9.374,11.6762304812,6.9615,-9.374,11.6762304812,0.0,0.0,0.0,77.37,55.0215,-9.374,55.8143112315,6.9615,-9.374,11.6762304812,48.06,0.0,48.06,65.51
2020-11-19 17:00:00,3.179,-7.59,8.2288602491,3.179,-7.59,8.2288602491,0.0,0.0,0.0,77.37,37.579,-7.59,38.3378317201,3.179,-7.59,8.2288602491,34.4,0.0,34.4,65.75
2020-11-19 17:30:00,1.3195000000000001,-8.1275,8.2339138021,1.3195000000000001,-8.1275,8.2339138021,0.0,0.0,0.0,77.27,55.8595,-8.1275,56.4476748547,1.3195000000000001,-8.1275,8.2339138021,54.54,0.0,54.54,65.42
2020-11-19 18:00:00,1.5285000000000002,-7.5265,7.6801376615,1.5285000000000002,-7.5265,7.6801376615,0.0,0.0,0.0,77.33,47.8085,-7.5265,48.3973230096,1.5285000000000002,-7.5265,7.6801376615,46.28,0.0,46.28,65.59
2020-11-19 18:30:00,1.175,-6.6135,6.7170683523,1.175,-6.6135,6.7170683523,0.0,0.0,0.0,77.4,41.575,-6.6135,42.0977316164,1.175,-6.6135,6.7170683523,40.4,0.0,40.4,65.73
2020-11-19 19:00:00,1.323,-6.3895,6.5250317432,1.323,-6.3895,6.5250317432,0.0,0.0,0.0,77.55,34.313,-6.3895,34.902831966,1.323,-6.3895,6.5250317432,32.99,0.0,32.99,65.98
2020-11-19 19:30:00,0.9,-5.829,5.8980709558,0.9,-5.829,5.8980709558,0.0,0.0,0.0,77.27,34.28,-5.829,34.7720525854,0.9,-5.829,5.8980709558,33.38,0.0,33.38,65.76
2020-11-19 20:00:00,1.726,-6.268,6.50129987,1.726,-6.268,6.50129987,0.0,0.0,0.0,77.54,31.836,-6.268,32.4471681353,1.726,-6.268,6.50129987,30.11,0.0,30.11,65.93
2020-11-19 20:30:00,2.1795,-4.8915,5.3550903354,2.1795,-4.8915,5.3550903354,0.0,0.0,0.0,76.24,39.5895,-4.8915,39.8905412661,2.1795,-4.8915,5.3550903354,37.41,0.0,37.41,64.97
2020-11-19 21:00:00,2.8865,-6.63,7.2310982741,2.8865,-6.63,7.2310982741,0.0,0.0,0.0,76.59,48.9565,-6.63,49.4033985901,2.8865,-6.63,7.2310982741,46.07,0.0,46.07,65.06
2020-11-19 21:30:00,2.5745,-7.095,7.5476536255,2.5745,-7.095,7.5476536255,0.0,0.0,0.0,77.0,47.1145,-7.095,47.6457252568,2.5745,-7.095,7.5476536255,44.54,0.0,44.54,65.38
2020-11-19 22:00:00,1.415,-9.269,9.3763844844,1.415,-9.269,9.3763844844,0.0,0.0,0.0,77.97,48.315,-9.269,49.1960728717,1.415,-9.269,9.3763844844,46.9,0.0,46.9,66.04
2020-11-19 22:30:00,1.1725,-9.641,9.7120356903,1.1725,-9.641,9.7120356903,0.0,0.0,0.0,78.18,43.6425,-9.641,44.6947053604,1.1725,-9.641,9.7120356903,42.47,0.0,42.47,66.16
2020-11-19 23:00:00,1.308,-8.187,8.2908282457,1.308,-8.187,8.2908282457,0.0,0.0,0.0,77.25,49.888,-8.187,50.5553114222,1.308,-8.187,8.2908282457,48.58,0.0,48.58,65.52
2020-11-19 23:30:00,2.2285,-9.69,9.9429528939,2.2285,-9.69,9.9429528939,0.0,0.0,0.0,77.54,54.9785,-9.69,55.8259040433,2.2285,-9.69,9.9429528939,52.75,0.0,52.75,65.61
2020-11-20 00:00:00,2.5380000000000003,-10.922,11.21300709,2.5380000000000003,-10.922,11.21300709,0.0,0.0,0.0,78.27,46.738,-10.922,47.9971950014,2.5380000000000003,-10.922,11.21300709,44.2,0.0,44.2,66.08
2020-11-20 00:30:00,3.0045,-10.061,10.5000352976,3.0045,-10.061,10.5000352976,0.0,0.0,0.0,77.77,55.3545,-10.061,56.261393435,3.0045,-10.061,10.5000352976,52.35,0.0,52.35,65.71
2020-11-20 01:00:00,2.5324999999999998,-10.0075,10.3229652959,2.5324999999999998,-10.0075,10.3229652959,0.0,0.0,0.0,77.77,70.4225,-10.0075,71.1300116863,2.5324999999999998,-10.0075,10.3229652959,67.89,0.0,67.89,65.67
2020-11-20 01:30:00,1.932,-9.267,9.4662512644,1.932,-9.267,9.4662512644,0.0,0.0,0.0,77.83,62.182,-9.267,62.8687395531,1.932,-9.267,9.4662512644,60.25,0.0,60.25,65.8
2020-11-20 02:00:00,1.4275,-10.814,10.9078115243,1.4275,-10.814,10.9078115243,0.0,0.0,0.0,78.28,73.9475,-10.814,74.7340307507,1.4275,-10.814,10.9078115243,72.52,0.0,72.52,66.01
2020-11-20 02:30:00,1.4905,-10.8645,10.9662641998,1.4905,-10.8645,10.9662641998,0.0,0.0,0.0,78.63,68.3505,-10.8645,69.2085848035,1.4905,-10.8645,10.9662641998,66.86,0.0,66.86,66.34
2020-11-20 03:00:00,2.096,-10.1215,10.336245849,2.096,-10.1215,10.336245849,0.0,0.0,0.0,78.25,66.786,-10.1215,67.548608855,2.096,-10.1215,10.336245849,64.69,0.0,64.69,66.1
2020-11-20 03:30:00,3.9195,-10.7815,11.4718447732,3.9195,-10.7815,11.4718447732,0.0,0.0,0.0,78.37,60.5495,-10.7815,61.5018917798,3.9195,-10.7815,11.4718447732,56.63,0.0,56.63,66.14
2020-11-20 04:00:00,2.5495,-11.0575,11.347610166900001,2.5495,-11.0575,11.347610166900001,0.0,0.0,0.0,78.37,69.9395,-11.0575,70.8082055026,2.5495,-11.0575,11.347610166900001,67.39,0.0,67.39,66.03
2020-11-20 04:30:00,2.482,-10.812,11.0932262214,2.482,-10.812,11.0932262214,0.0,0.0,0.0,78.26,67.312,-10.812,68.174809776,2.482,-10.812,11.0932262214,64.83,0.0,64.83,66.03
2020-11-20 05:00:00,5.035,-11.2885,12.3604796529,5.035,-11.2885,12.3604796529,0.0,0.0,0.0,78.21,63.165,-11.2885,64.1657810461,5.035,-11.2885,12.3604796529,58.13,0.0,58.13,65.96
2020-11-20 05:30:00,5.7285,-9.9525,11.483377922,5.7285,-9.9525,11.483377922,0.0,0.0,0.0,78.04,52.6785,-9.9525,53.6104152054,5.7285,-9.9525,11.483377922,46.95,0.0,46.95,66.03
2020-11-20 06:00:00,4.1375,-9.6645,10.5129190285,4.1375,-9.6645,10.5129190285,0.0,0.0,0.0,77.88,59.4675,-9.6645,60.2477063173,4.1375,-9.6645,10.5129190285,55.33,0.0,55.33,65.92
2020-11-20 06:30:00,6.5105,-9.208,11.2771394533,6.5105,-9.208,11.2771394533,0.0,0.0,0.0,77.64,59.5005,-9.208,60.208776472,6.5105,-9.208,11.2771394533,52.99,0.0,52.99,65.76
2020-11-20 07:00:00,8.1275,-10.5345,13.3053352645,8.1275,-10.5345,13.3053352645,0.0,0.0,0.0,77.84,58.1775,-10.5345,59.1235756403,8.1275,-10.5345,13.3053352645,50.05,0.0,50.05,65.76
2020-11-20 07:30:00,13.747,-10.844,17.5092074349,13.747,-10.844,17.5092074349,0.0,0.0,0.0,77.79,59.937,-10.844,60.9100673534,13.747,-10.844,17.5092074349,46.19,0.0,46.19,65.6
2020-11-20 08:00:00,17.666,-11.012,20.8171011431,17.666,-11.012,20.8171011431,0.0,0.0,0.0,77.56,62.676,-11.012,63.6360363316,17.666,-11.012,20.8171011431,45.01,0.0,45.01,65.39
2020-11-20 08:30:00,18.7775,-10.493500000000001,21.5106496531,18.7775,-10.493500000000001,21.5106496531,0.0,0.0,0.0,77.22,64.3375,-10.493500000000001,65.1876326346,18.7775,-10.493500000000001,21.5106496531,45.56,0.0,45.56,65.12
2020-11-20 09:00:00,17.9615,-11.141,21.1361624532,17.9615,-11.141,21.1361624532,0.0,0.0,0.0,0.0,64.6415,-11.141,65.5945531523,17.9615,-11.141,21.1361624532,46.68,0.0,46.68,65.48
2020-11-20 09:30:00,12.900500000000001,-11.278,17.1352322497,12.900500000000001,-11.278,17.1352322497,0.0,0.0,0.0,0.0,62.9105,-11.278,63.9134124754,12.900500000000001,-11.278,17.1352322497,50.01,0.0,50.01,65.53
2020-11-20 10:00:00,11.5485,-12.6935,17.1607923622,11.5485,-12.6935,17.1607923622,0.0,0.0,0.0,0.0,62.8685,-12.6935,64.1371439534,11.5485,-12.6935,17.1607923622,51.32,0.0,51.32,65.63
2020-11-20 10:30:00,13.0975,-12.2925,17.9624625956,13.0975,-12.2925,17.9624625956,0.0,0.0,0.0,78.38,52.4575,-12.2925,53.8785194906,13.0975,-12.2925,17.9624625956,39.36,0.0,39.36,65.5
2020-11-20 11:00:00,15.41,-13.3405,20.3822726959,15.41,-13.3405,20.3822726959,0.0,0.0,0.0,78.62,45.73,-13.3405,47.6361400646,15.41,-13.3405,20.3822726959,30.32,0.0,30.32,66.05
2020-11-20 11:30:00,19.256,-14.453,24.0766016082,19.256,-14.453,24.0766016082,0.0,0.0,0.0,78.79,47.786,-14.453,49.9238520649,19.256,-14.453,24.0766016082,28.53,0.0,28.53,65.99
2020-11-20 12:00:00,20.8725,-14.58,25.460511704399998,20.8725,-14.58,25.460511704399998,0.0,0.0,0.0,78.7,63.6925,-14.58,65.3399644647,20.8725,-14.58,25.460511704399998,42.82,0.0,42.82,66.09
2020-11-20 12:30:00,23.126,-13.0915,26.5744096501,23.126,-13.0915,26.5744096501,0.0,0.0,0.0,78.43,53.296,-13.0915,54.8803333467,23.126,-13.0915,26.5744096501,30.17,0.0,30.17,66.09
2020-11-20 13:00:00,24.481,-14.5,28.4529323796,24.481,-14.5,28.4529323796,0.0,0.0,0.0,78.73,49.401,-14.5,51.4850347286,24.481,-14.5,28.4529323796,24.92,0.0,24.92,66.17
2020-11-20 13:30:00,24.6055,-14.517,28.5687577478,24.6055,-14.517,28.5687577478,0.0,0.0,0.0,78.6,53.0355,-14.517,54.986430592,24.6055,-14.517,28.5687577478,28.43,0.0,28.43,65.86
2020-11-20 14:00:00,23.9375,-15.024,28.2617140713,23.9375,-15.024,28.2617140713,0.0,0.0,0.0,78.93,61.8275,-15.024,63.6267265561,23.9375,-15.024,28.2617140713,37.89,0.0,37.89,66.03
2020-11-20 14:30:00,22.761,-15.0,27.2591841587,22.761,-15.0,27.2591841587,0.0,0.0,0.0,79.1,50.511,-15.0,52.6911863693,22.761,-15.0,27.2591841587,27.75,0.0,27.75,66.18
2020-11-20 15:00:00,20.6885,-15.491,25.8454079722,20.6885,-15.491,25.8454079722,0.0,0.0,0.0,79.33,51.7785,-15.491,54.0461297712,20.6885,-15.491,25.8454079722,31.09,0.0,31.09,66.31
2020-11-20 15:30:00,25.194,-12.962,28.3328621922,20.524,-13.412,24.5176736254,4.67,0.45,4.6916308465,79.53,39.184,-13.412,41.4157892597,20.524,-13.412,24.5176736254,18.66,0.0,18.66,66.31
2020-11-20 16:00:00,31.42,-2.026,31.485251722,27.17,-11.526,29.5136845548,4.25,9.5,10.4073291482,78.53,31.46,-11.526,33.5049291299,27.17,-11.526,29.5136845548,4.29,0.0,4.29,65.32
2020-11-20 16:30:00,44.3275,-2.1625,44.3802170173,25.9675,-12.3425,28.7514932221,18.36,10.18,20.9933799089,78.0,44.5475,-12.3425,46.2257186261,25.9675,-12.3425,28.7514932221,18.58,0.0,18.58,64.9
2020-11-20 17:00:00,49.2565,-2.7065,49.330801073,25.9665,-11.3865,28.3533332167,23.29,8.68,24.8549089719,77.75,49.5365,-11.3865,50.8283111514,25.9665,-11.3865,28.3533332167,23.57,0.0,23.57,64.7
2020-11-20 17:30:00,58.5095,-2.3505000000000003,58.5566942416,26.8695,-12.5005,29.6349882824,31.64,10.15,33.2281823156,77.89,58.8895,-12.5005,60.2016254805,26.8695,-12.5005,29.6349882824,32.02,0.0,32.02,64.79
2020-11-20 18:00:00,53.5315,-2.8185000000000002,53.6056474124,25.6015,-11.6285,28.1186559867,27.93,8.81,29.2865327412,77.75,53.8615,-11.6285,55.1024790232,25.6015,-11.6285,28.1186559867,28.26,0.0,28.26,64.68
2020-11-20 18:30:00,51.8625,-3.3,51.9673830999,21.0625,-10.84,23.6882778236,30.8,7.54,31.7094875392,77.87,52.2425,-10.84,53.3552659655,21.0625,-10.84,23.6882778236,31.18,0.0,31.18,64.78
2020-11-20 19:00:00,46.8195,-3.9645,46.9870497105,29.3795,-9.8245,30.9786349038,17.44,5.86,18.3981846931,77.48,47.0295,-9.8245,48.0447153233,29.3795,-9.8245,30.9786349038,17.65,0.0,17.65,64.46
2020-11-20 19:30:00,37.334,-4.12,37.5606437112,28.034,-8.91,29.4158674188,9.3,4.79,10.4610754705,77.38,37.454,-8.91,38.4992235766,28.034,-8.91,29.4158674188,9.42,0.0,9.42,64.35
2020-11-20 20:00:00,44.0555,-4.2145,44.2566276449,27.2255,-9.3145,28.7747764631,16.83,5.1,17.5857584426,77.15,44.2855,-9.3145,45.2544519412,27.2255,-9.3145,28.7747764631,17.06,0.0,17.06,64.14
2020-11-20 20:30:00,40.8195,-3.8485,41.0005186857,28.5095,-10.6785,30.4437506313,12.31,6.83,14.0778194334,77.36,40.9795,-10.6785,42.3479607833,28.5095,-10.6785,30.4437506313,12.47,0.0,12.47,64.31
2020-11-20 21:00:00,47.143,-3.823,47.2977565853,28.243,-11.383,30.4506114553,18.9,7.5600000000000005,20.355922971,77.63,47.373,-11.383,48.721389738,28.243,-11.383,30.4506114553,19.13,0.0,19.13,64.5
2020-11-20 21:30:00,46.232,-3.7875,46.3868837092,30.942,-10.4775,32.6678032664,15.29,6.69,16.6895236601,77.36,46.452,-10.4775,47.6189700671,30.942,-10.4775,32.6678032664,15.51,0.0,15.51,64.27
2020-11-20 22:00:00,48.4595,-2.8925,48.5457484905,31.1795,-12.3725,33.5445968302,17.28,9.48,19.7096118683,77.62,48.6695,-12.3725,50.2175167297,31.1795,-12.3725,33.5445968302,17.49,0.0,17.49,64.44
2020-11-20 22:30:00,45.0565,-2.9685,45.1541823589,30.1565,-11.4485,32.2565132105,14.9,8.48,17.1441068592,77.7,45.2465,-11.4485,46.6724106352,30.1565,-11.4485,32.2565132105,15.09,0.0,15.09,64.44
2020-11-20 23:00:00,32.4115,-2.9815,32.5483436522,30.6315,-11.0815,32.5743524034,1.78,8.1,8.2932743835,77.9,32.4415,-11.0815,34.281927666,30.6315,-11.0815,32.5743524034,1.81,0.0,1.81,64.61
2020-11-20 23:30:00,45.465,-2.864,45.5551173964,30.485,-12.594,32.983997044,14.98,9.73,17.8626229877,77.53,45.655,-12.594,47.3601927889,30.485,-12.594,32.983997044,15.17,0.0,15.17,64.3
2020-11-21 00:00:00,23.6805,-2.7800000000000002,23.843122284,30.8105,-10.16,32.4424492024,-7.13,7.38,10.2616421688,77.86,23.6005,-10.16,25.6945363891,30.8105,-10.16,32.4424492024,-7.21,0.0,7.21,64.58
2020-11-21 00:30:00,37.675,-2.157,37.7366966493,30.395,-12.827,32.9907252724,7.28,10.67,12.9169384918,78.22,37.745,-12.827,39.8649840587,30.395,-12.827,32.9907252724,7.35,0.0,7.35,64.91
2020-11-21 01:00:00,45.412,-1.3235000000000001,45.431282133,29.112,-15.3135,32.8939481706,16.3,13.99,21.4804585612,78.58,45.522,-15.3135,48.0286973199,29.112,-15.3135,32.8939481706,16.41,0.0,16.41,65.19
2020-11-21 01:30:00,39.4425,-0.7105,39.4488987996,29.9025,-15.5005,33.6812263212,9.54,14.79,17.5998778405,79.05,39.4825,-15.5005,42.4161915605,29.9025,-15.5005,33.6812263212,9.58,0.0,9.58,65.59
2020-11-21 02:00:00,42.619,-0.429,42.6211590879,30.819,-16.009,34.7289337873,11.8,15.58,19.5442165358,79.2,42.689,-16.009,45.5920914414,30.819,-16.009,34.7289337873,11.87,0.0,11.87,65.68
2020-11-21 02:30:00,41.016,0.1605,41.0163140256,31.206,-17.0395,35.5550136584,9.81,17.2,19.8009115952,79.16,41.066,-17.0395,44.4607795281,31.206,-17.0395,35.5550136584,9.86,0.0,9.86,65.64
2020-11-21 03:00:00,34.6435,0.1695,34.6439146532,29.6535,-16.1905,33.7855346635,4.99,16.36,17.1040843076,79.51,34.6435,-16.1905,38.2400886832,29.6535,-16.1905,33.7855346635,4.99,0.0,4.99,65.92
2020-11-21 03:30:00,39.975,0.22,39.9756053738,30.895,-17.16,35.3407219083,9.08,17.38,19.6089469376,79.45,40.015,-17.16,43.5392446535,30.895,-17.16,35.3407219083,9.12,0.0,9.12,65.87
2020-11-21 04:00:00,36.3415,0.6525000000000001,36.3473572423,30.6015,-16.6775,34.8509800221,5.74,17.33,18.2558620722,79.78,36.3315,-16.6775,39.9764543013,30.6015,-16.6775,34.8509800221,5.73,0.0,5.73,66.14
2020-11-21 04:30:00,37.4485,-0.5805,37.4529989787,28.2585,-13.3405,31.2491881895,9.19,12.76,15.7249387916,79.16,37.4085,-13.3405,39.7160523277,28.2585,-13.3405,31.2491881895,9.15,0.0,9.15,65.64
2020-11-21 05:00:00,32.908,-0.686,32.9151493996,29.978,-13.786,32.9959736938,2.93,13.1,13.423669394000001,78.72,32.848,-13.786,35.6236564659,29.978,-13.786,32.9959736938,2.87,0.0,2.87,65.26
2020-11-21 05:30:00,42.713,-0.717,42.7190175215,31.663,-14.537,34.840636303,11.05,13.82,17.6944878423,78.72,42.643,-14.537,45.0527448442,31.663,-14.537,34.840636303,10.98,0.0,10.98,65.26
2020-11-21 06:00:00,43.154,-1.03,43.1662902738,32.354,-14.16,35.3169494153,10.8,13.13,17.0010852595,78.72,43.064,-14.16,45.3322588892,32.354,-14.16,35.3169494153,10.71,0.0,10.71,65.32
2020-11-21 06:30:00,41.722,-1.5025,41.7490453813,32.912,-12.9025,35.350731962,8.81,11.4,14.4075015183,78.24,41.662,-12.9025,43.6141806096,32.912,-12.9025,35.350731962,8.75,0.0,8.75,64.9
2020-11-21 07:00:00,37.6565,-1.859,37.7023589879,33.1565,-12.389,35.3954914255,4.5,10.53,11.4512401075,78.02,37.6065,-12.389,39.5946481642,33.1565,-12.389,35.3954914255,4.45,0.0,4.45,64.71
2020-11-21 07:30:00,41.7195,-1.9635,41.76567984,32.7595,-12.3635,35.0148678778,8.96,10.4,13.7274032504,77.85,41.6495,-12.3635,43.4457936111,32.7595,-12.3635,35.0148678778,8.89,0.0,8.89,64.57
2020-11-21 08:00:00,28.506,-1.5415,28.5476489093,34.806,-12.3115,36.9192452286,-6.3,10.77,12.47729538,78.24,28.516,-12.3115,31.0601881554,34.806,-12.3115,36.9192452286,-6.29,0.0,6.29,64.88
2020-11-21 08:30:00,31.0495,-1.0715,31.0679829165,32.6395,-12.8215,35.0674752798,-1.5899999999999999,11.75,11.8570907056,78.56,31.0495,-12.8215,33.5925931196,32.6395,-12.8215,35.0674752798,-1.5899999999999999,0.0,1.5899999999999999,65.13
2020-11-21 09:00:00,35.9195,-1.2985,35.9429629065,33.2795,-13.3485,35.8567646686,2.64,12.05,12.3358056081,78.29,35.8795,-13.3485,38.2821234064,33.2795,-13.3485,35.8567646686,2.6,0.0,2.6,64.92
2020-11-21 09:30:00,42.285,-0.9405,42.2954579742,33.925,-14.4705,36.8822585432,8.36,13.53,15.9044176253,78.21,42.215,-14.4705,44.6262433468,33.925,-14.4705,36.8822585432,8.29,0.0,8.29,64.84
2020-11-21 10:00:00,40.935,-0.5335,40.938476367,33.945,-15.3135,37.2393113155,6.99,14.78,16.3495718598,78.32,40.865,-15.3135,43.6400218521,33.945,-15.3135,37.2393113155,6.92,0.0,6.92,64.94
2020-11-21 10:30:00,40.647,-0.6515000000000001,40.6522208649,32.307,-14.6515,35.4740567352,8.34,14.0,16.2958767791,78.71,40.547,-14.6515,43.1129407632,32.307,-14.6515,35.4740567352,8.24,0.0,8.24,65.28
2020-11-21 11:00:00,36.5965,-0.528,36.6003086906,32.0365,-14.818,35.2974567958,4.5600000000000005,14.29,14.9999233331,78.82,36.5465,-14.818,39.4362750047,32.0365,-14.818,35.2974567958,4.51,0.0,4.51,65.37
2020-11-21 11:30:00,30.9625,0.435,30.9655555618,32.3325,-15.465,35.840714017,-1.37,15.9,15.9589128702,78.67,30.9125,-15.465,34.5651396822,32.3325,-15.465,35.840714017,-1.42,0.0,1.42,65.25
2020-11-21 12:00:00,28.8205,0.41600000000000004,28.823502151,32.2305,-14.224,35.2296367601,-3.41,14.64,15.0318894355,78.67,28.8105,-14.224,32.1304697484,32.2305,-14.224,35.2296367601,-3.42,0.0,3.42,65.25
2020-11-21 12:30:00,42.692,0.2015,42.6924755226,32.332,-16.6185,36.3528921305,10.36,16.82,19.7545437811,78.04,42.562,-16.6185,45.6913381972,32.332,-16.6185,36.3528921305,10.23,0.0,10.23,64.73
2020-11-21 13:00:00,43.209,-0.1105,43.2091412927,31.789,-16.0905,35.6292676216,11.42,15.98,19.6412015926,78.09,43.119,-16.0905,46.023389176,31.789,-16.0905,35.6292676216,11.33,0.0,11.33,64.73
2020-11-21 13:30:00,37.843,-1.077,37.8583224404,30.563,-14.087,33.653239636,7.28,13.01,14.908336594,78.4,37.773,-14.087,40.3143038883,30.563,-14.087,33.653239636,7.21,0.0,7.21,65.02
2020-11-21 14:00:00,37.099,-1.4285,37.1264920677,28.749,-12.868500000000001,31.4976712353,8.35,11.44,14.163195261,78.24,36.989,-12.868500000000001,39.1635597622,28.749,-12.868500000000001,31.4976712353,8.24,0.0,8.24,64.88
2020-11-21 14:30:00,34.4025,-1.4905,34.4347730717,28.8025,-13.3305,31.7377730236,5.6,11.84,13.0975417541,78.28,34.3225,-13.3305,36.8203236881,28.8025,-13.3305,31.7377730236,5.52,0.0,5.52,64.92
2020-11-21 15:00:00,34.0835,-0.9915,34.0979184775,27.9035,-14.461500000000001,31.4283358532,6.18,13.47,14.820030364299999,78.28,34.0035,-14.461500000000001,36.9509539051,27.9035,-14.461500000000001,31.4283358532,6.1,0.0,6.1,64.92
2020-11-21 15:30:00,27.136,-0.5065000000000001,27.1407265608,29.336,-14.5965,32.7667317298,-2.2,14.09,14.2607187757,78.85,27.116,-14.5965,30.7950526587,29.336,-14.5965,32.7667317298,-2.22,0.0,2.22,65.37
2020-11-21 16:00:00,24.5445,-0.23600000000000002,24.545634566,28.2445,-15.566,32.2498393213,-3.7,15.33,15.7701902335,79.28,24.5145,-15.566,29.0389577335,28.2445,-15.566,32.2498393213,-3.73,0.0,3.73,65.73
2020-11-21 16:30:00,29.5445,-0.8315,29.5561985462,29.8845,-14.9215,33.4026122107,-0.34,14.09,14.0941016032,78.71,29.5045,-14.9215,33.0630712805,29.8845,-14.9215,33.4026122107,-0.38,0.0,0.38,65.27
2020-11-21 17:00:00,40.108,-1.4785,40.1352416992,30.778,-14.4585,34.00490415,9.33,12.98,15.9852838573,78.38,39.998,-14.4585,42.5310266306,30.778,-14.4585,34.00490415,9.22,0.0,9.22,65.01
2020-11-21 17:30:00,41.5005,-1.569,41.5301488229,31.5005,-14.839,34.8206464795,10.0,13.27,16.616043452,78.25,41.4105,-14.839,43.988923961,31.5005,-14.839,34.8206464795,9.91,0.0,9.91,64.94
2020-11-21 18:00:00,38.122,-1.3135,38.1446217212,29.982,-14.1735,33.1633596948,8.14,12.86,15.2196977631,78.32,38.042,-14.1735,40.596574563,29.982,-14.1735,33.1633596948,8.06,0.0,8.06,65.0
2020-11-21 18:30:00,44.145,-1.6015000000000001,44.1740401961,30.715,-14.6815,34.0434673212,13.43,13.08,18.7470344321,78.11,44.005,-14.6815,46.3895081592,30.715,-14.6815,34.0434673212,13.29,0.0,13.29,64.81
2020-11-21 19:00:00,29.917,-1.1855,29.9404792756,30.627,-14.5155,33.8926668949,-0.71,13.33,13.3488950854,78.77,29.857,-14.5155,33.198496792,30.627,-14.5155,33.8926668949,-0.77,0.0,0.77,65.34
2020-11-21 19:30:00,28.4495,-0.6825,28.4576853679,30.3695,-15.6525,34.1658789804,-1.92,14.97,15.0926240263,79.03,28.4295,-15.6525,32.4536165396,30.3695,-15.6525,34.1658789804,-1.94,0.0,1.94,65.55
2020-11-21 20:00:00,26.7755,-0.765,26.7864261381,29.1555,-15.545,33.0407355434,-2.38,14.78,14.9703974563,79.27,26.7055,-15.545,30.9003358436,29.1555,-15.545,33.0407355434,-2.45,0.0,2.45,65.74
2020-11-21 20:30:00,28.0725,-0.9625,28.0889953986,27.1225,-14.6525,30.8273541275,0.9500000000000001,13.69,13.7229224293,79.27,28.0425,-14.6525,31.6398097734,27.1225,-14.6525,30.8273541275,0.92,0.0,0.92,65.74
2020-11-21 21:00:00,24.75,-1.508,24.7958981285,27.39,-13.368,30.4781154929,-2.64,11.86,12.150275717,78.84,24.72,-13.368,28.1030572002,27.39,-13.368,30.4781154929,-2.67,0.0,2.67,65.4
2020-11-21 21:30:00,26.345,-1.2185,26.3731637702,25.395,-13.7385,28.8730394529,0.9500000000000001,12.52,12.5559906021,79.15,26.315,-13.7385,29.6854443667,25.395,-13.7385,28.8730394529,0.92,0.0,0.92,65.64
2020-11-21 22:00:00,24.369,-1.4635,24.4129062844,17.109,-13.7235,21.9329052624,7.26,12.26,14.2483402542,79.55,24.279,-13.7235,27.889142927800002,17.109,-13.7235,21.9329052624,7.17,0.0,7.17,65.97
2020-11-21 22:30:00,24.588,-1.919,24.6627716407,11.128,-12.489,16.7274476535,13.46,10.57,17.1142192343,79.51,24.468,-12.489,27.4710419351,11.128,-12.489,16.7274476535,13.34,0.0,13.34,65.97
2020-11-21 23:00:00,27.3495,-2.037,27.4252533124,11.9995,-12.237,17.1386163167,15.35,10.2,18.4299348887,79.26,27.2195,-12.237,29.8436818984,11.9995,-12.237,17.1386163167,15.22,0.0,15.22,65.71
2020-11-21 23:30:00,27.787,-2.23,27.8763388737,8.777,-12.04,14.8995747926,19.01,9.81,21.3919657816,79.51,27.627,-12.04,30.1365679698,8.777,-12.04,14.8995747926,18.85,0.0,18.85,65.91
2020-11-22 00:00:00,25.8495,-2.445,25.9648738732,6.6795,-11.695,13.4680639013,19.17,9.25,21.2850041109,79.51,25.7095,-11.695,28.2444935386,6.6795,-11.695,13.4680639013,19.03,0.0,19.03,65.91
2020-11-22 00:30:00,24.29,-3.201,24.5000102245,4.36,-10.481,11.3516941907,19.93,7.28,21.2179947215,79.08,24.14,-10.481,26.3171229621,4.36,-10.481,11.3516941907,19.78,0.0,19.78,65.6
2020-11-22 01:00:00,23.533,-2.956,23.7179262373,3.843,-11.036,11.6859721461,19.69,8.08,21.283385539,79.18,23.373,-11.036,25.8474452316,3.843,-11.036,11.6859721461,19.53,0.0,19.53,65.67
2020-11-22 01:30:00,22.738,-3.011,22.9364941741,4.138,-11.001,11.7535120283,18.6,7.99,20.2435199508,79.18,22.608,-11.001,25.142467361,4.138,-11.001,11.7535120283,18.47,0.0,18.47,65.67
2020-11-22 02:00:00,22.535,-2.6175,22.6865054878,2.495,-11.7175,11.9801849422,20.04,9.1,22.0093525575,79.33,22.375,-11.7175,25.2574826784,2.495,-11.7175,11.9801849422,19.88,0.0,19.88,65.75
