Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-22 02:30:00,23.842,-2.4,23.962490772,2.9619999999999997,-12.11,12.4669781423,20.88,9.71,23.0273424433,79.39,23.682,-12.11,26.5986695908,2.9619999999999997,-12.11,12.4669781423,20.72,0.0,20.72,65.81
2020-11-22 03:00:00,22.8155,-1.8210000000000002,22.8880554274,2.4555,-13.321,13.5454243658,20.36,11.5,23.3833188406,79.68,22.6455,-13.321,26.2729463755,2.4555,-13.321,13.5454243658,20.19,0.0,20.19,66.02
2020-11-22 03:30:00,23.064,-1.677,23.1248875673,1.634,-13.287,13.3870954654,21.43,11.61,24.3728742663,79.93,22.894,-13.287,26.4703533222,1.634,-13.287,13.3870954654,21.26,0.0,21.26,66.26
2020-11-22 04:00:00,19.9455,-3.5995,20.2676927769,1.8355000000000001,-8.3295,8.529339394099999,18.11,4.73,18.7175051756,78.35,19.9755,-8.3295,21.6425777231,1.8355000000000001,-8.3295,8.529339394099999,18.14,0.0,18.14,64.95
2020-11-22 04:30:00,20.984,-5.2265,21.625090942,1.354,-7.5165,7.6374791816,19.63,2.29,19.763122223,78.06,21.164,-7.5165,22.4591332925,1.354,-7.5165,7.6374791816,19.81,0.0,19.81,64.71
2020-11-22 05:00:00,23.399,-5.5280000000000005,24.0431276044,0.919,-6.998,7.0580850802,22.48,1.47,22.5280114524,77.9,23.599,-6.998,24.6147274005,0.919,-6.998,7.0580850802,22.68,0.0,22.68,64.58
2020-11-22 05:30:00,17.9665,-5.789,18.8761130334,0.9065000000000001,-6.249,6.314407593,17.06,0.46,17.0662005145,77.72,18.1265,-6.249,19.1734191852,0.9065000000000001,-6.249,6.314407593,17.22,0.0,17.22,64.46
2020-11-22 06:00:00,19.316,-5.47,20.0755761063,1.276,-6.32,6.4475247964,18.04,0.85,18.0600138427,77.8,19.486,-6.32,20.4852775427,1.276,-6.32,6.4475247964,18.21,0.0,18.21,64.53
2020-11-22 06:30:00,20.297,-5.615,21.0593550234,1.397,-5.105,5.2926962883,18.9,-0.51,18.9068797003,77.43,20.467,-5.105,21.0940539963,1.397,-5.105,5.2926962883,19.07,0.0,19.07,64.23
2020-11-22 07:00:00,19.133,-5.039,19.7854292347,1.193,-5.969,6.087052653,17.94,0.93,17.9640891781,77.94,19.293,-5.969,20.1952670198,1.193,-5.969,6.087052653,18.1,0.0,18.1,64.67
2020-11-22 07:30:00,20.718,-5.1695,21.3532024355,0.848,-5.0795,5.1497984669,19.87,-0.09,19.8702038238,77.59,20.878,-5.0795,21.4870240901,0.848,-5.0795,5.1497984669,20.03,0.0,20.03,64.4
2020-11-22 08:00:00,20.727,-5.28,21.3889440833,0.8170000000000001,-4.99,5.0564403487,19.91,-0.29,19.912111892,77.48,20.897,-4.99,21.4845225453,0.8170000000000001,-4.99,5.0564403487,20.08,0.0,20.08,64.35
2020-11-22 08:30:00,21.7955,-5.5335,22.4869616111,1.1655,-4.5535,4.70029281,20.63,-0.98,20.6532636646,77.48,21.9655,-4.5535,22.432511061,1.1655,-4.5535,4.70029281,20.8,0.0,20.8,64.35
2020-11-22 09:00:00,21.9045,-5.0835,22.4866425351,0.8245,-5.2135,5.2782935216,21.08,0.13,21.0804008501,77.79,22.0845,-5.2135,22.6915341592,0.8245,-5.2135,5.2782935216,21.26,0.0,21.26,64.58
2020-11-22 09:30:00,23.5355,-5.834,24.2477899251,0.7855000000000001,-3.504,3.5909645292,22.75,-2.33,22.8690052254,77.33,23.7155,-3.504,23.9729630261,0.7855000000000001,-3.504,3.5909645292,22.93,0.0,22.93,64.19
2020-11-22 10:00:00,21.1095,-4.0525,21.4949702605,0.35950000000000004,-5.6825,5.6938604215,20.75,1.63,20.8139232246,78.24,21.0395,-5.6825,21.7933789601,0.35950000000000004,-5.6825,5.6938604215,20.68,0.0,20.68,64.96
2020-11-22 10:30:00,22.6135,-2.8040000000000003,22.7866802815,0.24350000000000002,-7.564,7.5679183565,22.37,4.76,22.8708220228,78.71,22.4335,-7.564,23.6743747172,0.24350000000000002,-7.564,7.5679183565,22.19,0.0,22.19,65.34
2020-11-22 11:00:00,23.919,-2.61,24.0609779726,0.299,-8.13,8.1354963586,23.62,5.52,24.2564383206,78.9,23.719,-8.13,25.0736487373,0.299,-8.13,8.1354963586,23.42,0.0,23.42,65.52
2020-11-22 11:30:00,22.893,-2.6550000000000002,23.0464416776,0.153,-7.835,7.8364937313,22.74,5.18,23.3225213045,78.79,22.693,-7.835,24.0074878736,0.153,-7.835,7.8364937313,22.54,0.0,22.54,65.41
2020-11-22 12:00:00,23.308,-2.02,23.3953684305,0.798,-8.56,8.5971160281,22.51,6.54,23.4408126992,78.93,23.118,-8.56,24.6518868243,0.798,-8.56,8.5971160281,22.32,0.0,22.32,65.52
2020-11-22 12:30:00,21.638,-1.859,21.7177099391,0.328,-8.789,8.7951182482,21.31,6.93,22.4085028505,79.34,21.458,-8.789,23.1881927929,0.328,-8.789,8.7951182482,21.13,0.0,21.13,65.84
2020-11-22 13:00:00,23.8445,-2.1785,23.9438101083,0.5645,-8.5285,8.5471616634,23.28,6.35,24.1304973011,78.97,23.6545,-8.5285,25.1449931895,0.5645,-8.5285,8.5471616634,23.09,0.0,23.09,65.53
2020-11-22 13:30:00,25.3515,-1.784,25.4141930474,1.1815,-9.674,9.7458821176,24.17,7.89,25.4252040306,79.12,25.1415,-9.674,26.9384724558,1.1815,-9.674,9.7458821176,23.96,0.0,23.96,65.72
2020-11-22 14:00:00,22.4265,-1.3665,22.4680934772,1.3065,-10.5265,10.607268475,21.12,9.16,23.0208601056,79.38,22.2465,-10.5265,24.6112568655,1.3065,-10.5265,10.607268475,20.94,0.0,20.94,65.96
2020-11-22 14:30:00,26.099,-1.7045,26.1546003841,2.429,-10.5745,10.8498889971,23.67,8.87,25.2773772374,79.27,25.899,-10.5745,27.9746001088,2.429,-10.5745,10.8498889971,23.47,0.0,23.47,65.83
2020-11-22 15:00:00,22.5435,-2.085,22.6397132767,1.4635,-10.205,10.3094062511,21.08,8.12,22.5898384235,79.27,22.3535,-10.205,24.5727692223,1.4635,-10.205,10.3094062511,20.89,0.0,20.89,65.83
2020-11-22 15:30:00,27.55,-2.776,27.6895047988,1.07,-9.056,9.1189931462,26.48,6.28,27.2144961372,78.58,27.34,-9.056,28.8008113775,1.07,-9.056,9.1189931462,26.27,0.0,26.27,65.26
2020-11-22 16:00:00,43.446,-2.3285,43.5083535456,0.706,-11.2485,11.2706338886,42.74,8.92,43.6608978378,78.29,43.126,-11.2485,44.568830232,0.706,-11.2485,11.2706338886,42.42,0.0,42.42,65.02
2020-11-22 16:30:00,40.3255,-1.818,40.3664597686,0.8055,-11.798,11.8254654982,39.52,9.98,40.7606525954,78.66,40.0355,-11.798,41.7376815869,0.8055,-11.798,11.8254654982,39.23,0.0,39.23,65.3
2020-11-22 17:00:00,42.789,-2.427,42.8577746739,0.729,-10.577,10.6020927179,42.06,8.15,42.8423400388,78.46,42.479,-10.577,43.7760022158,0.729,-10.577,10.6020927179,41.75,0.0,41.75,65.13
2020-11-22 17:30:00,44.5275,-2.11,44.5774646683,0.7275,-11.38,11.4032300797,43.8,9.27,44.7702233633,78.58,44.2175,-11.38,45.6584242638,0.7275,-11.38,11.4032300797,43.49,0.0,43.49,65.23
2020-11-22 18:00:00,41.5405,-2.207,41.5990863992,0.8405,-11.117,11.1487276965,40.7,8.91,41.6638704395,78.69,41.2305,-11.117,42.7029486014,0.8405,-11.117,11.1487276965,40.39,0.0,40.39,65.33
2020-11-22 18:30:00,34.102,-2.4705,34.1913698797,0.662,-10.2605,10.2818337008,33.44,7.79,34.3353709751,78.79,33.842,-10.2605,35.3632411446,0.662,-10.2605,10.2818337008,33.18,0.0,33.18,65.41
2020-11-22 19:00:00,36.076,-2.3565,36.1528818803,0.316,-10.4865,10.4912600888,35.76,8.13,36.6725305917,78.79,35.796,-10.4865,37.3004061406,0.316,-10.4865,10.4912600888,35.48,0.0,35.48,65.41
2020-11-22 19:30:00,32.4025,-2.3785,32.4896794152,0.4025,-10.5585,10.5661690551,32.0,8.18,33.0289630476,78.89,32.1625,-10.5585,33.8512677532,0.4025,-10.5585,10.5661690551,31.76,0.0,31.76,65.47
2020-11-22 20:00:00,30.944,-1.6285,30.9868221709,0.28400000000000003,-11.9085,11.9118860073,30.66,10.28,32.3375014496,79.38,30.714,-11.9085,32.9417997118,0.28400000000000003,-11.9085,11.9118860073,30.43,0.0,30.43,65.86
2020-11-22 20:30:00,39.8155,-2.9015,39.9210814295,0.3655,-10.3615,10.3679444684,39.45,7.46,40.1491481852,78.15,39.5355,-10.3615,40.8707284312,0.3655,-10.3615,10.3679444684,39.17,0.0,39.17,64.85
2020-11-22 21:00:00,29.2905,-3.216,29.466524163,0.18050000000000002,-8.776,8.7778560167,29.11,5.5600000000000005,29.6362227688,78.19,29.0605,-8.776,30.3567263757,0.18050000000000002,-8.776,8.7778560167,28.88,0.0,28.88,64.85
2020-11-22 21:30:00,27.6775,-3.098,27.8503430903,0.0475,-8.688,8.6881298477,27.63,5.59,28.189803121,78.61,27.4775,-8.688,28.8182988785,0.0475,-8.688,8.6881298477,27.43,0.0,27.43,65.22
2020-11-22 22:00:00,33.251,-3.122,33.3972436737,0.07100000000000001,-9.382,9.3822686489,33.18,6.26,33.765366872,78.76,33.011,-9.382,34.3183339485,0.07100000000000001,-9.382,9.3822686489,32.94,0.0,32.94,65.36
2020-11-22 22:30:00,36.9325,-3.4775,37.0958564061,0.1125,-9.1975,9.1981880009,36.82,5.72,37.2616532108,78.45,36.6825,-9.1975,37.8179826604,0.1125,-9.1975,9.1981880009,36.57,0.0,36.57,65.08
2020-11-22 23:00:00,37.4925,-3.3255,37.6396932307,0.12250000000000001,-9.6755,9.6762754456,37.37,6.35,37.9056644843,78.45,37.2125,-9.6755,38.4497783674,0.12250000000000001,-9.6755,9.6762754456,37.09,0.0,37.09,65.08
2020-11-22 23:30:00,33.0215,-2.6,33.1236994047,0.12150000000000001,-10.63,10.6306943447,32.9,8.03,33.8657777114,79.01,32.7815,-10.63,34.4619158238,0.12150000000000001,-10.63,10.6306943447,32.66,0.0,32.66,65.54
2020-11-23 00:00:00,24.5715,-3.305,24.7927738918,0.0815,-9.305,9.3053569115,24.49,6.0,25.2142836503,78.63,24.3815,-9.305,26.09675396,0.0815,-9.305,9.3053569115,24.3,0.0,24.3,65.23
2020-11-23 00:30:00,35.8535,-3.3075,36.0057359111,0.053500000000000006,-9.7075,9.7076474236,35.8,6.4,36.3675679693,78.3,35.6135,-9.7075,36.9128289149,0.053500000000000006,-9.7075,9.7076474236,35.56,0.0,35.56,64.96
2020-11-23 01:00:00,41.8345,-3.5105,41.9815316598,0.044500000000000005,-9.0905,9.090608918,41.79,5.58,42.1608882734,78.02,41.5545,-9.0905,42.537203252,0.044500000000000005,-9.0905,9.090608918,41.51,0.0,41.51,64.72
2020-11-23 01:30:00,40.926,-3.5425,41.0790309312,0.046,-9.0825,9.082616487,40.88,5.54,41.2536786239,78.2,40.656,-9.0825,41.6581581716,0.046,-9.0825,9.082616487,40.61,0.0,40.61,64.87
2020-11-23 02:00:00,36.3935,-3.327,36.5452564808,0.043500000000000004,-9.387,9.3871007904,36.35,6.06,36.851677031,78.47,36.1435,-9.387,37.3425810738,0.043500000000000004,-9.387,9.3871007904,36.1,0.0,36.1,65.1
2020-11-23 02:30:00,39.023,-3.008,39.1387607494,0.043000000000000003,-10.038,10.0380920996,38.98,7.03,39.6088538082,78.65,38.763,-10.038,40.041623506,0.043000000000000003,-10.038,10.0380920996,38.72,0.0,38.72,65.25
2020-11-23 03:00:00,35.003,-2.949,35.1270068466,0.043000000000000003,-9.739,9.7390949271,34.96,6.79,35.6132798265,78.83,34.753,-9.739,36.0918152772,0.043000000000000003,-9.739,9.7390949271,34.71,0.0,34.71,65.38
2020-11-23 03:30:00,35.9725,-2.757,36.0779961368,0.0425,-10.157,10.1570889161,35.93,7.4,36.6841232688,78.97,35.7225,-10.157,37.1384121261,0.0425,-10.157,10.1570889161,35.68,0.0,35.68,65.49
2020-11-23 04:00:00,28.502,-2.6395,28.6239578719,0.042,-10.0695,10.0695875909,28.46,7.43,29.4138827767,79.14,28.292,-10.0695,30.0305193803,0.042,-10.0695,10.0695875909,28.25,0.0,28.25,65.63
2020-11-23 04:30:00,21.1825,-2.745,21.3596191738,0.0425,-9.595,9.595094124100001,21.14,6.85,22.2221083608,79.14,21.0125,-9.595,23.0995493733,0.0425,-9.595,9.595094124100001,20.97,0.0,20.97,65.63
2020-11-23 05:00:00,21.737,-2.6385,21.8965488434,0.067,-9.5685,9.5687345689,21.67,6.93,22.7511274446,79.18,21.547,-9.5685,23.5760344683,0.067,-9.5685,9.5687345689,21.48,0.0,21.48,65.67
2020-11-23 05:30:00,18.2145,-3.025,18.4639821071,0.0545,-8.475,8.4751752342,18.16,5.45,18.9601714127,79.0,18.0745,-8.475,19.9627947755,0.0545,-8.475,8.4751752342,18.02,0.0,18.02,65.52
2020-11-23 06:00:00,23.0965,-2.9675000000000002,23.2863558441,0.42650000000000005,-9.3375,9.3472353399,22.67,6.37,23.5479468319,79.0,22.9165,-9.3375,24.7458052708,0.42650000000000005,-9.3375,9.3472353399,22.49,0.0,22.49,65.52
2020-11-23 06:30:00,21.1855,-3.5789999999999997,21.4856847983,0.4655,-8.109,8.1223501063,20.72,4.53,21.2094153621,78.57,21.0255,-8.109,22.5350289827,0.4655,-8.109,8.1223501063,20.56,0.0,20.56,65.19
2020-11-23 07:00:00,24.0565,-3.305,24.2824672809,0.9965,-8.775,8.8314006392,23.06,5.47,23.699883966,78.57,23.8665,-8.775,25.4285360815,0.9965,-8.775,8.8314006392,22.87,0.0,22.87,65.19
2020-11-23 07:30:00,45.163,-3.3585000000000003,45.2877035325,1.843,-11.0885,11.2406174764,43.32,7.73,44.0042645661,78.25,44.863,-11.0885,46.2130241517,1.843,-11.0885,11.2406174764,43.02,0.0,43.02,64.96
2020-11-23 08:00:00,42.0845,-2.856,42.181297707,2.9645,-11.336,11.717216233,39.12,8.48,40.0285498114,78.47,41.8145,-11.336,43.3238653198,2.9645,-11.336,11.717216233,38.85,0.0,38.85,65.13
2020-11-23 08:30:00,44.6955,-3.0335,44.7983241037,1.9655,-11.1335,11.305662851,42.73,8.1,43.4909519326,78.2,44.3955,-11.1335,45.770244073,1.9655,-11.1335,11.305662851,42.43,0.0,42.43,64.9
2020-11-23 09:00:00,31.659,-2.947,31.7958659262,3.729,-10.817,11.4417188394,27.93,7.87,29.0176118935,78.77,31.439,-10.817,33.2478301548,3.729,-10.817,11.4417188394,27.71,0.0,27.71,65.38
2020-11-23 09:30:00,31.914,-2.906,32.046033015,3.7439999999999998,-10.756,11.3889890684,28.17,7.85,29.2433137657,78.53,31.694,-10.756,33.469406508,3.7439999999999998,-10.756,11.3889890684,27.95,0.0,27.95,65.22
2020-11-23 10:00:00,27.696,-3.226,27.8832475153,4.176,-9.756,10.6121869565,23.52,6.53,24.4096558763,78.7,27.496,-9.756,29.1754957456,4.176,-9.756,10.6121869565,23.32,0.0,23.32,65.37
2020-11-23 10:30:00,34.664,-2.7135,34.7700442659,6.424,-11.1135,12.8365750202,28.24,8.4,29.4628172448,78.52,34.454,-11.1135,36.202044117,6.424,-11.1135,12.8365750202,28.03,0.0,28.03,65.22
2020-11-23 11:00:00,31.371,-2.2455,31.451262474700002,6.421,-11.6455,13.2983800235,24.95,9.4,26.6620048008,78.97,31.161,-11.6455,33.2659824934,6.421,-11.6455,13.2983800235,24.74,0.0,24.74,65.58
2020-11-23 11:30:00,33.6795,-2.412,33.7657587542,6.2395,-11.762,13.31450353,27.44,9.35,28.9892411077,78.83,33.4695,-11.762,35.4760774924,6.2395,-11.762,13.31450353,27.23,0.0,27.23,65.47
2020-11-23 12:00:00,39.043,-2.0085,39.0946277799,6.813,-11.2485,13.1508829076,32.23,9.24,33.5283536727,78.87,38.783,-11.2485,40.3813055912,6.813,-11.2485,13.1508829076,31.97,0.0,31.97,65.51
2020-11-23 12:30:00,40.4995,-1.5750000000000002,40.5301138075,8.5995,-12.225,14.9466392627,31.9,10.65,33.6308266327,78.87,40.2595,-12.225,42.0746713029,8.5995,-12.225,14.9466392627,31.66,0.0,31.66,65.51
2020-11-23 13:00:00,34.4335,-1.375,34.4609423442,8.1135,-12.255,14.6974115833,26.32,10.88,28.4801123593,79.0,34.2035,-12.255,36.3326910268,8.1135,-12.255,14.6974115833,26.09,0.0,26.09,65.61
2020-11-23 13:30:00,33.5305,-1.5030000000000001,33.564168979,9.6105,-12.023,15.3920186866,23.92,10.52,26.131146167,79.05,33.3305,-12.023,35.4326792559,9.6105,-12.023,15.3920186866,23.72,0.0,23.72,65.66
2020-11-23 14:00:00,30.183,-1.869,30.240811001,7.273,-10.259,12.5755162916,22.91,8.39,24.3979548323,78.53,30.003,-10.259,31.7084703195,7.273,-10.259,12.5755162916,22.73,0.0,22.73,65.25
2020-11-23 14:30:00,26.2065,-2.1065,26.2910247898,5.9365,-9.2565,10.9965824009,20.27,7.15,21.4940782543,78.78,26.0265,-9.2565,27.6235677366,5.9365,-9.2565,10.9965824009,20.09,0.0,20.09,65.49
2020-11-23 15:00:00,30.3345,-2.0655,30.4047394414,5.1345,-9.5555,10.8476112808,25.2,7.49,26.2895435487,78.72,30.1245,-9.5555,31.6036877674,5.1345,-9.5555,10.8476112808,24.99,0.0,24.99,65.55
2020-11-23 15:30:00,34.9435,-1.46,34.9739873656,5.9835,-11.38,12.8571642383,28.96,9.92,30.6118931136,78.94,34.7035,-11.38,36.5217375305,5.9835,-11.38,12.8571642383,28.72,0.0,28.72,65.73
2020-11-23 16:00:00,37.567,-2.1115,37.6262929512,5.307,-9.8815,11.2164295232,32.26,7.77,33.1825330558,78.37,37.317,-9.8815,38.6031414687,5.307,-9.8815,11.2164295232,32.01,0.0,32.01,65.25
2020-11-23 16:30:00,39.717,-2.2735,39.7820171843,4.907,-9.8735,11.0256360928,34.81,7.6,35.6299887735,78.37,39.457,-9.8735,40.673589112,4.907,-9.8735,11.0256360928,34.55,0.0,34.55,65.16
2020-11-23 17:00:00,37.9045,-2.137,37.9646926663,5.8445,-9.877,11.4766418978,32.06,7.74,32.9810733603,78.49,37.6545,-9.877,38.9283508416,5.8445,-9.877,11.4766418978,31.81,0.0,31.81,65.16
2020-11-23 17:30:00,32.942,-1.4755,32.9750278885,8.312,-10.5955,13.4667725996,24.63,9.12,26.2642589844,78.93,32.742,-10.5955,34.4137063428,8.312,-10.5955,13.4667725996,24.43,0.0,24.43,65.53
2020-11-23 18:00:00,33.3905,-0.9545,33.4041398707,12.2505,-11.7645,16.9846463166,21.14,10.81,23.7435401741,79.21,33.2005,-11.7645,35.2232403464,12.2505,-11.7645,16.9846463166,20.95,0.0,20.95,65.76
2020-11-23 18:30:00,31.124,-1.3615,31.1537647524,13.984,-10.5315,17.5061345891,17.14,9.17,19.438839986,79.21,30.964,-10.5315,32.7059900974,13.984,-10.5315,17.5061345891,16.98,0.0,16.98,65.76
2020-11-23 19:00:00,41.088,-1.661,41.1215596129,17.508,-11.261,20.8168245657,23.58,9.6,25.4593087102,78.6,40.898,-11.261,42.4200014734,17.508,-11.261,20.8168245657,23.39,0.0,23.39,65.27
2020-11-23 19:30:00,43.1765,-1.472,43.2015848812,16.1065,-11.752,19.9381254447,27.07,10.28,28.956230763,78.79,42.9665,-11.752,44.5446924588,16.1065,-11.752,19.9381254447,26.86,0.0,26.86,65.42
2020-11-23 20:00:00,38.9695,-1.8115,39.011581133,12.1595,-10.8915,16.3241603919,26.81,9.08,28.3058739487,78.7,38.7395,-10.8915,40.241441729900004,12.1595,-10.8915,16.3241603919,26.58,0.0,26.58,65.34
2020-11-23 20:30:00,42.8865,-2.0725,42.9365478177,12.4665,-10.5325,16.3201463995,30.42,8.46,31.5744833687,78.64,42.6665,-10.5325,43.9472840856,12.4665,-10.5325,16.3201463995,30.2,0.0,30.2,65.3
2020-11-23 21:00:00,35.301,-2.285,35.3748756323,11.661,-9.755,15.2032544542,23.64,7.47,24.7921459337,78.55,35.111,-9.755,36.4409432644,11.661,-9.755,15.2032544542,23.45,0.0,23.45,65.23
2020-11-23 21:30:00,36.227,-2.58,36.3187545078,15.417,-9.75,18.2413373687,20.81,7.17,22.0105656447,78.38,36.057,-9.75,37.3519711528,15.417,-9.75,18.2413373687,20.64,0.0,20.64,65.1
2020-11-23 22:00:00,44.1285,-2.312,44.1890241604,18.6185,-11.152,21.7028948818,25.51,8.84,26.9982536472,78.25,43.9285,-11.152,45.3219617432,18.6185,-11.152,21.7028948818,25.31,0.0,25.31,65.0
2020-11-23 22:30:00,34.4545,-2.8235,34.5699974327,22.9645,-10.4735,25.2400963251,11.49,7.65,13.8037168908,77.99,34.3445,-10.4735,35.905972797,22.9645,-10.4735,25.2400963251,11.38,0.0,11.38,64.78
2020-11-23 23:00:00,33.8195,-2.605,33.9196787315,22.1095,-11.305,24.832096473100002,11.71,8.7,14.5881493,78.24,33.7195,-11.305,35.5641350977,22.1095,-11.305,24.832096473100002,11.61,0.0,11.61,64.98
2020-11-23 23:30:00,29.1775,-2.699,29.3020666037,17.7675,-10.639,20.7092341058,11.41,7.94,13.9007805536,78.54,29.0775,-10.639,30.9627086549,17.7675,-10.639,20.7092341058,11.31,0.0,11.31,65.23
2020-11-24 00:00:00,35.8825,-2.243,35.9525361449,18.3725,-11.853,21.8641799583,17.51,9.61,19.973787823,78.96,35.7525,-11.853,37.666097027,18.3725,-11.853,21.8641799583,17.38,0.0,17.38,65.58
2020-11-24 00:30:00,38.507,-2.724,38.6032281681,21.257,-10.324,23.6314414499,17.25,7.6,18.85,78.1,38.387,-10.324,39.7510596714,21.257,-10.324,23.6314414499,17.13,0.0,17.13,64.87
2020-11-24 01:00:00,30.706,-2.872,30.8400197795,16.676,-9.892,19.3891887401,14.03,7.02,15.6882535676,78.22,30.606,-9.892,32.1648705889,16.676,-9.892,19.3891887401,13.93,0.0,13.93,64.97
2020-11-24 01:30:00,32.0585,-2.9795,32.1966588717,12.1885,-9.8795,15.6896160724,19.87,6.9,21.0339463725,78.49,31.9185,-9.8795,33.4125000935,12.1885,-9.8795,15.6896160724,19.73,0.0,19.73,65.18
2020-11-24 02:00:00,41.1195,-2.8515,41.2182524193,10.5995,-10.5315,14.9419507595,30.52,7.68,31.4714600869,78.59,40.9195,-10.5315,42.253023235,10.5995,-10.5315,14.9419507595,30.32,0.0,30.32,65.26
2020-11-24 02:30:00,38.6925,-2.456,38.7703687402,9.3525,-11.106,14.5193833288,29.34,8.65,30.5885288956,78.9,38.4925,-11.106,40.0626483429,9.3525,-11.106,14.5193833288,29.14,0.0,29.14,65.51
2020-11-24 03:00:00,30.73,-2.129,30.8036611623,9.44,-10.789,14.3358334602,21.29,8.66,22.9839008874,79.15,30.57,-10.789,32.4180107502,9.44,-10.789,14.3358334602,21.13,0.0,21.13,65.7
2020-11-24 03:30:00,28.2625,-1.811,28.3204630479,8.2625,-11.121,13.8544414268,20.0,9.31,22.0607366151,79.52,28.1025,-11.121,30.2229572883,8.2625,-11.121,13.8544414268,19.84,0.0,19.84,66.01
2020-11-24 04:00:00,27.5245,-1.866,27.5876794285,6.0945,-10.516,12.1543895877,21.43,8.65,23.1098983122,79.56,27.3645,-10.516,29.3155609916,6.0945,-10.516,12.1543895877,21.27,0.0,21.27,66.01
2020-11-24 04:30:00,23.3525,-2.299,23.4653927572,8.4725,-10.119,13.1976292284,14.88,7.82,16.8097233767,79.23,23.2225,-10.119,25.331377129,8.4725,-10.119,13.1976292284,14.75,0.0,14.75,65.76
2020-11-24 05:00:00,28.784,-2.9565,28.9354375853,9.994,-10.4665,14.4716156061,18.79,7.51,20.235221768,79.27,28.654,-10.4665,30.505726319,9.994,-10.4665,14.4716156061,18.66,0.0,18.66,65.81
2020-11-24 05:30:00,23.9115,-2.976,24.0959832389,8.6915,-10.586,13.6969182026,15.22,7.61,17.0164773088,78.97,23.7915,-10.586,26.0403315695,8.6915,-10.586,13.6969182026,15.1,0.0,15.1,65.57
2020-11-24 06:00:00,22.955,-2.5455,23.0957051256,6.405,-10.8255,12.5783733149,16.55,8.28,18.5056991222,78.97,22.805,-10.8255,25.2439987967,6.405,-10.8255,12.5783733149,16.4,0.0,16.4,65.57
2020-11-24 06:30:00,24.168,-1.8835000000000002,24.241282892,4.248,-11.6935,12.4411995503,19.92,9.81,22.2045603424,79.0,23.998,-11.6935,26.6953543945,4.248,-11.6935,12.4411995503,19.75,0.0,19.75,65.65
2020-11-24 07:00:00,23.36,-2.0405,23.448949662,5.44,-11.2805,12.5237087259,17.92,9.24,20.1619443507,78.9,23.2,-11.2805,25.7970866621,5.44,-11.2805,12.5237087259,17.76,0.0,17.76,65.56
2020-11-24 07:30:00,35.581,-2.152,35.6460189222,6.471,-10.192,12.0727256657,29.11,8.04,30.1998956952,78.59,35.351,-10.192,36.7908964963,6.471,-10.192,12.0727256657,28.88,0.0,28.88,65.31
2020-11-24 08:00:00,35.654,-1.8145,35.7001418239,7.014,-10.3045,12.4651079518,28.64,8.49,29.8718881224,78.23,35.424,-10.3045,36.8923094459,7.014,-10.3045,12.4651079518,28.41,0.0,28.41,65.02
2020-11-24 08:30:00,41.185,-0.6695,41.1904413092,7.725,-12.0895,14.346833631500001,33.46,11.42,35.3551693533,78.75,40.925,-12.0895,42.6733129163,7.725,-12.0895,14.346833631500001,33.2,0.0,33.2,65.44
2020-11-24 09:00:00,37.205,-0.9775,37.2178388847,8.435,-11.4175,14.1953700639,28.77,10.44,30.605661241,78.65,36.975,-11.4175,38.6976734604,8.435,-11.4175,14.1953700639,28.54,0.0,28.54,65.35
2020-11-24 09:30:00,30.017,-0.784,30.0272367194,7.607,-11.434,13.7332736447,22.41,10.65,24.8119044009,78.84,29.807,-11.434,31.9248117457,7.607,-11.434,13.7332736447,22.2,0.0,22.2,65.5
2020-11-24 10:00:00,22.1925,-0.5515,22.1993515333,9.5025,-11.4215,14.8575963231,12.69,10.87,16.7090693936,79.14,22.0425,-11.4215,24.8258427551,9.5025,-11.4215,14.8575963231,12.54,0.0,12.54,65.73
2020-11-24 10:30:00,20.464,-0.28250000000000003,20.4659498253,9.724,-11.4225,15.0009893757,10.74,11.14,15.4740815559,79.55,20.324,-11.4225,23.3139117749,9.724,-11.4225,15.0009893757,10.6,0.0,10.6,66.07
2020-11-24 11:00:00,22.7315,-0.1335,22.7318920132,10.3415,-11.2935,15.3130586265,12.39,11.16,16.6750622188,79.42,22.5915,-11.2935,25.2570587064,10.3415,-11.2935,15.3130586265,12.25,0.0,12.25,65.95
2020-11-24 11:30:00,23.7755,-0.9175000000000001,23.7931966432,7.5355,-9.8475,12.399879697,16.24,8.93,18.5332808752,79.57,23.6655,-9.8475,25.6325797863,7.5355,-9.8475,12.399879697,16.13,0.0,16.13,66.05
2020-11-24 12:00:00,32.3565,-3.8285,32.5822114734,9.4265,-5.8785,11.1092603039,22.93,2.05,23.0214552103,78.19,32.5465,-5.8785,33.0731223881,9.4265,-5.8785,11.1092603039,23.12,0.0,23.12,64.92
2020-11-24 12:30:00,30.21,-3.8525,30.4546524566,9.28,-6.2325,11.1786607539,20.93,2.38,21.0648830996,78.04,30.37,-6.2325,31.0029185118,9.28,-6.2325,11.1786607539,21.09,0.0,21.09,64.8
2020-11-24 13:00:00,25.6935,-4.08,26.015425083,11.1335,-5.01,12.2088051115,14.56,0.93,14.5896710038,78.18,25.7935,-5.01,26.2755540807,11.1335,-5.01,12.2088051115,14.66,0.0,14.66,64.93
2020-11-24 13:30:00,21.284,-4.9190000000000005,21.8450272831,11.404,-3.6790000000000003,11.9827483075,9.88,-1.24,9.9575097288,78.02,21.364,-3.6790000000000003,21.6784579018,11.404,-3.6790000000000003,11.9827483075,9.96,0.0,9.96,64.82
2020-11-24 14:00:00,21.3145,-4.1205,21.7091324216,12.3845,-4.3004999999999995,13.1099252668,8.93,0.18,8.9318139255,78.09,21.3745,-4.3004999999999995,21.8028335429,12.3845,-4.3004999999999995,13.1099252668,8.99,0.0,8.99,64.88
2020-11-24 14:30:00,23.832,-3.9485,24.1568805157,12.902,-5.0985,13.8728622227,10.93,1.15,10.9903321151,78.05,23.912,-5.0985,24.4495080983,12.902,-5.0985,13.8728622227,11.01,0.0,11.01,64.83
2020-11-24 15:00:00,27.198,-3.902,27.4764773579,13.008,-6.142,14.3851391373,14.19,2.24,14.365712652,77.89,27.308,-6.142,27.9901952119,13.008,-6.142,14.3851391373,14.3,0.0,14.3,64.7
2020-11-24 15:30:00,32.442,-3.95,32.6815829482,10.842,-6.05,12.4157748047,21.6,2.1,21.7018432397,77.6,32.632,-6.05,33.1880991321,10.842,-6.05,12.4157748047,21.79,0.0,21.79,64.46
2020-11-24 16:00:00,43.342,-3.398,43.4749970443,12.832,-7.238,14.7325784573,30.51,3.84,30.750702431,77.53,43.482,-7.238,44.0803013601,12.832,-7.238,14.7325784573,30.65,0.0,30.65,64.38
2020-11-24 16:30:00,48.199,-1.5605,48.2242549061,16.989,-11.1605,20.3269004339,31.21,9.6,32.6530871435,78.14,47.969,-11.1605,49.2501951392,16.989,-11.1605,20.3269004339,30.98,0.0,30.98,64.89
2020-11-24 17:00:00,55.4545,-1.2335,55.468216958,17.0045,-12.3135,20.9946493779,38.45,11.08,40.0146085824,78.23,55.1645,-12.3135,56.5220695171,17.0045,-12.3135,20.9946493779,38.16,0.0,38.16,64.98
2020-11-24 17:30:00,55.0955,-1.827,55.1257838879,15.1855,-11.557,19.0830725841,39.91,9.73,41.0789605516,78.29,54.8155,-11.557,56.0205613079,15.1855,-11.557,19.0830725841,39.63,0.0,39.63,65.05
2020-11-24 18:00:00,58.1155,-1.5115,58.1351526402,14.2955,-12.0415,18.6911487742,43.82,10.53,45.0674305902,78.59,57.8055,-12.0415,59.046367818,14.2955,-12.0415,18.6911487742,43.51,0.0,43.51,65.31
2020-11-24 18:30:00,57.43,-1.2275,57.4431167003,12.13,-11.8775,16.9768049482,45.3,10.65,46.5350674223,78.35,57.1,-11.8775,58.3222513819,12.13,-11.8775,16.9768049482,44.97,0.0,44.97,65.11
2020-11-24 19:00:00,55.547,-0.7415,55.551948942,11.147,-11.8015,16.2336382629,44.4,11.06,45.7567874746,78.67,55.237,-11.8015,56.4836398548,11.147,-11.8015,16.2336382629,44.09,0.0,44.09,65.38
2020-11-24 19:30:00,56.5745,-0.971,56.5828321247,9.9445,-11.331,15.0759623656,46.63,10.36,47.7670022086,78.35,56.2545,-11.331,57.384321301599996,9.9445,-11.331,15.0759623656,46.31,0.0,46.31,65.1
2020-11-24 20:00:00,53.8905,-1.3615,53.907695856,11.1805,-10.7315,15.4973763102,42.71,9.37,43.7257475636,77.95,53.6005,-10.7315,54.6642359546,11.1805,-10.7315,15.4973763102,42.42,0.0,42.42,64.78
2020-11-24 20:30:00,50.26,-1.425,50.2801971456,9.95,-10.795,14.681094135,40.31,9.37,41.3846952387,78.01,49.98,-10.795,51.1324987166,9.95,-10.795,14.681094135,40.03,0.0,40.03,64.83
2020-11-24 21:00:00,45.9525,-1.271,45.9700739313,7.6225000000000005,-10.531,13.0001718162,38.33,9.26,39.4326831448,78.1,45.6825,-10.531,46.8806225135,7.6225000000000005,-10.531,13.0001718162,38.06,0.0,38.06,64.89
2020-11-24 21:30:00,41.4805,-1.211,41.4981734688,6.3805,-11.381,13.0475262502,35.1,10.17,36.5436574524,78.19,41.2305,-11.381,42.7724361154,6.3805,-11.381,13.0475262502,34.85,0.0,34.85,64.98
2020-11-24 22:00:00,42.9015,-1.1280000000000001,42.9163265698,6.2915,-11.858,13.4236781938,36.61,10.73,38.1500327654,78.32,42.6315,-11.858,44.2499373587,6.2915,-11.858,13.4236781938,36.34,0.0,36.34,65.09
2020-11-24 22:30:00,43.2155,-0.9735,43.2264634512,7.8255,-12.8735,15.0653726306,35.39,11.9,37.3371410261,78.62,42.9655,-12.8735,44.85266093,7.8255,-12.8735,15.0653726306,35.14,0.0,35.14,65.32
2020-11-24 23:00:00,37.314,-2.602,37.4046120151,8.434,-10.082,13.1445456369,28.88,7.48,29.8329482284,78.17,37.114,-10.082,38.4590135079,8.434,-10.082,13.1445456369,28.68,0.0,28.68,64.95
2020-11-24 23:30:00,40.014,-2.3535,40.0831530478,6.644,-11.1435,12.973832442700001,33.37,8.79,34.5082743701,78.39,39.794,-11.1435,41.3248112912,6.644,-11.1435,12.973832442700001,33.15,0.0,33.15,65.1
2020-11-25 00:00:00,39.289,-2.6505,39.3783020361,7.879,-10.9705,13.506683947199999,31.41,8.32,32.493237758,78.24,39.089,-10.9705,40.5992831371,7.879,-10.9705,13.506683947199999,31.21,0.0,31.21,64.95
2020-11-25 00:30:00,31.982,-2.9455,32.1173519184,7.302,-10.0355,12.4109010249,24.68,7.09,25.6782106074,78.39,31.812,-10.0355,33.3573770589,7.302,-10.0355,12.4109010249,24.51,0.0,24.51,65.08
2020-11-25 01:00:00,31.4465,-3.1265,31.60154054,6.5465,-10.2165,12.1339826314,24.9,7.09,25.8897296239,78.56,31.2865,-10.2165,32.9123374208,6.5465,-10.2165,12.1339826314,24.74,0.0,24.74,65.22
2020-11-25 01:30:00,40.0,-3.14,40.1230557161,2.7199999999999998,-10.32,10.6724317754,37.28,7.18,37.9651261028,78.02,39.76,-10.32,41.0774877518,2.7199999999999998,-10.32,10.6724317754,37.04,0.0,37.04,64.77
2020-11-25 02:00:00,36.971,-3.175,37.1070810763,0.421,-9.775,9.7840618355,36.55,6.6,37.1411160306,78.36,36.741,-9.775,38.0190965963,0.421,-9.775,9.7840618355,36.32,0.0,36.32,65.05
2020-11-25 02:30:00,25.509,-2.2805,25.6107352735,0.089,-10.4705,10.4708782464,25.42,8.19,26.7067875268,78.89,25.329,-10.4705,27.4078385001,0.089,-10.4705,10.4708782464,25.24,0.0,25.24,65.48
2020-11-25 03:00:00,30.4425,-1.9195000000000002,30.5029553732,0.0625,-11.1695,11.169674861,30.38,9.25,31.7569976541,79.09,30.2325,-11.1695,32.2298275903,0.0625,-11.1695,11.169674861,30.17,0.0,30.17,65.66
2020-11-25 03:30:00,31.866,-1.7610000000000001,31.9146216804,0.056,-11.081,11.0811415026,31.81,9.32,33.1472246199,79.24,31.656,-11.081,33.5393932116,0.056,-11.081,11.0811415026,31.6,0.0,31.6,65.76
2020-11-25 04:00:00,41.041,-1.6375000000000002,41.073654418,0.051000000000000004,-11.8975,11.8976093082,40.99,10.26,42.254558334,79.24,40.761,-11.8975,42.4618608548,0.051000000000000004,-11.8975,11.8976093082,40.71,0.0,40.71,65.76
2020-11-25 04:30:00,41.061,-1.525,41.0893093882,0.14100000000000001,-12.005,12.0058280014,40.92,10.48,42.2407007518,79.15,40.791,-12.005,42.520885527,0.14100000000000001,-12.005,12.0058280014,40.65,0.0,40.65,65.7
2020-11-25 05:00:00,41.0465,-1.8795000000000002,41.0895081803,0.6765,-11.7095,11.7290256415,40.37,9.83,41.5495583611,79.15,40.7765,-11.7095,42.4244663196,0.6765,-11.7095,11.7290256415,40.1,0.0,40.1,65.7
2020-11-25 05:30:00,38.19,-2.092,38.2472556401,1.8599999999999999,-11.242,11.3948305823,36.33,9.15,37.46453523,78.98,37.95,-11.242,39.5801094491,1.8599999999999999,-11.242,11.3948305823,36.09,0.0,36.09,65.54
2020-11-25 06:00:00,31.186,-1.52,31.2230202895,2.836,-11.55,11.8930818546,28.35,10.03,30.0719703378,79.47,30.986,-11.55,33.0686361376,2.836,-11.55,11.8930818546,28.15,0.0,28.15,65.95
2020-11-25 06:30:00,40.114,-1.7005,40.1500273506,5.394,-11.7505,12.9294039402,34.72,10.05,36.1452749332,79.41,39.874,-11.7505,41.5693411813,5.394,-11.7505,12.9294039402,34.48,0.0,34.48,65.9
2020-11-25 07:00:00,32.407,-2.1225,32.4764323048,5.547,-10.6025,11.96587712,26.86,8.48,28.1668244572,79.41,32.217,-10.6025,33.9167819118,5.547,-10.6025,11.96587712,26.67,0.0,26.67,65.9
2020-11-25 07:30:00,44.088,-2.5635,44.1624645627,5.788,-10.2235,11.7482294943,38.3,7.66,39.0584894741,78.4,43.828,-10.2235,45.0045946127,5.788,-10.2235,11.7482294943,38.04,0.0,38.04,65.1
2020-11-25 08:00:00,45.181,-2.0065,45.2255326475,5.761,-10.7165,12.1668604517,39.42,8.71,40.370787706,78.44,44.891,-10.7165,46.1524132982,5.761,-10.7165,12.1668604517,39.13,0.0,39.13,65.14
2020-11-25 08:30:00,47.5505,-2.1,47.596849163,6.8505,-10.14,12.2371953588,40.7,8.04,41.4865231129,78.34,47.2705,-10.14,48.3458350869,6.8505,-10.14,12.2371953588,40.42,0.0,40.42,65.03
2020-11-25 09:00:00,31.7415,-1.7465000000000002,31.7895121778,5.6915,-9.5365,11.1057644717,26.05,7.79,27.1898253029,78.63,31.5415,-9.5365,32.9516472198,5.6915,-9.5365,11.1057644717,25.85,0.0,25.85,65.27
2020-11-25 09:30:00,38.4105,-2.1825,38.472455296,11.5905,-9.4025,14.9247008848,26.82,7.22,27.7748231318,78.54,38.2105,-9.4025,39.3503407419,11.5905,-9.4025,14.9247008848,26.62,0.0,26.62,65.16
2020-11-25 10:00:00,31.729,-1.895,31.78553863,11.589,-8.745,14.5182624993,20.14,6.85,21.2730369247,78.69,31.579,-8.745,32.7674879416,11.589,-8.745,14.5182624993,19.99,0.0,19.99,65.28
2020-11-25 10:30:00,35.096,-2.0825,35.1577306186,5.756,-8.6925,10.4255020143,29.34,6.61,30.0753669969,78.73,34.876,-8.6925,35.94293995,5.756,-8.6925,10.4255020143,29.12,0.0,29.12,65.33
2020-11-25 11:00:00,29.0905,-2.329,29.1835815357,4.1805,-7.649,8.7168676283,24.91,5.32,25.4717588713,78.91,28.9005,-7.649,29.8955866517,4.1805,-7.649,8.7168676283,24.72,0.0,24.72,65.47
2020-11-25 11:30:00,22.071,-2.7255000000000003,22.2386463448,2.711,-6.5455,7.0847082685,19.36,3.8200000000000003,19.7332713963,79.2,21.901,-6.5455,22.8582014002,2.711,-6.5455,7.0847082685,19.19,0.0,19.19,65.72
2020-11-25 12:00:00,30.146,-3.268,30.3226176311,3.686,-6.758,7.6978672371,26.46,3.49,26.6891682148,79.2,29.946,-6.758,30.699079465,3.686,-6.758,7.6978672371,26.26,0.0,26.26,65.72
2020-11-25 12:30:00,16.3115,-3.005,16.5859897881,2.5415,-5.415,5.9817595446,13.77,2.41,13.9793061344,79.32,16.1815,-5.415,17.0635039558,2.5415,-5.415,5.9817595446,13.64,0.0,13.64,65.8
2020-11-25 13:00:00,23.045,-3.136,23.2573971244,2.005,-6.036,6.3602925247,21.04,2.9,21.2389171099,79.15,22.875,-6.036,23.6579568222,2.005,-6.036,6.3602925247,20.87,0.0,20.87,65.67
2020-11-25 13:30:00,32.8385,-3.455,33.0197532888,0.6785,-6.615,6.6497058018,32.16,3.16,32.3148758314,79.2,32.6085,-6.615,33.2726989775,0.6785,-6.615,6.6497058018,31.93,0.0,31.93,65.72
2020-11-25 14:00:00,32.0315,-3.292,32.2002213696,0.2015,-6.452,6.4551457187,31.83,3.16,31.9864737037,79.4,31.7915,-6.452,32.4396019743,0.2015,-6.452,6.4551457187,31.59,0.0,31.59,65.9
2020-11-25 14:30:00,25.6445,-2.698,25.7860346748,0.2645,-6.068,6.073761952,25.38,3.37,25.6027596169,79.4,25.4445,-6.068,26.1580428215,0.2645,-6.068,6.073761952,25.18,0.0,25.18,65.93
2020-11-25 15:00:00,37.1975,-1.669,37.2349240264,0.9275,-8.179,8.2314213384,36.27,6.51,36.8495997265,79.11,36.9375,-8.179,37.8321945868,0.9275,-8.179,8.2314213384,36.01,0.0,36.01,65.66
2020-11-25 15:30:00,31.462,-2.171,31.5368147567,0.742,-7.221,7.2590223171,30.72,5.05,31.1323127956,79.4,31.232,-7.221,32.0558990671,0.742,-7.221,7.2590223171,30.49,0.0,30.49,65.9
2020-11-25 16:00:00,39.377,-1.9325,39.4243920086,1.477,-8.3925,8.5214778795,37.9,6.46,38.4466071325,79.15,39.107,-8.3925,39.9973937307,1.477,-8.3925,8.5214778795,37.63,0.0,37.63,65.7
2020-11-25 16:30:00,40.723,-2.258,40.7855525033,2.143,-8.358,8.6283609683,38.58,6.1,39.0592677863,78.95,40.453,-8.358,41.307400947,2.143,-8.358,8.6283609683,38.31,0.0,38.31,65.51
2020-11-25 17:00:00,45.466,-2.4405,45.5314528238,3.286,-8.6205,9.2255523547,42.18,6.18,42.6303272331,78.63,45.176,-8.6205,45.9911295387,3.286,-8.6205,9.2255523547,41.89,0.0,41.89,65.25
2020-11-25 17:30:00,45.483,-2.622,45.5585137269,4.683,-8.012,9.2802280683,40.8,5.39,41.154490642,78.67,45.213,-8.012,45.9173988048,4.683,-8.012,9.2802280683,40.53,0.0,40.53,65.32
2020-11-25 18:00:00,43.8545,-2.5515,43.9286617426,5.3245000000000005,-8.1915,9.7699013557,38.53,5.64,38.9406022039,78.7,43.5845,-8.1915,44.3475964681,5.3245000000000005,-8.1915,9.7699013557,38.26,0.0,38.26,65.28
2020-11-25 18:30:00,42.3345,-2.5685000000000002,42.4123458736,5.9645,-8.4485,10.3417799483,36.37,5.88,36.8422488456,78.82,42.0845,-8.4485,42.9241457981,5.9645,-8.4485,10.3417799483,36.12,0.0,36.12,65.38
2020-11-25 19:00:00,38.2885,-2.9195,38.3996446924,3.6185,-7.6995000000000005,8.5073992795,34.67,4.78,34.9979613692,78.61,38.0485,-7.6995000000000005,38.8197198921,3.6185,-7.6995000000000005,8.5073992795,34.43,0.0,34.43,65.2
2020-11-25 19:30:00,34.9245,-2.5145,35.0149026916,0.9745,-8.5645,8.6197627868,33.95,6.05,34.4848517468,78.79,34.6745,-8.5645,35.7165453327,0.9745,-8.5645,8.6197627868,33.7,0.0,33.7,65.37
2020-11-25 20:00:00,33.3925,-2.039,33.4546943978,1.1625,-9.099,9.1729606589,32.23,7.06,32.9941888823,78.92,33.1525,-9.099,34.3784824745,1.1625,-9.099,9.1729606589,31.99,0.0,31.99,65.46
2020-11-25 20:30:00,30.968,-2.38,31.0593210486,1.948,-8.67,8.8861467465,29.02,6.29,29.6938461638,78.84,30.738,-8.67,31.9373377726,1.948,-8.67,8.8861467465,28.79,0.0,28.79,65.39
2020-11-25 21:00:00,33.08,-2.903,33.207134911,2.75,-8.653,9.0794773528,30.33,5.75,30.870234855,78.8,32.86,-8.653,33.9802002496,2.75,-8.653,9.0794773528,30.11,0.0,30.11,65.33
2020-11-25 21:30:00,40.508,-2.9805,40.6175016988,2.528,-9.1805,9.522203749700001,37.98,6.2,38.4827285935,78.44,40.238,-9.1805,41.2720029106,2.528,-9.1805,9.522203749700001,37.71,0.0,37.71,65.06
2020-11-25 22:00:00,32.38,-2.8835,32.508137016,0.55,-7.8335,7.8527843629,31.83,4.95,32.2125969149,78.27,32.14,-7.8335,33.0808603614,0.55,-7.8335,7.8527843629,31.59,0.0,31.59,64.97
2020-11-25 22:30:00,39.669,-2.3935,39.7411424502,0.47900000000000004,-8.743500000000001,8.7566108313,39.19,6.35,39.7011158533,78.33,39.389,-8.743500000000001,40.3477646624,0.47900000000000004,-8.743500000000001,8.7566108313,38.91,0.0,38.91,64.97
2020-11-25 23:00:00,35.4065,-2.4625,35.4920293658,0.5465,-8.9325,8.9492021153,34.86,6.47,35.455331051900004,78.39,35.1465,-8.9325,36.2638389929,0.5465,-8.9325,8.9492021153,34.6,0.0,34.6,65.06
2020-11-25 23:30:00,25.4445,-2.2025,25.5396473449,0.2745,-8.4825,8.4869403497,25.17,6.28,25.9416132883,78.71,25.2545,-8.4825,26.6409942851,0.2745,-8.4825,8.4869403497,24.98,0.0,24.98,65.3
2020-11-26 00:00:00,25.706,-1.714,25.7630788533,0.026000000000000002,-8.984,8.9840376224,25.68,7.27,26.6892356578,79.08,25.506,-8.984,27.0419727831,0.026000000000000002,-8.984,8.9840376224,25.48,0.0,25.48,65.6
2020-11-26 00:30:00,36.8,-1.6445,36.8367259708,0.46,-10.7245,10.7343607285,36.34,9.08,37.4572022447,78.9,36.52,-10.7245,38.0621242215,0.46,-10.7245,10.7343607285,36.06,0.0,36.06,65.44
2020-11-26 01:00:00,36.3905,-2.0215,36.4466041285,0.6905,-9.9715,9.9953790573,35.7,7.95,36.5744788069,78.73,36.1405,-9.9715,37.4908862592,0.6905,-9.9715,9.9953790573,35.45,0.0,35.45,65.3
2020-11-26 01:30:00,28.5755,-2.297,28.6676718491,0.7055,-9.557,9.5830047089,27.87,7.26,28.8000781249,78.73,28.3655,-9.557,29.9322207537,0.7055,-9.557,9.5830047089,27.66,0.0,27.66,65.3
2020-11-26 02:00:00,27.914,-2.395,28.0165561945,2.044,-9.475,9.6929645104,25.87,7.08,26.8213217422,78.67,27.714,-9.475,29.2889300078,2.044,-9.475,9.6929645104,25.67,0.0,25.67,65.24
2020-11-26 02:30:00,25.875,-1.9635,25.9493922328,3.555,-10.3535,10.9468254417,22.32,8.39,23.8448002718,79.16,25.695,-10.3535,27.7024906326,3.555,-10.3535,10.9468254417,22.14,0.0,22.14,65.64
2020-11-26 03:00:00,22.8445,-1.8915000000000002,22.922673328,2.6645,-10.0315,10.3793329506,20.18,8.14,21.7598713231,79.16,22.6745,-10.0315,24.7944336999,2.6645,-10.0315,10.3793329506,20.01,0.0,20.01,65.64
2020-11-26 03:30:00,24.191,-1.483,24.2364141325,1.9809999999999999,-10.473,10.6587095842,22.21,8.99,23.9604716147,79.42,24.001,-10.473,26.1864799085,1.9809999999999999,-10.473,10.6587095842,22.02,0.0,22.02,65.82
2020-11-26 04:00:00,19.833,-1.3780000000000001,19.8808141936,1.823,-10.228,10.3891921245,18.01,8.85,20.0669529326,79.55,19.683,-10.228,22.1818049987,1.823,-10.228,10.3891921245,17.86,0.0,17.86,65.94
2020-11-26 04:30:00,23.837,-1.3065,23.8727776191,0.777,-10.0865,10.1163833088,23.06,8.78,24.674926545,79.55,23.647,-10.0865,25.7083272744,0.777,-10.0865,10.1163833088,22.87,0.0,22.87,65.94
2020-11-26 05:00:00,26.323,-1.322,26.3561759935,0.263,-9.382,9.385685537,26.06,8.06,27.277961800699998,79.55,26.133,-9.382,27.7660874629,0.263,-9.382,9.385685537,25.87,0.0,25.87,65.94
2020-11-26 05:30:00,29.519,-1.5795,29.5612276682,0.319,-8.9395,8.9451898387,29.2,7.36,30.1132794627,79.09,29.289,-8.9395,30.6228702321,0.319,-8.9395,8.9451898387,28.97,0.0,28.97,65.61
2020-11-26 06:00:00,29.7025,-1.7985,29.756900183,0.42250000000000004,-8.9885,8.9984242232,29.28,7.19,30.1498673297,78.97,29.4625,-8.9885,30.8031173504,0.42250000000000004,-8.9885,8.9984242232,29.04,0.0,29.04,65.53
2020-11-26 06:30:00,38.527,-2.233,38.5916573627,0.557,-8.913,8.9303873376,37.97,6.68,38.5531230901,78.69,38.257,-8.913,39.2815429687,0.557,-8.913,8.9303873376,37.7,0.0,37.7,65.3
2020-11-26 07:00:00,39.253,-2.1175,39.3100726945,0.723,-9.1075,9.1361526503,38.53,6.99,39.1589198012,79.08,38.983,-9.1075,40.0327471609,0.723,-9.1075,9.1361526503,38.26,0.0,38.26,65.63
2020-11-26 07:30:00,31.2975,-2.3075,31.3824483191,0.1375,-8.2175,8.2186502846,31.16,5.91,31.7155119776,79.22,31.0775,-8.2175,32.1455799839,0.1375,-8.2175,8.2186502846,30.94,0.0,30.94,65.72
2020-11-26 08:00:00,30.2905,-2.3275,30.3797900997,0.060500000000000005,-7.5375,7.5377427987,30.23,5.21,30.6756744017,79.04,30.0605,-7.5375,30.9910885014,0.060500000000000005,-7.5375,7.5377427987,30.0,0.0,30.0,65.58
2020-11-26 08:30:00,42.044,-2.644,42.1270539203,0.024,-7.294,7.2940394844,42.02,4.65,42.2765052955,78.93,41.754,-7.294,42.3863061849,0.024,-7.294,7.2940394844,41.73,0.0,41.73,65.5
2020-11-26 09:00:00,41.6705,-2.773,41.7626639386,0.0405,-7.063,7.0631161147,41.63,4.29,41.8504599736,79.14,41.3905,-7.063,41.9888015934,0.0405,-7.063,7.0631161147,41.35,0.0,41.35,65.68
2020-11-26 09:30:00,48.274,-3.2405,48.3826406498,0.024,-6.6905,6.690543046,48.25,3.45,48.3731847205,79.06,47.954,-6.6905,48.4184769096,0.024,-6.6905,6.690543046,47.93,0.0,47.93,65.6
2020-11-26 10:00:00,48.704,-3.22,48.8103269401,0.024,-6.55,6.5500439693,48.68,3.33,48.7937629211,79.22,48.384,-6.55,48.8253413301,0.024,-6.55,6.5500439693,48.36,0.0,48.36,65.72
2020-11-26 10:30:00,31.7335,-2.995,31.8745203454,0.0235,-5.765,5.7650478966000005,31.71,2.77,31.8307555675,79.53,31.5035,-5.765,32.0266410548,0.0235,-5.765,5.7650478966000005,31.48,0.0,31.48,65.95
2020-11-26 11:00:00,37.3935,-3.0085,37.5143294556,0.0235,-6.2685,6.2685440495,37.37,3.26,37.5119247707,79.53,37.1435,-6.2685,37.6687361681,0.0235,-6.2685,6.2685440495,37.12,0.0,37.12,65.95
2020-11-26 11:30:00,44.4035,-3.3945,44.5330601071,0.0235,-6.0745,6.0745454562,44.38,2.68,44.460845696,78.96,44.1135,-6.0745,44.5297701824,0.0235,-6.0745,6.0745454562,44.09,0.0,44.09,65.48
2020-11-26 12:00:00,43.5335,-3.411,43.6669273392,0.0235,-5.611,5.6110492112,43.51,2.2,43.5655838937,78.86,43.2435,-5.611,43.6060043257,0.0235,-5.611,5.6110492112,43.22,0.0,43.22,65.38
2020-11-26 12:30:00,40.2935,-3.5115,40.4462207691,0.0235,-5.1815,5.1815532903,40.27,1.67,40.3046126393,79.04,40.0435,-5.1815,40.3773430837,0.0235,-5.1815,5.1815532903,40.02,0.0,40.02,65.55
2020-11-26 13:00:00,32.0635,-3.586,32.2634069535,0.0235,-4.556,4.5560606065,32.04,0.97,32.0546798455,79.12,31.8435,-4.556,32.1677731317,0.0235,-4.556,4.5560606065,31.82,0.0,31.82,65.6
2020-11-26 13:30:00,24.4535,-3.2755,24.6718982346,0.0235,-4.6655,4.6655591841,24.43,1.3900000000000001,24.469511642,79.35,24.2835,-4.6655,24.7276214485,0.0235,-4.6655,4.6655591841,24.26,0.0,24.26,65.78
2020-11-26 14:00:00,21.433,-3.1815,21.6678432533,0.023,-4.5615,4.5615579849,21.41,1.38,21.4544284473,79.28,21.273,-4.5615,21.7565578907,0.023,-4.5615,4.5615579849,21.25,0.0,21.25,65.74
2020-11-26 14:30:00,24.113,-2.922,24.2893979547,0.023,-5.112,5.1120517407,24.09,2.19,24.1893406276,79.42,23.923000000000002,-5.112,24.4630838816,0.023,-5.112,5.1120517407,23.9,0.0,23.9,65.88
2020-11-26 15:00:00,39.843,-2.925,39.9502224524,0.023,-6.495,6.4950407235,39.82,3.5700000000000003,39.9797111045,78.96,39.573,-6.495,40.1024606976,0.023,-6.495,6.4950407235,39.55,0.0,39.55,65.52
2020-11-26 15:30:00,36.583,-2.6865,36.6815099369,0.023,-6.1565,6.1565429626,36.56,3.47,36.7243039417,78.96,36.333,-6.1565,36.8509074685,0.023,-6.1565,6.1565429626,36.31,0.0,36.31,65.52
2020-11-26 16:00:00,34.883,-2.9335,35.006129624,0.023,-5.3935,5.3935490403,34.86,2.46,34.9466908305,78.82,34.643,-5.3935,35.0603378656,0.023,-5.3935,5.3935490403,34.62,0.0,34.62,65.58
2020-11-26 16:30:00,34.183,-2.5815,34.2803388439,0.023,-5.8815,5.8815449713,34.16,3.3,34.3190267927,78.89,33.953,-5.8815,34.4586455226,0.023,-5.8815,5.8815449713,33.93,0.0,33.93,65.58
2020-11-26 17:00:00,32.313,-2.3895,32.4012295947,0.023,-6.2095,6.2095425959,32.29,3.8200000000000003,32.5151733811,79.02,32.083,-6.2095,32.6783839755,0.023,-6.2095,6.2095425959,32.06,0.0,32.06,65.63
2020-11-26 17:30:00,30.733,-2.1445,30.8077290505,0.023,-6.5545,6.5545403538,30.71,4.41,31.0250253827,79.28,30.493,-6.5545,31.1894937319,0.023,-6.5545,6.5545403538,30.47,0.0,30.47,65.97
2020-11-26 18:00:00,29.7225,-1.8045,29.7772266422,0.022500000000000003,-7.0945,7.094535679,29.7,5.29,30.167434428500002,79.28,29.5125,-7.0945,30.3532467209,0.022500000000000003,-7.0945,7.094535679,29.49,0.0,29.49,65.97
2020-11-26 18:30:00,32.1725,-1.7429999999999999,32.2196804027,0.022500000000000003,-7.3629999999999995,7.3630343779,32.15,5.62,32.6375075642,79.34,31.9225,-7.3629999999999995,32.7606436941,0.022500000000000003,-7.3629999999999995,7.3630343779,31.9,0.0,31.9,66.03
2020-11-26 19:00:00,43.0625,-1.903,43.1045277813,0.022500000000000003,-8.043,8.0430314714,43.04,6.14,43.4757541625,79.05,42.7625,-8.043,43.5123115365,0.022500000000000003,-8.043,8.0430314714,42.74,0.0,42.74,65.78
2020-11-26 19:30:00,46.372,-2.9855,46.4680061359,0.022,-7.4955,7.495532286,46.35,4.51,46.5689016405,78.45,46.052,-7.4955,46.6580027889,0.022,-7.4955,7.495532286,46.03,0.0,46.03,65.31
2020-11-26 20:00:00,46.3125,-3.22,46.4243045855,0.022500000000000003,-7.84,7.8400322863,46.29,4.62,46.5199795787,78.49,46.0125,-7.84,46.6756441439,0.022500000000000003,-7.84,7.8400322863,45.99,0.0,45.99,65.31
2020-11-26 20:30:00,43.542,-3.089,43.6514339398,0.022,-7.659,7.6590315967,43.52,4.57,43.7592881569,78.33,43.232,-7.659,43.9051945104,0.022,-7.659,7.6590315967,43.21,0.0,43.21,65.14
2020-11-26 21:00:00,39.272,-2.769,39.3694976473,0.022,-7.759,7.7590311895,39.25,4.99,39.5659272607,78.37,39.002,-7.759,39.7662933274,0.022,-7.759,7.7590311895,38.98,0.0,38.98,65.14
2020-11-26 21:30:00,31.222,-2.784,31.3458759648,0.022,-7.254,7.2540333608,31.2,4.47,31.5185802345,78.75,31.002,-7.254,31.839354893,0.022,-7.254,7.2540333608,30.98,0.0,30.98,65.49
2020-11-26 22:00:00,36.4815,-2.17,36.5459812052,0.021500000000000002,-7.91,7.9100292193,36.46,5.74,36.9090666368,78.49,36.2115,-7.91,37.0653589251,0.021500000000000002,-7.91,7.9100292193,36.19,0.0,36.19,65.22
2020-11-26 22:30:00,31.1915,-1.891,31.2487688277,0.021500000000000002,-8.211,8.2110281482,31.17,6.32,31.8042654372,78.97,30.9515,-8.211,32.0221153775,0.021500000000000002,-8.211,8.2110281482,30.93,0.0,30.93,65.52
2020-11-26 23:00:00,41.0715,-1.899,41.1153780628,0.021500000000000002,-8.669,8.6690266611,41.05,6.77,41.6045117746,78.58,40.7915,-8.669,41.7024943289,0.021500000000000002,-8.669,8.6690266611,40.77,0.0,40.77,65.19
2020-11-26 23:30:00,41.471,-1.657,41.5040900394,0.021,-9.387,9.3870234899,41.45,7.73,42.1646226119,78.86,41.171,-9.387,42.2275622076,0.021,-9.387,9.3870234899,41.15,0.0,41.15,65.4
2020-11-27 00:00:00,40.1615,-2.2855,40.2264787485,0.021500000000000002,-8.5855,8.5855269203,40.14,6.3,40.6313868826,78.55,39.8715,-8.5855,40.7853812352,0.021500000000000002,-8.5855,8.5855269203,39.85,0.0,39.85,65.12
2020-11-27 00:30:00,38.851,-2.41,38.9256766287,0.021,-8.39,8.3900262812,38.83,5.98,39.2877754524,78.77,38.571,-8.39,39.4729545512,0.021,-8.39,8.3900262812,38.55,0.0,38.55,65.29
2020-11-27 01:00:00,43.031,-2.458,43.1011452864,0.021,-8.358,8.3580263819,43.01,5.9,43.4127872867,78.46,42.741,-8.358,43.5505366787,0.021,-8.358,8.3580263819,42.72,0.0,42.72,65.01
2020-11-27 01:30:00,37.171,-2.1875,37.2353111609,0.021,-8.3375,8.3375264467,37.15,6.15,37.6556104717,78.73,36.911,-8.3375,37.8409279385,0.021,-8.3375,8.3375264467,36.89,0.0,36.89,65.23
2020-11-27 02:00:00,38.581,-2.3525,38.652656018100004,0.021,-8.4325,8.4325261488,38.56,6.08,39.036393276,78.64,38.311,-8.4325,39.2280483487,0.021,-8.4325,8.4325261488,38.29,0.0,38.29,65.16
2020-11-27 02:30:00,37.1435,-1.978,37.1961298558,0.0235,-8.928,8.9280309279,37.12,6.95,37.7650221766,78.88,36.8635,-8.928,37.929234322,0.0235,-8.928,8.9280309279,36.84,0.0,36.84,65.34
2020-11-27 03:00:00,25.9345,-1.803,25.997097900500002,0.2545,-8.783,8.7866864773,25.68,6.98,26.611704192,79.11,25.7445,-8.783,27.2014773358,0.2545,-8.783,8.7866864773,25.49,0.0,25.49,65.52
2020-11-27 03:30:00,31.372,-1.27,31.3976955205,0.14200000000000002,-10.12,10.120996196,31.23,8.85,32.4597504611,79.24,31.122,-10.12,32.7260337346,0.14200000000000002,-10.12,10.120996196,30.98,0.0,30.98,65.67
2020-11-27 04:00:00,36.9105,-1.1875,36.9295974321,0.2305,-10.8975,10.8999374539,36.68,9.71,37.9434645229,79.35,36.6405,-10.8975,38.2267150891,0.2305,-10.8975,10.8999374539,36.41,0.0,36.41,65.76
2020-11-27 04:30:00,39.002,-1.0925,39.0172982182,0.622,-10.7325,10.7505088368,38.38,9.64,39.5721366621,79.41,38.712,-10.7325,40.1721981008,0.622,-10.7325,10.7505088368,38.09,0.0,38.09,65.82
2020-11-27 05:00:00,40.1995,-1.529,40.228567477,1.1395,-10.029,10.0935276911,39.06,8.5,39.9741616547,79.09,39.9195,-10.029,41.1600209093,1.1395,-10.029,10.0935276911,38.78,0.0,38.78,65.55
2020-11-27 05:30:00,36.426,-1.5785,36.4601856585,1.616,-9.9285,10.0591534559,34.81,8.35,35.7974663908,79.25,36.186,-9.9285,37.5233488411,1.616,-9.9285,10.0591534559,34.57,0.0,34.57,65.68
