Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-27 06:00:00,39.4285,-1.779,39.4686135207,2.2685,-9.899000000000001,10.1556040318,37.16,8.12,38.0368242628,79.04,39.1485,-9.899000000000001,40.3806296787,2.2685,-9.899000000000001,10.1556040318,36.88,0.0,36.88,65.52
2020-11-27 06:30:00,40.2895,-2.1045,40.3444262631,2.9995000000000003,-8.9845,9.4719713101,37.29,6.88,37.9193684019,78.77,40.0395,-8.9845,41.035141044,2.9995000000000003,-8.9845,9.4719713101,37.04,0.0,37.04,65.3
2020-11-27 07:00:00,45.3585,-1.7389999999999999,45.3918235286,3.4685,-10.269,10.8389507449,41.89,8.53,42.7496549694,78.88,45.0485,-10.269,46.204109268,3.4685,-10.269,10.8389507449,41.58,0.0,41.58,65.38
2020-11-27 07:30:00,46.53,-1.6865,46.5605539298,3.7199999999999998,-9.7265,10.4136065919,42.81,8.04,43.5584400547,78.8,46.24,-9.7265,47.2519036892,3.7199999999999998,-9.7265,10.4136065919,42.52,0.0,42.52,65.31
2020-11-27 08:00:00,32.941,-2.009,33.0022054112,4.711,-8.059,9.3349344936,28.23,6.05,28.8710131447,78.8,32.721,-8.059,33.6988326504,4.711,-8.059,9.3349344936,28.01,0.0,28.01,65.31
2020-11-27 08:30:00,30.7885,-2.4755000000000003,30.8878589821,5.7685,-7.1755,9.2067036718,25.02,4.7,25.4576196845,78.75,30.6085,-7.1755,31.4383217189,5.7685,-7.1755,9.2067036718,24.84,0.0,24.84,65.27
2020-11-27 09:00:00,30.568,-2.792,30.6952421069,6.2780000000000005,-6.432,8.9879868714,24.29,3.64,24.5612235037,78.75,30.368,-6.432,31.0416824286,6.2780000000000005,-6.432,8.9879868714,24.09,0.0,24.09,65.27
2020-11-27 09:30:00,33.6535,-2.398,33.7388272803,6.1435,-7.228,9.4861254604,27.51,4.83,27.9307894625,78.62,33.4635,-7.228,34.2352131036,6.1435,-7.228,9.4861254604,27.32,0.0,27.32,65.16
2020-11-27 10:00:00,32.0195,-2.3555,32.1060237417,6.4495000000000005,-7.3055,9.7450695482,25.57,4.95,26.0447192344,78.81,31.8295,-7.3055,32.6571186803,6.4495000000000005,-7.3055,9.7450695482,25.38,0.0,25.38,65.3
2020-11-27 10:30:00,30.985,-1.7375,31.0336773723,6.435,-8.1675,10.3979460111,24.55,6.43,25.3780889745,78.97,30.795,-8.1675,31.8596936779,6.435,-8.1675,10.3979460111,24.36,0.0,24.36,65.43
2020-11-27 11:00:00,35.822,-2.2145,35.8903844261,6.092,-7.9845,10.0431421502,29.73,5.77,30.2847453349,78.97,35.602,-7.9845,36.486362442,6.092,-7.9845,10.0431421502,29.51,0.0,29.51,65.48
2020-11-27 11:30:00,38.308,-2.1705,38.3694401086,5.568,-8.650500000000001,10.2875543376,32.74,6.48,33.3751104867,79.17,38.058,-8.650500000000001,39.0287395934,5.568,-8.650500000000001,10.2875543376,32.49,0.0,32.49,65.65
2020-11-27 12:00:00,40.8765,-2.128,40.9318535648,6.1465,-9.048,10.9382707157,34.73,6.92,35.4126996994,78.97,40.6165,-9.048,41.6120941104,6.1465,-9.048,10.9382707157,34.47,0.0,34.47,65.65
2020-11-27 12:30:00,37.512,-1.8014999999999999,37.5552332738,5.832,-9.0415,10.759226099,31.68,7.24,32.4967690702,79.15,37.282,-9.0415,38.3626934176,5.832,-9.0415,10.759226099,31.45,0.0,31.45,65.61
2020-11-27 13:00:00,37.194,-1.9485000000000001,37.245003534,6.484,-9.0285,11.115577729,30.71,7.08,31.5155596492,79.15,36.964,-9.0285,38.0506387364,6.484,-9.0285,11.115577729,30.48,0.0,30.48,65.71
2020-11-27 13:30:00,31.622,-1.9245,31.6805079544,7.002,-8.6045,11.0934856673,24.62,6.68,25.5101313207,79.34,31.432,-8.6045,32.5884648956,7.002,-8.6045,11.0934856673,24.43,0.0,24.43,65.83
2020-11-27 14:00:00,36.3795,-2.29,36.4515036761,7.2295,-9.0,11.5440751145,29.15,6.71,29.9123151896,79.34,36.1595,-9.0,37.2627084395,7.2295,-9.0,11.5440751145,28.93,0.0,28.93,65.9
2020-11-27 14:30:00,38.4475,-1.2905,38.4691518817,5.3175,-10.4705,11.7433886294,33.13,9.18,34.3783260209,79.51,38.1975,-10.4705,39.6065698654,5.3175,-10.4705,11.7433886294,32.88,0.0,32.88,66.14
2020-11-27 15:00:00,38.289,-1.112,38.3051441062,5.569,-10.682,12.0465299983,32.72,9.57,34.090809612,79.64,38.039,-10.682,39.5103865458,5.569,-10.682,12.0465299983,32.47,0.0,32.47,66.28
2020-11-27 15:30:00,36.2105,-4.4265,36.4800522546,6.3805,-5.3665,8.3372718859,29.83,0.9400000000000001,29.8448069185,78.13,36.4105,-5.3665,36.8038562178,6.3805,-5.3665,8.3372718859,30.03,0.0,30.03,65.05
2020-11-27 16:00:00,35.8925,-5.227,36.2711053767,8.1525,-4.377,9.253182439,27.74,-0.85,27.7530196555,77.9,36.1425,-4.377,36.4065713196,8.1525,-4.377,9.253182439,27.99,0.0,27.99,64.85
2020-11-27 16:30:00,29.5485,-5.4535,30.047537578,11.4485,-3.4635,11.9609357702,18.1,-1.99,18.2090664231,77.76,29.6985,-3.4635,29.8997781681,11.4485,-3.4635,11.9609357702,18.25,0.0,18.25,64.75
2020-11-27 17:00:00,25.2905,-5.42,25.864759621,12.5305,-3.01,12.8869519379,12.76,-2.41,12.9855958662,77.67,25.4005,-3.01,25.5782231644,12.5305,-3.01,12.8869519379,12.87,0.0,12.87,64.67
2020-11-27 17:30:00,24.868,-5.7855,25.5321255333,10.858,-2.1155,11.0621654413,14.01,-3.67,14.4827138341,77.37,24.988,-2.1155,25.0773899011,10.858,-2.1155,11.0621654413,14.13,0.0,14.13,64.4
2020-11-27 18:00:00,24.725,-5.8185,25.4004048639,10.235,-1.5685,10.3544877831,14.49,-4.25,15.1004172128,77.37,24.855,-1.5685,24.9044417173,10.235,-1.5685,10.3544877831,14.62,0.0,14.62,64.45
2020-11-27 18:30:00,24.5695,-6.1185,25.3198809733,10.9695,-1.2285,11.0380769385,13.6,-4.89,14.4524081038,76.89,24.6795,-1.2285,24.7100573148,10.9695,-1.2285,11.0380769385,13.71,0.0,13.71,64.01
2020-11-27 19:00:00,25.3055,-5.4225,25.8799504733,9.775500000000001,-2.0725,9.9927802187,15.53,-3.35,15.8872086913,77.1,25.3855,-2.0725,25.4699600805,9.775500000000001,-2.0725,9.9927802187,15.61,0.0,15.61,64.19
2020-11-27 19:30:00,43.313,-2.492,43.3846289946,8.913,-8.752,12.4915600707,34.4,6.26,34.9649481624,78.34,43.063,-8.752,43.9433666553,8.913,-8.752,12.4915600707,34.15,0.0,34.15,65.22
2020-11-27 20:00:00,45.5605,-2.545,45.6315262209,11.5205,-8.855,14.53041449,34.04,6.31,34.619903235,78.28,45.3105,-8.855,46.1676557262,11.5205,-8.855,14.53041449,33.79,0.0,33.79,65.15
2020-11-27 20:30:00,41.3895,-2.7030000000000003,41.4776677171,11.6895,-9.153,14.8466096887,29.7,6.45,30.3923098826,78.42,41.1695,-9.153,42.1746978561,11.6895,-9.153,14.8466096887,29.48,0.0,29.48,65.25
2020-11-27 21:00:00,30.8145,-3.2745,30.9879938121,9.5045,-7.9445,12.3875179314,21.31,4.67,21.8157053519,78.5,30.6445,-7.9445,31.6575498183,9.5045,-7.9445,12.3875179314,21.14,0.0,21.14,65.31
2020-11-27 21:30:00,34.485,-2.7199999999999998,34.5921035064,7.255,-8.44,11.1296282508,27.23,5.72,27.8242933423,78.7,34.275,-8.44,35.2988558596,7.255,-8.44,11.1296282508,27.02,0.0,27.02,65.49
2020-11-27 22:00:00,44.8045,-2.684,44.8848201094,6.2245,-8.334,10.4019207962,38.58,5.65,38.9915234378,78.63,44.5445,-8.334,45.3174142714,6.2245,-8.334,10.4019207962,38.32,0.0,38.32,65.43
2020-11-27 22:30:00,36.946,-2.7675,37.0495070446,7.796,-7.9775,11.1542871691,29.15,5.21,29.6119334053,78.87,36.736,-7.9775,37.5922093292,7.796,-7.9775,11.1542871691,28.94,0.0,28.94,65.67
2020-11-27 23:00:00,36.3725,-2.9130000000000003,36.4889616905,9.6825,-7.693,12.3666104996,26.69,4.78,27.1146547092,79.04,36.1825,-7.693,36.991290262,9.6825,-7.693,12.3666104996,26.5,0.0,26.5,65.82
2020-11-27 23:30:00,34.225,-2.634,34.3262083691,12.505,-9.154,15.4974430472,21.72,6.52,22.6774954525,79.36,34.055,-9.154,35.2638446713,12.505,-9.154,15.4974430472,21.55,0.0,21.55,66.07
2020-11-28 00:00:00,32.601,-2.411,32.6900309269,9.831,-9.231,13.4855449278,22.77,6.82,23.7694194292,79.44,32.441,-9.231,33.728768759,9.831,-9.231,13.4855449278,22.61,0.0,22.61,66.15
2020-11-28 00:30:00,25.9965,-6.2465,26.7364315962,9.3865,-3.0065,9.8562378472,16.61,-3.24,16.9230523252,77.41,26.1565,-3.0065,26.3287207152,9.3865,-3.0065,9.8562378472,16.77,0.0,16.77,64.5
2020-11-28 01:00:00,28.9375,-6.286,29.6123741407,8.6975,-4.086,9.6094694052,20.24,-2.2,20.3592141302,77.35,29.1075,-4.086,29.3928894845,8.6975,-4.086,9.6094694052,20.41,0.0,20.41,64.43
2020-11-28 01:30:00,36.3425,-6.619,36.9403365882,9.4725,-5.269,10.8393088917,26.87,-1.35,26.9038919118,76.97,36.5825,-5.269,36.9600009098,9.4725,-5.269,10.8393088917,27.11,0.0,27.11,64.11
2020-11-28 02:00:00,35.232,-6.051,35.7478450399,11.432,-6.661,13.2310069534,23.8,0.61,23.8078159435,77.31,35.432,-6.661,36.0526773624,11.432,-6.661,13.2310069534,24.0,0.0,24.0,64.4
2020-11-28 02:30:00,36.9895,-5.612,37.4128006737,9.4395,-6.9719999999999995,11.7351158601,27.55,1.3599999999999999,27.5835476326,77.31,37.2195,-6.9719999999999995,37.8668715931,9.4395,-6.9719999999999995,11.7351158601,27.78,0.0,27.78,64.4
2020-11-28 03:00:00,39.52,-5.378,39.8842485701,9.25,-7.008,11.6049370528,30.27,1.63,30.3138549182,77.5,39.78,-7.008,40.3925793185,9.25,-7.008,11.6049370528,30.53,0.0,30.53,64.57
2020-11-28 03:30:00,41.7645,-5.4815000000000005,42.1226815682,8.2845,-6.9515,10.8146332578,33.48,1.47,33.512255967,77.39,42.0645,-6.9515,42.6350268265,8.2845,-6.9515,10.8146332578,33.78,0.0,33.78,64.46
2020-11-28 04:00:00,40.746,-4.9595,41.0467191898,9.716,-8.3495,12.8107301217,31.03,3.39,31.2146279811,77.65,41.006,-8.3495,41.8474155265,9.716,-8.3495,12.8107301217,31.29,0.0,31.29,64.39
2020-11-28 04:30:00,38.5735,-4.714,38.8604773292,10.663499999999999,-8.764,13.8028231985,27.91,4.05,28.2023155078,77.85,38.8035,-8.764,39.780891245,10.663499999999999,-8.764,13.8028231985,28.14,0.0,28.14,64.5
2020-11-28 05:00:00,37.801,-4.7845,38.1025857554,6.451,-8.0645,10.3272242762,31.35,3.2800000000000002,31.5211183177,77.94,38.061,-8.0645,38.90598773,6.451,-8.0645,10.3272242762,31.61,0.0,31.61,64.57
2020-11-28 05:30:00,40.0255,-4.8305,40.3159320927,7.2055,-8.2105,10.9238976789,32.82,3.38,32.9935872557,77.94,40.3155,-8.2105,41.1430656429,7.2055,-8.2105,10.9238976789,33.11,0.0,33.11,64.57
2020-11-28 06:00:00,35.133,-5.3585,35.539291091,7.043,-6.9485,9.8937101863,28.09,1.5899999999999999,28.1349640128,77.69,35.373,-6.9485,36.0490052741,7.043,-6.9485,9.8937101863,28.33,0.0,28.33,64.41
2020-11-28 06:30:00,29.834,-5.3655,30.3126400409,9.264,-6.0655,11.073029678,20.57,0.7000000000000001,20.5819071031,77.69,30.004,-6.0655,30.610950757,9.264,-6.0655,11.073029678,20.74,0.0,20.74,64.41
2020-11-28 07:00:00,40.477,-5.536,40.8538226486,8.487,-6.796,10.8726622775,31.99,1.26,32.014804388,77.45,40.757,-6.796,41.3197127894,8.487,-6.796,10.8726622775,32.27,0.0,32.27,64.16
2020-11-28 07:30:00,36.1375,-4.674,36.4385123496,8.9275,-6.724,11.1764230526,27.21,2.05,27.287114175,77.75,36.2475,-6.724,36.8658843953,8.9275,-6.724,11.1764230526,27.32,0.0,27.32,64.45
2020-11-28 08:00:00,35.592,-2.547,35.6830165905,8.762,-9.467,12.8994857649,26.83,6.92,27.7080367403,78.83,35.402,-9.467,36.6459505676,8.762,-9.467,12.8994857649,26.64,0.0,26.64,65.33
2020-11-28 08:30:00,38.525,-2.4205,38.6009643047,7.165,-9.4105,11.8277104822,31.36,6.99,32.1295767168,78.79,38.295,-9.4105,39.4343065775,7.165,-9.4105,11.8277104822,31.13,0.0,31.13,65.28
2020-11-28 09:00:00,27.9305,-2.8325,28.073757969,10.0805,-8.4925,13.1810104506,17.85,5.66,18.7258671361,78.54,27.7705,-8.4925,29.0400280045,10.0805,-8.4925,13.1810104506,17.69,0.0,17.69,65.05
2020-11-28 09:30:00,25.998,-3.7275,26.2638584418,9.348,-7.1875,11.7917454285,16.65,3.46,17.0057078653,78.07,25.858,-7.1875,26.8383367639,9.348,-7.1875,11.7917454285,16.51,0.0,16.51,64.65
2020-11-28 10:00:00,38.0565,-3.4305,38.2108037406,7.5865,-8.4505,11.3563168545,30.47,5.02,30.8807593819,78.07,37.8365,-8.4505,38.7686946195,7.5865,-8.4505,11.3563168545,30.25,0.0,30.25,64.65
2020-11-28 10:30:00,31.828,-3.5955,32.0304418366,8.088,-7.0355,10.7197949724,23.74,3.44,23.9879386359,78.11,31.648,-7.0355,32.4205824169,8.088,-7.0355,10.7197949724,23.56,0.0,23.56,64.65
2020-11-28 11:00:00,28.5595,-3.047,28.7215815938,7.5295,-7.617,10.7103715739,21.03,4.57,21.520822475,78.39,28.3895,-7.617,29.393577517,7.5295,-7.617,10.7103715739,20.86,0.0,20.86,64.86
2020-11-28 11:30:00,35.6745,-2.8545,35.7885193952,6.4645,-8.3945,10.5951588237,29.21,5.54,29.7307198029,78.39,35.4545,-8.3945,36.4347252014,6.4645,-8.3945,10.5951588237,28.99,0.0,28.99,64.86
2020-11-28 12:00:00,44.4215,-2.9530000000000003,44.519544823,7.0615,-9.223,11.6158732453,37.36,6.27,37.8824827592,78.14,44.1615,-9.223,45.1143193593,7.0615,-9.223,11.6158732453,37.1,0.0,37.1,64.72
2020-11-28 12:30:00,40.968,-3.286,41.0995720172,6.178,-8.036,10.136319845,34.79,4.75,35.1127697569,78.2,40.718,-8.036,41.50340733,6.178,-8.036,10.136319845,34.54,0.0,34.54,64.86
2020-11-28 13:00:00,43.275,-3.1655,43.3906212821,6.655,-8.1955,10.5572366294,36.62,5.03,36.9638377337,78.36,43.035,-8.1955,43.8084175159,6.655,-8.1955,10.5572366294,36.38,0.0,36.38,64.91
2020-11-28 13:30:00,37.7425,-3.274,37.8842365932,6.6525,-8.334,10.6635506399,31.09,5.06,31.4990745896,78.28,37.5325,-8.334,38.4466398044,6.6525,-8.334,10.6635506399,30.88,0.0,30.88,64.81
2020-11-28 14:00:00,34.5915,-2.838,34.7077241583,6.4115,-8.418,10.5815904405,28.18,5.58,28.7271439583,78.45,34.3815,-8.418,35.3970375349,6.4115,-8.418,10.5815904405,27.97,0.0,27.97,64.95
2020-11-28 14:30:00,31.4345,-2.9835000000000003,31.5757670136,5.7445,-7.9335,9.7948814439,25.69,4.95,26.1625419254,78.59,31.2445,-7.9335,32.2359923455,5.7445,-7.9335,9.7948814439,25.5,0.0,25.5,65.06
2020-11-28 15:00:00,28.559,-2.9155,28.7074314638,5.129,-7.9055,9.4235646785,23.43,4.99,23.9554795402,78.7,28.379,-7.9055,29.45954126,5.129,-7.9055,9.4235646785,23.25,0.0,23.25,65.13
2020-11-28 15:30:00,41.3875,-2.733,41.4776378938,4.8375,-9.093,10.2997114159,36.55,6.36,37.0992196683,78.38,41.1275,-9.093,42.1207063717,4.8375,-9.093,10.2997114159,36.29,0.0,36.29,64.92
2020-11-28 16:00:00,43.197,-2.9035,43.2944698691,4.997,-9.3135,10.569356236299999,38.2,6.41,38.7340689833,78.29,42.927,-9.3135,43.9257169691,4.997,-9.3135,10.569356236299999,37.93,0.0,37.93,64.82
2020-11-28 16:30:00,46.1575,-3.154,46.2651328999,5.1775,-8.544,9.9903174249,40.98,5.39,41.3329469068,78.13,45.8875,-8.544,46.676145859,5.1775,-8.544,9.9903174249,40.71,0.0,40.71,64.73
2020-11-28 17:00:00,40.818,-3.685,40.9840011346,5.098,-7.495,9.0644706961,35.72,3.81,35.9226182231,78.13,40.578,-7.495,41.2643806327,5.098,-7.495,9.0644706961,35.48,0.0,35.48,64.73
2020-11-28 17:30:00,40.0615,-3.6235,40.2250361653,5.3215,-7.1535,8.9157683068,34.74,3.5300000000000002,34.9188845755,77.96,39.8015,-7.1535,40.4392379317,5.3215,-7.1535,8.9157683068,34.48,0.0,34.48,64.6
2020-11-28 18:00:00,37.4255,-3.45,37.5841795208,5.6255,-7.14,9.0898762505,31.8,3.69,32.0133737678,77.96,37.2055,-7.14,37.8844140809,5.6255,-7.14,9.0898762505,31.58,0.0,31.58,64.6
2020-11-28 18:30:00,30.8085,-3.227,30.9770431328,6.2085,-6.587,9.0517424428,24.6,3.36,24.82840309,78.29,30.6285,-6.587,31.3287979541,6.2085,-6.587,9.0517424428,24.42,0.0,24.42,64.95
2020-11-28 19:00:00,27.618,-3.191,27.8017338488,6.008,-6.981,9.2103433704,21.61,3.79,21.9398313576,78.37,27.448,-6.981,28.3218478387,6.008,-6.981,9.2103433704,21.44,0.0,21.44,64.95
2020-11-28 19:30:00,33.7445,-3.0715,33.883999063,6.2445,-8.5715,10.6049230313,27.5,5.5,28.0446073248,78.33,33.5445,-8.5715,34.6223062851,6.2445,-8.5715,10.6049230313,27.3,0.0,27.3,64.85
2020-11-28 20:00:00,42.4305,-2.8605,42.5268126069,5.2005,-9.0605,10.4469067431,37.23,6.2,37.7427198278,78.39,42.1605,-9.0605,43.123084543,5.2005,-9.0605,10.4469067431,36.96,0.0,36.96,64.91
2020-11-28 20:30:00,41.341,-2.302,41.4050417824,3.741,-9.632,10.3329814187,37.6,7.33,38.30781774,78.49,41.071,-9.632,42.1853347148,3.741,-9.632,10.3329814187,37.33,0.0,37.33,65.03
2020-11-28 21:00:00,40.159,-2.68,40.248325195,4.659,-9.38,10.4733318958,35.5,6.7,36.1267214123,78.36,39.899,-9.38,40.9867612895,4.659,-9.38,10.4733318958,35.24,0.0,35.24,64.96
2020-11-28 21:30:00,41.148,-2.9505,41.253646557,4.408,-9.1305,10.1388605992,36.74,6.18,37.2561404335,78.29,40.888,-9.1305,41.8950423589,4.408,-9.1305,10.1388605992,36.48,0.0,36.48,64.9
2020-11-28 22:00:00,42.4125,-2.866,42.5092238491,4.2425,-9.196,10.1274489507,38.17,6.33,38.6913142708,78.29,42.1525,-9.196,43.1439413157,4.2425,-9.196,10.1274489507,37.91,0.0,37.91,64.9
2020-11-28 22:30:00,32.9295,-2.4505,33.0205530011,3.0695,-9.3905,9.8794392806,29.86,6.94,30.6558836115,78.77,32.7095,-9.3905,34.0307637367,3.0695,-9.3905,9.8794392806,29.64,0.0,29.64,65.38
2020-11-28 23:00:00,38.1285,-2.0245,38.1822093716,1.8085,-9.7845,9.9502317812,36.32,7.76,37.1397361326,78.74,37.8585,-9.7845,39.1024610798,1.8085,-9.7845,9.9502317812,36.05,0.0,36.05,65.26
2020-11-28 23:30:00,39.6245,-2.2025,39.6856650001,1.1545,-10.0625,10.1285130449,38.47,7.86,39.2647488213,78.63,39.3645,-10.0625,40.630256786,1.1545,-10.0625,10.1285130449,38.21,0.0,38.21,65.17
2020-11-29 00:00:00,33.09,-2.4085,33.1775371637,2.04,-10.618500000000001,10.8126843221,31.05,8.21,32.1170764547,79.25,32.84,-10.618500000000001,34.5140281951,2.04,-10.618500000000001,10.8126843221,30.8,0.0,30.8,65.74
2020-11-29 00:30:00,37.047,-2.842,37.1558497817,2.317,-10.342,10.5983702992,34.73,7.5,35.5305910449,79.25,36.817,-10.342,38.2419723994,2.317,-10.342,10.5983702992,34.5,0.0,34.5,65.78
2020-11-29 01:00:00,31.9465,-2.952,32.0825991193,2.0565,-9.882,10.0937166718,29.89,6.93,30.68284537,79.4,31.7165,-9.882,33.2203295626,2.0565,-9.882,10.0937166718,29.66,0.0,29.66,65.84
2020-11-29 01:30:00,31.7395,-3.367,31.9175899662,1.4795,-9.527,9.6411954264,30.26,6.16,30.880628232,79.49,31.5195,-9.527,32.9278394258,1.4795,-9.527,9.6411954264,30.04,0.0,30.04,65.84
2020-11-29 02:00:00,35.5335,-3.265,35.683187179,1.9835,-10.315,10.503975307,33.55,7.05,34.2827215956,79.55,35.3035,-10.315,36.7795641253,1.9835,-10.315,10.503975307,33.32,0.0,33.32,65.92
2020-11-29 02:30:00,33.284,-3.2984999999999998,33.4470440884,2.294,-10.2585,10.5118627393,30.99,6.96,31.7619536553,79.59,33.054,-10.2585,34.6093013257,2.294,-10.2585,10.5118627393,30.76,0.0,30.76,65.99
2020-11-29 03:00:00,35.761,-3.2815,35.911242853,2.041,-10.2915,10.49193277,33.72,7.01,34.4409422055,79.63,35.521,-10.2915,36.9818389652,2.041,-10.2915,10.49193277,33.48,0.0,33.48,65.99
2020-11-29 03:30:00,31.4175,-3.6155,31.6248501419,2.4875,-9.5855,9.9030029032,28.93,5.97,29.5395633008,79.57,31.2375,-9.5855,32.6751161666,2.4875,-9.5855,9.9030029032,28.75,0.0,28.75,65.99
2020-11-29 04:00:00,19.7705,-6.5775,20.8359347403,2.6505,-3.8475,4.6720880236,17.12,-2.73,17.3363000666,78.27,19.9305,-3.8475,20.2984749797,2.6505,-3.8475,4.6720880236,17.28,0.0,17.28,64.89
2020-11-29 04:30:00,25.667,-6.5675,26.4939039262,1.437,-4.4175,4.6453498523,24.23,-2.15,24.3252009241,78.27,25.887,-4.4175,26.2612085642,1.437,-4.4175,4.6453498523,24.45,0.0,24.45,64.82
2020-11-29 05:00:00,30.9385,-6.3235,31.5781163862,1.0485,-5.2435,5.3473025443,29.89,-1.08,29.9095051781,78.05,31.1985,-5.2435,31.6360663563,1.0485,-5.2435,5.3473025443,30.15,0.0,30.15,64.69
2020-11-29 05:30:00,35.2555,-6.0085,35.7638414114,1.4555,-5.4385,5.6298989778,33.8,-0.5700000000000001,33.8048058714,77.88,35.5655,-5.4385,35.9789114969,1.4555,-5.4385,5.6298989778,34.11,0.0,34.11,64.5
2020-11-29 06:00:00,30.625,-6.101,31.2267966016,1.605,-4.851,5.1096209253,29.02,-1.25,29.0469086135,77.84,30.875,-4.851,31.2537649892,1.605,-4.851,5.1096209253,29.27,0.0,29.27,64.45
2020-11-29 06:30:00,24.2035,-5.8545,24.9014975955,1.3335,-4.4245,4.6210845588,22.87,-1.43,22.9146634276,77.95,24.4135,-4.4245,24.8111906707,1.3335,-4.4245,4.6210845588,23.08,0.0,23.08,64.69
2020-11-29 07:00:00,34.821,-5.859,35.3104789262,1.221,-5.469,5.6036418515,33.6,-0.39,33.6022633166,77.83,35.121,-5.469,35.544262575,1.221,-5.469,5.6036418515,33.9,0.0,33.9,64.57
2020-11-29 07:30:00,33.2405,-5.8585,33.7528200674,0.48050000000000004,-5.1685,5.1907872717,32.76,-0.6900000000000001,32.7672656778,77.88,33.5305,-5.1685,33.9265061935,0.48050000000000004,-5.1685,5.1907872717,33.05,0.0,33.05,64.53
2020-11-29 08:00:00,25.131,-5.735,25.7770709352,0.131,-4.6850000000000005,4.6868311256,25.0,-1.05,25.0220402845,77.97,25.341,-4.6850000000000005,25.7704386071,0.131,-4.6850000000000005,4.6868311256,25.21,0.0,25.21,64.59
2020-11-29 08:30:00,32.648,-5.8905,33.175139702,0.068,-4.3405000000000005,4.3410326248,32.58,-1.55,32.6168499399,77.77,32.948,-4.3405000000000005,33.2326743469,0.068,-4.3405000000000005,4.3410326248,32.88,0.0,32.88,64.45
2020-11-29 09:00:00,22.918,-6.369,23.7865273842,0.018000000000000002,-1.839,1.8390880892,22.9,-4.53,23.3437550535,77.66,23.118,-1.839,23.1910294079,0.018000000000000002,-1.839,1.8390880892,23.1,0.0,23.1,64.5
2020-11-29 09:30:00,26.498,-6.587,27.3044423675,0.018000000000000002,-1.857,1.8570872353999999,26.48,-4.73,26.8991319563,77.39,26.738,-1.857,26.8024083433,0.018000000000000002,-1.857,1.8570872353999999,26.72,0.0,26.72,64.25
2020-11-29 10:00:00,37.2875,-5.369,37.6720561856,0.0175,-4.649,4.6490329371,37.27,-0.72,37.2769540065,77.74,37.7375,-4.649,38.0227840544,0.0175,-4.649,4.6490329371,37.72,0.0,37.72,64.53
2020-11-29 10:30:00,40.0375,-5.0555,40.3554145871,0.0175,-5.2155,5.2155293595,40.02,0.16,40.0203198388,77.82,40.5175,-5.2155,40.8517961233,0.0175,-5.2155,5.2155293595,40.5,0.0,40.5,64.53
2020-11-29 11:00:00,42.8975,-5.108,43.2005459485,0.0175,-5.128,5.1280298605,42.88,0.02,42.8800046642,77.73,43.4075,-5.128,43.7093518626,0.0175,-5.128,5.1280298605,43.39,0.0,43.39,64.38
2020-11-29 11:30:00,36.5875,-5.2075,36.9562337434,0.0175,-4.0775,4.0775375535,36.57,-1.13,36.5874541339,77.63,37.0375,-4.0775,37.2612722877,0.0175,-4.0775,4.0775375535,37.02,0.0,37.02,64.27
2020-11-29 12:00:00,32.3675,-5.0585,32.760394968599996,0.0175,-4.0785,4.0785375443,32.35,-0.98,32.3648404909,77.79,32.7475,-4.0785,33.0004987614,0.0175,-4.0785,4.0785375443,32.73,0.0,32.73,64.43
2020-11-29 12:30:00,50.4775,-4.1405,50.6470309742,0.0175,-6.5405,6.5405234118,50.46,2.4,50.5170426688,77.86,50.3975,-6.5405,50.8201352468,0.0175,-6.5405,6.5405234118,50.38,0.0,50.38,64.48
2020-11-29 13:00:00,48.9975,-3.7395,49.1399925366,0.0175,-6.9695,6.9695219707,48.98,3.23,49.0863860964,78.13,48.7075,-6.9695,49.2036023732,0.0175,-6.9695,6.9695219707,48.69,0.0,48.69,64.71
2020-11-29 13:30:00,41.7275,-3.329,41.8600823847,0.0175,-7.339,7.3390208645,41.71,4.01,41.9023173584,78.53,41.4375,-7.339,42.0823873758,0.0175,-7.339,7.3390208645,41.42,0.0,41.42,65.07
2020-11-29 14:00:00,32.437,-2.9055,32.5668681216,0.017,-6.8755,6.8755210166000005,32.42,3.9699999999999998,32.6621692482,79.15,32.207,-6.8755,32.9327094125,0.017,-6.8755,6.8755210166000005,32.19,0.0,32.19,65.61
2020-11-29 14:30:00,42.5575,-2.7885,42.6487577603,0.0175,-7.9385,7.9385192889,42.54,5.15,42.8506020961,78.97,42.2775,-7.9385,43.0163548956,0.0175,-7.9385,7.9385192889,42.26,0.0,42.26,65.47
2020-11-29 15:00:00,26.677,-2.7665,26.8200643409,0.017,-6.8765,6.8765210136,26.66,4.11,26.9749457831,79.27,26.477,-6.8765,27.3553976621,0.017,-6.8765,6.8765210136,26.46,0.0,26.46,65.72
2020-11-29 15:30:00,27.1795,-2.9645,27.3406927582,0.0195,-6.6545000000000005,6.6545285708,27.16,3.69,27.4095184197,78.97,26.9795,-6.6545000000000005,27.7880512181,0.0195,-6.6545000000000005,6.6545285708,26.96,0.0,26.96,65.47
2020-11-29 16:00:00,35.209,-3.169,35.3513258874,0.059000000000000004,-6.819,6.8192552379,35.15,3.65,35.3390011177,78.76,34.959,-6.819,35.6178388171,0.059000000000000004,-6.819,6.8192552379,34.9,0.0,34.9,65.25
2020-11-29 16:30:00,38.748,-3.3935,38.89631533,0.018000000000000002,-6.3035,6.3035257,38.73,2.91,38.8391683742,78.49,38.488,-6.3035,39.0007725084,0.018000000000000002,-6.3035,6.3035257,38.47,0.0,38.47,65.06
2020-11-29 17:00:00,30.657,-3.438,30.8491732952,0.017,-5.408,5.4080267196000005,30.64,1.97,30.7032652987,78.57,30.437,-5.408,30.9137094668,0.017,-5.408,5.4080267196000005,30.42,0.0,30.42,65.18
2020-11-29 17:30:00,44.6945,-3.9210000000000003,44.8661628764,0.0745,-5.9510000000000005,5.9514663109,44.62,2.03,44.6661538528,78.09,44.3845,-5.9510000000000005,44.781673051,0.0745,-5.9510000000000005,5.9514663109,44.31,0.0,44.31,64.76
2020-11-29 18:00:00,43.3465,-3.5925000000000002,43.4951160304,0.0165,-5.9225,5.9225229843000005,43.33,2.33,43.3926007517,78.28,43.0665,-5.9225,43.471823386,0.0165,-5.9225,5.9225229843000005,43.05,0.0,43.05,64.92
2020-11-29 18:30:00,41.2265,-3.5484999999999998,41.3789337042,0.0165,-5.7685,5.7685235979,41.21,2.22,41.2697528464,78.32,40.9565,-5.7685,41.3607360246,0.0165,-5.7685,5.7685235979,40.94,0.0,40.94,64.92
2020-11-29 19:00:00,39.88,-3.1835,40.0068628144,0.05,-6.7935,6.7936839969000005,39.83,3.61,39.9932619325,78.7,39.61,-6.7935,40.188353316,0.05,-6.7935,6.7936839969000005,39.56,0.0,39.56,65.27
2020-11-29 19:30:00,38.2065,-3.355,38.3535222274,0.0165,-6.225,6.2250218674,38.19,2.87,38.2976892253,78.5,37.9365,-6.225,38.4438377019,0.0165,-6.225,6.2250218674,37.92,0.0,37.92,65.08
2020-11-29 20:00:00,33.476,-3.5905,33.6680006275,0.016,-5.6005,5.6005228551,33.46,2.01,33.5203177193,78.5,33.246,-5.6005,33.7144200047,0.016,-5.6005,5.6005228551,33.23,0.0,33.23,65.05
2020-11-29 20:30:00,28.688,-3.4725,28.897397811,0.078,-5.6325,5.633040054,28.61,2.16,28.691422063,78.58,28.498,-5.6325,29.0492867425,0.078,-5.6325,5.633040054,28.42,0.0,28.42,65.1
2020-11-29 21:00:00,28.6595,-3.803,28.910720317,0.6495000000000001,-5.3629999999999995,5.4021865249,28.01,1.56,28.0534079926,78.53,28.4495,-5.3629999999999995,28.9505754563,0.6495000000000001,-5.3629999999999995,5.4021865249,27.8,0.0,27.8,65.06
2020-11-29 21:30:00,25.0875,-3.1515,25.2846714137,0.3875,-6.5315,6.5429846783,24.7,3.38,24.9301905328,78.99,24.9075,-6.5315,25.749641716,0.3875,-6.5315,6.5429846783,24.52,0.0,24.52,65.48
2020-11-29 22:00:00,32.2835,-3.1185,32.4337696622,0.5435,-7.7185,7.7376116793000005,31.74,4.6,32.0716011449,78.99,32.0435,-7.7185,32.9599929384,0.5435,-7.7185,7.7376116793000005,31.5,0.0,31.5,65.69
2020-11-29 22:30:00,43.4335,-3.431,43.5688040145,0.47350000000000003,-8.421,8.4343015864,42.96,4.99,43.2488346664,78.99,43.1435,-8.421,43.957648177,0.47350000000000003,-8.421,8.4343015864,42.67,0.0,42.67,65.54
2020-11-29 23:00:00,39.046,-3.409,39.1945327437,0.046,-7.969,7.9691327634,39.0,4.5600000000000005,39.2656796707,79.07,38.776,-7.969,39.5864009099,0.046,-7.969,7.9691327634,38.73,0.0,38.73,65.54
2020-11-29 23:30:00,36.3795,-2.839,36.4901074437,0.0495,-8.829,8.8291387604,36.33,5.99,36.8204970091,79.57,36.1295,-8.829,37.1926338305,0.0495,-8.829,8.8291387604,36.08,0.0,36.08,65.92
2020-11-30 00:00:00,29.858,-2.8445,29.9931882975,0.028,-8.2845,8.2845473171,29.83,5.44,30.3219804762,79.7,29.658,-8.2845,30.7933418818,0.028,-8.2845,8.2845473171,29.63,0.0,29.63,66.03
2020-11-30 00:30:00,31.373,-5.9335,31.9291645874,0.183,-4.1835,4.187500597,31.19,-1.75,31.2390556836,78.07,31.653,-4.1835,31.9282646138,0.183,-4.1835,4.187500597,31.47,0.0,31.47,64.71
2020-11-30 01:00:00,35.3185,-5.9295,35.8127828087,0.9885,-4.4595,4.5677426044,34.33,-1.47,34.3614580599,77.78,35.6185,-4.4595,35.8965831591,0.9885,-4.4595,4.5677426044,34.63,0.0,34.63,64.65
2020-11-30 01:30:00,39.8485,-6.1825,40.3252558392,1.6985000000000001,-4.5025,4.8122145110000005,38.15,-1.6800000000000002,38.1869729096,77.66,40.1985,-4.5025,40.4498690789,1.6985000000000001,-4.5025,4.8122145110000005,38.5,0.0,38.5,64.49
2020-11-30 02:00:00,32.168,-5.782,32.683508808,1.808,-4.782,5.1123759643,30.36,-1.0,30.3764645737,78.05,32.438,-4.782,32.7885859408,1.808,-4.782,5.1123759643,30.63,0.0,30.63,64.8
2020-11-30 02:30:00,38.2325,-6.072,38.7116680117,2.7425,-4.802,5.5299647603,35.49,-1.27,35.5127160324,77.86,38.5425,-4.802,38.840488028,2.7425,-4.802,5.5299647603,35.8,0.0,35.8,64.63
2020-11-30 03:00:00,35.3645,-5.6355,35.8107067858,2.2345,-5.5655,5.9973144406,33.13,-0.07,33.130073951,78.2,35.6645,-5.5655,36.0961403823,2.2345,-5.5655,5.9973144406,33.43,0.0,33.43,64.84
2020-11-30 03:30:00,37.369,-5.884,37.8294014888,1.629,-5.294,5.5389599204,35.74,-0.59,35.7448695619,77.88,37.689,-5.294,38.0589957435,1.629,-5.294,5.5389599204,36.06,0.0,36.06,64.6
2020-11-30 04:00:00,35.3015,-5.3865,35.7100865933,1.7715,-6.0565,6.3102618408,33.53,0.67,33.5366933373,78.1,35.6015,-6.0565,36.1129892767,1.7715,-6.0565,6.3102618408,33.83,0.0,33.83,64.72
2020-11-30 04:30:00,38.8025,-6.3195,39.3137391569,2.3925,-5.3995,5.9058154814,36.41,-0.92,36.4216213258,77.45,39.1325,-5.3995,39.5032550115,2.3925,-5.3995,5.9058154814,36.74,0.0,36.74,64.24
2020-11-30 05:00:00,42.867,-6.6115,43.3738587314,3.557,-5.4515,6.5093088151,39.31,-1.16,39.3271115136,77.45,43.217,-5.4515,43.5594759065,3.557,-5.4515,6.5093088151,39.66,0.0,39.66,64.24
2020-11-30 05:30:00,40.6335,-3.9325,40.8233496727,4.7735,-8.6525,9.8819056108,35.86,4.72,36.1692963714,78.64,40.4435,-8.6525,41.3587046279,4.7735,-8.6525,9.8819056108,35.67,0.0,35.67,65.25
2020-11-30 06:00:00,40.177,-3.019,40.2902679316,4.627,-9.619,10.6740006558,35.55,6.6,36.1574681083,79.05,39.927,-9.619,41.069337589,4.627,-9.619,10.6740006558,35.3,0.0,35.3,65.68
2020-11-30 06:30:00,39.2685,-2.271,39.3341141155,7.5085,-10.741,13.105214735,31.76,8.47,32.8700243383,79.4,39.0385,-10.741,40.4891783474,7.5085,-10.741,13.105214735,31.53,0.0,31.53,65.88
2020-11-30 07:00:00,33.165,-2.479,33.2575204428,9.685,-9.779,13.7632868894,23.48,7.3,24.588623385600002,79.52,33.005,-9.779,34.4232314869,9.685,-9.779,13.7632868894,23.32,0.0,23.32,65.95
2020-11-30 07:30:00,30.48,-3.2945,30.657529748,8.97,-8.0045,12.0221845041,21.51,4.71,22.0196321495,79.08,30.3,-8.0045,31.3394642623,8.97,-8.0045,12.0221845041,21.33,0.0,21.33,65.58
2020-11-30 08:00:00,38.007,-3.054,38.1295025538,8.467,-9.224,12.5208731724,29.54,6.17,30.1774833278,79.02,37.807,-9.224,38.9159533482,8.467,-9.224,12.5208731724,29.34,0.0,29.34,65.52
2020-11-30 08:30:00,38.14,-2.854,38.2466327407,10.07,-9.564,13.8879442683,28.07,6.71,28.8608558432,79.02,37.93,-9.564,39.1171956561,10.07,-9.564,13.8879442683,27.86,0.0,27.86,65.52
2020-11-30 09:00:00,41.9795,-3.2325,42.1037703359,11.5195,-9.0325,14.6384745278,30.46,5.8,31.0072830154,78.74,41.7695,-9.0325,42.7349644495,11.5195,-9.0325,14.6384745278,30.25,0.0,30.25,65.3
2020-11-30 09:30:00,41.327,-2.9205,41.4300645576,12.727,-9.6305,15.9600457158,28.6,6.71,29.3765910207,78.74,41.127,-9.6305,42.239515376599996,12.727,-9.6305,15.9600457158,28.4,0.0,28.4,65.3
2020-11-30 10:00:00,41.741,-3.0375,41.8513737797,14.551,-9.5175,17.3871908959,27.19,6.48,27.951502643,78.7,41.541,-9.5175,42.6173378715,14.551,-9.5175,17.3871908959,26.99,0.0,26.99,65.25
2020-11-30 10:30:00,38.0345,-2.5795,38.1218705011,15.4945,-9.4495,18.1486247551,22.54,6.87,23.5637115073,79.03,37.8745,-9.4495,39.03550692,15.4945,-9.4495,18.1486247551,22.38,0.0,22.38,65.53
2020-11-30 11:00:00,24.444,-2.5700000000000003,24.5787313749,15.434,-8.41,17.5765882924,9.01,5.84,10.7371178628,79.16,24.354,-8.41,25.7651977675,15.434,-8.41,17.5765882924,8.92,0.0,8.92,65.63
2020-11-30 11:30:00,26.036,-2.6705,26.1725976214,16.996,-8.5305,19.016662332,9.04,5.86,10.7731703783,79.02,25.956,-8.5305,27.3218477825,16.996,-8.5305,19.016662332,8.96,0.0,8.96,65.51
2020-11-30 12:00:00,26.6295,-2.6745,26.7634680208,21.8095,-8.1045,23.2666544759,4.82,5.43,7.2606680133,78.78,26.5595,-8.1045,27.7685066307,21.8095,-8.1045,23.2666544759,4.75,0.0,4.75,65.29
2020-11-30 12:30:00,26.503,-2.243,26.5977453556,23.363,-8.943,25.0161351531,3.14,6.7,7.3992972639,79.0,26.463,-8.943,27.9332708074,23.363,-8.943,25.0161351531,3.1,0.0,3.1,65.49
2020-11-30 13:00:00,27.1895,-2.294,27.2861017049,22.2495,-9.214,24.0819028785,4.94,6.92,8.5023526156,79.08,27.1195,-9.214,28.642015925,22.2495,-9.214,24.0819028785,4.87,0.0,4.87,65.56
2020-11-30 13:30:00,38.378,-2.726,38.4746924614,18.668,-9.616,20.9990875992,19.71,6.89,20.8795641717,79.01,38.228,-9.616,39.4188716226,18.668,-9.616,20.9990875992,19.56,0.0,19.56,65.56
2020-11-30 14:00:00,39.6355,-2.4245,39.709583988,18.9355,-10.3545,21.5816781206,20.7,7.93,22.1669776921,78.97,39.4755,-10.3545,40.8109148452,18.9355,-10.3545,21.5816781206,20.54,0.0,20.54,65.51
2020-11-30 14:30:00,34.9755,-1.7570000000000001,35.0196037849,19.4655,-9.237,21.5459476294,15.51,7.48,17.2194802477,79.35,34.8555,-9.237,36.0586750901,19.4655,-9.237,21.5459476294,15.39,0.0,15.39,65.82
2020-11-30 15:00:00,36.5455,-1.8415,36.5918664801,21.9355,-11.6615,24.8426396041,14.61,9.82,17.6035365765,79.07,36.4155,-11.6615,38.237144539,21.9355,-11.6615,24.8426396041,14.48,0.0,14.48,65.61
2020-11-30 15:30:00,35.238,-1.9769999999999999,35.293415434,22.248,-11.177,24.8977676309,12.99,9.2,15.9179175774,78.66,35.128,-11.177,36.8632840778,22.248,-11.177,24.8977676309,12.88,0.0,12.88,65.22
2020-11-30 16:00:00,33.18,-2.7075,33.2902832107,19.01,-9.0675,21.0618056265,14.17,6.36,15.5318543645,78.12,33.05,-9.0675,34.2713007668,19.01,-9.0675,21.0618056265,14.04,0.0,14.04,64.78
2020-11-30 16:30:00,35.2675,-1.2735,35.290485382,16.1175,-10.6235,19.3036928721,19.15,9.35,21.3106780746,78.57,35.0975,-10.6235,36.6700594286,16.1175,-10.6235,19.3036928721,18.98,0.0,18.98,65.13
2020-11-30 17:00:00,47.2695,-1.923,47.3085992104,19.1495,-10.563,21.8696209215,28.12,8.64,29.4174098112,78.05,47.0695,-10.563,48.2401782672,19.1495,-10.563,21.8696209215,27.92,0.0,27.92,64.67
2020-11-30 17:30:00,37.4925,-1.9955,37.545566669,18.4625,-10.0055,20.9993794313,19.03,8.01,20.6470579018,78.01,37.3425,-10.0055,38.6596991258,18.4625,-10.0055,20.9993794313,18.88,0.0,18.88,64.67
2020-11-30 18:00:00,41.8085,-2.4715,41.8814873721,15.1685,-9.1315,17.7050186247,26.64,6.66,27.4598834666,77.84,41.6185,-9.1315,42.6084948631,15.1685,-9.1315,17.7050186247,26.45,0.0,26.45,64.52
2020-11-30 18:30:00,42.621,-2.356,42.6860677154,14.661,-9.466,17.4513631846,27.96,7.11,28.8498474866,78.01,42.401,-9.466,43.4447920584,14.661,-9.466,17.4513631846,27.74,0.0,27.74,64.68
2020-11-30 19:00:00,36.694,-2.2425,36.7624596872,9.154,-8.2625,12.3314485058,27.54,6.02,28.1902820135,78.42,36.484,-8.2625,37.4079024038,9.154,-8.2625,12.3314485058,27.33,0.0,27.33,65.05
2020-11-30 19:30:00,30.438,-2.617,30.5502951377,8.478,-7.627,11.403842028,21.96,5.01,22.5242469352,78.65,30.248,-7.627,31.1947532928,8.478,-7.627,11.403842028,21.77,0.0,21.77,65.21
2020-11-30 20:00:00,34.93,-2.5220000000000002,35.0209278004,9.11,-8.482,12.4473460625,25.82,5.96,26.4989433752,78.58,34.71,-8.482,35.7313367228,9.11,-8.482,12.4473460625,25.6,0.0,25.6,65.12
2020-11-30 20:30:00,36.7135,-2.9815,36.8343647224,11.0635,-8.0915,13.7066919605,25.65,5.11,26.1540551349,78.5,36.5135,-8.0915,37.399305535,11.0635,-8.0915,13.7066919605,25.45,0.0,25.45,65.06
2020-11-30 21:00:00,34.1005,-2.398,34.1847115572,14.7105,-9.278,17.3919548714,19.39,6.88,20.5744137219,78.4,33.9505,-9.278,35.1954220638,14.7105,-9.278,17.3919548714,19.24,0.0,19.24,64.96
2020-11-30 21:30:00,38.657,-2.3745,38.7298579813,12.077,-9.4645,15.3437508208,26.58,7.09,27.5093529549,78.33,38.467,-9.4645,39.6142253395,12.077,-9.4645,15.3437508208,26.39,0.0,26.39,64.96
2020-11-30 22:00:00,28.0615,-1.246,28.0891491194,26.7115,-11.376,29.0330433859,1.35,10.13,10.2195596774,78.55,28.0115,-11.376,30.2333840026,26.7115,-11.376,29.0330433859,1.3,0.0,1.3,65.08
2020-11-30 22:30:00,24.926,-1.2429999999999999,24.9569734744,29.476,-11.423,31.6120151999,-4.55,10.18,11.1505560399,78.5,24.936,-11.423,27.427887724,29.476,-11.423,31.6120151999,-4.54,0.0,4.54,65.08
2020-11-30 23:00:00,22.84,-0.738,22.8519199193,27.46,-12.278,30.079908311,-4.62,11.54,12.4304464924,79.06,22.82,-12.278,25.9133495326,27.46,-12.278,30.079908311,-4.64,0.0,4.64,65.52
2020-11-30 23:30:00,29.5385,-2.428,29.6381201538,10.6785,-9.988,14.6215767361,18.86,7.5600000000000005,20.318789334,79.24,29.4185,-9.988,31.0678014389,10.6785,-9.988,14.6215767361,18.74,0.0,18.74,65.71
2020-12-01 00:00:00,29.4495,-3.936,29.7113639244,8.0495,-8.076,11.4024657969,21.4,4.14,21.7967795786,78.55,29.3195,-8.076,30.4114264093,8.0495,-8.076,11.4024657969,21.27,0.0,21.27,65.08
2020-12-01 00:30:00,36.876,-4.821,37.1898025943,6.5760000000000005,-6.511,9.2540205857,30.3,1.69,30.3470937653,77.76,36.686,-6.511,37.2593037643,6.5760000000000005,-6.511,9.2540205857,30.11,0.0,30.11,64.4
2020-12-01 01:00:00,39.584,-5.1085,39.9122766608,4.074,-6.2685,7.4760663621,35.51,1.16,35.5289417236,77.69,39.384,-6.2685,39.879738568,4.074,-6.2685,7.4760663621,35.31,0.0,35.31,64.4
2020-12-01 01:30:00,38.736,-4.365,38.9811611038,2.856,-6.575,7.1684978203,35.88,2.21,35.9479971626,78.33,38.516,-6.575,39.0731734186,2.856,-6.575,7.1684978203,35.66,0.0,35.66,64.91
2020-12-01 02:00:00,27.5205,-3.951,27.8026675204,2.5805,-6.351,6.8552302113,24.94,2.4,25.0552110348,78.9,27.3805,-6.351,28.1074186159,2.5805,-6.351,6.8552302113,24.8,0.0,24.8,65.31
2020-12-01 02:30:00,35.684,-3.899,35.8963794414,4.804,-7.169,8.6297727085,30.88,3.27,31.0526536708,78.98,35.484,-7.169,36.2009504986,4.804,-7.169,8.6297727085,30.68,0.0,30.68,65.4
2020-12-01 03:00:00,44.6975,-3.7765,44.8567548815,6.1275,-8.4865,10.4674227248,38.57,4.71,38.8565181147,78.88,44.4775,-8.4865,45.2798927616,6.1275,-8.4865,10.4674227248,38.35,0.0,38.35,65.32
2020-12-01 03:30:00,40.935,-3.856,41.1162128728,8.595,-8.056,11.7802020781,32.34,4.2,32.6115868979,79.14,40.755,-8.056,41.5435814657,8.595,-8.056,11.7802020781,32.16,0.0,32.16,65.51
2020-12-01 04:00:00,38.6225,-3.3365,38.766348016,10.2825,-8.8665,13.5773571987,28.34,5.53,28.8744956666,79.49,38.4425,-8.8665,39.4517506392,10.2825,-8.8665,13.5773571987,28.16,0.0,28.16,65.79
2020-12-01 04:30:00,35.2295,-3.6285,35.4158676655,10.1395,-8.2985,13.1024639858,25.09,4.67,25.5209129931,79.4,35.0795,-8.2985,36.0476964937,10.1395,-8.2985,13.1024639858,24.94,0.0,24.94,65.67
2020-12-01 05:00:00,29.776,-3.35,29.9638561604,6.796,-8.3,10.7273303296,22.98,4.95,23.5070819116,79.74,29.646,-8.3,30.7859597219,6.796,-8.3,10.7273303296,22.85,0.0,22.85,65.94
2020-12-01 05:30:00,33.1685,-3.7605,33.3809938812,5.1285,-6.6605,8.4061746651,28.04,2.9,28.1895654454,79.55,32.9885,-6.6605,33.6541734782,5.1285,-6.6605,8.4061746651,27.86,0.0,27.86,65.82
2020-12-01 06:00:00,33.022,-3.6675,33.2250363469,5.612,-6.6075,8.6691176166,27.41,2.94,27.5672214777,79.71,32.852,-6.6075,33.5098934682,5.612,-6.6075,8.6691176166,27.24,0.0,27.24,65.98
2020-12-01 06:30:00,34.327,-3.3,34.4852566904,7.347,-6.74,9.9702562154,26.98,3.44,27.1984190717,79.93,34.167,-6.74,34.8254431271,7.347,-6.74,9.9702562154,26.82,0.0,26.82,66.21
2020-12-01 07:00:00,38.013,-4.117,38.2352959711,7.223,-5.737,9.2241475487,30.79,1.62,30.8325882793,79.85,37.813,-5.737,38.2457335921,7.223,-5.737,9.2241475487,30.59,0.0,30.59,66.16
2020-12-01 07:30:00,37.6825,-4.4305,37.942062892,8.0825,-5.0405,9.5254105686,29.6,0.61,29.6062848058,79.72,37.5025,-5.0405,37.8397165225,8.0825,-5.0405,9.5254105686,29.42,0.0,29.42,66.04
2020-12-01 08:00:00,36.8755,-3.8689999999999998,37.0779133886,8.1155,-5.659,9.8937162507,28.76,1.79,28.8156502616,79.85,36.6855,-5.659,37.119404511,8.1155,-5.659,9.8937162507,28.57,0.0,28.57,66.12
2020-12-01 08:30:00,40.073,-3.7225,40.245525655,8.423,-5.9125,10.290995347900001,31.65,2.19,31.7256772977,79.74,39.863,-5.9125,40.2990871516,8.423,-5.9125,10.290995347900001,31.44,0.0,31.44,66.04
2020-12-01 09:00:00,34.843,-3.5385,35.0222162527,7.153,-5.7085,9.1516327095,27.69,2.17,27.7748987397,79.83,34.633,-5.7085,35.1003085635,7.153,-5.7085,9.1516327095,27.48,0.0,27.48,66.12
2020-12-01 09:30:00,35.356,-3.6355,35.5424196735,6.036,-6.1355,8.6068377613,29.32,2.5,29.4263895169,79.48,35.166,-6.1355,35.69722561,6.036,-6.1355,8.6068377613,29.13,0.0,29.13,65.83
2020-12-01 10:00:00,31.5975,-3.3995,31.7798459169,4.2875,-6.4595,7.7529218041,27.31,3.06,27.4808970014,79.54,31.3975,-6.4595,32.055079886,4.2875,-6.4595,7.7529218041,27.11,0.0,27.11,65.83
2020-12-01 10:30:00,25.895,-3.0935,26.0791251243,3.715,-6.3835,7.3858173041,22.18,3.29,22.4226782522,79.76,25.735,-6.3835,26.5148882187,3.715,-6.3835,7.3858173041,22.02,0.0,22.02,66.05
2020-12-01 11:00:00,20.022,-4.482,20.5175244121,2.482,-4.392,5.0447981129,17.54,-0.09,17.5402308993,79.71,20.002,-4.392,20.4785172315,2.482,-4.392,5.0447981129,17.52,0.0,17.52,66.0
2020-12-01 11:30:00,17.442,-5.9525,18.4297482416,0.922,-1.9725000000000001,2.177347067,16.52,-3.98,16.9926690075,79.15,17.642,-1.9725000000000001,17.7519272264,0.922,-1.9725000000000001,2.177347067,16.72,0.0,16.72,65.54
2020-12-01 12:00:00,23.197,-6.3765,24.0574429491,0.537,-2.1365,2.2029528479,22.66,-4.24,23.0532687487,78.9,23.467,-2.1365,23.5640557046,0.537,-2.1365,2.2029528479,22.93,0.0,22.93,65.32
2020-12-01 12:30:00,34.678,-6.298,35.2452619227,0.498,-2.248,2.30250038,34.18,-4.05,34.4191066125,78.75,35.098,-2.248,35.169917657,0.498,-2.248,2.30250038,34.6,0.0,34.6,65.23
2020-12-01 13:00:00,35.1855,-6.4485,35.7715328509,1.0555,-2.5385,2.7491930634,34.13,-3.91,34.3532385664,78.61,35.5955,-2.5385,35.6859020133,1.0555,-2.5385,2.7491930634,34.54,0.0,34.54,65.2
2020-12-01 13:30:00,37.9375,-5.683,38.3607924221,1.4175,-3.653,3.9183817132,36.52,-2.03,36.5763762557,78.7,38.3775,-3.653,38.5509651663,1.4175,-3.653,3.9183817132,36.96,0.0,36.96,65.31
2020-12-01 14:00:00,22.7725,-5.2365,23.3668074092,0.5925,-2.8565,2.9173015785,22.18,-2.38,22.3073261508,78.75,23.0325,-2.8565,23.2089562131,0.5925,-2.8565,2.9173015785,22.44,0.0,22.44,65.31
2020-12-01 14:30:00,36.228,-5.2685,36.6090846137,0.048,-3.2685,3.2688524363,36.18,-2.0,36.2352369938,78.57,36.658,-3.2685,36.803424518,0.048,-3.2685,3.2688524363,36.61,0.0,36.61,65.23
2020-12-01 15:00:00,30.759,-5.3565000000000005,31.2219181546,0.099,-3.0565,3.0581028841,30.66,-2.3,30.7461477262,78.57,31.139,-3.0565,31.2886483129,0.099,-3.0565,3.0581028841,31.04,0.0,31.04,65.23
2020-12-01 15:30:00,20.271,-5.323,20.9582387142,0.601,-2.433,2.5061304833999998,19.67,-2.89,19.8811719976,78.69,20.491,-2.433,20.6349356675,0.601,-2.433,2.5061304833999998,19.89,0.0,19.89,65.32
2020-12-01 16:00:00,32.8985,-5.5085,33.3564817464,1.8285,-3.3885,3.8503693978999998,31.07,-2.12,31.1422430149,78.28,33.2585,-3.3885,33.4306708652,1.8285,-3.3885,3.8503693978999998,31.43,0.0,31.43,64.96
2020-12-01 16:30:00,33.0115,-4.6635,33.3392766043,5.3615,-4.1135,6.757704085,27.65,-0.55,27.655469621800002,78.46,33.3515,-4.1135,33.6042175106,5.3615,-4.1135,6.757704085,27.99,0.0,27.99,65.16
2020-12-01 17:00:00,28.7785,-4.717,29.1625127733,5.0085,-3.947,6.3768237587,23.77,-0.77,23.7824683328,78.53,29.0585,-3.947,29.3253342905,5.0085,-3.947,6.3768237587,24.05,0.0,24.05,65.22
2020-12-01 17:30:00,21.562,-4.9655000000000005,22.1263651387,3.202,-2.6055,4.1281272086,18.36,-2.36,18.5110561557,78.75,21.792,-2.6055,21.9472069806,3.202,-2.6055,4.1281272086,18.59,0.0,18.59,65.42
2020-12-01 18:00:00,32.696,-4.6145,33.0200246252,1.106,-3.8945,4.048501729,31.59,-0.72,31.5982040629,78.54,33.056,-3.8945,33.284625073,1.106,-3.8945,4.048501729,31.95,0.0,31.95,65.24
2020-12-01 18:30:00,29.108,-4.9030000000000005,29.5180465648,1.658,-3.3529999999999998,3.740531112,27.45,-1.55,27.4937265572,78.54,29.428,-3.3529999999999998,29.6184029448,1.658,-3.3529999999999998,3.740531112,27.77,0.0,27.77,65.24
2020-12-01 19:00:00,18.295,-5.514,19.1078837394,2.775,-1.974,3.4054810233,15.52,-3.54,15.9186054666,78.54,18.475,-1.974,18.5801587991,2.775,-1.974,3.4054810233,15.7,0.0,15.7,65.24
2020-12-01 19:30:00,13.964,-5.568,15.033160679,2.5540000000000003,-1.308,2.8694563945000002,11.41,-4.26,12.1793144306,78.54,14.094,-1.308,14.1545646348,2.5540000000000003,-1.308,2.8694563945000002,11.54,0.0,11.54,65.24
2020-12-01 20:00:00,24.5465,-5.3965,25.1327052762,1.6165,-2.5265,2.9993790191,22.93,-2.87,23.1089117009,78.49,24.7865,-2.5265,24.9149309552,1.6165,-2.5265,2.9993790191,23.17,0.0,23.17,65.24
2020-12-01 20:30:00,20.3425,-5.269,21.0137970688,1.2325,-1.9689999999999999,2.3229328983,19.11,-3.3,19.3928363062,78.49,20.5825,-1.9689999999999999,20.6764665078,1.2325,-1.9689999999999999,2.3229328983,19.35,0.0,19.35,65.28
2020-12-01 21:00:00,33.579,-5.7525,34.0681742577,0.229,-2.4625,2.4731249968,33.35,-3.29,33.5118874431,78.13,33.969,-2.4625,34.0581395154,0.229,-2.4625,2.4731249968,33.74,0.0,33.74,64.95
2020-12-01 21:30:00,31.3735,-5.786,31.9025751037,0.2335,-3.116,3.1247365089,31.14,-2.67,31.2542557102,78.13,31.7535,-3.116,31.9060216613,0.2335,-3.116,3.1247365089,31.52,0.0,31.52,64.95
2020-12-01 22:00:00,31.877,-5.943,32.4262606231,0.337,-3.923,3.9374481584,31.54,-2.02,31.6046199154,78.05,32.257,-3.923,32.4946761486,0.337,-3.923,3.9374481584,31.92,0.0,31.92,64.87
2020-12-01 22:30:00,24.326,-5.787,25.0048724252,0.20600000000000002,-3.197,3.2036299724,24.12,-2.59,24.2586582481,78.38,24.616,-3.197,24.8227368556,0.20600000000000002,-3.197,3.2036299724,24.41,0.0,24.41,65.17
2020-12-01 23:00:00,21.456,-5.3395,22.1104092285,0.606,-3.9295,3.9759535020000003,20.85,-1.4100000000000001,20.8976218743,78.65,21.676,-3.9295,22.0292974525,0.606,-3.9295,3.9759535020000003,21.07,0.0,21.07,65.43
2020-12-01 23:30:00,30.151,-5.0215,30.5662929262,0.41100000000000003,-5.5515,5.566693206,29.74,0.53,29.7447222209,78.85,30.511,-5.5515,31.0119375926,0.41100000000000003,-5.5515,5.566693206,30.1,0.0,30.1,65.6
2020-12-02 00:00:00,23.205,-5.011,23.7398851303,0.325,-5.121,5.1313025637,22.88,0.11,22.8802644215,79.03,23.455,-5.121,24.007533526,0.325,-5.121,5.1313025637,23.13,0.0,23.13,65.74
2020-12-02 00:30:00,27.428,-5.0485,27.8887528629,0.018000000000000002,-4.4485,4.4485364166,27.41,-0.6000000000000001,27.4165661599,78.95,27.768,-4.4485,28.1220727588,0.018000000000000002,-4.4485,4.4485364166,27.75,0.0,27.75,65.57
2020-12-02 01:00:00,23.6185,-5.04,24.1502617429,0.35850000000000004,-4.39,4.4046137458,23.26,-0.65,23.2690803428,78.87,23.8985,-4.39,24.298362131,0.35850000000000004,-4.39,4.4046137458,23.54,0.0,23.54,65.42
2020-12-02 01:30:00,25.5925,-5.1285,26.1012943836,0.0925,-4.5385,4.5394425319,25.5,-0.59,25.506824577,78.97,25.8825,-4.5385,26.2774007181,0.0925,-4.5385,4.5394425319,25.79,0.0,25.79,65.48
2020-12-02 02:00:00,24.038,-5.1835,24.5905289949,0.048,-4.3835,4.3837627958,23.99,-0.8,24.0033351849,78.97,24.308,-4.3835,24.700079681,0.048,-4.3835,4.3837627958,24.26,0.0,24.26,65.48
2020-12-02 02:30:00,23.068,-4.9905,23.6016464309,0.068,-4.4705,4.4710171382,23.0,-0.52,23.0058775099,79.08,23.328,-4.4705,23.7524936428,0.068,-4.4705,4.4710171382,23.26,0.0,23.26,65.54
2020-12-02 03:00:00,19.4355,-4.5600000000000005,19.963272784,0.10550000000000001,-5.0,5.0011129011,19.33,0.44,19.3350071115,79.17,19.6555,-5.0,20.281486145,0.10550000000000001,-5.0,5.0011129011,19.55,0.0,19.55,65.62
2020-12-02 03:30:00,28.393,-4.3685,28.7270994228,0.043000000000000003,-5.8285,5.828658615,28.35,1.46,28.3875694627,79.04,28.713,-5.8285,29.2985969161,0.043000000000000003,-5.8285,5.828658615,28.67,0.0,28.67,65.54
2020-12-02 04:00:00,26.7625,-4.415,27.1242259106,0.12250000000000001,-6.085,6.0862329277,26.64,1.67,26.6922928951,79.3,27.0725,-6.085,27.7479275127,0.12250000000000001,-6.085,6.0862329277,26.95,0.0,26.95,65.75
2020-12-02 04:30:00,26.576999999999998,-4.9085,27.026474081,0.877,-5.7685,5.8347854502,25.7,0.86,25.7143850792,79.07,26.887,-5.7685,27.4988429075,0.877,-5.7685,5.8347854502,26.01,0.0,26.01,65.57
2020-12-02 05:00:00,28.023,-4.6005,28.3981184104,1.9929999999999999,-6.3405000000000005,6.6463515744,26.03,1.74,26.0880911529,79.14,28.323,-6.3405000000000005,29.0240291698,1.9929999999999999,-6.3405000000000005,6.6463515744,26.33,0.0,26.33,65.63
2020-12-02 05:30:00,13.056,-5.2405,14.0684745531,1.226,-3.4905,3.6995494658,11.83,-1.75,11.9587373915,78.98,13.196,-3.4905,13.6498353928,1.226,-3.4905,3.6995494658,11.97,0.0,11.97,65.53
2020-12-02 06:00:00,9.26,-5.005,10.5260450788,2.34,-3.435,4.1562994358,6.92,-1.57,7.0958649931,79.1,9.32,-3.435,9.932855833,2.34,-3.435,4.1562994358,6.98,0.0,6.98,65.65
2020-12-02 06:30:00,9.2015,-5.1965,10.5674601726,2.3015,-2.6265,3.4921919334,6.9,-2.5700000000000003,7.3630768025,78.85,9.2615,-2.6265,9.6267276112,2.3015,-2.6265,3.4921919334,6.96,0.0,6.96,65.42
2020-12-02 07:00:00,10.074,-5.461,11.4589701544,1.834,-2.091,2.7813372683,8.24,-3.37,8.902499649,78.79,10.154,-2.091,10.3670630846,1.834,-2.091,2.7813372683,8.32,0.0,8.32,65.35
2020-12-02 07:30:00,12.357,-5.2205,13.4145096537,0.737,-1.9705,2.103815403,11.62,-3.25,12.065939665,78.66,12.477,-1.9705,12.6316427772,0.737,-1.9705,2.103815403,11.74,0.0,11.74,65.24
2020-12-02 08:00:00,14.515,-5.4315,15.4979488078,1.345,-1.8915000000000002,2.3209474897,13.17,-3.54,13.6374667736,78.51,14.665,-1.8915000000000002,14.7864802184,1.345,-1.8915000000000002,2.3209474897,13.32,0.0,13.32,65.1
2020-12-02 08:30:00,15.9785,-5.4445,16.8806114374,6.0685,-2.4845,6.5573952527,9.91,-2.96,10.3426157233,78.24,16.0785,-2.4845,16.2693239718,6.0685,-2.4845,6.5573952527,10.01,0.0,10.01,64.88
2020-12-02 09:00:00,16.1455,-5.2145,16.9666785347,2.4855,-2.5745,3.5785137278,13.66,-2.64,13.9127711115,78.37,16.2955,-2.5745,16.4976171158,2.4855,-2.5745,3.5785137278,13.81,0.0,13.81,64.99
