Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-02 09:30:00,23.778,-5.4515,24.394920296,0.6980000000000001,-2.6315,2.7224981635,23.08,-2.8200000000000003,23.2516408023,78.27,24.048,-2.6315,24.1915501002,0.6980000000000001,-2.6315,2.7224981635,23.35,0.0,23.35,64.89
2020-12-02 10:00:00,28.7555,-4.8395,29.1598960989,0.4055,-3.9695,3.9901579543,28.35,-0.87,28.3633460649,78.2,29.0655,-3.9695,29.3353067224,0.4055,-3.9695,3.9901579543,28.66,0.0,28.66,64.84
2020-12-02 10:30:00,28.128,-4.0735,28.4214318121,2.038,-5.6035,5.9626048209,26.09,1.53,26.1348235119,78.49,28.428,-5.6035,28.9749960526,2.038,-5.6035,5.9626048209,26.39,0.0,26.39,65.11
2020-12-02 11:00:00,25.0885,-3.9699999999999998,25.400664012,1.8685,-5.45,5.7614054058,23.22,1.48,23.2671184292,78.67,25.3385,-5.45,25.9179876196,1.8685,-5.45,5.7614054058,23.47,0.0,23.47,65.25
2020-12-02 11:30:00,27.336,-3.7315,27.5895086627,0.986,-5.2515,5.3432619485,26.35,1.52,26.3938041972,78.58,27.626,-5.2515,28.1207063967,0.986,-5.2515,5.3432619485,26.64,0.0,26.64,65.17
2020-12-02 12:00:00,26.5795,-4.5975,26.9741881528,3.0995,-4.3375,5.3311168155,23.48,-0.26,23.4814394789,78.22,26.8495,-4.3375,27.1976020358,3.0995,-4.3375,5.3311168155,23.75,0.0,23.75,64.88
2020-12-02 12:30:00,30.168,-4.9775,30.57586843,8.178,-4.5475,9.3573201425,21.99,-0.43,21.9942037819,78.18,30.398,-4.5475,30.7362678322,8.178,-4.5475,9.3573201425,22.22,0.0,22.22,64.85
2020-12-02 13:00:00,26.006,-4.733,26.4331860547,11.725999999999999,-4.423,12.5324381108,14.28,-0.31,14.2833644496,78.39,26.176,-4.423,26.5470507778,11.725999999999999,-4.423,12.5324381108,14.45,0.0,14.45,64.99
2020-12-02 13:30:00,26.816,-4.6515,27.2164345249,9.606,-4.6615,10.6773038849,17.21,0.01,17.2100029053,78.39,26.996,-4.6615,27.3955032487,9.606,-4.6615,10.6773038849,17.39,0.0,17.39,65.03
2020-12-02 14:00:00,31.239,-4.506,31.5623059519,8.839,-4.976,10.143396719,22.4,0.47000000000000003,22.404930261,78.25,31.499,-4.976,31.8896155041,8.839,-4.976,10.143396719,22.66,0.0,22.66,64.92
2020-12-02 14:30:00,32.1795,-4.277,32.4624852599,9.1095,-5.557,10.6706719212,23.07,1.28,23.1054820335,78.35,32.4195,-5.557,32.8923126163,9.1095,-5.557,10.6706719212,23.31,0.0,23.31,65.06
2020-12-02 15:00:00,29.139,-3.4485,29.3423494842,9.939,-6.9085,12.1041766862,19.2,3.46,19.5092695917,78.93,29.369,-6.9085,30.1706071077,9.939,-6.9085,12.1041766862,19.43,0.0,19.43,65.47
2020-12-02 15:30:00,30.024,-3.2135,30.1954824146,10.514,-7.1435,12.7111678555,19.51,3.93,19.9018843329,79.2,30.224,-7.1435,31.0567185686,10.514,-7.1435,12.7111678555,19.71,0.0,19.71,65.72
2020-12-02 16:00:00,18.5865,-3.3175,18.8802486345,7.2065,-5.8575,9.286762003,11.38,2.54,11.6600171526,79.2,18.6965,-5.8575,19.5925858043,7.2065,-5.8575,9.286762003,11.49,0.0,11.49,65.68
2020-12-02 16:30:00,21.877,-3.5345,22.1606818318,7.067,-5.0645,8.6943458207,14.81,1.53,14.88882131,78.9,22.037,-5.0645,22.6114689759,7.067,-5.0645,8.6943458207,14.97,0.0,14.97,65.48
2020-12-02 17:00:00,19.1955,-4.156,19.6402534671,9.2155,-3.666,9.9179128979,9.98,-0.49,9.9920218174,78.44,19.3055,-3.666,19.6504932826,9.2155,-3.666,9.9179128979,10.09,0.0,10.09,65.16
2020-12-02 17:30:00,26.0485,-3.7960000000000003,26.3236389629,6.9385,-4.216,8.1189554901,19.11,0.42,19.1146148274,78.48,26.2585,-4.216,26.5948017148,6.9385,-4.216,8.1189554901,19.32,0.0,19.32,65.2
2020-12-02 18:00:00,25.4225,-3.5645,25.6711738434,4.5025,-4.3745,6.2776394051,20.92,0.81,20.9356752936,78.62,25.6425,-4.3745,26.0129593953,4.5025,-4.3745,6.2776394051,21.14,0.0,21.14,65.3
2020-12-02 18:30:00,22.133,-3.8985000000000003,22.4737177888,3.6630000000000003,-3.4385,5.0240273934,18.47,-0.46,18.4757273199,78.39,22.333,-3.4385,22.5961539039,3.6630000000000003,-3.4385,5.0240273934,18.67,0.0,18.67,65.17
2020-12-02 19:00:00,31.499,-4.1635,31.7729717409,3.489,-4.3035,5.5401474033,28.01,0.14,28.0103498729,78.31,31.809,-4.3035,32.0987942647,3.489,-4.3035,5.5401474033,28.32,0.0,28.32,65.12
2020-12-02 19:30:00,31.6185,-4.4475,31.9297635209,4.1285,-4.6475,6.2164112235,27.49,0.2,27.4907275277,78.15,31.9585,-4.6475,32.2946586683,4.1285,-4.6475,6.2164112235,27.83,0.0,27.83,64.97
2020-12-02 20:00:00,25.5555,-4.8065,26.0035771097,4.5555,-3.9165,6.0076245305,21.0,-0.89,21.0188510628,78.08,25.7855,-3.9165,26.081238132,4.5555,-3.9165,6.0076245305,21.23,0.0,21.23,64.97
2020-12-02 20:30:00,28.0255,-4.4295,28.3733875401,5.0855,-5.0095,7.1384452439,22.94,0.58,22.9473309995,78.08,28.2755,-5.0095,28.7158317048,5.0855,-5.0095,7.1384452439,23.19,0.0,23.19,64.97
2020-12-02 21:00:00,18.985500000000002,-4.4245,19.4942404443,5.8855,-4.5945,7.4664945255,13.1,0.17,13.101103007,78.47,19.1355,-4.5945,19.6793493414,5.8855,-4.5945,7.4664945255,13.25,0.0,13.25,65.2
2020-12-02 21:30:00,18.206,-3.9275,18.624813885000002,5.156,-5.4575,7.5079053171,13.05,1.53,13.1393835472,78.47,18.326,-5.4575,19.1213645499,5.156,-5.4575,7.5079053171,13.17,0.0,13.17,65.2
2020-12-02 22:00:00,19.8745,-4.807,20.4475670741,4.3245000000000005,-4.357,6.1387905364,15.55,-0.45,15.5565098914,77.91,20.0545,-4.357,20.522339517,4.3245000000000005,-4.357,6.1387905364,15.73,0.0,15.73,64.73
2020-12-02 22:30:00,28.694,-5.033,29.1320566559,4.194,-4.8629999999999995,6.4217135564,24.5,-0.17,24.5005897888,77.77,28.974,-4.8629999999999995,29.3792689664,4.194,-4.8629999999999995,6.4217135564,24.78,0.0,24.78,64.62
2020-12-02 23:00:00,34.2655,-4.775,34.5966055452,7.0355,-6.495,9.5751389154,27.23,1.72,27.2842683611,78.13,34.5755,-6.495,35.1802533426,7.0355,-6.495,9.5751389154,27.54,0.0,27.54,64.9
2020-12-02 23:30:00,26.6805,-3.6710000000000003,26.9318644221,8.3105,-8.051,11.570782655,18.37,4.38,18.8849490336,79.17,26.9005,-8.051,28.0794498032,8.3105,-8.051,11.570782655,18.59,0.0,18.59,65.7
2020-12-03 00:00:00,33.179,-3.8055,33.3965248379,5.859,-7.9655000000000005,9.8882289238,27.32,4.16,27.6349054639,79.12,33.529,-7.9655000000000005,34.4621971332,5.859,-7.9655000000000005,9.8882289238,27.67,0.0,27.67,65.7
2020-12-03 00:30:00,20.713,-3.693,21.0396439609,6.753,-7.4030000000000005,10.0203501935,13.96,3.71,14.4445733755,79.3,20.883,-7.4030000000000005,22.1563557021,6.753,-7.4030000000000005,10.0203501935,14.13,0.0,14.13,65.81
2020-12-03 01:00:00,14.2435,-4.48,14.9314330273,6.4635,-5.51,8.4933463517,7.78,1.03,7.8478850654,78.93,14.3435,-5.51,15.3654187138,6.4635,-5.51,8.4933463517,7.88,0.0,7.88,65.51
2020-12-03 01:30:00,19.025,-4.4255,19.5329382134,4.615,-6.1855,7.7174241331,14.41,1.76,14.5170830403,78.93,19.185,-6.1855,20.1574957584,4.615,-6.1855,7.7174241331,14.57,0.0,14.57,65.51
2020-12-03 02:00:00,21.3495,-4.235,21.7654858721,8.5395,-6.745,10.882007409,12.81,2.51,13.0535895446,78.97,21.4895,-6.745,22.5231799542,8.5395,-6.745,10.882007409,12.95,0.0,12.95,65.51
2020-12-03 02:30:00,36.7155,-3.992,36.9318833022,7.8955,-8.492,11.5953863347,28.82,4.5,29.1692029373,78.76,37.0955,-8.492,38.0550940644,7.8955,-8.492,11.5953863347,29.2,0.0,29.2,65.32
2020-12-03 03:00:00,37.6005,-3.5324999999999998,37.7660714994,11.3905,-10.0125,15.165541418,26.21,6.48,26.9991573943,78.8,37.9305,-10.0125,39.2297461947,11.3905,-10.0125,15.165541418,26.54,0.0,26.54,65.32
2020-12-03 03:30:00,41.164,-3.462,41.3093250974,5.634,-9.482,11.0295185752,35.53,6.02,36.0363885538,79.11,41.594,-9.482,42.6610965635,5.634,-9.482,11.0295185752,35.96,0.0,35.96,65.6
2020-12-03 04:00:00,36.612,-3.252,36.7561429968,3.7119999999999997,-9.452,10.1547647929,32.9,6.2,33.4790979568,79.2,37.002,-9.452,38.1901598321,3.7119999999999997,-9.452,10.1547647929,33.29,0.0,33.29,65.64
2020-12-03 04:30:00,32.5625,-3.2855,32.7278309165,2.5925000000000002,-8.9655,9.3328048571,29.97,5.68,30.5034965209,79.33,32.9525,-8.9655,34.1503652469,2.5925000000000002,-8.9655,9.3328048571,30.36,0.0,30.36,65.73
2020-12-03 05:00:00,29.2705,-3.2295,29.448121171,4.4205,-9.5995,10.5684067153,24.85,6.37,25.6534481113,79.23,29.5705,-9.5995,31.089626413,4.4205,-9.5995,10.5684067153,25.15,0.0,25.15,65.66
2020-12-03 05:30:00,36.869,-3.843,37.0687443812,5.909,-9.003,10.7689502738,30.96,5.16,31.3870546563,78.73,37.229,-9.003,38.3021206985,5.909,-9.003,10.7689502738,31.32,0.0,31.32,65.27
2020-12-03 06:00:00,30.8495,-3.1390000000000002,31.0087886131,4.8695,-9.449,10.629940322,25.98,6.31,26.7353043746,79.24,31.1795,-9.449,32.5798223023,4.8695,-9.449,10.629940322,26.31,0.0,26.31,65.68
2020-12-03 06:30:00,30.0595,-3.201,30.2294548619,5.5795,-8.891,10.4966995408,24.48,5.69,25.132578459,78.95,30.3595,-8.891,31.6346190312,5.5795,-8.891,10.4966995408,24.78,0.0,24.78,65.48
2020-12-03 07:00:00,38.035,-3.35,38.1822435826,7.005,-9.14,11.5156252544,31.03,5.79,31.5655666827,78.67,38.415,-9.14,39.4873628519,7.005,-9.14,11.5156252544,31.41,0.0,31.41,65.24
2020-12-03 07:30:00,39.476,-4.4205,39.7227314802,5.646,-7.2405,9.1816205677,33.83,2.8200000000000003,33.9473312648,77.89,39.876,-7.2405,40.5280176699,5.646,-7.2405,9.1816205677,34.23,0.0,34.23,64.61
2020-12-03 08:00:00,30.75,-4.427,31.0670376605,8.41,-6.3870000000000005,10.5603915174,22.34,1.96,22.4258154813,77.82,31.02,-6.3870000000000005,31.6707146904,8.41,-6.3870000000000005,10.5603915174,22.61,0.0,22.61,64.54
2020-12-03 08:30:00,35.6635,-4.1655,35.9059413259,5.5935,-6.9155,8.8944579655,30.07,2.75,30.1954864177,77.86,36.0035,-6.9155,36.6616441598,5.5935,-6.9155,8.8944579655,30.41,0.0,30.41,64.54
2020-12-03 09:00:00,38.429,-4.0825,38.6452435269,7.689,-7.6925,10.8763632364,30.74,3.61,30.9512471477,78.18,38.809,-7.6925,39.5640371708,7.689,-7.6925,10.8763632364,31.12,0.0,31.12,64.83
2020-12-03 09:30:00,40.5335,-4.219,40.7524794736,6.5135000000000005,-6.939,9.517111076900001,34.02,2.7199999999999998,34.1285628177,78.12,40.9235,-6.939,41.5076206648,6.5135000000000005,-6.939,9.517111076900001,34.41,0.0,34.41,64.77
2020-12-03 10:00:00,44.651,-4.619,44.8892744651,4.791,-5.819,7.5375355389,39.86,1.2,39.8780591303,78.12,45.141,-5.819,45.5145102357,4.791,-5.819,7.5375355389,40.35,0.0,40.35,64.77
2020-12-03 10:30:00,45.944,-4.5,46.1638509659,3.834,-6.25,7.3322613156,42.11,1.75,42.1463474099,78.19,46.474,-6.25,46.8923786558,3.834,-6.25,7.3322613156,42.64,0.0,42.64,64.77
2020-12-03 11:00:00,41.77,-4.603,42.0228569828,1.38,-5.033,5.2187631676,40.39,0.43,40.3922888681,78.44,42.23,-5.033,42.5288606596,1.38,-5.033,5.2187631676,40.85,0.0,40.85,64.99
2020-12-03 11:30:00,31.4585,-4.8469999999999995,31.8297130249,2.5285,-4.587,5.2377362715,28.93,-0.26,28.9311683138,78.44,31.8285,-4.587,32.1573316873,2.5285,-4.587,5.2377362715,29.3,0.0,29.3,64.99
2020-12-03 12:00:00,27.8225,-5.0495,28.2770040227,1.0625,-4.1295,4.2639977134,26.76,-0.92,26.7758099784,78.5,28.1325,-4.1295,28.4339643121,1.0625,-4.1295,4.2639977134,27.07,0.0,27.07,64.99
2020-12-03 12:30:00,41.2095,-5.1395,41.5287532982,0.1595,-5.4795,5.481820911,41.05,0.34,41.0514080148,78.24,41.6895,-5.4795,42.0480597709,0.1595,-5.4795,5.481820911,41.53,0.0,41.53,64.8
2020-12-03 13:00:00,42.0245,-4.96,42.316193121,0.47450000000000003,-6.12,6.1383670671,41.55,1.16,41.5661893851,78.24,42.5145,-6.12,42.9527311151,0.47450000000000003,-6.12,6.1383670671,42.04,0.0,42.04,64.8
2020-12-03 13:30:00,42.2425,-4.8725000000000005,42.5225829707,0.1825,-5.8925,5.8953254787,42.06,1.02,42.0723662277,78.35,42.7725,-5.8925,43.176478695,0.1825,-5.8925,5.8953254787,42.59,0.0,42.59,64.87
2020-12-03 14:00:00,36.8595,-5.036,37.2019359207,0.0495,-4.916,4.9162492054,36.81,-0.12,36.8101955985,78.39,37.3095,-4.916,37.6319790371,0.0495,-4.916,4.9162492054,37.26,0.0,37.26,64.87
2020-12-03 14:30:00,44.6425,-5.134,44.936741785,0.3725,-6.114,6.1253369091,44.27,0.98,44.2808457462,78.32,45.1525,-6.114,45.5645613635,0.3725,-6.114,6.1253369091,44.78,0.0,44.78,64.87
2020-12-03 15:00:00,46.9595,-4.8395,47.2082132738,0.7295,-6.5095,6.5502488884,46.23,1.67,46.2601534801,78.32,47.5195,-6.5095,47.9632825242,0.7295,-6.5095,6.5502488884,46.79,0.0,46.79,64.87
2020-12-03 15:30:00,35.299,-3.8120000000000003,35.5042355924,1.409,-7.352,7.4857988886,33.89,3.54,34.0743848074,78.75,35.699,-7.352,36.448189324,1.409,-7.352,7.4857988886,34.29,0.0,34.29,65.22
2020-12-03 16:00:00,45.4345,-3.709,45.5856388707,2.8645,-8.359,8.8361892946,42.57,4.65,42.8232109959,78.55,45.9345,-8.359,46.6888763117,2.8645,-8.359,8.8361892946,43.07,0.0,43.07,65.06
2020-12-03 16:30:00,38.902,-3.683,39.0759528739,4.382,-8.493,9.5568286058,34.52,4.8100000000000005,34.8535005416,78.75,39.322,-8.493,40.2287301937,4.382,-8.493,9.5568286058,34.94,0.0,34.94,65.23
2020-12-03 17:00:00,34.2155,-3.677,34.4125089066,7.2955,-8.467,11.1765114973,26.92,4.79,27.3428326989,78.8,34.5155,-8.467,35.5388495769,7.2955,-8.467,11.1765114973,27.22,0.0,27.22,65.23
2020-12-03 17:30:00,27.868,-3.528,28.0904291174,9.088,-7.608,11.8521478222,18.78,4.08,19.2180852324,78.9,28.098,-7.608,29.1097795938,9.088,-7.608,11.8521478222,19.01,0.0,19.01,65.35
2020-12-03 18:00:00,22.047,-3.6965,22.3547382282,8.717,-6.7265,11.0105354661,13.33,3.03,13.6700329188,79.07,22.187,-6.7265,23.1842354036,8.717,-6.7265,11.0105354661,13.47,0.0,13.47,65.49
2020-12-03 18:30:00,25.4485,-3.3105,25.66292194,13.8585,-7.5504999999999995,15.7818906504,11.59,4.24,12.3412195508,78.94,25.5785,-7.5504999999999995,26.6696402769,13.8585,-7.5504999999999995,15.7818906504,11.72,0.0,11.72,65.37
2020-12-03 19:00:00,31.457,-4.5565,31.785288126,13.027,-6.3665,14.4994845167,18.43,1.81,18.5186662587,78.23,31.677,-6.3665,32.31044183,13.027,-6.3665,14.4994845167,18.65,0.0,18.65,64.78
2020-12-03 19:30:00,32.5575,-4.4635,32.8620394757,9.7575,-6.6535,11.8100748728,22.8,2.19,22.9049361492,78.31,32.8375,-6.6535,33.5047827705,9.7575,-6.6535,11.8100748728,23.08,0.0,23.08,64.85
2020-12-03 20:00:00,31.3245,-4.5025,31.646434341,9.8945,-6.3125,11.7366428974,21.43,1.81,21.5063014021,78.2,31.5645,-6.3125,32.1895218433,9.8945,-6.3125,11.7366428974,21.67,0.0,21.67,64.75
2020-12-03 20:30:00,30.643,-4.3185,30.9458057134,8.893,-6.3385,10.9207156931,21.75,2.02,21.8436008936,78.08,30.903,-6.3385,31.546346718,8.893,-6.3385,10.9207156931,22.01,0.0,22.01,64.64
2020-12-03 21:00:00,29.8315,-4.7735,30.2110028715,7.9515,-5.3235,9.5690127234,21.88,0.55,21.886911614,78.04,30.1015,-5.3235,30.5686106079,7.9515,-5.3235,9.5690127234,22.15,0.0,22.15,64.59
2020-12-03 21:30:00,31.594,-4.6045,31.9277662271,6.844,-5.7145,8.9160443163,24.75,1.11,24.7748784054,78.29,31.894,-5.7145,32.4018941769,6.844,-5.7145,8.9160443163,25.05,0.0,25.05,64.84
2020-12-03 22:00:00,21.231,-4.6765,21.739940507,5.871,-5.1265,7.7942057485,15.36,0.45,15.366590383,78.58,21.401,-5.1265,22.0064491286,5.871,-5.1265,7.7942057485,15.53,0.0,15.53,65.11
2020-12-03 22:30:00,24.196,-4.6530000000000005,24.6393349139,5.006,-5.633,7.5359621151,19.19,0.98,19.2150071559,78.54,24.426,-5.633,25.0671132163,5.006,-5.633,7.5359621151,19.42,0.0,19.42,65.11
2020-12-03 23:00:00,15.6065,-4.1025,16.1367081061,5.3965,-5.7325,7.8729771053,10.21,1.63,10.3392939798,79.07,15.7165,-5.7325,16.7293134498,5.3965,-5.7325,7.8729771053,10.32,0.0,10.32,65.51
2020-12-03 23:30:00,32.779,-4.7,33.1142392484,6.009,-6.72,9.0147923437,26.77,2.02,26.8461040004,78.58,33.099,-6.72,33.7742831308,6.009,-6.72,9.0147923437,27.09,0.0,27.09,65.1
2020-12-04 00:00:00,31.1865,-4.6095,31.5253116162,6.2965,-6.5795,9.1069057588,24.89,1.97,24.9678393138,78.79,31.5165,-6.5795,32.1959561514,6.2965,-6.5795,9.1069057588,25.22,0.0,25.22,65.25
2020-12-04 00:30:00,24.311,-4.6455,24.7508664747,7.051,-6.1255,9.340147282,17.26,1.48,17.323336861,78.66,24.521,-6.1255,25.2745166373,7.051,-6.1255,9.340147282,17.47,0.0,17.47,65.13
2020-12-04 01:00:00,29.9265,-4.9879999999999995,30.3393399112,10.8165,-5.908,12.3248178993,19.11,0.92,19.1321326569,78.47,30.1865,-5.908,30.7592140057,10.8165,-5.908,12.3248178993,19.37,0.0,19.37,64.99
2020-12-04 01:30:00,33.2425,-4.7495,33.5800767792,13.7525,-6.5695,15.2410493897,19.49,1.82,19.5747924638,78.47,33.5025,-6.5695,34.1405307003,13.7525,-6.5695,15.2410493897,19.75,0.0,19.75,64.99
2020-12-04 02:00:00,30.699,-3.686,30.9194954196,15.449,-8.626,17.6940520232,15.25,4.94,16.0301621951,79.13,30.899,-8.626,32.0804625434,15.449,-8.626,17.6940520232,15.45,0.0,15.45,65.52
2020-12-04 02:30:00,22.428,-3.6595,22.7245929391,15.268,-8.3195,17.3875215097,7.16,4.66,8.5429034877,79.13,22.538,-8.3195,24.0244776062,15.268,-8.3195,17.3875215097,7.27,0.0,7.27,65.52
2020-12-04 03:00:00,20.5875,-3.501,20.883059097,14.4975,-8.431,16.770786125,6.09,4.93,7.8353685299,79.3,20.6875,-8.431,22.3395258958,14.4975,-8.431,16.770786125,6.19,0.0,6.19,65.63
2020-12-04 03:30:00,12.9715,-3.0205,13.3185296673,13.6715,-8.2505,15.9681139306,-0.7000000000000001,5.23,5.2766371867,79.59,12.9715,-8.2505,15.3730466239,13.6715,-8.2505,15.9681139306,-0.7000000000000001,0.0,0.7000000000000001,65.84
2020-12-04 04:00:00,22.735,-2.9545,22.9261705317,14.945,-9.1345,17.5154821587,7.79,6.18,9.9436663259,79.5,22.835,-9.1345,24.5942333739,14.945,-9.1345,17.5154821587,7.89,0.0,7.89,65.77
2020-12-04 04:30:00,27.5325,-3.205,27.7184159225,16.4925,-10.525,19.5647177657,11.04,7.32,13.2462824974,79.39,27.6725,-10.525,29.6064668823,16.4925,-10.525,19.5647177657,11.18,0.0,11.18,65.71
2020-12-04 05:00:00,23.078,-3.296,23.3121792203,19.608,-10.416,22.2028538706,3.47,7.12,7.9205618488,79.08,23.138,-10.416,25.374398515,19.608,-10.416,22.2028538706,3.5300000000000002,0.0,3.5300000000000002,65.45
2020-12-04 05:30:00,24.1885,-3.6390000000000002,24.4607001791,20.0985,-10.019,22.4572942103,4.09,6.38,7.5784233189,78.87,24.2285,-10.019,26.218325142,20.0985,-10.019,22.4572942103,4.13,0.0,4.13,65.28
2020-12-04 06:00:00,28.9355,-3.668,29.1670599178,24.7255,-9.348,26.4336046397,4.21,5.68,7.0701131533,78.36,29.0355,-9.348,30.5032025245,24.7255,-9.348,26.4336046397,4.31,0.0,4.31,64.87
2020-12-04 06:30:00,36.4435,-3.2245,36.5858728541,28.6535,-10.3545,30.4670105606,7.79,7.13,10.560350373,78.26,36.5335,-10.3545,37.9725202284,28.6535,-10.3545,30.4670105606,7.88,0.0,7.88,64.81
2020-12-04 07:00:00,36.6555,-3.765,36.8483501021,27.5255,-9.055,28.9766487926,9.13,5.29,10.5518244868,78.07,36.8055,-9.055,37.9030058867,27.5255,-9.055,28.9766487926,9.28,0.0,9.28,64.67
2020-12-04 07:30:00,34.727,-2.5949999999999998,34.8238216455,28.517,-9.765,30.1425697975,6.21,7.17,9.4854098488,78.17,34.797,-9.765,36.1412013359,28.517,-9.765,30.1425697975,6.28,0.0,6.28,64.77
2020-12-04 08:00:00,24.959,-0.6935,24.968632787,26.879,-11.6835,29.3084426957,-1.92,10.99,11.1564555303,79.32,24.869,-11.6835,27.4767416782,26.879,-11.6835,29.3084426957,-2.01,0.0,2.01,65.72
2020-12-04 08:30:00,33.015,-0.967,33.0291585421,24.835,-12.547,27.8245293581,8.18,11.58,14.1777572274,79.28,33.035,-12.547,35.337493318,24.835,-12.547,27.8245293581,8.2,0.0,8.2,65.72
2020-12-04 09:00:00,31.452,-1.4295,31.4844687783,27.962,-13.1395,30.8953055374,3.49,11.71,12.2190097798,79.28,31.442,-13.1395,34.0770571536,27.962,-13.1395,30.8953055374,3.48,0.0,3.48,65.72
2020-12-04 09:30:00,32.957,-0.9125000000000001,32.9696300442,26.907,-13.4025,30.0601672525,6.05,12.49,13.8781338803,79.69,32.937,-13.4025,35.5594287813,26.907,-13.4025,30.0601672525,6.03,0.0,6.03,66.01
2020-12-04 10:00:00,31.47,-1.611,31.5112078632,16.7,-11.951,20.5357347324,14.77,10.34,18.0296561254,79.69,31.54,-11.951,33.7282967403,16.7,-11.951,20.5357347324,14.84,0.0,14.84,66.01
2020-12-04 10:30:00,30.9065,-1.9625,30.9687447033,14.6365,-12.1025,18.9920414516,16.27,10.14,19.1711371598,79.63,30.9765,-12.1025,33.2567896602,14.6365,-12.1025,18.9920414516,16.34,0.0,16.34,66.01
2020-12-04 11:00:00,23.6205,-1.921,23.6984864759,12.5105,-11.141,16.7521488547,11.11,9.22,14.4374686147,79.69,23.6605,-11.141,26.1522683768,12.5105,-11.141,16.7521488547,11.15,0.0,11.15,66.05
2020-12-04 11:30:00,18.721,-3.524,19.0497878466,11.511,-7.454,13.7136879431,7.21,3.93,8.2115163033,78.96,18.751,-7.454,20.1782585225,11.511,-7.454,13.7136879431,7.24,0.0,7.24,65.46
2020-12-04 12:00:00,35.27,-5.2445,35.6577856891,7.83,-6.5344999999999995,10.1984601901,27.44,1.29,27.4703057864,77.87,35.59,-6.5344999999999995,36.1849110853,7.83,-6.5344999999999995,10.1984601901,27.76,0.0,27.76,64.59
2020-12-04 12:30:00,38.241,-4.985,38.5645472682,12.821,-7.435,14.8208389101,25.42,2.45,25.5377935617,77.97,38.521,-7.435,39.2319597522,12.821,-7.435,14.8208389101,25.7,0.0,25.7,64.72
2020-12-04 13:00:00,34.5145,-4.536,34.8112913614,18.1645,-8.276,19.9609928673,16.35,3.74,16.7723015713,78.12,34.6945,-8.276,35.6679198475,18.1645,-8.276,19.9609928673,16.53,0.0,16.53,64.86
2020-12-04 13:30:00,33.2205,-4.177,33.4820690706,17.4705,-8.777,19.5513196294,15.75,4.6,16.408001097,78.23,33.4105,-8.777,34.5441346577,17.4705,-8.777,19.5513196294,15.94,0.0,15.94,65.0
2020-12-04 14:00:00,25.825,-4.277,26.1767712677,16.795,-7.477,18.38416585,9.03,3.2,9.5802348614,78.19,25.935,-7.477,26.991290336,16.795,-7.477,18.38416585,9.14,0.0,9.14,65.0
2020-12-04 14:30:00,21.319,-4.5465,21.7984041446,16.099,-6.7165,17.4438864147,5.22,2.17,5.6530788072,78.08,21.369,-6.7165,22.3996770791,16.099,-6.7165,17.4438864147,5.27,0.0,5.27,64.9
2020-12-04 15:00:00,18.395,-4.4879999999999995,18.9345760185,16.835,-6.538,18.0599742248,1.56,2.05,2.5760628874,78.15,18.415,-6.538,19.5411788027,16.835,-6.538,18.0599742248,1.58,0.0,1.58,64.96
2020-12-04 15:30:00,20.532,-3.847,20.8892899113,14.412,-7.497,16.2453301906,6.12,3.65,7.1257911841,78.11,20.572,-7.497,21.8954833927,14.412,-7.497,16.2453301906,6.16,0.0,6.16,64.96
2020-12-04 16:00:00,37.285,-3.706,37.4687291084,21.705,-9.986,23.8919907291,15.58,6.28,16.7980594117,77.4,37.465,-9.986,38.7730115028,21.705,-9.986,23.8919907291,15.76,0.0,15.76,64.35
2020-12-04 16:30:00,34.5165,-3.3575,34.6794114497,25.4765,-10.5175,27.5621091083,9.04,7.16,11.5320076309,77.34,34.6365,-10.5175,36.1981344616,25.4765,-10.5175,27.5621091083,9.16,0.0,9.16,64.27
2020-12-04 17:00:00,31.4815,-3.626,31.6896310842,25.3115,-10.446,27.382310864,6.17,6.82,9.1968092293,77.28,31.5415,-10.446,33.2262718079,25.3115,-10.446,27.382310864,6.23,0.0,6.23,64.21
2020-12-04 17:30:00,34.737,-4.5105,35.0286137215,20.897,-8.1105,22.4157270516,13.84,3.6,14.3005454441,77.28,34.907,-8.1105,35.8368366245,20.897,-8.1105,22.4157270516,14.01,0.0,14.01,64.21
2020-12-04 18:00:00,30.435,-4.5995,30.7805884487,14.625,-7.3395,16.3633396729,15.81,2.74,16.0456754298,77.56,30.605,-7.3395,31.4727546499,14.625,-7.3395,16.3633396729,15.98,0.0,15.98,64.46
2020-12-04 18:30:00,26.8585,-4.5755,27.2454440687,8.9485,-6.9055,11.3031669235,17.91,2.33,18.0609246718,77.86,27.0585,-6.9055,27.9257650298,8.9485,-6.9055,11.3031669235,18.11,0.0,18.11,64.71
2020-12-04 19:00:00,27.935,-3.7895000000000003,28.1908590726,10.545,-8.1295,13.3148712067,17.39,4.34,17.9233841671,77.97,28.145,-8.1295,29.2955593094,10.545,-8.1295,13.3148712067,17.6,0.0,17.6,64.79
2020-12-04 19:30:00,34.309,-3.2880000000000003,34.4661924935,15.369,-8.968,17.7941334434,18.94,5.68,19.7733659249,77.53,34.519,-8.968,35.6649181269,15.369,-8.968,17.7941334434,19.15,0.0,19.15,64.43
2020-12-04 20:00:00,38.093,-2.372,38.1667791803,13.123,-10.622,16.8831280573,24.97,8.25,26.2975930458,77.49,38.383,-10.622,39.8256396433,13.123,-10.622,16.8831280573,25.26,0.0,25.26,64.39
2020-12-04 20:30:00,35.479,-2.4515000000000002,35.5635950552,9.709,-10.5315,14.3240068853,25.77,8.08,27.0070231607,77.49,35.769,-10.5315,37.2871808166,9.709,-10.5315,14.3240068853,26.06,0.0,26.06,64.39
2020-12-04 21:00:00,29.902,-2.6095,30.0156474901,5.502,-9.3695,10.8655204316,24.4,6.76,25.3191153084,77.49,30.172,-9.3695,31.5933080612,5.502,-9.3695,10.8655204316,24.67,0.0,24.67,64.39
2020-12-04 21:30:00,29.6755,-2.65,29.7935865624,2.5555,-9.25,9.5965139634,27.12,6.6,27.911545998,77.59,29.985500000000002,-9.25,31.3798137383,2.5555,-9.25,9.5965139634,27.43,0.0,27.43,64.43
2020-12-04 22:00:00,27.9455,-2.887,28.0942296433,1.4055,-9.097,9.2049355918,26.54,6.21,27.2568468463,77.59,28.2355,-9.097,29.6647748896,1.4055,-9.097,9.2049355918,26.83,0.0,26.83,64.4
2020-12-04 22:30:00,30.4935,-3.063,30.6469494608,0.9335,-9.053,9.1010016619,29.56,5.99,30.1607974033,77.53,30.8235,-9.053,32.1254565921,0.9335,-9.053,9.1010016619,29.89,0.0,29.89,64.4
2020-12-04 23:00:00,39.545,-2.6675,39.6348657277,1.595,-10.8175,10.9344561479,37.95,8.15,38.8152676147,77.53,39.995,-10.8175,41.4320930107,1.595,-10.8175,10.9344561479,38.4,0.0,38.4,64.35
2020-12-04 23:30:00,35.6605,-1.9769999999999999,35.7152598934,1.5605,-11.647,11.751075238,34.1,9.67,35.4445891498,77.83,35.7405,-11.647,37.5903704325,1.5605,-11.647,11.751075238,34.18,0.0,34.18,64.56
2020-12-05 00:00:00,36.8335,-1.054,36.8485771537,1.4935,-12.464,12.5531604885,35.34,11.41,37.1362854901,78.38,36.5935,-12.464,38.6579298236,1.4935,-12.464,12.5531604885,35.1,0.0,35.1,65.02
2020-12-05 00:30:00,20.5125,-1.2135,20.548363402,0.3025,-10.5335,10.5378426872,20.21,9.32,22.2554824706,78.77,20.3525,-10.5335,22.9167815912,0.3025,-10.5335,10.5378426872,20.05,0.0,20.05,65.29
2020-12-05 01:00:00,23.2785,-0.9520000000000001,23.2979584138,0.34850000000000003,-11.412,11.4173200117,22.93,10.46,25.2031049674,78.77,23.0985,-11.412,25.7638204902,0.34850000000000003,-11.412,11.4173200117,22.75,0.0,22.75,65.29
2020-12-05 01:30:00,20.4585,-1.15,20.4907960375,0.6485000000000001,-11.41,11.4284142491,19.81,10.26,22.3092738564,78.85,20.2985,-11.41,23.2855578041,0.6485000000000001,-11.41,11.4284142491,19.65,0.0,19.65,65.36
2020-12-05 02:00:00,25.204,-1.168,25.231049126,1.204,-11.778,11.8393792067,24.0,10.61,26.2406573851,78.85,25.024,-11.778,27.657220757,1.204,-11.778,11.8393792067,23.82,0.0,23.82,65.36
2020-12-05 02:30:00,28.2805,-1.2055,28.3061814892,1.4005,-11.9855,12.0670464696,26.88,10.78,28.9610566106,78.69,28.0505,-11.9855,30.5038155072,1.4005,-11.9855,12.0670464696,26.65,0.0,26.65,65.23
2020-12-05 03:00:00,36.699,-0.755,36.7067653982,3.269,-13.605,13.992225913,33.43,12.85,35.8146255041,78.88,36.459,-13.605,38.9147106632,3.269,-13.605,13.992225913,33.19,0.0,33.19,65.4
2020-12-05 03:30:00,29.3125,-0.4365,29.3157498369,8.8325,-14.0565,16.6011520233,20.48,13.62,24.5954223383,79.32,29.1725,-14.0565,32.3824018334,8.8325,-14.0565,16.6011520233,20.34,0.0,20.34,65.76
2020-12-05 04:00:00,28.196,-0.065,28.1960749219,7.126,-14.155,15.8475203423,21.07,14.09,25.3470511105,79.69,28.026,-14.155,31.3977817847,7.126,-14.155,15.8475203423,20.9,0.0,20.9,66.06
2020-12-05 04:30:00,31.763,0.41400000000000003,31.7656979303,8.513,-14.866,17.1309405755,23.25,15.28,27.8215905368,79.69,31.563,-14.866,34.8886933691,8.513,-14.866,17.1309405755,23.05,0.0,23.05,66.06
2020-12-05 05:00:00,30.361,0.5585,30.3661364558,10.011,-15.2215,18.2185121031,20.35,15.78,25.7513281211,79.73,30.201,-15.2215,33.8200305034,10.011,-15.2215,18.2185121031,20.19,0.0,20.19,66.06
2020-12-05 05:30:00,27.532,0.191,27.532662512,11.602,-14.859,18.8519570602,15.93,15.05,21.9150039927,79.69,27.392,-14.859,31.1626626751,11.602,-14.859,18.8519570602,15.79,0.0,15.79,66.06
2020-12-05 06:00:00,24.7665,-0.0275,24.7665152676,13.3865,-14.1075,19.4478774806,11.38,14.08,18.1038890849,79.52,24.6665,-14.1075,28.4158015636,13.3865,-14.1075,19.4478774806,11.28,0.0,11.28,65.91
2020-12-05 06:30:00,25.6155,-0.554,25.6214901255,16.4555,-13.854,21.5108529875,9.16,13.3,16.1491671612,79.22,25.5055,-13.854,29.0252277554,16.4555,-13.854,21.5108529875,9.05,0.0,9.05,65.67
2020-12-05 07:00:00,26.017,-0.544,26.0226867368,20.867,-14.784,25.5733913473,5.15,14.24,15.1426582871,79.39,25.947,-14.784,29.863246056,20.867,-14.784,25.5733913473,5.08,0.0,5.08,65.83
2020-12-05 07:30:00,36.6485,-0.1625,36.648860262,23.2285,-14.9025,27.5979658399,13.42,14.74,19.9339910705,78.84,36.5285,-14.9025,39.4514362033,23.2285,-14.9025,27.5979658399,13.3,0.0,13.3,65.43
2020-12-05 08:00:00,24.1015,-0.881,24.117596548,20.0015,-12.621,23.6505738461,4.1,11.74,12.4353367465,79.07,24.0315,-12.621,27.1441086288,20.0015,-12.621,23.6505738461,4.03,0.0,4.03,65.61
2020-12-05 08:30:00,20.4965,-0.0505,20.4965622117,23.6065,-12.7105,26.8108868279,-3.11,12.66,13.0363990427,78.9,20.4665,-12.7105,24.0922068831,23.6065,-12.7105,26.8108868279,-3.14,0.0,3.14,65.41
2020-12-05 09:00:00,24.311,-0.401,24.3143069406,22.001,-11.771,24.9519626883,2.31,11.37,11.6022842579,78.71,24.251,-11.771,26.9567698733,22.001,-11.771,24.9519626883,2.25,0.0,2.25,65.27
2020-12-05 09:30:00,22.738,-1.2285,22.7711628216,20.848,-10.1785,23.2000208243,1.8900000000000001,8.95,9.1473821392,78.28,22.708,-10.1785,24.8848372759,20.848,-10.1785,23.2000208243,1.8599999999999999,0.0,1.8599999999999999,64.89
2020-12-05 10:00:00,19.943,-0.907,19.9636143521,25.423,-11.187,27.7754909588,-5.48,10.28,11.6494120023,78.17,19.913,-11.187,22.8402394471,25.423,-11.187,27.7754909588,-5.51,0.0,5.51,64.8
2020-12-05 10:30:00,21.579,-1.962,21.6680106378,9.969,-9.482,13.7582442557,11.61,7.52,13.8326606262,78.42,21.459,-9.482,23.4605414473,9.969,-9.482,13.7582442557,11.49,0.0,11.49,65.03
2020-12-05 11:00:00,25.997,-1.4215,26.0358343682,19.417,-11.2015,22.4163665934,6.58,9.78,11.7874848886,78.42,25.907,-11.2015,28.2249225198,19.417,-11.2015,22.4163665934,6.49,0.0,6.49,65.03
2020-12-05 11:30:00,25.64,-0.6225,25.6475555609,25.24,-12.5525,28.1890556112,0.4,11.93,11.9367039002,78.28,25.57,-12.5525,28.4849110276,25.24,-12.5525,28.1890556112,0.33,0.0,0.33,64.82
2020-12-05 12:00:00,24.6885,-0.5475,24.6945700206,22.9185,-12.0675,25.9013937559,1.77,11.52,11.6551833962,78.41,24.6285,-12.0675,27.4260381481,22.9185,-12.0675,25.9013937559,1.71,0.0,1.71,64.9
2020-12-05 12:30:00,25.4745,-0.5825,25.4811588532,18.7945,-12.4125,22.5233964246,6.68,11.83,13.585702043,78.65,25.3845,-12.4125,28.2567336488,18.7945,-12.4125,22.5233964246,6.59,0.0,6.59,65.17
2020-12-05 13:00:00,33.3165,-0.5650000000000001,33.32129045,20.0365,-13.575,24.2021064631,13.28,13.01,18.5908176259,78.72,33.1765,-13.575,35.8463495666,20.0365,-13.575,24.2021064631,13.14,0.0,13.14,65.24
2020-12-05 13:30:00,39.0265,-0.749,39.033686775,16.1965,-14.319,21.6185192196,22.83,13.57,26.5584976985,78.72,38.8265,-14.319,41.3827362949,16.1965,-14.319,21.6185192196,22.63,0.0,22.63,65.24
2020-12-05 14:00:00,33.999,-0.8265,34.0090444331,13.749,-13.2365,19.0850709522,20.25,12.41,23.7501705257,78.98,33.809,-13.2365,36.3077596837,13.749,-13.2365,19.0850709522,20.06,0.0,20.06,65.51
2020-12-05 14:30:00,38.3775,-0.7785000000000001,38.38539525,15.8975,-13.7085,20.9917478667,22.48,12.93,25.9332855612,78.65,38.1875,-13.7085,40.5734904648,15.8975,-13.7085,20.9917478667,22.29,0.0,22.29,65.25
2020-12-05 15:00:00,37.972,-0.48250000000000004,37.9750653752,17.582,-13.6225,22.2418351367,20.39,13.14,24.2571989315,78.58,37.812,-13.6225,40.1910419155,17.582,-13.6225,22.2418351367,20.23,0.0,20.23,65.2
2020-12-05 15:30:00,37.926,-0.3975,37.9280830289,17.186,-13.4575,21.8280301963,20.74,13.06,24.5094104376,78.61,37.766,-13.4575,40.0920822888,17.186,-13.4575,21.8280301963,20.58,0.0,20.58,65.2
2020-12-05 16:00:00,33.456,-0.9455,33.4693577209,13.856,-12.1255,18.4124003392,19.6,11.18,22.5644055982,78.57,33.296,-12.1255,35.4351713168,13.856,-12.1255,18.4124003392,19.44,0.0,19.44,65.2
2020-12-05 16:30:00,38.7775,-1.145,38.7944007719,11.2575,-11.575,16.146576456,27.52,10.43,29.4301766899,78.57,38.5575,-11.575,40.2574394522,11.2575,-11.575,16.146576456,27.3,0.0,27.3,65.2
2020-12-05 17:00:00,45.0665,-1.73,45.0996931503,12.6265,-11.11,16.8184601629,32.44,9.38,33.7688910093,78.38,44.8365,-11.11,46.1924651025,12.6265,-11.11,16.8184601629,32.21,0.0,32.21,65.07
2020-12-05 17:30:00,39.586,-1.399,39.6107131594,13.716,-11.679,18.0146522864,25.87,10.28,27.8376597436,78.52,39.386,-11.679,41.0810909909,13.716,-11.679,18.0146522864,25.67,0.0,25.67,65.17
2020-12-05 18:00:00,38.1235,-1.389,38.1487951743,12.6035,-11.729,17.2167840566,25.52,10.34,27.5351775008,78.52,37.9235,-11.729,39.6958599006,12.6035,-11.729,17.2167840566,25.32,0.0,25.32,65.13
2020-12-05 18:30:00,40.3405,-1.3685,40.3637056339,13.5405,-12.1885,18.2182510824,26.8,10.82,28.901771572,78.43,40.1205,-12.1885,41.9310630977,13.5405,-12.1885,18.2182510824,26.58,0.0,26.58,65.08
2020-12-05 19:00:00,39.9365,-1.8559999999999999,39.9796044034,13.7165,-11.746,18.0585405903,26.22,9.89,28.0232135916,78.2,39.7465,-11.746,41.4457811876,13.7165,-11.746,18.0585405903,26.03,0.0,26.03,64.88
2020-12-05 19:30:00,39.7635,-1.65,39.7977189327,12.9235,-12.08,17.690202154,26.84,10.43,28.7953208004,78.34,39.5235,-12.08,41.3283613545,12.9235,-12.08,17.690202154,26.6,0.0,26.6,65.01
2020-12-05 20:00:00,33.6645,-2.0615,33.7275605774,10.4545,-11.0115,15.1838632271,23.21,8.95,24.8758236045,78.28,33.5045,-11.0115,35.2676147833,10.4545,-11.0115,15.1838632271,23.05,0.0,23.05,64.94
2020-12-05 20:30:00,31.9075,-2.134,31.9787822196,9.5275,-10.834,14.4273633159,22.38,8.7,24.0115472221,78.38,31.7275,-10.834,33.5262555656,9.5275,-10.834,14.4273633159,22.2,0.0,22.2,65.01
2020-12-05 21:00:00,34.693,-2.0455,34.753249046,3.6029999999999998,-10.7155,11.3050231866,31.09,8.67,32.276260626,78.38,34.433,-10.7155,36.0618001388,3.6029999999999998,-10.7155,11.3050231866,30.83,0.0,30.83,65.01
2020-12-05 21:30:00,36.2775,-1.8085,36.3225505506,1.7575,-11.2985,11.4343739881,34.52,9.49,35.8007053003,78.6,36.0275,-11.2985,37.757606631,1.7575,-11.2985,11.4343739881,34.27,0.0,34.27,65.21
2020-12-05 22:00:00,36.305,-2.4505,36.3876074406,2.355,-10.5005,10.7613440262,33.95,8.05,34.8913313016,78.4,36.055,-10.5005,37.5529429639,2.355,-10.5005,10.7613440262,33.7,0.0,33.7,65.01
2020-12-05 22:30:00,40.5665,-2.338,40.6338180122,2.6265,-10.988,11.2975504535,37.94,8.65,38.9135721825,78.4,40.3065,-10.988,41.7773872597,2.6265,-10.988,11.2975504535,37.68,0.0,37.68,65.01
2020-12-05 23:00:00,39.34,-2.0895,39.3954516442,6.62,-11.5695,13.329581023,32.72,9.48,34.0656542576,78.3,39.1,-11.5695,40.7757689106,6.62,-11.5695,13.329581023,32.48,0.0,32.48,64.93
2020-12-05 23:30:00,39.462,-2.346,39.5316728713,8.082,-11.046,13.6869587564,31.38,8.7,32.5636975787,78.2,39.242,-11.046,40.7670047955,8.082,-11.046,13.6869587564,31.16,0.0,31.16,64.85
2020-12-06 00:00:00,34.6425,-2.355,34.7224542803,8.1625,-10.935,13.645535213,26.48,8.58,27.8353516234,78.34,34.4525,-10.935,36.1462166935,8.1625,-10.935,13.645535213,26.29,0.0,26.29,64.94
2020-12-06 00:30:00,35.705,-2.545,35.7955870185,9.585,-10.745,14.3988628023,26.12,8.2,27.3768953682,78.24,35.535,-10.745,37.123998303,9.585,-10.745,14.3988628023,25.95,0.0,25.95,64.86
2020-12-06 01:00:00,33.995,-2.7235,34.1039217283,6.635,-10.6435,12.5422213842,27.36,7.92,28.4832582406,78.17,33.795,-10.6435,35.4314283829,6.635,-10.6435,12.5422213842,27.16,0.0,27.16,64.81
2020-12-06 01:30:00,30.8725,-2.9765,31.0156542491,8.4025,-10.2865,13.2820965401,22.47,7.31,23.6291557192,78.21,30.7025,-10.2865,32.3798639358,8.4025,-10.2865,13.2820965401,22.3,0.0,22.3,64.81
2020-12-06 02:00:00,23.2485,-2.5195,23.3846238477,11.2385,-10.6995,15.5171899035,12.01,8.18,14.5310873647,78.59,23.1285,-10.6995,25.4834615486,11.2385,-10.6995,15.5171899035,11.89,0.0,11.89,65.1
2020-12-06 02:30:00,30.814,-2.3375,30.9025322951,14.404,-11.7775,18.60603994,16.41,9.44,18.9315002047,78.34,30.684,-11.7775,32.8666603452,14.404,-11.7775,18.60603994,16.28,0.0,16.28,64.9
2020-12-06 03:00:00,30.849,-1.8875000000000002,30.9066895227,17.269,-12.4575,21.2933714393,13.58,10.57,17.208756492,78.44,30.719,-12.4575,33.1488501648,17.269,-12.4575,21.2933714393,13.45,0.0,13.45,64.97
2020-12-06 03:30:00,34.0995,-2.1985,34.1702985427,15.0195,-12.1885,19.3428258665,19.08,9.99,21.5370959045,78.44,33.9495,-12.1885,36.071153052,15.0195,-12.1885,19.3428258665,18.93,0.0,18.93,64.97
2020-12-06 04:00:00,32.005,-2.589,32.1095460261,12.565,-11.859,17.2775897046,19.44,9.27,21.5370959045,78.68,31.865,-11.859,34.0002074405,12.565,-11.859,17.2775897046,19.3,0.0,19.3,65.16
2020-12-06 04:30:00,29.1695,-2.4795,29.2746930044,11.3595,-12.1895,16.6619971942,17.81,9.71,20.284974735,78.63,29.0195,-12.1895,31.4756301049,11.3595,-12.1895,16.6619971942,17.66,0.0,17.66,65.12
2020-12-06 05:00:00,26.211,-2.0875,26.2939950797,11.241,-12.3975,16.7349361292,14.97,10.31,18.1768259055,78.79,26.061,-12.3975,28.8595517507,11.241,-12.3975,16.7349361292,14.82,0.0,14.82,65.25
2020-12-06 05:30:00,29.3595,-1.82,29.4158569525,6.8795,-12.96,14.6727339051,22.48,11.14,25.0888421415,78.79,29.1695,-12.96,31.9189807207,6.8795,-12.96,14.6727339051,22.29,0.0,22.29,65.25
2020-12-06 06:00:00,24.3195,-1.982,24.4001312343,5.0295,-11.972,12.9855556004,19.29,9.99,21.7233560943,79.2,24.1595,-11.972,26.963127123,5.0295,-11.972,12.9855556004,19.13,0.0,19.13,65.6
2020-12-06 06:30:00,28.783,-2.1415,28.8625555218,3.463,-11.711500000000001,12.2127638661,25.32,9.57,27.0681972063,79.2,28.563,-11.711500000000001,30.8707661267,3.463,-11.711500000000001,12.2127638661,25.1,0.0,25.1,65.6
2020-12-06 07:00:00,34.8365,-1.1585,34.8557578386,2.2665,-13.7185,13.9044692276,32.57,12.56,34.9078572817,79.33,34.5965,-13.7185,37.2171338835,2.2665,-13.7185,13.9044692276,32.33,0.0,32.33,65.71
2020-12-06 07:30:00,37.0465,-1.4485000000000001,37.0748070056,2.8865,-13.1085,13.4225427733,34.16,11.66,36.0951686518,78.97,36.7965,-13.1085,39.0616843531,2.8865,-13.1085,13.4225427733,33.91,0.0,33.91,65.43
2020-12-06 08:00:00,35.229,-1.227,35.2503612747,3.469,-13.087,13.538963402,31.76,11.86,33.9021710219,78.88,34.979,-13.087,37.3470214341,3.469,-13.087,13.538963402,31.51,0.0,31.51,65.4
2020-12-06 08:30:00,32.321,-1.492,32.3554184798,1.631,-11.772,11.8844497138,30.69,10.28,32.3659466106,78.67,32.061,-11.772,34.1538827222,1.631,-11.772,11.8844497138,30.43,0.0,30.43,65.19
2020-12-06 09:00:00,31.734,-1.4715,31.7680982788,1.334,-11.4315,11.5090724322,30.4,9.96,31.9900234448,78.67,31.514,-11.4315,33.523296202,1.334,-11.4315,11.5090724322,30.18,0.0,30.18,65.19
2020-12-06 09:30:00,33.079,-1.7189999999999999,33.1236350964,1.279,-10.889,10.9638570768,31.8,9.17,33.095753504,78.67,32.839,-10.889,34.5972577237,1.279,-10.889,10.9638570768,31.56,0.0,31.56,65.12
2020-12-06 10:00:00,29.9,-1.133,29.921458671,0.46,-10.733,10.7428529265,29.44,9.6,30.9656842327,78.77,29.67,-10.733,31.551643206,0.46,-10.733,10.7428529265,29.21,0.0,29.21,65.18
2020-12-06 10:30:00,34.5905,-1.3425,34.6165422378,0.1605,-10.2325,10.2337586692,34.43,8.89,35.5592041531,78.71,34.3305,-10.2325,35.8229994068,0.1605,-10.2325,10.2337586692,34.17,0.0,34.17,65.13
2020-12-06 11:00:00,33.4135,-1.462,33.4454694428,0.0935,-10.072,10.0724339784,33.32,8.61,34.4144519061,78.61,33.1535,-10.072,34.6496716615,0.0935,-10.072,10.0724339784,33.06,0.0,33.06,65.03
2020-12-06 11:30:00,30.797,-1.5305,30.8350067172,0.017,-9.2605,9.2605156039,30.78,7.73,31.7358047007,78.73,30.576999999999998,-9.2605,31.9485490946,0.017,-9.2605,9.2605156039,30.56,0.0,30.56,65.14
2020-12-06 12:00:00,28.6615,-1.9495,28.7277241093,0.021500000000000002,-8.0395,8.0395287486,28.64,6.09,29.2803295746,78.69,28.4215,-8.0395,29.5366758878,0.021500000000000002,-8.0395,8.0395287486,28.4,0.0,28.4,65.1
2020-12-06 12:30:00,28.0815,-2.053,28.1564459982,0.7215,-8.153,8.1848623232,27.36,6.1,28.0317605583,78.69,27.8915,-8.153,29.058685126,0.7215,-8.153,8.1848623232,27.17,0.0,27.17,65.13
2020-12-06 13:00:00,29.3065,-1.774,29.3601433622,0.026500000000000003,-7.754,7.7540452829,29.28,5.98,29.8844240366,78.74,29.0665,-7.754,30.0829841979,0.026500000000000003,-7.754,7.7540452829,29.04,0.0,29.04,65.19
2020-12-06 13:30:00,25.5645,-1.7695,25.625666635199998,0.0745,-7.3095,7.3098796502,25.49,5.54,26.0850857771,78.81,25.3545,-7.3095,26.3871078464,0.0745,-7.3095,7.3098796502,25.28,0.0,25.28,65.26
2020-12-06 14:00:00,30.057,-1.7585000000000002,30.1083970223,0.047,-7.6885,7.6886436548,30.01,5.93,30.5902762328,79.18,29.847,-7.6885,30.8213633905,0.047,-7.6885,7.6886436548,29.8,0.0,29.8,65.65
2020-12-06 14:30:00,29.7895,-1.9035000000000002,29.8502533071,1.6095000000000002,-7.9435,8.1049171803,28.18,6.04,28.8200277585,79.18,29.5295,-7.9435,30.5792505222,1.6095000000000002,-7.9435,8.1049171803,27.92,0.0,27.92,65.65
2020-12-06 15:00:00,31.894,-1.4875,31.9286688142,0.024,-8.4375,8.4375341333,31.87,6.95,32.6190036635,78.97,31.684,-8.4375,32.7882183452,0.024,-8.4375,8.4375341333,31.66,0.0,31.66,65.52
2020-12-06 15:30:00,30.0005,-1.6115,30.0437503068,0.030500000000000003,-8.6515,8.6515537622,29.97,7.04,30.7857515744,78.97,29.7705,-8.6515,31.0021148069,0.030500000000000003,-8.6515,8.6515537622,29.74,0.0,29.74,65.52
2020-12-06 16:00:00,32.9555,-1.449,32.9873397116,0.025500000000000002,-8.569,8.5690379419,32.93,7.12,33.6909379507,78.73,32.7055,-8.569,33.8094290287,0.025500000000000002,-8.569,8.5690379419,32.68,0.0,32.68,65.32
2020-12-06 16:30:00,29.6965,-1.794,29.7506394595,0.0165,-7.7940000000000005,7.7940174653,29.68,6.0,30.2803962986,78.59,29.4665,-7.7940000000000005,30.4798467557,0.0165,-7.7940000000000005,7.7940174653,29.45,0.0,29.45,65.21
2020-12-06 17:00:00,31.592,-1.0475,31.6093612756,0.022,-8.9975,8.9975268963,31.57,7.95,32.5556047402,78.84,31.362,-8.9975,32.6271367155,0.022,-8.9975,8.9975268963,31.34,0.0,31.34,65.42
2020-12-06 17:30:00,26.5015,-0.9615,26.518936338,0.14150000000000001,-9.2415,9.2425832157,26.36,8.28,27.6298389427,79.05,26.2615,-9.2415,27.8401096352,0.14150000000000001,-9.2415,9.2425832157,26.12,0.0,26.12,65.6
2020-12-06 18:00:00,35.3455,-0.9705,35.3588212544,0.1655,-10.3405,10.3418243313,35.18,9.37,36.4064458578,79.09,35.0955,-10.3405,36.5871570431,0.1655,-10.3405,10.3418243313,34.93,0.0,34.93,65.65
2020-12-06 18:30:00,32.4455,-1.18,32.4669504304,0.6855,-9.81,9.8339214076,31.76,8.63,32.9116164902,79.09,32.2055,-9.81,33.6664570493,0.6855,-9.81,9.8339214076,31.52,0.0,31.52,65.65
2020-12-06 19:00:00,28.357,-1.8439999999999999,28.4168925993,0.397,-8.124,8.133694425,27.96,6.28,28.6565873753,78.89,28.137,-8.124,29.2863474165,0.397,-8.124,8.133694425,27.74,0.0,27.74,65.48
2020-12-06 19:30:00,24.6155,-2.3035,24.7230449682,0.5455,-7.4035,7.4235693908,24.07,5.1,24.6043674985,78.69,24.4155,-7.4035,25.513299522,0.5455,-7.4035,7.4235693908,23.87,0.0,23.87,65.31
2020-12-06 20:00:00,25.129,-3.1465,25.3252266179,0.529,-6.4365,6.4582020137,24.6,3.29,24.8190269753,78.42,24.959,-6.4365,25.7755739655,0.529,-6.4365,6.4582020137,24.43,0.0,24.43,65.04
2020-12-06 20:30:00,23.315,-3.1395,23.5254263564,0.595,-6.1795,6.2080790306,22.72,3.04,22.922478051,78.45,23.145,-6.1795,23.9557351223,0.595,-6.1795,6.2080790306,22.55,0.0,22.55,65.04
2020-12-06 21:00:00,24.8705,-2.625,25.0086464098,0.8905000000000001,-7.325,7.378930495,23.98,4.7,24.4362517584,78.45,24.6705,-7.325,25.7349799932,0.8905000000000001,-7.325,7.378930495,23.78,0.0,23.78,65.04
2020-12-06 21:30:00,27.308,-2.5155000000000003,27.4236139896,0.34800000000000003,-8.0855,8.0929854967,26.96,5.57,27.5293752199,78.45,27.098,-8.0855,28.2785592676,0.34800000000000003,-8.0855,8.0929854967,26.75,0.0,26.75,65.04
2020-12-06 22:00:00,29.551,-2.1615,29.629945718,0.891,-8.6615,8.7072075461,28.66,6.5,29.3878478287,78.63,29.321,-8.6615,30.573560853300002,0.891,-8.6615,8.7072075461,28.43,0.0,28.43,65.19
2020-12-06 22:30:00,32.7695,-2.722,32.8823571882,0.2595,-7.632,7.6364104296,32.51,4.91,32.8786891466,78.14,32.5595,-7.632,33.4420164501,0.2595,-7.632,7.6364104296,32.3,0.0,32.3,64.81
2020-12-06 23:00:00,30.813,-2.4975,30.9140498034,0.633,-8.2775,8.3016682209,30.18,5.78,30.7285014278,78.41,30.563,-8.2775,31.6640802053,0.633,-8.2775,8.3016682209,29.93,0.0,29.93,65.06
2020-12-06 23:30:00,32.9705,-2.302,33.0507651084,0.3405,-8.922,8.928495072,32.63,6.62,33.2947638526,78.58,32.7505,-8.922,33.9440323805,0.3405,-8.922,8.928495072,32.41,0.0,32.41,65.19
2020-12-07 00:00:00,28.5885,-2.638,28.709952564399998,0.3985,-8.568,8.5772621652,28.19,5.93,28.8069609643,78.79,28.3785,-8.568,29.6437157969,0.3985,-8.568,8.5772621652,27.98,0.0,27.98,65.35
2020-12-07 00:30:00,23.09,-3.0345,23.2885441849,0.89,-7.3945,7.4478674968,22.2,4.36,22.624093352,78.79,22.92,-7.3945,24.0832935922,0.89,-7.3945,7.4478674968,22.03,0.0,22.03,65.35
2020-12-07 01:00:00,21.4105,-3.0915,21.6325422108,0.2205,-7.2915,7.2948332743,21.19,4.2,21.6022244225,78.7,21.2405,-7.2915,22.4571773048,0.2205,-7.2915,7.2948332743,21.02,0.0,21.02,65.23
2020-12-07 01:30:00,27.3725,-3.045,27.5413467581,0.14250000000000002,-8.245,8.2462313362,27.23,5.2,27.7220652189,78.63,27.1525,-8.245,28.3767207628,0.14250000000000002,-8.245,8.2462313362,27.01,0.0,27.01,65.17
2020-12-07 02:00:00,33.8275,-3.258,33.9840303709,0.0975,-8.678,8.678547704,33.73,5.42,34.1626887115,78.24,33.5975,-8.678,34.7001396287,0.0975,-8.678,8.678547704,33.5,0.0,33.5,64.85
2020-12-07 02:30:00,26.605,-3.374,26.8180890632,0.28500000000000003,-8.604,8.6087188942,26.32,5.23,26.8345914819,78.37,26.415,-8.604,27.780947446,0.28500000000000003,-8.604,8.6087188942,26.13,0.0,26.13,64.95
2020-12-07 03:00:00,26.4415,-3.059,26.6178587277,0.1015,-8.999,8.9995723926,26.34,5.94,27.0014666268,78.37,26.2215,-8.999,27.7227174579,0.1015,-8.999,8.9995723926,26.12,0.0,26.12,64.95
2020-12-07 03:30:00,32.2585,-2.803,32.3800498957,0.0585,-9.243,9.2431851247,32.2,6.44,32.8376856675,78.43,32.0285,-9.243,33.3355345127,0.0585,-9.243,9.2431851247,31.97,0.0,31.97,65.01
2020-12-07 04:00:00,28.9555,-2.797,29.0902765413,0.025500000000000002,-8.407,8.407038673,28.93,5.61,29.4689158267,78.57,28.7555,-8.407,29.9592461395,0.025500000000000002,-8.407,8.407038673,28.73,0.0,28.73,65.09
2020-12-07 04:30:00,28.9785,-3.026,29.1360625042,0.0585,-8.256,8.2562072558,28.92,5.23,29.3891017216,78.75,28.7685,-8.256,29.9297198158,0.0585,-8.256,8.2562072558,28.71,0.0,28.71,65.23
2020-12-07 05:00:00,36.02,-3.322,36.1728639176,0.13,-8.252,8.2530239307,35.89,4.93,36.2270203025,78.46,35.76,-8.252,36.6997698085,0.13,-8.252,8.2530239307,35.63,0.0,35.63,64.98
2020-12-07 05:30:00,35.6755,-2.906,35.7936605595,0.0155,-8.176,8.1760146924,35.66,5.27,36.0473091922,78.9,35.4455,-8.176,36.3762346354,0.0155,-8.176,8.1760146924,35.43,0.0,35.43,65.41
2020-12-07 06:00:00,36.8255,-3.1310000000000002,36.9583632112,0.0155,-7.891,7.891015223,36.81,4.76,37.1164882498,78.9,36.5755,-7.891,37.4170426577,0.0155,-7.891,7.891015223,36.56,0.0,36.56,65.41
2020-12-07 06:30:00,41.6755,-3.206,41.7986331864,0.0155,-7.616,7.6160157727,41.66,4.41,41.8927642917,78.6,41.3955,-7.616,42.0902705652,0.0155,-7.616,7.6160157727,41.38,0.0,41.38,65.19
2020-12-07 07:00:00,31.3865,-3.182,31.5473850937,0.0565,-6.562,6.5622432331,31.33,3.38,31.511796204,78.87,31.1765,-6.562,31.8595981809,0.0565,-6.562,6.5622432331,31.12,0.0,31.12,65.37
2020-12-07 07:30:00,30.2325,-2.328,30.3219992786,0.7425,-7.158,7.1964067596,29.49,4.83,29.8829215439,79.19,30.0225,-7.158,30.8640157829,0.7425,-7.158,7.1964067596,29.28,0.0,29.28,65.65
2020-12-07 08:00:00,30.693,-1.685,30.7392171989,0.923,-7.395,7.4523790832,29.77,5.71,30.3126541233,79.1,30.483,-7.395,31.3671693654,0.923,-7.395,7.4523790832,29.56,0.0,29.56,65.53
2020-12-07 08:30:00,30.1755,-1.681,30.2222858376,0.7155,-7.151,7.1867058692,29.46,5.47,29.9635194862,79.03,29.9455,-7.151,30.7874937475,0.7155,-7.151,7.1867058692,29.23,0.0,29.23,65.47
2020-12-07 09:00:00,31.108,-1.6455000000000002,31.1514900807,0.248,-6.4755,6.4802472368,30.86,4.83,31.2356927248,78.83,30.888,-6.4755,31.559477883,0.248,-6.4755,6.4802472368,30.64,0.0,30.64,65.33
2020-12-07 09:30:00,30.859,-1.2375,30.883802992,0.029,-6.1175,6.1175687368,30.83,4.88,31.2138318699,78.75,30.639,-6.1175,31.2437534117,0.029,-6.1175,6.1175687368,30.61,0.0,30.61,65.26
2020-12-07 10:00:00,30.2205,-1.397,30.2527722573,0.07050000000000001,-6.007,6.0074136906,30.15,4.61,30.500403276,78.65,30.0105,-6.007,30.6057863688,0.07050000000000001,-6.007,6.0074136906,29.94,0.0,29.94,65.17
2020-12-07 10:30:00,30.843,-1.4445000000000001,30.8768073034,0.483,-5.9245,5.9441558905,30.36,4.48,30.6887601574,78.65,30.623,-5.9245,31.1908292492,0.483,-5.9245,5.9441558905,30.14,0.0,30.14,65.17
2020-12-07 11:00:00,31.8035,-1.611,31.8442763028,0.8735,-5.591,5.6588234864,30.93,3.98,31.1850172358,78.49,31.5735,-5.591,32.0647030744,0.8735,-5.591,5.6588234864,30.7,0.0,30.7,65.02
2020-12-07 11:30:00,30.42,-1.267,30.4463739877,1.26,-5.907,6.0398881612,29.16,4.64,29.5268555725,78.78,30.22,-5.907,30.7918990808,1.26,-5.907,6.0398881612,28.96,0.0,28.96,65.28
2020-12-07 12:00:00,31.8155,-1.3094999999999999,31.8424375716,0.8255,-5.7495,5.8084593912999996,30.99,4.44,31.3064482176,78.68,31.5955,-5.7495,32.114363928,0.8255,-5.7495,5.8084593912999996,30.77,0.0,30.77,65.19
2020-12-07 12:30:00,28.784,-1.3385,28.8151043422,0.9440000000000001,-5.8485,5.9241951563,27.84,4.51,28.2029377902,78.68,28.584,-5.8485,29.1761890632,0.9440000000000001,-5.8485,5.9241951563,27.64,0.0,27.64,65.23
