Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-07 13:00:00,29.826,-1.577,29.8676615255,0.176,-5.427,5.4298531288,29.65,3.85,29.8989130237,78.55,29.606,-5.427,30.0992950914,0.176,-5.427,5.4298531288,29.43,0.0,29.43,65.11
2020-12-07 13:30:00,31.0955,-1.3125,31.1231871199,0.0555,-6.1525,6.15275032,31.04,4.84,31.4150791818,78.85,30.8755,-6.1525,31.4825309735,0.0555,-6.1525,6.15275032,30.82,0.0,30.82,65.38
2020-12-07 14:00:00,27.2295,-1.73,27.2844015923,0.08950000000000001,-5.42,5.4207389026,27.14,3.69,27.389700619,78.85,27.0295,-5.42,27.5675582932,0.08950000000000001,-5.42,5.4207389026,26.94,0.0,26.94,65.43
2020-12-07 14:30:00,26.598,-1.7565,26.6559354788,0.048,-5.6365,5.6367043784,26.55,3.88,26.8320125969,78.97,26.398,-5.6365,26.9930460721,0.048,-5.6365,5.6367043784,26.35,0.0,26.35,65.52
2020-12-07 15:00:00,33.575,-1.8185,33.6242110279,0.015,-4.6985,4.6985239438,33.56,2.88,33.6833490021,78.8,33.345,-4.6985,33.6743957221,0.015,-4.6985,4.6985239438,33.33,0.0,33.33,65.37
2020-12-07 15:30:00,28.685,-1.873,28.7460841507,0.015,-3.743,3.7430300560000003,28.67,1.87,28.7309206257,79.29,28.485,-3.743,28.7298672813,0.015,-3.743,3.7430300560000003,28.47,0.0,28.47,65.78
2020-12-07 16:00:00,20.4845,-2.7455,20.6676682405,0.0145,-2.6555,2.6555395874,20.47,-0.09,20.4701978496,79.35,20.3345,-2.6555,20.5071590061,0.0145,-2.6555,2.6555395874,20.32,0.0,20.32,65.86
2020-12-07 16:30:00,19.8715,-2.276,20.001417156,0.12150000000000001,-3.706,3.7079911340000002,19.75,1.43,19.8017019471,79.39,19.7115,-3.706,20.0568608773,0.12150000000000001,-3.706,3.7079911340000002,19.59,0.0,19.59,65.86
2020-12-07 17:00:00,17.3395,-2.6145,17.5355031436,0.6995,-3.8545,3.9174571472,16.64,1.24,16.6861379594,79.57,17.1995,-3.8545,17.6261161491,0.6995,-3.8545,3.9174571472,16.5,0.0,16.5,66.01
2020-12-07 17:30:00,14.2725,-2.6390000000000002,14.5144265216,2.5324999999999998,-3.999,4.7334508818,11.74,1.3599999999999999,11.8185109045,79.57,14.1525,-3.999,14.7066399035,2.5324999999999998,-3.999,4.7334508818,11.62,0.0,11.62,66.01
2020-12-07 18:00:00,15.7215,-2.815,15.9715305231,1.6215000000000002,-3.765,4.0993276583,14.1,0.9500000000000001,14.1319673082,79.6,15.5915,-3.765,16.0396414315,1.6215000000000002,-3.765,4.0993276583,13.97,0.0,13.97,66.01
2020-12-07 18:30:00,15.306,-2.839,15.5670664224,1.376,-3.719,3.9653924144,13.93,0.88,13.9577684463,79.52,15.176,-3.719,15.6250419839,1.376,-3.719,3.9653924144,13.8,0.0,13.8,65.96
2020-12-07 19:00:00,14.8395,-2.822,15.1054441924,1.2895,-3.632,3.8541191276,13.55,0.81,13.5741887419,79.73,14.7095,-3.632,15.1512644439,1.2895,-3.632,3.8541191276,13.42,0.0,13.42,66.15
2020-12-07 19:30:00,17.575,-2.6385,17.771952826,0.845,-4.2485,4.3317175866,16.73,1.6099999999999999,16.807290085,79.81,17.435,-4.2485,17.9451658463,0.845,-4.2485,4.3317175866,16.59,0.0,16.59,66.2
2020-12-07 20:00:00,22.493,-3.241,22.7252971378,0.653,-2.871,2.9443250499999998,21.84,-0.37,21.8431339327,79.66,22.323,-2.871,22.5068649527,0.653,-2.871,2.9443250499999998,21.67,0.0,21.67,66.07
2020-12-07 20:30:00,19.994,-3.862,20.3635723781,0.844,-1.442,1.670838113,19.15,-2.42,19.3023029714,79.58,19.864,-1.442,19.9162712374,0.844,-1.442,1.670838113,19.02,0.0,19.02,66.07
2020-12-07 21:00:00,19.11,-4.291,19.5858311287,0.73,-0.961,1.2068226879,18.38,-3.33,18.6792210758,79.47,19.03,-0.961,19.0542494211,0.73,-0.961,1.2068226879,18.3,0.0,18.3,65.96
2020-12-07 21:30:00,24.5395,-3.9205,24.850701811,0.6495000000000001,-0.6205,0.8982597063000001,23.89,-3.3,24.1168426623,78.25,24.4995,-0.6205,24.5073564568,0.6495000000000001,-0.6205,0.8982597063000001,23.85,0.0,23.85,64.91
2020-12-07 22:00:00,25.2875,-2.421,25.4031277061,0.6675,-3.1310000000000002,3.2013617806,24.62,0.71,24.6302354841,78.83,25.0975,-3.1310000000000002,25.29204751,0.6675,-3.1310000000000002,3.2013617806,24.43,0.0,24.43,65.42
2020-12-07 22:30:00,23.1175,-2.5305,23.2555850604,0.3275,-3.4105,3.426188334,22.79,0.88,22.8069835796,78.74,22.9575,-3.4105,23.2094445539,0.3275,-3.4105,3.426188334,22.63,0.0,22.63,65.31
2020-12-07 23:00:00,22.211,-2.0865,22.3087875791,0.551,-4.8665,4.8975936183,21.66,2.7800000000000002,21.8376738688,79.67,22.051,-4.8665,22.5816169317,0.551,-4.8665,4.8975936183,21.5,0.0,21.5,66.04
2020-12-07 23:30:00,16.287,-5.1535,17.0828841608,0.967,-1.4435,1.7374640284,15.32,-3.71,15.7628201791,78.8,16.327,-1.4435,16.390687028,0.967,-1.4435,1.7374640284,15.36,0.0,15.36,65.25
2020-12-08 00:00:00,21.1645,-6.0275,22.0060631759,1.9545,0.0025,1.9545015989,19.21,-6.03,20.1341749272,77.6,21.3645,0.0025,21.3645001463,1.9545,0.0025,1.9545015989,19.41,0.0,19.41,64.27
2020-12-08 00:30:00,23.537,-6.205,24.3411666524,1.737,0.125,1.7414918892,21.8,-6.33,22.7004162957,77.45,23.747,0.125,23.7473289866,1.737,0.125,1.7414918892,22.01,0.0,22.01,64.13
2020-12-08 01:00:00,22.482,-3.8995,22.8176778891,1.592,-2.0895,2.6268753777000002,20.89,-1.81,20.9682664996,78.1,22.522,-2.0895,22.6187199958,1.592,-2.0895,2.6268753777000002,20.93,0.0,20.93,64.66
2020-12-08 01:30:00,23.6455,-1.665,23.7040480773,3.9455,-5.635,6.8789676006,19.7,3.9699999999999998,20.0960418988,79.18,23.5155,-5.635,24.1812316736,3.9455,-5.635,6.8789676006,19.57,0.0,19.57,65.54
2020-12-08 02:00:00,24.332,-1.6975,24.3911404049,4.352,-5.7375,7.2013061489,19.98,4.04,20.3843567473,79.18,24.202,-5.7375,24.8727905602,4.352,-5.7375,7.2013061489,19.85,0.0,19.85,65.54
2020-12-08 02:30:00,22.429,-1.811,22.5019946227,3.719,-5.871,6.9497915077,18.71,4.06,19.1454354873,79.48,22.309,-5.871,23.0685960128,3.719,-5.871,6.9497915077,18.59,0.0,18.59,65.76
2020-12-08 03:00:00,22.4935,-2.1925,22.6001017365,3.7035,-5.3725,6.5253098394,18.79,3.18,19.0571902441,79.43,22.3535,-5.3725,22.9900569486,3.7035,-5.3725,6.5253098394,18.65,0.0,18.65,65.73
2020-12-08 03:30:00,21.1525,-2.0,21.2468410887,5.4825,-5.73,7.9303660855,15.67,3.73,16.1078179776,79.7,21.0625,-5.73,21.8280050909,5.4825,-5.73,7.9303660855,15.58,0.0,15.58,65.95
2020-12-08 04:00:00,18.3405,-2.6465,18.5304587774,5.5805,-4.8565000000000005,7.3978086282,12.76,2.21,12.9499691119,79.82,18.2605,-4.8565000000000005,18.8952759308,5.5805,-4.8565000000000005,7.3978086282,12.68,0.0,12.68,66.03
2020-12-08 04:30:00,15.943,-6.028,17.0445308824,3.303,-0.138,3.3058815768,12.64,-5.89,13.9449524919,78.57,16.053,-0.138,16.0535931492,3.303,-0.138,3.3058815768,12.75,0.0,12.75,65.0
2020-12-08 05:00:00,17.378,-6.025,18.3928113403,4.618,-0.485,4.6433984322,12.76,-5.54,13.9107584265,78.21,17.508,-0.485,17.5147163551,4.618,-0.485,4.6433984322,12.89,0.0,12.89,64.71
2020-12-08 05:30:00,15.967,-5.325,16.8315392641,4.547,-1.4849999999999999,4.7833496632,11.42,-3.84,12.0483193849,78.14,16.087,-1.4849999999999999,16.1553951979,4.547,-1.4849999999999999,4.7833496632,11.54,0.0,11.54,64.67
2020-12-08 06:00:00,17.6205,-4.2885,18.1348629027,4.8905,-2.9485,5.7105728697,12.73,-1.34,12.8003320269,78.52,17.7505,-2.9485,17.9937184178,4.8905,-2.9485,5.7105728697,12.86,0.0,12.86,64.98
2020-12-08 06:30:00,19.8525,-5.0405,20.4823923529,2.4325,-1.2105000000000001,2.7170510669,17.42,-3.83,17.8360673917,78.04,20.0025,-1.2105000000000001,20.0390947026,2.4325,-1.2105000000000001,2.7170510669,17.57,0.0,17.57,64.6
2020-12-08 07:00:00,26.817,-5.315,27.3386304339,3.5869999999999997,-1.205,3.7839918076,23.23,-4.11,23.5907820981,77.64,27.047,-1.205,27.0738293191,3.5869999999999997,-1.205,3.7839918076,23.46,0.0,23.46,64.27
2020-12-08 07:30:00,28.6765,-2.2945,28.76814875,4.1765,-5.1445,6.6263890997,24.5,2.85,24.6652082902,78.78,28.5065,-5.1445,28.9669884955,4.1765,-5.1445,6.6263890997,24.33,0.0,24.33,65.27
2020-12-08 08:00:00,28.87,-1.5645,28.912359991,4.48,-6.2645,7.701581672,24.39,4.7,24.8387217868,79.3,28.7,-6.2645,29.375737612,4.48,-6.2645,7.701581672,24.22,0.0,24.22,65.71
2020-12-08 08:30:00,28.3235,-0.936,28.338961665,4.8735,-6.696,8.2817521244,23.45,5.76,24.1470515799,79.63,28.1335,-6.696,28.9193747901,4.8735,-6.696,8.2817521244,23.26,0.0,23.26,66.0
2020-12-08 09:00:00,25.199,-1.3025,25.2326397202,5.189,-6.4725,8.2957204178,20.01,5.17,20.6670994578,79.84,25.039,-6.4725,25.8620335096,5.189,-6.4725,8.2957204178,19.85,0.0,19.85,66.15
2020-12-08 09:30:00,17.621,-2.9925,17.873295646,5.031,-4.9225,7.0386054904,12.59,1.9300000000000002,12.737071877,79.93,17.511,-4.9225,18.1897258707,5.031,-4.9225,7.0386054904,12.48,0.0,12.48,66.15
2020-12-08 10:00:00,21.5725,-2.8955,21.7659522305,4.1425,-5.9055,7.2135453489,17.43,3.01,17.6879902759,79.99,21.4125,-5.9055,22.2119356766,4.1425,-5.9055,7.2135453489,17.27,0.0,17.27,66.25
2020-12-08 10:30:00,17.881,-4.894,18.5386460401,3.431,-3.214,4.7012293073,14.45,-1.6800000000000002,14.5473330889,78.92,17.911,-3.214,18.1970799031,3.431,-3.214,4.7012293073,14.48,0.0,14.48,65.41
2020-12-08 11:00:00,15.6865,-5.864,16.7467244036,3.3565,-1.774,3.796467865,12.33,-4.09,12.9906504841,78.45,15.7965,-1.774,15.8958009628,3.3565,-1.774,3.796467865,12.44,0.0,12.44,65.04
2020-12-08 11:30:00,18.1855,-6.4065,19.2809660676,3.4555,-0.9665,3.5881196329,14.73,-5.44,15.7024361167,78.04,18.3055,-0.9665,18.3309970405,3.4555,-0.9665,3.5881196329,14.85,0.0,14.85,64.7
2020-12-08 12:00:00,17.583,-6.234,18.6554186498,2.533,-0.734,2.6372040117999997,15.05,-5.5,16.0234983696,77.71,17.713,-0.734,17.7282014034,2.533,-0.734,2.6372040117999997,15.18,0.0,15.18,64.44
2020-12-08 12:30:00,15.7495,-6.453,17.0202220682,4.1695,0.247,4.1768096976,11.58,-6.7,13.3785798947,77.89,15.8495,0.247,15.851424518,4.1695,0.247,4.1768096976,11.68,0.0,11.68,64.58
2020-12-08 13:00:00,15.9675,-6.4095,17.2058927842,3.4375,-0.1895,3.4427193467,12.53,-6.22,13.9888991704,77.89,16.0775,-0.1895,16.0786167471,3.4375,-0.1895,3.4427193467,12.64,0.0,12.64,64.58
2020-12-08 13:30:00,16.043,-6.5235,17.318599864,3.153,-0.41350000000000003,3.1799986242,12.89,-6.11,14.2647888172,77.89,16.143,-0.41350000000000003,16.1482949951,3.153,-0.41350000000000003,3.1799986242,12.99,0.0,12.99,64.58
2020-12-08 14:00:00,15.962,-6.565,17.2593357056,4.642,-0.535,4.6727282181,11.32,-6.03,12.8258839851,77.84,16.062,-0.535,16.070907535,4.642,-0.535,4.6727282181,11.42,0.0,11.42,64.53
2020-12-08 14:30:00,17.3775,-6.1355,18.4288324779,3.7075,-1.3555000000000001,3.9475228308,13.67,-4.78,14.4816193846,78.0,17.4875,-1.3555000000000001,17.5399554304,3.7075,-1.3555000000000001,3.9475228308,13.78,0.0,13.78,64.68
2020-12-08 15:00:00,17.6655,-6.1505,18.7055751181,4.6255,-1.5505,4.8784526748,13.04,-4.6,13.8275666695,77.96,17.7855,-1.5505,17.8529566319,4.6255,-1.5505,4.8784526748,13.16,0.0,13.16,64.65
2020-12-08 15:30:00,18.45,-6.2375,19.4758544421,4.0,-1.1375,4.1585942637,14.45,-5.1,15.3235929207,77.9,18.57,-1.1375,18.6048059987,4.0,-1.1375,4.1585942637,14.57,0.0,14.57,64.65
2020-12-08 16:00:00,22.5495,-5.8685,23.300627513,3.2495,-0.3685,3.2703275830000003,19.3,-5.5,20.0683830938,77.53,22.7095,-0.3685,22.7124895707,3.2495,-0.3685,3.2703275830000003,19.46,0.0,19.46,64.29
2020-12-08 16:30:00,20.809,-5.8935,21.6274784302,4.629,-0.1535,4.6315443699,16.18,-5.74,17.1679934762,77.79,20.959,-0.1535,20.9595620959,4.629,-0.1535,4.6315443699,16.33,0.0,16.33,64.5
2020-12-08 17:00:00,24.597,-5.7155000000000005,25.2523137405,4.1370000000000005,-0.35550000000000004,4.1522462897,20.46,-5.36,21.1504420758,77.69,24.767,-0.35550000000000004,24.7695512525,4.1370000000000005,-0.35550000000000004,4.1522462897,20.63,0.0,20.63,64.42
2020-12-08 17:30:00,22.8095,-5.4245,23.4456497138,4.7695,-0.6245,4.8102110661,18.04,-4.8,18.6676618782,77.62,22.9695,-0.6245,22.9779879559,4.7695,-0.6245,4.8102110661,18.2,0.0,18.2,64.33
2020-12-08 18:00:00,20.6925,-4.9345,21.2727254131,5.4525,-1.1945000000000001,5.5818085331,15.24,-3.74,15.692201885,77.55,20.8225,-1.1945000000000001,20.8567336009,5.4525,-1.1945000000000001,5.5818085331,15.37,0.0,15.37,64.23
2020-12-08 18:30:00,21.458,-4.912,22.0130304138,5.758,-1.502,5.9506779446,15.7,-3.41,16.066054276,77.48,21.578,-1.502,21.6302123892,5.758,-1.502,5.9506779446,15.82,0.0,15.82,64.23
2020-12-08 19:00:00,17.9975,-4.224,18.4865405701,7.4375,-2.664,7.9002090004,10.56,-1.56,10.6746053791,77.73,18.0475,-2.664,18.2430576453,7.4375,-2.664,7.9002090004,10.61,0.0,10.61,64.39
2020-12-08 19:30:00,17.4905,-2.458,17.6623711389,9.0905,-5.788,10.7767404279,8.4,3.33,9.0359780876,79.03,17.3905,-5.788,18.3284051202,9.0905,-5.788,10.7767404279,8.3,0.0,8.3,65.47
2020-12-08 20:00:00,17.5315,-2.3935,17.6941327705,12.9215,-6.2335,14.3464868348,4.61,3.84,5.9998083303000005,79.08,17.4715,-6.2335,18.5501976944,12.9215,-6.2335,14.3464868348,4.55,0.0,4.55,65.47
2020-12-08 20:30:00,16.675,-2.749,16.900077692099998,14.325,-5.769,15.4430238619,2.35,3.02,3.8266042387,78.78,16.625,-5.769,17.5974994246,14.325,-5.769,15.4430238619,2.3,0.0,2.3,65.25
2020-12-08 21:00:00,16.7725,-2.1425,16.908786547200002,16.7825,-6.6025,18.0345588385,-0.01,4.46,4.4600112107,79.23,16.7225,-6.6025,17.9787377894,16.7825,-6.6025,18.0345588385,-0.06,0.0,0.06,65.61
2020-12-08 21:30:00,17.3245,-2.553,17.5115992773,12.4545,-5.753,13.7190225326,4.87,3.2,5.8272549284,79.52,17.2545,-5.753,18.1883143598,12.4545,-5.753,13.7190225326,4.8,0.0,4.8,65.86
2020-12-08 22:00:00,18.882,-2.964,19.1132210786,10.852,-4.974,11.937611989,8.03,2.01,8.2777412378,79.57,18.782,-4.974,19.4294673113,10.852,-4.974,11.937611989,7.93,0.0,7.93,65.86
2020-12-08 22:30:00,20.3125,-3.7975,20.6644298857,10.3125,-3.6175,10.9285846522,10.0,-0.18,10.0016198688,79.23,20.2425,-3.6175,20.5631980125,10.3125,-3.6175,10.9285846522,9.93,0.0,9.93,65.61
2020-12-08 23:00:00,19.2675,-3.218,19.5343820033,9.5175,-4.238,10.418418798,9.75,1.02,9.803208658399999,79.44,19.1975,-4.238,19.6597215202,9.5175,-4.238,10.418418798,9.68,0.0,9.68,65.78
2020-12-08 23:30:00,15.499,-3.368,15.8607195612,9.939,-4.338,10.8444439691,5.5600000000000005,0.97,5.6439790928,79.35,15.469,-4.338,16.0657463256,9.939,-4.338,10.8444439691,5.53,0.0,5.53,65.66
2020-12-09 00:00:00,13.985,-4.703,14.7546072127,6.295,-2.073,6.627545096,7.69,-2.63,8.1272996746,79.25,13.995,-2.073,14.1476978339,6.295,-2.073,6.627545096,7.7,0.0,7.7,65.56
2020-12-09 00:30:00,15.461500000000001,-6.5809999999999995,16.8037955013,5.6515,0.659,5.6897920217,9.81,-7.24,12.192362363400001,78.15,15.5915,0.659,15.6054206368,5.6515,0.659,5.6897920217,9.94,0.0,9.94,64.65
2020-12-09 01:00:00,10.4295,-6.773,12.4357548725,5.1095,1.607,5.3562523512,5.32,-8.38,9.9260666933,78.35,10.4895,1.607,10.6118829267,5.1095,1.607,5.3562523512,5.38,0.0,5.38,64.82
2020-12-09 01:30:00,13.161,-6.6145,14.7296819806,4.411,1.7955,4.7624301832,8.75,-8.41,12.1363338781,78.29,13.261,1.7955,13.3820006445,4.411,1.7955,4.7624301832,8.85,0.0,8.85,64.78
2020-12-09 02:00:00,16.4485,-6.1795,17.5709809772,5.1885,0.49050000000000005,5.2116333812,11.26,-6.67,13.0872648021,78.52,16.5785,0.49050000000000005,16.585754505,5.1885,0.49050000000000005,5.2116333812,11.39,0.0,11.39,64.95
2020-12-09 02:30:00,12.893,-6.5015,14.4394927629,6.633,0.7385,6.6739846606,6.26,-7.24,9.5710605473,78.52,12.973,0.7385,12.9940028956,6.633,0.7385,6.6739846606,6.34,0.0,6.34,64.95
2020-12-09 03:00:00,19.5195,-5.599,20.3066413089,11.3995,-1.429,11.4887179985,8.12,-4.17,9.1281597269,78.41,19.6295,-1.429,19.6814458628,11.3995,-1.429,11.4887179985,8.23,0.0,8.23,64.9
2020-12-09 03:30:00,21.609,-5.559,22.3125830419,8.119,-1.299,8.2222601516,13.49,-4.26,14.1466497801,78.41,21.759,-1.299,21.7977402957,8.119,-1.299,8.2222601516,13.64,0.0,13.64,64.9
2020-12-09 04:00:00,22.154,-5.6155,22.8546178321,7.504,-1.2055,7.6002135661,14.65,-4.41,15.299365999900001,78.59,22.314,-1.2055,22.3465394692,7.504,-1.2055,7.6002135661,14.81,0.0,14.81,65.06
2020-12-09 04:30:00,21.6325,-5.5645,22.3367123028,5.5525,-1.1545,5.6712544027,16.08,-4.41,16.673766821,78.59,21.8025,-1.1545,21.8330455159,5.5525,-1.1545,5.6712544027,16.25,0.0,16.25,65.03
2020-12-09 05:00:00,22.339,-5.504,23.0070627634,5.789,-1.194,5.9108507848,16.55,-4.31,17.1020057303,78.72,22.529,-1.194,22.5606178329,5.789,-1.194,5.9108507848,16.74,0.0,16.74,65.17
2020-12-09 05:30:00,16.5585,-5.6355,17.4912201547,6.8085,-0.6955,6.8439310707,9.75,-4.94,10.9300548946,78.65,16.6785,-0.6955,16.6929950129,6.8085,-0.6955,6.8439310707,9.87,0.0,9.87,65.1
2020-12-09 06:00:00,17.016,-5.886,18.0052562326,6.326,0.384,6.3376440418,10.69,-6.27,12.3931029206,78.79,17.136,0.384,17.140301981,6.326,0.384,6.3376440418,10.81,0.0,10.81,65.23
2020-12-09 06:30:00,18.6825,-6.1775,19.6773299129,5.5125,0.5725,5.5421487259,13.17,-6.75,14.7990337522,78.46,18.8325,0.5725,18.8411998689,5.5125,0.5725,5.5421487259,13.32,0.0,13.32,64.97
2020-12-09 07:00:00,19.0735,-6.4305,20.1283315876,4.8835,1.1595,5.0192641393,14.19,-7.59,16.0923646491,78.26,19.2135,1.1595,19.2484550679,4.8835,1.1595,5.0192641393,14.33,0.0,14.33,64.82
2020-12-09 07:30:00,19.513,-6.551,20.5833129015,4.713,1.439,4.927787536,14.8,-7.99,16.8190398061,78.03,19.643,1.439,19.6956383496,4.713,1.439,4.927787536,14.93,0.0,14.93,64.63
2020-12-09 08:00:00,21.0635,-6.4795,22.0375804593,5.1535,1.5605,5.3845819243,15.91,-8.04,17.8260960392,77.91,21.2135,1.5605,21.2708190369,5.1535,1.5605,5.3845819243,16.06,0.0,16.06,64.55
2020-12-09 08:30:00,19.6405,-6.489,20.6846890537,5.7605,1.601,5.9788428019,13.88,-8.09,16.065568773,77.84,19.7905,1.601,19.8551527632,5.7605,1.601,5.9788428019,14.03,0.0,14.03,64.47
2020-12-09 09:00:00,19.53,-6.788,20.6760209905,3.95,2.552,4.7026805122,15.58,-9.34,18.1651314336,77.67,19.67,2.552,19.8348583055,3.95,2.552,4.7026805122,15.72,0.0,15.72,64.32
2020-12-09 09:30:00,17.3175,-6.526,18.506336273,1.0675,3.114,3.2918918952,16.25,-9.64,18.8942345704,77.58,17.4875,3.114,17.762591372,1.0675,3.114,3.2918918952,16.42,0.0,16.42,64.26
2020-12-09 10:00:00,14.501,-6.5545,15.9135310742,2.581,3.1855,4.0998745408,11.92,-9.74,15.3933102353,77.49,14.621,3.1855,14.963991822,2.581,3.1855,4.0998745408,12.04,0.0,12.04,64.16
2020-12-09 10:30:00,14.238,-6.614,15.6992241847,3.318,3.316,4.6909465996,10.92,-9.93,14.7597865838,77.42,14.358,3.316,14.7359431324,3.318,3.316,4.6909465996,11.04,0.0,11.04,64.11
2020-12-09 11:00:00,14.362,-6.4095,15.7273244466,2.892,2.9405,4.1243428871,11.47,-9.35,14.7980877143,77.55,14.472,2.9405,14.7677122213,2.892,2.9405,4.1243428871,11.58,0.0,11.58,64.21
2020-12-09 11:30:00,14.2535,-6.022,15.4734206383,2.3735,2.488,3.4385529296,11.88,-8.51,14.6135040288,77.8,14.3635,2.488,14.5773892124,2.3735,2.488,3.4385529296,11.99,0.0,11.99,64.43
2020-12-09 12:00:00,14.6545,-6.2155,15.9181283605,1.3945,3.4745,3.7438991039,13.26,-9.69,16.4232670319,77.87,14.7845,3.4745,15.1872838421,1.3945,3.4745,3.7438991039,13.39,0.0,13.39,64.48
2020-12-09 12:30:00,14.5025,-6.2695,15.7996562146,1.0325,3.7305,3.8707475376,13.47,-10.0,16.7762004041,77.84,14.6325,3.7305,15.100552523,1.0325,3.7305,3.8707475376,13.6,0.0,13.6,64.44
2020-12-09 13:00:00,16.5465,-6.4055,17.743085766,0.5465,3.0745,3.1226931485,16.0,-9.48,18.5975912419,77.78,16.6965,3.0745,16.9772100918,0.5465,3.0745,3.1226931485,16.15,0.0,16.15,64.44
2020-12-09 13:30:00,14.6945,-6.505,16.0699519368,2.7045,3.245,4.2242567689,11.99,-9.75,15.4538862426,77.94,14.8245,3.245,15.1755008237,2.7045,3.245,4.2242567689,12.12,0.0,12.12,64.55
2020-12-09 14:00:00,16.4955,-6.952,17.9006096055,3.2255,3.568,4.8098310001,13.27,-10.52,16.9340869255,77.94,16.6055,3.568,16.9845004121,3.2255,3.568,4.8098310001,13.38,0.0,13.38,64.55
2020-12-09 14:30:00,18.6545,-6.5625,19.7751555367,2.7345,2.7475,3.8763702739,15.92,-9.31,18.4424103631,77.84,18.8145,2.7475,19.014051817,2.7345,2.7475,3.8763702739,16.08,0.0,16.08,64.47
2020-12-09 15:00:00,17.6175,-6.2555,18.6951219975,2.9775,2.5645,3.9296522111,14.64,-8.82,17.0915768728,78.1,17.7675,2.5645,17.9516215563,2.9775,2.5645,3.9296522111,14.79,0.0,14.79,64.68
2020-12-09 15:30:00,15.184,-6.238,16.41543481,3.094,2.882,4.2283282749,12.09,-9.12,15.1440582408,78.18,15.284,2.882,15.5533462637,3.094,2.882,4.2283282749,12.19,0.0,12.19,64.75
2020-12-09 16:00:00,17.092,-6.1535,18.1659578952,3.082,2.3665,3.8857491234,14.01,-8.52,16.3972711144,77.87,17.222,2.3665,17.3838317482,3.082,2.3665,3.8857491234,14.14,0.0,14.14,64.5
2020-12-09 16:30:00,14.741,-6.084,15.9471670525,4.681,2.846,5.4782731768,10.06,-8.93,13.4517099285,78.0,14.841,2.846,15.1114194237,4.681,2.846,5.4782731768,10.16,0.0,10.16,64.61
2020-12-09 17:00:00,13.595,-6.161,14.9258817495,7.485,2.239,7.8127041413,6.11,-8.4,10.387112207,77.85,13.655,2.239,13.8373460606,7.485,2.239,7.8127041413,6.17,0.0,6.17,64.47
2020-12-09 17:30:00,13.2725,-6.1285,14.6190891816,9.9125,1.8215,10.0784680632,3.36,-7.95,8.630880604,77.9,13.3025,1.8215,13.4266290818,9.9125,1.8215,10.0784680632,3.39,0.0,3.39,64.51
2020-12-09 18:00:00,13.3395,-6.1545,14.6908178976,10.6095,1.8755000000000002,10.7739960321,2.73,-8.03,8.4813796048,77.9,13.3595,1.8755000000000002,13.4905055687,10.6095,1.8755000000000002,10.7739960321,2.75,0.0,2.75,64.51
2020-12-09 18:30:00,13.206,-6.3605,14.657912411,12.496,1.8495,12.6321283341,0.71,-8.21,8.2406431788,77.9,13.216,1.8495,13.3447857326,12.496,1.8495,12.6321283341,0.72,0.0,0.72,64.51
2020-12-09 19:00:00,18.212,-6.7055,19.4072325242,15.432,1.5045000000000002,15.505165083,2.7800000000000002,-8.21,8.667900553199999,77.85,18.222,1.5045000000000002,18.2840040541,15.432,1.5045000000000002,15.505165083,2.79,0.0,2.79,64.47
2020-12-09 19:30:00,21.017,-6.681,22.0533455512,18.057,0.979,18.0835198454,2.96,-7.66,8.2120155869,77.97,21.047,0.979,21.0697567618,18.057,0.979,18.0835198454,2.99,0.0,2.99,64.57
2020-12-09 20:00:00,18.7975,-6.9645,20.0462032939,20.8475,1.5554999999999999,20.9054499234,-2.05,-8.52,8.7631558242,77.97,18.7975,1.5554999999999999,18.8617492959,20.8475,1.5554999999999999,20.9054499234,-2.05,0.0,2.05,64.57
2020-12-09 20:30:00,19.8075,-6.9415,20.9886035386,21.9975,1.3085,22.036383063,-2.19,-8.25,8.5357249253,77.8,19.7975,1.3085,19.8406950105,21.9975,1.3085,22.036383063,-2.2,0.0,2.2,64.43
2020-12-09 21:00:00,20.1795,-6.7515,21.2789795925,23.7395,0.7585000000000001,23.7516143136,-3.56,-7.51,8.3110588976,77.8,20.1495,0.7585000000000001,20.1637712866,23.7395,0.7585000000000001,23.7516143136,-3.59,0.0,3.59,64.52
2020-12-09 21:30:00,20.0375,-6.7395,21.1405360977,26.3575,0.030500000000000003,26.3575176468,-6.32,-6.77,9.2614955596,77.77,19.9875,0.030500000000000003,19.9875232708,26.3575,0.030500000000000003,26.3575176468,-6.37,0.0,6.37,64.46
2020-12-09 22:00:00,20.7595,-6.457,21.7405080265,27.4295,-0.857,27.4428846744,-6.67,-5.6,8.709127396,77.61,20.7095,-0.857,20.7272245911,27.4295,-0.857,27.4428846744,-6.72,0.0,6.72,64.3
2020-12-09 22:30:00,21.173,-6.215,22.0663126507,26.753,-0.395,26.7559158692,-5.58,-5.82,8.0628034827,77.89,21.123,-0.395,21.1266929262,26.753,-0.395,26.7559158692,-5.63,0.0,5.63,64.52
2020-12-09 23:00:00,19.9265,-5.2185,20.5984985982,27.3465,-2.5585,27.4659240606,-7.42,-2.66,7.8823854257,78.54,19.8765,-2.5585,20.0404883798,27.3465,-2.5585,27.4659240606,-7.47,0.0,7.47,65.02
2020-12-09 23:30:00,20.618,-5.0545,21.2285160633,26.428,-2.3745,26.5344574893,-5.8100000000000005,-2.68,6.398320092,78.79,20.578,-2.3745,20.7145440271,26.428,-2.3745,26.5344574893,-5.85,0.0,5.85,65.18
2020-12-10 00:00:00,22.7155,-6.0795,23.5149794918,26.1755,-1.6995,26.2306138033,-3.46,-4.38,5.5817559961,78.24,22.7155,-1.6995,22.778986819,26.1755,-1.6995,26.2306138033,-3.46,0.0,3.46,64.73
2020-12-10 00:30:00,17.9675,-5.8915,18.9087500512,26.4075,-0.7715000000000001,26.4187673539,-8.44,-5.12,9.8715753555,78.24,17.9175,-0.7715000000000001,17.9341021102,26.4075,-0.7715000000000001,26.4187673539,-8.49,0.0,8.49,64.73
2020-12-10 01:00:00,15.5905,-6.026,16.7145555206,24.1505,-0.096,24.1506908027,-8.56,-5.93,10.4133808151,78.07,15.5505,-0.096,15.5507963221,24.1505,-0.096,24.1506908027,-8.6,0.0,8.6,64.57
2020-12-10 01:30:00,14.481,-5.6455,15.5425554929,24.351,-0.6655,24.3600921848,-9.87,-4.98,11.0551933497,78.21,14.431,-0.6655,14.446336949199999,24.351,-0.6655,24.3600921848,-9.92,0.0,9.92,64.68
2020-12-10 02:00:00,14.569,-5.607,15.6107081838,20.539,-0.397,20.5428364643,-5.97,-5.21,7.9236986313,78.51,14.549,-0.397,14.5544154812,20.539,-0.397,20.5428364643,-5.99,0.0,5.99,64.94
2020-12-10 02:30:00,14.9205,-5.4305,15.8780241372,19.6805,-0.6505000000000001,19.6912475608,-4.76,-4.78,6.7458135165,78.6,14.9105,-0.6505000000000001,14.924682928,19.6805,-0.6505000000000001,19.6912475608,-4.77,0.0,4.77,65.01
2020-12-10 03:00:00,15.335,-5.334,16.2361873911,17.855,-0.5740000000000001,17.8642240526,-2.52,-4.76,5.3859075373,78.72,15.345,-0.5740000000000001,15.3557318614,17.855,-0.5740000000000001,17.8642240526,-2.51,0.0,2.51,65.12
2020-12-10 03:30:00,16.421,-5.4135,17.2903216642,15.631,-0.5135000000000001,15.6394323187,0.79,-4.9,4.9632751284,78.8,16.461,-0.5135000000000001,16.4690073547,15.631,-0.5135000000000001,15.6394323187,0.8300000000000001,0.0,0.8300000000000001,65.19
2020-12-10 04:00:00,17.9285,-5.441,18.7359438847,11.9185,-0.261,11.9213574416,6.01,-5.18,7.9342611502,78.99,18.0085,-0.261,18.0103912575,11.9185,-0.261,11.9213574416,6.09,0.0,6.09,65.36
2020-12-10 04:30:00,17.352,-5.456,18.1895530456,10.032,-0.076,10.0322878747,7.32,-5.38,9.0844262339,79.07,17.442,-0.076,17.4421655766,10.032,-0.076,10.0322878747,7.41,0.0,7.41,65.42
2020-12-10 05:00:00,17.425,-5.886,18.3922706864,9.715,0.384,9.7225861272,7.71,-6.27,9.9376556592,78.82,17.525,0.384,17.5292065137,9.715,0.384,9.7225861272,7.8100000000000005,0.0,7.8100000000000005,65.2
2020-12-10 05:30:00,17.29,-6.639,18.5208104844,8.07,1.901,8.2908805926,9.22,-8.54,12.5674181915,78.4,17.41,1.901,17.5134776958,8.07,1.901,8.2908805926,9.34,0.0,9.34,64.89
2020-12-10 06:00:00,18.8045,-5.999,19.7382172764,6.3945,1.191,6.5044685602,12.41,-7.19,14.3423917113,78.8,18.9445,1.191,18.9819008861,6.3945,1.191,6.5044685602,12.55,0.0,12.55,65.23
2020-12-10 06:30:00,18.2345,-6.7865,19.4564532354,5.8545,2.9235,6.5438537957000005,12.38,-9.71,15.7336740782,78.38,18.3645,2.9235,18.5957444729,5.8545,2.9235,6.5438537957000005,12.51,0.0,12.51,64.93
2020-12-10 07:00:00,19.1955,-6.8685,20.3873370625,6.0655,3.1115,6.8170171263,13.13,-9.98,16.4923406465,78.27,19.3355,3.1115,19.5842536876,6.0655,3.1115,6.8170171263,13.27,0.0,13.27,64.83
2020-12-10 07:30:00,20.1555,-6.9335,21.3147273616,8.6155,3.0765,9.1483163752,11.54,-10.01,15.2765081089,78.07,20.2755,3.0765,20.5075779287,8.6155,3.0765,9.1483163752,11.66,0.0,11.66,64.66
2020-12-10 08:00:00,21.1555,-6.7265,22.1991212101,9.9355,1.7635,10.0907924614,11.22,-8.49,14.0701279312,77.92,21.2755,1.7635,21.348462064,9.9355,1.7635,10.0907924614,11.34,0.0,11.34,64.53
2020-12-10 08:30:00,22.5395,-6.2385,23.3869181916,11.4595,1.5815000000000001,11.5681149069,11.08,-7.82,13.5616665643,78.12,22.6495,1.5815000000000001,22.7046469363,11.4595,1.5815000000000001,11.5681149069,11.19,0.0,11.19,64.69
2020-12-10 09:00:00,23.4165,-6.114,24.2015178914,12.8465,1.266,12.9087303113,10.57,-7.38,12.8914428983,78.12,23.5265,1.266,23.5605381571,12.8465,1.266,12.9087303113,10.68,0.0,10.68,64.69
2020-12-10 09:30:00,22.261,-6.3425,23.1469096695,10.961,1.5175,11.0655468573,11.3,-7.86,13.7647956759,78.04,22.371,1.5175,22.4224094881,10.961,1.5175,11.0655468573,11.41,0.0,11.41,64.61
2020-12-10 10:00:00,22.007,-5.9945,22.8088158231,10.477,1.4155,10.5721884797,11.53,-7.41,13.7058016913,78.3,22.127,1.4155,22.172229686,10.477,1.4155,10.5721884797,11.65,0.0,11.65,64.85
2020-12-10 10:30:00,16.922,-6.084,17.9824675726,7.952,2.396,8.3051261279,8.97,-8.48,12.3438770247,78.67,17.002,2.396,17.1699976704,7.952,2.396,8.3051261279,9.05,0.0,9.05,65.14
2020-12-10 11:00:00,17.0605,-6.167,18.1409081705,6.8105,2.933,7.4152140394,10.25,-9.1,13.7066589656,78.67,17.1605,2.933,17.409343734,6.8105,2.933,7.4152140394,10.35,0.0,10.35,65.14
2020-12-10 11:30:00,16.4455,-6.533,17.6956084736,5.2255,3.297,6.1786777914,11.22,-9.83,14.9170137762,78.62,16.5455,3.297,16.8707966395,5.2255,3.297,6.1786777914,11.32,0.0,11.32,65.14
2020-12-10 12:00:00,17.629,-6.711,18.863169458,4.6690000000000005,3.539,5.8586757889,12.96,-10.25,16.5234409249,78.57,17.749,3.539,18.0983845135,4.6690000000000005,3.539,5.8586757889,13.08,0.0,13.08,65.08
2020-12-10 12:30:00,16.065,-7.046,17.5422444687,3.965,4.644,6.1063869023,12.1,-11.69,16.8245683451,78.43,16.185,4.644,16.8380806804,3.965,4.644,6.1063869023,12.22,0.0,12.22,64.96
2020-12-10 13:00:00,16.5915,-7.119,18.0543078862,3.5215,5.181,6.2644810839,13.07,-12.3,17.9475597227,78.34,16.7215,5.181,17.5057511478,3.5215,5.181,6.2644810839,13.2,0.0,13.2,64.87
2020-12-10 13:30:00,18.2795,-6.852,19.5215272008,4.0495,3.908,5.6276917337,14.23,-10.76,17.8401373313,78.38,18.4095,3.908,18.8197277943,4.0495,3.908,5.6276917337,14.36,0.0,14.36,64.9
2020-12-10 14:00:00,23.8185,-6.633,24.7248383463,4.0985,2.8970000000000002,5.0189950438,19.72,-9.53,21.9020387179,78.08,24.0085,2.8970000000000002,24.1826524858,4.0985,2.8970000000000002,5.0189950438,19.91,0.0,19.91,64.65
2020-12-10 14:30:00,25.3105,-6.2155,26.0624989305,4.7005,1.6345,4.9765741731,20.61,-7.85,22.0543555789,78.22,25.5205,1.6345,25.5727884772,4.7005,1.6345,4.9765741731,20.82,0.0,20.82,64.76
2020-12-10 15:00:00,23.826,-6.371,24.6630881481,5.166,1.749,5.4540404289,18.66,-8.12,20.3501842743,77.98,23.996,1.749,24.0596553799,5.166,1.749,5.4540404289,18.83,0.0,18.83,64.57
2020-12-10 15:30:00,25.2115,-6.1715,25.9558691725,4.2815,1.7385000000000002,4.6209982147,20.93,-7.91,22.3748296083,77.98,25.4215,1.7385000000000002,25.4808760544,4.2815,1.7385000000000002,4.6209982147,21.14,0.0,21.14,64.57
2020-12-10 16:00:00,24.1655,-6.1465,24.9349323741,7.5355,1.3435000000000001,7.6543290039,16.63,-7.49,18.2388870274,77.83,24.3455,1.3435000000000001,24.3825421665,7.5355,1.3435000000000001,7.6543290039,16.81,0.0,16.81,64.47
2020-12-10 16:30:00,20.823,-5.092,21.4365527313,10.753,-0.362,10.7590916438,10.07,-4.73,11.1255471776,78.25,20.933,-0.362,20.9361298477,10.753,-0.362,10.7590916438,10.18,0.0,10.18,64.82
2020-12-10 17:00:00,17.610500000000002,-5.912,18.5763681663,9.6305,1.018,9.6841548031,7.98,-6.93,10.569072807,77.79,17.6905,1.018,17.7197662019,9.6305,1.018,9.6841548031,8.06,0.0,8.06,64.46
2020-12-10 17:30:00,17.32,-5.411,18.1455592639,8.42,0.759,8.4541398735,8.9,-6.17,10.8295383096,77.97,17.41,0.759,17.4265366898,8.42,0.759,8.4541398735,8.99,0.0,8.99,64.6
2020-12-10 18:00:00,15.761,-5.3835,16.6550650929,8.661,0.9365,8.7114839867,7.1,-6.32,9.5053879458,78.07,15.831,0.9365,15.8586756462,8.661,0.9365,8.7114839867,7.17,0.0,7.17,64.66
2020-12-10 18:30:00,16.486,-4.998,17.2269614268,8.786,0.042,8.7861003864,7.7,-5.04,9.2028039205,78.5,16.546,0.042,16.5460533058,8.786,0.042,8.7861003864,7.76,0.0,7.76,65.03
2020-12-10 19:00:00,15.868,-5.5905000000000005,16.8240041087,8.918,1.1495,8.9917781473,6.95,-6.74,9.6814306794,78.1,15.948,1.1495,15.9893731663,8.918,1.1495,8.9917781473,7.03,0.0,7.03,64.7
2020-12-10 19:30:00,16.719,-3.626,17.1076835662,11.329,-1.456,11.4221791704,5.39,-2.17,5.8104216714,78.94,16.659,-1.456,16.7225063014,11.329,-1.456,11.4221791704,5.33,0.0,5.33,65.41
2020-12-10 20:00:00,16.088,-2.979,16.3614848043,9.728,-3.749,10.4254009515,6.36,0.77,6.4064420703,79.8,16.008,-3.749,16.441139407,9.728,-3.749,10.4254009515,6.28,0.0,6.28,66.11
2020-12-10 20:30:00,16.193,-5.7885,17.1965107289,9.323,0.0415,9.3230923652,6.87,-5.83,9.0103163097,78.69,16.233,0.0415,16.2330530477,9.323,0.0415,9.3230923652,6.91,0.0,6.91,65.18
2020-12-10 21:00:00,17.0085,-6.693,18.278001019,8.1085,0.857,8.1536630572,8.9,-7.55,11.6710110959,78.36,17.0885,0.857,17.1099760739,8.1085,0.857,8.1536630572,8.98,0.0,8.98,64.91
2020-12-10 21:30:00,18.0605,-7.0645,19.3930095782,6.6205,1.7555,6.8492919707,11.44,-8.82,14.4452760444,78.25,18.1705,1.7555,18.2551047792,6.6205,1.7555,6.8492919707,11.55,0.0,11.55,64.83
2020-12-10 22:00:00,25.5115,-5.8565000000000005,26.1750878604,4.3215,0.9535,4.4254405995,21.19,-6.8100000000000005,22.2574077556,78.25,25.7115,0.9535,25.729173995700002,4.3215,0.9535,4.4254405995,21.39,0.0,21.39,64.83
2020-12-10 22:30:00,25.9365,-5.6265,26.5397726912,3.1965,0.6335000000000001,3.2586706646,22.74,-6.26,23.5859110488,78.31,26.1465,0.6335000000000001,26.1541733668,3.1965,0.6335000000000001,3.2586706646,22.95,0.0,22.95,64.83
2020-12-10 23:00:00,24.3895,-5.279,24.9542691989,2.8095,-0.049,2.8099272677,21.58,-5.23,22.2047134636,78.59,24.6095,-0.049,24.6095487819,2.8095,-0.049,2.8099272677,21.8,0.0,21.8,65.07
2020-12-10 23:30:00,23.023,-5.474,23.6648094224,3.7030000000000003,0.496,3.736070797,19.32,-5.97,20.2213575212,78.47,23.233,0.496,23.2382939348,3.7030000000000003,0.496,3.736070797,19.53,0.0,19.53,65.0
2020-12-11 00:00:00,23.6775,-6.2085,24.4779386081,8.9275,1.1815,9.0053427753,14.75,-7.39,16.4977149933,78.07,23.8475,1.1815,23.8767501662,8.9275,1.1815,9.0053427753,14.92,0.0,14.92,64.71
2020-12-11 00:30:00,22.659,-6.3629999999999995,23.5354636666,10.879,1.297,10.9560417122,11.78,-7.66,14.0514767907,77.82,22.819,1.297,22.8558301096,10.879,1.297,10.9560417122,11.94,0.0,11.94,64.47
2020-12-11 01:00:00,22.76,-7.036,23.8227390533,9.09,2.144,9.339423751,13.67,-9.18,16.4663687557,77.41,22.92,2.144,23.0200594265,9.09,2.144,9.339423751,13.83,0.0,13.83,64.12
2020-12-11 01:30:00,22.3265,-5.937,23.1023931931,10.0165,0.043000000000000003,10.0165922973,12.31,-5.98,13.685631151,78.14,22.4865,0.043000000000000003,22.4865411135,10.0165,0.043000000000000003,10.0165922973,12.47,0.0,12.47,64.7
2020-12-11 02:00:00,22.9995,-5.895,23.7429573821,11.8395,0.185,11.8409452853,11.16,-6.08,12.7087371521,78.14,23.1295,0.185,23.1302398442,11.8395,0.185,11.8409452853,11.29,0.0,11.29,64.7
2020-12-11 02:30:00,20.817,-5.619,21.5620186903,8.997,-0.069,8.9972645843,11.82,-5.55,13.0581353952,78.28,20.977,-0.069,20.9771134811,8.997,-0.069,8.9972645843,11.98,0.0,11.98,64.81
2020-12-11 03:00:00,20.9045,-5.57,21.633839702,13.5945,-0.5700000000000001,13.6064444382,7.31,-5.0,8.8564157536,78.37,21.0045,-0.5700000000000001,21.0122326336,13.5945,-0.5700000000000001,13.6064444382,7.41,0.0,7.41,64.88
2020-12-11 03:30:00,20.814,-5.3235,21.4839998196,12.534,-1.1335,12.5851491151,8.28,-4.19,9.2797898683,78.54,20.914,-1.1335,20.9446942744,12.534,-1.1335,12.5851491151,8.38,0.0,8.38,65.01
2020-12-11 04:00:00,19.83,-5.5455,20.590810335,9.24,-0.5255000000000001,9.2549311316,10.59,-5.02,11.7195776374,78.46,19.96,-0.5255000000000001,19.9669163931,9.24,-0.5255000000000001,9.2549311316,10.72,0.0,10.72,64.94
2020-12-11 04:30:00,23.8865,-5.5925,24.5324466472,11.3965,-0.5325,11.4089337144,12.49,-5.06,13.4760417037,78.4,24.0365,-0.5325,24.0423977278,11.3965,-0.5325,11.4089337144,12.64,0.0,12.64,64.87
2020-12-11 05:00:00,23.5515,-5.5809999999999995,24.2037334568,9.4315,-0.541,9.4470034005,14.12,-5.04,14.992531474,78.53,23.7115,-0.541,23.7176709069,9.4315,-0.541,9.4470034005,14.28,0.0,14.28,64.97
2020-12-11 05:30:00,22.433,-5.3915,23.0717957959,12.413,-0.5215000000000001,12.4239499053,10.02,-4.87,11.1407944061,78.53,22.563,-0.5215000000000001,22.569025926,12.413,-0.5215000000000001,12.4239499053,10.15,0.0,10.15,65.01
2020-12-11 06:00:00,22.387,-5.3855,23.025667835,15.037,-0.7655000000000001,15.0564723375,7.35,-4.62,8.6814111756,78.53,22.497,-0.7655000000000001,22.5100199744,15.037,-0.7655000000000001,15.0564723375,7.46,0.0,7.46,65.01
2020-12-11 06:30:00,20.032,-6.6355,21.1023904866,12.712,2.0945,12.883395292,7.32,-8.73,11.3927740257,78.32,20.132,2.0945,20.2406609144,12.712,2.0945,12.883395292,7.42,0.0,7.42,64.85
2020-12-11 07:00:00,19.0025,-6.6375,20.1283733198,7.2525,1.8225,7.4779851899,11.75,-8.46,14.478746492700001,78.85,19.1325,1.8225,19.219106704,7.2525,1.8225,7.4779851899,11.88,0.0,11.88,65.29
2020-12-11 07:30:00,19.859,-7.354,21.1769024411,6.339,3.266,7.1308959465,13.52,-10.62,17.1922889692,78.33,19.999,3.266,20.2639274821,6.339,3.266,7.1308959465,13.66,0.0,13.66,64.88
2020-12-11 08:00:00,18.74,-7.357,20.13238806,3.26,3.9530000000000003,5.1238470898,15.48,-11.31,19.1715022886,78.23,18.9,3.9530000000000003,19.308967062,3.26,3.9530000000000003,5.1238470898,15.64,0.0,15.64,64.8
2020-12-11 08:30:00,19.5455,-7.315,20.8694943698,2.4255,4.035,4.7078949914,17.12,-11.35,20.5406158622,78.32,19.7055,4.035,20.1143718582,2.4255,4.035,4.7078949914,17.28,0.0,17.28,64.88
2020-12-11 09:00:00,18.749,-7.171,20.0735707337,6.029,3.669,7.0576484752,12.72,-10.84,16.712390613,78.35,18.889,3.669,19.242034248,6.029,3.669,7.0576484752,12.86,0.0,12.86,64.88
2020-12-11 09:30:00,18.5055,-6.9835,19.7793529343,4.4555,3.5165,5.6760243569,14.05,-10.5,17.5400256556,78.35,18.6555,3.5165,18.9840315134,4.4555,3.5165,5.6760243569,14.2,0.0,14.2,64.88
2020-12-11 10:00:00,19.8905,-7.066,21.1083004112,2.8005,3.944,4.8371413304,17.09,-11.01,20.3294908938,78.35,20.0505,3.944,20.4347176699,2.8005,3.944,4.8371413304,17.25,0.0,17.25,64.88
2020-12-11 10:30:00,17.7095,-7.0005,19.0429354486,4.4995,3.5195,5.7124758643,13.21,-10.52,16.8871104692,78.22,17.8495,3.5195,18.1931726343,4.4995,3.5195,5.7124758643,13.35,0.0,13.35,64.77
2020-12-11 11:00:00,19.722,-6.6405,20.8099381126,3.992,2.5995,4.7637657636,15.73,-9.24,18.243094584,78.09,19.872,2.5995,20.04130196,3.992,2.5995,4.7637657636,15.88,0.0,15.88,64.66
2020-12-11 11:30:00,20.433,-6.299,21.3818822838,4.543,1.931,4.9363559434,15.89,-8.23,17.8948316561,78.04,20.593,1.931,20.6833365297,4.543,1.931,4.9363559434,16.05,0.0,16.05,64.62
2020-12-11 12:00:00,19.78,-6.185,20.7244451072,2.84,1.915,3.4253211528,16.94,-8.1,18.7769433082,78.04,19.94,1.915,20.0317454307,2.84,1.915,3.4253211528,17.1,0.0,17.1,64.62
2020-12-11 12:30:00,19.7245,-6.0945,20.6445835632,2.8045,2.0055,3.4477892192,16.92,-8.1,18.7589018868,78.13,19.9045,2.0055,20.0052780661,2.8045,2.0055,3.4477892192,17.1,0.0,17.1,64.68
2020-12-11 13:00:00,17.8775,-6.045,18.8718581822,2.3175,1.9649999999999999,3.0384257848,15.56,-8.01,17.5006771298,78.22,18.0275,1.9649999999999999,18.1342764193,2.3175,1.9649999999999999,3.0384257848,15.71,0.0,15.71,64.75
2020-12-11 13:30:00,15.57,-5.9695,16.675126094,1.3900000000000001,1.2105000000000001,1.8432065131000002,14.18,-7.18,15.8941750336,78.18,15.7,1.2105000000000001,15.7465967831,1.3900000000000001,1.2105000000000001,1.8432065131000002,14.31,0.0,14.31,64.75
2020-12-11 14:00:00,14.144,-5.8325,15.2993722829,2.414,0.9875,2.6081702878,11.73,-6.82,13.568540820599999,78.32,14.254,0.9875,14.2881654613,2.414,0.9875,2.6081702878,11.84,0.0,11.84,64.84
2020-12-11 14:30:00,12.862,-6.0225,14.202167097,3.112,0.7875000000000001,3.2100934955,9.75,-6.8100000000000005,11.8927961388,78.17,12.962,0.7875000000000001,12.9859000554,3.112,0.7875000000000001,3.2100934955,9.85,0.0,9.85,64.73
2020-12-11 15:00:00,12.471,-5.976,13.8288978953,2.9210000000000003,0.784,3.0243837389,9.55,-6.76,11.700431616,78.25,12.561,0.784,12.5854430593,2.9210000000000003,0.784,3.0243837389,9.64,0.0,9.64,64.81
2020-12-11 15:30:00,13.7355,-5.7635000000000005,14.8957004703,1.5155,0.9765,1.8028567608000001,12.22,-6.74,13.9555007076,78.42,13.8355,0.9765,13.8699175376,1.5155,0.9765,1.8028567608000001,12.32,0.0,12.32,64.92
2020-12-11 16:00:00,15.487,-6.1065,16.647417555,0.6970000000000001,1.9535,2.0741193915,14.79,-8.06,16.8436249068,78.33,15.627,1.9535,15.7486282339,0.6970000000000001,1.9535,2.0741193915,14.93,0.0,14.93,64.86
2020-12-11 16:30:00,16.5995,-6.247,17.7360764897,0.2195,2.693,2.7019306523,16.38,-8.94,18.660868147,78.17,16.7395,2.693,16.954737074,0.2195,2.693,2.7019306523,16.52,0.0,16.52,64.71
2020-12-11 17:00:00,18.1255,-6.5735,19.2806808101,0.5455,3.4465,3.4894028859,17.58,-10.02,20.2350389177,77.77,18.3055,3.4465,18.6271224965,0.5455,3.4465,3.4894028859,17.76,0.0,17.76,64.39
2020-12-11 17:30:00,20.0805,-6.621,21.143890873,0.8405,4.189,4.2724888824,19.24,-10.81,22.0688400239,77.69,20.2705,4.189,20.6988137643,0.8405,4.189,4.2724888824,19.43,0.0,19.43,64.32
2020-12-11 18:00:00,22.301,-6.156,23.1350586124,0.8310000000000001,3.634,3.7278032405,21.47,-9.79,23.5967158732,77.77,22.491,3.634,22.7826916101,0.8310000000000001,3.634,3.7278032405,21.66,0.0,21.66,64.38
2020-12-11 18:30:00,25.2375,-6.259,26.0020477511,0.5275000000000001,3.581,3.619643249,24.71,-9.84,26.597174662,77.77,25.4775,3.581,25.7279335985,0.5275000000000001,3.581,3.619643249,24.95,0.0,24.95,64.38
2020-12-11 19:00:00,23.3595,-6.059,24.1325034186,1.3395000000000001,3.231,3.4976593959,22.02,-9.29,23.8994665212,77.83,23.5795,3.231,23.79983574,1.3395000000000001,3.231,3.4976593959,22.24,0.0,22.24,64.44
2020-12-11 19:30:00,24.6945,-5.9285,25.3961698392,2.4345,2.7415000000000003,3.6664168476,22.26,-8.67,23.8888363049,77.83,24.924500000000002,2.7415000000000003,25.0748184939,2.4345,2.7415000000000003,3.6664168476,22.49,0.0,22.49,64.4
2020-12-11 20:00:00,25.054,-6.2645,25.8253146399,1.564,3.2555,3.6116999114,23.49,-9.52,25.3458181955,77.78,25.284,3.2555,25.4927232019,1.564,3.2555,3.6116999114,23.72,0.0,23.72,64.4
2020-12-11 20:30:00,24.186,-6.3629999999999995,25.009005678,1.756,3.097,3.5601888995,22.43,-9.46,24.3433050344,77.67,24.406,3.097,24.6017122372,1.756,3.097,3.5601888995,22.65,0.0,22.65,64.3
2020-12-11 21:00:00,24.222,-5.7015,24.8839785053,1.642,2.2485,2.7842263288,22.58,-7.95,23.938648667,77.62,24.452,2.2485,24.5551635354,1.642,2.2485,2.7842263288,22.81,0.0,22.81,64.26
2020-12-11 21:30:00,20.5705,-5.8905,21.3972769412,3.0105,2.1595,3.7049359644,17.56,-8.05,19.3172487689,77.67,20.7405,2.1595,20.8526204708,3.0105,2.1595,3.7049359644,17.73,0.0,17.73,64.26
2020-12-11 22:00:00,20.1785,-6.1455,21.0935779919,3.5985,2.3045,4.2731630556,16.58,-8.45,18.6091079851,77.59,20.3485,2.3045,20.4785783808,3.5985,2.3045,4.2731630556,16.75,0.0,16.75,64.22
2020-12-11 22:30:00,18.449,-5.7705,19.3303975968,4.729,1.5394999999999999,4.9732787223,13.72,-7.31,15.545883699600001,77.89,18.589,1.5394999999999999,18.6526400611,4.729,1.5394999999999999,4.9732787223,13.86,0.0,13.86,64.48
2020-12-11 23:00:00,17.21,-5.3925,18.0350535416,5.03,0.7875000000000001,5.091272557,12.18,-6.18,13.6581404298,78.27,17.33,0.7875000000000001,17.3478833363,5.03,0.7875000000000001,5.091272557,12.3,0.0,12.3,64.8
2020-12-11 23:30:00,14.8315,-5.047,15.6667035859,5.3315,0.133,5.333158656,9.5,-5.18,10.8204620973,78.52,14.9215,0.133,14.9220927235,5.3315,0.133,5.333158656,9.59,0.0,9.59,64.97
2020-12-12 00:00:00,16.1465,-4.962,16.8917407703,5.5465,-0.002,5.5465003606,10.6,-4.96,11.7030594291,78.72,16.2465,-0.002,16.2465001231,5.5465,-0.002,5.5465003606,10.7,0.0,10.7,65.17
2020-12-12 00:30:00,15.0725,-5.585,16.0739690571,7.7425,0.495,7.7583072413,7.33,-6.08,9.5234080034,78.64,15.1525,0.495,15.1605831435,7.7425,0.495,7.7583072413,7.41,0.0,7.41,65.12
2020-12-12 01:00:00,14.649000000000001,-5.7855,15.7500860712,10.859,0.28450000000000003,10.8627262347,3.79,-6.07,7.1560463945,78.44,14.689,0.28450000000000003,14.6917548731,10.859,0.28450000000000003,10.8627262347,3.83,0.0,3.83,64.93
2020-12-12 01:30:00,14.1255,-5.6115,15.1992987503,12.7555,0.3085,12.7592300904,1.37,-5.92,6.0764545584,78.63,14.1455,0.3085,14.148863647,12.7555,0.3085,12.7592300904,1.3900000000000001,0.0,1.3900000000000001,65.12
2020-12-12 02:00:00,15.256,-5.4165,16.1890088718,12.746,-0.4565,12.7541721899,2.51,-4.96,5.5589297531,78.78,15.286,-0.4565,15.2928149224,12.746,-0.4565,12.7541721899,2.54,0.0,2.54,65.21
2020-12-12 02:30:00,14.834,-5.067,15.6755237552,17.494,-1.137,17.5309099878,-2.66,-3.93,4.745576888,78.78,14.824,-1.137,14.8675399781,17.494,-1.137,17.5309099878,-2.67,0.0,2.67,65.21
2020-12-12 03:00:00,15.339,-5.124,16.1722075488,18.019,-0.844,18.0387554172,-2.68,-4.28,5.0498316804,78.69,15.299,-0.844,15.3222627898,18.019,-0.844,18.0387554172,-2.7199999999999998,0.0,2.7199999999999998,65.15
2020-12-12 03:30:00,16.4245,-4.8315,17.1203852906,23.3245,-1.1715,23.3539014407,-6.9,-3.66,7.8106081709,78.57,16.3945,-1.1715,16.43630258,23.3245,-1.1715,23.3539014407,-6.93,0.0,6.93,65.03
2020-12-12 04:00:00,15.1915,-4.6555,15.8888436489,22.8115,-1.2455,22.8454766311,-7.62,-3.41,8.348203399500001,78.64,15.1415,-1.2455,15.1926394185,22.8115,-1.2455,22.8454766311,-7.67,0.0,7.67,65.11
2020-12-12 04:30:00,15.3115,-4.832,16.055848039,22.9615,-1.712,23.0252345536,-7.65,-3.12,8.2617734174,78.64,15.2315,-1.712,15.3274112703,22.9615,-1.712,23.0252345536,-7.73,0.0,7.73,65.06
2020-12-12 05:00:00,14.582,-5.454,15.5685850353,17.252,-0.234,17.2535868735,-2.67,-5.22,5.8632158412,78.51,14.572,-0.234,14.5738786876,17.252,-0.234,17.2535868735,-2.68,0.0,2.68,64.98
2020-12-12 05:30:00,15.8155,-5.548,16.7603801941,17.6355,-0.128,17.6359645115,-1.82,-5.42,5.7174120019,78.37,15.8055,-0.128,15.8060182921,17.6355,-0.128,17.6359645115,-1.83,0.0,1.83,64.86
2020-12-12 06:00:00,13.844,-6.179,15.1603554378,11.824,1.271,11.8921157495,2.02,-7.45,7.7189960487,78.19,13.874,1.271,13.9320966477,11.824,1.271,11.8921157495,2.05,0.0,2.05,64.71
2020-12-12 06:30:00,14.9755,-6.259,16.2308558385,13.6255,1.111,13.6707194855,1.35,-7.37,7.4926230387,78.03,14.9955,1.111,15.0366000562,13.6255,1.111,13.6707194855,1.37,0.0,1.37,64.6
2020-12-12 07:00:00,16.3565,-5.8015,17.3548982855,15.586500000000001,0.3885,15.5913410103,0.77,-6.19,6.2377079124,78.12,16.3865,0.3885,16.391104737,15.586500000000001,0.3885,15.5913410103,0.8,0.0,0.8,64.66
2020-12-12 07:30:00,16.8905,-5.3405000000000005,17.7146812136,15.4205,-0.3905,15.4254436079,1.47,-4.95,5.1636614916,78.12,16.9205,-0.3905,16.9250054801,15.4205,-0.3905,15.4254436079,1.5,0.0,1.5,64.66
2020-12-12 08:00:00,20.5345,-5.666,21.3018601594,15.9745,0.024,15.9745180287,4.5600000000000005,-5.69,7.2917556185,77.92,20.5945,0.024,20.5945139843,15.9745,0.024,15.9745180287,4.62,0.0,4.62,64.48
2020-12-12 08:30:00,21.183,-5.92,21.9946786519,18.763,0.43,18.7679266037,2.42,-6.35,6.7955058679,77.59,21.223,0.43,21.2273556761,18.763,0.43,18.7679266037,2.46,0.0,2.46,64.21
2020-12-12 09:00:00,20.618,-5.9055,21.4470709947,14.138,0.9745,14.1715452316,6.48,-6.88,9.4511798205,77.59,20.688,0.9745,20.7109389997,14.138,0.9745,14.1715452316,6.55,0.0,6.55,64.21
2020-12-12 09:30:00,19.976,-5.5585,20.7349342475,15.846,0.42150000000000004,15.8516049109,4.13,-5.98,7.2675511694,77.59,20.046,0.42150000000000004,20.0504308744,15.846,0.42150000000000004,15.8516049109,4.2,0.0,4.2,64.21
2020-12-12 10:00:00,20.412,-5.6805,21.187680955,14.352,0.8595,14.3777134569,6.06,-6.54,8.9160080754,77.52,20.472,0.8595,20.4900347547,14.352,0.8595,14.3777134569,6.12,0.0,6.12,64.16
2020-12-12 10:30:00,19.9525,-5.365,20.6612071586,17.0225,0.295,17.0250559838,2.93,-5.66,6.3734213732,77.56,19.9925,0.295,19.9946763227,17.0225,0.295,17.0250559838,2.9699999999999998,0.0,2.9699999999999998,64.39
2020-12-12 11:00:00,19.7495,-5.624,20.5346567113,13.3595,0.686,13.3771011901,6.39,-6.31,8.9804342879,77.56,19.8195,0.686,19.8313684916,13.3595,0.686,13.3771011901,6.46,0.0,6.46,64.3
2020-12-12 11:30:00,18.761,-5.5685,19.5699594596,12.501,0.5815,12.5145172999,6.26,-6.15,8.7755398694,77.56,18.821,0.5815,18.8299809679,12.501,0.5815,12.5145172999,6.32,0.0,6.32,64.18
2020-12-12 12:00:00,20.2475,-5.511,20.9840981996,10.7075,0.789,10.7365300377,9.54,-6.3,11.4324800459,77.56,20.3475,0.789,20.3627914896,10.7075,0.789,10.7365300377,9.64,0.0,9.64,64.18
2020-12-12 12:30:00,18.685,-5.6015,19.5065636966,9.485,0.9785,9.5353388639,9.2,-6.58,11.3108974003,77.56,18.775,0.9785,18.8004810377,9.485,0.9785,9.5353388639,9.29,0.0,9.29,64.24
2020-12-12 13:00:00,18.129,-5.32,18.8934655635,9.659,0.21,9.6612825753,8.47,-5.53,10.1154238666,77.64,18.199,0.21,18.2002115647,9.659,0.21,9.6612825753,8.54,0.0,8.54,64.3
2020-12-12 13:30:00,19.203,-5.3935,19.946053525700002,13.543,0.5565,13.5544288426,5.66,-5.95,8.2120703845,77.6,19.263,0.5565,19.2710368494,13.543,0.5565,13.5544288426,5.72,0.0,5.72,64.3
2020-12-12 14:00:00,17.2145,-5.217,17.9876651973,6.8945,0.733,6.9333555549,10.32,-5.95,11.9123843121,77.8,17.3145,0.733,17.3300086339,6.8945,0.733,6.9333555549,10.42,0.0,10.42,64.47
2020-12-12 14:30:00,16.215,-5.3385,17.0711981785,6.645,0.6615,6.6778445063,9.57,-6.0,11.2953486002,77.67,16.295,0.6615,16.3084213598,6.645,0.6615,6.6778445063,9.65,0.0,9.65,64.38
2020-12-12 15:00:00,16.3855,-5.102,17.1614397488,5.3855,0.468,5.4057963567,11.0,-5.57,12.3298377929,77.78,16.485500000000002,0.468,16.4921415908,5.3855,0.468,5.4057963567,11.1,0.0,11.1,64.47
2020-12-12 15:30:00,21.145,-5.771,21.9183819202,7.165,1.259,7.2747718865,13.98,-7.03,15.648044606300001,77.59,21.265,1.259,21.3022371126,7.165,1.259,7.2747718865,14.1,0.0,14.1,64.29
2020-12-12 16:00:00,24.799,-6.12,25.5429990604,4.939,1.9100000000000001,5.2954528607,19.86,-8.03,21.4219630286,77.49,24.989,1.9100000000000001,25.061887818,4.939,1.9100000000000001,5.2954528607,20.05,0.0,20.05,64.19
