Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-12 16:30:00,26.9615,-6.0625,27.6346953756,3.7415000000000003,2.0175,4.250779752,23.22,-8.08,24.5856624885,77.37,27.1915,2.0175,27.2662424712,3.7415000000000003,2.0175,4.250779752,23.45,0.0,23.45,64.06
2020-12-12 17:00:00,25.6645,-5.954,26.3460941365,1.9045,2.226,2.9295385729000003,23.76,-8.18,25.1286688864,77.43,25.8845,2.226,25.9800388039,1.9045,2.226,2.9295385729000003,23.98,0.0,23.98,64.1
2020-12-12 17:30:00,23.595,-5.9755,24.3398978069,1.415,2.3245,2.7213094734,22.18,-8.3,23.6821113924,77.59,23.815,2.3245,23.9281742983,1.415,2.3245,2.7213094734,22.4,0.0,22.4,64.23
2020-12-12 18:00:00,23.828,-5.858,24.5375171523,1.778,2.162,2.7992013147,22.05,-8.02,23.4632244161,77.65,24.018,2.162,24.1151107814,1.778,2.162,2.7992013147,22.24,0.0,22.24,64.27
2020-12-12 18:30:00,24.2755,-5.713,24.9386902072,1.4555,2.017,2.4873217022,22.82,-7.73,24.0936775939,77.74,24.485500000000002,2.017,24.5684350183,1.4555,2.017,2.4873217022,23.03,0.0,23.03,64.33
2020-12-12 19:00:00,26.4695,-6.0235,27.1462148835,1.8895,2.2565,2.9431280128,24.58,-8.28,25.9371316841,77.77,26.7095,2.2565,26.8046485241,1.8895,2.2565,2.9431280128,24.82,0.0,24.82,64.33
2020-12-12 19:30:00,24.734,-6.268,25.5158495841,1.234,2.662,2.9341097457,23.5,-8.93,25.1395087462,77.51,24.964,2.662,25.1055280765,1.234,2.662,2.9341097457,23.73,0.0,23.73,64.2
2020-12-12 20:00:00,26.4035,-6.2885,27.1420346419,0.9135000000000001,2.9715,3.1087448432,25.49,-9.26,27.1198764746,77.6,26.6535,2.9715,26.8186292435,0.9135000000000001,2.9715,3.1087448432,25.74,0.0,25.74,64.33
2020-12-12 20:30:00,23.6625,-6.169,24.4534346718,1.3325,2.761,3.065726219,22.33,-8.93,24.049403319,77.7,23.8725,2.761,24.0316328461,1.3325,2.761,3.065726219,22.54,0.0,22.54,64.33
2020-12-12 21:00:00,25.4105,-6.539,26.2383694472,3.5905,2.941,4.6412467344,21.82,-9.48,23.790393019,77.52,25.6405,2.941,25.8086171898,3.5905,2.941,4.6412467344,22.05,0.0,22.05,64.17
2020-12-12 21:30:00,23.977,-6.5595,24.858068494,2.457,2.8505000000000003,3.7632697551,21.52,-9.41,23.4874115219,77.64,24.187,2.8505000000000003,24.3543901433,2.457,2.8505000000000003,3.7632697551,21.73,0.0,21.73,64.26
2020-12-12 22:00:00,23.833,-6.6335,24.738941191,1.333,2.8865,3.1794293906,22.5,-9.52,24.4311358721,77.54,24.063,2.8865,24.2355080667,1.333,2.8865,3.1794293906,22.73,0.0,22.73,64.18
2020-12-12 22:30:00,23.465,-6.0875,24.2417796634,0.635,2.3925,2.4753345733,22.83,-8.48,24.3540407325,78.0,23.675,2.3925,23.7955811286,0.635,2.3925,2.4753345733,23.04,0.0,23.04,64.57
2020-12-12 23:00:00,22.495,-5.773,23.2239650792,0.985,1.717,1.9794731622000001,21.51,-7.49,22.7767469143,78.27,22.695,1.717,22.759857512700002,0.985,1.717,1.9794731622000001,21.71,0.0,21.71,64.8
2020-12-12 23:30:00,23.34,-5.7620000000000005,24.0407205383,1.03,1.458,1.785122965,22.31,-7.22,23.4491897515,78.38,23.56,1.458,23.6050707264,1.03,1.458,1.785122965,22.53,0.0,22.53,64.88
2020-12-13 00:00:00,19.9765,-5.234,20.6507943733,1.8665,0.136,1.8714481692,18.11,-5.37,18.8893885555,78.62,20.1465,0.136,20.1469590323,1.8665,0.136,1.8714481692,18.28,0.0,18.28,65.1
2020-12-13 00:30:00,21.3385,-5.8245000000000005,22.1191406366,2.2485,0.7855000000000001,2.3817561798,19.09,-6.61,20.201985051,78.17,21.5285,0.7855000000000001,21.5428253138,2.2485,0.7855000000000001,2.3817561798,19.28,0.0,19.28,64.74
2020-12-13 01:00:00,16.5185,-6.551,17.7700996972,3.0385,1.9689999999999999,3.6206965145,13.48,-8.52,15.9468115935,77.61,16.6485,1.9689999999999999,16.7645314056,3.0385,1.9689999999999999,3.6206965145,13.61,0.0,13.61,64.26
2020-12-13 01:30:00,17.3145,-6.749,18.5833503774,4.4345,2.161,4.9330225268,12.88,-8.91,15.6614973741,77.51,17.4445,2.161,17.5778411999,4.4345,2.161,4.9330225268,13.01,0.0,13.01,64.2
2020-12-13 02:00:00,17.412,-6.3115,18.5206041006,6.492,1.4185,6.6451641251,10.92,-7.73,13.379062,77.85,17.532,1.4185,17.5892912379,6.492,1.4185,6.6451641251,11.04,0.0,11.04,64.49
2020-12-13 02:30:00,14.746,-6.134,15.9709258342,5.356,1.236,5.4967655944,9.39,-7.37,11.9368756381,77.93,14.836,1.236,14.8873970861,5.356,1.236,5.4967655944,9.48,0.0,9.48,64.57
2020-12-13 03:00:00,15.5445,-6.1085,16.7016541845,4.5545,1.0715,4.6788441415,10.99,-7.18,13.1275473718,77.97,15.6645,1.0715,15.7011041809,4.5545,1.0715,4.6788441415,11.11,0.0,11.11,64.61
2020-12-13 03:30:00,13.9205,-6.0165,15.1650450873,7.2705,0.8735,7.3227844772,6.65,-6.89,9.5757297372,77.97,13.9905,0.8735,14.0177420614,7.2705,0.8735,7.3227844772,6.72,0.0,6.72,64.61
2020-12-13 04:00:00,15.995,-5.6065000000000005,16.949125855,10.725,0.1335,10.7258308419,5.27,-5.74,7.7923359784,78.16,16.045,0.1335,16.0455553737,10.725,0.1335,10.7258308419,5.32,0.0,5.32,64.76
2020-12-13 04:30:00,14.179,-5.8925,15.3546604407,11.699,0.28750000000000003,11.7025320871,2.48,-6.18,6.6590389697,77.97,14.209,0.28750000000000003,14.2119082902,11.699,0.28750000000000003,11.7025320871,2.51,0.0,2.51,64.62
2020-12-13 05:00:00,15.5805,-5.23,16.4348678197,15.2705,-0.86,15.2946974553,0.31,-4.37,4.3809816252000005,78.28,15.5905,-0.86,15.6142015566,15.2705,-0.86,15.2946974553,0.32,0.0,0.32,64.9
2020-12-13 05:30:00,14.3205,-5.666,15.4006583057,18.9105,-1.196,18.9482829367,-4.59,-4.47,6.4069493521,77.89,14.2805,-1.196,14.3304953247,18.9105,-1.196,18.9482829367,-4.63,0.0,4.63,64.68
2020-12-13 06:00:00,14.001,-5.742,15.1326985366,20.771,-1.232,20.8075050162,-6.77,-4.51,8.1346788505,77.79,13.941,-1.232,13.9953315431,20.771,-1.232,20.8075050162,-6.83,0.0,6.83,64.74
2020-12-13 06:30:00,15.7615,-6.2815,16.9670894528,20.1615,0.0785,20.1616528216,-4.4,-6.36,7.7336666595,77.48,15.711500000000001,0.0785,15.7116961051,20.1615,0.0785,20.1616528216,-4.45,0.0,4.45,64.54
2020-12-13 07:00:00,10.3435,-6.3785,12.1520884831,16.5035,1.3715,16.5603902279,-6.16,-7.75,9.899904039900001,77.68,10.3035,1.3715,10.3943794668,16.5035,1.3715,16.5603902279,-6.2,0.0,6.2,64.73
2020-12-13 07:30:00,12.85,-6.9415,14.6050307172,17.02,0.9085000000000001,17.0442298814,-4.17,-7.85,8.888835694299999,76.99,12.81,0.9085000000000001,12.8421755264,17.02,0.9085000000000001,17.0442298814,-4.21,0.0,4.21,64.15
2020-12-13 08:00:00,14.305,-5.838,15.4504132307,20.445,-1.8679999999999999,20.5301594977,-6.14,-3.9699999999999998,7.3116687562,77.44,14.245,-1.8679999999999999,14.3669568455,20.445,-1.8679999999999999,20.5301594977,-6.2,0.0,6.2,64.53
2020-12-13 08:30:00,15.2225,-5.828,16.3000027684,20.4125,-1.678,20.481353477,-5.19,-4.15,6.6451937519,77.38,15.1725,-1.678,15.2650070504,20.4125,-1.678,20.481353477,-5.24,0.0,5.24,64.47
2020-12-13 09:00:00,14.932,-5.7355,15.9956426645,18.762,-0.9455,18.7858088527,-3.83,-4.79,6.1329438282,77.48,14.902,-0.9455,14.9319648489,18.762,-0.9455,18.7858088527,-3.86,0.0,3.86,64.57
2020-12-13 09:30:00,16.032,-5.395,16.9154086265,18.632,-1.255,18.6742188324,-2.6,-4.14,4.8887217143,77.69,15.992,-1.255,16.0411685672,18.632,-1.255,18.6742188324,-2.64,0.0,2.64,64.73
2020-12-13 10:00:00,16.1745,-5.2145,16.9942772868,17.0645,-1.1045,17.1002070309,-0.89,-4.11,4.2052586127,77.78,16.1645,-1.1045,16.2021906081,17.0645,-1.1045,17.1002070309,-0.9,0.0,0.9,64.73
2020-12-13 10:30:00,17.43,-5.181,18.183719669,19.78,-1.451,19.833149044,-2.35,-3.73,4.4085598556,77.59,17.41,-1.451,17.4703606431,19.78,-1.451,19.833149044,-2.37,0.0,2.37,64.53
2020-12-13 11:00:00,17.1465,-5.4835,18.0019786274,19.4865,-0.49350000000000005,19.4927479977,-2.34,-4.99,5.5114154262,77.38,17.1265,-0.49350000000000005,17.1336086246,19.4865,-0.49350000000000005,19.4927479977,-2.36,0.0,2.36,64.37
2020-12-13 11:30:00,16.866,-5.8395,17.8482972927,17.366,0.7805000000000001,17.3835306037,-0.5,-6.62,6.638855323,77.29,16.846,0.7805000000000001,16.8640711648,17.366,0.7805000000000001,17.3835306037,-0.52,0.0,0.52,64.32
2020-12-13 12:00:00,18.0665,-5.62,18.9204339868,18.2365,0.59,18.2460415502,-0.17,-6.21,6.2123264563,77.46,18.0665,0.59,18.0761312855,18.2365,0.59,18.2460415502,-0.17,0.0,0.17,64.46
2020-12-13 12:30:00,18.1575,-5.7495,19.0460378163,17.2675,0.2705,17.2696185974,0.89,-6.02,6.0854334275,77.17,18.1675,0.2705,18.1695136561,17.2675,0.2705,17.2696185974,0.9,0.0,0.9,64.27
2020-12-13 13:00:00,19.1105,-5.3555,19.8467274506,17.5905,0.0945,17.5907538355,1.52,-5.45,5.6579943443000005,77.29,19.1305,0.0945,19.130733402,17.5905,0.0945,17.5907538355,1.54,0.0,1.54,64.31
2020-12-13 13:30:00,18.487,-5.306,19.2333773685,18.507,-0.126,18.5074289138,-0.02,-5.18,5.1800386099,77.38,18.497,-0.126,18.4974291457,18.507,-0.126,18.5074289138,-0.01,0.0,0.01,64.44
2020-12-13 14:00:00,20.008,-4.7375,20.561224921,16.008,-0.4675,16.0148250147,4.0,-4.27,5.8508888214,77.87,20.038,-0.4675,20.0434528026,16.008,-0.4675,16.0148250147,4.03,0.0,4.03,64.92
2020-12-13 14:30:00,17.851,-4.4845,18.4056768756,14.411,-1.1645,14.4579729302,3.44,-3.32,4.780794913,78.01,17.891,-1.1645,17.9288577787,14.411,-1.1645,14.4579729302,3.48,0.0,3.48,65.03
2020-12-13 15:00:00,19.3575,-4.338,19.8376170507,15.6175,-1.508,15.6901360813,3.74,-2.83,4.6900426437,78.11,19.3875,-1.508,19.4460592473,15.6175,-1.508,15.6901360813,3.77,0.0,3.77,65.12
2020-12-13 15:30:00,17.881,-4.106,18.3463728568,25.481,-2.266,25.5815581425,-7.6,-1.8399999999999999,7.8195652053,77.93,17.851,-2.266,17.9942478865,25.481,-2.266,25.5815581425,-7.63,0.0,7.63,64.97
2020-12-13 16:00:00,20.9285,-4.0335,21.3136396352,33.5285,-3.1035,33.671828351,-12.6,-0.93,12.634274811000001,77.48,20.8185,-3.1035,21.0485546891,33.5285,-3.1035,33.671828351,-12.71,0.0,12.71,64.59
2020-12-13 16:30:00,19.658,-4.317,20.1264366692,30.958,-2.137,31.0316698391,-11.3,-2.18,11.5083621771,77.19,19.588,-2.137,19.704225765,30.958,-2.137,31.0316698391,-11.37,0.0,11.37,64.35
2020-12-13 17:00:00,21.03,-4.753,21.5604246016,28.49,-0.983,28.5069533448,-7.46,-3.77,8.358498669,77.32,20.96,-0.983,20.9830381261,28.49,-0.983,28.5069533448,-7.53,0.0,7.53,64.46
2020-12-13 17:30:00,18.3685,-5.1885,19.0872293563,23.4385,-0.1885,23.4392579767,-5.07,-5.0,7.1207373214,77.44,18.3385,-0.1885,18.3394687628,23.4385,-0.1885,23.4392579767,-5.1,0.0,5.1,64.57
2020-12-13 18:00:00,19.7205,-4.9815000000000005,20.3399474557,23.4705,-0.48150000000000004,23.4754384943,-3.75,-4.5,5.8576872569,77.5,19.6905,-0.48150000000000004,19.6963862802,23.4705,-0.48150000000000004,23.4754384943,-3.7800000000000002,0.0,3.7800000000000002,64.62
2020-12-13 18:30:00,17.978,-5.374,18.7640176934,21.778,0.326,21.7804398486,-3.8,-5.7,6.8505474234,77.38,17.958,0.326,17.9609587717,21.778,0.326,21.7804398486,-3.8200000000000003,0.0,3.8200000000000003,64.52
2020-12-13 19:00:00,17.774,-5.328,18.5553943639,22.414,-0.28800000000000003,22.4158501958,-4.64,-5.04,6.8506350071,77.38,17.744,-0.28800000000000003,17.7463370868,22.414,-0.28800000000000003,22.4158501958,-4.67,0.0,4.67,64.52
2020-12-13 19:30:00,17.387,-5.026,18.0988520354,22.537,-1.076,22.5626714952,-5.15,-3.95,6.4903774929,77.45,17.357,-1.076,17.3903198648,22.537,-1.076,22.5626714952,-5.18,0.0,5.18,64.56
2020-12-13 20:00:00,16.943,-4.7059999999999995,17.5844159698,24.543,-1.546,24.591644211,-7.6,-3.16,8.2307715313,77.41,16.883,-1.546,16.9536369255,24.543,-1.546,24.591644211,-7.66,0.0,7.66,64.56
2020-12-13 20:30:00,16.82,-5.174,17.5978031583,22.34,-0.5640000000000001,22.347118293,-5.52,-4.61,7.1918356488,77.24,16.79,-0.5640000000000001,16.7994701107,22.34,-0.5640000000000001,22.347118293,-5.55,0.0,5.55,64.4
2020-12-13 21:00:00,15.876,-4.526,16.5085448178,19.796,-1.006,19.8215451466,-3.92,-3.52,5.2684722643,77.5,15.826,-1.006,15.8579416067,19.796,-1.006,19.8215451466,-3.9699999999999998,0.0,3.9699999999999998,64.59
2020-12-13 21:30:00,16.491,-4.9705,17.2237902696,15.741,-0.48050000000000004,15.7483320149,0.75,-4.49,4.5522082553,77.4,16.521,-0.48050000000000004,16.527986001,15.741,-0.48050000000000004,15.7483320149,0.78,0.0,0.78,64.47
2020-12-13 22:00:00,14.815,-4.274,15.4191861329,20.075,-1.544,20.134288192,-5.26,-2.73,5.9262551413,77.54,14.795,-1.544,14.8753474245,20.075,-1.544,20.134288192,-5.28,0.0,5.28,64.58
2020-12-13 22:30:00,15.6145,-4.2655,16.1866333899,18.7745,-1.5755,18.8404896566,-3.16,-2.69,4.1499036133,77.49,15.5945,-1.5755,15.6738837083,18.7745,-1.5755,18.8404896566,-3.18,0.0,3.18,64.54
2020-12-13 23:00:00,14.5585,-4.806,15.3312608174,13.3585,-0.636,13.3736314533,1.2,-4.17,4.3392280419,77.49,14.5885,-0.636,14.6023569416,13.3585,-0.636,13.3736314533,1.23,0.0,1.23,64.54
2020-12-13 23:30:00,14.816,-3.7925,15.2936886411,11.316,-2.2025,11.5283503698,3.5,-1.5899999999999999,3.8442294416,78.11,14.866,-2.2025,15.0282720979,11.316,-2.2025,11.5283503698,3.55,0.0,3.55,65.05
2020-12-14 00:00:00,14.29,-3.5949999999999998,14.7352680668,17.4,-2.895,17.6391900324,-3.11,-0.7000000000000001,3.1878048874,78.21,14.28,-2.895,14.5704984472,17.4,-2.895,17.6391900324,-3.12,0.0,3.12,65.12
2020-12-14 00:30:00,13.0265,-4.0695,13.6473635732,15.2665,-2.0195,15.3994935793,-2.24,-2.05,3.0364617567,77.88,13.0265,-2.0195,13.1821122169,15.2665,-2.0195,15.3994935793,-2.24,0.0,2.24,64.85
2020-12-14 01:00:00,14.128,-4.609,14.8607962438,16.358,-1.449,16.4220511813,-2.23,-3.16,3.8676220084,77.55,14.138,-1.449,14.2120598437,16.358,-1.449,16.4220511813,-2.22,0.0,2.22,64.58
2020-12-14 01:30:00,12.3495,-4.565,13.1662209935,18.5995,-1.495,18.6594862001,-6.25,-3.07,6.9632894526,77.55,12.3195,-1.495,12.4098793407,18.5995,-1.495,18.6594862001,-6.28,0.0,6.28,64.58
2020-12-14 02:00:00,13.991,-3.854,14.5121120792,24.141,-2.304,24.2506968353,-10.15,-1.55,10.2676677001,77.59,13.941,-2.304,14.1301060506,24.141,-2.304,24.2506968353,-10.2,0.0,10.2,64.62
2020-12-14 02:30:00,13.606,-3.7475,14.1126536218,25.956,-2.6975,26.0957935739,-12.35,-1.05,12.3945552562,77.52,13.526,-2.6975,13.7923595606,25.956,-2.6975,26.0957935739,-12.43,0.0,12.43,64.56
2020-12-14 03:00:00,12.3465,-3.9335,12.9579506289,23.3565,-2.7935,23.5229618564,-11.01,-1.1400000000000001,11.0688617301,77.68,12.2565,-2.7935,12.5708167794,23.3565,-2.7935,23.5229618564,-11.1,0.0,11.1,64.7
2020-12-14 03:30:00,14.169,-3.841,14.6803897087,25.419,-3.271,25.6285973475,-11.25,-0.5700000000000001,11.2644307446,77.83,14.099,-3.271,14.4734668273,25.419,-3.271,25.6285973475,-11.32,0.0,11.32,64.83
2020-12-14 04:00:00,12.16,-3.81,12.7429078314,25.06,-3.48,25.3004743039,-12.9,-0.33,12.9042202399,77.94,12.06,-3.48,12.5520516251,25.06,-3.48,25.3004743039,-13.0,0.0,13.0,64.92
2020-12-14 04:30:00,12.7275,-3.7039999999999997,13.2555223303,23.5875,-2.7439999999999998,23.7465722211,-10.86,-0.96,10.9023483709,78.11,12.6575,-2.7439999999999998,12.9515189167,23.5875,-2.7439999999999998,23.7465722211,-10.93,0.0,10.93,65.06
2020-12-14 05:00:00,10.8125,-4.306,11.6383758424,25.2025,-1.776,25.264999154,-14.39,-2.5300000000000002,14.610715246,77.67,10.7125,-1.776,10.8587214832,25.2025,-1.776,25.264999154,-14.49,0.0,14.49,64.69
2020-12-14 05:30:00,14.1925,-4.524,14.896094530100001,23.8825,-0.914,23.8999833107,-9.69,-3.61,10.3406092664,77.57,14.1425,-0.914,14.172004172,23.8825,-0.914,23.8999833107,-9.74,0.0,9.74,64.62
2020-12-14 06:00:00,11.631,-4.5625,12.4938611826,22.261,-0.9425,22.2809431409,-10.63,-3.62,11.2294835144,77.72,11.571,-0.9425,11.6093215672,22.261,-0.9425,22.2809431409,-10.69,0.0,10.69,64.74
2020-12-14 06:30:00,13.886,-4.674,14.6515279749,24.106,-0.794,24.1190727848,-10.22,-3.88,10.9317336228,77.51,13.836,-0.794,13.8587637255,24.106,-0.794,24.1190727848,-10.27,0.0,10.27,64.57
2020-12-14 07:00:00,14.784,-3.988,15.3124393876,27.814,-1.9380000000000002,27.8814354006,-13.03,-2.05,13.1902767219,77.59,14.684,-1.9380000000000002,14.8113368742,27.814,-1.9380000000000002,27.8814354006,-13.13,0.0,13.13,64.65
2020-12-14 07:30:00,16.11,-4.8885000000000005,16.8353655217,23.91,-1.2185,23.9410284292,-7.8,-3.67,8.6202610169,77.14,16.07,-1.2185,16.1161298782,23.91,-1.2185,23.9410284292,-7.84,0.0,7.84,64.32
2020-12-14 08:00:00,16.0245,-4.723,16.7060267344,25.7645,-1.703,25.8207217027,-9.74,-3.02,10.1974506618,77.09,15.9345,-1.703,16.0252456845,25.7645,-1.703,25.8207217027,-9.83,0.0,9.83,64.32
2020-12-14 08:30:00,17.1005,-1.9775,17.2144592276,25.3105,-5.0675,25.81280625,-8.21,3.09,8.7722403068,78.27,17.0805,-5.0675,17.8163699024,25.3105,-5.0675,25.81280625,-8.23,0.0,8.23,65.27
2020-12-14 09:00:00,16.4,-0.9805,16.4292842282,24.84,-6.1205,25.5829263426,-8.44,5.14,9.8819633677,79.0,16.43,-6.1205,17.5329809288,24.84,-6.1205,25.5829263426,-8.41,0.0,8.41,65.87
2020-12-14 09:30:00,15.348,-0.886,15.3735519643,26.418,-6.516,27.2097221596,-11.07,5.63,12.4194122244,78.85,15.378,-6.516,16.7015310675,26.418,-6.516,27.2097221596,-11.04,0.0,11.04,65.73
2020-12-14 10:00:00,14.6785,-0.7265,14.6964677559,21.9885,-6.2665,22.8640144004,-7.31,5.54,9.1721153503,79.2,14.6885,-6.2665,15.969378651,21.9885,-6.2665,22.8640144004,-7.3,0.0,7.3,66.02
2020-12-14 10:30:00,14.47,-0.41500000000000004,14.4759498825,27.37,-7.275,28.320355312,-12.9,6.86,14.6105988926,79.1,14.5,-7.275,16.2226885873,27.37,-7.275,28.320355312,-12.87,0.0,12.87,65.93
2020-12-14 11:00:00,14.5155,-0.2175,14.5171294167,25.6955,-7.6875,26.8208198327,-11.18,7.47,13.4459399076,79.33,14.5355,-7.6875,16.4431875407,25.6955,-7.6875,26.8208198327,-11.16,0.0,11.16,66.04
2020-12-14 11:30:00,16.229,-0.655,16.2422124724,22.639,-6.655,23.5968927192,-6.41,6.0,8.7799829157,79.19,16.229,-6.655,17.5405092857,22.639,-6.655,23.5968927192,-6.41,0.0,6.41,65.71
2020-12-14 12:00:00,15.436,-0.445,15.4424130563,21.006,-6.775,22.0715350848,-5.57,6.33,8.431713942,79.47,15.416,-6.775,16.8390522596,21.006,-6.775,22.0715350848,-5.59,0.0,5.59,65.92
2020-12-14 12:30:00,19.198,-0.864,19.2174321906,19.998,-6.374,20.9892324776,-0.8,5.51,5.5677733431,79.4,19.168,-6.374,20.2000024752,19.998,-6.374,20.9892324776,-0.8300000000000001,0.0,0.8300000000000001,65.85
2020-12-14 13:00:00,16.751,-0.737,16.7672051935,19.491,-6.467,20.5358508468,-2.74,5.73,6.3514171647,79.43,16.721,-6.467,17.9280208054,19.491,-6.467,20.5358508468,-2.77,0.0,2.77,65.85
2020-12-14 13:30:00,18.756,-0.737,18.7704742881,18.756,-6.447,19.8330871273,0.0,5.71,5.71,79.43,18.726,-6.447,19.8047187559,18.756,-6.447,19.8330871273,-0.03,0.0,0.03,65.93
2020-12-14 14:00:00,16.6275,-0.498,16.6349559738,19.5875,-6.478,20.6309146731,-2.96,5.98,6.6724807980000005,79.51,16.6175,-6.478,17.8355204648,19.5875,-6.478,20.6309146731,-2.9699999999999998,0.0,2.9699999999999998,66.12
2020-12-14 14:30:00,14.7445,-1.1375,14.7883124967,16.0645,-5.3175,16.9217010522,-1.32,4.18,4.3834689459,79.51,14.7145,-5.3175,15.6458402299,16.0645,-5.3175,16.9217010522,-1.35,0.0,1.35,66.12
2020-12-14 15:00:00,14.162,-1.544,14.2459180118,14.922,-4.684,15.6398829919,-0.76,3.14,3.2306655661,79.58,14.102,-4.684,14.8595511372,14.922,-4.684,15.6398829919,-0.8200000000000001,0.0,0.8200000000000001,66.2
2020-12-14 15:30:00,14.064,-2.5505,14.2933951967,9.664,-2.9405,10.101457135,4.4,0.39,4.4172502759,79.51,13.994,-2.9405,14.2996005626,9.664,-2.9405,10.101457135,4.33,0.0,4.33,66.13
2020-12-14 16:00:00,14.8255,-2.3315,15.0077094355,9.5755,-3.1915,10.0933578407,5.25,0.86,5.3199718044,79.47,14.7655,-3.1915,15.1064775014,9.5755,-3.1915,10.0933578407,5.19,0.0,5.19,66.06
2020-12-14 16:30:00,14.1235,-2.187,14.2918235803,9.2535,-2.877,9.6904278156,4.87,0.6900000000000001,4.9186380229,79.47,14.0535,-2.877,14.3449639682,9.2535,-2.877,9.6904278156,4.8,0.0,4.8,66.06
2020-12-14 17:00:00,14.7145,-2.3455,14.900264444,9.0545,-2.6654999999999998,9.4386895542,5.66,0.32,5.6690387192,79.55,14.6445,-2.6654999999999998,14.8851023006,9.0545,-2.6654999999999998,9.4386895542,5.59,0.0,5.59,66.13
2020-12-14 17:30:00,14.6955,-2.3805,14.8870581547,12.0055,-2.4205,12.2470751814,2.69,0.04,2.6902973813,79.55,14.6455,-2.4205,14.8441736213,12.0055,-2.4205,12.2470751814,2.64,0.0,2.64,66.13
2020-12-14 18:00:00,14.711500000000001,-2.4895,14.9206515441,12.2315,-2.0995,12.4103784189,2.48,-0.39,2.5104780421,79.55,14.6615,-2.0995,14.8110594658,12.2315,-2.0995,12.4103784189,2.43,0.0,2.43,66.13
2020-12-14 18:30:00,14.938,-3.3015,15.2984883649,9.918,-0.7515000000000001,9.946430327,5.02,-2.55,5.6305328345,79.16,14.908,-0.7515000000000001,14.9269292304,9.918,-0.7515000000000001,9.946430327,4.99,0.0,4.99,65.84
2020-12-14 19:00:00,14.5775,-5.5185,15.5870891606,9.4075,1.8014999999999999,9.5784371638,5.17,-7.32,8.9616572128,78.04,14.6275,1.8014999999999999,14.7380174549,9.4075,1.8014999999999999,9.5784371638,5.22,0.0,5.22,64.93
2020-12-14 19:30:00,14.514,-5.214,15.4221267016,9.114,1.156,9.1870197562,5.4,-6.37,8.3508622309,78.09,14.554,1.156,14.5998373964,9.114,1.156,9.1870197562,5.44,0.0,5.44,65.02
2020-12-14 20:00:00,14.878,-5.4345,15.8394657186,10.568,0.9255,10.6084482489,4.31,-6.36,7.6828184932,77.93,14.908,0.9255,14.936700246400001,10.568,0.9255,10.6084482489,4.34,0.0,4.34,64.83
2020-12-14 20:30:00,13.596,-5.9835,14.8544097241,10.116,2.2265,10.3581252285,3.48,-8.21,8.9170903326,77.69,13.636,2.2265,13.8165769368,10.116,2.2265,10.3581252285,3.52,0.0,3.52,64.65
2020-12-14 21:00:00,13.784,-6.34,15.1721539671,14.494,2.61,14.7271224616,-0.71,-8.95,8.9781178428,77.37,13.814,2.61,14.0584030388,14.494,2.61,14.7271224616,-0.68,0.0,0.68,64.4
2020-12-14 21:30:00,13.282,-6.3,14.7003919676,16.382,2.66,16.5965515695,-3.1,-8.96,9.4811180775,77.37,13.242,2.66,13.5065230167,16.382,2.66,16.5965515695,-3.14,0.0,3.14,64.35
2020-12-14 22:00:00,11.168,-6.51,12.9268837699,11.718,3.08,12.1160193133,-0.55,-9.59,9.6057586895,77.54,11.178,3.08,11.5945713159,11.718,3.08,12.1160193133,-0.54,0.0,0.54,64.57
2020-12-14 22:30:00,13.039,-5.98,14.3448918086,13.179,1.38,13.2510543354,-0.14,-7.36,7.3613314013,77.82,13.039,1.38,13.1118237099,13.179,1.38,13.2510543354,-0.14,0.0,0.14,64.77
2020-12-14 23:00:00,11.361,-5.6795,12.7015369641,12.161,1.1505,12.2153007024,-0.8,-6.83,6.8766925189,78.06,11.371,1.1505,11.4290546963,12.161,1.1505,12.2153007024,-0.79,0.0,0.79,64.91
2020-12-14 23:30:00,10.455,-4.933,11.560342296,10.885,0.027,10.8850334864,-0.43,-4.96,4.9786042221,78.62,10.485,0.027,10.4850347639,10.885,0.027,10.8850334864,-0.4,0.0,0.4,65.37
2020-12-15 00:00:00,9.7735,-5.7505,11.3397333522,12.4135,1.1295,12.4647804834,-2.64,-6.88,7.3691247784,78.21,9.7635,1.1295,9.82861651,12.4135,1.1295,12.4647804834,-2.65,0.0,2.65,64.96
2020-12-15 00:30:00,9.397,-5.986,11.1416248815,12.707,1.3940000000000001,12.7832345281,-3.31,-7.38,8.0882940105,78.06,9.407,1.3940000000000001,9.509725811,12.707,1.3940000000000001,12.7832345281,-3.3,0.0,3.3,64.83
2020-12-15 01:00:00,9.549,-6.243,11.4087006272,10.759,1.657,10.8858499898,-1.21,-7.9,7.9921273764,77.92,9.569,1.657,9.711406180400001,10.759,1.657,10.8858499898,-1.19,0.0,1.19,64.64
2020-12-15 01:30:00,10.29,-5.5375,11.6853757428,9.51,0.6625,9.5330481091,0.78,-6.2,6.2488718982,78.34,10.31,0.6625,10.331263536,9.51,0.6625,9.5330481091,0.8,0.0,0.8,64.86
2020-12-15 02:00:00,9.6595,-5.6825,11.206995427,10.3695,0.8375,10.4032656652,-0.71,-6.52,6.5585440457,78.25,9.6895,0.8375,9.7256267921,10.3695,0.8375,10.4032656652,-0.68,0.0,0.68,64.73
2020-12-15 02:30:00,9.6135,-5.535,11.0930431916,11.7835,0.47500000000000003,11.7930698824,-2.17,-6.01,6.3897574289,78.35,9.6135,0.47500000000000003,9.6252276467,11.7835,0.47500000000000003,11.7930698824,-2.17,0.0,2.17,64.8
2020-12-15 03:00:00,10.2695,-5.645,11.7187309573,11.5095,0.585,11.5243574767,-1.24,-6.23,6.3522043418,78.26,10.2995,0.585,10.3161002927,11.5095,0.585,11.5243574767,-1.21,0.0,1.21,64.73
2020-12-15 03:30:00,9.5645,-5.445,11.0058023447,12.1545,0.20500000000000002,12.1562286606,-2.59,-5.65,6.2153519611,78.41,9.5545,0.20500000000000002,9.5566989724,12.1545,0.20500000000000002,12.1562286606,-2.6,0.0,2.6,64.82
2020-12-15 04:00:00,10.3535,-5.386,11.6706451514,11.4835,0.184,11.4849740204,-1.13,-5.57,5.6834672516,78.5,10.3635,0.184,10.3651332963,11.4835,0.184,11.4849740204,-1.12,0.0,1.12,64.93
2020-12-15 04:30:00,8.78,-5.4475,10.332650011,10.57,0.3825,10.5769185612,-1.79,-5.83,6.0986063982,78.5,8.8,0.3825,8.8083089325,10.57,0.3825,10.5769185612,-1.77,0.0,1.77,64.93
2020-12-15 05:00:00,8.861,-5.7085,10.5406021294,10.181,0.6115,10.1993476875,-1.32,-6.32,6.4563766929,78.43,8.861,0.6115,8.882074828,10.181,0.6115,10.1993476875,-1.32,0.0,1.32,64.88
2020-12-15 05:30:00,10.168,-6.105,11.8599852024,8.438,1.545,8.5782789066,1.73,-7.65,7.8431753774,78.22,10.208,1.545,10.3242573099,8.438,1.545,8.5782789066,1.77,0.0,1.77,64.72
2020-12-15 06:00:00,10.4805,-5.741,11.9498937757,9.0105,0.9490000000000001,9.0603372592,1.47,-6.69,6.8495985284,78.54,10.5105,0.9490000000000001,10.5532559549,9.0105,0.9490000000000001,9.0603372592,1.5,0.0,1.5,64.96
2020-12-15 06:30:00,11.6325,-5.992,13.0850724205,9.8325,1.198,9.9052137912,1.8,-7.19,7.4118890979,78.37,11.6625,1.198,11.7238692525,9.8325,1.198,9.9052137912,1.83,0.0,1.83,64.87
2020-12-15 07:00:00,10.0375,-5.8605,11.6231177616,12.0875,1.0295,12.1312623622,-2.05,-6.89,7.1885047124,78.56,10.0275,1.0295,10.0802096456,12.0875,1.0295,12.1312623622,-2.06,0.0,2.06,65.06
2020-12-15 07:30:00,10.9995,-6.019,12.5386347443,10.9195,1.401,11.0090090948,0.08,-7.42,7.4204312543,78.32,11.0195,1.401,11.1082033313,10.9195,1.401,11.0090090948,0.1,0.0,0.1,64.87
2020-12-15 08:00:00,11.1445,-5.7845,12.556286095,10.3345,1.0455,10.3872499007,0.81,-6.83,6.8778630402,78.36,11.1445,1.0455,11.1934333651,10.3345,1.0455,10.3872499007,0.81,0.0,0.81,64.87
2020-12-15 08:30:00,12.5795,-5.337,13.6648230596,10.5895,0.373,10.5960671596,1.99,-5.71,6.0468338823,78.56,12.5895,0.373,12.5950243847,10.5895,0.373,10.5960671596,2.0,0.0,2.0,65.08
2020-12-15 09:00:00,12.309,-5.0465,13.3033320356,8.919,0.1335,8.9199990611,3.39,-5.18,6.1906784765,78.69,12.339,0.1335,12.3397221707,8.919,0.1335,8.9199990611,3.42,0.0,3.42,65.26
2020-12-15 09:30:00,12.175,-5.0375,13.1760020966,7.585,0.3725,7.5941412451,4.59,-5.41,7.0948009133,78.69,12.205,0.3725,12.2106830788,7.585,0.3725,7.5941412451,4.62,0.0,4.62,65.13
2020-12-15 10:00:00,13.07,-4.674,13.8806043096,7.55,-0.224,7.553322183,5.52,-4.45,7.0903384969,78.92,13.12,-0.224,13.1219120558,7.55,-0.224,7.553322183,5.57,0.0,5.57,65.33
2020-12-15 10:30:00,11.7495,-5.59,13.0114891634,9.3295,1.27,9.4155440762,2.42,-6.86,7.2743384579,78.44,11.7695,1.27,11.8378220231,9.3295,1.27,9.4155440762,2.44,0.0,2.44,64.96
2020-12-15 11:00:00,12.8245,-5.614,13.9994569984,9.4345,1.236,9.5151188248,3.39,-6.85,7.6429444588,78.28,12.8545,1.236,12.9137858992,9.4345,1.236,9.5151188248,3.42,0.0,3.42,64.84
2020-12-15 11:30:00,14.051,-4.996,14.912766913,8.731,0.224,8.7338729668,5.32,-5.22,7.4532409058,78.67,14.101,0.224,14.1027790524,8.731,0.224,8.7338729668,5.37,0.0,5.37,65.17
2020-12-15 12:00:00,12.856,-5.4030000000000005,13.9452194318,10.106,0.597,10.1236181773,2.75,-6.0,6.6001893912,78.43,12.876,0.597,12.8898326211,10.106,0.597,10.1236181773,2.77,0.0,2.77,64.94
2020-12-15 12:30:00,15.031,-5.0285,15.8498193444,13.241,-0.0285,13.2410306717,1.79,-5.0,5.3107532422,78.55,15.051,-0.0285,15.0510269832,13.241,-0.0285,13.2410306717,1.81,0.0,1.81,65.06
2020-12-15 13:00:00,14.0695,-5.1,14.9653209204,15.5595,0.08,15.5597056608,-1.49,-5.18,5.3900371056,78.43,14.0695,0.08,14.0697274405,15.5595,0.08,15.5597056608,-1.49,0.0,1.49,64.96
2020-12-15 13:30:00,14.7975,-4.9445,15.6017334454,16.6475,-0.1945,16.6486361754,-1.85,-4.75,5.0975484304,78.43,14.7775,-0.1945,14.7787799395,16.6475,-0.1945,16.6486361754,-1.87,0.0,1.87,64.96
2020-12-15 14:00:00,14.854,-4.6955,15.5784799082,15.824,-0.10550000000000001,15.824351685,-0.97,-4.59,4.6913750649,78.47,14.844,-0.10550000000000001,14.8443749026,15.824,-0.10550000000000001,15.824351685,-0.98,0.0,0.98,65.03
2020-12-15 14:30:00,14.6715,-5.0105,15.5034842052,10.211500000000001,0.1595,10.2127455907,4.46,-5.17,6.8279206205000005,78.47,14.711500000000001,0.1595,14.7123646128,10.211500000000001,0.1595,10.2127455907,4.5,0.0,4.5,65.03
2020-12-15 15:00:00,14.3855,-4.9945,15.2278573838,6.1255,0.29550000000000004,6.1326234598,8.26,-5.29,9.8087562922,78.5,14.4555,0.29550000000000004,14.4585199969,6.1255,0.29550000000000004,6.1326234598,8.33,0.0,8.33,65.03
2020-12-15 15:30:00,15.4055,-4.98,16.1904240293,4.6555,0.44,4.6762463847,10.75,-5.42,12.0390572721,78.5,15.4955,0.44,15.5017457162,4.6555,0.44,4.6762463847,10.84,0.0,10.84,65.03
2020-12-15 16:00:00,16.0585,-5.3745,16.9340093451,6.3085,0.9255,6.3760271722,9.75,-6.3,11.6082944484,78.23,16.1585,0.9255,16.1849829317,6.3085,0.9255,6.3760271722,9.85,0.0,9.85,64.81
2020-12-15 16:30:00,14.2615,-5.42,15.2566963085,6.2315,1.16,6.3385481185,8.03,-6.58,10.3815846575,78.05,14.3215,1.16,14.3684015204,6.2315,1.16,6.3385481185,8.09,0.0,8.09,64.6
2020-12-15 17:00:00,14.692,-5.7335,15.771109227,6.242,1.6565,6.4580613384,8.45,-7.39,11.2256224772,77.82,14.782,1.6565,14.8745257487,6.242,1.6565,6.4580613384,8.54,0.0,8.54,64.43
2020-12-15 17:30:00,14.3585,-5.811,15.4898109495,6.1285,1.869,6.4071579698,8.23,-7.68,11.2567890626,77.77,14.4285,1.869,14.5490471595,6.1285,1.869,6.4071579698,8.3,0.0,8.3,64.39
2020-12-15 18:00:00,15.223,-5.7545,16.2743356009,7.053,1.9155000000000002,7.3084847438,8.17,-7.67,11.2061500972,77.89,15.313,1.9155000000000002,15.4323397205,7.053,1.9155000000000002,7.3084847438,8.26,0.0,8.26,64.48
2020-12-15 18:30:00,14.0625,-5.524,15.1085565906,8.0625,1.436,8.1893835085,6.0,-6.96,9.1892110652,78.07,14.1225,1.436,14.1953197305,8.0625,1.436,8.1893835085,6.06,0.0,6.06,64.6
2020-12-15 19:00:00,14.456,-5.5755,15.4939386939,9.296,1.2945,9.3856990283,5.16,-6.87,8.592002095,78.01,14.496,1.2945,14.553684971500001,9.296,1.2945,9.3856990283,5.2,0.0,5.2,64.56
2020-12-15 19:30:00,19.1405,-3.632,19.4820472294,9.1505,-1.082,9.2142484365,9.99,-2.55,10.3103152231,78.58,19.0705,-1.082,19.1011699707,9.1505,-1.082,9.2142484365,9.92,0.0,9.92,65.04
2020-12-15 20:00:00,20.0315,-3.5555,20.3445956583,10.2715,-1.2955,10.3528755667,9.76,-2.26,10.018243359,78.84,19.9415,-1.2955,19.9835367866,10.2715,-1.2955,10.3528755667,9.67,0.0,9.67,65.26
2020-12-15 20:30:00,15.7775,-3.8665000000000003,16.2443629761,8.9175,-0.2165,8.9201277177,6.86,-3.65,7.7705919980000004,78.94,15.7175,-0.2165,15.7189910141,8.9175,-0.2165,8.9201277177,6.8,0.0,6.8,65.34
2020-12-15 21:00:00,11.982,-3.3135,12.4317177514,13.802,-1.4235,13.8752137371,-1.82,-1.8900000000000001,2.623833074,79.37,11.962,-1.4235,12.0464017968,13.802,-1.4235,13.8752137371,-1.8399999999999999,0.0,1.8399999999999999,65.7
2020-12-15 21:30:00,13.965,-3.0935,14.3035298878,19.015,-2.3035,19.1540162172,-5.05,-0.79,5.1114185898,79.14,13.945,-2.3035,14.1339710361,19.015,-2.3035,19.1540162172,-5.07,0.0,5.07,65.54
2020-12-15 22:00:00,16.5305,-2.42,16.7067001604,20.5305,-4.43,21.0030076477,-4.0,2.01,4.4766170263,79.38,16.5305,-4.43,17.1138052534,20.5305,-4.43,21.0030076477,-4.0,0.0,4.0,65.73
2020-12-15 22:30:00,15.367,-2.658,15.5951804414,21.047,-3.778,21.3833929254,-5.68,1.12,5.7893695684,79.34,15.377,-3.778,15.8343112575,21.047,-3.778,21.3833929254,-5.67,0.0,5.67,65.7
2020-12-15 23:00:00,15.903,-2.6005000000000003,16.1142176121,22.063,-4.3405000000000005,22.4859046794,-6.16,1.74,6.4010311669,79.4,15.903,-4.3405000000000005,16.4847004598,22.063,-4.3405000000000005,22.4859046794,-6.16,0.0,6.16,65.7
2020-12-15 23:30:00,15.5855,-2.1365,15.7312568633,21.1255,-6.5165,22.1077254031,-5.54,4.38,7.0622942448,79.71,15.5955,-6.5165,16.9022008182,21.1255,-6.5165,22.1077254031,-5.53,0.0,5.53,65.96
2020-12-16 00:00:00,12.4075,-4.5075,13.2008943826,23.3675,-1.2175,23.3991957661,-10.96,-3.29,11.4431507899,78.78,12.3975,-1.2175,12.4571390174,23.3675,-1.2175,23.3991957661,-10.97,0.0,10.97,65.23
2020-12-16 00:30:00,16.3785,-5.229,17.1929550471,29.7585,-1.479,29.7952305453,-13.38,-3.75,13.8955712369,77.79,16.2885,-1.479,16.3555089572,29.7585,-1.479,29.7952305453,-13.47,0.0,13.47,64.47
2020-12-16 01:00:00,16.1915,-5.845,17.2142004534,27.1415,-0.8150000000000001,27.1537335785,-10.95,-5.03,12.0500373443,77.55,16.1215,-0.8150000000000001,16.1420874502,27.1415,-0.8150000000000001,27.1537335785,-11.02,0.0,11.02,64.27
2020-12-16 01:30:00,15.7875,-6.0085,16.8922239063,25.7375,-0.41850000000000004,25.7409022472,-9.95,-5.59,11.412738497,77.6,15.7375,-0.41850000000000004,15.7430635043,25.7375,-0.41850000000000004,25.7409022472,-10.0,0.0,10.0,64.27
2020-12-16 02:00:00,16.5805,-3.674,16.9826751794,28.9805,-3.874,29.2382840853,-12.4,0.2,12.4016127983,78.42,16.610500000000002,-3.874,17.0562770337,28.9805,-3.874,29.2382840853,-12.37,0.0,12.37,64.92
2020-12-16 02:30:00,12.1575,-2.497,12.4112777445,31.7275,-4.007,31.979529472,-19.57,1.51,19.628168534,79.23,12.2775,-4.007,12.9148385685,31.7275,-4.007,31.979529472,-19.45,0.0,19.45,65.58
2020-12-16 03:00:00,14.0835,-2.1355,14.2444842834,33.6735,-4.5955,33.9856325894,-19.59,2.46,19.7438522077,79.23,14.1935,-4.5955,14.9189162643,33.6735,-4.5955,33.9856325894,-19.48,0.0,19.48,65.58
2020-12-16 03:30:00,18.502,-1.8565,18.5949078043,35.282,-5.9465,35.7796085257,-16.78,4.09,17.2712622584,79.03,18.582,-5.9465,19.5102943661,35.282,-5.9465,35.7796085257,-16.7,0.0,16.7,65.5
2020-12-16 04:00:00,17.4975,-1.611,17.5715061179,34.3575,-5.361,34.773238665,-16.86,3.75,17.272003358,79.37,17.5875,-5.361,18.3864210017,34.3575,-5.361,34.773238665,-16.77,0.0,16.77,65.94
2020-12-16 04:30:00,22.8775,-2.8245,23.0511996759,34.3475,-5.7045,34.8179849575,-11.47,2.88,11.8260432944,78.68,22.9675,-5.7045,23.6653201225,34.3475,-5.7045,34.8179849575,-11.38,0.0,11.38,65.47
2020-12-16 05:00:00,19.6235,-2.524,19.7851542387,33.8235,-6.294,34.4041216753,-14.2,3.77,14.6919331608,78.9,19.7035,-6.294,20.6843503222,33.8235,-6.294,34.4041216753,-14.12,0.0,14.12,65.66
2020-12-16 05:30:00,17.9605,-3.057,18.2188037272,31.5605,-4.787,31.9214744216,-13.6,1.73,13.7095915329,78.9,18.0405,-4.787,18.664806702699998,31.5605,-4.787,31.9214744216,-13.52,0.0,13.52,65.66
2020-12-16 06:00:00,18.191,-3.4255,18.5107139584,29.241,-4.3255,29.5591953756,-11.05,0.9,11.0865909999,78.83,18.251,-4.3255,18.756570882,29.241,-4.3255,29.5591953756,-10.99,0.0,10.99,65.61
2020-12-16 06:30:00,19.5475,-3.461,19.8515308541,28.5875,-4.251,28.9018365723,-9.04,0.79,9.0744531516,79.12,19.5875,-4.251,20.0434816649,28.5875,-4.251,28.9018365723,-9.0,0.0,9.0,65.87
2020-12-16 07:00:00,21.957,-4.836,22.4832547688,29.617,-3.716,29.8492101236,-7.66,-1.12,7.7414468932,78.59,21.907,-3.716,22.2199303554,29.617,-3.716,29.8492101236,-7.71,0.0,7.71,65.45
2020-12-16 07:30:00,22.106,-5.5785,22.7990109051,29.496,-1.9085,29.5576790065,-7.39,-3.67,8.2511211359,77.99,22.066,-1.9085,22.1483798109,29.496,-1.9085,29.5576790065,-7.43,0.0,7.43,64.98
2020-12-16 08:00:00,22.0065,-6.4175,22.9231400227,26.0465,-0.7575000000000001,26.0575127075,-4.04,-5.66,6.9539341383,77.65,21.9865,-0.7575000000000001,21.9995451885,26.0465,-0.7575000000000001,26.0575127075,-4.06,0.0,4.06,64.71
2020-12-16 08:30:00,21.8875,-6.4835,22.8275804346,19.8375,0.8765000000000001,19.8568541945,2.05,-7.36,7.6401636108,77.69,21.9075,0.8765000000000001,21.9250269897,19.8375,0.8765000000000001,19.8568541945,2.07,0.0,2.07,64.75
2020-12-16 09:00:00,22.554,-6.468,23.4631187185,11.984,1.9220000000000002,12.137147111200001,10.57,-8.39,13.4950731751,77.56,22.664,1.9220000000000002,22.7453507337,11.984,1.9220000000000002,12.137147111200001,10.68,0.0,10.68,64.64
2020-12-16 09:30:00,17.3255,-6.4745,18.4957319536,5.2555,2.5355,5.8351555678,12.07,-9.01,15.0620383747,77.56,17.4555,2.5355,17.6386859063,5.2555,2.5355,5.8351555678,12.2,0.0,12.2,64.64
2020-12-16 10:00:00,17.2975,-6.288,18.4049572195,8.4275,1.732,8.6036376173,8.87,-8.02,11.9581478499,77.48,17.3975,1.732,17.4835016587,8.4275,1.732,8.6036376173,8.97,0.0,8.97,64.57
2020-12-16 10:30:00,18.4055,-6.6115,19.5569517691,7.1555,2.7185,7.6545034130000005,11.25,-9.33,14.6154507286,77.53,18.5055,2.7185,18.7041111123,7.1555,2.7185,7.6545034130000005,11.35,0.0,11.35,64.61
2020-12-16 11:00:00,19.009,-6.457,20.0757298747,11.629,2.933,11.9931701397,7.38,-9.39,11.9430523737,77.43,19.109,2.933,19.332779676,11.629,2.933,11.9931701397,7.48,0.0,7.48,64.53
2020-12-16 11:30:00,19.2675,-6.4595,20.321459015,3.9675000000000002,3.1105,5.0414548,15.3,-9.57,18.0464650278,77.49,19.4175,3.1105,19.6650582633,3.9675000000000002,3.1105,5.0414548,15.45,0.0,15.45,64.56
2020-12-16 12:00:00,19.826,-6.6345,20.9066225453,2.206,2.8655,3.6162862511,17.62,-9.5,20.0178520326,77.29,19.996,2.8655,20.2002749053,2.206,2.8655,3.6162862511,17.79,0.0,17.79,64.41
2020-12-16 12:30:00,19.489,-6.165,20.4408499334,2.1390000000000002,2.055,2.9662006001,17.35,-8.22,19.1987213116,77.77,19.659,2.055,19.7661150963,2.1390000000000002,2.055,2.9662006001,17.52,0.0,17.52,64.85
2020-12-16 13:00:00,19.9115,-6.088,20.821421091,2.5715,1.6520000000000001,3.0564221322,17.34,-7.74,18.9890284112,77.86,20.0715,1.6520000000000001,20.1393698077,2.5715,1.6520000000000001,3.0564221322,17.5,0.0,17.5,64.9
2020-12-16 13:30:00,19.897,-5.9205000000000005,20.7591649459,3.497,1.1495,3.681081261,16.4,-7.07,17.859028529,77.91,20.057,1.1495,20.0899128731,3.497,1.1495,3.681081261,16.56,0.0,16.56,64.95
2020-12-16 14:00:00,20.352,-5.65,21.1217045714,3.292,1.17,3.4937321019,17.06,-6.82,18.3726971346,78.07,20.512,1.17,20.5453411751,3.292,1.17,3.4937321019,17.22,0.0,17.22,65.07
2020-12-16 14:30:00,21.0785,-5.6735,21.8286913144,3.4285,0.8365,3.5290713368,17.65,-6.51,18.8122991684,78.07,21.2485,0.8365,21.2649590759,3.4285,0.8365,3.5290713368,17.82,0.0,17.82,65.07
2020-12-16 15:00:00,20.8975,-5.577,21.6288796578,3.9375,0.673,3.9946007623,16.96,-6.25,18.0749578146,78.07,21.0675,0.673,21.0782467309,3.9375,0.673,3.9946007623,17.13,0.0,17.13,65.07
2020-12-16 15:30:00,18.3915,-5.5995,19.2250272432,3.3315,0.9405,3.4617094765,15.06,-6.54,16.4187453845,78.0,18.5315,0.9405,18.5553505087,3.3315,0.9405,3.4617094765,15.2,0.0,15.2,65.02
2020-12-16 16:00:00,19.2495,-5.5315,20.0284982587,4.4495000000000005,1.7685,4.7880729422,14.8,-7.3,16.5024240644,78.0,19.3895,1.7685,19.4699846559,4.4495000000000005,1.7685,4.7880729422,14.94,0.0,14.94,65.02
2020-12-16 16:30:00,18.066,-5.516,18.8893253453,6.076,2.004,6.3979521724,11.99,-7.52,14.153109199,77.82,18.186,2.004,18.2960818756,6.076,2.004,6.3979521724,12.11,0.0,12.11,64.88
2020-12-16 17:00:00,18.2055,-5.493,19.0161320791,8.8955,1.697,9.0559223302,9.31,-7.19,11.7631713411,77.62,18.3255,1.697,18.4039060868,8.8955,1.697,9.0559223302,9.43,0.0,9.43,64.71
2020-12-16 17:30:00,20.0075,-5.483,20.7452005353,9.0675,1.807,9.24579933,10.94,-7.29,13.1463949431,77.68,20.1175,1.807,20.1984914103,9.0675,1.807,9.24579933,11.05,0.0,11.05,64.77
2020-12-16 18:00:00,19.7185,-5.6885,20.5226283526,8.1885,2.1515,8.4664328085,11.53,-7.84,13.9429731406,77.68,19.8285,2.1515,19.9448831659,8.1885,2.1515,8.4664328085,11.64,0.0,11.64,64.73
2020-12-16 18:30:00,18.9795,-5.286,19.7018581928,7.6495,1.714,7.8391738244999996,11.33,-7.0,13.3179915903,77.93,19.0895,1.714,19.1662934927,7.6495,1.714,7.8391738244999996,11.44,0.0,11.44,64.96
2020-12-16 19:00:00,18.1195,-5.306,18.8804109132,7.5295,1.514,7.6802061333000005,10.59,-6.82,12.5960509685,77.99,18.2295,1.514,18.2922624694,7.5295,1.514,7.6802061333000005,10.7,0.0,10.7,65.02
2020-12-16 19:30:00,20.0455,-5.587,20.8095324131,5.9655000000000005,1.603,6.1771190089,14.08,-7.19,15.8095698866,77.92,20.1655,1.603,20.2291126659,5.9655000000000005,1.603,6.1771190089,14.2,0.0,14.2,64.96
2020-12-16 20:00:00,21.8515,-5.858,22.6230903338,4.4515,1.6520000000000001,4.7481529304,17.4,-7.51,18.951519728,77.77,22.0315,1.6520000000000001,22.0933495933,4.4515,1.6520000000000001,4.7481529304,17.58,0.0,17.58,64.82
2020-12-16 20:30:00,18.2245,-5.4875,19.0327364428,4.6945,0.9025000000000001,4.7804640465,13.53,-6.39,14.963054501,77.69,18.3645,0.9025000000000001,18.3866627342,4.6945,0.9025000000000001,4.7804640465,13.67,0.0,13.67,64.76
2020-12-16 21:00:00,15.5635,-5.894,16.6421683758,5.9535,1.6960000000000002,6.1903617221000005,9.61,-7.59,12.2458237779,77.5,15.6535,1.6960000000000002,15.7451096614,5.9535,1.6960000000000002,6.1903617221000005,9.7,0.0,9.7,64.6
2020-12-16 21:30:00,17.828,-6.2055,18.877124099,5.198,2.0245,5.5783334653,12.63,-8.23,15.0748067981,77.44,17.978,2.0245,18.0916302264,5.198,2.0245,5.5783334653,12.78,0.0,12.78,64.52
2020-12-16 22:00:00,15.7905,-6.249,16.9820461444,5.2105,1.751,5.4968455727,10.58,-8.0,13.2641019296,77.55,15.8905,1.751,15.9866816835,5.2105,1.751,5.4968455727,10.68,0.0,10.68,64.6
2020-12-16 22:30:00,19.2865,-5.999,20.1979475009,6.0865,1.651,6.3064477521,13.2,-7.65,15.2565559678,77.83,19.4365,1.651,19.5064946428,6.0865,1.651,6.3064477521,13.35,0.0,13.35,64.7
2020-12-16 23:00:00,17.984,-6.2675,19.0448368922,8.944,1.6625,9.0971996928,9.04,-7.93,12.0252442803,77.79,18.094,1.6625,18.1702158009,8.944,1.6625,9.0971996928,9.15,0.0,9.15,64.65
2020-12-16 23:30:00,19.854,-6.5535,20.9076464063,6.614,2.3465,7.0179098206,13.24,-8.9,15.9532943306,77.62,20.014,2.3465,20.1510857834,6.614,2.3465,7.0179098206,13.4,0.0,13.4,64.56
2020-12-17 00:00:00,17.506,-6.2815,18.5988515304,5.586,1.5785,5.8047444604,11.92,-7.86,14.2781651482,77.93,17.656,1.5785,17.7264209092,5.586,1.5785,5.8047444604,12.07,0.0,12.07,64.85
2020-12-17 00:30:00,20.905,-6.3695,21.8538224403,9.335,1.0705,9.3961798221,11.57,-7.44,13.7556715576,77.77,21.045,1.0705,21.0722090738,9.335,1.0705,9.3961798221,11.71,0.0,11.71,64.71
2020-12-17 01:00:00,21.2295,-6.7010000000000005,22.2619646763,7.7995,1.569,7.9557502003,13.43,-8.27,15.7720575703,77.84,21.3995,1.569,21.4569420293,7.7995,1.569,7.9557502003,13.6,0.0,13.6,64.78
2020-12-17 01:30:00,24.4285,-6.595,25.303075648,8.7585,1.5150000000000001,8.8885627213,15.67,-8.11,17.644290861400002,78.05,24.6185,1.5150000000000001,24.6650718071,8.7585,1.5150000000000001,8.8885627213,15.86,0.0,15.86,64.95
2020-12-17 02:00:00,21.1765,-6.133,22.0467195122,10.8965,0.727,10.9207253079,10.28,-6.86,12.3587216167,78.21,21.3365,0.727,21.3488819672,10.8965,0.727,10.9207253079,10.44,0.0,10.44,65.08
2020-12-17 02:30:00,23.7205,-6.2205,24.5225761391,13.1405,0.35950000000000004,13.1454167108,10.58,-6.58,12.459245563,78.03,23.8205,0.35950000000000004,23.8232126402,13.1405,0.35950000000000004,13.1454167108,10.68,0.0,10.68,64.93
2020-12-17 03:00:00,23.4055,-5.9435,24.1483461649,11.2455,0.0965,11.2459140358,12.16,-6.04,13.5774518964,78.26,23.5855,0.0965,23.5856974139,11.2455,0.0965,11.2459140358,12.34,0.0,12.34,65.12
2020-12-17 03:30:00,22.494,-5.913,23.2581943624,14.284,0.007,14.2840017152,8.21,-5.92,10.1217834397,78.26,22.604,0.007,22.604001083900002,14.284,0.007,14.2840017152,8.32,0.0,8.32,65.12
2020-12-17 04:00:00,17.658,-5.4415,18.4774155728,12.748,-0.5515,12.759923834,4.91,-4.89,6.9296608864,78.32,17.768,-0.5515,17.776556929,12.748,-0.5515,12.759923834,5.02,0.0,5.02,65.16
2020-12-17 04:30:00,11.385,-5.316,12.5649544766,12.125,-0.886,12.1573278725,-0.74,-4.43,4.4913806341,78.13,11.405,-0.886,11.4393627882,12.125,-0.886,12.1573278725,-0.72,0.0,0.72,65.01
2020-12-17 05:00:00,15.0785,-5.2745,15.9744017885,12.0885,-0.8845000000000001,12.1208156697,2.99,-4.39,5.3115157912,78.18,15.1385,-0.8845000000000001,15.1643174096,12.0885,-0.8845000000000001,12.1208156697,3.05,0.0,3.05,65.07
2020-12-17 05:30:00,13.351,-5.787,14.5512394661,9.231,0.223,9.233693194,4.12,-6.01,7.2865972854,77.98,13.411,0.223,13.4128539096,9.231,0.223,9.233693194,4.18,0.0,4.18,64.91
2020-12-17 06:00:00,16.895,-6.032,17.939510835,5.695,0.308,5.7033226281000005,11.2,-6.34,12.8699494949,78.09,17.025,0.308,17.0277857926,5.695,0.308,5.7033226281000005,11.33,0.0,11.33,65.0
2020-12-17 06:30:00,19.3245,-5.8895,20.2020422359,7.4745,0.3205,7.4813682238,11.85,-6.21,13.3785873694,78.24,19.4645,0.3205,19.4671384774,7.4745,0.3205,7.4813682238,11.99,0.0,11.99,65.13
2020-12-17 07:00:00,18.1105,-5.6535,18.9724081893,7.9605,0.2165,7.9634435077,10.15,-5.87,11.7251609797,78.18,18.2205,0.2165,18.221786205,7.9605,0.2165,7.9634435077,10.26,0.0,10.26,65.13
2020-12-17 07:30:00,19.1805,-6.1,20.1271354209,8.7505,1.2,8.8323977633,10.43,-7.3,12.7308640712,77.82,19.3105,1.2,19.347749488,8.7505,1.2,8.8323977633,10.56,0.0,10.56,64.85
2020-12-17 08:00:00,15.6335,-6.058,16.7662066744,10.5735,0.982,10.6190030723,5.06,-7.04,8.6697866179,77.65,15.6935,0.982,15.724193659800001,10.5735,0.982,10.6190030723,5.12,0.0,5.12,64.71
2020-12-17 08:30:00,17.89,-5.3225,18.6649700308,11.39,-0.5525,11.4033923133,6.5,-4.77,8.0624375967,77.9,17.96,-0.5525,17.9684962156,11.39,-0.5525,11.4033923133,6.57,0.0,6.57,64.92
2020-12-17 09:00:00,15.9715,-4.9965,16.734808768,12.9415,-0.5565,12.9534595572,3.03,-4.44,5.375360453,77.97,16.0415,-0.5565,16.0511499432,12.9415,-0.5565,12.9534595572,3.1,0.0,3.1,64.98
2020-12-17 09:30:00,15.9645,-4.608,16.6162247292,9.3445,-1.298,9.4342187938,6.62,-3.31,7.4013850055,78.29,16.3945,-1.298,16.4458029372,9.3445,-1.298,9.4342187938,7.05,0.0,7.05,65.27
2020-12-17 10:00:00,18.2695,-4.8455,18.9011507718,7.8795,-0.8455,7.9247328346,10.39,-4.0,11.1333777444,78.17,18.6795,-0.8455,18.6986253639,7.8795,-0.8455,7.9247328346,10.8,0.0,10.8,65.16
2020-12-17 10:30:00,18.2165,-4.78,18.8331960179,8.3565,-0.52,8.3726633905,9.86,-4.26,10.740912438,78.49,18.3265,-0.52,18.3338758109,8.3565,-0.52,8.3726633905,9.97,0.0,9.97,65.4
2020-12-17 11:00:00,16.8085,-4.1535,17.3140761954,9.5585,-1.6135000000000002,9.6937250064,7.25,-2.54,7.6820635249,78.49,16.8685,-1.6135000000000002,16.9454912735,9.5585,-1.6135000000000002,9.6937250064,7.31,0.0,7.31,65.4
2020-12-17 11:30:00,11.9135,-4.874,12.8719601557,9.1735,0.526,9.1885678019,2.74,-5.4,6.0553777752,78.49,11.9535,0.526,11.9650674152,9.1735,0.526,9.1885678019,2.7800000000000002,0.0,2.7800000000000002,65.4
2020-12-17 12:00:00,12.39,-5.0905,13.3949725737,10.87,0.8795000000000001,10.9055224657,1.52,-5.97,6.160462645,78.49,12.4,0.8795000000000001,12.4311512037,10.87,0.8795000000000001,10.9055224657,1.53,0.0,1.53,65.36
2020-12-17 12:30:00,16.2875,-4.8175,16.9850217103,12.2975,-0.4675,12.3063829983,3.99,-4.35,5.9027620653,78.39,16.3275,-0.4675,16.3341915166,12.2975,-0.4675,12.3063829983,4.03,0.0,4.03,65.3
2020-12-17 13:00:00,17.4615,-4.849,18.1222731259,15.1115,-0.449,15.1181689781,2.35,-4.4,4.9882361612,78.26,17.5015,-0.449,17.5072585875,15.1115,-0.449,15.1181689781,2.39,0.0,2.39,65.15
2020-12-17 13:30:00,18.0785,-5.0545,18.7717908709,14.5085,-0.4045,14.5141376768,3.5700000000000003,-4.65,5.8623715338,78.26,18.1185,-0.4045,18.1230147189,14.5085,-0.4045,14.5141376768,3.61,0.0,3.61,65.03
2020-12-17 14:00:00,18.7905,-4.869,19.4110806307,14.3105,-0.369,14.3152565904,4.48,-4.5,6.3498346435,78.26,18.8305,-0.369,18.8341150907,14.3105,-0.369,14.3152565904,4.52,0.0,4.52,64.94
2020-12-17 14:30:00,17.9745,-4.7195,18.5837652401,10.6845,-0.11950000000000001,10.6851682486,7.29,-4.6,8.6199825986,78.38,18.0445,-0.11950000000000001,18.044895691,10.6845,-0.11950000000000001,10.6851682486,7.36,0.0,7.36,64.97
2020-12-17 15:00:00,19.8325,-4.7585,20.3953764001,12.5125,-0.35850000000000004,12.5176347007,7.32,-4.4,8.5406322951,78.34,19.8925,-0.35850000000000004,19.8957301575,12.5125,-0.35850000000000004,12.5176347007,7.38,0.0,7.38,64.97
2020-12-17 15:30:00,20.4945,-4.8175,21.0530956512,11.0045,-0.8775000000000001,11.0394305333,9.49,-3.94,10.2753929365,78.26,20.5945,-0.8775000000000001,20.6131859862,11.0045,-0.8775000000000001,11.0394305333,9.59,0.0,9.59,64.91
2020-12-17 16:00:00,15.1645,-5.3275,16.0730929351,16.9145,-1.1475,16.9533792059,-1.75,-4.18,4.5315449904000005,77.7,15.1545,-1.1475,15.1978823031,16.9145,-1.1475,16.9533792059,-1.76,0.0,1.76,64.42
2020-12-17 16:30:00,11.746,-5.569,12.9993183283,16.206,-0.46900000000000003,16.2127849859,-4.46,-5.1,6.7750719553,77.62,11.686,-0.46900000000000003,11.6954075175,16.206,-0.46900000000000003,16.2127849859,-4.52,0.0,4.52,64.36
2020-12-17 17:00:00,15.008,-5.765,16.0771666969,14.778,0.015,14.7780076127,0.23,-5.78,5.7845743145,77.42,15.018,0.015,15.018007491,14.778,0.015,14.7780076127,0.24,0.0,0.24,64.17
2020-12-17 17:30:00,16.7385,-5.008,17.4716183066,15.9485,-0.998,15.9796951238,0.79,-4.01,4.0870771953,77.33,16.7485,-0.998,16.7782077782,15.9485,-0.998,15.9796951238,0.8,0.0,0.8,64.09
2020-12-17 18:00:00,15.3825,-5.159,16.2245673979,19.2825,-0.779,19.2982291221,-3.9,-4.38,5.864673904,77.33,15.3525,-0.779,15.3722508843,19.2825,-0.779,19.2982291221,-3.93,0.0,3.93,64.09
2020-12-17 18:30:00,16.1015,-2.8315,16.3485685765,20.6315,-4.9215,21.2103737473,-4.53,2.09,4.9888876516,78.49,16.0715,-4.9215,16.8081609494,20.6315,-4.9215,21.2103737473,-4.5600000000000005,0.0,4.5600000000000005,65.06
2020-12-17 19:00:00,16.909,-2.851,17.147666955,19.379,-5.271,20.0830545983,-2.47,2.42,3.4579329085,79.09,16.879,-5.271,17.6828753884,19.379,-5.271,20.0830545983,-2.5,0.0,2.5,65.56
