Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-17 19:30:00,15.788,-3.0035,16.0711529222,13.308,-4.8035,14.1483736256,2.48,1.8,3.064375956,79.41,15.728,-4.8035,16.4451693895,13.308,-4.8035,14.1483736256,2.42,0.0,2.42,65.83
2020-12-17 20:00:00,15.917,-2.393,16.0958795348,16.457,-6.503,17.6952495885,-0.54,4.11,4.1453226654,79.73,15.877,-6.503,17.1571599631,16.457,-6.503,17.6952495885,-0.58,0.0,0.58,66.09
2020-12-17 20:30:00,15.03,-3.2715,15.3819248552,22.92,-5.6315,23.6016989272,-7.89,2.36,8.2353931297,79.37,15.04,-5.6315,16.059744464,22.92,-5.6315,23.6016989272,-7.88,0.0,7.88,65.78
2020-12-17 21:00:00,14.413,-3.555,14.8449518019,19.883,-5.185,20.5479418434,-5.47,1.63,5.7076965582,79.37,14.423,-5.185,15.326681115,19.883,-5.185,20.5479418434,-5.46,0.0,5.46,65.78
2020-12-17 21:30:00,14.2015,-3.406,14.6042267255,18.8315,-5.016,19.4880899077,-4.63,1.6099999999999999,4.9019383921,79.66,14.1915,-5.016,15.0518745759,18.8315,-5.016,19.4880899077,-4.64,0.0,4.64,65.95
2020-12-17 22:00:00,14.704,-3.1205,15.0314715264,22.594,-5.8905,23.3492360956,-7.89,2.77,8.3621169568,79.8,14.744,-5.8905,15.877138477999999,22.594,-5.8905,23.3492360956,-7.85,0.0,7.85,66.01
2020-12-17 22:30:00,13.937,-3.0025,14.256751918,28.667,-6.7325,29.4469598643,-14.73,3.73,15.194926785,79.74,14.037,-6.7325,15.5680417924,28.667,-6.7325,29.4469598643,-14.63,0.0,14.63,65.96
2020-12-17 23:00:00,12.3735,-3.1385,12.765331351,31.3935,-6.3385,32.0269952462,-19.02,3.2,19.2873118915,79.57,12.4735,-6.3385,13.9915969246,31.3935,-6.3385,32.0269952462,-18.92,0.0,18.92,65.82
2020-12-17 23:30:00,12.3815,-3.007,12.7414124511,30.0615,-6.927,30.8492643551,-17.68,3.92,18.1093566976,79.84,12.4715,-6.927,14.2661011229,30.0615,-6.927,30.8492643551,-17.59,0.0,17.59,66.04
2020-12-18 00:00:00,11.5185,-4.72,12.4480617869,29.0285,-4.98,29.4525756471,-17.51,0.26,17.5119302191,79.1,11.4785,-4.98,12.512248489000001,29.0285,-4.98,29.4525756471,-17.55,0.0,17.55,65.44
2020-12-18 00:30:00,11.1155,-6.091,12.6749604043,28.8455,-2.831,28.9840892776,-17.73,-3.26,18.0272155365,78.03,10.9955,-2.831,11.3540997552,28.8455,-2.831,28.9840892776,-17.85,0.0,17.85,64.56
2020-12-18 01:00:00,10.673,-5.9719999999999995,12.2301967687,27.053,-3.072,27.2268616076,-16.38,-2.9,16.6347347439,78.08,10.543,-3.072,10.9814403882,27.053,-3.072,27.2268616076,-16.51,0.0,16.51,64.61
2020-12-18 01:30:00,9.94,-5.7735,11.4950816548,26.36,-3.0835,26.5397357231,-16.42,-2.69,16.638885179,78.38,9.82,-3.0835,10.292733954100001,26.36,-3.0835,26.5397357231,-16.54,0.0,16.54,64.84
2020-12-18 02:00:00,9.418,-5.3815,10.8470856109,25.168,-3.1215,25.3608356773,-15.75,-2.26,15.9113198698,78.84,9.308,-3.1215,9.8174653679,25.168,-3.1215,25.3608356773,-15.86,0.0,15.86,65.24
2020-12-18 02:30:00,9.8355,-5.47,11.2542418781,21.7155,-3.45,21.9878475584,-11.88,-2.02,12.0505103626,78.89,9.7455,-3.45,10.3381463643,21.7155,-3.45,21.9878475584,-11.97,0.0,11.97,65.29
2020-12-18 03:00:00,9.5145,-5.7165,11.0997334427,20.6645,-2.6765,20.8371114241,-11.15,-3.04,11.5569935537,78.77,9.4445,-2.6765,9.8164266666,20.6645,-2.6765,20.8371114241,-11.22,0.0,11.22,65.2
2020-12-18 03:30:00,9.606,-5.574,11.1060664504,20.956,-2.794,21.1414373211,-11.35,-2.7800000000000002,11.6854995614,78.84,9.526,-2.794,9.927291272,20.956,-2.794,21.1414373211,-11.43,0.0,11.43,65.2
2020-12-18 04:00:00,9.114,-5.4235,10.6056281403,22.074,-3.2635,22.3139397743,-12.96,-2.16,13.1387670654,79.03,9.024,-3.2635,9.5959891752,22.074,-3.2635,22.3139397743,-13.05,0.0,13.05,65.39
2020-12-18 04:30:00,8.9135,-6.1615,10.835800132,23.9735,-2.6515,24.1196839635,-15.06,-3.51,15.4636250601,78.36,8.8235,-2.6515,9.2132841322,23.9735,-2.6515,24.1196839635,-15.15,0.0,15.15,64.98
2020-12-18 05:00:00,8.929,-5.9795,10.7462300948,28.239,-2.9395,28.3915794075,-19.31,-3.04,19.5478310817,78.15,8.789,-2.9395,9.2675337199,28.239,-2.9395,28.3915794075,-19.45,0.0,19.45,65.05
2020-12-18 05:30:00,9.5095,-6.348,11.4336212221,27.3295,-2.568,27.4498851409,-17.82,-3.7800000000000002,18.2164980169,78.02,9.3695,-2.568,9.7150478254,27.3295,-2.568,27.4498851409,-17.96,0.0,17.96,64.96
2020-12-18 06:00:00,10.16,-6.1705,11.8869958463,27.62,-3.5505,27.8472700682,-17.46,-2.62,17.6554807355,78.17,10.04,-3.5505,10.6493028058,27.62,-3.5505,27.8472700682,-17.58,0.0,17.58,65.09
2020-12-18 06:30:00,11.5335,-5.784,12.9025686687,26.5335,-3.294,26.737184935,-15.0,-2.49,15.2052655353,78.49,11.4235,-3.294,11.888935539,26.5335,-3.294,26.737184935,-15.11,0.0,15.11,65.35
2020-12-18 07:00:00,12.6125,-5.369,13.7077101388,25.2125,-2.729,25.3597633516,-12.6,-2.64,12.873600894900001,78.83,12.5125,-2.729,12.8066427002,25.2125,-2.729,25.3597633516,-12.7,0.0,12.7,65.64
2020-12-18 07:30:00,12.5485,-6.0005,13.9093800185,28.3185,-1.7105000000000001,28.3701119578,-15.77,-4.29,16.3431025206,78.01,12.4285,-1.7105000000000001,12.5456535302,28.3185,-1.7105000000000001,28.3701119578,-15.89,0.0,15.89,64.98
2020-12-18 08:00:00,13.3535,-6.891,15.0267043376,22.5735,-0.511,22.5792830544,-9.22,-6.38,11.2121719573,77.66,13.2735,-0.511,13.2833325355,22.5735,-0.511,22.5792830544,-9.3,0.0,9.3,64.7
2020-12-18 08:30:00,14.2745,-6.885,15.8481726155,24.0645,-0.47500000000000003,24.0691874655,-9.79,-6.41,11.7018032798,77.35,14.1945,-0.47500000000000003,14.2024453968,24.0645,-0.47500000000000003,24.0691874655,-9.87,0.0,9.87,64.46
2020-12-18 09:00:00,13.2105,-6.6975,14.811273291,24.7205,-1.0675,24.7435380756,-11.51,-5.63,12.8131573002,77.52,13.1205,-1.0675,13.1638549255,24.7205,-1.0675,24.7435380756,-11.6,0.0,11.6,64.6
2020-12-18 09:30:00,12.9975,-6.5695,14.5634246144,22.4075,-1.9395,22.4912808995,-9.41,-4.63,10.4873733604,77.7,12.9175,-1.9395,13.0622917782,22.4075,-1.9395,22.4912808995,-9.49,0.0,9.49,64.74
2020-12-18 10:00:00,12.8815,-6.0995,14.2526117782,27.4115,-2.6395,27.5382877554,-14.53,-3.46,14.936281331,77.51,12.7415,-2.6395,13.012024535,27.4115,-2.6395,27.5382877554,-14.67,0.0,14.67,64.57
2020-12-18 10:30:00,13.4875,-5.6915,14.639188109300001,23.8275,-2.8515,23.9975167153,-10.34,-2.84,10.7229287044,77.92,13.3775,-2.8515,13.6780319674,23.8275,-2.8515,23.9975167153,-10.45,0.0,10.45,64.9
2020-12-18 11:00:00,13.354,-5.981,14.6322136739,23.894,-1.9809999999999999,23.9759795837,-10.54,-4.0,11.2734910298,77.68,13.264,-1.9809999999999999,13.4111169184,23.894,-1.9809999999999999,23.9759795837,-10.63,0.0,10.63,64.53
2020-12-18 11:30:00,13.244,-6.0995,14.5810643044,22.714,-1.4895,22.7627855556,-9.47,-4.61,10.5324735936,77.68,13.154,-1.4895,13.2380635385,22.714,-1.4895,22.7627855556,-9.56,0.0,9.56,64.45
2020-12-18 12:00:00,14.053,-6.379,15.4330311346,19.923000000000002,-0.979,19.9470391287,-5.87,-5.4,7.9760203109,77.78,14.003,-0.979,14.0371809848,19.923000000000002,-0.979,19.9470391287,-5.92,0.0,5.92,64.49
2020-12-18 12:30:00,16.2135,-5.91,17.2570473213,28.6935,-2.31,28.7863342968,-12.48,-3.6,12.9888567626,77.4,16.1135,-2.31,16.2782364601,28.6935,-2.31,28.7863342968,-12.58,0.0,12.58,64.18
2020-12-18 13:00:00,16.0505,-5.665,17.0208923165,29.9005,-2.8449999999999998,30.0355443641,-13.85,-2.8200000000000003,14.1341748963,77.4,15.9305,-2.8449999999999998,16.1825478603,29.9005,-2.8449999999999998,30.0355443641,-13.97,0.0,13.97,64.14
2020-12-18 13:30:00,16.0955,-5.3325,16.9558449067,31.485500000000002,-3.5225,31.6819304415,-15.39,-1.81,15.4960704696,77.48,15.9655,-3.5225,16.3494708324,31.485500000000002,-3.5225,31.6819304415,-15.52,0.0,15.52,64.18
2020-12-18 14:00:00,16.3535,-5.318,17.1964556304,31.0435,-3.578,31.2490156045,-14.69,-1.74,14.7926907627,77.48,16.2135,-3.578,16.6036040139,31.0435,-3.578,31.2490156045,-14.83,0.0,14.83,64.18
2020-12-18 14:30:00,16.3835,-5.446,17.2649352229,25.1835,-2.586,25.3159251905,-8.8,-2.86,9.2530859717,77.87,16.2935,-2.586,16.4974403545,25.1835,-2.586,25.3159251905,-8.89,0.0,8.89,64.52
2020-12-18 15:00:00,16.4185,-5.4985,17.3147522217,18.7685,-1.9985,18.8746018369,-2.35,-3.5,4.2157442996,77.99,16.3885,-1.9985,16.5099041336,18.7685,-1.9985,18.8746018369,-2.38,0.0,2.38,64.58
2020-12-18 15:30:00,17.249,-5.6235,18.1425398787,19.459,-2.0535,19.5670524926,-2.21,-3.5700000000000003,4.198690272,78.04,17.229,-2.0535,17.3509453129,19.459,-2.0535,19.5670524926,-2.23,0.0,2.23,64.63
2020-12-18 16:00:00,15.8115,-6.002,16.912348632,16.8715,-1.392,16.928826783,-1.06,-4.61,4.7302959738,77.88,15.7915,-1.392,15.8527327691,16.8715,-1.392,16.928826783,-1.08,0.0,1.08,64.52
2020-12-18 16:30:00,17.802,-5.973,18.7773249692,16.632,-1.303,16.6829623568,1.17,-4.67,4.8143327679,77.94,17.832,-1.303,17.879542304,16.632,-1.303,16.6829623568,1.2,0.0,1.2,64.52
2020-12-18 17:00:00,16.248,-5.918,17.2922013636,25.308,-2.268,25.4094212449,-9.06,-3.65,9.7676046194,77.47,16.178,-2.268,16.3362023739,25.308,-2.268,25.4094212449,-9.13,0.0,9.13,64.13
2020-12-18 17:30:00,15.2035,-5.336,16.1127064223,28.4735,-3.096,28.641323612,-13.27,-2.24,13.4577301206,77.81,15.1435,-3.096,15.4567398972,28.4735,-3.096,28.641323612,-13.33,0.0,13.33,64.41
2020-12-18 18:00:00,16.439,-2.8105,16.6775187378,30.359,-7.1705,31.1943095973,-13.92,4.36,14.5868433871,78.9,16.459,-7.1705,17.953126503500002,30.359,-7.1705,31.1943095973,-13.9,0.0,13.9,65.31
2020-12-18 18:30:00,15.1535,-3.146,15.4766236063,26.2235,-5.856,26.8694005934,-11.07,2.71,11.3968855395,79.02,15.1835,-5.856,16.2736415178,26.2235,-5.856,26.8694005934,-11.04,0.0,11.04,65.42
2020-12-18 19:00:00,15.609,-3.235,15.9407059442,28.459,-5.995,29.0835813819,-12.85,2.76,13.1430628089,78.88,15.639,-5.995,16.7486819183,28.459,-5.995,29.0835813819,-12.82,0.0,12.82,65.29
2020-12-18 19:30:00,16.622,-2.8305,16.8612755819,29.072,-6.8905,29.8774191364,-12.45,4.06,13.0952701385,79.05,16.652,-6.8905,18.0213233213,29.072,-6.8905,29.8774191364,-12.42,0.0,12.42,65.44
2020-12-18 20:00:00,14.864,-3.1265,15.1892560137,26.564,-5.4365,27.1146017535,-11.7,2.31,11.9258584597,78.99,14.894,-5.4365,15.8551811169,26.564,-5.4365,27.1146017535,-11.67,0.0,11.67,65.38
2020-12-18 20:30:00,15.7825,-3.4575,16.1567822446,24.0725,-6.2975,24.8825995929,-8.29,2.84,8.7629732397,78.95,15.7725,-6.2975,16.9832347478,24.0725,-6.2975,24.8825995929,-8.3,0.0,8.3,65.31
2020-12-18 21:00:00,16.213,-3.6925,16.6281666232,23.973,-5.1525,24.5204605432,-7.76,1.46,7.8961509611,79.03,16.223,-5.1525,17.021574112,23.973,-5.1525,24.5204605432,-7.75,0.0,7.75,65.57
2020-12-18 21:30:00,20.4055,-3.7005,20.7383251614,22.7855,-5.0505,23.3385209578,-2.38,1.35,2.7362200204000002,78.81,20.3955,-5.0505,21.0115199474,22.7855,-5.0505,23.3385209578,-2.39,0.0,2.39,65.68
2020-12-18 22:00:00,19.4585,-2.7655000000000003,19.6540380711,24.6185,-6.8855,25.5632676413,-5.16,4.12,6.6030296077,79.38,19.4785,-6.8855,20.6596726136,24.6185,-6.8855,25.5632676413,-5.14,0.0,5.14,66.12
2020-12-18 22:30:00,19.462,-5.27,20.1628952286,25.262,-2.84,25.4211377401,-5.8,-2.43,6.2884735827,78.11,19.442,-2.84,19.6483323465,25.262,-2.84,25.4211377401,-5.82,0.0,5.82,65.06
2020-12-18 23:00:00,18.2945,-6.1035,19.2857834298,26.3645,-1.6735,26.4175597378,-8.07,-4.43,9.2059654572,77.59,18.2645,-1.6735,18.3410076741,26.3645,-1.6735,26.4175597378,-8.1,0.0,8.1,64.6
2020-12-18 23:30:00,15.681000000000001,-5.5115,16.6213836142,23.721,-2.0715,23.8112778584,-8.04,-3.44,8.7450100057,77.95,15.631,-2.0715,15.7676654344,23.721,-2.0715,23.8112778584,-8.09,0.0,8.09,64.88
2020-12-19 00:00:00,10.709,-5.7225,12.1420627263,21.349,-1.1525,21.3800855295,-10.64,-4.57,11.5799179617,78.37,10.659,-1.1525,10.7211257455,21.349,-1.1525,21.3800855295,-10.69,0.0,10.69,65.22
2020-12-19 00:30:00,8.306,-6.5315,10.5664624284,14.226,0.6085,14.2390079798,-5.92,-7.14,9.2750202156,78.1,8.256,0.6085,8.2783940623,14.226,0.6085,14.2390079798,-5.97,0.0,5.97,64.99
2020-12-19 01:00:00,10.9425,-6.6495,12.8044584618,9.2325,0.4505,9.2434845432,1.71,-7.1,7.3030199233,77.94,10.9725,0.4505,10.981744237600001,9.2325,0.4505,9.2434845432,1.74,0.0,1.74,64.85
2020-12-19 01:30:00,12.9475,-6.7705,14.6108667265,5.5375,-0.0205,5.5375379457000005,7.41,-6.75,10.0235023819,77.74,13.0375,-0.0205,13.037516117,5.5375,-0.0205,5.5375379457000005,7.5,0.0,7.5,64.67
2020-12-19 02:00:00,12.1925,-6.092,13.6297292801,6.6825,-1.3519999999999999,6.8178963214,5.51,-4.74,7.2682666434,78.27,12.2825,-1.3519999999999999,12.3566868638,6.6825,-1.3519999999999999,6.8178963214,5.6,0.0,5.6,65.06
2020-12-19 02:30:00,12.129,-6.2365,13.6384226819,8.749,-1.3265,8.8489888264,3.38,-4.91,5.9609143594,78.27,12.189,-1.3265,12.2609674679,8.749,-1.3265,8.8489888264,3.44,0.0,3.44,64.86
2020-12-19 03:00:00,12.926,-5.7485,14.1466154344,10.426,-2.6885,10.7670566196,2.5,-3.06,3.9514048135,78.46,12.975999999999999,-2.6885,13.2515888953,10.426,-2.6885,10.7670566196,2.55,0.0,2.55,65.0
2020-12-19 03:30:00,13.973,-6.456,15.3923573568,9.073,-1.146,9.1450885726,4.9,-5.31,7.2253788828,78.02,14.053,-1.146,14.0996498183,9.073,-1.146,9.1450885726,4.98,0.0,4.98,64.63
2020-12-19 04:00:00,12.661,-5.9915,14.0071050988,10.981,-1.8215,11.1310477157,1.6800000000000002,-4.17,4.4956979436,78.33,12.731,-1.8215,12.8606462999,10.981,-1.8215,11.1310477157,1.75,0.0,1.75,64.85
2020-12-19 04:30:00,12.8565,-6.256,14.2978015181,15.0365,-1.6760000000000002,15.1296169234,-2.18,-4.58,5.0723564544,78.03,12.8665,-1.6760000000000002,12.975199353,15.0365,-1.6760000000000002,15.1296169234,-2.17,0.0,2.17,64.56
2020-12-19 05:00:00,11.0315,-5.932,12.5252790887,18.4215,-2.362,18.5723102023,-7.39,-3.5700000000000003,8.2071310456,78.22,11.0015,-2.362,11.2522018401,18.4215,-2.362,18.5723102023,-7.42,0.0,7.42,64.78
2020-12-19 05:30:00,13.243,-6.6925,14.8380121731,11.603,-1.0125,11.6470925664,1.6400000000000001,-5.68,5.9120216508,78.02,13.243,-1.0125,13.2816491916,11.603,-1.0125,11.6470925664,1.6400000000000001,0.0,1.6400000000000001,64.94
2020-12-19 06:00:00,16.063,-6.8100000000000005,17.4469501346,9.933,-0.87,9.9710274797,6.13,-5.94,8.5358362215,77.88,16.183,-0.87,16.206368779,9.933,-0.87,9.9710274797,6.25,0.0,6.25,64.88
2020-12-19 06:30:00,14.792,-6.897,16.3209029468,13.182,-0.527,13.192530197,1.6099999999999999,-6.37,6.5703120169,77.69,14.802,-0.527,14.8113784976,13.182,-0.527,13.192530197,1.62,0.0,1.62,64.72
2020-12-19 07:00:00,15.3275,-6.149,16.5149162048,13.9975,-2.029,14.1437918272,1.33,-4.12,4.3293533004,77.87,15.4075,-2.029,15.5405243557,13.9975,-2.029,14.1437918272,1.4100000000000001,0.0,1.4100000000000001,64.86
2020-12-19 07:30:00,13.7275,-5.273,14.7053998671,12.5775,-2.993,12.9287105022,1.15,-2.2800000000000002,2.5536052945,78.5,13.7675,-2.993,14.0890775159,12.5775,-2.993,12.9287105022,1.19,0.0,1.19,65.35
2020-12-19 08:00:00,22.8805,-5.307,23.4879017635,15.3805,-3.407,15.7533307351,7.5,-1.9,7.7369244536,78.17,22.9105,-3.407,23.1624407015,15.3805,-3.407,15.7533307351,7.53,0.0,7.53,65.07
2020-12-19 08:30:00,23.837,-5.21,24.3997268222,19.817,-3.9699999999999998,20.2107493429,4.02,-1.24,4.2068990955,77.99,23.957,-3.9699999999999998,24.2837136575,19.817,-3.9699999999999998,20.2107493429,4.14,0.0,4.14,64.77
2020-12-19 09:00:00,24.198,-4.623,24.6356516658,27.648,-4.373,27.9916957864,-3.45,-0.25,3.4590461113,77.77,24.188,-4.373,24.5801235351,27.648,-4.373,27.9916957864,-3.46,0.0,3.46,64.45
2020-12-19 09:30:00,22.3345,-4.9995,22.8872211179,22.8745,-3.2295,23.1013510536,-0.54,-1.77,1.8505404616,77.81,22.3445,-3.2295,22.5766771359,22.8745,-3.2295,23.1013510536,-0.53,0.0,0.53,64.45
2020-12-19 10:00:00,23.9285,-5.6865,24.5949058648,22.3185,-2.4665,22.4543774017,1.6099999999999999,-3.22,3.6000694438,77.59,23.9285,-2.4665,24.0552849599,22.3185,-2.4665,22.4543774017,1.6099999999999999,0.0,1.6099999999999999,64.27
2020-12-19 10:30:00,16.862,-5.4945,17.7346151424,23.142,-1.7545000000000002,23.2084130058,-6.28,-3.74,7.3093091329,77.7,16.862,-1.7545000000000002,16.9530325974,23.142,-1.7545000000000002,23.2084130058,-6.28,0.0,6.28,64.51
2020-12-19 11:00:00,18.5925,-5.4305,19.3693414059,25.5725,-2.5404999999999998,25.6983831495,-6.98,-2.89,7.5546343393,77.44,18.5525,-2.5404999999999998,18.7256347422,25.5725,-2.5404999999999998,25.6983831495,-7.02,0.0,7.02,64.51
2020-12-19 11:30:00,22.092,-5.035,22.658501473,24.552,-3.145,24.7526105492,-2.46,-1.8900000000000001,3.1022088905,77.86,22.082,-3.145,22.304836897,24.552,-3.145,24.7526105492,-2.47,0.0,2.47,64.89
2020-12-19 12:00:00,23.641,-4.8205,24.1274553414,21.651,-3.6705,21.9599264855,1.99,-1.15,2.2983907414,77.77,23.671,-3.6705,23.9538892719,21.651,-3.6705,21.9599264855,2.02,0.0,2.02,64.81
2020-12-19 12:30:00,24.077,-5.016,24.5939461047,21.867,-3.686,22.1754883824,2.21,-1.33,2.5793410011,77.69,24.127,-3.686,24.4069400991,21.867,-3.686,22.1754883824,2.26,0.0,2.26,64.76
2020-12-19 13:00:00,16.14,-5.365,17.0083163482,17.53,-2.745,17.7436164578,-1.3900000000000001,-2.62,2.9658894113,77.93,16.13,-2.745,16.3619046874,17.53,-2.745,17.7436164578,-1.4,0.0,1.4,64.95
2020-12-19 13:30:00,17.435,-5.324,18.2297614082,20.265,-3.154,20.5089722073,-2.83,-2.17,3.566202462,78.04,17.395,-3.154,17.6786238435,20.265,-3.154,20.5089722073,-2.87,0.0,2.87,65.02
2020-12-19 14:00:00,21.0435,-5.174,21.6702369219,17.4335,-3.654,17.8123170377,3.61,-1.52,3.9169503443,78.27,21.0735,-3.654,21.3879432917,17.4335,-3.654,17.8123170377,3.64,0.0,3.64,65.18
2020-12-19 14:30:00,21.345,-4.8065,21.8794759364,22.545,-4.7765,23.0454328935,-1.2,-0.03,1.2003749414,78.13,21.395,-4.7765,21.9217010574,22.545,-4.7765,23.0454328935,-1.15,0.0,1.15,65.09
2020-12-19 15:00:00,20.382,-5.03,20.993494802,30.542,-4.39,30.8558886438,-10.16,-0.64,10.1801375236,77.69,20.312,-4.39,20.7809875607,30.542,-4.39,30.8558886438,-10.23,0.0,10.23,64.69
2020-12-19 15:30:00,21.785,-4.841,22.3163954527,32.385,-4.741,32.7301895198,-10.6,-0.1,10.6004716876,77.39,21.705,-4.741,22.216752823,32.385,-4.741,32.7301895198,-10.68,0.0,10.68,64.44
2020-12-19 16:00:00,20.84,-5.5035,21.5544453014,26.21,-3.0435,26.3861136254,-5.37,-2.46,5.9066487961,77.39,20.8,-3.0435,21.0214864424,26.21,-3.0435,26.3861136254,-5.41,0.0,5.41,64.44
2020-12-19 16:30:00,20.488,-5.8085,21.2954646873,27.008,-2.3085,27.106479599,-6.52,-3.5,7.400027027,77.28,20.478,-2.3085,20.6077086608,27.008,-2.3085,27.106479599,-6.53,0.0,6.53,64.36
2020-12-19 17:00:00,23.4975,-3.354,23.7356656163,28.7075,-5.974,29.3225038537,-5.21,2.62,5.8316807183,77.85,23.4775,-5.974,24.225641008,28.7075,-5.974,29.3225038537,-5.23,0.0,5.23,64.85
2020-12-19 17:30:00,25.55,-1.0145,25.5701331684,29.56,-9.2545,30.9748183247,-4.01,8.24,9.1639347444,78.35,25.54,-9.2545,27.1650026735,29.56,-9.2545,30.9748183247,-4.02,0.0,4.02,65.28
2020-12-19 18:00:00,31.058,-1.435,31.0911336075,26.668,-8.865,28.1028548194,4.39,7.43,8.6300057937,78.35,30.998,-8.865,32.2407231464,26.668,-8.865,28.1028548194,4.33,0.0,4.33,65.28
2020-12-19 18:30:00,31.254,-1.3545,31.2833371981,27.734,-9.1345,29.1995521584,3.52,7.78,8.5392505526,78.59,31.224,-9.1345,32.5327107117,27.734,-9.1345,29.1995521584,3.49,0.0,3.49,65.45
2020-12-19 19:00:00,24.8245,-1.6085,24.876556685,28.924500000000002,-9.8885,30.5681064592,-4.1,8.28,9.2395021511,78.49,24.8145,-9.8885,26.7122039993,28.924500000000002,-9.8885,30.5681064592,-4.11,0.0,4.11,65.36
2020-12-19 19:30:00,25.338,-1.6165,25.3895119341,27.198,-9.1665,28.701148518,-1.8599999999999999,7.55,7.7757379071,78.91,25.328,-9.1665,26.9357069009,27.198,-9.1665,28.701148518,-1.87,0.0,1.87,65.7
2020-12-19 20:00:00,25.8495,-1.365,25.8855147766,28.7395,-9.815,30.3692786422,-2.89,8.45,8.9305430966,78.91,25.8095,-9.815,27.6127600078,28.7395,-9.815,30.3692786422,-2.93,0.0,2.93,65.67
2020-12-19 20:30:00,24.99,-0.771,25.0018907485,28.13,-10.321,29.9636436536,-3.14,9.55,10.0529647368,78.95,24.99,-10.321,27.0374396162,28.13,-10.321,29.9636436536,-3.14,0.0,3.14,65.74
2020-12-19 21:00:00,28.062,-0.34700000000000003,28.0641453282,29.092,-10.817,31.0379115438,-1.03,10.47,10.5205418111,79.17,28.062,-10.817,30.0746293909,29.092,-10.817,31.0379115438,-1.03,0.0,1.03,65.92
2020-12-19 21:30:00,23.187,-0.3975,23.190406966,26.537,-10.1175,28.4002847741,-3.35,9.72,10.2810942997,79.17,23.157,-10.1175,25.2707430688,26.537,-10.1175,28.4002847741,-3.38,0.0,3.38,65.92
2020-12-19 22:00:00,28.5805,-1.1905000000000001,28.6052839612,18.8205,-8.6205,20.7008270487,9.76,7.43,12.2663156653,79.17,28.5205,-8.6205,29.7948307681,18.8205,-8.6205,20.7008270487,9.7,0.0,9.7,65.92
2020-12-19 22:30:00,29.948,-2.9095,30.0889995555,14.538,-6.4895,15.9206486755,15.41,3.58,15.8203824227,78.69,29.978,-6.4895,30.6723669489,14.538,-6.4895,15.9206486755,15.44,0.0,15.44,65.51
2020-12-19 23:00:00,28.3875,-4.437,28.7321618618,15.0175,-5.007,15.8302038916,13.37,0.5700000000000001,13.3821448206,77.86,28.5675,-5.007,29.0029671801,15.0175,-5.007,15.8302038916,13.55,0.0,13.55,64.82
2020-12-19 23:30:00,31.8655,-4.497,32.1812538483,15.0055,-5.257,15.899719470800001,16.86,0.76,16.8771206075,77.86,31.9955,-5.257,32.4244979799,15.0055,-5.257,15.899719470800001,16.99,0.0,16.99,64.82
2020-12-20 00:00:00,32.442,-4.635,32.7714294623,13.652,-5.175,14.5999222258,18.79,0.54,18.797757845,77.78,32.682,-5.175,33.0891787296,13.652,-5.175,14.5999222258,19.03,0.0,19.03,64.75
2020-12-20 00:30:00,32.246,-5.175,32.6586151115,15.716,-4.615,16.3795873269,16.53,-0.56,16.5394830633,77.18,32.446,-4.615,32.7725668967,15.716,-4.615,16.3795873269,16.73,0.0,16.73,64.25
2020-12-20 01:00:00,33.6815,-4.975,34.0469391759,20.1515,-5.475,20.8820156415,13.53,0.5,13.5392355766,76.99,33.8415,-5.475,34.2815219506,20.1515,-5.475,20.8820156415,13.69,0.0,13.69,64.1
2020-12-20 01:30:00,31.821,-4.1165,32.0861592162,15.351,-6.8665,16.8167185637,16.47,2.75,16.698005869,77.59,32.041,-6.8665,32.768498642,15.351,-6.8665,16.8167185637,16.69,0.0,16.69,64.56
2020-12-20 02:00:00,30.242,-2.8345000000000002,30.374544511,16.062,-8.7245,18.278532333,14.18,5.89,15.3546247105,78.43,30.412,-8.7245,31.6386890413,16.062,-8.7245,18.278532333,14.35,0.0,14.35,65.25
2020-12-20 02:30:00,17.4865,-2.85,17.717228402,14.5165,-7.59,16.3809911864,2.9699999999999998,4.74,5.5936124285,78.79,17.5765,-7.59,19.1452723211,14.5165,-7.59,16.3809911864,3.06,0.0,3.06,65.57
2020-12-20 03:00:00,30.025,-2.2535,30.1094484714,15.625,-9.8335,18.4618078002,14.4,7.58,16.2731803898,78.66,30.235,-9.8335,31.7939136825,15.625,-9.8335,18.4618078002,14.61,0.0,14.61,65.48
2020-12-20 03:30:00,25.2575,-2.408,25.3720273185,16.0275,-9.078,18.4198490833,9.23,6.67,11.3877917087,78.66,25.3675,-9.078,26.9429051932,16.0275,-9.078,18.4198490833,9.34,0.0,9.34,65.48
2020-12-20 04:00:00,19.8585,-1.5510000000000002,19.9189764609,12.2285,-9.811,15.6777528125,7.63,8.26,11.2447543326,79.39,19.9685,-9.811,22.248521597,12.2285,-9.811,15.6777528125,7.74,0.0,7.74,66.07
2020-12-20 04:30:00,20.0215,-2.1310000000000002,20.1345877348,9.5215,-8.511,12.7709076909,10.5,6.38,12.2863501497,79.07,20.1515,-8.511,21.875101674,9.5215,-8.511,12.7709076909,10.63,0.0,10.63,65.8
2020-12-20 05:00:00,21.458,-2.0535,21.5560345669,15.048,-8.8635,17.4643618907,6.41,6.8100000000000005,9.3522296807,79.0,21.558,-8.8635,23.3089896017,15.048,-8.8635,17.4643618907,6.51,0.0,6.51,65.76
2020-12-20 05:30:00,19.3155,-2.6315,19.493930658,8.4955,-8.1115,11.7460611483,10.82,5.48,12.1285943126,79.58,19.4555,-8.1115,21.078731283,8.4955,-8.1115,11.7460611483,10.96,0.0,10.96,66.24
2020-12-20 06:00:00,27.4865,-3.4935,27.7076203327,7.8065,-7.9935,11.1730696096,19.68,4.5,20.1879270853,79.25,27.7665,-7.9935,28.8941960348,7.8065,-7.9935,11.1730696096,19.96,0.0,19.96,65.87
2020-12-20 06:30:00,22.9605,-5.024,23.5037260078,8.5705,-5.5440000000000005,10.2073212083,14.39,0.52,14.3993923483,78.89,23.1105,-5.5440000000000005,23.7661765173,8.5705,-5.5440000000000005,10.2073212083,14.54,0.0,14.54,65.59
2020-12-20 07:00:00,26.576999999999998,-4.5085,26.9566967793,13.327,-7.3085,15.1994441099,13.25,2.8,13.5426179153,78.82,26.797,-7.3085,27.7757696788,13.327,-7.3085,15.1994441099,13.47,0.0,13.47,65.55
2020-12-20 07:30:00,25.441,-4.3375,25.8081070063,11.031,-6.5875,12.8482729287,14.41,2.25,14.5846014687,78.78,25.661,-6.5875,26.4930571518,11.031,-6.5875,12.8482729287,14.63,0.0,14.63,65.61
2020-12-20 08:00:00,25.543,-4.155,25.8787340108,11.243,-6.785,13.1316896856,14.3,2.63,14.539838376,78.82,25.693,-6.785,26.5737929923,11.243,-6.785,13.1316896856,14.45,0.0,14.45,65.65
2020-12-20 08:30:00,20.8955,-4.495,21.3735103633,14.7955,-6.145,16.0208565704,6.1,1.65,6.3192167236,78.76,21.0255,-6.145,21.9050833199,14.7955,-6.145,16.0208565704,6.23,0.0,6.23,65.56
2020-12-20 09:00:00,24.6455,-3.8615,24.9461791162,14.6655,-6.9015,16.2082569236,9.98,3.04,10.4327369372,79.08,24.7655,-6.9015,25.7091558107,14.6655,-6.9015,16.2082569236,10.1,0.0,10.1,65.81
2020-12-20 09:30:00,26.405,-3.7105,26.6644301505,12.955,-7.1805,14.8118737927,13.45,3.47,13.8904067615,79.26,26.625,-7.1805,27.5762616257,12.955,-7.1805,14.8118737927,13.67,0.0,13.67,65.95
2020-12-20 10:00:00,27.1865,-4.6205,27.576344980800002,8.6965,-5.3105,10.1897263212,18.49,0.6900000000000001,18.5028700476,78.56,27.4265,-5.3105,27.9358964864,8.6965,-5.3105,10.1897263212,18.73,0.0,18.73,65.18
2020-12-20 10:30:00,26.317,-4.246,26.657325541,13.297,-5.786,14.501310458,13.02,1.54,13.1107589407,78.47,26.477,-5.786,27.1018325026,13.297,-5.786,14.501310458,13.18,0.0,13.18,64.98
2020-12-20 11:00:00,31.261,-4.1105,31.5300861282,18.611,-5.8105,19.4969544096,12.65,1.7000000000000002,12.7637181103,78.25,31.441,-5.8105,31.9734013087,18.611,-5.8105,19.4969544096,12.83,0.0,12.83,64.75
2020-12-20 11:30:00,29.71,-3.7545,29.9462914273,19.46,-6.5845,20.5437883617,10.25,2.83,10.6335036559,78.33,29.84,-6.5845,30.5578343514,19.46,-6.5845,20.5437883617,10.38,0.0,10.38,64.87
2020-12-20 12:00:00,16.8615,-4.1075,17.354588399,21.5915,-5.3975,22.255917831,-4.73,1.29,4.9027543279,78.38,16.8215,-5.3975,17.6662352667,21.5915,-5.3975,22.255917831,-4.77,0.0,4.77,64.93
2020-12-20 12:30:00,21.65,-4.361,22.0848550142,14.62,-5.021,15.4581642183,7.03,0.66,7.0609135386,78.48,21.69,-5.021,22.2635698171,14.62,-5.021,15.4581642183,7.07,0.0,7.07,65.0
2020-12-20 13:00:00,19.3655,-4.3285,19.8433490747,11.0755,-4.5285,11.9655343592,8.29,0.2,8.2924121943,78.31,19.4655,-4.5285,19.9853196747,11.0755,-4.5285,11.9655343592,8.39,0.0,8.39,64.82
2020-12-20 13:30:00,28.6695,-3.22,28.849759622,19.4795,-7.0,20.6990560232,9.19,3.7800000000000002,9.9370267183,77.98,28.7495,-7.0,29.589419566,19.4795,-7.0,20.6990560232,9.27,0.0,9.27,64.54
2020-12-20 14:00:00,33.6265,-3.823,33.8431208852,12.9965,-6.103,14.358120394,20.63,2.2800000000000002,20.7556088805,77.98,33.8565,-6.103,34.4021685545,12.9965,-6.103,14.358120394,20.86,0.0,20.86,64.54
2020-12-20 14:30:00,29.784,-3.526,29.9919877967,16.474,-6.896,17.8591010972,13.31,3.37,13.7300036417,78.03,30.004,-6.896,30.786276683,16.474,-6.896,17.8591010972,13.53,0.0,13.53,64.54
2020-12-20 15:00:00,24.3425,-3.095,24.538466359,12.7525,-6.525,14.3248693275,11.59,3.43,12.0868937283,78.35,24.4525,-6.525,25.3081090019,12.7525,-6.525,14.3248693275,11.7,0.0,11.7,64.84
2020-12-20 15:30:00,27.467,-3.2765,27.6617342415,8.197,-6.4565,10.4344238581,19.27,3.18,19.53062467,78.27,27.657,-6.4565,28.400634522,8.197,-6.4565,10.4344238581,19.46,0.0,19.46,64.79
2020-12-20 16:00:00,30.6225,-3.4225,30.8131629746,11.7625,-6.4725,13.4257090129,18.86,3.05,19.105028134,78.01,30.8525,-6.4725,31.5241179496,11.7625,-6.4725,13.4257090129,19.09,0.0,19.09,64.58
2020-12-20 16:30:00,23.8775,-3.767,24.1728214168,13.5375,-5.257,14.5223949557,10.34,1.49,10.4468033388,78.23,24.0075,-5.257,24.5763322172,13.5375,-5.257,14.5223949557,10.47,0.0,10.47,64.7
2020-12-20 17:00:00,25.2595,-4.3605,25.6331094583,11.8095,-3.7905,12.4029101625,13.45,-0.5700000000000001,13.4620726487,78.23,25.4495,-3.7905,25.7302339768,11.8095,-3.7905,12.4029101625,13.64,0.0,13.64,64.7
2020-12-20 17:30:00,26.8335,-4.185,27.1578892267,10.9035,-4.215,11.6898476145,15.93,0.03,15.9300282486,78.44,27.0135,-4.215,27.340362237,10.9035,-4.215,11.6898476145,16.11,0.0,16.11,64.9
2020-12-20 18:00:00,28.763,-3.8535,29.0199867548,8.763,-4.7335,9.9597284727,20.0,0.88,20.0193506388,78.52,28.933,-4.7335,29.3176484604,8.763,-4.7335,9.9597284727,20.17,0.0,20.17,64.98
2020-12-20 18:30:00,26.6335,-3.726,26.8928689107,7.9535,-4.776,9.2773023153,18.68,1.05,18.7094868984,78.52,26.8535,-4.776,27.2749085837,7.9535,-4.776,9.2773023153,18.9,0.0,18.9,64.98
2020-12-20 19:00:00,30.654,-4.0905,30.9257159375,6.714,-4.8305,8.271126057,23.94,0.74,23.9514341951,77.95,30.904,-4.8305,31.279241459,6.714,-4.8305,8.271126057,24.19,0.0,24.19,64.52
2020-12-20 19:30:00,26.243,-3.831,26.5211540096,5.203,-4.851,7.113607383,21.04,1.02,21.0647098247,78.27,26.543,-4.851,26.9826434954,5.203,-4.851,7.113607383,21.34,0.0,21.34,64.76
2020-12-20 20:00:00,31.5105,-3.8035,31.7392221471,3.9305,-5.4035,6.681814312,27.58,1.6,27.6263714592,78.18,31.8405,-5.4035,32.2957466627,3.9305,-5.4035,6.681814312,27.91,0.0,27.91,64.71
2020-12-20 20:30:00,21.8855,-4.4695,22.3372232048,3.0255,-3.5595,4.6715832969,18.86,-0.91,18.8819411078,78.07,22.0855,-3.5595,22.3705017937,3.0255,-3.5595,4.6715832969,19.06,0.0,19.06,64.57
2020-12-20 21:00:00,20.7535,-3.818,21.1017744811,2.4535,-4.908,5.4870872282,18.3,1.09,18.3324330082,78.48,20.9835,-4.908,21.5498430679,2.4535,-4.908,5.4870872282,18.53,0.0,18.53,64.92
2020-12-20 21:30:00,24.3335,-4.3585,24.7207553384,2.5335,-4.3885,5.0673024875,21.8,0.03,21.8000206422,78.37,24.5735,-4.3885,24.9622882465,2.5335,-4.3885,5.0673024875,22.04,0.0,22.04,64.8
2020-12-20 22:00:00,34.5945,-4.1155,34.838438118,1.5045000000000002,-4.5455,4.7880152986,33.09,0.43,33.0927937775,78.37,34.9745,-4.5455,35.2686435875,1.5045000000000002,-4.5455,4.7880152986,33.47,0.0,33.47,64.8
2020-12-20 22:30:00,39.594,-4.2975,39.8265406764,1.334,-4.9375,5.1145344119,38.26,0.64,38.2653524745,78.3,40.104,-4.9375,40.4068029204,1.334,-4.9375,5.1145344119,38.77,0.0,38.77,64.76
2020-12-20 23:00:00,44.344,-3.745,44.50185795,1.254,-6.185,6.3108431291,43.09,2.44,43.1590280243,78.58,44.854,-6.185,45.2784224659,1.254,-6.185,6.3108431291,43.6,0.0,43.6,64.96
2020-12-20 23:30:00,39.413,-3.3325,39.553636056,1.833,-7.1225,7.3545832819,37.58,3.79,37.7706301245,79.09,39.933,-7.1225,40.5632160368,1.833,-7.1225,7.3545832819,38.1,0.0,38.1,65.38
2020-12-21 00:00:00,30.422,-3.988,30.682278728900002,1.142,-5.538,5.654521023,29.28,1.55,29.3209975956,78.84,30.802,-5.538,31.2958886757,1.142,-5.538,5.654521023,29.66,0.0,29.66,65.18
2020-12-21 00:30:00,30.1315,-4.274,30.4331130227,1.3415,-5.204,5.374126743,28.79,0.93,28.8050169241,78.84,30.5015,-5.204,30.9422545761,1.3415,-5.204,5.374126743,29.16,0.0,29.16,65.18
2020-12-21 01:00:00,30.16,-4.572,30.5045698871,4.16,-4.942,6.459795972,26.0,0.37,26.002632559,78.56,30.5,-4.942,30.8977889824,4.16,-4.942,6.459795972,26.34,0.0,26.34,64.92
2020-12-21 01:30:00,36.343,-4.1805,36.5826492924,5.743,-6.5205,8.6890142853,30.6,2.34,30.6893401689,78.77,36.713,-6.5205,37.287548716,5.743,-6.5205,8.6890142853,30.97,0.0,30.97,65.11
2020-12-21 02:00:00,39.649,-3.9795,39.8482072526,6.259,-7.2495,9.5775952749,33.39,3.27,33.5497391942,78.77,40.079,-7.2495,40.7293689032,6.259,-7.2495,9.5775952749,33.82,0.0,33.82,65.11
2020-12-21 02:30:00,39.807,-3.8155,39.9894397216,9.237,-7.3155,11.7829838857,30.57,3.5,30.7697075059,78.92,40.197,-7.3155,40.8572557724,9.237,-7.3155,11.7829838857,30.96,0.0,30.96,65.23
2020-12-21 03:00:00,37.081,-4.162,37.3138420027,11.771,-6.992,13.6910373968,25.31,2.83,25.4677246726,78.77,37.431,-6.992,38.0784430485,11.771,-6.992,13.6910373968,25.66,0.0,25.66,65.12
2020-12-21 03:30:00,36.607,-3.9995000000000003,36.8248346806,13.597,-7.4195,15.4895897057,23.01,3.42,23.2627706862,78.99,36.897,-7.4195,37.6355893969,13.597,-7.4195,15.4895897057,23.3,0.0,23.3,65.31
2020-12-21 04:00:00,40.036,-3.458,40.1850601592,15.826,-8.088,17.7729575479,24.21,4.63,24.6487525039,79.22,40.346,-8.088,41.1486993719,15.826,-8.088,17.7729575479,24.52,0.0,24.52,65.48
2020-12-21 04:30:00,40.1025,-3.4939999999999998,40.2544226421,17.4925,-8.374,19.3935925566,22.61,4.88,23.1306398528,79.22,40.3925,-8.374,41.2513991551,17.4925,-8.374,19.3935925566,22.9,0.0,22.9,65.48
2020-12-21 05:00:00,40.98,-3.205,41.105138669,17.47,-8.545,19.4478257139,23.51,5.34,24.1088303325,79.29,41.31,-8.545,42.1845128572,17.47,-8.545,19.4478257139,23.84,0.0,23.84,65.58
2020-12-21 05:30:00,35.477,-3.904,35.6911577985,16.647,-7.274,18.16682925,18.83,3.37,19.1291871233,79.29,35.717,-7.274,36.4501737307,16.647,-7.274,18.16682925,19.07,0.0,19.07,65.63
2020-12-21 06:00:00,32.763,-3.9005,32.9943642044,17.683,-7.1405,19.0702708227,15.08,3.24,15.4241369289,79.19,32.963,-7.1405,33.7275274702,17.683,-7.1405,19.0702708227,15.28,0.0,15.28,65.63
2020-12-21 06:30:00,33.7735,-3.7425,33.9802237853,15.1235,-7.0525,16.6870611103,18.65,3.31,18.9414518979,79.29,33.9635,-7.0525,34.6879963172,15.1235,-7.0525,16.6870611103,18.84,0.0,18.84,65.98
2020-12-21 07:00:00,34.642,-3.765,34.8459953079,9.722,-6.365,11.6202628628,24.92,2.6,25.0552669114,79.2,34.972,-6.365,35.5465048774,9.722,-6.365,11.6202628628,25.25,0.0,25.25,65.98
2020-12-21 07:30:00,33.3045,-3.927,33.5352210258,5.5845,-5.507,7.8430663168,27.72,1.58,27.7649923465,79.16,33.6345,-5.507,34.0823508469,5.5845,-5.507,7.8430663168,28.05,0.0,28.05,65.98
2020-12-21 08:00:00,27.104,-4.235,27.4328642507,3.5140000000000002,-4.355,5.5959110965,23.59,0.12,23.5903052121,79.07,27.394,-4.355,27.7380111219,3.5140000000000002,-4.355,5.5959110965,23.88,0.0,23.88,65.89
2020-12-21 08:30:00,38.33,-4.6715,38.6136221074,4.89,-4.6615,6.7558628057,33.44,-0.01,33.4400014952,78.45,38.7,-4.6615,38.9797329679,4.89,-4.6615,6.7558628057,33.81,0.0,33.81,65.36
2020-12-21 09:00:00,40.56,-4.2045,40.7773395436,10.98,-5.6045,12.327644554,29.58,1.4,29.6131119608,78.34,40.99,-5.6045,41.3713731975,10.98,-5.6045,12.327644554,30.01,0.0,30.01,65.28
2020-12-21 09:30:00,41.1095,-3.627,41.2691909207,23.5395,-7.077,24.5803171104,17.57,3.45,17.9055131175,78.2,41.3595,-7.077,41.9606025844,23.5395,-7.077,24.5803171104,17.82,0.0,17.82,65.16
2020-12-21 10:00:00,37.9815,-2.8875,38.0911013033,29.9915,-7.8675,31.0062514422,7.99,4.98,9.4149083904,77.99,38.0715,-7.8675,38.875913732,29.9915,-7.8675,31.0062514422,8.08,0.0,8.08,64.97
2020-12-21 10:30:00,28.557,-2.3985,28.6575478932,31.357,-8.5485,32.5013584524,-2.8,6.15,6.7574033474,77.93,28.597,-8.5485,29.8473660689,31.357,-8.5485,32.5013584524,-2.76,0.0,2.76,64.92
2020-12-21 11:00:00,27.1785,-2.755,27.3177760305,30.8585,-7.105,31.6658814381,-3.68,4.35,5.6977978202,77.93,27.0685,-7.105,27.9854375926,30.8585,-7.105,31.6658814381,-3.79,0.0,3.79,64.92
2020-12-21 11:30:00,23.379,-2.7435,23.5394229592,31.859,-6.5435,32.5240414655,-8.48,3.8,9.2924915927,77.93,23.339,-6.5435,24.2389420819,31.859,-6.5435,32.5240414655,-8.52,0.0,8.52,64.92
2020-12-21 12:00:00,21.777,-2.975,21.979271007,31.937,-6.765,32.6456305499,-10.16,3.79,10.8438784575,77.79,21.627,-6.765,22.6603696792,31.937,-6.765,32.6456305499,-10.31,0.0,10.31,64.78
2020-12-21 12:30:00,23.1535,-2.8545,23.3287962077,30.9835,-7.3645,31.8467130565,-7.83,4.51,9.0359836211,77.75,23.0335,-7.3645,24.1821831624,30.9835,-7.3645,31.8467130565,-7.95,0.0,7.95,64.73
2020-12-21 13:00:00,22.0635,-2.684,22.226153249,30.2535,-7.624,31.1993531704,-8.19,4.94,9.564502078,77.81,21.9935,-7.624,23.2774444098,30.2535,-7.624,31.1993531704,-8.26,0.0,8.26,64.65
2020-12-21 13:30:00,15.7405,-2.654,15.9626769763,29.7705,-6.684,30.5116129736,-14.03,4.03,14.5973216721,78.05,15.5605,-6.684,16.9353186049,29.7705,-6.684,30.5116129736,-14.21,0.0,14.21,64.71
2020-12-21 14:00:00,15.796,-2.581,16.0054733451,27.476,-6.621,28.2624878063,-11.68,4.04,12.3589643579,78.19,15.666,-6.621,17.0076805297,27.476,-6.621,28.2624878063,-11.81,0.0,11.81,64.79
2020-12-21 14:30:00,23.2125,-2.92,23.3954387916,24.7725,-6.25,25.5487623233,-1.56,3.33,3.6772952016,78.54,23.1625,-6.25,23.9909129933,24.7725,-6.25,25.5487623233,-1.6099999999999999,0.0,1.6099999999999999,65.06
2020-12-21 15:00:00,26.946,-2.469,27.0588779701,27.146,-7.559,28.1787827452,-0.2,5.09,5.0939277576,78.7,26.936,-7.559,27.9765361866,27.146,-7.559,28.1787827452,-0.21,0.0,0.21,65.15
2020-12-21 15:30:00,35.584,-2.632,35.6812062576,27.604,-7.772,28.6772523091,7.98,5.14,9.4921019801,78.65,35.674,-7.772,36.5107964854,27.604,-7.772,28.6772523091,8.07,0.0,8.07,65.09
2020-12-21 16:00:00,35.528,-2.8200000000000003,35.6397416377,27.408,-7.38,28.3842009576,8.12,4.5600000000000005,9.3127869083,78.53,35.628,-7.38,36.3843205791,27.408,-7.38,28.3842009576,8.22,0.0,8.22,65.0
2020-12-21 16:30:00,37.7305,-2.3145,37.8014224666,29.0705,-8.2945,30.2306582876,8.66,5.98,10.5240676547,78.63,37.8505,-8.2945,38.7486655319,29.0705,-8.2945,30.2306582876,8.78,0.0,8.78,65.15
2020-12-21 17:00:00,35.6785,-2.3845,35.7580928253,30.3385,-8.3545,31.467797071,5.34,5.97,8.0097752777,78.51,35.7985,-8.3545,36.7604444002,30.3385,-8.3545,31.467797071,5.46,0.0,5.46,65.15
2020-12-21 17:30:00,35.9455,-2.435,36.0278808043,30.1655,-8.205,31.2614685396,5.78,5.77,8.1670863838,78.43,35.9955,-8.205,36.9188034103,30.1655,-8.205,31.2614685396,5.83,0.0,5.83,65.11
2020-12-21 18:00:00,37.56,-2.7835,37.6629987156,29.59,-7.8635,30.6170333679,7.97,5.08,9.4513120782,78.22,37.68,-7.8635,38.4917787618,29.59,-7.8635,30.6170333679,8.09,0.0,8.09,64.91
2020-12-21 18:30:00,33.532,-2.956,33.6620403422,30.632,-7.056,31.4341623079,2.9,4.1,5.0219518118,78.09,33.592,-7.056,34.3250579024,30.632,-7.056,31.4341623079,2.96,0.0,2.96,65.02
2020-12-21 19:00:00,30.39,-3.5495,30.5965855979,30.69,-5.7095,31.2165739672,-0.30000000000000004,2.16,2.1807338214,77.68,30.41,-5.7095,30.9413395032,30.69,-5.7095,31.2165739672,-0.28,0.0,0.28,64.74
2020-12-21 19:30:00,35.539,-3.2115,35.6838093994,32.329,-7.1315,33.1062310336,3.21,3.92,5.0666063593,77.68,35.549,-7.1315,36.2572709018,32.329,-7.1315,33.1062310336,3.22,0.0,3.22,64.74
2020-12-21 20:00:00,32.471,-2.5484999999999998,32.5708565016,34.371,-8.7085,35.4570671834,-1.9,6.16,6.4463633159,78.07,32.481,-8.7085,33.6281627992,34.371,-8.7085,35.4570671834,-1.8900000000000001,0.0,1.8900000000000001,65.08
2020-12-21 20:30:00,41.1635,-2.567,41.2434627699,32.8335,-9.367,34.1435119935,8.33,6.8,10.7530879286,77.98,41.2635,-9.367,42.3133208488,32.8335,-9.367,34.1435119935,8.43,0.0,8.43,65.01
2020-12-21 21:00:00,37.0915,-1.6405,37.1277606718,32.0415,-10.4405,33.6995810434,5.05,8.8,10.1460583479,78.81,37.1615,-10.4405,38.6002736065,32.0415,-10.4405,33.6995810434,5.12,0.0,5.12,65.69
2020-12-21 21:30:00,41.514,-2.151,41.56968844,33.044,-9.991,34.521384923,8.47,7.84,11.5415120327,78.62,41.604,-9.991,42.7868308829,33.044,-9.991,34.521384923,8.56,0.0,8.56,65.51
2020-12-21 22:00:00,36.361,-3.294,36.5098994384,32.571,-8.264,33.6030316638,3.79,4.97,6.2501999968,77.87,36.451,-8.264,37.3760497779,32.571,-8.264,33.6030316638,3.88,0.0,3.88,64.9
2020-12-21 22:30:00,29.591,-2.843,29.7272590395,31.451,-8.003,32.4532496062,-1.8599999999999999,5.16,5.4849977211,78.39,29.591,-8.003,30.6541235399,31.451,-8.003,32.4532496062,-1.8599999999999999,0.0,1.8599999999999999,65.35
2020-12-21 23:00:00,29.218,-3.094,29.3813607581,33.308,-8.174,34.2963137961,-4.09,5.08,6.5218478976,78.09,29.198,-8.174,30.3205784905,33.308,-8.174,34.2963137961,-4.11,0.0,4.11,65.08
2020-12-21 23:30:00,30.788,-2.5045,30.8896983516,33.558,-9.2045,34.7974450822,-2.77,6.7,7.2500275862,78.57,30.768,-9.2045,32.1153023378,33.558,-9.2045,34.7974450822,-2.79,0.0,2.79,65.47
2020-12-22 00:00:00,31.79,-2.6155,31.8974127517,33.38,-9.7055,34.7623521967,-1.5899999999999999,7.09,7.2660993662,78.42,31.79,-9.7055,33.2385443461,33.38,-9.7055,34.7623521967,-1.5899999999999999,0.0,1.5899999999999999,65.35
2020-12-22 00:30:00,28.1435,-2.521,28.256185752,31.7335,-8.841,32.9420446125,-3.59,6.32,7.268459259,78.52,28.1335,-8.841,29.4899491904,31.7335,-8.841,32.9420446125,-3.6,0.0,3.6,65.43
2020-12-22 01:00:00,32.2915,-2.7675,32.409875478000004,28.6715,-8.4575,29.8928790601,3.62,5.69,6.7439231905,78.28,32.3115,-8.4575,33.4000350075,28.6715,-8.4575,29.8928790601,3.64,0.0,3.64,65.23
2020-12-22 01:30:00,31.531,-2.974,31.6709431025,21.081,-8.344,22.6722494914,10.45,5.37,11.7490169802,78.46,31.741,-8.344,32.8194061037,21.081,-8.344,22.6722494914,10.66,0.0,10.66,65.37
2020-12-22 02:00:00,35.528,-3.513,35.7012598237,13.408,-8.103,15.666303744,22.12,4.59,22.5912040405,78.64,35.888,-8.103,36.7914005306,13.408,-8.103,15.666303744,22.48,0.0,22.48,65.52
2020-12-22 02:30:00,34.402,-3.6435,34.5944026723,6.992,-8.2635,10.8246707225,27.41,4.62,27.7966274933,78.64,34.712,-8.2635,35.6820455727,6.992,-8.2635,10.8246707225,27.72,0.0,27.72,65.52
2020-12-22 03:00:00,25.6175,-3.8205,25.9008209619,3.3475,-7.8705,8.5528081061,22.27,4.05,22.6352689403,78.81,25.9075,-7.8705,27.0766195545,3.3475,-7.8705,8.5528081061,22.56,0.0,22.56,65.66
2020-12-22 03:30:00,21.2165,-3.7439999999999998,21.544312666,2.3465,-7.424,7.7860027132,18.87,3.68,19.2254856896,79.07,21.4365,-7.424,22.6856630551,2.3465,-7.424,7.7860027132,19.09,0.0,19.09,65.86
2020-12-22 04:00:00,23.27,-3.459,23.5256791825,2.5300000000000002,-8.109,8.4945147595,20.74,4.65,21.2548841446,79.07,23.53,-8.109,24.8880851212,2.5300000000000002,-8.109,8.4945147595,21.0,0.0,21.0,65.86
2020-12-22 04:30:00,20.791,-3.669,21.1122533615,1.361,-7.279,7.405144293,19.43,3.61,19.7625150221,79.0,21.021,-7.279,22.2455901697,1.361,-7.279,7.405144293,19.66,0.0,19.66,65.81
2020-12-22 05:00:00,20.32,-4.096,20.7287147696,0.42,-6.956,6.9686681654000004,19.9,2.86,20.1044671653,79.0,20.57,-6.956,21.714300265,0.42,-6.956,6.9686681654000004,20.15,0.0,20.15,65.81
2020-12-22 05:30:00,22.785,-4.4575,23.2169233804,0.275,-6.1575,6.163637826,22.51,1.7000000000000002,22.5741024185,78.96,23.085,-6.1575,23.8920913955,0.275,-6.1575,6.163637826,22.81,0.0,22.81,65.81
2020-12-22 06:00:00,19.5165,-3.7815000000000003,19.8794747038,0.5265000000000001,-7.0415,7.0611560314,18.99,3.26,19.267789183,79.25,19.7465,-7.0415,20.9644218737,0.5265000000000001,-7.0415,7.0611560314,19.22,0.0,19.22,66.03
2020-12-22 06:30:00,23.629,-4.254,24.0088766293,0.40900000000000003,-6.704,6.7164646206,23.22,2.45,23.3488950488,78.79,23.929,-6.704,24.8503653293,0.40900000000000003,-6.704,6.7164646206,23.52,0.0,23.52,65.68
2020-12-22 07:00:00,28.326,-3.9935,28.6061237893,0.186,-6.9235,6.9259979967,28.14,2.93,28.2921278804,79.08,28.646,-6.9235,29.4708019614,0.186,-6.9235,6.9259979967,28.46,0.0,28.46,65.92
2020-12-22 07:30:00,25.2395,-5.035,25.7368138131,0.4395,-4.725,4.7453962163,24.8,-0.31,24.8019374243,78.77,25.5195,-4.725,25.9532368935,0.4395,-4.725,4.7453962163,25.08,0.0,25.08,65.67
2020-12-22 08:00:00,18.8295,-4.7215,19.4124349967,0.9795,-4.0315,4.1487844605,17.85,-0.6900000000000001,17.8633311563,78.9,19.0295,-4.0315,19.4518601296,0.9795,-4.0315,4.1487844605,18.05,0.0,18.05,65.78
2020-12-22 08:30:00,10.225,-4.9615,11.3651707972,1.675,-2.3015,2.8464938521,8.55,-2.66,8.9542224676,78.66,10.315,-2.3015,10.5686388551,1.675,-2.3015,2.8464938521,8.64,0.0,8.64,65.57
2020-12-22 09:00:00,12.961500000000001,-5.1485,13.9465958033,0.9815,-1.9685000000000001,2.1996214447,11.98,-3.18,12.3948699065,78.55,13.0915,-1.9685000000000001,13.2386692874,0.9815,-1.9685000000000001,2.1996214447,12.11,0.0,12.11,65.47
2020-12-22 09:30:00,18.8225,-4.934,19.458439358,1.5625,-3.054,3.430498834,17.26,-1.88,17.3620851282,78.55,19.0225,-3.054,19.266095148,1.5625,-3.054,3.430498834,17.46,0.0,17.46,65.51
2020-12-22 10:00:00,21.87,-4.745,22.3788276056,1.1,-3.775,3.9320001272000003,20.77,-0.97,20.7926381203,78.66,22.12,-3.775,22.4398089341,1.1,-3.775,3.9320001272000003,21.02,0.0,21.02,65.59
2020-12-22 10:30:00,19.086,-4.896,19.7039643727,2.006,-2.976,3.5889569515,17.08,-1.92,17.1875769089,78.73,19.256,-2.976,19.484612185,2.006,-2.976,3.5889569515,17.25,0.0,17.25,65.65
2020-12-22 11:00:00,11.0935,-4.831,12.0997645948,1.6835,-1.871,2.5169054909,9.41,-2.96,9.8645679074,78.66,11.2035,-1.871,11.3586554332,1.6835,-1.871,2.5169054909,9.52,0.0,9.52,65.58
2020-12-22 11:30:00,18.5405,-5.2895,19.2802736106,1.2905,-2.2095000000000002,2.558765425,17.25,-3.08,17.5228108476,78.33,18.7805,-2.2095000000000002,18.910025661,1.2905,-2.2095000000000002,2.558765425,17.49,0.0,17.49,65.32
2020-12-22 12:00:00,22.514,-5.3695,23.1454472035,0.47400000000000003,-2.1295,2.1816155138,22.04,-3.24,22.2768759031,78.41,22.774,-2.1295,22.8733435739,0.47400000000000003,-2.1295,2.1816155138,22.3,0.0,22.3,65.38
2020-12-22 12:30:00,17.513,-5.5495,18.3712307495,0.293,-1.2895,1.3223688026,17.22,-4.26,17.739109335,78.5,17.693,-1.2895,17.7399283891,0.293,-1.2895,1.3223688026,17.4,0.0,17.4,65.44
2020-12-22 13:00:00,15.565,-6.0305,16.6923981276,0.775,-0.9105000000000001,1.1956735549,14.79,-5.12,15.6511501175,78.38,15.745,-0.9105000000000001,15.7713041709,0.775,-0.9105000000000001,1.1956735549,14.97,0.0,14.97,65.33
2020-12-22 13:30:00,15.5785,-5.8645,16.6457809219,0.7285,-1.0445,1.2734569094000001,14.85,-4.82,15.6126519208,78.52,15.7485,-1.0445,15.7830995847,0.7285,-1.0445,1.2734569094000001,15.02,0.0,15.02,65.45
2020-12-22 14:00:00,17.918,-5.5344999999999995,18.7532774269,0.608,-1.5645,1.6784886803,17.31,-3.9699999999999998,17.7594200356,78.38,18.138,-1.5645,18.205348232,0.608,-1.5645,1.6784886803,17.53,0.0,17.53,65.34
2020-12-22 14:30:00,29.537,-5.0845,29.9714282151,0.8270000000000001,-3.0845,3.1934415996,28.71,-2.0,28.7795778287,78.27,29.887,-3.0845,30.0457469411,0.8270000000000001,-3.0845,3.1934415996,29.06,0.0,29.06,65.28
2020-12-22 15:00:00,29.5235,-5.338,30.002188191,1.0335,-2.948,3.1239120106,28.49,-2.39,28.5900717033,78.27,29.8735,-2.948,30.0186060011,1.0335,-2.948,3.1239120106,28.84,0.0,28.84,65.28
2020-12-22 15:30:00,34.2245,-5.129,34.6066907006,1.2045,-3.699,3.8901698228,33.02,-1.43,33.050950062,78.27,34.6245,-3.699,34.8215249702,1.2045,-3.699,3.8901698228,33.42,0.0,33.42,65.28
2020-12-22 16:00:00,35.806,-4.6265,36.1036582392,1.226,-5.2065,5.3488987885,34.58,0.58,34.5848637412,78.0,36.226,-5.2065,36.5982338133,1.226,-5.2065,5.3488987885,35.0,0.0,35.0,65.03
2020-12-22 16:30:00,36.256,-4.697,36.5589844635,1.1360000000000001,-5.6370000000000005,5.750327382,35.12,0.9400000000000001,35.1325774745,77.88,36.696,-5.6370000000000005,37.1264351238,1.1360000000000001,-5.6370000000000005,5.750327382,35.56,0.0,35.56,64.93
2020-12-22 17:00:00,37.034,-5.1305,37.3876876291,0.924,-5.2605,5.3410332568,36.11,0.13,36.1102340064,77.63,37.464,-5.2605,37.8315233139,0.924,-5.2605,5.3410332568,36.54,0.0,36.54,64.72
2020-12-22 17:30:00,35.2885,-5.1615,35.6639778278,1.2685,-5.1415,5.29566941,34.02,-0.02,34.0200058789,77.63,35.6885,-5.1415,36.0569557021,1.2685,-5.1415,5.29566941,34.42,0.0,34.42,64.72
2020-12-22 18:00:00,30.9405,-5.3615,31.4015958591,1.0005,-4.3815,4.4942788632,29.94,-0.98,29.9560344505,77.63,31.3405,-4.3815,31.6452916324,1.0005,-4.3815,4.4942788632,30.34,0.0,30.34,64.72
2020-12-22 18:30:00,29.776,-4.939,30.1828411022,2.806,-4.679,5.4558846212,26.97,-0.26,26.9712532152,77.91,30.076,-4.679,30.4377860069,2.806,-4.679,5.4558846212,27.27,0.0,27.27,64.96
2020-12-22 19:00:00,28.205,-4.896,28.6267853766,2.635,-4.056,4.836771754,25.57,-0.84,25.5837936984,78.08,28.485,-4.056,28.7723193539,2.635,-4.056,4.836771754,25.85,0.0,25.85,65.09
2020-12-22 19:30:00,24.39,-4.682,24.8353221038,1.56,-4.422,4.689102686,22.83,-0.26,22.8314804601,78.24,24.68,-4.422,25.0730230327,1.56,-4.422,4.689102686,23.12,0.0,23.12,65.22
2020-12-22 20:00:00,31.6035,-4.4,31.9083251245,0.7435,-5.71,5.7582021717,30.86,1.31,30.8877920868,78.24,31.9935,-5.71,32.4990483284,0.7435,-5.71,5.7582021717,31.25,0.0,31.25,65.22
2020-12-22 20:30:00,31.2245,-4.394,31.5321524202,1.1545,-5.944,6.0550810275,30.07,1.55,30.1099219527,78.24,31.6145,-5.944,32.1684277864,1.1545,-5.944,6.0550810275,30.46,0.0,30.46,65.22
2020-12-22 21:00:00,32.2675,-4.907,32.6384773733,1.8375,-5.6370000000000005,5.9289269898,30.43,0.73,30.4387549023,78.19,32.5875,-5.6370000000000005,33.0714518165,1.8375,-5.6370000000000005,5.9289269898,30.75,0.0,30.75,65.17
2020-12-22 21:30:00,31.919,-4.3965,32.2203627113,2.329,-6.5865,6.9861450923,29.59,2.19,29.6709319031,78.31,32.249,-6.5865,32.9147380857,2.329,-6.5865,6.9861450923,29.92,0.0,29.92,65.28
2020-12-22 22:00:00,35.4505,-4.834,35.7785621043,1.2605,-6.064,6.1936222237,34.19,1.23,34.2121177363,78.02,35.8405,-6.064,36.349876702,1.2605,-6.064,6.1936222237,34.58,0.0,34.58,65.04
2020-12-22 22:30:00,30.723,-4.1385,31.0004824358,1.673,-7.0785,7.2735198666,29.05,2.94,29.198392079,78.83,31.043,-7.0785,31.8398023117,1.673,-7.0785,7.2735198666,29.37,0.0,29.37,65.72
