Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-22 23:00:00,21.08,-4.1215,21.479133182,2.33,-6.4115,6.8217470086,18.75,2.29,18.8893250276,78.78,21.31,-6.4115,22.2536161612,2.33,-6.4115,6.8217470086,18.98,0.0,18.98,65.72
2020-12-22 23:30:00,22.833,-4.376,23.2485540411,2.223,-6.636,6.99844447,20.61,2.26,20.7335404598,78.71,23.083,-6.636,24.0179388166,2.223,-6.636,6.99844447,20.86,0.0,20.86,65.62
2020-12-23 00:00:00,24.331,-3.676,24.6071237043,3.231,-8.246,8.8564031638,21.1,4.57,21.5892311118,78.92,24.591,-8.246,25.9367267981,3.231,-8.246,8.8564031638,21.36,0.0,21.36,65.79
2020-12-23 00:30:00,22.6025,-4.089,22.9693910945,3.1625,-7.159,7.8264096015,19.44,3.07,19.6809171534,78.87,22.7925,-7.159,23.8903607601,3.1625,-7.159,7.8264096015,19.63,0.0,19.63,65.72
2020-12-23 01:00:00,31.6165,-4.0025,31.868841813,1.8865,-8.1525,8.3679231892,29.73,4.15,30.0182511149,78.69,31.9765,-8.1525,32.9993910323,1.8865,-8.1525,8.3679231892,30.09,0.0,30.09,65.61
2020-12-23 01:30:00,31.9205,-3.981,32.167789499,1.4304999999999999,-8.061,8.1869439506,30.49,4.08,30.7617701051,78.79,32.3105,-8.061,33.3008728302,1.4304999999999999,-8.061,8.1869439506,30.88,0.0,30.88,65.7
2020-12-23 02:00:00,24.79,-3.7145,25.0667431121,0.8300000000000001,-8.0445,8.0872047241,23.96,4.33,24.3481108097,79.04,25.01,-8.0445,26.271925705,0.8300000000000001,-8.0445,8.0872047241,24.18,0.0,24.18,65.9
2020-12-23 02:30:00,27.39,-3.7525,27.6458560412,1.46,-8.3825,8.5086959195,25.93,4.63,26.3401176915,78.88,27.72,-8.3825,28.9597083247,1.46,-8.3825,8.5086959195,26.26,0.0,26.26,65.77
2020-12-23 03:00:00,28.626,-3.753,28.8709695888,3.306,-8.653,9.2630472848,25.32,4.9,25.7897731669,78.92,28.896,-8.653,30.163773388,3.306,-8.653,9.2630472848,25.59,0.0,25.59,65.77
2020-12-23 03:30:00,28.0885,-4.1115,28.3878189458,2.3685,-7.6715,8.0288046744,25.72,3.56,25.96520749,78.85,28.3985,-7.6715,29.4164361285,2.3685,-7.6715,8.0288046744,26.03,0.0,26.03,65.77
2020-12-23 04:00:00,26.548000000000002,-4.444,26.9173817449,2.598,-7.094,7.5547627362,23.95,2.65,24.09616152,78.65,26.818,-7.094,27.7404030252,2.598,-7.094,7.5547627362,24.22,0.0,24.22,65.58
2020-12-23 04:30:00,27.522,-4.231,27.8453199838,1.752,-7.501,7.7028893929,25.77,3.27,25.9766395055,78.74,27.882,-7.501,28.8733601266,1.752,-7.501,7.7028893929,26.13,0.0,26.13,65.65
2020-12-23 05:00:00,28.2405,-4.3195,28.5689327855,0.7205,-7.0395,7.076275892,27.52,2.7199999999999998,27.6540919214,78.74,28.5305,-7.0395,29.3861190105,0.7205,-7.0395,7.076275892,27.81,0.0,27.81,65.65
2020-12-23 05:30:00,28.8355,-4.1835,29.1373940582,2.8055,-7.7235,8.2172551682,26.03,3.54,26.2696117215,78.74,29.1255,-7.7235,30.1321622606,2.8055,-7.7235,8.2172551682,26.32,0.0,26.32,65.65
2020-12-23 06:00:00,22.0275,-4.4835,22.4791576466,2.8575,-6.5335,7.1310538141,19.17,2.05,19.2792997798,78.62,22.2675,-6.5335,23.2062099124,2.8575,-6.5335,7.1310538141,19.41,0.0,19.41,65.56
2020-12-23 06:30:00,24.2275,-4.4765,24.6375893403,3.4075,-6.7165,7.5314293796000005,20.82,2.24,20.940152817,78.89,24.4575,-6.7165,25.3629785021,3.4075,-6.7165,7.5314293796000005,21.05,0.0,21.05,65.78
2020-12-23 07:00:00,25.374,-4.565,25.7813712009,4.814,-6.245,7.885088522,20.56,1.6800000000000002,20.6285239414,78.89,25.624,-6.245,26.374028911,4.814,-6.245,7.885088522,20.81,0.0,20.81,65.78
2020-12-23 07:30:00,27.1025,-4.7045,27.5077775638,5.1925,-5.8145,7.7955414501,21.91,1.11,21.9380992796,78.74,27.3725,-5.8145,27.983247962,5.1925,-5.8145,7.7955414501,22.18,0.0,22.18,65.67
2020-12-23 08:00:00,24.204,-4.968,24.7085944562,7.574,-5.208,9.1917756718,16.63,0.24,16.6317317198,78.46,24.384,-5.208,24.9339671934,7.574,-5.208,9.1917756718,16.81,0.0,16.81,65.43
2020-12-23 08:30:00,23.9445,-5.2215,24.5072059301,6.2345,-4.8215,7.8813610817,17.71,-0.4,17.714516646,78.27,24.1645,-4.8215,24.640818219,6.2345,-4.8215,7.8813610817,17.93,0.0,17.93,65.28
2020-12-23 09:00:00,19.8035,-5.717,20.6121978753,6.7635000000000005,-3.337,7.541916285,13.04,-2.38,13.2554139883,77.98,19.9735,-3.337,20.250340028,6.7635000000000005,-3.337,7.541916285,13.21,0.0,13.21,65.02
2020-12-23 09:30:00,29.1745,-5.3905,29.6683154308,5.6345,-4.2005,7.0279293181,23.54,-1.19,23.5700593975,77.98,29.5045,-4.2005,29.8020086655,5.6345,-4.2005,7.0279293181,23.87,0.0,23.87,65.07
2020-12-23 10:00:00,24.2075,-5.151,24.7494617568,4.9075,-4.041,6.3571406505,19.3,-1.11,19.3318933372,78.27,24.3875,-4.041,24.7200290706,4.9075,-4.041,6.3571406505,19.48,0.0,19.48,65.27
2020-12-23 10:30:00,21.395,-4.827,21.9327598355,6.475,-4.1370000000000005,7.6837747234,14.92,-0.6900000000000001,14.9359465719,78.45,21.575,-4.1370000000000005,21.968053942,6.475,-4.1370000000000005,7.6837747234,15.1,0.0,15.1,65.41
2020-12-23 11:00:00,19.139,-4.307,19.6176341591,4.109,-4.547,6.1285471361,15.03,0.24,15.0319160455,78.37,19.329,-4.547,19.856622321,4.109,-4.547,6.1285471361,15.22,0.0,15.22,65.34
2020-12-23 11:30:00,21.36,-4.63,21.856040355,3.11,-3.79,4.9026727405,18.25,-0.84,18.2693212791,78.46,21.75,-3.79,22.0777399206,3.11,-3.79,4.9026727405,18.64,0.0,18.64,65.43
2020-12-23 12:00:00,17.167,-4.943,17.8644657911,6.8469999999999995,-3.003,7.4765913356,10.32,-1.94,10.5007618771,78.3,17.517,-3.003,17.7725433745,6.8469999999999995,-3.003,7.4765913356,10.67,0.0,10.67,65.31
2020-12-23 12:30:00,12.098,-5.2825,13.2010003504,9.608,-1.7725,9.7701289782,2.49,-3.51,4.3035101952,78.38,12.298,-1.7725,12.425077877,9.608,-1.7725,9.7701289782,2.69,0.0,2.69,65.39
2020-12-23 13:00:00,12.504,-4.94,13.4444641396,15.724,-2.64,15.9440827895,-3.22,-2.3,3.9570696228,78.67,12.724,-2.64,12.9949904194,15.724,-2.64,15.9440827895,-3.0,0.0,3.0,65.61
2020-12-23 13:30:00,13.6495,-5.688,14.7872307837,16.3495,-1.6880000000000002,16.4364075835,-2.7,-4.0,4.8259714048,78.5,13.8495,-1.6880000000000002,13.9519888994,16.3495,-1.6880000000000002,16.4364075835,-2.5,0.0,2.5,65.48
2020-12-23 14:00:00,12.5655,-5.422,13.6853890792,20.6755,-2.722,20.8539105266,-8.11,-2.7,8.5476371004,78.6,12.5655,-2.722,12.8569465368,20.6755,-2.722,20.8539105266,-8.11,0.0,8.11,65.55
2020-12-23 14:30:00,15.8545,-4.981,16.618529756,26.0045,-3.561,26.2471853967,-10.15,-1.42,10.2488487158,78.6,15.7245,-3.561,16.1226741346,26.0045,-3.561,26.2471853967,-10.28,0.0,10.28,65.5
2020-12-23 15:00:00,17.072,-3.6015,17.4477501773,31.732,-5.9115,32.2779438046,-14.66,2.31,14.840879354,78.23,16.892,-5.9115,17.8965219037,31.732,-5.9115,32.2779438046,-14.84,0.0,14.84,65.23
2020-12-23 15:30:00,23.249,-3.6265,23.5301403151,32.399,-6.4265,33.0302150046,-9.15,2.8,9.5688296045,77.92,23.139,-6.4265,24.0148542209,32.399,-6.4265,33.0302150046,-9.26,0.0,9.26,64.97
2020-12-23 16:00:00,32.173,-3.38,32.3500591808,34.443,-7.89,35.3351432571,-2.27,4.51,5.0490593183,77.32,32.173,-7.89,33.1263343731,34.443,-7.89,35.3351432571,-2.27,0.0,2.27,64.48
2020-12-23 16:30:00,37.735,-4.1135,37.9585445881,35.715,-8.4735,36.7064221527,2.02,4.36,4.8052055107000005,77.08,37.765,-8.4735,38.7039458873,35.715,-8.4735,36.7064221527,2.05,0.0,2.05,64.27
2020-12-23 17:00:00,36.398,-3.5055,36.5664181217,36.568,-9.5555,37.7958490346,-0.17,6.05,6.0523879585,77.17,36.388,-9.5555,37.6217240999,36.568,-9.5555,37.7958490346,-0.18,0.0,0.18,64.35
2020-12-23 17:30:00,33.6895,-3.4615,33.8668627496,36.2595,-9.0215,37.3649408202,-2.5700000000000003,5.5600000000000005,6.1252346894,77.34,33.6695,-9.0215,34.8571756243,36.2595,-9.0215,37.3649408202,-2.59,0.0,2.59,64.48
2020-12-23 18:00:00,35.022,-2.722,35.1276211549,36.192,-10.312,37.6324090114,-1.17,7.59,7.6796484295,77.28,35.012,-10.312,36.4990066714,36.192,-10.312,37.6324090114,-1.18,0.0,1.18,64.48
2020-12-23 18:30:00,33.377,-2.3609999999999998,33.4604012229,36.757,-10.551,38.2413473874,-3.38,8.19,8.8600507899,78.09,33.307,-10.551,34.9382290622,36.757,-10.551,38.2413473874,-3.45,0.0,3.45,65.12
2020-12-23 19:00:00,31.2525,-3.7735000000000003,31.4794863125,36.5225,-8.0535,37.3998912899,-5.27,4.28,6.789057372,77.54,31.1925,-8.0535,32.2153832586,36.5225,-8.0535,37.3998912899,-5.33,0.0,5.33,64.67
2020-12-23 19:30:00,38.7895,-2.9295,38.899965045,36.2895,-10.5695,37.7973827202,2.5,7.64,8.0386317244,77.4,38.8195,-10.5695,40.232672177,36.2895,-10.5695,37.7973827202,2.5300000000000002,0.0,2.5300000000000002,64.55
2020-12-23 20:00:00,40.661,-2.8890000000000002,40.7635037994,36.951,-10.749,38.4826896409,3.71,7.86,8.6915878871,77.47,40.721,-10.749,42.1158027586,36.951,-10.749,38.4826896409,3.77,0.0,3.77,64.61
2020-12-23 20:30:00,35.6495,-2.9785,35.773709795,36.6995,-9.9085,38.0135722144,-1.05,6.93,7.0090940927,77.55,35.6095,-9.9085,36.9623438448,36.6995,-9.9085,38.0135722144,-1.09,0.0,1.09,64.67
2020-12-23 21:00:00,35.9455,-3.4615,36.1117841224,36.0055,-9.5615,37.2534335666,-0.06,6.1,6.1002950748,77.4,35.9455,-9.5615,37.1954466635,36.0055,-9.5615,37.2534335666,-0.06,0.0,0.06,64.54
2020-12-23 21:30:00,34.1895,-3.0365,34.3240767174,35.6595,-10.2365,37.0996748301,-1.47,7.2,7.3485304653,77.93,34.1995,-10.2365,35.698623678,35.6595,-10.2365,37.0996748301,-1.46,0.0,1.46,64.98
2020-12-23 22:00:00,33.505,-2.8545,33.6263764811,35.765,-10.3645,37.2365154821,-2.26,7.51,7.8426844894,77.74,33.475,-10.3645,35.042809323,35.765,-10.3645,37.2365154821,-2.29,0.0,2.29,64.81
2020-12-23 22:30:00,32.9595,-2.4465,33.0501740162,36.2395,-11.5765,38.043615923,-3.2800000000000002,9.13,9.7013040361,77.85,32.9295,-11.5765,34.9051188581,36.2395,-11.5765,38.043615923,-3.31,0.0,3.31,64.91
2020-12-23 23:00:00,30.364,-2.567,30.4723150581,35.464,-10.767,37.0624282124,-5.1,8.2,9.6566039579,77.59,30.314,-10.767,32.1693469781,35.464,-10.767,37.0624282124,-5.15,0.0,5.15,64.69
2020-12-23 23:30:00,30.302,-2.367,30.3943069176,34.182,-11.457,36.0509635516,-3.88,9.09,9.8834457554,77.96,30.242,-11.457,32.3394714397,34.182,-11.457,36.0509635516,-3.94,0.0,3.94,64.99
2020-12-24 00:00:00,21.8395,-2.1985,21.9498784165,34.9995,-11.0685,36.7079922156,-13.16,8.87,15.8701764325,78.22,21.6695,-11.0685,24.3326719145,34.9995,-11.0685,36.7079922156,-13.33,0.0,13.33,65.21
2020-12-24 00:30:00,28.014,-2.408,28.1173017909,35.004,-11.018,36.6970889854,-6.99,8.61,11.0901848497,78.03,27.994,-11.018,30.0842211134,35.004,-11.018,36.6970889854,-7.01,0.0,7.01,65.05
2020-12-24 01:00:00,22.588,-2.6675,22.744962085,35.278,-10.0975,36.6946425279,-12.69,7.43,14.705135157499999,77.95,22.408,-10.0975,24.5779976859,35.278,-10.0975,36.6946425279,-12.87,0.0,12.87,64.95
2020-12-24 01:30:00,21.707,-1.7615,21.7783546497,34.307,-10.8615,35.9853085474,-12.6,9.1,15.5425223178,78.53,21.567,-10.8615,24.1476224761,34.307,-10.8615,35.9853085474,-12.74,0.0,12.74,65.44
2020-12-24 02:00:00,26.837,-1.462,26.8767932053,32.297,-12.432,34.6070922356,-5.46,10.97,12.2536729188,78.81,26.797,-12.432,29.5403763178,32.297,-12.432,34.6070922356,-5.5,0.0,5.5,65.68
2020-12-24 02:30:00,36.547,-1.8215,36.5923635647,29.907,-12.9915,32.6068661673,6.64,11.17,12.9945565526,78.92,36.637,-12.9915,38.8722116846,29.907,-12.9915,32.6068661673,6.73,0.0,6.73,65.75
2020-12-24 03:00:00,32.386,-1.7685,32.4342502341,29.086,-12.8385,31.7934345148,3.3,11.07,11.5514025122,79.13,32.456,-12.8385,34.9029944023,29.086,-12.8385,31.7934345148,3.37,0.0,3.37,65.91
2020-12-24 03:30:00,32.1455,-1.8155000000000001,32.1967267047,27.1255,-13.1455,30.1429414706,5.02,11.33,12.392308098200001,79.0,32.1855,-13.1455,34.7665152194,27.1255,-13.1455,30.1429414706,5.06,0.0,5.06,65.82
2020-12-24 04:00:00,29.489,-2.1135,29.5646410979,24.879,-12.0635,27.6494606322,4.61,9.95,10.9660658397,79.27,29.559,-12.0635,31.9258909547,24.879,-12.0635,27.6494606322,4.68,0.0,4.68,66.03
2020-12-24 04:30:00,32.689,-2.02,32.7513529644,22.259,-12.05,25.3113725625,10.43,10.03,14.4701693148,79.27,32.849,-12.05,34.9894169857,22.259,-12.05,25.3113725625,10.59,0.0,10.59,66.03
2020-12-24 05:00:00,35.69,-1.9745,35.7445765152,21.12,-10.7745,23.7095814018,14.57,8.8,17.0213072353,79.27,35.86,-10.7745,37.4436837163,21.12,-10.7745,23.7095814018,14.74,0.0,14.74,66.03
2020-12-24 05:30:00,33.9055,-2.25,33.9800740177,21.8755,-10.17,24.1239797764,12.03,7.92,14.403030931,79.1,34.0655,-10.17,35.5511911228,21.8755,-10.17,24.1239797764,12.19,0.0,12.19,65.91
2020-12-24 06:00:00,30.8335,-3.08,30.9869508382,15.663499999999999,-9.63,18.3870098779,15.17,6.55,16.5236618218,78.96,31.0635,-9.63,32.5219607688,15.663499999999999,-9.63,18.3870098779,15.4,0.0,15.4,65.8
2020-12-24 06:30:00,30.6775,-3.6385,30.8925183256,12.1175,-8.8085,14.9807702906,18.56,5.17,19.2666162052,79.0,30.8975,-8.8085,32.1285726185,12.1175,-8.8085,14.9807702906,18.78,0.0,18.78,65.85
2020-12-24 07:00:00,35.053,-3.8605,35.2649439139,8.963,-8.5205,12.366660392,26.09,4.66,26.5028998413,78.88,35.413,-8.5205,36.4236116997,8.963,-8.5205,12.366660392,26.45,0.0,26.45,65.76
2020-12-24 07:30:00,37.3315,-3.483,37.4936285421,8.1315,-8.833,12.0059644032,29.2,5.35,29.6860657548,79.12,37.7115,-8.833,38.7321458384,8.1315,-8.833,12.0059644032,29.58,0.0,29.58,65.96
2020-12-24 08:00:00,34.9365,-4.3525,35.2065801875,7.5365,-7.4725,10.6130621641,27.4,3.12,27.5770629328,78.84,35.2665,-7.4725,36.0494698782,7.5365,-7.4725,10.6130621641,27.73,0.0,27.73,65.72
2020-12-24 08:30:00,33.519,-4.283,33.791529264,4.279,-6.833,8.0622410036,29.24,2.55,29.3509812442,78.67,33.899,-6.833,34.5808052249,4.279,-6.833,8.0622410036,29.62,0.0,29.62,65.56
2020-12-24 09:00:00,35.127,-4.2855,35.3874503073,3.877,-6.5655,7.6247569961,31.25,2.2800000000000002,31.3330640059,78.39,35.567,-6.5655,36.167903993,3.877,-6.5655,7.6247569961,31.69,0.0,31.69,65.34
2020-12-24 09:30:00,31.8815,-4.4405,32.1892541464,6.0115,-6.2505,8.672190179,25.87,1.81,25.9332412166,78.15,32.1415,-6.2505,32.7436218598,6.0115,-6.2505,8.672190179,26.13,0.0,26.13,65.17
2020-12-24 10:00:00,35.814,-4.6445,36.1139028111,8.274000000000001,-6.4745,10.5061042375,27.54,1.83,27.6007336859,78.08,36.154,-6.4745,36.7291555341,8.274000000000001,-6.4745,10.5061042375,27.88,0.0,27.88,65.11
2020-12-24 10:30:00,36.158,-4.6655,36.4577543775,8.298,-6.5855,10.593659153,27.86,1.92,27.9260809997,78.01,36.478,-6.5855,37.0676853101,8.298,-6.5855,10.593659153,28.18,0.0,28.18,65.03
2020-12-24 11:00:00,32.3975,-4.4305,32.6990418285,9.6075,-6.4705,11.5832390332,22.79,2.04,22.881121039,78.29,32.6575,-6.4705,33.2923366032,9.6075,-6.4705,11.5832390332,23.05,0.0,23.05,65.28
2020-12-24 11:30:00,30.7755,-4.293,31.0734814472,6.9254999999999995,-6.423,9.4455004764,23.85,2.13,23.9449243056,78.29,31.0755,-6.423,31.7323435827,6.9254999999999995,-6.423,9.4455004764,24.15,0.0,24.15,65.28
2020-12-24 12:00:00,32.9165,-4.211,33.1847629681,6.4865,-7.111,9.6250196493,26.43,2.9,26.5886235071,78.23,33.2165,-7.111,33.969135892,6.4865,-7.111,9.6250196493,26.73,0.0,26.73,65.23
2020-12-24 12:30:00,33.163,-4.192,33.4268968497,11.313,-7.662,13.6634627017,21.85,3.47,22.1238197425,78.23,33.453,-7.662,34.319228619,11.313,-7.662,13.6634627017,22.14,0.0,22.14,65.23
2020-12-24 13:00:00,36.8005,-4.2685,37.047225166,12.5905,-7.9685,14.9002577998,24.21,3.7,24.491102466,78.23,37.0605,-7.9685,37.9074880795,12.5905,-7.9685,14.9002577998,24.47,0.0,24.47,65.23
2020-12-24 13:30:00,27.622,-4.5975,28.0019979689,14.862,-6.2875,16.1372767297,12.76,1.69,12.871429602,78.73,27.742,-6.2875,28.4455834929,14.862,-6.2875,16.1372767297,12.88,0.0,12.88,65.63
2020-12-24 14:00:00,25.087,-4.665,25.517049084900002,17.917,-7.025,19.2449867238,7.17,2.36,7.5484104287000005,78.73,25.107,-7.025,26.0712883073,17.917,-7.025,19.2449867238,7.19,0.0,7.19,65.63
2020-12-24 14:30:00,15.7065,-4.568,16.3572848068,16.1965,-6.138,17.3205558874,-0.49,1.57,1.6446884203,78.79,15.6965,-6.138,16.8539359276,16.1965,-6.138,17.3205558874,-0.5,0.0,0.5,65.68
2020-12-24 15:00:00,16.949,-4.413,17.5140849033,19.319,-6.753,20.4652576334,-2.37,2.34,3.3305404967,78.67,16.909,-6.753,18.2076162635,19.319,-6.753,20.4652576334,-2.41,0.0,2.41,65.57
2020-12-24 15:30:00,28.3775,-4.4615,28.7260768031,20.9975,-8.1415,22.5206356149,7.38,3.68,8.2466235515,78.25,28.4475,-8.1415,29.5895974711,20.9975,-8.1415,22.5206356149,7.45,0.0,7.45,65.23
2020-12-24 16:00:00,27.37,-4.3975,27.7210192138,22.78,-8.7475,24.4017859234,4.59,4.35,6.3238121414,78.09,27.39,-8.7475,28.7529277857,22.78,-8.7475,24.4017859234,4.61,0.0,4.61,65.07
2020-12-24 16:30:00,24.245,-4.2445,24.6137320464,25.335,-8.0645,26.587560724,-1.09,3.8200000000000003,3.9724677469,77.82,24.265,-8.0645,25.5700290428,25.335,-8.0645,26.587560724,-1.07,0.0,1.07,64.83
2020-12-24 17:00:00,28.7005,-4.9545,29.1250024979,17.1005,-6.2145,18.1947000662,11.6,1.26,11.6682303714,77.88,28.8405,-6.2145,29.502448212,17.1005,-6.2145,18.1947000662,11.74,0.0,11.74,64.89
2020-12-24 17:30:00,33.067,-4.9635,33.4374463925,13.117,-6.3635,14.5790884917,19.95,1.4,19.999062478,77.8,33.357,-6.3635,33.9585568193,13.117,-6.3635,14.5790884917,20.24,0.0,20.24,64.84
2020-12-24 18:00:00,33.401,-4.9335,33.7633858381,15.941,-6.7535,17.3125747146,17.46,1.82,17.5546005366,77.85,33.561,-6.7535,34.2337623298,15.941,-6.7535,17.3125747146,17.62,0.0,17.62,64.88
2020-12-24 18:30:00,30.7625,-4.8885000000000005,31.1484965689,19.2725,-7.0285,20.51411876,11.49,2.14,11.687587432800001,77.85,30.9125,-7.0285,31.7014584601,19.2725,-7.0285,20.51411876,11.64,0.0,11.64,64.88
2020-12-24 19:00:00,34.1155,-4.782,34.4490183351,14.5155,-6.772,16.0174818324,19.6,1.99,19.7007639446,78.15,34.3755,-6.772,35.036195345,14.5155,-6.772,16.0174818324,19.86,0.0,19.86,65.13
2020-12-24 19:30:00,36.432,-5.002,36.7737763631,10.572,-6.302,12.3078181657,25.86,1.3,25.8926553293,78.15,36.722,-6.302,37.2588310069,10.572,-6.302,12.3078181657,26.15,0.0,26.15,65.13
2020-12-24 20:00:00,30.127,-4.68,30.48833431,10.867,-6.0,12.4133673514,19.26,1.32,19.3051806518,78.42,30.347,-6.0,30.9344534298,10.867,-6.0,12.4133673514,19.48,0.0,19.48,65.33
2020-12-24 20:30:00,25.9205,-4.626,26.3300625949,14.1905,-5.796,15.3285324232,11.73,1.17,11.7882059704,78.29,26.0605,-5.796,26.6972522228,14.1905,-5.796,15.3285324232,11.87,0.0,11.87,65.22
2020-12-24 21:00:00,27.614,-5.005,28.0639095815,9.124,-5.435,10.6201036247,18.49,0.43,18.4949993241,78.21,27.874,-5.435,28.3989278143,9.124,-5.435,10.6201036247,18.75,0.0,18.75,65.14
2020-12-24 21:30:00,31.6035,-4.7935,31.9649629204,4.9635,-6.2435,7.9760657282,26.64,1.45,26.6794321529,78.33,31.9035,-6.2435,32.5086850626,4.9635,-6.2435,7.9760657282,26.94,0.0,26.94,65.25
2020-12-24 22:00:00,22.571,-4.525,23.0201143785,4.481,-6.085,7.5568899688,18.09,1.56,18.1571390918,78.57,22.771,-6.085,23.5700162495,4.481,-6.085,7.5568899688,18.29,0.0,18.29,65.43
2020-12-24 22:30:00,22.707,-4.086,23.0716979219,9.797,-7.096,12.096876663,12.91,3.01,13.2562513555,78.75,22.847,-7.096,23.92359975,9.797,-7.096,12.096876663,13.05,0.0,13.05,65.58
2020-12-24 23:00:00,21.6785,-3.34,21.9342873659,14.6985,-8.7,17.0802781666,6.98,5.36,8.8005681635,79.23,21.7685,-8.7,23.4426447367,14.6985,-8.7,17.0802781666,7.07,0.0,7.07,65.96
2020-12-24 23:30:00,25.486,-3.3725,25.7081689789,13.306,-8.8925,16.003943022,12.18,5.52,13.3724642456,79.23,25.656,-8.8925,27.1533955934,13.306,-8.8925,16.003943022,12.35,0.0,12.35,65.96
2020-12-25 00:00:00,27.9015,-3.458,28.1149687222,14.1915,-8.898,16.750315706,13.71,5.44,14.7498372872,79.23,28.1215,-8.898,29.4956465644,14.1915,-8.898,16.750315706,13.93,0.0,13.93,65.96
2020-12-25 00:30:00,29.4335,-4.443,29.7669476307,10.993500000000001,-7.823,13.492826659,18.44,3.38,18.7472131262,78.53,29.6335,-7.823,30.6487136965,10.993500000000001,-7.823,13.492826659,18.64,0.0,18.64,65.4
2020-12-25 01:00:00,27.2385,-4.765,27.6521447134,6.5685,-7.395,9.8909664467,20.67,2.63,20.8366456034,78.4,27.5485,-7.395,28.5237774015,6.5685,-7.395,9.8909664467,20.98,0.0,20.98,65.27
2020-12-25 01:30:00,40.9795,-4.5725,41.2338110839,7.8995,-8.6925,11.7457080034,33.08,4.12,33.335578591,78.48,41.3895,-8.6925,42.2924374623,7.8995,-8.6925,11.7457080034,33.49,0.0,33.49,65.35
2020-12-25 02:00:00,26.3405,-3.984,26.6400862658,12.9705,-8.604,15.564789952,13.37,4.62,14.1457166662,78.89,26.4905,-8.604,27.8527450398,12.9705,-8.604,15.564789952,13.52,0.0,13.52,65.67
2020-12-25 02:30:00,34.54,-4.1875,34.7929124428,10.85,-9.1775,14.2108763365,23.69,4.99,24.2098368437,78.98,34.88,-9.1775,36.067172141,10.85,-9.1775,14.2108763365,24.03,0.0,24.03,65.75
2020-12-25 03:00:00,17.189,-4.63,17.8016465811,9.769,-6.79,11.8969517524,7.42,2.16,7.7280010352,79.38,17.279,-6.79,18.5652347413,9.769,-6.79,11.8969517524,7.51,0.0,7.51,66.06
2020-12-25 03:30:00,22.851,-7.251,23.9738441223,10.391,-2.9210000000000003,10.7937538419,12.46,-4.33,13.1909249107,77.62,22.981,-2.9210000000000003,23.1658930758,10.391,-2.9210000000000003,10.7937538419,12.59,0.0,12.59,64.63
2020-12-25 04:00:00,25.003,-7.2975,26.046180435,12.163,-3.3275,12.6099494547,12.84,-3.9699999999999998,13.4397358605,77.47,25.123,-3.3275,25.3424029099,12.163,-3.3275,12.6099494547,12.96,0.0,12.96,64.5
2020-12-25 04:30:00,24.825,-7.2335,25.8573809047,10.845,-3.4235,11.3725273027,13.98,-3.81,14.4898757759,77.38,24.995,-3.4235,25.2283645378,10.845,-3.4235,11.3725273027,14.15,0.0,14.15,64.42
2020-12-25 05:00:00,25.4435,-7.5145,26.5299717772,11.493500000000001,-3.2545,11.9453887547,13.95,-4.26,14.5859555738,77.44,25.5635,-3.2545,25.7698331873,11.493500000000001,-3.2545,11.9453887547,14.07,0.0,14.07,64.48
2020-12-25 05:30:00,26.679,-7.369,27.6779912927,13.459,-3.269,13.850308372,13.22,-4.1,13.8411849204,77.37,26.839,-3.269,27.0373497592,13.459,-3.269,13.850308372,13.38,0.0,13.38,64.42
2020-12-25 06:00:00,35.1115,-6.5215,35.7120063074,14.2815,-5.7815,15.4073678641,20.83,-0.74,20.8431403584,77.31,35.3415,-5.7815,35.8112742652,14.2815,-5.7815,15.4073678641,21.06,0.0,21.06,64.36
2020-12-25 06:30:00,34.997,-5.8485,35.4823189948,6.877,-6.8485,9.7054150478,28.12,1.0,28.1377753207,77.99,35.247,-6.8485,35.9061688467,6.877,-6.8485,9.7054150478,28.37,0.0,28.37,64.94
2020-12-25 07:00:00,31.2585,-5.5440000000000005,31.746334564,1.4585,-7.204,7.3501590629,29.8,1.6600000000000001,29.846199088,78.19,31.5685,-7.204,32.3800526289,1.4585,-7.204,7.3501590629,30.11,0.0,30.11,65.11
2020-12-25 07:30:00,34.281,-5.629,34.7400719919,0.591,-6.329,6.3565338039,33.69,0.7000000000000001,33.6972714029,77.99,34.621,-6.329,35.1947422494,0.591,-6.329,6.3565338039,34.03,0.0,34.03,64.95
2020-12-25 08:00:00,34.7715,-5.8085,35.253310263,0.5815,-5.4185,5.4496132432,34.19,-0.39,34.1922242623,77.88,35.0715,-5.4185,35.4876070551,0.5815,-5.4185,5.4496132432,34.49,0.0,34.49,64.85
2020-12-25 08:30:00,38.0765,-6.0135,38.5484375105,0.3965,-4.7935,4.8098705284,37.68,-1.22,37.6997453572,77.7,38.4365,-4.7935,38.734250664,0.3965,-4.7935,4.8098705284,38.04,0.0,38.04,64.72
2020-12-25 09:00:00,50.5905,-6.5635,51.0144903189,0.5005000000000001,-4.9335,4.9588226929,50.09,-1.63,50.1165142443,76.98,51.0905,-4.9335,51.3281463965,0.5005000000000001,-4.9335,4.9588226929,50.59,0.0,50.59,64.13
2020-12-25 09:30:00,48.61,-6.289,49.0151366519,0.41000000000000003,-4.329,4.3483722242,48.2,-1.96,48.2398341622,76.98,49.06,-4.329,49.2506227473,0.41000000000000003,-4.329,4.3483722242,48.65,0.0,48.65,64.13
2020-12-25 10:00:00,48.1365,-6.242,48.5395220027,0.0465,-4.182,4.1822585107,48.09,-2.06,48.1341012173,77.03,48.5165,-4.182,48.696405373,0.0465,-4.182,4.1822585107,48.47,0.0,48.47,64.18
2020-12-25 10:30:00,46.557,-5.821,46.919487316,0.037,-4.551,4.551150404,46.52,-1.27,46.5373323258,77.03,46.997,-4.551,47.2168360863,0.037,-4.551,4.551150404,46.96,0.0,46.96,64.18
2020-12-25 11:00:00,45.7605,-5.9030000000000005,46.1396658988,0.0405,-4.753,4.7531725458,45.72,-1.15,45.734460749,77.03,46.1605,-4.753,46.4045554795,0.0405,-4.753,4.7531725458,46.12,0.0,46.12,64.18
2020-12-25 11:30:00,35.492,-6.0245,35.9996758909,0.262,-3.8645,3.8733711738,35.23,-2.16,35.2961541814,77.23,35.812,-3.8645,36.019907055,0.262,-3.8645,3.8733711738,35.55,0.0,35.55,64.34
2020-12-25 12:00:00,33.9385,-6.0285,34.4697634819,0.1085,-3.2085,3.2103340169,33.83,-2.8200000000000003,33.9473312648,77.12,34.2485,-3.2085,34.398462531,0.1085,-3.2085,3.2103340169,34.14,0.0,34.14,64.25
2020-12-25 12:30:00,25.026,-5.93,25.7189730744,0.046,-2.15,2.1504920367,24.98,-3.7800000000000002,25.2643780846,77.05,25.246,-2.15,25.3373837639,0.046,-2.15,2.1504920367,25.2,0.0,25.2,64.2
2020-12-25 13:00:00,26.3105,-5.971,26.9795339332,0.2305,-2.741,2.75067469,26.08,-3.23,26.2792560778,77.05,26.5405,-2.741,26.6816645142,0.2305,-2.741,2.75067469,26.31,0.0,26.31,64.2
2020-12-25 13:30:00,38.494,-5.874,38.9395931155,0.304,-4.124,4.1351894757,38.19,-1.75,38.2300745487,76.96,38.854,-4.124,39.0722496409,0.304,-4.124,4.1351894757,38.55,0.0,38.55,64.15
2020-12-25 14:00:00,37.3475,-5.7010000000000005,37.7801158978,1.2075,-5.121,5.2614349041,36.14,-0.58,36.1446538232,77.15,37.6875,-5.121,38.0338309568,1.2075,-5.121,5.2614349041,36.48,0.0,36.48,64.3
2020-12-25 14:30:00,44.9365,-5.5575,45.2788564178,1.5265,-6.1275,6.3147809542,43.41,0.5700000000000001,43.413742064,77.22,45.3265,-6.1275,45.7388003614,1.5265,-6.1275,6.3147809542,43.8,0.0,43.8,64.36
2020-12-25 15:00:00,44.3065,-5.8525,44.6913604458,2.0865,-5.1725,5.5774759973,42.22,-0.68,42.2254757226,77.22,44.6865,-5.1725,44.9848645491,2.0865,-5.1725,5.5774759973,42.6,0.0,42.6,64.36
2020-12-25 15:30:00,39.2135,-5.8495,39.6473862001,1.3135,-5.1495,5.3143797851,37.9,-0.7000000000000001,37.9064638287,77.33,39.5535,-5.1495,39.8873001405,1.3135,-5.1495,5.3143797851,38.24,0.0,38.24,64.46
2020-12-25 16:00:00,41.208,-5.806,41.6150081101,0.28800000000000003,-5.046,5.0542121048,40.92,-0.76,40.927057065,77.33,41.578,-5.046,41.883077728399996,0.28800000000000003,-5.046,5.0542121048,41.29,0.0,41.29,64.46
2020-12-25 16:30:00,33.8535,-6.2655,34.4284178042,0.35350000000000004,-3.6455,3.6625991453999998,33.5,-2.62,33.6022975405,77.5,34.1935,-3.6455,34.3872812607,0.35350000000000004,-3.6455,3.6625991453999998,33.84,0.0,33.84,64.61
2020-12-25 17:00:00,33.4805,-6.002,34.0142306138,1.2205,-3.532,3.7369297893,32.26,-2.47,32.3544200999,77.34,33.7605,-3.532,33.9447548857,1.2205,-3.532,3.7369297893,32.54,0.0,32.54,64.47
2020-12-25 17:30:00,41.2715,-5.9275,41.6949873306,1.3915,-4.4775,4.6887395428000005,39.88,-1.45,39.9063516248,77.17,41.6415,-4.4775,41.8815296819,1.3915,-4.4775,4.6887395428000005,40.25,0.0,40.25,64.32
2020-12-25 18:00:00,43.775,-5.9925,44.1832624559,1.005,-4.5225,4.6328210898,42.77,-1.47,42.7952544098,77.17,44.215,-4.5225,44.4456885564,1.005,-4.5225,4.6328210898,43.21,0.0,43.21,64.32
2020-12-25 18:30:00,42.971,-5.498,43.3212978222,0.791,-5.068,5.1293571722,42.18,-0.43,42.1821917401,77.21,43.301,-5.068,43.5965735466,0.791,-5.068,5.1293571722,42.51,0.0,42.51,64.37
2020-12-25 19:00:00,40.5355,-5.3755,40.8903749127,2.0155,-5.2555,5.6287228125,38.52,-0.12,38.520186915400004,77.35,40.8855,-5.2555,41.2218921266,2.0155,-5.2555,5.6287228125,38.87,0.0,38.87,64.47
2020-12-25 19:30:00,41.9425,-5.5235,42.3046375531,5.0925,-5.6635,7.6163500773,36.85,0.14,36.8502659421,77.22,42.2625,-5.6635,42.6402877394,5.0925,-5.6635,7.6163500773,37.17,0.0,37.17,64.36
2020-12-25 20:00:00,42.1225,-5.5405,42.4853168342,6.6825,-6.0905,9.0415704665,35.44,0.55,35.4442675196,77.22,42.4925,-6.0905,42.9267602609,6.6825,-6.0905,9.0415704665,35.81,0.0,35.81,64.36
2020-12-25 20:30:00,37.617,-5.1685,37.9704106015,6.187,-6.0385,8.645371666399999,31.43,0.87,31.442038738,77.45,37.827,-6.0385,38.3059448552,6.187,-6.0385,8.645371666399999,31.64,0.0,31.64,64.55
2020-12-25 21:00:00,25.7645,-5.014,26.2478505072,8.7445,-5.394,10.2743134199,17.02,0.38,17.0242415396,77.71,25.9345,-5.394,26.4894984145,8.7445,-5.394,10.2743134199,17.19,0.0,17.19,64.75
2020-12-25 21:30:00,30.1815,-4.833,30.5660077742,5.9715,-5.943,8.4248478473,24.21,1.11,24.235432738,77.77,30.4415,-5.943,31.0161920817,5.9715,-5.943,8.4248478473,24.47,0.0,24.47,64.82
2020-12-25 22:00:00,41.385,-4.617,41.6417448482,6.525,-7.757,10.1364034055,34.86,3.14,35.0011314103,77.77,41.655,-7.757,42.3710995137,6.525,-7.757,10.1364034055,35.13,0.0,35.13,64.82
2020-12-25 22:30:00,25.521,-4.407,25.8987082689,7.011,-6.867,9.8137561616,18.51,2.46,18.6727528769,78.22,25.691,-6.867,26.592915786,7.011,-6.867,9.8137561616,18.68,0.0,18.68,65.15
2020-12-25 23:00:00,20.8775,-4.9105,21.447214656,5.9675,-6.3004999999999995,8.6779811304,14.91,1.3900000000000001,14.974651915799999,78.08,21.0175,-6.3004999999999995,21.9415497743,5.9675,-6.3004999999999995,8.6779811304,15.05,0.0,15.05,65.03
2020-12-25 23:30:00,21.9225,-5.201,22.531009903,5.9225,-5.821,8.3042186418,16.0,0.62,16.012007994,78.0,22.1025,-5.821,22.856170879,5.9225,-5.821,8.3042186418,16.18,0.0,16.18,64.97
2020-12-26 00:00:00,13.0675,-5.2925,14.0985854787,7.9875,-4.8125,9.3252513371,5.08,-0.48,5.1026267745,78.44,13.0875,-4.8125,13.944275259,7.9875,-4.8125,9.3252513371,5.1,0.0,5.1,65.33
2020-12-26 00:30:00,13.2545,-5.517,14.3568471208,12.1845,-4.437,12.9672282794,1.07,-1.08,1.5202960238,78.08,13.2845,-4.437,14.0058883778,12.1845,-4.437,12.9672282794,1.1,0.0,1.1,65.05
2020-12-26 01:00:00,14.6665,-5.562,15.6857281071,15.3065,-4.492,15.9520220113,-0.64,-1.07,1.2467958935,77.68,14.6765,-4.492,15.3485411766,15.3065,-4.492,15.9520220113,-0.63,0.0,0.63,64.73
2020-12-26 01:30:00,14.619,-5.2245,15.5245148475,17.349,-4.9145,18.0316419455,-2.73,-0.31,2.7475443581,77.78,14.639,-4.9145,15.4419115154,17.349,-4.9145,18.0316419455,-2.71,0.0,2.71,64.82
2020-12-26 02:00:00,20.733,-4.75,21.2701619411,18.743,-6.24,19.7544336542,1.99,1.49,2.4860008045,77.95,20.763,-6.24,21.6804005729,18.743,-6.24,19.7544336542,2.02,0.0,2.02,64.96
2020-12-26 02:30:00,23.08,-5.0095,23.6173980415,12.08,-6.6095,13.7699633351,11.0,1.6,11.1157545853,77.89,23.2,-6.6095,24.1231318499,12.08,-6.6095,13.7699633351,11.12,0.0,11.12,64.91
2020-12-26 03:00:00,17.52,-4.6835,18.1352025699,14.16,-7.0435,15.815071680199999,3.36,2.36,4.1059956162,78.16,17.58,-7.0435,18.9385134646,14.16,-7.0435,15.815071680199999,3.42,0.0,3.42,65.13
2020-12-26 03:30:00,28.1945,-4.897,28.6166112468,11.5345,-7.487,13.7513584511,16.66,2.59,16.8601215891,78.07,28.3545,-7.487,29.3263164965,11.5345,-7.487,13.7513584511,16.82,0.0,16.82,65.08
2020-12-26 04:00:00,31.343,-4.797,31.70796206,14.103,-8.137,16.2820569339,17.24,3.34,17.5605580777,78.32,31.523,-8.137,32.5562635755,14.103,-8.137,16.2820569339,17.42,0.0,17.42,65.27
2020-12-26 04:30:00,29.3275,-4.694,29.7007725868,18.8075,-7.934,20.4125062707,10.52,3.24,11.0076337148,78.19,29.4175,-7.934,30.4686340726,18.8075,-7.934,20.4125062707,10.61,0.0,10.61,65.17
2020-12-26 05:00:00,23.246,-4.51,23.6794555681,21.306,-7.46,22.5742604752,1.94,2.95,3.5307364671,78.33,23.286,-7.46,24.4517769497,21.306,-7.46,22.5742604752,1.98,0.0,1.98,65.28
2020-12-26 05:30:00,17.3565,-4.4995,17.9302423994,22.0165,-7.0695,23.1236697455,-4.66,2.5700000000000003,5.3217008559,77.85,17.3565,-7.0695,18.7410224508,22.0165,-7.0695,23.1236697455,-4.66,0.0,4.66,64.9
2020-12-26 06:00:00,23.6845,-3.8955,24.0027177732,24.8045,-8.3055,26.1580685545,-1.12,4.41,4.55,77.74,23.7045,-8.3055,25.1174172737,24.8045,-8.3055,26.1580685545,-1.1,0.0,1.1,64.81
2020-12-26 06:30:00,18.735,-3.809,19.1182819835,27.425,-8.079,28.590223259,-8.69,4.27,9.6824067256,77.74,18.655,-8.079,20.3292711625,27.425,-8.079,28.590223259,-8.77,0.0,8.77,64.81
2020-12-26 07:00:00,21.274,-3.692,21.5919878659,28.364,-8.032,29.4793066404,-7.09,4.34,8.3128635259,77.6,21.244,-8.032,22.711683337,28.364,-8.032,29.4793066404,-7.12,0.0,7.12,64.66
2020-12-26 07:30:00,21.966,-3.81,22.2939735355,28.896,-7.7,29.9043277136,-6.93,3.89,7.9471378496,77.38,21.926,-7.7,23.23874945,28.896,-7.7,29.9043277136,-6.97,0.0,6.97,64.49
2020-12-26 08:00:00,20.604,-3.722,20.9374807463,28.974,-7.692,29.9776506751,-8.37,3.9699999999999998,9.2637897213,77.38,20.544,-7.692,21.9367910142,28.974,-7.692,29.9776506751,-8.43,0.0,8.43,64.49
2020-12-26 08:30:00,29.892,-3.6795,30.1176092054,30.322,-8.7795,31.5674405717,-0.43,5.1,5.1180953489,77.2,29.972,-8.7795,31.2314009332,30.322,-8.7795,31.5674405717,-0.35000000000000003,0.0,0.35000000000000003,64.36
2020-12-26 09:00:00,33.042,-2.2535,33.1187564116,31.662,-11.4235,33.6597474181,1.38,9.17,9.2732572487,77.75,33.042,-11.4235,34.9609799098,31.662,-11.4235,33.6597474181,1.38,0.0,1.38,64.82
2020-12-26 09:30:00,34.5525,-0.209,34.5531320903,30.9925,-13.809,33.9296851923,3.56,13.6,14.0582217937,78.68,34.4925,-13.809,37.1540177807,30.9925,-13.809,33.9296851923,3.5,0.0,3.5,65.57
2020-12-26 10:00:00,38.9465,-0.9585,38.9582928848,31.6465,-12.6785,34.0917192952,7.3,11.72,13.8075486601,78.48,38.9065,-12.6785,40.9201674544,31.6465,-12.6785,34.0917192952,7.26,0.0,7.26,65.4
2020-12-26 10:30:00,39.8725,-0.9085000000000001,39.8828488012,31.6425,-12.8185,34.140324376,8.23,11.91,14.4769126543,78.35,39.8025,-12.8185,41.8157021763,31.6425,-12.8185,34.140324376,8.16,0.0,8.16,65.3
2020-12-26 11:00:00,42.043,-1.0495,42.056097052,31.653,-12.5195,34.0389525287,10.39,11.47,15.4762075458,78.28,41.983,-12.5195,43.8099323128,31.653,-12.5195,34.0389525287,10.33,0.0,10.33,65.24
2020-12-26 11:30:00,33.299,-0.1365,33.2992797707,32.189,-12.7665,34.6282434329,1.11,12.63,12.6786828969,78.9,33.249,-12.7665,35.6157201703,32.189,-12.7665,34.6282434329,1.06,0.0,1.06,65.75
2020-12-26 12:00:00,36.794,-0.371,36.7958703797,33.054,-12.741,35.4245677038,3.74,12.37,12.9230220924,78.57,36.774,-12.741,38.9186350865,33.054,-12.741,35.4245677038,3.7199999999999998,0.0,3.7199999999999998,65.46
2020-12-26 12:30:00,29.7035,-0.3905,29.7060667625,35.1635,-12.1605,37.2068473873,-5.46,11.77,12.974763967,78.46,29.6735,-12.1605,32.0685884083,35.1635,-12.1605,37.2068473873,-5.49,0.0,5.49,65.37
2020-12-26 13:00:00,30.7105,-0.5635,30.7156693318,36.9805,-12.2835,38.9671881523,-6.27,11.72,13.2917756526,78.4,30.7605,-12.2835,33.1223901991,36.9805,-12.2835,38.9671881523,-6.22,0.0,6.22,65.31
2020-12-26 13:30:00,43.851,-0.5615,43.8545947792,37.161,-14.0315,39.721819108,6.69,13.47,15.0398470737,78.28,43.751,-14.0315,45.945979076,37.161,-14.0315,39.721819108,6.59,0.0,6.59,65.24
2020-12-26 14:00:00,44.802,-0.34400000000000003,44.8033206359,37.852,-14.804,40.6439702785,6.95,14.46,16.0435064746,78.21,44.752,-14.804,47.1370334238,37.852,-14.804,40.6439702785,6.9,0.0,6.9,65.17
2020-12-26 14:30:00,37.252,-0.4015,37.2541636096,37.832,-14.3915,40.4768513628,-0.58,13.99,14.0020177117,78.39,37.172,-14.3915,39.8606680357,37.832,-14.3915,40.4768513628,-0.66,0.0,0.66,65.32
2020-12-26 15:00:00,30.345,-0.021500000000000002,30.3450076166,37.105,-14.0715,39.6836003564,-6.76,14.05,15.5916676465,78.48,30.345,-14.0715,33.4488585343,37.105,-14.0715,39.6836003564,-6.76,0.0,6.76,65.39
2020-12-26 15:30:00,27.5905,-0.165,27.5909933719,35.9805,-12.675,38.1477654031,-8.39,12.51,15.0629412798,78.63,27.6005,-12.675,30.3717504476,35.9805,-12.675,38.1477654031,-8.38,0.0,8.38,65.49
2020-12-26 16:00:00,26.8055,-0.11800000000000001,26.8057597216,36.2155,-12.908,38.447092273,-9.41,12.79,15.878671229,78.63,26.8155,-12.908,29.7605024193,36.2155,-12.908,38.447092273,-9.4,0.0,9.4,65.49
2020-12-26 16:30:00,30.514,-0.519,30.518413409,36.524,-12.239,38.5200687564,-6.01,11.72,13.1711237182,78.63,30.514,-12.239,32.8770028591,36.524,-12.239,38.5200687564,-6.01,0.0,6.01,65.49
2020-12-26 17:00:00,27.761,-0.467,27.7649276966,36.321,-12.777,38.5028150919,-8.56,12.31,14.9936553248,79.12,27.771,-12.777,30.5692683916,36.321,-12.777,38.5028150919,-8.55,0.0,8.55,65.93
2020-12-26 17:30:00,29.6945,-0.6245,29.7010661509,36.1945,-12.7445,38.3727000679,-6.5,12.12,13.7529778594,78.9,29.7045,-12.7445,32.3230506063,36.1945,-12.7445,38.3727000679,-6.49,0.0,6.49,65.75
2020-12-26 18:00:00,26.684,-0.792,26.6957509728,34.744,-12.042,36.7716643627,-8.06,11.25,13.8392955023,79.13,26.694,-12.042,29.284456628,34.744,-12.042,36.7716643627,-8.05,0.0,8.05,65.95
2020-12-26 18:30:00,20.063,-0.902,20.0832659944,35.983,-11.392,37.7432636771,-15.92,10.49,19.0653219223,79.28,20.103,-11.392,23.1064552236,35.983,-11.392,37.7432636771,-15.88,0.0,15.88,66.04
2020-12-26 19:00:00,20.5025,-1.0775,20.5307942491,32.8425,-9.2575,34.122296413,-12.34,8.18,14.8049991557,79.57,20.5525,-9.2575,22.5412191884,32.8425,-9.2575,34.122296413,-12.29,0.0,12.29,66.27
2020-12-26 19:30:00,26.757,-0.8975000000000001,26.7720480212,36.377,-10.9775,37.9972582596,-9.62,10.08,13.9338006301,79.24,26.787,-10.9775,28.9490738237,36.377,-10.9775,37.9972582596,-9.59,0.0,9.59,66.04
2020-12-26 20:00:00,30.303,-1.113,30.3234328202,35.413,-10.683,36.9892830155,-5.11,9.57,10.8488248211,79.36,30.283,-10.683,32.1120939523,35.413,-10.683,36.9892830155,-5.13,0.0,5.13,66.12
2020-12-26 20:30:00,43.4895,-0.835,43.4975152767,35.7295,-11.745,37.6104000943,7.76,10.91,13.3882672516,79.25,43.4795,-11.745,45.0378945473,35.7295,-11.745,37.6104000943,7.75,0.0,7.75,66.02
2020-12-26 21:00:00,52.678,-0.467,52.6800699791,35.068,-14.037,37.7730326159,17.61,13.57,22.2318915075,79.01,52.538,-14.037,54.3808680788,35.068,-14.037,37.7730326159,17.47,0.0,17.47,65.81
2020-12-26 21:30:00,41.8545,-1.0895,41.8686777974,28.1445,-12.2795,30.7066605234,13.71,11.19,17.6968980333,79.41,41.7345,-12.2795,43.503501129200004,28.1445,-12.2795,30.7066605234,13.59,0.0,13.59,66.17
2020-12-26 22:00:00,32.696,-4.5265,33.007841769,25.196,-6.2865,25.9684134719,7.5,1.76,7.7037393518,78.39,32.796,-6.2865,33.393078598,25.196,-6.2865,25.9684134719,7.6,0.0,7.6,65.3
2020-12-26 22:30:00,31.5735,-4.667,31.9165598279,14.7035,-4.857,15.4849398207,16.87,0.19,16.8710699127,78.72,31.7735,-4.857,32.1425847008,14.7035,-4.857,15.4849398207,17.07,0.0,17.07,65.58
2020-12-26 23:00:00,49.1815,-5.091,49.4442941425,9.7315,-5.531,11.1934826238,39.45,0.44,39.4524536626,78.45,49.5815,-5.531,49.8890479289,9.7315,-5.531,11.1934826238,39.85,0.0,39.85,65.38
2020-12-26 23:30:00,39.0275,-4.6850000000000005,39.3076962089,8.6875,-5.325,10.1896163446,30.34,0.64,30.3467494141,78.81,39.3375,-5.325,39.6962785567,8.6875,-5.325,10.1896163446,30.65,0.0,30.65,65.67
2020-12-27 00:00:00,42.982,-4.6645,43.2343599958,5.692,-5.7445,8.0869119106,37.29,1.08,37.3056363034,78.7,43.262,-5.7445,43.6417222879,5.692,-5.7445,8.0869119106,37.57,0.0,37.57,65.6
2020-12-27 00:30:00,40.0735,-5.3465,40.4285847452,4.4535,-3.9365,5.943878742,35.62,-1.4100000000000001,35.6478961511,78.18,40.4235,-3.9365,40.614718816,4.4535,-3.9365,5.943878742,35.97,0.0,35.97,65.18
2020-12-27 01:00:00,52.0775,-5.679,52.3862295575,2.2175,-3.8890000000000002,4.4767876039,49.86,-1.79,49.8921206204,77.93,52.5375,-3.8890000000000002,52.6812417019,2.2175,-3.8890000000000002,4.4767876039,50.32,0.0,50.32,64.98
2020-12-27 01:30:00,32.317,-5.4895,32.7799191465,8.207,-4.2895,9.2603811612,24.11,-1.2,24.1398446557,78.47,32.517,-4.2895,32.7987057557,8.207,-4.2895,9.2603811612,24.31,0.0,24.31,65.41
2020-12-27 02:00:00,31.151,-5.789,31.6843387496,8.131,-4.309,9.2022085393,23.02,-1.48,23.0675269589,78.69,31.411,-4.309,31.7051794191,8.131,-4.309,9.2022085393,23.28,0.0,23.28,65.58
2020-12-27 02:30:00,37.1765,-5.501,37.5812872751,12.4365,-6.461,14.0146727843,24.74,0.96,24.7586187014,78.5,37.3865,-6.461,37.9406761043,12.4365,-6.461,14.0146727843,24.95,0.0,24.95,65.45
2020-12-27 03:00:00,38.2985,-5.543,38.6975445119,13.8585,-6.913,15.4870136324,24.44,1.37,24.4783680012,78.55,38.4985,-6.913,39.114243841,13.8585,-6.913,15.4870136324,24.64,0.0,24.64,65.49
2020-12-27 03:30:00,30.167,-5.128,30.5997430218,15.547,-7.008,17.0534827235,14.62,1.88,14.7403799137,78.82,30.307,-7.008,31.106692415,15.547,-7.008,17.0534827235,14.76,0.0,14.76,65.7
2020-12-27 04:00:00,38.6665,-4.792,38.9623085334,14.0165,-7.172,15.7448358597,24.65,2.38,24.7646300194,78.68,38.8765,-7.172,39.5325161892,14.0165,-7.172,15.7448358597,24.86,0.0,24.86,65.6
2020-12-27 04:30:00,25.696,-4.157,26.0300800037,21.366,-6.807,22.424121053,4.33,2.65,5.0765539493,78.86,25.756,-6.807,26.6403225393,21.366,-6.807,22.424121053,4.39,0.0,4.39,65.7
2020-12-27 05:00:00,23.586,-4.7435,24.0582665263,17.806,-5.6835,18.6910622558,5.78,0.9400000000000001,5.8559371581,78.98,23.656,-5.6835,24.3291699047,17.806,-5.6835,18.6910622558,5.85,0.0,5.85,65.82
2020-12-27 05:30:00,24.2635,-4.994,24.7721106943,16.4635,-5.524,17.3655235524,7.8,0.53,7.8179856741,79.11,24.3535,-5.524,24.9721352361,16.4635,-5.524,17.3655235524,7.89,0.0,7.89,65.93
2020-12-27 06:00:00,20.8365,-4.9565,21.4179042976,18.0965,-5.6265,18.9510109097,2.74,0.67,2.8207268567,79.0,20.8865,-5.6265,21.631074511,18.0965,-5.6265,18.9510109097,2.79,0.0,2.79,65.83
2020-12-27 06:30:00,32.035,-4.5135000000000005,32.3513972998,19.105,-6.9635,20.3344868942,12.93,2.45,13.1600683889,78.86,32.205,-6.9635,32.9492390997,19.105,-6.9635,20.3344868942,13.1,0.0,13.1,65.73
2020-12-27 07:00:00,36.496,-4.7105,36.7987340305,18.996,-6.8605,20.1968927375,17.5,2.15,17.6315767871,78.68,36.676,-6.8605,37.3121352411,18.996,-6.8605,20.1968927375,17.68,0.0,17.68,65.57
2020-12-27 07:30:00,36.1215,-4.9045000000000005,36.4529406564,19.7115,-6.2745,20.6860480155,16.41,1.37,16.4670883887,78.53,36.3315,-6.2745,36.8693265805,19.7115,-6.2745,20.6860480155,16.62,0.0,16.62,65.46
2020-12-27 08:00:00,37.2135,-5.1245,37.5646786556,21.1735,-5.7845,21.9494314847,16.04,0.66,16.0535728111,78.25,37.3535,-5.7845,37.7987354617,21.1735,-5.7845,21.9494314847,16.18,0.0,16.18,65.19
2020-12-27 08:30:00,35.9705,-4.942,36.308404457500004,21.9305,-5.812,22.6875775315,14.04,0.87,14.0669293024,78.3,36.1705,-5.812,36.6344703012,21.9305,-5.812,22.6875775315,14.24,0.0,14.24,65.23
2020-12-27 09:00:00,40.8035,-6.1125,41.2587962561,16.4235,-4.1225,16.9329961466,24.38,-1.99,24.4610813334,77.55,41.0635,-4.1225,41.2699168705,16.4235,-4.1225,16.9329961466,24.64,0.0,24.64,64.61
2020-12-27 09:30:00,43.096,-6.1205,43.5284474367,12.566,-3.8905000000000003,13.1544800828,30.53,-2.23,30.6113345021,77.47,43.426,-3.8905000000000003,43.5999250716,12.566,-3.8905000000000003,13.1544800828,30.86,0.0,30.86,64.56
2020-12-27 10:00:00,44.59,-6.441,45.0527977045,12.48,-3.621,12.9946928013,32.11,-2.8200000000000003,32.2335927256,77.57,44.88,-3.621,45.0258374825,12.48,-3.621,12.9946928013,32.4,0.0,32.4,64.63
2020-12-27 10:30:00,31.5005,-6.2055,32.1059142605,17.9505,-3.0255,18.2036837069,13.55,-3.18,13.9181500207,77.83,31.6305,-3.0255,31.7748671201,17.9505,-3.0255,18.2036837069,13.68,0.0,13.68,64.85
2020-12-27 11:00:00,30.5745,-6.6035,31.2794862889,20.2745,-2.0235,20.3752276674,10.3,-4.58,11.2723733082,77.93,30.7045,-2.0235,30.7711045057,20.2745,-2.0235,20.3752276674,10.43,0.0,10.43,64.94
2020-12-27 11:30:00,30.391,-6.42,31.0617011929,19.761,-1.82,19.8446345645,10.63,-4.6,11.5826119679,77.93,30.491,-1.82,30.5452693719,19.761,-1.82,19.8446345645,10.73,0.0,10.73,64.94
2020-12-27 12:00:00,28.8295,-6.882,29.6395343123,13.8495,-1.1320000000000001,13.8956854545,14.98,-5.75,16.045650501,77.78,29.0095,-1.1320000000000001,29.0315778808,13.8495,-1.1320000000000001,13.8956854545,15.16,0.0,15.16,64.83
2020-12-27 12:30:00,30.0645,-6.7075,30.8036477791,16.4345,-1.6575000000000002,16.517872033,13.63,-5.05,14.5354532093,77.43,30.2245,-1.6575000000000002,30.2699142136,16.4345,-1.6575000000000002,16.517872033,13.79,0.0,13.79,64.55
2020-12-27 13:00:00,34.6555,-6.4715,35.2545598824,17.2955,-2.5915,17.4885731979,17.36,-3.88,17.7883107686,77.1,34.8455,-2.5915,34.941733536,17.2955,-2.5915,17.4885731979,17.55,0.0,17.55,64.27
2020-12-27 13:30:00,33.317,-6.369,33.9202984951,14.857,-3.049,15.1666360806,18.46,-3.32,18.7561723174,77.3,33.517,-3.049,33.6553961498,14.857,-3.049,15.1666360806,18.66,0.0,18.66,64.43
2020-12-27 14:00:00,28.362,-6.2780000000000005,29.0485167952,13.732,-2.348,13.9312931202,14.63,-3.93,15.1486567061,77.4,28.492,-2.348,28.588584575,13.732,-2.348,13.9312931202,14.76,0.0,14.76,64.52
2020-12-27 14:30:00,30.595,-6.002,31.1781659018,18.215,-3.492,18.5467056104,12.38,-2.51,12.6318842617,77.09,30.725,-3.492,30.9228020884,18.215,-3.492,18.5467056104,12.51,0.0,12.51,64.28
2020-12-27 15:00:00,30.276,-6.185,30.9013009597,17.146,-3.025,17.4107995509,13.13,-3.16,13.5049065158,76.93,30.426,-3.025,30.5760053146,17.146,-3.025,17.4107995509,13.28,0.0,13.28,64.14
2020-12-27 15:30:00,33.8805,-3.373,34.0479868605,17.360500000000002,-7.513,18.9164512859,16.52,4.14,17.0308543532,78.77,33.8005,-7.513,34.6254093008,17.360500000000002,-7.513,18.9164512859,16.44,0.0,16.44,65.67
2020-12-27 16:00:00,34.0215,-3.745,34.2269993901,15.5215,-5.785,16.5645159075,18.5,2.04,18.6121358259,79.12,33.9115,-5.785,34.4013961526,15.5215,-5.785,16.5645159075,18.39,0.0,18.39,65.95
2020-12-27 16:30:00,31.7835,-3.064,31.930846657300002,17.8335,-6.874,19.1124461608,13.95,3.81,14.4609335798,79.12,31.6835,-6.874,32.4206114725,17.8335,-6.874,19.1124461608,13.85,0.0,13.85,65.95
2020-12-27 17:00:00,28.506,-3.834,28.7626770659,9.056,-5.234,10.4597271475,19.45,1.4,19.5003205102,79.29,28.386,-5.234,28.864506786,9.056,-5.234,10.4597271475,19.33,0.0,19.33,66.1
2020-12-27 17:30:00,35.5235,-4.201,35.7710421046,5.8035,-5.341,7.8871346667,29.72,1.1400000000000001,29.7418560282,79.23,35.3435,-5.341,35.7447796643,5.8035,-5.341,7.8871346667,29.54,0.0,29.54,66.04
2020-12-27 18:00:00,33.8525,-6.793,34.527331279,3.2625,-1.343,3.5281093024,30.59,-5.45,31.0717009512,78.1,34.1325,-1.343,34.1589110665,3.2625,-1.343,3.5281093024,30.87,0.0,30.87,65.12
2020-12-27 18:30:00,29.9845,-7.345,30.8710101106,2.5245,-0.605,2.5959825211,27.46,-6.74,28.2750632183,77.77,30.2745,-0.605,30.2805445006,2.5245,-0.605,2.5959825211,27.75,0.0,27.75,64.85
2020-12-27 19:00:00,31.209,-7.39,32.0720093072,2.3689999999999998,-0.42,2.4059428505,28.84,-6.97,29.6702965944,77.7,31.469,-0.42,31.4718026335,2.3689999999999998,-0.42,2.4059428505,29.1,0.0,29.1,64.78
2020-12-27 19:30:00,26.176,-7.207,27.1500244015,1.786,-0.337,1.8175161622,24.39,-6.87,25.3390804884,77.48,26.386,-0.337,26.3881519815,1.786,-0.337,1.8175161622,24.6,0.0,24.6,64.57
2020-12-27 20:00:00,26.0435,-6.7675,26.9084178,1.4835,-0.9575,1.7656665880000002,24.56,-5.8100000000000005,25.2378624293,77.65,26.2835,-0.9575,26.3009349359,1.4835,-0.9575,1.7656665880000002,24.8,0.0,24.8,64.71
2020-12-27 20:30:00,30.6205,-6.5755,31.3185603197,0.6805,-1.8955000000000002,2.0139514642,29.94,-4.68,30.3035641468,77.48,30.9205,-1.8955000000000002,30.9785448416,0.6805,-1.8955000000000002,2.0139514642,30.24,0.0,30.24,64.57
2020-12-27 21:00:00,32.846,-5.841,33.3613098814,0.966,-3.401,3.5355278248,31.88,-2.44,31.97323881,77.86,33.126,-3.401,33.300130285,0.966,-3.401,3.5355278248,32.16,0.0,32.16,64.9
2020-12-27 21:30:00,35.3275,-6.039,35.8399466692,2.5975,-3.3689999999999998,4.2540765449,32.73,-2.67,32.8387240921,77.86,35.6175,-3.3689999999999998,35.7764792461,2.5975,-3.3689999999999998,4.2540765449,33.02,0.0,33.02,64.9
2020-12-27 22:00:00,31.388,-6.0565,31.9669788415,3.648,-3.6065,5.1297900786,27.74,-2.45,27.8479819736,78.25,31.648,-3.6065,31.8528294858,3.648,-3.6065,5.1297900786,28.0,0.0,28.0,65.22
2020-12-27 22:30:00,36.305,-5.7335,36.7549458883,3.145,-4.3235,5.3463704744000005,33.16,-1.4100000000000001,33.1899638445,78.38,36.665,-4.3235,36.9190313693,3.145,-4.3235,5.3463704744000005,33.52,0.0,33.52,65.31
2020-12-27 23:00:00,38.5035,-6.0915,38.9823791539,3.2835,-4.2315,5.3560213312,35.22,-1.8599999999999999,35.2690799426,78.0,38.8135,-4.2315,39.0434805633,3.2835,-4.2315,5.3560213312,35.53,0.0,35.53,65.03
2020-12-27 23:30:00,38.2905,-5.9115,38.7441379114,2.9905,-4.5915,5.4795038553,35.3,-1.32,35.3246712653,78.05,38.5805,-4.5915,38.8527586215,2.9905,-4.5915,5.4795038553,35.59,0.0,35.59,65.03
2020-12-28 00:00:00,40.3515,-5.8135,40.768128906,3.4115,-4.7635000000000005,5.8591180650000005,36.94,-1.05,36.9549198348,78.05,40.7115,-4.7635000000000005,40.9892322995,3.4115,-4.7635000000000005,5.8591180650000005,37.3,0.0,37.3,65.03
2020-12-28 00:30:00,32.1935,-6.3,32.8041375782,6.0835,-3.05,6.8052532833,26.11,-3.25,26.3114917859,78.35,32.4135,-3.05,32.5566810693,6.0835,-3.05,6.8052532833,26.33,0.0,26.33,65.33
2020-12-28 01:00:00,36.9895,-6.534,37.5621653562,8.2095,-2.904,8.7079909422,28.78,-3.63,29.0080213045,78.08,37.2895,-2.904,37.4024066906,8.2095,-2.904,8.7079909422,29.08,0.0,29.08,65.1
2020-12-28 01:30:00,37.4625,-6.5055,38.0231565825,7.8925,-3.5755,8.6646267375,29.57,-2.93,29.7148077564,78.16,37.7025,-3.5755,37.8716609947,7.8925,-3.5755,8.6646267375,29.81,0.0,29.81,65.17
2020-12-28 02:00:00,40.1895,-6.185,40.6626380754,7.3095,-4.585,8.6285001738,32.88,-1.6,32.9189064217,78.22,40.5195,-4.585,40.7780836388,7.3095,-4.585,8.6285001738,33.21,0.0,33.21,65.21
2020-12-28 02:30:00,37.254,-6.3745,37.7954331401,5.814,-3.7145,6.8992830243,31.44,-2.66,31.5523247955,78.22,37.534,-3.7145,37.7173523229,5.814,-3.7145,6.8992830243,31.72,0.0,31.72,65.17
