Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-28 03:00:00,28.5765,-5.8095,29.1610466633,5.2465,-3.1995,6.1451251004,23.33,-2.61,23.4755404624,78.6,28.7865,-3.1995,28.9637598129,5.2465,-3.1995,6.1451251004,23.54,0.0,23.54,65.49
2020-12-28 03:30:00,30.1755,-5.54,30.679837031,8.1855,-4.11,9.1593946443,21.99,-1.43,22.0364470821,78.44,30.4255,-4.11,30.7018427826,8.1855,-4.11,9.1593946443,22.24,0.0,22.24,65.37
2020-12-28 04:00:00,28.7025,-5.3515,29.1971241478,6.5825,-4.0415,7.7241846495,22.12,-1.31,22.1587567341,78.51,28.8625,-4.0415,29.1440839365,6.5825,-4.0415,7.7241846495,22.28,0.0,22.28,65.41
2020-12-28 04:30:00,22.9665,-5.238,23.5562468626,3.8465,-3.7880000000000003,5.3985652029,19.12,-1.45,19.1749028681,78.51,23.1465,-3.7880000000000003,23.454411232200002,3.8465,-3.7880000000000003,5.3985652029,19.3,0.0,19.3,65.41
2020-12-28 05:00:00,25.1715,-5.083,25.6795891955,2.3115,-4.153,4.7529402742,22.86,-0.93,22.878909502,78.59,25.3815,-4.153,25.7190192513,2.3115,-4.153,4.7529402742,23.07,0.0,23.07,65.47
2020-12-28 05:30:00,34.133,-5.233,34.5318111022,2.203,-5.043,5.503186168,31.93,-0.19,31.9305652941,78.38,34.483,-5.043,34.8498082922,2.203,-5.043,5.503186168,32.28,0.0,32.28,65.31
2020-12-28 06:00:00,38.47,-5.133,38.8109338847,2.64,-5.423,6.0314615973,35.83,0.29,35.8311735783,78.25,38.78,-5.423,39.1573406783,2.64,-5.423,6.0314615973,36.14,0.0,36.14,65.2
2020-12-28 06:30:00,38.813,-5.2335,39.1642501684,2.453,-5.1735,5.7255839222,36.36,-0.06,36.3600495049,77.9,39.113,-5.1735,39.4536673992,2.453,-5.1735,5.7255839222,36.66,0.0,36.66,64.92
2020-12-28 07:00:00,40.3525,-5.1295,40.6772175364,2.8025,-5.7195,6.3691982619,37.55,0.59,37.5546348671,78.09,40.6925,-5.7195,41.0924839417,2.8025,-5.7195,6.3691982619,37.89,0.0,37.89,65.08
2020-12-28 07:30:00,38.409,-5.7175,38.8322171302,1.309,-4.4375,4.6265416079,37.1,-1.28,37.1220742955,78.09,38.779,-4.4375,39.0320669098,1.309,-4.4375,4.6265416079,37.47,0.0,37.47,65.08
2020-12-28 08:00:00,36.2215,-5.624,36.6555103395,1.0815,-3.814,3.964371104,35.14,-1.81,35.1865840911,78.18,36.5415,-3.814,36.7400029702,1.0815,-3.814,3.964371104,35.46,0.0,35.46,65.16
2020-12-28 08:30:00,33.999,-5.76,34.4834685175,3.509,-3.7199999999999998,5.1138518751,30.49,-2.04,30.5581691205,78.07,34.299,-3.7199999999999998,34.5001420432,3.509,-3.7199999999999998,5.1138518751,30.79,0.0,30.79,65.07
2020-12-28 09:00:00,21.9835,-5.8665,22.7528041019,3.4235,-2.6065,4.3028123942,18.56,-3.26,18.8441290592,78.01,22.1135,-2.6065,22.2665831348,3.4235,-2.6065,4.3028123942,18.69,0.0,18.69,65.0
2020-12-28 09:30:00,33.8805,-6.308,34.4627210802,7.1705,-3.578,8.0136230414,26.71,-2.73,26.8491526868,77.43,34.1305,-3.578,34.3175336271,7.1705,-3.578,8.0136230414,26.96,0.0,26.96,64.53
2020-12-28 10:00:00,34.9705,-6.3845,35.5485261368,13.2205,-3.1745,13.5962888503,21.75,-3.21,21.9855998326,77.24,35.1805,-3.1745,35.3234345796,13.2205,-3.1745,13.5962888503,21.96,0.0,21.96,64.37
2020-12-28 10:30:00,31.2525,-6.4105,31.9031858362,14.1525,-2.7705,14.4211277818,17.1,-3.64,17.4831232908,77.24,31.4325,-2.7705,31.5543614497,14.1525,-2.7705,14.4211277818,17.28,0.0,17.28,64.37
2020-12-28 11:00:00,27.9675,-6.6425,28.7455016046,11.2775,-1.9425,11.4435707932,16.69,-4.7,17.3391493448,77.14,28.1375,-1.9425,28.2044714983,11.2775,-1.9425,11.4435707932,16.86,0.0,16.86,64.3
2020-12-28 11:30:00,34.309,-6.7085,34.958710692,8.519,-1.9485000000000001,8.7389938351,25.79,-4.76,26.2255924623,77.05,34.549,-1.9485000000000001,34.6039022836,8.519,-1.9485000000000001,8.7389938351,26.03,0.0,26.03,64.23
2020-12-28 12:00:00,36.3535,-6.7725,36.9789631885,14.4535,-2.5025,14.668543503,21.9,-4.27,22.3123934171,76.83,36.5835,-2.5025,36.6689920573,14.4535,-2.5025,14.668543503,22.13,0.0,22.13,64.03
2020-12-28 12:30:00,39.183,-3.9265,39.379244422,22.103,-7.2665,23.2668139471,17.08,3.34,17.403505394,78.43,39.083,-7.2665,39.7527723719,22.103,-7.2665,23.2668139471,16.98,0.0,16.98,65.36
2020-12-28 13:00:00,37.184,-3.1945,37.3209684527,21.864,-7.3045,23.0519026601,15.32,4.11,15.8617306748,78.62,37.074,-7.3045,37.7867330719,21.864,-7.3045,23.0519026601,15.21,0.0,15.21,65.52
2020-12-28 13:30:00,29.2565,-2.995,29.4094001511,22.5665,-7.355,23.7348466869,6.69,4.36,7.9853428229,78.73,29.1965,-7.355,30.1086638237,22.5665,-7.355,23.7348466869,6.63,0.0,6.63,65.61
2020-12-28 14:00:00,36.187,-3.006,36.3116373219,18.077,-8.376,19.9232353045,18.11,5.37,18.8893885555,78.68,36.057,-8.376,37.0170855822,18.077,-8.376,19.9232353045,17.98,0.0,17.98,65.57
2020-12-28 14:30:00,27.155,-2.7675,27.2956604839,10.535,-7.2375,12.781534776800001,16.62,4.47,17.21061591,79.16,27.025,-7.2375,27.9773485386,10.535,-7.2375,12.781534776800001,16.49,0.0,16.49,65.96
2020-12-28 15:00:00,25.7085,-2.6135,25.8410014222,14.6285,-7.5635,16.4681372505,11.08,4.95,12.1354398355,79.16,25.6185,-7.5635,26.7116842318,14.6285,-7.5635,16.4681372505,10.99,0.0,10.99,65.96
2020-12-28 15:30:00,34.138,-2.4835000000000003,34.2282166677,13.878,-8.5235,16.2864648174,20.26,6.04,21.141173099,79.21,34.008,-8.5235,35.0598647495,13.878,-8.5235,16.2864648174,20.13,0.0,20.13,66.02
2020-12-28 16:00:00,31.567,-2.6135,31.6750038871,6.8469999999999995,-7.7135,10.3140433997,24.72,5.1,25.2406101353,79.52,31.397,-7.7135,32.3306308514,6.8469999999999995,-7.7135,10.3140433997,24.55,0.0,24.55,66.26
2020-12-28 16:30:00,37.681,-2.9335,37.7950153228,0.741,-7.2435,7.2813029912000005,36.94,4.31,37.1905861745,79.2,37.481,-7.2435,38.1745157566,0.741,-7.2435,7.2813029912000005,36.74,0.0,36.74,65.99
2020-12-28 17:00:00,42.1055,-2.999,42.2121680473,4.8455,-7.279,8.7442959265,37.26,4.28,37.5050129983,78.73,41.8655,-7.279,42.4935751761,4.8455,-7.279,8.7442959265,37.02,0.0,37.02,65.61
2020-12-28 17:30:00,50.011,-3.285,50.1187723912,8.891,-7.305,11.5070806897,41.12,4.02,41.3160356278,78.73,49.721,-7.305,50.2547596353,8.891,-7.305,11.5070806897,40.83,0.0,40.83,65.61
2020-12-28 18:00:00,51.6705,-3.294,51.7753899671,10.1305,-7.574,12.6488144207,41.54,4.28,41.7599090037,78.77,51.4605,-7.574,52.0148876405,10.1305,-7.574,12.6488144207,41.33,0.0,41.33,65.61
2020-12-28 18:30:00,51.608,-3.346,51.7163550533,5.628,-7.716,9.55044711,45.98,4.37,46.1871984429,78.71,51.268,-7.716,51.8453901519,5.628,-7.716,9.55044711,45.64,0.0,45.64,65.61
2020-12-28 19:00:00,38.503,-3.0575,38.6242063381,5.023,-7.9475,9.4017703253,33.48,4.89,33.835225727,78.99,38.303,-7.9475,39.1188262254,5.023,-7.9475,9.4017703253,33.28,0.0,33.28,65.82
2020-12-28 19:30:00,30.9725,-2.8485,31.1032105819,4.3325,-7.5985,8.7468713549,26.64,4.75,27.0601570579,79.37,30.7625,-7.5985,31.6870416495,4.3325,-7.5985,8.7468713549,26.43,0.0,26.43,66.13
2020-12-28 20:00:00,34.768,-2.8765,34.8867894231,2.188,-7.3165,7.6366560909,32.58,4.44,32.881149614899996,79.18,34.538,-7.3165,35.3044560396,2.188,-7.3165,7.6366560909,32.35,0.0,32.35,65.96
2020-12-28 20:30:00,32.5305,-2.505,32.6268057776,1.7305000000000001,-7.535,7.7311613132,30.8,5.03,31.2080262112,79.32,32.3105,-7.535,33.1774718032,1.7305000000000001,-7.535,7.7311613132,30.58,0.0,30.58,66.09
2020-12-28 21:00:00,40.629,-2.7415000000000003,40.7213882775,1.9889999999999999,-7.9815000000000005,8.2255980482,38.64,5.24,38.9936815394,79.16,40.409,-7.9815000000000005,41.1897028789,1.9889999999999999,-7.9815000000000005,8.2255980482,38.42,0.0,38.42,65.95
2020-12-28 21:30:00,37.628,-2.583,37.7165517114,1.298,-7.983,8.0878361136,36.33,5.4,36.7291287672,79.44,37.378,-7.983,38.2209781795,1.298,-7.983,8.0878361136,36.08,0.0,36.08,66.17
2020-12-28 22:00:00,37.1775,-2.189,37.2418880731,1.1975,-8.639,8.7216011861,35.98,6.45,36.5535620699,79.36,36.8875,-8.639,37.885617023500004,1.1975,-8.639,8.7216011861,35.69,0.0,35.69,66.11
2020-12-28 22:30:00,32.0175,-3.6654999999999998,32.2266379956,0.8175,-6.6455,6.6955938124,31.2,2.98,31.3419910025,78.87,32.0475,-6.6455,32.7292671244,0.8175,-6.6455,6.6955938124,31.23,0.0,31.23,65.71
2020-12-28 23:00:00,38.9235,-4.855,39.225117938,1.5335,-6.185,6.3722717495,37.39,1.33,37.4136472427,77.83,39.2835,-6.185,39.7674187904,1.5335,-6.185,6.3722717495,37.75,0.0,37.75,64.84
2020-12-28 23:30:00,31.193,-4.511,31.5174930792,4.973,-6.591,8.2566343022,26.22,2.08,26.3023725166,78.1,31.423,-6.591,32.1067938293,4.973,-6.591,8.2566343022,26.45,0.0,26.45,65.04
2020-12-29 00:00:00,38.154,-4.938,38.4722180281,5.844,-6.7780000000000005,8.9495038969,32.31,1.8399999999999999,32.3623500383,78.0,38.484,-6.7780000000000005,39.0763296639,5.844,-6.7780000000000005,8.9495038969,32.64,0.0,32.64,64.96
2020-12-29 00:30:00,24.91,-5.625,25.5372027638,8.55,-4.305,9.5726446189,16.36,-1.32,16.4131654473,77.84,25.06,-4.305,25.427084477,8.55,-4.305,9.5726446189,16.51,0.0,16.51,64.81
2020-12-29 01:00:00,25.03,-6.203,25.7871694647,4.24,-3.523,5.5126335811,20.79,-2.68,20.9620251884,77.58,25.24,-3.523,25.4846842044,4.24,-3.523,5.5126335811,21.0,0.0,21.0,64.58
2020-12-29 01:30:00,27.131,-6.398,27.8751782954,6.341,-3.618,7.3005619647,20.79,-2.7800000000000002,20.975044696,77.42,27.381,-3.618,27.6189986241,6.341,-3.618,7.3005619647,21.04,0.0,21.04,64.46
2020-12-29 02:00:00,29.7845,-6.2735,30.4380229729,4.2945,-4.3235,6.0938807422,25.49,-1.9500000000000002,25.5644792632,77.62,30.0145,-4.3235,30.3242949217,4.2945,-4.3235,6.0938807422,25.72,0.0,25.72,64.63
2020-12-29 02:30:00,33.665,-6.2095,34.2328806157,4.655,-4.7995,6.6861218393,29.01,-1.4100000000000001,29.0442455574,77.47,33.955,-4.7995,34.2925243348,4.655,-4.7995,6.6861218393,29.3,0.0,29.3,64.51
2020-12-29 03:00:00,34.112,-5.9365,34.6247104862,3.752,-4.7265,6.0346753227,30.36,-1.21,30.3841027513,77.82,34.432,-4.7265,34.754890681,3.752,-4.7265,6.0346753227,30.68,0.0,30.68,64.81
2020-12-29 03:30:00,33.019,-6.3715,33.6281187884,2.899,-3.3915,4.4616670931,30.12,-2.98,30.2670580004,77.98,33.299,-3.3915,33.4712663825,2.899,-3.3915,4.4616670931,30.4,0.0,30.4,64.93
2020-12-29 04:00:00,39.4845,-5.991,39.936422239,3.0845,-4.601,5.5392545753,36.4,-1.3900000000000001,36.4265301669,78.05,39.8445,-4.601,40.1092680219,3.0845,-4.601,5.5392545753,36.76,0.0,36.76,64.98
2020-12-29 04:30:00,44.725,-5.533,45.0659484977,5.235,-6.213,8.1244442271,39.49,0.68,39.4958542128,78.32,45.105,-6.213,45.5308949396,5.235,-6.213,8.1244442271,39.87,0.0,39.87,65.22
2020-12-29 05:00:00,41.5225,-5.435,41.8766907868,9.1325,-6.675,11.3118602029,32.39,1.24,32.4137270304,78.12,41.8525,-6.675,42.3814509102,9.1325,-6.675,11.3118602029,32.72,0.0,32.72,65.04
2020-12-29 05:30:00,39.3065,-5.918,39.7495115222,10.9665,-6.298,12.646300892,28.34,0.38,28.3425475214,77.87,39.5665,-6.298,40.0646069025,10.9665,-6.298,12.646300892,28.6,0.0,28.6,64.84
2020-12-29 06:00:00,23.6995,-5.869,24.4153939401,11.0995,-4.419,11.9468180387,12.6,-1.45,12.6831581241,78.37,23.8295,-4.419,24.235771728,11.0995,-4.419,11.9468180387,12.73,0.0,12.73,65.22
2020-12-29 06:30:00,32.086,-5.7635000000000005,32.599529571,11.096,-5.2135,12.2597633847,20.99,-0.55,20.9972045758,78.24,32.316,-5.2135,32.7338423997,11.096,-5.2135,12.2597633847,21.22,0.0,21.22,65.15
2020-12-29 07:00:00,38.6075,-5.542,39.0032411506,7.1275,-5.982,9.3051373042,31.48,0.44,31.4830748181,78.57,38.9275,-5.982,39.3844459178,7.1275,-5.982,9.3051373042,31.8,0.0,31.8,65.45
2020-12-29 07:30:00,31.8585,-5.309,32.2978250545,6.7185,-6.049,9.0403895519,25.14,0.74,25.1508886523,78.52,32.1085,-6.049,32.6733251024,6.7185,-6.049,9.0403895519,25.39,0.0,25.39,65.45
2020-12-29 08:00:00,36.6875,-5.718,37.1304212237,6.7075,-5.998,8.9981420443,29.98,0.28,29.9813075098,78.12,36.9475,-5.998,37.4311870003,6.7075,-5.998,8.9981420443,30.24,0.0,30.24,65.11
2020-12-29 08:30:00,24.845,-5.8065,25.514495238,8.305,-4.6765,9.5311424945,16.54,-1.13,16.5785554256,78.02,25.035,-4.6765,25.4680363839,8.305,-4.6765,9.5311424945,16.73,0.0,16.73,65.03
2020-12-29 09:00:00,26.219,-6.171,26.9354265234,8.249,-4.121,9.221097657,17.97,-2.05,18.086553016,78.02,26.369,-4.121,26.6890764546,8.249,-4.121,9.221097657,18.12,0.0,18.12,65.03
2020-12-29 09:30:00,25.8585,-6.531,26.6705077426,9.8385,-2.971,10.2773013603,16.02,-3.56,16.410789134,77.72,25.9885,-2.971,26.1577708005,9.8385,-2.971,10.2773013603,16.15,0.0,16.15,64.79
2020-12-29 10:00:00,26.2185,-6.4895,27.0096899742,10.1585,-2.7995,10.5371875992,16.06,-3.69,16.4784617,77.54,26.4085,-2.7995,26.5564695037,10.1585,-2.7995,10.5371875992,16.25,0.0,16.25,64.64
2020-12-29 10:30:00,29.614,-6.0165,30.2189885378,8.054,-3.4265,8.7525892312,21.56,-2.59,21.7150109371,77.41,29.774,-3.4265,29.9705184848,8.054,-3.4265,8.7525892312,21.72,0.0,21.72,64.53
2020-12-29 11:00:00,34.1985,-5.8045,34.6876004143,7.7385,-4.6345,9.0201425987,26.46,-1.17,26.4858547153,77.21,34.4885,-4.6345,34.7984945436,7.7385,-4.6345,9.0201425987,26.75,0.0,26.75,64.37
2020-12-29 11:30:00,46.131,-3.8585000000000003,46.2920855358,9.451,-9.3185,13.2723714253,36.68,5.46,37.0841475566,77.77,46.191,-9.3185,47.1215759844,9.451,-9.3185,13.2723714253,36.74,0.0,36.74,64.82
2020-12-29 12:00:00,49.224,-3.058,49.3188963786,6.814,-10.218,12.2816171574,42.41,7.16,43.0101581025,78.46,48.954,-10.218,50.0090155872,6.814,-10.218,12.2816171574,42.14,0.0,42.14,65.39
2020-12-29 12:30:00,35.5005,-2.817,35.6120904926,7.8105,-8.867,11.8164122833,27.69,6.05,28.3432284682,78.63,35.2605,-8.867,36.3583078436,7.8105,-8.867,11.8164122833,27.45,0.0,27.45,65.53
2020-12-29 13:00:00,48.4805,-2.5835,48.5492878681,10.3805,-10.0235,14.4300149861,38.1,7.44,38.8196290554,78.52,48.2805,-10.0235,49.3100114835,10.3805,-10.0235,14.4300149861,37.9,0.0,37.9,65.44
2020-12-29 13:30:00,37.343,-2.8615,37.4524743008,13.623,-8.8815,16.2624466563,23.72,6.02,24.4720003269,78.59,37.113,-8.8815,38.1609199476,13.623,-8.8815,16.2624466563,23.49,0.0,23.49,65.49
2020-12-29 14:00:00,28.918,-2.6189999999999998,29.0363545405,22.168,-9.499,24.1174464859,6.75,6.88,9.6383037927,78.5,28.828,-9.499,30.3526701461,22.168,-9.499,24.1174464859,6.66,0.0,6.66,65.42
2020-12-29 14:30:00,28.7165,-2.49,28.8242514604,25.9565,-10.95,28.1716593805,2.76,8.46,8.898831384,78.26,28.6565,-10.95,30.6773123375,25.9565,-10.95,28.1716593805,2.7,0.0,2.7,65.21
2020-12-29 15:00:00,38.766,-2.368,38.838256655,25.966,-10.878,28.1525139197,12.8,8.51,15.3707546985,78.26,38.646,-10.878,40.1477795152,25.966,-10.878,28.1525139197,12.68,0.0,12.68,65.25
2020-12-29 15:30:00,34.943,-2.955,35.0677241064,21.543,-9.405,23.5064857858,13.4,6.45,14.8715332095,78.41,34.853,-9.405,36.0996625192,21.543,-9.405,23.5064857858,13.31,0.0,13.31,65.35
2020-12-29 16:00:00,45.8535,-2.8369999999999997,45.9411801247,13.9435,-9.597,16.9270080419,31.91,6.76,32.6181805133,78.32,45.6435,-9.597,46.641521215,13.9435,-9.597,16.9270080419,31.7,0.0,31.7,65.27
2020-12-29 16:30:00,39.2535,-2.9765,39.366188722,9.4335,-8.7065,12.8372140474,29.82,5.73,30.3655281528,78.32,39.0835,-8.7065,40.0415173851,9.4335,-8.7065,12.8372140474,29.65,0.0,29.65,65.27
2020-12-29 17:00:00,45.095,-3.0395,45.1973183414,4.085,-8.4895,9.4211907554,41.01,5.45,41.3705523289,78.15,44.815,-8.4895,45.6120141547,4.085,-8.4895,9.4211907554,40.73,0.0,40.73,65.12
2020-12-29 17:30:00,35.5275,-3.0915,35.6617530206,5.1375,-7.9915,9.5004199118,30.39,4.9,30.7824966499,78.38,35.3075,-7.9915,36.2006025986,5.1375,-7.9915,9.5004199118,30.17,0.0,30.17,65.32
2020-12-29 18:00:00,36.277,-2.8064999999999998,36.3853977751,5.317,-7.2565,8.9959591623,30.96,4.45,31.2781729006,78.61,36.027,-7.2565,36.7505308975,5.317,-7.2565,8.9959591623,30.71,0.0,30.71,65.51
2020-12-29 18:30:00,35.1695,-2.708,35.2736019461,6.9295,-7.498,10.2097000078,28.24,4.79,28.6433535048,78.8,34.9695,-7.498,35.7643109014,6.9295,-7.498,10.2097000078,28.04,0.0,28.04,65.67
2020-12-29 19:00:00,30.937,-2.593,31.0454766109,9.687,-7.873,12.4828721855,21.25,5.28,21.896138929,78.85,30.767,-7.873,31.7583440689,9.687,-7.873,12.4828721855,21.08,0.0,21.08,65.7
2020-12-29 19:30:00,33.3155,-2.2175,33.3892175185,16.735500000000002,-9.0175,19.0103199999,16.58,6.8,17.9202790157,78.95,33.2055,-9.0175,34.4081463683,16.735500000000002,-9.0175,19.0103199999,16.47,0.0,16.47,65.78
2020-12-29 20:00:00,45.836,-2.3375,45.8955640803,14.376,-9.6975,17.3410173361,31.46,7.36,32.309459915,79.1,45.636,-9.6975,46.6549676053,14.376,-9.6975,17.3410173361,31.26,0.0,31.26,65.9
2020-12-29 20:30:00,35.269,-2.9290000000000003,35.3904139846,9.239,-8.069,12.2665350446,26.03,5.14,26.5326308533,79.02,35.079,-8.069,35.9950691345,9.239,-8.069,12.2665350446,25.84,0.0,25.84,65.83
2020-12-29 21:00:00,40.1755,-2.9779999999999998,40.2857205999,4.9655000000000005,-9.078,10.3472834237,35.21,6.1,35.7344945396,78.82,39.9355,-9.078,40.9542945764,4.9655000000000005,-9.078,10.3472834237,34.97,0.0,34.97,65.65
2020-12-29 21:30:00,43.4025,-3.198,43.5201586653,5.6825,-8.838,10.507190407,37.72,5.64,38.1393235388,79.18,43.1825,-8.838,44.0776422946,5.6825,-8.838,10.507190407,37.5,0.0,37.5,65.96
2020-12-29 22:00:00,41.478,-3.358,41.6137074532,4.838,-8.448,9.7352425753,36.64,5.09,36.9918599154,79.43,41.218,-8.448,42.0748407959,4.838,-8.448,9.7352425753,36.38,0.0,36.38,66.15
2020-12-29 22:30:00,37.051,-4.567,37.3314088939,2.801,-7.337,7.8534813936,34.25,2.77,34.3618305682,78.94,37.081,-7.337,37.7998958993,2.801,-7.337,7.8534813936,34.28,0.0,34.28,65.75
2020-12-29 23:00:00,30.6815,-5.5015,31.170834838,2.8615,-6.6115,7.2041734085,27.82,1.11,27.8421353348,78.64,31.0015,-6.6115,31.6986582445,2.8615,-6.6115,7.2041734085,28.14,0.0,28.14,65.51
2020-12-29 23:30:00,33.471,-5.1225,33.8607124445,6.531,-7.6525,10.060552532,26.94,2.5300000000000002,27.0585383936,78.9,33.781,-7.6525,34.6369270757,6.531,-7.6525,10.060552532,27.25,0.0,27.25,65.73
2020-12-30 00:00:00,35.893,-5.451,36.3045568765,8.813,-7.421,11.5212937642,27.08,1.97,27.1515616494,78.76,36.253,-7.421,37.0047463172,8.813,-7.421,11.5212937642,27.44,0.0,27.44,65.6
2020-12-30 00:30:00,25.796,-5.458,26.3670889557,11.276,-6.7379999999999995,13.1357839507,14.52,1.28,14.5763095467,78.76,25.966,-6.7379999999999995,26.825991128,11.276,-6.7379999999999995,13.1357839507,14.69,0.0,14.69,65.6
2020-12-30 01:00:00,35.526,-5.718,35.9832210898,12.376,-6.908,14.1734201942,23.15,1.19,23.1805651355,78.35,35.816,-6.908,36.4761061518,12.376,-6.908,14.1734201942,23.44,0.0,23.44,65.26
2020-12-30 01:30:00,22.8575,-5.356,23.476627574,14.8575,-5.996,16.0217765011,8.0,0.64,8.0255591706,78.75,23.0175,-5.996,23.7856537066,14.8575,-5.996,16.0217765011,8.16,0.0,8.16,65.59
2020-12-30 02:00:00,29.7915,-5.835,30.3575476159,11.0715,-5.915,12.5525032264,18.72,0.08,18.7201709394,78.92,29.9815,-5.915,30.5594104532,11.0715,-5.915,12.5525032264,18.91,0.0,18.91,65.72
2020-12-30 02:30:00,25.3965,-5.7465,26.0385190535,8.4365,-5.5765,10.1129562691,16.96,-0.17,16.9608519833,79.07,25.6065,-5.5765,26.206682249,8.4365,-5.5765,10.1129562691,17.17,0.0,17.17,65.84
2020-12-30 03:00:00,31.767,-5.4855,32.237136958,5.087,-6.6355,8.3610662747,26.68,1.15,26.7047729816,78.98,32.137,-6.6355,32.8148842639,5.087,-6.6355,8.3610662747,27.05,0.0,27.05,65.77
2020-12-30 03:30:00,40.618,-5.364,40.9706531556,4.758,-7.584,8.9529671059,35.86,2.22,35.9286515194,78.92,41.038,-7.584,41.7328946995,4.758,-7.584,8.9529671059,36.28,0.0,36.28,65.72
2020-12-30 04:00:00,27.253,-5.115,27.7288520137,4.593,-6.965,8.3430734145,22.66,1.85,22.7353931129,79.08,27.503,-6.965,28.3712219335,4.593,-6.965,8.3430734145,22.91,0.0,22.91,65.85
2020-12-30 04:30:00,18.1445,-4.686,18.7398366121,4.3345,-6.596,7.8927248939,13.81,1.9100000000000001,13.941456165,79.49,18.3045,-6.596,19.4566681693,4.3345,-6.596,7.8927248939,13.97,0.0,13.97,66.17
2020-12-30 05:00:00,16.826,-5.117,17.5868691074,2.516,-5.797,6.3194513211,14.31,0.68,14.3261474235,79.35,17.006,-5.797,17.9668930258,2.516,-5.797,6.3194513211,14.49,0.0,14.49,66.05
2020-12-30 05:30:00,20.5035,-4.839,21.0667850715,3.3635,-6.369,7.2025893434,17.14,1.53,17.2081521379,79.25,20.7035,-6.369,21.6610035144,3.3635,-6.369,7.2025893434,17.34,0.0,17.34,65.99
2020-12-30 06:00:00,17.4695,-5.1115,18.2019466679,4.8895,-4.9715,6.9730210454,12.58,-0.14,12.5807789902,79.38,17.6095,-4.9715,18.2978223431,4.8895,-4.9715,6.9730210454,12.72,0.0,12.72,66.08
2020-12-30 06:30:00,11.3055,-7.8575,13.767884242000001,4.9755,0.3725,4.9894244658,6.33,-8.23,10.3827645644,78.3,11.3655,0.3725,11.3716026355,4.9755,0.3725,4.9894244658,6.39,0.0,6.39,65.22
2020-12-30 07:00:00,12.1335,-7.547,14.28912283,4.2135,-0.377,4.230332286,7.92,-7.17,10.6834123762,77.46,12.2135,-0.377,12.2193171352,4.2135,-0.377,4.230332286,8.0,0.0,8.0,64.54
2020-12-30 07:30:00,16.983,-7.252,18.4665587753,3.6029999999999998,-0.47200000000000003,3.6337849414,13.38,-6.78,14.9997599981,77.27,17.093,-0.47200000000000003,17.0995155779,3.6029999999999998,-0.47200000000000003,3.6337849414,13.49,0.0,13.49,64.41
2020-12-30 08:00:00,21.911,-6.7585,22.9296585943,2.6310000000000002,-1.4885000000000002,3.0228783055,19.28,-5.27,19.9872784541,77.02,22.071,-1.4885000000000002,22.1211363463,2.6310000000000002,-1.4885000000000002,3.0228783055,19.44,0.0,19.44,64.19
2020-12-30 08:30:00,22.9645,-5.8465,23.6970424842,2.6045,-3.9465,4.7284545573,20.36,-1.9,20.4484620449,77.58,23.1745,-3.9465,23.5081329012,2.6045,-3.9465,4.7284545573,20.57,0.0,20.57,64.65
2020-12-30 09:00:00,31.5215,-4.9885,31.9137916033,3.3415,-6.4885,7.2983734147,28.18,1.5,28.2198936922,78.08,31.9015,-6.4885,32.5546668621,3.3415,-6.4885,7.2983734147,28.56,0.0,28.56,65.08
2020-12-30 09:30:00,26.066,-4.939,26.5297960226,2.606,-6.839,7.3186854694,23.46,1.9,23.5368137181,78.4,26.306,-6.839,27.1804627812,2.606,-6.839,7.3186854694,23.7,0.0,23.7,65.35
2020-12-30 10:00:00,33.3675,-5.247,33.7775230775,1.9175,-6.307,6.5920448459,31.45,1.06,31.4678582048,78.0,33.7575,-6.307,34.3416227813,1.9175,-6.307,6.5920448459,31.84,0.0,31.84,65.02
2020-12-30 10:30:00,36.0145,-5.7125,36.4647345596,1.0945,-5.0825,5.1990130313,34.92,-0.63,34.9256825273,78.0,36.4245,-5.0825,36.7773844434,1.0945,-5.0825,5.1990130313,35.33,0.0,35.33,65.02
2020-12-30 11:00:00,32.2785,-5.621,32.764267171,0.2285,-4.7010000000000005,4.7065500369,32.05,-0.92,32.0632016492,78.21,32.6485,-4.7010000000000005,32.9852080977,0.2285,-4.7010000000000005,4.7065500369,32.42,0.0,32.42,65.18
2020-12-30 11:30:00,32.9725,-6.3895,33.5858819521,0.4525,-2.7795,2.8160924168,32.52,-3.61,32.7197570284,78.29,33.3825,-2.7795,33.4980137695,0.4525,-2.7795,2.8160924168,32.93,0.0,32.93,65.24
2020-12-30 12:00:00,36.809,-5.889,37.2771082838,0.189,-3.439,3.4441895999,36.62,-2.45,36.7018650752,78.43,37.239,-3.439,37.3974576943,0.189,-3.439,3.4441895999,37.05,0.0,37.05,65.36
2020-12-30 12:30:00,20.392,-5.8875,21.2248985922,0.192,-1.6075,1.6189256468000002,20.2,-4.28,20.6484478836,78.62,20.642,-1.6075,20.7044975851,0.192,-1.6075,1.6189256468000002,20.45,0.0,20.45,65.48
2020-12-30 13:00:00,22.6485,-5.83,23.3868221922,0.1685,-0.98,0.9943803347000001,22.48,-4.85,22.9972367905,78.34,22.9185,-0.98,22.9394429368,0.1685,-0.98,0.9943803347000001,22.75,0.0,22.75,65.26
2020-12-30 13:30:00,21.0965,-6.066,21.9512794217,0.026500000000000003,-0.20600000000000002,0.20769749640000001,21.07,-5.86,21.8697165048,78.27,21.3565,-0.20600000000000002,21.3574934917,0.026500000000000003,-0.20600000000000002,0.20769749640000001,21.33,0.0,21.33,65.2
2020-12-30 14:00:00,20.2665,-6.1885,21.1902938748,0.026500000000000003,-0.3685,0.36945162060000003,20.24,-5.82,21.0601519463,78.59,20.4965,-0.3685,20.499812304,0.026500000000000003,-0.3685,0.36945162060000003,20.47,0.0,20.47,65.46
2020-12-30 14:30:00,19.0465,-5.978,19.9626061988,0.026500000000000003,-0.728,0.7284821549,19.02,-5.25,19.7312670652,78.39,19.2865,-0.728,19.3002348755,0.026500000000000003,-0.728,0.7284821549,19.26,0.0,19.26,65.3
2020-12-30 15:00:00,19.5865,-5.524,20.3505665339,0.026500000000000003,-1.964,1.9641787724,19.56,-3.56,19.8813279235,78.52,19.8265,-1.964,19.9235387984,0.026500000000000003,-1.964,1.9641787724,19.8,0.0,19.8,65.41
2020-12-30 15:30:00,19.5885,-5.7145,20.4050200318,0.0285,-1.7645,1.7647301493,19.56,-3.95,19.9548515404,78.27,19.8185,-1.7645,19.8968942928,0.0285,-1.7645,1.7647301493,19.79,0.0,19.79,65.21
2020-12-30 16:00:00,34.866,-5.737,35.3348429316,0.026000000000000002,-2.947,2.9471146907,34.84,-2.79,34.9515335858,78.04,35.336,-2.947,35.4586760187,0.026000000000000002,-2.947,2.9471146907,35.31,0.0,35.31,65.04
2020-12-30 16:30:00,38.306,-5.6075,38.7142569637,0.026000000000000002,-3.6675,3.6675921597,38.28,-1.94,38.3291273055,77.87,38.756,-3.6675,38.9291419408,0.026000000000000002,-3.6675,3.6675921597,38.73,0.0,38.73,64.89
2020-12-30 17:00:00,38.966,-5.412,39.340041942,0.026000000000000002,-3.8120000000000003,3.8120886663,38.94,-1.6,38.9728572214,78.08,39.426,-3.8120000000000003,39.6098576115,0.026000000000000002,-3.8120000000000003,3.8120886663,39.4,0.0,39.4,65.06
2020-12-30 17:30:00,29.879,-5.2325,30.33370563,0.029,-3.2525,3.2526292826,29.85,-1.98,29.9155962668,78.5,30.229,-3.2525,30.4034734405,0.029,-3.2525,3.2526292826,30.2,0.0,30.2,65.42
2020-12-30 18:00:00,34.4765,-5.1625,34.8608728878,0.0965,-3.8125,3.8137210831,34.38,-1.35,34.4064950264,78.32,34.8865,-3.8125,35.0942023488,0.0965,-3.8125,3.8137210831,34.79,0.0,34.79,65.26
2020-12-30 18:30:00,35.2005,-5.5395,35.633709609,0.09050000000000001,-3.3795,3.3807115375,35.11,-2.16,35.1763798592,78.14,35.6405,-3.3795,35.8003667649,0.09050000000000001,-3.3795,3.3807115375,35.55,0.0,35.55,65.09
2020-12-30 19:00:00,43.0755,-5.3125,43.401858906,0.5555,-4.7725,4.8047202312,42.52,-0.54,42.5234288363,78.1,43.5655,-4.7725,43.8261285822,0.5555,-4.7725,4.8047202312,43.01,0.0,43.01,65.09
2020-12-30 19:30:00,43.4075,-4.9965,43.6941193812,0.8975000000000001,-5.8665,5.9347559764,42.51,0.87,42.5189016791,78.5,43.9375,-5.8665,44.3274150893,0.8975000000000001,-5.8665,5.9347559764,43.04,0.0,43.04,65.38
2020-12-30 20:00:00,40.391,-4.959,40.6942816867,2.111,-6.199,6.5485816785,38.28,1.24,38.3000783289,78.57,40.841,-6.199,41.308774879,2.111,-6.199,6.5485816785,38.73,0.0,38.73,65.45
2020-12-30 20:30:00,32.219,-4.6545000000000005,32.5534688052,4.379,-6.3045,7.676090232,27.84,1.65,27.8888526118,78.85,32.559,-6.3045,33.1637633759,4.379,-6.3045,7.676090232,28.18,0.0,28.18,65.68
2020-12-30 21:00:00,27.0185,-4.5475,27.3985236555,4.4685,-6.3075,7.7299449222,22.55,1.76,22.6185786468,79.09,27.2685,-6.3075,27.9884913581,4.4685,-6.3075,7.7299449222,22.8,0.0,22.8,65.87
2020-12-30 21:30:00,26.2735,-5.2365,26.7902544687,4.0135,-5.5765,6.8706283919,22.26,0.34,22.2625964344,78.69,26.5435,-5.5765,27.1229560428,4.0135,-5.5765,6.8706283919,22.53,0.0,22.53,65.53
2020-12-30 22:00:00,25.402,-5.3035,25.949734415800002,3.392,-5.3235,6.3123146507,22.01,0.02,22.0100090868,78.69,25.662,-5.3235,26.2083554663,3.392,-5.3235,6.3123146507,22.27,0.0,22.27,65.53
2020-12-30 22:30:00,34.066,-5.243,34.4671061303,2.586,-6.043,6.5730696786,31.48,0.8,31.4901635436,78.65,34.476,-6.043,35.0016060346,2.586,-6.043,6.5730696786,31.89,0.0,31.89,65.53
2020-12-30 23:00:00,20.8245,-5.041,21.4259534502,3.0345,-5.071,5.9095880779000005,17.79,0.03,17.7900252951,78.95,20.9945,-5.071,21.5982423185,3.0345,-5.071,5.9095880779000005,17.96,0.0,17.96,65.77
2020-12-30 23:30:00,30.637,-4.8455,31.0178116451,3.167,-6.6055,7.3254705822,27.47,1.76,27.5263237647,78.87,30.997,-6.6055,31.6930061567,3.167,-6.6055,7.3254705822,27.83,0.0,27.83,65.7
2020-12-31 00:00:00,31.6245,-5.598,32.1161424248,3.8145,-5.918,7.0408191462,27.81,0.32,27.8118410034,78.52,31.9445,-5.918,32.4880563323,3.8145,-5.918,7.0408191462,28.13,0.0,28.13,65.41
2020-12-31 00:30:00,28.204,-5.4175,28.7195912619,2.824,-5.5975,6.2695280724,25.38,0.18,25.3806382898,78.52,28.484,-5.5975,29.0287833408,2.824,-5.5975,6.2695280724,25.66,0.0,25.66,65.41
2020-12-31 01:00:00,28.5515,-5.4879999999999995,29.0741516858,3.0015,-5.298,6.0891548059,25.55,-0.19,25.5507064482,78.3,28.8915,-5.298,29.3732459264,3.0015,-5.298,6.0891548059,25.89,0.0,25.89,65.23
2020-12-31 01:30:00,27.614,-5.2095,28.1011011573,1.8639999999999999,-5.5095,5.8162776971,25.75,0.30000000000000004,25.7517475135,78.43,27.884,-5.5095,28.4230900194,1.8639999999999999,-5.5095,5.8162776971,26.02,0.0,26.02,65.33
2020-12-31 02:00:00,35.4015,-5.1205,35.7698996714,1.9215,-6.5905000000000005,6.8649000357,33.48,1.47,33.512255967,78.21,35.8015,-6.5905000000000005,36.4030505933,1.9215,-6.5905000000000005,6.8649000357,33.88,0.0,33.88,65.15
2020-12-31 02:30:00,31.1045,-5.1735,31.5318096928,2.1245,-6.5035,6.841711226,28.98,1.33,29.0105032704,78.34,31.4745,-6.5035,32.1393786888,2.1245,-6.5035,6.841711226,29.35,0.0,29.35,65.25
2020-12-31 03:00:00,36.256,-4.909,36.58682573,2.276,-6.879,7.2457447512,33.98,1.97,34.0370577459,78.13,36.636,-6.879,37.2762275049,2.276,-6.879,7.2457447512,34.36,0.0,34.36,65.08
2020-12-31 03:30:00,25.464,-4.76,25.9050747152,4.124,-6.39,7.6052268868,21.34,1.63,21.4021611058,78.63,25.724,-6.39,26.5057781625,4.124,-6.39,7.6052268868,21.6,0.0,21.6,65.48
2020-12-31 04:00:00,29.642,-4.6625,30.0064504774,4.742,-7.2325,8.6484461177,24.9,2.5700000000000003,25.0322771637,78.53,29.932,-7.2325,30.7934031937,4.742,-7.2325,8.6484461177,25.19,0.0,25.19,65.42
2020-12-31 04:30:00,28.027,-4.36,28.3641028238,5.217,-7.88,9.4504755965,22.81,3.52,23.0800021664,78.59,28.297,-7.88,29.3737060821,5.217,-7.88,9.4504755965,23.08,0.0,23.08,65.47
2020-12-31 05:00:00,27.468,-4.4915,27.8327971331,4.978,-7.6115,9.0948016059,22.49,3.12,22.7053848239,78.49,27.738,-7.6115,28.7633721293,4.978,-7.6115,9.0948016059,22.76,0.0,22.76,65.38
2020-12-31 05:30:00,20.0615,-4.5885,20.5795557411,6.0415,-6.2885,8.7203758233,14.02,1.7000000000000002,14.1226909617,78.63,20.2315,-6.2885,21.1862885966,6.0415,-6.2885,8.7203758233,14.19,0.0,14.19,65.48
2020-12-31 06:00:00,25.855,-4.6105,26.2628584745,5.655,-7.1305,9.1007172932,20.2,2.52,20.3565812454,78.43,26.105,-7.1305,27.0613202791,5.655,-7.1305,9.1007172932,20.45,0.0,20.45,65.33
2020-12-31 06:30:00,27.9765,-4.126,28.2791164687,6.0065,-7.726,9.7861697436,21.97,3.6,22.2629939586,78.7,28.2165,-7.726,29.2551183257,6.0065,-7.726,9.7861697436,22.21,0.0,22.21,65.56
2020-12-31 07:00:00,18.851,-3.9705,19.2646066986,4.861,-7.1905,8.6794361136,13.99,3.22,14.3557828069,78.86,19.011,-7.1905,20.3253883419,4.861,-7.1905,8.6794361136,14.15,0.0,14.15,65.69
2020-12-31 07:30:00,25.8915,-4.3355,26.2519776874,5.8215,-6.8755,9.0090156233,20.07,2.54,20.2300889766,78.74,26.1315,-6.8755,27.020876975,5.8215,-6.8755,9.0090156233,20.31,0.0,20.31,65.6
2020-12-31 08:00:00,36.193,-4.7975,36.5095775825,5.913,-7.8175,9.8018812097,30.28,3.02,30.4302283922,78.39,36.563,-7.8175,37.3893872008,5.913,-7.8175,9.8018812097,30.65,0.0,30.65,65.32
2020-12-31 08:30:00,30.053,-4.9265,30.454116491,6.8629999999999995,-6.5765,9.5053206811,23.19,1.65,23.2486257658,78.21,30.313,-6.5765,31.0181933911,6.8629999999999995,-6.5765,9.5053206811,23.45,0.0,23.45,65.17
2020-12-31 09:00:00,28.1765,-5.0615,28.6275031133,7.1565,-5.7715,9.1937861896,21.02,0.71,21.0319875428,78.01,28.4265,-5.7715,29.0064840079,7.1565,-5.7715,9.1937861896,21.27,0.0,21.27,65.0
2020-12-31 09:30:00,20.8255,-5.1095,21.4431443706,5.5055,-4.6595,7.2125911086,15.32,-0.45,15.3266075829,78.01,21.0155,-4.6595,21.5258491238,5.5055,-4.6595,7.2125911086,15.51,0.0,15.51,65.0
2020-12-31 10:00:00,25.147,-4.9915,25.6376028764,4.8469999999999995,-4.8815,6.8791315767,20.3,-0.11,20.3002980274,77.83,25.397,-4.8815,25.8618764062,4.8469999999999995,-4.8815,6.8791315767,20.55,0.0,20.55,64.85
2020-12-31 10:30:00,31.97,-5.2905,32.404788076,2.38,-5.0805,5.6103369106,29.59,-0.21,29.5907451748,77.83,32.32,-5.0805,32.7168745489,2.38,-5.0805,5.6103369106,29.94,0.0,29.94,64.85
2020-12-31 11:00:00,32.657,-5.036,33.0430165844,1.237,-5.416,5.5554680271,31.42,0.38,31.4222978154,77.75,33.027,-5.416,33.468130886,1.237,-5.416,5.5554680271,31.79,0.0,31.79,64.79
2020-12-31 11:30:00,23.7455,-4.7285,24.2117220061,3.1555,-4.8385,5.7765268544,20.59,0.11,20.5902938299,77.93,23.9955,-4.8385,24.4784620126,3.1555,-4.8385,5.7765268544,20.84,0.0,20.84,64.93
2020-12-31 12:00:00,22.5955,-4.4205,23.0238450416,1.6955,-5.0605,5.3369823402,20.9,0.64,20.909796747,78.2,22.8355,-5.0605,23.3895002191,1.6955,-5.0605,5.3369823402,21.14,0.0,21.14,65.15
2020-12-31 12:30:00,35.488,-4.2425,35.7406903997,0.428,-5.7825,5.7983178811,35.06,1.54,35.0938057212,78.0,35.928,-5.7825,36.3903626012,0.428,-5.7825,5.7983178811,35.5,0.0,35.5,65.01
2020-12-31 13:00:00,33.8145,-3.98,34.0479193234,0.3945,-6.71,6.7215868848,33.42,2.73,33.5313181966,78.12,34.2045,-6.71,34.8564473269,0.3945,-6.71,6.7215868848,33.81,0.0,33.81,65.11
2020-12-31 13:30:00,34.3545,-3.9355,34.5791820392,0.2245,-6.4755,6.479390442,34.13,2.54,34.2243845818,78.19,34.7545,-6.4755,35.3526147619,0.2245,-6.4755,6.479390442,34.53,0.0,34.53,65.16
2020-12-31 14:00:00,31.712,-3.743,31.9321310438,0.022,-6.043,6.0430400462,31.69,2.3,31.7733551895,78.33,32.062,-6.043,32.6265182482,0.022,-6.043,6.0430400462,32.04,0.0,32.04,65.29
2020-12-31 14:30:00,23.9845,-3.7165,24.2707357223,0.0245,-5.1765,5.176557978,23.96,1.46,24.0044412557,78.42,24.2645,-5.1765,24.8105242286,0.0245,-5.1765,5.176557978,24.24,0.0,24.24,65.37
2020-12-31 15:00:00,31.792,-3.67,32.0031274097,0.022,-6.02,6.0200401992,31.77,2.35,31.856795193499998,78.18,32.182,-6.02,32.7402126444,0.022,-6.02,6.0200401992,32.16,0.0,32.16,65.19
2020-12-31 15:30:00,39.412,-4.0515,39.6196970742,0.022,-5.8315,5.8315414986,39.39,1.78,39.4301978184,77.96,39.872,-5.8315,40.2961881107,0.022,-5.8315,5.8315414986,39.85,0.0,39.85,65.0
2020-12-31 16:00:00,37.992,-4.255,38.2295316346,0.022,-5.745,5.7450421234,37.97,1.49,37.9992236763,77.96,38.462,-5.745,38.8886933311,0.022,-5.745,5.7450421234,38.44,0.0,38.44,65.0
2020-12-31 16:30:00,40.5895,-4.501,40.838297115,0.08950000000000001,-5.321,5.3217526483,40.5,0.8200000000000001,40.508300384,77.68,41.0595,-5.321,41.4028450864,0.08950000000000001,-5.321,5.3217526483,40.97,0.0,40.97,64.75
2020-12-31 17:00:00,40.405,-4.8485,40.6948642614,0.155,-5.1085,5.1108509321,40.25,0.26,40.2508397428,77.45,40.915,-5.1085,41.2326811795,0.155,-5.1085,5.1108509321,40.76,0.0,40.76,64.54
2020-12-31 17:30:00,42.4875,-4.6335,42.739407793,0.1075,-4.9035,4.9046782259,42.38,0.27,42.3808600668,77.52,42.9675,-4.9035,43.2463913928,0.1075,-4.9035,4.9046782259,42.86,0.0,42.86,64.59
2020-12-31 18:00:00,35.14,-4.5395,35.4320005115,0.17,-4.5195,4.5226961262,34.97,-0.02,34.9700057192,77.82,35.57,-4.5195,35.8559727277,0.17,-4.5195,4.5226961262,35.4,0.0,35.4,64.84
2020-12-31 18:30:00,39.1725,-4.9235,39.4806991896,0.12250000000000001,-3.9035,3.9054216802,39.05,-1.02,39.0633191114,77.95,39.6525,-3.9035,39.844172328,0.12250000000000001,-3.9035,3.9054216802,39.53,0.0,39.53,64.94
2020-12-31 19:00:00,37.4145,-4.809,37.722291702,0.14450000000000002,-4.639,4.6412499663,37.27,-0.17,37.2703877093,78.15,37.8545,-4.639,38.1376912155,0.14450000000000002,-4.639,4.6412499663,37.71,0.0,37.71,65.11
2020-12-31 19:30:00,32.8375,-4.546,33.150679061700004,0.17750000000000002,-5.016,5.0191395926,32.66,0.47000000000000003,32.6633816375,78.4,33.1975,-5.016,33.5743095573,0.17750000000000002,-5.016,5.0191395926,33.02,0.0,33.02,65.32
2020-12-31 20:00:00,37.0975,-4.9135,37.4214776365,0.3875,-4.8335,4.8490079913,36.71,-0.08,36.7100871696,78.25,37.5475,-4.8335,37.8573305781,0.3875,-4.8335,4.8490079913,37.16,0.0,37.16,65.19
2020-12-31 20:30:00,39.1885,-4.7725,39.4780355198,0.41850000000000004,-5.0225,5.0399056043,38.77,0.25,38.7708060272,78.3,39.658500000000004,-5.0225,39.9752689609,0.41850000000000004,-5.0225,5.0399056043,39.24,0.0,39.24,65.23
2020-12-31 21:00:00,38.4165,-4.643,38.6960582133,0.28650000000000003,-5.313,5.3207190537999995,38.13,0.67,38.1358859868,78.41,38.8665,-5.313,39.2279593052,0.28650000000000003,-5.313,5.3207190537999995,38.58,0.0,38.58,65.32
2020-12-31 21:30:00,27.2705,-4.208,27.593249795,0.0205,-4.808,4.808043703,27.25,0.6000000000000001,27.2566047042,78.78,27.6005,-4.808,28.0161464918,0.0205,-4.808,4.808043703,27.58,0.0,27.58,65.62
2020-12-31 22:00:00,31.7905,-4.1215,32.0565539711,0.0205,-5.7915,5.7915362815,31.77,1.67,31.8138617587,78.78,32.1705,-5.7915,32.6876512234,0.0205,-5.7915,5.7915362815,32.15,0.0,32.15,65.62
2020-12-31 22:30:00,26.92,-4.0205,27.2185749122,0.02,-5.7905,5.7905345392,26.9,1.77,26.9581694482,78.86,27.22,-5.7905,27.8290907191,0.02,-5.7905,5.7905345392,27.2,0.0,27.2,65.68
2020-12-31 23:00:00,27.5005,-4.516,27.8688312681,0.0205,-5.116,5.116041072,27.48,0.6000000000000001,27.4865494379,78.68,27.8405,-5.116,28.3066581611,0.0205,-5.116,5.116041072,27.82,0.0,27.82,65.54
2020-12-31 23:30:00,36.77,-4.659,37.0639876565,0.02,-5.659,5.6590353418,36.75,1.0,36.7636029246,78.58,37.22,-5.659,37.6477447,0.02,-5.659,5.6590353418,37.2,0.0,37.2,65.46
2021-01-01 00:00:00,30.28,-4.7045,30.6432818127,0.02,-5.2245,5.224538281,30.26,0.52,30.2644676147,78.72,30.65,-5.2245,31.0920874219,0.02,-5.2245,5.224538281,30.63,0.0,30.63,65.58
2021-01-01 00:30:00,35.93,-4.901,36.2627177829,0.02,-5.201,5.201038454,35.91,0.30000000000000004,35.911253111,78.6,36.36,-5.201,36.7300966647,0.02,-5.201,5.201038454,36.34,0.0,36.34,65.48
2021-01-01 01:00:00,29.765,-5.098,30.1984242801,0.025,-4.788,4.7880652669,29.74,-0.31,29.7416156252,78.53,30.095,-4.788,30.4734961729,0.025,-4.788,4.7880652669,30.07,0.0,30.07,65.41
2021-01-01 01:30:00,28.147,-4.912,28.5723879471,0.037,-5.142,5.1421331177,28.11,0.23,28.1109409305,78.64,28.517,-5.142,28.9768779029,0.037,-5.142,5.1421331177,28.48,0.0,28.48,65.5
2021-01-01 02:00:00,35.5495,-4.93,35.8897178904,0.0195,-5.45,5.4500348852,35.53,0.52,35.5338050313,78.59,35.9695,-5.45,36.3800416472,0.0195,-5.45,5.4500348852,35.95,0.0,35.95,65.5
2021-01-01 02:30:00,37.0095,-4.8065,37.3203099197,0.0195,-5.8865,5.8865322984,36.99,1.08,37.0057630647,78.69,37.4795,-5.8865,37.9389483579,0.0195,-5.8865,5.8865322984,37.46,0.0,37.46,65.53
2021-01-01 03:00:00,39.5295,-4.621,39.798681024,0.0195,-6.281,6.2810302698000005,39.51,1.6600000000000001,39.5448568084,78.82,39.9995,-6.281,40.4896401719,0.0195,-6.281,6.2810302698000005,39.98,0.0,39.98,65.64
2021-01-01 03:30:00,36.666,-4.4805,36.938738964,0.096,-6.8205,6.8211755768,36.57,2.34,36.6447881697,78.91,37.076,-6.8205,37.6981298774,0.096,-6.8205,6.8211755768,36.98,0.0,36.98,65.72
2021-01-01 04:00:00,34.265,-4.339,34.5386326597,0.195,-6.989,6.991719817,34.07,2.65,34.1729044712,79.13,34.695,-6.989,35.391936172,0.195,-6.989,6.991719817,34.5,0.0,34.5,65.92
2021-01-01 04:30:00,32.255,-4.1255,32.51776092,0.715,-7.3055,7.3404056598,31.54,3.18,31.6999053626,79.2,32.585,-7.3055,33.3938999707,0.715,-7.3055,7.3404056598,31.87,0.0,31.87,65.96
2021-01-01 05:00:00,32.188,-4.0855,32.446242529,1.588,-8.0455,8.2007203495,30.6,3.96,30.8551713656,79.2,32.548,-8.0455,33.5276359777,1.588,-8.0455,8.2007203495,30.96,0.0,30.96,65.96
2021-01-01 05:30:00,28.6705,-3.998,28.947911397,2.7605,-7.998,8.4609907369,25.91,4.0,26.2169429949,79.35,28.9905,-7.998,30.0735281311,2.7605,-7.998,8.4609907369,26.23,0.0,26.23,66.08
2021-01-01 06:00:00,22.329,-4.0895,22.7004020064,2.259,-7.5395,7.8706506243,20.07,3.45,20.3643659366,79.41,22.549,-7.5395,23.7760690874,2.259,-7.5395,7.8706506243,20.29,0.0,20.29,66.13
2021-01-01 06:30:00,22.0435,-4.3595,22.4704502069,1.9335,-6.7095,6.9825362512,20.11,2.35,20.246841729,79.11,22.2735,-6.7095,23.2621192607,1.9335,-6.7095,6.9825362512,20.34,0.0,20.34,65.87
2021-01-01 07:00:00,18.645,-4.068,19.0836225335,3.355,-7.008,7.7696904057000005,15.29,2.94,15.5700899162,79.22,18.815,-7.008,20.0777560748,3.355,-7.008,7.7696904057000005,15.46,0.0,15.46,65.97
2021-01-01 07:30:00,24.415,-3.908,24.725789957,1.4849999999999999,-7.798,7.9381376279,22.93,3.89,23.2576224064,79.02,24.675,-7.798,25.8778752799,1.4849999999999999,-7.798,7.9381376279,23.19,0.0,23.19,65.82
2021-01-01 08:00:00,36.3575,-3.6715,36.5424098617,1.7175,-8.6015,8.7712945738,34.64,4.93,34.9890625768,78.72,36.7975,-8.6015,37.7894404364,1.7175,-8.6015,8.7712945738,35.08,0.0,35.08,65.56
2021-01-01 08:30:00,30.0155,-3.577,30.2278872773,4.0855,-7.967,8.9534573909,25.93,4.39,26.2989923761,78.58,30.2955,-7.967,31.3255552106,4.0855,-7.967,8.9534573909,26.21,0.0,26.21,65.45
2021-01-01 09:00:00,34.8485,-3.792,35.054203974,4.4385,-7.632,8.8287998193,30.41,3.84,30.651487729,78.34,35.2185,-7.632,36.0359565746,4.4385,-7.632,8.8287998193,30.78,0.0,30.78,65.26
2021-01-01 09:30:00,31.286,-3.9475,31.5340538506,4.086,-6.8875,8.0083114481,27.2,2.94,27.3584283174,78.26,31.576,-6.8875,32.3184379612,4.086,-6.8875,8.0083114481,27.49,0.0,27.49,65.18
2021-01-01 10:00:00,35.4485,-4.0375,35.6776899266,6.2285,-6.9775,9.3530593123,29.22,2.94,29.3675330935,78.01,35.8285,-6.9775,36.5016015881,6.2285,-6.9775,9.3530593123,29.6,0.0,29.6,64.98
2021-01-01 10:30:00,34.0665,-3.988,34.2991336079,7.5065,-6.918,10.2081470527,26.56,2.93,26.7211246021,77.97,34.3465,-6.918,35.0362781449,7.5065,-6.918,10.2081470527,26.84,0.0,26.84,64.98
2021-01-01 11:00:00,29.035,-3.656,29.2642710656,7.825,-6.916,10.4432600753,21.21,3.26,21.4590703433,78.07,29.295,-6.916,30.1003003473,7.825,-6.916,10.4432600753,21.47,0.0,21.47,65.03
2021-01-01 11:30:00,25.5625,-4.265,25.9158567532,6.6725,-5.225,8.4748381253,18.89,0.96,18.9143781288,77.99,25.7825,-5.225,26.3066138309,6.6725,-5.225,8.4748381253,19.11,0.0,19.11,64.97
2021-01-01 12:00:00,27.934,-4.375,28.2745288378,4.864,-4.505,6.6297451686,23.07,0.13,23.0703662736,77.99,28.194,-4.505,28.5516490067,4.864,-4.505,6.6297451686,23.33,0.0,23.33,64.97
2021-01-01 12:30:00,27.221,-4.459,27.5837909287,3.8609999999999998,-4.189,5.6969326835,23.36,-0.27,23.3615603075,77.89,27.531,-4.189,27.8478667406,3.8609999999999998,-4.189,5.6969326835,23.67,0.0,23.67,64.89
2021-01-01 13:00:00,21.9935,-4.4295,22.4351178401,6.1435,-4.0395,7.3525609484,15.85,-0.39,15.854797381200001,77.89,22.1335,-4.0395,22.4990973708,6.1435,-4.0395,7.3525609484,15.99,0.0,15.99,64.89
2021-01-01 13:30:00,22.4085,-3.9955,22.7619175928,6.1685,-4.9555,7.9124820695,16.24,0.96,16.2683496397,78.02,22.6085,-4.9555,23.145220943,6.1685,-4.9555,7.9124820695,16.44,0.0,16.44,65.0
2021-01-01 14:00:00,32.8235,-3.8945,33.0537332612,5.9735,-6.1445,8.569573064,26.85,2.25,26.9441088181,77.89,33.1335,-6.1445,33.6984228489,5.9735,-6.1445,8.569573064,27.16,0.0,27.16,64.9
2021-01-01 14:30:00,33.751,-3.7880000000000003,33.9629054264,7.961,-6.688,10.3974451189,25.79,2.9,25.9525355216,77.94,34.041,-6.688,34.691771719,7.961,-6.688,10.3974451189,26.08,0.0,26.08,64.96
2021-01-01 15:00:00,28.659,-3.664,28.8922684641,10.369,-6.584,12.2827202606,18.29,2.92,18.5216224991,78.25,28.889,-6.584,29.6297718013,10.369,-6.584,12.2827202606,18.52,0.0,18.52,65.21
2021-01-01 15:30:00,33.8805,-3.742,34.0865199786,9.9305,-6.7620000000000005,12.0141364338,23.95,3.02,24.1396540986,78.1,34.1505,-6.7620000000000005,34.8135217157,9.9305,-6.7620000000000005,12.0141364338,24.22,0.0,24.22,65.07
2021-01-01 16:00:00,30.366,-4.0985,30.6413390414,9.026,-5.8985,10.7824384186,21.34,1.8,21.4157792293,78.1,30.626,-5.8985,31.188847017,9.026,-5.8985,10.7824384186,21.6,0.0,21.6,65.07
2021-01-01 16:30:00,33.3985,-4.258,33.6688337524,10.3485,-5.7780000000000005,11.8522882284,23.05,1.52,23.1000627705,77.92,33.6885,-5.7780000000000005,34.1804083687,10.3485,-5.7780000000000005,11.8522882284,23.34,0.0,23.34,64.92
2021-01-01 17:00:00,34.736,-4.1715,34.985584292,10.576,-6.3115,12.3161198537,24.16,2.14,24.2545913179,77.82,35.036,-6.3115,35.5999484304,10.576,-6.3115,12.3161198537,24.46,0.0,24.46,64.82
2021-01-01 17:30:00,33.553,-3.7475,33.761628593,12.873,-6.9875,14.647159630800001,20.68,3.24,20.9322717353,78.19,33.773,-6.9875,34.4882688062,12.873,-6.9875,14.647159630800001,20.9,0.0,20.9,65.13
2021-01-01 18:00:00,36.736,-3.2735,36.8815604096,17.546,-8.2935,19.4073248607,19.19,5.02,19.8357379495,78.13,36.966,-8.2935,37.8849217796,17.546,-8.2935,19.4073248607,19.42,0.0,19.42,65.09
2021-01-01 18:30:00,40.2565,-3.742,40.4300427436,15.9065,-7.592,17.6254136476,24.35,3.85,24.6524846618,77.97,40.5465,-7.592,41.2511469689,15.9065,-7.592,17.6254136476,24.64,0.0,24.64,64.95
2021-01-01 19:00:00,38.3915,-3.9655,38.5957570531,15.5215,-7.1155,17.074756294,22.87,3.15,23.0859134539,77.87,38.6915,-7.1155,39.3403420486,15.5215,-7.1155,17.074756294,23.17,0.0,23.17,64.87
2021-01-01 19:30:00,36.48,-4.0405,36.7030794382,13.77,-6.9805,15.4382732276,22.71,2.94,22.8995130953,78.12,36.74,-6.9805,37.3972589938,13.77,-6.9805,15.4382732276,22.97,0.0,22.97,65.06
2021-01-01 20:00:00,44.425,-3.742,44.582319242,11.795,-8.452,14.5106281394,32.63,4.71,32.9681816302,78.31,44.845,-8.452,45.6345300074,11.795,-8.452,14.5106281394,33.05,0.0,33.05,65.22
2021-01-01 20:30:00,43.7335,-3.7715,43.8958225176,8.2235,-8.6515,11.9362642606,35.51,4.88,35.8437511988,78.27,44.1535,-8.6515,44.9931107449,8.2235,-8.6515,11.9362642606,35.93,0.0,35.93,65.17
2021-01-01 21:00:00,38.1205,-3.4815,38.2791504934,10.1205,-8.5315,13.2367296754,28.0,5.05,28.451757415,78.39,38.4405,-8.5315,39.375862308,10.1205,-8.5315,13.2367296754,28.32,0.0,28.32,65.28
2021-01-01 21:30:00,35.483,-3.3625,35.6419653674,12.013,-8.8825,14.9402468269,23.47,5.52,24.1103981717,78.52,35.743,-8.8825,36.8301623028,12.013,-8.8825,14.9402468269,23.73,0.0,23.73,65.39
2021-01-01 22:00:00,30.315,-3.94,30.5699660615,10.365,-7.05,12.5353789332,19.95,3.11,20.1909534198,78.25,30.565,-7.05,31.3675266,10.365,-7.05,12.5353789332,20.2,0.0,20.2,65.18
2021-01-01 22:30:00,33.411,-4.099,33.6615020758,9.651,-7.329,12.1184174709,23.76,3.23,23.9785424912,78.22,33.671,-7.329,34.4594033901,9.651,-7.329,12.1184174709,24.02,0.0,24.02,65.13
2021-01-01 23:00:00,34.8805,-3.635,35.0693955644,9.7605,-8.275,12.7962098002,25.12,4.64,25.5449407907,78.52,35.2105,-8.275,36.1698069562,9.7605,-8.275,12.7962098002,25.45,0.0,25.45,65.38
2021-01-01 23:30:00,31.4085,-3.41,31.5930684209,8.3785,-8.36,11.835914086,23.03,4.95,23.5559631516,78.77,31.6485,-8.36,32.7340366018,8.3785,-8.36,11.835914086,23.27,0.0,23.27,65.6
2021-01-02 00:00:00,41.136,-3.4185,41.2777983697,8.456,-9.538499999999999,12.7470356652,32.68,6.12,33.2481097207,78.59,41.546,-9.538499999999999,42.626905802,8.456,-9.538499999999999,12.7470356652,33.09,0.0,33.09,65.45
2021-01-02 00:30:00,40.6775,-3.4295,40.8218137336,7.3575,-8.8395,11.5008506859,33.32,5.41,33.7563401452,78.55,41.0575,-8.8395,41.9982745657,7.3575,-8.8395,11.5008506859,33.7,0.0,33.7,65.45
2021-01-02 01:00:00,35.039,-3.646,35.2281824254,10.399000000000001,-8.406,13.3716131039,24.64,4.76,25.0955613605,78.47,35.339,-8.406,36.3250018169,10.399000000000001,-8.406,13.3716131039,24.94,0.0,24.94,65.35
2021-01-02 01:30:00,34.816,-4.009,35.046054514,10.566,-7.789,13.1266475918,24.25,3.7800000000000002,24.5428380592,78.28,35.096,-7.789,35.9499337552,10.566,-7.789,13.1266475918,24.53,0.0,24.53,65.18
2021-01-02 02:00:00,27.9995,-4.0135,28.2856886517,6.6495,-6.8735,9.5635167433,21.35,2.86,21.540707973499998,78.49,28.2895,-6.8735,29.1125542078,6.6495,-6.8735,9.5635167433,21.64,0.0,21.64,65.34
2021-01-02 02:30:00,37.3285,-4.142,37.5575967848,4.2585,-7.542,8.6612115925,33.07,3.4,33.2443213196,78.49,37.6885,-7.542,38.4357229183,4.2585,-7.542,8.6612115925,33.43,0.0,33.43,65.34
2021-01-02 03:00:00,40.0995,-4.0885,40.3073905444,4.6895,-7.8285,9.125613541,35.41,3.74,35.606961398,78.49,40.5395,-7.8285,41.2884544697,4.6895,-7.8285,9.125613541,35.85,0.0,35.85,65.23
2021-01-02 03:30:00,35.028,-3.787,35.232118202,4.078,-8.637,9.55132729,30.95,4.85,31.3277033949,78.57,35.378,-8.637,36.4170379493,4.078,-8.637,9.55132729,31.3,0.0,31.3,65.16
2021-01-02 04:00:00,31.0355,-3.5165,31.2340844671,3.6055,-8.6065,9.3312095947,27.43,5.09,27.8982615946,78.81,31.3455,-8.6065,32.5055720223,3.6055,-8.6065,9.3312095947,27.74,0.0,27.74,65.36
2021-01-02 04:30:00,30.443,-3.6255,30.6581228918,5.953,-8.5555,10.4228014108,24.49,4.93,24.981293001,78.85,30.723,-8.5555,31.8919944383,5.953,-8.5555,10.4228014108,24.77,0.0,24.77,65.36
2021-01-02 05:00:00,22.7645,-3.4755000000000003,23.0282774106,6.6645,-8.2955,10.6409999765,16.1,4.82,16.80602273,78.9,22.9445,-8.2955,24.3980614086,6.6645,-8.2955,10.6409999765,16.28,0.0,16.28,65.36
2021-01-02 05:30:00,34.888,-3.4805,35.0611811588,6.428,-9.4305,11.4128661716,28.46,5.95,29.0753177111,78.82,35.218,-9.4305,36.4587692366,6.428,-9.4305,11.4128661716,28.79,0.0,28.79,65.3
2021-01-02 06:00:00,36.504,-3.334,36.6559350174,10.374,-9.584,14.1234886625,26.13,6.25,26.8670690623,78.82,36.824,-9.584,38.0507559977,10.374,-9.584,14.1234886625,26.45,0.0,26.45,65.3
2021-01-02 06:30:00,34.0375,-3.2945,34.1965661507,9.5975,-9.3345,13.3882372439,24.44,6.04,25.175289472,78.88,34.3175,-9.3345,35.5643599197,9.5975,-9.3345,13.3882372439,24.72,0.0,24.72,65.34
