Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-02 07:00:00,35.638,-3.499,35.8093569476,5.248,-9.089,10.4953049027,30.39,5.59,30.8998414235,78.88,36.008,-9.089,37.1373933523,5.248,-9.089,10.4953049027,30.76,0.0,30.76,65.34
2021-01-02 07:30:00,35.3135,-3.333,35.4704408099,3.5435,-8.913,9.5915567688,31.77,5.58,32.2563063602,78.88,35.6835,-8.913,36.7798007234,3.5435,-8.913,9.5915567688,32.14,0.0,32.14,65.4
2021-01-02 08:00:00,34.3025,-3.2885,34.4597698556,4.2225,-8.8385,9.7953350377,30.08,5.55,30.587724662,78.82,34.6425,-8.8385,35.7522291403,4.2225,-8.8385,9.7953350377,30.42,0.0,30.42,65.28
2021-01-02 08:30:00,32.455,-3.376,32.63011494,4.275,-8.476,9.4930606761,28.18,5.1,28.6377792435,78.7,32.815,-8.476,33.8919872684,4.275,-8.476,9.4930606761,28.54,0.0,28.54,65.18
2021-01-02 09:00:00,33.6385,-3.9925,33.874603149,6.2785,-7.4525,9.744707204400001,27.36,3.46,27.577911451,78.21,33.9485,-7.4525,34.7568757011,6.2785,-7.4525,9.744707204400001,27.67,0.0,27.67,64.83
2021-01-02 09:30:00,31.4975,-4.322,31.7926436499,6.5675,-5.792,8.7566728984,24.93,1.47,24.9733017441,78.12,31.8075,-5.792,32.3305477877,6.5675,-5.792,8.7566728984,25.24,0.0,25.24,64.75
2021-01-02 10:00:00,32.501,-4.4535,32.804704895,3.3810000000000002,-5.4435,6.4080303721,29.12,0.99,29.1368237802,78.06,32.831,-5.4435,33.279216536,3.3810000000000002,-5.4435,6.4080303721,29.45,0.0,29.45,64.71
2021-01-02 10:30:00,32.572,-4.471,32.8774242452,1.282,-5.061,5.2208471535,31.29,0.59,31.2955619857,78.06,32.952,-5.061,33.3383866586,1.282,-5.061,5.2208471535,31.67,0.0,31.67,64.71
2021-01-02 11:00:00,29.759,-4.079,30.0372489086,3.309,-5.569,6.4779041364,26.45,1.49,26.4919346217,78.15,30.079,-5.569,30.5901945401,3.309,-5.569,6.4779041364,26.77,0.0,26.77,64.81
2021-01-02 11:30:00,29.7105,-4.1775,30.0027551485,2.5404999999999998,-5.2675,5.8481361561,27.17,1.09,27.1918553983,78.06,30.0105,-5.2675,30.4692741381,2.5404999999999998,-5.2675,5.8481361561,27.47,0.0,27.47,64.74
2021-01-02 12:00:00,34.069,-4.381,34.34952579,1.229,-5.171,5.3150429914,32.84,0.79,32.8495007572,77.78,34.469,-5.171,34.854715635,1.229,-5.171,5.3150429914,33.24,0.0,33.24,64.51
2021-01-02 12:30:00,35.1005,-4.05,35.3333779909,4.1705,-5.95,7.2660560313,30.93,1.9,30.9883026318,77.91,35.4605,-5.95,35.9562172684,4.1705,-5.95,7.2660560313,31.29,0.0,31.29,64.61
2021-01-02 13:00:00,32.5575,-4.2655,32.835732008,4.2475,-5.1355,6.6644291954,28.31,0.87,28.3233649131,77.84,32.9175,-5.1355,33.3156894946,4.2475,-5.1355,6.6644291954,28.67,0.0,28.67,64.51
2021-01-02 13:30:00,37.363,-4.186,37.5967600333,5.033,-5.416,7.393520474,32.33,1.23,32.3533893124,77.9,37.733,-5.416,38.1197107151,5.033,-5.416,7.393520474,32.7,0.0,32.7,64.6
2021-01-02 14:00:00,29.599,-4.659,29.9634290761,6.969,-4.429,8.2572999219,22.63,-0.23,22.6311687723,78.35,29.859,-4.429,30.1856906828,6.969,-4.429,8.2572999219,22.89,0.0,22.89,64.95
2021-01-02 14:30:00,26.721,-4.9435,27.1744371285,7.281,-3.9235,8.2708411453,19.44,-1.02,19.4667408674,78.29,26.951,-3.9235,27.2350923121,7.281,-3.9235,8.2708411453,19.67,0.0,19.67,64.91
2021-01-02 15:00:00,18.477,-4.752,19.0782869514,6.527,-3.742,7.5235824578,11.95,-1.01,11.9926060554,78.29,18.607,-3.742,18.9795419597,6.527,-3.742,7.5235824578,12.08,0.0,12.08,64.85
2021-01-02 15:30:00,23.7,-4.6775,24.1571729772,4.66,-4.7175,6.6310184927,19.04,0.04,19.0400420168,78.29,23.93,-4.7175,24.3905659272,4.66,-4.7175,6.6310184927,19.27,0.0,19.27,64.85
2021-01-02 16:00:00,34.4665,-4.9265,34.8168066385,1.9765000000000001,-5.1265,5.4943202036,32.49,0.2,32.4906155682,78.1,34.8665,-5.1265,35.2413652474,1.9765000000000001,-5.1265,5.4943202036,32.89,0.0,32.89,64.68
2021-01-02 16:30:00,35.7675,-4.9515,36.1086057402,2.9575,-5.0115,5.8191011763,32.81,0.06,32.8100548613,77.97,36.1475,-5.0115,36.4932444228,2.9575,-5.0115,5.8191011763,33.19,0.0,33.19,64.57
2021-01-02 17:00:00,37.475,-5.0945,37.8196979794,5.355,-4.7445,7.1544605143,32.12,-0.35000000000000003,32.121906855,77.85,37.875,-4.7445,38.171008701,5.355,-4.7445,7.1544605143,32.52,0.0,32.52,64.47
2021-01-02 17:30:00,31.0125,-4.782,31.3790165596,6.0725,-4.862,7.7790937935999995,24.94,0.08,24.9401283076,78.11,31.2925,-4.862,31.6679585741,6.0725,-4.862,7.7790937935999995,25.22,0.0,25.22,64.68
2021-01-02 18:00:00,43.318,-4.911,43.5954934024,7.148,-5.961,9.3073855083,36.17,1.05,36.1852373213,77.95,43.778,-5.961,44.1819737563,7.148,-5.961,9.3073855083,36.63,0.0,36.63,64.54
2021-01-02 18:30:00,41.2555,-4.6555,41.5173452969,5.5255,-6.5355,8.5582656245,35.73,1.88,35.7794256522,77.95,41.6755,-6.5355,42.1848321142,5.5255,-6.5355,8.5582656245,36.15,0.0,36.15,64.58
2021-01-02 19:00:00,42.573,-4.4,42.799770198,7.663,-7.06,10.4194610705,34.91,2.66,35.0111939242,77.87,42.983,-7.06,43.5589472899,7.663,-7.06,10.4194610705,35.32,0.0,35.32,64.51
2021-01-02 19:30:00,38.9385,-4.6,39.2092690859,9.4285,-6.59,11.5032479,29.51,1.99,29.5770214863,78.0,39.2885,-6.59,39.8373484591,9.4285,-6.59,11.5032479,29.86,0.0,29.86,64.65
2021-01-02 20:00:00,27.909,-5.5045,28.4466483307,11.649000000000001,-4.4045,12.4538677225,16.26,-1.1,16.2971653977,77.83,28.069,-4.4045,28.4124687637,11.649000000000001,-4.4045,12.4538677225,16.42,0.0,16.42,64.47
2021-01-02 20:30:00,31.44,-5.147,31.8585186253,13.98,-5.467,15.0109456398,17.46,0.32,17.4629321707,77.95,31.68,-5.467,32.1482579466,13.98,-5.467,15.0109456398,17.7,0.0,17.7,64.57
2021-01-02 21:00:00,39.591,-5.676,39.9958029923,15.041,-5.746,16.1011861985,24.55,0.07,24.5500997961,77.57,39.871,-5.746,40.2829139587,15.041,-5.746,16.1011861985,24.83,0.0,24.83,64.25
2021-01-02 21:30:00,30.725,-5.3525,31.1877360713,14.855,-5.2925,15.7696411262,15.87,-0.06,15.8701134211,77.96,30.905,-5.2925,31.3548972451,14.855,-5.2925,15.7696411262,16.05,0.0,16.05,64.57
2021-01-02 22:00:00,29.7515,-5.374,30.2329559959,13.5315,-5.114,14.4656312773,16.22,-0.26,16.2220837133,78.1,29.9515,-5.114,30.3849526616,13.5315,-5.114,14.4656312773,16.42,0.0,16.42,64.66
2021-01-02 22:30:00,32.9945,-4.948,33.363449076,13.5645,-6.298,14.9552821521,19.43,1.35,19.4768426599,78.33,33.2445,-6.298,33.8358032896,13.5645,-6.298,14.9552821521,19.68,0.0,19.68,64.87
2021-01-02 23:00:00,25.323,-5.089,25.8292905439,10.273,-5.689,11.7430511367,15.05,0.6000000000000001,15.0619553843,78.57,25.483,-5.689,26.1103046708,10.273,-5.689,11.7430511367,15.21,0.0,15.21,65.06
2021-01-02 23:30:00,28.965,-4.7075,29.3450469628,9.545,-6.9075,11.7822146157,19.42,2.2,19.5442165358,78.82,29.195,-6.9075,30.0010263366,9.545,-6.9075,11.7822146157,19.65,0.0,19.65,65.28
2021-01-03 00:00:00,21.316,-5.018,21.8986798689,10.026,-5.2780000000000005,11.3303998164,11.29,0.26,11.292993403,79.13,21.426,-5.2780000000000005,22.066507653,10.026,-5.2780000000000005,11.3303998164,11.4,0.0,11.4,65.56
2021-01-03 00:30:00,24.17,-4.6775,24.618446463,16.51,-6.2475,17.6525169948,7.66,1.57,7.8192390934,79.0,24.25,-6.2475,25.0418401131,16.51,-6.2475,17.6525169948,7.74,0.0,7.74,65.48
2021-01-03 01:00:00,15.6045,-4.822,16.3325473901,16.7345,-5.472,17.6064270722,-1.13,0.65,1.3036103712,78.76,15.5845,-5.472,16.5172462672,16.7345,-5.472,17.6064270722,-1.15,0.0,1.15,65.25
2021-01-03 01:30:00,31.5905,-4.492,31.908270938,17.5305,-7.662,19.1317713307,14.06,3.17,14.4129282243,78.76,31.8005,-7.662,32.7105188624,17.5305,-7.662,19.1317713307,14.27,0.0,14.27,65.31
2021-01-03 02:00:00,34.114,-4.5605,34.4174832934,16.834,-7.6805,18.5033412185,17.28,3.12,17.5594077349,78.76,34.324,-7.6805,35.1728170076,16.834,-7.6805,18.5033412185,17.49,0.0,17.49,65.25
2021-01-03 02:30:00,32.3355,-4.0155,32.5838733195,18.7855,-8.4655,20.6048465294,13.55,4.45,14.2620124807,79.0,32.4755,-8.4655,33.560732866,18.7855,-8.4655,20.6048465294,13.69,0.0,13.69,65.49
2021-01-03 03:00:00,28.5785,-3.8015,28.8302283116,18.8085,-8.4715,20.6282811814,9.77,4.67,10.8287487735,79.18,28.7085,-8.4715,29.9323284176,18.8085,-8.4715,20.6282811814,9.9,0.0,9.9,65.58
2021-01-03 03:30:00,24.8425,-3.3175,25.0630327874,18.9725,-8.7375,20.8877874008,5.87,5.42,7.9895744568,79.42,24.8825,-8.7375,26.3720062282,18.9725,-8.7375,20.8877874008,5.91,0.0,5.91,65.78
2021-01-03 04:00:00,27.794,-3.996,28.0797872499,15.294,-8.446,17.4711577178,12.5,4.45,13.2684776821,79.17,27.974,-8.446,29.2212181813,15.294,-8.446,17.4711577178,12.68,0.0,12.68,65.6
2021-01-03 04:30:00,29.5955,-3.9314999999999998,29.8554904917,10.0755,-8.6815,13.2997797914,19.52,4.75,20.0896216988,79.44,29.8255,-8.6815,31.0633045972,10.0755,-8.6815,13.2997797914,19.75,0.0,19.75,65.82
2021-01-03 05:00:00,26.1035,-4.501,26.4887091654,9.2535,-7.471,11.8929854641,16.85,2.9699999999999998,17.1097457608,79.28,26.2735,-7.471,27.3150625709,9.2535,-7.471,11.8929854641,17.02,0.0,17.02,65.7
2021-01-03 05:30:00,20.8965,-4.3405000000000005,21.3425315392,11.8065,-7.0305,13.7412289298,9.09,2.69,9.4796729901,79.5,20.9965,-7.0305,22.1422885561,11.8065,-7.0305,13.7412289298,9.19,0.0,9.19,65.83
2021-01-03 06:00:00,25.075,-4.412,25.4601918492,13.445,-6.982,15.149796995300001,11.63,2.5700000000000003,11.910575133,79.32,25.215,-6.982,26.1638022657,13.445,-6.982,15.149796995300001,11.77,0.0,11.77,65.66
2021-01-03 06:30:00,24.5785,-4.395,24.9683537153,16.8685,-6.675,18.1411663696,7.71,2.2800000000000002,8.04005597,79.08,24.6885,-6.675,25.5749419794,16.8685,-6.675,18.1411663696,7.82,0.0,7.82,65.46
2021-01-03 07:00:00,19.98,-4.4985,20.4801587457,17.34,-6.6585,18.5744777114,2.64,2.16,3.4110408969,79.08,20.0,-6.6585,21.0792699648,17.34,-6.6585,18.5744777114,2.66,0.0,2.66,65.46
2021-01-03 07:30:00,26.6295,-4.3155,26.9769125457,17.0395,-7.2955,18.5356111445,9.59,2.98,10.0423353858,79.2,26.7595,-7.2955,27.7361706171,17.0395,-7.2955,18.5356111445,9.72,0.0,9.72,65.58
2021-01-03 08:00:00,26.9285,-4.2065,27.2550684186,15.8485,-7.3965,17.4895158452,11.08,3.19,11.530069384,79.25,27.0885,-7.3965,28.0801539259,15.8485,-7.3965,17.4895158452,11.24,0.0,11.24,65.58
2021-01-03 08:30:00,26.525,-4.6275,26.9256268497,14.165,-6.2175,15.4694709428,12.36,1.5899999999999999,12.4618497824,79.35,26.635,-6.2175,27.3510608798,14.165,-6.2175,15.4694709428,12.47,0.0,12.47,65.8
2021-01-03 09:00:00,30.9545,-5.468,31.433741334,12.9845,-5.208,13.9900144478,17.97,-0.26,17.9718808142,78.91,31.2145,-5.208,31.6459835406,12.9845,-5.208,13.9900144478,18.23,0.0,18.23,65.61
2021-01-03 09:30:00,31.7095,-5.5895,32.1983679788,12.5495,-4.8895,13.4683763127,19.16,-0.7000000000000001,19.1727827923,78.56,31.9195,-4.8895,32.2918207988,12.5495,-4.8895,13.4683763127,19.37,0.0,19.37,65.39
2021-01-03 10:00:00,36.2405,-4.931,36.5744255081,8.7805,-6.131,10.7091708946,27.46,1.2,27.4862074503,78.63,36.6005,-6.131,37.1104535306,8.7805,-6.131,10.7091708946,27.82,0.0,27.82,65.44
2021-01-03 10:30:00,34.3205,-5.1195,34.700230554,9.6605,-5.4395,11.086632514,24.66,0.32,24.6620761494,78.48,34.6405,-5.4395,35.064973984,9.6605,-5.4395,11.086632514,24.98,0.0,24.98,65.33
2021-01-03 11:00:00,33.9705,-5.5325,34.4180683145,8.8505,-4.3125,9.8452529932,25.12,-1.22,25.1496083469,78.09,34.2705,-4.3125,34.5407704966,8.8505,-4.3125,9.8452529932,25.42,0.0,25.42,65.0
2021-01-03 11:30:00,33.8925,-5.3385,34.3103648844,7.8525,-4.5885,9.0948385637,26.04,-0.75,26.0507984523,78.28,34.2125,-4.5885,34.5188280291,7.8525,-4.5885,9.0948385637,26.36,0.0,26.36,65.16
2021-01-03 12:00:00,25.6045,-5.5575,26.2006913363,8.5945,-3.6175,9.324791499,17.01,-1.94,17.12027161,78.17,25.7945,-3.6175,26.0469295023,8.5945,-3.6175,9.324791499,17.2,0.0,17.2,65.07
2021-01-03 12:30:00,19.0465,-5.087,19.7141251708,9.8165,-3.707,10.4931178041,9.23,-1.38,9.3325934231,78.49,19.1465,-3.707,19.5020591541,9.8165,-3.707,10.4931178041,9.33,0.0,9.33,65.32
2021-01-03 13:00:00,33.107,-5.326,33.5326665358,8.957,-4.406,9.9820180825,24.15,-0.92,24.1675174563,78.11,33.407,-4.406,33.6962977937,8.957,-4.406,9.9820180825,24.45,0.0,24.45,65.03
2021-01-03 13:30:00,33.617,-5.2785,34.028888481,9.987,-4.6685,11.0242941384,23.63,-0.61,23.6378721547,78.16,33.917,-4.6685,34.2367898795,9.987,-4.6685,11.0242941384,23.93,0.0,23.93,65.08
2021-01-03 14:00:00,25.955,-5.1625,26.4634357416,9.885,-4.3025,10.7807574525,16.07,-0.86,16.0929953707,78.28,26.145,-4.3025,26.4966513214,9.885,-4.3025,10.7807574525,16.26,0.0,16.26,65.18
2021-01-03 14:30:00,20.957,-5.032,21.5526535025,9.087,-3.892,9.8854050499,11.87,-1.1400000000000001,11.9246173943,78.39,21.087,-3.892,21.4431628497,9.087,-3.892,9.8854050499,12.0,0.0,12.0,65.28
2021-01-03 15:00:00,22.818,-5.272,23.4191184292,10.168,-3.912,10.8945843427,12.65,-1.3599999999999999,12.7228966828,78.28,22.968,-3.912,23.2987718131,10.168,-3.912,10.8945843427,12.8,0.0,12.8,65.21
2021-01-03 15:30:00,18.31,-5.1215,19.0127815495,11.75,-3.7415000000000003,12.3313147008,6.5600000000000005,-1.38,6.7035811325,78.37,18.38,-3.7415000000000003,18.7569513048,11.75,-3.7415000000000003,12.3313147008,6.63,0.0,6.63,65.29
2021-01-03 16:00:00,18.7215,-5.4735,19.505224031,11.3215,-3.3135,11.7964250729,7.4,-2.16,7.708800166,78.33,18.8115,-3.3135,19.1010945891,11.3215,-3.3135,11.7964250729,7.49,0.0,7.49,65.23
2021-01-03 16:30:00,18.1945,-5.1195,18.901034641,13.6345,-3.5995,14.1016307745,4.5600000000000005,-1.52,4.8066620435,78.38,18.2445,-3.5995,18.5961872571,13.6345,-3.5995,14.1016307745,4.61,0.0,4.61,65.27
2021-01-03 17:00:00,20.3655,-4.8485,20.934697096,18.0955,-4.1385,18.5627126924,2.27,-0.71,2.3784448701,78.38,20.3955,-4.1385,20.811141307,18.0955,-4.1385,18.5627126924,2.3,0.0,2.3,65.27
2021-01-03 17:30:00,26.8025,-4.5525,27.1863800919,14.8225,-5.0825,15.6696621693,11.98,0.53,11.9917179753,78.59,26.9625,-5.0825,27.437350683,14.8225,-5.0825,15.6696621693,12.14,0.0,12.14,65.46
2021-01-03 18:00:00,25.851,-4.966,26.3236653413,13.311,-4.756,14.135142624,12.54,-0.21,12.541758249899999,78.37,25.991,-4.756,26.4225588655,13.311,-4.756,14.135142624,12.68,0.0,12.68,65.26
2021-01-03 18:30:00,27.112,-4.8165,27.5365069726,15.012,-5.6465,16.0388000253,12.1,0.8300000000000001,12.1284335345,78.57,27.262,-5.6465,27.8406107377,15.012,-5.6465,16.0388000253,12.25,0.0,12.25,65.43
2021-01-03 19:00:00,38.741,-5.6705,39.1537948512,13.941,-5.6605,15.046353088,24.8,-0.01,24.8000020161,78.04,39.081,-5.6605,39.4888062779,13.941,-5.6605,15.046353088,25.14,0.0,25.14,64.99
2021-01-03 19:30:00,32.26,-5.2345,32.6819153394,12.16,-5.9645,13.5440341202,20.1,0.73,20.1132518505,78.55,32.49,-5.9645,33.0329435602,12.16,-5.9645,13.5440341202,20.33,0.0,20.33,65.41
2021-01-03 20:00:00,36.5965,-5.0475,36.9429434195,15.836500000000001,-6.3875,17.0761496978,20.76,1.34,20.8032016767,78.2,36.8565,-6.3875,37.4059052624,15.836500000000001,-6.3875,17.0761496978,21.02,0.0,21.02,65.11
2021-01-03 20:30:00,32.7785,-5.713,33.2726378763,15.4385,-4.723,16.1447827873,17.34,-0.99,17.3682382526,78.06,33.0085,-4.723,33.3446817536,15.4385,-4.723,16.1447827873,17.57,0.0,17.57,65.0
2021-01-03 21:00:00,25.706,-5.5625,26.3009475542,16.146,-4.3825,16.730200902900002,9.56,-1.18,9.6325489877,78.19,25.796,-4.3825,26.1656248206,16.146,-4.3825,16.730200902900002,9.65,0.0,9.65,65.1
2021-01-03 21:30:00,14.21,-5.4525,15.220179245,16.14,-3.6525,16.5481224388,-1.9300000000000002,-1.8,2.6391096984,78.52,14.2,-3.6525,14.662222077500001,16.14,-3.6525,16.5481224388,-1.94,0.0,1.94,65.36
2021-01-03 22:00:00,18.061,-5.436,18.8613312627,15.481,-4.646,16.1631270799,2.58,-0.79,2.6982401672,78.52,18.101,-4.646,18.6877370754,15.481,-4.646,16.1631270799,2.62,0.0,2.62,65.41
2021-01-03 22:30:00,22.089,-5.033,22.6551320897,15.029,-5.553,16.0220675944,7.06,0.52,7.0791242396,78.73,22.159,-5.553,22.8441916031,15.029,-5.553,16.0220675944,7.13,0.0,7.13,65.56
2021-01-03 23:00:00,25.3145,-4.277,25.6732670155,12.6345,-6.657,14.2809747304,12.68,2.38,12.9014262777,78.92,25.4845,-6.657,26.3396163459,12.6345,-6.657,14.2809747304,12.85,0.0,12.85,65.7
2021-01-03 23:30:00,27.053,-4.5504999999999995,27.4330432007,12.273,-6.0105,13.6657469335,14.78,1.46,14.851935900800001,78.69,27.243,-6.0105,27.8981569149,12.273,-6.0105,13.6657469335,14.97,0.0,14.97,65.51
2021-01-04 00:00:00,16.2765,-4.8355,16.9795910581,14.0365,-4.8355,14.8460564629,2.24,0.0,2.24,78.85,16.2865,-4.8355,16.9891772167,14.0365,-4.8355,14.8460564629,2.25,0.0,2.25,65.64
2021-01-04 00:30:00,25.3675,-5.113,25.8776510767,13.2775,-5.373,14.323447045,12.09,0.26,12.0927953758,78.19,25.5675,-5.373,26.1259676424,13.2775,-5.373,14.323447045,12.29,0.0,12.29,65.11
2021-01-04 01:00:00,33.4395,-5.147,33.8332937984,17.0795,-6.157,18.1553840293,16.36,1.01,16.3911470007,77.87,33.6695,-6.157,34.2278231743,17.0795,-6.157,18.1553840293,16.59,0.0,16.59,64.83
2021-01-04 01:30:00,34.8235,-5.0415,35.1865439408,18.3035,-6.2415,19.3384186143,16.52,1.2,16.5635261946,77.93,35.0435,-6.2415,35.594988615,18.3035,-6.2415,19.3384186143,16.74,0.0,16.74,64.87
2021-01-04 02:00:00,28.754,-4.5705,29.1149787266,20.554,-7.2005,21.7787537809,8.2,2.63,8.6114400654,78.21,28.844,-7.2005,29.7291697874,20.554,-7.2005,21.7787537809,8.29,0.0,8.29,65.1
2021-01-04 02:30:00,29.683,-4.5725,30.0331191395,21.253,-7.2225,22.4467038839,8.43,2.65,8.8367075317,78.15,29.813,-7.2225,30.6753887547,21.253,-7.2225,22.4467038839,8.56,0.0,8.56,65.06
2021-01-04 03:00:00,22.832,-3.876,23.1586614466,19.452,-7.946,21.0123587443,3.38,4.07,5.2904914706,78.47,22.872,-7.946,24.212957275,19.452,-7.946,21.0123587443,3.42,0.0,3.42,65.32
2021-01-04 03:30:00,21.9525,-3.5925000000000002,22.2445119636,18.5325,-8.6025,20.4317537794,3.42,5.01,6.0660118694,78.53,22.0125,-8.6025,23.6337293397,18.5325,-8.6025,20.4317537794,3.48,0.0,3.48,65.36
2021-01-04 04:00:00,37.689,-3.4355,37.8452557297,19.099,-10.1555,21.6311345345,18.59,6.72,19.767308871,78.46,37.939,-10.1555,39.2746979778,19.099,-10.1555,21.6311345345,18.84,0.0,18.84,65.3
2021-01-04 04:30:00,33.0925,-3.3045,33.2570785924,21.2425,-10.2545,23.5881024353,11.85,6.95,13.7377217907,78.55,33.2425,-10.2545,34.7881959363,21.2425,-10.2545,23.5881024353,12.0,0.0,12.0,65.38
2021-01-04 05:00:00,32.052,-3.577,32.2509787913,22.692,-10.037,24.8126627551,9.36,6.46,11.372827265,78.4,32.182,-10.037,33.7108660969,22.692,-10.037,24.8126627551,9.49,0.0,9.49,65.27
2021-01-04 05:30:00,32.947,-3.4235,33.1243892208,22.737,-9.4835,24.635501644,10.21,6.06,11.8729819338,78.37,33.067,-9.4835,34.4000474019,22.737,-9.4835,24.635501644,10.33,0.0,10.33,65.27
2021-01-04 06:00:00,40.3355,-3.2945,40.4698195017,21.7655,-10.5545,24.1895527139,18.57,7.26,19.9387186148,78.45,40.5855,-10.5545,41.9354298953,21.7655,-10.5545,24.1895527139,18.82,0.0,18.82,65.32
2021-01-04 06:30:00,31.1085,-3.246,31.2773926063,21.8085,-9.056,23.6140171985,9.3,5.8100000000000005,10.9656782736,78.37,31.2285,-9.056,32.5150787828,21.8085,-9.056,23.6140171985,9.42,0.0,9.42,65.27
2021-01-04 07:00:00,33.2925,-3.4345,33.4691850289,17.0025,-8.9845,19.2303470197,16.29,5.55,17.2094915672,78.37,33.5225,-8.9845,34.705608286,17.0025,-8.9845,19.2303470197,16.52,0.0,16.52,65.27
2021-01-04 07:30:00,39.862,-3.8035,40.0430475395,15.452,-8.2135,17.4993110222,24.41,4.41,24.8051647848,77.92,40.152,-8.2135,40.9834684507,15.452,-8.2135,17.4993110222,24.7,0.0,24.7,64.93
2021-01-04 08:00:00,40.776,-3.4215,40.919296649,21.586,-8.8015,23.3114091863,19.19,5.38,19.9298896133,77.65,41.056,-8.8015,41.98882635,21.586,-8.8015,23.3114091863,19.47,0.0,19.47,64.7
2021-01-04 08:30:00,45.2685,-3.166,45.379077208,22.3285,-8.966,24.0614020425,22.94,5.8,23.6618596057,77.78,45.5085,-8.966,46.3833238163,22.3285,-8.966,24.0614020425,23.18,0.0,23.18,64.81
2021-01-04 09:00:00,40.047,-3.5185,40.2012692741,25.257,-8.0685,26.5144628693,14.79,4.55,15.4740621687,77.55,40.257,-8.0685,41.0576027217,25.257,-8.0685,26.5144628693,15.0,0.0,15.0,64.62
2021-01-04 09:30:00,35.2855,-2.919,35.406031566,22.2155,-8.749,23.8762107808,13.07,5.83,14.3113172,78.13,35.4255,-8.749,36.4898760103,22.2155,-8.749,23.8762107808,13.21,0.0,13.21,65.09
2021-01-04 10:00:00,47.073,-2.5805,47.1436772988,23.263,-10.0305,25.3333396782,23.81,7.45,24.9483185806,78.13,47.363,-10.0305,48.4134764219,23.263,-10.0305,25.3333396782,24.1,0.0,24.1,65.09
2021-01-04 10:30:00,36.0,-2.5235000000000003,36.0883367897,24.85,-9.2935,26.5309563011,11.15,6.77,13.0443627671,78.23,36.16,-9.2935,37.3351676339,24.85,-9.2935,26.5309563011,11.31,0.0,11.31,65.19
2021-01-04 11:00:00,43.1895,-2.518,43.2628389527,26.7195,-9.998,28.5287869397,16.47,7.48,18.0889828349,78.03,43.3795,-9.998,44.5167499291,26.7195,-9.998,28.5287869397,16.66,0.0,16.66,65.02
2021-01-04 11:30:00,38.4105,-3.1885,38.5426133325,27.8405,-8.2185,29.0282135603,10.57,5.03,11.7058019802,78.33,38.5605,-8.2185,39.4265887759,27.8405,-8.2185,29.0282135603,10.72,0.0,10.72,65.28
2021-01-04 12:00:00,39.1185,-3.0675,39.2385855823,27.4185,-8.2675,28.6378368335,11.7,5.2,12.8035151423,78.26,39.2585,-8.2675,40.1195884637,27.4185,-8.2675,28.6378368335,11.84,0.0,11.84,65.21
2021-01-04 12:30:00,37.3045,-3.2615,37.4468036353,26.8245,-8.8315,28.2409134502,10.48,5.57,11.8682475539,78.07,37.4545,-8.8315,38.4816185016,26.8245,-8.8315,28.2409134502,10.63,0.0,10.63,65.04
2021-01-04 13:00:00,35.798,-3.5385,35.9724587184,28.668,-8.0985,29.789929947,7.13,4.5600000000000005,8.4634803716,78.11,35.888,-8.0985,36.7904097048,28.668,-8.0985,29.789929947,7.22,0.0,7.22,65.08
2021-01-04 13:30:00,41.7885,-3.418,41.9280509474,28.5185,-8.318,29.7068000002,13.27,4.9,14.1457732203,78.03,41.9785,-8.318,42.7946677315,28.5185,-8.318,29.7068000002,13.46,0.0,13.46,65.0
2021-01-04 14:00:00,34.469,-3.9855,34.698647974400004,30.899,-7.6955,31.842878658300002,3.5700000000000003,3.71,5.1486891536,78.08,34.529,-7.6955,35.3761580906,30.899,-7.6955,31.842878658300002,3.63,0.0,3.63,65.03
2021-01-04 14:30:00,42.972,-3.871,43.1460012632,31.692,-8.631,32.8462634861,11.28,4.76,12.2432021955,77.82,43.132,-8.631,43.9870842976,31.692,-8.631,32.8462634861,11.44,0.0,11.44,64.82
2021-01-04 15:00:00,50.626,-3.597,50.7536233682,29.276,-8.297,30.4290056525,21.35,4.7,21.8612099391,77.82,50.906,-8.297,51.5777184936,29.276,-8.297,30.4290056525,21.63,0.0,21.63,64.79
2021-01-04 15:30:00,52.3585,-3.5285,52.4772601657,28.4285,-8.0085,29.5349908498,23.93,4.48,24.3457450081,77.82,52.6685,-8.0085,53.2738863281,28.4285,-8.0085,29.5349908498,24.24,0.0,24.24,64.83
2021-01-04 16:00:00,40.002,-3.2625,40.1348216671,29.392,-7.8025,30.410009376,10.61,4.54,11.5405242515,77.95,40.142,-7.8025,40.893265585500004,29.392,-7.8025,30.410009376,10.75,0.0,10.75,64.93
2021-01-04 16:30:00,47.0445,-3.4115,47.1680327393,27.3745,-7.8215,28.4699686073,19.67,4.41,20.1582985393,77.83,47.3045,-7.8215,47.9467577892,27.3745,-7.8215,28.4699686073,19.93,0.0,19.93,64.82
2021-01-04 17:00:00,46.4295,-3.467,46.5587645804,26.8695,-7.357,27.8584902543,19.56,3.89,19.94306145,77.88,46.6895,-7.357,47.2655779532,26.8695,-7.357,27.8584902543,19.82,0.0,19.82,64.86
2021-01-04 17:30:00,47.9955,-3.4225,48.1173723981,28.4055,-7.7425,29.4417855522,19.59,4.32,20.0606704773,77.88,48.2555,-7.7425,48.872687531,28.4055,-7.7425,29.4417855522,19.85,0.0,19.85,64.86
2021-01-04 18:00:00,44.8445,-3.2325,44.9608522662,28.3045,-7.5425,29.2922178488,16.54,4.31,17.0923286886,77.88,45.0645,-7.5425,45.6913390754,28.3045,-7.5425,29.2922178488,16.76,0.0,16.76,64.86
2021-01-04 18:30:00,45.3625,-3.5324999999999998,45.4998347524,25.0225,-6.8425,25.9411894966,20.34,3.31,20.6075641452,77.84,45.6425,-6.8425,46.1525471941,25.0225,-6.8425,25.9411894966,20.62,0.0,20.62,64.82
2021-01-04 19:00:00,57.127,-3.378,57.2267858,27.967,-8.648,29.2735544989,29.16,5.27,29.6323893738,77.74,57.497,-8.648,58.1437263426,27.967,-8.648,29.2735544989,29.53,0.0,29.53,64.73
2021-01-04 19:30:00,56.026,-3.7965,56.1544841331,24.526,-7.7565,25.7232962167,31.5,3.96,31.7479385158,77.54,56.436,-7.7565,56.966528666,24.526,-7.7565,25.7232962167,31.91,0.0,31.91,64.55
2021-01-04 20:00:00,54.226,-4.2165,54.3896860466,24.696,-7.4365,25.7913541376,29.53,3.22,29.7050382932,77.18,54.616,-7.4365,55.1199509094,24.696,-7.4365,25.7913541376,29.92,0.0,29.92,64.23
2021-01-04 20:30:00,47.215,-3.4935,47.3440679204,24.985,-8.1635,26.2848427283,22.23,4.67,22.7152327745,77.53,47.495,-8.1635,48.1914697561,24.985,-8.1635,26.2848427283,22.51,0.0,22.51,64.5
2021-01-04 21:00:00,49.127,-3.9725,49.2873501545,27.637,-8.7025,28.9747696324,21.49,4.73,22.0043859264,77.47,49.397,-8.7025,50.157722389,27.637,-8.7025,28.9747696324,21.76,0.0,21.76,64.44
2021-01-04 21:30:00,46.593,-3.826,46.7498227269,26.003,-8.486,27.3526635815,20.59,4.66,21.1107484472,77.73,46.863,-8.486,47.6251295536,26.003,-8.486,27.3526635815,20.86,0.0,20.86,64.65
2021-01-04 22:00:00,48.9865,-4.064,49.1547889656,25.7765,-8.414,27.1150022727,23.21,4.35,23.6141186581,77.69,49.2865,-8.414,49.9995447804,25.7765,-8.414,27.1150022727,23.51,0.0,23.51,64.55
2021-01-04 22:30:00,46.823,-3.954,46.9896525312,25.133,-8.924,26.6703105531,21.69,4.97,22.2521234942,77.99,47.113,-8.924,47.9507303907,25.133,-8.924,26.6703105531,21.98,0.0,21.98,64.76
2021-01-04 23:00:00,46.4865,-3.719,46.6350259274,28.1965,-10.409,30.05644512,18.29,6.69,19.4751174579,77.75,46.7065,-10.409,47.852318891,28.1965,-10.409,30.05644512,18.51,0.0,18.51,64.57
2021-01-04 23:30:00,45.8135,-3.2835,45.9310151695,32.1435,-12.2235,34.3892213419,13.67,8.94,16.3337840074,77.99,45.9635,-12.2235,47.5610900264,32.1435,-12.2235,34.3892213419,13.82,0.0,13.82,64.77
2021-01-05 00:00:00,45.662,-3.3035,45.7813428839,31.542,-12.4335,33.904124915,14.12,9.13,16.8146156661,77.83,45.822,-12.4335,47.4789174924,31.542,-12.4335,33.904124915,14.28,0.0,14.28,64.65
2021-01-05 00:30:00,44.9675,-3.278,45.0868200281,29.6475,-11.928,31.9570248967,15.32,8.65,17.593319755,77.83,45.1575,-11.928,46.7062842694,29.6475,-11.928,31.9570248967,15.51,0.0,15.51,64.65
2021-01-05 01:00:00,41.9405,-3.3995,42.0780482021,28.4405,-11.0295,30.5042933126,13.5,7.63,15.5069951957,77.72,42.1105,-11.0295,43.5309554283,28.4405,-11.0295,30.5042933126,13.67,0.0,13.67,64.56
2021-01-05 01:30:00,33.0495,-3.0355,33.1886081435,30.6195,-11.4655,32.6957408618,2.43,8.43,8.7732434139,77.75,33.0595,-11.4655,34.9912593443,30.6195,-11.4655,32.6957408618,2.44,0.0,2.44,64.56
2021-01-05 02:00:00,37.2095,-2.8689999999999998,37.319941737,30.4295,-12.709,32.9768578135,6.78,9.84,11.9496443462,77.75,37.2995,-12.709,39.4052202284,30.4295,-12.709,32.9768578135,6.87,0.0,6.87,64.6
2021-01-05 02:30:00,36.797,-2.979,36.9173895339,26.377,-11.229,28.6676920941,10.42,8.25,13.290556798,77.88,36.917,-11.229,38.5869839454,26.377,-11.229,28.6676920941,10.54,0.0,10.54,64.7
2021-01-05 03:00:00,33.281,-3.021,33.4178305998,22.051,-10.701,24.5103651952,11.23,7.68,13.6049733554,78.15,33.411,-10.701,35.0828493997,22.051,-10.701,24.5103651952,11.36,0.0,11.36,64.92
2021-01-05 03:30:00,39.622,-3.017,39.7366980636,21.582,-11.747,24.5718280354,18.04,8.73,20.0413198168,78.23,39.862,-11.747,41.5568412298,21.582,-11.747,24.5718280354,18.28,0.0,18.28,64.99
2021-01-05 04:00:00,27.5835,-1.8679999999999999,27.6466796605,23.4835,-12.118,26.4257581963,4.1,10.25,11.0395878546,78.7,27.6235,-12.118,30.1646096651,23.4835,-12.118,26.4257581963,4.14,0.0,4.14,65.36
2021-01-05 04:30:00,23.8775,-2.281,23.9862036857,20.6975,-11.011,23.4441597685,3.18,8.73,9.2911409418,78.7,23.9175,-11.011,26.3303803096,20.6975,-11.011,23.4441597685,3.22,0.0,3.22,65.36
2021-01-05 05:00:00,36.711,-2.0095,36.7659572329,22.351,-12.1295,25.4301390332,14.36,10.12,17.5676976295,78.62,36.881,-12.1295,38.8243857807,22.351,-12.1295,25.4301390332,14.53,0.0,14.53,65.3
2021-01-05 05:30:00,22.4725,-2.3865,22.5988636551,24.1925,-9.7165,26.070815647,-1.72,7.33,7.5290968914,78.62,22.4625,-9.7165,24.4739510194,24.1925,-9.7165,26.070815647,-1.73,0.0,1.73,65.3
2021-01-05 06:00:00,23.5385,-3.1,23.7417560903,20.2585,-8.2,21.8551326294,3.2800000000000002,5.1,6.063695243,78.62,23.5785,-8.2,24.9636868721,20.2585,-8.2,21.8551326294,3.32,0.0,3.32,65.3
2021-01-05 06:30:00,20.234,-2.8445,20.4329620038,19.884,-8.5445,21.6421333572,0.35000000000000003,5.7,5.7107355043,78.62,20.224,-8.5445,21.9549232804,19.884,-8.5445,21.6421333572,0.34,0.0,0.34,65.3
2021-01-05 07:00:00,25.025,-3.12,25.2187435254,16.765,-8.37,18.7382529869,8.26,5.25,9.7872416952,78.37,25.125,-8.37,26.4824946899,16.765,-8.37,18.7382529869,8.36,0.0,8.36,65.12
2021-01-05 07:30:00,33.8535,-3.5615,34.0403252702,14.6535,-8.4015,16.891129758,19.2,4.84,19.8006464541,78.01,34.0935,-8.4015,35.1134154491,14.6535,-8.4015,16.891129758,19.44,0.0,19.44,64.84
2021-01-05 08:00:00,28.0045,-4.1575,28.3114257235,12.7045,-7.2375,14.6214132867,15.3,3.08,15.6069343562,78.01,28.2045,-7.2375,29.1182971085,12.7045,-7.2375,14.6214132867,15.5,0.0,15.5,64.84
2021-01-05 08:30:00,32.0295,-3.875,32.2630515489,13.5295,-7.805,15.6193916415,18.5,3.93,18.9128236919,77.85,32.2395,-7.805,33.170821293,13.5295,-7.805,15.6193916415,18.71,0.0,18.71,64.73
2021-01-05 09:00:00,33.659,-3.79,33.8717047253,14.999,-8.07,17.0321725273,18.66,4.28,19.1445553618,77.85,33.889,-8.07,34.8366074841,14.999,-8.07,17.0321725273,18.89,0.0,18.89,64.73
2021-01-05 09:30:00,35.893,-2.677,35.9926906191,17.463,-9.237,19.7554685594,18.43,6.5600000000000005,19.5626813091,78.13,36.103,-9.237,37.2659197928,17.463,-9.237,19.7554685594,18.64,0.0,18.64,64.97
2021-01-05 10:00:00,38.0605,-3.0145,38.1796918597,17.6905,-9.2545,19.9649583145,20.37,6.24,21.3043305457,78.08,38.2905,-9.2545,39.3929963382,17.6905,-9.2545,19.9649583145,20.6,0.0,20.6,64.97
2021-01-05 10:30:00,33.656,-3.108,33.799201174,19.706,-9.058,21.6881027294,13.95,5.95,15.1659157323,78.3,33.806,-9.058,34.9984713952,19.706,-9.058,21.6881027294,14.1,0.0,14.1,65.16
2021-01-05 11:00:00,30.2375,-3.0445,30.3903831253,18.6575,-7.7045,20.1856787476,11.58,4.66,12.4824677047,78.36,30.3575,-7.7045,31.3199158125,18.6575,-7.7045,20.1856787476,11.7,0.0,11.7,65.16
2021-01-05 11:30:00,41.567,-2.336,41.6325880171,25.127,-9.796,26.9690145352,16.44,7.46,18.053398572,78.06,41.787,-9.796,42.9198670198,25.127,-9.796,26.9690145352,16.66,0.0,16.66,64.93
2021-01-05 12:00:00,45.903,-3.1335,46.0098275508,18.633,-9.2835,20.8175901883,27.27,6.15,27.9548815057,78.06,46.223,-9.2835,47.1460401439,18.633,-9.2835,20.8175901883,27.59,0.0,27.59,64.98
2021-01-05 12:30:00,25.6115,-3.2005,25.8106980243,22.2915,-7.3905,23.4846857015,3.32,4.19,5.3458862689,78.27,25.6415,-7.3905,26.6853145475,22.2915,-7.3905,23.4846857015,3.35,0.0,3.35,65.16
2021-01-05 13:00:00,23.7915,-3.0945,23.9919028528,21.8815,-7.0445,22.9874970908,1.9100000000000001,3.95,4.3875505695,78.39,23.8115,-7.0445,24.8316836421,21.8815,-7.0445,22.9874970908,1.9300000000000002,0.0,1.9300000000000002,65.28
2021-01-05 13:30:00,27.45,-3.0445,27.6183178389,19.46,-7.3645,20.8069089547,7.99,4.32,9.0830886817,78.45,27.55,-7.3645,28.5173343819,19.46,-7.3645,20.8069089547,8.09,0.0,8.09,65.32
2021-01-05 14:00:00,28.872,-2.9965,29.0270803949,18.262,-7.5665,19.7674623118,10.61,4.57,11.5523590664,78.51,28.992,-7.5665,29.9631104235,18.262,-7.5665,19.7674623118,10.73,0.0,10.73,65.38
2021-01-05 14:30:00,28.218,-2.882,28.3647924018,19.098,-7.772,20.6188648572,9.12,4.89,10.3482607234,78.4,28.318,-7.772,29.3651682781,19.098,-7.772,20.6188648572,9.22,0.0,9.22,65.31
2021-01-05 15:00:00,32.8785,-2.7785,32.9956940297,22.6385,-9.1285,24.4096537153,10.24,6.35,12.0490705036,78.24,32.9685,-9.1285,34.2089389561,22.6385,-9.1285,24.4096537153,10.33,0.0,10.33,65.18
2021-01-05 15:30:00,25.9065,-2.96,26.0750521045,23.1265,-8.12,24.5105977538,2.7800000000000002,5.16,5.8612285402,78.24,25.9365,-8.12,27.1778665875,23.1265,-8.12,24.5105977538,2.81,0.0,2.81,65.18
2021-01-05 16:00:00,25.477,-2.8685,25.6379761536,20.687,-7.6985,22.0730349352,4.79,4.83,6.8024260378,78.36,25.507,-7.6985,26.6434598213,20.687,-7.6985,22.0730349352,4.82,0.0,4.82,65.27
2021-01-05 16:30:00,27.008,-2.5540000000000003,27.1284901902,21.718,-7.704,23.0439393334,5.29,5.15,7.382858525,78.45,27.068,-7.704,28.1429962868,21.718,-7.704,23.0439393334,5.35,0.0,5.35,65.34
2021-01-05 17:00:00,39.4285,-3.2195,39.5597243734,17.6985,-7.2395,19.1219053052,21.73,4.02,22.0987171573,78.45,39.6985,-7.2395,40.3532063472,17.6985,-7.2395,19.1219053052,22.0,0.0,22.0,65.3
2021-01-05 17:30:00,32.2565,-2.661,32.3660734914,15.6265,-7.861,17.4923647129,16.63,5.2,17.4240322543,78.54,32.4265,-7.861,33.3657492535,15.6265,-7.861,17.4923647129,16.8,0.0,16.8,65.42
2021-01-05 18:00:00,35.0795,-2.9415,35.2026098819,12.8795,-7.9015,15.1101033253,22.2,4.96,22.747342702,78.42,35.3295,-7.9015,36.2023103199,12.8795,-7.9015,15.1101033253,22.45,0.0,22.45,65.31
2021-01-05 18:30:00,32.7135,-3.394,32.889091174,19.4835,-7.774,20.9771744582,13.23,4.38,13.9361867094,78.07,32.8535,-7.774,33.7607395987,19.4835,-7.774,20.9771744582,13.37,0.0,13.37,65.01
2021-01-05 19:00:00,29.09,-3.4365,29.2922793966,21.82,-7.5665,23.0946816876,7.27,4.13,8.3612080467,78.07,29.16,-7.5665,30.125695382,21.82,-7.5665,23.0946816876,7.34,0.0,7.34,65.01
2021-01-05 19:30:00,33.758,-4.0445,33.9994197634,24.568,-6.3745,25.3815065402,9.19,2.33,9.4807700109,78.07,33.848,-6.3745,34.4430160446,24.568,-6.3745,25.3815065402,9.28,0.0,9.28,65.01
2021-01-05 20:00:00,27.113,-3.9165,27.3944107666,23.143,-5.5365,23.7960349901,3.9699999999999998,1.62,4.287808298,78.23,27.163,-5.5365,27.7214970961,23.143,-5.5365,23.7960349901,4.02,0.0,4.02,65.11
2021-01-05 20:30:00,25.71,-3.7755,25.985736477,22.66,-5.1255,23.2324417625,3.05,1.35,3.335416016,78.27,25.75,-5.1255,26.2551566411,22.66,-5.1255,23.2324417625,3.09,0.0,3.09,65.11
2021-01-05 21:00:00,34.1815,-3.4195,34.3521167106,23.1215,-6.2295,23.9459899044,11.06,2.81,11.4113846662,77.96,34.3315,-6.2295,34.8920988549,23.1215,-6.2295,23.9459899044,11.21,0.0,11.21,64.86
2021-01-05 21:30:00,39.036,-3.228,39.169238951,24.816,-7.498,25.9240016201,14.22,4.27,14.8472657415,77.85,39.226,-7.498,39.9361875997,24.816,-7.498,25.9240016201,14.41,0.0,14.41,64.79
2021-01-05 22:00:00,44.7275,-3.559,44.8688726987,25.4375,-7.469,26.5113629836,19.29,3.91,19.6822813718,77.63,44.9875,-7.469,45.6033016047,25.4375,-7.469,26.5113629836,19.55,0.0,19.55,64.61
2021-01-05 22:30:00,46.932,-3.3865,47.0540222112,22.052,-8.3565,23.5822347595,24.88,4.97,25.371545085,78.12,47.242,-8.3565,47.9753859416,22.052,-8.3565,23.5822347595,25.19,0.0,25.19,65.02
2021-01-05 23:00:00,42.475,-3.0825,42.5867048649,26.595,-9.0625,28.0966711774,15.88,5.98,16.9686416663,78.12,42.685,-9.0625,43.6364312387,26.595,-9.0625,28.0966711774,16.09,0.0,16.09,65.02
2021-01-05 23:30:00,34.218,-2.7535,34.3286074033,19.028,-8.5235,20.8498162162,15.19,5.77,16.2489691981,78.82,34.408,-8.5235,35.4479973518,19.028,-8.5235,20.8498162162,15.38,0.0,15.38,65.57
2021-01-06 00:00:00,36.3245,-2.76,36.4292039475,19.6845,-9.91,22.0383220834,16.64,7.15,18.1111043286,78.89,36.5445,-9.91,37.864344445,19.6845,-9.91,22.0383220834,16.86,0.0,16.86,65.62
2021-01-06 00:30:00,49.5075,-2.6305,49.5773344029,19.3675,-10.7105,22.1317614866,30.14,8.08,31.2042625293,78.69,49.9075,-10.7105,51.0438376937,19.3675,-10.7105,22.1317614866,30.54,0.0,30.54,65.46
2021-01-06 01:00:00,49.0965,-3.0175,49.1891412661,19.0665,-10.0675,21.5612146805,30.03,7.05,30.8464487421,78.48,49.4965,-10.0675,50.5099798901,19.0665,-10.0675,21.5612146805,30.43,0.0,30.43,65.3
2021-01-06 01:30:00,43.654,-2.9525,43.7537309523,16.304,-9.8625,19.0549028402,27.35,6.91,28.2094062327,78.62,43.994,-9.8625,45.0859284284,16.304,-9.8625,19.0549028402,27.69,0.0,27.69,65.39
2021-01-06 02:00:00,45.9545,-2.5885,46.0273440739,18.1045,-10.6685,21.0140384624,27.85,8.08,28.9984292678,78.76,46.2845,-10.6685,47.4981245156,18.1045,-10.6685,21.0140384624,28.18,0.0,28.18,65.52
2021-01-06 02:30:00,44.9435,-2.5700000000000003,45.0169200662,21.4435,-11.14,24.1645048004,23.5,8.57,25.0138941391,78.76,45.2635,-11.14,46.6142041898,21.4435,-11.14,24.1645048004,23.82,0.0,23.82,65.52
2021-01-06 03:00:00,44.24,-2.2875,44.2990999485,19.56,-11.5775,22.7295425878,24.68,9.29,26.3705612379,78.88,44.55,-11.5775,46.029783904,19.56,-11.5775,22.7295425878,24.99,0.0,24.99,65.61
2021-01-06 03:30:00,37.7025,-2.4655,37.7830278895,17.8625,-11.1055,21.0333315597,19.84,8.64,21.6396672803,79.0,37.9525,-11.1055,39.5439551196,17.8625,-11.1055,21.0333315597,20.09,0.0,20.09,65.71
2021-01-06 04:00:00,45.842,-1.923,45.8823156892,19.152,-12.623,22.9377251052,26.69,10.7,28.7549317509,78.93,46.172,-12.623,47.866415293,19.152,-12.623,22.9377251052,27.02,0.0,27.02,65.66
2021-01-06 04:30:00,43.961,-1.8715000000000002,44.000818552,19.871,-11.9715,23.1985657585,24.09,10.1,26.1216021714,78.86,44.301,-11.9715,45.8900360999,19.871,-11.9715,23.1985657585,24.43,0.0,24.43,65.61
2021-01-06 05:00:00,44.511,-2.6465,44.5896073458,12.600999999999999,-11.7065,17.1996320673,31.91,9.06,33.1712480923,78.93,44.901,-11.7065,46.4019605539,12.600999999999999,-11.7065,17.1996320673,32.3,0.0,32.3,65.66
2021-01-06 05:30:00,40.473,-2.5115,40.5508490817,12.093,-11.2715,16.5314053017,28.38,8.76,29.7012120965,78.76,40.823,-11.2715,42.3504904488,12.093,-11.2715,16.5314053017,28.73,0.0,28.73,65.54
2021-01-06 06:00:00,35.9885,-2.6945,36.0892291758,13.7185,-10.4645,17.2540720556,22.27,7.77,23.5865597322,78.58,36.2485,-10.4645,37.7287624035,13.7185,-10.4645,17.2540720556,22.53,0.0,22.53,65.39
2021-01-06 06:30:00,38.297,-2.6545,38.3888861423,17.497,-10.2345,20.2704217827,20.8,7.58,22.1381209681,78.18,38.567,-10.2345,39.9018605988,17.497,-10.2345,20.2704217827,21.07,0.0,21.07,65.08
2021-01-06 07:00:00,37.2005,-2.7960000000000003,37.3054260966,17.2505,-10.396,20.1409177112,19.95,7.6,21.3485948015,78.18,37.4505,-10.396,38.8666536539,17.2505,-10.396,20.1409177112,20.2,0.0,20.2,65.08
2021-01-06 07:30:00,35.935,-2.721,36.0378698871,19.315,-10.361,21.9184749926,16.62,7.64,18.2919107805,77.67,36.135,-10.361,37.59107003,19.315,-10.361,21.9184749926,16.82,0.0,16.82,64.65
2021-01-06 08:00:00,35.426,-3.105,35.5618123976,15.866,-9.485,18.4849988098,19.56,6.38,20.5742071536,77.51,35.666,-9.485,36.905674103,15.866,-9.485,18.4849988098,19.8,0.0,19.8,64.53
2021-01-06 08:30:00,34.208,-2.843,34.3259364475,13.708,-9.693,16.7887912906,20.5,6.85,21.6141735905,77.8,34.448,-9.693,35.7857367257,13.708,-9.693,16.7887912906,20.74,0.0,20.74,64.78
2021-01-06 09:00:00,28.374,-2.938,28.5257027959,12.374,-8.638,15.0907561109,16.0,5.7,16.9849933765,77.95,28.554,-8.638,29.8319620541,12.374,-8.638,15.0907561109,16.18,0.0,16.18,64.91
2021-01-06 09:30:00,28.604,-3.1465,28.7765404149,11.044,-8.0165,13.6467654867,17.56,4.87,18.2228016507,78.49,28.784,-8.0165,29.8794733596,11.044,-8.0165,13.6467654867,17.74,0.0,17.74,65.35
2021-01-06 10:00:00,26.192,-3.2565,26.3936669724,13.412,-8.4665,15.8607492336,12.78,5.21,13.801177486,78.49,26.342,-8.4665,27.6691630927,13.412,-8.4665,15.8607492336,12.93,0.0,12.93,65.35
2021-01-06 10:30:00,31.2715,-3.936,31.5182297766,12.6115,-7.776,14.8160760072,18.66,3.84,19.051015721,78.64,31.4815,-7.776,32.4276273916,12.6115,-7.776,14.8160760072,18.87,0.0,18.87,65.45
2021-01-06 11:00:00,28.219,-4.2735,28.5407561787,10.549,-6.9735,12.6455961999,17.67,2.7,17.8750916082,78.58,28.419,-6.9735,29.2620789291,10.549,-6.9735,12.6455961999,17.87,0.0,17.87,65.33
2021-01-06 11:30:00,29.5985,-3.732,29.8328514603,9.5685,-7.962,12.4478767768,20.03,4.23,20.4717805772,78.33,29.8285,-7.962,30.8728498239,9.5685,-7.962,12.4478767768,20.26,0.0,20.26,65.13
2021-01-06 12:00:00,35.7395,-3.0885,35.8727012155,6.4495000000000005,-9.4285,11.4233385006,29.29,6.34,29.9683115974,77.97,36.0695,-9.4285,37.2814356282,6.4495000000000005,-9.4285,11.4233385006,29.62,0.0,29.62,64.84
2021-01-06 12:30:00,30.802,-3.2975,30.9780036518,5.092,-8.1575,9.6163023169,25.71,4.86,26.1653148271,77.88,31.102,-8.1575,32.1539921355,5.092,-8.1575,9.6163023169,26.01,0.0,26.01,64.77
2021-01-06 13:00:00,34.617,-3.159,34.7608396044,5.507,-8.709,10.3040637614,29.11,5.55,29.6343483141,78.2,34.957,-8.709,36.0255260891,5.507,-8.709,10.3040637614,29.45,0.0,29.45,65.05
2021-01-06 13:30:00,34.609,-3.1045,34.7479611093,6.329,-8.7745,10.8188766168,28.28,5.67,28.8428032618,78.26,34.929,-8.7745,36.0142595544,6.329,-8.7745,10.8188766168,28.6,0.0,28.6,65.1
2021-01-06 14:00:00,35.404,-3.2105,35.5492689974,4.874,-8.2605,9.5912322592,30.53,5.05,30.9448444818,78.26,35.774,-8.2605,36.7153229082,4.874,-8.2605,9.5912322592,30.9,0.0,30.9,65.1
2021-01-06 14:30:00,22.2215,-3.036,22.4279370039,3.2115,-7.376,8.0448187208,19.01,4.34,19.499120493,78.45,22.4215,-7.376,23.6035810472,3.2115,-7.376,8.0448187208,19.21,0.0,19.21,65.25
2021-01-06 15:00:00,19.873,-3.0275,20.1022855728,2.383,-7.2675,7.6482184363,17.49,4.24,17.9966024571,78.57,20.053,-7.2675,21.3293076599,2.383,-7.2675,7.6482184363,17.67,0.0,17.67,65.33
2021-01-06 15:30:00,21.009,-2.9895,21.2206312642,1.949,-7.1195,7.3814552258,19.06,4.13,19.5023203748,78.44,21.219,-7.1195,22.3815379554,1.949,-7.1195,7.3814552258,19.27,0.0,19.27,65.23
2021-01-06 16:00:00,22.0595,-2.8125,22.2380686324,1.5695000000000001,-7.2025,7.3715219935,20.49,4.39,20.9550041756,78.59,22.2895,-7.2025,23.4242997014,1.5695000000000001,-7.2025,7.3715219935,20.72,0.0,20.72,65.37
2021-01-06 16:30:00,23.087,-2.5595,23.2284439696,0.837,-7.6095,7.6553941277,22.25,5.05,22.8158935832,78.64,23.327,-7.6095,24.5367768717,0.837,-7.6095,7.6553941277,22.49,0.0,22.49,65.47
2021-01-06 17:00:00,20.414,-2.7205,20.5944778096,2.304,-7.1205,7.4839786377,18.11,4.4,18.6368479095,78.58,20.614,-7.1205,21.8091383656,2.304,-7.1205,7.4839786377,18.31,0.0,18.31,65.42
2021-01-06 17:30:00,21.0765,-2.9755000000000003,21.2854986434,2.3465,-6.7655,7.1608695352,18.73,3.79,19.1096049148,78.58,21.2865,-6.7655,22.3357800961,2.3465,-6.7655,7.1608695352,18.94,0.0,18.94,65.42
2021-01-06 18:00:00,23.231,-2.808,23.4000902776,1.751,-6.758,6.9811578553,21.48,3.95,21.8401671239,78.47,23.471,-6.758,24.4245451339,1.751,-6.758,6.9811578553,21.72,0.0,21.72,65.34
2021-01-06 18:30:00,21.6885,-2.676,21.8529633746,1.5785,-6.746,6.9282160943,20.11,4.07,20.5177240453,78.57,21.8985,-6.746,22.9140310345,1.5785,-6.746,6.9282160943,20.32,0.0,20.32,65.41
2021-01-06 19:00:00,23.723,-2.8615,23.89495577,1.173,-6.6815,6.7836841944,22.55,3.8200000000000003,22.8712680016,78.3,23.973,-6.6815,24.8866866266,1.173,-6.6815,6.7836841944,22.8,0.0,22.8,65.18
2021-01-06 19:30:00,25.802,-2.873,25.9614586069,0.682,-7.213,7.2451703224,25.12,4.34,25.4921556562,78.3,26.092,-7.213,27.0706452269,0.682,-7.213,7.2451703224,25.41,0.0,25.41,65.18
2021-01-06 20:00:00,28.616,-2.964,28.7690936944,1.256,-7.824,7.9241726382,27.36,4.86,27.7882924988,78.2,28.916,-7.824,29.9558013079,1.256,-7.824,7.9241726382,27.66,0.0,27.66,65.11
2021-01-06 20:30:00,35.0175,-3.0345,35.1487339246,2.2575,-8.4845,8.7796951257,32.76,5.45,33.2102408904,78.06,35.3975,-8.4845,36.4001338802,2.2575,-8.4845,8.7796951257,33.14,0.0,33.14,64.98
2021-01-06 21:00:00,37.0335,-2.948,37.1506504149,0.7335,-8.528,8.559486331,36.3,5.58,36.7263719962,77.35,37.4735,-8.528,38.4316274213,0.7335,-8.528,8.559486331,36.74,0.0,36.74,64.38
2021-01-06 21:30:00,34.3555,-2.8369999999999997,34.4724375299,0.29550000000000004,-8.587,8.5920829401,34.06,5.75,34.5419469631,77.51,34.7355,-8.587,35.7811616532,0.29550000000000004,-8.587,8.5920829401,34.44,0.0,34.44,64.53
2021-01-06 22:00:00,35.429,-2.891,35.5467568422,0.619,-8.931000000000001,8.9524254814,34.81,6.04,35.3301245398,77.85,35.849,-8.931000000000001,36.944736594,0.619,-8.931000000000001,8.9524254814,35.23,0.0,35.23,64.81
2021-01-06 22:30:00,28.7665,-2.954,28.917773743,0.4365,-8.784,8.7948387279,28.33,5.83,28.9236546792,78.12,29.0865,-8.784,30.3839289469,0.4365,-8.784,8.7948387279,28.65,0.0,28.65,65.04
2021-01-06 23:00:00,32.5065,-2.9375,32.6389559959,0.6665,-9.2675,9.291435761,31.84,6.33,32.4631252346,78.19,32.8865,-9.2675,34.1673592556,0.6665,-9.2675,9.291435761,32.22,0.0,32.22,65.1
2021-01-06 23:30:00,31.926,-2.468,32.0212507563,0.536,-10.348,10.3618724177,31.39,7.88,32.3639691633,78.5,32.276,-10.348,33.8942661818,0.536,-10.348,10.3618724177,31.74,0.0,31.74,65.35
2021-01-07 00:00:00,32.5715,-2.345,32.6558055673,0.5615,-11.045,11.0592634135,32.01,8.7,33.171223975,78.59,32.9415,-11.045,34.7438404217,0.5615,-11.045,11.0592634135,32.38,0.0,32.38,65.41
2021-01-07 00:30:00,34.7495,-2.253,34.8224605571,0.0795,-10.793,10.79329279,34.67,8.54,35.7063089663,78.59,35.1495,-10.793,36.7692289727,0.0795,-10.793,10.79329279,35.07,0.0,35.07,65.41
2021-01-07 01:00:00,32.753,-2.4675000000000002,32.845815034,0.013000000000000001,-10.3575,10.3575081583,32.74,7.89,33.6772875986,78.51,33.133,-10.3575,34.7141685087,0.013000000000000001,-10.3575,10.3575081583,33.12,0.0,33.12,65.34
2021-01-07 01:30:00,25.973,-2.775,26.1208222306,0.013000000000000001,-9.765,9.7650086533,25.96,6.99,26.8845996809,78.51,26.263,-9.765,28.0196430027,0.013000000000000001,-9.765,9.7650086533,26.25,0.0,26.25,65.34
2021-01-07 02:00:00,23.5325,-2.981,23.7205589574,0.0125,-8.901,8.9010087771,23.52,5.92,24.2535935482,78.47,23.8125,-8.901,25.4217024853,0.0125,-8.901,8.9010087771,23.8,0.0,23.8,65.28
2021-01-07 02:30:00,21.6375,-2.8905000000000003,21.8297136147,0.0175,-8.7305,8.7305175391,21.62,5.84,22.394865483,78.68,21.8775,-8.7305,23.5551827949,0.0175,-8.7305,8.7305175391,21.86,0.0,21.86,65.48
2021-01-07 03:00:00,20.6575,-2.868,20.8556402503,0.0175,-8.218,8.2180186329,20.64,5.35,21.3221035548,78.79,20.8775,-8.218,22.4367005206,0.0175,-8.218,8.2180186329,20.86,0.0,20.86,65.55
2021-01-07 03:30:00,26.6825,-2.8200000000000003,26.8311051999,0.0125,-8.66,8.6600090214,26.67,5.84,27.3019138523,78.79,26.9925,-8.66,28.347674618,0.0125,-8.66,8.6600090214,26.98,0.0,26.98,65.43
2021-01-07 04:00:00,42.8825,-2.423,42.9508991204,0.0125,-10.743,10.7430072722,42.87,8.32,43.6698900846,78.55,43.3925,-10.743,44.7025849952,0.0125,-10.743,10.7430072722,43.38,0.0,43.38,65.24
2021-01-07 04:30:00,36.5425,-2.748,36.6456792849,0.0125,-10.098,10.0980077367,36.53,7.35,37.2620906552,78.61,36.9825,-10.098,38.3363392912,0.0125,-10.098,10.0980077367,36.97,0.0,36.97,65.24
2021-01-07 05:00:00,36.0425,-2.6415,36.139166129,0.0125,-9.9115,9.9115078823,36.03,7.27,36.7561396232,78.87,36.4525,-9.9115,37.7759525161,0.0125,-9.9115,9.9115078823,36.44,0.0,36.44,65.42
2021-01-07 05:30:00,26.015,-2.6245000000000003,26.1470500296,0.015,-9.3145,9.3145120779,26.0,6.69,26.8469011247,78.87,26.315,-9.3145,27.9148550999,0.015,-9.3145,9.3145120779,26.3,0.0,26.3,65.42
2021-01-07 06:00:00,22.5775,-3.152,22.7964604764,0.0175,-8.052,8.052019017,22.56,4.9,23.0860044183,78.87,22.8275,-8.052,24.2059798449,0.0175,-8.052,8.052019017,22.81,0.0,22.81,65.42
2021-01-07 06:30:00,30.4525,-3.544,30.6580281859,0.0125,-7.934,7.9340098469,30.44,4.39,30.7549296861,78.33,30.8325,-7.934,31.8369504232,0.0125,-7.934,7.9340098469,30.82,0.0,30.82,65.0
2021-01-07 07:00:00,31.6565,-3.0725,31.8052550454,0.0665,-8.8825,8.882748927,31.59,5.8100000000000005,32.11984122,78.49,32.0065,-8.8825,33.216183533,0.0665,-8.8825,8.882748927,31.94,0.0,31.94,65.13
2021-01-07 07:30:00,31.503,-3.167,31.6617892419,0.033,-7.697,7.6970707415,31.47,4.53,31.7943674257,77.72,31.903,-7.697,32.8183670831,0.033,-7.697,7.6970707415,31.87,0.0,31.87,64.48
2021-01-07 08:00:00,33.177,-2.6955,33.2863192506,0.017,-7.4655000000000005,7.4655193557,33.16,4.77,33.5013208695,77.75,33.557,-7.4655000000000005,34.3774044868,0.017,-7.4655000000000005,7.4655193557,33.54,0.0,33.54,64.48
2021-01-07 08:30:00,31.392,-2.243,31.4720306463,0.012,-7.193,7.1930100097,31.38,4.95,31.7680169353,77.8,31.792,-7.193,32.5955597129,0.012,-7.193,7.1930100097,31.78,0.0,31.78,64.48
2021-01-07 09:00:00,33.6145,-1.7345000000000002,33.659220141,0.044500000000000005,-7.6445,7.6446295201000005,33.57,5.91,34.0862582282,77.76,34.0145,-7.6445,34.8629400725,0.044500000000000005,-7.6445,7.6446295201000005,33.97,0.0,33.97,64.48
2021-01-07 09:30:00,23.962,-1.6885,24.0214170325,0.012,-6.0685,6.0685118645,23.95,4.38,24.3472154465,77.55,24.242,-6.0685,24.9900231342,0.012,-6.0685,6.0685118645,24.23,0.0,24.23,64.27
2021-01-07 10:00:00,31.797,-1.996,31.859586077,0.017,-6.936,6.9360208333,31.78,4.94,32.1616541863,77.39,32.167,-6.936,32.9062909639,0.017,-6.936,6.9360208333,32.15,0.0,32.15,64.14
2021-01-07 10:30:00,32.177,-2.2495,32.2555356373,0.097,-6.7695,6.7701949196,32.08,4.52,32.3968640458,77.62,32.567,-6.7695,33.2631270215,0.097,-6.7695,6.7701949196,32.47,0.0,32.47,64.33
2021-01-07 11:00:00,18.978,-2.5905,19.153985858,1.098,-4.7505,4.8757414052,17.88,2.16,18.0099972238,78.01,19.198,-4.7505,19.7770183357,1.098,-4.7505,4.8757414052,18.1,0.0,18.1,64.65
2021-01-07 11:30:00,22.492,-2.8915,22.6770993791,0.012,-4.1715,4.1715172599,22.48,1.28,22.5164117923,77.85,22.762,-4.1715,23.1410902131,0.012,-4.1715,4.1715172599,22.75,0.0,22.75,64.5
