Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-07 12:00:00,25.6865,-2.8915,25.8487340986,0.3165,-4.6015,4.6123718952,25.37,1.71,25.4275637842,77.85,25.9965,-4.6015,26.4006025405,0.3165,-4.6015,4.6123718952,25.68,0.0,25.68,64.5
2021-01-07 12:30:00,30.5215,-3.1495,30.683567467,0.35150000000000003,-4.7695,4.7824347878,30.17,1.62,30.2134622313,77.73,30.8915,-4.7695,31.2575255339,0.35150000000000003,-4.7695,4.7824347878,30.54,0.0,30.54,64.38
2021-01-07 13:00:00,29.722,-2.5300000000000002,29.8294851447,0.10200000000000001,-5.83,5.830892213,29.62,3.3,29.8032615665,77.68,30.092,-5.83,30.6515474976,0.10200000000000001,-5.83,5.830892213,29.99,0.0,29.99,64.33
2021-01-07 13:30:00,28.792,-2.033,28.8636857141,0.012,-7.013,7.0130102666,28.78,4.98,29.2076839205,77.68,29.142,-7.013,29.9739609161,0.012,-7.013,7.0130102666,29.13,0.0,29.13,64.33
2021-01-07 14:00:00,27.632,-2.142,27.714898304000002,0.012,-6.562,6.5620109722999995,27.62,4.42,27.9714282796,77.55,27.972,-6.562,28.7313875057,0.012,-6.562,6.5620109722999995,27.96,0.0,27.96,64.21
2021-01-07 14:30:00,30.4505,-2.0625,30.5202696007,0.29050000000000004,-6.2925,6.2992020526,30.16,4.23,30.4551883921,77.64,30.8105,-6.2925,31.4465016576,0.29050000000000004,-6.2925,6.2992020526,30.52,0.0,30.52,64.35
2021-01-07 15:00:00,26.141,-2.1225,26.2270258941,0.741,-4.7225,4.7802810848,25.4,2.6,25.5327241007,77.9,26.461,-4.7225,26.8791094951,0.741,-4.7225,4.7802810848,25.72,0.0,25.72,64.57
2021-01-07 15:30:00,31.6995,-1.9255,31.7579257903,0.029500000000000002,-5.5755,5.5755780418,31.67,3.65,31.8796392702,77.9,32.0795,-5.5755,32.5604133957,0.029500000000000002,-5.5755,5.5755780418,32.05,0.0,32.05,64.53
2021-01-07 16:00:00,32.1445,-2.121,32.2143992843,0.0145,-5.801,5.8010181218,32.13,3.68,32.3400572046,77.65,32.5345,-5.801,33.0476215672,0.0145,-5.801,5.8010181218,32.52,0.0,32.52,64.29
2021-01-07 16:30:00,34.852,-1.491,34.8838785831,0.012,-6.711,6.7110107286,34.84,5.22,35.2288801979,77.59,35.272,-6.711,35.904756022,0.012,-6.711,6.7110107286,35.26,0.0,35.26,64.29
2021-01-07 17:00:00,18.557,-1.1875,18.5949564466,0.337,-5.4075,5.4179908869,18.22,4.22,18.7023207116,78.1,18.777,-5.4075,19.5401326825,0.337,-5.4075,5.4179908869,18.44,0.0,18.44,64.64
2021-01-07 17:30:00,29.406,-1.77,29.4592215783,0.216,-7.82,7.8229825514,29.19,6.05,29.8103773877,78.04,29.726,-7.82,30.7373954004,0.216,-7.82,7.8229825514,29.51,0.0,29.51,64.64
2021-01-07 18:00:00,39.16,-1.916,39.2068445045,0.56,-8.886,8.9036282492,38.6,6.97,39.2242386797,77.99,39.62,-8.886,40.6042534225,0.56,-8.886,8.9036282492,39.06,0.0,39.06,64.64
2021-01-07 18:30:00,32.1095,-1.9555,32.1689908219,1.4395,-8.5355,8.6560337626,30.67,6.58,31.3679023844,78.08,32.4495,-8.5355,33.5533129586,1.4395,-8.5355,8.6560337626,31.01,0.0,31.01,64.67
2021-01-07 19:00:00,29.9705,-2.387,30.0654060217,2.2505,-7.707,8.0288603955,27.72,5.32,28.2258888257,77.64,30.2805,-7.707,31.2459041996,2.2505,-7.707,8.0288603955,28.03,0.0,28.03,64.27
2021-01-07 19:30:00,34.22,-2.511,34.3120025793,3.65,-8.231,9.0039913927,30.57,5.72,31.1005353652,77.68,34.57,-8.231,35.536379402,3.65,-8.231,9.0039913927,30.92,0.0,30.92,64.31
2021-01-07 20:00:00,34.9815,-2.0065,35.0389980522,2.9314999999999998,-8.9265,9.3955358815,32.05,6.92,32.7885483058,78.0,35.3515,-8.9265,36.4610882243,2.9314999999999998,-8.9265,9.3955358815,32.42,0.0,32.42,64.6
2021-01-07 20:30:00,37.861,-2.321,37.9320756353,2.681,-8.781,9.1811612555,35.18,6.46,35.7681981654,77.7,38.251,-8.781,39.2459547215,2.681,-8.781,9.1811612555,35.57,0.0,35.57,64.35
2021-01-07 21:00:00,39.0545,-2.393,39.1277448782,1.4145,-9.223,9.3308380787,37.64,6.83,38.2546533117,77.59,39.4945,-9.223,40.5571110812,1.4145,-9.223,9.3308380787,38.08,0.0,38.08,64.2
2021-01-07 21:30:00,36.0445,-2.3915,36.1237491479,0.9445,-8.6415,8.6929628148,35.1,6.25,35.6521037247,77.53,36.4645,-8.6415,37.4744617373,0.9445,-8.6415,8.6929628148,35.52,0.0,35.52,64.15
2021-01-07 22:00:00,40.6765,-1.1245,40.6920404072,1.2065000000000001,-10.9345,11.0008605345,39.47,9.81,40.6708372178,77.98,41.0565,-10.9345,42.4876391731,1.2065000000000001,-10.9345,11.0008605345,39.85,0.0,39.85,64.54
2021-01-07 22:30:00,37.409,0.923,37.4203849526,1.999,-13.077,13.2289050945,35.41,14.0,38.0771335581,79.37,37.649,-13.077,39.8554278612,1.999,-13.077,13.2289050945,35.65,0.0,35.65,65.72
2021-01-07 23:00:00,39.2035,0.9705,39.2155107387,2.3335,-13.6695,13.8672438682,36.87,14.64,39.6702218295,79.37,39.4435,-13.6695,41.7449987723,2.3335,-13.6695,13.8672438682,37.11,0.0,37.11,65.72
2021-01-07 23:30:00,31.5625,-0.9895,31.5780068481,1.6825,-10.3995,10.5347238455,29.88,9.41,31.3267058594,79.0,31.8525,-10.3995,33.5071836552,1.6825,-10.3995,10.5347238455,30.17,0.0,30.17,65.38
2021-01-08 00:00:00,35.6975,-1.9895,35.7528966169,0.4475,-9.1295,9.1404609566,35.25,7.14,35.965846299,78.6,36.1175,-9.1295,37.2534773746,0.4475,-9.1295,9.1404609566,35.67,0.0,35.67,65.13
2021-01-08 00:30:00,26.57,-1.627,26.6197676361,0.47000000000000003,-8.397,8.4101432211,26.1,6.77,26.9637330502,78.6,26.87,-8.397,28.1514921274,0.47000000000000003,-8.397,8.4101432211,26.4,0.0,26.4,65.05
2021-01-08 01:00:00,39.037,-1.857,39.0811440211,0.187,-9.257,9.2588885942,38.85,7.4,39.5484829039,78.24,39.507,-9.257,40.577026727,0.187,-9.257,9.2588885942,39.32,0.0,39.32,64.76
2021-01-08 01:30:00,36.9365,-1.876,36.984110213,0.6565000000000001,-9.806000000000001,9.827951376,36.28,7.93,37.136549382,78.3,37.3565,-9.806000000000001,38.6220886055,0.6565000000000001,-9.806000000000001,9.827951376,36.7,0.0,36.7,64.76
2021-01-08 02:00:00,41.39,-1.6165,41.4215544403,1.63,-10.6765,10.8002107503,39.76,9.06,40.7791760584,78.3,41.87,-10.6765,43.2097738047,1.63,-10.6765,10.8002107503,40.24,0.0,40.24,64.76
2021-01-08 02:30:00,35.429,-1.722,35.4708235737,4.399,-10.612,11.4876344388,31.03,8.89,32.2783673689,78.27,35.789,-10.612,37.3291717695,4.399,-10.612,11.4876344388,31.39,0.0,31.39,64.76
2021-01-08 03:00:00,39.427,-1.678,39.4626914059,5.947,-10.568,12.1263940642,33.48,8.89,34.6401862004,78.34,39.847,-10.568,41.2245804466,5.947,-10.568,12.1263940642,33.9,0.0,33.9,64.8
2021-01-08 03:30:00,37.0375,-1.5075,37.0681664302,7.2175,-10.8375,13.0208952265,29.82,9.33,31.2455004761,78.4,37.3875,-10.8375,38.9265534372,7.2175,-10.8375,13.0208952265,30.17,0.0,30.17,64.85
2021-01-08 04:00:00,38.6915,-1.5710000000000002,38.7233807053,8.4115,-10.541,13.4857707696,30.28,8.97,31.5806792201,78.52,39.0515,-10.541,40.4491326638,8.4115,-10.541,13.4857707696,30.64,0.0,30.64,64.95
2021-01-08 04:30:00,39.6805,-1.5265,39.7098512022,8.1705,-10.2265,13.0896284325,31.51,8.7,32.6889905014,78.47,40.0605,-10.2265,41.3451927375,8.1705,-10.2265,13.0896284325,31.89,0.0,31.89,64.91
2021-01-08 05:00:00,32.767,-1.7155,32.8118763445,6.497,-10.2055,12.0980675833,26.27,8.49,27.6078430885,78.51,33.077,-10.2055,34.6156057184,6.497,-10.2055,12.0980675833,26.58,0.0,26.58,64.91
2021-01-08 05:30:00,29.725,-2.323,29.8156327117,7.905,-8.663,11.7275996692,21.82,6.34,22.7224118438,78.16,29.975,-8.663,31.20173383,7.905,-8.663,11.7275996692,22.07,0.0,22.07,64.67
2021-01-08 06:00:00,27.466,-1.7525,27.5218533578,8.076,-9.7525,12.6622680532,19.39,8.0,20.9755119127,78.73,27.686,-9.7525,29.3534640588,8.076,-9.7525,12.6622680532,19.61,0.0,19.61,65.15
2021-01-08 06:30:00,29.382,-2.027,29.4518361567,7.682,-9.357,12.1064682298,21.7,7.33,22.9045606812,78.52,29.622,-9.357,31.0647120218,7.682,-9.357,12.1064682298,21.94,0.0,21.94,64.97
2021-01-08 07:00:00,21.938,-2.154,22.0434924638,10.318,-8.724,13.5118207507,11.62,6.57,13.3487564964,78.47,22.068,-8.724,23.7298293293,10.318,-8.724,13.5118207507,11.75,0.0,11.75,64.93
2021-01-08 07:30:00,33.5825,-2.258,33.6583254225,6.4925,-8.818,10.9503278604,27.09,6.5600000000000005,27.8729564273,78.07,33.8925,-8.818,35.0208320896,6.4925,-8.818,10.9503278604,27.4,0.0,27.4,64.62
2021-01-08 08:00:00,22.403,-3.215,22.6325127637,4.343,-5.985,7.3947193321,18.06,2.77,18.271193174,77.92,22.603,-5.985,23.3819553075,4.343,-5.985,7.3947193321,18.26,0.0,18.26,64.47
2021-01-08 08:30:00,24.72,-2.9335,24.8934493843,5.68,-6.4635,8.6046052931,19.04,3.5300000000000002,19.3644648777,77.95,24.93,-6.4635,25.7542565851,5.68,-6.4635,8.6046052931,19.25,0.0,19.25,64.47
2021-01-08 09:00:00,23.9635,-2.8105,24.1277483927,4.8135,-7.2805,8.7278555499,19.15,4.47,19.6647756153,77.73,24.1835,-7.2805,25.2556400137,4.8135,-7.2805,8.7278555499,19.37,0.0,19.37,64.33
2021-01-08 09:30:00,33.936,-2.848,34.0552962107,6.746,-8.378,10.7563655572,27.19,5.53,27.7466574563,77.64,34.256,-8.378,35.2656266072,6.746,-8.378,10.7563655572,27.51,0.0,27.51,64.25
2021-01-08 10:00:00,38.7075,-1.8595000000000002,38.7521392506,6.4575,-9.8395,11.7692423928,32.25,7.98,33.222626326,77.88,38.8175,-9.8395,40.0451503493,6.4575,-9.8395,11.7692423928,32.36,0.0,32.36,64.43
2021-01-08 10:30:00,31.6765,-0.8995000000000001,31.6892687278,5.0165,-10.1395,11.3125917676,26.66,9.24,28.215832435,78.64,31.4765,-10.1395,33.0693137591,5.0165,-10.1395,11.3125917676,26.46,0.0,26.46,65.05
2021-01-08 11:00:00,36.9565,-1.254,36.9777691086,3.7465,-9.824,10.5141446752,33.21,8.57,34.2979445448,78.77,36.7165,-9.824,38.0080563598,3.7465,-9.824,10.5141446752,32.97,0.0,32.97,65.16
2021-01-08 11:30:00,38.1135,-0.9440000000000001,38.1251887635,4.0935,-9.474,10.3205338161,34.02,8.53,35.0730851224,78.93,37.8635,-9.474,39.0307738618,4.0935,-9.474,10.3205338161,33.77,0.0,33.77,65.3
2021-01-08 12:00:00,43.1685,-1.459,43.1931484526,4.3385,-8.689,9.7119155294,38.83,7.23,39.497364469,78.65,42.908500000000004,-8.689,43.7794254559,4.3385,-8.689,9.7119155294,38.57,0.0,38.57,65.06
2021-01-08 12:30:00,37.856,-1.7755,37.8976138596,4.116,-7.7955,8.8153999484,33.74,6.02,34.2728463948,78.6,37.606,-7.7955,38.4054821119,4.116,-7.7955,8.8153999484,33.49,0.0,33.49,65.03
2021-01-08 13:00:00,37.5935,-1.345,37.6175526483,4.9235,-8.835,10.1142511957,32.67,7.49,33.5175923956,78.68,37.3635,-8.835,38.3938583272,4.9235,-8.835,10.1142511957,32.44,0.0,32.44,65.1
2021-01-08 13:30:00,42.1665,-1.3205,42.1871715395,5.6765,-8.8305,10.497636996,36.49,7.51,37.2548010329,78.68,41.9065,-8.8305,42.8267728471,5.6765,-8.8305,10.497636996,36.23,0.0,36.23,65.1
2021-01-08 14:00:00,35.0625,-0.8775000000000001,35.0734787624,3.4025,-9.0675,9.6848625442,31.66,8.19,32.7021665949,79.16,34.8425,-9.0675,36.0030465725,3.4025,-9.0675,9.6848625442,31.44,0.0,31.44,65.5
2021-01-08 14:30:00,39.109,-1.1665,39.1263926685,3.479,-8.7365,9.4037159278,35.63,7.57,36.4252906646,78.85,38.849,-8.7365,39.819231952,3.479,-8.7365,9.4037159278,35.37,0.0,35.37,65.24
2021-01-08 15:00:00,41.1845,-0.6595000000000001,41.1897800492,3.0645,-9.9195,10.3820826668,38.12,9.26,39.2285865154,79.05,40.9145,-9.9195,42.0997956111,3.0645,-9.9195,10.3820826668,37.85,0.0,37.85,65.4
2021-01-08 15:30:00,35.3745,-1.152,35.3932529481,3.8245,-9.232,9.992828641100001,31.55,8.08,32.5682191715,79.05,35.1445,-9.232,36.3368367397,3.8245,-9.232,9.992828641100001,31.32,0.0,31.32,65.4
2021-01-08 16:00:00,35.167,-1.24,35.1888546134,4.537,-9.26,10.311739378,30.63,8.02,31.6625535925,78.98,34.937,-9.26,36.1433475068,4.537,-9.26,10.311739378,30.4,0.0,30.4,65.35
2021-01-08 16:30:00,40.642,-0.9595,40.6533246396,5.112,-10.1495,11.3641935152,35.53,9.19,36.6992779221,78.63,40.392,-10.1495,41.6476411607,5.112,-10.1495,11.3641935152,35.28,0.0,35.28,65.05
2021-01-08 17:00:00,40.5065,-0.40850000000000003,40.5085597683,4.0365,-10.3685,11.1265054936,36.47,9.96,37.8055882113,78.77,40.2465,-10.3685,41.5606370801,4.0365,-10.3685,11.1265054936,36.21,0.0,36.21,65.18
2021-01-08 17:30:00,31.4205,-0.504,31.4245419418,2.5305,-9.214,9.555167515499999,28.89,8.71,30.1744295721,78.98,31.1805,-9.214,32.5134030248,2.5305,-9.214,9.555167515499999,28.65,0.0,28.65,65.34
2021-01-08 18:00:00,42.0255,-0.5665,42.0293180114,2.8255,-10.0465,10.4362642981,39.2,9.48,40.3300185966,78.85,41.7555,-10.0465,42.9471063344,2.8255,-10.0465,10.4362642981,38.93,0.0,38.93,65.25
2021-01-08 18:30:00,43.4605,-0.4015,43.4623545439,3.1105,-10.5815,11.0292045271,40.35,10.18,41.6143593006,78.85,43.1605,-10.5815,44.4386870024,3.1105,-10.5815,11.0292045271,40.05,0.0,40.05,65.25
2021-01-08 19:00:00,47.465,-0.7395,47.4707603189,3.055,-10.1195,10.5705867978,44.41,9.38,45.3897840929,78.66,47.165,-10.1195,48.2383820754,3.055,-10.1195,10.5705867978,44.11,0.0,44.11,65.11
2021-01-08 19:30:00,47.473,-1.112,47.4860218696,4.743,-9.972,11.0425012112,42.73,8.86,43.6388874744,78.49,47.173,-9.972,48.2154820882,4.743,-9.972,11.0425012112,42.43,0.0,42.43,64.96
2021-01-08 20:00:00,39.0145,-0.9580000000000001,39.0262600597,7.9845,-10.108,12.8811453004,31.03,9.15,32.3509412537,78.72,38.7745,-10.108,40.0703570517,7.9845,-10.108,12.8811453004,30.79,0.0,30.79,65.16
2021-01-08 20:30:00,43.539,-1.015,43.5508294525,10.569,-10.825,15.1289254741,32.97,9.81,34.3985028744,78.52,43.289,-10.825,44.6219469096,10.569,-10.825,15.1289254741,32.72,0.0,32.72,64.95
2021-01-08 21:00:00,33.4275,-1.062,33.4443657475,11.7175,-10.282,15.5890772738,21.71,9.22,23.5867017618,78.96,33.2575,-10.282,34.8106424855,11.7175,-10.282,15.5890772738,21.54,0.0,21.54,65.32
2021-01-08 21:30:00,35.5895,-1.8315000000000001,35.6365949903,10.6395,-9.4315,14.2180221022,24.95,7.6,26.0818423429,78.86,35.3895,-9.4315,36.6247170979,10.6395,-9.4315,14.2180221022,24.75,0.0,24.75,65.23
2021-01-08 22:00:00,40.4835,-1.7535,40.5214577045,10.4735,-10.6135,14.911089313,30.01,8.86,31.2905688667,78.78,40.2635,-10.6135,41.638873838,10.4735,-10.6135,14.911089313,29.79,0.0,29.79,65.15
2021-01-08 22:30:00,37.603,-1.7225000000000001,37.6424310486,13.153,-10.3125,16.7137388172,24.45,8.59,25.9150651166,78.85,37.403,-10.3125,38.7986090633,13.153,-10.3125,16.7137388172,24.25,0.0,24.25,65.23
2021-01-08 23:00:00,33.1025,-1.5915,33.1407359378,17.8625,-11.2215,21.0948090416,15.24,9.63,18.0276038341,78.9,32.9725,-11.2215,34.8296973645,17.8625,-11.2215,21.0948090416,15.11,0.0,15.11,65.23
2021-01-08 23:30:00,37.317,-1.049,37.3317410524,20.077,-12.689,23.7507189365,17.24,11.64,20.8016153219,79.16,37.177,-12.689,39.2828213091,20.077,-12.689,23.7507189365,17.1,0.0,17.1,65.44
2021-01-09 00:00:00,35.0065,-1.33,35.0317561971,14.6165,-11.65,18.6912966979,20.39,10.32,22.8528882201,79.27,34.8465,-11.65,36.7423605971,14.6165,-11.65,18.6912966979,20.23,0.0,20.23,65.56
2021-01-09 00:30:00,27.8615,-1.3145,27.8924916868,12.1915,-10.5745,16.1385477197,15.67,9.26,18.2015521316,79.33,27.7215,-10.5745,29.6698771905,12.1915,-10.5745,16.1385477197,15.53,0.0,15.53,65.56
2021-01-09 01:00:00,31.808,-1.7930000000000001,31.8584951465,9.598,-10.023,13.8773964777,22.21,8.23,23.6857974322,79.08,31.658,-10.023,33.2067687829,9.598,-10.023,13.8773964777,22.06,0.0,22.06,65.38
2021-01-09 01:30:00,32.691,-1.568,32.728582386,5.021,-10.268,11.4298847326,27.67,8.7,29.0054977547,79.21,32.491,-10.268,34.0748720467,5.021,-10.268,11.4298847326,27.47,0.0,27.47,65.48
2021-01-09 02:00:00,34.228,-1.3965,34.2564767051,5.7379999999999995,-10.836500000000001,12.261907529,28.49,9.44,30.0132254181,79.28,34.008,-10.836500000000001,35.6927695234,5.7379999999999995,-10.836500000000001,12.261907529,28.27,0.0,28.27,65.56
2021-01-09 02:30:00,35.7155,-1.4135,35.7434598563,7.3155,-11.4235,13.5651351818,28.4,10.01,30.112457555,79.37,35.5055,-11.4235,37.2979474301,7.3155,-11.4235,13.5651351818,28.19,0.0,28.19,65.6
2021-01-09 03:00:00,35.1885,-1.2265,35.2098684249,9.5285,-11.7565,15.1329972081,25.66,10.53,27.7365553016,79.42,34.9885,-11.7565,36.910844267,9.5285,-11.7565,15.1329972081,25.46,0.0,25.46,65.65
2021-01-09 03:30:00,35.764,-1.2335,35.7852653791,9.984,-12.0235,15.6283335084,25.78,10.79,27.9469586896,79.42,35.574,-12.0235,37.550952428,9.984,-12.0235,15.6283335084,25.59,0.0,25.59,65.65
2021-01-09 04:00:00,34.8355,-1.028,34.850664904,9.7655,-12.158,15.5942923613,25.07,11.13,27.4295789249,79.6,34.6255,-12.158,36.6979865149,9.7655,-12.158,15.5942923613,24.86,0.0,24.86,65.77
2021-01-09 04:30:00,35.3005,-1.142,35.3189674856,9.9105,-12.232,15.7429296591,25.39,11.09,27.7063205785,79.7,35.1205,-12.232,37.1896671705,9.9105,-12.232,15.7429296591,25.21,0.0,25.21,65.85
2021-01-09 05:00:00,32.407,-1.471,32.4403682162,9.237,-11.821,15.0019402079,23.17,10.35,25.3765915757,79.83,32.207,-11.821,34.3078254922,9.237,-11.821,15.0019402079,22.97,0.0,22.97,65.98
2021-01-09 05:30:00,28.0855,-1.1255,28.1080426302,9.0455,-11.4655,14.604066574099999,19.04,10.34,21.6664994865,80.04,27.9255,-11.4655,30.1876007742,9.0455,-11.4655,14.604066574099999,18.88,0.0,18.88,66.15
2021-01-09 06:00:00,21.3825,-3.1485,21.613059906,9.5925,-8.1085,12.5604071789,11.79,4.96,12.7908443818,79.15,21.3925,-8.1085,22.8776491034,9.5925,-8.1085,12.5604071789,11.8,0.0,11.8,65.41
2021-01-09 06:30:00,27.3195,-5.1335,27.7976240442,7.1595,-4.7435,8.5883195388,20.16,-0.39,20.1637719686,78.06,27.4695,-4.7435,27.8760510564,7.1595,-4.7435,8.5883195388,20.31,0.0,20.31,64.53
2021-01-09 07:00:00,23.112,-5.0575,23.6588852284,8.112,-4.1775,9.1244753411,15.0,-0.88,15.0257911605,78.1,23.252,-4.1775,23.624288566,8.112,-4.1775,9.1244753411,15.14,0.0,15.14,64.53
2021-01-09 07:30:00,21.148,-4.9305,21.7151498786,8.238,-3.9705,9.1449173998,12.91,-0.96,12.945644055,78.1,21.258,-3.9705,21.6256198582,8.238,-3.9705,9.1449173998,13.02,0.0,13.02,64.58
2021-01-09 08:00:00,21.988,-5.1275,22.5779405671,6.698,-3.6075,7.6077105787,15.29,-1.52,15.3653669009,77.85,22.108,-3.6075,22.4003955378,6.698,-3.6075,7.6077105787,15.41,0.0,15.41,64.37
2021-01-09 08:30:00,21.4225,-5.468,22.1093312936,8.3025,-2.928,8.8036748151,13.12,-2.54,13.3636072974,77.54,21.5425,-2.928,21.7405724453,8.3025,-2.928,8.8036748151,13.24,0.0,13.24,64.11
2021-01-09 09:00:00,18.3545,-5.2805,19.0989882062,7.1645,-2.5205,7.5949312373,11.19,-2.76,11.5253503201,77.6,18.4345,-2.5205,18.6060127513,7.1645,-2.5205,7.5949312373,11.27,0.0,11.27,64.18
2021-01-09 09:30:00,25.9,-2.2585,25.9982849867,3.9699999999999998,-6.1185,7.2936233965,21.93,3.86,22.2671170114,78.84,25.74,-6.1185,26.4572039764,3.9699999999999998,-6.1185,7.2936233965,21.77,0.0,21.77,65.22
2021-01-09 10:00:00,34.4515,-2.344,34.5311480876,2.5715,-5.624,6.1840106929,31.88,3.2800000000000002,32.0482885659,78.88,34.2315,-5.624,34.6904160864,2.5715,-5.624,6.1840106929,31.66,0.0,31.66,65.22
2021-01-09 10:30:00,31.124,-2.6805,31.2392134384,1.524,-4.2005,4.4684198829,29.6,1.52,29.6390013327,78.82,30.924,-4.2005,31.2079793683,1.524,-4.2005,4.4684198829,29.4,0.0,29.4,65.17
2021-01-09 11:00:00,34.5145,-2.144,34.5810272585,1.0645,-4.434,4.5599908169,33.45,2.29,33.5282955129,78.73,34.2845,-4.434,34.5700346579,1.0645,-4.434,4.5599908169,33.22,0.0,33.22,65.1
2021-01-09 11:30:00,41.7425,-2.0935,41.7949643917,0.8025,-5.0035,5.067446941,40.94,2.91,41.0432905601,78.59,41.4825,-5.0035,41.783164295,0.8025,-5.0035,5.067446941,40.68,0.0,40.68,64.99
2021-01-09 12:00:00,50.6125,-1.8245,50.6453744828,0.07250000000000001,-6.4545,6.4549071643,50.54,4.63,50.7516354416,78.39,50.3025,-6.4545,50.7149098047,0.07250000000000001,-6.4545,6.4549071643,50.23,0.0,50.23,64.82
2021-01-09 12:30:00,52.2305,-1.7125,52.2585666327,0.0105,-5.9325,5.932509292,52.22,4.22,52.3902357315,78.24,51.8905,-5.9325,52.2285223465,0.0105,-5.9325,5.932509292,51.88,0.0,51.88,64.68
2021-01-09 13:00:00,41.48,-1.3755,41.5027999086,0.01,-5.4455,5.4455091819,41.47,4.07,41.6692428537,78.5,41.21,-5.4455,41.568227894,0.01,-5.4455,5.4455091819,41.2,0.0,41.2,64.9
2021-01-09 13:30:00,50.36,-1.333,50.3776387795,0.01,-6.4030000000000005,6.4030078088,50.35,5.07,50.6046183663,78.43,50.05,-6.4030000000000005,50.4579122537,0.01,-6.4030000000000005,6.4030078088,50.04,0.0,50.04,64.9
2021-01-09 14:00:00,52.84,-1.289,52.8557198513,0.01,-6.769,6.7690073866,52.83,5.48,53.1134568636,78.53,52.5,-6.769,52.9345762333,0.01,-6.769,6.7690073866,52.49,0.0,52.49,64.96
2021-01-09 14:30:00,51.96,-1.206,51.9739938431,0.01,-6.936,6.9360072087999995,51.95,5.73,52.2650495073,78.45,51.62,-6.936,52.0838986252,0.01,-6.936,6.9360072087999995,51.61,0.0,51.61,64.91
2021-01-09 15:00:00,44.96,-0.7305,44.9659341085,0.01,-7.1105,7.1105070319,44.95,6.38,45.4005165169,78.37,44.66,-7.1105,45.2225033612,0.01,-7.1105,7.1105070319,44.65,0.0,44.65,64.85
2021-01-09 15:30:00,41.9,-0.7815000000000001,41.9072874599,0.01,-6.9015,6.9015072448,41.89,6.12,42.3346961723,78.42,41.63,-6.9015,42.1981943008,0.01,-6.9015,6.9015072448,41.62,0.0,41.62,64.89
2021-01-09 16:00:00,44.28,-1.5350000000000001,44.306597985,0.01,-5.9350000000000005,5.9350084246,44.27,4.4,44.4881208864,78.29,43.98,-5.9350000000000005,44.3786505541,0.01,-5.9350000000000005,5.9350084246,43.97,0.0,43.97,64.77
2021-01-09 16:30:00,39.75,-1.679,39.7854438331,0.01,-5.579,5.5790089622,39.74,3.9,39.9309103327,78.74,39.48,-5.579,39.8722414845,0.01,-5.579,5.5790089622,39.47,0.0,39.47,65.11
2021-01-09 17:00:00,32.99,-1.3675,33.0183306097,0.01,-6.2275,6.2275080289,32.98,4.86,33.3361665463,79.04,32.75,-6.2275,33.336830327,0.01,-6.2275,6.2275080289,32.74,0.0,32.74,65.37
2021-01-09 17:30:00,34.8,-1.2335,34.8218540898,0.01,-6.2935,6.2935079447,34.79,5.06,35.1560478439,78.95,34.55,-6.2935,35.11852278,0.01,-6.2935,6.2935079447,34.54,0.0,34.54,65.31
2021-01-09 18:00:00,47.93,-1.8365,47.9651710333,0.01,-6.4165,6.4165077924,47.92,4.58,48.1383713892,78.41,47.62,-6.4165,48.0503472646,0.01,-6.4165,6.4165077924,47.61,0.0,47.61,64.84
2021-01-09 18:30:00,44.5,-1.7395,44.5339854521,0.01,-7.4895,7.489506676,44.49,5.75,44.8600334373,78.64,44.19,-7.4895,44.8201819524,0.01,-7.4895,7.489506676,44.18,0.0,44.18,65.03
2021-01-09 19:00:00,37.1895,-1.6485,37.2260186227,0.0095,-7.3185,7.3185061659,37.18,5.67,37.6098564209,79.07,36.9295,-7.3185,37.64768801,0.0095,-7.3185,7.3185061659,36.92,0.0,36.92,65.4
2021-01-09 19:30:00,51.948,-2.009,51.9868328041,0.248,-8.239,8.2427316467,51.7,6.23,52.0740136728,78.83,51.608,-8.239,52.2615229878,0.248,-8.239,8.2427316467,51.36,0.0,51.36,65.21
2021-01-09 20:00:00,54.0815,-2.2715,54.1291820971,0.3915,-8.0715,8.0809890793,53.69,5.8,54.0023712442,78.89,53.7315,-8.0715,54.3343648578,0.3915,-8.0715,8.0809890793,53.34,0.0,53.34,65.26
2021-01-09 20:30:00,47.896,-0.8190000000000001,47.9030017535,0.046,-8.889,8.8891190227,47.85,8.07,48.5257395616,78.97,47.556,-8.889,48.3796181982,0.046,-8.889,8.8891190227,47.51,0.0,47.51,65.31
2021-01-09 21:00:00,41.3895,-1.504,41.4168169498,0.0095,-7.314,7.3140061697,41.38,5.8100000000000005,41.7858887664,78.57,41.1095,-7.314,41.7550665938,0.0095,-7.314,7.3140061697,41.1,0.0,41.1,64.98
2021-01-09 21:30:00,42.1995,-1.3555000000000001,42.2212645535,0.0095,-7.9355,7.9355056865,42.19,6.58,42.700029274,78.74,41.9195,-7.9355,42.6639970057,0.0095,-7.9355,7.9355056865,41.91,0.0,41.91,65.11
2021-01-09 22:00:00,55.5795,-1.67,55.6045836263,0.0095,-9.25,9.2500048784,55.57,7.58,56.0845905753,78.46,55.2095,-9.25,55.9790263425,0.0095,-9.25,9.2500048784,55.2,0.0,55.2,64.87
2021-01-09 22:30:00,55.6595,-1.2435,55.673388908,0.0095,-9.8235,9.8235045936,55.65,8.58,56.3075385717,78.8,55.2795,-9.8235,56.1455632486,0.0095,-9.8235,9.8235045936,55.27,0.0,55.27,65.15
2021-01-09 23:00:00,54.2995,-1.289,54.3147974428,0.0095,-9.889,9.8890045631,54.29,8.6,54.9669364255,78.8,53.9495,-9.889,54.848344289,0.0095,-9.889,9.8890045631,53.94,0.0,53.94,65.15
2021-01-09 23:30:00,48.2595,-1.031,48.2705117152,0.0395,-10.901,10.9010715643,48.22,9.87,49.2197653387,79.03,47.9195,-10.901,49.1437715408,0.0395,-10.901,10.9010715643,47.88,0.0,47.88,65.34
2021-01-10 00:00:00,39.1925,-1.461,39.2197217896,0.0425,-10.201,10.2010885326,39.15,8.74,40.1137146123,79.53,38.9225,-10.201,40.2370650924,0.0425,-10.201,10.2010885326,38.88,0.0,38.88,65.74
2021-01-10 00:30:00,37.547,-1.995,37.5999632181,0.437,-9.215,9.2253560365,37.11,7.22,37.8058262706,79.48,37.287,-9.215,38.4088088074,0.437,-9.215,9.2253560365,36.85,0.0,36.85,65.69
2021-01-10 01:00:00,42.505,-2.408,42.5731545578,0.325,-9.328,9.3336600002,42.18,6.92,42.7438744149,79.25,42.215,-9.328,43.2332951439,0.325,-9.328,9.3336600002,41.89,0.0,41.89,65.5
2021-01-10 01:30:00,49.5755,-2.2445,49.6262831623,0.34550000000000003,-10.1645,10.1703702243,49.23,7.92,49.8630053246,79.25,49.2455,-10.1645,50.2835592465,0.34550000000000003,-10.1645,10.1703702243,48.9,0.0,48.9,65.5
2021-01-10 02:00:00,40.034,-1.955,40.0817063135,1.514,-10.015,10.1287916851,38.52,8.06,39.3542119728,79.5,39.764,-10.015,41.0058035039,1.514,-10.015,10.1287916851,38.25,0.0,38.25,65.71
2021-01-10 02:30:00,43.7895,-1.5815000000000001,43.8180493918,3.7495000000000003,-11.1915,11.8028989024,40.04,9.61,41.1771016464,79.29,43.5195,-11.1915,44.9354709834,3.7495000000000003,-11.1915,11.8028989024,39.77,0.0,39.77,65.52
2021-01-10 03:00:00,39.655,-1.359,39.6782800282,4.195,-11.439,12.1839544484,35.46,10.08,36.8648613181,79.47,39.405,-11.439,41.0317528994,4.195,-11.439,12.1839544484,35.21,0.0,35.21,65.67
2021-01-10 03:30:00,44.7655,-1.3785,44.7867195997,3.0755,-11.6985,12.0960159763,41.69,10.32,42.9483235994,79.4,44.4755,-11.6985,45.9883137601,3.0755,-11.6985,12.0960159763,41.4,0.0,41.4,65.63
2021-01-10 04:00:00,45.0645,-0.9510000000000001,45.0745334002,2.9045,-12.641,12.9703894024,42.16,11.69,43.7506765662,79.67,44.7645,-12.641,46.5151087417,2.9045,-12.641,12.9703894024,41.86,0.0,41.86,65.84
2021-01-10 04:30:00,47.766,-1.074,47.7780727112,3.116,-12.534,12.915518262900001,44.65,11.46,46.0972244284,79.6,47.456,-12.534,49.0833280453,3.116,-12.534,12.915518262900001,44.34,0.0,44.34,65.79
2021-01-10 05:00:00,42.051,-1.3625,42.0730674809,5.251,-11.6525,12.7809920292,36.8,10.29,38.2115702373,79.88,41.791,-11.6525,43.3851176932,5.251,-11.6525,12.7809920292,36.54,0.0,36.54,66.01
2021-01-10 05:30:00,46.224,-1.26,46.2411697084,6.944,-12.27,14.0986536946,39.28,11.01,40.7938537037,79.88,45.964,-12.27,47.5735451275,6.944,-12.27,14.0986536946,39.02,0.0,39.02,66.01
2021-01-10 06:00:00,41.5855,-1.577,41.6153906536,8.4655,-11.297,14.1169011915,33.12,9.72,34.51684806,79.88,41.3555,-11.297,42.870731149,8.4655,-11.297,14.1169011915,32.89,0.0,32.89,66.01
2021-01-10 06:30:00,47.95,-1.8275000000000001,47.9848127666,7.66,-11.2775,13.6329602893,40.29,9.45,41.3834097194,79.62,47.68,-11.2775,48.9955549642,7.66,-11.2775,13.6329602893,40.02,0.0,40.02,65.8
2021-01-10 07:00:00,47.5885,-1.9975,47.6304035097,6.2685,-10.7975,12.4851951727,41.32,8.8,42.2466850771,79.57,47.3085,-10.7975,48.5250469191,6.2685,-10.7975,12.4851951727,41.04,0.0,41.04,65.8
2021-01-10 07:30:00,47.9265,-1.5945,47.953016928,5.1765,-11.0445,12.197423191,42.75,9.45,43.7820168562,79.72,47.6465,-11.0445,48.9098143781,5.1765,-11.0445,12.197423191,42.47,0.0,42.47,65.88
2021-01-10 08:00:00,50.792,-1.9105,50.8279182561,4.362,-10.5905,11.453634106700001,46.43,8.68,47.2343868384,79.4,50.492,-10.5905,51.5907041457,4.362,-10.5905,11.453634106700001,46.13,0.0,46.13,65.61
2021-01-10 08:30:00,44.6945,-1.988,44.7386910207,4.1345,-9.978,10.8006747127,40.56,7.99,41.3394932238,79.4,44.4045,-9.978,45.5117578682,4.1345,-9.978,10.8006747127,40.27,0.0,40.27,65.61
2021-01-10 09:00:00,45.596,-2.7145,45.676730687,6.366,-9.1045,11.1093598488,39.23,6.39,39.7470124663,79.03,45.336,-9.1045,46.2411593307,6.366,-9.1045,11.1093598488,38.97,0.0,38.97,65.31
2021-01-10 09:30:00,43.533,-2.5705,43.6088243278,8.893,-9.0905,12.7170216344,34.64,6.52,35.2482623685,79.07,43.313,-9.0905,44.2566736126,8.893,-9.0905,12.7170216344,34.42,0.0,34.42,65.36
2021-01-10 10:00:00,41.513,-2.7385,41.6032276542,8.783,-8.6485,12.3262987652,32.73,5.91,33.2592994514,78.87,41.293,-8.6485,42.1889606562,8.783,-8.6485,12.3262987652,32.51,0.0,32.51,65.21
2021-01-10 10:30:00,39.3415,-2.606,39.4277168785,8.5115,-8.406,11.962711576,30.83,5.8,31.3708288064,78.64,39.1315,-8.406,40.0241817936,8.5115,-8.406,11.962711576,30.62,0.0,30.62,65.03
2021-01-10 11:00:00,41.525,-2.7305,41.6146759599,7.345,-7.7805,10.6997759439,34.18,5.05,34.551047741,78.54,41.295,-7.7805,42.0215802327,7.345,-7.7805,10.6997759439,33.95,0.0,33.95,64.94
2021-01-10 11:30:00,54.389,-2.6550000000000002,54.4537633778,7.279,-8.405,11.1188068605,47.11,5.75,47.4596101965,78.43,54.089,-8.405,54.7381397747,7.279,-8.405,11.1188068605,46.81,0.0,46.81,64.86
2021-01-10 12:00:00,49.5665,-3.1095,49.6639397602,6.3765,-7.4895,9.8362778783,43.19,4.38,43.4115249675,78.16,49.2765,-7.4895,49.8424122861,6.3765,-7.4895,9.8362778783,42.9,0.0,42.9,64.63
2021-01-10 12:30:00,43.3735,-3.451,43.5105723158,6.7435,-6.641,9.4645482327,36.63,3.19,36.7686415305,78.16,43.1435,-6.641,43.6516262383,6.7435,-6.641,9.4645482327,36.4,0.0,36.4,64.63
2021-01-10 13:00:00,46.5075,-3.209,46.618078438,6.6775,-6.679,9.4444717825,39.83,3.47,39.980867924500004,78.39,46.2475,-6.679,46.7272971319,6.6775,-6.679,9.4444717825,39.57,0.0,39.57,64.82
2021-01-10 13:30:00,50.1505,-3.2115,50.2532226081,9.1005,-7.3315,11.6863164641,41.05,4.12,41.2562346803,78.31,49.8905,-7.3315,50.4263114108,9.1005,-7.3315,11.6863164641,40.79,0.0,40.79,64.77
2021-01-10 14:00:00,38.423,-3.0755,38.5458899138,8.443,-6.6055,10.719929069300001,29.98,3.5300000000000002,30.1871048628,78.31,38.223,-6.6055,38.789565082,8.443,-6.6055,10.719929069300001,29.78,0.0,29.78,64.77
2021-01-10 14:30:00,45.5325,-2.374,45.5943464944,5.8825,-8.004,9.9331677853,39.65,5.63,40.0477140421,78.44,45.2725,-8.004,45.9745937693,5.8825,-8.004,9.9331677853,39.39,0.0,39.39,64.89
2021-01-10 15:00:00,53.7755,-2.134,53.8178256366,5.6155,-9.124,10.7135995935,48.16,6.99,48.6646247289,78.59,53.4555,-9.124,54.2285704795,5.6155,-9.124,10.7135995935,47.84,0.0,47.84,65.01
2021-01-10 15:30:00,52.196,-2.412,52.251700068,5.876,-8.752,10.5415786294,46.32,6.34,46.7518769677,78.45,51.886,-8.752,52.6189557099,5.876,-8.752,10.5415786294,46.01,0.0,46.01,64.9
2021-01-10 16:00:00,56.4935,-2.4845,56.5481059143,6.6335,-9.1745,11.3214297904,49.86,6.69,50.3068156416,78.34,56.1735,-9.1745,56.9177788788,6.6335,-9.1745,11.3214297904,49.54,0.0,49.54,64.79
2021-01-10 16:30:00,55.2195,-2.4445,55.2735810356,9.0295,-8.8345,12.6325080843,46.19,6.39,46.6299067123,78.27,54.9095,-8.8345,55.6156594899,9.0295,-8.8345,12.6325080843,45.88,0.0,45.88,64.74
2021-01-10 17:00:00,47.739,-2.339,47.7962659839,10.049,-8.499,13.1611322461,37.69,6.16,38.1900733176,78.32,47.479,-8.499,48.2336857601,10.049,-8.499,13.1611322461,37.43,0.0,37.43,64.78
2021-01-10 17:30:00,34.2555,-1.1995,34.2764945772,7.9355,-9.1795,12.1340586986,26.32,7.98,27.5031416387,79.15,34.0655,-9.1795,35.2806109712,7.9355,-9.1795,12.1340586986,26.13,0.0,26.13,65.48
2021-01-10 18:00:00,32.118,-1.2985,32.144237839,6.998,-9.4085,11.7256929966,25.12,8.11,26.3967138106,79.02,31.918,-9.4085,33.2757959522,6.998,-9.4085,11.7256929966,24.92,0.0,24.92,65.37
2021-01-10 18:30:00,29.8955,-1.2205,29.9204034147,9.0155,-9.5905,13.1627098464,20.88,8.37,22.495139475,79.19,29.7155,-9.5905,31.2248079338,9.0155,-9.5905,13.1627098464,20.7,0.0,20.7,65.55
2021-01-10 19:00:00,21.725,-1.7295,21.7937329352,10.955,-8.0995,13.6240201574,10.77,6.37,12.5127854613,79.27,21.605,-8.0995,23.0733163037,10.955,-8.0995,13.6240201574,10.65,0.0,10.65,65.55
2021-01-10 19:30:00,21.4685,-2.741,21.6427718477,11.7285,-5.741,13.0582078881,9.74,3.0,10.1915455158,78.78,21.3785,-5.741,22.1359287867,11.7285,-5.741,13.0582078881,9.65,0.0,9.65,65.2
2021-01-10 20:00:00,32.18,-1.9045,32.2363074847,13.31,-9.2845,16.2283098396,18.87,7.38,20.2618187732,78.83,32.03,-9.2845,33.3485058174,13.31,-9.2845,16.2283098396,18.72,0.0,18.72,65.24
2021-01-10 20:30:00,36.8045,-1.9585,36.8565725821,18.6345,-9.5885,20.9567154511,18.17,7.63,19.7069987568,78.61,36.6645,-9.5885,37.8975578699,18.6345,-9.5885,20.9567154511,18.03,0.0,18.03,65.06
2021-01-10 21:00:00,35.6075,-1.891,35.6576771152,14.1875,-9.841,17.2664541018,21.42,7.95,22.8477329291,79.04,35.4475,-9.841,36.7881847507,14.1875,-9.841,17.2664541018,21.26,0.0,21.26,65.41
2021-01-10 21:30:00,44.1615,-1.62,44.1912036751,10.9415,-11.26,15.7004465621,33.22,9.64,34.5904322031,79.15,43.9215,-11.26,45.3418764747,10.9415,-11.26,15.7004465621,32.98,0.0,32.98,65.5
2021-01-10 22:00:00,47.537,-1.1515,47.5509444833,14.677,-11.6615,18.7457971623,32.86,10.51,34.4998507243,79.09,47.307,-11.6615,48.7231241943,14.677,-11.6615,18.7457971623,32.63,0.0,32.63,65.44
2021-01-10 22:30:00,49.053,-1.2850000000000001,49.0698281432,17.593,-11.505,21.0209103989,31.46,10.22,33.0783917384,78.93,48.863,-11.505,50.1991812085,17.593,-11.505,21.0209103989,31.27,0.0,31.27,65.31
2021-01-10 23:00:00,41.8015,-0.868,41.8105109542,17.0015,-12.098,20.8665427479,24.8,11.23,27.2241234937,79.42,41.6315,-12.098,43.3537010675,17.0015,-12.098,20.8665427479,24.63,0.0,24.63,65.71
2021-01-10 23:30:00,39.0055,-1.171,39.0230735751,22.0955,-11.701,25.002490301,16.91,10.53,19.920567261,79.09,38.9055,-11.701,40.6269778749,22.0955,-11.701,25.002490301,16.81,0.0,16.81,65.44
2021-01-11 00:00:00,38.2085,-1.065,38.2233396925,23.0685,-12.015,26.0099195933,15.14,10.95,18.6848093381,79.27,38.1185,-12.015,39.9672399253,23.0685,-12.015,26.0099195933,15.05,0.0,15.05,65.59
2021-01-11 00:30:00,34.108,-1.1795,34.1283882457,22.758,-11.3695,25.4399704058,11.35,10.19,15.2531504942,79.1,34.048,-11.3695,35.8961256161,22.758,-11.3695,25.4399704058,11.29,0.0,11.29,65.45
2021-01-11 01:00:00,37.2305,-1.782,37.2731224108,16.3205,-10.842,19.5935623165,20.91,9.06,22.7884115287,78.86,37.1105,-10.842,38.6618439065,16.3205,-10.842,19.5935623165,20.79,0.0,20.79,65.27
2021-01-11 01:30:00,36.7505,-2.1865,36.8154863135,17.0205,-10.6765,20.0919156006,19.73,8.49,21.4791294051,78.92,36.6305,-10.6765,38.1547006606,17.0205,-10.6765,20.0919156006,19.61,0.0,19.61,65.31
2021-01-11 02:00:00,36.856,-1.9735,36.9087989272,16.346,-11.3335,19.8906997929,20.51,9.36,22.5448375465,79.45,36.736,-11.3335,38.4445304075,16.346,-11.3335,19.8906997929,20.39,0.0,20.39,65.73
2021-01-11 02:30:00,40.974,-2.1245,41.029040645,12.484,-11.1245,16.721386194,28.49,9.0,29.8777525929,79.11,40.804,-11.1245,42.2932727068,12.484,-11.1245,16.721386194,28.32,0.0,28.32,65.45
2021-01-11 03:00:00,29.8035,-1.7205,29.8531193094,11.5135,-11.3405,16.1606813749,18.29,9.62,20.665635727,79.67,29.6735,-11.3405,31.7667049361,11.5135,-11.3405,16.1606813749,18.16,0.0,18.16,65.9
2021-01-11 03:30:00,35.642,-1.6155,35.6785930811,13.162,-11.5755,17.5279903084,22.48,9.96,24.5876391709,79.12,35.502,-11.5755,37.3414542332,13.162,-11.5755,17.5279903084,22.34,0.0,22.34,65.47
2021-01-11 04:00:00,40.231,-1.8185,40.272078457,12.081,-11.5485,16.7128218219,28.15,9.73,29.7841467899,79.2,40.051,-11.5485,41.6827356738,12.081,-11.5485,16.7128218219,27.97,0.0,27.97,65.53
2021-01-11 04:30:00,46.1505,-1.292,46.1685814624,21.4805,-12.412,24.8086602671,24.67,11.12,27.0603640035,78.98,46.0005,-12.412,47.6456057182,21.4805,-12.412,24.8086602671,24.52,0.0,24.52,65.35
2021-01-11 05:00:00,50.272,-1.9785,50.3109177639,19.712,-11.6485,22.8965171205,30.56,9.67,32.0534319535,78.91,50.102,-11.6485,51.4382927035,19.712,-11.6485,22.8965171205,30.39,0.0,30.39,65.29
2021-01-11 05:30:00,48.6055,-1.845,48.640504266,21.2055,-11.645,24.1925454479,27.4,9.8,29.0998281782,78.91,48.4455,-11.645,49.8254201713,21.2055,-11.645,24.1925454479,27.24,0.0,27.24,65.29
2021-01-11 06:00:00,50.0415,-1.8014999999999999,50.0739166084,19.3815,-11.7015,22.6399568131,30.66,9.9,32.2187150582,79.13,49.8515,-11.7015,51.2064171223,19.3815,-11.7015,22.6399568131,30.47,0.0,30.47,65.48
2021-01-11 06:30:00,44.964,-1.6724999999999999,44.9950947577,19.954,-10.2725,22.4429581885,25.01,8.6,26.4473079916,78.92,44.824,-10.2725,45.9860330128,19.954,-10.2725,22.4429581885,24.87,0.0,24.87,65.34
2021-01-11 07:00:00,40.386,-1.0075,40.3985649776,20.376,-10.8575,23.0882368805,20.01,9.85,22.302972896,79.28,40.266,-10.8575,41.704149221,20.376,-10.8575,23.0882368805,19.89,0.0,19.89,65.62
2021-01-11 07:30:00,52.754,-1.7455,52.7828692499,19.254,-11.7955,22.579865727,33.5,10.05,34.9750268049,78.76,52.554,-11.7955,53.8614587275,19.254,-11.7955,22.579865727,33.3,0.0,33.3,65.2
2021-01-11 08:00:00,50.2925,-1.845,50.326330894,18.6625,-11.235,21.783345272200002,31.63,9.39,32.994378309,78.56,50.1025,-11.235,51.3467207449,18.6625,-11.235,21.783345272200002,31.44,0.0,31.44,65.05
2021-01-11 08:30:00,48.308,-1.6955,48.3377449231,14.688,-10.7155,18.1812894001,33.62,9.02,34.8089758539,78.83,48.078,-10.7155,49.2576493983,14.688,-10.7155,18.1812894001,33.39,0.0,33.39,65.27
2021-01-11 09:00:00,41.5555,-1.4495,41.5807723654,16.2955,-11.2695,19.812747172,25.26,9.82,27.1016604657,78.93,41.3755,-11.2695,42.882789444,16.2955,-11.2695,19.812747172,25.08,0.0,25.08,65.35
2021-01-11 09:30:00,41.675,-0.86,41.6838724809,24.325,-11.73,27.0055276749,17.35,10.87,20.4738711533,78.93,42.155,-11.73,43.7565643647,24.325,-11.73,27.0055276749,17.83,0.0,17.83,65.35
2021-01-11 10:00:00,46.9075,-0.8195,46.9146580132,24.8175,-12.1195,27.6186637349,22.09,11.3,24.8124585642,78.83,47.7475,-12.1195,49.2616081396,24.8175,-12.1195,27.6186637349,22.93,0.0,22.93,65.35
2021-01-11 10:30:00,44.046,-0.9545,44.0563410447,21.836,-11.9745,24.9038058587,22.21,11.02,24.793638297,78.83,44.876,-11.9745,46.4461411341,21.836,-11.9745,24.9038058587,23.04,0.0,23.04,65.31
2021-01-11 11:00:00,47.6095,-0.9665,47.6193092401,21.2295,-11.6865,24.2335707749,26.38,10.72,28.474950395,78.79,48.4795,-11.6865,49.8681882817,21.2295,-11.6865,24.2335707749,27.25,0.0,27.25,65.31
2021-01-11 11:30:00,49.2945,-0.1905,49.294868095,26.7345,-13.0905,29.7673425166,22.56,12.9,25.9877586567,78.79,50.0645,-13.0905,51.747612027,26.7345,-13.0905,29.7673425166,23.33,0.0,23.33,65.31
2021-01-11 12:00:00,46.208,0.10200000000000001,46.2081125778,26.608,-13.028,29.6262459316,19.6,13.13,23.591458199999998,78.88,47.128,-13.028,48.8955741146,26.608,-13.028,29.6262459316,20.52,0.0,20.52,65.38
2021-01-11 12:30:00,44.3355,-0.4515,44.3377989136,26.9755,-12.9415,29.9192249649,17.36,12.49,21.3862034966,78.73,45.1355,-12.9415,46.9541881252,26.9755,-12.9415,29.9192249649,18.16,0.0,18.16,65.26
2021-01-11 13:00:00,43.3125,-0.6205,43.3169444502,24.9925,-13.0305,28.1854392639,18.32,12.41,22.1275958929,78.99,43.9225,-13.0305,45.8146257924,24.9925,-13.0305,28.1854392639,18.93,0.0,18.93,65.5
2021-01-11 13:30:00,51.679,-0.5005000000000001,51.6814235606,26.889,-13.3905,30.0387052193,24.79,12.89,27.9409412869,78.89,52.459,-13.3905,54.1410396211,26.889,-13.3905,30.0387052193,25.57,0.0,25.57,65.41
2021-01-11 14:00:00,35.6495,-3.311,35.8029268531,27.7395,-12.411,30.3893530904,7.91,9.1,12.0572841055,79.16,36.6095,-12.411,38.6560268425,27.7395,-12.411,30.3893530904,8.87,0.0,8.87,65.62
2021-01-11 14:30:00,27.114,-23.648,35.9777278326,26.424,-8.988,27.9107850122,0.6900000000000001,-14.66,14.6762290797,77.92,29.234,-8.988,30.5844878983,26.424,-8.988,27.9107850122,2.81,0.0,2.81,64.63
2021-01-11 15:00:00,29.8205,-23.694,38.087633902,27.5705,-9.534,29.1724120746,2.25,-14.16,14.3376462503,77.83,31.9805,-9.534,33.3713879881,27.5705,-9.534,29.1724120746,4.41,0.0,4.41,64.57
2021-01-11 15:30:00,28.8945,-23.6455,37.3363335171,29.1145,-8.8555,30.4314638245,-0.22,-14.79,14.7916361502,77.64,30.8745,-8.8555,32.1193809171,29.1145,-8.8555,30.4314638245,1.76,0.0,1.76,64.4
2021-01-11 16:00:00,38.047,-40.372,55.4749726724,30.397,-12.872,33.0100892607,7.65,-27.5,28.5442200804,78.51,42.567,-12.872,44.4706405733,30.397,-12.872,33.0100892607,12.17,0.0,12.17,65.19
2021-01-11 16:30:00,39.1515,-46.708,60.9465111081,29.9815,-14.188,33.1691074081,9.17,-32.52,33.7881532493,78.77,44.5115,-14.188,46.7180155427,29.9815,-14.188,33.1691074081,14.53,0.0,14.53,65.43
2021-01-11 17:00:00,45.875,-46.6075,65.3970540716,33.185,-14.8475,36.3550887944,12.69,-31.76,34.2013698556,78.4,51.865,-14.8475,53.9483686616,33.185,-14.8475,36.3550887944,18.68,0.0,18.68,65.12
2021-01-11 17:30:00,45.0795,-46.597,64.8339550641,33.0495,-13.457,35.6841743529,12.03,-33.14,35.2559285795,78.32,50.9895,-13.457,52.7353767337,33.0495,-13.457,35.6841743529,17.94,0.0,17.94,65.05
2021-01-11 18:00:00,43.9435,-46.823,64.2138966366,31.7735,-11.693,33.8567799894,12.17,-35.13,37.1782974328,78.32,49.8335,-11.693,51.1869511814,31.7735,-11.693,33.8567799894,18.06,0.0,18.06,65.1
2021-01-11 18:30:00,33.6555,-46.9275,57.7484453167,33.2855,-11.6375,35.2612523388,0.37,-35.29,35.2919395897,78.67,37.5955,-11.6375,39.3554700963,33.2855,-11.6375,35.2612523388,4.31,0.0,4.31,65.37
2021-01-11 19:00:00,38.2075,-46.754,60.3800428308,33.5475,-11.824,35.5702366066,4.66,-34.93,35.2394736056,78.43,42.8975,-11.824,44.4972188148,33.5475,-11.824,35.5702366066,9.35,0.0,9.35,65.16
2021-01-11 19:30:00,39.2975,-46.7215,61.0507335623,34.0475,-12.5015,36.2700945477,5.25,-34.22,34.6203827246,78.72,44.0175,-12.5015,45.7583632629,34.0475,-12.5015,36.2700945477,9.97,0.0,9.97,65.4
2021-01-11 20:00:00,37.0535,-46.844,59.7270642025,34.8535,-13.584,37.407105184,2.2,-33.26,33.3326806603,78.6,41.2235,-13.584,43.4039400084,34.8535,-13.584,37.407105184,6.37,0.0,6.37,65.29
2021-01-11 20:30:00,35.5665,-46.721,58.7182064036,34.9665,-12.471,37.1238732253,0.6000000000000001,-34.25,34.2552550713,78.39,39.4265,-12.471,41.3518408689,34.9665,-12.471,37.1238732253,4.46,0.0,4.46,65.12
2021-01-11 21:00:00,32.7745,-47.111,57.3900180454,35.9645,-12.711,38.1446559986,-3.19,-34.4,34.5475918119,78.44,36.0045,-12.711,38.1823721271,35.9645,-12.711,38.1446559986,0.04,0.0,0.04,65.12
2021-01-11 21:30:00,26.6195,-47.297,54.2734188093,36.1495,-12.657,38.3012532334,-9.53,-34.64,35.9270162969,78.64,28.7895,-12.657,31.4489262019,36.1495,-12.657,38.3012532334,-7.36,0.0,7.36,65.3
2021-01-11 22:00:00,29.525,-47.0805,55.572467151,35.665,-12.900500000000001,37.9264436146,-6.14,-34.18,34.7271075674,78.8,32.285,-12.900500000000001,34.766997645000004,35.665,-12.900500000000001,37.9264436146,-3.38,0.0,3.38,65.43
2021-01-11 22:30:00,28.0545,-46.9905,54.7280737876,35.3245,-13.3805,37.7737750364,-7.27,-33.61,34.3872796249,79.1,30.6345,-13.3805,33.4291844127,35.3245,-13.3805,37.7737750364,-4.69,0.0,4.69,65.66
2021-01-11 23:00:00,29.7395,-46.901,55.5350489443,35.8195,-13.861,38.4078624926,-6.08,-33.04,33.5947614964,78.89,32.5295,-13.861,35.3595205178,35.8195,-13.861,38.4078624926,-3.29,0.0,3.29,65.47
2021-01-11 23:30:00,32.0225,-58.01,66.2616073322,35.4125,-13.88,38.0355038911,-3.39,-44.13,44.2600158156,78.89,35.8925,-13.88,38.4828007849,35.4125,-13.88,38.0355038911,0.48,0.0,0.48,65.47
2021-01-12 00:00:00,42.631,-67.3,79.6661293211,36.301,-13.02,38.5653082576,6.33,-54.28,54.6478480821,78.1,49.611,-13.02,51.2910491314,36.301,-13.02,38.5653082576,13.31,0.0,13.31,64.92
2021-01-12 00:30:00,30.866,-67.4435,74.170989263,36.396,-11.4435,38.1526212501,-5.53,-56.0,56.2723813251,77.98,34.826,-11.4435,36.65793186,36.396,-11.4435,38.1526212501,-1.57,0.0,1.57,64.78
2021-01-12 01:00:00,25.4345,-67.2025,71.8546435277,36.9345,-10.7125,38.4566632263,-11.5,-56.49,57.6486782155,77.76,27.8045,-10.7125,29.796776277,36.9345,-10.7125,38.4566632263,-9.13,0.0,9.13,64.58
2021-01-12 01:30:00,33.699,-67.434,75.3854558718,36.949,-11.424,38.6747511563,-3.25,-56.01,56.1042119631,77.88,38.209,-11.424,39.8802640036,36.949,-11.424,38.6747511563,1.26,0.0,1.26,64.68
2021-01-12 02:00:00,34.292,-68.119,76.2636179643,37.372,-11.039,38.968267924,-3.08,-57.08,57.1630370082,78.18,38.892,-11.039,40.4282968353,37.372,-11.039,38.968267924,1.52,0.0,1.52,64.94
2021-01-12 02:30:00,31.8355,-68.2215,75.2839433246,37.8855,-11.5415,39.604511517,-6.05,-56.68,57.0019727729,78.28,35.6655,-11.5415,37.4864523862,37.8855,-11.5415,39.604511517,-2.22,0.0,2.22,65.04
2021-01-12 03:00:00,30.4865,-68.193,74.6974693765,38.0065,-12.333,39.9574389976,-7.52,-55.86,56.3639068908,78.1,33.9465,-12.333,36.1174161763,38.0065,-12.333,39.9574389976,-4.06,0.0,4.06,64.88
2021-01-12 03:30:00,29.175,-68.367,74.3318728003,37.585,-11.417,39.2807855573,-8.41,-56.95,57.5676176335,78.44,32.345,-11.417,34.3008296401,37.585,-11.417,39.2807855573,-5.24,0.0,5.24,65.18
2021-01-12 04:00:00,29.065,-68.2975,74.2248120998,36.445,-10.8375,38.0222228605,-7.38,-57.46,57.9319946144,78.59,32.575,-10.8375,34.3304825374,36.445,-10.8375,38.0222228605,-3.87,0.0,3.87,65.31
2021-01-12 04:30:00,30.338,-68.728,75.1261088304,34.528,-10.708,36.1502980347,-4.19,-58.02,58.1710967749,78.86,34.738,-10.708,36.3509271959,34.528,-10.708,36.1502980347,0.21,0.0,0.21,65.52
2021-01-12 05:00:00,38.769,-68.5,78.710135059,32.169,-11.04,34.0106771617,6.6,-57.46,57.837804246,78.6,45.999,-11.04,47.3052808997,32.169,-11.04,34.0106771617,13.83,0.0,13.83,65.31
2021-01-12 05:30:00,38.326,-68.3305,78.3450030714,31.366,-11.2705,33.3294183305,6.96,-57.06,57.4829122436,78.49,45.736,-11.2705,47.1042022143,31.366,-11.2705,33.3294183305,14.37,0.0,14.37,65.22
2021-01-12 06:00:00,35.985,-68.2765,77.1790170788,28.815,-10.7565,30.7572189453,7.17,-57.52,57.9651559128,78.49,43.425,-10.7565,44.7373771834,28.815,-10.7565,30.7572189453,14.61,0.0,14.61,65.26
2021-01-12 06:30:00,35.054,-68.2205,76.6995406521,26.644,-9.2905,28.2173018953,8.41,-58.93,59.5270778722,78.15,42.704,-9.2905,43.7029175943,26.644,-9.2905,28.2173018953,16.06,0.0,16.06,64.98
2021-01-12 07:00:00,34.926,-68.3475,76.7541935809,23.626,-8.2275,25.0175864593,11.3,-60.12,61.1727422959,78.03,43.216,-8.2275,43.9922085403,23.626,-8.2275,25.0175864593,19.59,0.0,19.59,64.9
2021-01-12 07:30:00,34.1535,-68.574,76.6084527859,18.4135,-7.324,19.8166081419,15.74,-61.25,63.2400988298,78.19,43.3535,-7.324,43.9677943301,18.4135,-7.324,19.8166081419,24.94,0.0,24.94,65.08
2021-01-12 08:00:00,31.06,-68.7865,75.4738774825,14.75,-6.5765,16.1497013053,16.31,-62.21,64.3125197765,78.08,40.23,-6.5765,40.7639945571,14.75,-6.5765,16.1497013053,25.48,0.0,25.48,64.98
2021-01-12 08:30:00,32.2845,-68.598,75.8153978045,14.3545,-6.788,15.8785583177,17.93,-61.81,64.3580686472,77.94,41.8345,-6.788,42.3816273195,14.3545,-6.788,15.8785583177,27.48,0.0,27.48,64.87
2021-01-12 09:00:00,38.3175,-68.5815,78.5598685621,12.1975,-7.1115,14.1192223051,26.12,-61.47,66.7893352265,77.67,49.8175,-7.1115,50.3225271474,12.1975,-7.1115,14.1192223051,37.62,0.0,37.62,64.66
2021-01-12 09:30:00,36.0675,-68.617,77.5187541518,8.5975,-6.507,10.7823028732,27.47,-62.11,67.9135700726,77.81,47.9075,-6.507,48.3473846785,8.5975,-6.507,10.7823028732,39.31,0.0,39.31,64.77
2021-01-12 10:00:00,34.0475,-68.3835,76.3906756646,2.8375,-5.8435,6.495990956,31.21,-62.54,69.895033443,77.65,46.7475,-5.8435,47.1113070133,2.8375,-5.8435,6.495990956,43.91,0.0,43.91,64.65
2021-01-12 10:30:00,37.4715,-26.4905,45.8896491869,2.1415,-5.8105,6.1925707505,35.33,-20.68,40.9374070991,78.0,41.8315,-5.8105,42.2331185505,2.1415,-5.8105,6.1925707505,39.69,0.0,39.69,64.78
2021-01-12 11:00:00,40.0345,-11.0315,41.5265599647,1.6245,-7.1315,7.3141843359,38.41,-3.9,38.6074876157,78.29,41.4145,-7.1315,42.0240300602,1.6245,-7.1315,7.3141843359,39.79,0.0,39.79,64.96
2021-01-12 11:30:00,38.8245,-10.969,40.3442779245,1.4344999999999999,-7.149,7.2915013029,37.39,-3.8200000000000003,37.5846311675,78.29,40.1745,-7.149,40.805620339,1.4344999999999999,-7.149,7.2915013029,38.74,0.0,38.74,64.96
2021-01-12 12:00:00,42.9255,-11.0115,44.315366212,0.8755000000000001,-7.0415,7.0957186035,42.05,-3.9699999999999998,42.2369908966,78.24,44.3155,-7.0415,44.8714415024,0.8755000000000001,-7.0415,7.0957186035,43.44,0.0,43.44,64.92
2021-01-12 12:30:00,28.981,-10.8285,30.9379180497,0.361,-5.1485,5.1611406927,28.62,-5.68,29.1781904854,78.44,30.141,-5.1485,30.5775560379,0.361,-5.1485,5.1611406927,29.78,0.0,29.78,65.08
2021-01-12 13:00:00,30.622,-10.6835,32.4321454155,0.352,-5.7935,5.8041835128,30.27,-4.89,30.6624363024,78.55,31.812,-5.7935,32.3352437172,0.352,-5.7935,5.8041835128,31.46,0.0,31.46,65.17
2021-01-12 13:30:00,35.9235,-10.962,37.5587978542,0.5535,-5.672,5.6989425554,35.37,-5.29,35.7634030819,78.55,37.2235,-5.672,37.6531610393,0.5535,-5.672,5.6989425554,36.67,0.0,36.67,65.17
2021-01-12 14:00:00,34.2655,-11.1525,36.0347436025,1.2355,-5.4625,5.6004791313,33.03,-5.69,33.5165183156,78.6,35.4955,-5.4625,35.9133600001,1.2355,-5.4625,5.6004791313,34.26,0.0,34.26,65.22
2021-01-12 14:30:00,30.494,-11.1505,32.4687185804,1.1440000000000001,-4.9205000000000005,5.0517379435,29.35,-6.23,30.0039230768,78.66,31.624,-4.9205000000000005,32.004510561,1.1440000000000001,-4.9205000000000005,5.0517379435,30.48,0.0,30.48,65.27
2021-01-12 15:00:00,21.619,-10.654,24.1016363967,1.7890000000000001,-5.244,5.5407632146,19.83,-5.41,20.5547318153,78.97,22.589,-5.244,23.1897058412,1.7890000000000001,-5.244,5.5407632146,20.8,0.0,20.8,65.52
