Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-12 15:30:00,31.2945,-10.827,33.1144931903,0.7845000000000001,-5.817,5.8696617662,30.51,-5.01,30.9186060488,78.58,32.4545,-5.817,32.9716857205,0.7845000000000001,-5.817,5.8696617662,31.67,0.0,31.67,65.17
2021-01-12 16:00:00,41.4845,-10.5125,42.7957520848,0.3845,-7.5325,7.5423071072,41.1,-2.98,41.2078924479,78.33,42.8545,-7.5325,43.5114551182,0.3845,-7.5325,7.5423071072,42.47,0.0,42.47,64.98
2021-01-12 16:30:00,42.3235,-10.4165,43.5864901604,0.07350000000000001,-7.4265,7.4268637055,42.25,-2.99,42.3556678616,78.18,43.6235,-7.4265,44.2511316748,0.07350000000000001,-7.4265,7.4268637055,43.55,0.0,43.55,64.87
2021-01-12 17:00:00,32.1645,-10.221,33.7494281618,0.1545,-7.691,7.6925516735,32.01,-2.5300000000000002,32.1098271562,78.44,33.2345,-7.691,34.1128050921,0.1545,-7.691,7.6925516735,33.08,0.0,33.08,65.11
2021-01-12 17:30:00,29.005,-10.0,30.6804502086,0.20500000000000002,-7.2,7.2029178116,28.8,-2.8,28.9357909863,78.44,30.045,-7.2,30.8956635307,0.20500000000000002,-7.2,7.2029178116,29.84,0.0,29.84,65.14
2021-01-12 18:00:00,36.6395,-9.9805,37.9745090883,0.1995,-7.7605,7.7630638604,36.44,-2.22,36.5075608607,78.44,37.8395,-7.7605,38.6271034443,0.1995,-7.7605,7.7630638604,37.64,0.0,37.64,65.14
2021-01-12 18:30:00,36.113,-9.91,37.4480556104,0.073,-7.61,7.6103501234,36.04,-2.3,36.1133161036,78.52,37.273,-7.61,38.0419325087,0.073,-7.61,7.6103501234,37.2,0.0,37.2,65.14
2021-01-12 19:00:00,29.736,-10.47,31.5253960483,0.076,-5.65,5.6505111273,29.66,-4.82,30.0490931644,78.16,30.776,-5.65,31.2903287934,0.076,-5.65,5.6505111273,30.7,0.0,30.7,64.88
2021-01-12 19:30:00,33.1645,-10.4065,34.7588737231,0.0345,-6.2265,6.2265955786,33.13,-4.18,33.3926533836,78.25,34.3045,-6.2265,34.8649970959,0.0345,-6.2265,6.2265955786,34.27,0.0,34.27,64.95
2021-01-12 20:00:00,35.516,-10.322,36.985536903,0.036000000000000004,-6.422,6.4221009024,35.48,-3.9,35.6937025258,78.25,36.716,-6.422,37.2734052643,0.036000000000000004,-6.422,6.4221009024,36.68,0.0,36.68,64.95
2021-01-12 20:30:00,33.417,-10.497,35.0268882146,0.037,-5.867,5.8671166683,33.38,-4.63,33.6995741813,78.35,34.577,-5.867,35.0712220774,0.037,-5.867,5.8671166683,34.54,0.0,34.54,65.0
2021-01-12 21:00:00,31.051,-10.446,32.7610060438,0.031,-5.886,5.8860816338,31.02,-4.5600000000000005,31.3533730243,78.52,32.251,-5.886,32.783715424,0.031,-5.886,5.8860816338,32.22,0.0,32.22,65.14
2021-01-12 21:30:00,37.03,-10.5685,38.5086236089,0.03,-6.7285,6.7285668794,37.0,-3.84,37.1987311612,78.66,38.35,-6.7285,38.9357831853,0.03,-6.7285,6.7285668794,38.32,0.0,38.32,65.26
2021-01-12 22:00:00,35.759,-10.525500000000001,37.2758934333,0.029,-6.8355,6.8355615168,35.73,-3.69,35.9200361915,78.93,37.049,-6.8355,37.674294436,0.029,-6.8355,6.8355615168,37.02,0.0,37.02,65.47
2021-01-12 22:30:00,34.8685,-10.264,36.3477920684,0.0285,-7.024,7.0240578194,34.84,-3.24,34.9903300928,79.12,36.1285,-7.024,36.8049601039,0.0285,-7.024,7.0240578194,36.1,0.0,36.1,65.62
2021-01-12 23:00:00,40.2775,-9.977,41.4947892542,0.0275,-8.077,8.0770468149,40.25,-1.9,40.2948197663,79.26,41.6675,-8.077,42.443120588,0.0275,-8.077,8.0770468149,41.64,0.0,41.64,65.75
2021-01-12 23:30:00,38.257,-10.216,39.5975340773,0.027,-7.526,7.5260484319,38.23,-2.69,38.3245221758,79.06,39.577,-7.526,40.2862210315,0.027,-7.526,7.5260484319,39.55,0.0,39.55,65.56
2021-01-13 00:00:00,36.032,-10.4425,37.5146748653,0.132,-7.2625,7.2636994879,35.9,-3.18,36.0405660333,79.02,37.302,-7.2625,38.002409269,0.132,-7.2625,7.2636994879,37.17,0.0,37.17,65.52
2021-01-13 00:30:00,35.67,-10.341,37.1387288555,0.5700000000000001,-7.841,7.8616907215000005,35.1,-2.5,35.1889187103,79.02,36.98,-7.841,37.8021385771,0.5700000000000001,-7.841,7.8616907215000005,36.41,0.0,36.41,65.52
2021-01-13 01:00:00,37.8285,-10.676,39.306136776,0.9085000000000001,-7.626,7.6799250159,36.92,-3.05,37.0457676395,78.88,39.0985,-7.626,39.8352680203,0.9085000000000001,-7.626,7.6799250159,38.19,0.0,38.19,65.41
2021-01-13 01:30:00,29.5625,-10.6205,31.4123610463,1.4625,-6.9405,7.0929152328,28.1,-3.68,28.3399435426,79.06,30.6625,-6.9405,31.4381845293,1.4625,-6.9405,7.0929152328,29.2,0.0,29.2,65.53
2021-01-13 02:00:00,30.459,-10.4855,32.213295256,2.129,-7.7955,8.0809938281,28.33,-2.69,28.4574243388,79.2,31.609,-7.7955,32.5560854718,2.129,-7.7955,8.0809938281,29.48,0.0,29.48,65.65
2021-01-13 02:30:00,37.1595,-10.388,38.5841804921,3.4895,-8.588,9.2698626878,33.67,-1.8,33.7180797199,79.2,38.4895,-8.588,39.435965238,3.4895,-8.588,9.2698626878,35.0,0.0,35.0,65.65
2021-01-13 03:00:00,23.0795,-10.3195,25.2815229071,4.0695,-7.8295,8.823939058,19.01,-2.49,19.1723811771,79.3,24.1295,-7.8295,25.3679687894,4.0695,-7.8295,8.823939058,20.06,0.0,20.06,65.73
2021-01-13 03:30:00,28.2255,-9.9485,29.9274372859,4.7555,-9.0985,10.2663276053,23.47,-0.85,23.4853869459,79.38,29.3155,-9.0985,30.6949709643,4.7555,-9.0985,10.2663276053,24.56,0.0,24.56,65.82
2021-01-13 04:00:00,24.953,-10.0565,26.903260048699998,6.103,-8.9565,10.8381502688,18.85,-1.1,18.882068213,79.43,25.993,-8.9565,27.4928161753,6.103,-8.9565,10.8381502688,19.89,0.0,19.89,65.82
2021-01-13 04:30:00,27.9645,-10.7405,29.9561613112,9.0845,-8.8705,12.697003997,18.88,-1.87,18.9723825599,79.58,29.0845,-8.8705,30.4071358483,9.0845,-8.8705,12.697003997,20.0,0.0,20.0,65.95
2021-01-13 05:00:00,28.2735,-10.9035,30.303087540699998,11.7735,-8.9135,14.7670506365,16.5,-1.99,16.6195697899,79.58,29.4335,-8.9135,30.7535592168,11.7735,-8.9135,14.7670506365,17.66,0.0,17.66,65.95
2021-01-13 05:30:00,29.871,-11.2185,31.9081711047,15.991,-8.7585,18.2324820924,13.88,-2.46,14.0963115743,79.45,31.101,-8.7585,32.3107338705,15.991,-8.7585,18.2324820924,15.11,0.0,15.11,65.85
2021-01-13 06:00:00,33.6935,-11.2525,35.5228194053,19.1235,-9.0425,21.1536062765,14.57,-2.21,14.73665498,79.27,35.0835,-9.0425,36.2300811274,19.1235,-9.0425,21.1536062765,15.96,0.0,15.96,65.69
2021-01-13 06:30:00,15.1535,-10.6695,18.5328571057,22.2935,-8.1995,23.7535669427,-7.14,-2.47,7.5551637970000005,79.17,16.1635,-8.1995,18.1243077799,22.2935,-8.1995,23.7535669427,-6.13,0.0,6.13,65.63
2021-01-13 07:00:00,27.83,-10.468,29.7336160599,23.38,-9.818,25.3577902034,4.45,-0.65,4.4972213644,78.89,29.06,-9.818,30.6737138932,23.38,-9.818,25.3577902034,5.68,0.0,5.68,65.41
2021-01-13 07:30:00,25.7265,-10.8095,27.9051624704,25.6865,-8.1095,26.9362260256,0.04,-2.7,2.70029628,78.45,26.9065,-8.1095,28.1020236371,25.6865,-8.1095,26.9362260256,1.22,0.0,1.22,65.05
2021-01-13 08:00:00,24.4515,-10.272,26.5214976246,27.2915,-8.712,28.6482969171,-2.84,-1.56,3.2402469042,78.99,25.5915,-8.712,27.0337532772,27.2915,-8.712,28.6482969171,-1.7000000000000002,0.0,1.7000000000000002,65.49
2021-01-13 08:30:00,21.5675,-10.7575,24.1014701315,28.2175,-7.2475,29.1333754052,-6.65,-3.51,7.5194813651,78.71,22.7075,-7.2475,23.8360402018,28.2175,-7.2475,29.1333754052,-5.51,0.0,5.51,65.24
2021-01-13 09:00:00,21.748,-10.7325,24.2520527018,29.848,-7.0225,30.6629843663,-8.1,-3.71,8.9092143312,78.51,22.928,-7.0225,23.9793388201,29.848,-7.0225,30.6629843663,-6.92,0.0,6.92,65.08
2021-01-13 09:30:00,18.797,-10.852,21.7046795185,28.417,-6.212,29.0880530974,-9.62,-4.64,10.6805430574,78.93,19.997,-6.212,20.9396502597,28.417,-6.212,29.0880530974,-8.42,0.0,8.42,65.42
2021-01-13 10:00:00,17.181,-10.248,20.0052059475,26.981,-7.248,27.93757085,-9.8,-3.0,10.2489023803,79.3,18.381,-7.248,19.758407451,26.981,-7.248,27.93757085,-8.6,0.0,8.6,65.72
2021-01-13 10:30:00,15.9865,-10.334,19.0357489543,26.1865,-7.174,27.1514098759,-10.2,-3.16,10.6782770146,79.3,17.1765,-7.174,18.6144682505,26.1865,-7.174,27.1514098759,-9.01,0.0,9.01,65.72
2021-01-13 11:00:00,16.109,-10.404,19.1766289269,25.999,-6.834,26.8821791713,-9.89,-3.5700000000000003,10.5146088848,79.17,17.269,-6.834,18.5720735784,25.999,-6.834,26.8821791713,-8.73,0.0,8.73,65.65
2021-01-13 11:30:00,19.779,-10.432,22.3614727824,26.849,-6.232,27.5627760757,-7.07,-4.2,8.2234360215,79.17,20.499,-6.232,21.4253780597,26.849,-6.232,27.5627760757,-6.35,0.0,6.35,65.65
2021-01-13 12:00:00,20.2005,-10.7555,22.8853879255,27.0405,-6.1655,27.7344917116,-6.84,-4.59,8.2373357343,79.24,20.3705,-6.1655,21.2831073977,27.0405,-6.1655,27.7344917116,-6.67,0.0,6.67,65.65
2021-01-13 12:30:00,19.117,-10.8205,21.9668593397,27.537,-5.8705,28.1558011651,-8.42,-4.95,9.7672360471,79.17,19.247,-5.8705,20.1223701201,27.537,-5.8705,28.1558011651,-8.29,0.0,8.29,65.6
2021-01-13 13:00:00,22.2625,-10.2505,24.5090117406,26.5125,-6.6405,27.3314634899,-4.25,-3.61,5.5762532224,79.04,22.4725,-6.6405,23.4330855096,26.5125,-6.6405,27.3314634899,-4.04,0.0,4.04,65.5
2021-01-13 13:30:00,19.707,-9.885,22.0472010468,27.067,-6.895,27.9314073043,-7.36,-2.99,7.944161378,79.16,19.857,-6.895,21.0200255471,27.067,-6.895,27.9314073043,-7.21,0.0,7.21,65.61
2021-01-13 14:00:00,26.5055,-10.8875,28.6544793444,28.2555,-5.8675,28.8582888699,-1.75,-5.02,5.3162862978,79.42,26.7555,-5.8675,27.3913186338,28.2555,-5.8675,28.8582888699,-1.5,0.0,1.5,65.81
2021-01-13 14:30:00,27.412,-10.7875,29.4582399381,28.462,-5.8675,29.0605058499,-1.05,-4.92,5.0307951658,79.42,27.642,-5.8675,28.2578789057,28.462,-5.8675,29.0605058499,-0.8200000000000001,0.0,0.8200000000000001,65.81
2021-01-13 15:00:00,26.457,-10.597,28.5003378576,29.197,-6.307,29.8704378609,-2.74,-4.29,5.0903536223,79.42,26.677,-6.307,27.4124164933,29.197,-6.307,29.8704378609,-2.52,0.0,2.52,65.81
2021-01-13 15:30:00,24.711,-11.1575,27.1131578251,24.991,-5.1275,25.5115922131,-0.28,-6.03,6.0364973287,79.58,24.951,-5.1275,25.472409726,24.991,-5.1275,25.5115922131,-0.04,0.0,0.04,65.96
2021-01-13 16:00:00,22.549,-10.683,24.9516310088,23.679,-6.113,24.4553431789,-1.13,-4.57,4.7076321012,79.83,22.779,-6.113,23.584986962,23.679,-6.113,24.4553431789,-0.9,0.0,0.9,66.13
2021-01-13 16:30:00,15.677,-10.651,18.9528923914,23.457,-5.781,24.1588660744,-7.78,-4.87,9.1785238465,79.68,15.807,-5.781,16.8309598657,23.457,-5.781,24.1588660744,-7.65,0.0,7.65,66.01
2021-01-13 17:00:00,14.7665,-11.3275,18.6107973634,20.5865,-5.4475,21.2950519722,-5.82,-5.88,8.2732581248,79.68,14.9365,-5.4475,15.8988769572,20.5865,-5.4475,21.2950519722,-5.65,0.0,5.65,66.01
2021-01-13 17:30:00,16.293,-10.487,19.3762488114,23.363,-6.717,24.309419121,-7.07,-3.77,8.0123529628,79.68,16.433,-6.717,17.7527907102,23.363,-6.717,24.309419121,-6.93,0.0,6.93,66.05
2021-01-13 18:00:00,15.965,-10.5735,19.1488936299,24.495,-6.1335,25.2512345688,-8.53,-4.44,9.6163662576,79.77,16.085,-6.1335,17.2147334353,24.495,-6.1335,25.2512345688,-8.41,0.0,8.41,66.1
2021-01-13 18:30:00,14.816,-10.8875,18.386177206,26.686,-5.3275,27.2125862837,-11.87,-5.5600000000000005,13.1076504378,79.54,14.906,-5.3275,15.8294375216,26.686,-5.3275,27.2125862837,-11.78,0.0,11.78,65.91
2021-01-13 19:00:00,15.191,-7.567,16.9713278797,25.211,-3.717,25.4835360576,-10.02,-3.85,10.7341930298,78.94,15.171,-3.717,15.6197096644,25.211,-3.717,25.4835360576,-10.04,0.0,10.04,65.44
2021-01-13 19:30:00,23.393,-5.168,23.9570589389,23.563,-2.608,23.70688999,-0.17,-2.56,2.5656383221,78.75,23.433,-2.608,23.577683368,23.563,-2.608,23.70688999,-0.13,0.0,0.13,65.3
2021-01-13 20:00:00,26.2515,-5.545,26.8307338187,19.4315,-2.395,19.5785397119,6.82,-3.15,7.5123165535,78.75,26.3515,-2.395,26.4601129485,19.4315,-2.395,19.5785397119,6.92,0.0,6.92,65.3
2021-01-13 20:30:00,27.5745,-5.6175,28.1408840746,20.0245,-2.5375,20.1846354067,7.55,-3.08,8.1540726021,78.7,27.6845,-2.5375,27.8005475935,20.0245,-2.5375,20.1846354067,7.66,0.0,7.66,65.23
2021-01-13 21:00:00,26.245,-5.1875,26.7527602548,21.565,-3.5775,21.8597285264,4.68,-1.6099999999999999,4.9491918532,78.83,26.325,-3.5775,26.5669744467,21.565,-3.5775,21.8597285264,4.76,0.0,4.76,65.34
2021-01-13 21:30:00,31.049,-4.8260000000000005,31.4218184865,20.159,-4.916,20.749755107,10.89,0.09,10.8903718945,78.89,31.209,-4.916,31.5938085232,20.159,-4.916,20.749755107,11.05,0.0,11.05,65.41
2021-01-13 22:00:00,29.925,-4.7625,30.3016011334,19.155,-4.7225,19.7285587728,10.77,-0.04,10.7700742802,78.8,30.075,-4.7225,30.443515422,19.155,-4.7225,19.7285587728,10.92,0.0,10.92,65.29
2021-01-13 22:30:00,28.239,-4.9275,28.6656829197,19.599,-4.3675,20.0797374796,8.64,-0.56,8.6581291282,78.8,28.379,-4.3675,28.7131101981,19.599,-4.3675,20.0797374796,8.78,0.0,8.78,65.29
2021-01-13 23:00:00,19.8615,-5.1495,20.5182000307,20.2115,-3.3595,20.4888011484,-0.35000000000000003,-1.79,1.8238969269,79.28,19.8615,-3.3595,20.1436198956,20.2115,-3.3595,20.4888011484,-0.35000000000000003,0.0,0.35000000000000003,65.69
2021-01-13 23:30:00,21.8175,-5.6215,22.5300814135,19.7675,-2.8715,19.9749735544,2.05,-2.75,3.4300145772,79.04,21.8775,-2.8715,22.0651426123,19.7675,-2.8715,19.9749735544,2.11,0.0,2.11,65.45
2021-01-14 00:00:00,23.87,-4.3365,24.2607117012,20.96,-5.0865,21.5683583578,2.91,0.75,3.0050956724,79.67,23.93,-5.0865,24.4646149009,20.96,-5.0865,21.5683583578,2.9699999999999998,0.0,2.9699999999999998,65.96
2021-01-14 00:30:00,19.551,-4.069,19.9699364546,24.661,-5.509,25.2688345992,-5.11,1.44,5.3090206253,79.46,19.521,-5.509,20.2834543902,24.661,-5.509,25.2688345992,-5.14,0.0,5.14,65.81
2021-01-14 01:00:00,16.2015,-4.1705,16.7296644467,25.9315,-5.0005,26.4092349851,-9.73,0.8300000000000001,9.7653366557,79.11,16.1215,-5.0005,16.8792109561,25.9315,-5.0005,26.4092349851,-9.81,0.0,9.81,65.51
2021-01-14 01:30:00,17.901,-4.347,18.4212434434,24.361,-4.947,24.8582205719,-6.46,0.6000000000000001,6.4878039428,79.06,17.851,-4.947,18.5237957773,24.361,-4.947,24.8582205719,-6.51,0.0,6.51,65.46
2021-01-14 02:00:00,12.5855,-4.2645,13.2883697458,24.7755,-5.7545,25.4350087576,-12.19,1.49,12.2807247343,79.1,12.4655,-5.7545,13.7296380324,24.7755,-5.7545,25.4350087576,-12.31,0.0,12.31,65.5
2021-01-14 02:30:00,18.975,-3.6585,19.3244727548,26.035,-7.8885000000000005,27.2038537206,-7.06,4.23,8.2302187091,78.98,18.915,-7.8885000000000005,20.4940395542,26.035,-7.8885000000000005,27.2038537206,-7.12,0.0,7.12,65.4
2021-01-14 03:00:00,20.056,-3.596,20.3758276396,23.896,-7.756,25.1231835562,-3.84,4.16,5.6613779241,79.12,20.026,-7.756,21.4754793194,23.896,-7.756,25.1231835562,-3.87,0.0,3.87,65.5
2021-01-14 03:30:00,23.3435,-3.315,23.577705937,22.9335,-7.785,24.2188283625,0.41000000000000003,4.47,4.4887637496,79.25,23.3835,-7.785,24.6453707063,22.9335,-7.785,24.2188283625,0.45,0.0,0.45,65.62
2021-01-14 04:00:00,24.7085,-4.1155,25.0488984289,18.0085,-6.4955,19.1441268409,6.7,2.38,7.1101617422,79.08,24.8285,-6.4955,25.6640981236,18.0085,-6.4955,19.1441268409,6.82,0.0,6.82,65.47
2021-01-14 04:30:00,28.689,-4.1685,28.9902589373,13.399000000000001,-6.6185,14.9444887249,15.29,2.45,15.4850443977,79.14,28.899,-6.6185,29.6472046448,13.399000000000001,-6.6185,14.9444887249,15.5,0.0,15.5,65.52
2021-01-14 05:00:00,36.3555,-4.6925,36.6570857611,13.8055,-7.4125,15.6696198582,22.55,2.7199999999999998,22.7134519613,78.84,36.6755,-7.4125,37.4170743979,13.8055,-7.4125,15.6696198582,22.87,0.0,22.87,65.29
2021-01-14 05:30:00,35.239,-5.163,35.6152171129,9.409,-6.783,11.5990676349,25.83,1.62,25.8807515347,78.77,35.589,-6.783,36.2296288968,9.409,-6.783,11.5990676349,26.18,0.0,26.18,65.29
2021-01-14 06:00:00,31.1535,-5.179,31.5810481658,6.7035,-6.379,9.2535697571,24.45,1.2,24.4794301404,78.9,31.4835,-6.379,32.1232379011,6.7035,-6.379,9.2535697571,24.78,0.0,24.78,65.39
2021-01-14 06:30:00,32.975,-4.6145,33.2963096341,8.355,-7.7145,11.3718747465,24.62,3.1,24.8143990457,79.19,33.285,-7.7145,34.1673050627,8.355,-7.7145,11.3718747465,24.93,0.0,24.93,65.63
2021-01-14 07:00:00,32.465,-3.5035,32.6534950235,15.135,-9.4635,17.8500996426,17.33,5.96,18.3262243793,79.53,32.655,-9.4635,33.9986302261,15.135,-9.4635,17.8500996426,17.52,0.0,17.52,65.93
2021-01-14 07:30:00,38.458,-2.9435000000000002,38.5704803736,24.618,-9.5935,26.4212256765,13.84,6.65,15.3547419386,78.9,38.628,-9.5935,39.8014776893,24.618,-9.5935,26.4212256765,14.01,0.0,14.01,65.43
2021-01-14 08:00:00,44.722,-3.0475,44.8257129363,29.082,-10.2975,30.8512759906,15.64,7.25,17.2386803439,78.43,44.912,-10.2975,46.0773941348,29.082,-10.2975,30.8512759906,15.83,0.0,15.83,65.04
2021-01-14 08:30:00,53.7115,-2.6875,53.7786936295,31.9615,-11.8775,34.097103814,21.75,9.19,23.6118317799,77.86,53.9815,-11.8775,55.2727541244,31.9615,-11.8775,34.097103814,22.02,0.0,22.02,64.55
2021-01-14 09:00:00,44.6735,-2.3385,44.7346642381,26.7735,-10.4885,28.7546332701,17.9,8.15,19.6680578604,78.1,44.8935,-10.4885,46.1024400059,26.7735,-10.4885,28.7546332701,18.12,0.0,18.12,64.76
2021-01-14 09:30:00,38.3,-2.7875,38.4013040957,26.06,-8.8275,27.5145117393,12.24,6.04,13.6491464935,77.97,38.44,-8.8275,39.4405673926,26.06,-8.8275,27.5145117393,12.38,0.0,12.38,64.65
2021-01-14 10:00:00,30.6295,-2.7645,30.7540034874,29.8995,-8.4645,31.0745532631,0.73,5.7,5.74655549,77.83,30.6395,-8.4645,31.7872100144,29.8995,-8.4645,31.0745532631,0.74,0.0,0.74,64.53
2021-01-14 10:30:00,47.9425,-3.2275,48.0510152078,22.1525,-8.7675,23.8244058163,25.79,5.54,26.3783187485,77.69,48.2425,-8.7675,49.0327223648,22.1525,-8.7675,23.8244058163,26.09,0.0,26.09,64.42
2021-01-14 11:00:00,41.2325,-3.111,41.3496962171,23.4025,-8.991,25.0702031753,17.83,5.88,18.7745386095,77.69,41.4425,-8.991,42.4065901394,23.4025,-8.991,25.0702031753,18.04,0.0,18.04,64.42
2021-01-14 11:30:00,44.0395,-2.7685,44.1264337161,26.6395,-9.538499999999999,28.2956877015,17.4,6.77,18.6706427313,77.56,44.2595,-9.538499999999999,45.2756703153,26.6395,-9.538499999999999,28.2956877015,17.62,0.0,17.62,64.29
2021-01-14 12:00:00,35.311,-2.5255,35.4011987262,29.521,-8.8955,30.832115744,5.79,6.37,8.6081937711,77.72,35.371,-8.8955,36.4724219274,29.521,-8.8955,30.832115744,5.85,0.0,5.85,64.45
2021-01-14 12:30:00,35.399,-2.161,35.4648998589,31.259,-9.081,32.5513385593,4.14,6.92,8.0638700386,77.63,35.459,-9.081,36.6033501472,31.259,-9.081,32.5513385593,4.2,0.0,4.2,64.37
2021-01-14 13:00:00,24.0595,-2.4635,24.1852924832,28.5095,-8.1835,29.6607697557,-4.45,5.72,7.2471304666,77.8,23.9795,-8.1835,25.3374444745,28.5095,-8.1835,29.6607697557,-4.53,0.0,4.53,64.5
2021-01-14 13:30:00,40.7675,-2.4595000000000002,40.8416233333,26.3075,-10.0895,28.1759217507,14.46,7.63,16.3495718598,77.6,40.9375,-10.0895,42.162506051,26.3075,-10.0895,28.1759217507,14.63,0.0,14.63,64.33
2021-01-14 14:00:00,49.705,-1.9755,49.744242131600004,30.945,-11.7655,33.1061930045,18.76,9.79,21.1608530074,77.42,49.925,-11.7655,51.2926175512,30.945,-11.7655,33.1061930045,18.98,0.0,18.98,64.16
2021-01-14 14:30:00,37.036,-2.452,37.1170796265,27.666,-9.172,29.1467517916,9.37,6.72,11.530624441,77.9,37.146,-9.172,38.2616113095,27.666,-9.172,29.1467517916,9.48,0.0,9.48,64.58
2021-01-14 15:00:00,34.9865,-2.3955,35.0684131734,30.3465,-8.9555,31.6403388493,4.64,6.5600000000000005,8.0351228989,77.96,35.0365,-8.9555,36.1629273221,30.3465,-8.9555,31.6403388493,4.69,0.0,4.69,64.63
2021-01-14 15:30:00,36.4945,-3.334,36.6464744041,27.0645,-7.834,28.1754985093,9.43,4.5,10.4486793424,78.15,36.5945,-7.834,37.4236420762,27.0645,-7.834,28.1754985093,9.53,0.0,9.53,64.77
2021-01-14 16:00:00,25.932,-4.226,26.2740879956,25.532,-6.766,26.4132879438,0.4,2.54,2.5713031715,78.27,25.932,-6.766,26.8001376862,25.532,-6.766,26.4132879438,0.4,0.0,0.4,64.86
2021-01-14 16:30:00,28.9465,-4.19,29.2481787852,28.9565,-7.27,29.8551803252,-0.01,3.08,3.0800162337,78.13,28.9365,-7.27,29.8357827491,28.9565,-7.27,29.8551803252,-0.02,0.0,0.02,64.75
2021-01-14 17:00:00,28.36,-4.4935,28.713779658,27.06,-6.2535,27.7731860299,1.3,1.76,2.1880585001,78.13,28.36,-6.2535,29.0412785919,27.06,-6.2535,27.7731860299,1.3,0.0,1.3,64.75
2021-01-14 17:30:00,34.5675,-4.922,34.916158727,21.7875,-6.022,22.6044163882,12.78,1.1,12.8272522389,78.13,34.7275,-6.022,35.2457620183,21.7875,-6.022,22.6044163882,12.94,0.0,12.94,64.75
2021-01-14 18:00:00,38.071,-4.5655,38.34377174,24.821,-6.6855,25.7056015539,13.25,2.12,13.4185282352,77.92,38.241,-6.6855,38.8209993592,24.821,-6.6855,25.7056015539,13.42,0.0,13.42,64.56
2021-01-14 18:30:00,33.195,-4.224,33.4626687669,27.485,-6.614,28.2695988829,5.71,2.39,6.1900080775,78.11,33.265,-6.614,33.9161498552,27.485,-6.614,28.2695988829,5.78,0.0,5.78,64.73
2021-01-14 19:00:00,24.164,-4.058,24.5023725382,29.664,-6.658,30.4020042102,-5.5,2.6,6.0835844697,78.34,24.094,-6.658,24.9969958195,29.664,-6.658,30.4020042102,-5.57,0.0,5.57,64.93
2021-01-14 19:30:00,29.405,-4.285,29.715572516800002,20.995,-6.025,21.8424048584,8.41,1.74,8.5881138791,78.7,29.515,-6.025,30.1236759045,20.995,-6.025,21.8424048584,8.52,0.0,8.52,65.21
2021-01-14 20:00:00,46.2255,-5.452,46.5459037322,13.0155,-4.562,13.7918484711,33.21,-0.89,33.2219234843,78.38,46.6455,-4.562,46.8680543041,13.0155,-4.562,13.7918484711,33.63,0.0,33.63,64.92
2021-01-14 20:30:00,46.56,-5.463,46.8793981297,8.16,-4.883,9.5094315813,38.4,-0.58,38.4043799585,78.56,47.03,-4.883,47.2828149437,8.16,-4.883,9.5094315813,38.87,0.0,38.87,65.06
2021-01-14 21:00:00,40.669,-5.424,41.0291035364,4.859,-4.884,6.889364049,35.81,-0.54,35.814071257,78.72,41.109,-4.884,41.3981078915,4.859,-4.884,6.889364049,36.25,0.0,36.25,65.19
2021-01-14 21:30:00,47.267,-6.3985,47.6981141268,11.457,-4.2685,12.2263216566,35.81,-2.13,35.8732909001,78.26,47.727,-4.2685,47.9174980696,11.457,-4.2685,12.2263216566,36.27,0.0,36.27,64.8
2021-01-14 22:00:00,25.463,-6.1425,26.193409004,7.993,-3.5125,8.7307333741,17.47,-2.63,17.6668559738,78.64,25.683,-3.5125,25.9220783359,7.993,-3.5125,8.7307333741,17.69,0.0,17.69,65.12
2021-01-14 22:30:00,39.4965,-6.076,39.9611222096,7.9165,-4.636,9.1740649796,31.58,-1.44,31.6128138577,78.76,39.8865,-4.636,40.1550168503,7.9165,-4.636,9.1740649796,31.97,0.0,31.97,65.23
2021-01-14 23:00:00,37.549,-6.115,38.0436673574,4.9190000000000005,-4.585,6.7244915049,32.63,-1.53,32.6658506701,78.76,37.939,-4.585,38.215048685,4.9190000000000005,-4.585,6.7244915049,33.02,0.0,33.02,65.23
2021-01-14 23:30:00,30.173,-6.287,30.8210366146,1.483,-3.657,3.9462562005,28.69,-2.63,28.8102932994,78.91,30.513,-3.657,30.7313653781,1.483,-3.657,3.9462562005,29.03,0.0,29.03,65.33
2021-01-15 00:00:00,32.079,-5.6735,32.576845201,1.459,-4.7935,5.0106210443,30.62,-0.88,30.6326427198,79.15,32.469,-4.7935,32.8209323946,1.459,-4.7935,5.0106210443,31.01,0.0,31.01,65.54
2021-01-15 00:30:00,28.784,-6.4245,29.492250783,1.214,-3.6545,3.8508656494,27.57,-2.77,27.7088036552,78.67,29.114,-3.6545,29.3424669421,1.214,-3.6545,3.8508656494,27.9,0.0,27.9,65.13
2021-01-15 01:00:00,20.9995,-6.47,21.9736182785,0.4295,-2.76,2.7932186184,20.57,-3.71,20.9018898667,78.57,21.2595,-2.76,21.4379089524,0.4295,-2.76,2.7932186184,20.83,0.0,20.83,65.07
2021-01-15 01:30:00,34.17,-6.5245,34.7873252816,0.05,-3.2645,3.2648828846,34.12,-3.26,34.2753847535,78.32,34.59,-3.2645,34.7437053328,0.05,-3.2645,3.2648828846,34.54,0.0,34.54,64.85
2021-01-15 02:00:00,35.5885,-6.273,36.1371258023,0.0785,-4.023,4.0237658046,35.51,-2.25,35.5812113341,78.5,36.0285,-4.023,36.2524115232,0.0785,-4.023,4.0237658046,35.95,0.0,35.95,65.0
2021-01-15 02:30:00,24.8265,-6.4395,25.6480459782,0.08650000000000001,-3.1995,3.2006690707,24.74,-3.24,24.9512564814,78.55,25.1265,-3.1995,25.3293861453,0.08650000000000001,-3.1995,3.2006690707,25.04,0.0,25.04,65.04
2021-01-15 03:00:00,25.2035,-6.233,25.9627945578,0.053500000000000006,-3.7030000000000003,3.703386457,25.15,-2.5300000000000002,25.2769341495,78.67,25.5135,-3.7030000000000003,25.7808240995,0.053500000000000006,-3.7030000000000003,3.703386457,25.46,0.0,25.46,65.14
2021-01-15 03:30:00,32.778,-6.183,33.3560605138,0.128,-4.443,4.4448434168,32.65,-1.74,32.6963315985,78.67,33.188,-4.443,33.4840796947,0.128,-4.443,4.4448434168,33.06,0.0,33.06,65.14
2021-01-15 04:00:00,23.9955,-5.7905,24.6842846868,0.1955,-4.4205,4.4248209568,23.8,-1.37,23.8393980629,79.13,24.2755,-4.4205,24.6746979819,0.1955,-4.4205,4.4248209568,24.08,0.0,24.08,65.52
2021-01-15 04:30:00,28.294,-6.173,28.9595643096,0.274,-3.993,4.002389911,28.02,-2.18,28.1046757676,78.87,28.644,-3.993,28.920974828,0.274,-3.993,4.002389911,28.37,0.0,28.37,65.3
2021-01-15 05:00:00,38.818,-6.014,39.2811063999,0.188,-5.014,5.0175232934,38.63,-1.0,38.6429411407,78.67,39.298,-5.014,39.6165748141,0.188,-5.014,5.0175232934,39.11,0.0,39.11,65.16
2021-01-15 05:30:00,26.749,-6.088,27.4330593445,0.319,-3.648,3.6619209440000002,26.43,-2.44,26.5423906233,78.77,27.069,-3.648,27.3137083714,0.319,-3.648,3.6619209440000002,26.75,0.0,26.75,65.23
2021-01-15 06:00:00,28.924,-6.224,29.5860769958,0.194,-3.594,3.5992321403,28.73,-2.63,28.8501265162,78.66,29.284,-3.594,29.5037199688,0.194,-3.594,3.5992321403,29.09,0.0,29.09,65.18
2021-01-15 06:30:00,33.536,-6.318,34.1259493641,0.136,-3.418,3.4207046058,33.4,-2.9,33.525661813,78.34,33.936,-3.418,34.1076944398,0.136,-3.418,3.4207046058,33.8,0.0,33.8,64.94
2021-01-15 07:00:00,36.1855,-6.106,36.6970522828,0.0755,-3.596,3.5967924947,36.11,-2.51,36.1971297205,78.46,36.6255,-3.596,36.8016095606,0.0755,-3.596,3.5967924947,36.55,0.0,36.55,65.04
2021-01-15 07:30:00,34.1745,-5.71,34.6482402187,0.044500000000000005,-2.94,2.9403367579,34.13,-2.77,34.2422224746,78.13,34.5945,-2.94,34.7192026154,0.044500000000000005,-2.94,2.9403367579,34.55,0.0,34.55,64.74
2021-01-15 08:00:00,45.601,-5.1595,45.8919561715,0.041,-3.9595000000000002,3.9597122686,45.56,-1.2,45.5758005964,78.07,46.151,-3.9595000000000002,46.3205401658,0.041,-3.9595000000000002,3.9597122686,46.11,0.0,46.11,64.67
2021-01-15 08:30:00,41.6405,-4.9695,41.9359889653,0.0405,-3.8295,3.8297141538,41.6,-1.1400000000000001,41.6156172608,78.1,42.1505,-3.8295,42.3241033041,0.0405,-3.8295,3.8297141538,42.11,0.0,42.11,64.67
2021-01-15 09:00:00,41.665,-5.056,41.9706488037,0.115,-4.086,4.0876180105,41.55,-0.97,41.5613209607,78.24,42.165,-4.086,42.3625143376,0.115,-4.086,4.0876180105,42.05,0.0,42.05,64.79
2021-01-15 09:30:00,39.083,-5.176,39.4242547805,0.373,-3.636,3.6550820784,38.71,-1.54,38.7406208004,78.05,39.553,-3.636,39.7197722174,0.373,-3.636,3.6550820784,39.18,0.0,39.18,64.62
2021-01-15 10:00:00,33.6985,-4.8905,34.0515182114,0.3085,-4.4505,4.4611794965,33.39,-0.44,33.3928989457,78.21,34.0985,-4.4505,34.3877107773,0.3085,-4.4505,4.4611794965,33.79,0.0,33.79,64.77
2021-01-15 10:30:00,16.9835,-4.758,17.6373987949,0.7435,-3.558,3.6348529888,16.24,-1.2,16.2842746231,78.37,17.1635,-3.558,17.5284082634,0.7435,-3.558,3.6348529888,16.42,0.0,16.42,64.89
2021-01-15 11:00:00,20.551,-4.463,21.0300254398,1.111,-4.183,4.328026109,19.44,-0.28,19.4420163563,78.29,20.771,-4.183,21.1880138286,1.111,-4.183,4.328026109,19.66,0.0,19.66,64.84
2021-01-15 11:30:00,23.894,-4.018,24.2294770889,1.514,-6.568,6.7402388682000005,22.38,2.55,22.5248063255,78.19,24.134,-6.568,25.0117688299,1.514,-6.568,6.7402388682000005,22.62,0.0,22.62,64.77
2021-01-15 12:00:00,20.892,-4.005,21.2724161533,1.412,-6.395,6.5490280958,19.48,2.39,19.62606685,78.23,21.102,-6.395,22.0497262795,1.412,-6.395,6.5490280958,19.69,0.0,19.69,64.82
2021-01-15 12:30:00,21.89,-3.9765,22.2482505436,1.63,-6.1665,6.3782930514,20.26,2.19,20.3780200216,78.23,22.11,-6.1665,22.9538193391,1.63,-6.1665,6.3782930514,20.48,0.0,20.48,64.82
2021-01-15 13:00:00,25.572,-3.8945,25.8668574483,0.742,-6.2045,6.248710607,24.83,2.31,24.9372211764,78.23,25.842,-6.2045,26.5763952456,0.742,-6.2045,6.248710607,25.1,0.0,25.1,64.82
2021-01-15 13:30:00,27.1095,-4.0845,27.4154724654,0.9295,-6.5145,6.5804772243,26.18,2.43,26.2925331606,78.38,27.4095,-6.5145,28.1730261154,0.9295,-6.5145,6.5804772243,26.48,0.0,26.48,64.94
2021-01-15 14:00:00,21.3275,-4.0305,21.7050037203,1.5075,-6.2505,6.4297205616,19.82,2.22,19.9439414359,78.48,21.5375,-6.2505,22.4261600926,1.5075,-6.2505,6.4297205616,20.03,0.0,20.03,65.0
2021-01-15 14:30:00,16.704,-4.122,17.2050719266,1.384,-6.072,6.2277315292,15.32,1.9500000000000002,15.443603854,78.55,16.874,-6.072,17.9332389713,1.384,-6.072,6.2277315292,15.49,0.0,15.49,65.09
2021-01-15 15:00:00,28.322,-4.281,28.6437191196,1.262,-6.721,6.8384563317,27.06,2.44,27.1697846881,78.27,28.622,-6.721,29.4005225294,1.262,-6.721,6.8384563317,27.36,0.0,27.36,64.85
2021-01-15 15:30:00,32.5735,-4.226,32.8464911102,1.6535000000000002,-7.276,7.4615171547,30.92,3.05,31.0700643707,78.23,32.9235,-7.276,33.7179036752,1.6535000000000002,-7.276,7.4615171547,31.27,0.0,31.27,64.81
2021-01-15 16:00:00,32.8425,-4.4315,33.1401267122,2.0825,-6.6615,6.9794260867,30.76,2.23,30.8407279421,78.03,33.1925,-6.6615,33.8543592245,2.0825,-6.6615,6.9794260867,31.11,0.0,31.11,64.64
2021-01-15 16:30:00,30.232,-4.649,30.5873670819,2.382,-5.749,6.2229354006,27.85,1.1,27.8717150531,77.78,30.562,-5.749,31.098019953,2.382,-5.749,6.2229354006,28.18,0.0,28.18,64.44
2021-01-15 17:00:00,25.2665,-4.9735,25.75134413,2.3665,-4.6135,5.1850462389,22.9,-0.36,22.9028295195,77.62,25.5165,-4.6135,25.9302170161,2.3665,-4.6135,5.1850462389,23.15,0.0,23.15,64.31
2021-01-15 17:30:00,31.147,-4.0895,31.4143218811,2.357,-6.3595,6.7822333527000005,28.79,2.27,28.8793524858,78.16,31.457,-6.3595,32.0933963496,2.357,-6.3595,6.7822333527000005,29.1,0.0,29.1,64.77
2021-01-15 18:00:00,23.202,-4.6595,23.6652433803,3.972,-5.1095,6.471767475,19.23,0.45,19.23526449,78.16,23.412,-5.1095,23.9630702175,3.972,-5.1095,6.471767475,19.44,0.0,19.44,64.77
2021-01-15 18:30:00,33.5665,-5.058,33.9454457365,3.2565,-5.098,6.0493302315,30.31,0.04,30.3100263939,77.66,33.9165,-5.098,34.2975010205,3.2565,-5.098,6.0493302315,30.66,0.0,30.66,64.33
2021-01-15 19:00:00,37.9845,-4.5645,38.2577691522,3.8445,-6.8245000000000005,7.8328781747,34.14,2.26,34.2147219775,78.0,38.3745,-6.8245000000000005,38.9766090175,3.8445,-6.8245000000000005,7.8328781747,34.53,0.0,34.53,64.62
2021-01-15 19:30:00,42.684,-4.963,42.9715629807,3.384,-5.913,6.8128573301,39.3,0.9500000000000001,39.3114805114,77.88,43.134,-5.913,43.5374037467,3.384,-5.913,6.8128573301,39.75,0.0,39.75,64.51
2021-01-15 20:00:00,40.753,-4.902,41.0467612973,3.393,-5.7219999999999995,6.6523479314,37.36,0.8200000000000001,37.3689978458,78.05,41.193,-5.7219999999999995,41.5885144361,3.393,-5.7219999999999995,6.6523479314,37.8,0.0,37.8,64.66
2021-01-15 20:30:00,44.9685,-5.551,45.3098178461,4.6385000000000005,-5.171,6.946576369,40.33,-0.38,40.3317901909,77.68,45.4585,-5.171,45.7516607704,4.6385000000000005,-5.171,6.946576369,40.82,0.0,40.82,64.34
2021-01-15 21:00:00,30.2445,-5.7305,30.7825991511,5.7245,-4.0205,6.995307034,24.52,-1.71,24.5795545118,77.94,30.5345,-4.0205,30.7980536804,5.7245,-4.0205,6.995307034,24.81,0.0,24.81,64.56
2021-01-15 21:30:00,27.964,-5.88,28.575508674399998,6.854,-4.13,8.0021382143,21.11,-1.75,21.182412516,78.08,28.204,-4.13,28.5047805815,6.854,-4.13,8.0021382143,21.35,0.0,21.35,64.68
2021-01-15 22:00:00,40.9875,-5.287,41.3270798055,8.9875,-6.217,10.9282315701,32.0,0.93,32.0135112101,77.96,41.3575,-6.217,41.8221699013,8.9875,-6.217,10.9282315701,32.37,0.0,32.37,64.56
2021-01-15 22:30:00,28.59,-4.692,28.972451812,10.74,-6.922,12.7773895613,17.85,2.23,17.9887576002,78.29,28.79,-6.922,29.610440456,10.74,-6.922,12.7773895613,18.05,0.0,18.05,64.84
2021-01-15 23:00:00,42.1875,-4.934,42.4750457592,12.0675,-9.054,15.0864002416,30.12,4.12,30.4004736805,78.29,42.5575,-9.054,43.5099496926,12.0675,-9.054,15.0864002416,30.49,0.0,30.49,64.79
2021-01-15 23:30:00,37.919,-4.555,38.191603606,10.129,-9.365,13.7949217468,27.79,4.8100000000000005,28.2031948545,78.43,38.269,-9.365,39.3982180562,10.129,-9.365,13.7949217468,28.14,0.0,28.14,64.91
2021-01-16 00:00:00,37.031,-4.1955,37.2679108785,9.051,-9.7855,13.3295390487,27.98,5.59,28.5329371078,78.27,37.381,-9.7855,38.6405896856,9.051,-9.7855,13.3295390487,28.33,0.0,28.33,64.8
2021-01-16 00:30:00,36.586,-4.7225,36.8895297103,12.966,-9.0025,15.7848713093,23.62,4.28,24.0046412179,77.66,36.886,-9.0025,37.9686976633,12.966,-9.0025,15.7848713093,23.92,0.0,23.92,64.3
2021-01-16 01:00:00,17.2445,-4.9175,17.9319431881,13.1645,-6.8775,14.8527460929,4.08,1.96,4.5263671968,78.13,17.2845,-6.8775,18.6025252721,13.1645,-6.8775,14.8527460929,4.12,0.0,4.12,64.69
2021-01-16 01:30:00,29.6595,-4.803,30.0458774086,15.1095,-8.453,17.3132954474,14.55,3.65,15.0008333102,78.13,29.8495,-8.453,31.0233115455,15.1095,-8.453,17.3132954474,14.74,0.0,14.74,64.69
2021-01-16 02:00:00,39.658,-4.345,39.8953128701,15.698,-9.565,18.3825033388,23.96,5.22,24.522030911,78.38,39.958,-9.565,41.0868712486,15.698,-9.565,18.3825033388,24.26,0.0,24.26,64.88
2021-01-16 02:30:00,41.2205,-3.8645,41.4012557841,18.7605,-10.9445,21.7195405223,22.46,7.08,23.5494798244,78.38,41.5005,-10.9445,42.9193846706,18.7605,-10.9445,21.7195405223,22.74,0.0,22.74,64.88
2021-01-16 03:00:00,37.09,-3.673,37.2714237587,17.03,-11.193,20.3790124638,20.06,7.52,21.4232117107,78.53,37.34,-11.193,38.9815193265,17.03,-11.193,20.3790124638,20.31,0.0,20.31,65.02
2021-01-16 03:30:00,35.172,-3.4565,35.3414342698,20.872,-12.1365,24.1440472218,14.3,8.68,16.7281917732,78.46,35.332,-12.1365,37.35833048,20.872,-12.1365,24.1440472218,14.46,0.0,14.46,64.97
2021-01-16 04:00:00,39.4905,-3.4045,39.6369803403,19.2305,-12.3145,22.8354776718,20.26,8.91,22.1326839764,78.52,39.7405,-12.3145,41.6047383179,19.2305,-12.3145,22.8354776718,20.51,0.0,20.51,65.02
2021-01-16 04:30:00,39.233,-3.8265000000000002,39.4191627416,16.583,-11.8965,20.4088853505,22.65,8.07,24.0446958808,78.44,39.513,-11.8965,41.265044302,16.583,-11.8965,20.4088853505,22.93,0.0,22.93,64.95
2021-01-16 05:00:00,35.4885,-3.705,35.6813768968,13.4385,-11.385,17.6128222398,22.05,7.68,23.3491948469,78.65,35.7685,-11.385,37.5366996052,13.4385,-11.385,17.6128222398,22.33,0.0,22.33,65.14
2021-01-16 05:30:00,35.6545,-4.094,35.8887754911,11.9545,-10.794,16.1065361344,23.7,6.7,24.6288448775,78.39,35.9345,-10.794,37.520644001,11.9545,-10.794,16.1065361344,23.98,0.0,23.98,64.93
2021-01-16 06:00:00,34.841,-4.1465,35.0868742303,9.521,-10.3265,14.0458550203,25.32,6.18,26.0632845206,78.32,35.151,-10.3265,36.6364491081,9.521,-10.3265,14.0458550203,25.63,0.0,25.63,64.87
2021-01-16 06:30:00,31.354,-4.2675,31.6430856942,7.694,-9.7275,12.4024954042,23.66,5.46,24.2818285967,78.45,31.644,-9.7275,33.105392193,7.694,-9.7275,12.4024954042,23.95,0.0,23.95,64.97
2021-01-16 07:00:00,37.4075,-4.352,37.6598056321,8.4175,-10.052,13.1109500133,28.99,5.7,29.5450520392,78.39,37.7475,-10.052,39.0629806882,8.4175,-10.052,13.1109500133,29.33,0.0,29.33,64.92
2021-01-16 07:30:00,39.6885,-4.3385,39.9249247275,5.5185,-9.8585,11.2979584218,34.17,5.52,34.6129932251,78.51,40.1085,-9.8585,41.302321902,5.5185,-9.8585,11.2979584218,34.59,0.0,34.59,65.03
2021-01-16 08:00:00,34.461,-4.322,34.7309689614,8.461,-9.132,12.4491744706,26.0,4.8100000000000005,26.4411818949,78.45,34.761,-9.132,35.940513978,8.461,-9.132,12.4491744706,26.3,0.0,26.3,65.0
2021-01-16 08:30:00,42.384,-4.5775,42.6304698807,13.454,-9.1175,16.2523512837,28.93,4.54,29.284065633,78.16,42.744,-9.1175,43.7055870828,13.454,-9.1175,16.2523512837,29.29,0.0,29.29,64.74
2021-01-16 09:00:00,40.431,-4.767,40.7110556237,14.501,-8.777,16.9503607631,25.93,4.01,26.238235459,77.96,40.751,-8.777,41.6854858434,14.501,-8.777,16.9503607631,26.25,0.0,26.25,64.58
2021-01-16 09:30:00,35.246,-4.542,35.5374489799,16.676,-8.552,18.741015981,18.57,4.01,18.9980262133,78.11,35.466,-8.552,36.4825144419,16.676,-8.552,18.741015981,18.79,0.0,18.79,64.69
2021-01-16 10:00:00,32.5905,-5.2395,33.0089843906,20.0405,-6.9895,21.2243904624,12.55,1.75,12.671424545,77.69,32.7405,-6.9895,33.4782533968,20.0405,-6.9895,21.2243904624,12.7,0.0,12.7,64.36
2021-01-16 10:30:00,42.0555,-5.361,42.3958182047,16.8755,-7.291,18.3831765821,25.18,1.9300000000000002,25.2538571311,77.75,42.3555,-7.291,42.9784488,16.8755,-7.291,18.3831765821,25.48,0.0,25.48,64.42
2021-01-16 11:00:00,41.017,-5.193,41.3444257186,13.637,-7.773,15.6967288949,27.38,2.58,27.5012872426,77.92,41.327,-7.773,42.0516403723,13.637,-7.773,15.6967288949,27.69,0.0,27.69,64.57
2021-01-16 11:30:00,35.209,-4.4885,35.493947558,11.829,-7.2485,13.8732113532,23.38,2.76,23.542344828,78.09,35.469,-7.2485,36.2020816149,11.829,-7.2485,13.8732113532,23.64,0.0,23.64,64.73
2021-01-16 12:00:00,41.5705,-4.5205,41.8155639744,9.8705,-7.9105,12.6492205491,31.7,3.39,31.8807481092,78.16,41.9505,-7.9105,42.6898168244,9.8705,-7.9105,12.6492205491,32.08,0.0,32.08,64.77
2021-01-16 12:30:00,35.799,-4.6875,36.1045849893,10.979,-7.5175,13.3060605459,24.82,2.83,24.9808186415,78.16,36.079,-7.5175,36.8538606831,10.979,-7.5175,13.3060605459,25.1,0.0,25.1,64.77
2021-01-16 13:00:00,39.372,-4.922,39.6784635287,9.112,-6.942,11.4551258396,30.26,2.02,30.3273473947,78.21,39.722,-6.942,40.3240455312,9.112,-6.942,11.4551258396,30.61,0.0,30.61,64.81
2021-01-16 13:30:00,37.2555,-5.2085,37.6178249305,8.525500000000001,-6.1085,10.4879894403,28.73,0.9,28.7440933063,78.12,37.6055,-6.1085,38.098391075,8.525500000000001,-6.1085,10.4879894403,29.08,0.0,29.08,64.72
2021-01-16 14:00:00,43.8285,-4.7225,44.0821893569,9.7985,-7.3625,12.2563048469,34.03,2.64,34.1322501456,77.92,44.2285,-7.3625,44.8371120669,9.7985,-7.3625,12.2563048469,34.43,0.0,34.43,64.59
2021-01-16 14:30:00,41.729,-4.0035,41.9206089322,7.899,-8.2435,11.4170702569,33.83,4.24,34.0946696714,78.09,42.129,-8.2435,42.9279388423,7.899,-8.2435,11.4170702569,34.23,0.0,34.23,64.72
2021-01-16 15:00:00,48.0795,-4.2205,48.2643858399,6.0395,-8.2305,10.2086576248,42.04,4.01,42.2308145789,77.73,48.5695,-8.2305,49.2619270888,6.0395,-8.2305,10.2086576248,42.53,0.0,42.53,64.42
2021-01-16 15:30:00,47.0725,-4.17,47.2568424278,5.4125,-8.19,9.8168862808,41.66,4.02,41.8535064242,77.69,47.5625,-8.19,48.262485496,5.4125,-8.19,9.8168862808,42.15,0.0,42.15,64.42
2021-01-16 16:00:00,43.8985,-4.0285,44.0829571887,5.5985,-8.4985,10.1768219253,38.3,4.47,38.5599649896,77.88,44.3585,-8.4985,45.1652634721,5.5985,-8.4985,10.1768219253,38.76,0.0,38.76,64.54
2021-01-16 16:30:00,43.069,-4.051,43.2590957141,6.769,-8.481,10.8511161638,36.3,4.43,36.5693163732,78.04,43.489,-8.481,44.3082439508,6.769,-8.481,10.8511161638,36.72,0.0,36.72,64.9
2021-01-16 17:00:00,38.0155,-4.716,38.3069040285,6.8055,-6.926,9.7100106205,31.21,2.21,31.2881479158,77.77,38.3855,-6.926,39.0053340743,6.8055,-6.926,9.7100106205,31.58,0.0,31.58,64.81
2021-01-16 17:30:00,37.8525,-5.1795,38.2052218486,10.7625,-6.6695,12.6615021423,27.09,1.49,27.1309454314,77.52,38.1625,-6.6695,38.7409168258,10.7625,-6.6695,12.6615021423,27.4,0.0,27.4,64.62
2021-01-16 18:00:00,42.757,-5.558,43.1167300824,10.377,-6.558,12.275564875,32.38,1.0,32.3954379504,77.52,43.147,-6.558,43.6425362806,10.377,-6.558,12.275564875,32.77,0.0,32.77,64.62
2021-01-16 18:30:00,39.9975,-5.561,40.3822328165,12.0475,-6.321,13.6050467566,27.95,0.76,27.9603308278,77.67,40.3375,-6.321,40.8297556599,12.0475,-6.321,13.6050467566,28.29,0.0,28.29,64.73
2021-01-16 19:00:00,34.4505,-5.353,34.8639005169,10.1305,-6.3629999999999995,11.9630597779,24.32,1.01,24.3409634156,77.89,34.7305,-6.3629999999999995,35.3085740189,10.1305,-6.3629999999999995,11.9630597779,24.6,0.0,24.6,64.92
2021-01-16 19:30:00,32.262,-5.2575,32.6875809789,8.012,-5.7375,9.8544939114,24.25,0.48,24.2547500502,77.75,32.562,-5.7375,33.0636167146,8.012,-5.7375,9.8544939114,24.55,0.0,24.55,64.81
2021-01-16 20:00:00,32.014,-4.545,32.3350154013,5.534,-6.455,8.5024808733,26.48,1.9100000000000001,26.5487946996,77.61,32.324,-6.455,32.9622208141,5.534,-6.455,8.5024808733,26.79,0.0,26.79,64.68
2021-01-16 20:30:00,29.6115,-4.8815,30.0111641644,5.7315000000000005,-6.1615,8.415115834,23.88,1.28,23.9142802526,77.37,29.8915,-6.1615,30.5199255323,5.7315000000000005,-6.1615,8.415115834,24.16,0.0,24.16,64.48
2021-01-16 21:00:00,26.34,-4.828,26.7788196902,5.89,-7.068,9.2004741182,20.45,2.24,20.5723139194,77.67,26.57,-7.068,27.4940270604,5.89,-7.068,9.2004741182,20.68,0.0,20.68,64.73
2021-01-16 21:30:00,25.4955,-4.5975,25.9067081371,5.0555,-7.8075,9.3013513266,20.44,3.21,20.6905219847,77.82,25.7055,-7.8075,26.865029062,5.0555,-7.8075,9.3013513266,20.65,0.0,20.65,64.86
2021-01-16 22:00:00,29.924,-4.172,30.2134301264,5.454,-8.662,10.2360324345,24.47,4.49,24.8785248759,77.82,30.204,-8.662,31.4215190594,5.454,-8.662,10.2360324345,24.75,0.0,24.75,64.86
2021-01-16 22:30:00,23.844,-3.9805,24.1739677391,5.474,-8.3405,9.9764029715,18.37,4.36,18.8803204422,78.27,24.054,-8.3405,25.4589641629,5.474,-8.3405,9.9764029715,18.58,0.0,18.58,65.22
2021-01-16 23:00:00,17.884,-3.8445,18.2925568538,7.714,-8.2945,11.3271587898,10.17,4.45,11.1009639221,78.89,17.994,-8.2945,19.8137014778,7.714,-8.2945,11.3271587898,10.28,0.0,10.28,65.73
2021-01-16 23:30:00,26.949,-3.949,27.2367986739,10.759,-9.429,14.3060169859,16.19,5.48,17.0922935851,78.83,27.139,-9.429,28.7303213,10.759,-9.429,14.3060169859,16.38,0.0,16.38,65.68
2021-01-17 00:00:00,17.024,-3.8625,17.4566744327,14.034,-8.8125,16.571460776,2.99,4.95,5.7829577208,79.03,17.074,-8.8125,19.2140998293,14.034,-8.8125,16.571460776,3.04,0.0,3.04,65.83
2021-01-17 00:30:00,22.573,-3.883,22.9045414274,16.833,-9.403,19.281242128,5.74,5.52,7.9635419256,78.55,22.633,-9.403,24.508551528,16.833,-9.403,19.281242128,5.8,0.0,5.8,65.43
2021-01-17 01:00:00,32.6395,-4.099,32.8958775723,17.2195,-10.009,19.9171097615,15.42,5.91,16.5137669839,78.26,32.8495,-10.009,34.3404969569,17.2195,-10.009,19.9171097615,15.63,0.0,15.63,65.21
2021-01-17 01:30:00,34.541,-3.5380000000000003,34.7217241075,22.831,-11.678,25.6443023886,11.71,8.14,14.2612657222,78.26,34.701,-11.678,36.6133184101,22.831,-11.678,25.6443023886,11.87,0.0,11.87,65.21
2021-01-17 02:00:00,33.002,-3.351,33.1716928269,24.302,-11.701,26.9722191338,8.7,8.35,12.0587105447,78.7,33.122,-11.701,35.1280555255,24.302,-11.701,26.9722191338,8.82,0.0,8.82,65.56
2021-01-17 02:30:00,34.035,-3.43,34.207398688,20.895,-11.99,24.0906854406,13.14,8.56,15.6822574906,78.65,34.205,-11.99,36.2455807651,20.895,-11.99,24.0906854406,13.31,0.0,13.31,65.56
2021-01-17 03:00:00,28.5585,-3.251,28.7429456258,21.6485,-11.901,24.7040756405,6.91,8.65,11.0711607341,78.65,28.6485,-11.901,31.022094598,21.6485,-11.901,24.7040756405,7.0,0.0,7.0,65.56
2021-01-17 03:30:00,34.601,-2.6295,34.7007704706,23.411,-13.5495,27.0492859656,11.19,10.92,15.6352966074,78.86,34.741,-13.5495,37.2897577258,23.411,-13.5495,27.0492859656,11.33,0.0,11.33,65.71
2021-01-17 04:00:00,33.4735,-2.4405,33.5623485844,22.1835,-13.7205,26.0837074148,11.29,11.28,15.9594016179,79.0,33.6035,-13.7205,36.2966573185,22.1835,-13.7205,26.0837074148,11.42,0.0,11.42,65.82
2021-01-17 04:30:00,29.6285,-2.1165,29.7039994698,21.6285,-13.5765,25.5365104214,8.0,11.46,13.976108185,79.25,29.7385,-13.5765,32.6909732877,21.6285,-13.5765,25.5365104214,8.11,0.0,8.11,66.02
2021-01-17 05:00:00,14.4495,-3.741,14.925921454000001,24.4895,-9.611,26.3079252555,-10.04,5.87,11.6300687874,78.62,14.3795,-9.611,17.2957029707,24.4895,-9.611,26.3079252555,-10.11,0.0,10.11,65.48
2021-01-17 05:30:00,17.6645,-3.992,18.1099592559,18.0645,-9.122,20.237021625,-0.4,5.13,5.145570911,78.62,17.6645,-9.122,19.8807807757,18.0645,-9.122,20.237021625,-0.4,0.0,0.4,65.48
2021-01-17 06:00:00,19.0455,-3.248,19.3204703424,18.4955,-9.648,20.8606669177,0.55,6.4,6.4235893393,78.62,19.0555,-9.648,21.3587449128,18.4955,-9.648,20.8606669177,0.56,0.0,0.56,65.48
2021-01-17 06:30:00,40.3375,-3.8995,40.525547578,14.4875,-10.4795,17.8803684666,25.85,6.58,26.6743116125,78.12,40.5875,-10.4795,41.9185528913,14.4875,-10.4795,17.8803684666,26.1,0.0,26.1,65.1
2021-01-17 07:00:00,41.6075,-3.9405,41.793678906,12.7975,-11.0705,16.9213467697,28.81,7.13,29.679167778100002,78.17,41.8775,-11.0705,43.3160591063,12.7975,-11.0705,16.9213467697,29.08,0.0,29.08,65.1
2021-01-17 07:30:00,36.751,-4.391,37.0123882234,6.341,-9.171,11.1496870808,30.41,4.78,30.7833802562,78.05,37.001,-9.171,38.1206143969,6.341,-9.171,11.1496870808,30.66,0.0,30.66,65.06
2021-01-17 08:00:00,42.949,-4.4925,43.1833203593,4.939,-9.5325,10.7360270701,38.01,5.04,38.3426876992,77.99,43.289,-9.5325,44.3261331186,4.939,-9.5325,10.7360270701,38.35,0.0,38.35,65.01
2021-01-17 08:30:00,34.8665,-4.0785,35.1042302935,10.9465,-9.3485,14.3951489919,23.92,5.27,24.4936583629,77.88,35.0765,-9.3485,36.3008994999,10.9465,-9.3485,14.3951489919,24.13,0.0,24.13,64.92
2021-01-17 09:00:00,37.84,-4.6345,38.1227516091,11.05,-7.7345,13.4879572304,26.79,3.1,26.9687615585,77.55,38.08,-7.7345,38.8575461172,11.05,-7.7345,13.4879572304,27.03,0.0,27.03,64.65
2021-01-17 09:30:00,33.25,-4.9675,33.6190207509,13.61,-6.8675,15.244495933,19.64,1.9,19.7316902469,77.51,33.43,-6.8675,34.1281036134,13.61,-6.8675,15.244495933,19.82,0.0,19.82,64.59
2021-01-17 10:00:00,36.4585,-5.1825,36.8249986897,15.5185,-6.0025,16.6389257015,20.94,0.8200000000000001,20.956049246,77.18,36.6485,-6.0025,37.1368086741,15.5185,-6.0025,16.6389257015,21.13,0.0,21.13,64.31
2021-01-17 10:30:00,33.193,-5.2285,33.602268692,15.233,-5.3485,16.1446815159,17.96,0.12,17.9604008864,77.07,33.363,-5.3485,33.7889955644,15.233,-5.3485,16.1446815159,18.13,0.0,18.13,64.23
2021-01-17 11:00:00,39.146,-4.6129999999999995,39.4168629523,9.156,-6.313,11.1214344848,29.99,1.7000000000000002,30.0381440838,77.35,39.286,-6.313,39.7899957904,9.156,-6.313,11.1214344848,30.13,0.0,30.13,64.46
2021-01-17 11:30:00,39.937,-1.8025,39.9776559499,13.957,-9.8525,17.0841916768,25.98,8.05,27.1985826837,78.27,39.747,-9.8525,40.9499177685,13.957,-9.8525,17.0841916768,25.79,0.0,25.79,65.22
2021-01-17 12:00:00,32.5235,-1.357,32.5517972046,12.4235,-9.337,15.5410077296,20.1,7.98,21.6261508364,78.34,32.3935,-9.337,33.7122887276,12.4235,-9.337,15.5410077296,19.97,0.0,19.97,65.27
2021-01-17 12:30:00,41.5975,-1.4555,41.6229562441,12.8475,-9.8655,16.1983439431,28.75,8.41,29.9548092967,78.16,41.3875,-9.8655,42.5470709509,12.8475,-9.8655,16.1983439431,28.54,0.0,28.54,65.15
2021-01-17 13:00:00,37.9945,-1.057,38.0091999291,9.2045,-10.177,13.7220315278,28.79,9.12,30.1999751656,78.52,37.7845,-10.177,39.1310588823,9.2045,-10.177,13.7220315278,28.58,0.0,28.58,65.45
2021-01-17 13:30:00,40.0285,-0.8995000000000001,40.0386052767,9.3985,-10.5895,14.1587186037,30.63,9.69,32.1262042576,78.57,39.8085,-10.5895,41.1928899508,9.3985,-10.5895,14.1587186037,30.41,0.0,30.41,65.5
2021-01-17 14:00:00,39.919,-0.7000000000000001,39.9251369566,6.129,-10.84,12.4527202249,33.79,10.14,35.2786578543,78.7,39.669,-10.84,41.123413781000004,6.129,-10.84,12.4527202249,33.54,0.0,33.54,65.62
2021-01-17 14:30:00,42.3135,-0.8280000000000001,42.3216004689,1.9035000000000002,-10.498,10.6691759874,40.41,9.67,41.5508965006,78.7,42.0235,-10.498,43.3149230202,1.9035000000000002,-10.498,10.6691759874,40.12,0.0,40.12,65.62
2021-01-17 15:00:00,40.9745,-0.598,40.9788635061,1.3345,-10.898,10.9794031828,39.64,10.3,40.9563133106,78.83,40.6845,-10.898,42.1188193596,1.3345,-10.898,10.9794031828,39.35,0.0,39.35,65.72
2021-01-17 15:30:00,30.702,-0.7030000000000001,30.7100474275,0.762,-9.753,9.7827221672,29.94,9.05,31.2778851587,78.83,30.472,-9.753,31.9947463344,0.762,-9.753,9.7827221672,29.71,0.0,29.71,65.72
2021-01-17 16:00:00,40.324,-0.867,40.3333195386,1.234,-10.057,10.1324234515,39.09,9.19,40.155749277,78.67,40.044,-10.057,41.2875911746,1.234,-10.057,10.1324234515,38.81,0.0,38.81,65.58
2021-01-17 16:30:00,47.9775,-1.2695,47.9942927492,2.5975,-10.0095,10.3410394303,45.38,8.74,46.2139805687,78.36,47.6675,-10.0095,48.7070903103,2.5975,-10.0095,10.3410394303,45.07,0.0,45.07,65.32
2021-01-17 17:00:00,47.7,-1.9545,47.7400258719,2.23,-9.2845,9.5485517357,45.47,7.33,46.0570276939,78.13,47.39,-9.2845,48.2909312423,2.23,-9.2845,9.5485517357,45.16,0.0,45.16,65.13
2021-01-17 17:30:00,45.3795,-1.5915,45.4073990942,1.4095,-9.0215,9.1309447759,43.97,7.43,44.5933380675,78.2,45.0795,-9.0215,45.9733486109,1.4095,-9.0215,9.1309447759,43.67,0.0,43.67,65.21
2021-01-17 18:00:00,43.3775,-1.6065,43.4072384344,1.9775,-9.0065,9.2210383634,41.4,7.4,42.0561529387,78.2,43.0975,-9.0065,44.0285310736,1.9775,-9.0065,9.2210383634,41.12,0.0,41.12,65.21
2021-01-17 18:30:00,41.2565,-1.4795,41.2830196631,2.5765000000000002,-9.5695,9.9102816559,38.68,8.09,39.5169647114,78.38,40.9765,-9.5695,42.079078917,2.5765000000000002,-9.5695,9.9102816559,38.4,0.0,38.4,65.35
2021-01-17 19:00:00,39.503,-1.427,39.5287659559,2.533,-9.507,9.8386552943,36.97,8.08,37.8426650753,78.38,39.243,-9.507,40.3781636284,2.533,-9.507,9.8386552943,36.71,0.0,36.71,65.35
2021-01-17 19:30:00,39.62,-1.3145,39.641800038,2.95,-9.1745,9.6371131699,36.67,7.86,37.5029132202,78.29,39.35,-9.1745,40.4053703145,2.95,-9.1745,9.6371131699,36.4,0.0,36.4,65.28
