Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-17 20:00:00,42.735,-1.77,42.7716392601,2.085,-9.07,9.3065635441,40.65,7.3,41.3002723962,78.06,42.465,-9.07,43.4228180223,2.085,-9.07,9.3065635441,40.38,0.0,40.38,65.08
2021-01-17 20:30:00,45.284,-2.1310000000000002,45.334113171,2.624,-8.581,8.9732344782,42.66,6.45,43.1448502141,77.82,44.974,-8.581,45.785305907,2.624,-8.581,8.9732344782,42.35,0.0,42.35,64.88
2021-01-17 21:00:00,37.3345,-2.178,37.3979755368,3.9545,-8.808,9.6549953004,33.38,6.63,34.0320628232,78.15,37.1045,-8.808,38.1356104481,3.9545,-8.808,9.6549953004,33.15,0.0,33.15,65.15
2021-01-17 21:30:00,27.461,-2.013,27.5346815852,4.561,-8.713,9.8345864173,22.9,6.7,23.8600083822,78.46,27.281,-8.713,28.638598604,4.561,-8.713,9.8345864173,22.72,0.0,22.72,65.39
2021-01-17 22:00:00,34.848,-1.203,34.8687584092,4.978,-10.463,11.5868396468,29.87,9.26,31.2724239547,78.79,34.628,-10.463,36.1742001017,4.978,-10.463,11.5868396468,29.65,0.0,29.65,65.68
2021-01-17 22:30:00,31.0545,-1.4075,31.0863800804,5.4945,-10.0375,11.4429426504,25.56,8.63,26.9775925538,78.75,30.9545,-10.0375,32.5412427006,5.4945,-10.0375,11.4429426504,25.46,0.0,25.46,65.64
2021-01-17 23:00:00,33.7545,-4.1445,34.0079865693,5.4945,-5.8545,8.0289912505,28.26,1.71,28.311688399,77.25,34.0045,-5.8545,34.5047995285,5.4945,-5.8545,8.0289912505,28.51,0.0,28.51,64.39
2021-01-17 23:30:00,30.0615,-4.4555,30.3898875039,5.7315000000000005,-5.2955,7.8033590524,24.33,0.84,24.3444962979,77.12,30.3015,-5.2955,30.7607415792,5.7315000000000005,-5.2955,7.8033590524,24.57,0.0,24.57,64.29
2021-01-18 00:00:00,24.607,-4.161,24.9563292573,8.567,-5.641,10.2574056174,16.04,1.48,16.1081345909,77.33,24.767,-5.641,25.4012828416,8.567,-5.641,10.2574056174,16.2,0.0,16.2,64.49
2021-01-18 00:30:00,26.104,-4.157,26.4329238829,9.994,-5.487,11.4011931393,16.11,1.33,16.1648074532,77.08,26.264,-5.487,26.8310429354,9.994,-5.487,11.4011931393,16.27,0.0,16.27,64.28
2021-01-18 01:00:00,28.633,-2.6265,28.7532118423,8.473,-8.2665,11.8375145723,20.16,5.64,20.9340679277,77.75,28.653,-8.2665,29.8216269048,8.473,-8.2665,11.8375145723,20.18,0.0,20.18,64.84
2021-01-18 01:30:00,31.5165,-0.594,31.5220971423,10.3565,-11.184,15.2426686722,21.16,10.59,23.662073028400002,78.69,31.3665,-11.184,33.300738404,10.3565,-11.184,15.2426686722,21.01,0.0,21.01,65.6
2021-01-18 02:00:00,33.654,-0.4425,33.6569089824,9.134,-12.5025,15.4836191586,24.52,12.06,27.3253362285,79.03,33.484,-12.5025,35.7420027733,9.134,-12.5025,15.4836191586,24.35,0.0,24.35,65.88
2021-01-18 02:30:00,39.4575,-0.6325000000000001,39.462569132,11.8475,-13.0225,17.6053617543,27.61,12.39,30.2625874637,78.74,39.2775,-13.0225,41.3800376087,11.8475,-13.0225,17.6053617543,27.43,0.0,27.43,65.64
2021-01-18 03:00:00,39.5655,-0.704,39.5717627387,11.5055,-13.084,17.4231910467,28.06,12.38,30.6696592743,78.65,39.3755,-13.084,41.4924216725,11.5055,-13.084,17.4231910467,27.87,0.0,27.87,65.56
2021-01-18 03:30:00,44.7925,-0.47150000000000003,44.7949815102,9.7925,-13.6415,16.7923666736,35.0,13.17,37.3958406778,78.9,44.5525,-13.6415,46.5941603476,9.7925,-13.6415,16.7923666736,34.76,0.0,34.76,65.78
2021-01-18 04:00:00,41.878,-0.6575000000000001,41.8831611779,11.438,-13.3475,17.5779293505,30.44,12.69,32.9792313434,78.9,41.688,-13.3475,43.7726524242,11.438,-13.3475,17.5779293505,30.25,0.0,30.25,65.78
2021-01-18 04:30:00,35.255,-0.7985,35.2640415615,7.705,-12.9585,15.0761317071,27.55,12.16,30.1142507793,79.21,35.045,-12.9585,37.3640836533,7.705,-12.9585,15.0761317071,27.34,0.0,27.34,66.02
2021-01-18 05:00:00,38.2075,-1.365,38.2318751992,7.3375,-12.295,14.31802819,30.87,10.93,32.7478518379,79.03,38.0275,-12.295,39.965707566,7.3375,-12.295,14.31802819,30.69,0.0,30.69,65.88
2021-01-18 05:30:00,36.501,-1.5755,36.5349859895,8.151,-11.8455,14.3789662789,28.35,10.27,30.1528671937,78.94,36.311,-11.8455,38.1943005074,8.151,-11.8455,14.3789662789,28.16,0.0,28.16,65.82
2021-01-18 06:00:00,35.9545,-1.2445,35.9760316113,7.8045,-11.9345,14.2598215452,28.15,10.69,30.1114363656,79.03,35.7745,-11.9345,37.7126920346,7.8045,-11.9345,14.2598215452,27.97,0.0,27.97,65.88
2021-01-18 06:30:00,34.29,-1.317,34.3152821495,8.88,-11.687,14.6778870755,25.41,10.37,27.4445805215,79.09,34.12,-11.687,36.0660556341,8.88,-11.687,14.6778870755,25.24,0.0,25.24,65.96
2021-01-18 07:00:00,34.796,-1.056,34.8120202229,8.016,-11.975999999999999,14.4111356943,26.78,10.92,28.920836779,79.3,34.606,-11.975999999999999,36.6196642803,8.016,-11.975999999999999,14.4111356943,26.59,0.0,26.59,66.14
2021-01-18 07:30:00,28.5855,-1.2685,28.6136314106,9.4055,-10.5785,14.1551436764,19.18,9.31,21.3201430577,78.79,28.4455,-10.5785,30.3488242359,9.4055,-10.5785,14.1551436764,19.04,0.0,19.04,65.73
2021-01-18 08:00:00,24.6225,-1.0355,24.6442643733,9.6525,-10.6455,14.3700183194,14.97,9.61,17.789125892,78.94,24.4825,-10.6455,26.696806485,9.6525,-10.6455,14.3700183194,14.83,0.0,14.83,65.86
2021-01-18 08:30:00,28.4365,-1.322,28.4672130046,7.2065,-10.852,13.0268778397,21.23,9.53,23.2708787973,78.83,28.2765,-10.852,30.2873959965,7.2065,-10.852,13.0268778397,21.07,0.0,21.07,65.75
2021-01-18 09:00:00,32.392,-0.7435,32.4005317279,5.332,-12.1935,13.3083307086,27.06,11.45,29.3827517432,79.11,32.172,-12.1935,34.405218009,5.332,-12.1935,13.3083307086,26.84,0.0,26.84,65.99
2021-01-18 09:30:00,34.5335,-0.7295,34.5412042711,5.8435,-12.1695,13.4997489791,28.69,11.44,30.8867236851,79.22,34.3235,-12.1695,36.4170205055,5.8435,-12.1695,13.4997489791,28.48,0.0,28.48,66.07
2021-01-18 10:00:00,35.6285,-1.826,35.6752615723,4.7985,-10.036,11.1241583165,30.83,8.21,31.9044354283,78.98,35.7085,-10.036,37.0920243213,4.7985,-10.036,11.1241583165,30.91,0.0,30.91,65.88
2021-01-18 10:30:00,39.1775,-3.217,39.3093576041,3.6975,-8.137,8.9376884735,35.48,4.92,35.8195030675,78.63,39.5875,-8.137,40.4151076363,3.6975,-8.137,8.9376884735,35.89,0.0,35.89,65.59
2021-01-18 11:00:00,42.903,-2.8445,42.9971928066,2.553,-8.5845,8.9560844821,40.35,5.74,40.756227745,78.72,43.373,-8.5845,44.2143728809,2.553,-8.5845,8.9560844821,40.82,0.0,40.82,65.65
2021-01-18 11:30:00,47.736,-3.261,47.8472550623,2.956,-8.871,9.3505388615,44.78,5.61,45.1300398848,78.21,48.266,-8.871,49.0744474956,2.956,-8.871,9.3505388615,45.31,0.0,45.31,65.22
2021-01-18 12:00:00,42.7155,-3.7895000000000003,42.883263058,5.2955,-7.4995,9.1806764729,37.42,3.71,37.6034639362,77.8,43.1755,-7.4995,43.8219842145,5.2955,-7.4995,9.1806764729,37.88,0.0,37.88,64.87
2021-01-18 12:30:00,41.077,-3.8045,41.2528077741,8.727,-6.5745000000000005,10.9263250569,32.35,2.77,32.4683753828,77.52,41.477,-6.5745000000000005,41.994828006,8.727,-6.5745000000000005,10.9263250569,32.75,0.0,32.75,64.65
2021-01-18 13:00:00,48.276,-2.617,48.3468806129,9.966,-7.727,12.6106179468,38.31,5.11,38.6492975357,77.28,48.726,-7.727,49.334872098700004,9.966,-7.727,12.6106179468,38.76,0.0,38.76,64.46
2021-01-18 13:30:00,55.543,-2.465,55.59767148,12.343,-8.075,14.7497550488,43.2,5.61,43.5627375173,77.28,56.083,-8.075,56.6613493839,12.343,-8.075,14.7497550488,43.74,0.0,43.74,64.46
2021-01-18 14:00:00,53.2395,-1.309,53.2555897653,13.3995,-8.669,15.9592656864,39.84,7.36,40.5141358047,77.52,53.7195,-8.669,54.4144855829,13.3995,-8.669,15.9592656864,40.32,0.0,40.32,64.64
2021-01-18 14:30:00,49.459,-1.383,49.4783323284,10.179,-7.953,12.9175171763,39.28,6.57,39.8256613253,77.3,49.929,-7.953,50.5584340145,10.179,-7.953,12.9175171763,39.75,0.0,39.75,64.46
2021-01-18 15:00:00,51.172,-1.305,51.188637499,8.492,-7.835,11.5542757886,42.68,6.53,43.1766522556,77.49,51.662,-7.835,52.2527460427,8.492,-7.835,11.5542757886,43.17,0.0,43.17,64.62
2021-01-18 15:30:00,53.9025,-1.108,53.9138866179,8.4825,-8.418,11.9505451863,45.42,7.31,46.0044834772,77.55,54.4425,-8.418,55.0894593389,8.4825,-8.418,11.9505451863,45.96,0.0,45.96,64.67
2021-01-18 16:00:00,44.029,-1.3345,44.049219417,7.799,-7.7145,10.9698637754,36.23,6.38,36.787461179,77.73,44.479,-7.7145,45.1430498665,7.799,-7.7145,10.9698637754,36.68,0.0,36.68,64.82
2021-01-18 16:30:00,56.0825,-1.3014999999999999,56.0975998462,5.3425,-9.0915,10.5450309862,50.74,7.79,51.334507887,77.5,56.6725,-9.0915,57.3971047049,5.3425,-9.0915,10.5450309862,51.33,0.0,51.33,64.64
2021-01-18 17:00:00,57.3985,-1.158,57.410179988,4.7985,-9.288,10.4543075452,52.6,8.13,53.2245892422,77.69,58.0285,-9.288,58.7671145816,4.7985,-9.288,10.4543075452,53.23,0.0,53.23,64.79
2021-01-18 17:30:00,48.031,-1.0785,48.0431069275,5.361,-8.0785,9.6954877778,42.67,7.0,43.2403619319,77.87,48.531,-8.0785,49.1987817253,5.361,-8.0785,9.6954877778,43.17,0.0,43.17,64.94
2021-01-18 18:00:00,52.8205,-1.043,52.8307965987,4.3305,-8.263,9.3290084816,48.49,7.22,49.0245703704,77.79,53.3805,-8.263,54.0162470859,4.3305,-8.263,9.3290084816,49.05,0.0,49.05,64.87
2021-01-18 18:30:00,49.7465,-1.3345,49.7643964346,5.1065,-7.5945,9.1516540855,44.64,6.26,45.076792255,77.79,50.2965,-7.5945,50.8666328992,5.1065,-7.5945,9.1516540855,45.19,0.0,45.19,64.87
2021-01-18 19:00:00,58.836,-1.083,58.8459665992,10.226,-8.353,13.203926878,48.61,7.27,49.1506358046,77.19,59.046,-8.353,59.6339058338,10.226,-8.353,13.203926878,48.82,0.0,48.82,64.38
2021-01-18 19:30:00,52.453,0.6125,52.4565759962,14.643,-10.3175,17.9127958524,37.81,10.93,39.3581122515,77.8,52.183,-10.3175,53.1931978288,14.643,-10.3175,17.9127958524,37.54,0.0,37.54,64.87
2021-01-18 20:00:00,45.9095,0.726,45.9152400217,21.0895,-10.904,23.7416138089,24.82,11.63,27.4096570573,77.86,45.7195,-10.904,47.0018073722,21.0895,-10.904,23.7416138089,24.63,0.0,24.63,64.91
2021-01-18 20:30:00,35.947,1.1295,35.9647407783,24.697,-11.6105,27.2900260031,11.25,12.74,16.996178982300002,78.12,35.837,-11.6105,37.6708677794,24.697,-11.6105,27.2900260031,11.14,0.0,11.14,65.1
2021-01-18 21:00:00,32.5725,0.629,32.5785726705,21.6425,-9.961,23.8247629002,10.93,10.59,15.2188370121,78.22,32.4725,-9.961,33.9659355421,21.6425,-9.961,23.8247629002,10.83,0.0,10.83,65.19
2021-01-18 21:30:00,32.893,0.7235,32.9009559322,26.823,-10.0265,28.6357125151,6.07,10.75,12.3453392015,77.83,32.823,-10.0265,34.3202568646,26.823,-10.0265,28.6357125151,6.0,0.0,6.0,64.86
2021-01-18 22:00:00,34.1115,0.9065000000000001,34.1235428187,27.7515,-10.9835,29.8459884155,6.36,11.89,13.4841277063,78.32,34.0315,-10.9835,35.7600372553,27.7515,-10.9835,29.8459884155,6.28,0.0,6.28,65.27
2021-01-18 22:30:00,31.646,0.5255000000000001,31.6503628139,26.496,-11.1945,28.763776634,5.15,11.72,12.8015975566,78.87,31.596,-11.1945,33.5205018794,26.496,-11.1945,28.763776634,5.1,0.0,5.1,65.72
2021-01-18 23:00:00,28.4705,0.8415,28.4829333549,27.8905,-12.3385,30.4978453747,0.58,13.18,13.1927555878,79.18,28.4205,-12.3385,30.9832761744,27.8905,-12.3385,30.4978453747,0.53,0.0,0.53,65.97
2021-01-18 23:30:00,24.4405,1.694,24.4991362348,29.2105,-13.816,32.3130804203,-4.77,15.51,16.2269220741,79.37,24.4405,-13.816,28.0752541618,29.2105,-13.816,32.3130804203,-4.77,0.0,4.77,66.11
2021-01-19 00:00:00,23.3745,1.2645,23.4086781024,33.3945,-13.1255,35.8813514308,-10.02,14.39,17.5348937835,78.77,23.3945,-13.1255,26.825014082,33.3945,-13.1255,35.8813514308,-10.0,0.0,10.0,65.61
2021-01-19 00:30:00,28.745,1.228,28.7712184135,34.425,-13.032,36.8091517017,-5.68,14.26,15.3495928285,78.53,28.755,-13.032,31.5702874393,34.425,-13.032,36.8091517017,-5.67,0.0,5.67,65.39
2021-01-19 01:00:00,28.258,0.63,28.2650219176,34.568,-11.95,36.5752528904,-6.31,12.58,14.073823219,78.24,28.258,-11.95,30.6808908606,34.568,-11.95,36.5752528904,-6.31,0.0,6.31,65.16
2021-01-19 01:30:00,27.2525,0.9515,27.269105385,35.7925,-12.9785,38.0728842945,-8.54,13.93,16.3394155342,78.24,27.2825,-12.9785,30.2121874167,35.7925,-12.9785,38.0728842945,-8.51,0.0,8.51,65.16
2021-01-19 02:00:00,27.623,1.0385,27.6425145609,35.363,-13.5015,37.8527709851,-7.74,14.54,16.4717697896,78.34,27.633,-13.5015,30.7550514753,35.363,-13.5015,37.8527709851,-7.73,0.0,7.73,65.24
2021-01-19 02:30:00,34.6465,1.326,34.671865226,35.2065,-14.604,38.1152785409,-0.56,15.93,15.9398400243,78.23,34.5965,-14.604,37.5525582118,35.2065,-14.604,38.1152785409,-0.61,0.0,0.61,65.17
2021-01-19 03:00:00,31.1145,1.2425,31.1392985872,35.0245,-13.8375,37.658890139,-3.91,15.08,15.5786552693,78.48,31.1245,-13.8375,34.0618688052,35.0245,-13.8375,37.658890139,-3.9,0.0,3.9,65.37
2021-01-19 03:30:00,41.732,1.3815,41.7548603907,34.982,-14.8885,38.0185185962,6.75,16.27,17.6146359599,78.48,41.642,-14.8885,44.2235638122,34.982,-14.8885,38.0185185962,6.66,0.0,6.66,65.37
2021-01-19 04:00:00,37.9545,1.8735,38.0007114736,34.6245,-15.2965,37.8528587097,3.33,17.17,17.489934248,78.56,37.9145,-15.2965,40.8838870767,34.6245,-15.2965,37.8528587097,3.29,0.0,3.29,65.45
2021-01-19 04:30:00,44.668,1.6595,44.6988161392,34.328,-15.8705,37.8191003892,10.34,17.53,20.352309451300002,78.5,44.558,-15.8705,47.2999802775,34.328,-15.8705,37.8191003892,10.23,0.0,10.23,65.39
2021-01-19 05:00:00,50.3635,1.728,50.3931356064,36.0435,-16.632,39.6958098072,14.32,18.36,23.2841577043,78.31,50.2535,-16.632,52.9342770447,36.0435,-16.632,39.6958098072,14.21,0.0,14.21,65.23
2021-01-19 05:30:00,42.832,1.3755,42.8540806021,34.312,-14.4145,37.2168127901,8.52,15.79,17.9419759224,78.63,42.752,-14.4145,45.116641212,34.312,-14.4145,37.2168127901,8.44,0.0,8.44,65.52
2021-01-19 06:00:00,42.8355,0.8375,42.8436864252,34.3655,-13.6725,36.9854680449,8.47,14.51,16.8012201938,78.46,42.7655,-13.6725,44.8979425642,34.3655,-13.6725,36.9854680449,8.4,0.0,8.4,65.37
2021-01-19 06:30:00,37.42,0.354,37.4216744147,34.2,-12.366,36.3669899222,3.22,12.72,13.121234698,78.46,37.38,-12.366,39.3723552255,34.2,-12.366,36.3669899222,3.18,0.0,3.18,65.37
2021-01-19 07:00:00,31.97,0.5365,31.9745012823,34.81,-12.5735,37.0112010377,-2.84,13.11,13.4140858801,78.82,31.94,-12.5735,34.3257411027,34.81,-12.5735,37.0112010377,-2.87,0.0,2.87,65.69
2021-01-19 07:30:00,36.7355,0.3035,36.7367537012,34.5355,-12.8265,36.8404650147,2.2,13.13,13.3130349658,78.34,36.6955,-12.8265,38.8725973212,34.5355,-12.8265,36.8404650147,2.16,0.0,2.16,65.32
2021-01-19 08:00:00,42.448,0.311,42.4491392728,34.568,-13.709,37.187138973,7.88,14.02,16.0827485213,78.17,42.358,-13.709,44.5211954579,34.568,-13.709,37.187138973,7.79,0.0,7.79,65.17
2021-01-19 08:30:00,46.3945,0.133,46.3946906364,33.7645,-13.457,36.347383802,12.63,13.59,18.5527625975,78.04,46.2845,-13.457,48.2010973864,33.7645,-13.457,36.347383802,12.52,0.0,12.52,65.08
2021-01-19 09:00:00,46.7025,0.5705,46.7059843757,34.6425,-14.3495,37.4968126179,12.06,14.92,19.1846292641,78.35,46.5925,-14.3495,48.7521200206,34.6425,-14.3495,37.4968126179,11.95,0.0,11.95,65.33
2021-01-19 09:30:00,45.728,0.595,45.7318708233,33.638,-13.535,36.2589474337,12.09,14.13,18.5963706136,78.49,45.628,-13.535,47.5931781771,33.638,-13.535,36.2589474337,11.99,0.0,11.99,65.44
2021-01-19 10:00:00,43.263,0.47700000000000004,43.2656295228,32.913,-13.223,35.4698928389,10.35,13.7,17.1701048337,78.43,43.173,-13.223,45.1525819638,32.913,-13.223,35.4698928389,10.26,0.0,10.26,65.39
2021-01-19 10:30:00,31.425,0.35250000000000004,31.4269769665,34.295,-12.3175,36.4399208458,-2.87,12.67,12.9909891848,78.77,31.415,-12.3175,33.7434887238,34.295,-12.3175,36.4399208458,-2.88,0.0,2.88,65.64
2021-01-19 11:00:00,21.8305,0.083,21.8306577833,31.9005,-10.267,33.5119857551,-10.07,10.35,14.4404778314,78.93,21.8505,-10.267,24.1424033445,31.9005,-10.267,33.5119857551,-10.05,0.0,10.05,65.77
2021-01-19 11:30:00,22.117,-0.011,22.1170027355,32.447,-9.801,33.8949466735,-10.33,9.79,14.2321115791,78.93,22.147,-9.801,24.2187780451,32.447,-9.801,33.8949466735,-10.3,0.0,10.3,65.77
2021-01-19 12:00:00,23.7535,-0.111,23.7537593498,33.2035,-9.861,34.6368551293,-9.45,9.75,13.5781073792,78.81,23.7735,-9.861,25.7374945022,33.2035,-9.861,34.6368551293,-9.43,0.0,9.43,65.68
2021-01-19 12:30:00,22.553,-0.3125,22.5551649351,32.673,-9.7525,34.0974513014,-10.12,9.44,13.8393641472,78.65,22.583,-9.7525,24.5988443885,32.673,-9.7525,34.0974513014,-10.09,0.0,10.09,65.55
2021-01-19 13:00:00,21.9375,-0.022500000000000003,21.9375115385,33.1775,-10.5225,34.8061706095,-11.24,10.5,15.3814043572,78.93,21.9575,-10.5225,24.3486100733,33.1775,-10.5225,34.8061706095,-11.22,0.0,11.22,65.76
2021-01-19 13:30:00,23.004,-0.0975,23.0042066207,30.354,-10.3275,32.0627910864,-7.35,10.23,12.5966424098,79.06,23.014,-10.3275,25.2250163974,30.354,-10.3275,32.0627910864,-7.34,0.0,7.34,65.88
2021-01-19 14:00:00,22.8915,0.067,22.8915980493,29.5615,-10.683,31.432606816,-6.67,10.75,12.6511422409,79.25,22.8815,-10.683,25.252515345,29.5615,-10.683,31.432606816,-6.68,0.0,6.68,66.05
2021-01-19 14:30:00,22.2475,-0.249,22.2488933938,29.1175,-10.379,30.912011375,-6.87,10.13,12.2398447703,79.13,22.2575,-10.379,24.558500509,29.1175,-10.379,30.912011375,-6.86,0.0,6.86,65.95
2021-01-19 15:00:00,32.296,0.035,32.2960189652,28.556,-10.755,30.5141796711,3.74,10.79,11.4197942188,78.98,32.206,-10.755,33.9543290465,28.556,-10.755,30.5141796711,3.65,0.0,3.65,65.83
2021-01-19 15:30:00,34.8995,-0.5575,34.9039525914,30.3795,-9.7475,31.9049804341,4.52,9.19,10.2414110356,78.92,34.8495,-9.7475,36.1870336792,30.3795,-9.7475,31.9049804341,4.47,0.0,4.47,65.78
2021-01-19 16:00:00,31.99,-0.3185,31.9915854913,32.22,-10.2785,33.8197569809,-0.23,9.96,9.9626552686,79.05,31.96,-10.2785,33.5721486094,32.22,-10.2785,33.8197569809,-0.26,0.0,0.26,65.89
2021-01-19 16:30:00,38.2785,-0.363,38.2802211494,34.7985,-11.483,36.6441658556,3.48,11.12,11.6518153092,78.63,38.2085,-11.483,39.8967261971,34.7985,-11.483,36.6441658556,3.41,0.0,3.41,65.54
2021-01-19 17:00:00,47.2205,0.1545,47.2207527524,34.3405,-12.6555,36.5982461397,12.88,12.81,18.1656406438,78.22,47.1005,-12.6555,48.7710854964,34.3405,-12.6555,36.5982461397,12.76,0.0,12.76,65.2
2021-01-19 17:30:00,41.2845,0.788,41.2920196194,32.8545,-12.592,35.1848921307,8.43,13.38,15.8142119627,78.77,41.1945,-12.592,43.0760408377,32.8545,-12.592,35.1848921307,8.34,0.0,8.34,65.65
2021-01-19 18:00:00,39.909,0.555,39.9128589054,29.529,-11.335,31.6297971223,10.38,11.89,15.7834248501,78.77,39.799,-11.335,41.3816701693,29.529,-11.335,31.6297971223,10.27,0.0,10.27,65.65
2021-01-19 18:30:00,49.5785,-0.0425,49.5785182161,29.3585,-11.0725,31.377090026,20.22,11.03,23.0327874996,78.34,49.4385,-11.0725,50.6632562959,29.3585,-11.0725,31.377090026,20.08,0.0,20.08,65.32
2021-01-19 19:00:00,40.4055,-0.10450000000000001,40.405635133,30.7655,-10.2845,32.438972402,9.64,10.18,14.0200570612,78.29,40.3255,-10.2845,41.6163055845,30.7655,-10.2845,32.438972402,9.56,0.0,9.56,65.32
2021-01-19 19:30:00,37.347,0.24550000000000002,37.3478068868,31.707,-11.0345,33.5722212439,5.64,11.28,12.6114233931,78.43,37.287,-11.0345,38.8854800568,31.707,-11.0345,33.5722212439,5.58,0.0,5.58,65.39
2021-01-19 20:00:00,33.7935,0.781,33.8025236225,32.4935,-11.309,34.4052470308,1.3,12.09,12.1596916079,78.74,33.7335,-11.309,35.5786804597,32.4935,-11.309,34.4052470308,1.24,0.0,1.24,65.63
2021-01-19 20:30:00,35.543,0.6275000000000001,35.5485387217,33.163,-12.0025,35.268180776,2.38,12.63,12.8522877341,78.54,35.493,-12.0025,37.4674933142,33.163,-12.0025,35.268180776,2.33,0.0,2.33,65.46
2021-01-19 21:00:00,41.2365,0.682,41.2421393268,34.3365,-13.018,36.7214318382,6.9,13.7,15.339491517,78.39,41.1665,-13.018,43.1757923639,34.3365,-13.018,36.7214318382,6.83,0.0,6.83,65.33
2021-01-19 21:30:00,36.1155,0.449,36.1182909514,34.6055,-11.731,36.5398000987,1.51,12.18,12.2732432551,78.35,36.0755,-11.731,37.934918759,34.6055,-11.731,36.5398000987,1.47,0.0,1.47,65.33
2021-01-19 22:00:00,33.5275,1.056,33.5441260469,33.8375,-13.044,36.2646155674,-0.31,14.1,14.1034073897,79.0,33.4975,-13.044,35.9475790875,33.8375,-13.044,36.2646155674,-0.34,0.0,0.34,65.83
2021-01-19 22:30:00,26.708,-0.0985,26.708181635,33.148,-11.538499999999999,35.0988160235,-6.44,11.44,13.1281072512,78.95,26.658,-11.538499999999999,29.0479938421,33.148,-11.538499999999999,35.0988160235,-6.49,0.0,6.49,65.83
2021-01-19 23:00:00,17.7245,-2.885,17.9577594719,31.2845,-7.015,32.0613500223,-13.56,4.13,14.1749955908,78.03,17.6145,-7.015,18.9599798325,31.2845,-7.015,32.0613500223,-13.67,0.0,13.67,65.03
2021-01-19 23:30:00,22.269,-3.1255,22.4872655352,27.879,-7.5055,28.8716326391,-5.61,4.38,7.1173379855,78.26,22.209,-7.5055,23.4429565382,27.879,-7.5055,28.8716326391,-5.67,0.0,5.67,65.21
2021-01-20 00:00:00,23.496,-2.7960000000000003,23.6617757575,30.656,-8.656,31.85461775,-7.16,5.86,9.2523078202,78.12,23.426,-8.656,24.9740627852,30.656,-8.656,31.85461775,-7.23,0.0,7.23,65.09
2021-01-20 00:30:00,29.0345,-2.7675,29.1660975535,34.9345,-8.7875,36.0227628938,-5.9,6.02,8.4291399324,77.79,28.9945,-8.7875,30.2968841055,34.9345,-8.7875,36.0227628938,-5.94,0.0,5.94,64.81
2021-01-20 01:00:00,26.1335,-2.6995,26.2725545484,34.1635,-8.5695,35.2218832901,-8.03,5.87,9.9467482124,77.79,26.0935,-8.5695,27.4646513268,34.1635,-8.5695,35.2218832901,-8.07,0.0,8.07,64.81
2021-01-20 01:30:00,38.3505,-2.7035,38.4456728709,33.6505,-10.1735,35.1547472257,4.7,7.47,8.8255821338,77.45,38.4205,-10.1735,39.7446213028,33.6505,-10.1735,35.1547472257,4.77,0.0,4.77,64.51
2021-01-20 02:00:00,41.2245,-1.9609999999999999,41.2711148535,34.4445,-11.321,36.2572561186,6.78,9.36,11.5575949055,77.9,41.2945,-11.321,42.8182294268,34.4445,-11.321,36.2572561186,6.85,0.0,6.85,64.88
2021-01-20 02:30:00,38.055,-1.72,38.0938502255,34.925,-12.11,36.9649526579,3.13,10.39,10.8512211294,78.06,38.085,-12.11,39.9639753403,34.925,-12.11,36.9649526579,3.16,0.0,3.16,65.01
2021-01-20 03:00:00,37.4505,-1.7795,37.4927535732,32.7805,-11.1295,34.6183036918,4.67,9.35,10.4513826836,78.06,37.5305,-11.1295,39.1459346612,32.7805,-11.1295,34.6183036918,4.75,0.0,4.75,65.01
2021-01-20 03:30:00,36.1505,-1.925,36.2017164683,30.8105,-10.475,32.5424727894,5.34,8.55,10.0805803404,78.06,36.2305,-10.475,37.7143839304,30.8105,-10.475,32.5424727894,5.42,0.0,5.42,65.01
2021-01-20 04:00:00,33.3715,-1.81,33.4205492512,32.8715,-10.87,34.6221376037,0.5,9.06,9.0737864202,78.22,33.4015,-10.87,35.1257327646,32.8715,-10.87,34.6221376037,0.53,0.0,0.53,65.13
2021-01-20 04:30:00,22.245,-1.944,22.3297819291,33.735,-10.654,35.3773648114,-11.49,8.71,14.4181899003,78.22,22.165,-10.654,24.5925789823,33.735,-10.654,35.3773648114,-11.57,0.0,11.57,65.13
2021-01-20 05:00:00,34.722,-1.7475,34.7659465605,33.622,-11.6175,35.5725342118,1.1,9.87,9.9311076925,78.0,34.752,-11.6175,36.6424318277,33.622,-11.6175,35.5725342118,1.13,0.0,1.13,64.95
2021-01-20 05:30:00,34.0635,-2.0985,34.1280783886,33.2135,-10.6785,34.8879197503,0.85,8.58,8.6220009279,78.13,34.0835,-10.6785,35.7171574247,33.2135,-10.6785,34.8879197503,0.87,0.0,0.87,65.07
2021-01-20 06:00:00,33.527,-2.931,33.6548731984,27.827,-8.951,29.2311876255,5.7,6.02,8.2903799672,78.13,33.597,-8.951,34.7689345537,27.827,-8.951,29.2311876255,5.77,0.0,5.77,65.07
2021-01-20 06:30:00,33.77,-3.0365,33.9062417889,27.11,-8.4365,28.3923692609,6.66,5.4,8.5741238619,77.96,33.87,-8.4365,34.9048912368,27.11,-8.4365,28.3923692609,6.76,0.0,6.76,64.94
2021-01-20 07:00:00,35.8675,-3.3595,36.0244888444,24.8175,-8.1095,26.1088547527,11.05,4.75,12.0276764173,77.91,35.9675,-8.1095,36.8703816972,24.8175,-8.1095,26.1088547527,11.15,0.0,11.15,64.91
2021-01-20 07:30:00,36.1955,-4.279,36.4475521983,22.0955,-6.159,22.9378377632,14.1,1.88,14.2247811934,77.31,36.3555,-6.159,36.873508936,22.0955,-6.159,22.9378377632,14.26,0.0,14.26,64.43
2021-01-20 08:00:00,26.142,-4.7935,26.5778442739,20.942,-3.7835,21.2810299622,5.2,-1.01,5.2971784943,76.91,26.212,-3.7835,26.4836518677,20.942,-3.7835,21.2810299622,5.27,0.0,5.27,64.1
2021-01-20 08:30:00,21.6605,-1.0655000000000001,21.6866906304,23.2405,-8.0955,24.6101190672,-1.58,7.03,7.2053660559,78.54,21.6405,-8.0955,23.1051587422,23.2405,-8.0955,24.6101190672,-1.6,0.0,1.6,65.43
2021-01-20 09:00:00,21.7325,-0.8615,21.7495686969,24.7525,-8.3015,26.1074923825,-3.02,7.44,8.0295703497,78.8,21.7225,-8.3015,23.2547179837,24.7525,-8.3015,26.1074923825,-3.03,0.0,3.03,65.66
2021-01-20 09:30:00,20.567,-0.262,20.5686687221,27.537,-8.582,28.8433197292,-6.97,8.32,10.8537228636,78.8,20.576999999999998,-8.582,22.2949243775,27.537,-8.582,28.8433197292,-6.96,0.0,6.96,65.66
2021-01-20 10:00:00,21.0875,-0.5640000000000001,21.0950409398,26.9875,-8.204,28.206927735,-5.9,7.64,9.6529580958,78.62,21.0775,-8.204,22.6178385848,26.9875,-8.204,28.206927735,-5.91,0.0,5.91,65.53
2021-01-20 10:30:00,19.119,0.327,19.1217962022,26.089,-9.713,27.8384318883,-6.97,10.04,12.2222133838,79.18,19.119,-9.713,21.4447786186,26.089,-9.713,27.8384318883,-6.97,0.0,6.97,66.0
2021-01-20 11:00:00,18.0865,-0.227,18.0879244594,26.3665,-9.527,28.0349077268,-8.28,9.3,12.451843237,78.8,18.0865,-9.527,20.4422408569,26.3665,-9.527,28.0349077268,-8.28,0.0,8.28,65.69
2021-01-20 11:30:00,19.0265,0.7125,19.0398360944,28.6465,-10.3975,30.4750712632,-9.62,11.11,14.6961389487,79.27,19.0365,-10.3975,21.690927562,28.6465,-10.3975,30.4750712632,-9.61,0.0,9.61,66.06
2021-01-20 12:00:00,21.1055,0.2615,21.107119948,28.6955,-10.1985,30.4539180156,-7.59,10.46,12.9236101767,78.98,21.0955,-10.1985,23.431379014,28.6955,-10.1985,30.4539180156,-7.6,0.0,7.6,65.82
2021-01-20 12:30:00,36.148,0.17450000000000002,36.1484211861,27.248,-10.8855,29.3419088379,8.9,11.06,14.196253026800001,78.84,36.068,-10.8855,37.6748554642,27.248,-10.8855,29.3419088379,8.82,0.0,8.82,65.72
2021-01-20 13:00:00,38.065,0.5505,38.0689804861,30.235,-11.4995,32.3480096026,7.83,12.05,14.3705045145,78.67,37.955,-11.4995,39.6588013592,30.235,-11.4995,32.3480096026,7.72,0.0,7.72,65.58
2021-01-20 13:30:00,40.5745,1.2845,40.5948271397,32.2845,-12.9355,34.7795356568,8.29,14.22,16.460027339,78.82,40.4945,-12.9355,42.5103715639,32.2845,-12.9355,34.7795356568,8.21,0.0,8.21,65.71
2021-01-20 14:00:00,37.0375,1.357,37.0623509137,30.1975,-12.253,32.5887252781,6.84,13.61,15.2321272316,78.94,36.9475,-12.253,38.9262606122,30.1975,-12.253,32.5887252781,6.75,0.0,6.75,65.8
2021-01-20 14:30:00,32.2375,1.2695,32.2624865207,27.9375,-12.3805,30.5578252907,4.3,13.65,14.3112717814,78.94,32.1375,-12.3805,34.4397399308,27.9375,-12.3805,30.5578252907,4.2,0.0,4.2,65.8
2021-01-20 15:00:00,37.26,1.6655,37.2972048584,26.59,-12.9545,29.5778155084,10.67,14.62,18.0995386682,78.87,37.15,-12.9545,39.343888601,26.59,-12.9545,29.5778155084,10.56,0.0,10.56,65.73
2021-01-20 15:30:00,29.615,0.367,29.6172739124,23.025,-9.653,24.9665983666,6.59,10.02,11.9928520378,78.48,29.615,-9.653,31.1484932862,23.025,-9.653,24.9665983666,6.59,0.0,6.59,65.41
2021-01-20 16:00:00,33.823,-0.5845,33.8280500362,26.723,-9.0345,28.2088801488,7.1,8.45,11.0368700273,77.52,33.853,-9.0345,35.0378052859,26.723,-9.0345,28.2088801488,7.13,0.0,7.13,64.6
2021-01-20 16:30:00,25.5995,-0.487,25.6041318785,27.2395,-9.077,28.7120582552,-1.6400000000000001,8.59,8.7451529432,77.65,25.5695,-9.077,27.1328446583,27.2395,-9.077,28.7120582552,-1.67,0.0,1.67,64.71
2021-01-20 17:00:00,25.36,-0.9265,25.376918691,23.51,-8.1265,24.8748889897,1.85,7.2,7.4338751671,77.71,25.36,-8.1265,26.6302384941,23.51,-8.1265,24.8748889897,1.85,0.0,1.85,64.77
2021-01-20 17:30:00,37.7625,-1.499,37.7922400401,24.7825,-8.749,26.2815012366,12.98,7.25,14.8675115604,77.46,37.9325,-8.749,38.9283901189,24.7825,-8.749,26.2815012366,13.15,0.0,13.15,64.56
2021-01-20 18:00:00,44.73,-0.5155000000000001,44.7329703938,33.46,-12.2155,35.6200791724,11.27,11.7,16.2450884885,77.14,44.84,-12.2155,46.4741222644,33.46,-12.2155,35.6200791724,11.38,0.0,11.38,64.31
2021-01-20 18:30:00,48.2435,-1.0235,48.254355705,30.2035,-10.9135,32.1147301795,18.04,9.89,20.5731305348,77.05,48.4335,-10.9135,49.6478439059,30.2035,-10.9135,32.1147301795,18.23,0.0,18.23,64.23
2021-01-20 19:00:00,41.412,1.0865,41.4262504488,27.132,-13.1135,30.1348520197,14.28,14.2,20.1384805782,78.34,41.482,-13.1135,43.5054043338,27.132,-13.1135,30.1348520197,14.35,0.0,14.35,65.31
2021-01-20 19:30:00,44.895,1.332,44.9147553595,22.505,-13.398,26.191247183,22.39,14.73,26.8008395391,79.18,44.965,-13.398,46.9186277399,22.505,-13.398,26.191247183,22.46,0.0,22.46,65.99
2021-01-20 20:00:00,45.8905,-0.425,45.8924679577,15.5205,-9.865,18.3903274916,30.37,9.44,31.8033095762,78.24,45.6605,-9.865,46.7140180808,15.5205,-9.865,18.3903274916,30.14,0.0,30.14,65.21
2021-01-20 20:30:00,42.6175,1.304,42.6374450718,16.6275,-11.486,20.2089572282,25.99,12.79,28.9666049098,78.33,42.4275,-11.486,43.9547602911,16.6275,-11.486,20.2089572282,25.8,0.0,25.8,65.29
2021-01-20 21:00:00,41.534,1.3595000000000002,41.556243769700004,19.124,-11.2805,22.2030866379,22.41,12.64,25.7289272998,78.19,41.354,-11.2805,42.8649390091,19.124,-11.2805,22.2030866379,22.23,0.0,22.23,65.17
2021-01-20 21:30:00,41.3645,0.6910000000000001,41.3702712252,13.0845,-10.219,16.6021715824,28.28,10.91,30.3114912203,77.9,41.1545,-10.219,42.404254872,13.0845,-10.219,16.6021715824,28.07,0.0,28.07,64.93
2021-01-20 22:00:00,48.4355,1.206,48.4505118265,21.1555,-11.804,24.2258043468,27.28,13.01,30.2234759748,77.9,48.2555,-11.804,49.6782416783,21.1555,-11.804,24.2258043468,27.1,0.0,27.1,64.93
2021-01-20 22:30:00,40.0475,2.2475,40.1105162333,23.1775,-12.8525,26.5025142675,16.87,15.1,22.6408237483,78.57,39.9175,-12.8525,41.9355882575,23.1775,-12.8525,26.5025142675,16.74,0.0,16.74,65.46
2021-01-20 23:00:00,43.4825,1.788,43.5192457454,24.2225,-13.652,27.8047947349,19.26,15.44,24.6848374514,78.57,43.3225,-13.652,45.4226387416,24.2225,-13.652,27.8047947349,19.1,0.0,19.1,65.46
2021-01-20 23:30:00,40.8285,2.066,40.8807383526,26.1485,-14.544,29.9210960403,14.68,16.61,22.167419786700002,78.75,40.7385,-14.544,43.2568297295,26.1485,-14.544,29.9210960403,14.59,0.0,14.59,65.6
2021-01-21 00:00:00,32.073,0.609,32.0787813048,27.103,-11.711,29.5249069431,4.97,12.32,13.2847017279,79.09,32.003,-11.711,34.0784320355,27.103,-11.711,29.5249069431,4.9,0.0,4.9,65.88
2021-01-21 00:30:00,30.1275,0.5285000000000001,30.1321351467,28.8375,-11.1515,30.9185600975,1.29,11.68,11.7510212322,78.8,30.1275,-11.1515,32.1251024668,28.8375,-11.1515,30.9185600975,1.29,0.0,1.29,65.66
2021-01-21 01:00:00,31.6615,1.097,31.6804985954,28.1515,-11.583,30.4413015696,3.51,12.68,13.1568423263,78.39,31.6215,-11.583,33.6761807699,28.1515,-11.583,30.4413015696,3.47,0.0,3.47,65.33
2021-01-21 01:30:00,33.8695,0.963,33.8831875604,24.6795,-11.457,27.2092000847,9.19,12.42,15.4503236212,78.55,33.7995,-11.457,35.6885002382,24.6795,-11.457,27.2092000847,9.12,0.0,9.12,65.46
2021-01-21 02:00:00,35.869,1.232,35.8901516436,19.819,-12.358,23.3562181228,16.05,13.59,21.0307061222,78.88,35.749,-12.358,37.8247427618,19.819,-12.358,23.3562181228,15.93,0.0,15.93,65.73
2021-01-21 02:30:00,29.574,1.0385,29.5922280042,21.214,-11.7315,24.2417385567,8.36,12.77,15.2631091197,78.8,29.504,-11.7315,31.7508127179,21.214,-11.7315,24.2417385567,8.29,0.0,8.29,65.66
2021-01-21 03:00:00,40.4505,1.2610000000000001,40.4701503735,16.860500000000002,-12.879,21.2166232292,23.59,14.14,27.5032307193,79.11,40.2905,-12.879,42.2988537818,16.860500000000002,-12.879,21.2166232292,23.43,0.0,23.43,65.93
2021-01-21 03:30:00,35.9645,0.806,35.9735304947,15.2445,-12.344,19.6155325253,20.72,13.15,24.5405969773,79.15,35.8245,-12.344,37.8915443899,15.2445,-12.344,19.6155325253,20.58,0.0,20.58,65.93
2021-01-21 04:00:00,33.065,0.161,33.065391968,25.985,-12.229,28.7187859423,7.08,12.39,14.2701962145,78.55,33.125,-12.229,35.3102544029,25.985,-12.229,28.7187859423,7.14,0.0,7.14,65.45
2021-01-21 04:30:00,39.8475,-0.715,39.8539142526,20.8375,-11.225,23.6685874367,19.01,10.51,21.7218829755,78.41,40.0875,-11.225,41.629416057,20.8375,-11.225,23.6685874367,19.25,0.0,19.25,65.34
2021-01-21 05:00:00,43.1395,-0.7425,43.1458893349,22.2495,-11.4225,25.0102730193,20.89,10.68,23.4617667706,78.25,43.4195,-11.4225,44.8968427231,22.2495,-11.4225,25.0102730193,21.17,0.0,21.17,65.2
2021-01-21 05:30:00,43.977,-1.0115,43.9886310454,23.847,-11.6115,26.5236939594,20.13,10.6,22.7503164813,77.97,44.217,-11.6115,45.7161899249,23.847,-11.6115,26.5236939594,20.37,0.0,20.37,64.98
2021-01-21 06:00:00,39.413,-1.039,39.4266926079,29.893,-12.299,32.3242455442,9.52,11.26,14.7451008813,77.6,39.573,-12.299,41.4401704871,29.893,-12.299,32.3242455442,9.68,0.0,9.68,64.67
2021-01-21 06:30:00,29.7085,-0.765,29.7183478217,30.3585,-10.995,32.2882106542,-0.65,10.23,10.250629249,77.87,29.7085,-10.995,31.6778313218,30.3585,-10.995,32.2882106542,-0.65,0.0,0.65,64.92
2021-01-21 07:00:00,35.257,-0.755,35.2650829292,29.437,-11.155,31.479691771,5.82,10.4,11.917734684100001,77.72,35.327,-11.155,37.0463352304,29.437,-11.155,31.479691771,5.89,0.0,5.89,64.79
2021-01-21 07:30:00,37.714,-1.086,37.729632810300004,30.164,-10.476,31.9313869414,7.55,9.39,12.048842268,77.42,37.804,-10.476,39.228675634,30.164,-10.476,31.9313869414,7.64,0.0,7.64,64.57
2021-01-21 08:00:00,41.413,-1.2530000000000001,41.431951173,29.453,-10.053,31.1214077124,11.96,8.8,14.8486228318,77.42,41.563,-10.053,42.761498781,29.453,-10.053,31.1214077124,12.11,0.0,12.11,64.57
2021-01-21 08:30:00,35.5505,-1.9785,35.6055123892,24.9505,-7.6085,26.0847986862,10.6,5.63,12.0023705992,77.5,35.7005,-7.6085,36.5022598273,24.9505,-7.6085,26.0847986862,10.75,0.0,10.75,64.65
2021-01-21 09:00:00,21.083,-2.7965,21.2676585747,20.263,-5.3365,20.9539352211,0.8200000000000001,2.54,2.6690822392999998,77.87,21.093,-5.3365,21.7575936457,20.263,-5.3365,20.9539352211,0.8300000000000001,0.0,0.8300000000000001,64.96
2021-01-21 09:30:00,35.726,-2.207,35.7941046124,17.946,-6.797,19.1900527618,17.78,4.59,18.3629109893,77.83,35.916,-6.797,36.5534986698,17.946,-6.797,19.1900527618,17.97,0.0,17.97,64.96
2021-01-21 10:00:00,37.0495,-2.253,37.1179398573,15.9795,-6.9030000000000005,17.4067753835,21.07,4.65,21.5770109144,77.88,37.2795,-6.9030000000000005,37.9132236726,15.9795,-6.9030000000000005,17.4067753835,21.3,0.0,21.3,64.96
2021-01-21 10:30:00,36.854,-2.08,36.9126498101,11.194,-6.75,13.0716539122,25.66,4.67,26.081497273,78.23,37.144,-6.75,37.7523408016,11.194,-6.75,13.0716539122,25.95,0.0,25.95,65.27
2021-01-21 11:00:00,23.706,-2.1315,23.8016328904,12.286,-5.6615,13.5276893167,11.42,3.5300000000000002,11.9531292974,78.32,23.856,-5.6615,24.5185912778,12.286,-5.6615,13.5276893167,11.57,0.0,11.57,65.32
2021-01-21 11:30:00,18.784,-2.118,18.9030309739,12.974,-5.388,14.048317337,5.8100000000000005,3.27,6.6670083246,78.32,18.834,-5.388,19.5895405765,12.974,-5.388,14.048317337,5.86,0.0,5.86,65.32
2021-01-21 12:00:00,19.815,-2.4335,19.9638710487,11.275,-4.8835,12.2871557836,8.54,2.45,8.8844864793,78.11,19.915,-4.8835,20.5050188308,11.275,-4.8835,12.2871557836,8.64,0.0,8.64,65.16
2021-01-21 12:30:00,20.595,-2.459,20.7412802401,14.235,-4.6690000000000005,14.9811476863,6.36,2.21,6.7330305212,77.91,20.645,-4.6690000000000005,21.16637867,14.235,-4.6690000000000005,14.9811476863,6.41,0.0,6.41,65.0
2021-01-21 13:00:00,32.68,-2.5165,32.7767474324,10.81,-5.7165,12.2284288545,21.87,3.2,22.1028708543,77.91,32.93,-5.7165,33.4224964994,10.81,-5.7165,12.2284288545,22.12,0.0,22.12,65.0
2021-01-21 13:30:00,35.83,-2.4,35.9102896118,6.79,-6.09,9.120975825,29.04,3.69,29.2734982535,78.0,36.15,-6.09,36.6593862469,6.79,-6.09,9.120975825,29.36,0.0,29.36,65.08
2021-01-21 14:00:00,30.642,-2.3,30.7281981899,5.932,-5.67,8.2059444307,24.71,3.37,24.9387449564,78.04,30.922,-5.67,31.437540998,5.932,-5.67,8.2059444307,24.99,0.0,24.99,65.12
2021-01-21 14:30:00,34.3935,-2.291,34.469718932,6.3635,-5.791,8.6040579525,28.03,3.5,28.2476707004,77.89,34.7235,-5.791,35.203084144,6.3635,-5.791,8.6040579525,28.36,0.0,28.36,65.0
2021-01-21 15:00:00,41.43,-2.287,41.4930749523,4.77,-6.237,7.8519468287,36.66,3.95,36.8721859943,77.89,41.84,-6.237,42.3023139911,4.77,-6.237,7.8519468287,37.07,0.0,37.07,65.0
2021-01-21 15:30:00,41.608,-2.265,41.6696038978,4.648,-6.195,7.7448001265,36.96,3.93,37.1683534744,77.89,42.018,-6.195,42.4722303276,4.648,-6.195,7.7448001265,37.37,0.0,37.37,65.03
2021-01-21 16:00:00,34.24,-2.0685000000000002,34.3024239996,6.47,-6.4885,9.1630525618,27.77,4.42,28.1195536949,77.99,34.59,-6.4885,35.1933052192,6.47,-6.4885,9.1630525618,28.12,0.0,28.12,65.08
2021-01-21 16:30:00,22.8005,-1.9025,22.8797357174,8.2605,-6.6425,10.5999370989,14.54,4.74,15.2931095595,77.95,22.9605,-6.6425,23.9020368693,8.2605,-6.6425,10.5999370989,14.7,0.0,14.7,65.04
2021-01-21 17:00:00,23.683,-2.422,23.8065237488,7.093,-6.032,9.3110511222,16.59,3.61,16.9782272337,77.64,23.873,-6.032,24.6232644668,7.093,-6.032,9.3110511222,16.78,0.0,16.78,64.77
2021-01-21 17:30:00,23.812,-2.174,23.9110355276,6.022,-5.974,8.4825208517,17.79,3.8,18.1913193584,77.6,24.002,-5.974,24.7342814733,6.022,-5.974,8.4825208517,17.98,0.0,17.98,64.72
2021-01-21 18:00:00,25.057,-1.8399999999999999,25.1244671386,8.297,-6.51,10.5461039726,16.76,4.67,17.3984625758,77.69,25.247,-6.51,26.0728040111,8.297,-6.51,10.5461039726,16.95,0.0,16.95,64.79
2021-01-21 18:30:00,27.432,-1.615,27.4794987036,5.562,-6.925,8.8820869732,21.87,5.31,22.5053993522,77.95,27.662,-6.925,28.5156425318,5.562,-6.925,8.8820869732,22.1,0.0,22.1,65.0
2021-01-21 19:00:00,38.2655,-1.2475,38.2858295783,3.3155,-8.1875,8.8333287327,34.95,6.94,35.6323743245,77.95,38.6255,-8.1875,39.483723311,3.3155,-8.1875,8.8333287327,35.31,0.0,35.31,65.0
2021-01-21 19:30:00,47.6315,-0.9805,47.6415907847,3.4314999999999998,-9.1405,9.76339759,44.2,8.16,44.9469198055,77.88,48.1515,-9.1405,49.0113832951,3.4314999999999998,-9.1405,9.76339759,44.72,0.0,44.72,64.94
2021-01-21 20:00:00,36.276,-2.0605,36.3344717348,3.116,-6.7405,7.4258868999,33.16,4.68,33.4886249344,77.72,36.666,-6.7405,37.2804224259,3.116,-6.7405,7.4258868999,33.55,0.0,33.55,64.81
2021-01-21 20:30:00,35.9885,-2.0425,36.0464136704,3.3585000000000003,-6.9825,7.7482145363,32.63,4.94,33.0018257071,77.47,36.3485,-6.9825,37.0130890159,3.3585000000000003,-6.9825,7.7482145363,32.99,0.0,32.99,64.61
2021-01-21 21:00:00,49.9415,-1.7465000000000002,49.9720290212,2.8715,-7.5665,8.0930485294,47.07,5.82,47.4284439972,77.07,50.4715,-7.5665,51.0355193419,2.8715,-7.5665,8.0930485294,47.6,0.0,47.6,64.26
2021-01-21 21:30:00,42.9745,-1.8025,43.0122849486,2.6545,-7.2525,7.7230257348,40.32,5.45,40.6866673494,77.29,43.4645,-7.2525,44.0654231399,2.6545,-7.2525,7.7230257348,40.81,0.0,40.81,64.46
2021-01-21 22:00:00,39.907,-1.689,39.9427261213,2.177,-7.689,7.991248338,37.73,6.0,38.2040953302,77.58,40.347,-7.689,41.0731193118,2.177,-7.689,7.991248338,38.17,0.0,38.17,64.71
2021-01-21 22:30:00,42.49,-1.308,42.5101277815,2.55,-8.448,8.8244662162,39.94,7.14,40.5731832619,77.48,42.94,-8.448,43.7631386443,2.55,-8.448,8.8244662162,40.39,0.0,40.39,64.61
2021-01-21 23:00:00,35.842,-1.5575,35.8758243146,2.542,-8.2775,8.6590282509,33.3,6.72,33.9712878767,77.32,36.232,-8.2775,37.1655059195,2.542,-8.2775,8.6590282509,33.69,0.0,33.69,64.46
2021-01-21 23:30:00,31.2885,-1.5190000000000001,31.3253506485,3.0385,-7.709,8.2862031866,28.25,6.19,28.9202109259,77.39,31.6585,-7.709,32.5835741325,3.0385,-7.709,8.2862031866,28.62,0.0,28.62,64.46
2021-01-22 00:00:00,42.3325,-1.446,42.3571891448,4.0925,-7.896,8.8935579073,38.24,6.45,38.7801508507,76.97,42.7825,-7.896,43.5050470894,4.0925,-7.896,8.8935579073,38.69,0.0,38.69,64.15
2021-01-22 00:30:00,49.0075,0.528,49.0103442168,4.2375,-10.882,11.6779420383,44.77,11.41,46.2010930607,77.84,49.3675,-10.882,50.5526258492,4.2375,-10.882,11.6779420383,45.13,0.0,45.13,64.88
2021-01-22 01:00:00,48.793,0.8025,48.7995989251,3.6029999999999998,-11.5475,12.0965435249,45.19,12.35,46.847183479899996,78.17,49.163,-11.5475,50.5009438055,3.6029999999999998,-11.5475,12.0965435249,45.56,0.0,45.56,65.16
2021-01-22 01:30:00,41.724,0.9,41.7337055148,4.814,-11.77,12.7164262275,36.91,12.67,39.024056683,78.38,41.984,-11.77,43.6026278566,4.814,-11.77,12.7164262275,37.17,0.0,37.17,65.32
2021-01-22 02:00:00,38.284,1.8645,38.3293753699,3.784,-12.6355,13.1899399639,34.5,14.5,37.4232548023,79.15,38.524,-12.6355,40.5432415607,3.784,-12.6355,13.1899399639,34.74,0.0,34.74,65.96
2021-01-22 02:30:00,31.4445,-0.113,31.4447030396,4.4745,-9.233,10.2600896317,26.97,9.12,28.4702528967,78.47,31.3245,-9.233,32.6568919104,4.4745,-9.233,10.2600896317,26.85,0.0,26.85,65.37
2021-01-22 03:00:00,29.4965,0.6890000000000001,29.504545976,4.8165,-10.391,11.4530150288,24.68,11.08,27.0530737625,78.57,29.3365,-10.391,31.12238926,4.8165,-10.391,11.4530150288,24.52,0.0,24.52,65.47
2021-01-22 03:30:00,29.69,0.656,29.6972462696,4.43,-10.554,11.446039315,25.26,11.21,27.6356961193,78.7,29.51,-10.554,31.3405012085,4.43,-10.554,11.446039315,25.08,0.0,25.08,65.58
2021-01-22 04:00:00,33.2345,0.6885,33.241630864,4.1145,-10.8015,11.558612049,29.12,11.49,31.3048638393,78.6,33.0245,-10.8015,34.7460789514,4.1145,-10.8015,11.558612049,28.91,0.0,28.91,65.5
2021-01-22 04:30:00,36.4895,1.2265,36.5101069911,4.6995000000000005,-11.993500000000001,12.8813563921,31.79,13.22,34.4292390273,79.06,36.2795,-11.993500000000001,38.2105504082,4.6995000000000005,-11.993500000000001,12.8813563921,31.58,0.0,31.58,65.87
2021-01-22 05:00:00,34.092,-0.449,34.0949565918,3.202,-10.239,10.7279972502,30.89,9.79,32.4042620654,79.01,33.862,-10.239,35.3761524901,3.202,-10.239,10.7279972502,30.66,0.0,30.66,65.84
2021-01-22 05:30:00,39.052,-0.982,39.0643447148,2.932,-9.572,10.0109843672,36.12,8.59,37.1273820785,78.72,38.832,-9.572,39.9943421999,2.932,-9.572,10.0109843672,35.9,0.0,35.9,65.61
2021-01-22 06:00:00,35.577,-0.525,35.5808734294,2.577,-10.105,10.428420494000001,33.0,9.58,34.3624271553,79.04,35.357,-10.105,36.7726593273,2.577,-10.105,10.428420494000001,32.78,0.0,32.78,65.87
2021-01-22 06:30:00,29.3845,-1.2785,29.4123001906,2.8545,-8.6085,9.0694234933,26.53,7.33,27.5239859032,78.98,29.2045,-8.6085,30.4468240134,2.8545,-8.6085,9.0694234933,26.35,0.0,26.35,65.82
2021-01-22 07:00:00,41.8215,-0.315,41.8226862749,2.6215,-10.565,10.885379518,39.2,10.25,40.5179281306,79.09,41.5515,-10.565,42.8736093331,2.6215,-10.565,10.885379518,38.93,0.0,38.93,65.93
2021-01-22 07:30:00,45.8895,-0.41450000000000004,45.8913719614,2.2295,-10.5445,10.7776226739,43.66,10.13,44.8197780003,78.86,45.5995,-10.5445,46.8027871018,2.2295,-10.5445,10.7776226739,43.37,0.0,43.37,65.75
2021-01-22 08:00:00,45.605,-0.87,45.6132976773,1.425,-9.36,9.4678521852,44.18,8.49,44.9883596056,78.61,45.285,-9.36,46.2421974499,1.425,-9.36,9.4678521852,43.86,0.0,43.86,65.55
2021-01-22 08:30:00,39.89,-0.774,39.8975083934,1.15,-8.864,8.938288203,38.74,8.09,39.5756958246,78.61,39.63,-8.864,40.6092033411,1.15,-8.864,8.938288203,38.48,0.0,38.48,65.55
2021-01-22 09:00:00,43.6315,-0.5725,43.6352557973,1.0415,-9.3525,9.4103123487,42.59,8.78,43.4855895671,78.89,43.3315,-9.3525,44.3293147759,1.0415,-9.3525,9.4103123487,42.29,0.0,42.29,65.77
2021-01-22 09:30:00,46.4695,-0.337,46.4707219575,0.9695,-9.557,9.6060490968,45.5,9.22,46.4247606348,78.65,46.1495,-9.557,47.1286812806,0.9695,-9.557,9.6060490968,45.18,0.0,45.18,65.57
2021-01-22 10:00:00,36.522,0.425,36.5244727409,0.762,-10.355,10.3829990369,35.76,10.78,37.3495113757,79.2,36.252,-10.355,37.7019035196,0.762,-10.355,10.3829990369,35.49,0.0,35.49,65.99
2021-01-22 10:30:00,29.1835,-0.11,29.1837073082,0.3735,-9.45,9.4573781911,28.81,9.34,30.2861635075,79.02,29.0735,-9.45,30.5707523991,0.3735,-9.45,9.4573781911,28.7,0.0,28.7,65.83
2021-01-22 11:00:00,30.9875,-2.0165,31.0530421779,0.20750000000000002,-6.6565,6.6597333655,30.78,4.64,31.1277689531,78.06,31.2275,-6.6565,31.9290737182,0.20750000000000002,-6.6565,6.6597333655,31.02,0.0,31.02,65.03
2021-01-22 11:30:00,48.2465,-2.255,48.2991696331,0.0665,-7.365,7.3653002145,48.18,5.11,48.4502270377,77.5,48.6765,-7.365,49.2305278994,0.0665,-7.365,7.3653002145,48.61,0.0,48.61,64.56
2021-01-22 12:00:00,43.392,-2.407,43.4587081377,0.112,-6.907,6.9079080046,43.28,4.5,43.5133129054,77.45,43.762,-6.907,44.3037164694,0.112,-6.907,6.9079080046,43.65,0.0,43.65,64.56
2021-01-22 12:30:00,42.7475,-1.896,42.7895264317,0.1275,-6.626,6.6272265881,42.62,4.73,42.8816662456,77.35,43.1075,-6.626,43.6137642522,0.1275,-6.626,6.6272265881,42.98,0.0,42.98,64.46
2021-01-22 13:00:00,38.1335,-1.967,38.1841971403,0.41350000000000003,-6.477,6.4901857639,37.72,4.51,37.9886627825,77.35,38.4635,-6.477,39.0050299481,0.41350000000000003,-6.477,6.4901857639,38.05,0.0,38.05,64.46
2021-01-22 13:30:00,40.515,0.0695,40.5150596106,0.325,-9.6105,9.6159937214,40.19,9.68,41.3393093798,78.37,40.195,-9.6105,41.3279534365,0.325,-9.6105,9.6159937214,39.87,0.0,39.87,65.3
2021-01-22 14:00:00,47.82,0.9380000000000001,47.8291986552,0.07,-10.682,10.6822293553,47.75,11.62,49.143533654,78.37,47.48,-10.682,48.6667804976,0.07,-10.682,10.6822293553,47.41,0.0,47.41,65.3
2021-01-22 14:30:00,50.254,0.3365,50.2551265867,0.254,-10.2735,10.2766394434,50.0,10.61,51.113326051,78.01,49.914,-10.2735,50.9603002174,0.254,-10.2735,10.2766394434,49.66,0.0,49.66,65.01
2021-01-22 15:00:00,54.766,0.34950000000000003,54.7671151901,0.596,-10.6205,10.6372099843,54.17,10.97,55.2696100945,78.24,54.386,-10.6205,55.4132837526,0.596,-10.6205,10.6372099843,53.79,0.0,53.79,65.19
2021-01-22 15:30:00,45.907,0.48250000000000004,45.9095355591,1.077,-10.1375,10.1945492912,44.83,10.62,46.0707423426,78.5,45.607,-10.1375,46.7200958395,1.077,-10.1375,10.1945492912,44.53,0.0,44.53,65.42
2021-01-22 16:00:00,44.874,0.222,44.8745491342,0.884,-10.118,10.1565437034,43.99,10.34,45.1888891211,78.1,44.564,-10.118,45.6981839902,0.884,-10.118,10.1565437034,43.68,0.0,43.68,65.08
2021-01-22 16:30:00,38.9025,0.026500000000000003,38.9025090258,2.9425,-9.9435,10.369739558,35.96,9.97,37.3165177904,78.28,38.6225,-9.9435,39.8819595619,2.9425,-9.9435,10.369739558,35.68,0.0,35.68,65.21
2021-01-22 17:00:00,45.488,0.20850000000000002,45.4884778405,1.6179999999999999,-9.9215,10.0525661525,43.87,10.13,45.0243689573,77.95,45.198,-9.9215,46.2741327985,1.6179999999999999,-9.9215,10.0525661525,43.58,0.0,43.58,64.94
2021-01-22 17:30:00,37.998,0.9395,38.0096127874,1.858,-10.3405,10.5060984314,36.14,11.28,37.8594506035,78.55,37.728,-10.3405,39.1194059803,1.858,-10.3405,10.5060984314,35.87,0.0,35.87,65.43
2021-01-22 18:00:00,32.294,0.8375,32.3048578739,4.644,-10.3125,11.3099245024,27.65,11.15,29.8135036519,78.6,32.044,-10.3125,33.6625250427,4.644,-10.3125,11.3099245024,27.4,0.0,27.4,65.47
2021-01-22 18:30:00,45.2615,0.808,45.2687115594,8.6115,-11.672,14.504947992,36.65,12.48,38.7165713875,78.57,45.0115,-11.672,46.5002227548,8.6115,-11.672,14.504947992,36.4,0.0,36.4,65.47
2021-01-22 19:00:00,45.5155,0.712,45.5210685754,6.8955,-12.228,14.0382300968,38.62,12.94,40.7301853666,78.67,45.2155,-12.228,46.8397846307,6.8955,-12.228,14.0382300968,38.32,0.0,38.32,65.52
2021-01-22 19:30:00,36.7185,-0.019,36.7185049158,5.7985,-10.859,12.3101780349,30.92,10.84,32.7651033876,78.73,36.4885,-10.859,38.0700474553,5.7985,-10.859,12.3101780349,30.69,0.0,30.69,65.57
2021-01-22 20:00:00,42.986,-0.24150000000000002,42.9866783812,4.326,-11.0415,11.8587098055,38.66,10.8,40.1401993019,78.45,42.716,-11.0415,44.1199657553,4.326,-11.0415,11.8587098055,38.39,0.0,38.39,65.35
2021-01-22 20:30:00,46.4195,0.184,46.4198646729,3.2695,-11.466,11.923035949399999,43.15,11.65,44.6950220942,78.18,46.0995,-11.466,47.5040319999,3.2695,-11.466,11.923035949399999,42.83,0.0,42.83,65.14
2021-01-22 21:00:00,43.921,-0.1825,43.9213791592,2.741,-10.6125,10.9607589724,41.18,10.43,42.4803166184,78.03,43.621,-10.6125,44.8933936927,2.741,-10.6125,10.9607589724,40.88,0.0,40.88,65.03
2021-01-22 21:30:00,44.5195,-0.089,44.5195889609,3.1795,-11.219,11.660839646,41.34,11.13,42.8120602167,77.97,44.1995,-11.219,45.6011157895,3.1795,-11.219,11.660839646,41.02,0.0,41.02,64.97
2021-01-22 22:00:00,31.7025,-0.1995,31.7031277085,3.2425,-9.7095,10.2366105963,28.46,9.51,30.0068608821,78.5,31.5125,-9.7095,32.9744150289,3.2425,-9.7095,10.2366105963,28.27,0.0,28.27,65.41
2021-01-22 22:30:00,40.229,-0.8275,40.2375098291,2.709,-8.8175,9.2242607969,37.52,7.99,38.3613151495,78.54,39.949,-8.8175,40.9105231848,2.709,-8.8175,9.2242607969,37.24,0.0,37.24,65.41
2021-01-22 23:00:00,35.349,-0.5125000000000001,35.3527149912,3.719,-9.2325,9.9533922484,31.63,8.72,32.8099878086,78.82,35.119,-9.2325,36.3123011836,3.719,-9.2325,9.9533922484,31.4,0.0,31.4,65.68
2021-01-22 23:30:00,20.9545,-0.9440000000000001,20.9757528172,4.1745,-8.394,9.3747365963,16.78,7.45,18.3594907337,78.82,20.8145,-8.394,22.4433207492,4.1745,-8.394,9.3747365963,16.64,0.0,16.64,65.68
2021-01-23 00:00:00,31.178,-1.095,31.197222777,3.338,-8.855,9.4632588996,27.84,7.76,28.9012664082,78.4,30.958,-8.855,32.1995153535,3.338,-8.855,9.4632588996,27.62,0.0,27.62,65.33
