Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-23 00:30:00,22.6405,-1.179,22.6711773239,2.4205,-8.009,8.3667736464,20.22,6.83,21.3423827161,78.45,22.4805,-8.009,23.8645544951,2.4205,-8.009,8.3667736464,20.06,0.0,20.06,65.33
2021-01-23 01:00:00,31.179,-1.504,31.215253595,1.889,-7.974,8.1946932218,29.29,6.47,29.9960830776,78.13,30.949,-7.974,31.9597446329,1.889,-7.974,8.1946932218,29.06,0.0,29.06,65.1
2021-01-23 01:30:00,38.54,-1.471,38.5680624481,0.9500000000000001,-8.971,9.0211607346,37.59,7.5,38.3309026766,78.05,38.27,-8.971,39.3074005882,0.9500000000000001,-8.971,9.0211607346,37.32,0.0,37.32,65.04
2021-01-23 02:00:00,38.7245,-1.384,38.7492239438,0.6345000000000001,-8.454,8.4777771998,38.09,7.07,38.7405859532,78.05,38.4645,-8.454,39.3825834126,0.6345000000000001,-8.454,8.4777771998,37.83,0.0,37.83,65.04
2021-01-23 02:30:00,37.9255,-1.5455,37.9569772308,0.0955,-7.9254999999999995,7.9260753529,37.83,6.38,38.3642190068,78.25,37.6655,-7.9254999999999995,38.4903032009,0.0955,-7.9254999999999995,7.9260753529,37.57,0.0,37.57,65.2
2021-01-23 03:00:00,35.0685,-1.657,35.1076251155,0.0585,-7.257,7.2572357858,35.01,5.6,35.4550433648,78.41,34.8185,-7.257,35.5667259001,0.0585,-7.257,7.2572357858,34.76,0.0,34.76,65.33
2021-01-23 03:30:00,24.215,-1.4655,24.2593057454,0.045,-6.6955,6.6956512193,24.17,5.23,24.7293712011,78.75,24.035,-6.6955,24.9501692429,0.045,-6.6955,6.6956512193,23.99,0.0,23.99,65.6
2021-01-23 04:00:00,21.978,-1.289,22.0157671908,0.418,-6.899,6.9116513946,21.56,5.61,22.2779195618,78.9,21.798000000000002,-6.899,22.863704971,0.418,-6.899,6.9116513946,21.38,0.0,21.38,65.7
2021-01-23 04:30:00,34.133,-1.11,34.1510437469,1.663,-8.83,8.9852361683,32.47,7.72,33.3751299623,78.66,33.903,-8.83,35.0340164554,1.663,-8.83,8.9852361683,32.24,0.0,32.24,65.51
2021-01-23 05:00:00,38.4595,-1.1635,38.477095427,2.7495000000000003,-9.4235,9.816420045000001,35.71,8.26,36.6528539134,78.41,38.2095,-9.4235,39.3543929251,2.7495000000000003,-9.4235,9.816420045000001,35.46,0.0,35.46,65.31
2021-01-23 05:30:00,41.3395,-0.5365,41.3429811758,3.7795,-10.3665,11.0339903254,37.56,9.83,38.8250241468,78.74,41.0895,-10.3665,42.3770141999,3.7795,-10.3665,11.0339903254,37.31,0.0,37.31,65.6
2021-01-23 06:00:00,27.9215,-1.011,27.9397974805,2.8915,-9.121,9.5683547828,25.03,8.11,26.3110813157,78.96,27.7315,-9.121,29.1929569117,2.8915,-9.121,9.5683547828,24.84,0.0,24.84,65.77
2021-01-23 06:30:00,29.4825,-1.6520000000000001,29.5287471839,1.9225,-8.012,8.2394265729,27.56,6.36,28.2843278159,78.28,29.2625,-8.012,30.3395130193,1.9225,-8.012,8.2394265729,27.34,0.0,27.34,65.21
2021-01-23 07:00:00,48.0075,-1.5630000000000002,48.0329368793,4.9875,-9.073,10.3534769643,43.02,7.51,43.6705907906,77.8,47.7175,-9.073,48.5724112563,4.9875,-9.073,10.3534769643,42.73,0.0,42.73,64.82
2021-01-23 07:30:00,44.317,-0.623,44.3213787917,3.9370000000000003,-10.553,11.263470957,40.38,9.93,41.5830410143,78.37,44.027,-10.553,45.2740824093,3.9370000000000003,-10.553,11.263470957,40.09,0.0,40.09,65.3
2021-01-23 08:00:00,43.052,-0.6165,43.0564138805,3.722,-11.1065,11.7135659067,39.33,10.49,40.7049014248,78.84,43.442,-11.1065,44.839287530600004,3.722,-11.1065,11.7135659067,39.72,0.0,39.72,65.69
2021-01-23 08:30:00,33.4015,-0.8285,33.4117735911,4.1415,-10.5585,11.3416905486,29.26,9.73,30.8353774097,78.84,33.7315,-10.5585,35.3453817988,4.1415,-10.5585,11.3416905486,29.59,0.0,29.59,65.69
2021-01-23 09:00:00,29.239,-1.024,29.2569256245,3.729,-9.824,10.5079216308,25.51,8.8,26.9851829714,78.79,29.529,-9.824,31.1202959015,3.729,-9.824,10.5079216308,25.8,0.0,25.8,65.63
2021-01-23 09:30:00,34.862,-1.1360000000000001,34.8805037234,4.792,-9.656,10.7796845965,30.07,8.52,31.253724578,78.6,35.182,-9.656,36.4830297536,4.792,-9.656,10.7796845965,30.39,0.0,30.39,65.47
2021-01-23 10:00:00,31.64,-1.2575,31.6649791765,4.49,-9.4275,10.4421193371,27.15,8.17,28.3526259807,78.53,31.96,-9.4275,33.321454894,4.49,-9.4275,10.4421193371,27.47,0.0,27.47,65.42
2021-01-23 10:30:00,31.4205,-1.2045,31.4435786847,5.8705,-9.2045,10.9172153272,25.55,8.0,26.7731675377,78.59,31.6805,-9.2045,32.9905577476,5.8705,-9.2045,10.9172153272,25.81,0.0,25.81,65.48
2021-01-23 11:00:00,35.918,-0.752,35.9258712908,10.388,-10.392,14.6936791853,25.53,9.64,27.2893843829,78.52,36.228,-10.392,37.689012298,10.388,-10.392,14.6936791853,25.84,0.0,25.84,65.41
2021-01-23 11:30:00,24.0045,-1.2635,24.0377297701,8.4245,-8.993500000000001,12.3229559157,15.58,7.73,17.3922195248,78.52,24.1745,-8.993500000000001,25.7932063245,8.4245,-8.993500000000001,12.3229559157,15.75,0.0,15.75,65.41
2021-01-23 12:00:00,26.033,-1.2785,26.0643751364,8.363,-9.6685,12.7835699728,17.67,8.39,19.5607003965,78.31,26.223,-9.6685,27.9486246755,8.363,-9.6685,12.7835699728,17.86,0.0,17.86,65.24
2021-01-23 12:30:00,30.1775,-1.109,30.1978705748,9.2675,-10.529,14.0266317143,20.91,9.42,22.9339159325,78.37,30.4175,-10.529,32.1882610162,9.2675,-10.529,14.0266317143,21.15,0.0,21.15,65.24
2021-01-23 13:00:00,23.8375,-0.9255,23.8554596791,10.9075,-9.9055,14.7340587246,12.93,8.98,15.7424680403,78.49,23.9575,-9.9055,25.9245199859,10.9075,-9.9055,14.7340587246,13.05,0.0,13.05,65.37
2021-01-23 13:30:00,25.1765,-1.202,25.2051771716,6.2565,-9.082,11.028441243,18.92,7.88,20.4953848464,78.57,25.4065,-9.082,26.9809741531,6.2565,-9.082,11.028441243,19.15,0.0,19.15,65.44
2021-01-23 14:00:00,27.860500000000002,-1.0515,27.880335588,5.9805,-9.5415,11.2608437739,21.88,8.49,23.4694375732,78.79,28.1005,-9.5415,29.6762248694,5.9805,-9.5415,11.2608437739,22.12,0.0,22.12,65.61
2021-01-23 14:30:00,31.2835,-0.7995,31.2937145846,6.0235,-10.1795,11.8281347853,25.26,9.38,26.9453521038,78.56,31.5635,-10.1795,33.1643898255,6.0235,-10.1795,11.8281347853,25.54,0.0,25.54,65.44
2021-01-23 15:00:00,30.1725,-0.5865,30.1781997226,6.1025,-10.836500000000001,12.4366490061,24.07,10.25,26.1615634089,78.7,30.4425,-10.836500000000001,32.3137051187,6.1025,-10.836500000000001,12.4366490061,24.34,0.0,24.34,65.59
2021-01-23 15:30:00,27.461,-0.325,27.4629231146,5.121,-10.795,11.9480821055,22.34,10.47,24.6717753719,78.78,27.691,-10.795,29.7207588396,5.121,-10.795,11.9480821055,22.57,0.0,22.57,65.65
2021-01-23 16:00:00,26.3535,-0.6115,26.3605935916,3.1035,-10.2215,10.6822644837,23.25,9.61,25.1577940209,78.64,26.6035,-10.2215,28.499566216,3.1035,-10.2215,10.6822644837,23.5,0.0,23.5,65.5
2021-01-23 16:30:00,26.7835,-1.111,26.80653266,2.3335,-9.251,9.5407663869,24.45,8.14,25.769402399,78.37,27.0535,-9.251,28.5914823549,2.3335,-9.251,9.5407663869,24.72,0.0,24.72,65.25
2021-01-23 17:00:00,26.6875,-1.6255000000000002,26.7369576897,1.2075,-8.3355,8.422506545,25.48,6.71,26.3487096458,77.94,26.9675,-8.3355,28.2263461415,1.2075,-8.3355,8.422506545,25.76,0.0,25.76,64.9
2021-01-23 17:30:00,27.881,-2.3275,27.9779809359,1.111,-6.6775,6.7692929653,26.77,4.35,27.121124608,77.5,28.201,-6.6775,28.9807765122,1.111,-6.6775,6.7692929653,27.09,0.0,27.09,64.54
2021-01-23 18:00:00,26.615,-3.03,26.7869207824,1.115,-5.09,5.210693332,25.5,2.06,25.5830725285,76.93,26.895,-5.09,27.3724154031,1.115,-5.09,5.210693332,25.78,0.0,25.78,64.06
2021-01-23 18:30:00,25.3275,-2.629,25.46357982,0.3775,-5.689,5.701510962,24.95,3.06,25.1369469109,77.15,25.6175,-5.689,26.2415896479,0.3775,-5.689,5.701510962,25.24,0.0,25.24,64.25
2021-01-23 19:00:00,28.4475,-2.574,28.5637135585,1.0075,-6.234,6.3148881423,27.44,3.66,27.6830128418,77.25,28.7675,-6.234,29.4352138136,1.0075,-6.234,6.3148881423,27.76,0.0,27.76,64.32
2021-01-23 19:30:00,27.6665,-1.992,27.7381197317,0.10650000000000001,-6.912,6.9128204266,27.56,4.92,27.9957139577,77.62,27.9865,-6.912,28.8274162257,0.10650000000000001,-6.912,6.9128204266,27.88,0.0,27.88,64.62
2021-01-23 20:00:00,28.818,-3.166,28.9913897563,0.048,-5.366,5.3662146808,28.77,2.2,28.8539927913,77.04,29.158,-5.366,29.6476461123,0.048,-5.366,5.3662146808,29.11,0.0,29.11,64.11
2021-01-23 20:30:00,29.2025,-2.92,29.3481244077,0.1525,-5.7,5.702039657,29.05,2.7800000000000002,29.1827157749,77.27,29.5525,-5.7,30.0971802043,0.1525,-5.7,5.702039657,29.4,0.0,29.4,64.28
2021-01-23 21:00:00,25.8585,-2.676,25.9965958973,0.0785,-6.156,6.1565004873,25.78,3.48,26.0138194043,77.38,26.1585,-6.156,26.873099156,0.0785,-6.156,6.1565004873,26.08,0.0,26.08,64.37
2021-01-23 21:30:00,27.8485,-2.5615,27.96605504,0.0285,-6.1315,6.1315662355,27.82,3.5700000000000003,28.0481247145,77.38,28.1685,-6.1315,28.8281058084,0.0285,-6.1315,6.1315662355,28.14,0.0,28.14,64.37
2021-01-23 22:00:00,29.368,-2.4495,29.4699758101,0.028,-6.5295,6.5295600349,29.34,4.08,29.6223226638,77.48,29.718,-6.5295,30.4268613933,0.028,-6.5295,6.5295600349,29.69,0.0,29.69,64.45
2021-01-23 22:30:00,27.327,-2.1055,27.4079926162,0.047,-7.4755,7.4756477479,27.28,5.37,27.803512368,77.48,27.637,-7.4755,28.630174104399998,0.047,-7.4755,7.4756477479,27.59,0.0,27.59,64.45
2021-01-23 23:00:00,24.466,-1.3215,24.5016635813,0.246,-8.7515,8.7549567817,24.22,7.43,25.3340344201,77.7,24.736,-8.7515,26.2384917297,0.246,-8.7515,8.7549567817,24.49,0.0,24.49,64.7
2021-01-23 23:30:00,23.9475,-1.4985,23.9943380509,0.0275,-8.0185,8.0185471564,23.92,6.52,24.792676338,77.83,24.2175,-8.0185,25.5104615501,0.0275,-8.0185,8.0185471564,24.19,0.0,24.19,64.81
2021-01-24 00:00:00,24.3905,-1.2335,24.4216709604,0.09050000000000001,-8.6035,8.6039759704,24.3,7.37,25.3930482613,77.97,24.6605,-8.6035,26.1182019385,0.09050000000000001,-8.6035,8.6039759704,24.57,0.0,24.57,64.91
2021-01-24 00:30:00,29.112,-1.5175,29.1515239782,0.862,-9.1475,9.1880248285,28.25,7.63,29.2622521348,77.73,29.402,-9.1475,30.7921152286,0.862,-9.1475,9.1880248285,28.54,0.0,28.54,64.72
2021-01-24 01:00:00,41.1785,-1.8215,41.2187666543,2.8085,-9.7315,10.1286605482,38.37,7.91,39.1768426497,77.53,41.6385,-9.7315,42.760575002,2.8085,-9.7315,10.1286605482,38.83,0.0,38.83,64.54
2021-01-24 01:30:00,46.0955,-1.5745,46.1223825328,3.9655,-10.0345,10.7896422786,42.13,8.46,42.9710193037,77.48,46.5955,-10.0345,47.6637368499,3.9655,-10.0345,10.7896422786,42.63,0.0,42.63,64.54
2021-01-24 02:00:00,42.708,-1.9245,42.7513387422,4.798,-9.8045,10.9155404928,37.91,7.88,38.7203112074,77.71,43.158,-9.8045,44.2576680842,4.798,-9.8045,10.9155404928,38.36,0.0,38.36,64.7
2021-01-24 02:30:00,32.075,-1.5295,32.1114464833,4.145,-9.4995,10.3644355973,27.93,7.97,29.0448928385,77.82,32.385,-9.4995,33.7494996296,4.145,-9.4995,10.3644355973,28.24,0.0,28.24,64.8
2021-01-24 03:00:00,40.587,-1.012,40.5996146903,2.447,-10.622,10.9002152731,38.14,9.61,39.3320696125,77.95,41.017,-10.622,42.3700504248,2.447,-10.622,10.9002152731,38.57,0.0,38.57,64.89
2021-01-24 03:30:00,31.792,-1.431,31.8241893062,3.322,-9.941,10.4813722861,28.47,8.51,29.7146596817,78.18,32.142,-9.941,33.6441918464,3.322,-9.941,10.4813722861,28.82,0.0,28.82,65.08
2021-01-24 04:00:00,37.161,-0.3715,37.1628569038,5.601,-11.711500000000001,12.9819271778,31.56,11.34,33.5354916469,78.22,37.481,-11.711500000000001,39.2681116588,5.601,-11.711500000000001,12.9819271778,31.88,0.0,31.88,65.12
2021-01-24 04:30:00,35.0365,-0.664,35.0427913878,5.9065,-11.014,12.4977973359,29.13,10.35,30.9140647602,78.27,35.3965,-11.014,37.070478932,5.9065,-11.014,12.4977973359,29.49,0.0,29.49,65.12
2021-01-24 05:00:00,25.6235,-0.56,25.6296186521,3.3235,-10.52,11.0324998187,22.3,9.96,24.4231775164,78.72,25.8735,-10.52,27.9304207317,3.3235,-10.52,11.0324998187,22.55,0.0,22.55,65.5
2021-01-24 05:30:00,35.7415,-0.8300000000000001,35.7511359575,3.3015,-10.96,11.4464624339,32.44,10.13,33.9848569219,78.35,36.1115,-10.96,37.7380713902,3.3015,-10.96,11.4464624339,32.81,0.0,32.81,65.22
2021-01-24 06:00:00,39.6525,-0.6125,39.6572302676,1.3125,-11.5525,11.6268186749,38.34,10.94,39.8702796579,78.35,40.0725,-11.5525,41.7045023049,1.3125,-11.5525,11.6268186749,38.76,0.0,38.76,65.22
2021-01-24 06:30:00,39.364,-1.2245,39.3830407187,0.214,-9.2645,9.2669712555,39.15,8.04,39.9670376686,78.35,39.834,-9.2645,40.8971700274,0.214,-9.2645,9.2669712555,39.62,0.0,39.62,65.22
2021-01-24 07:00:00,24.398,-1.1835,24.4266877871,0.20800000000000002,-8.1835,8.186142941,24.19,7.0,25.1824561947,78.71,24.668,-8.1835,25.9899960802,0.20800000000000002,-8.1835,8.186142941,24.46,0.0,24.46,65.5
2021-01-24 07:30:00,24.9275,-1.2375,24.9581983024,0.3275,-8.3975,8.4038837748,24.6,7.16,25.620804046700002,78.71,25.1975,-8.3975,26.5599701148,0.3275,-8.3975,8.4038837748,24.87,0.0,24.87,65.5
2021-01-24 08:00:00,39.0905,-1.7855,39.1312560557,0.9005000000000001,-8.8355,8.8812702076,38.19,7.05,38.8352752018,78.34,39.5405,-8.8355,40.5156414302,0.9005000000000001,-8.8355,8.8812702076,38.64,0.0,38.64,65.2
2021-01-24 08:30:00,39.664,-1.9925000000000002,39.7140145572,1.634,-8.6625,8.8152630278,38.03,6.67,38.6104882124,78.06,40.104,-8.6625,41.0288888742,1.634,-8.6625,8.8152630278,38.47,0.0,38.47,64.95
2021-01-24 09:00:00,37.5025,-2.073,37.5597502022,1.4425,-8.303,8.4273729744,36.06,6.23,36.5942140235,77.78,37.9325,-8.303,38.8305854353,1.4425,-8.303,8.4273729744,36.49,0.0,36.49,64.72
2021-01-24 09:30:00,42.1985,-2.1665,42.2540781996,1.2185,-8.1065,8.1975657667,40.98,5.94,41.4082600456,77.3,42.6485,-8.1065,43.4120938737,1.2185,-8.1065,8.1975657667,41.43,0.0,41.43,64.32
2021-01-24 10:00:00,35.3165,-1.5899999999999999,35.3522739332,1.0065,-8.1,8.1622939331,34.31,6.51,34.9221448368,77.24,35.7465,-8.1,36.6527251681,1.0065,-8.1,8.1622939331,34.74,0.0,34.74,64.28
2021-01-24 10:30:00,32.062,-2.205,32.1377327918,0.712,-7.055,7.0908369746,31.35,4.85,31.7229412256,77.29,32.422,-7.055,33.1807038653,0.712,-7.055,7.0908369746,31.71,0.0,31.71,64.32
2021-01-24 11:00:00,45.305,-1.2425,45.322034721,0.275,-9.0125,9.0166945856,45.03,7.77,45.6954461626,77.16,45.605,-9.0125,46.4870001318,0.275,-9.0125,9.0166945856,45.33,0.0,45.33,64.22
2021-01-24 11:30:00,48.377,0.11800000000000001,48.3771439111,0.027,-10.312,10.3120353471,48.35,10.43,49.4621815127,77.73,48.037,-10.312,49.1313618069,0.027,-10.312,10.3120353471,48.01,0.0,48.01,64.71
2021-01-24 12:00:00,50.316,0.5710000000000001,50.3192398293,0.026000000000000002,-10.489,10.4890322242,50.29,11.06,51.4918216807,77.95,49.976,-10.489,51.0648577497,0.026000000000000002,-10.489,10.4890322242,49.95,0.0,49.95,64.88
2021-01-24 12:30:00,49.366,0.1115,49.366125919,0.026000000000000002,-9.2885,9.288536389,49.34,9.4,50.2274387163,77.66,49.006,-9.2885,49.878495048,0.026000000000000002,-9.2885,9.288536389,48.98,0.0,48.98,64.63
2021-01-24 13:00:00,44.1055,0.018500000000000003,44.1055038799,0.025500000000000002,-8.8015,8.8015369396,44.08,8.82,44.9537406675,77.83,43.8155,-8.8015,44.690764622,0.025500000000000002,-8.8015,8.8015369396,43.79,0.0,43.79,64.78
2021-01-24 13:30:00,40.1955,-0.076,40.1955718488,0.025500000000000002,-8.476,8.4760383582,40.17,8.4,41.0388705985,77.9,39.9255,-8.476,40.8152927988,0.025500000000000002,-8.476,8.4760383582,39.9,0.0,39.9,64.84
2021-01-24 14:00:00,42.632,0.4625,42.6345086784,0.032,-9.7175,9.7175526883,42.6,10.18,43.7994566176,77.9,42.342,-9.7175,43.442775812,0.032,-9.7175,9.7175526883,42.31,0.0,42.31,64.84
2021-01-24 14:30:00,40.695,0.5435,40.6986291815,0.215,-10.1865,10.1887686817,40.48,10.73,41.877957209,77.75,40.385,-10.1865,41.6498860413,0.215,-10.1865,10.1887686817,40.17,0.0,40.17,64.72
2021-01-24 15:00:00,44.304,0.611,44.3082129746,0.47400000000000003,-10.749,10.759445943,43.83,11.36,45.2782342854,77.95,44.014,-10.749,45.3075401782,0.47400000000000003,-10.749,10.759445943,43.54,0.0,43.54,64.89
2021-01-24 15:30:00,39.8355,0.5255000000000001,39.8389659818,0.9755,-10.6045,10.6492732381,38.86,11.13,40.422475184,77.89,39.5655,-10.6045,40.9619849434,0.9755,-10.6045,10.6492732381,38.59,0.0,38.59,64.85
2021-01-24 16:00:00,35.3555,0.662,35.361697134799996,1.7855,-10.828,10.9742240842,33.57,11.49,35.4818967926,78.07,35.1155,-10.828,36.7470260599,1.7855,-10.828,10.9742240842,33.33,0.0,33.33,64.99
2021-01-24 16:30:00,37.413,0.367,37.4147999861,1.463,-10.033,10.1391053846,35.95,10.4,37.4240898353,77.75,37.143,-10.033,38.4741931429,1.463,-10.033,10.1391053846,35.68,0.0,35.68,64.74
2021-01-24 17:00:00,41.126,0.513,41.1291994208,2.056,-10.247,10.4512269615,39.07,10.76,40.5245912996,77.83,40.826,-10.247,42.0923185985,2.056,-10.247,10.4512269615,38.77,0.0,38.77,64.81
2021-01-24 17:30:00,37.507,-0.013000000000000001,37.5070022529,2.317,-9.153,9.4417105442,35.19,9.14,36.3576085572,77.74,37.257,-9.153,38.3648466438,2.317,-9.153,9.4417105442,34.94,0.0,34.94,64.75
2021-01-24 18:00:00,39.41,0.08950000000000001,39.410101627,1.24,-9.2705,9.3530620788,38.17,9.36,39.3008714916,77.87,39.14,-9.2705,40.2229010671,1.24,-9.2705,9.3530620788,37.9,0.0,37.9,64.85
2021-01-24 18:30:00,38.7495,0.5215000000000001,38.7530090767,4.0395,-10.4185,11.1741980697,34.71,10.94,36.3932370091,77.92,38.4895,-10.4185,39.8746379607,4.0395,-10.4185,11.1741980697,34.45,0.0,34.45,64.9
2021-01-24 19:00:00,36.996,0.47750000000000004,36.9990813704,11.766,-11.0525,16.1430019591,25.23,11.53,27.7397512606,78.11,36.806,-11.0525,38.4296681257,11.766,-11.0525,16.1430019591,25.04,0.0,25.04,65.06
2021-01-24 19:30:00,38.9975,0.613,39.0023175626,14.2975,-11.387,18.2779176946,24.7,12.0,27.4606991899,78.16,38.7875,-11.387,40.4244223861,14.2975,-11.387,18.2779176946,24.49,0.0,24.49,65.09
2021-01-24 20:00:00,42.787,0.5675,42.790763317,19.177,-11.9525,22.5968932654,23.61,12.52,26.724193159,77.89,42.607,-11.9525,44.2517649959,19.177,-11.9525,22.5968932654,23.43,0.0,23.43,64.85
2021-01-24 20:30:00,42.2685,0.8260000000000001,42.2765699679,21.4185,-12.484,24.7911758142,20.85,13.31,24.7361799799,77.93,42.1185,-12.484,43.9296972247,21.4185,-12.484,24.7911758142,20.7,0.0,20.7,64.85
2021-01-24 21:00:00,33.202,1.0365,33.2181747881,22.252,-11.7035,25.1420646775,10.95,12.74,16.7991100955,78.05,33.092,-11.7035,35.1006036451,22.252,-11.7035,25.1420646775,10.84,0.0,10.84,64.99
2021-01-24 21:30:00,47.894,1.0495,47.9054974533,22.344,-12.9505,25.8257581931,25.55,14.0,29.1342152803,77.83,47.684,-12.9505,49.4113277119,22.344,-12.9505,25.8257581931,25.34,0.0,25.34,64.82
2021-01-24 22:00:00,46.076,0.784,46.0826695407,20.606,-12.956,24.3406074698,25.47,13.74,28.939739114200002,77.83,45.886,-12.956,47.6800055789,20.606,-12.956,24.3406074698,25.28,0.0,25.28,64.82
2021-01-24 22:30:00,50.7155,0.727,50.7207104569,19.3255,-12.693,23.1211418241,31.39,13.42,34.1383728376,77.83,50.4755,-12.693,52.0469821339,19.3255,-12.693,23.1211418241,31.15,0.0,31.15,64.82
2021-01-24 23:00:00,47.2295,0.7185,47.2349649359,16.8895,-12.5815,21.060611399,30.34,13.3,33.1271127628,78.04,47.0395,-12.5815,48.6930046567,16.8895,-12.5815,21.060611399,30.15,0.0,30.15,65.0
2021-01-24 23:30:00,34.799,1.6085,34.8361546852,13.109,-13.6715,18.9408498555,21.69,15.28,26.5317639821,78.77,34.589,-13.6715,37.1928599767,13.109,-13.6715,18.9408498555,21.48,0.0,21.48,65.61
2021-01-25 00:00:00,27.875,-0.891,27.889236382500002,8.035,-9.931000000000001,12.7744270322,19.84,9.04,21.802458577,79.15,27.785,-9.931000000000001,29.5064566832,8.035,-9.931000000000001,12.7744270322,19.75,0.0,19.75,65.9
2021-01-25 00:30:00,39.473,-1.9505,39.5211611577,6.163,-9.0705,10.9661542598,33.31,7.12,34.06245,77.66,39.463,-9.0705,40.4920033988,6.163,-9.0705,10.9661542598,33.3,0.0,33.3,64.68
2021-01-25 01:00:00,41.6715,-0.466,41.6741054883,6.9215,-11.056,13.0438605577,34.75,10.59,36.3278212944,78.04,41.4415,-11.056,42.890943779,6.9215,-11.056,13.0438605577,34.52,0.0,34.52,65.01
2021-01-25 01:30:00,44.128,-0.3125,44.1291064973,8.748,-11.4125,14.3795917971,35.38,11.1,37.0803775601,78.0,44.008,-11.4125,45.4637132255,8.748,-11.4125,14.3795917971,35.26,0.0,35.26,64.97
2021-01-25 02:00:00,43.9645,0.34400000000000003,43.9658457925,7.8345,-12.306,14.5882495951,36.13,12.65,38.2805355239,78.51,43.7245,-12.306,45.4232268366,7.8345,-12.306,14.5882495951,35.89,0.0,35.89,65.39
2021-01-25 02:30:00,43.0075,0.419,43.0095410025,10.0275,-12.541,16.0570058619,32.98,12.96,35.4350391562,78.47,42.7075,-12.541,44.5107541753,10.0275,-12.541,16.0570058619,32.68,0.0,32.68,65.35
2021-01-25 03:00:00,41.507,0.4,41.508927341,8.267,-12.57,15.0448725152,33.24,12.97,35.680786146,78.53,41.307,-12.57,43.1772295197,8.267,-12.57,15.0448725152,33.04,0.0,33.04,65.4
2021-01-25 03:30:00,27.5265,0.1985,27.5272157056,5.5765,-11.3715,12.6652423783,21.95,11.57,24.8126459693,78.98,27.3465,-11.3715,29.6165844503,5.5765,-11.3715,12.6652423783,21.77,0.0,21.77,65.77
2021-01-25 04:00:00,30.192,0.3255,30.193754557,6.472,-12.0345,13.6644053749,23.72,12.36,26.7471119936,79.11,30.012,-12.0345,32.3349553,6.472,-12.0345,13.6644053749,23.54,0.0,23.54,65.89
2021-01-25 04:30:00,43.5035,0.3425,43.5048482183,8.4835,-13.2575,15.739475166,35.02,13.6,37.5680768739,78.86,43.2635,-13.2575,45.2492180982,8.4835,-13.2575,15.739475166,34.78,0.0,34.78,65.67
2021-01-25 05:00:00,45.7925,0.645,45.7970422762,8.4525,-13.065,15.560815571500001,37.34,13.71,39.777376736,78.9,45.6025,-13.065,47.4371397878,8.4525,-13.065,15.560815571500001,37.15,0.0,37.15,65.72
2021-01-25 05:30:00,40.621,-0.89,40.6307487133,7.371,-10.6,12.9109117029,33.25,9.71,34.6388019423,78.39,40.331,-10.6,41.7007141546,7.371,-10.6,12.9109117029,32.96,0.0,32.96,65.32
2021-01-25 06:00:00,44.0155,-1.1445,44.0303772469,4.1355,-10.2145,11.019907917,39.88,9.07,40.8984021693,78.33,43.7355,-10.2145,44.9124701002,4.1355,-10.2145,11.019907917,39.6,0.0,39.6,65.28
2021-01-25 06:30:00,44.713,-0.133,44.7131978056,9.943,-11.613,15.2880678308,34.77,11.48,36.6161617322,78.44,44.563,-11.613,46.0513054972,9.943,-11.613,15.2880678308,34.62,0.0,34.62,65.41
2021-01-25 07:00:00,42.3875,0.3415,42.3888756456,12.9575,-11.9785,17.6459986541,29.43,12.32,31.9046595343,78.67,42.0575,-11.9785,43.7300556654,12.9575,-11.9785,17.6459986541,29.1,0.0,29.1,65.61
2021-01-25 07:30:00,33.032,-0.983,33.0466233222,9.222,-9.793,13.4516962871,23.81,8.81,25.3876387244,78.74,32.882,-9.793,34.3093102962,9.222,-9.793,13.4516962871,23.66,0.0,23.66,65.67
2021-01-25 08:00:00,36.9645,-0.47050000000000003,36.9674942416,7.9145,-10.5805,13.2131105535,29.05,10.11,30.7589759257,78.83,36.7345,-10.5805,38.2278755688,7.9145,-10.5805,13.2131105535,28.82,0.0,28.82,65.74
2021-01-25 08:30:00,51.0265,-0.025500000000000002,51.0265063717,6.4165,-11.3155,13.0081517711,44.61,11.29,46.0164774836,78.7,50.7565,-11.3155,52.0025271742,6.4165,-11.3155,13.0081517711,44.34,0.0,44.34,65.61
2021-01-25 09:00:00,48.037,-0.5645,48.0403167064,4.627,-10.8345,11.7811510155,43.41,10.27,44.6083064014,78.57,47.767,-10.8345,48.9803295135,4.627,-10.8345,11.7811510155,43.14,0.0,43.14,65.49
2021-01-25 09:30:00,48.841,-0.17400000000000002,48.8413099435,2.691,-11.004,11.3282609875,46.15,10.83,47.4037066061,78.57,48.451,-11.004,49.6848811712,2.691,-11.004,11.3282609875,45.76,0.0,45.76,65.49
2021-01-25 10:00:00,42.1515,0.17500000000000002,42.1518632714,2.9115,-10.845,11.2290185346,39.24,11.02,40.7580421512,78.91,41.8615,-10.845,43.2434874548,2.9115,-10.845,11.2290185346,38.95,0.0,38.95,65.78
2021-01-25 10:30:00,43.787,-0.0815,43.7870758472,2.497,-10.9215,11.2033107272,41.29,10.84,42.6892222932,79.1,43.567,-10.9215,44.9150604057,2.497,-10.9215,11.2033107272,41.07,0.0,41.07,65.94
2021-01-25 11:00:00,38.757,0.7585000000000001,38.7644214616,2.137,-11.6815,11.8753615208,36.62,12.44,38.6752892685,79.17,38.417,-11.6815,40.1537461671,2.137,-11.6815,11.8753615208,36.28,0.0,36.28,66.0
2021-01-25 11:30:00,47.676,0.445,47.6780767334,2.586,-12.375,12.6423107461,45.09,12.82,46.8770786206,78.91,47.406,-12.375,48.9945860376,2.586,-12.375,12.6423107461,44.82,0.0,44.82,65.77
2021-01-25 12:00:00,43.0315,-0.486,43.0342443671,2.8015,-11.196,11.54117924,40.23,10.71,41.6312022406,78.85,43.0915,-11.196,44.522216794,2.8015,-11.196,11.54117924,40.29,0.0,40.29,65.71
2021-01-25 12:30:00,38.144,-0.786,38.1520973473,3.154,-10.646,11.1033793054,34.99,9.86,36.352712416,78.85,38.574,-10.646,40.0161316471,3.154,-10.646,11.1033793054,35.42,0.0,35.42,65.71
2021-01-25 13:00:00,42.4835,-0.5035000000000001,42.4864835507,2.6535,-11.3135,11.6205139516,39.83,10.81,41.2708735066,79.0,42.9235,-11.3135,44.3894371951,2.6535,-11.3135,11.6205139516,40.27,0.0,40.27,65.85
2021-01-25 13:30:00,37.5755,-1.986,37.6279470108,3.0655,-8.806000000000001,9.324319077,34.51,6.82,35.1774430566,78.35,37.9255,-8.806000000000001,38.9344216119,3.0655,-8.806000000000001,9.324319077,34.86,0.0,34.86,65.32
2021-01-25 14:00:00,36.996,-2.0215,37.0511872718,3.016,-8.6415,9.1526924044,33.98,6.62,34.6188503564,78.16,37.376,-8.6415,38.3619720329,3.016,-8.6415,9.1526924044,34.36,0.0,34.36,65.16
2021-01-25 14:30:00,34.294,-1.944,34.3490548924,2.904,-8.334,8.8254615743,31.39,6.39,32.0337977767,77.89,34.704,-8.334,35.6906594503,2.904,-8.334,8.8254615743,31.8,0.0,31.8,64.94
2021-01-25 15:00:00,42.0035,-1.1855,42.0202263499,3.4835000000000003,-9.0455,9.6930821981,38.52,7.86,39.3137380568,77.62,42.4035,-9.0455,43.3575585394,3.4835000000000003,-9.0455,9.6930821981,38.92,0.0,38.92,64.75
2021-01-25 15:30:00,44.1275,-1.564,44.1552075326,3.2775,-8.974,9.5537784279,40.85,7.41,41.5166304028,77.87,44.6775,-8.974,45.5698549729,3.2775,-8.974,9.5537784279,41.4,0.0,41.4,64.93
2021-01-25 16:00:00,38.8595,-1.6405,38.8941124143,3.3795,-8.2805,8.9435843206,35.48,6.64,36.095983156,78.12,39.1895,-8.2805,40.0547574016,3.3795,-8.2805,8.9435843206,35.81,0.0,35.81,65.13
2021-01-25 16:30:00,38.629,-0.644,38.6343678219,3.569,-9.524000000000001,10.1707589196,35.06,8.88,36.167084483,78.2,39.039,-9.524000000000001,40.1839532276,3.569,-9.524000000000001,10.1707589196,35.47,0.0,35.47,65.19
2021-01-25 17:00:00,29.968,-0.6835,29.9757935049,3.178,-8.7135,9.2749537061,26.79,8.03,27.9675705059,77.99,30.258,-8.7135,31.4876427547,3.178,-8.7135,9.2749537061,27.08,0.0,27.08,65.02
2021-01-25 17:30:00,30.2015,-0.431,30.2045752039,3.4515000000000002,-8.531,9.2027611753,26.75,8.1,27.9494633222,78.19,30.5015,-8.531,31.6720612409,3.4515000000000002,-8.531,9.2027611753,27.05,0.0,27.05,65.17
2021-01-25 18:00:00,29.093,-0.679,29.100922494,3.6630000000000003,-8.269,9.0439996683,25.43,7.59,26.538519175,78.19,29.373,-8.269,30.5147421749,3.6630000000000003,-8.269,9.0439996683,25.71,0.0,25.71,65.17
2021-01-25 18:30:00,37.788,-0.8320000000000001,37.7971582001,5.098,-8.902,10.258421321,32.69,8.07,33.6713676586,78.26,38.248,-8.902,39.2702827594,5.098,-8.902,10.258421321,33.15,0.0,33.15,65.22
2021-01-25 19:00:00,44.161,-1.4265,44.1840335783,5.441,-8.5465,10.1314926467,38.72,7.12,39.36918592,77.97,44.621,-8.5465,45.4321065245,5.441,-8.5465,10.1314926467,39.18,0.0,39.18,64.96
2021-01-25 19:30:00,44.6825,-0.9420000000000001,44.6924285562,5.1325,-8.962,10.3276328483,39.55,8.02,40.3549612811,77.87,45.1125,-8.962,45.9940767953,5.1325,-8.962,10.3276328483,39.98,0.0,39.98,64.9
2021-01-25 20:00:00,30.012,-2.3495,30.1038252428,4.202,-6.0295,7.3492635175,25.81,3.68,26.0710279813,77.31,30.262,-6.0295,30.8568228152,4.202,-6.0295,7.3492635175,26.06,0.0,26.06,64.41
2021-01-25 20:30:00,37.313,-1.669,37.3503082986,3.863,-7.509,8.444397551,33.45,5.84,33.955972965,77.31,37.693,-7.509,38.4336744275,3.863,-7.509,8.444397551,33.83,0.0,33.83,64.41
2021-01-25 21:00:00,46.647,0.856,46.6548533917,2.227,-11.894,12.1006927488,44.42,12.75,46.2136224505,78.85,47.017,-11.894,48.4980981586,2.227,-11.894,12.1006927488,44.79,0.0,44.79,65.67
2021-01-25 21:30:00,40.6635,1.0875,40.6780393886,2.1135,-11.9325,12.1182275313,38.55,13.02,40.6893462715,78.92,40.7035,-11.9325,42.4164999558,2.1135,-11.9325,12.1182275313,38.59,0.0,38.59,65.72
2021-01-25 22:00:00,41.6925,0.47700000000000004,41.6952285669,3.0325,-10.963,11.3746835231,38.66,11.44,40.3171080312,78.45,41.4025,-10.963,42.8293634701,3.0325,-10.963,11.3746835231,38.37,0.0,38.37,65.33
2021-01-25 22:30:00,42.6375,0.311,42.6386342095,1.5275,-10.789,10.8965947548,41.11,11.1,42.5821805454,78.35,42.2575,-10.789,43.6130579901,1.5275,-10.789,10.8965947548,40.73,0.0,40.73,65.28
2021-01-25 23:00:00,39.657,-0.043500000000000004,39.6570238577,2.707,-10.4835,10.8273552288,36.95,10.44,38.3965636483,78.42,39.417,-10.4835,40.7872977929,2.707,-10.4835,10.8273552288,36.71,0.0,36.71,65.35
2021-01-25 23:30:00,42.944,0.3325,42.9452871949,3.094,-11.5975,12.003118022,39.85,11.93,41.5974446331,78.69,42.654,-11.5975,44.2025533454,3.094,-11.5975,12.003118022,39.56,0.0,39.56,65.57
2021-01-26 00:00:00,38.6835,0.212,38.6840809152,3.6835,-11.438,12.016489348,35.0,11.65,36.8879722945,78.8,38.4835,-11.438,40.147323899,3.6835,-11.438,12.016489348,34.8,0.0,34.8,65.66
2021-01-26 00:30:00,40.495,-0.17550000000000002,40.4953802952,3.015,-10.4955,10.9199700206,37.48,10.32,38.8748350479,78.48,40.165,-10.4955,41.5136452898,3.015,-10.4955,10.9199700206,37.15,0.0,37.15,65.39
2021-01-26 01:00:00,38.1295,-0.8235,38.1383917136,3.3095,-9.663499999999999,10.214500599600001,34.82,8.84,35.9246155164,78.29,37.9095,-9.663499999999999,39.1217768321,3.3095,-9.663499999999999,10.214500599600001,34.6,0.0,34.6,65.24
2021-01-26 01:30:00,29.0355,-0.8355,29.0475183191,4.2755,-9.2855,10.2225442283,24.76,8.45,26.1621883641,78.62,28.8155,-9.2855,30.2746354313,4.2755,-9.2855,10.2225442283,24.54,0.0,24.54,65.5
2021-01-26 02:00:00,35.9105,-1.0625,35.9262148925,4.5504999999999995,-9.5825,10.6080797744,31.36,8.52,32.4967690702,78.42,35.7305,-9.5825,36.9931471559,4.5504999999999995,-9.5825,10.6080797744,31.18,0.0,31.18,65.33
2021-01-26 02:30:00,34.6835,-0.5535,34.6879162606,4.8235,-10.1135,11.2048665543,29.86,9.56,31.3530413198,78.64,34.4435,-10.1135,35.8975984503,4.8235,-10.1135,11.2048665543,29.62,0.0,29.62,65.53
2021-01-26 03:00:00,33.676,-0.311,33.6774360218,8.286,-9.951,12.9491388517,25.39,9.64,27.1584554053,78.6,33.466,-9.951,34.9141168727,8.286,-9.951,12.9491388517,25.18,0.0,25.18,65.49
2021-01-26 03:30:00,25.7805,0.059500000000000004,25.7805686613,6.4705,-9.9505,11.8692805384,19.31,10.01,21.7503149402,78.95,25.6205,-9.9505,27.4849498908,6.4705,-9.9505,11.8692805384,19.15,0.0,19.15,65.77
2021-01-26 04:00:00,28.9365,-0.127,28.9367786951,4.8365,-9.917,11.0335226129,24.1,9.79,26.0125758048,78.74,28.7365,-9.917,30.3995612016,4.8365,-9.917,11.0335226129,23.9,0.0,23.9,65.6
2021-01-26 04:30:00,27.898,0.5225000000000001,27.9028925069,3.998,-10.6775,11.4014477261,23.9,11.2,26.3941281349,78.98,27.728,-10.6775,29.7128085217,3.998,-10.6775,11.4014477261,23.73,0.0,23.73,65.78
2021-01-26 05:00:00,41.6935,0.013000000000000001,41.6935020267,3.8135,-10.927,11.5733362195,37.88,10.94,39.4281371612,78.6,41.4235,-10.927,42.8404677991,3.8135,-10.927,11.5733362195,37.61,0.0,37.61,65.5
2021-01-26 05:30:00,40.812,0.1955,40.812468245,2.612,-12.2945,12.5689010757,38.2,12.49,40.1900497636,78.73,40.532,-12.2945,42.3556106584,2.612,-12.2945,12.5689010757,37.92,0.0,37.92,65.61
2021-01-26 06:00:00,46.4885,-0.389,46.4901274815,2.7285,-12.469,12.7640382814,43.76,12.08,45.3967399711,78.49,46.2885,-12.469,47.9385147168,2.7285,-12.469,12.7640382814,43.56,0.0,43.56,65.42
2021-01-26 06:30:00,41.285,-1.063,41.2986827151,2.075,-11.133,11.3247213652,39.21,10.07,40.4824529889,78.44,41.035,-11.133,42.518406767,2.075,-11.133,11.3247213652,38.96,0.0,38.96,65.42
2021-01-26 07:00:00,46.574,-1.1915,46.5892385455,2.4939999999999998,-10.9215,11.2026424673,44.08,9.73,45.1411043285,78.34,46.164,-10.9215,47.4383184593,2.4939999999999998,-10.9215,11.2026424673,43.67,0.0,43.67,65.29
2021-01-26 07:30:00,38.88,-1.032,38.8936938847,5.24,-11.082,12.2583981009,33.64,10.05,35.1091455322,78.5,38.72,-11.082,40.274670998,5.24,-11.082,12.2583981009,33.48,0.0,33.48,65.43
2021-01-26 08:00:00,28.3335,-1.015,28.3516745052,3.7935,-10.545,11.206590349,24.54,9.53,26.3255104414,78.77,28.0335,-10.545,29.9511960905,3.7935,-10.545,11.206590349,24.24,0.0,24.24,65.62
2021-01-26 08:30:00,39.7125,-1.663,39.7473046287,4.8525,-10.813,11.8519080848,34.86,9.15,36.0408393354,78.41,39.5125,-10.813,40.9653344335,4.8525,-10.813,11.8519080848,34.66,0.0,34.66,65.31
2021-01-26 09:00:00,42.3825,-1.4135,42.4060642892,5.8325,-11.5135,12.9065385948,36.55,10.1,37.919816719,78.54,42.1725,-11.5135,43.7159060126,5.8325,-11.5135,12.9065385948,36.34,0.0,36.34,65.41
2021-01-26 09:30:00,46.845,0.2795,46.8458338089,7.245,-12.8705,14.7695563661,39.6,13.15,41.7262806874,79.08,46.475,-12.8705,48.2242200067,7.245,-12.8705,14.7695563661,39.23,0.0,39.23,65.85
2021-01-26 10:00:00,34.248,0.0025,34.2480000912,9.178,-12.7575,15.7158992823,25.07,12.76,28.1304550265,79.4,34.068,-12.7575,36.3783236317,9.178,-12.7575,15.7158992823,24.89,0.0,24.89,66.11
2021-01-26 10:30:00,42.5995,-0.6525000000000001,42.6044969047,10.8095,-13.4525,17.2573186359,31.79,12.8,34.2701634078,79.16,42.3895,-13.4525,44.4729071065,10.8095,-13.4525,17.2573186359,31.58,0.0,31.58,65.91
2021-01-26 11:00:00,43.37,-0.542,43.3733865867,7.3,-12.992,14.9024180588,36.07,12.45,38.1581891604,79.22,42.99,-12.992,44.9102679128,7.3,-12.992,14.9024180588,35.69,0.0,35.69,65.96
2021-01-26 11:30:00,37.252,-0.7225,37.2590057604,8.072,-12.8725,15.194026466,29.18,12.15,31.6084624745,79.22,37.012,-12.8725,39.1865972017,8.072,-12.8725,15.194026466,28.94,0.0,28.94,65.96
2021-01-26 12:00:00,32.9595,-0.9365,32.9728020117,9.4995,-11.8865,15.2160895929,23.46,10.95,25.8896523731,79.19,32.7495,-11.8865,34.839900007,9.4995,-11.8865,15.2160895929,23.25,0.0,23.25,65.96
2021-01-26 12:30:00,33.2595,-2.162,33.3296952319,9.3495,-10.072,13.7425737855,23.91,7.91,25.1844436111,78.79,33.0895,-10.072,34.5884401824,9.3495,-10.072,13.7425737855,23.74,0.0,23.74,65.61
2021-01-26 13:00:00,42.9165,-2.245,42.9751788507,10.7165,-10.315,14.8742259378,32.2,8.07,33.1958566692,78.57,42.7765,-10.315,44.0025928469,10.7165,-10.315,14.8742259378,32.06,0.0,32.06,65.42
2021-01-26 13:30:00,38.5255,-1.982,38.5764497362,10.3755,-10.202,14.5510069841,28.15,8.22,29.3256014431,79.03,38.1855,-10.202,39.524843001,10.3755,-10.202,14.5510069841,27.81,0.0,27.81,65.8
2021-01-26 14:00:00,22.7235,-2.0785,22.8183613456,8.8835,-9.0785,12.7018004432,13.84,7.0,15.5095325526,79.31,22.6635,-9.0785,24.4142047689,8.8835,-9.0785,12.7018004432,13.78,0.0,13.78,66.03
2021-01-26 14:30:00,39.21,-2.1415,39.2684367177,8.41,-10.1715,13.1980116779,30.8,8.03,31.8295601603,79.02,39.0,-10.1715,40.3045830179,8.41,-10.1715,13.1980116779,30.59,0.0,30.59,65.83
2021-01-26 15:00:00,35.6405,-2.158,35.705772702,7.8505,-10.008,12.7196860909,27.79,7.85,28.8774410224,79.02,35.3505,-10.008,36.739868185,7.8505,-10.008,12.7196860909,27.5,0.0,27.5,65.83
2021-01-26 15:30:00,30.6335,-4.5535,30.970077244,6.0135,-5.9735,8.4761361775,24.62,1.42,24.6609164469,77.37,30.8935,-5.9735,31.4657122039,6.0135,-5.9735,8.4761361775,24.88,0.0,24.88,64.46
2021-01-26 16:00:00,41.6025,-5.0805,41.9115674546,4.7625,-6.8805,8.3679559332,36.84,1.8,36.883947728,77.37,41.9525,-6.8805,42.5129808,4.7625,-6.8805,8.3679559332,37.19,0.0,37.19,64.46
2021-01-26 16:30:00,35.1415,-5.3195,35.5418359472,3.6915,-6.5695,7.5356156019,31.45,1.25,31.4748312148,77.71,35.3315,-6.5695,35.9370730931,3.6915,-6.5695,7.5356156019,31.64,0.0,31.64,64.72
2021-01-26 17:00:00,33.2555,-4.2525,33.5262887373,2.5755,-7.7225,8.1406514788,30.68,3.47,30.8756101154,78.05,33.4855,-7.7225,34.3644542587,2.5755,-7.7225,8.1406514788,30.91,0.0,30.91,65.02
2021-01-26 17:30:00,37.56,-4.6155,37.8425215895,2.8,-7.5355,8.0388904863,34.76,2.92,34.8824311079,77.68,37.88,-7.5355,38.6222495493,2.8,-7.5355,8.0388904863,35.08,0.0,35.08,64.71
2021-01-26 18:00:00,40.0625,-4.42,40.305586539,3.2625,-7.78,8.4363680722,36.8,3.36,36.9530729439,77.46,40.3625,-7.78,41.1054717313,3.2625,-7.78,8.4363680722,37.1,0.0,37.1,64.52
2021-01-26 18:30:00,46.497,-4.834,46.7476049119,3.747,-7.594,8.4681075218,42.75,2.76,42.8390020892,77.19,46.927,-7.594,47.5374816855,3.747,-7.594,8.4681075218,43.18,0.0,43.18,64.31
2021-01-26 19:00:00,44.9985,-4.825,45.2564429363,3.3285,-7.195,7.9276060226,41.67,2.37,41.7373429916,77.06,45.3385,-7.195,45.9058559146,3.3285,-7.195,7.9276060226,42.01,0.0,42.01,64.21
2021-01-26 19:30:00,37.922,-1.7845,37.963963495,4.612,-10.5745,11.5364896849,33.31,8.79,34.4502568931,78.55,38.102,-10.5745,39.5421604651,4.612,-10.5745,11.5364896849,33.49,0.0,33.49,65.42
2021-01-26 20:00:00,30.7385,-1.55,30.7775548452,3.3985,-10.73,11.2553410544,27.34,9.18,28.8400416088,79.01,30.9185,-10.73,32.7274585364,3.3985,-10.73,11.2553410544,27.52,0.0,27.52,65.8
2021-01-26 20:30:00,32.606,-1.896,32.6610785492,2.346,-10.356,10.6184015746,30.26,8.46,31.4203628241,78.92,32.606,-10.356,34.2110796673,2.346,-10.356,10.6184015746,30.26,0.0,30.26,65.71
2021-01-26 21:00:00,41.725,-3.0285,41.8347635018,1.075,-9.7185,9.777774146,40.65,6.69,41.1968275478,78.48,41.525,-9.7185,42.6470968209,1.075,-9.7185,9.777774146,40.45,0.0,40.45,65.36
2021-01-26 21:30:00,44.8535,-2.499,44.923061597,1.0135,-10.729,10.7767631156,43.84,8.23,44.6058124015,78.67,44.5135,-10.729,45.7882421944,1.0135,-10.729,10.7767631156,43.5,0.0,43.5,65.53
2021-01-26 22:00:00,39.7145,-2.252,39.7782982825,0.4545,-10.682,10.691664709,39.26,8.43,40.1548564933,78.82,39.4045,-10.682,40.8267038132,0.4545,-10.682,10.691664709,38.95,0.0,38.95,65.66
2021-01-26 22:30:00,36.695,-2.207,36.7613094707,0.20500000000000002,-10.457,10.4590092265,36.49,8.25,37.4109957098,78.62,36.425,-10.457,37.8962989486,0.20500000000000002,-10.457,10.4590092265,36.22,0.0,36.22,65.51
2021-01-26 23:00:00,28.985,-1.903,29.047403223,0.405,-11.133,11.1403641772,28.58,9.23,30.033469663,79.06,28.775,-11.133,30.8535948311,0.405,-11.133,11.1403641772,28.37,0.0,28.37,65.88
2021-01-26 23:30:00,29.818,-2.3115,29.9074598763,0.6880000000000001,-11.5115,11.5320412872,29.13,9.2,30.5482716369,79.39,29.558,-11.5115,31.7204980454,0.6880000000000001,-11.5115,11.5320412872,28.87,0.0,28.87,66.15
2021-01-27 00:00:00,24.872,-4.3655,25.2522073144,1.202,-8.1255,8.2139244122,23.67,3.76,23.9667790911,78.69,24.912,-8.1255,26.2036542156,1.202,-8.1255,8.2139244122,23.71,0.0,23.71,65.57
2021-01-27 00:30:00,30.4745,-5.975,31.0547222697,0.10450000000000001,-4.945,4.9461040476,30.37,-1.03,30.3874612299,77.56,30.7145,-4.945,31.1100230673,0.10450000000000001,-4.945,4.9461040476,30.61,0.0,30.61,64.63
2021-01-27 01:00:00,32.1815,-5.766,32.6939703653,0.07150000000000001,-4.716,4.7165419801,32.11,-1.05,32.1271629622,77.3,32.4815,-4.716,32.8220733387,0.07150000000000001,-4.716,4.7165419801,32.41,0.0,32.41,64.42
2021-01-27 01:30:00,24.7785,-5.3185,25.3428590435,0.20850000000000002,-5.4185,5.4225099815,24.57,0.1,24.5702034994,77.55,24.9485,-5.4185,25.530135027100002,0.20850000000000002,-5.4185,5.4225099815,24.74,0.0,24.74,64.64
2021-01-27 02:00:00,27.58,-5.901,28.2042231058,0.33,-4.431,4.4432714299,27.25,-1.47,27.2896207376,77.51,27.92,-4.431,28.2694209527,0.33,-4.431,4.4432714299,27.59,0.0,27.59,64.64
2021-01-27 02:30:00,35.7935,-5.578,36.2255258934,0.4535,-5.668,5.6861134574,35.34,0.09,35.3401146008,77.56,36.0835,-5.668,36.5259523661,0.4535,-5.668,5.6861134574,35.63,0.0,35.63,64.64
2021-01-27 03:00:00,42.57,-5.487,42.9221629115,0.36,-5.8870000000000005,5.8979970329,42.21,0.4,42.2118952429,77.38,42.95,-5.8870000000000005,43.3515774684,0.36,-5.8870000000000005,5.8979970329,42.59,0.0,42.59,64.5
2021-01-27 03:30:00,45.659,-4.8595,45.9168707694,0.189,-7.6095,7.61184677,45.47,2.75,45.5530833205,77.34,46.059,-7.6095,46.6833586115,0.189,-7.6095,7.61184677,45.87,0.0,45.87,64.47
2021-01-27 04:00:00,40.2805,-4.691,40.5527330922,0.060500000000000005,-7.491,7.4912443059000005,40.22,2.8,40.3173461428,77.48,40.5705,-7.491,41.2562789312,0.060500000000000005,-7.491,7.4912443059000005,40.51,0.0,40.51,64.59
2021-01-27 04:30:00,32.668,-4.807,33.0197739695,0.038,-7.097,7.0971017324,32.63,2.29,32.7102583298,77.79,32.928,-7.097,33.6841296904,0.038,-7.097,7.0971017324,32.89,0.0,32.89,64.84
2021-01-27 05:00:00,38.721,-5.139,39.060532024,0.051000000000000004,-6.6690000000000005,6.6691950039,38.67,1.53,38.7002558131,77.61,39.171,-6.6690000000000005,39.7346549249,0.051000000000000004,-6.6690000000000005,6.6691950039,39.12,0.0,39.12,64.7
2021-01-27 05:30:00,34.778,-4.3605,35.0502959224,0.23800000000000002,-7.3105,7.3143731276,34.54,2.95,34.665748225,77.92,34.968,-7.3105,35.7240036145,0.23800000000000002,-7.3105,7.3143731276,34.73,0.0,34.73,64.94
2021-01-27 06:00:00,29.233,-4.7445,29.6155123077,0.933,-6.3545,6.4226286868999996,28.3,1.6099999999999999,28.345759824,77.75,29.483,-6.3545,30.160022534,0.933,-6.3545,6.4226286868999996,28.55,0.0,28.55,64.78
2021-01-27 06:30:00,26.7525,-5.3485,27.2819117457,3.0125,-5.6085,6.3663512705,23.74,0.26,23.7414237147,77.63,26.9325,-5.6085,27.5102676923,3.0125,-5.6085,6.3663512705,23.92,0.0,23.92,64.7
2021-01-27 07:00:00,26.668,-5.7765,27.2864467502,3.068,-4.6365,5.5596543283,23.6,-1.1400000000000001,23.6275178552,77.26,26.908,-4.6365,27.3045343533,3.068,-4.6365,5.5596543283,23.84,0.0,23.84,64.4
2021-01-27 07:30:00,28.7885,-3.452,28.994724283,3.0285,-7.792,8.3598490567,25.76,4.34,26.1230396394,78.14,28.6985,-7.792,29.7375043716,3.0285,-7.792,8.3598490567,25.67,0.0,25.67,65.12
2021-01-27 08:00:00,33.4415,-2.344,33.5235478172,3.8515,-9.674,10.412508259300001,29.59,7.33,30.4843730459,78.85,33.2115,-9.674,34.5917621443,3.8515,-9.674,10.412508259300001,29.36,0.0,29.36,65.7
2021-01-27 08:30:00,31.647,-2.416,31.7390873372,4.037,-9.416,10.2449219128,27.61,7.0,28.4835408613,78.79,31.467,-9.416,32.845595519,4.037,-9.416,10.2449219128,27.43,0.0,27.43,65.63
2021-01-27 09:00:00,31.6,-2.6915,31.7144158428,3.03,-8.6015,9.1195779645,28.57,5.91,29.1748693228,78.62,31.39,-8.6015,32.5471642736,3.03,-8.6015,9.1195779645,28.36,0.0,28.36,65.47
2021-01-27 09:30:00,30.519,-2.41,30.6140075946,1.469,-8.41,8.5373333659,29.05,6.0,29.6631505407,78.68,30.299,-8.41,31.4445146409,1.469,-8.41,8.5373333659,28.83,0.0,28.83,65.52
2021-01-27 10:00:00,30.7735,-2.59,30.8822991736,0.6435000000000001,-7.25,7.2785020609,30.13,4.66,30.488235436,78.68,30.5235,-7.25,31.3727039359,0.6435000000000001,-7.25,7.2785020609,29.88,0.0,29.88,65.52
2021-01-27 10:30:00,28.6305,-2.5115,28.7404447165,0.21050000000000002,-7.3315,7.3345212864,28.42,4.82,28.825835634,79.06,28.4605,-7.3315,29.3896402241,0.21050000000000002,-7.3315,7.3345212864,28.25,0.0,28.25,65.83
2021-01-27 11:00:00,32.7815,-2.7165,32.8938613498,0.2215,-6.5865,6.5902234028999995,32.56,3.87,32.7891826675,78.5,32.5315,-6.5865,33.1915723415,0.2215,-6.5865,6.5902234028999995,32.31,0.0,32.31,65.36
2021-01-27 11:30:00,29.536,-2.0875,29.6096766657,0.906,-7.7675,7.8201593494,28.63,5.68,29.1879992463,78.73,29.316,-7.7675,30.3275767619,0.906,-7.7675,7.8201593494,28.41,0.0,28.41,65.56
2021-01-27 12:00:00,26.687,-1.6115,26.7356111067,1.717,-8.1315,8.3107990741,24.97,6.52,25.8071947333,78.97,26.497,-8.1315,27.7166430372,1.717,-8.1315,8.3107990741,24.78,0.0,24.78,65.75
2021-01-27 12:30:00,23.4085,-1.998,23.4936135205,1.8685,-6.538,6.7997600141,21.54,4.54,22.0132505551,79.12,23.2285,-6.538,24.1310724223,1.8685,-6.538,6.7997600141,21.36,0.0,21.36,65.87
2021-01-27 13:00:00,20.1095,-2.7435,20.2957823821,2.0995,-5.3835,5.7784057057,18.01,2.64,18.2024641189,79.35,19.9395,-5.3835,20.6534678081,2.0995,-5.3835,5.7784057057,17.84,0.0,17.84,66.06
2021-01-27 13:30:00,19.482,-2.6915,19.6670408616,1.492,-5.5415,5.7388401485,17.99,2.85,18.2143514845,79.56,19.342,-5.5415,20.1201686437,1.492,-5.5415,5.7388401485,17.85,0.0,17.85,66.23
2021-01-27 14:00:00,24.8885,-2.668,25.0310937885,2.0485,-5.698,6.0550438685,22.84,3.03,23.0401063366,79.6,24.7385,-5.698,25.3862282793,2.0485,-5.698,6.0550438685,22.69,0.0,22.69,66.27
2021-01-27 14:30:00,24.547,-2.758,24.701452852,2.617,-4.748,5.4214567231,21.93,1.99,22.0201044503,79.6,24.337,-4.748,24.7958277337,2.617,-4.748,5.4214567231,21.72,0.0,21.72,66.27
2021-01-27 15:00:00,25.5895,-4.6815,26.0142067436,3.6995,-1.8315000000000001,4.1280373666,21.89,-2.85,22.0747502817,78.52,25.6895,-1.8315000000000001,25.7547044732,3.6995,-1.8315000000000001,4.1280373666,21.99,0.0,21.99,65.38
2021-01-27 15:30:00,24.372,-5.7335,25.037320269,2.662,-0.17350000000000002,2.6676480745999998,21.71,-5.5600000000000005,22.4106604097,77.92,24.532,-0.17350000000000002,24.5326135226,2.662,-0.17350000000000002,2.6676480745999998,21.87,0.0,21.87,64.89
2021-01-27 16:00:00,23.9805,-5.782,24.6677097488,2.0305,-0.192,2.0395573662,21.95,-5.59,22.6506203006,77.92,24.1905,-0.192,24.19126194,2.0305,-0.192,2.0395573662,22.16,0.0,22.16,64.89
2021-01-27 16:30:00,26.7865,-5.254,27.2969063861,1.9465,-1.784,2.6403632799,24.84,-3.47,25.0811981373,77.64,26.9865,-1.784,27.0454032739,1.9465,-1.784,2.6403632799,25.04,0.0,25.04,64.69
2021-01-27 17:00:00,21.9525,-5.017,22.5184934054,0.8425,-2.187,2.3436670519,21.11,-2.83,21.2988497342,77.47,22.1525,-2.187,22.2601937379,0.8425,-2.187,2.3436670519,21.31,0.0,21.31,64.54
2021-01-27 17:30:00,20.9515,-4.817,21.4981125044,0.28150000000000003,-1.947,1.9672445832,20.67,-2.87,20.8682965285,77.64,21.1015,-1.947,21.1911328449,0.28150000000000003,-1.947,1.9672445832,20.82,0.0,20.82,64.68
2021-01-27 18:00:00,28.983,-4.773,29.3733862195,1.123,-2.993,3.1967449069000002,27.86,-1.78,27.9168049748,77.54,29.233,-2.993,29.3858186546,1.123,-2.993,3.1967449069000002,28.11,0.0,28.11,64.62
2021-01-27 18:30:00,38.946,-4.6955,39.2280338056,0.836,-4.8455,4.917089205,38.11,0.15,38.110295197,77.25,39.406,-4.8455,39.702792172,0.836,-4.8455,4.917089205,38.57,0.0,38.57,64.38
2021-01-27 19:00:00,50.104,-3.9035,50.2558268089,0.054,-5.4935,5.4937653982,50.05,1.5899999999999999,50.0752493753,77.29,50.484,-5.4935,50.7820125463,0.054,-5.4935,5.4937653982,50.43,0.0,50.43,64.38
2021-01-27 19:30:00,42.8135,-3.107,42.9260903327,0.5135000000000001,-5.897,5.9193150997,42.3,2.79,42.391910785,77.65,42.8435,-5.897,43.2474288398,0.5135000000000001,-5.897,5.9193150997,42.33,0.0,42.33,64.71
2021-01-27 20:00:00,41.397,-2.385,41.4656464317,1.017,-6.665,6.7421446143,40.38,4.28,40.6061916461,78.21,41.137,-6.665,41.673432712,1.017,-6.665,6.7421446143,40.12,0.0,40.12,65.17
2021-01-27 20:30:00,40.737,-2.5545,40.8170140903,0.667,-6.7145,6.7475476471,40.07,4.16,40.285363347,78.21,40.467,-6.7145,41.0202705897,0.667,-6.7145,6.7475476471,39.8,0.0,39.8,65.17
2021-01-27 21:00:00,42.186,-1.6520000000000001,42.2183336952,1.116,-8.372,8.4460547003,41.07,6.72,41.6161423008,78.7,41.846,-8.372,42.6752633267,1.116,-8.372,8.4460547003,40.73,0.0,40.73,65.57
2021-01-27 21:30:00,39.123,-1.982,39.1731726185,1.423,-8.032,8.157079931,37.7,6.05,38.1823584918,78.58,38.893,-8.032,39.7137063619,1.423,-8.032,8.157079931,37.47,0.0,37.47,65.47
2021-01-27 22:00:00,44.203,-2.053,44.2506499161,2.483,-8.513,8.8677200001,41.72,6.46,42.2171765991,78.55,43.903,-8.513,44.7207399089,2.483,-8.513,8.8677200001,41.42,0.0,41.42,65.47
2021-01-27 22:30:00,38.117,-2.0515,38.1721671018,3.157,-8.5315,9.0968753564,34.96,6.48,35.5554777777,78.97,37.787,-8.5315,38.7381447833,3.157,-8.5315,9.0968753564,34.63,0.0,34.63,65.83
2021-01-27 23:00:00,41.706,-2.4835000000000003,41.7798780306,5.306,-8.8535,10.3217294215,36.4,6.37,36.9531717177,79.27,41.546,-8.8535,42.4788721396,5.306,-8.8535,10.3217294215,36.24,0.0,36.24,66.07
2021-01-27 23:30:00,34.842,-4.8865,35.1829908656,6.252,-4.8865,7.9350731723,28.59,0.0,28.59,78.15,34.892,-4.8865,35.2325069538,6.252,-4.8865,7.9350731723,28.64,0.0,28.64,65.15
2021-01-28 00:00:00,31.3275,-5.042,31.7306479645,13.2675,-4.702,14.0760562748,18.06,-0.34,18.0632001594,77.88,31.5675,-4.702,31.9157619406,13.2675,-4.702,14.0760562748,18.3,0.0,18.3,64.92
2021-01-28 00:30:00,43.846,-5.177,44.1505724198,12.176,-5.307,13.2822899005,31.67,0.13,31.6702668129,77.55,44.056,-5.307,44.3744902506,12.176,-5.307,13.2822899005,31.88,0.0,31.88,64.65
2021-01-28 01:00:00,36.3385,-5.417,36.7400390752,14.7485,-4.057,15.2963231285,21.59,-1.3599999999999999,21.6327922377,77.55,36.5085,-4.057,36.733225032,14.7485,-4.057,15.2963231285,21.76,0.0,21.76,64.65
2021-01-28 01:30:00,23.6955,-5.2665,24.2737047543,18.9955,-3.5765000000000002,19.3292620785,4.7,-1.69,4.9946070917,77.69,23.735500000000002,-3.5765000000000002,24.0034437633,18.9955,-3.5765000000000002,19.3292620785,4.74,0.0,4.74,64.74
2021-01-28 02:00:00,32.9785,-4.8955,33.3398767619,21.3885,-5.5355,22.093204668,11.59,0.64,11.6076569556,77.57,33.0785,-5.5355,33.5384692927,21.3885,-5.5355,22.093204668,11.69,0.0,11.69,64.66
2021-01-28 02:30:00,32.8925,-4.659,33.2208193344,24.2725,-6.499,25.1275000199,8.62,1.8399999999999999,8.8141930998,77.47,33.0325,-6.499,33.6657549633,24.2725,-6.499,25.1275000199,8.76,0.0,8.76,64.58
2021-01-28 03:00:00,35.325,-4.0835,35.5602389932,28.035,-7.6935,29.071483747,7.29,3.61,8.1348755368,77.4,35.355,-7.6935,36.1823985834,28.035,-7.6935,29.071483747,7.32,0.0,7.32,64.52
